id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-11-01T11:00,2011,305,1100,0,67.93,59.45,68.79,59.38,67.92,59.14,68.27,56.66,66.76,52.75,68.84,58.31,21.18,12.44,152569,8.48,9.41,8.79,129127.4,11.61,14.02,13.17,143,3.994
101,2011-11-01T12:00,2011,305,1200,0,67.96,59.39,68.83,59.26,67.96,58.93,68.31,57.77,66.8,52.95,68.88,58.47,21.11,12.36,154928.1,8.56,9.57,9.03,122181.4,10.55,13.84,13.17,142,3.966
101,2011-11-01T13:00,2011,305,1300,0,67.94,59.35,68.81,59.61,67.94,59.21,68.3,59.23,66.78,53.09,68.85,58.93,20.99,12.32,150370.1,8.59,9.2,8.72,113596.8,9.06,13.69,13.17,134,3.743
101,2011-11-01T14:00,2011,305,1400,0,67.86,59.09,68.73,59.32,67.86,58.91,68.21,59.09,66.71,53,68.77,58.7,21.04,12.4,154119.9,8.77,9.41,8.95,114714.6,9.12,13.71,13.17,137,3.827
101,2011-11-01T15:00,2011,305,1500,0,67.65,58.65,68.52,58.53,67.66,58.4,68.01,57.87,66.51,52.79,68.58,58.05,21.17,12.44,161482.4,9,9.99,9.26,120248,10.15,13.72,13.17,144,4.022
101,2011-11-01T16:00,2011,305,1600,0,67.97,58.87,68.85,58.79,67.98,58.61,68.34,58.9,66.82,52.78,68.9,58.4,21.13,12.39,162759.3,9.1,10.05,9.37,117796.8,9.44,14.04,13.17,143,3.994
101,2011-11-01T17:00,2011,305,1700,0,67.69,58.33,68.56,58.31,67.71,58.09,68.07,59.11,66.57,55.19,68.6,58.56,21.2,12.34,167275,9.36,10.24,9.61,101815.9,8.96,11.38,13.17,137,3.827
101,2011-11-01T18:00,2011,305,1800,0,67.95,58.21,68.82,58.15,67.96,57.92,68.31,57.12,66.78,52.63,68.87,57.6,21.29,12.43,175080.7,9.74,10.67,10.04,127607.8,11.18,14.15,13.17,154,4.302
101,2011-11-01T19:00,2011,305,1900,0,67.88,58.23,68.73,58.13,67.88,57.86,68.22,58.5,66.72,52.52,68.76,57.85,21.23,12.42,173461.6,9.64,10.59,10.01,120351.7,9.72,14.2,13.16,149,4.162
101,2011-11-01T20:00,2011,305,2000,0,67.62,57.92,68.46,57.98,67.63,57.69,67.95,56.27,66.45,51.54,68.52,57.08,21.27,12.49,173016.2,9.7,10.49,9.94,134512,11.68,14.9,13.17,157,4.385
101,2011-11-01T21:00,2011,305,2100,0,67.89,58.17,68.74,58.28,67.89,58.06,68.21,58.47,66.73,51.72,68.77,57.76,21.26,12.46,172314.1,9.73,10.46,9.82,124925,9.74,15.01,13.16,151,4.218
101,2011-11-01T22:00,2011,305,2200,0,67.71,58.07,68.56,58.09,67.71,57.8,68.04,57.78,66.54,51.57,68.59,57.48,21.3,12.46,172571.4,9.64,10.47,9.9,127375.2,10.26,14.97,13.17,152,4.246
101,2011-11-01T23:00,2011,305,2300,0,67.99,58.28,68.85,58.46,67.99,58.18,68.33,59.47,66.82,51.71,68.89,58.02,21.19,12.37,171165.7,9.71,10.39,9.82,120151.5,8.85,15.12,13.16,148,4.134
101,2011-11-02T00:00,2011,306,0,0,67.71,58.1,68.54,58.16,67.71,57.96,68.03,58.39,66.55,51.52,68.59,57.63,21.1,12.33,169535.6,9.61,10.38,9.75,123280.5,9.64,15.04,13.16,149,4.162
101,2011-11-02T01:00,2011,306,100,0,67.74,57.85,68.58,57.81,67.74,57.59,68.06,56.94,66.58,51.42,68.63,57.11,21.13,12.38,175937.4,9.9,10.77,10.15,131779.7,11.12,15.16,13.16,157,4.385
101,2011-11-02T02:00,2011,306,200,0,67.92,57.97,68.77,57.98,67.92,57.74,68.25,57.61,66.75,51.54,68.82,57.38,21.08,12.35,176067.4,9.95,10.79,10.18,129316,10.64,15.21,13.17,154,4.302
101,2011-11-02T03:00,2011,306,300,0,67.62,57.67,68.46,57.64,67.62,57.4,67.93,56.31,66.46,51.24,68.5,56.87,21.08,12.35,176295.6,9.95,10.81,10.21,134289.4,11.62,15.22,13.17,158,4.413
101,2011-11-02T04:00,2011,306,400,0,67.96,57.88,68.8,57.83,67.96,57.62,68.28,56.82,66.8,51.4,68.85,57.12,21.01,12.32,178105.6,10.09,10.97,10.34,133978,11.45,15.39,13.16,159,4.441
101,2011-11-02T05:00,2011,306,500,0,67.87,57.85,68.71,57.85,67.87,57.67,68.19,59,66.7,51.39,68.75,57.56,21.01,12.29,176335.9,10.03,10.86,10.2,121991.8,9.19,15.32,13.17,151,4.218
101,2011-11-02T06:00,2011,306,600,0,67.77,58.1,68.61,58.06,67.77,57.75,68.1,57.08,66.61,51.35,68.66,57.3,21.1,12.39,172269.1,9.67,10.55,10.02,131904,11.02,15.26,13.17,154,4.302
101,2011-11-02T07:00,2011,306,700,0,67.79,58.01,68.63,57.88,67.77,57.68,68.09,56.87,66.62,51.36,68.66,57.18,21.23,12.45,175573.4,9.78,10.75,10.1,133581,11.22,15.26,13.17,156,4.358
101,2011-11-02T08:00,2011,306,800,0,67.77,58.1,68.61,58.06,67.78,57.95,68.09,55.67,66.61,52.17,68.65,57.17,21.22,12.45,172295.8,9.68,10.55,9.83,135515.1,12.43,14.44,13.17,157,4.385
101,2011-11-02T09:00,2011,306,900,0,67.92,58.51,68.78,58.42,67.93,58.22,68.27,55.93,66.76,51.91,68.83,57.39,21.13,12.43,168250,9.41,10.35,9.72,136910.3,12.34,14.84,13.17,155,4.33
101,2011-11-02T10:00,2011,306,1000,0,67.87,58.8,68.73,58.83,67.88,58.51,68.22,57.58,66.72,53.2,68.78,58.18,21.2,12.42,162277.7,9.07,9.9,9.37,121619.6,10.65,13.52,13.16,144,4.022
101,2011-11-02T11:00,2011,306,1100,0,67.87,59.01,68.73,59.02,67.87,58.64,68.22,58.72,66.71,52.92,68.78,58.46,21.17,12.43,158952,8.86,9.71,9.23,117268.6,9.5,13.79,13.17,140,3.911
101,2011-11-02T12:00,2011,306,1200,0,68.01,59.22,68.86,59.49,68.01,58.99,68.36,58.12,66.85,53.27,68.92,58.63,21.15,12.42,155236.5,8.79,9.37,9.02,119836.2,10.24,13.57,13.17,140,3.911
101,2011-11-02T13:00,2011,306,1300,0,67.86,59.22,68.72,59.28,67.87,58.95,68.22,58.22,66.7,53.39,68.77,58.61,21.24,12.48,154912.5,8.64,9.44,8.91,117824.3,10,13.31,13.17,138,3.855
101,2011-11-02T14:00,2011,306,1400,0,67.81,59.28,68.67,59.42,67.81,59.03,68.15,57.6,66.65,53.41,68.71,58.55,21.24,12.48,152302.5,8.53,9.24,8.78,120335.4,10.56,13.24,13.17,142,3.966
101,2011-11-02T15:00,2011,306,1500,0,67.84,59.27,68.72,59.34,67.85,58.78,68.2,57.42,66.68,53.37,68.76,58.43,21.31,12.52,155625.8,8.58,9.39,9.07,122163.7,10.78,13.31,13.17,150,4.19
101,2011-11-02T16:00,2011,306,1600,0,68.03,59.13,68.91,59.18,68.04,58.82,68.4,58,66.87,53.86,68.95,58.59,21.25,12.46,159863,8.9,9.73,9.22,118211.6,10.4,13.01,13.16,148,4.134
101,2011-11-02T17:00,2011,306,1700,0,67.64,58.56,68.52,58.53,67.66,58.21,68,57.99,66.49,52.44,68.56,57.94,21.24,12.46,163527.8,9.07,9.98,9.45,121478.6,10.02,14.05,13.17,152,4.246
101,2011-11-02T18:00,2011,306,1800,0,67.92,58.62,68.8,58.75,67.94,58.36,68.29,57,66.77,53.97,68.84,58.1,21.31,12.47,166522.8,9.3,10.05,9.58,121649.8,11.29,12.8,13.17,154,4.302
101,2011-11-02T19:00,2011,306,1900,0,67.85,58.53,68.72,58.64,67.86,58.34,68.21,58.69,66.69,52.34,68.76,58.11,21.34,12.48,166631.2,9.31,10.08,9.53,120687.2,9.52,14.35,13.17,153,4.274
101,2011-11-02T20:00,2011,306,2000,0,67.66,58.44,68.52,58.47,67.68,58.22,68.01,56.8,66.51,52.1,68.56,57.6,21.33,12.53,165496.7,9.22,10.05,9.46,130053.4,11.21,14.41,13.17,157,4.385
101,2011-11-02T21:00,2011,306,2100,0,67.98,58.75,68.85,58.69,68,58.37,68.34,57.96,66.83,52.35,68.9,58.02,21.3,12.48,166924.9,9.23,10.16,9.63,125720,10.38,14.47,13.17,156,4.358
101,2011-11-02T22:00,2011,306,2200,0,67.72,58.39,68.58,58.38,67.74,58.1,68.07,57.27,66.58,52.19,68.64,57.65,21.33,12.48,167988.8,9.33,10.21,9.63,127395.7,10.8,14.39,13.16,158,4.413
101,2011-11-02T23:00,2011,306,2300,0,67.82,58.5,68.69,58.53,67.84,58.28,68.19,56.74,66.67,52.22,68.74,57.64,21.28,12.48,166881.4,9.32,10.15,9.56,130989.8,11.45,14.46,13.16,159,4.441
101,2011-11-03T00:00,2011,307,0,0,68.09,58.57,68.96,58.69,68.11,58.36,68.46,62.44,66.95,54.7,69.01,59.31,21.21,12.27,169117.7,9.52,10.27,9.74,90815.1,6.025,12.24,13.17,138,3.855
101,2011-11-03T01:00,2011,307,100,0,67.87,58.31,68.73,58.44,67.89,58.15,68.23,61.11,66.73,52.36,68.79,58.45,21.24,12.37,169722.9,9.56,10.29,9.74,107785.5,7.129,14.37,13.17,147,4.106
101,2011-11-03T02:00,2011,307,200,0,67.66,58.32,68.52,58.37,67.68,58.07,68.02,57.52,66.53,52.22,68.57,57.71,21.18,12.42,166437.1,9.34,10.14,9.61,124767.3,10.5,14.31,13.17,156,4.358
101,2011-11-03T03:00,2011,307,300,0,67.81,58.17,68.68,58.26,67.83,58.07,68.18,56.67,66.66,52.11,68.74,57.43,21.23,12.47,171015.5,9.64,10.42,9.77,131638.6,11.51,14.55,13.16,162,4.525
101,2011-11-03T04:00,2011,307,400,0,67.86,58.31,68.72,58.3,67.88,58.01,68.22,57.83,66.7,52.29,68.78,57.72,21.14,12.39,170371.4,9.55,10.42,9.87,124499.7,10.39,14.42,13.16,158,4.413
101,2011-11-03T05:00,2011,307,500,0,67.85,58.57,68.71,58.57,67.87,58.3,68.21,56.78,66.71,52.93,68.77,57.81,21.02,12.36,164569.6,9.27,10.14,9.57,126188.8,11.42,13.77,13.16,155,4.33
101,2011-11-03T06:00,2011,307,600,0,67.82,58.3,68.69,58.54,67.84,58.34,68.18,55.97,66.67,51.93,68.74,57.4,21.12,12.44,166261.9,9.51,10.14,9.5,135751.5,12.21,14.73,13.17,162,4.525
101,2011-11-03T07:00,2011,307,700,0,67.68,58.13,68.54,58.44,67.69,58.08,68.03,56.63,66.53,51.8,68.59,57.41,21.26,12.49,168004.1,9.55,10.1,9.62,132199.5,11.41,14.73,13.17,161,4.497
101,2011-11-03T08:00,2011,307,800,0,67.87,58.35,68.75,58.55,67.89,58.27,68.23,56.63,66.73,52.09,68.8,57.57,21.31,12.52,168813.8,9.52,10.2,9.62,133084,11.6,14.63,13.17,161,4.497
101,2011-11-03T09:00,2011,307,900,0,67.1,57.97,68.14,58.09,67.19,57.48,67.57,56.77,65.81,51.65,68.48,57.61,21.25,12.49,165803.4,9.13,10.05,9.7,126391,10.81,14.17,13.21,156,4.358
101,2011-11-03T10:00,2011,307,1000,0,67.15,58.46,68.14,58.64,67.18,57.93,67.59,57.86,65.88,52.22,68.37,58.17,21.28,12.52,157617.1,8.69,9.5,9.25,118608.2,9.73,13.66,13.22,146,4.078
101,2011-11-03T11:00,2011,307,1100,0,67.59,58.76,68.49,58.76,67.57,58.55,68,56.56,66.37,52.78,68.6,58.02,21.22,12.51,158122,8.84,9.74,9.02,126874.2,11.44,13.59,13.21,152,4.246
101,2011-11-03T12:00,2011,307,1200,0,67.94,59.36,68.81,59.3,67.9,59.01,68.32,58.15,66.73,53.79,68.89,58.79,21.19,12.43,154501.4,8.59,9.52,8.89,116310.6,10.17,12.94,13.2,144,4.022
101,2011-11-03T13:00,2011,307,1300,0,68.07,59.66,68.94,59.67,68.05,59.24,68.45,59.23,66.86,54.25,69.03,59.24,21.29,12.45,152329.8,8.41,9.28,8.81,110063.4,9.21,12.6,13.19,140,3.911
101,2011-11-03T14:00,2011,307,1400,0,67.74,59.46,68.58,59.45,67.71,59.02,68.11,62.23,66.55,53.77,68.68,59.68,21.26,12.4,149929.8,8.29,9.13,8.69,93730.73,5.881,12.78,13.18,129,3.603
101,2011-11-03T15:00,2011,307,1500,0,67.85,59.49,68.74,59.47,67.85,59.09,68.21,58.52,66.67,53.48,68.79,58.8,21.35,12.52,152137,8.37,9.26,8.76,116084.4,9.7,13.19,13.18,144,4.022
101,2011-11-03T16:00,2011,307,1600,0,67.83,59.19,68.72,59.66,67.82,59.22,68.18,57.52,66.66,54.68,68.75,58.85,21.39,12.51,151938.9,8.64,9.06,8.6,114791.3,10.67,11.97,13.18,142,3.966
101,2011-11-03T17:00,2011,307,1700,0,67.65,58.65,68.54,58.64,67.66,58.29,68.01,57.36,66.47,52.76,68.58,57.92,21.36,12.53,163196.8,9.01,9.91,9.38,123668.2,10.65,13.72,13.18,155,4.33
101,2011-11-03T18:00,2011,307,1800,0,67.96,58.65,68.85,58.77,67.97,58.44,68.33,59.93,66.78,52.87,68.89,58.52,21.41,12.49,167221.3,9.31,10.08,9.52,112895.7,8.4,13.91,13.17,149,4.162
101,2011-11-03T19:00,2011,307,1900,0,67.75,58.58,68.62,58.7,67.75,58.42,68.1,60.28,66.58,52.83,68.65,58.57,21.43,12.5,164399.7,9.17,9.91,9.33,109237.5,7.814,13.75,13.17,146,4.078
101,2011-11-03T20:00,2011,307,2000,0,67.91,58.67,68.8,58.75,67.93,58.52,68.28,58.05,66.74,54.21,68.85,58.41,21.39,12.5,165792.5,9.25,10.04,9.41,115236.9,10.23,12.53,13.17,150,4.19
101,2011-11-03T21:00,2011,307,2100,0,67.95,58.63,68.83,58.86,67.96,58.52,68.31,61.07,66.78,52.73,68.88,58.75,21.4,12.46,166027.1,9.32,9.97,9.44,107450.9,7.237,14.05,13.17,146,4.078
101,2011-11-03T22:00,2011,307,2200,0,67.6,58.32,68.47,58.52,67.6,58.11,67.94,56.39,66.44,52.36,68.51,57.55,21.32,12.55,165357.4,9.28,9.95,9.49,130295.3,11.55,14.07,13.17,158,4.413
101,2011-11-03T23:00,2011,307,2300,0,67.92,58.53,68.81,58.65,67.93,58.26,68.28,59.25,66.75,52.57,68.85,58.25,21.34,12.51,168374.8,9.39,10.15,9.67,117580.9,9.03,14.18,13.17,153,4.274
101,2011-11-04T00:00,2011,308,0,0,67.74,58.36,68.63,58.59,67.75,58.11,68.1,57.43,66.58,52.43,68.67,57.78,21.28,12.5,167030.6,9.38,10.04,9.64,125674.3,10.67,14.15,13.17,157,4.385
101,2011-11-04T01:00,2011,308,100,0,66.98,57.84,67.85,58.24,66.99,57.57,67.32,56.74,65.84,51.98,67.88,57.26,21.28,12.5,162037.5,9.15,9.62,9.43,123752.8,10.58,13.86,13.17,152,4.246
101,2011-11-04T02:00,2011,308,200,0,67.91,58.87,68.79,59.14,67.92,58.64,68.25,57.75,66.75,52.61,68.83,58.22,21.14,12.44,159725.8,9.04,9.66,9.27,124150.7,10.5,14.14,13.17,152,4.246
101,2011-11-04T03:00,2011,308,300,0,66.5,57.48,67.36,57.7,66.51,57.4,66.84,59.02,65.38,51.53,67.38,57.39,21.2,12.41,159186.4,9.02,9.66,9.12,108956.8,7.822,13.85,13.17,143,3.994
101,2011-11-04T04:00,2011,308,400,0,67.92,58.75,68.81,58.74,67.93,58.4,68.28,61.27,66.77,52.66,68.84,58.77,21.25,12.4,165088.5,9.17,10.07,9.53,106174.3,7.015,14.11,13.17,145,4.05
101,2011-11-04T05:00,2011,308,500,0,67.83,58.52,68.72,58.81,67.84,58.4,68.19,60.65,66.68,52.44,68.75,58.57,21.05,12.31,162960.4,9.31,9.91,9.45,108626.8,7.535,14.24,13.17,145,4.05
101,2011-11-04T06:00,2011,308,600,0,67.69,58.29,68.57,58.72,67.7,58.48,68.04,58.65,66.54,52.33,68.6,58.11,21.21,12.43,163019.5,9.4,9.84,9.21,118880.7,9.39,14.21,13.17,150,4.19
101,2011-11-04T07:00,2011,308,700,0,67.82,58.37,68.71,58.44,67.84,58.07,68.18,56.71,66.67,52.24,68.75,57.56,21.32,12.55,169787.8,9.45,10.27,9.77,131640.5,11.47,14.43,13.16,162,4.525
101,2011-11-04T08:00,2011,308,800,0,67.82,58.77,68.71,58.77,67.83,58.19,68.17,56.79,66.66,52.32,68.74,57.77,21.25,12.51,164353.2,9.06,9.94,9.65,130331.3,11.38,14.33,13.17,157,4.385
101,2011-11-04T09:00,2011,308,900,0,68.08,59.09,68.97,58.83,68.08,58.43,68.43,59.81,66.92,52.51,68.99,58.54,21.26,12.47,165237.5,8.99,10.14,9.66,116366.8,8.62,14.41,13.17,150,4.19
101,2011-11-04T10:00,2011,308,1000,0,68,59.06,68.89,58.87,68.01,58.45,68.35,62.01,66.84,52.61,68.93,59.03,21.36,12.46,164587.9,8.95,10.02,9.56,103793.8,6.34,14.22,13.17,141,3.939
101,2011-11-04T11:00,2011,308,1100,0,67.72,58.65,68.61,58.78,67.72,58.34,68.08,59.4,66.56,52.5,68.63,58.33,21.29,12.47,162548.8,9.07,9.83,9.38,114883.1,8.68,14.06,13.17,148,4.134
101,2011-11-04T12:00,2011,308,1200,0,67.98,58.99,68.86,59.14,67.98,58.71,68.33,57.02,66.81,52.76,68.89,58.11,21.31,12.52,161029.2,8.99,9.72,9.27,128534.8,11.3,14.04,13.17,155,4.33
101,2011-11-04T13:00,2011,308,1300,0,67.89,58.96,68.77,59.14,67.88,58.94,68.23,57.42,66.72,53.44,68.79,58.38,21.27,12.5,158022,8.93,9.63,8.94,121964.8,10.81,13.28,13.17,149,4.162
101,2011-11-04T14:00,2011,308,1400,0,67.89,58.95,68.78,59.24,67.88,58.82,68.24,57.88,66.72,53.22,68.81,58.42,21.32,12.54,158598,8.94,9.54,9.07,121153.5,10.36,13.5,13.17,149,4.162
101,2011-11-04T15:00,2011,308,1500,0,67.91,58.93,68.8,59.52,67.91,59.25,68.26,57.77,66.73,53.03,68.82,58.48,21.27,12.53,154653.6,8.99,9.28,8.66,122748.1,10.49,13.7,13.17,148,4.134
101,2011-11-04T16:00,2011,308,1600,0,67.85,58.88,68.73,59.16,67.84,58.73,68.19,57.25,66.68,52.81,68.75,58.17,21.28,12.53,159010.7,8.98,9.57,9.12,125914.2,10.94,13.87,13.17,152,4.246
101,2011-11-04T17:00,2011,308,1700,0,67.69,58.52,68.56,58.58,67.69,58.18,68.03,56.21,66.52,52.37,68.59,57.56,21.28,12.53,164734.3,9.17,9.99,9.51,131825.6,11.82,14.15,13.17,157,4.385
101,2011-11-04T18:00,2011,308,1800,0,67.75,58.29,68.64,58.41,67.75,58.1,68.1,56.05,66.58,52.1,68.66,57.37,21.38,12.58,169414.4,9.46,10.23,9.65,135183.4,12.05,14.48,13.17,162,4.525
101,2011-11-04T19:00,2011,308,1900,0,67.93,58.41,68.81,58.66,67.93,58.32,68.27,57.36,66.75,52.1,68.82,57.77,21.4,12.57,169246.8,9.52,10.16,9.61,130151.3,10.9,14.65,13.17,158,4.413
101,2011-11-04T20:00,2011,308,2000,0,67.67,58.1,68.56,58.19,67.67,57.99,68.01,55.79,66.5,51.79,68.57,57.16,21.44,12.6,171495.7,9.57,10.37,9.68,137425,12.22,14.71,13.17,163,4.553
101,2011-11-04T21:00,2011,308,2100,0,67.96,58.25,68.85,58.29,67.96,58.1,68.3,58.95,66.79,51.9,68.86,57.89,21.36,12.5,173845.3,9.71,10.56,9.87,122722,9.35,14.89,13.17,156,4.358
101,2011-11-04T22:00,2011,308,2200,0,67.78,58.11,68.67,58.41,67.78,58.21,68.11,57.75,66.61,51.68,68.68,57.64,21.36,12.53,170162,9.68,10.26,9.57,128364.1,10.37,14.93,13.17,157,4.385
101,2011-11-04T23:00,2011,308,2300,0,67.82,58.42,68.71,58.16,67.81,57.76,68.14,56.97,66.64,51.54,68.71,57.37,21.22,12.51,171896,9.4,10.55,10.05,133147.6,11.17,15.1,13.17,161,4.497
101,2011-11-05T00:00,2011,309,0,0,67.71,58,68.6,58.04,67.7,57.63,68.03,55.6,66.53,51.46,68.59,56.94,21.17,12.5,173508.5,9.71,10.55,10.08,139252.7,12.43,15.07,13.17,164,4.581
101,2011-11-05T01:00,2011,309,100,0,66.9,57.26,67.78,57.24,66.9,57.09,67.21,55.95,65.75,52.29,67.76,56.71,21.21,12.44,171799.5,9.64,10.54,9.81,124685.1,11.26,13.46,13.17,155,4.33
101,2011-11-05T02:00,2011,309,200,0,67.73,58.14,68.61,58.2,67.71,57.71,68.04,57.04,66.55,51.38,68.6,57.31,21.22,12.46,171966.9,9.59,10.42,10.01,132085.8,11,15.17,13.16,159,4.441
101,2011-11-05T03:00,2011,309,300,0,67.78,58.12,68.67,57.94,67.77,57.72,68.09,56.08,66.6,51.29,68.66,57.03,21.14,12.46,173784.7,9.65,10.73,10.06,137938,12.01,15.31,13.16,164,4.581
101,2011-11-05T04:00,2011,309,400,0,67.87,58.2,68.77,58,67.86,57.61,68.16,56.6,66.69,51.33,68.74,57.14,21.23,12.43,175903.9,9.67,10.77,10.25,135551.4,11.56,15.36,13.16,162,4.525
101,2011-11-05T05:00,2011,309,500,0,67.74,57.7,68.62,57.78,67.72,57.53,68.02,55.41,66.56,51.26,68.59,56.72,21.21,12.46,177978.1,10.03,10.85,10.19,140890.6,12.61,15.3,13.16,167,4.665
101,2011-11-05T06:00,2011,309,600,0,67.89,57.96,68.79,58.01,67.88,57.97,68.2,57.49,66.71,51.34,68.77,57.35,21.09,12.39,174415.9,9.93,10.78,9.91,130892.7,10.71,15.37,13.16,160,4.469
101,2011-11-05T07:00,2011,309,700,0,67.73,57.95,68.62,57.91,67.72,57.53,68.02,55.34,66.55,51.16,68.59,56.77,21.14,12.45,175138.7,9.78,10.71,10.19,141585.1,12.68,15.39,13.16,165,4.609
101,2011-11-05T08:00,2011,309,800,0,67.67,57.81,68.56,57.94,67.66,57.66,67.98,54.99,66.49,51.31,68.54,56.75,21.21,12.49,174614.8,9.87,10.62,10,142560.1,12.98,15.18,13.17,165,4.609
101,2011-11-05T09:00,2011,309,900,0,68.06,58.23,68.95,58.79,68.06,58.01,68.36,57.63,66.88,51.78,68.94,57.66,21.18,12.45,171792.6,9.83,10.16,10.05,130290.7,10.73,15.1,13.16,157,4.385
101,2011-11-05T10:00,2011,309,1000,0,67.86,58.34,68.75,58.82,67.86,58.64,68.19,56.69,66.69,51.98,68.76,57.67,21.12,12.52,163469.4,9.52,9.93,9.22,132909.4,11.5,14.71,13.16,155,4.33
101,2011-11-05T11:00,2011,309,1100,0,67.78,58.66,68.66,58.97,67.78,58.72,68.12,58.84,66.61,52.13,68.67,58.26,21.21,12.44,159664.8,9.12,9.69,9.05,119749.2,9.28,14.48,13.16,146,4.078
101,2011-11-05T12:00,2011,309,1200,0,67.96,59.01,68.85,59.37,67.96,58.86,68.3,57.08,66.77,52.49,68.87,58.16,21.18,12.47,157469.3,8.95,9.48,9.1,128864,11.22,14.29,13.16,149,4.162
101,2011-11-05T13:00,2011,309,1300,0,67.75,58.86,68.63,59.03,67.74,58.5,68.08,56.73,66.57,52.5,68.64,57.93,21.15,12.47,158322.3,8.89,9.59,9.24,128433.9,11.35,14.07,13.17,150,4.19
101,2011-11-05T14:00,2011,309,1400,0,68.04,59.18,68.93,59.7,68.04,59.21,68.39,58.38,66.87,52.82,68.95,58.66,21.09,12.4,153346.4,8.86,9.24,8.83,120800.7,10.01,14.05,13.17,142,3.966
101,2011-11-05T15:00,2011,309,1500,0,67.75,58.88,68.63,59.2,67.75,58.65,68.09,56.21,66.58,52.61,68.64,57.92,21.14,12.46,156368.9,8.88,9.42,9.09,130458,11.88,13.97,13.17,149,4.162
101,2011-11-05T16:00,2011,309,1600,0,67.89,58.99,68.77,59.2,67.89,58.68,68.24,57.52,66.72,53.91,68.8,58.45,21.13,12.38,157941.9,8.89,9.57,9.21,118011,10.73,12.81,13.17,143,3.994
101,2011-11-05T17:00,2011,309,1700,0,67.58,58.36,68.44,58.62,67.57,58.26,67.92,57.3,66.42,52,68.47,57.72,21.16,12.43,162083.8,9.22,9.83,9.31,126113.9,10.62,14.42,13.17,149,4.162
101,2011-11-05T18:00,2011,309,1800,0,66.85,57.25,67.71,57.37,66.86,56.98,67.18,56.55,65.7,50.83,67.74,56.57,21.12,12.44,170131.8,9.6,10.34,9.88,128492.3,10.64,14.87,13.17,156,4.358
101,2011-11-05T19:00,2011,309,1900,0,67.78,58.26,68.66,58.44,67.79,57.9,68.12,57.06,66.61,51.33,68.69,57.4,21.12,12.44,168995.3,9.52,10.22,9.9,132723.3,11.06,15.28,13.17,156,4.358
101,2011-11-05T20:00,2011,309,2000,0,67.88,58.24,68.77,58.46,67.89,58.19,68.22,56.3,66.71,51.43,68.79,57.33,21.22,12.48,169977.1,9.65,10.31,9.71,137497.5,11.92,15.28,13.17,159,4.441
101,2011-11-05T21:00,2011,309,2100,0,67.82,58.43,68.7,58.68,67.83,58.14,68.14,57.08,66.65,51.46,68.71,57.58,21.19,12.44,166548.9,9.39,10.02,9.69,132290.4,11.07,15.18,13.16,154,4.302
101,2011-11-05T22:00,2011,309,2200,0,67.83,58.21,68.72,58.59,67.84,58.09,68.17,57.58,66.66,51.96,68.73,57.69,21.14,12.42,168454.7,9.63,10.13,9.75,127203.9,10.59,14.69,13.17,153,4.274
101,2011-11-05T23:00,2011,309,2300,0,67.71,57.79,68.59,57.92,67.71,57.64,68.03,55.75,66.53,51.03,68.58,56.83,21.15,12.44,175141.4,9.92,10.67,10.07,139974.3,12.28,15.5,13.17,163,4.553
101,2011-11-06T00:00,2011,310,0,0,67.94,58.17,68.82,58.51,67.94,58.18,68.26,56.4,66.76,51.24,68.83,57.32,21.23,12.48,171094.1,9.76,10.31,9.76,138367.9,11.86,15.51,13.17,159,4.441
101,2011-11-06T01:00,2011,310,100,0,67.85,58.57,68.73,58.61,67.85,58.3,68.17,57.63,66.67,51.2,68.74,57.68,20.98,12.36,164091.4,9.28,10.13,9.55,130301.9,10.54,15.47,13.17,151,4.218
101,2011-11-06T02:00,2011,310,200,0,67.91,58.3,68.79,58.39,67.91,58.32,68.23,56.2,66.72,51.3,68.8,57.3,21.03,12.39,168070.3,9.6,10.4,9.59,137790.2,12.03,15.42,13.17,158,4.413
101,2011-11-06T03:00,2011,310,300,0,67.79,58.05,68.66,58.19,67.79,58.01,68.11,57.75,66.62,51.21,68.67,57.46,21.2,12.44,171635.3,9.74,10.47,9.77,129905.3,10.36,15.41,13.17,155,4.33
101,2011-11-06T04:00,2011,310,400,0,67.77,58.03,68.65,57.95,67.77,57.69,68.08,56.14,66.59,51.01,68.66,56.98,21.12,12.41,174006.5,9.73,10.7,10.08,138409.1,11.94,15.58,13.17,161,4.497
101,2011-11-06T05:00,2011,310,500,0,67.9,58.02,68.78,58.09,67.9,57.98,68.22,58.24,66.72,51.06,68.79,57.49,21.06,12.36,173406.4,9.87,10.69,9.92,128406.8,9.98,15.67,13.16,155,4.33
101,2011-11-06T06:00,2011,310,600,0,67.71,58.04,68.6,57.83,67.72,57.5,68.03,56.75,66.54,50.88,68.6,57.01,21.09,12.38,174625.2,9.67,10.77,10.22,135161.6,11.28,15.65,13.16,159,4.441
101,2011-11-06T07:00,2011,310,700,0,67.81,58,68.69,58,67.81,57.59,68.12,55.88,66.62,50.85,68.7,56.86,21.19,12.46,175836.9,9.81,10.69,10.22,141425.6,12.24,15.77,13.17,163,4.553
101,2011-11-06T08:00,2011,310,800,0,67.76,57.91,68.65,58.1,67.77,57.59,68.09,56.49,66.6,51.14,68.66,57.05,21.11,12.43,174366.5,9.85,10.55,10.18,136230.6,11.59,15.45,13.17,160,4.469
101,2011-11-06T09:00,2011,310,900,0,67.93,58.1,68.82,58.31,67.94,58.15,68.26,57.95,66.76,51.7,68.83,57.63,21.2,12.45,172414.6,9.82,10.51,9.79,127987.1,10.31,15.06,13.17,154,4.302
101,2011-11-06T10:00,2011,310,1000,0,68.08,58.93,68.96,59.02,68.08,58.49,68.41,57.51,66.9,52.29,68.99,58.04,21.2,12.48,164208.4,9.14,9.95,9.6,129023.2,10.91,14.61,13.17,151,4.218
101,2011-11-06T11:00,2011,310,1100,0,67.9,59.03,68.78,59.32,67.9,58.92,68.24,57.89,66.72,52.74,68.8,58.36,21.21,12.46,156421.9,8.87,9.46,8.98,122805.3,10.35,13.98,13.17,144,4.022
101,2011-11-06T12:00,2011,310,1200,0,67.92,59.29,68.79,59.36,67.91,59.2,68.26,57.81,66.74,53.19,68.81,58.57,21.2,12.49,153275,8.62,9.43,8.72,121461.5,10.45,13.55,13.16,142,3.966
101,2011-11-06T13:00,2011,310,1300,0,67.94,59.44,68.82,59.73,67.95,59.27,68.29,58.05,66.75,53.34,68.86,58.73,21.11,12.46,149707.8,8.5,9.09,8.67,119370.5,10.24,13.41,13.17,139,3.883
101,2011-11-06T14:00,2011,310,1400,0,68,59.66,68.88,59.92,68,59.24,68.33,57.92,66.81,53.62,68.9,58.85,21.2,12.48,149149,8.33,8.95,8.76,119374.2,10.42,13.19,13.17,139,3.883
101,2011-11-06T15:00,2011,310,1500,0,67.96,60.01,68.84,59.75,67.97,59.61,68.31,57.96,66.78,54.1,68.87,59.07,21.27,12.48,145867,7.947,9.09,8.36,116471.3,10.35,12.68,13.17,136,3.799
101,2011-11-06T16:00,2011,310,1600,0,67.79,59.39,68.67,59.65,67.8,59.07,68.14,57.85,66.61,53.39,68.71,58.63,21.19,12.46,149697,8.4,9.02,8.73,118703.8,10.29,13.22,13.16,139,3.883
101,2011-11-06T17:00,2011,310,1700,0,67.68,58.68,68.55,58.94,67.68,58.52,68.02,57.82,66.51,52.63,68.59,58.11,21.24,12.48,159346.7,9,9.61,9.17,121754.8,10.2,13.88,13.17,145,4.05
101,2011-11-06T18:00,2011,310,1800,0,67.85,58.68,68.73,59.12,67.86,58.56,68.2,56.97,66.68,52.48,68.77,57.96,21.2,12.46,160807.8,9.17,9.61,9.3,128357.1,11.23,14.2,13.17,150,4.19
101,2011-11-06T19:00,2011,310,1900,0,67.91,58.69,68.79,59.17,67.93,58.73,68.27,57.04,66.75,52.55,68.84,58.04,21.28,12.46,161113.8,9.22,9.62,9.19,128339.6,11.23,14.2,13.17,149,4.162
101,2011-11-06T20:00,2011,310,2000,0,67.81,58.79,68.69,58.72,67.82,58.31,68.17,58.43,66.68,52.58,68.73,58.17,21.27,12.45,163752.3,9.02,9.97,9.51,120206.7,9.74,14.1,13.17,146,4.078
101,2011-11-06T21:00,2011,310,2100,0,67.95,59.03,68.84,59.27,67.98,58.62,68.31,57.03,66.79,52.5,68.89,58.09,21.29,12.48,160108.6,8.93,9.56,9.35,129274.1,11.28,14.28,13.17,149,4.162
101,2011-11-06T22:00,2011,310,2200,0,67.76,58.84,68.64,58.81,67.77,58.59,68.11,57.73,66.6,52.36,68.67,58.08,21.2,12.44,159930.7,8.92,9.83,9.19,124077.1,10.38,14.24,13.16,146,4.078
101,2011-11-06T23:00,2011,310,2300,0,68.08,58.98,68.97,58.91,68.1,58.58,68.44,60.48,66.92,52.49,69.02,58.68,21.25,12.37,164587.1,9.1,10.06,9.52,112278.1,7.966,14.43,13.17,142,3.966
101,2011-11-07T00:00,2011,311,0,0,67.75,58.76,68.62,58.9,67.75,58.28,68.09,58.42,66.6,52.15,68.65,58.13,21.1,12.36,160541.8,8.99,9.72,9.47,120750,9.67,14.45,13.17,145,4.05
101,2011-11-07T01:00,2011,311,100,0,67.68,58.47,68.57,58.57,67.7,58.02,68.04,56.76,66.54,51.9,68.6,57.54,21.1,12.39,164620.2,9.2,10.01,9.68,130119,11.28,14.64,13.17,152,4.246
101,2011-11-07T02:00,2011,311,200,0,67.79,58.62,68.68,58.58,67.82,58.11,68.15,58.12,66.65,51.96,68.71,57.88,21.13,12.4,165355.4,9.17,10.1,9.7,124174,10.03,14.69,13.17,149,4.162
101,2011-11-07T03:00,2011,311,300,0,67.95,58.61,68.85,58.66,67.97,58.31,68.31,57.94,66.8,51.99,68.88,57.89,21.17,12.41,166957.5,9.34,10.2,9.67,126509.5,10.36,14.8,13.16,151,4.218
101,2011-11-07T04:00,2011,311,400,0,67.86,58.73,68.75,58.55,67.88,58.25,68.21,57.44,66.71,51.96,68.77,57.79,21.08,12.42,164923,9.13,10.21,9.63,128434.2,10.77,14.75,13.17,151,4.218
101,2011-11-07T05:00,2011,311,500,0,67.67,58.32,68.55,58.29,67.69,58.01,68.01,56.2,66.53,51.75,68.58,57.31,21.04,12.41,166494.3,9.35,10.26,9.68,133680.9,11.81,14.78,13.16,154,4.302
101,2011-11-07T06:00,2011,311,600,0,67.92,58.37,68.82,58.3,67.95,58.12,68.28,58.5,66.78,51.77,68.85,57.8,21.16,12.4,170829.4,9.55,10.51,9.83,124494.4,9.78,15.01,13.16,152,4.246
101,2011-11-07T07:00,2011,311,700,0,67.7,58.29,68.58,58.27,67.72,57.94,68.04,55.57,66.55,51.59,68.6,57.12,21.23,12.53,169132.1,9.41,10.31,9.78,139212.6,12.46,14.96,13.16,159,4.441
101,2011-11-07T08:00,2011,311,800,0,67.79,58.29,68.68,58.42,67.82,58.02,68.15,57.32,66.65,51.75,68.71,57.56,21.27,12.49,169802.4,9.5,10.26,9.79,130217,10.83,14.9,13.16,154,4.302
101,2011-11-07T09:00,2011,311,900,0,67.91,58.7,68.8,58.79,67.93,58.44,68.26,56.82,66.74,52.19,68.82,57.77,21.26,12.53,164839.6,9.21,10,9.49,131980,11.44,14.55,13.16,153,4.274
101,2011-11-07T10:00,2011,311,1000,0,68.04,59.27,68.93,59.29,68.06,58.8,68.4,59.82,66.88,52.87,68.97,58.81,21.35,12.49,159550.4,8.77,9.64,9.26,114239.8,8.58,14,13.17,141,3.939
101,2011-11-07T11:00,2011,311,1100,0,68.02,59.42,68.9,59.54,68.04,59.13,68.4,60.99,66.85,53.27,68.99,59.28,21.26,12.42,154293,8.6,9.36,8.91,105570.7,7.41,13.58,13.17,133,3.715
101,2011-11-07T12:00,2011,311,1200,0,68.15,59.7,69.03,60.04,68.16,59.67,68.52,62.08,66.99,53.97,69.09,59.89,21.29,12.37,149076.3,8.45,8.98,8.49,97481.24,6.439,13.01,13.17,127,3.547
101,2011-11-07T13:00,2011,311,1300,0,67.74,59.75,68.61,60.07,67.74,59.46,68.1,59.47,66.58,54.19,68.67,59.39,21.29,12.46,142643.5,7.994,8.53,8.28,106092,8.63,12.38,13.17,129,3.603
101,2011-11-07T14:00,2011,311,1400,0,67.89,59.79,68.77,60.11,67.88,59.72,68.26,58.45,66.72,55.68,68.82,59.52,21.31,12.43,143417.9,8.1,8.65,8.16,104981.3,9.81,11.04,13.17,130,3.631
101,2011-11-07T15:00,2011,311,1500,0,67.93,59.91,68.81,60.25,67.92,59.69,68.3,58.49,66.76,54.48,68.87,59.37,21.3,12.39,142775.1,8.02,8.56,8.23,110841.4,9.81,12.28,13.17,131,3.659
101,2011-11-07T16:00,2011,311,1600,0,67.99,59.89,68.87,60.12,68,59.7,68.36,58.1,66.81,54.15,68.93,59.17,21.3,12.4,144710.1,8.1,8.75,8.3,115084.6,10.26,12.65,13.17,135,3.771
101,2011-11-07T17:00,2011,311,1700,0,67.71,59.32,68.59,59.56,67.72,59.28,68.08,58.28,66.54,53.54,68.66,58.78,21.31,12.4,148836.9,8.39,9.03,8.44,114570.8,9.8,13,13.17,137,3.827
101,2011-11-07T18:00,2011,311,1800,0,68.08,59.73,68.96,59.79,68.09,59.65,68.45,58.58,66.91,54.88,69.01,59.3,21.4,12.43,150109.3,8.36,9.17,8.45,110270.8,9.87,12.03,13.17,135,3.771
101,2011-11-07T19:00,2011,311,1900,0,67.64,59.17,68.51,59.33,67.67,59.03,68.01,56.6,66.47,53.26,68.58,58.24,21.41,12.51,151975,8.47,9.18,8.64,124784.2,11.41,13.22,13.17,144,4.022
101,2011-11-07T20:00,2011,311,2000,0,67.89,59.34,68.75,59.41,67.9,59.12,68.25,58.33,66.72,53.41,68.82,58.71,21.43,12.48,154371.1,8.55,9.34,8.78,117461.1,9.92,13.31,13.17,141,3.939
101,2011-11-07T21:00,2011,311,2100,0,67.82,59.29,68.68,59.33,67.84,59.04,68.2,57.09,66.65,53.98,68.75,58.5,21.43,12.51,154467.3,8.53,9.36,8.8,120461.4,11.11,12.67,13.17,142,3.966
101,2011-11-07T22:00,2011,311,2200,0,68.01,59.53,68.88,59.52,68.03,59.36,68.39,59.44,66.84,53.5,68.95,59.06,21.4,12.43,153280.6,8.48,9.36,8.68,112309.6,8.95,13.34,13.17,137,3.827
101,2011-11-07T23:00,2011,311,2300,0,67.61,59.12,68.48,59.19,67.63,58.95,67.98,56.78,66.44,53.23,68.55,58.25,21.41,12.5,153018.3,8.49,9.29,8.68,123636.2,11.2,13.21,13.17,144,4.022
101,2011-11-08T00:00,2011,312,0,0,67.89,59.49,68.77,59.62,67.92,59.43,68.27,57.2,66.72,55.37,68.83,58.98,21.18,12.34,148837.8,8.4,9.15,8.48,112212.8,11.07,11.36,13.17,135,3.771
101,2011-11-08T01:00,2011,312,100,0,68.02,59.6,68.91,59.68,68.06,59.5,68.4,58.09,66.86,54.57,68.97,59.06,21.13,12.33,149566.2,8.43,9.22,8.55,112904.9,10.32,12.28,13.17,135,3.771
101,2011-11-08T02:00,2011,312,200,0,67.77,59.06,68.66,59.42,67.81,59.02,68.14,58.47,66.6,52.83,68.72,58.56,21.25,12.41,153396.8,8.71,9.24,8.79,117873.6,9.67,13.78,13.17,141,3.939
101,2011-11-08T03:00,2011,312,300,0,68.14,59.53,69.04,59.94,68.17,59.42,68.52,59.72,66.97,53.18,69.1,59.16,21.18,12.36,151394.4,8.61,9.11,8.75,113173,8.8,13.79,13.17,136,3.799
101,2011-11-08T04:00,2011,312,400,0,67.65,59.21,68.53,59.46,67.67,58.98,68.01,58.07,66.49,52.87,68.58,58.52,21.03,12.31,148766.2,8.44,9.07,8.69,117499.6,9.93,13.62,13.17,137,3.827
101,2011-11-08T05:00,2011,312,500,0,68.05,59.31,68.95,59.58,68.08,59.21,68.44,61.5,66.9,53.15,69,59.34,21.12,12.24,153991.1,8.74,9.37,8.88,102584.6,6.942,13.75,13.17,132,3.687
101,2011-11-08T06:00,2011,312,600,0,67.69,58.87,68.59,58.98,67.73,58.85,68.07,61.48,66.54,52.72,68.64,58.98,21.12,12.26,155781.6,8.82,9.61,8.88,101448.5,6.598,13.82,13.17,132,3.687
101,2011-11-08T07:00,2011,312,700,0,67.74,58.83,68.64,58.83,67.77,58.45,68.11,56.67,66.57,52.53,68.68,57.86,21.3,12.48,161330.8,8.91,9.82,9.32,128871.3,11.44,14.04,13.17,150,4.19
101,2011-11-08T08:00,2011,312,800,0,67.84,58.91,68.74,59.02,67.87,58.7,68.21,56.94,66.67,52.66,68.77,58.05,21.37,12.49,160505.5,8.93,9.72,9.17,127954.4,11.27,14.01,13.17,148,4.134
101,2011-11-08T09:00,2011,312,900,0,67.86,59.33,68.76,59.59,67.89,59.29,68.25,57.8,66.7,53.39,68.81,58.68,21.35,12.49,151689.3,8.53,9.18,8.6,120201.6,10.45,13.31,13.17,140,3.911
101,2011-11-08T10:00,2011,312,1000,0,68.09,60.1,68.97,60.21,68.1,59.78,68.48,58.8,66.93,55.47,69.04,59.67,21.34,12.39,144518.5,7.99,8.76,8.32,106114,9.68,11.46,13.17,129,3.603
101,2011-11-08T11:00,2011,312,1100,0,67.85,59.91,68.73,59.93,67.85,59.54,68.24,59.98,66.7,54.38,68.81,59.56,21.34,12.4,144353.6,7.94,8.81,8.3,103445.6,8.26,12.33,13.17,132,3.687
101,2011-11-08T12:00,2011,312,1200,0,67.85,60.25,68.73,60.24,67.83,59.79,68.22,58.24,66.68,54.6,68.81,59.48,21.33,12.49,138953,7.6,8.49,8.04,111579.6,9.98,12.08,13.17,134,3.743
101,2011-11-08T13:00,2011,312,1300,0,67.96,60.47,68.87,60.66,67.93,59.97,68.33,59.29,66.79,54.87,68.95,59.93,21.25,12.43,135852.7,7.493,8.22,7.955,105527.4,9.04,11.92,13.18,129,3.603
101,2011-11-08T14:00,2011,312,1400,0,67.98,60.47,68.89,60.61,67.94,60.01,68.34,59.23,66.8,55.05,68.95,59.91,21.34,12.45,136750.7,7.507,8.28,7.936,105298.6,9.12,11.75,13.18,128,3.575
101,2011-11-08T15:00,2011,312,1500,0,67.82,60.38,68.73,60.64,67.77,59.94,68.17,59.85,66.65,55.02,68.79,60.03,21.36,12.46,134665.5,7.439,8.08,7.823,100732.5,8.32,11.63,13.18,125,3.492
101,2011-11-08T16:00,2011,312,1600,0,68.03,60.42,68.93,60.77,67.98,60.06,68.39,60.86,66.85,54.82,69.01,60.25,21.33,12.39,136437.6,7.603,8.16,7.918,98182.84,7.526,12.03,13.18,125,3.492
101,2011-11-08T17:00,2011,312,1700,0,67.78,59.99,68.69,60,67.75,59.43,68.15,61.47,66.62,54.27,68.76,59.91,21.38,12.37,143144.4,7.789,8.69,8.31,95297.86,6.675,12.35,13.18,126,3.52
101,2011-11-08T18:00,2011,312,1800,0,67.55,59.22,68.45,59.32,67.57,58.89,67.94,59.11,66.39,53.6,68.52,58.86,21.44,12.43,151397.8,8.33,9.14,8.68,108868.8,8.83,12.79,13.18,138,3.855
101,2011-11-08T19:00,2011,312,1900,0,67.96,59.96,68.88,60.13,67.99,59.53,68.35,59.2,66.8,53.97,68.94,59.41,21.41,12.47,145858.8,8.01,8.75,8.46,111026.6,9.15,12.82,13.18,135,3.771
101,2011-11-08T20:00,2011,312,2000,0,68.03,59.83,68.94,59.92,68.05,59.56,68.42,62.36,66.87,53.88,69,59.96,21.43,12.35,148744.5,8.2,9.02,8.49,95343.02,6.068,12.99,13.17,129,3.603
101,2011-11-08T21:00,2011,312,2100,0,67.86,59.57,68.79,59.86,67.9,59.31,68.27,61.02,66.71,53.71,68.85,59.53,21.45,12.39,149465.7,8.29,8.92,8.59,101659.1,7.246,13.01,13.18,132,3.687
101,2011-11-08T22:00,2011,312,2200,0,67.87,59.67,68.78,59.88,67.9,59.34,68.26,60.67,66.72,53.74,68.84,59.5,21.34,12.4,147943.4,8.2,8.9,8.56,103283.3,7.59,12.97,13.18,132,3.687
101,2011-11-08T23:00,2011,312,2300,0,67.8,59.6,68.7,59.84,67.82,59.32,68.18,58.63,66.64,53.83,68.76,59.08,21.39,12.45,147715.3,8.2,8.86,8.5,112851,9.56,12.81,13.17,138,3.855
101,2011-11-09T00:00,2011,313,0,0,67.88,59.93,68.8,59.98,67.91,59.6,68.27,59.27,66.73,53.81,68.85,59.38,21.19,12.35,143524.5,7.953,8.81,8.31,109631.6,9,12.92,13.17,134,3.743
101,2011-11-09T01:00,2011,313,100,0,67.82,59.58,68.72,59.59,67.85,59.23,68.2,58.81,66.66,53.59,68.78,58.98,21.17,12.36,148524.3,8.24,9.13,8.62,112448.7,9.39,13.07,13.17,138,3.855
101,2011-11-09T02:00,2011,313,200,0,67.94,59.49,68.85,59.8,67.97,59.4,68.32,59.19,66.79,54.04,68.9,59.22,21.14,12.32,148899.1,8.45,9.05,8.57,109170.6,9.14,12.74,13.17,136,3.799
101,2011-11-09T03:00,2011,313,300,0,67.68,59.29,68.56,59.31,67.71,58.99,68.05,57.09,66.51,53.43,68.63,58.42,21.23,12.39,151142.3,8.39,9.25,8.72,120657.1,10.96,13.07,13.17,144,4.022
101,2011-11-09T04:00,2011,313,400,0,68.08,59.56,68.98,59.55,68.12,59.26,68.47,60.41,66.91,53.76,69.04,59.29,21.14,12.26,153053.3,8.52,9.44,8.85,105328.7,8.06,13.15,13.17,137,3.827
101,2011-11-09T05:00,2011,313,500,0,67.15,58.89,68.03,58.74,67.18,58.54,67.52,58.84,66.01,53.54,68.08,58.5,21.03,12.21,148728.6,8.26,9.28,8.64,104752.4,8.68,12.47,13.17,134,3.743
101,2011-11-09T06:00,2011,313,600,0,68.05,59.43,68.95,59.36,68.08,59.11,68.43,58.75,66.87,53.22,69.01,58.78,21.15,12.28,155198.7,8.62,9.59,8.97,116072,9.68,13.65,13.17,143,3.994
101,2011-11-09T07:00,2011,313,700,0,67.83,59.14,68.72,59.1,67.86,58.94,68.2,58.72,66.66,53.11,68.77,58.59,21.29,12.45,156562.2,8.68,9.62,8.92,116257.5,9.48,13.55,13.17,145,4.05
101,2011-11-09T08:00,2011,313,800,0,67.8,59.41,68.69,59.41,67.83,59.12,68.17,57.77,66.62,53.2,68.74,58.59,21.35,12.4,152060.8,8.38,9.28,8.71,119735.4,10.4,13.42,13.17,144,4.022
101,2011-11-09T09:00,2011,313,900,0,68.11,60.05,69.01,60.09,68.14,59.57,68.5,61.65,66.95,53.94,69.08,59.88,21.31,12.29,147085.3,8.06,8.93,8.57,98891.88,6.851,13.01,13.17,130,3.631
101,2011-11-09T10:00,2011,313,1000,0,67.8,59.93,68.67,59.9,67.79,59.39,68.17,59.68,66.64,54.31,68.74,59.48,21.31,12.38,144152.9,7.872,8.77,8.41,104435.5,8.49,12.33,13.17,131,3.659
101,2011-11-09T11:00,2011,313,1100,0,68.1,60.5,69,60.57,68.07,60.11,68.48,60.54,66.93,54.93,69.08,60.18,21.28,12.37,137786.2,7.595,8.43,7.96,99947.51,7.942,12,13.18,126,3.52
101,2011-11-09T12:00,2011,313,1200,0,67.97,60.33,68.88,60.37,67.94,59.88,68.35,62.02,66.81,55.15,68.97,60.39,21.31,12.35,139367.8,7.642,8.51,8.06,90046.8,6.331,11.66,13.18,122,3.408
101,2011-11-09T13:00,2011,313,1300,0,67.75,60.31,68.64,60.4,67.73,59.84,68.11,60.72,66.59,55.16,68.73,60.13,21.29,12.37,135480.8,7.444,8.24,7.882,94414.6,7.393,11.43,13.18,122,3.408
101,2011-11-09T14:00,2011,313,1400,0,68,60.48,68.9,60.84,67.96,60.04,68.37,59.35,66.85,55.93,68.99,60.16,21.38,12.41,135693,7.526,8.05,7.922,100327.8,9.02,10.92,13.17,126,3.52
101,2011-11-09T15:00,2011,313,1500,0,67.86,60.51,68.74,60.48,67.81,59.83,68.21,58.57,66.71,55.31,68.83,59.79,21.4,12.47,136319.6,7.348,8.26,7.979,106260.9,9.64,11.4,13.17,129,3.603
101,2011-11-09T16:00,2011,313,1600,0,67.99,60.61,68.88,60.72,67.95,59.97,68.35,60.22,66.83,55.23,68.97,60.21,21.41,12.42,135888.5,7.375,8.16,7.975,99238.2,8.12,11.6,13.17,124,3.464
101,2011-11-09T17:00,2011,313,1700,0,67.57,59.59,68.45,59.74,67.55,59.23,67.94,57.25,66.41,54.23,68.55,58.85,21.32,12.45,144028.2,7.98,8.71,8.33,115367.1,10.69,12.19,13.18,139,3.883
101,2011-11-09T18:00,2011,313,1800,0,67.81,59.38,68.71,59.59,67.82,59.18,68.19,58.34,66.65,53.84,68.79,58.88,21.45,12.46,151694.5,8.43,9.12,8.64,114382,9.86,12.81,13.18,141,3.939
101,2011-11-09T19:00,2011,313,1900,0,67.79,59.45,68.66,59.55,67.81,59.28,68.16,58.1,66.61,53.93,68.75,58.85,21.44,12.48,150419.3,8.34,9.12,8.52,115056.5,10.06,12.69,13.18,141,3.939
101,2011-11-09T20:00,2011,313,2000,0,67.94,59.55,68.82,59.64,67.97,59.36,68.32,57.97,66.76,54.61,68.92,59,21.5,12.5,152045.6,8.39,9.19,8.61,113882.6,10.35,12.15,13.18,142,3.966
101,2011-11-09T21:00,2011,313,2100,0,67.81,59.51,68.71,59.53,67.84,59.23,68.21,61.34,66.66,53.91,68.78,59.51,21.48,12.44,151348.4,8.3,9.17,8.61,98804.27,6.864,12.74,13.18,132,3.687
101,2011-11-09T22:00,2011,313,2200,0,67.83,59.49,68.72,59.44,67.87,59.12,68.22,57.77,66.66,53.72,68.81,58.69,21.4,12.51,152415.8,8.34,9.28,8.75,118580.5,10.45,12.94,13.18,144,4.022
101,2011-11-09T23:00,2011,313,2300,0,67.86,59.68,68.76,59.59,67.89,59.29,68.25,58.83,66.71,53.91,68.83,59.07,21.37,12.47,149768.8,8.18,9.17,8.6,112251.5,9.42,12.8,13.18,139,3.883
101,2011-11-10T00:00,2011,314,0,0,67.99,59.96,68.9,59.9,68.03,59.48,68.39,59.1,66.83,54.07,68.98,59.31,21.25,12.42,146806.8,8.03,9,8.55,110911.2,9.29,12.76,13.18,136,3.799
101,2011-11-10T01:00,2011,314,100,0,67.76,59.78,68.65,60.02,67.78,59.59,68.14,58.81,66.59,53.96,68.72,59.26,21.27,12.45,142452.7,7.973,8.64,8.19,110764.5,9.32,12.63,13.18,135,3.771
101,2011-11-10T02:00,2011,314,200,0,67.85,59.96,68.75,59.97,67.88,59.58,68.24,57.69,66.68,54.03,68.82,59.06,21.29,12.46,143556.9,7.894,8.78,8.3,117077.3,10.54,12.65,13.17,138,3.855
101,2011-11-10T03:00,2011,314,300,0,68,59.98,68.89,60.07,68.02,59.55,68.37,58.24,66.81,54.15,68.97,59.22,21.23,12.46,145145.9,8.02,8.82,8.47,115029.3,10.13,12.66,13.18,138,3.855
101,2011-11-10T04:00,2011,314,400,0,67.82,59.98,68.73,59.77,67.84,59.42,68.21,59.42,66.66,54.06,68.79,59.38,21.19,12.39,144395,7.846,8.96,8.42,107383.1,8.79,12.6,13.18,133,3.715
101,2011-11-10T05:00,2011,314,500,0,67.79,59.64,68.72,59.66,67.83,59.28,68.2,58.65,66.65,54.01,68.79,59.09,21.17,12.39,147300.2,8.15,9.06,8.55,111341.5,9.55,12.64,13.18,137,3.827
101,2011-11-10T06:00,2011,314,600,0,67.92,59.72,68.84,59.9,67.95,59.53,68.31,57.64,66.75,54.05,68.91,58.99,21.16,12.4,146073.6,8.21,8.93,8.42,117407.5,10.66,12.71,13.18,140,3.911
101,2011-11-10T07:00,2011,314,700,0,67.81,59.78,68.73,59.79,67.84,59.21,68.21,58.67,66.66,54.03,68.8,59.15,21.34,12.5,147550.6,8.03,8.94,8.64,112216,9.54,12.63,13.18,137,3.827
101,2011-11-10T08:00,2011,314,800,0,67.93,59.94,68.86,60.12,67.95,59.65,68.32,59.91,66.77,54.17,68.92,59.62,21.4,12.49,144684.6,7.997,8.74,8.3,106304.6,8.41,12.6,13.18,133,3.715
101,2011-11-10T09:00,2011,314,900,0,68.05,60.3,68.96,60.33,68.05,59.94,68.43,61.18,66.89,54.58,69.04,60.13,21.25,12.39,140542.3,7.748,8.63,8.1,98205.39,7.257,12.31,13.18,125,3.492
101,2011-11-10T10:00,2011,314,1000,0,67.77,60.12,68.65,60.2,67.72,59.67,68.13,59.58,66.59,54.53,68.76,59.7,21.29,12.42,138811.8,7.645,8.45,8.05,103724.5,8.55,12.06,13.18,129,3.603
101,2011-11-10T11:00,2011,314,1100,0,67.96,60.35,68.85,60.66,67.92,60.08,68.32,59.18,66.77,54.72,68.95,59.86,21.23,12.41,135549.3,7.61,8.19,7.835,106550.9,9.15,12.04,13.18,129,3.603
101,2011-11-10T12:00,2011,314,1200,0,67.8,60.25,68.69,60.6,67.76,60,68.16,58.44,66.61,54.46,68.79,59.63,21.04,12.31,132998.2,7.553,8.09,7.763,109149.8,9.73,12.15,13.18,129,3.603
101,2011-11-10T13:00,2011,314,1300,0,67.95,60.28,68.88,60.39,67.92,59.95,68.33,57.98,66.77,55.44,68.97,59.66,21.11,12.3,137602.1,7.672,8.49,7.976,108125.7,10.35,11.33,13.18,131,3.659
101,2011-11-10T14:00,2011,314,1400,0,67.83,60.18,68.74,60.19,67.8,59.71,68.2,58.21,66.65,54.38,68.82,59.38,21.04,12.31,138075,7.65,8.55,8.1,111020.3,9.99,12.27,13.18,133,3.715
101,2011-11-10T15:00,2011,314,1500,0,67.76,60.21,68.67,60.15,67.75,59.9,68.13,57.82,66.59,54.03,68.74,59.28,21.15,12.37,136598.2,7.548,8.52,7.844,114605.8,10.31,12.56,13.18,134,3.743
101,2011-11-10T16:00,2011,314,1600,0,67.86,60.31,68.77,60.06,67.82,59.86,68.22,58.16,66.67,53.91,68.82,59.27,21,12.27,137339.4,7.549,8.71,7.956,113424.8,10.05,12.76,13.18,135,3.771
101,2011-11-10T17:00,2011,314,1700,0,67.95,59.82,68.84,59.9,67.9,59.85,68.3,58.56,66.75,53.84,68.91,59.17,20.93,12.23,141955.6,8.13,8.94,8.04,112206.3,9.74,12.91,13.18,136,3.799
101,2011-11-10T18:00,2011,314,1800,0,67.86,59.93,68.74,59.72,67.81,59.8,68.21,57.79,66.68,53.84,68.81,58.99,20.96,12.29,141345.9,7.934,9.03,8.01,115781.8,10.42,12.84,13.18,138,3.855
101,2011-11-10T19:00,2011,314,1900,0,67.86,60.05,68.76,60.07,67.83,59.99,68.21,57.12,66.66,53.73,68.79,58.99,21.05,12.36,138374,7.814,8.69,7.841,120290.2,11.09,12.93,13.18,139,3.883
101,2011-11-10T20:00,2011,314,2000,0,67.93,60.06,68.85,60.17,67.9,59.72,68.28,58.73,66.74,53.84,68.87,59.32,21.17,12.42,141404.1,7.871,8.67,8.18,112971.7,9.55,12.9,13.18,136,3.799
101,2011-11-10T21:00,2011,314,2100,0,67.91,59.82,68.83,59.66,67.9,59.53,68.28,57.97,66.73,53.74,68.86,58.96,21.3,12.46,147414.7,8.09,9.17,8.36,117580.6,10.31,12.99,13.17,141,3.939
101,2011-11-10T22:00,2011,314,2200,0,67.97,59.82,68.89,59.8,67.96,59.55,68.33,59.66,66.79,53.53,68.92,59.32,21.2,12.37,146806.2,8.15,9.08,8.41,109911.2,8.67,13.27,13.17,136,3.799
101,2011-11-10T23:00,2011,314,2300,0,66.59,58.8,67.44,59,66.56,58.83,66.91,57.42,65.43,52.36,67.46,58.13,21.18,12.35,137095,7.792,8.44,7.732,112831.8,9.48,13.07,13.17,133,3.715
101,2011-11-11T00:00,2011,315,0,0,67.82,59.04,68.72,58.98,67.85,58.88,68.19,57.41,66.64,52.62,68.78,58.17,21,12.27,156045.7,8.79,9.75,8.97,123281.7,10.78,14.02,13.17,150,4.19
101,2011-11-11T01:00,2011,315,100,0,67.83,59.04,68.71,59.03,67.84,58.83,68.18,57.44,66.65,52.66,68.76,58.21,21.02,12.29,156035.5,8.79,9.68,9.02,123131.6,10.74,13.99,13.17,149,4.162
101,2011-11-11T02:00,2011,315,200,0,67.87,59.01,68.74,58.96,67.88,58.8,68.21,57.35,66.67,52.53,68.78,58.14,21.11,12.33,157986.2,8.86,9.78,9.07,124903.5,10.86,14.14,13.17,151,4.218
101,2011-11-11T03:00,2011,315,300,0,67.93,58.82,68.8,59.1,67.94,58.76,68.27,57.31,66.74,52.43,68.85,58.09,21.14,12.36,159754.2,9.11,9.7,9.17,126585.8,10.96,14.31,13.17,153,4.274
101,2011-11-11T04:00,2011,315,400,0,67.94,58.94,68.8,58.98,67.93,58.96,68.29,57.2,66.75,53.77,68.84,58.37,21.12,12.31,158481.1,8.99,9.82,8.97,120053.5,11.08,12.98,13.17,149,4.162
101,2011-11-11T05:00,2011,315,500,0,67.95,58.98,68.82,58.94,67.96,58.54,68.29,57.05,66.76,52.08,68.86,57.94,21.11,12.32,161263,8.97,9.88,9.42,129352.1,11.24,14.69,13.17,155,4.33
101,2011-11-11T06:00,2011,315,600,0,67.99,58.58,68.87,58.7,68,58.5,68.33,58.12,66.81,51.93,68.91,57.97,20.92,12.19,164223.6,9.42,10.16,9.5,123928.6,10.21,14.88,13.17,154,4.302
101,2011-11-11T07:00,2011,315,700,0,67.9,58.66,68.77,58.71,67.91,58.32,68.25,57.43,66.72,51.78,68.81,57.79,21.01,12.26,163915.4,9.24,10.06,9.59,127884.8,10.82,14.94,13.17,156,4.358
101,2011-11-11T08:00,2011,315,800,0,67.95,58.8,68.82,59,67.95,58.52,68.29,57.73,66.77,51.88,68.85,58.01,20.93,12.24,160611.1,9.16,9.82,9.43,126186.1,10.56,14.9,13.17,153,4.274
101,2011-11-11T09:00,2011,315,900,0,67.89,58.88,68.76,59.03,67.89,58.85,68.22,56.35,66.71,51.91,68.79,57.82,20.97,12.27,157334.4,9.01,9.73,9.04,132573.3,11.88,14.8,13.17,154,4.302
101,2011-11-11T10:00,2011,315,1000,0,68.04,59.25,68.91,59.38,68.04,59.1,68.38,56.73,66.85,53.06,68.93,58.29,20.88,12.24,153633.6,8.79,9.52,8.94,126233.9,11.65,13.79,13.16,150,4.19
101,2011-11-11T11:00,2011,315,1100,0,68.01,59.38,68.89,59.55,68.01,59.03,68.35,57.86,66.83,52.53,68.92,58.47,21.03,12.32,153048.1,8.63,9.34,8.98,123717.5,10.49,14.3,13.17,148,4.134
101,2011-11-11T12:00,2011,315,1200,0,68.24,59.74,69.12,59.69,68.24,59.09,68.58,59.07,67.05,52.59,69.15,58.86,21.19,12.34,154952.7,8.5,9.43,9.15,119837,9.51,14.46,13.17,146,4.078
101,2011-11-11T13:00,2011,315,1300,0,67.82,59,68.69,59.1,67.82,58.77,68.16,61.23,66.65,52.22,68.72,58.88,21.16,12.25,156875.6,8.82,9.59,9.04,106003.4,6.929,14.42,13.17,140,3.911
101,2011-11-11T14:00,2011,315,1400,0,68.04,58.79,68.92,59.12,68.04,58.71,68.39,62.12,66.88,52.35,68.95,59.02,21.17,12.24,162298.6,9.25,9.8,9.33,103156.5,6.276,14.53,13.16,141,3.939
101,2011-11-11T15:00,2011,315,1500,0,67.72,58.31,68.59,58.43,67.73,58.27,68.06,58.2,66.55,52.02,68.62,57.85,21.33,12.43,167180.6,9.41,10.16,9.45,122792.3,9.87,14.52,13.16,154,4.302
101,2011-11-11T16:00,2011,315,1600,0,68.05,58.77,68.92,58.84,68.05,58.4,68.4,61.48,66.88,52.24,68.95,58.75,21.28,12.32,166699.3,9.28,10.08,9.64,107593.6,6.922,14.63,13.16,145,4.05
101,2011-11-11T17:00,2011,315,1700,0,67.7,58.26,68.57,58.35,67.7,58.05,68.04,57.28,66.52,51.73,68.6,57.53,21.18,12.36,167622.7,9.44,10.22,9.65,127867.7,10.76,14.79,13.16,157,4.385
101,2011-11-11T18:00,2011,315,1800,0,67.91,58.14,68.79,58.12,67.92,57.92,68.24,57.96,66.75,51.54,68.81,57.53,21.01,12.2,172645.3,9.77,10.67,10,125950.6,10.28,15.21,13.16,158,4.413
101,2011-11-11T19:00,2011,315,1900,0,68,58.29,68.88,58.28,68.01,57.98,68.35,58.14,66.84,51.48,68.91,57.64,21.05,12.24,172565.5,9.71,10.6,10.04,126782.4,10.21,15.36,13.16,158,4.413
101,2011-11-11T20:00,2011,315,2000,0,67.69,57.98,68.57,58.06,67.7,57.86,68.03,56.08,66.53,51.33,68.58,57.07,21.14,12.33,171522.4,9.71,10.51,9.83,135545.1,11.94,15.19,13.16,163,4.553
101,2011-11-11T21:00,2011,315,2100,0,67.98,58.68,68.88,58.63,67.99,58.18,68.32,57.16,66.8,51.49,68.89,57.65,21.3,12.42,168906.9,9.31,10.24,9.82,133200.7,11.16,15.31,13.16,159,4.441
101,2011-11-11T22:00,2011,315,2200,0,67.74,58.4,68.62,58.71,67.74,58.22,68.1,60.37,66.6,55.89,68.63,59.06,21.12,12.14,164198.1,9.34,9.91,9.53,90762.82,7.729,10.71,13.16,133,3.715
101,2011-11-11T23:00,2011,315,2300,0,68.06,58.72,68.94,58.78,68.07,58.73,68.41,61.85,66.9,52.61,68.97,58.95,21.08,12.16,164111.7,9.33,10.16,9.33,102745.6,6.559,14.3,13.16,140,3.911
101,2011-11-12T00:00,2011,316,0,0,67.83,58.12,68.72,58.2,67.85,58.01,68.18,60.13,66.67,51.25,68.74,57.93,21.06,12.19,171057.3,9.72,10.52,9.84,115888.3,8.06,15.42,13.16,150,4.19
101,2011-11-12T01:00,2011,316,100,0,67.98,58.32,68.87,58.25,68,58.23,68.32,60.43,66.82,51.33,68.88,58.11,21.14,12.23,171560,9.66,10.62,9.77,115891.3,7.89,15.5,13.16,150,4.19
101,2011-11-12T02:00,2011,316,200,0,67.64,57.99,68.52,58.33,67.65,57.93,67.97,56.63,66.48,51.11,68.53,57.21,21.21,12.37,169325.2,9.65,10.19,9.72,133861.7,11.34,15.37,13.16,160,4.469
101,2011-11-12T03:00,2011,316,300,0,67.89,58.19,68.78,58.26,67.9,58.4,68.22,57.78,66.72,51.22,68.79,57.58,21.3,12.38,171070.1,9.7,10.53,9.5,130072.8,10.44,15.5,13.16,157,4.385
101,2011-11-12T04:00,2011,316,400,0,67.86,58.21,68.75,58.31,67.88,58.04,68.2,57.84,66.69,51.18,68.77,57.53,21.04,12.26,170054.9,9.65,10.45,9.84,128489.7,10.36,15.51,13.16,156,4.358
101,2011-11-12T05:00,2011,316,500,0,67.99,58.33,68.88,58.36,68.01,58.06,68.33,57.8,66.83,52.07,68.9,57.72,20.98,12.21,170711,9.67,10.52,9.95,125158.5,10.54,14.75,13.16,155,4.33
101,2011-11-12T06:00,2011,316,600,0,67.66,57.9,68.55,58.06,67.68,57.8,68,56.55,66.51,51.04,68.57,57.08,20.96,12.24,170547.9,9.77,10.49,9.87,133417.9,11.45,15.46,13.16,159,4.441
101,2011-11-12T07:00,2011,316,700,0,68.04,58.27,68.93,58.45,68.06,58.19,68.37,58.34,66.86,51.28,68.95,57.72,21.13,12.33,171898.7,9.78,10.48,9.87,127928.3,10.04,15.58,13.16,157,4.385
101,2011-11-12T08:00,2011,316,800,0,67.96,58.54,68.84,58.48,67.97,58.14,68.29,58.52,66.79,51.21,68.87,57.8,20.94,12.21,167488,9.42,10.36,9.83,125406.5,9.78,15.58,13.16,152,4.246
101,2011-11-12T09:00,2011,316,900,0,67.98,58.63,68.86,59.16,67.98,58.48,68.31,57.46,66.8,51.54,68.88,57.87,20.79,12.15,160274.1,9.35,9.7,9.5,128422.3,10.84,15.25,13.16,150,4.19
101,2011-11-12T10:00,2011,316,1000,0,67.77,58.64,68.64,58.7,67.78,58.31,68.1,56.29,66.59,51.81,68.66,57.54,21.15,12.36,162950,9.13,9.93,9.47,133139.1,11.81,14.78,13.16,155,4.33
101,2011-11-12T11:00,2011,316,1100,0,68.31,59.71,69.18,59.71,68.31,59.27,68.66,58.79,67.13,53.8,69.22,59.05,21.24,12.34,155517.1,8.6,9.47,9.04,115999.1,9.86,13.33,13.16,142,3.966
101,2011-11-12T12:00,2011,316,1200,0,67.78,59.18,68.65,59.03,67.79,58.78,68.14,59.05,66.62,53.37,68.69,58.65,21.05,12.26,154859.1,8.61,9.62,9.01,110923.2,9.09,13.24,13.17,139,3.883
