id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-11-12T13:00,2011,316,1300,0,67.78,59.25,68.64,59.27,67.78,58.95,68.12,56.53,66.6,52.74,68.67,58.16,21.1,12.35,152244.6,8.52,9.37,8.82,127242.2,11.59,13.85,13.17,146,4.078
101,2011-11-12T14:00,2011,316,1400,0,67.91,59.44,68.78,59.29,67.92,59.24,68.26,58.2,66.73,52.94,68.82,58.61,21.21,12.36,152635.6,8.48,9.49,8.68,119414.9,10.06,13.79,13.17,143,3.994
101,2011-11-12T15:00,2011,316,1500,0,68.07,59.88,68.95,59.61,68.08,59.38,68.42,58.7,66.89,53.09,68.98,58.92,21.2,12.35,150169.1,8.19,9.34,8.7,117668.9,9.73,13.8,13.17,140,3.911
101,2011-11-12T16:00,2011,316,1600,0,67.84,59.65,68.71,59.42,67.85,59.23,68.19,57.75,66.66,52.91,68.75,58.59,21.16,12.35,149073.6,8.19,9.28,8.61,121043.1,10.44,13.75,13.17,142,3.966
101,2011-11-12T17:00,2011,316,1700,0,67.92,59.3,68.79,59.22,67.93,58.96,68.27,57.9,66.73,52.75,68.83,58.41,21,12.24,153908.8,8.61,9.57,8.96,120709.5,10.37,13.98,13.17,144,4.022
101,2011-11-12T18:00,2011,316,1800,0,66.8,58.15,67.63,58.44,66.79,58.27,67.12,57.59,65.65,52.13,67.64,57.7,21.18,12.34,150749.5,8.65,9.19,8.51,115184.9,9.53,13.52,13.17,138,3.855
101,2011-11-12T19:00,2011,316,1900,0,67.46,58.92,68.34,58.71,67.49,58.3,67.82,56.47,66.28,52.08,68.39,57.67,21.29,12.45,157411.4,8.55,9.63,9.19,128830.2,11.35,14.2,13.17,150,4.19
101,2011-11-12T20:00,2011,316,2000,0,68,59.12,68.88,59.12,68.01,59.1,68.35,58.01,66.81,52.53,68.92,58.38,21.2,12.35,157714.2,8.88,9.75,8.91,123166.4,10.34,14.28,13.17,147,4.106
101,2011-11-12T21:00,2011,316,2100,0,67.96,59.18,68.83,59.16,67.97,58.9,68.32,57.28,66.78,55.45,68.87,58.75,21.19,12.3,157482.4,8.78,9.68,9.06,111545,11.04,11.32,13.17,140,3.911
101,2011-11-12T22:00,2011,316,2200,0,67.91,59.11,68.78,59,67.91,58.84,68.25,56.77,66.72,52.44,68.81,58.03,20.94,12.27,156346.5,8.79,9.78,9.07,128011.7,11.48,14.28,13.17,148,4.134
101,2011-11-12T23:00,2011,316,2300,0,68.07,59.02,68.95,59.12,68.08,58.88,68.43,57.26,66.88,54.48,68.99,58.52,21.24,12.33,161084.2,9.04,9.84,9.2,117765.9,11.17,12.4,13.17,145,4.05
101,2011-11-13T00:00,2011,317,0,0,67.73,58.54,68.6,58.86,67.74,58.42,68.08,56.05,66.53,52.05,68.64,57.58,21.14,12.37,161230.7,9.18,9.74,9.32,132847.9,12.03,14.47,13.17,153,4.274
101,2011-11-13T01:00,2011,317,100,0,67.92,58.77,68.81,59.02,67.93,58.65,68.27,57.07,66.73,52.51,68.83,58.02,21.23,12.36,161800.6,9.15,9.79,9.28,127272.3,11.21,14.22,13.17,150,4.19
101,2011-11-13T02:00,2011,317,200,0,66.29,57.63,67.14,57.54,66.3,57.26,66.63,55.66,65.15,52.53,67.16,56.88,21.18,12.34,156225,8.66,9.59,9.04,118108.5,10.97,12.62,13.17,143,3.994
101,2011-11-13T03:00,2011,317,300,0,68.12,58.99,69.01,59.23,68.13,58.76,68.48,58.9,66.93,52.28,69.04,58.45,21.24,12.39,162148.8,9.13,9.77,9.37,121655.7,9.59,14.65,13.17,147,4.106
101,2011-11-13T04:00,2011,317,400,0,67.78,58.49,68.66,58.73,67.8,58.38,68.14,58.78,66.6,52.01,68.7,58.09,21.14,12.31,163498.1,9.29,9.93,9.42,119526.7,9.36,14.59,13.17,146,4.078
101,2011-11-13T05:00,2011,317,500,0,67.81,58.62,68.69,58.83,67.83,58.47,68.16,55.83,66.62,52.09,68.72,57.57,21.08,12.35,161682.6,9.19,9.86,9.36,134399,12.33,14.53,13.17,154,4.302
101,2011-11-13T06:00,2011,317,600,0,67.93,59.37,68.82,59.33,67.94,58.74,68.28,56.01,66.74,52.29,68.84,57.96,20.9,12.26,153796.9,8.56,9.49,9.2,132691.7,12.27,14.44,13.17,149,4.162
101,2011-11-13T07:00,2011,317,700,0,68.08,59.05,68.96,59.44,68.09,58.8,68.43,57.64,66.88,52.32,69,58.25,21.16,12.36,159136.8,9.03,9.52,9.29,126919.1,10.79,14.56,13.17,148,4.134
101,2011-11-13T08:00,2011,317,800,0,67.88,59.19,68.76,59.07,67.89,58.78,68.23,57.13,66.69,52.26,68.8,58.1,20.85,12.22,154766.3,8.69,9.69,9.1,126380.2,11.11,14.43,13.17,146,4.078
101,2011-11-13T09:00,2011,317,900,0,67.98,59.18,68.87,59.33,67.99,59.13,68.35,61.6,66.81,52.83,68.9,59.2,21.06,12.23,154757.3,8.81,9.54,8.87,102690.7,6.745,13.98,13.17,133,3.715
101,2011-11-13T10:00,2011,317,1000,0,68.12,59.65,69.01,59.69,68.14,59.23,68.49,61.77,66.94,53.27,69.05,59.49,21.13,12.26,152401.6,8.47,9.32,8.91,101241.8,6.722,13.67,13.17,131,3.659
101,2011-11-13T11:00,2011,317,1100,0,68.03,60.01,68.91,60,68.04,59.44,68.39,62.12,66.86,53.45,68.95,59.79,21.16,12.29,145906.9,8.02,8.91,8.6,98011.92,6.277,13.41,13.17,126,3.52
101,2011-11-13T12:00,2011,317,1200,0,68.1,60.03,68.98,60.12,68.11,59.79,68.47,61.44,66.92,54.09,69.03,59.87,21.23,12.35,144789.6,8.07,8.86,8.32,99331.55,7.025,12.83,13.17,127,3.547
101,2011-11-13T13:00,2011,317,1300,0,68.05,59.99,68.94,60.2,68.07,60,68.43,62.12,66.88,54.26,69,60.1,21.14,12.29,141889.3,8.06,8.74,8.06,94248.71,6.309,12.62,13.17,123,3.436
101,2011-11-13T14:00,2011,317,1400,0,67.87,60.16,68.75,60.19,67.86,59.87,68.23,59.21,66.69,54.41,68.79,59.57,21.25,12.43,139239.1,7.708,8.56,7.994,107337.8,9.02,12.29,13.17,129,3.603
101,2011-11-13T15:00,2011,317,1500,0,67.91,60.36,68.8,60.2,67.92,60.02,68.28,58.03,66.73,54.42,68.86,59.4,21.29,12.46,138248.9,7.552,8.6,7.894,113846.6,10.25,12.31,13.17,132,3.687
101,2011-11-13T16:00,2011,317,1600,0,67.99,59.99,68.87,60.28,68,59.86,68.35,58.91,66.81,54.17,68.93,59.41,21.09,12.34,140903.4,8,8.59,8.14,110383,9.44,12.64,13.17,132,3.687
101,2011-11-13T17:00,2011,317,1700,0,67.96,60.12,68.85,60.15,67.99,59.86,68.34,58.03,66.78,54.43,68.91,59.29,20.82,12.21,138704.1,7.841,8.69,8.13,112084,10.31,12.35,13.17,131,3.659
101,2011-11-13T18:00,2011,317,1800,0,67.92,59.52,68.8,59.76,67.94,59.56,68.28,57.65,66.73,53.64,68.85,58.8,20.86,12.25,145382.8,8.4,9.03,8.38,117686,10.63,13.09,13.17,138,3.855
101,2011-11-13T19:00,2011,317,1900,0,68.04,59.61,68.93,59.59,68.07,59.29,68.42,58.9,66.86,54.66,68.99,59.16,20.92,12.2,150031.3,8.43,9.34,8.78,107311.2,9.51,12.2,13.17,135,3.771
101,2011-11-13T20:00,2011,317,2000,0,67.8,59.52,68.68,59.53,67.82,59.26,68.17,58.48,66.62,53.56,68.72,58.85,21.05,12.27,147790.7,8.29,9.15,8.56,113082.9,9.68,13.06,13.17,136,3.799
101,2011-11-13T21:00,2011,317,2100,0,68.01,59.47,68.91,59.7,68.04,59.54,68.38,58.87,66.82,53.41,68.95,58.96,21.16,12.41,149994.4,8.55,9.2,8.5,115210.2,9.51,13.41,13.17,138,3.855
101,2011-11-13T22:00,2011,317,2200,0,67.79,59.27,68.68,59.4,67.81,59.28,68.16,60.08,66.62,53.31,68.72,59.05,21.16,12.35,150451.7,8.52,9.28,8.53,107048.1,8.09,13.31,13.17,135,3.771
101,2011-11-13T23:00,2011,317,2300,0,67.93,59.56,68.82,59.53,67.95,59.42,68.3,58.23,66.74,53.43,68.87,58.8,21.3,12.45,150647.3,8.37,9.28,8.53,117888.8,10.07,13.31,13.17,140,3.911
101,2011-11-14T00:00,2011,318,0,0,67.9,59.62,68.77,59.6,67.91,59.32,68.25,57.62,66.7,53.47,68.82,58.71,21.07,12.33,148105.9,8.27,9.18,8.58,119226.5,10.63,13.23,13.17,139,3.883
101,2011-11-14T01:00,2011,318,100,0,68.06,59.81,68.94,59.8,68.07,59.77,68.42,58.64,66.88,54.26,68.99,59.23,20.94,12.22,145230.3,8.25,9.14,8.3,110926.7,9.78,12.62,13.17,134,3.743
101,2011-11-14T02:00,2011,318,200,0,67.92,59.43,68.8,59.5,67.94,59.28,68.29,57.87,66.73,53.49,68.85,58.68,21.08,12.33,150579.8,8.49,9.3,8.66,118185.6,10.42,13.24,13.17,140,3.911
101,2011-11-14T03:00,2011,318,300,0,67.85,59.46,68.73,59.57,67.87,59.36,68.21,57.36,66.66,53.43,68.78,58.6,21.1,12.38,148529.3,8.39,9.17,8.51,120778.1,10.85,13.22,13.17,142,3.966
101,2011-11-14T04:00,2011,318,400,0,67.97,59.41,68.85,59.55,67.99,59.48,68.34,58.07,66.79,54.86,68.9,59.03,21.15,12.34,150611,8.56,9.3,8.51,111038.4,10.27,11.93,13.17,136,3.799
101,2011-11-14T05:00,2011,318,500,0,67.9,59.3,68.79,59.43,67.93,59.25,68.26,58.38,66.72,53.34,68.84,58.71,20.96,12.27,150803,8.6,9.36,8.68,115665.9,9.89,13.38,13.17,140,3.911
101,2011-11-14T06:00,2011,318,600,0,68.02,59.47,68.91,59.58,68.04,59.23,68.38,59.8,66.83,53.39,68.95,59.07,20.82,12.17,149969.7,8.54,9.32,8.81,108619.8,8.59,13.45,13.17,134,3.743
101,2011-11-14T07:00,2011,318,700,0,67.71,59.29,68.59,59.41,67.73,58.94,68.06,56.57,66.52,53.14,68.64,58.24,21.23,12.48,151373.4,8.43,9.18,8.79,125755.7,11.49,13.38,13.17,146,4.078
101,2011-11-14T08:00,2011,318,800,0,68.16,59.82,69.06,60.2,68.19,59.56,68.54,61.6,66.98,53.41,69.11,59.69,21.11,12.28,147291.5,8.34,8.86,8.63,102024.8,6.941,13.57,13.17,129,3.603
101,2011-11-14T09:00,2011,318,900,0,67.87,59.55,68.75,59.94,67.9,59.55,68.24,59.83,66.7,53.48,68.8,59.26,20.99,12.27,144408.8,8.33,8.81,8.34,107521.8,8.41,13.22,13.17,132,3.687
101,2011-11-14T10:00,2011,318,1000,0,68.16,60.08,69.04,60.18,68.18,59.71,68.54,60.38,66.99,53.96,69.1,59.65,20.99,12.23,143997.4,8.07,8.86,8.47,104999.5,8.16,13.03,13.17,129,3.603
101,2011-11-14T11:00,2011,318,1100,0,67.93,60,68.83,60.24,67.96,59.89,68.33,60.47,66.78,54.83,68.89,59.88,20.97,12.22,139295.1,7.933,8.59,8.07,98083.3,7.859,11.95,13.17,124,3.464
101,2011-11-14T12:00,2011,318,1200,0,67.91,59.87,68.79,59.89,67.94,59.6,68.29,58.13,66.75,54.32,68.87,59.17,21.01,12.31,143443.7,8.04,8.9,8.34,112616.1,10.17,12.42,13.17,134,3.743
101,2011-11-14T13:00,2011,318,1300,0,67.8,59.87,68.68,59.79,67.82,59.5,68.18,58.5,66.64,54.39,68.76,59.21,21.2,12.39,143974.1,7.931,8.89,8.32,110074.2,9.68,12.25,13.17,138,3.855
101,2011-11-14T14:00,2011,318,1400,0,68.04,60.49,68.94,60.15,68.07,59.88,68.44,60.15,66.89,54.59,69.03,59.9,21.14,12.31,140009,7.55,8.79,8.19,102688.4,8.29,12.3,13.17,133,3.715
101,2011-11-14T15:00,2011,318,1500,0,68.01,60.26,68.91,60.31,68.04,59.72,68.41,59.99,66.85,54.57,69,59.8,21.35,12.45,142246.2,7.749,8.6,8.32,104420.3,8.42,12.29,13.17,133,3.715
101,2011-11-14T16:00,2011,318,1600,0,67.9,60.04,68.78,60.08,67.92,59.86,68.27,58.13,66.73,54.42,68.85,59.33,21.23,12.42,141119.8,7.856,8.7,8.06,112975.8,10.14,12.31,13.17,138,3.855
101,2011-11-14T17:00,2011,318,1700,0,67.76,59.79,68.65,59.76,67.8,59.51,68.15,57.83,66.59,54.23,68.73,59.02,21.07,12.34,143076.5,7.964,8.89,8.29,113404.5,10.32,12.36,13.17,138,3.855
101,2011-11-14T18:00,2011,318,1800,0,67.97,59.96,68.87,59.99,68.01,59.58,68.36,60.09,66.8,54.44,68.95,59.63,21.17,12.35,144703.9,8.01,8.87,8.43,103195.4,8.27,12.37,13.17,134,3.743
101,2011-11-14T19:00,2011,318,1900,0,67.99,59.83,68.87,59.87,68.01,59.61,68.37,59.42,66.81,54.32,68.95,59.41,21.08,12.31,145490.8,8.15,9,8.4,106922.6,8.95,12.49,13.18,136,3.799
101,2011-11-14T20:00,2011,318,2000,0,67.88,60.03,68.77,59.86,67.9,59.57,68.26,58.5,66.7,54.21,68.84,59.25,21.16,12.37,143363.5,7.846,8.91,8.33,111540.3,9.76,12.49,13.18,137,3.827
101,2011-11-14T21:00,2011,318,2100,0,67.84,59.81,68.73,59.97,67.87,59.58,68.22,57.62,66.67,54.07,68.81,59,21.24,12.49,143949.4,8.04,8.76,8.3,117308.4,10.6,12.6,13.17,141,3.939
101,2011-11-14T22:00,2011,318,2200,0,67.87,60.04,68.76,60.24,67.91,59.83,68.25,58.38,66.69,54.05,68.83,59.33,21.15,12.39,139444.6,7.827,8.51,8.07,112964.1,9.87,12.64,13.17,136,3.799
101,2011-11-14T23:00,2011,318,2300,0,67.92,60.28,68.81,60.19,67.95,59.68,68.29,58.31,66.74,54.16,68.88,59.35,21.3,12.43,141090.9,7.631,8.62,8.27,113647,9.99,12.59,13.17,138,3.855
101,2011-11-15T00:00,2011,319,0,0,67.97,60.06,68.88,60.17,68.01,59.75,68.37,59.39,66.8,54.27,68.96,59.56,21.18,12.37,142210.2,7.904,8.71,8.25,107804.2,8.98,12.53,13.18,135,3.771
101,2011-11-15T01:00,2011,319,100,0,67.96,60.02,68.85,60.4,67.97,59.73,68.34,60.5,66.8,54.3,68.92,59.84,21.3,12.45,141748.1,7.941,8.45,8.24,102629.6,7.841,12.5,13.17,131,3.659
101,2011-11-15T02:00,2011,319,200,0,67.78,59.79,68.68,59.97,67.81,59.39,68.17,58.23,66.62,53.98,68.75,59.12,21.18,12.43,143663.6,7.987,8.71,8.42,113720.2,9.94,12.64,13.17,138,3.855
101,2011-11-15T03:00,2011,319,300,0,67.97,59.93,68.88,60.05,67.99,59.53,68.36,59.85,66.81,54.13,68.94,59.53,21.3,12.45,145750.6,8.04,8.83,8.47,106934.7,8.52,12.68,13.17,136,3.799
101,2011-11-15T04:00,2011,319,400,0,67.89,60.06,68.79,59.93,67.9,59.57,68.28,58.77,66.73,54.13,68.86,59.33,21.34,12.47,144215,7.831,8.86,8.33,111613.9,9.5,12.59,13.17,137,3.827
101,2011-11-15T05:00,2011,319,500,0,67.94,59.89,68.84,59.83,67.95,59.53,68.32,59.44,66.77,54.24,68.91,59.42,21.25,12.4,146212,8.05,9,8.42,107543.3,8.88,12.53,13.18,136,3.799
101,2011-11-15T06:00,2011,319,600,0,67.9,60.09,68.79,59.93,67.91,59.58,68.28,60.37,66.73,54.12,68.86,59.65,20.95,12.19,141412.7,7.803,8.86,8.33,101430.2,7.909,12.62,13.18,131,3.659
101,2011-11-15T07:00,2011,319,700,0,67.98,60.18,68.88,60.17,67.98,59.66,68.36,58.5,66.81,54.22,68.94,59.37,21.31,12.47,142903.2,7.8,8.71,8.32,113422.5,9.85,12.59,13.17,137,3.827
101,2011-11-15T08:00,2011,319,800,0,67.96,60.11,68.85,60.28,67.96,59.86,68.33,58.66,66.79,54.07,68.92,59.41,21.13,12.4,139909.9,7.848,8.57,8.11,112526.3,9.67,12.72,13.17,136,3.799
101,2011-11-15T09:00,2011,319,900,0,67.91,60.51,68.8,60.39,67.9,60.05,68.28,59.46,66.74,54.22,68.87,59.76,21.23,12.42,135634.8,7.403,8.41,7.848,107429.6,8.83,12.52,13.17,131,3.659
101,2011-11-15T10:00,2011,319,1000,0,67.88,60.18,68.76,60.32,67.87,60.15,68.25,58.19,66.71,55.05,68.84,59.6,21.15,12.38,136285.8,7.701,8.44,7.723,108914.3,10.06,11.66,13.17,131,3.659
101,2011-11-15T11:00,2011,319,1100,0,68.08,60.69,68.97,60.7,68.06,59.94,68.45,59.59,66.9,54.46,69.05,59.93,21.23,12.42,136345,7.386,8.27,8.12,107143.3,8.86,12.44,13.17,131,3.659
101,2011-11-15T12:00,2011,319,1200,0,67.87,59.99,68.76,60.12,67.87,59.71,68.24,58.21,66.69,54.1,68.84,59.24,21.03,12.35,140205.4,7.88,8.65,8.16,113220.7,10.03,12.6,13.18,136,3.799
101,2011-11-15T13:00,2011,319,1300,0,67.98,60.41,68.86,60.35,67.97,60.16,68.34,59.62,66.81,54.21,68.93,59.78,21.03,12.34,135697.3,7.566,8.51,7.813,106580.7,8.72,12.59,13.17,129,3.603
101,2011-11-15T14:00,2011,319,1400,0,67.89,60.17,68.78,60.2,67.89,59.82,68.26,58.18,66.71,54.13,68.85,59.31,21.03,12.39,138382.4,7.717,8.58,8.07,113713.1,10.08,12.58,13.17,136,3.799
101,2011-11-15T15:00,2011,319,1500,0,68.07,60.67,68.95,60.56,68.05,60.03,68.43,58.18,66.89,55.45,69.01,59.8,21.27,12.46,136709.4,7.398,8.39,8.02,109465.2,10.25,11.44,13.17,131,3.659
101,2011-11-15T16:00,2011,319,1600,0,67.85,60.09,68.72,60.54,67.85,60.03,68.21,57.67,66.67,54.21,68.78,59.33,21.23,12.46,136241.7,7.761,8.18,7.818,116085.1,10.54,12.46,13.17,135,3.771
101,2011-11-15T17:00,2011,319,1700,0,67.9,60.15,68.78,60.21,67.92,59.54,68.27,58.21,66.72,53.77,68.84,59.2,21.02,12.36,140115.8,7.741,8.57,8.38,115205.3,10.05,12.95,13.17,136,3.799
101,2011-11-15T18:00,2011,319,1800,0,67.86,59.91,68.71,59.91,67.87,59.67,68.21,58.43,66.69,54.25,68.79,59.23,21.09,12.35,142172,7.948,8.8,8.19,111217.3,9.78,12.44,13.17,133,3.715
101,2011-11-15T19:00,2011,319,1900,0,66.76,58.82,67.63,58.99,66.8,58.52,67.13,57.13,65.61,52.66,67.68,58.01,21.05,12.39,141222.8,7.932,8.63,8.28,115201.1,10,12.94,13.17,138,3.855
101,2011-11-15T20:00,2011,319,2000,0,67.8,59.78,68.68,59.86,67.83,59.48,68.17,57.25,66.62,53.39,68.75,58.74,21.17,12.45,143967.5,8.02,8.82,8.35,121828.4,10.92,13.23,13.17,142,3.966
101,2011-11-15T21:00,2011,319,2100,0,68.16,60.09,69.05,60.14,68.2,59.76,68.54,57.41,66.97,54.73,69.12,59.2,21.19,12.46,145436.4,8.07,8.91,8.44,118060.3,11.13,12.24,13.17,140,3.911
101,2011-11-15T22:00,2011,319,2200,0,67.7,59.58,68.58,59.58,67.73,59.34,68.07,57.32,66.53,53.51,68.63,58.67,21.21,12.44,146158.6,8.12,9,8.39,119822.2,10.75,13.02,13.17,142,3.966
101,2011-11-15T23:00,2011,319,2300,0,68.12,60.32,69.01,60.52,68.15,59.67,68.49,57.87,66.93,53.5,69.07,59.19,21.07,12.34,140903.1,7.801,8.48,8.49,120282.7,10.62,13.43,13.17,138,3.855
101,2011-11-16T00:00,2011,320,0,0,67.82,59.56,68.7,59.63,67.85,59.39,68.19,57.93,66.65,53.41,68.76,58.78,21.24,12.45,147968,8.27,9.07,8.46,118467,10.26,13.24,13.17,142,3.966
101,2011-11-16T01:00,2011,320,100,0,67.98,59.33,68.87,59.72,68.01,59.33,68.35,58.15,66.8,53.15,68.93,58.72,21.27,12.46,152152.4,8.64,9.16,8.69,120456.5,10.2,13.65,13.17,145,4.05
101,2011-11-16T02:00,2011,320,200,0,67.72,59,68.62,59.06,67.75,58.74,68.08,57.36,66.54,52.77,68.65,58.18,21.17,12.42,156102.9,8.72,9.57,9.02,123270.9,10.72,13.77,13.17,148,4.134
101,2011-11-16T03:00,2011,320,300,0,67.87,58.8,68.79,58.91,67.89,58.63,68.22,56.92,66.68,52.76,68.8,57.99,21.1,12.39,160786.2,9.07,9.87,9.27,126600.8,11.3,13.92,13.17,153,4.274
101,2011-11-16T04:00,2011,320,400,0,67.84,58.72,68.75,58.84,67.86,58.57,68.2,57.57,66.66,52.79,68.76,58.1,21.15,12.42,161838,9.13,9.91,9.29,123274,10.63,13.88,13.17,151,4.218
101,2011-11-16T05:00,2011,320,500,0,66.65,58.2,67.53,58.47,66.66,58.01,66.99,57,65.49,52.14,67.54,57.54,21.02,12.37,148659.7,8.45,9.07,8.65,116973.6,9.99,13.35,13.17,140,3.911
101,2011-11-16T06:00,2011,320,600,0,67.86,59.52,68.76,59.63,67.9,59.03,68.24,57.74,66.69,53.02,68.82,58.59,20.81,12.23,148095.1,8.34,9.14,8.87,119769.3,10.5,13.67,13.17,143,3.994
101,2011-11-16T07:00,2011,320,700,0,67.97,59.22,68.89,59.23,68.02,58.96,68.36,57.92,66.8,53.56,68.93,58.56,21.2,12.48,157343.6,8.76,9.66,9.06,119581.6,10.43,13.23,13.17,147,4.106
101,2011-11-16T08:00,2011,320,800,0,68,59.56,68.9,59.75,68.04,59.4,68.39,59.5,66.84,55.33,68.94,59.48,21.11,12.49,149422.3,8.44,9.15,8.63,103210.7,8.89,11.51,13.17,134,3.743
101,2011-11-16T09:00,2011,320,900,0,67.98,59.99,68.87,60.46,68.01,60.08,68.35,59.35,66.81,54.1,68.93,59.61,21.22,12.46,139446,7.995,8.41,7.923,109625.5,9.01,12.71,13.17,132,3.687
101,2011-11-16T10:00,2011,320,1000,0,67.98,60.55,68.87,60.49,68.01,60.18,68.36,58.2,66.8,54.25,68.95,59.56,21.13,12.47,134941.8,7.427,8.39,7.832,114785.9,10.17,12.56,13.17,133,3.715
101,2011-11-16T11:00,2011,320,1100,0,68.11,60.58,69.01,60.66,68.13,60.33,68.5,58.29,66.95,55.82,69.08,59.97,20.98,12.32,134189.2,7.535,8.35,7.794,106479,10.21,11.12,13.17,128,3.575
101,2011-11-16T12:00,2011,320,1200,0,67.86,60,68.75,60.14,67.88,59.82,68.24,58.95,66.7,54.46,68.82,59.5,20.99,12.39,139031.8,7.861,8.61,8.05,108111.1,9.29,12.24,13.17,132,3.687
101,2011-11-16T13:00,2011,320,1300,0,67.99,60.23,68.89,60.19,68,59.81,68.38,58.86,66.83,54.95,68.96,59.63,21.17,12.42,140879.2,7.758,8.69,8.19,107737.3,9.52,11.88,13.17,132,3.687
101,2011-11-16T14:00,2011,320,1400,0,67.95,60.16,68.83,60.38,67.96,60,68.33,58.83,66.78,55.29,68.9,59.75,21.11,12.41,137903.6,7.782,8.46,7.952,105556.7,9.5,11.49,13.17,130,3.631
101,2011-11-16T15:00,2011,320,1500,0,67.76,59.8,68.65,59.93,67.78,59.54,68.14,57.94,66.6,54.07,68.72,59.07,21.22,12.51,142801.2,7.958,8.72,8.24,115201.2,10.21,12.53,13.17,138,3.855
101,2011-11-16T16:00,2011,320,1600,0,68.1,60.28,69,60.58,68.11,59.88,68.48,59.08,66.92,54.23,69.06,59.65,21.24,12.47,140338.3,7.816,8.42,8.23,111595.4,9.4,12.69,13.17,134,3.743
101,2011-11-16T17:00,2011,320,1700,0,67.93,59.84,68.83,59.84,67.93,59.54,68.3,61.58,66.76,53.95,68.89,59.75,20.98,12.27,144283.7,8.09,8.98,8.39,97125.48,6.727,12.81,13.17,128,3.575
101,2011-11-16T18:00,2011,320,1800,0,67.87,60.06,68.77,59.87,67.86,59.4,68.23,59.75,66.69,53.83,68.81,59.42,21.1,12.37,143362.6,7.807,8.9,8.45,106964.3,8.48,12.86,13.17,133,3.715
101,2011-11-16T19:00,2011,320,1900,0,68.02,59.79,68.92,59.68,68.01,59.62,68.39,58.42,66.83,53.9,68.96,59.08,21.19,12.42,147897.2,8.23,9.23,8.38,115202.7,9.97,12.93,13.17,140,3.911
101,2011-11-16T20:00,2011,320,2000,0,67.82,59.88,68.7,59.72,67.8,59.34,68.18,58.38,66.63,53.79,68.75,59.04,21.27,12.5,145731.6,7.935,8.98,8.46,114618.3,9.8,12.84,13.17,138,3.855
101,2011-11-16T21:00,2011,320,2100,0,67.88,59.67,68.78,59.79,67.86,59.32,68.24,58.07,66.69,53.8,68.82,58.95,21.32,12.5,148174.5,8.21,8.99,8.54,116734.4,10.16,12.89,13.17,141,3.939
101,2011-11-16T22:00,2011,320,2200,0,68.01,59.68,68.9,59.78,68,59.62,68.37,58.92,66.82,53.86,68.95,59.18,21.23,12.47,148091.9,8.33,9.12,8.37,113255.2,9.45,12.96,13.17,139,3.883
101,2011-11-16T23:00,2011,320,2300,0,67.85,59.69,68.75,59.82,67.83,59.22,68.21,58.48,66.66,53.66,68.78,59,21.2,12.53,147190.8,8.16,8.94,8.61,115432.5,9.73,13.01,13.17,139,3.883
101,2011-11-17T00:00,2011,321,0,0,68.03,59.5,68.92,59.41,68.04,59.31,68.4,59.49,66.85,53.46,68.97,59.04,21.17,12.37,153002.6,8.53,9.51,8.73,111727.2,8.91,13.38,13.17,140,3.911
101,2011-11-17T01:00,2011,321,100,0,67.72,59.13,68.61,59.01,67.72,58.91,68.09,57.85,66.54,53.23,68.65,58.43,21.15,12.38,154262.8,8.59,9.59,8.81,118100.2,10.24,13.31,13.17,145,4.05
101,2011-11-17T02:00,2011,321,200,0,67.98,59.31,68.88,59.22,67.99,59.09,68.35,58.46,66.8,53.34,68.93,58.69,21.23,12.42,156025,8.67,9.65,8.89,117435.5,9.88,13.46,13.17,145,4.05
101,2011-11-17T03:00,2011,321,300,0,67.77,59.04,68.65,59.02,67.78,58.87,68.13,57.68,66.59,53.14,68.71,58.34,21.2,12.44,156171.3,8.73,9.63,8.91,120507.9,10.46,13.45,13.17,147,4.106
101,2011-11-17T04:00,2011,321,400,0,67.99,59.14,68.88,59.09,68.01,59.03,68.36,58.78,66.81,53.11,68.93,58.64,21.3,12.45,158881.3,8.85,9.79,8.97,117371.3,9.57,13.7,13.17,146,4.078
101,2011-11-17T05:00,2011,321,500,0,67.92,58.99,68.81,58.97,67.94,58.77,68.29,58.35,66.74,52.72,68.87,58.34,21.16,12.38,159655.5,8.93,9.84,9.17,120207.7,9.95,14.02,13.17,148,4.134
101,2011-11-17T06:00,2011,321,600,0,68.03,59.04,68.92,59.18,68.05,58.92,68.4,62.18,66.86,52.76,68.96,59.21,20.86,12.21,156956.5,8.99,9.74,9.13,100475,6.217,14.1,13.17,136,3.799
101,2011-11-17T07:00,2011,321,700,0,67.6,58.54,68.46,58.51,67.61,58.23,67.95,55.96,66.42,52.23,68.51,57.48,21.19,12.49,162515.3,9.06,9.95,9.38,132507.3,11.99,14.19,13.17,156,4.358
101,2011-11-17T08:00,2011,321,800,0,67.88,58.87,68.75,59.17,67.89,58.62,68.22,57.11,66.69,52.3,68.79,57.99,21.22,12.56,159673.4,9.01,9.58,9.28,129759.1,11.11,14.39,13.16,153,4.274
101,2011-11-17T09:00,2011,321,900,0,68.07,59.48,68.94,59.65,68.08,59.12,68.41,57.58,66.87,52.28,68.99,58.44,21.08,12.36,152725.2,8.59,9.29,8.96,127246.2,10.83,14.59,13.16,147,4.106
101,2011-11-17T10:00,2011,321,1000,0,68,59.63,68.88,59.38,68.01,58.78,68.34,57.78,66.82,52.21,68.91,58.38,20.95,12.29,153295.4,8.38,9.5,9.23,125366.6,10.56,14.61,13.17,147,4.106
101,2011-11-17T11:00,2011,321,1100,0,67.31,58.52,68.23,58.55,67.35,57.91,67.69,56.06,66.08,51.59,68.41,57.53,21.08,12.4,158927.1,8.8,9.68,9.44,131226.5,11.63,14.49,13.18,152,4.246
101,2011-11-17T12:00,2011,321,1200,0,67.99,58.92,68.87,59.02,67.99,58.76,68.34,58.76,66.79,52.11,68.92,58.34,21.01,12.32,159769.2,9.07,9.85,9.23,121074.9,9.58,14.68,13.18,148,4.134
101,2011-11-17T13:00,2011,321,1300,0,67.86,58.96,68.72,59.26,67.85,58.77,68.19,57.63,66.67,52.18,68.75,58.13,21.18,12.44,156987.8,8.9,9.47,9.08,126233.3,10.56,14.49,13.18,150,4.19
101,2011-11-17T14:00,2011,321,1400,0,67.99,59.54,68.86,59.64,67.98,58.84,68.33,57.77,66.81,52.93,68.89,58.54,21.1,12.35,152850.5,8.45,9.23,9.14,122265.3,10.56,13.88,13.17,145,4.05
101,2011-11-17T15:00,2011,321,1500,0,67.74,58.97,68.6,58.98,67.73,58.55,68.07,56.98,66.56,52.06,68.63,57.9,21.22,12.49,157996.7,8.76,9.63,9.18,129487.3,11.08,14.5,13.17,152,4.246
101,2011-11-17T16:00,2011,321,1600,0,67.91,59.09,68.78,59,67.9,58.89,68.26,57,66.73,53.64,68.81,58.31,21.2,12.46,158080.3,8.82,9.77,9.01,122943.5,11.26,13.1,13.16,149,4.162
101,2011-11-17T17:00,2011,321,1700,0,67.82,58.42,68.69,58.47,67.83,58.2,68.16,55.96,66.63,51.7,68.73,57.32,21,12.37,165901,9.4,10.23,9.62,135974,12.21,14.93,13.16,159,4.441
101,2011-11-17T18:00,2011,321,1800,0,67.85,58.42,68.72,58.54,67.85,58.27,68.19,57.45,66.67,51.69,68.75,57.68,21.02,12.35,165760.3,9.44,10.18,9.58,128628.1,10.73,14.98,13.17,155,4.33
101,2011-11-17T19:00,2011,321,1900,0,67.9,58.58,68.78,58.71,67.9,58.47,68.24,56.67,66.72,51.64,68.81,57.62,21.2,12.46,165054.9,9.32,10.07,9.43,134611.9,11.58,15.08,13.17,158,4.413
101,2011-11-17T20:00,2011,321,2000,0,67.75,58.55,68.62,58.81,67.75,58.6,68.08,55.97,66.57,51.6,68.63,57.51,21.32,12.55,162085.3,9.2,9.8,9.15,137700.8,12.11,14.97,13.16,158,4.413
101,2011-11-17T21:00,2011,321,2100,0,67.73,58.14,68.6,58.33,67.73,57.95,68.07,56.55,66.56,51.55,68.63,57.29,21.3,12.52,170470.5,9.59,10.27,9.78,134535,11.51,15.01,13.16,160,4.469
101,2011-11-17T22:00,2011,321,2200,0,68.22,58.85,69.1,59.09,68.23,58.52,68.57,57.37,67.05,53.07,69.13,58.16,21.27,12.45,167150.5,9.37,10.02,9.71,127063,11.2,13.98,13.16,154,4.302
101,2011-11-17T23:00,2011,321,2300,0,67.38,57.75,68.24,58.02,67.39,57.44,67.73,55.65,66.23,53.73,68.26,57.26,21.32,12.47,171568.7,9.63,10.22,9.95,124231.4,12.07,12.5,13.16,156,4.358
101,2011-11-18T00:00,2011,322,0,0,67.9,58.04,68.79,58.16,67.92,57.87,68.24,57.77,66.75,51.28,68.8,57.39,20.96,12.29,172865.6,9.86,10.63,10.05,129151.7,10.47,15.47,13.16,158,4.413
101,2011-11-18T01:00,2011,322,100,0,66.9,57.1,67.77,57.32,66.91,56.92,67.23,55.63,65.77,52.72,67.77,56.66,21.02,12.29,171627.2,9.8,10.45,9.99,122762.3,11.6,13.05,13.16,154,4.302
101,2011-11-18T02:00,2011,322,200,0,65.81,56.32,66.67,56.38,65.82,56.01,66.13,56.48,64.71,50.29,66.66,55.83,21.07,12.33,168537.5,9.49,10.29,9.82,120349.9,9.65,14.42,13.17,151,4.218
101,2011-11-18T03:00,2011,322,300,0,67.51,57.44,68.4,57.25,67.54,57.12,67.83,56.33,66.36,50.62,68.42,56.51,21.13,12.4,180430.4,10.06,11.14,10.41,136776.7,11.5,15.74,13.16,165,4.609
101,2011-11-18T04:00,2011,322,400,0,67.77,57.9,68.65,57.73,67.8,57.5,68.1,57.52,66.62,50.95,68.67,57.1,21.08,12.35,176958,9.87,10.92,10.29,131342.2,10.58,15.68,13.16,161,4.497
101,2011-11-18T05:00,2011,322,500,0,67.87,58.08,68.76,57.94,67.89,57.62,68.19,57.5,66.71,50.92,68.77,57.2,21.07,12.32,175745.7,9.79,10.82,10.27,132187.2,10.69,15.79,13.16,160,4.469
101,2011-11-18T06:00,2011,322,600,0,66.77,57.67,67.63,57.29,66.79,56.7,67.09,55.86,65.63,51.42,67.65,56.55,21.04,12.31,167890.6,9.1,10.34,10.09,126885.5,11.23,14.21,13.16,153,4.274
101,2011-11-18T07:00,2011,322,700,0,67.76,57.98,68.66,57.92,67.78,57.67,68.1,57.52,66.61,51.09,68.67,57.22,21.13,12.39,174886.5,9.78,10.74,10.12,130961.3,10.57,15.52,13.16,159,4.441
101,2011-11-18T08:00,2011,322,800,0,67.68,58.06,68.56,58.42,67.69,57.96,67.98,56.22,66.52,50.88,68.56,57.13,21.13,12.37,168276.4,9.62,10.14,9.73,137279.5,11.76,15.64,13.16,158,4.413
101,2011-11-18T09:00,2011,322,900,0,67.84,58.46,68.72,58.5,67.85,58.1,68.15,56.3,66.67,51.18,68.72,57.3,21.22,12.45,168199.1,9.37,10.22,9.75,137912.4,11.86,15.48,13.16,159,4.441
101,2011-11-18T10:00,2011,322,1000,0,68.02,58.77,68.9,58.92,68.02,58.53,68.34,56.7,66.84,51.58,68.91,57.7,21.14,12.38,163895.7,9.25,9.98,9.49,134991.1,11.63,15.26,13.16,155,4.33
101,2011-11-18T11:00,2011,322,1100,0,67.82,58.74,68.7,58.77,67.83,58.23,68.16,55.84,66.65,51.56,68.72,57.4,21.13,12.4,163256.3,9.09,9.93,9.6,137654.4,12.31,15.09,13.16,156,4.358
101,2011-11-18T12:00,2011,322,1200,0,67.98,58.62,68.85,59.06,67.97,58.84,68.31,58.34,66.81,51.99,68.87,58.17,21.18,12.39,161704.4,9.36,9.79,9.12,124388.2,9.97,14.82,13.16,148,4.134
101,2011-11-18T13:00,2011,322,1300,0,67.97,58.94,68.86,59.02,67.97,58.65,68.33,60.82,66.81,52.26,68.88,58.72,21.24,12.37,161707.3,9.03,9.84,9.32,110540.7,7.504,14.55,13.16,140,3.911
101,2011-11-18T14:00,2011,322,1400,0,67.84,59.05,68.73,58.8,67.85,58.39,68.2,58.59,66.68,52.44,68.76,58.23,21.11,12.33,160600.3,8.79,9.93,9.46,119176.4,9.61,14.24,13.16,145,4.05
101,2011-11-18T15:00,2011,322,1500,0,67.26,58.62,68.09,59.22,67.22,58.53,67.57,57.31,66.12,52.89,68.09,58.12,21.24,12.44,150348.7,8.65,8.88,8.69,118418.4,10.26,13.23,13.17,137,3.827
101,2011-11-18T16:00,2011,322,1600,0,66.83,57.86,67.72,57.94,66.86,57.33,67.19,56.3,65.69,50.88,67.75,56.81,21.16,12.42,161692,8.98,9.79,9.53,129266.3,10.88,14.81,13.16,151,4.218
101,2011-11-18T17:00,2011,322,1700,0,67.82,58.24,68.71,58.44,67.83,58.18,68.16,58.44,66.67,51.38,68.72,57.72,20.95,12.3,166996.7,9.59,10.28,9.65,124535.9,9.72,15.28,13.17,150,4.19
101,2011-11-18T18:00,2011,322,1800,0,67.93,58.25,68.84,58.23,67.95,57.93,68.27,58.81,66.77,51.31,68.84,57.67,21.17,12.4,173289.7,9.68,10.6,10.02,125243.5,9.46,15.47,13.16,154,4.302
101,2011-11-18T19:00,2011,322,1900,0,67.72,57.87,68.63,58.28,67.74,58.06,68.06,56.97,66.56,51.04,68.63,57.23,21.21,12.47,171170.5,9.86,10.35,9.68,134471.2,11.09,15.52,13.16,157,4.385
101,2011-11-18T20:00,2011,322,2000,0,67.69,58.23,68.59,58.65,67.71,57.91,68.01,55.63,66.52,50.91,68.58,57.06,20.98,12.41,165462.1,9.46,9.95,9.8,140752.5,12.38,15.61,13.16,157,4.385
101,2011-11-18T21:00,2011,322,2100,0,67.89,58.25,68.81,58.32,67.91,57.73,68.22,56.7,66.71,50.88,68.81,57.17,21.22,12.5,173639.4,9.64,10.48,10.18,138444.4,11.52,15.83,13.16,160,4.469
101,2011-11-18T22:00,2011,322,2200,0,67.65,57.64,68.55,57.94,67.66,57.37,67.97,57.46,66.48,50.71,68.55,57.03,21.3,12.49,177801.7,10.01,10.61,10.3,133015.9,10.51,15.77,13.16,160,4.469
101,2011-11-18T23:00,2011,322,2300,0,67.75,57.89,68.66,57.93,67.77,57.38,68.07,56.61,66.58,51.09,68.65,56.96,21.15,12.45,176959.3,9.86,10.73,10.39,135946.4,11.46,15.49,13.16,160,4.469
101,2011-11-19T00:00,2011,323,0,0,67.82,57.86,68.73,58.09,67.83,57.84,68.15,56.29,66.65,51.23,68.72,57.04,21.17,12.45,174869.5,9.96,10.64,9.99,137693.5,11.86,15.43,13.16,161,4.497
101,2011-11-19T01:00,2011,323,100,0,67.85,58.15,68.76,58.15,67.86,57.91,68.17,57.65,66.67,51.31,68.74,57.43,21.23,12.44,173504.3,9.7,10.61,9.95,130426.8,10.52,15.36,13.16,156,4.358
101,2011-11-19T02:00,2011,323,200,0,67.62,57.87,68.52,57.87,67.62,57.66,67.95,60.53,66.46,51.16,68.51,57.79,21.25,12.38,174276.4,9.75,10.65,9.97,113986.5,7.42,15.3,13.16,146,4.078
101,2011-11-19T03:00,2011,323,300,0,67.6,57.85,68.5,57.84,67.61,57.27,67.93,60.04,66.42,51.04,68.5,57.58,21.14,12.34,175497.4,9.74,10.66,10.34,116275.8,7.887,15.38,13.16,150,4.19
101,2011-11-19T04:00,2011,323,400,0,67.94,58.09,68.85,57.99,67.96,57.77,68.28,60.82,66.77,51.32,68.84,57.98,21.17,12.34,176566.4,9.85,10.85,10.18,114594.8,7.458,15.45,13.16,149,4.162
101,2011-11-19T05:00,2011,323,500,0,67.9,58.29,68.81,58.59,67.92,58.06,68.24,60.97,66.73,51.34,68.81,58.22,21.18,12.33,169807.4,9.61,10.22,9.86,113242.6,7.268,15.39,13.16,145,4.05
101,2011-11-19T06:00,2011,323,600,0,67.69,58.14,68.57,58.1,67.69,57.96,67.99,56.56,66.52,51.2,68.55,57.19,20.93,12.31,168161,9.55,10.47,9.73,133432.6,11.43,15.31,13.16,154,4.302
101,2011-11-19T07:00,2011,323,700,0,68.09,58.44,69,58.35,68.1,58.1,68.42,57.18,66.91,52.71,69,57.73,21.01,12.31,171986.5,9.65,10.65,10,126973.3,11.25,14.21,13.16,153,4.274
101,2011-11-19T08:00,2011,323,800,0,67.89,58.48,68.79,58.52,67.9,58.11,68.21,56.92,66.72,52.27,68.78,57.61,20.71,12.19,164826.1,9.4,10.27,9.79,127063.5,11.29,14.45,13.16,150,4.19
101,2011-11-19T09:00,2011,323,900,0,67.69,58.05,68.58,58.03,67.7,57.79,68.01,58.48,66.54,51.38,68.57,57.5,20.91,12.26,169950.2,9.65,10.55,9.91,122713.8,9.53,15.16,13.16,150,4.19
101,2011-11-19T10:00,2011,323,1000,0,67.95,58.81,68.84,58.73,67.96,58.3,68.28,56.88,66.78,51.82,68.85,57.65,20.84,12.3,162755.3,9.15,10.11,9.65,131345.6,11.4,14.96,13.16,152,4.246
101,2011-11-19T11:00,2011,323,1100,0,68.01,59.05,68.9,58.78,68.01,58.55,68.35,58.38,66.84,52.29,68.91,58.16,20.92,12.29,161302.9,8.96,10.13,9.46,122092.8,9.98,14.55,13.16,146,4.078
101,2011-11-19T12:00,2011,323,1200,0,67.88,59.15,68.77,58.95,67.88,58.71,68.22,56.57,66.69,52.59,68.78,57.93,21.11,12.45,157997.7,8.73,9.82,9.17,129783.6,11.64,14.1,13.16,148,4.134
101,2011-11-19T13:00,2011,323,1300,0,68.02,59.36,68.89,59.63,67.99,59.2,68.35,58.9,66.83,53.16,68.9,58.82,21.24,12.4,153168.6,8.65,9.26,8.79,116219.4,9.46,13.68,13.16,139,3.883
101,2011-11-19T14:00,2011,323,1400,0,67.75,59.07,68.63,59.11,67.74,58.86,68.11,57.98,66.58,52.99,68.67,58.35,21.24,12.44,155367.8,8.68,9.53,8.88,119532.9,10.13,13.58,13.17,143,3.994
101,2011-11-19T15:00,2011,323,1500,0,68.01,59.9,68.89,59.56,68.01,59.03,68.36,57.56,66.82,53.19,68.93,58.61,21.2,12.46,151325.2,8.12,9.33,8.97,123324.1,10.79,13.63,13.17,142,3.966
101,2011-11-19T16:00,2011,323,1600,0,67.69,59.23,68.56,59.15,67.67,58.78,68.03,56.44,66.5,52.92,68.59,58.07,21.13,12.45,152736.4,8.46,9.41,8.89,126952.5,11.59,13.58,13.17,146,4.078
101,2011-11-19T17:00,2011,323,1700,0,68.02,59.46,68.91,59.34,68.02,58.81,68.38,58.08,66.84,54.03,68.93,58.7,20.9,12.23,154336.2,8.57,9.57,9.21,114467,10.3,12.81,13.17,138,3.855
101,2011-11-19T18:00,2011,323,1800,0,67.69,58.66,68.57,58.95,67.67,58.56,68.02,57.13,66.5,52.65,68.58,57.94,20.86,12.26,156384.5,9.03,9.62,9.11,122948.1,10.89,13.86,13.17,145,4.05
101,2011-11-19T19:00,2011,323,1900,0,67.83,58.85,68.72,58.93,67.83,58.7,68.17,57.75,66.64,52.48,68.73,58.09,21.16,12.42,159440.8,8.98,9.79,9.13,123673.1,10.42,14.16,13.17,146,4.078
101,2011-11-19T20:00,2011,323,2000,0,67.95,59.23,68.85,59.21,67.95,58.83,68.29,57.06,66.77,52.52,68.85,58.14,21.19,12.43,157256.9,8.73,9.63,9.12,128231.5,11.23,14.24,13.17,147,4.106
101,2011-11-19T21:00,2011,323,2100,0,67.73,59.01,68.61,58.71,67.72,58.41,68.07,57.22,66.55,52.41,68.62,57.91,21.11,12.43,159219,8.71,9.9,9.31,125859.6,10.85,14.14,13.17,148,4.134
101,2011-11-19T22:00,2011,323,2200,0,67.96,58.88,68.85,59.09,67.96,58.84,68.3,59.06,66.78,52.57,68.86,58.45,21.21,12.4,160258.5,9.08,9.77,9.12,117817.5,9.24,14.21,13.17,143,3.994
101,2011-11-19T23:00,2011,323,2300,0,67.91,59.14,68.82,59.16,67.92,58.67,68.26,57.05,66.72,52.5,68.82,58.05,21.25,12.47,158849.2,8.78,9.65,9.24,128460.2,11.21,14.23,13.17,149,4.162
101,2011-11-20T00:00,2011,324,0,0,67.65,58.86,68.54,58.66,67.65,58.43,68,57.18,66.47,52.37,68.55,57.86,21.13,12.4,159207.3,8.79,9.89,9.22,125159.7,10.82,14.1,13.17,147,4.106
101,2011-11-20T01:00,2011,324,100,0,67.99,59.05,68.9,59.01,68.01,58.7,68.34,57.17,66.8,52.62,68.91,58.05,21.08,12.28,160195,8.94,9.89,9.31,126135.6,11.17,14.19,13.16,149,4.162
101,2011-11-20T02:00,2011,324,200,0,67.84,59.26,68.73,58.96,67.84,58.76,68.18,56.91,66.66,52.69,68.74,58.09,21.11,12.31,156415.4,8.58,9.77,9.08,125900.6,11.27,13.98,13.16,146,4.078
101,2011-11-20T03:00,2011,324,300,0,68.02,59.48,68.92,59.41,68.02,59.12,68.39,57.47,66.85,55.68,68.93,58.95,21.16,12.26,154047.4,8.54,9.51,8.9,109781.5,10.92,11.17,13.17,137,3.827
101,2011-11-20T04:00,2011,324,400,0,67.67,59.01,68.55,58.83,67.67,58.72,68.01,57.16,66.47,52.61,68.57,58.01,21.14,12.3,156003.4,8.66,9.72,8.95,123185.5,10.85,13.87,13.17,146,4.078
101,2011-11-20T05:00,2011,324,500,0,67.97,59.32,68.86,59.24,67.97,58.96,68.32,58.81,66.78,52.85,68.88,58.6,21.16,12.29,155928.4,8.65,9.63,9.02,116722.1,9.51,13.93,13.17,141,3.939
101,2011-11-20T06:00,2011,324,600,0,67.88,59.5,68.78,59.39,67.89,58.82,68.22,56.76,66.69,52.32,68.79,58.16,21.09,12.13,152917,8.39,9.39,9.07,126893.3,11.46,14.37,13.17,146,4.078
101,2011-11-20T07:00,2011,324,700,0,67.87,58.78,68.78,59.13,67.88,58.9,68.22,57.77,66.69,52.22,68.78,58.15,21.11,12.09,158005.9,9.09,9.64,8.98,122087.5,10.45,14.47,13.17,145,4.05
101,2011-11-20T08:00,2011,324,800,0,67.84,59.2,68.74,59.05,67.84,58.66,68.18,58.03,66.66,52.21,68.74,58.25,20.93,11.97,155562.4,8.64,9.69,9.19,119241.7,10.15,14.45,13.17,142,3.966
101,2011-11-20T09:00,2011,324,900,0,67.83,59.03,68.72,59.08,67.83,58.83,68.17,57.49,66.64,52.37,68.74,58.14,20.83,11.93,154318,8.79,9.64,9,120647.9,10.68,14.28,13.17,143,3.994
101,2011-11-20T10:00,2011,324,1000,0,68.06,59.59,68.94,59.39,68.05,59.17,68.43,58.87,66.89,52.93,68.99,58.78,20.94,11.97,152130.6,8.47,9.55,8.88,113979.9,9.56,13.95,13.17,139,3.883
101,2011-11-20T11:00,2011,324,1100,0,67.97,59.65,68.84,59.68,67.95,59.38,68.33,58.79,66.8,53.3,68.9,58.96,21.07,12.06,148276.5,8.33,9.17,8.57,112598.5,9.54,13.5,13.17,135,3.771
101,2011-11-20T12:00,2011,324,1200,0,67.94,59.82,68.8,59.96,67.9,59.83,68.3,58.18,66.76,53.72,68.87,59.09,21.08,12.1,142469.4,8.12,8.84,8.07,113474.3,10.11,13.04,13.17,134,3.743
101,2011-11-20T13:00,2011,324,1300,0,67.96,60.46,68.82,60.35,67.89,59.88,68.31,58.71,66.78,54.23,68.89,59.56,21.18,12.16,137198.9,7.501,8.47,8.01,109163,9.6,12.55,13.17,129,3.603
101,2011-11-20T14:00,2011,324,1400,0,68.11,60.57,68.99,60.6,68.04,60.07,68.46,58.69,66.92,54.86,69.07,59.77,21.28,12.18,137331.1,7.533,8.39,7.975,107785.7,9.78,12.06,13.17,128,3.575
101,2011-11-20T15:00,2011,324,1500,0,67.91,60.29,68.8,60.66,67.82,59.9,68.28,62.22,66.74,55.95,68.87,60.61,21.19,12.09,135503.3,7.62,8.14,7.918,82653.84,6.064,10.79,13.17,114,3.184
101,2011-11-20T16:00,2011,324,1600,0,67.97,60.34,68.85,60.3,67.9,59.9,68.33,62.75,66.81,54.28,68.93,60.35,21.16,12.08,138210.1,7.633,8.55,8,88640.53,5.586,12.52,13.17,118,3.296
101,2011-11-20T17:00,2011,324,1700,0,67.9,60.04,68.77,59.87,67.84,59.62,68.27,62.07,66.74,54,68.85,59.96,20.98,11.97,141577.5,7.861,8.9,8.22,91846.04,6.195,12.74,13.17,121,3.38
101,2011-11-20T18:00,2011,324,1800,0,68.1,60.08,68.98,60.06,68.05,59.83,68.48,62.59,66.94,54.02,69.07,60.15,21,11.95,142740.8,8.02,8.93,8.22,91020.39,5.892,12.91,13.17,121,3.38
101,2011-11-20T19:00,2011,324,1900,0,67.69,59.65,68.56,59.74,67.65,59.32,68.06,59.79,66.52,53.69,68.65,59.25,21.2,12.17,144187.6,8.04,8.81,8.33,104123.8,8.27,12.84,13.18,129,3.603
101,2011-11-20T20:00,2011,324,2000,0,67.98,60.09,68.85,60.14,67.95,59.68,68.34,58.78,66.81,53.76,68.93,59.3,21.27,12.21,142918.8,7.897,8.71,8.27,111871.5,9.56,13.04,13.17,133,3.715
101,2011-11-20T21:00,2011,324,2100,0,67.88,59.83,68.75,60.05,67.84,59.65,68.25,58.89,66.71,54.14,68.84,59.32,21.3,12.19,143537.8,8.05,8.7,8.2,108293.2,9.36,12.57,13.17,131,3.659
101,2011-11-20T22:00,2011,324,2200,0,67.84,59.77,68.7,59.89,67.81,59.71,68.2,59.33,66.67,53.9,68.77,59.31,21.28,12.24,143611.1,8.07,8.81,8.1,107344,8.87,12.78,13.17,131,3.659
101,2011-11-20T23:00,2011,324,2300,0,67.8,59.76,68.67,59.65,67.77,59.67,68.16,59.18,66.63,53.54,68.74,59.16,21.31,12.27,144755.2,8.04,9.02,8.09,109683.5,8.98,13.08,13.17,132,3.687
101,2011-11-21T00:00,2011,325,0,0,67.92,59.88,68.8,59.82,67.89,59.76,68.29,57.57,66.74,53.41,68.87,58.88,21.13,12.21,143585.8,8.04,8.98,8.14,118981.6,10.72,13.34,13.17,137,3.827
101,2011-11-21T01:00,2011,325,100,0,67.9,59.83,68.77,59.97,67.87,59.69,68.25,57.37,66.71,53.28,68.83,58.82,21.13,12.21,142983.1,8.07,8.8,8.19,120253.5,10.87,13.43,13.17,137,3.827
101,2011-11-21T02:00,2011,325,200,0,67.89,59.61,68.75,59.56,67.87,59.52,68.25,59.05,66.71,53.17,68.82,58.98,21.18,12.19,147662.9,8.27,9.19,8.36,112311.2,9.19,13.54,13.17,134,3.743
101,2011-11-21T03:00,2011,325,300,0,67.86,59.5,68.73,59.41,67.85,59.21,68.22,57.76,66.68,53.61,68.79,58.69,21.17,12.23,150395.4,8.35,9.31,8.64,116592.5,10.46,13.07,13.17,138,3.855
101,2011-11-21T04:00,2011,325,400,0,67.87,59.32,68.76,59.43,67.87,59.2,68.23,58.17,66.69,52.76,68.81,58.58,21.18,12.22,151845.9,8.55,9.33,8.67,118844.4,10.06,13.94,13.17,139,3.883
101,2011-11-21T05:00,2011,325,500,0,67.67,58.94,68.55,59.06,67.66,59,68.02,57.52,66.49,52.42,68.57,58.19,21.09,12.22,153114.1,8.73,9.49,8.66,121606.2,10.5,14.07,13.17,142,3.966
101,2011-11-21T06:00,2011,325,600,0,67.77,58.87,68.67,58.92,67.77,58.58,68.11,57.16,66.6,52.03,68.67,57.92,20.89,12.12,157073.3,8.89,9.76,9.19,125281.5,10.96,14.56,13.17,145,4.05
101,2011-11-21T07:00,2011,325,700,0,67.95,58.96,68.88,59.1,67.96,58.53,68.31,57.12,66.78,52.42,68.87,58.03,21.2,12.24,161462.9,8.99,9.78,9.43,126721.4,11.19,14.36,13.17,147,4.106
101,2011-11-21T08:00,2011,325,800,0,67.72,58.89,68.64,59.16,67.72,58.29,68.06,56.3,66.55,51.94,68.62,57.75,21.15,12.24,158408.4,8.83,9.48,9.43,130844.4,11.77,14.61,13.17,148,4.134
101,2011-11-21T09:00,2011,325,900,0,68.02,58.94,68.95,59,68.03,58.73,68.38,57.71,66.84,52.38,68.94,58.15,20.96,12.12,160268.7,9.07,9.95,9.29,123405.5,10.67,14.46,13.17,144,4.022
101,2011-11-21T10:00,2011,325,1000,0,67.85,58.74,68.75,58.66,67.85,58.37,68.21,61.45,66.71,52.13,68.74,58.66,21.01,12.1,162807,9.11,10.09,9.48,104647.5,6.762,14.58,13.17,136,3.799
101,2011-11-21T11:00,2011,325,1100,0,67.74,58.68,68.65,58.95,67.74,58.64,68.1,60.16,66.59,52.09,68.65,58.5,21.25,12.23,159785.8,9.06,9.69,9.1,111255.8,7.941,14.5,13.16,138,3.855
101,2011-11-21T12:00,2011,325,1200,0,67.94,58.98,68.85,59.11,67.94,58.89,68.3,57.79,66.77,52.32,68.85,58.2,21.1,12.2,158049.3,8.96,9.73,9.05,123385.3,10.51,14.45,13.17,144,4.022
101,2011-11-21T13:00,2011,325,1300,0,67.77,58.97,68.65,59.28,67.76,58.93,68.11,56.39,66.6,53.13,68.67,58.14,21.26,12.34,155100.4,8.8,9.37,8.83,125995.6,11.73,13.47,13.17,144,4.022
101,2011-11-21T14:00,2011,325,1400,0,67.92,59.54,68.82,59.89,67.92,58.9,68.27,56.81,66.74,52.47,68.83,58.33,21.29,12.33,151366.3,8.38,8.93,9.02,128400.3,11.45,14.26,13.17,143,3.994
101,2011-11-21T15:00,2011,325,1500,0,67.74,59.56,68.63,59.48,67.73,58.91,68.08,56.7,66.56,52.41,68.63,58.24,21.23,12.33,149895.9,8.18,9.14,8.82,127541.3,11.38,14.15,13.17,142,3.966
101,2011-11-21T16:00,2011,325,1600,0,67.91,59.34,68.83,59.6,67.9,58.87,68.25,57.83,66.74,52.26,68.81,58.41,21.14,12.27,153221.3,8.57,9.23,9.03,123801.6,10.43,14.48,13.17,141,3.939
101,2011-11-21T17:00,2011,325,1700,0,67.73,58.39,68.66,58.82,67.74,58.31,68.08,56.95,66.57,51.67,68.64,57.64,21.02,12.2,162399.7,9.34,9.84,9.43,128659,11.14,14.9,13.17,148,4.134
101,2011-11-21T18:00,2011,325,1800,0,67.7,58.06,68.61,58.2,67.73,57.91,68.06,55.94,66.54,51.16,68.62,57.07,20.97,12.18,169169.1,9.64,10.41,9.82,135662.8,12.12,15.38,13.17,156,4.358
101,2011-11-21T19:00,2011,325,1900,0,67.74,58.08,68.65,58.07,67.76,57.85,68.1,55.82,66.58,51.01,68.65,56.99,21.08,12.26,171595.8,9.66,10.58,9.91,138321.3,12.29,15.57,13.17,157,4.385
101,2011-11-21T20:00,2011,325,2000,0,67.75,58.21,68.67,58.18,67.77,57.88,68.11,56.94,66.58,50.88,68.67,57.25,21.2,12.31,171318.5,9.54,10.49,9.9,134085.2,11.17,15.71,13.17,155,4.33
101,2011-11-21T21:00,2011,325,2100,0,67.73,58.28,68.66,58.66,67.76,57.74,68.08,55.37,66.55,50.62,68.66,56.95,21.17,12.32,168539.2,9.45,10.01,10.02,142978.8,12.71,15.93,13.17,158,4.413
101,2011-11-21T22:00,2011,325,2200,0,67.74,58.02,68.66,58.24,67.75,57.98,68.1,58.2,66.57,50.71,68.66,57.48,21.23,12.31,171590.9,9.72,10.42,9.78,128404.8,9.89,15.86,13.17,152,4.246
101,2011-11-21T23:00,2011,325,2300,0,67.72,58.31,68.63,58.37,67.74,58.14,68.07,55.73,66.56,50.69,68.63,57.1,21.12,12.27,166939.1,9.42,10.25,9.6,140201.1,12.33,15.86,13.17,156,4.358
101,2011-11-22T00:00,2011,326,0,0,67.83,58,68.75,58.13,67.88,57.77,68.18,56.02,66.66,50.56,68.76,56.91,20.9,12.15,172552.9,9.84,10.62,10.11,139174.4,12.16,16.11,13.17,158,4.413
101,2011-11-22T01:00,2011,326,100,0,67.59,57.81,68.5,57.93,67.62,57.68,67.93,55.53,66.42,50.47,68.5,56.73,21.11,12.25,172599,9.78,10.56,9.93,140739.6,12.4,15.95,13.17,159,4.441
101,2011-11-22T02:00,2011,326,200,0,65.94,56.47,66.82,56.44,65.98,56.23,66.27,55.77,64.82,49.22,66.82,55.62,21.02,12.19,167968.4,9.47,10.38,9.74,128936.4,10.5,15.59,13.17,151,4.218
101,2011-11-22T03:00,2011,326,300,0,67.98,57.97,68.9,58.2,68.03,57.94,68.33,58.22,66.83,50.6,68.91,57.41,20.98,12.17,174535.1,10.02,10.71,10.08,129864.9,10.11,16.23,13.17,154,4.302
101,2011-11-22T04:00,2011,326,400,0,67.71,57.74,68.63,58.05,67.75,57.87,68.06,56.79,66.56,50.49,68.64,57.02,20.98,12.17,172491,9.97,10.58,9.88,134809.3,11.27,16.07,13.17,155,4.33
101,2011-11-22T05:00,2011,326,500,0,66.65,57.04,67.52,57.09,66.68,56.93,66.99,59.45,65.53,52.79,67.54,57.4,20.88,12,168027.5,9.61,10.43,9.74,98566.13,7.539,12.74,13.17,134,3.743
101,2011-11-22T06:00,2011,326,600,0,67.51,58.25,68.4,57.74,67.54,57.66,67.85,57,66.35,50.72,68.41,57.12,20.87,12.12,167919.4,9.26,10.66,9.87,130099.5,10.85,15.63,13.17,151,4.218
101,2011-11-22T07:00,2011,326,700,0,66.44,57.15,67.31,57.34,66.46,56.73,66.78,57.47,65.32,50.71,67.32,56.64,21.12,12.23,165356.6,9.29,9.98,9.73,118382.5,9.31,14.61,13.17,143,3.994
101,2011-11-22T08:00,2011,326,800,0,67.72,58.18,68.61,58.35,67.73,58.16,68.07,60.61,66.57,51.13,68.62,58.12,21.26,12.29,168705.7,9.54,10.26,9.58,114107.9,7.46,15.44,13.17,142,3.966
101,2011-11-22T09:00,2011,326,900,0,67.9,58.65,68.82,58.72,67.93,57.88,68.27,57.04,66.73,51.25,68.84,57.51,21.06,12.24,167157.6,9.25,10.1,10.05,132437.9,11.23,15.48,13.17,152,4.246
101,2011-11-22T10:00,2011,326,1000,0,67.75,58.51,68.66,58.61,67.76,58.21,68.1,56.47,66.59,51.61,68.65,57.49,21.01,12.23,163666.9,9.24,10.05,9.56,131806.4,11.62,14.98,13.17,150,4.19
101,2011-11-22T11:00,2011,326,1100,0,67.01,58.1,67.91,58.21,67.03,57.66,67.35,55.71,65.88,51.27,67.9,56.97,21.19,12.34,160140.5,8.91,9.7,9.36,131248.2,11.64,14.61,13.17,148,4.134
101,2011-11-22T12:00,2011,326,1200,0,67.96,58.72,68.88,58.99,67.97,58.62,68.31,56.47,66.79,52.14,68.87,57.78,21.24,12.37,163271,9.23,9.89,9.34,132712.4,11.85,14.65,13.17,151,4.218
101,2011-11-22T13:00,2011,326,1300,0,67.9,59.01,68.81,58.9,67.9,58.69,68.26,58.52,66.73,52.38,68.81,58.3,21.24,12.32,160573.2,8.88,9.91,9.21,120220.6,9.74,14.35,13.17,147,4.106
101,2011-11-22T14:00,2011,326,1400,0,67.36,58.85,68.24,58.81,67.34,58.62,67.69,58.83,66.2,52.23,68.22,58.29,21.13,12.25,152111.1,8.51,9.43,8.71,113305.8,8.86,13.97,13.17,140,3.911
101,2011-11-22T15:00,2011,326,1500,0,67.05,58.33,67.98,58.35,67.08,57.81,67.42,55.8,65.89,51.5,67.99,57.12,21.18,12.35,157927,8.72,9.63,9.27,130085.4,11.62,14.38,13.17,156,4.358
101,2011-11-22T16:00,2011,326,1600,0,68,59.03,68.94,59.32,68.01,59.05,68.36,57.88,66.82,52.3,68.91,58.33,21.18,12.29,157533.2,8.97,9.62,8.96,124541.2,10.48,14.53,13.17,151,4.218
101,2011-11-22T17:00,2011,326,1700,0,67.78,58.8,68.7,58.74,67.78,58.44,68.13,58.36,66.62,51.94,68.68,58.08,21.08,12.24,161114.8,8.98,9.97,9.35,121261.2,9.77,14.68,13.17,150,4.19
101,2011-11-22T18:00,2011,326,1800,0,67.92,58.75,68.84,58.54,67.93,58.29,68.28,58.16,66.74,51.91,68.83,57.94,20.99,12.2,165028.3,9.17,10.3,9.64,123246.2,10.11,14.82,13.17,153,4.274
101,2011-11-22T19:00,2011,326,1900,0,67.92,58.78,68.85,58.7,67.93,58.5,68.27,58.34,66.75,51.9,68.84,58.06,21.06,12.24,163264.8,9.13,10.15,9.43,122859.6,9.93,14.84,13.17,152,4.246
101,2011-11-22T20:00,2011,326,2000,0,68.04,59.06,68.97,58.82,68.05,58.6,68.4,60.79,66.88,51.99,68.97,58.69,21.17,12.24,163401.8,8.98,10.15,9.45,111549.9,7.613,14.88,13.17,145,4.05
101,2011-11-22T21:00,2011,326,2100,0,67.55,58.47,68.47,58.46,67.57,58.16,67.91,59.44,66.4,51.62,68.47,58.04,21.3,12.36,163992.3,9.09,10.02,9.4,116554.1,8.47,14.78,13.17,150,4.19
101,2011-11-22T22:00,2011,326,2200,0,67.47,58.61,68.35,59.17,67.45,58.37,67.79,55.92,66.31,51.47,68.33,57.56,21.15,12.36,154885.5,8.86,9.18,9.08,133727,11.87,14.84,13.17,152,4.246
101,2011-11-22T23:00,2011,326,2300,0,66.47,57.12,67.38,57.48,66.49,57.06,66.82,55.43,65.33,50.29,67.38,56.26,21.27,12.4,164805.1,9.35,9.89,9.43,132791,11.39,15.04,13.17,160,4.469
101,2011-11-23T00:00,2011,327,0,0,67.76,58.16,68.68,57.96,67.76,57.83,68.09,55.72,66.57,50.94,68.67,56.95,20.92,12.2,170859.9,9.6,10.72,9.93,138479.3,12.38,15.63,13.17,165,4.609
101,2011-11-23T01:00,2011,327,100,0,67.88,58.5,68.78,58.35,67.86,57.95,68.2,56.4,66.68,50.95,68.77,57.26,21.04,12.26,168910.5,9.38,10.44,9.91,136728.7,11.8,15.73,13.17,163,4.553
101,2011-11-23T02:00,2011,327,200,0,67.83,58.23,68.72,58.28,67.78,58.14,68.13,55.74,66.63,50.98,68.7,57.12,21.06,12.28,168797.7,9.6,10.44,9.64,139490.6,12.39,15.65,13.17,164,4.581
101,2011-11-23T03:00,2011,327,300,0,67.75,58.05,68.63,58.11,67.73,58,68.06,55.98,66.57,50.78,68.64,57.01,21,12.24,169862.4,9.7,10.52,9.73,138178.4,12.08,15.78,13.17,165,4.609
101,2011-11-23T04:00,2011,327,400,0,65.96,56.78,66.78,56.97,65.92,56.56,66.25,56.25,64.83,50.45,66.78,56.19,20.94,12.18,160466.8,9.19,9.81,9.37,120382.5,10.01,14.38,13.17,149,4.162
101,2011-11-23T05:00,2011,327,500,0,67.53,58.01,68.39,57.71,67.52,57.36,67.85,55.19,66.35,50.56,68.43,56.56,20.91,12.19,171483.8,9.52,10.68,10.16,140486.4,12.66,15.79,13.17,168,4.693
101,2011-11-23T06:00,2011,327,600,0,67.97,58.51,68.84,58.53,67.93,58.03,68.28,57.75,66.78,51.05,68.85,57.62,21.02,12.21,168413,9.46,10.31,9.9,129934.5,10.53,15.73,13.17,160,4.469
101,2011-11-23T07:00,2011,327,700,0,67.65,58.09,68.53,58.2,67.62,58.07,67.96,55.73,66.46,50.88,68.54,57.03,21.07,12.26,167544,9.56,10.33,9.55,138121.8,12.23,15.59,13.17,165,4.609
101,2011-11-23T08:00,2011,327,800,0,68.04,58.67,68.91,58.81,68.01,58.21,68.35,58.35,66.85,51.25,68.92,57.89,21.06,12.2,166416.3,9.36,10.1,9.8,126461.1,10,15.6,13.17,157,4.385
101,2011-11-23T09:00,2011,327,900,0,67.53,58.07,68.4,58.13,67.51,57.67,67.84,55.27,66.35,51.09,68.41,56.85,21.25,12.4,169658.7,9.46,10.27,9.84,139748.3,12.57,15.26,13.17,167,4.665
101,2011-11-23T10:00,2011,327,1000,0,68.23,58.63,69.09,58.71,68.21,58.69,68.54,59.52,67.03,51.57,69.1,58.22,21.04,12.23,167627,9.59,10.38,9.52,121378.3,9.02,15.46,13.17,155,4.33
101,2011-11-23T11:00,2011,327,1100,0,67.9,58.5,68.76,58.71,67.88,58.55,68.22,61.51,66.72,51.38,68.77,58.56,20.97,12.12,162968.6,9.39,10.05,9.32,108335.6,6.711,15.34,13.17,145,4.05
101,2011-11-23T12:00,2011,327,1200,0,66.24,57.38,67.07,57.38,66.22,57.12,66.52,56.31,65.09,50.64,67.05,56.54,21.02,12.22,157046.6,8.86,9.69,9.1,122073,10.21,14.45,13.17,150,4.19
101,2011-11-23T13:00,2011,327,1300,0,67.91,58.46,68.8,58.46,67.91,58.06,68.25,57.89,66.73,54.57,68.8,58.23,21.11,12.21,168941.3,9.45,10.33,9.85,111351.8,10.36,12.16,13.17,151,4.218
101,2011-11-23T14:00,2011,327,1400,0,67.85,58.61,68.72,58.62,67.83,58.25,68.14,56.61,66.65,51.04,68.71,57.46,20.94,12.2,163529.9,9.24,10.1,9.58,134137.3,11.53,15.61,13.17,160,4.469
