id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-11-23T15:00,2011,327,1500,0,67.96,58.33,68.85,58.65,67.95,58.31,68.25,56.28,66.75,51.02,68.83,57.3,21.07,12.29,167616.5,9.63,10.19,9.63,137978.8,11.97,15.74,13.17,164,4.581
101,2011-11-23T16:00,2011,327,1600,0,66.29,57.4,67.12,57.27,66.26,57.3,66.56,58.73,65.14,50.07,67.09,56.96,21.16,12.31,158293.7,8.89,9.85,8.96,114187.2,7.828,15.07,13.17,145,4.05
101,2011-11-23T17:00,2011,327,1700,0,67.79,58.19,68.68,58.46,67.78,57.91,68.1,57.48,66.61,51.08,68.66,57.45,21.21,12.32,170146.6,9.6,10.22,9.87,130478.4,10.62,15.53,13.16,161,4.497
101,2011-11-23T18:00,2011,327,1800,0,68.01,58.34,68.89,58.6,67.99,58.16,68.31,57,66.81,51.2,68.88,57.48,21,12.22,168910.4,9.67,10.29,9.82,133197.4,11.31,15.6,13.17,161,4.497
101,2011-11-23T19:00,2011,327,1900,0,68.03,58.65,68.92,58.77,68.02,58.36,68.34,57.23,66.84,51.27,68.92,57.7,21.05,12.26,165978.1,9.38,10.15,9.66,132539.1,11.11,15.58,13.17,158,4.413
101,2011-11-23T20:00,2011,327,2000,0,67.74,58.15,68.62,58.46,67.73,58.28,68.04,55.78,66.55,51.1,68.61,57.19,21.24,12.37,167446.3,9.59,10.16,9.44,138866.4,12.26,15.44,13.17,164,4.581
101,2011-11-23T21:00,2011,327,2100,0,67.68,58.11,68.56,58.17,67.67,57.77,67.98,55.88,66.49,51.09,68.54,57.04,21.27,12.39,171518.9,9.58,10.38,9.9,138104.4,12.1,15.4,13.16,164,4.581
101,2011-11-23T22:00,2011,327,2200,0,68.05,58.7,68.93,58.64,68.04,58.33,68.36,58.47,66.86,51.28,68.92,57.93,21.25,12.31,168439.6,9.35,10.3,9.7,127084.6,9.89,15.59,13.16,156,4.358
101,2011-11-23T23:00,2011,327,2300,0,67.93,58.29,68.82,58.61,67.93,58.46,68.24,57.54,66.74,51.08,68.82,57.63,21.28,12.35,168548.1,9.65,10.22,9.47,131860.8,10.7,15.66,13.16,160,4.469
101,2011-11-24T00:00,2011,328,0,0,67.77,58.08,68.66,58.02,67.76,57.64,68.08,56.27,66.58,50.84,68.65,57.01,20.87,12.13,171624.4,9.69,10.63,10.12,135414.4,11.81,15.74,13.17,163,4.553
101,2011-11-24T01:00,2011,328,100,0,68.04,58.51,68.93,58.66,68.03,58.35,68.35,58.42,66.85,51.03,68.92,57.85,20.94,12.13,166581.9,9.52,10.27,9.67,126511.4,9.94,15.82,13.17,154,4.302
101,2011-11-24T02:00,2011,328,200,0,68.08,58.73,68.96,58.51,68.07,58.26,68.41,59.84,66.91,54.4,68.96,58.75,21.21,12.18,169687.9,9.35,10.45,9.81,104032.9,8.57,12.51,13.17,144,4.022
101,2011-11-24T03:00,2011,328,300,0,67.62,58.04,68.5,58.08,67.62,57.61,67.92,56.14,66.44,50.79,68.5,56.96,21.25,12.35,172219.9,9.57,10.42,10.01,137320,11.78,15.65,13.16,164,4.581
101,2011-11-24T04:00,2011,328,400,0,64.89,56.06,65.7,56.21,64.87,55.56,65.14,55.19,63.77,49.02,65.67,55.18,21.13,12.34,157687.1,8.83,9.49,9.31,123525.4,9.95,14.76,13.16,148,4.134
101,2011-11-24T05:00,2011,328,500,0,67.77,58.32,68.66,58.35,67.76,57.83,68.07,57.07,66.59,50.86,68.66,57.34,21.23,12.33,170140.5,9.45,10.3,9.93,133574.7,11.01,15.73,13.17,160,4.469
101,2011-11-24T06:00,2011,328,600,0,68.05,58.34,68.94,58.48,68.05,57.96,68.35,56.91,66.87,50.97,68.94,57.37,21.11,12.29,172485.3,9.71,10.46,10.09,136146.9,11.44,15.9,13.16,162,4.525
101,2011-11-24T07:00,2011,328,700,0,67.32,57.96,68.16,58.28,67.28,57.95,67.58,57.29,66.17,50.63,68.14,57.29,21.15,12.3,163308.5,9.36,9.88,9.34,128725.1,10.29,15.53,13.16,151,4.218
101,2011-11-24T08:00,2011,328,800,0,66.47,56.8,67.34,56.78,66.49,56.31,66.77,54.41,65.32,51.12,67.35,55.84,20.96,12.21,172229,9.67,10.57,10.18,131361.1,12.36,14.2,13.16,161,4.497
101,2011-11-24T09:00,2011,328,900,0,68.11,58.34,68.98,58.6,68.1,58.3,68.4,56.96,66.92,51.71,68.99,57.59,20.97,12.18,169688.7,9.77,10.39,9.8,131560.2,11.44,15.21,13.16,158,4.413
101,2011-11-24T10:00,2011,328,1000,0,67.87,58.12,68.75,58.17,67.87,57.76,68.19,57.19,66.72,51.13,68.76,57.26,20.99,12.22,172521.4,9.75,10.57,10.11,131645.4,11,15.59,13.16,160,4.469
101,2011-11-24T11:00,2011,328,1100,0,68.08,58.74,68.95,59.01,68.09,58.95,68.4,59.36,66.91,51.45,68.97,58.32,20.87,12.14,160201.3,9.34,9.95,9.14,120501.1,9.04,15.46,13.16,147,4.106
101,2011-11-24T12:00,2011,328,1200,0,67.85,58.69,68.72,59.24,67.86,58.54,68.18,58.18,66.69,51.59,68.74,58.08,20.91,12.2,157897.7,9.16,9.48,9.31,124071.9,10,15.1,13.16,148,4.134
101,2011-11-24T13:00,2011,328,1300,0,67.98,59.04,68.86,59.57,67.98,58.93,68.32,57.04,66.82,52.01,68.89,58.16,21.19,12.34,156141.1,8.94,9.29,9.05,130398.7,11.28,14.81,13.16,151,4.218
101,2011-11-24T14:00,2011,328,1400,0,68,59.06,68.87,59.06,68,58.64,68.35,57.63,66.85,54.49,68.92,58.55,21.35,12.35,162049.3,8.94,9.81,9.36,115462.5,10.72,12.35,13.17,145,4.05
101,2011-11-24T15:00,2011,328,1500,0,67.92,59.17,68.78,59.18,67.91,58.89,68.26,57.51,66.76,52.31,68.82,58.24,21.25,12.38,157039.1,8.75,9.6,9.02,126395.5,10.75,14.45,13.16,149,4.162
101,2011-11-24T16:00,2011,328,1600,0,67.89,59.35,68.76,59,67.89,58.74,68.23,57.02,66.73,51.97,68.8,58.06,21.18,12.34,157025.3,8.54,9.76,9.15,129850.5,11.21,14.76,13.17,150,4.19
101,2011-11-24T17:00,2011,328,1700,0,67.92,58.68,68.8,59.01,67.94,58.58,68.29,56.77,66.77,53.9,68.84,58.18,20.97,12.18,160825,9.24,9.79,9.36,120297.4,11.51,12.87,13.17,147,4.106
101,2011-11-24T18:00,2011,328,1800,0,67.88,58.41,68.77,58.31,67.9,58.03,68.23,56.45,66.71,51.27,68.79,57.3,20.88,12.18,168004,9.47,10.45,9.87,134291.1,11.78,15.44,13.17,159,4.441
101,2011-11-24T19:00,2011,328,1900,0,67.89,58.41,68.77,58.53,67.9,58,68.23,57.88,66.72,51.26,68.8,57.64,20.82,12.14,166624,9.48,10.25,9.9,126936.4,10.35,15.46,13.17,152,4.246
101,2011-11-24T20:00,2011,328,2000,0,67.83,57.99,68.71,58.01,67.84,57.7,68.17,56.47,66.66,51.12,68.73,57.05,20.84,12.18,172740.8,9.84,10.7,10.14,134415.6,11.7,15.54,13.17,161,4.497
101,2011-11-24T21:00,2011,328,2100,0,68.07,58.13,68.96,58.22,68.08,58.08,68.43,61.05,66.9,52.08,68.98,58.3,20.91,12.07,173216.3,9.94,10.74,10,108608.7,7.38,14.82,13.17,146,4.078
101,2011-11-24T22:00,2011,328,2200,0,67.59,57.97,68.46,57.75,67.6,57.64,67.92,59.13,66.42,51,68.48,57.52,20.98,12.18,171581.4,9.62,10.71,9.96,119503.4,8.79,15.42,13.16,151,4.218
101,2011-11-24T23:00,2011,328,2300,0,67.95,58.24,68.84,58.32,67.96,57.91,68.28,56.44,66.77,51.2,68.86,57.24,21.06,12.28,172211.1,9.71,10.52,10.06,136315.6,11.84,15.57,13.17,161,4.497
101,2011-11-25T00:00,2011,329,0,0,67.75,58.12,68.64,58.05,67.77,57.75,68.09,56.16,66.57,51.17,68.66,57.06,21.27,12.41,173693.7,9.63,10.59,10.02,137453.8,11.93,15.41,13.17,163,4.553
101,2011-11-25T01:00,2011,329,100,0,67.92,58,68.81,58.13,67.93,57.8,68.25,57.1,66.73,51.2,68.82,57.26,21.02,12.25,174443.1,9.93,10.68,10.12,132432.6,11.16,15.53,13.17,160,4.469
101,2011-11-25T02:00,2011,329,200,0,67.78,57.91,68.66,57.96,67.78,57.71,68.11,56.42,66.6,51.2,68.67,57.05,21.28,12.4,176080.9,9.87,10.7,10.06,136078.3,11.69,15.4,13.17,163,4.553
101,2011-11-25T03:00,2011,329,300,0,67.6,57.65,68.47,57.78,67.6,57.63,67.91,55.76,66.42,51.07,68.48,56.78,21.32,12.44,176267.2,9.95,10.69,9.96,138596.9,12.16,15.35,13.17,165,4.609
101,2011-11-25T04:00,2011,329,400,0,67.87,57.94,68.75,57.9,67.87,57.73,68.19,56.41,66.7,51.23,68.77,57.05,21.29,12.41,177777.9,9.93,10.85,10.14,137010.4,11.79,15.47,13.16,164,4.581
101,2011-11-25T05:00,2011,329,500,0,67.71,58.08,68.59,58.08,67.71,57.77,68.04,55.68,66.52,51.11,68.6,56.96,21.27,12.43,172733.2,9.63,10.51,9.94,139851,12.36,15.42,13.16,163,4.553
101,2011-11-25T06:00,2011,329,600,0,67.97,58.31,68.85,58.46,67.97,58.02,68.3,57.06,66.78,51.46,68.87,57.46,21.23,12.4,171973.3,9.66,10.38,9.96,133407.8,11.23,15.32,13.16,160,4.469
101,2011-11-25T07:00,2011,329,700,0,67.83,58.79,68.7,58.63,67.83,58.24,68.14,56.2,66.66,51.49,68.71,57.5,21.33,12.44,165298.2,9.04,10.07,9.59,136634,11.95,15.16,13.16,157,4.385
101,2011-11-25T08:00,2011,329,800,0,68.04,59.37,68.92,59.29,68.03,58.49,68.37,58,66.86,51.64,68.94,58.21,21.17,12.32,159219.7,8.67,9.63,9.55,127759.3,10.37,15.23,13.16,149,4.162
101,2011-11-25T09:00,2011,329,900,0,67.96,59.05,68.82,59.06,67.96,58.62,68.28,56.75,66.78,51.89,68.85,57.88,21.05,12.31,159245.7,8.91,9.77,9.33,131836.8,11.53,14.89,13.16,152,4.246
101,2011-11-25T10:00,2011,329,1000,0,68.12,59.62,68.98,59.81,68.09,59.24,68.47,59.03,66.96,52.7,69.03,58.88,21.11,12.31,151161.5,8.5,9.17,8.85,118266,9.44,14.26,13.17,141,3.939
101,2011-11-25T11:00,2011,329,1100,0,67.9,59.72,68.75,59.47,67.87,59.2,68.25,58.37,66.74,53.02,68.8,58.76,21.07,12.27,148657.1,8.19,9.28,8.66,117339.1,9.88,13.71,13.17,139,3.883
101,2011-11-25T12:00,2011,329,1200,0,68.03,60.07,68.88,60.12,68,59.79,68.37,57.47,66.84,53.58,68.94,59,21.21,12.31,142842.8,7.961,8.76,8.21,120474.1,10.91,13.26,13.17,139,3.883
101,2011-11-25T13:00,2011,329,1300,0,68.01,60.24,68.86,60.15,67.96,59.83,68.35,57.62,66.82,53.99,68.93,59.15,21.04,12.25,139789.1,7.769,8.71,8.13,116987.2,10.74,12.83,13.17,136,3.799
101,2011-11-25T14:00,2011,329,1400,0,67.96,60.42,68.81,60.39,67.9,60.1,68.3,59.55,66.77,54.09,68.87,59.73,21.13,12.24,135561.1,7.54,8.42,7.801,106304.3,8.75,12.68,13.17,127,3.547
101,2011-11-25T15:00,2011,329,1500,0,68.23,60.67,69.09,60.82,68.17,60.27,68.57,58.32,67.03,54.61,69.16,59.74,21.1,12.26,135234.3,7.559,8.28,7.897,112579.6,10.25,12.41,13.17,130,3.631
101,2011-11-25T16:00,2011,329,1600,0,67.68,59.71,68.53,59.92,67.62,59.46,68.02,58.49,66.5,53.75,68.6,59.08,21.16,12.27,141271.5,7.967,8.6,8.15,110860,9.54,12.75,13.17,133,3.715
101,2011-11-25T17:00,2011,329,1700,0,67.8,59.54,68.65,59.51,67.76,59.13,68.15,57.58,66.62,53.16,68.72,58.6,21.05,12.24,147889.3,8.25,9.14,8.63,119112,10.57,13.46,13.17,141,3.939
101,2011-11-25T18:00,2011,329,1800,0,68.03,59.39,68.9,59.31,68.01,59.15,68.4,58.66,66.86,53.22,68.97,58.72,21.04,12.21,153928.3,8.64,9.59,8.86,115649.9,9.74,13.64,13.17,142,3.966
101,2011-11-25T19:00,2011,329,1900,0,68.1,60.05,68.96,60.25,68.07,59.54,68.46,58.48,66.92,53.37,69.04,59.14,20.97,12.2,143209,8.05,8.71,8.53,116308.7,9.98,13.55,13.17,136,3.799
101,2011-11-25T20:00,2011,329,2000,0,67.77,59.84,68.62,59.97,67.74,59.19,68.12,57.51,66.59,53.08,68.68,58.73,21.04,12.29,142826.5,7.928,8.65,8.55,120036.9,10.6,13.51,13.17,138,3.855
101,2011-11-25T21:00,2011,329,2100,0,67.89,59.37,68.75,59.44,67.86,59.29,68.25,58.66,66.71,53.09,68.82,58.76,21.2,12.3,151069.5,8.51,9.31,8.56,115706.7,9.59,13.62,13.17,140,3.911
101,2011-11-25T22:00,2011,329,2200,0,67.87,59.59,68.73,59.86,67.85,59.11,68.23,57.77,66.7,52.99,68.79,58.66,21.24,12.4,148548.1,8.28,8.87,8.74,121386.4,10.46,13.71,13.17,141,3.939
101,2011-11-25T23:00,2011,329,2300,0,68.06,59.79,68.93,59.83,68.04,59.43,68.42,58.16,66.89,53.11,68.99,58.87,21.34,12.38,149653.7,8.27,9.1,8.6,120507.2,10.26,13.77,13.17,142,3.966
101,2011-11-26T00:00,2011,330,0,0,67.81,59.38,68.67,59.61,67.79,59.44,68.16,57.56,66.64,52.92,68.72,58.58,20.94,12.21,146202.4,8.43,9.06,8.36,120256.6,10.6,13.71,13.17,139,3.883
101,2011-11-26T01:00,2011,330,100,0,67.88,59.49,68.74,59.6,67.87,59.23,68.24,57.91,66.71,52.84,68.8,58.62,20.97,12.19,148197.6,8.39,9.14,8.64,119464.6,10.32,13.86,13.17,140,3.911
101,2011-11-26T02:00,2011,330,200,0,67.93,59.4,68.8,59.81,67.92,59.52,68.29,56.73,66.75,52.75,68.86,58.44,20.85,12.18,145939.1,8.53,9,8.4,126155.4,11.55,14.01,13.17,143,3.994
101,2011-11-26T03:00,2011,330,300,0,67.92,59.02,68.79,59.62,67.91,59.34,68.28,57.66,66.74,52.62,68.85,58.44,20.96,12.19,150801.5,8.9,9.17,8.57,122110.1,10.62,14.11,13.17,143,3.994
101,2011-11-26T04:00,2011,330,400,0,68.06,59.44,68.93,59.83,68.05,59.37,68.42,59.35,66.89,52.85,68.98,58.97,20.93,12.16,149242.6,8.62,9.1,8.68,113773.3,9.07,14.03,13.17,137,3.827
101,2011-11-26T05:00,2011,330,500,0,67.85,59.01,68.72,59.23,67.86,59.08,68.21,57.85,66.68,52.52,68.78,58.33,20.87,12.15,152885,8.85,9.5,8.78,120761.3,10.36,14.16,13.17,142,3.966
101,2011-11-26T06:00,2011,330,600,0,67.87,59.4,68.74,59.88,67.87,59.21,68.22,57.16,66.69,52.48,68.78,58.44,21.12,12.27,148220.2,8.47,8.86,8.66,125590.6,11.05,14.21,13.17,143,3.994
101,2011-11-26T07:00,2011,330,700,0,67.89,59.18,68.78,59.04,67.9,58.88,68.24,57,66.71,52.07,68.81,58.05,20.88,12.21,154899.9,8.71,9.74,9.02,128046.7,11.25,14.63,13.17,147,4.106
101,2011-11-26T08:00,2011,330,800,0,67.87,59.2,68.76,59.26,67.88,58.6,68.23,56.91,66.69,52.75,68.79,58.16,20.95,12.18,155353.8,8.68,9.51,9.28,124637.6,11.32,13.94,13.17,145,4.05
101,2011-11-26T09:00,2011,330,900,0,67.95,59.23,68.81,59.43,67.94,59.18,68.3,59.3,66.77,52.71,68.86,58.78,20.8,12.1,150913.9,8.72,9.38,8.76,112991.3,8.99,14.06,13.17,137,3.827
101,2011-11-26T10:00,2011,330,1000,0,68.38,59.62,69.25,59.7,68.36,59.47,68.77,61.16,67.2,55.32,69.33,59.8,20.96,12.08,153901.1,8.76,9.55,8.88,95458.07,7.602,11.88,13.18,129,3.603
101,2011-11-26T11:00,2011,330,1100,0,67.67,59.55,68.49,59.62,67.62,59.42,68.02,58.64,66.5,54.35,68.57,59.09,21,12.21,142942.8,8.12,8.87,8.21,106600.7,9.38,12.15,13.17,130,3.631
101,2011-11-26T12:00,2011,330,1200,0,68.13,60.04,68.98,60.35,68.09,59.74,68.5,61.43,66.96,54.2,69.07,59.95,21.04,12.21,142438.3,8.09,8.63,8.35,98035.24,7.062,12.76,13.17,125,3.492
101,2011-11-26T13:00,2011,330,1300,0,68.26,60.45,69.11,60.62,68.2,60.12,68.62,62.96,67.08,54.58,69.2,60.55,21.18,12.25,139528.8,7.813,8.49,8.09,90106.6,5.657,12.5,13.17,120,3.352
101,2011-11-26T14:00,2011,330,1400,0,67.8,60.19,68.63,60.26,67.73,59.79,68.15,60.45,66.62,54.44,68.73,59.85,21.24,12.33,137245.1,7.609,8.37,7.942,99288.84,7.695,12.18,13.17,123,3.436
101,2011-11-26T15:00,2011,330,1500,0,67.81,60.23,68.64,60.12,67.74,59.75,68.16,58.52,66.63,54.35,68.75,59.41,21.32,12.4,138746.5,7.582,8.52,7.995,110192.3,9.65,12.28,13.17,131,3.659
101,2011-11-26T16:00,2011,330,1600,0,67.86,60.17,68.7,60.42,67.8,59.82,68.21,57.56,66.68,53.85,68.8,59.18,21.25,12.38,137492.9,7.687,8.28,7.986,117806.6,10.66,12.84,13.17,134,3.743
101,2011-11-26T17:00,2011,330,1700,0,67.86,59.72,68.73,59.73,67.83,59.34,68.23,57.16,66.69,53.28,68.81,58.64,20.98,12.24,145195.4,8.13,9,8.5,121257.1,11.06,13.4,13.18,139,3.883
101,2011-11-26T18:00,2011,330,1800,0,68.08,59.79,68.96,59.71,68.07,59.44,68.45,58.76,66.91,53.29,69.04,58.99,20.86,12.19,147408,8.29,9.24,8.63,115086,9.69,13.62,13.17,137,3.827
101,2011-11-26T19:00,2011,330,1900,0,67.85,59.47,68.74,59.84,67.84,59.49,68.23,57.87,66.69,53.35,68.81,58.8,20.9,12.2,144681.3,8.38,8.9,8.36,117088.6,10.36,13.35,13.17,136,3.799
101,2011-11-26T20:00,2011,330,2000,0,67.9,59.58,68.78,59.57,67.9,59.27,68.27,58.68,66.73,53.15,68.85,58.85,20.97,12.23,148175.8,8.32,9.21,8.63,114822.5,9.59,13.58,13.17,137,3.827
101,2011-11-26T21:00,2011,330,2100,0,67.92,60.09,68.8,59.97,67.9,59.86,68.28,58.41,66.75,53.38,68.86,59.15,21.04,12.25,140390.3,7.832,8.83,8.04,115364.5,9.88,13.36,13.17,133,3.715
101,2011-11-26T22:00,2011,330,2200,0,67.84,59.64,68.71,59.64,67.83,59.31,68.2,57.54,66.66,53.15,68.79,58.65,21.13,12.33,147244.3,8.21,9.08,8.53,120704.6,10.66,13.51,13.17,139,3.883
101,2011-11-26T23:00,2011,330,2300,0,67.83,59.4,68.72,59.46,67.83,59.18,68.2,56.64,66.65,54.88,68.76,58.67,21.29,12.4,151455.6,8.43,9.26,8.65,117273,11.56,11.77,13.17,140,3.911
101,2011-11-27T00:00,2011,331,0,0,67.9,59.18,68.79,59.51,67.89,59.31,68.25,57.53,66.72,52.82,68.82,58.48,21.24,12.39,152461.2,8.71,9.28,8.58,123513.3,10.72,13.89,13.17,143,3.994
101,2011-11-27T01:00,2011,331,100,0,67.8,59.12,68.7,59.31,67.8,59.05,68.15,57.59,66.61,52.31,68.71,58.28,21.26,12.41,154001.9,8.67,9.4,8.75,124995.8,10.56,14.31,13.17,145,4.05
101,2011-11-27T02:00,2011,331,200,0,67.97,59.14,68.89,59.08,67.97,58.72,68.32,57.59,66.79,52.32,68.89,58.17,21.31,12.44,160593.5,8.83,9.82,9.25,126991.1,10.73,14.47,13.17,148,4.134
101,2011-11-27T03:00,2011,331,300,0,67.95,59.18,68.87,59.19,67.95,59.14,68.31,58.5,66.78,56.1,68.85,59.19,21.28,12.3,156631.8,8.77,9.67,8.81,102124.9,9.81,10.68,13.17,133,3.715
101,2011-11-27T04:00,2011,331,400,0,67.86,58.92,68.78,59.19,67.87,58.99,68.21,58,66.68,52.2,68.78,58.25,21.24,12.34,157241.1,8.94,9.59,8.88,123459.5,10.21,14.48,13.17,146,4.078
101,2011-11-27T05:00,2011,331,500,0,67.73,58.6,68.65,58.91,67.73,58.78,68.07,57.49,66.55,51.86,68.63,57.95,21.31,12.34,160042.9,9.12,9.74,8.95,126326.6,10.58,14.69,13.17,148,4.134
101,2011-11-27T06:00,2011,331,600,0,67.93,58.69,68.86,59.25,67.93,58.5,68.28,57.89,66.74,51.85,68.83,58.05,21.16,12.22,161554.1,9.24,9.61,9.43,125108.2,10.38,14.9,13.17,148,4.134
101,2011-11-27T07:00,2011,331,700,0,66.89,57.73,67.79,57.87,66.9,57.59,67.23,56.65,65.74,51.05,67.77,56.97,21.12,12.24,161949.1,9.16,9.92,9.31,125287.8,10.57,14.69,13.17,148,4.134
101,2011-11-27T08:00,2011,331,800,0,68.06,58.83,69,58.75,68.07,58.37,68.42,56.12,66.88,54.1,68.99,58.01,20.9,12.1,164698.9,9.23,10.25,9.7,123053.9,12.3,12.78,13.17,149,4.162
101,2011-11-27T09:00,2011,331,900,0,67.9,58.87,68.81,58.85,67.89,58.58,68.23,57.2,66.72,52.3,68.8,57.96,20.91,12.15,159802.6,9.03,9.96,9.31,125278.4,11.04,14.42,13.17,147,4.106
101,2011-11-27T10:00,2011,331,1000,0,67.98,59.24,68.89,59.24,67.98,59.11,68.35,59.36,66.83,52.87,68.91,58.74,20.97,12.17,154359.8,8.74,9.65,8.87,113104.6,8.99,13.95,13.17,138,3.855
101,2011-11-27T11:00,2011,331,1100,0,67.87,59.64,68.74,59.92,67.85,59.41,68.22,58.65,66.7,53.47,68.79,59,20.93,12.17,144093.4,8.23,8.83,8.44,112438.4,9.57,13.23,13.17,133,3.715
101,2011-11-27T12:00,2011,331,1200,0,68.03,59.92,68.89,60.05,67.99,59.83,68.39,58.24,66.86,53.89,68.97,59.17,20.87,12.15,141549.3,8.11,8.84,8.16,113713.9,10.14,12.97,13.17,133,3.715
101,2011-11-27T13:00,2011,331,1300,0,67.94,59.81,68.8,59.73,67.91,59.25,68.3,57.91,66.77,53.57,68.89,58.83,20.93,12.17,146222.8,8.13,9.07,8.67,116326.2,10.4,13.2,13.18,137,3.827
101,2011-11-27T14:00,2011,331,1400,0,67.93,60.13,68.79,60.06,67.89,59.72,68.29,59.43,66.76,53.95,68.87,59.47,20.95,12.21,139676.6,7.801,8.73,8.16,107202.5,8.86,12.82,13.17,129,3.603
101,2011-11-27T15:00,2011,331,1500,0,68,60.17,68.87,59.95,67.96,59.51,68.37,58.76,66.83,55.25,68.96,59.51,20.93,12.17,142469.8,7.826,8.92,8.46,104497,9.61,11.57,13.17,129,3.603
101,2011-11-27T16:00,2011,331,1600,0,68.04,60.09,68.92,60.12,68.01,59.59,68.41,59.48,66.86,53.81,69.01,59.4,20.94,12.18,142335.3,7.953,8.79,8.42,108481.4,8.93,13.06,13.18,130,3.631
101,2011-11-27T17:00,2011,331,1700,0,67.79,59.56,68.66,59.59,67.78,59.31,68.15,59.95,66.62,54.57,68.73,59.37,21.12,12.21,147019.4,8.23,9.07,8.47,100198.4,8.2,12.06,13.17,129,3.603
101,2011-11-27T18:00,2011,331,1800,0,67.77,59.1,68.67,59.14,67.77,59.17,68.13,57.08,66.61,53.02,68.72,58.27,20.97,12.26,151753.4,8.67,9.52,8.6,122391.9,11.05,13.59,13.17,143,3.994
101,2011-11-27T19:00,2011,331,1900,0,68.02,59.44,68.93,59.69,68.02,59.56,68.39,59.12,66.86,53.27,68.98,59,21.22,12.33,150618.5,8.58,9.24,8.47,114196.7,9.27,13.59,13.17,138,3.855
101,2011-11-27T20:00,2011,331,2000,0,67.84,59.36,68.73,59.53,67.84,59.6,68.21,60.77,66.68,53.25,68.79,59.3,21.16,12.28,148173.3,8.48,9.2,8.24,103814.5,7.439,13.43,13.17,131,3.659
101,2011-11-27T21:00,2011,331,2100,0,67.81,59.4,68.71,59.61,67.81,59.53,68.18,56.77,66.63,53.43,68.77,58.54,21.24,12.41,147956.3,8.41,9.1,8.29,123689.4,11.41,13.2,13.17,141,3.939
101,2011-11-27T22:00,2011,331,2200,0,68.04,59.96,68.94,59.85,68.04,59.62,68.41,58.45,66.86,53.59,69,59.1,21.3,12.37,147248.3,8.09,9.09,8.42,116471.9,9.97,13.27,13.17,137,3.827
101,2011-11-27T23:00,2011,331,2300,0,67.76,59.72,68.64,59.53,67.75,59.34,68.13,57.95,66.59,53.43,68.7,58.8,21.25,12.36,146604.3,8.04,9.11,8.4,116928.1,10.18,13.17,13.17,138,3.855
101,2011-11-28T00:00,2011,332,0,0,67.95,59.57,68.83,59.68,67.94,59.55,68.31,58.54,66.78,53.55,68.89,58.97,20.89,12.16,146243.1,8.38,9.15,8.38,113398.8,9.77,13.23,13.17,135,3.771
101,2011-11-28T01:00,2011,332,100,0,67.35,59.29,68.22,59.21,67.33,59.01,67.71,57.55,66.19,53.15,68.28,58.42,20.92,12.21,143545.4,8.06,9.01,8.32,114794.1,10.16,13.04,13.17,134,3.743
101,2011-11-28T02:00,2011,332,200,0,68,59.55,68.88,59.8,67.98,59.36,68.37,57.87,66.82,53.54,68.96,58.8,20.91,12.2,147637.2,8.44,9.08,8.62,117577,10.5,13.28,13.17,138,3.855
101,2011-11-28T03:00,2011,332,300,0,67.76,59.39,68.65,59.43,67.75,59.25,68.13,57.8,66.6,53.45,68.71,58.65,20.89,12.21,147213.3,8.37,9.22,8.5,116192.8,10.33,13.15,13.17,137,3.827
101,2011-11-28T04:00,2011,332,400,0,68.02,59.58,68.89,59.88,67.99,59.38,68.38,58.65,66.84,53.63,68.95,59.01,20.97,12.22,147504.3,8.43,9.01,8.61,113564.2,9.72,13.21,13.17,136,3.799
101,2011-11-28T05:00,2011,332,500,0,67.87,59.72,68.74,59.63,67.85,59.4,68.23,58.04,66.7,53.52,68.81,58.86,20.87,12.17,144907.1,8.16,9.11,8.45,115239,10.19,13.18,13.17,136,3.799
101,2011-11-28T06:00,2011,332,600,0,67.94,59.57,68.83,59.5,67.93,59.3,68.32,58.35,66.77,53.51,68.9,58.83,20.84,12.16,148090.3,8.37,9.32,8.63,114393.2,9.97,13.26,13.17,136,3.799
101,2011-11-28T07:00,2011,332,700,0,67.8,59.67,68.68,59.7,67.79,59.35,68.17,58.38,66.63,53.51,68.75,58.92,21.21,12.36,146387.4,8.13,8.98,8.44,114769.8,9.79,13.12,13.17,136,3.799
101,2011-11-28T08:00,2011,332,800,0,67.83,59.42,68.7,59.35,67.81,59.23,68.2,57.73,66.66,54.23,68.77,58.77,21.31,12.44,151712.4,8.42,9.35,8.59,115459.4,10.47,12.43,13.17,139,3.883
101,2011-11-28T09:00,2011,332,900,0,68.05,59.99,68.92,60.06,68.02,59.92,68.42,59.81,66.87,55.12,69.01,59.78,21.25,12.41,143634.4,8.06,8.86,8.1,102315.6,8.61,11.75,13.18,126,3.52
101,2011-11-28T10:00,2011,332,1000,0,67.69,59.56,68.59,59.6,67.7,59.47,68.15,66,66.57,65.21,68.71,62.66,21.23,12.46,145396.8,8.13,8.99,8.23,17687.56,2.149,1.355,13.18,84,2.346
101,2011-11-28T11:00,2011,332,1100,0,68.14,60.08,69.04,60.2,68.13,59.95,68.6,66.68,67.03,66.13,69.12,63.29,21.26,12.49,143981.5,8.06,8.84,8.18,14298.07,1.921,0.906,13.18,81,2.263
101,2011-11-28T12:00,2011,332,1200,0,64.87,57.57,65.7,57.36,64.88,57.26,55.95,53.06,55.63,53.31,65.87,59.53,16.04,1.234,105461.9,7.299,8.34,7.614,1386.088,2.887,2.329,13.18,57,1.592
101,2011-11-28T13:00,2011,332,1300,0,68.21,60.24,69.11,60.29,68.23,59.96,39.58,39.67,40.97,39.86,69.27,60.86,21.17,0.012,143287.9,7.97,8.81,8.28,3.085499,-0.098,1.108,13.18,73,2.039
101,2011-11-28T14:00,2011,332,1400,0,67.84,60.05,68.74,60.23,67.84,59.75,35.08,35.31,35.02,35.32,68.97,60.81,21.28,0.021,140187.4,7.793,8.51,8.09,-4.677004,-0.231,-0.302,13.19,70,1.955
101,2011-11-28T15:00,2011,332,1500,0,67.59,59.78,68.5,59.76,67.59,59.75,32.1,31.61,30.42,31.52,68.81,60.66,21.22,0.013,139772.7,7.808,8.74,7.841,-1.559497,0.498,-1.106,13.2,70,1.955
101,2011-11-28T16:00,2011,332,1600,0,67.9,59.89,68.75,60.02,67.89,59.55,28.36,28.25,28.15,28.21,68.96,60.68,21.26,0.007,143963.7,8.01,8.72,8.34,0.02294368,0.116,-0.053,13.2,72,2.011
101,2011-11-28T17:00,2011,332,1700,0,68.17,59.86,68.99,60.02,68.12,59.6,25.16,25.22,25.18,25.22,69.08,60.57,20.97,0.009,146083.1,8.32,8.97,8.51,-0.3516741,-0.061,-0.042,13.18,73,2.039
101,2011-11-28T18:00,2011,332,1800,0,68.21,59.86,69.03,59.83,68.2,59.61,22.69,22.77,22.79,22.85,69.11,60.4,20.96,0.006,147889,8.34,9.2,8.58,-0.3733453,-0.079,-0.065,13.18,74,2.067
101,2011-11-28T19:00,2011,332,1900,0,68.31,59.95,69.12,60.06,68.29,59.81,20.91,21.04,21.09,21.19,69.2,60.59,21.12,0.009,147747.8,8.36,9.06,8.49,-0.655741,-0.128,-0.101,13.18,74,2.067
101,2011-11-28T20:00,2011,332,2000,0,68.25,59.93,69.05,60.13,68.22,59.76,19.75,19.88,19.97,20.07,69.14,60.61,21.28,0.008,147724.3,8.32,8.92,8.46,-0.6882599,-0.129,-0.101,13.18,74,2.067
101,2011-11-28T21:00,2011,332,2100,0,68.26,59.77,69.05,60.03,68.22,59.65,18.79,18.93,19.05,19.15,69.14,60.49,21.29,0.009,149987.2,8.49,9.03,8.57,-0.865913,-0.143,-0.104,13.18,74,2.067
101,2011-11-28T22:00,2011,332,2200,0,68.23,59.66,69.03,59.72,68.2,59.39,18.01,18.16,18.31,18.42,69.13,60.26,21.24,0.004,153092.2,8.57,9.31,8.81,-0.5273533,-0.154,-0.11,13.18,77,2.151
101,2011-11-28T23:00,2011,332,2300,0,68.27,59.62,69.06,59.81,68.23,59.66,17.37,17.54,17.7,17.82,69.16,60.37,21.29,0.004,152156.8,8.65,9.25,8.57,-0.5259199,-0.163,-0.121,13.17,76,2.123
101,2011-11-29T00:00,2011,333,0,0,68.29,59.65,69.08,59.79,68.25,59.43,16.81,16.98,17.16,17.29,69.18,60.31,20.93,0.003,151213.2,8.64,9.29,8.82,-0.3919872,-0.168,-0.13,13.17,75,2.095
101,2011-11-29T01:00,2011,333,100,0,68.23,59.34,69.04,59.53,68.2,59.29,16.28,16.45,16.64,16.76,69.14,60.07,20.92,0.003,154300.2,8.9,9.51,8.91,-0.3085365,-0.175,-0.122,13.17,77,2.151
101,2011-11-29T02:00,2011,333,200,0,68.31,59.75,69.11,59.87,68.27,59.65,16.05,16.23,16.43,16.54,69.21,60.45,20.75,0.004,148086.1,8.56,9.25,8.62,-0.5593424,-0.182,-0.111,13.17,73,2.039
101,2011-11-29T03:00,2011,333,300,0,68.32,59.8,69.13,60,68.28,59.62,15.93,16.11,16.31,16.42,69.22,60.49,20.74,0.006,147446.7,8.52,9.13,8.67,-0.7387259,-0.18,-0.11,13.17,73,2.039
101,2011-11-29T04:00,2011,333,400,0,68.2,59.63,69,59.83,68.15,59.37,15.97,16.15,16.35,16.44,69.09,60.3,20.73,0.004,148497.2,8.56,9.17,8.79,-0.5274305,-0.18,-0.098,13.17,74,2.067
101,2011-11-29T05:00,2011,333,500,0,68.26,59.86,69.06,59.83,68.22,59.57,15.98,16.16,16.36,16.46,69.15,60.45,20.69,0.003,146883.3,8.4,9.23,8.65,-0.2980256,-0.179,-0.096,13.17,74,2.067
101,2011-11-29T06:00,2011,333,600,0,68.26,59.63,69.07,59.53,68.22,59.33,15.98,16.16,16.37,16.47,69.16,60.19,20.79,0.004,151961,8.63,9.54,8.9,-0.4375099,-0.184,-0.104,13.17,75,2.095
101,2011-11-29T07:00,2011,333,700,0,67.9,59.48,68.7,59.64,67.86,59.4,16.01,16.2,16.39,16.49,68.79,60.19,21.08,0.006,147745.1,8.42,9.06,8.46,-0.7090314,-0.188,-0.095,13.17,74,2.067
101,2011-11-29T08:00,2011,333,800,0,68.27,60.01,69.07,59.98,68.22,59.63,16.22,16.4,16.6,16.69,69.17,60.57,21.28,0.005,148995,8.26,9.09,8.59,-0.468136,-0.182,-0.082,13.17,75,2.095
101,2011-11-29T09:00,2011,333,900,0,68.33,60.13,69.14,60.52,68.28,60.1,16.58,16.75,16.95,17.01,69.23,60.92,21.14,0.007,142710.2,8.19,8.62,8.17,-0.7467784,-0.168,-0.065,13.17,71,1.983
101,2011-11-29T10:00,2011,333,1000,0,68.3,60.31,69.11,60.49,68.25,59.98,17.15,17.32,17.5,17.56,69.2,60.92,21.01,0.005,141150.9,7.989,8.62,8.27,-0.4030876,-0.166,-0.055,13.17,71,1.983
101,2011-11-29T11:00,2011,333,1100,0,68.23,60.15,69.06,60.53,68.2,60.31,17.87,18.06,18.16,18.22,69.2,61.04,20.93,0.004,138506.7,8.08,8.53,7.889,-0.3710187,-0.187,-0.061,13.18,69,1.927
101,2011-11-29T12:00,2011,333,1200,0,68.16,60.26,69,60.45,68.14,60.23,18.78,18.91,19.06,19.09,69.09,60.93,20.94,0.005,137792.7,7.908,8.56,7.907,-0.2900902,-0.125,-0.029,13.18,70,1.955
101,2011-11-29T13:00,2011,333,1300,0,68.24,60.41,69.08,60.48,68.22,60.39,19.3,19.41,19.56,19.59,69.16,61.03,20.84,0.003,136569.6,7.826,8.6,7.838,-0.1388653,-0.103,-0.028,13.18,72,2.011
101,2011-11-29T14:00,2011,333,1400,0,68.25,60.61,69.08,60.66,68.23,60.64,19.76,19.85,20.01,20.04,69.16,61.23,21.08,0.009,134607.3,7.633,8.42,7.588,-0.4107369,-0.092,-0.03,13.18,71,1.983
101,2011-11-29T15:00,2011,333,1500,0,68.25,60.23,69.08,60.55,68.23,60.6,19.96,20.06,20.2,20.23,69.16,61.06,21.22,0.007,138498.6,8.01,8.53,7.622,-0.470408,-0.105,-0.037,13.18,74,2.067
101,2011-11-29T16:00,2011,333,1600,0,68.23,60.41,69.06,60.53,68.2,60.49,19.77,19.88,20.02,20.06,69.14,61.09,21.19,0.009,137598.3,7.813,8.53,7.708,-0.5253608,-0.106,-0.039,13.18,73,2.039
101,2011-11-29T17:00,2011,333,1700,0,68.19,59.99,69.01,60.12,68.14,60.05,19.53,19.66,19.79,19.85,69.09,60.68,20.97,0.005,142577.1,8.19,8.89,8.09,-0.413922,-0.136,-0.055,13.18,75,2.095
101,2011-11-29T18:00,2011,333,1800,0,68.32,60.13,69.15,60.2,68.27,60.07,19.24,19.38,19.52,19.58,69.23,60.75,20.93,0.007,143269.4,8.19,8.96,8.2,-0.6425695,-0.142,-0.056,13.18,75,2.095
101,2011-11-29T19:00,2011,333,1900,0,68.25,60.26,69.07,60.35,68.2,60.05,19.02,19.16,19.3,19.35,69.16,60.85,21.14,0.005,141859.7,7.987,8.72,8.14,-0.4109978,-0.141,-0.047,13.18,75,2.095
101,2011-11-29T20:00,2011,333,2000,0,68.19,59.93,69.01,60.02,68.14,59.89,18.79,18.94,19.09,19.14,69.09,60.58,21.28,0.005,146603.7,8.26,9,8.25,-0.447286,-0.144,-0.045,13.18,77,2.151
101,2011-11-29T21:00,2011,333,2100,0,68.29,60.12,69.12,60.35,68.26,60.12,18.66,18.79,18.96,18.98,69.21,60.8,21.19,0.006,143520,8.17,8.77,8.14,-0.361522,-0.133,-0.026,13.18,75,2.095
101,2011-11-29T22:00,2011,333,2200,0,68.23,60.25,69.05,60.27,68.19,60.25,18.72,18.86,19.03,19.06,69.13,60.88,21.26,0.008,141813.1,7.98,8.78,7.937,-0.5932069,-0.138,-0.027,13.18,75,2.095
101,2011-11-29T23:00,2011,333,2300,0,68.18,60.16,69.03,60.09,68.13,59.89,18.47,18.6,18.78,18.81,69.1,60.68,21.16,0.006,144038,8.03,8.94,8.24,-0.3280169,-0.13,-0.023,13.18,76,2.123
101,2011-11-30T00:00,2011,334,0,0,68.26,60.21,69.09,60.28,68.18,59.89,18.21,18.35,18.53,18.56,69.17,60.79,20.9,0.004,141937.9,8.04,8.82,8.29,-0.3631991,-0.146,-0.025,13.18,74,2.067
101,2011-11-30T01:00,2011,334,100,0,68.31,60.36,69.15,60.42,68.22,60,18.09,18.24,18.43,18.45,69.21,60.93,20.84,0.005,140097.1,7.951,8.72,8.22,-0.2967599,-0.151,-0.023,13.18,73,2.039
101,2011-11-30T02:00,2011,334,200,0,68.21,60.3,69.05,60.36,68.14,60.02,18.13,18.26,18.46,18.47,69.12,60.89,20.98,0.003,140061.8,7.913,8.69,8.12,-0.1948776,-0.132,-0.005,13.18,73,2.039
101,2011-11-30T03:00,2011,334,300,0,68.28,60.11,69.09,60.06,68.24,59.79,17.89,18.05,18.25,18.3,69.18,60.66,21.07,0.006,145875.8,8.17,9.03,8.44,-0.4728783,-0.159,-0.056,13.18,76,2.123
101,2011-11-30T04:00,2011,334,400,0,68.23,59.86,69.03,59.79,68.19,59.47,17.05,17.23,17.44,17.52,69.14,60.38,21.14,0.007,150410.9,8.37,9.24,8.73,-0.6472027,-0.18,-0.077,13.17,79,2.207
101,2011-11-30T05:00,2011,334,500,0,68.26,59.56,69.05,59.55,68.22,59.41,16.32,16.52,16.76,16.83,69.16,60.18,21.09,0.006,153844.2,8.7,9.5,8.81,-0.6507285,-0.198,-0.071,13.17,80,2.235
101,2011-11-30T06:00,2011,334,600,0,68.29,59.43,69.08,59.41,68.24,59.28,15.68,15.89,16.14,16.21,69.2,60.06,20.81,0.005,154563,8.86,9.68,8.96,-0.5055996,-0.207,-0.068,13.17,81,2.263
101,2011-11-30T07:00,2011,334,700,0,68.34,59.39,69.12,59.61,68.29,59.29,14.91,15.14,15.41,15.46,69.23,60.12,21,0.005,155798,8.95,9.52,9,-0.6058474,-0.222,-0.051,13.17,81,2.263
101,2011-11-30T08:00,2011,334,800,0,68.29,59.55,69.07,59.76,68.25,58.98,14.17,14.41,14.71,14.74,69.17,60.17,21.1,0.006,155619.6,8.74,9.31,9.26,-0.6603609,-0.246,-0.026,13.17,80,2.235
101,2011-11-30T09:00,2011,334,900,0,68.33,59.23,69.12,59.47,68.28,59.06,13.52,13.79,14.1,14.12,69.22,59.99,21.17,0.008,159857.1,9.1,9.65,9.22,-0.9091757,-0.269,-0.019,13.16,83,2.318
101,2011-11-30T10:00,2011,334,1000,0,68.35,59.56,69.14,59.62,68.3,58.87,13.4,13.68,13.99,13.99,69.25,60.09,21.02,0.006,157587.1,8.8,9.52,9.44,-0.7599193,-0.273,-0.003,13.16,81,2.263
101,2011-11-30T11:00,2011,334,1100,0,68.32,59.5,69.12,59.63,68.27,59.09,13.42,13.69,14,14,69.21,60.14,20.97,0.004,155689.5,8.82,9.49,9.18,-0.4112147,-0.27,-0.002,13.16,80,2.235
101,2011-11-30T12:00,2011,334,1200,0,68.34,59.6,69.12,59.49,68.29,59.07,13.66,13.93,14.23,14.25,69.22,60.14,20.97,0.007,156259.7,8.74,9.63,9.21,-0.8185377,-0.271,-0.014,13.16,80,2.235
101,2011-11-30T13:00,2011,334,1300,0,68.32,59.28,69.11,59.34,68.26,59.07,13.78,14.03,14.34,14.35,69.22,59.97,21.12,0.006,159701.7,9.04,9.77,9.19,-0.6428903,-0.252,-0.009,13.16,83,2.318
101,2011-11-30T14:00,2011,334,1400,0,68.31,59.45,69.11,59.44,68.26,59.04,13.9,14.17,14.47,14.48,69.2,60.05,21.07,0.005,157904,8.86,9.67,9.22,-0.524923,-0.262,-0.007,13.16,81,2.263
101,2011-11-30T15:00,2011,334,1500,0,68.32,59.39,69.11,59.7,68.26,59.15,14,14.25,14.56,14.57,69.22,60.14,21.16,0.007,156899.1,8.93,9.42,9.11,-0.6794062,-0.247,-0.008,13.16,81,2.263
101,2011-11-30T16:00,2011,334,1600,0,68.15,59.29,68.94,59.75,68.09,59.02,13.86,14.13,14.43,14.44,69.03,60.1,21.11,0.005,154606.1,8.86,9.19,9.08,-0.5454336,-0.268,-0.008,13.16,79,2.207
101,2011-11-30T17:00,2011,334,1700,0,68.25,59.03,69.03,59.07,68.2,58.53,13.39,13.68,14,14,69.14,59.62,21.07,0.004,164105.2,9.21,9.96,9.67,-0.4451232,-0.288,0.001,13.16,84,2.346
101,2011-11-30T18:00,2011,334,1800,0,68.3,59.02,69.09,58.96,68.25,58.38,12.84,13.14,13.47,13.46,69.2,59.54,20.91,0.003,165333.3,9.28,10.13,9.87,-0.370276,-0.294,0.009,13.16,85,2.374
101,2011-11-30T19:00,2011,334,1900,0,68.33,58.98,69.12,59.09,68.28,58.63,12.52,12.83,13.17,13.15,69.23,59.66,21.08,0.004,165234.2,9.35,10.03,9.65,-0.4723713,-0.312,0.022,13.16,84,2.346
101,2011-11-30T20:00,2011,334,2000,0,68.34,59.06,69.13,59.18,68.29,58.61,12.27,12.58,12.93,12.9,69.23,59.71,21.08,0.007,164592.9,9.28,9.95,9.68,-0.791573,-0.308,0.026,13.16,84,2.346
101,2011-11-30T21:00,2011,334,2100,0,68.3,59.03,69.09,59.14,68.24,58.67,12.07,12.37,12.73,12.7,69.2,59.72,21.32,0.005,165802.6,9.27,9.95,9.57,-0.5950344,-0.305,0.025,13.16,85,2.374
101,2011-11-30T22:00,2011,334,2200,0,68.34,58.85,69.12,59.11,68.29,58.87,11.91,12.24,12.6,12.57,69.23,59.72,21.32,0.006,166491.8,9.49,10.01,9.41,-0.6866068,-0.322,0.03,13.16,84,2.346
101,2011-11-30T23:00,2011,334,2300,0,68.36,59.5,69.15,59.08,68.31,58.67,11.76,12.1,12.46,12.41,69.25,59.88,21.21,0.008,163684.2,8.86,10.07,9.64,-1.005393,-0.333,0.044,13.16,83,2.318
101,2011-12-01T00:00,2011,335,0,0,68.27,58.8,69.05,58.9,68.22,58.29,11.46,11.81,12.18,12.12,69.16,59.44,21.21,0.007,169261.2,9.47,10.15,9.93,-0.8282977,-0.342,0.056,13.16,86,2.402
101,2011-12-01T01:00,2011,335,100,0,68.34,58.83,69.11,58.96,68.29,58.3,10.84,11.18,11.57,11.52,69.24,59.48,21.29,0.006,170427.7,9.51,10.15,9.99,-0.6839036,-0.341,0.056,13.16,87,2.43
101,2011-12-01T02:00,2011,335,200,0,68.32,58.45,69.1,58.7,68.27,58.1,10.08,10.43,10.85,10.78,69.23,59.18,21.24,0.004,174637.2,9.87,10.4,10.17,-0.4905447,-0.348,0.066,13.16,88,2.458
101,2011-12-01T03:00,2011,335,300,0,67.7,58.11,68.47,58.35,67.65,57.76,9.41,9.77,10.19,10.1,68.6,58.85,21.23,0.005,169607.9,9.59,10.11,9.89,-0.5646744,-0.361,0.089,13.16,88,2.458
101,2011-12-01T04:00,2011,335,400,0,68.25,58.42,69.04,58.52,68.21,57.97,9.03,9.4,9.82,9.73,69.18,59.08,21.26,0.003,175654.6,9.84,10.52,10.24,-0.3176937,-0.366,0.097,13.16,89,2.486
101,2011-12-01T05:00,2011,335,500,0,68.29,58.41,69.08,58.58,68.23,58.12,8.9,9.27,9.69,9.6,69.21,59.16,21.11,0.003,173831.3,9.88,10.5,10.11,-0.3293865,-0.367,0.092,13.17,88,2.458
101,2011-12-01T06:00,2011,335,600,0,68.27,58.47,69.07,58.34,68.23,57.93,8.73,9.11,9.52,9.42,69.21,59.02,20.89,0.004,173921.9,9.8,10.73,10.3,-0.420135,-0.381,0.104,13.17,88,2.458
101,2011-12-01T07:00,2011,335,700,0,67.88,57.92,68.66,58.2,67.82,57.61,8.29,8.65,9.08,8.99,68.79,58.7,21.05,0.008,174164.7,9.95,10.46,10.21,-0.8538995,-0.36,0.099,13.18,89,2.486
101,2011-12-01T08:00,2011,335,800,0,68.3,58.3,69.1,58.54,68.25,57.81,7.811,8.19,8.62,8.52,69.24,59.01,21.01,0.004,175890,10,10.57,10.44,-0.4758132,-0.374,0.105,13.18,89,2.486
101,2011-12-01T09:00,2011,335,900,0,68.16,58.18,68.96,58.39,68.11,57.76,7.657,8.04,8.46,8.36,69.11,58.9,21.11,0.003,176141.6,9.98,10.57,10.35,-0.3081758,-0.381,0.105,13.18,89,2.486
101,2011-12-01T10:00,2011,335,1000,0,67.69,58.06,68.49,58.25,67.65,57.7,7.94,8.37,8.75,8.69,68.62,58.77,20.95,0.008,168740.1,9.62,10.24,9.95,-1.290311,-0.432,0.051,13.18,86,2.402
101,2011-12-01T11:00,2011,335,1100,0,68.22,58.65,69.03,58.86,68.17,58.2,8.74,9.14,9.51,9.45,69.16,59.38,21.14,0.002,169662.4,9.57,10.17,9.97,-0.3291669,-0.401,0.055,13.18,87,2.43
101,2011-12-01T12:00,2011,335,1200,0,68.37,59.19,69.18,59.31,68.32,58.47,10.1,10.46,10.81,10.75,69.3,59.79,21.07,0.004,164416.5,9.18,9.87,9.85,-0.4761207,-0.359,0.063,13.18,85,2.374
101,2011-12-01T13:00,2011,335,1300,0,68.24,58.92,69.04,59.14,68.19,58.38,11.4,11.72,12.07,12.02,69.16,59.61,20.94,0.003,164164.8,9.32,9.9,9.82,-0.2942363,-0.321,0.047,13.18,85,2.374
101,2011-12-01T14:00,2011,335,1400,0,68.35,59.19,69.16,59.41,68.31,58.44,12.38,12.68,13.02,12.97,69.26,59.8,21.03,0.004,163439.5,9.16,9.75,9.87,-0.4068011,-0.302,0.049,13.18,84,2.346
101,2011-12-01T15:00,2011,335,1500,0,68.4,59.25,69.2,59.34,68.35,58.51,12.87,13.15,13.51,13.47,69.29,59.82,21.27,0.005,165622.5,9.15,9.85,9.84,-0.4390432,-0.282,0.039,13.17,84,2.346
101,2011-12-01T16:00,2011,335,1600,0,68.25,58.78,69.05,58.83,68.2,58.24,12.7,12.98,13.33,13.31,69.16,59.4,21.33,0.005,170766,9.47,10.21,9.96,-0.5123011,-0.281,0.026,13.17,88,2.458
101,2011-12-01T17:00,2011,335,1700,0,68.34,58.52,69.12,58.54,68.29,57.99,11.98,12.29,12.66,12.62,69.25,59.15,21.04,0.004,174491.4,9.82,10.58,10.3,-0.494145,-0.303,0.039,13.16,89,2.486
101,2011-12-01T18:00,2011,335,1800,0,68.33,58.3,69.11,58.3,68.29,57.69,10.99,11.32,11.72,11.66,69.25,58.88,21.01,0.003,178368.1,10.03,10.81,10.6,-0.3586498,-0.329,0.054,13.16,92,2.57
101,2011-12-01T19:00,2011,335,1900,0,68.29,58.15,69.07,58.07,68.25,57.52,9.96,10.3,10.72,10.66,69.22,58.7,21.01,0.002,180825,10.14,11,10.73,-0.2788034,-0.338,0.069,13.16,93,2.598
101,2011-12-01T20:00,2011,335,2000,0,68.27,58.06,69.06,58.12,68.23,57.51,9.18,9.53,9.97,9.87,69.21,58.68,21.07,0.003,181382.3,10.22,10.94,10.72,-0.3187465,-0.348,0.099,13.17,94,2.626
101,2011-12-01T21:00,2011,335,2100,0,68.28,58.02,69.06,58.14,68.23,57.54,8.6,8.97,9.41,9.32,69.21,58.68,21.34,0.006,183689.9,10.26,10.92,10.69,-0.6346487,-0.364,0.088,13.17,94,2.626
101,2011-12-01T22:00,2011,335,2200,0,68.23,58.03,69.01,58.04,68.17,57.5,8.16,8.53,8.97,8.88,69.16,58.65,21.34,0.004,183521,10.2,10.97,10.67,-0.4506561,-0.374,0.096,13.17,94,2.626
101,2011-12-01T23:00,2011,335,2300,0,68.28,58.42,69.07,58.58,68.23,57.73,7.775,8.15,8.6,8.5,69.23,59.05,21.27,0.004,177305.3,9.85,10.5,10.51,-0.450531,-0.374,0.099,13.18,91,2.542
101,2011-12-02T00:00,2011,336,0,0,67.74,57.99,68.52,58.06,67.68,57.53,7.435,7.816,8.26,8.16,68.66,58.67,21.04,0.005,172537.2,9.75,10.46,10.15,-0.527312,-0.381,0.098,13.18,88,2.458
101,2011-12-02T01:00,2011,336,100,0,68.14,58.24,68.94,57.9,68.1,57.22,7.073,7.452,7.903,7.788,69.1,58.6,21.08,0.004,181198.8,9.9,11.05,10.87,-0.4782543,-0.38,0.114,13.18,92,2.57
101,2011-12-02T02:00,2011,336,200,0,68.15,58.36,68.96,58,68.11,57.29,6.723,7.108,7.556,7.45,69.12,58.71,21.12,0.002,180136,9.79,10.97,10.82,-0.2258884,-0.384,0.105,13.18,92,2.57
101,2011-12-02T03:00,2011,336,300,0,68.14,58.02,68.95,58.04,68.09,57.38,6.487,6.86,7.317,7.214,69.1,58.64,21.1,0.004,180838.1,10.11,10.91,10.71,-0.4818014,-0.373,0.103,13.19,93,2.598
101,2011-12-02T04:00,2011,336,400,0,68.16,58.59,68.96,58.38,68.1,57.77,6.293,6.672,7.122,7.025,69.12,59.1,21.1,0.003,173734.4,9.57,10.58,10.33,-0.3077512,-0.38,0.098,13.19,88,2.458
101,2011-12-02T05:00,2011,336,500,0,67.99,58,68.8,57.9,67.94,57.17,6.042,6.421,6.874,6.775,68.96,58.53,21.08,0.003,180212.9,9.99,10.9,10.77,-0.390555,-0.379,0.099,13.19,92,2.57
101,2011-12-02T06:00,2011,336,600,0,67.97,58.17,68.77,57.89,67.9,57.42,5.81,6.184,6.638,6.542,68.92,58.69,21.16,0.004,178162.8,9.8,10.88,10.49,-0.4632846,-0.374,0.096,13.19,89,2.486
101,2011-12-02T07:00,2011,336,700,0,67.53,57.19,68.35,57.28,67.5,56.72,5.597,5.968,6.422,6.32,68.51,57.88,21.11,0.006,183545.4,10.34,11.07,10.78,-0.6977432,-0.371,0.102,13.2,95,2.654
101,2011-12-02T08:00,2011,336,800,0,68.06,58.18,68.89,57.75,68.01,57.01,5.463,5.838,6.287,6.193,69.04,58.5,21.15,0.003,182875.2,9.88,11.14,11,-0.3205208,-0.375,0.093,13.2,92,2.57
101,2011-12-02T09:00,2011,336,900,0,68.1,58.07,68.93,58.3,68.06,57.81,5.736,6.124,6.552,6.456,69.08,58.91,21.24,0.005,177268.1,10.03,10.63,10.24,-0.63473,-0.388,0.096,13.2,90,2.514
101,2011-12-02T10:00,2011,336,1000,0,68.19,58.77,69.01,58.94,68.14,58.32,6.821,7.25,7.615,7.553,69.15,59.53,21.06,0.004,166739.5,9.42,10.08,9.82,-0.5757762,-0.429,0.062,13.2,84,2.346
101,2011-12-02T11:00,2011,336,1100,0,68.09,58.85,68.92,58.77,68.05,58.2,8.19,8.6,8.94,8.86,69.04,59.47,21.12,0.005,166740.8,9.24,10.15,9.84,-0.6344637,-0.41,0.078,13.19,84,2.346
101,2011-12-02T12:00,2011,336,1200,0,68.26,58.97,69.09,59.46,68.22,58.52,9.68,10.04,10.38,10.31,69.2,59.82,21.26,0.01,164343.2,9.29,9.63,9.7,-1.171831,-0.365,0.069,13.19,83,2.318
101,2011-12-02T13:00,2011,336,1300,0,68.14,58.98,68.96,59.12,68.11,58.62,11.09,11.43,11.75,11.71,69.07,59.73,21.16,0.004,162844.4,9.17,9.84,9.49,-0.4813768,-0.341,0.039,13.19,82,2.291
101,2011-12-02T14:00,2011,336,1400,0,68.38,59.58,69.2,59.51,68.33,58.48,11.97,12.31,12.62,12.58,69.29,60.02,21.14,0.006,161672,8.79,9.69,9.85,-0.7686959,-0.339,0.038,13.18,81,2.263
101,2011-12-02T15:00,2011,336,1500,0,67.84,59.01,68.64,58.83,67.79,58.24,12.32,12.66,12.97,12.93,68.73,59.5,21.13,0.007,161012.3,8.83,9.81,9.56,-0.8011655,-0.338,0.047,13.18,81,2.263
101,2011-12-02T16:00,2011,336,1600,0,68.32,59.13,69.13,59.18,68.28,58.51,12.39,12.72,13.05,13.01,69.23,59.75,21.14,0.009,165109.4,9.19,9.95,9.77,-1.040875,-0.333,0.039,13.17,83,2.318
101,2011-12-02T17:00,2011,336,1700,0,68.38,59.27,69.18,59.53,68.33,58.8,12.23,12.56,12.91,12.86,69.29,60.01,21.01,0.004,160588.2,9.11,9.66,9.53,-0.4190277,-0.323,0.046,13.17,81,2.263
101,2011-12-02T18:00,2011,336,1800,0,68.39,58.96,69.19,58.96,68.35,58.23,11.82,12.15,12.52,12.46,69.3,59.53,21.1,0.005,169651.1,9.43,10.23,10.12,-0.5229038,-0.334,0.055,13.17,85,2.374
101,2011-12-02T19:00,2011,336,1900,0,68.41,58.91,69.2,59.39,68.36,58.4,11.29,11.65,12.02,11.95,69.32,59.71,21.25,0.005,168019.3,9.5,9.82,9.97,-0.6635846,-0.357,0.072,13.16,84,2.346
101,2011-12-02T20:00,2011,336,2000,0,68.42,59.04,69.2,59.11,68.37,58.31,10.85,11.21,11.6,11.52,69.33,59.63,21.41,0.004,170710.4,9.37,10.1,10.06,-0.4798408,-0.363,0.08,13.16,86,2.402
101,2011-12-02T21:00,2011,336,2100,0,68.29,58.57,69.08,58.85,68.24,58.08,10.29,10.65,11.06,10.97,69.2,59.3,21.4,0.006,174014,9.73,10.23,10.16,-0.6427119,-0.362,0.088,13.16,87,2.43
101,2011-12-02T22:00,2011,336,2200,0,68.34,58.6,69.12,58.89,68.28,58.22,9.58,9.95,10.37,10.27,69.25,59.38,21.46,0.005,174029.6,9.74,10.22,10.07,-0.5167679,-0.369,0.094,13.16,87,2.43
101,2011-12-02T23:00,2011,336,2300,0,68.36,58.25,69.14,58.85,68.31,58.29,8.85,9.22,9.67,9.56,69.28,59.28,21.35,0.003,175416.9,10.11,10.3,10.02,-0.2789658,-0.371,0.109,13.16,88,2.458
101,2011-12-03T00:00,2011,337,0,0,68.29,58.57,69.08,58.6,68.24,57.74,8.24,8.63,9.07,8.96,69.23,59.12,21.08,0.006,174784.7,9.72,10.48,10.5,-0.5947016,-0.381,0.112,13.17,88,2.458
101,2011-12-03T01:00,2011,337,100,0,68.29,58.51,69.09,58.52,68.25,57.73,7.792,8.17,8.63,8.51,69.24,59.07,21.12,0.006,176077.3,9.78,10.57,10.52,-0.6458251,-0.381,0.114,13.18,88,2.458
101,2011-12-03T02:00,2011,337,200,0,68.25,58.42,69.04,58.49,68.2,57.73,7.462,7.852,8.3,8.19,69.19,59.04,21.17,0.005,176290.8,9.82,10.56,10.46,-0.5478213,-0.39,0.107,13.18,89,2.486
101,2011-12-03T03:00,2011,337,300,0,68.26,58.52,69.06,58.31,68.21,57.74,7.122,7.491,7.962,7.841,69.21,59.01,21.22,0.004,177335.5,9.73,10.75,10.47,-0.3688252,-0.369,0.121,13.18,88,2.458
101,2011-12-03T04:00,2011,337,400,0,68.17,58.22,68.97,58.18,68.12,57.71,6.725,7.113,7.571,7.455,69.13,58.88,20.98,0.003,176431.9,9.95,10.79,10.41,-0.3120889,-0.388,0.116,13.18,89,2.486
101,2011-12-03T05:00,2011,337,500,0,68.12,57.93,68.93,57.86,68.07,57.3,6.384,6.768,7.227,7.104,69.09,58.53,20.88,0.003,180607.9,10.19,11.07,10.77,-0.308237,-0.383,0.124,13.18,90,2.514
101,2011-12-03T06:00,2011,337,600,0,68.13,57.97,68.94,58.14,68.08,57.26,6.07,6.451,6.91,6.792,69.11,58.63,20.95,0.004,179806.5,10.15,10.8,10.82,-0.3711411,-0.381,0.118,13.19,90,2.514
101,2011-12-03T07:00,2011,337,700,0,68.08,57.79,68.89,57.7,68.03,57.11,5.745,6.127,6.587,6.469,69.06,58.37,20.99,0.002,183575.2,10.29,11.19,10.92,-0.1772126,-0.381,0.118,13.19,92,2.57
101,2011-12-03T08:00,2011,337,800,0,68.1,58.29,68.91,57.96,68.04,57.29,5.522,5.899,6.361,6.25,69.08,58.71,21.16,0.003,180118.8,9.81,10.96,10.75,-0.3123245,-0.377,0.111,13.19,90,2.514
101,2011-12-03T09:00,2011,337,900,0,67.59,57.7,68.41,57.91,67.55,57.19,5.597,5.973,6.424,6.313,68.57,58.44,21.07,0.004,174962.2,9.89,10.5,10.36,-0.4243876,-0.376,0.111,13.2,87,2.43
101,2011-12-03T10:00,2011,337,1000,0,68.11,58.42,68.94,58.36,68.07,57.55,6.208,6.651,7.042,6.965,69.09,58.96,21.03,0.004,174916.9,9.69,10.59,10.53,-0.4501596,-0.443,0.077,13.2,87,2.43
101,2011-12-03T11:00,2011,337,1100,0,68.1,58.73,68.93,58.64,68.06,57.94,7.3,7.726,8.09,8.02,69.07,59.27,20.97,0.006,168634.9,9.37,10.3,10.11,-0.8601552,-0.426,0.073,13.19,84,2.346
101,2011-12-03T12:00,2011,337,1200,0,68.22,59.15,69.07,58.92,68.18,58.53,8.87,9.26,9.6,9.52,69.18,59.73,21.2,0.004,165259.6,9.07,10.15,9.66,-0.4577782,-0.39,0.089,13.19,81,2.263
101,2011-12-03T13:00,2011,337,1300,0,68.21,59.03,69.05,59.24,68.16,58.56,10.34,10.7,11.04,10.96,69.14,59.79,21.22,0.006,163834.1,9.17,9.82,9.6,-0.7406039,-0.354,0.076,13.19,82,2.291
101,2011-12-03T14:00,2011,337,1400,0,68.24,59.11,69.08,59.35,68.2,58.44,11.48,11.81,12.14,12.08,69.17,59.78,21.32,0.008,164861.5,9.14,9.73,9.77,-0.8108605,-0.328,0.067,13.18,81,2.263
101,2011-12-03T15:00,2011,337,1500,0,68.41,59.32,69.24,59.23,68.37,58.37,12.06,12.37,12.72,12.65,69.33,59.8,21.41,0.004,168295.5,9.1,10.01,10,-0.3991013,-0.309,0.065,13.18,83,2.318
101,2011-12-03T16:00,2011,337,1600,0,68.25,58.94,69.05,59.48,68.2,58.51,11.98,12.31,12.67,12.61,69.15,59.8,21.36,0.007,164797.8,9.31,9.57,9.69,-0.7043051,-0.326,0.059,13.17,82,2.291
101,2011-12-03T17:00,2011,337,1700,0,68.36,58.65,69.15,58.89,68.32,58.31,11.3,11.65,12.03,11.95,69.28,59.43,21.17,0.005,171566.9,9.72,10.26,10.01,-0.5104018,-0.348,0.073,13.17,85,2.374
101,2011-12-03T18:00,2011,337,1800,0,68.36,58.27,69.14,58.73,68.31,57.9,10.25,10.6,11.01,10.93,69.28,59.11,21.27,0.005,177574,10.09,10.41,10.41,-0.5283902,-0.35,0.084,13.17,88,2.458
101,2011-12-03T19:00,2011,337,1900,0,68.36,58.28,69.15,58.48,68.31,57.89,9.22,9.59,10.02,9.93,69.29,59.03,21.18,0.003,178284.2,10.08,10.67,10.42,-0.3132469,-0.368,0.094,13.17,89,2.486
101,2011-12-03T20:00,2011,337,2000,0,68.32,58.39,69.1,58.97,68.27,58.24,8.35,8.72,9.18,9.06,69.24,59.36,21.19,0.005,172171.9,9.93,10.14,10.02,-0.4913685,-0.372,0.12,13.17,85,2.374
101,2011-12-03T21:00,2011,337,2100,0,68.33,58.57,69.1,58.93,68.27,57.98,7.696,8.07,8.54,8.41,69.25,59.31,21.17,0.004,172720,9.76,10.17,10.29,-0.4100461,-0.376,0.132,13.18,84,2.346
101,2011-12-03T22:00,2011,337,2200,0,67.75,57.7,68.54,58.19,67.7,57.46,7.172,7.54,8.02,7.883,68.69,58.6,21.2,0.009,175427.9,10.04,10.35,10.24,-0.7812458,-0.368,0.141,13.18,89,2.486
101,2011-12-03T23:00,2011,337,2300,0,68.23,58.21,69.02,58.36,68.17,57.72,6.798,7.178,7.656,7.52,69.17,58.92,21.17,0.006,177932.4,10.02,10.66,10.45,-0.598664,-0.38,0.136,13.18,88,2.458
101,2011-12-04T00:00,2011,338,0,0,68.21,58.37,69.01,58.62,68.16,57.88,6.603,6.977,7.457,7.317,69.16,59.12,21.34,0.005,175785.8,9.84,10.39,10.28,-0.4463397,-0.374,0.14,13.18,87,2.43
101,2011-12-04T01:00,2011,338,100,0,68.19,58.11,68.99,58.46,68.13,57.53,6.598,6.963,7.445,7.305,69.15,58.86,21.32,0.005,179705.2,10.08,10.53,10.6,-0.5168584,-0.366,0.14,13.18,90,2.514
101,2011-12-04T02:00,2011,338,200,0,68.17,58.05,68.98,58.12,68.13,57.56,6.627,6.998,7.47,7.328,69.14,58.75,21.42,0.003,182502.1,10.12,10.86,10.57,-0.2675139,-0.372,0.141,13.18,91,2.542
101,2011-12-04T03:00,2011,338,300,0,68.16,58.17,68.97,58.19,68.11,57.53,6.658,7.034,7.496,7.352,69.12,58.81,21.42,0.005,181282.4,9.99,10.77,10.58,-0.4810347,-0.375,0.144,13.19,90,2.514
101,2011-12-04T04:00,2011,338,400,0,68.19,58.23,69,58.31,68.14,57.57,6.75,7.129,7.583,7.444,69.15,58.89,21.37,0.006,180140.8,9.96,10.69,10.57,-0.5666802,-0.379,0.139,13.19,89,2.486
101,2011-12-04T05:00,2011,338,500,0,68.17,58.34,68.97,58.41,68.11,57.71,6.828,7.222,7.655,7.526,69.12,59,21.34,0.007,177461.8,9.82,10.57,10.4,-0.7753974,-0.395,0.129,13.19,88,2.458
101,2011-12-04T06:00,2011,338,600,0,68.17,58.79,68.98,58.53,68.12,57.59,7.085,7.475,7.904,7.772,69.12,59.16,21.35,0.005,175043.4,9.38,10.45,10.54,-0.5515308,-0.39,0.132,13.19,87,2.43
101,2011-12-04T07:00,2011,338,700,0,68.25,58.96,69.07,58.82,68.2,58,7.413,7.806,8.22,8.09,69.19,59.47,21.36,0.006,171536.8,9.29,10.25,10.2,-0.6610131,-0.393,0.131,13.19,85,2.374
101,2011-12-04T08:00,2011,338,800,0,68.14,58.23,68.96,58.62,68.09,57.81,7.711,8.11,8.51,8.38,69.09,59.06,21.15,0.004,174423.4,9.91,10.34,10.28,-0.4431546,-0.399,0.128,13.19,86,2.402
101,2011-12-04T09:00,2011,338,900,0,68.23,58.48,69.05,58.5,68.18,58,8.08,8.49,8.87,8.75,69.18,59.18,20.99,0.004,172808.3,9.75,10.55,10.18,-0.4749587,-0.404,0.119,13.19,86,2.402
101,2011-12-04T10:00,2011,338,1000,0,68.24,58.82,69.06,58.89,68.2,58.11,8.74,9.17,9.53,9.46,69.18,59.44,20.96,0.004,167968.7,9.42,10.17,10.09,-0.5876394,-0.424,0.069,13.18,83,2.318
101,2011-12-04T11:00,2011,338,1100,0,68.27,59.28,69.1,59.14,68.23,58.34,9.78,10.16,10.52,10.46,69.21,59.76,21.16,0.011,164888.2,8.99,9.96,9.9,-1.357461,-0.381,0.06,13.18,82,2.291
101,2011-12-04T12:00,2011,338,1200,0,68.33,59.02,69.15,59.3,68.31,58.66,11.08,11.43,11.77,11.72,69.26,59.8,21.13,0.008,164391.3,9.32,9.85,9.64,-0.9951007,-0.35,0.047,13.18,81,2.263
101,2011-12-04T13:00,2011,338,1300,0,67.79,59.23,68.59,59.34,67.76,58.68,12.09,12.41,12.74,12.7,68.68,59.88,21.16,0.008,153705.5,8.56,9.25,9.08,-0.9219533,-0.319,0.038,13.18,76,2.123
101,2011-12-04T14:00,2011,338,1400,0,68.47,59.84,69.27,59.87,68.42,59.2,13.06,13.37,13.69,13.65,69.37,60.44,21.22,0.008,156177.1,8.62,9.4,9.22,-0.9173001,-0.309,0.042,13.17,77,2.151
