id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-12-04T15:00,2011,338,1500,0,68.46,59.64,69.27,59.83,68.41,59.34,13.64,13.9,14.24,14.21,69.37,60.36,21.32,0.007,157297.8,8.82,9.43,9.07,-0.6103169,-0.262,0.032,13.17,79,2.207
101,2011-12-04T16:00,2011,338,1600,0,68.3,59.54,69.11,59.74,68.26,59.15,13.73,13.99,14.33,14.31,69.2,60.25,21.42,0.011,157556.4,8.77,9.37,9.11,-1.102577,-0.262,0.023,13.17,78,2.179
101,2011-12-04T17:00,2011,338,1700,0,68.36,59.04,69.18,59.34,68.31,58.7,13.38,13.64,13.99,13.96,69.28,59.79,21,0.007,163166.7,9.32,9.84,9.62,-0.6413916,-0.257,0.027,13.17,82,2.291
101,2011-12-04T18:00,2011,338,1800,0,68.36,59.14,69.17,59.32,68.31,58.59,12.9,13.18,13.54,13.5,69.27,59.79,21.29,0.005,165582,9.23,9.85,9.72,-0.4817082,-0.281,0.041,13.17,83,2.318
101,2011-12-04T19:00,2011,338,1900,0,68.37,59.33,69.18,59.23,68.32,58.52,12.47,12.76,13.13,13.09,69.28,59.81,21.24,0.008,165134.6,9.04,9.95,9.8,-0.6497635,-0.292,0.048,13.16,82,2.291
101,2011-12-04T20:00,2011,338,2000,0,68.35,59.21,69.16,59.28,68.3,58.6,12.14,12.44,12.82,12.77,69.26,59.82,21.35,0.008,165626.6,9.15,9.88,9.7,-0.8357247,-0.3,0.047,13.16,82,2.291
101,2011-12-04T21:00,2011,338,2100,0,68.43,59.36,69.23,59.35,68.38,58.65,11.88,12.19,12.58,12.52,69.33,59.91,21.4,0.005,165796.5,9.06,9.89,9.74,-0.4735558,-0.312,0.062,13.16,82,2.291
101,2011-12-04T22:00,2011,338,2200,0,68.41,59.06,69.22,59.21,68.37,58.9,11.87,12.18,12.57,12.5,69.32,59.84,21.26,0.006,165455.7,9.35,10.01,9.47,-0.6706788,-0.317,0.069,13.16,82,2.291
101,2011-12-04T23:00,2011,338,2300,0,68.43,59.68,69.24,59.29,68.37,58.71,12.03,12.34,12.71,12.65,69.34,60.01,21.26,0.006,162804.3,8.74,9.95,9.66,-0.6850469,-0.309,0.055,13.16,81,2.263
101,2011-12-05T00:00,2011,339,0,0,68.39,59.71,69.2,59.49,68.34,58.98,12.21,12.51,12.88,12.83,69.3,60.17,21.28,0.006,159493.8,8.68,9.71,9.36,-0.6391143,-0.301,0.054,13.16,79,2.207
101,2011-12-05T01:00,2011,339,100,0,68.36,59.62,69.16,59.26,68.31,58.74,12.32,12.62,13,12.94,69.26,60,21.46,0.005,163476.6,8.74,9.9,9.57,-0.5056648,-0.299,0.055,13.16,81,2.263
101,2011-12-05T02:00,2011,339,200,0,68.45,59.58,69.26,59.38,68.41,58.75,12.35,12.67,13.04,12.98,69.34,60.02,21.4,0.004,164179.4,8.87,9.88,9.66,-0.4149322,-0.321,0.058,13.16,81,2.263
101,2011-12-05T03:00,2011,339,300,0,68.4,59.72,69.21,59.47,68.35,58.82,12.3,12.61,12.98,12.93,69.31,60.12,21.36,0.004,161258.1,8.67,9.75,9.53,-0.4411967,-0.31,0.046,13.16,80,2.235
101,2011-12-05T04:00,2011,339,400,0,68.42,59.68,69.23,59.46,68.37,58.96,12.39,12.71,13.07,13.02,69.33,60.15,21.3,0.007,160639.4,8.75,9.77,9.41,-0.795152,-0.32,0.052,13.16,80,2.235
101,2011-12-05T05:00,2011,339,500,0,68.38,59.39,69.19,59.23,68.34,58.69,12.37,12.7,13.06,13.01,69.28,59.87,21.19,0.002,163618.2,8.99,9.96,9.65,-0.1918136,-0.328,0.051,13.16,81,2.263
101,2011-12-05T06:00,2011,339,600,0,68.4,59.35,69.22,59.35,68.36,58.82,12.37,12.68,13.04,12.99,69.31,59.94,21,0.006,161426.9,9.05,9.87,9.54,-0.5691426,-0.317,0.048,13.16,80,2.235
101,2011-12-05T07:00,2011,339,700,0,68.38,58.98,69.19,59.16,68.33,58.49,12.34,12.65,13.01,12.96,69.29,59.63,21.28,0.006,168174.1,9.39,10.03,9.84,-0.6605327,-0.31,0.048,13.16,84,2.346
101,2011-12-05T08:00,2011,339,800,0,68.41,59.38,69.23,59.38,68.36,58.97,12.28,12.56,12.94,12.89,69.32,60.01,21.38,0.007,163187.3,9.03,9.85,9.38,-0.6298133,-0.288,0.047,13.16,81,2.263
101,2011-12-05T09:00,2011,339,900,0,67.94,59.12,68.75,59.18,67.9,58.6,12.48,12.76,13.13,13.08,68.84,59.74,21.49,0.008,160724.9,8.82,9.58,9.3,-0.7835684,-0.286,0.047,13.16,80,2.235
101,2011-12-05T10:00,2011,339,1000,0,68.38,59.46,69.19,59.39,68.32,58.81,12.91,13.19,13.54,13.5,69.3,59.99,21.21,0.007,161696.4,8.92,9.8,9.51,-0.5922846,-0.278,0.039,13.16,80,2.235
101,2011-12-05T11:00,2011,339,1100,0,67.9,59.33,68.7,59.29,67.85,58.77,13.45,13.71,14.05,14.02,68.81,59.88,21.26,0.012,155506.9,8.58,9.41,9.08,-1.033971,-0.262,0.03,13.16,78,2.179
101,2011-12-05T12:00,2011,339,1200,0,68.5,60.07,69.3,59.95,68.45,59.34,14.2,14.46,14.77,14.77,69.41,60.53,21.13,0.006,153427.3,8.43,9.35,9.1,-0.6787153,-0.255,0.004,13.16,76,2.123
101,2011-12-05T13:00,2011,339,1300,0,68.43,60.19,69.23,60.57,68.37,59.66,15.1,15.32,15.61,15.62,69.33,60.85,21.33,0.007,147585.3,8.25,8.67,8.7,-0.7306428,-0.222,-0.001,13.16,74,2.067
101,2011-12-05T14:00,2011,339,1400,0,68.35,60.3,69.16,60.39,68.29,59.71,16.03,16.22,16.51,16.51,69.25,60.83,21.32,0.005,146205.2,8.05,8.77,8.58,-0.3382869,-0.185,0,13.16,74,2.067
101,2011-12-05T15:00,2011,339,1500,0,68.49,60.38,69.29,60.47,68.42,60.11,16.68,16.86,17.13,17.14,69.4,60.99,21.31,0.008,145215.4,8.11,8.82,8.31,-0.6092055,-0.174,-0.011,13.17,73,2.039
101,2011-12-05T16:00,2011,339,1600,0,68.31,59.85,69.11,60.15,68.25,59.71,16.85,17.03,17.29,17.32,69.21,60.57,21.26,0.004,149005.3,8.45,8.96,8.54,-0.3160886,-0.172,-0.028,13.17,75,2.095
101,2011-12-05T17:00,2011,339,1700,0,68.31,59.69,69.12,59.75,68.25,59.37,16.7,16.88,17.14,17.19,69.22,60.28,21.32,0.007,154688.2,8.61,9.36,8.88,-0.6139518,-0.185,-0.043,13.17,78,2.179
101,2011-12-05T18:00,2011,339,1800,0,68.32,59.54,69.13,59.65,68.27,59.3,16.27,16.45,16.73,16.76,69.24,60.17,21.28,0.006,156519,8.78,9.48,8.97,-0.5832138,-0.182,-0.027,13.17,79,2.207
101,2011-12-05T19:00,2011,339,1900,0,68.41,59.77,69.21,59.67,68.35,59.33,15.8,15.98,16.28,16.31,69.32,60.28,21.38,0.006,157034.4,8.63,9.55,9.02,-0.5114679,-0.185,-0.027,13.17,79,2.207
101,2011-12-05T20:00,2011,339,2000,0,68.34,59.76,69.16,59.66,68.29,59.39,15.36,15.56,15.86,15.88,69.25,60.32,21.47,0.007,156396.1,8.59,9.49,8.89,-0.6126035,-0.196,-0.018,13.17,79,2.207
101,2011-12-05T21:00,2011,339,2100,0,68.39,59.58,69.2,59.89,68.34,59.36,15.09,15.29,15.61,15.62,69.3,60.31,21.48,0.007,157218.9,8.81,9.31,8.99,-0.6857483,-0.202,-0.014,13.17,79,2.207
101,2011-12-05T22:00,2011,339,2200,0,68.36,59.6,69.16,59.81,68.3,59.32,14.95,15.16,15.47,15.48,69.27,60.3,21.52,0.008,157402.2,8.76,9.35,8.98,-0.687818,-0.207,-0.011,13.17,79,2.207
101,2011-12-05T23:00,2011,339,2300,0,68.31,59.58,69.11,59.64,68.25,59.31,14.93,15.14,15.46,15.46,69.22,60.22,21.35,0.008,156552.5,8.73,9.48,8.94,-0.6860052,-0.21,-0.007,13.17,79,2.207
101,2011-12-06T00:00,2011,340,0,0,68.44,59.86,69.24,59.68,68.39,59.29,14.93,15.15,15.45,15.47,69.35,60.34,21.16,0.008,155656.9,8.58,9.56,9.1,-0.6944344,-0.215,-0.014,13.17,78,2.179
101,2011-12-06T01:00,2011,340,100,0,68.34,59.6,69.14,59.56,68.28,59.15,14.91,15.11,15.42,15.42,69.25,60.15,21.19,0.008,157150.5,8.74,9.58,9.13,-0.7092656,-0.209,0,13.17,78,2.179
101,2011-12-06T02:00,2011,340,200,0,68.4,59.9,69.2,59.69,68.33,59.32,14.92,15.13,15.44,15.46,69.3,60.35,21.39,0.006,156010.9,8.49,9.5,9.01,-0.5597963,-0.207,-0.017,13.17,79,2.207
101,2011-12-06T03:00,2011,340,300,0,68.32,59.58,69.12,59.42,68.27,59.05,15.03,15.25,15.55,15.57,69.22,60.05,21.43,0.008,160036.2,8.73,9.7,9.22,-0.7510136,-0.218,-0.018,13.16,81,2.263
101,2011-12-06T04:00,2011,340,400,0,68.4,59.89,69.2,59.75,68.34,59.31,15.14,15.35,15.64,15.66,69.31,60.35,21.36,0.006,155598,8.51,9.44,9.02,-0.4893082,-0.21,-0.016,13.16,78,2.179
101,2011-12-06T05:00,2011,340,500,0,68.36,59.79,69.17,59.67,68.31,59.17,15.2,15.4,15.7,15.72,69.28,60.24,21.3,0.004,156472.4,8.57,9.5,9.13,-0.3545982,-0.203,-0.025,13.17,79,2.207
101,2011-12-06T06:00,2011,340,600,0,68.36,59.76,69.17,59.89,68.31,59.59,15.3,15.5,15.79,15.82,69.28,60.43,21.02,0.006,151068.5,8.61,9.28,8.72,-0.6227723,-0.202,-0.026,13.17,77,2.151
101,2011-12-06T07:00,2011,340,700,0,68.38,60.06,69.18,60.03,68.32,59.66,15.39,15.59,15.88,15.9,69.28,60.62,21.4,0.007,150995.4,8.32,9.15,8.65,-0.5949825,-0.197,-0.022,13.17,76,2.123
101,2011-12-06T08:00,2011,340,800,0,68.37,59.87,69.18,59.87,68.3,59.56,15.51,15.71,15.99,16.02,69.28,60.44,21.37,0.006,153222.8,8.5,9.3,8.75,-0.5910201,-0.202,-0.025,13.17,78,2.179
101,2011-12-06T09:00,2011,340,900,0,68.37,59.96,69.16,60.04,68.31,59.64,15.62,15.83,16.1,16.12,69.28,60.56,21.39,0.008,151278.7,8.41,9.12,8.67,-0.6982144,-0.204,-0.023,13.17,78,2.179
101,2011-12-06T10:00,2011,340,1000,0,68.37,60.05,69.15,59.97,68.32,59.57,15.83,16.03,16.3,16.33,69.28,60.54,21.24,0.006,150615.7,8.32,9.18,8.75,-0.5582816,-0.199,-0.031,13.17,78,2.179
101,2011-12-06T11:00,2011,340,1100,0,68.35,59.89,69.13,59.94,68.28,59.77,16.2,16.39,16.65,16.68,69.25,60.53,21.23,0.006,150008.3,8.45,9.19,8.52,-0.4920101,-0.189,-0.03,13.17,78,2.179
101,2011-12-06T12:00,2011,340,1200,0,68.41,60.15,69.2,60.12,68.36,59.81,16.68,16.86,17.1,17.13,69.32,60.69,21.39,0.005,149567.5,8.27,9.08,8.55,-0.3599528,-0.182,-0.026,13.17,76,2.123
101,2011-12-06T13:00,2011,340,1300,0,68.39,60.31,69.19,60.3,68.34,59.99,17.11,17.28,17.52,17.54,69.31,60.86,21.43,0.007,146465.9,8.08,8.88,8.35,-0.5739062,-0.168,-0.026,13.17,76,2.123
101,2011-12-06T14:00,2011,340,1400,0,68.31,59.92,69.11,60.29,68.26,59.98,17.42,17.58,17.81,17.84,69.23,60.72,21.17,0.008,145726.2,8.39,8.82,8.28,-0.5249136,-0.156,-0.026,13.17,75,2.095
101,2011-12-06T15:00,2011,340,1500,0,68.43,60.73,69.23,60.55,68.38,60.22,17.52,17.67,17.9,17.92,69.35,61.18,21.27,0.006,141009.3,7.709,8.68,8.16,-0.4689093,-0.154,-0.02,13.17,73,2.039
101,2011-12-06T16:00,2011,340,1600,0,68.3,60.09,69.09,60.18,68.25,59.93,17.52,17.67,17.9,17.93,69.21,60.72,21.3,0.006,146341.1,8.21,8.91,8.33,-0.4422788,-0.154,-0.03,13.17,75,2.095
101,2011-12-06T17:00,2011,340,1700,0,68.35,60.11,69.14,60.2,68.29,59.87,17.37,17.53,17.76,17.8,69.26,60.72,21.35,0.005,147633.1,8.23,8.94,8.43,-0.4239058,-0.157,-0.032,13.17,76,2.123
101,2011-12-06T18:00,2011,340,1800,0,68.34,60.16,69.13,60.23,68.29,59.8,17.24,17.4,17.64,17.67,69.26,60.72,21.19,0.005,146378.1,8.18,8.9,8.49,-0.3448207,-0.16,-0.033,13.17,76,2.123
101,2011-12-06T19:00,2011,340,1900,0,68.36,60.24,69.16,60.13,68.3,59.81,17.21,17.37,17.61,17.64,69.28,60.72,21.2,0.007,146771.8,8.12,9.03,8.49,-0.6449746,-0.162,-0.036,13.17,75,2.095
101,2011-12-06T20:00,2011,340,2000,0,68.41,60.28,69.21,60.18,68.36,59.81,17.18,17.34,17.57,17.6,69.33,60.75,21.19,0.009,147139.8,8.13,9.03,8.55,-0.6708465,-0.161,-0.03,13.17,76,2.123
101,2011-12-06T21:00,2011,340,2100,0,68.32,60.06,69.11,60.31,68.26,60.05,17.19,17.35,17.59,17.62,69.23,60.79,21.35,0.007,145711.8,8.27,8.8,8.21,-0.5194924,-0.159,-0.032,13.17,75,2.095
101,2011-12-06T22:00,2011,340,2200,0,68.32,60.21,69.11,60.22,68.26,59.8,17.18,17.34,17.58,17.61,69.23,60.74,21.37,0.008,146916.6,8.11,8.89,8.46,-0.6304255,-0.157,-0.03,13.17,76,2.123
101,2011-12-06T23:00,2011,340,2300,0,68.35,60.08,69.14,60.17,68.29,59.85,17.18,17.34,17.57,17.61,69.26,60.69,21.58,0.01,149644,8.26,8.98,8.44,-0.7903977,-0.164,-0.034,13.17,77,2.151
101,2011-12-07T00:00,2011,341,0,0,68.43,60.09,69.23,60.17,68.37,59.86,17.17,17.34,17.57,17.6,69.35,60.69,21.11,0.005,147727.3,8.34,9.06,8.51,-0.4690571,-0.169,-0.038,13.17,76,2.123
101,2011-12-07T01:00,2011,341,100,0,68.35,60.12,69.15,60.09,68.29,60.07,17.18,17.34,17.57,17.61,69.26,60.74,21.09,0.006,145243.8,8.23,9.05,8.22,-0.4702829,-0.162,-0.038,13.17,76,2.123
101,2011-12-07T02:00,2011,341,200,0,68.32,59.91,69.11,60.14,68.25,60.08,17.17,17.34,17.57,17.61,69.23,60.68,21.2,0.007,146231.2,8.41,8.97,8.17,-0.5248072,-0.161,-0.042,13.17,75,2.095
101,2011-12-07T03:00,2011,341,300,0,68.37,60.08,69.17,60.36,68.31,59.89,17.14,17.29,17.53,17.57,69.28,60.77,21.05,0.006,145055,8.29,8.81,8.42,-0.5001638,-0.154,-0.033,13.17,75,2.095
101,2011-12-07T04:00,2011,341,400,0,68.39,60,69.18,60.14,68.34,59.76,16.92,17.09,17.33,17.38,69.3,60.62,20.91,0.007,146888.4,8.39,9.04,8.57,-0.5881398,-0.17,-0.053,13.17,76,2.123
101,2011-12-07T05:00,2011,341,500,0,68.37,59.96,69.16,59.89,68.3,59.55,16.61,16.78,17.04,17.09,69.27,60.47,20.87,0.004,148945.2,8.4,9.27,8.75,-0.3911753,-0.17,-0.048,13.17,77,2.151
101,2011-12-07T06:00,2011,341,600,0,68.35,60.07,69.14,59.73,68.29,59.47,16.26,16.43,16.69,16.74,69.26,60.43,21.11,0.006,151110.1,8.28,9.41,8.81,-0.5498737,-0.177,-0.054,13.17,79,2.207
101,2011-12-07T07:00,2011,341,700,0,68.34,59.72,69.13,59.63,68.29,59.33,16.01,16.2,16.46,16.51,69.24,60.23,21.17,0.009,154771.1,8.62,9.5,8.96,-0.8711945,-0.188,-0.054,13.17,80,2.235
101,2011-12-07T08:00,2011,341,800,0,68.4,59.67,69.19,59.87,68.34,59.46,15.84,16.04,16.3,16.35,69.3,60.34,21.35,0.006,155290,8.72,9.33,8.88,-0.6094916,-0.196,-0.05,13.17,80,2.235
101,2011-12-07T09:00,2011,341,900,0,68.38,59.87,69.18,59.96,68.32,59.6,15.69,15.89,16.16,16.21,69.3,60.48,21.38,0.008,152726.1,8.51,9.22,8.73,-0.7644327,-0.197,-0.052,13.17,78,2.179
101,2011-12-07T10:00,2011,341,1000,0,68.33,59.83,69.11,59.87,68.26,59.34,15.46,15.66,15.93,15.98,69.24,60.36,21.31,0.004,153415.2,8.5,9.24,8.92,-0.4023942,-0.203,-0.05,13.17,80,2.235
101,2011-12-07T11:00,2011,341,1100,0,68.39,59.67,69.18,59.66,68.34,59.27,15.18,15.39,15.67,15.72,69.31,60.23,21.33,0.007,157277.8,8.72,9.52,9.07,-0.7569205,-0.209,-0.043,13.17,80,2.235
101,2011-12-07T12:00,2011,341,1200,0,68.32,59.59,69.11,59.67,68.26,59.12,14.82,15.03,15.32,15.36,69.23,60.16,21.4,0.006,157863.6,8.73,9.44,9.15,-0.5865946,-0.214,-0.041,13.16,82,2.291
101,2011-12-07T13:00,2011,341,1300,0,68.21,59.77,68.99,60.01,68.16,59.33,14.65,14.87,15.17,15.21,69.11,60.39,21.36,0.009,151492.1,8.45,8.98,8.83,-0.9594074,-0.22,-0.037,13.16,77,2.151
101,2011-12-07T14:00,2011,341,1400,0,68.15,59.82,68.94,60.03,68.09,59.34,14.56,14.78,15.08,15.1,69.05,60.44,21.21,0.005,148919.4,8.33,8.91,8.76,-0.5869765,-0.222,-0.029,13.17,78,2.179
101,2011-12-07T15:00,2011,341,1500,0,68.34,59.62,69.12,59.65,68.28,59.25,14.45,14.67,14.98,15,69.24,60.2,21.37,0.007,157069.8,8.72,9.48,9.03,-0.6927972,-0.221,-0.023,13.16,81,2.263
101,2011-12-07T16:00,2011,341,1600,0,68.36,59.59,69.15,59.67,68.28,59.15,14.11,14.34,14.65,14.68,69.28,60.19,21.35,0.006,157855.7,8.78,9.48,9.13,-0.6701996,-0.234,-0.028,13.17,81,2.263
101,2011-12-07T17:00,2011,341,1700,0,68.3,59.48,69.09,59.49,68.21,58.96,13.6,13.85,14.17,14.19,69.22,60.05,21.03,0.003,157209,8.83,9.6,9.25,-0.3476225,-0.25,-0.016,13.17,81,2.263
101,2011-12-07T18:00,2011,341,1800,0,68.39,59.17,69.19,59.23,68.3,58.7,13.09,13.35,13.68,13.7,69.32,59.78,21.25,0.006,165155.8,9.22,9.96,9.6,-0.6837838,-0.265,-0.022,13.17,84,2.346
101,2011-12-07T19:00,2011,341,1900,0,68.33,59.14,69.12,59.11,68.22,58.56,12.69,12.98,13.3,13.31,69.25,59.71,21.19,0.008,165140.9,9.19,10.01,9.66,-0.927586,-0.288,-0.015,13.17,85,2.374
101,2011-12-07T20:00,2011,341,2000,0,68.35,59.64,69.14,59.47,68.25,58.69,12.36,12.65,12.99,12.99,69.26,60.05,21.2,0.007,159879.5,8.71,9.67,9.55,-0.8337043,-0.286,-0.002,13.17,82,2.291
101,2011-12-07T21:00,2011,341,2100,0,68.33,59.5,69.12,59.22,68.23,58.76,12.04,12.33,12.68,12.66,69.24,59.94,21.33,0.01,162393,8.82,9.9,9.47,-1.046697,-0.292,0.013,13.17,84,2.346
101,2011-12-07T22:00,2011,341,2200,0,68.35,59.01,69.14,59.19,68.26,58.57,11.68,11.99,12.34,12.32,69.26,59.69,21.41,0.006,167576.9,9.33,9.95,9.69,-0.8066891,-0.31,0.021,13.17,86,2.402
101,2011-12-07T23:00,2011,341,2300,0,68.38,59.3,69.18,59.28,68.3,58.74,11.43,11.74,12.09,12.07,69.3,59.87,21.13,0.005,162940,9.09,9.91,9.56,-0.655781,-0.312,0.023,13.17,84,2.346
101,2011-12-08T00:00,2011,342,0,0,68.35,59.17,69.14,59.08,68.29,58.59,11.23,11.52,11.9,11.87,69.25,59.71,21.18,0.007,165447.8,9.17,10.05,9.7,-0.7770811,-0.298,0.035,13.17,85,2.374
101,2011-12-08T01:00,2011,342,100,0,68.36,59.09,69.15,59.02,68.31,58.34,11.04,11.35,11.72,11.68,69.27,59.57,21.15,0.007,167668.3,9.27,10.13,9.96,-0.7791495,-0.313,0.041,13.17,86,2.402
101,2011-12-08T02:00,2011,342,200,0,68.4,59.02,69.19,58.92,68.36,58.31,10.54,10.87,11.27,11.2,69.31,59.49,21.32,0.006,171072.6,9.39,10.28,10.05,-0.5764164,-0.333,0.066,13.16,89,2.486
101,2011-12-08T03:00,2011,342,300,0,68.31,58.7,69.1,58.67,68.26,58,9.68,10.03,10.44,10.36,69.21,59.22,21.37,0.008,174915.7,9.61,10.43,10.26,-0.8769389,-0.354,0.079,13.16,91,2.542
101,2011-12-08T04:00,2011,342,400,0,68.41,58.91,69.22,58.71,68.37,58.12,8.68,9.05,9.46,9.37,69.33,59.34,21.26,0.005,173734,9.5,10.51,10.25,-0.5670649,-0.371,0.094,13.16,91,2.542
101,2011-12-08T05:00,2011,342,500,0,68.32,58.53,69.12,58.36,68.27,57.83,7.98,8.35,8.78,8.67,69.24,59,20.95,0.002,175321.8,9.78,10.76,10.44,-0.190637,-0.374,0.106,13.17,91,2.542
101,2011-12-08T06:00,2011,342,600,0,68.24,58.25,69.04,58.26,68.19,57.74,7.6,7.97,8.4,8.3,69.18,58.85,21.17,0.007,178525.9,9.99,10.79,10.45,-0.7383332,-0.371,0.102,13.18,93,2.598
101,2011-12-08T07:00,2011,342,700,0,68.19,57.97,69.01,58.1,68.16,57.61,7.287,7.666,8.08,7.98,69.14,58.66,21.32,0.007,182343.5,10.22,10.91,10.55,-0.7425192,-0.38,0.102,13.18,94,2.626
101,2011-12-08T08:00,2011,342,800,0,67.76,57.86,68.57,57.89,67.71,57.68,6.983,7.369,7.77,7.68,68.69,58.61,21.29,0.008,176088.3,9.91,10.67,10.04,-0.906937,-0.387,0.091,13.18,90,2.514
101,2011-12-08T09:00,2011,342,900,0,68.06,57.98,68.89,58.12,68.04,57.46,6.716,7.108,7.502,7.404,69.04,58.63,21.42,0.005,181795.4,10.08,10.77,10.58,-0.5162328,-0.391,0.098,13.19,93,2.598
101,2011-12-08T10:00,2011,342,1000,0,67.47,57.63,68.28,57.66,67.43,57.21,6.701,7.103,7.484,7.4,68.41,58.29,21.32,0.005,176700.1,9.83,10.63,10.23,-0.5820319,-0.401,0.084,13.19,90,2.514
101,2011-12-08T11:00,2011,342,1100,0,68.22,58.43,69.06,58.52,68.19,57.78,6.859,7.25,7.631,7.539,69.2,59.05,21.2,0.003,176040.1,9.79,10.55,10.4,-0.3383947,-0.39,0.092,13.19,89,2.486
101,2011-12-08T12:00,2011,342,1200,0,68.16,58.82,68.99,58.76,68.11,57.92,7.234,7.607,7.992,7.899,69.12,59.32,21.14,0.006,169932.2,9.34,10.23,10.19,-0.6402283,-0.373,0.093,13.19,86,2.402
101,2011-12-08T13:00,2011,342,1300,0,68.17,58.36,69,58.57,68.13,58.06,7.589,7.96,8.34,8.25,69.13,59.13,21.31,0.006,174482.6,9.81,10.43,10.07,-0.645905,-0.371,0.086,13.19,89,2.486
101,2011-12-08T14:00,2011,342,1400,0,67.66,57.98,68.48,58.59,67.62,57.83,7.822,8.18,8.57,8.48,68.6,58.93,21.15,0.008,167702.9,9.69,9.88,9.78,-0.846772,-0.361,0.085,13.19,85,2.374
101,2011-12-08T15:00,2011,342,1500,0,68.19,58.58,69.02,58.58,68.15,57.87,7.864,8.23,8.61,8.52,69.15,59.15,21.28,0.005,174399,9.61,10.45,10.28,-0.5287428,-0.365,0.095,13.19,88,2.458
101,2011-12-08T16:00,2011,342,1600,0,68.17,58.83,69,58.52,68.13,57.77,7.77,8.15,8.52,8.45,69.13,59.21,21.34,0.007,173959.5,9.35,10.48,10.36,-0.8140455,-0.38,0.078,13.19,88,2.458
101,2011-12-08T17:00,2011,342,1700,0,68.15,58.42,68.98,58.27,68.11,57.57,7.581,7.955,8.34,8.26,69.11,58.92,21.15,0.003,176970.6,9.73,10.71,10.54,-0.3831441,-0.373,0.078,13.19,89,2.486
101,2011-12-08T18:00,2011,342,1800,0,68.1,57.79,68.93,58.01,68.06,57.25,7.342,7.72,8.1,8.03,69.08,58.5,21.28,0.004,184067.3,10.31,10.92,10.81,-0.4060585,-0.378,0.076,13.19,93,2.598
101,2011-12-08T19:00,2011,342,1900,0,68.13,57.9,68.96,58.18,68.09,57.45,7.081,7.456,7.848,7.769,69.11,58.67,21.08,0.004,180266.9,10.23,10.78,10.65,-0.410697,-0.374,0.079,13.19,90,2.514
101,2011-12-08T20:00,2011,342,2000,0,68.1,58.16,68.92,58.12,68.05,57.33,6.851,7.233,7.626,7.538,69.07,58.72,21.07,0.005,179032.2,9.93,10.8,10.72,-0.6168055,-0.383,0.088,13.19,90,2.514
101,2011-12-08T21:00,2011,342,2100,0,68.16,57.95,68.99,58.01,68.11,57.22,6.677,7.062,7.452,7.37,69.14,58.57,21.29,0.003,184431.3,10.2,10.98,10.89,-0.4430801,-0.385,0.082,13.19,93,2.598
101,2011-12-08T22:00,2011,342,2200,0,68.07,58.12,68.89,58.28,68.02,57.67,6.531,6.903,7.305,7.228,69.04,58.87,21.36,0.007,178285.1,9.95,10.6,10.35,-0.7911257,-0.372,0.078,13.19,89,2.486
101,2011-12-08T23:00,2011,342,2300,0,68.13,58.14,68.95,58.17,68.08,57.53,6.444,6.824,7.227,7.133,69.1,58.81,21.29,0.004,179995.9,9.99,10.78,10.55,-0.4003046,-0.379,0.095,13.19,90,2.514
101,2011-12-09T00:00,2011,343,0,0,67.86,58.26,68.69,58.15,67.82,57.29,6.326,6.707,7.104,7.011,68.83,58.76,21.02,0.003,174125.8,9.6,10.54,10.53,-0.3783525,-0.381,0.093,13.2,87,2.43
101,2011-12-09T01:00,2011,343,100,0,68.19,58.9,69.02,58.51,68.14,57.81,6.268,6.647,7.051,6.951,69.17,59.27,21.15,0.005,172100.9,9.29,10.51,10.34,-0.5176716,-0.379,0.1,13.2,86,2.402
101,2011-12-09T02:00,2011,343,200,0,68,58.69,68.82,58.35,67.95,57.46,6.256,6.635,7.038,6.943,68.97,59.07,21.32,0.007,174203.7,9.31,10.46,10.49,-0.7955075,-0.379,0.095,13.2,87,2.43
101,2011-12-09T03:00,2011,343,300,0,68.12,58.71,68.94,58.28,68.06,57.54,6.248,6.62,7.029,6.932,69.09,59.07,21.31,0.003,176106.2,9.41,10.67,10.53,-0.3362731,-0.372,0.097,13.2,87,2.43
101,2011-12-09T04:00,2011,343,400,0,68.04,58.22,68.86,57.9,67.99,57.19,6.098,6.478,6.886,6.792,69.02,58.65,21.35,0.006,182079.5,9.82,10.96,10.8,-0.7358549,-0.38,0.094,13.2,91,2.542
101,2011-12-09T05:00,2011,343,500,0,68.13,58,68.97,57.98,68.09,57.4,5.986,6.367,6.773,6.682,69.13,58.67,21.18,0.005,181940.9,10.13,10.99,10.69,-0.5805864,-0.381,0.092,13.2,91,2.542
101,2011-12-09T06:00,2011,343,600,0,68.07,58.19,68.9,58.32,68.02,57.56,5.913,6.3,6.707,6.6,69.05,58.92,21.06,0.004,175826.2,9.88,10.58,10.46,-0.4972555,-0.387,0.107,13.2,87,2.43
101,2011-12-09T07:00,2011,343,700,0,68.03,57.7,68.87,57.97,67.99,57.23,5.887,6.263,6.681,6.578,69.02,58.5,21.29,0.003,183941.6,10.33,10.9,10.75,-0.3058586,-0.376,0.103,13.2,92,2.57
101,2011-12-09T08:00,2011,343,800,0,67.49,57.52,68.31,57.74,67.44,57.08,5.927,6.302,6.718,6.612,68.45,58.31,21.44,0.009,178889.6,9.97,10.57,10.36,-1.048356,-0.375,0.106,13.2,89,2.486
101,2011-12-09T09:00,2011,343,900,0,68.19,58.34,69.02,58.55,68.14,57.53,6.156,6.533,6.943,6.83,69.17,59.03,21.36,0.006,178430.9,9.85,10.47,10.61,-0.5984577,-0.377,0.114,13.2,88,2.458
101,2011-12-09T10:00,2011,343,1000,0,67.69,58.24,68.51,58.47,67.64,58.21,6.542,6.935,7.335,7.24,68.64,59.18,21.35,0.009,166806.8,9.44,10.05,9.43,-1.056626,-0.393,0.094,13.2,83,2.318
101,2011-12-09T11:00,2011,343,1100,0,68.19,58.47,69.03,58.66,68.15,57.97,7.079,7.465,7.853,7.759,69.16,59.23,21.3,0.006,174119.7,9.72,10.37,10.18,-0.7250925,-0.385,0.093,13.2,87,2.43
101,2011-12-09T12:00,2011,343,1200,0,68.18,58.67,69,58.96,68.13,57.98,7.794,8.16,8.54,8.46,69.13,59.39,21.26,0.007,170468.3,9.5,10.04,10.15,-0.7981042,-0.364,0.08,13.2,83,2.318
101,2011-12-09T13:00,2011,343,1300,0,67.67,58.33,68.5,58.39,67.64,57.68,8.29,8.65,9.02,8.94,68.63,58.98,21.17,0.006,168159.2,9.34,10.11,9.96,-0.6949242,-0.36,0.076,13.19,85,2.374
101,2011-12-09T14:00,2011,343,1400,0,68.14,59.02,68.98,58.86,68.11,58.11,8.79,9.15,9.51,9.44,69.09,59.51,21.19,0.003,167288.9,9.12,10.12,10,-0.3104465,-0.354,0.072,13.19,83,2.318
101,2011-12-09T15:00,2011,343,1500,0,68.15,58.43,68.98,58.48,68.11,57.76,9.12,9.46,9.83,9.77,69.1,59.05,21.32,0.006,176012.5,9.72,10.5,10.35,-0.7428799,-0.346,0.062,13.19,88,2.458
101,2011-12-09T16:00,2011,343,1600,0,68.19,58.59,69.02,58.57,68.15,57.83,9.31,9.67,10.03,9.96,69.13,59.16,21.25,0.007,174294.1,9.6,10.44,10.32,-0.7908849,-0.356,0.066,13.19,87,2.43
101,2011-12-09T17:00,2011,343,1700,0,68.2,58.27,69.02,58.36,68.15,57.64,9.23,9.58,9.95,9.88,69.13,58.91,21.28,0.005,178659.1,9.93,10.65,10.51,-0.5141858,-0.347,0.076,13.19,89,2.486
101,2011-12-09T18:00,2011,343,1800,0,68.17,58.08,68.99,58.08,68.13,57.42,8.81,9.17,9.56,9.48,69.11,58.69,21.2,0.004,181580.6,10.09,10.92,10.71,-0.4705132,-0.353,0.087,13.19,91,2.542
101,2011-12-09T19:00,2011,343,1900,0,68.25,58.27,69.07,58.34,68.21,57.52,8.39,8.76,9.16,9.06,69.2,58.88,21.2,0.004,179740.6,9.98,10.73,10.69,-0.4678951,-0.368,0.1,13.18,89,2.486
101,2011-12-09T20:00,2011,343,2000,0,68.23,58.33,69.04,58.45,68.18,57.72,8.19,8.55,8.97,8.86,69.16,59,21.25,0.004,177629.7,9.9,10.59,10.46,-0.4932013,-0.361,0.112,13.18,89,2.486
101,2011-12-09T21:00,2011,343,2100,0,68.16,58.07,68.98,58.04,68.12,57.45,8.07,8.43,8.86,8.75,69.11,58.68,21.38,0.004,183016.2,10.09,10.93,10.67,-0.3390762,-0.36,0.115,13.18,91,2.542
101,2011-12-09T22:00,2011,343,2200,0,68.21,58.21,69.03,58.28,68.17,57.66,8.03,8.39,8.81,8.7,69.16,58.87,21.43,0.008,180997.7,10.01,10.76,10.51,-0.8195891,-0.367,0.112,13.18,91,2.542
101,2011-12-09T23:00,2011,343,2300,0,68.23,58.27,69.05,58.31,68.19,57.71,8.14,8.5,8.92,8.82,69.17,58.92,21.57,0.005,181712.4,9.96,10.74,10.48,-0.5280441,-0.358,0.108,13.18,90,2.514
101,2011-12-10T00:00,2011,344,0,0,68.31,58.71,69.12,58.51,68.27,57.77,8.14,8.51,8.93,8.81,69.26,59.16,21.19,0.004,175680.4,9.6,10.61,10.49,-0.4540275,-0.367,0.116,13.18,88,2.458
101,2011-12-10T01:00,2011,344,100,0,68.18,58.61,68.99,58.56,68.13,57.89,8.09,8.46,8.88,8.76,69.12,59.19,21.27,0.007,173731.7,9.57,10.42,10.24,-0.6699414,-0.374,0.116,13.18,86,2.402
101,2011-12-10T02:00,2011,344,200,0,68.27,58.86,69.09,58.6,68.23,57.83,8.01,8.39,8.81,8.68,69.21,59.27,21.41,0.007,175172,9.41,10.49,10.39,-0.7705367,-0.374,0.123,13.18,87,2.43
101,2011-12-10T03:00,2011,344,300,0,68.25,58.96,69.06,58.7,68.2,57.85,7.89,8.27,8.69,8.57,69.19,59.35,21.41,0.004,173416.5,9.29,10.36,10.35,-0.3944069,-0.375,0.119,13.18,87,2.43
101,2011-12-10T04:00,2011,344,400,0,68.3,58.64,69.12,58.75,68.25,57.85,7.725,8.09,8.54,8.41,69.25,59.24,21.18,0.003,174018.9,9.66,10.37,10.4,-0.3184564,-0.369,0.128,13.18,86,2.402
101,2011-12-10T05:00,2011,344,500,0,68.18,58.43,68.99,58.3,68.13,57.8,7.584,7.959,8.4,8.27,69.13,59.02,21.25,0.003,176639,9.76,10.69,10.33,-0.3063923,-0.376,0.124,13.18,89,2.486
101,2011-12-10T06:00,2011,344,600,0,68.25,58.66,69.06,58.66,68.2,57.9,7.469,7.844,8.28,8.15,69.19,59.24,21.1,0.005,172572,9.59,10.4,10.29,-0.4123354,-0.374,0.128,13.18,86,2.402
101,2011-12-10T07:00,2011,344,700,0,68.15,58.21,68.95,58.38,68.1,57.6,7.374,7.749,8.19,8.06,69.09,58.91,21.2,0.005,177546.1,9.94,10.57,10.5,-0.4444191,-0.375,0.129,13.18,88,2.458
101,2011-12-10T08:00,2011,344,800,0,68.27,58.24,69.09,58.33,68.23,57.68,7.254,7.632,8.07,7.943,69.23,58.92,21.15,0.005,179004.9,10.03,10.76,10.55,-0.5569466,-0.378,0.124,13.18,89,2.486
101,2011-12-10T09:00,2011,344,900,0,68.17,58.39,68.98,58.51,68.12,57.57,7.249,7.623,8.06,7.935,69.12,59.01,21.26,0.005,176885.8,9.79,10.47,10.55,-0.4748868,-0.374,0.126,13.18,89,2.486
101,2011-12-10T10:00,2011,344,1000,0,68.26,58.77,69.08,58.63,68.22,57.97,7.595,7.993,8.41,8.29,69.22,59.28,21.25,0.005,173326.3,9.49,10.46,10.25,-0.575321,-0.398,0.116,13.19,86,2.402
101,2011-12-10T11:00,2011,344,1100,0,68.28,58.86,69.1,59.25,68.23,58.65,8.38,8.76,9.17,9.06,69.22,59.74,21.15,0.004,164741.8,9.41,9.85,9.58,-0.4075865,-0.382,0.114,13.19,82,2.291
101,2011-12-10T12:00,2011,344,1200,0,67.65,57.98,68.46,58.41,67.61,57.69,8.98,9.34,9.74,9.63,68.58,58.83,21.17,0.004,169549.3,9.67,10.06,9.91,-0.4106291,-0.36,0.105,13.18,85,2.374
101,2011-12-10T13:00,2011,344,1300,0,68.24,58.49,69.06,58.69,68.2,57.97,8.83,9.2,9.6,9.49,69.18,59.23,21.2,0.004,173778.4,9.76,10.37,10.23,-0.4320754,-0.368,0.11,13.18,86,2.402
101,2011-12-10T14:00,2011,344,1400,0,68.36,58.83,69.19,59.3,68.32,58.36,9.07,9.43,9.83,9.72,69.31,59.65,21.24,0.006,168468.2,9.53,9.89,9.95,-0.5354391,-0.359,0.114,13.18,84,2.346
101,2011-12-10T15:00,2011,344,1500,0,68.12,58.41,68.93,58.86,68.07,57.92,9.53,9.87,10.27,10.17,69.05,59.23,21.43,0.004,173286.1,9.71,10.07,10.15,-0.3554115,-0.339,0.1,13.18,86,2.402
101,2011-12-10T16:00,2011,344,1600,0,68.28,58.38,69.1,58.75,68.24,58.23,9.21,9.57,9.97,9.89,69.22,59.28,21.39,0.005,174835.7,9.9,10.35,10.01,-0.5135176,-0.353,0.084,13.18,86,2.402
101,2011-12-10T17:00,2011,344,1700,0,68.16,57.98,68.97,58.12,68.12,57.39,8.48,8.83,9.26,9.16,69.11,58.67,21.17,0.003,181585.3,10.18,10.85,10.73,-0.06291079,-0.358,0.106,13.18,91,2.542
101,2011-12-10T18:00,2011,344,1800,0,68,58.3,68.8,58.07,67.95,57.32,7.546,7.919,8.36,8.25,68.94,58.75,21.36,0.004,179117,9.7,10.73,10.62,-0.3693616,-0.372,0.115,13.18,89,2.486
101,2011-12-10T19:00,2011,344,1900,0,67.59,57.35,68.39,57.85,67.54,56.84,6.777,7.156,7.611,7.485,68.54,58.16,21.13,0.004,179576.3,10.24,10.54,10.7,-0.3832372,-0.379,0.126,13.19,89,2.486
101,2011-12-10T20:00,2011,344,2000,0,68.16,58.17,68.98,58.21,68.12,57.33,6.142,6.517,6.989,6.852,69.14,58.76,21.34,0.003,181862.6,10,10.77,10.79,-0.3051052,-0.376,0.137,13.19,90,2.514
101,2011-12-10T21:00,2011,344,2100,0,67.43,57.42,68.23,57.49,67.38,56.64,5.603,5.971,6.452,6.32,68.39,58.03,21.42,0.006,182243.5,10.01,10.74,10.74,-0.5376872,-0.368,0.131,13.19,91,2.542
101,2011-12-10T22:00,2011,344,2200,0,68.09,57.55,68.91,58.04,68.04,57.28,5.159,5.538,6.013,5.875,69.08,58.48,21.46,0.005,186454.3,10.54,10.87,10.76,-0.4737023,-0.378,0.138,13.2,92,2.57
101,2011-12-10T23:00,2011,344,2300,0,67.99,57.69,68.81,57.75,67.94,57.12,4.76,5.141,5.619,5.479,68.98,58.41,21.43,0.007,186116.3,10.29,11.06,10.82,-0.6847075,-0.381,0.14,13.2,92,2.57
101,2011-12-11T00:00,2011,345,0,0,67.47,57.13,68.29,57.39,67.42,56.65,4.364,4.734,5.227,5.08,68.45,57.93,21.31,0.007,184189.3,10.34,10.9,10.77,-0.5713241,-0.37,0.147,13.2,92,2.57
101,2011-12-11T01:00,2011,345,100,0,67.47,57.05,68.3,57.28,67.42,56.88,3.946,4.323,4.82,4.67,68.46,57.96,21.17,0.005,182830.8,10.42,11.02,10.54,-0.5114413,-0.376,0.15,13.21,90,2.514
101,2011-12-11T02:00,2011,345,200,0,67.86,57.07,68.71,57.19,67.82,56.73,3.551,3.914,4.428,4.27,68.9,57.88,21.31,0.005,192312.9,10.8,11.52,11.09,-0.4866795,-0.363,0.158,13.21,95,2.654
101,2011-12-11T03:00,2011,345,300,0,67.97,57.48,68.82,57.93,67.92,56.96,3.189,3.57,4.072,3.91,69,58.37,21.3,0.005,185985.3,10.49,10.88,10.96,-0.46021,-0.381,0.162,13.21,92,2.57
101,2011-12-11T04:00,2011,345,400,0,67.95,57.64,68.8,57.43,67.9,56.52,2.877,3.242,3.755,3.595,68.99,58.12,21.38,0.004,190914.3,10.3,11.38,11.39,-0.3630393,-0.365,0.16,13.22,94,2.626
101,2011-12-11T05:00,2011,345,500,0,67.9,57.3,68.76,57.41,67.84,57.03,2.518,2.886,3.394,3.235,68.93,58.18,21.28,0.003,188231.1,10.6,11.34,10.81,-0.2176229,-0.368,0.159,13.22,93,2.598
101,2011-12-11T06:00,2011,345,600,0,67.95,57.39,68.81,57.24,67.9,56.39,2.244,2.613,3.12,2.965,69,57.95,21.31,0.003,193600.4,10.55,11.57,11.51,-0.2336547,-0.369,0.156,13.22,95,2.654
101,2011-12-11T07:00,2011,345,700,0,67.88,57.37,68.74,57.4,67.83,56.63,1.992,2.358,2.866,2.705,68.93,58.08,21.18,0.003,189007.3,10.5,11.34,11.2,-0.2678001,-0.366,0.16,13.23,93,2.598
101,2011-12-11T08:00,2011,345,800,0,67.25,56.69,68.11,56.62,67.2,55.96,1.76,2.129,2.631,2.469,68.3,57.36,21.07,0.005,189428.1,10.56,11.49,11.24,-0.3308573,-0.369,0.161,13.24,93,2.598
101,2011-12-11T09:00,2011,345,900,0,67.83,57.12,68.71,57.04,67.79,56.22,1.869,2.244,2.731,2.565,68.9,57.75,21.09,0.002,193337.9,10.71,11.67,11.57,-0.1403414,-0.375,0.166,13.24,95,2.654
101,2011-12-11T10:00,2011,345,1000,0,67.98,57.65,68.86,58.05,67.94,57.29,2.5,2.907,3.359,3.243,69.04,58.62,20.97,0.004,180044.8,10.33,10.82,10.64,-0.5286564,-0.408,0.116,13.24,88,2.458
101,2011-12-11T11:00,2011,345,1100,0,67.81,57.62,68.69,58.02,67.77,57.32,3.492,3.884,4.333,4.206,68.86,58.59,21.1,0.005,178439.2,10.19,10.67,10.45,-0.4704613,-0.393,0.127,13.24,87,2.43
101,2011-12-11T12:00,2011,345,1200,0,67.95,57.99,68.84,58.22,67.92,57.28,4.888,5.264,5.662,5.544,68.99,58.77,21.15,0.005,178394.7,9.96,10.62,10.64,-0.5144307,-0.376,0.119,13.23,87,2.43
101,2011-12-11T13:00,2011,345,1300,0,67.99,57.97,68.88,58.11,67.97,57.11,6.143,6.5,6.884,6.782,69.03,58.66,21.24,0.004,181543.4,10.02,10.78,10.85,-0.4536029,-0.357,0.102,13.23,88,2.458
101,2011-12-11T14:00,2011,345,1400,0,68.01,58.13,68.89,58.41,67.98,57.5,7.08,7.424,7.811,7.711,69.03,58.94,21.3,0.003,177408.3,9.88,10.48,10.49,-0.2832969,-0.344,0.101,13.22,87,2.43
101,2011-12-11T15:00,2011,345,1500,0,68.08,58.19,68.95,58.4,68.05,57.46,7.545,7.875,8.28,8.17,69.08,58.94,21.38,0.004,179195.2,9.89,10.56,10.59,-0.3368268,-0.33,0.111,13.22,87,2.43
101,2011-12-11T16:00,2011,345,1600,0,68.07,58.37,68.93,58.59,68.03,57.83,7.437,7.794,8.2,8.08,69.06,59.19,21.25,0.006,173442.9,9.7,10.34,10.19,-0.5934625,-0.356,0.113,13.21,84,2.346
101,2011-12-11T17:00,2011,345,1700,0,68.03,57.8,68.88,58.06,68,57.34,6.994,7.364,7.774,7.659,69.03,58.64,21.06,0.005,180274.5,10.23,10.82,10.66,-0.4935115,-0.37,0.115,13.21,88,2.458
101,2011-12-11T18:00,2011,345,1800,0,68.02,57.58,68.86,58.11,67.98,57.05,6.436,6.815,7.24,7.112,69.01,58.5,21.31,0.005,184799,10.43,10.75,10.93,-0.5430524,-0.379,0.128,13.21,90,2.514
101,2011-12-11T19:00,2011,345,1900,0,68.17,57.83,69.01,58.14,68.12,57.08,5.925,6.301,6.743,6.61,69.17,58.61,21.22,0.005,184739.2,10.34,10.87,11.04,-0.442155,-0.375,0.133,13.21,90,2.514
101,2011-12-11T20:00,2011,345,2000,0,67.99,57.75,68.84,57.59,67.95,56.87,5.567,5.949,6.392,6.255,69.01,58.33,21.35,0.004,187805.5,10.24,11.25,11.09,-0.3892373,-0.382,0.137,13.21,92,2.57
101,2011-12-11T21:00,2011,345,2100,0,68.03,57.89,68.87,58.15,67.98,57.18,5.226,5.607,6.058,5.916,69.03,58.67,21.38,0.007,182786.7,10.15,10.71,10.8,-0.6248846,-0.381,0.143,13.21,90,2.514
101,2011-12-11T22:00,2011,345,2200,0,68.02,57.98,68.86,58,67.97,57.17,5.046,5.438,5.879,5.742,69.03,58.64,21.4,0.003,183193.2,10.04,10.86,10.8,-0.3081132,-0.392,0.137,13.21,89,2.486
101,2011-12-11T23:00,2011,345,2300,0,68.05,58.25,68.89,58.35,68,57.56,4.943,5.331,5.781,5.633,69.06,58.99,21.22,0.002,176418.8,9.8,10.54,10.44,-0.17565,-0.388,0.148,13.21,86,2.402
101,2011-12-12T00:00,2011,346,0,0,68,57.97,68.84,58.25,67.94,57.19,4.838,5.226,5.672,5.53,69,58.74,21.24,0.006,180004.6,10.03,10.59,10.76,-0.5996503,-0.389,0.142,13.21,88,2.458
101,2011-12-12T01:00,2011,346,100,0,68.09,58.07,68.94,58.16,68.04,57.39,4.785,5.176,5.622,5.475,69.1,58.82,21.38,0.005,181529.4,10.01,10.77,10.65,-0.5217844,-0.391,0.147,13.21,89,2.486
101,2011-12-12T02:00,2011,346,200,0,67.93,57.96,68.78,58.12,67.88,57.13,4.709,5.084,5.546,5.4,68.94,58.68,21.42,0.005,181470.4,9.97,10.66,10.75,-0.4334916,-0.376,0.146,13.21,88,2.458
101,2011-12-12T03:00,2011,346,300,0,67.99,57.98,68.84,58.01,67.94,56.91,4.54,4.917,5.381,5.234,69.01,58.59,21.49,0.005,184992.1,10.01,10.83,11.04,-0.4906125,-0.378,0.147,13.22,90,2.514
101,2011-12-12T04:00,2011,346,400,0,67.97,57.9,68.83,57.75,67.93,56.75,4.307,4.691,5.156,5.001,68.99,58.41,21.47,0.005,187441.4,10.08,11.07,11.17,-0.4261751,-0.384,0.155,13.21,92,2.57
101,2011-12-12T05:00,2011,346,500,0,67.99,57.75,68.85,57.77,67.95,56.94,4.099,4.479,4.959,4.791,69.02,58.43,21.37,0.004,186536.7,10.25,11.07,11.01,-0.3387008,-0.38,0.168,13.22,91,2.542
101,2011-12-12T06:00,2011,346,600,0,68.04,57.61,68.9,57.55,68,57.25,3.875,4.264,4.741,4.573,69.08,58.41,20.99,0.003,184423.3,10.43,11.35,10.76,-0.2899292,-0.389,0.168,13.22,90,2.514
101,2011-12-12T07:00,2011,346,700,0,67.83,57.23,68.67,57.27,67.79,56.4,3.704,4.094,4.572,4.404,68.86,57.9,21.23,0.005,191392.5,10.6,11.41,11.39,-0.5049047,-0.391,0.168,13.22,94,2.626
101,2011-12-12T08:00,2011,346,800,0,68.06,57.91,68.91,57.99,68.01,57.19,3.695,4.084,4.563,4.394,69.09,58.65,21.19,0.003,182570.3,10.15,10.93,10.82,-0.266143,-0.388,0.168,13.22,89,2.486
101,2011-12-12T09:00,2011,346,900,0,68,57.92,68.85,58.18,67.95,57.35,3.993,4.368,4.845,4.667,69.01,58.76,21.31,0.005,180386.7,10.07,10.67,10.6,-0.4172508,-0.375,0.178,13.22,89,2.486
101,2011-12-12T10:00,2011,346,1000,0,68.02,58.1,68.89,58.23,67.98,57.13,4.673,5.085,5.512,5.388,69.04,58.76,21.1,0.004,179098.4,9.92,10.65,10.85,-0.4811345,-0.413,0.124,13.22,88,2.458
101,2011-12-12T11:00,2011,346,1100,0,68.09,58.34,68.96,58.63,68.05,57.84,5.711,6.1,6.528,6.412,69.11,59.2,21.19,0.004,173309.9,9.75,10.33,10.21,-0.4060518,-0.389,0.116,13.22,84,2.346
101,2011-12-12T12:00,2011,346,1200,0,67.6,58.26,68.45,58.75,67.56,58.11,7.265,7.641,8.02,7.908,68.58,59.28,21.24,0.01,163516.3,9.35,9.7,9.45,-1.080673,-0.375,0.114,13.21,80,2.235
101,2011-12-12T13:00,2011,346,1300,0,68.11,58.97,68.97,58.88,68.09,58.1,8.78,9.12,9.49,9.4,69.1,59.56,21.29,0.005,167996.4,9.14,10.09,9.99,-0.5263764,-0.339,0.099,13.21,82,2.291
101,2011-12-12T14:00,2011,346,1400,0,68.25,59.02,69.11,59.17,68.22,58.2,9.94,10.27,10.64,10.54,69.22,59.68,21.21,0.004,167186.8,9.22,9.95,10.01,-0.3547739,-0.322,0.092,13.2,82,2.291
101,2011-12-12T15:00,2011,346,1500,0,68.1,58.9,68.95,59.09,68.06,58.09,10.58,10.88,11.27,11.18,69.04,59.56,21.45,0.006,168196.7,9.2,9.86,9.97,-0.5442702,-0.303,0.094,13.19,82,2.291
101,2011-12-12T16:00,2011,346,1600,0,68.29,58.76,69.13,59.39,68.25,58.5,10.55,10.86,11.27,11.17,69.22,59.74,21.33,0.007,167082,9.53,9.73,9.75,-0.5612897,-0.308,0.095,13.19,84,2.346
101,2011-12-12T17:00,2011,346,1700,0,68.24,58.7,69.06,58.88,68.19,57.98,9.89,10.22,10.65,10.53,69.17,59.37,21.03,0.004,169968.5,9.54,10.18,10.22,-0.2489505,-0.332,0.12,13.19,85,2.374
101,2011-12-12T18:00,2011,346,1800,0,68.14,57.99,68.96,58.43,68.1,57.52,9.04,9.39,9.83,9.7,69.09,58.84,21.22,0.004,179123.9,10.15,10.52,10.59,-0.3927978,-0.351,0.13,13.18,90,2.514
101,2011-12-12T19:00,2011,346,1900,0,68.28,58.6,69.1,59.05,68.23,58.06,8.26,8.61,9.08,8.93,69.23,59.44,21.37,0.007,172539.7,9.68,10.05,10.18,-0.5400324,-0.356,0.147,13.18,86,2.402
101,2011-12-12T20:00,2011,346,2000,0,68.31,58.43,69.12,58.78,68.25,57.72,7.597,7.964,8.44,8.3,69.26,59.17,21.41,0.006,177781.8,9.88,10.33,10.54,-0.5839605,-0.367,0.143,13.18,88,2.458
101,2011-12-12T21:00,2011,346,2100,0,68.08,58.06,68.89,58.19,68.03,57.54,6.958,7.319,7.817,7.657,69.04,58.78,21.38,0.005,180262.9,10.02,10.7,10.5,-0.4208179,-0.361,0.16,13.19,90,2.514
101,2011-12-12T22:00,2011,346,2200,0,68.13,57.99,68.95,58.13,68.08,57.49,6.363,6.733,7.236,7.077,69.1,58.72,21.4,0.004,182394.5,10.15,10.82,10.59,-0.3830323,-0.37,0.158,13.19,92,2.57
101,2011-12-12T23:00,2011,346,2300,0,68.2,58.11,69.02,58.39,68.16,57.46,5.855,6.215,6.734,6.578,69.18,58.84,21.44,0.004,181918.1,10.09,10.63,10.7,-0.3259659,-0.36,0.156,13.19,91,2.542
101,2011-12-13T00:00,2011,347,0,0,68.14,58.12,68.96,58.2,68.09,57.54,5.549,5.907,6.426,6.259,69.12,58.82,21.09,0.004,178466.1,10.02,10.76,10.55,-0.3247786,-0.358,0.167,13.19,89,2.486
101,2011-12-13T01:00,2011,347,100,0,68.11,58.04,68.94,58.37,68.06,57.87,5.382,5.748,6.26,6.092,69.09,58.97,21.13,0.005,175965,10.07,10.57,10.19,-0.3672866,-0.366,0.169,13.19,88,2.458
101,2011-12-13T02:00,2011,347,200,0,68.05,57.99,68.88,58.09,68,57.27,5.187,5.56,6.066,5.889,69.03,58.67,21.17,0.005,180538.6,10.06,10.79,10.72,-0.4070301,-0.374,0.177,13.2,91,2.542
101,2011-12-13T03:00,2011,347,300,0,68.05,58.1,68.88,58.16,68.01,57.27,5.062,5.436,5.938,5.765,69.04,58.73,21.15,0.004,179402.9,9.95,10.72,10.74,-0.3137473,-0.375,0.173,13.2,89,2.486
101,2011-12-13T04:00,2011,347,400,0,68.1,57.9,68.94,58.04,68.06,57.52,4.994,5.363,5.862,5.698,69.1,58.7,21.15,0.003,180719.3,10.2,10.9,10.54,-0.2748916,-0.369,0.164,13.2,91,2.542
101,2011-12-13T05:00,2011,347,500,0,68.07,58.09,68.91,58.26,68.02,57.21,4.85,5.228,5.72,5.552,69.07,58.76,21.02,0.005,178552.7,9.98,10.65,10.82,-0.4047088,-0.377,0.168,13.21,89,2.486
101,2011-12-13T06:00,2011,347,600,0,68.1,57.76,68.95,58.2,68.06,57.47,4.608,4.986,5.487,5.307,69.11,58.7,20.97,0.005,179491.6,10.35,10.75,10.59,-0.3807003,-0.378,0.18,13.21,90,2.514
101,2011-12-13T07:00,2011,347,700,0,68,57.68,68.84,58,67.95,57.03,4.449,4.818,5.326,5.148,69,58.48,21.34,0.005,184920.7,10.32,10.84,10.92,-0.3578551,-0.369,0.179,13.21,92,2.57
101,2011-12-13T08:00,2011,347,800,0,67.37,57.49,68.2,57.66,67.32,56.57,4.285,4.646,5.161,4.984,68.35,58.14,21.35,0.004,179755.4,9.88,10.54,10.75,-0.283772,-0.36,0.177,13.21,90,2.514
101,2011-12-13T09:00,2011,347,900,0,68.13,58.04,68.98,58.33,68.09,57.72,4.43,4.803,5.294,5.119,69.14,58.95,21.4,0.005,179768.5,10.09,10.65,10.37,-0.3893891,-0.373,0.175,13.21,90,2.514
101,2011-12-13T10:00,2011,347,1000,0,68.09,58.35,68.94,58.58,68.05,57.48,5.16,5.568,6.016,5.885,69.08,59.02,21.22,0.005,175914.8,9.74,10.37,10.58,-0.5683333,-0.408,0.13,13.21,87,2.43
101,2011-12-13T11:00,2011,347,1100,0,68.08,58.43,68.93,58.49,68.05,57.63,6.264,6.659,7.102,6.959,69.07,59.05,21.18,0.004,174452.4,9.65,10.44,10.42,-0.4090199,-0.395,0.143,13.21,87,2.43
101,2011-12-13T12:00,2011,347,1200,0,68.11,58.56,68.95,58.77,68.07,57.91,7.815,8.19,8.59,8.45,69.09,59.29,21.22,0.004,171303.4,9.55,10.18,10.16,-0.3975494,-0.37,0.134,13.21,86,2.402
101,2011-12-13T13:00,2011,347,1300,0,68.2,58.62,69.04,58.87,68.17,58.06,9.36,9.69,10.09,9.97,69.17,59.36,21.37,0.004,172249,9.58,10.17,10.1,-0.3318662,-0.334,0.112,13.2,86,2.402
101,2011-12-13T14:00,2011,347,1400,0,68.21,58.66,69.02,58.94,68.17,58.14,10.66,10.97,11.36,11.25,69.15,59.43,21.44,0.006,171774.8,9.56,10.09,10.03,-0.4930775,-0.305,0.108,13.19,85,2.374
101,2011-12-13T15:00,2011,347,1500,0,68.26,58.93,69.1,59.01,68.23,58.21,11.39,11.68,12.08,11.97,69.2,59.55,21.44,0.006,170542.8,9.33,10.09,10.03,-0.4240402,-0.289,0.102,13.19,85,2.374
101,2011-12-13T16:00,2011,347,1600,0,68.24,58.78,69.07,58.69,68.2,57.94,11.33,11.65,12.05,11.95,69.17,59.28,21.18,0.004,172154.1,9.46,10.38,10.26,-0.2914292,-0.316,0.104,13.18,86,2.402
101,2011-12-13T17:00,2011,347,1700,0,68.27,58.32,69.09,58.37,68.23,57.69,10.75,11.07,11.51,11.39,69.2,58.94,21.21,0.003,178793.9,9.95,10.72,10.54,-0.3020732,-0.326,0.118,13.18,90,2.514
101,2011-12-13T18:00,2011,347,1800,0,68.28,58.14,69.08,58.23,68.23,57.52,9.9,10.24,10.7,10.58,69.21,58.76,21.22,0.007,181677.6,10.14,10.86,10.71,-0.5292327,-0.334,0.126,13.18,90,2.514
101,2011-12-13T19:00,2011,347,1900,0,68.33,58.14,69.14,58.29,68.28,57.68,9.11,9.45,9.94,9.8,69.26,58.84,21.41,0.004,182889.3,10.18,10.85,10.6,-0.3096213,-0.342,0.14,13.18,92,2.57
101,2011-12-13T20:00,2011,347,2000,0,68.26,58.19,69.07,58.14,68.22,57.53,8.54,8.88,9.38,9.23,69.2,58.76,21.51,0.005,184061,10.07,10.92,10.69,-0.377309,-0.345,0.153,13.18,92,2.57
101,2011-12-13T21:00,2011,347,2100,0,68.25,57.89,69.06,57.99,68.21,57.4,8.01,8.36,8.87,8.72,69.2,58.55,21.48,0.005,187116.3,10.37,11.07,10.81,-0.3937361,-0.349,0.15,13.18,93,2.598
101,2011-12-13T22:00,2011,347,2200,0,68.28,58.16,69.09,58.23,68.24,57.52,7.577,7.92,8.45,8.29,69.23,58.76,21.38,0.006,183074.6,10.13,10.86,10.72,-0.4844634,-0.343,0.156,13.18,92,2.57
101,2011-12-13T23:00,2011,347,2300,0,68.25,58.36,69.06,58.31,68.21,57.73,7.388,7.736,8.26,8.1,69.2,58.96,21.49,0.006,180651.1,9.89,10.75,10.48,-0.4599784,-0.348,0.163,13.18,90,2.514
101,2011-12-14T00:00,2011,348,0,0,68.28,58.24,69.1,58.35,68.24,57.72,7.381,7.742,8.25,8.08,69.23,58.91,21.15,0.003,178804.2,10.04,10.75,10.52,-0.225545,-0.361,0.17,13.18,89,2.486
101,2011-12-14T01:00,2011,348,100,0,68.3,58.64,69.11,58.75,68.25,57.88,7.351,7.712,8.22,8.05,69.24,59.25,21.17,0.003,173711.9,9.66,10.36,10.37,-0.2023697,-0.361,0.17,13.18,86,2.402
101,2011-12-14T02:00,2011,348,200,0,68.24,58.64,69.06,58.85,68.2,57.9,7.408,7.768,8.27,8.09,69.19,59.29,21.26,0.007,172852.3,9.6,10.21,10.3,-0.5291981,-0.36,0.18,13.18,86,2.402
101,2011-12-14T03:00,2011,348,300,0,68.3,58.74,69.11,58.95,68.25,58.23,7.615,7.98,8.47,8.31,69.23,59.47,21.34,0.004,171388.6,9.56,10.15,10.02,-0.3370211,-0.365,0.169,13.18,86,2.402
101,2011-12-14T04:00,2011,348,400,0,68.3,59.08,69.11,59.02,68.25,58.46,7.867,8.23,8.72,8.53,69.23,59.69,21.25,0.003,167006.2,9.22,10.09,9.79,-0.221202,-0.363,0.184,13.18,83,2.318
101,2011-12-14T05:00,2011,348,500,0,68.31,59.04,69.12,58.99,68.27,58.25,8.07,8.43,8.91,8.74,69.24,59.6,21.2,0.007,168439,9.27,10.14,10.02,-0.4743558,-0.36,0.175,13.18,83,2.318
101,2011-12-14T06:00,2011,348,600,0,68.17,58.73,68.98,58.66,68.13,57.82,8.23,8.6,9.07,8.89,69.11,59.24,20.98,0.003,170406.8,9.44,10.32,10.31,-0.2614965,-0.374,0.175,13.18,85,2.374
101,2011-12-14T07:00,2011,348,700,0,68.26,58.56,69.07,58.54,68.22,57.93,8.26,8.62,9.1,8.94,69.2,59.18,21.43,0.005,176636.3,9.7,10.54,10.29,-0.3818024,-0.357,0.164,13.18,88,2.458
101,2011-12-14T08:00,2011,348,800,0,68.19,58.82,68.99,59.02,68.14,58.2,8.24,8.58,9.07,8.92,69.11,59.52,21.49,0.005,169924.8,9.37,9.98,9.94,-0.391922,-0.348,0.154,13.18,84,2.346
101,2011-12-15T09:00,2011,349,900,0,68.35,59.07,69.17,59.37,68.3,58.58,9.79,10.13,10.56,10.43,69.26,59.81,21.52,0.007,167321.4,9.29,9.79,9.72,-0.56251,-0.335,0.131,13.18,84,2.346
101,2011-12-15T10:00,2011,349,1000,0,68.4,59.13,69.21,59.33,68.35,58.5,10.24,10.58,11,10.88,69.31,59.8,21.22,0.006,166272.7,9.28,9.89,9.85,-0.56704,-0.339,0.12,13.17,83,2.318
101,2011-12-15T11:00,2011,349,1100,0,68.4,59.22,69.21,59.47,68.35,58.64,10.79,11.13,11.53,11.42,69.3,59.91,21.15,0.005,163495.9,9.18,9.73,9.71,-0.51037,-0.34,0.107,13.17,81,2.263
101,2011-12-15T12:00,2011,349,1200,0,67.44,58.64,68.22,59.09,67.38,58.14,11.3,11.62,12.01,11.92,68.3,59.39,21.25,0.006,155946.3,8.8,9.13,9.24,-0.55815,-0.327,0.099,13.17,78,2.179
101,2011-12-15T13:00,2011,349,1300,0,68.39,59.38,69.2,59.19,68.34,58.57,11.59,11.9,12.29,12.19,69.3,59.83,21.22,0.005,164998.4,9.01,10.02,9.77,-0.39707,-0.306,0.098,13.17,83,2.318
101,2011-12-15T14:00,2011,349,1400,0,68.43,59.45,69.24,59.66,68.38,59.08,11.87,12.17,12.55,12.47,69.34,60.16,21.15,0.004,159159.5,8.98,9.59,9.3,-0.35838,-0.3,0.078,13.16,80,2.235
101,2011-12-15T15:00,2011,349,1500,0,68.45,59.6,69.26,59.71,68.39,59,12.07,12.36,12.75,12.68,69.35,60.21,21.31,0.009,160034.6,8.86,9.55,9.4,-0.73414,-0.288,0.073,13.16,80,2.235
101,2011-12-15T16:00,2011,349,1600,0,68.43,59.61,69.23,59.86,68.38,59.26,12.3,12.59,12.97,12.91,69.33,60.34,21.36,0.007,157578.8,8.82,9.37,9.12,-0.65546,-0.286,0.06,13.16,79,2.207
101,2011-12-15T17:00,2011,349,1700,0,68.38,59.58,69.18,59.61,68.32,58.92,12.54,12.81,13.19,13.13,69.29,60.12,21.18,0.004,158843,8.8,9.57,9.4,-0.3366,-0.268,0.059,13.17,81,2.263
101,2011-12-15T18:00,2011,349,1800,0,68.42,59.33,69.22,59.22,68.37,58.66,12.68,12.96,13.32,13.28,69.32,59.82,21.15,0.005,164519.5,9.09,10,9.71,-0.48856,-0.283,0.047,13.16,83,2.318
101,2011-12-15T19:00,2011,349,1900,0,68.43,59.28,69.23,59.35,68.38,58.75,12.63,12.9,13.28,13.23,69.33,59.87,21.18,0.006,163926.9,9.15,9.88,9.63,-0.54354,-0.275,0.047,13.16,83,2.318
101,2011-12-15T20:00,2011,349,2000,0,68.4,59.56,69.2,59.46,68.35,58.88,12.68,12.94,13.31,13.27,69.31,60.05,21.27,0.005,161221.2,8.85,9.75,9.47,-0.39636,-0.264,0.043,13.16,81,2.263
101,2011-12-15T21:00,2011,349,2100,0,68.38,59.34,69.19,59.36,68.34,58.83,12.73,13,13.37,13.33,69.28,59.94,21.4,0.007,164039.9,9.04,9.82,9.51,-0.59033,-0.271,0.044,13.16,83,2.318
101,2011-12-15T22:00,2011,349,2200,0,68.46,59.54,69.27,59.78,68.41,59.21,12.84,13.1,13.46,13.43,69.38,60.25,21.47,0.006,160082.4,8.92,9.49,9.2,-0.52758,-0.255,0.033,13.16,81,2.263
101,2011-12-15T23:00,2011,349,2300,0,68.33,59.52,69.13,59.54,68.28,59,13,13.25,13.61,13.58,69.24,60.1,21.44,0.009,160298.6,8.81,9.59,9.28,-0.74157,-0.251,0.031,13.16,81,2.263
101,2011-12-16T00:00,2011,350,0,0,68.49,59.83,69.28,59.9,68.44,59.42,13.19,13.44,13.79,13.76,69.4,60.46,21.41,0.008,156452.5,8.66,9.38,9.01,-0.63178,-0.25,0.026,13.16,79,2.207
101,2011-12-16T01:00,2011,350,100,0,68.48,59.83,69.28,60,68.43,59.28,13.38,13.63,13.98,13.96,69.39,60.44,21.5,0.008,157271.6,8.65,9.28,9.15,-0.69742,-0.243,0.018,13.16,80,2.235
101,2011-12-16T02:00,2011,350,200,0,68.36,59.92,69.15,59.67,68.3,59.25,13.56,13.8,14.15,14.14,69.26,60.37,21.4,0.008,155858.9,8.44,9.48,9.05,-0.74548,-0.24,0.009,13.16,79,2.207
101,2011-12-16T03:00,2011,350,300,0,68.46,59.88,69.25,60.2,68.4,59.66,13.73,13.97,14.31,14.3,69.36,60.65,21.49,0.007,153002,8.58,9.05,8.74,-0.63354,-0.236,0.007,13.16,77,2.151
101,2011-12-16T04:00,2011,350,400,0,68.38,59.63,69.17,59.86,68.32,59.25,13.71,13.95,14.29,14.29,69.28,60.3,21.51,0.005,157639.3,8.75,9.31,9.07,-0.45759,-0.243,0.004,13.16,80,2.235
101,2011-12-16T05:00,2011,350,500,0,68.36,59.4,69.15,59.23,68.31,58.83,13.34,13.6,13.94,13.93,69.25,59.88,21.46,0.007,164328.1,8.96,9.92,9.48,-0.71116,-0.264,0.011,13.16,84,2.346
101,2011-12-16T06:00,2011,350,600,0,68.19,59.5,68.98,59.33,68.13,58.55,12.55,12.82,13.18,13.16,69.07,59.89,21.25,0.004,160312.4,8.69,9.65,9.59,-0.47382,-0.278,0.02,13.16,80,2.235
101,2011-12-16T07:00,2011,350,700,0,67.61,58.53,68.4,58.74,67.58,57.87,11.82,12.14,12.51,12.45,68.5,59.1,21.42,0.008,164582.3,9.08,9.66,9.71,-0.82529,-0.321,0.056,13.16,83,2.318
101,2011-12-16T08:00,2011,350,800,0,68.45,59.03,69.25,59.2,68.4,58.22,11.03,11.37,11.75,11.68,69.35,59.58,21.44,0.006,171668.7,9.42,10.05,10.18,-0.70988,-0.343,0.07,13.16,85,2.374
101,2011-12-16T09:00,2011,350,900,0,68.45,58.86,69.25,59.49,68.42,58.56,10.35,10.7,11.1,11.01,69.36,59.7,21.4,0.01,168743.6,9.6,9.76,9.85,-1.02896,-0.347,0.088,13.16,85,2.374
101,2011-12-16T10:00,2011,350,1000,0,68.47,58.95,69.26,59.19,68.43,58.75,10.09,10.44,10.84,10.74,69.37,59.72,21.49,0.002,169826.6,9.52,10.07,9.67,-0.19185,-0.354,0.094,13.16,85,2.374
101,2011-12-16T11:00,2011,350,1100,0,68.39,59.01,69.19,59.35,68.35,58.65,10.29,10.65,11.04,10.95,69.3,59.76,21.4,0.005,167174.7,9.39,9.84,9.7,-0.57549,-0.356,0.094,13.16,83,2.318
101,2011-12-16T12:00,2011,350,1200,0,68.44,59.13,69.23,59.42,68.39,58.73,10.75,11.1,11.46,11.38,69.34,59.86,21.52,0.007,167244.9,9.3,9.81,9.66,-0.70486,-0.346,0.08,13.16,84,2.346
101,2011-12-16T13:00,2011,350,1300,0,68.45,59.5,69.24,59.53,68.4,58.87,11.36,11.69,12.05,11.98,69.34,60.06,21.42,0.005,163076,8.95,9.71,9.54,-0.55279,-0.332,0.075,13.16,81,2.263
