id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-12-16T14:00,2011,350,1400,0,68.48,59.28,69.29,59.31,68.44,58.77,11.55,11.87,12.24,12.16,69.39,59.87,21.28,0.007,165787.3,9.2,9.98,9.67,-0.67487,-0.32,0.08,13.16,83,2.318
101,2011-12-16T15:00,2011,350,1500,0,68.51,59.28,69.3,59.66,68.46,59.02,11.51,11.84,12.21,12.13,69.4,60.1,21.19,0.007,162052,9.23,9.64,9.44,-0.71479,-0.324,0.082,13.16,80,2.235
101,2011-12-16T16:00,2011,350,1600,0,68.36,58.96,69.14,59.21,68.3,58.64,11.27,11.58,11.96,11.9,69.26,59.71,21.27,0.005,166534.4,9.4,9.94,9.66,-0.50035,-0.31,0.066,13.16,83,2.318
101,2011-12-16T17:00,2011,350,1700,0,68.37,58.74,69.16,58.87,68.33,58.16,10.74,11.07,11.45,11.39,69.28,59.38,21.12,0.003,171562.3,9.63,10.29,10.16,-0.34097,-0.329,0.065,13.16,86,2.402
101,2011-12-16T18:00,2011,350,1800,0,68.47,58.6,69.26,58.99,68.42,58.13,10.03,10.37,10.78,10.69,69.38,59.36,21.19,0.002,174117.7,9.87,10.27,10.29,-0.23907,-0.342,0.086,13.16,87,2.43
101,2011-12-16T19:00,2011,350,1900,0,68.53,59.02,69.32,59.11,68.48,58.39,9.46,9.82,10.23,10.14,69.45,59.64,21.36,0.005,171991.6,9.51,10.21,10.09,-0.60582,-0.357,0.089,13.16,85,2.374
101,2011-12-16T20:00,2011,350,2000,0,68.28,58.6,69.07,58.77,68.23,58.26,9.11,9.46,9.88,9.78,69.19,59.34,21.49,0.007,173825.6,9.67,10.3,9.98,-0.69898,-0.349,0.099,13.17,87,2.43
101,2011-12-16T21:00,2011,350,2100,0,68.4,58.38,69.2,58.91,68.35,58.21,8.68,9.04,9.46,9.37,69.33,59.3,21.51,0.006,176950.1,10.02,10.29,10.15,-0.63189,-0.356,0.094,13.17,88,2.458
101,2011-12-16T22:00,2011,350,2200,0,68.26,58.35,69.06,58.79,68.21,58.06,8.42,8.77,9.2,9.09,69.19,59.22,21.45,0.005,175655.8,9.91,10.27,10.15,-0.54183,-0.354,0.113,13.17,87,2.43
101,2011-12-16T23:00,2011,350,2300,0,68.34,58.53,69.14,58.54,68.28,57.94,8.21,8.57,9,8.89,69.27,59.16,21.52,0.007,178671.5,9.8,10.6,10.34,-0.7339,-0.355,0.101,13.18,89,2.486
101,2011-12-17T00:00,2011,351,0,0,68.32,58.41,69.12,58.63,68.27,58.23,7.997,8.35,8.78,8.67,69.25,59.25,21.32,0.005,175197.1,9.91,10.49,10.04,-0.49007,-0.352,0.109,13.18,88,2.458
101,2011-12-17T01:00,2011,351,100,0,68.36,58.68,69.16,58.59,68.31,57.94,7.715,8.07,8.51,8.4,69.3,59.22,21.48,0.007,177570.6,9.68,10.56,10.37,-0.71994,-0.351,0.112,13.18,88,2.458
101,2011-12-17T02:00,2011,351,200,0,68.22,58.5,69.02,58.28,68.16,57.76,7.365,7.718,8.16,8.05,69.15,59.02,21.5,0.004,179192.9,9.72,10.74,10.4,-0.36242,-0.353,0.114,13.18,90,2.514
101,2011-12-17T03:00,2011,351,300,0,67.7,58.39,68.49,58.01,67.65,57.45,7.105,7.451,7.903,7.791,68.63,58.79,21.48,0.006,174068.9,9.31,10.49,10.2,-0.57626,-0.346,0.111,13.18,86,2.402
101,2011-12-17T04:00,2011,351,400,0,68.28,58.68,69.08,58.52,68.22,57.59,6.875,7.229,7.676,7.558,69.22,59.11,21.51,0.006,178831.4,9.59,10.56,10.63,-0.56436,-0.354,0.119,13.18,89,2.486
101,2011-12-17T05:00,2011,351,500,0,68.16,58.28,68.96,58.27,68.1,57.82,6.887,7.25,7.687,7.575,69.11,58.96,21.5,0.007,179078.6,9.87,10.69,10.28,-0.70565,-0.362,0.112,13.18,90,2.514
101,2011-12-17T06:00,2011,351,600,0,68.28,58.26,69.09,58.32,68.23,57.71,6.812,7.18,7.607,7.49,69.24,58.95,21.3,0.005,180055.5,10.02,10.77,10.52,-0.51026,-0.368,0.117,13.19,90,2.514
101,2011-12-17T07:00,2011,351,700,0,68.23,58.41,69.04,58.45,68.17,57.84,6.791,7.162,7.584,7.47,69.18,59.09,21.28,0.006,176706.5,9.82,10.59,10.34,-0.6028,-0.371,0.114,13.19,88,2.458
101,2011-12-17T08:00,2011,351,800,0,67.41,57.72,68.19,57.84,67.34,57.11,6.796,7.159,7.585,7.465,68.33,58.38,21.17,0.004,173077.3,9.69,10.35,10.24,-0.36431,-0.363,0.12,13.19,85,2.374
101,2011-12-17T09:00,2011,351,900,0,67.63,57.63,68.45,57.7,67.59,57.01,6.856,7.218,7.639,7.512,68.59,58.29,21.04,0.004,178108.9,10.01,10.75,10.59,-0.31123,-0.362,0.127,13.19,90,2.514
101,2011-12-17T10:00,2011,351,1000,0,68.14,58.14,68.96,58.19,68.1,57.44,7.123,7.485,7.898,7.782,69.11,58.77,21.18,0.002,179717.2,10,10.77,10.65,-0.14971,-0.362,0.116,13.19,90,2.514
101,2011-12-17T11:00,2011,351,1100,0,68.21,58.33,69.03,58.45,68.17,57.76,7.292,7.656,8.06,7.942,69.18,59.03,21.2,0.003,176725.1,9.88,10.59,10.4,-0.32668,-0.363,0.123,13.19,88,2.458
101,2011-12-17T12:00,2011,351,1200,0,68.24,58.66,69.06,58.71,68.19,58.21,7.502,7.858,8.27,8.15,69.19,59.39,21.3,0.005,172053.3,9.58,10.35,9.98,-0.45487,-0.356,0.116,13.19,85,2.374
101,2011-12-17T13:00,2011,351,1300,0,68.17,58.33,68.99,58.47,68.13,57.94,7.65,8,8.41,8.31,69.12,59.11,21.41,0.005,176645.4,9.85,10.53,10.18,-0.51334,-0.354,0.104,13.19,88,2.458
101,2011-12-17T14:00,2011,351,1400,0,68.14,58.28,68.97,58.72,68.1,57.86,7.764,8.12,8.52,8.43,69.1,59.14,21.55,0.005,176635.3,9.86,10.25,10.24,-0.53739,-0.354,0.095,13.19,88,2.458
101,2011-12-17T15:00,2011,351,1500,0,68.3,58.66,69.13,59.06,68.26,58.36,7.879,8.23,8.64,8.52,69.26,59.54,21.4,0.004,171096,9.64,10.07,9.89,-0.36867,-0.35,0.115,13.19,85,2.374
101,2011-12-17T16:00,2011,351,1600,0,68.16,58.16,68.97,58.42,68.11,57.81,7.663,8.01,8.42,8.32,69.11,59,21.23,0.006,176856.5,10,10.55,10.3,-0.57283,-0.352,0.1,13.19,89,2.486
101,2011-12-17T17:00,2011,351,1700,0,68.04,57.79,68.86,57.86,68,57.14,7.205,7.565,7.981,7.876,69.01,58.45,21.02,0.004,182272.7,10.25,10.99,10.86,-0.38088,-0.36,0.105,13.19,91,2.542
101,2011-12-17T18:00,2011,351,1800,0,67.85,57.62,68.67,57.91,67.81,57.17,6.665,7.025,7.45,7.35,68.82,58.42,21.1,0.007,180177.3,10.24,10.75,10.63,-0.75873,-0.36,0.1,13.19,89,2.486
101,2011-12-17T19:00,2011,351,1900,0,68.18,57.83,69.01,58.14,68.13,57.17,6.115,6.477,6.907,6.81,69.17,58.58,21,0.004,182540.5,10.35,10.87,10.97,-0.42473,-0.362,0.097,13.19,92,2.57
101,2011-12-17T20:00,2011,351,2000,0,67.21,56.69,68.02,56.69,67.17,56.07,5.523,5.874,6.32,6.215,68.18,57.33,21.11,0.002,187899.3,10.52,11.33,11.1,-0.17135,-0.351,0.105,13.2,94,2.626
101,2011-12-17T21:00,2011,351,2100,0,67.98,57.07,68.81,57.16,67.93,56.53,4.94,5.294,5.743,5.638,68.99,57.8,21.23,0.002,194716.1,10.91,11.66,11.4,-0.20553,-0.353,0.104,13.2,97,2.709
101,2011-12-17T22:00,2011,351,2200,0,67.98,56.91,68.83,57.08,67.94,56.38,4.342,4.693,5.154,5.046,69.01,57.67,21.21,0.002,196906,11.07,11.74,11.56,-0.18586,-0.352,0.108,13.21,99,2.765
101,2011-12-17T23:00,2011,351,2300,0,67.24,56.65,68.07,56.81,67.2,55.96,3.761,4.104,4.584,4.462,68.24,57.36,21.32,0.004,190591.2,10.59,11.26,11.24,-0.366,-0.343,0.122,13.21,95,2.654
101,2011-12-18T00:00,2011,352,0,0,67.96,57.15,68.81,57.15,67.92,56.33,3.113,3.459,3.947,3.82,68.99,57.77,21.48,0.006,197570.5,10.81,11.66,11.58,-0.52529,-0.347,0.127,13.22,99,2.765
101,2011-12-18T01:00,2011,352,100,0,67.16,56.41,68,56.23,67.11,55.48,2.418,2.759,3.254,3.119,68.19,56.96,21.47,0.006,198115.2,10.75,11.77,11.64,-0.48773,-0.341,0.135,13.22,99,2.765
101,2011-12-18T02:00,2011,352,200,0,67.86,56.67,68.72,56.81,67.81,56.08,1.786,2.134,2.624,2.494,68.91,57.45,21.35,0.003,200805.1,11.19,11.91,11.73,-0.30134,-0.348,0.129,13.22,100,2.793
101,2011-12-18T03:00,2011,352,300,0,67.86,56.62,68.73,56.67,67.82,56.04,1.102,1.447,1.947,1.801,68.93,57.39,21.28,0.004,201594.3,11.24,12.07,11.78,-0.32135,-0.345,0.146,13.23,101,2.821
101,2011-12-18T04:00,2011,352,400,0,67.76,56.29,68.63,56.31,67.71,55.59,0.44,0.784,1.286,1.141,68.84,57.03,21.24,0.003,205966.8,11.47,12.32,12.12,-0.23638,-0.344,0.145,13.24,103,2.877
101,2011-12-18T05:00,2011,352,500,0,67.83,56.44,68.71,56.77,67.79,56.03,-0.165,0.181,0.672,0.522,68.92,57.39,20.9,0.001,198055.1,11.39,11.94,11.76,-0.06426,-0.347,0.15,13.25,99,2.765
101,2011-12-18T06:00,2011,352,600,0,67.63,56.23,68.52,56.45,67.59,55.38,-0.747,-0.392,0.096,-0.057,68.73,57.01,20.91,0.004,201473.1,11.4,12.07,12.21,-0.33253,-0.355,0.153,13.25,101,2.821
101,2011-12-18T07:00,2011,352,700,0,67.62,55.95,68.52,56.28,67.58,55.31,-1.276,-0.916,-0.431,-0.577,68.74,56.85,20.89,0.001,204151.2,11.67,12.24,12.27,-0.10252,-0.36,0.146,13.26,102,2.849
101,2011-12-18T08:00,2011,352,800,0,67.63,55.93,68.54,56.44,67.59,55.62,-1.706,-1.356,-0.872,-1.02,68.76,57.02,20.92,0.002,202059.2,11.7,12.1,11.97,-0.1529,-0.35,0.148,13.26,100,2.793
101,2011-12-18T09:00,2011,352,900,0,67.49,55.96,68.41,56.11,67.45,55.42,-1.925,-1.577,-1.097,-1.231,68.63,56.86,21.27,0.002,206059.3,11.53,12.3,12.04,-0.15467,-0.348,0.134,13.27,103,2.877
101,2011-12-18T10:00,2011,352,1000,0,67.23,56.14,68.12,56.58,67.17,56.12,-1.579,-1.211,-0.747,-0.843,68.32,57.34,21.23,0.004,193056.5,11.08,11.54,11.04,-0.46428,-0.368,0.096,13.27,94,2.626
101,2011-12-18T11:00,2011,352,1100,0,67.4,56.23,68.34,56.94,67.38,56.53,-0.758,-0.409,0.058,-0.041,68.55,57.56,21.15,0.004,190891.1,11.17,11.4,10.85,-0.40973,-0.35,0.099,13.27,95,2.654
101,2011-12-18T12:00,2011,352,1200,0,67.58,56.89,68.51,57.39,67.55,56.08,0.513,0.845,1.276,1.184,68.7,57.82,21.14,0.004,189972.8,10.69,11.12,11.47,-0.35006,-0.332,0.091,13.27,94,2.626
101,2011-12-18T13:00,2011,352,1300,0,67.61,57.01,68.54,57.15,67.58,56.09,1.713,2.031,2.445,2.364,68.72,57.77,21.09,0.002,190661.3,10.6,11.39,11.49,-0.14022,-0.318,0.081,13.27,94,2.626
101,2011-12-18T14:00,2011,352,1400,0,67.67,57.24,68.61,57.52,67.64,56.29,2.647,2.955,3.369,3.281,68.77,58.03,21.25,0.004,188646.4,10.43,11.09,11.35,-0.35289,-0.308,0.088,13.26,93,2.598
101,2011-12-18T15:00,2011,352,1500,0,67.76,57.21,68.69,57.34,67.73,56.52,3.115,3.408,3.839,3.746,68.85,58.03,21.34,0.005,190859.9,10.56,11.35,11.22,-0.377,-0.293,0.093,13.26,94,2.626
101,2011-12-18T16:00,2011,352,1600,0,67.73,57.12,68.64,57.38,67.69,56.36,2.983,3.298,3.724,3.646,68.81,57.97,21.17,0.004,189776.1,10.6,11.26,11.33,-0.36965,-0.315,0.078,13.26,93,2.598
101,2011-12-18T17:00,2011,352,1700,0,67.63,56.66,68.53,56.87,67.59,55.77,2.503,2.835,3.258,3.172,68.71,57.46,21.09,0.001,196212.7,10.96,11.66,11.83,-0.09754,-0.332,0.086,13.25,97,2.709
101,2011-12-18T18:00,2011,352,1800,0,67.68,56.46,68.58,56.77,67.64,55.83,1.823,2.165,2.598,2.5,68.77,57.39,21.14,0.002,198878.2,11.22,11.81,11.8,-0.16833,-0.341,0.098,13.25,97,2.709
101,2011-12-18T19:00,2011,352,1900,0,67.71,56.46,68.61,56.88,67.67,55.93,0.976,1.311,1.775,1.64,68.81,57.45,21.2,0.003,198723.8,11.25,11.73,11.73,-0.27918,-0.334,0.135,13.26,98,2.737
101,2011-12-18T20:00,2011,352,2000,0,67.68,56.69,68.57,56.7,67.64,55.67,0.261,0.592,1.073,0.936,68.78,57.4,21.23,0.004,199733.7,10.99,11.88,11.97,-0.2829,-0.331,0.138,13.26,99,2.765
101,2011-12-18T21:00,2011,352,2100,0,67.69,56.64,68.6,57.23,67.65,56.31,-0.223,0.114,0.594,0.455,68.8,57.77,21.33,0.006,194414.6,11.05,11.36,11.34,-0.48669,-0.337,0.139,13.26,95,2.654
101,2011-12-18T22:00,2011,352,2200,0,67.59,56.32,68.49,56.79,67.54,55.76,-0.59,-0.252,0.23,0.093,68.7,57.33,21.37,0.005,200592.7,11.27,11.71,11.78,-0.38061,-0.338,0.137,13.26,99,2.765
101,2011-12-18T23:00,2011,352,2300,0,67.63,56.59,68.54,56.93,67.59,56.24,-0.924,-0.583,-0.093,-0.237,68.74,57.65,21.3,0.004,195564.5,11.04,11.6,11.35,-0.21816,-0.34,0.143,13.26,96,2.682
101,2011-12-19T00:00,2011,353,0,0,67.56,56.87,68.47,56.59,67.52,55.6,-1.239,-0.896,-0.412,-0.56,68.68,57.42,21.19,0.003,197344.3,10.69,11.87,11.92,-0.21757,-0.343,0.148,13.27,98,2.737
101,2011-12-19T01:00,2011,353,100,0,67.53,56.65,68.45,56.46,67.49,55.39,-1.578,-1.241,-0.751,-0.902,68.66,57.25,21.35,0.003,201654.7,10.88,11.99,12.1,-0.22667,-0.337,0.151,13.27,99,2.765
101,2011-12-19T02:00,2011,353,200,0,67.54,56.28,68.46,56.55,67.49,55.65,-1.786,-1.448,-0.964,-1.105,68.67,57.25,21.29,0.005,201195.9,11.25,11.9,11.85,-0.41377,-0.338,0.142,13.28,99,2.765
101,2011-12-19T03:00,2011,353,300,0,67.67,56.65,68.6,56.61,67.63,55.84,-1.861,-1.521,-1.045,-1.181,68.82,57.46,21.31,0.005,200299.6,11.02,11.99,11.79,-0.43062,-0.34,0.135,13.28,98,2.737
101,2011-12-19T04:00,2011,353,400,0,67.58,56.44,68.52,56.55,67.55,55.68,-1.85,-1.513,-1.035,-1.177,68.73,57.3,21.19,0.002,200161.9,11.14,11.97,11.87,-0.1201,-0.337,0.142,13.28,99,2.765
101,2011-12-19T05:00,2011,353,500,0,67.64,56.65,68.58,56.67,67.6,55.83,-1.674,-1.34,-0.863,-1.005,68.78,57.5,21.2,0.005,198413.5,10.98,11.91,11.77,-0.43118,-0.334,0.142,13.28,97,2.709
101,2011-12-19T06:00,2011,353,600,0,66.74,55.99,67.66,56.15,66.7,54.98,-1.532,-1.209,-0.727,-0.872,67.86,56.78,20.93,0.003,192145.6,10.75,11.51,11.72,-0.19294,-0.323,0.145,13.28,95,2.654
101,2011-12-19T07:00,2011,353,700,0,67.33,56.2,68.27,56.65,67.29,55.39,-1.332,-0.997,-0.529,-0.664,68.46,57.18,21.17,0.004,198140.9,11.12,11.62,11.9,-0.32989,-0.335,0.135,13.28,97,2.709
101,2011-12-19T08:00,2011,353,800,0,66.87,56.16,67.81,56.43,66.84,55.18,-1.071,-0.738,-0.277,-0.411,67.99,56.99,21.29,0.004,194152.3,10.71,11.38,11.66,-0.29635,-0.333,0.134,13.28,96,2.682
101,2011-12-19T09:00,2011,353,900,0,67.72,56.92,68.68,57.32,67.69,56.48,-0.574,-0.24,0.204,0.099,68.85,58,21.43,0.005,193216.9,10.81,11.36,11.21,-0.46689,-0.334,0.106,13.28,94,2.626
101,2011-12-19T10:00,2011,353,1000,0,67.62,56.97,68.58,57.4,67.6,56.4,0.382,0.736,1.142,1.093,68.76,57.99,21.36,0.002,190557.3,10.65,11.18,11.2,-0.33455,-0.353,0.049,13.28,97,2.709
101,2011-12-19T11:00,2011,353,1100,0,67.14,57.1,68.09,57.59,67.12,56.17,1.725,2.059,2.453,2.389,68.25,57.99,21.18,0.002,180088.5,10.04,10.5,10.95,-0.22864,-0.335,0.064,13.28,91,2.542
101,2011-12-19T12:00,2011,353,1200,0,67.72,57.73,68.66,57.94,67.69,56.9,3.268,3.587,3.97,3.921,68.81,58.57,21.25,0.003,180840.1,9.99,10.72,10.8,-0.38082,-0.319,0.048,13.27,92,2.57
101,2011-12-19T13:00,2011,353,1300,0,67.8,58.05,68.73,58.24,67.78,57.25,4.793,5.104,5.458,5.426,68.88,58.85,21.35,0.003,177438.5,9.75,10.48,10.53,-0.36951,-0.311,0.031,13.26,89,2.486
101,2011-12-19T14:00,2011,353,1400,0,67.8,58.23,68.69,58.37,67.77,57.45,6.228,6.538,6.876,6.849,68.84,58.99,21.23,0.006,173220.5,9.56,10.32,10.32,-0.67185,-0.31,0.027,13.25,88,2.458
101,2011-12-19T15:00,2011,353,1500,0,68.01,58.51,68.91,58.72,67.99,57.67,7.143,7.443,7.788,7.757,69.04,59.23,21.37,0.005,173107.5,9.5,10.19,10.32,-0.52964,-0.299,0.031,13.24,88,2.458
101,2011-12-19T16:00,2011,353,1600,0,67.38,58.08,68.26,58.14,67.36,57.37,7.558,7.865,8.22,8.18,68.38,58.76,21.28,0.007,169023,9.3,10.12,9.99,-0.79477,-0.308,0.032,13.24,86,2.402
101,2011-12-19T17:00,2011,353,1700,0,68.11,58.52,69,58.67,68.08,57.85,7.723,8.04,8.4,8.35,69.13,59.25,21.19,0.004,172538.3,9.59,10.33,10.24,-0.39299,-0.317,0.043,13.23,87,2.43
101,2011-12-19T18:00,2011,353,1800,0,67.97,58.41,68.83,58.44,67.93,57.71,7.889,8.21,8.57,8.53,68.96,59.09,21.12,0.004,172055.6,9.56,10.38,10.23,-0.48768,-0.321,0.038,13.22,87,2.43
101,2011-12-19T19:00,2011,353,1900,0,68.2,59,69.05,58.96,68.16,58.03,8.04,8.37,8.74,8.69,69.19,59.56,21.35,0.005,169550.8,9.19,10.09,10.12,-0.55931,-0.321,0.049,13.22,86,2.402
101,2011-12-19T20:00,2011,353,2000,0,68.1,58.9,68.95,58.88,68.05,57.99,8.18,8.51,8.89,8.83,69.08,59.47,21.37,0.005,169264.2,9.2,10.07,10.07,-0.49252,-0.322,0.06,13.21,86,2.402
101,2011-12-19T21:00,2011,353,2100,0,68.17,58.8,69.02,58.96,68.13,58.12,8.34,8.67,9.04,8.98,69.14,59.51,21.22,0.003,168805,9.37,10.06,10.01,-0.34658,-0.332,0.061,13.21,85,2.374
101,2011-12-19T22:00,2011,353,2200,0,68.13,59.03,68.98,59.11,68.09,58.35,8.52,8.84,9.23,9.16,69.1,59.7,21.35,0.006,165558.7,9.1,9.87,9.74,-0.70236,-0.323,0.071,13.2,84,2.346
101,2011-12-19T23:00,2011,353,2300,0,68.22,58.91,69.06,59.16,68.17,58.44,8.66,8.99,9.38,9.31,69.18,59.7,21.57,0.007,168570.3,9.31,9.9,9.74,-0.71427,-0.327,0.071,13.2,86,2.402
101,2011-12-20T00:00,2011,354,0,0,68.23,59.17,69.07,59.23,68.18,58.1,8.81,9.14,9.53,9.45,69.18,59.7,21.22,0.006,166016.4,9.06,9.84,10.08,-0.59153,-0.331,0.086,13.2,84,2.346
101,2011-12-20T01:00,2011,354,100,0,68.13,58.97,68.96,58.72,68.08,58.03,8.97,9.31,9.7,9.6,69.07,59.44,21.21,0.006,168740.5,9.17,10.25,10.05,-0.63827,-0.338,0.1,13.19,85,2.374
101,2011-12-20T02:00,2011,354,200,0,68.29,58.92,69.12,59.3,68.24,58.65,9.12,9.45,9.84,9.74,69.23,59.81,21.15,0.006,164373.2,9.37,9.82,9.59,-0.59601,-0.333,0.104,13.19,83,2.318
101,2011-12-20T03:00,2011,354,300,0,68.19,58.94,69.02,59.09,68.14,58.49,9.14,9.47,9.88,9.77,69.13,59.69,21.15,0.004,164705.9,9.25,9.93,9.65,-0.39838,-0.332,0.108,13.19,84,2.346
101,2011-12-20T04:00,2011,354,400,0,68.27,59.22,69.1,59.21,68.22,58.11,9.04,9.38,9.79,9.67,69.2,59.7,21.13,0.006,165712.6,9.05,9.89,10.11,-0.5172,-0.341,0.124,13.19,83,2.318
101,2011-12-20T05:00,2011,354,500,0,68.28,59.08,69.11,58.78,68.23,57.99,8.9,9.24,9.66,9.53,69.22,59.48,21.03,0.004,169107.4,9.2,10.33,10.24,-0.35852,-0.344,0.128,13.18,86,2.402
101,2011-12-20T06:00,2011,354,600,0,68.39,59.46,69.2,59.28,68.33,58.24,8.81,9.16,9.57,9.44,69.32,59.85,20.99,0.005,164085.6,8.93,9.92,10.09,-0.42247,-0.347,0.136,13.18,82,2.291
101,2011-12-20T07:00,2011,354,700,0,67.45,57.9,68.24,57.98,67.4,57.46,8.57,8.91,9.34,9.21,68.36,58.62,21.3,0.009,171133.2,9.55,10.26,9.94,-0.6609,-0.338,0.131,13.18,87,2.43
101,2011-12-20T08:00,2011,354,800,0,68.31,58.33,69.13,58.43,68.26,57.77,8.07,8.42,8.85,8.73,69.26,59.03,21.41,0.004,180227.6,9.97,10.71,10.5,-0.35527,-0.347,0.125,13.18,90,2.514
101,2011-12-20T09:00,2011,354,900,0,68.28,58.31,69.09,58.77,68.22,57.99,7.527,7.873,8.32,8.2,69.22,59.22,21.34,0.005,175922.4,9.97,10.32,10.23,-0.47394,-0.346,0.119,13.18,89,2.486
101,2011-12-20T10:00,2011,354,1000,0,68.18,58.27,69,58.53,68.14,58.01,7.399,7.768,8.19,8.11,69.13,59.12,21.49,0.009,177058.2,9.91,10.47,10.12,-1.18982,-0.369,0.087,13.18,89,2.486
101,2011-12-20T11:00,2011,354,1100,0,68.29,58.77,69.11,58.62,68.25,57.85,7.732,8.08,8.52,8.41,69.24,59.26,21.46,0.004,176195.1,9.52,10.48,10.39,-0.33596,-0.345,0.11,13.19,88,2.458
101,2011-12-20T12:00,2011,354,1200,0,68.17,58.49,68.99,58.73,68.13,57.79,8.65,8.98,9.38,9.28,69.11,59.18,21.44,0.009,175288.6,9.68,10.25,10.34,-0.89439,-0.331,0.101,13.19,88,2.458
101,2011-12-20T13:00,2011,354,1300,0,68.03,58.9,68.85,58.77,67.99,57.97,9.62,9.92,10.32,10.22,68.97,59.39,21.42,0.004,169156.5,9.14,10.09,10.02,-0.35979,-0.304,0.094,13.18,85,2.374
101,2011-12-20T14:00,2011,354,1400,0,68.3,59.03,69.12,59.2,68.25,58.41,10.35,10.64,11.04,10.95,69.22,59.72,21.44,0.005,167962.5,9.26,9.92,9.83,-0.42669,-0.285,0.087,13.18,84,2.346
101,2011-12-20T15:00,2011,354,1500,0,68.12,58.72,68.96,58.89,68.08,58.2,10.49,10.73,11.13,11.05,69.1,59.47,21.34,0.008,169162.7,9.4,10.07,9.88,-0.51898,-0.243,0.083,13.18,85,2.374
101,2011-12-20T16:00,2011,354,1600,0,68.36,58.62,69.19,59,68.31,58.46,10.01,10.3,10.71,10.62,69.3,59.53,21.25,0.004,170901.8,9.74,10.19,9.86,-0.2987,-0.29,0.091,13.18,85,2.374
101,2011-12-20T17:00,2011,354,1700,0,67.7,58.07,68.49,58.64,67.64,57.54,9.16,9.47,9.91,9.8,68.61,58.92,21.07,0.005,168318,9.62,9.85,10.1,-0.40108,-0.309,0.103,13.18,85,2.374
101,2011-12-20T18:00,2011,354,1800,0,68.2,58.03,69.02,57.89,68.17,57.28,8.15,8.48,8.93,8.81,69.17,58.55,21.26,0.004,184916.8,10.18,11.13,10.89,-0.32032,-0.329,0.115,13.18,93,2.598
101,2011-12-20T19:00,2011,354,1900,0,67.9,57.46,68.69,57.74,67.85,57.14,7.298,7.626,8.1,7.981,68.84,58.29,21.25,0.006,184320.9,10.44,10.96,10.71,-0.53593,-0.328,0.118,13.18,92,2.57
101,2011-12-20T20:00,2011,354,2000,0,68.23,57.91,69.04,58.04,68.18,57.44,6.596,6.93,7.407,7.291,69.19,58.64,21.35,0.003,184827,10.33,11,10.74,-0.28567,-0.334,0.116,13.19,93,2.598
101,2011-12-20T21:00,2011,354,2100,0,68.13,57.85,68.93,58.19,68.07,57.33,5.959,6.279,6.781,6.649,69.09,58.64,21.36,0.007,183179.8,10.28,10.74,10.74,-0.5534,-0.32,0.131,13.19,92,2.57
101,2011-12-20T22:00,2011,354,2200,0,68.27,58.2,69.09,58.19,68.22,57.41,5.341,5.662,6.167,6.037,69.25,58.8,21.36,0.004,183365,10.07,10.9,10.81,-0.29654,-0.321,0.13,13.19,92,2.57
101,2011-12-20T23:00,2011,354,2300,0,68.1,57.82,68.91,58.08,68.04,57.65,5.027,5.351,5.851,5.72,69.06,58.71,21.23,0.005,180578.9,10.28,10.83,10.38,-0.40878,-0.324,0.131,13.19,91,2.542
101,2011-12-21T00:00,2011,355,0,0,68.09,57.85,68.92,58.29,68.04,57.44,4.981,5.306,5.797,5.672,69.07,58.73,21.14,0.003,179675,10.25,10.63,10.59,-0.28901,-0.325,0.125,13.2,90,2.514
101,2011-12-21T01:00,2011,355,100,0,68.11,58.22,68.94,58.34,68.06,57.41,5.234,5.572,6.037,5.918,69.09,58.86,21.19,0.002,178263.9,9.89,10.6,10.65,-0.20353,-0.337,0.118,13.2,90,2.514
101,2011-12-21T02:00,2011,355,200,0,68.15,58.21,68.98,58.49,68.1,57.88,5.649,5.99,6.444,6.318,69.12,59.09,21.33,0.004,176530,9.94,10.49,10.22,-0.38925,-0.341,0.125,13.2,88,2.458
101,2011-12-21T03:00,2011,355,300,0,68.11,58.24,68.94,58.27,68.06,57.64,5.993,6.332,6.777,6.643,69.07,58.95,21.39,0.007,178840.1,9.87,10.67,10.41,-0.60118,-0.339,0.134,13.2,89,2.486
101,2011-12-21T04:00,2011,355,400,0,68.09,58.33,68.92,58.6,68.04,57.64,6.295,6.626,7.071,6.938,69.05,59.1,21.31,0.005,175360.4,9.76,10.32,10.4,-0.36716,-0.332,0.133,13.2,88,2.458
101,2011-12-21T05:00,2011,355,500,0,68.14,58.57,68.97,58.26,68.09,57.45,6.588,6.942,7.354,7.232,69.1,58.99,21.38,0.006,178464.3,9.57,10.7,10.63,-0.6162,-0.354,0.122,13.19,89,2.486
101,2011-12-21T06:00,2011,355,600,0,68.14,58.47,68.98,58.27,68.1,57.5,6.884,7.233,7.643,7.518,69.11,58.97,21.26,0.004,177873.1,9.67,10.71,10.6,-0.31745,-0.349,0.125,13.19,90,2.514
101,2011-12-21T07:00,2011,355,700,0,68.11,58.33,68.94,58.26,68.06,57.48,7.168,7.51,7.92,7.803,69.07,58.9,21.39,0.002,179236.7,9.78,10.67,10.58,-0.19298,-0.342,0.118,13.19,90,2.514
101,2011-12-21T08:00,2011,355,800,0,68.2,58.49,69.04,58.62,68.16,57.73,7.431,7.773,8.18,8.06,69.16,59.16,21.45,0.005,177104.1,9.71,10.43,10.43,-0.44744,-0.342,0.126,13.19,88,2.458
101,2011-12-21T09:00,2011,355,900,0,68.27,58.78,69.09,58.71,68.21,58.02,7.775,8.11,8.52,8.39,69.21,59.39,21.37,0.008,173532.6,9.48,10.38,10.2,-0.724,-0.339,0.127,13.19,87,2.43
101,2011-12-21T10:00,2011,355,1000,0,68.12,58.29,68.96,58.6,68.08,57.86,8.23,8.56,8.96,8.84,69.07,59.12,21.42,0.003,175852.6,9.83,10.36,10.22,-0.25378,-0.335,0.125,13.19,88,2.458
101,2011-12-21T11:00,2011,355,1100,0,68.28,58.67,69.11,58.9,68.23,58.16,8.83,9.16,9.55,9.43,69.22,59.43,21.4,0.006,172691.6,9.6,10.21,10.07,-0.492,-0.337,0.117,13.19,87,2.43
101,2011-12-21T12:00,2011,355,1200,0,68.39,59.23,69.22,59.54,68.34,58.95,9.57,9.9,10.27,10.17,69.31,60.1,21.37,0.006,162860.4,9.16,9.67,9.38,-0.58289,-0.334,0.105,13.18,81,2.263
101,2011-12-21T13:00,2011,355,1300,0,68.25,59.1,69.07,59.49,68.19,58.31,10.07,10.39,10.78,10.67,69.17,59.79,21.33,0.007,164846.7,9.15,9.59,9.88,-0.57786,-0.319,0.108,13.18,84,2.346
101,2011-12-21T14:00,2011,355,1400,0,68.41,59.34,69.24,59.59,68.35,58.72,10.43,10.73,11.11,11.01,69.34,60.04,21.3,0.005,163075.1,9.07,9.65,9.63,-0.40245,-0.301,0.092,13.18,82,2.291
101,2011-12-21T15:00,2011,355,1500,0,68.11,59.42,68.92,59.64,68.05,58.9,11,11.27,11.64,11.58,69.04,60.12,21.26,0.008,155776.1,8.69,9.28,9.15,-0.6217,-0.275,0.065,13.18,79,2.207
101,2011-12-21T16:00,2011,355,1600,0,68.35,59.47,69.16,59.75,68.29,59.16,11.63,11.89,12.24,12.2,69.27,60.25,21.18,0.004,156797.7,8.88,9.41,9.12,-0.36333,-0.259,0.041,13.18,79,2.207
101,2011-12-21T17:00,2011,355,1700,0,68.35,59.32,69.16,59.62,68.31,58.9,12.01,12.27,12.62,12.58,69.28,60.06,21.15,0.006,159818.9,9.03,9.54,9.41,-0.57066,-0.262,0.034,13.18,82,2.291
101,2011-12-21T18:00,2011,355,1800,0,68.29,59.29,69.09,59.35,68.23,58.72,12.26,12.51,12.84,12.83,69.21,59.9,21.19,0.005,161710.3,9,9.74,9.51,-0.51727,-0.251,0.011,13.18,82,2.291
101,2011-12-21T19:00,2011,355,1900,0,67.9,59.33,68.69,59.46,67.85,58.65,12.61,12.85,13.18,13.18,68.8,59.91,21.15,0.009,154191.1,8.57,9.23,9.2,-0.83664,-0.243,-0.001,13.18,78,2.179
101,2011-12-21T20:00,2011,355,2000,0,68.38,59.6,69.17,59.9,68.32,59.43,13.02,13.24,13.56,13.57,69.31,60.38,21.34,0.005,155223.6,8.77,9.27,8.89,-0.487,-0.221,-0.011,13.18,80,2.235
101,2011-12-21T21:00,2011,355,2100,0,68.39,59.87,69.19,60.03,68.33,59.45,13.43,13.64,13.95,13.96,69.32,60.51,21.45,0.007,153903.3,8.52,9.16,8.89,-0.53603,-0.207,-0.015,13.18,78,2.179
101,2011-12-21T22:00,2011,355,2200,0,68.36,59.98,69.15,59.94,68.3,59.48,13.8,14.01,14.31,14.33,69.27,60.52,21.42,0.01,152745.7,8.38,9.21,8.82,-0.89471,-0.204,-0.018,13.18,79,2.207
101,2011-12-21T23:00,2011,355,2300,0,68.31,59.67,69.11,59.8,68.26,59.32,14.14,14.34,14.63,14.66,69.23,60.29,21.45,0.004,155755.9,8.64,9.31,8.94,-0.31343,-0.192,-0.027,13.18,80,2.235
101,2011-12-22T00:00,2011,356,0,0,68.34,59.96,69.13,60.04,68.28,59.31,14.41,14.6,14.89,14.92,69.26,60.48,21.07,0.004,150390.1,8.37,9.09,8.98,-0.30884,-0.19,-0.034,13.18,77,2.151
101,2011-12-22T01:00,2011,356,100,0,68.32,59.79,69.1,59.67,68.26,59.27,14.46,14.66,14.94,14.98,69.24,60.28,21.08,0.007,153415,8.53,9.43,8.98,-0.69868,-0.194,-0.041,13.18,79,2.207
101,2011-12-22T02:00,2011,356,200,0,68.31,59.51,69.1,59.58,68.24,58.95,14.43,14.62,14.9,14.95,69.24,60.05,21.21,0.007,158088,8.8,9.52,9.29,-0.70867,-0.194,-0.047,13.18,81,2.263
101,2011-12-22T03:00,2011,356,300,0,68.3,59.54,69.1,59.41,68.25,59.02,14.24,14.44,14.73,14.78,69.22,60.03,21.3,0.005,159166.4,8.76,9.69,9.23,-0.57133,-0.201,-0.053,13.18,82,2.291
101,2011-12-22T04:00,2011,356,400,0,68.29,59.24,69.09,59.17,68.24,58.85,13.97,14.18,14.47,14.53,69.22,59.8,21.27,0.005,162872.1,9.05,9.92,9.39,-0.58002,-0.21,-0.058,13.18,83,2.318
101,2011-12-22T05:00,2011,356,500,0,68.41,59.92,69.21,59.49,68.37,58.96,13.63,13.86,14.15,14.21,69.33,60.19,21.17,0.006,157844.4,8.49,9.71,9.4,-0.66678,-0.225,-0.059,13.17,80,2.235
101,2011-12-22T06:00,2011,356,600,0,68.34,59.47,69.14,59.1,68.29,58.63,13.14,13.38,13.67,13.72,69.26,59.81,21,0.004,162097.8,8.87,10.05,9.66,-0.51882,-0.242,-0.05,13.17,82,2.291
101,2011-12-22T07:00,2011,356,700,0,68.28,59.09,69.08,59.19,68.24,58.55,12.71,12.96,13.27,13.31,69.2,59.69,21.39,0.007,166157,9.2,9.89,9.68,-0.87526,-0.25,-0.045,13.17,84,2.346
101,2011-12-22T08:00,2011,356,800,0,68.35,59.1,69.16,59.12,68.31,58.42,12.13,12.4,12.72,12.74,69.27,59.64,21.47,0.005,169203.5,9.26,10.04,9.88,-0.56238,-0.269,-0.024,13.17,86,2.402
101,2011-12-22T09:00,2011,356,900,0,68.4,59.39,69.21,59.39,68.35,58.62,11.88,12.15,12.47,12.48,69.32,59.9,21.41,0.004,165192.8,9.01,9.83,9.73,-0.456,-0.269,-0.004,13.17,83,2.318
101,2011-12-22T10:00,2011,356,1000,0,68.45,59.36,69.26,59.6,68.39,58.87,11.99,12.26,12.58,12.59,69.37,60.04,21.32,0.004,162861.8,9.09,9.66,9.53,-0.48346,-0.269,-0.006,13.17,81,2.263
101,2011-12-22T11:00,2011,356,1100,0,68.28,59.22,69.07,59.25,68.22,58.74,12.41,12.66,12.97,12.98,69.2,59.83,21.24,0.005,162697.5,9.06,9.83,9.48,-0.50452,-0.257,-0.01,13.17,82,2.291
101,2011-12-22T12:00,2011,356,1200,0,68.33,59.27,69.13,59.4,68.27,58.79,13.01,13.26,13.55,13.58,69.25,59.9,21.26,0.006,162346.8,9.06,9.73,9.48,-0.6319,-0.243,-0.038,13.17,82,2.291
101,2011-12-22T13:00,2011,356,1300,0,68.38,59.53,69.19,59.44,68.34,58.83,13.41,13.64,13.93,13.97,69.3,60.02,21.23,0.007,161209.7,8.86,9.74,9.51,-0.76689,-0.23,-0.044,13.17,81,2.263
101,2011-12-22T14:00,2011,356,1400,0,68.28,59.37,69.08,59.49,68.22,58.9,13.71,13.93,14.21,14.25,69.2,59.99,21.32,0.006,160141.7,8.91,9.59,9.33,-0.57227,-0.215,-0.041,13.18,81,2.263
101,2011-12-22T15:00,2011,356,1500,0,68.31,59.27,69.12,59.44,68.27,58.93,14.05,14.25,14.53,14.58,69.24,59.94,21.47,0.005,162739.3,9.04,9.68,9.34,-0.51256,-0.202,-0.051,13.17,83,2.318
101,2011-12-22T16:00,2011,356,1600,0,68.3,59.39,69.11,59.33,68.25,58.77,13.89,14.1,14.38,14.43,69.23,59.9,21.37,0.005,162529.2,8.91,9.77,9.48,-0.59763,-0.204,-0.054,13.18,82,2.291
101,2011-12-22T17:00,2011,356,1700,0,68.31,58.98,69.12,59.1,68.26,58.63,13.53,13.74,14.03,14.08,69.24,59.65,21.2,0.006,165911.2,9.33,10.01,9.64,-0.74166,-0.208,-0.051,13.18,83,2.318
101,2011-12-22T18:00,2011,356,1800,0,68.32,58.91,69.14,59.07,68.27,58.56,13.02,13.24,13.55,13.59,69.25,59.6,21.23,0.008,167405.5,9.41,10.07,9.71,-0.78877,-0.221,-0.045,13.18,84,2.346
101,2011-12-22T19:00,2011,356,1900,0,68.38,59.36,69.19,59.4,68.34,58.76,12.65,12.88,13.2,13.22,69.3,59.95,21.27,0.005,163051.1,9.02,9.8,9.58,-0.57533,-0.23,-0.024,13.18,82,2.291
101,2011-12-22T20:00,2011,356,2000,0,68.3,59.13,69.12,59.02,68.26,58.62,12.3,12.54,12.85,12.88,69.23,59.69,21.29,0.005,166271.7,9.18,10.11,9.63,-0.57744,-0.238,-0.031,13.17,83,2.318
101,2011-12-22T21:00,2011,356,2100,0,68.31,58.81,69.13,58.91,68.26,58.49,12.01,12.25,12.58,12.6,69.22,59.52,21.45,0.006,170849.9,9.5,10.22,9.78,-0.67027,-0.243,-0.02,13.17,86,2.402
101,2011-12-22T22:00,2011,356,2200,0,68.34,58.88,69.16,59.06,68.29,58.48,11.75,11.99,12.32,12.34,69.28,59.59,21.45,0.007,170117.3,9.46,10.1,9.81,-0.72345,-0.239,-0.022,13.18,85,2.374
101,2011-12-22T23:00,2011,356,2300,0,68.29,58.85,69.11,58.85,68.25,58.31,11.53,11.78,12.11,12.12,69.21,59.45,21.51,0.005,172133.3,9.43,10.26,9.93,-0.58198,-0.254,-0.012,13.18,86,2.402
101,2011-12-23T00:00,2011,357,0,0,68.43,59.47,69.25,59.43,68.38,58.6,11.34,11.6,11.93,11.94,69.35,59.96,21.15,0.006,163111.9,8.96,9.82,9.77,-0.64393,-0.26,-0.007,13.17,82,2.291
101,2011-12-23T01:00,2011,357,100,0,68.33,59.49,69.15,59.4,68.28,58.77,11.11,11.37,11.71,11.71,69.25,60.02,21.36,0.005,162126.7,8.85,9.74,9.51,-0.54916,-0.263,0.002,13.17,81,2.263
101,2011-12-23T02:00,2011,357,200,0,68.38,59.78,69.19,59.3,68.32,58.81,10.8,11.06,11.41,11.39,69.32,60.09,21.37,0.006,161647.3,8.61,9.89,9.51,-0.60867,-0.265,0.012,13.18,81,2.263
101,2011-12-23T03:00,2011,357,300,0,68.43,59.61,69.23,59.5,68.37,58.99,10.63,10.92,11.25,11.25,69.34,60.18,21.39,0.006,161234,8.81,9.73,9.37,-0.64911,-0.282,0.006,13.18,81,2.263
101,2011-12-23T04:00,2011,357,400,0,68.21,59.02,69.01,59.22,68.15,58.42,10.46,10.74,11.08,11.07,69.13,59.67,21.31,0.005,165174.9,9.18,9.79,9.72,-0.52327,-0.276,0.013,13.18,83,2.318
101,2011-12-23T05:00,2011,357,500,0,68.28,59.21,69.08,59.04,68.23,58.19,10.11,10.41,10.75,10.74,69.2,59.63,21.26,0.003,167342.4,9.07,10.04,10.04,-0.38781,-0.296,0.011,13.18,84,2.346
101,2011-12-23T06:00,2011,357,600,0,68.37,58.79,69.17,58.91,68.32,58.09,9.41,9.71,10.06,10.05,69.3,59.4,21.17,0.003,172016.1,9.58,10.26,10.24,-0.4274,-0.298,0.006,13.18,86,2.402
101,2011-12-23T07:00,2011,357,700,0,68.25,58.38,69.04,58.64,68.21,58.18,8.82,9.14,9.5,9.48,69.17,59.19,21.28,0.004,174129.2,9.87,10.4,10.03,-0.51548,-0.316,0.017,13.18,88,2.458
101,2011-12-23T08:00,2011,357,800,0,68.37,58.57,69.17,59.1,68.33,58.44,8.47,8.79,9.16,9.14,69.3,59.49,21.43,0.005,172276.8,9.8,10.08,9.89,-0.62335,-0.316,0.018,13.18,87,2.43
101,2011-12-23T09:00,2011,357,900,0,68.3,58.61,69.08,58.87,68.24,58.34,8.31,8.63,9,8.97,69.2,59.41,21.38,0.005,172065.9,9.69,10.21,9.9,-0.61005,-0.319,0.025,13.18,85,2.374
101,2011-12-23T10:00,2011,357,1000,0,67.82,58.07,68.62,58.21,67.79,57.56,8.41,8.73,9.1,9.06,68.75,58.73,21.1,0.011,173118.9,9.75,10.41,10.23,-1.16106,-0.319,0.041,13.18,88,2.458
101,2011-12-23T11:00,2011,357,1100,0,68.33,58.58,69.14,58.79,68.29,57.98,8.87,9.2,9.54,9.5,69.26,59.24,21.1,0.004,173387,9.76,10.35,10.32,-0.47873,-0.327,0.039,13.18,87,2.43
101,2011-12-23T12:00,2011,357,1200,0,68.38,59.25,69.19,59.01,68.34,58.29,9.38,9.7,10.04,10,69.31,59.65,21.27,0.005,168689.3,9.14,10.18,10.05,-0.54847,-0.323,0.037,13.18,85,2.374
101,2011-12-23T13:00,2011,357,1300,0,68.31,58.96,69.12,59.03,68.27,58.29,9.85,10.16,10.49,10.47,69.23,59.55,21.45,0.005,170480.6,9.35,10.09,9.99,-0.58583,-0.318,0.022,13.17,85,2.374
101,2011-12-23T14:00,2011,357,1400,0,68.38,58.96,69.19,58.92,68.33,58.34,10.15,10.47,10.79,10.77,69.29,59.53,21.41,0.004,171537.3,9.41,10.27,9.99,-0.46761,-0.32,0.02,13.17,86,2.402
101,2011-12-23T15:00,2011,357,1500,0,68.31,58.69,69.12,58.94,68.26,58.2,10.23,10.53,10.85,10.84,69.24,59.4,21.28,0.006,171610.5,9.62,10.18,10.06,-0.67724,-0.302,0.008,13.17,87,2.43
101,2011-12-23T16:00,2011,357,1600,0,68.37,58.97,69.17,58.92,68.32,58.13,10.17,10.48,10.8,10.79,69.27,59.48,21.32,0.007,171798.4,9.4,10.25,10.19,-0.74728,-0.313,0.011,13.17,85,2.374
101,2011-12-23T17:00,2011,357,1700,0,68.32,58.39,69.12,58.64,68.27,58.02,9.84,10.13,10.47,10.47,69.25,59.14,21.24,0.006,175863,9.93,10.49,10.24,-0.7659,-0.292,0.002,13.18,89,2.486
101,2011-12-23T18:00,2011,357,1800,0,68.32,58.48,69.12,58.57,68.27,57.86,9.46,9.78,10.11,10.1,69.24,59.1,21.11,0.005,175604.6,9.83,10.55,10.41,-0.62821,-0.324,0.009,13.17,87,2.43
101,2011-12-23T19:00,2011,357,1900,0,68.28,58.34,69.09,58.3,68.24,57.73,8.94,9.27,9.61,9.59,69.22,58.93,21.35,0.005,180098.7,9.94,10.78,10.51,-0.64542,-0.324,0.016,13.18,90,2.514
101,2011-12-23T20:00,2011,357,2000,0,68.28,58.25,69.08,58.29,68.23,57.67,8.2,8.53,8.88,8.87,69.22,58.88,21.47,0.003,181920.9,10.02,10.79,10.56,-0.41,-0.328,0.01,13.18,91,2.542
101,2011-12-23T21:00,2011,357,2100,0,68.28,58.31,69.08,58.33,68.25,57.65,7.679,8.02,8.37,8.36,69.24,58.91,21.43,0.003,181210.5,9.97,10.75,10.6,-0.46663,-0.339,0.008,13.18,91,2.542
101,2011-12-23T22:00,2011,357,2200,0,68.22,58.2,69.03,58.42,68.17,57.6,7.338,7.669,8.02,8.01,69.17,58.9,21.49,0.004,181082.9,10.02,10.6,10.57,-0.55694,-0.331,0.012,13.18,90,2.514
101,2011-12-23T23:00,2011,357,2300,0,68.19,58.12,69,58.33,68.15,57.55,7.042,7.375,7.732,7.722,69.15,58.84,21.38,0.005,180909.8,10.08,10.67,10.6,-0.63238,-0.334,0.01,13.18,90,2.514
101,2011-12-24T00:00,2011,358,0,0,68.19,57.88,69.01,58.07,68.15,57.4,6.695,7.034,7.387,7.379,69.16,58.62,21.34,0.005,184426.2,10.31,10.94,10.75,-0.70369,-0.339,0.008,13.19,92,2.57
101,2011-12-24T01:00,2011,358,100,0,68.11,57.91,68.93,58.2,68.07,57.29,6.351,6.694,7.044,7.034,69.08,58.64,21.42,0.002,183428.6,10.21,10.72,10.78,-0.2705,-0.343,0.01,13.19,92,2.57
101,2011-12-24T02:00,2011,358,200,0,68.14,57.74,68.96,58.06,68.1,57.08,5.907,6.24,6.6,6.592,69.12,58.48,21.42,0.003,187006.8,10.4,10.9,11.02,-0.41236,-0.333,0.008,13.19,93,2.598
101,2011-12-24T03:00,2011,358,300,0,68.04,57.51,68.86,57.61,67.99,57.03,5.31,5.649,6.006,6.004,69.03,58.25,21.38,0.004,188958.4,10.53,11.24,10.96,-0.56985,-0.339,0.002,13.19,94,2.626
101,2011-12-24T04:00,2011,358,400,0,68.06,57.48,68.88,58.03,68.01,57.11,4.833,5.17,5.529,5.534,69.05,58.41,21.21,0.004,185254.6,10.58,10.86,10.9,-0.55705,-0.337,-0.005,13.2,93,2.598
101,2011-12-24T05:00,2011,358,500,0,68,57.36,68.84,57.6,67.96,56.68,4.39,4.729,5.091,5.084,69.01,58.09,21.24,0.005,190246,10.65,11.23,11.28,-0.6787,-0.34,0.006,13.2,94,2.626
101,2011-12-24T06:00,2011,358,600,0,68.05,57.38,68.89,57.49,68,56.73,4.027,4.366,4.732,4.72,69.07,58.08,21.16,0.002,190543.8,10.68,11.4,11.27,-0.32162,-0.339,0.013,13.21,95,2.654
101,2011-12-24T07:00,2011,358,700,0,67.93,57.26,68.77,57.25,67.89,56.59,3.657,4.001,4.363,4.354,68.95,57.95,21.06,0.005,190526.1,10.67,11.52,11.3,-0.61452,-0.343,0.009,13.21,95,2.654
101,2011-12-24T08:00,2011,358,800,0,67.96,57.25,68.81,57.45,67.91,56.59,3.26,3.606,3.973,3.946,68.99,58.02,21.02,0.002,189541.8,10.71,11.36,11.32,-0.30513,-0.346,0.027,13.22,93,2.598
101,2011-12-24T09:00,2011,358,900,0,67.89,56.9,68.73,57.03,67.84,56.19,2.9,3.259,3.606,3.592,68.92,57.63,21,0.003,194787.2,10.99,11.71,11.65,-0.44869,-0.359,0.014,13.22,97,2.709
101,2011-12-24T10:00,2011,358,1000,0,67.99,57.21,68.85,57.51,67.95,56.48,2.929,3.31,3.633,3.661,69.04,57.99,20.92,0.003,189751.7,10.78,11.34,11.47,-0.53693,-0.381,-0.028,13.22,94,2.626
101,2011-12-24T11:00,2011,358,1100,0,67.97,57.23,68.83,57.47,67.92,56.71,3.117,3.454,3.83,3.811,69.02,58.06,20.97,0.003,188645.7,10.73,11.36,11.21,-0.46206,-0.336,0.018,13.22,93,2.598
101,2011-12-24T12:00,2011,358,1200,0,67.92,57.37,68.78,57.83,67.87,56.63,3.788,4.125,4.457,4.452,68.96,58.19,20.94,0.002,185206.7,10.55,10.95,11.25,-0.26654,-0.337,0.005,13.23,91,2.542
101,2011-12-24T13:00,2011,358,1300,0,67.98,57.64,68.85,58.03,67.94,56.74,4.614,4.936,5.248,5.262,69.02,58.39,20.95,0.003,183158.3,10.34,10.83,11.2,-0.37694,-0.323,-0.015,13.23,90,2.514
101,2011-12-24T14:00,2011,358,1400,0,67.91,57.89,68.78,57.63,67.88,56.78,5.184,5.488,5.808,5.822,68.95,58.36,21.23,0.003,185032.6,10.02,11.16,11.1,-0.37049,-0.304,-0.014,13.22,92,2.57
101,2011-12-24T15:00,2011,358,1500,0,68.03,57.81,68.89,57.9,67.99,56.95,5.332,5.625,5.957,5.975,69.05,58.5,21.18,0.005,184457.5,10.22,10.99,11.04,-0.58175,-0.293,-0.018,13.22,90,2.514
101,2011-12-24T16:00,2011,358,1600,0,67.92,57.08,68.77,57.28,67.88,56.46,5.004,5.317,5.643,5.676,68.94,57.87,21.17,0.003,192917.1,10.84,11.49,11.42,-0.42134,-0.313,-0.033,13.22,95,2.654
101,2011-12-24T17:00,2011,358,1700,0,67.9,56.84,68.74,56.95,67.85,56.29,4.337,4.662,5,5.02,68.92,57.62,21.13,0.003,196410.6,11.06,11.8,11.57,-0.37283,-0.325,-0.019,13.22,97,2.709
101,2011-12-24T18:00,2011,358,1800,0,67.93,56.75,68.78,56.84,67.89,56.18,3.575,3.907,4.266,4.258,68.97,57.54,21.13,0.003,198767.7,11.18,11.94,11.71,-0.3709,-0.332,0.008,13.22,98,2.737
101,2011-12-24T19:00,2011,358,1900,0,67.91,56.87,68.76,56.88,67.86,56.19,2.771,3.102,3.481,3.454,68.95,57.62,21.31,0.004,199091.3,11.04,11.88,11.66,-0.50345,-0.331,0.026,13.23,99,2.765
101,2011-12-24T20:00,2011,358,2000,0,67.81,56.8,68.67,56.72,67.76,55.93,2.095,2.432,2.809,2.791,68.86,57.46,21.39,0.003,200950,11.01,11.95,11.83,-0.43495,-0.336,0.018,13.23,99,2.765
101,2011-12-24T21:00,2011,358,2100,0,67.78,56.4,68.64,56.37,67.72,55.66,1.509,1.84,2.224,2.196,68.84,57.11,21.42,0.004,206548.7,11.38,12.27,12.06,-0.51432,-0.331,0.027,13.24,102,2.849
101,2011-12-24T22:00,2011,358,2200,0,67.73,56.27,68.6,56.33,67.68,55.59,0.898,1.225,1.623,1.591,68.81,57.05,21.45,0.002,207476.9,11.47,12.26,12.09,-0.29765,-0.328,0.031,13.24,103,2.877
101,2011-12-24T23:00,2011,358,2300,0,67.69,56.1,68.56,56.19,67.63,55.44,0.418,0.739,1.144,1.094,68.78,56.91,21.43,0.003,209223.8,11.59,12.37,12.19,-0.30183,-0.321,0.05,13.25,104,2.905
101,2011-12-25T00:00,2011,359,0,0,67.71,56.31,68.58,56.41,67.66,55.55,-0.006,0.319,0.713,0.681,68.79,57.1,21.3,0.004,205229.3,11.4,12.17,12.1,-0.54135,-0.325,0.032,13.25,102,2.849
101,2011-12-25T01:00,2011,359,100,0,67.66,56.26,68.55,56.13,67.61,55.32,-0.365,-0.046,0.354,0.318,68.77,56.92,21.34,0.004,208026.6,11.4,12.42,12.29,-0.41205,-0.319,0.036,13.25,103,2.877
101,2011-12-25T02:00,2011,359,200,0,67.66,56.67,68.54,56.5,67.6,55.83,-0.662,-0.341,0.061,0.024,68.76,57.37,21.21,0.003,199323.6,10.99,12.04,11.77,-0.30701,-0.321,0.037,13.26,98,2.737
101,2011-12-25T03:00,2011,359,300,0,67.58,56.34,68.48,56.68,67.53,55.57,-0.867,-0.532,-0.149,-0.177,68.68,57.23,21.13,0.003,199688.9,11.24,11.79,11.95,-0.42462,-0.335,0.028,13.26,98,2.737
101,2011-12-25T04:00,2011,359,400,0,67.65,56.84,68.55,56.59,67.59,55.65,-0.978,-0.645,-0.265,-0.3,68.75,57.41,21.17,0.003,198442.1,10.81,11.96,11.94,-0.32465,-0.334,0.035,13.26,98,2.737
101,2011-12-25T05:00,2011,359,500,0,67.59,56.68,68.5,56.83,67.53,55.66,-0.992,-0.661,-0.275,-0.324,68.69,57.45,21.12,0.004,196505.6,10.91,11.67,11.87,-0.35189,-0.331,0.048,13.27,97,2.709
101,2011-12-25T06:00,2011,359,600,0,67.59,56.75,68.51,56.49,67.54,55.62,-0.979,-0.657,-0.268,-0.324,68.71,57.35,21.08,0.001,198113.7,10.84,12.03,11.92,-0.16623,-0.322,0.056,13.27,97,2.709
101,2011-12-25T07:00,2011,359,700,0,67.02,56.59,67.93,56.68,66.99,55.24,-0.656,-0.337,0.042,0.003,68.13,57.21,21.04,0.003,189937.4,10.43,11.26,11.75,-0.30988,-0.32,0.039,13.27,94,2.626
101,2011-12-25T08:00,2011,359,800,0,67.54,56.87,68.47,57.1,67.5,55.93,-0.278,0.042,0.414,0.365,68.66,57.71,20.9,0.004,189687.6,10.67,11.38,11.57,-0.43259,-0.32,0.049,13.27,93,2.598
101,2011-12-25T09:00,2011,359,900,0,66.91,56.38,67.83,56.65,66.87,55.39,0.193,0.526,0.878,0.836,68,57.2,20.8,0.004,186395.5,10.53,11.18,11.48,-0.45418,-0.333,0.042,13.27,92,2.57
101,2011-12-25T10:00,2011,359,1000,0,67.81,57.24,68.78,57.4,67.79,56.3,1.015,1.348,1.687,1.639,68.94,58.04,20.94,0.004,189053,10.57,11.38,11.49,-0.373,-0.332,0.048,13.27,93,2.598
101,2011-12-25T11:00,2011,359,1100,0,67.58,57.28,68.53,57.52,67.56,56.34,1.993,2.34,2.651,2.618,68.68,58.1,21.04,0.002,184829.9,10.29,11.02,11.22,-0.18947,-0.347,0.033,13.26,91,2.542
101,2011-12-25T12:00,2011,359,1200,0,67.76,57.61,68.71,57.85,67.74,56.79,2.962,3.304,3.614,3.581,68.86,58.46,20.96,0.004,180980,10.16,10.86,10.95,-0.453,-0.342,0.033,13.26,89,2.486
101,2011-12-25T13:00,2011,359,1300,0,67.79,57.63,68.73,57.93,67.76,56.89,4.019,4.363,4.65,4.643,68.87,58.5,21.09,0.002,181142.9,10.15,10.8,10.87,-0.22935,-0.344,0.007,13.25,89,2.486
101,2011-12-25T14:00,2011,359,1400,0,67.8,57.91,68.72,58.03,67.77,57.12,5.013,5.342,5.624,5.651,68.86,58.67,21.37,0.005,180174,9.88,10.69,10.65,-0.73236,-0.329,-0.027,13.25,89,2.486
101,2011-12-25T15:00,2011,359,1500,0,67.94,57.93,68.84,58.57,67.9,57.94,5.657,5.979,6.265,6.291,68.97,59.12,21.39,0.003,174680.1,10.01,10.27,9.96,-0.38739,-0.322,-0.026,13.24,86,2.402
101,2011-12-25T16:00,2011,359,1600,0,67.92,58,68.81,58.39,67.88,57.41,6.126,6.446,6.734,6.763,68.95,58.88,21.21,0.006,176526.7,9.92,10.42,10.48,-0.89437,-0.319,-0.029,13.24,88,2.458
101,2011-12-25T17:00,2011,359,1700,0,67.97,58.26,68.87,58.72,67.93,57.44,6.391,6.714,7.011,7.022,69,59.09,21.11,0.004,173015.5,9.71,10.16,10.49,-0.48332,-0.323,-0.011,13.23,85,2.374
101,2011-12-25T18:00,2011,359,1800,0,68.06,58.23,68.95,58.29,68.02,57.39,6.616,6.955,7.245,7.243,69.07,58.9,21.19,0.004,178050.5,9.83,10.67,10.63,-0.5119,-0.339,0.003,13.22,88,2.458
101,2011-12-25T19:00,2011,359,1900,0,68.03,58.51,68.92,58.41,67.99,57.49,6.814,7.149,7.449,7.438,69.03,59.08,21.13,0.003,174258.6,9.52,10.51,10.5,-0.40646,-0.335,0.012,13.22,85,2.374
101,2011-12-25T20:00,2011,359,2000,0,68.03,58.22,68.91,58.39,67.99,57.48,7.021,7.352,7.657,7.651,69.02,58.95,21.33,0.004,177614,9.81,10.51,10.51,-0.53029,-0.332,0.006,13.22,88,2.458
101,2011-12-25T21:00,2011,359,2100,0,68.13,58.26,69,58.47,68.09,57.85,7.251,7.587,7.895,7.878,69.12,59.1,21.43,0.007,177249.2,9.87,10.53,10.23,-0.83864,-0.336,0.017,13.21,88,2.458
101,2011-12-25T22:00,2011,359,2200,0,68.01,58.04,68.87,58.24,67.97,57.34,7.442,7.775,8.09,8.08,68.99,58.77,21.28,0.006,179456.6,9.96,10.63,10.63,-0.8697,-0.332,0.008,13.21,89,2.486
101,2011-12-25T23:00,2011,359,2300,0,68.26,58.5,69.12,59.03,68.22,58.44,7.552,7.875,8.2,8.19,69.24,59.56,21.46,0.006,171696.9,9.76,10.09,9.77,-0.74415,-0.323,0.007,13.21,85,2.374
101,2011-12-26T00:00,2011,360,0,0,68.03,58.24,68.88,58.62,67.98,57.81,7.575,7.897,8.23,8.21,68.99,59.11,21.49,0.005,175376.8,9.79,10.26,10.17,-0.67561,-0.322,0.02,13.2,87,2.43
101,2011-12-26T01:00,2011,360,100,0,68.13,58.45,68.99,58.52,68.09,57.79,7.623,7.953,8.28,8.25,69.1,59.13,21.47,0.006,176504.1,9.68,10.46,10.3,-0.69361,-0.33,0.032,13.2,88,2.458
101,2011-12-26T02:00,2011,360,200,0,68.18,58.73,69.03,58.76,68.14,57.97,7.689,8.03,8.36,8.31,69.14,59.37,21.5,0.005,173504.3,9.46,10.26,10.16,-0.66462,-0.338,0.041,13.2,86,2.402
101,2011-12-26T03:00,2011,360,300,0,68.13,58.52,68.97,58.84,68.09,58.33,7.686,8.01,8.36,8.32,69.08,59.44,21.45,0.005,170837.4,9.61,10.13,9.75,-0.60981,-0.325,0.041,13.2,85,2.374
101,2011-12-26T04:00,2011,360,400,0,68.09,58.51,68.93,58.61,68.04,57.56,7.623,7.958,8.3,8.26,69.04,59.1,21.33,0.004,175011.2,9.58,10.31,10.48,-0.44434,-0.334,0.044,13.19,87,2.43
101,2011-12-26T05:00,2011,360,500,0,68.11,58.3,68.94,58.17,68.06,57.47,7.479,7.809,8.16,8.12,69.06,58.86,21.33,0.004,179498.6,9.81,10.76,10.59,-0.43042,-0.329,0.047,13.19,89,2.486
101,2011-12-26T06:00,2011,360,600,0,68.25,58.53,69.08,58.74,68.2,57.88,7.26,7.593,7.954,7.902,69.21,59.26,21.29,0.005,174649.5,9.72,10.34,10.32,-0.52206,-0.333,0.052,13.19,87,2.43
101,2011-12-26T07:00,2011,360,700,0,68.11,58.5,68.94,58.28,68.07,57.51,7.17,7.508,7.865,7.807,69.07,58.98,21.22,0.005,176628.6,9.61,10.66,10.56,-0.59174,-0.338,0.057,13.19,88,2.458
101,2011-12-26T08:00,2011,360,800,0,68.17,58.47,69,58.64,68.13,57.84,7.156,7.498,7.851,7.795,69.12,59.18,21.28,0.004,174459.9,9.7,10.36,10.29,-0.44531,-0.342,0.056,13.19,86,2.402
101,2011-12-26T09:00,2011,360,900,0,68.15,58.52,68.98,58.35,68.1,57.72,7.267,7.606,7.959,7.907,69.1,59.07,21.19,0.005,175314.4,9.63,10.62,10.38,-0.57606,-0.339,0.053,13.19,87,2.43
101,2011-12-26T10:00,2011,360,1000,0,68.11,58.31,68.95,58.32,68.07,57.6,7.483,7.829,8.17,8.12,69.07,58.93,21.09,0.003,175951.7,9.8,10.62,10.47,-0.40136,-0.346,0.042,13.19,87,2.43
101,2011-12-26T11:00,2011,360,1100,0,68.12,58.34,68.95,58.44,68.07,57.52,7.836,8.17,8.51,8.47,69.08,58.96,21.2,0.003,176546,9.78,10.51,10.55,-0.35756,-0.337,0.043,13.19,88,2.458
101,2011-12-26T12:00,2011,360,1200,0,68.15,58.46,68.98,58.47,68.11,57.66,8.2,8.54,8.87,8.83,69.11,59.05,21.19,0.003,175362.3,9.69,10.51,10.44,-0.32237,-0.333,0.041,13.19,87,2.43
101,2011-12-26T13:00,2011,360,1300,0,68.15,58.24,68.98,58.6,68.11,57.75,8.89,9.2,9.53,9.48,69.1,59.03,21.37,0.007,176887.5,9.91,10.38,10.36,-0.76551,-0.313,0.045,13.19,87,2.43
101,2011-12-26T14:00,2011,360,1400,0,68.23,58.68,69.06,58.65,68.19,57.8,9.57,9.86,10.19,10.16,69.18,59.22,21.28,0.003,174343.6,9.55,10.41,10.39,-0.37978,-0.289,0.03,13.19,86,2.402
101,2011-12-26T15:00,2011,360,1500,0,68.2,58.4,69.04,58.55,68.16,57.77,9.74,10.02,10.37,10.33,69.15,59.07,21.43,0.003,177569.3,9.8,10.49,10.39,-0.30879,-0.279,0.035,13.19,88,2.458
101,2011-12-26T16:00,2011,360,1600,0,68.19,58.25,69.01,58.38,68.15,57.69,9.39,9.69,10.03,10.01,69.13,58.95,21.3,0.003,178386,9.93,10.63,10.45,-0.38751,-0.301,0.025,13.18,88,2.458
101,2011-12-26T17:00,2011,360,1700,0,68.18,58.14,68.99,58.23,68.13,57.42,8.65,8.96,9.32,9.3,69.13,58.77,21.01,0.003,178804.3,10.04,10.76,10.71,-0.36715,-0.315,0.02,13.18,88,2.458
101,2011-12-26T18:00,2011,360,1800,0,68.21,57.8,69.03,58.15,68.17,57.13,7.8,8.13,8.49,8.46,69.18,58.54,21.04,0.005,183634.7,10.41,10.87,11.04,-0.55578,-0.327,0.03,13.19,91,2.542
101,2011-12-26T19:00,2011,360,1900,0,68.13,57.75,68.94,57.98,68.08,57.13,7.059,7.393,7.77,7.729,69.1,58.47,21.02,0.002,183353.1,10.38,10.96,10.96,-0.26567,-0.333,0.041,13.19,90,2.514
101,2011-12-26T20:00,2011,360,2000,0,68.18,58.48,69.01,58.04,68.14,57.09,6.548,6.89,7.266,7.219,69.15,58.76,21.22,0.003,181798.9,9.7,10.97,11.05,-0.36539,-0.342,0.047,13.19,90,2.514
101,2011-12-26T21:00,2011,360,2100,0,68.08,57.78,68.9,57.8,68.04,57.42,6.169,6.51,6.89,6.847,69.05,58.54,21.4,0.005,185066,10.3,11.1,10.62,-0.63161,-0.341,0.043,13.19,91,2.542
101,2011-12-26T22:00,2011,360,2200,0,68.08,57.62,68.91,57.77,68.04,57.17,5.836,6.169,6.555,6.516,69.06,58.39,21.3,0.005,186698,10.46,11.14,10.86,-0.59776,-0.333,0.039,13.19,92,2.57
101,2011-12-26T23:00,2011,360,2300,0,68.09,57.82,68.92,57.9,68.04,57.1,5.511,5.846,6.233,6.184,69.07,58.49,21.38,0.002,186100.5,10.27,11.02,10.93,-0.22941,-0.335,0.05,13.19,91,2.542
101,2011-12-27T00:00,2011,361,0,0,68.02,57.84,68.85,57.9,67.98,57.04,5.307,5.648,6.028,5.978,69,58.48,21.39,0.005,185223,10.17,10.96,10.94,-0.54825,-0.341,0.05,13.2,92,2.57
101,2011-12-27T01:00,2011,361,100,0,68.04,57.94,68.88,57.93,68,57.01,5.155,5.5,5.876,5.822,69.03,58.52,21.36,0.004,184877.1,10.1,10.95,10.99,-0.46396,-0.345,0.054,13.2,90,2.514
101,2011-12-27T02:00,2011,361,200,0,68.08,58.01,68.92,58.24,68.04,57.34,5.087,5.427,5.802,5.75,69.07,58.78,21.37,0.005,181572.3,10.07,10.69,10.7,-0.53659,-0.34,0.052,13.2,90,2.514
101,2011-12-27T03:00,2011,361,300,0,68.04,58.11,68.88,57.82,67.99,57.04,5.049,5.4,5.761,5.717,69.03,58.57,21.3,0.003,183727.4,9.92,11.06,10.96,-0.34143,-0.351,0.044,13.2,90,2.514
101,2011-12-27T04:00,2011,361,400,0,68.05,57.89,68.9,58.07,68.01,57.24,5.029,5.377,5.733,5.699,69.05,58.63,21.29,0.005,182592.7,10.16,10.82,10.77,-0.58802,-0.347,0.034,13.2,90,2.514
101,2011-12-27T05:00,2011,361,500,0,68.05,57.88,68.9,57.68,68.01,57.07,5.061,5.408,5.76,5.723,69.05,58.45,21.27,0.004,185606.1,10.16,11.22,10.94,-0.54141,-0.348,0.037,13.21,91,2.542
101,2011-12-27T06:00,2011,361,600,0,68.05,58.04,68.89,58.06,68,57.13,5.113,5.459,5.806,5.777,69.04,58.65,21.24,0.004,181872.4,10.01,10.83,10.87,-0.42366,-0.346,0.029,13.21,90,2.514
101,2011-12-27T07:00,2011,361,700,0,68.04,57.9,68.89,58,67.99,57.22,5.156,5.498,5.847,5.811,69.04,58.61,21.36,0.008,183473.5,10.14,10.89,10.77,-0.99415,-0.343,0.035,13.21,90,2.514
101,2011-12-27T08:00,2011,361,800,0,67.97,57.73,68.82,57.76,67.93,57.01,5.291,5.634,5.972,5.955,68.98,58.4,21.46,0.005,186821,10.24,11.07,10.93,-0.65428,-0.343,0.017,13.21,92,2.57
101,2011-12-27T09:00,2011,361,900,0,68.01,57.97,68.86,57.9,67.98,57.2,5.491,5.828,6.165,6.15,69.01,58.58,21.34,0.004,183141.2,10.04,10.96,10.78,-0.48078,-0.337,0.015,13.21,91,2.542
101,2011-12-27T10:00,2011,361,1000,0,68.11,58.25,68.97,58.27,68.07,57.6,6.024,6.377,6.689,6.685,69.11,58.92,21.22,0.005,177849.9,9.86,10.7,10.47,-0.71606,-0.353,0.003,13.21,87,2.43
101,2011-12-27T11:00,2011,361,1100,0,67.99,58.15,68.84,58.15,67.95,57.58,6.874,7.213,7.525,7.509,68.97,58.85,21.24,0.006,177164.1,9.83,10.69,10.37,-0.77675,-0.339,0.016,13.21,88,2.458
101,2011-12-27T12:00,2011,361,1200,0,68.1,58.24,68.95,58.29,68.06,57.75,7.51,7.837,8.14,8.14,69.08,58.97,21.31,0.005,177419.4,9.86,10.66,10.31,-0.68855,-0.327,0.003,13.21,87,2.43
101,2011-12-27T13:00,2011,361,1300,0,68.14,58.29,68.99,58.53,68.1,57.77,8.06,8.38,8.69,8.68,69.12,59.06,21.26,0.004,175971.6,9.85,10.47,10.33,-0.56005,-0.322,0.005,13.21,88,2.458
