id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2011-12-27T14:00,2011,361,1400,0,68.18,58.83,69.03,58.71,68.14,58.07,8.59,8.91,9.22,9.2,69.14,59.42,21.34,0.006,171359.5,9.35,10.32,10.07,-0.74227,-0.315,0.015,13.2,84,2.346
101,2011-12-27T15:00,2011,361,1500,0,68.12,58.57,68.97,58.83,68.08,58.07,9.08,9.39,9.7,9.68,69.07,59.35,21.54,0.003,172743.2,9.55,10.14,10.01,-0.35465,-0.311,0.019,13.2,86,2.402
101,2011-12-27T16:00,2011,361,1600,0,68.19,58.53,69.03,58.75,68.13,58.29,9.46,9.77,10.08,10.05,69.13,59.39,21.33,0.005,171535.8,9.66,10.28,9.84,-0.53006,-0.314,0.027,13.19,85,2.374
101,2011-12-27T17:00,2011,361,1700,0,68.23,58.77,69.08,58.75,68.15,58.16,9.46,9.77,10.09,10.09,69.19,59.4,21.11,0.005,169879,9.46,10.34,9.99,-0.63723,-0.304,0.005,13.19,84,2.346
101,2011-12-27T18:00,2011,361,1800,0,68.1,58.35,68.93,58.56,68,57.84,9.3,9.6,9.92,9.95,69.06,59.1,21.16,0.007,173066.8,9.74,10.37,10.16,-0.88789,-0.299,-0.031,13.19,87,2.43
101,2011-12-27T19:00,2011,361,1900,0,68.27,59.03,69.1,58.99,68.17,58.13,9.37,9.67,9.99,10.01,69.24,59.58,21.16,0.005,167856.8,9.23,10.11,10.04,-0.61169,-0.304,-0.022,13.19,83,2.318
101,2011-12-27T20:00,2011,361,2000,0,68.22,59.22,69.06,59.11,68.14,58.64,9.76,10.07,10.39,10.39,69.17,59.83,21.15,0.004,162500.2,9,9.95,9.5,-0.48043,-0.31,0,13.18,82,2.291
101,2011-12-27T21:00,2011,361,2100,0,68.3,59.7,69.11,59.41,68.19,58.83,10.45,10.76,11.06,11.06,69.23,60.15,21.43,0.006,160078.9,8.6,9.7,9.36,-0.75061,-0.312,0,13.18,80,2.235
101,2011-12-27T22:00,2011,361,2200,0,68.3,59.47,69.11,59.67,68.2,58.97,11.43,11.7,11.99,12,69.25,60.16,21.51,0.007,159732.3,8.83,9.44,9.24,-0.8166,-0.278,-0.012,13.18,81,2.263
101,2011-12-27T23:00,2011,361,2300,0,68.34,60.02,69.14,60.15,68.24,59.34,12.43,12.67,12.95,12.97,69.28,60.61,21.52,0.005,152313.9,8.32,8.99,8.9,-0.53249,-0.246,-0.021,13.18,77,2.151
101,2011-12-28T00:00,2011,362,0,0,68.38,60.19,69.19,60.03,68.31,59.57,13.37,13.58,13.84,13.86,69.33,60.65,21.16,0.005,149060.3,8.19,9.16,8.74,-0.44985,-0.212,-0.024,13.18,76,2.123
101,2011-12-28T01:00,2011,362,100,0,68.32,60.64,69.11,60.14,68.25,59.59,14.11,14.29,14.56,14.59,69.23,60.85,21.34,0.003,145828.2,7.674,8.96,8.67,-0.2817,-0.183,-0.033,13.18,75,2.095
101,2011-12-28T02:00,2011,362,200,0,68.3,60.25,69.1,60.06,68.25,59.46,14.5,14.68,14.93,14.98,69.22,60.63,21.42,0.008,149669,8.05,9.04,8.78,-0.75929,-0.174,-0.054,13.18,76,2.123
101,2011-12-28T03:00,2011,362,300,0,68.3,60.07,69.09,60.13,68.23,59.27,14.59,14.76,15.02,15.09,69.21,60.53,21.4,0.007,151093.1,8.23,8.96,8.96,-0.60208,-0.171,-0.07,13.18,77,2.151
101,2011-12-28T04:00,2011,362,400,0,68.35,59.83,69.15,59.86,68.29,59.36,14.15,14.34,14.6,14.69,69.26,60.41,21.41,0.006,154649.9,8.52,9.29,8.94,-0.72124,-0.191,-0.088,13.18,79,2.207
101,2011-12-28T05:00,2011,362,500,0,68.34,59.67,69.15,59.47,68.29,59.16,13.55,13.75,14.03,14.11,69.26,60.17,21.32,0.005,158183.2,8.67,9.68,9.12,-0.55999,-0.202,-0.077,13.18,80,2.235
101,2011-12-28T06:00,2011,362,600,0,68.33,59.6,69.14,59.31,68.29,58.68,13,13.22,13.51,13.57,69.24,59.95,21.22,0.004,161465.3,8.74,9.84,9.61,-0.53464,-0.226,-0.063,13.18,82,2.291
101,2011-12-28T07:00,2011,362,700,0,68.3,59.09,69.11,59.12,68.26,58.56,12.43,12.67,12.96,13.02,69.21,59.68,21.44,0.007,167294.9,9.21,9.99,9.69,-0.87206,-0.232,-0.057,13.17,85,2.374
101,2011-12-28T08:00,2011,362,800,0,68.34,59.01,69.17,58.98,68.3,58.44,11.93,12.18,12.48,12.52,69.25,59.58,21.49,0.008,170542.2,9.33,10.18,9.87,-0.98543,-0.252,-0.043,13.17,86,2.402
101,2011-12-28T09:00,2011,362,900,0,68.34,58.86,69.16,58.77,68.3,58.34,11.35,11.63,11.92,11.96,69.25,59.43,21.48,0.007,173116.6,9.49,10.39,9.96,-0.85242,-0.281,-0.036,13.17,87,2.43
101,2011-12-28T10:00,2011,362,1000,0,68.37,58.85,69.18,59.02,68.33,58.3,10.94,11.24,11.54,11.55,69.28,59.5,21.37,0.004,171440.9,9.52,10.17,10.03,-0.51204,-0.295,-0.01,13.17,87,2.43
101,2011-12-28T11:00,2011,362,1100,0,68.37,58.81,69.19,58.9,68.33,58.3,10.74,11.05,11.35,11.35,69.28,59.44,21.2,0.006,171118.8,9.56,10.29,10.02,-0.684,-0.31,0.001,13.17,86,2.402
101,2011-12-28T12:00,2011,362,1200,0,68.37,58.89,69.18,59.01,68.32,58.44,10.68,10.99,11.29,11.29,69.28,59.55,21.21,0.005,169095.5,9.48,10.17,9.88,-0.7222,-0.308,0,13.17,86,2.402
101,2011-12-28T13:00,2011,362,1300,0,68.33,58.66,69.13,58.77,68.28,58.2,10.51,10.82,11.11,11.12,69.24,59.31,21.35,0.007,173554.7,9.67,10.36,10.08,-0.85673,-0.307,-0.011,13.17,88,2.458
101,2011-12-28T14:00,2011,362,1400,0,68.3,58.41,69.11,58.64,68.26,57.97,10.16,10.47,10.78,10.78,69.22,59.11,21.25,0.004,175920.8,9.89,10.47,10.29,-0.52713,-0.307,0.001,13.17,89,2.486
101,2011-12-28T15:00,2011,362,1500,0,68.32,58.78,69.13,58.72,68.28,57.95,9.74,10.04,10.35,10.36,69.24,59.26,21.41,0.008,175155.5,9.54,10.41,10.33,-0.91917,-0.303,-0.005,13.18,88,2.458
101,2011-12-28T16:00,2011,362,1600,0,68.16,58.06,68.96,58.19,68.13,57.61,9.02,9.34,9.65,9.67,69.09,58.73,21.4,0.002,181399.5,10.1,10.77,10.52,-0.29466,-0.322,-0.017,13.18,92,2.57
101,2011-12-28T17:00,2011,362,1700,0,68.19,57.94,69.01,57.95,68.16,57.6,7.931,8.27,8.57,8.6,69.14,58.62,21.1,0.002,181606.6,10.25,11.06,10.56,-0.23469,-0.342,-0.028,13.18,92,2.57
101,2011-12-28T18:00,2011,362,1800,0,68.09,57.62,68.91,57.83,68.06,57.01,6.788,7.132,7.449,7.457,69.06,58.29,21.15,0.004,186209.5,10.48,11.08,11.05,-0.4841,-0.344,-0.008,13.19,94,2.626
101,2011-12-28T19:00,2011,362,1900,0,68.04,57.58,68.86,57.66,68,56.96,5.765,6.113,6.444,6.444,69.01,58.22,21.32,0.004,188277.5,10.46,11.2,11.04,-0.61794,-0.348,0,13.19,96,2.682
101,2011-12-28T20:00,2011,362,2000,0,68.13,57.38,68.97,57.85,68.1,57.18,4.826,5.181,5.511,5.514,69.13,58.29,21.33,0.005,188922.7,10.75,11.12,10.92,-0.68406,-0.356,-0.003,13.2,96,2.682
101,2011-12-28T21:00,2011,362,2100,0,67.88,57.21,68.72,57.44,67.85,56.69,4.026,4.384,4.723,4.709,68.88,57.95,21.4,0.004,191405,10.67,11.28,11.16,-0.59651,-0.358,0.014,13.21,97,2.709
101,2011-12-28T22:00,2011,362,2200,0,67.96,57.41,68.82,57.41,67.93,56.69,3.386,3.759,4.085,4.089,68.99,58.03,21.48,0.005,192650.2,10.55,11.41,11.25,-0.82113,-0.372,-0.004,13.21,97,2.709
101,2011-12-28T23:00,2011,362,2300,0,67.85,57.22,68.71,57.28,67.82,56.72,2.931,3.292,3.637,3.617,68.88,57.95,21.5,0.004,192471.6,10.63,11.43,11.1,-0.54746,-0.361,0.02,13.22,98,2.737
101,2011-12-29T00:00,2011,363,0,0,67.97,57.38,68.83,57.28,67.93,56.59,2.679,3.029,3.38,3.352,69.01,58,21.08,0.003,190504.5,10.58,11.55,11.34,-0.35923,-0.35,0.028,13.22,95,2.654
101,2011-12-29T01:00,2011,363,100,0,67.89,57.62,68.77,57.48,67.86,56.52,2.373,2.733,3.065,3.06,68.94,58.11,21.36,0.005,189761.6,10.27,11.29,11.34,-0.67808,-0.361,0.005,13.23,95,2.654
101,2011-12-29T02:00,2011,363,200,0,67.8,57.27,68.68,57.28,67.77,56.54,1.928,2.275,2.616,2.612,68.86,57.95,21.39,0.003,191638.3,10.54,11.4,11.24,-0.39179,-0.347,0.005,13.24,97,2.709
101,2011-12-29T03:00,2011,363,300,0,67.78,57.23,68.66,57.06,67.75,56.23,1.404,1.743,2.096,2.086,68.85,57.78,21.28,0.003,193486,10.55,11.6,11.52,-0.36569,-0.339,0.01,13.24,97,2.709
101,2011-12-29T04:00,2011,363,400,0,67.81,57.13,68.69,57.34,67.76,56.21,0.886,1.219,1.593,1.567,68.88,57.88,21.3,0.004,193112.3,10.68,11.34,11.55,-0.43748,-0.332,0.026,13.24,97,2.709
101,2011-12-29T05:00,2011,363,500,0,67.71,57.02,68.6,57.08,67.67,56.13,0.469,0.8,1.175,1.151,68.8,57.72,21.21,0.003,193367.1,10.7,11.52,11.55,-0.39441,-0.331,0.024,13.25,96,2.682
101,2011-12-29T06:00,2011,363,600,0,67.75,56.74,68.64,57.2,67.7,56.1,0.084,0.408,0.786,0.762,68.84,57.67,21.22,0.004,195096.2,11,11.44,11.6,-0.46621,-0.323,0.025,13.25,98,2.737
101,2011-12-29T07:00,2011,363,700,0,67.6,56.37,68.48,56.86,67.55,55.94,-0.314,0.013,0.383,0.374,68.69,57.4,21.24,0.004,197657.5,11.23,11.62,11.61,-0.47792,-0.327,0.009,13.25,99,2.765
101,2011-12-29T08:00,2011,363,800,0,67.6,56.45,68.5,56.55,67.56,55.71,-0.647,-0.315,0.053,0.046,68.71,57.25,21.25,0.004,200517.7,11.15,11.94,11.85,-0.48635,-0.332,0.007,13.26,102,2.849
101,2011-12-29T09:00,2011,363,900,0,67.58,56.46,68.48,56.8,67.54,55.81,-0.766,-0.442,-0.071,-0.085,68.69,57.38,21.26,0.002,198234,11.11,11.68,11.73,-0.26544,-0.324,0.014,13.26,103,2.877
101,2011-12-29T10:00,2011,363,1000,0,67.23,56.27,68.13,56.46,67.2,55.52,-0.437,-0.074,0.242,0.29,68.34,57.08,21.16,0.003,196096.7,10.96,11.67,11.68,-0.44276,-0.363,-0.048,13.27,101,2.821
101,2011-12-29T11:00,2011,363,1100,0,67.66,56.88,68.58,57.08,67.63,56.1,0.306,0.626,0.989,1.001,68.77,57.69,21.28,0.003,194265.8,10.78,11.5,11.53,-0.46247,-0.32,-0.012,13.27,100,2.793
101,2011-12-29T12:00,2011,363,1200,0,67.61,57.13,68.52,57.36,67.58,56.16,1.609,1.926,2.237,2.27,68.71,57.87,21.44,0.003,191416.6,10.47,11.17,11.42,-0.47909,-0.317,-0.033,13.27,97,2.709
101,2011-12-29T13:00,2011,363,1300,0,67.6,56.74,68.53,57.06,67.58,56.14,2.734,3.042,3.345,3.379,68.7,57.63,21.42,0.004,195436,10.86,11.47,11.44,-0.53176,-0.308,-0.034,13.27,100,2.793
101,2011-12-29T14:00,2011,363,1400,0,67.63,56.92,68.55,57.09,67.61,56.14,3.564,3.857,4.156,4.191,68.72,57.69,21.45,0.004,194869.7,10.7,11.46,11.47,-0.55346,-0.293,-0.035,13.26,100,2.793
101,2011-12-29T15:00,2011,363,1500,0,67.67,57.17,68.58,57.25,67.64,56.35,4.168,4.457,4.753,4.778,68.75,57.89,21.56,0.003,192912,10.49,11.34,11.29,-0.42251,-0.289,-0.025,13.26,98,2.737
101,2011-12-29T16:00,2011,363,1600,0,67.73,57.08,68.63,57.12,67.71,56.25,4.331,4.64,4.925,4.956,68.8,57.79,21.35,0.004,193831.8,10.65,11.51,11.46,-0.57352,-0.309,-0.031,13.25,99,2.765
101,2011-12-29T17:00,2011,363,1700,0,67.76,56.9,68.67,57.08,67.74,56.22,4.096,4.406,4.712,4.734,68.84,57.7,21.19,0.001,194384.9,10.86,11.59,11.52,-0.14658,-0.31,-0.022,13.25,99,2.765
101,2011-12-29T18:00,2011,363,1800,0,67.73,56.77,68.62,56.86,67.7,56.13,3.706,4.025,4.343,4.358,68.79,57.56,21.23,0.005,196641.3,10.96,11.77,11.57,-0.75826,-0.319,-0.015,13.25,100,2.793
101,2011-12-29T19:00,2011,363,1900,0,67.75,56.79,68.64,56.91,67.72,56.05,3.246,3.568,3.9,3.906,68.82,57.56,21.4,0.002,198646.8,10.96,11.74,11.67,-0.34793,-0.322,-0.006,13.25,101,2.821
101,2011-12-29T20:00,2011,363,2000,0,67.73,56.61,68.62,56.88,67.7,56.03,2.761,3.067,3.426,3.421,68.81,57.49,21.58,0.004,201292.8,11.12,11.74,11.67,-0.46947,-0.306,0.005,13.25,102,2.849
101,2011-12-29T21:00,2011,363,2100,0,67.81,56.95,68.69,57.07,67.77,56,2.4,2.72,3.076,3.068,68.88,57.67,21.56,0.003,199393.2,10.86,11.62,11.76,-0.38885,-0.32,0.008,13.25,101,2.821
101,2011-12-29T22:00,2011,363,2200,0,67.72,56.6,68.61,56.76,67.68,55.96,2.176,2.496,2.851,2.843,68.8,57.43,21.57,0.004,202111.4,11.12,11.85,11.72,-0.49071,-0.32,0.008,13.25,103,2.877
101,2011-12-29T23:00,2011,363,2300,0,67.75,56.78,68.64,56.86,67.71,56.02,1.913,2.239,2.594,2.581,68.83,57.56,21.57,0.005,200557.9,10.96,11.78,11.68,-0.62455,-0.326,0.013,13.25,102,2.849
101,2011-12-30T00:00,2011,364,0,0,67.81,57.08,68.69,56.99,67.77,56.13,1.768,2.098,2.443,2.434,68.89,57.74,21.1,0.002,194161.3,10.73,11.7,11.64,-0.22065,-0.33,0.009,13.25,98,2.737
101,2011-12-30T01:00,2011,364,100,0,67.75,57.06,68.65,57.07,67.71,56.2,1.756,2.084,2.433,2.414,68.84,57.78,21.11,0.002,192474.6,10.69,11.57,11.51,-0.30697,-0.328,0.019,13.25,97,2.709
101,2011-12-30T02:00,2011,364,200,0,67.83,57.49,68.72,57.44,67.78,56.66,1.945,2.27,2.623,2.596,68.9,58.22,21.13,0.005,186748,10.34,11.27,11.12,-0.58906,-0.325,0.027,13.25,95,2.654
101,2011-12-30T03:00,2011,364,300,0,67.81,57.93,68.7,57.31,67.76,56.67,2.271,2.599,2.946,2.916,68.88,58.32,21.2,0.005,185271.3,9.87,11.4,11.09,-0.58754,-0.328,0.03,13.25,93,2.598
101,2011-12-30T04:00,2011,364,400,0,67.82,57.34,68.71,57.84,67.78,56.82,2.687,3.019,3.358,3.323,68.88,58.32,21.17,0.006,184755.3,10.48,10.88,10.96,-0.67293,-0.332,0.035,13.25,93,2.598
101,2011-12-30T05:00,2011,364,500,0,67.81,57.27,68.71,57.47,67.77,56.58,3.093,3.424,3.762,3.724,68.87,58.09,21.12,0.003,188026.7,10.54,11.24,11.19,-0.38656,-0.33,0.037,13.24,95,2.654
101,2011-12-30T06:00,2011,364,600,0,67.87,57.84,68.77,57.57,67.84,56.64,3.406,3.733,4.073,4.031,68.93,58.35,21.1,0.003,184806,10.03,11.2,11.2,-0.37304,-0.326,0.042,13.25,93,2.598
101,2011-12-30T07:00,2011,364,700,0,67.85,57.34,68.75,57.91,67.81,56.76,3.658,3.987,4.321,4.29,68.9,58.32,21.38,0.006,187116.6,10.51,10.84,11.06,-0.73631,-0.329,0.031,13.24,94,2.626
101,2011-12-30T08:00,2011,364,800,0,67.87,57.51,68.77,57.75,67.83,56.78,3.927,4.258,4.586,4.56,68.92,58.32,21.49,0.004,188191.7,10.36,11.02,11.06,-0.48462,-0.331,0.026,13.24,95,2.654
101,2011-12-30T09:00,2011,364,900,0,67.92,57.62,68.82,57.58,67.88,56.77,4.147,4.473,4.805,4.763,68.96,58.3,21.19,0.004,186861.8,10.3,11.24,11.11,-0.55609,-0.326,0.042,13.24,94,2.626
101,2011-12-30T10:00,2011,364,1000,0,68,57.71,68.9,58.2,67.96,57.12,4.538,4.875,5.191,5.15,69.03,58.64,21.11,0.002,181322.6,10.28,10.69,10.83,-0.30398,-0.337,0.041,13.23,90,2.514
101,2011-12-30T11:00,2011,364,1100,0,67.97,57.92,68.87,58.07,67.93,57,5.137,5.474,5.78,5.737,69,58.63,21.12,0.002,181276.3,10.05,10.8,10.93,-0.27658,-0.337,0.043,13.23,91,2.542
101,2011-12-30T12:00,2011,364,1200,0,67.69,57.84,68.58,57.85,67.65,56.95,5.824,6.164,6.464,6.423,68.7,58.49,21.29,0.003,179884.7,9.85,10.73,10.7,-0.40126,-0.341,0.041,13.22,91,2.542
101,2011-12-30T13:00,2011,364,1300,0,68.1,58.29,68.99,58.41,68.06,57.51,6.655,6.988,7.286,7.259,69.11,59.01,21.51,0.004,179683.6,9.81,10.57,10.55,-0.44032,-0.333,0.027,13.22,90,2.514
101,2011-12-30T14:00,2011,364,1400,0,68.12,58.49,68.99,58.76,68.09,57.99,7.627,7.958,8.24,8.23,69.12,59.34,21.48,0.005,173804,9.64,10.23,10.1,-0.61193,-0.332,0.012,13.21,87,2.43
101,2011-12-30T15:00,2011,364,1500,0,68.11,58.63,68.96,58.73,68.07,57.92,8.43,8.75,9.03,9.03,69.09,59.35,21.48,0.005,173249.1,9.48,10.23,10.15,-0.6171,-0.322,0.001,13.21,87,2.43
101,2011-12-30T16:00,2011,364,1600,0,68.18,58.6,69.04,58.69,68.14,57.94,8.99,9.3,9.59,9.58,69.15,59.31,21.22,0.003,172631,9.58,10.34,10.2,-0.3822,-0.313,0.01,13.2,86,2.402
101,2011-12-30T17:00,2011,364,1700,0,68.07,58.07,68.93,58.4,68.03,57.48,8.9,9.22,9.52,9.49,69.03,58.86,21.17,0.003,177675.6,10.01,10.52,10.55,-0.37579,-0.32,0.03,13.2,90,2.514
101,2011-12-30T18:00,2011,364,1800,0,68.12,58.02,68.96,58.21,68.05,57.66,8.25,8.56,8.91,8.87,69.08,58.82,21.36,0.005,180247.8,10.1,10.75,10.4,-0.61179,-0.311,0.036,13.19,91,2.542
101,2011-12-30T19:00,2011,364,1900,0,68.16,58.4,69,58.18,68.08,57.42,7.579,7.895,8.25,8.21,69.12,58.88,21.53,0.008,181577.3,9.75,10.82,10.66,-0.87305,-0.316,0.041,13.19,91,2.542
101,2011-12-30T20:00,2011,364,2000,0,68.04,57.91,68.9,58.04,67.97,57.33,7.021,7.349,7.698,7.656,69.02,58.63,21.43,0.004,183001.7,10.13,10.86,10.64,-0.5909,-0.328,0.042,13.2,93,2.598
101,2011-12-30T21:00,2011,364,2100,0,68.09,58.02,68.93,58.35,68.02,57.39,6.703,7.03,7.39,7.34,69.06,58.79,21.4,0.003,180772.2,10.07,10.58,10.63,-0.35924,-0.327,0.05,13.2,91,2.542
101,2011-12-30T22:00,2011,364,2200,0,68.12,58.02,68.97,58.08,68.05,57.33,6.554,6.899,7.241,7.187,69.1,58.68,21.29,0.004,182278,10.09,10.89,10.72,-0.49042,-0.345,0.053,13.2,92,2.57
101,2011-12-30T23:00,2011,364,2300,0,68.11,58.08,68.96,58.19,68.05,57.49,6.57,6.898,7.257,7.203,69.09,58.79,21.44,0.004,181597.3,10.04,10.77,10.56,-0.38978,-0.328,0.054,13.2,91,2.542
101,2011-12-31T00:00,2011,365,0,0,68.11,58.15,68.96,58.44,68.05,57.74,6.578,6.915,7.265,7.215,69.08,58.99,21.22,0.005,176502.3,9.96,10.52,10.31,-0.55288,-0.337,0.05,13.2,89,2.486
101,2011-12-31T01:00,2011,365,100,0,68.08,58.2,68.93,58.21,68.02,57.52,6.633,6.976,7.32,7.266,69.05,58.85,21.22,0.005,178207.8,9.88,10.72,10.49,-0.5445,-0.343,0.054,13.2,90,2.514
101,2011-12-31T02:00,2011,365,200,0,68.12,58.4,68.97,58.62,68.07,57.58,6.689,7.02,7.374,7.332,69.09,59.08,21.31,0.003,175893.9,9.73,10.35,10.49,-0.4157,-0.331,0.043,13.2,88,2.458
101,2011-12-31T03:00,2011,365,300,0,68.12,58.72,68.97,58.51,68.04,57.62,6.727,7.041,7.4,7.373,69.1,59.17,21.32,0.005,174382.7,9.41,10.46,10.42,-0.53798,-0.313,0.027,13.2,88,2.458
101,2011-12-31T04:00,2011,365,400,0,68.08,58.6,68.92,58.47,67.99,57.75,6.684,7.013,7.348,7.334,69.05,59.17,21.3,0.004,173530.5,9.47,10.45,10.24,-0.50737,-0.329,0.014,13.2,88,2.458
101,2011-12-31T05:00,2011,365,500,0,68.09,58.62,68.94,58.43,68,57.62,6.698,7.029,7.366,7.339,69.06,59.13,21.33,0.005,174971,9.47,10.51,10.39,-0.64716,-0.331,0.027,13.2,88,2.458
101,2011-12-31T06:00,2011,365,600,0,68.07,58.54,68.92,58.05,68.01,57.57,6.798,7.124,7.476,7.433,69.04,58.93,21.28,0.003,177222.2,9.53,10.87,10.44,-0.38067,-0.326,0.043,13.2,90,2.514
101,2011-12-31T07:00,2011,365,700,0,68.32,58.9,69.18,59.04,68.26,58.33,6.951,7.274,7.63,7.581,69.29,59.63,21.23,0.007,169120,9.42,10.14,9.93,-0.77507,-0.324,0.049,13.2,84,2.346
101,2011-12-31T08:00,2011,365,800,0,68.03,58.46,68.88,58.44,67.95,57.97,6.985,7.315,7.659,7.621,68.99,59.18,21.12,0.003,171084.5,9.58,10.44,9.98,-0.3188,-0.33,0.039,13.2,87,2.43
101,2011-12-31T09:00,2011,365,900,0,68.07,58.37,68.94,58.36,68,57.6,7.071,7.385,7.722,7.696,69.07,59,21.04,0.002,174300.6,9.7,10.57,10.4,-0.20379,-0.314,0.026,13.2,88,2.458
101,2011-12-31T10:00,2011,365,1000,0,67.67,58.22,68.51,58.32,67.62,57.62,7.287,7.621,7.956,7.904,68.61,58.92,20.98,0.006,168062.3,9.45,10.19,10,-0.60328,-0.334,0.051,13.2,85,2.374
101,2011-12-31T11:00,2011,365,1100,0,68.05,58.45,68.91,58.43,68.01,57.58,7.478,7.82,8.15,8.1,69.01,59,21.32,0.005,175695.1,9.6,10.49,10.43,-0.58216,-0.342,0.045,13.19,89,2.486
101,2011-12-31T12:00,2011,365,1200,0,68.22,58.64,69.05,58.83,68.17,58.05,7.93,8.27,8.59,8.54,69.16,59.35,21.41,0.005,173033.1,9.58,10.22,10.13,-0.62356,-0.337,0.045,13.19,88,2.458
101,2011-12-31T13:00,2011,365,1300,0,68.22,58.47,69.06,58.67,68.19,58.15,8.42,8.76,9.07,9.03,69.17,59.25,21.38,0.006,174237.9,9.75,10.39,10.03,-0.6849,-0.34,0.041,13.19,89,2.486
101,2011-12-31T14:00,2011,365,1400,0,68.33,58.96,69.15,59.27,68.28,58.82,9.02,9.35,9.66,9.62,69.25,59.86,21.38,0.004,165766.9,9.37,9.88,9.46,-0.50765,-0.333,0.036,13.18,83,2.318
101,2011-12-31T15:00,2011,365,1500,0,68.26,58.88,69.09,59.05,68.22,58.27,9.6,9.91,10.22,10.2,69.19,59.55,21.48,0.005,170314.6,9.38,10.04,9.95,-0.63013,-0.315,0.022,13.18,87,2.43
101,2011-12-31T16:00,2011,365,1600,0,68.39,58.97,69.21,59.23,68.34,58.37,9.88,10.2,10.5,10.48,69.32,59.67,21.3,0.005,168981.3,9.42,9.99,9.98,-0.6565,-0.317,0.022,13.18,86,2.402
101,2011-12-31T17:00,2011,365,1700,0,68.39,58.76,69.2,58.98,68.34,58.41,9.82,10.13,10.45,10.42,69.31,59.52,21.03,0.003,169093.2,9.62,10.22,9.93,-0.34438,-0.316,0.023,13.18,85,2.374
101,2011-12-31T18:00,2011,365,1800,0,68.32,58.45,69.13,58.67,68.28,58.12,9.62,9.94,10.26,10.24,69.25,59.19,21.18,0.005,174334.8,9.87,10.46,10.16,-0.58728,-0.324,0.023,13.18,89,2.486
101,2011-12-31T19:00,2011,365,1900,0,67.98,58.59,68.77,58.64,67.93,58.02,9.4,9.71,10.04,10.01,68.88,59.24,21.34,0.006,169555.9,9.39,10.13,9.91,-0.66398,-0.316,0.028,13.18,86,2.402
101,2011-12-31T20:00,2011,365,2000,0,68.35,58.91,69.14,59.06,68.29,58.27,9.16,9.47,9.81,9.8,69.26,59.57,21.4,0.006,170759.3,9.44,10.08,10.03,-0.67666,-0.316,0.017,13.17,86,2.402
101,2011-12-31T21:00,2011,365,2100,0,68.19,58.8,68.98,59.18,68.14,58.27,8.87,9.18,9.53,9.51,69.1,59.58,21.28,0.007,166964,9.39,9.8,9.86,-0.82087,-0.308,0.018,13.18,84,2.346
101,2011-12-31T22:00,2011,365,2200,0,68.39,58.61,69.19,59.22,68.33,58.73,8.57,8.89,9.24,9.22,69.31,59.67,21.26,0.005,168449.1,9.78,9.96,9.6,-0.56877,-0.322,0.022,13.17,85,2.374
101,2011-12-31T23:00,2011,365,2300,0,68.26,58.55,69.06,58.72,68.21,57.94,8.19,8.51,8.87,8.86,69.19,59.22,21.33,0.006,174669.3,9.71,10.34,10.28,-0.80298,-0.32,0.016,13.17,88,2.458
101,2012-01-01T00:00,2012,1,0,0,68.33,58.36,69.12,58.88,68.28,58.12,7.985,8.31,8.66,8.64,69.25,59.28,21.32,0.008,174869.3,9.97,10.24,10.16,-0.96333,-0.32,0.024,13.18,89,2.486
101,2012-01-01T01:00,2012,1,100,0,67.88,58.51,68.67,58.82,67.83,57.86,7.864,8.18,8.54,8.53,68.8,59.22,21.37,0.008,168631.9,9.37,9.85,9.98,-0.96084,-0.315,0.008,13.18,84,2.346
101,2012-01-01T02:00,2012,1,200,0,67.58,58.3,68.36,58.47,67.52,57.85,7.774,8.09,8.46,8.43,68.48,59.03,21.41,0.007,166898.3,9.29,9.89,9.68,-0.82725,-0.311,0.022,13.18,84,2.346
101,2012-01-01T03:00,2012,1,300,0,67.98,57.96,68.79,58.19,67.94,57.48,7.645,7.95,8.32,8.3,68.93,58.66,21.44,0.004,179984.8,10.02,10.6,10.47,-0.43051,-0.305,0.025,13.18,92,2.57
101,2012-01-01T04:00,2012,1,400,0,68.29,58.7,69.1,58.87,68.24,58.17,7.535,7.843,8.22,8.19,69.23,59.39,21.45,0.009,173223.8,9.59,10.23,10.08,-1.08021,-0.308,0.028,13.18,87,2.43
101,2012-01-01T05:00,2012,1,500,0,68.28,58.55,69.08,58.57,68.23,57.89,7.558,7.875,8.23,8.22,69.21,59.16,21.47,0.003,177311,9.72,10.51,10.34,-0.36878,-0.318,0.017,13.18,89,2.486
101,2012-01-01T06:00,2012,1,600,0,68.27,58.6,69.08,58.57,68.23,57.78,7.476,7.785,8.15,8.13,69.21,59.14,21.25,0.005,175800.2,9.67,10.51,10.45,-0.63072,-0.309,0.021,13.18,89,2.486
101,2012-01-01T07:00,2012,1,700,0,68.35,58.79,69.16,58.81,68.31,58.01,7.394,7.723,8.08,8.06,69.29,59.36,21.31,0.005,173898.1,9.56,10.35,10.3,-0.64117,-0.329,0.018,13.18,87,2.43
101,2012-01-01T08:00,2012,1,800,0,68.28,58.85,69.08,58.48,68.23,57.86,7.314,7.632,7.997,7.981,69.22,59.23,21.18,0.005,173977.5,9.43,10.61,10.37,-0.58761,-0.318,0.016,13.18,88,2.458
101,2012-01-01T09:00,2012,1,900,0,68.29,58.95,69.1,59.02,68.25,57.94,7.365,7.703,8.05,8.02,69.23,59.45,21.05,0.002,168968,9.34,10.08,10.31,-0.2931,-0.338,0.026,13.18,85,2.374
101,2012-01-01T10:00,2012,1,1000,0,68.29,58.89,69.11,59.3,68.25,58.28,7.813,8.18,8.49,8.49,69.23,59.64,21.07,0.004,166060,9.4,9.81,9.97,-0.49859,-0.371,0.003,13.18,83,2.318
101,2012-01-01T11:00,2012,1,1100,0,68.35,59.46,69.15,59.44,68.3,58.59,8.71,9.07,9.39,9.37,69.27,59.96,21.3,0.003,162886.8,8.88,9.71,9.72,-0.41095,-0.352,0.019,13.18,82,2.291
101,2012-01-01T12:00,2012,1,1200,0,68.43,59.4,69.24,59.36,68.4,58.73,10.09,10.42,10.7,10.69,69.35,59.95,21.39,0.004,165039.5,9.03,9.88,9.67,-0.54893,-0.331,0.007,13.18,83,2.318
101,2012-01-01T13:00,2012,1,1300,0,68.27,59.04,69.09,59.2,68.21,58.37,11.36,11.63,11.91,11.93,69.19,59.66,21.26,0.006,166301.2,9.23,9.88,9.85,-0.65235,-0.27,-0.022,13.18,84,2.346
101,2012-01-01T14:00,2012,1,1400,0,68.34,59.19,69.15,59.26,68.29,58.53,12.3,12.55,12.81,12.85,69.26,59.77,21.31,0.003,165723.8,9.15,9.89,9.76,-0.33871,-0.248,-0.038,13.18,83,2.318
101,2012-01-01T15:00,2012,1,1500,0,68.38,59.39,69.19,59.32,68.32,58.66,12.76,12.96,13.25,13.29,69.3,59.9,21.42,0.005,164909.4,8.98,9.86,9.66,-0.48643,-0.205,-0.039,13.18,84,2.346
101,2012-01-01T16:00,2012,1,1600,0,68.29,59.39,69.1,59.37,68.23,58.72,12.74,12.96,13.23,13.29,69.22,59.92,21.3,0.006,161845.2,8.9,9.73,9.5,-0.60992,-0.216,-0.051,13.18,82,2.291
101,2012-01-01T17:00,2012,1,1700,0,68.25,58.97,69.06,58.84,68.19,58.34,12.41,12.64,12.92,12.97,69.18,59.49,21.18,0.006,167817.3,9.27,10.22,9.84,-0.79534,-0.228,-0.05,13.18,85,2.374
101,2012-01-01T18:00,2012,1,1800,0,68.29,58.77,69.12,58.76,68.24,58.23,11.8,12.04,12.33,12.38,69.21,59.36,21.48,0.006,173448.3,9.52,10.36,10.02,-0.68742,-0.244,-0.047,13.18,88,2.458
101,2012-01-01T19:00,2012,1,1900,0,68.35,58.84,69.16,58.97,68.29,58.24,11.42,11.68,11.97,12.01,69.28,59.47,21.3,0.006,171170.2,9.51,10.2,10.05,-0.79806,-0.266,-0.031,13.18,87,2.43
101,2012-01-01T20:00,2012,1,2000,0,68.28,58.66,69.1,58.75,68.24,58.2,11.22,11.49,11.79,11.82,69.21,59.32,21.46,0.004,173855.4,9.62,10.35,10.03,-0.5206,-0.271,-0.032,13.18,88,2.458
101,2012-01-01T21:00,2012,1,2100,0,68.42,58.96,69.24,59.15,68.38,58.51,11.07,11.34,11.64,11.67,69.35,59.66,21.35,0.004,169640.9,9.47,10.09,9.86,-0.5132,-0.263,-0.026,13.18,86,2.402
101,2012-01-01T22:00,2012,1,2200,0,68.37,59.01,69.18,59.18,68.3,58.39,10.85,11.14,11.44,11.45,69.29,59.65,21.13,0.005,167074.5,9.36,10,9.91,-0.64378,-0.285,-0.013,13.17,85,2.374
101,2012-01-01T23:00,2012,1,2300,0,68.37,59.39,69.19,59.42,68.31,58.84,10.83,11.11,11.4,11.43,69.3,60,21.22,0.007,161665.3,8.98,9.76,9.47,-0.93084,-0.281,-0.027,13.18,82,2.291
101,2012-01-02T00:00,2012,2,0,0,68.32,59.43,69.12,59.63,68.27,59,11.05,11.32,11.61,11.65,69.24,60.13,21.45,0.007,160246.3,8.9,9.5,9.27,-0.76912,-0.273,-0.033,13.17,82,2.291
101,2012-01-02T01:00,2012,2,100,0,68.4,59.79,69.21,59.65,68.35,59.22,11.37,11.64,11.92,11.96,69.31,60.34,21.49,0.008,158478,8.61,9.56,9.13,-0.98316,-0.267,-0.041,13.17,80,2.235
101,2012-01-02T02:00,2012,2,200,0,68.38,59.71,69.19,60.01,68.33,59.38,11.66,11.91,12.19,12.24,69.31,60.47,21.37,0.006,154656.3,8.67,9.17,8.95,-0.81077,-0.247,-0.049,13.17,79,2.207
101,2012-01-02T03:00,2012,2,300,0,68.21,59.03,69.01,58.99,68.16,58.37,11.81,12.07,12.34,12.39,69.12,59.56,21.41,0.005,167614.6,9.18,10.02,9.79,-0.64352,-0.263,-0.053,13.18,86,2.402
101,2012-01-02T04:00,2012,2,400,0,68.39,58.9,69.21,58.56,68.35,58.02,11.09,11.38,11.67,11.7,69.31,59.26,21.38,0.005,175903.8,9.49,10.65,10.33,-0.72366,-0.286,-0.035,13.17,90,2.514
101,2012-01-02T05:00,2012,2,500,0,68.39,58.94,69.21,58.96,68.36,58,10.29,10.6,10.9,10.92,69.31,59.42,21.33,0.007,173110.8,9.45,10.25,10.36,-1.02341,-0.315,-0.02,13.17,87,2.43
101,2012-01-02T06:00,2012,2,600,0,68.41,58.91,69.21,58.67,68.36,58.14,9.64,9.96,10.26,10.28,69.32,59.37,21.08,0.003,172261,9.5,10.54,10.22,-0.42914,-0.318,-0.019,13.17,88,2.458
101,2012-01-02T07:00,2012,2,700,0,68.43,58.87,69.23,58.65,68.38,58.15,9.04,9.36,9.68,9.69,69.36,59.36,21,0.004,172304.8,9.56,10.58,10.23,-0.55281,-0.327,-0.017,13.17,87,2.43
101,2012-01-02T08:00,2012,2,800,0,68.31,58.51,69.11,58.69,68.27,58.21,8.56,8.9,9.22,9.22,69.24,59.26,21.06,0.004,172271,9.8,10.42,10.06,-0.50531,-0.337,0.002,13.17,88,2.458
101,2012-01-02T09:00,2012,2,900,0,68.34,58.72,69.14,58.73,68.29,58.08,8.3,8.64,8.96,8.95,69.27,59.31,21.09,0.005,172195.7,9.62,10.41,10.21,-0.77416,-0.336,0.008,13.18,88,2.458
101,2012-01-02T10:00,2012,2,1000,0,68.26,58.43,69.07,58.58,68.22,57.9,8.25,8.61,8.91,8.92,69.19,59.1,21.12,0.003,174760.7,9.82,10.49,10.32,-0.49318,-0.365,-0.008,13.18,89,2.486
101,2012-01-02T11:00,2012,2,1100,0,68.33,58.66,69.15,58.72,68.28,58.19,8.55,8.91,9.21,9.22,69.26,59.31,21.11,0.003,172128.1,9.67,10.43,10.1,-0.48385,-0.352,-0.006,13.18,87,2.43
101,2012-01-02T12:00,2012,2,1200,0,68.24,58.56,69.06,58.54,68.2,57.95,9.01,9.35,9.63,9.64,69.17,59.13,21.02,0.003,172903,9.68,10.52,10.26,-0.4766,-0.337,-0.009,13.18,88,2.458
101,2012-01-02T13:00,2012,2,1300,0,68.31,58.8,69.13,58.55,68.26,58.09,9.27,9.61,9.89,9.9,69.24,59.28,21.13,0.003,172609.8,9.5,10.58,10.17,-0.41919,-0.333,-0.018,13.18,88,2.458
101,2012-01-02T14:00,2012,2,1400,0,68.24,58.66,69.06,58.61,68.2,57.95,9.3,9.62,9.91,9.92,69.17,59.2,21.27,0.005,173937.1,9.58,10.46,10.25,-0.65404,-0.316,-0.011,13.18,88,2.458
101,2012-01-02T15:00,2012,2,1500,0,68.23,58.5,69.06,58.53,68.2,57.97,9.06,9.38,9.67,9.68,69.17,59.13,21.43,0.006,176455.6,9.73,10.52,10.23,-0.81965,-0.32,-0.015,13.18,90,2.514
101,2012-01-02T16:00,2012,2,1600,0,68.26,58.54,69.08,58.51,68.23,58.05,8.78,9.1,9.4,9.41,69.2,59.18,21.32,0.005,175439.3,9.73,10.57,10.18,-0.68897,-0.321,-0.01,13.18,89,2.486
101,2012-01-02T17:00,2012,2,1700,0,68.29,58.57,69.11,58.83,68.25,58.11,8.39,8.72,9.02,9.03,69.23,59.32,21.16,0.006,172192.9,9.72,10.28,10.14,-0.87214,-0.327,-0.008,13.18,87,2.43
101,2012-01-02T18:00,2012,2,1800,0,68.21,58,69.03,58.27,68.17,57.72,7.831,8.17,8.48,8.48,69.17,58.8,21.12,0.003,179216.8,10.22,10.76,10.45,-0.4113,-0.339,-0.006,13.18,91,2.542
101,2012-01-02T19:00,2012,2,1900,0,68.08,57.77,68.88,57.83,68.04,57.21,7.264,7.608,7.917,7.935,69.03,58.44,21.27,0.005,184926.6,10.31,11.06,10.82,-0.74039,-0.344,-0.019,13.19,94,2.626
101,2012-01-02T20:00,2012,2,2000,0,68.23,57.94,69.05,58.35,68.19,57.47,6.744,7.084,7.403,7.417,69.19,58.76,21.31,0.002,182500.9,10.28,10.7,10.72,-0.35951,-0.34,-0.014,13.19,93,2.598
101,2012-01-02T21:00,2012,2,2100,0,68.11,57.97,68.93,58.13,68.07,57.37,6.246,6.582,6.914,6.921,69.08,58.68,21.46,0.005,183425.6,10.14,10.8,10.7,-0.70637,-0.336,-0.007,13.19,93,2.598
101,2012-01-02T22:00,2012,2,2200,0,68.13,57.92,68.96,58.08,68.1,57.41,5.819,6.163,6.488,6.49,69.12,58.66,21.27,0.005,182528.5,10.21,10.88,10.69,-0.69233,-0.344,-0.002,13.19,92,2.57
101,2012-01-02T23:00,2012,2,2300,0,68.03,57.97,68.86,57.98,68,57.29,5.58,5.922,6.251,6.248,69.01,58.61,21.43,0.004,183163.5,10.06,10.88,10.71,-0.51587,-0.342,0.004,13.2,93,2.598
101,2012-01-03T00:00,2012,3,0,0,68.09,58.03,68.92,58.05,68.04,57.02,5.302,5.646,5.967,5.982,69.07,58.59,21.46,0.002,185140.3,10.06,10.87,11.02,-0.25335,-0.344,-0.015,13.2,94,2.626
101,2012-01-03T01:00,2012,3,100,0,68.08,57.84,68.91,58,68.03,57.17,5.033,5.37,5.698,5.716,69.07,58.55,21.44,0.004,185364.1,10.24,10.92,10.86,-0.63469,-0.337,-0.018,13.2,94,2.626
101,2012-01-03T02:00,2012,3,200,0,68.17,57.98,69.01,58.61,68.13,57.44,4.866,5.207,5.53,5.544,69.16,58.9,21.38,0.006,180628.9,10.19,10.4,10.69,-0.89357,-0.341,-0.014,13.2,90,2.514
101,2012-01-03T03:00,2012,3,300,0,68.08,58.08,68.91,58.08,68.03,57.33,4.719,5.061,5.385,5.379,69.07,58.74,21.15,0.005,180068.4,9.99,10.83,10.71,-0.67561,-0.343,0.005,13.21,91,2.542
101,2012-01-03T04:00,2012,3,400,0,67.95,57.7,68.8,57.67,67.91,56.78,4.483,4.829,5.151,5.155,68.96,58.27,21.08,0.005,185067.6,10.25,11.13,11.13,-0.63901,-0.346,-0.005,13.21,94,2.626
101,2012-01-03T05:00,2012,3,500,0,68.02,57.57,68.86,57.58,67.98,56.97,4.053,4.398,4.73,4.725,69.04,58.28,21.06,0.003,186146.7,10.45,11.28,11.01,-0.48525,-0.345,0.006,13.21,94,2.626
101,2012-01-03T06:00,2012,3,600,0,67.91,57.18,68.76,57.34,67.86,56.68,3.528,3.871,4.212,4.203,68.93,57.98,21.21,0.006,191032.4,10.73,11.42,11.19,-0.82769,-0.343,0.008,13.22,97,2.709
101,2012-01-03T07:00,2012,3,700,0,67.9,56.91,68.75,57.17,67.86,56.33,2.917,3.254,3.602,3.594,68.94,57.72,21.27,0.003,195944.4,10.99,11.59,11.54,-0.455,-0.337,0.008,13.22,99,2.765
101,2012-01-03T08:00,2012,3,800,0,67.92,56.83,68.78,57.16,67.88,56.35,2.322,2.666,3.004,3.007,68.97,57.71,21.4,0.004,197833,11.09,11.62,11.53,-0.47025,-0.345,-0.003,13.22,100,2.793
101,2012-01-03T09:00,2012,3,900,0,67.9,57.09,68.77,57.47,67.86,56.51,1.958,2.294,2.637,2.642,68.96,57.97,21.31,0.004,192641.4,10.8,11.31,11.35,-0.58058,-0.336,-0.005,13.23,97,2.709
101,2012-01-03T10:00,2012,3,1000,0,67.85,56.88,68.73,57.26,67.81,56.58,2.09,2.443,2.759,2.795,68.91,57.84,21.19,0.003,192676.8,10.97,11.47,11.24,-0.44235,-0.353,-0.037,13.24,97,2.709
101,2012-01-03T11:00,2012,3,1100,0,67.81,57.04,68.7,57.38,67.78,56.34,2.455,2.794,3.136,3.163,68.89,57.86,21.22,0.002,192153.6,10.77,11.32,11.44,-0.25916,-0.339,-0.027,13.24,97,2.709
101,2012-01-03T12:00,2012,3,1200,0,67.83,56.87,68.7,57.04,67.79,56.3,3.018,3.339,3.663,3.679,68.88,57.68,21.17,0.003,195008.8,10.96,11.66,11.48,-0.46358,-0.321,-0.017,13.24,98,2.737
101,2012-01-03T13:00,2012,3,1300,0,67.81,56.7,68.7,56.87,67.77,56.11,3.203,3.518,3.842,3.856,68.88,57.51,21.22,0.002,198305.9,11.11,11.82,11.67,-0.29089,-0.315,-0.015,13.24,100,2.793
101,2012-01-03T14:00,2012,3,1400,0,67.77,56.78,68.65,57.06,67.73,56.14,3.34,3.645,3.974,3.986,68.83,57.61,21.15,0.004,195228.4,11,11.6,11.59,-0.45354,-0.305,-0.013,13.24,98,2.737
101,2012-01-03T15:00,2012,3,1500,0,67.78,56.86,68.67,56.91,67.75,56.05,3.268,3.564,3.903,3.907,68.85,57.56,21.28,0.004,197677.3,10.93,11.76,11.7,-0.42676,-0.296,-0.004,13.25,100,2.793
101,2012-01-03T16:00,2012,3,1600,0,67.77,56.61,68.65,56.82,67.73,55.86,2.72,3.024,3.365,3.38,68.84,57.4,21.27,0.003,200286.1,11.17,11.83,11.87,-0.37652,-0.304,-0.015,13.25,100,2.793
101,2012-01-03T17:00,2012,3,1700,0,67.76,56.43,68.65,56.99,67.72,56.09,1.758,2.067,2.416,2.432,68.85,57.48,21.12,0.004,197520.8,11.34,11.66,11.64,-0.45758,-0.309,-0.015,13.25,99,2.765
101,2012-01-03T18:00,2012,3,1800,0,67.72,56.38,68.61,56.35,67.68,55.58,0.749,1.067,1.428,1.429,68.81,57.1,21.11,0.004,203493.7,11.34,12.26,12.1,-0.49514,-0.318,-0.001,13.25,102,2.849
101,2012-01-03T19:00,2012,3,1900,0,67.67,56.25,68.56,56.57,67.63,55.62,-0.03,0.287,0.654,0.649,68.78,57.16,21.2,0.002,202804.9,11.42,11.99,12.01,-0.19321,-0.317,0.005,13.25,102,2.849
101,2012-01-03T20:00,2012,3,2000,0,67.04,55.87,67.92,56.37,66.99,55.11,-0.765,-0.458,-0.073,-0.085,68.12,56.81,21.28,0.005,198888.7,11.17,11.55,11.88,-0.55905,-0.307,0.012,13.26,99,2.765
101,2012-01-03T21:00,2012,3,2100,0,67.34,55.71,68.25,55.89,67.32,54.93,-1.432,-1.119,-0.739,-0.753,68.49,56.51,21.46,0.002,210771.5,11.62,12.36,12.39,-0.25321,-0.313,0.014,13.26,107,2.989
101,2012-01-03T22:00,2012,3,2200,0,67.52,55.83,68.43,56.21,67.49,55.31,-2.058,-1.747,-1.368,-1.378,68.66,56.83,21.46,0.002,209227.8,11.7,12.22,12.18,-0.31291,-0.311,0.009,13.27,104,2.905
101,2012-01-03T23:00,2012,3,2300,0,67.51,55.71,68.44,56.04,67.48,55.34,-2.694,-2.373,-2.008,-1.997,68.67,56.76,21.51,0.003,211134,11.81,12.4,12.14,-0.33352,-0.32,-0.011,13.28,106,2.961
101,2012-01-04T00:00,2012,4,0,0,67.64,56.54,68.57,56.76,67.6,55.23,-3.212,-2.91,-2.524,-2.537,68.8,57.27,21.13,0.002,201313.8,11.1,11.81,12.36,-0.22269,-0.302,0.013,13.28,101,2.821
101,2012-01-04T01:00,2012,4,100,0,67.45,55.89,68.39,55.91,67.41,54.91,-3.727,-3.424,-3.046,-3.048,68.64,56.68,21.15,0.003,208756.6,11.56,12.47,12.51,-0.31668,-0.303,0.002,13.29,104,2.905
101,2012-01-04T02:00,2012,4,200,0,67.47,56.02,68.41,56.26,67.44,54.96,-4.159,-3.864,-3.483,-3.481,68.67,56.85,21.14,0.001,205965.3,11.44,12.16,12.48,-0.18581,-0.295,-0.001,13.3,103,2.877
101,2012-01-04T03:00,2012,4,300,0,66.57,55.33,67.51,55.55,66.54,54.28,-4.591,-4.311,-3.926,-3.926,67.76,56.16,21,0.002,201164.1,11.24,11.96,12.26,-0.23785,-0.28,-0.001,13.31,100,2.793
101,2012-01-04T04:00,2012,4,400,0,66.48,55.13,67.43,55.18,66.46,53.79,-4.913,-4.645,-4.257,-4.234,67.69,55.8,21.05,0.001,206261.1,11.36,12.25,12.67,-0.18062,-0.268,-0.023,13.31,103,2.877
101,2012-01-04T05:00,2012,4,500,0,67.25,55.5,68.22,55.94,67.23,54.52,-5.196,-4.941,-4.549,-4.525,68.48,56.46,20.96,0.002,207925.1,11.75,12.28,12.71,-0.28476,-0.256,-0.024,13.32,103,2.877
101,2012-01-04T06:00,2012,4,600,0,67.31,55.61,68.29,55.51,67.29,54.2,-5.462,-5.22,-4.824,-4.79,68.57,56.27,20.94,0.001,212469.3,11.7,12.79,13.09,-0.08258,-0.242,-0.034,13.32,106,2.961
101,2012-01-04T07:00,2012,4,700,0,67.19,54.97,68.17,55.49,67.17,54.3,-5.726,-5.469,-5.092,-5.039,68.44,56.08,21.28,0.004,217014.9,12.22,12.68,12.86,-0.47473,-0.257,-0.053,13.33,108,3.017
101,2012-01-04T08:00,2012,4,800,0,67.25,55.39,68.25,55.45,67.24,54.27,-5.914,-5.701,-5.289,-5.256,68.52,56.21,21.25,0.001,215966.6,11.86,12.8,12.97,-0.07408,-0.213,-0.033,13.33,107,2.989
101,2012-01-04T09:00,2012,4,900,0,67.21,55.32,68.21,55.9,67.19,54.53,-5.937,-5.72,-5.317,-5.273,68.47,56.44,21.38,0.003,212911.6,11.89,12.31,12.67,-0.30112,-0.217,-0.044,13.34,110,3.073
101,2012-01-04T10:00,2012,4,1000,0,67.29,55.52,68.3,55.91,67.28,54.74,-5.436,-5.174,-4.808,-4.727,68.55,56.57,21.43,0.002,212435.8,11.77,12.39,12.54,-0.30582,-0.262,-0.081,13.34,108,3.017
101,2012-01-04T11:00,2012,4,1100,0,67.27,55.71,68.27,55.98,67.24,54.88,-4.444,-4.172,-3.793,-3.723,68.51,56.7,21.43,0.003,209565.3,11.56,12.3,12.36,-0.46558,-0.271,-0.069,13.34,105,2.933
101,2012-01-04T12:00,2012,4,1200,0,67.29,55.85,68.3,56.28,67.27,55.03,-2.78,-2.491,-2.174,-2.119,68.51,56.86,21.44,0.001,206751.2,11.44,12.02,12.25,-0.1472,-0.29,-0.055,13.34,105,2.933
101,2012-01-04T13:00,2012,4,1300,0,67.35,56.13,68.36,56.46,67.34,55.21,-1.061,-0.774,-0.474,-0.409,68.56,57.06,21.53,0.004,204937.8,11.22,11.9,12.13,-0.60077,-0.287,-0.066,13.32,103,2.877
101,2012-01-04T14:00,2012,4,1400,0,67.49,56.74,68.49,56.91,67.48,55.8,0.47,0.755,1.039,1.098,68.68,57.59,21.45,0.003,197047.7,10.75,11.58,11.69,-0.45015,-0.284,-0.059,13.32,100,2.793
101,2012-01-04T15:00,2012,4,1500,0,67.44,56.57,68.44,56.79,67.44,55.6,1.24,1.532,1.808,1.868,68.62,57.43,21.42,0.002,198734.6,10.87,11.65,11.83,-0.25511,-0.292,-0.06,13.31,100,2.793
101,2012-01-04T16:00,2012,4,1600,0,67.57,56.45,68.56,56.79,67.56,55.77,1.501,1.79,2.077,2.135,68.72,57.43,21.37,0.005,200137.8,11.12,11.77,11.79,-0.64304,-0.289,-0.058,13.3,101,2.821
101,2012-01-04T17:00,2012,4,1700,0,67.52,56.32,68.5,56.78,67.51,55.59,1.451,1.735,2.043,2.093,68.67,57.31,21.18,0.004,199269.4,11.2,11.72,11.92,-0.50323,-0.284,-0.051,13.3,101,2.821
101,2012-01-04T18:00,2012,4,1800,0,67.58,56.26,68.56,56.45,67.58,55.49,1.334,1.612,1.937,1.979,68.73,57.14,21.13,0.002,202758.3,11.33,12.11,12.08,-0.25959,-0.277,-0.042,13.29,102,2.849
101,2012-01-04T19:00,2012,4,1900,0,67.62,56.47,68.59,56.67,67.6,55.64,1.242,1.527,1.855,1.891,68.76,57.33,21.23,0.003,200833.2,11.15,11.92,11.96,-0.46099,-0.285,-0.036,13.29,101,2.821
101,2012-01-04T20:00,2012,4,2000,0,66.92,56.1,67.86,56.17,66.9,55.09,1.191,1.476,1.81,1.827,68.04,56.85,21.28,0.006,197231,10.82,11.69,11.81,-0.76541,-0.286,-0.016,13.28,100,2.793
101,2012-01-04T21:00,2012,4,2100,0,67.54,56.28,68.48,56.36,67.52,55.48,0.969,1.257,1.606,1.631,68.67,57.12,21.36,0.004,204248,11.26,12.13,12.03,-0.4497,-0.288,-0.025,13.28,104,2.905
101,2012-01-04T22:00,2012,4,2200,0,67.59,56.35,68.53,56.42,67.57,55.45,0.756,1.045,1.402,1.418,68.72,57.16,21.58,0.005,206647.3,11.24,12.11,12.12,-0.66247,-0.288,-0.016,13.28,104,2.905
101,2012-01-04T23:00,2012,4,2300,0,67.63,56.41,68.58,56.56,67.61,55.56,0.585,0.876,1.239,1.245,68.77,57.25,21.39,0.003,203877.9,11.22,12.02,12.05,-0.37062,-0.291,-0.006,13.28,104,2.905
101,2012-01-05T00:00,2012,5,0,0,67.67,56.9,68.61,57.08,67.64,55.78,0.635,0.921,1.287,1.298,68.8,57.66,21.07,0.002,194391.4,10.77,11.53,11.86,-0.20717,-0.286,-0.011,13.28,98,2.737
101,2012-01-05T01:00,2012,5,100,0,67.72,57.19,68.67,57.16,67.7,56.06,0.675,0.972,1.332,1.342,68.86,57.88,20.96,0.002,190661.7,10.54,11.51,11.64,-0.20386,-0.297,-0.01,13.28,97,2.709
101,2012-01-05T02:00,2012,5,200,0,67.48,56.74,68.41,56.72,67.45,55.98,0.799,1.093,1.46,1.46,68.59,57.58,21.02,0.002,192407.7,10.74,11.7,11.46,-0.27308,-0.294,0,13.27,97,2.709
101,2012-01-05T03:00,2012,5,300,0,67.66,56.9,68.6,56.87,67.63,56.07,0.875,1.167,1.539,1.535,68.78,57.7,21.14,0.001,194346.5,10.76,11.72,11.57,-0.09591,-0.292,0.004,13.27,99,2.765
101,2012-01-05T04:00,2012,5,400,0,66.95,56.28,67.88,56.7,66.93,55.49,0.992,1.289,1.653,1.644,68.05,57.21,21.03,0.004,189097.9,10.67,11.18,11.43,-0.50109,-0.297,0.009,13.27,95,2.654
101,2012-01-05T05:00,2012,5,500,0,67.66,56.93,68.6,57.13,67.64,55.97,1.12,1.425,1.78,1.78,68.78,57.76,21.09,0.003,192856.7,10.73,11.47,11.66,-0.33954,-0.305,0.001,13.27,98,2.737
101,2012-01-05T06:00,2012,5,600,0,67.62,57.02,68.56,56.83,67.6,55.99,1.267,1.562,1.927,1.921,68.74,57.69,20.97,0.001,192220.7,10.61,11.73,11.6,-0.09145,-0.295,0.006,13.27,98,2.737
101,2012-01-05T07:00,2012,5,700,0,67.22,56.35,68.14,56.67,67.19,55.66,1.315,1.621,1.977,1.965,68.31,57.28,21.26,0.002,194518.6,10.87,11.47,11.53,-0.28996,-0.306,0.012,13.27,98,2.737
101,2012-01-05T08:00,2012,5,800,0,67.73,57.18,68.66,57.01,67.7,55.93,1.431,1.739,2.094,2.092,68.83,57.78,21.39,0.003,196173.3,10.55,11.64,11.77,-0.38292,-0.308,0.002,13.26,100,2.793
101,2012-01-05T09:00,2012,5,900,0,67.66,57.2,68.59,57.12,67.64,56.14,1.647,1.958,2.309,2.299,68.77,57.86,21.46,0.006,193813.3,10.47,11.47,11.5,-0.65443,-0.311,0.01,13.26,98,2.737
101,2012-01-05T10:00,2012,5,1000,0,67.72,57.42,68.66,57.5,67.7,56.5,2.061,2.383,2.725,2.713,68.81,58.2,21.37,0.003,188483.6,10.3,11.16,11.2,-0.38526,-0.322,0.013,13.26,95,2.654
101,2012-01-05T11:00,2012,5,1100,0,67.75,57.27,68.68,57.36,67.72,56.58,2.857,3.181,3.525,3.516,68.82,58.11,21.39,0.003,190272.5,10.48,11.32,11.15,-0.37732,-0.324,0.008,13.26,96,2.682
101,2012-01-05T12:00,2012,5,1200,0,67.75,57.29,68.68,57.34,67.73,56.51,3.658,3.982,4.3,4.297,68.83,58.06,21.21,0.003,189128.2,10.46,11.34,11.22,-0.33622,-0.325,0.003,13.25,96,2.682
101,2012-01-05T13:00,2012,5,1300,0,67.81,57.75,68.73,57.73,67.78,56.75,4.466,4.795,5.089,5.098,68.88,58.42,21.37,0.003,185180.3,10.05,11,11.03,-0.37491,-0.329,-0.009,13.25,94,2.626
101,2012-01-05T14:00,2012,5,1400,0,67.94,57.87,68.85,58.04,67.92,56.92,5.001,5.318,5.62,5.633,69,58.6,21.18,0.003,182318.6,10.07,10.82,10.99,-0.48394,-0.317,-0.013,13.25,92,2.57
101,2012-01-05T15:00,2012,5,1500,0,67.85,57.73,68.75,57.87,67.81,56.95,5.301,5.624,5.927,5.931,68.89,58.5,21.41,0.004,184218.2,10.11,10.88,10.86,-0.52708,-0.323,-0.004,13.24,93,2.598
101,2012-01-05T16:00,2012,5,1600,0,67.94,58.09,68.85,58.12,67.92,57.03,5.506,5.827,6.139,6.138,68.98,58.71,21.39,0.004,181827.2,9.86,10.73,10.89,-0.58234,-0.321,0.001,13.24,92,2.57
101,2012-01-05T17:00,2012,5,1700,0,67.89,57.6,68.78,57.69,67.86,56.91,5.469,5.787,6.102,6.109,68.92,58.34,21.38,0.001,186743.4,10.3,11.1,10.95,-0.16359,-0.318,-0.007,13.24,95,2.654
101,2012-01-05T18:00,2012,5,1800,0,67.97,57.41,68.85,57.62,67.94,56.74,5.093,5.413,5.737,5.736,69,58.21,21.23,0.003,189107,10.56,11.23,11.2,-0.42489,-0.319,0.001,13.24,96,2.682
101,2012-01-05T19:00,2012,5,1900,0,67.95,57.35,68.83,57.78,67.91,56.91,4.63,4.961,5.294,5.282,68.99,58.3,21.14,0.003,186396.8,10.6,11.05,11,-0.41914,-0.331,0.012,13.23,94,2.626
101,2012-01-05T20:00,2012,5,2000,0,67.93,57.4,68.81,57.61,67.89,56.81,4.301,4.629,4.976,4.956,68.96,58.25,21.09,0.003,186841,10.52,11.2,11.08,-0.37324,-0.328,0.019,13.23,94,2.626
101,2012-01-05T21:00,2012,5,2100,0,67.92,57.22,68.8,57.55,67.89,56.59,4,4.326,4.688,4.659,68.97,58.09,21.45,0.003,192614.8,10.7,11.25,11.3,-0.35608,-0.326,0.029,13.23,97,2.709
101,2012-01-05T22:00,2012,5,2200,0,67.93,57.15,68.81,57.44,67.89,56.43,3.493,3.817,4.198,4.171,68.98,57.99,21.4,0.004,194258.3,10.78,11.37,11.45,-0.53099,-0.324,0.026,13.23,98,2.737
101,2012-01-05T23:00,2012,5,2300,0,67.81,56.82,68.7,57.14,67.78,56.28,2.844,3.161,3.561,3.518,68.87,57.73,21.49,0.004,197562.9,11,11.55,11.49,-0.40628,-0.316,0.043,13.24,101,2.821
101,2012-01-06T00:00,2012,6,0,0,68.03,57.35,68.92,57.61,67.99,56.55,2.265,2.59,2.98,2.939,69.11,58.16,21.07,0.003,190289.3,10.68,11.31,11.45,-0.3444,-0.325,0.041,13.24,96,2.682
101,2012-01-06T01:00,2012,6,100,0,67.76,57.1,68.65,57.1,67.72,56.12,2.149,2.481,2.863,2.812,68.83,57.77,21.17,0.004,193336.2,10.67,11.55,11.6,-0.49888,-0.333,0.051,13.24,98,2.737
101,2012-01-06T02:00,2012,6,200,0,67.85,56.92,68.74,57.05,67.81,56.25,2.214,2.545,2.924,2.876,68.92,57.73,21.28,0.001,196434.6,10.93,11.69,11.56,-0.17253,-0.331,0.047,13.24,99,2.765
101,2012-01-06T03:00,2012,6,300,0,67.25,56.8,68.13,57,67.2,56,2.353,2.682,3.061,3.009,68.29,57.6,21.39,0.006,189445,10.45,11.14,11.2,-0.63634,-0.329,0.052,13.24,95,2.654
101,2012-01-06T04:00,2012,6,400,0,67.66,56.64,68.56,56.75,67.63,55.82,2.424,2.753,3.125,3.069,68.73,57.37,21.38,0.001,199980.3,11.02,11.81,11.81,-0.15935,-0.329,0.055,13.24,101,2.821
101,2012-01-06T05:00,2012,6,500,0,67.88,57.13,68.79,57.3,67.85,56.24,2.484,2.823,3.186,3.127,68.95,57.9,21.06,0.004,192505.5,10.75,11.48,11.6,-0.50443,-0.338,0.059,13.24,97,2.709
101,2012-01-06T06:00,2012,6,600,0,67.89,57.29,68.8,57.54,67.85,56.63,2.619,2.961,3.321,3.257,68.96,58.15,21.07,0.002,188204.2,10.6,11.26,11.22,-0.25989,-0.342,0.064,13.24,95,2.654
101,2012-01-06T07:00,2012,6,700,0,67.81,56.94,68.71,57.2,67.77,56.26,2.822,3.158,3.523,3.455,68.86,57.79,21.42,0.002,196010.4,10.87,11.51,11.51,-0.17821,-0.336,0.067,13.24,99,2.765
101,2012-01-06T08:00,2012,6,800,0,67.89,57.35,68.8,57.51,67.86,56.59,3.064,3.403,3.765,3.692,68.95,58.14,21.44,0.004,191614.8,10.54,11.29,11.26,-0.43526,-0.339,0.072,13.24,97,2.709
101,2012-01-06T09:00,2012,6,900,0,68.01,57.71,68.93,58.41,67.98,57.23,3.382,3.725,4.082,4.009,69.06,58.78,21.36,0.003,182095.6,10.3,10.52,10.74,-0.36541,-0.343,0.074,13.24,91,2.542
101,2012-01-06T10:00,2012,6,1000,0,67.95,57.76,68.86,58.03,67.92,57.13,4.063,4.417,4.748,4.71,68.99,58.61,21.29,0.002,182956.5,10.19,10.83,10.79,-0.27447,-0.354,0.038,13.24,92,2.57
101,2012-01-06T11:00,2012,6,1100,0,67.96,58.25,68.85,58.38,67.92,57.34,5.15,5.498,5.824,5.828,68.98,58.96,21.52,0.004,178850.1,9.71,10.47,10.59,-0.57438,-0.348,-0.003,13.23,90,2.514
101,2012-01-06T12:00,2012,6,1200,0,68.07,58.44,68.94,58.58,68.04,57.71,6.577,6.899,7.2,7.206,69.08,59.19,21.47,0.003,175875.9,9.63,10.37,10.34,-0.4102,-0.322,-0.006,13.22,88,2.458
101,2012-01-06T13:00,2012,6,1300,0,68.15,58.71,69.01,58.84,68.11,57.9,7.958,8.27,8.56,8.57,69.14,59.4,21.36,0.005,172047.8,9.43,10.17,10.22,-0.63538,-0.314,-0.013,13.21,87,2.43
101,2012-01-06T14:00,2012,6,1400,0,68.1,58.78,68.96,59.09,68.07,58.17,9.08,9.38,9.67,9.67,69.07,59.58,21.3,0.004,167296.8,9.32,9.86,9.89,-0.55445,-0.297,-0.007,13.21,85,2.374
101,2012-01-06T15:00,2012,6,1500,0,68.2,58.98,69.05,59.24,68.16,58.29,10.12,10.4,10.69,10.69,69.16,59.71,21.32,0.007,166409.1,9.22,9.81,9.87,-0.82501,-0.283,-0.002,13.2,84,2.346
101,2012-01-06T16:00,2012,6,1600,0,68.12,58.5,68.97,58.67,68.09,57.86,10.29,10.57,10.88,10.88,69.07,59.2,21.28,0.005,173313.1,9.63,10.31,10.22,-0.55472,-0.277,-0.006,13.19,88,2.458
101,2012-01-06T17:00,2012,6,1700,0,68.2,58.35,69.05,58.45,68.16,57.78,9.7,9.99,10.32,10.31,69.14,59.04,21.23,0.004,176784.8,9.84,10.6,10.38,-0.49293,-0.285,0.007,13.19,89,2.486
101,2012-01-06T18:00,2012,6,1800,0,68.22,58.26,69.06,58.48,68.18,57.8,9.23,9.53,9.87,9.86,69.16,59.02,21.49,0.005,179417.6,9.96,10.58,10.38,-0.56527,-0.296,0.013,13.19,91,2.542
101,2012-01-06T19:00,2012,6,1900,0,68.25,58.34,69.08,58.45,68.21,57.76,8.84,9.14,9.5,9.48,69.19,59.03,21.52,0.004,180015.9,9.91,10.63,10.44,-0.43258,-0.3,0.017,13.18,91,2.542
101,2012-01-06T20:00,2012,6,2000,0,68.25,58.41,69.07,58.39,68.2,57.76,8.38,8.69,9.06,9.04,69.19,59.04,21.46,0.006,179500.1,9.84,10.69,10.44,-0.68478,-0.303,0.022,13.18,90,2.514
101,2012-01-06T21:00,2012,6,2100,0,68.28,58.36,69.09,58.56,68.23,57.75,7.95,8.26,8.64,8.6,69.22,59.06,21.27,0.004,177613,9.91,10.53,10.48,-0.407,-0.312,0.043,13.18,90,2.514
101,2012-01-06T22:00,2012,6,2200,0,68.28,58.55,69.1,58.89,68.23,57.89,7.806,8.13,8.5,8.45,69.21,59.29,21.39,0.003,174895.8,9.73,10.21,10.34,-0.38557,-0.32,0.043,13.18,88,2.458
101,2012-01-06T23:00,2012,6,2300,0,68.25,58.77,69.08,58.71,68.21,57.86,7.914,8.24,8.6,8.56,69.19,59.3,21.41,0.003,174514.6,9.47,10.37,10.35,-0.33343,-0.321,0.044,13.18,88,2.458
101,2012-01-07T00:00,2012,7,0,0,68.3,58.91,69.12,58.85,68.25,58.16,8.07,8.39,8.75,8.7,69.23,59.49,21.29,0.005,171068.8,9.39,10.27,10.09,-0.50053,-0.324,0.053,13.18,87,2.43
101,2012-01-07T01:00,2012,7,100,0,68.29,58.69,69.1,58.93,68.23,58.08,8.13,8.45,8.81,8.76,69.22,59.4,21.31,0.003,172269.9,9.6,10.17,10.16,-0.37207,-0.32,0.052,13.18,87,2.43
101,2012-01-07T02:00,2012,7,200,0,68.22,58.53,69.04,58.61,68.18,57.98,8.14,8.46,8.83,8.77,69.15,59.21,21.55,0.005,176436.2,9.69,10.44,10.19,-0.52444,-0.321,0.059,13.18,89,2.486
101,2012-01-07T03:00,2012,7,300,0,68.32,58.72,69.15,58.62,68.28,57.84,8.03,8.35,8.71,8.67,69.26,59.23,21.37,0.003,176402,9.6,10.53,10.44,-0.3797,-0.315,0.044,13.18,89,2.486
101,2012-01-07T04:00,2012,7,400,0,68.23,58.65,69.04,58.5,68.17,57.83,7.796,8.11,8.49,8.44,69.15,59.16,21.37,0.006,175848.5,9.58,10.54,10.35,-0.67406,-0.314,0.044,13.18,89,2.486
101,2012-01-07T05:00,2012,7,500,0,68.31,58.68,69.12,58.6,68.26,57.8,7.709,8.03,8.41,8.35,69.24,59.2,21.33,0.004,176263.3,9.62,10.52,10.45,-0.36584,-0.324,0.053,13.18,89,2.486
101,2012-01-07T06:00,2012,7,600,0,68.32,58.86,69.13,58.66,68.27,57.79,7.586,7.903,8.29,8.23,69.25,59.28,21.16,0.005,173771.7,9.46,10.47,10.48,-0.51168,-0.317,0.058,13.18,88,2.458
101,2012-01-07T07:00,2012,7,700,0,68.24,58.66,69.05,58.41,68.19,57.78,7.495,7.818,8.2,8.14,69.17,59.11,21.17,0.004,175117.8,9.58,10.65,10.41,-0.42293,-0.323,0.056,13.18,88,2.458
101,2012-01-07T08:00,2012,7,800,0,68.29,58.48,69.11,58.7,68.24,57.98,7.45,7.769,8.16,8.1,69.23,59.21,21.07,0.003,173505.1,9.81,10.41,10.26,-0.35338,-0.319,0.055,13.18,88,2.458
101,2012-01-07T09:00,2012,7,900,0,68.32,58.84,69.14,58.78,68.27,58.22,7.588,7.918,8.29,8.23,69.25,59.45,21.03,0.002,169760.6,9.48,10.36,10.04,-0.26772,-0.33,0.064,13.18,86,2.402
101,2012-01-07T10:00,2012,7,1000,0,68.35,59.29,69.17,59.03,68.31,58.38,8.29,8.65,8.98,8.94,69.28,59.73,20.99,0.005,165133.1,9.07,10.14,9.93,-0.70873,-0.364,0.037,13.18,83,2.318
101,2012-01-07T11:00,2012,7,1100,0,68.38,59.33,69.18,59.36,68.33,58.68,9.53,9.87,10.2,10.19,69.29,59.94,21.3,0.005,164060.4,9.05,9.82,9.66,-0.61859,-0.344,0.013,13.18,83,2.318
101,2012-01-07T12:00,2012,7,1200,0,68.37,59.61,69.2,59.52,68.33,58.96,11.19,11.48,11.77,11.77,69.3,60.17,21.45,0.01,161132.2,8.76,9.68,9.37,-1.16611,-0.284,0.007,13.18,81,2.263
101,2012-01-07T13:00,2012,7,1300,0,68.37,59.83,69.18,59.9,68.32,59.23,12.87,13.1,13.38,13.4,69.29,60.42,21.45,0.006,155810.2,8.54,9.28,9.09,-0.58872,-0.227,-0.026,13.18,79,2.207
101,2012-01-07T14:00,2012,7,1400,0,68.37,59.94,69.18,60.11,68.33,59.43,14.27,14.45,14.71,14.76,69.29,60.56,21.52,0.006,153346.1,8.43,9.06,8.89,-0.5243,-0.185,-0.043,13.18,78,2.179
