id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-01-07T15:00,2012,7,1500,0,68.39,60.03,69.18,60.13,68.34,59.64,14.96,15.13,15.38,15.44,69.31,60.64,21.46,0.005,151326.5,8.36,9.05,8.7,-0.40392,-0.167,-0.057,13.18,78,2.179
101,2012-01-07T16:00,2012,7,1600,0,68.22,59.39,69.02,59.66,68.17,59.16,14.71,14.88,15.15,15.2,69.13,60.14,21.26,0.008,156171.6,8.84,9.35,9.01,-0.7928,-0.168,-0.051,13.18,79,2.207
101,2012-01-07T17:00,2012,7,1700,0,68.38,59.32,69.18,59.43,68.33,59.02,14.05,14.23,14.51,14.57,69.31,59.99,21.08,0.004,160044.3,9.06,9.75,9.3,-0.35153,-0.182,-0.053,13.17,82,2.291
101,2012-01-07T18:00,2012,7,1800,0,68.26,59.08,69.06,59.1,68.22,58.42,13.1,13.32,13.62,13.65,69.17,59.64,21.12,0.007,165014.9,9.17,9.96,9.8,-0.57186,-0.213,-0.029,13.17,83,2.318
101,2012-01-07T19:00,2012,7,1900,0,68.39,59.12,69.21,59.3,68.34,58.49,12.26,12.48,12.8,12.83,69.32,59.74,21.36,0.003,167538.7,9.27,9.91,9.85,-0.29299,-0.224,-0.022,13.17,85,2.374
101,2012-01-07T20:00,2012,7,2000,0,68.33,58.79,69.15,59.03,68.29,58.33,11.45,11.7,12.04,12.05,69.25,59.5,21.38,0.004,171054.4,9.54,10.12,9.96,-0.43446,-0.249,-0.009,13.17,86,2.402
101,2012-01-07T21:00,2012,7,2100,0,68.41,58.9,69.22,59.07,68.35,58.67,10.6,10.86,11.22,11.21,69.33,59.68,21.38,0.005,169392.2,9.51,10.15,9.69,-0.60191,-0.257,0.008,13.17,85,2.374
101,2012-01-07T22:00,2012,7,2200,0,68.22,58.51,69.03,58.65,68.18,58.07,10.07,10.38,10.72,10.69,69.14,59.21,21.43,0.004,174849.2,9.71,10.38,10.11,-0.41208,-0.303,0.028,13.17,88,2.458
101,2012-01-07T23:00,2012,7,2300,0,68.44,58.67,69.25,58.81,68.4,58.45,9.59,9.91,10.25,10.22,69.36,59.46,21.16,0.005,172280.6,9.77,10.44,9.94,-0.57475,-0.315,0.034,13.17,86,2.402
101,2012-01-08T00:00,2012,8,0,0,68.24,58.57,69.05,58.53,68.2,57.96,9.05,9.37,9.73,9.69,69.17,59.17,21.25,0.005,174647.8,9.67,10.52,10.24,-0.57329,-0.314,0.038,13.17,88,2.458
101,2012-01-08T01:00,2012,8,100,0,68.34,58.55,69.14,58.46,68.29,58,8.5,8.82,9.19,9.15,69.27,59.16,21.35,0.006,177411.9,9.79,10.68,10.3,-0.67791,-0.317,0.038,13.17,88,2.458
101,2012-01-08T02:00,2012,8,200,0,68.26,58.37,69.06,58.43,68.21,57.78,8.03,8.34,8.72,8.67,69.19,59.02,21.46,0.005,179387.9,9.89,10.63,10.43,-0.54319,-0.311,0.053,13.18,91,2.542
101,2012-01-08T03:00,2012,8,300,0,68.29,58.3,69.11,58.41,68.25,57.72,7.611,7.92,8.31,8.26,69.24,58.96,21.32,0.006,179721.6,9.99,10.7,10.53,-0.61926,-0.309,0.051,13.18,90,2.514
101,2012-01-08T04:00,2012,8,400,0,68.29,58.31,69.1,58.37,68.24,57.77,7.237,7.556,7.948,7.898,69.24,58.98,21.32,0.004,179470.2,9.97,10.73,10.47,-0.41348,-0.319,0.05,13.18,90,2.514
101,2012-01-08T05:00,2012,8,500,0,68.22,58.47,69.04,58.31,68.18,57.65,7.093,7.427,7.804,7.75,69.17,58.97,21.33,0.006,178671.4,9.75,10.73,10.54,-0.65226,-0.334,0.054,13.18,89,2.486
101,2012-01-08T06:00,2012,8,600,0,68.19,58.47,69.02,58.23,68.16,57.59,7.162,7.497,7.861,7.806,69.15,58.93,21.25,0.003,178415,9.73,10.8,10.56,-0.33621,-0.334,0.054,13.18,89,2.486
101,2012-01-08T07:00,2012,8,700,0,68.2,58.35,69.03,58.29,68.16,57.6,7.221,7.55,7.913,7.87,69.16,58.92,21.24,0.002,178641.8,9.85,10.74,10.55,-0.24701,-0.33,0.043,13.18,90,2.514
101,2012-01-08T08:00,2012,8,800,0,68.21,58.37,69.04,58.38,68.17,57.69,7.296,7.631,7.981,7.941,69.18,58.99,21.12,0.004,176685.9,9.84,10.67,10.48,-0.46959,-0.335,0.04,13.19,88,2.458
101,2012-01-08T09:00,2012,8,900,0,68.19,58.41,69.02,58.41,68.16,57.63,7.472,7.803,8.15,8.11,69.16,58.99,21.05,0.003,175745.4,9.78,10.61,10.52,-0.32922,-0.331,0.046,13.19,87,2.43
101,2012-01-08T10:00,2012,8,1000,0,68.13,58.52,68.97,58.45,68.09,57.7,7.899,8.24,8.57,8.52,69.09,59.07,21.11,0.005,173950.8,9.61,10.52,10.39,-0.5792,-0.337,0.045,13.19,87,2.43
101,2012-01-08T11:00,2012,8,1100,0,68.17,58.29,69.02,58.33,68.14,57.67,8.37,8.7,9.03,9,69.13,58.93,21.29,0.004,178500.5,9.88,10.69,10.47,-0.52234,-0.332,0.03,13.19,89,2.486
101,2012-01-08T12:00,2012,8,1200,0,68.27,58.44,69.1,58.6,68.23,57.98,8.81,9.12,9.44,9.41,69.22,59.17,21.33,0.003,176117.8,9.82,10.5,10.25,-0.37764,-0.31,0.031,13.19,88,2.458
101,2012-01-08T13:00,2012,8,1300,0,68.21,58.87,69.05,58.72,68.17,57.91,9.79,10.08,10.39,10.37,69.16,59.33,21.24,0.004,171687.7,9.34,10.33,10.26,-0.40948,-0.295,0.022,13.19,85,2.374
101,2012-01-08T14:00,2012,8,1400,0,68.17,58.53,69,58.52,68.14,57.87,10.43,10.71,11.02,11.01,69.12,59.13,21.37,0.005,175366.3,9.64,10.48,10.27,-0.51182,-0.278,0.007,13.18,87,2.43
101,2012-01-08T15:00,2012,8,1500,0,68.3,58.77,69.13,58.75,68.27,57.91,10.24,10.52,10.85,10.84,69.24,59.31,21.37,0.003,174710.8,9.53,10.38,10.36,-0.31349,-0.278,0.01,13.18,87,2.43
101,2012-01-08T16:00,2012,8,1600,0,68.23,58.52,69.06,58.44,68.2,57.69,9.9,10.2,10.53,10.51,69.17,59.05,21.32,0.003,177499.5,9.71,10.62,10.51,-0.33756,-0.293,0.018,13.18,88,2.458
101,2012-01-08T17:00,2012,8,1700,0,68.21,58.26,69.03,58.19,68.18,57.55,9.2,9.51,9.85,9.83,69.16,58.84,21.2,0.005,179951.9,9.95,10.85,10.63,-0.53481,-0.306,0.019,13.18,89,2.486
101,2012-01-08T18:00,2012,8,1800,0,68.19,57.85,69.01,58.06,68.16,57.33,8.37,8.68,9.03,9.01,69.15,58.58,21.1,0.003,182962.2,10.34,10.95,10.83,-0.34888,-0.316,0.023,13.18,91,2.542
101,2012-01-08T19:00,2012,8,1900,0,68.21,57.71,69.03,57.94,68.17,57.19,7.471,7.792,8.15,8.13,69.19,58.46,20.95,0.004,184311.5,10.51,11.09,10.98,-0.4736,-0.321,0.018,13.18,91,2.542
101,2012-01-08T20:00,2012,8,2000,0,68.12,57.65,68.94,57.98,68.08,57.05,6.697,7.023,7.391,7.361,69.1,58.42,21.22,0.005,185945.2,10.46,10.96,11.02,-0.62216,-0.326,0.03,13.19,93,2.598
101,2012-01-08T21:00,2012,8,2100,0,68.07,57.54,68.88,57.81,68.03,57.04,6.028,6.341,6.73,6.705,69.05,58.34,21.44,0.006,188683.1,10.53,11.07,10.99,-0.68526,-0.312,0.025,13.19,94,2.626
101,2012-01-08T22:00,2012,8,2200,0,68.06,57.48,68.88,57.67,68.01,56.98,5.472,5.783,6.175,6.155,69.05,58.26,21.43,0.004,189944.9,10.58,11.21,11.03,-0.48689,-0.31,0.019,13.19,94,2.626
101,2012-01-08T23:00,2012,8,2300,0,68.12,57.96,68.94,57.71,68.07,56.91,4.943,5.264,5.652,5.626,69.12,58.42,21.32,0.003,187442.9,10.16,11.23,11.16,-0.30939,-0.321,0.026,13.2,93,2.598
101,2012-01-09T00:00,2012,9,0,0,67.95,57.58,68.78,57.55,67.9,56.96,4.431,4.753,5.148,5.105,68.96,58.26,21.35,0.003,187696.4,10.38,11.23,10.95,-0.36246,-0.322,0.043,13.2,94,2.626
101,2012-01-09T01:00,2012,9,100,0,68.05,57.41,68.88,57.85,67.99,56.86,3.924,4.245,4.654,4.597,69.06,58.28,21.34,0.004,188947.5,10.64,11.03,11.13,-0.40085,-0.321,0.057,13.21,93,2.598
101,2012-01-09T02:00,2012,9,200,0,68,57.58,68.83,57.63,67.94,56.64,3.449,3.777,4.18,4.122,69.02,58.22,21.3,0.007,189398.8,10.42,11.19,11.3,-0.72178,-0.328,0.058,13.21,94,2.626
101,2012-01-09T03:00,2012,9,300,0,68.01,57.57,68.86,58.02,67.96,56.83,3.082,3.396,3.809,3.752,69.05,58.4,21.17,0.003,185306.1,10.44,10.84,11.13,-0.32568,-0.314,0.057,13.21,92,2.57
101,2012-01-09T04:00,2012,9,400,0,67.85,57.3,68.69,57.3,67.8,56.41,2.812,3.135,3.534,3.478,68.88,57.95,21.24,0.005,191123.3,10.54,11.39,11.38,-0.61226,-0.323,0.056,13.22,95,2.654
101,2012-01-09T05:00,2012,9,500,0,67.98,57.34,68.84,57.54,67.93,56.72,2.629,2.961,3.342,3.299,69.03,58.15,21.14,0.003,189278.7,10.64,11.3,11.21,-0.29947,-0.332,0.043,13.22,94,2.626
101,2012-01-09T06:00,2012,9,600,0,67.93,57.09,68.79,57.24,67.88,56.37,2.476,2.796,3.182,3.12,68.98,57.85,21.05,0.004,192666.3,10.84,11.55,11.51,-0.40752,-0.319,0.062,13.22,96,2.682
101,2012-01-09T07:00,2012,9,700,0,67.84,56.75,68.7,57.02,67.79,56.08,2.25,2.572,2.955,2.909,68.9,57.58,21.28,0.005,198170.1,11.09,11.68,11.71,-0.54276,-0.322,0.047,13.23,98,2.737
101,2012-01-09T08:00,2012,9,800,0,67.22,56.71,68.09,57.09,67.18,55.89,2.255,2.573,2.955,2.907,68.27,57.52,21.36,0.007,189277.8,10.51,11,11.29,-0.68402,-0.319,0.047,13.24,93,2.598
101,2012-01-09T09:00,2012,9,900,0,67.79,57.1,68.68,57.22,67.76,56.36,2.413,2.732,3.107,3.064,68.86,57.87,21.21,0.003,192163.3,10.7,11.45,11.4,-0.38552,-0.318,0.043,13.24,95,2.654
101,2012-01-09T10:00,2012,9,1000,0,67.82,57.15,68.71,57.21,67.78,56.43,2.828,3.155,3.51,3.473,68.88,57.91,21.02,0.005,190243.1,10.67,11.5,11.35,-0.53269,-0.327,0.038,13.24,95,2.654
101,2012-01-09T11:00,2012,9,1100,0,67.89,57.21,68.79,57.45,67.86,56.85,3.539,3.866,4.21,4.173,68.96,58.16,21.07,0.002,188011.1,10.68,11.34,11.01,-0.26634,-0.328,0.037,13.24,92,2.57
101,2012-01-09T12:00,2012,9,1200,0,67.91,57.33,68.81,57.6,67.88,56.69,4.368,4.689,5.015,4.988,68.97,58.18,21.2,0.004,188799.1,10.58,11.21,11.19,-0.49417,-0.321,0.027,13.24,94,2.626
101,2012-01-09T13:00,2012,9,1300,0,67.94,57.68,68.83,58.11,67.9,57.07,5.247,5.56,5.872,5.847,68.97,58.59,21.37,0.005,183683.8,10.26,10.73,10.84,-0.5682,-0.314,0.025,13.23,90,2.514
101,2012-01-09T14:00,2012,9,1400,0,68.04,57.85,68.94,58.06,68.01,57.2,6.145,6.448,6.758,6.731,69.07,58.65,21.31,0.003,183457.8,10.18,10.88,10.81,-0.3213,-0.303,0.026,13.22,91,2.542
101,2012-01-09T15:00,2012,9,1500,0,68.02,58.18,68.91,58.24,67.99,57.38,6.993,7.276,7.597,7.565,69.03,58.88,21.48,0.005,180504.4,9.84,10.67,10.61,-0.53458,-0.283,0.032,13.22,89,2.486
101,2012-01-09T16:00,2012,9,1600,0,68,58.09,68.88,57.96,67.97,57.21,7.381,7.676,7.984,7.974,69,58.68,21.5,0.004,183406.8,9.91,10.92,10.76,-0.46826,-0.295,0.01,13.22,91,2.542
101,2012-01-09T17:00,2012,9,1700,0,68.05,57.94,68.92,57.97,68.02,57.14,7.212,7.502,7.833,7.812,69.05,58.6,21.23,0.004,183083.1,10.11,10.95,10.88,-0.43493,-0.29,0.021,13.21,91,2.542
101,2012-01-09T18:00,2012,9,1800,0,68.06,57.63,68.93,57.92,68.03,57.06,6.734,7.035,7.375,7.345,69.07,58.46,21.18,0.005,185409.9,10.43,11.02,10.97,-0.61166,-0.302,0.03,13.21,91,2.542
101,2012-01-09T19:00,2012,9,1900,0,68.04,57.76,68.91,57.89,68.01,57.12,6.274,6.582,6.931,6.895,69.04,58.51,21.21,0.004,184327.1,10.28,11.01,10.89,-0.48657,-0.308,0.036,13.21,92,2.57
101,2012-01-09T20:00,2012,9,2000,0,68.06,57.86,68.92,58,68.02,57.28,6.033,6.349,6.694,6.669,69.06,58.64,21.36,0.005,183726,10.2,10.91,10.74,-0.55338,-0.315,0.025,13.21,91,2.542
101,2012-01-09T21:00,2012,9,2100,0,68.03,57.78,68.88,57.78,67.99,57.05,5.882,6.192,6.544,6.518,69.03,58.47,21.48,0.006,187300.6,10.26,11.1,10.94,-0.61663,-0.311,0.026,13.21,93,2.598
101,2012-01-09T22:00,2012,9,2200,0,68.09,57.83,68.94,58.21,68.05,57.18,5.778,6.094,6.442,6.415,69.09,58.67,21.4,0.003,184035.9,10.25,10.73,10.87,-0.30523,-0.316,0.026,13.21,91,2.542
101,2012-01-09T23:00,2012,9,2300,0,67.37,57.24,68.21,57.57,67.33,56.49,5.733,6.042,6.395,6.361,68.35,58.01,21.35,0.003,182345.3,10.13,10.63,10.83,-0.30178,-0.31,0.034,13.21,91,2.542
101,2012-01-10T00:00,2012,10,0,0,68.12,57.85,68.98,57.77,68.08,57.01,5.716,6.033,6.378,6.346,69.13,58.47,21.03,0.005,184823.7,10.27,11.21,11.07,-0.54941,-0.317,0.032,13.21,92,2.57
101,2012-01-10T01:00,2012,10,100,0,68.01,57.62,68.88,57.6,67.98,56.85,5.676,6.001,6.344,6.314,69.04,58.28,21.05,0.003,186456.9,10.4,11.28,11.12,-0.36659,-0.325,0.03,13.21,93,2.598
101,2012-01-10T02:00,2012,10,200,0,68.05,57.72,68.91,57.73,68,56.95,5.73,6.051,6.393,6.365,69.06,58.38,21.17,0.003,186125.9,10.33,11.18,11.05,-0.32711,-0.321,0.027,13.21,93,2.598
101,2012-01-10T03:00,2012,10,300,0,68.01,57.6,68.88,57.61,67.97,56.84,5.793,6.113,6.453,6.426,69.02,58.27,20.98,0.003,185853.9,10.41,11.26,11.13,-0.40782,-0.32,0.027,13.21,93,2.598
101,2012-01-10T04:00,2012,10,400,0,68.04,57.49,68.9,57.68,67.99,56.87,5.67,5.994,6.331,6.305,69.06,58.26,20.93,0.002,185926.2,10.55,11.22,11.13,-0.28819,-0.324,0.026,13.21,93,2.598
101,2012-01-10T05:00,2012,10,500,0,68,57.49,68.87,57.46,67.96,56.78,5.592,5.915,6.256,6.228,69.02,58.16,20.94,0.004,187205.2,10.51,11.41,11.18,-0.499,-0.323,0.028,13.21,93,2.598
101,2012-01-10T06:00,2012,10,600,0,68.08,57.73,68.95,57.66,68.04,56.88,5.327,5.639,5.997,5.965,69.1,58.35,21.06,0.003,186491.7,10.35,11.29,11.16,-0.22618,-0.312,0.032,13.21,93,2.598
101,2012-01-10T07:00,2012,10,700,0,67.97,57.5,68.83,57.56,67.93,56.79,4.973,5.282,5.649,5.618,68.98,58.21,21.32,0.004,189263.5,10.47,11.27,11.14,-0.40834,-0.309,0.03,13.21,95,2.654
101,2012-01-10T08:00,2012,10,800,0,68.07,57.71,68.93,57.75,68.03,57.15,4.632,4.941,5.316,5.284,69.09,58.48,21.38,0.004,187187,10.36,11.18,10.89,-0.46795,-0.308,0.033,13.21,93,2.598
101,2012-01-10T09:00,2012,10,900,0,68.01,57.83,68.87,57.81,67.97,57.01,4.655,4.98,5.337,5.301,69.02,58.48,21.17,0.002,184157.3,10.18,11.07,10.96,-0.28047,-0.325,0.036,13.21,96,2.682
101,2012-01-10T10:00,2012,10,1000,0,68.09,57.85,68.96,57.85,68.05,57.18,5.11,5.436,5.776,5.746,69.11,58.55,21.08,0.003,183377.7,10.24,11.1,10.87,-0.42869,-0.326,0.03,13.21,94,2.626
101,2012-01-10T11:00,2012,10,1100,0,68.05,58.04,68.91,58.05,68.01,57.45,6.005,6.335,6.656,6.626,69.05,58.76,21.24,0.004,180329.6,10.01,10.86,10.57,-0.42444,-0.33,0.03,13.21,92,2.57
101,2012-01-10T12:00,2012,10,1200,0,68.07,58.41,68.94,58.47,68.04,57.74,7.312,7.625,7.93,7.904,69.06,59.11,21.4,0.005,175875,9.66,10.47,10.3,-0.63515,-0.313,0.026,13.21,90,2.514
101,2012-01-10T13:00,2012,10,1300,0,68.26,58.9,69.11,59.28,68.22,58.37,8.82,9.11,9.4,9.39,69.23,59.73,21.43,0.007,168048,9.35,9.83,9.85,-0.806,-0.288,0.005,13.2,85,2.374
101,2012-01-10T14:00,2012,10,1400,0,68.08,58.57,68.93,58.81,68.04,57.9,9.82,10.09,10.38,10.39,69.04,59.29,21.37,0.002,171837.1,9.51,10.11,10.14,-0.27373,-0.273,-0.007,13.2,88,2.458
101,2012-01-10T15:00,2012,10,1500,0,68.17,58.72,69.02,58.69,68.13,57.97,9.99,10.27,10.57,10.57,69.12,59.32,21.42,0.006,173165,9.45,10.32,10.17,-0.61032,-0.271,-0.005,13.2,88,2.458
101,2012-01-10T16:00,2012,10,1600,0,68.21,58.61,69.04,58.64,68.17,58,9.93,10.21,10.51,10.51,69.16,59.27,21.32,0.004,173710.7,9.6,10.41,10.17,-0.40518,-0.278,0.005,13.19,88,2.458
101,2012-01-10T17:00,2012,10,1700,0,68.24,58.42,69.08,58.5,68.21,57.8,9.63,9.92,10.23,10.22,69.19,59.09,21.18,0.004,176181.5,9.82,10.58,10.41,-0.42797,-0.288,0.014,13.19,90,2.514
101,2012-01-10T18:00,2012,10,1800,0,68.13,58.2,68.96,58.35,68.09,57.53,9.29,9.59,9.91,9.89,69.07,58.88,21.25,0.004,178475.9,9.93,10.61,10.56,-0.46739,-0.298,0.022,13.19,91,2.542
101,2012-01-10T19:00,2012,10,1900,0,68.28,58.28,69.11,58.62,68.24,57.88,8.92,9.21,9.55,9.53,69.23,59.11,21.12,0.004,175970.4,9.99,10.49,10.36,-0.50399,-0.296,0.028,13.19,89,2.486
101,2012-01-10T20:00,2012,10,2000,0,68.22,58.18,69.04,58.46,68.18,57.73,8.37,8.68,9.02,9,69.17,58.99,21.16,0.005,177516.1,10.04,10.58,10.45,-0.60088,-0.312,0.022,13.19,89,2.486
101,2012-01-10T21:00,2012,10,2100,0,68.17,58.09,69,58.26,68.13,57.48,7.779,8.08,8.44,8.41,69.13,58.8,21.36,0.005,181525.2,10.09,10.74,10.65,-0.54514,-0.305,0.033,13.19,93,2.598
101,2012-01-10T22:00,2012,10,2200,0,68.17,58.09,69,58.17,68.13,57.45,7.225,7.531,7.897,7.867,69.14,58.77,21.43,0.003,182858.8,10.08,10.83,10.68,-0.38533,-0.306,0.03,13.19,92,2.57
101,2012-01-10T23:00,2012,10,2300,0,68.15,58.09,68.98,58.17,68.12,57.53,6.842,7.158,7.52,7.486,69.12,58.8,21.46,0.005,182294.8,10.06,10.81,10.59,-0.56036,-0.316,0.034,13.19,93,2.598
101,2012-01-11T00:00,2012,11,0,0,68.21,58.08,69.05,58.18,68.18,57.51,6.576,6.892,7.254,7.221,69.2,58.78,21.02,0.006,179794.6,10.13,10.87,10.67,-0.69945,-0.316,0.032,13.19,91,2.542
101,2012-01-11T01:00,2012,11,100,0,68.14,58.25,68.96,58.13,68.08,57.47,6.307,6.618,6.991,6.953,69.11,58.84,20.98,0.002,177554,9.89,10.83,10.62,-0.24911,-0.311,0.038,13.19,90,2.514
101,2012-01-11T02:00,2012,11,200,0,68.15,58.04,68.97,57.86,68.09,57.3,5.955,6.264,6.637,6.604,69.13,58.61,20.88,0.002,180553.2,10.11,11.11,10.79,-0.19285,-0.309,0.033,13.19,91,2.542
101,2012-01-11T03:00,2012,11,300,0,68.04,57.73,68.87,57.84,68,57.12,5.654,5.964,6.338,6.306,69.03,58.44,20.98,0.002,182658.1,10.31,11.04,10.88,-0.22781,-0.309,0.032,13.2,93,2.598
101,2012-01-11T04:00,2012,11,400,0,68.07,57.58,68.9,57.77,68.02,56.93,5.348,5.657,6.029,6.003,69.07,58.3,20.97,0.004,185309.1,10.49,11.13,11.1,-0.44586,-0.31,0.026,13.2,94,2.626
101,2012-01-11T05:00,2012,11,500,0,68.11,58.02,68.94,57.96,68.06,57.25,5.088,5.408,5.774,5.748,69.11,58.63,20.95,0.002,180457.3,10.1,10.99,10.8,-0.23872,-0.32,0.026,13.2,91,2.542
101,2012-01-11T06:00,2012,11,600,0,68.13,58.26,68.98,57.97,68.08,57.01,4.925,5.238,5.61,5.585,69.13,58.64,20.99,0.005,181152.9,9.87,11.01,11.07,-0.58499,-0.313,0.025,13.2,92,2.57
101,2012-01-11T07:00,2012,11,700,0,67.95,57.63,68.79,57.54,67.89,56.79,4.727,5.033,5.412,5.382,68.95,58.21,21.28,0.004,187726.3,10.31,11.25,11.1,-0.50352,-0.306,0.03,13.21,95,2.654
101,2012-01-11T08:00,2012,11,800,0,68.09,57.75,68.94,57.88,68.04,57.33,4.566,4.863,5.249,5.224,69.09,58.56,21.37,0.003,185336.4,10.34,11.06,10.71,-0.34573,-0.298,0.025,13.21,93,2.598
101,2012-01-11T09:00,2012,11,900,0,68.07,57.93,68.92,57.78,68.02,57.04,4.688,4.991,5.363,5.336,69.08,58.49,21.39,0.002,186426.3,10.15,11.14,10.99,-0.24518,-0.302,0.027,13.21,94,2.626
101,2012-01-11T10:00,2012,11,1000,0,68.08,57.97,68.94,58.17,68.03,57.43,5.233,5.548,5.89,5.879,69.09,58.77,21.1,0.005,179372.3,10.11,10.77,10.61,-0.57043,-0.316,0.011,13.21,90,2.514
101,2012-01-11T11:00,2012,11,1100,0,68.06,57.99,68.92,58.13,68.02,57.51,6.202,6.526,6.844,6.826,69.06,58.79,21.07,0.003,178543,10.07,10.79,10.51,-0.34347,-0.324,0.018,13.21,90,2.514
101,2012-01-11T12:00,2012,11,1200,0,68.13,58.15,68.99,58.28,68.09,57.58,7.16,7.473,7.783,7.761,69.11,58.91,21.21,0.005,178646.8,9.97,10.71,10.5,-0.55436,-0.313,0.022,13.21,89,2.486
101,2012-01-11T13:00,2012,11,1300,0,68.11,58.2,68.97,58.22,68.07,57.47,8.16,8.47,8.77,8.74,69.09,58.85,21.32,0.002,180058.4,9.92,10.75,10.6,-0.22225,-0.301,0.027,13.2,91,2.542
101,2012-01-11T14:00,2012,11,1400,0,68.15,58.28,69.01,58.43,68.12,57.68,9.21,9.5,9.79,9.77,69.12,59,21.39,0.005,178380.7,9.86,10.58,10.44,-0.57091,-0.288,0.016,13.2,90,2.514
101,2012-01-11T15:00,2012,11,1500,0,68.19,58.46,69.05,58.6,68.15,57.88,10.02,10.29,10.59,10.58,69.14,59.17,21.42,0.004,176157.6,9.73,10.44,10.27,-0.46084,-0.273,0.006,13.19,89,2.486
101,2012-01-11T16:00,2012,11,1600,0,68.2,58.36,69.06,58.47,68.17,57.97,10.35,10.62,10.91,10.9,69.17,59.13,21.18,0.005,175139.3,9.84,10.58,10.2,-0.48342,-0.273,0.017,13.19,88,2.458
101,2012-01-11T17:00,2012,11,1700,0,68.17,58.05,69.01,58.22,68.12,57.54,9.87,10.17,10.47,10.45,69.12,58.77,21.04,0.003,178975.4,10.12,10.8,10.58,-0.32997,-0.296,0.02,13.19,90,2.514
101,2012-01-11T18:00,2012,11,1800,0,68.11,57.79,68.93,57.94,68.03,57.34,8.97,9.27,9.58,9.57,69.07,58.53,21.11,0.003,182478.5,10.32,10.99,10.69,-0.41006,-0.299,0.01,13.19,93,2.598
101,2012-01-11T19:00,2012,11,1900,0,68.14,57.64,68.96,57.75,68.06,57.25,7.932,8.25,8.56,8.57,69.11,58.39,20.92,0.003,183756.4,10.5,11.21,10.81,-0.39507,-0.313,-0.004,13.19,93,2.598
101,2012-01-11T20:00,2012,11,2000,0,68.09,57.5,68.93,57.57,68.02,57.03,7.068,7.407,7.72,7.692,69.07,58.22,21.15,0.002,188168.3,10.59,11.36,10.99,-0.24803,-0.339,0.029,13.19,96,2.682
101,2012-01-11T21:00,2012,11,2100,0,68.1,57.64,68.95,57.69,68.03,57.1,6.563,6.909,7.223,7.188,69.09,58.34,21.27,0.005,187481.3,10.46,11.26,10.93,-0.63787,-0.346,0.035,13.19,95,2.654
101,2012-01-11T22:00,2012,11,2200,0,68.07,57.68,68.91,57.98,68,57.3,6.336,6.664,7.009,6.948,69.04,58.53,21.45,0.005,185503.6,10.39,10.93,10.7,-0.49502,-0.329,0.061,13.19,93,2.598
101,2012-01-11T23:00,2012,11,2300,0,68.12,57.76,68.97,57.95,68.05,57.33,6.176,6.512,6.85,6.789,69.1,58.54,21.34,0.003,185083.4,10.36,11.02,10.73,-0.40438,-0.336,0.061,13.19,94,2.626
101,2012-01-12T00:00,2012,12,0,0,68.07,57.94,68.91,57.79,67.99,57.2,6.115,6.456,6.775,6.725,69.06,58.53,21.23,0.002,183636.4,10.13,11.12,10.79,-0.27362,-0.341,0.05,13.2,93,2.598
101,2012-01-12T01:00,2012,12,100,0,68.04,57.76,68.89,57.78,67.97,57.2,6.108,6.432,6.753,6.735,69.05,58.45,21.15,0.002,183740.2,10.29,11.11,10.77,-0.20639,-0.323,0.018,13.2,93,2.598
101,2012-01-12T02:00,2012,12,200,0,67.98,57.68,68.83,57.75,67.9,57.1,6.127,6.458,6.773,6.749,68.97,58.4,21.26,0.007,184793.5,10.31,11.08,10.81,-0.80608,-0.331,0.024,13.2,93,2.598
101,2012-01-12T03:00,2012,12,300,0,68.04,57.93,68.89,57.8,67.96,57.16,6.178,6.495,6.819,6.8,69.04,58.52,21.32,0.002,184275.7,10.11,11.09,10.8,-0.28738,-0.318,0.02,13.2,93,2.598
101,2012-01-12T04:00,2012,12,400,0,68.16,58.13,69.02,58.16,68.09,57.25,6.159,6.49,6.809,6.778,69.16,58.73,21.3,0.004,182480.5,10.03,10.86,10.83,-0.51615,-0.331,0.032,13.2,93,2.598
101,2012-01-12T05:00,2012,12,500,0,68.11,58.48,68.96,58.27,68.04,57.61,6.127,6.454,6.783,6.747,69.08,59.02,21.19,0.004,176062.8,9.63,10.7,10.43,-0.39629,-0.327,0.036,13.2,88,2.458
101,2012-01-12T06:00,2012,12,600,0,68.07,58.28,68.93,58.1,68,57.41,6.135,6.458,6.786,6.759,69.06,58.8,20.92,0.003,176384.4,9.79,10.83,10.6,-0.37134,-0.322,0.027,13.2,89,2.486
101,2012-01-12T07:00,2012,12,700,0,68.02,57.93,68.88,58.14,67.95,57.3,6.056,6.374,6.698,6.685,69.01,58.66,21.24,0.005,180558.7,10.09,10.73,10.65,-0.62964,-0.318,0.013,13.2,92,2.57
101,2012-01-12T08:00,2012,12,800,0,68.21,58.12,69.07,58.32,68.14,57.65,5.981,6.297,6.618,6.623,69.21,58.89,21.26,0.007,179970.7,10.09,10.76,10.49,-0.92175,-0.316,-0.005,13.2,91,2.542
101,2012-01-12T09:00,2012,12,900,0,67.98,58.02,68.83,58.21,67.91,57.43,5.902,6.214,6.546,6.54,68.96,58.75,21.38,0.006,179389.7,9.96,10.62,10.48,-0.72612,-0.312,0.007,13.2,91,2.542
101,2012-01-12T10:00,2012,12,1000,0,68.12,58.15,68.99,58.12,68.06,57.7,5.879,6.185,6.521,6.518,69.11,58.85,21.28,0.004,179282.2,9.97,10.87,10.36,-0.43583,-0.306,0.003,13.2,92,2.57
101,2012-01-12T11:00,2012,12,1100,0,67.66,57.96,68.51,58.24,67.6,57.68,5.871,6.172,6.513,6.514,68.63,58.8,21.17,0.006,170923.6,9.71,10.27,9.91,-0.74139,-0.302,-0.001,13.2,86,2.402
101,2012-01-12T12:00,2012,12,1200,0,67.54,57.8,68.37,57.99,67.47,57.8,5.997,6.292,6.627,6.634,68.49,58.71,21.21,0.008,170698.2,9.74,10.39,9.67,-0.92792,-0.295,-0.008,13.2,87,2.43
101,2012-01-12T13:00,2012,12,1300,0,68.06,58.65,68.92,58.32,68,57.88,6.146,6.433,6.773,6.783,69.04,59.14,21.35,0.004,173722.2,9.42,10.6,10.12,-0.42843,-0.288,-0.011,13.2,89,2.486
101,2012-01-12T14:00,2012,12,1400,0,68.08,58.28,68.93,58.36,68.02,57.61,6.26,6.55,6.885,6.898,69.05,58.93,21.33,0.004,177207.4,9.79,10.57,10.4,-0.52762,-0.29,-0.012,13.2,91,2.542
101,2012-01-12T15:00,2012,12,1500,0,68.24,58.43,69.1,58.47,68.2,57.84,6.464,6.757,7.09,7.116,69.22,59.08,21.4,0.005,177999.6,9.82,10.62,10.36,-0.56998,-0.293,-0.026,13.2,90,2.514
101,2012-01-12T16:00,2012,12,1600,0,68.18,58.73,69.02,58.78,68.13,58.28,6.605,6.898,7.229,7.254,69.15,59.44,21.28,0.005,169861.5,9.45,10.24,9.85,-0.62256,-0.293,-0.026,13.2,87,2.43
101,2012-01-12T17:00,2012,12,1700,0,68.08,58.64,68.92,58.53,68.03,57.75,6.689,6.982,7.31,7.334,69.03,59.16,21.01,0.008,170827,9.44,10.39,10.28,-1.01138,-0.293,-0.023,13.2,87,2.43
101,2012-01-12T18:00,2012,12,1800,0,68.1,57.99,68.95,58.22,68.07,57.41,6.74,7.038,7.36,7.394,69.08,58.71,21.06,0.002,179174.7,10.11,10.73,10.66,-0.30495,-0.299,-0.034,13.2,92,2.57
101,2012-01-12T19:00,2012,12,1900,0,68.22,58.29,69.06,58.2,68.17,57.49,6.822,7.127,7.442,7.474,69.19,58.85,21.15,0.003,179756.1,9.94,10.86,10.68,-0.39068,-0.305,-0.032,13.2,91,2.542
101,2012-01-12T20:00,2012,12,2000,0,68.14,58.46,68.98,58.44,68.09,57.63,6.873,7.181,7.5,7.521,69.1,59.03,21.19,0.002,175650,9.69,10.54,10.47,-0.29669,-0.308,-0.021,13.2,89,2.486
101,2012-01-12T21:00,2012,12,2100,0,68.19,58.34,69.03,58.68,68.14,58.14,6.923,7.229,7.545,7.578,69.15,59.25,21.4,0.007,174612,9.86,10.35,10,-0.99395,-0.306,-0.033,13.2,89,2.486
101,2012-01-12T22:00,2012,12,2200,0,68.07,58.46,68.91,58.28,68.03,57.54,6.935,7.24,7.561,7.582,69.03,58.96,21.3,0.007,176757.3,9.62,10.63,10.49,-0.83304,-0.305,-0.021,13.2,90,2.514
101,2012-01-12T23:00,2012,12,2300,0,68.15,58.25,68.99,58.43,68.11,57.48,6.939,7.253,7.569,7.584,69.11,58.9,21.46,0.007,180143.8,9.9,10.56,10.63,-0.88842,-0.314,-0.015,13.19,92,2.57
101,2012-01-13T00:00,2012,13,0,0,68.22,58.46,69.06,58.36,68.18,57.83,6.956,7.286,7.591,7.591,69.18,59.09,21.17,0.004,176117.2,9.76,10.71,10.34,-0.53848,-0.33,0,13.19,89,2.486
101,2012-01-13T01:00,2012,13,100,0,68.16,58.39,68.99,58.4,68.1,57.75,6.962,7.292,7.596,7.598,69.11,59.05,21.21,0.005,175893.1,9.77,10.6,10.35,-0.64633,-0.331,-0.002,13.19,90,2.514
101,2012-01-13T02:00,2012,13,200,0,68.11,57.98,68.95,58.05,68.07,57.41,6.89,7.229,7.527,7.528,69.08,58.65,21.31,0.006,182406.5,10.14,10.9,10.66,-0.92038,-0.34,-0.001,13.19,93,2.598
101,2012-01-13T03:00,2012,13,300,0,68.21,58.64,69.05,58.37,68.16,57.7,6.911,7.245,7.548,7.543,69.17,59.11,21.22,0.005,175927.3,9.56,10.67,10.46,-0.67754,-0.335,0.005,13.19,89,2.486
101,2012-01-13T04:00,2012,13,400,0,68.15,58.43,68.97,58.32,68.09,57.66,6.869,7.201,7.506,7.506,69.1,59.01,21.33,0.005,177388.2,9.72,10.65,10.42,-0.61301,-0.332,-0.001,13.19,90,2.514
101,2012-01-13T05:00,2012,13,500,0,68.13,58.41,68.97,58.38,68.05,57.6,6.76,7.084,7.382,7.4,69.1,58.99,21.21,0.004,176229.5,9.72,10.59,10.46,-0.62939,-0.324,-0.017,13.19,90,2.514
101,2012-01-13T06:00,2012,13,600,0,67.38,57.68,68.18,57.88,67.27,57.05,6.602,6.912,7.199,7.236,68.33,58.42,21,0.004,171375.6,9.69,10.3,10.22,-0.47573,-0.31,-0.036,13.2,88,2.458
101,2012-01-13T07:00,2012,13,700,0,68.17,58.22,69,58.58,68.05,57.7,6.432,6.737,7.005,7.089,69.18,59.08,21.25,0.002,176347.1,9.95,10.43,10.35,-0.381,-0.306,-0.084,13.2,90,2.514
101,2012-01-13T08:00,2012,13,800,0,67.98,58.62,68.8,58.27,67.85,57.49,6.349,6.645,6.901,7.002,69,59.06,21.32,0.007,174157.6,9.36,10.53,10.36,-1.11643,-0.295,-0.101,13.21,89,2.486
101,2012-01-13T09:00,2012,13,900,0,68.08,58.41,68.93,58.53,67.98,57.57,6.377,6.673,6.939,7.023,69.11,59.1,21.24,0.005,174916.4,9.67,10.4,10.41,-0.85379,-0.296,-0.084,13.21,90,2.514
101,2012-01-13T10:00,2012,13,1000,0,68.02,57.96,68.87,58.27,67.92,57.46,6.505,6.811,7.076,7.135,69.02,58.81,21.07,0.002,177055.5,10.06,10.6,10.46,-0.34102,-0.307,-0.058,13.21,91,2.542
101,2012-01-13T11:00,2012,13,1100,0,68.19,58.56,69.04,58.81,68.09,58.48,6.717,7.032,7.3,7.354,69.18,59.51,21.19,0.004,168647.1,9.63,10.22,9.61,-0.61182,-0.316,-0.054,13.21,86,2.402
101,2012-01-13T12:00,2012,13,1200,0,68.12,58.67,68.96,58.66,68.07,58.18,7.267,7.59,7.862,7.876,69.08,59.36,21.17,0.007,169487.9,9.45,10.3,9.9,-0.93941,-0.323,-0.014,13.2,88,2.458
101,2012-01-13T13:00,2012,13,1300,0,68.13,58.62,68.96,58.53,68.09,57.87,7.835,8.14,8.42,8.45,69.09,59.17,21.24,0.003,173004.6,9.51,10.43,10.23,-0.42321,-0.305,-0.026,13.2,89,2.486
101,2012-01-13T14:00,2012,13,1400,0,68.12,58.48,68.95,58.56,68.08,57.82,8,8.32,8.58,8.62,69.07,59.1,21.29,0.004,174149.6,9.64,10.39,10.26,-0.58894,-0.313,-0.042,13.2,89,2.486
101,2012-01-13T15:00,2012,13,1500,0,68.15,58.25,68.99,58.36,68.12,57.74,7.818,8.13,8.4,8.45,69.11,58.91,21.42,0.005,178796.3,9.9,10.63,10.38,-0.62654,-0.313,-0.049,13.19,93,2.598
101,2012-01-13T16:00,2012,13,1600,0,68.16,58.12,69,58.1,68.12,57.63,7.301,7.621,7.893,7.942,69.12,58.77,21.36,0.003,181286.1,10.04,10.89,10.49,-0.51936,-0.321,-0.049,13.2,93,2.598
101,2012-01-13T17:00,2012,13,1700,0,68.03,57.64,68.86,57.76,67.99,57.26,6.685,7.015,7.283,7.336,68.99,58.37,21.14,0.005,183891.8,10.39,11.1,10.72,-0.72708,-0.329,-0.053,13.2,95,2.654
101,2012-01-13T18:00,2012,13,1800,0,67.97,57.27,68.82,57.35,67.93,56.84,5.956,6.289,6.557,6.613,68.96,57.97,21.11,0.003,189724.7,10.71,11.47,11.1,-0.47404,-0.333,-0.057,13.2,97,2.709
101,2012-01-13T19:00,2012,13,1900,0,68.09,57.66,68.94,57.76,68.05,57.09,5.3,5.639,5.906,5.968,69.09,58.34,21.1,0.004,185668.8,10.43,11.18,10.96,-0.73452,-0.339,-0.062,13.21,95,2.654
101,2012-01-13T20:00,2012,13,2000,0,67.96,57.06,68.81,57.3,67.92,56.69,4.607,4.935,5.215,5.275,68.97,57.87,21.11,0.004,191696,10.89,11.51,11.23,-0.571,-0.328,-0.06,13.21,99,2.765
101,2012-01-13T21:00,2012,13,2100,0,67.99,57.36,68.86,57.44,67.95,56.89,4.037,4.375,4.652,4.711,69.02,58.11,21.13,0.003,188909.2,10.64,11.42,11.06,-0.54926,-0.338,-0.059,13.22,96,2.682
101,2012-01-13T22:00,2012,13,2200,0,67.9,57.55,68.77,57.26,67.86,56.62,3.665,4.001,4.27,4.343,68.92,58.02,21.36,0.002,190936.2,10.35,11.51,11.24,-0.40497,-0.337,-0.073,13.22,97,2.709
101,2012-01-13T23:00,2012,13,2300,0,67.92,57.46,68.81,57.6,67.89,56.8,3.606,3.939,4.204,4.273,68.97,58.18,21.41,0.005,189396.8,10.46,11.21,11.09,-0.77464,-0.334,-0.069,13.23,97,2.709
101,2012-01-14T00:00,2012,14,0,0,67.89,57.49,68.77,57.69,67.85,56.91,3.69,4.016,4.281,4.352,68.93,58.26,21.18,0.003,185403.7,10.4,11.08,10.94,-0.52475,-0.325,-0.071,13.23,94,2.626
101,2012-01-14T01:00,2012,14,100,0,67.88,57.51,68.77,57.54,67.84,56.88,3.786,4.115,4.375,4.444,68.92,58.21,21.15,0.003,185972.8,10.37,11.23,10.96,-0.50791,-0.329,-0.069,13.24,95,2.654
101,2012-01-14T02:00,2012,14,200,0,67.87,57.66,68.76,57.8,67.83,57.25,3.886,4.207,4.477,4.532,68.91,58.48,21.24,0.003,182125.1,10.21,10.96,10.58,-0.42157,-0.32,-0.055,13.24,92,2.57
101,2012-01-14T03:00,2012,14,300,0,67.88,57.63,68.77,57.42,67.84,56.82,3.865,4.187,4.447,4.515,68.92,58.2,21.31,0.003,187687.3,10.25,11.34,11.02,-0.53281,-0.322,-0.067,13.24,95,2.654
101,2012-01-14T04:00,2012,14,400,0,67.89,57.6,68.77,57.55,67.84,56.71,3.806,4.13,4.403,4.445,68.93,58.2,21.19,0.002,186808.9,10.29,11.23,11.13,-0.34334,-0.323,-0.041,13.24,95,2.654
101,2012-01-14T05:00,2012,14,500,0,67.89,57.69,68.78,57.8,67.85,56.9,3.728,4.057,4.331,4.373,68.93,58.39,21.16,0.003,183571.6,10.2,10.97,10.95,-0.42148,-0.329,-0.043,13.24,93,2.598
101,2012-01-14T06:00,2012,14,600,0,67.87,57.48,68.76,57.48,67.83,56.64,3.659,3.993,4.264,4.302,68.92,58.12,21.24,0.004,188586.1,10.39,11.28,11.2,-0.68808,-0.334,-0.038,13.24,95,2.654
101,2012-01-14T07:00,2012,14,700,0,67.86,57.1,68.75,57.42,67.82,56.71,3.614,3.937,4.221,4.245,68.91,58,21.31,0.004,191000.5,10.75,11.32,11.11,-0.62109,-0.323,-0.024,13.24,97,2.709
101,2012-01-14T08:00,2012,14,800,0,67.94,57.42,68.83,57.58,67.9,56.61,3.511,3.845,4.119,4.145,68.99,58.14,21.14,0.003,188730.8,10.52,11.25,11.28,-0.44529,-0.334,-0.026,13.24,95,2.654
101,2012-01-14T09:00,2012,14,900,0,67.91,57.41,68.8,57.52,67.88,56.55,3.502,3.832,4.104,4.137,68.97,58.1,21.02,0.002,187924.8,10.5,11.28,11.32,-0.38423,-0.33,-0.033,13.24,95,2.654
101,2012-01-14T10:00,2012,14,1000,0,67.82,57.26,68.7,57.49,67.77,56.61,3.588,3.911,4.184,4.225,68.87,58.05,21.04,0.002,187159,10.55,11.21,11.17,-0.27047,-0.323,-0.041,13.24,94,2.626
101,2012-01-14T11:00,2012,14,1100,0,67.91,57.48,68.8,57.48,67.88,56.75,3.721,4.051,4.322,4.371,68.97,58.15,20.95,0.003,186046.5,10.43,11.33,11.13,-0.42435,-0.33,-0.049,13.24,94,2.626
101,2012-01-14T12:00,2012,14,1200,0,67.82,57.28,68.7,57.44,67.78,56.8,4.011,4.333,4.6,4.643,68.86,58.09,21.06,0.002,186449.3,10.54,11.26,10.98,-0.35773,-0.322,-0.043,13.24,94,2.626
101,2012-01-14T13:00,2012,14,1300,0,67.92,57.61,68.81,57.56,67.89,56.66,4.328,4.646,4.901,4.958,68.98,58.18,21.04,0.002,186307.9,10.31,11.25,11.23,-0.36825,-0.317,-0.057,13.24,94,2.626
101,2012-01-14T14:00,2012,14,1400,0,67.9,57.7,68.78,57.8,67.86,56.73,4.755,5.065,5.32,5.372,68.94,58.33,21.18,0.003,184832.5,10.2,10.98,11.13,-0.5038,-0.31,-0.052,13.24,92,2.57
101,2012-01-14T15:00,2012,14,1500,0,67.17,57.04,68.03,57.38,67.13,56.15,4.905,5.194,5.468,5.511,68.17,57.78,21.23,0.004,182063.5,10.13,10.66,10.97,-0.56046,-0.289,-0.043,13.24,92,2.57
101,2012-01-14T16:00,2012,14,1600,0,67.96,57.26,68.85,57.43,67.94,56.66,4.6,4.907,5.18,5.235,69.01,58.04,21.2,0.002,191186.6,10.7,11.42,11.27,-0.3148,-0.306,-0.055,13.24,96,2.682
101,2012-01-14T17:00,2012,14,1700,0,67.9,57.04,68.78,57.22,67.87,56.36,3.934,4.245,4.541,4.59,68.96,57.82,21,0.002,192454.1,10.86,11.55,11.51,-0.29683,-0.311,-0.049,13.23,97,2.709
101,2012-01-14T18:00,2012,14,1800,0,67.87,57.05,68.74,56.74,67.83,56.04,3.099,3.414,3.719,3.765,68.93,57.58,21.16,0.002,197714.6,10.81,12,11.79,-0.20871,-0.316,-0.046,13.24,99,2.765
101,2012-01-14T19:00,2012,14,1900,0,67.8,56.86,68.68,56.77,67.77,55.77,2.275,2.586,2.898,2.949,68.88,57.45,21.19,0.002,199446.8,10.94,11.9,12,-0.3562,-0.311,-0.051,13.24,100,2.793
101,2012-01-14T20:00,2012,14,2000,0,67.77,56.58,68.65,56.77,67.73,55.75,1.536,1.849,2.167,2.215,68.86,57.36,21.36,0.002,202232.1,11.19,11.88,11.98,-0.22465,-0.312,-0.048,13.24,102,2.849
101,2012-01-14T21:00,2012,14,2100,0,67.72,56.54,68.61,56.71,67.68,55.59,0.817,1.133,1.458,1.507,68.82,57.28,21.44,0.003,203630.9,11.18,11.9,12.09,-0.44762,-0.316,-0.049,13.25,102,2.849
101,2012-01-14T22:00,2012,14,2200,0,67.7,56.33,68.6,56.51,67.67,55.57,0.167,0.47,0.808,0.848,68.82,57.15,21.35,0.003,205085.9,11.37,12.1,12.1,-0.43882,-0.303,-0.04,13.25,103,2.877
101,2012-01-14T23:00,2012,14,2300,0,67.68,56.12,68.58,56.51,67.64,55.77,-0.505,-0.198,0.14,0.191,68.79,57.16,21.32,0.004,204418.9,11.56,12.08,11.87,-0.54959,-0.307,-0.051,13.25,102,2.849
101,2012-01-15T00:00,2012,15,0,0,67.68,56.48,68.58,56.62,67.63,55.92,-1.124,-0.823,-0.478,-0.437,68.8,57.4,21.07,0.002,198431.5,11.19,11.96,11.71,-0.31951,-0.302,-0.04,13.26,100,2.793
101,2012-01-15T01:00,2012,15,100,0,67.47,56.09,68.38,56.42,67.43,55.68,-1.594,-1.288,-0.951,-0.91,68.6,57.11,21.3,0.003,201840.3,11.38,11.96,11.74,-0.43175,-0.306,-0.041,13.27,101,2.821
101,2012-01-15T02:00,2012,15,200,0,67.53,56.36,68.44,56.28,67.48,55.24,-1.898,-1.597,-1.264,-1.215,68.66,57.05,21.35,0.004,205101.3,11.17,12.16,12.24,-0.57644,-0.301,-0.049,13.27,102,2.849
101,2012-01-15T03:00,2012,15,300,0,67.59,56.16,68.51,56.11,67.54,55.07,-2.366,-2.077,-1.74,-1.678,68.73,56.87,21.28,0.003,208622.6,11.43,12.4,12.47,-0.52678,-0.288,-0.062,13.28,104,2.905
101,2012-01-15T04:00,2012,15,400,0,66.75,55.05,67.65,55.32,66.7,54.05,-3.018,-2.742,-2.396,-2.331,67.88,55.89,21.22,0.004,210222.8,11.69,12.33,12.65,-0.59082,-0.276,-0.065,13.29,105,2.933
101,2012-01-15T05:00,2012,15,500,0,66.5,55.32,67.42,55.76,66.46,54.42,-3.822,-3.551,-3.198,-3.142,67.67,56.23,21.24,0.002,200131.1,11.18,11.66,12.04,-0.34344,-0.271,-0.056,13.3,98,2.737
101,2012-01-15T06:00,2012,15,600,0,66.62,54.67,67.57,55.36,66.6,54.45,-4.619,-4.366,-4.002,-3.933,67.83,55.95,21.05,0.002,206576,11.95,12.21,12.15,-0.19477,-0.253,-0.07,13.3,104,2.905
101,2012-01-15T07:00,2012,15,700,0,67.33,54.97,68.3,55.4,67.31,54.36,-5.356,-5.131,-4.754,-4.669,68.57,56.05,21.17,0.001,218450.8,12.37,12.89,12.95,-0.11388,-0.225,-0.085,13.31,109,3.045
101,2012-01-15T08:00,2012,15,800,0,67.3,55.06,68.27,55.29,67.27,54.24,-5.942,-5.741,-5.362,-5.26,68.55,56.03,21.11,0.002,218131.3,12.24,12.98,13.03,-0.26412,-0.201,-0.102,13.32,108,3.017
101,2012-01-15T09:00,2012,15,900,0,66.52,54.47,67.48,55,66.48,53.77,-6.357,-6.173,-5.801,-5.708,67.74,55.61,21.03,0.002,211524,12.05,12.47,12.71,-0.14768,-0.185,-0.092,13.33,105,2.933
101,2012-01-15T10:00,2012,15,1000,0,67.06,54.76,68.07,55.04,67.06,53.82,-6.321,-6.107,-5.771,-5.661,68.36,55.69,21.08,0.001,219554.1,12.3,13.03,13.23,-0.12112,-0.214,-0.11,13.34,109,3.045
101,2012-01-15T11:00,2012,15,1100,0,67.2,55.29,68.21,55.49,67.18,54.45,-5.817,-5.568,-5.234,-5.08,68.47,56.25,21.14,0.001,213229.5,11.91,12.72,12.72,-0.19528,-0.249,-0.155,13.34,106,2.961
101,2012-01-15T12:00,2012,15,1200,0,67.21,55.32,68.23,55.8,67.19,54.68,-4.75,-4.488,-4.184,-4.078,68.47,56.42,21.22,0.005,211048.6,11.88,12.43,12.51,-0.78284,-0.262,-0.106,13.34,104,2.905
101,2012-01-15T13:00,2012,15,1300,0,66.84,55.04,67.85,55.57,66.83,54.24,-3.526,-3.248,-2.971,-2.869,68.08,56.09,21.35,0.001,211479.7,11.8,12.28,12.6,-0.19969,-0.278,-0.102,13.34,105,2.933
101,2012-01-15T14:00,2012,15,1400,0,67.32,55.68,68.36,55.8,67.32,54.78,-2.434,-2.162,-1.89,-1.798,68.57,56.57,21.41,0.004,212381.9,11.64,12.56,12.54,-0.61545,-0.272,-0.092,13.33,104,2.905
101,2012-01-15T15:00,2012,15,1500,0,67.3,55.5,68.31,55.64,67.29,54.67,-1.866,-1.614,-1.322,-1.252,68.54,56.39,21.23,0.002,212617.5,11.79,12.67,12.62,-0.21401,-0.252,-0.07,13.33,106,2.961
101,2012-01-15T16:00,2012,15,1600,0,67.33,55.62,68.33,55.65,67.32,54.59,-1.909,-1.646,-1.36,-1.276,68.55,56.41,21.13,0.001,211772.7,11.7,12.68,12.73,-0.15951,-0.263,-0.084,13.32,104,2.905
101,2012-01-15T17:00,2012,15,1700,0,67.32,55.26,68.32,55.46,67.31,54.41,-2.445,-2.189,-1.889,-1.799,68.55,56.18,20.98,0.001,214305.2,12.06,12.86,12.9,-0.09467,-0.256,-0.09,13.32,105,2.933
101,2012-01-15T18:00,2012,15,1800,0,67.22,54.99,68.22,55.23,67.21,54.13,-3.164,-2.908,-2.592,-2.497,68.46,55.93,21.23,0.003,219634.5,12.23,12.99,13.08,-0.40974,-0.256,-0.095,13.32,109,3.045
101,2012-01-15T19:00,2012,15,1900,0,67.26,54.85,68.25,55.37,67.24,54.26,-3.848,-3.594,-3.267,-3.17,68.5,55.98,21.32,0.002,220376.8,12.41,12.88,12.98,-0.21376,-0.255,-0.097,13.32,108,3.017
101,2012-01-15T20:00,2012,15,2000,0,67.26,54.95,68.25,55.18,67.24,54.05,-4.413,-4.17,-3.828,-3.747,68.51,55.9,21.4,0.003,222837.9,12.31,13.07,13.19,-0.34391,-0.243,-0.081,13.32,110,3.073
101,2012-01-15T21:00,2012,15,2100,0,67.22,54.85,68.22,55.09,67.2,54.01,-4.867,-4.628,-4.286,-4.186,68.48,55.84,21.4,0.002,223562.2,12.36,13.13,13.19,-0.33035,-0.239,-0.1,13.33,109,3.045
101,2012-01-15T22:00,2012,15,2200,0,67.24,54.83,68.25,55.1,67.22,53.99,-5.246,-5.025,-4.674,-4.576,68.51,55.85,21.42,0.003,224322,12.4,13.15,13.23,-0.37563,-0.22,-0.098,13.33,110,3.073
101,2012-01-15T23:00,2012,15,2300,0,67.21,54.77,68.21,55.16,67.19,53.94,-5.565,-5.361,-5.001,-4.901,68.48,55.83,21.25,0.002,222334.3,12.43,13.05,13.25,-0.17832,-0.204,-0.099,13.34,109,3.045
101,2012-01-16T00:00,2012,16,0,0,67.25,54.97,68.27,55.39,67.24,54.13,-5.815,-5.597,-5.259,-5.143,68.53,56.05,21.21,0.001,219199.1,12.28,12.88,13.12,-0.15313,-0.218,-0.116,13.34,107,2.989
101,2012-01-16T01:00,2012,16,100,0,67.15,55.2,68.16,55.32,67.14,54.18,-5.948,-5.754,-5.395,-5.296,68.43,56.15,21.19,0.004,216056.9,11.96,12.84,12.96,-0.49232,-0.195,-0.099,13.34,105,2.933
101,2012-01-16T02:00,2012,16,200,0,66.54,55.24,67.53,55.81,66.52,54.49,-6.134,-5.942,-5.585,-5.482,67.79,56.43,21.24,0.005,201058.7,11.3,11.72,12.02,-0.51649,-0.192,-0.103,13.34,98,2.737
101,2012-01-16T03:00,2012,16,300,0,67.15,55.86,68.18,55.63,67.15,54.24,-6.334,-6.145,-5.793,-5.695,68.46,56.5,21.25,0.002,210939.6,11.3,12.55,12.92,-0.21734,-0.189,-0.098,13.35,102,2.849
101,2012-01-16T04:00,2012,16,400,0,66.41,54.86,67.42,55.26,66.4,54,-6.459,-6.279,-5.926,-5.837,67.69,55.94,21.25,0.002,207275.4,11.55,12.16,12.4,-0.19353,-0.181,-0.09,13.35,101,2.821
101,2012-01-16T05:00,2012,16,500,0,66.29,54.81,67.29,55.31,66.27,53.98,-6.548,-6.354,-6.022,-5.914,67.55,55.96,21.23,0.002,204957,11.48,11.99,12.29,-0.15857,-0.194,-0.108,13.35,100,2.793
101,2012-01-16T06:00,2012,16,600,0,67.2,55.37,68.25,56.06,67.2,54.44,-6.575,-6.409,-6.055,-5.963,68.52,56.55,21.02,0.003,208775.7,11.83,12.19,12.76,-0.26752,-0.166,-0.092,13.35,101,2.821
101,2012-01-16T07:00,2012,16,700,0,66.69,54.76,67.7,55.16,66.68,54.01,-6.656,-6.475,-6.141,-6.031,67.98,55.9,21.09,0.001,211538.6,11.92,12.54,12.67,-0.09872,-0.181,-0.11,13.36,104,2.905
101,2012-01-16T08:00,2012,16,800,0,67.14,55.06,68.18,55.87,67.14,54.17,-6.808,-6.655,-6.302,-6.2,68.46,56.32,21.06,0.003,212495.3,12.08,12.31,12.96,-0.34968,-0.153,-0.103,13.36,103,2.877
101,2012-01-16T09:00,2012,16,900,0,65.63,53.98,66.63,54.95,65.62,53.77,-6.739,-6.557,-6.231,-6.143,66.88,55.47,21.06,0.002,200119.9,11.64,11.68,11.85,-0.18809,-0.182,-0.087,13.37,97,2.709
101,2012-01-16T10:00,2012,16,1000,0,67.2,55.89,68.27,56.07,67.2,54.37,-6.098,-5.87,-5.569,-5.467,68.52,56.69,21.05,0.002,206556,11.31,12.19,12.83,-0.33214,-0.228,-0.102,13.36,101,2.821
101,2012-01-16T11:00,2012,16,1100,0,67.2,55.64,68.28,56.18,67.2,54.83,-4.857,-4.578,-4.29,-4.132,68.5,56.78,20.99,0.003,204315.6,11.56,12.1,12.37,-0.42988,-0.279,-0.158,13.35,99,2.765
101,2012-01-16T12:00,2012,16,1200,0,67.3,56.3,68.36,56.58,67.3,55.13,-3.102,-2.806,-2.559,-2.434,68.58,57.24,20.95,0.003,197765.8,11,11.79,12.16,-0.51377,-0.296,-0.125,13.35,96,2.682
101,2012-01-16T13:00,2012,16,1300,0,67.31,56.31,68.35,56.88,67.32,55.75,-1.167,-0.867,-0.637,-0.52,68.56,57.5,21.36,0.001,196316.4,11,11.47,11.57,-0.21107,-0.3,-0.117,13.34,96,2.682
101,2012-01-16T14:00,2012,16,1400,0,67.45,56.97,68.47,56.85,67.45,55.92,0.415,0.708,0.934,1.04,68.66,57.72,21.38,0.006,194219.3,10.48,11.62,11.53,-0.95353,-0.293,-0.107,13.32,94,2.626
101,2012-01-16T15:00,2012,16,1500,0,67.48,56.81,68.5,56.92,67.47,55.84,1.301,1.603,1.815,1.921,68.66,57.63,21.33,0.004,195218.5,10.67,11.58,11.63,-0.7284,-0.301,-0.106,13.32,96,2.682
101,2012-01-16T16:00,2012,16,1600,0,67.53,56.69,68.55,56.85,67.53,55.9,1.702,2.009,2.219,2.324,68.71,57.57,21.2,0.002,195599.7,10.84,11.7,11.63,-0.3625,-0.306,-0.105,13.31,96,2.682
101,2012-01-16T17:00,2012,16,1700,0,67.61,56.77,68.62,57.15,67.6,55.97,1.864,2.174,2.394,2.473,68.78,57.72,21.04,0.002,192889.8,10.84,11.47,11.63,-0.23098,-0.309,-0.08,13.3,94,2.626
101,2012-01-16T18:00,2012,16,1800,0,67.55,56.5,68.55,56.61,67.54,55.59,1.765,2.071,2.305,2.387,68.71,57.31,21.11,0.001,199165.7,11.05,11.94,11.95,-0.12683,-0.306,-0.082,13.29,98,2.737
101,2012-01-16T19:00,2012,16,1900,0,67.61,56.75,68.6,56.73,67.6,55.84,1.645,1.953,2.2,2.267,68.76,57.52,21.29,0.001,198393.6,10.87,11.88,11.76,-0.18025,-0.308,-0.067,13.28,97,2.709
101,2012-01-16T20:00,2012,16,2000,0,67.63,56.93,68.62,56.88,67.63,55.9,1.778,2.089,2.34,2.414,68.77,57.65,21.4,0.003,197515.4,10.7,11.74,11.73,-0.52737,-0.311,-0.074,13.28,97,2.709
101,2012-01-16T21:00,2012,16,2100,0,67.67,57.24,68.63,57.22,67.66,56.07,2.042,2.345,2.601,2.689,68.8,57.9,21.38,0.004,193056.3,10.43,11.41,11.6,-0.58392,-0.302,-0.088,13.27,95,2.654
101,2012-01-16T22:00,2012,16,2200,0,67.64,57.15,68.57,57.08,67.61,56.27,2.29,2.595,2.846,2.944,68.75,57.88,21.21,0.002,190866.8,10.49,11.48,11.35,-0.32309,-0.305,-0.098,13.27,94,2.626
101,2012-01-16T23:00,2012,16,2300,0,67.7,57.49,68.63,57.56,67.68,56.62,2.503,2.817,3.065,3.161,68.81,58.28,21.25,0.004,185534.1,10.21,11.07,11.06,-0.68036,-0.314,-0.097,13.27,91,2.542
101,2012-01-17T00:00,2012,17,0,0,67.79,57.77,68.71,57.77,67.76,57.05,2.724,3.034,3.286,3.396,68.89,58.57,21.18,0.003,181085.2,10.01,10.94,10.71,-0.53692,-0.31,-0.109,13.26,89,2.486
101,2012-01-17T01:00,2012,17,100,0,67.59,57.45,68.5,57.74,67.56,56.63,3.029,3.335,3.599,3.693,68.68,58.3,21.17,0.003,181990.3,10.14,10.76,10.93,-0.43522,-0.306,-0.094,13.26,90,2.514
101,2012-01-17T02:00,2012,17,200,0,67.74,57.33,68.65,57.38,67.72,56.67,3.423,3.735,3.987,4.083,68.83,58.14,20.88,0.002,184634.4,10.42,11.28,11.04,-0.28263,-0.311,-0.096,13.25,92,2.57
101,2012-01-17T03:00,2012,17,300,0,67.8,57.78,68.71,57.71,67.77,56.82,3.806,4.111,4.366,4.463,68.88,58.43,20.97,0.002,181064.4,10.02,11,10.95,-0.28601,-0.305,-0.097,13.25,90,2.514
101,2012-01-17T04:00,2012,17,400,0,67.74,57.63,68.64,57.55,67.71,56.71,4.16,4.474,4.716,4.815,68.8,58.3,20.99,0.003,182555.4,10.12,11.09,10.99,-0.46582,-0.314,-0.099,13.25,90,2.514
101,2012-01-17T05:00,2012,17,500,0,67.85,57.59,68.76,57.8,67.82,56.76,4.481,4.798,5.038,5.128,68.92,58.36,20.94,0.002,182551.1,10.26,10.96,11.06,-0.22476,-0.316,-0.09,13.25,91,2.542
101,2012-01-17T06:00,2012,17,600,0,67.9,57.95,68.8,57.85,67.87,56.91,4.811,5.13,5.365,5.455,68.95,58.55,21.21,0.004,182521.6,9.95,10.96,10.96,-0.64286,-0.319,-0.09,13.24,90,2.514
101,2012-01-17T07:00,2012,17,700,0,67.88,57.66,68.78,57.88,67.85,57.06,5.094,5.424,5.65,5.732,68.93,58.5,21.31,0.005,183725.3,10.22,10.9,10.8,-0.78782,-0.33,-0.082,13.24,91,2.542
101,2012-01-17T08:00,2012,17,800,0,67.99,57.94,68.89,58.09,67.96,57.23,5.383,5.716,5.938,6.022,69.04,58.7,21.3,0.004,181649.6,10.05,10.8,10.73,-0.67569,-0.333,-0.084,13.24,90,2.514
101,2012-01-17T09:00,2012,17,900,0,68.12,58.13,69.03,58.62,68.09,58.06,5.656,5.992,6.22,6.303,69.16,59.22,21.36,0.006,175612.1,9.99,10.41,10.03,-1.04353,-0.336,-0.083,13.22,87,2.43
101,2012-01-17T10:00,2012,17,1000,0,67.89,57.94,68.78,58.08,67.86,57.14,5.928,6.265,6.492,6.563,68.91,58.68,21.25,0.003,179983.8,9.96,10.7,10.72,-0.53022,-0.337,-0.071,13.22,89,2.486
101,2012-01-17T11:00,2012,17,1100,0,68.11,58.04,69,58.52,68.08,57.54,6.249,6.591,6.815,6.88,69.13,58.97,21.19,0.005,177801.1,10.06,10.47,10.54,-0.81995,-0.343,-0.065,13.22,89,2.486
101,2012-01-17T12:00,2012,17,1200,0,68.01,58.14,68.9,58.36,67.98,57.44,6.624,6.962,7.19,7.249,69.02,58.9,21.12,0.004,176597.1,9.88,10.55,10.55,-0.61372,-0.338,-0.059,13.22,87,2.43
101,2012-01-17T13:00,2012,17,1300,0,68.06,57.98,68.94,58.57,68.02,57.7,6.986,7.323,7.555,7.609,69.06,58.98,21.07,0.002,175030.2,10.07,10.37,10.32,-0.35536,-0.337,-0.054,13.21,88,2.458
101,2012-01-17T14:00,2012,17,1400,0,68.06,58.02,68.95,58.47,68.04,57.55,7.173,7.519,7.748,7.801,69.06,58.9,21.05,0.001,176238.9,10.05,10.47,10.49,-0.15527,-0.346,-0.053,13.21,88,2.458
101,2012-01-17T15:00,2012,17,1500,0,68.12,58.04,68.99,58.36,68.08,57.59,7.179,7.533,7.758,7.808,69.11,58.88,21.22,0.004,178782.6,10.08,10.64,10.49,-0.65859,-0.355,-0.05,13.2,90,2.514
101,2012-01-17T16:00,2012,17,1600,0,68.1,58.22,68.96,58.28,68.07,57.6,7.26,7.604,7.841,7.883,69.08,58.91,21.14,0.002,177141.8,9.88,10.69,10.46,-0.32188,-0.344,-0.042,13.2,88,2.458
101,2012-01-17T17:00,2012,17,1700,0,68.14,58.47,69,58.66,68.1,57.61,7.278,7.632,7.868,7.909,69.12,59.12,21,0.004,172968.1,9.67,10.34,10.49,-0.56418,-0.354,-0.04,13.2,87,2.43
101,2012-01-17T18:00,2012,17,1800,0,68.18,58.22,69.03,58.42,68.13,57.63,7.264,7.614,7.857,7.893,69.15,58.96,21.07,0.002,176757.8,9.95,10.61,10.5,-0.3813,-0.35,-0.036,13.2,89,2.486
101,2012-01-17T19:00,2012,17,1900,0,68.15,58.48,68.99,58.31,68.1,57.63,7.312,7.656,7.899,7.944,69.11,59.01,21.13,0.004,175870.9,9.67,10.68,10.48,-0.62604,-0.344,-0.045,13.19,88,2.458
101,2012-01-17T20:00,2012,17,2000,0,68.12,58.39,68.96,58.33,68.09,57.77,7.498,7.845,8.08,8.14,69.09,59.01,21.13,0.005,175158.1,9.74,10.63,10.32,-0.90371,-0.347,-0.067,13.19,88,2.458
101,2012-01-17T21:00,2012,17,2100,0,68.18,58.85,69.01,58.79,68.14,58.07,7.716,8.05,8.29,8.36,69.13,59.43,21.36,0.003,170822.1,9.32,10.22,10.07,-0.59002,-0.336,-0.069,13.19,86,2.402
101,2012-01-17T22:00,2012,17,2200,0,68.2,58.72,69.04,58.88,68.16,58.05,7.874,8.19,8.45,8.5,69.15,59.41,21.26,0.006,170768.8,9.48,10.15,10.11,-0.93959,-0.313,-0.053,13.19,87,2.43
101,2012-01-17T23:00,2012,17,2300,0,68.23,59,69.05,58.97,68.18,58.15,8.09,8.41,8.66,8.73,69.17,59.56,21.42,0.003,169706.8,9.23,10.09,10.03,-0.50297,-0.317,-0.068,13.19,85,2.374
101,2012-01-18T00:00,2012,18,0,0,68.36,59.25,69.19,59.65,68.31,58.76,8.38,8.7,8.95,9.01,69.3,60.06,21,0.003,159974.3,9.11,9.54,9.55,-0.46561,-0.315,-0.067,13.19,81,2.263
101,2012-01-18T01:00,2012,18,100,0,68.21,59.01,69.04,58.99,68.18,58.44,8.67,8.99,9.24,9.3,69.15,59.64,21.16,0.004,165659,9.2,10.05,9.74,-0.63796,-0.317,-0.062,13.18,84,2.346
101,2012-01-18T02:00,2012,18,200,0,68.34,59.43,69.16,59.67,68.3,58.79,8.98,9.29,9.54,9.61,69.26,60.14,21.28,0.005,160357.2,8.91,9.49,9.51,-0.78398,-0.306,-0.069,13.18,80,2.235
101,2012-01-18T03:00,2012,18,300,0,68.29,59.87,69.1,59.58,68.26,58.62,9.27,9.59,9.84,9.9,69.22,60.18,21.42,0.006,159554.1,8.43,9.52,9.64,-0.95651,-0.311,-0.061,13.18,81,2.263
101,2012-01-18T04:00,2012,18,400,0,68.26,59.4,69.08,58.88,68.22,58.2,9.32,9.64,9.89,9.94,69.19,59.64,21.41,0.004,168125.2,8.86,10.2,10.02,-0.61257,-0.317,-0.05,13.18,85,2.374
101,2012-01-18T05:00,2012,18,500,0,68.28,58.79,69.1,58.85,68.24,58.03,8.86,9.18,9.43,9.49,69.22,59.36,21.29,0.004,172235.1,9.5,10.25,10.21,-0.62969,-0.319,-0.057,13.18,86,2.402
101,2012-01-18T06:00,2012,18,600,0,68.19,58.73,69.01,58.24,68.16,57.71,8.21,8.53,8.79,8.84,69.14,59.03,21.2,0.003,175683.3,9.47,10.77,10.45,-0.36827,-0.319,-0.052,13.18,89,2.486
101,2012-01-18T07:00,2012,18,700,0,68.16,58.11,68.98,57.96,68.12,57.41,7.436,7.777,8.04,8.09,69.11,58.64,21.28,0.004,182638,10.05,11.02,10.7,-0.67042,-0.341,-0.052,13.18,92,2.57
101,2012-01-18T08:00,2012,18,800,0,68.17,57.82,69,58.06,68.13,57.48,6.779,7.117,7.373,7.433,69.14,58.6,21.38,0.002,184451.8,10.35,10.95,10.66,-0.40224,-0.339,-0.06,13.19,93,2.598
101,2012-01-18T09:00,2012,18,900,0,68.13,58.05,68.97,58.14,68.1,57.51,6.354,6.684,6.935,7.001,69.11,58.72,21.35,0.004,181679.3,10.09,10.83,10.59,-0.72225,-0.33,-0.065,13.19,91,2.542
101,2012-01-18T10:00,2012,18,1000,0,68,57.8,68.83,57.79,67.96,57.12,6.195,6.523,6.771,6.839,68.98,58.4,21.15,0.003,183265.1,10.21,11.04,10.84,-0.58146,-0.329,-0.068,13.2,95,2.654
101,2012-01-18T11:00,2012,18,1100,0,68.1,58.04,68.94,57.89,68.06,57.22,6.122,6.456,6.689,6.803,69.09,58.55,21.22,0.003,183182.6,10.06,11.06,10.85,-0.52339,-0.334,-0.114,13.2,95,2.654
101,2012-01-18T12:00,2012,18,1200,0,68.01,57.66,68.85,57.86,67.97,57.16,6.322,6.642,6.863,6.958,69,58.39,21.17,0.004,183689.3,10.34,10.98,10.81,-0.6293,-0.32,-0.094,13.21,95,2.654
101,2012-01-18T13:00,2012,18,1300,0,68.03,57.79,68.88,57.87,67.99,57.25,6.807,7.11,7.334,7.423,69.01,58.48,21.17,0.003,182893.7,10.24,11,10.75,-0.43,-0.303,-0.089,13.2,94,2.626
