id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-01-18T14:00,2012,18,1400,0,68.09,57.88,68.94,57.94,68.06,57.72,7.071,7.367,7.601,7.678,69.08,58.7,21.07,0.004,179460.3,10.21,11,10.33,-0.52668,-0.296,-0.077,13.21,92,2.57
101,2012-01-18T15:00,2012,18,1500,0,68.05,58.01,68.91,58.28,68.02,57.25,7.025,7.31,7.561,7.625,69.05,58.71,21.31,0.005,180898.9,10.04,10.63,10.77,-0.70445,-0.285,-0.064,13.21,92,2.57
101,2012-01-18T16:00,2012,18,1600,0,68.04,57.4,68.89,57.71,68.01,56.96,6.605,6.907,7.152,7.231,69.04,58.21,21.17,0.004,187916.9,10.64,11.18,11.05,-0.64121,-0.302,-0.08,13.2,96,2.682
101,2012-01-18T17:00,2012,18,1700,0,68.05,57.41,68.9,57.56,68.02,56.78,5.743,6.034,6.304,6.382,69.06,58.14,21.07,0.004,189077.1,10.64,11.34,11.24,-0.48732,-0.291,-0.078,13.21,97,2.709
101,2012-01-18T18:00,2012,18,1800,0,67.93,56.99,68.77,57,67.9,56.27,4.735,5.037,5.315,5.387,68.95,57.65,21.08,0.002,195462,10.94,11.77,11.62,-0.28629,-0.302,-0.073,13.21,100,2.793
101,2012-01-18T19:00,2012,18,1900,0,67.91,56.78,68.75,56.89,67.86,56.22,3.702,4.001,4.303,4.36,68.94,57.55,21.28,0.004,199023.5,11.13,11.86,11.64,-0.59399,-0.299,-0.057,13.22,102,2.849
101,2012-01-18T20:00,2012,18,2000,0,67.92,56.65,68.77,56.72,67.89,56,2.892,3.193,3.498,3.568,68.97,57.39,21.42,0.004,203713.2,11.27,12.05,11.89,-0.63183,-0.301,-0.069,13.22,104,2.905
101,2012-01-18T21:00,2012,18,2100,0,67.89,56.53,68.74,56.57,67.84,55.8,2.149,2.452,2.754,2.823,68.94,57.26,21.39,0.003,205437.4,11.35,12.17,12.05,-0.39435,-0.302,-0.068,13.22,106,2.961
101,2012-01-18T22:00,2012,18,2200,0,67.85,56.48,68.72,56.68,67.8,55.77,1.44,1.74,2.053,2.116,68.93,57.29,21.42,0.001,205008.1,11.37,12.04,12.03,-0.18487,-0.3,-0.063,13.23,105,2.933
101,2012-01-18T23:00,2012,18,2300,0,67.82,56.37,68.7,56.6,67.78,55.7,0.826,1.125,1.441,1.499,68.91,57.22,21.41,0.004,205987.7,11.45,12.09,12.08,-0.51385,-0.299,-0.058,13.24,104,2.905
101,2012-01-19T00:00,2012,19,0,0,67.79,56.23,68.66,56.49,67.73,55.51,0.285,0.574,0.892,0.946,68.88,57.08,21.09,0.005,204733.2,11.55,12.18,12.22,-0.71351,-0.289,-0.054,13.24,105,2.933
101,2012-01-19T01:00,2012,19,100,0,67.65,56,68.53,56.06,67.59,55.23,-0.286,0.01,0.322,0.381,68.75,56.78,21.1,0.002,207806.7,11.65,12.46,12.36,-0.25393,-0.296,-0.059,13.25,107,2.989
101,2012-01-19T02:00,2012,19,200,0,67.64,55.98,68.52,55.98,67.59,55.2,-0.835,-0.538,-0.224,-0.169,68.75,56.75,21.14,0.002,208825.1,11.66,12.54,12.39,-0.37345,-0.297,-0.055,13.25,106,2.961
101,2012-01-19T03:00,2012,19,300,0,67.65,56,68.54,56.25,67.6,55.08,-1.395,-1.103,-0.79,-0.732,68.76,56.82,21.16,0.002,208302.6,11.65,12.3,12.52,-0.34095,-0.292,-0.058,13.26,105,2.933
101,2012-01-19T04:00,2012,19,400,0,67.54,55.79,68.45,55.86,67.51,54.85,-1.945,-1.666,-1.35,-1.289,68.67,56.54,21.2,0.004,211826.8,11.76,12.59,12.66,-0.55623,-0.279,-0.061,13.26,108,3.017
101,2012-01-19T05:00,2012,19,500,0,67.57,56,68.47,56.43,67.52,55.57,-2.409,-2.134,-1.814,-1.743,68.7,57.07,21.01,0.003,201788.7,11.57,12.04,11.94,-0.44273,-0.274,-0.071,13.27,102,2.849
101,2012-01-19T06:00,2012,19,600,0,67.53,55.71,68.44,55.94,67.48,55.22,-2.774,-2.499,-2.181,-2.105,68.67,56.7,20.9,0.003,206470.1,11.82,12.5,12.26,-0.42283,-0.275,-0.077,13.28,104,2.905
101,2012-01-19T07:00,2012,19,700,0,67.51,55.7,68.43,55.92,67.46,54.9,-3.056,-2.792,-2.467,-2.4,68.66,56.58,21.22,0.003,211374.8,11.81,12.51,12.56,-0.29957,-0.265,-0.067,13.28,107,2.989
101,2012-01-19T08:00,2012,19,800,0,67.6,55.97,68.52,56.19,67.55,55.5,-3.268,-3.002,-2.683,-2.612,68.75,57.01,21.35,0.004,207563.1,11.63,12.33,12.05,-0.43969,-0.266,-0.072,13.29,104,2.905
101,2012-01-19T09:00,2012,19,900,0,67.55,55.86,68.47,56.23,67.5,55.52,-3.242,-2.994,-2.66,-2.61,68.71,56.99,21.34,0.002,206897.9,11.69,12.24,11.98,-0.17597,-0.248,-0.05,13.29,103,2.877
101,2012-01-19T10:00,2012,19,1000,0,67.59,56.16,68.53,56.53,67.54,55.57,-2.775,-2.489,-2.205,-2.114,68.75,57.2,21.3,0.003,203618.8,11.42,12,11.97,-0.39509,-0.287,-0.091,13.3,103,2.877
101,2012-01-19T11:00,2012,19,1100,0,67.58,56.53,68.56,56.65,67.55,55.85,-1.513,-1.212,-0.938,-0.841,68.74,57.46,21.28,0.002,199212.3,11.05,11.91,11.71,-0.31815,-0.302,-0.097,13.3,99,2.765
101,2012-01-19T12:00,2012,19,1200,0,67.6,56.75,68.58,56.95,67.57,55.91,0.373,0.675,0.914,0.987,68.75,57.64,21.25,0.002,195899.8,10.85,11.63,11.66,-0.29323,-0.302,-0.073,13.29,97,2.709
101,2012-01-19T13:00,2012,19,1300,0,67.79,56.99,68.78,57.5,67.76,56.51,1.987,2.282,2.503,2.581,68.93,58.09,21.26,0.002,191425.8,10.81,11.27,11.26,-0.2727,-0.295,-0.079,13.28,95,2.654
101,2012-01-19T14:00,2012,19,1400,0,67.62,56.99,68.58,57.35,67.59,56.49,3.247,3.53,3.755,3.823,68.72,58,21.31,0.002,189638.5,10.63,11.23,11.1,-0.26021,-0.283,-0.068,13.27,95,2.654
101,2012-01-19T15:00,2012,19,1500,0,67.71,57.34,68.67,57.59,67.67,56.38,3.967,4.232,4.473,4.527,68.8,58.14,21.29,0.002,188211.1,10.37,11.08,11.29,-0.29621,-0.265,-0.054,13.26,94,2.626
101,2012-01-19T16:00,2012,19,1600,0,67.74,57.28,68.69,57.43,67.71,56.35,4.118,4.4,4.635,4.686,68.83,58.03,21.14,0.007,188953.9,10.47,11.26,11.36,-0.96794,-0.282,-0.051,13.26,95,2.654
101,2012-01-19T17:00,2012,19,1700,0,67.88,57.21,68.81,57.71,67.83,56.67,3.778,4.062,4.314,4.371,68.96,58.22,21.07,0.002,187334,10.67,11.09,11.16,-0.29632,-0.283,-0.056,13.25,94,2.626
101,2012-01-19T18:00,2012,19,1800,0,67.75,57.2,68.67,57.32,67.69,56.1,3.309,3.595,3.855,3.909,68.83,57.9,20.97,0.002,189681,10.55,11.35,11.59,-0.20746,-0.286,-0.054,13.25,95,2.654
101,2012-01-19T19:00,2012,19,1900,0,67.71,56.86,68.63,57.37,67.65,56.21,2.997,3.294,3.541,3.603,68.8,57.82,21.04,0.005,190621.9,10.86,11.26,11.44,-0.69991,-0.297,-0.062,13.25,96,2.682
101,2012-01-19T20:00,2012,19,2000,0,67.84,57.08,68.74,57.45,67.77,56.21,2.784,3.077,3.335,3.392,68.91,57.91,21.11,0.004,191612.3,10.75,11.3,11.56,-0.49943,-0.293,-0.057,13.25,96,2.682
101,2012-01-19T21:00,2012,19,2100,0,67.76,57.15,68.66,57.12,67.69,56.24,2.559,2.846,3.113,3.176,68.84,57.86,21.37,0.002,193897.5,10.61,11.54,11.45,-0.34481,-0.287,-0.063,13.25,98,2.737
101,2012-01-19T22:00,2012,19,2200,0,67.86,57.16,68.78,57.5,67.81,56.42,2.425,2.733,2.992,3.035,68.93,58.04,21.39,0.004,192675.7,10.69,11.28,11.39,-0.54815,-0.308,-0.043,13.24,97,2.709
101,2012-01-19T23:00,2012,19,2300,0,67.98,57.64,68.9,58.14,67.92,57.08,2.474,2.781,3.046,3.08,69.04,58.64,21.44,0.007,184923.1,10.34,10.76,10.84,-0.89958,-0.306,-0.034,13.24,92,2.57
101,2012-01-20T00:00,2012,20,0,0,67.82,57.49,68.74,57.76,67.79,56.94,2.637,2.959,3.205,3.241,68.89,58.39,21.05,0.002,182826,10.33,10.98,10.85,-0.32639,-0.322,-0.035,13.24,92,2.57
101,2012-01-20T01:00,2012,20,100,0,67.91,57.87,68.82,57.99,67.87,56.73,2.916,3.24,3.484,3.516,68.97,58.52,21.16,0.004,182901.6,10.04,10.84,11.14,-0.49701,-0.324,-0.033,13.24,92,2.57
101,2012-01-20T02:00,2012,20,200,0,67.87,57.92,68.77,57.85,67.82,56.9,3.282,3.606,3.853,3.892,68.9,58.56,21.33,0.003,183107.6,9.94,10.92,10.92,-0.47298,-0.323,-0.039,13.24,92,2.57
101,2012-01-20T03:00,2012,20,300,0,67.58,57.37,68.47,57.37,67.54,56.92,3.632,3.955,4.199,4.25,68.61,58.19,21.26,0.006,183360.3,10.21,11.11,10.61,-0.92153,-0.324,-0.051,13.24,93,2.598
101,2012-01-20T04:00,2012,20,400,0,67.95,57.66,68.85,57.52,67.91,56.72,3.915,4.243,4.476,4.528,69,58.28,21.24,0.003,188260.4,10.29,11.33,11.19,-0.40804,-0.327,-0.053,13.24,94,2.626
101,2012-01-20T05:00,2012,20,500,0,67.96,57.67,68.87,57.45,67.93,56.68,3.976,4.29,4.534,4.59,69.02,58.25,21.16,0.004,188343.6,10.29,11.42,11.25,-0.56184,-0.314,-0.055,13.23,95,2.654
101,2012-01-20T06:00,2012,20,600,0,67.94,57.29,68.84,57.34,67.91,56.45,3.763,4.07,4.325,4.376,69,58,20.92,0.002,189851.3,10.65,11.5,11.46,-0.29079,-0.307,-0.052,13.24,95,2.654
101,2012-01-20T07:00,2012,20,700,0,67.87,57.24,68.76,57.29,67.83,56.41,3.472,3.779,4.037,4.096,68.92,57.97,21.24,0.003,192322.4,10.63,11.47,11.43,-0.50579,-0.307,-0.059,13.23,97,2.709
101,2012-01-20T08:00,2012,20,800,0,67.24,56.8,68.12,57.09,67.2,56.05,3.023,3.319,3.592,3.647,68.29,57.65,21.3,0.003,187657,10.44,11.02,11.15,-0.43026,-0.296,-0.056,13.24,94,2.626
101,2012-01-20T09:00,2012,20,900,0,67.91,56.98,68.8,57.1,67.87,56.41,2.506,2.81,3.074,3.133,68.99,57.83,21.32,0.004,196357.5,10.93,11.7,11.46,-0.53255,-0.304,-0.059,13.24,98,2.737
101,2012-01-20T10:00,2012,20,1000,0,67.77,56.91,68.66,56.99,67.73,56.17,2.36,2.671,2.927,2.995,68.84,57.68,21.27,0.003,195755.6,10.86,11.66,11.55,-0.44959,-0.311,-0.068,13.24,99,2.765
101,2012-01-20T11:00,2012,20,1100,0,67.87,56.86,68.77,57.22,67.83,56.33,2.562,2.89,3.126,3.245,68.95,57.75,21.27,0.002,195616.6,11.01,11.54,11.5,-0.36652,-0.328,-0.119,13.24,98,2.737
101,2012-01-20T12:00,2012,20,1200,0,67.12,56.64,68,56.65,67.08,55.85,3.109,3.413,3.661,3.732,68.17,57.34,21.29,0.003,190131.7,10.48,11.35,11.24,-0.40473,-0.305,-0.071,13.24,96,2.682
101,2012-01-20T13:00,2012,20,1300,0,67.9,57.37,68.8,57.59,67.87,56.85,3.865,4.152,4.403,4.475,68.96,58.24,21.31,0.005,188577.9,10.54,11.21,11.02,-0.69953,-0.287,-0.072,13.24,94,2.626
101,2012-01-20T14:00,2012,20,1400,0,67.88,57.35,68.78,57.61,67.85,56.45,4.389,4.673,4.913,4.991,68.94,58.09,21.29,0.003,190350.7,10.53,11.17,11.4,-0.40388,-0.284,-0.078,13.24,96,2.682
101,2012-01-20T15:00,2012,20,1500,0,67.94,57.27,68.84,57.47,67.92,56.57,4.665,4.95,5.187,5.261,69,58.05,21.38,0.004,192725.1,10.67,11.37,11.34,-0.52042,-0.285,-0.075,13.24,96,2.682
101,2012-01-20T16:00,2012,20,1600,0,67.88,57.32,68.76,57.51,67.84,56.47,4.584,4.859,5.111,5.196,68.93,58.07,21.35,0.003,191375.8,10.56,11.25,11.38,-0.43638,-0.275,-0.085,13.24,96,2.682
101,2012-01-20T17:00,2012,20,1700,0,67.87,57.16,68.76,57.15,67.84,56.1,4.091,4.38,4.639,4.721,68.93,57.78,21.11,0.005,194183.6,10.71,11.6,11.74,-0.7754,-0.29,-0.081,13.24,97,2.709
101,2012-01-20T18:00,2012,20,1800,0,67.91,56.77,68.8,56.98,67.87,56.06,3.39,3.692,3.947,4.034,68.98,57.6,21.15,0.003,198533.9,11.14,11.82,11.81,-0.5338,-0.302,-0.087,13.24,99,2.765
101,2012-01-20T19:00,2012,20,1900,0,67.87,56.63,68.74,56.7,67.82,55.76,2.491,2.777,3.056,3.125,68.94,57.36,21.11,0.004,201410.8,11.23,12.04,12.06,-0.63926,-0.286,-0.069,13.24,100,2.793
101,2012-01-20T20:00,2012,20,2000,0,67.77,56.37,68.66,56.64,67.72,55.67,1.678,1.974,2.253,2.323,68.86,57.24,21.26,0.003,203701.6,11.4,12.02,12.06,-0.50755,-0.296,-0.07,13.24,101,2.821
101,2012-01-20T21:00,2012,20,2100,0,67.76,56.72,68.65,56.62,67.71,55.61,1.091,1.381,1.675,1.732,68.85,57.35,21.42,0.001,203347.4,11.04,12.03,12.09,-0.13704,-0.29,-0.056,13.25,101,2.821
101,2012-01-20T22:00,2012,20,2200,0,67.76,56.37,68.66,57.11,67.71,55.95,0.744,1.036,1.329,1.382,68.86,57.51,21.34,0.003,200045.4,11.39,11.55,11.76,-0.47479,-0.292,-0.053,13.25,100,2.793
101,2012-01-20T23:00,2012,20,2300,0,67.7,56.34,68.61,56.64,67.66,55.7,0.539,0.831,1.118,1.177,68.81,57.26,21.33,0.003,203299.1,11.36,11.97,11.96,-0.37651,-0.292,-0.059,13.25,101,2.821
101,2012-01-21T00:00,2012,21,0,0,67.67,56.29,68.58,56.54,67.63,55.59,0.248,0.531,0.822,0.888,68.78,57.2,21.12,0.002,202176.6,11.38,12.04,12.04,-0.31648,-0.284,-0.066,13.25,101,2.821
101,2012-01-21T01:00,2012,21,100,0,67.67,56.46,68.57,56.54,67.62,55.47,-0.144,0.118,0.43,0.493,68.78,57.22,21.21,0.002,202719.2,11.21,12.03,12.15,-0.31722,-0.262,-0.063,13.26,100,2.793
101,2012-01-21T02:00,2012,21,200,0,67.68,56.75,68.59,57.15,67.63,55.78,-0.375,-0.096,0.201,0.269,68.79,57.65,21.27,0.005,196536.4,10.93,11.44,11.85,-0.67991,-0.28,-0.068,13.26,98,2.737
101,2012-01-21T03:00,2012,21,300,0,67.62,56.54,68.54,56.73,67.58,55.67,-0.326,-0.047,0.243,0.307,68.74,57.38,21.12,0.002,198445.3,11.08,11.81,11.9,-0.30143,-0.28,-0.064,13.26,98,2.737
101,2012-01-21T04:00,2012,21,400,0,67.59,56.2,68.51,56.61,67.55,55.62,-0.249,0.032,0.318,0.388,68.71,57.21,21.1,0.002,200745.8,11.39,11.9,11.93,-0.3066,-0.281,-0.069,13.26,100,2.793
101,2012-01-21T05:00,2012,21,500,0,67.55,56.22,68.48,56.36,67.52,55.51,-0.219,0.048,0.341,0.403,68.68,57.1,21.14,0.003,202439.9,11.33,12.12,12.01,-0.34135,-0.266,-0.062,13.27,101,2.821
101,2012-01-21T06:00,2012,21,600,0,67.61,56.11,68.54,56.41,67.58,55.51,-0.323,-0.051,0.236,0.315,68.74,57.09,21.1,0.002,203409.5,11.5,12.13,12.06,-0.23694,-0.272,-0.079,13.27,101,2.821
101,2012-01-21T07:00,2012,21,700,0,67.65,56.27,68.59,56.89,67.62,55.88,-0.404,-0.137,0.152,0.229,68.8,57.42,20.91,0.001,196752.8,11.39,11.7,11.74,-0.18665,-0.267,-0.077,13.27,98,2.737
101,2012-01-21T08:00,2012,21,800,0,67.53,56.05,68.46,56.63,67.49,55.61,-0.438,-0.168,0.125,0.197,68.66,57.18,20.9,0.002,198553.7,11.47,11.83,11.88,-0.28067,-0.27,-0.072,13.27,99,2.765
101,2012-01-21T09:00,2012,21,900,0,67.55,56.42,68.5,56.32,67.52,55.48,-0.363,-0.081,0.192,0.269,68.69,57.15,21.01,0.002,200590.5,11.13,12.18,12.04,-0.35556,-0.282,-0.077,13.27,99,2.765
101,2012-01-21T10:00,2012,21,1000,0,66.83,55.57,67.76,55.98,66.8,55.05,-0.237,0.032,0.313,0.371,67.95,56.59,21.01,0.003,197318.4,11.26,11.77,11.74,-0.30805,-0.27,-0.059,13.28,99,2.765
101,2012-01-21T11:00,2012,21,1100,0,67.66,56.3,68.61,56.77,67.63,55.95,-0.026,0.241,0.52,0.592,68.8,57.41,20.89,0.003,196798.9,11.36,11.84,11.68,-0.43205,-0.266,-0.072,13.28,98,2.737
101,2012-01-21T12:00,2012,21,1200,0,67.57,56.13,68.53,56.54,67.54,55.74,0.17,0.445,0.715,0.797,68.71,57.2,20.88,0.001,198608.5,11.44,11.98,11.81,-0.10936,-0.274,-0.082,13.28,99,2.765
101,2012-01-21T13:00,2012,21,1300,0,67.6,56.44,68.56,56.61,67.58,56,0.455,0.732,0.997,1.074,68.75,57.4,21.04,0.001,197132.2,11.16,11.95,11.58,-0.18402,-0.277,-0.077,13.27,98,2.737
101,2012-01-21T14:00,2012,21,1400,0,67.61,56.48,68.56,56.84,67.58,56.07,0.771,1.045,1.315,1.388,68.73,57.52,21.19,0.002,196634.1,11.12,11.73,11.51,-0.30027,-0.275,-0.074,13.27,98,2.737
101,2012-01-21T15:00,2012,21,1500,0,67.54,56.49,68.49,56.62,67.51,55.79,0.993,1.267,1.54,1.613,68.65,57.36,21.27,0.002,199003.4,11.05,11.88,11.72,-0.3081,-0.274,-0.074,13.27,99,2.765
101,2012-01-21T16:00,2012,21,1600,0,67.62,56.48,68.57,56.57,67.59,55.74,1.069,1.343,1.616,1.695,68.74,57.31,21.22,0.001,200491.4,11.14,12,11.85,-0.13847,-0.274,-0.079,13.27,100,2.793
101,2012-01-21T17:00,2012,21,1700,0,66.9,55.86,67.82,56.12,66.86,55.35,1.087,1.358,1.633,1.702,68,56.8,21.01,0.002,194325.1,11.04,11.7,11.52,-0.27315,-0.272,-0.069,13.27,97,2.709
101,2012-01-21T18:00,2012,21,1800,0,67.66,56.58,68.61,56.79,67.63,55.96,1.072,1.346,1.617,1.685,68.78,57.5,21.06,0.002,196618.2,11.08,11.82,11.67,-0.36414,-0.274,-0.068,13.27,98,2.737
101,2012-01-21T19:00,2012,21,1900,0,67.64,56.77,68.58,56.8,67.61,55.88,1.082,1.368,1.628,1.707,68.76,57.54,21.18,0.002,196662.7,10.87,11.78,11.73,-0.29703,-0.286,-0.079,13.27,97,2.709
101,2012-01-21T20:00,2012,21,2000,0,67,56.56,67.92,56.28,66.96,55.74,1.056,1.32,1.608,1.663,68.1,57.26,21.23,0.003,191101.4,10.45,11.64,11.23,-0.39765,-0.263,-0.056,13.27,95,2.654
101,2012-01-21T21:00,2012,21,2100,0,66.11,55.69,67.01,55.76,66.07,54.56,0.706,0.97,1.257,1.307,67.19,56.37,21.3,0.004,190832.9,10.42,11.25,11.51,-0.51707,-0.264,-0.051,13.27,94,2.626
101,2012-01-21T22:00,2012,21,2200,0,66.91,55.79,67.83,56.14,66.88,55.25,0.196,0.451,0.745,0.816,68.03,56.78,21.12,0.003,196453.3,11.12,11.69,11.63,-0.37883,-0.255,-0.071,13.27,98,2.737
101,2012-01-21T23:00,2012,21,2300,0,67.62,56.28,68.55,56.58,67.58,55.75,-0.259,0.002,0.293,0.385,68.76,57.28,21.14,0.005,200672.1,11.35,11.97,11.83,-0.63408,-0.261,-0.092,13.27,99,2.765
101,2012-01-22T00:00,2012,22,0,0,66.9,55.71,67.82,56.12,66.86,55.18,-0.778,-0.515,-0.218,-0.13,68.02,56.73,21.18,0.003,197805.3,11.19,11.7,11.68,-0.38618,-0.263,-0.088,13.28,97,2.709
101,2012-01-22T01:00,2012,22,100,0,66.83,56.21,67.75,56.45,66.78,55.3,-1.181,-0.914,-0.62,-0.526,67.95,57.09,21.3,0.005,192084.8,10.62,11.3,11.47,-0.67722,-0.267,-0.094,13.28,95,2.654
101,2012-01-22T02:00,2012,22,200,0,67.59,56.15,68.54,56.3,67.55,55.82,-1.541,-1.294,-0.985,-0.893,68.75,57.18,21.37,0.002,204415.6,11.45,12.24,11.74,-0.2796,-0.247,-0.092,13.28,100,2.793
101,2012-01-22T03:00,2012,22,300,0,66.92,56.45,67.85,55.92,66.87,55.3,-1.752,-1.5,-1.198,-1.113,68.06,57,21.27,0.002,195134.7,10.46,11.93,11.58,-0.28092,-0.253,-0.085,13.29,96,2.682
101,2012-01-22T04:00,2012,22,400,0,66.85,56.21,67.79,55.92,66.82,54.89,-1.983,-1.728,-1.435,-1.337,68.01,56.79,21.01,0.001,195449.8,10.64,11.87,11.93,-0.20978,-0.255,-0.098,13.29,95,2.654
101,2012-01-22T05:00,2012,22,500,0,67.48,56.05,68.43,56.44,67.45,55.63,-2.287,-2.046,-1.743,-1.646,68.66,57.18,20.9,0.002,198844,11.43,11.99,11.82,-0.29355,-0.242,-0.097,13.3,98,2.737
101,2012-01-22T06:00,2012,22,600,0,66.77,55.6,67.71,55.79,66.74,55.01,-2.595,-2.36,-2.056,-1.953,67.95,56.58,20.96,0.003,197051.9,11.17,11.92,11.73,-0.36877,-0.235,-0.103,13.3,96,2.682
101,2012-01-22T07:00,2012,22,700,0,67.49,56,68.46,56.57,67.47,55.32,-2.805,-2.569,-2.263,-2.165,68.7,57.1,20.87,0.003,200262.4,11.49,11.89,12.15,-0.37097,-0.236,-0.099,13.3,99,2.765
101,2012-01-22T08:00,2012,22,800,0,67.35,55.68,68.3,56.46,67.31,55.2,-2.988,-2.744,-2.441,-2.35,68.54,56.92,21.01,0.003,202192.4,11.67,11.85,12.11,-0.34848,-0.244,-0.09,13.3,99,2.765
101,2012-01-22T09:00,2012,22,900,0,67.39,55.81,68.37,56.02,67.36,55.19,-2.8,-2.551,-2.26,-2.172,68.59,56.79,21.18,0.002,206446.1,11.57,12.35,12.18,-0.33196,-0.249,-0.088,13.3,102,2.849
101,2012-01-22T10:00,2012,22,1000,0,67.52,56.34,68.53,56.4,67.5,55.42,-2.085,-1.801,-1.549,-1.453,68.72,57.17,21.05,0.002,201214.8,11.18,12.13,12.09,-0.32149,-0.283,-0.097,13.3,98,2.737
101,2012-01-22T11:00,2012,22,1100,0,67.48,56.39,68.48,56.59,67.46,55.75,-1.025,-0.744,-0.481,-0.362,68.65,57.35,21,0.001,196747,11.09,11.89,11.71,-0.13577,-0.281,-0.119,13.3,96,2.682
101,2012-01-22T12:00,2012,22,1200,0,67.63,56.64,68.64,57.04,67.62,56.03,0.31,0.602,0.833,0.927,68.81,57.64,21.09,0.002,194722.4,10.99,11.61,11.58,-0.25898,-0.292,-0.094,13.3,95,2.654
101,2012-01-22T13:00,2012,22,1300,0,67.57,56.77,68.56,56.8,67.55,55.82,1.822,2.122,2.327,2.429,68.71,57.55,21.11,0.004,195546.2,10.8,11.76,11.74,-0.63049,-0.301,-0.102,13.29,96,2.682
101,2012-01-22T14:00,2012,22,1400,0,67.61,56.83,68.59,56.86,67.59,55.94,3.018,3.317,3.514,3.605,68.75,57.59,21.11,0.002,194726.9,10.78,11.74,11.65,-0.27208,-0.299,-0.091,13.28,95,2.654
101,2012-01-22T15:00,2012,22,1500,0,67.66,57.19,68.63,57.15,67.64,56.21,3.784,4.083,4.283,4.359,68.77,57.88,21.2,0.005,191149.2,10.47,11.48,11.43,-0.77355,-0.299,-0.076,13.27,94,2.626
101,2012-01-22T16:00,2012,22,1600,0,67.68,57.27,68.63,57.22,67.65,56.05,4.216,4.524,4.715,4.78,68.78,57.87,21.28,0.003,192168.9,10.41,11.42,11.6,-0.47236,-0.307,-0.065,13.26,94,2.626
101,2012-01-22T17:00,2012,22,1700,0,67.75,57.14,68.69,57.04,67.71,56.04,4.185,4.482,4.697,4.746,68.84,57.76,21.15,0.004,193866.6,10.61,11.65,11.68,-0.58068,-0.297,-0.049,13.25,95,2.654
101,2012-01-22T18:00,2012,22,1800,0,67.72,56.59,68.65,56.79,67.7,56.09,3.841,4.138,4.37,4.422,68.82,57.51,21.03,0.003,196403.4,11.13,11.86,11.6,-0.44479,-0.296,-0.052,13.25,96,2.682
101,2012-01-22T19:00,2012,22,1900,0,67.73,56.7,68.66,56.71,67.7,55.82,3.295,3.59,3.836,3.881,68.82,57.45,21.01,0.004,197781.3,11.03,11.95,11.88,-0.50865,-0.294,-0.045,13.25,97,2.709
101,2012-01-22T20:00,2012,22,2000,0,67.72,56.51,68.64,56.66,67.68,55.66,2.776,3.071,3.324,3.378,68.81,57.31,21.12,0.005,200844.1,11.2,11.98,12.03,-0.67154,-0.296,-0.054,13.25,98,2.737
101,2012-01-22T21:00,2012,22,2100,0,67.81,56.93,68.73,57.33,67.77,56.04,2.431,2.72,2.99,3.041,68.9,57.79,21.31,0.004,195680.6,10.88,11.4,11.73,-0.55533,-0.289,-0.052,13.25,96,2.682
101,2012-01-22T22:00,2012,22,2200,0,67.91,57.22,68.84,57.41,67.87,57,2.25,2.541,2.81,2.859,69.01,58.25,21.25,0.006,189360.5,10.7,11.43,10.87,-0.80671,-0.291,-0.049,13.25,92,2.57
101,2012-01-22T23:00,2012,22,2300,0,67.72,56.99,68.65,57.31,67.68,56.1,2.228,2.537,2.792,2.833,68.82,57.83,21.37,0.004,194254.4,10.73,11.34,11.58,-0.55453,-0.309,-0.041,13.25,95,2.654
101,2012-01-23T00:00,2012,23,0,0,67.76,57.08,68.68,57.72,67.7,56.44,2.365,2.663,2.923,2.959,68.85,58.13,21.18,0.003,188184.5,10.68,10.95,11.26,-0.45876,-0.299,-0.036,13.25,92,2.57
101,2012-01-23T01:00,2012,23,100,0,67.85,57.11,68.78,57.42,67.8,56.68,2.507,2.81,3.061,3.102,68.95,58.08,21.18,0.002,190004.4,10.74,11.36,11.12,-0.21443,-0.303,-0.041,13.25,93,2.598
101,2012-01-23T02:00,2012,23,200,0,67.84,57.6,68.77,57.85,67.78,56.95,2.76,3.061,3.314,3.359,68.93,58.5,21.27,0.003,183756.7,10.24,10.92,10.83,-0.4138,-0.301,-0.045,13.24,90,2.514
101,2012-01-23T03:00,2012,23,300,0,67.71,57.4,68.62,57.41,67.64,56.76,3.085,3.384,3.63,3.701,68.77,58.23,21.27,0.004,186078.5,10.3,11.21,10.88,-0.5802,-0.299,-0.071,13.24,91,2.542
101,2012-01-23T04:00,2012,23,400,0,67.89,57.67,68.82,57.86,67.83,57.08,3.415,3.701,3.963,4.015,68.97,58.54,21.24,0.005,183178.5,10.22,10.95,10.75,-0.62313,-0.286,-0.052,13.24,90,2.514
101,2012-01-23T05:00,2012,23,500,0,67.81,57.31,68.71,57.66,67.74,56.69,3.641,3.912,4.156,4.276,68.9,58.21,21.22,0.002,186875.1,10.5,11.05,11.05,-0.38479,-0.271,-0.12,13.24,92,2.57
101,2012-01-23T06:00,2012,23,600,0,67.79,57.52,68.67,57.4,67.71,56.54,3.739,4.001,4.241,4.378,68.88,58.17,20.96,0.003,185223.8,10.26,11.28,11.17,-0.44619,-0.262,-0.138,13.24,91,2.542
101,2012-01-23T07:00,2012,23,700,0,67.8,57.31,68.67,57.6,67.71,56.65,3.78,4.041,4.273,4.423,68.89,58.22,21.22,0.003,186954.1,10.48,11.08,11.07,-0.51797,-0.261,-0.151,13.24,92,2.57
101,2012-01-23T08:00,2012,23,800,0,67.89,57.63,68.81,57.95,67.84,56.8,3.866,4.146,4.38,4.464,68.97,58.47,21.2,0.006,184122.8,10.26,10.86,11.04,-0.92979,-0.28,-0.084,13.24,91,2.542
101,2012-01-23T09:00,2012,23,900,0,67.96,57.71,68.9,57.87,67.93,57.17,4.233,4.55,4.769,4.807,69.02,58.56,21.41,0.005,185258.2,10.25,11.02,10.76,-0.6723,-0.316,-0.038,13.24,90,2.514
101,2012-01-23T10:00,2012,23,1000,0,67.86,57.79,68.78,57.96,67.81,56.96,4.657,4.974,5.19,5.236,68.91,58.56,21.23,0.003,181967.9,10.07,10.82,10.84,-0.46177,-0.317,-0.047,13.23,90,2.514
101,2012-01-23T11:00,2012,23,1100,0,67.99,58.17,68.91,57.97,67.96,57.09,5.184,5.509,5.709,5.753,69.03,58.71,21.11,0.002,180262.7,9.82,10.94,10.86,-0.29224,-0.324,-0.044,13.22,88,2.458
101,2012-01-23T12:00,2012,23,1200,0,68.01,58.06,68.92,58.18,67.98,57.27,5.77,6.103,6.295,6.348,69.03,58.78,21.14,0.003,179190.1,9.95,10.74,10.71,-0.50054,-0.334,-0.052,13.22,88,2.458
101,2012-01-23T13:00,2012,23,1300,0,68.05,58.25,68.95,58.26,68.02,57.37,6.31,6.64,6.838,6.899,69.07,58.88,21.24,0.003,178750.1,9.81,10.7,10.66,-0.45181,-0.329,-0.061,13.22,88,2.458
101,2012-01-23T14:00,2012,23,1400,0,67.82,58.03,68.71,58.59,67.78,57.45,6.759,7.096,7.286,7.346,68.81,58.93,21.14,0.005,172632.9,9.79,10.11,10.33,-0.76966,-0.337,-0.06,13.21,85,2.374
101,2012-01-23T15:00,2012,23,1500,0,68.15,58.52,69.04,58.61,68.1,57.79,7.092,7.419,7.621,7.686,69.15,59.22,21.23,0.003,174076.1,9.63,10.42,10.31,-0.49309,-0.327,-0.064,13.21,86,2.402
101,2012-01-23T16:00,2012,23,1600,0,68.14,58.91,69.02,58.75,68.07,57.94,7.274,7.581,7.806,7.883,69.13,59.45,21.34,0.005,170733.1,9.23,10.27,10.13,-0.72283,-0.307,-0.077,13.2,85,2.374
101,2012-01-23T17:00,2012,23,1700,0,68.09,58.52,68.93,58.9,67.99,57.84,7.352,7.646,7.86,7.972,69.08,59.32,21.09,0.007,169390.4,9.57,10.03,10.14,-1.14916,-0.294,-0.111,13.2,84,2.346
101,2012-01-23T18:00,2012,23,1800,0,68.01,58.23,68.84,58.46,67.9,57.77,7.376,7.665,7.869,8.01,69.01,59.06,21.05,0.003,172217.5,9.78,10.38,10.13,-0.44432,-0.289,-0.136,13.2,86,2.402
101,2012-01-23T19:00,2012,23,1900,0,68.07,58.08,68.89,58.38,67.95,57.56,7.403,7.695,7.883,8.03,69.09,58.92,21.23,0.002,177175.4,9.99,10.51,10.39,-0.3637,-0.292,-0.144,13.2,88,2.458
101,2012-01-23T20:00,2012,23,2000,0,68.08,58.58,68.91,58.71,67.96,57.86,7.578,7.873,8.07,8.2,69.08,59.31,21.28,0.004,171215.7,9.5,10.2,10.1,-0.70194,-0.295,-0.133,13.2,85,2.374
101,2012-01-23T21:00,2012,23,2100,0,68.12,58.82,68.94,58.71,67.99,58.05,7.912,8.21,8.4,8.53,69.13,59.45,21.4,0.006,170293.1,9.3,10.22,9.94,-1.00255,-0.295,-0.135,13.2,85,2.374
101,2012-01-23T22:00,2012,23,2200,0,68.24,59.07,69.08,59.31,68.14,58.51,8.36,8.66,8.86,8.98,69.24,59.87,21.45,0.006,165533.4,9.18,9.76,9.63,-0.95481,-0.291,-0.119,13.19,82,2.291
101,2012-01-23T23:00,2012,23,2300,0,68.15,59.04,68.98,59.42,68.06,58.76,8.99,9.28,9.5,9.57,69.09,59.95,21.33,0.005,161092.6,9.11,9.55,9.3,-0.75604,-0.286,-0.075,13.19,81,2.263
101,2012-01-24T00:00,2012,24,0,0,68.34,59.47,69.17,59.41,68.27,58.77,9.64,9.93,10.13,10.21,69.27,60.06,21.03,0.006,159756.2,8.87,9.76,9.5,-0.90234,-0.294,-0.075,13.18,80,2.235
101,2012-01-24T01:00,2012,24,100,0,67.73,59.34,68.52,59.37,67.68,58.41,10.33,10.61,10.81,10.9,68.62,59.85,21.06,0.005,152474.9,8.39,9.15,9.27,-0.73528,-0.279,-0.097,13.18,76,2.123
101,2012-01-24T02:00,2012,24,200,0,68.43,59.61,69.25,59.75,68.39,59.1,10.83,11.09,11.29,11.4,69.36,60.29,21.15,0.004,157678,8.81,9.51,9.28,-0.57211,-0.251,-0.105,13.18,79,2.207
101,2012-01-24T03:00,2012,24,300,0,68.41,60.27,69.21,59.8,68.35,59.08,11.14,11.38,11.59,11.7,69.31,60.54,21.17,0.004,153245.2,8.14,9.41,9.27,-0.53318,-0.244,-0.113,13.17,76,2.123
101,2012-01-24T04:00,2012,24,400,0,68.32,59.68,69.14,59.27,68.28,58.68,11.4,11.64,11.84,11.97,69.25,60.01,21.23,0.003,161130.1,8.64,9.86,9.6,-0.42401,-0.241,-0.124,13.17,80,2.235
101,2012-01-24T05:00,2012,24,500,0,68.34,59.3,69.15,59.27,68.29,58.65,11.59,11.81,12.02,12.15,69.26,59.86,21.17,0.005,163235.3,9.04,9.88,9.64,-0.71457,-0.227,-0.123,13.17,82,2.291
101,2012-01-24T06:00,2012,24,600,0,68.36,59.46,69.17,59.21,68.3,58.53,11.66,11.89,12.09,12.21,69.29,59.85,20.93,0.004,161852.6,8.9,9.96,9.77,-0.53812,-0.228,-0.124,13.17,81,2.263
101,2012-01-24T07:00,2012,24,700,0,68.45,59.23,69.26,59.49,68.39,58.96,11.67,11.91,12.11,12.24,69.37,60.02,21.32,0.005,163619,9.22,9.77,9.43,-0.7154,-0.241,-0.126,13.17,82,2.291
101,2012-01-24T08:00,2012,24,800,0,68.31,59.45,69.12,59.25,68.26,58.52,11.58,11.82,12.02,12.15,69.23,59.86,21.37,0.006,164370.5,8.86,9.88,9.74,-0.82716,-0.235,-0.129,13.17,82,2.291
101,2012-01-24T09:00,2012,24,900,0,68.41,59.41,69.22,59.24,68.35,58.68,11.46,11.7,11.9,12.03,69.32,59.91,21.16,0.004,163721.1,8.99,9.98,9.68,-0.5964,-0.243,-0.124,13.17,82,2.291
101,2012-01-24T10:00,2012,24,1000,0,68.43,59.11,69.24,59.5,68.37,58.83,11.47,11.72,11.92,12.03,69.34,59.94,21.14,0.003,163281.6,9.31,9.74,9.55,-0.40749,-0.249,-0.117,13.17,81,2.263
101,2012-01-24T11:00,2012,24,1100,0,68.45,59.78,69.26,59.73,68.39,59.12,11.66,11.9,12.09,12.21,69.37,60.36,21.28,0.006,157835,8.67,9.53,9.27,-0.84273,-0.238,-0.123,13.17,78,2.179
101,2012-01-24T12:00,2012,24,1200,0,68.3,59.32,69.11,59.4,68.25,58.73,12.32,12.55,12.74,12.87,69.21,59.93,21.24,0.004,161837.3,8.98,9.71,9.52,-0.61168,-0.23,-0.13,13.17,81,2.263
101,2012-01-24T13:00,2012,24,1300,0,68.37,59.3,69.18,59.4,68.32,58.68,13,13.19,13.38,13.51,69.3,59.9,21.37,0.005,164405.5,9.07,9.78,9.64,-0.61714,-0.195,-0.131,13.17,83,2.318
101,2012-01-24T14:00,2012,24,1400,0,68.4,59.55,69.21,59.59,68.35,58.95,13.69,13.88,14.05,14.18,69.32,60.12,21.37,0.006,160817.2,8.85,9.62,9.39,-0.78587,-0.186,-0.132,13.17,80,2.235
101,2012-01-24T15:00,2012,24,1500,0,68.28,59.35,69.08,59.39,68.22,58.97,14.36,14.51,14.7,14.83,69.2,59.99,21.36,0.009,160792.9,8.93,9.69,9.25,-1.03885,-0.152,-0.133,13.17,81,2.263
101,2012-01-24T16:00,2012,24,1600,0,68.32,59.09,69.12,59.03,68.26,58.49,14.01,14.17,14.36,14.51,69.24,59.62,21.38,0.004,167933,9.22,10.09,9.77,-0.5444,-0.16,-0.151,13.17,84,2.346
101,2012-01-24T17:00,2012,24,1700,0,68.37,58.8,69.18,58.9,68.33,58.42,13.18,13.37,13.56,13.71,69.28,59.48,21.14,0.004,169819.3,9.57,10.28,9.91,-0.46817,-0.186,-0.141,13.17,85,2.374
101,2012-01-24T18:00,2012,24,1800,0,68.33,58.52,69.14,58.63,68.29,58.18,12.23,12.44,12.65,12.78,69.26,59.23,21.03,0.003,172837.1,9.81,10.51,10.11,-0.49477,-0.208,-0.131,13.17,86,2.402
101,2012-01-24T19:00,2012,24,1900,0,68.31,58.47,69.13,58.51,68.27,57.95,11.39,11.62,11.83,11.97,69.25,59.1,21.08,0.003,175229.4,9.84,10.62,10.32,-0.46952,-0.223,-0.131,13.17,87,2.43
101,2012-01-24T20:00,2012,24,2000,0,68.35,58.49,69.16,58.64,68.31,57.97,10.75,11.01,11.22,11.33,69.28,59.17,21.15,0.002,175540.4,9.85,10.53,10.34,-0.36766,-0.265,-0.112,13.17,87,2.43
101,2012-01-24T21:00,2012,24,2100,0,68.37,58.52,69.18,58.58,68.33,58.18,10.17,10.44,10.66,10.76,69.3,59.23,21.26,0.003,175715.8,9.86,10.6,10.15,-0.41987,-0.272,-0.102,13.17,88,2.458
101,2012-01-24T22:00,2012,24,2200,0,68.33,58.3,69.15,58.3,68.29,57.74,9.63,9.92,10.13,10.23,69.27,58.91,21.29,0.003,180695.8,10.03,10.85,10.55,-0.49707,-0.284,-0.096,13.17,89,2.486
101,2012-01-24T23:00,2012,24,2300,0,68.34,58.41,69.15,58.45,68.3,57.75,9.1,9.39,9.61,9.7,69.28,59.02,21.34,0.005,179595.7,9.92,10.7,10.55,-0.71342,-0.292,-0.097,13.17,90,2.514
101,2012-01-25T00:00,2012,25,0,0,68.31,58.47,69.12,58.47,68.27,58.06,8.65,8.95,9.17,9.26,69.26,59.15,21.04,0.003,174498,9.84,10.65,10.21,-0.43103,-0.296,-0.094,13.17,86,2.402
101,2012-01-25T01:00,2012,25,100,0,68.28,58.54,69.09,58.25,68.24,57.73,8.15,8.46,8.67,8.76,69.23,59,21.15,0.002,177602,9.74,10.84,10.51,-0.31278,-0.303,-0.092,13.18,88,2.458
101,2012-01-25T02:00,2012,25,200,0,68.27,58.31,69.09,58.55,68.23,57.86,7.593,7.898,8.12,8.21,69.23,59.07,21.17,0.004,176495.7,9.96,10.54,10.37,-0.58187,-0.305,-0.095,13.18,88,2.458
101,2012-01-25T03:00,2012,25,300,0,68.18,58.21,68.99,58.25,68.13,57.55,7.327,7.624,7.849,7.948,69.14,58.85,21.21,0.006,179203.1,9.97,10.74,10.58,-0.92514,-0.297,-0.099,13.18,89,2.486
101,2012-01-25T04:00,2012,25,400,0,68.2,58.19,69.02,58.34,68.16,57.68,7.187,7.491,7.709,7.8,69.16,58.92,21.24,0.004,178841.4,10.01,10.68,10.48,-0.72023,-0.304,-0.091,13.18,88,2.458
101,2012-01-25T05:00,2012,25,500,0,68.18,58.15,69,58.26,68.13,57.51,7.106,7.408,7.624,7.718,69.14,58.82,21.15,0.004,179305.2,10.02,10.74,10.62,-0.59478,-0.302,-0.094,13.19,89,2.486
101,2012-01-25T06:00,2012,25,600,0,68.15,58.46,68.98,58.24,68.11,57.55,7.041,7.351,7.554,7.657,69.12,58.94,21.05,0.003,176219.7,9.69,10.74,10.56,-0.54455,-0.311,-0.103,13.19,88,2.458
101,2012-01-25T07:00,2012,25,700,0,68.23,58.08,69.06,58.53,68.18,57.72,6.945,7.248,7.458,7.552,69.21,58.96,21.21,0.004,178386,10.15,10.53,10.46,-0.65642,-0.302,-0.094,13.19,88,2.458
101,2012-01-25T08:00,2012,25,800,0,68.06,58.08,68.88,58.06,68.01,57.46,6.787,7.093,7.301,7.397,69.03,58.75,21.34,0.006,180611.9,9.97,10.82,10.55,-1.05198,-0.306,-0.096,13.19,89,2.486
101,2012-01-25T09:00,2012,25,900,0,68.08,58.05,68.91,58.02,68.03,57.3,6.763,7.07,7.271,7.38,69.06,58.66,21.4,0.005,182836.2,10.02,10.88,10.73,-0.82405,-0.307,-0.108,13.19,94,2.626
101,2012-01-25T10:00,2012,25,1000,0,68.19,58.23,69.03,58.33,68.16,57.75,6.998,7.305,7.501,7.601,69.18,58.97,21.2,0.004,178001.7,9.97,10.71,10.41,-0.69472,-0.306,-0.101,13.19,90,2.514
101,2012-01-25T11:00,2012,25,1100,0,68.06,58.08,68.9,58.3,68.02,57.42,7.538,7.841,8.02,8.14,69.04,58.79,21.07,0.003,177490.1,9.98,10.6,10.6,-0.47531,-0.303,-0.114,13.19,90,2.514
101,2012-01-25T12:00,2012,25,1200,0,68.15,58.2,68.99,58.25,68.1,57.55,8,8.3,8.48,8.59,69.12,58.86,21.23,0.004,179089.4,9.95,10.74,10.55,-0.59946,-0.296,-0.101,13.19,91,2.542
101,2012-01-25T13:00,2012,25,1300,0,68.17,58.4,69.01,58.24,68.13,57.67,8.42,8.7,8.89,9,69.14,58.96,21.32,0.002,178510.8,9.77,10.77,10.46,-0.39107,-0.289,-0.11,13.19,90,2.514
101,2012-01-25T14:00,2012,25,1400,0,68.12,58.14,68.96,58.21,68.08,57.55,8.65,8.93,9.12,9.23,69.09,58.81,21.18,0.002,178726,9.98,10.74,10.52,-0.26134,-0.285,-0.117,13.19,91,2.542
101,2012-01-25T15:00,2012,25,1500,0,68.11,58.19,68.95,58.29,68.08,57.57,8.84,9.12,9.32,9.43,69.08,58.87,21.31,0.004,178925.3,9.93,10.66,10.51,-0.56332,-0.276,-0.109,13.19,90,2.514
101,2012-01-25T16:00,2012,25,1600,0,68.19,58.3,69.02,58.44,68.15,57.87,8.83,9.1,9.3,9.41,69.15,59.05,21.29,0.005,176863.5,9.89,10.59,10.27,-0.76545,-0.273,-0.106,13.19,90,2.514
101,2012-01-25T17:00,2012,25,1700,0,68.11,57.88,68.94,57.94,68.07,57.27,8.56,8.84,9.05,9.15,69.08,58.55,21.14,0.002,182801.9,10.23,11,10.79,-0.37995,-0.28,-0.105,13.19,92,2.57
101,2012-01-25T18:00,2012,25,1800,0,68.16,57.71,69,57.8,68.13,57.08,8.01,8.3,8.51,8.62,69.14,58.39,20.92,0.002,184776.4,10.45,11.2,11.05,-0.31634,-0.287,-0.109,13.19,94,2.626
101,2012-01-25T19:00,2012,25,1900,0,68.1,57.72,68.93,57.69,68.06,57.08,7.43,7.729,7.938,8.05,69.08,58.37,20.99,0.002,184762.5,10.38,11.24,10.98,-0.37435,-0.299,-0.113,13.19,94,2.626
101,2012-01-25T20:00,2012,25,2000,0,68.1,57.73,68.93,57.73,68.06,57,7.01,7.312,7.522,7.631,69.09,58.36,21.17,0.003,186584.4,10.37,11.2,11.07,-0.58857,-0.302,-0.109,13.19,94,2.626
101,2012-01-25T21:00,2012,25,2100,0,68.08,57.7,68.91,57.85,68.04,57.16,6.786,7.091,7.296,7.422,69.07,58.45,21.39,0.002,186734.6,10.39,11.06,10.87,-0.37464,-0.305,-0.126,13.19,94,2.626
101,2012-01-25T22:00,2012,25,2200,0,68.11,57.85,68.95,57.89,68.07,57.18,6.609,6.893,7.123,7.22,69.1,58.53,21.41,0.006,186256.5,10.26,11.06,10.89,-0.83724,-0.284,-0.098,13.19,94,2.626
101,2012-01-25T23:00,2012,25,2300,0,68.18,58.01,69.02,58.24,68.14,57.42,6.476,6.775,6.994,7.09,69.17,58.77,21.34,0.002,182495,10.17,10.78,10.72,-0.363,-0.299,-0.096,13.19,92,2.57
101,2012-01-26T00:00,2012,26,0,0,68.02,57.96,68.85,57.9,67.97,57.13,6.422,6.718,6.934,7.034,69,58.57,21.05,0.003,181055.7,10.06,10.95,10.85,-0.5346,-0.296,-0.1,13.2,91,2.542
101,2012-01-26T01:00,2012,26,100,0,68.05,57.94,68.9,57.77,68.01,57.09,6.382,6.684,6.895,6.997,69.05,58.48,21.04,0.003,182829.9,10.11,11.13,10.93,-0.4365,-0.301,-0.102,13.2,92,2.57
101,2012-01-26T02:00,2012,26,200,0,68.03,57.67,68.88,57.84,68,57.05,6.377,6.673,6.887,6.993,69.02,58.41,21.24,0.004,185596.9,10.36,11.04,10.94,-0.69145,-0.296,-0.106,13.2,94,2.626
101,2012-01-26T03:00,2012,26,300,0,68.04,57.64,68.87,57.72,67.99,57.03,6.358,6.656,6.87,6.979,69.03,58.35,21.33,0.003,187299.2,10.39,11.16,10.96,-0.53171,-0.298,-0.109,13.2,94,2.626
101,2012-01-26T04:00,2012,26,400,0,68.13,57.85,68.98,58,68.09,57.2,6.264,6.56,6.777,6.884,69.12,58.58,21.26,0.003,184549.2,10.28,10.98,10.89,-0.46081,-0.295,-0.106,13.2,93,2.598
101,2012-01-26T05:00,2012,26,500,0,68.04,57.66,68.89,57.91,68,57.27,6.151,6.441,6.669,6.769,69.03,58.51,21.21,0.002,183788.8,10.38,10.98,10.73,-0.26219,-0.29,-0.1,13.2,92,2.57
101,2012-01-26T06:00,2012,26,600,0,68.16,58.08,69.01,58.11,68.11,57.39,6.096,6.392,6.608,6.715,69.16,58.77,20.92,0.003,179065.6,10.07,10.89,10.72,-0.39643,-0.297,-0.107,13.2,90,2.514
101,2012-01-26T07:00,2012,26,700,0,68.1,57.82,68.95,57.81,68.06,57.03,5.944,6.241,6.458,6.562,69.1,58.46,21.1,0.002,184873,10.28,11.14,11.03,-0.35824,-0.297,-0.104,13.2,93,2.598
101,2012-01-26T08:00,2012,26,800,0,68.06,57.71,68.91,57.9,68.01,57.29,5.769,6.064,6.285,6.394,69.06,58.55,21.28,0.003,184316.4,10.35,11,10.72,-0.56939,-0.295,-0.109,13.2,93,2.598
101,2012-01-26T09:00,2012,26,900,0,68.09,57.96,68.94,58.09,68.04,57.16,5.757,6.051,6.271,6.374,69.09,58.64,21.25,0.003,182898.4,10.13,10.85,10.89,-0.49812,-0.295,-0.103,13.2,91,2.542
101,2012-01-26T10:00,2012,26,1000,0,68.11,58.09,68.96,58.17,68.07,57.3,6.106,6.41,6.615,6.724,69.11,58.75,21.35,0.003,181982.2,10.01,10.78,10.76,-0.43535,-0.305,-0.108,13.2,91,2.542
101,2012-01-26T11:00,2012,26,1100,0,68.15,58.28,69,58.45,68.11,57.69,6.882,7.198,7.385,7.52,69.14,59.01,21.25,0.004,176988.8,9.87,10.55,10.42,-0.67806,-0.316,-0.134,13.2,89,2.486
101,2012-01-26T12:00,2012,26,1200,0,68.13,58.33,68.99,58.53,68.09,57.54,8.03,8.35,8.51,8.64,69.11,59,21.19,0.006,176341.9,9.8,10.46,10.55,-1.03142,-0.318,-0.128,13.2,89,2.486
101,2012-01-26T13:00,2012,26,1300,0,68.19,58.62,69.03,58.7,68.14,58.26,9.22,9.5,9.68,9.8,69.15,59.38,21.12,0.004,169906.3,9.57,10.34,9.88,-0.66135,-0.28,-0.117,13.19,85,2.374
101,2012-01-26T14:00,2012,26,1400,0,68.19,58.6,69.05,58.87,68.15,57.95,10.18,10.45,10.62,10.73,69.15,59.32,21.16,0.002,171284.7,9.59,10.17,10.2,-0.34379,-0.267,-0.118,13.19,86,2.402
101,2012-01-26T15:00,2012,26,1500,0,68.2,58.82,69.05,58.61,68.16,57.87,10.68,10.95,11.12,11.24,69.15,59.29,21.23,0.003,172638.2,9.38,10.44,10.29,-0.51925,-0.265,-0.12,13.19,87,2.43
101,2012-01-26T16:00,2012,26,1600,0,68.32,58.7,69.16,59.05,68.28,58.11,10.6,10.87,11.05,11.17,69.26,59.45,21.21,0.004,171277.3,9.63,10.12,10.17,-0.67201,-0.273,-0.117,13.18,85,2.374
101,2012-01-26T17:00,2012,26,1700,0,68.28,58.39,69.1,58.72,68.23,58.04,10.25,10.53,10.72,10.82,69.21,59.22,21.15,0.003,173943.4,9.89,10.38,10.19,-0.41782,-0.28,-0.105,13.18,88,2.458
101,2012-01-26T18:00,2012,26,1800,0,68.32,58.62,69.14,58.85,68.28,58.01,9.56,9.83,10.05,10.15,69.26,59.33,21.08,0.003,172221.3,9.7,10.29,10.27,-0.46444,-0.277,-0.097,13.18,86,2.402
101,2012-01-26T19:00,2012,26,1900,0,68.24,58.25,69.05,58.49,68.19,57.89,8.86,9.14,9.37,9.46,69.17,59.05,21.15,0.003,176254.7,9.99,10.56,10.3,-0.48134,-0.284,-0.091,13.18,89,2.486
101,2012-01-26T20:00,2012,26,2000,0,68.35,58.63,69.16,58.91,68.29,57.87,8.3,8.59,8.82,8.92,69.28,59.32,21.22,0.005,174113.9,9.71,10.26,10.42,-0.7402,-0.293,-0.095,13.18,87,2.43
101,2012-01-26T21:00,2012,26,2100,0,68.34,58.37,69.15,58.79,68.28,57.98,7.91,8.2,8.44,8.53,69.27,59.22,21.29,0.006,176115.9,9.97,10.36,10.3,-0.97582,-0.289,-0.084,13.18,89,2.486
101,2012-01-26T22:00,2012,26,2200,0,68.3,58.57,69.11,58.87,68.25,58.13,7.636,7.929,8.17,8.26,69.23,59.36,21.37,0.004,173603.2,9.72,10.24,10.12,-0.5937,-0.293,-0.083,13.18,87,2.43
101,2012-01-26T23:00,2012,26,2300,0,68.2,58.19,69.02,58.34,68.12,57.72,7.352,7.668,7.889,7.959,69.14,58.91,21.41,0.005,179851.7,10.01,10.68,10.41,-0.72191,-0.315,-0.07,13.18,91,2.542
101,2012-01-27T00:00,2012,27,0,0,68.31,58.69,69.13,59.03,68.22,58.27,7.096,7.412,7.62,7.7,69.26,59.52,21.13,0.005,169378,9.62,10.1,9.95,-0.71691,-0.317,-0.08,13.18,85,2.374
101,2012-01-27T01:00,2012,27,100,0,68.2,58.5,69.02,58.52,68.11,57.64,6.884,7.203,7.396,7.507,69.16,59.08,21.15,0.004,175142.9,9.7,10.5,10.46,-0.76329,-0.318,-0.111,13.18,89,2.486
101,2012-01-27T02:00,2012,27,200,0,68.15,58.18,68.98,58.3,68.08,57.66,6.773,7.094,7.297,7.367,69.11,58.89,21.27,0.003,178478,9.97,10.68,10.42,-0.43653,-0.321,-0.07,13.19,90,2.514
101,2012-01-27T03:00,2012,27,300,0,68.21,58.45,69.05,58.46,68.15,57.75,6.795,7.104,7.326,7.401,69.17,59.07,21.26,0.003,176668.1,9.77,10.6,10.39,-0.47976,-0.309,-0.075,13.19,90,2.514
101,2012-01-27T04:00,2012,27,400,0,68.27,58.69,69.11,59.04,68.23,57.84,6.88,7.162,7.412,7.498,69.22,59.35,21.22,0.002,172159.4,9.59,10.06,10.39,-0.36678,-0.282,-0.086,13.18,87,2.43
101,2012-01-27T05:00,2012,27,500,0,68.03,58.76,68.84,58.65,67.96,57.81,6.94,7.225,7.468,7.566,68.95,59.25,21.17,0.002,169350.7,9.26,10.2,10.14,-0.37353,-0.285,-0.097,13.19,85,2.374
101,2012-01-27T06:00,2012,27,600,0,67.85,58.4,68.69,58.63,67.81,57.32,6.916,7.202,7.444,7.534,68.8,58.92,20.92,0.003,169535.1,9.45,10.06,10.49,-0.40259,-0.286,-0.09,13.18,87,2.43
101,2012-01-27T07:00,2012,27,700,0,68.1,58.15,68.93,58.07,68.01,57.48,6.854,7.157,7.353,7.471,69.07,58.74,21.3,0.003,180258.9,9.95,10.86,10.52,-0.484,-0.303,-0.118,13.19,92,2.57
101,2012-01-27T08:00,2012,27,800,0,68.22,58.43,69.05,58.44,68.11,57.76,6.738,7.037,7.228,7.357,69.19,59.08,21.38,0.004,177542.3,9.79,10.62,10.35,-0.70616,-0.3,-0.129,13.19,91,2.542
101,2012-01-27T09:00,2012,27,900,0,68.07,58.36,68.91,58.2,67.97,57.69,6.686,6.98,7.174,7.308,69.05,58.95,21.31,0.004,176644.2,9.71,10.7,10.28,-0.76807,-0.295,-0.134,13.19,90,2.514
101,2012-01-27T10:00,2012,27,1000,0,68.12,58.53,68.96,58.47,68,57.63,6.716,6.998,7.174,7.329,69.12,59.09,21.31,0.004,175258.1,9.59,10.49,10.37,-0.68199,-0.282,-0.155,13.2,90,2.514
101,2012-01-27T11:00,2012,27,1100,0,68.2,58.62,69.06,58.81,68.12,58.18,7.06,7.351,7.542,7.672,69.17,59.41,21.37,0.003,171762.7,9.58,10.25,9.93,-0.56783,-0.291,-0.13,13.19,88,2.458
101,2012-01-27T12:00,2012,27,1200,0,68.09,58.53,68.94,58.7,68.05,58.05,7.526,7.796,8,8.13,69.06,59.27,21.44,0.004,172604.2,9.57,10.24,10.01,-0.69652,-0.27,-0.129,13.19,88,2.458
101,2012-01-27T13:00,2012,27,1300,0,68.25,58.98,69.1,58.99,68.18,58.18,8.01,8.29,8.49,8.6,69.2,59.56,21.37,0.006,169533.6,9.27,10.11,10,-0.92702,-0.284,-0.112,13.19,87,2.43
101,2012-01-27T14:00,2012,27,1400,0,68.28,58.83,69.12,59.26,68.23,58.72,8.39,8.67,8.87,8.99,69.21,59.76,21.4,0.006,166475.6,9.44,9.85,9.5,-0.9178,-0.28,-0.118,13.18,85,2.374
101,2012-01-27T15:00,2012,27,1500,0,68.21,58.72,69.04,59.02,68.15,58.48,8.78,9.05,9.26,9.37,69.13,59.56,21.37,0.006,168411.5,9.49,10.02,9.67,-0.87084,-0.269,-0.112,13.18,87,2.43
101,2012-01-27T16:00,2012,27,1600,0,68.38,59.19,69.21,59.01,68.32,58.56,8.96,9.23,9.44,9.56,69.3,59.75,21.46,0.006,168898,9.18,10.19,9.76,-0.91459,-0.271,-0.127,13.18,86,2.402
101,2012-01-27T17:00,2012,27,1700,0,68.3,58.74,69.12,58.85,68.25,58.43,9.09,9.37,9.56,9.7,69.22,59.48,21.37,0.003,171204.3,9.56,10.27,9.83,-0.48728,-0.279,-0.135,13.18,88,2.458
101,2012-01-27T18:00,2012,27,1800,0,68.32,58.61,69.14,58.83,68.28,58.17,9.03,9.32,9.52,9.62,69.25,59.33,21.08,0.004,171550.2,9.71,10.31,10.11,-0.63148,-0.291,-0.102,13.18,89,2.486
101,2012-01-27T19:00,2012,27,1900,0,68.3,58.72,69.13,58.71,68.26,58.07,8.85,9.15,9.34,9.44,69.24,59.28,21.25,0.003,173285.8,9.58,10.42,10.2,-0.48569,-0.302,-0.104,13.18,88,2.458
101,2012-01-27T20:00,2012,27,2000,0,68.23,58.37,69.04,58.34,68.19,57.83,8.6,8.92,9.09,9.21,69.16,58.97,21.28,0.004,177681.8,9.86,10.71,10.36,-0.66497,-0.311,-0.113,13.18,92,2.57
101,2012-01-27T21:00,2012,27,2100,0,68.22,58.2,69.05,58.2,68.19,57.68,8.27,8.58,8.77,8.88,69.17,58.8,21.38,0.004,181227.4,10.02,10.85,10.51,-0.6664,-0.306,-0.116,13.18,92,2.57
101,2012-01-27T22:00,2012,27,2200,0,68.25,58.36,69.08,58.24,68.22,57.66,7.982,8.28,8.48,8.59,69.21,58.88,21.44,0.003,181219.5,9.9,10.84,10.56,-0.5471,-0.302,-0.116,13.18,93,2.598
101,2012-01-27T23:00,2012,27,2300,0,68.24,58.34,69.07,58.27,68.2,57.68,7.773,8.08,8.27,8.39,69.19,58.89,21.5,0.009,181299.8,9.9,10.8,10.52,-1.46741,-0.306,-0.115,13.18,93,2.598
101,2012-01-28T00:00,2012,28,0,0,68.32,58.62,69.15,58.53,68.28,57.88,7.714,8.01,8.21,8.32,69.28,59.15,21.01,0.003,174301.9,9.7,10.62,10.4,-0.44726,-0.3,-0.104,13.18,88,2.458
101,2012-01-28T01:00,2012,28,100,0,68.16,58.32,68.98,58.25,68.12,57.75,7.66,7.962,8.16,8.27,69.11,58.92,21.36,0.003,178365.3,9.83,10.72,10.37,-0.44928,-0.303,-0.113,13.18,91,2.542
101,2012-01-28T02:00,2012,28,200,0,68.16,58.39,68.99,58.23,68.13,57.6,7.452,7.753,7.948,8.06,69.12,58.88,21.46,0.004,180045.8,9.77,10.76,10.53,-0.67422,-0.301,-0.11,13.18,91,2.542
101,2012-01-28T03:00,2012,28,300,0,68.17,58.25,69.01,58.11,68.13,57.55,7.329,7.64,7.823,7.94,69.13,58.78,21.5,0.003,182300.2,9.92,10.9,10.58,-0.58444,-0.311,-0.118,13.18,93,2.598
101,2012-01-28T04:00,2012,28,400,0,68.15,58.15,68.98,58,68.12,57.44,7.257,7.561,7.753,7.87,69.12,58.7,21.47,0.003,183601.7,10,10.98,10.68,-0.55625,-0.304,-0.118,13.19,93,2.598
101,2012-01-28T05:00,2012,28,500,0,68.17,58.08,69,57.96,68.13,57.3,7.039,7.333,7.533,7.66,69.14,58.64,21.33,0.002,184052.2,10.08,11.04,10.83,-0.36009,-0.294,-0.127,13.19,92,2.57
101,2012-01-28T06:00,2012,28,600,0,68.19,58.41,69.01,58.09,68.14,57.55,6.763,7.064,7.264,7.38,69.16,58.87,21.12,0.002,178454.4,9.78,10.92,10.59,-0.42185,-0.301,-0.116,13.19,90,2.514
101,2012-01-28T07:00,2012,28,700,0,68.2,58.34,69.01,58.1,68.15,57.54,6.472,6.776,6.976,7.098,69.17,58.86,21.09,0.002,178776.4,9.86,10.92,10.61,-0.32925,-0.304,-0.122,13.19,90,2.514
101,2012-01-28T08:00,2012,28,800,0,68.18,58.31,69,58.48,68.13,57.45,6.243,6.535,6.747,6.869,69.15,58.93,20.97,0.006,175891.8,9.87,10.51,10.68,-0.97764,-0.292,-0.122,13.19,89,2.486
101,2012-01-28T09:00,2012,28,900,0,68.17,58.57,68.99,58.35,68.12,57.54,6.328,6.631,6.826,6.944,69.15,59.02,20.85,0.004,173541.9,9.6,10.64,10.59,-0.75901,-0.303,-0.117,13.19,87,2.43
101,2012-01-28T10:00,2012,28,1000,0,68.12,58.37,68.95,58.37,68.08,57.67,6.881,7.198,7.367,7.479,69.09,58.98,20.83,0.002,172877.3,9.75,10.58,10.4,-0.39883,-0.317,-0.112,13.19,87,2.43
101,2012-01-28T11:00,2012,28,1100,0,68.2,58.9,69.03,58.93,68.16,58.04,7.727,8.05,8.2,8.33,69.16,59.47,20.83,0.003,166118.5,9.31,10.11,10.12,-0.52837,-0.319,-0.122,13.19,83,2.318
101,2012-01-28T12:00,2012,28,1200,0,68.17,58.59,69,58.55,68.12,57.87,8.46,8.77,8.92,9.03,69.12,59.19,20.89,0.003,170835.1,9.58,10.45,10.25,-0.47123,-0.311,-0.108,13.19,86,2.402
101,2012-01-28T13:00,2012,28,1300,0,68.24,58.93,69.08,58.81,68.2,58.03,9.61,9.9,10.06,10.17,69.19,59.43,21.14,0.003,169857.4,9.32,10.27,10.17,-0.52319,-0.284,-0.115,13.19,86,2.402
101,2012-01-28T14:00,2012,28,1400,0,68.28,59.08,69.12,59.18,68.23,58.34,10.77,11.03,11.19,11.3,69.22,59.71,21.24,0.005,166489.5,9.2,9.94,9.89,-0.77846,-0.261,-0.116,13.18,83,2.318
101,2012-01-28T15:00,2012,28,1500,0,68.33,59.31,69.17,59.35,68.28,58.63,11.52,11.76,11.92,12.03,69.25,59.93,21.27,0.003,163578.8,9.02,9.81,9.65,-0.452,-0.245,-0.109,13.18,82,2.291
101,2012-01-28T16:00,2012,28,1600,0,68.35,59.35,69.18,59.21,68.31,58.65,11.74,11.98,12.15,12.28,69.26,59.9,21.3,0.005,164717.7,9,9.97,9.66,-0.68911,-0.243,-0.129,13.18,83,2.318
101,2012-01-28T17:00,2012,28,1700,0,68.35,58.95,69.17,58.79,68.3,58.12,11.44,11.69,11.86,12,69.26,59.45,21.28,0.005,172122.4,9.4,10.37,10.18,-0.76614,-0.252,-0.137,13.17,86,2.402
101,2012-01-28T18:00,2012,28,1800,0,68.43,58.68,69.24,58.9,68.38,58.14,10.78,11.05,11.23,11.37,69.35,59.38,20.96,0.004,171721.2,9.75,10.34,10.24,-0.64828,-0.264,-0.137,13.17,86,2.402
101,2012-01-28T19:00,2012,28,1900,0,68.3,58.53,69.1,58.48,68.26,57.8,10.01,10.29,10.48,10.61,69.23,59.08,21.28,0.003,177270.7,9.77,10.62,10.46,-0.52441,-0.276,-0.134,13.17,90,2.514
101,2012-01-28T20:00,2012,28,2000,0,68.35,58.58,69.15,58.62,68.3,57.86,9.24,9.51,9.71,9.86,69.28,59.17,21.4,0.007,177606.6,9.76,10.53,10.44,-1.1755,-0.276,-0.149,13.17,89,2.486
101,2012-01-28T21:00,2012,28,2100,0,68.34,58.37,69.15,58.79,68.3,58.08,8.58,8.87,9.08,9.21,69.28,59.23,21.38,0.004,176362.4,9.97,10.35,10.22,-0.66652,-0.28,-0.137,13.17,89,2.486
101,2012-01-28T22:00,2012,28,2200,0,68.33,58.51,69.13,58.83,68.28,58.05,8.05,8.35,8.55,8.68,69.27,59.29,21.38,0.002,175234.5,9.82,10.3,10.23,-0.35955,-0.295,-0.129,13.18,88,2.458
101,2012-01-28T23:00,2012,28,2300,0,68.22,58.41,69.04,58.32,68.19,57.87,7.744,8.04,8.24,8.37,69.17,59.01,21.08,0.003,175652.5,9.82,10.72,10.32,-0.57793,-0.301,-0.122,13.18,88,2.458
101,2012-01-29T00:00,2012,29,0,0,68.23,58.56,69.05,58.44,68.2,57.87,7.631,7.938,8.13,8.24,69.19,59.11,21.4,0.003,176917.3,9.67,10.61,10.33,-0.58935,-0.307,-0.111,13.18,89,2.486
101,2012-01-29T01:00,2012,29,100,0,68.18,58.29,69,58.19,68.14,57.68,7.438,7.744,7.938,8.05,69.14,58.87,21.38,0.003,179950.9,9.89,10.81,10.46,-0.55575,-0.306,-0.113,13.18,91,2.542
101,2012-01-29T02:00,2012,29,200,0,68.25,58.83,69.08,58.6,68.21,57.89,7.271,7.58,7.773,7.895,69.21,59.29,21.4,0.004,174675.5,9.43,10.47,10.32,-0.63351,-0.309,-0.122,13.18,87,2.43
101,2012-01-29T03:00,2012,29,300,0,68.15,58.39,68.98,58.24,68.12,57.45,6.941,7.246,7.441,7.562,69.12,58.86,21.3,0.004,179284.3,9.76,10.74,10.67,-0.61653,-0.305,-0.121,13.19,90,2.514
101,2012-01-29T04:00,2012,29,400,0,68.12,58.36,68.96,58.16,68.09,57.51,6.512,6.82,7.016,7.133,69.11,58.85,21.34,0.003,179486.2,9.76,10.8,10.58,-0.57714,-0.308,-0.117,13.19,91,2.542
101,2012-01-29T05:00,2012,29,500,0,68.11,58.4,68.93,57.99,68.06,57.44,6.166,6.476,6.67,6.796,69.08,58.81,21.27,0.004,179688.8,9.71,10.94,10.63,-0.64138,-0.31,-0.126,13.19,90,2.514
101,2012-01-29T06:00,2012,29,600,0,68.09,57.92,68.93,57.81,68.06,57.11,5.837,6.146,6.342,6.467,69.09,58.47,21.14,0.004,184074.1,10.17,11.12,10.95,-0.74961,-0.309,-0.125,13.19,92,2.57
101,2012-01-29T07:00,2012,29,700,0,68.05,57.95,68.88,57.83,68.01,57.15,5.54,5.866,6.045,6.176,69.05,58.52,21.13,0.001,182643.1,10.1,11.05,10.86,-0.17552,-0.326,-0.13,13.2,92,2.57
101,2012-01-29T08:00,2012,29,800,0,68.11,57.8,68.94,58.09,68.07,57.21,5.301,5.613,5.803,5.94,69.11,58.58,21.24,0.004,183675.4,10.31,10.86,10.86,-0.7143,-0.312,-0.138,13.2,92,2.57
101,2012-01-29T09:00,2012,29,900,0,68.11,58.21,68.95,58.18,68.07,57.39,5.282,5.601,5.783,5.903,69.11,58.79,20.98,0.002,177666.4,9.9,10.77,10.68,-0.25876,-0.32,-0.12,13.2,89,2.486
101,2012-01-29T10:00,2012,29,1000,0,68.09,58.22,68.94,58.47,68.05,57.4,5.799,6.121,6.287,6.412,69.09,58.89,20.92,0.004,175137.6,9.87,10.47,10.65,-0.63962,-0.322,-0.125,13.2,87,2.43
101,2012-01-29T11:00,2012,29,1100,0,68.06,58.52,68.91,58.07,68.02,57.46,6.663,6.99,7.141,7.3,69.05,58.89,21.16,0.003,176748.1,9.54,10.84,10.55,-0.59207,-0.327,-0.159,13.2,88,2.458
101,2012-01-29T12:00,2012,29,1200,0,68.15,58.69,69,58.51,68.11,57.66,7.851,8.16,8.3,8.45,69.14,59.15,21.13,0.004,173540.5,9.47,10.49,10.45,-0.77536,-0.311,-0.148,13.2,87,2.43
