id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-01-29T13:00,2012,29,1300,0,68.12,58.58,68.97,58.52,68.08,57.77,9.05,9.33,9.48,9.62,69.1,59.15,21.16,0.003,173030.3,9.54,10.44,10.31,-0.49807,-0.28,-0.135,13.2,86,2.402
101,2012-01-29T14:00,2012,29,1400,0,68.16,59.06,69,58.91,68.12,57.99,10.03,10.28,10.44,10.58,69.11,59.52,21.33,0.006,168843.6,9.1,10.09,10.13,-0.98956,-0.251,-0.131,13.2,85,2.374
101,2012-01-29T15:00,2012,29,1500,0,68.18,58.99,69.01,59.22,68.13,58.05,10.5,10.75,10.92,11.04,69.12,59.61,21.36,0.006,167584.6,9.18,9.79,10.08,-0.85998,-0.241,-0.122,13.19,83,2.318
101,2012-01-29T16:00,2012,29,1600,0,68.23,59.03,69.06,58.74,68.19,58.09,10.48,10.73,10.9,11.04,69.17,59.47,21.37,0.003,170946.6,9.2,10.32,10.1,-0.55449,-0.25,-0.136,13.19,85,2.374
101,2012-01-29T17:00,2012,29,1700,0,68.22,58.6,69.05,58.71,68.19,57.84,9.89,10.15,10.33,10.48,69.17,59.23,21.1,0.002,172751.3,9.63,10.34,10.35,-0.39183,-0.262,-0.142,13.18,87,2.43
101,2012-01-29T18:00,2012,29,1800,0,68.17,58.2,68.98,58.13,68.13,57.44,9.09,9.35,9.56,9.69,69.13,58.77,21.09,0.002,179514.6,9.97,10.85,10.69,-0.28339,-0.269,-0.128,13.18,89,2.486
101,2012-01-29T19:00,2012,29,1900,0,68.25,58.16,69.05,58.39,68.2,57.53,8.33,8.61,8.81,8.95,69.2,58.88,21.04,0.005,178484.6,10.09,10.67,10.66,-0.86681,-0.284,-0.132,13.18,90,2.514
101,2012-01-29T20:00,2012,29,2000,0,68.19,58.23,69,58.33,68.13,57.56,7.729,8.02,8.23,8.35,69.14,58.92,21.08,0.004,177607.7,9.95,10.67,10.57,-0.65545,-0.29,-0.119,13.19,88,2.458
101,2012-01-29T21:00,2012,29,2100,0,68.22,58.29,69.04,58.34,68.17,57.41,7.2,7.495,7.709,7.826,69.18,58.88,21.32,0.003,180690.8,9.93,10.7,10.76,-0.45471,-0.295,-0.117,13.19,90,2.514
101,2012-01-29T22:00,2012,29,2200,0,68.2,58.31,69.01,58.17,68.14,57.56,6.787,7.088,7.302,7.405,69.16,58.89,21.16,0.004,178942.1,9.89,10.84,10.58,-0.57729,-0.301,-0.103,13.19,90,2.514
101,2012-01-29T23:00,2012,29,2300,0,68.11,58.15,68.93,57.99,68.05,57.37,6.442,6.75,6.962,7.075,69.07,58.72,21.39,0.004,182387.8,9.95,10.94,10.69,-0.63564,-0.308,-0.113,13.19,91,2.542
101,2012-01-30T00:00,2012,30,0,0,68.11,58.13,68.94,57.97,68.06,57.31,6.245,6.549,6.764,6.87,69.09,58.69,21.13,0.006,180865.9,9.98,10.96,10.75,-1.0439,-0.304,-0.106,13.19,90,2.514
101,2012-01-30T01:00,2012,30,100,0,68.12,57.88,68.94,57.96,68.06,57.24,6.137,6.452,6.656,6.759,69.09,58.57,21.16,0.003,183111.3,10.24,10.97,10.82,-0.53847,-0.314,-0.103,13.19,92,2.57
101,2012-01-30T02:00,2012,30,200,0,68.04,57.72,68.86,57.74,67.98,57.14,6.05,6.356,6.56,6.667,69.01,58.42,21.26,0.005,185335.9,10.32,11.13,10.84,-0.77321,-0.306,-0.107,13.19,93,2.598
101,2012-01-30T03:00,2012,30,300,0,68.08,57.95,68.91,57.97,68.03,57.1,6.112,6.414,6.622,6.727,69.06,58.56,21.27,0.004,183819.6,10.13,10.94,10.94,-0.64151,-0.302,-0.106,13.2,92,2.57
101,2012-01-30T04:00,2012,30,400,0,68.09,57.95,68.92,57.81,68.04,57.13,6.228,6.529,6.734,6.845,69.08,58.52,21.28,0.003,184789.8,10.14,11.1,10.91,-0.50923,-0.3,-0.111,13.2,92,2.57
101,2012-01-30T05:00,2012,30,500,0,68.11,58.02,68.93,57.84,68.06,57.16,6.334,6.64,6.839,6.951,69.09,58.56,21.15,0.004,183175.8,10.08,11.09,10.89,-0.73229,-0.306,-0.112,13.2,92,2.57
101,2012-01-30T06:00,2012,30,600,0,68.1,58.13,68.94,58.05,68.06,57.42,6.405,6.72,6.909,7.025,69.09,58.76,20.92,0.005,178003.1,9.97,10.89,10.64,-0.83065,-0.315,-0.116,13.2,89,2.486
101,2012-01-30T07:00,2012,30,700,0,68.08,57.96,68.91,57.79,68.04,57.22,6.442,6.769,6.947,7.067,69.06,58.54,21.3,0.004,184416.1,10.11,11.13,10.82,-0.63444,-0.327,-0.12,13.2,92,2.57
101,2012-01-30T08:00,2012,30,800,0,67.81,57.75,68.65,58.13,67.77,57.39,6.29,6.581,6.795,6.89,68.79,58.62,21.3,0.004,178094.3,10.07,10.52,10.38,-0.51321,-0.291,-0.094,13.2,89,2.486
101,2012-01-30T09:00,2012,30,900,0,67.99,57.66,68.83,57.78,67.95,57.09,6.069,6.364,6.571,6.679,68.99,58.38,21.45,0.004,186737.4,10.33,11.05,10.86,-0.58056,-0.296,-0.108,13.2,93,2.598
101,2012-01-30T10:00,2012,30,1000,0,68.12,57.97,68.96,58.14,68.08,57.17,6.062,6.373,6.56,6.67,69.12,58.63,21.24,0.005,182913.6,10.15,10.83,10.91,-0.9202,-0.311,-0.11,13.2,91,2.542
101,2012-01-30T11:00,2012,30,1100,0,68.07,58.02,68.92,57.94,68.03,57.22,6.657,6.963,7.15,7.283,69.06,58.59,21.23,0.003,182508.1,10.04,10.98,10.81,-0.43985,-0.306,-0.134,13.2,90,2.514
101,2012-01-30T12:00,2012,30,1200,0,68.08,57.98,68.94,58.15,68.05,57.29,7.676,7.973,8.14,8.27,69.08,58.67,21.26,0.003,181734,10.11,10.79,10.75,-0.54343,-0.297,-0.128,13.21,90,2.514
101,2012-01-30T13:00,2012,30,1300,0,68.09,58.19,68.93,58.28,68.05,57.42,8.67,8.94,9.11,9.25,69.06,58.81,21.17,0.002,178269.6,9.9,10.65,10.63,-0.33263,-0.275,-0.136,13.2,89,2.486
101,2012-01-30T14:00,2012,30,1400,0,68.16,58.34,69.01,58.32,68.13,57.61,8.74,9,9.19,9.31,69.15,58.94,21.11,0.003,176958.5,9.83,10.69,10.52,-0.42339,-0.267,-0.121,13.2,87,2.43
101,2012-01-30T15:00,2012,30,1500,0,68.14,58.36,68.98,58.23,68.1,57.64,8.71,8.95,9.17,9.27,69.11,58.93,21.3,0.005,178247.7,9.77,10.75,10.46,-0.80321,-0.242,-0.103,13.2,89,2.486
101,2012-01-30T16:00,2012,30,1600,0,68.07,58.14,68.91,58.25,68.04,57.45,8.51,8.77,8.98,9.09,69.04,58.81,21.28,0.006,179113.6,9.93,10.66,10.58,-0.88694,-0.261,-0.111,13.2,88,2.458
101,2012-01-30T17:00,2012,30,1700,0,68.15,58.08,68.98,58.7,68.11,57.41,7.806,8.08,8.3,8.41,69.12,58.94,21.11,0.004,176888.9,10.07,10.28,10.69,-0.55598,-0.275,-0.111,13.2,87,2.43
101,2012-01-30T18:00,2012,30,1800,0,68.02,57.72,68.86,57.91,67.99,57.05,6.965,7.262,7.471,7.581,69.02,58.44,21.06,0.001,183120.1,10.31,10.95,10.94,-0.16804,-0.298,-0.11,13.2,91,2.542
101,2012-01-30T19:00,2012,30,1900,0,67.45,57.26,68.28,57.44,67.41,56.4,6.146,6.44,6.663,6.771,68.44,57.9,21.18,0.006,183365.1,10.2,10.84,11.01,-0.93472,-0.294,-0.108,13.2,90,2.514
101,2012-01-30T20:00,2012,30,2000,0,68.1,57.82,68.93,58.06,68.05,57.11,5.445,5.754,5.972,6.076,69.11,58.56,21.31,0.002,184740.6,10.28,10.87,10.95,-0.35293,-0.308,-0.104,13.2,91,2.542
101,2012-01-30T21:00,2012,30,2100,0,68.03,57.49,68.86,57.63,67.98,56.93,4.865,5.172,5.398,5.511,69.04,58.26,21.37,0.004,189449.9,10.54,11.23,11.05,-0.59161,-0.307,-0.113,13.21,94,2.626
101,2012-01-30T22:00,2012,30,2200,0,68.02,57.2,68.87,57.27,67.98,56.52,4.38,4.671,4.918,5.02,69.05,57.91,21.44,0.003,196207.9,10.83,11.6,11.46,-0.47433,-0.291,-0.103,13.21,97,2.709
101,2012-01-30T23:00,2012,30,2300,0,68.04,57.27,68.87,57.38,67.98,56.6,3.973,4.278,4.52,4.617,69.05,58.02,21.32,0.002,193699.9,10.77,11.5,11.38,-0.3882,-0.306,-0.097,13.21,96,2.682
101,2012-01-31T00:00,2012,31,0,0,67.96,57.08,68.8,57.29,67.9,56.58,3.73,4.028,4.274,4.351,68.99,57.91,21,0.001,191258.7,10.88,11.51,11.33,-0.1985,-0.298,-0.077,13.21,95,2.654
101,2012-01-31T01:00,2012,31,100,0,67.98,57.3,68.83,57.24,67.93,56.5,3.743,4.047,4.284,4.364,69.01,57.96,21.08,0.002,191842.8,10.68,11.59,11.43,-0.23995,-0.304,-0.08,13.22,95,2.654
101,2012-01-31T02:00,2012,31,200,0,67.97,57.27,68.83,57.31,67.92,56.41,3.851,4.157,4.388,4.472,69,57.94,21.17,0.003,192853.4,10.7,11.51,11.51,-0.53703,-0.306,-0.084,13.22,95,2.654
101,2012-01-31T03:00,2012,31,300,0,67.97,57.32,68.83,57.21,67.92,56.44,3.888,4.2,4.422,4.506,69,57.94,21.21,0.004,193361.4,10.65,11.62,11.49,-0.60289,-0.312,-0.084,13.22,96,2.682
101,2012-01-31T04:00,2012,31,400,0,67.96,57.18,68.82,57.26,67.91,56.44,3.86,4.166,4.397,4.472,68.99,57.91,21.18,0.004,193387.4,10.78,11.56,11.47,-0.57513,-0.305,-0.075,13.22,96,2.682
101,2012-01-31T05:00,2012,31,500,0,68,57.44,68.87,57.25,67.95,56.52,3.803,4.114,4.341,4.419,69.04,58.02,21.11,0.003,191614.8,10.56,11.62,11.43,-0.50716,-0.31,-0.078,13.22,95,2.654
101,2012-01-31T06:00,2012,31,600,0,68.02,57.42,68.89,57.77,67.95,56.76,3.863,4.182,4.397,4.462,69.05,58.25,20.92,0.002,185905.6,10.59,11.12,11.19,-0.31464,-0.32,-0.065,13.22,92,2.57
101,2012-01-31T07:00,2012,31,700,0,68.03,57.57,68.92,58.09,67.97,57,3.989,4.296,4.524,4.587,69.06,58.5,21.12,0.003,183961.9,10.45,10.82,10.98,-0.4356,-0.307,-0.063,13.22,91,2.542
101,2012-01-31T08:00,2012,31,800,0,68.01,57.79,68.9,57.92,67.97,57.03,4.216,4.53,4.744,4.807,69.04,58.53,21.22,0.003,184196.4,10.22,10.98,10.94,-0.53175,-0.315,-0.064,13.22,92,2.57
101,2012-01-31T09:00,2012,31,900,0,68.03,57.85,68.92,57.96,67.99,57.16,4.58,4.891,5.098,5.168,69.05,58.6,21.32,0.005,184050.2,10.18,10.96,10.83,-0.69247,-0.31,-0.07,13.22,91,2.542
101,2012-01-31T10:00,2012,31,1000,0,68.1,57.91,68.98,58.38,68.06,57.59,5.045,5.365,5.559,5.637,69.11,58.89,21.17,0.003,178716,10.19,10.61,10.47,-0.51134,-0.32,-0.078,13.22,88,2.458
101,2012-01-31T11:00,2012,31,1100,0,68.01,58.01,68.89,58.1,67.98,57.29,5.631,5.942,6.138,6.216,69.02,58.73,21.31,0.004,181137.5,10,10.79,10.69,-0.61252,-0.311,-0.078,13.21,90,2.514
101,2012-01-31T12:00,2012,31,1200,0,68.08,58.24,68.96,58.48,68.05,57.53,6.411,6.724,6.91,6.99,69.08,59,21.25,0.001,176973.5,9.84,10.47,10.52,-0.15279,-0.312,-0.08,13.21,87,2.43
101,2012-01-31T13:00,2012,31,1300,0,68.17,58.68,69.04,58.72,68.14,57.93,7.798,8.1,8.28,8.37,69.16,59.36,21.33,0.004,172969.5,9.5,10.32,10.21,-0.62169,-0.301,-0.094,13.2,86,2.402
101,2012-01-31T14:00,2012,31,1400,0,68.25,59.08,69.11,59.27,68.21,58.34,9.53,9.79,9.97,10.07,69.22,59.79,21.37,0.006,166713.6,9.17,9.84,9.87,-0.93486,-0.266,-0.099,13.2,82,2.291
101,2012-01-31T15:00,2012,31,1500,0,68.23,59.37,69.07,59.58,68.19,58.48,10.94,11.19,11.37,11.47,69.17,60.01,21.27,0.003,161210.8,8.86,9.49,9.71,-0.37807,-0.246,-0.099,13.19,80,2.235
101,2012-01-31T16:00,2012,31,1600,0,68.24,59.33,69.07,59.41,68.19,58.61,11.84,12.08,12.25,12.36,69.16,59.96,21.37,0.005,162520.7,8.91,9.66,9.58,-0.74057,-0.24,-0.11,13.19,80,2.235
101,2012-01-31T17:00,2012,31,1700,0,68.28,58.94,69.12,58.75,68.24,58.18,11.87,12.11,12.3,12.41,69.2,59.46,21.29,0.003,171111.9,9.33,10.37,10.06,-0.46227,-0.24,-0.109,13.18,85,2.374
101,2012-01-31T18:00,2012,31,1800,0,68.31,58.52,69.13,58.51,68.27,57.9,11.13,11.38,11.59,11.7,69.24,59.13,21.12,0.005,175590.9,9.79,10.62,10.37,-0.74251,-0.249,-0.109,13.18,87,2.43
101,2012-01-31T19:00,2012,31,1900,0,68.35,58.39,69.16,58.28,68.29,57.82,10.13,10.38,10.62,10.72,69.27,58.98,21.37,0.004,180646.9,9.95,10.88,10.47,-0.58361,-0.253,-0.107,13.17,89,2.486
101,2012-01-31T20:00,2012,31,2000,0,68.37,58.51,69.19,58.34,68.3,57.88,9.42,9.69,9.93,10.01,69.3,59.06,21.29,0.002,178894.4,9.86,10.85,10.41,-0.29283,-0.272,-0.082,13.18,89,2.486
101,2012-01-31T21:00,2012,31,2100,0,68.36,58.76,69.18,58.66,68.3,58.1,9.02,9.3,9.55,9.63,69.29,59.34,21.38,0.004,175034.7,9.6,10.51,10.2,-0.66737,-0.271,-0.087,13.17,86,2.402
101,2012-01-31T22:00,2012,31,2200,0,68.32,58.85,69.13,58.58,68.26,58,8.74,9.04,9.27,9.36,69.25,59.3,21.26,0.006,173942.3,9.47,10.55,10.27,-1.00415,-0.291,-0.088,13.18,86,2.402
101,2012-01-31T23:00,2012,31,2300,0,68.34,58.51,69.15,58.7,68.29,58,8.53,8.8,9.06,9.14,69.27,59.22,21.44,0.003,176989.5,9.83,10.45,10.29,-0.47794,-0.276,-0.077,13.18,88,2.458
101,2012-02-01T00:00,2012,32,0,0,68.38,58.9,69.19,58.64,68.33,58.11,8.45,8.74,8.98,9.06,69.31,59.37,21.16,0.005,172960.1,9.49,10.55,10.22,-0.6598,-0.29,-0.077,13.18,85,2.374
101,2012-02-01T01:00,2012,32,100,0,68.39,59.09,69.19,58.57,68.33,57.95,8.5,8.79,9.03,9.1,69.31,59.37,21.05,0.004,172215.7,9.29,10.62,10.38,-0.5119,-0.292,-0.076,13.17,85,2.374
101,2012-02-01T02:00,2012,32,200,0,68.4,58.96,69.21,58.86,68.35,58.53,8.65,8.95,9.19,9.25,69.32,59.61,20.99,0.004,167883.3,9.44,10.35,9.82,-0.58375,-0.301,-0.061,13.17,83,2.318
101,2012-02-01T03:00,2012,32,300,0,68.37,59.18,69.19,58.92,68.33,58.39,8.91,9.21,9.44,9.5,69.29,59.65,21.07,0.003,167284.2,9.19,10.27,9.94,-0.49381,-0.302,-0.064,13.17,83,2.318
101,2012-02-01T04:00,2012,32,400,0,68.37,59.19,69.2,59.22,68.32,58.57,9.36,9.63,9.87,9.92,69.3,59.81,21.06,0.003,164416,9.18,9.97,9.75,-0.32499,-0.273,-0.054,13.17,82,2.291
101,2012-02-01T05:00,2012,32,500,0,68.39,59.08,69.22,59.35,68.35,58.67,9.8,10.08,10.3,10.36,69.31,59.84,20.92,0.005,163137,9.32,9.87,9.69,-0.73075,-0.288,-0.053,13.17,81,2.263
101,2012-02-01T06:00,2012,32,600,0,68.35,59.3,69.18,59.06,68.3,58.43,10.19,10.45,10.67,10.73,69.28,59.75,20.87,0.002,163618.9,9.05,10.12,9.87,-0.34336,-0.262,-0.061,13.17,81,2.263
101,2012-02-01T07:00,2012,32,700,0,68.38,59.28,69.21,59.34,68.33,58.49,10.5,10.75,10.97,11.04,69.3,59.84,21.23,0.004,165127.2,9.1,9.87,9.83,-0.48758,-0.256,-0.072,13.17,82,2.291
101,2012-02-01T08:00,2012,32,800,0,68.41,59.3,69.23,59.58,68.35,58.63,10.71,10.95,11.18,11.26,69.33,59.99,21.36,0.005,164320.5,9.11,9.65,9.72,-0.53849,-0.236,-0.087,13.17,81,2.263
101,2012-02-01T09:00,2012,32,900,0,68.41,59.54,69.23,59.46,68.36,58.85,10.94,11.18,11.4,11.49,69.33,60.1,21.45,0.004,163061.1,8.87,9.77,9.51,-0.55957,-0.237,-0.092,13.17,84,2.346
101,2012-02-01T10:00,2012,32,1000,0,68.33,59.42,69.15,59.54,68.28,58.89,11.6,11.81,12.03,12.13,69.25,60.09,21.24,0.003,160038.4,8.91,9.61,9.39,-0.36428,-0.22,-0.106,13.17,83,2.318
101,2012-02-01T11:00,2012,32,1100,0,68.38,59.45,69.19,59.54,68.33,58.81,12.3,12.52,12.72,12.83,69.29,60.08,21.38,0.007,162327.7,8.93,9.65,9.52,-1.01027,-0.224,-0.119,13.17,83,2.318
101,2012-02-01T12:00,2012,32,1200,0,68.36,59.17,69.18,59.37,68.31,58.54,12.36,12.57,12.77,12.9,69.29,59.81,21.21,0.005,164724.8,9.19,9.81,9.76,-0.64233,-0.203,-0.125,13.17,85,2.374
101,2012-02-01T13:00,2012,32,1300,0,68.35,59.04,69.18,59.03,68.31,58.51,12.38,12.6,12.79,12.93,69.28,59.66,21.38,0.002,168867.7,9.31,10.15,9.8,-0.32692,-0.216,-0.133,13.16,86,2.402
101,2012-02-01T14:00,2012,32,1400,0,68.39,59.42,69.21,59.67,68.33,58.93,12.68,12.85,13.06,13.18,69.35,60.13,21.35,0.003,160976.2,8.97,9.54,9.41,-0.40528,-0.174,-0.119,13.17,83,2.318
101,2012-02-01T15:00,2012,32,1500,0,68.31,59.37,69.1,59.37,68.25,58.93,13.42,13.6,13.78,13.91,69.24,59.99,21.13,0.005,159710.9,8.94,9.73,9.32,-0.65162,-0.182,-0.13,13.18,82,2.291
101,2012-02-01T16:00,2012,32,1600,0,68.36,59.67,69.15,59.69,68.29,59.22,14.15,14.31,14.49,14.63,69.28,60.27,21.27,0.003,156387,8.68,9.46,9.07,-0.32241,-0.163,-0.134,13.17,80,2.235
101,2012-02-01T17:00,2012,32,1700,0,68.32,59.67,69.11,59.66,68.25,59.11,14.69,14.84,15.02,15.16,69.25,60.21,21.1,0.004,155277,8.65,9.45,9.14,-0.42659,-0.152,-0.138,13.18,80,2.235
101,2012-02-01T18:00,2012,32,1800,0,68.29,59.05,69.1,58.96,68.24,58.52,14.51,14.67,14.85,15.01,69.21,59.58,21.16,0.004,166267.1,9.24,10.14,9.72,-0.58536,-0.163,-0.16,13.17,85,2.374
101,2012-02-01T19:00,2012,32,1900,0,68.32,58.84,69.15,58.7,68.28,58.33,13.53,13.7,13.9,14.05,69.26,59.39,21.17,0.005,170755.7,9.47,10.45,9.94,-0.6628,-0.172,-0.15,13.17,88,2.458
101,2012-02-01T20:00,2012,32,2000,0,68.33,58.85,69.16,58.7,68.29,58.29,12.58,12.78,12.99,13.12,69.26,59.38,21.16,0.005,171078,9.48,10.46,10,-0.63005,-0.203,-0.134,13.17,87,2.43
101,2012-02-01T21:00,2012,32,2100,0,68.34,58.71,69.16,58.61,68.31,58.23,11.73,11.96,12.17,12.3,69.27,59.29,21.38,0.006,174677.9,9.63,10.55,10.08,-0.87412,-0.223,-0.129,13.17,89,2.486
101,2012-02-01T22:00,2012,32,2200,0,68.37,58.86,69.18,58.75,68.33,58.14,11.1,11.36,11.56,11.68,69.29,59.36,21.38,0.005,173972.2,9.51,10.43,10.19,-0.69377,-0.254,-0.116,13.17,88,2.458
101,2012-02-01T23:00,2012,32,2300,0,68.33,58.62,69.14,58.52,68.29,57.95,10.46,10.73,10.94,11.05,69.25,59.16,21.43,0.002,177463.8,9.71,10.62,10.34,-0.31786,-0.262,-0.104,13.17,90,2.514
101,2012-02-02T00:00,2012,33,0,0,68.39,58.7,69.2,58.48,68.35,57.99,9.91,10.18,10.41,10.5,69.32,59.19,21.4,0.003,177843.7,9.69,10.72,10.36,-0.44131,-0.268,-0.088,13.17,90,2.514
101,2012-02-02T01:00,2012,33,100,0,68.31,58.51,69.11,58.4,68.27,57.87,9.51,9.79,10.02,10.11,69.24,59.07,21.42,0.003,178861,9.8,10.71,10.4,-0.40304,-0.278,-0.089,13.16,91,2.542
101,2012-02-02T02:00,2012,33,200,0,68.33,58.84,69.15,58.41,68.3,57.82,9.16,9.44,9.68,9.75,69.27,59.17,21.41,0.005,177556.4,9.49,10.74,10.48,-0.67638,-0.284,-0.075,13.17,90,2.514
101,2012-02-02T03:00,2012,33,300,0,68.44,58.72,69.24,58.74,68.39,58.02,8.88,9.15,9.4,9.47,69.37,59.31,21.32,0.004,176144.4,9.72,10.5,10.36,-0.54073,-0.273,-0.077,13.17,89,2.486
101,2012-02-02T04:00,2012,33,400,0,68.31,58.87,69.1,58.86,68.25,57.89,8.6,8.9,9.13,9.21,69.23,59.37,21.18,0.002,171858.3,9.44,10.24,10.36,-0.32554,-0.293,-0.076,13.17,86,2.402
101,2012-02-02T05:00,2012,33,500,0,68.36,58.71,69.16,58.43,68.31,57.97,8.43,8.71,8.95,9.02,69.29,59.2,21.15,0.005,175487.4,9.65,10.73,10.34,-0.67236,-0.283,-0.07,13.17,89,2.486
101,2012-02-02T06:00,2012,33,600,0,68.36,58.85,69.16,58.87,68.31,57.94,8.31,8.6,8.84,8.9,69.29,59.38,20.91,0.003,170400.9,9.51,10.3,10.37,-0.403,-0.292,-0.062,13.18,86,2.402
101,2012-02-02T07:00,2012,33,700,0,68.27,58.45,69.08,58.46,68.22,57.73,8.24,8.53,8.77,8.84,69.21,59.04,21.33,0.005,178198.2,9.82,10.62,10.49,-0.70085,-0.288,-0.074,13.18,90,2.514
101,2012-02-02T08:00,2012,33,800,0,68.33,58.53,69.14,58.7,68.28,57.93,8.21,8.49,8.74,8.82,69.27,59.22,21.29,0.003,175897.4,9.8,10.44,10.35,-0.45619,-0.273,-0.082,13.18,89,2.486
101,2012-02-02T09:00,2012,33,900,0,68.32,58.62,69.13,58.65,68.27,58.05,8.31,8.59,8.84,8.9,69.26,59.28,21.4,0.002,175734.3,9.71,10.48,10.22,-0.29337,-0.282,-0.069,13.18,88,2.458
101,2012-02-02T10:00,2012,33,1000,0,68.39,58.87,69.2,58.91,68.33,58.19,8.6,8.88,9.11,9.2,69.32,59.49,21.39,0.004,172994.7,9.52,10.29,10.14,-0.55772,-0.284,-0.083,13.18,87,2.43
101,2012-02-02T11:00,2012,33,1100,0,68.28,58.92,69.09,58.88,68.24,58.17,8.99,9.27,9.5,9.58,69.22,59.49,21.16,0.005,169409.2,9.37,10.21,10.06,-0.70185,-0.278,-0.078,13.18,85,2.374
101,2012-02-02T12:00,2012,33,1200,0,68.4,58.85,69.22,58.94,68.36,58.18,9.44,9.7,9.93,10.01,69.33,59.48,21.03,0.005,170384.4,9.55,10.27,10.18,-0.63967,-0.267,-0.087,13.18,86,2.402
101,2012-02-02T13:00,2012,33,1300,0,68.31,58.89,69.11,58.73,68.25,58.15,9.69,9.95,10.18,10.27,69.22,59.43,21.14,0.002,170770.8,9.42,10.38,10.11,-0.36207,-0.261,-0.09,13.18,86,2.402
101,2012-02-02T14:00,2012,33,1400,0,68.3,58.44,69.11,58.63,68.26,58.11,9.72,9.99,10.21,10.3,69.24,59.22,21.07,0.005,173457.4,9.86,10.48,10.15,-0.73468,-0.271,-0.087,13.18,87,2.43
101,2012-02-02T15:00,2012,33,1500,0,68.46,59.23,69.27,59.36,68.41,58.75,9.65,9.92,10.15,10.24,69.38,59.97,21.28,0.007,165464.9,9.23,9.91,9.66,-0.95035,-0.263,-0.085,13.17,83,2.318
101,2012-02-02T16:00,2012,33,1600,0,68.29,58.62,69.11,58.57,68.25,57.88,9.47,9.74,9.97,10.07,69.23,59.18,21.19,0.003,174976.5,9.68,10.53,10.37,-0.37083,-0.264,-0.097,13.17,88,2.458
101,2012-02-02T17:00,2012,33,1700,0,68.34,58.54,69.14,58.5,68.28,57.81,9.16,9.43,9.67,9.76,69.27,59.12,21.09,0.002,175985.7,9.8,10.64,10.47,-0.38242,-0.274,-0.096,13.18,88,2.458
101,2012-02-02T18:00,2012,33,1800,0,68.33,58.24,69.14,58.2,68.28,57.73,8.8,9.08,9.31,9.41,69.27,58.89,21.2,0.004,180821.3,10.09,10.94,10.55,-0.55821,-0.28,-0.099,13.18,91,2.542
101,2012-02-02T19:00,2012,33,1900,0,68.26,58.14,69.07,58.08,68.21,57.68,8.37,8.64,8.89,8.99,69.2,58.8,21.05,0.003,179830.7,10.12,10.99,10.53,-0.44159,-0.271,-0.098,13.18,91,2.542
101,2012-02-02T20:00,2012,33,2000,0,68.26,57.95,69.07,57.95,68.22,57.53,7.867,8.15,8.4,8.49,69.21,58.65,21.14,0.004,183260.3,10.3,11.12,10.68,-0.62801,-0.279,-0.096,13.18,92,2.57
101,2012-02-02T21:00,2012,33,2100,0,67.97,57.9,68.77,58.09,67.92,57.38,7.425,7.7,7.955,8.05,68.92,58.62,21.11,0.003,178515,10.08,10.69,10.54,-0.55086,-0.276,-0.097,13.18,89,2.486
101,2012-02-02T22:00,2012,33,2200,0,68.23,58.08,69.04,57.98,68.18,57.39,6.946,7.224,7.481,7.575,69.19,58.67,21.34,0.003,184422.6,10.15,11.06,10.79,-0.45485,-0.278,-0.094,13.18,93,2.598
101,2012-02-02T23:00,2012,33,2300,0,68.16,57.79,68.98,57.78,68.11,57.19,6.515,6.791,7.053,7.142,69.14,58.44,21.37,0.001,187595.3,10.37,11.2,10.92,-0.16484,-0.276,-0.089,13.19,94,2.626
101,2012-02-03T00:00,2012,34,0,0,68.17,57.84,68.99,58.07,68.12,57.19,6.058,6.336,6.596,6.683,69.15,58.57,21.1,0.002,183399.4,10.33,10.91,10.93,-0.26497,-0.279,-0.087,13.19,92,2.57
101,2012-02-03T01:00,2012,34,100,0,68.15,57.8,68.97,58.03,68.1,57.33,5.598,5.885,6.133,6.227,69.14,58.6,21.19,0.003,183481,10.35,10.94,10.77,-0.39809,-0.287,-0.094,13.19,92,2.57
101,2012-02-03T02:00,2012,34,200,0,68,57.3,68.82,57.53,67.95,56.69,4.931,5.218,5.475,5.563,68.99,58.05,21.33,0.003,191407.9,10.69,11.28,11.26,-0.40767,-0.287,-0.089,13.2,96,2.682
101,2012-02-03T03:00,2012,34,300,0,67.99,57.5,68.82,57.35,67.94,56.45,4.218,4.505,4.774,4.852,69,57.99,21.32,0.002,192676.5,10.49,11.47,11.5,-0.38462,-0.287,-0.078,13.2,97,2.709
101,2012-02-03T04:00,2012,34,400,0,68.05,57.49,68.89,57.28,68.01,56.44,3.531,3.817,4.089,4.163,69.09,57.98,21.25,0.003,193648.1,10.56,11.61,11.56,-0.44964,-0.286,-0.073,13.21,97,2.709
101,2012-02-03T05:00,2012,34,500,0,67.96,57.31,68.8,57.43,67.91,56.5,2.925,3.221,3.478,3.558,68.98,58.01,21.15,0.004,190958.3,10.65,11.36,11.41,-0.54161,-0.296,-0.081,13.21,96,2.682
101,2012-02-03T06:00,2012,34,600,0,68.02,57.08,68.87,57.13,67.97,56.58,2.391,2.683,2.937,3.017,69.07,57.86,21.01,0.001,193364.9,10.94,11.74,11.39,-0.1642,-0.293,-0.079,13.22,97,2.709
101,2012-02-03T07:00,2012,34,700,0,67.91,56.9,68.77,57.58,67.86,56.5,1.918,2.211,2.464,2.545,68.96,57.94,21.1,0.003,191151.3,11,11.18,11.36,-0.40291,-0.293,-0.08,13.22,95,2.654
101,2012-02-03T08:00,2012,34,800,0,67.87,57.28,68.74,57.4,67.82,56.07,1.529,1.817,2.078,2.167,68.94,57.88,21.35,0.002,194110.2,10.59,11.34,11.75,-0.26318,-0.288,-0.089,13.23,97,2.709
101,2012-02-03T09:00,2012,34,900,0,67.84,57.02,68.7,57.09,67.79,56.21,1.486,1.766,2.031,2.114,68.91,57.76,21.27,0.004,195381.8,10.82,11.61,11.58,-0.6369,-0.28,-0.083,13.24,97,2.709
101,2012-02-03T10:00,2012,34,1000,0,67.92,57.44,68.8,57.25,67.87,56.71,2.047,2.338,2.572,2.671,68.99,58.12,21.21,0.004,190039.7,10.47,11.54,11.16,-0.70939,-0.291,-0.099,13.24,94,2.626
101,2012-02-03T11:00,2012,34,1100,0,67.91,57.45,68.8,57.91,67.88,56.74,3.306,3.601,3.815,3.941,68.98,58.31,21.2,0.003,186128.5,10.47,10.9,11.14,-0.53071,-0.295,-0.127,13.24,93,2.598
101,2012-02-03T12:00,2012,34,1200,0,67.91,57.73,68.8,57.92,67.88,56.91,5.013,5.305,5.488,5.62,68.96,58.47,21.21,0.002,183497,10.18,10.87,10.97,-0.34761,-0.292,-0.131,13.24,90,2.514
101,2012-02-03T13:00,2012,34,1300,0,67.97,57.78,68.86,57.96,67.94,57.18,6.571,6.839,7.022,7.14,69,58.57,21.22,0.002,182502.3,10.19,10.9,10.76,-0.24112,-0.269,-0.118,13.23,91,2.542
101,2012-02-03T14:00,2012,34,1400,0,67.99,57.91,68.88,58.03,67.96,57.21,7.823,8.08,8.26,8.37,69.02,58.63,21.31,0.002,182410.2,10.09,10.85,10.75,-0.28961,-0.261,-0.108,13.22,90,2.514
101,2012-02-03T15:00,2012,34,1500,0,68.04,58.08,68.92,58.15,68.01,57.28,8.64,8.88,9.07,9.17,69.04,58.75,21.29,0.002,180817.6,9.96,10.77,10.73,-0.29783,-0.242,-0.094,13.22,90,2.514
101,2012-02-03T16:00,2012,34,1600,0,68.04,58.06,68.91,58.13,68.01,57.27,8.97,9.21,9.41,9.51,69.03,58.73,21.34,0.002,181453.9,9.98,10.78,10.74,-0.36523,-0.243,-0.108,13.21,89,2.486
101,2012-02-03T17:00,2012,34,1700,0,68.07,57.93,68.93,58.11,68.04,57.14,8.62,8.88,9.07,9.19,69.07,58.63,21.27,0.002,182995.6,10.14,10.82,10.9,-0.28537,-0.261,-0.115,13.21,91,2.542
101,2012-02-03T18:00,2012,34,1800,0,68.09,57.7,68.94,57.67,68.05,56.94,7.931,8.19,8.41,8.51,69.09,58.35,21.01,0.005,185888.9,10.39,11.27,11.11,-0.66392,-0.257,-0.096,13.21,92,2.57
101,2012-02-03T19:00,2012,34,1900,0,68.08,57.66,68.93,57.64,68.05,56.96,7.199,7.484,7.699,7.805,69.09,58.31,21,0.001,186089.5,10.42,11.29,11.1,-0.19338,-0.285,-0.106,13.2,92,2.57
101,2012-02-03T20:00,2012,34,2000,0,68.07,57.84,68.91,57.66,68.03,56.91,6.833,7.111,7.339,7.431,69.06,58.39,21.11,0.003,185790.3,10.23,11.24,11.11,-0.44312,-0.278,-0.092,13.2,92,2.57
101,2012-02-03T21:00,2012,34,2100,0,68.07,57.66,68.92,57.7,68.03,56.99,6.469,6.753,6.984,7.078,69.07,58.37,21.2,0.002,187023.4,10.41,11.22,11.04,-0.23041,-0.285,-0.094,13.21,93,2.598
101,2012-02-03T22:00,2012,34,2200,0,68.09,57.72,68.94,57.61,68.06,57.01,6.296,6.579,6.809,6.901,69.1,58.36,21.2,0.002,187519.5,10.37,11.33,11.05,-0.31056,-0.283,-0.092,13.21,93,2.598
101,2012-02-03T23:00,2012,34,2300,0,68.08,57.7,68.92,57.73,68.04,57.03,6.264,6.553,6.783,6.864,69.08,58.4,21.36,0.005,187895.2,10.38,11.18,11,-0.73037,-0.29,-0.081,13.2,94,2.626
101,2012-02-04T00:00,2012,35,0,0,68.06,57.79,68.91,57.61,68.02,57.03,6.289,6.583,6.806,6.886,69.06,58.39,21.03,0.001,184924.5,10.27,11.3,10.99,-0.15126,-0.294,-0.08,13.2,92,2.57
101,2012-02-04T01:00,2012,35,100,0,68.05,57.72,68.9,57.59,68.01,56.95,6.169,6.461,6.69,6.775,69.06,58.34,21.14,0.003,186710.1,10.33,11.31,11.07,-0.46546,-0.293,-0.085,13.2,92,2.57
101,2012-02-04T02:00,2012,35,200,0,68.09,57.86,68.94,57.84,68.04,57.05,6.031,6.323,6.554,6.634,69.09,58.49,21.27,0.003,185682.3,10.23,11.1,10.99,-0.41949,-0.293,-0.08,13.2,93,2.598
101,2012-02-04T03:00,2012,35,300,0,68.06,57.79,68.9,57.92,68.01,57.26,5.952,6.246,6.474,6.559,69.05,58.58,21.32,0.002,184242.9,10.27,10.98,10.75,-0.29844,-0.294,-0.085,13.2,91,2.542
101,2012-02-04T04:00,2012,35,400,0,68.1,57.9,68.95,57.87,68.06,57.13,5.759,6.046,6.284,6.363,69.1,58.55,21.29,0.003,185195.8,10.2,11.08,10.93,-0.45268,-0.287,-0.079,13.21,92,2.57
101,2012-02-04T05:00,2012,35,500,0,68.06,58.18,68.9,57.89,68.02,57.13,5.597,5.891,6.122,6.2,69.06,58.66,21.32,0.002,183007.8,9.88,11.01,10.89,-0.37516,-0.295,-0.078,13.2,91,2.542
101,2012-02-04T06:00,2012,35,600,0,68.09,57.73,68.93,58.12,68.05,57.29,5.439,5.736,5.963,6.051,69.09,58.63,21.1,0.002,181943.4,10.36,10.81,10.75,-0.34163,-0.297,-0.089,13.21,91,2.542
101,2012-02-04T07:00,2012,35,700,0,68.1,57.9,68.95,58.03,68.06,57.08,5.385,5.68,5.911,5.991,69.11,58.59,21.1,0.002,182969.1,10.2,10.93,10.98,-0.31743,-0.294,-0.08,13.21,91,2.542
101,2012-02-04T08:00,2012,35,800,0,68.06,57.88,68.91,57.76,68.02,57.02,5.551,5.85,6.074,6.142,69.07,58.47,21,0.001,183316.7,10.18,11.14,11,-0.21051,-0.3,-0.068,13.21,91,2.542
101,2012-02-04T09:00,2012,35,900,0,68.11,58.23,68.96,58.05,68.07,57.34,5.92,6.231,6.44,6.514,69.11,58.79,21.08,0.003,179444.8,9.88,10.91,10.73,-0.52554,-0.311,-0.074,13.21,89,2.486
101,2012-02-04T10:00,2012,35,1000,0,68.07,58.23,68.92,58.39,68.03,57.48,6.488,6.78,7,7.066,69.06,58.94,21.1,0.003,176336.3,9.85,10.54,10.55,-0.53402,-0.292,-0.066,13.21,87,2.43
101,2012-02-04T11:00,2012,35,1100,0,68.14,58.34,68.99,58.51,68.1,57.85,7.378,7.675,7.873,7.953,69.12,59.11,21.15,0.003,174423.6,9.8,10.48,10.25,-0.42966,-0.298,-0.08,13.2,87,2.43
101,2012-02-04T12:00,2012,35,1200,0,68.14,58.48,68.99,58.61,68.1,57.78,8.74,9.03,9.21,9.31,69.11,59.17,21.33,0.004,174928.9,9.66,10.39,10.32,-0.5774,-0.284,-0.095,13.2,87,2.43
101,2012-02-04T13:00,2012,35,1300,0,68.21,58.92,69.06,59.08,68.17,58.08,9.98,10.23,10.43,10.52,69.17,59.56,21.28,0.004,168700.2,9.29,9.98,10.09,-0.55153,-0.25,-0.092,13.19,84,2.346
101,2012-02-04T14:00,2012,35,1400,0,68.16,58.82,69.01,58.64,68.13,58,10.81,11.05,11.24,11.34,69.12,59.35,21.38,0.004,172353.7,9.34,10.37,10.13,-0.59441,-0.245,-0.102,13.19,85,2.374
101,2012-02-04T15:00,2012,35,1500,0,68.23,58.72,69.08,58.7,68.2,58.07,10.9,11.13,11.34,11.43,69.18,59.35,21.38,0.004,173369.2,9.51,10.38,10.13,-0.51761,-0.233,-0.094,13.19,86,2.402
101,2012-02-04T16:00,2012,35,1600,0,68.16,58.45,69,58.34,68.13,57.65,10.49,10.73,10.95,11.04,69.11,59,21.23,0.004,176877.8,9.71,10.66,10.48,-0.56179,-0.236,-0.09,13.19,88,2.458
101,2012-02-04T17:00,2012,35,1700,0,68.27,58.42,69.1,58.3,68.23,57.63,9.8,10.05,10.28,10.37,69.22,58.98,21.21,0.005,178930.4,9.85,10.8,10.6,-0.68109,-0.244,-0.092,13.18,89,2.486
101,2012-02-04T18:00,2012,35,1800,0,68.19,57.94,69,58.02,68.15,57.37,8.9,9.16,9.4,9.49,69.14,58.63,21.08,0.002,182246,10.25,10.98,10.78,-0.36316,-0.261,-0.093,13.18,91,2.542
101,2012-02-04T19:00,2012,35,1900,0,68.22,58.05,69.03,57.97,68.17,57.26,7.883,8.15,8.41,8.49,69.18,58.62,21.11,0.003,183229.7,10.17,11.06,10.91,-0.37916,-0.268,-0.086,13.18,91,2.542
101,2012-02-04T20:00,2012,35,2000,0,68.19,57.93,69.01,58,68.15,57.21,6.964,7.238,7.505,7.585,69.16,58.59,21.23,0.003,184635.6,10.26,11.01,10.93,-0.53755,-0.274,-0.08,13.19,92,2.57
101,2012-02-04T21:00,2012,35,2100,0,68.11,57.5,68.91,57.69,68.05,56.85,6.157,6.43,6.703,6.794,69.08,58.23,21.26,0.003,189588.9,10.61,11.22,11.2,-0.47007,-0.272,-0.092,13.19,94,2.626
101,2012-02-04T22:00,2012,35,2200,0,68.06,57.24,68.87,57.4,68,56.78,5.508,5.782,6.056,6.139,69.05,58.03,21.31,0.002,192785.8,10.82,11.46,11.22,-0.34229,-0.274,-0.083,13.19,96,2.682
101,2012-02-04T23:00,2012,35,2300,0,68.08,57.37,68.9,57.41,68.03,56.68,4.878,5.153,5.432,5.522,69.08,58.04,21.37,0.003,193610.1,10.71,11.49,11.35,-0.51065,-0.274,-0.09,13.2,97,2.709
101,2012-02-05T00:00,2012,36,0,0,68,57.53,68.83,57.16,67.95,56.52,4.288,4.569,4.852,4.924,69,57.98,21.14,0.002,191706.5,10.48,11.67,11.42,-0.32391,-0.281,-0.073,13.2,96,2.682
101,2012-02-05T01:00,2012,36,100,0,67.95,56.94,68.78,56.98,67.9,56.3,3.738,4.025,4.304,4.373,68.96,57.66,21.19,0.003,196930.5,11.02,11.8,11.6,-0.41136,-0.287,-0.069,13.21,98,2.737
101,2012-02-05T02:00,2012,36,200,0,67.93,56.88,68.78,56.92,67.89,56.21,3.196,3.485,3.761,3.827,68.96,57.59,21.22,0.003,198243.4,11.05,11.86,11.69,-0.4907,-0.288,-0.067,13.21,100,2.793
101,2012-02-05T03:00,2012,36,300,0,67.96,56.78,68.81,56.88,67.91,56.16,2.611,2.895,3.172,3.236,69,57.54,21.2,0.003,199517.3,11.17,11.93,11.75,-0.43013,-0.284,-0.064,13.22,99,2.765
101,2012-02-05T04:00,2012,36,400,0,67.85,56.51,68.7,56.63,67.8,55.95,2.046,2.32,2.606,2.666,68.89,57.32,21.17,0.001,201625.9,11.34,12.07,11.85,-0.13369,-0.274,-0.06,13.22,101,2.821
101,2012-02-05T05:00,2012,36,500,0,67.97,56.7,68.83,56.98,67.91,56.13,1.516,1.808,2.082,2.14,69.02,57.56,21.14,0.003,199200.4,11.26,11.85,11.78,-0.41638,-0.292,-0.058,13.23,100,2.793
101,2012-02-05T06:00,2012,36,600,0,67.92,56.91,68.79,57.4,67.87,56.16,1.051,1.327,1.619,1.656,68.99,57.81,21.01,0.004,193490.8,11.01,11.39,11.71,-0.32055,-0.277,-0.038,13.24,96,2.682
101,2012-02-05T07:00,2012,36,700,0,67.75,56.81,68.61,57.12,67.69,55.9,0.522,0.797,1.09,1.131,68.81,57.61,21.03,0.003,194414.4,10.94,11.49,11.79,-0.37883,-0.274,-0.042,13.24,97,2.709
101,2012-02-05T08:00,2012,36,800,0,67.05,55.98,67.91,56.52,67,55.47,0.116,0.386,0.679,0.73,68.12,56.97,20.98,0.004,192627,11.07,11.39,11.53,-0.46645,-0.27,-0.051,13.25,96,2.682
101,2012-02-05T09:00,2012,36,900,0,67.75,56.51,68.63,56.74,67.7,55.87,0.19,0.457,0.744,0.796,68.84,57.38,20.9,0.002,197332.8,11.23,11.9,11.83,-0.22438,-0.267,-0.053,13.25,99,2.765
101,2012-02-05T10:00,2012,36,1000,0,67,56.21,67.89,56.33,66.96,55.49,0.899,1.172,1.441,1.505,68.09,56.98,21.03,0.003,192056.3,10.79,11.56,11.47,-0.37959,-0.273,-0.063,13.25,95,2.654
101,2012-02-05T11:00,2012,36,1100,0,67.78,57.17,68.69,57.57,67.75,56.54,2.311,2.597,2.828,2.944,68.86,58.08,21.23,0.002,188832.2,10.61,11.12,11.2,-0.2912,-0.285,-0.116,13.25,94,2.626
101,2012-02-05T12:00,2012,36,1200,0,67.92,57.68,68.84,58.15,67.89,56.84,4.196,4.479,4.688,4.796,69,58.54,21.18,0.003,182958.3,10.24,10.69,11.06,-0.40239,-0.283,-0.108,13.25,91,2.542
101,2012-02-05T13:00,2012,36,1300,0,67.84,57.89,68.75,57.92,67.81,56.92,5.902,6.161,6.366,6.463,68.89,58.55,21.29,0.005,182092.5,9.96,10.82,10.89,-0.64231,-0.259,-0.098,13.24,90,2.514
101,2012-02-05T14:00,2012,36,1400,0,67.95,57.99,68.85,58.11,67.92,57.08,7.154,7.399,7.602,7.69,68.99,58.68,21.14,0.004,180088.6,9.96,10.74,10.84,-0.51199,-0.245,-0.088,13.24,89,2.486
101,2012-02-05T15:00,2012,36,1500,0,68.04,58.48,68.94,58.05,68.02,57.11,7.837,8.06,8.29,8.35,69.07,58.83,21.31,0.003,180459.6,9.56,10.9,10.91,-0.35726,-0.22,-0.067,13.23,89,2.486
101,2012-02-05T16:00,2012,36,1600,0,68.08,58.44,68.97,58.23,68.05,57.26,8.12,8.36,8.58,8.65,69.09,58.93,21.14,0.002,177848.3,9.63,10.74,10.78,-0.29481,-0.234,-0.075,13.22,88,2.458
101,2012-02-05T17:00,2012,36,1700,0,68.04,58.15,68.93,58.07,68.02,57.29,7.773,8.02,8.25,8.33,69.05,58.77,20.98,0.001,178393.5,9.9,10.86,10.73,-0.18371,-0.249,-0.081,13.22,88,2.458
101,2012-02-05T18:00,2012,36,1800,0,68.03,58.05,68.91,57.92,68,57.01,7.09,7.337,7.587,7.654,69.05,58.6,21.06,0.002,181761.6,9.98,10.99,10.99,-0.22676,-0.247,-0.067,13.21,90,2.514
101,2012-02-05T19:00,2012,36,1900,0,68.08,58.2,68.95,57.74,68.04,56.95,6.264,6.533,6.781,6.856,69.09,58.58,21.16,0.004,183875.5,9.88,11.21,11.09,-0.52078,-0.269,-0.075,13.21,91,2.542
101,2012-02-05T20:00,2012,36,2000,0,68,57.73,68.86,57.62,67.96,56.88,5.525,5.802,6.052,6.126,69.01,58.36,21.21,0.002,186619.3,10.27,11.24,11.07,-0.29572,-0.276,-0.074,13.21,92,2.57
101,2012-02-05T21:00,2012,36,2100,0,67.99,57.35,68.84,57.38,67.94,56.7,4.817,5.094,5.356,5.427,69.01,58.09,21.26,0.003,191423,10.64,11.46,11.24,-0.34206,-0.277,-0.071,13.21,95,2.654
101,2012-02-05T22:00,2012,36,2200,0,67.98,57.36,68.83,57.69,67.93,56.49,4.247,4.525,4.8,4.859,69,58.13,21.29,0.001,190887.3,10.62,11.14,11.45,-0.14267,-0.277,-0.059,13.22,95,2.654
101,2012-02-05T23:00,2012,36,2300,0,68.02,57.35,68.87,57.24,67.97,56.46,3.662,3.94,4.223,4.283,69.05,57.97,21.31,0.002,194568.8,10.67,11.63,11.51,-0.25044,-0.278,-0.06,13.22,96,2.682
101,2012-02-06T00:00,2012,37,0,0,67.96,57.46,68.81,57.47,67.91,56.58,3.256,3.542,3.816,3.876,69,58.14,21.41,0.002,191805.7,10.5,11.35,11.33,-0.32786,-0.287,-0.06,13.22,96,2.682
101,2012-02-06T01:00,2012,37,100,0,67.96,57.57,68.82,57.39,67.91,56.52,3.024,3.308,3.578,3.647,69,58.15,21.14,0.005,189456.4,10.39,11.42,11.38,-0.71368,-0.285,-0.069,13.22,94,2.626
101,2012-02-06T02:00,2012,37,200,0,68,57.68,68.86,57.49,67.95,56.5,2.872,3.158,3.424,3.49,69.05,58.21,21.24,0.002,190115.3,10.32,11.37,11.45,-0.21566,-0.287,-0.067,13.22,94,2.626
101,2012-02-06T03:00,2012,37,300,0,67.95,57.51,68.81,57.51,67.9,56.34,2.663,2.943,3.212,3.284,69,58.09,21.1,0.004,189831,10.43,11.31,11.57,-0.54884,-0.28,-0.072,13.23,95,2.654
101,2012-02-06T04:00,2012,37,400,0,67.92,57.76,68.79,57.39,67.87,56.45,2.455,2.738,3.004,3.075,68.98,58.19,21.15,0.002,188331,10.15,11.4,11.42,-0.33595,-0.284,-0.071,13.23,93,2.598
101,2012-02-06T05:00,2012,37,500,0,67.94,57.52,68.82,57.32,67.9,56.57,2.383,2.667,2.927,3.002,69.01,58.12,20.99,0.001,188459.2,10.42,11.5,11.33,-0.19281,-0.285,-0.075,13.24,94,2.626
101,2012-02-06T06:00,2012,37,600,0,67.81,57.28,68.69,57.15,67.77,56.35,2.456,2.743,3.001,3.065,68.88,57.91,20.95,0.002,189508.8,10.53,11.54,11.42,-0.33788,-0.286,-0.065,13.24,95,2.654
101,2012-02-06T07:00,2012,37,700,0,67.86,57.07,68.74,57.08,67.82,56.35,2.5,2.791,3.039,3.121,68.92,57.81,21.09,0.003,193193,10.79,11.66,11.47,-0.37014,-0.291,-0.082,13.24,96,2.682
101,2012-02-06T08:00,2012,37,800,0,67.9,57.69,68.79,57.65,67.86,56.56,2.632,2.906,3.17,3.242,68.96,58.29,21.22,0.002,187106.2,10.21,11.14,11.3,-0.31646,-0.274,-0.072,13.24,93,2.598
101,2012-02-06T09:00,2012,37,900,0,67.94,57.7,68.83,57.82,67.9,56.94,3.073,3.354,3.609,3.668,68.99,58.46,21.28,0.001,185124.6,10.24,11.01,10.96,-0.18116,-0.282,-0.059,13.24,92,2.57
101,2012-02-06T10:00,2012,37,1000,0,67.93,58,68.82,57.94,67.9,57.3,4.141,4.422,4.657,4.725,68.98,58.69,21.28,0.004,180474.9,9.93,10.88,10.6,-0.56956,-0.282,-0.068,13.24,89,2.486
101,2012-02-06T11:00,2012,37,1100,0,68,58.2,68.87,58.42,67.96,57.64,5.957,6.234,6.436,6.545,69.03,59,21.15,0.002,174624.1,9.8,10.45,10.32,-0.3673,-0.277,-0.109,13.23,87,2.43
101,2012-02-06T12:00,2012,37,1200,0,68.18,58.97,69.03,59.11,68.15,57.94,8.15,8.43,8.59,8.71,69.19,59.58,21.18,0.004,167822.8,9.21,9.92,10.21,-0.6842,-0.281,-0.118,13.22,83,2.318
101,2012-02-06T13:00,2012,37,1300,0,68.03,58.75,68.88,58.77,68,57.97,10.13,10.37,10.54,10.64,69.02,59.38,21.29,0.002,169145.6,9.28,10.11,10.03,-0.30345,-0.235,-0.104,13.22,84,2.346
101,2012-02-06T14:00,2012,37,1400,0,68.03,58.94,68.89,59.08,68.01,58.42,11.55,11.7,11.87,11.94,69.11,59.72,21.2,0.005,163061.5,9.08,9.81,9.59,-0.39513,-0.151,-0.066,13.22,82,2.291
101,2012-02-06T15:00,2012,37,1500,0,68.12,59.11,68.96,59.2,68.1,58.5,12.72,12.91,13.07,13.13,69.1,59.77,21.3,0.004,163205,9.02,9.76,9.6,-0.37657,-0.186,-0.056,13.2,81,2.263
101,2012-02-06T16:00,2012,37,1600,0,68.17,59.14,69,59.04,68.15,58.45,13.39,13.58,13.74,13.83,69.12,59.71,21.29,0.004,164894.9,9.03,9.95,9.7,-0.45543,-0.196,-0.088,13.2,82,2.291
101,2012-02-06T17:00,2012,37,1700,0,68.22,58.85,69.05,58.76,68.2,58.25,13.19,13.4,13.57,13.69,69.17,59.43,21.17,0.004,169225.9,9.37,10.29,9.95,-0.51272,-0.214,-0.114,13.19,85,2.374
101,2012-02-06T18:00,2012,37,1800,0,68.27,58.7,69.09,58.5,68.25,58.03,12.46,12.69,12.88,13.01,69.2,59.22,21.22,0.003,174063,9.58,10.59,10.21,-0.42443,-0.229,-0.126,13.18,86,2.402
101,2012-02-06T19:00,2012,37,1900,0,68.26,58.47,69.08,58.37,68.23,57.85,11.55,11.78,12,12.11,69.2,59.04,21.38,0.003,178389.7,9.8,10.72,10.38,-0.49189,-0.23,-0.112,13.18,89,2.486
101,2012-02-06T20:00,2012,37,2000,0,68.32,58.51,69.15,58.49,68.3,57.92,10.78,11.01,11.25,11.34,69.27,59.14,21.37,0.007,178111.1,9.82,10.67,10.37,-0.99029,-0.23,-0.093,13.18,89,2.486
101,2012-02-06T21:00,2012,37,2100,0,68.29,58.32,69.1,58.36,68.24,57.74,10.01,10.25,10.51,10.58,69.22,58.96,21.32,0.002,179649.6,9.96,10.74,10.5,-0.25284,-0.24,-0.069,13.18,89,2.486
101,2012-02-06T22:00,2012,37,2200,0,68.38,58.29,69.18,58.49,68.33,57.74,9.2,9.44,9.71,9.77,69.32,58.99,21.35,0.005,180901.3,10.09,10.69,10.59,-0.59499,-0.246,-0.059,13.18,90,2.514
101,2012-02-06T23:00,2012,37,2300,0,68.36,58.51,69.16,58.76,68.31,58.23,8.52,8.78,9.06,9.11,69.29,59.32,21.24,0.003,174023.8,9.85,10.41,10.08,-0.3411,-0.266,-0.054,13.17,87,2.43
101,2012-02-07T00:00,2012,38,0,0,68.26,58.44,69.06,58.5,68.21,57.77,8.19,8.47,8.73,8.78,69.19,59.07,21.07,0.003,175313,9.82,10.55,10.44,-0.4504,-0.279,-0.044,13.18,87,2.43
101,2012-02-07T01:00,2012,38,100,0,68.28,58.44,69.09,58.23,68.23,57.66,7.913,8.19,8.46,8.5,69.23,58.94,21.08,0.003,178035.9,9.84,10.86,10.57,-0.31282,-0.275,-0.038,13.18,89,2.486
101,2012-02-07T02:00,2012,38,200,0,68.28,58.43,69.09,58.54,68.23,57.55,7.573,7.855,8.13,8.17,69.23,58.99,21.14,0.004,177438.1,9.85,10.55,10.68,-0.45299,-0.281,-0.042,13.18,88,2.458
101,2012-02-07T03:00,2012,38,300,0,68.25,58.47,69.06,58.31,68.2,57.63,7.354,7.629,7.908,7.952,69.2,58.99,21.09,0.005,177181.4,9.79,10.75,10.57,-0.61623,-0.275,-0.044,13.18,88,2.458
101,2012-02-07T04:00,2012,38,400,0,68.28,58.46,69.09,58.24,68.23,57.54,7.167,7.445,7.723,7.765,69.24,58.92,21.01,0.004,177939.5,9.82,10.86,10.69,-0.45595,-0.278,-0.042,13.18,89,2.486
101,2012-02-07T05:00,2012,38,500,0,68.19,58.53,68.99,58,68.13,57.27,6.808,7.08,7.365,7.412,69.14,58.8,21.06,0.004,179167.1,9.66,10.99,10.86,-0.53895,-0.272,-0.047,13.18,89,2.486
101,2012-02-07T06:00,2012,38,600,0,68.26,58.39,69.07,58.03,68.2,57.4,6.46,6.733,7.02,7.061,69.22,58.79,20.92,0.004,179209.3,9.87,11.04,10.8,-0.45793,-0.273,-0.041,13.18,89,2.486
101,2012-02-07T07:00,2012,38,700,0,68.14,57.94,68.95,57.84,68.08,57.29,6.369,6.639,6.926,6.975,69.1,58.54,21.3,0.004,184693.9,10.19,11.11,10.79,-0.45436,-0.271,-0.049,13.19,92,2.57
101,2012-02-07T08:00,2012,38,800,0,68.18,58.29,69.01,58.31,68.13,57.72,6.613,6.887,7.161,7.204,69.14,58.97,21.35,0.003,178673,9.89,10.7,10.41,-0.44326,-0.274,-0.042,13.19,89,2.486
101,2012-02-07T09:00,2012,38,900,0,68.24,58.38,69.08,58.38,68.19,57.64,7.003,7.286,7.545,7.584,69.21,58.99,21.3,0.003,178950.1,9.87,10.7,10.55,-0.35511,-0.283,-0.039,13.19,89,2.486
101,2012-02-07T10:00,2012,38,1000,0,68.2,58.78,69.04,58.67,68.16,57.94,7.635,7.923,8.17,8.21,69.16,59.33,21.25,0.004,172239.5,9.42,10.37,10.22,-0.51729,-0.289,-0.04,13.19,85,2.374
101,2012-02-07T11:00,2012,38,1100,0,68.26,58.74,69.09,58.86,68.22,58.29,8.49,8.79,9.01,9.06,69.21,59.48,21.25,0.005,170292.9,9.52,10.23,9.92,-0.66863,-0.295,-0.047,13.19,84,2.346
101,2012-02-07T12:00,2012,38,1200,0,68.3,59.1,69.13,59.05,68.26,58.36,9.47,9.74,9.96,10.02,69.24,59.7,21.33,0.003,168013.7,9.2,10.07,9.9,-0.41462,-0.274,-0.06,13.18,83,2.318
101,2012-02-07T13:00,2012,38,1300,0,68.24,58.72,69.06,58.75,68.19,58.1,10.29,10.55,10.77,10.84,69.17,59.36,21.15,0.003,170947.7,9.52,10.31,10.09,-0.40214,-0.261,-0.071,13.18,85,2.374
101,2012-02-07T14:00,2012,38,1400,0,68.31,58.88,69.15,59.02,68.28,58.36,10.63,10.87,11.09,11.15,69.27,59.59,21.05,0.003,167641.6,9.43,10.13,9.92,-0.39089,-0.236,-0.056,13.18,83,2.318
101,2012-02-07T15:00,2012,38,1500,0,68.31,58.9,69.13,58.96,68.27,58.37,11.27,11.51,11.72,11.8,69.24,59.56,21.26,0.004,169282.7,9.41,10.18,9.9,-0.55934,-0.248,-0.075,13.18,83,2.318
101,2012-02-07T16:00,2012,38,1600,0,68.36,59.13,69.17,58.88,68.32,58.43,11.38,11.62,11.84,11.92,69.28,59.66,21.2,0.004,168313.8,9.22,10.29,9.89,-0.50546,-0.239,-0.077,13.18,83,2.318
101,2012-02-07T17:00,2012,38,1700,0,68.38,58.64,69.2,58.91,68.34,58.26,11.04,11.3,11.52,11.59,69.31,59.43,20.97,0.005,170475.8,9.74,10.28,10.08,-0.6199,-0.253,-0.067,13.17,84,2.346
101,2012-02-07T18:00,2012,38,1800,0,68.26,58.31,69.07,58.29,68.23,57.73,10.42,10.67,10.92,10.97,69.19,58.93,21.02,0.004,177249.2,9.95,10.78,10.5,-0.45976,-0.254,-0.053,13.17,88,2.458
101,2012-02-07T19:00,2012,38,1900,0,68.36,58.2,69.16,58.26,68.31,57.61,9.66,9.92,10.17,10.22,69.29,58.84,21.03,0.003,180319.7,10.16,10.9,10.69,-0.38459,-0.259,-0.051,13.17,88,2.458
101,2012-02-07T20:00,2012,38,2000,0,68.28,57.99,69.08,57.88,68.23,57.35,8.74,9.02,9.28,9.34,69.22,58.58,21.13,0.004,184668.8,10.29,11.2,10.87,-0.54892,-0.273,-0.055,13.18,92,2.57
101,2012-02-07T21:00,2012,38,2100,0,68.31,57.99,69.11,58.26,68.25,57.6,7.763,8.05,8.32,8.37,69.25,58.79,21.11,0.003,181491.8,10.32,10.85,10.65,-0.34738,-0.285,-0.056,13.18,89,2.486
101,2012-02-07T22:00,2012,38,2200,0,68.29,57.82,69.09,57.92,68.22,57.4,6.865,7.147,7.429,7.477,69.24,58.57,21.34,0.002,186974.6,10.46,11.17,10.82,-0.32674,-0.282,-0.048,13.18,92,2.57
101,2012-02-07T23:00,2012,38,2300,0,68.11,57.72,68.92,57.7,68.04,56.97,6.059,6.345,6.628,6.679,69.07,58.33,21.37,0.004,188563.8,10.39,11.21,11.07,-0.58149,-0.286,-0.05,13.18,93,2.598
101,2012-02-08T00:00,2012,39,0,0,68.18,57.8,69,57.49,68.12,56.86,5.333,5.626,5.902,5.942,69.16,58.26,21.04,0.002,188252.1,10.38,11.51,11.25,-0.27641,-0.293,-0.041,13.19,93,2.598
101,2012-02-08T01:00,2012,39,100,0,68.07,57.67,68.89,57.41,68.01,56.82,4.661,4.958,5.244,5.266,69.06,58.18,20.93,0.003,186958.6,10.4,11.48,11.2,-0.42554,-0.297,-0.022,13.19,92,2.57
101,2012-02-08T02:00,2012,39,200,0,68.03,57.75,68.86,57.64,67.97,57.16,4.032,4.32,4.62,4.647,69.03,58.42,21.28,0.007,185628.2,10.28,11.22,10.8,-0.84864,-0.288,-0.027,13.2,92,2.57
101,2012-02-08T03:00,2012,39,300,0,67.33,57.07,68.15,56.87,67.27,55.98,3.392,3.682,3.976,4.009,68.32,57.54,21.26,0.006,188599.7,10.26,11.29,11.29,-0.76523,-0.291,-0.033,13.2,93,2.598
101,2012-02-08T04:00,2012,39,400,0,68.07,57.2,68.91,57.37,68.01,56.49,2.773,3.057,3.347,3.374,69.09,57.94,21.21,0.003,194338.2,10.87,11.55,11.52,-0.3339,-0.284,-0.027,13.21,96,2.682
101,2012-02-08T05:00,2012,39,500,0,67.31,56.4,68.14,56.74,67.24,56.17,2.149,2.43,2.719,2.754,68.32,57.37,21.05,0.003,189803.2,10.9,11.4,11.08,-0.45547,-0.281,-0.035,13.22,94,2.626
101,2012-02-08T06:00,2012,39,600,0,67.91,57.1,68.77,57.01,67.85,56.09,1.554,1.839,2.132,2.169,68.97,57.68,21.32,0.003,197592.6,10.81,11.75,11.76,-0.46077,-0.285,-0.037,13.22,97,2.709
101,2012-02-08T07:00,2012,39,700,0,67.92,56.6,68.79,56.95,67.87,55.92,1.021,1.302,1.602,1.634,69,57.45,21.34,0.003,202416.8,11.32,11.84,11.95,-0.33598,-0.281,-0.033,13.22,100,2.793
101,2012-02-08T08:00,2012,39,800,0,67.27,56.49,68.12,56.8,67.21,55.63,0.63,0.904,1.202,1.23,68.32,57.28,21.25,0.005,193321.9,10.78,11.32,11.58,-0.57375,-0.274,-0.028,13.24,95,2.654
101,2012-02-08T09:00,2012,39,900,0,67.73,56.86,68.61,56.96,67.68,56.2,0.708,0.986,1.265,1.309,68.8,57.66,21.25,0.003,195134.9,10.87,11.65,11.48,-0.37485,-0.278,-0.044,13.24,96,2.682
101,2012-02-08T10:00,2012,39,1000,0,67.95,57.39,68.84,57.26,67.91,56.37,1.432,1.708,1.966,2.036,69.03,58,21.11,0.002,191907.4,10.55,11.58,11.54,-0.34085,-0.276,-0.069,13.24,94,2.626
101,2012-02-08T11:00,2012,39,1100,0,67.98,57.77,68.89,57.86,67.94,56.66,2.776,3.053,3.288,3.378,69.06,58.43,21.06,0.002,184926.4,10.21,11.03,11.28,-0.27192,-0.277,-0.09,13.24,91,2.542
101,2012-02-08T12:00,2012,39,1200,0,67.79,57.74,68.69,57.98,67.76,56.85,4.585,4.854,5.071,5.156,68.84,58.52,21.07,0.002,180229.3,10.05,10.71,10.91,-0.28761,-0.269,-0.085,13.24,88,2.458
101,2012-02-08T13:00,2012,39,1300,0,68.05,58.07,68.95,58.23,68.02,57.17,6.23,6.492,6.689,6.792,69.09,58.81,21.12,0.002,179952.4,9.97,10.72,10.85,-0.34908,-0.262,-0.103,13.24,88,2.458
101,2012-02-08T14:00,2012,39,1400,0,68.02,58,68.93,58.19,67.99,57.06,7.339,7.582,7.788,7.868,69.05,58.7,21.19,0.004,181359.9,10.02,10.74,10.94,-0.44979,-0.244,-0.081,13.23,89,2.486
101,2012-02-08T15:00,2012,39,1500,0,68.01,57.78,68.9,57.87,67.98,57.07,7.999,8.23,8.44,8.52,69.02,58.51,21.27,0.003,184795.1,10.23,11.03,10.91,-0.41227,-0.232,-0.079,13.22,91,2.542
101,2012-02-08T16:00,2012,39,1600,0,68.05,57.61,68.93,57.81,68.03,57.05,7.931,8.16,8.39,8.48,69.07,58.41,21.16,0.003,185950.3,10.44,11.12,10.97,-0.41713,-0.233,-0.095,13.22,91,2.542
101,2012-02-08T17:00,2012,39,1700,0,68.09,57.72,68.95,57.68,68.05,57,7.632,7.875,8.1,8.19,69.1,58.39,21.03,0.003,185670.9,10.37,11.27,11.06,-0.44948,-0.243,-0.096,13.21,92,2.57
101,2012-02-08T18:00,2012,39,1800,0,68.04,57.52,68.9,57.54,68.01,56.88,7.141,7.393,7.623,7.716,69.06,58.24,21.03,0.001,187390.3,10.52,11.35,11.12,-0.17513,-0.251,-0.093,13.21,92,2.57
101,2012-02-08T19:00,2012,39,1900,0,67.49,57.18,68.33,57.27,67.45,56.34,6.682,6.948,7.17,7.255,68.47,57.83,21.13,0.002,185379.9,10.31,11.06,11.11,-0.29772,-0.266,-0.085,13.21,91,2.542
101,2012-02-08T20:00,2012,39,2000,0,68.1,57.59,68.95,57.5,68.06,56.82,6.266,6.521,6.766,6.85,69.11,58.23,21.2,0.002,190062,10.51,11.44,11.24,-0.25455,-0.256,-0.084,13.21,94,2.626
101,2012-02-08T21:00,2012,39,2100,0,68.04,57.72,68.9,57.82,68,56.89,5.964,6.225,6.469,6.548,69.06,58.4,21.26,0.001,186677,10.32,11.08,11.11,-0.13351,-0.261,-0.079,13.21,92,2.57
101,2012-02-08T22:00,2012,39,2200,0,68.08,57.64,68.92,57.53,68.03,56.9,5.774,6.039,6.278,6.361,69.09,58.28,21.31,0.003,189773.8,10.44,11.4,11.13,-0.4847,-0.265,-0.082,13.21,93,2.598
101,2012-02-08T23:00,2012,39,2300,0,68.09,57.93,68.94,57.82,68.04,56.94,5.667,5.931,6.174,6.252,69.1,58.5,21.23,0.001,185596.2,10.16,11.11,11.1,-0.20304,-0.264,-0.078,13.21,92,2.57
101,2012-02-09T00:00,2012,40,0,0,68.11,57.93,68.97,57.9,68.07,57.07,5.692,5.958,6.197,6.281,69.13,58.56,21.08,0.003,183530.1,10.18,11.06,11,-0.48605,-0.266,-0.084,13.21,90,2.514
101,2012-02-09T01:00,2012,40,100,0,68.11,58.13,68.96,58.14,68.07,57.26,5.722,5.997,6.228,6.314,69.12,58.77,21.09,0.001,180022.9,9.98,10.82,10.8,-0.20795,-0.274,-0.085,13.21,89,2.486
101,2012-02-09T02:00,2012,40,200,0,68.04,57.89,68.89,57.92,67.99,57.14,5.701,5.97,6.209,6.292,69.05,58.58,21.12,0.004,182363.8,10.15,10.97,10.85,-0.6331,-0.269,-0.083,13.21,90,2.514
101,2012-02-09T03:00,2012,40,300,0,68.1,57.92,68.95,57.89,68.05,57.02,5.391,5.663,5.899,5.986,69.11,58.54,21.19,0.004,184648,10.18,11.06,11.02,-0.51667,-0.272,-0.087,13.21,91,2.542
101,2012-02-09T04:00,2012,40,400,0,68.15,57.86,69,57.99,68.1,57.23,4.92,5.187,5.44,5.506,69.16,58.63,21.14,0.003,183652.5,10.29,11.01,10.87,-0.33227,-0.267,-0.066,13.21,90,2.514
101,2012-02-09T05:00,2012,40,500,0,68,57.7,68.85,57.98,67.95,57.08,4.521,4.797,5.055,5.11,69.01,58.53,21.11,0.002,182665.9,10.31,10.86,10.87,-0.32721,-0.275,-0.055,13.21,90,2.514
101,2012-02-09T06:00,2012,40,600,0,67.38,57.4,68.22,57.19,67.33,56.38,4.164,4.445,4.702,4.735,68.38,57.92,21.05,0.003,181700,9.98,11.02,10.95,-0.30512,-0.281,-0.033,13.21,90,2.514
101,2012-02-09T07:00,2012,40,700,0,68.1,57.68,68.96,57.62,68.05,56.94,3.822,4.111,4.365,4.406,69.13,58.34,21.18,0.003,187976.8,10.42,11.34,11.1,-0.4337,-0.289,-0.041,13.22,93,2.598
101,2012-02-09T08:00,2012,40,800,0,66.75,56.72,67.57,56.89,66.68,56.16,3.523,3.798,4.067,4.099,67.72,57.53,21.25,0.007,179323,10.03,10.68,10.52,-0.7677,-0.274,-0.032,13.22,88,2.458
101,2012-02-09T09:00,2012,40,900,0,67.89,57.54,68.76,57.38,67.85,56.64,3.631,3.903,4.167,4.208,68.93,58.1,21.29,0.002,189462.5,10.35,11.38,11.22,-0.31706,-0.272,-0.041,13.22,99,2.765
101,2012-02-09T10:00,2012,40,1000,0,68.14,58.05,69.01,57.96,68.1,57.34,4.502,4.77,5.016,5.092,69.17,58.71,21.28,0.005,183281.1,10.09,11.05,10.76,-0.6845,-0.267,-0.076,13.22,93,2.598
101,2012-02-09T11:00,2012,40,1100,0,68.1,58.35,68.96,58.38,68.06,57.36,6.102,6.377,6.59,6.678,69.12,58.95,21.21,0.003,177719,9.74,10.58,10.69,-0.43031,-0.274,-0.088,13.22,91,2.542
101,2012-02-09T12:00,2012,40,1200,0,68.14,58.46,69,58.6,68.11,57.82,8.09,8.37,8.54,8.65,69.14,59.2,21.06,0.002,172728.9,9.68,10.4,10.28,-0.29167,-0.283,-0.109,13.21,88,2.458
101,2012-02-09T13:00,2012,40,1300,0,68.18,58.68,69.04,59.08,68.15,57.98,9.87,10.12,10.29,10.39,69.16,59.46,21.14,0.003,169181.2,9.5,9.96,10.17,-0.44939,-0.251,-0.101,13.2,86,2.402
