id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-02-09T14:00,2012,40,1400,0,68.19,59.76,69.03,58.97,68.16,57.88,11.2,11.39,11.58,11.6,69.18,59.84,21.06,0.003,163704.2,8.44,10.06,10.28,-0.18579,-0.188,-0.015,13.2,83,2.318
101,2012-02-09T15:00,2012,40,1500,0,68.14,58.7,68.97,58.72,68.11,58.01,11.99,12.16,12.36,12.34,69.14,59.42,21.18,0.001,170379.3,9.43,10.25,10.1,-0.07027,-0.169,0.015,13.2,86,2.402
101,2012-02-09T16:00,2012,40,1600,0,68.23,58.91,69.08,58.7,68.2,58.06,12.31,12.53,12.7,12.76,69.18,59.42,21.24,0.005,171124.1,9.32,10.38,10.13,-0.58859,-0.213,-0.059,13.19,88,2.458
101,2012-02-09T17:00,2012,40,1700,0,68.27,58.54,69.11,58.46,68.23,57.91,11.84,12.06,12.26,12.35,69.21,59.13,21.11,0.004,175045.4,9.73,10.65,10.32,-0.52504,-0.213,-0.095,13.19,89,2.486
101,2012-02-09T18:00,2012,40,1800,0,68.28,58.24,69.11,58.17,68.24,57.67,10.83,11.05,11.28,11.36,69.23,58.84,20.96,0.002,178530.3,10.04,10.93,10.57,-0.29644,-0.22,-0.087,13.18,91,2.542
101,2012-02-09T19:00,2012,40,1900,0,68.25,58.07,69.07,57.9,68.21,57.4,9.51,9.75,10,10.06,69.2,58.62,21.07,0.002,182960.6,10.18,11.17,10.8,-0.23032,-0.241,-0.061,13.18,93,2.598
101,2012-02-09T20:00,2012,40,2000,0,68.28,57.92,69.08,57.85,68.21,57.27,8.3,8.56,8.82,8.88,69.22,58.52,21.11,0.002,185500.6,10.36,11.24,10.95,-0.28774,-0.259,-0.062,13.18,95,2.654
101,2012-02-09T21:00,2012,40,2100,0,68.24,57.94,69.05,57.77,68.19,57.17,7.389,7.657,7.919,7.985,69.2,58.48,21.17,0.003,186394,10.31,11.28,11.02,-0.41985,-0.268,-0.065,13.18,95,2.654
101,2012-02-09T22:00,2012,40,2200,0,68.2,57.78,69,57.62,68.12,57.16,6.692,6.95,7.233,7.295,69.15,58.38,21.26,0.004,188129.5,10.42,11.38,10.96,-0.55343,-0.258,-0.062,13.18,96,2.682
101,2012-02-09T23:00,2012,40,2300,0,68.22,57.77,69.04,57.67,68.16,57.24,6.059,6.32,6.603,6.672,69.19,58.42,21.33,0.003,188581.8,10.45,11.37,10.92,-0.42742,-0.261,-0.07,13.19,95,2.654
101,2012-02-10T00:00,2012,41,0,0,68.25,58.16,69.07,58.27,68.18,57.35,5.679,5.945,6.22,6.278,69.22,58.8,20.93,0.003,179252.5,10.08,10.79,10.83,-0.36495,-0.265,-0.057,13.19,91,2.542
101,2012-02-10T01:00,2012,41,100,0,68.15,58.16,68.96,58.16,68.09,57.08,5.437,5.707,5.977,6.023,69.13,58.67,20.94,0.002,179876.6,9.99,10.8,11.01,-0.21175,-0.27,-0.046,13.19,92,2.57
101,2012-02-10T02:00,2012,41,200,0,68.1,58.1,68.92,57.71,68.04,56.93,5.214,5.491,5.756,5.809,69.08,58.48,20.99,0.002,183160.8,10,11.21,11.1,-0.29691,-0.277,-0.052,13.2,93,2.598
101,2012-02-10T03:00,2012,41,300,0,68.07,57.87,68.9,57.62,68.02,57.02,5.083,5.354,5.626,5.676,69.06,58.4,20.91,0.002,183422.2,10.2,11.28,10.99,-0.24278,-0.271,-0.05,13.2,94,2.626
101,2012-02-10T04:00,2012,41,400,0,68.1,57.64,68.94,57.44,68.05,56.84,4.814,5.082,5.356,5.41,69.11,58.19,21.04,0.002,188558.3,10.47,11.5,11.21,-0.26343,-0.269,-0.054,13.2,96,2.682
101,2012-02-10T05:00,2012,41,500,0,68.08,57.6,68.91,57.48,68.02,56.85,4.616,4.884,5.16,5.207,69.08,58.21,20.95,0.002,187134.8,10.48,11.43,11.18,-0.19669,-0.268,-0.047,13.2,95,2.654
101,2012-02-10T06:00,2012,41,600,0,68.14,57.88,68.98,57.66,68.08,56.95,4.502,4.782,5.052,5.094,69.15,58.41,20.74,0.004,183291.1,10.26,11.32,11.14,-0.51278,-0.28,-0.042,13.2,93,2.598
101,2012-02-10T07:00,2012,41,700,0,68.07,57.59,68.91,57.54,68.01,56.95,4.498,4.771,5.042,5.093,69.08,58.27,21.12,0.002,187662.5,10.48,11.37,11.06,-0.2792,-0.273,-0.051,13.21,96,2.682
101,2012-02-10T08:00,2012,41,800,0,68.05,57.38,68.89,57.3,67.99,56.78,4.351,4.619,4.892,4.95,69.06,58.07,21.17,0.003,191327.8,10.67,11.59,11.21,-0.45749,-0.268,-0.058,13.21,97,2.709
101,2012-02-10T09:00,2012,41,900,0,68.12,57.92,68.97,57.85,68.06,57.08,4.579,4.829,5.109,5.158,69.13,58.54,21.28,0.003,185692.8,10.2,11.12,10.99,-0.35175,-0.25,-0.049,13.21,94,2.626
101,2012-02-10T10:00,2012,41,1000,0,68.14,58.16,69,58.08,68.09,57.44,5.701,5.967,6.209,6.277,69.15,58.81,21.08,0.003,179672.1,9.98,10.93,10.65,-0.36967,-0.266,-0.068,13.21,90,2.514
101,2012-02-10T11:00,2012,41,1100,0,68.18,58.54,69.04,58.35,68.13,57.68,7.524,7.788,8.01,8.09,69.17,59.1,21.15,0.003,175780.7,9.63,10.7,10.45,-0.44778,-0.264,-0.079,13.2,89,2.486
101,2012-02-10T12:00,2012,41,1200,0,68.2,58.59,69.06,58.7,68.17,57.9,9.56,9.81,10,10.1,69.18,59.29,21.18,0.004,173032.2,9.62,10.37,10.27,-0.62492,-0.252,-0.101,13.2,87,2.43
101,2012-02-10T13:00,2012,41,1300,0,68.24,58.9,69.1,58.86,68.21,58.17,11.31,11.53,11.72,11.82,69.2,59.51,21.12,0.005,168949,9.34,10.24,10.04,-0.66976,-0.221,-0.099,13.19,86,2.402
101,2012-02-10T14:00,2012,41,1400,0,68.25,58.88,69.1,58.95,68.22,58.25,12.47,12.68,12.86,12.96,69.19,59.52,21.12,0.005,168167.8,9.37,10.15,9.97,-0.67972,-0.209,-0.099,13.19,85,2.374
101,2012-02-10T15:00,2012,41,1500,0,68.34,58.93,69.19,59.01,68.31,58.39,12.92,13.11,13.31,13.41,69.27,59.59,21.24,0.006,169288.9,9.41,10.18,9.92,-0.68467,-0.191,-0.097,13.18,86,2.402
101,2012-02-10T16:00,2012,41,1600,0,68.39,59.04,69.22,58.87,68.35,58.33,12.88,13.07,13.28,13.38,69.31,59.57,21.24,0.004,170458.8,9.35,10.35,10.02,-0.48425,-0.196,-0.106,13.18,86,2.402
101,2012-02-10T17:00,2012,41,1700,0,68.4,59.03,69.22,58.71,68.35,58.37,12.41,12.59,12.82,12.92,69.33,59.52,20.96,0.003,169054.5,9.37,10.5,9.98,-0.26372,-0.18,-0.099,13.18,86,2.402
101,2012-02-10T18:00,2012,41,1800,0,68.34,58.67,69.16,58.56,68.3,58,11.7,11.91,12.15,12.24,69.26,59.23,20.96,0.003,173104.6,9.68,10.6,10.31,-0.32022,-0.207,-0.091,13.17,88,2.458
101,2012-02-10T19:00,2012,41,1900,0,68.4,58.53,69.2,58.49,68.35,57.82,10.88,11.11,11.34,11.43,69.32,59.1,21.06,0.003,176904.6,9.87,10.71,10.53,-0.32358,-0.226,-0.084,13.17,90,2.514
101,2012-02-10T20:00,2012,41,2000,0,68.38,58.44,69.18,58.4,68.32,57.82,10.15,10.39,10.64,10.71,69.3,59.04,21.02,0.001,177158.6,9.94,10.78,10.5,-0.15604,-0.23,-0.079,13.17,90,2.514
101,2012-02-10T21:00,2012,41,2100,0,68.35,58.47,69.16,58.39,68.29,57.79,9.66,9.91,10.15,10.23,69.28,59.05,21.29,0.004,179080.5,9.88,10.77,10.5,-0.57164,-0.244,-0.079,13.18,91,2.542
101,2012-02-10T22:00,2012,41,2200,0,68.34,58.43,69.14,58.54,68.28,57.99,9.3,9.53,9.8,9.86,69.27,59.15,21.23,0.002,176562,9.91,10.6,10.29,-0.30422,-0.237,-0.065,13.17,90,2.514
101,2012-02-10T23:00,2012,41,2300,0,68.44,58.61,69.24,58.51,68.38,57.95,9.01,9.26,9.52,9.58,69.38,59.21,21.27,0.006,178029.3,9.83,10.74,10.43,-0.73312,-0.245,-0.067,13.18,90,2.514
101,2012-02-11T00:00,2012,42,0,0,68.31,58.62,69.11,58.27,68.25,57.7,8.79,9.04,9.3,9.36,69.25,59.04,20.82,0.003,174725,9.69,10.84,10.55,-0.32635,-0.252,-0.059,13.18,89,2.486
101,2012-02-11T01:00,2012,42,100,0,68.33,58.8,69.13,58.28,68.27,57.65,8.54,8.81,9.06,9.12,69.27,59.11,20.79,0.003,174031.1,9.54,10.85,10.62,-0.45385,-0.263,-0.062,13.18,88,2.458
101,2012-02-11T02:00,2012,42,200,0,68.3,58.56,69.1,58.08,68.23,57.5,8.27,8.54,8.79,8.84,69.25,58.9,20.88,0.002,177528.3,9.74,11.02,10.73,-0.22819,-0.266,-0.055,13.18,90,2.514
101,2012-02-11T03:00,2012,42,300,0,68.31,58.51,69.12,58.24,68.25,57.59,7.997,8.26,8.52,8.58,69.26,58.97,20.95,0.003,177296.3,9.8,10.88,10.66,-0.40637,-0.266,-0.063,13.18,90,2.514
101,2012-02-11T04:00,2012,42,400,0,68.29,58.6,69.1,58.03,68.23,57.82,7.734,7.996,8.26,8.32,69.24,59.02,20.93,0.002,176203.3,9.69,11.07,10.41,-0.25823,-0.262,-0.06,13.18,90,2.514
101,2012-02-11T05:00,2012,42,500,0,68.24,58.16,69.05,58,68.18,57.43,7.516,7.783,8.04,8.1,69.2,58.72,20.96,0.002,180438,10.09,11.05,10.75,-0.30228,-0.267,-0.06,13.18,92,2.57
101,2012-02-11T06:00,2012,42,600,0,68.25,58.39,69.06,57.98,68.19,57.36,7.334,7.601,7.856,7.922,69.21,58.78,20.81,0.003,178629.7,9.86,11.09,10.83,-0.38323,-0.266,-0.066,13.19,91,2.542
101,2012-02-11T07:00,2012,42,700,0,68.22,58.35,69.04,57.94,68.16,57.32,7.107,7.373,7.631,7.689,69.18,58.75,20.84,0.002,178959.6,9.87,11.1,10.84,-0.26119,-0.266,-0.058,13.19,91,2.542
101,2012-02-11T08:00,2012,42,800,0,68.24,58.31,69.06,57.93,68.18,57.3,6.789,7.056,7.313,7.371,69.21,58.71,20.79,0.003,179328.5,9.93,11.13,10.88,-0.35688,-0.267,-0.057,13.19,91,2.542
101,2012-02-11T09:00,2012,42,900,0,68.2,58.14,69.02,57.91,68.14,57.51,6.614,6.873,7.14,7.198,69.17,58.74,20.69,0.001,177708.8,10.06,11.11,10.63,-0.19687,-0.259,-0.058,13.19,90,2.514
101,2012-02-11T10:00,2012,42,1000,0,68.14,57.99,68.96,57.76,68.08,57.38,6.788,7.05,7.308,7.371,69.11,58.58,20.93,0.002,181193.3,10.15,11.2,10.7,-0.28864,-0.262,-0.063,13.19,93,2.598
101,2012-02-11T11:00,2012,42,1100,0,68.26,58.37,69.07,58.3,68.2,57.49,7.608,7.859,8.11,8.17,69.22,58.93,20.93,0.005,177250.5,9.88,10.77,10.71,-0.61608,-0.251,-0.06,13.19,90,2.514
101,2012-02-11T12:00,2012,42,1200,0,68.21,58.63,69.04,58.29,68.16,57.75,8.38,8.64,8.87,8.94,69.17,59.09,20.96,0.003,174007.4,9.58,10.76,10.41,-0.34274,-0.256,-0.067,13.19,89,2.486
101,2012-02-11T13:00,2012,42,1300,0,68.24,58.66,69.07,58.25,68.19,57.81,9.1,9.34,9.57,9.64,69.19,59.11,21.07,0.004,175158.5,9.58,10.82,10.38,-0.43064,-0.239,-0.069,13.19,90,2.514
101,2012-02-11T14:00,2012,42,1400,0,68.27,58.75,69.1,58.58,68.22,57.87,9.71,9.92,10.16,10.23,69.21,59.25,21.2,0.003,174025.7,9.52,10.53,10.35,-0.41281,-0.218,-0.069,13.19,88,2.458
101,2012-02-11T15:00,2012,42,1500,0,68.26,58.61,69.09,58.39,68.21,57.81,10.14,10.35,10.59,10.67,69.2,59.12,21.25,0.003,176506.9,9.65,10.7,10.41,-0.4037,-0.212,-0.081,13.18,90,2.514
101,2012-02-11T16:00,2012,42,1600,0,68.3,58.71,69.11,58.3,68.25,57.71,10,10.21,10.46,10.55,69.23,59.08,21.19,0.003,177071.4,9.59,10.81,10.54,-0.36969,-0.206,-0.093,13.18,91,2.542
101,2012-02-11T17:00,2012,42,1700,0,68.35,58.63,69.16,58.34,68.29,57.75,9.49,9.71,9.96,10.06,69.28,59.07,20.85,0.002,175049.3,9.72,10.83,10.54,-0.23921,-0.216,-0.095,13.18,90,2.514
101,2012-02-11T18:00,2012,42,1800,0,68.25,58.1,69.07,58.01,68.19,57.46,8.87,9.11,9.35,9.45,69.19,58.68,20.91,0.004,180323.8,10.14,11.06,10.74,-0.62638,-0.242,-0.099,13.18,92,2.57
101,2012-02-11T19:00,2012,42,1900,0,68.3,58.06,69.11,58.05,68.23,57.47,8.25,8.49,8.74,8.83,69.24,58.7,21.13,0.003,182957.5,10.24,11.06,10.76,-0.35028,-0.245,-0.088,13.18,94,2.626
101,2012-02-11T20:00,2012,42,2000,0,68.24,58.03,69.05,57.78,68.18,57.46,7.534,7.786,8.04,8.12,69.19,58.6,21.24,0.004,184749.2,10.21,11.27,10.72,-0.50638,-0.252,-0.085,13.18,94,2.626
101,2012-02-11T21:00,2012,42,2100,0,68.24,57.81,69.06,57.67,68.18,57.22,6.759,7.013,7.272,7.364,69.2,58.41,21.24,0.003,188059.8,10.43,11.39,10.96,-0.43941,-0.254,-0.092,13.19,97,2.709
101,2012-02-11T22:00,2012,42,2200,0,68.19,57.62,69,57.58,68.12,57.31,6.035,6.281,6.554,6.647,69.15,58.36,21.12,0.002,187147.7,10.56,11.43,10.81,-0.30395,-0.246,-0.093,13.19,95,2.654
101,2012-02-11T23:00,2012,42,2300,0,68.09,57.33,68.91,57.27,68.03,56.83,5.233,5.492,5.753,5.86,69.07,58.01,21.24,0.002,192747.1,10.76,11.64,11.2,-0.26761,-0.26,-0.108,13.19,99,2.765
101,2012-02-12T00:00,2012,43,0,0,68.08,57.43,68.92,57.17,68.02,56.65,4.358,4.612,4.89,4.974,69.08,57.97,21.07,0.002,192183.5,10.65,11.75,11.37,-0.15804,-0.254,-0.084,13.2,99,2.765
101,2012-02-12T01:00,2012,43,100,0,68.03,57.07,68.88,56.96,67.97,56.41,3.357,3.611,3.893,3.976,69.05,57.71,21.19,0.005,197176.5,10.96,11.92,11.57,-0.67309,-0.253,-0.083,13.21,102,2.849
101,2012-02-12T02:00,2012,43,200,0,68,56.9,68.86,56.85,67.94,56.19,2.279,2.53,2.811,2.89,69.04,57.57,21.19,0.003,199450.4,11.1,12.01,11.75,-0.35865,-0.251,-0.079,13.21,103,2.877
101,2012-02-12T03:00,2012,43,300,0,67.84,56.41,68.71,56.37,67.77,55.7,1.116,1.358,1.653,1.724,68.9,57.1,21.05,0.002,203724.4,11.43,12.34,12.07,-0.3089,-0.242,-0.071,13.22,105,2.933
101,2012-02-12T04:00,2012,43,400,0,67.9,56.57,68.78,56.29,67.84,55.84,0.053,0.299,0.587,0.666,68.98,57.21,21.04,0.002,203568.3,11.33,12.49,12.01,-0.29407,-0.246,-0.08,13.23,104,2.905
101,2012-02-12T05:00,2012,43,500,0,67.77,56.51,68.66,56.05,67.71,55.58,-0.787,-0.533,-0.255,-0.155,68.86,57.05,20.96,0.002,203743.4,11.25,12.6,12.13,-0.33298,-0.253,-0.1,13.24,105,2.933
101,2012-02-12T06:00,2012,43,600,0,67.73,56.18,68.62,56.14,67.67,55.84,-1.56,-1.338,-1.042,-0.945,68.84,57.07,20.92,0.002,202658.5,11.55,12.49,11.84,-0.29961,-0.223,-0.097,13.25,104,2.905
101,2012-02-12T07:00,2012,43,700,0,67.66,56.12,68.56,56.05,67.61,55.64,-2.163,-1.927,-1.652,-1.536,68.78,56.98,20.95,0.002,203708.5,11.53,12.51,11.96,-0.29819,-0.236,-0.117,13.26,105,2.933
101,2012-02-12T08:00,2012,43,800,0,67.55,55.76,68.46,55.77,67.5,55.06,-2.589,-2.368,-2.091,-1.979,68.69,56.57,20.8,0.002,207445.9,11.79,12.7,12.44,-0.23474,-0.22,-0.112,13.27,106,2.961
101,2012-02-12T09:00,2012,43,900,0,67.58,56.14,68.51,55.96,67.54,55.2,-2.616,-2.402,-2.128,-2.002,68.74,56.84,20.82,0.002,204326.4,11.45,12.55,12.34,-0.25473,-0.214,-0.126,13.28,104,2.905
101,2012-02-12T10:00,2012,43,1000,0,67.63,56.29,68.56,56.24,67.58,55.3,-1.912,-1.683,-1.434,-1.293,68.78,57.03,20.74,0.001,201354.8,11.34,12.31,12.29,-0.1678,-0.229,-0.141,13.28,102,2.849
101,2012-02-12T11:00,2012,43,1100,0,67.65,56.68,68.57,56.64,67.6,55.58,-0.502,-0.291,-0.039,0.087,68.79,57.38,20.94,0.002,197486,10.96,11.93,12.02,-0.32313,-0.21,-0.126,13.28,100,2.793
101,2012-02-12T12:00,2012,43,1200,0,67.65,56.74,68.58,56.55,67.62,55.97,1.071,1.306,1.502,1.668,68.79,57.49,20.93,0.003,195503.1,10.91,12.03,11.65,-0.56482,-0.234,-0.165,13.28,99,2.765
101,2012-02-12T13:00,2012,43,1300,0,67.68,56.92,68.61,56.53,67.66,55.89,2.348,2.576,2.755,2.928,68.81,57.49,21.01,0.003,196325.8,10.76,12.08,11.76,-0.50379,-0.228,-0.173,13.28,99,2.765
101,2012-02-12T14:00,2012,43,1400,0,67.68,56.91,68.61,56.87,67.65,56.31,3.257,3.465,3.663,3.817,68.78,57.72,21.08,0.004,192668.5,10.77,11.73,11.34,-0.56988,-0.208,-0.154,13.28,98,2.737
101,2012-02-12T15:00,2012,43,1500,0,67.67,56.99,68.59,56.75,67.65,56.13,3.762,3.956,4.171,4.295,68.77,57.63,21.2,0.001,194849.1,10.68,11.84,11.52,-0.08501,-0.195,-0.125,13.27,99,2.765
101,2012-02-12T16:00,2012,43,1600,0,67.67,56.79,68.58,56.71,67.65,56.04,3.827,4.023,4.242,4.379,68.77,57.51,21.26,0.002,197227.6,10.88,11.88,11.6,-0.24312,-0.196,-0.137,13.27,101,2.821
101,2012-02-12T17:00,2012,43,1700,0,67.68,56.66,68.58,56.63,67.64,55.98,3.254,3.458,3.688,3.828,68.77,57.44,21.15,0.002,197804.5,11.02,11.95,11.67,-0.24926,-0.204,-0.14,13.27,101,2.821
101,2012-02-12T18:00,2012,43,1800,0,67.74,56.71,68.64,56.62,67.7,55.92,2.465,2.673,2.909,3.052,68.84,57.44,21.03,0.001,197733.9,11.02,12.02,11.78,-0.198,-0.208,-0.144,13.26,100,2.793
101,2012-02-12T19:00,2012,43,1900,0,67.6,56.35,68.5,56.53,67.56,55.57,1.498,1.708,1.957,2.099,68.7,57.19,21.08,0.003,200419.6,11.25,11.97,11.98,-0.44299,-0.21,-0.142,13.26,102,2.849
101,2012-02-12T20:00,2012,43,2000,0,67.67,56.35,68.57,56.37,67.62,56.07,0.696,0.902,1.169,1.31,68.78,57.31,21.14,0.001,200211,11.32,12.19,11.55,-0.17009,-0.206,-0.14,13.26,101,2.821
101,2012-02-12T21:00,2012,43,2100,0,67.63,56.69,68.54,56.87,67.58,55.83,0.109,0.314,0.584,0.722,68.75,57.53,21.28,0.002,197534.7,10.95,11.67,11.75,-0.34154,-0.205,-0.138,13.27,100,2.793
101,2012-02-12T22:00,2012,43,2200,0,67.54,55.97,68.46,56.05,67.49,55.16,-0.583,-0.378,-0.107,0.04,68.68,56.8,21.23,0.001,208181,11.57,12.41,12.34,-0.14224,-0.205,-0.147,13.27,105,2.933
101,2012-02-12T23:00,2012,43,2300,0,67.6,56.1,68.52,55.99,67.55,55.23,-1.182,-0.976,-0.699,-0.563,68.74,56.87,21.19,0.005,208098.3,11.5,12.53,12.32,-0.6397,-0.206,-0.135,13.27,105,2.933
101,2012-02-13T00:00,2012,44,0,0,67.55,56.28,68.47,55.92,67.5,55.19,-1.571,-1.368,-1.091,-0.949,68.69,56.91,21.29,0.003,207690.1,11.27,12.54,12.31,-0.38255,-0.203,-0.142,13.28,105,2.933
101,2012-02-13T01:00,2012,44,100,0,67.66,56.51,68.59,56.15,67.61,55.28,-1.989,-1.788,-1.514,-1.368,68.81,57.11,21.31,0.002,206707.6,11.16,12.43,12.33,-0.30807,-0.201,-0.146,13.28,104,2.905
101,2012-02-13T02:00,2012,44,200,0,67.55,56.26,68.47,56.21,67.5,55.28,-2.406,-2.205,-1.937,-1.781,68.7,57.05,21.16,0.003,204370.3,11.29,12.26,12.22,-0.38324,-0.201,-0.155,13.29,102,2.849
101,2012-02-13T03:00,2012,44,300,0,67.67,56.41,68.6,56.25,67.62,55.61,-2.631,-2.442,-2.162,-2.006,68.83,57.22,21.18,0.003,203729.1,11.26,12.35,12.01,-0.44787,-0.189,-0.156,13.3,102,2.849
101,2012-02-13T04:00,2012,44,400,0,67.53,56.34,68.45,56.15,67.47,55.3,-2.508,-2.309,-2.044,-1.874,68.69,57.08,21.22,0.001,204442.7,11.19,12.3,12.18,-0.20676,-0.199,-0.17,13.3,103,2.877
101,2012-02-13T05:00,2012,44,500,0,67.65,56.89,68.59,56.43,67.6,55.74,-2.127,-1.929,-1.665,-1.5,68.82,57.5,21.12,0.003,198442.8,10.77,12.16,11.86,-0.44953,-0.198,-0.165,13.3,99,2.765
101,2012-02-13T06:00,2012,44,600,0,67.47,56.17,68.4,56.3,67.43,55.81,-1.761,-1.568,-1.306,-1.136,68.64,57.21,20.78,0.002,196535.1,11.29,12.1,11.62,-0.24962,-0.193,-0.17,13.3,99,2.765
101,2012-02-13T07:00,2012,44,700,0,67.62,56.56,68.56,56.45,67.58,55.94,-1.396,-1.203,-0.936,-0.771,68.78,57.45,21.01,0.002,197525.9,11.06,12.12,11.64,-0.27336,-0.193,-0.166,13.3,99,2.765
101,2012-02-13T08:00,2012,44,800,0,67.58,56.59,68.53,56.77,67.55,56.09,-0.958,-0.757,-0.501,-0.336,68.74,57.61,21.16,0.002,195481.8,10.99,11.76,11.46,-0.24758,-0.201,-0.165,13.3,98,2.737
101,2012-02-13T09:00,2012,44,900,0,67.63,56.7,68.58,57.19,67.6,56.07,-0.249,-0.037,0.2,0.365,68.77,57.77,21.22,0.002,193963.7,10.93,11.39,11.53,-0.30034,-0.211,-0.165,13.3,97,2.709
101,2012-02-13T10:00,2012,44,1000,0,67.73,57.26,68.68,56.95,67.7,56.63,0.897,1.107,1.336,1.487,68.88,58.04,21.01,0.004,188829,10.47,11.74,11.08,-0.57923,-0.211,-0.151,13.29,94,2.626
101,2012-02-13T11:00,2012,44,1100,0,67.73,57.44,68.66,57.4,67.7,56.4,2.433,2.663,2.848,3.01,68.85,58.12,20.93,0.001,185634.1,10.28,11.25,11.3,-0.2097,-0.23,-0.162,13.28,93,2.598
101,2012-02-13T12:00,2012,44,1200,0,67.7,57.65,68.61,57.51,67.68,56.77,4.431,4.67,4.824,4.984,68.8,58.31,21.11,0.002,182716.4,10.06,11.09,10.91,-0.2464736,-0.239,-0.16,13.27,92,2.57
101,2012-02-13T13:00,2012,44,1300,0,67.77,57.96,68.66,57.72,67.75,57.12,6.473,6.704,6.836,6.991,68.85,58.57,21.16,0.002,179368.4,9.81,10.94,10.63,-0.3376374,-0.231,-0.154,13.26,90,2.514
101,2012-02-13T14:00,2012,44,1400,0,67.81,57.86,68.69,57.96,67.79,57.38,7.798,8.01,8.15,8.3,68.86,58.65,21.28,0.004,178596.6,9.95,10.72,10.41,-0.5987665,-0.209,-0.144,13.25,90,2.514
101,2012-02-13T15:00,2012,44,1500,0,67.92,58.15,68.79,58.01,67.9,57.36,8.62,8.81,8.98,9.1,68.96,58.74,21.19,0.003,177977.2,9.78,10.79,10.54,-0.3828379,-0.186,-0.126,13.25,90,2.514
101,2012-02-13T16:00,2012,44,1600,0,67.97,57.98,68.84,57.99,67.95,57.33,9.02,9.22,9.38,9.52,68.98,58.65,21.17,0.003,179845.1,9.99,10.86,10.62,-0.3978848,-0.191,-0.14,13.24,91,2.542
101,2012-02-13T17:00,2012,44,1700,0,68.02,57.88,68.9,57.77,68,57.09,8.61,8.82,9,9.14,69.04,58.48,21.05,0.003,182926.8,10.14,11.14,10.91,-0.3731177,-0.208,-0.143,13.23,91,2.542
101,2012-02-13T18:00,2012,44,1800,0,68.03,57.76,68.9,57.62,68,56.92,7.872,8.08,8.29,8.43,69.06,58.36,21.1,0.002,185915.5,10.27,11.28,11.08,-0.2977102,-0.21,-0.138,13.22,94,2.626
101,2012-02-13T19:00,2012,44,1900,0,68.06,57.57,68.91,57.48,68.01,56.81,7.024,7.235,7.467,7.586,69.08,58.21,21.03,0.002,188114.2,10.49,11.43,11.2,-0.3300494,-0.211,-0.119,13.22,94,2.626
101,2012-02-13T20:00,2012,44,2000,0,68.02,57.53,68.88,57.38,67.98,56.7,6.268,6.494,6.727,6.847,69.05,58.13,21.08,0.003,189388.6,10.5,11.5,11.28,-0.4439439,-0.226,-0.119,13.22,95,2.654
101,2012-02-13T21:00,2012,44,2100,0,68.02,57.43,68.87,57.39,67.96,56.74,5.677,5.909,6.146,6.255,69.04,58.12,21.21,0.001,190669.4,10.59,11.48,11.23,-0.1696938,-0.232,-0.109,13.22,95,2.654
101,2012-02-13T22:00,2012,44,2200,0,68.02,57.51,68.88,57.38,67.97,56.71,5.196,5.43,5.672,5.773,69.05,58.14,21.24,0.001,190835,10.51,11.49,11.27,-0.1516934,-0.234,-0.101,13.22,96,2.682
101,2012-02-13T23:00,2012,44,2300,0,67.99,57.41,68.84,57.41,67.93,56.68,4.793,5.035,5.277,5.379,69.01,58.11,21.34,0.003,191815.4,10.59,11.43,11.26,-0.4291353,-0.242,-0.102,13.22,96,2.682
101,2012-02-14T00:00,2012,45,0,0,68.08,57.76,68.92,57.41,68.01,56.75,4.45,4.694,4.945,5.039,69.09,58.27,20.9,0.002,186752,10.31,11.52,11.26,-0.2203794,-0.244,-0.094,13.22,93,2.598
101,2012-02-14T01:00,2012,45,100,0,67.8,57.65,68.63,57.2,67.72,56.6,4.19,4.441,4.688,4.777,68.79,58.13,20.79,0.002,183605.5,10.14,11.42,11.13,-0.21129,-0.251,-0.089,13.22,91,2.542
101,2012-02-14T02:00,2012,45,200,0,67.62,57.26,68.49,56.94,67.58,56.09,3.894,4.155,4.399,4.474,68.66,57.69,20.96,0.002,189047.3,10.37,11.55,11.49,-0.2345625,-0.26,-0.076,13.22,95,2.654
101,2012-02-14T03:00,2012,45,300,0,68.02,57.47,68.88,57.31,67.96,56.59,3.661,3.919,4.161,4.247,69.05,58.08,20.86,0.002,188625.8,10.55,11.57,11.37,-0.3498892,-0.258,-0.086,13.22,94,2.626
101,2012-02-14T04:00,2012,45,400,0,68.03,57.73,68.89,57.5,67.98,56.63,3.472,3.721,3.971,4.055,69.07,58.25,20.8,0.002,185614,10.3,11.39,11.34,-0.3224308,-0.249,-0.084,13.22,93,2.598
101,2012-02-14T05:00,2012,45,500,0,68.02,57.59,68.87,57.34,67.96,56.6,3.438,3.691,3.933,4.026,69.05,58.16,20.75,0.003,186691,10.43,11.53,11.35,-0.3642027,-0.254,-0.093,13.22,93,2.598
101,2012-02-14T06:00,2012,45,600,0,68.03,57.66,68.89,57.56,67.98,56.75,3.519,3.774,4.016,4.115,69.07,58.29,20.78,0.002,184767.5,10.37,11.34,11.23,-0.2273711,-0.254,-0.099,13.22,91,2.542
101,2012-02-14T07:00,2012,45,700,0,68,57.72,68.87,57.31,67.95,56.74,3.712,3.959,4.21,4.309,69.05,58.23,21.12,0.004,188580.4,10.29,11.55,11.22,-0.6338728,-0.247,-0.099,13.22,94,2.626
101,2012-02-14T08:00,2012,45,800,0,68,57.88,68.86,57.49,67.94,56.99,4.032,4.282,4.522,4.627,69.03,58.43,21.21,0.002,185830.1,10.12,11.38,10.95,-0.3525192,-0.25,-0.106,13.22,93,2.598
101,2012-02-14T09:00,2012,45,900,0,68.01,57.86,68.88,57.7,67.96,57,4.632,4.883,5.107,5.216,69.03,58.49,21.28,0.004,185619.4,10.15,11.18,10.97,-0.568485,-0.251,-0.11,13.22,92,2.57
101,2012-02-14T10:00,2012,45,1000,0,68.1,58.1,68.99,57.96,68.06,57.15,5.546,5.791,6.006,6.116,69.13,58.7,21.17,0.003,182569.9,9.99,11.03,10.91,-0.418852,-0.246,-0.111,13.22,93,2.598
101,2012-02-14T11:00,2012,45,1100,0,68.12,58.29,69.02,58.06,68.1,57.57,6.638,6.886,7.089,7.191,69.15,58.91,21.33,0.003,180434.2,9.84,10.96,10.53,-0.432512,-0.247,-0.102,13.22,92,2.57
101,2012-02-14T12:00,2012,45,1200,0,67.54,57.83,68.4,57.67,67.5,57.07,7.66,7.893,8.1,8.2,68.52,58.48,21.26,0.006,177204.7,9.7,10.73,10.43,-0.8608527,-0.234,-0.101,13.22,89,2.486
101,2012-02-14T13:00,2012,45,1300,0,68.18,58.56,69.07,58.47,68.14,57.74,8.79,9.02,9.22,9.32,69.18,59.19,21.22,0.003,175476.2,9.62,10.6,10.4,-0.3244991,-0.23,-0.101,13.21,89,2.486
101,2012-02-14T14:00,2012,45,1400,0,68.16,58.56,69.04,58.54,68.12,57.79,10.1,10.32,10.5,10.62,69.14,59.19,21.21,0.004,174280.1,9.6,10.49,10.33,-0.6046415,-0.218,-0.116,13.2,88,2.458
101,2012-02-14T15:00,2012,45,1500,0,68.2,58.54,69.06,58.43,68.16,57.81,10.37,10.58,10.78,10.89,69.17,59.15,21.19,0.002,175339.2,9.66,10.62,10.35,-0.29629,-0.207,-0.117,13.2,89,2.486
101,2012-02-14T16:00,2012,45,1600,0,68.24,58.52,69.09,58.43,68.2,57.87,10.22,10.43,10.64,10.76,69.2,59.16,21.16,0.006,175434,9.72,10.66,10.33,-0.7922624,-0.206,-0.113,13.19,88,2.458
101,2012-02-14T17:00,2012,45,1700,0,68.21,58.46,69.05,58.32,68.17,57.6,9.94,10.15,10.37,10.48,69.17,58.99,21.21,0.005,177831.9,9.76,10.73,10.57,-0.6394457,-0.204,-0.111,13.19,91,2.542
101,2012-02-14T18:00,2012,45,1800,0,68.2,58.14,69.03,58.15,68.16,57.53,9.41,9.62,9.85,9.96,69.16,58.82,21.05,0.004,179450.1,10.06,10.88,10.63,-0.4787228,-0.212,-0.102,13.19,90,2.514
101,2012-02-14T19:00,2012,45,1900,0,68.24,58,69.06,57.87,68.18,57.45,8.61,8.85,9.08,9.18,69.2,58.65,21.01,0.001,182409.3,10.23,11.18,10.74,-0.1872749,-0.233,-0.095,13.19,93,2.598
101,2012-02-14T20:00,2012,45,2000,0,68.23,57.96,69.06,57.97,68.18,57.4,7.982,8.22,8.46,8.55,69.2,58.66,21.04,0.003,182585.3,10.27,11.09,10.78,-0.4612668,-0.241,-0.087,13.19,92,2.57
101,2012-02-14T21:00,2012,45,2100,0,68.21,57.94,69.04,57.9,68.15,57.42,7.557,7.811,8.05,8.13,69.18,58.63,21.11,0.002,183199.8,10.27,11.14,10.73,-0.2192813,-0.254,-0.084,13.19,93,2.598
101,2012-02-14T22:00,2012,45,2200,0,68.23,58.12,69.06,57.96,68.17,57.36,7.281,7.537,7.778,7.858,69.2,58.69,21.27,0.002,183954.2,10.11,11.1,10.81,-0.3444374,-0.255,-0.08,13.19,92,2.57
101,2012-02-14T23:00,2012,45,2300,0,68.19,58.13,69.02,57.93,68.14,57.38,7.125,7.38,7.62,7.699,69.16,58.7,21.27,0.001,183330.9,10.06,11.1,10.75,-0.1770662,-0.255,-0.079,13.19,93,2.598
101,2012-02-15T00:00,2012,46,0,0,68.25,58.73,69.09,57.99,68.2,57.49,7.137,7.395,7.636,7.712,69.22,58.97,21,0.004,177664.8,9.52,11.1,10.71,-0.4755324,-0.258,-0.077,13.19,89,2.486
101,2012-02-15T01:00,2012,46,100,0,68.22,58.49,69.06,58.12,68.17,57.68,7.169,7.433,7.671,7.742,69.2,58.99,20.89,0.003,175795.5,9.73,10.94,10.49,-0.4522493,-0.265,-0.071,13.19,89,2.486
101,2012-02-15T02:00,2012,46,200,0,68.27,58.95,69.1,58.4,68.22,57.8,7.315,7.571,7.812,7.885,69.24,59.28,21.06,0.003,173116.3,9.32,10.71,10.42,-0.3112517,-0.256,-0.073,13.19,87,2.43
101,2012-02-15T03:00,2012,46,300,0,68.2,58.87,69.03,58.36,68.15,57.56,7.523,7.782,8.02,8.09,69.16,59.16,21.13,0.003,174482.3,9.33,10.66,10.59,-0.3986621,-0.259,-0.07,13.19,88,2.458
101,2012-02-15T04:00,2012,46,400,0,68.21,58.58,69.04,58.27,68.16,57.54,7.653,7.907,8.14,8.21,69.18,59.02,21.08,0.002,176614.9,9.64,10.78,10.61,-0.2523712,-0.254,-0.069,13.19,89,2.486
101,2012-02-15T05:00,2012,46,500,0,68.25,58.34,69.07,57.96,68.19,57.42,7.583,7.841,8.08,8.15,69.22,58.79,20.89,0.003,179291,9.91,11.11,10.77,-0.3705196,-0.258,-0.075,13.19,90,2.514
101,2012-02-15T06:00,2012,46,600,0,68.25,58.39,69.08,58.02,68.2,57.45,7.504,7.762,7.999,8.08,69.22,58.83,21.01,0.004,179744.4,9.87,11.06,10.75,-0.5719523,-0.258,-0.077,13.19,91,2.542
101,2012-02-15T07:00,2012,46,700,0,68.26,58.31,69.07,58.59,68.2,57.88,7.5,7.757,7.995,8.07,69.21,59.14,21.19,0.003,175872.6,9.95,10.48,10.31,-0.4667718,-0.257,-0.075,13.19,88,2.458
101,2012-02-15T08:00,2012,46,800,0,68.24,58.25,69.05,58.45,68.18,57.82,7.552,7.81,8.05,8.13,69.19,59.05,21.27,0.006,177844.2,9.99,10.6,10.36,-0.818109,-0.257,-0.079,13.19,89,2.486
101,2012-02-15T09:00,2012,46,900,0,68.24,58.25,69.06,58.26,68.19,57.64,7.773,8.03,8.26,8.34,69.2,58.93,21.31,0.004,180289.6,9.99,10.79,10.55,-0.5919598,-0.258,-0.078,13.19,91,2.542
101,2012-02-15T10:00,2012,46,1000,0,68.33,58.56,69.16,58.42,68.28,57.91,8.18,8.44,8.67,8.74,69.29,59.17,21.16,0.002,176482.6,9.77,10.74,10.37,-0.2656279,-0.255,-0.068,13.18,89,2.486
101,2012-02-15T11:00,2012,46,1100,0,68.25,58.39,69.09,58.37,68.2,57.85,8.73,8.99,9.2,9.27,69.2,59.07,21.17,0.002,176823.8,9.86,10.72,10.35,-0.2968291,-0.262,-0.065,13.18,89,2.486
101,2012-02-15T12:00,2012,46,1200,0,68.3,58.54,69.14,58.42,68.25,57.89,9.33,9.6,9.79,9.87,69.25,59.15,21.17,0.002,176257.8,9.76,10.71,10.36,-0.2952652,-0.265,-0.074,13.18,88,2.458
101,2012-02-15T13:00,2012,46,1300,0,68.39,58.91,69.23,58.72,68.34,58,10.07,10.32,10.52,10.6,69.32,59.41,21.25,0.004,174061.7,9.48,10.51,10.34,-0.4976482,-0.252,-0.082,13.18,87,2.43
101,2012-02-15T14:00,2012,46,1400,0,68.37,58.78,69.22,58.71,68.33,58.2,10.86,11.08,11.29,11.35,69.31,59.41,21.1,0.005,172309.7,9.59,10.52,10.13,-0.6581435,-0.222,-0.066,13.18,86,2.402
101,2012-02-15T15:00,2012,46,1500,0,68.35,58.95,69.2,58.95,68.3,58.25,11.58,11.77,11.98,12.07,69.28,59.55,21.3,0.004,170854.4,9.41,10.25,10.05,-0.4472541,-0.194,-0.088,13.18,86,2.402
101,2012-02-15T16:00,2012,46,1600,0,68.38,58.92,69.21,58.79,68.32,58.33,11.84,12.02,12.23,12.33,69.31,59.51,21.22,0.003,171160.6,9.45,10.42,9.99,-0.2701347,-0.186,-0.102,13.18,86,2.402
101,2012-02-15T17:00,2012,46,1700,0,68.37,58.84,69.21,58.7,68.33,58.16,11.82,12,12.21,12.32,69.31,59.39,21.18,0.003,172797.8,9.53,10.51,10.17,-0.3047112,-0.18,-0.106,13.17,86,2.402
101,2012-02-15T18:00,2012,46,1800,0,68.38,58.6,69.21,58.58,68.34,57.96,11.51,11.72,11.93,12.03,69.31,59.21,20.98,0.003,174516.1,9.78,10.63,10.38,-0.3286012,-0.208,-0.105,13.17,88,2.458
101,2012-02-15T19:00,2012,46,1900,0,68.31,58.41,69.14,58.31,68.26,57.79,10.93,11.12,11.34,11.45,69.27,59.01,21.11,0.003,177855.7,9.9,10.83,10.47,-0.3924024,-0.188,-0.104,13.17,89,2.486
101,2012-02-15T20:00,2012,46,2000,0,68.36,58.39,69.17,58.23,68.32,57.66,10.2,10.41,10.65,10.75,69.3,58.93,21.29,0.004,181544.2,9.97,10.95,10.66,-0.4636745,-0.207,-0.103,13.17,91,2.542
101,2012-02-15T21:00,2012,46,2100,0,68.36,58.22,69.17,58.15,68.31,57.63,9.41,9.64,9.87,9.96,69.3,58.83,21.37,0.003,183712.1,10.13,11.02,10.68,-0.4442553,-0.228,-0.092,13.17,92,2.57
101,2012-02-15T22:00,2012,46,2200,0,68.36,58.06,69.16,58,68.29,57.53,8.62,8.86,9.1,9.19,69.29,58.7,21.26,0.002,184961.4,10.3,11.16,10.76,-0.3000887,-0.238,-0.089,13.17,93,2.598
101,2012-02-15T23:00,2012,46,2300,0,68.34,58.26,69.14,58.13,68.27,57.42,7.864,8.11,8.35,8.44,69.28,58.78,21.41,0.005,184681.9,10.08,11.01,10.86,-0.6747769,-0.246,-0.09,13.17,92,2.57
101,2012-02-16T00:00,2012,47,0,0,68.32,58.48,69.12,57.98,68.26,57.44,7.276,7.534,7.768,7.854,69.27,58.83,21.02,0.002,180537.2,9.84,11.14,10.82,-0.3145978,-0.258,-0.085,13.18,90,2.514
101,2012-02-16T01:00,2012,47,100,0,68.31,58.58,69.12,57.92,68.24,57.5,6.774,7.039,7.271,7.351,69.27,58.87,20.92,0.001,178905.6,9.73,11.19,10.74,-0.1508589,-0.264,-0.08,13.18,90,2.514
101,2012-02-16T02:00,2012,47,200,0,68.26,58.34,69.07,58.35,68.2,57.37,6.355,6.616,6.856,6.935,69.22,58.89,20.96,0.002,178113.8,9.92,10.72,10.83,-0.2078335,-0.261,-0.079,13.18,89,2.486
101,2012-02-16T03:00,2012,47,300,0,68.2,58.12,69.01,58.08,68.14,57.26,6.001,6.262,6.497,6.58,69.17,58.69,21.02,0.002,180965.8,10.08,10.93,10.87,-0.3404125,-0.261,-0.083,13.18,91,2.542
101,2012-02-16T04:00,2012,47,400,0,68.23,58.39,69.04,58.16,68.16,57.31,5.744,6.005,6.238,6.317,69.2,58.85,21,0.003,179134.9,9.85,10.88,10.85,-0.3656375,-0.261,-0.079,13.19,89,2.486
101,2012-02-16T05:00,2012,47,500,0,68.14,58.03,68.97,58.18,68.08,57.23,5.516,5.776,6.006,6.097,69.13,58.69,20.9,0.002,179266.9,10.11,10.79,10.86,-0.2244309,-0.26,-0.09,13.19,90,2.514
101,2012-02-16T06:00,2012,47,600,0,68.16,58.02,68.98,57.89,68.1,57.05,5.28,5.542,5.763,5.848,69.15,58.55,20.86,0.001,181850.6,10.14,11.1,11.05,-0.117789,-0.262,-0.085,13.19,91,2.542
101,2012-02-16T07:00,2012,47,700,0,68.21,58.17,69.04,58.15,68.15,57.78,5.084,5.344,5.565,5.664,69.19,58.94,21.16,0.003,178813.8,10.04,10.88,10.37,-0.3918434,-0.26,-0.099,13.2,89,2.486
101,2012-02-16T08:00,2012,47,800,0,67.77,58.02,68.58,58.11,67.7,57.27,5.103,5.357,5.579,5.677,68.73,58.72,21.27,0.002,176060.9,9.75,10.47,10.43,-0.3108498,-0.254,-0.098,13.2,87,2.43
101,2012-02-16T09:00,2012,47,900,0,67.92,57.91,68.76,57.71,67.88,57.05,5.616,5.88,6.077,6.189,68.93,58.42,21.29,0.004,183435.7,10.02,11.06,10.83,-0.6352397,-0.264,-0.112,13.2,92,2.57
101,2012-02-16T10:00,2012,47,1000,0,68.14,58.16,68.99,58.05,68.1,57.49,6.512,6.775,6.962,7.063,69.13,58.8,21.23,0.003,180703.2,9.97,10.94,10.61,-0.3872542,-0.262,-0.102,13.2,91,2.542
101,2012-02-16T11:00,2012,47,1100,0,68.18,58.69,69.03,58.41,68.14,57.78,8.03,8.29,8.46,8.56,69.16,59.2,21.25,0.002,174904.2,9.49,10.62,10.36,-0.2940659,-0.261,-0.097,13.2,86,2.402
101,2012-02-16T12:00,2012,47,1200,0,68.21,58.69,69.08,58.54,68.17,57.83,9.47,9.71,9.88,9.98,69.17,59.24,21.12,0.005,173362.5,9.52,10.54,10.34,-0.6248819,-0.238,-0.103,13.19,87,2.43
101,2012-02-16T13:00,2012,47,1300,0,68.25,58.66,69.11,58.62,68.21,57.97,10.87,11.1,11.25,11.37,69.2,59.29,21.22,0.002,173778.9,9.59,10.49,10.24,-0.3355451,-0.224,-0.126,13.19,86,2.402
101,2012-02-16T14:00,2012,47,1400,0,68.28,58.71,69.13,58.53,68.25,57.93,11.4,11.61,11.78,11.9,69.23,59.25,21.14,0.003,174049.7,9.58,10.6,10.31,-0.4076011,-0.211,-0.125,13.18,87,2.43
101,2012-02-16T15:00,2012,47,1500,0,68.3,58.67,69.14,58.72,68.27,58.06,11.59,11.8,11.98,12.11,69.25,59.33,21.28,0.007,173900.2,9.63,10.41,10.21,-0.8957753,-0.205,-0.133,13.18,86,2.402
101,2012-02-16T16:00,2012,47,1600,0,67.97,58.3,68.87,58.16,67.93,57.52,10.92,11.03,11.21,11.3,69.11,59.02,21.18,0.003,176189.1,9.67,10.72,10.41,-0.2051502,-0.109,-0.095,13.2,88,2.458
101,2012-02-16T17:00,2012,47,1700,0,68.1,58.29,69,58.2,68.08,57.7,10.31,10.52,10.66,10.79,69.13,58.97,21.15,0.004,176945.2,9.81,10.8,10.38,-0.5854352,-0.205,-0.13,13.2,88,2.458
101,2012-02-16T18:00,2012,47,1800,0,68.13,58.09,69.01,57.99,68.1,57.31,9.61,9.83,10,10.12,69.13,58.67,21,0.004,180667.7,10.03,11.03,10.79,-0.5013497,-0.223,-0.123,13.19,90,2.514
101,2012-02-16T19:00,2012,47,1900,0,68.16,58.15,69.04,58.02,68.13,57.26,8.9,9.14,9.32,9.41,69.15,58.7,20.97,0.003,180621.3,10.01,11.02,10.87,-0.3612678,-0.243,-0.095,13.19,91,2.542
101,2012-02-16T20:00,2012,47,2000,0,68.22,58.18,69.09,58.11,68.19,57.47,8.43,8.68,8.85,8.94,69.21,58.8,21.01,0.003,180172.8,10.05,10.98,10.73,-0.3749225,-0.258,-0.089,13.19,89,2.486
101,2012-02-16T21:00,2012,47,2100,0,68.15,58.27,69,58.39,68.11,57.44,8.11,8.36,8.55,8.64,69.11,58.92,21.12,0.003,177771.2,9.88,10.6,10.68,-0.4520896,-0.258,-0.09,13.19,89,2.486
101,2012-02-16T22:00,2012,47,2200,0,68.24,58.16,69.09,58.28,68.19,57.42,7.85,8.11,8.29,8.39,69.21,58.83,21.4,0.003,182920.8,10.08,10.8,10.77,-0.5238634,-0.256,-0.095,13.19,92,2.57
101,2012-02-16T23:00,2012,47,2300,0,68.23,58.2,69.07,58.32,68.18,57.64,7.648,7.909,8.1,8.2,69.19,58.94,21.32,0.004,180426.2,10.04,10.75,10.54,-0.6407381,-0.261,-0.107,13.18,90,2.514
101,2012-02-17T00:00,2012,48,0,0,68.27,58.68,69.11,58.24,68.23,57.84,7.62,7.881,8.07,8.17,69.24,59.13,20.95,0.002,174570.8,9.59,10.87,10.39,-0.3004521,-0.262,-0.102,13.19,87,2.43
101,2012-02-17T01:00,2012,48,100,0,68.22,58.53,69.06,58.55,68.17,57.89,7.661,7.926,8.11,8.21,69.18,59.2,20.98,0.002,172608.3,9.68,10.5,10.28,-0.3299575,-0.265,-0.101,13.19,86,2.402
101,2012-02-17T02:00,2012,48,200,0,68.3,59.05,69.15,58.36,68.26,57.93,7.839,8.11,8.28,8.38,69.25,59.32,21.09,0.004,172912.1,9.24,10.79,10.33,-0.5572355,-0.268,-0.095,13.19,86,2.402
101,2012-02-17T03:00,2012,48,300,0,68.27,58.72,69.13,58.51,68.22,57.74,8.1,8.37,8.54,8.64,69.23,59.19,21.09,0.003,174613.4,9.55,10.63,10.48,-0.4698504,-0.267,-0.097,13.18,88,2.458
101,2012-02-17T04:00,2012,48,400,0,68.25,58.87,69.11,58.53,68.21,57.95,8.35,8.61,8.77,8.88,69.21,59.32,21.14,0.002,172559.9,9.39,10.57,10.27,-0.3024552,-0.259,-0.103,13.18,86,2.402
101,2012-02-17T05:00,2012,48,500,0,68.3,58.97,69.16,58.72,68.26,58.02,8.58,8.83,9,9.12,69.25,59.42,21.11,0.002,171125.2,9.34,10.44,10.24,-0.3720728,-0.252,-0.118,13.18,86,2.402
101,2012-02-17T06:00,2012,48,600,0,68.35,59.3,69.2,58.63,68.3,58.09,8.82,9.08,9.24,9.35,69.29,59.53,20.94,0.003,168678.2,9.05,10.56,10.22,-0.4632846,-0.263,-0.113,13.18,84,2.346
101,2012-02-17T07:00,2012,48,700,0,68.04,58.59,68.88,58.66,68,57.95,9.04,9.29,9.45,9.58,68.98,59.22,21.24,0.002,170473.1,9.45,10.22,10.04,-0.2839184,-0.253,-0.127,13.18,85,2.374
101,2012-02-17T08:00,2012,48,800,0,68.38,58.99,69.22,59.01,68.33,58.26,9.27,9.52,9.68,9.81,69.3,59.61,21.19,0.005,169779.5,9.39,10.21,10.06,-0.7016937,-0.252,-0.131,13.18,85,2.374
101,2012-02-17T09:00,2012,48,900,0,68.31,58.87,69.15,58.82,68.27,57.98,9.53,9.78,9.93,10.06,69.24,59.38,21.17,0.003,171819.3,9.44,10.33,10.29,-0.3925329,-0.252,-0.128,13.18,86,2.402
101,2012-02-17T10:00,2012,48,1000,0,68.41,58.97,69.24,58.99,68.37,58.46,9.99,10.25,10.39,10.52,69.35,59.62,21.12,0.006,168889.4,9.44,10.25,9.91,-0.8827887,-0.25,-0.126,13.18,84,2.346
101,2012-02-17T11:00,2012,48,1100,0,68.37,58.81,69.19,58.74,68.32,58.25,11.04,11.28,11.42,11.55,69.29,59.4,21.21,0.003,172310.2,9.56,10.44,10.07,-0.4816377,-0.243,-0.136,13.17,86,2.402
101,2012-02-17T12:00,2012,48,1200,0,68.45,59.13,69.27,58.89,68.4,58.42,11.64,11.88,12.01,12.15,69.36,59.62,21.25,0.004,170346.6,9.32,10.38,9.98,-0.6731571,-0.236,-0.144,13.17,85,2.374
101,2012-02-17T13:00,2012,48,1300,0,68.45,59.43,69.25,59.19,68.39,58.7,12.36,12.57,12.7,12.86,69.36,59.9,21.27,0.003,165264.1,9.02,10.06,9.7,-0.4810653,-0.211,-0.162,13.17,83,2.318
101,2012-02-17T14:00,2012,48,1400,0,68.37,59.18,69.2,59.13,68.31,58.61,13.42,13.59,13.72,13.89,69.29,59.74,21.25,0.005,166215.9,9.19,10.07,9.71,-0.7073464,-0.169,-0.166,13.17,84,2.346
101,2012-02-17T15:00,2012,48,1500,0,68.4,59.05,69.24,58.91,68.36,58.54,13.38,13.55,13.7,13.87,69.31,59.61,21.32,0.003,169859.8,9.35,10.33,9.81,-0.5034487,-0.17,-0.17,13.17,85,2.374
101,2012-02-17T16:00,2012,48,1600,0,68.37,58.9,69.19,58.75,68.32,58.3,13.26,13.43,13.58,13.75,69.28,59.42,21.23,0.006,171552.8,9.47,10.44,10.02,-0.865949,-0.162,-0.167,13.17,87,2.43
101,2012-02-17T17:00,2012,48,1700,0,68.38,58.71,69.22,58.57,68.34,58.07,12.61,12.8,12.95,13.12,69.29,59.23,21.19,0.005,175075.9,9.67,10.65,10.28,-0.8005985,-0.193,-0.166,13.16,87,2.43
101,2012-02-17T18:00,2012,48,1800,0,68.35,58.48,69.17,58.27,68.31,57.75,11.55,11.73,11.91,12.07,69.28,58.97,21,0.002,177754.2,9.87,10.91,10.56,-0.2986965,-0.186,-0.167,13.17,89,2.486
101,2012-02-17T19:00,2012,48,1900,0,68.4,58.26,69.21,58.15,68.35,57.63,10.29,10.5,10.69,10.85,69.33,58.83,21.15,0.004,182317.9,10.14,11.05,10.72,-0.5645453,-0.209,-0.154,13.17,91,2.542
101,2012-02-17T20:00,2012,48,2000,0,68.31,58.04,69.11,57.95,68.26,57.44,9.21,9.43,9.63,9.77,69.25,58.64,21.04,0.002,183271.4,10.27,11.17,10.82,-0.2544103,-0.221,-0.142,13.17,92,2.57
101,2012-02-17T21:00,2012,48,2100,0,68.32,58.05,69.13,57.89,68.27,57.35,8.27,8.51,8.71,8.86,69.27,58.6,21.19,0.005,185518.1,10.26,11.24,10.92,-0.7058756,-0.241,-0.151,13.18,93,2.598
101,2012-02-17T22:00,2012,48,2200,0,68.29,58.01,69.1,57.84,68.24,57.34,7.491,7.725,7.938,8.08,69.24,58.57,21.26,0.004,186263.8,10.28,11.27,10.9,-0.5723183,-0.234,-0.14,13.18,94,2.626
101,2012-02-17T23:00,2012,48,2300,0,68.29,58.09,69.1,57.87,68.23,57.48,6.982,7.223,7.429,7.575,69.24,58.66,21.31,0.004,185201.3,10.2,11.23,10.75,-0.6482502,-0.241,-0.146,13.18,93,2.598
101,2012-02-18T00:00,2012,49,0,0,68.28,58.06,69.11,57.99,68.23,57.2,6.6,6.854,7.048,7.2,69.25,58.6,20.89,0.002,182569.8,10.22,11.11,11.03,-0.3140575,-0.253,-0.152,13.18,92,2.57
101,2012-02-18T01:00,2012,49,100,0,68.18,57.76,69,57.74,68.12,57.03,6.171,6.424,6.62,6.755,69.15,58.37,20.82,0.001,184200.8,10.41,11.26,11.08,-0.2037566,-0.254,-0.135,13.19,92,2.57
101,2012-02-18T02:00,2012,49,200,0,68.17,57.74,69,57.62,68.11,57,5.818,6.077,6.266,6.405,69.16,58.31,20.92,0.002,186024.7,10.44,11.38,11.12,-0.2789405,-0.259,-0.14,13.19,94,2.626
101,2012-02-18T03:00,2012,49,300,0,68.22,57.91,69.06,57.86,68.17,57.48,5.628,5.889,6.074,6.216,69.21,58.63,21.1,0.002,183433.5,10.31,11.2,10.69,-0.4120493,-0.261,-0.142,13.19,92,2.57
101,2012-02-18T04:00,2012,49,400,0,68.05,57.79,68.89,57.78,68.01,57.14,5.775,6.043,6.219,6.346,69.04,58.44,21.2,0.002,184566.7,10.26,11.11,10.87,-0.368607,-0.267,-0.128,13.19,94,2.626
101,2012-02-18T05:00,2012,49,500,0,68.12,57.87,68.97,57.74,68.08,57.13,5.93,6.198,6.368,6.499,69.12,58.46,21.16,0.002,185259.6,10.25,11.23,10.94,-0.301775,-0.268,-0.132,13.2,93,2.598
101,2012-02-18T06:00,2012,49,600,0,68.11,58.16,68.94,57.54,68.05,56.9,5.873,6.135,6.308,6.453,69.1,58.43,21.02,0.004,184490.8,9.95,11.4,11.16,-0.6076442,-0.262,-0.145,13.2,92,2.57
101,2012-02-18T07:00,2012,49,700,0,68.13,57.99,68.96,57.85,68.07,57.2,5.518,5.769,5.953,6.103,69.12,58.59,21.23,0.002,184160.3,10.14,11.11,10.87,-0.3527721,-0.25,-0.15,13.2,93,2.598
101,2012-02-18T08:00,2012,49,800,0,68.11,58.07,68.95,57.53,68.06,57.08,5.267,5.526,5.703,5.847,69.11,58.48,21.04,0.003,184275.1,10.04,11.41,10.98,-0.4308096,-0.26,-0.144,13.2,92,2.57
101,2012-02-18T09:00,2012,49,900,0,68.13,58.03,68.99,57.77,68.09,57.25,5.49,5.747,5.923,6.046,69.14,58.58,21.05,0.002,182816.4,10.1,11.22,10.84,-0.2559662,-0.256,-0.123,13.2,92,2.57
101,2012-02-18T10:00,2012,49,1000,0,68.14,58.33,68.99,57.98,68.09,57.37,6.487,6.735,6.907,7.016,69.14,58.77,21.1,0.003,179727.9,9.8,11.01,10.72,-0.4591438,-0.249,-0.109,13.21,90,2.514
101,2012-02-18T11:00,2012,49,1100,0,68.17,58.67,69.02,58.54,68.13,57.72,8.22,8.47,8.61,8.74,69.15,59.18,21.08,0.002,173097.1,9.51,10.49,10.42,-0.3515117,-0.251,-0.13,13.2,87,2.43
101,2012-02-18T12:00,2012,49,1200,0,68.22,58.82,69.06,58.67,68.18,57.85,10.08,10.32,10.44,10.6,69.18,59.31,21.05,0.002,171238.2,9.4,10.39,10.33,-0.3843539,-0.243,-0.164,13.2,86,2.402
101,2012-02-18T13:00,2012,49,1300,0,68.19,58.75,69.02,58.56,68.16,57.95,11.34,11.57,11.68,11.86,69.14,59.25,21.22,0.003,172543.8,9.44,10.46,10.21,-0.542902,-0.231,-0.175,13.19,87,2.43
101,2012-02-18T14:00,2012,49,1400,0,68.29,59.14,69.12,58.9,68.26,58.17,12.16,12.37,12.49,12.66,69.23,59.56,21.23,0.005,168862.5,9.15,10.22,10.08,-0.6879298,-0.207,-0.163,13.19,85,2.374
101,2012-02-18T15:00,2012,49,1500,0,68.32,59.01,69.15,58.76,68.28,58.16,12.45,12.66,12.78,12.95,69.24,59.46,20.99,0.002,169090.8,9.31,10.4,10.12,-0.2425098,-0.213,-0.163,13.18,85,2.374
101,2012-02-18T16:00,2012,49,1600,0,68.38,58.9,69.22,58.65,68.34,58.16,12.11,12.32,12.47,12.62,69.3,59.39,21.05,0.003,171828.4,9.48,10.57,10.17,-0.434394,-0.205,-0.154,13.18,86,2.402
101,2012-02-18T17:00,2012,49,1700,0,68.37,58.71,69.19,58.48,68.33,57.92,11.53,11.74,11.9,12.05,69.29,59.19,20.96,0.003,174285.5,9.66,10.72,10.41,-0.4188653,-0.213,-0.153,13.18,87,2.43
101,2012-02-18T18:00,2012,49,1800,0,68.41,58.69,69.24,58.46,68.37,58.05,10.96,11.19,11.35,11.5,69.34,59.22,20.79,0,172986.7,9.72,10.77,10.32,-0.06644724,-0.227,-0.143,13.17,87,2.43
101,2012-02-18T19:00,2012,49,1900,0,68.37,58.49,69.19,58.37,68.33,58.32,10.43,10.66,10.83,10.97,69.29,59.22,20.97,0.003,173832.2,9.88,10.82,10,-0.4131872,-0.237,-0.136,13.17,87,2.43
101,2012-02-18T20:00,2012,49,2000,0,68.36,58.61,69.17,58.25,68.32,57.98,9.95,10.19,10.37,10.5,69.29,59.09,21.12,0.004,176904,9.75,10.92,10.34,-0.5791077,-0.235,-0.137,13.17,88,2.458
101,2012-02-18T21:00,2012,49,2100,0,68.04,58.02,68.84,57.8,67.99,57.39,9.31,9.54,9.74,9.87,68.96,58.58,21.31,0.004,182112.4,10.02,11.03,10.6,-0.5865985,-0.226,-0.131,13.17,91,2.542
101,2012-02-18T22:00,2012,49,2200,0,68.41,58.52,69.21,58.14,68.36,57.86,8.65,8.89,9.08,9.22,69.35,59.01,21.17,0.002,179794,9.88,11.06,10.5,-0.352458,-0.243,-0.132,13.18,90,2.514
101,2012-02-18T23:00,2012,49,2300,0,68.35,58.62,69.16,58.13,68.29,57.59,8.07,8.32,8.52,8.65,69.29,58.97,21.25,0.002,180457,9.73,11.02,10.7,-0.3454317,-0.253,-0.131,13.18,90,2.514
101,2012-02-19T00:00,2012,50,0,0,68.28,58.34,69.08,58.27,68.22,57.51,7.728,7.983,8.17,8.3,69.22,58.88,21.27,0.002,180691.1,9.94,10.81,10.71,-0.3718426,-0.255,-0.129,13.18,90,2.514
101,2012-02-19T01:00,2012,50,100,0,68.41,58.36,69.22,58.5,68.35,57.95,7.529,7.776,7.975,8.11,69.36,59.12,21.15,0.005,178018,10.05,10.72,10.4,-0.7920042,-0.247,-0.138,13.18,88,2.458
101,2012-02-19T02:00,2012,50,200,0,68.23,58.25,69.05,58.11,68.18,57.6,7.306,7.558,7.754,7.873,69.18,58.85,21.14,0.005,179771.3,9.98,10.94,10.57,-0.7112874,-0.252,-0.12,13.18,90,2.514
101,2012-02-19T03:00,2012,50,300,0,68.27,58.28,69.08,58.09,68.21,57.59,7.124,7.376,7.571,7.697,69.22,58.84,21.12,0.004,180224.1,9.99,10.99,10.62,-0.5461363,-0.253,-0.126,13.18,90,2.514
101,2012-02-19T04:00,2012,50,400,0,68.22,58.12,69.03,57.81,68.16,57.29,6.706,6.964,7.161,7.29,69.18,58.61,21.11,0.002,183544.1,10.1,11.22,10.87,-0.3888673,-0.259,-0.13,13.19,92,2.57
101,2012-02-19T05:00,2012,50,500,0,68.22,57.85,69.04,57.88,68.16,57.2,6.219,6.475,6.672,6.815,69.19,58.51,21.2,0.005,185960.2,10.37,11.15,10.96,-0.8553689,-0.257,-0.142,13.19,92,2.57
101,2012-02-19T06:00,2012,50,600,0,68.2,57.99,69.02,57.73,68.14,57.45,5.743,6,6.198,6.325,69.17,58.61,20.86,0.004,181368.9,10.21,11.29,10.69,-0.5430431,-0.257,-0.127,13.19,91,2.542
101,2012-02-19T07:00,2012,50,700,0,68.15,57.43,68.97,57.43,68.09,57,5.26,5.525,5.714,5.837,69.15,58.16,20.75,0.001,186926,10.72,11.54,11.09,-0.2099537,-0.265,-0.123,13.19,93,2.598
101,2012-02-19T08:00,2012,50,800,0,68.04,57.35,68.86,57.27,67.98,56.84,4.906,5.167,5.361,5.479,69.03,58.05,20.76,0.003,187383.3,10.69,11.59,11.14,-0.3796754,-0.261,-0.119,13.2,94,2.626
101,2012-02-19T09:00,2012,50,900,0,68.14,57.73,68.98,57.54,68.09,57.01,5.08,5.34,5.527,5.648,69.15,58.31,20.76,0.002,184555,10.41,11.43,11.08,-0.3755334,-0.26,-0.122,13.2,92,2.57
101,2012-02-19T10:00,2012,50,1000,0,68.14,58.07,68.99,57.78,68.1,57.32,6.072,6.303,6.504,6.601,69.14,58.61,20.87,0.002,180784.4,10.07,11.21,10.78,-0.2736098,-0.231,-0.097,13.2,91,2.542
101,2012-02-19T11:00,2012,50,1100,0,68.17,58.43,69.02,58.14,68.13,57.56,7.762,8.01,8.17,8.3,69.16,58.93,20.87,0.003,175834.3,9.74,10.88,10.57,-0.4207553,-0.247,-0.126,13.2,87,2.43
101,2012-02-19T12:00,2012,50,1200,0,68.21,58.7,69.06,58.47,68.17,57.83,9.65,9.89,10.02,10.17,69.19,59.19,21.05,0.001,173081.8,9.52,10.59,10.34,-0.2279834,-0.245,-0.149,13.19,87,2.43
101,2012-02-19T13:00,2012,50,1300,0,68.21,58.96,69.04,58.54,68.16,57.83,11.22,11.45,11.56,11.73,69.15,59.31,21.13,0.006,171626.2,9.25,10.5,10.33,-0.9582321,-0.231,-0.164,13.19,85,2.374
101,2012-02-19T14:00,2012,50,1400,0,68.32,59.18,69.15,58.85,68.28,58.26,12.31,12.51,12.64,12.8,69.25,59.6,21.23,0.003,168882.4,9.14,10.3,10.02,-0.3542655,-0.197,-0.153,13.19,84,2.346
101,2012-02-19T15:00,2012,50,1500,0,68.34,59.06,69.18,58.77,68.3,58.25,12.85,13.01,13.18,13.29,69.26,59.52,21.32,0.004,171138.2,9.28,10.4,10.05,-0.5223501,-0.157,-0.119,13.18,85,2.374
101,2012-02-19T16:00,2012,50,1600,0,68.39,58.9,69.22,58.78,68.35,58.04,12.87,13.03,13.21,13.33,69.31,59.39,21.3,0.005,173953.3,9.49,10.43,10.31,-0.5810336,-0.154,-0.127,13.18,86,2.402
101,2012-02-19T17:00,2012,50,1700,0,68.38,58.63,69.19,58.52,68.33,58.11,12.18,12.34,12.53,12.67,69.31,59.24,21.24,0.006,175759.2,9.74,10.67,10.22,-0.7640201,-0.164,-0.142,13.17,88,2.458
101,2012-02-19T18:00,2012,50,1800,0,68.36,58.32,69.17,58.24,68.32,57.72,10.99,11.18,11.37,11.51,69.3,58.91,21.02,0.002,179291.3,10.04,10.93,10.61,-0.290608,-0.191,-0.141,13.17,89,2.486
101,2012-02-19T19:00,2012,50,1900,0,68.34,58.1,69.14,57.94,68.28,57.41,9.59,9.8,10.01,10.15,69.27,58.65,20.86,0.002,182066.3,10.24,11.2,10.87,-0.3331958,-0.214,-0.136,13.18,90,2.514
101,2012-02-19T20:00,2012,50,2000,0,68.27,58.06,69.08,57.82,68.22,57.17,8.3,8.52,8.75,8.87,69.22,58.53,21.07,0.002,185041,10.22,11.27,11.04,-0.2730801,-0.226,-0.124,13.18,92,2.57
101,2012-02-19T21:00,2012,50,2100,0,68.27,57.92,69.08,57.77,68.2,57.23,7.285,7.521,7.746,7.879,69.22,58.48,21.13,0.004,186283.9,10.35,11.31,10.98,-0.6525227,-0.237,-0.133,13.18,93,2.598
101,2012-02-19T22:00,2012,50,2200,0,68.32,57.85,69.12,58.01,68.25,57.69,6.566,6.8,7.031,7.165,69.28,58.7,21.28,0.003,184670.8,10.47,11.11,10.56,-0.4346416,-0.233,-0.134,13.18,92,2.57
101,2012-02-19T23:00,2012,50,2300,0,68.19,57.81,69,57.64,68.12,57.22,6.029,6.267,6.497,6.629,69.15,58.41,21.23,0.003,187145.6,10.38,11.37,10.9,-0.3700617,-0.238,-0.132,13.19,93,2.598
101,2012-02-20T00:00,2012,51,0,0,68.14,57.64,68.96,57.63,68.07,57.25,5.559,5.801,6.023,6.165,69.11,58.38,21.3,0.004,187868.5,10.5,11.33,10.83,-0.6028247,-0.242,-0.141,13.19,94,2.626
101,2012-02-20T01:00,2012,51,100,0,68.16,57.71,68.99,57.74,68.1,56.93,5.08,5.329,5.544,5.679,69.14,58.35,21.22,0.001,188390.5,10.46,11.25,11.17,-0.09945989,-0.249,-0.135,13.19,94,2.626
101,2012-02-20T02:00,2012,51,200,0,68.06,57.53,68.89,57.28,67.99,56.63,4.598,4.855,5.069,5.193,69.05,58.04,21.13,0.001,191090,10.52,11.61,11.36,-0.1554455,-0.257,-0.124,13.2,96,2.682
101,2012-02-20T03:00,2012,51,300,0,68.07,57.45,68.9,57.5,68.01,56.88,4.147,4.409,4.622,4.742,69.07,58.19,21.06,0.002,188480.2,10.62,11.4,11.13,-0.3627652,-0.261,-0.12,13.2,95,2.654
101,2012-02-20T04:00,2012,51,400,0,68.06,57.24,68.91,57.27,68,56.57,3.804,4.058,4.279,4.387,69.07,57.95,21.07,0.002,192713.8,10.82,11.63,11.42,-0.220442,-0.254,-0.108,13.21,96,2.682
101,2012-02-20T05:00,2012,51,500,0,68.02,57.12,68.87,57.07,67.96,56.97,3.428,3.685,3.896,4.013,69.04,57.99,21,0.002,191066.1,10.9,11.8,10.98,-0.2768615,-0.258,-0.117,13.21,96,2.682
101,2012-02-20T06:00,2012,51,600,0,68.03,57.41,68.88,57.05,67.96,56.56,3.042,3.298,3.499,3.622,69.06,57.96,20.95,0.003,191515.8,10.62,11.83,11.4,-0.4596829,-0.256,-0.123,13.21,95,2.654
101,2012-02-20T07:00,2012,51,700,0,68.06,57.79,68.92,57.33,68,56.82,2.676,2.937,3.134,3.265,69.1,58.29,21.16,0.002,188712.2,10.27,11.59,11.17,-0.3639112,-0.261,-0.131,13.22,94,2.626
101,2012-02-20T08:00,2012,51,800,0,67.97,57.36,68.82,57.39,67.9,56.74,2.389,2.637,2.844,2.968,69,58.14,21.14,0.002,189579.4,10.61,11.43,11.16,-0.31677,-0.248,-0.123,13.22,94,2.626
101,2012-02-20T09:00,2012,51,900,0,67.99,57.26,68.85,57.1,67.93,56.71,2.512,2.752,2.957,3.083,69.04,57.98,21.14,0.002,192447.4,10.74,11.75,11.22,-0.3263159,-0.24,-0.126,13.22,96,2.682
101,2012-02-20T10:00,2012,51,1000,0,67.96,57.36,68.83,57.25,67.91,56.84,3.477,3.694,3.911,4.016,69.01,58.1,20.94,0.003,188052.4,10.6,11.58,11.07,-0.3445372,-0.217,-0.105,13.23,94,2.626
101,2012-02-20T11:00,2012,51,1100,0,68.03,57.91,68.91,58.06,67.98,57.21,5.226,5.46,5.632,5.779,69.06,58.69,21.05,0.004,180443.4,10.11,10.85,10.78,-0.577581,-0.234,-0.147,13.22,89,2.486
