id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-02-20T12:00,2012,51,1200,0,68.07,57.96,68.95,57.94,68.03,57.2,7.172,7.399,7.551,7.693,69.1,58.63,21.24,0.002,183290.2,10.12,11.01,10.83,-0.3517871,-0.227,-0.142,13.22,91,2.542
101,2012-02-20T13:00,2012,51,1300,0,68.1,58.22,68.97,58.19,68.06,57.69,8.76,8.99,9.12,9.27,69.1,58.94,21.25,0.003,178066.9,9.88,10.78,10.37,-0.5002024,-0.229,-0.154,13.22,88,2.458
101,2012-02-20T14:00,2012,51,1400,0,68.16,58.22,69.01,58.38,68.11,57.58,9.75,9.94,10.09,10.23,69.15,58.93,21.27,0.003,178670.4,9.94,10.63,10.53,-0.364807,-0.196,-0.137,13.21,89,2.486
101,2012-02-20T15:00,2012,51,1500,0,68.14,58.4,69,58.28,68.1,57.56,10.16,10.33,10.51,10.63,69.12,58.96,21.35,0.005,178747.5,9.75,10.71,10.55,-0.5804148,-0.169,-0.115,13.2,88,2.458
101,2012-02-20T16:00,2012,51,1600,0,68.25,58.33,69.1,58.27,68.21,57.92,10.33,10.5,10.69,10.81,69.21,59.04,20.91,0.003,175220.9,9.92,10.82,10.29,-0.4077328,-0.17,-0.124,13.2,86,2.402
101,2012-02-20T17:00,2012,51,1700,0,68.21,58.26,69.05,58.14,68.18,57.44,9.81,10,10.18,10.32,69.18,58.82,21,0.003,179198.6,9.96,10.91,10.73,-0.4268433,-0.197,-0.137,13.19,88,2.458
101,2012-02-20T18:00,2012,51,1800,0,68.13,58,68.94,57.94,68.08,57.24,8.8,9.02,9.21,9.35,69.08,58.61,20.98,0.003,181066.5,10.13,11,10.84,-0.4013866,-0.216,-0.143,13.19,89,2.486
101,2012-02-20T19:00,2012,51,1900,0,68.16,57.77,68.98,57.56,68.1,57.02,7.719,7.952,8.15,8.28,69.13,58.32,21.2,0.002,188276.9,10.39,11.42,11.08,-0.2212206,-0.233,-0.128,13.19,93,2.598
101,2012-02-20T20:00,2012,51,2000,0,68.15,57.57,68.97,57.43,68.08,56.84,6.743,6.984,7.185,7.323,69.12,58.17,21.06,0.004,189742.4,10.58,11.54,11.24,-0.5996556,-0.241,-0.138,13.19,94,2.626
101,2012-02-20T21:00,2012,51,2100,0,68.11,57.53,68.93,57.48,68.05,56.68,5.964,6.214,6.414,6.546,69.1,58.12,21.08,0.002,190167.1,10.58,11.45,11.37,-0.2805617,-0.25,-0.132,13.19,94,2.626
101,2012-02-20T22:00,2012,51,2200,0,68.12,57.49,68.94,57.37,68.05,56.99,5.286,5.535,5.739,5.871,69.11,58.19,21.19,0.003,190372,10.64,11.57,11.07,-0.4960909,-0.249,-0.132,13.2,94,2.626
101,2012-02-20T23:00,2012,51,2300,0,68.12,57.41,68.95,57.89,68.05,56.79,4.684,4.942,5.145,5.27,69.11,58.26,21.24,0.002,189454,10.71,11.06,11.26,-0.3312166,-0.258,-0.125,13.2,94,2.626
101,2012-02-21T00:00,2012,52,0,0,68,57.36,68.84,57.36,67.95,56.65,4.199,4.459,4.67,4.774,69.01,58.03,20.89,0.001,188640.2,10.65,11.48,11.3,-0.1507857,-0.259,-0.105,13.2,93,2.598
101,2012-02-21T01:00,2012,52,100,0,68.1,57.28,68.93,57.26,68.04,56.61,3.756,4.022,4.225,4.329,69.12,57.97,20.89,0.002,191438.7,10.82,11.67,11.44,-0.2568087,-0.267,-0.104,13.21,95,2.654
101,2012-02-21T02:00,2012,52,200,0,67.98,57.2,68.81,57.04,67.92,56.61,3.393,3.656,3.856,3.968,69,57.88,20.88,0.002,190991.2,10.78,11.77,11.32,-0.2169667,-0.262,-0.112,13.21,94,2.626
101,2012-02-21T03:00,2012,52,300,0,67.97,57.13,68.81,57.05,67.91,56.33,3.06,3.32,3.52,3.636,69,57.77,21.06,0.002,194373.6,10.84,11.76,11.58,-0.3487565,-0.261,-0.116,13.21,96,2.682
101,2012-02-21T04:00,2012,52,400,0,68.05,57.26,68.89,57.03,67.98,56.72,2.751,3.009,3.211,3.333,69.08,57.95,21.09,0.001,193182.8,10.79,11.87,11.26,-0.1896907,-0.258,-0.123,13.22,96,2.682
101,2012-02-21T05:00,2012,52,500,0,67.92,56.89,68.77,56.96,67.85,56.3,2.424,2.674,2.885,3.005,68.95,57.67,21.2,0.004,196949.4,11.03,11.81,11.56,-0.6413264,-0.25,-0.12,13.22,97,2.709
101,2012-02-21T06:00,2012,52,600,0,67.97,56.81,68.82,56.88,67.91,56.14,2.06,2.307,2.516,2.646,69.01,57.56,21.05,0.003,198222.2,11.15,11.95,11.77,-0.4418835,-0.247,-0.13,13.22,98,2.737
101,2012-02-21T07:00,2012,52,700,0,68.01,57.03,68.87,57.33,67.94,56.65,1.819,2.066,2.274,2.409,69.05,57.97,21.06,0.001,192300.5,10.98,11.54,11.29,-0.1890265,-0.247,-0.135,13.23,95,2.654
101,2012-02-21T08:00,2012,52,800,0,67.92,57.15,68.77,57.18,67.85,56.51,1.707,1.956,2.166,2.281,68.96,57.93,21.13,0.002,192321.5,10.77,11.59,11.34,-0.2880738,-0.249,-0.116,13.23,95,2.654
101,2012-02-21T09:00,2012,52,900,0,67.98,57.34,68.86,57.35,67.93,56.55,2.197,2.44,2.645,2.761,69.04,58.06,21.07,0.002,190720.4,10.64,11.51,11.38,-0.2493432,-0.242,-0.115,13.24,94,2.626
101,2012-02-21T10:00,2012,52,1000,0,67.98,57.68,68.87,57.55,67.93,56.94,3.7,3.911,4.135,4.237,69.02,58.36,21.13,0.003,186019.7,10.3,11.31,10.99,-0.3493434,-0.212,-0.102,13.23,92,2.57
101,2012-02-21T11:00,2012,52,1100,0,68.04,57.9,68.94,57.97,68,57.23,5.873,6.104,6.277,6.41,69.07,58.67,21.22,0.003,182669.1,10.13,10.97,10.77,-0.4209523,-0.231,-0.133,13.22,90,2.514
101,2012-02-21T12:00,2012,52,1200,0,68.12,58.15,69.02,58.28,68.09,57.43,7.911,8.14,8.29,8.43,69.14,58.91,21.27,0.004,180207.6,9.97,10.74,10.66,-0.5509958,-0.228,-0.144,13.22,91,2.542
101,2012-02-21T13:00,2012,52,1300,0,68.18,58.34,69.06,58.56,68.14,57.76,9.61,9.85,9.96,10.13,69.18,59.12,21.08,0.003,174842.2,9.83,10.49,10.38,-0.5146237,-0.235,-0.168,13.21,89,2.486
101,2012-02-21T14:00,2012,52,1400,0,68.13,58.52,69,58.5,68.1,57.88,10.69,10.9,11.03,11.19,69.11,59.18,21.21,0.004,173736,9.62,10.5,10.22,-0.5534115,-0.21,-0.162,13.21,87,2.43
101,2012-02-21T15:00,2012,52,1500,0,68.2,58.65,69.06,58.52,68.16,57.94,11.06,11.23,11.4,11.55,69.16,59.24,21.21,0.006,173675.8,9.55,10.55,10.22,-0.7962129,-0.18,-0.15,13.2,88,2.458
101,2012-02-21T16:00,2012,52,1600,0,68.23,58.5,69.09,58.48,68.2,57.76,10.97,11.16,11.32,11.48,69.19,59.11,21.19,0.002,176187.8,9.73,10.61,10.44,-0.3055924,-0.187,-0.155,13.19,89,2.486
101,2012-02-21T17:00,2012,52,1700,0,68.24,58.59,69.08,58.55,68.2,57.75,10.58,10.79,10.95,11.1,69.19,59.16,21.06,0.001,174255.6,9.65,10.54,10.45,-0.1899648,-0.207,-0.142,13.19,88,2.458
101,2012-02-21T18:00,2012,52,1800,0,68.26,58.38,69.1,58.34,68.22,57.57,9.97,10.18,10.37,10.48,69.21,58.96,20.92,0.003,176687.2,9.88,10.75,10.64,-0.4479209,-0.208,-0.119,13.19,90,2.514
101,2012-02-21T19:00,2012,52,1900,0,68.25,58.36,69.08,58.13,68.2,57.44,9.22,9.46,9.63,9.75,69.2,58.85,20.92,0.001,178548.4,9.89,10.94,10.76,-0.1740914,-0.234,-0.113,13.19,90,2.514
101,2012-02-21T20:00,2012,52,2000,0,68.24,58.02,69.07,57.98,68.19,57.41,8.67,8.91,9.1,9.2,69.2,58.66,20.97,0.003,181651.8,10.22,11.08,10.78,-0.4280785,-0.238,-0.1,13.19,93,2.598
101,2012-02-21T21:00,2012,52,2100,0,68.27,58.24,69.09,58.18,68.22,57.74,8.24,8.48,8.68,8.79,69.23,58.94,21.05,0.002,178557.2,10.03,10.91,10.48,-0.2931981,-0.24,-0.11,13.19,90,2.514
101,2012-02-21T22:00,2012,52,2200,0,68.22,58.26,69.05,58.14,68.17,57.52,7.925,8.17,8.36,8.46,69.18,58.84,21.24,0.002,180855.8,9.96,10.91,10.65,-0.3371795,-0.25,-0.102,13.19,92,2.57
101,2012-02-21T23:00,2012,52,2300,0,68.28,58.48,69.11,58.66,68.22,57.59,7.732,7.986,8.18,8.27,69.23,59.12,21.14,0.002,176326.6,9.8,10.46,10.63,-0.2973721,-0.254,-0.098,13.19,89,2.486
101,2012-02-22T00:00,2012,53,0,0,68.03,58.52,68.85,58.44,67.98,57.7,7.764,8.01,8.2,8.31,68.98,59.09,21.02,0.002,171486.6,9.52,10.41,10.28,-0.3348383,-0.246,-0.111,13.18,87,2.43
101,2012-02-22T01:00,2012,53,100,0,68.3,58.78,69.13,58.42,68.25,57.71,7.873,8.12,8.31,8.42,69.25,59.17,21.14,0.002,175638.9,9.52,10.71,10.54,-0.2776561,-0.245,-0.112,13.18,90,2.514
101,2012-02-22T02:00,2012,53,200,0,68.26,58.48,69.09,58.45,68.2,57.73,8.05,8.29,8.48,8.59,69.2,59.08,21.06,0.003,175606,9.77,10.63,10.47,-0.3708856,-0.242,-0.111,13.18,89,2.486
101,2012-02-22T03:00,2012,53,300,0,68.3,58.48,69.13,58.31,68.25,57.85,8.19,8.44,8.62,8.74,69.25,59.05,21,0.003,176069.8,9.82,10.82,10.4,-0.3922228,-0.248,-0.113,13.18,90,2.514
101,2012-02-22T04:00,2012,53,400,0,68.29,58.62,69.11,58.89,68.23,57.84,8.24,8.48,8.66,8.79,69.23,59.31,21.03,0.005,171945.2,9.67,10.22,10.39,-0.7514542,-0.239,-0.121,13.18,88,2.458
101,2012-02-22T05:00,2012,53,500,0,68.28,58.37,69.11,58.38,68.23,57.73,8.1,8.34,8.53,8.65,69.24,59,20.94,0.001,176102.8,9.92,10.73,10.5,-0.1945914,-0.24,-0.122,13.18,90,2.514
101,2012-02-22T06:00,2012,53,600,0,68.37,58.63,69.21,58.77,68.31,57.77,8,8.25,8.44,8.56,69.32,59.24,20.79,0.001,172487.7,9.74,10.43,10.54,-0.189503,-0.25,-0.118,13.18,88,2.458
101,2012-02-22T07:00,2012,53,700,0,68.35,58.78,69.18,58.62,68.3,58.35,8.07,8.31,8.5,8.62,69.29,59.44,21.05,0.003,171046.9,9.57,10.55,9.95,-0.3711305,-0.24,-0.12,13.18,87,2.43
101,2012-02-22T08:00,2012,53,800,0,68.24,58.49,69.06,58.55,68.18,58.08,8.22,8.47,8.65,8.77,69.17,59.21,21,0.003,172223.6,9.74,10.51,10.11,-0.4432544,-0.247,-0.122,13.18,88,2.458
101,2012-02-22T09:00,2012,53,900,0,68.4,58.91,69.24,58.72,68.35,58.12,8.61,8.85,9.03,9.14,69.34,59.43,20.99,0.004,171441,9.49,10.52,10.23,-0.5174055,-0.237,-0.114,13.18,87,2.43
101,2012-02-22T10:00,2012,53,1000,0,68.37,59.08,69.2,58.9,68.32,58.53,9.81,10.02,10.2,10.3,69.3,59.68,20.98,0.002,166546.8,9.29,10.3,9.8,-0.2043622,-0.215,-0.101,13.18,85,2.374
101,2012-02-22T11:00,2012,53,1100,0,68.38,59.28,69.2,59.23,68.34,58.57,11.56,11.77,11.91,12.05,69.3,59.84,21.17,0.005,164843.9,9.1,9.96,9.77,-0.6801462,-0.212,-0.138,13.17,84,2.346
101,2012-02-22T12:00,2012,53,1200,0,68.43,59.54,69.25,59.35,68.38,58.83,12.95,13.13,13.26,13.41,69.37,60.03,21.19,0.004,162219.7,8.89,9.91,9.55,-0.5015627,-0.177,-0.151,13.18,83,2.318
101,2012-02-22T13:00,2012,53,1300,0,68.35,59.49,69.17,59.38,68.29,58.96,14.41,14.58,14.68,14.86,69.27,60.02,21.12,0.003,159595.3,8.86,9.79,9.33,-0.4580564,-0.175,-0.183,13.18,82,2.291
101,2012-02-22T14:00,2012,53,1400,0,68.47,59.86,69.29,59.73,68.41,59.52,15.37,15.52,15.62,15.79,69.38,60.42,21.18,0.005,154750.6,8.61,9.56,8.89,-0.6140649,-0.148,-0.172,13.17,80,2.235
101,2012-02-22T15:00,2012,53,1500,0,68.37,59.84,69.23,59.85,68.32,59.42,16.1,16.19,16.32,16.47,69.3,60.39,21.29,0.006,154188.4,8.54,9.38,8.9,-0.5812932,-0.097,-0.146,13.17,79,2.207
101,2012-02-22T16:00,2012,53,1600,0,68.39,59.76,69.23,59.55,68.32,59.67,16.32,16.42,16.54,16.71,69.3,60.37,21.13,0.006,153706.5,8.62,9.67,8.65,-0.6250936,-0.095,-0.163,13.17,80,2.235
101,2012-02-22T17:00,2012,53,1700,0,68.38,59.57,69.22,59.52,68.31,59.19,15.84,15.94,16.08,16.26,69.29,60.14,20.9,0.005,155989.8,8.81,9.7,9.13,-0.4853005,-0.103,-0.179,13.18,80,2.235
101,2012-02-22T18:00,2012,53,1800,0,68.37,59.14,69.21,59.19,68.32,58.85,15.05,15.17,15.31,15.49,69.28,59.8,20.95,0.003,162563.6,9.23,10.03,9.47,-0.3732015,-0.12,-0.186,13.17,84,2.346
101,2012-02-22T19:00,2012,53,1900,0,68.36,59.07,69.21,59.09,68.31,58.58,14.07,14.19,14.36,14.53,69.28,59.66,20.95,0.003,164909.7,9.29,10.12,9.74,-0.3407519,-0.119,-0.173,13.17,85,2.374
101,2012-02-22T20:00,2012,53,2000,0,68.4,59.03,69.24,58.95,68.35,58.45,13.11,13.25,13.43,13.59,69.31,59.58,21,0.001,167697.7,9.37,10.29,9.91,-0.1662319,-0.143,-0.161,13.17,86,2.402
101,2012-02-22T21:00,2012,53,2100,0,68.4,59.12,69.23,59.19,68.35,58.55,12.42,12.58,12.76,12.92,69.33,59.73,21.1,0.002,165958.8,9.28,10.04,9.8,-0.2485552,-0.154,-0.161,13.17,85,2.374
101,2012-02-22T22:00,2012,53,2200,0,68.42,59.17,69.25,59,68.37,58.58,11.89,12.05,12.24,12.39,69.34,59.71,21.26,0.005,168196.1,9.25,10.25,9.79,-0.6879525,-0.163,-0.156,13.17,86,2.402
101,2012-02-22T23:00,2012,53,2300,0,68.38,59.05,69.21,58.81,68.33,58.37,11.48,11.65,11.84,12,69.31,59.54,21.25,0.002,170361.8,9.33,10.4,9.96,-0.2692748,-0.166,-0.156,13.17,87,2.43
101,2012-02-23T00:00,2012,54,0,0,68.43,59,69.24,58.91,68.37,58.25,11.19,11.38,11.56,11.71,69.34,59.52,20.9,0.002,168661.1,9.43,10.33,10.13,-0.2236244,-0.195,-0.146,13.17,86,2.402
101,2012-02-23T01:00,2012,54,100,0,68.38,58.87,69.2,58.7,68.32,58.23,10.94,11.13,11.31,11.45,69.31,59.41,20.81,0.002,169167,9.51,10.51,10.09,-0.2548003,-0.189,-0.142,13.17,87,2.43
101,2012-02-23T02:00,2012,54,200,0,68.4,59.02,69.24,58.8,68.35,58.3,10.84,11.04,11.22,11.35,69.33,59.5,20.76,0.004,167468,9.38,10.44,10.04,-0.4773079,-0.197,-0.133,13.17,86,2.402
101,2012-02-23T03:00,2012,54,300,0,68.42,58.91,69.27,58.84,68.37,58.33,10.74,10.93,11.11,11.23,69.36,59.5,20.75,0.003,168041,9.51,10.43,10.04,-0.3947357,-0.193,-0.119,13.17,86,2.402
101,2012-02-23T04:00,2012,54,400,0,68.39,58.96,69.23,58.85,68.33,58.31,10.62,10.81,11,11.12,69.3,59.51,20.78,0.002,167428.1,9.43,10.38,10.02,-0.2396935,-0.199,-0.118,13.17,86,2.402
101,2012-02-23T05:00,2012,54,500,0,68.39,59.05,69.23,58.93,68.33,58.56,10.65,10.84,11.02,11.15,69.32,59.65,20.78,0.004,165017.2,9.33,10.31,9.77,-0.4685926,-0.189,-0.126,13.18,85,2.374
101,2012-02-23T06:00,2012,54,600,0,68.46,59.33,69.31,59.17,68.4,58.52,10.9,11.09,11.27,11.39,69.38,59.82,20.76,0.001,163399.3,9.13,10.14,9.88,-0.1326416,-0.189,-0.124,13.17,83,2.318
101,2012-02-23T07:00,2012,54,700,0,68.4,59.26,69.25,59.47,68.35,58.53,11.07,11.25,11.44,11.58,69.33,59.88,21.11,0.004,163872.1,9.14,9.78,9.82,-0.5184809,-0.178,-0.142,13.17,85,2.374
101,2012-02-23T08:00,2012,54,800,0,68.44,59.37,69.26,59.04,68.38,58.78,11.1,11.27,11.46,11.61,69.36,59.88,21.2,0.002,165427.2,9.07,10.22,9.6,-0.2198457,-0.164,-0.147,13.17,84,2.346
101,2012-02-23T09:00,2012,54,900,0,68.36,59.13,69.2,59.35,68.31,58.75,11.17,11.33,11.53,11.67,69.28,59.87,21.21,0.005,163977.1,9.22,9.85,9.56,-0.6416006,-0.164,-0.143,13.17,84,2.346
101,2012-02-23T10:00,2012,54,1000,0,68.49,59.6,69.33,59.51,68.43,59.02,11.81,11.97,12.15,12.29,69.42,60.17,21.16,0.003,160740.5,8.89,9.82,9.42,-0.3060049,-0.161,-0.137,13.17,83,2.318
101,2012-02-23T11:00,2012,54,1100,0,68.35,59.27,69.19,59.22,68.29,58.89,12.62,12.78,12.95,13.1,69.27,59.91,21.14,0.003,162463.6,9.08,9.97,9.4,-0.3766475,-0.156,-0.154,13.17,83,2.318
101,2012-02-23T12:00,2012,54,1200,0,68.4,59.21,69.23,59.04,68.34,58.87,12.69,12.86,13.01,13.19,69.31,59.82,21.18,0.002,164975.9,9.19,10.19,9.47,-0.3380526,-0.161,-0.172,13.17,85,2.374
101,2012-02-23T13:00,2012,54,1300,0,68.46,59.26,69.29,59.31,68.41,58.99,13,13.17,13.32,13.49,69.37,59.95,21.14,0.004,163403.3,9.21,9.98,9.42,-0.4404181,-0.169,-0.169,13.17,84,2.346
101,2012-02-23T14:00,2012,54,1400,0,68.37,59.22,69.2,59.3,68.31,58.67,13.16,13.31,13.47,13.64,69.29,59.82,21.21,0.005,164332,9.15,9.9,9.64,-0.6281482,-0.144,-0.171,13.17,84,2.346
101,2012-02-23T15:00,2012,54,1500,0,68.37,59.11,69.2,59.12,68.31,58.74,13.6,13.74,13.9,14.06,69.29,59.75,21.3,0.004,166329.4,9.26,10.08,9.57,-0.4854962,-0.138,-0.162,13.17,85,2.374
101,2012-02-23T16:00,2012,54,1600,0,68.54,59.43,69.37,59.4,68.5,59.05,13.38,13.52,13.69,13.85,69.46,60.05,21.19,0.003,163232,9.11,9.97,9.45,-0.3276642,-0.145,-0.162,13.17,84,2.346
101,2012-02-23T17:00,2012,54,1700,0,68.3,58.93,69.11,59.02,68.25,58.55,12.86,13.01,13.19,13.36,69.2,59.62,21.15,0.004,166534.4,9.37,10.09,9.69,-0.5354045,-0.151,-0.167,13.17,84,2.346
101,2012-02-23T18:00,2012,54,1800,0,68.44,58.78,69.25,58.78,68.39,58.26,12.02,12.2,12.37,12.52,69.36,59.39,20.89,0.001,170736.6,9.66,10.48,10.13,-0.1834976,-0.176,-0.157,13.17,87,2.43
101,2012-02-23T19:00,2012,54,1900,0,68.35,58.53,69.16,58.41,68.32,58.06,11.12,11.32,11.5,11.65,69.27,59.12,20.99,0.004,174762.1,9.82,10.75,10.26,-0.5069718,-0.201,-0.151,13.17,89,2.486
101,2012-02-23T20:00,2012,54,2000,0,68.39,58.46,69.19,58.39,68.34,57.86,10.25,10.46,10.65,10.8,69.31,59.05,21.02,0.003,177219,9.93,10.8,10.49,-0.5155181,-0.21,-0.15,13.17,89,2.486
101,2012-02-23T21:00,2012,54,2100,0,68.38,58.4,69.17,58.17,68.33,57.7,9.52,9.74,9.93,10.08,69.31,58.91,21.17,0.004,180662.8,9.98,11,10.62,-0.5771179,-0.219,-0.148,13.17,92,2.57
101,2012-02-23T22:00,2012,54,2200,0,68.39,58.38,69.19,58.51,68.34,57.81,8.96,9.18,9.38,9.52,69.33,59.05,21.22,0.005,178919.2,10.01,10.68,10.53,-0.7616722,-0.224,-0.139,13.17,90,2.514
101,2012-02-23T23:00,2012,54,2300,0,68.39,58.49,69.17,58.36,68.32,58.36,8.44,8.66,8.88,9,69.31,59.23,21.22,0.005,175853.8,9.9,10.82,9.96,-0.7622752,-0.216,-0.126,13.17,89,2.486
101,2012-02-24T00:00,2012,55,0,0,68.31,58.3,69.1,57.84,68.25,57.45,7.871,8.1,8.31,8.43,69.25,58.69,21.05,0.002,182327.2,10.01,11.26,10.8,-0.3380606,-0.232,-0.122,13.18,93,2.598
101,2012-02-24T01:00,2012,55,100,0,68.29,57.97,69.1,57.77,68.23,57.3,7.331,7.564,7.778,7.903,69.25,58.51,20.93,0.002,184165.5,10.32,11.33,10.93,-0.285095,-0.233,-0.125,13.18,93,2.598
101,2012-02-24T02:00,2012,55,200,0,68.29,58.26,69.1,58.01,68.23,57.61,7.007,7.241,7.453,7.578,69.24,58.8,20.95,0.003,179655,10.03,11.09,10.63,-0.428716,-0.233,-0.126,13.18,91,2.542
101,2012-02-24T03:00,2012,55,300,0,68.29,58.19,69.1,57.95,68.23,57.54,6.915,7.151,7.361,7.491,69.25,58.73,20.9,0.002,180299.7,10.1,11.15,10.69,-0.3574931,-0.236,-0.13,13.18,92,2.57
101,2012-02-24T04:00,2012,55,400,0,68.27,58.39,69.08,58.08,68.21,57.55,6.971,7.211,7.414,7.534,69.22,58.86,20.89,0.002,177947.1,9.89,11,10.66,-0.2623709,-0.24,-0.12,13.19,90,2.514
101,2012-02-24T05:00,2012,55,500,0,68.2,58.08,69.01,57.87,68.14,57.42,7.056,7.293,7.497,7.615,69.16,58.64,20.71,0.003,178906.9,10.12,11.14,10.72,-0.4405152,-0.237,-0.117,13.19,91,2.542
101,2012-02-24T06:00,2012,55,600,0,68.32,58.5,69.15,58.13,68.26,57.62,7.089,7.335,7.526,7.651,69.28,58.94,20.61,0.002,175226.8,9.83,11.02,10.65,-0.3044477,-0.246,-0.124,13.19,89,2.486
101,2012-02-24T07:00,2012,55,700,0,68.19,58.48,69.01,58.12,68.13,57.69,7.18,7.426,7.617,7.742,69.14,58.96,20.96,0.002,175682.8,9.71,10.89,10.44,-0.2480415,-0.245,-0.125,13.19,89,2.486
101,2012-02-24T08:00,2012,55,800,0,68.38,58.41,69.2,58.77,68.32,58.2,7.286,7.532,7.723,7.839,69.34,59.3,20.73,0.002,170865.5,9.97,10.44,10.12,-0.3675435,-0.247,-0.115,13.19,87,2.43
101,2012-02-24T09:00,2012,55,900,0,68.11,58.27,68.92,58.1,68.04,57.9,7.34,7.583,7.779,7.898,69.05,58.96,20.88,0.001,173711.9,9.84,10.83,10.14,-0.180379,-0.242,-0.12,13.19,88,2.458
101,2012-02-24T10:00,2012,55,1000,0,68.2,58.04,69.02,57.89,68.14,57.3,7.337,7.59,7.774,7.893,69.16,58.6,20.88,0.001,181103.4,10.16,11.12,10.83,-0.1941881,-0.253,-0.119,13.19,92,2.57
101,2012-02-24T11:00,2012,55,1100,0,68.26,58.3,69.08,58.31,68.2,58.04,7.31,7.557,7.746,7.857,69.21,59.08,20.85,0.005,173955.1,9.96,10.77,10.16,-0.683632,-0.248,-0.111,13.19,89,2.486
101,2012-02-24T12:00,2012,55,1200,0,68.27,58.05,69.09,58.31,68.2,57.6,7.299,7.552,7.735,7.85,69.22,58.84,20.83,0.003,177721.9,10.22,10.78,10.6,-0.41539,-0.253,-0.114,13.19,90,2.514
101,2012-02-24T13:00,2012,55,1300,0,68.23,58.17,69.06,58.17,68.17,57.7,7.369,7.614,7.8,7.921,69.19,58.87,20.98,0.002,178136.8,10.06,10.9,10.47,-0.3352469,-0.246,-0.121,13.19,90,2.514
101,2012-02-24T14:00,2012,55,1400,0,68.08,58.3,68.94,58.03,68.03,57.55,7.386,7.577,7.776,7.899,69.11,58.9,21.08,0.002,177527.8,9.79,10.91,10.48,-0.2822054,-0.192,-0.123,13.19,91,2.542
101,2012-02-24T15:00,2012,55,1500,0,68.07,57.93,68.96,57.81,68.04,57.24,7.323,7.558,7.726,7.857,69.07,58.57,21.13,0.004,183136.1,10.14,11.15,10.81,-0.5918773,-0.234,-0.132,13.19,93,2.598
101,2012-02-24T16:00,2012,55,1600,0,68.17,58,69.04,57.89,68.15,57.31,7.294,7.527,7.707,7.829,69.14,58.62,21.06,0.004,182797.7,10.16,11.15,10.83,-0.5017689,-0.233,-0.122,13.19,94,2.626
101,2012-02-24T17:00,2012,55,1700,0,68.16,57.98,69.02,57.91,68.13,57.31,7.274,7.499,7.688,7.823,69.13,58.6,21.08,0.003,182862.3,10.18,11.12,10.82,-0.3950498,-0.225,-0.135,13.19,93,2.598
101,2012-02-24T18:00,2012,55,1800,0,68.16,57.93,69.03,57.93,68.12,57.32,7.228,7.476,7.651,7.767,69.13,58.59,21.01,0.001,182215.9,10.23,11.09,10.79,-0.1752587,-0.248,-0.116,13.19,93,2.598
101,2012-02-24T19:00,2012,55,1900,0,68.21,58.07,69.07,58.09,68.17,57.45,7.234,7.47,7.658,7.785,69.18,58.72,21.26,0.005,182805.6,10.14,10.98,10.72,-0.7465521,-0.236,-0.127,13.19,94,2.626
101,2012-02-24T20:00,2012,55,2000,0,68.18,57.99,69.05,58.01,68.1,57.31,7.132,7.375,7.546,7.681,69.15,58.62,21.16,0.003,183032.2,10.19,11.04,10.8,-0.4550058,-0.243,-0.135,13.19,94,2.626
101,2012-02-24T21:00,2012,55,2100,0,68.23,58.17,69.08,58.11,68.2,57.47,7.063,7.287,7.483,7.624,69.19,58.73,21.04,0.004,180369.8,10.06,10.97,10.73,-0.6058168,-0.224,-0.141,13.19,92,2.57
101,2012-02-24T22:00,2012,55,2200,0,68.24,58.24,69.09,58.1,68.22,57.53,7.166,7.382,7.587,7.744,69.2,58.77,21.12,0.002,180643.9,10,10.99,10.69,-0.300126,-0.215,-0.156,13.19,93,2.598
101,2012-02-24T23:00,2012,55,2300,0,68.23,58.16,69.07,58.14,68.21,57.47,7.213,7.42,7.633,7.784,69.19,58.73,21.2,0.003,181763.9,10.08,10.93,10.74,-0.4707075,-0.207,-0.151,13.19,94,2.626
101,2012-02-25T00:00,2012,56,0,0,68.35,58.34,69.18,58.33,68.32,57.55,7.208,7.422,7.632,7.773,69.31,58.89,20.88,0.002,178256.6,10,10.85,10.77,-0.3143183,-0.215,-0.141,13.18,91,2.542
101,2012-02-25T01:00,2012,56,100,0,68.23,58.31,69.05,58.05,68.19,57.44,7.211,7.443,7.636,7.774,69.18,58.75,20.85,0.003,178431.9,9.93,11.01,10.75,-0.421695,-0.231,-0.138,13.18,92,2.57
101,2012-02-25T02:00,2012,56,200,0,68.27,58.32,69.09,58.07,68.23,57.51,7.175,7.429,7.602,7.746,69.21,58.78,20.92,0.001,178989.5,9.95,11.02,10.72,-0.1499485,-0.254,-0.144,13.18,93,2.598
101,2012-02-25T03:00,2012,56,300,0,68.23,58.2,69.05,58.06,68.19,57.48,7.166,7.417,7.591,7.737,69.18,58.73,20.99,0.003,179903.8,10.04,10.99,10.71,-0.3933607,-0.251,-0.146,13.18,92,2.57
101,2012-02-25T04:00,2012,56,400,0,68.24,58.11,69.07,58.02,68.21,57.49,7.128,7.377,7.55,7.692,69.2,58.68,21.03,0.004,181209.7,10.13,11.06,10.71,-0.6238317,-0.249,-0.141,13.18,94,2.626
101,2012-02-25T05:00,2012,56,500,0,68.23,58.23,69.06,57.99,68.2,57.42,7.038,7.302,7.463,7.612,69.19,58.68,20.93,0.001,180102.9,10,11.08,10.78,-0.1955111,-0.264,-0.15,13.19,93,2.598
101,2012-02-25T06:00,2012,56,600,0,68.22,58.23,69.05,57.95,68.18,57.36,6.839,7.084,7.265,7.39,69.17,58.66,20.82,0.001,179380.9,9.99,11.1,10.82,-0.09542431,-0.245,-0.126,13.19,92,2.57
101,2012-02-25T07:00,2012,56,700,0,68.25,58.37,69.08,58.08,68.21,57.39,6.605,6.845,7.031,7.162,69.21,58.76,20.95,0.002,179337.5,9.88,11,10.82,-0.3317943,-0.241,-0.131,13.19,92,2.57
101,2012-02-25T08:00,2012,56,800,0,68.18,58.26,69.02,58.04,68.14,57.35,6.464,6.71,6.887,7.025,69.15,58.71,20.81,0.002,178137.5,9.92,10.99,10.8,-0.3954118,-0.246,-0.139,13.19,92,2.57
101,2012-02-25T09:00,2012,56,900,0,68.18,58.25,69.01,57.9,68.13,57.33,6.45,6.691,6.865,7.005,69.14,58.64,20.89,0.002,179563.3,9.92,11.11,10.8,-0.3366072,-0.242,-0.14,13.19,93,2.598
101,2012-02-25T10:00,2012,56,1000,0,68.12,58.25,68.95,57.91,68.08,57.37,6.613,6.86,7.024,7.164,69.09,58.67,20.83,0.001,177906.2,9.87,11.04,10.71,-0.1564917,-0.247,-0.139,13.19,92,2.57
101,2012-02-25T11:00,2012,56,1100,0,68.18,58.52,69.01,57.9,68.14,57.36,6.88,7.136,7.287,7.422,69.15,58.75,20.81,0.002,177389.8,9.66,11.12,10.78,-0.2740318,-0.256,-0.135,13.19,91,2.542
101,2012-02-25T12:00,2012,56,1200,0,68.2,58.75,69.04,58.27,68.16,57.61,7.473,7.727,7.863,8.01,69.16,59.03,20.82,0.002,172945.3,9.45,10.76,10.55,-0.2695889,-0.254,-0.149,13.19,88,2.458
101,2012-02-25T13:00,2012,56,1300,0,68.15,58.43,68.98,58.27,68.12,57.76,7.965,8.21,8.35,8.51,69.12,58.96,20.78,0.002,172802.9,9.72,10.71,10.36,-0.4451511,-0.249,-0.162,13.2,90,2.514
101,2012-02-25T14:00,2012,56,1400,0,68.19,58.82,69.03,58.29,68.15,57.69,8.45,8.69,8.83,8.99,69.15,59.1,20.73,0.004,171103.7,9.37,10.74,10.46,-0.6445234,-0.239,-0.156,13.19,87,2.43
101,2012-02-25T15:00,2012,56,1500,0,68.15,58.45,68.98,58.16,68.11,57.57,8.51,8.75,8.89,9.05,69.11,58.87,20.93,0.003,175510.1,9.7,10.82,10.54,-0.4617552,-0.234,-0.159,13.19,90,2.514
101,2012-02-25T16:00,2012,56,1600,0,68.14,58.44,68.98,58.16,68.1,57.45,8.5,8.73,8.88,9.03,69.09,58.84,20.9,0.003,175936.5,9.7,10.81,10.65,-0.540602,-0.232,-0.156,13.19,90,2.514
101,2012-02-25T17:00,2012,56,1700,0,68.17,58.35,69,57.89,68.13,57.34,8.21,8.46,8.6,8.76,69.13,58.69,20.92,0.005,179152.4,9.82,11.11,10.78,-0.7337599,-0.243,-0.157,13.19,91,2.542
101,2012-02-25T18:00,2012,56,1800,0,68.14,58.09,68.96,57.95,68.09,57.18,7.677,7.92,8.07,8.23,69.09,58.56,20.87,0.002,180141.4,10.04,11.01,10.91,-0.3159528,-0.243,-0.16,13.19,92,2.57
101,2012-02-25T19:00,2012,56,1900,0,68.08,57.59,68.91,57.55,68.04,57.01,6.889,7.136,7.29,7.453,69.06,58.2,21.16,0.002,187842.3,10.49,11.36,11.03,-0.3631685,-0.247,-0.163,13.2,96,2.682
101,2012-02-25T20:00,2012,56,2000,0,68.08,57.54,68.92,57.53,68.04,56.96,6.19,6.438,6.601,6.754,69.06,58.19,21.19,0.003,188902.8,10.54,11.39,11.08,-0.4169526,-0.249,-0.153,13.2,96,2.682
101,2012-02-25T21:00,2012,56,2100,0,68.06,57.42,68.89,57.49,68.02,56.86,5.59,5.84,6.005,6.16,69.06,58.11,21.28,0.003,190735.1,10.64,11.4,11.16,-0.505899,-0.251,-0.156,13.2,97,2.709
101,2012-02-25T22:00,2012,56,2200,0,68.09,57.52,68.94,57.5,68.06,56.89,5.194,5.444,5.611,5.77,69.1,58.16,21.22,0.002,190189,10.57,11.44,11.18,-0.3482294,-0.25,-0.16,13.21,97,2.709
101,2012-02-25T23:00,2012,56,2300,0,68.05,57.71,68.9,57.38,68.01,56.75,4.905,5.159,5.327,5.472,69.06,58.16,21.26,0.002,190135.6,10.34,11.52,11.26,-0.2598647,-0.253,-0.146,13.21,96,2.682
101,2012-02-26T00:00,2012,57,0,0,68.04,57.76,68.89,57.33,68,56.63,4.606,4.855,5.026,5.174,69.06,58.14,21.21,0.005,190229.2,10.28,11.56,11.36,-0.8671882,-0.25,-0.148,13.21,96,2.682
101,2012-02-26T01:00,2012,57,100,0,67.99,57.45,68.85,57.21,67.95,56.54,4.217,4.462,4.639,4.789,69.02,57.96,21.26,0.005,192834.4,10.54,11.64,11.41,-0.8033576,-0.245,-0.15,13.21,98,2.737
101,2012-02-26T02:00,2012,57,200,0,67.93,57.22,68.8,57.09,67.9,56.36,3.787,4.041,4.221,4.359,68.97,57.8,21.29,0.003,195212.4,10.71,11.71,11.54,-0.4790688,-0.254,-0.138,13.22,99,2.765
101,2012-02-26T03:00,2012,57,300,0,67.97,57.09,68.83,57,67.94,56.26,3.26,3.506,3.689,3.839,69.01,57.69,21.17,0.003,196536.2,10.87,11.83,11.68,-0.5226629,-0.245,-0.15,13.22,99,2.765
101,2012-02-26T04:00,2012,57,400,0,67.96,57.21,68.83,56.87,67.92,56.16,2.751,3.01,3.176,3.329,69.01,57.67,21.14,0.001,196805,10.75,11.95,11.76,-0.1403614,-0.258,-0.152,13.22,99,2.765
101,2012-02-26T05:00,2012,57,500,0,67.95,57.25,68.82,56.84,67.91,56.12,2.338,2.591,2.759,2.92,69,57.69,21.18,0.004,197200.7,10.7,11.98,11.79,-0.6009973,-0.253,-0.161,13.23,99,2.765
101,2012-02-26T06:00,2012,57,600,0,67.88,56.96,68.75,56.65,67.85,55.91,1.954,2.209,2.372,2.542,68.95,57.46,20.94,0.002,197678,10.92,12.11,11.93,-0.299338,-0.256,-0.17,13.24,100,2.793
101,2012-02-26T07:00,2012,57,700,0,67.82,56.83,68.7,56.58,67.78,55.77,1.535,1.776,1.952,2.116,68.89,57.34,20.92,0.001,198488.1,10.99,12.12,12.01,-0.2359693,-0.241,-0.164,13.24,99,2.765
101,2012-02-26T08:00,2012,57,800,0,67.82,56.78,68.71,56.61,67.79,55.8,1.329,1.577,1.751,1.912,68.91,57.37,20.73,0.003,196654.2,11.04,12.1,11.99,-0.4727506,-0.248,-0.161,13.25,99,2.765
101,2012-02-26T09:00,2012,57,900,0,67.83,57.01,68.72,56.75,67.8,55.98,1.64,1.866,2.051,2.209,68.91,57.55,20.68,0.002,193313.6,10.82,11.96,11.83,-0.2599552,-0.227,-0.158,13.25,96,2.682
101,2012-02-26T10:00,2012,57,1000,0,67.81,57.04,68.7,56.96,67.78,56.16,2.856,3.053,3.255,3.381,68.89,57.7,20.78,0.002,191511.7,10.77,11.73,11.62,-0.276928,-0.197,-0.126,13.25,95,2.654
101,2012-02-26T11:00,2012,57,1100,0,67.87,57.34,68.76,57.33,67.85,56.47,4.737,4.968,5.108,5.278,68.93,58.02,20.9,0.002,188153.1,10.53,11.42,11.38,-0.3832758,-0.231,-0.17,13.25,93,2.598
101,2012-02-26T12:00,2012,57,1200,0,67.93,57.84,68.8,57.66,67.91,56.75,6.683,6.911,7.03,7.195,68.97,58.38,20.88,0.002,182611.7,10.09,11.14,11.16,-0.3290831,-0.228,-0.165,13.24,91,2.542
101,2012-02-26T13:00,2012,57,1300,0,68.01,58.08,68.89,57.88,67.99,57,8.3,8.57,8.63,8.83,69.04,58.58,21.01,0.005,181156.2,9.93,11.01,10.99,-0.8747149,-0.264,-0.198,13.23,89,2.486
101,2012-02-26T14:00,2012,57,1400,0,68.06,58.25,68.94,58.19,68.05,57.24,9.36,9.57,9.68,9.85,69.07,58.8,21.24,0.005,179885.8,9.81,10.75,10.8,-0.7025681,-0.215,-0.174,13.22,90,2.514
101,2012-02-26T15:00,2012,57,1500,0,68.06,58.16,68.93,58.03,68.04,57.28,9.9,10.08,10.22,10.36,69.06,58.71,21.26,0.007,181171.5,9.9,10.9,10.76,-0.9247257,-0.178,-0.14,13.22,89,2.486
101,2012-02-26T16:00,2012,57,1600,0,68.1,57.94,68.98,57.96,68.09,57.16,9.94,10.12,10.27,10.42,69.1,58.59,21.21,0.002,183898.7,10.16,11.02,10.92,-0.3203571,-0.185,-0.153,13.21,91,2.542
101,2012-02-26T17:00,2012,57,1700,0,68.1,57.8,68.96,57.77,68.08,57.06,9.27,9.46,9.63,9.78,69.09,58.43,21.05,0.003,184839.7,10.3,11.19,11.02,-0.3660075,-0.187,-0.147,13.21,92,2.57
101,2012-02-26T18:00,2012,57,1800,0,68.12,57.76,68.99,57.67,68.11,56.84,8.26,8.47,8.64,8.8,69.13,58.33,20.81,0.002,185187.4,10.37,11.32,11.27,-0.2931063,-0.209,-0.158,13.2,91,2.542
101,2012-02-26T19:00,2012,57,1900,0,68.09,57.55,68.94,57.44,68.07,56.7,7.247,7.479,7.65,7.807,69.09,58.15,20.98,0.003,189393.2,10.55,11.5,11.38,-0.3576156,-0.231,-0.157,13.2,93,2.598
101,2012-02-26T20:00,2012,57,2000,0,68.08,57.36,68.93,57.34,68.05,56.55,6.355,6.595,6.771,6.924,69.09,58.01,20.99,0.003,191656,10.73,11.59,11.49,-0.4888955,-0.24,-0.153,13.2,95,2.654
101,2012-02-26T21:00,2012,57,2100,0,68.06,57.45,68.89,57.25,68.01,56.53,5.602,5.842,6.027,6.175,69.06,58,21.16,0.002,192815.3,10.61,11.64,11.49,-0.3011402,-0.241,-0.149,13.2,95,2.654
101,2012-02-26T22:00,2012,57,2200,0,68.07,57.35,68.9,57.24,68.02,56.57,4.996,5.245,5.425,5.574,69.09,57.99,21.17,0.003,193365.4,10.72,11.66,11.45,-0.539524,-0.249,-0.149,13.21,96,2.682
101,2012-02-26T23:00,2012,57,2300,0,68.02,57.3,68.87,57.17,67.98,56.47,4.574,4.823,5.01,5.149,69.05,57.92,21.15,0.002,193767.1,10.72,11.7,11.51,-0.2306134,-0.249,-0.139,13.2,95,2.654
101,2012-02-27T00:00,2012,58,0,0,68.03,57.34,68.87,57.15,67.99,56.4,4.237,4.476,4.677,4.809,69.05,57.91,21.21,0.004,194805,10.69,11.72,11.59,-0.5538348,-0.24,-0.132,13.21,96,2.682
101,2012-02-27T01:00,2012,58,100,0,68.06,57.46,68.92,57.2,68.03,56.33,3.845,4.09,4.295,4.42,69.09,57.95,21.2,0.004,194701.8,10.6,11.72,11.69,-0.5278072,-0.246,-0.125,13.21,96,2.682
101,2012-02-27T02:00,2012,58,200,0,67.92,57.45,68.77,56.95,67.88,56.1,3.361,3.591,3.813,3.933,68.95,57.81,21.16,0.001,194652.7,10.47,11.82,11.78,-0.1848658,-0.229,-0.12,13.22,95,2.654
101,2012-02-27T03:00,2012,58,300,0,67.97,57,68.82,56.77,67.93,56.06,2.881,3.109,3.324,3.448,69.01,57.57,21.04,0.005,198163.4,10.97,12.05,11.86,-0.6027941,-0.229,-0.124,13.22,98,2.737
101,2012-02-27T04:00,2012,58,400,0,68.01,57.24,68.86,56.78,67.97,56.08,2.514,2.748,2.955,3.081,69.05,57.67,21.08,0.002,197668.8,10.77,12.07,11.89,-0.3535534,-0.234,-0.126,13.22,98,2.737
101,2012-02-27T05:00,2012,58,500,0,67.93,57.03,68.79,56.74,67.9,55.99,2.246,2.482,2.686,2.813,68.98,57.55,21.04,0.001,198045.5,10.9,12.05,11.91,-0.2166886,-0.237,-0.127,13.22,97,2.709
101,2012-02-27T06:00,2012,58,600,0,67.94,57.09,68.81,56.8,67.91,56.06,2.074,2.309,2.515,2.64,68.99,57.63,20.95,0.003,196390.4,10.86,12.01,11.85,-0.3576462,-0.235,-0.125,13.23,97,2.709
101,2012-02-27T07:00,2012,58,700,0,67.91,56.93,68.79,56.88,67.88,56.1,2.021,2.256,2.466,2.591,68.96,57.63,21.16,0.002,198176.3,10.98,11.9,11.78,-0.3022196,-0.235,-0.125,13.23,98,2.737
101,2012-02-27T08:00,2012,58,800,0,67.93,57.08,68.83,57.09,67.91,56.2,2.218,2.467,2.657,2.779,68.98,57.78,21.01,0.004,194622.7,10.85,11.74,11.71,-0.5373544,-0.249,-0.122,13.24,95,2.654
101,2012-02-27T09:00,2012,58,900,0,68,57.61,68.91,57.62,67.97,56.68,3.206,3.452,3.642,3.749,69.05,58.29,21.18,0.003,188587.7,10.39,11.29,11.29,-0.3677125,-0.246,-0.106,13.23,93,2.598
101,2012-02-27T10:00,2012,58,1000,0,68,57.84,68.92,57.82,67.99,56.88,4.835,5.08,5.243,5.364,69.05,58.49,21.01,0.002,183654.3,10.16,11.1,11.1,-0.2129099,-0.245,-0.122,13.23,90,2.514
101,2012-02-27T11:00,2012,58,1100,0,67.93,58.05,68.85,58,67.91,57.27,6.775,6.984,7.122,7.269,69.05,58.75,21.05,0.003,178360.4,9.88,10.85,10.64,-0.4236875,-0.21,-0.146,13.23,88,2.458
101,2012-02-27T12:00,2012,58,1200,0,67.89,58.26,68.8,58.12,67.89,57.41,8.39,8.59,8.69,8.83,69.01,58.94,21.16,0.002,175896,9.63,10.68,10.48,-0.3231149,-0.205,-0.147,13.23,87,2.43
101,2012-02-27T13:00,2012,58,1300,0,68.1,58.62,68.98,58.45,68.09,57.6,9.64,9.83,9.95,10.12,69.14,59.17,21.14,0.001,174156.8,9.49,10.53,10.5,-0.2111383,-0.197,-0.174,13.22,85,2.374
101,2012-02-27T14:00,2012,58,1400,0,68.15,58.73,69.01,58.82,68.12,57.85,10.46,10.65,10.78,10.94,69.15,59.38,21.21,0.002,171190.9,9.41,10.19,10.27,-0.3140867,-0.191,-0.168,13.21,84,2.346
101,2012-02-27T15:00,2012,58,1500,0,68.07,58.62,68.94,58.58,68.05,57.89,10.85,11.03,11.14,11.3,69.11,59.29,21.27,0.005,172138.6,9.45,10.36,10.15,-0.5969018,-0.178,-0.151,13.21,86,2.402
101,2012-02-27T16:00,2012,58,1600,0,68.22,58.9,69.07,58.79,68.2,57.96,11.24,11.42,11.55,11.72,69.2,59.46,21.12,0.004,170174,9.32,10.29,10.24,-0.6178343,-0.185,-0.171,13.2,83,2.318
101,2012-02-27T17:00,2012,58,1700,0,68.21,58.84,69.05,58.73,68.19,58.09,11.54,11.73,11.86,12.04,69.17,59.42,20.95,0.005,168613.9,9.37,10.32,10.1,-0.6749007,-0.189,-0.184,13.19,84,2.346
101,2012-02-27T18:00,2012,58,1800,0,68.29,58.93,69.11,58.74,68.26,58.28,11.53,11.72,11.87,12.04,69.24,59.5,21.14,0.004,169698.4,9.36,10.38,9.99,-0.6060071,-0.187,-0.168,13.19,84,2.346
101,2012-02-27T19:00,2012,58,1900,0,68.32,58.8,69.12,58.71,68.28,57.98,11.35,11.54,11.7,11.87,69.26,59.34,21,0.006,171479,9.51,10.41,10.3,-0.8687254,-0.19,-0.17,13.18,85,2.374
101,2012-02-27T20:00,2012,58,2000,0,68.36,58.71,69.16,58.67,68.31,58.1,11.06,11.24,11.42,11.59,69.29,59.32,21.05,0.004,172455.4,9.64,10.49,10.21,-0.5078157,-0.184,-0.168,13.18,85,2.374
101,2012-02-27T21:00,2012,58,2100,0,68.41,58.85,69.2,58.68,68.36,58.1,10.48,10.66,10.86,11.02,69.34,59.36,21.13,0.004,173112.8,9.56,10.52,10.26,-0.6147398,-0.175,-0.164,13.17,86,2.402
101,2012-02-27T22:00,2012,58,2200,0,68.43,58.86,69.22,58.74,68.38,58.29,10.1,10.3,10.5,10.66,69.36,59.43,21.14,0.004,172073.7,9.57,10.48,10.09,-0.5221372,-0.198,-0.164,13.17,85,2.374
101,2012-02-27T23:00,2012,58,2300,0,68.39,58.84,69.19,58.66,68.34,58.31,9.98,10.18,10.38,10.53,69.34,59.4,21.27,0.005,172993.7,9.56,10.53,10.03,-0.6924246,-0.2,-0.153,13.17,86,2.402
101,2012-02-28T00:00,2012,59,0,0,68.36,58.83,69.14,58.63,68.32,58.14,9.91,10.14,10.32,10.46,69.3,59.32,21,0.003,171418.5,9.53,10.52,10.18,-0.4121078,-0.232,-0.146,13.17,86,2.402
101,2012-02-28T01:00,2012,59,100,0,68.36,58.64,69.14,58.35,68.32,58.03,9.71,9.96,10.13,10.26,69.29,59.11,20.83,0.003,173317,9.72,10.79,10.29,-0.4074107,-0.242,-0.132,13.17,86,2.402
101,2012-02-28T02:00,2012,59,200,0,68.32,58.53,69.11,58.34,68.29,57.79,9.18,9.43,9.6,9.73,69.27,58.99,20.93,0.004,175578.9,9.8,10.77,10.5,-0.5234269,-0.253,-0.13,13.17,88,2.458
101,2012-02-28T03:00,2012,59,300,0,68.33,58.37,69.11,58.18,68.3,57.73,8.81,9.08,9.25,9.37,69.28,58.86,20.89,0.002,177486.1,9.95,10.94,10.57,-0.3992944,-0.261,-0.125,13.17,88,2.458
101,2012-02-28T04:00,2012,59,400,0,68.29,58.23,69.08,58.1,68.26,57.63,8.55,8.8,8.98,9.12,69.25,58.76,20.97,0.004,179290.6,10.07,10.98,10.62,-0.5625927,-0.249,-0.14,13.18,90,2.514
101,2012-02-28T05:00,2012,59,500,0,68.31,58.31,69.11,58.1,68.28,57.7,8.32,8.58,8.75,8.89,69.27,58.81,20.9,0.002,178257.1,9.99,11,10.58,-0.3605717,-0.256,-0.133,13.18,88,2.458
101,2012-02-28T06:00,2012,59,600,0,68.31,58.31,69.11,58.18,68.28,57.77,8.12,8.37,8.55,8.68,69.27,58.86,20.85,0.004,177052.8,10,10.92,10.51,-0.5636482,-0.252,-0.124,13.18,89,2.486
101,2012-02-28T07:00,2012,59,700,0,68.32,58.59,69.11,58.43,68.29,58.23,7.876,8.14,8.31,8.44,69.28,59.21,20.86,0.001,171597.5,9.73,10.68,10.06,-0.1942147,-0.264,-0.127,13.18,85,2.374
101,2012-02-28T08:00,2012,59,800,0,68.23,58.3,69.03,58.18,68.2,57.63,7.781,8.04,8.22,8.35,69.2,58.83,21.01,0.003,177874.2,9.93,10.85,10.56,-0.5312638,-0.256,-0.135,13.18,88,2.458
101,2012-02-28T09:00,2012,59,900,0,68.24,58.35,69.04,58.22,68.22,57.93,8.13,8.38,8.56,8.68,69.21,58.97,21.02,0.003,175931.3,9.89,10.81,10.29,-0.4833001,-0.251,-0.119,13.18,87,2.43
101,2012-02-28T10:00,2012,59,1000,0,68.32,58.61,69.12,58.38,68.29,58.06,8.83,9.06,9.24,9.36,69.28,59.16,21.05,0.004,174432,9.71,10.75,10.23,-0.5718511,-0.235,-0.119,13.18,88,2.458
101,2012-02-28T11:00,2012,59,1100,0,68.36,58.72,69.15,58.9,68.33,58.26,10.22,10.45,10.61,10.73,69.31,59.43,20.96,0.002,169631.5,9.63,10.26,10.07,-0.3086164,-0.234,-0.12,13.18,86,2.402
101,2012-02-28T12:00,2012,59,1200,0,68.35,58.8,69.14,58.88,68.32,58.23,11.76,11.97,12.12,12.25,69.28,59.45,20.96,0.003,169246.7,9.55,10.26,10.09,-0.3596147,-0.205,-0.127,13.18,86,2.402
101,2012-02-28T13:00,2012,59,1300,0,68.46,59.03,69.26,59.29,68.43,58.71,13.11,13.33,13.44,13.6,69.4,59.79,20.93,0.003,164658.5,9.43,9.97,9.72,-0.4739977,-0.217,-0.166,13.18,83,2.318
101,2012-02-28T14:00,2012,59,1400,0,68.42,59.08,69.21,59.28,68.38,58.67,13.81,13.98,14.12,14.26,69.35,59.82,21.03,0.003,164603.9,9.34,9.93,9.71,-0.2997666,-0.168,-0.143,13.17,83,2.318
101,2012-02-28T15:00,2012,59,1500,0,68.43,59,69.23,59.19,68.39,58.77,14.09,14.22,14.39,14.51,69.36,59.77,21.15,0.002,166141.9,9.43,10.04,9.62,-0.2180488,-0.132,-0.126,13.17,84,2.346
101,2012-02-28T16:00,2012,59,1600,0,68.29,58.87,69.09,58.77,68.25,58.44,13.96,14.08,14.26,14.38,69.23,59.48,21.16,0.003,168855.3,9.43,10.31,9.81,-0.3234529,-0.125,-0.115,13.17,86,2.402
101,2012-02-28T17:00,2012,59,1700,0,68.36,58.85,69.15,58.84,68.32,58.66,13.12,13.25,13.44,13.57,69.3,59.57,21.11,0.004,168053.2,9.51,10.31,9.66,-0.4408786,-0.131,-0.131,13.17,85,2.374
101,2012-02-28T18:00,2012,59,1800,0,68.38,58.53,69.17,58.57,68.33,57.96,11.96,12.12,12.32,12.47,69.31,59.13,20.88,0.002,173821.8,9.85,10.59,10.37,-0.2505158,-0.158,-0.155,13.17,88,2.458
101,2012-02-28T19:00,2012,59,1900,0,68.34,58.09,69.13,58.11,68.31,57.44,10.67,10.84,11.06,11.22,69.28,58.66,21.02,0.001,182421.1,10.25,11.02,10.86,-0.1068096,-0.165,-0.162,13.17,92,2.57
101,2012-02-28T20:00,2012,59,2000,0,68.43,58.27,69.23,58.01,68.39,57.75,9.32,9.51,9.74,9.9,69.38,58.78,21.06,0.001,182112.1,10.16,11.23,10.64,-0.1065248,-0.193,-0.157,13.17,91,2.542
101,2012-02-28T21:00,2012,59,2100,0,68.33,58.06,69.13,57.93,68.28,57.45,8.14,8.35,8.58,8.73,69.28,58.58,21.17,0.003,184686.4,10.27,11.19,10.84,-0.4870215,-0.208,-0.147,13.17,94,2.626
101,2012-02-28T22:00,2012,59,2200,0,68.31,58.04,69.12,57.76,68.26,57.48,7.263,7.472,7.716,7.846,69.27,58.53,21.15,0.004,185148.6,10.27,11.35,10.79,-0.5749124,-0.21,-0.129,13.18,93,2.598
101,2012-02-28T23:00,2012,59,2300,0,68.03,57.77,68.84,57.88,67.98,57.48,6.685,6.896,7.144,7.27,68.99,58.48,21.24,0.004,181969.3,10.27,10.96,10.5,-0.5465649,-0.211,-0.126,13.18,92,2.57
101,2012-02-29T00:00,2012,60,0,0,68.29,58.21,69.1,57.84,68.25,57.57,6.473,6.683,6.931,7.053,69.26,58.67,21.03,0.002,181861.4,10.08,11.26,10.67,-0.2480814,-0.21,-0.123,13.18,92,2.57
101,2012-02-29T01:00,2012,60,100,0,68.28,58.1,69.07,58.1,68.22,57.59,6.391,6.6,6.842,6.974,69.25,58.72,20.95,0.002,179894.4,10.18,10.97,10.64,-0.1961567,-0.208,-0.132,13.18,90,2.514
101,2012-02-29T02:00,2012,60,200,0,68.25,58.27,69.05,58.01,68.2,57.53,6.419,6.628,6.861,6.998,69.22,58.74,20.8,0.002,177937.9,9.98,11.04,10.67,-0.2140785,-0.208,-0.136,13.18,90,2.514
101,2012-02-29T03:00,2012,60,300,0,68.22,58.15,69.03,57.85,68.18,57.28,6.456,6.677,6.898,7.039,69.2,58.56,20.79,0.002,180512.5,10.07,11.18,10.9,-0.2499488,-0.221,-0.141,13.19,91,2.542
101,2012-02-29T04:00,2012,60,400,0,68.23,57.89,69.03,57.84,68.18,57.44,6.5,6.717,6.938,7.077,69.21,58.52,20.78,0.002,181082,10.34,11.19,10.74,-0.2248755,-0.217,-0.139,13.19,91,2.542
101,2012-02-29T05:00,2012,60,500,0,68.19,57.83,69,57.82,68.15,57.24,6.49,6.701,6.925,7.065,69.17,58.44,21.04,0.003,184356.3,10.36,11.18,10.9,-0.3802465,-0.211,-0.14,13.19,93,2.598
101,2012-02-29T06:00,2012,60,600,0,68.2,58.07,69.01,57.7,68.16,57.23,6.435,6.65,6.875,7.015,69.19,58.48,20.83,0.003,182076.3,10.13,11.3,10.93,-0.3585247,-0.215,-0.14,13.19,92,2.57
101,2012-02-29T07:00,2012,60,700,0,68.18,58.16,68.98,57.75,68.13,57.53,6.375,6.59,6.817,6.959,69.16,58.64,21.11,0.002,181518.9,10.02,11.23,10.6,-0.3690209,-0.215,-0.142,13.19,91,2.542
101,2012-02-29T08:00,2012,60,800,0,68.21,57.96,69.01,57.94,68.15,57.49,6.227,6.451,6.673,6.819,69.19,58.62,21.13,0.004,182440.4,10.25,11.07,10.66,-0.6636472,-0.224,-0.146,13.19,92,2.57
101,2012-02-29T09:00,2012,60,900,0,68.27,58.26,69.08,58.23,68.22,57.63,6.339,6.543,6.776,6.92,69.26,58.87,21.18,0.004,179938.2,10.02,10.85,10.58,-0.5707358,-0.204,-0.143,13.19,90,2.514
101,2012-02-29T10:00,2012,60,1000,0,68.2,58.09,69.01,58.06,68.15,57.62,6.705,6.911,7.138,7.271,69.18,58.74,21.15,0.004,180448.2,10.11,10.95,10.53,-0.586733,-0.207,-0.133,13.19,91,2.542
101,2012-02-29T11:00,2012,60,1100,0,68.22,58.24,69.02,58.57,68.16,57.73,7.282,7.483,7.704,7.838,69.19,59.01,20.97,0.002,174711.5,9.97,10.45,10.43,-0.3354838,-0.201,-0.134,13.19,88,2.458
101,2012-02-29T12:00,2012,60,1200,0,68.27,58.44,69.07,58.48,68.22,57.68,7.737,7.953,8.16,8.31,69.23,59.04,20.87,0.003,174442.1,9.82,10.59,10.53,-0.3856117,-0.215,-0.149,13.19,87,2.43
101,2012-02-29T13:00,2012,60,1300,0,68.19,58.1,69,57.85,68.15,57.33,7.802,8.02,8.22,8.38,69.17,58.57,20.94,0.003,181328.8,10.09,11.15,10.83,-0.5132554,-0.221,-0.165,13.19,92,2.57
101,2012-02-29T14:00,2012,60,1400,0,68.33,58.29,69.13,58.23,68.25,57.57,7.434,7.68,7.875,8.02,69.3,58.85,20.94,0.002,178771.7,10.03,10.9,10.68,-0.4299844,-0.246,-0.144,13.19,90,2.514
101,2012-02-29T15:00,2012,60,1500,0,68.17,58.01,68.99,57.81,68.08,57.31,6.857,7.119,7.314,7.427,69.15,58.52,21.13,0.001,183314.4,10.16,11.18,10.77,-0.2293902,-0.262,-0.113,13.19,93,2.598
101,2012-02-29T16:00,2012,60,1600,0,68.23,58.1,69.03,57.99,68.14,58.05,6.527,6.787,6.996,7.104,69.2,58.85,21.07,0.004,177914.1,10.13,11.04,10.1,-0.5622746,-0.26,-0.108,13.19,90,2.514
101,2012-02-29T17:00,2012,60,1700,0,68.19,58.26,69,57.92,68.1,57.55,6.272,6.535,6.739,6.849,69.16,58.72,21.02,0.003,179204.8,9.93,11.08,10.55,-0.4459976,-0.263,-0.11,13.19,91,2.542
101,2012-02-29T18:00,2012,60,1800,0,68.16,57.93,68.99,57.64,68.07,57.4,5.964,6.249,6.421,6.553,69.15,58.49,20.92,0.002,182202.6,10.23,11.36,10.67,-0.3609071,-0.285,-0.133,13.19,92,2.57
101,2012-02-29T19:00,2012,60,1900,0,68.21,58.05,69.05,57.87,68.12,57.17,5.701,5.996,6.16,6.305,69.21,58.53,20.95,0.001,182683.7,10.16,11.18,10.95,-0.1845477,-0.296,-0.145,13.19,93,2.598
101,2012-02-29T20:00,2012,60,2000,0,68.09,57.78,68.9,57.64,68.01,57.3,5.678,5.937,6.147,6.254,69.06,58.38,21.13,0.004,184204.8,10.3,11.27,10.71,-0.5492668,-0.259,-0.108,13.19,94,2.626
101,2012-02-29T21:00,2012,60,2100,0,68.16,57.87,68.98,57.68,68.08,57.1,5.651,5.9,6.116,6.229,69.15,58.34,21.09,0.003,185544.4,10.3,11.3,10.98,-0.422833,-0.25,-0.114,13.19,95,2.654
101,2012-02-29T22:00,2012,60,2200,0,68.16,58.07,68.98,57.64,68.08,57.4,5.561,5.807,6.022,6.128,69.14,58.51,20.99,0.002,182017.4,10.09,11.34,10.68,-0.2274377,-0.245,-0.107,13.19,92,2.57
101,2012-02-29T23:00,2012,60,2300,0,68.18,58.08,69,57.97,68.11,57.77,5.466,5.707,5.923,6.033,69.16,58.74,21.02,0.002,178650.4,10.1,11.03,10.34,-0.330816,-0.241,-0.11,13.19,91,2.542
101,2012-03-01T00:00,2012,61,0,0,68.13,58.02,68.95,58.01,68.06,57.41,5.513,5.754,5.966,6.076,69.12,58.6,20.87,0.003,178649.2,10.11,10.94,10.65,-0.4340173,-0.241,-0.11,13.2,92,2.57
101,2012-03-01T01:00,2012,61,100,0,68.26,58.6,69.07,58.05,68.2,57.84,5.598,5.829,6.047,6.166,69.24,58.97,20.85,0.002,174771.9,9.65,11.02,10.36,-0.2423355,-0.231,-0.12,13.2,89,2.486
101,2012-03-01T02:00,2012,61,200,0,68.18,58.79,68.99,58.18,68.11,57.61,5.734,5.954,6.177,6.304,69.16,58.99,20.97,0.002,173863.6,9.39,10.81,10.51,-0.2168576,-0.22,-0.127,13.2,88,2.458
101,2012-03-01T03:00,2012,61,300,0,68.08,57.93,68.89,58.02,68.01,57.43,5.793,6.018,6.244,6.353,69.06,58.58,21.15,0.003,180522.4,10.15,10.87,10.58,-0.4909613,-0.225,-0.108,13.19,93,2.598
101,2012-03-01T04:00,2012,61,400,0,68.14,58.2,68.96,58.01,68.06,57.48,5.896,6.138,6.348,6.458,69.12,58.69,21.17,0.002,179976.6,9.94,10.95,10.58,-0.2937119,-0.242,-0.11,13.19,93,2.598
101,2012-03-01T05:00,2012,61,500,0,68.16,58.46,68.99,58.15,68.09,57.83,5.944,6.186,6.391,6.502,69.15,58.96,21,0.002,174717.2,9.7,10.84,10.26,-0.2116268,-0.242,-0.111,13.2,89,2.486
101,2012-03-01T06:00,2012,61,600,0,67.67,58.25,68.48,57.76,67.61,57.57,5.935,6.17,6.375,6.499,68.64,58.66,20.96,0.003,170870.9,9.42,10.72,10.04,-0.4834904,-0.235,-0.124,13.2,87,2.43
101,2012-03-01T07:00,2012,61,700,0,68.26,58.71,69.08,58.05,68.18,58.01,6.022,6.268,6.474,6.587,69.24,59.06,21.2,0.003,176076,9.55,11.03,10.17,-0.4172095,-0.246,-0.113,13.2,91,2.542
101,2012-03-01T08:00,2012,61,800,0,68.12,58.41,68.93,58.42,68.04,57.78,6.188,6.419,6.632,6.75,69.09,59,21.21,0.003,174577.6,9.71,10.51,10.26,-0.4316828,-0.231,-0.119,13.19,89,2.486
101,2012-03-01T09:00,2012,61,900,0,68.16,58.16,68.97,57.95,68.08,57.6,6.3,6.532,6.738,6.858,69.13,58.7,21.17,0.002,180068.8,10,11.02,10.48,-0.3723777,-0.232,-0.12,13.19,92,2.57
101,2012-03-01T10:00,2012,61,1000,0,68.23,58.12,69.04,58.18,68.17,57.68,6.391,6.621,6.827,6.957,69.21,58.78,21.13,0.003,179530.7,10.11,10.86,10.49,-0.3859205,-0.23,-0.129,13.19,93,2.598
101,2012-03-01T11:00,2012,61,1100,0,68.2,58.17,69.02,58.22,68.14,57.62,6.582,6.821,7.021,7.146,69.18,58.79,20.81,0.002,176133.1,10.03,10.79,10.51,-0.3631339,-0.239,-0.125,13.19,90,2.514
101,2012-03-01T12:00,2012,61,1200,0,68.24,58.18,69.05,57.93,68.2,57.62,6.721,6.941,7.151,7.279,69.22,58.69,20.79,0.003,178371.4,10.07,11.12,10.58,-0.4223685,-0.219,-0.127,13.19,91,2.542
101,2012-03-01T13:00,2012,61,1300,0,68.24,58.26,69.05,58.29,68.21,57.74,6.833,7.056,7.26,7.406,69.21,58.88,20.81,0.004,175426.7,9.98,10.76,10.47,-0.5787923,-0.224,-0.145,13.19,90,2.514
101,2012-03-01T14:00,2012,61,1400,0,68.13,57.74,68.94,57.74,68.1,57.19,6.802,7.026,7.228,7.375,69.11,58.33,20.86,0.001,183147.2,10.39,11.2,10.92,-0.2094227,-0.224,-0.147,13.19,94,2.626
101,2012-03-01T15:00,2012,61,1500,0,68.2,57.76,69.02,57.53,68.18,57.07,6.647,6.86,7.077,7.218,69.18,58.21,20.97,0.002,187124.8,10.44,11.48,11.11,-0.246769,-0.213,-0.141,13.19,96,2.682
101,2012-03-01T16:00,2012,61,1600,0,68.19,57.67,68.99,57.58,68.15,57.27,6.374,6.604,6.804,6.97,69.17,58.28,20.9,0.004,185149.8,10.52,11.41,10.88,-0.6416419,-0.23,-0.166,13.19,95,2.654
101,2012-03-01T17:00,2012,61,1700,0,68.19,57.64,69.01,57.4,68.16,57.17,6.111,6.339,6.545,6.694,69.18,58.19,20.83,0.001,186473.7,10.55,11.61,10.99,-0.1801195,-0.229,-0.149,13.19,95,2.654
101,2012-03-01T18:00,2012,61,1800,0,68.13,57.45,68.94,57.53,68.1,56.98,5.815,6.05,6.249,6.41,69.12,58.1,20.81,0.002,186650.5,10.67,11.42,11.12,-0.2506662,-0.235,-0.162,13.2,95,2.654
101,2012-03-01T19:00,2012,61,1900,0,68.12,57.35,68.92,57.38,68.07,57.03,5.551,5.791,5.986,6.147,69.1,58.05,20.96,0.002,188848.1,10.76,11.54,11.05,-0.2480202,-0.239,-0.162,13.2,96,2.682
101,2012-03-01T20:00,2012,61,2000,0,68.13,57.41,68.95,57.31,68.09,56.77,5.249,5.483,5.683,5.848,69.14,57.95,21.05,0.001,191512.9,10.73,11.64,11.32,-0.2071094,-0.234,-0.165,13.2,97,2.709
101,2012-03-01T21:00,2012,61,2100,0,68.13,57.31,68.94,57.52,68.08,57.05,4.985,5.219,5.419,5.589,69.13,58.1,21.1,0.004,189535,10.82,11.41,11.03,-0.665834,-0.234,-0.17,13.2,96,2.682
101,2012-03-01T22:00,2012,61,2200,0,68.19,57.7,69.01,57.85,68.14,56.92,4.771,5.001,5.211,5.371,69.2,58.3,21.18,0.002,187960.7,10.49,11.16,11.22,-0.3944069,-0.231,-0.16,13.2,95,2.654
101,2012-03-01T23:00,2012,61,2300,0,68.11,57.66,68.93,57.67,68.06,57.33,4.634,4.879,5.077,5.254,69.11,58.38,21.16,0.002,185274.3,10.45,11.25,10.72,-0.3503098,-0.246,-0.176,13.21,94,2.626
101,2012-03-02T00:00,2012,62,0,0,68.1,57.51,68.93,57.4,68.05,56.82,4.45,4.68,4.897,5.052,69.12,58.06,20.85,0.003,187822.1,10.59,11.53,11.24,-0.4481671,-0.23,-0.155,13.21,95,2.654
101,2012-03-02T01:00,2012,62,100,0,68.15,57.79,68.97,57.46,68.1,56.78,4.232,4.467,4.682,4.841,69.17,58.19,20.86,0.002,187007.5,10.36,11.51,11.32,-0.4051587,-0.235,-0.159,13.21,94,2.626
101,2012-03-02T02:00,2012,62,200,0,68.05,57.48,68.88,57.74,68,56.87,4.095,4.328,4.55,4.702,69.07,58.2,20.85,0.002,184905.8,10.57,11.13,11.13,-0.3074012,-0.233,-0.153,13.21,93,2.598
101,2012-03-02T03:00,2012,62,300,0,68.09,57.4,68.92,57.5,68.04,56.82,3.982,4.224,4.431,4.594,69.12,58.09,20.82,0.001,187361.6,10.69,11.42,11.22,-0.1458517,-0.243,-0.163,13.21,95,2.654
101,2012-03-02T04:00,2012,62,400,0,68.02,57.49,68.85,57.59,67.97,56.56,3.899,4.146,4.356,4.51,69.06,58.06,20.74,0.002,185879.9,10.53,11.26,11.41,-0.2868067,-0.247,-0.154,13.21,94,2.626
101,2012-03-02T05:00,2012,62,500,0,68.1,57.48,68.93,57.36,68.05,56.6,3.851,4.088,4.3,4.461,69.14,58,20.79,0.002,188938.8,10.62,11.58,11.45,-0.2779422,-0.237,-0.161,13.22,95,2.654
101,2012-03-02T06:00,2012,62,600,0,67.35,57.14,68.17,57.06,67.3,56.11,3.808,4.042,4.258,4.409,68.36,57.63,20.92,0.003,183723,10.22,11.11,11.19,-0.5179219,-0.233,-0.151,13.22,92,2.57
101,2012-03-02T07:00,2012,62,700,0,67.85,57.12,68.68,57.72,67.8,56.71,3.782,4.016,4.234,4.39,68.88,58.04,21.04,0.003,186230.3,10.74,10.95,11.08,-0.423561,-0.235,-0.156,13.22,94,2.626
101,2012-03-02T08:00,2012,62,800,0,67.73,57.53,68.54,57.44,67.67,56.87,3.782,4.013,4.233,4.388,68.75,58.16,21.11,0.003,182969.9,10.19,11.11,10.8,-0.425266,-0.231,-0.154,13.22,92,2.57
