id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-03-02T09:00,2012,62,900,0,68.06,57.4,68.9,57.74,68.01,56.91,3.893,4.122,4.341,4.495,69.1,58.23,20.88,0.001,185648.6,10.66,11.16,11.1,-0.1877687,-0.23,-0.154,13.22,93,2.598
101,2012-03-02T10:00,2012,62,1000,0,68.04,57.36,68.87,57.37,67.98,56.92,4.108,4.341,4.548,4.708,69.08,58.1,20.89,0.002,187534.7,10.68,11.5,11.06,-0.2823611,-0.233,-0.16,13.22,95,2.654
101,2012-03-02T11:00,2012,62,1100,0,67.93,57.26,68.81,57.69,67.9,56.84,4.387,4.593,4.791,4.936,69.05,58.24,20.85,0.001,185016,10.68,11.12,11.06,-0.09572645,-0.206,-0.144,13.22,93,2.598
101,2012-03-02T12:00,2012,62,1200,0,68.06,57.54,68.91,57.57,68.02,56.58,4.9,5.141,5.305,5.486,69.12,58.2,20.9,0.002,187911.4,10.51,11.34,11.44,-0.295325,-0.241,-0.18,13.22,93,2.598
101,2012-03-02T13:00,2012,62,1300,0,68.1,57.73,68.94,57.78,68.05,57.01,5.424,5.657,5.822,6.004,69.14,58.44,20.85,0.002,183395.2,10.36,11.16,11.04,-0.263099,-0.233,-0.183,13.22,92,2.57
101,2012-03-02T14:00,2012,62,1400,0,68.15,57.89,68.98,58.27,68.1,57.31,5.819,6.04,6.22,6.399,69.17,58.75,20.9,0.003,179283.2,10.26,10.71,10.79,-0.40972,-0.221,-0.179,13.22,90,2.514
101,2012-03-02T15:00,2012,62,1500,0,67.42,57.6,68.23,57.45,67.37,56.81,6.099,6.317,6.501,6.671,68.42,58.17,21.13,0.004,177955.8,9.82,10.78,10.57,-0.6136097,-0.218,-0.17,13.21,89,2.486
101,2012-03-02T16:00,2012,62,1600,0,67.61,57.42,68.41,57.91,67.56,56.85,6.241,6.457,6.647,6.822,68.59,58.29,21.12,0.002,179072.7,10.19,10.5,10.7,-0.2948086,-0.216,-0.175,13.2,90,2.514
101,2012-03-02T17:00,2012,62,1700,0,68.16,57.91,68.98,58.13,68.12,57.15,6.268,6.485,6.679,6.852,69.17,58.59,21.03,0.001,182151.4,10.25,10.86,10.97,-0.2201944,-0.217,-0.173,13.2,92,2.57
101,2012-03-02T18:00,2012,62,1800,0,68.21,58.04,69.04,58.17,68.15,57.18,6.212,6.444,6.642,6.803,69.22,58.65,21.07,0.001,182136.9,10.17,10.87,10.97,-0.1028899,-0.232,-0.161,13.2,91,2.542
101,2012-03-02T19:00,2012,62,1900,0,68.05,57.97,68.88,57.88,67.96,57.48,6.07,6.325,6.512,6.648,69.04,58.64,20.92,0.004,178230.7,10.07,11,10.48,-0.650449,-0.255,-0.136,13.2,90,2.514
101,2012-03-02T20:00,2012,62,2000,0,68.22,57.92,69.08,58.2,68.14,57.5,5.839,6.105,6.283,6.445,69.24,58.73,21.02,0.001,180706.4,10.3,10.88,10.64,-0.2399251,-0.266,-0.162,13.2,90,2.514
101,2012-03-02T21:00,2012,62,2100,0,67.48,57.73,68.32,57.68,67.39,56.91,5.617,5.887,6.063,6.222,68.46,58.33,21.2,0.006,176740.2,9.75,10.64,10.48,-1.039551,-0.27,-0.158,13.2,89,2.486
101,2012-03-02T22:00,2012,62,2200,0,68.13,57.87,68.99,58.4,68.04,57.27,5.502,5.777,5.945,6.113,69.14,58.72,21.09,0.003,180132.9,10.26,10.59,10.77,-0.5360687,-0.275,-0.168,13.2,90,2.514
101,2012-03-02T23:00,2012,62,2300,0,68.12,58.09,68.97,58.1,68.04,57.34,5.436,5.706,5.876,6.035,69.13,58.72,21.18,0.001,180677.7,10.02,10.87,10.7,-0.2227473,-0.269,-0.159,13.2,90,2.514
101,2012-03-03T00:00,2012,63,0,0,68.16,58,68.98,57.93,68.08,57.27,5.467,5.722,5.909,6.046,69.16,58.58,20.88,0.003,180469.5,10.15,11.05,10.81,-0.4022385,-0.256,-0.137,13.2,91,2.542
101,2012-03-03T01:00,2012,63,100,0,68.22,58.55,69.06,58.37,68.14,57.83,5.419,5.693,5.869,5.995,69.22,59.1,20.95,0.003,173546.2,9.67,10.69,10.31,-0.5184197,-0.274,-0.126,13.2,88,2.458
101,2012-03-03T02:00,2012,63,200,0,68.08,58.27,68.91,58.04,68,57.45,5.428,5.701,5.882,6.004,69.07,58.76,21.08,0.003,177696.2,9.81,10.87,10.54,-0.4287759,-0.273,-0.122,13.2,89,2.486
101,2012-03-03T03:00,2012,63,300,0,68.23,58.28,69.07,58.3,68.15,57.72,5.606,5.879,6.058,6.181,69.23,58.94,21.05,0.003,177064.2,9.94,10.77,10.43,-0.4449355,-0.273,-0.123,13.2,90,2.514
101,2012-03-03T04:00,2012,63,400,0,68.14,58.17,68.98,58.43,68.06,57.79,5.824,6.108,6.275,6.401,69.14,58.96,21.03,0.005,174913.3,9.97,10.56,10.28,-0.8265302,-0.285,-0.126,13.2,89,2.486
101,2012-03-03T05:00,2012,63,500,0,68.12,58.29,68.96,58.17,68.04,57.53,6.07,6.352,6.519,6.64,69.12,58.84,21.02,0.003,176692.3,9.84,10.79,10.51,-0.4600756,-0.281,-0.121,13.2,89,2.486
101,2012-03-03T06:00,2012,63,600,0,68.21,58.67,69.04,58.18,68.14,58.1,6.351,6.623,6.798,6.921,69.2,59.16,20.91,0.003,171859.8,9.55,10.86,10.03,-0.4904395,-0.272,-0.122,13.2,88,2.458
101,2012-03-03T07:00,2012,63,700,0,68.17,58.54,68.99,58.66,68.12,57.76,6.64,6.878,7.072,7.199,69.15,59.13,20.89,0.003,170997.3,9.63,10.33,10.36,-0.3891495,-0.238,-0.127,13.19,86,2.402
101,2012-03-03T08:00,2012,63,800,0,68.22,58.52,69.04,58.35,68.15,57.63,6.854,7.11,7.294,7.409,69.2,58.98,20.86,0.003,174188.5,9.7,10.69,10.52,-0.3898043,-0.256,-0.115,13.19,89,2.486
101,2012-03-03T09:00,2012,63,900,0,68.27,58.5,69.08,58.35,68.21,57.81,7.04,7.277,7.47,7.6,69.24,59.03,20.86,0.002,174081,9.77,10.73,10.4,-0.3632151,-0.237,-0.13,13.19,89,2.486
101,2012-03-03T10:00,2012,63,1000,0,68.24,58.78,69.05,58.64,68.21,57.86,7.261,7.49,7.684,7.825,69.21,59.23,20.83,0.002,170080.7,9.47,10.41,10.35,-0.225131,-0.229,-0.14,13.19,86,2.402
101,2012-03-03T11:00,2012,63,1100,0,67.28,58.35,68.05,58.34,67.23,57.49,7.413,7.627,7.839,7.958,68.19,58.86,20.86,0.004,160020.8,8.93,9.71,9.74,-0.540783,-0.213,-0.12,13.19,82,2.291
101,2012-03-03T12:00,2012,63,1200,0,68.16,58.96,68.96,58.78,68.13,57.83,7.51,7.723,7.938,8.06,69.13,59.3,21.03,0.002,168610.9,9.2,10.18,10.31,-0.3008181,-0.214,-0.122,13.18,86,2.402
101,2012-03-03T13:00,2012,63,1300,0,68.36,59.57,69.15,58.83,68.31,58.38,7.752,7.98,8.18,8.31,69.3,59.74,21.19,0.005,166220.9,8.79,10.33,9.94,-0.674162,-0.228,-0.131,13.18,84,2.346
101,2012-03-03T14:00,2012,63,1400,0,68.33,58.91,69.13,58.83,68.31,58.17,8.16,8.39,8.58,8.7,69.28,59.41,21.09,0.005,170116.5,9.43,10.3,10.14,-0.7210769,-0.228,-0.121,13.18,87,2.43
101,2012-03-03T15:00,2012,63,1500,0,68.36,58.78,69.15,58.58,68.33,58.05,8.45,8.67,8.86,9,69.3,59.24,21.17,0.004,173968,9.58,10.57,10.28,-0.6107761,-0.228,-0.134,13.18,89,2.486
101,2012-03-03T16:00,2012,63,1600,0,68.45,59.07,69.24,58.86,68.41,58.35,8.69,8.91,9.1,9.24,69.38,59.53,21.11,0.003,170020,9.38,10.38,10.06,-0.489203,-0.226,-0.14,13.18,86,2.402
101,2012-03-03T17:00,2012,63,1700,0,68.44,59.1,69.23,59.08,68.41,58.22,8.82,9.05,9.24,9.38,69.38,59.55,20.97,0.004,168160.5,9.34,10.16,10.19,-0.6141781,-0.223,-0.142,13.17,86,2.402
101,2012-03-03T18:00,2012,63,1800,0,68.43,59.01,69.21,58.93,68.39,58.28,8.83,9.05,9.24,9.39,69.35,59.5,20.78,0.006,167266,9.42,10.28,10.11,-0.8453811,-0.222,-0.147,13.17,86,2.402
101,2012-03-03T19:00,2012,63,1900,0,68.41,58.75,69.19,58.52,68.38,58.06,8.74,8.96,9.16,9.31,69.35,59.19,20.75,0.002,171815.2,9.66,10.67,10.33,-0.2946556,-0.224,-0.147,13.16,87,2.43
101,2012-03-03T20:00,2012,63,2000,0,68.47,58.75,69.24,58.7,68.44,58.2,8.61,8.84,9.03,9.18,69.4,59.3,20.97,0.001,172690.6,9.72,10.54,10.23,-0.1276197,-0.233,-0.148,13.16,88,2.458
101,2012-03-03T21:00,2012,63,2100,0,68.4,58.57,69.18,58.65,68.37,58.26,8.45,8.68,8.88,9.03,69.33,59.24,21.12,0.004,173760.1,9.83,10.53,10.1,-0.6607775,-0.225,-0.148,13.16,88,2.458
101,2012-03-03T22:00,2012,63,2200,0,68.43,58.63,69.22,58.76,68.4,58.13,8.23,8.44,8.66,8.81,69.38,59.25,21.14,0.003,174368,9.8,10.46,10.28,-0.4756389,-0.213,-0.154,13.16,89,2.486
101,2012-03-03T23:00,2012,63,2300,0,68.48,58.97,69.26,58.58,68.44,58.02,7.988,8.21,8.42,8.57,69.41,59.29,21.22,0.003,175389.9,9.51,10.67,10.42,-0.456386,-0.221,-0.156,13.16,88,2.458
101,2012-03-04T00:00,2012,64,0,0,68.43,59.06,69.22,58.67,68.39,58.2,7.787,8.01,8.22,8.37,69.37,59.42,21.1,0.003,171568.5,9.37,10.55,10.19,-0.4296929,-0.22,-0.152,13.17,87,2.43
101,2012-03-04T01:00,2012,64,100,0,68.4,58.61,69.18,58.66,68.36,57.9,7.573,7.794,8.01,8.16,69.35,59.15,20.91,0.002,173844,9.79,10.52,10.47,-0.2193386,-0.221,-0.151,13.17,88,2.458
101,2012-03-04T02:00,2012,64,200,0,68.27,58.31,69.06,58.13,68.24,57.76,7.341,7.568,7.782,7.917,69.23,58.82,20.92,0.004,177257.8,9.96,10.93,10.48,-0.5836038,-0.227,-0.135,13.17,91,2.542
101,2012-03-04T03:00,2012,64,300,0,68.36,58.4,69.16,58.06,68.34,57.7,7.108,7.344,7.546,7.695,69.33,58.82,20.97,0.002,179546.1,9.96,11.11,10.63,-0.3612186,-0.236,-0.149,13.18,91,2.542
101,2012-03-04T04:00,2012,64,400,0,68.33,58.15,69.13,57.96,68.29,57.52,6.878,7.12,7.308,7.473,69.3,58.64,20.9,0.003,181252.4,10.18,11.17,10.77,-0.5736213,-0.242,-0.165,13.18,92,2.57
101,2012-03-04T05:00,2012,64,500,0,68.29,58.1,69.08,57.93,68.25,57.55,6.615,6.845,7.046,7.192,69.26,58.64,20.83,0.001,180244.6,10.19,11.15,10.7,-0.1257643,-0.23,-0.146,13.18,92,2.57
101,2012-03-04T06:00,2012,64,600,0,68.22,57.85,69.01,58.03,68.17,57.24,6.388,6.625,6.823,6.976,69.19,58.49,20.84,0.003,181721.1,10.37,10.98,10.93,-0.4445308,-0.237,-0.154,13.18,92,2.57
101,2012-03-04T07:00,2012,64,700,0,68.29,57.91,69.09,58.01,68.25,57.31,6.228,6.459,6.656,6.814,69.27,58.52,20.75,0.003,181606.7,10.38,11.07,10.95,-0.4116792,-0.232,-0.159,13.18,92,2.57
101,2012-03-04T08:00,2012,64,800,0,68.32,58.16,69.12,58.05,68.27,57.73,6.214,6.462,6.643,6.82,69.3,58.78,20.98,0.003,180015.6,10.17,11.07,10.54,-0.4660091,-0.247,-0.177,13.18,91,2.542
101,2012-03-04T09:00,2012,64,900,0,68.21,58.33,69.01,58.25,68.17,57.53,6.482,6.736,6.906,7.074,69.19,58.83,21.01,0.003,177508.6,9.89,10.76,10.64,-0.4399203,-0.254,-0.169,13.19,90,2.514
101,2012-03-04T10:00,2012,64,1000,0,68.27,58.45,69.07,58.11,68.22,57.57,6.83,7.068,7.244,7.395,69.23,58.85,20.81,0.001,176609.4,9.82,10.96,10.65,-0.2111969,-0.237,-0.151,13.19,90,2.514
101,2012-03-04T11:00,2012,64,1100,0,68.24,58.5,69.04,58.24,68.2,57.97,7.21,7.452,7.622,7.776,69.21,59.05,20.98,0.003,174314.9,9.74,10.8,10.23,-0.4080363,-0.241,-0.155,13.18,88,2.458
101,2012-03-04T12:00,2012,64,1200,0,68.28,58.61,69.09,58.34,68.25,57.78,7.824,8.07,8.23,8.37,69.25,59.04,21.11,0.004,176133.4,9.67,10.75,10.47,-0.5315979,-0.242,-0.142,13.18,89,2.486
101,2012-03-04T13:00,2012,64,1300,0,68.32,58.73,69.11,58.61,68.28,57.98,8.47,8.71,8.87,9.02,69.27,59.24,21.16,0.004,173656,9.59,10.5,10.3,-0.5923764,-0.247,-0.147,13.18,88,2.458
101,2012-03-04T14:00,2012,64,1400,0,68.33,58.69,69.12,58.62,68.29,58,9,9.23,9.39,9.56,69.27,59.23,21.28,0.004,174947.9,9.64,10.51,10.29,-0.7018228,-0.234,-0.165,13.18,89,2.486
101,2012-03-04T15:00,2012,64,1500,0,68.39,58.74,69.18,58.75,68.36,58.1,9.12,9.36,9.52,9.69,69.33,59.31,21.16,0.002,173394.5,9.65,10.43,10.27,-0.3083142,-0.243,-0.17,13.18,88,2.458
101,2012-03-04T16:00,2012,64,1600,0,68.42,58.81,69.21,58.68,68.39,58.34,9.08,9.32,9.49,9.66,69.36,59.39,21.11,0.004,172029,9.6,10.53,10.05,-0.7139481,-0.244,-0.171,13.18,87,2.43
101,2012-03-04T17:00,2012,64,1700,0,68.35,58.56,69.14,58.54,68.32,58.02,8.95,9.19,9.36,9.53,69.29,59.13,21.06,0.003,174504.4,9.79,10.59,10.3,-0.4553465,-0.241,-0.174,13.17,88,2.458
101,2012-03-04T18:00,2012,64,1800,0,68.41,58.6,69.19,58.47,68.37,57.92,8.78,9.02,9.19,9.36,69.34,59.09,20.91,0.003,174916.6,9.81,10.72,10.45,-0.4853072,-0.242,-0.175,13.17,89,2.486
101,2012-03-04T19:00,2012,64,1900,0,68.37,58.22,69.17,58.15,68.34,57.73,8.46,8.71,8.87,9.06,69.32,58.78,20.87,0.003,179102.9,10.15,11.01,10.61,-0.4612282,-0.241,-0.184,13.17,91,2.542
101,2012-03-04T20:00,2012,64,2000,0,68.33,58.23,69.12,58.01,68.29,57.49,8.01,8.25,8.42,8.61,69.28,58.66,20.96,0.002,181235.9,10.1,11.11,10.81,-0.3910328,-0.244,-0.185,13.17,92,2.57
101,2012-03-04T21:00,2012,64,2100,0,68.32,57.99,69.11,58.02,68.29,57.57,7.496,7.726,7.922,8.09,69.28,58.62,21.1,0.003,183235.8,10.33,11.09,10.72,-0.5220533,-0.229,-0.171,13.17,93,2.598
101,2012-03-04T22:00,2012,64,2200,0,68.36,58.2,69.16,57.93,68.33,57.45,7.051,7.288,7.479,7.655,69.33,58.63,21.17,0.003,184490.4,10.16,11.23,10.88,-0.5027672,-0.237,-0.176,13.18,93,2.598
101,2012-03-04T23:00,2012,64,2300,0,68.28,57.96,69.07,57.92,68.24,57.43,6.673,6.907,7.106,7.273,69.24,58.55,21.11,0.004,183946.6,10.32,11.15,10.81,-0.5900405,-0.233,-0.167,13.18,94,2.626
101,2012-03-05T00:00,2012,65,0,0,68.27,57.94,69.07,57.87,68.24,57.19,6.288,6.536,6.729,6.888,69.25,58.44,21.23,0.006,186905.3,10.33,11.21,11.05,-1.033505,-0.248,-0.159,13.18,95,2.654
101,2012-03-05T01:00,2012,65,100,0,68.24,57.78,69.04,57.61,68.21,57.27,5.9,6.144,6.34,6.509,69.23,58.35,21.19,0.002,187913.2,10.46,11.44,10.94,-0.4401798,-0.245,-0.169,13.18,95,2.654
101,2012-03-05T02:00,2012,65,200,0,68.21,57.75,69.01,57.76,68.17,57.11,5.466,5.716,5.901,6.066,69.2,58.34,20.85,0.002,184487.4,10.46,11.25,11.06,-0.2755252,-0.25,-0.165,13.19,93,2.598
101,2012-03-05T03:00,2012,65,300,0,68.05,57.51,68.85,57.44,68.02,56.97,5.016,5.289,5.457,5.624,69.05,58.11,20.86,0.002,185876.4,10.54,11.41,11.05,-0.3753644,-0.273,-0.167,13.19,94,2.626
101,2012-03-05T04:00,2012,65,400,0,68.19,57.58,69.01,57.74,68.17,57.12,4.571,4.846,5.021,5.17,69.21,58.28,20.76,0.001,184705.9,10.62,11.27,11.05,-0.2401899,-0.276,-0.148,13.19,94,2.626
101,2012-03-05T05:00,2012,65,500,0,68,57.31,68.82,57.12,67.98,56.67,4.226,4.493,4.673,4.834,69.03,57.86,20.71,0.002,188508.1,10.69,11.71,11.3,-0.4346403,-0.266,-0.161,13.2,95,2.654
101,2012-03-05T06:00,2012,65,600,0,68.06,57.47,68.89,57.17,68.03,56.54,3.932,4.197,4.378,4.54,69.09,57.9,20.8,0.004,189795.6,10.59,11.71,11.49,-0.6181391,-0.265,-0.162,13.21,96,2.682
101,2012-03-05T07:00,2012,65,700,0,67.96,57.18,68.79,56.93,67.93,56.57,3.635,3.899,4.085,4.252,69,57.74,21.03,0.002,193103.4,10.78,11.86,11.36,-0.2826473,-0.263,-0.167,13.21,97,2.709
101,2012-03-05T08:00,2012,65,800,0,68.04,57.2,68.87,57.1,68.01,56.53,3.417,3.672,3.859,4.025,69.08,57.81,21.02,0.003,193490.8,10.84,11.76,11.48,-0.5056355,-0.255,-0.166,13.21,97,2.709
101,2012-03-05T09:00,2012,65,900,0,67.98,57.16,68.81,57.15,67.95,56.41,3.512,3.761,3.953,4.106,69.01,57.77,21.21,0.002,194822.1,10.82,11.66,11.53,-0.2730429,-0.249,-0.153,13.21,98,2.737
101,2012-03-05T10:00,2012,65,1000,0,68.04,57.31,68.88,57.32,68.02,56.58,4.097,4.336,4.524,4.654,69.09,57.94,20.99,0.004,191234.7,10.73,11.56,11.44,-0.6193823,-0.239,-0.13,13.22,96,2.682
101,2012-03-05T11:00,2012,65,1100,0,68,57.43,68.84,57.42,67.98,56.76,5.078,5.343,5.488,5.641,69.04,58.08,21.14,0.002,189572.1,10.57,11.42,11.22,-0.3633521,-0.265,-0.153,13.22,95,2.654
101,2012-03-05T12:00,2012,65,1200,0,68.08,57.65,68.91,57.68,68.06,56.91,6.09,6.333,6.489,6.635,69.11,58.28,21.13,0.002,187215.2,10.43,11.23,11.15,-0.235976,-0.244,-0.146,13.22,93,2.598
101,2012-03-05T13:00,2012,65,1300,0,68.05,57.66,68.87,57.66,68.03,56.88,6.945,7.207,7.334,7.513,69.06,58.27,21.05,0.002,186091.5,10.39,11.2,11.14,-0.3753218,-0.263,-0.179,13.21,93,2.598
101,2012-03-05T14:00,2012,65,1400,0,68.09,57.69,68.91,57.86,68.06,57.03,7.375,7.625,7.756,7.939,69.11,58.4,20.91,0.002,183409.8,10.4,11.05,11.03,-0.4114317,-0.25,-0.183,13.21,91,2.542
101,2012-03-05T15:00,2012,65,1500,0,68.13,57.85,68.96,57.95,68.1,57.25,7.584,7.804,7.968,8.12,69.15,58.54,20.93,0.002,181630.6,10.28,11,10.85,-0.3173929,-0.221,-0.156,13.21,91,2.542
101,2012-03-05T16:00,2012,65,1600,0,68.06,57.82,68.88,57.89,68.02,57.14,7.597,7.812,7.989,8.15,69.06,58.46,21.07,0.003,182757.5,10.24,10.99,10.88,-0.4831323,-0.215,-0.159,13.2,91,2.542
101,2012-03-05T17:00,2012,65,1700,0,68.16,57.7,68.96,57.65,68.11,57,7.212,7.439,7.612,7.787,69.16,58.28,21.01,0.002,186557.2,10.46,11.32,11.11,-0.3649893,-0.227,-0.175,13.2,93,2.598
101,2012-03-05T18:00,2012,65,1800,0,68.09,57.68,68.9,57.55,68.04,56.76,6.589,6.811,6.992,7.175,69.09,58.15,20.97,0.002,187153.3,10.41,11.35,11.29,-0.3550574,-0.223,-0.183,13.2,93,2.598
101,2012-03-05T19:00,2012,65,1900,0,68.08,57.39,68.89,57.28,68.03,56.56,5.936,6.159,6.343,6.542,69.09,57.91,20.99,0.002,191348.7,10.68,11.61,11.47,-0.3243248,-0.222,-0.199,13.2,95,2.654
101,2012-03-05T20:00,2012,65,2000,0,68.1,57.34,68.91,57.21,68.04,56.43,5.258,5.483,5.665,5.87,69.12,57.82,20.93,0.003,192547,10.75,11.71,11.61,-0.5560256,-0.225,-0.205,13.2,96,2.682
101,2012-03-05T21:00,2012,65,2100,0,68.06,57.24,68.87,57.02,68,56.28,4.617,4.847,5.039,5.233,69.08,57.68,21.03,0.001,195350.2,10.81,11.85,11.72,-0.2589889,-0.23,-0.195,13.21,97,2.709
101,2012-03-05T22:00,2012,65,2200,0,68.05,57.2,68.88,57.47,68,56.34,4.031,4.256,4.464,4.657,69.08,57.85,21.11,0.001,193384.1,10.85,11.41,11.66,-0.2465894,-0.225,-0.193,13.21,95,2.654
101,2012-03-05T23:00,2012,65,2300,0,68.04,57,68.88,56.83,67.99,56.49,3.401,3.624,3.836,4.026,69.09,57.63,21.13,0.002,197337.2,11.04,12.05,11.5,-0.3043745,-0.223,-0.19,13.21,98,2.737
101,2012-03-06T00:00,2012,66,0,0,67.97,56.77,68.81,56.7,67.92,55.84,2.768,2.993,3.197,3.405,69.03,57.3,20.91,0.001,199821.8,11.2,12.1,12.08,-0.172413,-0.225,-0.208,13.22,99,2.765
101,2012-03-06T01:00,2012,66,100,0,68.03,57.17,68.88,56.83,67.98,56.11,2.176,2.4,2.606,2.822,69.1,57.59,20.82,0.002,195529.3,10.86,12.05,11.87,-0.3186441,-0.224,-0.216,13.22,96,2.682
101,2012-03-06T02:00,2012,66,200,0,67.89,56.86,68.73,56.76,67.84,56.09,1.622,1.843,2.057,2.271,68.96,57.48,21.03,0.001,197362.8,11.03,11.97,11.75,-0.2249075,-0.221,-0.215,13.22,97,2.709
101,2012-03-06T03:00,2012,66,300,0,67.95,57.09,68.81,56.55,67.9,55.73,1.096,1.313,1.539,1.745,69.04,57.37,21.1,0.003,201054.1,10.85,12.26,12.17,-0.5133632,-0.217,-0.206,13.23,99,2.765
101,2012-03-06T04:00,2012,66,400,0,67.85,56.38,68.71,56.51,67.8,55.9,0.627,0.842,1.073,1.278,68.95,57.18,21,0.002,201722.2,11.47,12.21,11.9,-0.2643528,-0.215,-0.206,13.24,99,2.765
101,2012-03-06T05:00,2012,66,500,0,67.86,56.51,68.73,56.44,67.81,55.99,0.195,0.398,0.636,0.843,68.97,57.26,20.85,0.003,199698.3,11.35,12.29,11.82,-0.514416,-0.203,-0.207,13.24,98,2.737
101,2012-03-06T06:00,2012,66,600,0,67.81,56.54,68.68,56.74,67.76,55.74,-0.264,-0.058,0.174,0.396,68.93,57.3,20.79,0.004,197801.2,11.27,11.94,12.02,-0.6099082,-0.206,-0.222,13.25,97,2.709
101,2012-03-06T07:00,2012,66,700,0,67.71,56.44,68.58,56.69,67.66,56.06,-0.688,-0.485,-0.249,-0.026,68.83,57.35,20.99,0.001,196995.9,11.27,11.89,11.6,-0.1091668,-0.203,-0.222,13.25,96,2.682
101,2012-03-06T08:00,2012,66,800,0,67.46,56.11,68.33,56.55,67.4,56.09,-0.9,-0.702,-0.457,-0.246,68.57,57.22,21,0.001,195310.6,11.34,11.78,11.31,-0.09431028,-0.198,-0.211,13.25,98,2.737
101,2012-03-06T09:00,2012,66,900,0,67.74,56.58,68.62,56.65,67.69,55.76,-0.537,-0.341,-0.107,0.072,68.87,57.3,21.07,0.002,199520.6,11.16,11.97,11.93,-0.3310875,-0.196,-0.179,13.25,101,2.821
101,2012-03-06T10:00,2012,66,1000,0,67.75,56.72,68.63,56.86,67.7,56.04,0.72,0.906,1.137,1.284,68.87,57.51,20.96,0.003,195078.6,11.03,11.77,11.67,-0.3688172,-0.186,-0.147,13.25,98,2.737
101,2012-03-06T11:00,2012,66,1100,0,67.86,57.37,68.73,57.35,67.82,56.9,2.404,2.631,2.796,2.973,68.96,58.19,20.78,0,184015.6,10.49,11.38,10.92,-0.05119404,-0.227,-0.176,13.25,92,2.57
101,2012-03-06T12:00,2012,66,1200,0,67.84,57.34,68.71,57.4,67.81,56.46,4.193,4.418,4.576,4.726,68.92,58.04,21.02,0.002,188207.7,10.51,11.3,11.34,-0.296463,-0.225,-0.15,13.25,94,2.626
101,2012-03-06T13:00,2012,66,1300,0,67.97,57.76,68.82,57.81,67.93,57.05,5.82,6.072,6.186,6.371,69.03,58.51,21.1,0.002,182900.2,10.21,11.01,10.89,-0.3226211,-0.252,-0.185,13.24,91,2.542
101,2012-03-06T14:00,2012,66,1400,0,68.06,58.03,68.91,58.4,68.02,57.22,6.963,7.196,7.322,7.498,69.11,58.84,21.01,0.001,177788.3,10.02,10.5,10.8,-0.2001989,-0.233,-0.177,13.23,89,2.486
101,2012-03-06T15:00,2012,66,1500,0,68.09,58.25,68.93,58.21,68.05,57.37,7.82,8.02,8.18,8.33,69.12,58.87,21.09,0.002,177977.7,9.84,10.73,10.68,-0.2773047,-0.203,-0.15,13.22,88,2.458
101,2012-03-06T16:00,2012,66,1600,0,68.11,58.28,68.94,58.49,68.08,57.37,8.25,8.45,8.62,8.76,69.12,58.95,21.12,0.004,176871.4,9.83,10.46,10.71,-0.5311786,-0.203,-0.144,13.22,88,2.458
101,2012-03-06T17:00,2012,66,1700,0,68.15,58.39,68.98,58.14,68.1,57.45,8.2,8.4,8.57,8.74,69.15,58.89,21.13,0.003,178274.6,9.75,10.84,10.65,-0.4730341,-0.199,-0.166,13.2,89,2.486
101,2012-03-06T18:00,2012,66,1800,0,68.13,58.03,68.95,57.9,68.09,57.2,7.877,8.07,8.25,8.43,69.13,58.58,21.02,0.002,181919.6,10.1,11.05,10.89,-0.3763014,-0.195,-0.181,13.2,91,2.542
101,2012-03-06T19:00,2012,66,1900,0,68.14,57.86,68.95,57.85,68.09,57.26,7.353,7.559,7.744,7.935,69.13,58.5,21.14,0.001,183848.9,10.27,11.1,10.83,-0.2099843,-0.207,-0.191,13.2,92,2.57
101,2012-03-06T20:00,2012,66,2000,0,68.12,57.77,68.93,57.85,68.06,56.93,6.845,7.047,7.246,7.432,69.12,58.34,21.22,0.002,186607.4,10.34,11.09,11.14,-0.3345641,-0.203,-0.186,13.2,94,2.626
101,2012-03-06T21:00,2012,66,2100,0,68.14,57.77,68.95,57.58,68.08,57.02,6.338,6.544,6.753,6.939,69.14,58.3,21.17,0.003,187596.3,10.38,11.37,11.07,-0.3987074,-0.206,-0.186,13.2,94,2.626
101,2012-03-06T22:00,2012,66,2200,0,68.11,57.56,68.93,57.43,68.05,56.72,5.844,6.05,6.264,6.452,69.12,58.07,21.29,0.003,191921.2,10.55,11.5,11.33,-0.4710881,-0.206,-0.188,13.2,96,2.682
101,2012-03-06T23:00,2012,66,2300,0,68.24,57.91,69.06,58.12,68.18,57.14,5.427,5.634,5.855,6.035,69.25,58.54,21,0.002,183326.2,10.33,10.94,11.04,-0.2694918,-0.207,-0.18,13.2,92,2.57
101,2012-03-07T00:00,2012,67,0,0,67.82,58.02,68.61,57.79,67.75,57.35,5.312,5.515,5.735,5.913,68.8,58.59,21,0.001,175909.5,9.8,10.83,10.4,-0.1954326,-0.203,-0.178,13.2,88,2.458
101,2012-03-07T01:00,2012,67,100,0,68.17,58.32,68.99,58.05,68.12,57.19,5.337,5.546,5.756,5.937,69.19,58.69,20.97,0.003,179695.3,9.85,10.94,10.93,-0.4257958,-0.209,-0.18,13.2,90,2.514
101,2012-03-07T02:00,2012,67,200,0,68.06,57.93,68.87,57.92,68,57.43,5.427,5.629,5.844,6.025,69.07,58.62,21.16,0.002,180874.4,10.13,10.95,10.57,-0.3495458,-0.203,-0.182,13.2,90,2.514
101,2012-03-07T03:00,2012,67,300,0,68.15,58.33,68.96,58.23,68.09,57.43,5.519,5.733,5.935,6.116,69.15,58.85,21.2,0.003,178719.8,9.82,10.73,10.67,-0.4435858,-0.215,-0.181,13.2,90,2.514
101,2012-03-07T04:00,2012,67,400,0,68.1,58.4,68.92,58.02,68.06,57.12,5.64,5.846,6.05,6.226,69.11,58.7,21.09,0.003,179624.5,9.7,10.9,10.94,-0.4646328,-0.207,-0.177,13.2,90,2.514
101,2012-03-07T05:00,2012,67,500,0,68.16,58.49,68.98,57.84,68.11,57.66,5.711,5.925,6.121,6.298,69.17,58.86,21.08,0.005,177994.2,9.67,11.14,10.45,-0.7532537,-0.214,-0.178,13.2,89,2.486
101,2012-03-07T06:00,2012,67,600,0,68.14,58.49,68.95,58,68.09,57.37,5.824,6.037,6.233,6.41,69.14,58.81,20.81,0.004,176095.3,9.65,10.96,10.71,-0.6188192,-0.212,-0.178,13.2,88,2.458
101,2012-03-07T07:00,2012,67,700,0,68.18,58.31,68.99,58.14,68.12,57.3,5.895,6.105,6.307,6.482,69.18,58.78,21.03,0.003,179069,9.87,10.84,10.82,-0.477441,-0.209,-0.175,13.2,89,2.486
101,2012-03-07T08:00,2012,67,800,0,68.04,58.2,68.85,58.6,67.99,57.51,6.05,6.263,6.459,6.63,69.04,58.97,21.1,0.003,174208.6,9.84,10.25,10.48,-0.449023,-0.213,-0.171,13.2,88,2.458
101,2012-03-07T09:00,2012,67,900,0,68.16,58.45,68.97,58.39,68.11,57.91,6.516,6.717,6.922,7.075,69.16,59.11,21.14,0.002,174105.7,9.71,10.58,10.2,-0.3402914,-0.201,-0.153,13.2,86,2.402
101,2012-03-07T10:00,2012,67,1000,0,68.05,58.55,68.91,58.38,68.04,58.03,7.397,7.529,7.747,7.886,69.16,59.26,21.14,0.003,171541.4,9.5,10.54,10.01,-0.3257582,-0.132,-0.139,13.2,87,2.43
101,2012-03-07T11:00,2012,67,1100,0,65.27,56.41,66.25,56.25,65.33,55.8,35.35,32.68,35.5,32.07,66.61,57.48,20.93,6.022,160613,8.86,10,9.53,41251.53,2.669,3.436,13.24,99,2.765
101,2012-03-07T12:00,2012,67,1200,0,67.52,58.65,68.59,58.61,67.59,57.76,68.75,65.85,68.09,64.7,68.94,62.22,20.67,12,160203,8.88,9.98,9.83,30587.2,2.896,3.393,13.25,91,2.542
101,2012-03-07T13:00,2012,67,1300,0,67.77,59.07,68.69,58.74,67.77,58.74,68.83,66.25,68.17,65.22,68.92,62.49,20.22,11.9,151119.5,8.69,9.94,9.03,26653.73,2.584,2.946,13.25,87,2.43
101,2012-03-07T14:00,2012,67,1400,0,68.08,59.38,68.93,59.36,68.07,59.18,68.97,66.55,68.32,65.65,69.12,62.81,20.22,11.93,148287,8.69,9.57,8.89,24605.56,2.421,2.669,13.22,85,2.374
101,2012-03-07T15:00,2012,67,1500,0,68.21,59.74,69.07,59.47,68.2,59.52,69.01,66.64,68.37,65.84,69.27,63.05,20.27,11.92,146489.7,8.48,9.61,8.68,23632.2,2.37,2.525,13.21,84,2.346
101,2012-03-07T16:00,2012,67,1600,0,68.26,59.78,69.1,59.61,68.25,59.37,69.02,66.84,68.32,65.95,69.23,62.97,20.23,11.88,146660,8.48,9.48,8.88,21818.12,2.174,2.361,13.19,84,2.346
101,2012-03-07T17:00,2012,67,1700,0,68.28,59.71,69.14,59.27,68.29,59.52,69.02,66.8,68.27,65.95,69.26,62.88,20.13,11.83,147947.1,8.57,9.87,8.77,21745.78,2.215,2.322,13.19,86,2.402
101,2012-03-07T18:00,2012,67,1800,0,68.28,59.45,69.14,59.01,68.3,59.02,68.93,66.76,68.2,65.93,69.24,62.64,20.01,11.78,152547.2,8.83,10.13,9.27,21209.96,2.174,2.268,13.18,88,2.458
101,2012-03-07T19:00,2012,67,1900,0,68.28,59.32,69.15,58.88,68.3,58.94,68.87,66.78,68.14,65.92,69.24,62.57,20.05,11.81,154862.1,8.96,10.27,9.37,20569.62,2.083,2.215,13.18,90,2.514
101,2012-03-07T20:00,2012,67,2000,0,68.31,59.19,69.18,58.83,68.32,58.95,68.83,66.79,68.1,65.94,69.27,62.53,20.21,11.91,157417.1,9.12,10.35,9.37,20287.62,2.042,2.161,13.18,91,2.542
101,2012-03-07T21:00,2012,67,2100,0,68.32,59.2,69.18,58.9,68.33,58.99,68.82,66.82,68.05,65.97,69.28,62.57,20.19,11.92,156703.6,9.12,10.28,9.34,19673.84,1.993,2.081,13.17,90,2.514
101,2012-03-07T22:00,2012,67,2200,0,68.33,59.45,69.2,58.81,68.34,59.18,68.83,66.82,68,65.97,69.3,62.65,20.35,12.03,156256.7,8.89,10.39,9.16,19698.1,2.01,2.031,13.17,91,2.542
101,2012-03-07T23:00,2012,67,2300,0,68.37,59.41,69.23,59.35,68.37,59.61,68.86,66.87,67.97,66.01,69.33,62.86,20.25,12.04,151035.4,8.96,9.88,8.77,19264.47,1.993,1.956,13.17,87,2.43
101,2012-03-08T00:00,2012,68,0,0,68.3,59.42,69.17,58.78,68.31,58.95,68.8,66.77,67.86,65.92,69.27,62.57,20.03,11.91,154896.5,8.88,10.39,9.36,19211.89,2.037,1.943,13.17,90,2.514
101,2012-03-08T01:00,2012,68,100,0,68.3,59.13,69.17,58.68,68.3,58.99,68.8,66.78,67.81,65.94,69.26,62.49,19.92,11.85,155842.6,9.17,10.49,9.31,18618.71,2.014,1.864,13.17,90,2.514
101,2012-03-08T02:00,2012,68,200,0,68.34,59.22,69.23,58.73,68.35,59.15,68.85,66.85,67.8,66.02,69.31,62.59,20.1,11.87,156447.8,9.13,10.5,9.2,18197.57,1.997,1.787,13.17,90,2.514
101,2012-03-08T03:00,2012,68,300,0,68.34,59.21,69.23,58.68,68.35,59.05,68.85,66.8,67.76,65.97,69.31,62.55,19.69,11.74,154150.4,9.13,10.55,9.3,18250.38,2.05,1.787,13.18,89,2.486
101,2012-03-08T04:00,2012,68,400,0,68.29,59.09,69.17,58.64,68.31,58.93,68.79,66.76,67.65,65.93,69.26,62.47,19.75,11.8,155236,9.2,10.53,9.38,17947.05,2.03,1.726,13.18,90,2.514
101,2012-03-08T05:00,2012,68,500,0,68.31,59.39,69.19,58.69,68.32,58.93,68.82,66.8,67.62,65.97,69.27,62.56,19.97,11.93,155373.3,8.93,10.49,9.4,17770.09,2.02,1.657,13.17,90,2.514
101,2012-03-08T06:00,2012,68,600,0,68.35,59.07,69.22,58.59,68.35,58.94,68.85,66.84,67.6,66.02,69.31,62.48,19.96,11.89,158020,9.28,10.63,9.41,17284.43,2.011,1.577,13.18,91,2.542
101,2012-03-08T07:00,2012,68,700,0,68.36,59.27,69.24,58.82,68.37,59.08,68.87,66.86,67.55,66.03,69.33,62.63,19.91,12.02,154835.2,9.09,10.42,9.29,17218.23,2.012,1.523,13.17,90,2.514
101,2012-03-08T08:00,2012,68,800,0,68.28,59.21,69.14,58.65,68.28,59.21,68.78,66.82,67.39,65.99,69.26,62.64,19.73,11.89,152570.6,9.07,10.5,9.07,16198.19,1.959,1.405,13.18,88,2.458
101,2012-03-08T09:00,2012,68,900,0,68.33,59.37,69.2,58.82,68.35,59.08,68.84,66.71,67.37,65.73,69.31,62.59,19.77,11.94,152811.5,8.96,10.38,9.27,18231.93,2.125,1.643,13.18,89,2.486
101,2012-03-08T10:00,2012,68,1000,0,68.13,59.41,69.06,59.04,68.16,59.23,68.67,66.39,67.06,65.42,69.29,62.82,19.67,11.98,147019.1,8.72,10.01,8.93,18973.64,2.272,1.639,13.18,86,2.402
101,2012-03-08T11:00,2012,68,1100,0,68.08,59.88,68.92,59.06,68.05,59.48,68.54,66.41,67.02,61.62,69.09,62.11,19.7,11.93,141714.3,8.19,9.86,8.57,36436.17,2.131,5.399,13.18,92,2.57
101,2012-03-08T12:00,2012,68,1200,0,68.21,60.21,69.06,59.83,68.19,59.87,68.66,62.98,67.14,61.36,69.19,61.58,19.67,11.99,135746.2,8,9.23,8.32,55626.27,5.677,5.778,13.18,102,2.849
101,2012-03-08T13:00,2012,68,1300,0,68.25,60.54,69.14,60.01,68.27,60.42,68.73,63.15,67.21,61.4,69.25,61.8,19.71,11.91,131401.9,7.702,9.13,7.848,54971.12,5.578,5.812,13.18,99,2.765
101,2012-03-08T14:00,2012,68,1400,0,67.94,60.37,68.84,60.06,67.95,60.37,68.38,62.8,66.87,55.42,68.96,60.56,19.69,11.91,127289.4,7.572,8.78,7.582,82200.38,5.581,11.45,13.18,113,3.156
101,2012-03-08T15:00,2012,68,1500,0,68.09,60.62,69.01,60.05,68.12,60.74,68.53,62.18,67.05,55.94,69.13,60.65,19.57,11.81,125790,7.464,8.96,7.374,83592.55,6.351,11.11,13.17,112,3.128
101,2012-03-08T16:00,2012,68,1600,0,68.11,60.46,69.03,59.83,68.15,60.22,68.55,60.15,67.07,55.19,69.14,59.9,19.74,11.91,132134.2,7.65,9.2,7.93,97882.2,8.4,11.88,13.18,124,3.464
101,2012-03-08T17:00,2012,68,1700,0,67.86,60.07,68.79,59.66,67.9,60.2,68.29,59.09,66.84,54.78,68.88,59.51,19.59,11.86,130206.7,7.781,9.13,7.693,102168,9.2,12.07,13.18,124,3.464
101,2012-03-08T18:00,2012,68,1800,0,68.2,60.5,69.13,59.63,68.23,60.33,68.64,60.12,67.17,54.87,69.2,59.83,19.57,11.78,132704.8,7.704,9.5,7.904,99309.95,8.51,12.3,13.18,123,3.436
101,2012-03-08T19:00,2012,68,1900,0,68.01,59.99,68.94,59.28,68.05,59.84,68.45,57.82,66.98,54.99,69.02,59.11,19.75,11.92,138055.6,8.02,9.66,8.21,109331.6,10.64,11.99,13.18,133,3.715
101,2012-03-08T20:00,2012,68,2000,0,68.04,60.15,68.95,59.55,68.07,60.15,68.48,59.23,67.01,56.13,69.03,59.78,19.76,11.87,134524.1,7.889,9.4,7.918,96901.68,9.25,10.89,13.18,123,3.436
101,2012-03-08T21:00,2012,68,2100,0,68.03,60.06,68.93,59.32,68.05,60,68.46,57.95,66.99,54.61,69.01,59.13,19.93,11.97,138028.2,7.976,9.61,8.05,110985.1,10.5,12.38,13.18,134,3.743
101,2012-03-08T22:00,2012,68,2200,0,68.1,60.09,69,59.49,68.11,60.13,68.52,56.94,67.05,54.52,69.08,58.98,19.96,12.01,137474.8,8.01,9.51,7.984,117208.6,11.58,12.52,13.17,136,3.799
101,2012-03-08T23:00,2012,68,2300,0,68.2,60.18,69.1,59.67,68.21,60.1,68.62,59.6,67.14,54.55,69.17,59.56,19.97,11.97,137817.1,8.01,9.43,8.11,104793.8,9.02,12.59,13.18,131,3.659
101,2012-03-09T00:00,2012,69,0,0,68.15,60.13,69.04,59.26,68.17,59.68,68.57,58.5,67.09,54.43,69.13,59.14,19.88,11.92,141101.4,8.02,9.78,8.49,109721.5,10.07,12.66,13.17,134,3.743
101,2012-03-09T01:00,2012,69,100,0,67.93,59.71,68.78,59.05,67.93,59.17,68.32,58.75,66.84,53.64,68.87,58.81,20.08,11.91,144863.6,8.22,9.73,8.75,109856.8,9.57,13.2,13.17,136,3.799
101,2012-03-09T02:00,2012,69,200,0,67.9,59.1,68.75,58.35,67.9,58.64,68.3,56.11,66.79,52.81,68.83,57.74,20.01,11.88,153764.6,8.79,10.4,9.26,125961.5,12.19,13.98,13.17,150,4.19
101,2012-03-09T03:00,2012,69,300,0,68.03,58.77,68.88,58.11,68.01,58.43,68.42,55.71,66.89,52.43,68.96,57.4,19.92,11.88,159312.6,9.26,10.77,9.58,130802.2,12.72,14.46,13.17,156,4.358
101,2012-03-09T04:00,2012,69,400,0,68.14,58.73,69,58.23,68.13,58.37,68.53,56.89,67.01,52.13,69.07,57.6,19.98,11.84,161551.7,9.42,10.77,9.76,127269.7,11.64,14.88,13.17,154,4.302
101,2012-03-09T05:00,2012,69,500,0,67.89,58.41,68.74,57.79,67.87,58.25,68.28,55.6,66.76,52.7,68.8,57.27,19.89,11.8,161420.8,9.48,10.95,9.63,127842.7,12.68,14.06,13.17,155,4.33
101,2012-03-09T06:00,2012,69,600,0,68.06,58.4,68.92,58.02,68.06,58.07,68.47,58.06,66.93,51.85,69,57.6,19.7,11.71,162541.8,9.66,10.9,9.98,120908.1,10.4,15.08,13.17,152,4.246
101,2012-03-09T07:00,2012,69,700,0,68.02,58.28,68.89,57.9,68.02,58.27,68.42,56.31,66.88,51.6,68.95,57.18,20.04,11.89,164929.7,9.74,10.98,9.75,131870.2,12.11,15.28,13.17,158,4.413
101,2012-03-09T08:00,2012,69,800,0,67.84,58.03,68.69,58.32,67.82,58.03,68.23,55.98,66.7,51.58,68.75,57.12,20.07,11.91,162445.6,9.81,10.38,9.79,132130.6,12.25,15.12,13.17,157,4.385
101,2012-03-09T09:00,2012,69,900,0,68.1,58.15,68.96,58,68.09,58.04,68.5,56.46,66.97,51.73,69.03,57.17,20.1,11.94,168034.1,9.95,10.95,10.05,131954.8,12.04,15.24,13.17,159,4.441
101,2012-03-09T10:00,2012,69,1000,0,68.17,58.66,69.02,58.1,68.15,58.27,68.55,56.98,67.04,52.09,69.08,57.52,20.04,11.91,164076.6,9.51,10.92,9.88,128059.5,11.58,14.95,13.17,155,4.33
101,2012-03-09T11:00,2012,69,1100,0,68.07,58.66,68.91,58.5,68.04,58.7,68.45,57.83,66.94,52.48,68.98,57.95,20.16,11.95,158806.8,9.41,10.42,9.35,121429.9,10.62,14.46,13.17,148,4.134
101,2012-03-09T12:00,2012,69,1200,0,68.19,59.05,69.04,58.83,68.17,59.24,68.58,59.08,67.07,52.9,69.11,58.55,20.06,11.87,153179.1,9.13,10.21,8.93,113857.5,9.5,14.17,13.17,141,3.939
101,2012-03-09T13:00,2012,69,1300,0,67.96,58.74,68.8,58.65,67.95,58.93,68.37,57.52,66.85,53.54,68.89,58.2,20.17,11.88,154651.6,9.23,10.15,9.01,116309.6,10.85,13.31,13.17,143,3.994
101,2012-03-09T14:00,2012,69,1400,0,68.12,59.08,68.97,58.72,68.11,59.65,68.52,57.35,67.01,52.82,69.06,58.26,20.17,11.88,151167.2,9.05,10.25,8.47,122046.2,11.17,14.18,13.17,145,4.05
101,2012-03-09T15:00,2012,69,1500,0,67.88,58.72,68.71,58.68,67.86,59.17,68.27,56.79,66.77,52.77,68.79,57.97,20.33,11.93,153053.4,9.16,10.03,8.68,123162.5,11.48,14,13.17,147,4.106
101,2012-03-09T16:00,2012,69,1600,0,68.02,58.68,68.86,58.7,68,58.88,68.41,57.31,66.92,52.74,68.94,57.99,20.3,11.89,156893,9.34,10.17,9.11,121738.4,11.1,14.18,13.17,147,4.106
101,2012-03-09T17:00,2012,69,1700,0,68.25,59.25,69.09,59.45,68.23,59.59,68.64,57.3,67.12,52.7,69.17,58.4,20.31,11.92,149611.4,9,9.64,8.64,124406.2,11.33,14.43,13.17,145,4.05
101,2012-03-09T18:00,2012,69,1800,0,67.83,58.17,68.66,58.18,67.82,58.23,68.21,56.76,66.73,52.04,68.74,57.39,20.12,11.8,161440.4,9.66,10.48,9.58,124968.9,11.45,14.69,13.18,151,4.218
101,2012-03-09T19:00,2012,69,1900,0,67.89,57.91,68.73,58.54,67.87,58.11,68.26,54.55,66.78,51.5,68.8,56.84,19.99,11.76,161608.1,9.98,10.19,9.76,138178.1,13.71,15.28,13.17,159,4.441
101,2012-03-09T20:00,2012,69,2000,0,68.1,58.3,68.94,58.26,68.08,58.31,68.48,58.14,66.98,51.77,69.01,57.67,20.07,11.73,163949.3,9.81,10.68,9.77,121478.3,10.34,15.22,13.17,151,4.218
101,2012-03-09T21:00,2012,69,2100,0,67.74,57.79,68.56,58.01,67.71,58.13,68.09,56.74,66.63,52.62,68.62,57.36,20.3,11.83,164888.5,9.94,10.55,9.57,121618.6,11.35,14.01,13.17,149,4.162
101,2012-03-09T22:00,2012,69,2200,0,66.56,56.86,67.39,56.85,66.56,56.69,66.94,54.52,65.48,53.44,67.46,56.34,20.12,11.75,163625.1,9.7,10.54,9.88,116521.4,12.42,12.04,13.18,149,4.162
101,2012-03-09T23:00,2012,69,2300,0,67.96,58.17,68.82,57.92,67.96,58.05,68.33,56.35,66.86,50.99,68.88,57.03,20.31,11.86,167855.5,9.8,10.9,9.91,133764.7,11.98,15.87,13.17,158,4.413
101,2012-03-10T00:00,2012,70,0,0,67.67,57.67,68.53,57.7,67.67,57.55,68.05,53.87,66.55,50.45,68.59,56.2,20.18,11.78,168731.4,10.01,10.83,10.12,144515,14.17,16.1,13.17,165,4.609
101,2012-03-10T01:00,2012,70,100,0,67.65,57.11,68.5,57.09,67.65,56.97,68.01,54.44,66.52,50.27,68.56,55.91,20.08,11.71,176880,10.54,11.41,10.68,141493.7,13.57,16.25,13.17,167,4.665
101,2012-03-10T02:00,2012,70,200,0,68.12,57.52,68.98,57.4,68.12,57.24,68.49,58.58,66.99,50.45,69.05,56.96,20.31,11.73,181340.1,10.6,11.58,10.88,125723.2,9.91,16.54,13.16,160,4.469
101,2012-03-10T03:00,2012,70,300,0,67.65,57.06,68.51,57.04,67.64,56.87,68.03,58.9,66.56,50.17,68.56,56.75,20.43,11.81,181096.3,10.59,11.47,10.77,122066.2,9.12,16.39,13.17,159,4.441
101,2012-03-10T04:00,2012,70,400,0,67.62,57.29,68.48,57.44,67.61,57.15,67.98,54.93,66.51,50.08,68.53,56.15,20.41,11.9,175421.5,10.33,11.04,10.46,142136.1,13.05,16.42,13.17,165,4.609
101,2012-03-10T05:00,2012,70,500,0,67.46,56.96,68.32,56.97,67.46,56.52,67.83,55.94,66.35,49.78,68.37,55.98,20.31,11.82,179930.2,10.5,11.35,10.95,136266.9,11.89,16.56,13.17,165,4.609
101,2012-03-10T06:00,2012,70,600,0,67.74,57.19,68.61,57.38,67.73,57.09,68.1,55.13,66.63,49.95,68.65,56.12,20.19,11.78,176729.7,10.55,11.22,10.64,141451.8,12.97,16.68,13.17,166,4.637
101,2012-03-10T07:00,2012,70,700,0,67.56,57.14,68.43,56.94,67.56,56.61,67.92,54.75,66.43,49.83,68.48,55.82,20.24,11.8,179541.9,10.42,11.48,10.95,142296.7,13.18,16.6,13.17,167,4.665
101,2012-03-10T08:00,2012,70,800,0,67.63,57.18,68.49,57.05,67.62,56.64,68,54.11,66.5,50.04,68.55,55.77,20.11,11.71,178587.6,10.45,11.44,10.99,144017.9,13.89,16.46,13.17,168,4.693
101,2012-03-10T09:00,2012,70,900,0,68.04,57.63,68.91,57.71,68.03,57.34,68.43,57.38,66.95,50.67,68.97,56.87,20.19,11.72,176116.2,10.41,11.2,10.68,129811.9,11.05,16.28,13.17,159,4.441
101,2012-03-10T10:00,2012,70,1000,0,66.89,56.91,67.73,57.21,66.87,56.95,67.25,55.58,65.82,50,67.76,56.06,20.05,11.66,164682.7,9.98,10.51,9.92,129932.9,11.68,15.82,13.17,153,4.274
101,2012-03-10T11:00,2012,70,1100,0,67.91,57.66,68.77,57.74,67.9,57.61,68.3,56.59,66.82,50.88,68.83,56.84,20.1,11.64,171402,10.25,11.03,10.29,130391.6,11.71,15.94,13.17,157,4.385
101,2012-03-10T12:00,2012,70,1200,0,67.95,57.9,68.82,57.92,67.94,57.77,68.33,58.23,66.86,51,68.87,57.28,20.19,11.72,169673.3,10.05,10.9,10.17,123238.8,10.11,15.86,13.17,151,4.218
101,2012-03-10T13:00,2012,70,1300,0,67.88,57.89,68.74,57.95,67.87,58.15,68.26,55.84,66.78,51.12,68.8,56.93,20.4,11.83,168021,9.99,10.79,9.72,134599.8,12.43,15.66,13.17,158,4.413
101,2012-03-10T14:00,2012,70,1400,0,67.95,58.22,68.8,58.27,67.94,57.92,68.33,55.81,66.84,51.41,68.87,57.07,20.59,11.9,168443.8,9.73,10.53,10.02,134828.8,12.53,15.44,13.17,157,4.385
101,2012-03-10T15:00,2012,70,1500,0,67.96,58.51,68.8,58.2,67.94,58.06,68.33,56.25,66.86,51.47,68.87,57.25,20.58,11.93,166455.7,9.45,10.61,9.88,132851,12.09,15.39,13.17,155,4.33
101,2012-03-10T16:00,2012,70,1600,0,67.87,58.11,68.72,58.03,67.86,57.93,68.25,56.73,66.78,51.5,68.78,57.19,20.63,11.92,169235,9.76,10.69,9.93,129437.7,11.52,15.28,13.17,155,4.33
101,2012-03-10T17:00,2012,70,1700,0,67.85,58.19,68.71,58.28,67.85,58.05,68.23,55.92,66.75,51.42,68.77,57.11,20.54,11.89,165862.8,9.66,10.43,9.8,133215.4,12.32,15.34,13.17,155,4.33
101,2012-03-10T18:00,2012,70,1800,0,67.99,58.01,68.86,57.92,67.98,58.07,68.37,57.75,66.89,51.22,68.91,57.32,20.33,11.75,169162.2,9.97,10.93,9.91,125168.7,10.62,15.68,13.17,152,4.246
101,2012-03-10T19:00,2012,70,1900,0,67.77,57.53,68.64,57.6,67.76,57.31,68.15,56.31,66.68,50.73,68.69,56.64,20.2,11.72,173125.8,10.24,11.04,10.45,131930.6,11.84,15.95,13.17,157,4.385
101,2012-03-10T20:00,2012,70,2000,0,67.85,57.62,68.71,57.67,67.83,57.33,68.22,56.89,66.76,50.65,68.76,56.79,20.31,11.77,174300.5,10.23,11.05,10.5,130803.7,11.33,16.1,13.18,157,4.385
101,2012-03-10T21:00,2012,70,2100,0,68.03,58.05,68.9,57.88,68.01,57.5,68.4,57.9,66.92,50.69,68.94,57.14,20.39,11.8,173462.9,9.97,11.02,10.51,127859.4,10.5,16.23,13.17,155,4.33
101,2012-03-10T22:00,2012,70,2200,0,67.42,57.14,68.27,57.21,67.39,56.88,67.78,54.69,66.32,50.32,68.31,56.02,20.42,11.85,175703,10.28,11.06,10.52,139680.8,13.09,16,13.17,163,4.553
101,2012-03-10T23:00,2012,70,2300,0,67.84,57.53,68.71,57.48,67.81,57.24,68.21,55.93,66.77,50.39,68.75,56.48,20.47,11.84,177512.8,10.3,11.23,10.57,137521,12.28,16.38,13.17,162,4.525
101,2012-03-11T00:00,2012,71,0,0,67.71,57.43,68.6,57.46,67.69,57.37,68.1,54.49,66.66,50.96,68.63,56.31,20.54,11.9,176053.5,10.28,11.13,10.31,141276.2,13.61,15.7,13.17,163,4.553
101,2012-03-11T01:00,2012,71,100,0,67.8,57.81,68.67,57.68,67.78,57.59,68.19,55.44,66.78,52.7,68.7,56.98,20.39,11.8,171606.8,9.99,10.99,10.18,128393.3,12.75,14.08,13.17,154,4.302
101,2012-03-11T02:00,2012,71,200,0,66.01,56.04,66.83,56.08,65.99,56.02,66.37,53.4,64.97,50.99,66.86,55.22,20.2,11.75,167521,9.96,10.76,9.97,128298.7,12.97,13.98,13.18,153,4.274
101,2012-03-11T03:00,2012,71,300,0,66.59,56.66,67.43,57.1,66.56,56.47,66.94,55.23,65.55,50.05,67.44,55.85,20.34,11.84,166777.7,9.94,10.32,10.09,130581.2,11.72,15.5,13.17,152,4.246
101,2012-03-11T04:00,2012,71,400,0,67.7,57.23,68.59,57.14,67.72,56.7,68.1,56.76,66.63,51.76,68.65,56.61,20.41,11.8,181545.3,10.47,11.45,11.02,125391.7,11.35,14.87,13.17,158,4.413
101,2012-03-11T05:00,2012,71,500,0,67.79,57.56,68.67,57.61,67.78,57.17,68.18,55.53,66.75,51.04,68.69,56.52,20.33,11.81,175162.4,10.23,11.06,10.61,135769.6,12.66,15.71,13.17,160,4.469
101,2012-03-11T06:00,2012,71,600,0,67.86,57.47,68.74,57.8,67.86,57.37,68.26,56.32,66.79,52.4,68.79,56.99,20.21,11.71,173660,10.39,10.94,10.49,124869.7,11.94,14.38,13.17,154,4.302
101,2012-03-11T07:00,2012,71,700,0,68.04,57.76,68.92,57.99,68.03,57.79,68.43,57.34,66.98,51.81,68.94,57.27,20.12,11.66,170847.7,10.28,10.92,10.24,124085.8,11.09,15.17,13.17,152,4.246
101,2012-03-11T08:00,2012,71,800,0,67.86,57.72,68.73,57.72,67.86,57.43,68.24,54.36,66.79,50.98,68.77,56.38,20.2,11.77,172284.4,10.14,11.01,10.42,141575.6,13.88,15.82,13.17,162,4.525
101,2012-03-11T09:00,2012,71,900,0,67.98,58.08,68.86,58.49,67.98,57.9,68.37,56.04,66.88,51.41,68.91,57.11,20.11,11.69,164856.1,9.9,10.37,10.08,131682.6,12.33,15.47,13.17,153,4.274
101,2012-03-11T10:00,2012,71,1000,0,68.05,58.31,68.92,58.29,68.04,58.31,68.45,57,66.97,52.06,68.98,57.52,20.46,11.86,166310.8,9.74,10.63,9.74,126581.6,11.45,14.91,13.17,151,4.218
101,2012-03-11T11:00,2012,71,1100,0,68.3,58.86,69.17,58.9,68.29,58.62,68.72,58.07,67.21,54.72,69.25,58.54,20.64,11.86,163734.2,9.44,10.27,9.67,111310.7,10.65,12.49,13.17,141,3.939
101,2012-03-11T12:00,2012,71,1200,0,68.12,59.43,68.98,59.17,68.11,58.91,68.54,61.3,67.04,54.79,69.06,59.41,20.67,11.8,154576.6,8.68,9.81,9.19,93192.56,7.239,12.25,13.18,128,3.575
101,2012-03-11T13:00,2012,71,1300,0,68.09,59.46,68.97,59.57,68.1,59.54,68.51,59.5,67.02,54.62,69.05,59.28,20.55,11.82,147518.6,8.63,9.39,8.56,102490.5,9.01,12.39,13.18,129,3.603
101,2012-03-11T14:00,2012,71,1400,0,67.83,59.61,68.7,59.6,67.83,59.34,68.25,56.42,66.77,54.58,68.78,58.66,20.61,11.93,143628.8,8.22,9.1,8.49,116122.2,11.82,12.19,13.18,135,3.771
101,2012-03-11T15:00,2012,71,1500,0,68.05,59.77,68.92,59.98,68.06,59.68,68.46,57.29,66.99,54.16,69,58.95,20.56,11.91,142106.5,8.28,8.94,8.37,115864.2,11.17,12.83,13.18,134,3.743
101,2012-03-11T16:00,2012,71,1600,0,68,59.75,68.88,59.7,68.01,59.65,68.41,56.8,66.96,54.76,68.96,58.89,20.44,11.87,142375.6,8.25,9.18,8.36,114459.8,11.61,12.2,13.18,133,3.715
101,2012-03-11T17:00,2012,71,1700,0,68.09,59.71,68.98,59.6,68.1,59.57,68.51,58.14,67.04,53.97,69.06,58.95,20.4,11.78,144815.9,8.38,9.38,8.53,111854.2,10.37,13.07,13.18,133,3.715
101,2012-03-11T18:00,2012,71,1800,0,68.05,59.6,68.93,59.45,68.06,59.23,68.46,58.67,66.98,53.58,69,58.86,20.38,11.78,147297.1,8.45,9.48,8.83,110746.2,9.8,13.4,13.18,134,3.743
101,2012-03-11T19:00,2012,71,1900,0,67.84,58.97,68.7,58.99,67.84,58.88,68.25,57.12,66.77,53,68.78,58.15,20.33,11.81,151241.1,8.87,9.71,8.96,119144.7,11.12,13.77,13.18,140,3.911
101,2012-03-11T20:00,2012,71,2000,0,68.09,58.96,68.96,58.92,68.1,58.81,68.51,57.72,67.02,52.67,69.04,58.15,20.61,11.89,158381.7,9.13,10.04,9.29,121179.6,10.8,14.35,13.18,144,4.022
101,2012-03-11T21:00,2012,71,2100,0,68.02,58.99,68.87,58.97,68.02,58.9,68.42,62.62,66.94,52.92,68.95,59.19,20.55,11.79,155679.3,9.03,9.91,9.11,94640.82,5.8,14.02,13.18,129,3.603
101,2012-03-11T22:00,2012,71,2200,0,67.95,58.77,68.81,58.8,67.95,58.7,68.35,61.26,66.87,52.67,68.88,58.76,20.64,11.87,158484,9.18,10.01,9.25,102413.9,7.096,14.2,13.18,135,3.771
101,2012-03-11T23:00,2012,71,2300,0,68.27,58.67,69.16,58.82,68.27,58.73,68.69,61.63,67.19,53.71,69.22,59,20.75,11.87,165228.2,9.6,10.34,9.55,98739.32,7.056,13.48,13.18,136,3.799
101,2012-03-12T00:00,2012,72,0,0,67.57,58.21,68.43,58.37,67.56,58.09,67.97,57.65,66.49,53.52,68.48,57.88,20.6,11.91,160706.6,9.36,10.07,9.46,112721.6,10.32,12.97,13.18,141,3.939
101,2012-03-12T01:00,2012,72,100,0,68.06,58.62,68.94,58.5,68.05,58.49,68.46,56.88,66.98,52.77,68.99,57.77,20.57,11.93,163547.7,9.45,10.44,9.56,124677.8,11.59,14.21,13.18,149,4.162
101,2012-03-12T02:00,2012,72,200,0,67.94,58.53,68.82,58.6,67.92,58.31,68.33,56.69,66.85,51.55,68.87,57.46,20.32,11.8,160576.6,9.41,10.23,9.62,128796,11.64,15.3,13.18,150,4.19
101,2012-03-12T03:00,2012,72,300,0,67.9,58.38,68.77,58.54,67.87,58.48,68.29,58.29,66.82,51.55,68.8,57.79,20.24,11.76,159326,9.52,10.23,9.39,120384.8,9.99,15.27,13.17,145,4.05
101,2012-03-12T04:00,2012,72,400,0,67.82,58.42,68.69,58.39,67.8,58.25,68.21,56.21,66.73,51.87,68.74,57.36,20.28,11.76,160203.1,9.4,10.3,9.56,127977,12,14.86,13.18,149,4.162
101,2012-03-12T05:00,2012,72,500,0,67.88,58.15,68.78,58.56,67.88,58.58,68.28,57.3,66.8,51.83,68.81,57.6,20.39,11.84,161003.7,9.74,10.21,9.29,124506.3,10.98,14.97,13.18,148,4.134
101,2012-03-12T06:00,2012,72,600,0,67.82,57.97,68.7,58.21,67.81,58.19,68.21,57.7,66.75,51.73,68.74,57.48,20.31,11.76,164270.3,9.85,10.49,9.61,121684.4,10.51,15.02,13.17,148,4.134
101,2012-03-12T07:00,2012,72,700,0,67.93,58.36,68.82,58.53,67.93,58.27,68.33,56.93,66.86,51.91,68.86,57.52,20.59,12,164208,9.58,10.29,9.66,128078.7,11.4,14.95,13.18,151,4.218
101,2012-03-12T08:00,2012,72,800,0,68.01,59,68.88,59.14,67.99,59.06,68.4,56.65,66.93,52.4,68.93,58,20.62,12,154120.8,9.01,9.74,8.93,127817,11.76,14.53,13.18,146,4.078
101,2012-03-12T09:00,2012,72,900,0,68.32,59.91,69.21,59.78,68.32,59.78,68.74,58.53,67.23,54.6,69.28,59.26,20.46,11.89,145755.1,8.41,9.43,8.54,110243.5,10.21,12.63,13.18,132,3.687
101,2012-03-12T10:00,2012,72,1000,0,67.75,59.78,68.62,60.02,67.74,59.75,68.15,56.79,66.69,54.84,68.68,59,20.5,11.96,136084.4,7.973,8.6,7.996,112503.2,11.36,11.85,13.18,129,3.603
101,2012-03-12T11:00,2012,72,1100,0,68.2,60.44,69.11,60.56,68.21,60.19,68.61,59.26,67.15,54.77,69.16,59.8,20.45,11.88,134444.7,7.758,8.55,8.03,104580.1,9.35,12.38,13.18,123,3.436
101,2012-03-12T12:00,2012,72,1200,0,68.06,61.03,69.03,61.6,68.11,61.19,68.48,58.34,67.03,55.24,69.06,60.27,20.62,12.03,119060.4,7.037,7.431,6.913,106829.4,10.15,11.78,13.18,117,3.268
101,2012-03-12T13:00,2012,72,1300,0,67.98,61.21,68.93,61.29,68.02,61.4,68.39,58.3,66.94,55.35,68.98,60.26,20.42,11.91,115986.1,6.77,7.637,6.625,104563.5,10.09,11.58,13.17,115,3.212
101,2012-03-12T14:00,2012,72,1400,0,68.28,61.07,69.21,61.55,68.31,61.53,68.67,59.52,67.22,55.91,69.26,60.64,20.4,11.9,119256.7,7.206,7.658,6.78,98613.05,9.15,11.31,13.16,114,3.184
101,2012-03-12T15:00,2012,72,1500,0,68.14,61.29,69.07,61.2,68.17,61.33,68.53,59.53,67.1,55.97,69.1,60.59,20.75,12,120847.2,6.847,7.869,6.847,97917.76,9,11.14,13.16,113,3.156
101,2012-03-12T16:00,2012,72,1600,0,68.11,61.04,69.03,61.11,68.15,61.1,68.5,59.1,67.08,56.9,69.06,60.57,20.74,12.01,123443,7.074,7.917,7.047,95333.38,9.4,10.19,13.15,114,3.184
101,2012-03-12T17:00,2012,72,1700,0,68.22,61.06,69.15,61.16,68.27,61.28,68.62,59.64,67.2,55.53,69.19,60.47,20.61,12,123198,7.153,7.992,6.987,100389.3,8.98,11.68,13.15,116,3.24
101,2012-03-12T18:00,2012,72,1800,0,67.87,60.5,68.77,60.23,67.91,60.02,68.28,57.09,66.87,55.12,68.84,59.38,20.37,11.84,130897.2,7.366,8.54,7.892,110019.2,11.19,11.75,13.16,125,3.492
101,2012-03-12T19:00,2012,72,1900,0,67.85,60.11,68.78,59.62,67.91,59.45,68.29,58.17,66.86,54.05,68.86,59.09,20.61,12.01,141157.8,7.744,9.15,8.46,111506.7,10.11,12.81,13.16,130,3.631
101,2012-03-12T20:00,2012,72,2000,0,68.18,60.15,69.12,60.24,68.23,60.14,68.62,57.2,67.16,55.58,69.21,59.48,20.69,12.13,139659.1,8.03,8.88,8.09,112996.1,11.43,11.58,13.18,131,3.659
101,2012-03-12T21:00,2012,72,2100,0,67.69,60.22,68.61,60,67.72,59.98,68.12,57.75,66.67,54.64,68.67,59.33,20.72,12.09,133408.7,7.477,8.61,7.746,109763.6,10.37,12.04,13.18,125,3.492
101,2012-03-12T22:00,2012,72,2200,0,67.96,60.34,68.88,60.2,67.98,59.94,68.39,58.32,66.93,54.64,68.94,59.5,20.78,12.08,136618.9,7.616,8.68,8.05,109358.4,10.07,12.28,13.18,127,3.547
101,2012-03-12T23:00,2012,72,2300,0,67.86,60.03,68.76,59.88,67.87,59.53,68.27,56.65,66.81,54.33,68.82,58.88,20.48,11.93,138514.4,7.829,8.88,8.33,116460,11.62,12.48,13.18,132,3.687
101,2012-03-13T00:00,2012,73,0,0,68.05,59.91,68.97,59.69,68.06,59.48,68.48,59.4,67.02,54.45,69.02,59.36,20.51,11.91,144060.5,8.14,9.28,8.58,104438.6,9.08,12.57,13.18,129,3.603
101,2012-03-13T01:00,2012,73,100,0,67.94,59.66,68.85,59.49,67.97,59.37,68.39,57.22,66.91,56.5,68.92,59.22,20.66,11.97,146439.6,8.29,9.36,8.6,104653.5,11.17,10.4,13.18,130,3.631
101,2012-03-13T02:00,2012,73,200,0,67.76,59.62,68.65,59.26,67.78,59.18,68.18,56.84,66.73,54.06,68.72,58.57,20.54,12,144942.4,8.15,9.39,8.6,116744.8,11.34,12.67,13.18,135,3.771
101,2012-03-13T03:00,2012,73,300,0,67.98,59.58,68.87,59.3,67.98,59.42,68.4,57.5,66.92,53.96,68.93,58.74,20.54,11.98,147070.1,8.39,9.57,8.56,115839.6,10.9,12.97,13.18,136,3.799
101,2012-03-13T04:00,2012,73,400,0,67.86,59.58,68.74,59.63,67.88,59.27,68.28,57.96,66.8,53.88,68.82,58.84,20.41,11.94,143359.3,8.28,9.12,8.61,112416.1,10.32,12.93,13.18,133,3.715
101,2012-03-13T05:00,2012,73,500,0,68.05,59.75,68.93,59.51,68.06,59.57,68.46,58.02,66.99,53.83,69.01,58.93,20.24,11.81,143238.2,8.3,9.42,8.49,113006.2,10.45,13.17,13.18,133,3.715
101,2012-03-13T06:00,2012,73,600,0,67.8,59.19,68.7,59,67.82,58.85,68.22,56.89,66.75,53.39,68.76,58.22,20.56,11.97,151479.7,8.61,9.7,8.97,119727.9,11.34,13.36,13.18,141,3.939
101,2012-03-13T07:00,2012,73,700,0,68.04,59.56,68.93,59.7,68.05,59.68,68.45,59.69,66.97,53.61,68.99,59.22,20.78,12.08,146261,8.48,9.22,8.36,108265.9,8.76,13.36,13.18,132,3.687
101,2012-03-13T08:00,2012,73,800,0,67.9,60.09,68.77,59.98,67.9,59.47,68.3,57.39,66.84,53.6,68.84,58.9,20.7,12.08,140010.9,7.812,8.79,8.44,118129.2,10.91,13.24,13.18,138,3.855
