id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-03-13T09:00,2012,73,900,0,67.96,59.61,68.84,59.84,67.97,59.56,68.38,57.99,66.9,55.09,68.92,59.18,20.65,12.01,143780.6,8.35,9.01,8.41,108098.9,10.39,11.81,13.18,136,3.799
101,2012-03-13T10:00,2012,73,1000,0,68.04,59.84,68.93,59.87,68.05,59.53,68.45,57.41,66.98,54.02,69.01,58.88,20.56,12.05,143171.2,8.2,9.06,8.52,117191.3,11.05,12.96,13.18,141,3.939
101,2012-03-13T11:00,2012,73,1100,0,68.07,59.92,68.94,59.88,68.07,59.89,68.47,58.49,67.02,54.57,69.03,59.32,20.63,12.03,141368.4,8.15,9.06,8.17,109372.3,9.98,12.45,13.18,135,3.771
101,2012-03-13T12:00,2012,73,1200,0,67.96,60.5,68.88,60.65,67.98,60.48,68.38,58.37,66.93,55.03,68.96,59.78,20.56,12.03,128770.9,7.463,8.23,7.493,106758.6,10,11.9,13.18,127,3.547
101,2012-03-13T13:00,2012,73,1300,0,67.92,60.45,68.82,60.37,67.93,60.17,68.34,57.69,66.89,54.98,68.91,59.48,20.53,12.06,131319.9,7.474,8.46,7.757,110182.8,10.65,11.91,13.17,131,3.659
101,2012-03-13T14:00,2012,73,1400,0,68.21,61.22,69.12,61.6,68.23,61.41,68.61,57.78,67.16,55.66,69.19,60.28,20.67,12.13,119028.8,6.986,7.528,6.814,109673.6,10.82,11.5,13.16,123,3.436
101,2012-03-13T15:00,2012,73,1500,0,68.1,60.96,68.99,61.41,68.12,61.42,68.49,58.42,67.06,55.97,69.06,60.34,20.44,11.99,118308.7,7.141,7.586,6.705,102759.4,10.06,11.09,13.16,120,3.352
101,2012-03-13T16:00,2012,73,1600,0,68.24,61.21,69.13,61.37,68.26,61.12,68.62,58.9,67.21,56.08,69.19,60.43,20.69,12.06,122513.1,7.027,7.76,7.138,101901.8,9.72,11.13,13.15,122,3.408
101,2012-03-13T17:00,2012,73,1700,0,68.27,61.15,69.16,61.06,68.29,61.19,68.66,60.47,67.27,55.91,69.22,60.65,20.56,11.96,123975.5,7.128,8.1,7.099,94759.45,8.19,11.36,13.15,118,3.296
101,2012-03-13T18:00,2012,73,1800,0,68,60.64,68.87,60.96,68.01,60.5,68.39,59.64,67.01,55.41,68.94,60.14,20.54,11.97,126459.2,7.358,7.914,7.514,98731.91,8.75,11.6,13.15,121,3.38
101,2012-03-13T19:00,2012,73,1900,0,68.14,60.23,69.03,60.42,68.15,60.26,68.55,58.96,67.13,56.76,69.1,60.04,20.55,11.94,135457.1,7.908,8.61,7.891,96523.95,9.59,10.38,13.15,125,3.492
101,2012-03-13T20:00,2012,73,2000,0,67.87,60.08,68.74,59.97,67.86,60.06,68.25,58.04,66.84,54.48,68.83,59.33,20.69,12.13,136104.4,7.79,8.77,7.802,110939.6,10.21,12.36,13.16,132,3.687
101,2012-03-13T21:00,2012,73,2100,0,67.04,59.73,67.89,60.05,67.04,59.24,67.43,58.58,66.03,53.85,67.99,59.06,20.81,12.14,128988.5,7.315,7.84,7.795,103349.6,8.84,12.17,13.16,124,3.464
101,2012-03-13T22:00,2012,73,2200,0,67.81,60.12,68.68,60.17,67.8,59.66,68.21,58.32,66.77,54.3,68.79,59.33,20.86,12.15,137134.7,7.69,8.51,8.14,110043.2,9.89,12.47,13.17,133,3.715
101,2012-03-13T23:00,2012,73,2300,0,68.09,60.39,68.97,60.23,68.09,59.92,68.5,57.79,67.04,54.41,69.08,59.36,20.73,12.01,137824.2,7.703,8.75,8.17,113519.1,10.71,12.63,13.17,134,3.743
101,2012-03-14T00:00,2012,74,0,0,68.15,59.88,69.01,60.18,68.14,59.7,68.55,58.71,67.09,54.13,69.11,59.3,20.48,11.91,141226.4,8.27,8.84,8.44,110044.9,9.84,12.96,13.17,134,3.743
101,2012-03-14T01:00,2012,74,100,0,67.97,59.85,68.82,60.16,67.95,59.72,68.36,57.43,66.9,53.84,68.92,58.98,20.45,11.97,138126.6,8.11,8.66,8.23,116382.1,10.93,13.06,13.17,136,3.799
101,2012-03-14T02:00,2012,74,200,0,68.07,59.95,68.93,59.53,68.07,59.56,68.47,58.62,67,53.85,69.02,59.07,20.75,12.09,145841.6,8.12,9.4,8.51,112657.1,9.85,13.15,13.17,138,3.855
101,2012-03-14T03:00,2012,74,300,0,68.05,59.57,68.91,59.5,68.05,59.43,68.46,58.46,66.98,54.74,69,59.08,20.76,12.09,148635.1,8.48,9.42,8.62,108962.1,10,12.24,13.17,138,3.855
101,2012-03-14T04:00,2012,74,400,0,67.95,59.38,68.79,59.31,67.93,59.16,68.33,57.09,66.87,53.59,68.87,58.46,20.79,12.12,150571.4,8.56,9.49,8.77,120473,11.25,13.28,13.17,144,4.022
101,2012-03-14T05:00,2012,74,500,0,68.09,59.33,68.95,59.42,68.08,59.05,68.48,58.28,67,53.84,69.03,58.72,20.49,11.96,151175.7,8.76,9.53,9.03,113211.8,10.21,13.16,13.17,141,3.939
101,2012-03-14T06:00,2012,74,600,0,67.44,58.78,68.25,58.75,67.41,58.66,67.81,57.79,66.37,53.18,68.32,58.17,20.41,11.93,148321.3,8.66,9.5,8.75,112235.5,10.02,13.19,13.17,137,3.827
101,2012-03-14T07:00,2012,74,700,0,66.97,58.31,67.81,58.02,66.97,57.9,67.37,55.29,65.9,52.79,67.9,57.16,20.66,12.15,153609.4,8.66,9.8,9.07,124090.5,12.09,13.11,13.18,150,4.19
101,2012-03-14T08:00,2012,74,800,0,68.19,59.78,69.04,60.17,68.19,59.29,68.59,58.79,67.1,53.33,69.14,59.01,20.8,12.13,147050.6,8.41,8.87,8.9,115738.3,9.79,13.77,13.18,140,3.911
101,2012-03-14T09:00,2012,74,900,0,68.05,59.81,68.87,59.89,68.04,59.7,68.44,58.99,66.96,53.81,68.98,59.2,20.81,12.14,143640.1,8.23,8.98,8.34,111165.7,9.45,13.15,13.17,135,3.771
101,2012-03-14T10:00,2012,74,1000,0,68.15,60.06,68.99,60.02,68.15,59.83,68.56,57.97,67.08,54.31,69.1,59.18,20.77,12.14,142469.1,8.1,8.97,8.32,114916.8,10.59,12.77,13.17,136,3.799
101,2012-03-14T11:00,2012,74,1100,0,67.18,59.61,67.99,59.7,67.17,59.6,67.56,60.52,66.14,54.59,68.09,59.54,20.58,11.99,130347.8,7.566,8.3,7.572,90349.3,7.034,11.55,13.17,117,3.268
101,2012-03-14T12:00,2012,74,1200,0,68.06,60.43,68.92,60.48,68.07,60.11,68.46,59.31,67.01,54.86,69.02,59.81,20.79,12.14,134807.8,7.622,8.44,7.956,104742.7,9.15,12.15,13.17,127,3.547
101,2012-03-14T13:00,2012,74,1300,0,68.27,60.82,69.15,60.55,68.28,60.55,68.69,62.77,67.23,55.15,69.26,60.74,20.85,12.1,133891.4,7.445,8.6,7.731,88230.34,5.921,12.08,13.17,117,3.268
101,2012-03-14T14:00,2012,74,1400,0,68.03,60.68,68.92,60.9,68.04,60.33,68.45,59.35,67,55.06,69.03,60.03,20.8,12.17,129702.4,7.349,8.02,7.715,103675.9,9.1,11.94,13.17,124,3.464
101,2012-03-14T15:00,2012,74,1500,0,67.9,60.39,68.79,60.55,67.91,60.21,68.32,58.82,66.88,54.93,68.89,59.77,20.7,12.1,131133.3,7.509,8.25,7.699,105084.5,9.5,11.94,13.18,125,3.492
101,2012-03-14T16:00,2012,74,1600,0,68.04,60.38,68.91,60.71,68.05,60.17,68.44,58.37,66.99,54.64,69.02,59.61,20.76,12.15,133151.5,7.665,8.21,7.878,110404.3,10.07,12.36,13.17,129,3.603
101,2012-03-14T17:00,2012,74,1700,0,68.08,59.72,68.93,59.97,68.08,59.82,68.46,57.77,67,54.16,69.03,59.06,20.57,12.07,142130.4,8.36,8.96,8.26,115142.2,10.69,12.85,13.18,136,3.799
101,2012-03-14T18:00,2012,74,1800,0,68.18,60.07,69.05,59.66,68.19,59.56,68.61,56.97,67.1,57.03,69.15,59.39,20.5,11.94,144670.4,8.12,9.38,8.63,105008.1,11.64,10.07,13.17,131,3.659
101,2012-03-14T19:00,2012,74,1900,0,67.71,59.19,68.56,59.12,67.71,58.87,68.11,58,66.64,54.06,68.64,58.58,20.46,11.99,148135.3,8.53,9.45,8.84,110270.5,10.11,12.58,13.17,137,3.827
101,2012-03-14T20:00,2012,74,2000,0,66.88,58.05,67.71,58.31,66.87,58.03,67.26,58.52,65.81,52.06,67.77,57.68,20.55,12.05,150264.5,8.83,9.4,8.83,109889.3,8.73,13.76,13.18,136,3.799
101,2012-03-14T21:00,2012,74,2100,0,68.08,58.73,68.97,59.27,68.09,58.71,68.48,62.45,67,52.58,69.03,59.06,20.53,11.96,157578,9.35,9.69,9.38,99109.77,6.037,14.42,13.18,135,3.771
101,2012-03-14T22:00,2012,74,2200,0,67.85,58.94,68.72,59.12,67.83,58.66,68.23,57.45,66.76,52.43,68.77,58.09,20.81,12.15,155540.4,8.91,9.59,9.17,123533.7,10.78,14.32,13.18,147,4.106
101,2012-03-14T23:00,2012,74,2300,0,67.81,58.69,68.69,58.66,67.8,58.55,68.21,55.68,66.73,52.21,68.74,57.51,20.87,12.2,160039.8,9.12,10.03,9.25,133703,12.53,14.52,13.18,155,4.33
101,2012-03-15T00:00,2012,75,0,0,68.13,58.81,69,58.88,68.13,58.57,68.53,57.77,67.05,52.33,69.07,58,20.45,11.95,160228.4,9.32,10.12,9.56,123283.8,10.76,14.71,13.18,149,4.162
101,2012-03-15T01:00,2012,75,100,0,68.12,58.6,68.99,58.7,68.12,58.73,68.53,58.27,67.04,55.93,69.06,58.74,20.44,11.86,161104.3,9.51,10.29,9.39,102679.7,10.26,11.1,13.18,138,3.855
101,2012-03-15T02:00,2012,75,200,0,68.04,58.69,68.91,59.18,68.04,58.42,68.44,59.53,66.96,52.51,68.97,58.37,20.61,12,159757.5,9.35,9.73,9.62,113658,8.92,14.45,13.18,143,3.994
101,2012-03-15T03:00,2012,75,300,0,66.86,57.94,67.71,57.51,66.85,57.49,67.24,56.22,65.8,51.46,67.75,56.84,20.75,12.14,159617,8.93,10.19,9.36,124711.9,11.02,14.34,13.17,149,4.162
101,2012-03-15T04:00,2012,75,400,0,68.06,58.65,68.93,58.71,68.06,58.57,68.46,60.99,66.98,52.33,68.99,58.57,20.77,12.01,163347.1,9.41,10.22,9.49,107677.9,7.468,14.65,13.18,142,3.966
101,2012-03-15T05:00,2012,75,500,0,68.22,58.64,69.1,58.69,68.21,58.35,68.63,61.64,67.13,52.37,69.16,58.62,20.47,11.88,164984.9,9.58,10.4,9.87,104777.5,6.991,14.77,13.18,141,3.939
101,2012-03-15T06:00,2012,75,600,0,67.77,58.22,68.64,58.15,67.77,58.12,68.18,58.48,66.71,52.09,68.7,57.73,20.44,11.93,163803,9.55,10.49,9.64,117609.1,9.69,14.62,13.18,147,4.106
101,2012-03-15T07:00,2012,75,700,0,68.11,58.8,68.98,58.97,68.1,58.57,68.53,58.22,67.04,54.59,69.05,58.54,20.78,12.05,161860.4,9.31,10.01,9.53,111032.4,10.31,12.45,13.17,142,3.966
101,2012-03-15T08:00,2012,75,800,0,67.48,58.41,68.33,58.73,67.46,58.31,67.88,60.64,66.43,52.08,68.38,58.35,20.75,12.04,155898.2,9.07,9.6,9.15,105339.7,7.24,14.34,13.18,136,3.799
101,2012-03-15T09:00,2012,75,900,0,67.26,58.31,68.28,58.06,67.34,57.8,67.84,57.31,66.14,51.75,68.55,57.73,20.71,12.09,160648.2,8.95,10.22,9.54,122029.2,10.53,14.39,13.21,147,4.106
101,2012-03-15T10:00,2012,75,1000,0,66.53,57.7,67.7,57.18,66.64,56.47,67.2,55.26,65.33,51.08,68.07,56.89,20.43,11.99,162888.1,8.83,10.52,10.17,127176.9,11.94,14.24,13.26,149,4.162
101,2012-03-15T11:00,2012,75,1100,0,66.6,58.09,67.81,58.1,66.7,57.36,67.27,55.22,65.35,51.12,68.14,57.35,20.82,12.22,154936.7,8.51,9.7,9.35,130055.6,12.05,14.23,13.3,147,4.106
101,2012-03-15T12:00,2012,75,1200,0,66.46,57.58,67.66,57.49,66.54,56.67,67.11,56.5,65.19,51.09,67.98,57.21,20.81,12.17,162522.7,8.88,10.17,9.87,121820.8,10.61,14.1,13.32,146,4.078
101,2012-03-15T13:00,2012,75,1300,0,66.56,58.08,67.74,58.06,66.68,57.15,67.24,55.07,65.31,52.24,68.09,57.42,20.79,12.19,155401.9,8.48,9.68,9.52,124689.6,12.17,13.08,13.34,145,4.05
101,2012-03-15T14:00,2012,75,1400,0,66.78,58.49,67.92,59.51,66.9,57.92,67.42,56.26,65.51,52.19,68.27,58.17,20.86,12.25,144691.9,8.29,8.41,8.98,121416.5,11.16,13.31,13.34,138,3.855
101,2012-03-15T15:00,2012,75,1500,0,65.49,57.01,66.52,57.71,65.55,56.67,66.06,53.86,64.29,52.89,66.79,56.73,20.78,12.18,146914.4,8.48,8.81,8.88,116525.5,12.19,11.4,13.32,137,3.827
101,2012-03-15T16:00,2012,75,1600,0,67.66,59.36,68.6,59.3,67.62,59.01,68.13,57.42,66.5,52.96,68.74,58.56,20.69,12.13,146544.2,8.31,9.3,8.61,119161.8,10.71,13.54,13.28,138,3.855
101,2012-03-15T17:00,2012,75,1700,0,67.94,59.4,68.85,59.41,67.89,59.06,68.4,56.83,66.82,52.94,68.96,58.38,20.47,12,148182.8,8.54,9.44,8.82,123655.3,11.57,13.88,13.25,141,3.939
101,2012-03-15T18:00,2012,75,1800,0,67.88,59.43,68.78,59.47,67.82,58.69,68.31,57.05,66.79,52.8,68.82,58.32,20.66,12.07,149933.1,8.45,9.31,9.12,123454.1,11.26,13.99,13.22,142,3.966
101,2012-03-15T19:00,2012,75,1900,0,68.34,59.12,69.27,59.52,68.29,59.16,68.76,61.1,67.25,52.83,69.27,59.07,20.74,12.06,157346.3,9.22,9.75,9.12,107874.9,7.654,14.42,13.2,137,3.827
101,2012-03-15T20:00,2012,75,2000,0,67.99,59.32,68.91,59.37,67.94,58.83,68.36,58.47,66.9,53.13,68.89,58.59,20.78,12.04,153309.6,8.67,9.55,9.1,115469.8,9.9,13.77,13.19,140,3.911
101,2012-03-15T21:00,2012,75,2100,0,68,58.97,68.92,58.97,67.97,58.63,68.37,57.1,66.91,52.25,68.93,57.96,20.68,12.11,158170.8,9.03,9.94,9.35,127235.2,11.27,14.66,13.18,149,4.162
101,2012-03-15T22:00,2012,75,2200,0,67.94,58.76,68.85,59.01,67.91,58.41,68.3,55.29,66.86,52.16,68.85,57.51,20.85,12.2,160691.2,9.18,9.84,9.51,136996.2,13.01,14.7,13.18,155,4.33
101,2012-03-15T23:00,2012,75,2300,0,68.19,58.98,69.1,58.85,68.16,58.89,68.57,57.82,67.1,52.27,69.11,58.12,20.91,12.17,162268.8,9.21,10.26,9.27,126105.7,10.75,14.83,13.18,150,4.19
101,2012-03-16T00:00,2012,76,0,0,68.01,58.69,68.92,58.69,67.98,58.46,68.38,56.63,66.93,52.13,68.93,57.68,20.55,11.95,161370,9.32,10.23,9.52,128510.2,11.75,14.8,13.18,151,4.218
101,2012-03-16T01:00,2012,76,100,0,67.96,58.37,68.86,58.44,67.91,58.21,68.34,56.97,66.86,52.08,68.87,57.56,20.47,11.96,164205.6,9.58,10.42,9.7,126695.8,11.37,14.78,13.18,151,4.218
101,2012-03-16T02:00,2012,76,200,0,68.11,58.47,69.02,58.31,68.07,58.15,68.49,56.9,67.01,52.15,69.04,57.52,20.41,11.98,166930.7,9.64,10.71,9.93,128383.2,11.59,14.86,13.18,154,4.302
101,2012-03-16T03:00,2012,76,300,0,68.32,58.55,69.23,58.72,68.28,58.47,68.72,56.76,67.22,54.4,69.25,58.11,20.56,11.97,167091,9.77,10.51,9.81,120233.1,11.96,12.82,13.17,150,4.19
101,2012-03-16T04:00,2012,76,400,0,67.22,57.78,68.11,57.79,67.19,57.58,67.62,55.51,66.17,53.98,68.12,57.2,20.35,11.92,161411,9.44,10.32,9.61,117422.4,12.11,12.19,13.18,146,4.078
101,2012-03-16T05:00,2012,76,500,0,68.11,58.56,69.02,58.63,68.07,58.55,68.52,56.63,67.04,53.68,69.04,57.95,20.56,11.99,163506.3,9.55,10.38,9.52,122669.2,11.89,13.36,13.17,149,4.162
101,2012-03-16T06:00,2012,76,600,0,68.06,58.54,68.97,58.76,68.03,58.15,68.48,57.42,67,52.03,69,57.69,20.47,11.95,163759,9.52,10.21,9.89,126009.9,11.06,14.97,13.17,151,4.218
101,2012-03-16T07:00,2012,76,700,0,68.15,58.88,69.06,59.16,68.13,58.66,68.56,57.06,67.08,52.26,69.09,57.94,20.82,12.17,160981.2,9.26,9.9,9.47,129837.8,11.5,14.82,13.17,152,4.246
101,2012-03-16T08:00,2012,76,800,0,68.1,58.9,68.99,59.68,68.09,59.26,68.49,56.48,67.02,52.36,69.03,58.1,20.66,12.18,152473.2,9.2,9.31,8.82,131517.9,12.01,14.65,13.18,148,4.134
101,2012-03-16T09:00,2012,76,900,0,67.82,58.4,68.77,58.67,67.83,58.21,68.29,57.49,66.71,52.04,68.95,57.9,20.55,12.12,161742.4,9.42,10.1,9.62,125123.2,10.8,14.68,13.19,148,4.134
101,2012-03-16T10:00,2012,76,1000,0,67.94,58.8,68.85,59.41,67.91,58.96,68.35,56.58,66.88,52.65,68.93,58.14,20.58,12.09,152919,9.14,9.44,8.95,127288.7,11.77,14.23,13.19,145,4.05
101,2012-03-16T11:00,2012,76,1100,0,67.93,58.69,68.81,59.03,67.88,59.24,68.33,56.51,66.91,52.72,68.82,57.99,20.39,11.99,152300.3,9.24,9.78,8.64,126381.4,11.81,14.19,13.18,144,4.022
101,2012-03-16T12:00,2012,76,1200,0,66.85,58.07,67.74,57.98,66.84,58.14,67.25,58.54,65.81,51.48,67.76,57.57,20.63,12.09,151722.2,8.78,9.76,8.7,112903.3,8.71,14.33,13.18,139,3.883
101,2012-03-16T13:00,2012,76,1300,0,68.36,59.37,69.24,59.67,68.33,59.16,68.76,61.39,67.29,52.66,69.31,59.22,20.71,12.12,155051.6,8.99,9.57,9.16,108020.8,7.368,14.63,13.18,136,3.799
101,2012-03-16T14:00,2012,76,1400,0,68.11,59.37,68.98,59.04,68.09,58.9,68.51,60.7,67.03,52.56,69.05,58.88,20.63,12.03,155249.9,8.74,9.94,9.19,108594.2,7.801,14.47,13.18,138,3.855
101,2012-03-16T15:00,2012,76,1500,0,68.02,59.75,68.89,59.52,68.01,59.22,68.41,55.9,66.93,52.51,68.95,58.15,20.71,12.19,147865.4,8.27,9.37,8.79,132969.4,12.5,14.42,13.18,147,4.106
101,2012-03-16T16:00,2012,76,1600,0,68.33,59.47,69.2,59.92,68.31,59.89,68.72,59.06,67.24,52.97,69.26,59.02,20.64,12.14,148096.4,8.87,9.28,8.43,117638.4,9.65,14.27,13.18,139,3.883
101,2012-03-16T17:00,2012,76,1700,0,68.14,59.55,69.01,60.76,68.14,59.38,68.52,57.41,67.04,52.79,69.07,58.75,20.6,12.11,142429.7,8.59,8.25,8.76,124429.6,11.11,14.24,13.18,139,3.883
101,2012-03-16T18:00,2012,76,1800,0,67.54,58.83,68.39,59.7,67.53,59.19,67.91,60.2,66.46,52.42,68.45,58.8,20.45,11.97,142117.3,8.71,8.69,8.34,105538.6,7.715,14.04,13.18,130,3.631
101,2012-03-16T19:00,2012,76,1900,0,68,59.43,68.86,59.5,67.99,59.08,68.39,56.57,66.91,52.64,68.93,58.2,20.41,12.01,147984.2,8.58,9.36,8.91,126929.7,11.82,14.27,13.18,143,3.994
101,2012-03-16T20:00,2012,76,2000,0,68.22,59.27,69.08,60.2,68.21,60.15,68.59,57.31,67.11,52.89,69.14,58.73,20.53,12.07,143500.9,8.95,8.88,8.05,124752.2,11.28,14.22,13.17,141,3.939
101,2012-03-16T21:00,2012,76,2100,0,68.01,59.76,68.87,59.53,68,59.71,68.38,56.8,66.9,52.76,68.93,58.48,20.72,12.13,144773.8,8.25,9.34,8.29,126412.9,11.58,14.14,13.17,142,3.966
101,2012-03-16T22:00,2012,76,2200,0,66.84,59.03,67.65,59.1,66.82,59.09,67.18,55.37,65.75,51.95,67.71,57.67,20.77,12.21,135075.4,7.801,8.55,7.721,126733.1,11.81,13.81,13.17,136,3.799
101,2012-03-16T23:00,2012,76,2300,0,68.12,60.03,68.98,60.47,68.11,60.05,68.49,56.38,67,52.89,69.05,58.75,20.84,12.22,138754.4,8.09,8.5,8.06,129833,12.11,14.11,13.18,140,3.911
101,2012-03-17T00:00,2012,77,0,0,68.15,59.54,69.01,60.09,68.14,59.43,68.52,56.47,67.04,52.94,69.08,58.46,20.47,12.03,145093.3,8.62,8.92,8.71,127415.3,12.05,14.11,13.18,143,3.994
101,2012-03-17T01:00,2012,77,100,0,68.25,60.23,69.11,60.11,68.24,60,68.63,57.56,67.15,53.71,69.17,59.11,20.41,11.93,139219.7,8.02,8.99,8.24,118442.2,11.06,13.44,13.18,133,3.715
101,2012-03-17T02:00,2012,77,200,0,67.85,58.94,68.71,59.25,67.84,58.95,68.23,55.82,66.77,52.74,68.77,57.89,20.63,12.15,151858.9,8.92,9.45,8.89,130116,12.41,14.02,13.18,148,4.134
101,2012-03-17T03:00,2012,77,300,0,68.34,59.15,69.2,59.66,68.34,59.35,68.72,57.07,67.24,53.51,69.28,58.49,20.37,12,152529.5,9.2,9.54,8.99,123445.2,11.65,13.74,13.18,143,3.994
101,2012-03-17T04:00,2012,77,400,0,67.95,59.12,68.79,59.29,67.93,59.24,68.32,57.2,66.86,53.01,68.86,58.32,20.38,11.96,148730.4,8.82,9.51,8.69,121038.8,11.12,13.85,13.17,140,3.911
101,2012-03-17T05:00,2012,77,500,0,68.09,59.26,68.95,59.41,68.08,59.01,68.47,56.45,67,52.92,69.02,58.17,20.43,12.02,151427.1,8.84,9.54,9.07,127150.9,12.03,14.09,13.18,145,4.05
101,2012-03-17T06:00,2012,77,600,0,68.16,59.19,69.01,59.76,68.14,59.15,68.53,57.15,67.06,53.04,69.08,58.42,20.8,12.21,152917.9,8.97,9.25,8.99,125670.5,11.39,14.03,13.17,144,4.022
101,2012-03-17T07:00,2012,77,700,0,66.64,58.29,67.45,58.48,66.61,58.21,66.99,55.84,65.57,51.9,67.51,57.27,20.53,12.1,142710.1,8.35,8.97,8.4,121740.9,11.15,13.67,13.18,138,3.855
101,2012-03-17T08:00,2012,77,800,0,68.28,59.34,69.13,59.62,68.26,59.68,68.65,57.12,67.17,52.98,69.21,58.51,20.36,11.95,148611.4,8.94,9.51,8.58,124451,11.53,14.19,13.18,141,3.939
101,2012-03-17T09:00,2012,77,900,0,67.94,58.79,68.79,59.19,67.93,58.79,68.31,57,66.83,52.82,68.88,58.06,20.47,12,154148.5,9.14,9.6,9.14,123188.7,11.32,14.02,13.18,144,4.022
101,2012-03-17T10:00,2012,77,1000,0,68.24,59.31,69.09,59.61,68.24,59.29,68.62,57.26,67.14,53.2,69.18,58.49,20.41,11.99,150813.9,8.93,9.48,8.95,122861.1,11.35,13.94,13.18,142,3.966
101,2012-03-17T11:00,2012,77,1100,0,68.23,59.39,69.07,59.38,68.23,59.43,68.62,58.35,67.13,53.92,69.17,58.83,20.47,11.96,151173.5,8.84,9.69,8.8,113769.2,10.26,13.21,13.18,137,3.827
101,2012-03-17T12:00,2012,77,1200,0,68.12,59.5,68.96,59.13,68.12,59.28,68.5,58.03,67.03,53.25,69.06,58.6,20.54,12.07,151400.7,8.62,9.83,8.85,118523.7,10.47,13.78,13.17,139,3.883
101,2012-03-17T13:00,2012,77,1300,0,67.99,59.44,68.82,59.56,67.98,59.45,68.35,57.46,66.89,53.47,68.91,58.65,20.79,12.2,147892.3,8.55,9.26,8.53,120185.1,10.89,13.42,13.17,139,3.883
101,2012-03-17T14:00,2012,77,1400,0,68.17,59.66,69.02,59.96,68.16,59.39,68.55,57.59,67.08,53.79,69.11,58.84,20.66,12.21,146898.5,8.51,9.06,8.76,119978.6,10.96,13.29,13.17,138,3.855
101,2012-03-17T15:00,2012,77,1500,0,68.13,59.78,68.97,59.7,68.13,59.84,68.51,59,67.05,54.15,69.07,59.26,20.67,12.17,144576.5,8.34,9.27,8.29,110427.6,9.51,12.89,13.17,132,3.687
101,2012-03-17T16:00,2012,77,1600,0,68.23,60.21,69.09,60.06,68.23,60.04,68.61,57.46,67.15,55,69.18,59.34,20.74,12.2,141391.8,8.02,9.04,8.2,115132.3,11.15,12.16,13.17,132,3.687
101,2012-03-17T17:00,2012,77,1700,0,68.18,59.86,69.07,60.01,68.19,59.53,68.58,59.4,67.12,54.2,69.14,59.37,20.64,12.12,145087.8,8.32,9.05,8.65,108423.1,9.17,12.92,13.17,131,3.659
101,2012-03-17T18:00,2012,77,1800,0,68.11,59.81,68.98,59.6,68.1,59.32,68.49,58.74,67.02,53.81,69.05,59.04,20.66,12.11,147665.6,8.3,9.38,8.78,112679.9,9.75,13.21,13.17,134,3.743
101,2012-03-17T19:00,2012,77,1900,0,67.93,59.01,68.81,59.17,67.94,58.72,68.32,57.63,66.84,53.09,68.88,58.27,20.46,12.06,153495.2,8.92,9.64,9.21,119377.7,10.69,13.74,13.17,141,3.939
101,2012-03-17T20:00,2012,77,2000,0,68.21,59.5,69.08,59.58,68.2,59.83,68.58,59.74,67.11,53.1,69.14,59.12,20.49,12.05,147172.6,8.72,9.5,8.37,111579.9,8.85,14.01,13.17,133,3.715
101,2012-03-17T21:00,2012,77,2100,0,67.96,58.98,68.83,58.89,67.95,58.86,68.34,56.02,66.87,52.69,68.9,57.83,20.68,12.18,156468,8.98,9.94,9.09,130718.9,12.32,14.18,13.18,147,4.106
101,2012-03-17T22:00,2012,77,2200,0,66.56,57.83,67.39,57.89,66.53,57.48,66.92,55.23,65.5,51.8,67.44,56.79,20.79,12.27,153269.8,8.73,9.5,9.05,126272.4,11.69,13.69,13.18,146,4.078
101,2012-03-17T23:00,2012,77,2300,0,68.1,59.46,68.96,59.28,68.08,58.95,68.47,56.54,67,53.2,69.03,58.26,20.8,12.27,154255.8,8.64,9.68,9.13,127877.4,11.93,13.79,13.17,145,4.05
101,2012-03-18T00:00,2012,78,0,0,68.07,59.3,68.94,59.36,68.06,58.97,68.44,57,66.96,52.92,69,58.27,20.79,12.26,154027.8,8.77,9.57,9.09,126555.3,11.44,14.03,13.18,146,4.078
101,2012-03-18T01:00,2012,78,100,0,68.09,59.1,68.97,59.38,68.08,58.84,68.47,56.9,66.99,52.83,69.02,58.16,20.53,12.13,154189.7,8.99,9.58,9.24,126471.5,11.57,14.16,13.18,144,4.022
101,2012-03-18T02:00,2012,78,200,0,67.65,59.24,68.52,58.97,67.64,58.85,68.02,57.61,66.56,52.43,68.57,58.17,20.68,12.14,149365.8,8.41,9.55,8.79,120731.3,10.41,14.13,13.18,140,3.911
101,2012-03-18T03:00,2012,78,300,0,67.11,58.31,67.95,58.25,67.08,58.13,67.47,55.68,66.03,52.08,67.99,57.23,20.65,12.2,153100.9,8.8,9.7,8.96,127200.8,11.79,13.95,13.17,145,4.05
101,2012-03-18T04:00,2012,78,400,0,68.3,59.5,69.18,59.43,68.28,59.49,68.67,57.47,67.18,52.86,69.23,58.52,20.63,12.18,152308.6,8.8,9.75,8.79,126012.8,11.2,14.33,13.18,143,3.994
101,2012-03-18T05:00,2012,78,500,0,67.92,58.87,68.79,58.94,67.9,58.64,68.3,58.07,66.84,52.56,68.83,58.16,20.54,12.1,156191.5,9.05,9.85,9.26,120204,10.23,14.28,13.18,143,3.994
101,2012-03-18T06:00,2012,78,600,0,68.06,59.21,68.94,58.88,68.05,58.7,68.44,57.32,66.98,52.57,68.98,58.08,20.59,12.15,157128.5,8.86,10.06,9.34,125678.6,11.12,14.4,13.17,146,4.078
101,2012-03-18T07:00,2012,78,700,0,68.25,59.69,69.12,59.57,68.23,59.14,68.61,55.68,67.13,52.63,69.17,58.12,20.43,12.07,150044.8,8.55,9.55,9.09,134143.8,12.93,14.5,13.17,146,4.078
101,2012-03-18T08:00,2012,78,800,0,68.08,59.2,68.96,59.42,68.07,58.66,68.47,57.82,67,53.29,69,58.41,20.51,12.05,154149.5,8.88,9.54,9.41,118877.5,10.64,13.7,13.17,141,3.939
101,2012-03-18T09:00,2012,78,900,0,68.16,59.19,69.04,59.04,68.15,59.02,68.55,60.45,67.07,52.82,69.1,58.82,20.66,12.14,156887.8,8.98,10,9.13,109897.9,8.1,14.25,13.17,138,3.855
101,2012-03-18T10:00,2012,78,1000,0,68.23,59.3,69.09,59.43,68.21,58.96,68.61,60.09,67.13,53.79,69.15,59.06,20.63,12.09,155065.4,8.93,9.65,9.25,107098.7,8.52,13.34,13.17,134,3.743
101,2012-03-18T11:00,2012,78,1100,0,68.22,60.13,69.07,59.91,68.21,59.46,68.6,59.74,67.12,55.02,69.16,59.61,20.61,12.06,144684.4,8.09,9.15,8.75,102418.1,8.86,12.1,13.17,128,3.575
101,2012-03-18T12:00,2012,78,1200,0,68.2,60.3,69.08,59.97,68.22,59.86,68.61,60.88,67.14,54.52,69.17,59.89,20.72,12.08,141973.2,7.899,9.11,8.36,99654.91,7.727,12.62,13.17,124,3.464
101,2012-03-18T13:00,2012,78,1300,0,68.18,61.01,69.11,61.11,68.22,60.66,68.59,58.7,67.14,55.39,69.18,60.15,20.8,12.21,127745.9,7.169,8.01,7.56,107080.6,9.89,11.75,13.17,122,3.408
101,2012-03-18T14:00,2012,78,1400,0,68.39,61.63,69.32,61.86,68.45,61.54,68.79,60.36,67.35,56.04,69.39,61,20.59,12.2,117492.8,6.755,7.46,6.909,97530.47,8.42,11.31,13.16,112,3.128
101,2012-03-18T15:00,2012,78,1500,0,68.36,61.71,69.3,62.02,68.42,61.81,68.75,59.45,67.34,57.26,69.33,61.14,20.65,12.11,114591.5,6.656,7.278,6.616,95088.02,9.3,10.08,13.16,109,3.045
101,2012-03-18T16:00,2012,78,1600,0,68.42,61.46,69.36,61.58,68.48,61.65,68.79,60.89,67.4,56.3,69.37,61.06,20.58,12.07,119952,6.964,7.781,6.834,92925.55,7.897,11.1,13.15,111,3.101
101,2012-03-18T17:00,2012,78,1700,0,68.42,61.81,69.37,61.89,68.49,61.42,68.79,62.36,67.41,56.01,69.36,61.39,20.51,12,117263.3,6.61,7.48,7.075,86696.38,6.43,11.4,13.15,106,2.961
101,2012-03-18T18:00,2012,78,1800,0,68.17,61.28,69.11,61.27,68.21,60.75,68.53,59.04,67.15,55.26,69.1,60.26,20.63,12.11,123618.7,6.889,7.837,7.46,104910.5,9.49,11.9,13.15,118,3.296
101,2012-03-18T19:00,2012,78,1900,0,68.24,60.76,69.23,60.94,68.28,60.02,68.63,59.5,67.24,54.78,69.2,60.02,20.49,12,132970,7.484,8.29,8.25,104960.1,9.13,12.46,13.15,122,3.408
101,2012-03-18T20:00,2012,78,2000,0,68.03,60.52,69.05,60.17,68.07,59.76,68.43,58.25,67.02,54.53,69,59.49,20.56,12.05,137174.4,7.519,8.87,8.31,110653,10.18,12.49,13.16,127,3.547
101,2012-03-18T21:00,2012,78,2100,0,68.44,61.1,69.46,60.89,68.47,60.16,68.85,59.97,67.42,57.91,69.43,60.83,20.77,12.01,135847.6,7.343,8.57,8.31,89503.7,8.89,9.51,13.16,115,3.212
101,2012-03-18T22:00,2012,78,2200,0,67.83,60.16,68.84,60.02,67.86,59.29,68.22,58.29,66.78,53.86,68.82,59.21,20.86,12.2,141241.2,7.677,8.82,8.57,112998,9.94,12.91,13.17,130,3.631
101,2012-03-18T23:00,2012,78,2300,0,67.99,59.86,68.95,59.49,68,59.22,68.38,57.86,66.92,53.49,68.96,58.82,20.74,12.17,147736.1,8.13,9.46,8.78,117993,10.51,13.42,13.17,137,3.827
101,2012-03-19T00:00,2012,79,0,0,68.17,59.93,69.12,59.97,68.17,59.45,68.56,57.62,67.09,55.59,69.14,59.31,20.79,12.15,146564.9,8.24,9.14,8.72,110452.7,10.94,11.5,13.17,132,3.687
101,2012-03-19T01:00,2012,79,100,0,67.95,59.57,68.88,59.54,67.94,59.08,68.33,57.06,66.87,53.42,68.9,58.56,20.56,12.06,147609.4,8.37,9.35,8.86,120713.6,11.27,13.45,13.18,139,3.883
101,2012-03-19T02:00,2012,79,200,0,68.21,60.12,69.14,60.14,68.2,59.72,68.59,57.11,67.12,53.54,69.17,58.93,20.58,12.08,142154,8.09,9,8.48,122624.1,11.48,13.58,13.18,136,3.799
101,2012-03-19T03:00,2012,79,300,0,68.09,60.14,69.02,59.79,68.08,59.33,68.47,57,67,53.4,69.04,58.75,20.64,12.09,144542.7,7.946,9.24,8.75,122751.5,11.46,13.6,13.17,138,3.855
101,2012-03-19T04:00,2012,79,400,0,68.18,59.96,69.12,60.04,68.17,59.74,68.56,59.74,67.08,53.32,69.13,59.35,20.56,12.02,142818.2,8.21,9.07,8.43,109908.4,8.81,13.76,13.18,131,3.659
101,2012-03-19T05:00,2012,79,500,0,67.99,59.5,68.9,59.38,67.98,59.08,68.37,57.35,66.89,53.02,68.93,58.45,20.52,12.07,149186.4,8.49,9.52,8.9,121692.3,11.02,13.88,13.18,140,3.911
101,2012-03-19T06:00,2012,79,600,0,68.25,59.85,69.15,59.57,68.23,59.6,68.62,57.99,67.15,53.72,69.19,58.94,20.66,12.06,148434,8.4,9.58,8.63,117554.9,10.63,13.43,13.18,137,3.827
101,2012-03-19T07:00,2012,79,700,0,68.16,60.42,69.06,60.27,68.15,59.87,68.54,56.91,67.06,53.94,69.1,59.1,20.91,12.22,140053.2,7.74,8.79,8.28,122489.2,11.63,13.11,13.17,135,3.771
101,2012-03-19T08:00,2012,79,800,0,68.14,60.02,69.06,60.4,68.14,59.62,68.52,58.57,67.05,53.41,69.1,59.2,20.91,12.22,142902.5,8.12,8.66,8.52,116760.1,9.95,13.63,13.17,134,3.743
101,2012-03-19T09:00,2012,79,900,0,68.24,60.46,69.18,60.48,68.25,59.91,68.65,59.31,67.18,54.84,69.22,59.82,20.83,12.18,139650.5,7.782,8.7,8.34,106965.6,9.34,12.34,13.18,127,3.547
101,2012-03-19T10:00,2012,79,1000,0,68.14,61.36,69.14,60.79,68.19,60.5,68.56,58.83,67.12,54.96,69.14,60.14,20.66,12.15,127325.6,6.785,8.35,7.681,107781.8,9.73,12.17,13.18,121,3.38
101,2012-03-19T11:00,2012,79,1100,0,68.29,61.63,69.3,61.81,68.36,61.08,68.7,58.73,67.28,55.63,69.3,60.56,20.67,12.17,119658.3,6.662,7.498,7.278,106565.1,9.97,11.65,13.17,117,3.268
101,2012-03-19T12:00,2012,79,1200,0,68.51,62.16,69.48,62.41,68.57,61.86,68.9,61.1,67.48,56.45,69.5,61.49,20.79,12.19,113014.1,6.347,7.072,6.711,92996.77,7.807,11.03,13.16,107,2.989
101,2012-03-19T13:00,2012,79,1300,0,68.4,62.28,69.35,62.31,68.46,62.14,68.79,60.06,67.39,56.89,69.37,61.42,20.94,12.25,110167.3,6.128,7.04,6.312,95452.9,8.73,10.5,13.15,107,2.989
101,2012-03-19T14:00,2012,79,1400,0,68.51,62.36,69.44,62.76,68.55,62.44,68.86,60.31,67.49,57.11,69.43,61.68,20.94,12.28,107139,6.153,6.682,6.109,94190.39,8.55,10.38,13.14,105,2.933
101,2012-03-19T15:00,2012,79,1500,0,68.56,62.83,69.47,63.04,68.59,62.6,68.88,60.64,67.54,57.17,69.43,61.94,20.84,12.23,102115.1,5.729,6.437,5.986,92234.89,8.24,10.36,13.13,101,2.821
101,2012-03-19T16:00,2012,79,1600,0,68.7,62.89,69.62,62.63,68.73,62.72,69.01,60.76,67.68,57.22,69.55,61.92,20.79,12.23,105627.8,5.812,6.991,6.006,92729.87,8.25,10.47,13.12,103,2.877
101,2012-03-19T17:00,2012,79,1700,0,68.64,62.72,69.56,62.57,68.68,62.04,68.94,59.71,67.63,56.98,69.49,61.48,20.82,12.23,109924.4,5.92,6.987,6.646,98573.08,9.24,10.66,13.12,108,3.017
101,2012-03-19T18:00,2012,79,1800,0,68.55,62.28,69.44,61.98,68.58,61.57,68.86,59.24,67.56,56.41,69.4,61.01,20.72,12.21,116053.5,6.261,7.458,7.018,102749.5,9.62,11.15,13.12,112,3.128
101,2012-03-19T19:00,2012,79,1900,0,68.53,61.76,69.42,61.36,68.54,60.99,68.86,60.48,67.54,55.61,69.41,60.82,20.57,12.09,124258.2,6.768,8.06,7.55,99502.26,8.39,11.92,13.12,115,3.212
101,2012-03-19T20:00,2012,79,2000,0,68.59,61.34,69.49,61.06,68.62,60.49,68.95,62.97,67.56,54.95,69.52,60.96,20.63,12.02,132718.2,7.254,8.44,8.13,90561.53,5.983,12.61,13.13,114,3.184
101,2012-03-19T21:00,2012,79,2100,0,67.95,60.58,68.87,60.14,67.99,60,68.31,58.26,66.91,55.45,68.88,59.72,20.79,12.15,135290,7.37,8.73,7.99,105891.2,10.05,11.46,13.14,123,3.436
101,2012-03-19T22:00,2012,79,2200,0,68.35,60.73,69.31,60.05,68.39,59.99,68.73,60.65,67.28,54.05,69.34,59.95,21.01,12.19,143472.4,7.622,9.26,8.4,105310.3,8.08,13.23,13.15,127,3.547
101,2012-03-19T23:00,2012,79,2300,0,68.18,60.54,69.15,60.25,68.2,59.52,68.56,61.67,67.09,54.35,69.18,60.15,21.01,12.13,143193.1,7.638,8.91,8.68,96453.57,6.89,12.74,13.16,121,3.38
101,2012-03-20T00:00,2012,80,0,0,68.02,60.21,68.99,59.57,68.05,59.27,68.41,62.06,66.93,53.45,69.02,59.79,20.76,12.07,145812.4,7.814,9.42,8.78,96945.41,6.348,13.48,13.17,124,3.464
101,2012-03-20T01:00,2012,80,100,0,68.02,59.65,68.95,59.26,68.04,59.36,68.42,60.22,66.94,53.29,69,59.15,20.71,12.12,149558.2,8.37,9.69,8.68,107227.3,8.19,13.64,13.18,132,3.687
101,2012-03-20T02:00,2012,80,200,0,67.95,59.56,68.88,59.23,67.97,59.28,68.33,57.56,66.86,53.17,68.9,58.58,20.72,12.2,149567.4,8.39,9.65,8.69,120907.3,10.77,13.7,13.18,139,3.883
101,2012-03-20T03:00,2012,80,300,0,68.05,59.57,68.97,59.38,68.07,59.08,68.43,56.81,66.95,53.05,69,58.38,20.84,12.23,152256.3,8.48,9.59,8.99,126497.2,11.62,13.91,13.18,143,3.994
101,2012-03-20T04:00,2012,80,400,0,68.28,59.6,69.21,59.62,68.3,59.25,68.67,58.64,67.18,53.55,69.25,58.91,20.72,12.16,152985.4,8.69,9.59,9.06,116595.2,10.03,13.63,13.18,138,3.855
101,2012-03-20T05:00,2012,80,500,0,68.03,59.43,68.93,59.68,68.05,59.23,68.41,57.4,66.94,53.49,68.97,58.62,20.49,12.04,147630.3,8.6,9.26,8.82,119253.6,11.01,13.45,13.18,137,3.827
101,2012-03-20T06:00,2012,80,600,0,68.17,59.73,69.06,59.95,68.17,59.16,68.55,58.61,67.07,54.57,69.09,59.16,20.43,12.02,146564.8,8.44,9.11,9.01,109204,9.94,12.49,13.18,131,3.659
101,2012-03-20T07:00,2012,80,700,0,68.22,60.13,69.12,60.09,68.23,59.5,68.59,60.03,67.12,53.04,69.16,59.36,21,12.25,146559.7,8.09,9.03,8.73,112347.9,8.56,14.08,13.17,132,3.687
101,2012-03-20T08:00,2012,80,800,0,68.25,60.68,69.17,60.87,68.24,59.86,68.63,59.63,67.15,53.63,69.2,59.76,20.72,12.14,135717.9,7.576,8.3,8.37,110847.1,9,13.52,13.18,126,3.52
101,2012-03-20T09:00,2012,80,900,0,68.12,60.78,69.07,60.78,68.1,59.97,68.5,58.64,67.03,54.22,69.07,59.74,20.85,12.2,133821.9,7.336,8.3,8.14,112007.6,9.85,12.81,13.18,126,3.52
101,2012-03-20T10:00,2012,80,1000,0,68.27,61.28,69.3,61.24,68.31,60.44,68.66,59.18,67.22,55,69.26,60.27,20.75,12.16,128447.9,6.987,8.06,7.865,106933.6,9.49,12.22,13.18,120,3.352
101,2012-03-20T11:00,2012,80,1100,0,68.37,61.72,69.38,61.65,68.42,61.95,68.73,59.31,67.3,56.39,69.33,60.96,20.69,12.12,116551.2,6.648,7.732,6.473,99893.1,9.42,10.91,13.17,111,3.101
101,2012-03-20T12:00,2012,80,1200,0,68.42,62.05,69.4,61.89,68.47,61.86,68.78,59.35,67.36,56.44,69.37,61.03,20.82,12.2,115201.9,6.369,7.502,6.618,100574.7,9.43,10.92,13.16,112,3.128
101,2012-03-20T13:00,2012,80,1300,0,68.71,63.21,69.65,63.21,68.75,63.03,69.04,59.82,67.64,57.36,69.63,62.04,20.71,12.13,98842.95,5.499,6.446,5.722,95880.68,9.22,10.29,13.14,104,2.905
101,2012-03-20T14:00,2012,80,1400,0,68.51,62.51,69.45,62.68,68.56,62.32,68.85,60.63,67.49,57.58,69.4,61.85,20.97,12.22,107616.1,6.006,6.766,6.234,89704.09,8.21,9.91,13.14,108,3.017
101,2012-03-20T15:00,2012,80,1500,0,68.63,62.65,69.55,62.69,68.68,62.37,68.96,61.5,67.63,58.55,69.5,62.21,20.94,12.15,108354.1,5.98,6.861,6.316,81418.43,7.459,9.08,13.13,104,2.905
101,2012-03-20T16:00,2012,80,1600,0,68.79,63.66,69.68,62.99,68.84,62.91,69.1,60.11,67.78,57.87,69.64,62.23,21,12.28,100618,5.124,6.692,5.928,94039.09,8.99,9.91,13.12,105,2.933
101,2012-03-20T17:00,2012,80,1700,0,68.65,62.65,69.54,62.51,68.71,62.16,68.98,60.05,67.67,56.88,69.52,61.56,21,12.28,111037.8,6,7.026,6.551,98148.53,8.93,10.79,13.12,113,3.156
101,2012-03-20T18:00,2012,80,1800,0,68.65,62.21,69.53,62.78,68.68,61.99,68.96,59.39,67.67,56.57,69.5,61.34,20.92,12.26,112328.7,6.434,6.748,6.694,102652.2,9.57,11.1,13.12,115,3.212
101,2012-03-20T19:00,2012,80,1900,0,68.63,62.22,69.52,62.19,68.66,61.22,68.96,59.62,67.64,56.08,69.51,61.05,20.65,12.12,118123.3,6.414,7.331,7.437,102598.6,9.33,11.56,13.12,118,3.296
101,2012-03-20T20:00,2012,80,2000,0,68.43,61.69,69.31,61.64,68.46,60.91,68.76,59.74,67.44,55.77,69.31,60.76,20.96,12.25,124296.6,6.742,7.676,7.546,102696.8,9.02,11.67,13.12,120,3.352
101,2012-03-20T21:00,2012,80,2100,0,68.43,61.92,69.33,61.32,68.47,60.78,68.77,59.48,67.42,55.4,69.34,60.61,21,12.28,125940.8,6.509,8.01,7.684,106002.7,9.29,12.02,13.13,123,3.436
101,2012-03-20T22:00,2012,80,2200,0,68.48,61.61,69.38,60.97,68.5,60.66,68.83,60.26,67.45,55.22,69.41,60.58,20.93,12.18,130696.3,6.867,8.41,7.841,102641.4,8.57,12.23,13.13,123,3.436
101,2012-03-20T23:00,2012,80,2300,0,68.26,61.29,69.2,61.31,68.26,60.36,68.6,58.12,67.22,54.8,69.19,60.06,20.73,12.08,127430.8,6.97,7.888,7.9,112041.8,10.48,12.42,13.14,127,3.547
101,2012-03-21T00:00,2012,81,0,0,68.16,60.54,69.11,60.31,68.15,59.6,68.49,58.19,67.1,54.58,69.09,59.52,20.65,12.05,139178.8,7.615,8.8,8.55,111485.8,10.3,12.53,13.15,132,3.687
101,2012-03-21T01:00,2012,81,100,0,68.36,60.63,69.34,60.8,68.36,59.75,68.72,58.41,67.29,54.52,69.33,59.7,20.65,12.04,138736.2,7.726,8.54,8.61,112568.7,10.31,12.77,13.16,133,3.715
101,2012-03-21T02:00,2012,81,200,0,68.24,60.6,69.22,60.39,68.23,59.67,68.59,58.32,67.18,54.95,69.19,59.7,20.55,11.97,138853.9,7.641,8.83,8.55,109102,10.27,12.23,13.16,130,3.631
101,2012-03-21T03:00,2012,81,300,0,67.95,59.93,68.93,59.65,67.94,59.23,68.31,57.31,66.87,54.05,68.91,58.93,20.65,12.09,145053.9,8.01,9.28,8.71,116729.2,11,12.83,13.17,138,3.855
101,2012-03-21T04:00,2012,81,400,0,68.05,59.96,69.06,59.53,68.04,59.03,68.42,57.82,66.97,53.94,69.04,58.98,20.77,12.08,149313.4,8.09,9.52,9.01,115651,10.6,13.03,13.18,139,3.883
101,2012-03-21T05:00,2012,81,500,0,68.24,60.38,69.24,60.23,68.22,59.84,68.61,58.52,67.16,54.01,69.22,59.51,20.57,11.96,140298.1,7.862,9.01,8.38,112698.7,10.1,13.15,13.18,133,3.715
101,2012-03-21T06:00,2012,81,600,0,68.15,60.26,69.1,60.61,68.15,59.71,68.55,58.18,67.08,54.5,69.13,59.5,20.58,11.97,138032.2,7.896,8.5,8.44,111217.1,10.36,12.57,13.18,133,3.715
101,2012-03-21T07:00,2012,81,700,0,67.55,60.05,68.5,60.63,67.53,59.53,67.92,57.41,66.48,53.57,68.5,59.12,20.85,12.09,131512.2,7.497,7.869,7.996,114673,10.5,12.91,13.18,130,3.631
101,2012-03-21T08:00,2012,81,800,0,67.49,60.93,68.45,61.14,67.49,59.88,67.86,61.76,66.41,53.5,68.45,60.3,20.87,12.1,121155.8,6.561,7.313,7.614,93159.6,6.099,12.91,13.18,112,3.128
101,2012-03-21T09:00,2012,81,900,0,68.34,61.26,69.31,61.49,68.34,60.24,68.72,59.92,67.26,55.57,69.31,60.57,21.02,12.05,130584.6,7.082,7.822,8.1,100158.2,8.8,11.68,13.18,122,3.408
101,2012-03-21T10:00,2012,81,1000,0,67.82,60.68,68.8,61,67.83,59.74,68.19,57.65,66.76,54.1,68.79,59.52,20.87,12.12,129756.9,7.141,7.804,8.09,113993,10.54,12.66,13.18,129,3.603
101,2012-03-21T11:00,2012,81,1100,0,68.43,61.54,69.43,61.67,68.48,61.22,68.84,59.27,67.4,56.09,69.43,60.78,20.85,12.07,123368.5,6.894,7.761,7.252,102087.4,9.56,11.31,13.18,119,3.324
101,2012-03-21T12:00,2012,81,1200,0,68.34,61.65,69.32,61.7,68.39,61.39,68.72,59.14,67.3,56.72,69.3,60.88,20.95,12.12,120633.1,6.694,7.617,7.006,98997.76,9.58,10.58,13.16,116,3.24
101,2012-03-21T13:00,2012,81,1300,0,68.57,62.12,69.52,62.07,68.62,62.01,68.93,60.53,67.53,56.99,69.52,61.45,21.01,12.12,116353.9,6.454,7.444,6.611,93026.63,8.4,10.54,13.15,112,3.128
101,2012-03-21T14:00,2012,81,1400,0,68.54,62.35,69.46,62.59,68.59,62.25,68.88,60.32,67.5,57.65,69.45,61.73,20.89,12.07,109499.3,6.185,6.877,6.342,90079.23,8.57,9.84,13.14,106,2.961
101,2012-03-21T15:00,2012,81,1500,0,68.55,62.29,69.46,62.6,68.59,62.13,68.87,60.55,67.52,56.88,69.43,61.6,20.88,12.13,110380.4,6.254,6.857,6.462,93185.73,8.32,10.65,13.13,108,3.017
101,2012-03-21T16:00,2012,81,1600,0,68.63,62.86,69.52,62.72,68.69,62.19,68.95,59.81,67.61,56.79,69.51,61.6,20.89,12.17,107579,5.771,6.805,6.498,98459.26,9.14,10.83,13.13,110,3.073
101,2012-03-21T17:00,2012,81,1700,0,68.72,62.61,69.61,62.02,68.77,62.1,69.04,60.74,67.71,57.01,69.59,61.63,21,12.16,115496,6.109,7.591,6.666,93620.73,8.3,10.7,13.13,110,3.073
101,2012-03-21T18:00,2012,81,1800,0,68.8,61.7,69.7,61.62,68.86,61.44,69.16,64.41,67.83,57.85,69.7,62.11,20.67,11.93,126121.7,7.105,8.07,7.421,71181.26,4.747,9.98,13.13,103,2.877
101,2012-03-21T19:00,2012,81,1900,0,68.4,61.41,69.28,61.61,68.44,60.72,68.76,63.72,67.43,56.37,69.3,61.5,20.56,11.88,124276,6.992,7.669,7.722,77568.66,5.045,11.06,13.13,107,2.989
101,2012-03-21T20:00,2012,81,2000,0,68.37,61.13,69.25,61.03,68.39,60.53,68.71,61.32,67.36,55.41,69.27,60.69,20.67,12.03,130204.4,7.241,8.22,7.863,94358.71,7.392,11.95,13.13,117,3.268
101,2012-03-21T21:00,2012,81,2100,0,68.34,61.44,69.26,60.74,68.35,60.25,68.68,59.82,67.31,55.15,69.25,60.32,20.74,12.04,131736.5,6.898,8.52,8.1,102479.4,8.86,12.16,13.14,123,3.436
101,2012-03-21T22:00,2012,81,2200,0,68.46,61.18,69.38,61,68.46,60.44,68.79,61.9,67.41,55.07,69.37,60.77,20.9,12.11,133626.7,7.281,8.38,8.02,94365,6.89,12.34,13.14,119,3.324
101,2012-03-21T23:00,2012,81,2300,0,68.08,60.53,69,60.3,68.09,59.85,68.42,59.96,67.04,54.57,69.01,59.9,20.91,12.16,138340,7.548,8.71,8.24,103125.9,8.47,12.47,13.15,126,3.52
101,2012-03-22T00:00,2012,82,0,0,68.5,60.82,69.47,60.57,68.5,60.07,68.86,58.88,67.43,54.62,69.47,59.86,20.85,12.15,140825.1,7.678,8.9,8.43,112152.3,9.98,12.81,13.15,133,3.715
101,2012-03-22T01:00,2012,82,100,0,68.04,60.2,69.02,59.95,68.02,59.29,68.39,58.78,66.98,54.32,68.99,59.42,20.75,12.15,143712.1,7.836,9.07,8.74,109556.2,9.61,12.65,13.16,132,3.687
101,2012-03-22T02:00,2012,82,200,0,68.18,60.36,69.17,60.05,68.19,59.46,68.56,58.64,67.12,54.26,69.17,59.45,20.78,12.17,144105.2,7.828,9.12,8.73,112282.4,9.91,12.86,13.16,135,3.771
101,2012-03-22T03:00,2012,82,300,0,68.05,60.31,69.06,60.31,68.05,59.66,68.41,58.59,66.98,54.14,69.03,59.52,20.74,12.18,139406.8,7.748,8.75,8.39,111897.6,9.82,12.85,13.17,132,3.687
101,2012-03-22T04:00,2012,82,400,0,68.14,60.04,69.12,59.71,68.13,59.23,68.52,58.58,67.07,54.13,69.12,59.23,20.66,12.12,147343.5,8.1,9.41,8.9,112319.3,9.93,12.94,13.18,136,3.799
101,2012-03-22T05:00,2012,82,500,0,67.06,59.3,68,59.26,67.06,58.97,67.43,58.58,66.02,53.84,68.01,58.82,20.63,12,137066.6,7.762,8.74,8.09,102293.7,8.86,12.18,13.18,126,3.52
101,2012-03-22T06:00,2012,82,600,0,68.09,60.15,69.04,59.64,68.09,59.49,68.47,58.68,67.02,54.03,69.06,59.28,20.56,11.99,143965.2,7.94,9.4,8.59,110644.5,9.79,12.99,13.18,133,3.715
101,2012-03-22T07:00,2012,82,700,0,68.17,60.03,69.11,59.69,68.16,59.4,68.55,58.09,67.1,54.06,69.13,59.09,20.6,12,146445,8.14,9.42,8.76,114220,10.46,13.04,13.18,137,3.827
101,2012-03-22T08:00,2012,82,800,0,68.23,60.47,69.2,60.16,68.23,59.7,68.61,58.49,67.16,54.18,69.21,59.46,20.45,11.93,139923.5,7.758,9.04,8.53,111661.5,10.12,12.98,13.18,132,3.687
101,2012-03-22T09:00,2012,82,900,0,68.32,60.69,69.32,60.57,68.34,60.2,68.71,60.09,67.27,54.63,69.31,60.08,20.51,11.95,135809.5,7.624,8.76,8.14,102935.7,8.62,12.64,13.18,125,3.492
101,2012-03-22T10:00,2012,82,1000,0,68.28,61.48,69.3,61.27,68.33,61.04,68.66,60.7,67.24,55.46,69.25,60.77,20.59,12.01,123012.7,6.802,8.03,7.291,96011.43,7.953,11.78,13.17,116,3.24
101,2012-03-22T11:00,2012,82,1100,0,68.13,61.45,69.04,61.19,68.13,60.95,68.43,59.23,67.09,55.8,68.95,60.75,17.6,10.27,103313.7,6.679,7.854,7.188,84498.37,9.2,11.29,13.16,100,2.793
101,2012-03-22T12:00,2012,82,1200,0,64.63,58.13,64.91,58.04,64.39,57.87,64.69,61.46,63.55,59.11,66.89,62.8,7.896,4.618,47107.66,6.498,6.868,6.518,16952.63,3.226,4.444,12.44,33,0.922
101,2012-03-22T13:00,2012,82,1300,0,62.96,57.27,63.39,57.35,62.84,57.53,63.06,60.41,61.89,56.43,65.49,61.22,14.42,8.58,74171.31,5.692,6.043,5.308,31967.69,2.646,5.458,13.14,58,1.62
101,2012-03-22T14:00,2012,82,1400,0,68.49,62.61,69.4,62.33,68.52,62.09,68.78,61.83,67.45,58.13,69.33,62.11,20.76,12.05,108729.6,5.886,7.071,6.43,79257.45,6.952,9.32,13.14,99,2.765
101,2012-03-22T15:00,2012,82,1500,0,68.77,63.04,69.72,62.84,68.81,62.44,69.01,61.22,67.69,58.11,69.58,62.26,20.71,11.95,106140.4,5.732,6.882,6.364,84135.71,7.792,9.58,13.13,100,2.793
101,2012-03-22T16:00,2012,82,1600,0,68.76,63.03,69.67,62.81,68.79,62.35,68.99,60.7,67.69,59.47,69.55,62.38,20.82,11.94,106871.1,5.724,6.853,6.433,79929.14,8.29,8.22,13.12,98,2.737
101,2012-03-22T17:00,2012,82,1700,0,69.03,63.41,69.95,63.35,69.06,62.66,69.26,61.22,67.95,57.7,69.83,62.43,20.76,11.94,104374.3,5.624,6.596,6.393,88481.66,8.03,10.25,13.12,101,2.821
101,2012-03-22T18:00,2012,82,1800,0,68.71,62.94,69.62,62.59,68.73,61.86,68.94,60.43,67.62,57.36,69.52,61.8,20.73,11.94,110199.3,5.771,7.028,6.877,90780.84,8.51,10.26,13.12,105,2.933
101,2012-03-22T19:00,2012,82,1900,0,68.61,62.1,69.49,61.88,68.63,61.2,68.87,60.04,67.53,58.72,69.44,61.56,20.62,11.8,120041.6,6.514,7.617,7.43,84314.87,8.83,8.81,13.12,107,2.989
101,2012-03-22T20:00,2012,82,2000,0,68.44,61.58,69.31,61.55,68.46,60.93,68.68,59.31,67.34,55.7,69.29,60.68,20.75,11.96,124181.8,6.869,7.762,7.53,101819,9.37,11.64,13.13,118,3.296
101,2012-03-22T21:00,2012,82,2100,0,68.55,61.2,69.44,60.96,68.57,60.44,68.8,59.96,67.42,55.52,69.43,60.48,20.9,12.05,135193.5,7.347,8.48,8.13,101272.8,8.85,11.9,13.14,123,3.436
101,2012-03-22T22:00,2012,82,2200,0,68.31,61.14,69.24,60.7,68.34,60.27,68.58,59.42,67.19,55.34,69.21,60.26,21.02,12.13,135011.7,7.179,8.54,8.06,103262.5,9.16,11.85,13.14,124,3.464
101,2012-03-22T23:00,2012,82,2300,0,68.31,60.89,69.26,60.63,68.34,59.89,68.59,61.16,67.18,55.12,69.23,60.41,20.84,12.01,137955,7.422,8.64,8.46,94801.21,7.434,12.06,13.15,122,3.408
101,2012-03-23T00:00,2012,83,0,0,68.14,60.68,69.08,60.73,68.16,60,68.41,59.41,67,55.05,69.05,60.09,20.85,12.12,134892.1,7.46,8.35,8.16,102876.4,9.01,11.95,13.16,124,3.464
101,2012-03-23T01:00,2012,83,100,0,68.34,60.86,69.32,60.55,68.36,59.85,68.62,60.14,67.18,55.05,69.27,60.21,21,12.14,140415.4,7.477,8.77,8.51,101320.7,8.48,12.13,13.17,125,3.492
101,2012-03-23T02:00,2012,83,200,0,68.14,60.63,69.14,60.27,68.16,59.85,68.43,59.69,66.97,54.88,69.09,60.01,20.82,12.05,138768.2,7.507,8.87,8.3,101672.6,8.73,12.09,13.18,125,3.492
101,2012-03-23T03:00,2012,83,300,0,68.11,60.64,69.13,60.25,68.13,59.4,68.41,58,66.93,54.88,69.07,59.58,20.86,12.14,141190.4,7.469,8.87,8.72,110407.5,10.4,12.05,13.18,132,3.687
101,2012-03-23T04:00,2012,83,400,0,68.26,60.59,69.29,60.05,68.28,59.74,68.57,58.92,67.08,55.39,69.23,59.87,20.65,11.99,141871.8,7.671,9.24,8.54,103712.2,9.65,11.69,13.18,128,3.575
101,2012-03-23T05:00,2012,83,500,0,68.15,60.79,69.15,60.6,68.16,59.76,68.45,59.01,66.98,54.73,69.1,59.92,20.54,11.94,134782.4,7.353,8.55,8.39,104939,9.45,12.25,13.18,124,3.464
101,2012-03-23T06:00,2012,83,600,0,68.15,60.46,69.13,60.16,68.15,59.67,68.47,59.36,67,54.48,69.1,59.73,20.57,11.96,139705.3,7.693,8.96,8.49,104743.3,9.1,12.52,13.18,128,3.575
101,2012-03-23T07:00,2012,83,700,0,68.08,60.23,69.03,60.16,68.08,59.74,68.4,57.76,66.95,54.27,69.02,59.31,20.6,12.01,139466.2,7.854,8.88,8.34,113400.3,10.64,12.68,13.18,132,3.687
101,2012-03-23T08:00,2012,83,800,0,68.57,61.41,69.53,61.64,68.57,60.39,68.89,61.14,67.42,54.81,69.51,60.77,20.56,11.87,129015.4,7.164,7.891,8.18,97984.55,7.756,12.61,13.19,118,3.296
101,2012-03-23T09:00,2012,83,900,0,68.12,61.16,69.07,60.71,68.1,59.96,68.43,60.17,66.98,54.72,69.04,60.24,20.54,11.93,130136.1,6.962,8.36,8.14,99223.59,8.27,12.26,13.18,120,3.352
101,2012-03-23T10:00,2012,83,1000,0,68.36,61.26,69.36,61.18,68.37,60.61,68.68,59.58,67.2,57.68,69.3,60.93,20.54,11.87,127844.1,7.101,8.17,7.766,89522.26,9.1,9.52,13.18,113,3.156
101,2012-03-23T11:00,2012,83,1100,0,68.12,61.83,69.11,61.69,68.12,60.88,68.41,59.88,66.95,56.57,69.04,61.07,20.64,11.99,116723.4,6.287,7.414,7.239,91807.66,8.53,10.37,13.18,109,3.045
101,2012-03-23T12:00,2012,83,1200,0,68.45,61.97,69.45,62,68.46,61.23,68.73,60.16,67.27,56.25,69.37,61.2,20.72,12.03,118301.1,6.481,7.441,7.223,95471.37,8.56,11.02,13.18,111,3.101
101,2012-03-23T13:00,2012,83,1300,0,68.45,62.35,69.42,62.16,68.46,61.48,68.72,60.35,67.3,56.95,69.33,61.52,20.53,11.9,112783.3,6.107,7.26,6.983,90231.79,8.37,10.35,13.16,106,2.961
101,2012-03-23T14:00,2012,83,1400,0,68.47,62.09,69.43,62.31,68.52,61.55,68.75,59.81,67.33,56.5,69.37,61.26,20.88,12.11,115397.4,6.382,7.119,6.961,96965.41,8.94,10.83,13.16,111,3.101
101,2012-03-23T15:00,2012,83,1500,0,68.58,62.27,69.51,62.24,68.62,61.75,68.84,60.11,67.46,57.02,69.44,61.48,20.96,12.15,115746.1,6.313,7.266,6.866,94326.22,8.73,10.44,13.15,110,3.073
101,2012-03-23T16:00,2012,83,1600,0,68.49,62,69.4,61.73,68.53,61.36,68.76,60.21,67.38,56.67,69.36,61.19,20.87,12.08,120245.8,6.491,7.669,7.173,94252.86,8.55,10.71,13.15,112,3.128
101,2012-03-23T17:00,2012,83,1700,0,68.3,61.57,69.2,61.14,68.33,60.72,68.56,59.8,67.18,56.04,69.18,60.67,20.8,12.06,125847.2,6.724,8.06,7.609,97273.49,8.76,11.14,13.15,117,3.268
101,2012-03-23T18:00,2012,83,1800,0,68.31,61.45,69.21,60.82,68.34,60.54,68.58,59.49,67.17,55.52,69.2,60.41,20.82,12.07,129636.9,6.865,8.39,7.801,101324.8,9.08,11.65,13.15,120,3.352
101,2012-03-23T19:00,2012,83,1900,0,68.09,60.66,68.99,60.04,68.13,59.78,68.37,57.99,66.94,54.63,69.01,59.51,20.73,12.01,138388.1,7.424,8.95,8.35,110373.7,10.38,12.31,13.16,130,3.631
101,2012-03-23T20:00,2012,83,2000,0,68.2,60.38,69.12,60.1,68.25,59.6,68.5,58.17,67.02,54.37,69.16,59.44,20.79,12.05,143121,7.817,9.02,8.65,112233.9,10.33,12.65,13.18,133,3.715
101,2012-03-23T21:00,2012,83,2100,0,68.24,60.66,69.19,60.26,68.29,59.75,68.58,60.37,67.1,54.65,69.22,60.01,20.8,11.98,140736.4,7.58,8.93,8.54,100262.7,8.2,12.45,13.18,126,3.52
101,2012-03-23T22:00,2012,83,2200,0,68.14,60.27,69.08,60.29,68.18,59.87,68.51,61.38,67.05,54.49,69.11,60.06,20.9,12.05,140950.4,7.866,8.78,8.32,96150.23,7.126,12.56,13.18,124,3.464
101,2012-03-23T23:00,2012,83,2300,0,67.98,60.24,68.91,59.98,68.01,59.61,68.35,59.47,66.9,54.27,68.93,59.55,20.89,12.07,141427.8,7.747,8.93,8.39,105221.1,8.88,12.63,13.18,130,3.631
101,2012-03-24T00:00,2012,84,0,0,68.25,60.22,69.21,59.8,68.27,59.76,68.62,57.24,67.16,55.37,69.2,59.28,20.81,12.07,145927.3,8.04,9.41,8.51,113304,11.38,11.79,13.18,136,3.799
101,2012-03-24T01:00,2012,84,100,0,68.02,59.89,68.97,59.63,68.04,59.4,68.41,58.33,66.96,55.48,68.97,59.3,20.74,11.99,146253.8,8.13,9.34,8.64,104776.5,10.08,11.48,13.18,132,3.687
101,2012-03-24T02:00,2012,84,200,0,68.22,59.96,69.19,59.82,68.24,59.86,68.62,59.71,67.17,53.97,69.18,59.45,20.76,12.04,145797,8.26,9.37,8.38,107855.7,8.91,13.2,13.18,133,3.715
101,2012-03-24T03:00,2012,84,300,0,68.08,59.72,69.05,59.69,68.07,59.38,68.45,57.41,67,53.73,69.02,58.78,20.81,12.08,148378.8,8.36,9.36,8.69,119047.5,11.05,13.27,13.18,141,3.939
101,2012-03-24T04:00,2012,84,400,0,68.2,59.72,69.17,59.77,68.18,59.63,68.57,58.38,67.11,53.81,69.13,59.03,20.78,12.06,148374.3,8.48,9.4,8.56,114816.3,10.19,13.31,13.18,138,3.855
101,2012-03-24T05:00,2012,84,500,0,68.01,59.38,68.98,59.36,68,59.33,68.38,58.99,66.93,53.54,68.93,58.89,20.7,12.02,150424,8.63,9.61,8.67,110916.3,9.39,13.38,13.18,138,3.855
101,2012-03-24T06:00,2012,84,600,0,67.7,59.37,68.67,59.37,67.68,59.16,68.07,59.09,66.63,53.89,68.61,58.93,20.71,11.94,146242.8,8.33,9.29,8.52,105159,8.99,12.74,13.18,131,3.659
101,2012-03-24T07:00,2012,84,700,0,68.06,59.31,69.03,59.39,68.04,59.06,68.44,56.76,66.97,53.2,68.99,58.29,20.59,11.98,152204.3,8.75,9.63,8.98,123410.7,11.68,13.76,13.18,146,4.078
101,2012-03-24T08:00,2012,84,800,0,68.29,59.65,69.26,59.76,68.27,59.49,68.67,59.09,67.2,53.76,69.21,59.11,20.77,12.05,151027.2,8.64,9.5,8.78,112331.2,9.58,13.43,13.18,138,3.855
101,2012-03-24T09:00,2012,84,900,0,68.22,60.01,69.18,59.93,68.22,59.59,68.61,59.31,67.14,53.94,69.15,59.32,20.63,11.97,145367.9,8.21,9.25,8.63,109086.7,9.29,13.21,13.18,134,3.743
101,2012-03-24T10:00,2012,84,1000,0,68.22,60.09,69.18,60.36,68.24,59.67,68.6,59.16,67.16,54.15,69.18,59.47,20.61,11.94,142136.5,8.14,8.82,8.57,108578.6,9.44,13,13.18,131,3.659
101,2012-03-24T11:00,2012,84,1100,0,68.27,60.54,69.22,59.99,68.3,59.77,68.65,62.1,67.21,54.33,69.24,60.15,20.69,11.87,142400.3,7.733,9.23,8.53,93433.93,6.55,12.88,13.18,124,3.464
