id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-03-24T12:00,2012,84,1200,0,68.15,60.39,69.1,60.03,68.18,59.8,68.53,59.24,67.09,54.25,69.11,59.54,20.92,12.12,142475,7.758,9.07,8.38,108688.8,9.29,12.84,13.18,131,3.659
101,2012-03-24T13:00,2012,84,1300,0,68.19,60.4,69.13,59.99,68.21,59.97,68.55,58.84,67.1,54.5,69.14,59.55,20.97,12.13,142550.5,7.789,9.14,8.24,109670.9,9.71,12.6,13.18,133,3.715
101,2012-03-24T14:00,2012,84,1400,0,68.12,60.44,69.08,60.11,68.17,59.92,68.49,58.4,67.05,54.63,69.1,59.53,20.99,12.2,141149.1,7.679,8.97,8.25,111254.9,10.09,12.41,13.18,132,3.687
101,2012-03-24T15:00,2012,84,1500,0,68.21,60.7,69.17,60.63,68.24,60.17,68.55,59.3,67.08,54.91,69.15,59.99,21.06,12.22,137276.3,7.517,8.54,8.08,106102.9,9.25,12.18,13.18,127,3.547
101,2012-03-24T16:00,2012,84,1600,0,68.11,60.35,69.08,60.7,68.16,59.98,68.46,58.49,67.02,54.74,69.08,59.68,20.95,12.25,137627.4,7.763,8.38,8.18,110409.8,9.97,12.27,13.18,130,3.631
101,2012-03-24T17:00,2012,84,1700,0,68.17,60.72,69.13,60.29,68.21,59.99,68.54,58.44,67.09,55.18,69.14,59.76,20.93,12.12,138534.3,7.446,8.84,8.22,108002.8,10.09,11.9,13.18,129,3.603
101,2012-03-24T18:00,2012,84,1800,0,67.98,60.12,68.94,59.82,68.03,59.96,68.38,58.04,66.94,54.15,68.97,59.22,20.75,12.12,140347,7.853,9.12,8.07,113588.1,10.33,12.79,13.18,134,3.743
101,2012-03-24T19:00,2012,84,1900,0,68.07,59.89,69.08,59.6,68.11,59.53,68.47,57.22,67.02,53.8,69.07,58.78,20.91,12.21,148227.8,8.18,9.49,8.58,121031.9,11.26,13.22,13.18,142,3.966
101,2012-03-24T20:00,2012,84,2000,0,68.06,59.79,69.05,59.6,68.06,59.65,68.43,56.91,66.99,53.73,69.02,58.72,21.1,12.29,148828.5,8.26,9.45,8.41,123377,11.53,13.26,13.18,144,4.022
101,2012-03-24T21:00,2012,84,2100,0,68.25,59.92,69.23,59.76,68.23,59.53,68.62,58.29,67.17,53.62,69.2,59,20.64,12.02,147806.4,8.33,9.48,8.71,116393.5,10.33,13.56,13.18,138,3.855
101,2012-03-24T22:00,2012,84,2200,0,68.27,59.81,69.27,59.51,68.26,59.53,68.65,61.05,67.2,53.5,69.23,59.44,20.75,12,150962,8.46,9.76,8.73,103514.4,7.6,13.7,13.18,134,3.743
101,2012-03-24T23:00,2012,84,2300,0,68.06,59.26,69.05,59.49,68.05,59.25,68.45,61.22,67,53.38,69.01,59.27,20.76,12.02,152300.2,8.8,9.56,8.8,101592.8,7.236,13.62,13.18,133,3.715
101,2012-03-25T00:00,2012,85,0,0,68.06,59.38,69.04,59.61,68.04,59.21,68.45,59.42,67,53.44,68.99,58.98,20.84,12.11,151686.3,8.68,9.43,8.83,110850.7,9.03,13.56,13.18,138,3.855
101,2012-03-25T01:00,2012,85,100,0,68.05,59.07,69.01,59.19,68.03,58.87,68.42,57.12,66.96,53,68.98,58.21,20.94,12.19,158117.7,8.97,9.83,9.16,124767,11.3,13.95,13.18,149,4.162
101,2012-03-25T02:00,2012,85,200,0,67.46,59.03,68.37,58.91,67.4,58.95,67.8,58.22,66.39,52.76,68.31,58.36,20.68,12.03,147172.4,8.43,9.46,8.45,113129,9.57,13.63,13.18,135,3.771
101,2012-03-25T03:00,2012,85,300,0,67.46,58.79,68.41,58.65,67.47,58.24,67.84,56.65,66.38,52.21,68.4,57.64,20.63,12.08,154161.4,8.68,9.76,9.22,124100.3,11.19,14.16,13.18,148,4.134
101,2012-03-25T04:00,2012,85,400,0,68.28,59.21,69.22,59.2,68.27,58.83,68.65,58.91,67.18,52.78,69.21,58.54,20.62,12.01,158839.8,9.07,10.02,9.43,117429.8,9.75,14.39,13.18,145,4.05
101,2012-03-25T05:00,2012,85,500,0,68.32,59.23,69.26,59.15,68.31,59.1,68.71,59.71,67.23,52.76,69.24,58.74,20.49,11.9,157167.3,9.09,10.11,9.21,113175,9,14.48,13.18,142,3.966
101,2012-03-25T06:00,2012,85,600,0,67.99,59.02,68.9,59.07,67.97,59.02,68.35,58.88,66.9,52.49,68.89,58.45,20.84,12.12,156172.4,8.97,9.83,8.95,117332.4,9.47,14.41,13.18,144,4.022
101,2012-03-25T07:00,2012,85,700,0,68.07,58.69,68.98,58.95,68.06,58.98,68.44,56.93,66.97,52.48,68.98,57.95,20.73,12.09,159499.3,9.38,10.03,9.08,127353.8,11.52,14.49,13.18,152,4.246
101,2012-03-25T08:00,2012,85,800,0,68.3,59.16,69.22,58.84,68.28,58.91,68.67,58.44,67.2,52.71,69.21,58.36,20.5,11.93,159947.2,9.14,10.38,9.37,119600.9,10.24,14.49,13.18,147,4.106
101,2012-03-25T09:00,2012,85,900,0,68.21,59.21,69.14,59.17,68.19,58.94,68.58,57.17,67.11,52.66,69.12,58.18,20.65,12.05,157328.2,8.99,9.97,9.25,126212.2,11.41,14.45,13.18,150,4.19
101,2012-03-25T10:00,2012,85,1000,0,68.13,59.26,69.06,59.09,68.11,58.91,68.5,57.87,67.03,52.79,69.03,58.34,20.68,12.04,156593.7,8.88,9.96,9.2,121300.7,10.63,14.23,13.18,146,4.078
101,2012-03-25T11:00,2012,85,1100,0,68.24,59.45,69.18,59.31,68.21,59.27,68.6,57.38,67.13,52.94,69.14,58.43,20.71,12.08,154348.1,8.79,9.87,8.94,124339.6,11.22,14.2,13.18,147,4.106
101,2012-03-25T12:00,2012,85,1200,0,68.27,59.97,69.21,59.48,68.23,59.41,68.63,58.06,67.16,53.08,69.17,58.78,20.81,12.13,150862.6,8.29,9.73,8.82,121069.1,10.57,14.08,13.18,143,3.994
101,2012-03-25T13:00,2012,85,1300,0,68.18,59.16,69.12,59.26,68.15,59.39,68.54,57.82,67.08,52.85,69.08,58.45,20.77,12.11,155034,9.02,9.86,8.76,122391.6,10.72,14.23,13.18,147,4.106
101,2012-03-25T14:00,2012,85,1400,0,68.1,59.15,69.04,58.94,68.07,58.94,68.46,57.2,67,52.85,69.01,58.18,20.67,12.06,157207.6,8.94,10.1,9.12,124037.4,11.25,14.14,13.18,149,4.162
101,2012-03-25T15:00,2012,85,1500,0,68.3,59.47,69.26,59.53,68.27,59.23,68.66,56.85,67.2,53.21,69.22,58.42,20.8,12.12,155053.6,8.83,9.73,9.04,126708.5,11.81,13.99,13.18,149,4.162
101,2012-03-25T16:00,2012,85,1600,0,68.11,59.14,69.06,59.2,68.08,59.2,68.47,57.58,67.02,53.11,69.02,58.42,20.7,12.09,154869.2,8.98,9.86,8.88,121506.7,10.89,13.91,13.18,146,4.078
101,2012-03-25T17:00,2012,85,1700,0,68.27,59.39,69.22,59.65,68.24,59.5,68.64,58.11,67.17,53.12,69.19,58.72,20.67,12.08,151781.7,8.88,9.57,8.74,120306.7,10.53,14.05,13.18,144,4.022
101,2012-03-25T18:00,2012,85,1800,0,68.15,59.3,69.09,59.1,68.11,59.07,68.5,57.35,67.04,52.96,69.05,58.32,20.73,12.09,156092.8,8.85,9.99,9.04,123568.4,11.15,14.08,13.18,148,4.134
101,2012-03-25T19:00,2012,85,1900,0,68.06,58.98,69,59.1,68.03,58.84,68.42,57.84,66.96,52.84,68.96,58.27,20.67,12.06,157202.2,9.08,9.9,9.19,120788.7,10.58,14.13,13.18,148,4.134
101,2012-03-25T20:00,2012,85,2000,0,68.28,59.18,69.22,59.2,68.25,59.42,68.64,57.32,67.17,52.96,69.18,58.38,20.81,12.17,157036.7,9.1,10.02,8.82,125862.1,11.32,14.21,13.18,149,4.162
101,2012-03-25T21:00,2012,85,2100,0,68.13,59.2,69.06,58.98,68.1,58.96,68.49,56.57,67.02,52.76,69.03,58.06,20.98,12.21,159464,8.93,10.08,9.14,129455.2,11.92,14.26,13.18,153,4.274
101,2012-03-25T22:00,2012,85,2200,0,68.05,59.07,68.97,58.94,68.04,58.73,68.41,56.34,66.94,52.5,68.95,57.87,20.93,12.2,160124.9,8.98,10.03,9.31,131068.3,12.08,14.45,13.18,155,4.33
101,2012-03-25T23:00,2012,85,2300,0,68.35,59.5,69.28,59.31,68.33,58.97,68.72,58.79,67.23,52.64,69.26,58.58,21,12.21,159784.8,8.85,9.97,9.36,121306,9.93,14.59,13.18,148,4.134
101,2012-03-26T00:00,2012,86,0,0,68.41,59.36,69.34,59.39,68.39,59.19,68.78,57.23,67.29,54.03,69.32,58.58,20.93,12.14,159367.6,9.04,9.95,9.2,122094.2,11.56,13.26,13.18,149,4.162
101,2012-03-26T01:00,2012,86,100,0,67.99,58.97,68.91,59.07,67.96,58.91,68.35,57.06,66.88,52.89,68.88,58.13,20.61,12.02,155333.7,9.02,9.84,9.05,123111.4,11.29,13.99,13.18,148,4.134
101,2012-03-26T02:00,2012,86,200,0,68.27,59.48,69.2,59.54,68.24,59.07,68.63,57.13,67.15,52.68,69.17,58.34,20.56,11.98,153259.4,8.79,9.65,9.17,126044.2,11.5,14.47,13.18,148,4.134
101,2012-03-26T03:00,2012,86,300,0,68.23,59.2,69.16,59.42,68.2,58.95,68.59,57.22,67.11,52.74,69.12,58.26,20.57,12,155612.3,9.03,9.73,9.25,125150.2,11.37,14.37,13.18,149,4.162
101,2012-03-26T04:00,2012,86,400,0,68.07,59.24,68.99,59.44,68.04,58.91,68.42,56.76,66.95,52.84,68.96,58.2,20.47,11.96,151983.3,8.82,9.55,9.13,124825.3,11.65,14.12,13.18,147,4.106
101,2012-03-26T05:00,2012,86,500,0,68.26,59.5,69.19,59.91,68.24,59.35,68.62,57.28,67.14,53.74,69.17,58.71,20.56,11.99,149544.8,8.76,9.28,8.9,120276.7,11.35,13.41,13.18,144,4.022
101,2012-03-26T06:00,2012,86,600,0,68.24,59.59,69.17,59.78,68.22,58.95,68.6,59.12,67.12,52.88,69.15,58.84,20.58,11.99,151681.3,8.65,9.39,9.26,115274.2,9.48,14.24,13.18,141,3.939
101,2012-03-26T07:00,2012,86,700,0,68.3,59.94,69.22,59.86,68.27,59.45,68.65,57.45,67.18,53.06,69.19,58.75,20.96,12.24,150308.4,8.36,9.37,8.82,125542.2,11.2,14.12,13.18,146,4.078
101,2012-03-26T08:00,2012,86,800,0,68.07,59.59,68.97,59.37,68.04,58.78,68.41,57.05,66.94,52.34,68.96,58.22,20.64,12.09,152367.6,8.48,9.6,9.26,127199.5,11.37,14.6,13.18,147,4.106
101,2012-03-26T09:00,2012,86,900,0,68.16,58.98,69.06,59.71,68.13,58.6,68.51,57.03,67.02,52.49,69.06,58.15,20.53,12.08,155511.9,9.17,9.36,9.52,127269.6,11.48,14.52,13.18,150,4.19
101,2012-03-26T10:00,2012,86,1000,0,67.98,58.91,68.87,59.19,67.95,58.71,68.35,55.77,66.85,52.51,68.97,57.92,20.82,12.21,157314.9,9.07,9.68,9.24,133161,12.59,14.34,13.18,152,4.246
101,2012-03-26T11:00,2012,86,1100,0,68.31,59.17,69.23,59.1,68.3,58.78,68.69,57.64,67.2,55.01,69.26,58.71,20.69,12,160841.1,9.14,10.13,9.51,113022,11.05,12.19,13.18,145,4.05
101,2012-03-26T12:00,2012,86,1200,0,68.05,58.99,68.96,58.77,68.03,58.71,68.41,57.09,66.91,52.6,68.97,58.03,20.63,12.03,159182.3,9.06,10.19,9.32,124924.1,11.31,14.31,13.18,149,4.162
101,2012-03-26T13:00,2012,86,1300,0,68.1,58.71,69.02,58.79,68.07,58.68,68.46,56.77,66.97,52.73,69.02,57.91,20.71,12.09,162204.5,9.39,10.22,9.39,126963.7,11.69,14.24,13.18,152,4.246
101,2012-03-26T14:00,2012,86,1400,0,68.21,58.63,69.12,58.77,68.19,58.62,68.57,58.84,67.07,52.62,69.14,58.26,20.63,12.09,164289.8,9.57,10.35,9.57,118511.4,9.74,14.46,13.18,148,4.134
101,2012-03-26T15:00,2012,86,1500,0,68.3,58.5,69.21,58.59,68.29,58.4,68.68,58.17,67.19,53.26,69.23,58.12,20.5,11.98,167836.4,9.8,10.62,9.89,118646.2,10.5,13.93,13.18,151,4.218
101,2012-03-26T16:00,2012,86,1600,0,67.96,58.21,68.85,58.21,67.96,58.06,68.33,61.27,66.86,52.16,68.88,58.31,20.59,11.97,168484.6,9.75,10.64,9.9,105565.5,7.06,14.7,13.18,143,3.994
101,2012-03-26T17:00,2012,86,1700,0,67.9,58.04,68.77,57.98,67.9,57.75,68.26,55.87,66.79,51.67,68.81,57.01,20.45,12.03,170103.5,9.86,10.79,10.15,134099.9,12.39,15.13,13.18,160,4.469
101,2012-03-26T18:00,2012,86,1800,0,68.08,58.17,68.93,58.09,68.09,57.83,68.45,55.46,66.97,51.43,69,56.95,20.41,12.02,170943.1,9.91,10.84,10.25,138931.8,12.99,15.53,13.18,162,4.525
101,2012-03-26T19:00,2012,86,1900,0,68.1,57.74,68.93,57.8,68.1,57.52,68.48,57.44,67,51.29,69,57.11,20.67,12.11,179094.1,10.36,11.14,10.59,131203.8,11.04,15.71,13.18,162,4.525
101,2012-03-26T20:00,2012,86,2000,0,68.34,58.22,69.18,58.48,68.35,57.95,68.72,58.76,67.24,51.33,69.26,57.7,20.78,12.13,175211.7,10.12,10.7,10.41,127211.4,9.96,15.91,13.18,158,4.413
101,2012-03-26T21:00,2012,86,2100,0,68.11,57.92,68.94,57.92,68.12,58.04,68.48,60.07,67.01,51.1,69.02,57.76,20.78,12.12,175534.1,10.19,11.01,10.08,119364.6,8.41,15.91,13.18,154,4.302
101,2012-03-26T22:00,2012,86,2200,0,67.99,58.07,68.78,57.79,67.99,57.6,68.36,58.81,66.9,51.04,68.88,57.44,20.89,12.18,176633.6,9.92,10.99,10.39,125382.1,9.54,15.86,13.18,157,4.385
101,2012-03-26T23:00,2012,86,2300,0,66.33,56.54,67.09,56.6,66.34,56.33,66.67,57.6,65.28,49.75,67.18,56.09,20.85,12.13,170585.9,9.79,10.49,10.01,121004.1,9.07,15.54,13.18,151,4.218
101,2012-03-27T00:00,2012,87,0,0,68.38,58.72,69.19,58.61,68.39,58,68.76,59.17,67.29,52.51,69.29,58.19,20.72,11.98,171399.1,9.66,10.58,10.38,118222.4,9.59,14.78,13.18,151,4.218
101,2012-03-27T01:00,2012,87,100,0,68,58.5,68.78,57.91,67.99,57.77,68.37,57.61,66.92,54.45,68.89,57.99,20.69,12.02,170936.1,9.5,10.87,10.23,113147.8,10.76,12.47,13.18,148,4.134
101,2012-03-27T02:00,2012,87,200,0,68.11,58.33,68.9,58.09,68.11,58.05,68.47,57.07,67.03,50.73,69.01,57.26,20.77,12.1,171970.9,9.78,10.81,10.06,135777.6,11.39,16.3,13.18,160,4.469
101,2012-03-27T03:00,2012,87,300,0,66.94,57.34,67.69,57.34,66.92,56.87,67.27,56.78,65.87,49.86,67.8,56.43,20.87,12.21,169134.4,9.6,10.35,10.06,131089.5,10.49,16.01,13.18,156,4.358
101,2012-03-27T04:00,2012,87,400,0,67.74,57.73,68.52,57.51,67.74,57.3,68.09,55.33,66.65,50.23,68.65,56.43,20.73,12.15,176098.2,10.01,11.01,10.44,143636.6,12.76,16.42,13.18,167,4.665
101,2012-03-27T05:00,2012,87,500,0,68.05,57.84,68.84,57.78,68.04,57.27,68.41,58.32,66.97,51.32,68.96,57.31,20.49,12.05,177236.8,10.21,11.05,10.77,125582.4,10.1,15.66,13.18,156,4.358
101,2012-03-27T06:00,2012,87,600,0,67.37,56.66,68.14,57.06,67.36,56.86,67.72,54.11,66.29,49.7,68.28,55.66,20.38,11.94,177680.7,10.7,11.08,10.51,146155.7,13.61,16.6,13.18,169,4.721
101,2012-03-27T07:00,2012,87,700,0,67.8,57.26,68.58,57.56,67.79,57.15,68.15,55.72,66.71,50.08,68.72,56.37,20.55,11.97,178788.6,10.54,11.03,10.65,140868.4,12.43,16.62,13.18,166,4.637
101,2012-03-27T08:00,2012,87,800,0,68,58.22,68.81,58.93,68,57.2,68.36,55.69,66.91,50.52,68.92,56.95,20.62,12.06,169668.1,9.78,9.89,10.81,141945.5,12.67,16.39,13.18,161,4.497
101,2012-03-27T09:00,2012,87,900,0,67.32,58.31,68.15,57.58,67.34,57.28,67.7,56.72,66.25,50.46,68.24,56.89,20.66,12.06,165430.3,9.01,10.57,10.07,130791.6,10.98,15.79,13.18,153,4.274
101,2012-03-27T10:00,2012,87,1000,0,68.35,58.41,69.25,58.43,68.38,58.26,68.76,57.58,67.29,53.07,69.29,57.9,20.71,12.12,172765.3,9.95,10.82,10.13,124788,11.19,14.22,13.18,154,4.302
101,2012-03-27T11:00,2012,87,1100,0,66.9,57.51,67.78,57.53,66.92,57.16,67.3,57.48,65.85,56.37,67.8,57.87,20.47,11.94,162540.6,9.38,10.26,9.76,93398.72,9.82,9.48,13.18,132,3.687
101,2012-03-27T12:00,2012,87,1200,0,67.86,58.7,68.77,59.73,67.85,58.54,68.25,60.64,66.76,56.43,68.77,59.52,20.46,11.98,152021.2,9.15,9.05,9.31,87094.63,7.605,10.33,13.18,123,3.436
101,2012-03-27T13:00,2012,87,1300,0,68.1,59.19,69.03,59.16,68.09,58.92,68.48,56.53,66.97,56.57,69.03,58.81,20.63,12.15,155658.7,8.91,9.87,9.16,109985.8,11.95,10.41,13.18,137,3.827
101,2012-03-27T14:00,2012,87,1400,0,68.29,59.44,69.22,59.62,68.26,59.34,68.66,57.4,67.17,56.92,69.2,59.27,20.7,12.15,153013.5,8.84,9.6,8.93,105889.1,11.26,10.25,13.18,134,3.743
101,2012-03-27T15:00,2012,87,1500,0,68.15,59.26,69.09,59.3,68.13,58.98,68.53,57.24,67.04,56.81,69.07,59.02,20.62,12.12,155014.9,8.89,9.78,9.16,105659,11.29,10.22,13.18,135,3.771
101,2012-03-27T16:00,2012,87,1600,0,68.26,59.34,69.18,59.48,68.24,59.15,68.63,57.71,67.14,57.6,69.16,59.34,20.72,12.12,154990.5,8.91,9.7,9.08,100515.5,10.93,9.54,13.18,132,3.687
101,2012-03-27T17:00,2012,87,1700,0,68.19,59.66,69.11,59.34,68.17,58.98,68.56,57.27,67.06,56.69,69.09,59.1,20.83,12.13,154665.5,8.53,9.77,9.19,106418.3,11.28,10.37,13.18,135,3.771
101,2012-03-27T18:00,2012,87,1800,0,68.17,59.69,69.1,59.45,68.16,58.98,68.54,55.85,67.05,56.49,69.07,58.81,20.69,12.08,152561.6,8.48,9.64,9.18,113742.9,12.69,10.56,13.18,138,3.855
101,2012-03-27T19:00,2012,87,1900,0,68.19,59.06,69.1,59.13,68.21,58.29,68.59,56.13,67.08,56.17,69.11,58.46,20.48,11.97,160507.4,9.14,9.97,9.91,113376.8,12.46,10.92,13.18,141,3.939
101,2012-03-27T20:00,2012,87,2000,0,66.94,57.94,67.77,57.86,66.95,57.43,67.33,58.87,65.86,55.58,67.82,58.19,20.54,11.96,157704.1,8.99,9.91,9.52,90915.32,8.46,10.27,13.18,128,3.575
101,2012-03-27T21:00,2012,87,2100,0,68.39,59.22,69.24,58.64,68.4,58.32,68.8,61.92,67.3,55.91,69.29,59.52,20.65,12,166410.1,9.17,10.6,10.07,88777.55,6.873,11.39,13.18,131,3.659
101,2012-03-27T22:00,2012,87,2200,0,68.06,58.56,68.9,58.42,68.08,58.1,68.46,59.65,66.97,55.65,68.97,58.78,20.89,12.11,169021.9,9.49,10.48,9.98,98822.14,8.81,11.32,13.18,137,3.827
101,2012-03-27T23:00,2012,87,2300,0,68.08,58.84,68.92,58.54,68.1,58.11,68.49,55.91,67,56.63,68.98,58.31,21.02,12.27,168124.9,9.25,10.37,9.99,114126.4,12.59,10.37,13.18,146,4.078
101,2012-03-28T00:00,2012,88,0,0,68.35,59.04,69.22,59.03,68.36,58.67,68.76,59.05,67.25,56.13,69.26,59.08,20.93,12.22,165001.7,9.31,10.2,9.7,103204.5,9.71,11.12,13.18,138,3.855
101,2012-03-28T01:00,2012,88,100,0,68.19,58.59,69.04,58.41,68.21,58.27,68.62,56.59,67.1,56.81,69.1,58.42,20.97,12.28,170911.9,9.6,10.64,9.95,111053.2,12.03,10.3,13.18,146,4.078
101,2012-03-28T02:00,2012,88,200,0,68.18,58.95,69.06,58.63,68.19,58.31,68.6,58.22,67.09,56.06,69.09,58.76,20.88,12.25,166589.4,9.23,10.43,9.88,106258.7,10.38,11.03,13.18,140,3.911
101,2012-03-28T03:00,2012,88,300,0,66.95,58.18,67.78,58.08,66.97,57.74,67.35,57.35,65.89,55.1,67.82,57.97,20.89,12.26,156256.9,8.77,9.69,9.23,103230.9,9.99,10.79,13.18,134,3.743
101,2012-03-28T04:00,2012,88,400,0,68.18,58.82,69.05,58.38,68.2,58.49,68.6,57.88,67.09,56.05,69.09,58.63,20.85,12.21,167492.9,9.36,10.67,9.71,107626.7,10.73,11.03,13.18,142,3.966
101,2012-03-28T05:00,2012,88,500,0,68.34,58.7,69.23,58.86,68.36,58.45,68.77,56.79,67.26,59.12,69.25,59.03,20.74,12.1,167505.8,9.64,10.36,9.91,98636.2,11.99,8.14,13.18,138,3.855
101,2012-03-28T06:00,2012,88,600,0,68.22,58.89,69.13,58.84,68.23,58.93,68.61,57.39,67.14,56.42,69.13,58.8,20.6,12.09,160807.3,9.33,10.28,9.3,107416.7,11.23,10.71,13.18,139,3.883
101,2012-03-28T07:00,2012,88,700,0,68.24,58.94,69.16,59,68.26,58.47,68.63,57.84,67.15,56.24,69.16,58.8,20.84,12.17,164588.5,9.3,10.15,9.79,106987.8,10.79,10.91,13.18,141,3.939
101,2012-03-28T08:00,2012,88,800,0,68.09,59.24,69,58.98,68.09,58.68,68.48,59.07,67.01,56.38,68.99,59.2,20.95,12.21,159979.2,8.85,10.02,9.41,99202.49,9.41,10.63,13.18,134,3.743
101,2012-03-28T09:00,2012,88,900,0,68.56,59.17,69.49,59.11,68.57,59.07,68.97,59.63,67.47,58.84,69.48,59.81,20.87,12.13,164953.1,9.38,10.39,9.5,88505.27,9.35,8.63,13.18,131,3.659
101,2012-03-28T10:00,2012,88,1000,0,68.16,59.03,69.09,59.22,68.15,58.84,68.56,61.96,67.07,56.54,69.06,59.79,20.81,12.17,159097.9,9.12,9.87,9.31,84483.48,6.6,10.52,13.18,127,3.547
101,2012-03-28T11:00,2012,88,1100,0,68.05,59.03,68.97,58.96,68.05,58.9,68.45,57.5,66.96,55.9,68.97,58.75,20.61,12.04,156899.5,9.03,10.01,9.15,107319.2,10.95,11.06,13.18,138,3.855
101,2012-03-28T12:00,2012,88,1200,0,68.22,59.55,69.16,59.37,68.19,59.01,68.61,57.33,67.14,56.52,69.12,59.07,20.61,12.09,153809.9,8.67,9.78,9.18,107217.1,11.28,10.61,13.18,137,3.827
101,2012-03-28T13:00,2012,88,1300,0,68.39,59.83,69.33,59.17,68.36,59.14,68.78,58.36,67.3,56.57,69.3,59.32,20.7,12.09,156120.3,8.55,10.16,9.22,103541.2,10.42,10.72,13.18,135,3.771
101,2012-03-28T14:00,2012,88,1400,0,68.4,59.64,69.34,59.68,68.38,59.63,68.79,60.02,67.31,58.33,69.32,60.15,20.86,12.13,153083.8,8.76,9.66,8.75,87199.82,8.77,8.98,13.18,126,3.52
101,2012-03-28T15:00,2012,88,1500,0,67.01,58.47,67.93,58.25,67,58.23,67.39,60,65.95,55.93,67.91,58.85,20.86,12.14,152138.8,8.55,9.68,8.77,85630.38,7.392,10.02,13.18,124,3.464
101,2012-03-28T16:00,2012,88,1600,0,68.13,59.75,69.09,59.8,68.12,59.21,68.53,59.5,67.07,57.02,69.06,59.78,20.98,12.24,150609.2,8.38,9.28,8.91,94688.05,9.03,10.05,13.18,128,3.575
101,2012-03-28T17:00,2012,88,1700,0,68.39,59.89,69.35,59.96,68.38,59.57,68.79,58.81,67.31,57.11,69.33,59.79,20.9,12.26,150731.9,8.5,9.39,8.81,100264.4,9.98,10.2,13.18,132,3.687
101,2012-03-28T18:00,2012,88,1800,0,68.16,59.68,69.13,59.57,68.17,59.37,68.57,58.11,67.1,56.86,69.12,59.44,20.67,12.13,149900.5,8.49,9.56,8.8,101688.5,10.46,10.24,13.18,132,3.687
101,2012-03-28T19:00,2012,88,1900,0,68.26,59.8,69.21,59.32,68.23,59.44,68.64,58.3,67.18,56.8,69.18,59.46,20.58,12.07,150776.1,8.46,9.88,8.79,101327.3,10.34,10.38,13.18,133,3.715
101,2012-03-28T20:00,2012,88,2000,0,68.16,59.45,69.12,59.35,68.14,59.28,68.55,57.88,67.08,56.64,69.08,59.22,20.62,12.14,152261.6,8.72,9.77,8.86,103836.8,10.67,10.44,13.18,134,3.743
101,2012-03-28T21:00,2012,88,2100,0,68.28,59.92,69.23,59.53,68.26,59.6,68.67,57.09,67.19,57.89,69.2,59.52,20.88,12.36,150698.3,8.36,9.7,8.66,104470,11.57,9.3,13.18,134,3.743
101,2012-03-28T22:00,2012,88,2200,0,68.43,60,69.38,60.07,68.42,59.49,68.82,58.27,67.35,57.36,69.36,59.77,20.94,12.32,150830.7,8.43,9.31,8.93,102546.3,10.55,9.99,13.18,133,3.715
101,2012-03-28T23:00,2012,88,2300,0,68.29,60.46,69.24,59.97,68.28,59.31,68.67,57.71,67.2,57.22,69.21,59.69,20.99,12.34,147725.8,7.831,9.27,8.96,104728.8,10.96,9.98,13.18,132,3.687
101,2012-03-29T00:00,2012,89,0,0,68.16,60.16,69.08,59.98,68.14,59.84,68.53,56.6,67.06,57.09,69.06,59.46,20.88,12.33,143183.4,7.994,9.1,8.29,109353.4,11.93,9.97,13.18,134,3.743
101,2012-03-29T01:00,2012,89,100,0,68.23,59.89,69.16,59.8,68.2,59.67,68.6,57.64,67.13,57.25,69.14,59.61,20.77,12.24,147146.7,8.34,9.36,8.53,103324.3,10.96,9.88,13.18,131,3.659
101,2012-03-29T02:00,2012,89,200,0,66.13,58.45,67.01,58.63,66.1,57.94,66.47,56.55,65.09,55.8,66.96,58.18,20.76,12.26,135934.5,7.688,8.38,8.16,95471.4,9.92,9.29,13.18,120,3.352
101,2012-03-29T03:00,2012,89,300,0,67.82,59.63,68.75,59.36,67.82,58.97,68.19,56.73,66.71,56.69,68.75,59.01,20.87,12.29,148918.4,8.18,9.39,8.85,106985.3,11.47,10.02,13.18,135,3.771
101,2012-03-29T04:00,2012,89,400,0,68.29,59.96,69.24,59.98,68.27,59.31,68.67,57,67.19,57.12,69.21,59.4,20.69,12.25,148378.2,8.33,9.26,8.96,107892.8,11.67,10.07,13.18,135,3.771
101,2012-03-29T05:00,2012,89,500,0,68.33,60,69.27,59.96,68.3,59.48,68.71,58.7,67.23,58.44,69.24,60.04,20.59,12.08,147220.1,8.33,9.31,8.82,91923.97,10,8.78,13.18,125,3.492
101,2012-03-29T06:00,2012,89,600,0,68.31,59.53,69.24,59.5,68.27,59.29,68.69,59.01,67.2,56.8,69.22,59.52,20.69,12.14,153618.3,8.77,9.74,8.98,98762.86,9.68,10.4,13.18,132,3.687
101,2012-03-29T07:00,2012,89,700,0,66.75,58.16,67.64,58.46,66.73,58.02,67.11,57.14,65.67,55.53,67.62,58.13,20.67,12.16,147804.7,8.59,9.18,8.71,99031.5,9.96,10.14,13.18,130,3.631
101,2012-03-29T08:00,2012,89,800,0,68.55,59.74,69.48,59.77,68.52,59.53,68.93,58.16,67.43,57.61,69.46,59.67,20.69,12.13,153654.6,8.81,9.71,8.98,101208.6,10.78,9.82,13.18,132,3.687
101,2012-03-29T09:00,2012,89,900,0,68.04,59.13,68.96,59.19,68.02,58.6,68.42,57.24,66.94,56.41,68.93,58.8,20.72,12.22,157131,8.91,9.76,9.42,107465.5,11.18,10.53,13.18,139,3.883
101,2012-03-29T10:00,2012,89,1000,0,68.04,59.54,68.93,59.14,67.99,58.75,68.39,56.28,66.94,56.5,68.9,58.75,20.47,12.11,152214.8,8.5,9.79,9.24,110644.3,12.11,10.44,13.18,141,3.939
101,2012-03-29T11:00,2012,89,1100,0,67.08,58.19,67.98,57.93,67.08,57.81,67.47,56.11,66,55.55,67.97,57.78,20.43,12.06,155651,8.89,10.05,9.27,106540.7,11.36,10.45,13.18,148,4.134
101,2012-03-29T12:00,2012,89,1200,0,68.24,59.3,69.16,59.15,68.2,59.05,68.61,57.27,67.12,56.78,69.14,59.01,20.43,12.05,154991.7,8.94,10.01,9.15,105851.8,11.34,10.35,13.18,144,4.022
101,2012-03-29T13:00,2012,89,1300,0,68.23,59.46,69.17,59.21,68.21,59.15,68.61,57.9,67.12,56.76,69.15,59.19,20.54,12.14,154151.4,8.77,9.96,9.06,103679.8,10.71,10.36,13.18,142,3.966
101,2012-03-29T14:00,2012,89,1400,0,68.37,59.46,69.31,59.14,68.35,59.12,68.75,57.13,67.25,56.8,69.29,59.03,20.66,12.15,157921.7,8.91,10.16,9.23,108654.2,11.62,10.45,13.18,146,4.078
101,2012-03-29T15:00,2012,89,1500,0,68.24,59.53,69.16,58.97,68.22,58.9,68.62,58.36,67.14,56.67,69.16,59.21,20.77,12.22,158230.9,8.7,10.19,9.32,102622,10.26,10.47,13.18,142,3.966
101,2012-03-29T16:00,2012,89,1600,0,68.31,59.4,69.24,59.4,68.28,58.82,68.69,59.07,67.19,56.71,69.22,59.39,20.84,12.23,158849.3,8.91,9.85,9.47,99592.41,9.62,10.48,13.18,141,3.939
101,2012-03-29T17:00,2012,89,1700,0,68.15,59.24,69.07,58.91,68.13,58.59,68.53,57.06,67.03,56.44,69.06,58.76,20.82,12.22,160849,8.91,10.16,9.54,109165.1,11.47,10.59,13.18,147,4.106
101,2012-03-29T18:00,2012,89,1800,0,67.36,58.12,68.25,58.24,67.35,57.75,67.74,56.16,66.27,55.63,68.25,57.86,20.84,12.23,162402.3,9.24,10.01,9.6,110043.6,11.58,10.63,13.18,149,4.162
101,2012-03-29T19:00,2012,89,1900,0,68.37,58.96,69.27,59.03,68.36,59.05,68.75,58.2,67.25,56.44,69.28,59.04,20.7,12.14,161900,9.41,10.24,9.31,105068.7,10.55,10.81,13.18,145,4.05
101,2012-03-29T20:00,2012,89,2000,0,68.13,58.59,69.03,58.73,68.14,58.39,68.53,56.15,67.04,56.24,69.04,58.3,20.78,12.24,166045.2,9.54,10.3,9.75,114935.8,12.38,10.8,13.18,152,4.246
101,2012-03-29T21:00,2012,89,2100,0,68.32,58.75,69.23,58.92,68.33,58.57,68.73,58.61,67.22,56.38,69.24,58.91,20.89,12.22,167162.2,9.56,10.31,9.76,103812.1,10.12,10.85,13.18,147,4.106
101,2012-03-29T22:00,2012,89,2200,0,68.23,58.91,69.14,58.78,68.24,58.71,68.63,57,67.14,56.36,69.15,58.64,20.99,12.32,165544.8,9.32,10.36,9.53,111886.8,11.64,10.78,13.18,151,4.218
101,2012-03-29T23:00,2012,89,2300,0,68.15,58.73,69.05,58.56,68.16,58.45,68.57,56.7,67.08,57.78,69.06,58.71,20.99,12.29,167916.9,9.42,10.49,9.71,105445.1,11.86,9.3,13.18,148,4.134
101,2012-03-30T00:00,2012,90,0,0,68.32,59.1,69.23,58.84,68.34,58.35,68.73,56.02,67.23,56.24,69.25,58.39,20.59,12.12,164620.3,9.22,10.39,9.99,116384,12.71,10.98,13.18,152,4.246
101,2012-03-30T01:00,2012,90,100,0,68.14,58.78,69.03,58.76,68.16,58.52,68.56,56.27,67.07,56.18,69.05,58.4,20.66,12.18,163354.4,9.36,10.27,9.64,114256.5,12.28,10.88,13.18,150,4.19
101,2012-03-30T02:00,2012,90,200,0,68.28,58.63,69.17,59.03,68.3,58.44,68.71,55.49,67.2,58.56,69.2,58.68,20.63,12.12,165179.5,9.65,10.13,9.86,107371.9,13.22,8.64,13.18,147,4.106
101,2012-03-30T03:00,2012,90,300,0,68.35,59.07,69.23,59,68.38,59.12,68.78,57.2,67.27,56.13,69.28,58.79,20.62,12.14,160234.1,9.28,10.23,9.26,111715.3,11.57,11.14,13.18,147,4.106
101,2012-03-30T04:00,2012,90,400,0,68.04,58.54,68.9,58.36,68.07,58.24,68.47,57.91,66.97,55.82,68.95,58.46,20.47,12.04,165182.4,9.5,10.54,9.82,105920.2,10.56,11.15,13.18,146,4.078
101,2012-03-30T05:00,2012,90,500,0,68.55,59.07,69.44,58.86,68.57,58.68,68.99,60.56,67.47,58.65,69.49,59.81,20.74,12.06,167841.3,9.48,10.58,9.89,84379.79,8.44,8.82,13.18,136,3.799
101,2012-03-30T06:00,2012,90,600,0,68.16,58.66,69.01,57.94,68.19,57.77,68.62,61.67,67.12,56.43,69.08,59.15,20.53,11.94,171899.1,9.51,11.07,10.42,85334.59,6.942,10.69,13.18,138,3.855
101,2012-03-30T07:00,2012,90,700,0,68.04,58.16,68.88,58,68.06,58.22,68.46,57.04,66.96,55.65,68.96,58.1,20.7,12.19,171114.7,9.88,10.88,9.84,112394.9,11.42,11.31,13.18,153,4.274
101,2012-03-30T08:00,2012,90,800,0,67.72,58.43,68.6,58.37,67.73,57.96,68.13,57.45,66.63,58.03,68.62,58.7,20.74,12.15,164107.2,9.29,10.23,9.77,94954.66,10.69,8.6,13.18,139,3.883
101,2012-03-30T09:00,2012,90,900,0,68.32,58.71,69.23,59.21,68.32,58.95,68.72,56.22,67.2,56.29,69.24,58.57,20.62,12.19,161649.8,9.61,10.03,9.38,115531.2,12.5,10.9,13.18,150,4.19
101,2012-03-30T10:00,2012,90,1000,0,68.46,59.25,69.39,59.12,68.45,58.75,68.85,58.32,67.32,56.76,69.4,59.15,20.7,12.17,163094.6,9.2,10.27,9.7,103930.5,10.53,10.55,13.18,143,3.994
101,2012-03-30T11:00,2012,90,1100,0,68.35,59.51,69.29,59.24,68.34,59.04,68.75,56.98,67.24,59.73,69.28,59.59,20.71,12.09,157664.9,8.84,10.05,9.3,94468.05,11.77,7.51,13.18,135,3.771
101,2012-03-30T12:00,2012,90,1200,0,68.13,59.22,69.07,59.45,68.12,58.94,68.52,56.71,67,57.09,69.06,58.98,20.79,12.26,155614.7,8.92,9.62,9.18,107920.5,11.81,9.91,13.18,142,3.966
101,2012-03-30T13:00,2012,90,1300,0,68.27,59.55,69.19,59.54,68.24,59.35,68.63,57.93,67.15,57.3,69.18,59.47,20.76,12.2,152841.2,8.72,9.65,8.9,101605.4,10.7,9.85,13.18,136,3.799
101,2012-03-30T14:00,2012,90,1400,0,68.37,59.98,69.31,60.18,68.35,59.59,68.74,58.39,67.24,57.43,69.29,59.85,20.95,12.27,148605.5,8.39,9.13,8.76,100234.5,10.36,9.81,13.18,133,3.715
101,2012-03-30T15:00,2012,90,1500,0,68.33,59.75,69.28,59.59,68.32,59.32,68.71,58.06,67.21,58.55,69.25,59.75,21.01,12.27,154595.2,8.57,9.68,9,96020.48,10.65,8.65,13.18,135,3.771
101,2012-03-30T16:00,2012,90,1600,0,68.14,59.6,69.08,59.77,68.11,59.7,68.52,57.72,67.04,58.92,69.04,59.83,20.86,12.29,147896,8.54,9.31,8.41,94302.58,10.8,8.12,13.18,130,3.631
101,2012-03-30T17:00,2012,90,1700,0,68.44,59.96,69.4,60,68.42,59.97,68.81,59.35,67.33,57.37,69.36,60.04,20.96,12.26,149045.6,8.48,9.4,8.45,96508.5,9.46,9.96,13.18,131,3.659
101,2012-03-30T18:00,2012,90,1800,0,68.05,59.5,68.97,59.35,68.02,59.26,68.42,56.82,66.95,56.85,68.93,59.05,20.97,12.33,152538.7,8.54,9.62,8.77,108337.2,11.59,10.1,13.18,141,3.939
101,2012-03-30T19:00,2012,90,1900,0,68.39,59.27,69.31,59.29,68.38,59.06,68.78,59.52,67.29,56.79,69.3,59.46,20.73,12.12,159395,9.12,10.02,9.33,97064.53,9.26,10.5,13.18,137,3.827
101,2012-03-30T20:00,2012,90,2000,0,68.31,59.1,69.22,59.21,68.31,59.07,68.72,60.91,67.21,56.71,69.21,59.66,20.56,12.02,158099.5,9.21,10.02,9.24,89209.51,7.804,10.51,13.18,132,3.687
101,2012-03-30T21:00,2012,90,2100,0,68.33,59.36,69.25,59.06,68.34,58.94,68.74,61.33,67.24,56.67,69.25,59.73,20.77,12.09,160174.3,8.97,10.19,9.4,88116.74,7.414,10.57,13.18,133,3.715
101,2012-03-30T22:00,2012,90,2200,0,67.65,58.59,68.54,58.68,67.65,58.45,68.06,61.74,66.57,56.19,68.53,59.39,20.86,12.2,158446.8,9.06,9.86,9.2,82540.05,6.314,10.38,13.18,128,3.575
101,2012-03-30T23:00,2012,90,2300,0,68.27,59.41,69.17,58.78,68.28,58.77,68.68,60.23,67.18,56.55,69.18,59.44,21.01,12.26,163138.5,8.86,10.39,9.5,94738.49,8.45,10.62,13.18,138,3.855
101,2012-03-31T00:00,2012,91,0,0,68.17,59.28,69.07,58.77,68.18,58.57,68.58,55.77,67.08,57.22,69.09,58.62,20.82,12.36,161982.1,8.89,10.3,9.61,113535.6,12.82,9.87,13.18,148,4.134
101,2012-03-31T01:00,2012,91,100,0,68.2,58.84,69.09,58.84,68.22,58.85,68.61,55.74,67.12,56.43,69.12,58.43,20.62,12.22,161372.8,9.35,10.25,9.37,116521.2,12.86,10.69,13.18,149,4.162
101,2012-03-31T02:00,2012,91,200,0,68.33,58.88,69.24,58.9,68.35,58.88,68.75,56.89,67.24,56.53,69.25,58.7,20.79,12.27,164283.9,9.45,10.34,9.47,112235.4,11.86,10.71,13.18,147,4.106
101,2012-03-31T03:00,2012,91,300,0,68.01,58.65,68.9,58.53,68.03,58.69,68.43,56.22,66.93,56.23,68.92,58.36,20.9,12.3,164064,9.35,10.37,9.34,114086.2,12.2,10.7,13.18,150,4.19
101,2012-03-31T04:00,2012,91,400,0,68.31,59.02,69.19,58.93,68.33,58.66,68.73,56.6,67.22,56.27,69.24,58.58,20.85,12.22,164552.3,9.29,10.26,9.67,114283.9,12.12,10.95,13.18,150,4.19
101,2012-03-31T05:00,2012,91,500,0,68.22,58.69,69.09,58.7,68.24,58.63,68.65,56.12,67.15,56.2,69.15,58.37,20.77,12.17,165713.9,9.53,10.39,9.62,115742.4,12.52,10.95,13.18,150,4.19
101,2012-03-31T06:00,2012,91,600,0,68.15,58.84,69.02,58.77,68.17,58.59,68.58,56.83,67.07,56.85,69.08,58.66,20.69,12.08,162864.9,9.31,10.26,9.58,107517.8,11.75,10.22,13.18,146,4.078
101,2012-03-31T07:00,2012,91,700,0,68.44,59.22,69.32,58.73,68.46,58.61,68.88,59.32,67.36,57.11,69.37,59.29,20.85,12.09,167010.3,9.22,10.59,9.85,97079.72,9.56,10.25,13.18,140,3.911
101,2012-03-31T08:00,2012,91,800,0,68.14,59.03,69.02,58.73,68.16,58.51,68.58,61.32,67.07,56.1,69.06,59.42,20.73,12.02,162598.8,9.11,10.29,9.65,88799.27,7.257,10.97,13.18,135,3.771
101,2012-03-31T09:00,2012,91,900,0,68.33,58.78,69.21,58.33,68.36,58.37,68.77,57.79,67.27,56.07,69.27,58.54,20.68,12.1,170004.2,9.55,10.89,9.99,108722,10.98,11.2,13.18,149,4.162
101,2012-03-31T10:00,2012,91,1000,0,68.12,58.81,68.99,58.59,68.14,58.49,68.54,56.77,67.04,56.1,69.03,58.46,20.67,12.12,163908.8,9.31,10.41,9.64,111517.7,11.77,10.94,13.18,147,4.106
101,2012-03-31T11:00,2012,91,1100,0,68.19,58.86,69.1,58.63,68.22,58.44,68.62,56.22,67.13,56.33,69.14,58.41,20.76,12.17,165863.6,9.34,10.48,9.77,114350.6,12.4,10.8,13.18,150,4.19
101,2012-03-31T12:00,2012,91,1200,0,68.31,59.25,69.27,59.14,68.31,59.18,68.74,56.09,67.24,56.76,69.28,58.85,20.75,12.2,158653.5,9.05,10.13,9.13,114312.5,12.64,10.48,13.18,145,4.05
101,2012-03-31T13:00,2012,91,1300,0,68.29,59.21,69.24,59.41,68.27,58.97,68.7,58,67.21,56.95,69.22,59.21,20.55,12.07,156506.4,9.08,9.82,9.3,102464.5,10.7,10.26,13.18,139,3.883
101,2012-03-31T14:00,2012,91,1400,0,68.5,59.51,69.48,59.92,68.49,59.37,68.93,58.15,67.42,59.16,69.48,59.94,20.61,12.06,154039.1,8.99,9.56,9.12,93045.1,10.78,8.26,13.18,132,3.687
101,2012-03-31T15:00,2012,91,1500,0,67.96,59.07,68.91,59.36,67.94,59.08,68.37,57.24,66.9,59.27,68.87,59.46,20.64,12.13,152151.2,8.89,9.55,8.86,92202.41,11.13,7.628,13.18,131,3.659
101,2012-03-31T16:00,2012,91,1600,0,68.32,59.32,69.29,59.73,68.3,59.3,68.72,58.71,67.24,57.12,69.25,59.53,20.78,12.15,154635.4,9,9.56,9,99061.57,10.01,10.12,13.18,136,3.799
101,2012-03-31T17:00,2012,91,1700,0,68.13,59.49,69.09,59.68,68.11,58.9,68.53,56.37,67.05,57.58,69.05,59.1,20.6,12.11,151685.1,8.64,9.41,9.21,106158.3,12.16,9.47,13.18,138,3.855
101,2012-03-31T18:00,2012,91,1800,0,68.39,59.84,69.33,59.74,68.36,59.31,68.78,58.15,67.29,57.04,69.3,59.52,20.49,12.04,150488.1,8.56,9.6,9.05,101888.2,10.63,10.25,13.18,135,3.771
101,2012-03-31T19:00,2012,91,1900,0,68.24,59.43,69.17,59.13,68.23,59.05,68.63,56.47,67.14,56.73,69.15,58.84,20.79,12.18,157467.3,8.81,10.04,9.18,111449.5,12.17,10.42,13.18,144,4.022
101,2012-03-31T20:00,2012,91,2000,0,68.21,59.29,69.13,59.08,68.2,58.85,68.61,57.97,67.12,56.69,69.12,59.07,20.77,12.16,158905.2,8.92,10.06,9.35,103797.1,10.64,10.43,13.18,141,3.939
101,2012-03-31T21:00,2012,91,2100,0,68.37,59.32,69.29,59.12,68.37,58.82,68.78,57.61,67.28,56.67,69.29,58.99,20.81,12.15,161714.3,9.05,10.17,9.55,107178,11.16,10.61,13.18,143,3.994
101,2012-03-31T22:00,2012,91,2200,0,68.33,59.19,69.24,59.33,68.32,58.82,68.73,61.45,67.23,56.59,69.24,59.74,20.81,12.11,160532.9,9.14,9.92,9.51,87944.49,7.281,10.64,13.18,132,3.687
101,2012-03-31T23:00,2012,91,2300,0,68.18,58.94,69.08,58.65,68.2,58.52,68.6,61.02,67.09,56.24,69.1,59.33,20.9,12.2,165575.9,9.24,10.42,9.67,91065.77,7.583,10.85,13.18,137,3.827
101,2012-04-01T00:00,2012,92,0,0,68.14,59.17,69.03,58.42,68.16,58.42,68.56,58.55,67.05,56.12,69.07,58.83,20.96,12.25,165939.2,8.96,10.61,9.74,103929.1,10.01,10.93,13.18,145,4.05
101,2012-04-01T01:00,2012,92,100,0,68.31,58.92,69.19,58.59,68.33,58.75,68.74,57.47,67.22,56.2,69.23,58.69,20.63,12.12,164723.1,9.39,10.59,9.58,109491.3,11.27,11.03,13.18,146,4.078
101,2012-04-01T02:00,2012,92,200,0,68.17,58.78,69.04,58.68,68.19,58.45,68.6,55.78,67.07,57.58,69.09,58.53,20.59,12.11,163934.5,9.38,10.36,9.74,109516.2,12.81,9.5,13.18,147,4.106
101,2012-04-01T03:00,2012,92,300,0,68.22,58.83,69.09,58.79,68.25,58.42,68.65,55.18,67.13,55.94,69.15,58.11,20.62,12.17,164316.6,9.38,10.3,9.83,121605.6,13.48,11.18,13.18,153,4.274
101,2012-04-01T04:00,2012,92,400,0,66.76,57.69,67.57,57.77,66.78,57.34,67.16,55.32,65.7,54.97,67.63,57.3,20.6,12.13,157557.6,9.07,9.8,9.44,110970.4,11.84,10.74,13.18,144,4.022
101,2012-04-01T05:00,2012,92,500,0,68.54,58.99,69.42,59.13,68.58,59.05,68.98,56.68,67.46,56.79,69.47,58.82,20.53,12.06,162768.1,9.55,10.29,9.52,112231.8,12.3,10.67,13.18,146,4.078
101,2012-04-01T06:00,2012,92,600,0,68.07,58.78,68.94,58.82,68.09,58.41,68.5,58.39,67,57.12,68.97,58.98,20.52,12.04,161223.3,9.29,10.12,9.68,97632.82,10.11,9.89,13.18,138,3.855
101,2012-04-01T07:00,2012,92,700,0,68.48,59.55,69.39,58.88,68.5,59.03,68.93,59.97,67.4,56.45,69.41,59.45,20.71,12.08,161673,8.93,10.51,9.47,97490.95,8.96,10.95,13.18,139,3.883
101,2012-04-01T08:00,2012,92,800,0,68.23,59.01,69.14,58.84,68.23,58.76,68.64,58.33,67.15,56.4,69.14,58.94,20.5,12.08,160462.3,9.21,10.3,9.47,103065.7,10.32,10.75,13.18,140,3.911
101,2012-04-01T09:00,2012,92,900,0,68.2,59.22,69.12,59.17,68.18,58.76,68.59,56.45,67.1,56.58,69.1,58.73,20.57,12.1,157474.1,8.98,9.94,9.42,111081.1,12.14,10.52,13.18,144,4.022
101,2012-04-01T10:00,2012,92,1000,0,68.32,59.31,69.26,59.41,68.3,59.3,68.7,56.74,67.21,56.83,69.23,59,20.5,12.07,154246.4,9.01,9.85,9,109200.5,11.96,10.38,13.18,141,3.939
101,2012-04-01T11:00,2012,92,1100,0,68.29,59.42,69.25,59.34,68.28,59.11,68.68,56.43,67.19,57.1,69.21,58.98,20.52,12.08,154868.3,8.87,9.9,9.17,109350.1,12.25,10.1,13.18,142,3.966
101,2012-04-01T12:00,2012,92,1200,0,68.44,60.07,69.39,59.58,68.42,59.36,68.85,57.28,67.37,60.32,69.36,60.01,20.56,12,151267.8,8.37,9.82,9.06,90547.6,11.57,7.045,13.18,129,3.603
101,2012-04-01T13:00,2012,92,1300,0,68.14,59.5,69.09,59.23,68.13,58.86,68.54,56.85,67.06,57.16,69.08,59.02,20.88,12.28,156625.4,8.64,9.87,9.27,107386.3,11.69,9.9,13.18,141,3.939
101,2012-04-01T14:00,2012,92,1400,0,68.16,59.52,69.1,59.48,68.14,59.26,68.54,57.9,67.07,57.35,69.07,59.44,21,12.3,153897.2,8.65,9.62,8.88,101498.9,10.64,9.72,13.18,136,3.799
101,2012-04-01T15:00,2012,92,1500,0,68.39,59.45,69.34,59.31,68.38,59.28,68.79,58.75,67.31,57.35,69.32,59.53,20.85,12.21,158039.3,8.94,10.03,9.1,98911.45,10.03,9.96,13.18,137,3.827
101,2012-04-01T16:00,2012,92,1600,0,68.44,59.2,69.39,59.23,68.41,59.05,68.84,58.65,67.35,58.97,69.37,59.69,20.67,12.08,160524.6,9.23,10.16,9.36,90831.82,10.19,8.38,13.18,135,3.771
101,2012-04-01T17:00,2012,92,1700,0,68.1,58.92,69.02,58.75,68.06,58.6,68.5,57.05,67.03,59.86,69,59.26,20.6,12.03,160815.6,9.17,10.27,9.46,90731.18,11.45,7.163,13.18,135,3.771
101,2012-04-01T18:00,2012,92,1800,0,68.14,59.35,69.07,59.49,68.12,58.99,68.52,56.51,67.03,56.55,69.05,58.88,20.71,12.19,153832,8.79,9.58,9.13,111090.1,12,10.49,13.18,142,3.966
101,2012-04-01T19:00,2012,92,1900,0,68.24,59.27,69.15,59.79,68.21,58.92,68.6,56.42,67.12,56.6,69.13,58.91,20.85,12.25,155493.3,8.97,9.36,9.29,112572.4,12.18,10.51,13.18,144,4.022
101,2012-04-01T20:00,2012,92,2000,0,68.32,59,69.25,58.95,68.3,58.91,68.7,58.11,67.2,56.6,69.24,58.99,20.95,12.28,164060.4,9.32,10.3,9.39,105486.5,10.59,10.61,13.18,144,4.022
101,2012-04-01T21:00,2012,92,2100,0,68.28,59.04,69.2,59.04,68.26,58.76,68.66,58.03,67.18,56.63,69.2,59,20.81,12.21,162392.9,9.24,10.16,9.5,104821.8,10.63,10.55,13.18,143,3.994
101,2012-04-01T22:00,2012,92,2200,0,68.28,59.21,69.2,59.23,68.25,59.29,68.65,56.44,67.15,56.62,69.19,58.86,20.93,12.32,158327.4,9.07,9.96,8.97,113572.2,12.21,10.53,13.18,145,4.05
101,2012-04-01T23:00,2012,92,2300,0,68.12,59.05,69.03,59,68.1,58.66,68.49,55.71,67.01,56.44,69.03,58.47,20.92,12.32,161252.1,9.07,10.03,9.44,116535.5,12.78,10.57,13.18,149,4.162
101,2012-04-02T00:00,2012,93,0,0,68.41,59.14,69.32,59.26,68.39,59.41,68.79,60,67.29,56.65,69.32,59.58,20.92,12.22,159956.5,9.27,10.06,8.98,96211.53,8.79,10.64,13.18,137,3.827
101,2012-04-02T01:00,2012,93,100,0,68.27,59.27,69.17,59.16,68.24,59.63,68.64,57.83,67.16,56.58,69.16,59.2,20.88,12.27,155759,9,10.01,8.6,106339.2,10.81,10.58,13.18,140,3.911
101,2012-04-02T02:00,2012,93,200,0,68.36,59.06,69.28,59.88,68.33,59.25,68.73,57.49,67.23,56.53,69.27,59.14,20.86,12.27,156527.6,9.3,9.4,9.08,109063.1,11.24,10.71,13.18,142,3.966
101,2012-04-02T03:00,2012,93,300,0,68.09,58.7,69.01,58.83,68.07,58.63,68.48,56.72,66.99,56.3,69,58.52,20.98,12.29,164403.7,9.39,10.18,9.45,111758.2,11.76,10.69,13.18,149,4.162
101,2012-04-02T04:00,2012,93,400,0,68.45,59.08,69.36,59.32,68.42,59.06,68.82,57.61,67.32,56.52,69.35,59.01,20.75,12.2,161204.8,9.37,10.04,9.36,108881.2,11.22,10.81,13.18,144,4.022
101,2012-04-02T05:00,2012,93,500,0,68.21,58.5,69.11,58.81,68.17,58.67,68.59,58.01,67.1,56.27,69.1,58.73,20.82,12.22,165933.2,9.71,10.3,9.5,106036.5,10.58,10.84,13.18,145,4.05
101,2012-04-02T06:00,2012,93,600,0,68.5,59.05,69.41,59.58,68.47,58.78,68.89,61.94,67.39,56.38,69.41,59.81,20.66,12.03,161675.9,9.45,9.84,9.69,87578.7,6.954,11.01,13.18,132,3.687
101,2012-04-02T07:00,2012,93,700,0,68.13,58.63,69.03,59.07,68.1,59.02,68.51,61.06,67.04,56.25,69.02,59.48,20.87,12.23,160975.4,9.51,9.96,9.09,90399.13,7.451,10.79,13.18,134,3.743
101,2012-04-02T08:00,2012,93,800,0,68.24,58.69,69.15,59.22,68.21,58.67,68.63,60.16,67.15,56.42,69.15,59.31,20.95,12.2,164187.8,9.56,9.92,9.54,94971.21,8.47,10.74,13.18,138,3.855
101,2012-04-02T09:00,2012,93,900,0,68.35,59.02,69.25,58.78,68.31,58.78,68.73,56.4,67.23,56.55,69.26,58.61,20.72,12.21,164218.5,9.33,10.47,9.54,113789.6,12.32,10.68,13.18,148,4.134
101,2012-04-02T10:00,2012,93,1000,0,68.29,59.18,69.2,59,68.26,58.89,68.67,58.92,67.17,56.97,69.22,59.28,20.86,12.2,161532.5,9.11,10.2,9.37,98657.23,9.75,10.2,13.18,138,3.855
101,2012-04-02T11:00,2012,93,1100,0,68.32,59.7,69.22,59.25,68.28,59.04,68.7,58.96,67.2,57.19,69.24,59.56,20.83,12.19,156549,8.62,9.97,9.24,97545.57,9.74,10.01,13.18,134,3.743
101,2012-04-02T12:00,2012,93,1200,0,68.23,59.65,69.13,59.6,68.2,59.13,68.61,59.02,67.11,57.36,69.15,59.66,20.85,12.21,152961.4,8.57,9.52,9.07,95661.53,9.6,9.75,13.18,133,3.715
101,2012-04-02T13:00,2012,93,1300,0,68.24,59.7,69.15,59.85,68.2,59.59,68.6,57.42,67.1,57.53,69.16,59.56,20.85,12.3,148929.5,8.54,9.3,8.61,103372,11.18,9.57,13.18,134,3.743
101,2012-04-02T14:00,2012,93,1400,0,68.44,59.98,69.35,59.94,68.41,59.52,68.82,58.66,67.31,57.71,69.37,59.9,20.82,12.21,150454.2,8.46,9.41,8.89,97816.63,10.16,9.61,13.18,131,3.659
101,2012-04-02T15:00,2012,93,1500,0,68.23,59.82,69.14,59.75,68.2,59.46,68.6,58.88,67.09,57.57,69.16,59.81,20.81,12.25,149074.8,8.41,9.39,8.73,95445.69,9.72,9.52,13.18,130,3.631
101,2012-04-02T16:00,2012,93,1600,0,68.34,59.74,69.25,59.82,68.32,59.5,68.71,58.99,67.22,57.56,69.27,59.84,20.91,12.26,151611.8,8.6,9.43,8.81,96249.97,9.72,9.66,13.18,132,3.687
101,2012-04-02T17:00,2012,93,1700,0,68.47,60.1,69.37,60.24,68.45,59.62,68.85,57.94,67.34,60.13,69.39,60.31,20.75,12.13,147592.3,8.37,9.13,8.83,89152.7,10.92,7.208,13.18,125,3.492
101,2012-04-02T18:00,2012,93,1800,0,67.89,59.56,68.78,59.2,67.86,58.84,68.24,56.79,66.77,57.01,68.78,59,20.72,12.15,150658.5,8.33,9.58,9.02,104482.1,11.45,9.76,13.18,136,3.799
101,2012-04-02T19:00,2012,93,1900,0,68.26,59.35,69.18,59.15,68.24,58.79,68.63,57.12,67.14,56.8,69.18,58.94,20.7,12.12,158631.8,8.91,10.03,9.44,107286.4,11.52,10.34,13.18,141,3.939
101,2012-04-02T20:00,2012,93,2000,0,66.81,58.05,67.67,57.9,66.77,57.91,67.15,57.25,65.72,55.55,67.66,58,20.67,12.19,152919.3,8.76,9.77,8.86,99187.05,9.9,10.17,13.18,132,3.687
101,2012-04-02T21:00,2012,93,2100,0,67.48,58.18,68.37,58.3,67.46,58.14,67.84,55.82,66.38,55.84,68.37,57.94,20.86,12.27,161687,9.3,10.06,9.32,112249.2,12.02,10.55,13.18,146,4.078
101,2012-04-02T22:00,2012,93,2200,0,68.3,58.83,69.18,58.6,68.28,58.38,68.68,58.26,67.19,57.08,69.2,58.92,21.06,12.29,170370.2,9.47,10.59,9.9,102234.7,10.42,10.11,13.18,143,3.994
101,2012-04-02T23:00,2012,93,2300,0,68.27,58.68,69.16,58.4,68.26,58.06,68.66,56.93,67.16,55.89,69.19,58.28,20.96,12.26,172915.7,9.58,10.76,10.2,114271.5,11.73,11.27,13.18,152,4.246
101,2012-04-03T00:00,2012,94,0,0,68.45,58.91,69.36,58.41,68.46,58.06,68.87,62.13,67.39,56.03,69.37,59.38,21.03,12.22,175467.6,9.55,10.95,10.39,89597.36,6.743,11.36,13.18,139,3.883
101,2012-04-03T01:00,2012,94,100,0,68.13,58.45,69.03,58.04,68.13,57.71,68.55,59.83,67.06,56.97,69.04,58.87,20.68,11.98,173648.9,9.68,10.99,10.42,91315.55,8.71,10.09,13.18,139,3.883
101,2012-04-03T02:00,2012,94,200,0,68.14,58.44,69.03,58.05,68.14,57.75,68.54,55.54,67.09,55.94,69.04,57.85,20.64,12.08,173191.7,9.7,10.98,10.39,118148.4,13,11.15,13.18,153,4.274
101,2012-04-03T03:00,2012,94,300,0,68.12,58.19,69.02,58.17,68.12,57.76,68.52,55.68,67.05,55.73,69.03,57.82,20.7,12.16,174187.3,9.93,10.85,10.36,119036.5,12.84,11.32,13.18,155,4.33
101,2012-04-03T04:00,2012,94,400,0,68.28,58.6,69.19,58.8,68.29,57.82,68.69,56,67.21,55.69,69.2,58.1,20.64,12.15,170241.5,9.68,10.39,10.47,119172.9,12.69,11.52,13.18,153,4.274
101,2012-04-03T05:00,2012,94,500,0,68.17,58.44,69.07,58.34,68.18,57.73,68.58,56.98,67.1,55.59,69.08,58.14,20.74,12.18,173087.8,9.73,10.72,10.44,114024.2,11.6,11.51,13.18,151,4.218
101,2012-04-03T06:00,2012,94,600,0,68.19,57.87,69.07,58.06,68.19,57.55,68.57,54.73,67.11,55.52,69.09,57.47,20.65,12.17,178255.6,10.32,11,10.64,125395.4,13.85,11.59,13.18,160,4.469
101,2012-04-03T07:00,2012,94,700,0,68.43,58.56,69.32,58.66,68.42,58.34,68.83,56.96,67.35,55.92,69.34,58.4,20.44,12.03,168929.1,9.87,10.65,10.08,113558.5,11.87,11.43,13.18,148,4.134
101,2012-04-03T08:00,2012,94,800,0,68.48,59.53,69.38,59.27,68.47,58.83,68.87,58.17,67.37,56.45,69.39,59.17,20.68,12.13,160295.6,8.96,10.11,9.64,106153.7,10.7,10.91,13.18,140,3.911
101,2012-04-03T09:00,2012,94,900,0,67.82,58.77,68.79,58.72,67.82,57.91,68.31,56.53,66.68,57.38,69.09,58.95,20.68,12.13,162165.5,9.05,10.07,9.91,103656.1,11.78,9.3,13.2,139,3.883
101,2012-04-03T10:00,2012,94,1000,0,67.77,58.85,68.63,58.68,67.73,58.34,68.16,57.22,66.59,59.08,68.83,59.42,20.92,12.21,159642.6,8.93,9.95,9.38,91390.02,10.95,7.506,13.2,131,3.659
101,2012-04-03T11:00,2012,94,1100,0,68.12,59.38,69.06,59.51,68.1,59.12,68.57,58.59,66.91,58.57,69.35,60.13,20.79,12.16,153190.2,8.75,9.55,8.99,90263.11,9.98,8.34,13.21,126,3.52
101,2012-04-03T12:00,2012,94,1200,0,68.19,59.91,69.03,59.71,68.14,59.79,68.58,60.43,67.1,57.62,69.17,60.38,20.89,12.2,146397,8.28,9.32,8.35,87219.49,8.15,9.48,13.2,121,3.38
101,2012-04-03T13:00,2012,94,1300,0,67.91,59.79,68.8,59.53,67.88,59.29,68.33,57.47,66.77,57.57,69.01,59.7,20.92,12.31,146729.6,8.12,9.26,8.59,100055,10.86,9.2,13.2,129,3.603
101,2012-04-03T14:00,2012,94,1400,0,68.18,59.98,69.01,60.24,68.13,59.69,68.56,59.45,67.02,57.94,69.18,60.38,20.99,12.33,144002.7,8.2,8.77,8.44,90840.24,9.11,9.08,13.19,123,3.436
101,2012-04-03T15:00,2012,94,1500,0,68.04,59.8,68.92,59.86,67.99,59.56,68.42,58.24,66.91,56.45,69.03,59.63,20.96,12.28,145624.3,8.24,9.06,8.43,102753.7,10.19,10.46,13.19,131,3.659
101,2012-04-03T16:00,2012,94,1600,0,68.33,60.22,69.26,60.08,68.33,59.93,68.7,58.74,67.2,54.56,69.28,59.52,20.87,12.26,144781,8.11,9.18,8.4,112223.2,9.96,12.64,13.19,135,3.771
101,2012-04-03T17:00,2012,94,1700,0,68.41,60.62,69.33,60.37,68.4,60.05,68.77,63.16,67.28,55.12,69.35,60.65,20.88,12.07,141512.5,7.792,8.96,8.35,86957.78,5.609,12.17,13.19,120,3.352
101,2012-04-03T18:00,2012,94,1800,0,68.11,60.41,69.02,59.77,68.11,59.61,68.47,58.56,67.01,54.02,69.03,59.26,20.74,12.15,142490.7,7.693,9.24,8.5,112731.7,9.91,12.98,13.18,134,3.743
101,2012-04-03T19:00,2012,94,1900,0,68.12,59.64,69.05,59.42,68.13,59.4,68.48,59.47,67.03,53.77,69.06,59.1,20.79,12.15,150630.1,8.47,9.62,8.73,109620.8,9.01,13.25,13.18,138,3.855
101,2012-04-03T20:00,2012,94,2000,0,68.09,59.25,69.04,59.15,68.07,59.01,68.46,58.4,66.99,53.05,69.01,58.51,20.74,12.15,155642.3,8.84,9.89,9.07,118067.4,10.06,13.94,13.18,144,4.022
101,2012-04-03T21:00,2012,94,2100,0,68.19,59.14,69.13,59.09,68.17,58.91,68.55,58.4,67.08,52.98,69.1,58.45,20.71,12.13,158482.7,9.05,10.04,9.25,119123.4,10.15,14.1,13.18,147,4.106
101,2012-04-03T22:00,2012,94,2200,0,68.37,59.66,69.32,59.61,68.35,59.41,68.73,58.13,67.25,53.99,69.29,58.9,20.82,12.19,153848.6,8.71,9.71,8.94,117836,10.6,13.26,13.18,143,3.994
101,2012-04-03T23:00,2012,94,2300,0,68.23,59.83,69.18,59.57,68.2,59.16,68.59,58.14,67.12,53.41,69.14,58.77,21.04,12.31,153684.2,8.4,9.6,9.04,120482.9,10.45,13.71,13.18,144,4.022
101,2012-04-04T00:00,2012,95,0,0,68.09,59.49,69.03,59.37,68.06,59.13,68.45,58.79,66.98,53.21,68.99,58.75,20.65,12.09,151573.2,8.6,9.66,8.93,114691.7,9.66,13.77,13.18,141,3.939
101,2012-04-04T01:00,2012,95,100,0,68.29,59.61,69.23,59.33,68.26,59.26,68.64,57.46,67.17,53.22,69.19,58.53,20.67,12.11,153908.2,8.68,9.9,9,123271.6,11.18,13.95,13.18,146,4.078
101,2012-04-04T02:00,2012,95,200,0,68.21,59.15,69.15,59.37,68.19,59.2,68.56,57.17,67.09,53.1,69.12,58.32,20.92,12.25,157298.8,9.06,9.79,8.99,125960.2,11.39,13.98,13.18,150,4.19
101,2012-04-04T03:00,2012,95,300,0,68.28,59.88,69.22,59.29,68.26,58.98,68.64,59.22,67.16,53.15,69.18,58.86,20.98,12.23,156406.1,8.4,9.93,9.28,116114.9,9.42,14.02,13.18,143,3.994
101,2012-04-04T04:00,2012,95,400,0,68.2,59.53,69.12,59.02,68.17,58.95,68.56,58.53,67.09,52.93,69.09,58.55,20.9,12.2,157984.9,8.67,10.1,9.22,119579.1,10.02,14.16,13.18,147,4.106
101,2012-04-04T05:00,2012,95,500,0,68.23,58.82,69.16,59.13,68.23,58.74,68.61,57.21,67.11,52.28,69.15,57.95,20.58,12.1,160796.6,9.41,10.03,9.49,128576.4,11.41,14.83,13.18,153,4.274
101,2012-04-04T06:00,2012,95,600,0,68.2,59.2,69.1,59.1,68.18,59.01,68.56,56.67,67.07,52.19,69.09,58,20.59,12.12,156711.9,9,10,9.17,131443.5,11.89,14.88,13.18,152,4.246
101,2012-04-04T07:00,2012,95,700,0,68.23,59.22,69.15,59.01,68.22,58.85,68.6,56.85,67.11,52.37,69.14,58,20.49,12.03,157819.4,9.01,10.14,9.37,129154.9,11.75,14.75,13.18,152,4.246
101,2012-04-04T08:00,2012,95,800,0,68.42,59.62,69.34,59.37,68.4,59.3,68.77,59.7,67.29,53.19,69.33,58.98,20.68,12.05,155734.5,8.8,9.97,9.1,113190.4,9.08,14.1,13.18,142,3.966
101,2012-04-04T09:00,2012,95,900,0,68.2,59.86,69.11,59.75,68.18,59.16,68.55,58.1,67.06,53.82,69.1,58.92,20.68,12.11,149246.7,8.34,9.36,9.01,116263.8,10.46,13.24,13.18,140,3.911
101,2012-04-04T10:00,2012,95,1000,0,68.35,60.66,69.27,59.93,68.34,59.61,68.71,58.84,67.21,54.43,69.28,59.5,20.78,12.13,144540.2,7.689,9.34,8.73,111297.5,9.86,12.78,13.18,136,3.799
101,2012-04-04T11:00,2012,95,1100,0,68.37,60.49,69.29,60.16,68.34,59.89,68.72,59.13,67.22,54.87,69.3,59.7,20.61,12.09,141821.7,7.885,9.13,8.46,107408.1,9.59,12.35,13.18,131,3.659
101,2012-04-04T12:00,2012,95,1200,0,68.24,60.64,69.18,60.42,68.23,60.13,68.58,58.91,67.09,54.96,69.17,59.83,20.57,12.09,135947.1,7.603,8.76,8.1,106749.6,9.67,12.13,13.18,129,3.603
101,2012-04-04T13:00,2012,95,1300,0,68.36,60.62,69.32,60.45,68.36,60.16,68.69,59.42,67.2,55.53,69.29,60.07,20.68,12.09,138481.4,7.741,8.86,8.2,102533.3,9.27,11.67,13.18,127,3.547
101,2012-04-04T14:00,2012,95,1400,0,68.23,60.72,69.22,60.65,68.24,60.08,68.56,59.65,67.08,55.86,69.17,60.23,20.71,12.11,135598.7,7.507,8.57,8.16,98817.31,8.91,11.22,13.18,123,3.436
101,2012-04-04T15:00,2012,95,1500,0,68.11,60.32,69.08,59.95,68.11,59.89,68.43,59.48,66.97,54.51,69.04,59.68,20.68,12.14,140370.3,7.784,9.13,8.22,105251.6,8.95,12.46,13.18,130,3.631
