id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-04-04T16:00,2012,95,1600,0,68.14,60.64,69.1,60.27,68.14,59.89,68.46,57.76,66.98,54.5,69.07,59.47,20.89,12.24,138694.4,7.505,8.83,8.25,114951.9,10.7,12.48,13.18,134,3.743
101,2012-04-04T17:00,2012,95,1700,0,68.29,60.28,69.23,60.1,68.28,59.96,68.62,57.64,67.13,54.23,69.22,59.28,20.58,12.12,141483.5,8.01,9.13,8.32,117246.5,10.98,12.9,13.18,136,3.799
101,2012-04-04T18:00,2012,95,1800,0,68.14,59.49,69.09,59.39,68.14,59.52,68.49,59.21,67.01,53.54,69.08,59.03,20.68,12.1,150643.8,8.66,9.7,8.62,111515.7,9.28,13.47,13.18,138,3.855
101,2012-04-04T19:00,2012,95,1900,0,67.98,58.59,68.88,58.59,67.95,58.45,68.32,58.62,66.87,52.36,68.87,58.05,20.68,12.11,162960.4,9.39,10.29,9.5,118755.9,9.7,14.51,13.18,148,4.134
101,2012-04-04T20:00,2012,95,2000,0,66.77,57.67,67.68,57.88,66.77,57.6,67.12,57.43,65.67,51.51,67.67,57.12,20.95,12.24,158828.9,9.11,9.79,9.17,118378.3,9.7,14.16,13.18,148,4.134
101,2012-04-04T21:00,2012,95,2100,0,68.23,58.72,69.16,59.09,68.22,58.64,68.6,62.59,67.12,52.36,69.15,58.99,20.91,12.15,164670.9,9.51,10.07,9.59,102182.4,6.01,14.76,13.18,140,3.911
101,2012-04-04T22:00,2012,95,2200,0,68.1,58.7,69.01,58.53,68.09,58.54,68.48,62.01,67,52.2,69.01,58.71,20.85,12.09,165817.2,9.4,10.48,9.56,104189.5,6.471,14.8,13.18,143,3.994
101,2012-04-04T23:00,2012,95,2300,0,68.37,59.29,69.3,59.09,68.38,58.71,68.76,60.03,67.27,54.29,69.3,59,20.85,12.09,163021.9,9.08,10.21,9.67,106395.4,8.74,12.98,13.18,142,3.966
101,2012-04-05T00:00,2012,96,0,0,67.84,58.29,68.75,58.48,67.85,58.15,68.22,58.12,66.74,51.91,68.75,57.71,20.88,12.18,166483.2,9.55,10.27,9.7,123049.2,10.1,14.83,13.18,153,4.274
101,2012-04-05T01:00,2012,96,100,0,68.1,58.59,69.01,58.79,68.1,58.34,68.48,57.92,66.99,51.62,69.01,57.79,20.85,12.34,166121.1,9.52,10.21,9.76,129483.1,10.55,15.37,13.18,156,4.358
101,2012-04-05T02:00,2012,96,200,0,68.14,58.57,69.05,58.64,68.15,58.56,68.53,57.52,67.03,52.12,69.06,57.81,20.83,12.19,166330,9.57,10.41,9.59,128040.3,11.02,14.91,13.18,155,4.33
101,2012-04-05T03:00,2012,96,300,0,68.29,58.71,69.19,58.77,68.29,58.74,68.68,61.91,67.2,51.54,69.19,58.68,20.96,12.12,167282.1,9.58,10.42,9.56,110114.3,6.769,15.66,13.18,145,4.05
101,2012-04-05T04:00,2012,96,400,0,68.17,58.46,69.07,58.81,68.18,58.42,68.56,60.34,67.07,51.26,69.08,58.19,20.85,12.12,167413.4,9.71,10.26,9.76,118049.5,8.23,15.81,13.18,150,4.19
101,2012-04-05T05:00,2012,96,500,0,67.61,58.17,68.5,58.19,67.62,57.69,68.01,59.8,66.54,53.13,68.51,58.11,20.56,11.9,164866.1,9.44,10.3,9.93,104432.2,8.21,13.41,13.18,141,3.939
101,2012-04-05T06:00,2012,96,600,0,68.16,58.29,69.06,58.45,68.16,58.26,68.55,59.83,67.08,52.07,69.06,58.11,20.53,11.94,168373.8,9.87,10.61,9.9,114893.2,8.73,15.01,13.18,148,4.134
101,2012-04-05T07:00,2012,96,700,0,68.17,58.79,69.07,58.72,68.19,58.27,68.55,56.34,67.06,51.53,69.09,57.47,20.71,12.12,165816.5,9.38,10.35,9.92,136167.1,12.21,15.53,13.18,159,4.441
101,2012-04-05T08:00,2012,96,800,0,68.27,59.31,69.18,58.93,68.26,58.66,68.64,58.04,67.15,52,69.18,58.15,20.96,12.2,162997.8,8.96,10.25,9.59,127225,10.6,15.15,13.18,153,4.274
101,2012-04-05T09:00,2012,96,900,0,68.06,58.81,68.99,59.02,68.04,58.72,68.43,58.9,66.95,54.37,68.97,58.69,20.94,12.12,161393.4,9.25,9.97,9.32,108702.4,9.53,12.59,13.18,141,3.939
101,2012-04-05T10:00,2012,96,1000,0,68.26,59.54,69.19,59.13,68.24,58.7,68.61,56.61,67.12,52.52,69.18,58.09,20.68,12.09,158153.5,8.72,10.06,9.54,130286.9,12,14.6,13.18,159,4.441
101,2012-04-05T11:00,2012,96,1100,0,68.32,59.61,69.26,59.47,68.3,58.89,68.68,58.15,67.19,52.86,69.24,58.57,20.61,12.04,155331.4,8.72,9.78,9.41,121295.9,10.54,14.33,13.18,151,4.218
101,2012-04-05T12:00,2012,96,1200,0,68.29,59.34,69.22,59.6,68.27,59.15,68.64,59.51,67.15,52.8,69.22,58.84,20.52,12.04,153436,8.95,9.62,9.13,114545.5,9.13,14.35,13.18,146,4.078
101,2012-04-05T13:00,2012,96,1300,0,68.06,59.37,69,59.24,68.04,58.85,68.42,57.38,66.93,52.62,68.98,58.28,20.6,12.07,153744.6,8.69,9.76,9.19,123908.3,11.04,14.31,13.18,152,4.246
101,2012-04-05T14:00,2012,96,1400,0,68.32,59.72,69.25,59.35,68.3,59.37,68.67,59.89,67.18,53.13,69.24,59.05,20.85,12.15,154408.4,8.6,9.9,8.93,112420.2,8.78,14.06,13.18,145,4.05
101,2012-04-05T15:00,2012,96,1500,0,68.11,59.63,69.04,59.59,68.09,59.14,68.46,58.03,66.98,53.16,69.03,58.7,20.9,12.17,151623.4,8.48,9.44,8.95,119602.1,10.44,13.82,13.18,147,4.106
101,2012-04-05T16:00,2012,96,1600,0,68.2,59.81,69.13,59.65,68.18,59.33,68.54,57.01,67.07,52.96,69.11,58.54,20.73,12.11,149638.5,8.4,9.48,8.85,125799.9,11.53,14.11,13.18,150,4.19
101,2012-04-05T17:00,2012,96,1700,0,68.08,59.46,69.01,59.23,68.06,59,68.43,56.67,66.95,52.7,68.99,58.17,20.68,12.11,153390.6,8.61,9.79,9.06,127543.5,11.76,14.25,13.18,153,4.274
101,2012-04-05T18:00,2012,96,1800,0,68.13,59.52,69.06,59.18,68.11,58.99,68.48,56.04,67,52.53,69.04,58.02,20.5,12.03,152847.3,8.61,9.88,9.11,131089.5,12.43,14.47,13.18,154,4.302
101,2012-04-05T19:00,2012,96,1900,0,68.22,59.06,69.15,58.92,68.2,58.7,68.58,57.67,67.1,52.33,69.13,58.08,20.48,12,159815.9,9.16,10.23,9.5,124893.4,10.91,14.77,13.18,155,4.33
101,2012-04-05T20:00,2012,96,2000,0,68.1,58.59,69,58.79,68.1,58.43,68.47,56.78,66.98,52,69.01,57.65,20.6,12.1,163522.2,9.51,10.21,9.67,130673.3,11.69,14.98,13.18,160,4.469
101,2012-04-05T21:00,2012,96,2100,0,68.12,58.53,69.02,58.46,68.14,58.28,68.5,57.14,67.02,51.78,69.04,57.57,20.61,12.06,166962.7,9.59,10.56,9.86,129995.1,11.36,15.24,13.18,161,4.497
101,2012-04-05T22:00,2012,96,2200,0,68.05,58.43,68.93,58.43,68.06,58.54,68.43,57.37,66.93,51.65,68.96,57.63,20.75,12.2,166149.5,9.62,10.49,9.53,130216.8,11.06,15.28,13.18,161,4.497
101,2012-04-05T23:00,2012,96,2300,0,67.87,58.25,68.72,57.98,67.9,57.79,68.25,56.03,66.76,51.09,68.78,56.98,20.89,12.23,171982.1,9.63,10.74,10.11,138228.1,12.23,15.67,13.18,168,4.693
101,2012-04-06T00:00,2012,97,0,0,67.99,58.36,68.82,58.13,67.99,58.1,68.36,56.82,66.87,51.14,68.89,57.28,20.94,12.22,170787,9.63,10.69,9.89,134971.7,11.54,15.73,13.18,166,4.637
101,2012-04-06T01:00,2012,97,100,0,68,58.31,68.83,57.89,68.02,58.07,68.39,57.28,66.88,51.04,68.92,57.27,20.84,12.16,172110.5,9.68,10.94,9.95,132741.8,11.11,15.85,13.18,165,4.609
101,2012-04-06T02:00,2012,97,200,0,68.02,58.69,68.83,58.49,68.03,58.23,68.4,56.93,66.92,51.01,68.92,57.46,20.8,12.13,165499,9.33,10.34,9.8,134544.6,11.47,15.91,13.18,162,4.525
101,2012-04-06T03:00,2012,97,300,0,67.98,58.08,68.79,58.05,67.99,57.67,68.36,57.06,66.86,50.79,68.9,57.08,20.8,12.14,173928,9.9,10.74,10.33,134566.7,11.3,16.07,13.18,167,4.665
101,2012-04-06T04:00,2012,97,400,0,67.78,57.86,68.55,57.82,67.78,57.93,68.15,55.29,66.68,50.66,68.66,56.68,20.6,12.07,169631.5,9.92,10.73,9.84,141156.6,12.86,16.02,13.18,168,4.693
101,2012-04-06T05:00,2012,97,500,0,67.91,57.77,68.7,57.84,67.92,57.74,68.28,56.04,66.8,50.62,68.81,56.76,20.37,11.94,171485.6,10.14,10.86,10.18,137501.8,12.24,16.18,13.18,167,4.665
101,2012-04-06T06:00,2012,97,600,0,67.81,57.57,68.6,57.9,67.82,58.07,68.17,54.85,66.7,50.47,68.73,56.52,20.46,12.04,169649,10.24,10.7,9.75,144110.9,13.32,16.23,13.18,170,4.749
101,2012-04-06T07:00,2012,97,700,0,68.1,58.53,68.91,58.07,68.12,58.11,68.49,56.7,67.01,51.01,69.01,57.26,20.85,12.17,171355.6,9.58,10.85,10,136976,11.79,15.99,13.18,166,4.637
101,2012-04-06T08:00,2012,97,800,0,68.35,58.68,69.27,58.78,68.36,58.43,68.74,61.09,67.25,51.75,69.28,58.46,20.55,11.94,166996.9,9.67,10.48,9.94,111975.8,7.651,15.5,13.18,150,4.19
101,2012-04-06T09:00,2012,97,900,0,68.27,59.07,69.19,58.92,68.26,58.74,68.63,59.07,67.14,52.16,69.18,58.34,20.52,11.96,160632.9,9.2,10.27,9.52,118897.6,9.56,14.97,13.18,151,4.218
101,2012-04-06T10:00,2012,97,1000,0,68.07,59.5,68.99,59.1,68.05,59.05,68.42,56.72,66.93,52.56,68.98,58.17,20.45,11.97,151663.6,8.57,9.89,9,126474.9,11.71,14.37,13.18,149,4.162
101,2012-04-06T11:00,2012,97,1100,0,68.28,59.46,69.21,59.11,68.27,58.86,68.63,57.82,67.14,52.78,69.21,58.37,20.66,12.04,158044.2,8.82,10.1,9.41,122804.1,10.82,14.36,13.18,151,4.218
101,2012-04-06T12:00,2012,97,1200,0,68.28,59.87,69.21,59.64,68.27,59.36,68.64,61.3,67.16,53.19,69.2,59.44,20.97,12.14,152294.9,8.41,9.57,8.91,104827.6,7.348,13.96,13.18,138,3.855
101,2012-04-06T13:00,2012,97,1300,0,68.1,59.66,69.03,59.47,68.1,59.39,68.45,57.35,66.97,53.33,69.03,58.64,20.67,12.07,149093.3,8.44,9.56,8.71,120935.3,11.1,13.64,13.18,145,4.05
101,2012-04-06T14:00,2012,97,1400,0,68.23,60.04,69.17,59.9,68.22,59.42,68.58,57.21,67.09,54.13,69.17,58.93,20.81,12.13,147655.5,8.19,9.27,8.81,119588.1,11.37,12.97,13.18,143,3.994
101,2012-04-06T15:00,2012,97,1500,0,68.16,59.8,69.09,59.68,68.15,59.57,68.5,59.08,67.03,53.5,69.08,59.12,20.86,12.16,148474.9,8.36,9.41,8.58,113030.7,9.42,13.53,13.18,140,3.911
101,2012-04-06T16:00,2012,97,1600,0,68.21,59.95,69.14,59.82,68.2,59.84,68.55,57.67,67.07,54.06,69.13,59.05,20.88,12.15,146322.6,8.26,9.32,8.36,117673.7,10.88,13.02,13.18,142,3.966
101,2012-04-06T17:00,2012,97,1700,0,68.07,59.65,69.01,59.37,68.06,59.15,68.42,56.91,66.94,53.08,68.99,58.4,20.88,12.18,152071.3,8.42,9.64,8.91,125235.9,11.51,13.86,13.18,149,4.162
101,2012-04-06T18:00,2012,97,1800,0,68.32,59.49,69.26,59.44,68.31,59.14,68.67,57.84,67.18,52.94,69.25,58.51,20.77,12.12,156073.5,8.84,9.82,9.17,123122.5,10.83,14.24,13.18,150,4.19
101,2012-04-06T19:00,2012,97,1900,0,67.92,58.83,68.83,59.05,67.91,58.67,68.27,56.72,66.8,52.37,68.81,57.89,20.66,12.08,156871.2,9.1,9.78,9.24,127118.3,11.55,14.43,13.18,152,4.246
101,2012-04-06T20:00,2012,97,2000,0,67.88,58.72,68.79,58.84,67.88,58.5,68.25,60.8,66.77,53.29,68.78,58.73,20.84,12.03,160369.9,9.17,9.95,9.38,102084.1,7.448,13.47,13.18,139,3.883
101,2012-04-06T21:00,2012,97,2100,0,66.12,57.26,66.96,57.21,66.11,57.42,66.48,59.76,65.06,52.5,66.95,57.54,20.66,11.96,152350.4,8.86,9.74,8.69,93444.66,6.712,12.56,13.18,131,3.659
101,2012-04-06T22:00,2012,97,2200,0,67.71,58.14,68.61,58.11,67.76,57.82,68.11,57.36,66.61,51.26,68.66,57.25,20.89,12.17,169405,9.58,10.5,9.94,128657.3,10.76,15.34,13.18,160,4.469
101,2012-04-06T23:00,2012,97,2300,0,68.01,58.31,68.87,58.21,68.03,58.4,68.4,56.39,66.88,51.39,68.93,57.3,20.84,12.21,168820.8,9.7,10.66,9.63,136086.8,12.01,15.5,13.18,163,4.553
101,2012-04-07T00:00,2012,98,0,0,67.94,57.87,68.77,58.07,67.95,58.08,68.33,57.48,66.82,51.9,68.85,57.43,20.82,12.12,172308.5,10.07,10.7,9.88,126572.4,10.85,14.93,13.18,160,4.469
101,2012-04-07T01:00,2012,98,100,0,68,58.06,68.82,58.22,68.02,58.1,68.38,56.19,66.88,51.1,68.91,57.09,20.85,12.21,171446,9.94,10.6,9.92,138326.1,12.19,15.78,13.18,166,4.637
101,2012-04-07T02:00,2012,98,200,0,68,58.18,68.81,58.32,68.01,58.44,68.39,57.16,66.89,51.25,68.9,57.45,20.86,12.17,168368.4,9.81,10.49,9.58,132499,11.23,15.64,13.18,160,4.469
101,2012-04-07T03:00,2012,98,300,0,68.05,58.09,68.87,58.44,68.07,58.04,68.43,55.54,66.92,51.6,68.97,57.1,20.88,12.21,171492.7,9.96,10.43,10.03,139554.7,12.89,15.32,13.18,166,4.637
101,2012-04-07T04:00,2012,98,400,0,68.04,58.09,68.85,58.56,68.05,58.28,68.42,56.2,66.93,53.76,68.95,57.71,20.85,12.15,168971.4,9.95,10.29,9.77,124981,12.22,13.16,13.18,158,4.413
101,2012-04-07T05:00,2012,98,500,0,68.22,57.99,69.03,58.85,68.24,58.19,68.6,56.63,67.1,50.98,69.15,57.28,20.63,12.11,169675.5,10.23,10.18,10.05,137751.4,11.97,16.12,13.18,164,4.581
101,2012-04-07T06:00,2012,98,600,0,67.83,57.62,68.63,57.94,67.84,57.63,68.2,57.21,66.73,52.39,68.74,57.29,20.8,12.12,174808.6,10.21,10.69,10.21,124489.3,10.98,14.34,13.18,160,4.469
101,2012-04-07T07:00,2012,98,700,0,68.2,58.39,69.02,58.5,68.22,58.23,68.59,57.16,67.1,51.23,69.12,57.47,20.7,12.06,169496,9.81,10.52,9.99,133397.4,11.43,15.87,13.18,161,4.497
101,2012-04-07T08:00,2012,98,800,0,68.32,59.12,69.23,58.83,68.33,58.73,68.7,58.03,67.19,52,69.24,58.11,20.72,12.06,163412,9.2,10.4,9.6,126299.4,10.66,15.19,13.18,154,4.302
101,2012-04-07T09:00,2012,98,900,0,68.28,59.42,69.2,59.21,68.27,59.25,68.64,56.8,67.14,52.49,69.2,58.21,20.54,12.06,154629.2,8.86,9.99,9.02,129506.7,11.84,14.66,13.18,152,4.246
101,2012-04-07T10:00,2012,98,1000,0,68.09,59.14,69.02,59.49,68.08,59.2,68.44,56.4,66.95,52.95,69.02,58.22,20.57,12.12,152018.9,8.95,9.53,8.88,127899.4,12.05,14.01,13.18,149,4.162
101,2012-04-07T11:00,2012,98,1100,0,67.58,58.95,68.5,59.07,67.58,58.91,67.93,57.69,66.47,52.88,68.49,58.25,20.67,12.11,149213.8,8.64,9.43,8.66,116953.3,10.24,13.6,13.18,142,3.966
101,2012-04-07T12:00,2012,98,1200,0,68.27,59.9,69.2,60.01,68.27,59.8,68.63,58.74,67.15,54.3,69.2,59.33,20.66,12.08,145172,8.36,9.19,8.47,111298.2,9.89,12.85,13.18,136,3.799
101,2012-04-07T13:00,2012,98,1300,0,68.21,59.81,69.16,60.07,68.22,59.86,68.56,61.13,67.09,53.96,69.15,59.76,20.89,12.15,145800.9,8.4,9.09,8.36,101235.3,7.429,13.13,13.18,131,3.659
101,2012-04-07T14:00,2012,98,1400,0,68.13,59.83,69.07,59.99,68.14,59.65,68.47,57.59,67,53.88,69.06,58.99,20.85,12.21,145678.5,8.3,9.08,8.49,118634,10.88,13.11,13.18,141,3.939
101,2012-04-07T15:00,2012,98,1500,0,68.15,59.78,69.1,59.76,68.16,59.59,68.5,57.48,67.03,53.76,69.1,58.87,20.89,12.24,148340.2,8.38,9.34,8.58,120456.3,11.02,13.27,13.18,143,3.994
101,2012-04-07T16:00,2012,98,1600,0,68.18,59.77,69.13,59.75,68.19,59.82,68.53,57.39,67.05,53.6,69.12,58.87,20.73,12.17,146369.9,8.41,9.38,8.36,121276.5,11.14,13.46,13.18,142,3.966
101,2012-04-07T17:00,2012,98,1700,0,68.17,59.53,69.12,59.4,68.16,59.13,68.53,57.52,67.05,53.21,69.11,58.54,20.63,12.03,152641.5,8.63,9.72,9.04,121077.8,11,13.84,13.18,146,4.078
101,2012-04-07T18:00,2012,98,1800,0,68.12,59.36,69.06,59.67,68.1,59.4,68.46,58.28,67.01,52.97,69.03,58.71,20.47,11.98,148350.3,8.75,9.39,8.7,117562.9,10.18,14.04,13.18,141,3.939
101,2012-04-07T19:00,2012,98,1900,0,68.2,59.46,69.15,59.19,68.19,59.12,68.56,57.81,67.08,52.79,69.13,58.43,20.8,12.13,155995,8.74,9.96,9.08,123002.8,10.75,14.29,13.18,148,4.134
101,2012-04-07T20:00,2012,98,2000,0,68.48,59.57,69.42,59.52,68.46,59.1,68.85,61.72,67.37,52.91,69.39,59.3,20.94,12.1,159275,8.91,9.9,9.36,105891.8,7.135,14.46,13.18,140,3.911
101,2012-04-07T21:00,2012,98,2100,0,67.89,58.87,68.79,59.02,67.89,58.79,68.25,58.24,66.78,52.29,68.79,58.19,20.83,12.15,156909.2,9.02,9.78,9.1,120635.7,10.02,14.5,13.18,147,4.106
101,2012-04-07T22:00,2012,98,2200,0,68.1,59.05,69,59.01,68.1,58.77,68.48,58.72,67,53.05,69,58.47,20.95,12.18,160428.1,9.05,9.99,9.33,117017.6,9.76,13.94,13.18,147,4.106
101,2012-04-07T23:00,2012,98,2300,0,68.1,58.8,69,58.81,68.11,58.45,68.48,56.4,66.99,52.21,69.02,57.69,20.88,12.17,164376.9,9.3,10.19,9.66,132399,12.08,14.77,13.18,158,4.413
101,2012-04-08T00:00,2012,99,0,0,68.29,58.95,69.19,58.94,68.3,58.88,68.68,59.43,67.18,52.26,69.2,58.44,20.71,12.06,162290.8,9.34,10.25,9.42,118118.2,9.25,14.92,13.18,148,4.134
101,2012-04-08T01:00,2012,99,100,0,68.21,58.91,69.1,58.97,68.22,58.47,68.61,57.14,67.11,53.66,69.13,58.18,20.77,12.1,163632.1,9.29,10.13,9.75,122201.3,11.47,13.45,13.18,151,4.218
101,2012-04-08T02:00,2012,99,200,0,68.15,59.01,69.05,58.7,68.18,58.53,68.56,59.26,67.06,51.99,69.08,58.25,20.63,12.02,162383.9,9.15,10.35,9.65,118618.3,9.29,15.07,13.18,149,4.162
101,2012-04-08T03:00,2012,99,300,0,67.94,58.77,68.83,58.58,67.97,58.29,68.35,56.91,66.84,51.89,68.86,57.65,20.59,12.06,161768.7,9.18,10.24,9.68,128977.6,11.44,14.95,13.18,154,4.302
101,2012-04-08T04:00,2012,99,400,0,68.25,59.1,69.13,59.31,68.27,59.04,68.65,57.5,67.14,52.01,69.17,58.16,20.63,12.09,157105.5,9.15,9.82,9.23,128714.5,11.14,15.13,13.18,152,4.246
101,2012-04-08T05:00,2012,99,500,0,68.03,58.51,68.9,58.74,68.06,58.59,68.43,56.01,66.92,51.68,68.96,57.46,20.59,12.07,162108.8,9.52,10.17,9.47,135276.5,12.42,15.25,13.18,159,4.441
101,2012-04-08T06:00,2012,99,600,0,67.42,58.29,68.27,58.2,67.43,57.92,67.81,58.01,66.32,51.21,68.32,57.46,20.44,11.97,158551.2,9.12,10.07,9.51,120805,9.8,15.11,13.18,148,4.134
101,2012-04-08T07:00,2012,99,700,0,68.17,58.97,69.05,58.71,68.19,58.68,68.56,57.51,67.06,51.89,69.09,57.92,20.58,12.01,161437,9.2,10.34,9.51,127610.3,11.05,15.17,13.18,153,4.274
101,2012-04-08T08:00,2012,99,800,0,68.16,58.53,69.08,58.84,68.18,58.76,68.56,57.71,67.07,52.19,69.09,57.95,20.61,12.08,163040.3,9.63,10.24,9.42,125918.1,10.84,14.87,13.18,154,4.302
101,2012-04-08T09:00,2012,99,900,0,68.44,59.15,69.38,59.41,68.43,58.93,68.81,59.36,67.32,53.27,69.36,58.77,20.79,12.07,161425.9,9.29,9.97,9.5,115117.6,9.46,14.06,13.18,146,4.078
101,2012-04-08T10:00,2012,99,1000,0,68.09,59.4,69.04,59.3,68.08,59.11,68.46,57.44,66.97,53.03,69.01,58.43,20.67,12.06,152932.2,8.69,9.73,8.97,121971,11.01,13.94,13.18,147,4.106
101,2012-04-08T11:00,2012,99,1100,0,68.09,59.36,69.03,59.31,68.08,58.92,68.45,56.86,66.97,52.81,69.01,58.22,20.79,12.14,154912.5,8.73,9.71,9.15,126665.3,11.59,14.16,13.18,150,4.19
101,2012-04-08T12:00,2012,99,1200,0,68.23,59.31,69.17,59.18,68.21,58.94,68.59,57.64,67.11,52.8,69.15,58.34,20.67,12.07,157311.1,8.92,9.99,9.27,123539.2,10.95,14.31,13.18,149,4.162
101,2012-04-08T13:00,2012,99,1300,0,68.32,59.58,69.26,59.73,68.3,59.46,68.68,58.66,67.19,52.96,69.24,58.85,20.65,12.03,151225.6,8.74,9.53,8.84,118196,10.02,14.23,13.18,143,3.994
101,2012-04-08T14:00,2012,99,1400,0,68.25,59.56,69.19,59.66,68.24,59.35,68.61,60.65,67.14,53.19,69.17,59.24,20.76,12.04,152027.2,8.7,9.54,8.89,106952.7,7.967,13.95,13.18,138,3.855
101,2012-04-08T15:00,2012,99,1500,0,68.11,59.34,69.06,59.39,68.1,59.22,68.48,57.74,67.01,53.43,69.04,58.59,21.04,12.21,155204.9,8.77,9.67,8.88,120353.4,10.74,13.58,13.18,147,4.106
101,2012-04-08T16:00,2012,99,1600,0,68.2,59.36,69.16,59.41,68.2,59.18,68.56,57.02,67.1,54.01,69.14,58.57,20.94,12.16,156203.8,8.84,9.76,9.02,121323.4,11.54,13.09,13.18,148,4.134
101,2012-04-08T17:00,2012,99,1700,0,68.15,59.46,69.1,59.45,68.13,59.22,68.51,57.02,67.05,54.65,69.07,58.73,20.88,12.12,153621.8,8.69,9.65,8.91,117322.1,11.48,12.4,13.18,144,4.022
101,2012-04-08T18:00,2012,99,1800,0,68.22,59.53,69.19,59.48,68.22,59.21,68.6,58.5,67.14,53.77,69.18,58.88,20.86,12.09,154438.3,8.69,9.71,9.01,114960.6,10.1,13.37,13.18,144,4.022
101,2012-04-08T19:00,2012,99,1900,0,68.16,59.31,69.11,59.28,68.15,59.06,68.53,58.05,67.08,53.53,69.09,58.63,20.79,12.06,155834.8,8.85,9.82,9.09,117419.4,10.49,13.55,13.18,145,4.05
101,2012-04-08T20:00,2012,99,2000,0,68.03,59.04,69,59.06,68.02,58.78,68.41,58.67,66.96,53.15,68.97,58.48,21.03,12.17,159902.4,8.99,9.93,9.24,116151.8,9.74,13.81,13.18,148,4.134
101,2012-04-08T21:00,2012,99,2100,0,68.33,59.1,69.28,59.17,68.3,58.96,68.71,60.69,67.26,55.28,69.25,59.35,20.82,12,161262.9,9.23,10.11,9.34,97453.01,8.03,11.98,13.18,137,3.827
101,2012-04-08T22:00,2012,99,2200,0,68.16,58.87,69.1,58.88,68.14,58.59,68.52,58.54,67.05,52.85,69.08,58.28,20.94,12.16,164362.7,9.29,10.22,9.56,119046.6,9.97,14.19,13.18,151,4.218
101,2012-04-08T23:00,2012,99,2300,0,68.07,58.63,68.99,58.69,68.07,58.4,68.44,56.56,66.97,52.57,68.98,57.71,20.81,12.13,165306.1,9.44,10.3,9.67,129127.4,11.88,14.4,13.18,158,4.413
101,2012-04-09T00:00,2012,100,0,0,68.12,58.64,69.04,58.65,68.12,58.37,68.49,56.65,67.01,52.56,69.03,57.71,20.81,12.12,166461.4,9.48,10.38,9.76,129135.9,11.84,14.45,13.18,158,4.413
101,2012-04-09T01:00,2012,100,100,0,68.36,58.84,69.28,58.86,68.35,58.59,68.72,57.95,67.25,52.74,69.27,58.13,20.59,11.99,165119.4,9.51,10.42,9.76,122802.7,10.78,14.51,13.18,153,4.274
101,2012-04-09T02:00,2012,100,200,0,68.17,58.68,69.09,58.7,68.17,58.38,68.54,57.36,67.06,52.62,69.09,57.89,20.63,12.03,165272.3,9.49,10.39,9.78,124853,11.18,14.45,13.18,155,4.33
101,2012-04-09T03:00,2012,100,300,0,68.15,58.71,69.07,58.72,68.14,58.45,68.51,57.87,67.03,52.67,69.07,58.02,20.88,12.15,166238.5,9.44,10.35,9.69,123031.9,10.64,14.36,13.18,155,4.33
101,2012-04-09T04:00,2012,100,400,0,68.27,58.76,69.17,58.75,68.26,58.47,68.63,60.2,67.14,52.66,69.18,58.49,21,12.16,168542.9,9.51,10.42,9.79,112858.3,8.42,14.48,13.18,149,4.162
101,2012-04-09T05:00,2012,100,500,0,68.34,58.79,69.25,58.83,68.32,58.55,68.71,61.63,67.23,52.68,69.24,58.81,20.93,12.07,168064.8,9.55,10.42,9.77,105813.3,7.084,14.55,13.18,146,4.078
101,2012-04-09T06:00,2012,100,600,0,68.02,58.45,68.92,58.49,68.02,58.2,68.37,57.81,66.89,52.36,68.93,57.81,20.74,12.05,167029.5,9.57,10.43,9.82,122597.9,10.57,14.53,13.18,155,4.33
101,2012-04-09T07:00,2012,100,700,0,68.09,58.48,68.99,58.54,68.08,58.22,68.44,57.24,66.95,52.38,69,57.73,20.67,12.01,167011.1,9.6,10.45,9.86,125432.9,11.2,14.57,13.18,156,4.358
101,2012-04-09T08:00,2012,100,800,0,68.14,58.56,69.04,58.61,68.12,58.29,68.5,58.37,67.01,52.49,69.05,58.01,20.95,12.14,168771.2,9.57,10.43,9.83,121296.3,10.13,14.52,13.18,155,4.33
101,2012-04-09T09:00,2012,100,900,0,68.18,58.71,69.1,58.76,68.17,58.42,68.54,57.35,67.04,52.75,69.1,57.96,20.88,12.13,166688.5,9.47,10.34,9.74,125187.6,11.19,14.29,13.18,156,4.358
101,2012-04-09T10:00,2012,100,1000,0,68.26,59.1,69.2,59.38,68.25,58.84,68.62,57.65,67.13,53.07,69.19,58.38,20.9,12.16,160174.8,9.16,9.82,9.4,123295.2,10.97,14.07,13.18,151,4.218
101,2012-04-09T11:00,2012,100,1100,0,68.1,59.2,69.02,59.41,68.09,59.1,68.46,56.3,66.96,52.82,69.02,58.14,20.68,12.14,153576.5,8.9,9.61,8.99,129370.5,12.16,14.13,13.18,150,4.19
101,2012-04-09T12:00,2012,100,1200,0,68.27,59.59,69.19,59.26,68.26,59.05,68.62,57.83,67.12,53.2,69.19,58.57,20.61,12.03,154864.9,8.68,9.93,9.21,120462.7,10.79,13.92,13.18,147,4.106
101,2012-04-09T13:00,2012,100,1300,0,68.35,59.92,69.29,59.63,68.33,59.45,68.71,58.42,67.2,53.61,69.28,59,20.76,12.11,151249.9,8.43,9.67,8.89,117049.2,10.29,13.58,13.18,142,3.966
101,2012-04-09T14:00,2012,100,1400,0,68.13,59.69,69.06,59.33,68.11,59.58,68.48,59.63,66.99,53.38,69.04,59.12,20.75,12.1,149517,8.43,9.73,8.53,110163.8,8.85,13.61,13.18,138,3.855
101,2012-04-09T15:00,2012,100,1500,0,68.14,59.71,69.08,59.51,68.13,59.19,68.5,58.32,67.02,53.32,69.07,58.8,20.88,12.23,151926.4,8.44,9.57,8.94,118330.6,10.18,13.7,13.18,144,4.022
101,2012-04-09T16:00,2012,100,1600,0,68.42,59.82,69.36,59.68,68.41,59.38,68.79,60.61,67.29,53.31,69.35,59.33,20.98,12.15,154775.9,8.6,9.68,9.03,109070.1,8.18,13.98,13.18,139,3.883
101,2012-04-09T17:00,2012,100,1700,0,68.12,59.34,69.05,59.49,68.11,58.95,68.48,58.61,66.99,52.98,69.05,58.64,20.86,12.14,154935.9,8.78,9.56,9.16,117412.1,9.86,14,13.18,145,4.05
101,2012-04-09T18:00,2012,100,1800,0,68.23,59.4,69.17,59.68,68.21,59.21,68.59,58.75,67.11,53.08,69.15,58.79,20.76,12.09,153201.4,8.83,9.49,9,116938.7,9.84,14.03,13.18,144,4.022
101,2012-04-09T19:00,2012,100,1900,0,68.02,59.09,68.95,59.18,68,58.88,68.38,57.5,66.92,52.8,68.92,58.24,20.68,12.12,155373,8.93,9.76,9.12,122702.4,10.87,14.12,13.18,148,4.134
101,2012-04-09T20:00,2012,100,2000,0,68.51,59.52,69.44,59.57,68.48,59.32,68.88,58.17,67.39,54.94,69.42,59.03,20.95,12.21,158550.7,8.99,9.88,9.16,114633.4,10.71,12.45,13.18,144,4.022
101,2012-04-09T21:00,2012,100,2100,0,67.99,58.79,68.89,58.71,67.98,58.75,68.36,58.06,66.89,53.37,68.89,58.25,20.93,12.2,161684,9.2,10.19,9.23,117694.6,10.3,13.51,13.18,149,4.162
101,2012-04-09T22:00,2012,100,2200,0,68.18,58.81,69.08,59.24,68.18,58.79,68.55,57.31,67.08,52.43,69.08,58.06,20.78,12.13,160430.4,9.37,9.83,9.38,127205.4,11.24,14.65,13.18,152,4.246
101,2012-04-09T23:00,2012,100,2300,0,68.13,59.29,69.02,58.74,68.15,58.45,68.52,57.48,67.03,52.16,69.05,57.99,20.81,12.16,161950.7,8.84,10.28,9.7,127709.5,11.04,14.88,13.18,154,4.302
101,2012-04-10T00:00,2012,101,0,0,68.24,58.88,69.12,58.9,68.26,59.1,68.64,58.81,67.14,52.11,69.16,58.31,20.63,12.09,160105.5,9.36,10.22,9.16,121781.9,9.84,15.03,13.18,149,4.162
101,2012-04-10T01:00,2012,101,100,0,68.1,58.99,68.99,58.82,68.12,58.59,68.5,56.29,67,53.67,69.02,58.01,20.78,12.16,161661.2,9.11,10.17,9.53,125894.9,12.21,13.34,13.18,153,4.274
101,2012-04-10T02:00,2012,101,200,0,68.23,59.11,69.12,59.48,68.23,59,68.61,57.12,67.12,52.43,69.14,58.18,20.78,12.18,157085.8,9.12,9.64,9.23,129219.7,11.49,14.69,13.18,152,4.246
101,2012-04-10T03:00,2012,101,300,0,68.22,59.06,69.12,59.03,68.24,58.68,68.62,56.94,67.12,52.32,69.14,57.94,20.81,12.18,161937.5,9.16,10.09,9.56,130580.4,11.67,14.8,13.18,155,4.33
101,2012-04-10T04:00,2012,101,400,0,68.33,59.09,69.22,59.15,68.33,59.02,68.71,61.01,67.24,52.5,69.23,58.9,20.73,12.06,160169.6,9.24,10.07,9.3,109663,7.701,14.74,13.18,142,3.966
101,2012-04-10T05:00,2012,101,500,0,68.04,58.66,68.92,58.57,68.06,58.51,68.44,57.92,66.94,51.91,68.96,57.85,20.59,12.02,162815,9.38,10.35,9.55,124465.6,10.52,15.03,13.18,153,4.274
101,2012-04-10T06:00,2012,101,600,0,68.23,58.81,69.1,58.66,68.25,58.65,68.63,57.18,67.14,52.26,69.14,57.87,20.66,12.12,164384,9.42,10.44,9.59,129271.9,11.45,14.89,13.18,155,4.33
101,2012-04-10T07:00,2012,101,700,0,68.43,59.73,69.34,59.44,68.43,59.2,68.79,57.81,67.29,52.64,69.34,58.51,20.74,12.09,155784.9,8.69,9.9,9.23,125534.8,10.98,14.65,13.18,149,4.162
101,2012-04-10T08:00,2012,101,800,0,68.03,59.41,68.96,59.35,68.02,58.97,68.39,56.49,66.91,52.91,68.94,58.21,20.82,12.2,153364,8.62,9.61,9.05,127995.8,11.9,14,13.18,149,4.162
101,2012-04-10T09:00,2012,101,900,0,68.31,59.81,69.25,59.9,68.29,59.41,68.67,57.39,67.16,53.53,69.23,58.78,20.9,12.22,150897.8,8.49,9.35,8.88,123288.8,11.27,13.63,13.18,145,4.05
101,2012-04-10T10:00,2012,101,1000,0,68.27,60.09,69.19,60.04,68.23,59.56,68.6,58.74,67.11,54,69.18,59.32,20.68,12.1,145229,8.18,9.15,8.67,112595.1,9.86,13.11,13.18,136,3.799
101,2012-04-10T11:00,2012,101,1100,0,68.32,60.11,69.24,60.04,68.3,59.8,68.68,57.75,67.18,54.11,69.27,59.18,20.6,12.06,144201.3,8.21,9.2,8.5,117232.9,10.93,13.07,13.18,137,3.827
101,2012-04-10T12:00,2012,101,1200,0,68.21,60.09,69.14,59.91,68.19,59.62,68.57,58.4,67.07,54.15,69.16,59.27,20.75,12.15,145243.9,8.11,9.23,8.58,113630.2,10.17,12.92,13.18,137,3.827
101,2012-04-10T13:00,2012,101,1300,0,68.18,60.15,69.13,60.26,68.18,60,68.52,58.56,67.05,54.32,69.11,59.49,20.94,12.24,141826.5,8.04,8.87,8.17,112511.7,9.96,12.73,13.18,133,3.715
101,2012-04-10T14:00,2012,101,1400,0,68.41,60.4,69.38,60.28,68.41,59.85,68.75,60.38,67.26,54.48,69.36,59.91,20.82,12.14,144291.7,8.01,9.09,8.56,104015.1,8.37,12.78,13.18,131,3.659
101,2012-04-10T15:00,2012,101,1500,0,68.23,60.25,69.18,60.16,68.23,59.69,68.57,61.87,67.11,54.69,69.16,60.17,20.93,12.1,144395.4,7.972,9.02,8.54,93776.66,6.702,12.42,13.18,124,3.464
101,2012-04-10T16:00,2012,101,1600,0,68.19,60.06,69.17,59.9,68.2,59.73,68.56,57.87,67.1,56.21,69.14,59.54,20.96,12.22,146472.6,8.13,9.27,8.48,106835.3,10.69,10.89,13.18,133,3.715
101,2012-04-10T17:00,2012,101,1700,0,68.19,60.15,69.16,60.01,68.19,59.52,68.55,58.06,67.07,54.55,69.13,59.27,20.85,12.18,145586.6,8.04,9.15,8.67,113549.1,10.49,12.52,13.18,137,3.827
101,2012-04-10T18:00,2012,101,1800,0,68.09,59.6,69.05,59.5,68.08,59.34,68.45,58.49,66.99,53.7,69.02,58.91,20.74,12.13,150019.8,8.49,9.56,8.74,114279.5,9.96,13.29,13.18,139,3.883
101,2012-04-10T19:00,2012,101,1900,0,68.21,59.5,69.19,59.57,68.19,59.34,68.58,57.89,67.13,53.77,69.15,58.76,20.52,12.02,150617.8,8.71,9.61,8.85,117141,10.69,13.36,13.18,141,3.939
101,2012-04-10T20:00,2012,101,2000,0,68.01,59.1,68.96,59.15,67.98,58.91,68.36,57.42,66.92,53.23,68.92,58.3,20.87,12.19,156645.1,8.91,9.81,9.07,121631.8,10.94,13.69,13.18,147,4.106
101,2012-04-10T21:00,2012,101,2100,0,68.26,59.33,69.2,59.44,68.23,59.22,68.61,58.04,67.14,53.03,69.17,58.56,20.92,12.23,156564.9,8.93,9.77,9.01,122280.6,10.57,14.11,13.18,147,4.106
101,2012-04-10T22:00,2012,101,2200,0,68.17,59.34,69.1,59.17,68.15,59.02,68.52,57.92,67.06,52.95,69.07,58.42,21.01,12.29,158212.9,8.83,9.93,9.12,123012.5,10.6,14.11,13.18,148,4.134
101,2012-04-10T23:00,2012,101,2300,0,68.16,59.43,69.08,59.19,68.14,59.19,68.51,57.52,67.05,52.85,69.06,58.39,20.95,12.25,155997.5,8.73,9.89,8.95,125046.6,11,14.2,13.18,147,4.106
101,2012-04-11T00:00,2012,102,0,0,68.46,59.24,69.38,59.31,68.46,59.11,68.85,57.29,67.36,55.78,69.38,58.86,20.85,12.22,161318.7,9.22,10.07,9.35,114584.3,11.57,11.58,13.18,145,4.05
101,2012-04-11T01:00,2012,102,100,0,67.88,58.6,68.75,58.48,67.91,58.37,68.28,56.54,66.78,52.19,68.8,57.57,20.79,12.23,163279.4,9.28,10.27,9.54,130382.9,11.74,14.59,13.18,155,4.33
101,2012-04-11T02:00,2012,102,200,0,68.22,58.63,69.09,59.04,68.24,58.51,68.61,56.93,67.11,52.84,69.14,57.94,20.72,12.15,164369.3,9.59,10.05,9.73,127723.1,11.69,14.27,13.18,153,4.274
101,2012-04-11T03:00,2012,102,300,0,67.89,58.05,68.73,58.33,67.9,58.18,68.28,56.37,66.76,52.11,68.8,57.33,20.71,12.16,167644.7,9.84,10.4,9.73,130918,11.92,14.65,13.18,158,4.413
101,2012-04-11T04:00,2012,102,400,0,68.14,58.59,68.96,58.49,68.15,58.74,68.53,56.49,67.01,51.82,69.05,57.58,20.67,12.15,164296.9,9.54,10.47,9.42,134046.3,12.04,15.18,13.18,157,4.385
101,2012-04-11T05:00,2012,102,500,0,68.2,58.1,69.02,58.17,68.22,58.1,68.59,57.6,67.07,51.79,69.12,57.49,20.59,12.04,172718.9,10.09,10.85,10.12,128173.4,11,15.27,13.18,158,4.413
101,2012-04-11T06:00,2012,102,600,0,68.31,58.59,69.17,58.7,68.33,58.48,68.72,59.95,67.2,52.13,69.24,58.31,20.71,12.11,167960.6,9.72,10.46,9.84,116848.5,8.76,15.07,13.18,149,4.162
101,2012-04-11T07:00,2012,102,700,0,68.31,58.76,69.19,58.95,68.33,58.72,68.72,61.2,67.21,52.41,69.24,58.74,20.91,12.15,165993.5,9.55,10.24,9.61,109896,7.522,14.81,13.18,144,4.022
101,2012-04-11T08:00,2012,102,800,0,68.04,58.73,68.93,58.69,68.06,58.6,68.45,57.04,66.96,52.55,68.96,57.88,20.91,12.25,163811.1,9.31,10.24,9.46,128128.9,11.41,14.41,13.18,153,4.274
101,2012-04-11T09:00,2012,102,900,0,67.25,58.39,68.15,58.5,67.23,58.24,67.61,60.59,66.17,53.19,68.12,58.48,20.91,12.2,155392.8,8.86,9.66,8.98,98978.49,7.023,12.98,13.18,132,3.687
101,2012-04-11T10:00,2012,102,1000,0,68.11,59.4,69.08,59.08,68.11,59.04,68.49,57.85,67,53.37,69.05,58.51,20.91,12.24,156890.1,8.71,10,9.07,120347.8,10.64,13.63,13.18,145,4.05
101,2012-04-11T11:00,2012,102,1100,0,68.27,60.03,69.23,59.81,68.26,59.38,68.64,58.74,67.16,53.88,69.2,59.16,20.7,12.14,148424.4,8.24,9.42,8.88,114011,9.9,13.27,13.18,137,3.827
101,2012-04-11T12:00,2012,102,1200,0,68.47,60.52,69.44,60.1,68.46,60.13,68.84,58.61,67.37,54.06,69.41,59.47,20.62,12.08,142688,7.948,9.34,8.33,115272.2,10.24,13.31,13.18,135,3.771
101,2012-04-11T13:00,2012,102,1300,0,68.18,60.32,69.14,59.81,68.18,59.43,68.56,58.77,67.1,54.08,69.12,59.28,20.63,12.04,144456.5,7.86,9.33,8.74,111271.7,9.79,13.01,13.18,133,3.715
101,2012-04-11T14:00,2012,102,1400,0,68.15,60,69.12,59.59,68.15,59.4,68.51,57.99,67.05,53.94,69.1,58.98,20.65,12.12,147427.5,8.16,9.53,8.75,116034.1,10.53,13.11,13.18,138,3.855
101,2012-04-11T15:00,2012,102,1500,0,68.2,60.16,69.17,59.94,68.2,59.86,68.57,58.45,67.11,53.8,69.15,59.24,20.66,12.12,142942.9,8.04,9.24,8.34,115016.2,10.12,13.31,13.18,135,3.771
101,2012-04-11T16:00,2012,102,1600,0,68.27,59.9,69.25,60.12,68.26,59.68,68.65,58.1,67.19,54.03,69.22,59.14,20.78,12.17,146370.2,8.37,9.13,8.58,116947.6,10.55,13.16,13.18,138,3.855
101,2012-04-11T17:00,2012,102,1700,0,68.34,60.41,69.33,60.12,68.33,59.59,68.72,57.78,67.24,54.37,69.3,59.22,20.75,12.12,145016.4,7.928,9.2,8.75,116897.4,10.94,12.87,13.18,137,3.827
101,2012-04-11T18:00,2012,102,1800,0,68.14,60.1,69.09,59.85,68.11,59.36,68.5,57.15,67.05,53.33,69.06,58.74,20.56,12.05,144494,8.04,9.24,8.75,122395.7,11.35,13.72,13.18,139,3.883
101,2012-04-11T19:00,2012,102,1900,0,68.18,59.43,69.13,59.46,68.16,59.38,68.54,57.89,67.08,53.2,69.1,58.62,20.71,12.14,152129.8,8.75,9.66,8.78,120691,10.65,13.88,13.18,143,3.994
101,2012-04-11T20:00,2012,102,2000,0,68.14,59.34,69.06,59.45,68.12,59.09,68.51,57.58,67.03,53.06,69.05,58.46,20.52,12.09,152047.5,8.8,9.61,9.03,122067.8,10.93,13.98,13.18,143,3.994
101,2012-04-11T21:00,2012,102,2100,0,68.38,59.74,69.3,59.53,68.37,59.46,68.75,57.88,67.27,53.1,69.3,58.69,20.74,12.17,153059.8,8.64,9.77,8.91,123382.9,10.87,14.16,13.18,144,4.022
101,2012-04-11T22:00,2012,102,2200,0,68.22,59.41,69.13,59.65,68.21,59.53,68.6,59.09,67.12,53.04,69.14,58.91,20.99,12.28,152863.8,8.81,9.48,8.68,117430.6,9.5,14.08,13.18,141,3.939
101,2012-04-11T23:00,2012,102,2300,0,68.1,59.54,69,59.83,68.1,59.27,68.48,57.19,66.99,52.65,69.01,58.47,20.75,12.2,148812.2,8.56,9.17,8.83,126679.6,11.29,14.34,13.18,144,4.022
101,2012-04-12T00:00,2012,103,0,0,66.95,58.67,67.81,58.91,66.95,58.29,67.32,55.43,65.86,52.92,67.82,57.58,20.64,12.1,143985.5,8.28,8.9,8.66,121687.6,11.88,12.94,13.18,138,3.855
101,2012-04-12T01:00,2012,103,100,0,67.46,58.94,68.36,59.15,67.45,58.78,67.83,56.41,66.36,52.87,68.36,57.97,20.75,12.23,147891.8,8.51,9.2,8.68,123390.8,11.42,13.49,13.18,141,3.939
101,2012-04-12T02:00,2012,103,200,0,68.28,59.61,69.2,60.25,68.26,59.73,68.64,57.8,67.17,52.98,69.18,58.84,20.75,12.19,146510.6,8.67,8.94,8.53,123654.2,10.85,14.18,13.18,142,3.966
101,2012-04-12T03:00,2012,103,300,0,68.32,59.53,69.25,59.66,68.32,59.7,68.71,58.26,67.22,52.62,69.25,58.69,20.79,12.22,151562.1,8.79,9.59,8.62,124022.9,10.44,14.6,13.18,144,4.022
101,2012-04-12T04:00,2012,103,400,0,68.18,59.07,69.09,59.46,68.17,59.38,68.55,59.79,67.07,52.57,69.09,58.8,20.7,12.11,153910.1,9.11,9.63,8.79,114121.5,8.76,14.5,13.18,139,3.883
101,2012-04-12T05:00,2012,103,500,0,67.8,58.64,68.69,59.14,67.78,58.94,68.17,61.02,66.73,53.03,68.67,58.87,20.78,12.09,154801.4,9.16,9.55,8.84,102256.6,7.152,13.69,13.18,133,3.715
101,2012-04-12T06:00,2012,103,600,0,67.29,57.92,68.2,58.65,67.32,57.68,67.69,58.74,66.2,51.48,68.22,57.57,20.52,12.01,158287.8,9.37,9.55,9.64,115183.2,8.95,14.72,13.18,144,4.022
101,2012-04-12T07:00,2012,103,700,0,68.48,59.2,69.41,59.59,68.47,59.38,68.87,60.19,67.38,52.7,69.4,58.93,20.63,12.05,157015.5,9.28,9.82,9.09,114007.9,8.67,14.68,13.18,141,3.939
101,2012-04-12T08:00,2012,103,800,0,68.36,59.55,69.29,59.35,68.34,59.32,68.73,61.4,67.24,52.84,69.27,59.22,20.92,12.18,156875,8.81,9.94,9.02,107192.2,7.334,14.39,13.18,144,4.022
101,2012-04-12T09:00,2012,103,900,0,68.42,59.93,69.37,59.7,68.4,59.45,68.79,62.49,67.3,53.46,69.35,59.76,20.75,12.02,151947.5,8.49,9.67,8.95,98095.51,6.305,13.84,13.18,135,3.771
101,2012-04-12T10:00,2012,103,1000,0,67.85,59.72,68.86,59.61,67.82,58.31,68.27,60.48,66.67,53.29,69.06,59.42,20.5,11.94,148928.6,8.13,9.25,9.52,102436.7,7.787,13.38,13.2,134,3.743
101,2012-04-12T11:00,2012,103,1100,0,67.48,59.23,68.59,59.05,67.45,57.61,67.95,60.9,66.22,52.54,68.92,59.24,20.44,11.92,152539.6,8.25,9.54,9.84,100157.9,7.048,13.68,13.24,132,3.687
101,2012-04-12T12:00,2012,103,1200,0,67.75,59.44,68.76,58.93,67.7,58.67,68.16,57.02,66.63,52.53,68.77,58.24,20.78,12.25,152460.2,8.31,9.82,9.03,125237.9,11.14,14.09,13.22,149,4.162
101,2012-04-12T13:00,2012,103,1300,0,68.29,59.84,69.25,59.92,68.23,59.58,68.68,59.55,67.22,53.51,69.22,59.28,20.88,12.18,149091.4,8.45,9.34,8.65,112725.7,9.13,13.71,13.2,141,3.939
101,2012-04-12T14:00,2012,103,1400,0,68.12,60.03,69.06,59.82,68.09,59.42,68.49,57.46,67.02,53.78,69.04,58.91,20.76,12.2,145725,8.09,9.23,8.66,119979.2,11.03,13.23,13.19,143,3.994
101,2012-04-12T15:00,2012,103,1500,0,68.42,60.58,69.34,60.43,68.39,60.19,68.79,59.33,67.3,54.21,69.35,59.76,20.83,12.18,140332.4,7.835,8.91,8.19,111231.7,9.46,13.09,13.19,135,3.771
101,2012-04-12T16:00,2012,103,1600,0,68.15,59.53,69.09,59.83,68.13,59.45,68.5,57.99,67.02,53.43,69.07,58.81,20.86,12.24,149724.3,8.63,9.26,8.69,119527.6,10.52,13.59,13.19,145,4.05
101,2012-04-12T17:00,2012,103,1700,0,68.39,59.71,69.33,59.89,68.35,59.4,68.75,57.62,67.26,54.49,69.31,58.98,20.82,12.14,152199.5,8.68,9.44,8.95,117625.2,11.13,12.76,13.18,145,4.05
101,2012-04-12T18:00,2012,103,1800,0,68.01,59.44,68.93,59.56,67.97,59.44,68.37,58.07,66.9,56.15,68.9,59.26,20.77,12.09,148416.6,8.57,9.36,8.53,103225.1,10.3,10.75,13.18,135,3.771
101,2012-04-12T19:00,2012,103,1900,0,68.19,59.76,69.11,59.75,68.15,59.09,68.52,56.58,67.05,52.79,69.09,58.37,20.67,12.11,149880,8.42,9.37,9.06,128558.2,11.95,14.26,13.18,150,4.19
101,2012-04-12T20:00,2012,103,2000,0,68.41,59.25,69.34,59.41,68.38,59.04,68.76,57.69,67.27,52.81,69.32,58.38,20.83,12.17,159925.2,9.16,9.93,9.34,125838.8,11.07,14.46,13.18,153,4.274
101,2012-04-12T21:00,2012,103,2100,0,68.41,59.61,69.33,59.47,68.38,59.28,68.78,61.79,67.29,52.71,69.32,59.32,20.63,12,154689.1,8.8,9.86,9.1,104905.6,6.989,14.59,13.18,138,3.855
101,2012-04-12T22:00,2012,103,2200,0,66.85,58.46,67.72,58.61,66.82,58.06,67.19,59.62,65.75,51.35,67.71,57.95,20.62,12.06,146369.2,8.39,9.12,8.76,107350.5,7.568,14.4,13.18,136,3.799
101,2012-04-12T23:00,2012,103,2300,0,68.57,59.76,69.49,60.02,68.55,59.33,68.93,62.86,67.44,52.51,69.48,59.64,20.76,12.02,154094.3,8.81,9.47,9.21,102262.6,6.072,14.93,13.18,136,3.799
101,2012-04-13T00:00,2012,104,0,0,68.16,59.54,69.06,59.62,68.13,58.76,68.51,58.99,67.03,52.17,69.05,58.59,20.67,12.03,153136.4,8.62,9.44,9.37,118871.8,9.52,14.86,13.18,146,4.078
101,2012-04-13T01:00,2012,104,100,0,66.49,58.17,67.36,58.73,66.47,57.87,66.83,56.16,65.41,50.92,67.34,57.11,20.49,12.07,141556.3,8.33,8.63,8.6,123036.4,10.67,14.49,13.18,141,3.939
101,2012-04-13T02:00,2012,104,200,0,68.34,59.25,69.24,59.34,68.32,59.35,68.69,56.51,67.2,52.02,69.25,58.05,20.54,12.07,155157.8,9.09,9.9,8.96,133771.1,12.18,15.18,13.18,155,4.33
101,2012-04-13T03:00,2012,104,300,0,67.67,58.75,68.55,58.81,67.64,58.7,68.02,56.44,66.57,51.76,68.53,57.67,20.59,12.11,153480.5,8.92,9.74,8.94,129420,11.58,14.81,13.18,150,4.19
101,2012-04-13T04:00,2012,104,400,0,67.9,58.72,68.81,59.2,67.9,58.59,68.27,56.9,66.79,51.55,68.82,57.73,20.52,12.06,155766.3,9.18,9.62,9.31,130031,11.37,15.24,13.18,154,4.302
101,2012-04-13T05:00,2012,104,500,0,68.25,59.04,69.16,59.67,68.23,59.06,68.62,56.76,67.14,51.9,69.16,58.04,20.72,12.21,155958.1,9.21,9.49,9.18,134014.3,11.85,15.23,13.18,155,4.33
101,2012-04-13T06:00,2012,104,600,0,68.27,59.01,69.18,59.51,68.25,58.82,68.64,56.1,67.17,52.11,69.17,57.87,20.64,12.14,158116.6,9.26,9.67,9.44,135724.4,12.54,15.05,13.18,157,4.385
101,2012-04-13T07:00,2012,104,700,0,68.23,58.81,69.14,59.25,68.22,58.72,68.6,56.06,67.11,52.32,69.15,57.77,20.85,12.23,162272.8,9.43,9.89,9.5,135409.9,12.53,14.79,13.18,159,4.441
101,2012-04-13T08:00,2012,104,800,0,68.37,59.67,69.29,59.62,68.35,59.31,68.72,58.26,67.24,53.18,69.29,58.79,20.97,12.26,155227.9,8.7,9.66,9.04,121863.5,10.46,14.07,13.18,147,4.106
101,2012-04-13T09:00,2012,104,900,0,68.09,59.72,69.04,59.42,68.08,58.86,68.49,58.04,66.95,53.5,69.17,58.84,20.94,12.26,153887.2,8.37,9.62,9.22,118716.5,10.45,13.45,13.19,145,4.05
101,2012-04-13T10:00,2012,104,1000,0,68.15,60.75,69.05,60.04,68.12,59.36,68.54,58.65,66.98,54.15,69.24,59.63,20.86,12.24,141803.6,7.396,9.01,8.76,112694.1,9.89,12.83,13.19,134,3.743
101,2012-04-13T11:00,2012,104,1100,0,67.18,59.97,68.03,59.72,67.14,59.26,67.53,57.98,66.08,54.05,68.1,59.07,20.6,12.1,130239.1,7.217,8.31,7.877,105808.3,9.56,12.03,13.19,125,3.492
101,2012-04-13T12:00,2012,104,1200,0,68.14,60.57,69.06,60.56,68.13,60.06,68.5,58.06,67,54.68,69.1,59.62,20.77,12.17,135357.4,7.563,8.5,8.07,112283.5,10.44,12.32,13.18,132,3.687
101,2012-04-13T13:00,2012,104,1300,0,68.44,60.78,69.37,60.98,68.43,60.69,68.78,59.93,67.29,55.31,69.39,60.37,20.92,12.29,134455.7,7.659,8.39,7.746,103735.7,8.86,11.98,13.18,126,3.52
101,2012-04-13T14:00,2012,104,1400,0,67.86,60.49,68.85,61.19,67.79,59.34,68.28,59.84,66.67,54.97,69.07,60.31,20.87,12.24,132424.5,7.371,7.668,8.45,99830.1,8.44,11.7,13.2,122,3.408
101,2012-04-13T15:00,2012,104,1500,0,68.13,60.71,69.03,61.16,68.07,60.57,68.51,60.25,66.97,55.23,69.15,60.52,20.82,12.17,128085,7.421,7.866,7.497,98620.6,8.26,11.74,13.19,120,3.352
101,2012-04-13T16:00,2012,104,1600,0,68.25,61.08,69.21,60.71,68.24,60.47,68.59,58.12,67.1,55.17,69.21,59.99,20.84,12.21,131929.6,7.168,8.5,7.773,110831.1,10.47,11.93,13.19,128,3.575
101,2012-04-13T17:00,2012,104,1700,0,68.27,61.02,69.26,61,68.28,60.21,68.59,59.76,67.12,55.1,69.22,60.34,20.75,12.14,132214.3,7.256,8.27,8.07,102504.7,8.83,12.02,13.19,124,3.464
101,2012-04-13T18:00,2012,104,1800,0,68.33,61.14,69.3,60.62,68.32,60.09,68.66,60.69,67.18,54.84,69.28,60.41,20.67,12.05,134518.3,7.186,8.68,8.24,99070.55,7.965,12.33,13.19,122,3.408
101,2012-04-13T19:00,2012,104,1900,0,68.13,60.44,69.08,60.44,68.12,59.78,68.47,60.05,67,54.81,69.07,59.96,20.78,12.1,138494.6,7.698,8.64,8.35,101036.1,8.42,12.19,13.19,127,3.547
101,2012-04-13T20:00,2012,104,2000,0,68.07,60.06,69.02,59.74,68.04,59.39,68.42,58.89,66.96,53.74,68.99,59.19,20.91,12.25,146508.8,8.02,9.28,8.65,112906.8,9.53,13.22,13.19,137,3.827
101,2012-04-13T21:00,2012,104,2100,0,68.13,60.12,69.06,59.7,68.1,59.38,68.47,57.81,67,53.73,69.04,58.96,20.95,12.3,147686.2,8,9.37,8.72,119258.9,10.66,13.28,13.18,142,3.966
101,2012-04-13T22:00,2012,104,2200,0,68.36,60.19,69.31,61.08,68.33,59.82,68.7,57.21,67.22,53.72,69.27,59.2,20.89,12.33,140600.7,8.18,8.23,8.52,124827,11.49,13.5,13.18,141,3.939
101,2012-04-13T23:00,2012,104,2300,0,68.23,60.25,69.17,60.37,68.2,59.27,68.58,57.92,67.1,53.39,69.14,59,20.84,12.25,144718.9,7.974,8.81,8.93,120972.8,10.67,13.71,13.18,141,3.939
101,2012-04-14T00:00,2012,105,0,0,68.23,59.48,69.17,59.91,68.19,59.45,68.58,58.15,67.1,53.11,69.13,58.78,20.36,12.09,147083.7,8.75,9.25,8.74,119609.3,10.43,14,13.18,143,3.994
101,2012-04-14T01:00,2012,105,100,0,68.27,59.35,69.2,59.68,68.23,59.49,68.62,57.13,67.13,52.84,69.16,58.45,20.52,12.12,150617.4,8.92,9.52,8.74,126611.5,11.49,14.29,13.18,147,4.106
101,2012-04-14T02:00,2012,105,200,0,68.37,59.33,69.3,60.09,68.35,59.62,68.72,56.45,67.22,52.84,69.27,58.39,20.49,12.18,149341,9.04,9.21,8.73,131558.1,12.28,14.38,13.18,150,4.19
101,2012-04-14T03:00,2012,105,300,0,68.36,59.44,69.28,59.88,68.33,59.48,68.71,58.49,67.22,52.93,69.25,58.78,20.59,12.13,151039,8.92,9.4,8.85,120585.6,10.22,14.3,13.18,145,4.05
101,2012-04-14T04:00,2012,105,400,0,68.21,58.92,69.12,60,68.18,59.05,68.57,60.83,67.08,52.76,69.1,59.03,20.56,12.07,152907.5,9.29,9.12,9.12,107964.2,7.745,14.33,13.18,138,3.855
101,2012-04-14T05:00,2012,105,500,0,68.31,59.27,69.23,59.95,68.29,59.08,68.68,60.87,67.18,52.61,69.21,59.09,20.53,12,152620,9.04,9.27,9.21,108877,7.816,14.57,13.18,139,3.883
101,2012-04-14T06:00,2012,105,600,0,68.17,59,69.08,59.32,68.15,59.14,68.54,58.45,67.04,52.68,69.07,58.45,20.57,12.09,155270.2,9.17,9.76,9.01,119774.2,10.09,14.36,13.18,146,4.078
101,2012-04-14T07:00,2012,105,700,0,68.46,59.25,69.39,59.9,68.44,59.39,68.83,57.98,67.34,53.18,69.38,58.66,20.63,12.16,154676,9.21,9.49,9.06,123126.1,10.85,14.15,13.18,147,4.106
101,2012-04-14T08:00,2012,105,800,0,68.36,60.07,69.28,59.94,68.33,59.45,68.71,58.48,67.22,53.81,69.27,59.13,20.83,12.23,149134.1,8.29,9.34,8.88,117154.9,10.22,13.41,13.18,141,3.939
101,2012-04-14T09:00,2012,105,900,0,68.4,60.44,69.31,60.44,68.37,59.98,68.74,61.18,67.26,54.52,69.32,60.13,20.91,12.24,142491.5,7.966,8.87,8.4,100708.3,7.564,12.75,13.18,128,3.575
101,2012-04-14T10:00,2012,105,1000,0,68.32,60.97,69.24,60.49,68.29,60,68.65,59.35,67.18,55.1,69.23,60.02,21.03,12.32,138517.9,7.351,8.75,8.29,106723.2,9.3,12.08,13.18,129,3.603
101,2012-04-14T11:00,2012,105,1100,0,68.3,61.11,69.26,60.74,68.28,60.04,68.61,58.65,67.12,55.52,69.22,60.08,20.92,12.29,135351.5,7.19,8.53,8.24,107324.2,9.96,11.6,13.18,127,3.547
101,2012-04-14T12:00,2012,105,1200,0,68.38,61.37,69.4,60.97,68.37,60.8,68.67,58.88,67.18,55.75,69.3,60.46,20.58,12.13,127873.7,7.012,8.42,7.568,104225.7,9.78,11.43,13.18,122,3.408
101,2012-04-14T13:00,2012,105,1300,0,68.36,61.99,69.39,61.2,68.36,60.75,68.63,59.95,67.16,55.96,69.28,60.87,20.74,12.16,124168.4,6.373,8.18,7.618,97941.84,8.67,11.21,13.18,117,3.268
101,2012-04-14T14:00,2012,105,1400,0,68.42,61.54,69.43,61.37,68.39,60.94,68.66,59.83,67.24,56.09,69.29,60.81,20.66,12.16,124942.7,6.88,8.06,7.45,98463.66,8.83,11.16,13.18,117,3.268
101,2012-04-14T15:00,2012,105,1500,0,68.55,61.62,69.56,61.19,68.54,60.87,68.82,60.43,67.4,56.05,69.45,60.9,20.73,12.2,128585.7,6.93,8.37,7.666,97553.93,8.39,11.35,13.17,117,3.268
101,2012-04-14T16:00,2012,105,1600,0,68.36,61.62,69.36,61.34,68.33,60.72,68.62,60.55,67.21,56.13,69.24,60.95,20.77,12.2,125564.7,6.743,8.02,7.62,94638.58,8.07,11.08,13.17,115,3.212
101,2012-04-14T17:00,2012,105,1700,0,68.51,61.69,69.5,61.71,68.48,60.7,68.76,58.86,67.33,55.88,69.39,60.68,20.75,12.18,125481.6,6.82,7.798,7.776,105297.3,9.89,11.45,13.17,120,3.352
101,2012-04-14T18:00,2012,105,1800,0,68.36,61.48,69.35,61.05,68.32,60.36,68.61,58.53,67.18,55.58,69.24,60.33,20.8,12.19,129961.1,6.878,8.3,7.955,107075.4,10.08,11.6,13.17,123,3.436
101,2012-04-14T19:00,2012,105,1900,0,68.33,61.56,69.31,61.12,68.28,60.17,68.59,61.95,67.15,55.22,69.22,60.98,20.63,12.03,128539.3,6.768,8.19,8.12,90521.67,6.641,11.92,13.18,113,3.156
101,2012-04-14T20:00,2012,105,2000,0,68.11,60.32,69.09,60.55,68.08,59.5,68.4,58.47,66.91,55.61,69.05,59.86,20.57,12.04,138364.8,7.788,8.54,8.57,103542.2,9.93,11.3,13.18,126,3.52
101,2012-04-14T21:00,2012,105,2100,0,68.14,60.47,69.1,60.73,68.1,59.8,68.47,59.23,67.05,54.36,69.07,59.81,20.92,12.22,137475.6,7.672,8.37,8.3,108517,9.24,12.68,13.18,128,3.575
101,2012-04-14T22:00,2012,105,2200,0,67.02,59.5,67.97,59.7,66.99,58.84,67.35,57.79,65.92,53.57,67.94,58.75,20.94,12.24,135510.8,7.522,8.28,8.15,108662,9.56,12.35,13.19,129,3.603
101,2012-04-14T23:00,2012,105,2300,0,68.34,60.78,69.31,60.38,68.31,60.27,68.69,58.58,67.23,54.45,69.29,59.76,20.99,12.21,139042.6,7.554,8.93,8.04,113257.8,10.12,12.78,13.19,133,3.715
101,2012-04-15T00:00,2012,106,0,0,68.3,61.19,69.27,60.76,68.27,60.18,68.66,57.4,67.21,54.49,69.25,59.71,20.52,12.08,131421.9,7.112,8.51,8.1,117250.2,11.25,12.72,13.18,130,3.631
101,2012-04-15T01:00,2012,106,100,0,68.22,60.45,69.19,60.23,68.2,59.91,68.6,58.54,67.14,54.34,69.18,59.55,20.64,12.09,139420.7,7.774,8.96,8.28,111924.3,10.05,12.8,13.19,133,3.715
101,2012-04-15T02:00,2012,106,200,0,68.3,60.59,69.26,60.63,68.27,59.79,68.67,59.94,67.22,54.16,69.24,59.89,20.6,12.08,138130.1,7.717,8.63,8.48,106657.8,8.73,13.06,13.18,128,3.575
101,2012-04-15T03:00,2012,106,300,0,68.35,60.5,69.33,60.48,68.32,60.18,68.72,58.55,67.26,53.99,69.3,59.57,20.6,12.1,138196.8,7.857,8.84,8.14,114907.5,10.18,13.27,13.18,133,3.715
101,2012-04-15T04:00,2012,106,400,0,68.21,60.21,69.18,60.35,68.2,60.02,68.59,57.49,67.13,54.15,69.17,59.27,20.61,12.13,139211,7.997,8.83,8.18,118312.7,11.1,12.98,13.18,136,3.799
101,2012-04-15T05:00,2012,106,500,0,68.43,60.36,69.39,60.59,68.41,60.61,68.81,59.14,67.34,54.31,69.38,59.83,20.42,12.02,136058.6,8.06,8.8,7.799,110547.2,9.66,13.03,13.18,130,3.631
101,2012-04-15T06:00,2012,106,600,0,68.27,60.43,69.24,60.78,68.24,59.91,68.65,59.21,67.2,54.18,69.21,59.74,20.49,12.04,136271.9,7.842,8.46,8.33,109544.2,9.44,13.01,13.18,130,3.631
101,2012-04-15T07:00,2012,106,700,0,68.15,60.18,69.11,60.5,68.12,59.83,68.52,58.29,67.07,54.3,69.09,59.46,20.68,12.16,138895.6,7.97,8.6,8.3,113324.6,10.23,12.77,13.18,133,3.715
101,2012-04-15T08:00,2012,106,800,0,68.33,60.64,69.29,60.53,68.3,59.76,68.66,59.64,67.2,54.93,69.26,59.97,20.89,12.26,140981.7,7.685,8.76,8.54,105793.1,9.02,12.27,13.18,130,3.631
101,2012-04-15T09:00,2012,106,900,0,68.53,61.62,69.54,61.41,68.51,60.41,68.83,59.57,67.35,55.52,69.46,60.62,20.72,12.16,129448.4,6.906,8.13,8.09,103912.7,9.26,11.83,13.18,122,3.408
101,2012-04-15T10:00,2012,106,1000,0,68.2,61.38,69.24,61.28,68.19,60.59,68.46,59.17,67,55.79,69.1,60.54,20.74,12.18,125370.1,6.819,7.961,7.601,101150.5,9.29,11.21,13.18,118,3.296
101,2012-04-15T11:00,2012,106,1100,0,68.42,61.37,69.44,61.31,68.41,60.68,68.68,60.34,67.24,56.14,69.32,60.82,20.65,12.11,127740.8,7.05,8.13,7.73,95354.8,8.34,11.09,13.18,117,3.268
101,2012-04-15T12:00,2012,106,1200,0,68.57,61.89,69.58,61.79,68.55,61.34,68.81,60.38,67.39,56.69,69.43,61.25,20.69,12.14,121111.5,6.686,7.783,7.21,94039.3,8.43,10.7,13.17,113,3.156
101,2012-04-15T13:00,2012,106,1300,0,68.65,62.21,69.63,62.07,68.62,61.44,68.87,60.19,67.49,56.84,69.48,61.36,20.59,12.15,117801.6,6.443,7.556,7.187,95145.21,8.67,10.65,13.16,111,3.101
101,2012-04-15T14:00,2012,106,1400,0,68.65,62.14,69.6,62.17,68.61,61.3,68.87,59.55,67.5,56.77,69.48,61.21,20.73,12.24,118961.9,6.501,7.435,7.316,99439.52,9.32,10.73,13.15,114,3.184
101,2012-04-15T15:00,2012,106,1500,0,68.63,62.33,69.56,61.92,68.59,61.24,68.84,60.06,67.49,56.83,69.44,61.29,20.82,12.22,119689.7,6.297,7.646,7.348,96262.91,8.78,10.66,13.14,113,3.156
101,2012-04-15T16:00,2012,106,1600,0,68.71,62.13,69.66,61.77,68.69,61.27,68.94,61.26,67.59,56.77,69.55,61.45,20.84,12.23,123208.5,6.582,7.891,7.422,91690.77,7.68,10.82,13.14,112,3.128
101,2012-04-15T17:00,2012,106,1700,0,68.51,62.1,69.46,61.84,68.49,61.03,68.74,60.08,67.39,56.78,69.33,61.19,20.95,12.34,121573.1,6.408,7.622,7.46,96406.41,8.66,10.62,13.14,114,3.184
101,2012-04-15T18:00,2012,106,1800,0,68.77,62.46,69.73,61.98,68.76,61.19,69.02,61.24,67.65,56.68,69.61,61.54,20.78,12.21,121282.6,6.307,7.746,7.561,92703.97,7.777,10.97,13.14,111,3.101
