id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-04-15T19:00,2012,106,1900,0,68.54,61.79,69.49,61.38,68.54,60.74,68.81,61.42,67.44,56.2,69.4,61.16,20.8,12.18,127223.3,6.748,8.11,7.798,91952.63,7.383,11.24,13.14,114,3.184
101,2012-04-15T20:00,2012,106,2000,0,68.48,61.72,69.42,61.04,68.47,60.58,68.75,61.86,67.39,55.93,69.36,61.12,20.86,12.18,129782.7,6.762,8.38,7.894,90496.16,6.889,11.45,13.14,113,3.156
101,2012-04-15T21:00,2012,106,2100,0,68.54,61.81,69.49,61.31,68.53,60.51,68.81,62.32,67.42,55.99,69.42,61.27,21.01,12.22,130112.7,6.731,8.19,8.02,88679.5,6.485,11.43,13.15,113,3.156
101,2012-04-15T22:00,2012,106,2200,0,68.45,61.67,69.41,61.09,68.43,60.27,68.72,61.24,67.32,55.64,69.33,60.92,20.92,12.18,131472.5,6.784,8.32,8.16,94508.48,7.48,11.68,13.15,116,3.24
101,2012-04-15T23:00,2012,106,2300,0,68.32,61.16,69.28,61.11,68.29,59.88,68.59,59.23,67.15,55.65,69.23,60.38,20.95,12.24,134357.8,7.156,8.18,8.41,103443,9.35,11.5,13.16,123,3.436
101,2012-04-16T00:00,2012,107,0,0,68.41,60.98,69.37,60.66,68.39,59.8,68.69,59.55,67.23,54.95,69.34,60.16,20.9,12.24,139544,7.428,8.71,8.59,106151.6,9.14,12.28,13.16,127,3.547
101,2012-04-16T01:00,2012,107,100,0,68.12,60.53,69.06,60.17,68.12,59.75,68.42,58.07,66.95,54.79,69.07,59.63,20.98,12.31,140847.8,7.597,8.89,8.37,112230.4,10.35,12.16,13.17,131,3.659
101,2012-04-16T02:00,2012,107,200,0,68.27,60.94,69.23,60.8,68.26,60.25,68.56,58.65,67.08,54.97,69.22,60.11,20.95,12.31,134497.9,7.33,8.43,8.01,109723.9,9.9,12.1,13.18,127,3.547
101,2012-04-16T03:00,2012,107,300,0,68.23,60.8,69.2,60.38,68.22,59.97,68.52,59.03,67.03,54.87,69.19,59.99,20.97,12.28,138725,7.427,8.81,8.25,107712,9.49,12.16,13.18,128,3.575
101,2012-04-16T04:00,2012,107,400,0,68.11,60.61,69.09,60.47,68.1,59.7,68.41,57.79,66.9,55.19,69.07,59.73,20.92,12.25,138497.5,7.503,8.62,8.4,110875.4,10.62,11.71,13.19,130,3.631
101,2012-04-16T05:00,2012,107,500,0,68.31,61,69.27,60.96,68.31,59.87,68.64,58.71,67.14,54.93,69.28,60.03,20.73,12.13,134720.3,7.312,8.32,8.44,108805.9,9.93,12.21,13.19,127,3.547
101,2012-04-16T06:00,2012,107,600,0,68.06,60.53,69,60.12,68.05,59.82,68.39,57.65,66.93,54.58,69,59.44,20.75,12.16,138066.6,7.532,8.88,8.23,113710.6,10.74,12.34,13.19,132,3.687
101,2012-04-16T07:00,2012,107,700,0,68.22,60.83,69.2,60.11,68.22,59.73,68.53,58.43,67.05,54.89,69.17,59.73,20.95,12.19,141284.6,7.393,9.09,8.49,109867.2,10.09,12.16,13.19,131,3.659
101,2012-04-16T08:00,2012,107,800,0,68.31,61.05,69.33,60.83,68.31,60.08,68.59,58.98,67.13,55.61,69.25,60.23,20.91,12.24,135379.3,7.253,8.5,8.23,104794.2,9.62,11.51,13.19,125,3.492
101,2012-04-16T09:00,2012,107,900,0,68.39,61.72,69.4,61.28,68.4,60.86,68.67,60.27,67.23,56.36,69.31,60.96,20.74,12.17,125042.3,6.669,8.12,7.535,95007.84,8.4,10.87,13.18,115,3.212
101,2012-04-16T10:00,2012,107,1000,0,68.58,62.25,69.59,62.04,68.61,61.42,68.87,59.88,67.45,57.26,69.49,61.36,20.83,12.23,118536.1,6.33,7.554,7.185,95004.37,8.99,10.19,13.17,111,3.101
101,2012-04-16T11:00,2012,107,1100,0,68.84,62.87,69.82,62.56,68.86,62.17,69.12,61.35,67.71,58.15,69.7,62.14,20.86,12.23,112184.2,5.969,7.258,6.687,85845.04,7.77,9.56,13.15,104,2.905
101,2012-04-16T12:00,2012,107,1200,0,68.78,62.99,69.72,62.73,68.78,62.66,69.03,61.31,67.67,58.93,69.59,62.4,20.67,12.11,105547.8,5.795,6.991,6.122,80781.98,7.717,8.74,13.14,98,2.737
101,2012-04-16T13:00,2012,107,1300,0,68.89,63.29,69.8,63.03,68.88,62.85,69.11,61.68,67.8,58.83,69.66,62.61,20.59,12.04,102322.7,5.603,6.772,6.028,79983.99,7.435,8.97,13.12,96,2.682
101,2012-04-16T14:00,2012,107,1400,0,69.37,64.24,70.24,63.99,69.34,63.38,69.57,63.78,68.27,59.27,70.11,63.59,20.52,11.95,96099.41,5.128,6.255,5.956,71632.99,5.793,9.01,13.11,87,2.43
101,2012-04-16T15:00,2012,107,1500,0,69.07,63.74,69.91,63.65,69.06,63.26,69.27,62.15,68.01,59.09,69.8,63.03,20.85,12.2,97921.84,5.337,6.264,5.796,79251.09,7.121,8.92,13.1,93,2.598
101,2012-04-16T16:00,2012,107,1600,0,69.04,63.81,69.87,63.22,69.02,63.09,69.24,61.65,68.01,59.06,69.76,62.82,20.99,12.29,100941.5,5.228,6.652,5.924,82331.77,7.588,8.96,13.09,96,2.682
101,2012-04-16T17:00,2012,107,1700,0,69.31,63.71,70.13,63.47,69.3,63.09,69.53,63.01,68.31,58.89,70.06,63.1,20.94,12.2,104474,5.608,6.663,6.205,78820.33,6.522,9.42,13.09,96,2.682
101,2012-04-16T18:00,2012,107,1800,0,68.85,63.26,69.67,62.82,68.84,62.5,69.07,62.25,67.87,58.24,69.6,62.53,21.02,12.25,106562.6,5.587,6.85,6.338,81675.2,6.823,9.63,13.09,98,2.737
101,2012-04-16T19:00,2012,107,1900,0,69.39,63.14,70.24,62.84,69.4,62.36,69.64,64.51,68.4,59.57,70.18,63.17,20.86,12.03,116575.2,6.257,7.407,7.034,68090,5.129,8.83,13.09,95,2.654
101,2012-04-16T20:00,2012,107,2000,0,68.57,62.23,69.42,62.06,68.57,61.35,68.8,61.28,67.56,57.86,69.35,61.69,20.89,12.22,118016.4,6.336,7.359,7.221,85470.26,7.518,9.7,13.1,107,2.989
101,2012-04-16T21:00,2012,107,2100,0,68.95,62.58,69.83,62.33,68.95,61.74,69.18,60.55,67.9,57.08,69.76,61.67,20.81,12.2,118468.1,6.374,7.5,7.208,96161.16,8.63,10.83,13.1,111,3.101
101,2012-04-16T22:00,2012,107,2200,0,68.83,62.25,69.72,62.13,68.82,61.16,69.05,59.41,67.75,57.59,69.66,61.36,21.04,12.27,123953.3,6.578,7.585,7.656,98562.14,9.64,10.17,13.11,114,3.184
101,2012-04-16T23:00,2012,107,2300,0,68.49,61.94,69.38,61.7,68.47,60.71,68.72,59.13,67.4,56.39,69.33,60.87,21.02,12.3,124871.3,6.55,7.678,7.769,102675.2,9.59,11.01,13.12,118,3.296
101,2012-04-17T00:00,2012,108,0,0,68.68,62.01,69.57,61.55,68.67,60.68,68.92,60.87,67.57,56.17,69.54,61.16,21.03,12.29,128792.2,6.665,8.02,7.985,96800.99,8.05,11.39,13.13,116,3.24
101,2012-04-17T01:00,2012,108,100,0,68.52,62.07,69.42,61.29,68.51,60.42,68.77,60.71,67.4,55.86,69.4,61,20.87,12.17,127806.6,6.455,8.13,8.09,96659.66,8.06,11.54,13.13,116,3.24
101,2012-04-17T02:00,2012,108,200,0,68.43,61.82,69.34,61.34,68.42,60.42,68.67,58.65,67.28,55.74,69.31,60.53,20.86,12.23,127288.5,6.604,7.999,7.994,106803.5,10.02,11.54,13.14,122,3.408
101,2012-04-17T03:00,2012,108,300,0,68.53,61.73,69.46,61.25,68.52,60.65,68.81,60.12,67.37,57.83,69.44,61.25,20.84,12.14,128750,6.799,8.2,7.873,89700.74,8.69,9.55,13.15,112,3.128
101,2012-04-17T04:00,2012,108,400,0,68.26,60.91,69.18,61.19,68.25,59.98,68.54,60.3,67.09,55.27,69.18,60.49,20.7,12.16,132007.3,7.352,7.99,8.27,98758.51,8.23,11.82,13.16,119,3.324
101,2012-04-17T05:00,2012,108,500,0,68.26,60.55,69.18,60.18,68.25,59.56,68.54,61.1,67.07,54.94,69.19,60.22,20.56,12.02,141062.1,7.71,9,8.69,95351.27,7.438,12.13,13.17,122,3.408
101,2012-04-17T06:00,2012,108,600,0,68.17,60.49,69.12,60.29,68.15,59.49,68.45,58.17,66.97,54.84,69.13,59.66,20.51,12.07,139384.3,7.68,8.82,8.67,109512.8,10.29,12.12,13.18,129,3.603
101,2012-04-17T07:00,2012,108,700,0,68.27,60.71,69.23,60.39,68.25,59.43,68.56,58.65,67.06,55,69.23,59.83,20.44,12.06,139289.1,7.565,8.84,8.82,107332,9.91,12.06,13.18,127,3.547
101,2012-04-17T08:00,2012,108,800,0,68.18,61.35,69.15,60.92,68.14,60.12,68.47,57.93,66.95,55.29,69.14,60.11,20.56,12.14,128180.5,6.836,8.22,8.02,109171.3,10.54,11.66,13.18,123,3.436
101,2012-04-17T09:00,2012,108,900,0,68.27,61.37,69.25,61.07,68.23,60.04,68.56,59.57,67.06,55.75,69.22,60.52,20.67,12.16,129844.6,6.896,8.18,8.19,100016.3,8.99,11.31,13.18,119,3.324
101,2012-04-17T10:00,2012,108,1000,0,68.44,61.9,69.42,61.35,68.39,60.38,68.72,60.18,67.24,56.45,69.37,61,20.98,12.3,128214.5,6.541,8.07,8.01,96344.37,8.54,10.79,13.18,116,3.24
101,2012-04-17T11:00,2012,108,1100,0,68.48,62.1,69.46,61.89,68.45,61.24,68.74,59.75,67.29,56.78,69.39,61.25,20.72,12.2,118439.4,6.379,7.572,7.212,96382.52,9,10.51,13.18,111,3.101
101,2012-04-17T12:00,2012,108,1200,0,68.57,62.34,69.55,62.47,68.56,61.66,68.83,60.28,67.41,58.78,69.44,61.93,20.86,12.2,113877.8,6.231,7.082,6.903,84940.49,8.55,8.63,13.16,102,2.849
101,2012-04-17T13:00,2012,108,1300,0,68.81,62.83,69.78,62.76,68.8,61.87,69.05,60.82,67.65,57.47,69.67,61.97,20.74,12.2,111717.1,5.983,7.027,6.929,91082.84,8.24,10.18,13.15,105,2.933
101,2012-04-17T14:00,2012,108,1400,0,68.79,63.12,69.73,62.82,68.77,62.16,69.02,61.23,67.65,57.75,69.62,62.24,20.83,12.23,107930.9,5.669,6.91,6.608,87646.91,7.787,9.9,13.14,101,2.821
101,2012-04-17T15:00,2012,108,1500,0,68.56,62.44,69.49,62.27,68.55,61.8,68.82,61.5,67.44,57.35,69.41,61.86,20.9,12.22,113332.8,6.118,7.219,6.743,86199.2,7.32,10.09,13.14,103,2.877
101,2012-04-17T16:00,2012,108,1600,0,68.52,62.29,69.43,62.05,68.49,61.29,68.75,59.29,67.41,56.97,69.35,61.22,20.9,12.28,117508.5,6.231,7.378,7.206,99010.66,9.46,10.44,13.14,112,3.128
101,2012-04-17T17:00,2012,108,1700,0,68.71,62.45,69.63,62.3,68.71,61.29,68.96,59.43,67.61,56.78,69.55,61.29,20.85,12.22,118334.1,6.266,7.332,7.415,100699.4,9.52,10.83,13.14,113,3.156
101,2012-04-17T18:00,2012,108,1800,0,68.52,62.14,69.44,62.22,68.52,60.86,68.77,59.45,67.41,56.11,69.38,61.05,20.72,12.17,118951.1,6.379,7.218,7.656,101730.8,9.33,11.31,13.14,114,3.184
101,2012-04-17T19:00,2012,108,1900,0,68.36,61.69,69.29,61.22,68.38,60.16,68.64,60.07,67.25,55.44,69.26,60.64,20.76,12.14,128670.1,6.672,8.06,8.21,100264.1,8.57,11.81,13.15,117,3.268
101,2012-04-17T20:00,2012,108,2000,0,68.42,61.41,69.37,60.79,68.44,60.14,68.72,59.52,67.29,55.43,69.36,60.42,20.89,12.17,134711.4,7.005,8.58,8.3,103844.6,9.2,11.86,13.16,122,3.408
101,2012-04-17T21:00,2012,108,2100,0,68.11,60.74,69.07,60.34,68.13,59.56,68.41,58.98,66.97,54.78,69.06,59.88,20.67,12.1,137706.8,7.376,8.73,8.57,105977.6,9.43,12.18,13.17,124,3.464
101,2012-04-17T22:00,2012,108,2200,0,68.06,60.71,69.04,60.06,68.09,59.25,68.39,58.56,66.89,54.2,69.04,59.53,20.95,12.24,142347.6,7.349,8.97,8.84,111690.3,9.83,12.69,13.18,131,3.659
101,2012-04-17T23:00,2012,108,2300,0,68.14,60.32,69.09,60.16,68.13,59.62,68.48,58.68,67,54.04,69.07,59.45,20.94,12.26,142766.2,7.811,8.93,8.51,112973.4,9.79,12.96,13.18,132,3.687
101,2012-04-18T00:00,2012,109,0,0,68.28,60.32,69.25,60.1,68.26,60.02,68.64,59.6,67.17,53.84,69.22,59.58,20.82,12.13,142587,7.963,9.15,8.24,109902.6,9.04,13.32,13.18,131,3.659
101,2012-04-18T01:00,2012,109,100,0,67.51,59.8,68.46,59.7,67.49,59.46,67.85,56.93,66.4,53,68.42,58.54,20.75,12.21,137321.4,7.717,8.76,8.03,120303.8,10.93,13.4,13.18,134,3.743
101,2012-04-18T02:00,2012,109,200,0,68.17,59.93,69.11,60.11,68.13,59.65,68.52,60.03,67.05,53.48,69.07,59.41,20.9,12.2,145185.6,8.24,9,8.48,109093.4,8.48,13.57,13.18,132,3.687
101,2012-04-18T03:00,2012,109,300,0,68.31,60.09,69.25,59.97,68.28,59.62,68.65,58.56,67.17,53.36,69.21,59.07,20.96,12.28,148124.9,8.23,9.28,8.66,118857.3,10.09,13.81,13.18,140,3.911
101,2012-04-18T04:00,2012,109,400,0,68.11,59.77,69.02,59.23,68.08,59.13,68.45,57.23,66.97,52.99,69.01,58.42,20.95,12.28,153218.5,8.34,9.79,8.95,125303,11.22,13.97,13.18,145,4.05
101,2012-04-18T05:00,2012,109,500,0,68.19,59.61,69.1,60.02,68.18,59.47,68.55,57.82,67.05,52.67,69.1,58.69,20.55,12.12,146286.9,8.58,9.07,8.71,123318.7,10.73,14.39,13.18,141,3.939
101,2012-04-18T06:00,2012,109,600,0,68.3,59.32,69.2,59.51,68.3,59.46,68.68,57.79,67.17,53.46,69.21,58.65,20.34,12.01,151163.3,8.98,9.7,8.84,119688.1,10.89,13.71,13.18,141,3.939
101,2012-04-18T07:00,2012,109,700,0,68.17,59.33,69.08,59.5,68.16,59.21,68.54,57.18,67.05,54.29,69.07,58.63,20.41,12.05,150892.3,8.85,9.58,8.94,117773.7,11.36,12.76,13.18,140,3.911
101,2012-04-18T08:00,2012,109,800,0,68.21,59.54,69.14,59.35,68.19,59.26,68.55,57.38,67.05,53.1,69.11,58.47,20.64,12.16,152545.1,8.66,9.79,8.92,123774.1,11.17,13.95,13.18,144,4.022
101,2012-04-18T09:00,2012,109,900,0,68.28,59.72,69.23,60,68.25,59.56,68.64,58.33,67.16,53.63,69.2,59.04,20.69,12.19,148013.1,8.56,9.23,8.69,117717.2,10.31,13.53,13.18,138,3.855
101,2012-04-18T10:00,2012,109,1000,0,68.26,60.07,69.22,60.18,68.25,59.72,68.64,57.45,67.12,54.02,69.28,59.19,20.53,12.14,142869.3,8.19,9.04,8.53,119418.8,11.18,13.09,13.18,136,3.799
101,2012-04-18T11:00,2012,109,1100,0,68.29,60.46,69.23,60.5,68.26,59.81,68.66,59.23,67.15,54.45,69.27,59.78,20.85,12.24,140733.4,7.827,8.73,8.44,109727.8,9.43,12.7,13.18,129,3.603
101,2012-04-18T12:00,2012,109,1200,0,68.28,60.77,69.23,60.48,68.25,59.74,68.62,61.87,67.14,54.75,69.21,60.41,20.8,12.16,139109.4,7.508,8.75,8.5,94301.6,6.744,12.39,13.18,120,3.352
101,2012-04-18T13:00,2012,109,1300,0,68.22,60.81,69.14,60.6,68.18,59.95,68.59,60.02,67.05,54.79,69.24,60.18,20.74,12.2,135405.3,7.409,8.54,8.23,102933.2,8.57,12.26,13.18,123,3.436
101,2012-04-18T14:00,2012,109,1400,0,68.15,60.6,69.1,60.43,68.11,59.74,68.48,58.45,67,54.73,69.1,59.7,20.84,12.24,138478,7.55,8.68,8.38,110653.6,10.03,12.28,13.18,129,3.603
101,2012-04-18T15:00,2012,109,1500,0,68.22,60.93,69.19,60.59,68.2,59.77,68.56,60.39,67.06,54.64,69.24,60.26,20.77,12.2,136420.7,7.293,8.6,8.43,101870,8.18,12.43,13.19,122,3.408
101,2012-04-18T16:00,2012,109,1600,0,68.05,60.2,69,59.97,68.02,59.44,68.37,57.43,66.92,54.53,68.98,59.22,20.72,12.19,142467,7.845,9.04,8.58,115263.1,10.94,12.39,13.18,133,3.715
101,2012-04-18T17:00,2012,109,1700,0,68.24,61.08,69.22,59.82,68.23,59.04,68.57,57.36,67.12,54.96,69.2,59.37,20.86,12.18,144980.5,7.161,9.39,9.19,115256,11.2,12.15,13.19,134,3.743
101,2012-04-18T18:00,2012,109,1800,0,68.06,60.98,69.04,59.52,68.07,59.05,68.44,58.22,67,54.52,69.05,59.35,20.69,12.05,143105.4,7.073,9.52,9.02,110921.8,10.23,12.49,13.19,131,3.659
101,2012-04-18T19:00,2012,109,1900,0,68.19,60.84,69.17,59.41,68.18,59.08,68.57,57.54,67.11,54.4,69.16,59.08,20.74,12.07,146813.3,7.347,9.76,9.11,116085.7,11.03,12.71,13.19,137,3.827
101,2012-04-18T20:00,2012,109,2000,0,68.16,60.63,69.12,59.27,68.13,59.05,68.52,58.29,67.05,53.84,69.09,59,20.89,12.15,149330.1,7.53,9.86,9.08,115484.7,10.24,13.21,13.18,137,3.827
101,2012-04-18T21:00,2012,109,2100,0,68.13,60.37,69.08,59,68.11,58.78,68.49,56.91,67.02,53.27,69.05,58.44,20.76,12.12,152193.9,7.76,10.07,9.32,124320.2,11.58,13.75,13.18,145,4.05
101,2012-04-18T22:00,2012,109,2200,0,68.26,60.48,69.19,59.06,68.24,58.82,68.62,58.15,67.14,53.31,69.18,58.74,20.75,12.12,153189.3,7.787,10.14,9.42,119348.8,10.47,13.83,13.18,142,3.966
101,2012-04-18T23:00,2012,109,2300,0,68.07,60.3,69.01,58.82,68.04,58.56,68.42,56.72,66.95,53.09,68.99,58.27,20.94,12.25,155176.7,7.774,10.18,9.48,126817.3,11.71,13.85,13.18,147,4.106
101,2012-04-19T00:00,2012,110,0,0,68.26,60.4,69.18,58.91,68.23,58.63,68.62,58.59,67.15,53.14,69.18,58.72,20.82,12.14,155961.6,7.861,10.28,9.6,118227.6,10.03,14.01,13.18,143,3.994
101,2012-04-19T01:00,2012,110,100,0,68.11,60.17,69.03,58.71,68.1,58.43,68.47,57.21,66.98,52.9,69.02,58.27,20.77,12.14,156579.6,7.935,10.32,9.67,124648,11.26,14.09,13.18,146,4.078
101,2012-04-19T02:00,2012,110,200,0,68.15,60.18,69.06,58.75,68.14,58.46,68.52,56.62,67.03,52.92,69.06,58.17,20.86,12.19,157568.2,7.97,10.32,9.68,128434.7,11.9,14.11,13.18,150,4.19
101,2012-04-19T03:00,2012,110,300,0,68.27,60.29,69.19,58.92,68.25,58.66,68.64,58.55,67.15,53.08,69.18,58.68,20.91,12.19,157188.7,7.976,10.27,9.59,119313.1,10.1,14.06,13.18,144,4.022
101,2012-04-19T04:00,2012,110,400,0,68.3,60.25,69.23,58.88,68.3,58.61,68.68,59.58,67.19,53.02,69.22,58.83,20.84,12.1,158027.4,8.05,10.35,9.69,114092.7,9.1,14.16,13.18,141,3.939
101,2012-04-19T05:00,2012,110,500,0,68.1,59.95,69.01,58.55,68.11,58.26,68.49,57.73,66.99,52.63,69.02,58.21,20.62,12.03,158458.4,8.15,10.46,9.85,122447.5,10.75,14.36,13.18,147,4.106
101,2012-04-19T06:00,2012,110,600,0,68.44,60.23,69.36,58.82,68.45,58.51,68.83,60.62,67.32,52.85,69.38,58.96,20.92,12.13,162096.9,8.21,10.54,9.93,111479.8,8.21,14.47,13.18,142,3.966
101,2012-04-19T07:00,2012,110,700,0,68.25,60.28,69.18,58.93,68.23,58.65,68.62,61.57,67.15,53.2,69.16,59.27,20.76,12.02,155878.6,7.97,10.26,9.58,102284.9,7.06,13.95,13.18,134,3.743
101,2012-04-19T08:00,2012,110,800,0,68.23,60.67,69.19,59.19,68.21,58.88,68.6,60.3,67.13,54.44,69.16,59.51,20.93,12.13,151961.9,7.562,10,9.33,103110.8,8.3,12.69,13.18,132,3.687
101,2012-04-19T09:00,2012,110,900,0,68.24,60.9,69.17,59.4,68.21,58.94,68.62,61.87,67.04,54.36,69.38,60.18,20.93,12.09,149081.9,7.344,9.77,9.27,95221.2,6.757,12.68,13.18,131,3.659
101,2012-04-19T10:00,2012,110,1000,0,68.17,60.81,69.12,60.05,68.14,59.42,68.51,59.28,67.04,55.05,69.11,59.8,20.89,12.21,141932.1,7.362,9.07,8.72,104970.6,9.23,11.99,13.18,133,3.715
101,2012-04-19T11:00,2012,110,1100,0,68.39,61.15,69.38,60.76,68.36,60.03,68.69,59.87,67.22,56.2,69.31,60.51,20.82,12.22,136018.1,7.245,8.62,8.33,98262.73,8.82,11.02,13.18,124,3.464
101,2012-04-19T12:00,2012,110,1200,0,68.25,60.87,69.26,60.74,68.23,60.01,68.52,59.23,67.05,55.69,69.18,60.27,20.76,12.2,135234.1,7.378,8.52,8.22,102103.6,9.29,11.36,13.18,126,3.52
101,2012-04-19T13:00,2012,110,1300,0,68.44,61.55,69.46,61.13,68.42,60.53,68.68,58.95,67.24,56.09,69.33,60.56,20.84,12.26,130125.6,6.894,8.34,7.888,103704.5,9.73,11.15,13.18,124,3.464
101,2012-04-19T14:00,2012,110,1400,0,68.52,61.98,69.51,61.63,68.49,61.01,68.75,59.85,67.33,56.39,69.38,61.09,20.84,12.23,123194.8,6.536,7.879,7.478,98300.27,8.9,10.94,13.18,117,3.268
101,2012-04-19T15:00,2012,110,1500,0,68.53,61.89,69.51,61.66,68.5,60.89,68.76,59.69,67.37,56.45,69.39,61.02,20.55,12.11,122574.2,6.633,7.845,7.609,98099.4,9.08,10.92,13.17,116,3.24
101,2012-04-19T16:00,2012,110,1600,0,68.65,61.96,69.62,61.91,68.62,61.01,68.89,60.56,67.51,56.53,69.51,61.28,20.52,12.07,121952.1,6.684,7.711,7.608,94427.61,8.33,10.98,13.16,114,3.184
101,2012-04-19T17:00,2012,110,1700,0,68.47,61.7,69.42,61.65,68.44,60.55,68.72,61.09,67.36,56.23,69.33,61.14,20.56,12.08,124479.5,6.764,7.764,7.889,91827.96,7.636,11.12,13.16,114,3.184
101,2012-04-19T18:00,2012,110,1800,0,68.6,61.68,69.57,61.93,68.58,60.61,68.86,59.37,67.48,56.08,69.49,60.84,20.51,12.08,124813.8,6.921,7.635,7.976,102240.6,9.49,11.4,13.16,120,3.352
101,2012-04-19T19:00,2012,110,1900,0,68.52,61.77,69.49,61.39,68.5,60.55,68.78,58.35,67.39,55.68,69.42,60.5,20.46,12.09,125951.5,6.744,8.1,7.947,108377.8,10.43,11.71,13.16,123,3.436
101,2012-04-19T20:00,2012,110,2000,0,68.3,61.02,69.28,60.96,68.29,59.83,68.57,58.54,67.15,55.1,69.23,60.07,20.85,12.26,135493.2,7.28,8.32,8.46,109640.9,10.03,12.05,13.16,129,3.603
101,2012-04-19T21:00,2012,110,2100,0,68.26,60.92,69.25,60.56,68.25,59.64,68.55,57.82,67.1,54.74,69.22,59.74,20.68,12.18,137601.3,7.335,8.69,8.61,113887.2,10.72,12.36,13.18,133,3.715
101,2012-04-19T22:00,2012,110,2200,0,68.05,60.74,69.04,60.5,68.04,59.28,68.34,59.39,66.88,54.48,69.02,59.94,20.69,12.16,137545.6,7.307,8.54,8.76,105153.5,8.95,12.41,13.19,128,3.575
101,2012-04-19T23:00,2012,110,2300,0,68.16,60.58,69.16,60.72,68.16,59.57,68.52,59.57,67.05,54.3,69.15,59.89,20.7,12.19,137642.9,7.585,8.45,8.6,107161.4,8.94,12.75,13.19,130,3.631
101,2012-04-20T00:00,2012,111,0,0,68.18,59.9,69.19,60.52,68.19,59.76,68.57,59.12,67.12,54.1,69.17,59.53,20.46,12.13,140228.5,8.29,8.66,8.42,110340.2,9.45,13.01,13.19,134,3.743
101,2012-04-20T01:00,2012,111,100,0,68.17,60.23,69.15,60.63,68.14,59.81,68.53,58.6,67.08,54.03,69.12,59.49,20.73,12.25,138827.6,7.935,8.52,8.34,114029.4,9.93,13.05,13.19,135,3.771
101,2012-04-20T02:00,2012,111,200,0,68.08,59.94,69.06,59.74,68.05,59.5,68.44,57.22,66.99,53.82,69.02,58.84,20.76,12.29,145786,8.14,9.32,8.55,121444.7,11.23,13.17,13.19,144,4.022
101,2012-04-20T03:00,2012,111,300,0,68.16,59.2,69.14,59.31,68.14,59.01,68.53,57.01,67.07,54.36,69.1,58.51,20.93,12.28,157862.1,8.96,9.84,9.13,120512.6,11.52,12.71,13.18,151,4.218
101,2012-04-20T04:00,2012,111,400,0,68.42,59.41,69.4,59.49,68.38,59.17,68.83,59,67.35,57.88,69.37,59.7,20.92,12.16,158917.6,9.01,9.91,9.21,95042.82,9.83,9.47,13.18,136,3.799
101,2012-04-20T05:00,2012,111,500,0,68,58.95,68.96,59.09,67.97,58.75,68.38,57.58,66.91,55.09,68.93,58.62,20.53,12.02,155982.5,9.05,9.87,9.22,110207.5,10.8,11.83,13.18,143,3.994
101,2012-04-20T06:00,2012,111,600,0,68.29,59.22,69.25,59.27,68.25,58.92,68.66,58.21,67.2,53.8,69.22,58.63,20.65,12.08,158300.1,9.07,9.98,9.34,116771.9,10.45,13.4,13.18,148,4.134
101,2012-04-20T07:00,2012,111,700,0,68.14,59.31,69.1,59.27,68.11,58.88,68.5,58.04,67.06,54,69.08,58.7,20.57,12.04,154881.6,8.83,9.83,9.22,114743.3,10.46,13.06,13.18,144,4.022
101,2012-04-20T08:00,2012,111,800,0,68.15,59.71,69.13,59.55,68.12,59,68.54,58.37,67.04,55.1,69.22,59.28,20.72,12.12,151818.9,8.43,9.58,9.11,108537.5,10.18,11.93,13.19,138,3.855
101,2012-04-20T09:00,2012,111,900,0,68.05,60.04,68.97,59.87,68.03,59.46,68.45,58.33,66.87,55.19,69.16,59.58,20.81,12.18,144347.1,8.01,9.11,8.56,107624,10.12,11.68,13.19,134,3.743
101,2012-04-20T10:00,2012,111,1000,0,68.34,61.17,69.35,60.76,68.28,60.18,68.67,58.98,67.13,57.3,69.29,60.56,21.05,12.32,135599.3,7.174,8.58,8.09,97438.48,9.69,9.83,13.18,124,3.464
101,2012-04-20T11:00,2012,111,1100,0,68.64,62.12,69.65,61.35,68.58,61.19,68.94,61.1,67.42,56.83,69.56,61.37,20.81,12.2,124903.7,6.521,8.3,7.394,91101.48,7.839,10.58,13.18,114,3.184
101,2012-04-20T12:00,2012,111,1200,0,68.55,62.09,69.54,61.62,68.5,61.56,68.84,61.02,67.36,57.09,69.44,61.51,20.85,12.24,119973.4,6.456,7.918,6.932,89726.9,7.819,10.27,13.16,111,3.101
101,2012-04-20T13:00,2012,111,1300,0,68.76,62.38,69.74,62.1,68.71,61.75,69.03,64,67.59,57.45,69.62,62.32,20.82,12.12,117929.3,6.378,7.645,6.952,74531.13,5.036,10.14,13.15,102,2.849
101,2012-04-20T14:00,2012,111,1400,0,68.76,62.94,69.71,62.86,68.7,62.17,69.04,63.65,67.61,58.14,69.6,62.74,20.98,12.2,108804.6,5.821,6.85,6.528,73474.93,5.388,9.47,13.14,96,2.682
101,2012-04-20T15:00,2012,111,1500,0,68.63,62.71,69.56,62.55,68.59,61.98,68.92,63.8,67.51,57.45,69.49,62.5,20.99,12.19,110775.4,5.922,7.013,6.61,74962.47,5.114,10.06,13.13,98,2.737
101,2012-04-20T16:00,2012,111,1600,0,68.78,62.97,69.7,62.89,68.75,61.65,69.08,63.12,67.69,58.45,69.65,62.64,20.54,12.03,109328.2,5.807,6.802,7.106,74019.14,5.962,9.24,13.13,96,2.682
101,2012-04-20T17:00,2012,111,1700,0,68.66,62.44,69.58,63.05,68.65,61.58,68.97,62.81,67.59,57.21,69.55,62.27,20.45,11.94,109461.8,6.225,6.53,7.074,80023.01,6.16,10.37,13.13,100,2.793
101,2012-04-20T18:00,2012,111,1800,0,68.43,61.87,69.35,61.69,68.43,60.92,68.75,59.5,67.35,56.5,69.36,60.97,20.67,12.13,121263.3,6.56,7.655,7.509,98774.69,9.25,10.85,13.13,116,3.24
101,2012-04-20T19:00,2012,111,1900,0,68.37,61.55,69.29,61.21,68.38,60.71,68.7,59.71,67.26,56.45,69.32,60.82,20.54,12.08,125215,6.824,8.08,7.669,96921.84,8.99,10.81,13.13,118,3.296
101,2012-04-20T20:00,2012,111,2000,0,68.26,61.1,69.19,61.09,68.26,60.37,68.59,59.47,67.14,55.58,69.24,60.45,20.63,12.16,128993,7.157,8.09,7.896,101862.6,9.12,11.56,13.14,122,3.408
101,2012-04-20T21:00,2012,111,2100,0,68.15,60.98,69.09,60.74,68.17,59.83,68.49,58.71,67,54.99,69.16,60.01,20.46,12.11,131840.8,7.174,8.35,8.33,106923.2,9.79,12.01,13.15,126,3.52
101,2012-04-20T22:00,2012,111,2200,0,68.22,61.11,69.19,60.66,68.24,59.61,68.58,59.25,67.06,54.72,69.26,60.07,20.66,12.12,135426.3,7.111,8.53,8.63,106327.5,9.33,12.34,13.16,128,3.575
101,2012-04-20T23:00,2012,111,2300,0,68.08,60.81,69.05,60.34,68.07,59.53,68.44,58.88,66.92,54.69,69.1,59.81,20.7,12.22,137060.5,7.274,8.71,8.54,107888.3,9.56,12.24,13.18,129,3.603
101,2012-04-21T00:00,2012,112,0,0,68.16,60.1,69.13,60.04,68.13,59.36,68.53,60.02,67.02,54.76,69.15,59.77,20.74,12.25,145233.8,8.06,9.09,8.78,103085.5,8.51,12.26,13.18,132,3.687
101,2012-04-21T01:00,2012,112,100,0,68.66,64.89,69.66,63.86,68.62,59.43,69.02,59.21,67.48,54.9,69.66,61.47,20.44,12.09,103547.7,3.77,5.797,9.19,109608.1,9.81,12.57,13.18,112,3.128
101,2012-04-21T02:00,2012,112,200,0,68.32,64.77,69.3,63.67,68.28,59.19,68.67,60.06,67.16,54.63,69.29,61.47,20.46,12.08,100927.9,3.547,5.63,9.09,103513.9,8.61,12.53,13.18,107,2.989
101,2012-04-21T03:00,2012,112,300,0,68.2,64.65,69.18,63.56,68.16,59.09,68.55,59.56,67.04,54.51,69.16,61.27,20.51,12.12,100990,3.55,5.617,9.06,105676.9,8.99,12.54,13.18,109,3.045
101,2012-04-21T04:00,2012,112,400,0,68.43,64.87,69.42,63.76,68.39,59.29,68.79,59.37,67.26,54.65,69.4,61.38,20.84,12.3,103036.8,3.562,5.652,9.1,109702.2,9.42,12.61,13.18,113,3.156
101,2012-04-21T05:00,2012,112,500,0,68.36,64.76,69.34,63.67,68.3,59.18,68.69,58.93,67.18,54.53,69.33,61.2,20.44,12.08,101538.9,3.601,5.675,9.12,109755.7,9.76,12.66,13.18,112,3.128
101,2012-04-21T06:00,2012,112,600,0,68.24,64.66,69.22,63.57,68.19,59.08,68.59,59.32,67.07,54.44,69.21,61.21,20.46,12.08,101392.2,3.588,5.649,9.11,107103.2,9.26,12.63,13.18,110,3.073
101,2012-04-21T07:00,2012,112,700,0,68.58,64.98,69.57,63.88,68.53,59.35,68.93,61.12,67.4,54.71,69.55,61.8,20.44,12.03,101929.8,3.604,5.686,9.18,99969.05,7.814,12.7,13.18,106,2.961
101,2012-04-21T08:00,2012,112,800,0,68.14,64.58,69.09,63.48,68.07,59.08,68.47,61.08,66.96,54.51,69.08,61.54,20.64,12.15,101175.8,3.554,5.61,8.99,97632.78,7.383,12.45,13.18,104,2.905
101,2012-04-21T09:00,2012,112,900,0,68.46,65.04,69.44,63.91,68.38,59.5,68.78,59.28,67.26,55.15,69.41,61.6,20.87,12.33,100515,3.421,5.533,8.88,107912.7,9.49,12.11,13.18,110,3.073
101,2012-04-21T10:00,2012,112,1000,0,68.28,64.95,69.25,63.79,68.21,59.45,68.6,58.5,67.07,55.21,69.22,61.41,20.59,12.2,97601.16,3.334,5.459,8.76,108475,10.1,11.86,13.18,109,3.045
101,2012-04-21T11:00,2012,112,1100,0,68.54,65.34,69.55,64.11,68.47,59.82,68.84,60.62,67.3,55.78,69.49,62.18,20.59,12.15,96103.5,3.2,5.438,8.64,97119.41,8.22,11.52,13.18,100,2.793
101,2012-04-21T12:00,2012,112,1200,0,68.41,65.3,69.41,64.1,68.32,59.98,68.68,58.91,67.17,56.04,69.32,61.88,20.72,12.27,93732.61,3.106,5.304,8.34,103832.4,9.76,11.13,13.18,104,2.905
101,2012-04-21T13:00,2012,112,1300,0,68.62,65.69,69.6,64.58,68.54,60.81,68.88,60.49,67.39,56.9,69.49,62.65,20.88,12.34,88448.78,2.928,5.026,7.731,94434.21,8.39,10.49,13.16,96,2.682
101,2012-04-21T14:00,2012,112,1400,0,68.74,65.85,69.71,64.79,68.66,61.16,68.99,60.72,67.54,57.24,69.59,62.87,20.7,12.24,85522.52,2.885,4.914,7.499,92106.11,8.27,10.3,13.15,93,2.598
101,2012-04-21T15:00,2012,112,1500,0,68.73,65.91,69.67,64.83,68.65,61.24,68.98,60.87,67.56,57.35,69.57,62.95,20.62,12.19,83934.63,2.823,4.84,7.411,90444.23,8.11,10.21,13.14,91,2.542
101,2012-04-21T16:00,2012,112,1600,0,68.74,65.89,69.69,64.79,68.69,61.18,69,61.71,67.59,57.3,69.59,63.07,20.72,12.25,85388.22,2.848,4.901,7.512,87220.85,7.289,10.29,13.14,91,2.542
101,2012-04-21T17:00,2012,112,1700,0,68.29,64.32,69.22,63.72,68.26,60.74,68.55,60.38,67.18,56.79,69.15,62.08,20.88,12.33,95808.16,3.969,5.509,7.512,92741.24,8.18,10.39,13.13,100,2.793
101,2012-04-21T18:00,2012,112,1800,0,68.51,61.86,69.42,61.33,68.49,60.73,68.82,60.64,67.4,56.53,69.42,61.07,20.72,12.25,125973.4,6.655,8.09,7.761,94436.86,8.17,10.86,13.13,116,3.24
101,2012-04-21T19:00,2012,112,1900,0,68.62,62.54,69.54,61.61,68.59,60.72,68.92,60,67.47,56.78,69.55,61.24,20.54,12.14,121446,6.085,7.936,7.877,96388.13,8.92,10.69,13.14,115,3.212
101,2012-04-21T20:00,2012,112,2000,0,68.1,60.71,69.04,60.6,68.1,59.89,68.42,59.43,66.97,55.57,69.06,60.14,20.59,12.2,133666.7,7.397,8.44,8.21,100687.2,8.98,11.39,13.14,124,3.464
101,2012-04-21T21:00,2012,112,2100,0,68.18,60.11,69.12,60.04,68.18,59.35,68.51,58.99,67.03,55.38,69.17,59.67,20.67,12.19,145004.4,8.07,9.09,8.83,104607.5,9.52,11.65,13.15,132,3.687
101,2012-04-21T22:00,2012,112,2200,0,68.39,60.23,69.35,60.14,68.38,59.45,68.72,60.31,67.22,55.44,69.38,60.04,20.81,12.23,147762.7,8.16,9.2,8.93,100026.1,8.41,11.78,13.16,131,3.659
101,2012-04-21T23:00,2012,112,2300,0,68.24,60.07,69.21,59.99,68.23,59.29,68.59,59.28,67.06,56.44,69.24,59.93,20.89,12.26,148678.9,8.18,9.23,8.95,98982.69,9.31,10.62,13.16,130,3.631
101,2012-04-22T00:00,2012,113,0,0,68.05,59.64,69,59.58,68.02,58.89,68.37,59.93,66.83,54.74,69.03,59.5,20.68,12.14,150512.5,8.41,9.42,9.12,100958.6,8.44,12.09,13.17,134,3.743
101,2012-04-22T01:00,2012,113,100,0,68.03,58.89,68.97,59,67.99,58.6,68.38,60.5,66.88,53.77,69.01,59,20.73,12.14,159532.3,9.14,9.97,9.39,103264.6,7.876,13.1,13.18,140,3.911
101,2012-04-22T02:00,2012,113,200,0,68.08,58.72,68.98,58.91,68.02,58.55,68.42,57.16,66.92,54.9,69.02,58.49,20.79,12.21,162264.2,9.36,10.08,9.47,115265.5,11.27,12.02,13.18,148,4.134
101,2012-04-22T03:00,2012,113,300,0,68.26,58.72,69.19,58.95,68.22,58.56,68.61,58.59,67.11,53.46,69.22,58.49,20.73,12.19,164828.3,9.54,10.24,9.66,116890.7,10.02,13.66,13.18,150,4.19
101,2012-04-22T04:00,2012,113,400,0,68.05,58.52,68.97,58.78,68.02,58.47,68.39,58.7,66.92,53.28,68.98,58.37,20.79,12.22,164273.7,9.53,10.19,9.54,115551.5,9.69,13.64,13.18,150,4.19
101,2012-04-22T05:00,2012,113,500,0,68.11,58.47,69.05,58.75,68.11,58.46,68.47,57.3,66.99,53.18,69.06,58.03,20.69,12.18,165313.3,9.65,10.3,9.65,123258.2,11.17,13.81,13.18,155,4.33
101,2012-04-22T06:00,2012,113,600,0,68.21,58.41,69.13,58.75,68.19,58.45,68.57,58.27,67.08,54.5,69.14,58.45,20.78,12.17,167836.2,9.79,10.38,9.74,112799.7,10.3,12.58,13.18,149,4.162
101,2012-04-22T07:00,2012,113,700,0,68.19,58.45,69.13,58.78,68.18,58.5,68.56,58.52,67.08,53.14,69.13,58.27,20.58,12.1,165431.7,9.74,10.35,9.68,117489,10.03,13.93,13.18,151,4.218
101,2012-04-22T08:00,2012,113,800,0,68.14,58.47,69.07,58.79,68.12,58.45,68.49,59.16,67.02,53.2,69.08,58.41,20.71,12.17,165774.9,9.68,10.28,9.67,114134.4,9.33,13.82,13.18,149,4.162
101,2012-04-22T09:00,2012,113,900,0,68.17,58.41,69.09,58.74,68.15,58.49,68.53,59.17,67.06,53.14,69.1,58.38,20.59,12.1,165517.9,9.76,10.35,9.66,114113,9.36,13.92,13.18,149,4.162
101,2012-04-22T10:00,2012,113,1000,0,68.11,58.45,69.06,58.8,68.1,58.56,68.48,57.49,67.02,52.91,69.04,58.03,20.6,11.97,163887.4,9.66,10.26,9.54,121719.6,11,14.11,13.18,152,4.246
101,2012-04-22T11:00,2012,113,1100,0,68.04,58.43,68.98,58.75,68.04,58.47,68.4,56.22,66.93,52.8,68.98,57.75,20.82,12.07,165325.8,9.61,10.23,9.57,128592.6,12.17,14.13,13.18,157,4.385
101,2012-04-22T12:00,2012,113,1200,0,68.13,58.53,69.05,58.83,68.12,58.52,68.49,56.87,67.01,54.34,69.07,58.23,20.83,12.01,165413.3,9.59,10.22,9.6,118238.6,11.62,12.67,13.18,151,4.218
101,2012-04-22T13:00,2012,113,1300,0,68.25,58.69,69.18,59.01,68.24,58.69,68.6,58.22,67.14,53.09,69.19,58.38,20.71,11.96,163754.9,9.56,10.17,9.55,118459.3,10.39,14.06,13.18,149,4.162
101,2012-04-22T14:00,2012,113,1400,0,68.15,58.68,69.07,58.94,68.13,58.62,68.51,56.85,67.03,54.48,69.08,58.31,20.89,12.06,164235,9.47,10.13,9.51,118248.1,11.66,12.55,13.18,151,4.218
101,2012-04-22T15:00,2012,113,1500,0,68.27,58.79,69.19,59.05,68.24,58.77,68.63,59.42,67.15,53.17,69.21,58.68,20.82,12.01,163556.2,9.49,10.14,9.47,112781.3,9.21,13.98,13.18,147,4.106
101,2012-04-22T16:00,2012,113,1600,0,68.04,58.57,68.95,58.81,68.01,58.55,68.4,57.39,66.93,52.94,68.98,58.08,20.83,12.03,163579,9.47,10.14,9.46,121884.3,11.02,13.99,13.18,151,4.218
101,2012-04-22T17:00,2012,113,1700,0,68.09,58.55,69.01,58.78,68.06,58.56,68.45,57.55,66.98,52.84,69.03,58.07,20.74,11.99,163876.3,9.54,10.22,9.5,121580,10.9,14.14,13.18,152,4.246
101,2012-04-22T18:00,2012,113,1800,0,68.27,58.57,69.18,58.83,68.23,58.55,68.63,58.41,67.15,52.78,69.21,58.23,20.65,11.93,165872.4,9.7,10.35,9.68,118876.5,10.22,14.37,13.18,151,4.218
101,2012-04-22T19:00,2012,113,1900,0,68.08,58.34,68.98,58.62,68.04,58.33,68.43,57.92,66.97,52.57,69.01,57.99,20.69,11.98,166602.9,9.74,10.37,9.71,120878.1,10.52,14.4,13.18,153,4.274
101,2012-04-22T20:00,2012,113,2000,0,67.88,58.04,68.85,58.23,67.84,57.54,68.28,57.31,66.73,52.18,69.01,57.73,20.85,12.06,173078.4,9.83,10.61,10.3,124760.9,10.98,14.55,13.2,157,4.385
101,2012-04-22T21:00,2012,113,2100,0,66.8,57.08,67.94,57.08,66.77,56.02,67.32,55.35,65.54,51.06,68.27,56.76,20.94,12.13,177239.9,9.72,10.86,10.76,130038.5,11.97,14.48,13.25,161,4.497
101,2012-04-22T22:00,2012,113,2200,0,66.82,57,68.02,57.08,66.88,56.3,67.4,56.34,65.56,50.9,68.32,56.85,21.01,12.16,177844.2,9.82,10.94,10.58,126794,11.07,14.66,13.28,161,4.497
101,2012-04-22T23:00,2012,113,2300,0,66.79,56.86,68.01,56.97,66.84,56.17,67.39,55,65.51,50.68,68.29,56.48,20.62,11.96,176136.5,9.93,11.03,10.66,131927.9,12.39,14.83,13.31,164,4.581
101,2012-04-23T00:00,2012,114,0,0,66.61,56.64,67.84,56.79,66.68,56.05,67.21,54.78,65.31,50.48,68.11,56.25,20.75,12.04,177319.1,9.96,11.04,10.63,132900,12.43,14.83,13.34,165,4.609
101,2012-04-23T01:00,2012,114,100,0,66.57,56.56,67.79,56.74,66.64,55.99,67.19,57.08,65.27,50.4,68.04,56.63,20.75,11.98,177695.2,10.01,11.06,10.64,121242,10.11,14.87,13.36,160,4.469
101,2012-04-23T02:00,2012,114,200,0,66.85,56.78,68.11,56.96,66.94,56.25,67.49,56.57,65.55,52.02,68.37,56.98,20.71,11.95,178537.1,10.07,11.16,10.69,118408.3,10.92,13.53,13.37,159,4.441
101,2012-04-23T03:00,2012,114,300,0,66.29,56.35,67.54,56.48,66.37,55.75,66.91,54.44,64.99,50.14,67.83,55.94,20.73,12.04,176978.2,9.94,11.06,10.61,133212.2,12.48,14.85,13.38,167,4.665
101,2012-04-23T04:00,2012,114,400,0,66.42,56.57,67.7,56.72,66.51,56.1,67.05,54.84,65.13,50.41,67.96,56.24,20.74,12.04,175041.9,9.85,10.98,10.41,131366.6,12.21,14.72,13.39,165,4.609
101,2012-04-23T05:00,2012,114,500,0,66.47,56.63,67.75,56.75,66.57,56.13,67.09,54.19,65.16,50.42,68.01,56.12,20.62,11.99,174218.7,9.84,11.01,10.44,134207.6,12.9,14.74,13.39,167,4.665
101,2012-04-23T06:00,2012,114,600,0,66.69,56.83,67.96,56.98,66.79,56.36,67.34,55.56,65.4,51.13,68.25,56.66,20.72,12,175025.8,9.86,10.99,10.43,126614.2,11.78,14.27,13.39,163,4.553
101,2012-04-23T07:00,2012,114,700,0,66.64,57.19,67.9,57.33,66.73,56.95,67.27,55.56,65.34,51.12,68.19,56.92,20.64,11.99,166183.8,9.45,10.57,9.78,126024.5,11.72,14.23,13.39,157,4.385
101,2012-04-23T08:00,2012,114,800,0,67.05,58.24,68.16,58.09,67.04,57.71,67.58,55.3,65.79,51.61,68.33,57.35,20.83,12.18,158726,8.8,10.08,9.33,130522.9,12.28,14.18,13.37,156,4.358
101,2012-04-23T09:00,2012,114,900,0,67.72,59.2,68.76,58.99,67.69,58.3,68.2,57.68,66.53,52.56,68.84,58.33,20.75,12.07,155158.9,8.52,9.77,9.4,119786.6,10.52,13.97,13.32,148,4.134
101,2012-04-23T10:00,2012,114,1000,0,68.01,60.22,68.96,60.36,67.96,59.56,68.45,58.88,66.84,53.51,69.05,59.46,20.54,11.94,137409.6,7.788,8.6,8.39,110806.2,9.57,13.33,13.28,133,3.715
101,2012-04-23T11:00,2012,114,1100,0,68.31,60.54,69.21,60.35,68.26,59.97,68.75,61.56,67.2,54.34,69.3,60.22,20.44,11.83,137512.6,7.764,8.86,8.29,96040.45,7.193,12.86,13.25,125,3.492
101,2012-04-23T12:00,2012,114,1200,0,68.34,60.9,69.19,61.03,68.28,60.82,68.75,61.5,67.26,55.02,69.26,60.67,20.64,11.95,128503.5,7.437,8.16,7.456,94320.16,7.251,12.24,13.21,119,3.324
101,2012-04-23T13:00,2012,114,1300,0,68.23,61.04,69.18,60.89,68.23,60.48,68.64,61.42,67.06,55.45,69.33,60.8,20.65,11.94,129553.6,7.199,8.29,7.745,91136.3,7.226,11.61,13.2,118,3.296
101,2012-04-23T14:00,2012,114,1400,0,67.87,60.89,68.81,60.78,67.88,60.37,68.28,59.24,66.66,55.43,69.01,60.36,20.77,12.09,126234.8,6.976,8.02,7.505,99268.21,9.04,11.23,13.2,121,3.38
101,2012-04-23T15:00,2012,114,1500,0,67.79,60.88,68.77,61.17,67.83,60.13,68.23,58.2,66.59,54.94,68.99,60.1,20.78,12.13,124639.8,6.916,7.598,7.694,106514.4,10.03,11.65,13.2,125,3.492
101,2012-04-23T16:00,2012,114,1600,0,68.11,60.61,69.06,60.75,68.1,60.08,68.51,58.63,66.96,54.94,69.17,59.95,20.78,12.1,133706.7,7.502,8.31,8.02,107457.6,9.89,12.03,13.19,129,3.603
101,2012-04-23T17:00,2012,114,1700,0,68.11,60.71,69.06,60.99,68.11,59.75,68.45,59.05,67,54.63,69.07,59.96,20.7,12.07,133192.8,7.402,8.07,8.35,106421.7,9.4,12.37,13.19,127,3.547
101,2012-04-23T18:00,2012,114,1800,0,68.1,60.68,69.01,60.18,68.08,59.58,68.45,58.14,66.99,54.06,69.05,59.42,20.69,12.04,138283.9,7.42,8.84,8.5,113392.9,10.32,12.94,13.19,135,3.771
101,2012-04-23T19:00,2012,114,1900,0,68.48,60.29,69.39,60.87,68.46,59.79,68.84,58.11,67.37,55.84,69.44,59.84,20.43,11.88,140027.2,8.19,8.52,8.67,107233.2,10.73,11.53,13.18,131,3.659
101,2012-04-23T20:00,2012,114,2000,0,67.77,59.35,68.66,59.56,67.74,59.17,68.12,56.54,66.67,53.43,68.69,58.45,20.41,11.98,143893.6,8.43,9.1,8.57,120472.1,11.58,13.24,13.18,142,3.966
101,2012-04-23T21:00,2012,114,2100,0,68.2,59.95,69.1,59.47,68.18,59.34,68.56,57.1,67.09,53.49,69.13,58.71,20.86,12.15,150562.1,8.26,9.62,8.84,123366.7,11.47,13.6,13.18,147,4.106
101,2012-04-23T22:00,2012,114,2200,0,68.26,60.14,69.14,59.87,68.23,59.43,68.62,58.86,67.15,53.5,69.18,59.19,20.92,12.16,148041.4,8.12,9.28,8.8,115340.4,9.76,13.65,13.18,140,3.911
101,2012-04-23T23:00,2012,114,2300,0,68.15,60.43,69.04,59.83,68.12,59.39,68.5,57.81,67.04,53.37,69.06,59.04,21.03,12.19,145689,7.726,9.2,8.73,120340.3,10.69,13.67,13.18,142,3.966
101,2012-04-24T00:00,2012,115,0,0,68.24,59.72,69.14,59.57,68.22,59.32,68.6,56.83,67.12,53.1,69.17,58.51,20.54,12.01,149672.3,8.53,9.57,8.89,125489.5,11.77,14.02,13.18,148,4.134
101,2012-04-24T01:00,2012,115,100,0,68.1,59.64,68.98,59.61,68.05,59.03,68.44,57.08,66.99,53.05,68.99,58.5,20.79,12.18,150752.4,8.47,9.37,9.02,124943.3,11.37,13.94,13.18,147,4.106
101,2012-04-24T02:00,2012,115,200,0,68.28,60.21,69.17,60.31,68.24,59.64,68.62,56.45,67.15,53.17,69.18,58.79,20.88,12.25,144001.8,8.07,8.86,8.6,129841.2,12.17,13.98,13.18,146,4.078
101,2012-04-24T03:00,2012,115,300,0,68.24,59.58,69.14,59.76,68.2,59.27,68.6,57.9,67.12,53.08,69.15,58.72,20.89,12.21,152161.8,8.66,9.38,8.93,122429.4,10.7,14.04,13.17,148,4.134
101,2012-04-24T04:00,2012,115,400,0,68.07,59.41,68.97,59.29,68.03,59.18,68.41,57.25,66.95,52.8,68.96,58.39,20.82,12.21,152905.9,8.66,9.68,8.85,125178.6,11.16,14.15,13.18,149,4.162
101,2012-04-24T05:00,2012,115,500,0,68.14,59.54,69.03,59.18,68.1,58.63,68.48,57.14,67.02,52.36,69.02,58.17,20.7,12.1,156076.3,8.61,9.85,9.47,127514,11.34,14.66,13.17,151,4.218
101,2012-04-24T06:00,2012,115,600,0,68.19,59.09,69.09,59.21,68.15,58.62,68.53,55.75,67.07,52.21,69.09,57.76,20.4,11.99,157137,9.11,9.88,9.53,134358.7,12.79,14.87,13.17,157,4.385
101,2012-04-24T07:00,2012,115,700,0,68.19,59.48,69.08,59.21,68.16,58.78,68.53,57.25,67.07,52.39,69.08,58.21,20.94,12.17,158065.7,8.71,9.87,9.38,128121.9,11.29,14.67,13.17,153,4.274
101,2012-04-24T08:00,2012,115,800,0,68.4,60.1,69.32,59.71,68.37,58.95,68.75,58.3,67.27,52.66,69.31,58.74,20.94,12.18,154631.6,8.31,9.61,9.42,123634.1,10.45,14.61,13.17,149,4.162
101,2012-04-24T09:00,2012,115,900,0,68.26,59.69,69.15,59.31,68.22,59.04,68.62,57.38,67.14,54.28,69.15,58.73,20.87,12.13,155507.7,8.57,9.84,9.18,118453.4,11.23,12.86,13.17,146,4.078
101,2012-04-24T10:00,2012,115,1000,0,68.21,59.95,69.1,59.97,68.17,59.23,68.56,57.1,67.09,53.08,69.1,58.68,20.62,12.06,146614,8.26,9.13,8.94,124467.6,11.47,14.01,13.17,145,4.05
101,2012-04-24T11:00,2012,115,1100,0,68.34,60.14,69.24,60.06,68.3,59.55,68.69,57.6,67.22,53.31,69.25,58.95,20.52,12.01,144792.8,8.2,9.18,8.75,121665.7,11.09,13.9,13.17,142,3.966
101,2012-04-24T12:00,2012,115,1200,0,68.32,60.2,69.21,60.39,68.27,59.93,68.66,60.91,67.19,53.62,69.23,59.85,20.59,11.97,140611.7,8.12,8.82,8.34,103440.1,7.754,13.57,13.17,129,3.603
101,2012-04-24T13:00,2012,115,1300,0,68.18,60.11,69.07,60.29,68.14,59.73,68.52,58.43,67.05,53.54,69.09,59.24,20.62,12.06,140632.3,8.07,8.78,8.41,115360.5,10.09,13.51,13.18,136,3.799
101,2012-04-24T14:00,2012,115,1400,0,68.41,60.82,69.31,60.96,68.37,59.83,68.76,57.54,67.28,53.83,69.33,59.46,20.56,12.07,135955.1,7.598,8.35,8.54,120556.5,11.21,13.45,13.17,136,3.799
101,2012-04-24T15:00,2012,115,1500,0,67.94,59.88,68.85,59.76,67.92,59.47,68.32,57.82,66.82,53.73,68.92,59,20.64,12.12,142731,8.07,9.09,8.45,115861.9,10.5,13.09,13.18,137,3.827
101,2012-04-24T16:00,2012,115,1600,0,67.96,59.66,68.92,59.51,67.94,59.05,68.38,59.28,66.83,53.36,69.08,59.19,20.72,12.1,148780,8.3,9.41,8.89,110555.4,9.09,13.46,13.18,137,3.827
101,2012-04-24T17:00,2012,115,1700,0,68.3,59.99,69.21,59.73,68.25,59.57,68.67,58.84,67.19,53.56,69.22,59.18,20.65,12.06,147597.8,8.3,9.48,8.68,114634.8,9.83,13.63,13.18,138,3.855
101,2012-04-24T18:00,2012,115,1800,0,68.23,60.08,69.14,59.88,68.19,59.55,68.59,58.38,67.12,53.44,69.16,59.11,20.52,12.01,144448.8,8.16,9.26,8.65,116248.2,10.21,13.68,13.18,137,3.827
101,2012-04-24T19:00,2012,115,1900,0,68.14,59.9,69.04,59.78,68.1,59.24,68.5,57.63,67.03,53.34,69.06,58.81,20.54,12,146158.3,8.24,9.25,8.85,119339.9,10.87,13.69,13.18,141,3.939
101,2012-04-24T20:00,2012,115,2000,0,68.31,59.76,69.2,59.8,68.27,59.42,68.66,59.29,67.19,53.36,69.23,59.15,20.64,11.92,149331.1,8.54,9.4,8.84,112053.3,9.37,13.82,13.18,138,3.855
101,2012-04-24T21:00,2012,115,2100,0,68.23,59.53,69.13,59.56,68.19,59.18,68.6,59.53,67.13,54.2,69.15,59.21,20.66,11.85,152197.9,8.7,9.57,9.01,105709.3,9.08,12.93,13.18,136,3.799
101,2012-04-24T22:00,2012,115,2200,0,68.06,59.62,68.96,59.44,68.01,58.89,68.41,57.07,66.95,53.58,68.97,58.52,20.83,12.02,152335.8,8.44,9.52,9.12,120396.5,11.34,13.37,13.18,145,4.05
101,2012-04-24T23:00,2012,115,2300,0,68.15,59.71,69.05,59.28,68.11,59.18,68.5,57,67.02,52.72,69.06,58.39,20.75,12.02,152077.8,8.44,9.77,8.93,125591.5,11.5,14.3,13.18,148,4.134
101,2012-04-25T00:00,2012,116,0,0,68.28,59.74,69.18,59.96,68.23,59.27,68.63,57.93,67.17,52.76,69.18,58.75,20.76,12.02,149871,8.54,9.22,8.96,122194.4,10.7,14.4,13.18,143,3.994
101,2012-04-25T01:00,2012,116,100,0,68.12,59.62,69.02,59.73,68.08,59.03,68.47,57.52,67,52.26,69.02,58.44,20.49,11.91,148595.1,8.51,9.29,9.05,123874.1,10.95,14.74,13.18,145,4.05
101,2012-04-25T02:00,2012,116,200,0,68.24,59.76,69.14,59.72,68.2,59.03,68.59,58.4,67.11,52.37,69.13,58.66,20.64,11.97,150920.4,8.48,9.42,9.17,120915.3,10.19,14.74,13.18,143,3.994
101,2012-04-25T03:00,2012,116,300,0,67.95,59.4,68.85,59.39,67.92,58.6,68.3,55.4,66.83,51.64,68.85,57.67,20.7,12.09,152743.6,8.55,9.46,9.31,137642.9,12.9,15.19,13.17,155,4.33
101,2012-04-25T04:00,2012,116,400,0,68.44,59.73,69.35,59.84,68.4,59.16,68.79,57.11,67.31,52.07,69.33,58.38,20.47,11.94,151818.8,8.71,9.51,9.24,130200.4,11.68,15.24,13.17,148,4.134
101,2012-04-25T05:00,2012,116,500,0,68.05,59.27,68.95,59.19,68.02,58.9,68.39,56.84,66.92,51.72,68.94,57.99,20.44,11.88,152696.7,8.78,9.76,9.12,128690.6,11.55,15.2,13.17,149,4.162
101,2012-04-25T06:00,2012,116,600,0,68.38,59.69,69.3,59.58,68.36,58.97,68.74,57.03,67.24,52.57,69.29,58.36,20.68,11.93,155296,8.69,9.71,9.4,127568.7,11.72,14.68,13.17,149,4.162
101,2012-04-25T07:00,2012,116,700,0,68.26,59.47,69.16,59.4,68.24,58.67,68.61,57.57,67.13,52.03,69.17,58.21,20.49,11.88,155576,8.79,9.77,9.56,125800.9,11.04,15.1,13.17,149,4.162
101,2012-04-25T08:00,2012,116,800,0,68.42,59.97,69.31,60.23,68.38,59.4,68.77,62.92,67.29,52.72,69.32,59.85,20.58,11.84,147404.8,8.45,9.08,8.98,97854.99,5.852,14.56,13.17,128,3.575
101,2012-04-25T09:00,2012,116,900,0,68.16,59.76,69.05,59.75,68.11,59.27,68.51,58.38,67.04,53.12,69.06,58.88,20.58,11.92,147490.6,8.4,9.3,8.84,116173.5,10.13,13.92,13.18,139,3.883
101,2012-04-25T10:00,2012,116,1000,0,68.14,60.14,69.03,59.96,68.09,59.72,68.49,58.87,67.01,53.81,69.05,59.34,20.83,12.09,143186.4,7.999,9.08,8.37,111781.5,9.62,13.21,13.18,134,3.743
101,2012-04-25T11:00,2012,116,1100,0,68.34,60.93,69.24,60.49,68.29,59.75,68.68,58.77,67.18,54,69.27,59.64,20.88,12.12,139237,7.402,8.75,8.54,113463,9.92,13.19,13.18,133,3.715
101,2012-04-25T12:00,2012,116,1200,0,68.34,60.85,69.25,61.16,68.29,59.6,68.67,58.36,67.18,53.73,69.26,59.62,20.73,12.08,135883.9,7.485,8.09,8.69,116276.6,10.31,13.46,13.18,132,3.687
101,2012-04-25T13:00,2012,116,1300,0,68.25,60.55,69.18,61.07,68.21,59.77,68.58,58.83,67.11,53.85,69.17,59.7,20.55,11.93,134509.6,7.701,8.11,8.44,111193.2,9.75,13.25,13.18,128,3.575
101,2012-04-25T14:00,2012,116,1400,0,68.18,60.43,69.1,60.4,68.14,59.74,68.51,58.41,67.03,53.57,69.1,59.37,20.45,11.93,137219.7,7.749,8.7,8.4,113838.9,10.1,13.46,13.18,132,3.687
101,2012-04-25T15:00,2012,116,1500,0,68.08,60.28,69,59.97,68.04,60,68.42,57.16,66.92,53.58,69.01,59.07,20.69,12.05,139015.4,7.803,9.04,8.04,120017.7,11.25,13.34,13.18,136,3.799
101,2012-04-25T16:00,2012,116,1600,0,68.29,60.38,69.22,59.97,68.25,59.61,68.63,59.03,67.14,53.49,69.23,59.37,20.64,12.01,143779.1,7.904,9.24,8.64,113140.6,9.6,13.65,13.18,135,3.771
101,2012-04-25T17:00,2012,116,1700,0,68.25,60.53,69.17,60.68,68.2,59.79,68.58,58.5,67.1,53.43,69.16,59.47,20.72,12,137703.5,7.72,8.48,8.4,115433,10.08,13.67,13.18,132,3.687
101,2012-04-25T18:00,2012,116,1800,0,68.17,60.52,69.09,60.12,68.13,59.65,68.5,57.94,67.03,53.14,69.08,59.15,20.59,11.95,139651.8,7.654,8.97,8.48,118385.6,10.56,13.89,13.18,135,3.771
101,2012-04-25T19:00,2012,116,1900,0,68.12,60.12,69.02,59.98,68.08,59.28,68.45,58.2,66.98,52.83,69.02,58.94,20.55,11.89,143415.1,8,9.04,8.79,117624.5,10.26,14.15,13.18,136,3.799
101,2012-04-25T20:00,2012,116,2000,0,68.19,59.74,69.12,59.86,68.17,59.47,68.54,57.12,67.05,52.45,69.11,58.54,20.76,12.12,148068.5,8.46,9.26,8.7,127769,11.42,14.6,13.17,145,4.05
101,2012-04-25T21:00,2012,116,2100,0,68.3,59.58,69.22,59.88,68.27,59.17,68.64,58.07,67.17,52.54,69.21,58.67,20.62,12.01,151259.4,8.72,9.34,9.1,122559.6,10.57,14.63,13.17,143,3.994
101,2012-04-25T22:00,2012,116,2200,0,67.92,59.16,68.83,59.05,67.9,58.86,68.26,56.45,66.79,51.94,68.82,57.9,20.82,12.08,154986.3,8.76,9.78,9.03,130461.5,11.81,14.85,13.17,150,4.19
101,2012-04-25T23:00,2012,116,2300,0,68.15,59.63,69.05,59.15,68.13,58.93,68.49,56.8,67.01,51.78,69.05,58.06,20.78,12.09,155038,8.51,9.91,9.2,131772.1,11.69,15.22,13.17,151,4.218
101,2012-04-26T00:00,2012,117,0,0,68.13,59.22,69.02,59.37,68.11,58.7,68.47,55.43,66.99,51.42,69.02,57.63,20.43,11.91,154269.1,8.9,9.65,9.41,138054.3,13.04,15.57,13.17,153,4.274
101,2012-04-26T01:00,2012,117,100,0,68.21,59.5,69.1,59.13,68.2,58.53,68.57,56,67.08,51.37,69.1,57.7,20.65,12,158031.8,8.7,9.97,9.67,137461.8,12.57,15.71,13.17,155,4.33
101,2012-04-26T02:00,2012,117,200,0,68.33,58.96,69.24,59.93,68.34,58.63,68.71,57.95,67.2,53.53,69.24,58.55,20.57,11.92,157714.5,9.38,9.31,9.71,117950,10.76,13.67,13.18,144,4.022
101,2012-04-26T03:00,2012,117,300,0,67.91,58.97,68.79,59.43,67.92,58.62,68.28,55.04,66.79,52.06,68.8,57.6,20.63,12.01,153779,8.94,9.37,9.3,136121.2,13.24,14.73,13.18,153,4.274
101,2012-04-26T04:00,2012,117,400,0,68.34,59.36,69.25,59.21,68.36,58.34,68.73,58.44,67.23,51.79,69.26,58.2,20.59,11.92,161452.6,8.98,10.04,10.02,124266.7,10.29,15.44,13.17,149,4.162
101,2012-04-26T05:00,2012,117,500,0,68.13,59.22,69.02,59.44,68.13,58.57,68.51,59.18,67.02,51.4,69.02,58.35,20.44,11.81,154969,8.91,9.58,9.56,119400,9.33,15.62,13.17,144,4.022
101,2012-04-26T06:00,2012,117,600,0,68.12,58.77,69.01,58.78,68.12,58.26,68.49,57.61,67.01,51.14,69.02,57.69,20.63,11.95,163958,9.34,10.23,9.86,129411.5,10.88,15.86,13.17,153,4.274
101,2012-04-26T07:00,2012,117,700,0,68.31,59.66,69.21,59.3,68.3,58.74,68.67,58.22,67.18,51.92,69.22,58.37,20.8,12.05,157962,8.65,9.91,9.56,125561.9,10.45,15.27,13.17,148,4.134
101,2012-04-26T08:00,2012,117,800,0,68.04,59.63,68.94,59.34,68.02,58.82,68.39,58.84,66.91,52.44,68.93,58.61,20.89,12.11,153512.5,8.42,9.61,9.19,117806.4,9.54,14.47,13.17,142,3.966
101,2012-04-26T09:00,2012,117,900,0,68.36,59.94,69.26,59.92,68.31,59.17,68.7,58.44,67.22,53.17,69.26,58.94,20.85,12.1,151555.9,8.42,9.34,9.15,119189.2,10.26,14.05,13.17,146,4.078
101,2012-04-26T10:00,2012,117,1000,0,68.15,60.42,69.1,60.46,68.1,59.17,68.53,57.49,67,54.06,69.19,59.29,20.78,12.12,141983.7,7.728,8.64,8.93,117703.4,11.04,12.94,13.18,142,3.966
101,2012-04-26T11:00,2012,117,1100,0,68.04,60.54,68.9,60.38,67.97,60.19,68.4,58.95,66.93,56.99,68.97,60.3,20.85,12.07,134078.5,7.503,8.52,7.783,94824.87,9.45,9.93,13.18,122,3.408
101,2012-04-26T12:00,2012,117,1200,0,67.44,60.05,68.38,60.09,67.41,59.92,67.77,58.92,66.31,54.09,68.37,59.48,20.79,12.1,130086.1,7.393,8.29,7.5,103271.9,8.85,12.22,13.18,128,3.575
101,2012-04-26T13:00,2012,117,1300,0,68.05,60.73,69.01,60.3,68.04,59.92,68.45,58.62,66.9,54.38,69.18,59.81,20.76,12.11,135437.7,7.318,8.71,8.12,109625.9,9.83,12.52,13.18,133,3.715
101,2012-04-26T14:00,2012,117,1400,0,67.75,60.62,68.75,60.55,67.74,59.42,68.17,58.19,66.56,53.96,68.98,59.68,20.75,12.14,132519.6,7.134,8.2,8.32,110954.6,9.98,12.59,13.2,131,3.659
101,2012-04-26T15:00,2012,117,1500,0,67.83,60.31,68.86,60.17,67.85,59.74,68.29,58.67,66.63,53.99,69.1,59.64,20.6,12,135359.4,7.528,8.69,8.11,108253.9,9.62,12.64,13.21,132,3.687
101,2012-04-26T16:00,2012,117,1600,0,68.16,60.75,69.07,60.42,68.11,60.12,68.52,59.12,67.02,54.21,69.13,59.84,20.54,12,133420.3,7.412,8.65,7.99,107999.3,9.4,12.81,13.19,131,3.659
101,2012-04-26T17:00,2012,117,1700,0,68.39,60.68,69.32,60.79,68.32,60.26,68.72,59.98,67.23,54.2,69.32,60.08,20.56,11.97,134976.1,7.706,8.53,8.06,105576.3,8.74,13.03,13.19,129,3.603
101,2012-04-26T18:00,2012,117,1800,0,68.04,60.13,68.96,60.3,67.97,59.53,68.36,57.34,66.89,53.31,68.96,59.03,20.82,12.1,140570.3,7.907,8.65,8.44,120579.7,11.02,13.58,13.19,141,3.939
101,2012-04-26T19:00,2012,117,1900,0,68.25,60.47,69.18,60.15,68.2,59.51,68.59,57.89,67.12,53.27,69.19,59.14,20.74,12.04,142925.5,7.787,9.04,8.69,119721.9,10.7,13.85,13.18,142,3.966
