id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-04-26T20:00,2012,117,2000,0,68.35,60.21,69.28,60.97,68.29,59.78,68.69,58.29,67.21,53.39,69.29,59.41,20.81,12.15,140253.4,8.13,8.31,8.51,119203.9,10.4,13.82,13.18,141,3.939
101,2012-04-26T21:00,2012,117,2100,0,68.31,60.36,69.23,60.54,68.25,59.97,68.64,58.12,67.17,53.4,69.23,59.38,20.64,12.08,138816.2,7.947,8.69,8.27,118885.8,10.51,13.77,13.18,139,3.883
101,2012-04-26T22:00,2012,117,2200,0,68.05,60.19,68.96,60.09,67.99,59.52,68.37,57.62,66.92,53.26,68.95,59,20.81,12.13,141572,7.857,8.87,8.47,120044.8,10.76,13.67,13.18,140,3.911
101,2012-04-26T23:00,2012,117,2300,0,67.67,59.98,68.59,59.88,67.63,59.3,68,56.98,66.53,52.98,68.58,58.69,20.98,12.2,140173.9,7.691,8.72,8.33,121453.8,11.02,13.55,13.18,143,3.994
101,2012-04-27T00:00,2012,118,0,0,68.27,60.31,69.17,60.02,68.22,59.39,68.61,57.22,67.13,53.34,69.19,58.9,20.79,12.15,145661.1,7.956,9.15,8.83,123934.4,11.39,13.78,13.18,147,4.106
101,2012-04-27T01:00,2012,118,100,0,68.3,60.37,69.22,60.26,68.26,59.76,68.64,59.29,67.17,53.47,69.23,59.49,20.77,12.1,142428.9,7.931,8.96,8.5,113001.2,9.36,13.7,13.18,138,3.855
101,2012-04-27T02:00,2012,118,200,0,68.29,60.45,69.19,60.83,68.23,59.87,68.62,58.46,67.13,53.34,69.2,59.46,20.78,12.11,137820.6,7.834,8.37,8.36,117520.8,10.16,13.79,13.18,138,3.855
101,2012-04-27T03:00,2012,118,300,0,68.18,59.86,69.08,60.13,68.13,59.28,68.52,57.34,67.03,52.8,69.1,58.71,20.84,12.13,146992.7,8.32,8.95,8.85,124863.2,11.18,14.23,13.18,148,4.134
101,2012-04-27T04:00,2012,118,400,0,68.49,60.35,69.37,60.45,68.44,59.63,68.83,59.29,67.33,52.86,69.4,59.36,20.75,12.05,145004.4,8.14,8.92,8.81,117283.2,9.54,14.48,13.18,142,3.966
101,2012-04-27T05:00,2012,118,500,0,68.26,60.39,69.14,60.03,68.21,59.52,68.6,59.98,67.11,52.61,69.17,59.36,20.93,12.09,145097.4,7.873,9.11,8.69,113239,8.62,14.51,13.17,139,3.883
101,2012-04-27T06:00,2012,118,600,0,68.35,60,69.22,59.92,68.29,59.05,68.68,60.49,67.19,52.54,69.25,59.23,20.66,11.93,150071.4,8.34,9.31,9.25,110446.9,8.2,14.65,13.18,140,3.911
101,2012-04-27T07:00,2012,118,700,0,68.18,59.71,69.06,59.68,68.13,59.04,68.52,60.32,67.03,52.47,69.09,59.06,20.62,11.91,150012.5,8.46,9.38,9.09,109948.5,8.21,14.56,13.18,141,3.939
101,2012-04-27T08:00,2012,118,800,0,68.18,59.75,69.05,59.45,68.13,58.88,68.53,57.27,67.04,52.44,69.09,58.37,20.76,12.06,152954.9,8.44,9.6,9.25,126402.5,11.26,14.6,13.17,151,4.218
101,2012-04-27T09:00,2012,118,900,0,68.26,59.83,69.13,59.7,68.19,59.28,68.6,57.67,67.1,53.4,69.16,58.81,20.9,12.15,151077,8.43,9.43,8.91,121183.4,10.93,13.69,13.18,147,4.106
101,2012-04-27T10:00,2012,118,1000,0,68.28,59.93,69.16,59.58,68.23,59.14,68.63,56.93,67.12,52.73,69.2,58.48,20.74,12.08,151360.1,8.35,9.58,9.09,127598.8,11.7,14.38,13.17,150,4.19
101,2012-04-27T11:00,2012,118,1100,0,68.2,59.96,69.07,59.65,68.13,59.12,68.54,57.64,67.04,52.95,69.11,58.69,20.65,11.99,148834.5,8.24,9.43,9.02,121387.1,10.9,14.09,13.18,146,4.078
101,2012-04-27T12:00,2012,118,1200,0,68.38,59.74,69.26,60,68.31,59.32,68.72,57.6,67.21,53.07,69.3,58.75,20.94,12.17,151989.3,8.63,9.25,8.99,124496.8,11.12,14.14,13.18,148,4.134
101,2012-04-27T13:00,2012,118,1300,0,68.45,60.18,69.33,59.9,68.38,59.75,68.8,59.63,67.28,53.37,69.37,59.4,21.07,12.14,149832.9,8.27,9.43,8.63,113586.5,9.17,13.91,13.18,141,3.939
101,2012-04-27T14:00,2012,118,1400,0,68.13,59.98,69,60.25,68.05,59.62,68.45,57.89,66.96,53.09,69.02,59.03,20.94,12.15,143201.9,8.15,8.75,8.43,120320.3,10.56,13.87,13.18,141,3.939
101,2012-04-27T15:00,2012,118,1500,0,67.76,59.64,68.62,59.92,67.69,59.45,68.09,57.17,66.6,53.95,68.65,58.84,20.93,12.11,141624.8,8.12,8.7,8.24,115641.9,10.91,12.64,13.18,138,3.855
101,2012-04-27T16:00,2012,118,1600,0,68.26,60.18,69.14,59.95,68.19,59.57,68.59,57.99,67.09,52.68,69.17,58.93,20.85,12.09,145852.9,8.08,9.2,8.62,122502.4,10.6,14.41,13.18,144,4.022
101,2012-04-27T17:00,2012,118,1700,0,68.39,60.28,69.26,60.18,68.32,59.24,68.72,59.23,67.23,52.64,69.29,59.15,20.93,12.05,148479.5,8.1,9.08,9.08,117619.5,9.49,14.59,13.17,142,3.966
101,2012-04-27T18:00,2012,118,1800,0,68.17,60.09,69.05,59.52,68.12,58.76,68.51,58.27,67,52.3,69.09,58.6,20.81,12.21,151567,8.08,9.53,9.36,123387.3,10.24,14.7,13.17,147,4.106
101,2012-04-27T19:00,2012,118,1900,0,68.13,59.52,69.01,59.18,68.09,58.78,68.47,57.33,66.97,51.92,69.03,58.16,20.79,12.08,155832.2,8.61,9.84,9.3,128143.5,11.14,15.05,13.17,151,4.218
101,2012-04-27T20:00,2012,118,2000,0,68.27,59.2,69.16,59.11,68.23,59.18,68.61,56.85,67.1,51.85,69.18,58.03,20.75,12.15,157896.5,9.07,10.05,9.05,132974,11.76,15.26,13.17,155,4.33
101,2012-04-27T21:00,2012,118,2100,0,68.12,58.71,68.99,58.64,68.07,58.62,68.45,57.8,66.95,51.71,69.01,57.89,20.8,12.17,164160.4,9.41,10.36,9.45,127671.8,10.65,15.25,13.17,156,4.358
101,2012-04-27T22:00,2012,118,2200,0,68.39,58.9,69.28,59.09,68.34,58.81,68.74,56.93,67.24,52.98,69.3,58.13,20.73,12.04,163568.3,9.49,10.19,9.53,127195.7,11.81,14.26,13.17,154,4.302
101,2012-04-27T23:00,2012,118,2300,0,68.27,59.39,69.16,59.12,68.23,58.7,68.62,58.13,67.13,51.99,69.17,58.25,20.91,12.17,160631.8,8.88,10.03,9.53,126379.8,10.49,15.15,13.17,153,4.274
101,2012-04-28T00:00,2012,119,0,0,68.19,59.21,69.08,58.9,68.15,58.46,68.54,56.06,67.05,53.89,69.09,58.06,20.83,12.1,162235,8.98,10.18,9.69,125804.4,12.49,13.16,13.17,153,4.274
101,2012-04-28T01:00,2012,119,100,0,68.24,58.95,69.13,59.38,68.2,58.65,68.58,56.48,67.1,51.56,69.14,57.79,20.77,12.13,160349.4,9.29,9.75,9.55,135792.3,12.1,15.54,13.17,158,4.413
101,2012-04-28T02:00,2012,119,200,0,68.15,59.28,69.03,59.01,68.11,58.75,68.49,56.06,67.02,51.41,69.03,57.7,20.61,12.12,157172.9,8.86,10.02,9.36,137716.1,12.43,15.62,13.17,157,4.385
101,2012-04-28T03:00,2012,119,300,0,68.49,59.19,69.37,59.2,68.45,58.53,68.85,57.28,67.34,53.18,69.39,58.24,20.76,12.09,164738.8,9.29,10.17,9.92,126149.8,11.57,14.17,13.17,154,4.302
101,2012-04-28T04:00,2012,119,400,0,67.99,58.31,68.89,58.75,67.98,58.14,68.38,57.64,66.9,50.97,68.9,57.52,20.6,12.04,165033.9,9.68,10.14,9.85,130127.3,10.73,15.93,13.17,158,4.413
101,2012-04-28T05:00,2012,119,500,0,68.36,58.87,69.25,59.34,68.34,58.57,68.72,58.27,67.26,51.1,69.26,58.02,20.66,12.07,162816.5,9.49,9.91,9.78,130151.1,10.45,16.15,13.17,154,4.302
101,2012-04-28T06:00,2012,119,600,0,68.04,58.7,68.93,58.51,68.03,58.09,68.41,56.4,66.95,50.9,68.94,57.32,20.53,11.99,164623.4,9.34,10.42,9.94,136227.9,12.01,16.05,13.17,160,4.469
101,2012-04-28T07:00,2012,119,700,0,68.27,58.75,69.15,59.23,68.25,58.28,68.62,57.24,67.15,51.25,69.17,57.74,20.44,11.97,162325.6,9.51,9.92,9.97,132307.5,11.38,15.9,13.17,156,4.358
101,2012-04-28T08:00,2012,119,800,0,68.29,58.74,69.17,58.72,68.26,58.57,68.64,57.5,67.14,51.65,69.2,57.8,20.41,11.96,163644.4,9.55,10.44,9.69,129029.4,11.15,15.49,13.16,155,4.33
101,2012-04-28T09:00,2012,119,900,0,68.25,59.12,69.12,59.31,68.2,58.77,68.59,56.62,67.09,52.24,69.16,58.01,20.77,12.17,159044,9.12,9.81,9.43,132280.5,11.97,14.85,13.17,154,4.302
101,2012-04-28T10:00,2012,119,1000,0,68.41,59.71,69.29,59.84,68.37,59,68.77,58.35,67.26,53,69.33,58.78,20.67,12.09,153669.2,8.7,9.45,9.37,120792.1,10.41,14.26,13.17,145,4.05
101,2012-04-28T11:00,2012,119,1100,0,67.78,59.76,68.66,59.77,67.74,59.15,68.13,59.76,66.65,52.99,68.7,59.09,20.79,12.1,143208.6,8.02,8.9,8.59,108058.4,8.37,13.66,13.17,133,3.715
101,2012-04-28T12:00,2012,119,1200,0,68.45,60.29,69.33,60.38,68.39,60.03,68.78,58.32,67.29,53.78,69.36,59.39,20.72,12.14,142518.3,8.16,8.95,8.36,117965,10.47,13.51,13.18,137,3.827
101,2012-04-28T13:00,2012,119,1300,0,68.25,60.68,69.15,60.23,68.2,59.67,68.59,57.29,67.09,53.89,69.17,59.19,20.81,12.15,140575.2,7.566,8.92,8.54,120644.8,11.3,13.2,13.18,138,3.855
101,2012-04-28T14:00,2012,119,1400,0,68.37,60.96,69.28,60.64,68.32,60.32,68.7,57.85,67.2,54.15,69.3,59.65,20.89,12.17,135746.1,7.414,8.64,8,117847.7,10.85,13.05,13.18,133,3.715
101,2012-04-28T15:00,2012,119,1500,0,68.16,60.59,69.06,60.75,68.11,59.9,68.48,58.44,66.99,53.97,69.06,59.59,20.91,12.18,136029.3,7.57,8.31,8.21,113840.7,10.04,13.02,13.18,132,3.687
101,2012-04-28T16:00,2012,119,1600,0,68.63,60.76,69.56,60.9,68.58,60.46,68.96,61.45,67.46,54.1,69.56,60.38,20.8,12.04,138413.3,7.868,8.65,8.12,101785.3,7.505,13.35,13.18,126,3.52
101,2012-04-28T17:00,2012,119,1700,0,68.24,61.07,69.15,60.66,68.19,59.88,68.55,59.88,67.07,53.67,69.14,59.91,20.67,12,133792.6,7.166,8.49,8.31,107398.7,8.67,13.4,13.18,126,3.52
101,2012-04-28T18:00,2012,119,1800,0,68.14,60.5,69.05,60.54,68.1,59.62,68.47,60.22,66.99,53.33,69.05,59.7,20.69,12,137583.1,7.636,8.51,8.47,106524.3,8.25,13.66,13.18,129,3.603
101,2012-04-28T19:00,2012,119,1900,0,68.2,59.78,69.09,59.83,68.16,59.51,68.53,58.28,67.04,53.06,69.1,58.91,20.71,12.11,147234.7,8.41,9.27,8.65,118882.6,10.25,13.98,13.18,140,3.911
101,2012-04-28T20:00,2012,119,2000,0,68.24,59.37,69.14,59.45,68.21,59.18,68.58,57.97,67.1,52.81,69.15,58.54,20.74,12.13,154504.1,8.87,9.69,9.03,122372.1,10.61,14.28,13.18,146,4.078
101,2012-04-28T21:00,2012,119,2100,0,68.06,59.3,68.96,59.37,68.03,59.19,68.39,56.32,66.92,52.64,68.96,58.16,20.83,12.27,152954.9,8.76,9.59,8.84,130965.9,12.07,14.28,13.18,149,4.162
101,2012-04-28T22:00,2012,119,2200,0,68.31,59.67,69.21,59.75,68.27,59.37,68.65,58.04,67.16,52.72,69.21,58.71,20.94,12.23,152728.2,8.63,9.47,8.9,124091.6,10.61,14.44,13.18,146,4.078
101,2012-04-28T23:00,2012,119,2300,0,68.31,59.45,69.22,59.58,68.28,59.19,68.66,57.85,67.16,52.52,69.23,58.5,20.88,12.22,155625.7,8.86,9.64,9.09,126026.2,10.81,14.64,13.18,148,4.134
101,2012-04-29T00:00,2012,120,0,0,68.21,59.33,69.12,59.37,68.19,59.04,68.56,59.66,67.08,52.25,69.11,58.71,20.95,12.2,157195.4,8.88,9.76,9.15,117296.8,8.9,14.83,13.18,144,4.022
101,2012-04-29T01:00,2012,120,100,0,68.18,58.9,69.07,59.1,68.16,58.58,68.54,56.84,67.04,51.77,69.08,57.8,20.63,12.1,160653.6,9.29,9.98,9.58,132118.5,11.7,15.27,13.18,155,4.33
101,2012-04-29T02:00,2012,120,200,0,67.36,58.47,68.2,59.23,67.33,58.58,67.69,56.8,66.25,51.3,68.19,57.67,20.76,12.17,149221.7,8.88,8.97,8.75,127475.5,10.89,14.95,13.18,144,4.022
101,2012-04-29T03:00,2012,120,300,0,67.46,58.31,68.35,58.4,67.49,58,67.84,57.77,66.35,50.92,68.38,57.41,20.78,12.19,160460.6,9.14,9.95,9.49,125874,10.07,15.43,13.18,152,4.246
101,2012-04-29T04:00,2012,120,400,0,68.32,59.3,69.21,59.53,68.32,59.05,68.69,57.76,67.21,51.61,69.22,58.24,20.7,12.18,156378.4,9.02,9.68,9.27,130865.9,10.93,15.6,13.17,151,4.218
101,2012-04-29T05:00,2012,120,500,0,68.31,60.17,69.2,59.24,68.32,59.19,68.68,57.77,67.18,51.18,69.22,58.34,20.57,12.04,151164.2,8.13,9.95,9.13,131220.5,10.91,15.99,13.18,148,4.134
101,2012-04-29T06:00,2012,120,600,0,66.73,57.49,67.57,57.45,66.75,57.19,67.12,55.13,65.67,50,67.6,56.22,20.81,12.14,162536.5,9.24,10.13,9.56,136059.4,11.99,15.67,13.18,157,4.385
101,2012-04-29T07:00,2012,120,700,0,68.18,59.69,69.05,59.97,68.16,58.88,68.53,56.16,67.06,51.63,69.05,58.09,20.52,12.04,148770.5,8.48,9.08,9.28,135585.8,12.37,15.43,13.17,148,4.134
101,2012-04-29T08:00,2012,120,800,0,67.62,58.75,68.5,58.74,67.61,58.38,67.97,55.57,66.47,52.49,68.52,57.54,20.47,12.04,153994.4,8.87,9.76,9.23,128624.4,12.39,13.98,13.18,150,4.19
101,2012-04-29T09:00,2012,120,900,0,68.32,59.92,69.21,59.71,68.28,59.04,68.67,57.19,67.17,52.96,69.23,58.57,20.49,12.02,150122.1,8.39,9.5,9.24,125087.3,11.48,14.21,13.17,145,4.05
101,2012-04-29T10:00,2012,120,1000,0,68.51,60.31,69.42,60.45,68.48,59.54,68.87,59.17,67.36,53.54,69.44,59.41,20.48,11.94,144387.7,8.21,8.97,8.94,113832.8,9.71,13.82,13.18,136,3.799
101,2012-04-29T11:00,2012,120,1100,0,68.43,60.57,69.34,60.43,68.39,59.93,68.78,58.99,67.28,54.02,69.36,59.61,20.75,12.11,141405,7.859,8.91,8.46,113128.5,9.79,13.26,13.18,133,3.715
101,2012-04-29T12:00,2012,120,1200,0,68.22,60.41,69.13,60.05,68.17,59.74,68.56,62.85,67.08,54.09,69.13,60.25,20.75,12,141926.8,7.812,9.08,8.43,90895.71,5.709,12.98,13.18,121,3.38
101,2012-04-29T13:00,2012,120,1300,0,68.29,60.56,69.21,60.38,68.25,59.87,68.63,59.5,67.13,54.16,69.21,59.73,20.87,12.15,140490.1,7.722,8.83,8.38,108765.2,9.13,12.97,13.18,131,3.659
101,2012-04-29T14:00,2012,120,1400,0,68.38,60.52,69.33,61.09,68.34,60.27,68.72,60.14,67.22,54.14,69.31,60.1,20.91,12.18,136485.1,7.868,8.24,8.07,106836.1,8.57,13.08,13.18,127,3.547
101,2012-04-29T15:00,2012,120,1500,0,68.12,60.21,69.04,59.98,68.07,59.98,68.44,58.35,66.95,53.95,69.03,59.33,20.88,12.19,141272.3,7.911,9.06,8.09,114058.6,10.1,13,13.18,133,3.715
101,2012-04-29T16:00,2012,120,1600,0,68.27,60.47,69.2,60.43,68.22,59.79,68.59,59.38,67.1,54.01,69.18,59.69,20.71,12.09,139787.1,7.799,8.76,8.43,109144.2,9.2,13.09,13.18,130,3.631
101,2012-04-29T17:00,2012,120,1700,0,68.22,60.19,69.14,59.89,68.17,59.69,68.53,57.53,67.04,53.64,69.13,59.04,20.69,12.08,143884.9,8.03,9.25,8.48,119391.4,11,13.4,13.18,138,3.855
101,2012-04-29T18:00,2012,120,1800,0,68.27,60.2,69.18,60.45,68.23,59.68,68.59,56.84,67.1,53.32,69.17,58.95,20.46,11.99,140049.8,8.06,8.73,8.55,124029.9,11.75,13.78,13.18,138,3.855
101,2012-04-29T19:00,2012,120,1900,0,67.1,59.55,68,59.57,67.07,58.61,67.42,57.24,65.97,52.26,67.97,58.27,20.47,11.97,135201.3,7.555,8.43,8.46,115803.3,10.17,13.71,13.18,131,3.659
101,2012-04-29T20:00,2012,120,2000,0,68.05,59.07,68.97,59.21,68.04,58.69,68.39,56.71,66.91,52.37,68.96,57.98,20.73,12.13,157205.9,8.98,9.76,9.34,128799,11.68,14.54,13.18,150,4.19
101,2012-04-29T21:00,2012,120,2100,0,68.25,59.51,69.17,59.48,68.23,59.17,68.6,58.29,67.11,52.38,69.15,58.54,20.81,12.14,154504.3,8.74,9.69,9.07,123051.8,10.3,14.72,13.18,145,4.05
101,2012-04-29T22:00,2012,120,2200,0,68.25,60.12,69.15,59.34,68.23,59.16,68.59,56.71,67.11,52.22,69.15,58.32,20.72,12.05,151123.3,8.13,9.81,9.08,130716.2,11.87,14.89,13.18,147,4.106
101,2012-04-29T23:00,2012,120,2300,0,68.09,59.27,68.98,59.21,68.09,58.91,68.45,56.94,66.96,51.97,68.99,58.03,20.46,11.98,153448.7,8.82,9.78,9.17,128554.2,11.5,14.98,13.18,148,4.134
101,2012-04-30T00:00,2012,121,0,0,67.32,58.28,68.19,58.87,67.33,58.32,67.69,56.13,66.23,51.12,68.21,57.3,20.64,12.03,152576.8,9.04,9.32,9.01,129977.8,11.56,15.11,13.18,147,4.106
101,2012-04-30T01:00,2012,121,100,0,67.58,58.63,68.47,58.93,67.6,58.26,67.97,60.83,66.49,51.09,68.49,58.33,20.78,12.02,156167.9,8.95,9.54,9.34,109762.2,7.138,15.4,13.18,139,3.883
101,2012-04-30T02:00,2012,121,200,0,68.11,59.15,68.99,59.07,68.13,58.47,68.48,56.28,66.98,51.31,69.03,57.64,20.71,12.03,159635.5,8.96,9.92,9.66,135816.7,12.2,15.66,13.18,155,4.33
101,2012-04-30T03:00,2012,121,300,0,68.2,59.42,69.08,59.08,68.21,58.77,68.59,57.42,67.1,51.51,69.1,58.05,20.69,12.06,157716.4,8.79,10,9.44,130735.9,11.16,15.59,13.18,150,4.19
101,2012-04-30T04:00,2012,121,400,0,68.25,58.77,69.14,59.35,68.27,58.71,68.63,57.75,67.15,51.55,69.17,58,20.8,12.14,161945.8,9.48,9.78,9.57,130260.9,10.88,15.6,13.18,153,4.274
101,2012-04-30T05:00,2012,121,500,0,68.11,58.9,68.99,59.15,68.13,58.43,68.49,56.8,67.01,51.41,69.02,57.73,20.63,12.07,160203.1,9.21,9.84,9.7,133431.4,11.7,15.6,13.18,153,4.274
101,2012-04-30T06:00,2012,121,600,0,67.19,58.13,68.01,58.44,67.19,57.81,67.57,58.14,66.13,51.32,68.05,57.54,20.63,11.97,156140.8,9.06,9.58,9.38,117503.3,9.43,14.81,13.18,141,3.939
101,2012-04-30T07:00,2012,121,700,0,68.06,58.57,68.96,58.86,68.09,58.4,68.47,61.07,66.98,54.53,68.99,58.98,20.63,11.89,163081.6,9.48,10.1,9.69,95661.45,7.401,12.45,13.17,134,3.743
101,2012-04-30T08:00,2012,121,800,0,68.27,59.8,69.19,59.35,68.26,59.04,68.64,61.62,67.15,52.46,69.18,59.23,20.71,11.95,153939,8.47,9.84,9.21,105070.4,7.018,14.69,13.18,134,3.743
101,2012-04-30T09:00,2012,121,900,0,68.2,59.34,69.12,59.49,68.18,59.45,68.56,59.01,67.07,52.95,69.12,58.84,20.68,12.06,151935,8.85,9.63,8.72,115629.2,9.54,14.12,13.18,139,3.883
101,2012-04-30T10:00,2012,121,1000,0,68.36,60.01,69.29,59.89,68.35,59.41,68.72,58.18,67.24,53.7,69.28,59.07,20.92,12.13,150755.4,8.35,9.4,8.93,118366.3,10.55,13.54,13.18,139,3.883
101,2012-04-30T11:00,2012,121,1100,0,68.35,60.32,69.29,60.08,68.32,59.82,68.71,57.99,67.21,54.65,69.28,59.4,20.83,12.01,144786.5,8.03,9.2,8.5,113337.7,10.72,12.56,13.18,133,3.715
101,2012-04-30T12:00,2012,121,1200,0,68.29,60.62,69.23,60.36,68.27,59.8,68.63,58.07,67.14,53.99,69.22,59.45,20.59,11.87,139051.5,7.669,8.87,8.47,114054.8,10.55,13.16,13.18,131,3.659
101,2012-04-30T13:00,2012,121,1300,0,68.32,60.8,69.29,60.85,68.31,60.1,68.65,57.75,67.18,54.3,69.27,59.67,20.72,11.98,135350,7.522,8.45,8.22,115317.6,10.89,12.88,13.18,129,3.603
101,2012-04-30T14:00,2012,121,1400,0,68.19,61.05,69.18,60.8,68.2,60.25,68.51,58.22,67.04,54.51,69.16,59.94,20.91,12.05,132630.6,7.139,8.39,7.954,111302.7,10.28,12.52,13.18,126,3.52
101,2012-04-30T15:00,2012,121,1500,0,68.1,60.9,69.07,60.45,68.13,60.02,68.42,57.64,66.96,54.39,69.08,59.65,20.9,12.09,135051,7.204,8.62,8.11,114344,10.78,12.57,13.18,128,3.575
101,2012-04-30T16:00,2012,121,1600,0,68.27,60.98,69.24,60.95,68.3,60.37,68.61,59.07,67.14,54.46,69.25,60.12,20.89,12.05,132670.5,7.292,8.3,7.925,108473.5,9.54,12.68,13.18,124,3.464
101,2012-04-30T17:00,2012,121,1700,0,68.17,60.58,69.14,60.84,68.21,59.88,68.53,59.57,67.07,54.3,69.15,59.97,20.78,11.99,135936.2,7.586,8.31,8.33,105505.8,8.96,12.76,13.18,124,3.464
101,2012-04-30T18:00,2012,121,1800,0,68.22,61.11,69.19,60.9,68.26,60.07,68.58,58.98,67.13,54.13,69.21,59.98,20.68,11.92,131746,7.114,8.29,8.19,109153.9,9.61,13,13.18,124,3.464
101,2012-04-30T19:00,2012,121,1900,0,68.08,60.51,69.03,60.68,68.1,59.89,68.46,59.45,67.01,53.9,69.05,59.78,20.9,12.02,136272.9,7.574,8.35,8.21,107758.9,9.01,13.11,13.18,126,3.52
101,2012-04-30T20:00,2012,121,2000,0,68.25,60.74,69.22,60.53,68.27,59.82,68.62,58.84,67.16,53.87,69.22,59.66,20.97,12.09,139579,7.511,8.69,8.44,113062.7,9.78,13.3,13.18,130,3.631
101,2012-04-30T21:00,2012,121,2100,0,68.15,60.24,69.11,60.15,68.15,59.97,68.52,58.07,67.06,53.63,69.11,59.28,20.9,12.09,141351.2,7.903,8.96,8.18,116966.7,10.45,13.43,13.18,134,3.743
101,2012-04-30T22:00,2012,121,2200,0,68.38,60.36,69.35,60.61,68.36,59.93,68.75,59.76,67.28,54.99,69.32,59.97,21,12.09,142871.5,8.02,8.74,8.43,104284.8,8.99,12.29,13.18,127,3.547
101,2012-04-30T23:00,2012,121,2300,0,68.06,59.87,69.03,59.73,68.05,59.37,68.43,58.52,66.97,53.18,69.01,58.97,20.73,11.96,146468.4,8.19,9.29,8.68,114792.9,9.91,13.79,13.18,136,3.799
101,2012-05-01T00:00,2012,122,0,0,68.17,59.63,69.13,59.92,68.15,59.49,68.54,58.78,67.07,53.09,69.11,58.98,20.74,11.97,147947.3,8.54,9.21,8.66,115123.8,9.76,13.98,13.18,136,3.799
101,2012-05-01T01:00,2012,122,100,0,68.26,59.83,69.23,59.92,68.24,59.45,68.63,58.35,67.16,53.66,69.2,59.05,20.9,12.05,149762.4,8.43,9.31,8.79,116142.9,10.28,13.5,13.18,138,3.855
101,2012-05-01T02:00,2012,122,200,0,68.01,59.35,68.95,59.63,67.98,59.28,68.35,56.98,66.9,52.58,68.91,58.37,20.96,12.13,150996.7,8.66,9.32,8.7,126300.7,11.38,14.32,13.18,144,4.022
101,2012-05-01T03:00,2012,122,300,0,68.17,59.79,69.11,59.74,68.15,58.95,68.53,56.41,67.06,52.81,69.1,58.34,20.94,12.12,152515.8,8.38,9.38,9.21,129500.9,12.12,14.24,13.18,147,4.106
101,2012-05-01T04:00,2012,122,400,0,68.12,59.3,69.04,59.4,68.08,58.93,68.49,59.08,67.03,54.25,69.03,58.96,20.89,11.97,155696.8,8.82,9.63,9.15,107717.1,9.41,12.77,13.18,137,3.827
101,2012-05-01T05:00,2012,122,500,0,68.2,59.14,69.13,59.5,68.16,58.98,68.56,56,67.08,52.03,69.12,57.94,20.59,12,154981.2,9.05,9.64,9.18,134188.6,12.56,15.05,13.18,150,4.19
101,2012-05-01T06:00,2012,122,600,0,68.4,59.41,69.33,59.55,68.36,59.32,68.76,57.46,67.28,52.78,69.32,58.52,20.6,11.93,154632,8.98,9.78,9.03,124698.3,11.3,14.5,13.18,145,4.05
101,2012-05-01T07:00,2012,122,700,0,68.32,59.43,69.26,60.17,68.28,59.29,68.7,57.19,67.21,56.79,69.25,59.31,20.55,11.82,149709,8.9,9.1,8.99,104978.4,11.51,10.42,13.18,132,3.687
101,2012-05-01T08:00,2012,122,800,0,67.95,59.34,68.87,59.66,67.89,59.37,68.31,57.21,66.84,52.19,68.86,58.38,20.64,11.97,146829.4,8.61,9.2,8.53,124798.7,11.1,14.65,13.18,143,3.994
101,2012-05-01T09:00,2012,122,900,0,68.1,59.32,69.02,59.83,68.07,59.03,68.45,56.53,66.97,52.09,69.03,58.18,20.73,12.08,151257.5,8.78,9.2,9.04,131167.1,11.92,14.88,13.18,154,4.302
101,2012-05-01T10:00,2012,122,1000,0,68.25,59.3,69.16,59.6,68.21,58.92,68.6,57.84,67.12,52.35,69.18,58.42,20.77,12.05,155920.2,8.95,9.56,9.29,124593.5,10.76,14.76,13.18,151,4.218
101,2012-05-01T11:00,2012,122,1100,0,68.15,59.36,69.05,59.43,68.11,59.32,68.51,57.04,67.04,52.51,69.06,58.35,20.86,12.17,153232.3,8.79,9.62,8.79,128186.1,11.47,14.53,13.18,152,4.246
101,2012-05-01T12:00,2012,122,1200,0,68.36,59.85,69.27,59.81,68.32,59.29,68.72,57.57,67.24,52.7,69.28,58.67,20.89,12.14,152388.6,8.51,9.47,9.03,126301.7,11.15,14.54,13.18,148,4.134
101,2012-05-01T13:00,2012,122,1300,0,68.09,59.76,69,59.71,68.05,59.4,68.44,56.9,66.95,52.62,69,58.5,20.79,12.13,147457.4,8.33,9.29,8.64,127110.4,11.53,14.33,13.18,148,4.134
101,2012-05-01T14:00,2012,122,1400,0,68.25,59.94,69.15,59.78,68.19,59.22,68.59,58.31,67.11,52.82,69.15,58.85,20.63,11.98,148422.5,8.31,9.37,8.97,119236.6,10.28,14.29,13.18,142,3.966
101,2012-05-01T15:00,2012,122,1500,0,68.28,59.98,69.19,60.17,68.23,59.74,68.62,57.11,67.14,52.81,69.19,58.8,20.61,12.03,143669,8.3,9.01,8.49,125961.7,11.51,14.33,13.18,144,4.022
101,2012-05-01T16:00,2012,122,1600,0,68.18,59.46,69.09,59.41,68.15,59.15,68.53,59.14,67.06,52.65,69.1,58.78,20.68,11.95,152971.9,8.72,9.68,8.99,115226.8,9.39,14.41,13.18,143,3.994
101,2012-05-01T17:00,2012,122,1700,0,68.25,59.91,69.15,60.39,68.2,59.5,68.6,58.28,67.11,52.57,69.16,58.98,20.57,11.96,143304.8,8.34,8.76,8.71,120441.7,10.32,14.55,13.18,141,3.939
101,2012-05-01T18:00,2012,122,1800,0,68.36,59.69,69.25,59.83,68.31,59.42,68.7,58.45,67.22,52.57,69.26,58.81,20.91,12.11,152303.8,8.67,9.42,8.89,122155.1,10.25,14.65,13.18,145,4.05
101,2012-05-01T19:00,2012,122,1900,0,68.11,59.55,69,59.59,68.07,59.39,68.45,59.18,66.98,52.33,69.01,58.84,20.83,12.06,149975.1,8.56,9.41,8.68,116920.3,9.27,14.65,13.18,142,3.966
101,2012-05-01T20:00,2012,122,2000,0,68.13,59.49,69.01,59.45,68.1,59.06,68.48,56.84,67,52.29,69.03,58.25,20.78,12.09,152904.1,8.64,9.56,9.05,129096.7,11.64,14.71,13.18,150,4.19
101,2012-05-01T21:00,2012,122,2100,0,68.27,59.91,69.17,59.81,68.23,59.28,68.63,57.93,67.14,53.83,69.18,58.96,20.89,12.1,150480.5,8.36,9.35,8.95,117710.1,10.7,13.32,13.18,143,3.994
101,2012-05-01T22:00,2012,122,2200,0,68.21,59.58,69.11,60.01,68.17,59.33,68.56,57.75,67.07,52.33,69.11,58.62,21.02,12.17,150851.2,8.63,9.1,8.83,125962,10.81,14.74,13.18,146,4.078
101,2012-05-01T23:00,2012,122,2300,0,68.14,59.57,69.03,59.51,68.1,59.05,68.49,57.37,67.01,52.22,69.04,58.37,20.98,12.14,153710.5,8.57,9.52,9.05,127455.5,11.11,14.79,13.18,150,4.19
101,2012-05-02T00:00,2012,123,0,0,68.16,59.56,69.05,59.19,68.13,59.05,68.52,57.25,67.05,52.2,69.07,58.27,20.91,12.14,155653.7,8.61,9.87,9.08,128466.7,11.27,14.84,13.18,150,4.19
101,2012-05-02T01:00,2012,123,100,0,68.31,59.36,69.2,59.32,68.29,59.11,68.68,58.38,67.19,52.24,69.22,58.48,20.76,12.01,157054.3,8.95,9.89,9.18,122872.8,10.29,14.95,13.18,149,4.162
101,2012-05-02T02:00,2012,123,200,0,67.49,59.08,68.36,59.19,67.46,58.4,67.84,57.47,66.38,51.66,68.38,57.97,20.56,11.94,148045.3,8.42,9.17,9.07,121378.8,10.37,14.72,13.18,143,3.994
101,2012-05-02T03:00,2012,123,300,0,68.18,59.7,69.07,59.6,68.15,59.1,68.54,56.04,67.05,52.79,69.09,58.28,20.62,11.95,150361.6,8.48,9.47,9.05,129556.4,12.5,14.26,13.18,148,4.134
101,2012-05-02T04:00,2012,123,400,0,68.32,59.35,69.21,59.31,68.27,59,68.67,57.79,67.2,52.21,69.22,58.34,20.58,11.93,156379.5,8.96,9.9,9.28,125001.8,10.88,14.98,13.18,149,4.162
101,2012-05-02T05:00,2012,123,500,0,68.16,59.07,69.05,59.31,68.12,58.96,68.51,56.7,67.05,52.09,69.06,58.02,20.49,11.95,154881.6,9.09,9.74,9.16,129659.3,11.82,14.96,13.18,151,4.218
101,2012-05-02T06:00,2012,123,600,0,68.49,59.56,69.39,59.77,68.45,59.38,68.85,61.47,67.37,53.1,69.4,59.44,20.55,11.87,153264.4,8.93,9.62,9.07,104209.3,7.383,14.27,13.18,135,3.771
101,2012-05-02T07:00,2012,123,700,0,68.11,59.72,69,59.54,68.06,59.24,68.46,60.4,66.99,52.31,69,59.06,20.8,11.99,149732.9,8.39,9.46,8.82,110496.2,8.06,14.68,13.18,137,3.827
101,2012-05-02T08:00,2012,123,800,0,68.06,59.6,68.96,59.04,68.02,58.95,68.42,57.43,66.95,52.33,68.97,58.29,20.74,12.05,153744.5,8.47,9.92,9.06,125076.4,10.99,14.63,13.18,148,4.134
101,2012-05-02T09:00,2012,123,900,0,68.27,59.8,69.16,59.49,68.22,58.95,68.63,57.86,67.14,52.51,69.19,58.53,20.53,11.96,152069.8,8.47,9.67,9.27,123033.2,10.77,14.63,13.18,145,4.05
101,2012-05-02T10:00,2012,123,1000,0,68.17,59.27,69.07,59.24,68.12,59.11,68.52,57.76,67.05,52.67,69.08,58.43,20.7,12.03,155055.9,8.9,9.83,9.01,122503.2,10.76,14.37,13.18,147,4.106
101,2012-05-02T11:00,2012,123,1100,0,67.89,59.18,68.87,58.93,67.81,58.17,68.28,57.31,66.7,52.64,69.05,58.39,20.68,12.08,157986.2,8.71,9.94,9.64,122505.9,10.97,14.06,13.2,146,4.078
101,2012-05-02T12:00,2012,123,1200,0,68.27,59.47,69.18,59.77,68.24,59.22,68.66,59.41,67.18,52.99,69.25,59.07,20.9,12.14,153677.6,8.8,9.41,9.01,115368.2,9.25,14.19,13.19,140,3.911
101,2012-05-02T13:00,2012,123,1300,0,68,59.44,68.91,59.83,67.95,59.13,68.36,58.33,66.9,52.98,68.92,58.78,20.76,12.08,148400.6,8.56,9.08,8.82,117218.5,10.04,13.92,13.18,141,3.939
101,2012-05-02T14:00,2012,123,1400,0,67.65,59.23,68.66,58.83,67.56,57.8,68.04,58.95,66.42,52.43,68.92,58.76,20.68,12.05,156546.7,8.43,9.84,9.77,112609.1,9.09,13.99,13.21,138,3.855
101,2012-05-02T15:00,2012,123,1500,0,67.44,59.08,68.53,59.17,67.4,58.11,67.9,57.69,66.16,52.75,68.85,58.78,20.75,12.08,151413.7,8.36,9.37,9.29,115637.8,10.21,13.41,13.25,138,3.855
101,2012-05-02T16:00,2012,123,1600,0,67.48,59.05,68.44,59.04,67.45,58.64,67.91,56.69,66.27,54.09,68.64,58.59,20.79,12.09,149573.8,8.43,9.41,8.81,114683,11.22,12.19,13.24,138,3.855
101,2012-05-02T17:00,2012,123,1700,0,68.14,59.57,69.02,59.89,68.09,59.35,68.53,58.36,67.03,53.07,69.1,58.94,20.73,12.05,147982.3,8.57,9.13,8.74,117832.9,10.17,13.96,13.22,140,3.911
101,2012-05-02T18:00,2012,123,1800,0,68.35,60.21,69.25,60.75,68.29,59.69,68.72,57.55,67.24,53.85,69.28,59.27,20.72,12.04,141230.3,8.14,8.5,8.6,119791,11.17,13.38,13.2,137,3.827
101,2012-05-02T19:00,2012,123,1900,0,66.76,58.69,67.64,59.01,66.7,58.32,67.11,57.11,65.67,52.64,67.64,57.97,20.72,12.03,140315.8,8.06,8.63,8.38,112294.8,10,13.03,13.19,133,3.715
101,2012-05-02T20:00,2012,123,2000,0,68.4,60.03,69.32,60.95,68.34,59.79,68.75,58.35,67.27,53.07,69.32,59.28,20.5,12.02,139988.9,8.36,8.37,8.54,119777.5,10.41,14.2,13.19,137,3.827
101,2012-05-02T21:00,2012,123,2100,0,68.01,59.53,68.92,59.73,67.95,59.04,68.36,57.77,66.89,52.81,68.91,58.61,20.86,12.12,149763.3,8.48,9.19,8.91,121125.7,10.59,14.08,13.18,142,3.966
101,2012-05-02T22:00,2012,123,2200,0,68.11,59.68,69.03,59.65,68.06,59.41,68.46,56.99,66.98,52.74,69.03,58.52,20.85,12.15,149058.9,8.44,9.38,8.65,126436.6,11.47,14.23,13.18,146,4.078
101,2012-05-02T23:00,2012,123,2300,0,68.3,60,69.23,59.86,68.25,59.51,68.65,58.17,67.16,53.27,69.22,59,20.91,12.1,149067.6,8.29,9.37,8.74,119401.9,10.48,13.89,13.18,140,3.911
101,2012-05-03T00:00,2012,124,0,0,68.04,59.41,68.95,59.22,67.98,59.1,68.39,56.33,66.91,54.26,68.94,58.46,20.89,12.12,153587.1,8.62,9.73,8.88,121344.6,12.06,12.65,13.18,146,4.078
101,2012-05-03T01:00,2012,124,100,0,68.16,59.82,69.07,59.54,68.1,59.08,68.51,56.87,67.03,52.54,69.07,58.4,20.81,12.12,151168.7,8.34,9.53,9.02,128300.6,11.63,14.5,13.18,147,4.106
101,2012-05-03T02:00,2012,124,200,0,68.34,59.56,69.26,59.62,68.29,59.2,68.7,58,67.22,52.61,69.27,58.62,20.81,12.09,154578.8,8.78,9.64,9.09,123963.4,10.7,14.61,13.18,146,4.078
101,2012-05-03T03:00,2012,124,300,0,68.15,59.39,69.06,59.47,68.1,59.03,68.51,59.74,67.03,52.47,69.07,58.84,20.85,12.05,154458,8.76,9.59,9.08,113894.5,8.77,14.56,13.18,141,3.939
101,2012-05-03T04:00,2012,124,400,0,68.4,59.81,69.29,59.37,68.35,58.94,68.78,63.17,67.31,52.58,69.35,59.58,20.81,11.97,156952.8,8.59,9.93,9.41,98634.6,5.618,14.73,13.18,134,3.743
101,2012-05-03T05:00,2012,124,500,0,68.16,59.18,69.04,59.19,68.12,58.81,68.54,60.51,67.06,53.18,69.09,58.97,20.73,11.98,157547.9,8.98,9.85,9.3,106345.4,8.03,13.88,13.18,139,3.883
101,2012-05-03T06:00,2012,124,600,0,68.2,59.43,69.09,59.34,68.16,59.05,68.56,57.95,67.08,52.45,69.13,58.45,20.56,11.97,153394.2,8.77,9.75,9.1,122353.1,10.61,14.63,13.18,145,4.05
101,2012-05-03T07:00,2012,124,700,0,68.05,59.48,68.94,59.57,67.99,58.99,68.41,62.3,66.95,52.59,68.96,59.42,20.66,11.99,150388.2,8.57,9.37,9,99514.05,6.115,14.36,13.18,131,3.659
101,2012-05-03T08:00,2012,124,800,0,68.3,59.66,69.2,59.4,68.25,59.07,68.68,58.64,67.19,52.73,69.23,58.7,20.79,12.06,155110.5,8.64,9.81,9.18,119702.6,10.03,14.46,13.18,144,4.022
101,2012-05-03T09:00,2012,124,900,0,68.19,59.55,69.1,59.61,68.12,59.08,68.55,59.2,67.06,52.84,69.15,58.96,20.8,12.12,152602.8,8.64,9.48,9.04,115742.6,9.35,14.22,13.18,140,3.911
101,2012-05-03T10:00,2012,124,1000,0,67.34,59.03,68.41,58.64,67.22,57.18,67.75,56.79,66.04,51.87,68.77,58.28,20.57,12.08,156258.6,8.31,9.78,10.04,122958.2,10.96,14.17,13.22,142,3.966
101,2012-05-03T11:00,2012,124,1100,0,67.1,58.58,68.17,58.22,67.06,57.26,67.56,57.09,65.82,51.82,68.49,57.98,20.61,12.08,157358.6,8.53,9.95,9.8,119743.8,10.47,14,13.25,143,3.994
101,2012-05-03T12:00,2012,124,1200,0,66.48,58.3,67.35,58.1,66.44,57.72,66.87,56.53,65.36,52.38,67.46,57.54,20.6,12.05,145475.9,8.18,9.25,8.72,113829.4,10.34,12.98,13.24,135,3.771
101,2012-05-03T13:00,2012,124,1300,0,67.43,58.81,68.5,58.54,67.39,57.62,67.88,56.92,66.16,52.75,68.82,58.26,20.68,12.11,158336.7,8.61,9.96,9.77,119554.3,10.96,13.41,13.25,143,3.994
101,2012-05-03T14:00,2012,124,1400,0,67.11,58.79,68.2,58.52,67.14,58.12,67.62,57.18,65.87,53.27,68.51,58.37,20.84,12.15,152010.3,8.32,9.68,9.02,113439,10.44,12.6,13.26,139,3.883
101,2012-05-03T15:00,2012,124,1500,0,67.26,58.72,68.33,58.49,67.26,57.81,67.74,56.52,66,52.3,68.62,58.02,20.59,12.09,154690.5,8.54,9.83,9.45,121979.1,11.21,13.69,13.27,143,3.994
101,2012-05-03T16:00,2012,124,1600,0,67.81,59.07,68.72,59.01,67.78,58.85,68.23,57.07,66.64,52.89,68.86,58.34,20.6,12.08,152297.6,8.74,9.71,8.93,121917.2,11.16,13.76,13.25,143,3.994
101,2012-05-03T17:00,2012,124,1700,0,68.17,59.5,69.04,59.38,68.13,58.99,68.58,57.76,67.06,53.15,69.14,58.59,20.53,12.03,152322.1,8.67,9.66,9.14,120600.6,10.82,13.91,13.22,143,3.994
101,2012-05-03T18:00,2012,124,1800,0,68.32,60.02,69.2,59.97,68.27,59.94,68.71,61.48,67.22,53.34,69.25,59.78,20.58,11.95,143733.3,8.3,9.23,8.33,102188,7.226,13.88,13.2,128,3.575
101,2012-05-03T19:00,2012,124,1900,0,68.1,60.33,69,60.03,68.05,59.37,68.46,58.5,66.99,53.1,69.03,59.13,20.58,11.97,141387.4,7.778,8.97,8.68,115625.8,9.96,13.89,13.19,135,3.771
101,2012-05-03T20:00,2012,124,2000,0,67.57,59.68,68.47,59.42,67.52,59.05,67.93,59.03,66.47,52.72,68.49,58.81,20.55,11.97,141045.1,7.891,9.05,8.47,109873,8.9,13.75,13.19,131,3.659
101,2012-05-03T21:00,2012,124,2100,0,68.1,60.26,69.02,60.08,68.05,59.34,68.46,57.25,66.99,53.09,69.03,58.86,20.76,12.13,142887.8,7.846,8.93,8.71,123357.3,11.21,13.89,13.18,140,3.911
101,2012-05-03T22:00,2012,124,2200,0,68.24,60.15,69.14,60.06,68.17,59.72,68.59,57.98,67.11,53.93,69.16,59.22,20.85,12.18,144299.1,8.09,9.08,8.45,117412.1,10.61,13.18,13.18,137,3.827
101,2012-05-03T23:00,2012,124,2300,0,68.21,59.97,69.12,59.94,68.15,59.53,68.57,58.93,67.09,53.63,69.14,59.24,20.89,12.09,146873.5,8.24,9.18,8.62,113183.1,9.64,13.47,13.18,136,3.799
101,2012-05-04T00:00,2012,125,0,0,68.15,59.65,69.05,59.79,68.08,59.27,68.5,56.76,67.01,54.54,69.07,58.84,21.01,12.18,150794.5,8.49,9.27,8.81,119412.8,11.73,12.47,13.18,141,3.939
101,2012-05-04T01:00,2012,125,100,0,68.1,59.92,69,59.97,68.03,59.29,68.45,57.59,66.97,53.24,69.01,58.84,20.88,12.12,146337.1,8.18,9.03,8.74,120694.8,10.85,13.73,13.18,141,3.939
101,2012-05-04T02:00,2012,125,200,0,68.16,60.3,69.06,59.82,68.09,59.57,68.51,56.91,67.04,53.81,69.07,58.95,20.92,12.13,144784.6,7.867,9.24,8.52,122042.1,11.6,13.23,13.18,139,3.883
101,2012-05-04T03:00,2012,125,300,0,68.11,59.9,69.02,60.17,68.05,59.4,68.46,58.29,66.97,53.05,69.03,59.02,20.86,12.12,144844.3,8.21,8.85,8.65,118336.2,10.17,13.92,13.18,138,3.855
101,2012-05-04T04:00,2012,125,400,0,68.17,59.79,69.07,59.47,68.1,59.14,68.52,60.16,67.04,53.07,69.09,59.16,20.73,12.04,150868.6,8.38,9.6,8.96,108957.2,8.36,13.97,13.18,136,3.799
101,2012-05-04T05:00,2012,125,500,0,68.47,60.28,69.39,60.29,68.4,59.92,68.83,57.99,67.33,54.33,69.4,59.42,20.6,11.94,143307.8,8.18,9.09,8.49,115368.5,10.83,13,13.18,136,3.799
101,2012-05-04T06:00,2012,125,600,0,68.03,59.81,68.93,59.72,67.95,59.55,68.38,57.18,66.9,54.63,68.93,59.02,20.73,12.05,144581.4,8.22,9.21,8.41,114516.7,11.19,12.26,13.18,136,3.799
101,2012-05-04T07:00,2012,125,700,0,68.12,60.09,69.02,59.86,68.05,59.18,68.47,57.86,66.99,53.1,69.04,58.88,20.6,11.99,144889.8,8.03,9.16,8.87,119088.2,10.62,13.9,13.18,138,3.855
101,2012-05-04T08:00,2012,125,800,0,68.39,60.26,69.29,60.11,68.32,59.67,68.73,59.1,67.24,53.45,69.32,59.38,20.55,11.97,144036.9,8.13,9.18,8.65,113667.5,9.63,13.8,13.18,135,3.771
101,2012-05-04T09:00,2012,125,900,0,67.46,59.42,68.34,59.61,67.39,58.88,67.8,58.1,66.35,52.99,68.36,58.64,20.58,12.03,140448.3,8.04,8.73,8.51,112426.6,9.71,13.36,13.18,132,3.687
101,2012-05-04T10:00,2012,125,1000,0,68.35,60.2,69.26,60.23,68.3,59.57,68.71,59.86,67.22,53.64,69.31,59.59,20.64,11.99,144391.2,8.15,9.03,8.72,108994.5,8.86,13.57,13.18,133,3.715
101,2012-05-04T11:00,2012,125,1100,0,68.24,60.39,69.16,60.49,68.18,59.7,68.58,60.27,67.1,53.69,69.18,59.79,20.67,12.01,139507.1,7.846,8.67,8.48,105665.4,8.32,13.41,13.18,128,3.575
101,2012-05-04T12:00,2012,125,1200,0,68.2,60.22,69.1,60.23,68.13,59.87,68.54,58.29,67.07,53.78,69.13,59.35,20.66,12.06,140105,7.971,8.88,8.26,115042.3,10.25,13.29,13.18,134,3.743
101,2012-05-04T13:00,2012,125,1300,0,68.31,60.62,69.22,60.82,68.22,59.88,68.64,58.63,67.16,54.07,69.24,59.73,20.58,11.97,135727.6,7.691,8.39,8.34,112031.3,10.01,13.09,13.18,129,3.603
101,2012-05-04T14:00,2012,125,1400,0,68.2,60.88,69.13,60.77,68.11,60.02,68.52,58.94,67.03,54.35,69.15,59.92,20.67,12.03,132663.3,7.316,8.36,8.09,108450,9.58,12.67,13.18,127,3.547
101,2012-05-04T15:00,2012,125,1500,0,68.14,61.05,69.12,60.97,68.01,60.02,68.43,58.63,66.95,54.96,69.12,60.16,20.85,12.17,130862.9,7.094,8.16,7.992,107437.3,9.81,11.99,13.18,124,3.464
101,2012-05-04T16:00,2012,125,1600,0,68.32,61.6,69.29,61.25,68.18,60.73,68.6,59.33,67.13,55.39,69.28,60.68,20.91,12.14,125415.7,6.718,8.04,7.445,103277.5,9.27,11.73,13.18,118,3.296
101,2012-05-04T17:00,2012,125,1700,0,68.21,61.57,69.2,61.47,68.11,60.12,68.5,58.38,67.02,54.89,69.19,60.3,20.88,12.14,126066.8,6.639,7.728,7.989,109468.4,10.12,12.13,13.18,123,3.436
101,2012-05-04T18:00,2012,125,1800,0,67.96,60.92,68.96,60.68,67.89,59.79,68.27,57.53,66.77,54.12,68.94,59.64,20.84,12.13,131795,7.041,8.28,8.1,114924.5,10.74,12.65,13.18,129,3.603
101,2012-05-04T19:00,2012,125,1900,0,68.21,60.9,69.16,60.36,68.16,59.81,68.54,58.72,67.05,53.82,69.17,59.67,20.78,12.04,137276.9,7.313,8.81,8.34,112369.5,9.81,13.23,13.18,130,3.631
101,2012-05-04T20:00,2012,125,2000,0,68,59.88,68.94,59.88,67.95,59.32,68.33,58.97,66.86,53.56,68.94,59.23,20.85,12.15,145276.6,8.11,9.06,8.63,111548,9.36,13.3,13.18,134,3.743
101,2012-05-04T21:00,2012,125,2100,0,68.12,60.02,69.05,59.78,68.06,59.44,68.46,57.55,66.98,53.51,69.06,58.93,20.88,12.17,146525.2,8.1,9.27,8.62,120169.5,10.91,13.47,13.18,139,3.883
101,2012-05-04T22:00,2012,125,2200,0,68.24,60.2,69.17,60.31,68.17,59.89,68.58,57.64,67.09,53.58,69.17,59.22,20.94,12.16,142465.7,8.04,8.86,8.29,120458.6,10.94,13.51,13.18,137,3.827
101,2012-05-04T23:00,2012,125,2300,0,68.03,60.22,68.95,59.91,67.97,59.39,68.37,56.93,66.9,53.38,68.96,58.84,21,12.18,144171.8,7.811,9.03,8.58,123212.6,11.45,13.52,13.18,140,3.911
101,2012-05-05T00:00,2012,126,0,0,68.24,60.43,69.15,60.05,68.16,59.58,68.58,58.68,67.09,53.54,69.17,59.35,20.95,12.1,144160.4,7.807,9.1,8.58,114942.6,9.9,13.56,13.18,136,3.799
101,2012-05-05T01:00,2012,126,100,0,68.14,60.29,69.05,59.84,68.07,59.48,68.48,58.14,67,53.47,69.06,59.12,20.85,12.14,144418.4,7.845,9.21,8.59,117382.9,10.34,13.53,13.18,137,3.827
101,2012-05-05T02:00,2012,126,200,0,68.2,60.21,69.11,59.92,68.13,59.53,68.54,58.08,67.07,53.45,69.13,59.12,20.89,12.07,145364.3,7.986,9.19,8.6,117737.3,10.47,13.61,13.18,137,3.827
101,2012-05-05T03:00,2012,126,300,0,68.39,60.47,69.3,60.43,68.32,59.99,68.74,58.59,67.24,54.9,69.32,59.74,20.8,12.01,141069.8,7.913,8.87,8.33,109445,10.15,12.34,13.18,131,3.659
101,2012-05-05T04:00,2012,126,400,0,68.08,60.17,68.99,59.92,68.01,59.55,68.43,59.79,66.95,53.41,69.01,59.45,20.96,12.09,143998.6,7.913,9.07,8.46,108605.8,8.63,13.54,13.18,132,3.687
101,2012-05-05T05:00,2012,126,500,0,68.37,60.31,69.29,60.26,68.3,59.7,68.72,58.19,67.23,54.7,69.31,59.51,20.81,12.03,144325.2,8.06,9.02,8.6,112396.5,10.53,12.52,13.18,134,3.743
101,2012-05-05T06:00,2012,126,600,0,68.07,60.5,68.97,59.97,68,59.55,68.41,58.03,66.93,53.7,68.99,59.23,20.94,12.17,141452.8,7.569,9,8.45,116459.8,10.38,13.23,13.18,135,3.771
101,2012-05-05T07:00,2012,126,700,0,68.2,60.44,69.11,60.24,68.14,59.74,68.55,57.66,67.07,53.61,69.14,59.21,20.7,12.06,139963.6,7.769,8.87,8.4,119005,10.89,13.46,13.18,135,3.771
101,2012-05-05T08:00,2012,126,800,0,68.14,60.12,69.04,59.88,68.08,59.58,68.48,57.71,67,53.66,69.07,59.06,20.52,11.99,142278.1,8.02,9.16,8.5,117149.5,10.78,13.34,13.18,136,3.799
101,2012-05-05T09:00,2012,126,900,0,68.16,60.38,69.07,60.4,68.09,59.53,68.5,57.82,67.02,53.88,69.09,59.29,20.72,12.08,139993,7.787,8.67,8.56,116583.8,10.68,13.15,13.18,133,3.715
101,2012-05-05T10:00,2012,126,1000,0,68.33,60.53,69.26,60.6,68.27,59.92,68.67,58.41,67.19,54.07,69.29,59.61,20.81,12.13,139385.2,7.801,8.66,8.34,114853.5,10.26,13.11,13.18,132,3.687
101,2012-05-05T11:00,2012,126,1100,0,68.33,60.72,69.26,60.77,68.26,60.15,68.67,58.24,67.18,55.02,69.28,59.89,20.87,12.17,136555.2,7.616,8.49,8.11,111355.7,10.43,12.16,13.18,129,3.603
101,2012-05-05T12:00,2012,126,1200,0,68.01,60.49,68.94,60.35,67.93,59.82,68.32,58.75,66.85,56.37,68.96,60.09,20.77,12.1,135868.2,7.518,8.59,8.11,98327.34,9.57,10.48,13.18,121,3.38
101,2012-05-05T13:00,2012,126,1300,0,68.28,60.98,69.24,60.67,68.21,60.18,68.59,59.48,67.1,54.87,69.26,60.21,20.71,12.07,133716.9,7.3,8.57,8.03,104380.5,9.11,12.23,13.18,124,3.464
101,2012-05-05T14:00,2012,126,1400,0,68.29,61.28,69.28,60.85,68.18,60.03,68.6,59.47,67.1,56.05,69.29,60.55,20.76,12.09,132263.6,7.01,8.43,8.15,98807.03,9.13,11.05,13.18,118,3.296
101,2012-05-05T15:00,2012,126,1500,0,67.99,60.96,68.97,60.61,67.89,60.06,68.29,58.69,66.81,55.24,68.96,60.13,20.94,12.23,131364.5,7.036,8.36,7.824,104872.4,9.59,11.57,13.18,123,3.436
101,2012-05-05T16:00,2012,126,1600,0,68.2,61.1,69.17,61.44,68.1,60.36,68.5,59.17,67.02,55.26,69.17,60.46,20.8,12.14,126840.7,7.096,7.732,7.749,103689.7,9.32,11.76,13.18,119,3.324
101,2012-05-05T17:00,2012,126,1700,0,68.48,61.81,69.47,61.89,68.41,60.27,68.78,60.72,67.3,55.23,69.46,61,20.66,11.99,124875.1,6.66,7.579,8.14,97819.03,8.06,12.07,13.18,114,3.184
101,2012-05-05T18:00,2012,126,1800,0,67.83,60.57,68.82,60.76,67.77,59.69,68.13,57.79,66.66,54.55,68.81,59.67,20.71,12.09,130891.8,7.256,8.07,8.08,110002.4,10.35,12.11,13.18,125,3.492
101,2012-05-05T19:00,2012,126,1900,0,68.12,61.2,69.11,60.83,68.07,59.93,68.43,58.01,66.94,54.26,69.09,59.84,20.78,12.09,131037.8,6.927,8.28,8.15,113101.4,10.42,12.68,13.18,126,3.52
101,2012-05-05T20:00,2012,126,2000,0,68.18,60.62,69.14,60.6,68.15,59.66,68.49,57.74,67.01,53.83,69.13,59.41,20.57,12,136554.3,7.56,8.55,8.48,116346.6,10.75,13.18,13.18,131,3.659
101,2012-05-05T21:00,2012,126,2100,0,68.17,60.63,69.12,60.83,68.13,59.92,68.49,58.71,67.02,53.69,69.1,59.69,20.72,12.09,134492.8,7.538,8.29,8.21,113125.9,9.78,13.33,13.18,128,3.575
101,2012-05-05T22:00,2012,126,2200,0,68.12,60.35,69.07,60.45,68.08,59.82,68.45,59.04,66.97,53.48,69.06,59.54,20.82,12.08,138537.9,7.764,8.62,8.26,112145.3,9.41,13.49,13.18,130,3.631
101,2012-05-05T23:00,2012,126,2300,0,68.25,60.4,69.19,60.19,68.2,59.6,68.59,57.99,67.11,53.39,69.18,59.2,20.8,12.06,142967.8,7.855,9,8.6,118799.2,10.6,13.72,13.18,135,3.771
101,2012-05-06T00:00,2012,127,0,0,68.04,60.56,68.98,60.4,67.98,59.63,68.36,56.89,66.9,53.36,68.96,59.08,20.9,12.17,137760.9,7.478,8.57,8.35,123263.5,11.47,13.53,13.18,135,3.771
101,2012-05-06T01:00,2012,127,100,0,68.24,60.46,69.18,60.15,68.19,59.7,68.59,59.15,67.11,53.49,69.18,59.48,20.96,12.2,143206.7,7.779,9.03,8.49,113897.8,9.43,13.61,13.18,133,3.715
101,2012-05-06T02:00,2012,127,200,0,68.25,60.51,69.18,60.38,68.2,59.74,68.6,58.95,67.12,53.37,69.18,59.47,20.83,12.07,140634.3,7.745,8.8,8.46,114471,9.65,13.75,13.18,132,3.687
101,2012-05-06T03:00,2012,127,300,0,68.2,60.3,69.13,60.1,68.15,59.62,68.55,60.67,67.07,53.16,69.13,59.64,20.84,12.04,143286.1,7.905,9.03,8.53,106311.8,7.883,13.91,13.18,129,3.603
101,2012-05-06T04:00,2012,127,400,0,68.21,60.17,69.14,59.98,68.16,59.38,68.57,57.88,67.09,53.67,69.15,59.07,20.71,12.09,145315.8,8.05,9.16,8.77,118023.6,10.68,13.41,13.18,136,3.799
101,2012-05-06T05:00,2012,127,500,0,68.18,60.57,69.09,60.4,68.12,59.85,68.52,58.07,67.04,54.14,69.09,59.49,20.59,12.01,136639.3,7.609,8.69,8.27,113645,10.45,12.9,13.18,130,3.631
101,2012-05-06T06:00,2012,127,600,0,68.13,60.06,69.04,60.14,68.07,59.44,68.47,58.35,67,53.06,69.04,59.06,21.03,12.2,145424.9,8.08,8.9,8.63,119021.9,10.13,13.94,13.18,137,3.827
101,2012-05-06T07:00,2012,127,700,0,68.19,60.42,69.11,60.12,68.14,59.56,68.55,57.63,67.06,53.44,69.11,59.1,20.69,12.09,141547.6,7.775,8.99,8.57,120247.7,10.92,13.62,13.18,135,3.771
101,2012-05-06T08:00,2012,127,800,0,68.4,60.43,69.32,60.27,68.34,59.91,68.76,60.44,67.27,53.92,69.34,59.87,20.66,12.04,142057.8,7.97,9.05,8.44,105680,8.31,13.35,13.18,128,3.575
101,2012-05-06T09:00,2012,127,900,0,68.09,60.36,69,60.16,68.03,59.72,68.43,58.43,66.96,53.9,69.02,59.41,20.65,12.08,138729.1,7.723,8.84,8.31,112829,10,13.06,13.18,129,3.603
101,2012-05-06T10:00,2012,127,1000,0,68.27,60.53,69.2,60.2,68.22,59.7,68.61,59.19,67.13,54.38,69.22,59.69,20.69,12.08,141063.4,7.732,8.99,8.52,108484.7,9.42,12.76,13.18,129,3.603
101,2012-05-06T11:00,2012,127,1100,0,68.22,60.66,69.17,60.4,68.17,59.92,68.56,58.67,67.08,55.82,69.18,60.01,20.72,12.04,137564.4,7.554,8.77,8.25,103135.1,9.89,11.26,13.18,124,3.464
101,2012-05-06T12:00,2012,127,1200,0,68.33,61.2,69.34,61.22,68.28,60.22,68.66,59.6,67.17,56.07,69.32,60.64,20.85,12.15,131298.7,7.137,8.12,8.06,99230.32,9.05,11.1,13.18,118,3.296
101,2012-05-06T13:00,2012,127,1300,0,68,61.15,69,60.56,67.97,59.74,68.33,58.21,66.84,54.74,68.99,59.86,20.94,12.24,132972.1,6.852,8.44,8.23,110136.3,10.12,12.1,13.18,125,3.492
101,2012-05-06T14:00,2012,127,1400,0,68.09,61.05,69.1,60.73,68.05,59.87,68.41,59.63,66.94,54.96,69.08,60.25,20.98,12.25,133646.1,7.035,8.37,8.18,103055.6,8.78,11.98,13.18,121,3.38
101,2012-05-06T15:00,2012,127,1500,0,68.25,61.44,69.27,61.25,68.21,60.01,68.57,58.17,67.09,56.11,69.24,60.39,20.99,12.24,130520.4,6.813,8.01,8.2,105989.3,10.4,10.98,13.18,122,3.408
101,2012-05-06T16:00,2012,127,1600,0,68.21,61.06,69.23,61.1,68.19,60.06,68.51,58.95,67.04,55.29,69.18,60.25,20.84,12.19,131739.3,7.152,8.13,8.13,105278.1,9.56,11.75,13.18,122,3.408
101,2012-05-06T17:00,2012,127,1700,0,68.12,60.95,69.11,60.78,68.08,60.25,68.41,60.02,66.95,54.93,69.07,60.37,20.84,12.18,131313.7,7.167,8.34,7.832,100713.9,8.39,12.02,13.18,119,3.324
101,2012-05-06T18:00,2012,127,1800,0,68.12,61.07,69.12,60.62,68.09,60.04,68.42,59.09,66.94,54.6,69.1,60.07,20.79,12.11,132546.3,7.056,8.51,8.05,106392.5,9.33,12.34,13.18,122,3.408
101,2012-05-06T19:00,2012,127,1900,0,68.07,60.78,69.08,60.62,68.02,59.77,68.37,58.71,66.88,54.41,69.06,59.86,20.7,12.09,134164,7.287,8.46,8.25,108442.6,9.67,12.48,13.18,125,3.492
101,2012-05-06T20:00,2012,127,2000,0,68.25,60.72,69.24,59.91,68.21,59.66,68.57,59.37,67.07,54.69,69.22,59.81,20.74,12.09,142413.8,7.534,9.33,8.55,105713.9,9.2,12.38,13.18,127,3.547
101,2012-05-06T21:00,2012,127,2100,0,67.94,60.08,68.89,59.82,67.88,59.4,68.24,57.27,66.77,53.38,68.86,58.91,20.84,12.18,143006.7,7.86,9.07,8.48,120147.4,10.96,13.39,13.18,136,3.799
101,2012-05-06T22:00,2012,127,2200,0,68.07,59.99,69,59.91,68.01,59.55,68.38,57.48,66.91,53.33,68.98,58.95,20.9,12.23,144626.2,8.08,9.09,8.46,121266.2,10.9,13.58,13.18,137,3.827
101,2012-05-06T23:00,2012,127,2300,0,68.32,60.09,69.27,60,68.27,59.52,68.64,59.52,67.16,53.29,69.25,59.37,20.84,12.13,147684,8.22,9.27,8.75,113021.8,9.12,13.88,13.18,134,3.743
101,2012-05-07T00:00,2012,128,0,0,67.99,59.83,68.89,59.69,67.93,59.39,68.32,57.67,66.85,52.95,68.88,58.77,20.9,12.21,146175.4,8.16,9.2,8.54,121422.1,10.65,13.9,13.18,138,3.855
101,2012-05-07T01:00,2012,128,100,0,68.41,60.38,69.34,60.26,68.36,59.61,68.76,58.25,67.26,53.07,69.34,59.17,20.64,12.01,144222.1,8.04,9.09,8.76,120221.5,10.51,14.19,13.18,137,3.827
101,2012-05-07T02:00,2012,128,200,0,67.97,59.59,68.86,59.91,67.91,59.13,68.29,57.48,66.83,52.83,68.86,58.64,20.89,12.19,147334.9,8.38,8.96,8.78,122574.2,10.81,14.01,13.18,140,3.911
101,2012-05-07T03:00,2012,128,300,0,68.12,59.91,69.02,60.12,68.07,59.23,68.45,57.58,66.98,52.67,69.03,58.75,20.93,12.24,146666.1,8.21,8.9,8.84,124930.3,10.88,14.31,13.18,140,3.911
101,2012-05-07T04:00,2012,128,400,0,67.62,59.52,68.5,59.5,67.55,58.77,67.93,56.77,66.48,52.08,68.48,58.17,20.78,12.15,145256.8,8.1,9,8.78,125802.1,11.16,14.4,13.18,140,3.911
101,2012-05-07T05:00,2012,128,500,0,67.98,59.09,68.88,59.19,67.92,58.54,68.31,55.97,66.83,52.03,68.88,57.78,20.62,12.1,155662.5,8.88,9.68,9.38,132955.6,12.34,14.8,13.18,150,4.19
101,2012-05-07T06:00,2012,128,600,0,68.31,59.84,69.19,59.59,68.24,59.15,68.65,57.35,67.16,52.39,69.2,58.5,20.66,12.04,151557,8.47,9.6,9.09,127168.8,11.3,14.77,13.18,144,4.022
101,2012-05-07T07:00,2012,128,700,0,68.23,59.9,69.12,59.87,68.17,59.15,68.58,57.69,67.1,52.9,69.13,58.73,20.73,12.07,148958.8,8.34,9.25,9.01,122661.9,10.89,14.2,13.18,140,3.911
101,2012-05-07T08:00,2012,128,800,0,68.41,60.31,69.32,60.47,68.36,59.61,68.76,58.31,67.26,54.12,69.35,59.41,20.69,12.06,143569.5,8.1,8.85,8.74,115233.3,10.45,13.14,13.18,134,3.743
101,2012-05-07T09:00,2012,128,900,0,68.2,60.61,69.11,60.36,68.15,59.78,68.54,59.72,67.07,54.49,69.12,59.87,20.65,12.07,137795.4,7.592,8.75,8.37,104615.4,8.82,12.59,13.18,125,3.492
101,2012-05-07T10:00,2012,128,1000,0,68.23,61.05,69.18,60.76,68.19,60.03,68.56,59.71,67.08,54.96,69.18,60.23,20.87,12.2,133829.9,7.178,8.42,8.16,103646,8.85,12.12,13.18,122,3.408
101,2012-05-07T11:00,2012,128,1100,0,68.38,61.48,69.39,61.87,68.32,60.34,68.68,59.35,67.19,55.33,69.37,60.69,20.67,12.11,125061,6.9,7.528,7.975,104006,9.33,11.86,13.18,116,3.24
101,2012-05-07T12:00,2012,128,1200,0,68.04,61.33,69.03,60.83,67.95,60.02,68.33,59.24,66.87,55.33,69.01,60.36,20.69,12.12,127676.1,6.708,8.2,7.936,101307.9,9.09,11.54,13.18,118,3.296
101,2012-05-07T13:00,2012,128,1300,0,68.37,62.12,69.36,61.59,68.32,60.8,68.65,59.29,67.2,55.92,69.32,60.91,20.72,12.14,120550.8,6.258,7.771,7.515,101506.4,9.36,11.28,13.17,113,3.156
101,2012-05-07T14:00,2012,128,1400,0,68.67,62.06,69.65,62.18,68.62,61.48,68.92,61.28,67.48,57.45,69.56,61.82,20.79,12.04,119132.9,6.608,7.468,7.137,86264.18,7.64,10.03,13.16,105,2.933
101,2012-05-07T15:00,2012,128,1500,0,68.52,62.19,69.48,61.54,68.47,61.06,68.76,63.1,67.35,56.19,69.41,61.74,20.7,11.94,121150,6.328,7.944,7.404,81361.53,5.661,11.15,13.16,102,2.849
101,2012-05-07T16:00,2012,128,1600,0,68.4,61.94,69.36,61.71,68.34,60.96,68.64,61.63,67.23,56.09,69.26,61.39,20.76,12.06,120533.2,6.46,7.653,7.383,88657.12,7.007,11.14,13.15,107,2.989
101,2012-05-07T17:00,2012,128,1700,0,68.56,62.05,69.51,62.06,68.51,61.3,68.79,60.19,67.39,56.04,69.42,61.24,20.7,12.11,118380.1,6.51,7.453,7.21,97876.09,8.6,11.35,13.15,110,3.073
101,2012-05-07T18:00,2012,128,1800,0,68.38,62.19,69.33,61.55,68.32,60.44,68.6,58.51,67.19,55.59,69.24,60.6,20.65,12.1,121804.1,6.185,7.777,7.882,106347.2,10.1,11.6,13.15,117,3.268
101,2012-05-07T19:00,2012,128,1900,0,68.35,61.4,69.31,61.38,68.3,59.98,68.59,59.72,67.16,55.13,69.25,60.49,20.53,12.05,128624.9,6.954,7.924,8.32,102032.1,8.87,12.03,13.15,118,3.296
101,2012-05-07T20:00,2012,128,2000,0,68.5,61.17,69.46,60.97,68.45,60.59,68.74,58.73,67.28,55.82,69.42,60.43,20.68,12.11,132168,7.322,8.49,7.86,105317.5,10.01,11.46,13.16,121,3.38
101,2012-05-07T21:00,2012,128,2100,0,68.14,60.88,69.09,61.03,68.09,59.67,68.41,60.26,66.95,55.92,69.07,60.55,20.88,12.19,133920.4,7.265,8.07,8.42,94804.05,8.15,11.03,13.16,116,3.24
