id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-05-07T22:00,2012,128,2200,0,67.98,60.59,68.95,60.59,67.94,59.29,68.25,57.71,66.76,54.04,68.95,59.49,21.04,12.29,138695.5,7.392,8.37,8.64,115828,10.54,12.72,13.17,130,3.631
101,2012-05-07T23:00,2012,128,2300,0,68.24,60.67,69.21,60.54,68.21,59.57,68.54,60.39,67.05,54.02,69.2,60.04,20.76,12.08,139429.1,7.572,8.66,8.64,103651.9,8.15,13.04,13.18,123,3.436
101,2012-05-08T00:00,2012,129,0,0,68.07,60.65,68.99,60.01,68.02,59.29,68.38,57.77,66.9,54.38,69,59.36,20.96,12.21,142229,7.413,8.98,8.73,114439.1,10.61,12.51,13.18,132,3.687
101,2012-05-08T01:00,2012,129,100,0,68.07,60.4,68.99,60.08,68.03,59.08,68.39,57.46,66.92,53.54,69,59.02,20.91,12.24,144078.2,7.668,8.9,8.95,120598.5,10.93,13.38,13.18,136,3.799
101,2012-05-08T02:00,2012,129,200,0,68.12,60.06,69.04,59.86,68.07,59.49,68.44,58.27,66.97,53.16,69.03,59.07,20.93,12.24,145908.1,8.06,9.18,8.58,118918.9,10.18,13.8,13.18,136,3.799
101,2012-05-08T03:00,2012,129,300,0,68.03,59.42,68.95,59.5,67.98,58.79,68.36,56.3,66.88,52.67,68.94,58.19,20.89,12.27,153707.8,8.61,9.45,9.19,130542.5,12.05,14.21,13.18,147,4.106
101,2012-05-08T04:00,2012,129,400,0,68.2,59.51,69.11,59.63,68.15,59.09,68.53,58.07,67.06,52.73,69.11,58.65,20.72,12.14,152417.6,8.69,9.48,9.06,121906.7,10.46,14.33,13.18,141,3.939
101,2012-05-08T05:00,2012,129,500,0,68.21,59.29,69.12,59.38,68.15,58.88,68.56,58.49,67.07,52.6,69.13,58.53,20.63,12.06,155666.4,8.92,9.74,9.27,119852.3,10.07,14.47,13.18,142,3.966
101,2012-05-08T06:00,2012,129,600,0,68.13,59.73,69.03,59.85,68.05,59.09,68.46,57.68,66.98,53.36,69.04,58.78,20.58,12.04,147558.8,8.41,9.18,8.96,119038,10.79,13.62,13.18,138,3.855
101,2012-05-08T07:00,2012,129,700,0,68.33,59.83,69.23,60.08,68.25,59.47,68.66,58.21,67.18,52.95,69.24,58.96,20.82,12.18,148524.3,8.49,9.15,8.77,121741.1,10.45,14.23,13.18,140,3.911
101,2012-05-08T08:00,2012,129,800,0,68.02,59.97,68.91,59.73,67.95,59.28,68.37,58.92,66.9,52.95,68.93,59.02,20.91,12.21,146307.5,8.05,9.18,8.67,115741,9.45,13.95,13.18,137,3.827
101,2012-05-08T09:00,2012,129,900,0,68.23,59.69,69.13,59.53,68.16,59.43,68.58,58.75,67.09,53.06,69.16,58.92,20.85,12.21,151321.6,8.54,9.6,8.73,118059.9,9.84,14.03,13.18,148,4.134
101,2012-05-08T10:00,2012,129,1000,0,68,59.91,68.9,59.94,67.93,59.13,68.33,57.73,66.86,52.96,68.9,58.79,20.49,12.07,143025.5,8.09,8.96,8.8,119716.1,10.6,13.9,13.18,142,3.966
101,2012-05-08T11:00,2012,129,1100,0,68.38,60.12,69.3,59.89,68.32,59.35,68.73,58.03,67.24,54.52,69.32,59.21,20.86,12.17,150051.1,8.26,9.41,8.97,115539.5,10.7,12.72,13.18,143,3.994
101,2012-05-08T12:00,2012,129,1200,0,68.16,60.09,69.07,60.61,68.1,59.53,68.5,57.73,67.02,53.48,69.08,59.14,20.68,12.13,140215,8.07,8.47,8.57,119448.6,10.77,13.54,13.18,139,3.883
101,2012-05-08T13:00,2012,129,1300,0,68.11,60.41,69.01,59.76,68.05,59.34,68.45,58.85,66.98,53.34,69.03,59.21,20.64,12.09,143026.7,7.704,9.25,8.71,113851.7,9.6,13.64,13.18,138,3.855
101,2012-05-08T14:00,2012,129,1400,0,68.2,60.33,69.11,60.41,68.12,59.71,68.54,58.02,67.05,54.11,69.12,59.39,20.8,12.15,140328.5,7.869,8.7,8.41,115453.6,10.51,12.95,13.18,137,3.827
101,2012-05-08T15:00,2012,129,1500,0,68.23,60.19,69.13,60.11,68.13,59.41,68.56,58.42,67.07,53.49,69.16,59.2,20.78,12.18,144684.2,8.04,9.02,8.72,117024,10.14,13.58,13.18,140,3.911
101,2012-05-08T16:00,2012,129,1600,0,68.15,60.01,69.03,60.17,68.04,59.49,68.47,58.02,66.99,53.52,69.07,59.12,20.84,12.16,143841,8.14,8.86,8.55,117828.2,10.45,13.47,13.18,141,3.939
101,2012-05-08T17:00,2012,129,1700,0,68.23,60.28,69.1,59.93,68.11,59.42,68.55,58.12,67.07,53.64,69.14,59.16,20.66,12.1,144057.8,7.947,9.18,8.7,116911.4,10.43,13.43,13.18,139,3.883
101,2012-05-08T18:00,2012,129,1800,0,68.11,60.19,68.99,59.8,67.99,59.28,68.43,57.68,66.94,54.92,69.03,59.26,20.7,12.07,144347.4,7.918,9.2,8.7,111320.2,10.75,12.01,13.18,138,3.855
101,2012-05-08T19:00,2012,129,1900,0,68.29,60.52,69.19,60.35,68.19,59.7,68.62,58.84,67.14,53.82,69.22,59.55,20.71,12.04,140349.3,7.772,8.84,8.48,112684.2,9.79,13.31,13.18,135,3.771
101,2012-05-08T20:00,2012,129,2000,0,68.24,60.17,69.16,60.15,68.16,59.8,68.58,59.35,67.09,53.82,69.18,59.56,20.59,12,141478.5,8.07,9.01,8.36,109381.3,9.22,13.27,13.18,133,3.715
101,2012-05-08T21:00,2012,129,2100,0,66.94,59.79,67.84,59.37,66.88,58.78,67.26,57.27,65.83,52.98,67.85,58.51,20.69,12.15,132604.3,7.154,8.47,8.1,112494.4,10,12.85,13.18,132,3.687
101,2012-05-08T22:00,2012,129,2200,0,67.62,59.76,68.54,59.9,67.54,59.34,67.96,58.78,66.49,54.15,68.55,59.26,20.94,12.16,139674.3,7.854,8.63,8.21,106020.7,9.18,12.34,13.18,131,3.659
101,2012-05-08T23:00,2012,129,2300,0,68.18,60.54,69.11,60.24,68.12,59.75,68.52,58.44,67.04,53.78,69.13,59.47,20.65,12.08,138680.9,7.635,8.86,8.37,114291.2,10.08,13.26,13.18,135,3.771
101,2012-05-09T00:00,2012,130,0,0,68.18,60.78,69.1,60.12,68.11,59.58,68.53,58.09,67.04,53.78,69.13,59.36,20.83,12.13,140139,7.397,8.98,8.53,116414.4,10.43,13.26,13.18,138,3.855
101,2012-05-09T01:00,2012,130,100,0,68.35,60.39,69.28,60.07,68.29,59.7,68.69,58.82,67.21,53.95,69.31,59.48,20.87,12.12,145199,7.958,9.21,8.59,113580.1,9.87,13.26,13.18,139,3.883
101,2012-05-09T02:00,2012,130,200,0,68.32,60.55,69.23,60.8,68.25,59.96,68.67,61.32,67.18,54.04,69.26,60.23,20.82,12.05,137792.5,7.777,8.44,8.29,100052.2,7.346,13.14,13.18,127,3.547
101,2012-05-09T03:00,2012,130,300,0,68.29,60.39,69.21,60.59,68.21,59.82,68.62,62.1,67.14,54.01,69.24,60.28,20.81,12.03,139975.8,7.904,8.61,8.39,95833.93,6.527,13.13,13.18,125,3.492
101,2012-05-09T04:00,2012,130,400,0,68.1,60.24,69.01,59.97,68.04,59.69,68.45,60.55,66.98,53.9,69.05,59.76,20.73,12.04,141393.5,7.86,9.05,8.35,102339.8,7.905,13.08,13.18,131,3.659
101,2012-05-09T05:00,2012,130,500,0,68.18,60.17,69.1,59.95,68.11,59.59,68.52,58.86,67.04,53.93,69.13,59.4,20.52,11.96,142307.4,8,9.15,8.52,110261.5,9.65,13.11,13.18,135,3.771
101,2012-05-09T06:00,2012,130,600,0,68.21,60.33,69.11,60.07,68.15,59.78,68.54,58.37,67.07,53.99,69.15,59.39,20.69,12.04,141349,7.873,9.04,8.38,113392.5,10.17,13.07,13.17,137,3.827
101,2012-05-09T07:00,2012,130,700,0,68.18,60.64,69.1,60.2,68.12,59.77,68.51,61.25,67.05,54.1,69.12,60.1,20.77,12,139126,7.545,8.9,8.36,98319.53,7.26,12.95,13.18,127,3.547
101,2012-05-09T08:00,2012,130,800,0,68.37,60.92,69.29,60.72,68.32,60.03,68.68,59.48,67.22,54.24,69.31,59.99,20.65,12.05,135572.8,7.442,8.57,8.29,108274.5,9.2,12.98,13.18,130,3.631
101,2012-05-09T09:00,2012,130,900,0,68.21,60.73,69.13,60.95,68.16,59.84,68.52,58.01,67.05,54.23,69.15,59.66,20.63,12.09,133588.6,7.474,8.18,8.33,114315.3,10.52,12.82,13.18,133,3.715
101,2012-05-09T10:00,2012,130,1000,0,68.43,61.37,69.36,60.89,68.34,60.14,68.73,59.82,67.26,54.46,69.37,60.29,20.64,12.03,132247.7,7.056,8.47,8.2,105836.7,8.91,12.8,13.18,127,3.547
101,2012-05-09T11:00,2012,130,1100,0,68.05,60.8,68.98,60.4,67.96,59.91,68.36,58.6,66.89,54.32,69,59.76,20.73,12.09,133704.7,7.25,8.59,8.05,109326.5,9.76,12.57,13.18,130,3.631
101,2012-05-09T12:00,2012,130,1200,0,68.14,60.94,69.08,60.53,68.04,60.05,68.43,58.08,66.96,54.35,69.1,59.77,20.53,12.01,131634.6,7.198,8.55,7.991,111693.7,10.36,12.6,13.18,130,3.631
101,2012-05-09T13:00,2012,130,1300,0,68.37,61.08,69.33,61.06,68.26,60.22,68.67,59.15,67.19,54.54,69.34,60.19,20.72,12.07,132124.5,7.292,8.26,8.04,108339.3,9.52,12.65,13.18,128,3.575
101,2012-05-09T14:00,2012,130,1400,0,68.07,60.92,69.01,60.58,67.95,60.23,68.37,59.27,66.88,54.5,69.03,60.1,20.94,12.21,131822.8,7.148,8.43,7.724,106282.9,9.1,12.39,13.18,127,3.547
101,2012-05-09T15:00,2012,130,1500,0,68.16,61.13,69.11,60.4,68.04,60.17,68.46,58.99,66.98,54.54,69.12,60.03,21.02,12.22,134003.1,7.034,8.71,7.866,108469.5,9.47,12.43,13.18,130,3.631
101,2012-05-09T16:00,2012,130,1600,0,68.08,61.41,69.05,60.48,67.95,59.87,68.37,58.23,66.88,54.51,69.05,59.93,20.84,12.19,131165.9,6.67,8.57,8.07,111119.6,10.13,12.38,13.18,129,3.603
101,2012-05-09T17:00,2012,130,1700,0,68.25,60.78,69.21,60.69,68.13,59.87,68.56,58.24,67.07,54.95,69.22,59.88,20.73,12.1,135752.8,7.471,8.52,8.26,110004,10.31,12.12,13.18,131,3.659
101,2012-05-09T18:00,2012,130,1800,0,68.09,60.77,69.05,60.82,67.95,59.78,68.38,58.17,66.89,56.01,69.04,60.09,20.81,12.12,133222.5,7.316,8.23,8.16,103592.8,10.21,10.89,13.18,127,3.547
101,2012-05-09T19:00,2012,130,1900,0,68.29,60.95,69.24,60.96,68.15,60.22,68.57,59.29,67.09,54.64,69.25,60.23,20.68,12.07,131561.2,7.339,8.28,7.932,106300.4,9.28,12.45,13.18,127,3.547
101,2012-05-09T20:00,2012,130,2000,0,68.11,60.6,69.06,60.83,67.99,59.81,68.4,57.95,66.92,54.37,69.07,59.69,20.55,12.03,132772.4,7.509,8.23,8.18,112040.7,10.44,12.55,13.18,131,3.659
101,2012-05-09T21:00,2012,130,2100,0,68.21,60.74,69.17,60.31,68.09,59.6,68.52,60.24,67.04,54.48,69.18,60.05,20.72,12.04,138774.8,7.464,8.85,8.49,101684.2,8.28,12.57,13.18,128,3.575
101,2012-05-09T22:00,2012,130,2200,0,68.15,60.99,69.09,60.64,68.05,59.91,68.46,58.12,66.98,54.42,69.1,59.78,20.88,12.17,133963.1,7.161,8.45,8.14,112891.8,10.34,12.56,13.18,132,3.687
101,2012-05-09T23:00,2012,130,2300,0,68.26,60.8,69.21,60.28,68.14,59.69,68.57,61.88,67.09,55.08,69.22,60.52,20.81,12.01,139556.5,7.457,8.93,8.45,91018.76,6.691,12.01,13.18,122,3.408
101,2012-05-10T00:00,2012,131,0,0,68.37,60.81,69.32,60.85,68.25,59.97,68.67,62.53,67.2,54.51,69.33,60.71,20.89,12.09,137171.3,7.557,8.47,8.28,92203.52,6.142,12.68,13.18,122,3.408
101,2012-05-10T01:00,2012,131,100,0,68.15,60.44,69,60.1,67.98,59.35,68.43,62.05,66.95,53.61,69.04,60.02,20.56,11.94,140064,7.704,8.9,8.63,95343.2,6.378,13.33,13.18,126,3.52
101,2012-05-10T02:00,2012,131,200,0,68.28,59.98,69.13,60.04,68.13,59.4,68.58,62.18,67.09,53.36,69.17,59.84,20.52,11.87,144712.9,8.3,9.09,8.73,96785.36,6.398,13.73,13.18,130,3.631
101,2012-05-10T03:00,2012,131,300,0,68.24,60.51,69.08,59.8,68.08,59.36,68.53,61.85,67.05,53.41,69.12,59.87,20.92,12.08,145412.8,7.732,9.28,8.72,99405.05,6.677,13.63,13.18,130,3.631
101,2012-05-10T04:00,2012,131,400,0,68.06,59.75,68.89,59.65,67.91,59.52,68.35,59.37,66.89,53.27,68.93,59.17,20.82,12.12,145962.2,8.32,9.24,8.39,110985.4,8.98,13.62,13.18,138,3.855
101,2012-05-10T05:00,2012,131,500,0,68.38,59.96,69.22,59.65,68.25,59.36,68.69,58.43,67.2,53.37,69.28,59.01,20.66,12.04,149891.2,8.42,9.57,8.88,117482.8,10.26,13.83,13.18,144,4.022
101,2012-05-10T06:00,2012,131,600,0,68.22,59.79,69.05,59.53,68.08,59.19,68.52,59.83,67.05,53.33,69.1,59.18,20.68,12.05,149845.1,8.43,9.52,8.89,109468.4,8.69,13.72,13.18,140,3.911
101,2012-05-10T07:00,2012,131,700,0,68.23,60.06,69.06,60.15,68.1,59.36,68.55,57.44,67.07,54.42,69.12,59.1,20.68,12.2,144259.7,8.17,8.92,8.74,117368.8,11.11,12.64,13.17,141,3.939
101,2012-05-10T08:00,2012,131,800,0,68.31,60.63,69.15,59.96,68.16,59.46,68.62,59.26,67.12,53.92,69.19,59.49,20.91,12.25,144335.3,7.679,9.19,8.7,112013.4,9.36,13.21,13.18,138,3.855
101,2012-05-10T09:00,2012,131,900,0,68.27,60.41,69.12,60.38,68.13,59.53,68.58,58.09,67.09,53.9,69.16,59.32,20.73,12.17,141128,7.867,8.74,8.6,116846.9,10.49,13.2,13.18,140,3.911
101,2012-05-10T10:00,2012,131,1000,0,68.4,60.53,69.25,60.56,68.26,59.7,68.71,58.27,67.22,54.07,69.29,59.49,20.74,12.16,140715,7.869,8.69,8.56,116145.5,10.44,13.15,13.18,138,3.855
101,2012-05-10T11:00,2012,131,1100,0,68.35,60.47,69.26,60.96,68.29,59.99,68.72,60.5,67.19,54.38,69.37,60.17,20.44,11.99,135224.2,7.888,8.31,8.3,102186.1,8.22,12.8,13.18,128,3.575
101,2012-05-10T12:00,2012,131,1200,0,68.21,60.51,69.1,60.7,68.15,59.88,68.57,61,67.05,54.46,69.21,60.24,20.5,11.98,134904,7.695,8.4,8.27,97837.45,7.574,12.59,13.18,125,3.492
101,2012-05-10T13:00,2012,131,1300,0,68.25,60.82,69.15,60.97,68.16,60.35,68.6,61.57,67.11,54.78,69.19,60.62,20.79,12.14,131497.4,7.431,8.18,7.808,95214.73,7.029,12.33,13.18,121,3.38
101,2012-05-10T14:00,2012,131,1400,0,68.32,61.14,69.24,60.69,68.23,60.37,68.66,58.74,67.16,55.81,69.27,60.25,20.92,12.23,133320.1,7.181,8.55,7.867,105468.5,9.92,11.35,13.18,129,3.603
101,2012-05-10T15:00,2012,131,1500,0,68.04,61.04,68.95,60.37,67.95,59.72,68.38,59.37,66.89,56.64,68.97,60.31,20.92,12.17,134539.5,7.001,8.58,8.23,95014.07,9.01,10.25,13.18,123,3.436
101,2012-05-10T16:00,2012,131,1600,0,68.16,60.38,69.07,60.56,68.06,59.97,68.49,58.54,66.99,54.38,69.08,59.66,20.81,12.21,136999.1,7.783,8.51,8.09,111521.9,9.94,12.61,13.18,133,3.715
101,2012-05-10T17:00,2012,131,1700,0,68.21,60.35,69.11,60.04,68.13,59.51,68.55,58.15,67.06,54.62,69.14,59.39,20.53,11.99,141776.6,7.861,9.08,8.63,110987.3,10.4,12.45,13.18,135,3.771
101,2012-05-10T18:00,2012,131,1800,0,68.32,60.47,69.22,60.4,68.25,59.81,68.67,58.52,67.17,54.58,69.25,59.59,20.58,12.11,139582,7.852,8.82,8.43,111517.4,10.15,12.59,13.18,135,3.771
101,2012-05-10T19:00,2012,131,1900,0,68.22,60.04,69.11,59.88,68.14,59.72,68.56,58.5,67.08,53.64,69.14,59.21,20.57,12.01,143533.9,8.18,9.24,8.42,114320.5,10.06,13.44,13.17,137,3.827
101,2012-05-10T20:00,2012,131,2000,0,68.11,59.54,69.01,59.52,68.04,59.39,68.46,57.88,66.97,55.47,69.03,59.16,20.61,12.03,148623.2,8.56,9.49,8.65,107660.9,10.58,11.5,13.18,138,3.855
101,2012-05-10T21:00,2012,131,2100,0,68.19,59.74,69.07,59.73,68.12,59.38,68.52,58.43,67.05,53.29,69.09,58.96,20.81,12.17,149054.9,8.45,9.34,8.74,117635.5,10.09,13.76,13.18,142,3.966
101,2012-05-10T22:00,2012,131,2200,0,68.24,60.02,69.12,59.99,68.19,59.32,68.59,56.5,67.11,53.16,69.15,58.63,20.93,12.28,148208.8,8.22,9.13,8.86,129558.4,12.09,13.95,13.18,149,4.162
101,2012-05-10T23:00,2012,131,2300,0,68.3,59.9,69.18,59.78,68.23,59.32,68.64,57.58,67.15,53.12,69.2,58.79,20.77,12.11,149824.2,8.4,9.4,8.91,123112.2,11.05,14.03,13.17,146,4.078
101,2012-05-11T00:00,2012,132,0,0,68,59.34,68.88,59.45,67.95,58.89,68.35,57.22,66.89,52.78,68.91,58.35,20.91,12.17,153309.4,8.66,9.43,9.06,124503.5,11.14,14.11,13.18,149,4.162
101,2012-05-11T01:00,2012,132,100,0,68.17,59.66,69.04,59.43,68.12,58.91,68.52,56.14,67.04,52.73,69.08,58.19,20.94,12.25,154556,8.52,9.61,9.21,132414.1,12.38,14.31,13.18,153,4.274
101,2012-05-11T02:00,2012,132,200,0,68.13,59.43,69,59.33,68.08,58.73,68.48,56.68,67.01,52.7,69.03,58.19,20.93,12.23,156684.7,8.7,9.67,9.35,129384.1,11.8,14.31,13.17,154,4.302
101,2012-05-11T03:00,2012,132,300,0,68.47,59.63,69.35,60.07,68.41,59.16,68.83,59.04,67.34,53.02,69.38,58.98,20.95,12.18,154871.9,8.84,9.28,9.25,118988,9.79,14.33,13.18,146,4.078
101,2012-05-11T04:00,2012,132,400,0,68.05,59.23,68.92,59.46,67.99,59.04,68.41,59.13,66.93,52.83,68.95,58.74,20.87,12.17,153464,8.82,9.46,8.96,115233.9,9.27,14.1,13.18,143,3.994
101,2012-05-11T05:00,2012,132,500,0,68.34,59.72,69.21,59.63,68.28,59.22,68.69,57.38,67.21,52.74,69.24,58.56,20.54,12.01,151237.5,8.62,9.58,9.06,125368.8,11.31,14.47,13.18,148,4.134
101,2012-05-11T06:00,2012,132,600,0,68.37,59.14,69.25,59.53,68.32,59.07,68.74,62.19,67.25,52.74,69.29,59.33,20.51,11.87,156213,9.24,9.73,9.25,101223.2,6.546,14.5,13.18,136,3.799
101,2012-05-11T07:00,2012,132,700,0,68.18,59.8,69.05,59.8,68.12,59.13,68.54,61.44,67.06,53.13,69.08,59.49,20.83,12.06,149699.4,8.38,9.25,8.99,102739.7,7.101,13.93,13.18,134,3.743
101,2012-05-11T08:00,2012,132,800,0,68.27,60.18,69.16,59.58,68.21,59.41,68.63,58.52,67.12,53.69,69.2,59.1,20.96,12.23,149859.9,8.09,9.58,8.8,116595,10.11,13.43,13.18,142,3.966
101,2012-05-11T09:00,2012,132,900,0,68.33,60.28,69.2,60.34,68.25,59.75,68.68,58.78,67.18,54.18,69.24,59.5,20.88,12.17,143243.8,8.05,8.87,8.49,112881.5,9.9,12.99,13.18,136,3.799
101,2012-05-11T10:00,2012,132,1000,0,68.36,61.37,69.25,60.95,68.27,60.43,68.7,59.35,67.2,54.71,69.29,60.27,20.78,12.13,129833.8,6.988,8.3,7.843,107271.1,9.35,12.49,13.18,125,3.492
101,2012-05-11T11:00,2012,132,1100,0,68.11,60.52,68.99,60.34,68.04,59.84,68.46,58.04,66.95,54.62,69.07,59.59,20.79,12.17,137289.1,7.592,8.65,8.21,112192,10.42,12.33,13.18,132,3.687
101,2012-05-11T12:00,2012,132,1200,0,68.31,60.6,69.22,60.88,68.26,60.1,68.68,58.64,67.17,54.86,69.27,59.88,20.82,12.21,136161.8,7.712,8.34,8.15,110588.6,10.04,12.31,13.18,131,3.659
101,2012-05-11T13:00,2012,132,1300,0,68.34,61.52,69.25,61.09,68.27,60.64,68.68,60.09,67.18,55.04,69.27,60.61,20.88,12.19,127449,6.818,8.16,7.629,102398.4,8.59,12.15,13.18,120,3.352
101,2012-05-11T14:00,2012,132,1400,0,68.1,60.7,69.05,60.75,68.06,60.01,68.44,58.3,66.95,55.01,69.06,59.86,20.9,12.3,134035.7,7.401,8.3,8.04,110076.3,10.15,11.94,13.18,129,3.603
101,2012-05-11T15:00,2012,132,1500,0,68.25,61.18,69.2,60.81,68.19,60.11,68.59,58.39,67.09,55.11,69.21,60.05,20.96,12.28,133207.1,7.069,8.38,8.08,110383,10.19,11.99,13.18,129,3.603
101,2012-05-11T16:00,2012,132,1600,0,68.4,61.22,69.37,61.36,68.35,60.36,68.73,59.85,67.23,55.78,69.37,60.66,20.83,12.19,130422.4,7.186,8.01,7.993,100444.6,8.88,11.46,13.18,120,3.352
101,2012-05-11T17:00,2012,132,1700,0,68.1,60.76,69.05,60.73,68.04,59.98,68.43,59.83,66.95,55.52,69.06,60.3,20.88,12.18,133830.8,7.34,8.33,8.06,98868.6,8.6,11.43,13.18,123,3.436
101,2012-05-11T18:00,2012,132,1800,0,68.22,60.98,69.17,60.78,68.17,60.04,68.55,58.26,67.07,54.95,69.17,59.93,20.82,12.29,133624.8,7.236,8.39,8.14,111491.1,10.29,12.11,13.18,129,3.603
101,2012-05-11T19:00,2012,132,1900,0,68.34,61,69.27,60.59,68.3,60.17,68.67,58.53,67.19,55.97,69.28,60.12,20.86,12.23,136007.8,7.338,8.68,8.13,105843.7,10.14,11.22,13.18,127,3.547
101,2012-05-11T20:00,2012,132,2000,0,68.24,60.51,69.18,60.31,68.19,59.84,68.57,60.41,67.09,54.24,69.18,59.94,20.69,12.11,139418.6,7.734,8.87,8.35,103071.3,8.16,12.85,13.18,127,3.547
101,2012-05-11T21:00,2012,132,2100,0,68.41,60.07,69.34,60.07,68.36,59.74,68.76,61.51,67.27,55.88,69.34,60.28,20.76,12.06,146967.9,8.34,9.27,8.61,91077.38,7.25,11.39,13.18,124,3.464
101,2012-05-11T22:00,2012,132,2200,0,68.08,59.82,69,59.98,68.03,59.27,68.42,59.37,66.95,53.64,68.99,59.25,20.78,12.19,146074.4,8.26,9.01,8.76,110488.7,9.05,13.31,13.18,135,3.771
101,2012-05-11T23:00,2012,132,2300,0,68.01,59.23,68.91,59.28,67.95,58.9,68.35,57.52,66.87,53.06,68.91,58.41,20.45,12.04,151617.5,8.77,9.62,9.06,120193.4,10.82,13.81,13.18,143,3.994
101,2012-05-12T00:00,2012,133,0,0,68.39,59.66,69.29,59.53,68.33,59.18,68.73,58.74,67.24,53.27,69.3,58.89,20.64,12.09,154034.1,8.73,9.76,9.15,117369.3,9.99,13.98,13.18,142,3.966
101,2012-05-12T01:00,2012,133,100,0,68.12,59.19,69.01,59.09,68.07,58.94,68.48,57.93,67.01,52.94,69.02,58.41,20.72,12.17,156533.4,8.93,9.92,9.13,121367.2,10.55,14.07,13.18,146,4.078
101,2012-05-12T02:00,2012,133,200,0,68.22,59.31,69.11,59.18,68.17,59.26,68.57,57.35,67.09,52.91,69.13,58.39,20.59,12.13,154409.8,8.91,9.93,8.91,124838.6,11.22,14.18,13.18,148,4.134
101,2012-05-12T03:00,2012,133,300,0,68.21,59.13,69.08,59.39,68.16,58.9,68.57,58.13,67.1,52.89,69.1,58.47,20.55,12.12,155529.4,9.08,9.69,9.25,120984.4,10.44,14.21,13.18,145,4.05
101,2012-05-12T04:00,2012,133,400,0,68.2,59.07,69.08,59.32,68.15,58.89,68.55,57.36,67.07,52.87,69.1,58.28,20.61,12.15,156675.5,9.13,9.77,9.25,124961.2,11.19,14.2,13.18,149,4.162
101,2012-05-12T05:00,2012,133,500,0,68.19,59.67,69.06,59.64,68.13,59.04,68.54,56.7,67.06,52.83,69.08,58.37,20.57,12.13,150173.9,8.52,9.42,9.09,128065.2,11.84,14.23,13.18,147,4.106
101,2012-05-12T06:00,2012,133,600,0,68.41,59.88,69.3,59.54,68.36,59.17,68.78,57.97,67.29,53.65,69.33,58.82,20.85,12.2,154673.1,8.53,9.76,9.19,120889.9,10.81,13.64,13.18,145,4.05
101,2012-05-12T07:00,2012,133,700,0,67.6,59.28,68.47,59.04,67.53,58.72,67.95,57.47,66.5,53.36,68.48,58.38,20.47,12.08,146820.3,8.32,9.43,8.81,115564.9,10.47,13.13,13.18,138,3.855
101,2012-05-12T08:00,2012,133,800,0,68.35,60.02,69.24,60.17,68.3,59.65,68.72,58.28,67.22,54.31,69.28,59.28,20.61,12.15,145015,8.33,9.07,8.65,114923.7,10.43,12.91,13.18,137,3.827
101,2012-05-12T09:00,2012,133,900,0,68.3,60.89,69.21,60.53,68.24,59.98,68.65,59.65,67.17,55.14,69.24,60.13,20.72,12.17,136340.3,7.416,8.68,8.27,103716.2,9,12.03,13.18,126,3.52
101,2012-05-12T10:00,2012,133,1000,0,68.5,61.71,69.46,61.23,68.41,60.36,68.83,59.54,67.33,55.99,69.47,60.72,20.87,12.3,130047,6.786,8.23,8.05,102824,9.29,11.35,13.18,120,3.352
101,2012-05-12T11:00,2012,133,1100,0,68.36,61.62,69.34,61.84,68.23,60.28,68.66,59.99,67.17,56.28,69.34,61,20.94,12.3,125442.6,6.732,7.498,7.95,97409.6,8.67,10.89,13.18,115,3.212
101,2012-05-12T12:00,2012,133,1200,0,68.39,61.96,69.35,61.44,68.28,60.78,68.68,63.59,67.23,56.58,69.33,61.82,20.74,12.08,122319.8,6.429,7.911,7.504,76974.61,5.089,10.64,13.17,103,2.877
101,2012-05-12T13:00,2012,133,1300,0,68.46,62.2,69.42,61.81,68.38,61.18,68.74,63.3,67.31,56.95,69.37,62.01,20.74,12.08,118011.1,6.258,7.612,7.194,77333.78,5.441,10.36,13.16,101,2.821
101,2012-05-12T14:00,2012,133,1400,0,68.6,62.35,69.57,62.27,68.58,61.68,68.86,62.57,67.46,57.22,69.48,62.07,20.74,12.1,114561.6,6.25,7.3,6.902,81041.23,6.294,10.23,13.15,101,2.821
101,2012-05-12T15:00,2012,133,1500,0,68.69,62.6,69.65,62.48,68.66,61.8,68.94,62.57,67.56,57.39,69.56,62.21,20.68,12.1,112393.6,6.093,7.168,6.863,81115.7,6.367,10.17,13.15,100,2.793
101,2012-05-12T16:00,2012,133,1600,0,68.67,62.64,69.61,62.39,68.62,61.63,68.89,61.57,67.54,57.31,69.51,61.94,20.64,12.11,112863.8,6.032,7.213,6.999,86159.98,7.324,10.23,13.14,103,2.877
101,2012-05-12T17:00,2012,133,1700,0,68.52,62.4,69.45,62.08,68.48,61.52,68.74,60.74,67.4,57.13,69.34,61.61,20.69,12.17,114257.2,6.125,7.369,6.957,90063.36,7.994,10.27,13.13,106,2.961
101,2012-05-12T18:00,2012,133,1800,0,68.67,62.28,69.59,61.89,68.62,61.36,68.89,61.94,67.54,56.92,69.49,61.71,20.58,12.04,118652.9,6.388,7.702,7.26,85673.86,6.954,10.62,13.13,105,2.933
101,2012-05-12T19:00,2012,133,1900,0,68.58,61.83,69.53,61.77,68.53,60.9,68.81,62.47,67.44,56.73,69.43,61.61,20.82,12.13,124471.8,6.743,7.76,7.634,83793.54,6.338,10.71,13.13,107,2.989
101,2012-05-12T20:00,2012,133,2000,0,68.32,61.61,69.26,61.09,68.26,60.4,68.54,59.2,67.15,55.8,69.17,60.54,20.67,12.19,127009.3,6.714,8.17,7.864,102298.7,9.34,11.35,13.13,118,3.296
101,2012-05-12T21:00,2012,133,2100,0,68.34,61.1,69.3,61.16,68.29,60.2,68.58,58.47,67.15,55.44,69.22,60.2,20.83,12.33,132110.2,7.247,8.15,8.09,108940.8,10.11,11.71,13.14,124,3.464
101,2012-05-12T22:00,2012,133,2200,0,68.45,61.23,69.44,61.25,68.4,60.24,68.7,58.73,67.24,55.26,69.36,60.3,20.81,12.24,132490.1,7.227,8.19,8.16,108825.8,9.96,11.99,13.15,124,3.464
101,2012-05-12T23:00,2012,133,2300,0,68.24,61.2,69.24,60.81,68.18,59.71,68.49,59.06,67.01,54.74,69.15,60.1,20.66,12.18,133522,7.039,8.43,8.46,107066.4,9.43,12.27,13.16,123,3.436
101,2012-05-13T00:00,2012,134,0,0,68.29,60.91,69.3,60.49,68.23,59.81,68.55,58.99,67.05,54.71,69.22,59.99,20.78,12.25,138144.4,7.379,8.82,8.42,108635.1,9.56,12.33,13.17,127,3.547
101,2012-05-13T01:00,2012,134,100,0,68.14,60.79,69.12,60.43,68.08,59.65,68.41,57.79,66.93,54.5,69.06,59.57,20.68,12.19,136648.6,7.345,8.69,8.43,113837.4,10.62,12.42,13.18,128,3.575
101,2012-05-13T02:00,2012,134,200,0,67.05,60.21,67.99,60.02,66.99,59.09,67.32,57.61,65.9,53.92,67.93,59.06,20.86,12.25,127961.8,6.845,7.968,7.894,107674.8,9.71,11.98,13.18,123,3.436
101,2012-05-13T03:00,2012,134,300,0,68.17,60.45,69.14,60.48,68.1,59.72,68.44,57.31,66.97,54.52,69.08,59.39,20.81,12.31,139160,7.714,8.66,8.39,117650.3,11.13,12.45,13.18,134,3.743
101,2012-05-13T04:00,2012,134,400,0,68.23,60.84,69.18,60.32,68.16,59.97,68.53,58.2,67.06,54.5,69.14,59.64,20.85,12.28,137640.4,7.393,8.86,8.19,113885.9,10.33,12.56,13.18,130,3.631
101,2012-05-13T05:00,2012,134,500,0,68.15,60.39,69.08,60.66,68.08,59.77,68.44,58.44,66.98,54.27,69.05,59.59,20.63,12.23,136459.9,7.759,8.42,8.31,112552.6,10,12.71,13.18,129,3.603
101,2012-05-13T06:00,2012,134,600,0,68.35,61.08,69.29,60.16,68.3,60.11,68.66,58.19,67.19,54.42,69.27,59.67,20.63,12.23,137026.3,7.269,9.13,8.19,115131.9,10.47,12.77,13.18,131,3.659
101,2012-05-13T07:00,2012,134,700,0,68.34,60.99,69.31,60.62,68.28,60,68.64,60.31,67.17,54.97,69.25,60.27,20.39,12.06,133888.9,7.345,8.69,8.28,100249.4,8.33,12.2,13.18,121,3.38
101,2012-05-13T08:00,2012,134,800,0,68.24,61.14,69.25,60.55,68.2,60.03,68.5,59.41,67.03,55.38,69.16,60.23,20.68,12.23,133828.9,7.093,8.7,8.17,102735.7,9.09,11.65,13.18,121,3.38
101,2012-05-13T09:00,2012,134,900,0,68.23,61.15,69.24,60.67,68.2,60.17,68.49,59.8,67.02,56.26,69.14,60.53,20.82,12.26,133159.9,7.083,8.58,8.03,96636.77,8.69,10.76,13.18,119,3.324
101,2012-05-13T10:00,2012,134,1000,0,68.59,62.04,69.61,61.57,68.57,61.01,68.86,60.79,67.39,56.3,69.52,61.27,20.84,12.23,124688.3,6.55,8.03,7.565,94908.49,8.07,11.09,13.18,113,3.156
101,2012-05-13T11:00,2012,134,1100,0,68.54,62.52,69.52,62.08,68.51,61.34,68.8,62.39,67.37,57.03,69.43,61.94,20.67,12.14,115126.4,6.021,7.435,7.174,82338.81,6.404,10.34,13.16,101,2.821
101,2012-05-13T12:00,2012,134,1200,0,68.57,62.75,69.53,62.32,68.54,61.68,68.8,61.87,67.42,57.48,69.42,62.06,20.66,12.18,111012.1,5.82,7.209,6.855,83237.51,6.929,9.94,13.15,100,2.793
101,2012-05-13T13:00,2012,134,1300,0,68.67,62.79,69.6,62.52,68.61,61.92,68.86,60.61,67.52,57.82,69.47,61.92,20.89,12.33,110844.2,5.882,7.08,6.687,89684.02,8.26,9.69,13.14,103,2.877
101,2012-05-13T14:00,2012,134,1400,0,68.82,62.96,69.74,62.69,68.75,62.14,68.99,60.5,67.65,58.03,69.59,62.03,20.96,12.36,110410.8,5.854,7.046,6.603,90711.28,8.49,9.62,13.13,105,2.933
101,2012-05-13T15:00,2012,134,1500,0,68.97,63,69.86,62.93,68.9,62.54,69.13,62.21,67.82,58.05,69.72,62.49,20.95,12.31,109005.7,5.97,6.931,6.363,83238.14,6.921,9.77,13.12,99,2.765
101,2012-05-13T16:00,2012,134,1600,0,68.79,62.87,69.66,62.5,68.73,61.97,68.96,62.17,67.68,58.29,69.53,62.32,20.75,12.24,111178.5,5.917,7.161,6.755,80242.45,6.788,9.38,13.11,99,2.765
101,2012-05-13T17:00,2012,134,1700,0,69.01,62.9,69.89,62.98,68.96,62.16,69.19,60.87,67.9,58.3,69.77,62.2,20.65,12.21,110481.1,6.108,6.91,6.797,88577.69,8.32,9.59,13.11,102,2.849
101,2012-05-13T18:00,2012,134,1800,0,68.73,62.88,69.6,62.51,68.7,61.56,68.92,60.74,67.63,57.31,69.51,61.78,20.71,12.22,112298.9,5.852,7.093,7.135,91607.91,8.19,10.32,13.11,105,2.933
101,2012-05-13T19:00,2012,134,1900,0,68.87,62.23,69.76,61.83,68.86,61.22,69.1,61.4,67.78,56.96,69.71,61.53,20.85,12.2,125062.5,6.638,7.928,7.647,91549.67,7.692,10.82,13.11,111,3.101
101,2012-05-13T20:00,2012,134,2000,0,68.78,62.14,69.67,61.88,68.78,61.13,69.02,63.72,67.69,56.78,69.62,61.95,20.63,12.1,122989,6.636,7.792,7.652,79537.1,5.306,10.92,13.12,104,2.905
101,2012-05-13T21:00,2012,134,2100,0,68.39,61.69,69.28,61.69,68.39,60.6,68.63,61.62,67.29,56.23,69.24,61.22,20.81,12.19,124065,6.702,7.59,7.789,89309.83,7.01,11.07,13.12,109,3.045
101,2012-05-13T22:00,2012,134,2200,0,68.57,61.6,69.48,61.29,68.57,60.64,68.83,61.65,67.46,55.99,69.45,61.12,20.68,12.11,129018.8,6.977,8.19,7.933,91475.14,7.178,11.47,13.13,113,3.156
101,2012-05-13T23:00,2012,134,2300,0,68.45,61.34,69.36,60.95,68.44,60.53,68.7,60.55,67.31,55.63,69.34,60.72,20.7,12.12,130999.5,7.113,8.41,7.913,97365.6,8.15,11.68,13.13,117,3.268
101,2012-05-14T00:00,2012,135,0,0,68.41,61.48,69.35,61.29,68.4,60.36,68.66,59.1,67.25,55.53,69.32,60.49,20.77,12.24,129182.5,6.928,8.06,8.04,105502.7,9.56,11.72,13.14,121,3.38
101,2012-05-14T01:00,2012,135,100,0,68.33,61.19,69.27,60.99,68.3,60.17,68.57,59.35,67.15,55.27,69.23,60.36,20.74,12.25,131802.4,7.135,8.27,8.12,104715.5,9.22,11.88,13.15,121,3.38
101,2012-05-14T02:00,2012,135,200,0,68.27,61.03,69.23,60.83,68.24,60.23,68.52,57.93,67.09,55.18,69.18,60.01,20.81,12.31,132926.6,7.237,8.39,8.01,112155.4,10.58,11.92,13.15,126,3.52
101,2012-05-14T03:00,2012,135,300,0,68.31,61.19,69.28,60.78,68.27,59.92,68.56,59.26,67.12,55.07,69.22,60.22,20.71,12.2,134034.3,7.115,8.51,8.35,105511.3,9.3,12.05,13.16,122,3.408
101,2012-05-14T04:00,2012,135,400,0,68.31,61.14,69.29,60.62,68.27,59.65,68.56,58.65,67.09,54.9,69.24,59.99,20.58,12.05,135988.1,7.17,8.68,8.62,107904.4,9.91,12.2,13.17,126,3.52
101,2012-05-14T05:00,2012,135,500,0,68.23,60.92,69.23,60.81,68.19,59.59,68.49,58.02,67,54.75,69.17,59.84,20.63,12.08,135542.6,7.312,8.41,8.6,111142.1,10.47,12.25,13.18,127,3.547
101,2012-05-14T06:00,2012,135,600,0,67.99,60.3,68.96,60.14,67.92,59.28,68.25,59.24,66.78,54.97,68.91,59.76,20.64,12.06,140289.5,7.692,8.83,8.65,101771.7,9.01,11.82,13.18,122,3.408
101,2012-05-14T07:00,2012,135,700,0,67.15,59.9,68.1,59.6,67.14,58.85,67.43,56.89,65.98,53.86,68.08,58.73,20.65,12.17,134065,7.246,8.5,8.29,111717.2,10.54,12.12,13.18,129,3.603
101,2012-05-14T08:00,2012,135,800,0,67.5,60.42,68.44,60.17,67.48,59.14,67.8,57.93,66.36,54.62,68.41,59.37,20.71,12.12,132565.9,7.082,8.28,8.34,106138.3,9.87,11.74,13.18,123,3.436
101,2012-05-14T09:00,2012,135,900,0,68.31,61.06,69.28,60.32,68.27,59.66,68.6,58.29,67.12,54.44,69.24,59.67,20.64,12.14,138251.4,7.242,8.96,8.6,112986.7,10.31,12.68,13.18,129,3.603
101,2012-05-14T10:00,2012,135,1000,0,68.18,60.31,69.16,59.96,68.13,59.74,68.46,58.4,67.01,54.61,69.1,59.5,20.49,12.08,140806.1,7.874,9.19,8.39,109919.8,10.07,12.4,13.18,130,3.631
101,2012-05-14T11:00,2012,135,1100,0,68.21,60.77,69.23,60.98,68.16,59.92,68.46,59.45,66.99,55.15,69.13,60.23,20.42,12.07,131948.4,7.445,8.24,8.24,101957,9.01,11.84,13.18,120,3.352
101,2012-05-14T12:00,2012,135,1200,0,68.5,61.88,69.52,61.62,68.46,60.48,68.75,59.24,67.28,55.87,69.41,60.74,20.56,12.11,124945.3,6.621,7.894,7.977,102629.6,9.51,11.4,13.18,117,3.268
101,2012-05-14T13:00,2012,135,1300,0,68.37,61.74,69.34,61.54,68.31,60.66,68.63,62.8,67.17,56.13,69.28,61.52,20.75,12.09,123711.4,6.63,7.798,7.644,82651.29,5.828,11.05,13.18,105,2.933
101,2012-05-14T14:00,2012,135,1400,0,67.95,61.25,68.88,61.26,67.86,60.16,68.28,61.53,66.75,55.55,69.02,61.02,20.75,12.15,123372.6,6.694,7.628,7.692,88354.74,6.757,11.2,13.18,109,3.045
101,2012-05-14T15:00,2012,135,1500,0,67.9,60.58,68.87,60.37,67.86,59.42,68.25,58.26,66.71,54.66,69.05,59.73,20.8,12.19,136241.5,7.317,8.5,8.44,108910.1,9.99,12.06,13.19,126,3.52
101,2012-05-14T16:00,2012,135,1600,0,68.16,61.09,69.16,60.65,68.13,60.08,68.42,59.9,66.95,55.28,69.09,60.35,20.72,12.18,132243.2,7.066,8.51,8.05,99632.61,8.52,11.68,13.18,119,3.324
101,2012-05-14T17:00,2012,135,1700,0,68.2,61.13,69.2,60.69,68.17,59.94,68.47,58.82,67,55.24,69.16,60.13,20.61,12.12,132576.6,7.071,8.51,8.23,105187.7,9.66,11.76,13.18,122,3.408
101,2012-05-14T18:00,2012,135,1800,0,68.11,61.08,69.11,60.66,68.08,59.86,68.39,57.75,66.91,55.06,69.08,59.86,20.57,12.1,131663.1,7.032,8.45,8.22,110225.7,10.64,11.86,13.18,125,3.492
101,2012-05-14T19:00,2012,135,1900,0,68.09,60.73,69.08,60.31,68.01,59.77,68.39,58.5,66.9,54.8,69.08,59.82,20.44,12.03,134587.4,7.357,8.78,8.25,107165.5,9.89,12.1,13.18,124,3.464
101,2012-05-14T20:00,2012,135,2000,0,68.14,60.85,69.15,60.52,68.05,59.58,68.46,58.96,66.96,55.28,69.16,60.06,20.61,12.09,135791.9,7.293,8.63,8.47,103737.1,9.5,11.68,13.18,123,3.436
101,2012-05-14T21:00,2012,135,2100,0,68.07,60.75,69.02,60.43,67.97,59.92,68.39,58.41,66.9,54.71,69.04,59.8,20.84,12.28,134835.9,7.326,8.59,8.05,110273.7,9.98,12.19,13.18,127,3.547
101,2012-05-14T22:00,2012,135,2200,0,68.03,60.69,69,60.25,67.92,59.4,68.34,57.9,66.84,54.66,69.01,59.57,20.73,12.19,137736.3,7.332,8.75,8.52,111685.2,10.43,12.19,13.18,128,3.575
101,2012-05-14T23:00,2012,135,2300,0,68.14,60.44,69.11,60.1,68.04,59.42,68.47,59.59,66.98,54.74,69.13,59.82,20.51,12.02,140363.8,7.708,9.01,8.62,102808.7,8.88,12.24,13.18,126,3.52
101,2012-05-15T00:00,2012,136,0,0,68.2,60.67,69.16,60.44,68.07,59.59,68.5,57.9,67.01,54.72,69.17,59.62,20.55,12.09,137223.5,7.532,8.72,8.48,112134.3,10.61,12.29,13.18,128,3.575
101,2012-05-15T01:00,2012,136,100,0,68.23,60.53,69.12,60.46,68.05,59.59,68.5,59.55,67,54.69,69.16,59.92,20.5,12.03,137411.1,7.702,8.65,8.46,103651.1,8.95,12.32,13.18,124,3.464
101,2012-05-15T02:00,2012,136,200,0,67.47,59.82,68.35,59.81,67.32,59.24,67.76,58.01,66.29,54.11,68.38,59.12,20.56,12.09,134776.1,7.653,8.54,8.08,107408.3,9.75,12.18,13.18,126,3.52
101,2012-05-15T03:00,2012,136,300,0,68.33,60.43,69.25,60.27,68.19,59.63,68.63,58.44,67.14,54.68,69.27,59.61,20.67,12.14,141976.7,7.898,8.97,8.57,111445.2,10.19,12.46,13.18,130,3.631
101,2012-05-15T04:00,2012,136,400,0,68.07,60.23,69,59.92,67.95,59.31,68.38,59.56,66.91,54.54,69.02,59.64,20.53,12.07,141729.8,7.838,9.08,8.64,103669.7,8.83,12.37,13.18,127,3.547
101,2012-05-15T05:00,2012,136,500,0,68.2,60.37,69.15,59.98,68.1,59.46,68.53,59.29,67.04,54.6,69.17,59.66,20.74,12.18,143626.7,7.824,9.17,8.65,106947.8,9.24,12.45,13.18,129,3.603
101,2012-05-15T06:00,2012,136,600,0,68.27,60.6,69.23,60.23,68.19,59.89,68.61,59.6,67.12,54.66,69.24,59.93,20.63,12.13,139123.1,7.668,9,8.3,105482,9.01,12.46,13.18,126,3.52
101,2012-05-15T07:00,2012,136,700,0,68,60.43,68.95,60.18,67.92,59.48,68.33,57.48,66.86,54.55,68.96,59.36,20.76,12.22,138948,7.561,8.77,8.45,114639.9,10.85,12.3,13.18,131,3.659
101,2012-05-15T08:00,2012,136,800,0,68.52,61.12,69.49,61.18,68.44,60.56,68.87,60.62,67.37,55.01,69.51,60.64,20.82,12.16,132688.4,7.394,8.32,7.882,101610.5,8.25,12.36,13.18,121,3.38
101,2012-05-15T09:00,2012,136,900,0,67.93,60.77,68.92,60.65,67.87,59.62,68.26,61.32,66.79,54.89,68.92,60.43,20.6,12.06,131747.9,7.169,8.27,8.25,92117.79,6.94,11.9,13.18,115,3.212
101,2012-05-15T10:00,2012,136,1000,0,68.18,61.06,69.18,60.54,68.07,60.06,68.5,58.44,67,55.9,69.18,60.2,20.67,12.2,132724.8,7.118,8.64,8.02,104517.9,10.05,11.1,13.18,122,3.408
101,2012-05-15T11:00,2012,136,1100,0,68.21,61.24,69.22,60.98,68.14,60.06,68.53,60.94,67.06,55.57,69.22,60.73,20.6,12.14,129572.1,6.975,8.24,8.08,93802.7,7.587,11.49,13.18,114,3.184
101,2012-05-15T12:00,2012,136,1200,0,68.09,61.3,69.09,61.11,68.05,60.1,68.39,58.21,66.93,55.53,69.07,60.21,20.66,12.19,126711.3,6.784,7.973,7.953,106620.9,10.18,11.4,13.18,121,3.38
101,2012-05-15T13:00,2012,136,1300,0,68.37,61.42,69.37,61.34,68.32,60.49,68.68,59.66,67.22,55.78,69.36,60.7,20.47,12.08,126116,6.954,8.03,7.824,100123.2,9.02,11.44,13.18,116,3.24
101,2012-05-15T14:00,2012,136,1400,0,68.02,60.82,69.01,61.26,67.97,59.87,68.34,59.9,66.88,55.2,69.01,60.38,20.36,12.05,126747.9,7.194,7.754,8.1,98188.88,8.44,11.68,13.18,116,3.24
101,2012-05-15T15:00,2012,136,1500,0,68.06,60.72,69.06,60.44,68,59.51,68.39,59.1,66.9,54.71,69.08,59.9,20.49,12.06,135364.3,7.342,8.62,8.49,105015.8,9.28,12.19,13.18,123,3.436
101,2012-05-15T16:00,2012,136,1600,0,68.08,60.56,69.06,60.25,68,59.52,68.4,57.92,66.91,54.65,69.08,59.55,20.51,12.13,137466.9,7.519,8.82,8.48,111775.2,10.48,12.26,13.18,129,3.603
101,2012-05-15T17:00,2012,136,1700,0,68.24,60.87,69.21,60.44,68.13,59.57,68.55,58.51,67.05,54.82,69.23,59.82,20.48,12.08,136609.3,7.361,8.78,8.56,108983.3,10.03,12.23,13.18,127,3.547
101,2012-05-15T18:00,2012,136,1800,0,68.2,60.83,69.16,60.28,68.07,59.53,68.5,58.55,67,54.75,69.18,59.77,20.42,12.06,136733.3,7.374,8.88,8.54,108472,9.95,12.26,13.19,126,3.52
101,2012-05-15T19:00,2012,136,1900,0,68.03,60.45,68.89,60.01,67.84,59.45,68.28,58.02,66.81,54.6,68.92,59.45,20.48,12.07,137406.8,7.58,8.89,8.39,109813.9,10.26,12.21,13.18,128,3.575
101,2012-05-15T20:00,2012,136,2000,0,68.21,60.48,69.08,60.19,68.01,59.67,68.46,58.46,66.98,54.74,69.11,59.65,20.65,12.14,139223.8,7.735,8.89,8.34,109395.6,10,12.24,13.18,129,3.603
101,2012-05-15T21:00,2012,136,2100,0,68.31,60.86,69.23,60.79,68.12,59.97,68.57,58.06,67.06,55.2,69.25,59.96,20.79,12.26,134967,7.444,8.44,8.15,111125.8,10.51,11.86,13.18,127,3.547
101,2012-05-15T22:00,2012,136,2200,0,68.01,60.41,68.93,60.21,67.86,59.71,68.3,57.93,66.81,54.85,68.95,59.56,20.76,12.24,137208.6,7.602,8.72,8.15,110746.1,10.37,11.97,13.18,129,3.603
101,2012-05-15T23:00,2012,136,2300,0,68.27,60.37,69.18,60.39,68.13,59.91,68.57,58.64,67.08,54.89,69.21,59.77,20.77,12.21,139810.4,7.9,8.8,8.22,109463,9.93,12.2,13.18,129,3.603
101,2012-05-16T00:00,2012,137,0,0,68.11,60.43,69.05,60.49,67.98,59.5,68.4,58.4,66.91,54.8,69.06,59.68,20.79,12.26,138821.9,7.688,8.56,8.48,109782.5,10,12.11,13.18,129,3.603
101,2012-05-16T01:00,2012,137,100,0,68.2,60.11,69.14,59.9,68.1,59.38,68.52,58.87,67.04,54.92,69.16,59.54,20.96,12.29,147502.3,8.09,9.24,8.72,108421.7,9.66,12.12,13.18,133,3.715
101,2012-05-16T02:00,2012,137,200,0,67.95,59.9,68.9,59.67,67.88,59.15,68.26,57.64,66.8,54.71,68.91,59.14,20.85,12.25,146501,8.06,9.23,8.73,112726.7,10.62,12.08,13.18,135,3.771
101,2012-05-16T03:00,2012,137,300,0,68.28,60.12,69.23,59.93,68.19,59.44,68.62,59.03,67.13,55.48,69.25,59.7,20.88,12.21,147789.9,8.17,9.3,8.75,105014.7,9.58,11.65,13.18,131,3.659
101,2012-05-16T04:00,2012,137,400,0,68.19,60.01,69.16,59.79,68.09,59.25,68.53,62.2,67.04,54.75,69.18,60.12,20.82,12.11,148425.8,8.18,9.37,8.85,91408.13,6.336,12.3,13.18,125,3.492
101,2012-05-16T05:00,2012,137,500,0,68.3,60.08,69.26,59.89,68.21,59.44,68.64,63.74,67.16,54.84,69.28,60.5,20.51,11.93,145981.9,8.22,9.37,8.76,83243.02,4.894,12.32,13.18,118,3.296
101,2012-05-16T06:00,2012,137,600,0,68,59.81,68.93,59.63,67.91,59.17,68.34,60.57,66.86,55.2,68.97,59.78,20.57,11.96,145673.2,8.18,9.3,8.74,94196.9,7.767,11.66,13.18,125,3.492
101,2012-05-16T07:00,2012,137,700,0,68.22,60.12,69.18,59.89,68.11,59.35,68.55,57.82,67.06,56.57,69.2,59.68,20.82,12.16,147048.8,8.1,9.29,8.76,104538,10.73,10.49,13.18,130,3.631
101,2012-05-16T08:00,2012,137,800,0,68.12,60.07,69.09,59.84,68.01,59.25,68.44,58.63,66.95,56.08,69.11,59.72,20.88,12.19,146913.5,8.04,9.25,8.76,102108.3,9.81,10.87,13.18,130,3.631
101,2012-05-16T09:00,2012,137,900,0,67.85,59.83,68.8,59.62,67.75,58.8,68.18,59.83,66.64,54.85,68.98,59.71,20.71,12.1,146220.5,8.01,9.18,8.95,98764.55,8.36,11.79,13.19,127,3.547
101,2012-05-16T10:00,2012,137,1000,0,67.94,60.08,68.92,61.69,67.88,59.21,68.31,58.11,66.69,54.81,69.14,59.91,20.55,12.13,131870.7,7.862,7.224,8.67,108431.7,10.2,11.87,13.2,124,3.464
101,2012-05-16T11:00,2012,137,1100,0,67.98,60.22,68.88,62.62,67.92,59.67,68.34,58.09,66.8,55.22,69.01,60.13,20.59,12.19,123913.8,7.764,6.265,8.26,107770.6,10.25,11.58,13.19,120,3.352
101,2012-05-16T12:00,2012,137,1200,0,68.02,60.22,68.96,60.11,67.93,59.5,68.34,58.91,66.85,55.32,68.99,59.75,20.67,12.13,140000.7,7.805,8.85,8.43,103049.4,9.43,11.54,13.19,126,3.52
101,2012-05-16T13:00,2012,137,1300,0,68.26,60.84,69.22,60.56,68.13,59.76,68.55,59.55,67.07,56.09,69.25,60.34,20.67,12.14,136540,7.42,8.66,8.37,98223.45,9,10.97,13.19,121,3.38
101,2012-05-16T14:00,2012,137,1400,0,68.17,61.12,69.13,60.78,68.04,60.1,68.45,58.67,66.99,55.63,69.14,60.24,20.65,12.23,130202.5,7.051,8.35,7.942,104675.4,9.78,11.35,13.18,122,3.408
101,2012-05-16T15:00,2012,137,1500,0,68.38,61.4,69.32,60.87,68.23,60.15,68.66,59.95,67.19,56.15,69.32,60.65,20.86,12.24,132436.6,6.978,8.45,8.09,97887.81,8.7,11.04,13.18,120,3.352
101,2012-05-16T16:00,2012,137,1600,0,68.34,61.6,69.28,61.79,68.24,60.51,68.61,59.58,67.18,56.19,69.27,60.87,20.6,12.17,122134.7,6.736,7.49,7.726,98723.86,9.03,11,13.17,114,3.184
101,2012-05-16T17:00,2012,137,1700,0,68.41,61.55,69.35,61.4,68.33,60.67,68.69,59.88,67.28,56.38,69.34,60.9,20.53,12.08,124537.7,6.853,7.952,7.659,96452.88,8.81,10.89,13.16,114,3.184
101,2012-05-16T18:00,2012,137,1800,0,68.46,62.13,69.4,61.8,68.4,60.57,68.74,59.1,67.32,57.93,69.38,61.19,20.58,12.04,120932.7,6.329,7.598,7.828,92843.82,9.64,9.39,13.16,111,3.101
101,2012-05-16T19:00,2012,137,1900,0,68.37,61.98,69.31,61.63,68.29,61.13,68.64,60.82,67.24,56.04,69.29,61.28,20.43,12.05,117236.8,6.391,7.683,7.165,92883.81,7.824,11.2,13.15,109,3.045
101,2012-05-16T20:00,2012,137,2000,0,68.41,61.49,69.38,61.05,68.34,60.12,68.7,60.07,67.28,55.71,69.37,60.64,20.52,12.04,130009.6,6.925,8.32,8.21,98484.26,8.63,11.57,13.16,118,3.296
101,2012-05-16T21:00,2012,137,2100,0,68.3,61.16,69.27,61.29,68.21,60.37,68.59,59.19,67.15,55.59,69.26,60.49,20.74,12.2,128650.1,7.14,7.982,7.843,103664.2,9.41,11.57,13.16,120,3.352
101,2012-05-16T22:00,2012,137,2200,0,68.27,60.62,69.18,60.33,68.08,59.77,68.51,59.02,67.04,54.86,69.18,59.89,20.53,12.08,137521.3,7.647,8.85,8.31,106085.9,9.49,12.18,13.16,125,3.492
101,2012-05-16T23:00,2012,137,2300,0,68.05,60.31,68.92,59.86,67.82,59.21,68.25,58.48,66.77,54.59,68.93,59.47,20.77,12.21,142560.3,7.745,9.06,8.61,108652,9.77,12.18,13.17,130,3.631
101,2012-05-17T00:00,2012,138,0,0,68.26,60.53,69.16,60.31,68.05,59.53,68.5,59.09,66.99,54.75,69.16,59.82,20.82,12.23,141093.7,7.731,8.84,8.52,107259.9,9.41,12.24,13.18,128,3.575
101,2012-05-17T01:00,2012,138,100,0,68.19,60.24,69.09,59.94,68.07,59.37,68.49,58.7,66.99,54.4,69.11,59.42,20.79,12.23,144829,7.947,9.16,8.7,110896.8,9.79,12.59,13.18,133,3.715
101,2012-05-17T02:00,2012,138,200,0,68.07,60.13,68.97,59.98,67.98,59.22,68.39,57.96,66.91,53.97,68.98,59.12,20.68,12.21,143449.1,7.942,8.98,8.75,115567.5,10.43,12.94,13.18,134,3.743
101,2012-05-17T03:00,2012,138,300,0,68.36,61.09,69.28,63.31,68.28,58.92,68.69,58.47,67.19,54.4,69.27,60.1,20.81,12.19,127050.7,7.275,5.968,9.36,113724.5,10.22,12.8,13.18,125,3.492
101,2012-05-17T04:00,2012,138,400,0,68.33,60.6,69.23,63.37,68.25,58.78,68.66,58.91,67.17,53.49,69.24,59.89,20.77,12.17,129344.8,7.724,5.862,9.47,115596,9.75,13.68,13.18,127,3.547
101,2012-05-17T05:00,2012,138,500,0,68.1,60.26,68.99,63.11,68.02,58.48,68.42,57.66,66.95,53.15,69,59.39,20.58,12.1,129252.1,7.832,5.878,9.54,120419.4,10.76,13.8,13.18,130,3.631
101,2012-05-17T06:00,2012,138,600,0,68.31,60.44,69.21,63.31,68.24,58.64,68.64,57.62,67.16,53.31,69.22,59.51,20.6,12.1,129986.9,7.867,5.902,9.6,121961.2,11.03,13.85,13.18,131,3.659
101,2012-05-17T07:00,2012,138,700,0,68.42,60.7,69.31,63.52,68.33,58.89,68.76,59.11,67.27,55.04,69.32,60.29,20.74,12.13,128568,7.716,5.789,9.44,107660.9,9.65,12.23,13.18,122,3.408
101,2012-05-17T08:00,2012,138,800,0,68.24,60.74,69.13,63.39,68.17,58.9,68.58,58.54,67.09,53.82,69.14,59.92,20.72,12.16,125883.2,7.497,5.733,9.27,114804.9,10.04,13.27,13.18,125,3.492
101,2012-05-17T09:00,2012,138,900,0,68.03,60,68.92,59.99,67.96,59.98,68.38,58.5,66.9,54.08,68.95,59.34,20.83,12.23,140270.9,8.04,8.93,7.973,112464.7,9.88,12.82,13.18,138,3.855
101,2012-05-17T10:00,2012,138,1000,0,66.63,59.1,67.48,59.02,66.57,59.08,66.95,57.18,65.51,53.51,67.51,58.4,20.81,12.22,132063,7.53,8.46,7.492,107842,9.76,12.01,13.18,132,3.687
101,2012-05-17T11:00,2012,138,1100,0,68.48,60.24,69.4,60.13,68.43,59.74,68.84,61.09,67.36,55.19,69.44,60.13,20.89,12.19,147864.3,8.24,9.27,8.69,98344,7.748,12.16,13.18,134,3.743
101,2012-05-17T12:00,2012,138,1200,0,68.12,60.16,69.05,59.98,68.07,59.57,68.46,58.48,66.98,55.15,69.07,59.56,20.78,12.17,143278.6,7.965,9.07,8.5,107435.5,9.97,11.82,13.18,136,3.799
101,2012-05-17T13:00,2012,138,1300,0,68.28,60.38,69.24,60.22,68.25,59.74,68.61,59.1,67.15,55.37,69.25,59.87,20.64,12.08,141785.1,7.903,9.02,8.51,104198,9.51,11.78,13.18,133,3.715
101,2012-05-17T14:00,2012,138,1400,0,68.17,60.39,69.15,60.2,68.15,59.7,68.49,59.02,67.02,55.4,69.15,59.87,20.79,12.18,141454,7.788,8.95,8.45,104016.3,9.46,11.62,13.18,132,3.687
101,2012-05-17T15:00,2012,138,1500,0,68.05,60.38,69.04,60.13,68.01,59.59,68.38,59.46,66.9,55.38,69.05,59.95,20.94,12.24,141447.9,7.676,8.91,8.42,101336.5,8.92,11.51,13.18,130,3.631
101,2012-05-17T16:00,2012,138,1600,0,68.21,60.47,69.21,60.25,68.18,59.68,68.53,59,67.04,55.45,69.2,59.94,20.79,12.16,141421.1,7.736,8.96,8.5,104085.7,9.53,11.59,13.18,132,3.687
101,2012-05-17T17:00,2012,138,1700,0,68.08,60.29,69.08,60.05,68.06,59.48,68.4,59.84,66.92,55.23,69.06,59.93,20.59,12.04,141272.2,7.794,9.03,8.58,98744.6,8.55,11.69,13.18,128,3.575
101,2012-05-17T18:00,2012,138,1800,0,68.12,60.25,69.11,60,68.08,59.37,68.43,60.27,66.94,55.15,69.1,59.98,20.91,12.21,145042.5,7.864,9.1,8.72,98676.01,8.16,11.79,13.18,130,3.631
101,2012-05-17T19:00,2012,138,1900,0,68.08,59.91,69.04,59.69,68.05,59.2,68.41,59.31,66.92,54.67,69.04,59.45,20.89,12.22,148721.6,8.17,9.34,8.85,105684.5,9.09,12.25,13.18,137,3.827
101,2012-05-17T20:00,2012,138,2000,0,68.2,59.68,69.13,59.54,68.17,59.18,68.53,61.45,67.06,54.3,69.14,59.69,20.76,12.07,151951.8,8.52,9.59,8.99,96980.61,7.073,12.76,13.18,133,3.715
101,2012-05-17T21:00,2012,138,2100,0,68.1,59.34,69.03,59.23,68.07,58.93,68.44,59.68,66.97,53.87,69.04,59.05,20.77,12.11,155326.3,8.76,9.8,9.14,107301.2,8.77,13.1,13.18,141,3.939
101,2012-05-17T22:00,2012,138,2200,0,68.18,59.28,69.09,59.21,68.14,58.98,68.53,57.35,67.05,55.13,69.1,58.8,20.83,12.17,157183.3,8.9,9.88,9.17,113947.3,11.18,11.92,13.18,146,4.078
101,2012-05-17T23:00,2012,138,2300,0,68.08,59.1,68.99,59.05,68.03,58.77,68.42,57.77,66.94,53.58,69,58.47,20.68,12.12,157427.8,8.99,9.94,9.27,117832.6,10.65,13.36,13.18,148,4.134
101,2012-05-18T00:00,2012,139,0,0,68.25,59.24,69.15,59.21,68.2,58.94,68.6,58.88,67.12,53.74,69.17,58.8,20.85,12.19,158826.8,9.01,9.94,9.26,114046.3,9.72,13.37,13.18,147,4.106
101,2012-05-18T01:00,2012,139,100,0,68.16,59.2,69.07,59.19,68.11,58.91,68.51,59.57,67.04,53.73,69.09,58.93,20.82,12.17,157591.8,8.96,9.87,9.19,109625.5,8.94,13.31,13.18,143,3.994
101,2012-05-18T02:00,2012,139,200,0,68.18,59.08,69.08,59.05,68.13,58.84,68.53,58.37,67.06,53.5,69.1,58.58,20.92,12.23,160608.7,9.11,10.03,9.29,117474.6,10.16,13.56,13.18,149,4.162
101,2012-05-18T03:00,2012,139,300,0,68.07,58.87,68.97,58.8,68.01,58.57,68.42,57.49,66.95,53.23,68.98,58.19,20.92,12.25,162820.9,9.21,10.17,9.44,122326.5,10.93,13.72,13.18,153,4.274
101,2012-05-18T04:00,2012,139,400,0,68.21,58.97,69.11,58.92,68.15,58.69,68.55,57.57,67.08,53.31,69.12,58.28,20.69,12.12,161450.8,9.24,10.2,9.46,121503.7,10.98,13.77,13.18,152,4.246
101,2012-05-18T05:00,2012,139,500,0,68.2,58.91,69.11,58.86,68.15,58.6,68.56,57.91,67.08,53.23,69.12,58.28,20.67,12.1,162434.6,9.29,10.25,9.55,120108.7,10.65,13.85,13.18,152,4.246
101,2012-05-18T06:00,2012,139,600,0,68.22,59.08,69.12,59.03,68.16,58.84,68.58,57.68,67.12,53.49,69.13,58.4,20.8,12.19,160399.1,9.14,10.08,9.32,121062.5,10.89,13.62,13.18,151,4.218
101,2012-05-18T07:00,2012,139,700,0,68.36,59.56,69.27,59.49,68.3,59.29,68.72,58.9,67.25,55.21,69.28,59.29,20.85,12.17,155353.6,8.8,9.78,9.01,107765.5,9.83,12.04,13.18,140,3.911
101,2012-05-18T08:00,2012,139,800,0,68.14,59.74,69.04,59.65,68.1,59.33,68.5,57.91,67.03,55.37,69.06,59.2,20.83,12.19,149389.9,8.39,9.4,8.77,109822.3,10.58,11.65,13.18,138,3.855
101,2012-05-18T09:00,2012,139,900,0,67.95,59.9,68.91,59.75,67.9,59.05,68.33,57.65,66.75,54.77,69.09,59.27,20.67,12.15,145541.3,8.06,9.16,8.85,111465.4,10.68,11.98,13.19,136,3.799
101,2012-05-18T10:00,2012,139,1000,0,68.21,60.31,69.07,60.16,68.17,59.8,68.58,59,67.07,55.45,69.18,59.81,20.54,12.06,139617.6,7.899,8.91,8.36,103584.9,9.58,11.62,13.18,130,3.631
101,2012-05-18T11:00,2012,139,1100,0,68.29,60.71,69.24,60.49,68.25,59.92,68.61,60.3,67.13,56.48,69.25,60.48,20.63,12.03,137434.1,7.584,8.75,8.33,92427.68,8.3,10.65,13.18,121,3.38
101,2012-05-18T12:00,2012,139,1200,0,68.22,60.85,69.18,60.59,68.17,60.04,68.53,61.47,67.08,57.73,69.17,61.03,20.61,11.96,134082.1,7.371,8.59,8.13,79553.39,7.054,9.35,13.18,113,3.156
101,2012-05-18T13:00,2012,139,1300,0,68.37,61.01,69.35,60.77,68.34,60.17,68.67,60.96,67.22,56.23,69.33,60.71,20.61,12.12,134118.3,7.363,8.57,8.16,91747.66,7.704,10.99,13.18,119,3.324
101,2012-05-18T14:00,2012,139,1400,0,68.34,61.05,69.32,60.82,68.33,60.31,68.62,60.65,67.2,56.09,69.28,60.65,20.67,12.08,132860.3,7.292,8.49,8.02,93431.58,7.975,11.11,13.16,120,3.352
101,2012-05-18T15:00,2012,139,1500,0,68.29,61.06,69.26,60.88,68.29,60.4,68.57,60.27,67.16,56.12,69.2,60.61,20.9,12.22,132612.6,7.223,8.38,7.893,95646.82,8.29,11.04,13.16,120,3.352
101,2012-05-18T16:00,2012,139,1600,0,68.46,61.17,69.44,60.98,68.46,60.51,68.73,60.19,67.32,56.16,69.36,60.64,20.65,12.08,132190.2,7.291,8.46,7.955,96466.26,8.54,11.16,13.16,121,3.38
101,2012-05-18T17:00,2012,139,1700,0,68.57,61.25,69.55,61.05,68.57,60.56,68.83,60.22,67.43,57.12,69.47,60.86,20.8,12.14,133856.8,7.32,8.5,8.01,93100.35,8.62,10.31,13.15,119,3.324
101,2012-05-18T18:00,2012,139,1800,0,68.44,60.98,69.41,60.8,68.43,60.28,68.7,60.78,67.29,56.61,69.33,60.71,20.7,12.06,135436.7,7.461,8.61,8.16,90855.57,7.922,10.68,13.15,120,3.352
101,2012-05-18T19:00,2012,139,1900,0,68.37,60.62,69.35,60.37,68.36,59.89,68.63,61.89,67.2,55.31,69.28,60.48,20.67,12,140632.7,7.743,8.98,8.47,90627.23,6.736,11.9,13.15,122,3.408
101,2012-05-18T20:00,2012,139,2000,0,68.07,60.05,69.08,59.74,68.06,59.27,68.35,60.61,66.91,54.52,69.01,59.75,20.67,12.03,146003.3,8.03,9.34,8.79,98250.52,7.747,12.39,13.16,128,3.575
101,2012-05-18T21:00,2012,139,2100,0,68.11,59.92,69.14,59.61,68.1,59.13,68.41,59.35,66.93,54.28,69.08,59.4,20.9,12.19,150639.7,8.19,9.52,8.97,107229.9,9.06,12.65,13.17,136,3.799
101,2012-05-18T22:00,2012,139,2200,0,67.96,59.73,69,59.48,67.95,58.91,68.26,57.75,66.76,54.1,68.94,58.97,20.97,12.31,151696.7,8.23,9.52,9.03,115504.2,10.51,12.66,13.18,140,3.911
101,2012-05-18T23:00,2012,139,2300,0,68.07,59.53,69.04,59.45,68.03,59.02,68.37,58.08,66.91,53.92,69.01,58.87,20.84,12.24,152785.3,8.55,9.59,9.01,115471.2,10.29,13,13.18,142,3.966
