id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-05-19T00:00,2012,140,0,0,68.16,59.53,69.12,59.45,68.11,59.03,68.47,57.94,67,55.17,69.1,59.07,20.94,12.25,154855.7,8.63,9.67,9.09,111079.8,10.54,11.83,13.18,140,3.911
101,2012-05-19T01:00,2012,140,100,0,68.06,59.26,68.99,59.24,68,58.89,68.37,57.47,66.92,53.56,68.98,58.53,20.74,12.19,154939.4,8.8,9.75,9.11,119774.4,10.9,13.35,13.18,146,4.078
101,2012-05-19T02:00,2012,140,200,0,68.18,59.24,69.11,59.23,68.13,58.93,68.51,57.22,67.05,53.49,69.11,58.44,20.68,12.16,156505.1,8.94,9.88,9.2,122446.1,11.29,13.56,13.18,149,4.162
101,2012-05-19T03:00,2012,140,300,0,68.1,59.23,69.01,59.25,68.04,58.99,68.43,58.63,66.98,53.55,69,58.75,20.8,12.21,155516.4,8.87,9.76,9.05,114937.4,9.8,13.43,13.18,143,3.994
101,2012-05-19T04:00,2012,140,400,0,68.21,59.19,69.12,59.16,68.15,58.91,68.53,57.29,67.07,53.37,69.12,58.41,20.69,12.18,157648.9,9.01,9.96,9.24,123108.5,11.25,13.7,13.18,149,4.162
101,2012-05-19T05:00,2012,140,500,0,67.11,58.05,67.98,58.03,67.06,57.78,67.44,59.66,66.03,55.6,67.91,58.6,19.91,11.8,152056.2,9.05,9.95,9.28,86170.39,7.777,10.43,13.18,127,3.547
101,2012-05-19T06:00,2012,140,600,0,68.03,59.19,68.93,59.15,67.97,58.82,68.36,57.9,66.91,53.81,68.94,58.6,20.73,12.05,155449.7,8.83,9.78,9.16,115054.9,10.46,13.1,13.18,144,4.022
101,2012-05-19T07:00,2012,140,700,0,68.27,59.67,69.19,59.6,68.22,59.21,68.61,58.28,67.14,54.19,69.19,59.02,20.63,12,151507.4,8.6,9.59,9,113178.3,10.33,12.95,13.18,140,3.911
101,2012-05-19T08:00,2012,140,800,0,68.25,60.06,69.21,59.85,68.21,59.37,68.55,58.29,67.09,54.69,69.18,59.32,20.54,11.98,146351.7,8.19,9.36,8.84,109945.5,10.26,12.4,13.18,135,3.771
101,2012-05-19T09:00,2012,140,900,0,68.42,60.84,69.43,60.57,68.43,60,68.72,59.38,67.26,56.26,69.38,60.28,20.56,11.96,138127.4,7.587,8.86,8.43,98553.72,9.34,11,13.18,125,3.492
101,2012-05-19T10:00,2012,140,1000,0,68.52,61.37,69.54,61.06,68.53,60.52,68.82,61.64,67.36,56.48,69.48,61.07,20.54,11.91,131151.1,7.152,8.48,8.01,87119.75,7.171,10.88,13.18,114,3.184
101,2012-05-19T11:00,2012,140,1100,0,68.32,61.45,69.3,61.19,68.31,60.7,68.59,62.34,67.18,56.89,69.22,61.35,20.87,12.07,127343.5,6.877,8.11,7.611,80862.41,6.252,10.29,13.16,109,3.045
101,2012-05-19T12:00,2012,140,1200,0,68.52,61.8,69.49,61.52,68.49,61.09,68.77,60.9,67.38,57.28,69.39,61.33,20.98,12.2,125093.4,6.717,7.963,7.402,88842.8,7.874,10.1,13.15,113,3.156
101,2012-05-19T13:00,2012,140,1300,0,68.63,61.95,69.59,61.69,68.6,61.28,68.88,60.89,67.49,58.47,69.47,61.62,20.84,12.09,123268.9,6.688,7.894,7.319,83334.26,7.985,9.03,13.14,108,3.017
101,2012-05-19T14:00,2012,140,1400,0,68.56,61.96,69.49,61.73,68.52,61.38,68.78,60.32,67.43,57.57,69.37,61.36,20.87,12.18,121171.8,6.605,7.752,7.144,90404.95,8.46,9.86,13.13,112,3.128
101,2012-05-19T15:00,2012,140,1500,0,68.76,62.14,69.69,61.93,68.71,61.53,68.95,61.18,67.63,57.73,69.55,61.66,20.93,12.19,121852,6.629,7.756,7.175,87252.82,7.769,9.89,13.13,110,3.073
101,2012-05-19T16:00,2012,140,1600,0,68.82,62.18,69.74,61.95,68.77,61.58,69.02,61.21,67.69,57.76,69.61,61.68,20.91,12.18,122084.5,6.644,7.789,7.187,87578.14,7.806,9.93,13.12,109,3.045
101,2012-05-19T17:00,2012,140,1700,0,68.9,62.12,69.81,61.89,68.84,61.47,69.1,63.22,67.78,57.94,69.67,62.06,20.57,11.91,122603.7,6.781,7.919,7.372,75798.13,5.879,9.83,13.12,104,2.905
101,2012-05-19T18:00,2012,140,1800,0,68.58,61.75,69.46,61.54,68.5,61.15,68.76,61.53,67.47,57.86,69.32,61.51,20.54,11.94,122694.3,6.832,7.927,7.359,81520.06,7.222,9.62,13.12,107,2.989
101,2012-05-19T19:00,2012,140,1900,0,68.79,61.65,69.73,61.38,68.74,60.97,69,60.11,67.7,57.24,69.6,61.03,20.73,12.08,130206,7.146,8.35,7.766,94731.1,8.88,10.46,13.11,118,3.296
101,2012-05-19T20:00,2012,140,2000,0,68.55,61.12,69.46,60.84,68.5,60.46,68.77,60.38,67.45,57.49,69.37,60.81,20.73,12.06,134944.2,7.433,8.62,8.05,89729.86,8.39,9.96,13.12,118,3.296
101,2012-05-19T21:00,2012,140,2100,0,68.59,60.95,69.51,60.66,68.52,60.22,68.79,59.95,67.45,55.89,69.41,60.35,20.76,12.13,139001,7.636,8.85,8.31,100248,8.84,11.56,13.12,124,3.464
101,2012-05-19T22:00,2012,140,2200,0,68.34,60.61,69.28,60.31,68.29,59.84,68.56,59.44,67.2,55.51,69.19,59.98,20.96,12.23,142357.4,7.731,8.98,8.45,103077.9,9.11,11.69,13.13,129,3.603
101,2012-05-19T23:00,2012,140,2300,0,68.37,60.51,69.32,60.23,68.31,59.74,68.59,59.5,67.21,55.35,69.23,59.94,20.72,12.09,142838.9,7.864,9.09,8.57,102708.4,9.09,11.87,13.14,128,3.575
101,2012-05-20T00:00,2012,141,0,0,68.31,60.34,69.28,60.03,68.25,59.53,68.54,60.14,67.13,55.12,69.19,59.92,20.88,12.16,146226.1,7.968,9.25,8.72,100560.1,8.41,12.01,13.15,128,3.575
101,2012-05-20T01:00,2012,141,100,0,68.38,60.33,69.36,60.01,68.33,59.47,68.62,60.67,67.19,55.05,69.29,60.01,20.93,12.2,148437.5,8.05,9.36,8.85,99275.52,7.951,12.14,13.16,129,3.603
101,2012-05-20T02:00,2012,141,200,0,68.06,59.86,69.05,59.51,68.02,58.96,68.31,57.86,66.86,54.5,68.99,59.08,20.59,12.06,149028.7,8.21,9.54,9.06,111455.1,10.45,12.36,13.16,136,3.799
101,2012-05-20T03:00,2012,141,300,0,68.17,59.85,69.19,59.49,68.12,58.91,68.43,58.73,66.95,54.38,69.12,59.24,20.65,12.07,151842.7,8.32,9.69,9.21,108909.8,9.69,12.57,13.18,135,3.771
101,2012-05-20T04:00,2012,141,400,0,68.18,59.76,69.15,59.51,68.13,59.06,68.47,59.11,67,54.34,69.12,59.25,20.98,12.24,153702.8,8.41,9.65,9.07,109222.4,9.36,12.66,13.18,138,3.855
101,2012-05-20T05:00,2012,141,500,0,68.13,59.63,69.09,59.45,68.09,59.03,68.46,59.73,67,54.23,69.08,59.29,20.95,12.21,153818.5,8.5,9.64,9.06,106325.8,8.73,12.77,13.18,136,3.799
101,2012-05-20T06:00,2012,141,600,0,68.2,59.82,69.14,59.69,68.16,59.29,68.56,58.25,67.12,56.41,69.16,59.54,21.02,12.23,151586.3,8.37,9.45,8.87,104172.3,10.31,10.71,13.18,134,3.743
101,2012-05-20T07:00,2012,141,700,0,68.18,60.02,69.15,59.81,68.12,59.32,68.46,58.02,67.02,54.81,69.09,59.26,20.81,12.19,147868.6,8.17,9.35,8.8,111896.1,10.45,12.21,13.18,136,3.799
101,2012-05-20T08:00,2012,141,800,0,68.33,60.5,69.35,60.16,68.28,59.57,68.58,59.96,67.11,55.33,69.25,60.02,20.54,12.01,142818.7,7.828,9.2,8.72,99189.99,8.61,11.78,13.18,126,3.52
101,2012-05-20T09:00,2012,141,900,0,68.32,60.99,69.32,60.64,68.28,60.16,68.55,59.62,67.11,56.13,69.21,60.38,20.74,12.13,135142.5,7.327,8.69,8.12,97865.6,8.93,10.98,13.18,121,3.38
101,2012-05-20T10:00,2012,141,1000,0,68.49,61.64,69.48,61.25,68.45,60.84,68.73,59.69,67.3,57.05,69.36,60.92,20.87,12.23,127914.2,6.852,8.23,7.611,95584.74,9.04,10.25,13.16,116,3.24
101,2012-05-20T11:00,2012,141,1100,0,68.72,62.1,69.68,61.8,68.67,61.43,68.94,61.58,67.55,57.78,69.55,61.72,20.63,12.09,121126.6,6.615,7.884,7.242,83943.27,7.362,9.77,13.15,107,2.989
101,2012-05-20T12:00,2012,141,1200,0,68.66,62.2,69.62,61.92,68.61,61.57,68.88,62.48,67.51,57.93,69.44,61.96,20.74,12.11,118704.1,6.454,7.704,7.035,78428.26,6.405,9.58,13.14,103,2.877
101,2012-05-20T13:00,2012,141,1300,0,68.78,62.35,69.7,62.12,68.71,61.76,68.95,61.03,67.62,58.13,69.53,61.79,20.79,12.2,117580,6.427,7.576,6.945,86099.31,7.916,9.5,13.13,107,2.989
101,2012-05-20T14:00,2012,141,1400,0,68.79,62.37,69.69,62.16,68.71,61.82,68.96,61.03,67.66,58.63,69.53,61.9,20.81,12.19,117213.4,6.428,7.528,6.898,83763.92,7.933,9.03,13.12,104,2.905
101,2012-05-20T15:00,2012,141,1500,0,68.93,62.5,69.81,62.31,68.86,61.95,69.08,61.37,67.81,58.3,69.66,61.99,20.76,12.19,116918.4,6.436,7.504,6.909,85082.26,7.711,9.51,13.11,105,2.933
101,2012-05-20T16:00,2012,141,1600,0,68.98,62.44,69.86,62.26,68.91,61.89,69.16,62.94,67.88,58.66,69.71,62.34,20.83,12.13,119017.9,6.538,7.603,7.021,75972.22,6.219,9.23,13.1,100,2.793
101,2012-05-20T17:00,2012,141,1700,0,68.99,62.34,69.86,62.12,68.92,61.73,69.16,61.67,67.88,58.47,69.73,61.97,20.69,12.08,120628.5,6.648,7.744,7.197,82749.03,7.493,9.41,13.1,106,2.961
101,2012-05-20T18:00,2012,141,1800,0,68.84,62.1,69.72,61.88,68.78,61.47,69.02,61.48,67.76,57.73,69.58,61.65,20.71,12.12,122470.5,6.747,7.842,7.311,86321.14,7.545,10.03,13.1,108,3.017
101,2012-05-20T19:00,2012,141,1900,0,69.01,61.98,69.89,61.75,68.97,61.35,69.22,63.05,67.93,57.79,69.78,61.91,20.56,11.96,126561.9,7.031,8.14,7.62,79030.09,6.168,10.14,13.1,106,2.961
101,2012-05-20T20:00,2012,141,2000,0,68.64,61.36,69.51,61.09,68.62,60.71,68.86,60.94,67.58,56.79,69.43,60.95,20.55,12.05,131053.8,7.283,8.42,7.908,91451.68,7.928,10.79,13.1,115,3.212
101,2012-05-20T21:00,2012,141,2100,0,68.55,60.98,69.43,60.75,68.53,60.35,68.78,60.63,67.48,56.18,69.37,60.59,20.66,12.12,136224.3,7.561,8.67,8.18,95460.16,8.15,11.3,13.11,119,3.324
101,2012-05-20T22:00,2012,141,2200,0,68.43,60.63,69.33,60.38,68.44,59.83,68.67,58.96,67.34,55.64,69.3,59.92,20.84,12.25,142678.9,7.796,8.95,8.6,106229.8,9.71,11.7,13.12,129,3.603
101,2012-05-20T23:00,2012,141,2300,0,68.32,60.34,69.24,60.11,68.33,59.53,68.58,59.43,67.22,55.23,69.21,59.81,20.74,12.18,145149,7.981,9.13,8.8,104332.6,9.15,11.99,13.13,129,3.603
101,2012-05-21T00:00,2012,142,0,0,68.31,60.1,69.24,59.86,68.32,59.21,68.57,58.41,67.18,54.88,69.23,59.39,20.58,12.1,148340.4,8.2,9.38,9.11,110139.5,10.16,12.31,13.15,134,3.743
101,2012-05-21T01:00,2012,142,100,0,68.21,59.93,69.16,59.67,68.22,59,68.49,59.43,67.07,54.61,69.15,59.46,20.81,12.22,151691.2,8.28,9.49,9.22,106491.9,9.06,12.46,13.15,133,3.715
101,2012-05-21T02:00,2012,142,200,0,68.14,59.8,69.11,59.51,68.16,58.82,68.44,58.5,66.99,54.82,69.11,59.24,20.79,12.21,153186.8,8.35,9.59,9.34,109401.6,9.94,12.17,13.16,136,3.799
101,2012-05-21T03:00,2012,142,300,0,68.06,59.63,69.03,59.42,68.08,58.81,68.4,58.39,66.92,55.07,69.03,59.17,20.82,12.21,153523.9,8.43,9.61,9.27,108136.8,10.01,11.84,13.18,136,3.799
101,2012-05-21T04:00,2012,142,400,0,68.1,59.57,69.08,59.55,68.13,59.19,68.51,58.58,67.06,54.21,69.1,59.02,20.75,12.19,151359.6,8.54,9.53,8.94,112510.6,9.93,12.85,13.18,139,3.883
101,2012-05-21T05:00,2012,142,500,0,68.15,59.54,69.12,59.52,68.17,59.19,68.55,59.34,67.11,54.17,69.13,59.15,20.64,12.12,151587.7,8.62,9.6,8.97,108746.7,9.21,12.93,13.18,136,3.799
101,2012-05-21T06:00,2012,142,600,0,68.08,59.56,69.05,59.49,68.09,59.11,68.47,57.56,67.03,54.25,69.06,58.8,20.62,12.14,150741.4,8.53,9.56,8.98,116531.6,10.91,12.78,13.18,140,3.911
101,2012-05-21T07:00,2012,142,700,0,68.22,59.88,69.18,59.79,68.25,59.35,68.61,58.3,67.18,54.67,69.21,59.23,20.65,12.16,148509.3,8.33,9.39,8.9,112363.6,10.31,12.51,13.18,136,3.799
101,2012-05-21T08:00,2012,142,800,0,68.09,60.12,69.07,59.93,68.1,59.28,68.42,59.3,66.98,55.02,69.06,59.64,20.9,12.28,146375,7.966,9.15,8.82,104880.9,9.12,11.96,13.18,130,3.631
101,2012-05-21T09:00,2012,142,900,0,68.25,60.51,69.23,60.27,68.2,59.62,68.49,59.06,67.03,55.56,69.15,59.91,20.86,12.26,142447.6,7.736,8.96,8.58,103835.6,9.43,11.47,13.18,127,3.547
101,2012-05-21T10:00,2012,142,1000,0,68.33,60.57,69.31,60.35,68.28,59.7,68.56,58.63,67.13,55.63,69.23,59.87,20.76,12.21,141864,7.761,8.96,8.58,105991.6,9.93,11.49,13.18,129,3.603
101,2012-05-21T11:00,2012,142,1100,0,68.25,60.63,69.21,60.45,68.18,59.77,68.53,60.95,67.05,55.83,69.2,60.45,20.63,12.11,138004.5,7.618,8.75,8.4,92212.37,7.582,11.22,13.18,119,3.324
101,2012-05-21T12:00,2012,142,1200,0,68.32,60.68,69.3,60.55,68.29,60.01,68.68,62.03,67.17,56.4,69.36,60.83,20.67,12.07,137770.3,7.645,8.75,8.28,85236.04,6.652,10.77,13.18,116,3.24
101,2012-05-21T13:00,2012,142,1300,0,68.37,60.92,69.35,60.7,68.33,60.23,68.61,63.42,67.2,56.15,69.24,61.1,20.88,12.19,136371.3,7.444,8.65,8.1,80175.32,5.196,11.04,13.17,112,3.128
101,2012-05-21T14:00,2012,142,1400,0,68.18,60.7,69.13,60.48,68.12,59.97,68.39,60.02,67,55.97,69.02,60.28,21,12.32,137699.1,7.48,8.65,8.15,96889.21,8.37,11.03,13.16,121,3.38
101,2012-05-21T15:00,2012,142,1500,0,68.6,60.9,69.56,60.67,68.56,60.14,68.83,60.28,67.42,56.02,69.47,60.44,20.86,12.24,140866.8,7.699,8.89,8.42,98907.47,8.54,11.4,13.16,125,3.492
101,2012-05-21T16:00,2012,142,1600,0,68.43,60.88,69.37,60.67,68.37,60.16,68.64,60.5,67.25,56.1,69.27,60.51,20.92,12.27,138117.9,7.546,8.7,8.2,95929.24,8.14,11.15,13.15,121,3.38
101,2012-05-21T17:00,2012,142,1700,0,68.49,60.95,69.44,60.73,68.44,60.21,68.7,59.44,67.32,56.14,69.34,60.33,20.92,12.29,138286.8,7.545,8.71,8.22,101749.2,9.26,11.17,13.15,124,3.464
101,2012-05-21T18:00,2012,142,1800,0,68.48,60.86,69.43,60.66,68.42,60.15,68.68,59.4,67.3,56.04,69.32,60.25,20.62,12.13,137262.9,7.62,8.76,8.27,100935.1,9.28,11.26,13.15,123,3.436
101,2012-05-21T19:00,2012,142,1900,0,68.71,60.88,69.66,60.67,68.65,60.18,68.93,60.42,67.53,57.56,69.56,60.76,20.78,12.13,141856.8,7.829,8.99,8.47,91009.68,8.51,9.97,13.15,120,3.352
101,2012-05-21T20:00,2012,142,2000,0,68.2,60.29,69.14,60.07,68.14,59.57,68.43,62.28,67.04,56.71,69.05,60.6,20.92,12.16,144372.1,7.914,9.08,8.57,81283.61,6.154,10.33,13.15,117,3.268
101,2012-05-21T21:00,2012,142,2100,0,68.45,60.4,69.41,60.18,68.39,59.66,68.68,60.24,67.26,55.38,69.32,60.02,21.04,12.32,147812.4,8.05,9.24,8.73,101413.9,8.44,11.88,13.16,129,3.603
101,2012-05-21T22:00,2012,142,2200,0,68.15,60.13,69.11,59.93,68.09,59.45,68.38,61.44,66.97,55.16,69.03,60.1,20.99,12.26,146413,8.01,9.18,8.64,93202.26,6.938,11.81,13.16,123,3.436
101,2012-05-21T23:00,2012,142,2300,0,68.36,60.24,69.35,59.94,68.32,59.44,68.6,59.03,67.16,55.09,69.27,59.64,20.63,12.14,147120.6,8.12,9.4,8.89,106404.8,9.57,12.07,13.16,132,3.687
101,2012-05-22T00:00,2012,143,0,0,68.23,60.19,69.23,59.9,68.2,59.4,68.48,59.15,67.03,55.07,69.15,59.64,20.7,12.18,146249,8.04,9.33,8.79,105112.7,9.33,11.97,13.17,130,3.631
101,2012-05-22T01:00,2012,143,100,0,68.21,60.16,69.21,59.9,68.18,59.43,68.46,58.76,67.01,55.07,69.13,59.57,20.68,12.17,145850.1,8.05,9.32,8.75,106713.5,9.7,11.94,13.17,132,3.687
101,2012-05-22T02:00,2012,143,200,0,68.1,60.08,69.1,59.77,68.08,59.33,68.35,58.58,66.9,54.96,69.02,59.44,20.7,12.19,145894.8,8.02,9.34,8.75,107216,9.77,11.94,13.18,132,3.687
101,2012-05-22T03:00,2012,143,300,0,68.24,60.19,69.25,59.89,68.22,59.43,68.49,59.1,67.04,55.03,69.17,59.63,20.67,12.15,146250.4,8.05,9.36,8.79,105264.3,9.39,12,13.18,130,3.631
101,2012-05-22T04:00,2012,143,400,0,68.09,60.03,69.1,59.74,68.08,59.28,68.35,58.48,66.88,54.88,69.02,59.39,20.61,12.13,145947.6,8.07,9.36,8.8,107443.8,9.86,12,13.18,133,3.715
101,2012-05-22T05:00,2012,143,500,0,68.23,60.16,69.25,59.82,68.22,59.37,68.5,59.5,67.03,54.96,69.18,59.66,20.79,12.22,147934.3,8.07,9.43,8.85,104345.4,9,12.08,13.18,131,3.659
101,2012-05-22T06:00,2012,143,600,0,68.04,59.93,69.03,59.68,68.02,59.26,68.31,59.46,66.86,54.78,68.97,59.49,20.92,12.29,148132.9,8.11,9.35,8.76,104180.2,8.85,12.08,13.18,131,3.659
101,2012-05-22T07:00,2012,143,700,0,68.14,60.04,69.14,59.82,68.12,59.4,68.42,59.18,66.96,54.88,69.06,59.53,20.72,12.2,146294.1,8.11,9.31,8.72,105382.4,9.24,12.09,13.18,132,3.687
101,2012-05-22T08:00,2012,143,800,0,68.28,60.22,69.29,60.02,68.28,59.59,68.57,60.12,67.11,55.66,69.22,59.97,20.82,12.21,146303.6,8.06,9.27,8.69,98470.05,8.46,11.44,13.18,127,3.547
101,2012-05-22T09:00,2012,143,900,0,68.05,60.2,69.06,59.95,68.05,59.52,68.33,59.33,66.88,56.33,68.99,59.94,20.81,12.21,143250.2,7.854,9.11,8.53,96721.72,9,10.55,13.18,126,3.52
101,2012-05-22T10:00,2012,143,1000,0,68.22,60.31,69.23,60.03,68.22,59.55,68.48,57.85,67.02,55.62,69.15,59.56,20.72,12.22,144224.1,7.908,9.2,8.66,109116.5,10.64,11.4,13.18,132,3.687
101,2012-05-22T11:00,2012,143,1100,0,68.19,60.37,69.2,60.16,68.19,59.7,68.47,58.75,67.02,57.37,69.12,60.1,20.69,12.14,141573.8,7.818,9.04,8.49,95286.87,9.72,9.65,13.18,124,3.464
101,2012-05-22T12:00,2012,143,1200,0,68.24,60.48,69.25,60.22,68.25,59.76,68.5,59.01,67.06,55.49,69.17,59.86,20.61,12.16,140715.8,7.764,9.02,8.49,103740.6,9.49,11.56,13.18,128,3.575
101,2012-05-22T13:00,2012,143,1300,0,68.33,60.66,69.34,60.47,68.33,59.96,68.6,60.69,67.16,55.77,69.25,60.37,20.67,12.16,139051.7,7.671,8.87,8.37,95034.38,7.907,11.39,13.18,122,3.408
101,2012-05-22T14:00,2012,143,1400,0,68.15,60.52,69.15,60.34,68.15,59.83,68.4,58.27,66.98,55.67,69.06,59.77,20.66,12.21,138162.9,7.628,8.81,8.32,106073.9,10.13,11.31,13.17,128,3.575
101,2012-05-22T15:00,2012,143,1500,0,68.27,60.59,69.27,60.42,68.27,59.92,68.51,58.67,67.1,55.73,69.17,59.91,20.73,12.24,139276.2,7.676,8.84,8.35,105142.8,9.85,11.36,13.16,128,3.575
101,2012-05-22T16:00,2012,143,1600,0,68.34,60.56,69.34,60.36,68.35,59.86,68.6,59.97,67.17,55.64,69.25,60.12,20.81,12.24,141852.3,7.773,8.98,8.49,99946.81,8.63,11.53,13.16,126,3.52
101,2012-05-22T17:00,2012,143,1700,0,68.29,60.51,69.29,60.3,68.29,59.82,68.54,58.61,67.11,55.59,69.19,59.84,20.74,12.23,141332.9,7.777,8.98,8.47,106294.2,9.93,11.52,13.16,130,3.631
101,2012-05-22T18:00,2012,143,1800,0,68.37,60.54,69.38,60.36,68.38,59.86,68.64,60.11,67.21,55.6,69.29,60.16,20.62,12.14,141265.5,7.825,9.02,8.52,99068.03,8.54,11.61,13.16,125,3.492
101,2012-05-22T19:00,2012,143,1900,0,68.15,60.29,69.16,60.1,68.16,59.6,68.42,59.79,66.99,55.34,69.07,59.89,20.7,12.18,142493.5,7.861,9.06,8.57,99999.58,8.63,11.65,13.17,126,3.52
101,2012-05-22T20:00,2012,143,2000,0,68.24,60.33,69.25,60.12,68.24,59.63,68.51,59.84,67.07,55.34,69.18,59.93,20.67,12.16,143133.3,7.905,9.12,8.62,100501.6,8.67,11.73,13.17,127,3.547
101,2012-05-22T21:00,2012,143,2100,0,68.13,60.23,69.13,59.99,68.13,59.5,68.4,58.36,66.97,55.21,69.08,59.55,20.65,12.19,143264.2,7.903,9.15,8.63,107642.3,10.04,11.76,13.17,131,3.659
101,2012-05-22T22:00,2012,143,2200,0,68.2,60.29,69.22,60.08,68.2,59.56,68.48,59.32,67.03,55.29,69.16,59.82,20.95,12.33,145321.6,7.908,9.14,8.64,104391.4,9.15,11.74,13.18,130,3.631
101,2012-05-22T23:00,2012,143,2300,0,68.16,60.18,69.19,59.96,68.18,59.41,68.46,59.01,67,55.14,69.13,59.64,20.72,12.2,145401.9,7.989,9.23,8.77,105249.3,9.44,11.86,13.18,131,3.659
101,2012-05-23T00:00,2012,144,0,0,68.04,60.13,69.05,59.91,68.04,59.38,68.32,58.81,66.87,55.12,69,59.58,20.92,12.33,145264.9,7.911,9.14,8.66,106130.5,9.5,11.75,13.18,131,3.659
101,2012-05-23T01:00,2012,144,100,0,68.14,60.2,69.17,59.97,68.14,59.45,68.43,59.24,66.97,55.17,69.11,59.73,20.93,12.32,146044.3,7.947,9.19,8.7,104728.8,9.19,11.79,13.18,131,3.659
101,2012-05-23T02:00,2012,144,200,0,68.11,60.14,69.14,59.91,68.12,59.37,68.41,59.63,66.94,55.08,69.08,59.74,20.9,12.3,146428.1,7.972,9.23,8.74,102885.3,8.78,11.87,13.18,129,3.603
101,2012-05-23T03:00,2012,144,300,0,68.2,60.11,69.19,59.94,68.2,59.44,68.47,59.55,67.02,55.02,69.14,59.66,20.79,12.24,146513.2,8.09,9.26,8.75,103736.1,8.92,12,13.18,131,3.659
101,2012-05-23T04:00,2012,144,400,0,68.1,60,69.09,59.86,68.1,59.37,68.38,59.69,66.92,54.93,69.02,59.64,20.78,12.23,146169.9,8.1,9.23,8.72,102451.6,8.68,12,13.18,130,3.631
101,2012-05-23T05:00,2012,144,500,0,68.17,60.08,69.17,59.92,68.17,59.35,68.44,58.95,66.99,55,69.1,59.51,20.72,12.21,146365.6,8.09,9.25,8.82,106235.5,9.49,11.98,13.18,132,3.687
101,2012-05-23T06:00,2012,144,600,0,68.11,60.08,69.1,59.94,68.11,59.42,68.39,58.76,66.94,55.05,69.03,59.52,20.64,12.18,144297.5,8.04,9.16,8.7,106175.4,9.63,11.89,13.18,131,3.659
101,2012-05-23T07:00,2012,144,700,0,68.1,60.22,69.12,60.04,68.12,59.45,68.38,58.7,66.92,55.22,69.05,59.6,20.9,12.32,144640.3,7.88,9.08,8.67,106716.2,9.68,11.7,13.18,131,3.659
101,2012-05-23T08:00,2012,144,800,0,68.32,60.55,69.34,60.35,68.31,59.79,68.6,60.98,67.15,55.6,69.26,60.33,20.83,12.25,142225.8,7.768,8.99,8.52,95166.38,7.626,11.55,13.18,123,3.436
101,2012-05-23T09:00,2012,144,900,0,68.24,60.67,69.25,60.48,68.25,59.94,68.52,60.21,67.08,55.84,69.18,60.29,20.84,12.27,138713.9,7.572,8.77,8.3,97236.22,8.31,11.24,13.18,123,3.436
101,2012-05-23T10:00,2012,144,1000,0,68.34,60.9,69.33,60.72,68.33,60.19,68.62,60.48,67.18,56.18,69.27,60.54,20.69,12.19,135189.9,7.441,8.61,8.14,94537.45,8.14,11,13.17,119,3.324
101,2012-05-23T11:00,2012,144,1100,0,68.27,61.03,69.26,60.87,68.25,60.31,68.53,59.39,67.14,56.46,69.16,60.45,20.54,12.14,130650.6,7.239,8.38,7.936,97515.63,9.15,10.68,13.16,119,3.324
101,2012-05-23T12:00,2012,144,1200,0,68.44,61.19,69.41,61.03,68.42,60.54,68.7,59.88,67.3,56.59,69.32,60.66,20.62,12.18,130888.4,7.25,8.38,7.875,96364.41,8.82,10.72,13.16,118,3.296
101,2012-05-23T13:00,2012,144,1300,0,68.75,61.63,69.74,61.49,68.75,61.01,69.02,62.29,67.63,57.13,69.64,61.5,20.93,12.26,130614.2,7.124,8.25,7.74,85484.64,6.721,10.49,13.15,112,3.128
101,2012-05-23T14:00,2012,144,1400,0,68.28,61.23,69.23,61.1,68.27,60.66,68.52,63.27,67.17,56.84,69.12,61.4,20.94,12.25,128938.3,7.05,8.13,7.616,77308.28,5.253,10.33,13.14,107,2.989
101,2012-05-23T15:00,2012,144,1500,0,68.54,61.31,69.5,61.11,68.54,60.69,68.78,59.46,67.41,56.7,69.4,60.63,20.77,12.26,131701.4,7.232,8.4,7.855,99573.7,9.32,10.72,13.14,120,3.352
101,2012-05-23T16:00,2012,144,1600,0,68.54,61.32,69.48,61.18,68.52,60.78,68.75,60.35,67.41,56.79,69.37,60.84,20.62,12.17,129491.9,7.216,8.29,7.738,93838.89,8.41,10.62,13.14,117,3.268
101,2012-05-23T17:00,2012,144,1700,0,68.56,61.37,69.48,61.24,68.54,60.81,68.76,61.37,67.42,56.84,69.36,61.09,20.74,12.21,129773.1,7.191,8.24,7.735,88935.04,7.393,10.58,13.13,113,3.156
101,2012-05-23T18:00,2012,144,1800,0,68.45,61.19,69.39,61.04,68.44,60.57,68.66,60.22,67.33,56.63,69.28,60.69,20.59,12.14,130574.3,7.267,8.35,7.872,94125.24,8.44,10.7,13.13,117,3.268
101,2012-05-23T19:00,2012,144,1900,0,68.42,61.04,69.34,60.87,68.39,60.47,68.62,60.24,67.28,56.4,69.23,60.59,20.73,12.23,133071,7.379,8.47,7.92,95422.4,8.38,10.88,13.13,118,3.296
101,2012-05-23T20:00,2012,144,2000,0,68.49,60.91,69.44,60.69,68.48,60.32,68.71,59.87,67.36,56.13,69.34,60.39,20.72,12.21,137000.3,7.582,8.74,8.15,99269.22,8.84,11.23,13.13,122,3.408
101,2012-05-23T21:00,2012,144,2100,0,68.32,60.61,69.26,60.33,68.31,59.95,68.54,58.52,67.18,55.72,69.18,59.84,20.71,12.24,139895.1,7.712,8.94,8.36,106572.4,10.03,11.47,13.14,128,3.575
101,2012-05-23T22:00,2012,144,2200,0,68.29,60.58,69.25,60.35,68.29,59.98,68.52,58.73,67.15,55.74,69.18,59.94,20.96,12.36,141027.3,7.709,8.9,8.3,106209.3,9.79,11.41,13.14,128,3.575
101,2012-05-23T23:00,2012,144,2300,0,68.51,60.77,69.48,60.59,68.51,60.12,68.76,59.65,67.38,55.9,69.41,60.25,20.88,12.3,141138.1,7.741,8.9,8.39,102524.2,9.1,11.47,13.15,126,3.52
101,2012-05-24T00:00,2012,145,0,0,68.21,60.56,69.17,60.31,68.2,59.86,68.46,58.28,67.06,55.76,69.1,59.8,20.93,12.37,140487.6,7.655,8.86,8.34,107640.1,10.18,11.3,13.15,128,3.575
101,2012-05-24T01:00,2012,145,100,0,68.36,60.65,69.33,60.42,68.35,59.96,68.61,59.21,67.21,56.44,69.25,60.18,20.88,12.36,141000.4,7.713,8.9,8.39,100955,9.4,10.77,13.15,125,3.492
101,2012-05-24T02:00,2012,145,200,0,68.49,60.7,69.48,60.44,68.5,60.02,68.75,60.5,67.34,55.76,69.42,60.34,20.81,12.22,142234.6,7.792,9.04,8.48,98178.24,8.25,11.57,13.15,123,3.436
101,2012-05-24T03:00,2012,145,300,0,68.21,60.4,69.18,60.16,68.21,59.72,68.46,60.01,67.05,55.49,69.12,60.01,20.72,12.19,141651.5,7.811,9.02,8.49,98904.92,8.46,11.56,13.15,124,3.464
101,2012-05-24T04:00,2012,145,400,0,68.32,60.46,69.3,60.23,68.32,59.73,68.58,59.43,67.16,55.52,69.23,59.94,20.65,12.18,142355.1,7.863,9.07,8.59,102561.5,9.14,11.63,13.16,126,3.52
101,2012-05-24T05:00,2012,145,500,0,68.46,60.56,69.46,60.34,68.47,59.84,68.74,62.46,67.32,55.62,69.39,60.62,20.65,12.1,142993.5,7.901,9.12,8.63,88028.4,6.273,11.7,13.16,118,3.296
101,2012-05-24T06:00,2012,145,600,0,68.38,60.46,69.38,60.22,68.4,59.69,68.66,62.35,67.22,55.5,69.31,60.5,20.87,12.22,145358,7.918,9.16,8.71,89231.59,6.308,11.72,13.16,121,3.38
101,2012-05-24T07:00,2012,145,700,0,68.02,60.23,69.01,60.04,68.03,59.49,68.31,59.03,66.89,56.52,68.96,59.94,20.87,12.27,142565.5,7.792,8.97,8.53,97698.66,9.28,10.37,13.16,123,3.436
101,2012-05-24T08:00,2012,145,800,0,68.4,60.66,69.4,60.44,68.4,59.88,68.67,60.08,67.23,55.78,69.34,60.25,20.85,12.29,142037.3,7.744,8.96,8.52,99770.34,8.59,11.45,13.16,124,3.464
101,2012-05-24T09:00,2012,145,900,0,68.28,60.75,69.26,60.55,68.27,59.99,68.55,58.98,67.13,56.01,69.19,60.13,20.8,12.3,137716,7.531,8.71,8.27,103055.1,9.57,11.12,13.16,124,3.464
101,2012-05-24T10:00,2012,145,1000,0,68.35,60.97,69.33,60.79,68.34,60.24,68.61,59.54,67.2,56.32,69.26,60.4,20.84,12.31,135209,7.381,8.54,8.11,99468.57,9.07,10.88,13.16,128,3.575
101,2012-05-24T11:00,2012,145,1100,0,68.51,61.21,69.47,61.07,68.48,60.54,68.76,60.87,67.36,56.63,69.38,60.9,20.79,12.24,132785.3,7.296,8.41,7.942,92320.86,7.891,10.73,13.15,121,3.38
101,2012-05-24T12:00,2012,145,1200,0,68.56,61.34,69.52,61.17,68.55,60.69,68.81,60.46,67.42,56.77,69.44,60.89,20.61,12.17,130466.5,7.225,8.35,7.86,93678.03,8.34,10.66,13.15,120,3.352
101,2012-05-24T13:00,2012,145,1300,0,68.43,61.19,69.39,61.06,68.42,60.56,68.67,59.87,67.31,56.66,69.29,60.66,20.48,12.11,129588.8,7.243,8.33,7.861,95458.63,8.81,10.65,13.15,120,3.352
101,2012-05-24T14:00,2012,145,1400,0,68.59,61.34,69.53,61.24,68.57,60.75,68.81,60.89,67.45,56.84,69.42,61,20.61,12.15,129878.9,7.243,8.28,7.813,91250.28,7.92,10.61,13.14,117,3.268
101,2012-05-24T15:00,2012,145,1500,0,68.57,61.41,69.52,61.28,68.55,60.82,68.8,61.93,67.45,56.94,69.41,61.25,20.64,12.13,128893.3,7.158,8.23,7.732,85421.36,6.863,10.51,13.14,114,3.184
101,2012-05-24T16:00,2012,145,1600,0,68.36,61.1,69.29,60.95,68.35,60.52,68.58,59.67,67.23,56.55,69.19,60.53,20.67,12.21,130771.4,7.258,8.34,7.831,96887.34,8.9,10.68,13.13,121,3.38
101,2012-05-24T17:00,2012,145,1700,0,68.58,61.3,69.52,61.17,68.56,60.74,68.8,60.8,67.45,56.76,69.41,60.93,20.75,12.23,131341.2,7.276,8.34,7.821,92554.32,7.995,10.69,13.13,118,3.296
101,2012-05-24T18:00,2012,145,1800,0,68.44,61.11,69.36,60.99,68.42,60.55,68.64,59.29,67.3,56.56,69.26,60.48,20.6,12.17,131076.1,7.326,8.37,7.867,99023.84,9.35,10.74,13.13,123,3.436
101,2012-05-24T19:00,2012,145,1900,0,68.46,61.01,69.39,60.9,68.45,60.47,68.67,60.1,67.32,56.4,69.29,60.55,20.67,12.19,133608.8,7.454,8.5,7.985,96276.2,8.57,10.93,13.13,121,3.38
101,2012-05-24T20:00,2012,145,2000,0,68.49,60.9,69.43,60.79,68.47,60.35,68.7,60.5,67.35,56.23,69.33,60.55,20.57,12.11,135227.2,7.582,8.64,8.12,94768.36,8.21,11.12,13.13,122,3.408
101,2012-05-24T21:00,2012,145,2100,0,68.59,60.81,69.55,60.68,68.58,60.2,68.82,60.24,67.44,57,69.45,60.58,20.74,12.1,140172.8,7.781,8.87,8.37,93256.05,8.58,10.44,13.13,124,3.464
101,2012-05-24T22:00,2012,145,2200,0,68.08,60.4,69.03,60.19,68.06,59.76,68.3,58.57,66.93,55.78,68.94,59.77,21,12.33,140737.2,7.684,8.84,8.3,104288.4,9.73,11.15,13.14,130,3.631
101,2012-05-24T23:00,2012,145,2300,0,68.36,60.47,69.34,60.29,68.35,59.81,68.61,58.46,67.21,55.61,69.26,59.77,20.85,12.29,143476.5,7.891,9.05,8.54,108323,10.15,11.6,13.15,133,3.715
101,2012-05-25T00:00,2012,146,0,0,68.33,60.37,69.31,60.19,68.31,59.71,68.57,58.93,67.16,55.5,69.23,59.8,20.84,12.27,144570.8,7.96,9.12,8.6,105857.3,9.64,11.66,13.15,132,3.687
101,2012-05-25T01:00,2012,146,100,0,68.44,60.44,69.43,60.24,68.43,59.75,68.69,60.47,67.27,55.49,69.34,60.15,20.74,12.16,144947.8,8.01,9.19,8.68,98523.24,8.22,11.77,13.15,128,3.575
101,2012-05-25T02:00,2012,146,200,0,68.39,60.36,69.38,60.15,68.38,59.66,68.65,62.56,67.22,57.17,69.3,60.83,20.73,12.06,145453.2,8.03,9.23,8.73,78889.86,6.096,10.05,13.16,117,3.268
101,2012-05-25T03:00,2012,146,300,0,68.07,60.07,69.08,59.79,68.07,59.32,68.33,60.61,66.91,55.08,69,59.85,20.79,12.2,146224.3,8.01,9.29,8.75,96668.37,7.72,11.83,13.16,128,3.575
101,2012-05-25T04:00,2012,146,400,0,68.22,60.19,69.23,59.92,68.23,59.45,68.49,60.74,67.05,55.2,69.15,59.98,20.75,12.19,146345.8,8.03,9.31,8.77,96871.64,7.747,11.86,13.17,127,3.547
101,2012-05-25T05:00,2012,146,500,0,68.14,60.08,69.14,59.86,68.13,59.37,68.4,59.32,66.96,55.1,69.06,59.64,20.53,12.11,144671.3,8.06,9.28,8.76,102755.6,9.08,11.86,13.17,130,3.631
101,2012-05-25T06:00,2012,146,600,0,68.12,60.05,69.12,59.8,68.11,59.32,68.37,59.15,66.92,55.05,69.04,59.56,20.52,12.11,145078.6,8.06,9.32,8.79,103475.3,9.22,11.87,13.18,131,3.659
101,2012-05-25T07:00,2012,146,700,0,68.16,60.15,69.17,59.88,68.14,59.41,68.4,58.21,66.95,55.17,69.08,59.46,20.72,12.24,145531.3,8,9.28,8.72,109001.6,10.19,11.79,13.18,134,3.743
101,2012-05-25T08:00,2012,146,800,0,68.3,60.34,69.31,60.08,68.3,59.59,68.57,59.75,67.11,55.37,69.23,59.91,20.75,12.22,145178,7.965,9.23,8.72,101762.2,8.82,11.74,13.18,130,3.631
101,2012-05-25T09:00,2012,146,900,0,67.99,60.1,68.97,59.93,67.96,59.37,68.27,58.89,66.8,55.26,68.96,59.63,20.71,12.23,142781.3,7.895,9.04,8.59,103635,9.37,11.55,13.18,130,3.631
101,2012-05-25T10:00,2012,146,1000,0,68.27,60.51,69.27,60.33,68.26,59.8,68.51,59.11,67.07,55.7,69.17,59.95,20.79,12.27,141225.6,7.753,8.94,8.46,103251.8,9.41,11.37,13.18,128,3.575
101,2012-05-25T11:00,2012,146,1100,0,68.29,60.61,69.3,60.42,68.3,59.88,68.56,60.21,67.12,56.38,69.2,60.35,20.63,12.13,139054.9,7.681,8.87,8.41,93828.13,8.35,10.74,13.17,123,3.436
101,2012-05-25T12:00,2012,146,1200,0,68.31,60.85,69.3,60.67,68.31,60.12,68.57,59.01,67.15,56.21,69.22,60.21,20.86,12.3,136761.3,7.46,8.63,8.19,102172.5,9.56,10.94,13.16,125,3.492
101,2012-05-25T13:00,2012,146,1300,0,68.35,60.96,69.33,60.8,68.35,60.28,68.6,59.14,67.2,56.36,69.25,60.33,20.79,12.26,134709.9,7.398,8.53,8.07,100876.2,9.46,10.84,13.16,124,3.464
101,2012-05-25T14:00,2012,146,1400,0,68.41,61.1,69.39,60.95,68.4,60.45,68.66,60.18,67.27,56.57,69.3,60.66,20.8,12.25,133129.9,7.314,8.44,7.951,95167.43,8.47,10.7,13.15,120,3.352
101,2012-05-25T15:00,2012,146,1500,0,68.54,61.24,69.5,61.09,68.52,60.6,68.77,59.84,67.39,56.72,69.41,60.7,20.87,12.31,133084.7,7.292,8.41,7.914,97747.08,8.93,10.67,13.15,122,3.408
101,2012-05-25T16:00,2012,146,1600,0,68.52,61.26,69.49,61.13,68.51,60.68,68.76,61.58,67.4,56.76,69.39,61.06,20.86,12.23,132071.1,7.261,8.36,7.832,88377.16,7.178,10.65,13.14,116,3.24
101,2012-05-25T17:00,2012,146,1700,0,68.41,61.06,69.36,60.87,68.41,60.45,68.64,62.56,67.28,56.5,69.26,61.07,20.72,12.14,133135.4,7.354,8.48,7.955,82917.15,6.077,10.79,13.14,113,3.156
101,2012-05-25T18:00,2012,146,1800,0,68.5,61.08,69.45,60.9,68.5,60.42,68.73,60.51,67.36,56.48,69.35,60.67,20.75,12.23,134764.4,7.425,8.55,8.07,94608.08,8.22,10.88,13.14,121,3.38
101,2012-05-25T19:00,2012,146,1900,0,68.36,60.95,69.31,60.81,68.35,60.33,68.58,59.49,67.23,56.39,69.21,60.38,20.83,12.29,134657.9,7.41,8.5,8.02,99236.82,9.09,10.83,13.14,123,3.436
101,2012-05-25T20:00,2012,146,2000,0,68.44,60.93,69.37,60.77,68.43,60.31,68.66,60.95,67.29,56.32,69.28,60.66,20.66,12.17,135181.1,7.505,8.61,8.11,92100.15,7.71,10.97,13.14,120,3.352
101,2012-05-25T21:00,2012,146,2100,0,68.38,60.92,69.32,60.68,68.38,60.28,68.61,60.57,67.25,56.32,69.23,60.57,20.94,12.34,136795,7.454,8.64,8.1,94836.13,8.04,10.93,13.14,122,3.408
101,2012-05-25T22:00,2012,146,2200,0,68.38,60.9,69.33,60.65,68.38,60.21,68.62,59.46,67.24,56.29,69.26,60.32,20.93,12.35,137511.4,7.483,8.68,8.17,100620.8,9.15,10.96,13.14,125,3.492
101,2012-05-25T23:00,2012,146,2300,0,68.45,60.93,69.41,60.67,68.44,60.22,68.69,59.86,67.31,56.29,69.33,60.41,20.95,12.35,138513.3,7.516,8.74,8.22,99309.34,8.83,11.03,13.14,125,3.492
101,2012-05-26T00:00,2012,147,0,0,68.27,60.76,69.22,60.5,68.27,60.08,68.51,59.47,67.14,56.12,69.14,60.21,20.77,12.26,136989.8,7.507,8.72,8.19,99545.92,9.04,11.01,13.14,125,3.492
101,2012-05-26T01:00,2012,147,100,0,68.35,60.83,69.31,60.54,68.35,60.14,68.6,59.44,67.22,56.17,69.23,60.25,20.91,12.34,138323.8,7.522,8.77,8.21,101025.7,9.16,11.05,13.14,126,3.52
101,2012-05-26T02:00,2012,147,200,0,68.36,60.82,69.32,60.54,68.36,60.14,68.61,58.96,67.22,56.16,69.25,60.16,20.89,12.34,138407.5,7.535,8.78,8.22,103483.7,9.65,11.05,13.15,127,3.547
101,2012-05-26T03:00,2012,147,300,0,68.48,60.91,69.46,60.63,68.48,60.21,68.73,60.24,67.34,56.23,69.38,60.47,20.94,12.33,139502.8,7.568,8.83,8.27,97895.52,8.49,11.1,13.15,125,3.492
101,2012-05-26T04:00,2012,147,400,0,68.58,61.02,69.55,60.75,68.58,60.35,68.84,61.99,67.44,57.86,69.46,61.19,20.94,12.22,139078.3,7.56,8.8,8.23,81371.29,6.856,9.58,13.15,115,3.212
101,2012-05-26T05:00,2012,147,500,0,68.18,60.67,69.14,60.44,68.19,60.01,68.44,58.78,67.05,58.46,69.06,60.45,20.92,12.29,137815.9,7.505,8.71,8.18,90861.45,9.67,8.59,13.15,120,3.352
101,2012-05-26T06:00,2012,147,600,0,68.39,60.88,69.36,60.63,68.4,60.2,68.65,60.53,67.26,56.21,69.29,60.51,20.89,12.31,137965.9,7.516,8.73,8.21,95624.11,8.12,11.05,13.15,123,3.436
101,2012-05-26T07:00,2012,147,700,0,68.42,60.93,69.4,60.73,68.43,60.27,68.68,60.99,67.31,56.32,69.31,60.66,20.71,12.2,135975.2,7.487,8.67,8.15,92316.41,7.695,10.99,13.15,120,3.352
101,2012-05-26T08:00,2012,147,800,0,68.37,60.94,69.34,60.77,68.37,60.3,68.62,59.24,67.25,56.38,69.25,60.34,20.71,12.21,134584,7.429,8.57,8.07,100134.1,9.38,10.86,13.15,123,3.436
101,2012-05-26T09:00,2012,147,900,0,68.47,61.15,69.44,60.99,68.47,60.5,68.73,60.77,67.35,56.64,69.36,60.81,20.67,12.17,132551.9,7.324,8.45,7.972,92071.3,7.963,10.71,13.15,118,3.296
101,2012-05-26T10:00,2012,147,1000,0,68.72,61.66,69.68,61.51,68.7,61.04,68.98,61.82,67.62,57.78,69.6,61.54,20.99,12.3,129731.4,7.058,8.17,7.662,84718.09,7.163,9.84,13.14,112,3.128
101,2012-05-26T11:00,2012,147,1100,0,68.42,61.45,69.37,61.3,68.41,60.82,68.67,60.71,67.33,57.14,69.28,61.05,21,12.36,128353.8,6.974,8.07,7.593,90848.36,7.963,10.18,13.13,115,3.212
101,2012-05-26T12:00,2012,147,1200,0,68.53,61.74,69.46,61.59,68.5,61.15,68.79,60.64,67.45,57.54,69.38,61.29,20.68,12.2,122919.8,6.796,7.867,7.344,89265.77,8.15,9.91,13.13,112,3.128
101,2012-05-26T13:00,2012,147,1300,0,68.64,61.85,69.56,61.71,68.61,61.28,68.88,60.2,67.56,57.66,69.47,61.3,20.65,12.18,122490.3,6.792,7.851,7.327,91725.2,8.69,9.9,13.12,112,3.128
101,2012-05-26T14:00,2012,147,1400,0,68.67,62.03,69.58,61.91,68.63,61.46,68.91,60.37,67.58,57.94,69.49,61.49,20.95,12.36,121568.3,6.644,7.667,7.173,91011.22,8.54,9.64,13.12,112,3.128
101,2012-05-26T15:00,2012,147,1500,0,68.67,62,69.57,61.89,68.63,61.48,68.9,59.93,67.59,57.9,69.47,61.37,21.03,12.41,122067.8,6.662,7.676,7.154,93801.32,8.97,9.69,13.11,113,3.156
101,2012-05-26T16:00,2012,147,1600,0,68.82,62.18,69.71,62.06,68.79,61.66,69.03,60.46,67.73,58.08,69.6,61.61,20.83,12.29,120503.8,6.648,7.646,7.128,90606.02,8.56,9.64,13.11,111,3.101
101,2012-05-26T17:00,2012,147,1700,0,68.78,62.05,69.65,61.93,68.74,61.55,68.96,60.3,67.67,57.89,69.54,61.45,20.82,12.28,121673.3,6.735,7.725,7.183,91751.33,8.65,9.78,13.1,112,3.128
101,2012-05-26T18:00,2012,147,1800,0,68.93,62.03,69.82,61.94,68.9,61.57,69.14,61.14,67.84,58.29,69.7,61.7,20.59,12.11,122971.9,6.905,7.887,7.329,86091.03,7.999,9.55,13.1,109,3.045
101,2012-05-26T19:00,2012,147,1900,0,68.6,61.48,69.49,61.33,68.56,61,68.79,59.56,67.51,57.09,69.38,60.81,20.63,12.18,127194.1,7.116,8.16,7.559,96998.66,9.24,10.42,13.1,117,3.268
101,2012-05-26T20:00,2012,147,2000,0,68.61,61.34,69.51,61.16,68.57,60.87,68.81,60.03,67.51,56.82,69.4,60.79,20.74,12.23,130588.6,7.272,8.35,7.697,96425,8.78,10.69,13.11,119,3.324
101,2012-05-26T21:00,2012,147,2100,0,68.59,61.08,69.5,60.89,68.54,60.54,68.78,59.5,67.47,56.42,69.39,60.44,20.6,12.15,134223.9,7.509,8.62,8,100112.7,9.28,11.05,13.12,122,3.408
101,2012-05-26T22:00,2012,147,2200,0,68.5,60.9,69.43,60.71,68.45,60.36,68.7,59.46,67.36,56.2,69.31,60.31,20.83,12.28,137369.4,7.598,8.72,8.1,101514.2,9.24,11.16,13.12,125,3.492
101,2012-05-26T23:00,2012,147,2300,0,68.47,60.87,69.41,60.73,68.43,60.36,68.68,60.05,67.34,56.22,69.3,60.44,20.97,12.34,137860.5,7.6,8.68,8.07,98752.68,8.63,11.12,13.13,123,3.436
101,2012-05-27T00:00,2012,148,0,0,68.43,60.85,69.37,60.7,68.39,60.34,68.65,62.29,67.29,56.2,69.26,60.86,21.01,12.32,137839,7.582,8.67,8.05,87169.99,6.357,11.1,13.13,117,3.268
101,2012-05-27T01:00,2012,148,100,0,68.4,60.79,69.34,60.59,68.35,60.24,68.61,59.33,67.25,56.06,69.24,60.21,20.92,12.34,138280.5,7.609,8.75,8.12,102329.8,9.29,11.18,13.14,126,3.52
101,2012-05-27T02:00,2012,148,200,0,68.6,60.79,69.55,60.59,68.54,60.23,68.8,60.6,67.42,55.96,69.44,60.43,20.65,12.14,139839.8,7.807,8.95,8.32,96813,8.21,11.46,13.14,123,3.436
101,2012-05-27T03:00,2012,148,300,0,68.28,60.58,69.24,60.44,68.24,60.05,68.51,61.21,67.13,55.86,69.13,60.44,20.69,12.15,137954.1,7.701,8.8,8.19,91395.09,7.298,11.27,13.15,120,3.352
101,2012-05-27T04:00,2012,148,400,0,68.28,60.45,69.24,60.25,68.23,59.9,68.5,61.55,67.1,55.61,69.13,60.37,20.72,12.16,140689.6,7.828,8.98,8.33,90889.26,6.952,11.5,13.15,120,3.352
101,2012-05-27T05:00,2012,148,500,0,68.65,60.71,69.63,60.51,68.6,60.11,68.88,61.97,67.46,55.81,69.52,60.64,20.79,12.19,143449,7.943,9.12,8.49,91657.72,6.908,11.65,13.15,122,3.408
101,2012-05-27T06:00,2012,148,600,0,68.13,60.2,69.1,60.01,68.09,59.59,68.36,60.86,66.94,55.42,69,60.05,20.71,12.17,142630.4,7.924,9.08,8.5,93808.3,7.499,11.53,13.16,122,3.408
101,2012-05-27T07:00,2012,148,700,0,68.31,60.43,69.28,60.19,68.26,59.81,68.52,58.68,67.1,55.6,69.17,59.8,20.52,12.14,140846.2,7.875,9.09,8.45,104908.6,9.84,11.5,13.16,128,3.575
101,2012-05-27T08:00,2012,148,800,0,68.46,60.84,69.44,60.63,68.43,60.22,68.69,59.66,67.26,57.24,69.32,60.52,20.57,12.11,136868.8,7.615,8.81,8.21,93482.39,9.03,10.02,13.16,120,3.352
101,2012-05-27T09:00,2012,148,900,0,68.5,61.16,69.48,60.99,68.47,60.59,68.74,61.24,67.34,56.61,69.35,60.93,20.54,12.1,131498,7.343,8.49,7.875,89341.26,7.494,10.73,13.15,114,3.184
101,2012-05-27T10:00,2012,148,1000,0,68.51,61.37,69.46,61.13,68.46,60.76,68.72,59.6,67.33,56.92,69.34,60.74,20.57,12.16,128736.4,7.142,8.33,7.705,96179.2,9.11,10.41,13.15,118,3.296
101,2012-05-27T11:00,2012,148,1100,0,68.79,61.81,69.75,61.57,68.75,61.2,69.01,62.53,67.63,57.53,69.62,61.69,20.58,12.08,126241,6.976,8.18,7.557,81182.91,6.473,10.1,13.15,108,3.017
101,2012-05-27T12:00,2012,148,1200,0,68.47,61.74,69.4,61.46,68.43,61.13,68.68,62.63,67.32,57.55,69.26,61.63,20.53,12.06,121856.2,6.728,7.941,7.307,77344.03,6.052,9.77,13.13,104,2.905
101,2012-05-27T13:00,2012,148,1300,0,68.78,62.01,69.7,61.81,68.73,61.43,68.97,61.03,67.63,57.84,69.55,61.54,20.54,12.13,121819.8,6.775,7.888,7.299,87124.36,7.939,9.79,13.13,109,3.045
101,2012-05-27T14:00,2012,148,1400,0,68.67,61.96,69.56,61.8,68.61,61.46,68.86,61.65,67.55,58.32,69.43,61.75,20.57,12.1,120096.6,6.715,7.759,7.145,80661.2,7.217,9.23,13.12,105,2.933
101,2012-05-27T15:00,2012,148,1500,0,68.78,62.06,69.66,61.87,68.72,61.54,68.97,60.93,67.65,57.94,69.54,61.57,20.57,12.17,120498.2,6.721,7.792,7.178,87513.32,8.04,9.72,13.12,108,3.017
101,2012-05-27T16:00,2012,148,1600,0,68.83,62.08,69.69,61.92,68.76,61.56,69,60.37,67.7,57.96,69.58,61.48,20.55,12.16,120543.8,6.751,7.766,7.201,90507.1,8.63,9.74,13.11,110,3.073
101,2012-05-27T17:00,2012,148,1700,0,68.83,62.02,69.65,61.84,68.75,61.52,68.98,59.89,67.68,57.87,69.59,61.33,20.58,12.18,121391.1,6.813,7.804,7.229,93261.28,9.09,9.81,13.1,113,3.156
101,2012-05-27T18:00,2012,148,1800,0,68.78,61.93,69.65,61.77,68.74,61.43,68.98,60.53,67.68,57.75,69.55,61.39,20.86,12.31,124105.9,6.849,7.871,7.309,91670.21,8.45,9.94,13.1,112,3.128
101,2012-05-27T19:00,2012,148,1900,0,68.72,61.63,69.61,61.45,68.68,61.14,68.93,59.39,67.63,57.28,69.51,60.91,20.73,12.27,127472.2,7.083,8.15,7.536,98836.05,9.53,10.36,13.1,118,3.296
101,2012-05-27T20:00,2012,148,2000,0,68.83,61.61,69.71,61.44,68.8,61.12,69.04,60.08,67.74,57.66,69.63,61.12,20.59,12.14,128912.1,7.22,8.27,7.689,93674.03,8.96,10.08,13.1,116,3.24
101,2012-05-27T21:00,2012,148,2100,0,68.65,61.48,69.53,61.36,68.62,60.95,68.86,60.11,67.56,57.11,69.44,60.95,20.89,12.32,129864.6,7.176,8.17,7.675,95807.26,8.74,10.45,13.11,117,3.268
101,2012-05-27T22:00,2012,148,2200,0,68.64,61.38,69.52,61.23,68.61,60.8,68.85,60.2,67.54,56.95,69.45,60.86,20.93,12.33,132061.7,7.26,8.29,7.817,96072.57,8.65,10.59,13.11,119,3.324
101,2012-05-27T23:00,2012,148,2300,0,68.69,61.33,69.57,61.17,68.67,60.75,68.91,60.45,67.59,57.37,69.5,60.99,20.78,12.22,132845.3,7.357,8.4,7.915,92525.11,8.46,10.22,13.12,117,3.268
101,2012-05-28T00:00,2012,149,0,0,68.69,61.19,69.59,61.02,68.67,60.56,68.92,61.38,67.58,56.62,69.53,60.91,20.9,12.27,136541.3,7.505,8.57,8.11,91938.09,7.534,10.96,13.12,119,3.324
101,2012-05-28T01:00,2012,149,100,0,68.41,60.88,69.3,60.7,68.38,60.3,68.64,61.93,67.32,56.29,69.23,60.8,20.81,12.2,136013.7,7.525,8.6,8.08,87659.72,6.705,11.03,13.12,116,3.24
101,2012-05-28T02:00,2012,149,200,0,68.4,60.88,69.31,60.7,68.38,60.29,68.62,61.45,67.3,56.3,69.24,60.71,20.86,12.24,136451.2,7.524,8.62,8.09,90169.48,7.171,11,13.13,119,3.324
101,2012-05-28T03:00,2012,149,300,0,68.51,60.79,69.42,60.6,68.48,60.2,68.73,60.13,67.38,56.06,69.35,60.34,20.6,12.14,138182.2,7.729,8.83,8.28,97979.48,8.6,11.32,13.13,123,3.436
101,2012-05-28T04:00,2012,149,400,0,68.44,60.66,69.35,60.48,68.42,60.06,68.67,59.72,67.32,55.89,69.3,60.18,20.6,12.16,139219.8,7.786,8.87,8.36,100432.5,8.95,11.43,13.13,125,3.492
101,2012-05-28T05:00,2012,149,500,0,68.22,60.4,69.13,60.22,68.2,59.78,68.45,58.57,67.09,55.63,69.07,59.75,20.68,12.22,140424.5,7.813,8.9,8.42,105669.3,9.88,11.46,13.14,129,3.603
101,2012-05-28T06:00,2012,149,600,0,68.4,60.57,69.32,60.41,68.36,59.95,68.62,58.66,67.24,55.79,69.26,59.9,20.64,12.2,140180.2,7.836,8.91,8.41,105776,9.96,11.45,13.14,129,3.603
101,2012-05-28T07:00,2012,149,700,0,68.62,60.84,69.57,60.64,68.58,60.25,68.85,62.12,67.46,56.08,69.48,60.79,20.62,12.08,139396.8,7.782,8.92,8.33,88624.65,6.729,11.38,13.15,118,3.296
101,2012-05-28T08:00,2012,149,800,0,68.38,60.71,69.32,60.54,68.33,60.14,68.6,59.9,67.22,56.04,69.22,60.27,20.53,12.11,136594.4,7.662,8.78,8.2,97565.76,8.7,11.18,13.15,122,3.408
101,2012-05-28T09:00,2012,149,900,0,68.39,60.9,69.34,60.71,68.35,60.32,68.61,59.03,67.23,56.29,69.23,60.25,20.83,12.3,135864.1,7.49,8.63,8.03,102255.1,9.58,10.94,13.15,124,3.464
101,2012-05-28T10:00,2012,149,1000,0,68.7,61.47,69.65,61.24,68.64,60.92,68.91,61.75,67.53,57.01,69.52,61.25,20.83,12.21,131292.5,7.225,8.4,7.722,87419.06,7.158,10.51,13.14,114,3.184
101,2012-05-28T11:00,2012,149,1100,0,68.76,61.78,69.7,61.56,68.72,61.25,68.97,63.8,67.61,57.52,69.57,61.91,20.8,12.15,126843.4,6.978,8.14,7.468,75111.88,5.166,10.09,13.13,105,2.933
101,2012-05-28T12:00,2012,149,1200,0,68.57,61.82,69.48,61.65,68.52,61.4,68.77,61.97,67.43,57.68,69.33,61.63,20.78,12.2,121797.1,6.752,7.827,7.12,81842.34,6.794,9.75,13.13,106,2.961
101,2012-05-28T13:00,2012,149,1300,0,68.67,61.94,69.57,61.74,68.62,61.43,68.87,60.51,67.53,57.78,69.43,61.38,20.78,12.28,122170.6,6.736,7.837,7.193,90087.13,8.36,9.75,13.12,112,3.128
101,2012-05-28T14:00,2012,149,1400,0,68.86,62.22,69.73,62.05,68.8,61.78,69.05,60.54,67.73,58.15,69.59,61.64,20.62,12.2,118818.7,6.645,7.68,7.014,89378.34,8.5,9.58,13.11,108,3.017
101,2012-05-28T15:00,2012,149,1500,0,68.92,62.4,69.78,62.24,68.85,61.98,69.09,60.81,67.82,58.37,69.64,61.84,20.59,12.19,116401.5,6.522,7.54,6.87,87551.6,8.28,9.45,13.1,107,2.989
101,2012-05-28T16:00,2012,149,1600,0,69.01,62.47,69.87,62.3,68.95,62.02,69.19,62.27,67.94,58.45,69.74,62.17,20.6,12.15,117040.4,6.533,7.576,6.931,80778.64,6.919,9.49,13.1,103,2.877
101,2012-05-28T17:00,2012,149,1700,0,68.89,62.32,69.73,62.15,68.83,61.88,69.06,61.81,67.82,58.29,69.6,61.95,20.63,12.19,117562.8,6.574,7.577,6.95,82877.3,7.246,9.53,13.1,104,2.905
101,2012-05-28T18:00,2012,149,1800,0,68.99,62.29,69.83,62.14,68.93,61.87,69.18,60.98,67.92,58.64,69.71,61.86,20.56,12.15,119121.5,6.703,7.692,7.063,86003.05,8.19,9.28,13.09,107,2.989
101,2012-05-28T19:00,2012,149,1900,0,68.85,61.93,69.68,61.83,68.8,61.52,69.04,61.36,67.79,57.85,69.58,61.6,20.55,12.17,122381.8,6.921,7.847,7.283,86839.42,7.679,9.94,13.09,109,3.045
101,2012-05-28T20:00,2012,149,2000,0,68.82,61.69,69.66,61.58,68.79,61.19,69.02,61.12,67.76,57.46,69.59,61.31,20.52,12.14,126353.7,7.123,8.08,7.604,89513.17,7.905,10.3,13.09,112,3.128
101,2012-05-28T21:00,2012,149,2100,0,68.88,61.57,69.74,61.45,68.85,61.05,69.1,61.92,67.82,57.27,69.67,61.37,20.61,12.16,130367.5,7.315,8.3,7.806,87312.18,7.178,10.55,13.1,113,3.156
101,2012-05-28T22:00,2012,149,2200,0,68.57,61.21,69.42,61.09,68.55,60.72,68.78,60.96,67.51,56.88,69.35,60.91,20.86,12.31,132486.4,7.362,8.33,7.826,92134.38,7.826,10.63,13.1,117,3.268
101,2012-05-28T23:00,2012,149,2300,0,68.63,61.07,69.51,60.9,68.61,60.54,68.86,59.22,67.56,56.54,69.46,60.41,20.79,12.32,136133.8,7.567,8.61,8.07,103092.8,9.64,11.02,13.1,125,3.492
101,2012-05-29T00:00,2012,150,0,0,68.61,60.99,69.51,60.87,68.56,60.47,68.82,60.08,67.51,56.48,69.43,60.55,20.86,12.33,137220.3,7.626,8.64,8.09,98774.55,8.74,11.03,13.11,123,3.436
101,2012-05-29T01:00,2012,150,100,0,68.51,60.83,69.41,60.68,68.45,60.3,68.71,59,67.38,56.29,69.32,60.2,20.9,12.38,138679.2,7.676,8.74,8.15,104336.6,9.71,11.09,13.12,126,3.52
101,2012-05-29T02:00,2012,150,200,0,68.49,60.78,69.38,60.6,68.43,60.2,68.69,58.9,67.35,56.16,69.31,60.13,20.87,12.36,139364.3,7.709,8.78,8.23,105013.5,9.78,11.18,13.12,128,3.575
101,2012-05-29T03:00,2012,150,300,0,68.57,60.83,69.5,60.66,68.51,60.23,68.78,60.23,67.43,56.18,69.4,60.41,20.67,12.21,138795.2,7.748,8.84,8.28,97889.7,8.55,11.25,13.13,123,3.436
101,2012-05-29T04:00,2012,150,400,0,68.42,60.67,69.35,60.55,68.37,60.12,68.64,60.86,67.29,56.06,69.24,60.47,20.42,12.05,136682,7.745,8.8,8.25,92807.36,7.781,11.23,13.13,120,3.352
101,2012-05-29T05:00,2012,150,500,0,68.46,60.73,69.38,60.62,68.41,60.12,68.68,59.7,67.31,56.09,69.3,60.24,20.81,12.3,139255.4,7.725,8.76,8.29,100619,8.98,11.22,13.13,125,3.492
101,2012-05-29T06:00,2012,150,600,0,68.42,60.81,69.33,60.68,68.35,60.21,68.62,60.65,67.26,56.25,69.23,60.52,20.67,12.22,136173,7.601,8.65,8.15,93916.13,7.969,11.01,13.13,120,3.352
101,2012-05-29T07:00,2012,150,700,0,68.42,60.87,69.35,60.72,68.37,60.27,68.63,59.94,67.27,56.34,69.25,60.41,20.51,12.14,134497.6,7.556,8.62,8.1,96521.39,8.69,10.93,13.14,121,3.38
101,2012-05-29T08:00,2012,150,800,0,68.6,61.25,69.53,61.11,68.55,60.64,68.81,60.65,67.44,56.78,69.42,60.84,20.74,12.25,132664.5,7.355,8.43,7.908,93437.66,8.16,10.67,13.13,118,3.296
101,2012-05-29T09:00,2012,150,900,0,68.58,61.61,69.51,61.43,68.53,61.06,68.79,60.4,67.44,57.35,69.37,61.12,20.68,12.23,125870.8,6.977,8.09,7.469,91615.3,8.38,10.1,13.13,114,3.184
101,2012-05-29T10:00,2012,150,1000,0,68.79,62.15,69.7,61.93,68.74,61.64,68.98,61.23,67.66,58.03,69.56,61.7,20.66,12.2,119975.3,6.633,7.769,7.101,85841.88,7.752,9.62,13.12,108,3.017
101,2012-05-29T11:00,2012,150,1100,0,68.97,62.56,69.87,62.36,68.93,62.11,69.18,60.87,67.87,60.95,69.71,62.41,20.54,12.06,115137.2,6.417,7.511,6.825,74456.97,8.32,6.922,13.11,99,2.765
101,2012-05-29T12:00,2012,150,1200,0,68.96,62.59,69.81,62.42,68.9,62.16,69.13,60.89,67.85,59.07,69.67,62.08,20.75,12.24,114863.2,6.367,7.398,6.733,84360.7,8.24,8.78,13.1,104,2.905
101,2012-05-29T13:00,2012,150,1300,0,68.99,62.64,69.85,62.51,68.94,62.26,69.17,62.77,67.93,58.77,69.69,62.43,20.57,12.14,113122.3,6.351,7.338,6.679,76520.07,6.401,9.16,13.09,98,2.737
101,2012-05-29T14:00,2012,150,1400,0,68.95,62.42,69.78,62.31,68.88,62.03,69.13,61.76,67.9,58.51,69.65,62.08,20.8,12.27,117116.4,6.532,7.467,6.852,83329.52,7.365,9.39,13.09,105,2.933
101,2012-05-29T15:00,2012,150,1500,0,69.02,62.42,69.82,62.35,68.99,62.09,69.27,61.42,68.06,58.47,69.79,61.99,20.75,12.24,117458.2,6.601,7.47,6.893,86431.44,7.848,9.59,13.09,107,2.989
101,2012-05-29T16:00,2012,150,1600,0,69.06,62.42,69.84,62.37,69.01,62.09,69.28,61.18,68.09,58.48,69.81,61.96,20.67,12.21,117354.7,6.64,7.468,6.916,87643.78,8.1,9.62,13.08,107,2.989
101,2012-05-29T17:00,2012,150,1700,0,69.57,62.74,70.39,62.68,69.52,62.38,69.83,63.76,68.57,61.31,70.34,63.21,20.84,12.26,122093.9,6.83,7.712,7.147,66162.13,6.061,7.262,13.08,97,2.709
101,2012-05-29T18:00,2012,150,1800,0,69.05,62.23,69.87,62.22,69,62.01,69.35,67.78,68.13,67.27,69.79,64.84,20.74,12.2,120175.2,6.822,7.646,6.992,12017.96,1.57,0.863,13.08,68,1.899
101,2012-05-29T19:00,2012,150,1900,0,68.93,61.7,69.72,61.68,68.91,61.47,69.24,67.46,68.02,66.99,69.7,64.41,20.69,12.19,126886.4,7.229,8.04,7.441,13903.65,1.785,1.029,13.08,72,2.011
101,2012-05-29T20:00,2012,150,2000,0,68.85,61.26,69.62,61.25,68.88,61.09,69.21,67.34,67.97,66.86,69.7,64.14,20.88,12.36,133953.3,7.59,8.37,7.789,14928.57,1.874,1.108,13.09,76,2.123
101,2012-05-29T21:00,2012,150,2100,0,68.81,61.17,69.6,61.16,68.82,60.96,69.18,67.25,67.92,66.76,69.67,64.05,21.03,12.45,135861.1,7.633,8.44,7.856,15615.25,1.93,1.166,13.09,78,2.179
101,2012-05-29T22:00,2012,150,2200,0,68.76,61.15,69.58,61.15,68.79,60.95,69.13,67.25,67.87,66.69,69.62,64.04,20.9,12.4,134817.1,7.608,8.44,7.84,15366.74,1.878,1.182,13.1,77,2.151
101,2012-05-29T23:00,2012,150,2300,0,68.72,61.16,69.57,61.1,68.75,60.89,69.13,67.27,67.82,66.7,69.62,64.04,20.92,12.39,134973.2,7.567,8.47,7.857,14965.77,1.858,1.124,13.1,77,2.151
101,2012-05-30T00:00,2012,151,0,0,68.65,61.07,69.51,61.02,68.68,60.75,69.1,67.23,67.75,66.62,69.59,63.97,20.9,12.41,135439.3,7.58,8.49,7.926,15070.11,1.873,1.125,13.1,77,2.151
101,2012-05-30T01:00,2012,151,100,0,68.61,61.07,69.5,61,68.64,60.73,69.05,67.21,67.7,66.62,69.55,63.98,21.01,12.44,135896.3,7.542,8.5,7.907,14710.44,1.837,1.082,13.11,77,2.151
