id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-05-30T02:00,2012,151,200,0,68.59,61.01,69.47,60.93,68.6,60.63,69,67.19,67.66,66.58,69.5,63.91,20.88,12.38,135808,7.574,8.54,7.974,14500.56,1.816,1.074,13.12,77,2.151
101,2012-05-30T03:00,2012,151,300,0,68.54,61,69.42,60.9,68.57,60.6,68.97,67.14,67.63,66.55,69.46,63.9,20.97,12.43,136105.9,7.547,8.52,7.968,14620.81,1.823,1.081,13.12,77,2.151
101,2012-05-30T04:00,2012,151,400,0,68.54,60.98,69.41,60.89,68.57,60.6,68.98,67.16,67.64,66.54,69.48,63.89,20.84,12.34,135337.5,7.559,8.52,7.972,14560.17,1.816,1.098,13.12,77,2.151
101,2012-05-30T05:00,2012,151,500,0,68.53,60.94,69.39,60.87,68.55,60.55,68.97,67.12,67.63,66.51,69.47,63.84,20.7,12.26,134698.3,7.589,8.51,7.996,14751.37,1.848,1.122,13.13,77,2.151
101,2012-05-30T06:00,2012,151,600,0,68.51,60.89,69.37,60.86,68.53,60.53,68.96,67.08,67.61,66.49,69.45,63.82,20.54,12.14,133846.3,7.615,8.51,7.999,14741.89,1.872,1.125,13.13,76,2.123
101,2012-05-30T07:00,2012,151,700,0,68.49,60.9,69.36,60.85,68.5,60.54,68.94,67.1,67.58,66.47,69.42,63.83,20.72,12.29,134574.3,7.595,8.5,7.957,14659.22,1.836,1.109,13.13,76,2.123
101,2012-05-30T08:00,2012,151,800,0,67.74,60.3,68.59,60.25,67.74,59.95,68.15,63.6,66.8,62.16,68.67,61.96,20.83,12.34,132600.5,7.435,8.34,7.795,45670.07,4.555,4.64,13.13,94,2.626
101,2012-05-30T09:00,2012,151,900,0,68.41,60.87,69.27,60.81,68.42,60.49,68.78,59.63,67.41,56.36,69.35,60.4,20.51,12.11,132507,7.54,8.46,7.923,99151.61,9.14,11.05,13.13,121,3.38
101,2012-05-30T10:00,2012,151,1000,0,68.57,61,69.5,60.91,68.58,60.5,68.83,60.02,67.48,56.44,69.45,60.53,20.63,12.18,135059.2,7.563,8.59,8.08,97910.59,8.81,11.03,13.14,122,3.408
101,2012-05-30T11:00,2012,151,1100,0,68.32,60.89,69.25,60.82,68.35,60.44,68.59,60.26,67.24,56.43,69.19,60.53,20.61,12.17,132250.6,7.425,8.43,7.902,94405.63,8.34,10.81,13.14,119,3.324
101,2012-05-30T12:00,2012,151,1200,0,68.47,61.16,69.39,61.03,68.49,60.69,68.74,59.74,67.38,56.71,69.35,60.62,20.78,12.28,131794.1,7.308,8.37,7.806,97813.05,9,10.67,13.13,120,3.352
101,2012-05-30T13:00,2012,151,1300,0,68.54,61.3,69.46,61.18,68.55,60.82,68.81,59.9,67.45,56.91,69.41,60.78,20.77,12.27,130398.4,7.24,8.28,7.729,96636.69,8.91,10.53,13.14,119,3.324
101,2012-05-30T14:00,2012,151,1400,0,68.57,61.35,69.48,61.26,68.58,60.91,68.83,60.33,67.48,56.99,69.43,60.91,20.89,12.34,130356,7.223,8.22,7.668,94921.02,8.51,10.48,13.13,119,3.324
101,2012-05-30T15:00,2012,151,1500,0,68.58,61.51,69.47,61.42,68.57,61.06,68.85,61.05,67.49,57.24,69.44,61.21,20.91,12.33,127770.4,7.067,8.05,7.51,90139.12,7.806,10.24,13.13,114,3.184
101,2012-05-30T16:00,2012,151,1600,0,68.21,61.06,69.08,61.05,68.18,60.52,68.54,62.02,67.06,56.81,69.19,61.14,20.8,12.21,128278.5,7.152,8.03,7.655,82996.09,6.523,10.25,13.15,110,3.073
101,2012-05-30T17:00,2012,151,1700,0,68.44,61.23,69.35,61.16,68.44,60.78,68.72,59.53,67.33,56.91,69.32,60.7,20.59,12.19,128241.4,7.213,8.19,7.656,96853.51,9.19,10.42,13.14,118,3.296
101,2012-05-30T18:00,2012,151,1800,0,68.51,61.12,69.43,61.04,68.53,60.71,68.79,61.92,67.42,56.69,69.39,61.03,20.6,12.1,131310.7,7.391,8.4,7.817,86293.4,6.87,10.73,13.14,114,3.184
101,2012-05-30T19:00,2012,151,1900,0,68.29,60.65,69.22,60.6,68.31,60.22,68.55,60.37,67.2,56.12,69.16,60.36,20.64,12.17,135746.3,7.636,8.62,8.1,95028.52,8.19,11.08,13.14,121,3.38
101,2012-05-30T20:00,2012,151,2000,0,68.65,60.78,69.58,60.69,68.67,60.36,68.93,61.04,67.56,56.05,69.55,60.54,20.59,12.12,139433,7.871,8.9,8.31,95265.23,7.886,11.5,13.14,123,3.436
101,2012-05-30T21:00,2012,151,2100,0,68.23,60.4,69.14,60.31,68.25,60.03,68.51,61.53,67.15,55.7,69.12,60.38,20.75,12.21,139390.4,7.83,8.82,8.22,91179.73,6.982,11.44,13.15,120,3.352
101,2012-05-30T22:00,2012,151,2200,0,68.25,60.32,69.17,60.2,68.28,59.89,68.54,58.32,67.15,55.54,69.17,59.65,20.89,12.36,142653.1,7.936,8.97,8.39,109292.8,10.22,11.61,13.15,132,3.687
101,2012-05-30T23:00,2012,151,2300,0,68.33,60.48,69.26,60.41,68.36,60.07,68.62,58.67,67.21,56.9,69.24,60.1,20.93,12.34,141294.2,7.852,8.85,8.29,101325,9.95,10.32,13.15,127,3.547
101,2012-05-31T00:00,2012,152,0,0,68.42,60.56,69.38,60.5,68.45,60.11,68.72,60.06,67.3,55.85,69.36,60.22,20.85,12.31,141224.3,7.86,8.88,8.34,100252.7,8.66,11.45,13.15,126,3.52
101,2012-05-31T01:00,2012,152,100,0,68.34,60.42,69.27,60.35,68.36,60,68.62,58.92,67.2,55.67,69.26,59.88,20.77,12.29,141396.7,7.914,8.93,8.36,105690.8,9.7,11.53,13.15,130,3.631
101,2012-05-31T02:00,2012,152,200,0,68.29,60.27,69.22,60.16,68.31,59.85,68.57,58.77,67.15,55.46,69.21,59.72,20.67,12.24,142531.1,8.01,9.06,8.46,106578.7,9.8,11.69,13.16,130,3.631
101,2012-05-31T03:00,2012,152,300,0,68.2,60.11,69.12,59.97,68.21,59.66,68.48,58.61,67.04,55.22,69.13,59.53,20.61,12.22,143579.3,8.09,9.15,8.56,107334.8,9.86,11.82,13.16,131,3.659
101,2012-05-31T04:00,2012,152,400,0,68.26,60.1,69.2,59.99,68.29,59.67,68.56,58.46,67.13,55.19,69.21,59.5,20.59,12.21,144547.7,8.16,9.22,8.62,108972.5,10.1,11.94,13.16,133,3.715
101,2012-05-31T05:00,2012,152,500,0,68.12,59.99,69.04,59.91,68.12,59.57,68.4,58.65,66.96,55.12,69.06,59.49,20.53,12.18,143145.4,8.12,9.14,8.55,106513.2,9.75,11.84,13.17,131,3.659
101,2012-05-31T06:00,2012,152,600,0,68.16,60.02,69.1,59.94,68.18,59.58,68.45,59.08,67,55.13,69.11,59.59,20.62,12.22,144243.2,8.14,9.16,8.6,105186.4,9.37,11.87,13.17,131,3.659
101,2012-05-31T07:00,2012,152,700,0,68.32,60.22,69.27,60.11,68.34,59.71,68.63,61.14,67.17,55.34,69.28,60.13,20.65,12.19,144334.8,8.1,9.16,8.63,95383.53,7.485,11.82,13.18,125,3.492
101,2012-05-31T08:00,2012,152,800,0,68.16,60.24,69.07,60.16,68.17,59.8,68.45,61.53,67.01,55.47,69.11,60.26,20.58,12.17,140117.4,7.92,8.91,8.37,91005.59,6.927,11.54,13.18,121,3.38
101,2012-05-31T09:00,2012,152,900,0,68.28,60.55,69.21,60.45,68.29,60.05,68.6,60,67.12,55.87,69.26,60.21,20.54,12.18,137181.7,7.73,8.76,8.24,97926.64,8.6,11.25,13.18,123,3.436
101,2012-05-31T10:00,2012,152,1000,0,68.18,60.73,69.09,60.65,68.18,60.43,68.56,60.06,67.07,56.61,69.22,60.53,20.69,12.24,132011.8,7.448,8.43,7.749,94089.32,8.51,10.46,13.18,119,3.324
101,2012-05-31T11:00,2012,152,1100,0,68.21,61.03,69.09,60.97,68.2,60.85,68.55,59.63,67.15,57.4,69.15,60.69,20.79,12.3,127099.2,7.173,8.12,7.345,93053.68,8.91,9.75,13.16,120,3.352
101,2012-05-31T12:00,2012,152,1200,0,68.64,61.55,69.51,61.46,68.62,61.27,68.93,60.41,67.53,57.2,69.54,61.08,20.79,12.32,126231,7.087,8.05,7.352,94068.51,8.52,10.33,13.16,123,3.436
101,2012-05-31T13:00,2012,152,1300,0,68.61,61.56,69.49,61.51,68.61,61.27,68.89,63.3,67.5,57.26,69.49,61.68,20.78,12.15,125562,7.048,7.986,7.343,77886.56,5.593,10.24,13.15,111,3.101
101,2012-05-31T14:00,2012,152,1400,0,68.58,61.38,69.46,61.34,68.59,61.07,68.85,63.5,67.46,57.03,69.44,61.56,20.82,12.12,128446.4,7.199,8.13,7.513,77540.97,5.354,10.43,13.14,113,3.156
101,2012-05-31T15:00,2012,152,1500,0,68.52,61.36,69.39,61.33,68.51,61.07,68.78,62.79,67.41,57.03,69.38,61.43,20.65,12.09,126387.2,7.163,8.06,7.439,80201.52,5.991,10.38,13.14,113,3.156
101,2012-05-31T16:00,2012,152,1600,0,68.4,61.28,69.27,61.24,68.39,60.95,68.68,62.16,67.27,57,69.29,61.25,20.65,12.12,125933.2,7.114,8.03,7.439,82523.63,6.524,10.27,13.14,114,3.184
101,2012-05-31T17:00,2012,152,1700,0,68.45,61.27,69.33,61.25,68.45,61,68.71,61.18,67.35,56.96,69.3,61.02,20.59,12.13,126298.1,7.185,8.08,7.452,88084.98,7.531,10.39,13.13,117,3.268
101,2012-05-31T18:00,2012,152,1800,0,68.57,61.27,69.45,61.27,68.57,61.01,68.82,60.3,67.47,56.91,69.43,60.86,20.53,12.13,127763.9,7.295,8.18,7.565,93730.32,8.52,10.56,13.13,120,3.352
101,2012-05-31T19:00,2012,152,1900,0,68.31,60.87,69.2,60.86,68.32,60.6,68.57,60.02,67.21,56.43,69.16,60.48,20.71,12.23,131457.1,7.442,8.34,7.714,95813.91,8.55,10.78,13.13,123,3.436
101,2012-05-31T20:00,2012,152,2000,0,68.44,60.69,69.33,60.63,68.46,60.38,68.72,60.03,67.35,56.06,69.33,60.29,20.64,12.18,136811.1,7.751,8.7,8.09,98569.88,8.69,11.29,13.14,128,3.575
101,2012-05-31T21:00,2012,152,2100,0,68.27,60.46,69.15,60.4,68.29,60.14,68.55,59.63,67.17,55.81,69.16,60.06,20.69,12.21,138124.7,7.817,8.75,8.15,100398.1,8.92,11.37,13.14,129,3.603
101,2012-05-31T22:00,2012,152,2200,0,68.4,60.43,69.31,60.39,68.41,60.12,68.69,59.96,67.29,55.71,69.31,60.1,20.89,12.31,142065.3,7.965,8.92,8.29,101247.2,8.73,11.58,13.15,130,3.631
101,2012-05-31T23:00,2012,152,2300,0,68.31,60.19,69.23,60.1,68.32,59.78,68.6,59.1,67.17,55.36,69.23,59.7,20.63,12.18,143729.5,8.12,9.13,8.55,105147,9.49,11.81,13.15,134,3.743
101,2012-06-01T00:00,2012,153,0,0,68.29,60.09,69.25,60,68.31,59.68,68.59,60.58,67.16,55.61,69.23,60,20.83,12.23,146693.5,8.2,9.24,8.63,96927.34,8.02,11.54,13.16,131,3.659
101,2012-06-01T01:00,2012,153,100,0,68.07,59.82,69.03,59.76,68.08,59.46,68.37,58.43,66.94,55.65,69.01,59.46,20.76,12.24,146475.2,8.25,9.26,8.62,105266.5,9.94,11.29,13.16,134,3.743
101,2012-06-01T02:00,2012,153,200,0,68.23,59.79,69.15,59.79,68.22,59.53,68.58,57.76,67.16,54.87,69.18,59.13,20.73,12.26,148323.7,8.43,9.37,8.69,114806,10.82,12.29,13.17,142,3.966
101,2012-06-01T03:00,2012,153,300,0,68.21,59.75,69.1,59.78,68.19,59.61,68.57,58.57,67.15,54.92,69.14,59.31,20.89,12.34,148775.3,8.46,9.32,8.59,111114.3,10,12.23,13.17,139,3.883
101,2012-06-01T04:00,2012,153,400,0,68.28,59.76,69.2,59.76,68.27,59.55,68.65,58.83,67.22,54.85,69.24,59.33,20.8,12.28,149883.7,8.52,9.44,8.72,110427.8,9.82,12.37,13.17,139,3.883
101,2012-06-01T05:00,2012,153,500,0,68.24,59.69,69.16,59.64,68.21,59.48,68.61,58.33,67.17,54.73,69.19,59.16,20.59,12.18,149000.1,8.56,9.51,8.73,112087,10.28,12.44,13.17,140,3.911
101,2012-06-01T06:00,2012,153,600,0,68.19,59.71,69.09,59.71,68.16,59.52,68.56,59.07,67.13,54.85,69.12,59.36,20.53,12.14,146956.3,8.48,9.39,8.65,107061.2,9.49,12.28,13.17,136,3.799
101,2012-06-01T07:00,2012,153,700,0,68.24,59.84,69.17,59.81,68.23,59.55,68.61,58.31,67.18,54.96,69.2,59.27,20.52,12.15,146524.9,8.4,9.36,8.68,110814.2,10.31,12.22,13.17,137,3.827
101,2012-06-01T08:00,2012,153,800,0,68.31,60.18,69.23,60.16,68.3,59.93,68.69,60.1,67.26,55.41,69.27,59.96,20.57,12.15,142060.4,8.13,9.07,8.37,100562.6,8.58,11.85,13.17,130,3.631
101,2012-06-01T09:00,2012,153,900,0,68.06,60.11,68.98,60.09,68.05,59.67,68.45,57.87,66.95,55.46,69.11,59.52,20.56,12.19,140091.5,7.953,8.89,8.38,108981.2,10.57,11.49,13.18,132,3.687
101,2012-06-01T10:00,2012,153,1000,0,67.89,60.1,68.85,60.02,67.87,59.4,68.29,58.36,66.68,55.56,69.1,59.73,20.61,12.2,139614.5,7.792,8.84,8.46,104087.6,9.94,11.12,13.19,130,3.631
101,2012-06-01T11:00,2012,153,1100,0,67.89,60.24,68.83,60.24,67.89,59.73,68.31,58.65,66.69,55.88,69.07,59.93,20.54,12.17,135304.1,7.648,8.59,8.16,100872.3,9.65,10.81,13.19,126,3.52
101,2012-06-01T12:00,2012,153,1200,0,68.05,60.54,68.91,60.53,67.95,60.26,68.42,58.99,66.88,56.24,69.04,60.17,20.76,12.28,132130.6,7.507,8.38,7.686,99909.29,9.43,10.64,13.19,124,3.464
101,2012-06-01T13:00,2012,153,1300,0,68.11,60.69,69.02,60.68,68.05,60.26,68.47,59.08,66.92,56.37,69.13,60.28,20.68,12.25,131537,7.414,8.34,7.795,98950.13,9.4,10.55,13.19,124,3.464
101,2012-06-01T14:00,2012,153,1400,0,68.05,60.66,68.95,60.73,68.06,60.36,68.45,60.49,66.89,56.44,69.12,60.59,20.75,12.24,130611.6,7.391,8.22,7.701,91365.7,7.968,10.45,13.19,118,3.296
101,2012-06-01T15:00,2012,153,1500,0,67.84,60.33,68.77,60.45,67.88,60.09,68.29,58.77,66.68,56.56,68.98,60.12,20.86,12.32,133009.6,7.506,8.31,7.787,97958.32,9.51,10.12,13.19,124,3.464
101,2012-06-01T16:00,2012,153,1600,0,68.16,60.56,69.13,60.56,68.18,60.31,68.54,58.79,67.07,56.48,69.19,60.14,20.95,12.37,135948.8,7.603,8.57,7.865,101925.4,9.75,10.59,13.18,128,3.575
101,2012-06-01T17:00,2012,153,1700,0,68.23,60.54,69.19,60.48,68.23,60.21,68.58,58.58,67.16,56.7,69.19,60.07,20.7,12.23,136454.5,7.695,8.7,8.02,101403.7,10,10.47,13.17,127,3.547
101,2012-06-01T18:00,2012,153,1800,0,68.17,60.35,69.12,60.32,68.17,60.03,68.5,58.14,67.1,55.75,69.12,59.72,20.55,12.18,137346.2,7.82,8.8,8.13,107123.1,10.36,11.34,13.17,130,3.631
101,2012-06-01T19:00,2012,153,1900,0,68.33,60.3,69.29,60.26,68.32,59.92,68.67,59.24,67.26,55.58,69.3,59.87,20.49,12.11,140890.1,8.03,9.03,8.4,103553,9.43,11.68,13.17,130,3.631
101,2012-06-01T20:00,2012,153,2000,0,68.08,59.98,69.04,59.94,68.07,59.6,68.41,58.18,66.99,55.24,69.03,59.42,20.58,12.18,142646.6,8.1,9.1,8.47,108484.1,10.23,11.75,13.17,134,3.743
101,2012-06-01T21:00,2012,153,2100,0,68.1,59.83,69.06,59.76,68.07,59.41,68.43,57.8,67,55.03,69.04,59.2,20.67,12.25,146349.5,8.27,9.3,8.65,112110,10.63,11.97,13.18,137,3.827
101,2012-06-01T22:00,2012,153,2200,0,68.24,59.91,69.2,59.88,68.2,59.61,68.58,60.21,67.14,55.16,69.18,59.77,20.86,12.29,147805.3,8.33,9.32,8.59,101320.3,8.37,11.98,13.18,132,3.687
101,2012-06-01T23:00,2012,153,2300,0,68.16,59.79,69.11,59.77,68.12,59.53,68.51,59.08,67.07,55.05,69.1,59.45,20.84,12.32,148038.8,8.37,9.34,8.59,107062.4,9.43,12.02,13.18,135,3.771
101,2012-06-02T00:00,2012,154,0,0,68.09,59.67,69.03,59.64,68.04,59.4,68.42,58.95,66.98,54.9,69.01,59.33,20.77,12.27,148371.3,8.42,9.38,8.64,107162,9.47,12.08,13.18,135,3.771
101,2012-06-02T01:00,2012,154,100,0,68.07,59.61,69.01,59.58,68.02,59.32,68.39,57.27,66.96,54.82,69,58.94,20.8,12.33,149365.1,8.46,9.43,8.7,116186.8,11.13,12.14,13.18,142,3.966
101,2012-06-02T02:00,2012,154,200,0,68.29,59.75,69.23,59.73,68.24,59.52,68.62,58.82,67.17,54.96,69.22,59.35,20.89,12.34,150952.3,8.54,9.5,8.72,110088.3,9.8,12.22,13.18,139,3.883
101,2012-06-02T03:00,2012,154,300,0,68.07,59.55,69.01,59.52,68.02,59.29,68.41,58.22,66.97,54.74,69,59.08,20.88,12.34,150777.3,8.52,9.49,8.73,112058.3,10.18,12.22,13.18,140,3.911
101,2012-06-02T04:00,2012,154,400,0,67.99,59.18,68.91,59.17,67.95,59.01,68.32,56.95,66.88,54.29,68.91,58.53,20.76,12.3,154123.3,8.81,9.74,8.93,119417.6,11.37,12.58,13.18,147,4.106
101,2012-06-02T05:00,2012,154,500,0,68.11,59.09,69,59.14,68.08,59,68.46,56.77,67.01,54.13,69.05,58.41,20.6,12.22,155498.1,9.02,9.86,9.08,121666,11.69,12.89,13.18,148,4.134
101,2012-06-02T06:00,2012,154,600,0,68.18,59.23,69.07,59.3,68.17,59.14,68.55,57.87,67.1,54.25,69.14,58.73,20.66,12.22,154840.2,8.96,9.77,9.03,116482.7,10.67,12.85,13.18,146,4.078
101,2012-06-02T07:00,2012,154,700,0,68.35,59.34,69.23,59.41,68.34,59.27,68.74,61.47,67.28,54.34,69.3,59.52,20.46,12.06,154243,9.01,9.82,9.07,98823.52,7.269,12.94,13.17,135,3.771
101,2012-06-02T08:00,2012,154,800,0,68.2,59.31,69.07,59.37,68.19,59.22,68.59,62.86,67.15,54.34,69.16,59.77,20.57,12.14,153088.8,8.89,9.71,8.97,91174.82,5.731,12.81,13.17,131,3.659
101,2012-06-02T09:00,2012,154,900,0,68.07,59.27,68.96,59.35,68.06,59.19,68.45,62.64,67.02,54.34,69.02,59.72,20.45,12.06,150630.8,8.8,9.61,8.88,90354.34,5.81,12.67,13.17,129,3.603
101,2012-06-02T10:00,2012,154,1000,0,68.16,59.39,69.03,59.43,68.14,59.27,68.54,58.43,67.08,54.47,69.11,58.94,20.67,12.24,152065.8,8.77,9.61,8.87,112667.5,10.11,12.61,13.17,143,3.994
101,2012-06-02T11:00,2012,154,1100,0,68.08,59.4,68.95,59.44,68.08,59.24,68.46,58.8,67.02,54.51,69.03,59.06,20.62,12.26,150565.5,8.68,9.52,8.84,110094.4,9.66,12.51,13.17,140,3.911
101,2012-06-02T12:00,2012,154,1200,0,68.24,59.63,69.12,59.68,68.23,59.54,68.62,58.35,67.18,54.77,69.2,59.15,20.64,12.27,149133.6,8.61,9.44,8.69,112781.3,10.27,12.42,13.17,142,3.966
101,2012-06-02T13:00,2012,154,1300,0,68.26,59.77,69.16,59.77,68.26,59.55,68.64,59.4,67.2,54.91,69.22,59.45,20.56,12.17,147671.7,8.49,9.39,8.71,106175.5,9.24,12.29,13.17,136,3.799
101,2012-06-02T14:00,2012,154,1400,0,68.1,59.74,68.98,59.74,68.08,59.5,68.47,59.77,67.05,55.5,69.06,59.63,20.65,12.2,145975.5,8.36,9.24,8.57,100145.3,8.7,11.55,13.17,133,3.715
101,2012-06-02T15:00,2012,154,1500,0,68.39,60.16,69.28,60.16,68.38,59.89,68.8,61.63,67.35,55.35,69.39,60.21,20.77,12.2,144881.8,8.23,9.11,8.49,94718.2,7.165,12,13.17,129,3.603
101,2012-06-02T16:00,2012,154,1600,0,68.09,60.08,68.98,60.07,68.08,59.7,68.5,60.04,67.05,55.32,69.09,59.85,20.81,12.28,142173.7,8.01,8.91,8.38,100424.6,8.46,11.73,13.18,130,3.631
101,2012-06-02T17:00,2012,154,1700,0,68.16,60.23,69.06,60.23,68.16,59.85,68.57,61.92,67.14,55.52,69.16,60.36,20.64,12.18,139776.1,7.934,8.83,8.31,90195.03,6.649,11.62,13.17,124,3.464
101,2012-06-02T18:00,2012,154,1800,0,68,59.95,68.88,59.94,67.98,59.46,68.38,60.43,66.95,55.17,68.98,59.79,20.58,12.17,141773.8,8.05,8.95,8.52,97232.21,7.95,11.77,13.18,128,3.575
101,2012-06-02T19:00,2012,154,1900,0,68.05,60.05,68.94,60.06,68.04,59.59,68.45,58.73,67.01,55.3,69.05,59.57,20.54,12.22,140631.6,8.01,8.89,8.46,106029.7,9.71,11.71,13.18,133,3.715
101,2012-06-02T20:00,2012,154,2000,0,68.18,59.97,69.07,59.98,68.18,59.6,68.56,59.08,67.13,55.21,69.15,59.57,20.6,12.23,143912.7,8.21,9.09,8.58,105980.7,9.48,11.92,13.18,135,3.771
101,2012-06-02T21:00,2012,154,2100,0,68.13,59.83,69.05,59.84,68.14,59.52,68.51,57.96,67.08,55.04,69.09,59.21,20.63,12.27,145550.2,8.3,9.21,8.62,112294.9,10.55,12.05,13.17,138,3.855
101,2012-06-02T22:00,2012,154,2200,0,68.07,59.77,68.98,59.79,68.07,59.45,68.44,57.88,67.02,54.99,69.03,59.16,20.77,12.34,146527.6,8.31,9.2,8.62,112893.3,10.56,12.03,13.17,140,3.911
101,2012-06-02T23:00,2012,154,2300,0,68.28,59.92,69.18,59.96,68.27,59.63,68.65,59.51,67.22,55.11,69.24,59.61,20.83,12.33,147521.5,8.35,9.23,8.65,106127.6,9.14,12.1,13.17,136,3.799
101,2012-06-03T00:00,2012,155,0,0,68.09,59.78,68.98,59.83,68.09,59.49,68.46,59.04,67.03,55,69.04,59.42,20.83,12.34,146576.1,8.31,9.15,8.59,107274,9.42,12.03,13.17,136,3.799
101,2012-06-03T01:00,2012,155,100,0,68.12,59.75,69.01,59.77,68.11,59.41,68.48,57.75,67.05,54.94,69.07,59.11,20.81,12.37,147820.8,8.36,9.23,8.7,114438.9,10.73,12.11,13.17,141,3.939
101,2012-06-03T02:00,2012,155,200,0,68.15,59.73,69.03,59.77,68.14,59.43,68.51,57.88,67.08,54.91,69.1,59.13,20.58,12.23,146635.1,8.41,9.26,8.71,113003,10.63,12.17,13.17,139,3.883
101,2012-06-03T03:00,2012,155,300,0,68.1,59.66,68.97,59.73,68.07,59.43,68.46,58.02,67.04,54.87,69.04,59.13,20.6,12.23,146431.5,8.44,9.24,8.65,112030.7,10.44,12.16,13.17,139,3.883
101,2012-06-03T04:00,2012,155,400,0,68.23,59.69,69.1,59.74,68.21,59.43,68.6,58.23,67.16,54.85,69.18,59.16,20.5,12.17,147717.7,8.54,9.35,8.79,111808.7,10.36,12.31,13.17,139,3.883
101,2012-06-03T05:00,2012,155,500,0,68.18,59.66,69.04,59.73,68.15,59.41,68.55,58.99,67.12,54.82,69.12,59.32,20.46,12.13,146818.8,8.52,9.31,8.74,107446.2,9.56,12.3,13.17,136,3.799
101,2012-06-03T06:00,2012,155,600,0,68.15,59.62,69.03,59.67,68.14,59.37,68.53,58.29,67.1,55.34,69.1,59.23,20.63,12.22,148508.7,8.53,9.36,8.77,108892.4,10.25,11.76,13.17,137,3.827
101,2012-06-03T07:00,2012,155,700,0,68.18,59.72,69.06,59.76,68.17,59.47,68.57,58.42,67.13,54.89,69.14,59.23,20.7,12.28,147909.5,8.46,9.29,8.7,111386.3,10.14,12.24,13.17,139,3.883
101,2012-06-03T08:00,2012,155,800,0,68.15,59.76,69.02,59.79,68.13,59.5,68.54,58.44,67.1,54.96,69.1,59.26,20.52,12.19,145511.6,8.39,9.24,8.63,109769.4,10.1,12.14,13.17,136,3.799
101,2012-06-03T09:00,2012,155,900,0,68.29,60.12,69.18,60.1,68.29,59.79,68.69,59.2,67.24,55.35,69.28,59.7,20.51,12.17,142677.6,8.17,9.08,8.51,105413.4,9.49,11.89,13.17,133,3.715
101,2012-06-03T10:00,2012,155,1000,0,68.1,60.24,69,60.17,68.11,59.9,68.51,58.85,67.07,55.59,69.11,59.75,20.62,12.24,138611.6,7.859,8.82,8.21,104828,9.67,11.48,13.17,131,3.659
101,2012-06-03T11:00,2012,155,1100,0,68.23,60.59,69.12,60.55,68.23,60.32,68.65,60.66,67.2,56.09,69.25,60.42,20.78,12.29,135436.8,7.642,8.57,7.914,95116.7,7.99,11.11,13.17,124,3.464
101,2012-06-03T12:00,2012,155,1200,0,68.05,60.51,68.95,60.48,68.05,60.29,68.47,59.18,67.01,56.04,69.05,60.07,20.83,12.34,133613.4,7.536,8.47,7.754,101292.7,9.28,10.98,13.17,126,3.52
101,2012-06-03T13:00,2012,155,1300,0,68.28,60.64,69.17,60.62,68.28,60.42,68.69,60.73,67.24,56.09,69.28,60.45,20.71,12.24,134489.9,7.635,8.55,7.86,94729.6,7.957,11.15,13.16,124,3.464
101,2012-06-03T14:00,2012,155,1400,0,68.29,60.62,69.19,60.64,68.3,60.46,68.69,59.77,67.26,56.07,69.28,60.26,20.55,12.19,133497.8,7.677,8.54,7.833,99273.76,8.92,11.19,13.16,125,3.492
101,2012-06-03T15:00,2012,155,1500,0,68.05,60.25,68.97,60.24,68.08,59.98,68.43,58.86,67.01,55.63,69.03,59.77,20.59,12.21,136926.5,7.805,8.73,8.1,103674.4,9.57,11.38,13.16,129,3.603
101,2012-06-03T16:00,2012,155,1600,0,68.19,60.23,69.13,60.2,68.21,59.88,68.51,59.45,67.1,55.48,69.14,59.85,20.78,12.31,141514.2,7.959,8.92,8.34,103135.3,9.06,11.62,13.16,131,3.659
101,2012-06-03T17:00,2012,155,1700,0,68.09,59.92,69.03,59.88,68.12,59.47,68.41,58.44,66.98,55.06,69.06,59.36,20.68,12.27,145008.7,8.17,9.16,8.64,108795.7,9.97,11.92,13.17,135,3.771
101,2012-06-03T18:00,2012,155,1800,0,68.11,59.65,68.99,59.64,68.1,59.41,68.48,58.86,67.05,54.77,69.07,59.25,20.59,12.21,147339.1,8.46,9.35,8.69,108307.7,9.62,12.28,13.17,137,3.827
101,2012-06-03T19:00,2012,155,1900,0,68.32,59.72,69.18,59.76,68.3,59.54,68.69,60,67.26,54.81,69.27,59.54,20.45,12.08,147952.3,8.59,9.43,8.77,103494.6,8.69,12.45,13.17,134,3.743
101,2012-06-03T20:00,2012,155,2000,0,68.02,59.41,68.89,59.43,68.01,59.21,68.41,58.05,66.97,56.35,68.98,59.24,20.65,12.2,149818.5,8.61,9.46,8.8,103655.7,10.36,10.62,13.17,135,3.771
101,2012-06-03T21:00,2012,155,2100,0,68.25,59.56,69.12,59.63,68.23,59.43,68.64,58.86,67.21,54.67,69.2,59.19,20.65,12.24,150512.4,8.7,9.49,8.8,110702.2,9.78,12.54,13.17,139,3.883
101,2012-06-03T22:00,2012,155,2200,0,68.08,59.36,68.93,59.43,68.05,59.22,68.45,58.66,67.02,54.47,69.01,58.98,20.7,12.27,151204.6,8.72,9.5,8.83,111123.1,9.79,12.56,13.17,141,3.939
101,2012-06-03T23:00,2012,155,2300,0,68.16,59.49,69.01,59.56,68.14,59.37,68.53,58.31,67.1,54.62,69.1,59.05,20.9,12.38,151752,8.67,9.45,8.77,113850.9,10.22,12.48,13.17,141,3.939
101,2012-06-04T00:00,2012,156,0,0,68.19,59.48,69.04,59.53,68.16,59.32,68.58,58.73,67.14,54.59,69.13,59.1,20.86,12.35,152408.9,8.71,9.51,8.84,112074.5,9.85,12.55,13.17,141,3.939
101,2012-06-04T01:00,2012,156,100,0,68.1,59.37,68.94,59.42,68.07,59.25,68.48,58.06,67.04,54.46,69.03,58.87,20.84,12.35,152374.3,8.73,9.52,8.82,115005.2,10.42,12.58,13.17,143,3.994
101,2012-06-04T02:00,2012,156,200,0,68.36,59.48,69.23,59.55,68.34,59.35,68.76,58.63,67.3,54.93,69.31,59.14,20.74,12.26,154266,8.88,9.68,8.99,111764.4,10.13,12.37,13.17,142,3.966
101,2012-06-04T03:00,2012,156,300,0,68.04,59.26,68.89,59.34,68,59.15,68.42,58.55,66.98,54.54,68.96,58.94,20.69,12.25,151948.1,8.78,9.55,8.85,110716.6,9.87,12.45,13.17,141,3.939
101,2012-06-04T04:00,2012,156,400,0,68.17,59.32,69.01,59.41,68.12,59.25,68.54,58.26,67.1,54.4,69.08,58.9,20.62,12.22,152103.2,8.84,9.6,8.87,113829.1,10.29,12.7,13.17,142,3.966
101,2012-06-04T05:00,2012,156,500,0,68.25,59.22,69.11,59.32,68.22,59.15,68.63,58.49,67.18,54.82,69.19,58.95,20.4,12.08,153656.3,9.03,9.79,9.07,110085.4,10.14,12.36,13.17,140,3.911
101,2012-06-04T06:00,2012,156,600,0,68.01,59.05,68.86,59.13,67.97,58.97,68.39,58,66.95,54.06,68.94,58.6,20.38,12.07,152439.1,8.96,9.73,9,113838.6,10.39,12.89,13.17,143,3.994
101,2012-06-04T07:00,2012,156,700,0,68.21,59.2,69.07,59.31,68.18,59.16,68.59,57.87,67.15,54.23,69.14,58.7,20.48,12.14,153774.6,9.02,9.76,9.02,116235.8,10.72,12.92,13.17,144,4.022
101,2012-06-04T08:00,2012,156,800,0,68.16,59.21,69.01,59.31,68.12,59.16,68.54,58.71,67.11,54.85,69.09,59.01,20.62,12.18,153674.8,8.95,9.7,8.95,108973.2,9.83,12.25,13.17,140,3.911
101,2012-06-04T09:00,2012,156,900,0,68.24,59.29,69.1,59.37,68.21,59.15,68.63,58.43,67.17,54.31,69.19,58.88,20.74,12.27,155405.4,8.95,9.74,9.05,114581.5,10.19,12.86,13.17,144,4.022
101,2012-06-04T10:00,2012,156,1000,0,68,59.03,68.84,59.15,67.96,58.96,68.37,56.91,66.93,54.1,68.93,58.4,20.53,12.19,153409.8,8.97,9.7,9,119950.8,11.46,12.83,13.18,147,4.106
101,2012-06-04T11:00,2012,156,1100,0,68.13,59.21,68.98,59.32,68.1,59.16,68.51,56.98,67.07,54.29,69.08,58.56,20.58,12.22,152947.3,8.93,9.66,8.94,120329.2,11.53,12.78,13.18,145,4.05
101,2012-06-04T12:00,2012,156,1200,0,68.13,59.22,68.98,59.34,68.1,59.16,68.51,58.6,67.06,54.31,69.06,58.88,20.59,12.19,152811.6,8.91,9.64,8.94,111928.4,9.91,12.75,13.18,141,3.939
101,2012-06-04T13:00,2012,156,1300,0,68.23,59.36,69.09,59.48,68.21,59.27,68.61,58.11,67.16,54.42,69.17,58.89,20.69,12.25,153267.2,8.87,9.62,8.94,115414.5,10.51,12.75,13.17,144,4.022
101,2012-06-04T14:00,2012,156,1400,0,68.15,59.35,69.01,59.45,68.13,59.28,68.52,58.14,67.08,54.45,69.08,58.89,20.84,12.34,153062.8,8.8,9.56,8.85,114993.5,10.38,12.62,13.17,142,3.966
101,2012-06-04T15:00,2012,156,1500,0,67.44,58.69,68.44,58.7,67.44,57.88,67.9,57.42,66.22,53.69,68.73,58.43,20.83,12.34,157870.3,8.75,9.75,9.56,115055.1,10.48,12.53,13.2,144,4.022
101,2012-06-04T16:00,2012,156,1600,0,67.48,58.54,68.45,58.6,67.47,58.1,67.94,56.82,66.27,53.53,68.7,58.19,20.69,12.27,157418.6,8.95,9.86,9.37,118608.3,11.12,12.74,13.22,146,4.078
101,2012-06-04T17:00,2012,156,1700,0,68.11,59.03,68.93,59.19,68.04,59.05,68.53,58.54,67.02,54.09,69.06,58.75,20.49,12.15,153944.3,9.08,9.74,9,112805.2,9.99,12.93,13.2,141,3.939
101,2012-06-04T18:00,2012,156,1800,0,68.08,59.11,68.92,59.27,68.03,59.13,68.49,57.43,67.02,54.2,69.02,58.57,20.83,12.34,154729.9,8.97,9.65,8.9,119405.5,11.06,12.82,13.19,146,4.078
101,2012-06-04T19:00,2012,156,1900,0,68.35,59.3,69.19,59.44,68.31,59.3,68.76,61.02,67.28,54.34,69.28,59.4,20.86,12.29,156610.5,9.05,9.75,9,102930.2,7.733,12.95,13.18,137,3.827
101,2012-06-04T20:00,2012,156,2000,0,67.89,58.93,68.73,59.05,67.84,58.94,68.27,57.55,66.83,54,68.81,58.45,20.89,12.39,155396.3,8.96,9.68,8.91,118252.9,10.73,12.83,13.18,145,4.05
101,2012-06-04T21:00,2012,156,2100,0,68.29,59.25,69.15,59.35,68.25,59.24,68.69,59.12,67.23,54.68,69.23,59.06,20.91,12.34,157225.3,9.04,9.8,9.01,110571.4,9.57,12.55,13.18,142,3.966
101,2012-06-04T22:00,2012,156,2200,0,67.99,59.04,68.83,59.15,67.94,59,68.38,56.77,66.94,54.95,68.91,58.52,20.89,12.38,155538,8.94,9.68,8.94,118408.1,11.61,11.98,13.18,145,4.05
101,2012-06-04T23:00,2012,156,2300,0,68.13,59.15,68.98,59.25,68.09,59.09,68.52,59.07,67.08,54.18,69.06,58.9,20.84,12.32,155917.6,8.98,9.73,9,111563.3,9.46,12.9,13.18,142,3.966
101,2012-06-05T00:00,2012,157,0,0,68.15,59.1,69,59.21,68.11,59.07,68.53,56.85,67.09,54.09,69.08,58.42,20.6,12.22,155184,9.06,9.79,9.04,122236.7,11.68,13,13.17,147,4.106
101,2012-06-05T01:00,2012,157,100,0,68.14,59.12,68.98,59.22,68.1,59.13,68.53,57.39,67.08,54.13,69.07,58.53,20.68,12.26,155067.6,9.03,9.76,8.97,119639.2,11.14,12.95,13.17,146,4.078
101,2012-06-05T02:00,2012,157,200,0,68.3,59.29,69.15,59.39,68.26,59.24,68.68,58.53,67.24,54.29,69.23,58.89,20.74,12.25,155675.6,9.01,9.76,9.03,114722.3,10.15,12.96,13.17,143,3.994
101,2012-06-05T03:00,2012,157,300,0,68.19,59.15,69.05,59.25,68.17,59.12,68.59,60.64,67.14,54.14,69.13,59.19,20.75,12.21,156339.5,9.04,9.8,9.05,103643.6,7.953,13,13.17,138,3.855
101,2012-06-05T04:00,2012,157,400,0,67.95,58.9,68.79,59.01,67.9,58.91,68.33,59.09,66.89,53.9,68.86,58.7,20.68,12.21,155375.7,9.05,9.78,8.99,110004.1,9.24,12.99,13.17,140,3.911
101,2012-06-05T05:00,2012,157,500,0,68.16,59.09,69,59.2,68.11,59.03,68.53,57.31,67.09,54.08,69.08,58.49,20.7,12.27,156240,9.07,9.8,9.08,120423,11.22,13.01,13.17,147,4.106
101,2012-06-05T06:00,2012,157,600,0,68.19,59.15,69.04,59.23,68.15,59.1,68.58,57.91,67.13,54.13,69.12,58.65,20.53,12.16,154742.1,9.04,9.81,9.05,116580.6,10.67,12.99,13.17,143,3.994
101,2012-06-05T07:00,2012,157,700,0,68.23,59.28,69.08,59.39,68.19,59.25,68.62,58.67,67.18,54.33,69.16,58.93,20.55,12.17,153137.2,8.95,9.69,8.95,112421.9,9.95,12.86,13.17,141,3.939
101,2012-06-05T08:00,2012,157,800,0,68.17,59.32,69.02,59.42,68.14,59.22,68.57,59.17,67.12,54.38,69.11,59.05,20.79,12.27,153712.1,8.85,9.6,8.92,110111.9,9.41,12.74,13.17,139,3.883
101,2012-06-05T09:00,2012,157,900,0,67.59,58.79,68.57,58.76,67.56,58.02,68.01,56.83,66.39,53.75,68.86,58.38,20.77,12.3,157870.1,8.8,9.81,9.54,118733.2,11.18,12.64,13.19,144,4.022
101,2012-06-05T10:00,2012,157,1000,0,67.15,58.44,68.22,58.36,67.16,57.51,67.62,56.74,65.91,54.57,68.56,58.39,20.82,12.28,158687.1,8.71,9.86,9.65,110608.7,10.88,11.34,13.22,140,3.911
101,2012-06-05T11:00,2012,157,1100,0,67.6,58.82,68.63,58.79,67.58,58.11,68.08,59.49,66.35,53.73,68.91,58.98,20.71,12.22,157037,8.77,9.84,9.47,105083.4,8.59,12.62,13.25,136,3.799
101,2012-06-05T12:00,2012,157,1200,0,68.11,59.34,68.95,59.44,68.06,59.19,68.53,66.01,66.97,54.51,69.12,60.57,20.88,12.25,153081,8.77,9.51,8.87,74298.97,2.523,12.46,13.22,118,3.296
101,2012-06-05T13:00,2012,157,1300,0,67.57,59.15,68.58,59.09,67.5,58.24,68.01,64.91,66.32,54.24,68.87,60.31,20.91,12.26,153428.1,8.42,9.49,9.26,75444.03,3.103,12.08,13.24,117,3.268
101,2012-06-05T14:00,2012,157,1400,0,67.14,58.93,68.15,58.92,67.14,58.22,67.62,61.1,65.89,54.11,68.44,59.39,20.75,12.21,147639.7,8.21,9.23,8.91,90510.8,6.518,11.78,13.25,127,3.547
101,2012-06-05T15:00,2012,157,1500,0,67.33,59.09,68.36,59,67.28,58.16,67.78,58.78,66.03,53.81,68.63,58.94,20.78,12.25,149948.4,8.24,9.36,9.12,105278.4,8.99,12.22,13.26,140,3.911
101,2012-06-05T16:00,2012,157,1600,0,67.53,59.27,68.49,59.2,67.46,58.72,67.98,59.23,66.31,54.62,68.7,59.28,20.78,12.21,147555.5,8.27,9.29,8.75,101073.9,8.74,11.68,13.25,135,3.771
101,2012-06-05T17:00,2012,157,1700,0,67.98,59.52,68.8,59.65,67.9,59.45,68.41,57.88,66.91,54.38,68.94,58.98,20.64,12.2,145280.3,8.46,9.15,8.45,113961.5,10.53,12.53,13.22,141,3.939
101,2012-06-05T18:00,2012,157,1800,0,68.3,59.83,69.12,59.96,68.21,59.68,68.69,58.5,67.22,54.63,69.24,59.28,20.62,12.17,145629.1,8.47,9.17,8.52,112286.5,10.19,12.59,13.2,140,3.911
101,2012-06-05T19:00,2012,157,1900,0,68.3,59.85,69.13,59.92,68.23,59.66,68.67,62.19,67.22,54.59,69.24,60,20.69,12.11,146534.2,8.46,9.21,8.57,93746.66,6.479,12.63,13.19,130,3.631
101,2012-06-05T20:00,2012,157,2000,0,68.12,59.6,68.94,59.65,68.05,59.44,68.48,61.51,67.05,54.28,69.04,59.65,20.8,12.17,148366.8,8.52,9.29,8.6,97362.36,6.971,12.77,13.18,132,3.687
101,2012-06-05T21:00,2012,157,2100,0,68.32,59.59,69.15,59.62,68.26,59.42,68.69,61.59,67.24,54.56,69.26,59.71,20.77,12.15,152054.9,8.74,9.53,8.84,97430.32,7.099,12.68,13.18,134,3.743
101,2012-06-05T22:00,2012,157,2200,0,67.88,59.14,68.7,59.21,67.79,59.03,68.23,59.79,66.81,53.91,68.77,58.99,20.79,12.22,151502.9,8.73,9.49,8.76,105693.5,8.44,12.9,13.18,138,3.855
101,2012-06-05T23:00,2012,157,2300,0,68.19,59.39,69.02,59.44,68.1,59.23,68.54,59.1,67.1,53.94,69.1,58.99,20.92,12.33,153945.3,8.8,9.57,8.87,112919.9,9.45,13.17,13.18,144,4.022
101,2012-06-06T00:00,2012,158,0,0,68.19,59.31,69.02,59.37,68.11,59.14,68.56,58.45,67.11,54.26,69.11,58.87,20.81,12.25,154564.8,8.88,9.65,8.97,113962.1,10.11,12.85,13.18,144,4.022
101,2012-06-06T01:00,2012,158,100,0,68.09,59.25,68.93,59.31,68.01,59.1,68.45,57.88,67.01,53.97,69,58.66,20.89,12.33,154342.2,8.84,9.62,8.91,117978,10.58,13.05,13.18,147,4.106
101,2012-06-06T02:00,2012,158,200,0,68.24,59.25,69.08,59.35,68.15,59.07,68.6,57.76,67.15,53.76,69.16,58.6,20.57,12.15,154454.5,8.99,9.73,9.09,119281.3,10.84,13.39,13.18,147,4.106
101,2012-06-06T03:00,2012,158,300,0,68.16,59.31,68.99,59.41,68.08,59.11,68.53,57.94,67.08,53.85,69.08,58.69,20.66,12.2,152892,8.85,9.58,8.97,117691.1,10.59,13.23,13.17,145,4.05
101,2012-06-06T04:00,2012,158,400,0,68.42,59.53,69.27,59.63,68.34,59.29,68.79,61.49,67.35,54.05,69.35,59.56,20.61,12.09,153473.2,8.89,9.63,9.05,100903.7,7.304,13.29,13.17,136,3.799
101,2012-06-06T05:00,2012,158,500,0,68.15,59.3,68.99,59.39,68.07,59.1,68.52,62.1,67.09,53.84,69.07,59.52,20.47,12,151520,8.85,9.59,8.97,95613.29,6.422,13.25,13.17,132,3.687
101,2012-06-06T06:00,2012,158,600,0,68.1,59.29,68.93,59.36,68.01,58.99,68.46,59.6,67.02,53.84,69.02,58.99,20.84,12.26,154214.8,8.81,9.58,9.01,109439.9,8.85,13.18,13.17,141,3.939
101,2012-06-06T07:00,2012,158,700,0,68.33,59.5,69.16,59.58,68.24,59.26,68.7,58.18,67.25,55.87,69.25,59.24,20.67,12.16,152872.6,8.83,9.58,8.98,107801.2,10.51,11.37,13.17,140,3.911
101,2012-06-06T08:00,2012,158,800,0,67.99,59.35,68.81,59.43,67.89,59.08,68.34,58.11,66.91,54.22,68.9,58.83,20.69,12.21,149911,8.64,9.37,8.81,113376.4,10.23,12.69,13.17,141,3.939
101,2012-06-06T09:00,2012,158,900,0,68.2,59.68,69.03,59.72,68.12,59.36,68.57,58.39,67.13,54.4,69.13,59.1,20.79,12.28,149237.5,8.52,9.31,8.76,113911.1,10.18,12.73,13.17,141,3.939
101,2012-06-06T10:00,2012,158,1000,0,67.94,59.7,68.85,59.59,67.87,59.08,68.33,57.86,66.8,54.47,69.05,59.15,20.9,12.35,148482.6,8.24,9.27,8.79,114088.5,10.48,12.33,13.18,139,3.883
101,2012-06-06T11:00,2012,158,1100,0,67.95,59.86,68.84,59.79,67.9,59.44,68.35,58.12,66.8,54.77,69.05,59.37,20.71,12.24,143094.9,8.09,9.05,8.45,110377.4,10.22,12.03,13.18,135,3.771
101,2012-06-06T12:00,2012,158,1200,0,68.04,60.02,68.87,60.07,67.96,59.73,68.41,59.23,66.97,55.01,68.98,59.61,20.75,12.25,140413.5,8.02,8.81,8.23,104938.6,9.18,11.96,13.18,131,3.659
101,2012-06-06T13:00,2012,158,1300,0,68.25,60.22,69.11,60.26,68.2,59.84,68.59,59.32,67.14,56.75,69.19,60.08,20.81,12.22,141827.3,8.03,8.86,8.35,97272.05,9.27,10.39,13.18,128,3.575
101,2012-06-06T14:00,2012,158,1400,0,68,59.68,68.88,59.66,67.92,59.14,68.36,58.75,66.88,55.21,69.03,59.4,20.55,12.09,146147.6,8.33,9.22,8.78,104218.6,9.6,11.67,13.18,133,3.715
101,2012-06-06T15:00,2012,158,1500,0,67.52,59.6,68.49,59.49,67.48,58.81,67.92,57.77,66.29,54.41,68.76,59.15,20.84,12.28,144019.2,7.921,9,8.68,109621.7,10.14,11.88,13.2,135,3.771
101,2012-06-06T16:00,2012,158,1600,0,67.93,59.54,68.81,59.57,67.85,59.22,68.33,57.72,66.79,54.34,68.97,58.99,20.83,12.29,147731.6,8.39,9.23,8.64,114820.7,10.61,12.45,13.19,139,3.883
101,2012-06-06T17:00,2012,158,1700,0,68.12,59.78,68.96,59.89,68.05,59.58,68.48,58.14,67.03,54.57,69.06,59.19,20.57,12.14,143764.4,8.34,9.07,8.47,112178.3,10.34,12.46,13.19,137,3.827
101,2012-06-06T18:00,2012,158,1800,0,68.17,59.85,69.01,59.89,68.1,59.55,68.52,58.85,67.07,54.56,69.12,59.33,20.59,12.14,144466.3,8.32,9.12,8.55,109073.7,9.67,12.51,13.18,136,3.799
101,2012-06-06T19:00,2012,158,1900,0,68.04,59.73,68.87,59.81,67.97,59.48,68.39,58,66.96,54.49,68.97,59.1,20.64,12.19,144166.7,8.31,9.06,8.5,112905.7,10.4,12.47,13.18,137,3.827
101,2012-06-06T20:00,2012,158,2000,0,68.18,59.75,69.03,59.82,68.11,59.46,68.54,57.8,67.1,54.46,69.12,59.05,20.53,12.13,145628.6,8.43,9.2,8.64,114842.5,10.74,12.64,13.18,140,3.911
101,2012-06-06T21:00,2012,158,2100,0,68.06,59.53,68.87,59.58,67.98,59.31,68.4,58.34,66.98,54.18,68.97,58.99,20.76,12.25,148452.7,8.53,9.29,8.66,113412.3,10.07,12.79,13.17,139,3.883
101,2012-06-06T22:00,2012,158,2200,0,68.24,59.6,69.07,59.62,68.16,59.36,68.59,58.1,67.15,54.15,69.17,58.95,20.86,12.31,151548.3,8.64,9.46,8.8,117147.2,10.49,13.01,13.17,143,3.994
101,2012-06-06T23:00,2012,158,2300,0,68.07,59.38,68.88,59.42,67.98,59.2,68.42,59.2,66.98,53.95,68.97,59.01,20.92,12.31,152136.2,8.69,9.46,8.78,111032.1,9.22,13.04,13.17,140,3.911
101,2012-06-07T00:00,2012,159,0,0,68.19,59.46,69.01,59.52,68.11,59.29,68.55,58.58,67.1,54.01,69.1,58.95,20.82,12.27,152101.2,8.73,9.49,8.83,114614.9,9.96,13.09,13.17,142,3.966
101,2012-06-07T01:00,2012,159,100,0,68.11,59.31,68.93,59.37,68.04,59.16,68.47,57.99,67.02,53.85,69.02,58.7,20.54,12.13,151119.2,8.8,9.56,8.88,116277.4,10.48,13.18,13.17,143,3.994
101,2012-06-07T02:00,2012,159,200,0,68.14,59.38,68.96,59.45,68.06,59.2,68.49,58.04,67.05,53.93,69.05,58.78,20.69,12.22,151546.7,8.75,9.51,8.86,116655.9,10.45,13.12,13.17,143,3.994
101,2012-06-07T03:00,2012,159,300,0,68.16,59.41,68.99,59.48,68.08,59.25,68.51,58.06,67.08,53.97,69.08,58.81,20.77,12.26,152017.4,8.75,9.51,8.84,117043.6,10.45,13.11,13.17,144,4.022
101,2012-06-07T04:00,2012,159,400,0,68.18,59.3,69.01,59.42,68.1,59.16,68.53,57.35,67.09,53.88,69.1,58.59,20.73,12.25,153478.2,8.88,9.59,8.94,121010.3,11.18,13.21,13.17,146,4.078
101,2012-06-07T05:00,2012,159,500,0,68.26,59.53,69.08,59.62,68.18,59.36,68.61,59.3,67.18,54.13,69.18,59.18,20.72,12.21,151148.3,8.73,9.46,8.82,110645.9,9.32,13.05,13.17,139,3.883
101,2012-06-07T06:00,2012,159,600,0,68.21,59.52,69.05,59.61,68.14,59.3,68.58,58.71,67.14,54.14,69.13,59.04,20.52,12.12,149393.1,8.69,9.43,8.84,112306.9,9.87,13,13.17,140,3.911
101,2012-06-07T07:00,2012,159,700,0,68.02,59.5,68.87,59.57,67.95,59.23,68.38,57.33,66.96,54.2,68.95,58.77,20.65,12.24,147997.8,8.52,9.3,8.72,118019.7,11.05,12.76,13.17,141,3.939
101,2012-06-07T08:00,2012,159,800,0,68.28,59.9,69.12,59.93,68.21,59.58,68.65,59.2,67.21,54.67,69.21,59.46,20.74,12.26,146739.7,8.37,9.19,8.63,109226.1,9.45,12.55,13.17,136,3.799
101,2012-06-07T09:00,2012,159,900,0,68.12,59.96,69,59.98,68.09,59.64,68.52,58.73,67,54.86,69.16,59.51,20.75,12.26,143589.4,8.16,9.02,8.44,108949.6,9.8,12.13,13.18,134,3.743
101,2012-06-07T10:00,2012,159,1000,0,68.06,60.15,68.93,60.12,68.01,59.78,68.45,59.31,66.9,55.74,69.12,59.95,20.88,12.28,140616.9,7.907,8.8,8.23,101027.9,9.14,11.16,13.18,128,3.575
101,2012-06-07T11:00,2012,159,1100,0,68.24,60.43,69.09,60.41,68.08,59.72,68.56,61.95,67.07,55.49,69.19,60.5,20.79,12.2,139509.2,7.806,8.68,8.36,89822.38,6.605,11.58,13.18,121,3.38
101,2012-06-07T12:00,2012,159,1200,0,68.24,60.75,69.07,60.65,68.03,59.74,68.5,62.37,67.07,55.9,69.15,60.83,20.96,12.28,136979.4,7.489,8.42,8.29,86053.73,6.124,11.17,13.18,117,3.268
101,2012-06-07T13:00,2012,159,1300,0,68.19,60.6,69.03,60.56,67.98,59.65,68.44,61.57,67.02,55.72,69.09,60.55,20.8,12.21,136953.1,7.587,8.47,8.32,89826.84,6.864,11.3,13.18,120,3.352
101,2012-06-07T14:00,2012,159,1400,0,68.12,60.05,68.98,60.02,67.93,59.12,68.36,60.25,66.93,54.91,69.04,59.82,20.72,12.2,144631.5,8.07,8.96,8.81,99546.18,8.12,12.02,13.18,128,3.575
101,2012-06-07T15:00,2012,159,1500,0,68.23,60.01,69.09,59.98,68.02,59.04,68.48,61.23,67.03,54.75,69.16,59.96,20.8,12.21,147799.1,8.22,9.11,8.98,96606.45,7.245,12.28,13.18,128,3.575
101,2012-06-07T16:00,2012,159,1600,0,68.2,60.23,69.05,60.2,68.01,59.29,68.44,59.27,66.99,55.59,69.13,59.85,20.96,12.4,144536.7,7.968,8.85,8.72,103354.3,9.17,11.4,13.18,130,3.631
101,2012-06-07T17:00,2012,159,1700,0,68.21,60.32,69.06,60.29,68.01,59.41,68.45,59.37,67.02,55.43,69.11,59.91,20.73,12.25,141381.8,7.895,8.76,8.6,102563.3,9.08,11.59,13.18,127,3.547
101,2012-06-07T18:00,2012,159,1800,0,68.24,60.24,69.1,60.23,68.04,59.32,68.49,60.75,67.05,55.17,69.16,60.09,20.68,12.17,142926.2,7.997,8.87,8.72,96816.79,7.746,11.88,13.18,126,3.52
101,2012-06-07T19:00,2012,159,1900,0,67.97,59.82,68.85,59.75,67.79,58.87,68.23,58.48,66.78,54.65,68.91,59.29,20.71,12.25,146310.1,8.15,9.1,8.91,108525.5,9.74,12.13,13.18,133,3.715
101,2012-06-07T20:00,2012,159,2000,0,68.12,59.83,68.99,59.75,67.94,58.99,68.4,59.47,66.94,54.56,69.06,59.47,20.69,12.21,148009.9,8.29,9.24,8.96,105367.4,8.93,12.38,13.18,132,3.687
101,2012-06-07T21:00,2012,159,2100,0,68.09,59.7,68.94,59.68,67.94,59.02,68.41,59.95,66.97,54.47,69.02,59.46,20.85,12.28,149522.3,8.38,9.26,8.92,104343.7,8.46,12.5,13.18,133,3.715
101,2012-06-07T22:00,2012,159,2200,0,68.16,59.72,69.01,59.74,68.03,59.11,68.5,58.36,67.05,54.48,69.1,59.17,20.62,12.2,148258.9,8.43,9.28,8.91,112271.1,10.14,12.57,13.18,137,3.827
101,2012-06-07T23:00,2012,159,2300,0,68.12,59.58,68.97,59.62,67.99,59.05,68.46,58.25,67.02,54.32,69.05,59.04,20.58,12.17,149136.2,8.54,9.36,8.94,112939.3,10.21,12.7,13.18,137,3.827
101,2012-06-08T00:00,2012,160,0,0,68.2,59.57,69.06,59.59,68.08,59.08,68.54,58.27,67.1,54.23,69.13,59.01,20.62,12.19,150876.4,8.63,9.47,9,114325.3,10.27,12.87,13.18,139,3.883
101,2012-06-08T01:00,2012,160,100,0,67.98,59.45,68.82,59.49,67.85,58.97,68.31,57.7,66.88,54.16,68.9,58.82,20.93,12.36,151083.3,8.52,9.33,8.88,116829.6,10.61,12.72,13.17,141,3.939
101,2012-06-08T02:00,2012,160,200,0,68.13,59.56,68.99,59.57,68.02,59.11,68.49,58.75,67.05,54.23,69.07,59.09,20.93,12.34,152018.8,8.57,9.42,8.91,112822,9.74,12.82,13.18,139,3.883
101,2012-06-08T03:00,2012,160,300,0,68.22,59.65,69.07,59.7,68.09,59.21,68.56,58.28,67.13,54.35,69.15,59.09,20.94,12.36,151687.3,8.57,9.37,8.88,115428.1,10.28,12.77,13.18,140,3.911
101,2012-06-08T04:00,2012,160,400,0,68.14,59.47,68.99,59.51,68.01,59,68.48,58.1,67.04,54.13,69.08,58.9,20.77,12.26,152311.6,8.67,9.47,9.02,115633.4,10.38,12.91,13.18,141,3.939
101,2012-06-08T05:00,2012,160,500,0,68.1,59.35,68.94,59.4,67.98,58.89,68.46,57.88,67,54.03,69.03,58.75,20.89,12.33,154476.1,8.75,9.54,9.1,117618,10.57,12.98,13.18,144,4.022
101,2012-06-08T06:00,2012,160,600,0,68.08,59.41,68.92,59.5,67.95,58.98,68.42,57.27,66.98,54.15,69,58.72,20.78,12.3,151858.4,8.67,9.42,8.97,119391.1,11.14,12.83,13.18,142,3.966
101,2012-06-08T07:00,2012,160,700,0,68.19,59.63,69.02,59.68,68.06,59.11,68.54,58.32,67.09,54.43,69.11,59.1,20.83,12.29,150985.3,8.56,9.34,8.94,113943.3,10.22,12.66,13.17,140,3.911
101,2012-06-08T08:00,2012,160,800,0,68.25,59.95,69.11,59.94,68.12,59.21,68.61,59.14,67.17,54.82,69.2,59.52,20.85,12.3,148538.4,8.3,9.17,8.91,108740.6,9.47,12.34,13.18,134,3.743
101,2012-06-08T09:00,2012,160,900,0,68.17,60.25,69.04,60.18,68.06,59.34,68.55,58.92,67.1,55.28,69.15,59.74,20.88,12.33,143799.9,7.921,8.85,8.73,107127.2,9.63,11.82,13.17,131,3.659
101,2012-06-08T10:00,2012,160,1000,0,68.42,60.86,69.27,60.76,68.23,59.76,68.72,60.71,67.28,55.99,69.36,60.59,20.94,12.32,138825.3,7.56,8.51,8.47,96298.47,8,11.29,13.18,122,3.408
101,2012-06-08T11:00,2012,160,1100,0,68.34,61.05,69.18,60.98,68.15,60.06,68.61,59.66,67.21,56.39,69.25,60.56,20.91,12.33,133203.9,7.291,8.2,8.09,98716.64,8.94,10.81,13.17,121,3.38
101,2012-06-08T12:00,2012,160,1200,0,68.38,61.28,69.2,61.21,68.18,60.38,68.65,60.72,67.25,56.69,69.27,60.96,20.94,12.31,129435.9,7.104,7.991,7.797,92176.24,7.924,10.56,13.16,116,3.24
101,2012-06-08T13:00,2012,160,1300,0,68.46,61.4,69.3,61.35,68.28,60.56,68.73,60.05,67.33,56.82,69.37,60.91,20.64,12.17,126779.3,7.069,7.953,7.719,94554.55,8.67,10.5,13.16,116,3.24
101,2012-06-08T14:00,2012,160,1400,0,68.11,61.07,69,61.13,68.09,60.78,68.51,59.44,66.95,56.54,69.15,60.55,20.85,12.3,125050.6,7.037,7.87,7.305,97088.84,9.07,10.41,13.16,119,3.324
101,2012-06-08T15:00,2012,160,1500,0,68.21,61.16,69.07,61.18,68.04,60.47,68.51,59.7,67.09,56.65,69.13,60.7,20.98,12.39,127543.1,7.05,7.887,7.57,96604.49,8.81,10.44,13.16,118,3.296
101,2012-06-08T16:00,2012,160,1600,0,68.39,60.84,69.2,60.84,68.17,60.05,68.6,59.44,67.21,56.03,69.26,60.31,20.88,12.31,135467.3,7.544,8.36,8.12,101466.7,9.16,11.18,13.15,124,3.464
101,2012-06-08T17:00,2012,160,1700,0,68.49,60.93,69.3,60.93,68.28,60.1,68.71,59.85,67.32,56.1,69.36,60.46,20.81,12.27,135468,7.561,8.36,8.17,99794.89,8.86,11.22,13.15,123,3.436
101,2012-06-08T18:00,2012,160,1800,0,68.43,60.86,69.24,60.85,68.22,60.06,68.64,60.43,67.27,56.02,69.28,60.53,20.71,12.2,134844.2,7.562,8.39,8.15,96228.64,8.22,11.24,13.15,121,3.38
101,2012-06-08T19:00,2012,160,1900,0,68.62,60.89,69.43,60.88,68.4,60.08,68.83,63.83,67.44,55.96,69.49,61.2,20.78,12.14,138102.1,7.731,8.56,8.32,81100.13,5.006,11.48,13.15,114,3.184
101,2012-06-08T20:00,2012,160,2000,0,68.15,60.41,68.96,60.43,67.93,59.57,68.36,60.19,66.97,55.52,69.02,60.14,20.71,12.19,137745.7,7.741,8.53,8.36,96920.63,8.17,11.45,13.15,123,3.436
101,2012-06-08T21:00,2012,160,2100,0,68.36,60.56,69.19,60.55,68.14,59.66,68.58,59.58,67.17,55.61,69.24,60.11,20.74,12.23,139599.1,7.806,8.64,8.49,101848.1,9,11.56,13.15,125,3.492
101,2012-06-08T22:00,2012,160,2200,0,68.43,60.52,69.26,60.53,68.2,59.61,68.66,60.04,67.23,55.52,69.32,60.17,20.6,12.14,140337.4,7.903,8.73,8.6,99975.76,8.61,11.71,13.15,125,3.492
101,2012-06-08T23:00,2012,160,2300,0,68.26,60.34,69.11,60.33,68.05,59.43,68.49,59.26,67.06,55.32,69.16,59.86,20.86,12.3,142648.6,7.922,8.78,8.63,104456.8,9.23,11.74,13.16,128,3.575
101,2012-06-09T00:00,2012,161,0,0,68.06,59.79,68.94,59.78,67.86,58.84,68.3,58.54,66.85,54.57,68.99,59.27,20.8,12.28,148551.3,8.27,9.16,9.02,109651.2,9.76,12.28,13.16,135,3.771
101,2012-06-09T01:00,2012,161,100,0,68.11,59.76,69,59.73,67.9,58.74,68.35,57.84,66.89,54.49,69.05,59.1,20.58,12.17,148846.2,8.35,9.27,9.16,112909.5,10.51,12.39,13.18,136,3.799
101,2012-06-09T02:00,2012,161,200,0,68.16,59.68,69.03,59.72,68,58.94,68.47,58.71,67.02,54.41,69.1,59.21,20.58,12.15,149229.4,8.48,9.32,9.06,110114,9.77,12.61,13.18,135,3.771
101,2012-06-09T03:00,2012,161,300,0,68.05,59.61,68.91,59.65,67.89,58.92,68.37,58.88,66.93,54.35,68.97,59.2,20.91,12.33,150642.8,8.43,9.26,8.98,110256.3,9.49,12.58,13.18,136,3.799
101,2012-06-09T04:00,2012,161,400,0,68.29,59.79,69.16,59.83,68.15,59.17,68.63,59.84,67.18,54.51,69.22,59.51,20.91,12.3,151348,8.49,9.33,8.98,106967.5,8.79,12.67,13.18,135,3.771
101,2012-06-09T05:00,2012,161,500,0,68.07,59.58,68.93,59.63,67.92,58.9,68.4,59.22,66.95,54.32,68.99,59.23,20.79,12.25,150480.8,8.49,9.3,9.02,108231.9,9.18,12.63,13.18,135,3.771
101,2012-06-09T06:00,2012,161,600,0,68.2,59.71,69.06,59.79,68.06,59.1,68.54,59.39,67.1,54.46,69.13,59.37,20.61,12.15,148746.3,8.5,9.27,8.96,107209.9,9.15,12.64,13.18,133,3.715
101,2012-06-09T07:00,2012,161,700,0,68.21,59.87,69.06,59.92,68.06,59.13,68.56,59.51,67.11,54.72,69.15,59.55,20.63,12.16,147109,8.33,9.14,8.93,105598.6,9.04,12.39,13.18,131,3.659
101,2012-06-09T08:00,2012,161,800,0,68.17,60.14,69.06,60.1,68.04,59.2,68.55,60.44,67.12,55.1,69.14,59.96,20.64,12.17,144041.6,8.04,8.96,8.84,99242.7,8.11,12.02,13.18,126,3.52
101,2012-06-09T09:00,2012,161,900,0,68.2,60.39,69.11,60.31,68.12,59.48,68.62,59.87,67.16,55.49,69.2,60.05,20.7,12.21,141099.1,7.802,8.8,8.64,100986.3,8.75,11.67,13.18,125,3.492
101,2012-06-09T10:00,2012,161,1000,0,68.23,60.62,69.12,60.62,68.14,59.89,68.64,59.91,67.18,55.88,69.2,60.29,20.64,12.18,135810.8,7.604,8.51,8.26,98796.2,8.72,11.3,13.17,122,3.408
101,2012-06-09T11:00,2012,161,1100,0,68.31,60.71,69.21,60.7,68.24,59.93,68.74,59.89,67.28,56.55,69.3,60.44,20.66,12.17,136361.3,7.607,8.51,8.31,96615.42,8.85,10.73,13.17,122,3.408
101,2012-06-09T12:00,2012,161,1200,0,68.14,60.59,69.04,60.57,68.09,59.8,68.57,59.72,67.12,55.92,69.13,60.2,20.65,12.18,135565.5,7.55,8.47,8.28,98885.5,8.84,11.2,13.16,122,3.408
101,2012-06-09T13:00,2012,161,1300,0,68.32,60.77,69.23,60.74,68.26,59.99,68.74,59.32,67.3,56.1,69.3,60.25,20.75,12.25,136240.2,7.546,8.49,8.28,102368.5,9.42,11.2,13.16,125,3.492
101,2012-06-09T14:00,2012,161,1400,0,68.3,61.01,69.22,61.03,68.26,60.4,68.74,59.4,67.3,56.51,69.28,60.51,20.84,12.31,131353.3,7.292,8.19,7.856,100347.9,9.34,10.79,13.16,121,3.38
101,2012-06-09T15:00,2012,161,1500,0,68.35,61.01,69.25,61.04,68.29,60.34,68.76,59.32,67.35,56.52,69.32,60.48,20.84,12.32,132216.6,7.34,8.21,7.943,101109.2,9.44,10.82,13.15,122,3.408
101,2012-06-09T16:00,2012,161,1600,0,68.35,60.97,69.23,61,68.28,60.26,68.76,60.16,67.35,56.47,69.29,60.61,20.87,12.31,133171.1,7.379,8.22,8.02,97148.18,8.6,10.88,13.15,120,3.352
101,2012-06-09T17:00,2012,161,1700,0,68.44,61.08,69.32,61.11,68.38,60.35,68.84,60.15,67.44,56.59,69.39,60.7,21,12.38,133880.1,7.362,8.21,8.03,98003.08,8.69,10.85,13.14,121,3.38
101,2012-06-09T18:00,2012,161,1800,0,68.34,60.99,69.2,61.04,68.25,60.23,68.72,61.71,67.34,56.53,69.26,60.95,20.99,12.32,133376.1,7.355,8.16,8.02,89018.93,7.005,10.82,13.14,115,3.212
101,2012-06-09T19:00,2012,161,1900,0,68.36,60.82,69.23,60.83,68.26,59.95,68.74,58.97,67.35,56.23,69.29,60.24,20.83,12.31,136338.7,7.54,8.4,8.3,104124.5,9.76,11.12,13.14,125,3.492
101,2012-06-09T20:00,2012,161,2000,0,68.29,60.55,69.15,60.54,68.17,59.61,68.65,59.25,67.27,55.79,69.21,60.07,20.57,12.16,138313.9,7.736,8.61,8.55,102786.9,9.39,11.48,13.14,124,3.464
101,2012-06-09T21:00,2012,161,2100,0,68.23,60.3,69.08,60.3,68.06,59.34,68.57,59.09,67.19,55.43,69.15,59.86,20.57,12.16,141212,7.923,8.78,8.72,104552.3,9.47,11.76,13.15,126,3.52
101,2012-06-09T22:00,2012,161,2200,0,68.37,60.35,69.25,60.35,68.24,59.38,68.74,59.42,67.35,55.42,69.35,59.96,20.62,12.17,143536.1,8.02,8.9,8.86,104766.3,9.32,11.93,13.15,127,3.547
101,2012-06-09T23:00,2012,161,2300,0,68.24,60.23,69.12,60.21,68.09,59.21,68.61,58.42,67.19,55.69,69.2,59.72,20.85,12.3,145363.5,8.02,8.91,8.89,108178,10.19,11.5,13.16,130,3.631
101,2012-06-10T00:00,2012,162,0,0,68.18,60.25,69.06,60.26,68.04,59.28,68.56,60.38,67.14,55.53,69.14,60.11,20.91,12.29,143999.5,7.935,8.8,8.76,98515.82,8.18,11.61,13.16,124,3.464
101,2012-06-10T01:00,2012,162,100,0,68.23,60.29,69.11,60.3,68.09,59.33,68.61,59.87,67.19,55.98,69.19,60.13,21.03,12.35,144867.1,7.939,8.81,8.76,99819.52,8.73,11.21,13.16,125,3.492
101,2012-06-10T02:00,2012,162,200,0,68.19,60.22,69.06,60.22,68.05,59.24,68.56,59.96,67.14,55.31,69.16,59.98,21.05,12.39,145653.3,7.975,8.84,8.8,102598,8.61,11.83,13.16,126,3.52
101,2012-06-10T03:00,2012,162,300,0,68.14,60.06,69.03,60.03,68.01,59.06,68.51,58.53,67.08,55.06,69.13,59.54,20.89,12.32,146835.4,8.08,9,8.95,109850.8,9.98,12.02,13.17,132,3.687
101,2012-06-10T04:00,2012,162,400,0,68.19,60.03,69.07,60,68.05,59.04,68.55,60.69,67.13,54.98,69.17,59.94,20.82,12.26,147508.7,8.16,9.07,9.01,99383.51,7.868,12.15,13.17,126,3.52
