id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-06-10T05:00,2012,162,500,0,68.18,59.94,69.06,59.89,68.04,58.98,68.55,59.51,67.12,56.03,69.15,59.85,20.76,12.21,148366.9,8.24,9.17,9.06,99586.88,9.04,11.09,13.18,126,3.52
101,2012-06-10T06:00,2012,162,600,0,68.11,59.87,68.98,59.87,67.95,58.97,68.46,58.94,67.02,55.98,69.05,59.65,20.64,12.2,146741.1,8.24,9.11,8.98,101660.8,9.52,11.04,13.18,128,3.575
101,2012-06-10T07:00,2012,162,700,0,68.1,60.06,68.99,60.04,67.98,59.11,68.48,59.16,67.04,55.06,69.08,59.63,20.56,12.18,143539.9,8.04,8.95,8.86,105071.7,9.32,11.97,13.18,128,3.575
101,2012-06-10T08:00,2012,162,800,0,68.27,60.62,69.2,60.61,68.2,59.85,68.71,61.26,67.24,55.86,69.27,60.53,20.58,12.17,136652.1,7.646,8.59,8.35,92815.33,7.451,11.38,13.18,118,3.296
101,2012-06-10T09:00,2012,162,900,0,68.15,60.81,69.08,60.8,68.1,60.17,68.59,59.67,67.13,56.26,69.15,60.38,20.55,12.18,130738.4,7.341,8.28,7.93,97672.86,8.93,10.87,13.17,119,3.324
101,2012-06-10T10:00,2012,162,1000,0,68.41,61.17,69.34,61.14,68.36,60.59,68.85,59.81,67.39,57.03,69.4,60.74,20.49,12.12,128466.5,7.238,8.2,7.775,95255.03,9.04,10.36,13.16,116,3.24
101,2012-06-10T11:00,2012,162,1100,0,68.38,61.4,69.3,61.39,68.33,60.93,68.82,61.15,67.38,57.27,69.34,61.22,20.55,12.15,123706.7,6.982,7.909,7.399,87499.9,7.67,10.11,13.16,110,3.073
101,2012-06-10T12:00,2012,162,1200,0,68.38,61.4,69.28,61.36,68.33,60.88,68.81,59.37,67.38,57.09,69.33,60.79,20.5,12.17,123800,6.986,7.922,7.45,97291.48,9.45,10.29,13.15,115,3.212
101,2012-06-10T13:00,2012,162,1300,0,68.59,61.53,69.49,61.55,68.53,60.97,69,60.17,67.6,58.63,69.54,61.34,20.62,12.15,125654.2,7.055,7.939,7.565,87650.16,8.84,8.97,13.14,110,3.073
101,2012-06-10T14:00,2012,162,1400,0,68.42,61.61,69.28,61.59,68.31,60.96,68.77,60.56,67.41,58.57,69.32,61.44,20.62,12.17,121667.8,6.811,7.691,7.348,84195.74,8.21,8.84,13.13,106,2.961
101,2012-06-10T15:00,2012,162,1500,0,68.59,61.64,69.38,61.63,68.39,60.9,68.82,60.24,67.51,57.25,69.41,61.13,20.66,12.23,123791.9,6.951,7.752,7.489,93286.4,8.58,10.25,13.13,112,3.128
101,2012-06-10T16:00,2012,162,1600,0,68.8,61.81,69.59,61.79,68.59,61.1,69.03,62.72,67.71,57.87,69.62,61.85,20.67,12.13,124373.4,6.989,7.799,7.492,79427.61,6.31,9.84,13.12,104,2.905
101,2012-06-10T17:00,2012,162,1700,0,68.6,61.58,69.39,61.58,68.41,60.87,68.81,61.51,67.52,57.14,69.41,61.32,20.77,12.24,125419.6,7.016,7.808,7.534,87691.98,7.305,10.38,13.12,110,3.073
101,2012-06-10T18:00,2012,162,1800,0,68.55,61.44,69.33,61.5,68.34,60.77,68.75,60.31,67.44,57,69.35,61,20.64,12.19,125448.7,7.11,7.835,7.565,93308.92,8.44,10.44,13.12,112,3.128
101,2012-06-10T19:00,2012,162,1900,0,68.71,61.46,69.48,61.49,68.49,60.8,68.92,59.99,67.61,56.9,69.49,60.92,20.82,12.3,128954.3,7.25,7.994,7.689,97897.13,8.94,10.71,13.12,116,3.24
101,2012-06-10T20:00,2012,162,2000,0,68.46,61.07,69.26,61.16,68.26,60.47,68.66,59.83,67.34,56.49,69.28,60.61,20.8,12.28,130788.5,7.397,8.1,7.795,97939.34,8.83,10.85,13.12,118,3.296
101,2012-06-10T21:00,2012,162,2100,0,68.5,60.91,69.33,61.02,68.31,60.25,68.71,59.1,67.37,56.21,69.34,60.32,20.89,12.35,135240.6,7.596,8.31,8.06,103902.6,9.61,11.16,13.12,122,3.408
101,2012-06-10T22:00,2012,162,2200,0,68.43,60.65,69.28,60.75,68.24,59.94,68.66,60.59,67.29,55.82,69.29,60.4,20.97,12.34,139438.7,7.785,8.53,8.31,97636.55,8.07,11.47,13.13,122,3.408
101,2012-06-10T23:00,2012,162,2300,0,68.24,60.33,69.1,60.4,68.06,59.63,68.48,61.59,67.1,55.43,69.11,60.35,20.95,12.29,141693,7.913,8.7,8.43,92369.52,6.888,11.67,13.14,120,3.352
101,2012-06-11T00:00,2012,163,0,0,68.32,60.21,69.2,60.23,68.14,59.4,68.56,59.65,67.15,55.16,69.22,59.82,20.82,12.27,145191.4,8.11,8.97,8.74,103941.4,8.91,11.99,13.15,127,3.547
101,2012-06-11T01:00,2012,163,100,0,68.26,60.05,69.15,60.05,68.07,59.22,68.51,59.66,67.08,56.75,69.16,60.05,20.57,12.09,145292.1,8.21,9.1,8.84,93967.92,8.85,10.33,13.15,122,3.408
101,2012-06-11T02:00,2012,163,200,0,68.07,59.84,68.97,59.87,67.88,58.99,68.31,59.08,66.89,54.73,68.98,59.44,20.67,12.21,146363.7,8.23,9.09,8.89,105903.8,9.24,12.16,13.16,129,3.603
101,2012-06-11T03:00,2012,163,300,0,68.31,60,69.23,60.05,68.12,59.1,68.57,60.96,67.11,54.83,69.26,59.92,20.89,12.25,149548.7,8.3,9.18,9.02,98748.32,7.614,12.27,13.17,126,3.52
101,2012-06-11T04:00,2012,163,400,0,67.93,59.72,68.85,59.77,67.74,58.84,68.2,59.6,66.75,54.6,68.87,59.47,20.84,12.29,147418.4,8.21,9.07,8.91,103315.5,8.6,12.15,13.18,128,3.575
101,2012-06-11T05:00,2012,163,500,0,68.16,59.82,69.06,59.83,67.98,58.98,68.44,58.85,66.96,54.63,69.11,59.35,20.84,12.32,149545.9,8.34,9.23,9,109350.6,9.59,12.32,13.18,133,3.715
101,2012-06-11T06:00,2012,163,600,0,67.95,59.63,68.85,59.75,67.79,58.88,68.27,57.52,66.84,54.58,68.89,58.98,20.67,12.25,146969.9,8.32,9.1,8.91,114222.3,10.76,12.26,13.18,133,3.715
101,2012-06-11T07:00,2012,163,700,0,68.1,59.88,69.03,59.92,67.94,58.95,68.43,57.91,67,54.79,69.07,59.24,20.65,12.23,146803.3,8.22,9.11,8.99,112603.5,10.52,12.21,13.18,133,3.715
101,2012-06-11T08:00,2012,163,800,0,67.95,59.94,68.86,60,67.79,58.98,68.3,57.79,66.87,55,68.93,59.31,20.86,12.36,144772.3,8.01,8.87,8.81,112040.2,10.51,11.87,13.18,130,3.631
101,2012-06-11T09:00,2012,163,900,0,68.09,60.23,69.01,60.24,67.95,59.16,68.47,59.34,67.04,55.38,69.08,59.85,20.89,12.34,143481.9,7.861,8.78,8.79,103899.2,9.13,11.66,13.18,126,3.52
101,2012-06-11T10:00,2012,163,1000,0,68.21,60.57,69.15,60.58,68.1,59.6,68.61,60.75,67.19,55.88,69.19,60.4,20.77,12.26,138691.5,7.646,8.58,8.5,95185.52,7.863,11.3,13.18,119,3.324
101,2012-06-11T11:00,2012,163,1100,0,68.18,60.62,69.1,60.62,68.07,59.7,68.57,59.89,67.15,55.97,69.14,60.28,20.68,12.21,136303.3,7.559,8.48,8.37,98249.11,8.68,11.18,13.17,119,3.324
101,2012-06-11T12:00,2012,163,1200,0,68.2,60.69,69.13,60.68,68.1,59.77,68.61,59.27,67.19,56.06,69.18,60.19,20.9,12.36,137172.7,7.51,8.46,8.33,102481.9,9.34,11.13,13.16,122,3.408
101,2012-06-11T13:00,2012,163,1300,0,68.29,60.97,69.22,60.93,68.2,60.07,68.69,59.82,67.29,56.47,69.26,60.54,20.8,12.28,133416.7,7.324,8.29,8.13,98025.13,8.88,10.83,13.16,117,3.268
101,2012-06-11T14:00,2012,163,1400,0,68.27,60.93,69.18,60.87,68.17,59.97,68.66,59.25,67.28,56.46,69.23,60.38,20.75,12.28,133688.5,7.34,8.31,8.2,100578,9.4,10.82,13.15,120,3.352
101,2012-06-11T15:00,2012,163,1500,0,68.36,61.04,69.28,60.99,68.28,60.07,68.77,60.09,67.38,56.57,69.31,60.63,20.8,12.29,133762,7.316,8.29,8.21,96963.9,8.67,10.8,13.15,117,3.268
101,2012-06-11T16:00,2012,163,1600,0,68.44,61.18,69.33,61.18,68.33,60.28,68.82,60.96,67.44,56.77,69.36,60.94,20.86,12.37,132109.7,7.258,8.15,8.05,92912.84,7.86,10.67,13.15,114,3.184
101,2012-06-11T17:00,2012,163,1700,0,68.37,61.1,69.26,61.11,68.24,60.18,68.74,61.7,67.39,56.65,69.28,61.05,20.88,12.32,132389.9,7.275,8.14,8.06,88687.49,7.034,10.73,13.14,112,3.128
101,2012-06-11T18:00,2012,163,1800,0,68.44,61.06,69.31,61.05,68.3,60.05,68.8,61.7,67.44,56.55,69.35,60.97,20.85,12.35,134510.1,7.377,8.26,8.25,89976.38,7.095,10.89,13.14,115,3.212
101,2012-06-11T19:00,2012,163,1900,0,68.06,60.6,68.93,60.63,67.9,59.57,68.37,58.53,67.04,56.04,68.96,59.99,20.88,12.43,135738.8,7.456,8.3,8.32,104940.2,9.84,11.01,13.14,122,3.408
101,2012-06-11T20:00,2012,163,2000,0,68.31,60.52,69.21,60.62,68.15,59.55,68.63,58.74,67.29,56.3,69.23,60.08,20.54,12.21,138580.4,7.794,8.59,8.6,103246.6,9.89,10.99,13.15,123,3.436
101,2012-06-11T21:00,2012,163,2100,0,68.19,60.28,69.08,60.31,68.01,59.23,68.49,59.17,67.13,55.97,69.1,59.92,20.73,12.29,142591.4,7.908,8.77,8.78,101974.3,9.32,11.16,13.15,124,3.464
101,2012-06-11T22:00,2012,163,2200,0,68.2,60.2,69.1,60.2,68.02,59.11,68.5,58.93,67.13,55.27,69.13,59.71,20.65,12.28,143992.2,8.01,8.9,8.91,106630.2,9.57,11.86,13.15,127,3.547
101,2012-06-11T23:00,2012,163,2300,0,68.24,60.14,69.15,60.13,68.06,59.03,68.54,59.64,67.15,55.15,69.17,59.78,20.87,12.36,147419.8,8.1,9.02,9.04,104655.4,8.9,12,13.16,127,3.547
101,2012-06-12T00:00,2012,164,0,0,68.02,59.95,68.94,59.9,67.84,58.8,68.33,60.17,66.94,54.99,68.97,59.75,20.76,12.28,146609.9,8.07,9.04,9.05,100139.8,8.16,11.95,13.16,125,3.492
101,2012-06-12T01:00,2012,164,100,0,68.19,60.09,69.14,60.02,68.02,58.9,68.53,59.55,67.12,56.27,69.16,59.96,20.88,12.34,148454.4,8.1,9.11,9.12,99140.32,8.98,10.86,13.17,125,3.492
101,2012-06-12T02:00,2012,164,200,0,67.89,59.82,68.83,59.76,67.71,58.6,68.22,59.17,66.81,54.83,68.86,59.46,20.98,12.42,148742.6,8.06,9.07,9.12,105868.9,9.05,11.98,13.18,129,3.603
101,2012-06-12T03:00,2012,164,300,0,68,59.84,68.93,59.79,67.85,58.75,68.34,58.45,66.92,54.81,68.96,59.31,20.91,12.4,149000.7,8.16,9.14,9.09,110581.2,9.9,12.11,13.18,132,3.687
101,2012-06-12T04:00,2012,164,400,0,68.1,59.84,69.02,59.8,67.93,58.79,68.42,58.46,66.99,55.32,69.05,59.42,20.76,12.3,149219.4,8.25,9.22,9.15,107792.6,9.96,11.67,13.18,131,3.659
101,2012-06-12T05:00,2012,164,500,0,68.09,59.79,69.01,59.76,67.93,58.82,68.42,58.78,66.98,54.68,69.04,59.31,20.68,12.27,148850.8,8.29,9.24,9.11,109062.2,9.64,12.3,13.18,131,3.659
101,2012-06-12T06:00,2012,164,600,0,67.97,59.75,68.89,59.72,67.81,58.71,68.3,58.96,66.88,54.69,68.92,59.35,20.55,12.19,147021.4,8.22,9.17,9.1,106297.2,9.34,12.18,13.18,130,3.631
101,2012-06-12T07:00,2012,164,700,0,68.09,59.95,69.04,59.88,67.93,58.85,68.45,59.96,67.01,54.92,69.08,59.7,20.67,12.25,147332.5,8.15,9.15,9.09,102053.4,8.49,12.09,13.18,126,3.52
101,2012-06-12T08:00,2012,164,800,0,67.85,59.95,68.81,59.84,67.71,58.76,68.23,58.65,66.82,55.05,68.85,59.48,20.91,12.4,145847.3,7.896,8.98,8.95,107274.7,9.58,11.77,13.18,130,3.631
101,2012-06-12T09:00,2012,164,900,0,68.01,60.05,68.95,59.97,67.93,59.23,68.4,59.27,66.91,55.12,69.07,59.72,20.75,12.31,143669.4,7.959,8.98,8.69,104357.2,9.13,11.79,13.18,135,3.771
101,2012-06-12T10:00,2012,164,1000,0,67.94,60.27,68.89,60.18,67.85,59.6,68.32,59.01,66.83,55.97,69.01,59.95,20.69,12.27,137672.8,7.679,8.71,8.25,100250.7,9.3,10.86,13.19,129,3.603
101,2012-06-12T11:00,2012,164,1100,0,68.21,60.82,69.15,60.71,68.02,59.83,68.53,60.32,67.11,56.14,69.17,60.51,20.94,12.4,135891.2,7.391,8.45,8.19,96261.41,8.2,10.97,13.18,124,3.464
101,2012-06-12T12:00,2012,164,1200,0,68.24,60.91,69.16,60.88,68.04,59.99,68.53,59.64,67.13,56.28,69.17,60.45,20.91,12.4,133582.7,7.325,8.28,8.05,99151.32,8.89,10.85,13.17,125,3.492
101,2012-06-12T13:00,2012,164,1300,0,68.3,61.1,69.21,61.07,68.16,60.41,68.63,59.31,67.19,56.52,69.26,60.52,20.66,12.27,128804.9,7.197,8.14,7.745,99415.32,9.32,10.67,13.16,124,3.464
101,2012-06-12T14:00,2012,164,1400,0,67.99,60.81,68.87,60.88,67.96,60.58,68.42,59.61,66.82,56.26,69.03,60.36,20.76,12.31,126389.9,7.177,7.991,7.379,96660.08,8.82,10.56,13.18,122,3.408
101,2012-06-12T15:00,2012,164,1500,0,68.06,60.86,68.96,60.94,68.03,60.61,68.53,59.65,66.91,57.78,69.12,60.7,20.89,12.33,127757.4,7.198,8.02,7.425,89976.64,8.88,9.12,13.18,119,3.324
101,2012-06-12T16:00,2012,164,1600,0,67.94,60.59,68.87,60.63,67.85,59.99,68.36,61.24,66.87,56.75,68.95,60.68,20.91,12.31,132391,7.347,8.24,7.858,86067.84,7.121,10.13,13.18,118,3.296
101,2012-06-12T17:00,2012,164,1700,0,68.29,60.64,69.27,60.66,68.13,59.64,68.65,62.28,67.27,55.91,69.26,60.76,20.76,12.23,138698.3,7.65,8.6,8.49,87820.01,6.37,11.36,13.17,119,3.324
101,2012-06-12T18:00,2012,164,1800,0,68.1,60.44,69.06,60.4,67.95,59.4,68.45,59.14,67.08,55.69,69.05,59.96,20.83,12.36,139825.7,7.651,8.66,8.55,103686.1,9.31,11.39,13.16,129,3.603
101,2012-06-12T19:00,2012,164,1900,0,68.17,60.4,69.11,60.38,68,59.44,68.5,58.69,67.13,55.57,69.1,59.85,20.84,12.37,141047.1,7.77,8.73,8.56,107037.3,9.8,11.55,13.16,131,3.659
101,2012-06-12T20:00,2012,164,2000,0,68.27,60.39,69.21,60.39,68.1,59.43,68.59,58.54,67.21,56.06,69.2,59.91,20.82,12.35,142666.8,7.88,8.81,8.68,106076.2,10.05,11.15,13.16,132,3.687
101,2012-06-12T21:00,2012,164,2100,0,68.22,60.27,69.15,60.25,68.06,59.22,68.56,60.14,67.17,55.33,69.17,60,20.97,12.4,145464.2,7.95,8.9,8.84,101732.1,8.42,11.84,13.16,130,3.631
101,2012-06-12T22:00,2012,164,2200,0,68.13,60.18,69.07,60.19,67.98,59.14,68.48,58,67.09,55.28,69.09,59.55,20.88,12.4,144776.2,7.948,8.88,8.85,111947.5,10.47,11.81,13.16,136,3.799
101,2012-06-12T23:00,2012,164,2300,0,68.2,60.2,69.14,60.17,68.07,59.12,68.57,58.65,67.16,55.27,69.19,59.68,20.96,12.42,146677.4,7.999,8.97,8.95,109688.1,9.91,11.89,13.16,135,3.771
101,2012-06-13T00:00,2012,165,0,0,68.17,60.15,69.09,60.12,68.02,59.12,68.53,57.93,67.13,55.75,69.14,59.61,20.92,12.4,146222.2,8.01,8.97,8.9,110410.6,10.6,11.38,13.16,135,3.771
101,2012-06-13T01:00,2012,165,100,0,68.22,60.23,69.12,60.18,68.11,59.25,68.6,59.04,67.18,55.26,69.22,59.78,20.92,12.39,145680.2,7.994,8.93,8.86,107831.9,9.56,11.92,13.16,134,3.743
101,2012-06-13T02:00,2012,165,200,0,68,60.05,68.89,60.01,67.89,59.07,68.38,58.6,66.97,55.11,68.99,59.53,20.82,12.34,144210.9,7.948,8.88,8.82,108198.1,9.78,11.86,13.16,134,3.743
101,2012-06-13T03:00,2012,165,300,0,68.18,60.17,69.07,60.15,68.07,59.18,68.56,58.62,67.14,55.2,69.18,59.62,20.78,12.33,144860.3,8.01,8.91,8.89,109271.1,9.95,11.93,13.16,134,3.743
101,2012-06-13T04:00,2012,165,400,0,68.23,60.24,69.09,60.26,68.11,59.29,68.6,59.82,67.18,55.3,69.21,59.93,20.67,12.25,143159.7,7.996,8.83,8.82,102558.7,8.78,11.89,13.16,130,3.631
101,2012-06-13T05:00,2012,165,500,0,68.11,60.17,68.93,60.19,67.97,59.21,68.47,58.88,67.06,55.27,69.07,59.7,20.89,12.39,143547.3,7.938,8.74,8.76,107299.9,9.59,11.79,13.16,133,3.715
101,2012-06-13T06:00,2012,165,600,0,68.14,60.17,68.97,60.2,68.02,59.21,68.52,59.27,67.09,55.27,69.11,59.77,20.68,12.26,142676.6,7.966,8.77,8.81,104650.2,9.25,11.82,13.16,131,3.659
101,2012-06-13T07:00,2012,165,700,0,68.24,60.29,69.07,60.32,68.11,59.35,68.6,59.34,67.18,55.38,69.2,59.87,20.71,12.27,142363.2,7.95,8.75,8.76,104709.4,9.27,11.8,13.16,131,3.659
101,2012-06-13T08:00,2012,165,800,0,68.25,60.31,69.1,60.32,68.13,59.33,68.61,60.24,67.19,55.39,69.21,60.06,20.83,12.32,143453.1,7.936,8.78,8.79,100641.6,8.38,11.8,13.16,129,3.603
101,2012-06-13T09:00,2012,165,900,0,68.16,60.27,68.99,60.31,68.03,59.32,68.52,59.78,67.09,55.38,69.12,59.95,20.89,12.36,142636.4,7.89,8.68,8.71,102458.6,8.74,11.71,13.16,129,3.603
101,2012-06-13T10:00,2012,165,1000,0,68.22,60.38,69.05,60.41,68.1,59.45,68.59,58.94,67.17,55.49,69.18,59.87,20.83,12.34,141399.9,7.841,8.64,8.66,106662.8,9.65,11.69,13.16,132,3.687
101,2012-06-13T11:00,2012,165,1100,0,68.15,60.37,68.96,60.37,68.01,59.4,68.5,58.19,67.1,55.49,69.08,59.71,20.87,12.39,140747,7.775,8.59,8.61,110030.2,10.31,11.6,13.16,132,3.687
101,2012-06-13T12:00,2012,165,1200,0,68.5,60.61,69.35,60.6,68.37,59.59,68.87,59.54,67.44,56.66,69.47,60.35,20.85,12.31,143157.5,7.887,8.75,8.78,100330.2,9.32,10.78,13.16,128,3.575
101,2012-06-13T13:00,2012,165,1300,0,67.96,60.25,68.79,60.24,67.82,59.35,68.29,58.99,66.88,55.55,68.89,59.81,20.81,12.33,138986.1,7.71,8.54,8.47,103031,9.3,11.33,13.16,128,3.575
101,2012-06-13T14:00,2012,165,1400,0,68.24,60.45,69.05,60.43,68.03,59.53,68.46,59.16,67.04,56,69.12,60.03,20.97,12.4,141021.8,7.785,8.62,8.5,102251.6,9.29,11.05,13.16,128,3.575
101,2012-06-13T15:00,2012,165,1500,0,68.37,60.59,69.19,60.55,68.16,59.67,68.6,59.18,67.18,55.96,69.26,60.1,20.84,12.33,140223.9,7.774,8.65,8.49,103124.4,9.41,11.22,13.16,129,3.603
101,2012-06-13T16:00,2012,165,1600,0,68.33,60.74,69.15,60.69,68.13,59.87,68.59,60.11,67.18,58.36,69.22,60.83,20.87,12.28,137055.1,7.599,8.46,8.26,86098.13,8.48,8.82,13.16,117,3.268
101,2012-06-13T17:00,2012,165,1700,0,68.37,60.89,69.18,60.86,68.17,60.03,68.61,60.32,67.22,56.57,69.25,60.62,20.69,12.25,133789.1,7.48,8.32,8.15,94069.34,8.29,10.65,13.16,120,3.352
101,2012-06-13T18:00,2012,165,1800,0,68.35,60.89,69.15,60.85,68.14,60.08,68.56,59.46,67.18,56.07,69.21,60.35,20.8,12.33,133851.1,7.465,8.3,8.06,101010.8,9.11,11.11,13.15,124,3.464
101,2012-06-13T19:00,2012,165,1900,0,68.52,60.89,69.35,60.84,68.35,60.1,68.73,58.91,67.35,56.93,69.42,60.4,20.92,12.38,137775.9,7.63,8.51,8.25,101591.7,9.82,10.43,13.15,126,3.52
101,2012-06-13T20:00,2012,165,2000,0,68.22,60.56,69.03,60.53,68.02,59.82,68.45,59.74,67.06,56.38,69.08,60.29,20.8,12.29,136803.3,7.663,8.5,8.19,96548.8,8.71,10.68,13.15,124,3.464
101,2012-06-13T21:00,2012,165,2100,0,68.44,60.49,69.29,60.39,68.25,59.61,68.67,58.99,67.26,56.37,69.33,60.07,20.88,12.34,143725.3,7.947,8.9,8.64,102853.4,9.68,10.89,13.15,129,3.603
101,2012-06-13T22:00,2012,165,2200,0,68.21,60.21,69.06,60.13,68.02,59.34,68.46,61.35,67.05,57.1,69.09,60.54,20.67,12.14,142900.8,7.997,8.93,8.68,83943.05,7.11,9.95,13.16,119,3.324
101,2012-06-13T23:00,2012,165,2300,0,68.15,60.02,69.01,59.95,67.96,59.09,68.4,61.19,66.98,54.83,69.07,59.97,20.78,12.25,146228.4,8.13,9.06,8.87,96123.63,7.213,12.16,13.16,126,3.52
101,2012-06-14T00:00,2012,166,0,0,68.1,59.9,68.99,59.82,67.92,58.97,68.36,59.94,66.92,54.64,69.04,59.62,20.89,12.34,148457.2,8.21,9.17,8.95,103506.9,8.42,12.28,13.17,132,3.687
101,2012-06-14T01:00,2012,166,100,0,67.97,59.73,68.84,59.68,67.78,58.88,68.24,57.83,66.78,54.49,68.89,59.07,20.96,12.45,148920.5,8.24,9.16,8.91,114384.7,10.4,12.28,13.17,139,3.883
101,2012-06-14T02:00,2012,166,200,0,68.18,59.9,69.03,59.92,68.02,59.1,68.49,60.07,67.05,54.74,69.11,59.69,20.86,12.36,148255.7,8.28,9.12,8.91,103831.9,8.42,12.31,13.18,131,3.659
101,2012-06-14T03:00,2012,166,300,0,68.09,59.89,68.96,59.91,67.95,59.11,68.45,60.06,67.01,54.8,69.05,59.7,20.72,12.28,146049.4,8.2,9.05,8.84,102460.7,8.39,12.21,13.18,130,3.631
101,2012-06-14T04:00,2012,166,400,0,67.99,59.74,68.84,59.77,67.87,59.02,68.35,59.09,66.92,54.67,68.94,59.37,20.65,12.24,146006.1,8.25,9.08,8.85,106691.5,9.26,12.25,13.18,133,3.715
101,2012-06-14T05:00,2012,166,500,0,68.18,59.86,69.05,59.88,68.06,59.14,68.54,58.91,67.09,54.71,69.13,59.41,20.85,12.34,148678.1,8.32,9.16,8.92,110049.9,9.63,12.38,13.18,135,3.771
101,2012-06-14T06:00,2012,166,600,0,68.21,59.92,69.08,59.95,68.08,59.17,68.57,60.38,67.13,54.81,69.17,59.77,20.66,12.19,146848.3,8.29,9.13,8.91,101381.1,8.19,12.32,13.18,130,3.631
101,2012-06-14T07:00,2012,166,700,0,68.31,60.13,69.19,60.09,68.19,59.24,68.72,64.45,67.27,56.88,69.3,61.1,20.72,12.09,146844.3,8.18,9.1,8.96,71755.08,4.266,10.39,13.18,112,3.128
101,2012-06-14T08:00,2012,166,800,0,67.77,59.87,68.66,59.81,67.68,58.94,68.18,58.75,66.74,54.94,68.77,59.44,20.91,12.39,143966.2,7.901,8.85,8.74,106516.4,9.42,11.79,13.18,131,3.659
101,2012-06-14T09:00,2012,166,900,0,68.13,60.34,69.03,60.28,68.05,59.43,68.54,59.52,67.09,55.49,69.14,59.98,20.72,12.28,140783.6,7.796,8.74,8.62,102661.8,9.02,11.61,13.18,127,3.547
101,2012-06-14T10:00,2012,166,1000,0,68.19,60.48,69.09,60.39,68.14,59.52,68.63,59.5,67.18,55.66,69.22,60.07,20.83,12.34,140786.1,7.715,8.7,8.61,103230.2,9.13,11.52,13.18,126,3.52
101,2012-06-14T11:00,2012,166,1100,0,68.17,60.47,69.06,60.41,68.07,59.53,68.55,60.55,67.12,56.58,69.15,60.45,20.77,12.25,139644.6,7.706,8.65,8.54,91989.02,7.994,10.54,13.17,120,3.352
101,2012-06-14T12:00,2012,166,1200,0,68.36,60.84,69.23,60.78,68.19,59.87,68.66,60.39,67.26,57.14,69.28,60.73,20.87,12.33,136909.5,7.52,8.45,8.32,91822.13,8.27,10.11,13.17,119,3.324
101,2012-06-14T13:00,2012,166,1300,0,68.12,60.78,68.98,60.74,67.94,59.89,68.39,59.61,67.01,56.25,69.01,60.37,20.84,12.36,133044.9,7.346,8.23,8.05,97913.14,8.78,10.76,13.16,120,3.352
101,2012-06-14T14:00,2012,166,1400,0,68.29,60.93,69.14,60.9,68.13,60.14,68.55,59.19,67.15,56.22,69.21,60.37,20.97,12.44,133526,7.35,8.24,7.986,102281.7,9.36,10.93,13.16,123,3.436
101,2012-06-14T15:00,2012,166,1500,0,68.34,60.98,69.23,60.94,68.21,60.23,68.66,59.22,67.19,58.86,69.32,60.93,20.81,12.26,132804.8,7.358,8.29,7.981,88236.06,9.44,8.33,13.16,115,3.212
101,2012-06-14T16:00,2012,166,1600,0,68.25,60.95,69.1,60.92,68.05,60.15,68.5,59.87,67.11,56.39,69.14,60.52,20.8,12.31,131340.7,7.305,8.18,7.904,96510.84,8.64,10.72,13.16,119,3.324
101,2012-06-14T17:00,2012,166,1700,0,68.51,61.16,69.34,61.14,68.3,60.41,68.75,60.35,67.35,56.96,69.37,60.88,20.82,12.29,131725.7,7.347,8.2,7.883,93603.79,8.4,10.39,13.15,117,3.268
101,2012-06-14T18:00,2012,166,1800,0,68.35,60.96,69.17,60.95,68.14,60.21,68.59,60.17,67.19,56.24,69.21,60.56,20.75,12.29,131889.7,7.393,8.21,7.931,96403.14,8.42,10.95,13.15,119,3.324
101,2012-06-14T19:00,2012,166,1900,0,68.27,60.76,69.12,60.72,68.07,60,68.5,59.27,67.11,55.9,69.15,60.18,20.78,12.31,134591.5,7.511,8.4,8.07,101958.4,9.23,11.21,13.15,124,3.464
101,2012-06-14T20:00,2012,166,2000,0,68.27,60.54,69.13,60.47,68.08,59.78,68.5,58.61,67.1,55.53,69.14,59.87,20.76,12.31,138397.8,7.723,8.66,8.3,107010.2,9.89,11.57,13.15,128,3.575
101,2012-06-14T21:00,2012,166,2100,0,68.36,60.42,69.25,60.32,68.19,59.61,68.6,60.38,67.2,55.25,69.26,60.1,20.8,12.27,142895.4,7.935,8.93,8.57,100235.2,8.22,11.95,13.15,126,3.52
101,2012-06-14T22:00,2012,166,2200,0,68.12,60.1,69.03,59.96,67.97,59.23,68.38,59.6,66.96,54.85,69.05,59.66,20.74,12.26,144733.5,8.02,9.07,8.74,103778.4,8.79,12.11,13.16,129,3.603
101,2012-06-14T23:00,2012,166,2300,0,68.12,59.99,69.03,59.87,67.96,59.16,68.38,58.55,66.93,54.72,69.04,59.41,20.91,12.38,147314.3,8.12,9.16,8.81,110557.3,9.83,12.21,13.16,133,3.715
101,2012-06-15T00:00,2012,167,0,0,68.02,59.79,68.95,59.66,67.88,58.9,68.29,58.59,66.83,54.42,68.98,59.23,20.91,12.37,149652,8.23,9.29,8.98,110831.5,9.71,12.41,13.17,135,3.771
101,2012-06-15T01:00,2012,167,100,0,68,59.63,68.9,59.56,67.86,58.93,68.3,58.83,66.85,54.28,68.93,59.18,20.63,12.21,148394.9,8.37,9.34,8.93,109038.6,9.47,12.58,13.18,133,3.715
101,2012-06-15T02:00,2012,167,200,0,68.13,59.63,69.02,59.6,68.01,58.99,68.47,59.05,67.03,54.28,69.08,59.2,20.91,12.33,152137,8.5,9.42,9.02,110734.3,9.42,12.75,13.18,136,3.799
101,2012-06-15T03:00,2012,167,300,0,67.92,59.44,68.8,59.43,67.81,58.89,68.27,58.71,66.85,54.11,68.86,59,20.94,12.36,151350.4,8.47,9.38,8.92,111694.6,9.56,12.74,13.18,137,3.827
101,2012-06-15T04:00,2012,167,400,0,68.16,59.66,69.05,59.63,68.06,59.13,68.53,58.66,67.09,54.3,69.11,59.16,20.87,12.33,151271.1,8.5,9.42,8.93,113225.3,9.87,12.8,13.18,137,3.827
101,2012-06-15T05:00,2012,167,500,0,68.02,59.55,68.9,59.54,67.91,59.03,68.38,58.4,66.96,54.24,68.96,59.04,20.76,12.31,149758.9,8.46,9.37,8.88,113237.9,9.98,12.72,13.18,136,3.799
101,2012-06-15T06:00,2012,167,600,0,68.01,59.62,68.89,59.62,67.9,59.08,68.37,57.28,66.95,54.39,68.96,58.87,20.68,12.27,147884.9,8.39,9.27,8.83,117489.6,11.09,12.55,13.18,138,3.855
101,2012-06-15T07:00,2012,167,700,0,68.09,59.91,69,59.94,68,59.27,68.48,59.02,67.04,54.82,69.06,59.5,20.73,12.25,145428.5,8.18,9.06,8.73,107635.2,9.47,12.22,13.18,131,3.659
101,2012-06-15T08:00,2012,167,800,0,68.15,60.22,69.08,60.19,68.05,59.34,68.55,58.84,67.11,55.24,69.14,59.71,20.79,12.3,143388.2,7.935,8.89,8.71,107530.8,9.71,11.87,13.18,130,3.631
101,2012-06-15T09:00,2012,167,900,0,68,60.29,68.92,60.29,67.93,59.72,68.4,59.39,66.85,55.41,69.09,59.97,20.78,12.28,137823.3,7.713,8.63,8.21,101739.4,9.01,11.44,13.18,125,3.492
101,2012-06-15T10:00,2012,167,1000,0,67.99,60.59,68.94,60.59,67.91,59.8,68.42,59.04,66.96,58.22,69,60.55,20.97,12.33,135103.9,7.405,8.34,8.11,90581.13,9.38,8.74,13.18,116,3.24
101,2012-06-15T11:00,2012,167,1100,0,68.26,60.99,69.21,61.02,68.19,60.28,68.69,60.15,67.24,56.56,69.26,60.67,20.91,12.35,132006.5,7.269,8.19,7.91,96192.26,8.54,10.68,13.17,119,3.324
101,2012-06-15T12:00,2012,167,1200,0,68.27,61.13,69.21,61.12,68.19,60.41,68.69,59.84,67.24,57.21,69.24,60.79,20.87,12.31,129644.8,7.14,8.09,7.779,94206.09,8.85,10.03,13.16,116,3.24
101,2012-06-15T13:00,2012,167,1300,0,68.39,61.24,69.27,61.22,68.2,60.41,68.67,60.27,67.28,56.7,69.29,60.84,20.86,12.33,129439.8,7.147,8.05,7.783,94844.18,8.41,10.58,13.16,116,3.24
101,2012-06-15T14:00,2012,167,1400,0,68.47,61.37,69.37,61.37,68.29,60.57,68.75,60.08,67.38,56.84,69.36,60.91,20.96,12.4,129174.5,7.102,7.998,7.719,96551.42,8.67,10.54,13.15,116,3.24
101,2012-06-15T15:00,2012,167,1500,0,68.32,61.23,69.2,61.24,68.13,60.45,68.58,59.6,67.21,56.68,69.19,60.7,20.89,12.37,128268.3,7.094,7.968,7.676,97748.02,8.98,10.53,13.15,117,3.268
101,2012-06-15T16:00,2012,167,1600,0,68.48,61.29,69.36,61.31,68.27,60.53,68.73,60.27,67.36,56.7,69.35,60.86,20.85,12.33,129415.6,7.19,8.05,7.747,95482.87,8.46,10.66,13.14,117,3.268
101,2012-06-15T17:00,2012,167,1700,0,68.4,61.15,69.29,61.19,68.2,60.42,68.65,59.95,67.3,57.63,69.26,60.91,20.67,12.2,129118,7.241,8.1,7.783,90800.15,8.7,9.66,13.14,113,3.156
101,2012-06-15T18:00,2012,167,1800,0,68.33,60.96,69.23,60.99,68.15,60.19,68.58,59.62,67.23,56.29,69.19,60.46,20.68,12.25,131662.7,7.37,8.24,7.963,98778.73,8.96,10.94,13.14,120,3.352
101,2012-06-15T19:00,2012,167,1900,0,68.5,60.93,69.4,60.91,68.32,60.18,68.75,59.84,67.36,57.08,69.37,60.63,20.89,12.31,136515.6,7.576,8.49,8.14,95720.45,8.9,10.28,13.14,119,3.324
101,2012-06-15T20:00,2012,167,2000,0,68.08,60.35,68.94,60.29,67.91,59.65,68.31,59.53,66.95,56.17,68.93,60.06,20.87,12.32,138852.4,7.731,8.65,8.26,97658.3,8.78,10.78,13.14,122,3.408
101,2012-06-15T21:00,2012,167,2100,0,68.19,60.27,69.07,60.17,68.03,59.52,68.42,58.77,67.04,55.15,69.07,59.65,20.94,12.39,143202.5,7.917,8.9,8.51,108159.9,9.65,11.9,13.15,130,3.631
101,2012-06-15T22:00,2012,167,2200,0,68.17,60.07,69.06,59.95,68.02,59.29,68.42,57.6,67.02,56.04,69.08,59.47,20.73,12.27,145260,8.1,9.11,8.73,108416.5,10.82,10.99,13.15,131,3.659
101,2012-06-15T23:00,2012,167,2300,0,68.2,60.04,69.1,59.89,68.05,59.25,68.45,58.45,67.02,54.73,69.12,59.39,20.89,12.35,147625.9,8.16,9.21,8.8,111534.5,10.01,12.29,13.16,133,3.715
101,2012-06-16T00:00,2012,168,0,0,68.05,59.82,68.96,59.67,67.91,59,68.32,58.76,66.87,54.48,68.98,59.26,20.9,12.36,149163.8,8.23,9.29,8.91,109924,9.57,12.39,13.16,134,3.743
101,2012-06-16T01:00,2012,168,100,0,68.06,59.7,69,59.6,67.93,58.9,68.36,60.34,66.89,54.32,69.03,59.52,20.56,12.16,148733.8,8.36,9.4,9.02,101377.5,8.02,12.57,13.18,128,3.575
101,2012-06-16T02:00,2012,168,200,0,67.99,59.64,68.9,59.6,67.88,59.01,68.32,59.83,66.87,54.36,68.94,59.38,20.94,12.39,150022.3,8.35,9.3,8.87,105414.5,8.49,12.51,13.18,131,3.659
101,2012-06-16T03:00,2012,168,300,0,67.93,59.58,68.81,59.53,67.79,59,68.25,57.78,66.82,54.29,68.86,58.93,20.99,12.46,149776.1,8.35,9.27,8.8,116113.5,10.47,12.53,13.18,138,3.855
101,2012-06-16T04:00,2012,168,400,0,67.98,59.6,68.87,59.6,67.87,59.03,68.32,57.71,66.89,54.37,68.92,58.94,20.82,12.38,148957.5,8.37,9.28,8.84,115984.8,10.62,12.52,13.18,136,3.799
101,2012-06-16T05:00,2012,168,500,0,68,59.66,68.89,59.66,67.89,59.07,68.35,57.35,66.91,54.47,68.95,58.93,20.57,12.26,146611.2,8.34,9.23,8.83,116429.4,11,12.45,13.18,136,3.799
101,2012-06-16T06:00,2012,168,600,0,68.06,59.72,68.95,59.68,67.95,59.15,68.4,58.85,66.98,54.48,69,59.26,20.74,12.31,147928.4,8.34,9.27,8.8,109947.2,9.55,12.5,13.18,133,3.715
101,2012-06-16T07:00,2012,168,700,0,68.25,60.05,69.21,59.98,68.15,59.17,68.63,58.97,67.19,55.26,69.24,59.63,20.52,12.16,146303.8,8.21,9.22,8.98,106289.2,9.66,11.93,13.18,129,3.603
101,2012-06-16T08:00,2012,168,800,0,68,60.29,68.97,60.23,67.87,59.25,68.38,59.99,66.97,55.58,68.99,60.08,20.79,12.28,140718,7.709,8.73,8.62,98391.98,8.39,11.38,13.18,122,3.408
101,2012-06-16T09:00,2012,168,900,0,68.14,60.6,69.11,60.55,68.04,59.6,68.56,60.23,67.13,55.87,69.15,60.33,20.65,12.21,136823.7,7.545,8.56,8.44,96833.91,8.33,11.25,13.18,119,3.324
101,2012-06-16T10:00,2012,168,1000,0,68.17,60.88,69.14,60.79,68.1,60.04,68.6,59.66,67.17,56.33,69.17,60.44,20.75,12.3,132787.8,7.286,8.35,8.06,98588.66,8.95,10.84,13.17,119,3.324
101,2012-06-16T11:00,2012,168,1100,0,68.25,61.06,69.22,61.03,68.21,60.33,68.7,60.29,67.27,56.68,69.25,60.75,20.65,12.24,129695.5,7.189,8.19,7.877,94195,8.4,10.59,13.16,116,3.24
101,2012-06-16T12:00,2012,168,1200,0,68.44,61.23,69.42,61.2,68.39,60.43,68.89,60.33,67.47,57.29,69.43,60.96,20.62,12.2,130290.9,7.214,8.22,7.964,92584.76,8.56,10.18,13.16,114,3.184
101,2012-06-16T13:00,2012,168,1300,0,68.38,61.31,69.34,61.29,68.31,60.51,68.81,60.15,67.41,56.97,69.33,60.9,20.66,12.25,127779.3,7.065,8.05,7.793,94831.38,8.66,10.44,13.15,115,3.212
101,2012-06-16T14:00,2012,168,1400,0,68.51,61.45,69.45,61.47,68.42,60.63,68.91,62.01,67.55,57.14,69.45,61.41,20.79,12.24,128151.3,7.06,7.978,7.792,85840.79,6.899,10.41,13.14,109,3.045
101,2012-06-16T15:00,2012,168,1500,0,68.59,61.41,69.5,61.41,68.45,60.51,68.92,64.11,67.61,56.91,69.49,61.74,20.75,12.15,130071.4,7.183,8.09,7.939,76331.55,4.81,10.69,13.14,105,2.933
101,2012-06-16T16:00,2012,168,1600,0,68.35,61.11,69.27,61.09,68.22,60.26,68.68,63.13,67.37,56.54,69.24,61.29,20.68,12.14,130519.9,7.241,8.17,7.961,80567.61,5.552,10.83,13.13,108,3.017
101,2012-06-16T17:00,2012,168,1700,0,68.56,61.12,69.45,61.11,68.41,60.33,68.85,63.41,67.53,56.44,69.43,61.32,20.68,12.13,133250.2,7.443,8.34,8.08,81200.11,5.439,11.09,13.13,109,3.045
101,2012-06-16T18:00,2012,168,1800,0,68.16,60.71,69.02,60.65,68.01,59.94,68.42,60.93,67.11,55.98,69.01,60.5,20.92,12.35,134983.9,7.448,8.38,8.07,93278.95,7.495,11.13,13.13,117,3.268
101,2012-06-16T19:00,2012,168,1900,0,68.27,60.58,69.14,60.52,68.11,59.81,68.53,60.09,67.2,55.7,69.13,60.21,20.87,12.34,138772.6,7.697,8.62,8.31,99700.61,8.44,11.5,13.13,122,3.408
101,2012-06-16T20:00,2012,168,2000,0,68.17,60.19,69.04,60.15,68.02,59.41,68.42,57.84,67.09,55.16,69.05,59.44,20.87,12.4,143571,7.979,8.88,8.61,113014.9,10.58,11.92,13.14,132,3.687
101,2012-06-16T21:00,2012,168,2100,0,68.17,59.89,69.03,59.86,67.99,59.07,68.41,57.84,67.04,54.71,69.06,59.19,20.84,12.36,148399,8.28,9.17,8.92,114668.3,10.57,12.33,13.15,135,3.771
101,2012-06-16T22:00,2012,168,2200,0,68.06,59.65,68.95,59.59,67.88,58.83,68.32,58.85,66.92,54.37,68.97,59.21,20.85,12.33,151002.5,8.41,9.36,9.05,109990.9,9.47,12.55,13.16,133,3.715
101,2012-06-16T23:00,2012,168,2300,0,68.18,59.63,69.08,59.55,68,58.76,68.47,59.12,67.03,54.85,69.12,59.36,20.96,12.35,154604.9,8.55,9.53,9.24,107719.1,9.35,12.18,13.16,134,3.743
101,2012-06-17T00:00,2012,169,0,0,67.96,59.2,68.8,59.19,67.82,58.72,68.27,57.14,66.83,53.79,68.88,58.46,20.96,12.43,155551.7,8.76,9.61,9.11,121695,11.13,13.04,13.17,143,3.994
101,2012-06-17T01:00,2012,169,100,0,68.02,59.27,68.86,59.29,67.86,58.78,68.32,57.01,66.88,53.89,68.92,58.53,20.76,12.33,153565.5,8.75,9.57,9.08,121398.7,11.31,12.99,13.17,142,3.966
101,2012-06-17T02:00,2012,169,200,0,68.07,59.3,68.91,59.34,67.92,58.86,68.38,58.5,66.94,53.93,68.97,58.84,20.82,12.34,154065.6,8.77,9.57,9.06,114457.5,9.88,13.01,13.17,139,3.883
101,2012-06-17T03:00,2012,169,300,0,68.16,59.4,69.01,59.45,68.02,58.98,68.48,59.08,67.04,54.04,69.07,59.05,20.86,12.36,154212.5,8.77,9.56,9.04,112092.3,9.4,13,13.17,137,3.827
101,2012-06-17T04:00,2012,169,400,0,68.13,59.27,68.99,59.28,68,58.83,68.47,59.34,67.01,55.07,69.05,59.2,20.9,12.33,156583.1,8.86,9.71,9.17,105202.8,9.13,11.94,13.18,135,3.771
101,2012-06-17T05:00,2012,169,500,0,68.01,59.12,68.84,59.15,67.87,58.75,68.33,58.44,66.88,53.71,68.91,58.68,20.91,12.4,156397.8,8.89,9.69,9.12,115887.6,9.89,13.17,13.17,140,3.911
101,2012-06-17T06:00,2012,169,600,0,68.18,59.32,69.02,59.35,68.04,58.92,68.52,58.38,67.06,53.96,69.1,58.82,20.92,12.41,156265.8,8.86,9.67,9.12,116763.7,10.14,13.1,13.18,141,3.939
101,2012-06-17T07:00,2012,169,700,0,68.14,59.44,68.99,59.46,68,58.97,68.48,58.62,67.02,54.14,69.06,58.98,20.77,12.32,152893.1,8.7,9.53,9.04,113547.3,9.86,12.89,13.18,138,3.855
101,2012-06-17T08:00,2012,169,800,0,68.05,59.5,68.9,59.52,67.9,58.91,68.37,59.18,66.93,54.26,68.96,59.14,20.75,12.29,150857.4,8.55,9.38,8.99,108880.8,9.19,12.67,13.18,134,3.743
101,2012-06-17T09:00,2012,169,900,0,68.26,59.91,69.15,59.91,68.14,59.19,68.61,59.08,67.17,55.15,69.2,59.54,20.66,12.24,148115.2,8.36,9.25,8.95,106830.3,9.53,12.01,13.18,131,3.659
101,2012-06-17T10:00,2012,169,1000,0,68.11,60.21,69.07,60.14,67.97,59.11,68.49,59.87,67.06,57.27,69.09,60.3,20.52,12.13,142296.9,7.891,8.93,8.86,90534.27,8.62,9.79,13.18,118,3.296
101,2012-06-17T11:00,2012,169,1100,0,68.24,60.54,69.21,60.5,68.12,59.49,68.65,60.18,67.22,55.81,69.23,60.27,20.55,12.18,138995.4,7.694,8.71,8.63,98135.98,8.48,11.41,13.18,121,3.38
101,2012-06-17T12:00,2012,169,1200,0,68.05,60.64,69.03,60.57,67.97,59.72,68.48,58.65,67.05,56.09,69.04,60.05,20.7,12.32,134809.8,7.406,8.46,8.24,103755.2,9.83,10.95,13.17,123,3.436
101,2012-06-17T13:00,2012,169,1300,0,68.25,60.93,69.25,60.88,68.18,59.98,68.69,59.56,67.27,56.4,69.25,60.45,20.97,12.45,135316.7,7.323,8.37,8.2,100837.9,9.12,10.87,13.16,121,3.38
101,2012-06-17T14:00,2012,169,1400,0,68.27,60.91,69.25,60.86,68.18,59.95,68.67,59.32,67.29,56.35,69.25,60.41,20.84,12.39,134925.4,7.36,8.38,8.23,101851.4,9.35,10.94,13.16,121,3.38
101,2012-06-17T15:00,2012,169,1500,0,68.41,61.04,69.4,60.96,68.3,60.07,68.79,59.67,67.41,56.4,69.39,60.56,20.95,12.43,136012.2,7.37,8.44,8.24,101389.3,9.12,11.01,13.15,121,3.38
101,2012-06-17T16:00,2012,169,1600,0,68.44,60.97,69.37,60.92,68.25,60.23,68.68,60.04,67.29,56.23,69.31,60.55,20.74,12.31,133949,7.464,8.44,8.02,98205.3,8.63,11.06,13.15,120,3.352
101,2012-06-17T17:00,2012,169,1700,0,68.33,60.84,69.23,60.75,68.14,60.15,68.55,59.4,67.16,56.05,69.18,60.29,20.87,12.39,135069.4,7.49,8.48,7.986,101713.3,9.14,11.12,13.15,122,3.408
101,2012-06-17T18:00,2012,169,1800,0,68.39,60.86,69.28,60.75,68.19,60.2,68.59,59.11,67.22,56.03,69.23,60.25,20.83,12.38,135256.5,7.526,8.53,7.988,103753.1,9.49,11.19,13.15,123,3.436
101,2012-06-17T19:00,2012,169,1900,0,68.33,60.66,69.23,60.54,68.13,59.97,68.54,59.59,67.16,55.79,69.18,60.17,20.78,12.33,137600.3,7.666,8.69,8.16,101578.4,8.95,11.38,13.15,123,3.436
101,2012-06-17T20:00,2012,169,2000,0,68.32,60.39,69.16,60.23,68.11,59.8,68.51,59.37,67.14,55.36,69.15,59.88,20.8,12.33,141392.9,7.925,8.93,8.31,104506.2,9.14,11.77,13.15,127,3.547
101,2012-06-17T21:00,2012,169,2100,0,68.34,60.12,69.14,59.98,68.13,59.58,68.53,59.72,67.13,54.97,69.17,59.73,20.73,12.29,145077.5,8.22,9.16,8.54,104415.9,8.81,12.16,13.15,128,3.575
101,2012-06-17T22:00,2012,169,2200,0,68.14,59.78,68.94,59.64,67.94,59.24,68.35,58.39,66.93,55.11,69,59.31,20.93,12.4,149028.3,8.36,9.3,8.7,109372.5,9.97,11.81,13.16,133,3.715
101,2012-06-17T23:00,2012,169,2300,0,68.05,59.57,68.85,59.41,67.87,59.01,68.27,57.53,66.82,54.19,68.95,58.83,20.9,12.41,151011.5,8.47,9.44,8.85,117527.8,10.74,12.63,13.16,139,3.883
101,2012-06-18T00:00,2012,170,0,0,68.17,59.65,69,59.55,68.01,59.13,68.44,58.55,66.98,54.29,69.08,59.09,20.92,12.4,151661.9,8.51,9.45,8.88,113452.8,9.88,12.7,13.17,137,3.827
101,2012-06-18T01:00,2012,170,100,0,68.2,59.73,69.03,59.64,68.02,59.15,68.47,58.8,67.02,54.41,69.09,59.23,20.89,12.39,150771.3,8.47,9.39,8.87,111847.6,9.67,12.61,13.17,136,3.799
101,2012-06-18T02:00,2012,170,200,0,68.06,59.57,68.89,59.51,67.92,59.04,68.36,58.12,66.92,54.28,68.97,58.95,20.82,12.35,150391.5,8.49,9.38,8.88,114465.3,10.25,12.64,13.17,137,3.827
101,2012-06-18T03:00,2012,170,300,0,68.14,59.63,68.98,59.59,67.98,59.09,68.44,59.23,67,54.35,69.04,59.24,20.77,12.29,150351.7,8.51,9.4,8.89,108780.9,9.21,12.65,13.18,133,3.715
101,2012-06-18T04:00,2012,170,400,0,68.22,59.64,69.05,59.59,68.08,59.16,68.52,59.23,67.08,54.26,69.12,59.22,20.7,12.25,150663.3,8.58,9.46,8.91,109729.2,9.29,12.82,13.18,135,3.771
101,2012-06-18T05:00,2012,170,500,0,68.06,59.51,68.88,59.49,67.9,59.02,68.35,58.62,66.91,54.19,68.95,59.01,20.88,12.37,151219.5,8.55,9.39,8.88,112500.3,9.74,12.72,13.18,136,3.799
101,2012-06-18T06:00,2012,170,600,0,68.13,59.57,68.96,59.54,67.97,59.07,68.43,58.65,66.99,54.25,69.02,59.08,20.67,12.25,149984.2,8.56,9.41,8.91,111719.1,9.78,12.73,13.18,135,3.771
101,2012-06-18T07:00,2012,170,700,0,68.24,59.7,69.09,59.7,68.08,59.16,68.55,59.38,67.1,54.4,69.15,59.34,20.57,12.2,149191.7,8.54,9.39,8.92,108071.1,9.17,12.7,13.18,133,3.715
101,2012-06-18T08:00,2012,170,800,0,68.08,59.68,68.94,59.67,67.93,59.04,68.4,59.44,66.96,54.47,68.99,59.35,20.71,12.27,148579.5,8.4,9.27,8.89,106566.5,8.95,12.49,13.18,131,3.659
101,2012-06-18T09:00,2012,170,900,0,68.36,60.02,69.28,59.93,68.22,59.21,68.7,60.52,67.26,55.85,69.31,60.02,20.74,12.23,149477.9,8.33,9.34,9.01,97024.32,8.18,11.41,13.18,126,3.52
101,2012-06-18T10:00,2012,170,1000,0,67.98,59.89,68.91,59.76,67.84,58.96,68.32,59.38,66.9,54.97,68.94,59.55,20.94,12.39,147643.6,8.09,9.15,8.88,104803.8,8.94,11.93,13.18,129,3.603
101,2012-06-18T11:00,2012,170,1100,0,67.98,60.03,68.99,59.85,67.88,58.93,68.37,59.52,66.94,55,69,59.67,20.86,12.35,146707.2,7.95,9.14,8.95,104019.9,8.85,11.94,13.18,127,3.547
101,2012-06-18T12:00,2012,170,1200,0,68.08,60.19,69.09,59.99,67.97,59.11,68.47,59.31,67.05,55.18,69.09,59.77,20.77,12.31,145065.5,7.892,9.1,8.86,104846.7,9.16,11.87,13.18,127,3.547
101,2012-06-18T13:00,2012,170,1300,0,68.08,60.28,69.1,60.15,67.98,59.19,68.48,58.88,67.05,55.36,69.1,59.78,20.73,12.29,142997.3,7.804,8.95,8.79,106004.7,9.6,11.69,13.18,127,3.547
101,2012-06-18T14:00,2012,170,1400,0,68.2,60.64,69.21,60.51,68.11,59.61,68.63,59.29,67.21,55.88,69.22,60.16,20.76,12.3,138813,7.566,8.7,8.49,103022,9.34,11.33,13.18,123,3.436
101,2012-06-18T15:00,2012,170,1500,0,68.1,60.66,69.09,60.47,68.04,59.7,68.54,59.37,67.12,55.99,69.12,60.21,20.84,12.36,137321.7,7.44,8.62,8.34,101652.7,9.17,11.13,13.17,122,3.408
101,2012-06-18T16:00,2012,170,1600,0,68.28,60.82,69.27,60.69,68.2,59.9,68.7,59.92,67.3,57.26,69.28,60.67,20.87,12.32,137221.4,7.457,8.58,8.31,93903.41,8.78,10.04,13.16,117,3.268
101,2012-06-18T17:00,2012,170,1700,0,68.27,60.71,69.25,60.52,68.17,59.77,68.65,60.26,67.27,55.88,69.25,60.38,20.74,12.27,138219.2,7.561,8.72,8.4,98265.1,8.39,11.39,13.16,120,3.352
101,2012-06-18T18:00,2012,170,1800,0,68.4,60.87,69.39,60.67,68.3,59.87,68.79,60.3,67.41,56.03,69.39,60.51,20.92,12.35,139458.5,7.527,8.72,8.43,99434.76,8.49,11.38,13.16,121,3.38
101,2012-06-18T19:00,2012,170,1900,0,68.23,60.65,69.2,60.43,68.12,59.64,68.59,59.18,67.23,55.75,69.2,60.1,20.97,12.41,140645.5,7.587,8.77,8.48,104964.3,9.4,11.48,13.15,124,3.464
101,2012-06-18T20:00,2012,170,2000,0,68.12,60.28,69.06,60.08,67.97,59.35,68.44,58.87,67.07,55.25,69.05,59.73,20.91,12.36,143622,7.835,8.98,8.62,107144.3,9.58,11.82,13.15,127,3.547
101,2012-06-18T21:00,2012,170,2100,0,68.24,60.18,69.18,60.08,68.09,59.29,68.56,58.66,67.18,55.08,69.18,59.62,20.86,12.34,146216.9,8.06,9.1,8.8,109971.3,9.9,12.1,13.16,130,3.631
101,2012-06-18T22:00,2012,170,2200,0,68.21,60.12,69.15,60.03,68.06,59.19,68.54,59.12,67.14,56.21,69.15,59.89,20.7,12.21,145769.7,8.09,9.11,8.87,100725.2,9.42,10.93,13.16,125,3.492
101,2012-06-18T23:00,2012,170,2300,0,68.1,59.9,69.04,59.79,67.95,58.98,68.43,58.26,67.01,56.55,69.05,59.63,20.82,12.26,148595.8,8.21,9.24,8.97,102437.5,10.17,10.46,13.16,128,3.575
101,2012-06-19T00:00,2012,171,0,0,68.12,59.85,69.04,59.75,67.96,58.92,68.44,58.54,67.02,55.85,69.07,59.56,20.79,12.28,149397.6,8.28,9.29,9.04,104819.6,9.91,11.17,13.17,129,3.603
101,2012-06-19T01:00,2012,171,100,0,68.03,59.69,68.92,59.56,67.86,58.84,68.33,58.49,66.88,54.43,68.96,59.13,20.95,12.38,151127.8,8.33,9.36,9.02,111781.3,9.83,12.45,13.17,135,3.771
101,2012-06-19T02:00,2012,171,200,0,68.14,59.79,69.01,59.71,67.98,59.08,68.44,59.33,67,54.57,69.05,59.4,21,12.4,150560.4,8.35,9.3,8.9,108273.8,9.12,12.43,13.18,132,3.687
101,2012-06-19T03:00,2012,171,300,0,67.99,59.63,68.85,59.57,67.82,58.92,68.28,58.19,66.84,54.41,68.91,59.04,21.02,12.44,150652.8,8.36,9.28,8.9,113500.6,10.1,12.43,13.18,136,3.799
101,2012-06-19T04:00,2012,171,400,0,68.14,59.73,68.99,59.66,67.97,59.09,68.44,58.79,66.99,54.51,69.04,59.24,21.04,12.42,151290.3,8.41,9.34,8.89,111379.1,9.65,12.48,13.18,134,3.743
101,2012-06-19T05:00,2012,171,500,0,68.05,59.61,68.93,59.55,67.9,58.96,68.36,58.64,66.93,54.4,68.98,59.12,20.76,12.28,150035.5,8.44,9.37,8.95,110703.5,9.72,12.53,13.18,134,3.743
101,2012-06-19T06:00,2012,171,600,0,68.17,59.73,69.06,59.7,68.01,59.05,68.49,59.91,67.05,54.54,69.1,59.49,20.63,12.21,149120.8,8.43,9.36,8.97,104310.4,8.58,12.52,13.18,129,3.603
101,2012-06-19T07:00,2012,171,700,0,68.1,59.79,69.01,59.7,67.95,59,68.42,59.9,66.99,54.62,69.04,59.52,20.78,12.29,149223.6,8.32,9.31,8.95,104034.9,8.53,12.37,13.18,130,3.631
101,2012-06-19T08:00,2012,171,800,0,68,59.8,68.92,59.7,67.85,58.98,68.33,58.48,66.9,54.73,68.94,59.28,20.89,12.37,148298.5,8.2,9.22,8.87,110417.4,9.86,12.17,13.18,131,3.659
101,2012-06-19T09:00,2012,171,900,0,68.1,59.99,69.09,59.87,67.98,58.98,68.48,59.5,67.06,54.96,69.1,59.64,20.7,12.27,147272,8.12,9.22,9,104817.1,8.98,12.11,13.18,136,3.799
101,2012-06-19T10:00,2012,171,1000,0,68.04,60.11,69.01,60,67.91,59.18,68.4,58.87,66.96,55.18,69.02,59.66,20.88,12.39,144690.1,7.925,9.01,8.73,106901.5,9.53,11.78,13.18,136,3.799
101,2012-06-19T11:00,2012,171,1100,0,68.13,60.25,69.11,60.22,67.95,59.23,68.43,58.88,67.01,55.93,69.09,59.9,20.87,12.36,143629,7.879,8.89,8.72,103301.1,9.55,11.08,13.18,132,3.687
101,2012-06-19T12:00,2012,171,1200,0,68.21,60.32,69.18,60.3,68.03,59.31,68.5,58.53,67.08,55.85,69.16,59.85,20.88,12.39,143701.1,7.886,8.88,8.72,106479,9.97,11.23,13.18,132,3.687
101,2012-06-19T13:00,2012,171,1300,0,68.2,60.46,69.16,60.46,68.02,59.47,68.5,59.54,67.09,57.06,69.14,60.37,20.96,12.41,141428.3,7.739,8.69,8.55,95462.05,8.96,10.03,13.18,125,3.492
101,2012-06-19T14:00,2012,171,1400,0,68.18,60.54,69.16,60.56,68.02,59.6,68.5,60.28,67.1,55.9,69.13,60.35,20.96,12.42,139566.3,7.643,8.6,8.42,97732.05,8.22,11.2,13.17,125,3.492
101,2012-06-19T15:00,2012,171,1500,0,68.29,60.68,69.27,60.75,68.13,59.82,68.6,59.03,67.23,56.1,69.24,60.22,20.67,12.29,136438.3,7.611,8.51,8.32,103071,9.57,11.12,13.16,126,3.52
101,2012-06-19T16:00,2012,171,1600,0,68.27,60.84,69.24,60.81,68.22,59.99,68.7,59.64,67.32,56.4,69.27,60.49,20.9,12.41,135924.2,7.43,8.42,8.23,100365.2,9.05,10.91,13.16,124,3.464
101,2012-06-19T17:00,2012,171,1700,0,68.4,60.91,69.36,60.89,68.34,60.07,68.82,60.26,67.46,56.46,69.41,60.67,20.97,12.43,137204.2,7.485,8.47,8.27,98510.66,8.56,11,13.15,123,3.436
101,2012-06-19T18:00,2012,171,1800,0,68.18,60.68,69.14,60.63,68.12,59.82,68.6,59.61,67.24,56.23,69.17,60.37,20.95,12.43,137582.9,7.502,8.51,8.3,100726.1,8.98,11.02,13.15,125,3.492
101,2012-06-19T19:00,2012,171,1900,0,68.49,60.86,69.46,60.82,68.42,59.96,68.9,61.32,67.55,56.34,69.49,60.82,20.8,12.28,138954.4,7.634,8.64,8.47,93482.43,7.584,11.21,13.15,121,3.38
101,2012-06-19T20:00,2012,171,2000,0,68.2,60.54,69.16,60.53,68.12,59.66,68.59,60.97,67.25,56.01,69.18,60.52,20.77,12.28,138811.3,7.658,8.63,8.46,93820.97,7.619,11.24,13.15,122,3.408
101,2012-06-19T21:00,2012,171,2100,0,68.24,60.51,69.22,60.46,68.16,59.57,68.63,59.54,67.28,55.91,69.23,60.17,20.97,12.42,141973.3,7.728,8.76,8.59,102945.3,9.09,11.37,13.15,127,3.547
101,2012-06-19T22:00,2012,171,2200,0,68.38,60.56,69.37,60.55,68.33,59.67,68.78,61.63,67.43,55.92,69.38,60.64,20.74,12.24,141760.1,7.825,8.82,8.66,92546.51,7.153,11.51,13.15,122,3.408
101,2012-06-19T23:00,2012,171,2300,0,68.15,60.35,69.11,60.37,68.06,59.48,68.53,59.34,67.18,56.26,69.13,60.15,20.89,12.37,141656,7.796,8.74,8.58,100914.8,9.19,10.93,13.15,127,3.547
101,2012-06-20T00:00,2012,172,0,0,68.32,60.42,69.3,60.39,68.24,59.51,68.72,60,67.36,56.26,69.33,60.3,20.71,12.26,142802,7.9,8.91,8.73,98455.39,8.72,11.1,13.15,125,3.492
101,2012-06-20T01:00,2012,172,100,0,68.17,60.32,69.14,60.25,68.09,59.38,68.57,59.15,67.2,55.62,69.17,59.95,20.88,12.4,143492.7,7.849,8.89,8.71,105460.6,9.42,11.58,13.15,130,3.631
101,2012-06-20T02:00,2012,172,200,0,68.15,60.31,69.13,60.26,68.09,59.41,68.57,58.57,67.18,55.63,69.17,59.83,20.95,12.45,143667.1,7.84,8.87,8.68,108708.6,10,11.56,13.15,131,3.659
101,2012-06-20T03:00,2012,172,300,0,68.18,60.35,69.17,60.31,68.12,59.45,68.6,58.65,67.22,55.7,69.21,59.89,21,12.48,143823.4,7.83,8.86,8.67,108531.4,9.95,11.52,13.15,132,3.687
101,2012-06-20T04:00,2012,172,400,0,68.29,60.47,69.28,60.44,68.22,59.58,68.7,59.55,67.33,55.8,69.3,60.15,20.94,12.41,143119.5,7.827,8.84,8.64,103950.7,9.14,11.53,13.15,129,3.603
101,2012-06-20T05:00,2012,172,500,0,68.34,60.51,69.32,60.51,68.26,59.61,68.75,60.28,67.38,55.85,69.35,60.35,20.76,12.28,141768.4,7.831,8.81,8.65,99484.55,8.47,11.52,13.15,125,3.492
101,2012-06-20T06:00,2012,172,600,0,68.38,60.62,69.36,60.62,68.3,59.76,68.79,62.31,67.42,56.01,69.39,60.84,20.72,12.18,140069.3,7.759,8.74,8.54,88367.78,6.487,11.42,13.15,118,3.296
101,2012-06-20T07:00,2012,172,700,0,68.22,60.63,69.17,60.63,68.15,59.81,68.65,62.07,67.28,56.11,69.22,60.8,20.62,12.17,136319,7.594,8.55,8.34,87508.22,6.576,11.17,13.15,117,3.268
101,2012-06-20T08:00,2012,172,800,0,68.56,61.21,69.51,61.18,68.53,60.46,68.99,60.81,67.61,56.81,69.56,60.99,20.75,12.28,133118.8,7.353,8.33,8.07,94401.49,8.18,10.8,13.15,119,3.324
101,2012-06-20T09:00,2012,172,900,0,68.47,61.51,69.38,61.53,68.39,60.93,68.86,60.82,67.49,57.82,69.42,61.37,20.8,12.3,125132,6.961,7.853,7.463,88290.2,8.04,9.68,13.14,112,3.128
101,2012-06-20T10:00,2012,172,1000,0,68.59,62.06,69.47,62.08,68.55,61.67,69,61.09,67.63,58.14,69.53,61.78,20.85,12.36,117123.2,6.527,7.391,6.882,87168.35,7.914,9.49,13.13,108,3.017
101,2012-06-20T11:00,2012,172,1100,0,68.79,62.46,69.67,62.5,68.73,62.08,69.17,61.24,67.84,58.69,69.7,62.13,20.87,12.37,113487.9,6.33,7.161,6.648,85621.39,7.93,9.15,13.12,106,2.961
101,2012-06-20T12:00,2012,172,1200,0,69,62.87,69.82,62.95,68.88,62.58,69.32,64.74,68.03,59.13,69.84,63.16,20.7,12.2,107942.3,6.128,6.875,6.303,66673.28,4.581,8.91,13.11,92,2.57
101,2012-06-20T13:00,2012,172,1300,0,68.98,62.92,69.75,62.99,68.85,62.23,69.26,63.96,67.94,59.26,69.81,63.01,20.67,12.23,108525.3,6.059,6.767,6.617,69301.79,5.297,8.68,13.1,94,2.626
101,2012-06-20T14:00,2012,172,1400,0,68.77,62.71,69.51,62.74,68.59,61.94,69,62.6,67.75,59.25,69.53,62.65,20.66,12.3,108648.1,6.059,6.763,6.656,74200.01,6.397,8.5,13.09,95,2.654
101,2012-06-20T15:00,2012,172,1500,0,69.12,62.93,69.86,62.86,68.91,61.94,69.31,61.66,68.09,59.65,69.87,62.64,20.53,12.24,111767.1,6.194,6.998,6.964,79784.1,7.651,8.44,13.09,100,2.793
101,2012-06-20T16:00,2012,172,1600,0,69.09,62.84,69.81,62.81,68.87,61.95,69.28,62.71,68.06,59.29,69.81,62.77,20.55,12.1,111962.5,6.255,6.999,6.921,75196.39,6.57,8.77,13.08,97,2.709
101,2012-06-20T17:00,2012,172,1700,0,69.03,62.66,69.75,62.58,68.82,61.75,69.2,62.16,67.98,59.26,69.74,62.54,20.65,12.09,114917.8,6.374,7.168,7.066,77247.37,7.042,8.72,13.08,100,2.793
101,2012-06-20T18:00,2012,172,1800,0,69.12,62.61,69.87,62.53,68.9,61.69,69.28,61.59,68.06,59.02,69.85,62.33,20.74,12.16,117966.1,6.51,7.339,7.215,82476.09,7.696,9.04,13.07,104,2.905
101,2012-06-20T19:00,2012,172,1900,0,69.13,62.52,69.86,62.49,68.91,61.69,69.3,64.14,68.08,59.7,69.84,62.95,20.73,12.07,118603.7,6.606,7.37,7.211,66242.76,5.161,8.38,13.07,95,2.654
101,2012-06-20T20:00,2012,172,2000,0,69.1,62.32,69.86,62.25,68.88,61.44,69.27,63.13,68.03,58.29,69.84,62.34,20.79,12.19,122553.5,6.776,7.61,7.437,78435.1,6.142,9.74,13.07,104,2.905
101,2012-06-20T21:00,2012,172,2100,0,68.69,61.88,69.47,61.81,68.49,61.02,68.86,60.81,67.63,57.83,69.43,61.54,20.93,12.34,123984.9,6.813,7.657,7.463,89289.32,8.06,9.8,13.08,111,3.101
101,2012-06-20T22:00,2012,172,2200,0,68.96,61.96,69.76,61.9,68.75,61.06,69.15,60.89,67.88,57.78,69.72,61.59,20.66,12.19,125877.5,7.004,7.86,7.694,90585.66,8.25,10.1,13.08,113,3.156
101,2012-06-20T23:00,2012,172,2300,0,68.77,61.74,69.56,61.67,68.55,60.82,68.95,61.16,67.68,57.59,69.53,61.49,20.95,12.32,128155.6,7.028,7.892,7.735,89288.3,7.795,10.09,13.09,113,3.156
101,2012-06-21T00:00,2012,173,0,0,68.72,61.63,69.5,61.57,68.48,60.72,68.89,59.95,67.61,57.47,69.48,61.19,20.87,12.33,128302.1,7.08,7.924,7.76,95293.99,8.94,10.14,13.09,116,3.24
101,2012-06-21T01:00,2012,173,100,0,68.76,61.58,69.56,61.51,68.54,60.61,68.95,60.6,67.65,57.35,69.55,61.26,20.68,12.22,129334.7,7.179,8.05,7.929,92265.41,8.34,10.3,13.1,115,3.212
101,2012-06-21T02:00,2012,173,200,0,68.72,61.54,69.54,61.44,68.51,60.56,68.92,60.5,67.61,57.28,69.52,61.19,20.83,12.29,130621.8,7.182,8.09,7.949,93303.87,8.42,10.32,13.1,117,3.268
101,2012-06-21T03:00,2012,173,300,0,68.8,61.52,69.62,61.4,68.58,60.53,69,62.66,67.68,57.71,69.61,61.69,20.86,12.21,132642.1,7.28,8.22,8.05,80760.7,6.34,9.98,13.1,110,3.073
101,2012-06-21T04:00,2012,173,400,0,68.73,61.32,69.56,61.2,68.52,60.26,68.94,60.6,67.6,57.84,69.56,61.17,20.85,12.27,135338.2,7.409,8.36,8.26,89998.18,8.34,9.76,13.11,117,3.268
101,2012-06-21T05:00,2012,173,500,0,68.27,60.88,69.1,60.79,68.05,59.85,68.47,59.14,67.13,56.68,69.08,60.42,20.89,12.36,134832.6,7.39,8.3,8.2,99122.95,9.34,10.45,13.12,122,3.408
101,2012-06-21T06:00,2012,173,600,0,68.54,61.02,69.36,60.92,68.31,59.97,68.73,59.48,67.38,56.58,69.36,60.58,20.71,12.25,135963.5,7.523,8.44,8.34,99503.5,9.25,10.79,13.12,123,3.436
