id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-06-21T07:00,2012,173,700,0,68.68,61.26,69.52,61.15,68.46,60.21,68.9,60.42,67.54,57.75,69.52,61.14,20.53,12.1,133295.2,7.418,8.37,8.25,89604.21,8.48,9.8,13.12,115,3.212
101,2012-06-21T08:00,2012,173,800,0,68.46,61.37,69.28,61.2,68.25,60.29,68.68,60.28,67.33,57.3,69.28,61.05,20.88,12.33,130449.6,7.086,8.08,7.963,92058.07,8.4,10.02,13.12,116,3.24
101,2012-06-21T09:00,2012,173,900,0,68.7,61.83,69.49,61.74,68.54,61.13,68.95,60.68,67.58,59.22,69.54,61.76,20.76,12.22,123501.1,6.866,7.757,7.405,82330.22,8.27,8.36,13.12,108,3.017
101,2012-06-21T10:00,2012,173,1000,0,68.53,62,69.33,62.04,68.49,61.83,68.87,61.07,67.44,57.98,69.42,61.61,20.69,12.23,114462.1,6.529,7.29,6.669,85517.54,7.806,9.46,13.12,107,2.989
101,2012-06-21T11:00,2012,173,1100,0,68.8,62.3,69.57,62.22,68.59,61.23,69.05,61.71,67.71,58.81,69.62,62.16,20.61,12.15,118004.7,6.498,7.35,7.358,80004.36,7.341,8.9,13.12,103,2.877
101,2012-06-21T12:00,2012,173,1200,0,68.84,62.62,69.59,62.52,68.62,61.61,69.06,63.79,67.78,59.54,69.61,62.89,20.78,12.18,113953.7,6.227,7.07,7.007,66790.36,5.276,8.24,13.1,93,2.598
101,2012-06-21T13:00,2012,173,1300,0,69.01,62.77,69.75,62.66,68.79,61.81,69.21,62.33,67.94,59.09,69.76,62.6,20.77,12.27,113907.1,6.239,7.091,6.974,78215.03,6.882,8.85,13.1,102,2.849
101,2012-06-21T14:00,2012,173,1400,0,69.01,62.84,69.76,62.8,68.86,62.22,69.25,61.59,67.96,60.05,69.78,62.63,20.69,12.21,110443.6,6.171,6.96,6.638,77031.07,7.655,7.916,13.09,98,2.737
101,2012-06-21T15:00,2012,173,1500,0,68.97,62.85,69.75,62.91,68.87,62.49,69.25,63.74,67.93,59.59,69.78,62.99,20.72,12.18,108215.4,6.124,6.837,6.379,68405.93,5.513,8.34,13.09,94,2.626
101,2012-06-21T16:00,2012,173,1600,0,68.84,62.51,69.61,62.4,68.64,61.65,69.03,63.13,67.81,58.76,69.58,62.54,20.68,12.2,114640.8,6.335,7.207,6.98,73902.95,5.898,9.05,13.09,98,2.737
101,2012-06-21T17:00,2012,173,1700,0,69.25,62.71,70.03,62.65,69.05,61.95,69.45,65.36,68.21,59.35,69.98,63.23,20.79,12.18,118021.9,6.538,7.382,7.097,63996.37,4.093,8.86,13.08,93,2.598
101,2012-06-21T18:00,2012,173,1800,0,68.84,62.21,69.62,62.16,68.63,61.44,69.02,62.1,67.79,58.36,69.57,62.09,20.74,12.24,119170,6.628,7.457,7.196,81069.01,6.916,9.43,13.08,105,2.933
101,2012-06-21T19:00,2012,173,1900,0,69.12,62.32,69.92,62.28,68.92,61.57,69.29,62.44,68.06,58.39,69.86,62.22,20.85,12.31,122661.7,6.799,7.634,7.35,82444.25,6.858,9.67,13.08,106,2.961
101,2012-06-21T20:00,2012,173,2000,0,68.66,61.81,69.46,61.76,68.46,61.12,68.84,63.86,67.61,59.34,69.39,62.39,20.86,12.3,123378.2,6.858,7.699,7.344,66161.16,4.982,8.27,13.08,98,2.737
101,2012-06-21T21:00,2012,173,2100,0,68.91,61.89,69.71,61.82,68.69,61.13,69.07,62.11,67.83,57.77,69.66,61.79,20.96,12.37,127159.4,7.019,7.889,7.561,85300.84,6.967,10.05,13.09,110,3.073
101,2012-06-21T22:00,2012,173,2200,0,68.87,61.75,69.69,61.68,68.66,60.97,69.07,60.33,67.77,58.94,69.64,61.57,20.79,12.27,128118.6,7.119,8.01,7.694,87333.7,8.74,8.83,13.09,112,3.128
101,2012-06-21T23:00,2012,173,2300,0,68.6,61.43,69.43,61.34,68.4,60.62,68.79,60.52,67.5,57.81,69.38,61.19,20.86,12.33,129753.4,7.17,8.1,7.771,89706.91,8.26,9.69,13.1,114,3.184
101,2012-06-22T00:00,2012,174,0,0,68.76,61.41,69.6,61.34,68.54,60.58,68.94,60.77,67.64,57.1,69.55,61.12,20.76,12.26,132157.2,7.344,8.27,7.967,93004.19,8.18,10.54,13.1,117,3.268
101,2012-06-22T01:00,2012,174,100,0,68.59,61.2,69.44,61.13,68.39,60.33,68.79,60.15,67.47,56.88,69.4,60.83,20.69,12.26,132770.1,7.397,8.31,8.06,95494.76,8.64,10.59,13.1,119,3.324
101,2012-06-22T02:00,2012,174,200,0,68.65,61.21,69.51,61.14,68.44,60.29,68.86,60.51,67.52,56.87,69.48,60.91,20.8,12.32,134600.1,7.447,8.36,8.15,94788.93,8.35,10.65,13.11,119,3.324
101,2012-06-22T03:00,2012,174,300,0,68.68,61.22,69.55,61.15,68.47,60.3,68.88,62.38,67.54,56.87,69.5,61.3,20.84,12.26,135149.7,7.453,8.4,8.16,85385.27,6.509,10.67,13.12,114,3.184
101,2012-06-22T04:00,2012,174,400,0,68.42,60.97,69.28,60.89,68.22,60.05,68.64,63.27,67.3,56.63,69.25,61.3,20.79,12.22,134796.9,7.443,8.4,8.17,79412.4,5.37,10.67,13.12,111,3.101
101,2012-06-22T05:00,2012,174,500,0,68.35,60.91,69.21,60.83,68.14,59.94,68.57,60.01,67.21,56.58,69.18,60.6,20.91,12.39,135676.4,7.437,8.39,8.2,96332.3,8.55,10.63,13.12,121,3.38
101,2012-06-22T06:00,2012,174,600,0,68.6,61.08,69.47,60.99,68.39,60.07,68.81,60.91,67.45,56.7,69.45,60.91,20.65,12.23,135618.8,7.518,8.48,8.31,92467.5,7.907,10.75,13.12,118,3.296
101,2012-06-22T07:00,2012,174,700,0,68.39,61.04,69.25,60.95,68.17,60.04,68.6,59.73,67.25,56.75,69.22,60.68,20.66,12.27,132623.3,7.345,8.3,8.13,96248.68,8.87,10.49,13.13,119,3.324
101,2012-06-22T08:00,2012,174,800,0,68.6,61.47,69.45,61.31,68.39,60.39,68.82,60.86,67.47,57.29,69.43,61.23,20.8,12.33,130690.4,7.125,8.14,7.999,90562.63,7.963,10.18,13.13,114,3.184
101,2012-06-22T09:00,2012,174,900,0,68.7,61.77,69.55,61.58,68.5,60.69,68.93,60.75,67.59,57.69,69.54,61.44,20.72,12.29,127074,6.936,7.97,7.807,90032.68,8.18,9.9,13.12,112,3.128
101,2012-06-22T10:00,2012,174,1000,0,68.72,62.02,69.51,61.85,68.49,61,68.93,62.6,67.61,58.1,69.5,62.04,20.68,12.22,122012.7,6.698,7.657,7.494,78385.59,6.331,9.5,13.12,104,2.905
101,2012-06-22T11:00,2012,174,1100,0,68.92,62.36,69.7,62.21,68.7,61.35,69.13,62.25,67.83,58.58,69.7,62.25,20.65,12.21,119413.9,6.565,7.49,7.356,79776.06,6.878,9.24,13.11,102,2.849
101,2012-06-22T12:00,2012,174,1200,0,68.96,62.54,69.74,62.39,68.75,61.56,69.16,63.63,67.88,58.82,69.73,62.66,20.77,12.24,117485.4,6.411,7.345,7.184,72382.2,5.526,9.06,13.1,98,2.737
101,2012-06-22T13:00,2012,174,1300,0,68.93,62.56,69.69,62.45,68.7,61.66,69.1,62.06,67.85,58.86,69.66,62.37,20.79,12.31,116022.9,6.371,7.244,7.047,79941.21,7.042,8.98,13.09,101,2.821
101,2012-06-22T14:00,2012,174,1400,0,69.01,62.62,69.78,62.51,68.79,61.76,69.19,62.13,67.94,58.92,69.74,62.44,20.72,12.28,115796.8,6.393,7.266,7.032,80044.82,7.059,9.03,13.09,101,2.821
101,2012-06-22T15:00,2012,174,1500,0,68.95,62.52,69.74,62.43,68.74,61.71,69.13,62.16,67.9,58.79,69.68,62.37,20.8,12.32,116666.8,6.43,7.309,7.027,80182.55,6.965,9.1,13.09,102,2.849
101,2012-06-22T16:00,2012,174,1600,0,68.91,61.99,69.72,61.92,68.71,61.21,69.09,62.41,67.84,58,69.66,61.94,20.75,12.29,124504.6,6.925,7.803,7.494,82286.93,6.678,9.84,13.09,107,2.989
101,2012-06-22T17:00,2012,174,1700,0,68.83,61.74,69.65,61.67,68.63,60.96,69.01,61.55,67.75,58.11,69.6,61.64,20.69,12.23,127068.7,7.09,7.98,7.669,84716.44,7.461,9.64,13.09,110,3.073
101,2012-06-22T18:00,2012,174,1800,0,68.71,61.68,69.53,61.59,68.5,60.86,68.89,60.39,67.62,57.62,69.48,61.29,20.96,12.43,127980.3,7.03,7.945,7.631,93200.87,8.5,10,13.09,115,3.212
101,2012-06-22T19:00,2012,174,1900,0,68.74,61.53,69.58,61.42,68.53,60.69,68.93,60.97,67.64,57.42,69.53,61.28,20.9,12.38,131021.7,7.208,8.16,7.842,91166.18,7.952,10.22,13.1,115,3.212
101,2012-06-22T20:00,2012,174,2000,0,68.71,61.4,69.56,61.29,68.51,60.52,68.91,60.93,67.61,57.21,69.51,61.15,20.8,12.33,132483.2,7.314,8.27,7.996,91768.09,7.978,10.39,13.1,116,3.24
101,2012-06-22T21:00,2012,174,2100,0,68.53,61.08,69.39,60.97,68.33,60.17,68.73,60.53,67.42,56.82,69.34,60.81,20.86,12.36,135332.9,7.443,8.42,8.15,94115.9,8.2,10.59,13.1,118,3.296
101,2012-06-22T22:00,2012,174,2200,0,68.66,61.11,69.54,61,68.47,60.17,68.87,59.68,67.53,57.64,69.5,60.83,20.8,12.31,136979.1,7.553,8.54,8.29,95161.2,9.19,9.89,13.11,120,3.352
101,2012-06-22T23:00,2012,174,2300,0,68.34,60.78,69.22,60.71,68.14,59.88,68.55,59.34,67.22,57.11,69.18,60.48,20.85,12.36,136943.9,7.559,8.51,8.26,96732.55,9.21,10.11,13.12,122,3.408
101,2012-06-23T00:00,2012,175,0,0,68.38,60.79,69.27,60.69,68.19,59.86,68.6,59.35,67.25,56.17,69.23,60.3,20.76,12.46,137340.5,7.59,8.58,8.34,102622.2,9.25,11.08,13.12,125,3.492
101,2012-06-23T01:00,2012,175,100,0,68.42,60.79,69.31,60.67,68.22,59.8,68.65,59.69,67.27,56.08,69.28,60.35,20.82,12.35,138806.7,7.623,8.64,8.42,100825.5,8.96,11.19,13.12,124,3.464
101,2012-06-23T02:00,2012,175,200,0,68.38,60.74,69.27,60.62,68.17,59.75,68.61,60.2,67.22,56.75,69.24,60.58,20.84,12.41,139075.4,7.637,8.65,8.42,94834.21,8.4,10.47,13.13,121,3.38
101,2012-06-23T03:00,2012,175,300,0,68.31,60.62,69.2,60.51,68.1,59.58,68.54,60.02,67.15,56.14,69.18,60.35,20.68,12.28,139104.2,7.691,8.69,8.52,97201.74,8.52,11.01,13.13,122,3.408
101,2012-06-23T04:00,2012,175,400,0,68.24,60.55,69.13,60.48,68.03,59.51,68.47,60.15,67.09,56.11,69.11,60.35,20.78,12.36,139535.5,7.688,8.65,8.52,96608.32,8.32,10.97,13.14,122,3.408
101,2012-06-23T05:00,2012,175,500,0,68.29,60.52,69.17,60.43,68.07,59.43,68.52,59.06,67.11,56.05,69.16,60.1,20.88,12.43,141800.3,7.767,8.75,8.64,103326.9,9.46,11.06,13.15,127,3.547
101,2012-06-23T06:00,2012,175,600,0,68.42,60.59,69.33,60.51,68.21,59.51,68.67,60.48,67.25,56.06,69.31,60.45,20.45,12.14,140060.8,7.837,8.82,8.7,95313.91,8.18,11.19,13.15,121,3.38
101,2012-06-23T07:00,2012,175,700,0,68.31,60.59,69.21,60.44,68.1,59.43,68.56,59.58,67.14,56.66,69.2,60.36,20.78,12.32,141197.7,7.717,8.78,8.67,97096.23,8.98,10.47,13.15,123,3.436
101,2012-06-23T08:00,2012,175,800,0,68.35,60.72,69.25,60.54,68.14,59.54,68.59,59.33,67.18,56.28,69.24,60.3,20.63,12.28,138964,7.633,8.71,8.6,100241.5,9.26,10.89,13.15,123,3.436
101,2012-06-23T09:00,2012,175,900,0,68.48,61.03,69.36,60.83,68.28,59.85,68.73,60.09,67.32,56.7,69.36,60.73,20.5,12.2,135167.6,7.459,8.53,8.43,95155.48,8.64,10.62,13.15,119,3.324
101,2012-06-23T10:00,2012,175,1000,0,68.7,61.44,69.56,61.21,68.48,60.25,68.94,62.06,67.53,58.06,69.56,61.6,20.73,12.27,133415.3,7.258,8.36,8.22,81288.1,6.878,9.48,13.15,110,3.073
101,2012-06-23T11:00,2012,175,1100,0,68.53,61.55,69.36,61.37,68.31,60.44,68.75,62.24,67.39,57.69,69.36,61.64,20.67,12.26,127478.9,6.976,7.991,7.871,80553.99,6.515,9.7,13.14,107,2.989
101,2012-06-23T12:00,2012,175,1200,0,68.52,61.69,69.36,61.5,68.31,60.62,68.76,62.85,67.41,57.71,69.36,61.82,20.81,12.3,125853.2,6.834,7.866,7.694,77763.88,5.909,9.7,13.13,105,2.933
101,2012-06-23T13:00,2012,175,1300,0,68.43,61.5,69.26,61.37,68.22,60.49,68.65,61.17,67.31,57.49,69.24,61.34,20.73,12.31,126246.4,6.928,7.896,7.726,86369.29,7.481,9.82,13.13,110,3.073
101,2012-06-23T14:00,2012,175,1400,0,68.55,61.37,69.43,61.23,68.36,60.36,68.79,59.99,67.43,57.19,69.39,60.97,20.85,12.41,131597.6,7.18,8.19,8,95790.6,8.8,10.24,13.12,118,3.296
101,2012-06-23T15:00,2012,175,1500,0,68.89,61.94,69.76,61.82,68.71,60.96,69.13,62.96,67.78,57.89,69.73,62.04,20.83,12.35,127332.4,6.946,7.939,7.746,80450.59,6.17,9.89,13.12,107,2.989
101,2012-06-23T16:00,2012,175,1600,0,68.26,60.87,69.13,60.81,68.07,60.04,68.48,60.55,67.15,57.12,69.08,60.77,20.63,12.19,132247.5,7.386,8.32,8.03,88660.5,7.93,10.03,13.12,115,3.212
101,2012-06-23T17:00,2012,175,1700,0,68.3,60.31,69.21,60.27,68.1,59.52,68.5,61.29,67.14,55.7,69.14,60.32,20.48,12.12,141061.9,7.987,8.94,8.58,91560.65,7.205,11.44,13.13,120,3.352
101,2012-06-23T18:00,2012,175,1800,0,68.45,60.62,69.38,60.54,68.27,59.66,68.68,60.42,67.3,56.04,69.34,60.4,20.58,12.2,140455.8,7.825,8.84,8.61,96476.23,8.26,11.25,13.13,122,3.408
101,2012-06-23T19:00,2012,175,1900,0,68.23,60.45,69.15,60.41,68.04,59.51,68.47,61.97,67.08,55.94,69.1,60.61,20.82,12.29,140833.8,7.779,8.74,8.52,87873.59,6.501,11.14,13.13,118,3.296
101,2012-06-23T20:00,2012,175,2000,0,68.13,60.11,69.07,60.05,67.94,59.12,68.37,59.07,66.95,55.49,69.04,59.74,20.81,12.39,145266.9,8.02,9.02,8.82,104189.2,9.3,11.46,13.15,129,3.603
101,2012-06-23T21:00,2012,175,2100,0,68.2,60.09,69.16,60.02,68.01,59.04,68.45,58.55,67.02,55.4,69.13,59.62,20.76,12.37,147035.8,8.12,9.14,8.97,107806.3,9.9,11.62,13.15,131,3.659
101,2012-06-23T22:00,2012,175,2200,0,68.14,60.02,69.1,59.96,67.95,58.92,68.39,58.41,66.93,55.34,69.09,59.55,20.86,12.42,148074.1,8.11,9.14,9.03,108575.2,9.98,11.6,13.16,133,3.715
101,2012-06-23T23:00,2012,175,2300,0,68.02,59.89,68.97,59.85,67.81,58.8,68.27,58.48,66.81,55.22,68.96,59.49,20.85,12.43,147823.6,8.13,9.12,9.01,107613.1,9.79,11.59,13.16,132,3.687
101,2012-06-24T00:00,2012,176,0,0,68.23,59.9,69.21,59.82,68.02,58.75,68.5,58.69,67.01,56.1,69.2,59.68,20.65,12.26,150531.3,8.33,9.39,9.27,102953.6,9.81,10.91,13.18,130,3.631
101,2012-06-24T01:00,2012,176,100,0,67.9,59.59,68.85,59.53,67.69,58.48,68.17,58.57,66.68,56.21,68.84,59.51,20.73,12.31,150249.3,8.31,9.33,9.21,100187.4,9.6,10.47,13.18,129,3.603
101,2012-06-24T02:00,2012,176,200,0,67.84,59.45,68.81,59.36,67.64,58.29,68.11,59.32,66.62,54.59,68.81,59.26,20.82,12.37,152822.4,8.39,9.44,9.35,104379.7,8.79,12.03,13.18,134,3.743
101,2012-06-24T03:00,2012,176,300,0,68.01,59.56,68.97,59.5,67.81,58.53,68.28,59.1,66.8,54.68,68.97,59.3,20.78,12.34,152669.6,8.44,9.48,9.28,106472.7,9.18,12.11,13.19,134,3.743
101,2012-06-24T04:00,2012,176,400,0,67.83,59.4,68.79,59.38,67.66,58.58,68.12,59.09,66.64,55.11,68.76,59.29,20.77,12.33,151032.4,8.43,9.41,9.08,102729.4,9.03,11.53,13.19,132,3.687
101,2012-06-24T05:00,2012,176,500,0,67.96,59.44,68.9,59.45,67.81,58.67,68.26,57.49,66.78,54.56,68.91,58.87,20.68,12.34,151429.4,8.52,9.44,9.14,114933.1,10.77,12.22,13.19,138,3.855
101,2012-06-24T06:00,2012,176,600,0,68.07,59.62,69.02,59.64,67.91,58.79,68.38,59.12,66.89,55.35,69.02,59.47,20.55,12.22,149595,8.46,9.38,9.12,102951.3,9.26,11.54,13.19,132,3.687
101,2012-06-24T07:00,2012,176,700,0,68,59.71,68.96,59.64,67.83,58.68,68.3,58.2,66.81,54.91,68.96,59.24,20.43,12.19,147650,8.3,9.31,9.16,108568.7,10.09,11.9,13.19,132,3.687
101,2012-06-24T08:00,2012,176,800,0,68.07,60.08,69.01,59.91,67.88,58.89,68.35,60,66.87,55.45,69.02,59.92,20.67,12.29,145448.9,7.985,9.09,8.98,98453.3,8.36,11.42,13.19,126,3.52
101,2012-06-24T09:00,2012,176,900,0,68.15,60.37,69.07,60.19,67.93,59.1,68.42,59.31,66.93,56.41,69.09,60.15,20.5,12.2,141145.3,7.779,8.88,8.84,97058.64,9.11,10.52,13.18,123,3.436
101,2012-06-24T10:00,2012,176,1000,0,68.31,60.85,69.2,60.66,68.09,59.6,68.57,61.2,67.12,56.52,69.23,60.83,20.59,12.24,136212.3,7.457,8.55,8.49,89138.63,7.376,10.6,13.18,115,3.212
101,2012-06-24T11:00,2012,176,1100,0,68.32,61.1,69.2,60.97,68.1,59.92,68.59,60.26,67.15,56.98,69.22,60.87,20.68,12.32,131939.9,7.216,8.23,8.18,92284.43,8.33,10.16,13.17,116,3.24
101,2012-06-24T12:00,2012,176,1200,0,68.44,61.41,69.31,61.22,68.23,60.23,68.71,59.97,67.28,57.32,69.32,61.02,20.66,12.32,129043.9,7.032,8.09,8,93254.4,8.73,9.96,13.16,114,3.184
101,2012-06-24T13:00,2012,176,1300,0,68.55,61.58,69.42,61.45,68.33,60.45,68.8,61.5,67.41,57.55,69.42,61.49,20.86,12.4,128550.8,6.968,7.971,7.88,86169.95,7.302,9.86,13.15,110,3.073
101,2012-06-24T14:00,2012,176,1400,0,68.53,61.57,69.4,61.47,68.32,60.55,68.77,60.75,67.4,57.56,69.38,61.34,20.84,12.41,127504.4,6.96,7.924,7.776,89846.01,8.02,9.84,13.14,112,3.128
101,2012-06-24T15:00,2012,176,1500,0,68.56,61.58,69.43,61.47,68.36,60.61,68.8,61.17,67.44,57.56,69.41,61.43,20.78,12.35,127317.2,6.981,7.965,7.744,87623.25,7.625,9.89,13.13,111,3.101
101,2012-06-24T16:00,2012,176,1600,0,68.57,61.51,69.45,61.4,68.37,60.56,68.82,60.14,67.45,59.35,69.4,61.52,20.84,12.33,128921.3,7.055,8.05,7.808,83817.44,8.67,8.1,13.13,109,3.045
101,2012-06-24T17:00,2012,176,1700,0,68.52,61.31,69.41,61.23,68.34,60.39,68.76,61.05,67.41,57.3,69.37,61.17,20.67,12.28,130172.3,7.2,8.18,7.945,88667.26,7.711,10.11,13.13,114,3.184
101,2012-06-24T18:00,2012,176,1800,0,68.35,61.06,69.25,61,68.17,60.17,68.58,59.78,67.23,56.86,69.19,60.68,20.51,12.27,130436,7.287,8.25,8.01,95295.07,8.8,10.38,13.13,117,3.268
101,2012-06-24T19:00,2012,176,1900,0,68.5,61.04,69.41,60.98,68.31,60.19,68.72,60.48,67.37,57.79,69.35,61,20.58,12.25,133512.4,7.468,8.43,8.13,88465.76,8.24,9.58,13.13,114,3.184
101,2012-06-24T20:00,2012,176,2000,0,68.4,60.76,69.31,60.66,68.2,59.89,68.62,60.42,67.25,56.3,69.25,60.51,20.54,12.24,136570.2,7.646,8.65,8.32,94993.16,8.21,10.95,13.13,120,3.352
101,2012-06-24T21:00,2012,176,2100,0,68.29,60.54,69.2,60.45,68.09,59.68,68.51,59.03,67.13,56,69.15,60.05,20.46,12.24,137702.6,7.751,8.76,8.41,102166.4,9.48,11.13,13.14,125,3.492
101,2012-06-24T22:00,2012,176,2200,0,68.35,60.53,69.28,60.42,68.15,59.64,68.58,59.45,67.18,55.94,69.22,60.14,20.59,12.29,140065.3,7.822,8.86,8.51,101386.3,9.12,11.24,13.14,125,3.492
101,2012-06-24T23:00,2012,176,2300,0,68.24,60.43,69.18,60.34,68.05,59.52,68.49,59.38,67.08,55.9,69.14,60.06,20.74,12.37,141132.2,7.817,8.84,8.53,101680.4,9.11,11.18,13.15,125,3.492
101,2012-06-25T00:00,2012,177,0,0,68.44,60.74,69.38,60.66,68.24,59.74,68.68,60.13,67.26,56.32,69.33,60.49,20.8,12.39,139886.6,7.691,8.71,8.5,97917.86,8.56,10.94,13.15,122,3.408
101,2012-06-25T01:00,2012,177,100,0,68.14,60.14,69.09,60.09,67.95,59.17,68.38,59.64,66.96,56.09,69.03,59.98,20.48,12.24,142605.1,8,9,8.78,97310.02,8.74,10.88,13.15,124,3.464
101,2012-06-25T02:00,2012,177,200,0,68.25,60.11,69.23,60,68.07,59.12,68.5,60.77,67.06,55.37,69.17,60.04,20.56,12.25,146104.8,8.14,9.22,8.95,96410.77,7.728,11.69,13.15,125,3.492
101,2012-06-25T03:00,2012,177,300,0,68.16,60.02,69.13,59.96,67.97,58.98,68.42,59.44,66.97,55.3,69.09,59.73,20.59,12.31,146256.9,8.14,9.17,9,103026.6,8.98,11.67,13.16,129,3.603
101,2012-06-25T04:00,2012,177,400,0,68.15,60.1,69.13,60.08,67.97,59.07,68.41,60.72,66.97,55.49,69.09,60.1,20.78,12.41,145891.4,8.05,9.05,8.9,96403.73,7.698,11.48,13.16,125,3.492
101,2012-06-25T05:00,2012,177,500,0,68.27,60.27,69.23,60.2,68.07,59.15,68.54,59.4,67.07,56.82,69.2,60.19,20.61,12.3,144489.1,7.998,9.03,8.93,96646.7,9.14,10.25,13.17,124,3.464
101,2012-06-25T06:00,2012,177,600,0,68.09,60.08,69.06,59.96,67.91,58.87,68.37,60.37,66.91,55.32,69.04,59.93,20.52,12.37,144940.2,8.01,9.1,9.05,98262.53,8,11.59,13.17,125,3.492
101,2012-06-25T07:00,2012,177,700,0,68.14,60.18,69.11,60.05,67.96,58.98,68.41,59.19,66.95,55.37,69.09,59.79,20.59,12.3,144599,7.957,9.06,8.98,103627.9,9.22,11.58,13.17,129,3.603
101,2012-06-25T08:00,2012,177,800,0,68.14,60.18,69.1,60.06,67.94,59.01,68.4,59.67,66.95,55.37,69.08,59.9,20.58,12.29,144129.6,7.959,9.04,8.93,101105.2,8.73,11.58,13.17,127,3.547
101,2012-06-25T09:00,2012,177,900,0,68.08,59.88,68.99,59.79,67.87,58.71,68.32,60.31,66.87,54.98,69,59.78,20.48,12.21,146855,8.21,9.2,9.15,98420.81,8.01,11.89,13.17,126,3.52
101,2012-06-25T10:00,2012,177,1000,0,67.99,59.81,68.87,59.7,67.77,58.66,68.23,58.92,66.77,54.88,68.91,59.46,20.59,12.31,147092.6,8.18,9.17,9.1,105712.4,9.31,11.89,13.17,131,3.659
101,2012-06-25T11:00,2012,177,1100,0,68.15,59.97,69.02,59.88,67.92,58.82,68.39,58.85,66.91,55.09,69.07,59.57,20.79,12.41,148328,8.17,9.14,9.11,107367.2,9.54,11.82,13.18,132,3.687
101,2012-06-25T12:00,2012,177,1200,0,68.17,59.98,69.05,59.9,67.94,58.77,68.42,59.91,66.95,55.06,69.11,59.79,20.86,12.43,149392.7,8.19,9.15,9.17,102662.5,8.51,11.89,13.18,131,3.659
101,2012-06-25T13:00,2012,177,1300,0,66.83,58.96,67.67,58.87,66.6,57.81,67.04,57.86,65.64,55.48,67.63,58.89,19.75,11.81,135807.1,7.871,8.8,8.79,92307.9,9.19,10.16,13.18,118,3.296
101,2012-06-25T14:00,2012,177,1400,0,68.19,60.37,69.04,60.18,67.96,59.01,68.44,59.78,66.98,57.73,69.1,60.46,20.67,12.2,143078.4,7.815,8.87,8.95,88419.43,8.66,9.25,13.18,119,3.324
101,2012-06-25T15:00,2012,177,1500,0,68.17,60.43,69.02,60.25,67.94,59.1,68.41,60.21,66.96,55.7,69.08,60.22,20.76,12.13,142057,7.731,8.77,8.83,95552.92,8.2,11.25,13.17,123,3.436
101,2012-06-25T16:00,2012,177,1600,0,68.03,60.07,68.89,59.89,67.81,58.7,68.28,58.46,66.82,55.21,68.95,59.54,20.58,12.03,144857.1,7.962,9,9.11,104417.5,9.82,11.6,13.17,129,3.603
101,2012-06-25T17:00,2012,177,1700,0,68.07,59.93,68.94,59.78,67.85,58.62,68.32,59.22,66.85,54.99,69,59.59,20.66,12.06,148147.3,8.15,9.16,9.24,102400.4,9.1,11.86,13.17,130,3.631
101,2012-06-25T18:00,2012,177,1800,0,68.14,60.06,69.01,59.87,67.91,58.68,68.39,58.41,66.9,55.51,69.08,59.6,20.75,12.11,148174.7,8.08,9.14,9.23,104809.1,9.97,11.39,13.18,131,3.659
101,2012-06-25T19:00,2012,177,1900,0,67.97,59.92,68.83,59.79,67.73,58.63,68.21,58.28,66.73,55.23,68.9,59.46,20.8,12.16,147178.6,8.05,9.04,9.11,105594.1,9.93,11.5,13.18,131,3.659
101,2012-06-25T20:00,2012,177,2000,0,68.13,60.01,69.01,59.88,67.93,58.7,68.39,58.69,66.91,56.28,69.08,59.79,20.87,12.17,149241.6,8.13,9.13,9.23,100273.5,9.7,10.62,13.18,129,3.603
101,2012-06-25T21:00,2012,177,2100,0,67.82,59.69,68.7,59.53,67.6,58.39,68.07,58.13,66.58,54.78,68.76,59.21,20.93,12.27,149757.4,8.13,9.16,9.2,108063.4,9.94,11.81,13.18,133,3.715
101,2012-06-25T22:00,2012,177,2200,0,67.94,59.63,68.84,59.52,67.73,58.32,68.21,57.9,66.69,54.66,68.91,59.11,20.75,12.18,151532.7,8.31,9.32,9.42,110294.9,10.32,12.03,13.19,136,3.799
101,2012-06-25T23:00,2012,177,2300,0,67.9,59.51,68.77,59.42,67.7,58.42,68.19,59,66.68,55.71,68.85,59.45,20.68,12.09,150921.4,8.39,9.35,9.28,98743.92,9.19,10.98,13.19,129,3.603
101,2012-06-26T00:00,2012,178,0,0,68.03,59.46,68.88,59.44,67.86,58.59,68.32,57.89,66.84,54.39,68.97,58.92,20.46,12.04,150737.8,8.57,9.45,9.26,111623.4,10.44,12.45,13.19,137,3.827
101,2012-06-26T01:00,2012,178,100,0,68.15,59.55,69.02,59.52,67.99,58.72,68.46,61.51,66.98,54.47,69.09,59.69,20.71,12.07,153005.3,8.6,9.49,9.26,95219.72,6.956,12.51,13.18,130,3.631
101,2012-06-26T02:00,2012,178,200,0,67.94,59.33,68.8,59.31,67.77,58.51,68.25,60.49,66.76,54.29,68.89,59.33,20.68,12.06,152753,8.61,9.48,9.26,98843.9,7.757,12.47,13.19,131,3.659
101,2012-06-26T03:00,2012,178,300,0,68,59.38,68.86,59.39,67.85,58.61,68.33,59.27,66.85,54.34,68.95,59.13,20.95,12.28,154601.6,8.63,9.46,9.24,107344.1,9.06,12.51,13.18,138,3.855
101,2012-06-26T04:00,2012,178,400,0,67.86,59.21,68.72,59.24,67.72,58.48,68.19,57.75,66.71,54.18,68.8,58.7,20.84,12.26,154005.6,8.65,9.47,9.24,114050,10.44,12.53,13.18,140,3.911
101,2012-06-26T05:00,2012,178,500,0,68.06,59.32,68.92,59.36,67.91,58.62,68.39,58.62,66.9,54.24,69,58.93,20.84,12.24,155293.6,8.74,9.56,9.29,111193.6,9.77,12.66,13.18,141,3.939
101,2012-06-26T06:00,2012,178,600,0,68.04,59.23,68.89,59.26,67.91,58.57,68.38,58.65,66.9,54.11,68.98,58.86,20.7,12.17,155322.7,8.81,9.63,9.34,110972,9.73,12.78,13.18,140,3.911
101,2012-06-26T07:00,2012,178,700,0,67.99,59.24,68.83,59.29,67.84,58.56,68.31,57.36,66.83,54.18,68.92,58.64,20.53,12.13,152863.7,8.75,9.54,9.29,116008.2,10.95,12.65,13.18,141,3.939
101,2012-06-26T08:00,2012,178,800,0,68.15,59.69,69.01,59.6,67.98,58.81,68.46,59.98,66.98,54.57,69.09,59.46,20.76,12.15,151633,8.47,9.4,9.18,102903.3,8.49,12.41,13.18,137,3.827
101,2012-06-26T09:00,2012,178,900,0,67.89,60.9,68.81,59.5,67.77,58.64,68.24,57.78,66.66,54.49,68.98,59.34,20.92,12.2,143566.9,6.982,9.31,9.13,111869.9,10.46,12.17,13.19,142,3.966
101,2012-06-26T10:00,2012,178,1000,0,67.71,61.95,68.68,59.62,67.62,59.13,68.09,59.1,66.46,54.67,68.9,60.09,21.05,12.22,132540.2,5.757,9.06,8.49,102863.8,8.99,11.79,13.2,128,3.575
101,2012-06-26T11:00,2012,178,1100,0,67.91,61.24,68.8,59.74,67.81,59.54,68.29,57.75,66.76,54.8,68.95,59.63,20.89,12.21,135431.2,6.674,9.05,8.28,111217.4,10.54,11.95,13.2,134,3.743
101,2012-06-26T12:00,2012,178,1200,0,68.08,61.28,68.92,59.94,67.91,59.55,68.4,57.97,66.92,55.13,69.02,59.76,21.08,12.32,137481.6,6.807,8.98,8.36,110839.6,10.43,11.79,13.19,135,3.771
101,2012-06-26T13:00,2012,178,1300,0,67.99,61.31,68.86,59.87,67.77,59.15,68.26,57.99,66.76,55.22,68.94,59.82,21.14,12.34,138685.8,6.676,8.99,8.63,109045.7,10.27,11.54,13.19,133,3.715
101,2012-06-26T14:00,2012,178,1400,0,68.14,61.33,69.01,59.85,67.92,59.1,68.41,59.21,66.9,55.12,69.09,60.04,21.13,12.3,141505.4,6.814,9.16,8.82,104536,9.2,11.78,13.19,131,3.659
101,2012-06-26T15:00,2012,178,1500,0,67.78,61.04,68.71,59.79,67.71,59.68,68.16,58.39,66.59,54.91,68.87,59.74,21.08,12.31,134898.6,6.746,8.92,8.03,107008.1,9.77,11.68,13.19,132,3.687
101,2012-06-26T16:00,2012,178,1600,0,68.04,61.18,68.91,59.87,67.89,59.54,68.38,60.31,66.85,55.02,69.04,60.18,21.1,12.28,138215.3,6.856,9.04,8.36,99000.76,8.07,11.83,13.19,129,3.603
101,2012-06-26T17:00,2012,178,1700,0,67.95,61.09,68.81,59.66,67.74,58.96,68.22,58.33,66.72,54.94,68.89,59.69,21.08,12.32,141089.3,6.853,9.15,8.79,108248.2,9.9,11.79,13.19,133,3.715
101,2012-06-26T18:00,2012,178,1800,0,68.01,61.12,68.87,59.68,67.8,59.02,68.29,58.67,66.79,55.48,68.96,59.88,21.09,12.29,141613.1,6.887,9.19,8.78,104191.9,9.62,11.3,13.19,132,3.687
101,2012-06-26T19:00,2012,178,1900,0,67.98,61.03,68.84,59.59,67.78,58.95,68.25,58.08,66.76,54.81,68.92,59.56,21.15,12.36,142867,6.942,9.24,8.83,110824.8,10.18,11.95,13.19,136,3.799
101,2012-06-26T20:00,2012,178,2000,0,68.07,61.06,68.92,59.65,67.88,59.08,68.36,58.11,66.86,54.79,69,59.58,21.06,12.31,142559,7.004,9.27,8.8,111263.5,10.25,12.07,13.19,136,3.799
101,2012-06-26T21:00,2012,178,2100,0,68.22,61.06,69.07,59.67,68.05,59.31,68.54,58.59,67.05,57.7,69.15,60.21,21.14,12.27,144446.9,7.154,9.4,8.74,95942.59,9.95,9.35,13.18,128,3.575
101,2012-06-26T22:00,2012,178,2200,0,67.95,60.76,68.8,59.35,67.78,58.97,68.26,58.27,66.79,55.2,68.88,59.45,20.85,12.17,143252.9,7.185,9.45,8.81,106424.8,10,11.59,13.18,135,3.771
101,2012-06-26T23:00,2012,178,2300,0,68.07,60.89,68.92,59.43,67.91,59.05,68.37,58.26,66.89,54.48,69,59.38,20.9,12.21,144099.9,7.185,9.49,8.86,111405.4,10.11,12.41,13.18,137,3.827
101,2012-06-27T00:00,2012,179,0,0,68.04,60.89,68.88,59.44,67.88,59.07,68.35,57.92,66.87,54.51,68.97,59.33,21.07,12.32,144585.4,7.155,9.44,8.81,113709.3,10.42,12.36,13.18,139,3.883
101,2012-06-27T01:00,2012,179,100,0,68.07,60.93,68.91,59.52,67.9,59.17,68.38,58.53,66.91,54.55,68.99,59.5,21.02,12.27,143470.5,7.144,9.4,8.73,110403.6,9.85,12.36,13.18,137,3.827
101,2012-06-27T02:00,2012,179,200,0,68.1,60.93,68.94,59.54,67.94,59.17,68.41,59.43,66.94,54.56,69.02,59.68,21.07,12.29,144148,7.167,9.4,8.77,106318.5,8.98,12.38,13.18,134,3.743
101,2012-06-27T03:00,2012,179,300,0,68.04,60.84,68.89,59.43,67.88,59.08,68.35,58.88,66.88,54.45,68.97,59.49,21.12,12.33,145220.5,7.204,9.46,8.8,109412.6,9.47,12.42,13.18,137,3.827
101,2012-06-27T04:00,2012,179,400,0,68.06,60.8,68.92,59.39,67.9,59.05,68.38,57.79,66.89,54.35,69,59.23,20.97,12.27,145195.3,7.256,9.53,8.85,115020.3,10.59,12.55,13.18,140,3.911
101,2012-06-27T05:00,2012,179,500,0,68.03,60.77,68.87,59.35,67.86,59.02,68.34,58.13,66.85,54.34,68.96,59.26,21.1,12.34,145888.7,7.252,9.51,8.84,113599,10.21,12.51,13.18,140,3.911
101,2012-06-27T06:00,2012,179,600,0,68.05,60.87,68.9,59.44,67.89,59.15,68.37,58.58,66.89,54.48,68.98,59.45,20.97,12.27,143732.9,7.182,9.45,8.74,110337.3,9.79,12.41,13.18,136,3.799
101,2012-06-27T07:00,2012,179,700,0,68.2,61.05,69.05,59.6,68.04,59.27,68.52,58.94,67.04,54.64,69.14,59.64,20.94,12.24,143538.7,7.157,9.45,8.78,108936.6,9.58,12.4,13.18,136,3.799
101,2012-06-27T08:00,2012,179,800,0,67.96,61.02,68.81,59.56,67.78,59.07,68.25,57.74,66.76,54.77,68.89,59.45,21.12,12.36,141969.3,6.941,9.25,8.7,112667.6,10.5,11.99,13.18,136,3.799
101,2012-06-27T09:00,2012,179,900,0,68.06,61.34,68.98,59.98,67.97,59.7,68.41,59.33,66.89,55.23,69.12,60.12,21.16,12.35,137104.7,6.719,9,8.27,103746.3,9.08,11.66,13.18,129,3.603
101,2012-06-27T10:00,2012,179,1000,0,68.08,61.65,69.01,60.41,68.06,60.5,68.48,60.85,66.91,55.79,69.19,60.75,21,12.21,128116.1,6.433,8.59,7.561,92771.05,7.636,11.12,13.18,119,3.324
101,2012-06-27T11:00,2012,179,1100,0,67.92,61.62,68.83,60.37,67.9,60.3,68.36,60.88,66.73,55.96,68.99,60.73,20.82,12.11,125685.9,6.297,8.46,7.599,89590.04,7.478,10.77,13.19,116,3.24
101,2012-06-27T12:00,2012,179,1200,0,68.09,61.83,68.92,60.5,67.87,59.66,68.37,59.57,66.89,56.19,69.04,60.66,20.97,12.25,129678.2,6.258,8.43,8.21,96747.45,8.8,10.7,13.18,120,3.352
101,2012-06-27T13:00,2012,179,1300,0,68.16,61.98,69,60.66,67.96,59.86,68.42,58.93,66.96,56.39,69.11,60.63,21.13,12.37,129057.1,6.179,8.34,8.1,100540.6,9.5,10.57,13.18,121,3.38
101,2012-06-27T14:00,2012,179,1400,0,68.23,62.07,69.08,60.77,68.04,60.02,68.5,59.84,67.04,56.51,69.16,60.91,21.13,12.34,128296.6,6.16,8.31,8.01,95892.95,8.66,10.53,13.17,118,3.296
101,2012-06-27T15:00,2012,179,1500,0,68.19,61.81,69.02,60.46,67.96,59.65,68.42,60.46,66.98,56.09,69.07,60.78,21.05,12.29,132232.9,6.385,8.57,8.31,93881.23,7.965,10.89,13.16,119,3.324
101,2012-06-27T16:00,2012,179,1600,0,68.29,61.81,69.14,60.41,68.06,59.66,68.53,60.33,67.07,55.98,69.19,60.72,21.06,12.3,134222,6.478,8.73,8.39,96109.41,8.2,11.09,13.16,121,3.38
101,2012-06-27T17:00,2012,179,1700,0,68.35,61.8,69.19,60.36,68.11,59.66,68.59,59.08,67.12,57.43,69.24,60.75,21.05,12.28,135436.7,6.553,8.83,8.44,95515.27,9.51,9.7,13.16,121,3.38
101,2012-06-27T18:00,2012,179,1800,0,68.07,61.48,68.92,60.06,67.83,59.32,68.3,59.1,66.84,55.7,68.96,60.22,20.92,12.25,135326.7,6.585,8.86,8.51,100974.9,9.2,11.14,13.16,124,3.464
101,2012-06-27T19:00,2012,179,1900,0,68.21,61.58,69.07,60.14,67.98,59.42,68.43,59.2,66.98,55.61,69.1,60.28,20.9,12.26,136055.6,6.621,8.93,8.55,102337.6,9.24,11.36,13.16,125,3.492
101,2012-06-27T20:00,2012,179,2000,0,68.18,61.49,69.04,60.05,67.94,59.31,68.41,59.09,66.95,55.48,69.08,60.18,20.76,12.17,136261.2,6.687,8.99,8.63,102571.7,9.32,11.47,13.17,125,3.492
101,2012-06-27T21:00,2012,179,2100,0,68.24,61.54,69.11,60.07,68.01,59.33,68.48,59.44,67,55.48,69.16,60.27,21.03,12.31,138727.8,6.704,9.04,8.68,102595.8,9.05,11.52,13.17,126,3.52
101,2012-06-27T22:00,2012,179,2200,0,68.15,61.42,69.02,59.97,67.91,59.18,68.39,59.41,66.91,55.36,69.08,60.18,21.01,12.29,139117.1,6.724,9.06,8.73,102230.5,8.98,11.54,13.18,126,3.52
101,2012-06-27T23:00,2012,179,2300,0,68.03,61.22,68.89,59.79,67.79,59.03,68.27,62.44,66.78,55.13,68.94,60.62,21.15,12.29,140922.8,6.803,9.1,8.76,87056.46,5.829,11.66,13.18,118,3.296
101,2012-06-28T00:00,2012,180,0,0,67.92,61.02,68.8,59.54,67.69,58.73,68.17,59.73,66.67,54.8,68.87,59.89,21.1,12.34,143151.3,6.906,9.26,8.95,101521.5,8.43,11.87,13.18,128,3.575
101,2012-06-28T01:00,2012,180,100,0,67.94,60.96,68.82,59.48,67.71,58.69,68.19,58.44,66.68,54.7,68.88,59.58,21.1,12.37,144401.8,6.972,9.34,9.03,108985.3,9.76,11.98,13.19,132,3.687
101,2012-06-28T02:00,2012,180,200,0,67.99,60.93,68.86,59.52,67.81,58.95,68.28,57.85,66.78,54.63,68.92,59.4,21.08,12.38,143893.1,7.066,9.34,8.87,113324.5,10.43,12.16,13.18,135,3.771
101,2012-06-28T03:00,2012,180,300,0,68.02,60.97,68.88,59.58,67.82,59.04,68.3,58.58,66.81,56,68.94,59.86,21.03,12.37,142711.8,7.046,9.3,8.78,102811,9.72,10.81,13.18,129,3.603
101,2012-06-28T04:00,2012,180,400,0,68.03,60.96,68.89,59.57,67.84,59.04,68.31,58.01,66.83,54.65,68.96,59.46,21,12.33,142875.5,7.077,9.32,8.8,112270.6,10.3,12.17,13.18,135,3.771
101,2012-06-28T05:00,2012,180,500,0,68.01,60.95,68.87,59.55,67.82,58.99,68.29,58.45,66.81,54.66,68.94,59.54,21.04,12.34,143242.4,7.059,9.32,8.83,109929.6,9.84,12.15,13.18,133,3.715
101,2012-06-28T06:00,2012,180,600,0,68.24,61.14,69.11,59.74,68.06,59.2,68.53,59.64,67.05,56.47,69.18,60.24,20.83,12.16,142460,7.1,9.37,8.86,95896.14,8.89,10.58,13.18,125,3.492
101,2012-06-28T07:00,2012,180,700,0,67.94,60.99,68.8,59.55,67.74,58.92,68.21,58.55,66.73,55.55,68.86,59.76,20.81,12.2,140642.8,6.951,9.25,8.82,103026.6,9.66,11.18,13.18,128,3.575
101,2012-06-28T08:00,2012,180,800,0,68.09,61.33,68.96,59.86,67.87,59.06,68.37,58.93,66.86,55.25,69.03,59.99,20.81,12.22,138700.9,6.762,9.11,8.81,104154.9,9.44,11.61,13.19,127,3.547
101,2012-06-28T09:00,2012,180,900,0,68.21,61.7,69.07,60.24,67.97,59.34,68.46,60.23,66.97,55.82,69.14,60.6,20.97,12.27,135728.3,6.51,8.83,8.63,96313.86,8.23,11.15,13.18,120,3.352
101,2012-06-28T10:00,2012,180,1000,0,68.24,62.06,69.09,60.72,68.05,60.06,68.53,62.16,67.04,56.44,69.18,61.31,21.05,12.26,128047.3,6.174,8.37,7.985,84283.17,6.37,10.59,13.18,111,3.101
101,2012-06-28T11:00,2012,180,1100,0,68.07,62.27,69.03,61.1,68.08,61,68.56,62.88,66.95,56.99,69.14,61.65,20.88,12.15,117397.5,5.805,7.928,7.084,77013.77,5.683,9.96,13.18,104,2.905
101,2012-06-28T12:00,2012,180,1200,0,68.43,62.59,69.24,61.31,68.21,60.39,68.7,61.55,67.26,57.32,69.34,61.69,20.96,12.22,122153.9,5.837,7.932,7.814,84627.39,7.153,9.94,13.17,108,3.017
101,2012-06-28T13:00,2012,180,1300,0,68.36,62.62,69.16,61.39,68.14,60.55,68.6,60.28,67.21,57.46,69.21,61.5,21.07,12.35,120111.3,5.742,7.77,7.592,90417.55,8.32,9.75,13.16,110,3.073
101,2012-06-28T14:00,2012,180,1400,0,68.61,62.86,69.37,61.68,68.37,60.89,68.82,61.17,67.45,57.74,69.44,61.88,21.05,12.3,118971.7,5.746,7.697,7.483,86483.2,7.652,9.7,13.15,106,2.961
101,2012-06-28T15:00,2012,180,1500,0,68.53,62.82,69.28,61.62,68.3,60.89,68.74,59.98,67.39,57.68,69.35,61.59,21,12.31,117862.8,5.709,7.662,7.409,92129.49,8.76,9.71,13.14,110,3.073
101,2012-06-28T16:00,2012,180,1600,0,68.7,62.89,69.46,61.71,68.47,60.98,68.91,61.44,67.55,57.74,69.5,61.93,20.96,12.22,119101.6,5.804,7.754,7.487,85542.23,7.464,9.81,13.13,107,2.989
101,2012-06-28T17:00,2012,180,1700,0,68.59,62.77,69.35,61.57,68.36,60.88,68.81,59.94,67.46,57.95,69.39,61.59,20.92,12.22,119084.5,5.818,7.783,7.476,90996.03,8.86,9.51,13.13,110,3.073
101,2012-06-28T18:00,2012,180,1800,0,68.57,62.68,69.35,61.48,68.35,60.84,68.76,60.12,67.43,58.11,69.36,61.6,20.86,12.2,119905.3,5.893,7.878,7.512,88749.74,8.64,9.32,13.12,109,3.045
101,2012-06-28T19:00,2012,180,1900,0,68.73,62.64,69.53,61.36,68.5,60.77,68.91,62.55,67.57,57.19,69.53,61.85,20.92,12.15,124222,6.093,8.16,7.73,82457.68,6.368,10.38,13.12,108,3.017
101,2012-06-28T20:00,2012,180,2000,0,68.61,62.34,69.45,60.98,68.39,60.43,68.82,63.14,67.46,57.01,69.44,61.72,20.92,12.11,128190.5,6.266,8.47,7.956,79122.41,5.675,10.45,13.12,108,3.017
101,2012-06-28T21:00,2012,180,2100,0,68.21,61.94,69.07,60.57,68,60.04,68.42,60.67,67.07,56.89,69.04,60.99,20.98,12.21,128769.6,6.275,8.5,7.959,88790.92,7.752,10.18,13.13,114,3.184
101,2012-06-28T22:00,2012,180,2200,0,68.47,62.09,69.35,60.7,68.26,60.13,68.68,60.09,67.3,56.26,69.31,60.84,20.97,12.26,131155.6,6.382,8.65,8.13,97473.39,8.59,11.04,13.13,119,3.324
101,2012-06-28T23:00,2012,180,2300,0,68.33,61.9,69.2,60.54,68.13,59.93,68.55,59.52,67.17,56.11,69.18,60.61,21.09,12.34,132581.5,6.424,8.66,8.2,100462.5,9.03,11.06,13.13,122,3.408
101,2012-06-29T00:00,2012,181,0,0,68.3,61.86,69.18,60.48,68.09,59.86,68.52,59.76,67.12,56.05,69.17,60.6,21.2,12.4,133813.8,6.44,8.7,8.23,99620.9,8.76,11.07,13.14,122,3.408
101,2012-06-29T01:00,2012,181,100,0,68.41,61.9,69.28,60.53,68.18,59.92,68.63,60.91,67.23,56.07,69.28,60.88,21.05,12.31,133749.1,6.502,8.75,8.27,94149.53,7.726,11.16,13.15,119,3.324
101,2012-06-29T02:00,2012,181,200,0,68.24,61.73,69.12,60.32,68.02,59.71,68.47,59.85,67.05,55.85,69.12,60.52,21.1,12.35,134696.6,6.515,8.81,8.31,99185.48,8.62,11.2,13.15,122,3.408
101,2012-06-29T03:00,2012,181,300,0,68.32,61.75,69.21,60.32,68.1,59.7,68.55,60.59,67.12,55.59,69.21,60.64,21.13,12.16,136116.7,6.565,8.88,8.4,96003.91,7.956,11.53,13.15,120,3.352
101,2012-06-29T04:00,2012,181,400,0,68.33,61.81,69.22,60.37,68.11,59.75,68.55,59.95,67.13,55.53,69.21,60.56,21.11,12.12,135242.9,6.511,8.85,8.36,99202.14,8.6,11.6,13.15,122,3.408
101,2012-06-29T05:00,2012,181,500,0,68.39,61.83,69.28,60.42,68.18,59.71,68.62,59.85,67.18,55.59,69.29,60.54,21.03,12.09,135660.3,6.561,8.86,8.47,99731.93,8.77,11.59,13.15,122,3.408
101,2012-06-29T06:00,2012,181,600,0,68.3,61.85,69.16,60.48,68.07,59.78,68.52,60.79,67.1,55.78,69.18,60.84,20.91,12,132260.7,6.458,8.68,8.29,92655.3,7.732,11.32,13.16,116,3.24
101,2012-06-29T07:00,2012,181,700,0,68.33,61.86,69.19,60.46,68.1,59.78,68.54,59.62,67.12,55.76,69.2,60.59,20.85,11.99,132358.9,6.468,8.72,8.32,98588.19,8.92,11.36,13.16,120,3.352
101,2012-06-29T08:00,2012,181,800,0,68.39,61.95,69.27,60.54,68.17,59.86,68.63,61.02,67.2,57.03,69.28,61.15,20.82,11.94,132045.8,6.441,8.73,8.31,86068.38,7.615,10.17,13.15,112,3.128
101,2012-06-29T09:00,2012,181,900,0,68.36,61.97,69.23,60.54,68.14,59.82,68.59,59.55,67.17,55.95,69.25,60.65,21.02,12.13,132866.6,6.393,8.69,8.32,99559.53,9.04,11.22,13.15,121,3.38
101,2012-06-29T10:00,2012,181,1000,0,68.67,62.52,69.49,61.17,68.44,60.43,68.9,62.45,67.48,56.76,69.54,61.72,21.14,12.12,128314.8,6.149,8.32,8.01,84280.27,6.449,10.71,13.15,109,3.045
101,2012-06-29T11:00,2012,181,1100,0,68.6,62.78,69.37,61.49,68.35,60.8,68.8,63.04,67.43,57.4,69.41,62.14,21.03,12.06,120751,5.818,7.884,7.555,77167.57,5.757,10.03,13.14,102,2.849
101,2012-06-29T12:00,2012,181,1200,0,68.55,62.94,69.31,61.68,68.32,60.96,68.76,61.42,67.42,57.7,69.36,61.94,21.07,12.17,117163,5.606,7.629,7.357,84136.57,7.343,9.72,13.13,104,2.905
101,2012-06-29T13:00,2012,181,1300,0,68.94,63.41,69.69,62.22,68.7,61.51,69.13,62.19,67.82,58.27,69.73,62.5,20.86,12.01,113722.5,5.526,7.473,7.191,80306.82,6.947,9.55,13.12,101,2.821
101,2012-06-29T14:00,2012,181,1400,0,68.82,63.42,69.55,62.28,68.58,61.63,69.01,63.46,67.72,58.45,69.58,62.79,21.04,12.07,111456.7,5.393,7.266,6.959,72515.55,5.55,9.27,13.11,95,2.654
101,2012-06-29T15:00,2012,181,1500,0,69.04,63.7,69.78,62.55,68.82,61.9,69.23,64.03,67.96,58.76,69.8,63.11,21.1,12.12,111124.4,5.349,7.225,6.925,70700.59,5.204,9.2,13.1,93,2.598
101,2012-06-29T16:00,2012,181,1600,0,69.1,63.76,69.84,62.67,68.87,61.99,69.28,63.57,68.03,58.87,69.84,63.1,21.02,12.11,110104.9,5.349,7.166,6.883,73016.38,5.712,9.16,13.1,94,2.626
101,2012-06-29T17:00,2012,181,1700,0,68.74,63.41,69.48,62.31,68.52,61.72,68.91,63.18,67.68,58.53,69.46,62.74,21.01,12.12,109486.2,5.332,7.172,6.794,73095.25,5.729,9.16,13.09,95,2.654
101,2012-06-29T18:00,2012,181,1800,0,68.98,63.48,69.76,62.32,68.78,61.79,69.13,61.06,67.9,58.41,69.7,62.3,20.95,12.15,112772.1,5.503,7.438,6.987,86419.66,8.07,9.49,13.09,103,2.877
101,2012-06-29T19:00,2012,181,1900,0,68.98,63.32,69.82,62.08,68.8,61.59,69.18,62.29,67.9,58.03,69.74,62.33,21.02,12.13,116974.6,5.652,7.74,7.214,82373.24,6.888,9.87,13.09,104,2.905
101,2012-06-29T20:00,2012,181,2000,0,68.69,62.86,69.54,61.57,68.51,61.11,68.88,63.76,67.6,57.4,69.46,62.22,20.87,11.97,119411.7,5.828,7.966,7.397,74282.51,5.119,10.2,13.09,101,2.821
101,2012-06-29T21:00,2012,181,2100,0,68.73,62.68,69.6,61.35,68.55,60.91,68.92,63.62,67.62,57.01,69.52,62,20.87,11.97,123698.8,6.051,8.25,7.649,77238.99,5.301,10.62,13.1,103,2.877
101,2012-06-29T22:00,2012,181,2200,0,68.55,62.42,69.45,61.08,68.38,60.57,68.76,59.59,67.43,57.15,69.37,61.06,20.96,12.13,126346.1,6.137,8.37,7.814,95631.1,9.18,10.28,13.1,116,3.24
101,2012-06-29T23:00,2012,181,2300,0,68.65,62.49,69.54,61.2,68.46,60.7,68.86,60.24,67.52,58.9,69.46,61.62,21.19,12.2,127331.5,6.159,8.34,7.759,85189.01,8.62,8.62,13.11,110,3.073
101,2012-06-30T00:00,2012,182,0,0,68.41,62.05,69.29,60.75,68.2,60.25,68.59,60.1,67.24,56.12,69.22,60.79,21.12,12.23,130287,6.352,8.54,7.948,97174.19,8.49,11.12,13.12,119,3.324
101,2012-06-30T01:00,2012,182,100,0,68.53,62.07,69.43,60.72,68.33,60.21,68.73,60.94,67.36,55.99,69.37,60.94,21.16,12.21,133103.1,6.46,8.71,8.12,94862.73,7.791,11.37,13.13,118,3.296
101,2012-06-30T02:00,2012,182,200,0,68.25,61.86,69.17,60.53,68.07,59.98,68.47,60.95,67.1,55.84,69.1,60.8,20.96,12.1,130812.8,6.385,8.65,8.08,92079.96,7.525,11.26,13.13,116,3.24
101,2012-06-30T03:00,2012,182,300,0,68.25,61.8,69.18,60.46,68.07,59.87,68.47,58.96,67.08,55.75,69.12,60.36,20.92,12.14,132030.1,6.451,8.72,8.2,102473.2,9.51,11.33,13.14,122,3.408
101,2012-06-30T04:00,2012,182,400,0,68.32,61.68,69.27,60.26,68.13,59.7,68.55,59.51,67.13,55.4,69.2,60.31,20.7,11.99,134626.4,6.641,9.01,8.43,100841.3,9.04,11.73,13.15,122,3.408
101,2012-06-30T05:00,2012,182,500,0,68.35,61.68,69.31,60.25,68.17,59.66,68.58,59.2,67.15,55.34,69.26,60.25,20.73,12.02,135760.4,6.669,9.06,8.52,103210.2,9.38,11.81,13.15,124,3.464
101,2012-06-30T06:00,2012,182,600,0,68.21,61.55,69.17,60.14,68.04,59.51,68.46,60.01,67.02,55.26,69.13,60.33,20.68,11.97,135322.5,6.667,9.03,8.53,98007.5,8.45,11.76,13.15,121,3.38
101,2012-06-30T07:00,2012,182,700,0,68.35,61.85,69.31,60.39,68.16,59.69,68.61,60.35,67.17,55.73,69.26,60.66,20.88,12.09,134773.7,6.506,8.93,8.47,96440.37,8.27,11.44,13.16,119,3.324
101,2012-06-30T08:00,2012,182,800,0,68.54,62.23,69.47,60.77,68.35,60.06,68.81,60,67.37,57.26,69.45,61.12,20.81,12.04,131031,6.316,8.7,8.3,92321.07,8.81,10.11,13.15,114,3.184
101,2012-06-30T09:00,2012,182,900,0,68.27,62.23,69.16,60.87,68.06,60.17,68.51,60.62,67.11,56.78,69.14,61.19,20.84,12.07,125044.6,6.042,8.29,7.888,89099.36,7.894,10.32,13.15,111,3.101
101,2012-06-30T10:00,2012,182,1000,0,68.65,62.79,69.5,61.45,68.43,60.73,68.89,61.05,67.49,57.33,69.51,61.71,20.73,12.01,121005.8,5.865,8.05,7.7,87551.88,7.835,10.16,13.15,107,2.989
101,2012-06-30T11:00,2012,182,1100,0,68.65,63.01,69.46,61.78,68.42,61.05,68.88,60.54,67.52,57.83,69.49,61.85,20.75,12.05,115921,5.634,7.688,7.363,87998.42,8.34,9.69,13.14,105,2.933
101,2012-06-30T12:00,2012,182,1200,0,68.64,63.2,69.45,61.98,68.43,61.31,68.86,60.78,67.55,58.1,69.45,62.05,20.78,12.07,112383.9,5.438,7.471,7.116,85635.45,8.08,9.44,13.13,102,2.849
101,2012-06-30T13:00,2012,182,1300,0,68.79,63.45,69.61,62.26,68.58,61.62,69,61.45,67.7,58.42,69.59,62.39,21.05,12.21,111707.3,5.339,7.347,6.96,83299.93,7.55,9.28,13.12,100,2.793
101,2012-06-30T14:00,2012,182,1400,0,69.03,63.57,69.88,62.39,68.85,61.83,69.24,63.38,67.96,58.45,69.84,62.84,21.09,12.2,113806.5,5.467,7.495,7.018,76004.05,5.858,9.51,13.11,98,2.737
101,2012-06-30T15:00,2012,182,1500,0,68.66,63.34,69.52,62.19,68.5,61.64,68.88,61.59,67.61,58.3,69.47,62.32,21.14,12.26,111416,5.324,7.332,6.861,82465.82,7.291,9.31,13.1,100,2.793
101,2012-06-30T16:00,2012,182,1600,0,69.01,63.6,69.89,62.44,68.87,61.86,69.24,61.79,67.96,58.51,69.8,62.52,21.08,12.22,113074.5,5.406,7.449,7.005,83660.93,7.443,9.45,13.1,101,2.821
101,2012-06-30T17:00,2012,182,1700,0,68.95,63.45,69.82,62.27,68.8,61.8,69.17,64.81,67.91,58.3,69.73,63,20.91,12.05,113241.7,5.504,7.549,7,68272.43,4.366,9.62,13.09,93,2.598
101,2012-06-30T18:00,2012,182,1800,0,68.86,63.19,69.73,61.98,68.71,61.56,69.07,64.43,67.81,57.86,69.64,62.66,20.76,11.95,115381.1,5.674,7.757,7.147,70626.95,4.64,9.95,13.09,96,2.682
101,2012-06-30T19:00,2012,182,1900,0,68.66,62.89,69.53,61.66,68.5,61.25,68.85,62.69,67.59,57.47,69.42,62.05,20.81,12.02,117367.2,5.768,7.87,7.245,79388.71,6.167,10.12,13.09,102,2.849
101,2012-06-30T20:00,2012,182,2000,0,68.82,62.84,69.68,61.51,68.63,61.18,68.99,60.4,67.7,57.18,69.58,61.47,20.83,12.09,121526.5,5.974,8.17,7.456,93632.02,8.59,10.52,13.1,111,3.101
101,2012-06-30T21:00,2012,182,2100,0,68.64,62.56,69.52,61.24,68.46,60.91,68.83,59.92,67.52,56.79,69.41,61.16,20.97,12.19,123988.5,6.075,8.28,7.543,96991.05,8.91,10.73,13.1,115,3.212
101,2012-06-30T22:00,2012,182,2200,0,68.61,62.41,69.5,61.04,68.41,60.68,68.79,59.57,67.46,56.53,69.39,60.93,21.11,12.27,127606,6.204,8.46,7.721,100225,9.22,10.94,13.1,119,3.324
101,2012-06-30T23:00,2012,182,2300,0,68.68,62.49,69.57,61.15,68.48,60.71,68.87,60.39,67.53,56.64,69.48,61.18,21.06,12.21,127331.7,6.19,8.42,7.772,95796.55,8.48,10.88,13.11,115,3.212
101,2012-07-01T00:00,2012,183,0,0,68.74,62.48,69.65,61.1,68.56,60.69,68.95,63.62,67.6,56.56,69.56,61.79,21.13,12.14,129406.2,6.256,8.55,7.877,80503.09,5.325,11.04,13.12,108,3.017
101,2012-07-01T01:00,2012,183,100,0,68.4,62.13,69.29,60.78,68.2,60.34,68.59,61.21,67.25,56.23,69.21,61.06,21.07,12.2,128864.4,6.262,8.52,7.864,90872.04,7.376,11.01,13.12,113,3.156
101,2012-07-01T02:00,2012,183,200,0,68.4,62.08,69.32,60.72,68.21,60.23,68.6,59.65,67.24,56.12,69.23,60.7,21.04,12.22,130116.5,6.318,8.6,7.987,99310.52,8.94,11.12,13.12,119,3.324
101,2012-07-01T03:00,2012,183,300,0,68.58,62.19,69.5,60.85,68.39,60.35,68.79,62.73,67.42,56.22,69.42,61.41,20.92,12.07,130458.1,6.386,8.66,8.05,84406.48,6.06,11.21,13.13,110,3.073
101,2012-07-01T04:00,2012,183,400,0,68.39,61.98,69.32,60.59,68.21,60.12,68.61,63.33,67.24,55.96,69.24,61.34,21.01,12.1,131813.4,6.409,8.73,8.09,81159.38,5.279,11.28,13.13,109,3.045
101,2012-07-01T05:00,2012,183,500,0,68.3,61.81,69.22,60.39,68.11,59.91,68.51,61.79,67.13,55.69,69.16,60.88,20.94,12.1,133013.8,6.49,8.83,8.2,89004.7,6.725,11.44,13.14,115,3.212
101,2012-07-01T06:00,2012,183,600,0,68.41,61.94,69.35,60.52,68.23,59.99,68.63,61.91,67.26,55.81,69.27,61.01,21.01,12.14,133629.1,6.466,8.84,8.25,89343.8,6.726,11.45,13.14,115,3.212
101,2012-07-01T07:00,2012,183,700,0,68.25,61.94,69.18,60.56,68.07,59.97,68.48,60.21,67.09,56.01,69.12,60.74,20.92,12.15,130166.1,6.309,8.62,8.1,95302.24,8.28,11.09,13.15,116,3.24
101,2012-07-01T08:00,2012,183,800,0,68.49,62.37,69.42,60.98,68.31,60.35,68.73,60.09,67.34,56.62,69.37,61.1,20.69,12.03,125810.9,6.114,8.44,7.964,94395.4,8.65,10.73,13.14,112,3.128
101,2012-07-01T09:00,2012,183,900,0,68.55,62.65,69.45,61.31,68.36,60.67,68.79,60.94,67.42,57.14,69.41,61.54,20.75,12.06,121757.7,5.898,8.14,7.694,88634.65,7.855,10.28,13.14,108,3.017
101,2012-07-01T10:00,2012,183,1000,0,68.67,62.99,69.55,61.69,68.48,61.04,68.91,60.88,67.55,57.67,69.51,61.84,20.72,12.05,117370.1,5.684,7.858,7.438,87437.84,8.03,9.88,13.13,105,2.933
101,2012-07-01T11:00,2012,183,1100,0,68.77,63.2,69.6,61.97,68.56,61.28,68.99,61.52,67.66,58.41,69.59,62.24,20.64,11.99,114209.1,5.579,7.63,7.277,81222.38,7.468,9.25,13.13,100,2.793
101,2012-07-01T12:00,2012,183,1200,0,68.77,63.37,69.57,62.17,68.54,61.55,68.98,62.08,67.68,58.53,69.55,62.49,20.89,12.13,111600.5,5.396,7.394,6.994,78826.68,6.892,9.15,13.12,97,2.709
101,2012-07-01T13:00,2012,183,1300,0,68.93,63.56,69.78,62.38,68.75,61.79,69.15,63.07,67.87,58.56,69.74,62.78,20.84,12.05,111035.8,5.37,7.399,6.963,75172.49,6.083,9.31,13.1,96,2.682
101,2012-07-01T14:00,2012,183,1400,0,68.79,63.28,69.65,62.09,68.63,61.62,69.01,61.69,67.73,59.08,69.58,62.43,20.9,12.09,113408.9,5.511,7.562,7.014,78249.33,7.321,8.65,13.1,99,2.765
101,2012-07-01T15:00,2012,183,1500,0,68.85,63.3,69.73,62.07,68.71,61.58,69.07,61.4,67.8,58.07,69.64,62.16,21.03,12.21,115494.7,5.557,7.657,7.123,86031.01,7.671,9.72,13.1,103,2.877
101,2012-07-01T16:00,2012,183,1600,0,68.92,63.45,69.8,62.24,68.78,61.75,69.13,61.09,67.86,58.3,69.7,62.25,20.97,12.2,113588.4,5.465,7.561,7.036,86973.84,8.03,9.57,13.09,103,2.877
101,2012-07-01T17:00,2012,183,1700,0,68.88,63.42,69.75,62.22,68.73,61.72,69.09,61.69,67.83,58.29,69.65,62.34,20.92,12.16,112968.3,5.462,7.525,7.008,83416.24,7.4,9.54,13.09,101,2.821
101,2012-07-01T18:00,2012,183,1800,0,68.97,63.36,69.85,62.14,68.82,61.67,69.17,61.35,67.9,59.9,69.73,62.52,20.9,12.09,115592.3,5.615,7.707,7.155,77494.75,7.823,8,13.09,99,2.765
101,2012-07-01T19:00,2012,183,1900,0,68.77,62.97,69.62,61.71,68.59,61.33,68.94,61.87,67.67,58.22,69.51,62.04,20.7,12,117216.7,5.795,7.907,7.266,80372.85,7.075,9.46,13.09,101,2.821
101,2012-07-01T20:00,2012,183,2000,0,68.89,62.87,69.76,61.56,68.72,61.23,69.06,61.89,67.77,57.23,69.65,61.79,20.69,12.01,121307,6.02,8.2,7.489,86201.98,7.169,10.55,13.1,107,2.989
101,2012-07-01T21:00,2012,183,2100,0,68.62,62.57,69.5,61.27,68.44,60.88,68.79,60.41,67.5,56.91,69.39,61.27,20.81,12.13,122782.8,6.049,8.24,7.56,93318.79,8.39,10.59,13.1,111,3.101
101,2012-07-01T22:00,2012,183,2200,0,68.58,62.48,69.48,61.13,68.41,60.78,68.77,59.84,67.45,56.74,69.36,61.07,21.11,12.32,125906.6,6.105,8.35,7.627,97985.02,8.93,10.71,13.1,115,3.212
101,2012-07-01T23:00,2012,183,2300,0,68.76,62.48,69.66,61.09,68.57,60.7,68.94,60.82,67.6,56.94,69.56,61.29,21.1,12.25,129492.1,6.285,8.57,7.864,93232.84,8.12,10.66,13.11,115,3.212
101,2012-07-02T00:00,2012,184,0,0,68.61,62.35,69.51,61.01,68.43,60.61,68.8,63.08,67.47,56.67,69.42,61.64,21.06,12.15,128384.3,6.257,8.5,7.815,81328.76,5.72,10.79,13.12,107,2.989
101,2012-07-02T01:00,2012,184,100,0,68.41,62.11,69.32,60.74,68.22,60.35,68.59,61.78,67.26,56.24,69.21,61.15,21.14,12.25,129918.7,6.304,8.58,7.868,88453.15,6.813,11.02,13.12,112,3.128
101,2012-07-02T02:00,2012,184,200,0,68.53,62.11,69.45,60.72,68.34,60.24,68.72,62.55,67.36,56.14,69.35,61.29,21.09,12.18,132381.9,6.42,8.73,8.09,85875.42,6.173,11.22,13.12,112,3.128
101,2012-07-02T03:00,2012,184,300,0,68.38,61.95,69.32,60.57,68.21,60.05,68.6,62.39,67.23,55.97,69.23,61.13,20.92,12.12,131855.6,6.435,8.75,8.16,85792.43,6.213,11.26,13.13,111,3.101
101,2012-07-02T04:00,2012,184,400,0,68.21,61.64,69.14,60.23,68.03,59.77,68.42,59.42,67.04,56.1,69.06,60.38,20.86,12.15,133717.7,6.565,8.91,8.26,98215.49,9.01,10.95,13.13,120,3.352
101,2012-07-02T05:00,2012,184,500,0,68.21,61.58,69.15,60.12,68.02,59.68,68.42,58.76,67.02,55.37,69.07,60.08,21.03,12.27,136357.1,6.634,9.03,8.34,105939,9.66,11.65,13.14,125,3.492
101,2012-07-02T06:00,2012,184,600,0,68.28,61.66,69.25,60.23,68.12,59.7,68.52,58.34,67.11,55.48,69.2,60.08,20.87,12.2,135601.6,6.628,9.01,8.42,107753.2,10.18,11.62,13.15,125,3.492
101,2012-07-02T07:00,2012,184,700,0,68.31,61.81,69.29,60.41,68.16,59.73,68.57,59.4,67.15,55.74,69.24,60.44,20.83,12.15,133931.4,6.5,8.88,8.42,101315.1,9.18,11.41,13.15,120,3.352
101,2012-07-02T08:00,2012,184,800,0,68.46,62.17,69.43,60.78,68.29,59.99,68.72,60.28,67.3,56.26,69.37,60.92,20.84,12.15,130850.9,6.294,8.65,8.31,95897.16,8.44,11.04,13.15,116,3.24
