id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-07-02T09:00,2012,184,900,0,68.43,62.29,69.39,60.94,68.27,60.14,68.7,59.63,67.29,56.53,69.34,60.93,20.71,12.09,127097.3,6.142,8.45,8.14,97166.45,9.07,10.77,13.15,115,3.212
101,2012-07-02T10:00,2012,184,1000,0,68.43,62.45,69.38,61.11,68.28,60.33,68.71,60.66,67.32,56.86,69.33,61.29,20.83,12.14,124873.2,5.984,8.27,7.947,91033.58,8.05,10.46,13.15,110,3.073
101,2012-07-02T11:00,2012,184,1100,0,68.71,62.79,69.63,61.5,68.54,60.72,68.97,61.04,67.59,58.16,69.59,61.82,20.83,12.11,123026.2,5.916,8.13,7.819,85191.22,7.935,9.43,13.14,106,2.961
101,2012-07-02T12:00,2012,184,1200,0,68.32,62.42,69.24,61.16,68.17,60.38,68.58,60.48,67.22,57.6,69.18,61.35,20.91,12.16,122842.7,5.897,8.08,7.784,87305.53,8.1,9.62,13.13,108,3.017
101,2012-07-02T13:00,2012,184,1300,0,68.59,62.69,69.52,61.44,68.44,60.58,68.85,61.35,67.49,57.19,69.46,61.61,20.87,12.15,123110.2,5.899,8.09,7.861,87665.13,7.503,10.3,13.13,108,3.017
101,2012-07-02T14:00,2012,184,1400,0,68.66,62.87,69.56,61.64,68.51,60.8,68.91,62.3,67.57,57.47,69.51,61.96,20.9,12.12,120900.1,5.785,7.925,7.709,82068.27,6.608,10.09,13.13,103,2.877
101,2012-07-02T15:00,2012,184,1500,0,68.61,62.89,69.52,61.67,68.46,60.88,68.87,63.48,67.53,57.99,69.45,62.31,20.94,12.1,119653.4,5.714,7.85,7.59,73203.76,5.384,9.55,13.12,99,2.765
101,2012-07-02T16:00,2012,184,1600,0,68.75,62.9,69.69,61.67,68.61,60.88,68.99,65.18,67.68,57.42,69.6,62.51,20.9,12.07,121921.2,5.848,8.02,7.733,68775.25,3.81,10.26,13.12,96,2.682
101,2012-07-02T17:00,2012,184,1700,0,68.51,62.64,69.43,61.42,68.37,60.6,68.74,62.71,67.43,57.74,69.34,61.93,20.97,12.19,122516.8,5.867,8.01,7.767,77629.39,6.037,9.69,13.12,102,2.849
101,2012-07-02T18:00,2012,184,1800,0,68.55,62.64,69.48,61.4,68.4,60.61,68.77,61.25,67.46,57.1,69.37,61.5,21.05,12.25,123814.6,5.909,8.08,7.79,88745.2,7.521,10.36,13.12,109,3.045
101,2012-07-02T19:00,2012,184,1900,0,68.73,62.65,69.65,61.39,68.56,60.67,68.94,62.61,67.61,56.96,69.54,61.76,20.76,12.06,124624.3,6.08,8.26,7.89,82921.78,6.332,10.64,13.12,106,2.961
101,2012-07-02T20:00,2012,184,2000,0,68.54,62.22,69.45,60.89,68.36,60.26,68.73,62.65,67.4,56.27,69.36,61.35,20.75,12.06,128797.9,6.318,8.57,8.1,84079.97,6.08,11.13,13.12,109,3.045
101,2012-07-02T21:00,2012,184,2100,0,68.43,61.99,69.34,60.62,68.25,59.96,68.63,59.53,67.26,56.31,69.26,60.58,20.81,12.18,131751.9,6.439,8.71,8.29,98910.47,9.1,10.95,13.12,119,3.324
101,2012-07-02T22:00,2012,184,2200,0,68.37,61.92,69.28,60.58,68.18,59.89,68.58,60.88,67.21,58.64,69.2,61.28,20.79,12.22,131593.6,6.443,8.7,8.28,80506.66,7.704,8.57,13.13,109,3.045
101,2012-07-02T23:00,2012,184,2300,0,68.34,61.82,69.26,60.48,68.14,59.75,68.54,59.81,67.16,55.75,69.19,60.47,20.79,12.18,133057,6.521,8.78,8.39,99342.36,8.74,11.41,13.13,119,3.324
101,2012-07-03T00:00,2012,185,0,0,68.32,61.76,69.25,60.43,68.13,59.67,68.54,60.33,67.13,55.67,69.18,60.53,21,12.29,135169.1,6.559,8.83,8.45,97963.66,8.21,11.47,13.14,120,3.352
101,2012-07-03T01:00,2012,185,100,0,68.31,61.79,69.26,60.45,68.13,59.61,68.54,59.03,67.13,56.33,69.18,60.43,20.9,12.31,134648.9,6.523,8.81,8.52,101240.8,9.51,10.8,13.15,121,3.38
101,2012-07-03T02:00,2012,185,200,0,68.26,61.72,69.23,60.37,68.09,59.48,68.5,59.19,67.08,55.64,69.17,60.27,20.91,12.25,135593.4,6.541,8.86,8.61,103002.2,9.31,11.44,13.15,122,3.408
101,2012-07-03T03:00,2012,185,300,0,68.09,61.44,69.04,60.1,67.9,59.25,68.32,59.09,66.89,55.28,68.98,60.04,21,12.31,137448,6.649,8.94,8.65,103930.7,9.23,11.61,13.15,124,3.464
101,2012-07-03T04:00,2012,185,400,0,68.16,61.36,69.12,59.99,67.97,59.1,68.4,58.87,66.94,55.06,69.07,59.89,20.84,12.22,139584.5,6.799,9.13,8.87,105988.9,9.53,11.89,13.16,126,3.52
101,2012-07-03T05:00,2012,185,500,0,68.21,61.32,69.17,59.93,68,59.01,68.45,59.15,66.98,54.94,69.13,59.9,20.83,12.21,141256.8,6.887,9.24,8.99,105513.2,9.29,12.04,13.16,126,3.52
101,2012-07-03T06:00,2012,185,600,0,68.1,61.25,69.08,59.86,67.9,58.91,68.35,59.73,66.89,54.88,69.05,59.97,20.67,12.14,139989.3,6.859,9.22,9,101438.6,8.63,12.01,13.18,124,3.464
101,2012-07-03T07:00,2012,185,700,0,68.1,61.4,69.08,60.04,67.91,59.03,68.36,58.97,66.89,55.19,69.03,60,20.68,12.13,137476.3,6.7,9.04,8.88,103672.9,9.4,11.7,13.18,124,3.464
101,2012-07-03T08:00,2012,185,800,0,68.14,61.71,69.12,60.32,67.96,59.33,68.42,60.36,66.96,55.69,69.08,60.56,20.68,12.07,133225.7,6.427,8.8,8.63,94524.66,8.05,11.27,13.18,116,3.24
101,2012-07-03T09:00,2012,185,900,0,68.13,61.94,69.04,60.75,68.07,60.22,68.48,61.09,66.96,56.15,69.12,60.92,20.68,12.1,124726.6,6.187,8.29,7.85,89235.7,7.396,10.81,13.18,112,3.128
101,2012-07-03T10:00,2012,185,1000,0,68.14,62.21,69.07,61.05,68.08,60.38,68.53,59.63,66.99,56.66,69.17,60.89,20.75,12.16,121262.2,5.926,8.01,7.697,94741.05,8.9,10.33,13.18,119,3.324
101,2012-07-03T11:00,2012,185,1100,0,68.41,62.56,69.3,61.42,68.24,60.55,68.69,61.96,67.25,57.25,69.3,61.69,20.94,12.18,121109,5.85,7.886,7.684,82544.41,6.723,10,13.16,109,3.045
101,2012-07-03T12:00,2012,185,1200,0,68.61,62.9,69.46,61.8,68.41,61,68.84,61.15,67.43,57.62,69.44,61.82,21.02,12.28,117886,5.703,7.652,7.407,87043.02,7.685,9.8,13.15,109,3.045
101,2012-07-03T13:00,2012,185,1300,0,68.63,62.99,69.47,61.93,68.42,61.19,68.85,61.25,67.45,57.77,69.43,61.91,20.99,12.24,115682.9,5.64,7.538,7.231,85710.27,7.599,9.69,13.15,107,2.989
101,2012-07-03T14:00,2012,185,1400,0,68.68,63.07,69.53,62.05,68.5,61.31,68.91,62.19,67.54,57.94,69.49,62.19,20.91,12.17,114500.9,5.608,7.483,7.184,80501.22,6.721,9.6,13.13,103,2.877
101,2012-07-03T15:00,2012,185,1500,0,68.6,62.95,69.46,61.92,68.43,61.22,68.82,61.29,67.47,57.75,69.41,61.9,20.88,12.16,115032.7,5.648,7.54,7.209,85038.86,7.534,9.73,13.13,107,2.989
101,2012-07-03T16:00,2012,185,1600,0,68.55,62.87,69.43,61.79,68.38,61.13,68.79,60.43,67.44,57.61,69.36,61.65,20.88,12.22,116018.6,5.679,7.638,7.254,90037.3,8.36,9.83,13.12,109,3.045
101,2012-07-03T17:00,2012,185,1700,0,68.77,62.92,69.66,61.81,68.59,61.15,68.99,62.93,67.65,57.52,69.59,62.15,20.81,12.1,118793.3,5.848,7.848,7.44,79408.46,6.069,10.13,13.12,104,2.905
101,2012-07-03T18:00,2012,185,1800,0,68.67,62.66,69.56,61.48,68.49,60.82,68.89,63.92,67.53,57.08,69.5,62.09,20.85,12.08,122466.3,6.009,8.08,7.666,75428.53,4.966,10.45,13.12,104,2.905
101,2012-07-03T19:00,2012,185,1900,0,68.6,62.48,69.49,61.25,68.4,60.63,68.82,62.95,67.45,58.37,69.44,62.03,21.01,12.14,125631.8,6.127,8.24,7.773,73612.97,5.873,9.08,13.12,104,2.905
101,2012-07-03T20:00,2012,185,2000,0,68.36,62.06,69.25,60.8,68.15,60.13,68.57,59.83,67.17,56.18,69.21,60.72,20.97,12.3,128992.2,6.306,8.45,8.02,98310.95,8.75,10.99,13.12,121,3.38
101,2012-07-03T21:00,2012,185,2100,0,68.32,61.94,69.21,60.68,68.1,59.98,68.53,59.54,67.12,56.01,69.17,60.57,21.06,12.34,130902.1,6.374,8.53,8.12,100428.4,8.99,11.11,13.13,123,3.436
101,2012-07-03T22:00,2012,185,2200,0,68.58,62.09,69.49,60.81,68.39,60.07,68.82,60.4,67.39,56.59,69.46,60.95,20.82,12.14,132092.8,6.486,8.68,8.32,94593.59,8.42,10.8,13.13,119,3.324
101,2012-07-03T23:00,2012,185,2300,0,68.2,61.84,69.15,60.59,68.04,59.87,68.45,59.98,67.02,55.94,69.11,60.63,20.89,12.22,130219.1,6.357,8.56,8.16,96794.37,8.47,11.08,13.14,120,3.352
101,2012-07-04T00:00,2012,186,0,0,68.28,61.9,69.23,60.64,68.13,59.95,68.55,60.43,67.11,56.03,69.19,60.77,21,12.26,131225.1,6.376,8.59,8.18,95343.16,8.11,11.08,13.14,119,3.324
101,2012-07-04T01:00,2012,186,100,0,68.4,62.02,69.36,60.76,68.27,60.06,68.68,61.54,67.25,56.13,69.32,61.09,20.93,12.21,131037.1,6.381,8.59,8.21,90282.84,7.136,11.12,13.14,116,3.24
101,2012-07-04T02:00,2012,186,200,0,68.37,62.05,69.32,60.8,68.2,60.03,68.62,60.73,67.18,56.74,69.29,61.05,20.99,12.22,130386.1,6.318,8.51,8.17,90803.55,7.893,10.44,13.15,117,3.268
101,2012-07-04T03:00,2012,186,300,0,68.26,61.71,69.19,60.44,68.08,59.63,68.51,60.24,67.06,55.71,69.18,60.54,20.96,12.24,134413,6.548,8.75,8.44,97283.71,8.26,11.35,13.15,122,3.408
101,2012-07-04T04:00,2012,186,400,0,68.36,61.71,69.2,60.46,68.15,59.61,68.59,59.84,67.15,55.68,69.24,60.46,20.91,12.25,135137.8,6.657,8.74,8.54,100351.3,8.75,11.46,13.15,124,3.464
101,2012-07-04T05:00,2012,186,500,0,68.43,61.76,69.24,60.53,68.21,59.63,68.66,60.61,67.21,55.73,69.3,60.67,20.96,12.26,135637.1,6.669,8.71,8.58,96999.76,8.04,11.48,13.15,121,3.38
101,2012-07-04T06:00,2012,186,600,0,68.18,61.6,68.98,60.36,67.96,59.48,68.41,59.41,66.96,55.66,69.04,60.33,21.04,12.35,134572.5,6.577,8.62,8.48,101575.9,9,11.3,13.15,125,3.492
101,2012-07-04T07:00,2012,186,700,0,68.29,61.73,69.1,60.46,68.08,59.57,68.52,59.83,67.07,55.76,69.16,60.48,20.75,12.17,132876.2,6.559,8.64,8.51,98618.92,8.69,11.31,13.15,121,3.38
101,2012-07-04T08:00,2012,186,800,0,68.38,61.92,69.19,60.66,68.16,59.77,68.6,59.2,67.17,56.02,69.24,60.53,20.66,12.13,130463.6,6.457,8.53,8.39,101031.2,9.41,11.15,13.15,122,3.408
101,2012-07-04T09:00,2012,186,900,0,68.49,62.15,69.29,60.92,68.28,60.04,68.71,60.77,67.28,56.87,69.34,61.15,20.7,12.09,128294.3,6.341,8.37,8.24,89959.25,7.945,10.41,13.15,114,3.184
101,2012-07-04T10:00,2012,186,1000,0,68.6,62.42,69.38,61.19,68.39,60.34,68.81,61.28,67.39,56.75,69.44,61.36,20.97,12.24,127007,6.182,8.19,8.05,90136.37,7.528,10.64,13.15,113,3.156
101,2012-07-04T11:00,2012,186,1100,0,68.59,62.61,69.34,61.46,68.37,60.66,68.79,64.04,67.39,57.15,69.39,62.13,20.79,12.07,121117.9,5.977,7.89,7.702,73357.79,4.75,10.25,13.14,102,2.849
101,2012-07-04T12:00,2012,186,1200,0,68.69,62.77,69.45,61.62,68.49,60.85,68.9,62.79,67.52,59.19,69.49,62.33,20.58,11.92,118910.6,5.927,7.831,7.643,69715.25,6.106,8.33,13.13,99,2.765
101,2012-07-04T13:00,2012,186,1300,0,68.46,62.7,69.2,61.6,68.26,60.86,68.66,61.98,67.3,59.44,69.24,62.19,21.03,12.22,117871.6,5.764,7.592,7.395,72110.09,6.679,7.857,13.13,99,2.765
101,2012-07-04T14:00,2012,186,1400,0,68.82,63.12,69.55,62.05,68.6,61.33,68.99,61.7,67.64,58.02,69.59,62.13,20.99,12.29,116060.8,5.698,7.501,7.275,84238.63,7.297,9.62,13.12,106,2.961
101,2012-07-04T15:00,2012,186,1500,0,68.64,62.99,69.35,61.95,68.42,61.25,68.81,61.05,67.47,57.81,69.39,61.89,20.89,12.3,114098.6,5.653,7.394,7.173,86792.69,7.757,9.66,13.11,106,2.961
101,2012-07-04T16:00,2012,186,1600,0,68.89,63.21,69.6,62.2,68.68,61.48,69.05,61.48,67.73,58.03,69.64,62.16,20.9,12.26,114465.5,5.679,7.397,7.2,85753.35,7.57,9.7,13.1,105,2.933
101,2012-07-04T17:00,2012,186,1700,0,68.79,63.1,69.47,62.08,68.56,61.35,68.94,60.25,67.6,57.93,69.53,61.81,20.86,12.27,114315.8,5.685,7.397,7.213,91243.09,8.69,9.67,13.1,108,3.017
101,2012-07-04T18:00,2012,186,1800,0,68.86,63.06,69.56,62.02,68.65,61.31,69.02,61.31,67.7,57.8,69.61,61.98,20.8,12.19,116214.2,5.801,7.545,7.342,86936.32,7.71,9.9,13.1,107,2.989
101,2012-07-04T19:00,2012,186,1900,0,68.75,62.79,69.47,61.69,68.54,61,68.92,60.92,67.59,57.4,69.51,61.65,21.08,12.35,121118,5.958,7.775,7.542,90987.16,8,10.19,13.1,111,3.101
101,2012-07-04T20:00,2012,186,2000,0,68.8,62.75,69.53,61.64,68.58,60.96,68.96,62.28,67.64,57.27,69.57,61.89,21.02,12.3,122354.6,6.044,7.89,7.625,84923.7,6.684,10.36,13.1,108,3.017
101,2012-07-04T21:00,2012,186,2100,0,68.62,62.54,69.35,61.38,68.41,60.71,68.8,60.44,67.45,56.99,69.4,61.34,21.08,12.37,123778.2,6.08,7.963,7.695,94257.68,8.35,10.46,13.1,114,3.184
101,2012-07-04T22:00,2012,186,2200,0,68.72,62.62,69.46,61.48,68.51,60.75,68.91,61.23,67.54,57.07,69.5,61.55,21.11,12.33,124466.4,6.106,7.977,7.754,90693.43,7.677,10.47,13.11,113,3.156
101,2012-07-04T23:00,2012,186,2300,0,68.76,62.64,69.49,61.52,68.55,60.8,68.94,63.98,67.59,57.12,69.55,62.13,21.07,12.23,124306.3,6.119,7.974,7.756,76452.45,4.964,10.47,13.11,104,2.905
101,2012-07-05T00:00,2012,187,0,0,68.51,62.36,69.23,61.24,68.29,60.51,68.69,59.81,67.32,57.31,69.29,61.17,20.87,12.23,123585.3,6.145,7.994,7.786,93634.48,8.88,10.01,13.11,114,3.184
101,2012-07-05T01:00,2012,187,100,0,68.53,62.31,69.27,61.15,68.32,60.43,68.72,60.04,67.35,56.67,69.33,61.05,20.9,12.26,125546.6,6.219,8.13,7.896,96197.91,8.68,10.69,13.11,116,3.24
101,2012-07-05T02:00,2012,187,200,0,68.58,62.27,69.34,61.08,68.37,60.33,68.78,60.87,67.4,56.54,69.39,61.16,21.01,12.31,128384.2,6.317,8.26,8.05,93551.91,7.911,10.85,13.12,116,3.24
101,2012-07-05T03:00,2012,187,300,0,68.51,62.15,69.26,60.94,68.29,60.19,68.7,61.29,67.31,56.39,69.32,61.16,21.07,12.27,129622.2,6.357,8.32,8.1,91125.98,7.409,10.92,13.12,115,3.212
101,2012-07-05T04:00,2012,187,400,0,68.39,61.96,69.15,60.72,68.18,59.9,68.58,60.55,67.19,56.15,69.21,60.83,21.01,12.27,131236.7,6.427,8.43,8.27,94811.18,8.03,11.04,13.13,119,3.324
101,2012-07-05T05:00,2012,187,500,0,68.46,62.03,69.23,60.81,68.25,60.01,68.66,63.27,67.26,56.25,69.29,61.47,21.04,12.25,131141,6.429,8.41,8.24,81446.86,5.397,11.02,13.13,110,3.073
101,2012-07-05T06:00,2012,187,600,0,68.5,62.02,69.27,60.8,68.28,59.96,68.71,64.27,67.3,57.29,69.33,61.86,20.97,12.15,131757.7,6.481,8.46,8.32,71110.09,4.437,10.01,13.13,104,2.905
101,2012-07-05T07:00,2012,187,700,0,68.23,61.81,69,60.57,68.02,59.69,68.43,59.69,67.02,56,69.06,60.56,20.69,12.11,129465.9,6.418,8.43,8.33,97007.31,8.75,11.02,13.13,119,3.324
101,2012-07-05T08:00,2012,187,800,0,68.4,62.08,69.17,60.84,68.19,59.96,68.6,59.86,67.19,56.35,69.23,60.82,20.83,12.2,128678.9,6.313,8.33,8.23,96816.34,8.74,10.84,13.14,117,3.268
101,2012-07-05T09:00,2012,187,900,0,68.31,62.14,69.08,60.93,68.1,60.08,68.5,60.12,67.11,56.54,69.12,60.96,20.79,12.17,125426.6,6.171,8.15,8.02,93467.52,8.38,10.58,13.14,114,3.184
101,2012-07-05T10:00,2012,187,1000,0,68.53,62.49,69.29,61.27,68.32,60.46,68.73,60.58,67.32,56.95,69.35,61.32,20.86,12.19,123480.3,6.038,8.02,7.864,91479.3,8.15,10.37,13.13,113,3.156
101,2012-07-05T11:00,2012,187,1100,0,68.5,62.58,69.26,61.37,68.27,60.6,68.69,60.95,67.32,57.22,69.3,61.52,20.79,12.18,120650.5,5.925,7.89,7.675,88003.97,7.741,10.1,13.13,109,3.045
101,2012-07-05T12:00,2012,187,1200,0,68.65,62.78,69.4,61.55,68.41,60.84,68.83,60.67,67.47,57.42,69.43,61.62,20.73,12.16,119183.5,5.869,7.843,7.572,89720.59,8.17,10.05,13.13,108,3.017
101,2012-07-05T13:00,2012,187,1300,0,68.8,62.89,69.55,61.68,68.57,60.95,68.98,63.33,67.63,57.52,69.59,62.23,20.77,12.1,119981.5,5.907,7.872,7.616,77278.09,5.656,10.11,13.13,103,2.877
101,2012-07-05T14:00,2012,187,1400,0,68.53,62.65,69.29,61.46,68.32,60.78,68.73,63.28,67.4,57.32,69.32,62.06,20.7,12.08,118756,5.88,7.826,7.535,76000.59,5.457,10.08,13.12,101,2.821
101,2012-07-05T15:00,2012,187,1500,0,68.58,62.63,69.34,61.41,68.35,60.71,68.78,62.2,67.44,57.23,69.36,61.79,20.67,12.12,120107,5.952,7.924,7.641,82486.27,6.578,10.22,13.12,105,2.933
101,2012-07-05T16:00,2012,187,1600,0,68.71,62.75,69.49,61.55,68.49,60.85,68.9,60.76,67.56,57.61,69.5,61.67,20.79,12.16,120962.3,5.959,7.941,7.645,89105.81,8.13,9.95,13.12,109,3.045
101,2012-07-05T17:00,2012,187,1700,0,68.64,62.6,69.42,61.38,68.42,60.67,68.83,61.11,67.49,56.9,69.43,61.5,20.7,12.09,122007.9,6.038,8.04,7.747,89650.16,7.717,10.59,13.12,110,3.073
101,2012-07-05T18:00,2012,187,1800,0,68.54,62.49,69.32,61.28,68.32,60.61,68.73,61.67,67.4,56.75,69.33,61.52,20.94,12.22,123242.6,6.046,8.04,7.705,87669.2,7.053,10.64,13.12,109,3.045
101,2012-07-05T19:00,2012,187,1900,0,68.88,62.69,69.68,61.43,68.66,60.74,69.08,61.96,67.73,56.81,69.69,61.68,21.04,12.27,127115.6,6.192,8.26,7.919,89749.38,7.122,10.92,13.12,112,3.128
101,2012-07-05T20:00,2012,187,2000,0,68.45,62.14,69.25,60.85,68.22,60.22,68.64,62.85,67.3,56.12,69.25,61.4,20.84,12.14,127880.1,6.314,8.4,8.01,83448.88,5.789,11.18,13.12,109,3.045
101,2012-07-05T21:00,2012,187,2100,0,68.33,61.99,69.17,60.71,68.13,60.02,68.53,60.44,67.19,55.94,69.16,60.8,20.95,12.28,129628,6.349,8.46,8.11,96219.27,8.09,11.25,13.12,117,3.268
101,2012-07-05T22:00,2012,187,2200,0,68.36,61.85,69.21,60.53,68.16,59.83,68.58,60.79,67.21,55.65,69.21,60.72,20.99,12.29,133313.3,6.514,8.68,8.33,96357.73,7.79,11.57,13.13,119,3.324
101,2012-07-05T23:00,2012,187,2300,0,68.14,61.6,69,60.28,67.95,59.57,68.35,59.38,66.99,55.36,69,60.24,21.09,12.38,134616.2,6.536,8.72,8.38,103331.2,8.97,11.63,13.13,124,3.464
101,2012-07-06T00:00,2012,188,0,0,68.35,61.77,69.22,60.42,68.14,59.68,68.57,59.83,67.17,55.47,69.23,60.47,21.02,12.31,135345.4,6.584,8.8,8.46,101973.6,8.75,11.7,13.14,122,3.408
101,2012-07-06T01:00,2012,188,100,0,68.35,61.76,69.24,60.37,68.14,59.59,68.58,59.28,67.16,55.41,69.25,60.33,20.81,12.18,134987.3,6.597,8.87,8.56,103872.2,9.3,11.75,13.15,124,3.464
101,2012-07-06T02:00,2012,188,200,0,68.29,61.64,69.15,60.3,68.08,59.49,68.5,60.75,67.1,55.87,69.17,60.66,20.87,12.15,135765.5,6.646,8.85,8.59,93447.01,7.75,11.23,13.15,117,3.268
101,2012-07-06T03:00,2012,188,300,0,68.23,61.42,69.11,60.04,68.01,59.22,68.45,59.92,67.01,54.94,69.13,60.16,20.94,12.24,139558.9,6.81,9.07,8.8,102170.3,8.53,12.08,13.15,125,3.492
101,2012-07-06T04:00,2012,188,400,0,68.22,61.41,69.09,60.04,67.99,59.24,68.44,61.76,67.01,55.49,69.11,60.68,20.93,12.19,139005.3,6.804,9.04,8.75,89899.9,6.685,11.51,13.16,117,3.268
101,2012-07-06T05:00,2012,188,500,0,68.05,61.19,68.95,59.79,67.84,58.93,68.3,59.05,66.84,54.65,68.97,59.81,20.89,12.23,140667.8,6.866,9.16,8.91,106234.3,9.25,12.19,13.16,128,3.575
101,2012-07-06T06:00,2012,188,600,0,68.26,61.39,69.16,60.01,68.04,59.09,68.5,59.96,67.04,55.25,69.2,60.25,20.73,12.12,139820.8,6.876,9.15,8.95,99847.59,8.54,11.79,13.17,123,3.436
101,2012-07-06T07:00,2012,188,700,0,68.05,61.35,68.91,59.97,67.82,59.06,68.29,59.55,66.84,56.39,68.96,60.38,20.72,12.1,136483.1,6.698,8.94,8.76,94073.98,8.74,10.45,13.17,118,3.296
101,2012-07-06T08:00,2012,188,800,0,68.21,61.64,69.05,60.24,67.98,59.28,68.44,59.65,66.98,55.41,69.12,60.36,20.71,12.13,134760.3,6.571,8.82,8.7,100080.3,8.79,11.58,13.17,120,3.352
101,2012-07-06T09:00,2012,188,900,0,68.26,61.92,69.08,60.58,68.02,59.66,68.48,59.43,67.04,55.93,69.14,60.61,20.7,12.13,129627.6,6.339,8.5,8.36,99103.14,9.06,11.11,13.16,118,3.296
101,2012-07-06T10:00,2012,188,1000,0,68.45,62.34,69.25,61.01,68.21,60.13,68.67,60.3,67.25,56.55,69.31,61.15,20.68,12.12,125321.3,6.111,8.24,8.08,93664.64,8.38,10.7,13.16,112,3.128
101,2012-07-06T11:00,2012,188,1100,0,68.66,62.63,69.46,61.37,68.44,60.45,68.88,61.18,67.48,56.99,69.52,61.56,20.78,12.18,124055.5,6.033,8.09,7.987,89753.73,7.702,10.49,13.15,110,3.073
101,2012-07-06T12:00,2012,188,1200,0,68.47,62.71,69.24,61.47,68.24,60.64,68.67,60.78,67.31,57.26,69.29,61.6,20.78,12.2,118562,5.758,7.765,7.598,88745.65,7.899,10.06,13.14,106,2.961
101,2012-07-06T13:00,2012,188,1300,0,68.71,62.97,69.46,61.79,68.47,60.96,68.91,61.3,67.55,57.58,69.5,61.92,20.85,12.22,117725.8,5.732,7.664,7.509,87009.2,7.603,9.97,13.13,106,2.961
101,2012-07-06T14:00,2012,188,1400,0,68.71,63.09,69.45,61.99,68.48,61.21,68.91,63.22,67.59,57.84,69.49,62.44,20.87,12.19,114757.2,5.624,7.462,7.27,76325.88,5.693,9.76,13.12,98,2.737
101,2012-07-06T15:00,2012,188,1500,0,68.8,63.16,69.55,62.06,68.59,61.24,69,62.23,67.68,58.17,69.59,62.32,20.85,12.16,115313.2,5.638,7.486,7.352,80212.7,6.766,9.51,13.12,100,2.793
101,2012-07-06T16:00,2012,188,1600,0,68.89,63.25,69.63,62.17,68.65,61.4,69.07,63.24,67.77,58.12,69.65,62.59,20.96,12.21,115183.4,5.636,7.457,7.254,76566.97,5.832,9.64,13.11,98,2.737
101,2012-07-06T17:00,2012,188,1700,0,68.76,63.07,69.51,61.99,68.53,61.27,68.94,61.57,67.65,57.77,69.51,62.07,20.88,12.23,115429.5,5.685,7.525,7.263,85508.16,7.369,9.89,13.1,104,2.905
101,2012-07-06T18:00,2012,188,1800,0,68.89,63.01,69.66,61.86,68.66,61.24,69.06,63.11,67.76,57.47,69.64,62.26,20.62,12.05,117385.7,5.872,7.792,7.413,79295.34,5.952,10.29,13.1,100,2.793
101,2012-07-06T19:00,2012,188,1900,0,68.69,62.75,69.5,61.53,68.49,60.93,68.88,60.54,67.58,57.09,69.48,61.47,20.66,12.16,119844.6,5.941,7.972,7.565,92745.87,8.34,10.5,13.1,110,3.073
101,2012-07-06T20:00,2012,188,2000,0,68.93,62.88,69.76,61.64,68.73,61.06,69.14,62.76,67.83,58.11,69.73,62.19,20.68,12.05,122025.6,6.05,8.12,7.673,78590.05,6.374,9.72,13.1,103,2.877
101,2012-07-06T21:00,2012,188,2100,0,68.47,62.44,69.32,61.21,68.29,60.61,68.68,60.73,67.37,56.66,69.28,61.24,20.83,12.24,122783.6,6.034,8.1,7.688,92576.73,7.947,10.72,13.11,111,3.101
101,2012-07-06T22:00,2012,188,2200,0,68.8,62.69,69.64,61.47,68.62,60.81,69.01,62.67,67.68,56.86,69.62,61.83,20.74,12.13,123778.8,6.113,8.18,7.804,84308.3,6.337,10.82,13.11,107,2.989
101,2012-07-06T23:00,2012,188,2300,0,68.66,62.57,69.49,61.37,68.45,60.73,68.85,63.59,67.53,56.79,69.45,61.94,20.91,12.18,123775.1,6.085,8.11,7.717,79018.45,5.263,10.74,13.11,104,2.905
101,2012-07-07T00:00,2012,189,0,0,68.51,62.37,69.35,61.14,68.32,60.47,68.71,60.21,67.38,56.88,69.33,61.15,20.88,12.25,125257,6.147,8.21,7.853,94269.42,8.5,10.49,13.12,113,3.156
101,2012-07-07T01:00,2012,189,100,0,68.59,62.41,69.44,61.18,68.39,60.52,68.79,60.89,67.45,57.24,69.41,61.38,20.98,12.29,126474.6,6.182,8.26,7.874,90258.05,7.903,10.22,13.12,112,3.128
101,2012-07-07T02:00,2012,189,200,0,68.48,62.27,69.33,61.03,68.28,60.38,68.69,60.82,67.34,56.86,69.3,61.22,20.93,12.25,126661.1,6.213,8.3,7.897,91034.72,7.863,10.48,13.12,112,3.128
101,2012-07-07T03:00,2012,189,300,0,68.44,62.18,69.29,60.92,68.24,60.25,68.64,59.56,67.29,56.22,69.26,60.8,20.93,12.32,127846.5,6.263,8.37,7.986,100522.3,9.08,11.07,13.12,118,3.296
101,2012-07-07T04:00,2012,189,400,0,68.46,62.21,69.31,60.97,68.25,60.23,68.66,60.34,67.31,56.27,69.29,60.98,20.94,12.3,127939.4,6.257,8.34,8.02,96454.26,8.33,11.03,13.13,116,3.24
101,2012-07-07T05:00,2012,189,500,0,68.61,62.28,69.46,61.02,68.4,60.3,68.83,63.94,67.46,56.33,69.45,61.72,20.95,12.32,129407.9,6.331,8.44,8.11,79895.7,4.882,11.13,13.13,107,2.989
101,2012-07-07T06:00,2012,189,600,0,68.43,62.15,69.27,60.91,68.22,60.17,68.64,61.84,67.28,56.19,69.26,61.24,20.89,12.22,128107,6.284,8.37,8.05,88567.85,6.802,11.08,13.13,111,3.101
101,2012-07-07T07:00,2012,189,700,0,68.42,62.17,69.26,60.86,68.21,60.09,68.64,60.81,67.27,56.24,69.27,61.04,20.56,12.08,126456.9,6.251,8.4,8.12,92286.11,7.83,11.03,13.13,113,3.156
101,2012-07-07T08:00,2012,189,800,0,68.51,62.36,69.32,61.08,68.28,60.3,68.71,61.01,67.35,56.55,69.34,61.27,20.66,12.16,124829,6.15,8.24,7.984,91079.87,7.692,10.8,13.13,111,3.101
101,2012-07-07T09:00,2012,189,900,0,68.46,62.49,69.26,61.24,68.24,60.47,68.67,60.1,67.33,56.86,69.28,61.24,20.56,12.14,120874.8,5.973,8.02,7.771,93652.76,8.57,10.47,13.13,110,3.073
101,2012-07-07T10:00,2012,189,1000,0,68.47,62.43,69.26,61.22,68.24,60.45,68.67,59.88,67.32,56.75,69.28,61.13,20.92,12.36,123578.8,6.04,8.04,7.792,96871.55,8.78,10.57,13.12,114,3.184
101,2012-07-07T11:00,2012,189,1100,0,68.74,62.73,69.54,61.49,68.52,60.74,68.95,61.86,67.6,57.08,69.56,61.76,20.87,12.28,123105.2,6.014,8.05,7.775,87723.25,7.093,10.53,13.12,109,3.045
101,2012-07-07T12:00,2012,189,1200,0,68.57,62.59,69.35,61.35,68.35,60.63,68.76,61.86,67.43,57.47,69.36,61.75,20.93,12.27,122689.7,5.988,8,7.722,83865.91,6.903,9.96,13.12,106,2.961
101,2012-07-07T13:00,2012,189,1300,0,68.56,62.47,69.36,61.23,68.33,60.49,68.75,60.21,67.42,56.78,69.36,61.21,20.98,12.37,125029.2,6.09,8.13,7.849,96106.29,8.54,10.64,13.12,114,3.184
101,2012-07-07T14:00,2012,189,1400,0,68.7,62.56,69.5,61.32,68.47,60.54,68.89,61.67,67.55,56.81,69.5,61.56,20.72,12.18,124544.7,6.139,8.18,7.931,88689.58,7.218,10.75,13.12,109,3.045
101,2012-07-07T15:00,2012,189,1500,0,68.5,62.46,69.31,61.22,68.29,60.49,68.7,61.31,67.37,56.79,69.31,61.45,20.77,12.23,123015.7,6.042,8.08,7.807,89001.65,7.387,10.58,13.12,109,3.045
101,2012-07-07T16:00,2012,189,1600,0,68.86,62.89,69.67,61.68,68.64,60.85,69.07,60.28,67.73,58.13,69.68,61.74,20.75,12.24,121845,5.963,7.989,7.788,91148.09,8.79,9.59,13.12,109,3.045
101,2012-07-07T17:00,2012,189,1700,0,68.44,62.53,69.22,61.36,68.22,60.61,68.63,60.93,67.31,57.1,69.22,61.47,20.74,12.23,119734.4,5.911,7.862,7.604,88719.14,7.699,10.21,13.12,108,3.017
101,2012-07-07T18:00,2012,189,1800,0,68.69,62.65,69.5,61.44,68.48,60.68,68.89,60.48,67.55,57.3,69.5,61.48,20.81,12.26,123054.4,6.044,8.06,7.797,92719.13,8.41,10.25,13.12,111,3.101
101,2012-07-07T19:00,2012,189,1900,0,68.63,62.54,69.44,61.34,68.41,60.59,68.83,60.67,67.49,58.02,69.43,61.58,20.77,12.19,123491.6,6.088,8.11,7.823,87127.51,8.16,9.47,13.12,108,3.017
101,2012-07-07T20:00,2012,189,2000,0,68.56,62.35,69.39,61.12,68.34,60.39,68.75,60.6,67.42,56.46,69.38,61.16,20.68,12.22,125345,6.216,8.27,7.957,94655.74,8.16,10.96,13.12,113,3.156
101,2012-07-07T21:00,2012,189,2100,0,68.38,62.07,69.21,60.84,68.17,60.08,68.57,59.12,67.23,56.12,69.2,60.64,20.85,12.31,128131.7,6.307,8.37,8.08,102576.2,9.45,11.11,13.12,119,3.324
101,2012-07-07T22:00,2012,189,2200,0,68.59,62.18,69.43,60.89,68.37,60.14,68.79,59.84,67.42,57.04,69.42,61,20.95,12.3,131105.7,6.406,8.54,8.22,96342.57,8.94,10.38,13.12,117,3.268
101,2012-07-07T23:00,2012,189,2300,0,68.35,61.95,69.2,60.66,68.13,59.94,68.55,60.62,67.2,57.75,69.19,61.16,21.04,12.31,131373.4,6.392,8.54,8.19,86708.6,7.93,9.44,13.13,112,3.128
101,2012-07-08T00:00,2012,190,0,0,68.32,61.87,69.19,60.59,68.1,59.78,68.53,60.08,67.15,55.78,69.18,60.64,20.93,12.31,132117.3,6.447,8.6,8.32,98859.97,8.45,11.37,13.13,119,3.324
101,2012-07-08T01:00,2012,190,100,0,68.34,61.9,69.2,60.62,68.13,59.78,68.56,59.17,67.17,55.83,69.2,60.5,20.91,12.34,132035.6,6.445,8.58,8.35,103583,9.38,11.34,13.13,121,3.38
101,2012-07-08T02:00,2012,190,200,0,68.38,61.9,69.24,60.62,68.16,59.81,68.59,59.62,67.2,55.81,69.24,60.6,20.93,12.34,132524.1,6.474,8.62,8.35,101832.9,8.98,11.4,13.14,120,3.352
101,2012-07-08T03:00,2012,190,300,0,68.39,61.77,69.26,60.44,68.17,59.62,68.62,59.86,67.2,55.91,69.27,60.57,20.81,12.26,134800.4,6.621,8.82,8.55,99664.21,8.76,11.3,13.15,121,3.38
101,2012-07-08T04:00,2012,190,400,0,68.4,61.73,69.27,60.39,68.18,59.58,68.64,61.55,67.21,56.19,69.28,60.92,20.79,12.21,135651.2,6.67,8.88,8.6,89565.45,7.088,11.02,13.15,115,3.212
101,2012-07-08T05:00,2012,190,500,0,68.27,61.61,69.13,60.29,68.04,59.46,68.49,60.47,67.07,55.74,69.15,60.58,20.82,12.25,135394.5,6.653,8.84,8.58,96096.95,8.02,11.33,13.15,119,3.324
101,2012-07-08T06:00,2012,190,600,0,68.19,61.58,69.05,60.27,67.96,59.41,68.41,59.27,66.99,55.53,69.07,60.29,20.82,12.32,134701,6.61,8.78,8.56,102787.3,9.14,11.46,13.15,122,3.408
101,2012-07-08T07:00,2012,190,700,0,68.42,61.84,69.29,60.51,68.21,59.6,68.66,60.48,67.22,56.03,69.33,60.77,20.56,12.13,133085.4,6.576,8.79,8.61,95200.52,8.18,11.2,13.16,116,3.24
101,2012-07-08T08:00,2012,190,800,0,68.39,62.02,69.24,60.68,68.17,59.77,68.62,59.26,67.21,56.15,69.27,60.65,20.49,12.14,129087.6,6.376,8.55,8.4,100363,9.36,11.06,13.15,118,3.296
101,2012-07-08T09:00,2012,190,900,0,68.52,62.32,69.33,61.05,68.29,60.15,68.73,60.6,67.33,56.51,69.37,61.18,20.48,12.11,125118,6.198,8.28,8.14,93011.22,8.14,10.82,13.15,111,3.101
101,2012-07-08T10:00,2012,190,1000,0,68.62,62.62,69.42,61.35,68.39,60.48,68.84,60.56,67.44,56.95,69.47,61.43,20.48,12.14,121525.5,6.001,8.07,7.907,92247.79,8.27,10.49,13.15,109,3.045
101,2012-07-08T11:00,2012,190,1100,0,68.44,62.58,69.23,61.37,68.22,60.5,68.65,60.59,67.29,57.08,69.26,61.44,20.58,12.2,119168.6,5.867,7.858,7.717,90271.46,8.06,10.21,13.13,107,2.989
101,2012-07-08T12:00,2012,190,1200,0,68.72,62.93,69.49,61.74,68.49,60.9,68.92,62.56,67.58,57.5,69.52,62.12,20.67,12.17,117918.3,5.788,7.748,7.591,81023.09,6.36,10.08,13.13,102,2.849
101,2012-07-08T13:00,2012,190,1300,0,68.79,63.08,69.56,61.92,68.57,61.08,68.99,61.42,67.66,58.19,69.59,62.1,20.75,12.24,116753,5.706,7.637,7.492,84483.13,7.566,9.47,13.12,105,2.933
101,2012-07-08T14:00,2012,190,1400,0,68.7,63.07,69.46,61.95,68.48,61.18,68.89,61.92,67.58,57.8,69.48,62.13,20.72,12.22,114363.1,5.635,7.508,7.291,82897.07,6.963,9.78,13.12,101,2.821
101,2012-07-08T15:00,2012,190,1500,0,68.8,63.21,69.57,62.1,68.59,61.36,68.99,61.6,67.69,58.39,69.58,62.26,20.75,12.23,113731.9,5.588,7.474,7.232,82726.14,7.388,9.3,13.11,100,2.793
101,2012-07-08T16:00,2012,190,1600,0,68.86,63.16,69.63,62.04,68.64,61.3,69.04,61.43,67.74,57.83,69.62,62.08,20.7,12.24,115337.1,5.7,7.591,7.336,86876.6,7.609,9.91,13.1,104,2.905
101,2012-07-08T17:00,2012,190,1700,0,68.87,63.01,69.68,61.87,68.65,61.16,69.06,62.17,67.76,58,69.65,62.15,20.65,12.17,118006,5.863,7.811,7.489,82064.28,6.89,9.76,13.1,102,2.849
101,2012-07-08T18:00,2012,190,1800,0,68.76,62.88,69.56,61.73,68.54,61.01,68.94,60.38,67.62,57.41,69.53,61.6,20.6,12.22,118133.3,5.876,7.828,7.53,92942.98,8.56,10.22,13.1,108,3.017
101,2012-07-08T19:00,2012,190,1900,0,68.77,62.8,69.61,61.57,68.57,60.91,68.96,61.45,67.67,57.11,69.56,61.69,20.64,12.23,120761.8,5.978,8.04,7.655,89490.39,7.514,10.55,13.1,108,3.017
101,2012-07-08T20:00,2012,190,2000,0,68.66,62.54,69.5,61.28,68.46,60.62,68.86,61.1,67.54,56.74,69.46,61.39,20.77,12.27,124402.5,6.123,8.22,7.835,92248.26,7.753,10.81,13.11,111,3.101
101,2012-07-08T21:00,2012,190,2100,0,68.53,62.33,69.38,61.09,68.32,60.39,68.72,60.06,67.4,56.49,69.34,61.02,20.92,12.36,126649.5,6.196,8.29,7.927,98044.05,8.67,10.91,13.12,116,3.24
101,2012-07-08T22:00,2012,190,2200,0,68.44,62.18,69.31,60.95,68.23,60.25,68.64,59.18,67.3,56.31,69.26,60.72,20.94,12.41,127813.5,6.262,8.35,7.986,102802,9.45,10.99,13.12,119,3.324
101,2012-07-08T23:00,2012,190,2300,0,68.48,62.08,69.38,60.79,68.29,60.08,68.7,60.03,67.33,56.04,69.32,60.76,20.81,12.32,130335.4,6.4,8.59,8.21,99595.38,8.66,11.29,13.12,118,3.296
101,2012-07-09T00:00,2012,191,0,0,68.28,61.79,69.17,60.47,68.08,59.77,68.49,59.56,67.12,55.61,69.12,60.41,20.7,12.31,131346.8,6.481,8.7,8.31,101867.2,8.92,11.5,13.13,120,3.352
101,2012-07-09T01:00,2012,191,100,0,68.34,61.73,69.25,60.41,68.15,59.64,68.57,60.15,67.16,55.5,69.21,60.47,20.83,12.33,134727.7,6.606,8.84,8.51,100333.5,8.42,11.67,13.14,120,3.352
101,2012-07-09T02:00,2012,191,200,0,68.22,61.58,69.14,60.25,68.02,59.48,68.44,59.31,67.03,55.81,69.09,60.28,20.81,12.34,135284.9,6.642,8.89,8.54,101804.2,9.13,11.23,13.15,122,3.408
101,2012-07-09T03:00,2012,191,300,0,68.29,61.49,69.22,60.14,68.07,59.33,68.5,59.54,67.09,55.05,69.18,60.14,20.77,12.35,138065.9,6.796,9.07,8.74,105107.3,8.97,12.04,13.15,124,3.464
101,2012-07-09T04:00,2012,191,400,0,68.13,61.26,69.08,59.88,67.93,59.04,68.37,58.77,66.92,54.75,69.05,59.78,20.81,12.35,140305.6,6.871,9.2,8.89,108922.3,9.61,12.17,13.16,128,3.575
101,2012-07-09T05:00,2012,191,500,0,68.06,61.09,69.02,59.69,67.87,58.81,68.31,58.47,66.84,54.47,69,59.56,20.64,12.24,141345.1,6.974,9.33,9.06,110159.2,9.84,12.37,13.17,129,3.603
101,2012-07-09T06:00,2012,191,600,0,68.12,61.17,69.09,59.78,67.92,58.84,68.38,59.71,66.9,54.6,69.07,59.91,20.53,12.16,140500.2,6.95,9.31,9.08,103388.9,8.67,12.31,13.18,125,3.492
101,2012-07-09T07:00,2012,191,700,0,68,61.16,68.96,59.8,67.8,58.8,68.27,59.22,66.79,54.75,68.95,59.85,20.56,12.18,138829.5,6.837,9.16,9,104019.7,9.05,12.04,13.18,124,3.464
101,2012-07-09T08:00,2012,191,800,0,68.36,61.73,69.29,60.32,68.15,59.33,68.62,62.68,67.15,55.46,69.3,61.01,20.79,12.22,137110.3,6.634,8.97,8.82,87291.4,5.94,11.69,13.18,113,3.156
101,2012-07-09T09:00,2012,191,900,0,68.07,61.65,68.97,60.29,67.85,59.33,68.33,60.04,66.87,55.62,68.97,60.49,20.62,12.21,131521.9,6.424,8.67,8.52,96600.05,8.29,11.24,13.18,116,3.24
101,2012-07-09T10:00,2012,191,1000,0,68.3,62.06,69.18,60.73,68.08,59.79,68.55,59.89,67.1,56.18,69.19,60.81,20.77,12.31,128911.1,6.237,8.45,8.29,97660.31,8.66,10.93,13.17,116,3.24
101,2012-07-09T11:00,2012,191,1100,0,68.39,62.3,69.24,61.04,68.17,60.13,68.63,60.23,67.21,58.18,69.26,61.41,20.68,12.19,124667.4,6.098,8.2,8.03,86060.26,8.4,9.03,13.16,107,2.989
101,2012-07-09T12:00,2012,191,1200,0,68.64,62.58,69.48,61.34,68.41,60.46,68.87,61.69,67.46,56.91,69.49,61.63,20.8,12.25,124401,6.061,8.14,7.946,88002.13,7.182,10.54,13.15,107,2.989
101,2012-07-09T13:00,2012,191,1300,0,68.58,62.61,69.42,61.42,68.36,60.54,68.81,61.82,67.42,57.06,69.43,61.7,20.82,12.27,122593.7,5.972,8,7.826,86332.64,6.989,10.36,13.15,106,2.961
101,2012-07-09T14:00,2012,191,1400,0,68.66,62.57,69.51,61.37,68.46,60.54,68.9,64.39,67.51,56.91,69.52,62.13,20.85,12.25,124757.8,6.096,8.14,7.926,74983.36,4.51,10.6,13.14,101,2.821
101,2012-07-09T15:00,2012,191,1500,0,68.32,62.4,69.17,61.23,68.12,60.4,68.56,61.76,67.2,56.87,69.17,61.52,20.87,12.32,121635.3,5.923,7.94,7.721,85536.03,6.801,10.33,13.14,106,2.961
101,2012-07-09T16:00,2012,191,1600,0,68.58,62.59,69.42,61.43,68.36,60.64,68.79,61.19,67.43,57.04,69.4,61.55,20.98,12.36,122991.7,5.985,7.994,7.726,90148.24,7.601,10.39,13.13,109,3.045
101,2012-07-09T17:00,2012,191,1700,0,68.67,62.65,69.54,61.49,68.46,60.72,68.89,64.53,67.55,57.01,69.5,62.23,20.83,12.18,122686.8,6.021,8.04,7.743,73529.05,4.362,10.54,13.13,99,2.765
101,2012-07-09T18:00,2012,191,1800,0,68.65,62.55,69.52,61.38,68.45,60.61,68.87,65.6,67.51,56.83,69.47,62.32,20.82,12.21,124146,6.101,8.14,7.835,68983.13,3.271,10.68,13.13,98,2.737
101,2012-07-09T19:00,2012,191,1900,0,68.39,62.21,69.28,60.97,68.2,60.28,68.61,61.75,67.25,56.37,69.22,61.25,20.91,12.28,126495.6,6.184,8.3,7.918,88295.13,6.861,10.88,13.13,110,3.073
101,2012-07-09T20:00,2012,191,2000,0,68.2,61.78,69.09,60.5,68,59.89,68.4,61.55,67.05,55.69,69.02,60.81,20.83,12.25,129970.1,6.416,8.58,8.11,90399.76,6.855,11.35,13.13,113,3.156
101,2012-07-09T21:00,2012,191,2100,0,68.37,61.77,69.28,60.44,68.17,59.85,68.58,60.82,67.19,57.82,69.21,61.06,20.85,12.19,133762.9,6.604,8.83,8.32,84756.02,7.762,9.38,13.14,111,3.101
101,2012-07-09T22:00,2012,191,2200,0,68.31,61.67,69.26,60.33,68.14,59.68,68.52,58.38,67.13,55.33,69.19,60.04,20.66,12.24,134005.4,6.635,8.92,8.45,108817.3,10.14,11.8,13.15,125,3.492
101,2012-07-09T23:00,2012,191,2300,0,68.45,61.81,69.4,60.5,68.25,59.81,68.68,60.84,67.26,55.52,69.33,60.67,20.88,12.29,135267.5,6.637,8.91,8.44,97435.38,7.842,11.73,13.15,119,3.324
101,2012-07-10T00:00,2012,192,0,0,68.18,61.58,69.13,60.24,68,59.61,68.41,61.24,67,55.29,69.07,60.57,20.94,12.31,134994.2,6.606,8.89,8.38,94203.87,7.175,11.71,13.15,117,3.268
101,2012-07-10T01:00,2012,192,100,0,68.24,61.57,69.19,60.2,68.05,59.57,68.47,59.08,67.03,55.21,69.13,60.12,20.92,12.35,136368,6.661,9,8.48,106072.2,9.39,11.82,13.16,123,3.436
101,2012-07-10T02:00,2012,192,200,0,68.16,61.42,69.13,60.08,67.96,59.39,68.38,58.55,66.93,55.05,69.05,59.9,20.83,12.32,137056.8,6.738,9.05,8.57,108379.8,9.83,11.88,13.16,126,3.52
101,2012-07-10T03:00,2012,192,300,0,68.05,61.22,69.03,59.78,67.87,59.11,68.29,58.72,66.83,54.67,68.97,59.71,20.76,12.28,139224.4,6.827,9.25,8.75,108152.8,9.57,12.16,13.17,126,3.52
101,2012-07-10T04:00,2012,192,400,0,68.01,60.99,68.99,59.56,67.81,58.81,68.24,57.96,66.77,54.3,68.94,59.35,20.65,12.23,141940.7,7.021,9.43,9,112741.1,10.29,12.47,13.18,131,3.659
101,2012-07-10T05:00,2012,192,500,0,67.92,60.85,68.92,59.44,67.74,58.66,68.17,57.82,66.68,54.13,68.87,59.24,20.87,12.35,144444.3,7.07,9.47,9.08,114596.6,10.35,12.56,13.19,132,3.687
101,2012-07-10T06:00,2012,192,600,0,68.22,61.16,69.23,59.76,68.04,58.91,68.49,62.68,66.98,54.49,69.19,60.46,20.72,12.17,143525.1,7.052,9.47,9.13,90341.82,5.813,12.49,13.19,119,3.324
101,2012-07-10T07:00,2012,192,700,0,67.79,60.92,68.78,59.56,67.64,58.83,68.09,61.36,66.6,54.44,68.74,60.07,20.59,12.14,138449.2,6.868,9.22,8.81,92933.67,6.732,12.16,13.19,118,3.296
101,2012-07-10T08:00,2012,192,800,0,68.21,61.53,69.22,60.09,68.04,59.17,68.5,59.86,67,55.53,69.19,60.32,20.7,12.2,138007.8,6.672,9.13,8.88,99449.16,8.65,11.48,13.19,125,3.492
101,2012-07-10T09:00,2012,192,900,0,68.21,61.82,69.18,60.46,68.02,59.62,68.51,62.45,67.04,58.29,69.16,61.59,20.6,11.99,130752,6.39,8.71,8.4,72051.73,6.066,8.75,13.18,108,3.017
101,2012-07-10T10:00,2012,192,1000,0,68.44,62.24,69.39,60.88,68.25,59.97,68.73,63.51,67.27,56.43,69.38,61.66,20.72,12.13,128673.2,6.209,8.51,8.28,78946.65,5.225,10.85,13.18,109,3.045
101,2012-07-10T11:00,2012,192,1100,0,68.27,62.2,69.15,60.95,68.06,60.02,68.52,62.75,67.12,56.69,69.16,61.55,20.53,12.05,123718.7,6.073,8.2,8.04,79156.01,5.779,10.42,13.17,107,2.989
101,2012-07-10T12:00,2012,192,1200,0,68.46,62.53,69.32,61.29,68.25,60.42,68.7,60.09,67.3,56.99,69.33,61.3,20.7,12.25,121752.6,5.925,8.03,7.831,93917.61,8.61,10.32,13.16,114,3.184
101,2012-07-10T13:00,2012,192,1300,0,68.52,62.55,69.41,61.32,68.32,60.47,68.78,59.69,67.37,56.96,69.4,61.21,20.7,12.27,122458.5,5.969,8.09,7.85,96867.73,9.09,10.41,13.15,115,3.212
101,2012-07-10T14:00,2012,192,1400,0,68.61,62.74,69.49,61.55,68.41,60.76,68.86,60.68,67.48,58.24,69.45,61.77,20.78,12.24,120480.5,5.876,7.949,7.644,86341.77,8.17,9.24,13.14,109,3.045
101,2012-07-10T15:00,2012,192,1500,0,68.57,62.69,69.47,61.5,68.4,60.72,68.81,61.21,67.45,57.15,69.42,61.61,20.88,12.31,121417.7,5.887,7.965,7.678,89242.43,7.598,10.3,13.13,111,3.101
101,2012-07-10T16:00,2012,192,1600,0,68.66,62.79,69.55,61.65,68.47,60.91,68.88,61.06,67.54,57.3,69.48,61.68,20.71,12.23,119270.1,5.864,7.899,7.562,89455.91,7.823,10.24,13.13,110,3.073
101,2012-07-10T17:00,2012,192,1700,0,68.53,62.66,69.44,61.48,68.37,60.81,68.76,61.3,67.42,57.09,69.36,61.6,20.72,12.22,119641.9,5.868,7.957,7.555,88092.13,7.458,10.33,13.13,110,3.073
101,2012-07-10T18:00,2012,192,1800,0,68.63,62.65,69.53,61.44,68.45,60.84,68.84,61.24,67.51,57.46,69.44,61.64,20.75,12.2,121465.7,5.974,8.09,7.613,87298.3,7.607,10.05,13.12,110,3.073
101,2012-07-10T19:00,2012,192,1900,0,68.5,62.36,69.38,61.06,68.31,60.56,68.69,60.6,67.36,57.55,69.29,61.33,20.86,12.24,125099.9,6.138,8.32,7.748,88853.62,8.09,9.81,13.12,112,3.128
101,2012-07-10T20:00,2012,192,2000,0,68.62,62.25,69.52,60.91,68.42,60.41,68.8,60.63,67.45,56.14,69.43,60.97,20.77,12.21,128911.5,6.366,8.61,8.01,96351.49,8.17,11.31,13.13,118,3.296
101,2012-07-10T21:00,2012,192,2100,0,68.27,61.85,69.18,60.53,68.08,60.02,68.46,60.04,67.11,55.74,69.08,60.56,20.86,12.3,130326,6.423,8.65,8.06,98593.93,8.42,11.37,13.13,120,3.352
101,2012-07-10T22:00,2012,192,2200,0,68.58,62.09,69.5,60.77,68.39,60.21,68.79,60.5,67.39,56.42,69.42,60.92,20.72,12.19,130982.5,6.489,8.74,8.18,95166.58,8.29,10.97,13.13,118,3.296
101,2012-07-10T23:00,2012,192,2300,0,68.37,61.91,69.29,60.58,68.18,60.03,68.57,61.94,67.2,56.27,69.2,61.07,20.9,12.25,131622.4,6.461,8.71,8.15,87149.6,6.633,10.93,13.14,114,3.184
101,2012-07-11T00:00,2012,193,0,0,68.23,61.74,69.16,60.38,68.05,59.84,68.43,59.47,67.05,55.53,69.07,60.33,20.85,12.31,132164.6,6.486,8.77,8.21,102122.8,8.96,11.51,13.14,123,3.436
101,2012-07-11T01:00,2012,193,100,0,68.43,61.86,69.38,60.5,68.25,59.91,68.65,59.34,67.23,56.11,69.29,60.49,20.83,12.29,133830.1,6.569,8.88,8.34,101738,9.31,11.12,13.15,123,3.436
101,2012-07-11T02:00,2012,193,200,0,68.21,61.62,69.16,60.25,68.04,59.65,68.43,59.77,67.02,55.32,69.08,60.3,20.82,12.29,134246.9,6.585,8.91,8.39,101354.9,8.66,11.7,13.15,122,3.408
101,2012-07-11T03:00,2012,193,300,0,68.28,61.57,69.23,60.16,68.1,59.52,68.49,58.56,67.09,55.15,69.17,59.97,20.8,12.31,136892.5,6.711,9.08,8.58,108996,9.93,11.93,13.15,128,3.575
101,2012-07-11T04:00,2012,193,400,0,68.27,61.41,69.24,59.96,68.09,59.33,68.5,59.4,67.06,54.81,69.17,59.98,20.59,12.17,138509.1,6.859,9.29,8.76,105262.9,9.1,12.25,13.16,127,3.547
101,2012-07-11T05:00,2012,193,500,0,68.17,61.24,69.14,59.78,67.99,59.12,68.41,58.78,66.95,55.57,69.08,59.91,20.6,12.14,139946.8,6.93,9.36,8.87,103361.7,9.63,11.39,13.16,126,3.52
101,2012-07-11T06:00,2012,193,600,0,68.17,61.31,69.16,59.88,68,59.21,68.43,62.28,66.97,54.91,69.09,60.54,20.68,12.12,139188.3,6.856,9.28,8.79,89380.99,6.148,12.06,13.17,118,3.296
101,2012-07-11T07:00,2012,193,700,0,68.23,61.52,69.23,60.15,68.06,59.36,68.5,62.56,67.05,55.15,69.17,60.8,20.95,12.26,138550.4,6.715,9.08,8.7,88582.15,5.945,11.9,13.17,116,3.24
101,2012-07-11T08:00,2012,193,800,0,68.17,61.8,69.15,60.44,68.01,59.62,68.45,60.43,67,55.69,69.1,60.67,21.06,12.41,133481.9,6.371,8.71,8.39,97123.87,8.01,11.31,13.17,119,3.324
101,2012-07-11T09:00,2012,193,900,0,68.39,62.28,69.33,61,68.2,60.15,68.66,60.05,67.23,56.47,69.3,61.04,20.93,12.35,127156.4,6.113,8.34,8.05,96888.68,8.6,10.76,13.16,116,3.24
101,2012-07-11T10:00,2012,193,1000,0,68.48,62.61,69.38,61.33,68.28,60.52,68.73,60.44,67.33,57.01,69.36,61.42,21.1,12.45,123458.1,5.867,8.05,7.755,93857.91,8.29,10.32,13.16,111,3.101
101,2012-07-11T11:00,2012,193,1100,0,68.58,62.81,69.45,61.57,68.38,60.73,68.83,60.72,67.46,57.42,69.45,61.66,20.8,12.29,119656.6,5.769,7.881,7.649,90346.92,8.11,10.04,13.15,108,3.017
101,2012-07-11T12:00,2012,193,1200,0,68.66,63.06,69.52,61.86,68.46,61.05,68.9,61.3,67.57,58.21,69.51,62.08,20.98,12.34,117094.4,5.601,7.664,7.407,84762.17,7.598,9.35,13.14,104,2.905
101,2012-07-11T13:00,2012,193,1300,0,68.64,62.94,69.52,61.73,68.46,61.06,68.88,61.15,67.55,58.46,69.48,62,21.02,12.35,118661.3,5.701,7.796,7.403,84137.64,7.729,9.08,13.13,104,2.905
101,2012-07-11T14:00,2012,193,1400,0,68.66,63.15,69.53,61.99,68.48,61.25,68.89,60.79,67.59,57.97,69.49,61.99,21.08,12.45,115425.4,5.514,7.539,7.226,89397.59,8.1,9.62,13.12,105,2.933
101,2012-07-11T15:00,2012,193,1500,0,68.74,63.12,69.62,61.95,68.58,61.29,68.96,61.83,67.67,57.81,69.56,62.12,20.83,12.26,115703.1,5.619,7.663,7.284,84467.11,7.135,9.86,13.12,103,2.877
101,2012-07-11T16:00,2012,193,1600,0,69.01,63.39,69.88,62.24,68.83,61.61,69.22,61.19,67.92,58.9,69.8,62.36,20.89,12.34,115471.5,5.613,7.637,7.215,85276.66,8.03,9.02,13.11,104,2.905
101,2012-07-11T17:00,2012,193,1700,0,68.76,63.11,69.62,61.91,68.59,61.4,68.96,60.94,67.67,58.17,69.53,61.98,20.89,12.35,115920.1,5.651,7.709,7.19,87656.63,8.02,9.5,13.1,105,2.933
101,2012-07-11T18:00,2012,193,1800,0,68.76,63.01,69.62,61.81,68.58,61.33,68.94,61.18,67.66,57.66,69.51,61.86,20.78,12.29,116788.8,5.749,7.815,7.251,88482.19,7.763,10,13.1,106,2.961
101,2012-07-11T19:00,2012,193,1900,0,68.81,62.84,69.68,61.57,68.63,61.12,68.99,61.57,67.69,57.12,69.58,61.69,20.69,12.28,120667.7,5.968,8.12,7.511,89526.98,7.42,10.57,13.1,109,3.045
101,2012-07-11T20:00,2012,193,2000,0,68.68,62.52,69.55,61.22,68.5,60.86,68.86,62.32,67.56,56.63,69.45,61.57,20.62,12.19,123251.9,6.161,8.33,7.638,86248.91,6.535,10.93,13.1,108,3.017
101,2012-07-11T21:00,2012,193,2100,0,68.62,62.29,69.52,61.03,68.45,60.6,68.82,60.07,67.48,56.72,69.42,61.01,20.82,12.3,127414,6.323,8.49,7.848,97273.61,8.75,10.76,13.11,117,3.268
101,2012-07-11T22:00,2012,193,2200,0,68.51,62.18,69.39,60.99,68.33,60.52,68.7,60.14,67.38,57,69.3,61.05,20.64,12.2,125614.4,6.325,8.4,7.809,93600.4,8.56,10.37,13.12,113,3.156
101,2012-07-11T23:00,2012,193,2300,0,68.5,62.1,69.4,60.89,68.31,60.33,68.69,59.8,67.35,56.14,69.3,60.75,20.81,12.32,128607.5,6.396,8.51,7.979,100276.3,8.88,11.21,13.12,119,3.324
101,2012-07-12T00:00,2012,194,0,0,68.52,62.12,69.43,60.85,68.34,60.24,68.71,59.96,67.36,56.1,69.34,60.78,20.84,12.35,129886.3,6.396,8.58,8.1,100075.3,8.75,11.26,13.12,118,3.296
101,2012-07-12T01:00,2012,194,100,0,68.31,61.85,69.23,60.57,68.14,59.93,68.52,59.1,67.16,55.78,69.15,60.38,20.97,12.42,132141.6,6.457,8.66,8.21,104610.3,9.41,11.38,13.12,123,3.436
101,2012-07-12T02:00,2012,194,200,0,68.36,61.87,69.3,60.56,68.2,59.86,68.59,59.68,67.21,55.77,69.22,60.5,20.75,12.29,132039.1,6.489,8.74,8.34,101307.2,8.91,11.44,13.13,120,3.352
101,2012-07-12T03:00,2012,194,300,0,68.4,61.85,69.34,60.52,68.24,59.81,68.64,59.42,67.25,55.68,69.27,60.42,20.72,12.28,133158.9,6.549,8.81,8.43,103449.6,9.23,11.57,13.13,122,3.408
101,2012-07-12T04:00,2012,194,400,0,68.21,61.6,69.16,60.27,68.04,59.55,68.45,59.23,67.05,55.4,69.1,60.21,20.6,12.24,133480.9,6.614,8.89,8.49,103498.3,9.22,11.66,13.14,122,3.408
101,2012-07-12T05:00,2012,194,500,0,68.25,61.58,69.2,60.23,68.07,59.54,68.49,59.81,67.09,55.31,69.14,60.31,20.6,12.25,134425.2,6.671,8.97,8.53,101509.6,8.68,11.78,13.15,122,3.408
101,2012-07-12T06:00,2012,194,600,0,68.33,61.65,69.3,60.27,68.16,59.53,68.58,59.16,67.16,55.35,69.24,60.2,20.64,12.26,135706.9,6.678,9.03,8.64,105513.4,9.43,11.82,13.15,123,3.436
101,2012-07-12T07:00,2012,194,700,0,68.3,61.8,69.26,60.45,68.13,59.66,68.56,59.6,67.14,55.69,69.2,60.47,20.73,12.29,133108.1,6.502,8.8,8.47,101603.7,8.95,11.45,13.15,121,3.38
101,2012-07-12T08:00,2012,194,800,0,68.47,62.14,69.42,60.79,68.3,59.97,68.74,61.21,67.33,56.19,69.37,61.1,20.77,12.29,130575.9,6.323,8.63,8.33,92925.49,7.527,11.13,13.15,114,3.184
101,2012-07-12T09:00,2012,194,900,0,68.44,62.34,69.37,61.02,68.27,60.18,68.7,59.8,67.3,56.61,69.33,61.02,20.76,12.31,126402.2,6.1,8.36,8.09,97768.53,8.9,10.69,13.15,114,3.184
101,2012-07-12T10:00,2012,194,1000,0,68.72,62.84,69.61,61.51,68.51,60.76,68.97,61.89,67.58,57.28,69.58,61.86,20.61,12.18,120923.7,5.876,8.1,7.755,85748.53,7.082,10.29,13.14,105,2.933
101,2012-07-12T11:00,2012,194,1100,0,68.53,62.9,69.39,61.69,68.32,60.91,68.76,60.57,67.42,57.66,69.36,61.73,20.75,12.3,116237.8,5.633,7.698,7.414,89506.91,8.2,9.77,13.13,106,2.961
101,2012-07-12T12:00,2012,194,1200,0,68.79,63.27,69.64,62.08,68.59,61.31,69.03,61.15,67.71,58.07,69.62,62.13,20.64,12.26,113480.1,5.523,7.565,7.271,86955.83,7.878,9.64,13.12,102,2.849
101,2012-07-12T13:00,2012,194,1300,0,68.69,63.07,69.54,61.87,68.5,61.2,68.9,61.52,67.62,57.75,69.49,62.02,20.59,12.24,114539.6,5.628,7.674,7.299,85556.56,7.385,9.87,13.12,103,2.877
101,2012-07-12T14:00,2012,194,1400,0,68.87,63.22,69.74,62.07,68.7,61.38,69.1,61.95,67.81,57.91,69.69,62.23,20.7,12.28,115377.9,5.652,7.669,7.317,84798.36,7.156,9.89,13.11,102,2.849
101,2012-07-12T15:00,2012,194,1500,0,68.87,63.42,69.73,62.28,68.71,61.61,69.1,61.85,67.82,58.26,69.66,62.4,20.83,12.32,112400,5.447,7.444,7.091,83900.05,7.252,9.56,13.1,101,2.821
101,2012-07-12T16:00,2012,194,1600,0,68.88,63.51,69.74,62.42,68.72,61.78,69.11,61.27,67.85,58.45,69.67,62.38,20.68,12.24,109688,5.37,7.324,6.944,85480.49,7.84,9.4,13.1,100,2.793
101,2012-07-12T17:00,2012,194,1700,0,68.97,63.46,69.83,62.36,68.82,61.77,69.19,61.38,67.93,59.17,69.75,62.48,20.55,12.14,111144.1,5.512,7.466,7.052,81522.59,7.811,8.76,13.09,99,2.765
101,2012-07-12T18:00,2012,194,1800,0,68.88,63.28,69.73,62.12,68.72,61.61,69.08,60.54,67.82,58.28,69.63,62.02,20.65,12.23,113315.2,5.597,7.608,7.114,89636.23,8.54,9.54,13.09,104,2.905
101,2012-07-12T19:00,2012,194,1900,0,68.84,63.11,69.69,61.92,68.68,61.45,69.01,60.87,67.76,58.32,69.58,61.97,20.69,12.27,115826.6,5.733,7.772,7.225,87474.7,8.14,9.44,13.09,106,2.961
101,2012-07-12T20:00,2012,194,2000,0,68.8,62.94,69.67,61.79,68.65,61.23,69,60.76,67.72,57.45,69.56,61.68,20.79,12.31,118806.5,5.86,7.883,7.415,92347.34,8.24,10.27,13.09,109,3.045
101,2012-07-12T21:00,2012,194,2100,0,68.76,62.79,69.63,61.6,68.59,61.04,68.94,61.05,67.66,57.2,69.53,61.6,20.93,12.39,121833.4,5.971,8.03,7.552,92124.82,7.897,10.46,13.09,110,3.073
101,2012-07-12T22:00,2012,194,2200,0,68.77,62.67,69.64,61.47,68.6,60.93,68.95,61.13,67.66,56.97,69.54,61.52,20.77,12.29,123018.2,6.097,8.18,7.664,92135.53,7.821,10.69,13.1,110,3.073
101,2012-07-12T23:00,2012,194,2300,0,68.62,62.48,69.51,61.17,68.45,60.64,68.8,60.2,67.5,56.72,69.41,61.12,20.91,12.37,125877.7,6.136,8.34,7.813,97111.95,8.6,10.78,13.1,115,3.212
101,2012-07-13T00:00,2012,195,0,0,68.56,62.3,69.46,61.04,68.38,60.48,68.75,59.61,67.43,56.46,69.36,60.87,20.88,12.37,127283.4,6.254,8.42,7.904,100728.7,9.14,10.97,13.1,118,3.296
101,2012-07-13T01:00,2012,195,100,0,68.51,62.18,69.41,60.89,68.33,60.31,68.69,59.91,67.36,56.26,69.31,60.81,20.94,12.38,129349.1,6.336,8.52,8.02,99736.55,8.79,11.1,13.11,118,3.296
101,2012-07-13T02:00,2012,195,200,0,68.4,61.95,69.3,60.67,68.21,60.1,68.59,59.19,67.24,55.88,69.22,60.48,20.95,12.39,131285,6.451,8.63,8.12,104202,9.4,11.36,13.12,121,3.38
101,2012-07-13T03:00,2012,195,300,0,68.6,62.02,69.52,60.69,68.42,60.09,68.8,61.32,67.43,55.81,69.44,60.91,20.82,12.25,133463,6.582,8.83,8.33,94778.52,7.485,11.61,13.12,117,3.268
101,2012-07-13T04:00,2012,195,400,0,68.32,61.78,69.25,60.51,68.15,59.83,68.55,63.12,67.17,56.16,69.17,61.22,20.6,12.07,131371.6,6.543,8.74,8.32,80434.5,5.425,11.01,13.13,108,3.017
101,2012-07-13T05:00,2012,195,500,0,68.25,61.73,69.19,60.44,68.08,59.73,68.48,60.84,67.09,55.57,69.11,60.63,20.83,12.25,132873.5,6.521,8.76,8.35,95155.02,7.64,11.52,13.13,117,3.268
101,2012-07-13T06:00,2012,195,600,0,68.28,61.78,69.24,60.39,68.13,59.66,68.52,58.97,67.13,56.09,69.16,60.35,20.64,12.26,132714.1,6.497,8.84,8.47,102269.2,9.55,11.04,13.14,121,3.38
101,2012-07-13T07:00,2012,195,700,0,68.48,62.01,69.45,60.63,68.33,59.83,68.74,60.04,67.33,56.69,69.38,60.82,20.52,12.14,131920.2,6.477,8.83,8.5,95142.27,8.71,10.64,13.14,116,3.24
101,2012-07-13T08:00,2012,195,800,0,68.53,62.22,69.49,60.85,68.39,60.06,68.8,61.72,67.4,56.5,69.44,61.27,20.6,12.16,129530.6,6.314,8.65,8.33,88605.57,7.078,10.9,13.14,110,3.073
101,2012-07-13T09:00,2012,195,900,0,68.37,62.27,69.32,60.94,68.23,60.18,68.64,61.55,67.26,56.77,69.26,61.35,20.66,12.21,125709.3,6.108,8.38,8.05,86910.59,7.083,10.49,13.14,108,3.017
