id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-07-13T10:00,2012,195,1000,0,68.57,62.71,69.49,61.45,68.4,60.72,68.83,61.45,67.48,57.41,69.45,61.73,20.63,12.25,120216.9,5.857,8.04,7.679,86631.38,7.388,10.07,13.13,106,2.961
101,2012-07-13T11:00,2012,195,1100,0,68.6,62.97,69.46,61.78,68.41,61.04,68.84,61.04,67.51,57.95,69.44,61.91,20.7,12.3,115652,5.63,7.689,7.366,86513.64,7.797,9.56,13.13,103,2.877
101,2012-07-13T12:00,2012,195,1200,0,68.83,63.33,69.67,62.19,68.63,61.41,69.06,61.6,67.75,58.4,69.64,62.31,20.83,12.34,113669.2,5.499,7.486,7.224,84097.03,7.464,9.35,13.12,102,2.849
101,2012-07-13T13:00,2012,195,1300,0,68.88,63.49,69.71,62.37,68.69,61.63,69.1,62.69,67.84,58.67,69.68,62.69,20.52,12.16,109664,5.387,7.343,7.062,76732.88,6.41,9.17,13.11,95,2.654
101,2012-07-13T14:00,2012,195,1400,0,68.82,63.47,69.66,62.37,68.66,61.71,69.03,60.9,67.8,58.66,69.59,62.31,20.66,12.28,109296.4,5.346,7.291,6.951,85906.14,8.13,9.14,13.1,99,2.765
101,2012-07-13T15:00,2012,195,1500,0,68.96,63.59,69.82,62.47,68.82,61.84,69.16,60.72,67.92,59.16,69.74,62.42,20.68,12.26,110073.9,5.379,7.354,6.977,85386.48,8.43,8.76,13.09,100,2.793
101,2012-07-13T16:00,2012,195,1600,0,69.04,63.56,69.89,62.44,68.88,61.87,69.23,62.49,67.99,58.64,69.8,62.63,20.7,12.24,111446.7,5.481,7.448,7.01,79778.57,6.74,9.35,13.09,98,2.737
101,2012-07-13T17:00,2012,195,1700,0,68.94,63.44,69.79,62.33,68.79,61.8,69.14,61.43,67.9,59.24,69.7,62.48,20.63,12.17,111077.3,5.499,7.455,6.989,80689.49,7.709,8.66,13.09,98,2.737
101,2012-07-13T18:00,2012,195,1800,0,69.03,63.45,69.86,62.31,68.85,61.82,69.21,62.74,67.98,59.58,69.76,62.79,20.79,12.2,113104.3,5.572,7.541,7.036,73438.78,6.462,8.39,13.08,95,2.654
101,2012-07-13T19:00,2012,195,1900,0,68.82,63.12,69.66,61.95,68.66,61.51,68.99,63.03,67.76,58.01,69.55,62.34,20.95,12.31,116293.6,5.698,7.709,7.147,78417.88,5.962,9.75,13.08,99,2.765
101,2012-07-13T20:00,2012,195,2000,0,69.05,63.13,69.89,61.95,68.88,61.49,69.22,63.4,67.96,57.82,69.79,62.37,20.88,12.28,119846.3,5.922,7.942,7.388,79437.23,5.818,10.15,13.09,102,2.849
101,2012-07-13T21:00,2012,195,2100,0,68.78,62.74,69.63,61.56,68.61,61.14,68.96,63.02,67.69,57.32,69.53,61.97,20.81,12.27,121308.4,6.047,8.07,7.471,81048.29,5.938,10.37,13.09,104,2.905
101,2012-07-13T22:00,2012,195,2200,0,68.65,62.56,69.5,61.35,68.48,60.91,68.82,59.94,67.54,57.05,69.41,61.2,20.62,12.27,121451.4,6.089,8.16,7.563,96309.13,8.88,10.49,13.09,112,3.128
101,2012-07-13T23:00,2012,195,2300,0,68.78,62.68,69.66,61.42,68.6,60.95,68.95,59.83,67.66,56.99,69.56,61.24,20.92,12.3,124236.4,6.101,8.24,7.645,98642.05,9.13,10.67,13.09,115,3.212
101,2012-07-14T00:00,2012,196,0,0,68.67,62.51,69.54,61.25,68.49,60.74,68.85,61.11,67.54,56.77,69.44,61.35,20.94,12.23,125578.8,6.155,8.3,7.757,91786.91,7.744,10.77,13.1,111,3.101
101,2012-07-14T01:00,2012,196,100,0,68.61,62.41,69.49,61.17,68.45,60.63,68.8,59.67,67.48,56.59,69.38,61,20.8,12.21,125449.5,6.198,8.32,7.814,99093.91,9.14,10.89,13.1,115,3.212
101,2012-07-14T02:00,2012,196,200,0,68.6,62.38,69.5,61.12,68.42,60.55,68.78,59.98,67.47,57.09,69.4,61.13,20.83,12.21,126324.8,6.216,8.38,7.868,94891.51,8.81,10.37,13.11,113,3.156
101,2012-07-14T03:00,2012,196,300,0,68.55,62.33,69.47,61.02,68.38,60.44,68.75,60.08,67.41,56.52,69.36,61,20.79,12.2,126996.5,6.228,8.45,7.944,96698.66,8.67,10.89,13.11,115,3.212
101,2012-07-14T04:00,2012,196,400,0,68.67,62.4,69.58,61.05,68.51,60.43,68.88,61.29,67.54,56.57,69.51,61.28,20.73,12.15,128031.5,6.267,8.53,8.07,91373.26,7.594,10.97,13.12,112,3.128
101,2012-07-14T05:00,2012,196,500,0,68.39,62.17,69.28,60.86,68.21,60.27,68.59,59.99,67.25,56.4,69.2,60.89,20.72,12.16,126360.4,6.217,8.43,7.943,95785.66,8.6,10.85,13.12,114,3.184
101,2012-07-14T06:00,2012,196,600,0,68.6,62.34,69.51,61.06,68.42,60.44,68.81,59.39,67.46,58.16,69.42,61.19,20.77,12.12,127284.7,6.256,8.45,7.983,91948.41,9.42,9.3,13.12,112,3.128
101,2012-07-14T07:00,2012,196,700,0,68.35,62.1,69.27,60.81,68.19,60.22,68.57,60.83,67.23,56.28,69.19,61.02,20.61,12.01,126258.4,6.258,8.46,7.966,90959.91,7.743,10.95,13.12,111,3.101
101,2012-07-14T08:00,2012,196,800,0,68.51,62.29,69.45,60.97,68.36,60.39,68.74,59.59,67.39,57.02,69.36,61.01,20.68,12.09,126599.2,6.22,8.48,7.971,95644.4,9.15,10.37,13.13,113,3.156
101,2012-07-14T09:00,2012,196,900,0,68.47,62.28,69.4,60.98,68.31,60.38,68.71,60.83,67.35,56.52,69.32,61.17,20.6,12.05,125321.6,6.19,8.41,7.925,91340.36,7.877,10.83,13.13,111,3.101
101,2012-07-14T10:00,2012,196,1000,0,68.48,62.41,69.41,61.13,68.32,60.5,68.73,60.6,67.37,56.79,69.34,61.26,20.61,12.06,123349.6,6.066,8.28,7.82,91342.18,8.12,10.58,13.13,109,3.045
101,2012-07-14T11:00,2012,196,1100,0,68.6,62.7,69.5,61.44,68.42,60.83,68.83,60.05,67.49,57.24,69.44,61.42,20.64,12.09,120108.5,5.902,8.05,7.591,93178.97,8.78,10.25,13.12,109,3.045
101,2012-07-14T12:00,2012,196,1200,0,68.77,63.17,69.61,61.95,68.56,61.32,68.98,60.64,67.66,57.99,69.58,61.97,20.6,12.04,114043.4,5.6,7.66,7.243,87831.85,8.34,9.67,13.12,102,2.849
101,2012-07-14T13:00,2012,196,1300,0,68.93,63.56,69.77,62.41,68.74,61.76,69.16,62.2,67.87,58.6,69.74,62.65,20.83,12.16,110916.3,5.373,7.365,6.984,79962.02,6.954,9.27,13.11,97,2.709
101,2012-07-14T14:00,2012,196,1400,0,68.83,63.47,69.66,62.35,68.65,61.81,69.04,62.81,67.8,58.52,69.61,62.71,21.02,12.26,110726.7,5.358,7.314,6.833,77054.78,6.23,9.28,13.1,94,2.626
101,2012-07-14T15:00,2012,196,1500,0,68.92,63.6,69.78,62.48,68.77,61.92,69.15,61.13,67.91,58.67,69.72,62.45,20.97,12.27,110291.6,5.321,7.307,6.853,85827.45,8.02,9.24,13.09,100,2.793
101,2012-07-14T16:00,2012,196,1600,0,69.07,63.72,69.93,62.57,68.93,62.08,69.27,62.48,68.05,58.77,69.84,62.79,20.92,12.2,110511,5.351,7.358,6.851,79410.47,6.789,9.28,13.09,96,2.682
101,2012-07-14T17:00,2012,196,1700,0,69.02,63.62,69.87,62.49,68.87,62.07,69.22,64.41,68,58.63,69.77,63.09,21.02,12.21,111136.7,5.397,7.381,6.804,70129.57,4.808,9.37,13.09,92,2.57
101,2012-07-14T18:00,2012,196,1800,0,68.83,63.3,69.67,62.19,68.68,61.8,69.01,62.68,67.8,58.19,69.57,62.47,21,12.25,112792.7,5.529,7.484,6.878,79168.86,6.335,9.61,13.08,98,2.737
101,2012-07-14T19:00,2012,196,1900,0,68.82,63.12,69.67,61.92,68.67,61.62,68.99,60.04,67.75,57.82,69.54,61.74,20.94,12.29,115896,5.709,7.747,7.043,94033.9,8.95,9.93,13.08,107,2.989
101,2012-07-14T20:00,2012,196,2000,0,69.04,63.12,69.87,61.82,68.86,61.58,69.2,61.48,67.94,57.91,69.77,62,20.85,12.18,119611.8,5.917,8.06,7.27,87623.46,7.725,10.02,13.09,106,2.961
101,2012-07-14T21:00,2012,196,2100,0,68.59,62.63,69.42,61.34,68.4,61.12,68.75,61.21,67.49,57.19,69.33,61.53,20.97,12.24,120798.8,5.969,8.08,7.278,88576.59,7.537,10.3,13.09,108,3.017
101,2012-07-14T22:00,2012,196,2200,0,68.84,62.77,69.7,61.51,68.65,61.2,69.01,60.75,67.73,57.17,69.59,61.54,21.07,12.32,123548.1,6.069,8.19,7.451,93914.73,8.26,10.56,13.09,110,3.073
101,2012-07-14T23:00,2012,196,2300,0,68.69,62.62,69.57,61.37,68.51,61,68.87,60.23,67.58,57.02,69.46,61.32,21.03,12.32,123769.7,6.069,8.2,7.514,95803.47,8.64,10.56,13.1,113,3.156
101,2012-07-15T00:00,2012,197,0,0,68.74,62.56,69.61,61.25,68.55,60.92,68.91,60.43,67.6,56.86,69.52,61.27,20.97,12.31,125494.5,6.171,8.36,7.632,95865.16,8.48,10.74,13.1,113,3.156
101,2012-07-15T01:00,2012,197,100,0,68.57,62.36,69.45,61.06,68.38,60.7,68.75,59.63,67.43,56.61,69.35,60.98,20.84,12.25,125411.4,6.207,8.39,7.68,98981.41,9.12,10.82,13.1,115,3.212
101,2012-07-15T02:00,2012,197,200,0,68.52,62.27,69.41,60.98,68.33,60.57,68.7,58.94,67.37,56.5,69.31,60.77,20.98,12.35,127185.6,6.249,8.43,7.767,103310.7,9.77,10.88,13.11,118,3.296
101,2012-07-15T03:00,2012,197,300,0,68.68,62.38,69.59,61.06,68.5,60.63,68.9,60.29,67.54,59.02,69.49,61.56,21.06,12.4,129118.9,6.301,8.53,7.874,85940.43,8.6,8.52,13.12,109,3.045
101,2012-07-15T04:00,2012,197,400,0,68.42,62.12,69.32,60.8,68.25,60.34,68.62,59.69,67.28,56.32,69.24,60.78,20.95,12.25,128627.6,6.304,8.53,7.904,98671.31,8.93,10.96,13.12,117,3.268
101,2012-07-15T05:00,2012,197,500,0,68.58,62.18,69.51,60.86,68.42,60.38,68.8,62.42,67.45,56.34,69.42,61.36,20.93,12.12,130525.4,6.403,8.65,8.04,85846.36,6.377,11.1,13.12,110,3.073
101,2012-07-15T06:00,2012,197,600,0,68.35,61.97,69.27,60.65,68.18,60.18,68.57,60.04,67.2,56.12,69.19,60.74,21.06,12.31,130849.1,6.385,8.62,7.994,97810.58,8.53,11.08,13.13,117,3.268
101,2012-07-15T07:00,2012,197,700,0,68.35,62.1,69.3,60.79,68.21,60.24,68.59,60.29,67.24,56.35,69.21,60.92,20.75,12.15,127502.5,6.256,8.52,7.977,94435.86,8.31,10.88,13.13,113,3.156
101,2012-07-15T08:00,2012,197,800,0,68.53,62.41,69.47,61.08,68.39,60.5,68.78,60.8,67.42,56.78,69.41,61.27,20.67,12.09,125017.1,6.121,8.39,7.886,91247.11,7.982,10.64,13.13,110,3.073
101,2012-07-15T09:00,2012,197,900,0,68.64,62.73,69.57,61.52,68.49,60.94,68.9,62.66,67.56,57.33,69.51,61.99,20.8,12.12,120873,5.912,8.05,7.553,80838.14,6.235,10.24,13.13,102,2.849
101,2012-07-15T10:00,2012,197,1000,0,68.73,62.98,69.65,61.74,68.59,61.16,68.98,62.47,67.67,57.7,69.59,62.15,20.7,12.08,117883.2,5.754,7.903,7.431,80661.28,6.507,9.97,13.12,101,2.821
101,2012-07-15T11:00,2012,197,1100,0,68.59,63.05,69.43,61.86,68.39,61.3,68.81,61.88,67.52,58.04,69.39,62.18,20.93,12.24,114152,5.54,7.562,7.094,81461.27,6.924,9.47,13.12,99,2.765
101,2012-07-15T12:00,2012,197,1200,0,68.88,63.22,69.76,62.06,68.72,61.51,69.12,62.81,67.83,58.55,69.7,62.54,20.86,12.18,115809.6,5.659,7.695,7.207,76900.34,6.308,9.28,13.1,98,2.737
101,2012-07-15T13:00,2012,197,1300,0,68.74,63.09,69.62,61.91,68.6,61.39,68.98,60.52,67.69,58.41,69.56,61.96,20.8,12.21,115576.7,5.655,7.714,7.208,87742.13,8.46,9.28,13.1,103,2.877
101,2012-07-15T14:00,2012,197,1400,0,68.96,63.33,69.83,62.17,68.8,61.66,69.18,62.04,67.9,58.23,69.75,62.39,20.85,12.22,114967.2,5.621,7.655,7.139,83243.34,7.14,9.67,13.1,101,2.821
101,2012-07-15T15:00,2012,197,1500,0,68.94,63.39,69.81,62.28,68.79,61.78,69.16,62.1,67.9,58.36,69.74,62.47,20.71,12.14,112386.4,5.555,7.529,7.008,81644.48,7.063,9.54,13.1,99,2.765
101,2012-07-15T16:00,2012,197,1600,0,68.97,63.39,69.84,62.23,68.83,61.75,69.19,62.68,67.93,58.32,69.76,62.54,20.74,12.14,113503.2,5.574,7.615,7.075,79251.7,6.507,9.61,13.09,98,2.737
101,2012-07-15T17:00,2012,197,1700,0,68.73,63.1,69.6,61.93,68.59,61.5,68.93,60.99,67.69,57.99,69.51,61.97,20.71,12.17,113972.6,5.625,7.672,7.083,86923.97,7.94,9.7,13.09,103,2.877
101,2012-07-15T18:00,2012,197,1800,0,68.79,62.97,69.67,61.8,68.65,61.38,68.99,60.73,67.75,57.67,69.56,61.77,20.67,12.15,117032.7,5.823,7.865,7.274,90242.88,8.26,10.07,13.09,106,2.961
101,2012-07-15T19:00,2012,197,1900,0,68.79,62.89,69.66,61.68,68.64,61.28,68.98,61.02,67.73,57.53,69.56,61.75,20.74,12.16,118887.1,5.895,7.983,7.352,89431.51,7.962,10.19,13.09,106,2.961
101,2012-07-15T20:00,2012,197,2000,0,68.85,62.75,69.7,61.49,68.67,61.08,69.03,61.8,67.76,57.23,69.63,61.73,20.71,12.1,122469.6,6.106,8.2,7.59,87020.11,7.234,10.52,13.09,107,2.989
101,2012-07-15T21:00,2012,197,2100,0,68.68,62.56,69.57,61.33,68.52,60.85,68.89,60.66,67.61,57.04,69.49,61.37,20.84,12.22,123966.8,6.119,8.24,7.671,93094.31,8.23,10.57,13.1,112,3.128
101,2012-07-15T22:00,2012,197,2200,0,68.71,62.59,69.61,61.33,68.56,60.87,68.93,59.82,67.64,57.06,69.54,61.22,21.05,12.38,125597.2,6.124,8.28,7.686,98742.58,9.11,10.58,13.1,115,3.212
101,2012-07-15T23:00,2012,197,2300,0,68.62,62.46,69.51,61.19,68.46,60.69,68.84,59.7,67.52,56.91,69.45,61.1,20.95,12.33,125890.8,6.161,8.32,7.766,98631.63,9.14,10.61,13.1,115,3.212
101,2012-07-16T00:00,2012,198,0,0,68.81,62.55,69.71,61.28,68.64,60.76,69.03,62.69,67.71,56.9,69.64,61.74,20.93,12.22,127534.4,6.262,8.43,7.879,84939.96,6.344,10.81,13.1,108,3.017
101,2012-07-16T01:00,2012,198,100,0,68.41,62.2,69.3,60.91,68.24,60.39,68.64,61.54,67.31,57.1,69.24,61.35,20.94,12.26,126964.9,6.211,8.39,7.85,86169.89,7.1,10.21,13.11,110,3.073
101,2012-07-16T02:00,2012,198,200,0,68.53,62.27,69.4,60.97,68.34,60.47,68.74,60.94,67.4,56.64,69.35,61.2,21.01,12.33,127937.5,6.255,8.43,7.866,92674.6,7.8,10.76,13.12,113,3.156
101,2012-07-16T03:00,2012,198,300,0,68.47,62.19,69.34,60.89,68.28,60.36,68.68,60.25,67.35,56.53,69.31,61,21.11,12.39,129159.5,6.281,8.45,7.925,96634.1,8.43,10.81,13.12,115,3.212
101,2012-07-16T04:00,2012,198,400,0,68.41,62.05,69.28,60.75,68.2,60.21,68.62,59.79,67.27,57.44,69.24,61,20.88,12.25,128984.8,6.357,8.53,7.989,92670.1,8.83,9.83,13.12,114,3.184
101,2012-07-16T05:00,2012,198,500,0,68.57,62.13,69.46,60.82,68.38,60.22,68.8,61.33,67.43,56.35,69.43,61.14,21.04,12.31,132021.2,6.441,8.64,8.16,92514.36,7.465,11.08,13.13,115,3.212
101,2012-07-16T06:00,2012,198,600,0,68.33,61.93,69.2,60.64,68.13,60.07,68.55,61.68,67.2,56.17,69.18,61.09,20.72,12.14,128865.6,6.407,8.56,8.06,88098.14,6.875,11.03,13.13,111,3.101
101,2012-07-16T07:00,2012,198,700,0,68.37,61.99,69.23,60.64,68.16,60.04,68.59,59.17,67.22,56.76,69.22,60.72,20.76,12.19,129437.8,6.377,8.59,8.12,98145.13,9.41,10.46,13.13,117,3.268
101,2012-07-16T08:00,2012,198,800,0,68.32,62.03,69.17,60.69,68.11,60.07,68.53,58.84,67.17,56.39,69.17,60.62,20.94,12.3,129053.3,6.294,8.48,8.05,102026.5,9.69,10.79,13.13,118,3.296
101,2012-07-16T09:00,2012,198,900,0,68.51,62.35,69.35,61.05,68.3,60.43,68.74,60.46,67.36,57.35,69.36,61.33,20.98,12.25,126469.3,6.156,8.3,7.869,90787.01,8.28,10.02,13.13,111,3.101
101,2012-07-16T10:00,2012,198,1000,0,68.64,62.67,69.45,61.39,68.42,60.8,68.84,60.5,67.49,57.26,69.47,61.51,20.69,12.14,120971,5.97,8.06,7.621,91364,8.35,10.23,13.13,109,3.045
101,2012-07-16T11:00,2012,198,1100,0,68.7,62.86,69.49,61.64,68.49,61.08,68.9,62.33,67.58,57.6,69.51,62.06,20.64,12.03,117538.8,5.838,7.847,7.402,80633.65,6.571,9.97,13.12,101,2.821
101,2012-07-16T12:00,2012,198,1200,0,68.6,62.92,69.37,61.74,68.39,61.21,68.79,62.48,67.49,57.82,69.38,62.17,20.68,12.11,114390.2,5.674,7.634,7.179,78450.47,6.308,9.68,13.12,99,2.765
101,2012-07-16T13:00,2012,198,1300,0,68.97,63.28,69.75,62.11,68.76,61.5,69.18,63.77,67.87,58.16,69.76,62.69,20.72,12.09,115209,5.695,7.64,7.257,73988.46,5.406,9.71,13.11,96,2.682
101,2012-07-16T14:00,2012,198,1400,0,68.78,62.93,69.57,61.7,68.58,61.25,68.98,63.77,67.69,57.64,69.57,62.37,20.94,12.21,119075.6,5.853,7.87,7.331,75520.95,5.213,10.05,13.1,99,2.765
101,2012-07-16T15:00,2012,198,1500,0,68.96,63.13,69.74,61.9,68.74,61.49,69.15,64.31,67.86,58.2,69.73,62.71,21.02,12.23,118773,5.833,7.842,7.245,71853.7,4.841,9.66,13.1,96,2.682
101,2012-07-16T16:00,2012,198,1600,0,68.68,62.99,69.43,61.83,68.46,61.38,68.86,61.72,67.59,58.02,69.44,62.1,21.03,12.34,115658.6,5.691,7.601,7.076,83542.02,7.139,9.57,13.1,102,2.849
101,2012-07-16T17:00,2012,198,1700,0,68.91,63.21,69.67,62.08,68.7,61.61,69.08,61.52,67.82,58.11,69.66,62.22,20.91,12.28,115083.5,5.703,7.593,7.082,85949.11,7.568,9.71,13.1,102,2.849
101,2012-07-16T18:00,2012,198,1800,0,68.88,63.11,69.65,61.96,68.67,61.46,69.06,60.93,67.79,57.97,69.63,61.99,20.94,12.3,116899.1,5.773,7.694,7.202,89504.32,8.13,9.83,13.1,106,2.961
101,2012-07-16T19:00,2012,198,1900,0,68.76,62.85,69.55,61.67,68.54,61.21,68.93,60.62,67.65,57.58,69.53,61.69,20.87,12.27,119070.2,5.911,7.877,7.334,91300.63,8.3,10.07,13.1,107,2.989
101,2012-07-16T20:00,2012,198,2000,0,68.98,62.93,69.78,61.71,68.76,61.26,69.16,61.25,67.86,57.99,69.76,61.94,20.75,12.19,121183,6.05,8.08,7.501,87835.95,7.91,9.87,13.1,106,2.961
101,2012-07-16T21:00,2012,198,2100,0,68.76,62.65,69.59,61.41,68.57,60.95,68.96,62.79,67.66,57.66,69.56,61.98,21.08,12.29,124755.3,6.114,8.18,7.616,80534.63,6.178,10,13.1,105,2.933
101,2012-07-16T22:00,2012,198,2200,0,68.62,62.46,69.46,61.19,68.43,60.76,68.82,61.08,67.51,57.25,69.43,61.47,21.12,12.34,125997.5,6.155,8.27,7.663,90002.38,7.737,10.26,13.1,110,3.073
101,2012-07-16T23:00,2012,198,2300,0,68.59,62.48,69.4,61.24,68.38,60.81,68.8,62.8,67.48,58.78,69.38,62.13,21.15,12.28,124780.2,6.11,8.16,7.575,73277.42,6,8.7,13.1,100,2.793
101,2012-07-17T00:00,2012,199,0,0,68.63,62.45,69.46,61.16,68.43,60.71,68.82,60.64,67.51,56.83,69.44,61.31,20.89,12.29,125275.3,6.18,8.31,7.713,93892.19,8.18,10.68,13.11,112,3.128
101,2012-07-17T01:00,2012,199,100,0,68.5,62.24,69.35,60.92,68.31,60.46,68.7,59.7,67.37,56.57,69.33,60.93,21.04,12.38,128117.9,6.262,8.43,7.849,99300.51,9,10.8,13.12,116,3.24
101,2012-07-17T02:00,2012,199,200,0,68.49,62.26,69.34,60.97,68.3,60.48,68.7,59.85,67.36,56.64,69.32,61.02,21.17,12.44,128223.9,6.234,8.37,7.82,98688.05,8.86,10.72,13.12,115,3.212
101,2012-07-17T03:00,2012,199,300,0,68.38,62.09,69.22,60.8,68.17,60.29,68.59,59.41,67.24,56.46,69.21,60.8,20.98,12.36,127969.9,6.286,8.42,7.877,99999.11,9.18,10.79,13.12,117,3.268
101,2012-07-17T04:00,2012,199,400,0,68.51,62.14,69.37,60.81,68.31,60.29,68.74,59.65,67.37,56.38,69.37,60.85,20.89,12.31,129507.2,6.369,8.56,8.02,100118,9.09,10.99,13.12,117,3.268
101,2012-07-17T05:00,2012,199,500,0,68.31,61.96,69.17,60.62,68.12,60.1,68.53,59.2,67.18,56.59,69.16,60.7,20.99,12.35,129913.4,6.355,8.55,8.02,99664.31,9.33,10.59,13.13,117,3.268
101,2012-07-17T06:00,2012,199,600,0,68.4,62.04,69.25,60.74,68.2,60.18,68.61,59.54,67.26,56.51,69.25,60.81,20.84,12.26,128791.6,6.36,8.51,8.02,98425.41,9.07,10.75,13.13,116,3.24
101,2012-07-17T07:00,2012,199,700,0,68.47,62.22,69.29,60.93,68.26,60.36,68.67,60.01,67.32,56.63,69.31,61.06,20.83,12.26,126615.7,6.25,8.36,7.898,96141.47,8.67,10.69,13.13,113,3.156
101,2012-07-17T08:00,2012,199,800,0,68.53,62.43,69.33,61.15,68.32,60.53,68.75,60.01,67.38,56.96,69.36,61.21,20.74,12.21,123617.2,6.104,8.18,7.784,94732.05,8.73,10.42,13.13,112,3.128
101,2012-07-17T09:00,2012,199,900,0,68.46,62.7,69.27,61.63,68.38,61.53,68.76,61.45,67.36,57.48,69.34,61.75,20.72,12.16,113340.5,5.76,7.639,6.857,84704.04,7.307,9.88,13.13,106,2.961
101,2012-07-17T10:00,2012,199,1000,0,68.47,62.93,69.27,61.93,68.42,61.96,68.81,60.3,67.37,57.84,69.35,61.67,20.89,12.3,109138.4,5.544,7.344,6.462,89945.77,8.51,9.53,13.13,112,3.128
101,2012-07-17T11:00,2012,199,1100,0,68.55,63.22,69.39,62.24,68.53,62.24,68.94,61.91,67.5,58.36,69.47,62.26,20.8,12.21,105409.7,5.331,7.144,6.292,80035.58,7.037,9.14,13.13,103,2.877
101,2012-07-17T12:00,2012,199,1200,0,68.5,63.05,69.27,62.01,68.34,61.09,68.79,61.12,67.44,58.18,69.33,61.95,20.82,12.28,112156.4,5.446,7.26,7.243,84236.03,7.668,9.26,13.12,107,2.989
101,2012-07-17T13:00,2012,199,1300,0,68.93,63.53,69.67,62.45,68.71,61.39,69.15,62.25,67.85,58.74,69.71,62.56,21,12.37,113055.2,5.393,7.22,7.319,80199.69,6.892,9.11,13.11,103,2.877
101,2012-07-17T14:00,2012,199,1400,0,69.07,63.89,69.8,62.84,68.85,61.84,69.28,61.96,68.01,59.29,69.83,62.85,20.8,12.29,107572.8,5.183,6.96,7.009,79854.32,7.32,8.72,13.1,100,2.793
101,2012-07-17T15:00,2012,199,1500,0,69.05,63.95,69.76,62.94,68.83,61.99,69.23,62.45,68.01,59.84,69.78,63.09,20.89,12.3,105841.9,5.099,6.818,6.843,74489.84,6.781,8.16,13.09,96,2.682
101,2012-07-17T16:00,2012,199,1600,0,69.33,64.18,70.04,63.16,69.12,62.19,69.52,64.2,68.3,59.96,70.06,63.56,20.83,12.19,106675.5,5.147,6.886,6.933,67466.05,5.319,8.34,13.09,92,2.57
101,2012-07-17T17:00,2012,199,1700,0,69.12,63.97,69.84,62.98,68.92,62.04,69.33,63.91,68.12,62.56,69.83,63.88,20.82,12.13,106249.3,5.151,6.864,6.881,53938.77,5.417,5.558,13.08,85,2.374
101,2012-07-17T18:00,2012,199,1800,0,69.04,63.78,69.77,62.76,68.83,61.84,69.22,63.92,68.03,60.41,69.75,63.34,20.71,12.16,107726.6,5.265,7.005,6.988,63698.52,5.301,7.617,13.08,90,2.514
101,2012-07-17T19:00,2012,199,1900,0,69.16,63.76,69.89,62.78,68.93,61.85,69.32,62.38,68.11,59.07,69.86,62.78,20.78,12.25,109971.6,5.396,7.115,7.082,79244.76,6.934,9.04,13.07,101,2.821
101,2012-07-17T20:00,2012,199,2000,0,69.07,63.57,69.83,62.63,68.87,61.71,69.25,63.58,68.04,58.8,69.79,62.87,20.84,12.24,111768.1,5.498,7.203,7.158,73897.63,5.665,9.24,13.07,98,2.737
101,2012-07-17T21:00,2012,199,2100,0,69.12,63.49,69.9,62.43,68.91,61.56,69.28,61.54,68.05,58.57,69.84,62.33,20.92,12.32,115471.2,5.624,7.465,7.345,85967.3,7.741,9.48,13.07,107,2.989
101,2012-07-17T22:00,2012,199,2200,0,69.14,63.42,69.92,62.37,68.94,61.5,69.32,64.44,68.09,58.39,69.88,62.83,20.81,12.16,116393,5.714,7.559,7.438,71861.29,4.885,9.7,13.07,99,2.765
101,2012-07-17T23:00,2012,199,2300,0,69.03,63.26,69.83,62.19,68.84,61.36,69.2,64.39,67.98,58.64,69.76,62.77,21.02,12.24,118568.4,5.772,7.635,7.478,70158.03,4.809,9.34,13.08,100,2.793
101,2012-07-18T00:00,2012,200,0,0,68.97,63.21,69.76,62.04,68.77,61.2,69.15,63.95,67.9,58.12,69.7,62.53,21.1,12.31,119963.1,5.761,7.724,7.565,74655.89,5.193,9.77,13.08,102,2.849
101,2012-07-18T01:00,2012,200,100,0,68.81,63.01,69.61,61.83,68.6,61.03,68.99,63.08,67.73,57.86,69.55,62.2,21.1,12.32,120522.4,5.801,7.782,7.569,78763.88,5.905,9.87,13.09,106,2.961
101,2012-07-18T02:00,2012,200,200,0,68.96,63.08,69.77,61.91,68.76,61.05,69.15,63.82,67.88,58.33,69.71,62.46,21.07,12.3,122077.1,5.877,7.861,7.715,74124.02,5.321,9.55,13.09,103,2.877
101,2012-07-18T03:00,2012,200,300,0,68.94,63,69.76,61.84,68.74,60.97,69.13,64.25,67.85,57.74,69.7,62.41,20.98,12.23,122505.8,5.936,7.923,7.765,74272.41,4.882,10.11,13.09,104,2.905
101,2012-07-18T04:00,2012,200,400,0,68.61,62.63,69.41,61.48,68.39,60.61,68.78,61.61,67.51,57.29,69.37,61.58,20.89,12.21,122389.6,5.978,7.934,7.782,86069.64,7.173,10.22,13.09,110,3.073
101,2012-07-18T05:00,2012,200,500,0,68.99,62.94,69.82,61.76,68.79,60.9,69.19,63.12,67.88,57.47,69.77,62.1,20.99,12.22,124735.3,6.042,8.07,7.895,81553.24,6.068,10.41,13.1,109,3.045
101,2012-07-18T06:00,2012,200,600,0,68.77,62.68,69.59,61.49,68.56,60.61,68.96,62.52,67.66,57.15,69.55,61.77,20.77,12.12,124130.9,6.081,8.1,7.952,83203.46,6.435,10.51,13.1,109,3.045
101,2012-07-18T07:00,2012,200,700,0,68.96,63,69.79,61.83,68.75,60.94,69.17,65.31,67.87,57.59,69.75,62.65,20.71,12.06,121577.4,5.962,7.96,7.815,69061.19,3.855,10.28,13.1,99,2.765
101,2012-07-18T08:00,2012,200,800,0,68.77,62.97,69.59,61.77,68.57,60.86,68.98,61.67,67.67,57.71,69.56,61.89,21.01,12.27,120978.9,5.804,7.814,7.708,85847.68,7.308,9.96,13.1,109,3.045
101,2012-07-18T09:00,2012,200,900,0,68.93,63.31,69.73,62.17,68.72,61.23,69.12,61.49,67.85,58.24,69.71,62.18,20.66,12.08,115324.7,5.624,7.559,7.489,84429.22,7.635,9.61,13.1,105,2.933
101,2012-07-18T10:00,2012,200,1000,0,68.96,63.53,69.73,62.41,68.75,61.51,69.16,61.65,67.89,58.65,69.72,62.43,20.76,12.18,112047.9,5.427,7.322,7.242,82681.52,7.512,9.24,13.09,102,2.849
101,2012-07-18T11:00,2012,200,1100,0,69.18,63.88,69.93,62.79,68.97,61.91,69.37,63.03,68.12,59.14,69.92,63,20.79,12.21,109525.3,5.301,7.145,7.061,75786.91,6.34,8.99,13.09,97,2.709
101,2012-07-18T12:00,2012,200,1200,0,68.98,63.74,69.71,62.69,68.76,61.88,69.12,62.19,67.92,59.47,69.67,62.81,21.02,12.34,108746.7,5.242,7.025,6.885,76936.23,6.934,8.46,13.08,97,2.709
101,2012-07-18T13:00,2012,200,1300,0,69.05,63.7,69.81,62.7,68.93,62.07,69.26,61.51,68.02,58.86,69.82,62.51,20.84,12.26,108722.4,5.344,7.108,6.864,83979.46,7.749,9.16,13.08,103,2.877
101,2012-07-18T14:00,2012,200,1400,0,68.93,63.74,69.71,62.86,68.88,62.46,69.24,62.53,67.91,59.02,69.76,62.75,20.95,12.29,104489.9,5.194,6.857,6.416,77672.45,6.71,8.89,13.09,98,2.737
101,2012-07-18T15:00,2012,200,1500,0,68.64,63.31,69.42,62.4,68.58,61.92,68.94,61.68,67.59,58.46,69.49,62.22,20.99,12.31,107813.4,5.332,7.023,6.665,81788.17,7.263,9.14,13.09,102,2.849
101,2012-07-18T16:00,2012,200,1600,0,68.78,63.35,69.57,62.33,68.64,61.55,69.04,61.36,67.73,58.44,69.6,62.24,20.85,12.23,111291.4,5.43,7.243,7.097,84090.53,7.675,9.29,13.09,103,2.877
101,2012-07-18T17:00,2012,200,1700,0,69.03,63.49,69.82,62.37,68.82,61.51,69.23,61.27,67.97,58.95,69.79,62.38,20.89,12.24,114536.8,5.541,7.445,7.312,84233.27,7.967,9.02,13.09,104,2.905
101,2012-07-18T18:00,2012,200,1800,0,69.14,63.49,69.95,62.32,68.94,61.53,69.33,62.33,68.07,59.2,69.88,62.61,20.91,12.2,116815.8,5.654,7.622,7.408,78495.21,6.994,8.87,13.09,102,2.849
101,2012-07-18T19:00,2012,200,1900,0,68.75,63.02,69.57,61.86,68.57,61.1,68.94,64.28,67.69,58.99,69.48,62.65,20.69,12.01,116795.8,5.728,7.708,7.47,65106.84,4.664,8.7,13.09,95,2.654
101,2012-07-18T20:00,2012,200,2000,0,68.86,63.01,69.69,61.82,68.68,61.05,69.05,61.29,67.78,58.05,69.61,61.87,20.72,12.15,119528.8,5.852,7.874,7.636,86138.56,7.762,9.74,13.09,108,3.017
101,2012-07-18T21:00,2012,200,2100,0,68.84,62.93,69.68,61.73,68.65,60.97,69.02,61.4,67.75,58.26,69.59,61.89,20.93,12.26,121758.1,5.912,7.942,7.687,84984.74,7.621,9.49,13.09,108,3.017
101,2012-07-18T22:00,2012,200,2200,0,68.82,62.85,69.67,61.65,68.63,60.85,69,61.45,67.72,57.45,69.58,61.7,21.01,12.3,123579.2,5.972,8.02,7.784,88778.03,7.548,10.27,13.09,111,3.101
101,2012-07-18T23:00,2012,200,2300,0,68.67,62.64,69.53,61.41,68.49,60.6,68.86,59.91,67.57,57.68,69.45,61.29,20.95,12.31,124696.8,6.03,8.12,7.888,93956.71,8.96,9.89,13.1,114,3.184
101,2012-07-19T00:00,2012,201,0,0,68.59,62.44,69.46,61.23,68.4,60.38,68.78,59.77,67.48,56.92,69.37,61.03,20.98,12.36,126969.2,6.154,8.23,8.03,98012.74,9.01,10.57,13.1,118,3.296
101,2012-07-19T01:00,2012,201,100,0,68.58,62.21,69.45,60.94,68.39,60.09,68.78,59.25,67.45,57.56,69.38,60.88,20.76,12.22,129987.2,6.371,8.51,8.3,96075.45,9.53,9.88,13.11,119,3.324
101,2012-07-19T02:00,2012,201,200,0,68.54,62.12,69.43,60.87,68.36,59.95,68.75,60.22,67.4,56.88,69.36,60.9,20.88,12.26,131923,6.421,8.56,8.41,94583.36,8.52,10.53,13.12,118,3.296
101,2012-07-19T03:00,2012,201,300,0,68.25,61.75,69.14,60.45,68.05,59.56,68.44,58.87,67.09,56.43,69.06,60.32,21.07,12.36,134685.5,6.492,8.69,8.49,101256.7,9.57,10.66,13.12,124,3.464
101,2012-07-19T04:00,2012,201,400,0,68.24,61.71,69.16,60.42,68.05,59.49,68.45,59.37,67.08,55.82,69.09,60.3,21.07,12.38,135691.1,6.539,8.74,8.56,102034.5,9.08,11.27,13.13,124,3.464
101,2012-07-19T05:00,2012,201,500,0,68.37,61.74,69.32,60.44,68.2,59.44,68.6,59.68,67.22,55.78,69.26,60.37,20.91,12.31,137101.9,6.638,8.88,8.77,101466,8.92,11.44,13.14,124,3.464
101,2012-07-19T06:00,2012,201,600,0,68.22,61.61,69.17,60.3,68.06,59.28,68.46,60.28,67.05,55.66,69.1,60.4,20.74,12.19,135889.1,6.617,8.87,8.78,96608.88,8.18,11.39,13.15,121,3.38
101,2012-07-19T07:00,2012,201,700,0,68.36,61.74,69.3,60.4,68.17,59.4,68.59,59.33,67.18,56.9,69.23,60.52,20.75,12.19,136108.1,6.62,8.9,8.77,96579.52,9.26,10.28,13.15,121,3.38
101,2012-07-19T08:00,2012,201,800,0,68.23,61.63,69.18,60.28,68.06,59.21,68.47,60,67.04,55.66,69.12,60.33,20.81,12.25,136799.9,6.596,8.91,8.84,98481.01,8.47,11.38,13.15,122,3.408
101,2012-07-19T09:00,2012,201,900,0,68.19,61.76,69.15,60.44,68.03,59.35,68.43,59.05,67.03,55.97,69.08,60.32,20.74,12.23,133389.8,6.432,8.71,8.68,101297.4,9.39,11.06,13.15,122,3.408
101,2012-07-19T10:00,2012,201,1000,0,68.39,62.12,69.33,60.81,68.22,59.71,68.66,59.26,67.24,56.48,69.29,60.68,20.79,12.26,130819.4,6.271,8.52,8.51,100083.7,9.4,10.76,13.15,119,3.324
101,2012-07-19T11:00,2012,201,1100,0,68.46,62.37,69.37,61.07,68.26,60.01,68.71,59.66,67.31,56.9,69.33,60.99,20.62,12.19,126108.8,6.098,8.3,8.25,96140.1,9.05,10.41,13.15,115,3.212
101,2012-07-19T12:00,2012,201,1200,0,68.46,62.58,69.34,61.3,68.26,60.26,68.69,60.01,67.32,57.26,69.3,61.26,20.91,12.32,123774.8,5.882,8.04,7.996,93574.42,8.68,10.06,13.15,113,3.156
101,2012-07-19T13:00,2012,201,1300,0,68.56,62.73,69.43,61.56,68.39,60.61,68.82,60.43,67.45,58.04,69.42,61.58,20.9,12.37,121264.1,5.834,7.873,7.778,89167.69,8.39,9.41,13.13,109,3.045
101,2012-07-19T14:00,2012,201,1400,0,68.55,62.95,69.39,62,68.49,61.52,68.91,63.43,67.46,57.94,69.46,62.29,20.98,12.28,113137.5,5.599,7.393,6.973,74578.88,5.476,9.52,13.14,100,2.793
101,2012-07-19T15:00,2012,201,1500,0,68.44,62.93,69.32,61.96,68.42,61.56,68.86,64.56,67.38,57.99,69.39,62.47,21.06,12.25,112181.9,5.514,7.352,6.859,67921.87,4.298,9.38,13.13,96,2.682
101,2012-07-19T16:00,2012,201,1600,0,68.21,62.47,69.11,61.31,68.09,60.39,68.5,59.93,67.16,57.27,69.09,61.19,21.01,12.37,120536.3,5.743,7.806,7.696,92588.19,8.57,9.89,13.13,111,3.101
101,2012-07-19T17:00,2012,201,1700,0,68.6,62.72,69.51,61.48,68.45,60.64,68.83,60.56,67.51,57.36,69.43,61.47,20.61,12.17,120909.3,5.877,8.03,7.81,90804.53,8.26,10.15,13.12,110,3.073
101,2012-07-19T18:00,2012,201,1800,0,68.67,62.72,69.57,61.43,68.5,60.71,68.87,62.64,67.55,57.27,69.46,61.84,20.83,12.19,123044.3,5.947,8.14,7.79,81482.57,6.223,10.27,13.12,106,2.961
101,2012-07-19T19:00,2012,201,1900,0,68.71,62.66,69.61,61.3,68.56,60.6,68.92,61.73,67.58,57.07,69.5,61.52,21.03,12.35,126844.2,6.052,8.31,7.964,88649.88,7.192,10.51,13.12,112,3.128
101,2012-07-19T20:00,2012,201,2000,0,68.32,62.26,69.21,60.92,68.16,60.26,68.52,63.34,67.2,56.7,69.1,61.55,21.04,12.33,126521.9,6.067,8.29,7.906,78393.45,5.183,10.51,13.12,106,2.961
101,2012-07-19T21:00,2012,201,2100,0,68.5,62.29,69.38,60.96,68.34,60.26,68.69,60.03,67.35,57.13,69.28,61.01,21.03,12.34,128860.1,6.204,8.42,8.08,94439.02,8.66,10.22,13.12,116,3.24
101,2012-07-19T22:00,2012,201,2200,0,68.45,62.06,69.36,60.65,68.31,59.96,68.65,60.4,67.29,56.18,69.27,60.72,20.87,12.23,132147.6,6.397,8.71,8.34,95989.45,8.26,11.11,13.12,119,3.324
101,2012-07-19T23:00,2012,201,2300,0,68.45,61.96,69.37,60.6,68.27,59.82,68.65,62.23,67.29,56.06,69.27,61.03,20.95,12.24,134156.5,6.493,8.77,8.45,87534.17,6.42,11.23,13.13,115,3.212
101,2012-07-20T00:00,2012,202,0,0,68.26,61.76,69.19,60.38,68.09,59.57,68.47,60.41,67.08,56.82,69.09,60.7,20.99,12.3,135035.2,6.496,8.81,8.52,91329.03,8.05,10.26,13.13,117,3.268
101,2012-07-20T01:00,2012,202,100,0,68.09,61.57,69.02,60.19,67.91,59.38,68.29,59.08,66.9,55.82,68.92,60.14,20.98,12.36,135322.7,6.52,8.83,8.53,101642.6,9.21,11.08,13.14,123,3.436
101,2012-07-20T02:00,2012,202,200,0,68.39,61.76,69.35,60.31,68.22,59.48,68.61,59.61,67.19,56.24,69.25,60.42,20.84,12.27,137323.4,6.633,9.03,8.74,99154.39,9,10.95,13.15,122,3.408
101,2012-07-20T03:00,2012,202,300,0,68.16,61.55,69.1,60.04,68,59.27,68.38,59.47,66.95,55.46,69.02,60.1,20.87,12.31,137483.9,6.608,9.06,8.73,101759.3,8.91,11.49,13.15,124,3.464
101,2012-07-20T04:00,2012,202,400,0,68.12,61.48,69.06,59.96,67.97,59.2,68.34,58.61,66.92,55.39,68.99,59.89,20.93,12.35,138505.6,6.639,9.1,8.77,106428.7,9.73,11.53,13.15,126,3.52
101,2012-07-20T05:00,2012,202,500,0,68.37,61.62,69.35,60.1,68.22,59.28,68.62,60.41,67.16,56.99,69.27,60.62,21.01,12.33,141478.1,6.749,9.25,8.94,91778.08,8.21,10.17,13.16,120,3.352
101,2012-07-20T06:00,2012,202,600,0,68.07,61.35,69.05,59.88,67.92,58.96,68.31,58.86,66.87,55.41,68.97,59.88,20.83,12.3,139755.2,6.72,9.17,8.96,104226.3,9.45,11.46,13.16,126,3.52
101,2012-07-20T07:00,2012,202,700,0,68.05,61.3,69.03,59.81,67.9,58.93,68.29,58.94,66.85,56.91,68.95,60.15,20.72,12.18,139552.1,6.756,9.22,8.97,95192.88,9.35,9.94,13.16,121,3.38
101,2012-07-20T08:00,2012,202,800,0,68.11,61.33,69.1,59.83,67.97,58.9,68.38,59.16,66.91,56.93,69.02,60.19,20.69,12.17,140353.7,6.778,9.27,9.07,94639.72,9.21,9.98,13.17,121,3.38
101,2012-07-20T09:00,2012,202,900,0,67.98,61.27,68.97,59.79,67.83,58.87,68.23,58.44,66.78,55.16,68.9,59.71,20.72,12.26,139006.9,6.711,9.17,8.96,106325.1,9.79,11.62,13.17,126,3.52
101,2012-07-20T10:00,2012,202,1000,0,68.01,61.33,69,59.88,67.83,58.94,68.27,58.36,66.79,55.95,68.91,59.9,21,12.45,139968.3,6.676,9.12,8.89,104611.3,9.9,10.84,13.18,126,3.52
101,2012-07-20T11:00,2012,202,1100,0,68.04,61.35,69.03,59.87,67.86,58.91,68.29,58.33,66.82,55.28,68.95,59.76,21.08,12.44,141212.9,6.695,9.17,8.95,108362,9.96,11.53,13.18,128,3.575
101,2012-07-20T12:00,2012,202,1200,0,68.05,61.41,69.04,59.97,67.88,58.99,68.32,58.96,66.84,55.41,68.98,59.98,21.01,12.42,139535.4,6.643,9.07,8.89,104668.7,9.36,11.43,13.18,126,3.52
101,2012-07-20T13:00,2012,202,1300,0,67.68,61.2,68.62,59.91,67.58,59,68.04,64.13,66.51,62.25,68.7,62.21,21.05,12.46,135074.5,6.477,8.71,8.58,41204.08,3.918,4.26,13.18,89,2.486
101,2012-07-20T14:00,2012,202,1400,0,67.32,60.97,68.23,60.08,67.24,59.05,67.7,64.02,66.19,62.43,68.33,62.22,21.05,12.37,129044.5,6.349,8.15,8.19,37183.52,3.678,3.759,13.18,85,2.374
101,2012-07-20T15:00,2012,202,1500,0,68.01,61.54,69.02,60.39,67.88,58.99,68.31,58.62,66.85,55.65,68.98,60.1,20.96,12.36,135816.9,6.474,8.63,8.9,104561.6,9.69,11.2,13.18,123,3.436
101,2012-07-20T16:00,2012,202,1600,0,68.09,61.66,69.08,60.54,67.95,59.26,68.35,58.76,66.91,55.82,69.02,60.23,20.94,12.35,133870.5,6.43,8.55,8.69,103478.8,9.59,11.09,13.18,122,3.408
101,2012-07-20T17:00,2012,202,1700,0,68.21,61.71,69.2,60.65,68.06,59.33,68.47,59.58,67.03,55.87,69.13,60.43,20.98,12.33,134696.2,6.497,8.55,8.73,100166.6,8.89,11.16,13.17,121,3.38
101,2012-07-20T18:00,2012,202,1800,0,68.29,61.77,69.27,60.73,68.12,59.44,68.54,60.44,67.11,55.91,69.19,60.66,20.94,12.31,134220.4,6.519,8.54,8.68,96260.47,8.1,11.2,13.16,118,3.296
101,2012-07-20T19:00,2012,202,1900,0,68,61.44,68.96,60.39,67.82,59.16,68.22,58.16,66.8,55.55,68.88,59.93,21.01,12.41,134959.1,6.559,8.56,8.66,107128.5,10.06,11.25,13.16,125,3.492
101,2012-07-20T20:00,2012,202,2000,0,68.2,61.49,69.15,60.39,68.01,59.18,68.41,58.92,66.98,55.43,69.08,60.07,21.06,12.39,138144.4,6.708,8.76,8.83,105578.8,9.49,11.55,13.16,125,3.492
101,2012-07-20T21:00,2012,202,2100,0,68.17,61.41,69.14,60.3,67.98,59.06,68.4,60.77,66.96,55.3,69.08,60.35,21.07,12.37,139521.7,6.765,8.83,8.92,96649.09,7.632,11.66,13.16,121,3.38
101,2012-07-20T22:00,2012,202,2200,0,68.11,61.23,69.08,60.08,67.92,58.83,68.34,60.19,66.91,54.96,69,60.04,20.69,12.16,139519,6.885,8.99,9.1,98995.02,8.15,11.95,13.17,122,3.408
101,2012-07-20T23:00,2012,202,2300,0,67.91,60.94,68.87,59.79,67.71,58.51,68.15,58.28,66.68,54.6,68.81,59.42,20.75,12.21,141471.2,6.973,9.08,9.19,108540.8,9.86,12.07,13.18,129,3.603
101,2012-07-21T00:00,2012,203,0,0,67.98,60.91,68.95,59.74,67.78,58.42,68.22,58.72,66.75,54.47,68.9,59.45,20.96,12.31,145106.6,7.068,9.21,9.35,108560.7,9.5,12.28,13.18,130,3.631
101,2012-07-21T01:00,2012,203,100,0,67.71,60.67,68.68,59.55,67.49,58.22,67.95,57.96,66.47,54.94,68.62,59.3,21.01,12.45,144374.3,7.043,9.13,9.27,108563.4,9.99,11.53,13.18,130,3.631
101,2012-07-21T02:00,2012,203,200,0,67.91,60.7,68.88,59.58,67.75,58.38,68.19,58.36,66.71,54.19,68.84,59.22,21.1,12.41,147418,7.206,9.3,9.37,112311.2,9.83,12.52,13.19,134,3.743
101,2012-07-21T03:00,2012,203,300,0,67.99,60.73,68.93,59.63,67.81,58.46,68.26,58.64,66.79,54.19,68.9,59.29,20.93,12.31,146464.7,7.262,9.3,9.35,110842,9.62,12.6,13.19,133,3.715
101,2012-07-21T04:00,2012,203,400,0,67.81,60.48,68.74,59.44,67.66,58.4,68.09,57.99,66.64,53.96,68.7,58.97,20.73,12.19,144858.7,7.323,9.3,9.26,112505.7,10.1,12.68,13.18,133,3.715
101,2012-07-21T05:00,2012,203,500,0,68.25,60.92,69.2,59.86,68.09,58.7,68.54,59.8,67.06,55.43,69.17,59.87,20.65,12.13,145334.3,7.33,9.33,9.39,100139.1,8.75,11.63,13.18,126,3.52
101,2012-07-21T06:00,2012,203,600,0,67.72,60.56,68.66,59.52,67.57,58.37,68.02,58.19,66.56,56.91,68.63,59.63,20.85,12.22,143550.3,7.163,9.14,9.19,96463.57,9.83,9.65,13.18,123,3.436
101,2012-07-21T07:00,2012,203,700,0,67.95,60.96,68.93,59.89,67.78,58.52,68.25,57.91,66.75,55.85,68.91,59.65,20.77,12.19,141841.8,6.994,9.03,9.25,105009.5,10.35,10.9,13.19,127,3.547
101,2012-07-21T08:00,2012,203,800,0,68.24,61.54,69.25,60.44,68.07,58.96,68.55,59.39,67.04,56.99,69.21,60.54,20.84,12.21,138551.9,6.698,8.81,9.11,95102.01,9.16,10.05,13.19,119,3.324
101,2012-07-21T09:00,2012,203,900,0,67.89,61.47,68.84,60.44,67.69,58.93,68.17,59.28,66.71,55.83,68.84,60.29,20.63,12.16,131384.6,6.42,8.41,8.76,97452.18,8.89,10.88,13.18,116,3.24
101,2012-07-21T10:00,2012,203,1000,0,68.15,61.91,69.08,60.88,67.95,59.37,68.41,58.78,66.98,56.25,69.08,60.52,20.73,12.23,128841.7,6.24,8.2,8.58,100911.5,9.63,10.73,13.18,117,3.268
101,2012-07-21T11:00,2012,203,1100,0,68.27,62.17,69.17,61.21,68.05,59.72,68.53,59.48,67.1,56.75,69.17,60.91,20.73,12.22,125295.7,6.094,7.959,8.33,96062.34,9.05,10.35,13.17,112,3.128
101,2012-07-21T12:00,2012,203,1200,0,68.45,62.46,69.36,61.49,68.24,60.02,68.71,60.52,67.31,57.07,69.34,61.33,20.67,12.17,123186.4,5.987,7.865,8.22,90798.91,8.19,10.24,13.16,109,3.045
101,2012-07-21T13:00,2012,203,1300,0,68.39,62.48,69.31,61.55,68.2,60.2,68.64,60.9,67.27,57.16,69.27,61.45,20.82,12.24,121824.1,5.908,7.758,8,88518.58,7.739,10.1,13.15,106,2.961
101,2012-07-21T14:00,2012,203,1400,0,68.53,62.69,69.43,61.75,68.33,60.49,68.77,60.48,67.4,57.41,69.39,61.52,20.9,12.29,120540.4,5.841,7.681,7.837,91008.41,8.29,9.99,13.14,108,3.017
101,2012-07-21T15:00,2012,203,1500,0,68.51,62.72,69.4,61.8,68.31,60.58,68.73,60.56,67.39,57.52,69.35,61.57,21,12.38,119758,5.787,7.605,7.727,90457.84,8.17,9.87,13.13,107,2.989
101,2012-07-21T16:00,2012,203,1600,0,68.56,62.74,69.45,61.82,68.37,60.66,68.77,60.39,67.44,57.49,69.38,61.53,21.09,12.39,120533.9,5.825,7.632,7.71,92005.72,8.37,9.95,13.13,108,3.017
101,2012-07-21T17:00,2012,203,1700,0,68.43,62.38,69.3,61.43,68.21,60.34,68.6,60.61,67.27,56.91,69.21,61.23,20.95,12.29,123216.5,6.044,7.865,7.868,91407.83,7.995,10.36,13.13,110,3.073
101,2012-07-21T18:00,2012,203,1800,0,68.71,62.63,69.61,61.67,68.52,60.58,68.92,62.04,67.57,57.12,69.52,61.7,20.89,12.24,123883.8,6.082,7.938,7.938,85942.46,6.874,10.45,13.12,107,2.989
101,2012-07-21T19:00,2012,203,1900,0,68.36,62.17,69.26,61.23,68.17,60.17,68.55,60.68,67.22,56.64,69.16,61.05,20.93,12.28,125672.8,6.195,8.03,8.01,91797.11,7.871,10.58,13.12,111,3.101
101,2012-07-21T20:00,2012,203,2000,0,68.48,62.06,69.37,61.09,68.28,60.09,68.67,61.15,67.31,56.9,69.27,61.13,20.82,12.19,128738.4,6.422,8.28,8.19,88539.38,7.514,10.41,13.13,112,3.128
101,2012-07-21T21:00,2012,203,2100,0,68.27,61.71,69.18,60.72,68.09,59.74,68.45,59.32,67.1,55.92,69.08,60.35,20.85,12.28,131609.5,6.562,8.46,8.35,101057.5,9.13,11.17,13.13,119,3.324
101,2012-07-21T22:00,2012,203,2200,0,68.19,61.63,69.11,60.67,68,59.54,68.39,58.89,67.02,55.8,69.02,60.22,21.02,12.39,133207.3,6.563,8.44,8.46,103973,9.5,11.22,13.13,122,3.408
101,2012-07-21T23:00,2012,203,2300,0,68.29,61.64,69.22,60.67,68.06,59.4,68.49,60.18,67.1,55.75,69.14,60.47,21.13,12.4,136126.5,6.644,8.55,8.66,98721.82,8.31,11.35,13.14,120,3.352
101,2012-07-22T00:00,2012,204,0,0,68.39,61.57,69.33,60.53,68.18,59.22,68.61,59.38,67.18,56.52,69.26,60.39,20.86,12.2,138477.3,6.824,8.8,8.96,98343.42,9.23,10.67,13.15,120,3.352
101,2012-07-22T01:00,2012,204,100,0,68.03,61.24,68.97,60.19,67.82,58.91,68.24,58.27,66.82,55.38,68.9,59.77,20.93,12.31,138291.5,6.787,8.77,8.91,106787.7,9.98,11.44,13.15,125,3.492
101,2012-07-22T02:00,2012,204,200,0,68.09,61.25,69.03,60.19,67.87,58.86,68.32,58.92,66.87,55.19,68.97,59.87,20.71,12.2,138057.4,6.835,8.84,9.01,104227.9,9.4,11.69,13.16,124,3.464
101,2012-07-22T03:00,2012,204,300,0,68.16,61.3,69.12,60.26,67.96,58.86,68.41,61.84,66.96,55.24,69.08,60.5,20.81,12.12,139503.4,6.863,8.87,9.1,89848.8,6.568,11.72,13.16,116,3.24
101,2012-07-22T04:00,2012,204,400,0,68.07,61.08,69.04,60.05,67.87,58.62,68.32,58.91,66.85,54.86,68.99,59.72,20.78,12.21,141544.1,6.987,8.99,9.25,105844.5,9.4,11.99,13.17,126,3.52
101,2012-07-22T05:00,2012,204,500,0,67.94,60.95,68.91,59.93,67.74,58.53,68.19,58.96,66.73,54.72,68.87,59.64,20.82,12.22,141527.9,6.99,8.98,9.2,105217.2,9.23,12.01,13.18,126,3.52
101,2012-07-22T06:00,2012,204,600,0,67.95,60.97,68.92,59.96,67.74,58.47,68.21,58.93,66.73,54.75,68.89,59.66,20.87,12.23,142089.3,6.976,8.96,9.27,105384.6,9.28,11.98,13.18,125,3.492
101,2012-07-22T07:00,2012,204,700,0,67.95,61.17,68.92,60.17,67.75,58.63,68.22,59.35,66.75,55.14,68.89,59.97,20.79,12.25,138437.5,6.786,8.75,9.12,101665.9,8.88,11.61,13.18,122,3.408
101,2012-07-22T08:00,2012,204,800,0,68.14,61.47,69.11,60.4,67.94,58.85,68.42,61.35,66.94,55.49,69.09,60.57,20.57,12.04,135966.3,6.671,8.71,9.09,90378.2,7.07,11.45,13.18,114,3.184
101,2012-07-22T09:00,2012,204,900,0,68.33,61.94,69.27,60.91,68.12,59.42,68.6,60.24,67.15,57.12,69.26,61,20.66,12.1,130815.9,6.389,8.36,8.7,90111.91,8.36,10.03,13.18,111,3.101
101,2012-07-22T10:00,2012,204,1000,0,68.16,62.13,69.06,61.12,67.95,59.7,68.43,60.49,67.01,58.47,69.05,61.39,20.8,12.15,124766.5,6.027,7.939,8.24,81248.72,7.943,8.54,13.16,105,2.933
101,2012-07-22T11:00,2012,204,1100,0,68.52,62.67,69.4,61.73,68.3,60.32,68.77,60.5,67.38,57.46,69.39,61.54,20.78,12.23,120687.1,5.85,7.672,7.98,90140.71,8.27,9.92,13.15,106,2.961
101,2012-07-22T12:00,2012,204,1200,0,68.72,63.01,69.58,62.04,68.5,60.71,68.97,63.53,67.61,57.84,69.57,62.4,20.82,12.15,118312.2,5.705,7.549,7.792,74824.8,5.438,9.76,13.15,96,2.682
101,2012-07-22T13:00,2012,204,1300,0,68.47,62.85,69.37,61.92,68.28,60.63,68.73,59.98,67.4,57.77,69.31,61.57,20.82,12.25,116505.8,5.62,7.448,7.655,91184.71,8.75,9.63,13.13,105,2.933
101,2012-07-22T14:00,2012,204,1400,0,68.66,63.09,69.55,62.18,68.48,60.98,68.89,60.87,67.59,58.07,69.48,61.95,20.95,12.3,115659.1,5.574,7.374,7.499,87468.88,8.02,9.53,13.12,103,2.877
101,2012-07-22T15:00,2012,204,1500,0,68.77,63.21,69.66,62.31,68.6,61.16,69,62.33,67.71,59.6,69.58,62.61,20.94,12.22,115149.5,5.565,7.348,7.446,73214.93,6.674,8.11,13.12,94,2.626
101,2012-07-22T16:00,2012,204,1600,0,68.9,63.3,69.78,62.39,68.74,61.29,69.11,64.35,67.83,58.23,69.7,62.78,21.02,12.25,115976.7,5.602,7.39,7.443,71240.63,4.76,9.6,13.11,94,2.626
101,2012-07-22T17:00,2012,204,1700,0,68.67,63.04,69.54,62.1,68.49,61.08,68.85,61.44,67.58,57.95,69.43,61.98,20.84,12.25,115268.8,5.622,7.44,7.413,84600.09,7.41,9.62,13.1,102,2.849
101,2012-07-22T18:00,2012,204,1800,0,68.73,62.99,69.6,62.02,68.56,60.98,68.91,60.36,67.63,58.27,69.5,61.77,20.79,12.23,117306.3,5.741,7.579,7.576,88724.74,8.55,9.36,13.1,104,2.905
101,2012-07-22T19:00,2012,204,1900,0,68.79,62.89,69.66,61.91,68.62,60.86,68.97,61.38,67.68,57.59,69.56,61.77,20.73,12.17,119889.9,5.903,7.755,7.755,87167.2,7.596,10.09,13.1,105,2.933
101,2012-07-22T20:00,2012,204,2000,0,68.69,62.65,69.58,61.67,68.51,60.62,68.86,60.33,67.57,57.23,69.46,61.34,20.79,12.23,122679.5,6.045,7.913,7.898,93490.28,8.53,10.34,13.1,110,3.073
101,2012-07-22T21:00,2012,204,2100,0,68.61,62.41,69.49,61.42,68.42,60.35,68.78,60.5,67.47,56.89,69.38,61.17,20.7,12.19,124869,6.195,8.07,8.07,93170.01,8.27,10.58,13.1,111,3.101
101,2012-07-22T22:00,2012,204,2200,0,68.69,62.36,69.58,61.37,68.49,60.3,68.86,61.02,67.53,57.65,69.46,61.4,20.98,12.29,128813.3,6.334,8.21,8.19,88240,7.843,9.88,13.11,109,3.045
101,2012-07-22T23:00,2012,204,2300,0,68.42,62.02,69.31,61,68.22,59.92,68.59,59.53,67.25,57.05,69.21,60.76,21.06,12.36,130789.7,6.395,8.3,8.3,96514.53,9.07,10.2,13.12,116,3.24
101,2012-07-23T00:00,2012,205,0,0,68.23,61.81,69.13,60.79,68.03,59.65,68.42,58.64,67.08,56.1,69.04,60.31,20.9,12.31,130579.5,6.42,8.33,8.38,103585.1,9.79,10.98,13.12,119,3.324
101,2012-07-23T01:00,2012,205,100,0,68.38,61.88,69.3,60.84,68.18,59.64,68.59,59.47,67.21,56.47,69.22,60.58,20.96,12.35,133012.5,6.504,8.46,8.54,99333.13,9.11,10.74,13.13,118,3.296
101,2012-07-23T02:00,2012,205,200,0,68.19,61.71,69.1,60.69,67.99,59.48,68.4,58.41,67.02,56.69,69.03,60.32,21.04,12.41,132977.5,6.484,8.41,8.51,102138.4,9.99,10.33,13.13,120,3.352
101,2012-07-23T03:00,2012,205,300,0,68.38,61.68,69.32,60.65,68.19,59.39,68.61,60.97,67.21,55.74,69.25,60.62,21.11,12.36,137796.4,6.706,8.67,8.8,95680.55,7.639,11.47,13.14,118,3.296
101,2012-07-23T04:00,2012,205,400,0,68.15,61.41,69.08,60.39,67.94,59.11,68.37,60.02,66.96,55.4,69.02,60.22,21.02,12.35,137647.9,6.737,8.68,8.83,99677.9,8.35,11.57,13.15,121,3.38
101,2012-07-23T05:00,2012,205,500,0,68.17,61.42,69.11,60.43,67.97,59.09,68.4,59.09,66.99,55.42,69.05,60.08,20.91,12.33,137278.6,6.747,8.68,8.88,104252.5,9.31,11.57,13.15,122,3.408
101,2012-07-23T06:00,2012,205,600,0,68.48,61.66,69.44,60.66,68.3,59.21,68.73,59.62,67.31,56.6,69.41,60.55,20.74,12.17,138237.8,6.817,8.77,9.09,97890.45,9.12,10.72,13.15,119,3.324
101,2012-07-23T07:00,2012,205,700,0,67.99,61.35,68.92,60.36,67.79,58.91,68.23,59.5,66.81,55.61,68.88,60.16,21,12.32,136509.6,6.638,8.56,8.88,99514.64,8.74,11.2,13.16,119,3.324
101,2012-07-23T08:00,2012,205,800,0,68.26,61.65,69.22,60.59,68.08,59.11,68.53,60.05,67.09,55.74,69.19,60.45,20.86,12.25,136374.7,6.618,8.63,8.97,98462.92,8.48,11.35,13.16,119,3.324
101,2012-07-23T09:00,2012,205,900,0,68.1,61.56,69.04,60.56,67.91,59.1,68.35,59.83,66.95,55.74,69.01,60.38,20.81,12.27,133959.1,6.541,8.48,8.81,98074,8.53,11.2,13.16,117,3.268
101,2012-07-23T10:00,2012,205,1000,0,68.3,61.79,69.23,60.74,68.11,59.28,68.56,59.72,67.13,56,69.21,60.53,20.79,12.23,133810.3,6.511,8.49,8.83,98972.66,8.84,11.13,13.15,117,3.268
101,2012-07-23T11:00,2012,205,1100,0,68.42,62.12,69.31,61.11,68.2,59.69,68.67,60.86,67.26,56.53,69.3,61.1,21.07,12.37,130961.7,6.299,8.2,8.51,92896.16,7.812,10.73,13.15,113,3.156
101,2012-07-23T12:00,2012,205,1200,0,68.52,62.54,69.37,61.52,68.3,60.14,68.76,60.69,67.36,57.16,69.38,61.41,21.06,12.37,125095.6,5.986,7.849,8.16,91553.55,8.06,10.2,13.15,109,3.045
101,2012-07-23T13:00,2012,205,1300,0,68.71,62.83,69.55,61.82,68.49,60.49,68.95,61.21,67.58,58.94,69.55,62.03,20.93,12.27,122115.9,5.878,7.728,7.994,81508.86,7.74,8.64,13.14,102,2.849
101,2012-07-23T14:00,2012,205,1400,0,68.41,62.67,69.24,61.77,68.22,60.53,68.65,60.97,67.31,57.67,69.25,61.64,20.79,12.21,117372.9,5.739,7.473,7.696,85742.66,7.688,9.64,13.13,104,2.905
101,2012-07-23T15:00,2012,205,1500,0,68.59,62.94,69.43,61.99,68.4,60.69,68.82,61.11,67.51,57.86,69.43,61.86,21.07,12.37,118383.4,5.658,7.437,7.714,87063.01,7.716,9.65,13.12,104,2.905
101,2012-07-23T16:00,2012,205,1600,0,64.81,59.71,65.06,58.58,63.77,57.95,63.57,58.9,63.43,54.97,65.26,61.44,7.086,4.135,39531.48,5.098,6.473,5.819,26765.63,4.672,8.46,12.46,32,0.894
101,2012-07-23T17:00,2012,205,1700,0,52.91,50.56,51.84,48.4,50.91,47.99,50.72,48.51,50.61,46.48,55.9,56,0,0,0,2.348,3.443,2.925,0,2.218,4.134,12.56,0,0
101,2012-07-23T18:00,2012,205,1800,0,45.59,44.33,44.48,43.18,43.9,42.51,43.92,43.18,43.55,42.03,49.76,50.56,0,0,0,1.253,1.297,1.383,0,0.734,1.521,12.57,0,0
101,2012-07-23T19:00,2012,205,1900,0,40.86,40.27,40.3,39.94,39.89,39.16,39.85,39.85,39.6,39.24,45.74,46.48,0,0,0,0.589,0.362,0.73,0,0,0.363,12.57,0,0
101,2012-07-23T20:00,2012,205,2000,0,56.35,51.92,56.89,51.05,56.19,49.61,56.36,52.48,37.25,37.99,58.6,53.53,14.81,4.624,93946.95,4.433,5.844,6.58,8440.446,3.882,-0.736,13.1,62,1.732
101,2012-07-23T21:00,2012,205,2100,0,68.75,62.71,69.66,61.74,68.6,60.47,68.98,60.86,38.06,40.31,69.61,62.27,21.07,6.48,125733.1,6.045,7.926,8.13,15441.17,8.13,-2.248,13.1,83,2.318
101,2012-07-23T22:00,2012,205,2200,0,68.57,62.54,69.49,61.57,68.42,60.34,68.81,61.64,39.78,40.63,69.43,62.33,21.06,6.443,125241.2,6.028,7.915,8.08,16534.99,7.168,-0.85,13.1,80,2.235
101,2012-07-23T23:00,2012,205,2300,0,68.68,62.63,69.6,61.64,68.53,60.43,68.91,60.26,40.23,40.15,69.54,62.06,21.13,6.519,126159.5,6.045,7.961,8.1,23060.91,8.65,0.081,13.11,84,2.346
101,2012-07-24T00:00,2012,206,0,0,68.7,62.66,69.65,61.67,68.56,60.44,68.92,59.86,40.28,39.74,69.56,61.98,21.1,6.533,126091.4,6.038,7.978,8.11,25418.73,9.06,0.54,13.11,87,2.43
101,2012-07-24T01:00,2012,206,100,0,68.56,62.47,69.48,61.51,68.41,60.26,68.78,59.66,40.18,39.57,69.41,61.78,21.16,6.55,126919.2,6.086,7.973,8.15,25818.37,9.12,0.604,13.12,86,2.402
101,2012-07-24T02:00,2012,206,200,0,68.7,62.44,69.62,61.47,68.53,60.22,68.93,60.42,39.94,39.25,69.57,61.94,21.11,6.497,129542.7,6.259,8.15,8.31,24232.01,8.5,0.695,13.12,86,2.402
101,2012-07-24T03:00,2012,206,300,0,68.56,62.13,69.48,61.14,68.4,59.85,68.79,63.4,39.67,39.52,69.44,62.41,21.16,6.413,133272.7,6.431,8.34,8.55,14410.99,5.391,0.153,13.12,80,2.235
101,2012-07-24T04:00,2012,206,400,0,68.42,61.91,69.34,60.91,68.26,59.59,68.66,62.45,39.22,39.38,69.31,62.04,21.07,6.41,134425.5,6.508,8.43,8.68,15711.33,6.209,-0.166,13.13,82,2.291
101,2012-07-24T05:00,2012,206,500,0,68.49,61.96,69.42,60.95,68.34,59.58,68.74,62.7,38.76,38.76,69.4,62.11,21.06,6.399,135097.4,6.534,8.47,8.76,15677.27,6.043,0.002,13.13,82,2.291
101,2012-07-24T06:00,2012,206,600,0,68.43,61.96,69.35,60.96,68.26,59.6,68.67,63.01,38.48,38.54,69.33,62.25,21.01,6.387,133452.1,6.47,8.39,8.66,14494.75,5.663,-0.063,13.14,79,2.207
101,2012-07-24T07:00,2012,206,700,0,68.27,61.89,69.19,60.84,68.1,59.46,68.51,60.53,38.29,38.23,69.17,61.55,21.05,6.467,132885.4,6.383,8.35,8.64,21144.23,7.978,0.06,13.14,87,2.43
101,2012-07-24T08:00,2012,206,800,0,68.63,62.29,69.51,61.24,68.44,59.85,68.85,60.78,38.23,37.74,69.51,61.93,20.9,6.462,130933.5,6.337,8.27,8.59,22428.02,8.07,0.492,13.14,85,2.374
101,2012-07-24T09:00,2012,206,900,0,68.38,62.23,69.24,61.21,68.2,59.86,68.61,60.01,38.2,37.77,69.27,61.73,20.98,6.493,127644.7,6.151,8.03,8.35,23771.11,8.6,0.434,13.14,88,2.458
101,2012-07-24T10:00,2012,206,1000,0,67.99,62.02,68.82,61.09,67.82,59.9,68.21,59.46,38.03,41.62,68.85,61.49,20.98,6.497,122414.1,5.961,7.723,7.919,13711.7,8.75,-3.583,13.14,89,2.486
