id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-07-24T11:00,2012,206,1100,0,68.02,62.14,68.85,61.33,67.95,60.18,68.32,61.03,64.09,53.28,68.98,60.91,20.84,11.24,119149.1,5.885,7.521,7.766,86318.36,7.284,10.81,13.14,113,3.156
101,2012-07-24T12:00,2012,206,1200,0,68.54,62.94,69.31,62.06,68.36,60.55,68.77,61.63,68.77,57.95,69.39,62,20.88,12.41,116466.2,5.598,7.254,7.807,90279.45,7.139,10.82,13.13,109,3.045
101,2012-07-24T13:00,2012,206,1300,0,68.74,63.12,69.5,62.26,68.56,60.81,68.95,60.87,68.87,58.17,69.55,62,20.83,12.43,115990.8,5.618,7.249,7.748,94597.26,8.08,10.7,13.12,110,3.073
101,2012-07-24T14:00,2012,206,1400,0,68.33,62.11,69.12,61.2,68.15,59.78,68.51,59.3,68.37,56.77,69.13,60.77,20.83,12.45,126563.3,6.219,7.917,8.37,104954.7,9.21,11.6,13.12,123,3.436
101,2012-07-24T15:00,2012,206,1500,0,68.56,62.26,69.38,61.31,68.39,59.86,68.76,59.85,68.53,56.79,69.39,60.96,20.85,12.45,128914.5,6.3,8.07,8.53,104184.1,8.91,11.75,13.12,123,3.436
101,2012-07-24T16:00,2012,206,1600,0,68.64,62.51,69.45,61.58,68.47,60.14,68.85,60.07,68.47,57.19,69.47,61.25,20.87,12.45,125848.1,6.132,7.87,8.33,101168.8,8.77,11.29,13.12,119,3.324
101,2012-07-24T17:00,2012,206,1700,0,68.69,62.65,69.48,61.74,68.52,60.33,68.88,60.9,68.42,57.38,69.5,61.54,20.89,12.46,123994.1,6.043,7.744,8.19,96024.2,7.986,11.04,13.12,116,3.24
101,2012-07-24T18:00,2012,206,1800,0,68.61,62.53,69.39,61.62,68.42,60.26,68.8,60.62,68.2,57.23,69.41,61.39,20.85,12.42,123956.6,6.077,7.768,8.17,96392.95,8.18,10.97,13.12,116,3.24
101,2012-07-24T19:00,2012,206,1900,0,68.46,62.2,69.28,61.28,68.29,59.88,68.66,60.69,67.9,57.1,69.28,61.16,20.79,12.35,127333.9,6.268,7.997,8.41,93912.5,7.972,10.8,13.12,117,3.268
101,2012-07-24T20:00,2012,206,2000,0,68.45,62.03,69.27,61.12,68.27,59.63,68.65,59.54,67.72,58.27,69.27,61.07,20.86,12.36,130750.3,6.417,8.15,8.64,93058.68,9.12,9.46,13.12,118,3.296
101,2012-07-24T21:00,2012,206,2100,0,68.28,61.72,69.12,60.8,68.11,59.26,68.48,59.27,67.43,56.06,69.13,60.4,20.82,12.43,133377.9,6.558,8.32,8.84,103624.8,9.21,11.37,13.13,126,3.52
101,2012-07-24T22:00,2012,206,2200,0,68.17,61.49,69.04,60.55,68.02,58.97,68.39,58.05,67.22,55.72,69.04,59.96,20.84,12.44,136239,6.681,8.48,9.04,110059.1,10.34,11.5,13.14,131,3.659
101,2012-07-24T23:00,2012,206,2300,0,68.3,61.47,69.19,60.5,68.14,58.86,68.54,59.26,67.24,55.55,69.21,60.14,20.75,12.38,138961.1,6.83,8.69,9.28,105134,9.27,11.68,13.15,129,3.603
101,2012-07-25T00:00,2012,207,0,0,68.07,61.15,68.95,60.19,67.89,58.49,68.29,58.56,66.88,55.16,68.96,59.75,20.86,12.42,141290.2,6.92,8.76,9.4,107976.6,9.73,11.72,13.15,133,3.715
101,2012-07-25T01:00,2012,207,100,0,68.08,61.1,68.98,60.12,67.9,58.45,68.31,59.11,66.86,55.05,69,59.84,20.84,12.38,142364.9,6.981,8.85,9.46,105333.2,9.2,11.81,13.16,131,3.659
101,2012-07-25T02:00,2012,207,200,0,68.04,60.95,68.95,59.95,67.87,58.19,68.28,58.69,66.79,54.8,68.98,59.59,20.83,12.4,144957.6,7.093,9,9.68,108485.6,9.6,11.99,13.17,135,3.771
101,2012-07-25T03:00,2012,207,300,0,67.83,60.73,68.74,59.72,67.66,57.97,68.08,58.59,66.57,54.55,68.78,59.41,20.91,12.43,145784.1,7.104,9.02,9.7,108280.7,9.48,12.02,13.18,135,3.771
101,2012-07-25T04:00,2012,207,400,0,67.89,60.75,68.81,59.73,67.72,57.95,68.16,58.08,66.64,54.55,68.85,59.33,20.81,12.38,146101,7.143,9.08,9.77,111170,10.08,12.09,13.18,136,3.799
101,2012-07-25T05:00,2012,207,500,0,67.93,60.79,68.83,59.83,67.79,58.3,68.21,58.29,66.72,54.62,68.87,59.39,20.69,12.33,143169.5,7.144,8.99,9.48,110046.8,9.93,12.1,13.18,135,3.771
101,2012-07-25T06:00,2012,207,600,0,68.07,60.91,68.94,59.94,67.93,58.42,68.36,59.16,66.86,54.69,69,59.61,20.77,12.34,144023.5,7.158,9,9.52,106862.4,9.2,12.17,13.18,134,3.743
101,2012-07-25T07:00,2012,207,700,0,67.89,60.89,68.77,59.92,67.74,58.33,68.18,59.53,66.69,54.78,68.82,59.72,20.85,12.36,142234.3,6.998,8.85,9.41,102940.9,8.65,11.91,13.18,130,3.631
101,2012-07-25T08:00,2012,207,800,0,68.14,61.31,69.04,60.24,67.95,58.48,68.4,58.61,66.88,55.24,69.11,59.88,20.85,12.38,141334.8,6.832,8.8,9.47,107449.7,9.79,11.64,13.19,131,3.659
101,2012-07-25T09:00,2012,207,900,0,67.99,61.35,68.87,60.35,67.81,58.62,68.24,59.86,66.75,55.47,68.93,60.23,20.79,12.34,136716.8,6.637,8.52,9.19,98336.39,8.39,11.28,13.18,124,3.464
101,2012-07-25T10:00,2012,207,1000,0,68.19,61.69,69.05,60.71,68.01,58.98,68.44,59.66,66.95,55.93,69.11,60.49,20.8,12.36,134083.1,6.498,8.34,9.03,99165.28,8.78,11.02,13.18,123,3.436
101,2012-07-25T11:00,2012,207,1100,0,68.15,61.87,68.99,60.94,67.96,59.26,68.39,59.59,66.93,56.37,69.05,60.68,20.85,12.38,129627.3,6.274,8.05,8.7,97060.64,8.8,10.56,13.18,119,3.324
101,2012-07-25T12:00,2012,207,1200,0,68.36,62.24,69.21,61.3,68.2,59.64,68.61,59.31,67.17,56.79,69.29,60.9,20.9,12.41,127472.8,6.118,7.909,8.56,98919.41,9.3,10.38,13.16,119,3.324
101,2012-07-25T13:00,2012,207,1300,0,68.55,62.54,69.37,61.63,68.37,60.02,68.78,60.8,67.36,57.17,69.43,61.47,20.87,12.38,124566.2,6.008,7.745,8.35,91130.16,7.984,10.19,13.16,113,3.156
101,2012-07-25T14:00,2012,207,1400,0,68.46,62.57,69.28,61.7,68.29,60.17,68.7,60.32,67.3,57.34,69.33,61.43,20.84,12.38,121573.1,5.898,7.578,8.12,91979.5,8.38,9.96,13.15,112,3.128
101,2012-07-25T15:00,2012,207,1500,0,68.57,62.71,69.36,61.85,68.38,60.35,68.78,60.13,67.4,57.5,69.4,61.51,20.87,12.39,120633.2,5.865,7.508,8.03,93103.51,8.65,9.9,13.14,112,3.128
101,2012-07-25T16:00,2012,207,1600,0,68.58,62.68,69.39,61.83,68.41,60.38,68.8,61.61,67.44,57.43,69.42,61.76,20.9,12.36,121288.7,5.9,7.56,8.03,86124.01,7.193,10,13.14,109,3.045
101,2012-07-25T17:00,2012,207,1700,0,68.43,62.46,69.24,61.6,68.26,60.17,68.64,60.27,67.29,57.22,69.26,61.31,20.6,12.28,120755.5,5.964,7.648,8.09,91770.59,8.38,10.07,13.13,112,3.128
101,2012-07-25T18:00,2012,207,1800,0,68.51,62.41,69.33,61.5,68.33,60.07,68.71,60.82,67.35,57.02,69.33,61.31,20.71,12.32,124103.2,6.104,7.824,8.26,90974.84,7.891,10.34,13.13,113,3.156
101,2012-07-25T19:00,2012,207,1900,0,68.46,62.21,69.3,61.27,68.28,59.89,68.67,60.84,67.3,56.65,69.28,61.14,20.74,12.32,126941,6.25,8.03,8.39,92201.53,7.823,10.65,13.13,115,3.212
101,2012-07-25T20:00,2012,207,2000,0,68.34,61.94,69.21,60.99,68.18,59.56,68.56,60.3,67.18,56.26,69.2,60.76,20.76,12.32,130361,6.404,8.22,8.63,95718.45,8.27,10.91,13.13,119,3.324
101,2012-07-25T21:00,2012,207,2100,0,68.56,62.13,69.44,61.15,68.4,59.76,68.79,63.33,67.4,56.31,69.42,61.5,21.02,12.33,132622.6,6.434,8.29,8.64,82615.48,5.456,11.08,13.13,113,3.156
101,2012-07-25T22:00,2012,207,2200,0,68.03,61.55,68.93,60.55,67.89,59.14,68.26,59.2,66.86,55.71,68.9,60.22,20.84,12.36,132819.8,6.476,8.38,8.74,101233.3,9.06,11.15,13.14,123,3.436
101,2012-07-25T23:00,2012,207,2300,0,68.3,61.74,69.23,60.73,68.15,59.29,68.53,58.68,67.13,55.84,69.21,60.26,20.86,12.37,134747.4,6.563,8.49,8.86,105902.2,9.85,11.29,13.15,126,3.52
101,2012-07-26T00:00,2012,208,0,0,68.34,61.78,69.26,60.77,68.19,59.3,68.59,60.53,67.16,55.86,69.25,60.66,20.96,12.36,135500.2,6.562,8.49,8.89,96875.64,8.06,11.3,13.15,122,3.408
101,2012-07-26T01:00,2012,208,100,0,68.29,61.75,69.19,60.77,68.12,59.29,68.52,59.95,67.1,55.86,69.18,60.55,20.99,12.39,134924.3,6.541,8.42,8.84,99463.28,8.58,11.24,13.15,122,3.408
101,2012-07-26T02:00,2012,208,200,0,68.16,61.63,69.07,60.61,68.01,59.1,68.4,58.89,66.96,55.73,69.06,60.22,20.95,12.41,135172.9,6.53,8.46,8.91,104276.9,9.51,11.23,13.16,126,3.52
101,2012-07-26T03:00,2012,208,300,0,68.18,61.67,69.08,60.67,68.02,59.19,68.43,59.23,67,56.9,69.07,60.57,21,12.37,134709.3,6.513,8.41,8.83,96738.89,9.2,10.1,13.16,122,3.408
101,2012-07-26T04:00,2012,208,400,0,68.36,61.76,69.27,60.74,68.2,59.23,68.61,59.59,67.16,55.8,69.27,60.45,20.92,12.38,136178.3,6.595,8.53,8.97,102161.1,9.01,11.35,13.16,125,3.492
101,2012-07-26T05:00,2012,208,500,0,68.25,61.67,69.16,60.69,68.09,59.19,68.48,61.49,67.05,55.79,69.16,60.79,20.92,12.36,135360.8,6.585,8.47,8.9,91439.66,6.997,11.26,13.16,118,3.296
101,2012-07-26T06:00,2012,208,600,0,68.13,61.52,69.03,60.54,67.96,59,68.37,58.98,66.93,55.67,69.02,60.18,20.84,12.36,135373.3,6.609,8.49,8.96,103407.3,9.39,11.26,13.16,126,3.52
101,2012-07-26T07:00,2012,208,700,0,68.28,61.7,69.17,60.78,68.1,59.23,68.52,59.98,67.08,55.93,69.17,60.57,20.68,12.29,133180.2,6.581,8.39,8.87,98099.86,8.54,11.16,13.16,121,3.38
101,2012-07-26T08:00,2012,208,800,0,68.15,61.55,69.05,60.6,67.99,58.98,68.4,59.01,66.96,55.78,69.06,60.22,20.75,12.32,134815.2,6.605,8.45,9.01,102696.1,9.39,11.18,13.16,125,3.492
101,2012-07-26T09:00,2012,208,900,0,68.22,61.66,69.11,60.69,68.04,59.08,68.44,58.26,67.03,55.94,69.11,60.16,20.78,12.37,134315.9,6.557,8.42,8.95,106558.6,10.18,11.09,13.16,126,3.52
101,2012-07-26T10:00,2012,208,1000,0,68.65,62.15,69.54,61.2,68.48,59.61,68.9,64.13,67.46,57.55,69.56,61.93,20.83,12.26,133479.2,6.505,8.35,8.87,72985.25,4.772,9.91,13.16,107,2.989
101,2012-07-26T11:00,2012,208,1100,0,68.32,61.97,69.18,61.08,68.15,59.5,68.56,60.5,67.14,57.52,69.19,61.14,20.67,12.23,128937.8,6.348,8.1,8.65,87637.09,8.06,9.62,13.15,113,3.156
101,2012-07-26T12:00,2012,208,1200,0,68.33,62.15,69.18,61.2,68.15,59.65,68.56,59.76,67.15,56.74,69.2,60.91,20.76,12.33,127005,6.179,7.977,8.5,96022.29,8.81,10.41,13.15,117,3.268
101,2012-07-26T13:00,2012,208,1300,0,68.48,62.44,69.32,61.53,68.31,60.02,68.71,59.73,67.32,57.14,69.34,61.17,20.78,12.35,124141.5,6.033,7.793,8.3,95909.88,8.98,10.18,13.15,116,3.24
101,2012-07-26T14:00,2012,208,1400,0,68.66,62.76,69.47,61.88,68.48,60.4,68.88,60.42,67.49,57.56,69.49,61.58,20.96,12.42,122058.4,5.898,7.59,8.08,92540.29,8.46,9.93,13.13,112,3.128
101,2012-07-26T15:00,2012,208,1500,0,68.61,62.8,69.42,61.96,68.44,60.52,68.82,61.58,67.48,57.67,69.44,61.87,21.01,12.43,120181.1,5.812,7.457,7.917,85865.64,7.247,9.81,13.13,108,3.017
101,2012-07-26T16:00,2012,208,1600,0,68.62,62.88,69.41,62.08,68.45,60.64,68.83,61.04,67.49,57.85,69.43,61.84,20.88,12.37,117744.4,5.739,7.335,7.811,87347.26,7.79,9.64,13.12,108,3.017
101,2012-07-26T17:00,2012,208,1700,0,68.73,63.01,69.52,62.21,68.55,60.79,68.93,61.42,67.61,57.99,69.53,62.02,20.85,12.38,117020.6,5.716,7.31,7.754,85870.84,7.511,9.61,13.12,106,2.961
101,2012-07-26T18:00,2012,208,1800,0,68.72,62.88,69.5,62.09,68.54,60.66,68.91,60.91,67.6,57.8,69.5,61.78,20.8,12.33,118774,5.84,7.418,7.881,88897.7,7.993,9.8,13.11,109,3.045
101,2012-07-26T19:00,2012,208,1900,0,68.85,62.91,69.65,62.16,68.68,60.78,69.05,63.66,67.74,57.78,69.64,62.36,20.74,12.24,119564.1,5.945,7.494,7.907,76073.86,5.388,9.96,13.11,102,2.849
101,2012-07-26T20:00,2012,208,2000,0,68.76,62.73,69.58,61.99,68.61,60.61,68.98,63.54,67.67,58.66,69.57,62.38,20.72,12.25,120957.9,6.028,7.597,7.995,71674.27,5.438,9.01,13.1,100,2.793
101,2012-07-26T21:00,2012,208,2100,0,68.57,62.45,69.41,61.66,68.42,60.27,68.77,59.64,67.47,57.12,69.37,61.13,20.95,12.44,124577,6.119,7.754,8.14,98186.84,9.13,10.34,13.1,118,3.296
101,2012-07-26T22:00,2012,208,2200,0,68.68,62.55,69.5,61.7,68.5,60.33,68.86,60.27,67.55,57.23,69.47,61.33,20.66,12.38,123253.2,6.122,7.798,8.17,94864.77,8.59,10.32,13.11,114,3.184
101,2012-07-26T23:00,2012,208,2300,0,68.6,62.5,69.44,61.61,68.44,60.23,68.8,60.15,67.48,56.97,69.41,61.21,20.77,12.34,124221.3,6.103,7.828,8.22,95842.02,8.66,10.51,13.11,116,3.24
101,2012-07-27T00:00,2012,209,0,0,68.7,62.56,69.53,61.62,68.54,60.24,68.89,60.17,67.57,57.45,69.51,61.35,20.77,12.3,125299.6,6.14,7.908,8.29,93966.01,8.73,10.12,13.11,114,3.184
101,2012-07-27T01:00,2012,209,100,0,68.45,62.26,69.3,61.31,68.31,59.93,68.66,59.48,67.33,56.64,69.28,60.86,20.78,12.35,126620.9,6.192,7.989,8.38,99458.36,9.19,10.69,13.11,119,3.324
101,2012-07-27T02:00,2012,209,200,0,68.73,62.46,69.59,61.5,68.58,60.07,68.94,59.93,67.6,58.16,69.57,61.36,20.93,12.34,129322,6.273,8.09,8.51,92296.52,9.02,9.44,13.12,115,3.212
101,2012-07-27T03:00,2012,209,300,0,68.26,62.05,69.11,61.1,68.1,59.69,68.46,59.32,67.13,56.49,69.09,60.69,20.99,12.43,128293.8,6.218,8.01,8.41,99664.09,9.14,10.64,13.12,120,3.352
101,2012-07-27T04:00,2012,209,400,0,68.43,62.13,69.3,61.18,68.29,59.73,68.66,59.19,67.29,56.34,69.28,60.67,21.02,12.46,130386.6,6.303,8.11,8.56,103049.9,9.47,10.95,13.12,122,3.408
101,2012-07-27T05:00,2012,209,500,0,68.44,62.14,69.3,61.19,68.28,59.76,68.66,61.21,67.3,56.37,69.28,61.12,21.03,12.4,130265.1,6.302,8.11,8.52,92384.57,7.447,10.94,13.12,116,3.24
101,2012-07-27T06:00,2012,209,600,0,68.6,62.19,69.47,61.24,68.45,59.75,68.83,62.46,67.45,57.41,69.46,61.56,20.84,12.26,131284.4,6.41,8.22,8.7,81538.74,6.368,10.04,13.12,110,3.073
101,2012-07-27T07:00,2012,209,700,0,68.28,61.99,69.13,61.05,68.12,59.6,68.49,59.89,67.13,56.24,69.12,60.75,20.84,12.36,128830.7,6.288,8.08,8.52,97627.01,8.6,10.89,13.13,118,3.296
101,2012-07-27T08:00,2012,209,800,0,68.33,62.01,69.19,61.06,68.17,59.55,68.55,59.03,67.18,56.24,69.19,60.56,20.7,12.34,128879.1,6.321,8.12,8.61,102244.2,9.52,10.94,13.13,121,3.38
101,2012-07-27T09:00,2012,209,900,0,68.48,62.21,69.32,61.28,68.31,59.82,68.69,63.37,67.33,56.49,69.32,61.61,20.84,12.29,128309.5,6.272,8.04,8.49,80525.13,5.322,10.84,13.13,107,2.989
101,2012-07-27T10:00,2012,209,1000,0,68.3,61.98,69.13,61.04,68.13,59.51,68.51,58.71,67.13,56.25,69.14,60.48,20.73,12.36,128904,6.327,8.09,8.61,103516.7,9.8,10.87,13.13,122,3.408
101,2012-07-27T11:00,2012,209,1100,0,68.55,62.24,69.37,61.31,68.37,59.78,68.76,59.87,67.37,57.41,69.39,61.11,20.7,12.29,128300.8,6.31,8.06,8.59,93916.84,8.89,9.96,13.13,115,3.212
101,2012-07-27T12:00,2012,209,1200,0,68.24,61.86,69.03,60.95,68.06,59.41,68.43,59.03,67.07,56.24,69.07,60.49,20.86,12.4,130168.7,6.379,8.09,8.65,101650,9.41,10.83,13.13,121,3.38
101,2012-07-27T13:00,2012,209,1300,0,68.53,62.22,69.32,61.27,68.35,59.77,68.73,60.6,67.36,56.39,69.37,61.03,20.88,12.39,129402.9,6.316,8.05,8.58,95845.03,8.13,10.97,13.13,116,3.24
101,2012-07-27T14:00,2012,209,1400,0,68.3,62.04,69.09,61.05,68.12,59.61,68.49,59.27,67.12,56.23,69.12,60.63,20.85,12.45,128433.3,6.266,8.04,8.51,101433.2,9.22,10.9,13.13,119,3.324
101,2012-07-27T15:00,2012,209,1500,0,68.78,62.57,69.56,61.52,68.59,60.15,68.98,63.85,67.6,56.8,69.61,61.94,20.65,12.31,126561.1,6.203,8.04,8.45,79410.91,5.125,10.8,13.13,106,2.961
101,2012-07-27T16:00,2012,209,1600,0,68.5,62.42,69.28,61.4,68.33,60.06,68.71,62.72,67.35,57.27,69.33,61.72,20.56,12.24,123499.4,6.086,7.88,8.27,79676.01,5.989,10.08,13.13,105,2.933
101,2012-07-27T17:00,2012,209,1700,0,68.42,62.36,69.2,61.35,68.24,60.02,68.61,62.16,67.28,56.77,69.23,61.49,20.42,12.26,122091.3,6.064,7.854,8.22,84279.41,6.451,10.51,13.12,107,2.989
101,2012-07-27T18:00,2012,209,1800,0,68.62,62.44,69.41,61.38,68.45,60.04,68.82,60.38,67.46,56.74,69.45,61.14,20.49,12.34,125167.5,6.18,8.03,8.41,95834.1,8.45,10.72,13.12,114,3.184
101,2012-07-27T19:00,2012,209,1900,0,68.53,62.36,69.31,61.33,68.34,60.03,68.72,61.81,67.37,56.66,69.34,61.4,20.55,12.35,124647.7,6.178,7.971,8.32,88140.45,6.909,10.71,13.12,110,3.073
101,2012-07-27T20:00,2012,209,2000,0,68.37,62.13,69.16,61.1,68.19,59.77,68.56,59.87,67.21,56.42,69.19,60.82,20.42,12.33,125323.5,6.248,8.06,8.42,97389.8,8.69,10.79,13.12,115,3.212
101,2012-07-27T21:00,2012,209,2100,0,68.36,62.05,69.16,60.94,68.18,59.63,68.55,59.13,67.19,56.19,69.19,60.57,20.61,12.42,128502.8,6.315,8.21,8.56,102752.3,9.42,11.01,13.13,119,3.324
101,2012-07-27T22:00,2012,209,2200,0,68.34,61.93,69.14,60.84,68.16,59.47,68.53,58.59,67.18,56.04,69.17,60.36,20.46,12.38,129272.4,6.41,8.3,8.69,105703,9.94,11.14,13.13,121,3.38
101,2012-07-27T23:00,2012,209,2300,0,68.46,62,69.28,60.89,68.28,59.51,68.67,61.25,67.28,56,69.32,60.92,20.62,12.34,131573.2,6.466,8.39,8.77,93487.76,7.423,11.28,13.13,116,3.24
101,2012-07-28T00:00,2012,210,0,0,68.23,61.77,69.05,60.66,68.05,59.29,68.44,59.22,67.05,55.77,69.09,60.34,20.73,12.45,132114.1,6.451,8.39,8.77,103404.6,9.22,11.29,13.13,121,3.38
101,2012-07-28T01:00,2012,210,100,0,68.27,61.76,69.1,60.65,68.09,59.26,68.49,59.27,67.08,55.72,69.13,60.34,20.64,12.43,132655.2,6.509,8.45,8.83,103616.5,9.22,11.36,13.14,122,3.408
101,2012-07-28T02:00,2012,210,200,0,68.21,61.69,69.03,60.59,68.03,59.19,68.41,59.36,67.02,55.66,69.08,60.32,20.66,12.43,132726.8,6.519,8.44,8.84,102834.8,9.05,11.37,13.14,121,3.38
101,2012-07-28T03:00,2012,210,300,0,68.41,61.87,69.22,60.77,68.22,59.36,68.62,60.31,67.21,55.81,69.28,60.64,20.55,12.35,132305.5,6.536,8.45,8.86,98659.87,8.32,11.39,13.15,118,3.296
101,2012-07-28T04:00,2012,210,400,0,68.39,61.82,69.22,60.72,68.21,59.25,68.61,60.64,67.19,55.78,69.27,60.65,20.44,12.3,132623.1,6.57,8.5,8.96,96557.2,7.972,11.41,13.15,118,3.296
101,2012-07-28T05:00,2012,210,500,0,68.31,61.81,69.14,60.72,68.13,59.3,68.53,60.31,67.13,56.87,69.2,60.81,20.66,12.35,132519.9,6.505,8.42,8.83,92494.36,8.23,10.26,13.15,114,3.184
101,2012-07-28T06:00,2012,210,600,0,68.34,61.83,69.15,60.74,68.15,59.31,68.55,60.38,67.14,55.8,69.22,60.63,20.65,12.39,132589.5,6.51,8.41,8.85,97935.55,8.17,11.33,13.15,118,3.296
101,2012-07-28T07:00,2012,210,700,0,68.39,61.95,69.2,60.9,68.2,59.43,68.61,63,67.19,56.04,69.25,61.28,20.41,12.21,129589.1,6.442,8.29,8.77,82914.54,5.606,11.15,13.15,108,3.017
101,2012-07-28T08:00,2012,210,800,0,68.5,62.2,69.3,61.12,68.31,59.68,68.72,60.16,67.32,56.39,69.36,60.92,20.44,12.32,127612.1,6.299,8.18,8.64,97232.39,8.56,10.92,13.15,115,3.212
101,2012-07-28T09:00,2012,210,900,0,68.48,62.34,69.29,61.31,68.31,59.86,68.71,60.93,67.31,56.7,69.34,61.23,20.43,12.3,124533,6.14,7.982,8.45,91604.64,7.776,10.61,13.14,111,3.101
101,2012-07-28T10:00,2012,210,1000,0,68.37,62.42,69.16,61.42,68.2,60.02,68.59,59.82,67.22,56.93,69.21,61.11,20.43,12.34,120689.1,5.954,7.74,8.18,95218.05,8.77,10.28,13.13,110,3.073
101,2012-07-28T11:00,2012,210,1100,0,68.55,62.6,69.32,61.61,68.36,60.22,68.75,60.67,67.38,57.16,69.36,61.41,20.39,12.28,120038.4,5.947,7.709,8.14,91031.55,8.08,10.22,13.13,108,3.017
101,2012-07-28T12:00,2012,210,1200,0,68.69,62.77,69.46,61.79,68.51,60.46,68.89,63.53,67.54,57.24,69.5,62.12,20.7,12.32,120989.9,5.919,7.674,8.05,78146.29,5.361,10.3,13.13,102,2.849
101,2012-07-28T13:00,2012,210,1300,0,68.4,62.17,69.17,61.14,68.21,59.79,68.6,62.07,67.24,56.48,69.22,61.28,20.69,12.33,126742.1,6.225,8.04,8.42,86429.28,6.53,10.77,13.13,108,3.017
101,2012-07-28T14:00,2012,210,1400,0,68.39,62.01,69.17,60.91,68.2,59.57,68.59,60.67,67.22,56.21,69.21,60.85,20.62,12.36,129561.3,6.379,8.26,8.63,94773.13,7.919,11.01,13.12,116,3.24
101,2012-07-28T15:00,2012,210,1500,0,68.4,62.04,69.2,60.93,68.22,59.59,68.59,59.56,67.23,56.17,69.23,60.62,20.7,12.4,129992.3,6.353,8.26,8.63,100932.3,9.03,11.06,13.13,118,3.296
101,2012-07-28T16:00,2012,210,1600,0,68.35,61.93,69.13,60.87,68.17,59.46,68.54,59.02,67.18,56.03,69.18,60.43,20.68,12.41,130665.1,6.418,8.26,8.71,103890.3,9.51,11.14,13.13,120,3.352
101,2012-07-28T17:00,2012,210,1700,0,68.43,61.94,69.24,60.86,68.26,59.43,68.64,60.23,67.26,57.28,69.28,60.91,20.63,12.46,132032.4,6.496,8.38,8.83,92735.92,8.41,9.98,13.13,116,3.24
101,2012-07-28T18:00,2012,210,1800,0,68.36,61.86,69.15,60.78,68.18,59.32,68.56,61.27,67.19,56.59,69.21,60.95,20.62,12.3,132142.9,6.493,8.37,8.86,89142.91,7.295,10.6,13.13,113,3.156
101,2012-07-28T19:00,2012,210,1900,0,68.23,61.76,69.05,60.65,68.06,59.21,68.45,60.17,67.05,55.97,69.09,60.54,20.66,12.4,132365.6,6.473,8.4,8.85,97245.95,8.28,11.08,13.13,117,3.268
101,2012-07-28T20:00,2012,210,2000,0,68.32,61.81,69.15,60.68,68.14,59.24,68.53,59.9,67.13,55.96,69.19,60.53,20.57,12.37,132681.1,6.508,8.47,8.9,99294.5,8.64,11.17,13.14,119,3.324
101,2012-07-28T21:00,2012,210,2100,0,68.25,61.71,69.08,60.57,68.07,59.1,68.46,59.14,67.05,55.83,69.12,60.29,20.72,12.44,134355.6,6.536,8.51,8.97,103454.5,9.32,11.22,13.15,121,3.38
101,2012-07-28T22:00,2012,210,2200,0,68.18,61.64,69.02,60.5,68.02,59.02,68.41,58.62,66.98,55.75,69.06,60.14,20.75,12.45,134847.3,6.54,8.52,9,106022.1,9.78,11.23,13.15,123,3.436
101,2012-07-28T23:00,2012,210,2300,0,68.32,61.75,69.17,60.6,68.15,59.09,68.55,60.03,67.11,55.82,69.21,60.5,20.74,12.42,135526.2,6.569,8.57,9.05,99685.49,8.52,11.29,13.15,120,3.352
101,2012-07-29T00:00,2012,211,0,0,68.27,61.73,69.11,60.58,68.09,59.09,68.5,59.79,67.06,55.81,69.16,60.46,20.76,12.43,134968.9,6.543,8.53,8.99,100526.5,8.71,11.25,13.15,119,3.324
101,2012-07-29T01:00,2012,211,100,0,68.17,61.58,69.02,60.42,67.99,58.89,68.4,59.54,66.96,55.68,69.07,60.27,20.55,12.35,134850.9,6.589,8.6,9.1,100722.7,8.86,11.28,13.16,120,3.352
101,2012-07-29T02:00,2012,211,200,0,68.25,61.6,69.1,60.45,68.07,58.9,68.48,59.4,67.04,56.2,69.15,60.36,20.49,12.29,135356.4,6.641,8.66,9.17,99188.52,9.07,10.84,13.16,120,3.352
101,2012-07-29T03:00,2012,211,300,0,68.09,61.46,68.94,60.31,67.91,58.77,68.31,58.6,66.87,55.52,68.99,60.01,20.59,12.4,135739.1,6.631,8.63,9.14,105804.3,9.72,11.35,13.16,123,3.436
101,2012-07-29T04:00,2012,211,400,0,68.21,61.55,69.07,60.39,68.03,58.82,68.45,59.45,67,56.09,69.12,60.33,20.62,12.33,136675.3,6.656,8.68,9.21,99495.53,9.01,10.9,13.16,119,3.324
101,2012-07-29T05:00,2012,211,500,0,68.17,61.48,69.05,60.29,68.01,58.74,68.41,59.79,66.95,55.47,69.1,60.22,20.56,12.33,137246.1,6.692,8.76,9.27,100482.3,8.62,11.49,13.16,121,3.38
101,2012-07-29T06:00,2012,211,600,0,68.12,61.42,68.99,60.25,67.94,58.68,68.36,60.37,66.9,55.42,69.04,60.3,20.56,12.33,137152.9,6.7,8.74,9.26,97206.77,7.985,11.47,13.16,119,3.324
101,2012-07-29T07:00,2012,211,700,0,68.02,61.33,68.88,60.18,67.84,58.61,68.26,59.96,66.8,55.92,68.93,60.28,20.43,12.25,135852.1,6.69,8.7,9.23,95263.91,8.31,10.88,13.17,117,3.268
101,2012-07-29T08:00,2012,211,800,0,68.16,61.49,69.02,60.31,67.98,58.7,68.4,58.8,66.92,55.55,69.08,60.05,20.39,12.27,135741.6,6.667,8.71,9.27,104204.1,9.6,11.37,13.17,122,3.408
101,2012-07-29T09:00,2012,211,900,0,68.22,61.65,69.06,60.52,68.03,58.94,68.45,60.81,67,55.83,69.12,60.63,20.25,12.22,132318.7,6.563,8.54,9.09,93063.93,7.633,11.17,13.17,114,3.184
101,2012-07-29T10:00,2012,211,1000,0,68.08,61.56,68.94,60.41,67.92,58.82,68.32,58.15,66.87,55.76,68.99,60.02,20.31,12.28,132437.7,6.522,8.52,9.1,105834.9,10.17,11.1,13.16,121,3.38
101,2012-07-29T11:00,2012,211,1100,0,68.32,61.83,69.16,60.72,68.16,59.15,68.56,59.76,67.12,56.07,69.23,60.57,20.32,12.24,131379.8,6.488,8.44,9.01,98359.51,8.8,11.04,13.16,116,3.24
101,2012-07-29T12:00,2012,211,1200,0,68.21,61.8,69.04,60.7,68.04,59.19,68.46,60.81,67.01,58.17,69.11,61.18,20.43,12.31,130206.5,6.407,8.34,8.84,82197.99,7.646,8.84,13.16,108,3.017
101,2012-07-29T13:00,2012,211,1300,0,68.38,61.97,69.22,60.87,68.21,59.35,68.62,60.12,67.18,56.26,69.28,60.76,20.4,12.28,130145.2,6.407,8.35,8.86,96608.63,8.49,10.92,13.16,114,3.184
101,2012-07-29T14:00,2012,211,1400,0,68.16,61.76,68.98,60.66,67.98,59.16,68.38,59.38,66.95,56.05,69.04,60.45,20.35,12.27,129366,6.396,8.32,8.82,98980.39,9,10.91,13.16,116,3.24
101,2012-07-29T15:00,2012,211,1500,0,68.39,61.99,69.24,60.9,68.23,59.37,68.63,61,67.2,56.3,69.29,60.96,20.28,12.22,129243.7,6.405,8.34,8.86,91732.84,7.633,10.9,13.15,112,3.128
101,2012-07-29T16:00,2012,211,1600,0,68.32,62.01,69.15,60.9,68.14,59.38,68.56,59.43,67.12,56.34,69.21,60.65,20.66,12.41,130061,6.311,8.24,8.76,100081.3,9.12,10.78,13.15,116,3.24
101,2012-07-29T17:00,2012,211,1700,0,68.34,62.01,69.17,60.92,68.17,59.45,68.57,60.48,67.15,56.32,69.22,60.88,20.59,12.37,129547.8,6.33,8.25,8.72,94841.59,8.09,10.83,13.15,114,3.184
101,2012-07-29T18:00,2012,211,1800,0,68.28,61.87,69.1,60.77,68.1,59.3,68.5,60,67.08,56.13,69.15,60.66,20.58,12.37,130842.6,6.406,8.33,8.8,97465.92,8.5,10.95,13.15,115,3.212
101,2012-07-29T19:00,2012,211,1900,0,68.33,61.74,69.17,60.58,68.16,59.09,68.56,59.6,67.13,55.91,69.22,60.41,20.26,12.25,132700.5,6.597,8.59,9.07,100149.9,8.96,11.22,13.15,118,3.296
101,2012-07-29T20:00,2012,211,2000,0,68.21,61.51,69.07,60.33,68.04,58.84,68.44,60,67.01,55.58,69.11,60.29,20.32,12.26,135232.5,6.708,8.73,9.2,98676.19,8.45,11.43,13.15,118,3.296
101,2012-07-29T21:00,2012,211,2100,0,68.02,61.24,68.89,60.05,67.85,58.54,68.26,57.83,66.82,55.23,68.96,59.64,20.35,12.31,136956.7,6.782,8.84,9.31,109718,10.43,11.58,13.16,124,3.464
101,2012-07-29T22:00,2012,211,2200,0,68.19,61.35,69.06,60.13,68.02,58.58,68.43,59.6,66.96,55.18,69.12,60.03,20.64,12.39,140514.9,6.841,8.93,9.44,103486.2,8.83,11.78,13.16,123,3.436
101,2012-07-29T23:00,2012,211,2300,0,67.93,61.02,68.79,59.83,67.74,58.24,68.17,59.56,66.69,54.85,68.85,59.8,20.72,12.41,141913,6.909,8.96,9.5,102834,8.61,11.84,13.17,124,3.464
101,2012-07-30T00:00,2012,212,0,0,68.08,61.09,68.97,59.9,67.92,58.28,68.34,58.91,66.85,56.45,69.03,60.02,20.63,12.33,143145.4,6.992,9.07,9.64,99049.49,9.43,10.4,13.18,122,3.408
101,2012-07-30T01:00,2012,212,100,0,67.83,60.8,68.71,59.57,67.66,57.97,68.09,59.01,66.59,55.91,68.78,59.74,20.53,12.29,143288.8,7.023,9.14,9.69,98418.02,9.08,10.67,13.18,122,3.408
101,2012-07-30T02:00,2012,212,200,0,68,60.96,68.87,59.77,67.86,58.36,68.28,58.85,66.79,54.64,68.94,59.56,20.62,12.38,142780.7,7.046,9.1,9.49,108209.1,9.43,12.15,13.18,127,3.547
101,2012-07-30T03:00,2012,212,300,0,67.72,60.72,68.59,59.54,67.56,58.05,67.99,57.7,66.49,54.43,68.67,59.16,20.64,12.42,142485.2,7.005,9.05,9.51,112480.7,10.29,12.06,13.19,130,3.631
101,2012-07-30T04:00,2012,212,400,0,67.97,60.92,68.84,59.76,67.83,58.33,68.25,59.36,66.76,54.61,68.92,59.64,20.63,12.37,142839.1,7.049,9.08,9.5,105501.6,8.9,12.15,13.19,126,3.52
101,2012-07-30T05:00,2012,212,500,0,67.97,60.9,68.83,59.74,67.83,58.33,68.25,58.13,66.76,54.57,68.91,59.35,20.71,12.44,143485.8,7.066,9.09,9.5,112458.3,10.12,12.19,13.19,130,3.631
101,2012-07-30T06:00,2012,212,600,0,67.9,60.91,68.76,59.79,67.75,58.33,68.18,58.43,66.69,54.71,68.84,59.48,20.51,12.34,140572.7,6.99,8.97,9.42,108648.5,9.75,11.98,13.19,126,3.52
101,2012-07-30T07:00,2012,212,700,0,67.86,61,68.72,59.83,67.71,58.22,68.13,58.4,66.63,54.86,68.81,59.54,20.55,12.36,140071.8,6.86,8.9,9.49,107713.6,9.73,11.78,13.18,126,3.52
101,2012-07-30T08:00,2012,212,800,0,68.11,61.39,68.98,60.21,67.93,58.46,68.37,59.65,66.87,55.3,69.06,60.13,20.75,12.42,139885.5,6.725,8.77,9.47,102078.3,8.72,11.57,13.18,121,3.38
101,2012-07-30T09:00,2012,212,900,0,68.01,61.53,68.87,60.41,67.83,58.72,68.27,59.66,66.78,55.71,68.95,60.33,20.74,12.41,134674.8,6.482,8.46,9.11,98960.55,8.61,11.07,13.18,118,3.296
101,2012-07-30T10:00,2012,212,1000,0,68.18,61.94,69.02,60.82,68.01,59.19,68.44,59.97,66.97,56.81,69.1,60.84,20.57,12.34,129287.3,6.248,8.2,8.82,93149.66,8.47,10.16,13.18,111,3.101
101,2012-07-30T11:00,2012,212,1100,0,68.37,62.26,69.19,61.2,68.19,59.58,68.62,60.39,67.18,56.86,69.26,61.12,20.4,12.28,125063.8,6.103,7.989,8.61,92285.53,8.23,10.32,13.16,109,3.045
101,2012-07-30T12:00,2012,212,1200,0,68.41,62.46,69.22,61.37,68.24,59.78,68.65,59.99,67.23,57.07,69.29,61.17,20.64,12.39,123991.1,5.946,7.845,8.45,94484.76,8.66,10.16,13.15,110,3.073
101,2012-07-30T13:00,2012,212,1300,0,68.47,62.63,69.26,61.63,68.29,60.09,68.69,60.2,67.3,57.33,69.32,61.4,20.7,12.44,121139,5.846,7.624,8.2,93051.16,8.49,9.97,13.15,108,3.017
101,2012-07-30T14:00,2012,212,1400,0,68.54,62.74,69.31,61.78,68.36,60.29,68.76,60.54,67.38,57.53,69.38,61.56,20.73,12.45,119877,5.799,7.537,8.08,91130.98,8.22,9.85,13.14,106,2.961
101,2012-07-30T15:00,2012,212,1500,0,68.6,62.78,69.37,61.83,68.42,60.36,68.82,61.28,67.45,57.57,69.42,61.73,20.7,12.41,119761.1,5.823,7.544,8.06,87555.11,7.534,9.88,13.13,104,2.905
101,2012-07-30T16:00,2012,212,1600,0,68.84,62.95,69.6,62,68.65,60.56,69.06,64.13,67.7,59.59,69.65,62.79,20.63,12.21,120261.2,5.89,7.6,8.09,64528.63,4.926,8.11,13.13,92,2.57
101,2012-07-30T17:00,2012,212,1700,0,68.54,62.61,69.3,61.68,68.36,60.27,68.75,63.85,67.41,59.02,69.35,62.4,20.62,12.22,120539.5,5.925,7.621,8.1,65873.26,4.906,8.39,13.12,94,2.626
101,2012-07-30T18:00,2012,212,1800,0,68.36,62.45,69.12,61.49,68.17,60.05,68.56,60.46,67.21,57.23,69.15,61.29,20.52,12.37,120049,5.914,7.623,8.12,90647.24,8.1,9.98,13.12,106,2.961
101,2012-07-30T19:00,2012,212,1900,0,68.73,62.57,69.51,61.6,68.55,60.2,68.93,60.8,67.58,58.13,69.55,61.6,20.48,12.29,124061.4,6.16,7.916,8.35,87532.76,8.13,9.45,13.12,106,2.961
101,2012-07-30T20:00,2012,212,2000,0,68.44,62.12,69.23,61.15,68.26,59.78,68.63,62.7,67.29,56.59,69.25,61.42,20.39,12.25,125923.2,6.325,8.07,8.47,82467.15,5.929,10.69,13.12,105,2.933
101,2012-07-30T21:00,2012,212,2100,0,68.38,61.98,69.2,60.96,68.21,59.48,68.58,59.87,67.22,56.36,69.22,60.69,20.61,12.41,130115.6,6.405,8.24,8.73,98435.01,8.72,10.86,13.12,115,3.212
101,2012-07-30T22:00,2012,212,2200,0,68.3,61.78,69.12,60.77,68.12,59.27,68.51,59.91,67.13,56.15,69.15,60.57,20.35,12.3,130334.5,6.522,8.35,8.85,97583.81,8.6,10.99,13.13,115,3.212
101,2012-07-30T23:00,2012,212,2300,0,68.29,61.66,69.14,60.56,68.13,59.02,68.52,59.51,67.12,55.9,69.18,60.32,20.43,12.35,134222.8,6.635,8.59,9.11,101170.9,9,11.22,13.13,118,3.296
101,2012-07-31T00:00,2012,213,0,0,68.06,61.44,68.9,60.33,67.88,58.8,68.27,58.13,66.87,55.68,68.94,59.9,20.57,12.43,134883.7,6.62,8.58,9.08,107421.1,10.14,11.19,13.14,122,3.408
101,2012-07-31T01:00,2012,213,100,0,68.28,61.63,69.12,60.51,68.1,58.96,68.5,59.58,67.08,55.79,69.17,60.33,20.65,12.44,136049.2,6.651,8.61,9.14,101854.2,8.92,11.29,13.15,119,3.324
101,2012-07-31T02:00,2012,213,200,0,68.24,61.58,69.09,60.43,68.07,58.86,68.47,60.43,67.05,55.73,69.13,60.44,20.53,12.34,136032.3,6.662,8.66,9.21,96768.6,8.04,11.31,13.15,117,3.268
101,2012-07-31T03:00,2012,213,300,0,68.26,61.57,69.12,60.43,68.1,58.82,68.5,59.36,67.06,55.7,69.18,60.22,20.56,12.4,136948.4,6.697,8.69,9.28,103003.2,9.14,11.36,13.15,120,3.352
101,2012-07-31T04:00,2012,213,400,0,68.27,61.49,69.12,60.41,68.09,58.82,68.5,63.02,67.07,55.56,69.18,60.9,20.55,12.29,137398.3,6.783,8.71,9.27,84601.04,5.477,11.51,13.15,111,3.101
101,2012-07-31T05:00,2012,213,500,0,68.04,61.3,68.89,60.14,67.86,58.54,68.28,60.65,66.82,55.34,68.95,60.24,20.69,12.4,138646,6.735,8.75,9.32,96091.07,7.623,11.49,13.16,118,3.296
101,2012-07-31T06:00,2012,213,600,0,68.18,61.36,69.03,60.28,68,58.63,68.41,60.26,66.95,55.4,69.09,60.25,20.52,12.35,138159,6.816,8.75,9.36,98655.34,8.15,11.56,13.16,119,3.324
101,2012-07-31T07:00,2012,213,700,0,68.08,61.28,68.94,60.22,67.9,58.55,68.32,58.4,66.85,55.77,68.99,59.91,20.38,12.33,136775.5,6.794,8.71,9.35,104841.2,9.92,11.07,13.16,121,3.38
101,2012-07-31T08:00,2012,213,800,0,68.25,61.62,69.09,60.55,68.06,58.9,68.49,60.46,67.02,56.51,69.16,60.67,20.59,12.38,135350.2,6.634,8.55,9.17,92950.64,8.03,10.51,13.16,114,3.184
101,2012-07-31T09:00,2012,213,900,0,68.18,61.73,69.02,60.66,68.01,59.05,68.42,59.84,66.98,56.06,69.08,60.53,20.56,12.4,131983.8,6.45,8.36,8.96,97909.74,8.58,10.92,13.16,116,3.24
101,2012-07-31T10:00,2012,213,1000,0,68.37,62.1,69.2,61.01,68.19,59.44,68.61,60.5,67.17,56.52,69.26,60.95,20.45,12.36,128210.3,6.27,8.19,8.75,93939.39,8.12,10.64,13.16,117,3.268
101,2012-07-31T11:00,2012,213,1100,0,68.39,62.35,69.19,61.33,68.21,59.79,68.62,60.15,67.2,57.07,69.25,61.16,20.41,12.36,122947.9,6.036,7.856,8.42,93079.55,8.46,10.13,13.15,116,3.24
101,2012-07-31T12:00,2012,213,1200,0,68.58,62.67,69.37,61.66,68.4,60.16,68.8,60.36,67.4,57.37,69.43,61.45,20.68,12.46,122089.8,5.911,7.708,8.24,93293.78,8.44,10.03,13.15,115,3.212
101,2012-07-31T13:00,2012,213,1300,0,68.64,62.72,69.43,61.71,68.46,60.24,68.85,61.98,67.47,57.43,69.48,61.78,20.66,12.39,122000.8,5.92,7.719,8.23,84970.66,6.872,10.05,13.14,110,3.073
101,2012-07-31T14:00,2012,213,1400,0,68.54,62.66,69.32,61.71,68.36,60.31,68.76,60.88,67.39,58.75,69.36,61.82,20.73,12.38,120543.9,5.881,7.61,8.05,82896.22,7.881,8.64,13.13,109,3.045
101,2012-07-31T15:00,2012,213,1500,0,68.33,62.28,69.12,61.31,68.15,59.94,68.54,60.04,67.18,58.13,69.14,61.29,20.54,12.37,122458.9,6.048,7.811,8.22,87886.95,8.49,9.05,13.13,112,3.128
101,2012-07-31T16:00,2012,213,1600,0,68.52,62.29,69.33,61.3,68.34,59.9,68.72,60.46,67.36,56.84,69.34,61.12,20.49,12.37,125618.7,6.228,8.03,8.44,94094.32,8.26,10.52,13.13,117,3.268
101,2012-07-31T17:00,2012,213,1700,0,68.45,62.19,69.27,61.15,68.27,59.72,68.65,60.2,67.28,56.65,69.28,60.94,20.6,12.43,127560.9,6.261,8.12,8.55,96115.4,8.45,10.63,13.13,119,3.324
101,2012-07-31T18:00,2012,213,1800,0,68.44,62.15,69.26,61.08,68.26,59.71,68.65,60.63,67.27,56.6,69.27,61.01,20.54,12.38,127659.3,6.29,8.18,8.55,93749.03,8.02,10.67,13.13,118,3.296
101,2012-07-31T19:00,2012,213,1900,0,68.33,62.01,69.15,60.93,68.14,59.55,68.52,59.68,67.15,56.41,69.16,60.7,20.62,12.44,128796.1,6.313,8.23,8.59,98760.63,8.85,10.74,13.13,121,3.38
101,2012-07-31T20:00,2012,213,2000,0,68.4,62.01,69.25,60.9,68.23,59.53,68.61,59.47,67.23,56.82,69.26,60.73,20.64,12.41,130584.3,6.389,8.34,8.7,98351.47,9.14,10.41,13.13,122,3.408
101,2012-07-31T21:00,2012,213,2100,0,68.34,61.89,69.2,60.74,68.17,59.37,68.56,60.65,67.18,56.1,69.22,60.73,20.65,12.41,132288.6,6.452,8.47,8.8,95408.68,7.91,11.07,13.13,121,3.38
101,2012-07-31T22:00,2012,213,2200,0,68.19,61.7,69.05,60.51,68.03,59.13,68.41,59.73,67.02,55.91,69.05,60.39,20.44,12.3,132059,6.489,8.54,8.89,98678.14,8.69,11.11,13.14,122,3.408
101,2012-07-31T23:00,2012,213,2300,0,68.3,61.75,69.16,60.56,68.13,59.15,68.52,59.14,67.12,55.89,69.18,60.31,20.56,12.4,134028.7,6.551,8.61,8.99,103505.7,9.38,11.23,13.14,127,3.547
101,2012-08-01T00:00,2012,214,0,0,68.16,61.53,69.02,60.38,67.99,58.9,68.39,58.94,66.96,55.65,69.05,60.11,20.73,12.45,136376.2,6.639,8.63,9.08,104761,9.44,11.32,13.15,128,3.575
101,2012-08-01T01:00,2012,214,100,0,68.23,61.59,69.1,60.44,68.06,58.95,68.46,58.98,67.03,55.67,69.13,60.17,20.73,12.46,136675.2,6.642,8.66,9.11,105210.6,9.48,11.36,13.15,128,3.575
101,2012-08-01T02:00,2012,214,200,0,68.14,61.42,69.02,60.23,67.98,58.76,68.37,58.28,66.93,55.41,69.05,59.86,20.65,12.45,137913.4,6.72,8.79,9.22,108958.9,10.09,11.51,13.15,131,3.659
101,2012-08-01T03:00,2012,214,300,0,68.29,61.56,69.18,60.35,68.14,58.86,68.53,60.86,67.08,55.51,69.22,60.48,20.75,12.43,139109.4,6.73,8.82,9.28,96889.24,7.677,11.57,13.16,124,3.464
101,2012-08-01T04:00,2012,214,400,0,68.07,61.42,68.94,60.21,67.9,58.71,68.3,58.79,66.85,55.43,68.99,59.98,20.69,12.46,137344.5,6.65,8.74,9.19,105660.6,9.51,11.42,13.16,129,3.603
101,2012-08-01T05:00,2012,214,500,0,68.08,61.38,68.94,60.23,67.9,58.72,68.32,58.9,66.86,55.97,68.98,60.11,20.68,12.42,137333,6.698,8.71,9.18,102158.3,9.42,10.89,13.16,127,3.547
101,2012-08-01T06:00,2012,214,600,0,68.17,61.44,69.03,60.34,67.99,58.76,68.41,59.36,66.95,55.54,69.08,60.15,20.51,12.36,136491.4,6.721,8.69,9.23,102435.8,9.05,11.4,13.16,126,3.52
101,2012-08-01T07:00,2012,214,700,0,68.15,61.49,69,60.41,67.96,58.78,68.37,58.02,66.91,55.7,69.05,59.94,20.43,12.37,134816.6,6.662,8.59,9.18,108039.1,10.35,11.21,13.16,128,3.575
101,2012-08-01T08:00,2012,214,800,0,68.14,61.56,69,60.48,67.96,58.84,68.36,58.13,66.91,55.82,69.03,60.03,20.62,12.45,134909.6,6.582,8.52,9.12,107529.2,10.24,11.09,13.16,128,3.575
101,2012-08-01T09:00,2012,214,900,0,68.3,61.75,69.13,60.69,68.11,59.03,68.52,58.69,67.09,56.08,69.19,60.3,20.44,12.37,132874.7,6.549,8.44,9.08,104433.9,9.83,11.02,13.16,125,3.492
101,2012-08-01T10:00,2012,214,1000,0,68.33,62,69.14,60.93,68.13,59.34,68.55,59.21,67.12,56.48,69.2,60.65,20.47,12.36,128955.6,6.327,8.21,8.79,100030,9.34,10.64,13.16,121,3.38
101,2012-08-01T11:00,2012,214,1100,0,68.43,62.24,69.24,61.17,68.25,59.6,68.66,60.65,67.24,56.82,69.3,61.12,20.56,12.39,127173.9,6.188,8.07,8.65,92508.49,8.02,10.41,13.15,115,3.212
101,2012-08-01T12:00,2012,214,1200,0,68.6,62.53,69.39,61.5,68.41,59.96,68.83,61.82,67.42,57.17,69.45,61.61,20.58,12.39,124600.7,6.07,7.897,8.45,86599.45,7.011,10.24,13.15,111,3.101
101,2012-08-01T13:00,2012,214,1300,0,68.59,62.71,69.37,61.69,68.4,60.22,68.81,61.05,67.42,58.98,69.42,61.91,20.64,12.38,121195.1,5.875,7.682,8.19,81272.41,7.758,8.44,13.14,106,2.961
101,2012-08-01T14:00,2012,214,1400,0,68.58,62.77,69.36,61.79,68.4,60.33,68.8,61.79,67.44,57.66,69.41,61.83,20.56,12.37,119114.5,5.813,7.568,8.07,84088.7,7.001,9.78,13.13,107,2.989
101,2012-08-01T15:00,2012,214,1500,0,68.65,62.92,69.4,62,68.47,60.56,68.85,63.47,67.52,57.87,69.45,62.32,20.69,12.4,117573.4,5.731,7.403,7.903,75537.4,5.376,9.65,13.12,101,2.821
101,2012-08-01T16:00,2012,214,1600,0,68.61,62.85,69.36,61.92,68.42,60.52,68.8,60.54,67.47,57.78,69.39,61.65,20.67,12.44,117787.3,5.757,7.443,7.906,90458.21,8.26,9.69,13.12,110,3.073
101,2012-08-01T17:00,2012,214,1700,0,68.58,62.67,69.33,61.7,68.38,60.3,68.76,60.05,67.43,57.54,69.35,61.4,20.41,12.36,119159.4,5.907,7.632,8.08,93147.6,8.71,9.89,13.12,112,3.128
101,2012-08-01T18:00,2012,214,1800,0,68.77,62.68,69.55,61.68,68.59,60.24,68.98,60.98,67.63,57.96,69.57,61.64,20.55,12.42,123780.9,6.091,7.874,8.34,88851.24,7.998,9.67,13.11,112,3.128
101,2012-08-01T19:00,2012,214,1900,0,68.64,62.53,69.44,61.53,68.46,60.11,68.84,62.41,67.51,57.23,69.45,61.7,20.49,12.31,123765.7,6.106,7.91,8.35,83269.03,6.428,10.27,13.11,108,3.017
101,2012-08-01T20:00,2012,214,2000,0,68.41,62.31,69.21,61.26,68.24,59.88,68.61,59.8,67.28,57.01,69.22,61.01,20.45,12.37,123848.5,6.101,7.955,8.37,95648.05,8.81,10.27,13.12,116,3.24
101,2012-08-01T21:00,2012,214,2100,0,68.77,62.53,69.58,61.42,68.59,59.98,68.97,62.11,67.61,57.39,69.59,61.62,20.6,12.32,128005.5,6.243,8.16,8.61,85309.73,6.868,10.22,13.12,112,3.128
101,2012-08-01T22:00,2012,214,2200,0,68.33,62.09,69.15,60.99,68.16,59.62,68.54,60.28,67.19,56.79,69.15,60.91,20.36,12.3,126145.5,6.239,8.16,8.54,92984.11,8.25,10.39,13.12,115,3.212
101,2012-08-01T23:00,2012,214,2300,0,68.46,62.13,69.29,61.02,68.28,59.59,68.67,59.82,67.3,57.12,69.3,60.92,20.32,12.28,127797.1,6.329,8.27,8.7,94745.42,8.85,10.19,13.12,117,3.268
101,2012-08-02T00:00,2012,215,0,0,68.32,61.94,69.14,60.89,68.14,59.43,68.52,60.37,67.16,56.34,69.15,60.77,20.61,12.39,129861.5,6.375,8.25,8.7,95217.43,8.15,10.81,13.13,118,3.296
101,2012-08-02T01:00,2012,215,100,0,68.43,62.04,69.27,60.94,68.25,59.46,68.64,59.19,67.26,56.91,69.28,60.7,20.63,12.43,130956.8,6.39,8.32,8.79,99678.57,9.45,10.34,13.13,121,3.38
101,2012-08-02T02:00,2012,215,200,0,68.37,61.92,69.23,60.83,68.21,59.37,68.59,60.68,67.2,56.72,69.24,60.89,20.6,12.35,131779.7,6.451,8.4,8.84,92046.34,7.913,10.48,13.13,117,3.268
101,2012-08-02T03:00,2012,215,300,0,68.44,61.98,69.28,60.89,68.26,59.41,68.66,63.5,67.27,56.28,69.3,61.41,20.7,12.34,132455.1,6.465,8.38,8.85,80779.49,5.163,10.99,13.13,112,3.128
101,2012-08-02T04:00,2012,215,400,0,68.35,61.89,69.2,60.73,68.18,59.27,68.57,62.1,67.19,56.18,69.22,61.03,20.6,12.32,132651.5,6.462,8.46,8.92,87195.95,6.465,11,13.14,115,3.212
101,2012-08-02T05:00,2012,215,500,0,68.46,61.91,69.31,60.79,68.28,59.29,68.68,62.84,67.27,56.15,69.34,61.21,20.54,12.26,133380.6,6.546,8.52,8.98,84236.36,5.834,11.12,13.14,113,3.156
101,2012-08-02T06:00,2012,215,600,0,68.11,61.64,68.95,60.52,67.93,59.04,68.33,61.38,66.93,55.96,68.98,60.73,20.37,12.25,130890.8,6.472,8.43,8.89,89001.05,6.953,10.98,13.15,115,3.212
101,2012-08-02T07:00,2012,215,700,0,68.4,61.91,69.24,60.78,68.22,59.25,68.63,59.88,67.21,56.21,69.28,60.63,20.42,12.31,131880.6,6.489,8.46,8.97,98452,8.75,11,13.15,120,3.352
101,2012-08-02T08:00,2012,215,800,0,68.46,62.11,69.3,60.98,68.28,59.44,68.69,60.52,67.28,56.51,69.34,60.94,20.51,12.35,130175.7,6.343,8.32,8.84,94715.61,8.17,10.77,13.15,118,3.296
101,2012-08-02T09:00,2012,215,900,0,68.5,62.39,69.31,61.32,68.32,59.83,68.73,60.59,67.32,56.96,69.36,61.23,20.63,12.41,125876.7,6.108,7.993,8.5,92960.85,8.13,10.36,13.14,114,3.184
101,2012-08-02T10:00,2012,215,1000,0,68.41,62.54,69.2,61.5,68.23,60.03,68.64,59.95,67.26,57.31,69.25,61.27,20.48,12.36,120436.7,5.872,7.699,8.2,93285.81,8.68,9.95,13.13,111,3.101
101,2012-08-02T11:00,2012,215,1100,0,68.64,62.86,69.41,61.89,68.47,60.43,68.86,60.59,67.5,57.78,69.46,61.68,20.46,12.36,117886,5.779,7.521,8.03,90049.61,8.26,9.72,13.13,109,3.045
101,2012-08-02T12:00,2012,215,1200,0,68.75,63.11,69.51,62.13,68.57,60.7,68.95,61.23,67.61,58.39,69.55,62.06,20.53,12.33,115839.1,5.644,7.38,7.869,84652.2,7.72,9.22,13.12,104,2.905
101,2012-08-02T13:00,2012,215,1300,0,68.71,63.27,69.45,62.33,68.52,60.94,68.92,60.71,67.59,58.97,69.48,62.17,20.73,12.45,112784.7,5.442,7.125,7.574,84941.84,8.21,8.62,13.11,103,2.877
101,2012-08-02T14:00,2012,215,1400,0,68.81,63.33,69.55,62.43,68.62,61.06,68.99,60.78,67.69,58.46,69.58,62.13,20.66,12.45,112452.5,5.481,7.115,7.559,88008.95,8.22,9.23,13.1,104,2.905
101,2012-08-02T15:00,2012,215,1500,0,68.92,63.45,69.65,62.55,68.73,61.24,69.1,61.31,67.81,58.6,69.67,62.34,20.7,12.46,112113.4,5.464,7.096,7.494,85803.99,7.791,9.21,13.1,103,2.877
101,2012-08-02T16:00,2012,215,1600,0,68.99,63.51,69.71,62.61,68.8,61.28,69.17,61.2,67.89,58.69,69.73,62.35,20.56,12.41,111596.7,5.479,7.099,7.518,86290.79,7.966,9.2,13.1,103,2.877
101,2012-08-02T17:00,2012,215,1700,0,68.93,63.37,69.67,62.51,68.75,61.22,69.11,61.73,67.84,58.51,69.67,62.36,20.44,12.33,111791.1,5.56,7.16,7.529,83456.39,7.375,9.33,13.09,102,2.849
101,2012-08-02T18:00,2012,215,1800,0,68.88,63.17,69.67,62.21,68.71,60.99,69.06,61.36,67.79,58.09,69.64,62.04,20.47,12.34,115442.7,5.708,7.459,7.717,86992.63,7.704,9.7,13.09,106,2.961
101,2012-08-02T19:00,2012,215,1900,0,68.79,63.03,69.61,62.03,68.64,60.81,68.99,60.57,67.7,57.87,69.57,61.72,20.43,12.32,116843.6,5.765,7.581,7.835,91105.45,8.42,9.83,13.09,108,3.017
101,2012-08-02T20:00,2012,215,2000,0,68.82,62.86,69.65,61.8,68.67,60.61,69.01,61.44,67.72,57.47,69.61,61.71,20.39,12.31,120442.4,5.966,7.852,8.06,88894.72,7.577,10.25,13.1,109,3.045
101,2012-08-02T21:00,2012,215,2100,0,68.54,62.48,69.39,61.4,68.4,60.19,68.74,59.76,67.44,56.99,69.33,61.04,20.54,12.4,123442.7,6.058,7.988,8.21,97652.2,8.98,10.45,13.1,115,3.212
101,2012-08-02T22:00,2012,215,2200,0,68.7,62.53,69.57,61.44,68.57,60.18,68.92,59.68,67.59,57.3,69.51,61.12,20.4,12.32,125081.1,6.174,8.14,8.39,97545.99,9.25,10.29,13.1,116,3.24
101,2012-08-02T23:00,2012,215,2300,0,68.55,62.35,69.42,61.26,68.41,60.02,68.76,59.82,67.44,56.9,69.37,60.97,20.43,12.33,125518.1,6.199,8.16,8.39,97329.14,8.94,10.54,13.11,117,3.268
101,2012-08-03T00:00,2012,216,0,0,68.47,62.29,69.34,61.22,68.33,59.93,68.69,58.92,67.35,57.23,69.3,60.84,20.55,12.4,125959.8,6.176,8.12,8.4,99894.78,9.77,10.12,13.11,117,3.268
101,2012-08-03T01:00,2012,216,100,0,68.51,62.3,69.38,61.25,68.37,59.91,68.73,59.38,67.38,56.75,69.35,60.86,20.47,12.38,126023.5,6.208,8.13,8.46,100150,9.35,10.63,13.12,118,3.296
101,2012-08-03T02:00,2012,216,200,0,68.57,62.37,69.43,61.33,68.41,59.95,68.78,61,67.43,56.84,69.4,61.25,20.58,12.39,126501,6.204,8.1,8.46,92273.95,7.787,10.59,13.12,114,3.184
101,2012-08-03T03:00,2012,216,300,0,68.53,62.29,69.39,61.26,68.38,59.84,68.75,59.72,67.39,56.74,69.37,60.92,20.62,12.42,127569,6.24,8.13,8.54,99099.89,9.03,10.66,13.12,118,3.296
101,2012-08-03T04:00,2012,216,400,0,68.4,62.2,69.26,61.17,68.24,59.76,68.62,61.35,67.28,56.72,69.25,61.21,20.6,12.37,126625.4,6.198,8.09,8.48,89429.18,7.276,10.56,13.12,112,3.128
101,2012-08-03T05:00,2012,216,500,0,68.47,62.2,69.33,61.17,68.31,59.72,68.7,59.8,67.33,57.19,69.31,60.97,20.54,12.37,127672.2,6.268,8.16,8.59,95404.09,8.89,10.14,13.12,116,3.24
101,2012-08-03T06:00,2012,216,600,0,68.54,62.24,69.4,61.17,68.38,59.7,68.77,60.28,67.4,57.24,69.39,61.09,20.39,12.3,127780.9,6.301,8.23,8.68,92924.48,8.49,10.16,13.12,114,3.184
101,2012-08-03T07:00,2012,216,700,0,68.37,62.13,69.21,61.05,68.2,59.6,68.58,59.28,67.22,56.67,69.21,60.73,20.62,12.45,128134.7,6.241,8.17,8.6,100101.2,9.3,10.55,13.12,118,3.296
101,2012-08-03T08:00,2012,216,800,0,68.5,62.38,69.32,61.3,68.31,59.86,68.71,59.58,67.34,57.01,69.33,61.01,20.48,12.38,124941.7,6.119,8.02,8.45,97522.13,9.12,10.33,13.12,115,3.212
101,2012-08-03T09:00,2012,216,900,0,68.89,62.92,69.69,61.88,68.71,60.46,69.11,63.16,67.74,57.64,69.72,62.16,20.55,12.3,122217.5,5.963,7.811,8.25,80014.03,5.942,10.1,13.12,104,2.905
101,2012-08-03T10:00,2012,216,1000,0,68.64,62.96,69.41,61.97,68.45,60.59,68.84,63.42,67.51,57.9,69.43,62.31,20.62,12.32,116791.2,5.682,7.435,7.861,75077.07,5.423,9.61,13.12,99,2.765
101,2012-08-03T11:00,2012,216,1100,0,68.82,63.3,69.56,62.38,68.63,60.99,69.02,62.09,67.7,58.48,69.6,62.38,20.47,12.31,112430.8,5.519,7.18,7.642,80578.95,6.926,9.23,13.11,99,2.765
101,2012-08-03T12:00,2012,216,1200,0,68.83,63.41,69.56,62.52,68.65,61.14,69.03,60.84,67.73,58.61,69.59,62.21,20.49,12.39,110453,5.423,7.035,7.506,86842.34,8.18,9.12,13.1,102,2.849
101,2012-08-03T13:00,2012,216,1300,0,68.99,63.58,69.71,62.7,68.8,61.34,69.17,61.32,67.89,58.8,69.74,62.45,20.4,12.34,109531.6,5.41,7.015,7.458,84598.7,7.844,9.08,13.1,100,2.793
101,2012-08-03T14:00,2012,216,1400,0,69.05,63.68,69.79,62.83,68.87,61.49,69.23,61.98,67.97,58.93,69.81,62.67,20.64,12.42,109918.6,5.366,6.965,7.386,81939.51,7.251,9.04,13.09,98,2.737
101,2012-08-03T15:00,2012,216,1500,0,69.09,63.82,69.82,62.96,68.92,61.65,69.28,62.58,68.02,59.47,69.83,62.96,20.52,12.34,107445.7,5.27,6.853,7.267,76289.38,6.699,8.56,13.09,95,2.654
101,2012-08-03T16:00,2012,216,1600,0,69.01,63.73,69.74,62.92,68.84,61.64,69.2,62.8,67.98,60.59,69.74,63.18,20.49,12.28,106840.5,5.281,6.825,7.201,68662.2,6.406,7.386,13.08,89,2.486
101,2012-08-03T17:00,2012,216,1700,0,69.16,63.83,69.9,62.98,68.99,61.71,69.33,63.28,68.11,59.16,69.89,63.04,20.5,12.34,108034.8,5.325,6.92,7.273,74931.91,6.05,8.94,13.08,94,2.626
101,2012-08-03T18:00,2012,216,1800,0,68.98,63.54,69.74,62.69,68.81,61.49,69.16,63.93,67.94,58.7,69.7,62.9,20.59,12.36,110154,5.438,7.048,7.325,72448.99,5.228,9.23,13.08,94,2.626
101,2012-08-03T19:00,2012,216,1900,0,68.92,63.33,69.72,62.36,68.76,61.23,69.09,60.58,67.85,58.26,69.65,61.97,20.67,12.46,114289.5,5.591,7.354,7.534,91385.21,8.51,9.59,13.08,106,2.961
101,2012-08-03T20:00,2012,216,2000,0,69.04,63.29,69.86,62.32,68.89,61.14,69.22,61.68,67.97,58.08,69.78,62.13,20.68,12.44,117497.5,5.748,7.538,7.752,87803.74,7.544,9.89,13.08,106,2.961
101,2012-08-03T21:00,2012,216,2100,0,68.82,63,69.63,62.04,68.68,60.84,68.99,60.2,67.74,57.79,69.56,61.61,20.59,12.43,118170.8,5.822,7.587,7.842,94415.95,8.79,9.96,13.08,110,3.073
101,2012-08-03T22:00,2012,216,2200,0,68.89,63.02,69.72,62.03,68.75,60.83,69.08,61.52,67.82,57.74,69.66,61.87,20.55,12.38,119267.7,5.873,7.698,7.92,88480.68,7.567,10.08,13.09,107,2.989
101,2012-08-03T23:00,2012,216,2300,0,68.85,62.93,69.67,61.94,68.7,60.73,69.04,63.66,67.77,57.6,69.62,62.23,20.72,12.37,120964.2,5.921,7.727,7.964,77928.27,5.383,10.17,13.09,102,2.849
101,2012-08-04T00:00,2012,217,0,0,68.74,62.79,69.58,61.77,68.6,60.53,68.94,60.92,67.66,57.45,69.53,61.57,20.57,12.39,121228.2,5.955,7.806,8.06,91540.16,8.02,10.21,13.09,109,3.045
101,2012-08-04T01:00,2012,217,100,0,68.71,62.69,69.53,61.64,68.55,60.43,68.9,60.43,67.61,57.75,69.5,61.47,20.71,12.44,123193.5,6.018,7.891,8.12,92410.47,8.47,9.86,13.09,111,3.101
101,2012-08-04T02:00,2012,217,200,0,68.78,62.7,69.63,61.65,68.64,60.4,68.99,60.9,67.69,57.25,69.59,61.47,20.51,12.36,123479.7,6.085,7.981,8.23,92751.01,8.09,10.43,13.1,111,3.101
101,2012-08-04T03:00,2012,217,300,0,68.71,62.58,69.58,61.52,68.58,60.23,68.93,61.01,67.62,57.1,69.53,61.38,20.41,12.32,124330,6.136,8.06,8.36,92010.24,7.913,10.51,13.1,111,3.101
101,2012-08-04T04:00,2012,217,400,0,68.6,62.5,69.45,61.42,68.45,60.11,68.82,60,67.49,56.93,69.43,61.11,20.79,12.5,126276,6.105,8.04,8.35,98104.69,8.81,10.56,13.1,115,3.212
101,2012-08-04T05:00,2012,217,500,0,68.6,62.45,69.46,61.4,68.46,60.06,68.82,60.03,67.49,56.91,69.44,61.1,20.66,12.45,126197.4,6.146,8.07,8.4,97721.84,8.79,10.59,13.11,114,3.184
101,2012-08-04T06:00,2012,217,600,0,68.69,62.56,69.54,61.5,68.53,60.15,68.91,61.68,67.58,57.07,69.53,61.54,20.65,12.42,125834.2,6.138,8.04,8.39,89208.93,7.223,10.51,13.11,110,3.073
101,2012-08-04T07:00,2012,217,700,0,68.64,62.53,69.47,61.46,68.47,60.06,68.85,60.61,67.52,57.13,69.47,61.31,20.39,12.33,124131.8,6.116,8.01,8.41,93124.71,8.25,10.39,13.11,111,3.101
101,2012-08-04T08:00,2012,217,800,0,68.71,62.7,69.52,61.67,68.53,60.25,68.92,62.22,67.58,57.37,69.53,61.8,20.4,12.32,122013.9,6.011,7.855,8.28,84395.26,6.701,10.21,13.11,105,2.933
101,2012-08-04T09:00,2012,217,900,0,68.7,62.96,69.48,61.97,68.5,60.58,68.89,60.89,67.57,57.88,69.49,61.8,20.54,12.41,117450.7,5.742,7.515,7.921,88942.22,8,9.69,13.1,105,2.933
101,2012-08-04T10:00,2012,217,1000,0,68.94,63.39,69.7,62.39,68.75,61.04,69.15,61.21,67.83,58.44,69.71,62.22,20.5,12.39,113876.4,5.551,7.305,7.71,86970.15,7.94,9.39,13.1,102,2.849
101,2012-08-04T11:00,2012,217,1100,0,69.15,63.73,69.88,62.79,68.97,61.41,69.34,63.38,68.05,58.96,69.91,62.95,20.53,12.32,111205.2,5.42,7.085,7.556,75186.36,5.959,9.09,13.1,94,2.626
101,2012-08-04T12:00,2012,217,1200,0,68.84,63.64,69.56,62.69,68.67,61.39,69.03,62.51,67.78,58.98,69.58,62.74,20.55,12.37,107295.1,5.199,6.866,7.273,76840.23,6.52,8.81,13.09,93,2.598
