id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-08-04T13:00,2012,217,1300,0,69.1,63.88,69.83,62.98,68.93,61.66,69.29,61.73,68.05,59.24,69.84,62.77,20.55,12.39,107343.5,5.221,6.858,7.267,82177.34,7.562,8.81,13.09,97,2.709
101,2012-08-04T14:00,2012,217,1400,0,69.07,63.92,69.79,63.07,68.9,61.82,69.23,61.26,68.02,59.4,69.78,62.75,20.42,12.37,104450.4,5.15,6.715,7.077,83133.49,7.972,8.62,13.08,95,2.654
101,2012-08-04T15:00,2012,217,1500,0,68.63,63.31,69.38,62.49,68.48,61.27,68.81,64.93,67.65,61.44,69.26,63.51,19.59,12.1,102811.3,5.317,6.893,7.212,48258.79,3.886,6.205,13.07,76,2.123
101,2012-08-04T16:00,2012,217,1600,0,69.22,63.74,70.01,62.83,69.08,61.63,69.43,66.87,68.21,62.1,69.95,64.23,20.57,12.73,111656.6,5.473,7.181,7.442,44689.72,2.559,6.108,13.07,79,2.207
101,2012-08-04T17:00,2012,217,1700,0,68.69,63.15,69.48,62.17,68.56,61.03,68.87,61.78,67.66,58.84,69.42,62.2,20.63,12.4,113506.2,5.533,7.308,7.529,79733.32,7.084,8.83,13.07,99,2.765
101,2012-08-04T18:00,2012,217,1800,0,68.9,63.17,69.7,62.22,68.74,61.01,69.07,61.94,67.85,58.03,69.63,62.11,20.65,12.32,116796.4,5.727,7.487,7.725,84614.02,7.13,9.82,13.08,102,2.849
101,2012-08-04T19:00,2012,217,1900,0,68.86,62.74,69.68,61.7,68.71,60.46,69.03,60.6,67.78,57.27,69.62,61.37,20.64,12.33,124494.6,6.118,7.982,8.24,94572.92,8.44,10.51,13.08,113,3.156
101,2012-08-04T20:00,2012,217,2000,0,68.71,62.35,69.52,61.26,68.53,60,68.89,60.34,67.61,57.77,69.49,61.2,20.39,12.19,127509.2,6.356,8.26,8.53,90856.65,8.56,9.84,13.09,111,3.101
101,2012-08-04T21:00,2012,217,2100,0,68.89,62.55,69.73,61.47,68.73,60.18,69.1,60.2,67.78,59.97,69.7,61.74,20.79,12.3,130020.7,6.346,8.26,8.55,83276.43,8.9,7.814,13.1,109,3.045
101,2012-08-04T22:00,2012,217,2200,0,68.48,62.18,69.35,61.16,68.34,59.83,68.69,60.57,67.38,56.69,69.3,60.98,20.79,12.38,129207.6,6.301,8.2,8.51,94311.81,8.12,10.68,13.1,114,3.184
101,2012-08-04T23:00,2012,217,2300,0,68.6,62.44,69.47,61.41,68.46,59.97,68.82,60.84,67.49,56.91,69.44,61.25,20.79,12.39,127442.4,6.157,8.06,8.49,93207.84,7.988,10.58,13.11,112,3.128
101,2012-08-05T00:00,2012,218,0,0,68.73,62.61,69.62,61.52,68.6,60.06,68.97,60.39,67.63,58,69.59,61.45,20.73,12.33,127452.3,6.126,8.1,8.54,90917.62,8.58,9.62,13.11,111,3.101
101,2012-08-05T01:00,2012,218,100,0,68.36,62.32,69.22,61.29,68.21,59.82,68.59,59.12,67.25,57.07,69.18,60.88,20.76,12.44,125318.6,6.041,7.929,8.38,99015.87,9.47,10.18,13.11,115,3.212
101,2012-08-05T02:00,2012,218,200,0,68.68,62.52,69.55,61.47,68.53,59.96,68.92,61.81,67.57,57.09,69.52,61.51,20.53,12.28,126464.3,6.166,8.08,8.56,87579.5,7.112,10.48,13.12,108,3.017
101,2012-08-05T03:00,2012,218,300,0,68.67,62.49,69.55,61.46,68.53,59.96,68.92,63.28,67.56,57.07,69.52,61.79,20.59,12.29,127005.7,6.18,8.09,8.57,80312.41,5.637,10.5,13.12,105,2.933
101,2012-08-05T04:00,2012,218,400,0,68.44,62.35,69.29,61.31,68.28,59.82,68.66,60.66,67.32,56.98,69.27,61.2,20.59,12.34,125235.9,6.089,7.975,8.46,91690.86,7.997,10.34,13.12,110,3.073
101,2012-08-05T05:00,2012,218,500,0,68.55,62.44,69.41,61.37,68.4,59.87,68.78,60.85,67.44,57.05,69.4,61.28,20.51,12.28,125633.8,6.115,8.04,8.53,91175.06,7.932,10.39,13.12,110,3.073
101,2012-08-05T06:00,2012,218,600,0,68.5,62.4,69.34,61.36,68.34,59.84,68.73,59.51,67.37,57.01,69.33,60.99,20.68,12.41,126068,6.097,7.985,8.49,98466.5,9.22,10.36,13.12,115,3.212
101,2012-08-05T07:00,2012,218,700,0,68.54,62.46,69.37,61.41,68.37,59.9,68.78,59.2,67.41,57.16,69.37,61.01,20.48,12.33,124552,6.079,7.964,8.48,99105.73,9.58,10.25,13.12,114,3.184
101,2012-08-05T08:00,2012,218,800,0,68.55,62.51,69.39,61.45,68.39,59.95,68.78,59.69,67.44,57.25,69.39,61.15,20.33,12.27,123139.5,6.043,7.938,8.45,95833.63,9.09,10.19,13.12,111,3.101
101,2012-08-05T09:00,2012,218,900,0,68.59,62.62,69.4,61.58,68.41,60.09,68.8,59.81,67.46,57.37,69.4,61.27,20.67,12.41,123379.5,5.976,7.814,8.32,95879.16,8.98,10.08,13.12,111,3.101
101,2012-08-05T10:00,2012,218,1000,0,68.77,62.96,69.58,61.92,68.61,60.47,69,61.4,67.67,57.86,69.6,61.86,20.47,12.32,119520.6,5.813,7.667,8.14,86881.28,7.6,9.81,13.11,105,2.933
101,2012-08-05T11:00,2012,218,1100,0,68.86,63.22,69.63,62.24,68.69,60.83,69.07,61.51,67.76,58.29,69.66,62.16,20.48,12.33,115522.2,5.645,7.393,7.852,85043.02,7.556,9.47,13.11,102,2.849
101,2012-08-05T12:00,2012,218,1200,0,69,63.55,69.74,62.59,68.82,61.21,69.2,62.6,67.91,58.75,69.77,62.66,20.44,12.26,111585.5,5.451,7.153,7.614,78323.27,6.606,9.16,13.1,96,2.682
101,2012-08-05T13:00,2012,218,1300,0,68.9,63.58,69.64,62.63,68.72,61.28,69.1,61.06,67.83,58.89,69.67,62.38,20.41,12.32,108985.8,5.32,7.01,7.441,84703.45,8.03,8.93,13.1,98,2.737
101,2012-08-05T14:00,2012,218,1400,0,69.18,63.91,69.92,63,69,61.68,69.36,61.74,68.13,59.71,69.94,62.9,20.52,12.34,108132,5.273,6.914,7.326,80198.31,7.62,8.42,13.09,96,2.682
101,2012-08-05T15:00,2012,218,1500,0,68.62,62.83,69.37,61.88,68.45,60.62,68.81,62.48,67.58,58.75,69.37,62.16,20.59,12.31,117426.5,5.793,7.492,7.832,75715.02,6.336,8.83,13.09,98,2.737
101,2012-08-05T16:00,2012,218,1600,0,68.82,62.68,69.58,61.66,68.65,60.39,69,60.43,67.72,57.35,69.59,61.39,20.42,12.33,123123.1,6.147,7.915,8.26,94613.84,8.57,10.37,13.09,112,3.128
101,2012-08-05T17:00,2012,218,1700,0,68.72,62.55,69.45,61.52,68.52,60.21,68.88,59.25,67.57,57.2,69.48,61.04,20.48,12.38,123923.6,6.169,7.935,8.31,100264.5,9.63,10.37,13.09,115,3.212
101,2012-08-05T18:00,2012,218,1800,0,68.84,62.73,69.59,61.7,68.65,60.39,69.01,61.24,67.72,57.43,69.62,61.6,20.3,12.26,122041.2,6.11,7.894,8.26,89689.19,7.769,10.28,13.1,108,3.017
101,2012-08-05T19:00,2012,218,1900,0,68.69,62.44,69.45,61.39,68.52,60.04,68.88,59.86,67.56,57.04,69.49,61.06,20.31,12.28,124961.4,6.245,8.06,8.48,97196.18,9.01,10.52,13.1,114,3.184
101,2012-08-05T20:00,2012,218,2000,0,68.66,62.49,69.41,61.48,68.46,60.11,68.83,60.14,67.51,57.14,69.43,61.21,20.43,12.33,123879.1,6.161,7.933,8.35,95229.2,8.69,10.37,13.1,112,3.128
101,2012-08-05T21:00,2012,218,2100,0,68.79,62.73,69.56,61.67,68.61,60.3,68.98,60.59,67.64,57.35,69.6,61.46,20.81,12.48,125129.6,6.061,7.888,8.32,94448.77,8.39,10.29,13.1,112,3.128
101,2012-08-05T22:00,2012,218,2200,0,68.72,62.58,69.46,61.53,68.53,60.18,68.89,63.1,67.57,57.19,69.49,61.84,20.76,12.41,125651.3,6.143,7.922,8.34,81361.05,5.792,10.38,13.1,106,2.961
101,2012-08-05T23:00,2012,218,2300,0,68.51,62.45,69.27,61.39,68.33,60.05,68.69,59.68,67.38,57.06,69.3,61.07,20.79,12.5,124767.3,6.055,7.88,8.29,97930.01,9.02,10.31,13.1,113,3.156
101,2012-08-06T00:00,2012,219,0,0,68.59,62.48,69.35,61.4,68.4,60.05,68.79,59.16,67.44,57.08,69.38,60.98,20.6,12.44,124649.2,6.103,7.949,8.35,100739.4,9.63,10.36,13.11,116,3.24
101,2012-08-06T01:00,2012,219,100,0,68.86,62.7,69.63,61.61,68.68,60.24,69.05,62.9,67.71,57.24,69.67,61.86,20.67,12.37,126280.1,6.154,8.02,8.45,83278.88,6.148,10.47,13.11,106,2.961
101,2012-08-06T02:00,2012,219,200,0,68.35,62.26,69.12,61.2,68.17,59.83,68.54,61.96,67.22,56.84,69.15,61.37,20.78,12.43,125397.2,6.089,7.922,8.34,85455.5,6.58,10.37,13.11,108,3.017
101,2012-08-06T03:00,2012,219,300,0,68.63,62.39,69.4,61.32,68.43,59.89,68.81,59.89,67.45,57.21,69.42,61.1,20.81,12.48,128421.7,6.238,8.08,8.54,96861.47,8.91,10.24,13.12,115,3.212
101,2012-08-06T04:00,2012,219,400,0,68.29,62.07,69.08,60.99,68.1,59.6,68.48,58.68,67.12,56.67,69.1,60.56,20.84,12.53,128378.7,6.217,8.09,8.5,102838.9,9.8,10.45,13.12,118,3.296
101,2012-08-06T05:00,2012,219,500,0,68.42,62.11,69.21,61,68.24,59.59,68.61,59.55,67.25,56.52,69.25,60.72,20.66,12.44,129308.3,6.31,8.21,8.65,99800.37,9.06,10.73,13.12,117,3.268
101,2012-08-06T06:00,2012,219,600,0,68.44,62.07,69.24,60.93,68.26,59.49,68.65,59.84,67.26,57.54,69.28,60.94,20.5,12.31,129790,6.37,8.3,8.77,92532.45,8.81,9.73,13.13,114,3.184
101,2012-08-06T07:00,2012,219,700,0,68.42,62.06,69.22,60.95,68.23,59.5,68.62,60.09,67.24,56.46,69.26,60.81,20.49,12.37,129259.6,6.364,8.27,8.73,96763.13,8.53,10.78,13.13,115,3.212
101,2012-08-06T08:00,2012,219,800,0,68.23,61.89,69.05,60.74,68.06,59.26,68.45,58.89,67.06,56.28,69.09,60.41,20.53,12.4,130083.1,6.342,8.32,8.8,102130.4,9.55,10.78,13.13,118,3.296
101,2012-08-06T09:00,2012,219,900,0,68.33,61.98,69.14,60.85,68.15,59.38,68.54,59.01,67.16,56.37,69.18,60.54,20.57,12.43,130019.3,6.346,8.29,8.77,102331.1,9.54,10.79,13.13,119,3.324
101,2012-08-06T10:00,2012,219,1000,0,68.38,62.14,69.23,61.08,68.27,59.94,68.67,60.49,67.21,56.55,69.32,60.94,20.63,12.41,126583.3,6.24,8.15,8.33,94716.77,8.17,10.66,13.14,114,3.184
101,2012-08-06T11:00,2012,219,1100,0,68.2,62.04,69.02,60.97,68.04,59.47,68.46,59.72,67.02,56.6,69.1,60.79,20.71,12.47,127437.6,6.157,8.05,8.58,96805.32,8.74,10.42,13.15,114,3.184
101,2012-08-06T12:00,2012,219,1200,0,68.37,62.28,69.17,61.19,68.18,59.66,68.59,59.38,67.18,56.85,69.23,60.9,20.72,12.47,126380.9,6.094,7.975,8.52,98781.73,9.21,10.34,13.15,116,3.24
101,2012-08-06T13:00,2012,219,1300,0,68.52,62.46,69.33,61.38,68.34,59.9,68.75,59.49,67.34,58.1,69.37,61.27,20.7,12.51,125462,6.065,7.944,8.44,93686.66,9.26,9.24,13.14,116,3.24
101,2012-08-06T14:00,2012,219,1400,0,68.44,62.38,69.25,61.33,68.26,59.91,68.66,60.47,67.27,57.45,69.28,61.31,20.79,12.45,125322.9,6.055,7.918,8.35,90847.93,8.19,9.82,13.14,115,3.212
101,2012-08-06T15:00,2012,219,1500,0,68.44,62.33,69.26,61.27,68.26,59.82,68.66,59.84,67.27,56.88,69.28,61.02,20.69,12.46,125953.4,6.118,7.99,8.44,96925.48,8.82,10.39,13.14,118,3.296
101,2012-08-06T16:00,2012,219,1600,0,68.58,62.48,69.39,61.43,68.4,59.97,68.8,60.83,67.41,57.11,69.42,61.34,20.5,12.36,124526.7,6.108,7.961,8.43,91497.27,7.972,10.3,13.13,114,3.184
101,2012-08-06T17:00,2012,219,1700,0,68.35,62.27,69.15,61.22,68.17,59.8,68.57,61.35,67.18,56.91,69.18,61.29,20.5,12.36,123975.4,6.083,7.939,8.37,87588.54,7.212,10.27,13.13,111,3.101
101,2012-08-06T18:00,2012,219,1800,0,68.38,62.11,69.2,61.02,68.21,59.61,68.61,60.89,67.21,56.6,69.23,61.02,20.5,12.36,127575.4,6.27,8.18,8.59,91807.66,7.719,10.62,13.13,115,3.212
101,2012-08-06T19:00,2012,219,1900,0,68.26,61.94,69.1,60.82,68.09,59.44,68.48,59.05,67.09,56.34,69.11,60.52,20.51,12.41,128801.6,6.321,8.28,8.65,101498,9.43,10.75,13.14,121,3.38
101,2012-08-06T20:00,2012,219,2000,0,68.4,61.83,69.25,60.66,68.22,59.22,68.63,60.07,67.21,56.01,69.28,60.56,20.59,12.4,134402,6.573,8.6,9,99261.99,8.56,11.2,13.14,123,3.436
101,2012-08-06T21:00,2012,219,2100,0,68.17,61.58,69.03,60.38,67.98,58.97,68.39,59.88,66.96,55.66,69.05,60.32,20.76,12.48,135931.7,6.586,8.65,9.01,100159.7,8.51,11.31,13.15,123,3.436
101,2012-08-06T22:00,2012,219,2200,0,68.29,61.56,69.17,60.34,68.12,58.88,68.51,60.87,67.09,55.57,69.21,60.46,20.5,12.32,137288.4,6.731,8.83,9.24,95701.29,7.647,11.52,13.15,121,3.38
101,2012-08-06T23:00,2012,219,2300,0,68.1,61.34,68.98,60.12,67.92,58.65,68.34,59.61,66.89,55.37,69.01,60.05,20.47,12.36,137555.8,6.756,8.86,9.27,101381.6,8.73,11.52,13.16,126,3.52
101,2012-08-07T00:00,2012,220,0,0,68.02,61.28,68.89,60.09,67.84,58.58,68.26,58.75,66.8,55.31,68.93,59.87,20.69,12.47,138569.4,6.737,8.8,9.26,106120.3,9.52,11.49,13.16,128,3.575
101,2012-08-07T01:00,2012,220,100,0,68.05,61.29,68.93,60.11,67.88,58.55,68.31,58.62,66.83,55.3,68.99,59.84,20.69,12.47,139183.6,6.765,8.82,9.33,107151.2,9.68,11.53,13.17,128,3.575
101,2012-08-07T02:00,2012,220,200,0,68.04,61.26,68.92,60.08,67.86,58.52,68.29,59.13,66.81,55.24,68.98,59.93,20.79,12.48,140189,6.783,8.84,9.34,104848.7,9.16,11.58,13.18,128,3.575
101,2012-08-07T03:00,2012,220,300,0,68.08,61.23,68.98,60.03,67.91,58.45,68.35,59.44,66.85,55.69,69.03,60.05,20.72,12.41,141405.9,6.852,8.95,9.46,100875.8,8.9,11.16,13.18,127,3.547
101,2012-08-07T04:00,2012,220,400,0,67.84,61.05,68.71,59.87,67.66,58.28,68.09,58.53,66.6,55.6,68.78,59.76,20.66,12.41,139539.7,6.787,8.84,9.38,103439.2,9.56,11,13.18,127,3.547
101,2012-08-07T05:00,2012,220,500,0,67.97,61.11,68.86,59.85,67.8,58.27,68.24,58.34,66.74,55.39,68.92,59.69,20.64,12.42,141646.1,6.861,9.01,9.53,106907.1,9.9,11.35,13.18,130,3.631
101,2012-08-07T06:00,2012,220,600,0,67.93,61.07,68.83,59.82,67.76,58.23,68.2,58.68,66.69,55.75,68.88,59.8,20.55,12.37,140934.7,6.86,9.01,9.53,102525.6,9.52,10.94,13.18,127,3.547
101,2012-08-07T07:00,2012,220,700,0,67.92,61.18,68.79,59.94,67.74,58.36,68.18,59.19,66.67,55.17,68.85,59.88,20.56,12.41,138613.2,6.741,8.84,9.38,102984.1,8.99,11.5,13.19,126,3.52
101,2012-08-07T08:00,2012,220,800,0,68.06,61.56,68.92,60.39,67.87,58.79,68.31,58.47,66.81,55.73,68.99,60.1,20.73,12.5,134985.8,6.497,8.53,9.08,105949.3,9.84,11.09,13.18,125,3.492
101,2012-08-07T09:00,2012,220,900,0,68.37,62.03,69.21,60.95,68.19,59.36,68.63,62.22,67.15,56.42,69.29,61.25,20.59,12.33,130388.1,6.348,8.26,8.84,85616.7,6.415,10.73,13.18,112,3.128
101,2012-08-07T10:00,2012,220,1000,0,68.24,62.12,69.06,61.02,68.06,59.44,68.49,61.02,67.04,56.69,69.13,61.1,20.62,12.39,126884.8,6.12,8.04,8.62,89409.82,7.469,10.35,13.17,113,3.156
101,2012-08-07T11:00,2012,220,1100,0,68.64,62.61,69.46,61.55,68.46,60.01,68.89,60.68,67.44,59.18,69.52,61.83,20.69,12.38,125049.8,6.026,7.908,8.45,82656.13,8.21,8.26,13.16,107,2.989
101,2012-08-07T12:00,2012,220,1200,0,68.26,62.42,69.04,61.36,68.07,59.87,68.48,59.71,67.08,57.84,69.09,61.24,20.7,12.46,121415.7,5.84,7.687,8.2,90977.81,8.78,9.24,13.15,110,3.073
101,2012-08-07T13:00,2012,220,1300,0,68.65,62.79,69.45,61.79,68.49,60.44,68.88,60.79,67.49,57.59,69.5,61.63,20.58,12.42,119923.5,5.86,7.66,8.05,90497.07,8.09,9.9,13.15,110,3.073
101,2012-08-07T14:00,2012,220,1400,0,68.3,62.64,69.15,61.82,68.28,61.14,68.66,61.75,67.21,57.54,69.25,61.69,20.68,12.43,112519.1,5.666,7.334,7.144,83521.43,6.918,9.66,13.15,105,2.933
101,2012-08-07T15:00,2012,220,1500,0,68.25,62.61,69.14,61.77,68.24,61.11,68.65,59.94,67.18,57.51,69.22,61.3,20.69,12.49,112527.1,5.636,7.374,7.13,92996.97,8.7,9.67,13.15,111,3.101
101,2012-08-07T16:00,2012,220,1600,0,68.42,62.59,69.24,61.68,68.31,60.38,68.72,59.73,67.31,57.46,69.34,61.28,20.51,12.43,118047.8,5.823,7.559,7.925,94779.05,8.98,9.84,13.15,111,3.101
101,2012-08-07T17:00,2012,220,1700,0,68.46,62.57,69.23,61.63,68.27,60.19,68.67,59.44,67.3,57.9,69.28,61.33,20.48,12.39,119328.3,5.888,7.604,8.08,93516.01,9.23,9.4,13.14,111,3.101
101,2012-08-07T18:00,2012,220,1800,0,68.57,62.56,69.35,61.59,68.38,60.19,68.77,60.91,67.4,57.28,69.39,61.46,20.67,12.45,122612.6,6.012,7.757,8.19,90715.98,7.854,10.12,13.13,111,3.101
101,2012-08-07T19:00,2012,220,1900,0,68.34,62.28,69.12,61.23,68.14,59.94,68.53,60.89,67.17,56.89,69.14,61.19,20.73,12.48,124033.6,6.062,7.891,8.2,90568.8,7.64,10.28,13.13,112,3.128
101,2012-08-07T20:00,2012,220,2000,0,68.4,62.13,69.22,61.06,68.22,59.76,68.61,59.17,67.23,57.14,69.23,60.81,20.54,12.41,126925.3,6.266,8.16,8.46,98193.57,9.44,10.09,13.13,117,3.268
101,2012-08-07T21:00,2012,220,2100,0,68.41,62.05,69.24,60.98,68.24,59.64,68.62,59.43,67.25,56.45,69.26,60.68,20.75,12.52,130050.1,6.359,8.26,8.6,101413.3,9.19,10.8,13.13,121,3.38
101,2012-08-07T22:00,2012,220,2200,0,68.2,61.77,69.02,60.74,68.02,59.36,68.4,58.9,67.02,56.22,69.05,60.37,20.43,12.39,128932.6,6.427,8.29,8.65,101857.5,9.5,10.8,13.13,121,3.38
101,2012-08-07T23:00,2012,220,2300,0,68.34,61.77,69.18,60.65,68.16,59.3,68.56,60.21,67.16,56.59,69.2,60.69,20.48,12.37,132492.1,6.568,8.53,8.87,94817.07,8.34,10.58,13.14,118,3.296
101,2012-08-08T00:00,2012,221,0,0,68.22,61.63,69.08,60.52,68.06,59.09,68.45,58.44,67.02,55.86,69.13,60.11,20.59,12.47,134197.4,6.598,8.56,8.97,106919.6,10.01,11.16,13.14,125,3.492
101,2012-08-08T01:00,2012,221,100,0,68.51,61.87,69.36,60.76,68.33,59.34,68.74,62.16,67.31,56.12,69.39,61.04,20.45,12.31,133732.9,6.632,8.59,8.99,88644.03,6.581,11.19,13.15,115,3.212
101,2012-08-08T02:00,2012,221,200,0,68.16,61.52,69.01,60.42,67.98,58.99,68.38,60.07,66.96,55.78,69.04,60.37,20.57,12.41,134514.6,6.638,8.59,8.99,98024.59,8.31,11.17,13.15,120,3.352
101,2012-08-08T03:00,2012,221,300,0,68.25,61.56,69.1,60.44,68.06,59,68.47,60.5,67.04,55.76,69.14,60.48,20.61,12.43,135824.1,6.685,8.66,9.06,96986.34,7.974,11.28,13.15,121,3.38
101,2012-08-08T04:00,2012,221,400,0,68.14,61.44,69,60.29,67.96,58.81,68.38,59.3,66.93,55.6,69.04,60.12,20.58,12.43,136600.6,6.704,8.72,9.15,102739.7,9.07,11.33,13.15,124,3.464
101,2012-08-08T05:00,2012,221,500,0,68.16,61.47,69.02,60.34,67.98,58.84,68.39,58.99,66.94,55.62,69.06,60.1,20.66,12.49,136709.1,6.688,8.68,9.13,104850.6,9.4,11.32,13.16,125,3.492
101,2012-08-08T06:00,2012,221,600,0,68.13,61.46,68.98,60.33,67.94,58.76,68.36,58.39,66.9,55.71,69.03,59.98,20.4,12.39,135024.6,6.665,8.66,9.19,106216.7,9.97,11.2,13.16,125,3.492
101,2012-08-08T07:00,2012,221,700,0,68.22,61.57,69.07,60.43,68.04,58.84,68.47,59.32,67,55.86,69.14,60.25,20.52,12.4,135711.9,6.65,8.64,9.21,101875.7,9.14,11.14,13.16,123,3.436
101,2012-08-08T08:00,2012,221,800,0,68.27,61.78,69.11,60.65,68.09,59.11,68.51,62.12,67.06,56.09,69.16,60.99,20.83,12.45,134521.8,6.487,8.46,8.97,87540.72,6.385,10.97,13.16,114,3.184
101,2012-08-08T09:00,2012,221,900,0,68.05,61.8,68.92,60.76,68.01,59.9,68.36,58.94,66.86,56.17,69.04,60.38,20.75,12.54,126168.4,6.25,8.16,8.1,102149.4,9.42,10.7,13.16,120,3.352
101,2012-08-08T10:00,2012,221,1000,0,68.17,62.26,69.06,61.27,68.18,60.64,68.58,60.92,67.04,56.82,69.2,61.14,20.62,12.42,118329.2,5.918,7.791,7.544,89948.72,7.653,10.22,13.18,111,3.101
101,2012-08-08T11:00,2012,221,1100,0,68.21,62.48,69.08,61.49,68.11,60.16,68.55,60.23,67.1,57.4,69.17,61.3,20.51,12.41,117804.3,5.729,7.592,7.951,90580.21,8.32,9.7,13.16,109,3.045
101,2012-08-08T12:00,2012,221,1200,0,68.55,62.95,69.34,61.98,68.37,60.43,68.8,61.08,67.41,57.98,69.43,61.9,20.61,12.45,116365.9,5.597,7.364,7.94,86551.66,7.728,9.43,13.15,104,2.905
101,2012-08-08T13:00,2012,221,1300,0,68.67,63.14,69.43,62.19,68.48,60.68,68.93,60.45,67.53,58.27,69.51,61.93,20.63,12.48,114597.7,5.529,7.242,7.799,89702.85,8.47,9.27,13.14,105,2.933
101,2012-08-08T14:00,2012,221,1400,0,68.5,63.12,69.33,62.3,68.47,61.51,68.84,61.34,67.45,58.24,69.41,62.05,20.81,12.53,108776.7,5.373,7.028,6.958,84782.34,7.495,9.21,13.13,103,2.877
101,2012-08-08T15:00,2012,221,1500,0,68.34,63.05,69.2,62.26,68.37,61.68,68.72,60.56,67.33,58.18,69.27,61.82,20.75,12.52,105980.7,5.29,6.934,6.687,87809.93,8.17,9.14,13.13,103,2.877
101,2012-08-08T16:00,2012,221,1600,0,68.55,63.02,69.35,62.17,68.44,61.03,68.84,61.48,67.47,58.14,69.43,62.02,20.58,12.42,111823.8,5.522,7.183,7.416,83970.21,7.361,9.33,13.13,103,2.877
101,2012-08-08T17:00,2012,221,1700,0,68.69,63.01,69.44,62.11,68.5,60.77,68.89,60.84,67.56,58.51,69.48,61.98,20.58,12.41,115245,5.682,7.33,7.728,85947.77,8.04,9.05,13.12,103,2.877
101,2012-08-08T18:00,2012,221,1800,0,68.64,62.85,69.4,61.88,68.44,60.61,68.82,59.87,67.5,57.81,69.42,61.5,20.42,12.38,116529,5.787,7.514,7.834,93539.14,8.96,9.69,13.12,109,3.045
101,2012-08-08T19:00,2012,221,1900,0,68.73,62.85,69.5,61.85,68.54,60.62,68.92,60.45,67.59,57.72,69.52,61.6,20.53,12.41,118912,5.876,7.652,7.919,92144.02,8.47,9.87,13.11,110,3.073
101,2012-08-08T20:00,2012,221,2000,0,68.82,62.77,69.62,61.77,68.64,60.54,69.02,62.97,67.69,57.97,69.62,62.09,20.6,12.32,122391.2,6.053,7.851,8.1,78728.72,6.054,9.71,13.11,103,2.877
101,2012-08-08T21:00,2012,221,2100,0,68.57,62.49,69.36,61.51,68.38,60.23,68.77,61.38,67.42,57.17,69.35,61.47,20.82,12.49,124159.8,6.085,7.844,8.15,89305.93,7.393,10.25,13.11,111,3.101
101,2012-08-08T22:00,2012,221,2200,0,68.49,62.36,69.29,61.36,68.3,60.05,68.69,61.4,67.34,57.05,69.29,61.36,20.67,12.43,124572.2,6.126,7.931,8.26,88620.05,7.287,10.29,13.11,110,3.073
101,2012-08-08T23:00,2012,221,2300,0,68.52,62.32,69.31,61.28,68.32,59.99,68.71,58.97,67.35,56.89,69.31,60.82,20.81,12.59,126871.8,6.199,8.04,8.34,102964.9,9.74,10.46,13.12,119,3.324
101,2012-08-09T00:00,2012,222,0,0,68.48,62.22,69.26,61.17,68.27,59.84,68.64,58.85,67.29,56.77,69.27,60.71,20.81,12.56,128009.9,6.262,8.09,8.43,103367.3,9.79,10.52,13.12,120,3.352
101,2012-08-09T01:00,2012,222,100,0,68.52,62.26,69.33,61.2,68.34,59.86,68.72,59.78,67.37,56.87,69.34,60.94,20.54,12.43,126928.7,6.257,8.14,8.48,97887.26,8.94,10.5,13.12,116,3.24
101,2012-08-09T02:00,2012,222,200,0,68.56,62.31,69.37,61.23,68.37,59.88,68.76,61.24,67.4,56.93,69.38,61.26,20.64,12.44,127620.6,6.256,8.14,8.5,90682.27,7.525,10.47,13.12,113,3.156
101,2012-08-09T03:00,2012,222,300,0,68.49,62.23,69.29,61.16,68.3,59.79,68.69,60.26,67.32,56.83,69.31,61.01,20.72,12.5,128133.7,6.256,8.14,8.51,95770.69,8.42,10.49,13.12,115,3.212
101,2012-08-09T04:00,2012,222,400,0,68.52,62.27,69.32,61.2,68.33,59.85,68.72,59.53,67.35,58.46,69.34,61.23,20.68,12.45,127594.6,6.246,8.12,8.48,91190.2,9.19,8.89,13.12,113,3.156
101,2012-08-09T05:00,2012,222,500,0,68.51,62.24,69.32,61.16,68.32,59.8,68.72,59.33,67.34,58.48,69.34,61.17,20.83,12.64,129183.5,6.275,8.16,8.53,93388.78,9.39,8.86,13.12,114,3.184
101,2012-08-09T06:00,2012,222,600,0,68.38,62.07,69.2,60.97,68.2,59.58,68.59,59.51,67.21,56.68,69.22,60.71,20.44,12.41,127804,6.316,8.23,8.62,98568.29,9.08,10.53,13.13,117,3.268
101,2012-08-09T07:00,2012,222,700,0,68.48,62.23,69.29,61.15,68.3,59.79,68.69,62.22,67.33,57.38,69.32,61.52,20.43,12.3,126412.4,6.258,8.14,8.51,81891.36,6.478,9.94,13.13,107,2.989
101,2012-08-09T08:00,2012,222,800,0,68.41,62.24,69.25,61.16,68.27,59.9,68.65,59.71,67.25,56.89,69.31,60.91,20.51,12.44,125378,6.173,8.09,8.37,97293.05,8.94,10.36,13.13,115,3.212
101,2012-08-09T09:00,2012,222,900,0,68.47,62.47,69.28,61.38,68.29,60.02,68.69,59.7,67.31,57.25,69.32,61.15,20.56,12.49,123126.8,6.004,7.891,8.28,96424.55,9,10.06,13.13,113,3.156
101,2012-08-09T10:00,2012,222,1000,0,68.59,62.85,69.36,61.79,68.4,60.48,68.8,60.75,67.45,58.28,69.4,61.79,20.62,12.45,118195.7,5.737,7.57,7.919,86917.99,8.06,9.17,13.12,106,2.961
101,2012-08-09T11:00,2012,222,1100,0,68.74,63.14,69.5,62.13,68.55,60.8,68.95,61.9,67.61,58.29,69.54,62.19,20.48,12.43,114610.8,5.601,7.371,7.744,82422.38,7.046,9.32,13.12,100,2.793
101,2012-08-09T12:00,2012,222,1200,0,68.81,63.37,69.55,62.42,68.62,61.11,69.01,61.2,67.69,58.61,69.59,62.25,20.51,12.45,111214.3,5.437,7.13,7.515,85212.48,7.814,9.08,13.11,101,2.821
101,2012-08-09T13:00,2012,222,1300,0,68.71,63.34,69.48,62.44,68.6,61.47,68.95,61.27,67.62,58.56,69.53,62.22,20.63,12.5,108917.6,5.378,7.041,7.131,84799.05,7.681,9.06,13.11,101,2.821
101,2012-08-09T14:00,2012,222,1400,0,68.53,62.97,69.33,62.1,68.45,61.36,68.82,60.7,67.41,57.97,69.44,61.79,20.59,12.48,110545.2,5.558,7.227,7.099,88797.67,8.12,9.44,13.12,105,2.933
101,2012-08-09T15:00,2012,222,1500,0,68.61,63.12,69.38,62.27,68.54,61.29,68.9,61.59,67.54,58.27,69.49,62.11,20.64,12.46,110642.8,5.497,7.106,7.25,83737.95,7.312,9.27,13.12,101,2.821
101,2012-08-09T16:00,2012,222,1600,0,68.63,62.95,69.37,62.04,68.45,60.79,68.83,62.38,67.52,58.03,69.42,62.15,20.59,12.45,114939.1,5.681,7.335,7.659,80399.4,6.45,9.49,13.11,100,2.793
101,2012-08-09T17:00,2012,222,1700,0,68.81,63.08,69.56,62.12,68.63,60.93,69.01,60.79,67.69,58.11,69.59,61.89,20.48,12.44,115441.8,5.74,7.434,7.7,89757.7,8.22,9.58,13.1,106,2.961
101,2012-08-09T18:00,2012,222,1800,0,68.79,62.96,69.53,62.07,68.59,60.86,68.96,60.28,67.68,58.01,69.55,61.72,20.51,12.46,116395.6,5.821,7.46,7.734,92594.3,8.67,9.66,13.1,108,3.017
101,2012-08-09T19:00,2012,222,1900,0,68.86,62.87,69.63,61.96,68.67,60.73,69.04,60.48,67.76,57.77,69.64,61.62,20.54,12.47,119909,5.995,7.675,7.948,93713.24,8.56,9.99,13.1,110,3.073
101,2012-08-09T20:00,2012,222,2000,0,68.68,62.71,69.45,61.83,68.51,60.59,68.87,61.32,67.58,57.67,69.45,61.7,20.54,12.41,119332.5,5.97,7.622,7.92,87840.19,7.556,9.9,13.1,106,2.961
101,2012-08-09T21:00,2012,222,2100,0,68.8,62.8,69.59,61.86,68.63,60.59,69,60.95,67.69,57.96,69.6,61.72,20.77,12.53,122182.7,6,7.734,8.05,90209.25,8.05,9.73,13.1,110,3.073
101,2012-08-09T22:00,2012,222,2200,0,68.85,62.76,69.63,61.81,68.67,60.52,69.04,61.05,67.72,58.23,69.63,61.75,20.6,12.38,122696.7,6.082,7.815,8.15,87704.52,7.988,9.49,13.1,108,3.017
101,2012-08-09T23:00,2012,222,2300,0,68.54,62.51,69.32,61.55,68.36,60.27,68.73,61.68,67.42,57.33,69.32,61.57,20.82,12.51,123122.1,6.033,7.772,8.09,86907.3,7.045,10.09,13.1,108,3.017
101,2012-08-10T00:00,2012,223,0,0,68.75,62.63,69.54,61.63,68.57,60.34,68.95,60.67,67.61,57.38,69.55,61.44,20.73,12.49,124658.5,6.121,7.918,8.23,93702.19,8.28,10.24,13.1,112,3.128
101,2012-08-10T01:00,2012,223,100,0,68.54,62.39,69.34,61.4,68.37,60.06,68.74,60.02,67.41,57.14,69.35,61.11,20.62,12.48,124784.2,6.152,7.942,8.31,96019.16,8.72,10.27,13.11,114,3.184
101,2012-08-10T02:00,2012,223,200,0,68.61,62.46,69.41,61.46,68.44,60.14,68.82,60.09,67.48,57.2,69.43,61.19,20.72,12.51,125336.5,6.149,7.948,8.3,96360.58,8.73,10.28,13.11,114,3.184
101,2012-08-10T03:00,2012,223,300,0,68.59,62.43,69.37,61.45,68.41,60.11,68.79,60,67.44,57.13,69.39,61.15,20.82,12.56,125774.6,6.156,7.919,8.3,97152.16,8.79,10.31,13.11,114,3.184
101,2012-08-10T04:00,2012,223,400,0,68.63,62.47,69.41,61.46,68.44,60.13,68.82,60.08,67.48,57.15,69.44,61.18,20.73,12.52,125531.4,6.153,7.954,8.32,96749.81,8.74,10.33,13.12,115,3.212
101,2012-08-10T05:00,2012,223,500,0,68.53,62.34,69.32,61.33,68.35,59.98,68.73,59.79,67.38,57.01,69.35,61.01,20.79,12.54,126636.5,6.189,7.993,8.38,98113.93,8.94,10.37,13.12,115,3.212
101,2012-08-10T06:00,2012,223,600,0,68.68,62.46,69.47,61.48,68.5,60.13,68.89,61.75,67.53,57.14,69.5,61.51,20.55,12.39,125270,6.221,7.993,8.37,88010.21,7.136,10.4,13.12,110,3.073
101,2012-08-10T07:00,2012,223,700,0,68.68,62.48,69.46,61.52,68.5,60.2,68.88,64.28,67.53,57.2,69.49,62.05,20.62,12.35,124946.4,6.196,7.945,8.29,74728.68,4.604,10.33,13.12,102,2.849
101,2012-08-10T08:00,2012,223,800,0,68.55,62.49,69.32,61.54,68.36,60.26,68.75,63.07,67.41,57.29,69.34,61.86,20.67,12.41,122502.5,6.063,7.776,8.1,79478.46,5.681,10.12,13.12,103,2.877
101,2012-08-10T09:00,2012,223,900,0,68.44,62.49,69.25,61.53,68.33,60.52,68.7,60.01,67.29,57.26,69.34,61.21,20.64,12.49,119725.7,5.951,7.719,7.805,94724.99,8.69,10.03,13.12,112,3.128
101,2012-08-10T10:00,2012,223,1000,0,68.23,62.58,69.05,61.7,68.23,61.03,68.59,60.07,67.15,57.53,69.19,61.33,20.58,12.47,112247,5.653,7.349,7.201,91697.01,8.52,9.63,13.13,108,3.017
101,2012-08-10T11:00,2012,223,1100,0,68.53,62.81,69.32,61.93,68.47,60.95,68.87,63.45,67.46,59.24,69.45,62.5,20.73,12.35,115485.6,5.727,7.386,7.52,68286.16,5.418,8.22,13.13,95,2.654
101,2012-08-10T12:00,2012,223,1200,0,68.64,62.8,69.41,61.84,68.47,60.47,68.87,63.41,67.53,57.8,69.49,62.2,20.49,12.32,118449.7,5.839,7.566,8,75856.63,5.459,9.73,13.12,99,2.765
101,2012-08-10T13:00,2012,223,1300,0,68.68,62.84,69.45,61.9,68.5,60.59,68.89,63.18,67.57,57.8,69.5,62.17,20.51,12.38,118060.7,5.841,7.552,7.917,77588.4,5.707,9.76,13.12,100,2.793
101,2012-08-10T14:00,2012,223,1400,0,68.66,62.56,69.42,61.56,68.47,60.32,68.86,64.02,67.53,57.83,69.45,62.15,20.61,12.35,123062.2,6.105,7.854,8.15,72742.09,4.835,9.7,13.12,100,2.793
101,2012-08-10T15:00,2012,223,1500,0,68.53,62.21,69.32,61.15,68.35,59.85,68.74,62.87,67.39,56.77,69.35,61.49,20.69,12.45,128463.5,6.318,8.17,8.5,83211.07,5.87,10.63,13.12,109,3.045
101,2012-08-10T16:00,2012,223,1600,0,68.51,62.19,69.29,61.1,68.33,59.84,68.71,63.12,67.37,57.75,69.32,61.7,20.7,12.43,128582.6,6.322,8.19,8.49,76563.57,5.591,9.62,13.12,105,2.933
101,2012-08-10T17:00,2012,223,1700,0,68.58,62.22,69.37,61.13,68.41,59.83,68.79,63.24,67.43,56.73,69.4,61.53,20.59,12.41,128888.7,6.364,8.24,8.58,81737.49,5.553,10.7,13.12,108,3.017
101,2012-08-10T18:00,2012,223,1800,0,68.62,62.15,69.43,61.06,68.45,59.73,68.84,63.93,67.47,57.54,69.45,61.78,20.64,12.44,131314,6.469,8.36,8.73,74767.71,4.905,9.93,13.12,106,2.961
101,2012-08-10T19:00,2012,223,1900,0,68.49,62.01,69.29,60.95,68.31,59.62,68.7,63.76,67.33,56.56,69.32,61.51,20.59,12.41,130665.6,6.473,8.33,8.7,78976.88,4.941,10.77,13.12,107,2.989
101,2012-08-10T20:00,2012,223,2000,0,68.15,61.75,68.94,60.66,67.97,59.3,68.35,59.39,66.97,56.21,68.98,60.4,20.5,12.45,129249,6.4,8.28,8.67,99470.45,8.96,10.76,13.13,119,3.324
101,2012-08-10T21:00,2012,223,2100,0,68.28,61.82,69.09,60.73,68.11,59.34,68.49,58.35,67.09,56.68,69.13,60.34,20.7,12.55,131857,6.463,8.36,8.77,104541.8,10.14,10.42,13.13,122,3.408
101,2012-08-10T22:00,2012,223,2200,0,68.3,61.78,69.11,60.7,68.12,59.27,68.51,58.77,67.11,56.14,69.17,60.3,20.48,12.45,131494.8,6.52,8.41,8.84,104424.6,9.73,10.97,13.13,121,3.38
101,2012-08-10T23:00,2012,223,2300,0,68.42,61.89,69.24,60.78,68.24,59.35,68.65,60.67,67.22,56.2,69.3,60.76,20.59,12.47,132817.9,6.53,8.46,8.89,95940.82,7.977,11.02,13.14,117,3.268
101,2012-08-11T00:00,2012,224,0,0,68.27,61.79,69.08,60.7,68.09,59.27,68.48,59.36,67.06,56.11,69.13,60.45,20.73,12.55,132603.9,6.481,8.39,8.82,102068.9,9.12,10.96,13.15,120,3.352
101,2012-08-11T01:00,2012,224,100,0,68.46,61.94,69.28,60.83,68.28,59.4,68.69,60.74,67.25,56.25,69.33,60.83,20.61,12.45,132753.8,6.523,8.45,8.88,95660.21,7.948,11.01,13.15,117,3.268
101,2012-08-11T02:00,2012,224,200,0,68.25,61.74,69.07,60.64,68.07,59.19,68.48,59.7,67.05,56.08,69.13,60.48,20.63,12.49,132754.1,6.509,8.44,8.89,99914.2,8.78,10.97,13.15,119,3.324
101,2012-08-11T03:00,2012,224,300,0,68.19,61.64,69.01,60.53,68,59.1,68.41,58.59,66.97,56.42,69.07,60.26,20.69,12.53,133702.3,6.546,8.48,8.9,103436.5,9.82,10.55,13.15,122,3.408
101,2012-08-11T04:00,2012,224,400,0,68.17,61.6,68.99,60.44,67.98,59.07,68.39,59.12,66.94,55.8,69.04,60.23,20.75,12.55,134653.8,6.563,8.55,8.91,103735.9,9.26,11.14,13.15,122,3.408
101,2012-08-11T05:00,2012,224,500,0,68.35,61.72,69.18,60.55,68.17,59.15,68.57,59.95,67.13,55.85,69.25,60.45,20.72,12.51,135891.9,6.635,8.63,9.02,100886.1,8.62,11.28,13.16,121,3.38
101,2012-08-11T06:00,2012,224,600,0,68.06,61.47,68.9,60.34,67.88,58.92,68.3,58.5,66.84,55.68,68.95,60.01,20.65,12.53,134427.8,6.586,8.55,8.97,106348.4,9.79,11.15,13.16,123,3.436
101,2012-08-11T07:00,2012,224,700,0,68.22,61.62,69.06,60.53,68.05,59.06,68.45,59.12,67,55.92,69.12,60.27,20.43,12.42,133045.4,6.604,8.53,8.99,102686.7,9.34,11.08,13.16,121,3.38
101,2012-08-11T08:00,2012,224,800,0,68.35,61.85,69.18,60.75,68.17,59.32,68.59,59.82,67.14,56.24,69.23,60.62,20.39,12.39,130862.4,6.498,8.43,8.84,98673.63,8.77,10.9,13.16,117,3.268
101,2012-08-11T09:00,2012,224,900,0,68.28,61.95,69.1,60.9,68.09,59.47,68.51,59.03,67.07,56.43,69.16,60.56,20.64,12.52,128980.8,6.325,8.2,8.62,102086.7,9.48,10.64,13.15,118,3.296
101,2012-08-11T10:00,2012,224,1000,0,68.38,62.17,69.19,61.13,68.19,59.7,68.6,59.7,67.18,56.73,69.24,60.88,20.62,12.49,126711.6,6.209,8.06,8.49,97920.3,8.9,10.45,13.15,115,3.212
101,2012-08-11T11:00,2012,224,1100,0,68.5,62.36,69.29,61.34,68.32,59.94,68.72,59.98,67.31,57.01,69.35,61.1,20.62,12.51,125102.1,6.135,7.949,8.38,96465.95,8.74,10.3,13.15,113,3.156
101,2012-08-11T12:00,2012,224,1200,0,68.64,62.77,69.43,61.75,68.46,60.4,68.87,61.33,67.47,57.59,69.47,61.73,20.6,12.47,120205.9,5.874,7.675,8.06,87914.36,7.532,9.88,13.14,106,2.961
101,2012-08-11T13:00,2012,224,1300,0,68.46,62.66,69.23,61.66,68.28,60.33,68.67,60.24,67.31,57.56,69.28,61.42,20.64,12.51,118846.5,5.801,7.57,7.949,92066.45,8.43,9.75,13.13,108,3.017
101,2012-08-11T14:00,2012,224,1400,0,68.38,62.12,69.17,61.13,68.21,59.79,68.59,59.82,67.23,56.78,69.21,60.85,20.6,12.49,126440.2,6.268,8.04,8.43,97246.47,8.77,10.45,13.13,115,3.212
101,2012-08-11T15:00,2012,224,1500,0,68.6,62.53,69.37,61.51,68.43,60.21,68.81,60.03,67.45,58.38,69.42,61.45,20.65,12.61,123489.8,6.069,7.859,8.22,91097.99,8.79,9.06,13.12,110,3.073
101,2012-08-11T16:00,2012,224,1600,0,68.54,62.63,69.3,61.66,68.37,60.42,68.74,60.82,67.4,57.47,69.35,61.52,20.7,12.51,120103,5.904,7.635,7.95,90495.91,7.926,9.92,13.12,107,2.989
101,2012-08-11T17:00,2012,224,1700,0,68.6,62.67,69.36,61.69,68.43,60.44,68.8,60.85,67.46,57.49,69.41,61.54,20.72,12.52,120811,5.934,7.668,7.99,90904.76,7.95,9.97,13.12,109,3.045
101,2012-08-11T18:00,2012,224,1800,0,68.63,62.57,69.38,61.6,68.45,60.35,68.82,61.2,67.48,57.39,69.42,61.53,20.43,12.4,121034.9,6.053,7.781,8.1,88969.84,7.619,10.08,13.12,107,2.989
101,2012-08-11T19:00,2012,224,1900,0,68.75,62.29,69.54,61.24,68.58,59.86,68.96,61.73,67.6,56.82,69.59,61.29,20.52,12.41,130155.9,6.462,8.3,8.72,90604.15,7.236,10.78,13.12,114,3.184
101,2012-08-11T20:00,2012,224,2000,0,68.3,62.03,69.06,61.01,68.12,59.73,68.5,61.7,67.14,57,69.1,61.21,20.58,12.43,126160.1,6.266,8.05,8.39,85283.05,6.79,10.13,13.12,108,3.017
101,2012-08-11T21:00,2012,224,2100,0,68.7,62.5,69.47,61.53,68.52,60.23,68.92,61.35,67.54,59.96,69.51,62.03,20.75,12.43,125637.7,6.2,7.938,8.29,76259.52,7.564,7.579,13.12,103,2.877
101,2012-08-11T22:00,2012,224,2200,0,68.42,62.31,69.19,61.32,68.24,59.94,68.63,60.78,67.26,57,69.24,61.2,20.84,12.57,125428,6.114,7.872,8.3,92218.41,7.85,10.26,13.12,111,3.101
101,2012-08-11T23:00,2012,224,2300,0,68.41,62.2,69.19,61.15,68.23,59.82,68.61,60.19,67.25,56.78,69.23,60.96,20.8,12.58,127285.1,6.211,8.04,8.41,96269.8,8.43,10.47,13.12,114,3.184
101,2012-08-12T00:00,2012,225,0,0,68.49,62.2,69.28,61.1,68.32,59.8,68.7,60.2,67.33,56.67,69.33,60.95,20.63,12.49,128137.2,6.295,8.19,8.51,96925.07,8.5,10.66,13.12,115,3.212
101,2012-08-12T01:00,2012,225,100,0,68.26,61.96,69.04,60.93,68.08,59.6,68.48,58.74,67.08,56.57,69.1,60.52,20.46,12.46,126517.2,6.302,8.11,8.48,102263.7,9.74,10.51,13.13,117,3.268
101,2012-08-12T02:00,2012,225,200,0,68.34,62.09,69.12,61.07,68.15,59.74,68.55,58.77,67.17,56.69,69.16,60.63,20.63,12.54,126531.8,6.254,8.05,8.4,102872.2,9.77,10.48,13.13,118,3.296
101,2012-08-12T03:00,2012,225,300,0,68.55,62.29,69.33,61.28,68.37,59.89,68.77,60.09,67.37,56.84,69.4,61.03,20.75,12.53,127752.4,6.265,8.05,8.48,97509.64,8.68,10.53,13.13,114,3.184
101,2012-08-12T04:00,2012,225,400,0,68.31,62.11,69.1,61.12,68.14,59.76,68.52,60.24,67.15,56.73,69.14,60.96,20.69,12.51,125946.7,6.2,7.973,8.37,94798.59,8.28,10.42,13.13,113,3.156
101,2012-08-12T05:00,2012,225,500,0,68.58,62.33,69.36,61.33,68.4,59.98,68.8,63.15,67.41,57.42,69.41,61.78,20.53,12.35,125913.7,6.255,8.03,8.42,78240.28,5.644,9.99,13.13,103,2.877
101,2012-08-12T06:00,2012,225,600,0,68.35,62.1,69.13,61.08,68.17,59.73,68.55,61.15,67.18,56.72,69.18,61.1,20.54,12.41,126157.1,6.252,8.06,8.44,89882.2,7.403,10.46,13.13,111,3.101
101,2012-08-12T07:00,2012,225,700,0,68.45,62.21,69.23,61.16,68.26,59.83,68.66,60.66,67.27,56.84,69.28,61.09,20.41,12.39,125440.2,6.247,8.07,8.43,92544.18,8,10.44,13.13,111,3.101
101,2012-08-12T08:00,2012,225,800,0,68.36,62.13,69.15,61.08,68.18,59.75,68.57,59.82,67.19,56.74,69.19,60.87,20.47,12.45,125613.1,6.229,8.07,8.43,96820.68,8.74,10.45,13.13,113,3.156
101,2012-08-12T09:00,2012,225,900,0,68.43,62.09,69.23,61.01,68.26,59.7,68.64,60.06,67.26,56.63,69.28,60.85,20.52,12.45,128087.3,6.34,8.22,8.55,96893.09,8.59,10.63,13.13,115,3.212
101,2012-08-12T10:00,2012,225,1000,0,68.49,62.33,69.27,61.3,68.31,59.96,68.7,61.02,67.31,57,69.32,61.28,20.51,12.45,124477.1,6.162,7.966,8.34,90822.02,7.687,10.32,13.13,109,3.045
101,2012-08-12T11:00,2012,225,1100,0,68.4,62.37,69.18,61.37,68.22,60.03,68.62,60.02,67.25,57.18,69.23,61.15,20.57,12.49,122370,6.023,7.811,8.19,94488.27,8.6,10.07,13.13,110,3.073
101,2012-08-12T12:00,2012,225,1200,0,68.83,62.87,69.6,61.84,68.65,60.52,69.04,61.31,67.67,58.49,69.65,61.95,20.71,12.47,122189.8,5.955,7.762,8.13,85515.04,7.738,9.17,13.13,105,2.933
101,2012-08-12T13:00,2012,225,1300,0,68.46,62.72,69.22,61.77,68.29,60.47,68.67,60.88,67.32,57.85,69.26,61.66,20.55,12.47,116621.5,5.744,7.454,7.813,87170.11,7.787,9.47,13.12,104,2.905
101,2012-08-12T14:00,2012,225,1400,0,68.61,62.92,69.36,61.98,68.42,60.7,68.8,60.78,67.46,57.92,69.4,61.78,20.8,12.59,116823,5.693,7.377,7.725,89607.94,8.03,9.54,13.12,105,2.933
101,2012-08-12T15:00,2012,225,1500,0,68.71,63.03,69.45,62.13,68.53,60.88,68.91,60.37,67.57,58.09,69.49,61.81,20.78,12.57,115857.5,5.675,7.316,7.651,91774.66,8.54,9.48,13.11,106,2.961
101,2012-08-12T16:00,2012,225,1600,0,68.7,62.96,69.44,62.1,68.53,60.83,68.9,60.67,67.58,58.03,69.5,61.81,20.6,12.46,115690.3,5.746,7.347,7.699,89787.58,8.24,9.55,13.11,105,2.933
101,2012-08-12T17:00,2012,225,1700,0,68.75,62.93,69.5,61.99,68.59,60.75,68.97,59.8,67.64,58.36,69.53,61.66,20.53,12.47,117347.7,5.821,7.511,7.838,93134.77,9.17,9.27,13.11,107,2.989
101,2012-08-12T18:00,2012,225,1800,0,68.69,62.79,69.44,61.85,68.51,60.59,68.88,60.88,67.55,57.72,69.47,61.66,20.6,12.47,119090.2,5.905,7.591,7.915,90091.79,7.998,9.83,13.1,106,2.961
101,2012-08-12T19:00,2012,225,1900,0,68.57,62.48,69.33,61.48,68.39,60.26,68.75,60.12,67.42,57.26,69.35,61.22,20.37,12.39,121398.4,6.092,7.848,8.13,94343.29,8.63,10.16,13.11,110,3.073
101,2012-08-12T20:00,2012,225,2000,0,68.47,62.21,69.23,61.16,68.29,59.96,68.65,58.84,67.31,57.25,69.27,60.8,20.75,12.57,127018.5,6.261,8.07,8.33,101165.2,9.82,10.05,13.12,116,3.24
101,2012-08-12T21:00,2012,225,2100,0,68.44,62.06,69.23,60.93,68.27,59.71,68.65,58.92,67.26,56.43,69.27,60.54,20.67,12.54,129732,6.384,8.3,8.55,104438.4,9.73,10.83,13.12,120,3.352
101,2012-08-12T22:00,2012,225,2200,0,68.29,61.84,69.1,60.72,68.12,59.46,68.49,58.78,67.13,56.15,69.14,60.33,20.81,12.58,132057.2,6.449,8.39,8.66,105453.8,9.72,10.98,13.13,121,3.38
101,2012-08-12T23:00,2012,225,2300,0,68.36,61.83,69.17,60.7,68.19,59.42,68.57,59.23,67.18,56.11,69.23,60.42,20.6,12.48,132234.8,6.535,8.48,8.77,103272.8,9.35,11.07,13.13,119,3.324
101,2012-08-13T00:00,2012,226,0,0,68.29,61.71,69.12,60.6,68.12,59.29,68.52,61.11,67.11,56.03,69.17,60.71,20.43,12.38,132133,6.582,8.53,8.83,92756.78,7.41,11.09,13.14,114,3.184
101,2012-08-13T01:00,2012,226,100,0,68.3,61.72,69.13,60.6,68.13,59.28,68.53,60.14,67.1,56,69.17,60.53,20.62,12.48,133379.1,6.579,8.53,8.85,98515.27,8.39,11.09,13.14,118,3.296
101,2012-08-13T02:00,2012,226,200,0,68.2,61.56,69.03,60.44,68.03,59.1,68.43,59.61,67,55.79,69.08,60.29,20.57,12.47,134299.6,6.647,8.59,8.93,101133.2,8.82,11.21,13.15,119,3.324
101,2012-08-13T03:00,2012,226,300,0,68.23,61.55,69.07,60.42,68.07,59.03,68.48,58.83,67.02,56.29,69.13,60.22,20.58,12.48,135528.5,6.689,8.65,9.04,102991.5,9.64,10.73,13.15,121,3.38
101,2012-08-13T04:00,2012,226,400,0,68.24,61.57,69.08,60.44,68.07,59.06,68.48,59.53,67.02,55.81,69.14,60.29,20.43,12.44,134189.3,6.674,8.63,9.01,101546.1,8.95,11.21,13.15,119,3.324
101,2012-08-13T05:00,2012,226,500,0,68.25,61.55,69.09,60.45,68.08,59.05,68.49,60.04,67.03,55.77,69.15,60.39,20.65,12.5,135873.8,6.696,8.64,9.03,99840.52,8.45,11.26,13.16,120,3.352
101,2012-08-13T06:00,2012,226,600,0,68.1,61.35,68.94,60.28,67.92,58.81,68.33,59.4,66.87,55.59,69,60.12,20.55,12.46,136027.2,6.743,8.66,9.11,101994.4,8.93,11.28,13.16,120,3.352
101,2012-08-13T07:00,2012,226,700,0,68.17,61.53,69.02,60.4,68,58.91,68.42,59.84,66.95,55.78,69.09,60.31,20.62,12.51,135714.1,6.648,8.62,9.1,100138.6,8.59,11.17,13.16,119,3.324
101,2012-08-13T08:00,2012,226,800,0,68.46,61.97,69.31,60.85,68.28,59.34,68.71,60.45,67.24,57.37,69.37,61.02,20.66,12.62,133339.6,6.49,8.46,8.95,92578.51,8.26,9.86,13.16,114,3.184
101,2012-08-13T09:00,2012,226,900,0,68.23,61.93,69.05,60.89,68.04,59.43,68.47,60.49,67.03,57.76,69.11,61.1,20.53,12.49,127892.6,6.295,8.15,8.62,87221.22,7.981,9.27,13.16,108,3.017
101,2012-08-13T10:00,2012,226,1000,0,68.32,62.19,69.14,61.13,68.15,59.67,68.56,60.38,67.13,56.89,69.19,61.06,20.53,12.46,125408.2,6.125,8.01,8.48,92982.16,8.18,10.24,13.15,110,3.073
101,2012-08-13T11:00,2012,226,1100,0,68.23,62.35,69.08,61.41,68.31,60.79,68.69,60.88,67.17,57.12,69.29,61.24,20.77,12.57,118169.5,5.884,7.666,7.518,90896.3,7.804,10.05,13.15,109,3.045
101,2012-08-13T12:00,2012,226,1200,0,68.3,62.44,69.13,61.43,68.26,60.34,68.67,61.03,67.18,57.24,69.28,61.38,20.59,12.48,119546.2,5.868,7.707,7.921,88936.64,7.638,9.95,13.15,106,2.961
101,2012-08-13T13:00,2012,226,1300,0,68.3,62.54,69.11,61.6,68.23,60.6,68.61,60.84,67.16,57.43,69.22,61.45,20.6,12.48,116187.2,5.76,7.51,7.622,88496.4,7.769,9.73,13.15,104,2.905
101,2012-08-13T14:00,2012,226,1400,0,68.22,62.55,69.05,61.64,68.26,61.05,68.6,59.81,67.13,57.37,69.22,61.21,20.75,12.58,113735.9,5.672,7.415,7.207,94527.43,8.79,9.76,13.15,108,3.017
101,2012-08-13T15:00,2012,226,1500,0,68.25,62.59,69.08,61.72,68.26,61.09,68.63,61.05,67.14,57.45,69.23,61.54,20.81,12.58,113417.7,5.662,7.356,7.164,87994.59,7.581,9.69,13.16,104,2.905
101,2012-08-13T16:00,2012,226,1600,0,68.25,62.41,69.07,61.47,68.12,60.15,68.54,59.67,67.11,57.29,69.17,61.17,20.75,12.57,119980.6,5.841,7.598,7.975,95166.8,8.87,9.82,13.15,109,3.045
101,2012-08-13T17:00,2012,226,1700,0,68.57,62.63,69.36,61.69,68.38,60.27,68.8,61.3,67.41,57.5,69.4,61.66,20.63,12.5,120960.4,5.939,7.667,8.11,88106.89,7.497,9.91,13.15,105,2.933
101,2012-08-13T18:00,2012,226,1800,0,68.42,62.34,69.21,61.36,68.25,59.98,68.65,60.3,67.26,57.13,69.27,61.17,20.51,12.44,122931.9,6.08,7.843,8.27,93099.76,8.34,10.13,13.14,109,3.045
101,2012-08-13T19:00,2012,226,1900,0,68.45,62.27,69.23,61.25,68.26,59.95,68.66,60.92,67.28,57.97,69.27,61.43,20.55,12.39,124677.3,6.188,7.973,8.31,85597.7,7.736,9.31,13.13,105,2.933
101,2012-08-13T20:00,2012,226,2000,0,68.32,61.97,69.12,60.91,68.14,59.58,68.54,59.15,67.14,56.52,69.17,60.58,20.47,12.46,127858.2,6.354,8.21,8.57,100987.1,9.38,10.62,13.13,116,3.24
101,2012-08-13T21:00,2012,226,2100,0,68.31,61.93,69.12,60.88,68.14,59.52,68.53,60.73,67.12,56.4,69.16,60.85,20.79,12.54,130458.7,6.381,8.24,8.62,94099.48,7.8,10.72,13.14,114,3.184
101,2012-08-13T22:00,2012,226,2200,0,68.24,61.77,69.05,60.71,68.06,59.35,68.45,58.99,67.05,56.22,69.11,60.39,20.57,12.49,130643,6.467,8.34,8.71,102686.1,9.47,10.82,13.14,118,3.296
101,2012-08-13T23:00,2012,226,2300,0,68.36,61.8,69.18,60.7,68.17,59.34,68.57,59.73,67.15,56.15,69.22,60.53,20.49,12.44,132063,6.563,8.48,8.83,100028.3,8.85,11,13.15,117,3.268
101,2012-08-14T00:00,2012,227,0,0,68.25,61.59,69.08,60.47,68.08,59.08,68.48,59.36,67.04,55.88,69.14,60.26,20.42,12.42,133813,6.658,8.61,9,102057.7,9.12,11.16,13.15,120,3.352
101,2012-08-14T01:00,2012,227,100,0,68.23,61.61,69.06,60.49,68.05,59.1,68.46,59.13,67.02,55.84,69.11,60.25,20.75,12.56,135258.7,6.619,8.57,8.95,104305.5,9.33,11.18,13.15,121,3.38
101,2012-08-14T02:00,2012,227,200,0,68.2,61.55,69.04,60.47,68.03,59.01,68.43,58.49,66.98,56.15,69.11,60.15,20.85,12.58,136477.3,6.649,8.57,9.02,105830.2,9.94,10.82,13.15,123,3.436
101,2012-08-14T03:00,2012,227,300,0,68.18,61.54,69.02,60.43,68,59.02,68.41,59.8,66.96,55.91,69.07,60.35,20.81,12.56,136067.9,6.641,8.59,8.98,100075.1,8.61,11.05,13.16,120,3.352
101,2012-08-14T04:00,2012,227,400,0,68.19,61.55,69.03,60.46,68.01,59.04,68.43,59.61,66.97,55.75,69.09,60.32,20.82,12.58,136086.1,6.648,8.58,8.97,102101.5,8.82,11.22,13.16,121,3.38
101,2012-08-14T05:00,2012,227,500,0,68.1,61.37,68.95,60.22,67.92,58.78,68.34,59.07,66.86,55.5,69.01,60.01,20.78,12.55,138021.7,6.733,8.72,9.14,104884.9,9.27,11.36,13.16,124,3.464
101,2012-08-14T06:00,2012,227,600,0,68.18,61.51,69.02,60.42,67.99,58.96,68.41,60.1,66.95,55.75,69.08,60.4,20.64,12.5,135441,6.667,8.61,9.03,98846.78,8.32,11.2,13.16,119,3.324
101,2012-08-14T07:00,2012,227,700,0,68.17,61.59,69.02,60.47,68,58.95,68.43,59.4,66.95,56.4,69.09,60.39,20.66,12.5,134927.9,6.583,8.55,9.05,99202.64,9.03,10.55,13.16,120,3.352
101,2012-08-14T08:00,2012,227,800,0,68.27,61.84,69.11,60.72,68.09,59.23,68.52,59.8,67.05,56.75,69.17,60.7,20.67,12.49,132206.7,6.429,8.39,8.87,96247.1,8.72,10.3,13.16,117,3.268
101,2012-08-14T09:00,2012,227,900,0,68.16,61.96,69,60.91,68.08,59.84,68.47,59.07,66.99,56.53,69.12,60.57,20.54,12.49,124937.6,6.203,8.09,8.23,100545.1,9.4,10.47,13.16,122,3.408
101,2012-08-14T10:00,2012,227,1000,0,68,62.13,68.8,61.17,68.05,60.62,68.4,58.94,66.89,56.75,69.04,60.66,20.72,12.59,117131.5,5.876,7.63,7.429,99897.95,9.46,10.13,13.17,122,3.408
101,2012-08-14T11:00,2012,227,1100,0,68.23,62.39,69.05,61.44,68.31,60.91,68.68,60.4,67.15,57.15,69.28,61.18,20.69,12.53,116488.7,5.835,7.608,7.401,92754.34,8.27,10,13.17,116,3.24
101,2012-08-14T12:00,2012,227,1200,0,68.23,62.38,69.07,61.38,68.1,60,68.53,60.19,67.09,57.27,69.15,61.24,20.69,12.53,120854.4,5.853,7.683,8.1,92170.02,8.35,9.82,13.16,115,3.212
101,2012-08-14T13:00,2012,227,1300,0,68.49,62.53,69.31,61.59,68.34,60.19,68.75,60.51,67.32,58.84,69.37,61.7,20.75,12.5,122321.7,5.962,7.714,8.15,84690.48,8.24,8.48,13.15,110,3.073
101,2012-08-14T14:00,2012,227,1400,0,68.07,62.04,68.91,61.18,68.08,60.4,68.42,60.54,66.93,57.15,69.07,61.05,20.58,12.46,119201.7,6.033,7.736,7.681,89108.8,7.879,9.77,13.16,115,3.212
101,2012-08-14T15:00,2012,227,1500,0,68.16,62.19,68.98,61.3,68.2,60.65,68.56,60.27,67.06,56.88,69.18,61,20.59,12.49,117885.2,5.968,7.68,7.551,93503.63,8.29,10.18,13.16,116,3.24
101,2012-08-14T16:00,2012,227,1600,0,68.26,62.31,69.07,61.32,68.18,60.19,68.6,60.13,67.13,58.12,69.22,61.33,20.63,12.47,120811.1,5.944,7.75,7.99,88350.98,8.47,9.01,13.16,113,3.156
101,2012-08-14T17:00,2012,227,1700,0,68.49,62.34,69.31,61.3,68.3,59.83,68.73,61.26,67.3,57.08,69.37,61.36,20.42,12.43,124774.4,6.144,8.02,8.46,89086.36,7.47,10.23,13.15,114,3.184
101,2012-08-14T18:00,2012,227,1800,0,68.51,62.32,69.32,61.27,68.33,59.86,68.74,60.38,67.32,57.3,69.37,61.23,20.81,12.57,127595.1,6.189,8.05,8.46,93669.34,8.36,10.03,13.15,117,3.268
101,2012-08-14T19:00,2012,227,1900,0,68.25,61.98,69.05,60.89,68.06,59.59,68.47,59.22,67.06,57.23,69.09,60.78,20.69,12.52,127940.6,6.267,8.16,8.47,96842.47,9.25,9.84,13.15,120,3.352
101,2012-08-14T20:00,2012,227,2000,0,68.35,61.9,69.17,60.74,68.16,59.42,68.57,59.34,67.14,56.29,69.21,60.53,20.54,12.49,130945.2,6.449,8.42,8.73,101633.2,9.23,10.85,13.15,124,3.464
101,2012-08-14T21:00,2012,227,2100,0,68.33,61.84,69.16,60.68,68.13,59.39,68.55,58.38,67.13,56.18,69.22,60.3,20.82,12.64,133322.2,6.489,8.48,8.75,108057.4,10.17,10.95,13.15,128,3.575
101,2012-08-14T22:00,2012,227,2200,0,68.4,61.9,69.23,60.79,68.21,59.48,68.62,59.43,67.19,56.33,69.27,60.59,20.65,12.53,132031.4,6.497,8.45,8.73,101735.8,9.19,10.86,13.15,125,3.492
101,2012-08-14T23:00,2012,227,2300,0,68.43,61.9,69.25,60.84,68.24,59.51,68.65,60.41,67.22,56.35,69.29,60.81,20.71,12.54,132395.7,6.536,8.41,8.72,97122.53,8.25,10.87,13.15,121,3.38
101,2012-08-15T00:00,2012,228,0,0,68.35,61.84,69.18,60.81,68.16,59.38,68.57,59.32,67.14,56.28,69.23,60.53,20.68,12.57,132219.2,6.515,8.38,8.78,102433.3,9.25,10.86,13.15,125,3.492
101,2012-08-15T01:00,2012,228,100,0,68.39,61.94,69.22,60.95,68.2,59.47,68.62,59.51,67.19,56.48,69.25,60.68,20.64,12.55,130705.3,6.445,8.27,8.73,100770,9.11,10.71,13.15,123,3.436
101,2012-08-15T02:00,2012,228,200,0,68.46,62.03,69.28,61.01,68.26,59.56,68.68,59.56,67.25,56.56,69.32,60.76,20.72,12.56,130934.7,6.431,8.27,8.71,100763.3,9.12,10.69,13.15,122,3.408
101,2012-08-15T03:00,2012,228,300,0,68.38,61.92,69.2,60.91,68.19,59.46,68.61,59.37,67.17,56.94,69.25,60.72,20.72,12.54,131417,6.455,8.3,8.73,98938.64,9.24,10.23,13.15,123,3.436
101,2012-08-15T04:00,2012,228,400,0,68.6,62.13,69.42,61.1,68.41,59.73,68.83,62.68,67.4,56.62,69.46,61.44,20.63,12.46,130803.6,6.471,8.32,8.68,85491,6.146,10.78,13.15,114,3.184
101,2012-08-15T05:00,2012,228,500,0,68.1,61.47,68.92,60.35,67.91,58.92,68.32,59.88,66.91,55.85,68.97,60.28,20.76,12.56,135621.5,6.628,8.57,8.99,99214.91,8.44,11.06,13.15,125,3.492
101,2012-08-15T06:00,2012,228,600,0,68.25,61.49,69.09,60.36,68.03,58.92,68.45,58.07,67.04,55.7,69.12,59.93,20.8,12.63,138148.8,6.753,8.73,9.11,111098.6,10.38,11.34,13.15,132,3.687
101,2012-08-15T07:00,2012,228,700,0,68.24,61.44,69.09,60.3,68.05,58.81,68.47,59.38,67.02,55.62,69.14,60.13,20.53,12.51,137750.5,6.807,8.79,9.24,103857.5,9.09,11.4,13.15,128,3.575
101,2012-08-15T08:00,2012,228,800,0,68.33,61.58,69.2,60.39,68.16,58.91,68.57,59.47,67.11,55.75,69.25,60.24,20.44,12.46,137010.7,6.757,8.81,9.25,103300,9.1,11.36,13.15,128,3.575
101,2012-08-15T09:00,2012,228,900,0,67.99,61.52,68.86,60.53,68.01,59.8,68.38,58.67,66.84,57.47,69.05,60.43,20.59,12.46,127827.5,6.463,8.33,8.21,96351.91,9.71,9.37,13.17,121,3.38
101,2012-08-15T10:00,2012,228,1000,0,67.94,61.68,68.8,60.65,68.04,60.06,68.43,59.66,66.84,56.12,69.08,60.41,20.54,12.51,124191.1,6.258,8.15,7.978,98763.13,8.77,10.73,13.18,122,3.408
101,2012-08-15T11:00,2012,228,1100,0,68.11,61.91,68.99,60.8,68.01,59.46,68.46,59.59,66.96,57.09,69.12,60.77,20.48,12.55,126911.2,6.203,8.19,8.55,95259.13,8.87,9.87,13.18,119,3.324
101,2012-08-15T12:00,2012,228,1200,0,68.39,62.36,69.22,61.21,68.21,59.68,68.66,60.42,67.2,57.04,69.3,61.2,20.54,12.5,125180.7,6.03,8.01,8.53,93179.98,8.24,10.16,13.16,114,3.184
101,2012-08-15T13:00,2012,228,1300,0,68.36,62.51,69.18,61.47,68.26,60.38,68.68,61.08,67.22,57.27,69.28,61.44,20.77,12.58,120382.1,5.857,7.715,7.89,89423.53,7.599,9.95,13.16,112,3.128
