id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-08-15T14:00,2012,228,1400,0,68.24,62.51,69.05,61.6,68.31,61.09,68.67,60.66,67.18,57.83,69.26,61.45,20.65,12.53,113749.7,5.726,7.449,7.22,88157.88,8.01,9.36,13.16,110,3.073
101,2012-08-15T15:00,2012,228,1500,0,68.34,62.52,69.14,61.54,68.21,60.22,68.63,60.35,67.2,57.4,69.25,61.38,20.81,12.62,120334.5,5.811,7.606,7.991,92462.05,8.28,9.8,13.15,113,3.156
101,2012-08-15T16:00,2012,228,1600,0,68.56,62.59,69.35,61.58,68.37,60.15,68.78,60.31,67.39,57.39,69.4,61.41,20.73,12.57,122956.2,5.965,7.77,8.22,94048.11,8.47,10,13.15,114,3.184
101,2012-08-15T17:00,2012,228,1700,0,68.53,62.47,69.33,61.41,68.36,60.02,68.76,60,67.37,57.23,69.38,61.2,20.53,12.49,123734.2,6.059,7.916,8.34,95630.45,8.76,10.13,13.14,115,3.212
101,2012-08-15T18:00,2012,228,1800,0,68.49,62.32,69.29,61.25,68.31,59.92,68.71,60.98,67.32,57.03,69.33,61.27,20.41,12.45,124510.9,6.17,8.03,8.39,90918.23,7.733,10.3,13.13,114,3.184
101,2012-08-15T19:00,2012,228,1900,0,68.38,62.13,69.17,61.04,68.19,59.75,68.58,59.45,67.2,56.73,69.21,60.79,20.47,12.45,126088.1,6.249,8.13,8.43,98802.45,9.13,10.47,13.13,119,3.324
101,2012-08-15T20:00,2012,228,2000,0,68.51,62.18,69.31,61.08,68.32,59.76,68.73,59.66,67.33,56.73,69.36,60.85,20.54,12.47,128234.8,6.334,8.23,8.56,99362.09,9.07,10.6,13.13,120,3.352
101,2012-08-15T21:00,2012,228,2100,0,68.33,62.04,69.13,60.94,68.15,59.64,68.54,60.11,67.15,56.55,69.17,60.82,20.73,12.57,128662.6,6.282,8.19,8.51,96910.51,8.43,10.59,13.13,119,3.324
101,2012-08-15T22:00,2012,228,2200,0,68.4,62.06,69.2,60.93,68.21,59.64,68.6,59.69,67.21,56.54,69.25,60.76,20.57,12.5,128712.6,6.341,8.27,8.56,99067.53,8.91,10.67,13.14,120,3.352
101,2012-08-15T23:00,2012,228,2300,0,68.31,61.95,69.12,60.85,68.13,59.53,68.53,59.49,67.12,56.42,69.17,60.63,20.77,12.57,130366,6.366,8.28,8.6,100574.4,9.04,10.7,13.14,122,3.408
101,2012-08-16T00:00,2012,229,0,0,68.44,62.06,69.26,60.96,68.26,59.6,68.66,59.48,67.24,56.55,69.3,60.72,20.73,12.56,130671.5,6.384,8.3,8.66,101122.4,9.18,10.69,13.14,122,3.408
101,2012-08-16T01:00,2012,229,100,0,68.34,61.98,69.15,60.92,68.15,59.53,68.55,60.13,67.14,56.5,69.19,60.81,20.71,12.57,129814.5,6.357,8.23,8.62,97075.55,8.42,10.64,13.14,120,3.352
101,2012-08-16T02:00,2012,229,200,0,68.46,62,69.29,60.93,68.28,59.5,68.69,59.43,67.27,56.43,69.33,60.64,20.74,12.57,132112.9,6.457,8.35,8.78,102337.3,9.26,10.83,13.14,123,3.436
101,2012-08-16T03:00,2012,229,300,0,68.33,61.9,69.16,60.81,68.15,59.42,68.56,59.59,67.13,56.85,69.19,60.71,20.83,12.58,132195.3,6.427,8.34,8.73,98136.29,8.97,10.29,13.15,121,3.38
101,2012-08-16T04:00,2012,229,400,0,68.44,61.96,69.27,60.86,68.26,59.43,68.67,60.78,67.24,56.36,69.32,60.88,20.73,12.53,132792.7,6.478,8.41,8.83,95263.03,7.889,10.88,13.15,120,3.352
101,2012-08-16T05:00,2012,229,500,0,68.32,61.83,69.14,60.73,68.13,59.31,68.54,59.97,67.11,56.26,69.19,60.63,20.62,12.53,132057.3,6.485,8.41,8.82,98593.63,8.57,10.85,13.15,121,3.38
101,2012-08-16T06:00,2012,229,600,0,68.43,61.84,69.26,60.72,68.25,59.25,68.66,60.2,67.22,56.23,69.31,60.65,20.47,12.45,133344.1,6.591,8.54,8.99,98075.11,8.46,10.99,13.15,121,3.38
101,2012-08-16T07:00,2012,229,700,0,68.25,61.67,69.08,60.55,68.07,59.1,68.48,59.81,67.04,56.04,69.13,60.46,20.49,12.47,133224,6.582,8.53,8.96,99386.97,8.67,11,13.15,122,3.408
101,2012-08-16T08:00,2012,229,800,0,68.46,61.8,69.31,60.67,68.28,59.15,68.7,60.14,67.24,56.48,69.36,60.66,20.53,12.47,135446.5,6.658,8.64,9.13,97638.87,8.57,10.76,13.15,122,3.408
101,2012-08-16T09:00,2012,229,900,0,68.21,61.72,69.04,60.62,68.02,59.14,68.45,59.73,67,56.32,69.09,60.52,20.6,12.51,132427.1,6.494,8.43,8.88,98331.59,8.72,10.68,13.15,121,3.38
101,2012-08-16T10:00,2012,229,1000,0,68.46,62.18,69.29,61.07,68.27,59.61,68.69,60.37,67.25,56.73,69.34,61.02,20.76,12.57,129843.4,6.28,8.22,8.66,95923.59,8.32,10.52,13.15,118,3.296
101,2012-08-16T11:00,2012,229,1100,0,68.45,62.31,69.27,61.25,68.27,59.82,68.69,59.61,67.26,57.52,69.32,61.1,20.57,12.52,125711.9,6.144,8.02,8.46,95557.64,9.08,9.74,13.15,115,3.212
101,2012-08-16T12:00,2012,229,1200,0,68.66,62.65,69.48,61.56,68.49,60.15,68.9,60.63,67.48,57.42,69.53,61.46,20.43,12.45,122955.4,6.016,7.919,8.35,92528.85,8.27,10.07,13.14,113,3.156
101,2012-08-16T13:00,2012,229,1300,0,68.51,62.6,69.29,61.58,68.31,60.24,68.71,60.44,67.33,57.47,69.33,61.44,20.5,12.5,120055.7,5.904,7.706,8.07,91812.83,8.27,9.86,13.14,111,3.101
101,2012-08-16T14:00,2012,229,1400,0,68.69,62.79,69.47,61.79,68.5,60.42,68.9,61.97,67.51,57.63,69.51,61.86,20.81,12.56,121704.7,5.9,7.679,8.08,85512.41,6.929,9.88,13.13,108,3.017
101,2012-08-16T15:00,2012,229,1500,0,68.5,62.68,69.26,61.71,68.31,60.41,68.7,61.02,67.34,57.59,69.29,61.64,20.75,12.6,119221.5,5.826,7.551,7.895,88889.76,7.674,9.75,13.13,109,3.045
101,2012-08-16T16:00,2012,229,1600,0,68.41,62.59,69.22,61.69,68.36,60.72,68.71,60.68,67.3,57.46,69.33,61.45,20.68,12.57,117248.2,5.823,7.534,7.636,91062.16,8.04,9.84,13.13,111,3.101
101,2012-08-16T17:00,2012,229,1700,0,68.39,62.32,69.16,61.29,68.19,59.96,68.57,59.22,67.21,57.08,69.18,60.95,20.65,12.58,123625.8,6.071,7.872,8.23,99288.8,9.35,10.13,13.13,117,3.268
101,2012-08-16T18:00,2012,229,1800,0,68.52,62.33,69.3,61.31,68.32,60,68.71,60.82,67.33,57,69.33,61.25,20.62,12.52,125288.5,6.183,7.995,8.32,92418.59,7.885,10.33,13.13,114,3.184
101,2012-08-16T19:00,2012,229,1900,0,68.46,62.05,69.26,60.93,68.27,59.61,68.66,59.97,67.27,56.51,69.3,60.76,20.55,12.5,129839.4,6.41,8.33,8.66,98482.55,8.69,10.76,13.13,120,3.352
101,2012-08-16T20:00,2012,229,2000,0,68.36,61.91,69.17,60.79,68.17,59.49,68.57,61.26,67.17,56.28,69.21,60.91,20.76,12.56,131843.8,6.452,8.38,8.68,92591.5,7.306,10.89,13.13,117,3.268
101,2012-08-16T21:00,2012,229,2100,0,68.32,61.82,69.14,60.7,68.14,59.36,68.54,59.3,67.12,56.15,69.19,60.45,20.8,12.64,133221.1,6.499,8.44,8.78,103499.7,9.24,10.97,13.14,124,3.464
101,2012-08-16T22:00,2012,229,2200,0,68.25,61.7,69.07,60.61,68.07,59.24,68.47,59.33,67.04,56.08,69.12,60.39,20.56,12.52,132344.8,6.547,8.47,8.82,101970,9.14,10.96,13.15,122,3.408
101,2012-08-16T23:00,2012,229,2300,0,68.39,61.8,69.22,60.66,68.2,59.28,68.61,59.7,67.17,56.08,69.27,60.49,20.59,12.54,133850.9,6.593,8.56,8.92,101598,8.91,11.09,13.15,123,3.436
101,2012-08-17T00:00,2012,230,0,0,68.29,61.71,69.12,60.57,68.11,59.21,68.51,60.26,67.07,55.93,69.16,60.55,20.69,12.59,134217.7,6.581,8.55,8.89,98866.21,8.25,11.14,13.15,122,3.408
101,2012-08-17T01:00,2012,230,100,0,68.18,61.49,69.01,60.32,67.99,58.94,68.4,58.4,66.95,55.7,69.07,59.98,20.58,12.56,135799.2,6.696,8.69,9.05,108078.3,9.99,11.25,13.15,127,3.547
101,2012-08-17T02:00,2012,230,200,0,68.2,61.49,69.05,60.33,68.01,58.92,68.43,58.92,66.97,55.67,69.1,60.09,20.72,12.59,137242.7,6.711,8.72,9.1,106186.8,9.51,11.31,13.16,127,3.547
101,2012-08-17T03:00,2012,230,300,0,68.16,61.44,69.02,60.29,67.98,58.87,68.39,58.37,66.92,55.61,69.05,59.94,20.73,12.61,137495.3,6.729,8.73,9.1,109000.1,10.03,11.3,13.16,129,3.603
101,2012-08-17T04:00,2012,230,400,0,68.2,61.42,69.08,60.22,68.03,58.79,68.44,58.68,66.97,55.47,69.14,59.95,20.72,12.61,139178.8,6.779,8.86,9.24,108591.7,9.76,11.5,13.16,129,3.603
101,2012-08-17T05:00,2012,230,500,0,68.05,61.2,68.91,60.01,67.86,58.6,68.29,59.56,66.8,56.98,68.96,60.3,20.74,12.51,140039,6.842,8.9,9.26,94061.52,8.73,9.82,13.17,122,3.408
101,2012-08-17T06:00,2012,230,600,0,68.11,61.24,68.97,60.02,67.93,58.58,68.35,59.19,66.86,55.81,69.03,60.02,20.57,12.48,139793,6.869,8.95,9.34,102168.7,9.16,11.05,13.18,126,3.52
101,2012-08-17T07:00,2012,230,700,0,68.12,61.35,68.98,60.19,67.94,58.7,68.37,58.7,66.87,55.49,69.04,59.94,20.52,12.52,137458.3,6.776,8.79,9.24,106776.7,9.67,11.38,13.18,127,3.547
101,2012-08-17T08:00,2012,230,800,0,68.09,61.54,68.96,60.49,67.96,59.12,68.36,59.04,66.87,55.89,69.04,60.22,20.48,12.51,131924,6.554,8.46,8.84,102889.4,9.33,10.98,13.18,123,3.436
101,2012-08-17T09:00,2012,230,900,0,68.07,61.81,68.94,60.82,68.02,59.69,68.4,58.91,66.88,56.35,69.07,60.45,20.48,12.51,125508.7,6.252,8.12,8.33,101490.2,9.49,10.53,13.18,120,3.352
101,2012-08-17T10:00,2012,230,1000,0,68.49,62.33,69.32,61.26,68.3,59.68,68.74,60.26,67.28,57.36,69.4,61.22,20.57,12.52,126973,6.16,8.07,8.62,93346.05,8.48,9.92,13.17,115,3.212
101,2012-08-17T11:00,2012,230,1100,0,68.35,62.44,69.16,61.41,68.17,59.93,68.6,59.72,67.16,57.48,69.22,61.21,20.64,12.57,122122.6,5.914,7.754,8.24,94472.5,8.87,9.68,13.16,113,3.156
101,2012-08-17T12:00,2012,230,1200,0,68.69,62.92,69.48,61.88,68.5,60.42,68.92,61.44,67.52,57.87,69.53,61.9,20.63,12.51,119436.8,5.769,7.597,8.08,86766.84,7.475,9.64,13.15,106,2.961
101,2012-08-17T13:00,2012,230,1300,0,68.73,63.02,69.5,62.06,68.55,60.65,68.96,63.2,67.58,58.06,69.56,62.35,20.79,12.54,118220.2,5.718,7.44,7.898,77586.09,5.758,9.52,13.13,101,2.821
101,2012-08-17T14:00,2012,230,1400,0,68.58,62.97,69.33,62.04,68.39,60.7,68.78,61.03,67.44,58.11,69.37,61.93,20.79,12.63,115560.4,5.608,7.283,7.689,87428.61,7.749,9.33,13.13,105,2.933
101,2012-08-17T15:00,2012,230,1500,0,68.66,63.03,69.43,62.1,68.52,60.87,68.9,60.3,67.55,58.18,69.49,61.79,20.72,12.61,115242.9,5.631,7.324,7.643,91819.76,8.6,9.38,13.12,108,3.017
101,2012-08-17T16:00,2012,230,1600,0,68.74,63.04,69.48,62.09,68.54,60.77,68.93,60.82,67.6,58.21,69.51,61.88,20.56,12.68,115838.6,5.698,7.386,7.776,89857.33,8.11,9.39,13.12,107,2.989
101,2012-08-17T17:00,2012,230,1700,0,68.94,63.2,69.68,62.25,68.74,60.97,69.12,62.2,67.79,58.13,69.7,62.24,20.62,12.49,116607.8,5.741,7.433,7.771,83906.32,6.92,9.66,13.11,104,2.905
101,2012-08-17T18:00,2012,230,1800,0,68.65,62.83,69.4,61.88,68.47,60.6,68.84,61.02,67.51,57.7,69.42,61.7,20.52,12.5,117475.2,5.822,7.52,7.862,89259.93,7.811,9.81,13.1,108,3.017
101,2012-08-17T19:00,2012,230,1900,0,68.71,62.64,69.47,61.67,68.52,60.44,68.88,60.15,67.56,57.27,69.48,61.31,20.53,12.51,121660.2,6.064,7.799,8.08,96407.21,8.73,10.29,13.1,114,3.184
101,2012-08-17T20:00,2012,230,2000,0,68.6,62.36,69.36,61.36,68.41,60.14,68.78,61.01,67.45,56.87,69.38,61.25,20.61,12.5,125293.7,6.242,7.995,8.27,92945.39,7.771,10.57,13.11,113,3.156
101,2012-08-17T21:00,2012,230,2100,0,68.51,62.05,69.29,61.02,68.32,59.74,68.7,59.76,67.34,56.88,69.32,60.81,20.69,12.54,130199.5,6.453,8.27,8.58,98546.84,8.93,10.46,13.12,119,3.324
101,2012-08-17T22:00,2012,230,2200,0,68.57,62.03,69.37,60.95,68.39,59.63,68.77,59.44,67.38,56.26,69.41,60.59,20.51,12.52,131462.7,6.542,8.42,8.76,103760.8,9.33,11.13,13.12,122,3.408
101,2012-08-17T23:00,2012,230,2300,0,68.33,61.81,69.14,60.74,68.15,59.43,68.53,58.96,67.14,56.03,69.17,60.36,20.62,12.56,131575.2,6.515,8.4,8.72,105202.4,9.57,11.11,13.12,123,3.436
101,2012-08-18T00:00,2012,231,0,0,68.31,61.73,69.13,60.65,68.12,59.31,68.51,59.69,67.11,55.87,69.17,60.42,20.84,12.61,134347.9,6.581,8.48,8.82,102466.8,8.82,11.24,13.13,123,3.436
101,2012-08-18T01:00,2012,231,100,0,68.32,61.67,69.14,60.57,68.14,59.22,68.53,59.14,67.11,55.77,69.19,60.26,20.69,12.56,134865.3,6.654,8.57,8.91,105462.1,9.39,11.33,13.13,125,3.492
101,2012-08-18T02:00,2012,231,200,0,68.57,61.82,69.4,60.73,68.39,59.32,68.79,61.97,67.36,56.25,69.46,60.99,20.56,12.47,136014.9,6.751,8.67,9.07,90578.48,6.819,11.11,13.14,117,3.268
101,2012-08-18T03:00,2012,231,300,0,68.09,61.4,68.91,60.29,67.9,58.87,68.3,59.4,66.87,55.69,68.95,60.13,20.58,12.52,135263.1,6.691,8.62,9.03,101868.6,8.9,11.18,13.15,122,3.408
101,2012-08-18T04:00,2012,231,400,0,68.24,61.44,69.07,60.32,68.05,58.83,68.45,58.41,67.01,55.48,69.14,59.91,20.58,12.53,137727.6,6.809,8.75,9.22,109502.3,10.05,11.53,13.15,128,3.575
101,2012-08-18T05:00,2012,231,500,0,68.13,61.32,68.98,60.19,67.95,58.74,68.36,58.4,66.9,55.31,69.02,59.82,20.59,12.53,137954.4,6.811,8.79,9.21,109399.4,9.96,11.59,13.15,128,3.575
101,2012-08-18T06:00,2012,231,600,0,68.25,61.33,69.12,60.2,68.07,58.69,68.48,59.15,67.01,55.77,69.17,60.05,20.55,12.5,139974.3,6.917,8.92,9.39,104184.7,9.33,11.25,13.16,126,3.52
101,2012-08-18T07:00,2012,231,700,0,68.06,61.17,68.92,60.02,67.88,58.54,68.3,58.7,66.81,55.12,68.97,59.75,20.38,12.44,138231.4,6.889,8.89,9.34,107319.8,9.6,11.7,13.16,127,3.547
101,2012-08-18T08:00,2012,231,800,0,68.25,61.3,69.12,60.12,68.07,58.56,68.51,59.63,67.01,55.6,69.18,60.08,20.34,12.37,139826.4,6.947,9,9.51,101695.7,8.88,11.41,13.17,124,3.464
101,2012-08-18T09:00,2012,231,900,0,67.96,61.21,68.81,60.07,67.78,58.53,68.2,58.83,66.73,56.62,68.87,60.1,20.29,12.36,135612.4,6.753,8.75,9.25,97594.09,9.37,10.11,13.17,120,3.352
101,2012-08-18T10:00,2012,231,1000,0,68.15,61.45,69.02,60.29,67.97,58.74,68.39,58.46,66.9,55.53,69.07,59.96,20.45,12.5,136134,6.698,8.73,9.23,107833.6,9.93,11.37,13.17,126,3.52
101,2012-08-18T11:00,2012,231,1100,0,68.22,61.73,69.08,60.61,68.05,59.07,68.48,59.57,66.99,55.95,69.13,60.43,20.78,12.59,134329.8,6.49,8.48,8.98,101782.4,8.91,11.05,13.17,122,3.408
101,2012-08-18T12:00,2012,231,1200,0,68.36,62.03,69.21,60.9,68.18,59.41,68.6,60.07,67.14,56.31,69.24,60.78,20.66,12.53,130582.6,6.331,8.31,8.77,98307.66,8.53,10.83,13.16,117,3.268
101,2012-08-18T13:00,2012,231,1300,0,68.14,61.78,68.97,60.71,67.95,59.2,68.36,58.54,66.93,56.1,69.02,60.3,20.75,12.61,130874.6,6.355,8.25,8.75,105484.8,9.82,10.83,13.16,121,3.38
101,2012-08-18T14:00,2012,231,1400,0,68.42,62.24,69.24,61.21,68.24,59.76,68.66,60.81,67.23,56.68,69.29,61.16,20.73,12.59,127052.9,6.185,8.03,8.48,93786.49,7.848,10.54,13.15,114,3.184
101,2012-08-18T15:00,2012,231,1500,0,68.48,62.31,69.29,61.28,68.3,59.84,68.71,60.28,67.28,56.78,69.34,61.1,20.72,12.58,126681.6,6.168,8.01,8.46,96459.69,8.43,10.5,13.15,114,3.184
101,2012-08-18T16:00,2012,231,1600,0,68.46,62.25,69.26,61.28,68.26,59.84,68.68,60.44,67.26,56.76,69.3,61.11,20.69,12.55,126332.5,6.205,7.984,8.42,95231.34,8.24,10.5,13.15,114,3.184
101,2012-08-18T17:00,2012,231,1700,0,68.47,62.17,69.29,61.16,68.3,59.72,68.69,59.64,67.27,57.6,69.32,61.04,20.79,12.53,129186.1,6.298,8.13,8.58,95070.22,9.05,9.67,13.15,115,3.212
101,2012-08-18T18:00,2012,231,1800,0,68.38,61.97,69.21,60.9,68.2,59.54,68.61,61.83,67.19,56.21,69.25,61.06,20.78,12.5,131217.1,6.417,8.31,8.66,89956.63,6.778,10.98,13.15,114,3.184
101,2012-08-18T19:00,2012,231,1900,0,68.36,61.72,69.18,60.58,68.17,59.2,68.57,61.11,67.14,55.79,69.22,60.65,20.56,12.44,134396.5,6.641,8.6,8.96,94853.48,7.462,11.35,13.15,118,3.296
101,2012-08-18T20:00,2012,231,2000,0,68.18,61.39,69.02,60.24,67.98,58.86,68.39,58.95,66.95,55.39,69.06,59.97,20.38,12.45,135867.8,6.793,8.78,9.12,105884.6,9.44,11.56,13.15,124,3.464
101,2012-08-18T21:00,2012,231,2100,0,68.2,61.27,69.05,60.1,68.02,58.67,68.43,58.69,66.95,55.55,69.1,59.86,20.36,12.41,138768.8,6.928,8.95,9.35,106238.9,9.74,11.4,13.16,127,3.547
101,2012-08-18T22:00,2012,231,2200,0,68.01,61.09,68.89,59.9,67.82,58.47,68.23,60.03,66.76,55.05,68.93,59.93,20.6,12.49,140419.6,6.922,8.98,9.34,100725.6,8.2,11.71,13.17,123,3.436
101,2012-08-18T23:00,2012,231,2300,0,68.02,61.08,68.89,59.91,67.83,58.36,68.26,58.29,66.75,54.86,68.94,59.55,20.76,12.59,142297.4,6.939,8.98,9.47,111454.8,9.96,11.89,13.18,131,3.659
101,2012-08-19T00:00,2012,232,0,0,67.92,60.97,68.79,59.82,67.73,58.28,68.16,58.42,66.66,54.75,68.84,59.51,20.64,12.55,141451.9,6.956,8.97,9.46,110009.8,9.73,11.91,13.18,130,3.631
101,2012-08-19T01:00,2012,232,100,0,68.1,61.02,68.99,59.84,67.92,58.27,68.35,61.99,66.83,54.7,69.05,60.22,20.65,12.49,144300.6,7.081,9.14,9.65,93600.02,6.361,12.14,13.18,121,3.38
101,2012-08-19T02:00,2012,232,200,0,67.86,60.75,68.72,59.61,67.71,58.28,68.14,59.43,66.64,54.44,68.79,59.49,20.64,12.51,142954.7,7.113,9.11,9.42,106007.1,8.72,12.2,13.19,129,3.603
101,2012-08-19T03:00,2012,232,300,0,68.17,60.93,69.03,59.79,68.03,58.58,68.47,58.82,66.96,55.59,69.09,59.69,20.43,12.42,143018,7.24,9.24,9.45,105756.3,9.65,11.37,13.18,128,3.575
101,2012-08-19T04:00,2012,232,400,0,67.96,60.7,68.83,59.56,67.81,58.29,68.24,57.95,66.75,55.12,68.89,59.28,20.51,12.47,144223.6,7.26,9.27,9.52,110733.1,10.29,11.63,13.18,132,3.687
101,2012-08-19T05:00,2012,232,500,0,67.85,60.6,68.7,59.5,67.72,58.36,68.16,57.63,66.67,54.32,68.77,59.01,20.43,12.46,142469.4,7.257,9.21,9.36,115456.7,10.53,12.35,13.18,134,3.743
101,2012-08-19T06:00,2012,232,600,0,68.3,60.92,69.17,59.79,68.17,58.59,68.61,58.26,67.1,56.19,69.23,59.67,20.48,12.4,145733.8,7.381,9.38,9.58,106924.7,10.36,10.91,13.18,130,3.631
101,2012-08-19T07:00,2012,232,700,0,67.81,60.58,68.66,59.47,67.66,58.26,68.1,58.6,66.62,54.48,68.72,59.22,20.36,12.42,142021.4,7.227,9.19,9.41,108909.3,9.5,12.14,13.18,130,3.631
101,2012-08-19T08:00,2012,232,800,0,68.02,61,68.88,59.82,67.86,58.48,68.3,60.62,66.8,54.79,68.95,59.93,20.34,12.35,139893.9,7.025,9.06,9.39,98538.03,7.682,12.01,13.18,123,3.436
101,2012-08-19T09:00,2012,232,900,0,68.11,61.27,68.98,60.06,67.92,58.6,68.38,58.14,66.86,55.21,69.05,59.68,20.41,12.44,138263.8,6.843,8.91,9.33,110310,10.24,11.65,13.18,127,3.547
101,2012-08-19T10:00,2012,232,1000,0,68.01,61.39,68.87,60.23,67.82,58.67,68.26,58.11,66.75,55.53,68.93,59.87,20.42,12.46,134629.4,6.624,8.64,9.15,107823.3,10.14,11.22,13.18,124,3.464
101,2012-08-19T11:00,2012,232,1100,0,68.26,61.7,69.12,60.55,68.08,59,68.52,60.08,67.02,55.88,69.18,60.49,20.36,12.41,133145.1,6.564,8.57,9.08,98485.22,8.44,11.14,13.18,118,3.296
101,2012-08-19T12:00,2012,232,1200,0,68.18,61.71,69.02,60.61,68.02,59.08,68.42,61.27,66.95,55.99,69.09,60.77,20.41,12.42,131231,6.466,8.41,8.94,91120.61,7.153,10.96,13.18,114,3.184
101,2012-08-19T13:00,2012,232,1300,0,68.12,61.7,68.96,60.59,67.93,59.11,68.36,59.36,66.89,56.02,69,60.4,20.43,12.46,130260.1,6.423,8.36,8.82,100243.4,9,10.86,13.17,118,3.296
101,2012-08-19T14:00,2012,232,1400,0,68.38,61.94,69.23,60.83,68.19,59.33,68.62,59.86,67.16,56.25,69.27,60.67,20.45,12.46,130911.9,6.442,8.39,8.87,99307.45,8.76,10.91,13.17,117,3.268
101,2012-08-19T15:00,2012,232,1500,0,68.25,61.86,69.08,60.77,68.06,59.3,68.49,59.42,67.03,56.23,69.13,60.53,20.38,12.43,129188.7,6.394,8.31,8.77,100049.2,9.07,10.8,13.16,117,3.268
101,2012-08-19T16:00,2012,232,1600,0,68.3,61.84,69.11,60.76,68.1,59.35,68.53,59.04,67.07,58.34,69.15,60.87,20.34,12.33,129414.4,6.457,8.35,8.74,91066.63,9.48,8.73,13.16,112,3.128
101,2012-08-19T17:00,2012,232,1700,0,68.59,62.03,69.43,60.94,68.4,59.52,68.82,61.72,67.37,57.34,69.47,61.29,20.28,12.29,131067.6,6.558,8.49,8.88,85330.88,7.106,10.03,13.16,110,3.073
101,2012-08-19T18:00,2012,232,1800,0,68.25,61.61,69.07,60.51,68.05,59.13,68.47,62.1,67.02,55.7,69.11,60.81,20.67,12.47,134610.5,6.638,8.56,8.92,89373.22,6.367,11.32,13.16,114,3.184
101,2012-08-19T19:00,2012,232,1900,0,68.09,61.39,68.93,60.25,67.91,58.87,68.31,57.95,66.86,55.95,68.97,59.9,20.61,12.52,135909.4,6.697,8.68,9.04,107846.7,10.36,10.91,13.16,124,3.464
101,2012-08-19T20:00,2012,232,2000,0,68.26,61.39,69.13,60.19,68.09,58.79,68.5,59.49,67.01,55.24,69.17,60.02,20.57,12.46,139484.6,6.871,8.93,9.3,104928.8,9.01,11.77,13.16,125,3.492
101,2012-08-19T21:00,2012,232,2100,0,68.17,61.35,69.03,60.16,67.99,58.76,68.41,61.73,66.93,55.23,69.08,60.46,20.58,12.42,138507.6,6.823,8.87,9.23,92431.3,6.677,11.69,13.17,118,3.296
101,2012-08-19T22:00,2012,232,2200,0,67.9,61.11,68.75,59.92,67.71,58.55,68.12,58.71,66.65,55.53,68.79,59.8,20.67,12.54,138324.2,6.79,8.83,9.16,104388.1,9.41,11.13,13.17,124,3.464
101,2012-08-19T23:00,2012,232,2300,0,68.02,61.14,68.89,59.94,67.84,58.53,68.26,59.02,66.77,54.92,68.94,59.75,20.77,12.59,141031.7,6.877,8.96,9.31,107553.6,9.24,11.86,13.18,127,3.547
101,2012-08-20T00:00,2012,233,0,0,68.16,61.21,69.04,59.99,67.97,58.55,68.41,60.01,66.9,56.1,69.1,60.21,20.77,12.52,142614.5,6.947,9.05,9.42,97404.93,8.4,10.81,13.18,122,3.408
101,2012-08-20T01:00,2012,233,100,0,67.9,60.97,68.78,59.77,67.72,58.3,68.15,58.91,66.65,54.72,68.83,59.6,20.71,12.58,141900.4,6.934,9.01,9.42,107881.5,9.24,11.93,13.18,127,3.547
101,2012-08-20T02:00,2012,233,200,0,67.94,60.95,68.82,59.75,67.75,58.26,68.18,58.76,66.68,54.67,68.87,59.54,20.65,12.56,142515.2,6.99,9.07,9.49,109009.6,9.42,12.01,13.19,129,3.603
101,2012-08-20T03:00,2012,233,300,0,67.87,60.85,68.76,59.64,67.7,58.12,68.13,58.14,66.61,54.52,68.82,59.33,20.79,12.61,144355.6,7.026,9.12,9.57,112792.2,9.99,12.09,13.19,131,3.659
101,2012-08-20T04:00,2012,233,400,0,67.94,60.89,68.81,59.73,67.79,58.42,68.22,58.31,66.72,54.63,68.87,59.4,20.74,12.58,142745.8,7.046,9.08,9.37,112188.4,9.92,12.09,13.19,131,3.659
101,2012-08-20T05:00,2012,233,500,0,67.99,60.9,68.87,59.72,67.84,58.43,68.28,58.75,66.78,54.57,68.91,59.47,20.68,12.55,143288.7,7.095,9.15,9.41,110506.9,9.53,12.2,13.19,130,3.631
101,2012-08-20T06:00,2012,233,600,0,67.9,60.65,68.77,59.43,67.75,58.2,68.19,58.51,66.69,54.19,68.83,59.15,20.49,12.5,144611.3,7.248,9.34,9.55,112351.1,9.68,12.5,13.19,133,3.715
101,2012-08-20T07:00,2012,233,700,0,68.05,60.79,68.92,59.64,67.91,58.35,68.34,57.96,66.84,54.4,68.98,59.17,20.43,12.48,144006.4,7.26,9.29,9.56,115409,10.38,12.44,13.19,134,3.743
101,2012-08-20T08:00,2012,233,800,0,68.01,61.06,68.87,59.88,67.83,58.41,68.27,58.58,66.76,54.88,68.93,59.61,20.45,12.48,140078.9,6.951,9,9.41,108989.7,9.69,11.88,13.19,127,3.547
101,2012-08-20T09:00,2012,233,900,0,68.15,61.49,69.02,60.29,67.97,58.72,68.41,59.47,66.9,55.54,69.08,60.19,20.53,12.49,136527.4,6.654,8.73,9.24,102713.9,8.94,11.35,13.19,122,3.408
101,2012-08-20T10:00,2012,233,1000,0,68.22,61.78,69.09,60.62,68.04,59.07,68.49,59.34,66.99,57.12,69.15,60.65,20.43,12.43,131749.2,6.447,8.46,8.97,95815.78,9.15,9.87,13.18,115,3.212
101,2012-08-20T11:00,2012,233,1100,0,68.13,61.73,68.98,60.63,67.95,59.08,68.38,59.6,66.9,56.05,69.03,60.45,20.49,12.5,130674.3,6.396,8.35,8.87,99444.87,8.78,10.85,13.18,118,3.296
101,2012-08-20T12:00,2012,233,1200,0,68.36,62.08,69.19,60.98,68.17,59.46,68.61,60.59,67.14,56.48,69.25,60.94,20.5,12.47,128394.3,6.276,8.21,8.71,94370.78,8.02,10.66,13.17,113,3.156
101,2012-08-20T13:00,2012,233,1300,0,68.25,62.05,69.07,61,68.06,59.52,68.48,59.34,67.03,56.55,69.12,60.71,20.47,12.48,126115.9,6.204,8.07,8.54,99272.95,9.14,10.49,13.16,114,3.184
101,2012-08-20T14:00,2012,233,1400,0,68.45,62.25,69.28,61.2,68.27,59.79,68.69,60.17,67.24,56.71,69.33,61.02,20.61,12.53,126650.6,6.192,8.08,8.49,96686.47,8.52,10.53,13.16,114,3.184
101,2012-08-20T15:00,2012,233,1500,0,68.4,62.21,69.21,61.17,68.21,59.77,68.61,59.9,67.19,56.71,69.25,60.95,20.49,12.5,125436.1,6.192,8.04,8.44,97263.02,8.71,10.49,13.15,114,3.184
101,2012-08-20T16:00,2012,233,1600,0,68.5,62.32,69.31,61.32,68.31,59.92,68.73,61.34,67.32,56.85,69.35,61.34,20.63,12.52,125652.4,6.178,7.985,8.4,90509.48,7.386,10.47,13.15,109,3.045
101,2012-08-20T17:00,2012,233,1700,0,68.4,62.12,69.21,61.12,68.21,59.67,68.62,60.34,67.21,56.63,69.24,60.95,20.51,12.5,126926.3,6.277,8.09,8.55,95508.88,8.28,10.59,13.15,113,3.156
101,2012-08-20T18:00,2012,233,1800,0,68.4,62.04,69.22,61.03,68.22,59.61,68.62,59.14,67.21,56.44,69.25,60.62,20.51,12.52,128220,6.357,8.19,8.61,102662,9.48,10.77,13.15,118,3.296
101,2012-08-20T19:00,2012,233,1900,0,68.32,61.77,69.14,60.67,68.12,59.29,68.53,59.22,67.11,55.97,69.16,60.35,20.3,12.43,130723.4,6.549,8.47,8.83,102993.3,9.31,11.14,13.15,120,3.352
101,2012-08-20T20:00,2012,233,2000,0,68.38,61.68,69.23,60.52,68.19,59.14,68.6,60.27,67.16,55.7,69.26,60.45,20.43,12.47,134964.4,6.7,8.71,9.05,100015.1,8.34,11.47,13.15,119,3.324
101,2012-08-20T21:00,2012,233,2100,0,68.23,61.57,69.09,60.44,68.06,59.02,68.46,58.42,67.02,55.64,69.12,60.01,20.61,12.55,135522,6.664,8.64,9.04,108966.4,10.05,11.38,13.15,124,3.464
101,2012-08-20T22:00,2012,233,2200,0,68.16,61.45,69.01,60.29,67.98,58.88,68.39,58.94,66.94,55.45,69.04,60.02,20.52,12.5,135941.2,6.708,8.72,9.1,105992.5,9.44,11.49,13.16,123,3.436
101,2012-08-20T23:00,2012,233,2300,0,68.24,61.46,69.1,60.3,68.05,58.89,68.47,59.85,67.01,55.39,69.14,60.19,20.66,12.54,138036.6,6.776,8.8,9.17,102789.7,8.62,11.62,13.16,123,3.436
101,2012-08-21T00:00,2012,234,0,0,68.14,61.36,69.01,60.22,67.96,58.76,68.38,58.73,66.91,55.31,69.05,59.9,20.68,12.57,138362,6.783,8.78,9.21,108185.5,9.65,11.6,13.16,125,3.492
101,2012-08-21T01:00,2012,234,100,0,68.11,61.37,68.97,60.24,67.92,58.77,68.35,58.32,66.87,55.92,69.01,59.96,20.56,12.51,136694.8,6.74,8.73,9.16,106335,10.03,10.95,13.16,124,3.464
101,2012-08-21T02:00,2012,234,200,0,68.12,61.41,68.99,60.28,67.93,58.78,68.34,57.94,66.86,55.49,69.01,59.82,20.67,12.58,137171.6,6.71,8.72,9.15,110953.1,10.4,11.38,13.16,126,3.52
101,2012-08-21T03:00,2012,234,300,0,68.11,61.4,68.97,60.26,67.91,58.75,68.33,58.36,66.86,55.45,69.01,59.89,20.69,12.57,137332.7,6.71,8.72,9.16,108905.4,9.98,11.41,13.17,125,3.492
101,2012-08-21T04:00,2012,234,400,0,68.15,61.36,69.02,60.26,67.96,58.72,68.39,58.79,66.91,55.38,69.07,59.95,20.64,12.55,138258.5,6.793,8.77,9.24,107368.1,9.6,11.53,13.17,125,3.492
101,2012-08-21T05:00,2012,234,500,0,68.08,61.25,68.95,60.11,67.9,58.55,68.33,59.04,66.84,55.83,69,59.99,20.61,12.6,139238,6.835,8.83,9.35,103627.6,9.29,11.01,13.18,124,3.464
101,2012-08-21T06:00,2012,234,600,0,68.12,61.3,68.99,60.18,67.93,58.65,68.37,59.22,66.88,56.06,69.04,60.13,20.55,12.51,138249.7,6.819,8.81,9.28,101259.5,9.15,10.83,13.18,122,3.408
101,2012-08-21T07:00,2012,234,700,0,68.08,61.27,68.96,60.12,67.9,58.57,68.33,59.69,66.85,55.51,69.01,60.08,20.61,12.53,138998.5,6.81,8.84,9.33,101485.2,8.64,11.35,13.18,122,3.408
101,2012-08-21T08:00,2012,234,800,0,68.09,61.43,68.95,60.27,67.9,58.72,68.33,60.03,66.86,55.77,69,60.3,20.49,12.49,135696.2,6.665,8.68,9.18,98047.76,8.3,11.08,13.18,122,3.408
101,2012-08-21T09:00,2012,234,900,0,68.34,61.81,69.2,60.66,68.14,59.11,68.58,59.72,67.11,56.26,69.24,60.55,20.44,12.49,133013.9,6.53,8.53,9.03,99821.89,8.87,10.85,13.17,126,3.52
101,2012-08-21T10:00,2012,234,1000,0,68.25,61.91,69.09,60.81,68.06,59.29,68.49,60.55,67.03,56.53,69.14,60.86,20.44,12.49,129033,6.336,8.27,8.77,93265.68,7.943,10.49,13.16,119,3.324
101,2012-08-21T11:00,2012,234,1100,0,68.29,62.08,69.14,61.02,68.11,59.51,68.54,59.25,67.09,56.8,69.18,60.74,20.67,12.59,127984,6.214,8.11,8.6,99863.45,9.29,10.29,13.16,121,3.38
101,2012-08-21T12:00,2012,234,1200,0,68.45,62.4,69.27,61.35,68.26,59.85,68.69,59.57,67.26,57.15,69.32,61.08,20.75,12.63,125483.3,6.049,7.926,8.41,98426.82,9.12,10.11,13.15,119,3.324
101,2012-08-21T13:00,2012,234,1300,0,68.56,62.54,69.37,61.51,68.38,60.05,68.8,60.55,67.38,57.38,69.42,61.39,20.58,12.56,123470.6,6.022,7.864,8.33,92778.08,8.24,9.99,13.15,115,3.212
101,2012-08-21T14:00,2012,234,1400,0,68.73,62.7,69.54,61.7,68.54,60.26,68.96,60.42,67.55,58.39,69.58,61.68,20.72,12.55,123970.9,6.035,7.84,8.28,90101.63,8.54,9.16,13.15,113,3.156
101,2012-08-21T15:00,2012,234,1500,0,68.26,62.3,69.05,61.33,68.06,59.95,68.48,60.98,67.09,57.35,69.08,61.34,20.72,12.56,121988.1,5.965,7.718,8.11,87865.81,7.505,9.74,13.14,111,3.101
101,2012-08-21T16:00,2012,234,1600,0,68.5,62.46,69.32,61.46,68.32,60.08,68.72,60.13,67.33,57.29,69.33,61.25,20.84,12.65,124573.4,6.039,7.857,8.24,95540.27,8.59,10.05,13.13,116,3.24
101,2012-08-21T17:00,2012,234,1700,0,68.57,62.49,69.39,61.49,68.38,60.1,68.79,61.35,67.41,57.31,69.4,61.5,20.7,12.55,124490.2,6.089,7.901,8.28,89188.8,7.443,10.1,13.13,113,3.156
101,2012-08-21T18:00,2012,234,1800,0,68.44,62.27,69.27,61.27,68.25,59.9,68.65,60,67.28,57.07,69.27,61.05,20.42,12.47,124244.1,6.172,8,8.35,95302.97,8.65,10.21,13.13,117,3.268
101,2012-08-21T19:00,2012,234,1900,0,68.29,61.92,69.17,60.77,68.15,59.53,68.52,58.94,67.15,56.44,69.15,60.44,20.48,12.51,129367,6.375,8.4,8.62,102829.1,9.58,10.71,13.13,123,3.436
101,2012-08-21T20:00,2012,234,2000,0,68.34,61.8,69.26,60.62,68.23,59.39,68.59,59.18,67.19,57.22,69.22,60.57,20.54,12.47,133264.3,6.54,8.64,8.84,97865.84,9.41,9.97,13.13,122,3.408
101,2012-08-21T21:00,2012,234,2100,0,68.27,61.62,69.21,60.42,68.16,59.15,68.53,59.31,67.1,56.38,69.17,60.31,20.65,12.51,136355.4,6.646,8.79,9.01,101082.8,9.22,10.72,13.14,125,3.492
101,2012-08-21T22:00,2012,234,2200,0,68.19,61.52,69.15,60.32,68.09,59.07,68.45,58.52,67.02,55.76,69.1,60,20.41,12.47,135151.1,6.662,8.84,9.02,107002.7,9.93,11.26,13.15,128,3.575
101,2012-08-21T23:00,2012,234,2300,0,68.27,61.54,69.25,60.28,68.19,58.98,68.55,59.69,67.1,55.66,69.21,60.19,20.51,12.49,137992.9,6.738,8.97,9.2,102635.9,8.86,11.43,13.15,127,3.547
101,2012-08-22T00:00,2012,235,0,0,68.08,61.36,69.06,60.14,67.97,58.85,68.35,59.76,66.89,55.52,69.01,60.11,20.62,12.55,137860.9,6.717,8.92,9.12,101429.4,8.58,11.38,13.16,127,3.547
101,2012-08-22T01:00,2012,235,100,0,68.12,61.41,69.1,60.19,68.03,58.85,68.42,59.77,66.95,56.7,69.07,60.38,20.65,12.49,138306.5,6.708,8.91,9.18,95672.45,8.65,10.25,13.16,122,3.408
101,2012-08-22T02:00,2012,235,200,0,68.03,61.19,69.02,59.91,67.92,58.59,68.31,58.49,66.83,55.21,68.98,59.67,20.52,12.5,140077.6,6.84,9.11,9.33,108582.4,9.82,11.62,13.17,132,3.687
101,2012-08-22T03:00,2012,235,300,0,68.01,61.11,69,59.84,67.9,58.5,68.31,60.17,66.81,56.27,68.97,60.21,20.52,12.43,141013.1,6.896,9.15,9.4,94082.99,8.13,10.54,13.18,123,3.436
101,2012-08-22T04:00,2012,235,400,0,67.92,60.91,68.92,59.61,67.83,58.19,68.22,58.12,66.71,55.21,68.9,59.43,20.49,12.49,143724.7,7.015,9.31,9.64,109322.8,10.1,11.51,13.18,133,3.715
101,2012-08-22T05:00,2012,235,500,0,67.9,60.85,68.87,59.59,67.79,58.27,68.2,59.17,66.69,54.89,68.86,59.57,20.61,12.53,143852.6,7.048,9.27,9.52,105760.6,9.02,11.8,13.19,131,3.659
101,2012-08-22T06:00,2012,235,600,0,67.91,60.87,68.92,59.58,67.85,58.28,68.24,59.02,66.73,54.69,68.89,59.48,20.66,12.57,144738.4,7.042,9.33,9.57,108255.5,9.21,12.04,13.19,134,3.743
101,2012-08-22T07:00,2012,235,700,0,68.05,61.08,69.04,59.83,67.95,58.48,68.37,58.48,66.88,55.05,69.03,59.61,20.52,12.52,142177,6.97,9.21,9.48,110148.3,9.89,11.83,13.19,132,3.687
101,2012-08-22T08:00,2012,235,800,0,68.11,61.32,69.03,60.13,67.93,58.56,68.39,58.47,66.88,56.52,69.07,60.11,20.47,12.47,138517.7,6.781,8.9,9.37,102492.1,9.92,10.36,13.19,126,3.52
101,2012-08-22T09:00,2012,235,900,0,68.1,61.51,68.99,60.35,67.94,58.81,68.38,60.58,66.89,56.47,69.06,60.62,20.44,12.43,134522.9,6.589,8.64,9.14,91768.92,7.805,10.42,13.18,117,3.268
101,2012-08-22T10:00,2012,235,1000,0,68.22,61.96,69.07,60.83,68.04,59.34,68.49,60.04,67.02,57.32,69.13,60.95,20.55,12.5,128768,6.265,8.24,8.7,91931.86,8.46,9.7,13.18,115,3.212
101,2012-08-22T11:00,2012,235,1100,0,68.41,62.27,69.25,61.23,68.22,59.7,68.68,59.86,67.22,57.08,69.31,61.04,20.58,12.57,126064.5,6.14,8.03,8.52,96514.03,8.82,10.14,13.16,116,3.24
101,2012-08-22T12:00,2012,235,1200,0,68.41,62.44,69.23,61.38,68.23,59.89,68.66,60.1,67.24,57.3,69.29,61.23,20.6,12.54,123247.1,5.965,7.852,8.34,93959.91,8.56,9.94,13.16,113,3.156
101,2012-08-22T13:00,2012,235,1300,0,68.54,62.59,69.35,61.59,68.35,60.13,68.78,60.36,67.38,57.54,69.4,61.43,20.55,12.53,121793,5.955,7.765,8.22,92734.97,8.43,9.84,13.15,111,3.101
101,2012-08-22T14:00,2012,235,1400,0,68.53,62.65,69.36,61.67,68.36,60.28,68.78,60.5,67.4,57.65,69.39,61.54,20.62,12.55,120550.3,5.878,7.688,8.08,91679.4,8.28,9.75,13.14,110,3.073
101,2012-08-22T15:00,2012,235,1500,0,68.66,62.75,69.49,61.79,68.48,60.32,68.9,62.14,67.52,57.76,69.5,61.91,20.58,12.54,120980,5.906,7.698,8.16,83997.3,6.76,9.77,13.13,107,2.989
101,2012-08-22T16:00,2012,235,1600,0,68.4,62.55,69.28,61.57,68.27,60.21,68.65,61.25,67.3,57.53,69.25,61.57,20.76,12.59,121231.2,5.855,7.714,8.06,87600.36,7.398,9.77,13.13,109,3.045
101,2012-08-22T17:00,2012,235,1700,0,68.57,62.58,69.47,61.56,68.45,60.26,68.82,60.19,67.46,57.43,69.41,61.34,20.71,12.6,123538.8,5.987,7.912,8.19,95163.77,8.62,10.02,13.13,113,3.156
101,2012-08-22T18:00,2012,235,1800,0,68.68,62.53,69.62,61.41,68.6,60.19,68.95,61.68,67.58,57.57,69.55,61.56,20.54,12.46,126347.3,6.148,8.21,8.42,87182.08,7.264,10.01,13.12,112,3.128
101,2012-08-22T19:00,2012,235,1900,0,68.27,62.05,69.19,60.91,68.19,59.79,68.51,60.78,67.17,56.77,69.11,60.94,20.44,12.46,126459.6,6.224,8.29,8.4,91534.59,7.729,10.4,13.12,114,3.184
101,2012-08-22T20:00,2012,235,2000,0,68.3,61.91,69.23,60.73,68.22,59.58,68.54,59.86,67.17,56.35,69.16,60.56,20.44,12.5,129864.2,6.39,8.5,8.63,98778.32,8.69,10.82,13.13,120,3.352
101,2012-08-22T21:00,2012,235,2100,0,68.36,61.87,69.31,60.71,68.29,59.55,68.62,59.72,67.23,57.32,69.24,60.73,20.6,12.52,132581.1,6.491,8.61,8.74,95389.11,8.9,9.9,13.13,119,3.324
101,2012-08-22T22:00,2012,235,2200,0,68.36,61.85,69.33,60.66,68.3,59.47,68.64,59.85,67.23,57.32,69.26,60.74,20.39,12.43,132250.9,6.514,8.67,8.83,94177.55,8.79,9.91,13.13,118,3.296
101,2012-08-22T23:00,2012,235,2300,0,68.21,61.69,69.17,60.53,68.14,59.28,68.48,59.66,67.07,56.07,69.11,60.38,20.68,12.58,134137.6,6.523,8.64,8.85,101088.8,8.83,11.01,13.14,123,3.436
101,2012-08-23T00:00,2012,236,0,0,68.4,61.84,69.37,60.67,68.32,59.37,68.67,59.63,67.25,56.13,69.31,60.47,20.76,12.62,135829.9,6.559,8.71,8.96,103043.6,9.04,11.12,13.14,124,3.464
101,2012-08-23T01:00,2012,236,100,0,68.19,61.58,69.16,60.39,68.11,59.13,68.46,58.99,67.03,55.89,69.11,60.14,20.6,12.56,135450.3,6.607,8.77,8.98,104835.5,9.47,11.14,13.15,125,3.492
101,2012-08-23T02:00,2012,236,200,0,68.22,61.58,69.2,60.36,68.14,59.09,68.5,59.5,67.07,55.8,69.15,60.23,20.68,12.59,137048.2,6.648,8.83,9.06,103403.6,9,11.27,13.15,125,3.492
101,2012-08-23T03:00,2012,236,300,0,68.12,61.44,69.1,60.24,68.04,58.95,68.4,58.98,66.96,55.66,69.05,60.02,20.57,12.58,136857.3,6.675,8.87,9.09,105573.8,9.42,11.3,13.15,126,3.52
101,2012-08-23T04:00,2012,236,400,0,68.34,61.52,69.33,60.29,68.26,58.93,68.63,59.68,67.16,55.69,69.3,60.2,20.45,12.5,139123.7,6.814,9.04,9.34,103444.3,8.95,11.47,13.16,126,3.52
101,2012-08-23T05:00,2012,236,500,0,68.19,61.42,69.17,60.24,68.09,58.86,68.48,63.08,67.03,55.61,69.12,60.84,20.68,12.49,139212.4,6.767,8.93,9.23,85105.45,5.396,11.42,13.16,116,3.24
101,2012-08-23T06:00,2012,236,600,0,67.98,61.24,68.96,60.03,67.88,58.6,68.27,61.32,66.81,55.42,68.92,60.32,20.65,12.51,139119.3,6.742,8.93,9.28,93053.41,6.955,11.39,13.16,120,3.352
101,2012-08-23T07:00,2012,236,700,0,68.23,61.48,69.17,60.27,68.08,58.66,68.51,59.26,67.04,56.34,69.18,60.25,20.46,12.47,138560.8,6.756,8.9,9.42,100790.9,9.25,10.7,13.17,124,3.464
101,2012-08-23T08:00,2012,236,800,0,68.16,61.57,69.05,60.39,67.97,58.78,68.42,58.8,66.96,56.05,69.06,60.18,20.45,12.52,134943.6,6.596,8.66,9.18,104111.1,9.62,10.92,13.17,123,3.436
101,2012-08-23T09:00,2012,236,900,0,68.34,61.9,69.21,60.75,68.15,59.17,68.59,59.83,67.14,56.49,69.24,60.67,20.55,12.54,132523.6,6.439,8.46,8.98,98599.87,8.76,10.65,13.16,119,3.324
101,2012-08-23T10:00,2012,236,1000,0,68.31,62.11,69.17,61.05,68.17,59.7,68.6,60.86,67.14,57.45,69.23,61.2,20.66,12.6,127162.7,6.2,8.12,8.47,88900.2,7.734,9.68,13.16,112,3.128
101,2012-08-23T11:00,2012,236,1100,0,68.23,62.37,69.08,61.45,68.24,60.62,68.62,59.7,67.11,57.68,69.23,61.13,20.61,12.58,117561.1,5.866,7.633,7.62,93455.47,8.91,9.43,13.16,112,3.128
101,2012-08-23T12:00,2012,236,1200,0,68.49,62.66,69.32,61.65,68.31,60.05,68.76,60.36,67.35,57.62,69.39,61.48,20.7,12.62,121613.8,5.826,7.666,8.26,92626.41,8.39,9.73,13.15,110,3.073
101,2012-08-23T13:00,2012,236,1300,0,68.51,62.62,69.33,61.62,68.33,60.1,68.75,60.34,67.36,57.58,69.37,61.44,20.65,12.59,121666.9,5.888,7.704,8.22,92834.88,8.41,9.78,13.15,110,3.073
101,2012-08-23T14:00,2012,236,1400,0,68.59,62.77,69.41,61.79,68.41,60.32,68.84,60.56,67.46,57.8,69.45,61.62,20.62,12.58,119931.8,5.819,7.624,8.09,91430.34,8.28,9.66,13.14,109,3.045
101,2012-08-23T15:00,2012,236,1500,0,68.44,62.81,69.25,61.98,68.39,61.01,68.76,59.8,67.34,57.93,69.35,61.5,20.65,12.61,113159.7,5.631,7.273,7.388,93885.09,8.96,9.41,13.13,109,3.045
101,2012-08-23T16:00,2012,236,1600,0,68.45,62.76,69.33,61.78,68.35,60.55,68.74,60.09,67.36,58.29,69.33,61.6,20.71,12.6,117629.4,5.687,7.55,7.795,90470.3,8.64,9.08,13.13,108,3.017
101,2012-08-23T17:00,2012,236,1700,0,68.6,62.78,69.51,61.77,68.49,60.53,68.86,60.83,67.51,58.71,69.45,61.83,20.67,12.55,120132.3,5.82,7.739,7.965,85556.06,8.03,8.79,13.12,106,2.961
101,2012-08-23T18:00,2012,236,1800,0,68.57,62.64,69.48,61.59,68.46,60.42,68.82,60.26,67.47,57.5,69.41,61.38,20.6,12.59,121695.2,5.932,7.893,8.05,94463.45,8.55,9.97,13.12,113,3.156
101,2012-08-23T19:00,2012,236,1900,0,68.42,62.37,69.34,61.24,68.33,60.11,68.67,59.62,67.33,57.08,69.27,60.97,20.58,12.57,124336.2,6.049,8.1,8.22,98192.97,9.04,10.25,13.12,115,3.212
101,2012-08-23T20:00,2012,236,2000,0,68.52,62.31,69.44,61.12,68.45,59.93,68.8,60.2,67.43,56.85,69.4,60.97,20.51,12.53,127582.6,6.203,8.31,8.52,97290.39,8.59,10.58,13.12,117,3.268
101,2012-08-23T21:00,2012,236,2100,0,68.35,62.11,69.26,60.95,68.27,59.71,68.62,60.55,67.26,56.67,69.24,60.9,20.48,12.5,127827.5,6.239,8.31,8.56,94492.45,8.07,10.59,13.12,115,3.212
101,2012-08-23T22:00,2012,236,2200,0,68.62,62.25,69.56,61.06,68.57,59.81,68.93,61.5,67.54,57.65,69.54,61.35,20.36,12.35,129946.9,6.375,8.5,8.76,86730.64,7.43,9.89,13.12,112,3.128
101,2012-08-23T23:00,2012,236,2300,0,68.07,61.74,68.99,60.57,68.01,59.31,68.36,58.98,66.99,57.26,68.98,60.49,20.49,12.46,129749.2,6.334,8.41,8.7,96549.09,9.39,9.73,13.13,118,3.296
101,2012-08-24T00:00,2012,237,0,0,68.24,61.84,69.19,60.61,68.19,59.38,68.55,59.65,67.17,56.94,69.17,60.6,20.51,12.48,131703.8,6.407,8.57,8.8,96779.34,8.91,10.22,13.13,118,3.296
101,2012-08-24T01:00,2012,237,100,0,68.19,61.73,69.13,60.56,68.12,59.31,68.48,59.39,67.09,56.15,69.12,60.37,20.46,12.52,131720.3,6.45,8.58,8.81,101677,9.09,10.94,13.13,121,3.38
101,2012-08-24T02:00,2012,237,200,0,68.42,61.89,69.39,60.7,68.35,59.44,68.73,61.05,67.32,56.21,69.37,60.78,20.62,12.52,134404.8,6.527,8.69,8.92,95295.69,7.677,11.1,13.14,119,3.324
101,2012-08-24T03:00,2012,237,300,0,68.43,61.9,69.39,60.73,68.33,59.46,68.71,63.84,67.31,56.24,69.35,61.37,20.69,12.48,134455.4,6.531,8.67,8.87,80601.53,4.871,11.07,13.14,110,3.073
101,2012-08-24T04:00,2012,237,400,0,68.28,61.69,69.24,60.53,68.17,59.24,68.56,62.59,67.14,56.02,69.2,60.96,20.71,12.5,135600.2,6.592,8.72,8.94,86522.95,5.971,11.11,13.15,114,3.184
101,2012-08-24T05:00,2012,237,500,0,68.14,61.49,69.1,60.34,68.01,58.98,68.41,59.51,66.98,55.8,69.05,60.19,20.66,12.57,136378.3,6.654,8.76,9.03,102300.1,8.91,11.19,13.15,122,3.408
101,2012-08-24T06:00,2012,237,600,0,68.35,61.64,69.31,60.5,68.21,59.1,68.61,59.13,67.16,56.45,69.27,60.36,20.62,12.56,137106.6,6.71,8.81,9.11,102793.2,9.48,10.72,13.15,124,3.464
101,2012-08-24T07:00,2012,237,700,0,68.2,61.5,69.12,60.39,68.03,58.91,68.45,61.04,67.02,55.85,69.1,60.53,20.41,12.47,135331.3,6.699,8.74,9.12,93832.42,7.413,11.16,13.15,117,3.268
101,2012-08-24T08:00,2012,237,800,0,68.18,61.64,69.09,60.5,68.02,59.01,68.44,59.77,66.99,56.57,69.08,60.5,20.47,12.5,133443.5,6.545,8.59,9.01,96736.57,8.67,10.42,13.15,118,3.296
101,2012-08-24T09:00,2012,237,900,0,68.44,62.1,69.35,60.94,68.27,59.5,68.69,59.67,67.26,56.67,69.34,60.77,20.55,12.56,130509.7,6.343,8.41,8.77,99789.95,9.02,10.59,13.15,118,3.296
101,2012-08-24T10:00,2012,237,1000,0,68.32,62.32,69.2,61.33,68.24,60.29,68.65,59.97,67.15,57.13,69.29,61.06,20.49,12.53,120682.6,5.993,7.865,7.952,94942.79,8.68,10.02,13.16,112,3.128
101,2012-08-24T11:00,2012,237,1100,0,68.4,62.55,69.23,61.57,68.23,60.1,68.68,61.56,67.26,57.58,69.3,61.67,20.52,12.54,119955.1,5.849,7.662,8.13,85409.75,7.118,9.69,13.15,105,2.933
101,2012-08-24T12:00,2012,237,1200,0,68.73,62.98,69.58,61.93,68.57,60.5,68.99,61.43,67.6,58.02,69.6,61.94,20.48,12.51,118737.7,5.747,7.648,8.07,86898.84,7.557,9.58,13.14,104,2.905
101,2012-08-24T13:00,2012,237,1300,0,68.56,62.75,69.42,61.73,68.41,60.4,68.81,61.83,67.45,58.25,69.41,61.92,20.41,12.48,118565.3,5.802,7.69,8.02,81839.03,6.981,9.2,13.13,103,2.877
101,2012-08-24T14:00,2012,237,1400,0,68.46,62.67,69.33,61.65,68.33,60.36,68.71,60.62,67.37,57.68,69.3,61.53,20.48,12.55,118582,5.792,7.683,7.963,90404.88,8.09,9.69,13.12,107,2.989
101,2012-08-24T15:00,2012,237,1500,0,68.61,62.8,69.51,61.78,68.48,60.51,68.86,59.68,67.53,57.78,69.44,61.42,20.59,12.6,119563.9,5.808,7.73,7.967,96573.36,9.17,9.75,13.12,111,3.101
101,2012-08-24T16:00,2012,237,1600,0,68.73,62.98,69.63,61.92,68.61,60.72,68.97,60.56,67.65,57.95,69.56,61.72,20.75,12.63,119582.7,5.746,7.707,7.89,92717.86,8.42,9.7,13.12,108,3.017
101,2012-08-24T17:00,2012,237,1700,0,68.69,62.87,69.59,61.8,68.59,60.62,68.95,60.13,67.63,58.8,69.53,61.73,20.39,12.48,118840.5,5.824,7.791,7.965,89261.53,8.82,8.83,13.11,107,2.989
101,2012-08-24T18:00,2012,237,1800,0,68.67,62.8,69.57,61.73,68.61,60.54,68.96,60.64,67.65,58.7,69.55,61.78,20.34,12.45,119614.7,5.868,7.84,8.07,87047.48,8.32,8.95,13.11,106,2.961
101,2012-08-24T19:00,2012,237,1900,0,68.58,62.52,69.47,61.36,68.52,60.1,68.87,60.89,67.54,57.19,69.46,61.29,20.48,12.5,124919.7,6.058,8.1,8.42,92854.71,7.977,10.35,13.11,112,3.128
101,2012-08-24T20:00,2012,237,2000,0,68.52,62.34,69.43,61.16,68.46,59.86,68.82,60.4,67.48,58.32,69.42,61.33,20.69,12.54,128734.4,6.173,8.26,8.6,89270.42,8.42,9.16,13.11,111,3.101
101,2012-08-24T21:00,2012,237,2100,0,68.36,62.16,69.26,60.98,68.3,59.65,68.65,59.62,67.31,56.82,69.26,60.76,20.69,12.61,129278.9,6.206,8.28,8.66,99766.69,9.04,10.49,13.12,117,3.268
101,2012-08-24T22:00,2012,237,2200,0,68.32,62.08,69.22,60.87,68.26,59.55,68.62,58.65,67.25,56.61,69.22,60.48,20.43,12.54,128512.1,6.24,8.35,8.71,104689.5,9.96,10.64,13.12,120,3.352
101,2012-08-24T23:00,2012,237,2300,0,68.41,62.13,69.34,60.92,68.34,59.65,68.7,60.07,67.34,56.63,69.32,60.8,20.52,12.55,129565.3,6.279,8.41,8.69,98308.74,8.63,10.71,13.12,117,3.268
101,2012-08-25T00:00,2012,238,0,0,68.28,61.96,69.22,60.74,68.2,59.48,68.57,60.41,67.2,56.41,69.18,60.72,20.55,12.57,130507.4,6.318,8.48,8.72,96432.8,8.16,10.78,13.13,116,3.24
101,2012-08-25T01:00,2012,238,100,0,68.42,61.99,69.38,60.78,68.33,59.52,68.7,59.94,67.32,56.41,69.34,60.65,20.5,12.55,131994.4,6.427,8.61,8.81,100039.3,8.76,10.91,13.13,119,3.324
101,2012-08-25T02:00,2012,238,200,0,68.28,61.83,69.23,60.63,68.18,59.44,68.56,59.8,67.16,56.74,69.19,60.61,20.62,12.54,132471.6,6.443,8.61,8.74,97461.43,8.76,10.43,13.13,118,3.296
101,2012-08-25T03:00,2012,238,300,0,68.36,61.85,69.31,60.64,68.25,59.46,68.63,62.07,67.24,56.21,69.26,60.96,20.69,12.52,133941.6,6.506,8.68,8.79,89209.95,6.562,11.03,13.14,114,3.184
101,2012-08-25T04:00,2012,238,400,0,68.15,61.63,69.1,60.45,68.03,59.26,68.42,59.78,67.01,56.53,69.05,60.47,20.62,12.54,133259.3,6.523,8.64,8.76,97189.19,8.63,10.48,13.14,117,3.268
101,2012-08-25T05:00,2012,238,500,0,68.38,61.73,69.32,60.52,68.25,59.32,68.65,59.56,67.21,57.74,69.28,60.69,20.49,12.55,134949.9,6.649,8.8,8.93,94285.37,9.09,9.47,13.15,117,3.268
101,2012-08-25T06:00,2012,238,600,0,68.3,61.63,69.23,60.47,68.15,59.24,68.55,59.51,67.12,56.45,69.19,60.4,20.49,12.52,134681,6.664,8.76,8.91,100046.6,9.04,10.67,13.15,120,3.352
101,2012-08-25T07:00,2012,238,700,0,68.39,61.74,69.31,60.57,68.24,59.32,68.65,59.72,67.21,56.1,69.29,60.44,20.3,12.45,133304.2,6.652,8.75,8.92,101105.5,8.92,11.11,13.15,119,3.324
101,2012-08-25T08:00,2012,238,800,0,68.28,61.78,69.21,60.66,68.14,59.42,68.55,61.36,67.12,56.32,69.19,60.86,20.34,12.41,130596.4,6.502,8.55,8.73,90510.46,7.189,10.8,13.15,113,3.156
101,2012-08-25T09:00,2012,238,900,0,68.37,62.08,69.29,60.97,68.23,59.69,68.64,59.23,67.22,56.71,69.28,60.68,20.42,12.53,127671.2,6.293,8.32,8.54,101121.8,9.41,10.52,13.15,116,3.24
101,2012-08-25T10:00,2012,238,1000,0,68.64,62.51,69.57,61.42,68.51,60.18,68.91,61.82,67.5,57.31,69.55,61.57,20.2,12.37,123392.6,6.127,8.15,8.34,86670.28,7.091,10.19,13.15,106,2.961
101,2012-08-25T11:00,2012,238,1100,0,68.42,62.49,69.34,61.41,68.31,60.21,68.7,62.04,67.32,57.43,69.31,61.62,20.3,12.41,120383.1,5.934,7.931,8.1,83285.32,6.653,9.9,13.14,104,2.905
101,2012-08-25T12:00,2012,238,1200,0,68.56,62.71,69.46,61.65,68.43,60.51,68.82,61.27,67.45,57.63,69.42,61.65,20.59,12.6,120016.1,5.843,7.811,7.926,88709.69,7.552,9.83,13.13,106,2.961
101,2012-08-25T13:00,2012,238,1300,0,68.53,62.66,69.42,61.62,68.4,60.44,68.78,60.48,67.43,57.58,69.39,61.44,20.58,12.63,120255.2,5.872,7.799,7.962,92791.87,8.29,9.85,13.13,109,3.045
101,2012-08-25T14:00,2012,238,1400,0,68.71,62.98,69.58,61.97,68.58,60.83,68.95,61.17,67.62,58.02,69.56,61.87,20.54,12.57,117057.9,5.739,7.616,7.75,88537.4,7.787,9.59,13.12,105,2.933
101,2012-08-25T15:00,2012,238,1500,0,68.64,62.88,69.52,61.87,68.52,60.72,68.89,60.53,67.56,57.95,69.48,61.65,20.52,12.58,117495.5,5.76,7.651,7.793,91551.21,8.35,9.61,13.12,107,2.989
101,2012-08-25T16:00,2012,238,1600,0,68.75,62.93,69.61,61.92,68.62,60.83,68.97,61.47,67.66,57.92,69.56,61.87,20.47,12.54,117774.2,5.819,7.696,7.79,87581.91,7.499,9.74,13.11,104,2.905
101,2012-08-25T17:00,2012,238,1700,0,68.71,62.79,69.6,61.76,68.59,60.69,68.95,61.08,67.63,58.05,69.53,61.73,20.5,12.54,119921.8,5.917,7.836,7.904,88706.33,7.876,9.58,13.11,106,2.961
101,2012-08-25T18:00,2012,238,1800,0,68.5,62.49,69.38,61.42,68.38,60.36,68.74,60.14,67.42,57.5,69.32,61.23,20.45,12.55,121365.5,6,7.963,8.02,94161.87,8.6,9.92,13.11,110,3.073
101,2012-08-25T19:00,2012,238,1900,0,68.79,62.58,69.71,61.47,68.7,60.44,69.06,62.85,67.73,58.31,69.65,61.97,20.44,12.43,125383.6,6.208,8.24,8.26,78751.86,6.207,9.42,13.11,104,2.905
101,2012-08-25T20:00,2012,238,2000,0,68.45,62.13,69.39,60.98,68.38,59.88,68.75,62.04,67.41,56.79,69.35,61.22,20.27,12.41,127155.9,6.316,8.41,8.5,87113.43,6.71,10.62,13.11,109,3.045
101,2012-08-25T21:00,2012,238,2100,0,68.23,61.81,69.15,60.65,68.16,59.52,68.52,58.57,67.17,56.4,69.14,60.28,20.33,12.53,129370.1,6.426,8.5,8.64,105170.7,9.96,10.77,13.12,119,3.324
101,2012-08-25T22:00,2012,238,2200,0,68.4,61.83,69.34,60.66,68.33,59.47,68.7,60.72,67.32,56.26,69.32,60.69,20.59,12.56,134003.1,6.562,8.68,8.86,96919.22,7.977,11.06,13.12,118,3.296
101,2012-08-25T23:00,2012,238,2300,0,68.14,61.54,69.08,60.33,68.07,59.13,68.45,59.05,67.05,55.87,69.07,60.1,20.61,12.61,135280.4,6.606,8.75,8.94,105136.2,9.4,11.19,13.13,122,3.408
101,2012-08-26T00:00,2012,239,0,0,68.18,61.52,69.13,60.3,68.1,59.09,68.49,59.79,67.08,56.36,69.12,60.34,20.27,12.43,134155.1,6.66,8.84,9.01,97852.64,8.7,10.72,13.14,118,3.296
101,2012-08-26T01:00,2012,239,100,0,68.3,61.54,69.28,60.27,68.22,59.08,68.62,60.9,67.2,55.7,69.27,60.43,20.42,12.47,137393.4,6.758,9.01,9.14,97012.86,7.713,11.5,13.14,119,3.324
101,2012-08-26T02:00,2012,239,200,0,68.06,61.28,69.05,59.99,67.98,58.77,68.38,59.18,66.94,55.37,69.03,59.86,20.44,12.54,138300.5,6.784,9.06,9.22,105571.2,9.2,11.57,13.15,124,3.464
101,2012-08-26T03:00,2012,239,300,0,68,61.21,68.99,59.92,67.94,58.66,68.32,57.59,66.86,55.83,68.98,59.6,20.47,12.58,138948.5,6.789,9.06,9.28,110940.6,10.73,11.03,13.16,127,3.547
101,2012-08-26T04:00,2012,239,400,0,68.04,61.19,69.04,59.89,67.97,58.62,68.38,58.9,66.9,55.2,69.04,59.73,20.54,12.58,140647.1,6.85,9.15,9.35,107924.3,9.48,11.7,13.16,126,3.52
101,2012-08-26T05:00,2012,239,500,0,67.95,61.11,68.94,59.81,67.88,58.54,68.29,59.1,66.81,55.11,68.95,59.72,20.53,12.56,140306.4,6.843,9.13,9.33,106259,9.19,11.69,13.17,125,3.492
101,2012-08-26T06:00,2012,239,600,0,67.83,60.96,68.84,59.64,67.76,58.39,68.17,58.3,66.68,54.94,68.84,59.43,20.57,12.59,141326.7,6.868,9.2,9.37,110212.8,9.87,11.74,13.18,128,3.575
101,2012-08-26T07:00,2012,239,700,0,67.97,61.07,68.98,59.85,67.83,58.52,68.26,57.5,66.75,55.19,68.96,59.42,20.41,12.54,139703.5,6.904,9.13,9.32,113443.2,10.76,11.57,13.18,129,3.603
101,2012-08-26T08:00,2012,239,800,0,68.37,61.63,69.36,60.44,68.25,59.07,68.69,60.49,67.19,56.85,69.35,60.7,20.29,12.4,136109.6,6.741,8.92,9.18,93192.8,8.2,10.34,13.18,115,3.212
101,2012-08-26T09:00,2012,239,900,0,67.93,61.57,68.88,60.38,67.79,59.06,68.23,58.4,66.75,57.41,68.88,60.35,20.33,12.5,129511,6.362,8.5,8.73,97114.23,9.83,9.34,13.18,115,3.212
101,2012-08-26T10:00,2012,239,1000,0,68.35,62.22,69.31,61.06,68.22,59.77,68.66,59.88,67.21,57.01,69.3,60.96,20.23,12.49,124725.8,6.128,8.24,8.45,96076.29,8.78,10.2,13.16,112,3.128
101,2012-08-26T11:00,2012,239,1100,0,68.51,62.54,69.43,61.46,68.37,60.19,68.81,60.23,67.38,58.26,69.44,61.48,20.54,12.57,122769.5,5.974,7.975,8.18,90065.2,8.57,9.12,13.15,107,2.989
101,2012-08-26T12:00,2012,239,1200,0,68.48,62.65,69.36,61.56,68.33,60.38,68.76,61.56,67.36,59.19,69.36,61.98,20.57,12.49,119893.1,5.832,7.796,7.952,77817.02,7.2,8.17,13.15,100,2.793
101,2012-08-26T13:00,2012,239,1300,0,68.56,62.79,69.46,61.71,68.43,60.56,68.83,60.52,67.46,57.76,69.44,61.57,20.58,12.59,118912.2,5.767,7.753,7.872,91865.62,8.31,9.7,13.13,107,2.989
101,2012-08-26T14:00,2012,239,1400,0,68.58,62.87,69.46,61.84,68.44,60.74,68.83,61.18,67.49,58.4,69.43,61.9,20.53,12.55,116518.5,5.703,7.618,7.698,85061.82,7.647,9.09,13.13,102,2.849
