id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-08-26T15:00,2012,239,1500,0,68.48,62.65,69.37,61.61,68.36,60.51,68.73,59.98,67.39,57.66,69.33,61.34,20.55,12.62,118959.4,5.827,7.766,7.844,94478.87,8.75,9.72,13.12,108,3.017
101,2012-08-26T16:00,2012,239,1600,0,68.76,62.91,69.68,61.89,68.65,60.83,69.01,61.82,67.68,57.93,69.61,61.93,20.48,12.51,118670.4,5.85,7.789,7.82,85852.86,7.191,9.75,13.12,104,2.905
101,2012-08-26T17:00,2012,239,1700,0,68.66,62.79,69.57,61.71,68.59,60.66,68.95,61.59,67.61,58.18,69.54,61.83,20.47,12.47,119790.8,5.871,7.859,7.937,84878.44,7.363,9.43,13.12,104,2.905
101,2012-08-26T18:00,2012,239,1800,0,68.3,62.38,69.17,61.29,68.24,60.12,68.58,61.11,67.26,57.22,69.17,61.29,20.38,12.47,120684.1,5.919,7.885,8.12,88533.77,7.47,10.04,13.11,106,2.961
101,2012-08-26T19:00,2012,239,1900,0,68.53,62.38,69.42,61.23,68.48,60.04,68.83,60.02,67.49,57.04,69.43,61.02,20.36,12.5,125207.8,6.144,8.19,8.44,97484.2,8.81,10.44,13.12,113,3.156
101,2012-08-26T20:00,2012,239,2000,0,68.35,62.09,69.25,60.91,68.31,59.7,68.67,59.03,67.3,58.2,69.27,60.87,20.6,12.55,129136.6,6.265,8.35,8.61,95311.89,9.64,9.11,13.12,115,3.212
101,2012-08-26T21:00,2012,239,2100,0,68.26,61.97,69.16,60.79,68.2,59.53,68.57,59.57,67.2,56.92,69.18,60.67,20.6,12.59,129822.2,6.294,8.37,8.67,98387.64,9,10.28,13.12,116,3.24
101,2012-08-26T22:00,2012,239,2200,0,68.38,61.94,69.3,60.8,68.33,59.48,68.69,59.73,67.3,56.3,69.32,60.56,20.62,12.61,132508.1,6.44,8.51,8.85,101902.1,8.95,10.99,13.13,119,3.324
101,2012-08-26T23:00,2012,239,2300,0,68.09,61.65,69.02,60.53,68.04,59.2,68.4,59.25,67.01,56.11,69.03,60.27,20.4,12.53,130918.1,6.44,8.49,8.84,101802.4,9.15,10.9,13.13,119,3.324
101,2012-08-27T00:00,2012,240,0,0,68.27,61.71,69.22,60.58,68.21,59.21,68.58,59.03,67.18,56.02,69.24,60.23,20.64,12.63,134843.1,6.565,8.63,8.99,105924.3,9.54,11.16,13.13,122,3.408
101,2012-08-27T01:00,2012,240,100,0,68.37,61.71,69.32,60.52,68.32,59.22,68.71,61.04,67.28,58.62,69.34,61.16,20.68,12.45,137196.2,6.661,8.81,9.1,82345,7.667,8.65,13.14,111,3.101
101,2012-08-27T02:00,2012,240,200,0,67.84,61.16,68.8,59.93,67.79,58.67,68.17,58.66,66.74,55.48,68.82,59.74,20.67,12.6,137661,6.679,8.87,9.11,106011.2,9.51,11.26,13.15,124,3.464
101,2012-08-27T03:00,2012,240,300,0,68.12,61.39,69.11,60.14,68.08,58.87,68.45,58.61,67,55.51,69.12,59.87,20.61,12.6,138632.1,6.735,8.97,9.2,108902.4,9.85,11.49,13.15,126,3.52
101,2012-08-27T04:00,2012,240,400,0,68.13,61.37,69.12,60.11,68.08,58.86,68.46,60.28,67.01,55.47,69.13,60.19,20.58,12.55,138827.2,6.761,9,9.22,100226.7,8.18,11.54,13.16,121,3.38
101,2012-08-27T05:00,2012,240,500,0,68.03,61.23,69.03,59.99,67.96,58.75,68.36,59.58,66.89,55.34,69.02,59.94,20.64,12.56,139661.9,6.799,9.04,9.21,103528.1,8.78,11.56,13.16,124,3.464
101,2012-08-27T06:00,2012,240,600,0,68.08,61.3,69.09,60.1,67.99,58.83,68.4,59.71,66.93,55.53,69.06,60.07,20.51,12.51,138054.9,6.782,8.99,9.16,101778.2,8.69,11.4,13.16,121,3.38
101,2012-08-27T07:00,2012,240,700,0,67.95,61.2,68.95,60,67.85,58.74,68.26,58.61,66.78,55.49,68.92,59.79,20.6,12.57,137964.8,6.746,8.95,9.11,106632.2,9.66,11.29,13.17,125,3.492
101,2012-08-27T08:00,2012,240,800,0,68.08,61.45,69.06,60.27,67.96,58.96,68.38,59.61,66.91,55.84,69.04,60.21,20.63,12.58,136074.7,6.632,8.8,9,101093.8,8.77,11.06,13.16,120,3.352
101,2012-08-27T09:00,2012,240,900,0,68.24,61.77,69.23,60.56,68.14,59.31,68.54,59.18,67.08,56.32,69.2,60.4,20.44,12.52,132320.1,6.472,8.67,8.83,101994.2,9.36,10.76,13.17,119,3.324
101,2012-08-27T10:00,2012,240,1000,0,68.29,62.09,69.26,60.89,68.19,59.71,68.6,59.73,67.16,56.8,69.24,60.8,20.34,12.49,126571.5,6.202,8.37,8.48,97324.51,8.88,10.35,13.16,113,3.156
101,2012-08-27T11:00,2012,240,1100,0,68.4,62.41,69.35,61.26,68.3,60.11,68.69,60.97,67.29,57.24,69.32,61.33,20.61,12.59,123946.7,5.997,8.09,8.18,90665.74,7.724,10.05,13.15,109,3.045
101,2012-08-27T12:00,2012,240,1200,0,68.66,62.85,69.56,61.73,68.53,60.56,68.93,61.43,67.55,57.78,69.56,61.79,20.48,12.54,119530.7,5.816,7.832,7.968,87704.07,7.5,9.77,13.15,105,2.933
101,2012-08-27T13:00,2012,240,1300,0,68.43,62.73,69.31,61.73,68.35,60.7,68.73,60.49,67.35,57.8,69.34,61.54,20.57,12.57,116207.6,5.696,7.574,7.656,90594.26,8.25,9.55,13.14,106,2.961
101,2012-08-27T14:00,2012,240,1400,0,68.57,62.9,69.47,61.86,68.45,60.75,68.84,60.87,67.49,58.01,69.45,61.78,20.61,12.58,116857.5,5.671,7.618,7.704,89000.09,7.97,9.49,13.13,104,2.905
101,2012-08-27T15:00,2012,240,1500,0,68.67,62.98,69.58,61.93,68.58,60.85,68.96,61.69,67.63,58.05,69.56,61.98,20.66,12.59,117610.7,5.69,7.65,7.738,85944.56,7.272,9.58,13.12,103,2.877
101,2012-08-27T16:00,2012,240,1600,0,68.48,62.82,69.38,61.77,68.46,60.6,68.79,60.47,67.46,58.28,69.38,61.66,20.66,12.6,117883.5,5.663,7.609,7.859,89345.64,8.32,9.19,13.12,106,2.961
101,2012-08-27T17:00,2012,240,1700,0,68.73,62.98,69.6,61.95,68.7,60.78,69.03,64.59,67.72,58.94,69.63,62.7,20.35,12.36,117186.1,5.746,7.652,7.923,66244.7,4.444,8.77,13.11,93,2.598
101,2012-08-27T18:00,2012,240,1800,0,68.44,62.6,69.32,61.55,68.44,60.24,68.75,60.19,67.43,57.52,69.34,61.28,20.48,12.56,120615.9,5.84,7.769,8.2,94001.22,8.57,9.91,13.11,110,3.073
101,2012-08-27T19:00,2012,240,1900,0,68.59,62.66,69.47,61.6,68.57,60.34,68.89,60.78,67.57,59.03,69.48,61.75,20.47,12.47,121760.4,5.936,7.871,8.22,84153.06,8.11,8.54,13.11,105,2.933
101,2012-08-27T20:00,2012,240,2000,0,68.52,62.51,69.42,61.4,68.51,60.1,68.83,59.95,67.5,57.3,69.44,61.12,20.48,12.56,124106.2,6.013,8.02,8.41,97148.73,8.88,10.2,13.11,113,3.156
101,2012-08-27T21:00,2012,240,2100,0,68.66,62.62,69.55,61.49,68.64,60.22,68.99,62.35,67.63,57.37,69.57,61.69,20.62,12.53,125408.1,6.041,8.06,8.42,85747.62,6.632,10.27,13.11,108,3.017
101,2012-08-27T22:00,2012,240,2200,0,68.34,62.3,69.22,61.16,68.31,59.9,68.65,59.65,67.3,57.12,69.23,60.92,20.21,12.45,122864.2,6.044,8.06,8.41,96723.53,9,10.18,13.11,112,3.128
101,2012-08-27T23:00,2012,240,2300,0,68.71,62.6,69.62,61.43,68.68,60.24,69.03,63.47,67.67,57.37,69.63,61.88,20.26,12.39,124382.5,6.107,8.19,8.44,79610.19,5.557,10.3,13.11,104,2.905
101,2012-08-28T00:00,2012,241,0,0,68.49,62.42,69.4,61.25,68.47,60.08,68.81,62.67,67.46,57.69,69.41,61.7,20.43,12.44,124711.8,6.074,8.15,8.38,80192.54,6.142,9.77,13.11,105,2.933
101,2012-08-28T01:00,2012,241,100,0,68.38,62.34,69.28,61.19,68.35,59.99,68.69,62.59,67.35,57.12,69.29,61.52,20.55,12.52,124761.5,6.039,8.09,8.36,82788.59,6.1,10.22,13.12,106,2.961
101,2012-08-28T02:00,2012,241,200,0,68.39,62.3,69.29,61.14,68.36,59.9,68.7,60.01,67.35,57.06,69.31,60.96,20.27,12.49,124386.1,6.097,8.15,8.47,96006.48,8.69,10.28,13.12,113,3.156
101,2012-08-28T03:00,2012,241,300,0,68.57,62.45,69.46,61.29,68.52,60.1,68.86,60.89,67.5,57.2,69.47,61.25,20.25,12.45,124225.2,6.12,8.17,8.42,92104.09,7.962,10.3,13.12,111,3.101
101,2012-08-28T04:00,2012,241,400,0,68.29,62.07,69.19,60.93,68.23,59.76,68.57,60.15,67.22,56.84,69.18,60.82,20.18,12.42,125014.4,6.216,8.26,8.46,94605.59,8.42,10.38,13.12,113,3.156
101,2012-08-28T05:00,2012,241,500,0,68.54,62.07,69.38,60.93,68.38,59.79,68.76,61.31,67.38,56.57,69.38,60.99,20.51,12.5,130152.5,6.462,8.45,8.59,92508.55,7.456,10.81,13.12,115,3.212
101,2012-08-28T06:00,2012,241,600,0,68.31,61.92,69.15,60.79,68.15,59.67,68.53,61.12,67.16,56.45,69.15,60.87,20.44,12.45,128217.8,6.392,8.36,8.48,91379.68,7.415,10.71,13.12,113,3.156
101,2012-08-28T07:00,2012,241,700,0,68.41,61.89,69.24,60.77,68.24,59.55,68.63,60.32,67.25,56.76,69.26,60.74,20.25,12.4,129539.5,6.514,8.48,8.7,94485.43,8.31,10.5,13.13,115,3.212
101,2012-08-28T08:00,2012,241,800,0,68.28,61.71,69.1,60.61,68.11,59.35,68.5,59.29,67.11,56.32,69.13,60.34,20.29,12.46,130510.6,6.566,8.49,8.76,100965.5,9.21,10.79,13.13,119,3.324
101,2012-08-28T09:00,2012,241,900,0,68.41,61.95,69.24,60.81,68.23,59.59,68.64,59.88,67.22,56.83,69.27,60.7,20.56,12.64,130698.1,6.464,8.42,8.65,98037.78,8.76,10.39,13.13,118,3.296
101,2012-08-28T10:00,2012,241,1000,0,68.59,62.33,69.41,61.2,68.41,60,68.82,62.87,67.42,57.04,69.43,61.57,20.63,12.52,127547.8,6.269,8.21,8.41,82834.28,5.951,10.38,13.13,108,3.017
101,2012-08-28T11:00,2012,241,1100,0,68.24,62.11,69.03,61.03,68.05,59.84,68.45,60.82,67.07,56.84,69.06,61.02,20.48,12.53,123560,6.124,8,8.21,90654.88,7.63,10.23,13.13,110,3.073
101,2012-08-28T12:00,2012,241,1200,0,68.51,62.43,69.3,61.34,68.32,60.15,68.72,60.4,67.34,57.6,69.32,61.26,20.6,12.57,123616.7,6.087,7.958,8.17,92023.3,8.32,9.74,13.13,111,3.101
101,2012-08-28T13:00,2012,241,1300,0,68.44,62.35,69.23,61.26,68.26,60.08,68.65,59.9,67.27,57.03,69.26,61,20.62,12.62,123794.6,6.089,7.966,8.18,97013.08,8.74,10.24,13.13,113,3.156
101,2012-08-28T14:00,2012,241,1400,0,68.61,62.67,69.42,61.59,68.45,60.46,68.83,60.18,67.47,57.47,69.44,61.33,20.48,12.56,120401.2,5.948,7.826,7.997,94928.09,8.65,10,13.12,111,3.101
101,2012-08-28T15:00,2012,241,1500,0,68.62,62.75,69.4,61.71,68.43,60.63,68.81,61.39,67.47,57.61,69.41,61.68,20.58,12.55,118698.6,5.868,7.688,7.798,87826.41,7.416,9.86,13.12,106,2.961
101,2012-08-28T16:00,2012,241,1600,0,68.44,62.46,69.25,61.37,68.29,60.34,68.66,59.2,67.3,57.24,69.25,60.96,20.37,12.53,120030.6,5.987,7.877,7.952,99111.91,9.46,10.06,13.12,113,3.156
101,2012-08-28T17:00,2012,241,1700,0,68.43,62.15,69.25,61.07,68.26,59.95,68.63,59.82,67.27,56.78,69.24,60.8,20.3,12.49,124897.4,6.286,8.18,8.31,97708.84,8.81,10.49,13.12,115,3.212
101,2012-08-28T18:00,2012,241,1800,0,68.39,62.03,69.21,60.89,68.21,59.8,68.6,58.63,67.21,56.54,69.21,60.46,20.32,12.52,126695.6,6.358,8.32,8.41,104700,9.97,10.67,13.12,119,3.324
101,2012-08-28T19:00,2012,241,1900,0,68.6,62.18,69.44,61.03,68.44,59.97,68.84,61.41,67.46,58.27,69.45,61.44,20.3,12.41,127814.2,6.428,8.41,8.47,83627.01,7.426,9.18,13.12,108,3.017
101,2012-08-28T20:00,2012,241,2000,0,68.22,61.81,69.06,60.67,68.06,59.59,68.45,62.57,67.06,56.26,69.07,61.04,20.62,12.54,129569.4,6.405,8.39,8.47,84751.27,5.883,10.8,13.13,110,3.073
101,2012-08-28T21:00,2012,241,2100,0,68.16,61.59,69.01,60.48,67.99,59.37,68.37,58.7,66.99,55.98,69.02,60.12,20.59,12.63,131900.8,6.574,8.53,8.62,105848.6,9.68,11.01,13.13,122,3.408
101,2012-08-28T22:00,2012,241,2200,0,68.26,61.52,69.13,60.35,68.1,59.18,68.49,58.92,67.07,55.78,69.14,60.06,20.31,12.49,134129.7,6.745,8.79,8.92,105582.4,9.57,11.29,13.14,124,3.464
101,2012-08-28T23:00,2012,241,2300,0,68.37,61.53,69.26,60.32,68.22,59.16,68.62,61.8,67.17,55.66,69.28,60.6,20.51,12.53,137631.8,6.842,8.94,9.07,93067.27,6.819,11.51,13.15,118,3.296
101,2012-08-29T00:00,2012,242,0,0,68.03,61.22,68.91,60.02,67.86,58.86,68.27,60.2,66.82,55.85,68.92,60.17,20.62,12.56,137575.5,6.811,8.89,9.01,96864.05,8.07,10.96,13.15,120,3.352
101,2012-08-29T01:00,2012,242,100,0,68.03,61.1,68.93,59.89,67.85,58.65,68.28,57.91,66.78,55.12,68.94,59.49,20.57,12.62,139853.5,6.934,9.04,9.2,112615.3,10.36,11.66,13.16,130,3.631
101,2012-08-29T02:00,2012,242,200,0,67.97,60.94,68.87,59.72,67.8,58.44,68.22,58.64,66.72,55.47,68.9,59.59,20.38,12.5,140579.8,7.03,9.16,9.36,105529.3,9.58,11.25,13.17,126,3.52
101,2012-08-29T03:00,2012,242,300,0,67.8,60.7,68.71,59.52,67.63,58.21,68.05,58.67,66.55,54.66,68.73,59.33,20.51,12.56,142444.9,7.102,9.18,9.43,108291.4,9.39,11.89,13.18,129,3.603
101,2012-08-29T04:00,2012,242,400,0,67.93,60.71,68.81,59.51,67.81,58.39,68.23,58.01,66.74,54.58,68.85,59.13,20.49,12.57,143547.8,7.222,9.31,9.41,113997,10.22,12.16,13.18,134,3.743
101,2012-08-29T05:00,2012,242,500,0,68.01,60.66,68.92,59.46,67.9,58.31,68.33,58.9,66.83,55.68,68.96,59.49,20.48,12.5,145999.7,7.355,9.46,9.58,104347.5,9.43,11.15,13.18,129,3.603
101,2012-08-29T06:00,2012,242,600,0,67.94,60.54,68.83,59.38,67.81,58.26,68.24,59.12,66.76,54.33,68.86,59.23,20.45,12.53,145839.2,7.401,9.44,9.56,109381,9.11,12.43,13.18,132,3.687
101,2012-08-29T07:00,2012,242,700,0,67.98,60.55,68.84,59.43,67.87,58.27,68.3,58.25,66.81,54.38,68.9,59.02,20.33,12.49,145210.6,7.43,9.42,9.6,113764.2,10.05,12.43,13.18,134,3.743
101,2012-08-29T08:00,2012,242,800,0,68.04,60.87,68.92,59.71,67.91,58.54,68.35,59.26,66.85,56.59,68.97,59.89,20.57,12.53,143030.7,7.165,9.21,9.38,98248.66,9.09,10.26,13.18,124,3.464
101,2012-08-29T09:00,2012,242,900,0,68.08,61.07,68.96,59.89,67.96,58.71,68.39,59.09,66.9,55.12,69.01,59.69,20.36,12.5,139347.2,7.018,9.07,9.25,106734.4,9.3,11.78,13.18,127,3.547
101,2012-08-29T10:00,2012,242,1000,0,68.09,61.25,69,60.02,67.94,58.76,68.38,61.06,66.87,55.39,69.04,60.25,20.44,12.47,138024.3,6.837,8.98,9.18,95051.13,7.325,11.48,13.18,120,3.352
101,2012-08-29T11:00,2012,242,1100,0,68.03,61.35,68.95,60.12,67.87,58.79,68.32,60.8,66.8,56.72,68.98,60.54,20.46,12.44,135829.5,6.686,8.83,9.08,88785.86,7.522,10.08,13.18,115,3.212
101,2012-08-29T12:00,2012,242,1200,0,68.08,61.63,69,60.39,67.92,59.08,68.36,61.03,66.86,55.93,69.02,60.61,20.6,12.55,132993.6,6.453,8.61,8.84,92837.17,7.331,10.93,13.18,115,3.212
101,2012-08-29T13:00,2012,242,1300,0,68.23,61.85,69.1,60.69,68.08,59.43,68.5,62.72,67.02,56.26,69.15,61.15,20.58,12.51,130269.9,6.38,8.41,8.65,83786.82,5.775,10.76,13.18,109,3.045
101,2012-08-29T14:00,2012,242,1400,0,68.04,61.71,68.91,60.58,67.88,59.34,68.3,60.3,66.83,56.7,68.94,60.68,20.54,12.52,128660.3,6.332,8.33,8.53,92005.36,8,10.13,13.17,114,3.184
101,2012-08-29T15:00,2012,242,1500,0,68.29,61.98,69.15,60.93,68.18,59.84,68.58,59.39,67.1,57.5,69.23,60.83,20.6,12.58,127208,6.312,8.22,8.33,95716.77,9.19,9.59,13.17,115,3.212
101,2012-08-29T16:00,2012,242,1600,0,67.87,61.59,68.73,60.63,67.82,59.58,68.23,58.82,66.71,56.14,68.9,60.24,20.39,12.54,124513.7,6.273,8.1,8.24,101495,9.41,10.56,13.18,118,3.296
101,2012-08-29T17:00,2012,242,1700,0,68.14,61.69,69,60.59,67.97,59.32,68.41,59.55,66.93,56.68,69.06,60.51,20.27,12.46,128700.1,6.448,8.41,8.65,96386.51,8.85,10.25,13.18,116,3.24
101,2012-08-29T18:00,2012,242,1800,0,68.17,61.62,69.04,60.47,68.01,59.28,68.42,60.05,66.96,55.96,69.07,60.41,20.51,12.57,132068.1,6.544,8.57,8.72,98613.78,8.37,11,13.17,120,3.352
101,2012-08-29T19:00,2012,242,1900,0,67.97,61.21,68.86,59.99,67.8,58.81,68.22,58.1,66.73,55.38,68.88,59.63,20.42,12.55,135703.9,6.756,8.87,8.98,109207.9,10.12,11.35,13.17,127,3.547
101,2012-08-29T20:00,2012,242,2000,0,68.27,61.33,69.18,60.11,68.11,58.91,68.54,62.84,67.04,55.35,69.2,60.64,20.37,12.43,138706,6.941,9.07,9.2,87561.3,5.702,11.69,13.18,117,3.268
101,2012-08-29T21:00,2012,242,2100,0,68.01,61.02,68.92,59.78,67.84,58.59,68.27,63.12,66.76,54.95,68.94,60.43,20.55,12.48,140828.1,6.986,9.14,9.25,85711.68,5.143,11.81,13.18,118,3.296
101,2012-08-29T22:00,2012,242,2200,0,67.68,60.63,68.58,59.41,67.54,58.23,67.96,59.24,66.45,54.59,68.61,59.36,20.38,12.49,140499.2,7.05,9.17,9.3,104246.1,8.72,11.87,13.18,127,3.547
101,2012-08-29T23:00,2012,242,2300,0,68,60.92,68.9,59.74,67.88,58.59,68.3,57.76,66.8,54.87,68.93,59.29,20.52,12.58,141449.2,7.078,9.16,9.29,114579.2,10.55,11.93,13.18,134,3.743
101,2012-08-30T00:00,2012,243,0,0,67.89,60.82,68.78,59.65,67.78,58.52,68.2,59.28,66.72,54.79,68.82,59.51,20.58,12.57,141527.3,7.069,9.14,9.26,106178.1,8.92,11.92,13.18,129,3.603
101,2012-08-30T01:00,2012,243,100,0,67.98,60.84,68.86,59.68,67.86,58.55,68.28,57.67,66.78,54.72,68.9,59.2,20.68,12.64,143131.3,7.138,9.17,9.31,116115.8,10.61,12.06,13.18,136,3.799
101,2012-08-30T02:00,2012,243,200,0,68.16,60.96,69.05,59.82,68.04,58.67,68.47,61.8,66.98,54.9,69.1,60.1,20.45,12.44,142434.5,7.193,9.23,9.37,94509.23,6.67,12.08,13.18,123,3.436
101,2012-08-30T03:00,2012,243,300,0,67.76,60.57,68.63,59.48,67.64,58.34,68.05,57.2,66.57,54.56,68.67,58.93,20.42,12.56,141407,7.184,9.15,9.31,116353.2,10.85,12.01,13.18,135,3.771
101,2012-08-30T04:00,2012,243,400,0,67.93,60.62,68.81,59.48,67.83,58.4,68.25,58.02,66.77,54.51,68.86,59.07,20.38,12.51,143389.6,7.305,9.32,9.43,113986.4,10.23,12.26,13.18,135,3.771
101,2012-08-30T05:00,2012,243,500,0,68.01,60.64,68.88,59.51,67.89,58.38,68.32,57.81,66.82,54.43,68.94,59.02,20.54,12.59,145679.9,7.367,9.38,9.51,116805,10.51,12.39,13.18,137,3.827
101,2012-08-30T06:00,2012,243,600,0,67.97,60.64,68.84,59.53,67.85,58.4,68.28,58.53,66.79,54.49,68.9,59.19,20.52,12.57,144587.7,7.329,9.31,9.45,112289.8,9.75,12.3,13.18,135,3.771
101,2012-08-30T07:00,2012,243,700,0,67.94,60.68,68.8,59.58,67.83,58.48,68.25,57.66,66.77,54.59,68.86,59.07,20.46,12.57,142736,7.264,9.22,9.35,115924.9,10.6,12.17,13.18,135,3.771
101,2012-08-30T08:00,2012,243,800,0,68.07,60.97,68.95,59.8,67.95,58.61,68.38,58.69,66.88,54.96,69.01,59.5,20.56,12.57,142011.1,7.101,9.14,9.34,110093.4,9.69,11.92,13.18,131,3.659
101,2012-08-30T09:00,2012,243,900,0,68.08,61.24,68.96,60.06,67.93,58.79,68.38,59.34,66.87,55.45,69.02,59.93,20.34,12.49,136725.5,6.846,8.91,9.14,103498,9.03,11.42,13.18,125,3.492
101,2012-08-30T10:00,2012,243,1000,0,68.05,61.43,68.95,60.22,67.89,58.86,68.34,58.79,66.83,55.82,69,60,20.3,12.49,133770.3,6.624,8.74,9.04,104000.1,9.55,11.01,13.18,123,3.436
101,2012-08-30T11:00,2012,243,1100,0,68.36,61.97,69.22,60.82,68.18,59.51,68.64,60.15,67.15,57.98,69.28,61.06,20.33,12.42,128844.6,6.396,8.4,8.67,88918.6,8.49,9.17,13.18,113,3.156
101,2012-08-30T12:00,2012,243,1200,0,68.3,62.12,69.14,61.01,68.11,59.68,68.57,60.05,67.09,58.47,69.19,61.21,20.47,12.47,125694.3,6.177,8.12,8.44,86593.1,8.52,8.62,13.17,109,3.045
101,2012-08-30T13:00,2012,243,1300,0,68.22,62.12,69.06,61.06,68.05,59.79,68.47,59.74,67.03,56.9,69.11,60.85,20.41,12.52,123199.4,6.104,7.995,8.25,95703.95,8.73,10.13,13.16,114,3.184
101,2012-08-30T14:00,2012,243,1400,0,68.45,62.42,69.28,61.4,68.28,60.19,68.7,60.62,67.28,57.26,69.32,61.3,20.45,12.52,121491.2,6.03,7.878,8.09,91797.02,8.07,10.02,13.15,110,3.073
101,2012-08-30T15:00,2012,243,1500,0,68.47,62.43,69.29,61.41,68.29,60.21,68.7,60.86,67.29,57.28,69.32,61.32,20.52,12.55,121901.6,6.037,7.883,8.08,90832.26,7.848,10.01,13.15,116,3.24
101,2012-08-30T16:00,2012,243,1600,0,68.43,62.37,69.26,61.39,68.26,60.2,68.65,59.63,67.26,57.19,69.27,61.05,20.61,12.63,122366.1,6.057,7.869,8.06,97733.09,9.03,10.07,13.15,119,3.324
101,2012-08-30T17:00,2012,243,1700,0,68.62,62.4,69.46,61.38,68.46,60.2,68.85,61.2,67.45,57.08,69.47,61.32,20.61,12.57,125471.7,6.217,8.07,8.26,91763.26,7.65,10.36,13.14,117,3.268
101,2012-08-30T18:00,2012,243,1800,0,68.54,62.29,69.38,61.17,68.38,60.1,68.77,63.64,67.37,56.93,69.38,61.69,20.62,12.5,126597.2,6.242,8.21,8.28,78862.27,5.127,10.44,13.13,110,3.073
101,2012-08-30T19:00,2012,243,1900,0,68.26,61.87,69.13,60.75,68.12,59.66,68.5,61.4,67.1,56.93,69.12,60.98,20.46,12.46,128359.4,6.392,8.38,8.47,87233.33,7.101,10.17,13.14,117,3.268
101,2012-08-30T20:00,2012,243,2000,0,68.17,61.68,69.04,60.57,68.01,59.42,68.4,59.24,66.99,56.14,69.03,60.3,20.62,12.62,131086.2,6.484,8.47,8.59,102349.7,9.16,10.85,13.14,125,3.492
101,2012-08-30T21:00,2012,243,2100,0,68.29,61.72,69.17,60.55,68.15,59.37,68.53,58.76,67.1,56.14,69.16,60.2,20.39,12.54,132013.2,6.572,8.62,8.78,105381,9.77,10.96,13.15,128,3.575
101,2012-08-30T22:00,2012,243,2200,0,68.26,61.67,69.14,60.5,68.11,59.34,68.5,58.69,67.07,56.07,69.14,60.16,20.51,12.59,132964.4,6.596,8.64,8.77,106152,9.81,11,13.15,128,3.575
101,2012-08-30T23:00,2012,243,2300,0,68.36,61.72,69.27,60.53,68.2,59.37,68.6,59.6,67.16,56.03,69.27,60.35,20.58,12.6,134527.1,6.643,8.73,8.83,102781.7,9,11.13,13.15,127,3.547
101,2012-08-31T00:00,2012,244,0,0,68.2,61.52,69.1,60.38,68.06,59.21,68.45,60.49,66.99,55.82,69.1,60.41,20.61,12.59,134931.5,6.679,8.72,8.85,97565.29,7.96,11.17,13.15,124,3.464
101,2012-08-31T01:00,2012,244,100,0,68.37,61.62,69.27,60.46,68.21,59.27,68.63,61.93,67.16,56.38,69.28,60.84,20.62,12.5,136431.3,6.746,8.82,8.94,88573.29,6.697,10.79,13.16,120,3.352
101,2012-08-31T02:00,2012,244,200,0,68.14,61.42,69.04,60.29,67.99,59.11,68.41,62.32,66.94,56.19,69.05,60.79,20.66,12.5,135899.8,6.715,8.75,8.89,85315.69,6.091,10.75,13.16,118,3.296
101,2012-08-31T03:00,2012,244,300,0,67.96,61.23,68.86,60.06,67.81,58.87,68.22,59.39,66.75,55.46,68.87,59.94,20.65,12.61,136556.8,6.735,8.8,8.94,102846.4,8.83,11.29,13.16,128,3.575
101,2012-08-31T04:00,2012,244,400,0,68.03,61.25,68.96,60.1,67.89,58.9,68.3,58.66,66.82,55.43,68.97,59.81,20.6,12.61,137036.7,6.781,8.86,8.99,107407.8,9.64,11.39,13.17,130,3.631
101,2012-08-31T05:00,2012,244,500,0,68.09,61.3,69.02,60.11,67.95,58.89,68.37,59.16,66.87,55.45,69.03,59.94,20.66,12.62,138198.1,6.789,8.91,9.07,105504,9.2,11.43,13.17,131,3.659
101,2012-08-31T06:00,2012,244,600,0,68.12,61.29,69.05,60.11,67.97,58.89,68.39,59.53,66.89,55.42,69.06,59.99,20.56,12.58,137985.2,6.831,8.94,9.09,103576.8,8.86,11.47,13.18,129,3.603
101,2012-08-31T07:00,2012,244,700,0,67.86,61.1,68.79,59.86,67.72,58.64,68.14,59.19,66.65,55.33,68.82,59.78,20.4,12.52,136524.9,6.761,8.93,9.09,102858.5,8.95,11.32,13.18,128,3.575
101,2012-08-31T08:00,2012,244,800,0,68.23,61.54,69.16,60.35,68.09,59.1,68.52,59.3,67.02,56.92,69.18,60.4,20.34,12.45,134566.4,6.695,8.8,8.99,97444.08,9.22,10.1,13.18,123,3.436
101,2012-08-31T09:00,2012,244,900,0,68.17,61.69,69.06,60.48,68.02,59.26,68.44,60.16,66.97,56.13,69.09,60.5,20.41,12.5,131292.4,6.484,8.58,8.76,96828.26,8.28,10.84,13.18,122,3.408
101,2012-08-31T10:00,2012,244,1000,0,68.28,62.1,69.14,61.02,68.2,60.04,68.61,60.7,67.12,56.77,69.23,60.97,20.46,12.52,124056,6.183,8.11,8.16,92649.01,7.91,10.35,13.17,116,3.24
101,2012-08-31T11:00,2012,244,1100,0,68.12,62.3,68.96,61.39,68.12,60.61,68.53,60.2,67.03,58.26,69.13,61.29,20.42,12.48,115297,5.82,7.574,7.512,86496.82,8.33,8.77,13.17,110,3.073
101,2012-08-31T12:00,2012,244,1200,0,68.48,62.74,69.31,61.73,68.31,60.38,68.76,60.9,67.34,57.79,69.38,61.65,20.48,12.54,117526.5,5.74,7.576,7.931,88429.02,7.857,9.55,13.16,109,3.045
101,2012-08-31T13:00,2012,244,1300,0,68.73,63.07,69.55,62.1,68.56,60.86,68.98,61.65,67.59,58.18,69.59,62.08,20.68,12.62,116128.3,5.654,7.443,7.698,85579.57,7.33,9.41,13.14,107,2.989
101,2012-08-31T14:00,2012,244,1400,0,68.47,62.98,69.28,62.14,68.4,61.22,68.78,61.43,67.39,58.22,69.35,61.96,20.65,12.62,110465.5,5.488,7.143,7.18,84530.64,7.356,9.18,13.14,105,2.933
101,2012-08-31T15:00,2012,244,1500,0,68.67,63.08,69.47,62.3,68.52,61.22,68.91,60.86,67.55,58.32,69.47,61.92,20.57,12.6,111405.5,5.594,7.171,7.292,88227.6,8.05,9.23,13.13,107,2.989
101,2012-08-31T16:00,2012,244,1600,0,68.59,62.98,69.41,62.19,68.46,61.1,68.83,60.74,67.5,58.19,69.4,61.79,20.62,12.63,112463.8,5.612,7.22,7.362,89037.51,8.1,9.31,13.12,108,3.017
101,2012-08-31T17:00,2012,244,1700,0,68.79,63.04,69.61,62.22,68.66,61.11,69.04,61.03,67.69,58.49,69.61,61.95,20.67,12.6,115491.9,5.748,7.395,7.546,87841.38,8,9.21,13.12,109,3.045
101,2012-08-31T18:00,2012,244,1800,0,68.61,62.79,69.44,61.88,68.49,60.84,68.87,60.66,67.53,58.98,69.43,61.84,20.43,12.5,116058.4,5.823,7.56,7.651,84949.2,8.21,8.55,13.11,107,2.989
101,2012-08-31T19:00,2012,244,1900,0,68.65,62.7,69.49,61.72,68.52,60.63,68.9,60.35,67.55,57.98,69.48,61.49,20.53,12.56,119801.7,5.95,7.772,7.892,92188.68,8.55,9.57,13.11,113,3.156
101,2012-08-31T20:00,2012,244,2000,0,68.71,62.69,69.55,61.72,68.58,60.65,68.98,62.3,67.62,58.77,69.54,62.05,20.54,12.49,120744.6,6.019,7.823,7.928,78612.1,6.674,8.85,13.11,105,2.933
101,2012-08-31T21:00,2012,244,2100,0,68.52,62.49,69.36,61.5,68.39,60.4,68.77,60.81,67.42,57.4,69.36,61.37,20.63,12.61,121940.4,6.031,7.862,7.994,91857.11,7.959,10.02,13.11,114,3.184
101,2012-08-31T22:00,2012,244,2200,0,68.63,62.54,69.49,61.5,68.51,60.38,68.89,60.51,67.52,57.4,69.5,61.31,20.37,12.49,122204.9,6.092,7.997,8.13,93618.9,8.38,10.12,13.12,114,3.184
101,2012-08-31T23:00,2012,244,2300,0,68.46,62.39,69.32,61.36,68.34,60.23,68.71,59.84,67.36,57.23,69.32,61.08,20.56,12.6,122965.8,6.076,7.959,8.11,96999.29,8.87,10.13,13.12,117,3.268
101,2012-09-01T00:00,2012,245,0,0,68.45,62.25,69.32,61.24,68.33,60.09,68.71,60.27,67.33,56.94,69.33,61.04,20.59,12.58,125264.6,6.202,8.09,8.24,95967.7,8.44,10.39,13.12,117,3.268
101,2012-09-01T01:00,2012,245,100,0,68.4,62.12,69.27,61.07,68.27,59.91,68.65,60.09,67.27,56.69,69.28,60.86,20.68,12.62,127528.4,6.283,8.2,8.35,97847.64,8.56,10.58,13.12,119,3.324
101,2012-09-01T02:00,2012,245,200,0,68.47,62.09,69.37,61.02,68.35,59.84,68.74,60.91,67.33,56.56,69.37,60.97,20.72,12.62,130046.7,6.385,8.35,8.51,95122.58,7.829,10.78,13.13,119,3.324
101,2012-09-01T03:00,2012,245,300,0,68.39,61.94,69.29,60.86,68.26,59.65,68.68,61.22,67.26,56.41,69.31,60.91,20.43,12.47,129666,6.457,8.44,8.61,92497.12,7.462,10.85,13.13,118,3.296
101,2012-09-01T04:00,2012,245,400,0,68.44,62.02,69.34,60.97,68.31,59.82,68.73,63.16,67.31,57.65,69.35,61.63,20.41,12.46,128380.5,6.421,8.37,8.49,76842.66,5.571,9.67,13.13,108,3.017
101,2012-09-01T05:00,2012,245,500,0,68.38,61.97,69.28,60.91,68.26,59.74,68.67,63.32,67.26,56.54,69.29,61.39,20.22,12.35,127189.3,6.414,8.36,8.52,80400.13,5.352,10.72,13.13,109,3.045
101,2012-09-01T06:00,2012,245,600,0,68.32,61.88,69.22,60.83,68.2,59.61,68.61,61.29,67.18,56.41,69.23,60.9,20.45,12.52,129386.4,6.436,8.4,8.59,91787.55,7.317,10.77,13.14,117,3.268
101,2012-09-01T07:00,2012,245,700,0,68.2,61.82,69.11,60.76,68.1,59.57,68.5,59.53,67.08,56.41,69.13,60.53,20.25,12.49,127217.5,6.381,8.35,8.53,99334.84,8.97,10.66,13.14,119,3.324
101,2012-09-01T08:00,2012,245,800,0,68.4,62.13,69.28,61.05,68.28,59.88,68.68,59.72,67.26,56.76,69.31,60.81,20.35,12.54,125854.9,6.263,8.24,8.41,98865.16,8.96,10.5,13.14,118,3.296
101,2012-09-01T09:00,2012,245,900,0,68.62,62.54,69.49,61.49,68.51,60.35,68.9,60.97,67.5,57.33,69.52,61.42,20.32,12.51,122081,6.079,8,8.16,91692.32,7.933,10.17,13.13,113,3.156
101,2012-09-01T10:00,2012,245,1000,0,68.45,62.48,69.32,61.46,68.34,60.34,68.73,61.04,67.36,57.39,69.33,61.39,20.31,12.49,119722.2,5.971,7.858,8,89323.76,7.692,9.97,13.13,110,3.073
101,2012-09-01T11:00,2012,245,1100,0,68.56,62.72,69.42,61.7,68.45,60.63,68.84,61.76,67.48,57.69,69.43,61.76,20.45,12.52,118072.1,5.843,7.715,7.828,85555.95,7.087,9.79,13.13,106,2.961
101,2012-09-01T12:00,2012,245,1200,0,68.53,62.8,69.38,61.81,68.42,60.74,68.8,60.73,67.45,57.78,69.39,61.62,20.66,12.63,117102.2,5.73,7.569,7.686,90774.19,8.08,9.67,13.12,109,3.045
101,2012-09-01T13:00,2012,245,1300,0,68.49,62.72,69.34,61.74,68.37,60.71,68.76,59.64,67.41,58.18,69.34,61.43,20.58,12.6,116853.3,5.765,7.602,7.661,93693.51,9.12,9.24,13.12,111,3.101
101,2012-09-01T14:00,2012,245,1400,0,68.7,62.69,69.59,61.66,68.61,60.56,69,61.46,67.62,57.51,69.58,61.6,20.45,12.51,121425.5,6.008,7.931,8.05,89498.27,7.539,10.12,13.12,111,3.101
101,2012-09-01T15:00,2012,245,1500,0,68.56,62.71,69.42,61.76,68.45,60.68,68.83,62.29,67.49,57.7,69.41,61.86,20.51,12.52,117894.7,5.848,7.665,7.77,82877.64,6.538,9.79,13.11,105,2.933
101,2012-09-01T16:00,2012,245,1600,0,68.52,62.47,69.39,61.51,68.41,60.4,68.79,60.27,67.44,57.35,69.38,61.25,20.63,12.62,122241.3,6.051,7.878,8.01,95145.01,8.52,10.09,13.11,113,3.156
101,2012-09-01T17:00,2012,245,1700,0,68.61,62.44,69.48,61.44,68.49,60.29,68.88,60.92,67.51,57.23,69.47,61.32,20.45,12.52,123701.3,6.172,8.03,8.2,92503.53,7.961,10.27,13.12,113,3.156
101,2012-09-01T18:00,2012,245,1800,0,68.3,61.99,69.17,60.98,68.17,59.81,68.55,58.86,67.18,56.75,69.16,60.55,20.38,12.55,125782.5,6.308,8.19,8.35,102260.4,9.69,10.42,13.12,120,3.352
101,2012-09-01T19:00,2012,245,1900,0,68.56,62.03,69.44,60.99,68.43,59.79,68.83,60.83,67.43,57.09,69.46,61.01,20.45,12.48,130485.2,6.535,8.45,8.64,92745.26,8,10.35,13.12,117,3.268
101,2012-09-01T20:00,2012,245,2000,0,68.35,61.74,69.23,60.7,68.21,59.46,68.62,62.85,67.21,56.56,69.25,61.15,20.6,12.49,132862.9,6.607,8.53,8.75,83103.73,5.77,10.65,13.13,112,3.128
101,2012-09-01T21:00,2012,245,2100,0,68.25,61.61,69.14,60.6,68.12,59.33,68.54,62.63,67.12,57.36,69.16,61.2,20.55,12.45,132953.9,6.643,8.54,8.78,79087.06,5.906,9.76,13.13,111,3.101
101,2012-09-01T22:00,2012,245,2200,0,68.12,61.42,69.03,60.41,67.98,59.1,68.4,59.09,66.97,55.82,69.04,60.08,20.56,12.6,134374.3,6.7,8.61,8.89,104470.3,9.31,11.15,13.14,124,3.464
101,2012-09-01T23:00,2012,245,2300,0,68.17,61.42,69.11,60.37,68.03,59.08,68.46,58.49,67.02,55.75,69.13,59.97,20.51,12.62,135375.8,6.747,8.74,8.95,108579.6,9.97,11.27,13.15,128,3.575
101,2012-09-02T00:00,2012,246,0,0,68.24,61.44,69.18,60.34,68.11,59.05,68.53,59.68,67.06,55.69,69.2,60.19,20.44,12.56,136347.7,6.794,8.84,9.06,102899.6,8.84,11.38,13.15,124,3.464
101,2012-09-02T01:00,2012,246,100,0,68.02,61.25,68.96,60.2,67.89,58.84,68.32,58.26,66.84,55.55,68.98,59.77,20.47,12.6,135924.3,6.776,8.76,9.05,108940.9,10.05,11.29,13.16,128,3.575
101,2012-09-02T02:00,2012,246,200,0,68.15,61.29,69.1,60.18,68.02,58.79,68.46,59.07,66.95,55.8,69.13,59.98,20.62,12.61,139276.6,6.862,8.92,9.23,104962.2,9.39,11.16,13.16,128,3.575
101,2012-09-02T03:00,2012,246,300,0,67.91,61.01,68.83,59.93,67.76,58.55,68.2,58.37,66.7,55.84,68.87,59.71,20.67,12.62,139609.5,6.903,8.91,9.21,105765.6,9.83,10.85,13.17,128,3.575
101,2012-09-02T04:00,2012,246,400,0,67.89,61.03,68.84,59.9,67.75,58.55,68.2,58.56,66.69,55.09,68.87,59.62,20.64,12.66,139426.1,6.866,8.94,9.2,108943.4,9.64,11.6,13.18,129,3.603
101,2012-09-02T05:00,2012,246,500,0,68.02,61.15,68.98,60,67.91,58.64,68.36,60.53,66.84,55.24,69.02,60.1,20.64,12.6,139986.8,6.878,8.98,9.26,99223.45,7.832,11.6,13.18,125,3.492
101,2012-09-02T06:00,2012,246,600,0,67.79,60.89,68.75,59.77,67.66,58.39,68.11,58.4,66.6,54.98,68.78,59.49,20.55,12.6,139703.8,6.907,8.99,9.28,108909.9,9.71,11.62,13.18,129,3.603
101,2012-09-02T07:00,2012,246,700,0,67.79,60.87,68.76,59.72,67.67,58.34,68.12,58.82,66.6,54.96,68.79,59.54,20.44,12.55,139638.3,6.919,9.04,9.33,106489.7,9.3,11.64,13.19,128,3.575
101,2012-09-02T08:00,2012,246,800,0,68.13,61.3,69.12,60.27,68.06,59.11,68.5,60.19,66.98,55.53,69.15,60.17,20.29,12.46,134998.3,6.828,8.85,8.95,99794.8,8.32,11.45,13.18,123,3.436
101,2012-09-02T09:00,2012,246,900,0,68.08,61.53,69.11,60.33,68.03,59.13,68.44,62.44,66.98,55.92,69.12,60.86,20.44,12.46,133769.5,6.552,8.78,8.9,86122.22,5.999,11.06,13.18,114,3.184
101,2012-09-02T10:00,2012,246,1000,0,67.91,61.42,68.95,60.19,67.88,59.06,68.27,60.9,66.81,55.8,68.94,60.46,20.52,12.53,133368.5,6.488,8.75,8.82,93254.1,7.365,11,13.18,117,3.268
101,2012-09-02T11:00,2012,246,1100,0,68.03,61.65,69.07,60.44,68.01,59.28,68.39,58.84,66.95,56.15,69.05,60.25,20.34,12.54,130300.2,6.374,8.62,8.72,103279.1,9.54,10.8,13.17,121,3.38
101,2012-09-02T12:00,2012,246,1200,0,68.17,62.1,69.18,60.83,68.15,59.82,68.52,59.75,67.1,56.74,69.17,60.79,20.39,12.55,125242.4,6.073,8.35,8.33,97279.2,8.78,10.36,13.16,116,3.24
101,2012-09-02T13:00,2012,246,1300,0,68.41,62.4,69.42,61.22,68.39,60.23,68.75,60.44,67.35,57.56,69.38,61.3,20.66,12.61,124818.3,6.008,8.2,8.16,92425.33,8.31,9.78,13.15,112,3.128
101,2012-09-02T14:00,2012,246,1400,0,68.28,62.22,69.28,61.04,68.26,60.09,68.62,60.2,67.21,56.9,69.24,60.99,20.64,12.59,125297.8,6.058,8.25,8.18,95589.45,8.42,10.32,13.15,115,3.212
101,2012-09-02T15:00,2012,246,1500,0,68.38,62.41,69.37,61.26,68.35,60.33,68.7,61.93,67.32,57.16,69.32,61.53,20.6,12.53,122870.2,5.962,8.1,8.03,85941.2,6.77,10.16,13.15,107,2.989
101,2012-09-02T16:00,2012,246,1600,0,68.35,62.31,69.33,61.15,68.32,60.21,68.68,61.3,67.3,57.03,69.29,61.3,20.55,12.55,123963,6.046,8.18,8.11,89717.56,7.379,10.27,13.14,111,3.101
101,2012-09-02T17:00,2012,246,1700,0,68.22,62.09,69.17,60.92,68.2,59.87,68.55,59.67,67.19,56.73,69.17,60.76,20.53,12.57,125971.9,6.13,8.25,8.34,98487.51,8.88,10.46,13.14,116,3.24
101,2012-09-02T18:00,2012,246,1800,0,68.29,62.03,69.25,60.83,68.25,59.81,68.62,60.07,67.24,56.59,69.23,60.78,20.47,12.53,127826.7,6.256,8.42,8.44,97538.95,8.55,10.66,13.14,117,3.268
101,2012-09-02T19:00,2012,246,1900,0,68.16,61.72,69.13,60.46,68.15,59.36,68.51,59.54,67.1,56.09,69.14,60.34,20.53,12.56,132580.7,6.447,8.67,8.79,101602.8,8.97,11.01,13.14,121,3.38
101,2012-09-02T20:00,2012,246,2000,0,68.13,61.54,69.11,60.28,68.09,59.17,68.46,58.53,67.06,55.85,69.1,60.01,20.5,12.56,134699.9,6.585,8.83,8.92,107589.5,9.93,11.21,13.14,125,3.492
101,2012-09-02T21:00,2012,246,2100,0,68.1,61.45,69.09,60.2,68.08,59.09,68.45,59.98,67.03,55.69,69.09,60.23,20.64,12.57,136766.4,6.649,8.89,9,100834.9,8.47,11.34,13.15,123,3.436
101,2012-09-02T22:00,2012,246,2200,0,67.98,61.23,68.97,59.96,67.96,58.85,68.32,58.14,66.87,55.38,68.96,59.64,20.66,12.62,138724.5,6.751,9.01,9.11,110828.7,10.18,11.49,13.15,129,3.603
101,2012-09-02T23:00,2012,246,2300,0,67.99,61.11,68.99,59.83,67.96,58.69,68.33,57.96,66.86,56.34,68.97,59.73,20.45,12.49,139707.4,6.877,9.16,9.27,105704.4,10.37,10.52,13.16,126,3.52
101,2012-09-03T00:00,2012,247,0,0,68.05,61.07,69.07,59.79,68,58.64,68.37,59.32,66.9,55.07,69.05,59.72,20.51,12.53,141918.9,6.985,9.28,9.35,106034.1,9.05,11.83,13.16,128,3.575
101,2012-09-03T01:00,2012,247,100,0,67.84,60.84,68.84,59.59,67.77,58.48,68.15,59.37,66.67,56.17,68.81,59.84,20.59,12.67,141986.5,6.996,9.25,9.29,98881.08,8.78,10.5,13.18,124,3.464
101,2012-09-03T02:00,2012,247,200,0,67.94,60.89,68.98,59.55,67.89,58.39,68.27,59.1,66.77,54.79,68.95,59.5,20.39,12.49,143098.9,7.051,9.44,9.5,107096.5,9.18,11.99,13.18,129,3.603
101,2012-09-03T03:00,2012,247,300,0,67.8,60.75,68.79,59.54,67.71,58.36,68.1,59.31,66.61,54.76,68.76,59.51,20.47,12.52,141829.7,7.05,9.25,9.36,104690.7,8.79,11.84,13.18,127,3.547
101,2012-09-03T04:00,2012,247,400,0,67.81,60.71,68.78,59.5,67.74,58.35,68.13,58.15,66.65,54.74,68.78,59.23,20.44,12.54,142266.4,7.099,9.28,9.38,111240.2,9.99,11.91,13.18,131,3.659
101,2012-09-03T05:00,2012,247,500,0,67.88,60.73,68.86,59.55,67.83,58.43,68.22,58.16,66.74,54.73,68.85,59.23,20.35,12.5,142203.8,7.159,9.31,9.41,111786.6,10.06,12.01,13.18,131,3.659
101,2012-09-03T06:00,2012,247,600,0,67.89,60.73,68.86,59.58,67.82,58.43,68.21,57.65,66.72,54.75,68.86,59.15,20.28,12.51,141527,7.156,9.28,9.4,114250.7,10.57,11.97,13.18,132,3.687
101,2012-09-03T07:00,2012,247,700,0,67.96,60.79,68.92,59.65,67.91,58.48,68.29,58.08,66.8,54.85,68.92,59.27,20.16,12.46,140780.7,7.164,9.27,9.43,111860.8,10.21,11.95,13.18,131,3.659
101,2012-09-03T08:00,2012,247,800,0,67.86,60.82,68.86,59.64,67.79,58.39,68.2,59.43,66.7,54.93,68.85,59.62,20.3,12.49,140598.5,7.036,9.22,9.39,103917.9,8.77,11.77,13.18,126,3.52
101,2012-09-03T09:00,2012,247,900,0,68.01,61.09,69.02,59.92,67.96,58.66,68.37,58.92,66.88,55.26,69.02,59.72,20.38,12.51,139349.2,6.923,9.1,9.3,106773.6,9.45,11.62,13.18,126,3.52
101,2012-09-03T10:00,2012,247,1000,0,67.92,61.33,68.94,60.12,67.86,58.87,68.28,59.43,66.8,55.72,68.94,60.1,20.34,12.49,134026.6,6.596,8.82,8.99,100848.4,8.85,11.08,13.18,120,3.352
101,2012-09-03T11:00,2012,247,1100,0,68.11,61.74,69.11,60.51,68.06,59.34,68.45,59.65,66.98,56.27,69.11,60.47,20.29,12.46,129761.8,6.363,8.6,8.72,98523.91,8.8,10.71,13.18,117,3.268
101,2012-09-03T12:00,2012,247,1200,0,68.19,62.05,69.18,60.82,68.13,59.72,68.53,62.36,67.09,56.68,69.18,61.27,20.3,12.39,125640.2,6.142,8.37,8.41,83246.59,6.168,10.41,13.17,107,2.989
101,2012-09-03T13:00,2012,247,1300,0,68.2,62.15,69.2,60.99,68.16,59.9,68.54,60.22,67.12,56.9,69.18,60.97,20.3,12.48,123442.4,6.046,8.21,8.26,93695.27,8.32,10.21,13.16,111,3.101
101,2012-09-03T14:00,2012,247,1400,0,68.34,62.34,69.33,61.21,68.29,60.15,68.68,61.73,67.27,57.1,69.3,61.42,20.48,12.5,123093.2,6.001,8.12,8.14,86707.07,6.951,10.17,13.15,108,3.017
101,2012-09-03T15:00,2012,247,1500,0,68.43,62.45,69.43,61.34,68.38,60.29,68.76,60.98,67.36,57.23,69.39,61.38,20.58,12.55,123183.5,5.979,8.08,8.1,91046.55,7.782,10.13,13.15,109,3.045
101,2012-09-03T16:00,2012,247,1600,0,68.33,62.34,69.31,61.25,68.28,60.23,68.64,60.48,67.26,57.12,69.26,61.19,20.7,12.6,123594.9,5.992,8.06,8.05,93366.14,8.16,10.14,13.14,111,3.101
101,2012-09-03T17:00,2012,247,1700,0,68.25,62.15,69.23,61.02,68.22,59.95,68.56,59.73,67.18,56.83,69.19,60.83,20.57,12.58,125489.4,6.107,8.21,8.27,97725.49,8.83,10.35,13.14,114,3.184
101,2012-09-03T18:00,2012,247,1800,0,68.4,62.14,69.36,60.95,68.36,59.9,68.72,60.98,67.33,56.68,69.34,61.03,20.55,12.54,128400.9,6.259,8.41,8.46,93415.95,7.74,10.66,13.13,114,3.184
101,2012-09-03T19:00,2012,247,1900,0,68.11,61.74,69.07,60.56,68.08,59.49,68.43,58.95,67.04,56.27,69.05,60.3,20.43,12.53,129477.8,6.374,8.51,8.59,102807.8,9.49,10.77,13.13,120,3.352
101,2012-09-03T20:00,2012,247,2000,0,68.25,61.72,69.23,60.57,68.22,59.45,68.58,58.7,67.17,56.21,69.22,60.22,20.26,12.47,131086.5,6.53,8.66,8.77,105270.7,9.88,10.96,13.14,121,3.38
101,2012-09-03T21:00,2012,247,2100,0,68.13,61.7,69.09,60.58,68.11,59.39,68.46,59.39,67.05,56.15,69.08,60.36,20.53,12.57,131224.6,6.428,8.52,8.72,101741,9.07,10.9,13.14,119,3.324
101,2012-09-03T22:00,2012,247,2200,0,68.3,61.81,69.27,60.64,68.28,59.43,68.64,60.59,67.21,56.14,69.27,60.64,20.7,12.59,134040.4,6.493,8.63,8.85,97493.32,8.05,11.07,13.14,119,3.324
101,2012-09-03T23:00,2012,247,2300,0,68.24,61.66,69.21,60.51,68.22,59.25,68.58,61.53,67.15,55.98,69.21,60.71,20.63,12.53,135150.3,6.58,8.7,8.97,92462.82,7.044,11.17,13.15,116,3.24
101,2012-09-04T00:00,2012,248,0,0,68.23,61.59,69.21,60.43,68.22,59.16,68.58,62.39,67.14,55.85,69.22,60.81,20.66,12.52,136517.7,6.635,8.78,9.06,88613.91,6.188,11.28,13.15,115,3.212
101,2012-09-04T01:00,2012,248,100,0,68.08,61.45,69.06,60.29,68.07,59,68.43,62.36,66.98,55.7,69.07,60.69,20.63,12.51,136373.5,6.631,8.77,9.07,87925.43,6.075,11.28,13.15,114,3.184
101,2012-09-04T02:00,2012,248,200,0,68.02,61.32,69.01,60.19,68.01,58.85,68.38,61.43,66.93,55.56,69.02,60.42,20.61,12.54,137388.9,6.703,8.82,9.16,93094.61,6.947,11.37,13.16,118,3.296
101,2012-09-04T03:00,2012,248,300,0,68.02,61.28,69.03,60.06,67.99,58.84,68.36,59.75,66.89,55.48,69.01,60.03,20.56,12.57,137997.3,6.736,8.97,9.15,101978.1,8.61,11.41,13.16,123,3.436
101,2012-09-04T04:00,2012,248,400,0,67.96,61.14,68.97,59.92,67.91,58.77,68.29,58.73,66.81,57.62,68.94,60.18,20.53,12.48,138662.7,6.818,9.06,9.14,94824.6,9.55,9.19,13.16,119,3.324
101,2012-09-04T05:00,2012,248,500,0,68.1,61.22,69.12,60.08,68.03,58.82,68.41,60.06,66.94,55.39,69.07,60.05,20.51,12.53,139176.4,6.883,9.04,9.21,100945.6,8.35,11.54,13.17,123,3.436
101,2012-09-04T06:00,2012,248,600,0,68.03,61.21,69.03,60.12,67.96,58.81,68.32,60.77,66.85,55.48,69,60.22,20.32,12.45,136524.8,6.814,8.92,9.15,95459.89,7.553,11.37,13.17,119,3.324
101,2012-09-04T07:00,2012,248,700,0,67.95,61.22,68.95,60.05,67.87,58.82,68.27,59.3,66.8,55.5,68.91,59.93,20.37,12.49,135831.2,6.739,8.9,9.05,102545.6,8.97,11.3,13.18,122,3.408
101,2012-09-04T08:00,2012,248,800,0,68.01,61.31,69.03,60.14,67.95,58.9,68.34,58.8,66.86,55.96,68.99,59.97,20.46,12.52,136132.1,6.7,8.88,9.05,103655.9,9.53,10.9,13.17,123,3.436
101,2012-09-04T09:00,2012,248,900,0,68.03,61.38,69.02,60.22,67.96,59.01,68.33,60.23,66.88,55.86,69,60.28,20.41,12.48,134528.8,6.648,8.8,8.95,96676.5,8.1,11.01,13.17,119,3.324
101,2012-09-04T10:00,2012,248,1000,0,68,61.4,69,60.26,67.94,59.03,68.32,59.05,66.86,55.8,68.97,60.06,20.35,12.49,133260,6.601,8.74,8.91,102875.1,9.27,11.06,13.17,121,3.38
101,2012-09-04T11:00,2012,248,1100,0,68.11,61.57,69.12,60.41,68.05,59.23,68.43,58.94,66.97,55.93,69.08,60.16,20.62,12.6,134073.7,6.541,8.72,8.82,104750.9,9.49,11.04,13.17,122,3.408
101,2012-09-04T12:00,2012,248,1200,0,68.16,61.73,69.15,60.61,68.09,59.47,68.48,59.39,67.03,56.18,69.12,60.43,20.61,12.59,131304.2,6.428,8.55,8.62,101736.5,9.09,10.85,13.16,120,3.352
101,2012-09-04T13:00,2012,248,1300,0,68.11,61.77,69.1,60.64,68.05,59.52,68.42,58.87,66.99,56.29,69.06,60.35,20.62,12.63,129842.6,6.338,8.46,8.52,103610.4,9.55,10.7,13.16,120,3.352
101,2012-09-04T14:00,2012,248,1400,0,68.55,62.26,69.54,61.15,68.5,60.08,68.89,61.11,67.46,59.33,69.51,61.7,20.63,12.51,128675.5,6.287,8.38,8.42,80641.31,7.784,8.12,13.15,107,2.989
101,2012-09-04T15:00,2012,248,1500,0,68.16,62.03,69.12,60.91,68.09,59.88,68.47,59.66,67.07,56.85,69.09,60.76,20.53,12.59,124982,6.122,8.2,8.21,97065.47,8.81,10.22,13.15,114,3.184
101,2012-09-04T16:00,2012,248,1600,0,68.35,62.24,69.3,61.15,68.27,60.16,68.65,62.2,67.26,56.94,69.27,61.44,20.58,12.58,124297.3,6.105,8.15,8.11,85540.6,6.448,10.32,13.15,108,3.017
101,2012-09-04T17:00,2012,248,1700,0,68.46,62.32,69.4,61.2,68.38,60.2,68.75,60.35,67.37,56.99,69.37,61.1,20.46,12.56,124389.8,6.135,8.21,8.18,95568.49,8.4,10.38,13.14,113,3.156
101,2012-09-04T18:00,2012,248,1800,0,68.3,62.13,69.25,61,68.24,60.04,68.6,60.22,67.21,57.31,69.21,61.01,20.36,12.5,124379.2,6.171,8.25,8.2,92622.3,8.38,9.91,13.13,112,3.128
101,2012-09-04T19:00,2012,248,1900,0,68.35,62.1,69.29,60.98,68.27,60.01,68.63,59.28,67.26,57.28,69.24,60.8,20.3,12.51,125010.8,6.242,8.3,8.25,97985.77,9.35,9.98,13.13,115,3.212
101,2012-09-04T20:00,2012,248,2000,0,68.3,62.03,69.23,60.94,68.21,59.9,68.57,59.74,67.19,56.66,69.18,60.73,20.56,12.61,127015.3,6.273,8.29,8.31,98933.9,8.83,10.53,13.13,117,3.268
101,2012-09-04T21:00,2012,248,2100,0,68.44,62.15,69.38,61.09,68.36,59.96,68.72,60.2,67.35,56.85,69.35,60.92,20.31,12.49,126023.9,6.29,8.29,8.4,96322.07,8.53,10.5,13.13,115,3.212
101,2012-09-04T22:00,2012,248,2200,0,68.31,62.16,69.23,61.09,68.22,60.03,68.58,59.98,67.22,56.89,69.2,60.92,20.69,12.65,125641.7,6.154,8.14,8.19,96999.09,8.6,10.33,13.13,114,3.184
101,2012-09-04T23:00,2012,248,2300,0,68.38,62.21,69.31,61.13,68.29,60.05,68.65,59.76,67.28,56.92,69.27,60.89,20.55,12.61,125385.2,6.178,8.18,8.24,98291.32,8.89,10.36,13.13,116,3.24
101,2012-09-05T00:00,2012,249,0,0,68.35,62.14,69.26,61.08,68.26,59.99,68.63,59.18,67.24,56.84,69.23,60.7,20.62,12.66,126137.2,6.212,8.17,8.27,101811.6,9.45,10.4,13.13,118,3.296
101,2012-09-05T01:00,2012,249,100,0,68.42,62.22,69.28,61.16,68.29,60.1,68.66,59.88,67.3,56.95,69.28,60.94,20.53,12.6,124786.2,6.193,8.12,8.19,97626.03,8.78,10.35,13.13,115,3.212
101,2012-09-05T02:00,2012,249,200,0,68.34,61.96,69.13,60.91,68.17,59.69,68.57,59.54,67.2,56.68,69.18,60.63,20.36,12.52,126921.3,6.376,8.22,8.48,99153.26,9.02,10.52,13.13,118,3.296
101,2012-09-05T03:00,2012,249,300,0,68.72,62.43,69.5,61.39,68.54,60.18,68.94,60.95,67.58,58.56,69.56,61.59,20.4,12.45,125399.9,6.296,8.11,8.36,85869.2,7.991,9.02,13.12,108,3.017
101,2012-09-05T04:00,2012,249,400,0,68.34,61.96,69.11,60.91,68.16,59.69,68.56,59.43,67.19,57.88,69.16,60.84,20.29,12.44,126275.7,6.376,8.19,8.47,92945.81,9.12,9.32,13.12,114,3.184
101,2012-09-05T05:00,2012,249,500,0,68.54,62.25,69.32,61.22,68.36,60.01,68.75,60.36,67.39,57.02,69.37,61.05,20.43,12.53,125477.2,6.287,8.1,8.35,95311.77,8.39,10.37,13.12,115,3.212
101,2012-09-05T06:00,2012,249,600,0,68.43,62.18,69.19,61.15,68.23,59.97,68.61,60.92,67.26,56.97,69.23,61.11,20.45,12.53,124589.6,6.247,8.04,8.27,91281.3,7.688,10.29,13.12,111,3.101
101,2012-09-05T07:00,2012,249,700,0,68.41,62.21,69.21,61.16,68.24,59.99,68.62,59.87,67.27,57.02,69.24,60.92,20.44,12.55,124195.1,6.204,8.05,8.25,96660.09,8.76,10.25,13.12,115,3.212
101,2012-09-05T08:00,2012,249,800,0,68.47,62.24,69.28,61.15,68.29,60.06,68.68,59.71,67.31,56.94,69.29,60.87,20.65,12.63,125972.3,6.231,8.12,8.23,98935.92,8.96,10.37,13.12,116,3.24
101,2012-09-05T09:00,2012,249,900,0,68.37,62.12,69.19,61.04,68.2,59.94,68.58,59.38,67.22,56.83,69.2,60.73,20.48,12.58,125255.6,6.246,8.14,8.26,99855.57,9.2,10.4,13.13,117,3.268
101,2012-09-05T10:00,2012,249,1000,0,68.61,62.29,69.45,61.22,68.45,60.06,68.84,61.85,67.47,56.96,69.46,61.33,20.35,12.46,126069,6.326,8.23,8.39,88312.11,6.992,10.5,13.13,111,3.101
101,2012-09-05T11:00,2012,249,1100,0,68.55,62.27,69.36,61.22,68.38,60.08,68.78,64.22,67.4,56.97,69.39,61.8,20.37,12.43,125036,6.28,8.14,8.3,75474.55,4.554,10.43,13.13,103,2.877
101,2012-09-05T12:00,2012,249,1200,0,68.3,62.12,69.11,61.06,68.14,59.94,68.52,60.99,67.16,57.33,69.13,61.15,20.48,12.51,124029.2,6.188,8.05,8.2,87954.7,7.527,9.83,13.13,109,3.045
101,2012-09-05T13:00,2012,249,1300,0,68.38,62.27,69.23,61.7,68.25,60.27,68.68,63.99,67.21,57.02,69.34,61.9,20.32,12.38,118675.5,6.103,7.539,7.985,74616.55,4.687,10.2,13.14,106,2.961
101,2012-09-05T14:00,2012,249,1400,0,68.13,62.21,68.98,61.36,68.1,60.57,68.5,61.05,67.02,57.02,69.08,61.17,20.42,12.51,116184.2,5.922,7.614,7.532,88557.13,7.455,10.01,13.15,114,3.184
101,2012-09-05T15:00,2012,249,1500,0,68.48,62.57,69.33,61.71,68.44,60.88,68.85,59.85,67.38,58.38,69.4,61.37,20.58,12.72,117265.9,5.915,7.624,7.563,92558.33,8.99,9,13.15,115,3.212
101,2012-09-05T16:00,2012,249,1600,0,68.09,62.21,68.94,61.38,68.05,60.53,68.46,60.34,66.98,57.78,69.04,61.18,20.47,12.59,115911,5.881,7.562,7.524,88263.62,8.12,9.2,13.15,112,3.128
101,2012-09-05T17:00,2012,249,1700,0,68.36,62.35,69.21,61.49,68.34,60.63,68.73,60.8,67.26,57.12,69.28,61.19,20.6,12.59,119287.3,6.011,7.719,7.71,92135.03,7.927,10.14,13.15,116,3.24
101,2012-09-05T18:00,2012,249,1800,0,68.23,62.13,69.08,61.28,68.23,60.49,68.61,60.4,67.13,56.87,69.17,60.94,20.44,12.54,119450.2,6.099,7.799,7.746,93780.84,8.21,10.26,13.15,116,3.24
101,2012-09-05T19:00,2012,249,1900,0,68.35,62.09,69.21,61.18,68.37,60.44,68.75,61.07,67.23,57.16,69.3,61.09,20.4,12.47,122368.7,6.254,8.03,7.927,89720.2,7.687,10.07,13.15,115,3.212
101,2012-09-05T20:00,2012,249,2000,0,68.14,61.82,69.01,60.96,68.16,60.12,68.55,60.33,66.98,56.38,69.12,60.67,20.61,12.59,124774.1,6.325,8.06,8.04,95981.05,8.22,10.6,13.16,120,3.352
101,2012-09-05T21:00,2012,249,2100,0,67.92,61.57,68.79,60.72,67.94,59.86,68.31,58.35,66.75,56.16,68.9,60.09,20.52,12.6,124690.5,6.349,8.08,8.08,104861.5,9.96,10.59,13.16,124,3.464
101,2012-09-05T22:00,2012,249,2200,0,68.26,61.88,69.17,61.02,68.26,60.04,68.68,60.74,67.09,58.6,69.29,61.27,20.73,12.54,127376.1,6.387,8.16,8.21,83514.72,7.946,8.49,13.16,113,3.156
101,2012-09-05T23:00,2012,249,2300,0,67.81,61.43,68.7,60.56,67.84,59.76,68.22,58.67,66.64,55.93,68.81,60.01,20.64,12.64,125974.9,6.385,8.14,8.07,103801.8,9.55,10.71,13.17,125,3.492
101,2012-09-06T00:00,2012,250,0,0,68.1,61.7,69,60.77,68.12,60.05,68.52,59.66,66.95,56.12,69.1,60.38,20.57,12.58,126091.1,6.404,8.22,8.07,100435.7,8.87,10.82,13.18,123,3.436
101,2012-09-06T01:00,2012,250,100,0,67.9,61.47,68.78,60.51,67.91,59.66,68.32,58.69,66.77,56.44,68.88,60.11,20.35,12.5,126182.9,6.432,8.27,8.25,101077.2,9.63,10.33,13.18,123,3.436
101,2012-09-06T02:00,2012,250,200,0,67.93,61.44,68.82,60.48,67.93,59.33,68.34,59.41,66.77,56.38,68.95,60.28,20.43,12.5,129311.8,6.492,8.34,8.6,97819.63,8.93,10.38,13.18,121,3.38
101,2012-09-06T03:00,2012,250,300,0,68.01,61.42,68.91,60.47,68.03,59.51,68.44,60.69,66.85,55.76,69.04,60.39,20.42,12.5,129883.2,6.588,8.44,8.53,95380.01,7.746,11.08,13.18,121,3.38
101,2012-09-06T04:00,2012,250,400,0,67.85,61.25,68.75,60.29,67.87,59.37,68.28,59.7,66.68,57.23,68.87,60.38,20.5,12.5,130423.3,6.601,8.46,8.5,91343.7,8.58,9.45,13.18,120,3.352
101,2012-09-06T05:00,2012,250,500,0,67.88,61.25,68.76,60.3,67.89,59.32,68.28,58.84,66.7,55.96,68.89,59.98,20.36,12.49,130057.4,6.628,8.47,8.56,102164.1,9.44,10.74,13.18,124,3.464
101,2012-09-06T06:00,2012,250,600,0,67.81,61.24,68.7,60.29,67.8,59.28,68.21,58.25,66.62,56.33,68.82,59.93,20.57,12.58,130648.7,6.576,8.42,8.53,103233.5,9.96,10.29,13.19,126,3.52
101,2012-09-06T07:00,2012,250,700,0,67.97,61.33,68.86,60.41,67.96,59.25,68.37,58.76,66.79,56.24,68.99,60.06,20.35,12.49,130834.5,6.642,8.45,8.72,102021.6,9.61,10.55,13.19,124,3.464
101,2012-09-06T08:00,2012,250,800,0,67.88,61.38,68.78,60.48,67.87,59.34,68.29,58.92,66.71,55.8,68.9,60.05,20.52,12.57,129293,6.503,8.29,8.53,103321.9,9.37,10.92,13.19,124,3.464
101,2012-09-06T09:00,2012,250,900,0,67.93,61.53,68.8,60.59,67.89,59.47,68.32,59.16,66.75,56.04,68.92,60.21,20.35,12.51,126578.4,6.399,8.21,8.43,100685.6,9.16,10.72,13.19,121,3.38
101,2012-09-06T10:00,2012,250,1000,0,67.96,61.63,68.84,60.68,67.92,59.5,68.35,59.21,66.78,56.18,68.96,60.28,20.32,12.5,125685,6.327,8.16,8.42,99975.77,9.14,10.6,13.18,121,3.38
101,2012-09-06T11:00,2012,250,1100,0,68.05,61.83,68.92,60.91,67.99,59.82,68.42,59.43,66.87,56.48,69.02,60.5,20.37,12.51,123192.7,6.215,8.01,8.17,98254.13,8.99,10.39,13.18,118,3.296
101,2012-09-06T12:00,2012,250,1200,0,68.11,61.96,69,61.08,68.07,60.15,68.51,59.96,66.95,56.62,69.12,60.71,20.48,12.54,121625,6.145,7.92,7.927,95974.5,8.55,10.34,13.18,117,3.268
101,2012-09-06T13:00,2012,250,1300,0,68.09,62.07,68.95,61.17,68.03,60.28,68.47,59.74,66.95,56.86,69.02,60.75,20.56,12.6,119667.4,6.018,7.789,7.75,96063.84,8.73,10.1,13.18,116,3.24
101,2012-09-06T14:00,2012,250,1400,0,68.21,62.25,69.06,61.37,68.16,60.46,68.58,59.52,67.09,57.56,69.14,60.95,20.48,12.58,118036.8,5.956,7.685,7.701,94753.39,9.06,9.52,13.16,115,3.212
101,2012-09-06T15:00,2012,250,1500,0,68.29,62.34,69.13,61.46,68.22,60.52,68.64,60.02,67.16,57.2,69.19,61.03,20.51,12.6,118097.4,5.95,7.666,7.703,94865.09,8.62,9.96,13.16,114,3.184
101,2012-09-06T16:00,2012,250,1600,0,68.24,62.28,69.08,61.43,68.15,60.32,68.57,59.6,67.08,57.19,69.15,60.96,20.49,12.59,118610.6,5.956,7.652,7.83,96223.84,8.97,9.89,13.16,115,3.212
