id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-09-06T17:00,2012,250,1700,0,68.37,62.35,69.21,61.47,68.33,60.43,68.73,60.88,67.24,57.19,69.29,61.23,20.57,12.57,120294.6,6.02,7.738,7.901,91177.98,7.856,10.05,13.15,112,3.128
101,2012-09-06T18:00,2012,250,1800,0,68.34,62.23,69.19,61.35,68.32,60.29,68.71,60.65,67.2,58.52,69.28,61.4,20.67,12.55,122697.3,6.117,7.833,8.03,85164.55,8.06,8.68,13.15,110,3.073
101,2012-09-06T19:00,2012,250,1900,0,68.13,61.91,68.98,61.04,68.13,60.08,68.5,60.1,67,56.62,69.07,60.73,20.45,12.54,122575.7,6.215,7.934,8.05,95413.22,8.41,10.38,13.15,116,3.24
101,2012-09-06T20:00,2012,250,2000,0,68.23,61.96,69.1,61.08,68.21,59.86,68.61,59.93,67.08,56.64,69.21,60.74,20.46,12.54,125186.5,6.276,8.03,8.35,97104.57,8.68,10.44,13.15,117,3.268
101,2012-09-06T21:00,2012,250,2100,0,68.15,61.9,69.02,60.99,68.11,59.84,68.52,60.39,66.98,56.59,69.12,60.79,20.57,12.58,125222.8,6.248,8.03,8.27,94361.84,8.12,10.39,13.16,117,3.268
101,2012-09-06T22:00,2012,250,2200,0,68.19,61.93,69.07,60.97,68.17,59.85,68.56,59.37,67.02,56.56,69.17,60.56,20.66,12.66,126470.7,6.253,8.09,8.32,100785.4,9.19,10.46,13.16,121,3.38
101,2012-09-06T23:00,2012,250,2300,0,68.08,61.81,68.94,60.88,68.06,59.71,68.45,60.79,66.92,56.46,69.06,60.78,20.49,12.58,125526.2,6.264,8.07,8.35,92307.03,7.655,10.45,13.16,115,3.212
101,2012-09-07T00:00,2012,251,0,0,68.27,61.93,69.15,60.93,68.22,59.62,68.64,61.8,67.07,56.61,69.28,61.1,20.2,12.39,126419.8,6.349,8.23,8.6,86877.99,6.84,10.46,13.16,112,3.128
101,2012-09-07T01:00,2012,251,100,0,68.12,61.75,69,60.78,68.1,59.5,68.51,62.43,66.95,57.01,69.13,61.18,20.3,12.45,127141.4,6.375,8.22,8.6,80768.13,6.078,9.94,13.16,109,3.045
101,2012-09-07T02:00,2012,251,200,0,67.94,61.63,68.8,60.65,67.92,59.46,68.32,61.29,66.79,56.27,68.91,60.74,20.43,12.49,126471.2,6.31,8.15,8.46,88892.94,7.034,10.52,13.16,114,3.184
101,2012-09-07T03:00,2012,251,300,0,68.06,61.7,68.94,60.72,68.04,59.52,68.44,59.37,66.9,56.3,69.05,60.4,20.4,12.55,127258,6.36,8.22,8.51,100056.9,9.08,10.6,13.16,120,3.352
101,2012-09-07T04:00,2012,251,400,0,68.06,61.67,68.93,60.68,68.05,59.53,68.46,59.49,66.9,56.17,69.05,60.35,20.6,12.63,128857.7,6.391,8.25,8.52,100774.3,8.97,10.73,13.16,121,3.38
101,2012-09-07T05:00,2012,251,500,0,67.93,61.53,68.79,60.56,67.92,59.46,68.3,58.71,66.76,56.04,68.91,60.12,20.41,12.58,127210.4,6.399,8.23,8.46,103533.1,9.59,10.72,13.17,123,3.436
101,2012-09-07T06:00,2012,251,600,0,67.9,61.45,68.78,60.5,67.91,59.58,68.31,58.46,66.74,55.88,68.89,59.98,20.48,12.61,127528.9,6.452,8.28,8.33,105786.9,9.85,10.86,13.18,124,3.464
101,2012-09-07T07:00,2012,251,700,0,67.98,61.48,68.87,60.53,67.97,59.45,68.38,59.37,66.82,55.95,68.99,60.18,20.35,12.53,128413,6.498,8.34,8.53,100938.7,9.01,10.87,13.18,122,3.408
101,2012-09-07T08:00,2012,251,800,0,67.95,61.56,68.82,60.62,67.9,59.36,68.32,59.23,66.75,57.35,68.93,60.52,20.4,12.66,127352,6.388,8.2,8.53,94682.74,9.09,9.4,13.18,116,3.24
101,2012-09-07T09:00,2012,251,900,0,68.13,61.89,69,60.92,68.11,60.06,68.52,60.06,67,56.54,69.06,60.6,20.38,12.54,123070.1,6.244,8.08,8.04,96141.69,8.46,10.46,13.17,117,3.268
101,2012-09-07T10:00,2012,251,1000,0,68.27,62.21,69.12,61.26,68.22,60.38,68.64,59.88,67.14,56.95,69.19,60.85,20.6,12.64,121053.1,6.059,7.86,7.844,97063.55,8.77,10.2,13.16,116,3.24
101,2012-09-07T11:00,2012,251,1100,0,68.41,62.54,69.23,61.66,68.34,60.97,68.78,60.86,67.32,57.44,69.28,61.33,20.6,12.65,115782.5,5.864,7.575,7.372,91238.72,7.92,9.88,13.15,110,3.073
101,2012-09-07T12:00,2012,251,1200,0,68.32,62.46,69.15,61.56,68.27,60.72,68.67,59.8,67.22,57.37,69.2,61.06,20.51,12.63,116335.3,5.868,7.595,7.545,95779.18,8.87,9.84,13.15,113,3.156
101,2012-09-07T13:00,2012,251,1300,0,68.57,62.85,69.38,62,68.5,61.29,68.93,60.58,67.49,57.88,69.42,61.55,20.49,12.59,112396.2,5.718,7.38,7.215,91539.78,8.34,9.61,13.15,109,3.045
101,2012-09-07T14:00,2012,251,1400,0,68.5,62.8,69.32,62.01,68.42,61.23,68.84,60.75,67.42,57.91,69.35,61.59,20.4,12.55,111275.3,5.697,7.303,7.195,89459.09,8.09,9.51,13.14,107,2.989
101,2012-09-07T15:00,2012,251,1500,0,68.57,62.89,69.39,62.08,68.53,61.33,68.92,61.95,67.51,58.28,69.42,61.93,20.61,12.56,112347.4,5.681,7.305,7.196,82398.57,6.97,9.23,13.13,103,2.877
101,2012-09-07T16:00,2012,251,1600,0,68.33,62.61,69.14,61.8,68.29,60.93,68.68,60.7,67.26,58.79,69.19,61.61,20.61,12.59,113669.7,5.723,7.347,7.355,83918.56,7.973,8.48,13.13,105,2.933
101,2012-09-07T17:00,2012,251,1700,0,68.57,62.75,69.39,61.96,68.55,61.21,68.93,62.21,67.49,57.78,69.43,61.83,20.48,12.54,113834.1,5.816,7.426,7.344,83522.21,6.717,9.71,13.13,105,2.933
101,2012-09-07T18:00,2012,251,1800,0,68.34,62.44,69.18,61.6,68.35,60.97,68.73,61.94,67.28,57.82,69.23,61.57,20.46,12.54,115281.4,5.904,7.579,7.378,82573.28,6.789,9.46,13.13,106,2.961
101,2012-09-07T19:00,2012,251,1900,0,68.23,62.17,69.1,61.31,68.25,60.62,68.63,61.25,67.14,57.5,69.16,61.22,20.3,12.48,117754.1,6.057,7.787,7.636,86215.23,7.385,9.64,13.13,109,3.045
101,2012-09-07T20:00,2012,251,2000,0,68.08,61.99,68.94,61.11,68.08,60.26,68.46,58.84,66.99,56.75,69.01,60.5,20.62,12.69,121062.4,6.085,7.826,7.828,102139.3,9.62,10.25,13.14,119,3.324
101,2012-09-07T21:00,2012,251,2100,0,68.39,62.16,69.26,61.24,68.4,60.42,68.78,61.07,67.27,56.85,69.33,61.05,20.3,12.5,121804.3,6.231,8.02,7.974,91755.66,7.708,10.42,13.14,113,3.156
101,2012-09-07T22:00,2012,251,2200,0,68.17,61.96,69.04,61.09,68.14,59.99,68.53,59.14,67.04,56.72,69.12,60.59,20.42,12.6,123032.9,6.213,7.94,8.15,100652.3,9.4,10.32,13.15,118,3.296
101,2012-09-07T23:00,2012,251,2300,0,68.27,62.11,69.15,61.25,68.18,59.96,68.62,60.68,67.09,56.89,69.26,61.07,20.49,12.62,123322.8,6.163,7.891,8.23,92709.11,7.938,10.2,13.15,113,3.156
101,2012-09-08T00:00,2012,252,0,0,68.27,62.06,69.14,61.2,68.21,59.94,68.61,59.7,67.08,56.8,69.25,60.82,20.55,12.65,124399.6,6.214,7.939,8.27,98397.01,8.91,10.29,13.15,117,3.268
101,2012-09-08T01:00,2012,252,100,0,68.08,61.87,68.94,60.97,68.03,59.71,68.43,59.14,66.9,56.64,69.06,60.56,20.45,12.62,124262.5,6.214,7.973,8.31,99950.36,9.28,10.26,13.15,117,3.268
101,2012-09-08T02:00,2012,252,200,0,68.27,61.97,69.16,61.06,68.17,59.6,68.61,60.4,67.04,56.71,69.29,60.91,20.17,12.48,125151.4,6.296,8.1,8.57,93725.48,8.21,10.33,13.15,115,3.212
101,2012-09-08T03:00,2012,252,300,0,68.03,61.81,68.94,60.83,67.91,59.37,68.38,59.33,66.81,56.53,69.08,60.55,20.19,12.5,124657.8,6.222,8.11,8.54,97934.98,9.05,10.28,13.16,116,3.24
101,2012-09-08T04:00,2012,252,400,0,68.33,62.09,69.25,61.13,68.2,59.78,68.69,61.85,67.11,57.28,69.38,61.36,20.23,12.41,124415.7,6.231,8.12,8.43,83885.78,6.841,9.83,13.16,109,3.045
101,2012-09-08T05:00,2012,252,500,0,68.12,61.84,69.03,60.89,68.01,59.45,68.48,62.2,66.91,56.54,69.17,61.14,20.12,12.38,124879,6.279,8.14,8.56,83557.66,6.282,10.37,13.16,109,3.045
101,2012-09-08T06:00,2012,252,600,0,68.1,61.8,69.03,60.86,67.97,59.37,68.45,64.19,66.86,56.51,69.16,61.51,20.06,12.33,124919.4,6.295,8.17,8.6,72984.11,4.264,10.35,13.17,104,2.905
101,2012-09-08T07:00,2012,252,700,0,67.85,61.67,68.79,60.72,67.73,59.33,68.23,59.26,66.64,57.91,68.93,60.73,20.39,12.52,124768.9,6.182,8.07,8.4,89849.54,8.97,8.74,13.18,113,3.156
101,2012-09-08T08:00,2012,252,800,0,68.16,62,69.09,61.05,68.03,59.67,68.52,61.46,66.94,56.66,69.22,61.11,20.35,12.53,124050.6,6.166,8.04,8.36,87971.33,7.053,10.28,13.17,111,3.101
101,2012-09-08T09:00,2012,252,900,0,68.05,61.9,68.94,60.95,67.95,59.72,68.41,59.02,66.85,56.65,69.06,60.52,20.19,12.52,121915.6,6.147,7.991,8.23,99372.64,9.39,10.2,13.17,117,3.268
101,2012-09-08T10:00,2012,252,1000,0,68.17,62.17,69.08,61.24,68.06,60.19,68.54,59.9,66.99,57.02,69.17,60.92,20.17,12.49,118254.8,5.999,7.833,7.876,94143.61,8.64,9.97,13.17,113,3.156
101,2012-09-08T11:00,2012,252,1100,0,68.34,62.55,69.25,61.66,68.22,60.79,68.71,60.51,67.2,57.43,69.32,61.32,20.6,12.66,115864.9,5.797,7.595,7.435,92146.27,8.2,9.76,13.16,111,3.101
101,2012-09-08T12:00,2012,252,1200,0,68.48,62.82,69.39,61.94,68.35,61.08,68.84,62.01,67.34,57.8,69.45,61.85,20.5,12.6,112804.9,5.656,7.45,7.269,83589.61,6.838,9.54,13.16,105,2.933
101,2012-09-08T13:00,2012,252,1300,0,68.42,62.72,69.34,61.84,68.3,60.88,68.79,61.25,67.28,58.52,69.41,61.79,20.54,12.58,114394.7,5.704,7.5,7.422,83082.47,7.544,8.76,13.15,105,2.933
101,2012-09-08T14:00,2012,252,1400,0,68.42,62.69,69.33,61.84,68.29,60.9,68.79,60.46,67.27,59.65,69.41,61.87,20.44,12.51,113824.6,5.734,7.496,7.392,80891.02,8.33,7.62,13.15,104,2.905
101,2012-09-08T15:00,2012,252,1500,0,68.13,62.38,69.06,61.51,68.02,60.49,68.5,59.16,67,57.45,69.14,60.98,20.5,12.65,115319.8,5.753,7.551,7.53,96734.59,9.33,9.55,13.15,114,3.184
101,2012-09-08T16:00,2012,252,1600,0,68.4,62.66,69.31,61.79,68.28,60.83,68.75,60.26,67.24,57.64,69.39,61.39,20.45,12.6,114404.2,5.741,7.524,7.448,92329.53,8.49,9.6,13.15,110,3.073
101,2012-09-08T17:00,2012,252,1700,0,68.46,62.66,69.37,61.79,68.32,60.75,68.81,60.76,67.3,57.64,69.46,61.53,20.25,12.52,114539.1,5.795,7.585,7.568,89790.51,8.04,9.66,13.15,109,3.045
101,2012-09-08T18:00,2012,252,1800,0,68.42,62.57,69.3,61.64,68.3,60.56,68.75,60.07,67.26,57.56,69.39,61.27,20.22,12.52,116014.1,5.845,7.66,7.743,93308.84,8.69,9.71,13.15,112,3.128
101,2012-09-08T19:00,2012,252,1900,0,67.94,61.73,68.82,60.74,67.91,59.6,68.3,58.93,66.76,56.5,68.93,60.35,20.31,12.56,123992.1,6.214,8.08,8.3,99927.74,9.37,10.27,13.15,118,3.296
101,2012-09-08T20:00,2012,252,2000,0,68.06,61.2,68.97,60.07,68.07,58.61,68.45,60.42,66.84,55.43,69.18,60.16,20.43,12.55,139143.7,6.856,8.9,9.46,98833.1,8.03,11.41,13.16,125,3.492
101,2012-09-08T21:00,2012,252,2100,0,67.7,60.98,68.6,59.82,67.72,58.47,68.11,57.97,66.49,55.18,68.77,59.47,20.49,12.62,136985.5,6.725,8.78,9.25,109671.7,10.14,11.31,13.18,129,3.603
101,2012-09-08T22:00,2012,252,2200,0,67.96,61.14,68.85,60.02,67.96,58.83,68.37,58.4,66.75,55.31,69,59.66,20.45,12.6,136829.7,6.816,8.83,9.13,109320.4,9.96,11.45,13.18,129,3.603
101,2012-09-08T23:00,2012,252,2300,0,67.79,61,68.69,59.88,67.79,58.71,68.2,58.34,66.6,55.74,68.83,59.67,20.44,12.57,136253,6.794,8.81,9.08,105548.5,9.86,10.86,13.18,127,3.547
101,2012-09-09T00:00,2012,253,0,0,67.85,61.03,68.74,59.92,67.87,58.85,68.26,58.96,66.67,55.21,68.89,59.69,20.52,12.61,136646.2,6.823,8.82,9.01,106139.1,9.3,11.46,13.18,127,3.547
101,2012-09-09T01:00,2012,253,100,0,67.78,60.93,68.67,59.84,67.78,58.7,68.18,57.95,66.59,55.11,68.8,59.45,20.54,12.63,137294.8,6.848,8.83,9.07,111031.3,10.23,11.47,13.19,130,3.631
101,2012-09-09T02:00,2012,253,200,0,67.92,60.98,68.81,59.87,67.92,58.78,68.32,58.35,66.73,55.12,68.94,59.55,20.47,12.58,138216.8,6.938,8.94,9.13,109974.5,9.97,11.61,13.19,130,3.631
101,2012-09-09T03:00,2012,253,300,0,67.99,60.96,68.88,59.83,67.99,58.78,68.38,59.59,66.8,55.05,69.01,59.73,20.5,12.54,139880.3,7.021,9.04,9.21,104407.9,8.79,11.76,13.18,127,3.547
101,2012-09-09T04:00,2012,253,400,0,67.87,60.84,68.76,59.75,67.86,58.69,68.27,62.08,66.7,54.93,68.88,60.21,20.5,12.49,139489.3,7.025,9,9.17,90828.91,6.184,11.76,13.19,120,3.352
101,2012-09-09T05:00,2012,253,500,0,67.78,60.67,68.66,59.56,67.77,58.44,68.16,57.54,66.58,54.74,68.8,59.14,20.38,12.6,140492.9,7.11,9.09,9.33,114634.1,10.62,11.84,13.18,133,3.715
101,2012-09-09T06:00,2012,253,600,0,67.85,60.73,68.73,59.66,67.84,58.55,68.23,58.32,66.66,54.81,68.86,59.38,20.38,12.59,140329.4,7.123,9.07,9.29,110920.8,9.91,11.84,13.19,131,3.659
101,2012-09-09T07:00,2012,253,700,0,67.81,60.67,68.7,59.53,67.81,58.49,68.2,59.18,66.63,54.75,68.83,59.44,20.22,12.49,139973,7.148,9.16,9.32,105752,9.02,11.88,13.19,128,3.575
101,2012-09-09T08:00,2012,253,800,0,67.96,60.8,68.85,59.65,67.96,58.55,68.35,59.1,66.78,54.9,68.99,59.51,20.09,12.43,139791.6,7.159,9.19,9.41,106441.3,9.25,11.88,13.19,128,3.575
101,2012-09-09T09:00,2012,253,900,0,67.88,60.85,68.76,59.75,67.88,58.69,68.27,57.9,66.7,54.99,68.9,59.35,20.3,12.55,138321.3,7.032,9.01,9.19,112262.4,10.37,11.72,13.19,130,3.631
101,2012-09-09T10:00,2012,253,1000,0,67.81,60.86,68.68,59.76,67.81,58.66,68.19,57.34,66.61,55.06,68.82,59.23,20.23,12.53,136710.4,6.949,8.92,9.15,113725.9,10.86,11.55,13.19,130,3.631
101,2012-09-09T11:00,2012,253,1100,0,67.91,61.05,68.8,59.96,67.9,58.81,68.31,58.51,66.72,55.29,68.94,59.64,20.17,12.47,135044.2,6.868,8.84,9.09,107275,9.8,11.43,13.19,126,3.52
101,2012-09-09T12:00,2012,253,1200,0,68.05,61.55,68.95,60.47,68.03,59.44,68.45,59.52,66.87,55.93,69.07,60.22,20.22,12.49,128717.4,6.504,8.48,8.58,100550,8.94,10.94,13.19,120,3.352
101,2012-09-09T13:00,2012,253,1300,0,68.09,61.76,68.97,60.72,68.04,59.72,68.49,58.84,66.91,57.11,69.1,60.43,20.52,12.62,126855.7,6.325,8.25,8.32,99514,9.66,9.8,13.19,119,3.324
101,2012-09-09T14:00,2012,253,1400,0,67.86,61.69,68.73,60.71,67.79,59.72,68.25,59.3,66.68,56.39,68.84,60.36,20.52,12.63,123324.9,6.167,8.02,8.07,98438.41,8.94,10.29,13.19,117,3.268
101,2012-09-09T15:00,2012,253,1500,0,67.87,61.57,68.76,60.59,67.86,59.66,68.29,58.54,66.71,56.05,68.86,60.04,20.5,12.63,125451.5,6.295,8.17,8.2,104471.3,9.75,10.66,13.19,122,3.408
101,2012-09-09T16:00,2012,253,1600,0,67.79,61.44,68.68,60.45,67.76,59.39,68.19,58.12,66.62,55.87,68.79,59.91,20.52,12.64,127212.2,6.351,8.23,8.37,106700.4,10.08,10.75,13.19,122,3.408
101,2012-09-09T17:00,2012,253,1700,0,68.06,61.62,68.94,60.62,68.05,59.68,68.48,60.43,66.89,57.66,69.07,60.8,20.49,12.49,128057,6.438,8.32,8.38,87408.37,8.05,9.23,13.19,113,3.156
101,2012-09-09T18:00,2012,253,1800,0,67.76,61.13,68.66,60.11,67.78,59.34,68.19,60.22,66.59,55.46,68.77,60.03,20.42,12.52,130277.4,6.629,8.55,8.44,96977.76,7.964,11.13,13.19,119,3.324
101,2012-09-09T19:00,2012,253,1900,0,67.96,61.16,68.85,60.11,67.96,59.32,68.37,60.2,66.76,55.38,68.95,60.05,20.55,12.59,134209.6,6.799,8.74,8.64,99748.95,8.16,11.39,13.19,123,3.436
101,2012-09-09T20:00,2012,253,2000,0,67.79,60.92,68.68,59.86,67.8,59,68.19,57.85,66.6,55.08,68.79,59.37,20.58,12.64,136070.6,6.87,8.82,8.8,111868,10.33,11.52,13.19,129,3.603
101,2012-09-09T21:00,2012,253,2100,0,67.84,60.93,68.74,59.85,67.84,59.04,68.25,57.88,66.66,55.08,68.84,59.4,20.6,12.65,136878,6.913,8.88,8.81,112511.6,10.37,11.58,13.19,130,3.631
101,2012-09-09T22:00,2012,253,2200,0,67.87,60.9,68.76,59.82,67.87,59.03,68.27,57.83,66.69,55.54,68.86,59.48,20.74,12.68,138603.1,6.965,8.94,8.84,110920.4,10.44,11.15,13.19,130,3.631
101,2012-09-09T23:00,2012,253,2300,0,67.95,60.94,68.85,59.84,67.95,59.01,68.35,59.28,66.77,55,68.96,59.67,20.59,12.64,138751.9,7.006,9.01,8.94,106713.6,9.07,11.77,13.18,128,3.575
101,2012-09-10T00:00,2012,254,0,0,67.85,60.86,68.74,59.77,67.85,58.9,68.25,58.48,66.67,56.75,68.86,59.83,20.42,12.55,137333,6.989,8.97,8.95,100106.4,9.77,9.92,13.19,124,3.464
101,2012-09-10T01:00,2012,254,100,0,68.03,60.86,68.94,59.78,68.04,58.79,68.43,59.87,66.85,54.97,69.06,59.74,20.11,12.44,138926.9,7.174,9.16,9.25,103023.4,8.56,11.88,13.19,125,3.492
101,2012-09-10T02:00,2012,254,200,0,67.72,60.5,68.6,59.41,67.72,58.5,68.11,59.64,66.55,54.6,68.73,59.43,20.16,12.46,139507.9,7.212,9.19,9.22,103170.9,8.47,11.95,13.19,126,3.52
101,2012-09-10T03:00,2012,254,300,0,67.89,60.55,68.77,59.47,67.89,58.48,68.28,57.87,66.72,54.57,68.9,59.09,20.21,12.49,142203.8,7.339,9.3,9.41,114164.2,10.41,12.15,13.19,132,3.687
101,2012-09-10T04:00,2012,254,400,0,67.73,60.41,68.61,59.34,67.73,58.41,68.11,57.47,66.55,54.35,68.74,58.93,20.58,12.64,144013.7,7.321,9.28,9.32,116953.1,10.64,12.19,13.19,135,3.771
101,2012-09-10T05:00,2012,254,500,0,68.16,60.64,69.05,59.55,68.16,58.56,68.55,60.51,66.99,55.11,69.18,59.81,20.39,12.45,146551.4,7.524,9.49,9.59,100475.5,8.04,11.88,13.19,127,3.547
101,2012-09-10T06:00,2012,254,600,0,67.63,60.13,68.5,59.1,67.62,58.11,68.01,58.91,66.47,54.07,68.64,59.01,20.49,12.56,146176,7.508,9.4,9.51,109410.6,9.1,12.4,13.19,132,3.687
101,2012-09-10T07:00,2012,254,700,0,67.79,60.21,68.67,59.16,67.78,58.15,68.17,57.66,66.63,54.11,68.8,58.79,20.35,12.55,146840,7.578,9.51,9.63,117136,10.51,12.53,13.19,136,3.799
101,2012-09-10T08:00,2012,254,800,0,67.91,60.5,68.79,59.4,67.91,58.38,68.29,59.08,66.75,54.48,68.93,59.3,20.2,12.49,143677.8,7.415,9.39,9.53,108719.9,9.21,12.27,13.19,131,3.659
101,2012-09-10T09:00,2012,254,900,0,67.89,60.71,68.76,59.64,67.88,58.54,68.27,57.18,66.7,54.83,68.91,59.1,20.28,12.55,140506.1,7.181,9.13,9.34,116719.6,11.09,11.87,13.19,132,3.687
101,2012-09-10T10:00,2012,254,1000,0,67.93,60.92,68.81,59.86,67.92,58.85,68.32,58.74,66.74,55.09,68.94,59.58,20.57,12.63,138967.1,7.004,8.95,9.06,108586.1,9.58,11.65,13.19,130,3.631
101,2012-09-10T11:00,2012,254,1100,0,67.8,60.92,68.69,59.82,67.66,58.55,68.12,57.47,66.58,55.04,68.78,59.3,20.54,12.65,137891,6.877,8.86,9.11,113779.8,10.66,11.54,13.19,137,3.827
101,2012-09-10T12:00,2012,254,1200,0,68.03,61.23,68.91,60.11,67.87,58.73,68.34,58.82,66.82,55.38,68.98,59.81,20.51,12.66,137001.8,6.8,8.8,9.13,107557.4,9.52,11.44,13.19,131,3.659
101,2012-09-10T13:00,2012,254,1300,0,67.96,61.17,68.84,60.04,67.79,58.67,68.27,58.58,66.76,55.87,68.9,59.83,20.54,12.61,137048.7,6.787,8.8,9.12,105085.3,9.68,10.88,13.19,130,3.631
101,2012-09-10T14:00,2012,254,1400,0,68.04,61.22,68.92,60.08,67.88,58.74,68.34,59.46,66.83,55.35,68.98,59.91,20.58,12.62,137842.1,6.826,8.84,9.14,104148.6,8.88,11.49,13.18,129,3.603
101,2012-09-10T15:00,2012,254,1500,0,67.74,61.04,68.66,60.03,67.67,58.93,68.11,58.54,66.56,55.77,68.81,59.81,20.66,12.64,134316.5,6.702,8.63,8.74,104283.6,9.57,10.79,13.19,128,3.575
101,2012-09-10T16:00,2012,254,1600,0,68.01,61.19,68.89,60.11,67.84,58.86,68.32,59.25,66.81,55.34,68.96,59.88,20.57,12.66,136580.1,6.818,8.78,8.99,105296,9.07,11.47,13.19,129,3.603
101,2012-09-10T17:00,2012,254,1700,0,67.87,61,68.75,59.89,67.7,58.61,68.17,58.6,66.66,55.13,68.81,59.59,20.52,12.63,137596.2,6.868,8.86,9.09,107945.7,9.57,11.53,13.19,131,3.659
101,2012-09-10T18:00,2012,254,1800,0,67.83,60.78,68.71,59.64,67.67,58.35,68.13,57.77,66.63,54.78,68.77,59.19,20.43,12.61,140348.5,7.055,9.07,9.32,113410.9,10.36,11.84,13.19,135,3.771
101,2012-09-10T19:00,2012,254,1900,0,67.98,60.74,68.86,59.59,67.83,58.35,68.29,58.58,66.79,54.64,68.92,59.27,20.31,12.53,142592.5,7.246,9.27,9.48,110904.1,9.71,12.15,13.19,135,3.771
101,2012-09-10T20:00,2012,254,2000,0,67.93,60.62,68.8,59.52,67.8,58.35,68.25,58.77,66.77,54.51,68.85,59.24,20.31,12.55,142768,7.31,9.27,9.44,110524.8,9.48,12.26,13.18,135,3.771
101,2012-09-10T21:00,2012,254,2100,0,67.85,60.43,68.71,59.33,67.72,58.08,68.17,57.94,66.68,54.28,68.78,58.87,20.26,12.53,144639.6,7.421,9.38,9.64,114893.7,10.23,12.4,13.18,138,3.855
101,2012-09-10T22:00,2012,254,2200,0,68,60.45,68.86,59.35,67.87,58.12,68.33,57.82,66.83,54.19,68.93,58.83,20.37,12.57,147519.3,7.552,9.52,9.75,117889.1,10.5,12.64,13.18,141,3.939
101,2012-09-10T23:00,2012,254,2300,0,67.87,60.19,68.73,59.11,67.75,57.97,68.2,58.76,66.72,53.84,68.8,58.81,20.45,12.6,149506.5,7.673,9.62,9.78,113935,9.44,12.89,13.18,141,3.939
101,2012-09-11T00:00,2012,255,0,0,67.81,60.03,68.68,58.91,67.7,57.79,68.16,57.43,66.68,53.63,68.75,58.38,20.43,12.56,151455.2,7.78,9.76,9.91,121070.7,10.73,13.06,13.18,145,4.05
101,2012-09-11T01:00,2012,255,100,0,67.83,60.06,68.69,58.99,67.71,57.84,68.16,58.25,66.69,53.65,68.75,58.59,20.57,12.62,151906.3,7.77,9.7,9.87,117321.3,9.91,13.04,13.18,142,3.966
101,2012-09-11T02:00,2012,255,200,0,67.91,60.01,68.78,58.91,67.79,57.79,68.25,57.26,66.77,53.5,68.84,58.31,20.61,12.63,154572.2,7.895,9.87,10,124190.5,11,13.27,13.18,148,4.134
101,2012-09-11T03:00,2012,255,300,0,67.84,59.99,68.71,58.91,67.73,57.79,68.19,58.11,66.71,53.52,68.77,58.5,20.56,12.6,153249.7,7.854,9.8,9.94,118801.4,10.08,13.19,13.18,145,4.05
101,2012-09-11T04:00,2012,255,400,0,67.98,60.03,68.86,58.92,67.88,57.8,68.34,58.39,66.86,55.51,68.92,58.93,20.57,12.54,155400.1,7.951,9.94,10.08,108216.6,9.95,11.34,13.18,139,3.883
101,2012-09-11T05:00,2012,255,500,0,67.93,59.96,68.81,58.88,67.82,57.76,68.28,58.53,66.8,53.51,68.87,58.53,20.24,12.46,152904,7.969,9.93,10.07,116355.5,9.75,13.29,13.18,142,3.966
101,2012-09-11T06:00,2012,255,600,0,67.82,59.87,68.7,58.78,67.72,57.67,68.18,56.88,66.7,54.07,68.75,58.26,20.24,12.47,152550.4,7.953,9.91,10.04,120973,11.3,12.63,13.18,145,4.05
101,2012-09-11T07:00,2012,255,700,0,67.93,60.05,68.8,58.98,67.83,57.79,68.29,56.98,66.81,53.67,68.86,58.3,20.2,12.49,151329.8,7.879,9.82,10.04,123743.8,11.32,13.14,13.18,145,4.05
101,2012-09-11T08:00,2012,255,800,0,68.08,60.37,68.95,59.27,67.98,58.05,68.44,58.29,66.96,54.08,69.02,58.82,20.28,12.51,149643.4,7.711,9.68,9.93,116722.8,10.15,12.88,13.18,140,3.911
101,2012-09-11T09:00,2012,255,900,0,68.16,60.69,69.01,59.59,68.05,58.43,68.51,61.92,67.02,54.55,69.09,59.85,20.37,12.45,145884.3,7.471,9.42,9.62,96156.22,6.59,12.47,13.18,127,3.547
101,2012-09-11T10:00,2012,255,1000,0,67.77,60.66,68.62,59.55,67.64,58.32,68.09,58.45,66.61,54.73,68.69,59.21,20.35,12.54,140065.1,7.109,9.07,9.31,109345.8,9.65,11.88,13.18,131,3.659
101,2012-09-11T11:00,2012,255,1100,0,68.22,61.24,69.1,60.08,68.08,58.77,68.54,59.11,67.03,56.33,69.18,60.02,20.33,12.48,138921.2,6.987,9.01,9.3,101796.5,9.43,10.7,13.18,126,3.52
101,2012-09-11T12:00,2012,255,1200,0,68.12,61.36,69,60.18,67.96,58.78,68.43,60.72,66.91,57.27,69.07,60.61,20.42,12.45,136520.4,6.763,8.81,9.18,87536.53,7.711,9.64,13.18,116,3.24
101,2012-09-11T13:00,2012,255,1300,0,67.83,61.27,68.71,60.13,67.64,58.66,68.1,59.6,66.6,56.33,68.76,60.23,20.53,12.57,133707,6.559,8.58,8.98,95782.84,8.5,10.27,13.18,119,3.324
101,2012-09-11T14:00,2012,255,1400,0,68,61.49,68.89,60.36,67.81,58.89,68.28,59.58,66.78,55.84,68.94,60.25,20.5,12.59,132708.8,6.512,8.53,8.92,100186.7,8.7,10.94,13.18,121,3.38
101,2012-09-11T15:00,2012,255,1500,0,67.9,61.37,68.79,60.25,67.71,58.8,68.17,59.39,66.68,55.74,68.84,60.11,20.59,12.63,133419.5,6.53,8.54,8.92,100890.3,8.78,10.94,13.18,122,3.408
101,2012-09-11T16:00,2012,255,1600,0,68.07,61.55,68.96,60.46,67.87,58.98,68.34,59.11,66.84,55.94,69.01,60.22,20.71,12.68,133793.1,6.518,8.51,8.89,103466,9.23,10.91,13.18,123,3.436
101,2012-09-11T17:00,2012,255,1700,0,67.98,61.37,68.87,60.24,67.79,58.83,68.25,58.81,66.75,57.4,68.91,60.32,20.68,12.69,135104.3,6.612,8.63,8.95,96581.29,9.45,9.36,13.18,120,3.352
101,2012-09-11T18:00,2012,255,1800,0,67.96,61.11,68.88,59.9,67.78,58.56,68.24,59.07,66.74,55.23,68.92,59.77,20.38,12.54,137947.9,6.854,8.98,9.23,105098.1,9.17,11.52,13.18,126,3.52
101,2012-09-11T19:00,2012,255,1900,0,67.75,60.71,68.68,59.48,67.58,58.14,68.03,58.71,66.52,54.67,68.73,59.34,20.29,12.51,140722.9,7.04,9.2,9.44,107288.3,9.32,11.85,13.19,130,3.631
101,2012-09-11T20:00,2012,255,2000,0,68.02,60.7,68.92,59.49,67.88,58.29,68.34,58.57,66.83,54.9,68.97,59.27,20.33,12.52,144605.9,7.316,9.42,9.59,110122.5,9.77,11.93,13.19,133,3.715
101,2012-09-11T21:00,2012,255,2100,0,67.97,60.68,68.86,59.54,67.83,58.38,68.29,61.42,66.81,55.33,68.91,59.95,20.25,12.42,142488.4,7.29,9.32,9.45,92286.39,6.871,11.47,13.19,122,3.408
101,2012-09-11T22:00,2012,255,2200,0,67.84,60.52,68.74,59.36,67.72,58.15,68.18,61.21,66.68,54.3,68.8,59.58,20.43,12.49,144945.1,7.324,9.38,9.57,97958.69,6.97,12.38,13.19,126,3.52
101,2012-09-11T23:00,2012,255,2300,0,67.91,60.56,68.8,59.43,67.79,58.24,68.25,58.53,66.76,54.34,68.86,59.09,20.34,12.56,144289.3,7.349,9.38,9.55,112674.8,9.72,12.42,13.19,134,3.743
101,2012-09-12T00:00,2012,256,0,0,67.88,60.45,68.76,59.29,67.76,58.15,68.21,58.93,66.73,54.16,68.81,59.06,20.38,12.57,145838.2,7.429,9.47,9.61,111294.6,9.28,12.57,13.18,134,3.743
101,2012-09-12T01:00,2012,256,100,0,67.89,60.4,68.77,59.25,67.77,58.11,68.23,58.87,66.74,53.89,68.84,58.97,20.5,12.49,147711.5,7.498,9.52,9.66,112342.4,9.35,12.85,13.18,135,3.771
101,2012-09-12T02:00,2012,256,200,0,67.83,60.37,68.71,59.23,67.71,58.06,68.16,57.8,66.68,53.89,68.77,58.74,20.33,12.4,145940.4,7.456,9.47,9.64,116306.2,10.37,12.79,13.18,136,3.799
101,2012-09-12T03:00,2012,256,300,0,67.85,60.44,68.73,59.34,67.73,58.16,68.18,58.02,66.7,54.01,68.78,58.87,20.22,12.39,143993,7.412,9.39,9.56,114660.1,10.17,12.68,13.18,135,3.771
101,2012-09-12T04:00,2012,256,400,0,67.94,60.56,68.82,59.45,67.82,58.29,68.27,57.84,66.78,54.12,68.88,58.92,20.45,12.48,145119.7,7.381,9.38,9.52,116781.5,10.43,12.66,13.18,136,3.799
101,2012-09-12T05:00,2012,256,500,0,67.82,60.48,68.7,59.36,67.7,58.21,68.16,58.05,66.68,54.07,68.76,58.92,20.45,12.49,144624.1,7.347,9.35,9.49,114946.8,10.11,12.61,13.18,135,3.771
101,2012-09-12T06:00,2012,256,600,0,67.94,60.5,68.81,59.35,67.82,58.21,68.27,57.89,66.8,54.04,68.88,58.87,20.31,12.42,145404.3,7.444,9.46,9.6,116437.1,10.38,12.76,13.18,136,3.799
101,2012-09-12T07:00,2012,256,700,0,67.92,60.46,68.79,59.34,67.8,58.21,68.26,58.38,66.77,54.61,68.86,59.07,20.36,12.41,145716.8,7.462,9.45,9.58,110813.9,9.88,12.16,13.18,133,3.715
101,2012-09-12T08:00,2012,256,800,0,67.88,60.62,68.77,59.52,67.76,58.32,68.22,58.1,66.72,54.32,68.82,59.05,20.36,12.46,142693.5,7.264,9.25,9.45,113674.5,10.12,12.41,13.18,133,3.715
101,2012-09-12T09:00,2012,256,900,0,68.01,61,68.9,59.85,67.87,58.63,68.33,60.06,66.83,54.89,68.97,59.8,20.31,12.37,138796.4,7.017,9.06,9.23,101329.8,8.27,11.95,13.19,124,3.464
101,2012-09-12T10:00,2012,256,1000,0,68.02,61.3,68.93,60.09,67.85,58.7,68.32,59.29,66.81,55.35,68.99,59.96,20.55,12.5,137162.2,6.723,8.84,9.16,103814.4,9.03,11.46,13.19,124,3.464
101,2012-09-12T11:00,2012,256,1100,0,68.06,61.61,68.94,60.44,67.87,58.94,68.34,60.21,66.83,55.87,69.01,60.47,20.51,12.47,132194.8,6.449,8.5,8.92,96495.34,8.13,10.96,13.18,117,3.268
101,2012-09-12T12:00,2012,256,1200,0,68.12,61.86,68.99,60.72,67.94,59.18,68.4,59.51,66.91,56.28,69.05,60.54,20.39,12.47,128227.7,6.256,8.27,8.76,98621.74,8.89,10.63,13.18,116,3.24
101,2012-09-12T13:00,2012,256,1300,0,68.29,62.11,69.15,61.05,68.11,59.56,68.57,61.56,67.1,56.63,69.21,61.18,20.39,12.39,125772.7,6.181,8.1,8.56,87755.27,7.008,10.47,13.17,109,3.045
101,2012-09-12T14:00,2012,256,1400,0,68.23,62.11,69.09,61.08,68.06,59.67,68.49,61.78,67.06,56.67,69.14,61.25,20.47,12.42,124470.6,6.118,8.01,8.38,86071.82,6.716,10.38,13.16,108,3.017
101,2012-09-12T15:00,2012,256,1500,0,68.23,62.08,69.09,61.04,68.05,59.7,68.48,59.37,67.05,56.66,69.11,60.73,20.52,12.52,124925,6.146,8.05,8.35,98895.52,9.11,10.39,13.16,114,3.184
101,2012-09-12T16:00,2012,256,1600,0,68.32,62.14,69.18,61.1,68.14,59.78,68.58,60.24,67.15,56.68,69.22,60.94,20.56,12.5,125715.1,6.189,8.08,8.37,95352.68,8.35,10.48,13.15,113,3.156
101,2012-09-12T17:00,2012,256,1700,0,68.33,62,69.2,60.95,68.15,59.65,68.59,59.9,67.16,56.42,69.23,60.72,20.55,12.5,128129.8,6.335,8.26,8.5,98326.16,8.69,10.74,13.15,117,3.268
101,2012-09-12T18:00,2012,256,1800,0,68.25,61.8,69.11,60.71,68.06,59.47,68.49,59.96,67.07,56.09,69.13,60.54,20.47,12.47,129639.7,6.451,8.41,8.59,98552.37,8.53,10.98,13.15,116,3.24
101,2012-09-12T19:00,2012,256,1900,0,68.06,61.42,68.95,60.29,67.88,59.05,68.3,58.04,66.86,55.55,68.98,59.79,20.47,12.5,133304.7,6.634,8.66,8.83,109228.1,10.26,11.31,13.15,125,3.492
101,2012-09-12T20:00,2012,256,2000,0,68.15,61.44,69.04,60.29,67.97,59.01,68.42,58.78,66.95,55.46,69.09,59.94,20.56,12.51,135648.1,6.714,8.76,8.96,107070.7,9.64,11.49,13.16,125,3.492
101,2012-09-12T21:00,2012,256,2100,0,68,61.23,68.9,60.12,67.81,58.83,68.27,58.85,66.8,55.29,68.93,59.83,20.36,12.41,134867.3,6.777,8.78,8.98,105229.7,9.41,11.51,13.16,123,3.436
101,2012-09-12T22:00,2012,256,2200,0,68.03,61.23,68.94,60.11,67.84,58.77,68.29,58.69,66.82,55.21,68.98,59.78,20.51,12.48,136804.8,6.796,8.83,9.07,107163.5,9.6,11.6,13.17,125,3.492
101,2012-09-12T23:00,2012,256,2300,0,67.93,61.08,68.84,59.96,67.75,58.58,68.21,58.97,66.72,55.01,68.88,59.71,20.55,12.47,138265.7,6.857,8.89,9.17,105822.2,9.24,11.7,13.18,125,3.492
101,2012-09-13T00:00,2012,257,0,0,68,61.1,68.92,59.98,67.83,58.56,68.28,60.1,66.79,55.02,68.97,59.93,20.43,12.42,138536.1,6.899,8.94,9.27,100377.6,8.19,11.77,13.18,123,3.436
101,2012-09-13T01:00,2012,257,100,0,67.75,60.87,68.66,59.77,67.58,58.31,68.03,58.53,66.53,54.88,68.7,59.47,20.37,12.44,137680.9,6.873,8.89,9.26,106565.3,9.5,11.65,13.19,125,3.492
101,2012-09-13T02:00,2012,257,200,0,67.94,60.95,68.86,59.81,67.75,58.36,68.21,58.77,66.69,54.8,68.91,59.54,20.57,12.5,141251.7,6.988,9.04,9.39,108093.8,9.45,11.89,13.19,127,3.547
101,2012-09-13T03:00,2012,257,300,0,67.8,60.78,68.71,59.66,67.63,58.27,68.09,58.22,66.58,54.62,68.77,59.3,20.62,12.53,141649.5,7.014,9.05,9.36,110858.3,9.87,11.96,13.19,130,3.631
101,2012-09-13T04:00,2012,257,400,0,67.95,60.9,68.88,59.79,67.79,58.38,68.26,58.98,66.74,54.72,68.93,59.54,20.57,12.5,141870.7,7.046,9.09,9.41,107908.5,9.28,12.03,13.19,127,3.547
101,2012-09-13T05:00,2012,257,500,0,67.77,60.7,68.67,59.64,67.62,58.25,68.07,58.49,66.57,54.57,68.73,59.29,20.4,12.44,140277.9,7.074,9.03,9.37,108838.6,9.58,12,13.19,128,3.575
101,2012-09-13T06:00,2012,257,600,0,67.93,60.78,68.83,59.74,67.79,58.4,68.26,58.19,66.75,54.63,68.89,59.28,20.39,12.43,141093.3,7.144,9.09,9.39,111757.8,10.07,12.12,13.19,129,3.603
101,2012-09-13T07:00,2012,257,700,0,67.94,60.91,68.85,59.81,67.79,58.43,68.26,58.84,66.75,55.5,68.91,59.66,20.43,12.49,140271.5,7.032,9.03,9.36,104579.7,9.42,11.25,13.19,126,3.52
101,2012-09-13T08:00,2012,257,800,0,67.84,60.98,68.75,59.82,67.68,58.42,68.15,58.17,66.64,54.98,68.81,59.47,20.6,12.54,139335.2,6.861,8.93,9.26,109898.7,9.98,11.65,13.19,127,3.547
101,2012-09-13T09:00,2012,257,900,0,67.96,61.24,68.88,60.07,67.78,58.56,68.25,59.26,66.75,55.35,68.94,59.94,20.55,12.5,137404.4,6.716,8.81,9.23,103248.5,9,11.4,13.19,122,3.408
101,2012-09-13T10:00,2012,257,1000,0,68.2,61.71,69.12,60.53,68.02,59.05,68.49,61.09,67,56,69.17,60.71,20.49,12.45,133102.2,6.49,8.59,8.98,92770.91,7.403,11,13.18,114,3.184
101,2012-09-13T11:00,2012,257,1100,0,68.26,62.04,69.14,60.94,68.09,59.46,68.55,61.12,67.08,56.56,69.2,61.04,20.42,12.4,127063.6,6.219,8.2,8.63,90130.09,7.432,10.51,13.18,110,3.073
101,2012-09-13T12:00,2012,257,1200,0,68.44,62.41,69.29,61.33,68.27,59.84,68.72,63.14,67.28,57.5,69.36,61.84,20.53,12.36,124259.6,6.029,7.96,8.43,76896.83,5.582,9.77,13.16,101,2.821
101,2012-09-13T13:00,2012,257,1300,0,68.24,62.37,69.11,61.32,68.09,59.96,68.53,61.64,67.12,57.12,69.15,61.47,20.49,12.43,120563,5.871,7.787,8.13,85073.14,6.884,10,13.15,104,2.905
101,2012-09-13T14:00,2012,257,1400,0,68.57,62.65,69.47,61.58,68.44,60.27,68.86,60.72,67.45,59.76,69.48,61.94,20.59,12.41,122201.5,5.92,7.893,8.16,79656.61,8.14,7.697,13.15,102,2.849
101,2012-09-13T15:00,2012,257,1500,0,68.34,62.45,69.22,61.43,68.19,60.14,68.6,59.89,67.22,57.35,69.21,61.2,20.5,12.5,120337.4,5.89,7.793,8.05,94081.1,8.71,9.86,13.14,109,3.045
101,2012-09-13T16:00,2012,257,1600,0,68.49,62.51,69.39,61.48,68.35,60.2,68.75,61,67.37,57.21,69.38,61.41,20.56,12.49,122341.4,5.979,7.908,8.15,90631.8,7.752,10.16,13.13,108,3.017
101,2012-09-13T17:00,2012,257,1700,0,68.51,62.41,69.39,61.37,68.36,60.15,68.77,64.54,67.39,57.02,69.38,62,20.47,12.35,123428.3,6.095,8.02,8.21,73030.24,4.236,10.37,13.13,99,2.765
101,2012-09-13T18:00,2012,257,1800,0,68.24,62,69.1,60.94,68.06,59.78,68.48,62.58,67.1,56.48,69.09,61.26,20.55,12.42,125813,6.237,8.16,8.28,83171.94,5.903,10.62,13.13,107,2.989
101,2012-09-13T19:00,2012,257,1900,0,68.25,61.8,69.13,60.72,68.07,59.56,68.49,60.44,67.09,56.18,69.12,60.63,20.33,12.39,128316.5,6.455,8.4,8.51,95278.1,8.05,10.92,13.14,114,3.184
101,2012-09-13T20:00,2012,257,2000,0,68.2,61.68,69.09,60.6,68.03,59.39,68.45,59.69,67.04,55.96,69.1,60.38,20.47,12.48,130713.3,6.522,8.49,8.64,100312.2,8.77,11.08,13.14,118,3.296
101,2012-09-13T21:00,2012,257,2100,0,68.23,61.64,69.12,60.6,68.06,59.28,68.48,58.75,67.06,55.86,69.13,60.15,20.45,12.49,131968.2,6.59,8.52,8.78,105930.9,9.73,11.2,13.15,121,3.38
101,2012-09-13T22:00,2012,257,2200,0,68.27,61.67,69.17,60.58,68.1,59.22,68.52,59.62,67.09,55.89,69.18,60.35,20.58,12.51,133711.2,6.601,8.59,8.87,101860.1,8.9,11.2,13.15,120,3.352
101,2012-09-13T23:00,2012,257,2300,0,68.06,61.42,68.97,60.3,67.89,58.92,68.32,58.51,66.87,55.61,68.98,59.93,20.61,12.55,135124,6.641,8.67,8.96,107166.7,9.81,11.27,13.15,123,3.436
101,2012-09-14T00:00,2012,258,0,0,68.17,61.44,69.09,60.32,67.99,58.91,68.44,60.27,66.98,55.55,69.11,60.27,20.55,12.49,136399.3,6.722,8.77,9.08,99064.47,8.16,11.42,13.16,119,3.324
101,2012-09-14T01:00,2012,258,100,0,68.15,61.42,69.08,60.29,67.99,58.87,68.43,59.95,66.97,56.04,69.1,60.3,20.63,12.48,137254.9,6.732,8.78,9.12,98127.7,8.48,10.92,13.16,120,3.352
101,2012-09-14T02:00,2012,258,200,0,68.06,61.3,69,60.12,67.89,58.69,68.33,60.29,66.87,55.44,69.02,60.17,20.39,12.43,136766.8,6.759,8.88,9.19,98054.69,8.04,11.43,13.16,119,3.324
101,2012-09-14T03:00,2012,258,300,0,67.9,61.16,68.83,59.98,67.73,58.55,68.18,59.3,66.72,55.3,68.85,59.87,20.44,12.47,136804.9,6.746,8.85,9.18,102494.2,8.88,11.42,13.17,121,3.38
101,2012-09-14T04:00,2012,258,400,0,68.07,61.27,68.99,60.09,67.9,58.63,68.34,59.2,66.87,55.32,69.03,59.91,20.65,12.54,139275.5,6.796,8.91,9.27,105185.7,9.15,11.55,13.17,124,3.464
101,2012-09-14T05:00,2012,258,500,0,67.82,60.99,68.74,59.79,67.66,58.35,68.1,58.21,66.61,55.08,68.78,59.5,20.39,12.47,138099.7,6.833,8.95,9.3,108212.6,9.9,11.53,13.18,126,3.52
101,2012-09-14T06:00,2012,258,600,0,67.88,61.05,68.82,59.82,67.73,58.38,68.17,58,66.67,55.06,68.86,59.48,20.63,12.55,140256.2,6.836,8.99,9.35,110778.5,10.17,11.61,13.18,128,3.575
101,2012-09-14T07:00,2012,258,700,0,67.91,61.07,68.85,59.89,67.74,58.43,68.2,59.68,66.7,55.09,68.88,59.87,20.49,12.47,138954.9,6.841,8.96,9.31,101722.4,8.52,11.62,13.18,122,3.408
101,2012-09-14T08:00,2012,258,800,0,67.83,60.98,68.77,59.74,67.66,58.26,68.12,58.55,66.61,54.99,68.8,59.54,20.4,12.48,139249.4,6.852,9.03,9.4,107104.9,9.57,11.62,13.18,125,3.492
101,2012-09-14T09:00,2012,258,900,0,67.92,61.17,68.86,59.93,67.75,58.45,68.21,58.27,66.71,55.25,68.9,59.67,20.43,12.49,137807.6,6.752,8.93,9.3,108220.8,9.94,11.45,13.19,125,3.492
101,2012-09-14T10:00,2012,258,1000,0,68.16,61.6,69.06,60.37,67.97,58.93,68.44,59.54,66.94,56.19,69.12,60.37,20.47,12.46,134203.5,6.557,8.69,9.03,99162.78,8.9,10.74,13.18,118,3.296
101,2012-09-14T11:00,2012,258,1100,0,68.11,61.87,68.99,60.76,67.94,59.35,68.39,59.7,66.93,57.65,69.05,60.89,20.41,12.43,127156.9,6.24,8.24,8.59,90580.99,8.69,9.28,13.18,110,3.073
101,2012-09-14T12:00,2012,258,1200,0,68.34,62.3,69.22,61.19,68.2,59.75,68.62,59.54,67.18,56.92,69.29,60.95,20.38,12.48,123901.7,6.04,8.02,8.44,97708.45,9.07,10.25,13.16,113,3.156
101,2012-09-14T13:00,2012,258,1300,0,68.35,62.44,69.21,61.4,68.18,60.04,68.61,60.33,67.2,57.17,69.25,61.26,20.55,12.52,121282.2,5.913,7.808,8.14,92865.82,8.28,10.04,13.15,108,3.017
101,2012-09-14T14:00,2012,258,1400,0,68.44,62.53,69.31,61.47,68.29,60.14,68.71,59.92,67.31,57.29,69.33,61.23,20.38,12.46,120550,5.911,7.84,8.15,94976.43,8.79,10.03,13.15,110,3.073
101,2012-09-14T15:00,2012,258,1500,0,68.52,62.61,69.39,61.55,68.36,60.27,68.79,60.5,67.4,57.38,69.41,61.41,20.38,12.45,120267.8,5.913,7.846,8.09,92372.95,8.29,10.02,13.14,108,3.017
101,2012-09-14T16:00,2012,258,1600,0,68.41,62.44,69.29,61.42,68.27,60.18,68.68,61,67.3,57.77,69.31,61.47,20.32,12.48,120432.7,5.979,7.877,8.09,86944.64,7.68,9.53,13.14,105,2.933
101,2012-09-14T17:00,2012,258,1700,0,68.3,62.16,69.19,61.11,68.16,59.88,68.55,59.86,67.19,56.77,69.18,60.87,20.34,12.44,123550.4,6.134,8.08,8.28,96236.55,8.69,10.41,13.13,112,3.128
101,2012-09-14T18:00,2012,258,1800,0,68.42,62.09,69.29,61.11,68.25,59.86,68.67,60.65,67.28,56.59,69.28,60.96,20.43,12.44,126318.1,6.332,8.18,8.38,94306.6,8.02,10.69,13.13,113,3.156
101,2012-09-14T19:00,2012,258,1900,0,68.39,61.94,69.27,60.98,68.21,59.7,68.64,60.38,67.23,56.38,69.26,60.76,20.38,12.42,127993.2,6.45,8.29,8.51,96127.27,8.26,10.85,13.14,114,3.184
101,2012-09-14T20:00,2012,258,2000,0,68.29,61.82,69.19,60.79,68.12,59.5,68.54,60.37,67.14,56.22,69.18,60.65,20.44,12.44,129650.6,6.467,8.4,8.63,96290.66,8.17,10.93,13.14,116,3.24
101,2012-09-14T21:00,2012,258,2100,0,68.12,61.59,69.02,60.45,67.94,59.17,68.36,58.89,66.97,55.92,69.02,60.14,20.39,12.46,131394.6,6.534,8.57,8.76,103504.7,9.47,11.04,13.15,119,3.324
101,2012-09-14T22:00,2012,258,2200,0,68.3,61.69,69.21,60.54,68.13,59.24,68.56,59.73,67.13,55.96,69.22,60.37,20.33,12.41,132809.9,6.617,8.67,8.89,100545.5,8.83,11.17,13.15,119,3.324
101,2012-09-14T23:00,2012,258,2300,0,68.14,61.45,69.04,60.29,67.98,58.96,68.39,58.46,66.95,55.63,69.06,59.9,20.46,12.48,135165,6.69,8.75,9.02,107492.6,9.94,11.32,13.15,124,3.464
101,2012-09-15T00:00,2012,259,0,0,68.28,61.62,69.19,60.42,68.11,59.08,68.55,60.1,67.09,55.78,69.22,60.38,20.57,12.48,135937.2,6.667,8.78,9.02,99981.18,8.45,11.31,13.16,120,3.352
101,2012-09-15T01:00,2012,259,100,0,68.07,61.44,68.99,60.26,67.91,58.92,68.34,59.56,66.9,55.64,69.01,60.15,20.51,12.48,134923.8,6.637,8.73,8.99,101328,8.79,11.26,13.16,120,3.352
101,2012-09-15T02:00,2012,259,200,0,67.96,61.26,68.88,60.12,67.78,58.74,68.23,58.53,66.77,55.45,68.9,59.81,20.39,12.45,134890,6.702,8.76,9.04,106076.1,9.7,11.33,13.16,123,3.436
101,2012-09-15T03:00,2012,259,300,0,68.08,61.33,69.02,60.17,67.91,58.76,68.36,59.21,66.89,55.39,69.03,59.96,20.62,12.52,137821.4,6.755,8.84,9.16,104770.2,9.15,11.5,13.16,124,3.464
101,2012-09-15T04:00,2012,259,400,0,68.02,61.25,68.94,60.09,67.84,58.7,68.29,59.38,66.82,55.32,68.96,59.96,20.52,12.48,137237.7,6.77,8.85,9.14,103228.9,8.91,11.5,13.17,122,3.408
101,2012-09-15T05:00,2012,259,500,0,68,61.17,68.92,60,67.83,58.62,68.28,59.17,66.8,55.76,68.95,59.95,20.45,12.43,137838.8,6.824,8.92,9.21,101422.4,9.1,11.04,13.18,122,3.408
101,2012-09-15T06:00,2012,259,600,0,68.05,61.06,68.98,59.86,67.88,58.42,68.34,58.51,66.84,56.64,69.02,59.9,20.59,12.53,142188.8,6.992,9.12,9.46,101681.9,9.83,10.2,13.18,124,3.464
101,2012-09-15T07:00,2012,259,700,0,67.79,60.69,68.71,59.51,67.61,58.01,68.08,58.54,66.56,55.95,68.77,59.56,20.41,12.4,142770.5,7.099,9.2,9.6,101262.4,9.54,10.62,13.18,124,3.464
101,2012-09-15T08:00,2012,259,800,0,68,60.81,68.9,59.65,67.85,58.26,68.31,61.52,66.8,54.65,68.96,59.95,20.26,12.3,142435.8,7.194,9.25,9.59,94402.24,6.794,12.15,13.19,121,3.38
101,2012-09-15T09:00,2012,259,900,0,67.78,60.68,68.66,59.51,67.65,58.19,68.09,57.9,66.59,54.62,68.72,59.12,20.19,12.38,140130.6,7.092,9.15,9.46,111180.8,10.19,11.98,13.18,129,3.603
101,2012-09-15T10:00,2012,259,1000,0,67.92,61,68.83,59.81,67.76,58.35,68.21,59.52,66.71,55,68.88,59.75,20.32,12.41,139049.9,6.918,9.02,9.41,102494.1,8.69,11.71,13.19,122,3.408
101,2012-09-15T11:00,2012,259,1100,0,68.11,61.27,69.04,60.03,67.94,58.53,68.41,60.22,66.88,55.62,69.09,60.19,20.54,12.44,140126.7,6.842,9,9.41,97962.05,8.19,11.26,13.19,121,3.38
101,2012-09-15T12:00,2012,259,1200,0,67.91,61.27,68.82,60.05,67.73,58.58,68.2,59.75,66.68,56.68,68.87,60.32,20.65,12.49,136939,6.642,8.77,9.14,93346.5,8.45,10,13.19,117,3.268
101,2012-09-15T13:00,2012,259,1300,0,67.95,61.33,68.88,60.11,67.78,58.68,68.24,59.83,66.74,55.41,68.91,60.12,20.68,12.55,136767.6,6.625,8.76,9.1,100327.5,8.41,11.33,13.19,120,3.352
101,2012-09-15T14:00,2012,259,1400,0,67.95,61.4,68.85,60.26,67.77,58.81,68.23,60.01,66.73,55.56,68.89,60.25,20.74,12.57,134995.9,6.547,8.59,8.96,98718.87,8.22,11.17,13.18,119,3.324
101,2012-09-15T15:00,2012,259,1500,0,67.91,61.28,68.83,60.11,67.75,58.68,68.2,58.28,66.69,55.42,68.87,59.77,20.49,12.51,135164.9,6.636,8.72,9.07,107337.9,9.92,11.27,13.18,124,3.464
101,2012-09-15T16:00,2012,259,1600,0,68.04,61.44,68.95,60.31,67.87,58.88,68.32,59.49,66.84,55.61,68.99,60.17,20.6,12.52,134834.6,6.603,8.64,8.99,101802.1,8.83,11.23,13.18,120,3.352
101,2012-09-15T17:00,2012,259,1700,0,67.94,61.2,68.84,60.06,67.77,58.65,68.22,60.69,66.73,55.3,68.88,60.2,20.52,12.47,136567.8,6.749,8.77,9.12,95747.05,7.526,11.43,13.18,118,3.296
101,2012-09-15T18:00,2012,259,1800,0,67.78,60.93,68.71,59.78,67.62,58.34,68.08,57.95,66.56,54.93,68.74,59.4,20.53,12.51,138907.1,6.847,8.93,9.28,110302.4,10.13,11.63,13.19,127,3.547
101,2012-09-15T19:00,2012,259,1900,0,67.76,60.62,68.66,59.48,67.61,58.24,68.06,58.25,66.57,54.44,68.71,59.16,20.48,12.48,142100.9,7.142,9.18,9.37,111000.6,9.82,12.13,13.19,130,3.631
101,2012-09-15T20:00,2012,259,2000,0,67.93,60.51,68.82,59.35,67.79,58.16,68.24,58.4,66.75,54.7,68.87,59.13,20.35,12.38,145717,7.417,9.47,9.63,109876.9,9.85,12.05,13.19,130,3.631
101,2012-09-15T21:00,2012,259,2100,0,67.95,60.49,68.83,59.34,67.83,58.2,68.28,58.34,66.79,54.02,68.88,58.94,20.5,12.49,147222,7.463,9.5,9.63,114888.9,9.94,12.77,13.19,135,3.771
101,2012-09-15T22:00,2012,259,2200,0,67.91,60.48,68.79,59.36,67.79,58.2,68.24,59.51,66.76,54.07,68.85,59.19,20.52,12.47,146607.4,7.435,9.43,9.6,108161.6,8.73,12.69,13.18,131,3.659
101,2012-09-15T23:00,2012,259,2300,0,67.92,60.45,68.8,59.33,67.8,58.2,68.25,60.68,66.77,53.99,68.85,59.4,20.54,12.44,147287.1,7.473,9.47,9.61,102571.3,7.568,12.79,13.18,128,3.575
101,2012-09-16T00:00,2012,260,0,0,67.91,60.33,68.79,59.21,67.8,58.08,68.25,60.48,66.77,53.81,68.85,59.24,20.52,12.43,148999.5,7.581,9.58,9.72,104440.3,7.766,12.96,13.18,130,3.631
101,2012-09-16T01:00,2012,260,100,0,67.84,60.2,68.72,59.06,67.73,57.94,68.18,58.66,66.7,53.68,68.77,58.76,20.32,12.4,148621.1,7.641,9.66,9.78,113189.3,9.51,13.02,13.18,135,3.771
101,2012-09-16T02:00,2012,260,200,0,67.99,60.28,68.87,59.16,67.88,58.05,68.33,58.83,66.86,53.72,68.92,58.86,20.38,12.43,149917.6,7.704,9.71,9.83,114008.8,9.51,13.13,13.18,136,3.799
101,2012-09-16T03:00,2012,260,300,0,67.81,60.09,68.68,58.99,67.69,57.9,68.15,58.14,66.68,53.55,68.73,58.59,20.39,12.44,149747.5,7.72,9.69,9.79,116592.4,10.01,13.13,13.18,137,3.827
101,2012-09-16T04:00,2012,260,400,0,67.8,60.01,68.68,58.89,67.7,57.82,68.14,57.98,66.67,53.4,68.72,58.44,20.41,12.46,151404.6,7.791,9.79,9.88,118293.1,10.16,13.26,13.18,139,3.883
101,2012-09-16T05:00,2012,260,500,0,67.87,60.01,68.73,58.91,67.76,57.85,68.21,56.89,66.74,53.39,68.79,58.22,20.33,12.44,151467.2,7.855,9.83,9.9,124359.5,11.32,13.35,13.18,143,3.994
101,2012-09-16T06:00,2012,260,600,0,68.08,60.25,68.97,59.15,67.98,58.05,68.43,58.75,66.95,54.37,69.02,58.94,20.36,12.48,151728.3,7.837,9.82,9.93,112557,9.69,12.58,13.18,136,3.799
101,2012-09-16T07:00,2012,260,700,0,67.89,60.07,68.76,58.99,67.78,57.91,68.24,58.65,66.77,53.55,68.82,58.65,20.16,12.34,149502.9,7.822,9.77,9.87,114051.5,9.59,13.22,13.18,136,3.799
101,2012-09-16T08:00,2012,260,800,0,67.91,60.35,68.78,59.27,67.8,58.13,68.26,59.03,66.78,54.59,68.84,59.11,20.28,12.37,146396.3,7.565,9.5,9.67,107369.9,9.23,12.2,13.18,130,3.631
101,2012-09-16T09:00,2012,260,900,0,67.98,60.66,68.86,59.56,67.88,58.32,68.33,58.05,66.84,54.46,68.93,59.06,20.26,12.4,143293.1,7.329,9.3,9.56,113804,10.27,12.38,13.18,133,3.715
101,2012-09-16T10:00,2012,260,1000,0,67.88,60.82,68.74,59.72,67.73,58.46,68.19,58.02,66.69,54.77,68.81,59.28,20.46,12.49,139962.4,7.058,9.01,9.27,111749.5,10.17,11.92,13.18,129,3.603
101,2012-09-16T11:00,2012,260,1100,0,67.97,61.04,68.84,59.93,67.83,58.6,68.28,59.06,66.78,55.04,68.9,59.68,20.57,12.51,139187,6.932,8.9,9.22,106212.1,9.22,11.74,13.18,126,3.52
101,2012-09-16T12:00,2012,260,1200,0,68.06,61.24,68.96,60.08,67.89,58.61,68.36,59.56,66.84,55.25,69.02,59.96,20.56,12.49,138711.1,6.814,8.89,9.29,103154.5,8.79,11.59,13.18,123,3.436
101,2012-09-16T13:00,2012,260,1300,0,68.01,61.38,68.9,60.25,67.85,58.84,68.31,59.6,66.81,56.59,68.96,60.33,20.75,12.54,136139.4,6.626,8.66,9.02,96176.41,8.72,10.21,13.18,119,3.324
101,2012-09-16T14:00,2012,260,1400,0,67.99,61.38,68.88,60.27,67.8,58.81,68.26,60.04,66.76,55.56,68.95,60.25,20.51,12.48,134075.3,6.615,8.61,8.99,98139.27,8.22,11.2,13.18,118,3.296
101,2012-09-16T15:00,2012,260,1500,0,67.98,61.39,68.88,60.3,67.81,58.84,68.26,59.96,66.77,55.63,68.93,60.25,20.48,12.47,133475.1,6.593,8.58,8.96,98192.13,8.31,11.14,13.18,118,3.296
101,2012-09-16T16:00,2012,260,1600,0,67.99,61.34,68.88,60.25,67.81,58.8,68.26,60.34,66.78,55.56,68.94,60.27,20.42,12.43,133960.4,6.65,8.64,9.01,96335.82,7.921,11.21,13.18,117,3.268
101,2012-09-16T17:00,2012,260,1700,0,67.94,61.13,68.84,60.03,67.75,58.58,68.21,59.65,66.71,55.26,68.89,59.93,20.21,12.35,135280.6,6.816,8.81,9.16,100124.2,8.56,11.45,13.18,120,3.352
101,2012-09-16T18:00,2012,260,1800,0,67.75,60.8,68.67,59.68,67.56,58.29,68.02,59.42,66.52,54.77,68.71,59.59,20.3,12.39,138177.3,6.949,8.98,9.27,102213.9,8.6,11.76,13.19,123,3.436
101,2012-09-16T19:00,2012,260,1900,0,67.96,60.79,68.87,59.65,67.81,58.35,68.27,58.1,66.76,56.3,68.91,59.55,20.43,12.39,142686.9,7.168,9.23,9.46,103652.1,10.18,10.46,13.19,126,3.52
101,2012-09-16T20:00,2012,260,2000,0,67.92,60.64,68.81,59.54,67.79,58.32,68.24,57.25,66.75,55.98,68.85,59.23,20.53,12.46,144265.9,7.28,9.27,9.47,109893.1,10.99,10.78,13.19,130,3.631
101,2012-09-16T21:00,2012,260,2100,0,67.74,60.42,68.64,59.31,67.6,58.08,68.07,58.9,66.58,56.18,68.67,59.48,20.64,12.46,145836.1,7.319,9.33,9.52,98873.01,9.16,10.4,13.18,126,3.52
101,2012-09-16T22:00,2012,260,2200,0,67.89,60.48,68.78,59.39,67.77,58.18,68.23,57.89,66.74,54.07,68.83,58.89,20.63,12.54,147052.8,7.415,9.39,9.59,116889.9,10.34,12.67,13.18,135,3.771
101,2012-09-16T23:00,2012,260,2300,0,68.05,60.54,68.95,59.43,67.93,58.26,68.4,57.43,66.89,56.46,68.99,59.29,20.63,12.47,148730.9,7.51,9.52,9.67,108154.6,10.97,10.43,13.18,132,3.687
101,2012-09-17T00:00,2012,261,0,0,68,60.41,68.89,59.32,67.89,58.16,68.34,58.83,66.85,54.54,68.94,59.09,20.35,12.38,147752.8,7.587,9.58,9.72,109523,9.51,12.31,13.18,132,3.687
101,2012-09-17T01:00,2012,261,100,0,67.85,60.32,68.73,59.23,67.73,58.08,68.18,59.36,66.71,54.69,68.78,59.19,20.41,12.4,147133,7.536,9.51,9.66,104728.1,8.82,12.02,13.18,129,3.603
101,2012-09-17T02:00,2012,261,200,0,67.77,60.25,68.65,59.21,67.66,58.07,68.1,57.85,66.62,53.85,68.7,58.72,20.47,12.48,146727.8,7.515,9.44,9.59,116429.1,10.25,12.77,13.18,136,3.799
101,2012-09-17T03:00,2012,261,300,0,67.83,60.14,68.74,59.03,67.72,57.93,68.18,56.99,66.69,53.55,68.75,58.37,20.53,12.52,150722.2,7.693,9.71,9.79,123336.6,11.18,13.13,13.18,141,3.939
101,2012-09-17T04:00,2012,261,400,0,68.03,60.36,68.92,59.28,67.93,58.15,68.37,58.17,66.9,53.79,68.96,58.79,20.6,12.53,150738.6,7.673,9.64,9.78,118298.2,10.2,13.11,13.18,138,3.855
101,2012-09-17T05:00,2012,261,500,0,67.88,60.16,68.77,59.08,67.77,57.9,68.22,57.6,66.73,53.61,68.82,58.51,20.31,12.44,149607.6,7.72,9.69,9.87,119693.7,10.62,13.12,13.18,139,3.883
101,2012-09-17T06:00,2012,261,600,0,67.82,60.06,68.71,58.99,67.71,57.89,68.17,58.73,66.69,54.12,68.74,58.8,20.4,12.43,150451.9,7.761,9.72,9.82,110759.2,9.43,12.57,13.18,134,3.743
101,2012-09-17T07:00,2012,261,700,0,67.89,60.1,68.79,59.01,67.79,57.88,68.24,56.98,66.77,53.52,68.82,58.32,20.34,12.46,150962.1,7.796,9.78,9.91,123713.1,11.26,13.25,13.18,141,3.939
101,2012-09-17T08:00,2012,261,800,0,68.05,60.46,68.94,59.43,67.94,58.21,68.4,59.38,66.91,54.05,68.99,59.16,20.43,12.46,147971.3,7.586,9.51,9.72,110379.8,9.01,12.86,13.18,133,3.715
101,2012-09-17T09:00,2012,261,900,0,67.97,60.7,68.85,59.63,67.86,58.4,68.32,59.28,66.82,54.53,68.92,59.38,20.37,12.44,142741.4,7.273,9.22,9.46,107496.6,9.04,12.29,13.18,128,3.575
101,2012-09-17T10:00,2012,261,1000,0,68,61,68.88,59.93,67.86,58.62,68.32,60.07,66.82,55.02,68.94,59.85,20.4,12.44,138706,6.994,8.95,9.24,101122.9,8.26,11.8,13.18,122,3.408
101,2012-09-17T11:00,2012,261,1100,0,67.89,61.21,68.78,60.08,67.72,58.64,68.18,59.9,66.69,55.39,68.85,60.07,20.56,12.52,135788.1,6.677,8.7,9.08,99320.89,8.28,11.3,13.18,120,3.352
101,2012-09-17T12:00,2012,261,1200,0,68.04,61.55,68.95,60.4,67.86,58.9,68.32,59.2,66.83,55.83,69,60.22,20.61,12.56,133497.3,6.482,8.55,8.96,102337.7,9.12,11,13.18,119,3.324
101,2012-09-17T13:00,2012,261,1300,0,68.16,61.78,69.06,60.68,67.99,59.22,68.45,60.19,66.97,56.16,69.11,60.63,20.55,12.5,130587.6,6.38,8.39,8.77,96619.88,8.26,10.81,13.18,115,3.212
101,2012-09-17T14:00,2012,261,1400,0,68.17,61.92,69.08,60.85,68.01,59.47,68.45,59.35,67,56.91,69.11,60.71,20.54,12.51,127619.2,6.242,8.23,8.54,97306.66,9.11,10.09,13.17,113,3.156
101,2012-09-17T15:00,2012,261,1500,0,68.08,61.89,69.01,60.86,67.97,59.54,68.39,59.98,66.94,56.41,69.05,60.71,20.63,12.54,126850,6.188,8.15,8.43,96196.08,8.4,10.53,13.17,114,3.184
101,2012-09-17T16:00,2012,261,1600,0,68.16,61.89,69.09,60.82,68.01,59.48,68.44,58.72,67.02,56.39,69.11,60.43,20.49,12.53,127580.4,6.264,8.27,8.52,103261.6,9.71,10.63,13.16,117,3.268
101,2012-09-17T17:00,2012,261,1700,0,68.24,61.8,69.14,60.76,68.07,59.43,68.52,60.15,67.07,56.16,69.16,60.61,20.51,12.49,129933.6,6.443,8.38,8.64,97512.38,8.36,10.91,13.16,115,3.212
101,2012-09-17T18:00,2012,261,1800,0,68.11,61.51,68.99,60.45,67.92,59.22,68.37,60.18,66.93,55.77,69.02,60.36,20.46,12.45,131724.1,6.601,8.54,8.7,97632.5,8.19,11.16,13.16,117,3.268
