id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-09-17T19:00,2012,261,1900,0,68.09,61.3,69,60.2,67.92,58.98,68.36,58.31,66.89,55.4,69.03,59.76,20.53,12.53,135938.7,6.787,8.79,8.94,109385.8,10.05,11.49,13.16,125,3.492
101,2012-09-17T20:00,2012,261,2000,0,68.02,61.2,68.94,60.11,67.85,58.87,68.31,59.7,66.83,55.23,68.96,59.97,20.68,12.56,137555.8,6.823,8.83,8.98,102787.6,8.6,11.6,13.17,122,3.408
101,2012-09-17T21:00,2012,261,2100,0,68.08,61.25,69,60.18,67.91,58.86,68.37,59.28,66.89,55.28,69.03,59.93,20.59,12.52,137376.8,6.834,8.83,9.05,104967.2,9.09,11.61,13.18,124,3.464
101,2012-09-17T22:00,2012,261,2200,0,68.01,61.18,68.93,60.12,67.84,58.8,68.31,59.69,66.81,57.53,68.96,60.42,20.71,12.47,137969.8,6.827,8.81,9.04,90446.05,8.62,9.28,13.18,116,3.24
101,2012-09-17T23:00,2012,261,2300,0,67.78,60.91,68.71,59.81,67.63,58.51,68.08,58.59,66.58,54.87,68.74,59.51,20.72,12.58,139237.3,6.864,8.9,9.12,108042,9.49,11.71,13.18,126,3.52
101,2012-09-18T00:00,2012,262,0,0,67.84,60.94,68.78,59.84,67.68,58.47,68.15,57.96,66.64,54.86,68.81,59.4,20.62,12.55,139496.3,6.9,8.94,9.21,111720.4,10.19,11.77,13.18,129,3.603
101,2012-09-18T01:00,2012,262,100,0,67.99,61.05,68.95,59.96,67.83,58.51,68.29,59.36,66.78,55.59,68.97,59.89,20.68,12.6,140988.6,6.937,8.99,9.32,102583.9,8.93,11.18,13.19,124,3.464
101,2012-09-18T02:00,2012,262,200,0,67.78,60.84,68.74,59.74,67.62,58.29,68.08,58.77,66.56,54.74,68.76,59.48,20.72,12.56,141450.2,6.942,9,9.34,107562.2,9.31,11.82,13.19,128,3.575
101,2012-09-18T03:00,2012,262,300,0,67.83,60.94,68.8,59.81,67.73,58.37,68.16,58.53,66.66,54.87,68.82,59.51,20.62,12.54,140531.7,6.896,8.99,9.35,108824.7,9.63,11.79,13.19,129,3.603
101,2012-09-18T04:00,2012,262,400,0,67.91,60.93,68.88,59.79,67.83,58.36,68.24,58.79,66.73,54.81,68.91,59.52,20.51,12.49,141393.8,6.971,9.09,9.46,108088.4,9.45,11.92,13.19,128,3.575
101,2012-09-18T05:00,2012,262,500,0,67.79,60.77,68.76,59.63,67.73,58.22,68.13,58,66.63,54.71,68.78,59.25,20.28,12.42,140547.4,7.019,9.13,9.52,111003.7,10.13,11.92,13.18,130,3.631
101,2012-09-18T06:00,2012,262,600,0,67.89,60.87,68.83,59.68,67.83,58.23,68.22,57.83,66.73,54.73,68.89,59.24,20.43,12.49,142228.3,7.021,9.15,9.61,113261.7,10.39,12,13.18,132,3.687
101,2012-09-18T07:00,2012,262,700,0,67.86,60.96,68.82,59.79,67.81,58.34,68.21,60.4,66.71,54.91,68.87,59.9,20.51,12.49,140680.9,6.899,9.02,9.47,99324.84,7.818,11.81,13.18,124,3.464
101,2012-09-18T08:00,2012,262,800,0,67.98,61.09,68.96,59.89,67.96,58.38,68.36,59.2,66.85,55.38,69.03,59.79,20.65,12.5,142472,6.891,9.08,9.58,104528.2,9.16,11.48,13.18,127,3.547
101,2012-09-18T09:00,2012,262,900,0,67.8,60.96,68.79,59.79,67.7,58.39,68.14,59.49,66.63,57.53,68.8,60.23,20.45,12.38,138923.3,6.849,8.99,9.31,88973.68,8.65,9.1,13.19,122,3.408
101,2012-09-18T10:00,2012,262,1000,0,67.87,61.03,68.86,59.84,67.76,58.4,68.2,59.49,66.69,55.06,68.88,59.77,20.39,12.43,138887,6.848,9.02,9.36,102466.4,8.71,11.63,13.19,132,3.687
101,2012-09-18T11:00,2012,262,1100,0,67.9,61.23,68.88,60.04,67.79,58.64,68.24,59.41,66.73,55.36,68.91,59.96,20.48,12.49,136463.1,6.674,8.84,9.15,102238.1,8.83,11.37,13.18,129,3.603
101,2012-09-18T12:00,2012,262,1200,0,68.07,61.52,69.05,60.31,67.98,58.99,68.39,59.42,66.92,55.73,69.08,60.2,20.5,12.5,134426.1,6.55,8.74,8.99,102072.7,8.97,11.19,13.18,127,3.547
101,2012-09-18T13:00,2012,262,1300,0,68.08,61.56,69.03,60.4,67.98,59.08,68.39,59.54,66.93,55.87,69.06,60.29,20.39,12.44,132393.9,6.52,8.63,8.9,100375.4,8.85,11.06,13.18,126,3.52
101,2012-09-18T14:00,2012,262,1400,0,68.07,61.54,69.03,60.37,67.98,59.07,68.39,59.55,66.93,55.83,69.06,60.26,20.49,12.49,133362.2,6.529,8.66,8.91,100866.2,8.84,11.1,13.17,126,3.52
101,2012-09-18T15:00,2012,262,1500,0,68.18,61.71,69.14,60.53,68.09,59.27,68.49,59.7,67.04,55.97,69.16,60.43,20.7,12.57,133575.1,6.472,8.61,8.82,101082.3,8.79,11.07,13.16,126,3.52
101,2012-09-18T16:00,2012,262,1600,0,68.21,61.71,69.12,60.57,68.07,59.25,68.49,60.19,67.04,56.06,69.15,60.54,20.46,12.46,131823.1,6.496,8.55,8.81,97346.66,8.3,10.98,13.16,123,3.436
101,2012-09-18T17:00,2012,262,1700,0,68.13,61.67,69.01,60.57,67.98,59.26,68.39,59.01,66.96,56.1,69.05,60.29,20.37,12.47,130020.6,6.466,8.44,8.73,102238.7,9.38,10.86,13.16,125,3.492
101,2012-09-18T18:00,2012,262,1800,0,68.38,61.91,69.27,60.81,68.2,59.49,68.64,59.47,67.21,56.38,69.28,60.58,20.37,12.46,129959.9,6.469,8.45,8.71,100912.9,9.17,10.83,13.16,124,3.464
101,2012-09-18T19:00,2012,262,1900,0,68.25,61.89,69.13,60.82,68.11,59.55,68.53,60.54,67.11,56.39,69.17,60.81,20.42,12.46,128147.1,6.359,8.32,8.56,94439.87,7.991,10.72,13.15,119,3.324
101,2012-09-18T20:00,2012,262,2000,0,68.35,61.94,69.23,60.83,68.2,59.56,68.61,59.5,67.19,56.37,69.27,60.6,20.59,12.54,130425.8,6.412,8.4,8.65,101322.2,9.12,10.82,13.15,124,3.464
101,2012-09-18T21:00,2012,262,2100,0,68.22,61.82,69.07,60.74,68.07,59.47,68.48,60.02,67.07,56.31,69.11,60.63,20.4,12.45,128531.6,6.403,8.33,8.6,96901.52,8.46,10.76,13.15,121,3.38
101,2012-09-18T22:00,2012,262,2200,0,68.36,61.91,69.18,60.82,68.18,59.54,68.59,60.44,67.19,56.33,69.24,60.75,20.47,12.47,129684.2,6.455,8.36,8.65,95999.27,8.15,10.86,13.15,121,3.38
101,2012-09-18T23:00,2012,262,2300,0,68.44,61.98,69.3,60.8,68.27,59.57,68.67,59.83,67.24,56.26,69.33,60.61,20.64,12.53,131964.2,6.469,8.5,8.7,100641.6,8.84,10.98,13.15,125,3.492
101,2012-09-19T00:00,2012,263,0,0,68.42,61.91,69.26,60.77,68.23,59.53,68.65,63.76,67.23,56.14,69.31,61.35,20.75,12.47,132864.8,6.511,8.5,8.7,80718.05,4.896,11.09,13.15,114,3.184
101,2012-09-19T01:00,2012,263,100,0,68.28,61.81,69.12,60.65,68.08,59.44,68.51,62.46,67.08,56.63,69.15,61.15,20.54,12.39,130774.2,6.464,8.47,8.64,82864.84,6.05,10.45,13.15,114,3.184
101,2012-09-19T02:00,2012,263,200,0,68.42,61.83,69.27,60.62,68.23,59.33,68.65,60.92,67.2,56.04,69.32,60.69,20.52,12.47,133725.4,6.586,8.65,8.9,95423.37,7.732,11.16,13.15,122,3.408
101,2012-09-19T03:00,2012,263,300,0,67.79,60.9,68.66,59.71,67.6,58.43,68.02,59.1,66.56,54.86,68.71,59.57,20.51,12.47,138501.1,6.891,8.95,9.16,104197.2,8.92,11.7,13.16,130,3.631
101,2012-09-19T04:00,2012,263,400,0,67.81,60.8,68.7,59.59,67.63,58.25,68.06,57.37,66.56,54.62,68.75,59.13,20.58,12.54,141736.8,7.011,9.11,9.38,114954.4,10.69,11.94,13.17,137,3.827
101,2012-09-19T05:00,2012,263,500,0,67.81,60.57,68.69,59.35,67.62,58.07,68.08,57.48,66.56,54.27,68.76,58.91,20.42,12.46,144051.1,7.237,9.34,9.54,115476.9,10.59,12.28,13.18,139,3.883
101,2012-09-19T06:00,2012,263,600,0,68.14,60.75,69.01,59.61,68,58.38,68.46,58.58,66.96,54.98,69.09,59.35,20.44,12.42,145747.9,7.387,9.4,9.62,110002.6,9.88,11.98,13.18,137,3.827
101,2012-09-19T07:00,2012,263,700,0,67.84,60.48,68.7,59.37,67.71,58.22,68.16,57.96,66.67,54.17,68.78,58.91,20.41,12.45,144290.9,7.357,9.34,9.49,114512.6,10.19,12.51,13.18,138,3.855
101,2012-09-19T08:00,2012,263,800,0,67.85,60.57,68.71,59.48,67.72,58.32,68.17,59.76,66.69,54.25,68.79,59.37,20.68,12.52,144673.8,7.28,9.23,9.39,105785.2,8.41,12.44,13.18,134,3.743
101,2012-09-19T09:00,2012,263,900,0,68.07,60.77,68.94,59.63,67.95,58.48,68.41,59.16,66.9,55.05,69.02,59.49,20.5,12.44,144377.9,7.302,9.31,9.47,106381.9,9.24,11.86,13.18,134,3.743
101,2012-09-19T10:00,2012,263,1000,0,67.94,60.82,68.8,59.68,67.81,58.52,68.26,58.29,66.77,54.65,68.88,59.27,20.49,12.49,141267.8,7.119,9.12,9.29,111741,9.97,12.12,13.18,135,3.771
101,2012-09-19T11:00,2012,263,1100,0,67.94,61.03,68.8,59.9,67.78,58.66,68.24,57.72,66.74,54.96,68.87,59.38,20.52,12.52,138213,6.911,8.9,9.12,113086.8,10.52,11.78,13.18,134,3.743
101,2012-09-19T12:00,2012,263,1200,0,68.14,61.35,69.02,60.19,67.98,58.84,68.44,59.7,66.93,55.34,69.09,60.05,20.46,12.45,136899.2,6.794,8.83,9.14,102546.1,8.73,11.59,13.18,126,3.52
101,2012-09-19T13:00,2012,263,1300,0,68.03,61.32,68.89,60.2,67.87,58.89,68.31,60.91,66.82,55.38,68.96,60.31,20.44,12.4,134629.4,6.711,8.69,8.98,94690.58,7.398,11.44,13.18,121,3.38
101,2012-09-19T14:00,2012,263,1400,0,67.87,61.17,68.76,60.02,67.7,58.68,68.15,58.12,66.64,55.19,68.81,59.6,20.57,12.53,135919.2,6.703,8.74,9.02,108998.9,10.02,11.45,13.18,130,3.631
101,2012-09-19T15:00,2012,263,1500,0,67.87,61.18,68.77,60.05,67.67,58.69,68.13,59.27,66.63,55.22,68.81,59.89,20.57,12.5,135545.3,6.693,8.72,8.98,102653.5,8.87,11.4,13.19,126,3.52
101,2012-09-19T16:00,2012,263,1600,0,68.01,61.22,68.9,60.1,67.85,58.85,68.3,59.01,66.8,55.17,68.95,59.81,20.64,12.52,137064.3,6.791,8.8,9,106068.9,9.28,11.63,13.18,128,3.575
101,2012-09-19T17:00,2012,263,1700,0,67.97,61.07,68.85,59.92,67.8,58.68,68.26,58.56,66.76,54.96,68.9,59.58,20.45,12.47,137835.5,6.902,8.93,9.12,108595.4,9.7,11.79,13.18,130,3.631
101,2012-09-19T18:00,2012,263,1800,0,67.83,60.72,68.7,59.55,67.68,58.43,68.12,58.13,66.63,54.49,68.75,59.16,20.43,12.46,140730.2,7.103,9.15,9.25,111717,9.99,12.14,13.18,134,3.743
101,2012-09-19T19:00,2012,263,1900,0,67.93,60.63,68.79,59.48,67.79,58.37,68.24,58.66,66.75,54.29,68.85,59.18,20.38,12.43,143212.4,7.299,9.31,9.42,110881.6,9.57,12.46,13.18,134,3.743
101,2012-09-19T20:00,2012,263,2000,0,67.86,60.5,68.72,59.38,67.74,58.33,68.19,57.44,66.71,54.14,68.79,58.81,20.51,12.51,144616.2,7.367,9.34,9.41,118092.8,10.75,12.56,13.18,139,3.883
101,2012-09-19T21:00,2012,263,2100,0,67.92,60.49,68.78,59.39,67.8,58.33,68.25,57.46,66.76,54.14,68.85,58.81,20.32,12.43,144332.8,7.437,9.39,9.47,117949,10.79,12.62,13.18,138,3.855
101,2012-09-19T22:00,2012,263,2200,0,67.93,60.43,68.79,59.28,67.8,58.26,68.26,57.23,66.76,54,68.85,58.68,20.33,12.43,145746.3,7.5,9.51,9.54,119753,11.02,12.76,13.18,140,3.911
101,2012-09-19T23:00,2012,263,2300,0,67.97,60.41,68.83,59.22,67.85,58.26,68.3,57.82,66.83,53.9,68.89,58.75,20.44,12.47,147746.4,7.567,9.61,9.59,118283.4,10.48,12.93,13.18,140,3.911
101,2012-09-20T00:00,2012,264,0,0,67.86,60.29,68.72,59.11,67.74,58.16,68.2,58.89,66.72,53.77,68.78,58.89,20.42,12.44,147611,7.573,9.62,9.58,112135.3,9.3,12.95,13.18,136,3.799
101,2012-09-20T01:00,2012,264,100,0,67.93,60.31,68.8,59.13,67.82,58.22,68.28,58.09,66.8,53.78,68.86,58.72,20.45,12.46,148514.9,7.623,9.67,9.6,117161.5,10.19,13.02,13.18,140,3.911
101,2012-09-20T02:00,2012,264,200,0,68,60.33,68.88,59.16,67.88,58.22,68.34,58.44,66.86,54.53,68.92,58.98,20.43,12.51,149187.9,7.665,9.72,9.65,112546.5,9.9,12.32,13.18,137,3.827
101,2012-09-20T03:00,2012,264,300,0,67.84,60.02,68.72,58.84,67.74,57.91,68.19,58.35,66.71,53.46,68.77,58.5,20.34,12.42,151265.3,7.818,9.88,9.83,116207.3,9.85,13.26,13.18,140,3.911
101,2012-09-20T04:00,2012,264,400,0,67.86,60.07,68.73,58.9,67.75,57.97,68.2,57.44,66.72,53.45,68.78,58.38,20.59,12.54,152334,7.786,9.83,9.78,122054.1,10.76,13.27,13.18,144,4.022
101,2012-09-20T05:00,2012,264,500,0,68,60.17,68.88,59,67.89,58.05,68.36,58.1,66.87,54.84,68.93,58.84,20.41,12.41,151920.8,7.832,9.88,9.84,112059.7,10.26,12.02,13.18,139,3.883
101,2012-09-20T06:00,2012,264,600,0,67.92,60.04,68.8,58.88,67.81,57.97,68.27,58.62,66.79,53.42,68.84,58.58,20.29,12.4,151489,7.884,9.92,9.84,115693.4,9.65,13.37,13.18,139,3.883
101,2012-09-20T07:00,2012,264,700,0,67.81,59.97,68.68,58.84,67.71,57.88,68.16,56.87,66.68,53.35,68.74,58.18,20.4,12.46,151527.5,7.844,9.83,9.83,124309.7,11.29,13.33,13.18,145,4.05
101,2012-09-20T08:00,2012,264,800,0,68,60.33,68.86,59.26,67.9,58.26,68.35,57.64,66.88,53.82,68.92,58.68,20.54,12.49,149248.9,7.674,9.6,9.64,120355.4,10.71,13.06,13.18,141,3.939
101,2012-09-20T09:00,2012,264,900,0,67.9,60.54,68.75,59.47,67.78,58.4,68.25,57.61,66.77,54.81,68.83,59,20.58,12.51,144665.7,7.365,9.28,9.37,114553.4,10.64,11.95,13.18,136,3.799
101,2012-09-20T10:00,2012,264,1000,0,68.32,61.05,69.19,59.96,68.18,58.85,68.66,62.68,67.15,55.19,69.27,60.4,20.64,12.44,144042.1,7.271,9.23,9.33,90474.93,5.982,11.96,13.18,122,3.408
101,2012-09-20T11:00,2012,264,1100,0,67.83,60.83,68.69,59.79,67.68,58.62,68.14,60.28,66.66,54.95,68.76,59.81,20.56,12.48,138583.6,6.997,8.9,9.07,98968.76,7.862,11.7,13.18,123,3.436
101,2012-09-20T12:00,2012,264,1200,0,68.01,61.1,68.88,59.96,67.85,58.7,68.31,59,66.81,56.23,68.94,59.92,20.45,12.44,138011,6.912,8.93,9.15,100258.8,9.31,10.58,13.18,124,3.464
101,2012-09-20T13:00,2012,264,1300,0,67.98,61.2,68.87,60.08,67.8,58.78,68.26,58.93,66.75,55.22,68.91,59.82,20.41,12.48,135522.7,6.782,8.79,9.02,105469.3,9.33,11.53,13.18,126,3.52
101,2012-09-20T14:00,2012,264,1400,0,67.96,61.22,68.86,60.1,67.8,58.84,68.26,59.61,66.75,55.27,68.91,59.96,20.53,12.51,135614.9,6.746,8.76,8.96,102017,8.65,11.48,13.18,123,3.436
101,2012-09-20T15:00,2012,264,1500,0,67.95,61.2,68.85,60.07,67.81,58.76,68.26,59.27,66.75,55.24,68.9,59.89,20.65,12.56,137019.9,6.75,8.78,9.04,104336.6,8.98,11.51,13.18,126,3.52
101,2012-09-20T16:00,2012,264,1600,0,67.88,61.1,68.81,59.91,67.74,58.6,68.18,60.55,66.67,55.04,68.85,60.06,20.74,12.54,138983.6,6.782,8.9,9.13,97844.7,7.626,11.63,13.19,122,3.408
101,2012-09-20T17:00,2012,264,1700,0,67.84,60.95,68.77,59.76,67.71,58.5,68.15,57.94,66.64,54.86,68.81,59.39,20.59,12.55,139583.3,6.89,9.01,9.21,111817.1,10.21,11.79,13.18,131,3.659
101,2012-09-20T18:00,2012,264,1800,0,67.85,60.75,68.76,59.56,67.73,58.37,68.17,58.19,66.67,54.57,68.81,59.23,20.35,12.44,141005.2,7.101,9.2,9.36,111259.7,9.98,12.09,13.18,131,3.659
101,2012-09-20T19:00,2012,264,1900,0,67.81,60.56,68.71,59.39,67.69,58.28,68.14,59.22,66.66,54.3,68.76,59.27,20.43,12.43,143273.4,7.247,9.32,9.41,107154.1,8.92,12.35,13.18,131,3.659
101,2012-09-20T20:00,2012,264,2000,0,67.84,60.46,68.76,59.28,67.72,58.19,68.17,57.42,66.68,54.13,68.79,58.8,20.5,12.5,146154.3,7.385,9.48,9.53,118034.9,10.76,12.55,13.18,137,3.827
101,2012-09-20T21:00,2012,264,2100,0,68.02,60.49,68.92,59.33,67.9,58.24,68.36,60,66.86,54.11,68.96,59.31,20.41,12.41,147569.7,7.53,9.59,9.65,106152.7,8.36,12.76,13.18,132,3.687
101,2012-09-20T22:00,2012,264,2200,0,67.98,60.41,68.9,59.23,67.88,58.19,68.34,60.53,66.83,54.53,68.93,59.44,20.61,12.4,149852.8,7.572,9.67,9.68,101003.1,7.807,12.3,13.18,130,3.631
101,2012-09-20T23:00,2012,264,2300,0,67.85,60.31,68.73,59.18,67.74,58.17,68.19,58.46,66.71,53.86,68.79,58.86,20.7,12.52,149124.9,7.544,9.55,9.57,114579.3,9.73,12.85,13.18,137,3.827
101,2012-09-21T00:00,2012,265,0,0,67.79,60.13,68.66,59.03,67.68,58.03,68.14,57.56,66.66,53.64,68.72,58.51,20.62,12.46,150023.4,7.659,9.63,9.65,119141.1,10.58,13.02,13.18,141,3.939
101,2012-09-21T01:00,2012,265,100,0,67.78,60.1,68.65,59.01,67.67,58.02,68.12,56.63,66.65,53.57,68.7,58.32,20.67,12.5,150627.9,7.68,9.64,9.65,124408.7,11.49,13.09,13.18,144,4.022
101,2012-09-21T02:00,2012,265,200,0,68.03,60.28,68.91,59.18,67.91,58.17,68.38,59.3,66.89,53.65,68.96,58.95,20.71,12.44,152219,7.753,9.72,9.75,112498.3,9.08,13.24,13.18,138,3.855
101,2012-09-21T03:00,2012,265,300,0,68.07,60.27,68.95,59.17,67.97,58.17,68.43,62.78,66.95,53.67,69,59.62,20.59,12.35,152220.1,7.796,9.78,9.8,94680.1,5.654,13.28,13.18,129,3.603
101,2012-09-21T04:00,2012,265,400,0,67.83,60.14,68.71,59,67.72,57.96,68.17,57.72,66.69,53.56,68.76,58.53,20.58,12.48,150950.3,7.694,9.71,9.76,119255,10.45,13.13,13.18,140,3.911
101,2012-09-21T05:00,2012,265,500,0,67.77,60.02,68.63,58.93,67.67,57.96,68.12,58.18,66.65,53.52,68.7,58.55,20.36,12.38,149355.6,7.75,9.7,9.71,115744.4,9.94,13.13,13.18,139,3.883
101,2012-09-21T06:00,2012,265,600,0,67.88,60.05,68.75,58.95,67.77,57.97,68.24,56.95,66.76,53.49,68.81,58.3,20.33,12.4,150567.7,7.829,9.8,9.8,123361.6,11.29,13.27,13.18,143,3.994
101,2012-09-21T07:00,2012,265,700,0,67.93,60.18,68.8,59.04,67.82,58.02,68.28,57.64,66.8,53.65,68.86,58.53,20.31,12.38,149819.3,7.752,9.76,9.8,119332.7,10.64,13.15,13.18,140,3.911
101,2012-09-21T08:00,2012,265,800,0,67.93,60.37,68.8,59.27,67.82,58.26,68.28,57.82,66.8,53.95,68.86,58.78,20.52,12.46,147629.6,7.559,9.52,9.56,117597.9,10.46,12.85,13.18,138,3.855
101,2012-09-21T09:00,2012,265,900,0,68.06,60.72,68.93,59.65,67.95,58.6,68.42,58.18,66.93,55.01,68.99,59.28,20.62,12.47,144710.5,7.346,9.28,9.35,111868.8,10.24,11.92,13.18,134,3.743
101,2012-09-21T10:00,2012,265,1000,0,67.95,60.8,68.82,59.74,67.83,58.6,68.28,59.4,66.79,54.7,68.89,59.55,20.48,12.42,140742.5,7.145,9.08,9.23,105520,8.88,12.09,13.18,128,3.575
101,2012-09-21T11:00,2012,265,1100,0,68.07,61.07,68.94,59.97,67.95,58.77,68.39,59,66.9,55.05,69.02,59.68,20.43,12.42,138772.9,6.998,8.97,9.17,106805.9,9.39,11.85,13.18,127,3.547
101,2012-09-21T12:00,2012,265,1200,0,68.02,61.3,68.9,60.18,67.89,58.91,68.34,58.93,66.84,55.42,68.97,59.91,20.55,12.48,135581.3,6.726,8.72,8.98,105298.9,9.41,11.42,13.18,125,3.492
101,2012-09-21T13:00,2012,265,1300,0,68.26,61.66,69.16,60.52,68.11,59.16,68.56,60.21,67.05,56.78,69.22,60.7,20.59,12.43,134492.4,6.596,8.64,8.95,93842.21,8.34,10.27,13.18,117,3.268
101,2012-09-21T14:00,2012,265,1400,0,67.83,61.36,68.74,60.26,67.67,58.93,68.12,60.51,66.63,55.79,68.77,60.4,20.63,12.48,131980.8,6.464,8.48,8.74,93306.19,7.61,10.85,13.18,116,3.24
101,2012-09-21T15:00,2012,265,1500,0,68.06,61.52,68.96,60.41,67.9,59.09,68.34,59.27,66.85,55.76,69,60.22,20.58,12.5,132830.6,6.538,8.55,8.81,102105.4,9.07,11.09,13.18,121,3.38
101,2012-09-21T16:00,2012,265,1600,0,68.01,61.46,68.92,60.31,67.86,59.01,68.3,59.45,66.82,55.63,68.96,60.18,20.71,12.52,134309.2,6.555,8.61,8.85,101610.8,8.84,11.19,13.18,122,3.408
101,2012-09-21T17:00,2012,265,1700,0,68.09,61.4,69.02,60.19,67.95,58.94,68.39,60.23,66.9,55.49,69.05,60.25,20.5,12.42,135799.8,6.691,8.83,9.01,98424.2,8.16,11.41,13.18,121,3.38
101,2012-09-21T18:00,2012,265,1800,0,67.9,61.03,68.82,59.79,67.77,58.54,68.18,59.98,66.71,54.97,68.85,59.85,20.49,12.42,139041.3,6.862,9.03,9.23,100293.5,8.2,11.74,13.18,123,3.436
101,2012-09-21T19:00,2012,265,1900,0,67.86,60.81,68.8,59.52,67.71,58.24,68.15,58.91,66.64,54.58,68.84,59.41,20.39,12.4,142067,7.048,9.28,9.47,106970.7,9.24,12.06,13.18,129,3.603
101,2012-09-21T20:00,2012,265,2000,0,67.77,60.62,68.7,59.4,67.64,58.24,68.09,58.52,66.59,54.4,68.74,59.19,20.57,12.47,143611.7,7.15,9.3,9.4,109915.6,9.57,12.19,13.18,131,3.659
101,2012-09-21T21:00,2012,265,2100,0,67.86,60.59,68.77,59.39,67.74,58.29,68.2,57.62,66.71,54.39,68.82,58.97,20.37,12.42,143532.9,7.264,9.38,9.45,115185.4,10.58,12.31,13.18,134,3.743
101,2012-09-21T22:00,2012,265,2200,0,67.95,60.66,68.87,59.46,67.83,58.36,68.29,58.63,66.79,55.61,68.91,59.45,20.41,12.38,144269.9,7.294,9.4,9.47,104489.1,9.65,11.18,13.18,128,3.575
101,2012-09-21T23:00,2012,265,2300,0,67.73,60.35,68.62,59.18,67.62,58.14,68.07,58.46,66.59,53.99,68.67,58.9,20.53,12.48,145807,7.38,9.44,9.48,112267.6,9.6,12.6,13.18,134,3.743
101,2012-09-22T00:00,2012,266,0,0,67.9,60.36,68.79,59.21,67.79,58.11,68.24,57.31,66.75,54.57,68.84,58.77,20.23,12.36,146378.4,7.547,9.57,9.68,115707.2,10.93,12.18,13.18,136,3.799
101,2012-09-22T01:00,2012,266,100,0,68,60.4,68.87,59.29,67.89,58.19,68.34,57.82,66.84,54.01,68.94,58.8,20.28,12.41,147186.7,7.593,9.58,9.7,117354.8,10.52,12.83,13.18,138,3.855
101,2012-09-22T02:00,2012,266,200,0,67.92,60.34,68.79,59.26,67.83,58.18,68.28,57.89,66.79,54.44,68.87,58.86,20.24,12.38,146268.8,7.578,9.53,9.65,114053,10.39,12.35,13.18,135,3.771
101,2012-09-22T03:00,2012,266,300,0,67.95,60.42,68.82,59.35,67.84,58.25,68.29,58.52,66.82,54.95,68.89,59.15,20.24,12.36,145340.4,7.528,9.47,9.59,108445.3,9.77,11.87,13.18,132,3.687
101,2012-09-22T04:00,2012,266,400,0,67.94,60.41,68.81,59.33,67.84,58.22,68.3,58.04,66.8,55.16,68.89,59.09,20.26,12.37,145712.5,7.535,9.48,9.61,109714,10.26,11.64,13.18,132,3.687
101,2012-09-22T05:00,2012,266,500,0,67.74,60.16,68.6,59.11,67.64,58.04,68.1,56.7,66.62,56.01,68.67,58.83,20.25,12.36,145819.2,7.579,9.49,9.6,110322.3,11.4,10.61,13.18,133,3.715
101,2012-09-22T06:00,2012,266,600,0,67.97,60.39,68.84,59.32,67.86,58.24,68.31,59.48,66.83,53.96,68.91,59.13,20.58,12.5,148473.4,7.581,9.52,9.62,109925.3,8.84,12.87,13.18,134,3.743
101,2012-09-22T07:00,2012,266,700,0,67.95,60.31,68.82,59.23,67.85,58.12,68.31,58.19,66.83,55.88,68.89,59.16,20.44,12.4,148800.3,7.642,9.59,9.73,105903.9,10.12,10.94,13.18,133,3.715
101,2012-09-22T08:00,2012,266,800,0,67.96,60.38,68.82,59.31,67.85,58.21,68.3,58.02,66.82,54.04,68.89,58.84,20.3,12.42,146470.3,7.573,9.51,9.64,116023.1,10.28,12.78,13.18,136,3.799
101,2012-09-22T09:00,2012,266,900,0,67.95,60.5,68.83,59.41,67.85,58.31,68.3,58.41,66.82,54.24,68.9,59,20.33,12.41,144980.4,7.457,9.42,9.54,113082.7,9.9,12.59,13.18,135,3.771
101,2012-09-22T10:00,2012,266,1000,0,67.99,60.88,68.86,59.8,67.86,58.6,68.32,58.04,66.82,55.32,68.93,59.43,20.64,12.54,141782.9,7.109,9.07,9.26,110633.1,10.28,11.5,13.18,131,3.659
101,2012-09-22T11:00,2012,266,1100,0,68.05,61.33,68.93,60.18,67.91,58.85,68.36,59.36,66.86,55.42,69,60.02,20.69,12.55,137132.3,6.721,8.76,9.06,103902.2,9,11.43,13.18,124,3.464
101,2012-09-22T12:00,2012,266,1200,0,68.09,61.6,68.97,60.46,67.94,59.03,68.39,59.67,66.9,55.88,69.04,60.35,20.62,12.53,133156.8,6.494,8.51,8.9,100208.7,8.72,11.02,13.18,120,3.352
101,2012-09-22T13:00,2012,266,1300,0,68.2,61.83,69.08,60.73,68.04,59.34,68.49,60.41,67,56.59,69.15,60.81,20.55,12.47,130041.8,6.369,8.36,8.71,93424.39,8.07,10.41,13.18,115,3.212
101,2012-09-22T14:00,2012,266,1400,0,68.12,61.93,69.01,60.8,67.98,59.5,68.41,59.5,66.95,56.59,69.07,60.66,20.62,12.54,127439.6,6.189,8.21,8.48,97891.74,8.91,10.36,13.16,116,3.24
101,2012-09-22T15:00,2012,266,1500,0,68.26,62.07,69.14,60.95,68.11,59.64,68.53,60.59,67.09,57.1,69.18,61.06,20.64,12.5,127350.4,6.182,8.2,8.47,90812.22,7.94,9.99,13.16,112,3.128
101,2012-09-22T16:00,2012,266,1600,0,68.21,61.91,69.12,60.77,68.07,59.49,68.5,59.69,67.05,56.38,69.14,60.63,20.51,12.5,128746.1,6.308,8.35,8.58,98641.86,8.81,10.67,13.16,116,3.24
101,2012-09-22T17:00,2012,266,1700,0,68.16,61.77,69.07,60.64,68.03,59.37,68.44,59.88,66.99,56.15,69.09,60.54,20.52,12.5,130119,6.391,8.43,8.66,98278.47,8.56,10.84,13.16,118,3.296
101,2012-09-22T18:00,2012,266,1800,0,68.17,61.64,69.09,60.51,68.04,59.19,68.43,58.67,66.99,55.95,69.12,60.16,20.53,12.53,132828.9,6.526,8.57,8.85,105575.6,9.77,11.03,13.16,122,3.408
101,2012-09-22T19:00,2012,266,1900,0,68.25,61.67,69.17,60.55,68.11,59.26,68.53,60.66,67.08,55.95,69.19,60.6,20.38,12.43,132431.4,6.579,8.63,8.85,95638.59,7.867,11.13,13.16,117,3.268
101,2012-09-22T20:00,2012,266,2000,0,67.99,61.41,68.9,60.28,67.86,58.97,68.26,59.14,66.81,55.67,68.92,60.08,20.62,12.56,134103.1,6.582,8.61,8.88,103078.3,9.12,11.14,13.16,122,3.408
101,2012-09-22T21:00,2012,266,2100,0,68.1,61.52,69.04,60.36,67.97,59.08,68.4,59.06,66.92,55.75,69.05,60.14,20.59,12.54,134310.3,6.586,8.67,8.9,104154.8,9.34,11.17,13.16,123,3.436
101,2012-09-22T22:00,2012,266,2200,0,68.07,61.43,69.01,60.3,67.94,58.98,68.37,59.44,66.9,55.63,69.02,60.14,20.52,12.53,134683.3,6.641,8.7,8.96,102463.5,8.93,11.27,13.16,122,3.408
101,2012-09-22T23:00,2012,266,2300,0,68.07,61.28,68.98,60.12,67.92,58.75,68.36,59.8,66.87,55.88,69.01,60.16,20.65,12.56,138400,6.794,8.86,9.17,99512.98,8.55,11,13.16,122,3.408
101,2012-09-23T00:00,2012,267,0,0,68.1,61.18,68.98,59.98,67.93,58.62,68.36,59.97,66.87,55.07,69.03,59.95,20.58,12.54,140194.3,6.919,9,9.31,102617,8.39,11.8,13.17,126,3.52
101,2012-09-23T01:00,2012,267,100,0,67.83,60.94,68.71,59.76,67.68,58.32,68.09,57.92,66.6,54.84,68.79,59.37,20.54,12.57,139854.3,6.891,8.95,9.37,111742.7,10.18,11.76,13.18,129,3.603
101,2012-09-23T02:00,2012,267,200,0,67.98,61.13,68.87,59.93,67.8,58.51,68.25,59.19,66.74,55.59,68.93,59.91,20.55,12.54,139242.2,6.854,8.94,9.29,102648.4,9.05,11.15,13.18,125,3.492
101,2012-09-23T03:00,2012,267,300,0,67.86,60.97,68.76,59.78,67.69,58.31,68.13,59.27,66.62,55.42,68.83,59.79,20.59,12.54,140478,6.894,8.98,9.38,101879.1,8.87,11.19,13.18,124,3.464
101,2012-09-23T04:00,2012,267,400,0,67.87,60.94,68.76,59.75,67.71,58.4,68.16,58.9,66.64,54.81,68.81,59.55,20.58,12.57,140288.5,6.924,9.01,9.31,107386.5,9.25,11.83,13.18,129,3.603
101,2012-09-23T05:00,2012,267,500,0,67.71,60.64,68.57,59.54,67.57,58.32,68.01,57.3,66.52,54.48,68.64,58.98,20.47,12.57,140161.5,7.076,9.03,9.25,115867.4,10.71,12.04,13.18,133,3.715
101,2012-09-23T06:00,2012,267,600,0,67.85,60.57,68.72,59.49,67.71,58.31,68.17,58.09,66.69,54.29,68.78,59.04,20.46,12.53,143124.3,7.274,9.23,9.4,114102.3,10.08,12.4,13.18,133,3.715
101,2012-09-23T07:00,2012,267,700,0,67.88,60.48,68.74,59.36,67.76,58.22,68.21,57.92,66.73,54.14,68.82,58.89,20.26,12.44,144028.5,7.403,9.38,9.54,115352.5,10.3,12.59,13.18,135,3.771
101,2012-09-23T08:00,2012,267,800,0,67.88,60.5,68.74,59.38,67.75,58.26,68.21,57.95,66.72,54.16,68.82,58.91,20.31,12.46,143900.2,7.381,9.36,9.5,115286.6,10.27,12.57,13.18,135,3.771
101,2012-09-23T09:00,2012,267,900,0,68.08,60.75,68.94,59.63,67.96,58.44,68.41,59.15,66.91,55.03,69.02,59.47,20.31,12.44,143431.9,7.324,9.31,9.51,106553.6,9.26,11.88,13.18,129,3.603
101,2012-09-23T10:00,2012,267,1000,0,67.83,60.65,68.68,59.53,67.7,58.34,68.15,57.77,66.66,54.48,68.76,59.04,20.32,12.49,140941.4,7.179,9.15,9.36,114136.5,10.38,12.17,13.18,132,3.687
101,2012-09-23T11:00,2012,267,1100,0,67.99,60.97,68.85,59.84,67.87,58.59,68.31,58.94,66.82,54.87,68.93,59.55,20.39,12.48,139423.9,7.027,9.01,9.28,107752.2,9.37,11.94,13.18,128,3.575
101,2012-09-23T12:00,2012,267,1200,0,68.03,61.16,68.89,59.99,67.89,58.66,68.33,59.25,66.84,55.12,68.96,59.78,20.36,12.48,137453.7,6.869,8.89,9.23,105203.2,9.08,11.72,13.18,125,3.492
101,2012-09-23T13:00,2012,267,1300,0,67.93,61.09,68.8,59.97,67.79,58.62,68.24,58.04,66.74,55.09,68.87,59.5,20.4,12.52,136842.9,6.839,8.83,9.17,110810.1,10.19,11.65,13.18,128,3.575
101,2012-09-23T14:00,2012,267,1400,0,67.91,61.16,68.78,60.05,67.75,58.71,68.2,59.28,66.7,55.21,68.84,59.86,20.45,12.52,135462.6,6.751,8.73,9.05,103531.9,8.92,11.49,13.18,122,3.408
101,2012-09-23T15:00,2012,267,1500,0,67.99,61.12,68.86,60,67.85,58.74,68.3,59.03,66.81,55.64,68.93,59.84,20.49,12.5,137532.9,6.872,8.86,9.12,103501,9.27,11.17,13.18,124,3.464
101,2012-09-23T16:00,2012,267,1600,0,68.01,61.12,68.89,60,67.86,58.67,68.3,59.5,66.8,55.09,68.96,59.83,20.46,12.5,138036.2,6.894,8.89,9.19,103875.1,8.81,11.71,13.18,125,3.492
101,2012-09-23T17:00,2012,267,1700,0,67.95,60.93,68.82,59.81,67.82,58.59,68.27,58.42,66.77,57.24,68.88,59.9,20.32,12.38,138668.8,7.02,9.01,9.24,97176.29,9.85,9.52,13.18,121,3.38
101,2012-09-23T18:00,2012,267,1800,0,67.76,60.53,68.63,59.47,67.63,58.24,68.08,58.09,66.6,54.38,68.69,59.03,20.19,12.42,140629.2,7.237,9.16,9.39,111801.4,9.99,12.22,13.18,130,3.631
101,2012-09-23T19:00,2012,267,1900,0,67.91,60.44,68.78,59.31,67.79,58.2,68.24,58.45,66.75,54.1,68.84,58.96,20.12,12.38,144183.6,7.474,9.46,9.59,112509.9,9.79,12.65,13.18,132,3.687
101,2012-09-23T20:00,2012,267,2000,0,67.94,60.28,68.8,59.12,67.83,58.09,68.28,59.16,66.81,53.76,68.87,58.91,20.35,12.44,148841.5,7.659,9.68,9.75,111752.6,9.13,13.05,13.18,135,3.771
101,2012-09-23T21:00,2012,267,2100,0,67.8,60.11,68.65,58.97,67.68,57.96,68.13,57.61,66.66,54.15,68.71,58.61,20.48,12.5,149805.2,7.684,9.68,9.72,116631.5,10.52,12.51,13.18,137,3.827
101,2012-09-23T22:00,2012,267,2200,0,67.89,60.15,68.74,59,67.79,58.04,68.24,58.07,66.76,53.52,68.8,58.57,20.61,12.56,151597.6,7.744,9.74,9.75,119128.8,10.17,13.25,13.18,140,3.911
101,2012-09-23T23:00,2012,267,2300,0,67.87,60.11,68.73,58.96,67.76,57.96,68.22,58.59,66.73,54.07,68.79,58.76,20.62,12.53,152156.9,7.759,9.77,9.8,113155.4,9.63,12.66,13.18,137,3.827
101,2012-09-24T00:00,2012,268,0,0,67.85,60.01,68.71,58.87,67.75,57.89,68.21,56.73,66.72,53.36,68.78,58.17,20.45,12.53,152119.5,7.841,9.84,9.86,126028.6,11.47,13.36,13.18,144,4.022
101,2012-09-24T01:00,2012,268,100,0,68.07,60.12,68.93,58.97,67.96,58.07,68.43,61.04,66.95,54.03,68.99,59.25,20.32,12.33,152522.6,7.946,9.96,9.89,101534.2,7.397,12.92,13.18,131,3.659
101,2012-09-24T02:00,2012,268,200,0,67.74,59.8,68.6,58.62,67.63,57.68,68.1,58.85,66.62,53.03,68.66,58.38,20.37,12.43,153338.4,7.941,9.98,9.95,115095.2,9.25,13.59,13.18,139,3.883
101,2012-09-24T03:00,2012,268,300,0,67.81,59.9,68.66,58.75,67.7,57.85,68.16,57.94,66.69,53.17,68.72,58.33,20.45,12.5,152820.3,7.91,9.91,9.86,120227.5,10.22,13.52,13.18,141,3.939
101,2012-09-24T04:00,2012,268,400,0,67.92,59.95,68.78,58.81,67.81,57.88,68.27,58.44,66.79,53.18,68.83,58.46,20.48,12.51,154135.4,7.967,9.97,9.93,118710.7,9.82,13.6,13.18,141,3.939
101,2012-09-24T05:00,2012,268,500,0,67.86,59.89,68.72,58.75,67.76,57.8,68.22,57.08,66.73,53.16,68.78,58.12,20.45,12.52,154080,7.972,9.97,9.96,125328.8,11.14,13.57,13.18,144,4.022
101,2012-09-24T06:00,2012,268,600,0,67.9,59.96,68.76,58.86,67.79,57.92,68.26,58.74,66.78,53.33,68.82,58.57,20.23,12.42,151407.2,7.939,9.89,9.88,115498.9,9.52,13.45,13.18,138,3.855
101,2012-09-24T07:00,2012,268,700,0,67.77,59.8,68.62,58.69,67.67,57.73,68.13,57.13,66.65,53.77,68.68,58.21,20.28,12.42,152440.6,7.966,9.94,9.94,120173,11,12.88,13.18,141,3.939
101,2012-09-24T08:00,2012,268,800,0,67.97,60.03,68.83,58.93,67.87,57.91,68.34,57.27,66.85,53.41,68.9,58.29,20.25,12.44,152015.4,7.943,9.9,9.96,123574.4,11.07,13.45,13.18,143,3.994
101,2012-09-24T09:00,2012,268,900,0,68.04,60.38,68.88,59.26,67.94,58.22,68.4,58.94,66.92,54.57,68.97,59.09,20.28,12.41,147887,7.657,9.62,9.73,109688.3,9.47,12.35,13.18,132,3.687
101,2012-09-24T10:00,2012,268,1000,0,68,60.62,68.83,59.52,67.89,58.47,68.35,57.79,66.87,54.96,68.92,59.1,20.4,12.48,143904.1,7.382,9.31,9.42,113646.5,10.56,11.92,13.18,133,3.715
101,2012-09-24T11:00,2012,268,1100,0,67.87,60.66,68.73,59.54,67.76,58.37,68.21,59.05,66.72,54.5,68.81,59.28,20.39,12.48,141984.6,7.215,9.19,9.39,108042.5,9.15,12.22,13.18,129,3.603
101,2012-09-24T12:00,2012,268,1200,0,67.91,60.71,68.76,59.62,67.78,58.43,68.23,58.29,66.74,54.54,68.84,59.21,20.44,12.51,141733.6,7.192,9.14,9.35,112295,9.94,12.21,13.18,138,3.855
101,2012-09-24T13:00,2012,268,1300,0,67.97,60.87,68.83,59.78,67.85,58.6,68.29,58.28,66.81,54.75,68.91,59.34,20.53,12.55,140862.1,7.1,9.05,9.25,112253.8,10.01,12.06,13.18,138,3.855
101,2012-09-24T14:00,2012,268,1400,0,68.17,60.75,69.04,59.61,68.04,58.44,68.51,62.42,67,54.32,69.12,59.99,20.64,12.46,147446.8,7.415,9.43,9.6,94778.27,6.089,12.69,13.18,130,3.631
101,2012-09-24T15:00,2012,268,1500,0,67.72,60.52,68.58,59.43,67.59,58.26,68.03,58.24,66.55,54.87,68.65,59.16,20.61,12.54,142908.6,7.201,9.15,9.33,109136,9.79,11.68,13.18,136,3.799
101,2012-09-24T16:00,2012,268,1600,0,68.23,60.96,69.11,59.85,68.1,58.65,68.56,63.4,67.05,54.68,69.18,60.41,20.48,12.43,143586.4,7.267,9.25,9.45,88295.47,5.157,12.38,13.18,123,3.436
101,2012-09-24T17:00,2012,268,1700,0,67.77,60.49,68.64,59.4,67.65,58.17,68.1,59.94,66.61,54.26,68.71,59.34,20.44,12.47,143538.8,7.283,9.24,9.48,103633.2,8.16,12.36,13.18,133,3.715
101,2012-09-24T18:00,2012,268,1800,0,67.96,60.52,68.83,59.41,67.85,58.3,68.3,59.06,66.82,54.13,68.9,59.16,20.52,12.51,146314.5,7.438,9.41,9.55,111153.4,9.24,12.69,13.18,137,3.827
101,2012-09-24T19:00,2012,268,1900,0,67.71,60.07,68.58,58.92,67.6,57.86,68.04,57.6,66.56,53.54,68.64,58.45,20.37,12.47,148704.5,7.639,9.66,9.73,118548,10.45,13.02,13.18,143,3.994
101,2012-09-24T20:00,2012,268,2000,0,67.88,60.09,68.74,58.94,67.78,57.94,68.23,57.49,66.76,53.45,68.8,58.4,20.41,12.49,151264.7,7.794,9.8,9.84,121715.4,10.75,13.31,13.18,146,4.078
101,2012-09-24T21:00,2012,268,2100,0,67.99,60.14,68.86,58.96,67.88,57.95,68.34,58.44,66.85,54.06,68.92,58.74,20.5,12.48,153221.7,7.855,9.89,9.93,114757.2,9.9,12.79,13.18,143,3.994
101,2012-09-24T22:00,2012,268,2200,0,67.8,60.01,68.67,58.86,67.7,57.91,68.16,56.93,66.68,53.95,68.73,58.36,20.61,12.55,152497.3,7.796,9.81,9.79,121850.5,11.23,12.73,13.18,147,4.106
101,2012-09-24T23:00,2012,268,2300,0,67.81,59.96,68.67,58.87,67.71,57.92,68.16,57.46,66.68,53.96,68.73,58.45,20.64,12.56,152907,7.849,9.8,9.79,119200.9,10.71,12.72,13.18,145,4.05
101,2012-09-25T00:00,2012,269,0,0,67.9,60.03,68.76,58.93,67.79,57.98,68.25,56.79,66.76,53.37,68.82,58.23,20.68,12.61,153616.1,7.868,9.83,9.81,126925.8,11.46,13.39,13.18,150,4.19
101,2012-09-25T01:00,2012,269,100,0,67.86,59.92,68.71,58.83,67.75,57.86,68.21,57.5,66.73,53.65,68.78,58.38,20.73,12.59,155111.2,7.939,9.89,9.88,121315.2,10.71,13.08,13.18,147,4.106
101,2012-09-25T02:00,2012,269,200,0,67.89,60.09,68.75,58.96,67.8,57.95,68.25,56.94,66.77,54.05,68.82,58.41,20.66,12.58,153067.3,7.804,9.78,9.84,122402.9,11.31,12.72,13.18,147,4.106
101,2012-09-25T03:00,2012,269,300,0,67.8,60.11,68.64,58.99,67.69,57.98,68.15,57.01,66.68,53.72,68.71,58.38,20.68,12.6,151094.7,7.688,9.65,9.72,123030.3,11.14,12.96,13.18,146,4.078
101,2012-09-25T04:00,2012,269,400,0,67.92,60.09,68.78,59.06,67.83,57.98,68.28,57.58,66.8,53.48,68.85,58.46,20.52,12.53,151829.2,7.834,9.72,9.84,121990.5,10.7,13.32,13.18,145,4.05
101,2012-09-25T05:00,2012,269,500,0,67.9,60.02,68.76,58.97,67.8,57.93,68.26,57.99,66.78,54.08,68.83,58.61,20.3,12.41,150974.9,7.875,9.79,9.87,115539.5,10.27,12.7,13.18,142,3.966
101,2012-09-25T06:00,2012,269,600,0,67.86,59.95,68.72,58.88,67.76,57.9,68.22,57.35,66.73,53.37,68.78,58.29,20.28,12.44,151231.8,7.916,9.83,9.86,122039.1,10.87,13.36,13.18,146,4.078
101,2012-09-25T07:00,2012,269,700,0,68.03,60.05,68.89,58.99,67.91,57.98,68.38,56.93,66.89,54.57,68.95,58.5,20.46,12.49,153678.1,7.98,9.9,9.93,120233.4,11.45,12.31,13.18,145,4.05
101,2012-09-25T08:00,2012,269,800,0,67.7,59.95,68.55,58.93,67.59,57.9,68.06,57.42,66.58,54.32,68.62,58.51,20.56,12.54,150348.5,7.756,9.62,9.7,116349.1,10.64,12.26,13.18,142,3.966
101,2012-09-25T09:00,2012,269,900,0,67.97,60.53,68.82,59.45,67.87,58.33,68.32,57.98,66.84,54.25,68.9,58.95,20.48,12.53,145729.7,7.444,9.37,9.53,116364.4,10.34,12.59,13.18,139,3.883
101,2012-09-25T10:00,2012,269,1000,0,68.07,60.86,68.92,59.77,67.96,58.64,68.42,58.92,66.94,54.76,69.01,59.45,20.41,12.5,141566.6,7.208,9.16,9.32,109809.4,9.51,12.18,13.18,132,3.687
101,2012-09-25T11:00,2012,269,1100,0,67.98,61.06,68.85,59.93,67.86,58.62,68.31,58.95,66.81,55.04,68.93,59.65,20.61,12.58,139564.7,6.922,8.92,9.24,107645.9,9.36,11.77,13.18,130,3.631
101,2012-09-25T12:00,2012,269,1200,0,67.99,61.28,68.86,60.15,67.86,58.8,68.31,59,66.82,55.97,68.93,60.01,20.52,12.52,135630.5,6.707,8.71,9.06,102278.6,9.31,10.85,13.18,125,3.492
101,2012-09-25T13:00,2012,269,1300,0,68.03,61.42,68.92,60.28,67.87,58.84,68.33,58.99,66.83,55.61,68.99,60.05,20.53,12.56,134635.6,6.61,8.64,9.03,104554.4,9.34,11.21,13.18,125,3.492
101,2012-09-25T14:00,2012,269,1400,0,67.87,61.33,68.78,60.21,67.74,58.81,68.18,58.52,66.68,55.62,68.83,59.9,20.62,12.61,133903.3,6.538,8.57,8.93,105875.4,9.66,11.06,13.18,126,3.52
101,2012-09-25T15:00,2012,269,1500,0,68.12,61.55,69.03,60.42,67.96,58.93,68.4,60.43,66.91,55.86,69.07,60.45,20.49,12.5,134032.4,6.568,8.62,9.04,96338.05,7.973,11.05,13.18,120,3.352
101,2012-09-25T16:00,2012,269,1600,0,67.8,61.28,68.73,60.15,67.66,58.7,68.12,58.11,66.6,55.62,68.75,59.78,20.45,12.55,132919.9,6.522,8.58,8.96,106770.5,10.01,10.98,13.18,126,3.52
101,2012-09-25T17:00,2012,269,1700,0,68.22,61.49,69.14,60.38,68.05,58.91,68.51,60.34,67,57.28,69.17,60.66,20.43,12.43,135887.7,6.728,8.76,9.14,90064.31,8.17,9.72,13.18,118,3.296
101,2012-09-25T18:00,2012,269,1800,0,67.64,60.79,68.57,59.69,67.51,58.3,67.94,59.45,66.44,55.09,68.6,59.64,20.44,12.51,137687.3,6.855,8.88,9.21,100555.2,8.49,11.35,13.18,125,3.492
101,2012-09-25T19:00,2012,269,1900,0,68.05,61.09,69,60.01,67.93,58.64,68.37,63.13,66.88,55.21,69.02,60.61,20.32,12.4,138526.2,6.958,8.99,9.29,84950.43,5.237,11.67,13.18,116,3.24
101,2012-09-25T20:00,2012,269,2000,0,67.9,60.83,68.81,59.81,67.77,58.49,68.21,59.85,66.72,54.83,68.86,59.69,20.64,12.56,141300.2,7.072,9,9.28,103095.6,8.36,11.9,13.18,128,3.575
101,2012-09-25T21:00,2012,269,2100,0,67.82,60.73,68.75,59.61,67.72,58.31,68.15,58.57,66.66,54.73,68.79,59.31,20.38,12.49,141052.3,7.086,9.13,9.41,108795.3,9.58,11.92,13.18,131,3.659
101,2012-09-25T22:00,2012,269,2200,0,67.99,61.01,68.91,59.89,67.88,58.6,68.32,60.04,66.83,55.02,68.95,59.85,20.61,12.56,140723.3,6.982,9.02,9.28,102218.3,8.28,11.81,13.18,126,3.52
101,2012-09-25T23:00,2012,269,2300,0,67.97,61.04,68.91,59.88,67.87,58.57,68.3,59.42,66.8,55.03,68.95,59.74,20.69,12.58,141193.8,6.936,9.03,9.3,105329.5,8.88,11.77,13.18,129,3.603
101,2012-09-26T00:00,2012,270,0,0,67.95,60.89,68.86,59.87,67.82,58.61,68.27,62.34,66.79,54.86,68.9,60.25,20.67,12.5,141029.8,7.063,8.99,9.21,90477.72,5.934,11.93,13.18,120,3.352
101,2012-09-26T01:00,2012,270,100,0,67.88,60.79,68.78,59.78,67.74,58.5,68.19,61.09,66.71,54.77,68.83,59.92,20.68,12.53,141465.5,7.091,9,9.24,96742.45,7.106,11.94,13.18,124,3.464
101,2012-09-26T02:00,2012,270,200,0,67.78,60.74,68.67,59.69,67.66,58.41,68.1,57.34,66.61,54.76,68.73,59.09,20.62,12.63,140735.8,7.037,8.99,9.25,115650.6,10.76,11.85,13.18,134,3.743
101,2012-09-26T03:00,2012,270,300,0,67.87,60.91,68.77,59.78,67.74,58.51,68.17,57.57,66.68,54.95,68.81,59.27,20.63,12.6,140347.2,6.957,8.99,9.24,113958.7,10.6,11.73,13.18,133,3.715
101,2012-09-26T04:00,2012,270,400,0,67.98,61.01,68.9,59.85,67.86,58.6,68.31,59.52,66.82,55.03,68.94,59.75,20.61,12.52,140793.6,6.97,9.05,9.27,104337.1,8.78,11.79,13.18,128,3.575
101,2012-09-26T05:00,2012,270,500,0,68.02,60.95,68.93,59.84,67.9,58.59,68.35,58.6,66.85,56.8,68.98,59.88,20.36,12.38,139988.5,7.067,9.09,9.31,99337.63,9.74,10.05,13.18,125,3.492
101,2012-09-26T06:00,2012,270,600,0,67.94,60.79,68.84,59.7,67.82,58.42,68.26,58.75,66.77,54.82,68.89,59.39,20.27,12.39,140604.2,7.144,9.14,9.41,107751.6,9.52,11.96,13.18,130,3.631
101,2012-09-26T07:00,2012,270,700,0,67.9,60.79,68.79,59.74,67.75,58.44,68.21,59.39,66.72,56.06,68.84,59.8,20.32,12.34,139697.3,7.103,9.05,9.31,97503.86,8.83,10.66,13.18,124,3.464
101,2012-09-26T08:00,2012,270,800,0,67.94,60.91,68.83,59.83,67.79,58.54,68.24,60.67,66.75,55.25,68.88,59.98,20.5,12.43,139948.2,7.036,9,9.25,96073.34,7.569,11.51,13.18,123,3.436
101,2012-09-26T09:00,2012,270,900,0,68.07,61.1,68.96,60.01,67.94,58.68,68.38,59.08,66.89,55.18,69.02,59.74,20.54,12.51,139718.9,6.973,8.96,9.26,106461.7,9.29,11.71,13.18,129,3.603
101,2012-09-26T10:00,2012,270,1000,0,67.84,61.03,68.73,59.89,67.67,58.5,68.12,58.85,66.62,55.23,68.78,59.69,20.44,12.47,137064,6.809,8.84,9.18,104393.3,9.26,11.39,13.18,126,3.52
101,2012-09-26T11:00,2012,270,1100,0,68.01,61.31,68.9,60.16,67.85,58.76,68.29,58.46,66.79,55.54,68.95,59.85,20.56,12.54,136210.2,6.705,8.74,9.09,107061.6,9.83,11.25,13.18,126,3.52
101,2012-09-26T12:00,2012,270,1200,0,67.89,61.27,68.78,60.12,67.71,58.68,68.16,58.42,66.66,55.54,68.82,59.83,20.6,12.55,135283.6,6.626,8.66,9.03,106044,9.74,11.11,13.18,126,3.52
101,2012-09-26T13:00,2012,270,1300,0,68,61.44,68.88,60.33,67.82,58.87,68.28,58.62,66.77,55.78,68.94,60.02,20.46,12.49,132998.6,6.565,8.55,8.95,104525.7,9.66,10.99,13.18,123,3.436
101,2012-09-26T14:00,2012,270,1400,0,67.94,61.35,68.83,60.25,67.77,58.79,68.21,58.53,66.72,55.67,68.87,59.94,20.61,12.55,134428.9,6.585,8.59,8.98,105370.2,9.68,11.05,13.18,125,3.492
101,2012-09-26T15:00,2012,270,1500,0,67.97,61.29,68.85,60.17,67.78,58.73,68.24,58.02,66.73,55.56,68.89,59.78,20.49,12.51,135042.7,6.675,8.68,9.05,108379.4,10.22,11.16,13.18,127,3.547
101,2012-09-26T16:00,2012,270,1600,0,68.13,61.4,69.05,60.27,67.97,58.82,68.43,59.86,66.94,58.18,69.09,60.71,20.51,12.54,136633.6,6.731,8.78,9.16,87904.2,8.57,8.75,13.18,116,3.24
101,2012-09-26T17:00,2012,270,1700,0,68,61.28,68.92,60.12,67.84,58.67,68.28,59.8,66.79,55.53,68.95,60.1,20.39,12.43,135999.1,6.721,8.8,9.17,99462.22,8.48,11.27,13.18,122,3.408
101,2012-09-26T18:00,2012,270,1800,0,67.91,61.19,68.81,60.02,67.73,58.59,68.18,58.43,66.69,55.97,68.85,59.87,20.41,12.45,135899.6,6.72,8.79,9.15,103214.9,9.75,10.71,13.18,124,3.464
101,2012-09-26T19:00,2012,270,1900,0,67.85,61.12,68.76,60.01,67.69,58.56,68.13,58.2,66.64,55.29,68.8,59.64,20.61,12.56,136997,6.734,8.75,9.13,108228.4,9.93,11.35,13.18,127,3.547
101,2012-09-26T20:00,2012,270,2000,0,67.9,61.11,68.8,60.01,67.74,58.57,68.18,58.22,66.69,55.28,68.85,59.65,20.42,12.48,136490.1,6.789,8.8,9.17,108036.6,9.96,11.41,13.18,127,3.547
101,2012-09-26T21:00,2012,270,2100,0,67.9,61.11,68.81,59.99,67.74,58.55,68.18,58.21,66.67,55.28,68.85,59.65,20.39,12.47,136571.8,6.788,8.82,9.19,107939,9.97,11.39,13.18,127,3.547
101,2012-09-26T22:00,2012,270,2200,0,67.99,61.18,68.9,60.07,67.81,58.63,68.26,58.29,66.77,56.39,68.94,59.94,20.45,12.45,137060.9,6.804,8.83,9.18,102623.3,9.97,10.37,13.18,124,3.464
101,2012-09-26T23:00,2012,270,2300,0,67.95,61.14,68.86,60.04,67.78,58.57,68.23,59.66,66.72,55.27,68.89,59.96,20.56,12.49,137800.6,6.803,8.81,9.21,101331.8,8.57,11.45,13.18,123,3.436
101,2012-09-27T00:00,2012,271,0,0,67.77,61.04,68.67,59.93,67.63,58.48,68.05,59.75,66.57,55.16,68.72,59.9,20.68,12.54,137483.6,6.733,8.74,9.15,100128.9,8.3,11.41,13.18,123,3.436
101,2012-09-27T01:00,2012,271,100,0,67.93,61.13,68.83,59.99,67.76,58.54,68.21,58.54,66.7,55.22,68.88,59.7,20.65,12.57,138701.4,6.802,8.84,9.23,107698.9,9.67,11.48,13.18,127,3.547
101,2012-09-27T02:00,2012,271,200,0,67.79,61,68.68,59.9,67.64,58.52,68.07,57.76,66.58,55.11,68.73,59.44,20.64,12.59,137659.4,6.794,8.78,9.12,111107,10.31,11.47,13.18,129,3.603
101,2012-09-27T03:00,2012,271,300,0,67.84,60.91,68.73,59.85,67.7,58.53,68.13,57.99,66.64,54.92,68.79,59.4,20.67,12.58,139482.7,6.93,8.88,9.17,111398.7,10.14,11.72,13.18,131,3.659
101,2012-09-27T04:00,2012,271,400,0,67.9,60.92,68.78,59.87,67.77,58.58,68.21,57.99,66.72,54.88,68.85,59.38,20.56,12.54,139363.3,6.984,8.92,9.19,112059.3,10.22,11.83,13.18,130,3.631
101,2012-09-27T05:00,2012,271,500,0,67.87,60.82,68.76,59.73,67.73,58.44,68.17,57.88,66.68,54.79,68.81,59.26,20.28,12.43,138870.5,7.041,9.03,9.28,111662.5,10.29,11.88,13.18,130,3.631
101,2012-09-27T06:00,2012,271,600,0,68.03,60.95,68.91,59.88,67.89,58.59,68.34,58.46,66.84,55.46,68.98,59.59,20.38,12.43,139810.5,7.074,9.02,9.3,107081.9,9.88,11.38,13.18,128,3.575
101,2012-09-27T07:00,2012,271,700,0,67.84,60.73,68.71,59.69,67.7,58.43,68.15,60.04,66.67,54.7,68.77,59.63,20.38,12.41,139867.3,7.111,9.02,9.28,100955.2,8.11,11.97,13.18,125,3.492
101,2012-09-27T08:00,2012,271,800,0,67.89,60.71,68.78,59.64,67.76,58.36,68.22,58.11,66.72,55.17,68.84,59.29,20.39,12.44,141668.5,7.182,9.14,9.4,109183.9,10.11,11.54,13.18,130,3.631
101,2012-09-27T09:00,2012,271,900,0,67.96,60.87,68.83,59.81,67.83,58.53,68.28,58.58,66.79,54.84,68.9,59.44,20.44,12.49,140189.3,7.091,9.01,9.3,109546.6,9.7,11.95,13.18,129,3.603
101,2012-09-27T10:00,2012,271,1000,0,68.13,61.1,69.01,60.01,67.99,58.73,68.45,58.66,66.95,56.72,69.06,59.96,20.48,12.44,139816.4,7.028,8.99,9.26,100912.5,9.79,10.23,13.18,124,3.464
101,2012-09-27T11:00,2012,271,1100,0,67.87,61.01,68.75,59.92,67.73,58.6,68.19,59.02,66.7,55.3,68.8,59.69,20.42,12.46,136860.7,6.86,8.83,9.13,103784.9,9.17,11.39,13.18,124,3.464
101,2012-09-27T12:00,2012,271,1200,0,68.04,61.23,68.93,60.11,67.89,58.74,68.34,61.12,66.85,55.38,68.98,60.27,20.42,12.4,136578.8,6.808,8.82,9.14,93936.13,7.219,11.47,13.18,119,3.324
101,2012-09-27T13:00,2012,271,1300,0,67.89,61.2,68.81,60.04,67.73,58.64,68.18,58.95,66.68,55.37,68.85,59.86,20.54,12.53,136131.1,6.683,8.77,9.09,104328.2,9.23,11.32,13.18,123,3.436
101,2012-09-27T14:00,2012,271,1400,0,67.98,61.31,68.92,60.19,67.85,58.83,68.28,59.4,66.79,55.49,68.93,60.05,20.67,12.58,136278.5,6.668,8.72,9.02,102856.5,8.89,11.3,13.18,123,3.436
101,2012-09-27T15:00,2012,271,1500,0,67.97,61.24,68.93,60.07,67.84,58.69,68.28,60.09,66.77,55.35,68.94,60.1,20.6,12.52,137611.9,6.733,8.86,9.15,99405.16,8.18,11.42,13.18,121,3.38
101,2012-09-27T16:00,2012,271,1600,0,67.88,61.13,68.81,60,67.74,58.69,68.18,58.71,66.68,55.22,68.83,59.74,20.7,12.59,137551.3,6.746,8.81,9.05,106730.4,9.46,11.46,13.18,126,3.52
101,2012-09-27T17:00,2012,271,1700,0,67.9,60.92,68.81,59.82,67.79,58.56,68.22,60.54,66.73,54.93,68.85,59.89,20.35,12.42,138523.4,6.988,8.99,9.23,98001.98,7.681,11.8,13.18,122,3.408
101,2012-09-27T18:00,2012,271,1800,0,67.87,60.64,68.77,59.54,67.73,58.25,68.18,59.72,66.68,54.48,68.81,59.45,20.38,12.43,142802.1,7.232,9.22,9.48,104056.6,8.46,12.2,13.18,127,3.547
101,2012-09-27T19:00,2012,271,1900,0,67.89,60.57,68.78,59.53,67.78,58.33,68.22,58.66,66.74,54.34,68.83,59.16,20.58,12.53,144586.3,7.315,9.25,9.45,111509.3,9.57,12.4,13.18,132,3.687
101,2012-09-27T20:00,2012,271,2000,0,67.84,60.52,68.73,59.44,67.71,58.3,68.16,59.05,66.68,55.52,68.77,59.44,20.57,12.47,144540.8,7.316,9.28,9.42,102498.6,9.11,11.16,13.18,127,3.547
101,2012-09-27T21:00,2012,271,2100,0,67.85,60.4,68.74,59.31,67.74,58.18,68.18,57.99,66.7,54.12,68.78,58.87,20.36,12.47,145444.5,7.457,9.43,9.56,115080,10.19,12.58,13.18,134,3.743
101,2012-09-27T22:00,2012,271,2200,0,67.99,60.48,68.88,59.37,67.87,58.2,68.33,60.05,66.84,54.67,68.93,59.41,20.6,12.47,148530.5,7.517,9.52,9.67,103384.4,8.29,12.18,13.18,129,3.603
101,2012-09-27T23:00,2012,271,2300,0,67.75,60.15,68.63,59.04,67.63,57.94,68.08,59.43,66.61,53.71,68.67,58.9,20.64,12.53,149816.4,7.597,9.59,9.69,109423.2,8.65,12.9,13.18,134,3.743
101,2012-09-28T00:00,2012,272,0,0,68.04,60.41,68.95,59.27,67.94,58.13,68.39,58.8,66.91,53.94,68.99,58.95,20.55,12.53,150569.7,7.639,9.68,9.81,114560.1,9.6,12.98,13.18,137,3.827
101,2012-09-28T01:00,2012,272,100,0,67.79,60.29,68.68,59.2,67.68,58.09,68.12,57.39,66.65,53.94,68.71,58.63,20.55,12.55,147421.7,7.5,9.48,9.59,119232.5,10.74,12.71,13.18,137,3.827
101,2012-09-28T02:00,2012,272,200,0,67.89,60.27,68.78,59.2,67.78,58.06,68.24,58.3,66.76,53.92,68.82,58.79,20.37,12.47,148070.6,7.619,9.57,9.72,115026.7,9.93,12.84,13.18,136,3.799
101,2012-09-28T03:00,2012,272,300,0,67.96,60.29,68.86,59.19,67.86,58.05,68.31,58.18,66.83,53.9,68.89,58.75,20.34,12.46,149131.7,7.668,9.67,9.81,116402.1,10.13,12.93,13.18,137,3.827
101,2012-09-28T04:00,2012,272,400,0,67.77,60.13,68.67,59.05,67.66,57.93,68.11,58.14,66.64,53.72,68.7,58.63,20.59,12.55,150062.9,7.638,9.62,9.74,116409.5,9.97,12.92,13.18,138,3.855
101,2012-09-28T05:00,2012,272,500,0,67.88,60.12,68.79,59.03,67.77,57.93,68.23,57.7,66.75,53.68,68.8,58.52,20.39,12.48,150637.1,7.761,9.75,9.84,119277.3,10.53,13.07,13.18,139,3.883
101,2012-09-28T06:00,2012,272,600,0,67.85,60.01,68.74,58.94,67.75,57.78,68.21,57.87,66.73,53.56,68.79,58.44,20.38,12.47,152006.9,7.842,9.8,9.98,118784.4,10.34,13.17,13.18,140,3.911
101,2012-09-28T07:00,2012,272,700,0,67.76,59.95,68.62,58.86,67.65,57.78,68.11,56.53,66.64,53.47,68.68,58.14,20.45,12.54,151534.9,7.815,9.76,9.86,125731.4,11.58,13.17,13.18,143,3.994
101,2012-09-28T08:00,2012,272,800,0,67.81,60.06,68.68,58.95,67.69,57.83,68.16,56.5,66.68,53.57,68.74,58.21,20.49,12.55,151279.3,7.755,9.73,9.86,125890.9,11.65,13.1,13.18,144,4.022
101,2012-09-28T09:00,2012,272,900,0,67.93,60.25,68.78,59.16,67.82,58.1,68.28,59.37,66.81,53.76,68.86,58.95,20.64,12.55,150666.9,7.683,9.62,9.73,111656,8.91,13.05,13.18,135,3.771
101,2012-09-28T10:00,2012,272,1000,0,67.89,60.23,68.75,59.12,67.78,58,68.24,58.09,66.75,55.04,68.82,58.9,20.49,12.48,149786.2,7.661,9.63,9.77,110518.4,10.15,11.71,13.18,135,3.771
101,2012-09-28T11:00,2012,272,1100,0,67.96,60.31,68.82,59.22,67.84,58.09,68.3,58.9,66.82,53.89,68.9,58.91,20.52,12.51,149594.5,7.654,9.6,9.74,113219.6,9.41,12.94,13.18,136,3.799
101,2012-09-28T12:00,2012,272,1200,0,68.09,60.43,68.94,59.34,67.96,58.19,68.44,61.85,66.95,54.6,69.02,59.7,20.49,12.4,149586.8,7.656,9.6,9.78,95152.32,6.589,12.35,13.18,126,3.52
101,2012-09-28T13:00,2012,272,1300,0,67.69,60.11,68.53,59.02,67.56,57.88,68.03,59.44,66.56,53.74,68.61,58.87,20.46,12.46,147839.8,7.572,9.51,9.68,108087.6,8.59,12.82,13.18,133,3.715
101,2012-09-28T14:00,2012,272,1400,0,67.84,60.17,68.69,59,67.73,57.87,68.19,58.54,66.7,53.75,68.78,58.69,20.35,12.46,149553.1,7.676,9.69,9.85,114053.6,9.64,12.95,13.18,137,3.827
101,2012-09-28T15:00,2012,272,1500,0,67.91,60.29,68.76,59.15,67.79,58.03,68.25,58.78,66.77,53.88,68.84,58.85,20.42,12.48,148811.6,7.618,9.61,9.76,113099.1,9.47,12.9,13.18,135,3.771
101,2012-09-28T16:00,2012,272,1600,0,67.93,60.33,68.77,59.18,67.81,58.03,68.28,58.81,66.79,53.92,68.87,58.9,20.46,12.49,149061.4,7.603,9.59,9.78,113056.3,9.47,12.87,13.18,136,3.799
101,2012-09-28T17:00,2012,272,1700,0,67.82,60.21,68.67,59.08,67.71,57.89,68.17,58.71,66.69,53.84,68.76,58.78,20.29,12.43,148028.2,7.609,9.59,9.82,112379.4,9.46,12.85,13.18,135,3.771
101,2012-09-28T18:00,2012,272,1800,0,67.98,60.38,68.84,59.28,67.86,58.11,68.33,60.63,66.85,54.02,68.91,59.32,20.29,12.4,147393.7,7.596,9.55,9.75,103136.7,7.703,12.83,13.18,130,3.631
101,2012-09-28T19:00,2012,272,1900,0,67.74,60.16,68.59,59.05,67.62,57.9,68.08,57.78,66.6,53.82,68.66,58.57,20.29,12.48,147044,7.577,9.54,9.71,116666.3,10.3,12.78,13.18,137,3.827
101,2012-09-28T20:00,2012,272,2000,0,67.93,60.39,68.8,59.28,67.81,58.14,68.26,57.89,66.77,54.04,68.86,58.78,20.49,12.56,147850.6,7.54,9.51,9.67,117538.3,10.37,12.73,13.18,137,3.827
