id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-09-28T21:00,2012,272,2100,0,67.9,60.36,68.76,59.27,67.78,58.1,68.23,57.38,66.74,54.08,68.82,58.66,20.27,12.49,146251.5,7.543,9.49,9.68,119054.3,10.85,12.67,13.18,138,3.855
101,2012-09-28T22:00,2012,272,2200,0,67.81,60.36,68.68,59.27,67.7,58.09,68.16,58.43,66.67,54.09,68.75,58.89,20.37,12.51,145592.6,7.453,9.41,9.6,113054.7,9.73,12.58,13.18,134,3.743
101,2012-09-28T23:00,2012,272,2300,0,67.85,60.44,68.71,59.35,67.73,58.2,68.19,57.44,66.7,54.13,68.78,58.75,20.55,12.59,145907.8,7.407,9.35,9.53,118974.7,10.75,12.57,13.18,137,3.827
101,2012-09-29T00:00,2012,273,0,0,67.87,60.45,68.74,59.37,67.75,58.21,68.21,58.52,66.73,54.16,68.81,58.99,20.46,12.54,145478.7,7.422,9.37,9.54,113065.7,9.69,12.56,13.18,134,3.743
101,2012-09-29T01:00,2012,273,100,0,68.01,60.52,68.86,59.44,67.89,58.26,68.35,57.95,66.86,54.2,68.94,58.91,20.46,12.55,146586.6,7.485,9.42,9.63,117258.2,10.4,12.66,13.18,137,3.827
101,2012-09-29T02:00,2012,273,200,0,67.77,60.26,68.61,59.18,67.65,58.03,68.1,58.51,66.62,54,68.69,58.83,20.2,12.45,144863.8,7.508,9.43,9.62,112094.8,9.59,12.63,13.18,134,3.743
101,2012-09-29T03:00,2012,273,300,0,67.96,60.41,68.82,59.33,67.84,58.15,68.29,59.55,66.81,54.12,68.89,59.15,20.22,12.42,145867.9,7.545,9.48,9.68,107890.3,8.75,12.7,13.18,131,3.659
101,2012-09-29T04:00,2012,273,400,0,67.95,60.38,68.81,59.3,67.85,58.14,68.3,58.43,66.82,54.02,68.88,58.87,20.4,12.49,147568.1,7.568,9.51,9.7,114775.5,9.88,12.8,13.18,136,3.799
101,2012-09-29T05:00,2012,273,500,0,67.83,60.27,68.68,59.19,67.71,58.04,68.17,58.45,66.69,53.99,68.76,58.83,20.12,12.38,145180.5,7.551,9.49,9.68,112484,9.72,12.7,13.18,134,3.743
101,2012-09-29T06:00,2012,273,600,0,67.8,60.24,68.65,59.18,67.7,58.04,68.16,57.28,66.68,53.94,68.72,58.56,20.33,12.5,146519.3,7.557,9.47,9.66,119555.4,10.88,12.73,13.18,138,3.855
101,2012-09-29T07:00,2012,273,700,0,67.92,60.35,68.78,59.26,67.81,58.09,68.27,57.7,66.78,54.6,68.86,58.83,20.33,12.46,147313,7.576,9.52,9.73,114840.9,10.57,12.18,13.18,137,3.827
101,2012-09-29T08:00,2012,273,800,0,67.93,60.4,68.77,59.35,67.81,58.24,68.27,59.15,66.8,54.1,68.85,59.09,20.35,12.48,145638.2,7.522,9.41,9.57,110294.5,9.12,12.69,13.18,132,3.687
101,2012-09-29T09:00,2012,273,900,0,67.8,60.35,68.66,59.28,67.69,58.13,68.14,57.35,66.66,54.01,68.73,58.66,20.63,12.61,147071.1,7.454,9.38,9.56,119800.8,10.8,12.65,13.18,139,3.883
101,2012-09-29T10:00,2012,273,1000,0,68.05,60.62,68.91,59.55,67.94,58.43,68.41,60.78,66.92,54.29,68.99,59.57,20.69,12.54,146891,7.423,9.36,9.51,102902.8,7.63,12.63,13.18,129,3.603
101,2012-09-29T11:00,2012,273,1100,0,67.84,60.47,68.69,59.41,67.73,58.27,68.18,58.58,66.7,54.19,68.76,59.04,20.66,12.6,145626.6,7.366,9.29,9.45,112871,9.6,12.52,13.18,134,3.743
101,2012-09-29T12:00,2012,273,1200,0,67.91,60.56,68.78,59.46,67.8,58.32,68.25,58.44,66.76,54.28,68.85,59.05,20.54,12.56,145055.5,7.359,9.32,9.48,113437.6,9.81,12.48,13.18,134,3.743
101,2012-09-29T13:00,2012,273,1300,0,67.9,60.61,68.75,59.54,67.77,58.37,68.24,57.75,66.76,54.4,68.82,58.98,20.51,12.57,143474.1,7.286,9.21,9.41,116301.8,10.49,12.36,13.18,135,3.771
101,2012-09-29T14:00,2012,273,1400,0,67.98,60.68,68.85,59.6,67.86,58.41,68.32,59.73,66.82,54.45,68.93,59.42,20.48,12.51,143833.3,7.303,9.25,9.46,106238.3,8.59,12.37,13.18,130,3.631
101,2012-09-29T15:00,2012,273,1500,0,67.94,60.7,68.81,59.64,67.82,58.46,68.28,59.94,66.79,54.54,68.88,59.51,20.46,12.51,142348.5,7.239,9.17,9.36,104326.2,8.33,12.25,13.18,128,3.575
101,2012-09-29T16:00,2012,273,1600,0,67.75,60.54,68.6,59.45,67.61,58.25,68.07,57.72,66.58,54.38,68.67,58.93,20.43,12.54,141938.7,7.209,9.15,9.36,114560.9,10.35,12.2,13.18,133,3.715
101,2012-09-29T17:00,2012,273,1700,0,67.87,60.59,68.74,59.51,67.74,58.33,68.2,58.14,66.72,54.4,68.8,59.04,20.35,12.5,142451.1,7.279,9.23,9.41,113315.2,10.06,12.31,13.18,133,3.715
101,2012-09-29T18:00,2012,273,1800,0,67.88,60.57,68.74,59.46,67.75,58.3,68.2,57.1,66.72,54.37,68.8,58.81,20.24,12.48,142266.2,7.302,9.27,9.45,118532.8,11.1,12.35,13.18,136,3.799
101,2012-09-29T19:00,2012,273,1900,0,68.03,60.69,68.89,59.58,67.91,58.42,68.37,58.59,66.88,54.47,68.96,59.18,20.22,12.43,142775.1,7.341,9.32,9.49,111791.8,9.78,12.42,13.18,132,3.687
101,2012-09-29T20:00,2012,273,2000,0,67.73,60.44,68.59,59.37,67.6,58.18,68.05,58.09,66.57,54.26,68.66,58.93,20.36,12.51,142641.3,7.29,9.22,9.42,112865.5,9.96,12.31,13.18,132,3.687
101,2012-09-29T21:00,2012,273,2100,0,68.03,60.71,68.9,59.63,67.91,58.4,68.37,59.06,66.88,54.44,68.98,59.3,20.48,12.53,144428.5,7.327,9.27,9.51,110389.1,9.32,12.44,13.18,132,3.687
101,2012-09-29T22:00,2012,273,2200,0,68.1,60.77,68.97,59.68,67.97,58.5,68.44,60.66,66.95,54.5,69.04,59.67,20.5,12.52,144415.1,7.332,9.29,9.46,102671.1,7.784,12.45,13.18,128,3.575
101,2012-09-29T23:00,2012,273,2300,0,67.85,60.55,68.71,59.49,67.72,58.28,68.18,62.69,66.69,54.3,68.79,59.92,20.68,12.56,144903.3,7.304,9.22,9.43,90966.3,5.486,12.39,13.18,122,3.408
101,2012-09-30T00:00,2012,274,0,0,67.9,60.59,68.75,59.54,67.77,58.38,68.23,63.36,66.75,54.36,68.84,60.11,20.56,12.5,143850.4,7.307,9.21,9.39,87445.08,4.871,12.4,13.18,119,3.324
101,2012-09-30T01:00,2012,274,100,0,67.73,60.41,68.6,59.32,67.6,58.15,68.06,58.9,66.58,54.15,68.67,59.04,20.61,12.59,144945.3,7.327,9.27,9.45,110223.3,9.17,12.43,13.18,132,3.687
101,2012-09-30T02:00,2012,274,200,0,68.03,60.66,68.91,59.58,67.9,58.44,68.37,60.26,66.89,54.38,68.97,59.51,20.66,12.56,145974.6,7.374,9.33,9.46,104915.5,8.11,12.51,13.18,130,3.631
101,2012-09-30T03:00,2012,274,300,0,67.78,60.46,68.65,59.38,67.66,58.21,68.12,58.01,66.63,54.18,68.72,58.91,20.66,12.62,145237.2,7.319,9.27,9.45,115358,10.11,12.45,13.18,136,3.799
101,2012-09-30T04:00,2012,274,400,0,67.84,60.48,68.69,59.4,67.72,58.23,68.18,59.05,66.7,54.2,68.76,59.12,20.64,12.59,145720,7.361,9.29,9.49,110334.6,9.13,12.5,13.18,132,3.687
101,2012-09-30T05:00,2012,274,500,0,67.89,60.48,68.75,59.38,67.76,58.16,68.22,57.34,66.72,54.15,68.82,58.75,20.55,12.6,146406.3,7.407,9.37,9.6,119665.1,10.88,12.57,13.18,138,3.855
101,2012-09-30T06:00,2012,274,600,0,67.83,60.44,68.69,59.37,67.71,58.23,68.18,58.08,66.7,55.4,68.76,59.14,20.55,12.54,145407.9,7.396,9.32,9.49,108781.6,10.11,11.3,13.18,132,3.687
101,2012-09-30T07:00,2012,274,700,0,68.12,60.67,68.99,59.57,68,58.38,68.46,61.28,66.97,54.34,69.07,59.69,20.38,12.43,145832.5,7.456,9.42,9.61,99800.13,7.18,12.63,13.18,127,3.547
101,2012-09-30T08:00,2012,274,800,0,67.76,60.29,68.62,59.21,67.65,58.01,68.11,58.3,66.63,54.05,68.69,58.8,20.1,12.41,143986.2,7.475,9.42,9.64,112579,9.8,12.58,13.18,134,3.743
101,2012-09-30T09:00,2012,274,900,0,67.9,60.47,68.75,59.39,67.77,58.21,68.24,58.66,66.75,54.24,68.83,59.03,20.11,12.42,143181.9,7.434,9.36,9.57,111176.8,9.58,12.52,13.18,132,3.687
101,2012-09-30T10:00,2012,274,1000,0,68.09,60.67,68.95,59.6,67.97,58.41,68.44,58.23,66.94,56.17,69.03,59.45,20.18,12.39,143633.5,7.429,9.36,9.56,105432.7,10.21,10.78,13.18,129,3.603
101,2012-09-30T11:00,2012,274,1100,0,67.78,60.48,68.62,59.4,67.66,58.19,68.12,58.01,66.64,55.14,68.7,59.06,20.14,12.41,141345.4,7.299,9.23,9.47,108650,10.11,11.5,13.18,130,3.631
101,2012-09-30T12:00,2012,274,1200,0,67.93,60.74,68.79,59.65,67.8,58.36,68.26,59.17,66.77,54.66,68.86,59.38,20.28,12.47,141129.7,7.192,9.14,9.44,107034.8,9.08,12.11,13.18,129,3.603
101,2012-09-30T13:00,2012,274,1300,0,67.93,60.85,68.79,59.79,67.8,58.51,68.25,59,66.76,54.82,68.86,59.48,20.4,12.52,139704.8,7.079,9,9.28,107422.2,9.25,11.94,13.18,129,3.603
101,2012-09-30T14:00,2012,274,1400,0,67.96,60.86,68.82,59.79,67.82,58.48,68.27,58.79,66.78,54.81,68.89,59.42,20.45,12.54,140581.9,7.098,9.02,9.33,108979.3,9.48,11.97,13.18,129,3.603
101,2012-09-30T15:00,2012,274,1500,0,67.92,60.92,68.79,59.85,67.79,58.57,68.24,58.47,66.75,54.93,68.85,59.44,20.4,12.53,138600,7.008,8.94,9.21,109619.6,9.78,11.83,13.18,129,3.603
101,2012-09-30T16:00,2012,274,1600,0,67.87,60.82,68.73,59.74,67.72,58.44,68.17,57.92,66.68,54.79,68.8,59.23,20.38,12.53,139317.7,7.046,8.98,9.29,112399,10.25,11.89,13.18,131,3.659
101,2012-09-30T17:00,2012,274,1700,0,67.81,60.6,68.68,59.52,67.67,58.21,68.12,58.81,66.64,55.19,68.74,59.34,20.25,12.5,141255.3,7.214,9.17,9.45,105067.3,9.31,11.45,13.18,128,3.575
101,2012-09-30T18:00,2012,274,1800,0,68,60.57,68.88,59.45,67.87,58.17,68.33,57.55,66.83,55.38,68.94,59.08,20.1,12.39,144188.2,7.434,9.43,9.7,111593.4,10.78,11.45,13.18,133,3.715
101,2012-09-30T19:00,2012,274,1900,0,67.86,60.45,68.71,59.36,67.73,58.14,68.2,58.34,66.72,55.63,68.79,59.21,20.43,12.49,145469.8,7.411,9.36,9.6,106101.9,9.86,11.09,13.18,131,3.659
101,2012-09-30T20:00,2012,274,2000,0,67.84,60.42,68.7,59.33,67.71,58.11,68.17,58.43,66.68,54.08,68.77,58.93,20.64,12.62,147156.7,7.42,9.38,9.6,114286.7,9.74,12.61,13.18,136,3.799
101,2012-09-30T21:00,2012,274,2100,0,67.75,60.26,68.61,59.17,67.63,57.99,68.09,58.22,66.6,53.88,68.67,58.75,20.6,12.6,147774.6,7.486,9.44,9.64,115315.3,9.87,12.73,13.18,137,3.827
101,2012-09-30T22:00,2012,274,2200,0,67.94,60.3,68.8,59.25,67.82,58.04,68.29,59.67,66.81,53.84,68.87,59.06,20.6,12.59,150028.9,7.639,9.55,9.79,110065.7,8.61,12.97,13.18,136,3.799
101,2012-09-30T23:00,2012,274,2300,0,67.77,60.13,68.64,59.08,67.66,57.86,68.12,58.06,66.64,53.69,68.7,58.59,20.53,12.56,149679.2,7.642,9.56,9.8,117106,10.07,12.94,13.18,139,3.883
101,2012-10-01T00:00,2012,275,0,0,67.87,60.18,68.72,59.14,67.75,57.94,68.21,58.26,66.73,53.74,68.79,58.67,20.53,12.57,150115.5,7.684,9.58,9.81,116871.4,9.95,13,13.18,139,3.883
101,2012-10-01T01:00,2012,275,100,0,67.99,60.36,68.86,59.29,67.87,58.12,68.35,60.69,66.86,55.88,68.92,59.69,20.6,12.46,149989.2,7.638,9.57,9.75,94151.9,7.657,10.98,13.18,126,3.52
101,2012-10-01T02:00,2012,275,200,0,67.75,60.21,68.6,59.1,67.65,57.9,68.1,57.91,66.64,53.85,68.67,58.62,20.63,12.62,149225.9,7.546,9.5,9.75,117491.3,10.19,12.79,13.18,139,3.883
101,2012-10-01T03:00,2012,275,300,0,67.87,60.32,68.73,59.21,67.76,58,68.22,57.29,66.73,53.94,68.8,58.58,20.63,12.64,149573.5,7.556,9.52,9.76,121444.3,10.93,12.79,13.18,141,3.939
101,2012-10-01T04:00,2012,275,400,0,67.77,60.2,68.62,59.1,67.66,57.88,68.13,57.18,66.64,53.84,68.69,58.47,20.58,12.62,149365.4,7.565,9.53,9.78,121388.6,10.95,12.81,13.18,142,3.966
101,2012-10-01T05:00,2012,275,500,0,67.87,60.25,68.72,59.15,67.77,57.96,68.22,57.8,66.74,53.92,68.79,58.63,20.32,12.51,148176.9,7.618,9.57,9.81,117758.2,10.42,12.82,13.18,138,3.855
101,2012-10-01T06:00,2012,275,600,0,68.02,60.31,68.87,59.18,67.92,57.97,68.37,58.37,66.89,53.96,68.94,58.77,20.17,12.42,148954.3,7.703,9.69,9.95,115402.7,10,12.93,13.18,138,3.855
101,2012-10-01T07:00,2012,275,700,0,67.68,60.08,68.54,58.97,67.57,57.79,68.03,57.8,66.55,53.74,68.6,58.5,20.53,12.58,149379.4,7.603,9.56,9.78,117472.9,10.23,12.82,13.18,139,3.883
101,2012-10-01T08:00,2012,275,800,0,67.94,60.36,68.8,59.24,67.86,58.05,68.3,58.26,66.83,53.99,68.88,58.79,20.58,12.59,149813.9,7.588,9.56,9.81,116734.4,10.04,12.84,13.18,139,3.883
101,2012-10-01T09:00,2012,275,900,0,38.86,36.42,39.11,36.71,38.67,36.91,38.83,37.25,38.36,35.79,39.17,37.39,11,6.813,30519.22,2.44,2.4,1.763,19120.09,1.579,2.577,13.21,17,0.475
101,2012-10-01T10:00,2012,275,1000,0,24.58,23.66,24.94,23.74,25.15,23.56,24.66,23.71,24.42,23.66,26.28,25.33,0,0,0,0.923,1.196,1.587,0,0.951,0.759,13.25,0,0
101,2012-10-01T11:00,2012,275,1100,0,23.79,22.34,24.13,22.34,24.3,21.68,23.88,21.95,23.62,21.86,25.13,23.13,3.966,2.519,22435.35,1.454,1.795,2.618,15587.78,1.933,1.757,13.28,27,0.754
101,2012-10-01T12:00,2012,275,1200,0,66.18,58.63,67.07,57.28,66.23,55.95,66.67,55.62,65.13,52.12,67.29,56.67,20.38,12.28,151964.9,7.544,9.8,10.28,119739.5,11.04,13.02,13.24,143,3.994
101,2012-10-01T13:00,2012,275,1300,0,68.1,60.86,68.92,59.8,68.06,58.71,68.53,57.93,67.03,55.63,69.06,59.41,20.43,12.21,141857.1,7.233,9.12,9.36,108880.2,10.6,11.4,13.21,131,3.659
101,2012-10-01T14:00,2012,275,1400,0,67.65,60.62,68.62,59.53,67.63,58.47,68.07,57.54,66.5,56.82,68.87,59.63,20.54,12.28,140298.7,7.034,9.09,9.16,100607.8,10.53,9.68,13.22,125,3.492
101,2012-10-01T15:00,2012,275,1500,0,67.2,60.25,68.2,59.14,67.21,58.3,67.64,57.69,66.03,55.42,68.47,59.18,20.6,12.33,138628.5,6.946,9.06,8.92,102742.9,9.95,10.61,13.22,126,3.52
101,2012-10-01T16:00,2012,275,1600,0,67.78,60.66,68.66,59.6,67.75,58.73,68.2,58.57,66.64,54.49,68.84,59.33,20.53,12.29,139690.9,7.113,9.06,9.02,108444.3,9.63,12.15,13.21,128,3.575
101,2012-10-01T17:00,2012,275,1700,0,67.9,60.87,68.73,59.83,67.82,58.7,68.29,58.55,66.8,54.78,68.85,59.42,20.4,12.26,138087.8,7.038,8.9,9.12,108047.1,9.74,12.02,13.19,127,3.547
101,2012-10-01T18:00,2012,275,1800,0,67.93,60.81,68.76,59.73,67.84,58.43,68.29,58.3,66.8,54.64,68.87,59.29,20.34,12.24,140474.6,7.122,9.04,9.41,109876.9,10,12.16,13.19,128,3.575
101,2012-10-01T19:00,2012,275,1900,0,67.86,60.64,68.71,59.53,67.78,58.2,68.22,58.95,66.74,54.36,68.81,59.24,20.55,12.25,144227.4,7.227,9.18,9.59,107425.1,9.26,12.38,13.18,130,3.631
101,2012-10-01T20:00,2012,275,2000,0,67.91,60.67,68.75,59.56,67.82,58.23,68.26,59.66,66.78,54.35,68.85,59.42,20.65,12.29,145120.1,7.238,9.19,9.59,104677.6,8.59,12.42,13.18,128,3.575
101,2012-10-01T21:00,2012,275,2100,0,67.84,60.53,68.68,59.39,67.75,58.11,68.18,57.06,66.7,54.2,68.77,58.77,20.28,12.22,143689,7.314,9.28,9.64,116934.2,11.12,12.5,13.18,134,3.743
101,2012-10-01T22:00,2012,275,2200,0,67.86,60.51,68.7,59.41,67.78,58.13,68.21,57.39,66.73,54.14,68.8,58.83,20.35,12.24,144471.4,7.354,9.29,9.64,116006.4,10.82,12.59,13.18,134,3.743
101,2012-10-01T23:00,2012,275,2300,0,67.98,60.62,68.83,59.46,67.9,58.22,68.33,58.44,66.84,54.16,68.93,59.09,20.6,12.32,146962.4,7.369,9.37,9.68,112630,9.89,12.68,13.18,133,3.715
101,2012-10-02T00:00,2012,276,0,0,67.77,60.41,68.62,59.23,67.69,58.02,68.12,57.9,66.63,53.93,68.71,58.82,20.53,12.31,146438.3,7.359,9.39,9.67,114272.9,10.22,12.7,13.18,134,3.743
101,2012-10-02T01:00,2012,276,100,0,67.82,60.49,68.67,59.33,67.75,58.12,68.17,57.86,66.69,54.01,68.76,58.86,20.55,12.28,146033,7.337,9.34,9.63,114323.7,10.3,12.67,13.18,134,3.743
101,2012-10-02T02:00,2012,276,200,0,67.83,60.54,68.67,59.38,67.74,58.17,68.17,57.41,66.68,54.1,68.77,58.84,20.64,12.34,145782.8,7.289,9.29,9.58,116729,10.76,12.58,13.18,135,3.771
101,2012-10-02T03:00,2012,276,300,0,67.87,60.6,68.71,59.5,67.79,58.26,68.21,57.5,66.73,54.22,68.8,58.92,20.61,12.37,144757.4,7.266,9.21,9.53,116353.5,10.72,12.5,13.18,134,3.743
101,2012-10-02T04:00,2012,276,400,0,67.89,60.61,68.74,59.5,67.81,58.2,68.23,57.86,66.73,54.22,68.83,58.99,20.6,12.36,145314.6,7.282,9.23,9.61,114617.6,10.37,12.52,13.18,133,3.715
101,2012-10-02T05:00,2012,276,500,0,67.9,60.56,68.75,59.45,67.82,58.2,68.26,58.14,66.77,54.8,68.84,59.13,20.28,12.23,143813.4,7.34,9.29,9.62,109447.4,10.12,11.96,13.18,130,3.631
101,2012-10-02T06:00,2012,276,600,0,67.87,60.56,68.72,59.43,67.79,58.22,68.23,57.49,66.74,55.39,68.82,59.11,20.36,12.23,143922.5,7.316,9.28,9.58,109426.4,10.74,11.35,13.18,129,3.603
101,2012-10-02T07:00,2012,276,700,0,67.87,60.6,68.7,59.48,67.77,58.18,68.2,58.07,66.72,54.28,68.8,59.04,20.37,12.28,143411.6,7.265,9.22,9.58,112314.2,10.13,12.44,13.18,134,3.743
101,2012-10-02T08:00,2012,276,800,0,67.88,60.68,68.71,59.58,67.78,58.25,68.21,59.32,66.73,54.44,68.81,59.38,20.31,12.25,141859.3,7.198,9.13,9.53,105190.5,8.9,12.29,13.18,135,3.771
101,2012-10-02T09:00,2012,276,900,0,67.8,60.74,68.7,59.67,67.76,58.62,68.17,58.76,66.66,54.57,68.87,59.42,20.26,12.25,138054.2,7.057,9.03,9.14,106659.2,9.41,12.09,13.18,134,3.743
101,2012-10-02T10:00,2012,276,1000,0,67.61,60.7,68.58,59.65,67.64,58.89,68.05,57.61,66.47,54.52,68.85,59.25,20.57,12.31,136570.4,6.909,8.93,8.75,111625.3,10.44,11.95,13.19,136,3.799
101,2012-10-02T11:00,2012,276,1100,0,67.68,60.88,68.63,59.88,67.68,59.09,68.11,61.2,66.51,54.8,68.9,60.15,20.56,12.31,134033.8,6.802,8.76,8.58,92936.88,6.916,11.71,13.19,123,3.436
101,2012-10-02T12:00,2012,276,1200,0,67.82,60.93,68.7,59.91,67.76,58.91,68.22,58.96,66.68,54.85,68.88,59.66,20.66,12.4,136843,6.883,8.79,8.86,105929.2,9.26,11.83,13.19,131,3.659
101,2012-10-02T13:00,2012,276,1300,0,67.94,60.98,68.8,59.9,67.84,58.51,68.29,58.88,66.79,54.88,68.91,59.59,20.55,12.34,139738.1,6.956,8.89,9.32,106577.7,9.41,11.91,13.18,132,3.687
101,2012-10-02T14:00,2012,276,1400,0,67.71,60.68,68.58,59.63,67.6,58.11,68.04,58.27,66.54,54.54,68.67,59.25,20.55,12.37,141403.1,7.026,8.95,9.5,109106.6,9.77,12,13.18,134,3.743
101,2012-10-02T15:00,2012,276,1500,0,67.9,60.81,68.8,59.67,67.8,58.22,68.23,57.3,66.7,55.57,68.9,59.33,20.6,12.38,143483.6,7.089,9.13,9.57,110720.7,10.94,11.13,13.19,136,3.799
101,2012-10-02T16:00,2012,276,1600,0,67.68,60.6,68.55,59.53,67.61,58.32,68.05,57.98,66.53,55.1,68.69,59.26,20.72,12.4,142033.3,7.076,9.02,9.28,108063.2,10.07,11.43,13.18,134,3.743
101,2012-10-02T17:00,2012,276,1700,0,67.95,60.84,68.83,59.73,67.86,58.34,68.28,60.04,66.78,54.57,68.9,59.65,20.5,12.31,142404.7,7.108,9.1,9.51,102011.8,8.24,12.21,13.18,131,3.659
101,2012-10-02T18:00,2012,276,1800,0,67.82,60.74,68.7,59.62,67.73,58.23,68.16,58.71,66.66,54.5,68.78,59.3,20.36,12.28,141111.5,7.082,9.08,9.5,107490.3,9.45,12.16,13.18,133,3.715
101,2012-10-02T19:00,2012,276,1900,0,67.85,60.77,68.71,59.68,67.74,58.27,68.17,59.96,66.69,54.56,68.79,59.6,20.41,12.26,140952.7,7.075,9.03,9.47,101062.7,8.21,12.13,13.18,129,3.603
101,2012-10-02T20:00,2012,276,2000,0,67.9,60.84,68.77,59.71,67.8,58.3,68.22,58.65,66.72,54.55,68.86,59.36,20.55,12.36,142193,7.065,9.06,9.5,108869.3,9.57,12.17,13.18,134,3.743
101,2012-10-02T21:00,2012,276,2100,0,67.94,60.87,68.81,59.74,67.84,58.33,68.26,58.82,66.77,54.64,68.88,59.44,20.35,12.26,140911.8,7.065,9.07,9.51,107138.4,9.44,12.13,13.18,132,3.687
101,2012-10-02T22:00,2012,276,2200,0,67.92,60.91,68.78,59.81,67.82,58.46,68.25,59.02,66.75,55.88,68.86,59.76,20.54,12.31,140616.7,7.009,8.97,9.36,100196.5,9.22,10.87,13.18,128,3.575
101,2012-10-02T23:00,2012,276,2300,0,67.92,60.91,68.8,59.77,67.82,58.33,68.25,58.81,66.75,55.82,68.88,59.69,20.74,12.38,142938.9,7.011,9.03,9.49,102148,9.43,10.92,13.18,130,3.631
101,2012-10-03T00:00,2012,277,0,0,67.76,60.76,68.63,59.64,67.66,58.23,68.07,58.3,66.58,55.76,68.71,59.5,20.4,12.27,140023.2,6.998,8.99,9.43,102467.9,9.77,10.83,13.18,128,3.575
101,2012-10-03T01:00,2012,277,100,0,67.79,60.77,68.64,59.62,67.69,58.24,68.11,57.29,66.61,54.56,68.72,59.05,20.33,12.3,139954.6,7.028,9.02,9.44,113953.6,10.82,12.05,13.18,136,3.799
101,2012-10-03T02:00,2012,277,200,0,67.85,60.83,68.71,59.67,67.74,58.32,68.17,57.81,66.67,54.6,68.78,59.2,20.34,12.29,139970.8,7.017,9.04,9.43,111603.7,10.35,12.07,13.18,133,3.715
101,2012-10-03T03:00,2012,277,300,0,67.94,60.96,68.8,59.79,67.84,58.41,68.25,57.92,66.77,55.29,68.89,59.44,20.41,12.29,140144.9,6.985,9.01,9.43,108627.9,10.34,11.48,13.18,132,3.687
101,2012-10-03T04:00,2012,277,400,0,67.82,60.86,68.67,59.7,67.71,58.3,68.12,58.27,66.63,54.62,68.76,59.33,20.64,12.41,141195.3,6.953,8.97,9.41,109899.5,9.85,12.01,13.18,133,3.715
101,2012-10-03T05:00,2012,277,500,0,67.81,60.87,68.67,59.68,67.7,58.28,68.12,58.34,66.63,54.65,68.75,59.35,20.49,12.35,140209.6,6.942,8.98,9.42,108816.7,9.78,11.98,13.18,132,3.687
101,2012-10-03T06:00,2012,277,600,0,68.03,61.05,68.9,59.9,67.94,58.5,68.36,60.03,66.87,54.82,68.98,59.82,20.49,12.28,140732.4,6.988,9,9.44,101401.5,8.33,12.05,13.18,128,3.575
101,2012-10-03T07:00,2012,277,700,0,67.74,60.81,68.62,59.66,67.64,58.19,68.06,58.41,66.56,54.64,68.69,59.33,20.39,12.28,139585.6,6.932,8.96,9.45,107317.6,9.65,11.92,13.18,130,3.631
101,2012-10-03T08:00,2012,277,800,0,67.92,60.96,68.78,59.8,67.8,58.31,68.22,58.92,66.73,54.79,68.86,59.54,20.43,12.3,140309.9,6.958,8.99,9.49,105843.5,9.3,11.94,13.18,130,3.631
101,2012-10-03T09:00,2012,277,900,0,67.66,60.81,68.6,59.64,67.62,58.47,68.01,58.16,66.48,54.62,68.78,59.36,20.45,12.3,137802.1,6.843,8.96,9.15,108124.9,9.84,11.85,13.19,131,3.659
101,2012-10-03T10:00,2012,277,1000,0,67.5,60.8,68.48,59.66,67.52,58.83,67.91,60.45,66.33,54.65,68.73,59.88,20.42,12.24,133531.8,6.704,8.82,8.69,94932.01,7.458,11.68,13.2,121,3.38
101,2012-10-03T11:00,2012,277,1100,0,67.88,61.1,68.75,60.03,67.83,59.17,68.28,58.7,66.74,55.09,68.92,59.73,20.39,12.29,132994.9,6.779,8.72,8.66,105727.4,9.58,11.65,13.19,127,3.547
101,2012-10-03T12:00,2012,277,1200,0,67.83,61.15,68.72,60.13,67.77,58.89,68.21,58.74,66.7,55.23,68.82,59.75,20.44,12.32,133286.1,6.679,8.59,8.88,104552.2,9.47,11.47,13.19,126,3.52
101,2012-10-03T13:00,2012,277,1300,0,67.57,61.01,68.53,59.94,67.55,58.93,67.96,57.68,66.38,55.01,68.76,59.51,20.41,12.32,131014.4,6.561,8.59,8.62,108083.7,10.28,11.37,13.2,128,3.575
101,2012-10-03T14:00,2012,277,1400,0,67.54,60.96,68.5,59.88,67.53,58.91,67.91,58.48,66.32,54.92,68.75,59.64,20.44,12.32,131539.1,6.578,8.63,8.62,103973,9.43,11.4,13.21,125,3.492
101,2012-10-03T15:00,2012,277,1500,0,67.55,60.92,68.52,59.82,67.55,58.85,67.94,58.32,66.34,54.84,68.76,59.57,20.57,12.38,133514.3,6.632,8.71,8.69,105950,9.62,11.5,13.21,127,3.547
101,2012-10-03T16:00,2012,277,1600,0,67.88,61.14,68.73,60.17,67.81,59.23,68.27,58.47,66.75,55.21,68.86,59.75,20.63,12.43,133031.2,6.745,8.56,8.58,107417.8,9.8,11.54,13.19,127,3.547
101,2012-10-03T17:00,2012,277,1700,0,68.18,61.39,69.06,60.35,68.08,58.91,68.54,63.22,67.03,55.38,69.17,60.81,20.5,12.25,136673.8,6.795,8.71,9.17,84281.49,5.319,11.65,13.19,115,3.212
101,2012-10-03T18:00,2012,277,1800,0,67.61,60.86,68.47,59.78,67.49,58.26,67.92,58.21,66.44,54.91,68.56,59.41,20.41,12.35,135988.5,6.751,8.69,9.23,106221.3,9.7,11.53,13.18,127,3.547
101,2012-10-03T19:00,2012,277,1900,0,67.88,61.08,68.77,59.95,67.78,58.39,68.2,58.06,66.69,55.05,68.84,59.52,20.51,12.38,138569.8,6.801,8.82,9.39,109187.2,10.13,11.64,13.18,130,3.631
101,2012-10-03T20:00,2012,277,2000,0,67.92,61.14,68.8,60.03,67.81,58.53,68.23,59.33,66.75,55.11,68.87,59.85,20.47,12.34,137267.3,6.783,8.77,9.28,102714.4,8.9,11.64,13.18,125,3.492
101,2012-10-03T21:00,2012,277,2100,0,67.88,61.08,68.75,59.96,67.76,58.38,68.18,59.09,66.69,55.02,68.83,59.74,20.55,12.31,138595.9,6.795,8.79,9.38,103462.3,9.08,11.66,13.18,127,3.547
101,2012-10-03T22:00,2012,277,2200,0,68.08,61.26,68.97,60.13,67.97,58.56,68.39,60.55,66.9,55.16,69.05,60.16,20.67,12.3,139995.1,6.825,8.84,9.41,97548.01,7.832,11.74,13.18,123,3.436
101,2012-10-03T23:00,2012,277,2300,0,67.62,60.87,68.49,59.76,67.5,58.22,67.91,58.15,66.43,54.85,68.56,59.41,20.73,12.45,138530.7,6.744,8.73,9.27,107637.9,9.76,11.59,13.18,129,3.603
101,2012-10-04T00:00,2012,278,0,0,67.93,61.08,68.81,59.92,67.81,58.37,68.22,58.48,66.73,54.99,68.88,59.59,20.49,12.35,139319.7,6.852,8.88,9.45,107516.3,9.74,11.75,13.18,129,3.603
101,2012-10-04T01:00,2012,278,100,0,67.92,61.06,68.78,59.94,67.8,58.44,68.21,59.08,66.74,55,68.86,59.71,20.51,12.34,138805.1,6.857,8.84,9.36,104342.5,9.13,11.73,13.18,127,3.547
101,2012-10-04T02:00,2012,278,200,0,67.97,61.1,68.85,59.99,67.86,58.51,68.28,59.66,66.8,55,68.92,59.86,20.55,12.37,139119.5,6.864,8.86,9.35,102233.8,8.61,11.8,13.18,125,3.492
101,2012-10-04T03:00,2012,278,300,0,67.9,61,68.78,59.88,67.79,58.39,68.2,58.65,66.72,55.27,68.85,59.64,20.57,12.37,139965.4,6.894,8.9,9.4,105239.4,9.55,11.45,13.18,128,3.575
101,2012-10-04T04:00,2012,278,400,0,67.94,61.05,68.81,59.95,67.83,58.52,68.26,59.46,66.77,56.31,68.88,60.02,20.63,12.35,139563.5,6.888,8.86,9.31,96382.66,8.8,10.46,13.18,123,3.436
101,2012-10-04T05:00,2012,278,500,0,67.81,60.91,68.68,59.8,67.72,58.41,68.14,58.62,66.65,55.37,68.75,59.59,20.43,12.31,138377,6.9,8.87,9.31,103717.2,9.51,11.28,13.18,126,3.52
101,2012-10-04T06:00,2012,278,600,0,68.01,61.05,68.88,59.93,67.92,58.47,68.33,59.01,66.84,54.9,68.96,59.64,20.4,12.31,139691.6,6.96,8.95,9.45,106041.2,9.32,11.94,13.18,128,3.575
101,2012-10-04T07:00,2012,278,700,0,67.78,60.84,68.65,59.72,67.67,58.3,68.09,58,66.6,55.25,68.72,59.4,20.49,12.34,139707.8,6.943,8.93,9.37,107222.7,10.09,11.35,13.18,129,3.603
101,2012-10-04T08:00,2012,278,800,0,67.9,60.95,68.77,59.87,67.8,58.41,68.22,59.98,66.73,54.8,68.85,59.77,20.58,12.37,140292.8,6.95,8.9,9.39,101090.4,8.24,11.93,13.18,125,3.492
101,2012-10-04T09:00,2012,278,900,0,67.96,61.04,68.84,59.93,67.85,58.46,68.26,59.01,66.78,54.88,68.91,59.66,20.62,12.4,140416.7,6.915,8.91,9.39,106254.7,9.26,11.9,13.18,128,3.575
101,2012-10-04T10:00,2012,278,1000,0,67.85,60.98,68.74,59.87,67.74,58.34,68.15,58.59,66.66,54.87,68.81,59.56,20.61,12.41,139992.7,6.87,8.88,9.4,107318,9.56,11.79,13.18,128,3.575
101,2012-10-04T11:00,2012,278,1100,0,67.79,60.93,68.66,59.81,67.7,58.34,68.09,57.61,66.61,54.81,68.74,59.28,20.42,12.35,138293.6,6.86,8.85,9.36,111479.5,10.48,11.79,13.18,129,3.603
101,2012-10-04T12:00,2012,278,1200,0,67.81,60.98,68.72,59.84,67.72,58.34,68.11,58.87,66.61,54.84,68.82,59.6,20.67,12.4,139987.6,6.831,8.88,9.37,105570.1,9.24,11.77,13.18,128,3.575
101,2012-10-04T13:00,2012,278,1300,0,67.51,60.79,68.49,59.69,67.52,58.79,67.9,57.93,66.33,55.17,68.73,59.5,20.62,12.39,135000.5,6.721,8.8,8.72,106099.8,9.97,11.16,13.19,126,3.52
101,2012-10-04T14:00,2012,278,1400,0,67.64,60.89,68.62,59.78,67.67,59.05,68.06,58.79,66.47,55.17,68.87,59.7,20.59,12.36,134575.5,6.748,8.84,8.61,102998.1,9.27,11.3,13.2,125,3.492
101,2012-10-04T15:00,2012,278,1500,0,67.54,60.89,68.49,59.84,67.56,59.15,67.96,58.96,66.37,56.17,68.75,59.96,20.72,12.38,132717,6.651,8.66,8.42,96341.5,9,10.2,13.21,121,3.38
101,2012-10-04T16:00,2012,278,1600,0,67.98,61.21,68.85,60.17,67.9,58.97,68.36,61.71,66.85,55.19,68.96,60.4,20.79,12.37,136806.8,6.765,8.67,8.93,91693.51,6.643,11.66,13.19,118,3.296
101,2012-10-04T17:00,2012,278,1700,0,67.77,61.06,68.66,59.99,67.68,58.48,68.1,60.39,66.62,55.07,68.75,60.02,20.67,12.38,137150.5,6.716,8.67,9.19,96701.24,7.716,11.55,13.19,121,3.38
101,2012-10-04T18:00,2012,278,1800,0,67.85,61.09,68.75,60.02,67.74,58.39,68.17,58.81,66.68,55.11,68.82,59.75,20.47,12.34,137366.6,6.769,8.74,9.35,104599.1,9.36,11.57,13.18,125,3.492
101,2012-10-04T19:00,2012,278,1900,0,67.86,61.08,68.77,59.97,67.75,58.28,68.16,59.04,66.66,55.06,68.84,59.75,20.66,12.41,139767,6.781,8.8,9.47,104162.6,9.12,11.61,13.18,126,3.52
101,2012-10-04T20:00,2012,278,2000,0,67.87,61.13,68.79,60,67.76,58.35,68.17,58.78,66.67,56.07,68.84,59.94,20.75,12.41,139782.7,6.738,8.79,9.41,100569.4,9.39,10.61,13.18,124,3.464
101,2012-10-04T21:00,2012,278,2100,0,67.89,61.12,68.79,59.97,67.78,58.38,68.21,59.04,66.71,56.84,68.86,60.08,20.48,12.27,138276,6.771,8.83,9.4,94700.82,9.17,9.87,13.18,120,3.352
101,2012-10-04T22:00,2012,278,2200,0,67.89,61.19,68.78,60.07,67.76,58.45,68.19,59.37,66.71,58.37,68.85,60.55,20.69,12.32,138076.1,6.697,8.71,9.31,85691.73,8.82,8.35,13.18,115,3.212
101,2012-10-04T23:00,2012,278,2300,0,67.81,61.05,68.71,59.91,67.69,58.22,68.11,58.57,66.63,54.98,68.79,59.62,20.66,12.41,139642.3,6.765,8.8,9.47,106560.9,9.54,11.65,13.18,127,3.547
101,2012-10-05T00:00,2012,279,0,0,67.77,60.97,68.65,59.87,67.65,58.25,68.07,57.64,66.57,54.92,68.71,59.37,20.64,12.43,139197.8,6.796,8.78,9.4,111132.9,10.43,11.65,13.18,129,3.603
101,2012-10-05T01:00,2012,279,100,0,67.98,61.04,68.86,59.94,67.87,58.43,68.28,59.93,66.8,54.86,68.93,59.86,20.66,12.38,141133.2,6.934,8.92,9.44,101764.5,8.35,11.94,13.18,126,3.52
101,2012-10-05T02:00,2012,279,200,0,67.73,60.81,68.61,59.72,67.63,58.27,68.03,58.95,66.56,54.63,68.68,59.48,20.73,12.43,140876.9,6.921,8.89,9.36,105870.1,9.09,11.94,13.18,127,3.547
101,2012-10-05T03:00,2012,279,300,0,67.97,60.9,68.84,59.81,67.86,58.38,68.28,60.33,66.78,54.62,68.91,59.8,20.75,12.41,143220.6,7.061,9.03,9.47,101038.7,7.942,12.16,13.18,127,3.547
101,2012-10-05T04:00,2012,279,400,0,67.85,60.79,68.72,59.7,67.74,58.28,68.16,58.76,66.68,54.51,68.79,59.38,20.68,12.41,142665.3,7.065,9.02,9.46,108468.1,9.4,12.17,13.18,130,3.631
101,2012-10-05T05:00,2012,279,500,0,67.91,60.74,68.77,59.66,67.81,58.3,68.23,58.76,66.73,54.44,68.85,59.32,20.52,12.33,142921.4,7.178,9.11,9.51,108760.7,9.47,12.29,13.18,130,3.631
101,2012-10-05T06:00,2012,279,600,0,67.9,60.65,68.74,59.6,67.8,58.27,68.22,61,66.73,54.35,68.83,59.7,20.49,12.27,143373.4,7.248,9.14,9.52,97426.02,7.226,12.38,13.18,125,3.492
101,2012-10-05T07:00,2012,279,700,0,67.73,60.54,68.58,59.51,67.63,58.13,68.06,60,66.58,54.91,68.66,59.56,20.45,12.25,142227.8,7.185,9.07,9.5,98022.51,8.07,11.67,13.18,125,3.492
101,2012-10-05T08:00,2012,279,800,0,67.9,60.79,68.75,59.74,67.8,58.32,68.23,58.42,66.74,54.56,68.83,59.31,20.74,12.44,143384.4,7.11,9.01,9.48,110888.3,9.81,12.18,13.18,132,3.687
101,2012-10-05T09:00,2012,279,900,0,67.75,60.71,68.62,59.66,67.63,58.14,68.06,57.78,66.56,54.56,68.69,59.15,20.62,12.41,141941,7.037,8.95,9.5,111989.1,10.28,12.01,13.18,131,3.659
101,2012-10-05T10:00,2012,279,1000,0,67.92,61.07,68.81,60,67.82,58.46,68.24,58.62,66.75,55,68.88,59.63,20.63,12.39,139451,6.857,8.81,9.36,107258,9.62,11.75,13.18,128,3.575
101,2012-10-05T11:00,2012,279,1100,0,67.94,61.33,68.85,60.2,67.82,58.5,68.24,58.82,66.76,55.93,68.92,60.01,20.61,12.37,136840.8,6.615,8.65,9.32,101462.6,9.42,10.82,13.18,122,3.408
101,2012-10-05T12:00,2012,279,1200,0,67.96,61.54,68.87,60.45,67.85,58.79,68.25,59.6,66.78,55.72,68.92,60.28,20.65,12.4,133235.2,6.423,8.41,9.05,98964.31,8.65,11.06,13.18,120,3.352
101,2012-10-05T13:00,2012,279,1300,0,68.11,61.79,69,60.75,68,59.11,68.4,60.84,66.94,57.17,69.05,60.97,20.66,12.35,130844.1,6.314,8.25,8.88,86741.41,7.561,9.77,13.17,111,3.101
101,2012-10-05T14:00,2012,279,1400,0,67.98,61.74,68.85,60.73,67.86,59.12,68.26,59.54,66.81,56.12,68.9,60.49,20.74,12.45,129468.9,6.245,8.12,8.74,97875.36,8.71,10.69,13.16,117,3.268
101,2012-10-05T15:00,2012,279,1500,0,68.2,61.92,69.07,60.93,68.08,59.31,68.48,60.11,67.04,56.29,69.13,60.74,20.69,12.42,129578.9,6.279,8.14,8.77,96206.01,8.37,10.75,13.16,116,3.24
101,2012-10-05T16:00,2012,279,1600,0,68.03,61.66,68.9,60.64,67.92,59.03,68.3,58.87,66.86,55.99,68.95,60.26,20.61,12.41,130980.4,6.378,8.26,8.89,102090.3,9.43,10.87,13.16,120,3.352
101,2012-10-05T17:00,2012,279,1700,0,68.07,61.55,68.94,60.48,67.94,58.93,68.33,58.74,66.89,55.78,69,60.12,20.44,12.34,132391,6.518,8.46,9.01,103411.3,9.59,11.1,13.16,121,3.38
101,2012-10-05T18:00,2012,279,1800,0,67.97,61.31,68.82,60.18,67.84,58.67,68.24,58.87,66.79,55.38,68.89,59.89,20.55,12.38,135829.3,6.66,8.65,9.16,104265,9.37,11.41,13.16,124,3.464
101,2012-10-05T19:00,2012,279,1900,0,68.01,61.23,68.87,60.11,67.87,58.58,68.28,59.06,66.81,55.2,68.94,59.86,20.7,12.42,138799.8,6.772,8.76,9.29,104826.7,9.22,11.62,13.16,125,3.492
101,2012-10-05T20:00,2012,279,2000,0,67.99,61.17,68.87,60.07,67.86,58.52,68.26,59.68,66.8,55.12,68.94,59.94,20.63,12.38,139001.4,6.814,8.8,9.34,101639,8.59,11.68,13.17,124,3.464
101,2012-10-05T21:00,2012,279,2100,0,67.74,60.91,68.63,59.8,67.61,58.25,68.02,59.04,66.54,54.87,68.69,59.62,20.51,12.34,138593.9,6.837,8.83,9.36,103199.6,8.98,11.67,13.17,124,3.464
101,2012-10-05T22:00,2012,279,2200,0,68.04,61.07,68.94,59.94,67.91,58.35,68.32,60.35,66.83,54.93,69,59.97,20.49,12.28,141140,6.961,8.99,9.56,98817.19,7.968,11.9,13.18,123,3.436
101,2012-10-05T23:00,2012,279,2300,0,67.74,60.89,68.64,59.83,67.62,58.16,68.03,59.03,66.55,56.01,68.7,59.84,20.43,12.26,138566.9,6.855,8.8,9.46,97061.81,8.99,10.54,13.18,121,3.38
101,2012-10-06T00:00,2012,280,0,0,67.92,61.02,68.81,59.95,67.8,58.33,68.21,60.05,66.72,54.94,68.88,59.88,20.45,12.3,139315.7,6.899,8.86,9.47,99320.92,8.16,11.78,13.18,123,3.436
101,2012-10-06T01:00,2012,280,100,0,67.97,61.11,68.86,60.04,67.83,58.42,68.26,62.43,66.78,55.05,68.93,60.46,20.5,12.28,138904,6.855,8.82,9.41,87320.58,5.833,11.72,13.18,116,3.24
101,2012-10-06T02:00,2012,280,200,0,67.68,60.85,68.56,59.75,67.56,58.21,67.97,60.59,66.5,54.81,68.62,59.88,20.54,12.35,138566.7,6.825,8.81,9.35,95479.68,7.385,11.69,13.18,120,3.352
101,2012-10-06T03:00,2012,280,300,0,67.83,60.97,68.7,59.89,67.72,58.33,68.13,58.02,66.65,54.9,68.77,59.44,20.55,12.39,139069.6,6.86,8.81,9.39,109762.5,10.11,11.75,13.18,129,3.603
101,2012-10-06T04:00,2012,280,400,0,67.81,60.94,68.68,59.87,67.69,58.29,68.1,57.96,66.6,54.88,68.75,59.41,20.59,12.41,139450.1,6.868,8.81,9.4,109866.3,10.13,11.73,13.18,128,3.575
101,2012-10-06T05:00,2012,280,500,0,67.92,61,68.8,59.93,67.81,58.37,68.23,59.31,66.73,55.57,68.87,59.84,20.52,12.39,139853.2,6.925,8.87,9.44,100751.7,8.92,11.16,13.18,125,3.492
101,2012-10-06T06:00,2012,280,600,0,67.86,60.92,68.73,59.89,67.74,58.34,68.15,59.08,66.68,54.84,68.8,59.63,20.48,12.34,139326.1,6.943,8.84,9.4,104499.8,9.07,11.84,13.18,125,3.492
101,2012-10-06T07:00,2012,280,700,0,67.89,60.9,68.77,59.85,67.78,58.3,68.2,58.59,66.72,55.4,68.84,59.6,20.3,12.26,139218.7,6.991,8.92,9.48,103980.4,9.61,11.33,13.18,126,3.52
101,2012-10-06T08:00,2012,280,800,0,67.82,60.99,68.7,59.86,67.7,58.23,68.12,59.07,66.64,55.05,68.78,59.69,20.34,12.28,138179.5,6.838,8.84,9.47,102706.2,9.05,11.58,13.18,124,3.464
101,2012-10-06T09:00,2012,280,900,0,67.91,61.25,68.8,60.07,67.78,58.41,68.19,59.28,66.71,55.38,68.87,59.96,20.46,12.33,136858.1,6.662,8.73,9.37,101122.8,8.91,11.33,13.18,123,3.436
101,2012-10-06T10:00,2012,280,1000,0,67.98,61.47,68.87,60.3,67.86,58.62,68.27,59.42,66.8,55.71,68.94,60.18,20.45,12.33,134359.9,6.51,8.58,9.24,99561.88,8.85,11.09,13.18,120,3.352
101,2012-10-06T11:00,2012,280,1100,0,68.03,61.72,68.9,60.59,67.9,58.91,68.33,59.41,66.87,56.12,69,60.44,20.51,12.36,130758.9,6.31,8.31,8.99,98492.95,8.92,10.75,13.17,117,3.268
101,2012-10-06T12:00,2012,280,1200,0,68.15,61.93,68.99,60.83,68.01,59.2,68.43,60.54,67,56.4,69.11,60.85,20.58,12.37,128979.6,6.224,8.16,8.82,92642.73,7.887,10.6,13.16,114,3.184
101,2012-10-06T13:00,2012,280,1300,0,68.23,62.09,69.05,61.04,68.09,59.49,68.5,60.83,67.09,56.66,69.15,61.06,20.44,12.32,125539.1,6.134,8.01,8.6,90335.23,7.672,10.43,13.16,110,3.073
101,2012-10-06T14:00,2012,280,1400,0,68.2,62.01,69.02,60.93,68.06,59.33,68.47,60.44,67.06,56.54,69.12,60.88,20.59,12.37,127912.3,6.188,8.09,8.73,92950.38,8.02,10.52,13.15,114,3.184
101,2012-10-06T15:00,2012,280,1500,0,68,61.6,68.82,60.49,67.86,58.95,68.26,58.9,66.84,55.96,68.9,60.21,20.6,12.42,131574,6.408,8.32,8.92,101867.3,9.36,10.88,13.15,120,3.352
101,2012-10-06T16:00,2012,280,1600,0,67.78,60.7,68.62,59.49,67.66,57.98,68.03,57.18,66.59,54.47,68.73,58.98,20.58,12.42,143875.8,7.079,9.12,9.68,115588,10.85,12.12,13.16,134,3.743
101,2012-10-06T17:00,2012,280,1700,0,67.77,60.5,68.6,59.26,67.63,57.73,68.04,57.85,66.54,54.1,68.72,58.93,20.51,12.37,146752.1,7.262,9.33,9.9,113403,10.19,12.44,13.17,135,3.771
101,2012-10-06T18:00,2012,280,1800,0,67.77,60.42,68.61,59.25,67.68,57.91,68.1,58.75,66.61,53.99,68.73,59,20.57,12.4,147098,7.351,9.36,9.77,110290.2,9.35,12.61,13.18,134,3.743
101,2012-10-06T19:00,2012,280,1900,0,67.77,60.29,68.61,59.15,67.69,57.89,68.12,57.71,66.63,53.82,68.71,58.68,20.4,12.33,147241.8,7.48,9.45,9.8,116001.3,10.41,12.81,13.18,137,3.827
101,2012-10-06T20:00,2012,280,2000,0,67.69,60.16,68.53,59.03,67.61,57.82,68.04,57.2,66.57,54.28,68.63,58.59,20.44,12.33,148103.1,7.539,9.49,9.79,115583.8,10.84,12.29,13.18,137,3.827
101,2012-10-06T21:00,2012,280,2100,0,67.88,60.23,68.72,59.06,67.8,57.87,68.24,58.59,66.75,53.64,68.82,58.76,20.59,12.39,151393.6,7.646,9.66,9.93,114210.6,9.65,13.11,13.18,138,3.855
101,2012-10-06T22:00,2012,280,2200,0,67.62,60,68.45,58.84,67.55,57.67,67.98,58.11,66.5,53.41,68.55,58.49,20.69,12.44,151482.7,7.629,9.61,9.87,115771.2,9.87,13.1,13.18,139,3.883
101,2012-10-06T23:00,2012,280,2300,0,67.81,60.09,68.64,58.94,67.74,57.8,68.18,57.5,66.69,53.43,68.74,58.41,20.73,12.46,153151.5,7.718,9.71,9.94,120879,10.68,13.26,13.18,143,3.994
101,2012-10-07T00:00,2012,281,0,0,67.81,59.97,68.66,58.83,67.75,57.71,68.19,58.35,66.71,53.23,68.75,58.46,20.69,12.43,154887.1,7.845,9.83,10.05,117412.2,9.84,13.48,13.18,141,3.939
101,2012-10-07T01:00,2012,281,100,0,67.79,59.87,68.63,58.76,67.73,57.64,68.17,59.03,66.7,53.18,68.73,58.53,20.37,12.29,153413.5,7.923,9.87,10.09,112865.7,9.14,13.52,13.18,139,3.883
101,2012-10-07T02:00,2012,281,200,0,67.64,59.57,68.48,58.46,67.58,57.36,68.02,56.45,66.54,52.82,68.57,57.75,20.35,12.33,155580.5,8.07,10.02,10.22,126274.5,11.56,13.73,13.18,147,4.106
101,2012-10-07T03:00,2012,281,300,0,67.86,59.8,68.71,58.67,67.8,57.62,68.25,58.35,66.77,53.01,68.8,58.3,20.29,12.26,154990.3,8.06,10.04,10.18,117497.1,9.9,13.76,13.18,142,3.966
101,2012-10-07T04:00,2012,281,400,0,67.65,59.58,68.49,58.49,67.58,57.44,68.03,57.11,66.56,52.82,68.57,57.9,20.26,12.27,154413.2,8.07,10.01,10.15,122578.3,10.91,13.74,13.18,144,4.022
101,2012-10-07T05:00,2012,281,500,0,67.82,59.59,68.68,58.43,67.77,57.42,68.21,58.55,66.74,52.67,68.77,58.12,20.2,12.22,157240.3,8.23,10.25,10.35,117431.8,9.66,14.07,13.18,143,3.994
101,2012-10-07T06:00,2012,281,600,0,67.7,59.58,68.54,58.46,67.63,57.45,68.08,56.97,66.6,52.67,68.62,57.83,20.57,12.4,157655.5,8.11,10.09,10.18,125838.1,11.11,13.93,13.18,148,4.134
101,2012-10-07T07:00,2012,281,700,0,67.88,59.69,68.73,58.52,67.82,57.51,68.27,58.8,66.8,53.2,68.81,58.34,20.39,12.28,157997.9,8.19,10.2,10.31,114763.8,9.47,13.6,13.18,142,3.966
101,2012-10-07T08:00,2012,281,800,0,67.79,59.88,68.63,58.77,67.72,57.71,68.19,59.03,66.7,54.74,68.71,58.83,20.34,12.23,152635.1,7.913,9.86,10.02,104669.7,9.16,11.96,13.18,133,3.715
101,2012-10-07T09:00,2012,281,900,0,67.77,60.04,68.61,58.89,67.71,57.83,68.17,58.17,66.67,53.48,68.71,58.51,20.3,12.28,149856,7.728,9.72,9.88,115351.7,10,13.19,13.18,138,3.855
101,2012-10-07T10:00,2012,281,1000,0,67.88,60.2,68.72,59.03,67.83,57.96,68.28,58.11,66.79,53.67,68.82,58.62,20.33,12.31,149576.4,7.687,9.69,9.87,116159.7,10.18,13.12,13.18,138,3.855
101,2012-10-07T11:00,2012,281,1100,0,67.76,60.19,68.6,59.01,67.71,57.93,68.14,58.22,66.66,53.74,68.7,58.66,20.28,12.29,147503.5,7.57,9.59,9.78,113676.1,9.92,12.92,13.18,136,3.799
101,2012-10-07T12:00,2012,281,1200,0,67.84,60.33,68.67,59.14,67.78,58.05,68.21,58.88,66.72,53.88,68.79,58.92,20.32,12.3,146903.1,7.515,9.54,9.72,110481.4,9.33,12.84,13.18,133,3.715
101,2012-10-07T13:00,2012,281,1300,0,67.79,60.31,68.62,59.12,67.73,58.02,68.17,57.83,66.67,53.84,68.73,58.68,20.49,12.39,147700.3,7.483,9.5,9.71,116219.1,10.33,12.83,13.18,137,3.827
101,2012-10-07T14:00,2012,281,1400,0,67.78,60.33,68.61,59.16,67.72,58.03,68.16,57.9,66.66,53.89,68.73,58.75,20.51,12.38,147277.5,7.45,9.46,9.69,115524.5,10.26,12.77,13.18,136,3.799
101,2012-10-07T15:00,2012,281,1500,0,67.87,60.33,68.71,59.18,67.81,58.04,68.25,58.75,66.76,53.84,68.81,58.89,20.6,12.4,149336.6,7.536,9.53,9.77,112619.2,9.5,12.92,13.18,136,3.799
101,2012-10-07T16:00,2012,281,1600,0,67.74,60.28,68.57,59.12,67.68,57.98,68.12,57.75,66.63,53.84,68.68,58.67,20.56,12.4,147706.3,7.453,9.46,9.69,116306.6,10.36,12.79,13.18,137,3.827
101,2012-10-07T17:00,2012,281,1700,0,67.87,60.32,68.71,59.15,67.81,58.05,68.25,60.01,66.76,53.78,68.82,59.14,20.44,12.33,148375.7,7.555,9.57,9.76,105918.9,8.24,12.98,13.18,131,3.659
101,2012-10-07T18:00,2012,281,1800,0,67.89,60.23,68.73,59.05,67.82,57.96,68.27,58.83,66.79,54.96,68.84,59.07,20.38,12.26,149714.9,7.656,9.68,9.87,105636.4,9.45,11.83,13.18,132,3.687
101,2012-10-07T19:00,2012,281,1900,0,67.89,60.16,68.73,58.95,67.83,57.93,68.28,61.51,66.79,53.45,68.84,59.24,20.57,12.31,152223.1,7.728,9.78,9.9,100237.9,6.769,13.33,13.18,131,3.659
101,2012-10-07T20:00,2012,281,2000,0,67.65,59.95,68.5,58.76,67.59,57.73,68.04,59.82,66.55,55.26,68.59,59.14,20.49,12.27,151007.2,7.697,9.74,9.85,97106.8,8.22,11.29,13.18,129,3.603
101,2012-10-07T21:00,2012,281,2100,0,67.74,59.96,68.59,58.77,67.68,57.68,68.11,57.95,66.63,53.22,68.68,58.36,20.64,12.46,153915.6,7.785,9.82,10.01,118960.7,10.16,13.41,13.18,141,3.939
101,2012-10-07T22:00,2012,281,2200,0,67.79,59.89,68.64,58.7,67.73,57.62,68.17,58.53,66.68,53.53,68.73,58.5,20.67,12.44,155973.6,7.905,9.93,10.1,114896.2,9.64,13.15,13.17,140,3.911
101,2012-10-07T23:00,2012,281,2300,0,67.65,59.74,68.48,58.55,67.58,57.51,68.03,57.72,66.54,54.56,68.58,58.43,20.67,12.42,155756.3,7.905,9.93,10.07,112297.7,10.31,11.98,13.18,140,3.911
101,2012-10-08T00:00,2012,282,0,0,67.86,59.87,68.7,58.71,67.8,57.67,68.24,57.73,66.75,53.01,68.79,58.22,20.71,12.48,157167.1,7.982,9.99,10.13,122636.4,10.51,13.75,13.18,145,4.05
101,2012-10-08T01:00,2012,282,100,0,67.67,59.6,68.51,58.41,67.61,57.39,68.05,58.06,66.58,52.66,68.6,58.03,20.52,12.38,157360.2,8.07,10.1,10.22,119930.8,10,13.91,13.18,144,4.022
101,2012-10-08T02:00,2012,282,200,0,67.69,59.47,68.54,58.24,67.63,57.27,68.07,56.79,66.6,52.43,68.62,57.64,20.39,12.35,159042.2,8.22,10.3,10.36,127394.6,11.28,14.18,13.18,148,4.134
101,2012-10-08T03:00,2012,282,300,0,67.67,59.44,68.51,58.26,67.6,57.33,68.05,56.37,66.59,52.41,68.57,57.54,20.43,12.38,158621.6,8.23,10.25,10.27,129653.2,11.68,14.18,13.18,150,4.19
101,2012-10-08T04:00,2012,282,400,0,67.67,59.43,68.5,58.26,67.6,57.3,68.05,56.18,66.58,52.36,68.59,57.49,20.69,12.49,160833.4,8.24,10.25,10.31,131955.3,11.86,14.23,13.18,152,4.246
101,2012-10-08T05:00,2012,282,500,0,67.84,59.67,68.69,58.51,67.78,57.48,68.23,58.01,66.75,52.66,68.77,58.05,20.59,12.41,159266.7,8.17,10.18,10.29,122227.5,10.22,14.09,13.18,146,4.078
101,2012-10-08T06:00,2012,282,600,0,67.65,59.51,68.49,58.36,67.6,57.38,68.05,58.26,66.58,52.56,68.57,58.01,20.54,12.4,158086.3,8.15,10.13,10.22,119601.2,9.79,14.03,13.18,144,4.022
101,2012-10-08T07:00,2012,282,700,0,67.79,59.5,68.64,58.33,67.73,57.28,68.17,57.22,66.7,52.43,68.72,57.73,20.45,12.35,160388.2,8.29,10.31,10.45,126204.3,10.95,14.27,13.18,148,4.134
101,2012-10-08T08:00,2012,282,800,0,67.73,59.63,68.58,58.51,67.67,57.49,68.12,56.62,66.66,52.77,68.65,57.8,20.43,12.37,156426.8,8.1,10.07,10.19,127256.4,11.5,13.89,13.18,147,4.106
101,2012-10-08T09:00,2012,282,900,0,67.91,59.95,68.76,58.78,67.85,57.73,68.3,57.79,66.82,53.16,68.85,58.28,20.46,12.37,155063,7.959,9.97,10.12,121091.9,10.51,13.66,13.18,142,3.966
101,2012-10-08T10:00,2012,282,1000,0,67.67,59.94,68.5,58.77,67.61,57.7,68.05,57.6,66.57,53.29,68.6,58.3,20.6,12.45,152312.1,7.733,9.73,9.91,119776.6,10.46,13.28,13.18,140,3.911
101,2012-10-08T11:00,2012,282,1100,0,67.86,60.08,68.69,58.9,67.79,57.85,68.24,57.4,66.76,53.42,68.79,58.35,20.52,12.42,152532.6,7.784,9.79,9.95,121638.7,10.84,13.34,13.18,142,3.966
101,2012-10-08T12:00,2012,282,1200,0,68.07,60.39,68.91,59.21,68,58.12,68.45,59.84,66.97,54.39,69.01,59.24,20.62,12.39,151823.2,7.677,9.7,9.88,106344.2,8.62,12.58,13.18,132,3.687
101,2012-10-08T13:00,2012,282,1300,0,67.7,60.11,68.53,58.93,67.64,57.89,68.09,58.32,66.61,53.59,68.63,58.6,20.6,12.44,149940.8,7.593,9.6,9.76,114815.3,9.76,13.02,13.18,136,3.799
101,2012-10-08T14:00,2012,282,1400,0,67.82,60.28,68.66,59.08,67.76,57.96,68.2,58.87,66.7,53.73,68.77,58.85,20.63,12.45,149916.4,7.539,9.58,9.8,112410,9.32,12.97,13.18,135,3.771
101,2012-10-08T15:00,2012,282,1500,0,67.86,60.33,68.69,59.16,67.79,58.1,68.23,58.39,66.74,53.79,68.8,58.82,20.68,12.48,149431.3,7.528,9.53,9.7,115307.2,9.85,12.95,13.18,135,3.771
101,2012-10-08T16:00,2012,282,1600,0,67.77,60.24,68.6,59.07,67.71,58.02,68.14,57.33,66.66,53.7,68.7,58.54,20.61,12.48,148881.2,7.533,9.53,9.68,120208.7,10.81,12.96,13.18,139,3.883
101,2012-10-08T17:00,2012,282,1700,0,68.11,60.42,68.95,59.22,68.04,58.16,68.49,60.59,67,54.43,69.06,59.43,20.41,12.31,150433.6,7.682,9.73,9.88,102220.9,7.905,12.57,13.18,129,3.603
101,2012-10-08T18:00,2012,282,1800,0,67.52,59.71,68.37,58.47,67.46,57.42,67.89,56.7,66.43,52.95,68.46,57.89,20.48,12.41,153462.1,7.813,9.89,10.03,124053.3,11.2,13.47,13.18,142,3.966
101,2012-10-08T19:00,2012,282,1900,0,67.91,59.96,68.77,58.72,67.85,57.7,68.3,58.29,66.81,53.82,68.85,58.51,20.55,12.45,156236.3,7.952,10.05,10.15,115942.5,10.01,12.99,13.18,140,3.911
101,2012-10-08T20:00,2012,282,2000,0,67.74,59.81,68.6,58.59,67.68,57.54,68.11,58.3,66.65,52.9,68.68,58.26,20.73,12.47,157235.2,7.929,10.01,10.14,119059.3,9.81,13.75,13.18,142,3.966
101,2012-10-08T21:00,2012,282,2100,0,67.9,59.93,68.76,58.67,67.83,57.62,68.28,57.89,66.81,53.06,68.84,58.25,20.37,12.35,155521.4,7.973,10.09,10.21,120767.7,10.38,13.75,13.18,141,3.939
101,2012-10-08T22:00,2012,282,2200,0,67.75,59.8,68.59,58.55,67.67,57.52,68.13,57.25,66.66,55.02,68.67,58.44,20.53,12.37,156068.3,7.953,10.04,10.16,112868.1,10.87,11.65,13.18,138,3.855
101,2012-10-08T23:00,2012,282,2300,0,67.75,59.76,68.61,58.5,67.68,57.45,68.12,57.16,66.65,52.91,68.68,57.98,20.39,12.37,155972.7,7.987,10.11,10.23,123866.1,10.97,13.74,13.18,143,3.994
101,2012-10-09T00:00,2012,283,0,0,67.95,59.98,68.81,58.71,67.88,57.7,68.33,58.97,66.86,53.12,68.88,58.5,20.51,12.39,156422.3,7.969,10.09,10.18,115944.7,9.36,13.74,13.18,140,3.911
101,2012-10-09T01:00,2012,283,100,0,67.75,59.85,68.6,58.6,67.68,57.58,68.13,57.2,66.66,53.66,68.68,58.2,20.6,12.43,155816.9,7.901,10,10.1,120514.9,10.93,13,13.18,141,3.939
101,2012-10-09T02:00,2012,283,200,0,67.75,59.88,68.6,58.63,67.68,57.69,68.13,58.61,66.66,53.05,68.68,58.4,20.61,12.44,154961.1,7.873,9.97,10,116617.3,9.52,13.61,13.18,139,3.883
101,2012-10-09T03:00,2012,283,300,0,67.84,59.91,68.69,58.69,67.78,57.74,68.23,58.49,66.76,53.08,68.77,58.4,20.65,12.46,155991.6,7.931,10,10.04,118179.4,9.73,13.68,13.18,141,3.939
101,2012-10-09T04:00,2012,283,400,0,67.86,59.96,68.71,58.72,67.79,57.73,68.25,57.93,66.77,54.62,68.79,58.61,20.72,12.52,156365.2,7.902,9.98,10.06,113867.9,10.31,12.15,13.18,139,3.883
101,2012-10-09T05:00,2012,283,500,0,67.86,59.95,68.71,58.74,67.8,57.78,68.25,57.35,66.77,53.16,68.79,58.22,20.5,12.41,154475.8,7.908,9.97,10.02,123247.4,10.9,13.62,13.18,142,3.966
101,2012-10-09T06:00,2012,283,600,0,67.86,59.98,68.69,58.78,67.78,57.78,68.23,56.89,66.75,53.23,68.78,58.15,20.46,12.4,153604.6,7.881,9.92,10,124983,11.35,13.53,13.18,143,3.994
101,2012-10-09T07:00,2012,283,700,0,67.83,59.97,68.68,58.76,67.77,57.76,68.21,57.74,66.73,53.16,68.77,58.3,20.7,12.48,155408.2,7.86,9.92,10.01,121510.7,10.47,13.57,13.18,142,3.966
101,2012-10-09T08:00,2012,283,800,0,67.9,60.02,68.74,58.84,67.82,57.83,68.27,57.5,66.81,53.29,68.82,58.33,20.57,12.42,154202.9,7.875,9.9,9.99,122164.6,10.77,13.51,13.18,143,3.994
101,2012-10-09T09:00,2012,283,900,0,67.79,60.04,68.63,58.86,67.71,57.84,68.16,57.6,66.69,53.39,68.72,58.39,20.56,12.33,152109.8,7.742,9.78,9.87,119155.3,10.56,13.3,13.18,149,4.162
101,2012-10-09T10:00,2012,283,1000,0,67.94,60.3,68.78,59.12,67.86,58.07,68.31,58.33,66.84,53.68,68.87,58.75,20.7,12.38,151432.1,7.637,9.66,9.79,116043.5,9.98,13.16,13.18,145,4.05
101,2012-10-09T11:00,2012,283,1100,0,67.8,60.2,68.64,58.98,67.73,57.95,68.17,56.69,66.69,53.64,68.74,58.33,20.55,12.36,150063.7,7.599,9.66,9.79,122920.5,11.48,13.06,13.18,147,4.106
101,2012-10-09T12:00,2012,283,1200,0,67.89,60.34,68.72,59.13,67.82,58.05,68.26,57.33,66.78,53.82,68.83,58.6,20.51,12.35,149033.1,7.546,9.6,9.77,119484.4,10.93,12.96,13.18,145,4.05
101,2012-10-09T13:00,2012,283,1300,0,67.89,60.41,68.71,59.18,67.82,58.14,68.25,56.94,66.77,53.91,68.82,58.57,20.53,12.39,147964.3,7.48,9.53,9.68,121335.9,11.31,12.86,13.18,144,4.022
101,2012-10-09T14:00,2012,283,1400,0,67.96,60.52,68.79,59.31,67.89,58.24,68.33,60.31,66.84,54.67,68.9,59.48,20.49,12.31,147024.2,7.438,9.48,9.64,100761.4,8.02,12.17,13.18,132,3.687
101,2012-10-09T15:00,2012,283,1500,0,67.99,60.51,68.84,59.28,67.93,58.15,68.36,58.93,66.88,53.99,68.95,59.05,20.57,12.38,148998.3,7.482,9.57,9.78,112003.4,9.44,12.89,13.18,139,3.883
101,2012-10-09T16:00,2012,283,1600,0,67.77,60.3,68.61,59.09,67.7,57.97,68.13,57.41,66.66,54.41,68.71,58.72,20.55,12.38,148263.2,7.467,9.52,9.73,115221.5,10.72,12.25,13.18,141,3.939
101,2012-10-09T17:00,2012,283,1700,0,67.88,60.33,68.72,59.12,67.81,58.04,68.25,58.92,66.77,53.8,68.82,58.9,20.48,12.33,148893.9,7.551,9.61,9.77,111475.6,9.34,12.98,13.18,139,3.883
101,2012-10-09T18:00,2012,283,1800,0,68.08,60.5,68.92,59.28,68,58.22,68.44,59.55,66.96,53.92,69.02,59.16,20.48,12.34,149299.2,7.582,9.64,9.78,109750.9,8.89,13.04,13.18,138,3.855
101,2012-10-09T19:00,2012,283,1900,0,67.72,60.13,68.56,58.9,67.66,57.8,68.1,57.56,66.61,53.56,68.67,58.45,20.47,12.36,149853.6,7.587,9.66,9.86,118130.2,10.54,13.05,13.18,143,3.994
101,2012-10-09T20:00,2012,283,2000,0,67.89,60.3,68.74,59.07,67.82,57.98,68.26,57.74,66.78,53.72,68.83,58.64,20.6,12.41,150731.2,7.595,9.67,9.84,118558.7,10.52,13.06,13.18,143,3.994
101,2012-10-09T21:00,2012,283,2100,0,67.79,60.18,68.63,58.97,67.71,57.89,68.16,57.16,66.69,53.62,68.72,58.43,20.68,12.47,151295.8,7.602,9.67,9.83,121610.8,11,13.07,13.18,146,4.078
101,2012-10-09T22:00,2012,283,2200,0,67.83,60.21,68.69,58.99,67.77,57.9,68.21,57.17,66.73,53.6,68.77,58.44,20.74,12.5,152317.8,7.623,9.7,9.87,122335.5,11.03,13.13,13.18,146,4.078
