id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-10-09T23:00,2012,283,2300,0,67.95,60.28,68.78,59.06,67.88,58.01,68.32,58.27,66.84,53.65,68.89,58.7,20.57,12.4,151431,7.668,9.73,9.87,116797.2,10.05,13.2,13.18,143,3.994
101,2012-10-10T00:00,2012,284,0,0,67.84,60.17,68.68,58.95,67.78,57.88,68.22,57.49,66.74,53.5,68.78,58.44,20.68,12.46,152470,7.672,9.74,9.89,120972.6,10.74,13.23,13.18,145,4.05
101,2012-10-10T01:00,2012,284,100,0,67.93,60.22,68.78,58.98,67.87,57.94,68.32,58.32,66.84,53.5,68.88,58.65,20.66,12.43,153160.3,7.716,9.8,9.93,117532.2,10,13.34,13.18,144,4.022
101,2012-10-10T02:00,2012,284,200,0,67.97,60.23,68.82,58.99,67.91,57.99,68.36,61.73,66.89,53.52,68.91,59.34,20.65,12.34,153339.8,7.742,9.83,9.92,99980.29,6.625,13.36,13.18,134,3.743
101,2012-10-10T03:00,2012,284,300,0,67.83,60.12,68.68,58.87,67.78,57.84,68.22,58.66,66.74,53.42,68.77,58.62,20.7,12.44,153483.4,7.712,9.81,9.93,115331.2,9.56,13.32,13.18,143,3.994
101,2012-10-10T04:00,2012,284,400,0,67.81,60.12,68.65,58.88,67.74,57.87,68.19,58.05,66.72,53.47,68.75,58.53,20.68,12.45,152574,7.684,9.77,9.87,117915.2,10.14,13.25,13.18,144,4.022
101,2012-10-10T05:00,2012,284,500,0,67.85,60.15,68.69,58.92,67.77,57.91,68.22,57.74,66.76,53.57,68.78,58.51,20.42,12.35,150682.8,7.698,9.77,9.86,118416,10.48,13.18,13.18,143,3.994
101,2012-10-10T06:00,2012,284,600,0,67.92,60.24,68.77,59.01,67.85,57.98,68.29,58.25,66.83,53.66,68.86,58.67,20.44,12.35,150701.6,7.682,9.75,9.87,116114.2,10.05,13.17,13.18,142,3.966
101,2012-10-10T07:00,2012,284,700,0,67.87,60.23,68.71,59.02,67.79,57.97,68.24,57.69,66.77,53.65,68.8,58.57,20.67,12.45,151545,7.639,9.69,9.82,119415.1,10.56,13.12,13.18,144,4.022
101,2012-10-10T08:00,2012,284,800,0,67.92,60.34,68.78,59.1,67.85,58.04,68.29,57.72,66.81,53.75,68.87,58.65,20.78,12.5,151884.9,7.583,9.68,9.81,119717.4,10.58,13.07,13.18,144,4.022
101,2012-10-10T09:00,2012,284,900,0,67.83,60.33,68.67,59.1,67.75,58.05,68.19,57.91,66.73,53.84,68.76,58.71,20.73,12.48,149823.6,7.496,9.57,9.7,117183.7,10.29,12.89,13.18,142,3.966
101,2012-10-10T10:00,2012,284,1000,0,67.88,60.51,68.71,59.29,67.8,58.22,68.25,59.23,66.78,54.11,68.83,59.16,20.59,12.4,146588.6,7.367,9.42,9.58,109004.5,9.01,12.67,13.18,135,3.771
101,2012-10-10T11:00,2012,284,1100,0,67.99,60.65,68.84,59.43,67.92,58.33,68.36,59.21,66.88,54.29,68.95,59.28,20.46,12.37,145498.6,7.34,9.41,9.59,109003.5,9.15,12.59,13.18,136,3.799
101,2012-10-10T12:00,2012,284,1200,0,67.91,60.6,68.75,59.36,67.83,58.23,68.27,58.11,66.8,54.22,68.86,59,20.62,12.44,146478.6,7.313,9.39,9.6,114644.1,10.16,12.58,13.18,138,3.855
101,2012-10-10T13:00,2012,284,1300,0,67.98,60.71,68.83,59.46,67.91,58.32,68.34,59.27,66.88,54.4,68.93,59.33,20.52,12.38,145288.1,7.265,9.37,9.59,108106.8,9.07,12.48,13.18,135,3.771
101,2012-10-10T14:00,2012,284,1400,0,67.87,60.67,68.71,59.41,67.8,58.24,68.22,58.25,66.75,54.4,68.83,59.11,20.55,12.42,144602.6,7.192,9.31,9.56,112351,9.97,12.36,13.18,137,3.827
101,2012-10-10T15:00,2012,284,1500,0,67.99,60.84,68.85,59.57,67.91,58.36,68.33,58.28,66.85,54.54,68.95,59.25,20.69,12.48,145170.2,7.149,9.27,9.55,113084.3,10.06,12.32,13.18,137,3.827
101,2012-10-10T16:00,2012,284,1600,0,67.8,60.73,68.66,59.49,67.7,58.15,68.13,59.45,66.64,54.53,68.74,59.46,20.53,12.38,142939.4,7.065,9.17,9.55,104252.8,8.68,12.11,13.18,131,3.659
101,2012-10-10T17:00,2012,284,1700,0,67.86,60.78,68.69,59.52,67.76,58.28,68.19,57.4,66.7,54.55,68.79,59.05,20.69,12.5,143864.9,7.085,9.17,9.48,116162.1,10.79,12.16,13.18,139,3.883
101,2012-10-10T18:00,2012,284,1800,0,67.86,60.71,68.7,59.4,67.77,58.15,68.18,57.74,66.7,54.44,68.81,59.05,20.52,12.41,144454.8,7.153,9.3,9.62,114207.8,10.44,12.27,13.18,137,3.827
101,2012-10-10T19:00,2012,284,1900,0,67.92,60.71,68.76,59.46,67.82,58.24,68.26,57.73,66.76,55.6,68.86,59.27,20.67,12.43,145643.3,7.21,9.3,9.58,109230.6,10.52,11.16,13.18,136,3.799
101,2012-10-10T20:00,2012,284,2000,0,67.75,60.44,68.57,59.15,67.66,58.03,68.08,56.97,66.59,54.03,68.67,58.63,20.73,12.51,147574.4,7.306,9.42,9.63,119974.3,11.11,12.56,13.18,143,3.994
101,2012-10-10T21:00,2012,284,2100,0,67.87,60.45,68.71,59.18,67.79,58.1,68.21,57.47,66.73,54,68.8,58.72,20.51,12.41,147560.9,7.42,9.53,9.69,118026.7,10.75,12.73,13.18,141,3.939
101,2012-10-10T22:00,2012,284,2200,0,67.88,60.22,68.72,58.91,67.8,57.79,68.24,58.14,66.75,53.65,68.83,58.62,20.41,12.34,151464.9,7.658,9.81,10.01,116005.9,10.1,13.1,13.18,142,3.966
101,2012-10-10T23:00,2012,284,2300,0,68.09,60.37,68.94,59.08,68.02,58,68.45,61.69,66.96,53.73,69.04,59.44,20.63,12.34,153785.8,7.717,9.86,10.03,99979.48,6.761,13.24,13.18,134,3.743
101,2012-10-11T00:00,2012,285,0,0,67.83,60.11,68.68,58.82,67.77,57.8,68.21,61.73,66.73,53.45,68.78,59.25,20.64,12.34,153586.9,7.724,9.86,9.97,98769.23,6.477,13.28,13.18,134,3.743
101,2012-10-11T01:00,2012,285,100,0,67.85,59.96,68.69,58.63,67.79,57.63,68.23,60.73,66.73,53.16,68.79,58.86,20.74,12.39,157403.2,7.89,10.06,10.16,105772.6,7.494,13.58,13.18,139,3.883
101,2012-10-11T02:00,2012,285,200,0,67.98,59.99,68.83,58.69,67.92,57.71,68.37,61.55,66.89,53.17,68.92,59.06,20.59,12.32,157643.1,7.988,10.14,10.22,102462.6,6.817,13.71,13.18,137,3.827
101,2012-10-11T03:00,2012,285,300,0,67.71,59.67,68.56,58.38,67.65,57.4,68.1,60.35,66.62,53.31,68.64,58.65,20.54,12.31,157937.8,8.04,10.18,10.25,105025.7,7.743,13.31,13.18,139,3.883
101,2012-10-11T04:00,2012,285,400,0,67.79,59.76,68.65,58.49,67.73,57.47,68.17,56.52,66.69,53.11,68.72,57.88,20.63,12.45,158465.3,8.03,10.15,10.26,127332.1,11.65,13.58,13.18,151,4.218
101,2012-10-11T05:00,2012,285,500,0,67.82,59.75,68.67,58.51,67.76,57.51,68.21,57.29,66.73,52.93,68.75,58.01,20.45,12.37,157255.2,8.07,10.16,10.25,123964.8,10.93,13.8,13.18,148,4.134
101,2012-10-11T06:00,2012,285,600,0,67.88,59.75,68.75,58.48,67.83,57.41,68.27,57.56,66.79,52.85,68.83,58.02,20.43,12.36,159090,8.14,10.28,10.42,123381.2,10.71,13.94,13.18,150,4.19
101,2012-10-11T07:00,2012,285,700,0,67.66,59.6,68.51,58.35,67.61,57.36,68.05,56.58,66.58,52.72,68.58,57.73,20.69,12.49,159073.7,8.06,10.15,10.25,128128.4,11.47,13.86,13.18,151,4.218
101,2012-10-11T08:00,2012,285,800,0,68.06,60.02,68.91,58.73,68.01,57.72,68.46,61.16,66.96,53.13,69.01,58.97,20.71,12.42,159488.1,8.04,10.18,10.29,106368.8,7.306,13.83,13.18,139,3.883
101,2012-10-11T09:00,2012,285,900,0,67.7,59.87,68.56,58.59,67.65,57.56,68.08,57.49,66.6,53.17,68.64,58.17,20.72,12.48,156056.5,7.832,9.97,10.09,121496.1,10.59,13.44,13.18,146,4.078
101,2012-10-11T10:00,2012,285,1000,0,68,60.24,68.85,58.93,67.95,57.94,68.4,58.22,66.9,54.16,68.95,58.73,20.64,12.48,154337.6,7.764,9.92,10.01,115837.7,10.17,12.75,13.18,142,3.966
101,2012-10-11T11:00,2012,285,1100,0,67.85,60.26,68.68,58.95,67.79,57.95,68.22,58.28,66.75,53.91,68.78,58.71,20.62,12.43,151193.7,7.588,9.73,9.84,114712.7,9.94,12.83,13.18,139,3.883
101,2012-10-11T12:00,2012,285,1200,0,67.95,60.47,68.8,59.15,67.9,58.06,68.33,58.86,66.84,53.95,68.92,58.96,20.65,12.43,150439.3,7.485,9.66,9.83,112590.7,9.48,12.89,13.18,137,3.827
101,2012-10-11T13:00,2012,285,1300,0,68.1,60.54,68.97,60.11,68.06,58.19,68.49,58.56,66.98,53.96,69.09,59.13,20.7,12.45,146959.7,7.564,8.86,9.87,115756.6,9.93,13.02,13.18,138,3.855
101,2012-10-11T14:00,2012,285,1400,0,67.66,60.13,68.51,61.09,67.61,58.5,68.03,58.01,66.54,53.68,68.63,59.2,20.63,12.43,134054.4,7.534,7.42,9.11,115252.5,10.03,12.86,13.18,131,3.659
101,2012-10-11T15:00,2012,285,1500,0,67.67,60.16,68.55,59.18,67.61,58.06,68.05,57.19,66.55,53.69,68.69,58.6,20.55,12.42,146555.7,7.503,9.36,9.55,119335.5,10.87,12.86,13.18,139,3.883
101,2012-10-11T16:00,2012,285,1600,0,67.88,60.32,68.74,59.34,67.81,57.96,68.26,58.89,66.77,53.87,68.83,58.95,20.48,12.34,148260.4,7.556,9.4,9.85,111413.8,9.38,12.9,13.18,135,3.771
101,2012-10-11T17:00,2012,285,1700,0,68,60.33,68.88,59.29,67.95,57.89,68.39,59.86,66.89,53.71,68.97,59.07,20.59,12.38,151845.1,7.666,9.58,10.06,108898.8,8.53,13.18,13.18,137,3.827
101,2012-10-11T18:00,2012,285,1800,0,67.59,59.77,68.45,58.73,67.52,57.39,67.95,58.33,66.48,52.97,68.53,58.33,20.6,12.41,154027.8,7.821,9.73,10.13,116380.8,9.63,13.51,13.18,141,3.939
101,2012-10-11T19:00,2012,285,1900,0,67.71,59.67,68.58,58.6,67.65,57.32,68.08,56.92,66.59,52.64,68.65,57.88,20.77,12.48,158981.1,8.04,9.98,10.33,127009.6,11.16,13.95,13.18,149,4.162
101,2012-10-11T20:00,2012,285,2000,0,67.84,59.7,68.72,58.63,67.78,57.34,68.22,58.17,66.73,52.59,68.78,58.12,20.8,12.46,161043.7,8.14,10.1,10.44,122113.4,10.05,14.14,13.18,148,4.134
101,2012-10-11T21:00,2012,285,2100,0,67.79,59.62,68.66,58.6,67.72,57.38,68.16,55.98,66.69,53.27,68.71,57.8,20.63,12.43,159150.2,8.17,10.06,10.33,128894.8,12.18,13.42,13.18,151,4.218
101,2012-10-11T22:00,2012,285,2200,0,67.83,59.73,68.71,58.81,67.78,57.49,68.22,57.02,66.73,53.48,68.78,58.13,20.69,12.43,158109.8,8.11,9.9,10.29,123171.4,11.2,13.25,13.18,147,4.106
101,2012-10-11T23:00,2012,285,2300,0,67.81,59.91,68.68,58.9,67.76,57.58,68.2,57.27,66.71,53.17,68.75,58.21,20.61,12.43,155086.8,7.902,9.78,10.18,123155.9,10.93,13.54,13.18,145,4.05
101,2012-10-12T00:00,2012,286,0,0,67.71,59.91,68.58,58.84,67.66,57.52,68.09,56.33,66.59,53.21,68.65,58,20.7,12.49,154719.5,7.797,9.74,10.14,127202.8,11.76,13.38,13.18,148,4.134
101,2012-10-12T01:00,2012,286,100,0,67.88,60.01,68.75,58.93,67.83,57.6,68.27,57.32,66.77,53.19,68.83,58.25,20.78,12.5,156657.5,7.867,9.82,10.22,124192.5,10.95,13.57,13.18,147,4.106
101,2012-10-12T02:00,2012,286,200,0,67.65,59.65,68.51,58.69,67.58,57.38,68.02,58.35,66.55,52.81,68.57,58.21,20.73,12.46,156904.2,8,9.82,10.21,118132.6,9.67,13.74,13.18,144,4.022
101,2012-10-12T03:00,2012,286,300,0,67.77,59.67,68.64,58.7,67.72,57.4,68.15,58.18,66.67,52.7,68.71,58.16,20.73,12.46,158835.8,8.1,9.94,10.32,120771.5,9.97,13.97,13.18,146,4.078
101,2012-10-12T04:00,2012,286,400,0,67.8,59.57,68.69,58.56,67.73,57.29,68.18,56.21,66.69,52.52,68.74,57.65,20.69,12.48,160893.8,8.23,10.12,10.44,132138.6,11.96,14.17,13.18,154,4.302
101,2012-10-12T05:00,2012,286,500,0,67.88,59.7,68.74,58.71,67.82,57.43,68.25,58.37,66.78,52.75,68.8,58.22,20.42,12.33,157680.8,8.18,10.03,10.38,119399.3,9.88,14.02,13.18,145,4.05
101,2012-10-12T06:00,2012,286,600,0,67.72,59.63,68.59,58.55,67.68,57.26,68.11,56.47,66.61,52.74,68.66,57.75,20.47,12.39,157802.9,8.09,10.04,10.41,128001.9,11.64,13.87,13.18,150,4.19
101,2012-10-12T07:00,2012,286,700,0,67.91,59.89,68.78,58.84,67.86,57.56,68.3,57.87,66.8,53,68.85,58.27,20.7,12.44,157973.8,8.01,9.95,10.3,122089.2,10.43,13.8,13.18,147,4.106
101,2012-10-12T08:00,2012,286,800,0,67.93,59.91,68.79,58.85,67.88,57.56,68.31,58.3,66.81,53.07,68.87,58.36,20.62,12.41,157452.2,8.02,9.94,10.32,119429.5,10.01,13.74,13.18,144,4.022
101,2012-10-12T09:00,2012,286,900,0,67.64,59.59,68.51,58.57,67.59,57.26,68.02,56.54,66.54,52.69,68.58,57.77,20.65,12.45,157880.5,8.06,9.94,10.32,127755,11.47,13.85,13.18,150,4.19
101,2012-10-12T10:00,2012,286,1000,0,68.09,59.85,68.98,58.82,68.04,57.46,68.48,57.75,66.98,54.33,69.05,58.46,20.5,12.41,160470,8.24,10.16,10.58,117488.4,10.73,12.65,13.18,145,4.05
101,2012-10-12T11:00,2012,286,1100,0,67.6,59.55,68.47,58.54,67.53,57.24,67.97,55.92,66.49,53.19,68.53,57.71,20.47,12.41,156227.3,8.05,9.93,10.29,127423.3,12.05,13.31,13.18,148,4.134
101,2012-10-12T12:00,2012,286,1200,0,67.94,59.96,68.82,58.91,67.89,57.62,68.33,58.08,66.84,53.12,68.89,58.37,20.55,12.4,156308.6,7.989,9.92,10.27,120417.1,10.25,13.72,13.18,145,4.05
101,2012-10-12T13:00,2012,286,1300,0,67.61,59.79,68.51,58.74,67.58,57.49,68.01,56.73,66.5,53.07,68.67,58.12,20.65,12.46,154381.8,7.825,9.77,10.09,124701.9,11.28,13.42,13.19,145,4.05
101,2012-10-12T14:00,2012,286,1400,0,68,60.17,68.88,59.18,67.94,57.92,68.4,58.59,66.91,53.41,68.95,58.69,20.82,12.49,154906.7,7.827,9.7,10.02,117950.7,9.81,13.49,13.18,142,3.966
101,2012-10-12T15:00,2012,286,1500,0,67.89,60.09,68.77,59.07,67.84,57.77,68.29,58.61,66.8,55.39,68.84,59.01,20.63,12.35,153684.3,7.803,9.71,10.07,105509.2,9.68,11.4,13.18,134,3.743
101,2012-10-12T16:00,2012,286,1600,0,67.81,59.96,68.68,58.96,67.76,57.65,68.2,57.38,66.71,53.89,68.75,58.39,20.5,12.36,153278.3,7.846,9.72,10.11,118348,10.81,12.82,13.18,142,3.966
101,2012-10-12T17:00,2012,286,1700,0,67.78,59.81,68.65,58.8,67.73,57.44,68.16,59.11,66.67,53,68.72,58.48,20.56,12.38,155996.4,7.965,9.85,10.28,114092.3,9.05,13.68,13.18,140,3.911
101,2012-10-12T18:00,2012,286,1800,0,67.88,59.7,68.77,58.68,67.82,57.36,68.26,58.2,66.77,52.74,68.82,58.16,20.46,12.35,158763.1,8.18,10.09,10.46,120482,10.05,14.03,13.18,145,4.05
101,2012-10-12T19:00,2012,286,1900,0,67.86,59.56,68.77,58.54,67.82,57.24,68.26,58.56,66.76,52.46,68.81,58.08,20.66,12.42,162399.4,8.3,10.22,10.58,120710.8,9.7,14.3,13.17,146,4.078
101,2012-10-12T20:00,2012,286,2000,0,67.65,59.31,68.56,58.31,67.61,57.05,68.03,57.47,66.55,52.19,68.58,57.67,20.74,12.45,163210.7,8.34,10.25,10.55,125781.5,10.56,14.37,13.18,150,4.19
101,2012-10-12T21:00,2012,286,2100,0,67.87,59.32,68.8,58.33,67.81,57.06,68.25,57.85,66.78,52.15,68.82,57.73,20.34,12.29,163593.4,8.55,10.47,10.76,124654.4,10.4,14.63,13.18,149,4.162
101,2012-10-12T22:00,2012,286,2200,0,67.83,59.07,68.77,58.05,67.78,56.83,68.22,56.86,66.75,52.48,68.76,57.41,20.37,12.3,167428.4,8.76,10.72,10.95,127679.4,11.36,14.27,13.18,153,4.274
101,2012-10-12T23:00,2012,286,2300,0,67.69,58.91,68.63,57.9,67.64,56.64,68.07,57.44,66.6,51.57,68.63,57.27,20.43,12.32,168376.4,8.78,10.73,11.01,128099.4,10.63,15.03,13.18,153,4.274
101,2012-10-13T00:00,2012,287,0,0,67.77,58.96,68.72,57.95,67.73,56.67,68.16,56.39,66.7,52.27,68.7,57.23,20.56,12.38,170192.8,8.82,10.77,11.07,131389.1,11.77,14.43,13.18,155,4.33
101,2012-10-13T01:00,2012,287,100,0,67.87,58.97,68.81,57.87,67.83,56.6,68.25,58.69,66.78,51.39,68.8,57.47,20.61,12.36,172934.8,8.9,10.94,11.24,124953.9,9.56,15.39,13.18,154,4.302
101,2012-10-13T02:00,2012,287,200,0,67.69,58.81,68.61,57.74,67.65,56.49,68.06,58.87,66.59,52,68.6,57.57,20.63,12.35,172242.8,8.87,10.88,11.16,119095,9.19,14.59,13.18,150,4.19
101,2012-10-13T03:00,2012,287,300,0,68.01,59.03,68.96,57.9,67.98,56.61,68.39,57.85,66.92,51.33,68.95,57.3,20.61,12.37,174870.7,8.98,11.06,11.38,130997.3,10.54,15.59,13.18,157,4.385
101,2012-10-13T04:00,2012,287,400,0,67.75,58.87,68.69,57.77,67.72,56.52,68.13,59.49,66.66,51.28,68.68,57.57,20.53,12.3,171860.9,8.89,10.91,11.2,119811.8,8.64,15.39,13.18,150,4.19
101,2012-10-13T05:00,2012,287,500,0,67.66,58.71,68.59,57.63,67.63,56.37,68.04,55.47,66.59,51.9,68.57,56.79,20.38,12.32,171585.5,8.95,10.96,11.26,136067.3,12.57,14.69,13.18,158,4.413
101,2012-10-13T06:00,2012,287,600,0,67.76,58.75,68.68,57.65,67.72,56.39,68.13,55.3,66.68,51.18,68.67,56.62,20.32,12.31,172063.3,9,11.02,11.33,141344.6,12.84,15.5,13.18,162,4.525
101,2012-10-13T07:00,2012,287,700,0,67.87,58.86,68.82,57.75,67.85,56.47,68.27,57.16,66.8,51.28,68.81,57.05,20.26,12.26,172152.3,9.02,11.07,11.38,132226.8,11.11,15.52,13.18,156,4.358
101,2012-10-13T08:00,2012,287,800,0,67.85,59.04,68.78,57.97,67.83,56.66,68.23,56.84,66.78,51.58,68.76,57.2,20.58,12.4,171141.2,8.82,10.81,11.16,133482.8,11.38,15.19,13.17,157,4.385
101,2012-10-13T09:00,2012,287,900,0,67.85,59.28,68.74,58.22,67.81,56.9,68.21,58,66.73,52.03,68.76,57.68,20.65,12.43,167378.3,8.57,10.52,10.91,125396.5,10.21,14.7,13.17,150,4.19
101,2012-10-13T10:00,2012,287,1000,0,68.2,59.85,69.1,58.78,68.16,57.42,68.59,59.33,67.08,52.77,69.16,58.42,20.66,12.38,164150.8,8.35,10.33,10.75,118310.1,9.27,14.31,13.17,144,4.022
101,2012-10-13T11:00,2012,287,1100,0,67.62,59.63,68.49,58.57,67.57,57.22,68,59.11,66.51,52.81,68.56,58.3,20.63,12.38,157407,7.988,9.92,10.35,113385.2,8.89,13.7,13.18,139,3.883
101,2012-10-13T12:00,2012,287,1200,0,67.86,60.01,68.73,58.95,67.81,57.63,68.24,56.44,66.75,53.22,68.8,58.08,20.71,12.5,155600.3,7.857,9.78,10.18,128209.8,11.8,13.52,13.18,146,4.078
101,2012-10-13T13:00,2012,287,1300,0,67.95,60.17,68.82,59.17,67.9,57.84,68.33,58.18,66.84,53.45,68.89,58.61,20.73,12.46,153878.8,7.777,9.65,10.06,118814.7,10.15,13.39,13.18,140,3.911
101,2012-10-13T14:00,2012,287,1400,0,67.99,60.26,68.87,59.27,67.94,57.93,68.38,58.66,66.88,53.62,68.94,58.78,20.73,12.45,153060,7.729,9.6,10.01,115960,9.72,13.26,13.18,138,3.855
101,2012-10-13T15:00,2012,287,1500,0,67.83,60.19,68.71,59.21,67.77,57.83,68.2,58.28,66.72,53.58,68.78,58.68,20.7,12.45,151404,7.646,9.5,9.94,116303.3,9.93,13.13,13.18,138,3.855
101,2012-10-13T16:00,2012,287,1600,0,67.89,60.16,68.77,59.16,67.84,57.84,68.28,58.14,66.77,53.51,68.83,58.61,20.61,12.41,152160.5,7.728,9.61,10.01,117655.2,10.13,13.26,13.18,138,3.855
101,2012-10-13T17:00,2012,287,1700,0,68.02,60.08,68.9,59.05,67.95,57.71,68.39,60.02,66.89,53.25,68.96,58.86,20.47,12.31,154913.6,7.931,9.86,10.24,109768,8.37,13.63,13.18,136,3.799
101,2012-10-13T18:00,2012,287,1800,0,67.98,59.82,68.89,58.74,67.93,57.51,68.37,63.3,66.87,54.15,68.93,59.5,20.53,12.25,159369.1,8.17,10.16,10.41,88349.78,5.071,12.72,13.18,127,3.547
101,2012-10-13T19:00,2012,287,1900,0,67.58,59.4,68.49,58.34,67.52,57.18,67.95,60.64,66.47,52.29,68.5,58.38,20.7,12.4,160212.3,8.17,10.15,10.33,108001,7.312,14.18,13.18,137,3.827
101,2012-10-13T20:00,2012,287,2000,0,67.89,59.69,68.82,58.64,67.84,57.46,68.26,57.14,66.78,52.55,68.82,57.91,20.77,12.49,161326.1,8.2,10.18,10.38,128299.6,11.13,14.23,13.18,149,4.162
101,2012-10-13T21:00,2012,287,2100,0,67.74,59.63,68.65,58.64,67.68,57.33,68.11,55.89,66.63,52.7,68.67,57.65,20.73,12.5,159416.5,8.11,10.01,10.35,132395.3,12.22,13.93,13.18,150,4.19
101,2012-10-13T22:00,2012,287,2200,0,67.92,59.85,68.84,58.84,67.87,57.49,68.3,58.16,66.81,52.97,68.86,58.28,20.74,12.45,159381.8,8.07,10,10.38,120995.7,10.14,13.84,13.18,144,4.022
101,2012-10-13T23:00,2012,287,2300,0,67.91,59.87,68.83,58.84,67.86,57.5,68.3,57.3,66.8,53.02,68.85,58.13,20.58,12.42,157751.8,8.03,9.99,10.35,124612.7,10.99,13.78,13.18,145,4.05
101,2012-10-14T00:00,2012,288,0,0,67.7,59.72,68.61,58.71,67.64,57.37,68.07,57.32,66.58,52.9,68.62,58.04,20.69,12.46,157322.7,7.98,9.9,10.27,123365.5,10.75,13.68,13.18,144,4.022
101,2012-10-14T01:00,2012,288,100,0,67.9,59.92,68.8,58.93,67.83,57.54,68.28,58.42,66.79,53.1,68.83,58.43,20.74,12.45,157609.9,7.975,9.87,10.29,118751,9.86,13.68,13.18,142,3.966
101,2012-10-14T02:00,2012,288,200,0,67.94,59.95,68.86,58.95,67.88,57.54,68.33,58.38,66.84,53.75,68.89,58.55,20.76,12.43,158356.3,7.995,9.9,10.35,116006.3,9.95,13.08,13.18,141,3.939
101,2012-10-14T03:00,2012,288,300,0,67.69,59.75,68.59,58.68,67.65,57.3,68.06,56.68,66.56,52.89,68.62,57.91,20.8,12.49,158368.6,7.939,9.91,10.34,126704.2,11.38,13.67,13.18,147,4.106
101,2012-10-14T04:00,2012,288,400,0,67.8,59.84,68.69,58.82,67.74,57.43,68.18,56.67,66.68,52.98,68.74,57.99,20.75,12.47,157622.7,7.96,9.87,10.31,127293.2,11.51,13.7,13.18,147,4.106
101,2012-10-14T05:00,2012,288,500,0,67.98,59.95,68.86,58.86,67.92,57.48,68.36,57.8,66.87,53.07,68.94,58.27,20.62,12.39,158540.6,8.03,10,10.44,122300.1,10.57,13.8,13.18,144,4.022
101,2012-10-14T06:00,2012,288,600,0,67.95,60.04,68.82,58.9,67.89,57.65,68.34,60.99,66.85,54.62,68.9,59.27,20.58,12.26,156036,7.914,9.92,10.24,97228.07,7.348,12.23,13.18,130,3.631
101,2012-10-14T07:00,2012,288,700,0,67.96,60.09,68.81,58.93,67.89,57.63,68.33,60.44,66.83,53.34,68.91,58.94,20.47,12.27,154808.3,7.87,9.88,10.26,106280.4,7.892,13.49,13.18,135,3.771
101,2012-10-14T08:00,2012,288,800,0,67.76,59.98,68.61,58.83,67.7,57.56,68.13,58.07,66.63,53.27,68.7,58.4,20.46,12.32,153019.1,7.78,9.77,10.14,116929.1,10.06,13.36,13.18,139,3.883
101,2012-10-14T09:00,2012,288,900,0,68.04,60.26,68.9,59.13,67.98,57.83,68.41,58.27,66.9,54,69,58.76,20.42,12.29,152721.9,7.779,9.77,10.15,114744.1,10.14,12.9,13.18,138,3.855
101,2012-10-14T10:00,2012,288,1000,0,68.08,60.33,68.94,59.21,68.01,57.85,68.45,59.85,66.95,53.88,69.03,59.08,20.33,12.23,151746.1,7.747,9.73,10.16,107430.9,8.6,13.08,13.18,133,3.715
101,2012-10-14T11:00,2012,288,1100,0,67.84,60.18,68.69,59.06,67.76,57.69,68.2,58.31,66.7,54.67,68.79,58.86,20.33,12.21,150078.2,7.654,9.62,10.06,108544.1,9.89,12.03,13.18,133,3.715
101,2012-10-14T12:00,2012,288,1200,0,67.78,60.24,68.61,59.17,67.7,57.77,68.13,59.01,66.65,53.92,68.71,58.92,20.51,12.31,149054.1,7.538,9.44,9.92,109062,9.12,12.73,13.18,133,3.715
101,2012-10-14T13:00,2012,288,1300,0,68,60.56,68.85,59.48,67.92,58.07,68.35,57.42,66.86,54.04,68.95,58.81,20.76,12.47,149473.8,7.439,9.37,9.86,119929.1,10.93,12.81,13.18,139,3.883
101,2012-10-14T14:00,2012,288,1400,0,68,60.82,68.85,59.77,67.91,58.29,68.35,58.83,66.85,54.49,68.94,59.39,20.79,12.46,145291.6,7.179,9.08,9.61,110390.2,9.51,12.36,13.18,131,3.659
101,2012-10-14T15:00,2012,288,1500,0,67.92,60.87,68.77,59.85,67.82,58.31,68.26,58.54,66.77,54.64,68.86,59.41,20.77,12.46,142963.4,7.051,8.92,9.51,110327.7,9.72,12.13,13.18,130,3.631
101,2012-10-14T16:00,2012,288,1600,0,68.09,61.11,68.94,60.09,67.99,58.57,68.43,59.61,66.94,54.96,69.03,59.82,20.76,12.43,141502.1,6.98,8.85,9.42,104723.3,8.82,11.98,13.18,126,3.52
101,2012-10-14T17:00,2012,288,1700,0,68.04,61.05,68.89,60.01,67.93,58.41,68.37,58.61,66.88,55.52,68.98,59.7,20.47,12.31,140294.1,6.985,8.88,9.52,105306.1,9.75,11.36,13.18,126,3.52
101,2012-10-14T18:00,2012,288,1800,0,67.95,60.91,68.8,59.83,67.84,58.22,68.28,58.9,66.79,54.75,68.89,59.51,20.58,12.36,142490.5,7.036,8.97,9.63,107277.5,9.38,12.04,13.18,127,3.547
101,2012-10-14T19:00,2012,288,1900,0,67.91,60.87,68.76,59.82,67.81,58.22,68.24,58.88,66.75,54.67,68.86,59.47,20.77,12.45,143495.3,7.043,8.95,9.58,108128.4,9.35,12.09,13.18,129,3.603
101,2012-10-14T20:00,2012,288,2000,0,68.07,60.99,68.93,59.9,67.97,58.35,68.4,58.95,66.91,54.74,69.02,59.56,20.8,12.46,144517.6,7.088,9.03,9.61,109093,9.45,12.17,13.18,130,3.631
101,2012-10-14T21:00,2012,288,2100,0,67.99,60.9,68.84,59.84,67.88,58.26,68.31,58.94,66.83,54.69,68.93,59.51,20.75,12.44,144050.6,7.086,9.01,9.62,108424,9.37,12.14,13.17,129,3.603
101,2012-10-14T22:00,2012,288,2200,0,68.02,60.88,68.88,59.78,67.92,58.24,68.36,59.28,66.87,54.65,68.98,59.53,20.59,12.34,144114.9,7.137,9.1,9.68,106569.9,9.08,12.22,13.18,129,3.603
101,2012-10-14T23:00,2012,288,2300,0,67.81,60.79,68.67,59.71,67.7,58.15,68.13,61.17,66.66,54.63,68.76,59.9,20.68,12.35,142621.8,7.029,8.95,9.55,95130.84,6.964,12.03,13.18,121,3.38
101,2012-10-15T00:00,2012,289,0,0,67.99,60.95,68.84,59.86,67.88,58.32,68.32,59.48,66.83,54.74,68.94,59.65,20.8,12.45,143681.1,7.037,8.98,9.56,105513.6,8.84,12.09,13.18,128,3.575
101,2012-10-15T01:00,2012,289,100,0,68.03,61.01,68.89,59.92,67.92,58.37,68.36,58.53,66.87,56.02,68.98,59.75,20.8,12.42,143431.4,7.018,8.97,9.55,104034,9.83,10.84,13.18,127,3.547
101,2012-10-15T02:00,2012,289,200,0,67.95,60.98,68.82,59.88,67.84,58.27,68.27,59.01,66.78,54.83,68.9,59.59,20.76,12.44,142866.1,6.978,8.94,9.57,106952.1,9.27,11.96,13.18,128,3.575
101,2012-10-15T03:00,2012,289,300,0,67.97,60.98,68.84,59.88,67.86,58.3,68.3,58.94,66.8,54.83,68.92,59.57,20.78,12.44,143118.6,6.988,8.96,9.56,107481.5,9.36,11.97,13.18,129,3.603
101,2012-10-15T04:00,2012,289,400,0,68.07,61.1,68.93,60.01,67.95,58.41,68.39,62.31,66.9,54.98,69.03,60.37,20.72,12.33,142247.5,6.969,8.92,9.53,89900.18,6.082,11.92,13.18,118,3.296
101,2012-10-15T05:00,2012,289,500,0,67.91,60.94,68.76,59.85,67.77,58.25,68.21,60.22,66.73,54.88,68.86,59.83,20.54,12.31,140857,6.964,8.91,9.52,99032.2,7.99,11.85,13.18,123,3.436
101,2012-10-15T06:00,2012,289,600,0,68.02,61.11,68.88,60.01,67.9,58.39,68.34,59.7,66.85,55.08,68.98,59.88,20.52,12.33,140155,6.914,8.87,9.51,101973.4,8.64,11.77,13.18,124,3.464
101,2012-10-15T07:00,2012,289,700,0,67.96,61.13,68.82,60.01,67.84,58.3,68.26,58.26,66.78,55.11,68.92,59.63,20.71,12.45,140857.8,6.836,8.82,9.53,109279.8,10,11.67,13.18,129,3.603
101,2012-10-15T08:00,2012,289,800,0,67.93,61.17,68.8,60.03,67.79,58.18,68.22,58.4,66.73,55.18,68.9,59.71,20.82,12.5,141280.8,6.759,8.77,9.6,108198.9,9.82,11.55,13.18,127,3.547
101,2012-10-15T09:00,2012,289,900,0,68.04,61.37,68.91,60.24,67.89,58.37,68.34,59,66.85,55.42,69.02,60.01,20.82,12.49,139777,6.664,8.67,9.52,105129.8,9.35,11.43,13.18,125,3.492
101,2012-10-15T10:00,2012,289,1000,0,68.01,61.34,68.88,60.2,67.87,58.34,68.29,59.92,66.82,55.42,68.98,60.16,20.82,12.45,139844.3,6.668,8.68,9.52,99781.71,8.37,11.4,13.18,122,3.408
101,2012-10-15T11:00,2012,289,1100,0,68.2,61.61,69.07,60.47,68.05,58.62,68.48,59.67,67.01,56.68,69.17,60.53,20.78,12.41,138172.9,6.593,8.6,9.43,96306.69,8.82,10.32,13.18,119,3.324
101,2012-10-15T12:00,2012,289,1200,0,67.98,61.53,68.84,60.42,67.83,58.63,68.27,59.78,66.82,57.7,68.92,60.7,20.58,12.33,133816.5,6.454,8.42,9.2,87933.23,8.48,9.12,13.18,112,3.128
101,2012-10-15T13:00,2012,289,1300,0,68.2,61.72,69.06,60.6,68.05,58.73,68.47,59.29,67.02,56.01,69.15,60.37,20.55,12.38,134632.3,6.475,8.46,9.32,101306.9,9.18,11.01,13.17,120,3.352
101,2012-10-15T14:00,2012,289,1400,0,68.12,61.73,68.97,60.63,67.97,58.81,68.38,59.68,66.95,56.1,69.05,60.5,20.62,12.41,132909.7,6.385,8.34,9.15,98314.32,8.7,10.85,13.16,118,3.296
101,2012-10-15T15:00,2012,289,1500,0,68.18,61.74,69.03,60.63,68.03,58.84,68.44,59.88,67,56.05,69.11,60.52,20.71,12.43,134378.5,6.442,8.4,9.19,98268.95,8.56,10.95,13.16,119,3.324
101,2012-10-15T16:00,2012,289,1600,0,68.28,61.73,69.15,60.65,68.14,58.83,68.55,59.8,67.09,55.93,69.21,60.45,20.79,12.46,136780.1,6.548,8.51,9.31,100529.8,8.75,11.16,13.16,121,3.38
101,2012-10-15T17:00,2012,289,1700,0,68.21,61.59,69.07,60.54,68.06,58.75,68.49,60.83,67.03,55.8,69.14,60.57,20.59,12.34,135936.8,6.616,8.53,9.31,94432.27,7.656,11.23,13.16,117,3.268
101,2012-10-15T18:00,2012,289,1800,0,68.19,61.36,69.08,60.26,68.05,58.47,68.46,63.44,67,55.39,69.12,60.82,20.5,12.22,139641.6,6.831,8.81,9.58,82378.02,5.022,11.62,13.16,114,3.184
101,2012-10-15T19:00,2012,289,1900,0,67.9,60.98,68.8,59.85,67.77,58.07,68.18,60.52,66.71,54.87,68.85,59.9,20.56,12.31,141942.4,6.918,8.95,9.7,97283.09,7.657,11.84,13.16,122,3.408
101,2012-10-15T20:00,2012,289,2000,0,67.86,60.88,68.76,59.74,67.72,57.92,68.14,58.33,66.65,54.63,68.83,59.36,20.72,12.44,144313.2,6.978,9.02,9.8,110012,9.81,12.02,13.18,131,3.659
101,2012-10-15T21:00,2012,289,2100,0,67.99,61.02,68.89,59.88,67.86,58.11,68.29,59.53,66.78,54.82,68.95,59.72,20.49,12.33,142340.9,6.969,9.01,9.74,103509.3,8.76,11.96,13.18,127,3.547
101,2012-10-15T22:00,2012,289,2200,0,67.85,60.86,68.74,59.75,67.74,58.16,68.17,58.56,66.68,56.49,68.8,59.74,20.6,12.41,142127.7,6.99,8.98,9.58,99546.86,9.61,10.18,13.18,124,3.464
101,2012-10-15T23:00,2012,289,2300,0,67.94,60.96,68.8,59.84,67.83,58.27,68.26,57.96,66.77,54.73,68.88,59.33,20.57,12.4,141709.3,6.985,8.96,9.56,112208.2,10.29,12.04,13.18,132,3.687
101,2012-10-16T00:00,2012,290,0,0,67.95,60.9,68.8,59.82,67.84,58.27,68.28,58.91,66.79,55.84,68.89,59.69,20.66,12.37,142811.2,7.05,8.98,9.57,101982.1,9.37,10.96,13.17,126,3.52
101,2012-10-16T01:00,2012,290,100,0,67.95,60.76,68.81,59.69,67.85,58.16,68.27,58.76,66.79,54.38,68.89,59.3,20.74,12.45,145614.5,7.193,9.12,9.68,110586.5,9.51,12.41,13.18,133,3.715
101,2012-10-16T02:00,2012,290,200,0,68.04,60.56,68.9,59.44,67.95,57.93,68.38,59.38,66.9,54.36,69,59.25,20.79,12.43,151453.1,7.487,9.46,10.03,108451.2,9,12.53,13.18,135,3.771
101,2012-10-16T03:00,2012,290,300,0,67.69,60.19,68.52,59.11,67.6,57.68,68.03,57.19,66.55,53.77,68.61,58.49,20.7,12.45,149976.7,7.498,9.41,9.92,119149,10.84,12.77,13.18,140,3.911
101,2012-10-16T04:00,2012,290,400,0,67.95,60.34,68.79,59.23,67.88,57.8,68.3,57.59,66.81,53.67,68.89,58.61,20.65,12.42,151887.3,7.604,9.56,10.07,120040.7,10.71,13.14,13.18,142,3.966
101,2012-10-16T05:00,2012,290,500,0,67.97,60.22,68.82,59.12,67.9,57.75,68.33,58.73,66.84,53.51,68.91,58.73,20.41,12.3,152164.4,7.751,9.7,10.16,114298,9.6,13.33,13.18,138,3.855
101,2012-10-16T06:00,2012,290,600,0,67.81,59.96,68.66,58.88,67.75,57.53,68.17,59.48,66.69,53.2,68.75,58.66,20.42,12.31,153544.1,7.852,9.77,10.22,110606.5,8.69,13.49,13.18,138,3.855
101,2012-10-16T07:00,2012,290,700,0,67.82,59.86,68.67,58.77,67.77,57.44,68.19,57.77,66.7,52.98,68.76,58.2,20.61,12.39,156902.3,7.965,9.9,10.32,121134.8,10.41,13.72,13.18,145,4.05
101,2012-10-16T08:00,2012,290,800,0,67.92,59.93,68.78,58.85,67.87,57.52,68.29,57.17,66.79,53.03,68.86,58.12,20.71,12.44,158043.4,7.991,9.92,10.35,125400.2,11.11,13.76,13.18,149,4.162
101,2012-10-16T09:00,2012,290,900,0,67.79,59.87,68.64,58.81,67.73,57.48,68.15,57.77,66.67,53.06,68.72,58.22,20.67,12.42,156249.8,7.919,9.83,10.25,120668.5,10.38,13.61,13.18,151,4.218
101,2012-10-16T10:00,2012,290,1000,0,68.05,60.11,68.9,59.04,68,57.76,68.42,58.59,66.93,53.3,68.98,58.58,20.5,12.34,155331.3,7.949,9.86,10.25,117265.3,9.84,13.63,13.18,150,4.19
101,2012-10-16T11:00,2012,290,1100,0,67.88,60.05,68.72,58.97,67.81,57.65,68.24,58.72,66.75,53.37,68.82,58.59,20.45,12.32,153099.9,7.822,9.74,10.16,114346.5,9.52,13.39,13.18,147,4.106
101,2012-10-16T12:00,2012,290,1200,0,67.96,60.29,68.81,59.22,67.9,57.89,68.33,58.27,66.83,53.66,68.9,58.71,20.59,12.39,151647,7.669,9.59,10.01,116597.1,10.06,13.17,13.18,146,4.078
101,2012-10-16T13:00,2012,290,1300,0,67.95,60.26,68.8,59.2,67.89,57.86,68.32,58.05,66.82,53.6,68.89,58.63,20.62,12.39,152088,7.691,9.6,10.03,117877.4,10.27,13.22,13.18,146,4.078
101,2012-10-16T14:00,2012,290,1400,0,68,60.45,68.85,59.47,67.93,58.05,68.36,58.47,66.87,53.9,68.94,58.95,20.79,12.47,150518.2,7.551,9.38,9.88,115476.8,9.89,12.97,13.18,144,4.022
101,2012-10-16T15:00,2012,290,1500,0,67.89,60.39,68.74,59.4,67.83,57.99,68.26,58.85,66.77,53.87,68.83,58.96,20.81,12.46,149938.8,7.501,9.34,9.84,112605.2,9.4,12.9,13.18,142,3.966
101,2012-10-16T16:00,2012,290,1600,0,68.17,60.66,69.02,59.61,68.1,58.21,68.53,60.78,67.04,54.09,69.12,59.55,20.71,12.37,149903.9,7.505,9.41,9.89,103862.7,7.756,12.95,13.18,137,3.827
101,2012-10-16T17:00,2012,290,1700,0,67.63,60.06,68.47,59.02,67.56,57.57,67.99,59.42,66.51,53.52,68.56,58.8,20.53,12.33,149774.5,7.564,9.45,9.99,107773.4,8.57,12.99,13.18,138,3.855
101,2012-10-16T18:00,2012,290,1800,0,68.19,60.35,69.05,59.27,68.13,57.87,68.57,58.67,67.06,54.72,69.14,59.03,20.65,12.36,155514.7,7.841,9.78,10.26,111336.4,9.89,12.35,13.18,143,3.994
101,2012-10-16T19:00,2012,290,1900,0,67.58,59.71,68.42,58.63,67.51,57.26,67.95,57.73,66.46,55.2,68.51,58.56,20.73,12.38,156263.5,7.865,9.79,10.26,107803.4,10.21,11.26,13.18,143,3.994
101,2012-10-16T20:00,2012,290,2000,0,67.98,59.95,68.84,58.86,67.92,57.49,68.35,58.28,66.85,52.94,68.93,58.36,20.77,12.45,159516.6,8.03,9.98,10.43,120941.6,10.07,13.91,13.18,150,4.19
101,2012-10-16T21:00,2012,290,2100,0,67.73,59.58,68.58,58.5,67.67,57.21,68.1,57.04,66.61,52.59,68.65,57.81,20.48,12.35,158722,8.16,10.09,10.45,125499.9,11.06,14.01,13.18,153,4.274
101,2012-10-16T22:00,2012,290,2200,0,67.89,59.63,68.75,58.54,67.82,57.22,68.25,58.06,66.76,52.53,68.82,58.02,20.58,12.37,161470.3,8.26,10.21,10.59,122441.1,10.19,14.24,13.18,152,4.246
101,2012-10-16T23:00,2012,290,2300,0,67.75,59.42,68.62,58.36,67.69,57.1,68.12,56.27,66.64,52.27,68.67,57.5,20.61,12.41,162462.2,8.33,10.25,10.59,131760.6,11.85,14.36,13.18,159,4.441
101,2012-10-17T00:00,2012,291,0,0,67.94,59.49,68.83,58.39,67.89,57.13,68.31,57.76,66.82,52.19,68.88,57.79,20.63,12.39,165124,8.45,10.44,10.75,126418.1,10.55,14.63,13.18,156,4.358
101,2012-10-17T01:00,2012,291,100,0,67.75,59.24,68.64,58.14,67.69,56.95,68.12,57.03,66.65,51.92,68.67,57.44,20.68,12.42,166123.8,8.51,10.5,10.74,129896.7,11.09,14.73,13.18,159,4.441
101,2012-10-17T02:00,2012,291,200,0,67.8,59.31,68.67,58.25,67.74,57.1,68.17,57.37,66.7,52,68.7,57.59,20.77,12.46,165711.7,8.49,10.42,10.64,128699.8,10.79,14.69,13.18,158,4.413
101,2012-10-17T03:00,2012,291,300,0,67.88,59.35,68.77,58.29,67.82,57.08,68.25,56.56,66.77,52.05,68.8,57.45,20.63,12.41,165737.5,8.53,10.48,10.74,132734.4,11.69,14.72,13.18,159,4.441
101,2012-10-17T04:00,2012,291,400,0,67.8,59.31,68.69,58.24,67.76,56.99,68.18,56.92,66.7,52.01,68.73,57.47,20.7,12.43,166155.2,8.5,10.45,10.77,130609.6,11.26,14.68,13.18,159,4.441
101,2012-10-17T05:00,2012,291,500,0,67.92,59.35,68.81,58.26,67.87,57.01,68.3,57.16,66.81,52.03,68.85,57.55,20.49,12.35,165876,8.57,10.55,10.85,129654.9,11.14,14.78,13.18,158,4.413
101,2012-10-17T06:00,2012,291,600,0,67.85,59.31,68.74,58.24,67.8,56.99,68.22,57.12,66.75,52.02,68.78,57.52,20.5,12.34,165232.3,8.55,10.5,10.81,129185.3,11.1,14.73,13.18,158,4.413
101,2012-10-17T07:00,2012,291,700,0,67.78,59.25,68.66,58.17,67.73,56.98,68.17,57.69,66.68,51.99,68.7,57.59,20.48,12.33,164672.7,8.53,10.49,10.75,125744,10.47,14.69,13.18,154,4.302
101,2012-10-17T08:00,2012,291,800,0,67.83,59.51,68.7,58.39,67.79,57.06,68.22,56.92,66.71,52.31,68.8,57.69,20.61,12.41,163411.5,8.33,10.31,10.73,129158.3,11.29,14.4,13.18,156,4.358
101,2012-10-17T09:00,2012,291,900,0,68,59.79,68.87,58.67,67.97,57.39,68.4,58.12,66.9,52.75,68.95,58.16,20.63,12.39,161521.2,8.21,10.2,10.58,122617.7,10.28,14.15,13.18,151,4.218
101,2012-10-17T10:00,2012,291,1000,0,67.91,60.06,68.75,58.96,67.86,57.65,68.29,58.13,66.8,53.35,68.85,58.48,20.57,12.37,154772.8,7.852,9.8,10.21,118373.1,10.16,13.45,13.18,145,4.05
101,2012-10-17T11:00,2012,291,1100,0,68.03,60.38,68.89,59.23,67.98,57.83,68.42,57.63,66.9,54.16,68.99,58.7,20.56,12.37,152521.8,7.654,9.67,10.15,117926.9,10.79,12.75,13.18,144,4.022
101,2012-10-17T12:00,2012,291,1200,0,67.91,60.54,68.75,59.46,67.84,58.11,68.28,58.27,66.79,54.95,68.84,59.14,20.52,12.35,146225.3,7.372,9.29,9.73,109345.2,10.01,11.84,13.18,135,3.771
101,2012-10-17T13:00,2012,291,1300,0,68.03,60.79,68.88,59.74,67.97,58.31,68.39,58.75,66.89,54.41,68.98,59.29,20.65,12.41,145174.6,7.24,9.14,9.65,111246.3,9.64,12.48,13.18,136,3.799
101,2012-10-17T14:00,2012,291,1400,0,68.05,60.97,68.91,59.93,67.99,58.47,68.41,58.99,66.92,54.68,69.01,59.54,20.76,12.46,143428.8,7.082,8.98,9.52,109347.4,9.42,12.24,13.18,133,3.715
101,2012-10-17T15:00,2012,291,1500,0,67.82,60.82,68.66,59.79,67.75,58.3,68.17,57.51,66.69,54.59,68.76,59.14,20.81,12.52,142315.9,7.001,8.87,9.46,115438.2,10.66,12.09,13.18,136,3.799
101,2012-10-17T16:00,2012,291,1600,0,67.99,60.88,68.84,59.81,67.92,58.3,68.35,58.81,66.86,54.56,68.95,59.41,20.7,12.43,143989.6,7.11,9.03,9.62,109888.9,9.54,12.29,13.18,134,3.743
101,2012-10-17T17:00,2012,291,1700,0,67.93,60.63,68.78,59.54,67.86,58.03,68.28,58.53,66.79,54.19,68.89,59.11,20.46,12.34,145691.1,7.293,9.24,9.83,111726.4,9.75,12.6,13.18,136,3.799
101,2012-10-17T18:00,2012,291,1800,0,67.86,60.29,68.72,59.16,67.79,57.81,68.21,58.71,66.73,53.64,68.81,58.81,20.45,12.32,149692.2,7.574,9.56,9.98,112791.5,9.51,13.09,13.18,138,3.855
101,2012-10-17T19:00,2012,291,1900,0,67.87,60.11,68.73,58.98,67.81,57.64,68.22,57.36,66.73,53.71,68.82,58.43,20.66,12.4,154383.5,7.757,9.75,10.17,120013.1,10.87,13.01,13.18,145,4.05
101,2012-10-17T20:00,2012,291,2000,0,67.82,60.07,68.67,59,67.75,57.68,68.18,57.39,66.68,54.84,68.75,58.65,20.75,12.43,154021.7,7.746,9.67,10.07,114010.3,10.78,11.84,13.18,141,3.939
101,2012-10-17T21:00,2012,291,2100,0,68.05,60.26,68.91,59.15,67.99,57.8,68.41,57.4,66.92,54.07,69,58.59,20.48,12.34,153397.8,7.791,9.75,10.19,119260.9,11.01,12.85,13.18,144,4.022
101,2012-10-17T22:00,2012,291,2200,0,67.84,60.09,68.7,59,67.77,57.63,68.19,57.4,66.71,53.25,68.78,58.35,20.71,12.46,154404.3,7.754,9.7,10.14,122363.9,10.79,13.46,13.18,145,4.05
101,2012-10-17T23:00,2012,291,2300,0,67.77,59.89,68.63,58.77,67.71,57.48,68.13,57.2,66.64,52.99,68.71,58.12,20.62,12.41,155622.3,7.871,9.85,10.23,123516.1,10.93,13.64,13.18,147,4.106
101,2012-10-18T00:00,2012,292,0,0,67.91,60.05,68.77,58.97,67.85,57.66,68.27,59.22,66.79,53.17,68.84,58.68,20.67,12.38,155340.9,7.855,9.8,10.18,113772.1,9.05,13.62,13.18,141,3.939
101,2012-10-18T01:00,2012,292,100,0,68.01,60.18,68.87,59.11,67.96,57.8,68.39,57.92,66.9,55.36,68.95,58.9,20.7,12.39,155135.8,7.83,9.76,10.16,110406.1,10.47,11.54,13.18,139,3.883
101,2012-10-18T02:00,2012,292,200,0,67.86,60.02,68.72,58.91,67.8,57.59,68.22,58.46,66.74,53.11,68.8,58.48,20.66,12.42,155440.2,7.839,9.81,10.21,117737.1,9.76,13.63,13.18,144,4.022
101,2012-10-18T03:00,2012,292,300,0,67.87,59.96,68.73,58.86,67.81,57.51,68.23,58.41,66.74,53.03,68.8,58.4,20.59,12.39,156182,7.915,9.87,10.3,118175.2,9.82,13.71,13.18,144,4.022
101,2012-10-18T04:00,2012,292,400,0,68.02,59.96,68.9,58.83,67.97,57.48,68.39,58.35,66.89,54.2,68.97,58.59,20.61,12.44,159286.9,8.06,10.07,10.49,114480,10.04,12.69,13.18,143,3.994
101,2012-10-18T05:00,2012,292,500,0,67.6,59.65,68.48,58.59,67.54,57.28,67.97,56.57,66.49,53.23,68.53,57.91,20.46,12.38,155294.2,7.959,9.88,10.27,123616.9,11.39,13.26,13.18,147,4.106
101,2012-10-18T06:00,2012,292,600,0,67.78,59.73,68.65,58.64,67.73,57.32,68.15,55.93,66.65,52.75,68.71,57.71,20.56,12.44,158065.3,8.05,10.01,10.41,131568.2,12.21,13.9,13.18,152,4.246
101,2012-10-18T07:00,2012,292,700,0,67.89,59.76,68.76,58.66,67.82,57.33,68.25,56.48,66.76,52.77,68.81,57.82,20.36,12.35,157882.7,8.13,10.1,10.49,128853,11.76,13.99,13.18,150,4.19
101,2012-10-18T08:00,2012,292,800,0,67.89,59.93,68.76,58.9,67.83,57.58,68.26,56.73,66.79,53.13,68.82,58.08,20.39,12.38,154547,7.962,9.86,10.25,126345.7,11.53,13.66,13.18,148,4.134
101,2012-10-18T09:00,2012,292,900,0,67.92,60.37,68.78,59.3,67.87,57.88,68.29,56.8,66.8,53.9,68.87,58.51,20.36,12.38,148538.1,7.548,9.47,9.99,122268.4,11.48,12.9,13.18,142,3.966
101,2012-10-18T10:00,2012,292,1000,0,68.2,60.95,69.08,59.79,68.16,58.31,68.58,58.81,67.09,55.09,69.18,59.49,20.35,12.32,145026.6,7.254,9.29,9.85,108659.6,9.77,12,13.18,132,3.687
101,2012-10-18T11:00,2012,292,1100,0,68.09,61.14,68.95,59.94,68.03,58.5,68.46,61.65,66.98,55.69,69.07,60.32,20.52,12.3,141284.5,6.955,9.01,9.53,90222.63,6.814,11.29,13.18,120,3.352
101,2012-10-18T12:00,2012,292,1200,0,67.91,61.1,68.77,59.88,67.84,58.37,68.27,60.22,66.79,54.92,68.89,59.88,20.58,12.39,139814.3,6.809,8.89,9.47,99997.43,8.05,11.87,13.17,125,3.492
101,2012-10-18T13:00,2012,292,1300,0,67.89,61.2,68.75,60.06,67.82,58.5,68.24,58.93,66.76,55.15,68.87,59.77,20.55,12.42,137146.8,6.687,8.7,9.32,105291.2,9.3,11.62,13.18,126,3.52
101,2012-10-18T14:00,2012,292,1400,0,67.97,61.39,68.85,60.21,67.91,58.5,68.32,59.24,66.83,55.91,69,60.11,20.67,12.43,137469,6.576,8.64,9.41,100755.1,9.08,10.92,13.18,123,3.436
101,2012-10-18T15:00,2012,292,1500,0,68.06,61.47,68.94,60.28,68,58.53,68.42,60.87,66.92,55.78,69.09,60.45,20.74,12.44,138415.5,6.586,8.66,9.46,94114.8,7.547,11.13,13.18,120,3.352
101,2012-10-18T16:00,2012,292,1600,0,67.92,61.28,68.8,60.12,67.86,58.43,68.28,59.81,66.8,56.57,68.93,60.28,20.58,12.37,137495.7,6.636,8.68,9.43,93712.89,8.47,10.23,13.18,120,3.352
101,2012-10-18T17:00,2012,292,1700,0,67.87,61,68.73,59.83,67.82,58.27,68.22,58.95,66.75,54.81,68.86,59.56,20.41,12.34,139556.9,6.866,8.9,9.55,106029.4,9.27,11.94,13.18,128,3.575
101,2012-10-18T18:00,2012,292,1800,0,67.9,60.83,68.76,59.71,67.84,58.18,68.25,59.28,66.78,54.53,68.87,59.47,20.52,12.37,142824.4,7.07,9.05,9.65,106301.3,8.97,12.24,13.18,129,3.603
101,2012-10-18T19:00,2012,292,1900,0,67.72,60.48,68.57,59.41,67.65,57.87,68.06,57.52,66.59,54.1,68.68,58.82,20.63,12.45,145879.2,7.238,9.16,9.78,116137.3,10.54,12.48,13.18,137,3.827
101,2012-10-18T20:00,2012,292,2000,0,67.9,60.55,68.76,59.49,67.84,57.87,68.25,57.91,66.77,54.05,68.87,58.92,20.69,12.46,148579,7.349,9.27,9.97,116338.6,10.33,12.72,13.18,137,3.827
101,2012-10-18T21:00,2012,292,2100,0,67.87,60.35,68.73,59.32,67.81,57.7,68.24,57.65,66.76,53.82,68.84,58.67,20.52,12.4,149875.3,7.522,9.41,10.11,118124,10.58,12.94,13.18,140,3.911
101,2012-10-18T22:00,2012,292,2200,0,67.88,60.39,68.73,59.32,67.81,57.83,68.23,57.44,66.76,53.85,68.83,58.67,20.66,12.46,149976.4,7.496,9.41,9.97,119604.7,10.78,12.91,13.18,140,3.911
101,2012-10-18T23:00,2012,292,2300,0,67.9,60.44,68.76,59.32,67.84,57.77,68.25,57.28,66.78,53.95,68.87,58.65,20.44,12.38,148823,7.467,9.43,10.06,119398.8,10.97,12.83,13.18,139,3.883
101,2012-10-19T00:00,2012,293,0,0,67.89,60.51,68.75,59.42,67.83,57.94,68.25,58.14,66.78,54.07,68.85,58.92,20.5,12.39,147303.8,7.382,9.33,9.89,114578.3,10.11,12.72,13.17,136,3.799
101,2012-10-19T01:00,2012,293,100,0,67.94,60.55,68.8,59.45,67.87,57.97,68.3,58.55,66.83,54.12,68.9,59.03,20.51,12.38,147595.4,7.393,9.35,9.9,112644.2,9.75,12.71,13.18,136,3.799
101,2012-10-19T02:00,2012,293,200,0,67.89,60.53,68.76,59.4,67.83,57.91,68.25,57.87,66.78,54.09,68.86,58.86,20.55,12.41,147841.4,7.358,9.36,9.92,115959.8,10.38,12.69,13.17,137,3.827
101,2012-10-19T03:00,2012,293,300,0,68.22,60.86,69.1,59.72,68.16,58.25,68.6,62.71,67.12,54.4,69.2,60.1,20.5,12.32,147532.5,7.357,9.38,9.91,92887.51,5.882,12.72,13.18,124,3.464
101,2012-10-19T04:00,2012,293,400,0,67.68,60.36,68.54,59.22,67.62,57.81,68.04,58.12,66.58,53.93,68.63,58.78,20.58,12.42,146991.1,7.32,9.32,9.8,113614.3,9.92,12.65,13.18,136,3.799
101,2012-10-19T05:00,2012,293,500,0,67.93,60.54,68.8,59.41,67.86,57.93,68.28,58.5,66.82,54.08,68.89,58.99,20.38,12.33,147102.3,7.393,9.4,9.94,112498.3,9.79,12.74,13.18,135,3.771
101,2012-10-19T06:00,2012,293,600,0,67.96,60.59,68.83,59.44,67.9,58,68.32,59.11,66.86,54.1,68.93,59.16,20.63,12.42,148558.8,7.367,9.39,9.91,110607.1,9.21,12.76,13.18,134,3.743
101,2012-10-19T07:00,2012,293,700,0,67.76,60.43,68.62,59.27,67.69,57.83,68.11,57.99,66.65,53.96,68.71,58.81,20.65,12.45,148018,7.331,9.35,9.86,115058.7,10.12,12.68,13.18,137,3.827
101,2012-10-19T08:00,2012,293,800,0,67.98,60.65,68.85,59.49,67.92,58.04,68.35,58.53,66.87,54.17,68.94,59.08,20.71,12.47,148529.8,7.325,9.36,9.87,113678.6,9.81,12.69,13.18,136,3.799
101,2012-10-19T09:00,2012,293,900,0,67.62,60.4,68.57,59.27,67.54,57.81,67.98,57.85,66.43,53.97,68.75,58.93,20.56,12.41,145701.5,7.217,9.29,9.73,113611.8,10.13,12.46,13.19,135,3.771
101,2012-10-19T10:00,2012,293,1000,0,67.33,60.28,68.34,59.22,67.3,57.92,67.74,57.88,66.1,53.88,68.6,58.92,20.4,12.42,140818.5,7.049,9.13,9.38,111135.1,9.86,12.22,13.21,131,3.659
101,2012-10-19T11:00,2012,293,1100,0,67.43,60.36,68.43,59.32,67.42,58.09,67.85,57.27,66.21,53.77,68.64,58.79,20.52,12.4,141390.2,7.069,9.11,9.33,115614.1,10.57,12.45,13.22,134,3.743
101,2012-10-19T12:00,2012,293,1200,0,68.04,60.91,68.88,59.95,67.96,58.81,68.42,59.13,66.92,54.53,68.97,59.53,20.5,12.36,139625,7.128,8.93,9.16,108538.4,9.29,12.39,13.2,129,3.603
101,2012-10-19T13:00,2012,293,1300,0,67.97,61.05,68.82,60.03,67.85,58.42,68.31,58.95,66.82,54.76,68.94,59.62,20.49,12.35,139143.3,6.916,8.8,9.44,107179.1,9.36,12.06,13.19,128,3.575
101,2012-10-19T14:00,2012,293,1400,0,67.84,60.94,68.7,59.89,67.72,58.27,68.17,58.15,66.69,54.63,68.79,59.38,20.57,12.41,139754.2,6.901,8.81,9.45,110979.2,10.02,12.05,13.19,130,3.631
101,2012-10-19T15:00,2012,293,1500,0,68.08,61.06,68.97,59.95,67.98,58.27,68.4,60.44,66.92,54.71,69.05,59.87,20.39,12.27,141822.9,7.02,9.02,9.71,100283.8,7.962,12.21,13.18,125,3.492
101,2012-10-19T16:00,2012,293,1600,0,67.96,61.16,68.87,60.03,67.84,58.27,68.28,60.67,66.78,54.88,68.94,60.04,20.46,12.32,139320.3,6.8,8.84,9.57,97434.76,7.615,11.9,13.18,122,3.408
101,2012-10-19T17:00,2012,293,1700,0,67.89,61.11,68.78,59.96,67.76,58.15,68.18,58.63,66.69,54.87,68.85,59.62,20.46,12.35,139283.2,6.776,8.82,9.61,106898,9.55,11.82,13.18,127,3.547
101,2012-10-19T18:00,2012,293,1800,0,68.01,61.18,68.91,60.04,67.88,58.24,68.3,59.64,66.82,56.04,68.97,60.09,20.52,12.32,140451,6.825,8.87,9.64,97009.31,8.66,10.77,13.18,122,3.408
101,2012-10-19T19:00,2012,293,1900,0,67.94,61.19,68.85,60.07,67.82,58.24,68.24,59.72,66.75,54.95,68.9,59.91,20.6,12.37,139697.2,6.753,8.77,9.58,101887.8,8.53,11.81,13.18,125,3.492
101,2012-10-19T20:00,2012,293,2000,0,67.92,61.24,68.81,60.14,67.79,58.29,68.2,60.36,66.73,55.02,68.87,60.1,20.74,12.42,139248.7,6.682,8.67,9.5,98399.76,7.845,11.7,13.18,122,3.408
101,2012-10-19T21:00,2012,293,2100,0,68.03,61.31,68.91,60.21,67.9,58.32,68.31,58.31,66.83,55.14,68.99,59.74,20.48,12.38,138293.7,6.719,8.7,9.58,108749.3,10,11.68,13.18,127,3.547
101,2012-10-19T22:00,2012,293,2200,0,68.08,61.42,68.96,60.32,67.94,58.45,68.36,59.42,66.88,55.28,69.03,60.06,20.57,12.38,137723.6,6.665,8.64,9.49,103036.8,8.94,11.6,13.17,124,3.464
101,2012-10-19T23:00,2012,293,2300,0,67.92,61.32,68.79,60.22,67.78,58.34,68.2,59,66.72,55.25,68.86,59.92,20.54,12.39,136525.6,6.601,8.57,9.44,103753,9.2,11.48,13.17,124,3.464
101,2012-10-20T00:00,2012,294,0,0,68.03,61.4,68.9,60.32,67.89,58.46,68.31,59.4,66.83,55.28,68.97,60.05,20.65,12.42,137438.2,6.633,8.58,9.43,102933.7,8.9,11.55,13.17,123,3.436
101,2012-10-20T01:00,2012,294,100,0,68.11,61.47,68.97,60.37,67.96,58.5,68.38,59.47,66.91,55.33,69.05,60.11,20.62,12.41,137576.3,6.639,8.61,9.46,102985.6,8.91,11.58,13.17,124,3.464
101,2012-10-20T02:00,2012,294,200,0,68.1,61.44,68.97,60.33,67.96,58.47,68.38,59.81,66.91,55.29,69.05,60.15,20.64,12.41,138145.8,6.664,8.64,9.49,101498.5,8.57,11.62,13.17,123,3.436
101,2012-10-20T03:00,2012,294,300,0,67.93,61.3,68.79,60.21,67.78,58.34,68.19,59.01,66.72,55.19,68.87,59.9,20.52,12.4,136599.2,6.626,8.59,9.44,104107.3,9.19,11.53,13.17,124,3.464
101,2012-10-20T04:00,2012,294,400,0,68.17,61.49,69.05,60.38,68.02,58.49,68.45,60.34,66.97,55.86,69.13,60.39,20.49,12.32,137785.3,6.684,8.68,9.54,95899.84,8.11,11.1,13.17,120,3.352
101,2012-10-20T05:00,2012,294,500,0,68.1,61.37,68.98,60.25,67.96,58.43,68.38,62.92,66.9,55.18,69.03,60.7,20.33,12.21,137173.4,6.73,8.72,9.53,84980.14,5.458,11.71,13.17,114,3.184
101,2012-10-20T06:00,2012,294,600,0,67.88,61.09,68.76,59.96,67.74,58.14,68.15,59.73,66.67,54.83,68.84,59.83,20.34,12.29,138346.8,6.784,8.8,9.6,100954.3,8.42,11.84,13.17,124,3.464
101,2012-10-20T07:00,2012,294,700,0,68.06,61.22,68.94,60.1,67.92,58.24,68.34,59.67,66.85,54.96,69.02,59.93,20.18,12.24,138218.5,6.835,8.84,9.68,101916.5,8.67,11.89,13.18,123,3.436
101,2012-10-20T08:00,2012,294,800,0,67.91,61.14,68.79,59.98,67.79,58.16,68.21,59.17,66.72,54.95,68.87,59.75,20.22,12.27,137615.6,6.767,8.81,9.62,103428.9,9.04,11.76,13.18,125,3.492
101,2012-10-20T09:00,2012,294,900,0,67.96,61.25,68.83,60.07,67.82,58.18,68.24,58.8,66.75,55.07,68.92,59.78,20.42,12.36,138436.3,6.71,8.76,9.63,105764.3,9.44,11.68,13.18,125,3.492
101,2012-10-20T10:00,2012,294,1000,0,68.07,61.51,68.97,60.34,67.94,58.47,68.37,59.02,66.87,55.45,69.04,60.05,20.53,12.39,136733,6.565,8.63,9.47,104240.2,9.35,11.42,13.18,124,3.464
101,2012-10-20T11:00,2012,294,1100,0,68.11,61.59,69,60.42,67.98,58.55,68.4,59.63,66.91,55.52,69.07,60.24,20.46,12.34,135529.8,6.522,8.58,9.43,100773.6,8.77,11.39,13.17,121,3.38
101,2012-10-20T12:00,2012,294,1200,0,68.01,61.7,68.88,60.56,67.87,58.73,68.28,58.6,66.82,56.84,68.94,60.37,20.58,12.38,132167.3,6.316,8.32,9.14,98626.91,9.68,9.97,13.17,119,3.324
101,2012-10-20T13:00,2012,294,1300,0,68.24,61.93,69.1,60.87,68.09,59.02,68.51,60.33,67.04,56.05,69.16,60.73,20.61,12.39,131383.6,6.308,8.23,9.07,96174.78,8.17,10.99,13.16,116,3.24
101,2012-10-20T14:00,2012,294,1400,0,68.16,61.82,69.01,60.83,68.02,59,68.42,59.46,66.97,55.99,69.08,60.48,20.52,12.38,130408.9,6.342,8.18,9.01,99960.2,8.96,10.97,13.16,119,3.324
101,2012-10-20T15:00,2012,294,1500,0,68.11,61.67,68.96,60.62,67.97,58.8,68.37,59.39,66.92,55.77,69.02,60.31,20.39,12.32,131814.3,6.436,8.34,9.17,100444.1,8.98,11.15,13.16,119,3.324
101,2012-10-20T16:00,2012,294,1600,0,68.15,61.74,68.99,60.65,68,58.86,68.42,59.77,66.96,55.84,69.07,60.44,20.51,12.35,132339.7,6.404,8.34,9.15,98851.7,8.64,11.12,13.16,119,3.324
101,2012-10-20T17:00,2012,294,1700,0,68.04,61.4,68.88,60.32,67.9,58.53,68.31,58.44,66.84,55.37,68.98,59.87,20.29,12.29,134641,6.645,8.55,9.37,106215,9.86,11.47,13.16,124,3.464
101,2012-10-20T18:00,2012,294,1800,0,67.94,61.1,68.8,59.96,67.82,58.19,68.22,58.46,66.74,54.74,68.9,59.56,20.44,12.34,139734.6,6.845,8.84,9.64,108775.7,9.76,12,13.17,128,3.575
101,2012-10-20T19:00,2012,294,1900,0,67.85,60.94,68.69,59.74,67.76,58.11,68.17,57.91,66.67,54.52,68.81,59.26,20.52,12.39,141340,6.907,8.95,9.64,112480.6,10.26,12.15,13.17,132,3.687
101,2012-10-20T20:00,2012,294,2000,0,67.96,60.97,68.8,59.77,67.89,58.16,68.31,57.82,66.81,55.02,68.92,59.31,20.61,12.41,143265.4,6.986,9.03,9.72,111923.4,10.48,11.78,13.17,132,3.687
101,2012-10-20T21:00,2012,294,2100,0,67.87,60.71,68.72,59.54,67.81,58.01,68.22,58.07,66.73,54.06,68.83,59.02,20.59,12.41,145304.1,7.157,9.18,9.79,114655.9,10.15,12.66,13.18,136,3.799
101,2012-10-20T22:00,2012,294,2200,0,67.83,60.53,68.67,59.36,67.76,57.93,68.18,57.53,66.69,53.77,68.77,58.75,20.59,12.43,147061.9,7.301,9.31,9.83,118630.6,10.65,12.91,13.17,138,3.855
101,2012-10-20T23:00,2012,294,2300,0,68.13,60.63,68.98,59.5,68.07,58.04,68.49,59.41,67,54.38,69.09,59.27,20.41,12.26,148869.5,7.5,9.48,10.03,107821.1,9.08,12.62,13.17,133,3.715
