id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-10-21T00:00,2012,295,0,0,67.92,60.31,68.77,59.24,67.86,57.83,68.28,62.39,66.8,53.38,68.87,59.53,20.54,12.26,150660.4,7.616,9.52,10.03,95982.82,5.898,13.42,13.17,128,3.575
101,2012-10-21T01:00,2012,295,100,0,67.84,60.17,68.7,59.05,67.78,57.66,68.21,58.61,66.72,53.18,68.79,58.61,20.59,12.38,152582.5,7.678,9.64,10.12,116037.8,9.6,13.54,13.17,140,3.911
101,2012-10-21T02:00,2012,295,200,0,67.8,60.15,68.65,59.05,67.74,57.66,68.16,58.2,66.68,53.22,68.73,58.53,20.53,12.37,151562.5,7.645,9.6,10.08,117391,9.96,13.45,13.18,140,3.911
101,2012-10-21T03:00,2012,295,300,0,67.88,60.14,68.72,59.01,67.82,57.64,68.24,57.5,66.75,53.15,68.81,58.35,20.41,12.36,152377.6,7.74,9.72,10.18,121895,10.74,13.6,13.18,144,4.022
101,2012-10-21T04:00,2012,295,400,0,67.78,59.97,68.63,58.88,67.73,57.5,68.15,57.87,66.66,52.94,68.72,58.28,20.47,12.37,153655.1,7.817,9.76,10.22,120271.9,10.28,13.72,13.18,143,3.994
101,2012-10-21T05:00,2012,295,500,0,67.9,59.96,68.74,58.86,67.84,57.47,68.26,56.75,66.76,52.86,68.83,58.03,20.33,12.32,154715.7,7.934,9.88,10.36,126891.5,11.52,13.9,13.18,147,4.106
101,2012-10-21T06:00,2012,295,600,0,67.79,59.84,68.64,58.77,67.74,57.45,68.17,57.12,66.67,52.73,68.72,58.02,20.24,12.29,153699.1,7.955,9.87,10.28,124384.2,11.05,13.94,13.18,146,4.078
101,2012-10-21T07:00,2012,295,700,0,67.98,59.98,68.83,58.88,67.92,57.55,68.36,58.35,66.85,52.86,68.92,58.35,20.23,12.24,154689.1,7.995,9.95,10.38,119020.3,10.01,13.98,13.18,143,3.994
101,2012-10-21T08:00,2012,295,800,0,67.77,59.98,68.6,58.87,67.71,57.55,68.13,57.49,66.64,52.99,68.69,58.23,20.44,12.34,152755.2,7.782,9.73,10.16,121466.9,10.64,13.65,13.18,143,3.994
101,2012-10-21T09:00,2012,295,900,0,68.01,60.39,68.85,59.27,67.96,57.91,68.38,57.68,66.87,53.55,68.96,58.6,20.36,12.31,149840.6,7.623,9.58,10.05,119825.7,10.7,13.32,13.18,140,3.911
101,2012-10-21T10:00,2012,295,1000,0,67.94,60.48,68.78,59.4,67.88,58.01,68.31,58.48,66.81,53.82,68.88,58.9,20.26,12.26,146056.1,7.459,9.38,9.86,113314.7,9.83,12.99,13.18,135,3.771
101,2012-10-21T11:00,2012,295,1100,0,68.16,60.92,69,59.82,68.09,58.39,68.51,60.47,67.02,54.32,69.1,59.68,20.57,12.33,145084.3,7.243,9.18,9.7,103623.7,8.04,12.7,13.18,128,3.575
101,2012-10-21T12:00,2012,295,1200,0,67.89,60.79,68.73,59.68,67.82,58.23,68.24,58.8,66.76,54.31,68.83,59.26,20.53,12.36,142713,7.099,9.06,9.59,109630.7,9.44,12.45,13.17,131,3.659
101,2012-10-21T13:00,2012,295,1300,0,67.89,60.89,68.72,59.82,67.81,58.39,68.23,58.09,66.74,54.45,68.82,59.25,20.64,12.43,141140.1,6.993,8.9,9.42,112973.6,10.14,12.29,13.17,132,3.687
101,2012-10-21T14:00,2012,295,1400,0,67.93,60.89,68.78,59.8,67.86,58.33,68.29,57.96,66.79,55.69,68.88,59.43,20.44,12.31,140967.5,7.032,8.98,9.53,106927,10.32,11.11,13.17,129,3.603
101,2012-10-21T15:00,2012,295,1500,0,67.99,60.91,68.83,59.82,67.93,58.34,68.34,58.32,66.85,54.48,68.94,59.28,20.43,12.34,141670.9,7.074,9.01,9.59,111914.9,10.02,12.36,13.17,131,3.659
101,2012-10-21T16:00,2012,295,1600,0,67.96,60.9,68.81,59.8,67.89,58.36,68.31,59.57,66.83,54.51,68.91,59.55,20.28,12.26,140240.1,7.061,9.01,9.53,104595.1,8.74,12.31,13.18,126,3.52
101,2012-10-21T17:00,2012,295,1700,0,67.86,60.66,68.71,59.53,67.8,58.07,68.21,58.11,66.73,54.13,68.81,58.99,20.33,12.3,143327.1,7.195,9.18,9.73,113137.9,10.1,12.61,13.17,133,3.715
101,2012-10-21T18:00,2012,295,1800,0,68.05,60.75,68.91,59.61,68,58.15,68.42,57.61,66.92,56.44,69.01,59.38,20.37,12.26,145522.1,7.299,9.31,9.85,105749.9,10.81,10.49,13.17,130,3.631
101,2012-10-21T19:00,2012,295,1900,0,67.82,60.55,68.66,59.47,67.74,58.03,68.17,58.22,66.69,54.15,68.74,58.97,20.36,12.33,143865.3,7.268,9.19,9.71,112381.5,9.95,12.53,13.17,133,3.715
101,2012-10-21T20:00,2012,295,2000,0,67.87,60.54,68.72,59.43,67.81,57.98,68.22,58.54,66.73,53.87,68.82,58.97,20.61,12.42,147229,7.328,9.29,9.83,113483.5,9.69,12.86,13.17,135,3.771
101,2012-10-21T21:00,2012,295,2100,0,67.95,60.55,68.8,59.46,67.89,58.01,68.32,60.23,66.82,53.84,68.89,59.31,20.56,12.34,147770.7,7.397,9.34,9.87,105360.3,8.09,12.97,13.17,131,3.659
101,2012-10-21T22:00,2012,295,2200,0,67.93,60.52,68.79,59.41,67.87,57.96,68.3,59.04,66.81,53.8,68.88,59.03,20.54,12.38,148126.5,7.408,9.38,9.92,111647.3,9.25,13.01,13.17,134,3.743
101,2012-10-21T23:00,2012,295,2300,0,67.86,60.47,68.71,59.36,67.8,57.9,68.21,56.96,66.72,53.74,68.8,58.57,20.6,12.46,148160.4,7.39,9.35,9.9,122277,11.25,12.98,13.17,140,3.911
101,2012-10-22T00:00,2012,296,0,0,67.96,60.56,68.81,59.47,67.9,58.03,68.32,58.05,66.83,53.84,68.9,58.88,20.57,12.41,147834.9,7.397,9.34,9.87,116982.8,10.27,12.99,13.17,137,3.827
101,2012-10-22T01:00,2012,296,100,0,67.93,60.37,68.79,59.24,67.88,57.79,68.3,57.65,66.8,54.82,68.88,58.84,20.54,12.36,150912.6,7.559,9.55,10.1,113314.9,10.65,11.98,13.17,137,3.827
101,2012-10-22T02:00,2012,296,200,0,67.88,60.2,68.74,59.08,67.82,57.6,68.25,58.7,66.76,53.89,68.83,58.76,20.57,12.36,153144.3,7.681,9.66,10.23,112305.2,9.55,12.87,13.18,138,3.855
101,2012-10-22T03:00,2012,296,300,0,67.76,60.1,68.61,58.98,67.71,57.59,68.13,58.8,66.64,53.18,68.7,58.59,20.53,12.35,151990.5,7.665,9.63,10.12,114074.8,9.33,13.45,13.17,137,3.827
101,2012-10-22T04:00,2012,296,400,0,68.01,60.29,68.87,59.2,67.95,57.76,68.38,58.06,66.88,53.32,68.96,58.59,20.52,12.38,152880.9,7.718,9.67,10.19,119798.9,10.32,13.56,13.18,142,3.966
101,2012-10-22T05:00,2012,296,500,0,67.74,60.04,68.59,58.91,67.69,57.56,68.11,57.11,66.62,53.14,68.67,58.21,20.33,12.33,151099.6,7.706,9.68,10.13,122243.2,11,13.48,13.18,142,3.966
101,2012-10-22T06:00,2012,296,600,0,68.15,60.47,69,59.31,68.1,57.98,68.53,58.22,67.03,55.34,69.11,59.1,20.43,12.28,151642.8,7.679,9.7,10.11,109410,10.31,11.69,13.18,135,3.771
101,2012-10-22T07:00,2012,296,700,0,67.77,60.25,68.61,59.15,67.71,57.83,68.15,56.81,66.66,55.58,68.71,58.78,20.67,12.4,150045.4,7.519,9.47,9.89,112620.4,11.33,11.08,13.17,135,3.771
101,2012-10-22T08:00,2012,296,800,0,67.92,60.45,68.77,59.32,67.86,57.96,68.29,59.04,66.79,53.62,68.86,58.95,20.71,12.44,150076.1,7.473,9.46,9.9,112970.2,9.25,13.17,13.17,136,3.799
101,2012-10-22T09:00,2012,296,900,0,67.9,60.58,68.76,59.51,67.85,58.06,68.26,58.04,66.77,53.96,68.85,58.91,20.58,12.41,146545.5,7.323,9.25,9.79,115771.5,10.22,12.81,13.18,136,3.799
101,2012-10-22T10:00,2012,296,1000,0,68,60.83,68.85,59.73,67.94,58.25,68.36,58.69,66.87,54.33,68.95,59.26,20.55,12.38,144141,7.166,9.12,9.69,111365,9.67,12.54,13.17,132,3.687
101,2012-10-22T11:00,2012,296,1100,0,68.08,61.03,68.94,59.94,68.01,58.47,68.44,61.26,66.95,54.57,69.03,59.98,20.63,12.35,142628,7.057,9,9.54,97853.71,7.172,12.39,13.17,123,3.436
101,2012-10-22T12:00,2012,296,1200,0,67.88,61.02,68.74,59.91,67.8,58.35,68.23,58.63,66.73,54.68,68.82,59.45,20.62,12.41,140081.5,6.866,8.83,9.46,108886.1,9.6,12.05,13.17,128,3.575
101,2012-10-22T13:00,2012,296,1300,0,67.93,61.13,68.78,60.07,67.85,58.45,68.25,57.88,66.77,54.86,68.88,59.45,20.66,12.46,138966.4,6.796,8.71,9.4,112404.2,10.36,11.9,13.17,129,3.603
101,2012-10-22T14:00,2012,296,1400,0,68,61.18,68.87,60.13,67.92,58.5,68.33,59.11,66.84,54.95,68.97,59.75,20.6,12.4,138957.2,6.821,8.74,9.42,106063.3,9.22,11.89,13.18,126,3.52
101,2012-10-22T15:00,2012,296,1500,0,67.98,61.23,68.83,60.13,67.9,58.57,68.32,59.54,66.84,55.52,68.94,59.98,20.65,12.4,138223.9,6.752,8.7,9.33,100997.1,8.78,11.32,13.17,122,3.408
101,2012-10-22T16:00,2012,296,1600,0,67.97,61.12,68.85,59.97,67.91,58.38,68.33,60.55,66.84,54.76,68.96,59.92,20.54,12.34,140138,6.852,8.88,9.53,99187.26,7.772,12.08,13.17,123,3.436
101,2012-10-22T17:00,2012,296,1700,0,67.92,60.96,68.79,59.79,67.87,58.27,68.28,59.4,66.8,54.52,68.89,59.53,20.36,12.32,140512.5,6.962,9,9.6,105632.6,8.88,12.28,13.17,126,3.52
101,2012-10-22T18:00,2012,296,1800,0,67.69,60.55,68.55,59.36,67.63,57.84,68.04,57.14,66.55,53.97,68.65,58.71,20.41,12.39,143987.9,7.136,9.19,9.8,117893.6,10.9,12.58,13.18,135,3.771
101,2012-10-22T19:00,2012,296,1900,0,68.01,60.72,68.87,59.55,67.96,58.01,68.36,59.52,66.88,53.99,68.98,59.27,20.56,12.36,147420.1,7.287,9.32,9.95,108835.4,8.85,12.89,13.18,132,3.687
101,2012-10-22T20:00,2012,296,2000,0,67.93,60.6,68.79,59.52,67.87,58.05,68.29,60.79,66.82,53.85,68.89,59.47,20.74,12.39,148052.8,7.333,9.27,9.82,102698,7.5,12.96,13.18,129,3.603
101,2012-10-22T21:00,2012,296,2100,0,67.88,60.4,68.74,59.34,67.83,57.84,68.24,61.86,66.76,53.63,68.84,59.52,20.35,12.22,147613.2,7.475,9.4,9.99,96653.21,6.38,13.13,13.17,125,3.492
101,2012-10-22T22:00,2012,296,2200,0,67.73,60.13,68.59,59.05,67.69,57.55,68.09,56.44,66.6,53.21,68.68,58.16,20.43,12.38,150565.7,7.608,9.55,10.14,125539.5,11.65,13.39,13.18,142,3.966
101,2012-10-22T23:00,2012,296,2300,0,67.81,60.11,68.68,59.04,67.76,57.6,68.18,57.48,66.68,53.1,68.76,58.34,20.53,12.39,152502.9,7.705,9.64,10.16,121862.3,10.7,13.58,13.18,142,3.966
101,2012-10-23T00:00,2012,297,0,0,67.9,60.2,68.77,59.15,67.84,57.76,68.27,59.2,66.77,53.81,68.84,58.88,20.67,12.36,152950.3,7.701,9.62,10.08,110396.2,9.07,12.97,13.18,135,3.771
101,2012-10-23T01:00,2012,297,100,0,67.85,60.1,68.73,59.06,67.79,57.67,68.22,57.37,66.73,53.05,68.79,58.31,20.64,12.43,153461.3,7.752,9.67,10.12,123535.1,10.85,13.69,13.17,143,3.994
101,2012-10-23T02:00,2012,297,200,0,67.78,59.94,68.65,58.89,67.72,57.53,68.14,56.71,66.64,52.83,68.71,58.04,20.67,12.46,155072.5,7.835,9.76,10.18,127375.7,11.43,13.81,13.18,146,4.078
101,2012-10-23T03:00,2012,297,300,0,67.88,59.99,68.76,58.93,67.82,57.53,68.25,57.7,66.75,52.82,68.83,58.24,20.65,12.43,156286,7.892,9.83,10.3,123231.2,10.55,13.92,13.18,144,4.022
101,2012-10-23T04:00,2012,297,400,0,67.84,59.91,68.71,58.88,67.78,57.55,68.21,57.85,66.7,52.76,68.77,58.23,20.69,12.45,156438,7.926,9.83,10.23,122626.5,10.36,13.95,13.17,144,4.022
101,2012-10-23T05:00,2012,297,500,0,67.76,59.85,68.63,58.83,67.71,57.45,68.13,57.34,66.64,52.77,68.69,58.09,20.49,12.38,154823.7,7.908,9.8,10.26,123685.2,10.78,13.87,13.18,143,3.994
101,2012-10-23T06:00,2012,297,600,0,67.89,59.92,68.77,58.89,67.84,57.48,68.26,57.24,66.77,52.82,68.82,58.11,20.35,12.33,155019.4,7.97,9.88,10.36,124662.6,11.02,13.94,13.18,144,4.022
101,2012-10-23T07:00,2012,297,700,0,67.87,59.93,68.76,58.88,67.81,57.49,68.23,57.16,66.74,52.76,68.8,58.07,20.64,12.45,156830.4,7.94,9.88,10.33,126309.1,11.08,13.97,13.18,146,4.078
101,2012-10-23T08:00,2012,297,800,0,67.91,60.2,68.77,59.14,67.86,57.79,68.28,58.7,66.79,53.22,68.85,58.66,20.71,12.45,153259.6,7.707,9.63,10.07,116739.5,9.58,13.57,13.18,139,3.883
101,2012-10-23T09:00,2012,297,900,0,67.84,60.24,68.69,59.13,67.79,57.72,68.21,58.23,66.71,53.4,68.78,58.59,20.46,12.37,150447,7.601,9.55,10.07,116654.8,9.98,13.31,13.18,145,4.05
101,2012-10-23T10:00,2012,297,1000,0,67.89,60.56,68.75,59.49,67.83,58.11,68.26,57.73,66.77,53.94,68.83,58.84,20.44,12.39,145274.3,7.333,9.26,9.73,117181.9,10.52,12.83,13.18,142,3.966
101,2012-10-23T11:00,2012,297,1100,0,68.03,60.77,68.89,59.66,67.99,58.23,68.41,59.23,66.91,54.21,68.99,59.3,20.33,12.29,144089.6,7.259,9.23,9.76,109030.6,9.18,12.71,13.17,136,3.799
101,2012-10-23T12:00,2012,297,1200,0,67.91,60.82,68.77,59.71,67.86,58.23,68.28,58.03,66.79,54.35,68.87,59.13,20.38,12.36,141971,7.093,9.06,9.64,113626.7,10.24,12.45,13.18,136,3.799
101,2012-10-23T13:00,2012,297,1300,0,68.03,61.01,68.89,59.89,67.97,58.34,68.39,59.51,66.91,54.56,68.99,59.6,20.41,12.33,141303.3,7.012,9,9.63,106049.8,8.88,12.34,13.18,132,3.687
101,2012-10-23T14:00,2012,297,1400,0,67.84,60.95,68.73,59.87,67.81,58.42,68.22,58.05,66.72,54.6,68.86,59.32,20.44,12.38,138709.6,6.885,8.85,9.39,111740.8,10.17,12.12,13.18,134,3.743
101,2012-10-23T15:00,2012,297,1500,0,67.94,61.08,68.82,59.94,67.9,58.37,68.33,59.56,66.84,54.77,68.96,59.74,20.43,12.34,139461.5,6.862,8.88,9.54,104135.6,8.77,12.07,13.18,129,3.603
101,2012-10-23T16:00,2012,297,1600,0,67.9,61.02,68.77,59.84,67.86,58.17,68.28,58.02,66.79,55.81,68.92,59.58,20.46,12.34,140901.5,6.881,8.92,9.69,106184.1,10.26,10.98,13.18,131,3.659
101,2012-10-23T17:00,2012,297,1700,0,67.88,60.81,68.74,59.65,67.83,58.03,68.25,58.15,66.75,54.26,68.87,59.13,20.35,12.33,142663.9,7.071,9.09,9.8,112819.2,10.09,12.5,13.18,135,3.771
101,2012-10-23T18:00,2012,297,1800,0,67.88,60.65,68.72,59.54,67.82,58.01,68.23,58.84,66.75,53.94,68.84,59.14,20.5,12.38,145130,7.228,9.18,9.8,111355.4,9.39,12.81,13.18,136,3.799
101,2012-10-23T19:00,2012,297,1900,0,67.77,60.54,68.62,59.44,67.71,57.83,68.12,56.89,66.62,53.77,68.73,58.62,20.62,12.48,146407.7,7.233,9.18,9.88,121638.2,11.22,12.84,13.18,143,3.994
101,2012-10-23T20:00,2012,297,2000,0,68.03,60.75,68.9,59.64,67.98,58.05,68.39,59.54,66.9,53.94,69.01,59.32,20.67,12.43,147765.7,7.282,9.26,9.93,109872.1,8.85,12.96,13.18,136,3.799
101,2012-10-23T21:00,2012,297,2100,0,68.08,60.79,68.93,59.67,68.03,58.1,68.45,61.89,66.94,54.02,69.05,59.82,20.49,12.29,146561.9,7.291,9.26,9.93,96979.82,6.558,12.92,13.18,129,3.603
101,2012-10-23T22:00,2012,297,2200,0,67.72,60.49,68.56,59.37,67.67,57.83,68.08,59.16,66.59,53.76,68.68,59.06,20.57,12.4,145902.9,7.23,9.19,9.84,109234.1,8.91,12.83,13.18,135,3.771
101,2012-10-23T23:00,2012,297,2300,0,67.88,60.58,68.72,59.48,67.82,57.87,68.24,57.84,66.74,53.84,68.84,58.83,20.47,12.38,146518.7,7.301,9.25,9.95,116879.1,10.4,12.9,13.18,139,3.883
101,2012-10-24T00:00,2012,298,0,0,67.86,60.58,68.7,59.51,67.8,57.95,68.22,58.64,66.73,53.86,68.82,59.03,20.51,12.39,145863,7.282,9.2,9.86,112701.2,9.58,12.87,13.18,137,3.827
101,2012-10-24T01:00,2012,298,100,0,67.9,60.56,68.75,59.44,67.86,57.89,68.27,57.34,66.76,53.77,68.87,58.7,20.54,12.43,147695.6,7.346,9.31,9.97,120429,10.93,12.99,13.17,142,3.966
101,2012-10-24T02:00,2012,298,200,0,67.82,60.48,68.66,59.39,67.76,57.86,68.17,57.51,66.68,53.72,68.76,58.7,20.54,12.43,146959.3,7.332,9.27,9.89,118896.8,10.66,12.95,13.18,140,3.911
101,2012-10-24T03:00,2012,298,300,0,67.89,60.49,68.74,59.41,67.84,57.91,68.26,57.89,66.76,53.69,68.84,58.77,20.53,12.41,147794.5,7.402,9.33,9.92,117882.5,10.37,13.07,13.18,141,3.939
101,2012-10-24T04:00,2012,298,400,0,67.91,60.43,68.76,59.36,67.85,57.88,68.27,57.81,66.78,53.56,68.85,58.69,20.61,12.44,149498.3,7.478,9.4,9.97,119330.7,10.46,13.22,13.18,142,3.966
101,2012-10-24T05:00,2012,298,500,0,67.9,60.27,68.75,59.21,67.84,57.77,68.26,58.73,66.77,53.36,68.83,58.71,20.42,12.34,150194.9,7.631,9.54,10.07,114675.3,9.53,13.41,13.18,140,3.911
101,2012-10-24T06:00,2012,298,600,0,67.85,60.1,68.71,59.05,67.81,57.58,68.22,56.46,66.72,53.6,68.79,58.18,20.29,12.32,151444.4,7.755,9.66,10.22,124226,11.76,13.12,13.18,146,4.078
101,2012-10-24T07:00,2012,298,700,0,67.77,60.07,68.62,59.04,67.72,57.66,68.13,58.12,66.64,53.27,68.69,58.46,20.6,12.4,152010.1,7.699,9.57,10.06,117489,10.01,13.37,13.18,142,3.966
101,2012-10-24T08:00,2012,298,800,0,67.93,60.2,68.79,59.17,67.89,57.78,68.3,58.7,66.8,53.16,68.87,58.64,20.65,12.43,153092.4,7.737,9.62,10.1,116995.8,9.6,13.63,13.18,142,3.966
101,2012-10-24T09:00,2012,298,900,0,67.94,60.21,68.8,59.17,67.89,57.77,68.31,58.57,66.8,53.18,68.88,58.62,20.65,12.42,153258.4,7.728,9.63,10.12,117512.1,9.74,13.62,13.18,143,3.994
101,2012-10-24T10:00,2012,298,1000,0,67.98,60.31,68.84,59.27,67.94,57.88,68.36,59.29,66.85,53.32,68.93,58.85,20.7,12.4,152665.6,7.675,9.57,10.07,113586.5,9.06,13.54,13.18,141,3.939
101,2012-10-24T11:00,2012,298,1100,0,67.83,60.18,68.68,59.18,67.78,57.79,68.2,58.89,66.71,53.31,68.76,58.72,20.5,12.34,150196.7,7.642,9.5,9.98,113572.4,9.31,13.4,13.18,139,3.883
101,2012-10-24T12:00,2012,298,1200,0,67.81,60.22,68.66,59.17,67.76,57.76,68.17,58.14,66.68,53.32,68.75,58.57,20.54,12.37,150188.8,7.595,9.49,10,117296.5,10.04,13.36,13.18,141,3.939
101,2012-10-24T13:00,2012,298,1300,0,67.83,60.29,68.72,59.22,67.78,57.77,68.2,58.72,66.68,53.45,68.88,58.85,20.39,12.31,148993.9,7.542,9.5,10.01,113226.6,9.48,13.23,13.19,138,3.855
101,2012-10-24T14:00,2012,298,1400,0,67.58,60.04,68.5,59,67.57,57.78,67.99,59.12,66.46,53.24,68.67,58.8,20.53,12.36,148767.7,7.541,9.51,9.78,110540.4,8.87,13.21,13.18,136,3.799
101,2012-10-24T15:00,2012,298,1500,0,67.85,60.38,68.72,59.34,67.8,57.95,68.23,57.85,66.73,53.62,68.8,58.69,20.67,12.44,149142.6,7.476,9.38,9.85,118393.5,10.37,13.11,13.18,141,3.939
101,2012-10-24T16:00,2012,298,1600,0,67.93,60.42,68.79,59.39,67.88,57.91,68.31,58.44,66.8,53.63,68.88,58.84,20.53,12.38,149054,7.509,9.4,9.97,115598.6,9.87,13.17,13.18,139,3.883
101,2012-10-24T17:00,2012,298,1700,0,67.82,60.31,68.67,59.26,67.76,57.76,68.19,58.54,66.69,53.53,68.77,58.77,20.4,12.33,148243.3,7.509,9.41,10,113946.2,9.65,13.16,13.18,138,3.855
101,2012-10-24T18:00,2012,298,1800,0,67.82,60.2,68.68,59.17,67.77,57.66,68.19,58.52,66.69,53.92,68.77,58.75,20.52,12.34,150928.5,7.616,9.51,10.1,112153.9,9.67,12.77,13.18,138,3.855
101,2012-10-24T19:00,2012,298,1900,0,67.84,60.12,68.71,59.11,67.78,57.72,68.2,58.7,66.7,53.08,68.78,58.6,20.71,12.43,153084.6,7.713,9.6,10.05,116417.9,9.5,13.63,13.18,142,3.966
101,2012-10-24T20:00,2012,298,2000,0,67.96,60.25,68.83,59.25,67.91,57.88,68.32,58.54,66.82,53.21,68.91,58.66,20.75,12.45,153064.3,7.704,9.58,10.03,117900.6,9.78,13.61,13.18,142,3.966
101,2012-10-24T21:00,2012,298,2100,0,67.71,60.02,68.58,59,67.65,57.67,68.06,56.96,66.57,53.04,68.64,58.18,20.54,12.4,151105.9,7.692,9.58,9.98,123707.8,11.1,13.53,13.18,145,4.05
101,2012-10-24T22:00,2012,298,2200,0,68.07,60.25,68.97,59.21,68.03,57.89,68.45,58.11,66.94,53.6,69.02,58.64,20.6,12.38,154201.7,7.825,9.76,10.14,118779.7,10.34,13.33,13.17,144,4.022
101,2012-10-24T23:00,2012,298,2300,0,67.74,59.9,68.62,58.91,67.68,57.66,68.11,56.87,66.62,55.22,68.66,58.51,20.28,12.24,151006.2,7.836,9.71,10.02,112282.5,11.24,11.4,13.18,138,3.855
101,2012-10-25T00:00,2012,299,0,0,67.72,59.73,68.61,58.73,67.68,57.44,68.09,55.99,66.58,52.61,68.66,57.7,20.35,12.34,154468.1,7.984,9.89,10.24,130312.2,12.1,13.97,13.18,151,4.218
101,2012-10-25T01:00,2012,299,100,0,67.78,59.73,68.68,58.7,67.75,57.47,68.16,56.49,66.66,52.52,68.71,57.77,20.42,12.35,156173,8.06,9.99,10.28,129173.2,11.68,14.14,13.17,150,4.19
101,2012-10-25T02:00,2012,299,200,0,68.16,60,69.07,58.96,68.13,57.72,68.55,61.85,67.05,52.71,69.11,59.02,20.46,12.24,158452.4,8.16,10.1,10.42,104326.2,6.708,14.33,13.18,137,3.827
101,2012-10-25T03:00,2012,299,300,0,67.63,59.56,68.52,58.55,67.6,57.36,68.01,56.95,66.52,52.37,68.56,57.74,20.42,12.34,155941,8.07,9.96,10.24,126028.8,11.06,14.15,13.18,149,4.162
101,2012-10-25T04:00,2012,299,400,0,67.74,59.7,68.63,58.71,67.71,57.48,68.12,57.76,66.62,52.49,68.67,58.02,20.61,12.41,156796,8.04,9.92,10.22,123106.9,10.36,14.13,13.18,147,4.106
101,2012-10-25T05:00,2012,299,500,0,68.01,59.96,68.92,58.92,67.99,57.7,68.4,58.87,66.88,52.78,68.96,58.42,20.34,12.28,155646.8,8.05,10,10.29,117645.1,9.53,14.11,13.18,143,3.994
101,2012-10-25T06:00,2012,299,600,0,67.81,59.96,68.71,58.97,67.77,57.74,68.18,58.85,66.7,52.97,68.73,58.5,20.43,12.34,152405.2,7.849,9.74,10.03,115366,9.34,13.74,13.18,139,3.883
101,2012-10-25T07:00,2012,299,700,0,67.78,59.73,68.67,58.69,67.74,57.43,68.15,58.24,66.65,52.55,68.71,58.11,20.36,12.31,155791,8.05,9.98,10.31,119743.7,9.91,14.1,13.18,144,4.022
101,2012-10-25T08:00,2012,299,800,0,68,60.21,68.9,59.18,67.96,57.93,68.39,58.69,66.9,53.21,68.95,58.65,20.41,12.32,151790.4,7.796,9.72,10.03,116750.3,9.7,13.69,13.18,140,3.911
101,2012-10-25T09:00,2012,299,900,0,68,60.58,68.86,59.55,67.96,58.18,68.39,57.95,66.89,54.51,68.94,58.99,20.44,12.33,146334.7,7.416,9.31,9.78,114019.6,10.44,12.38,13.18,136,3.799
101,2012-10-25T10:00,2012,299,1000,0,67.78,60.45,68.62,59.41,67.73,57.87,68.15,57.56,66.66,53.83,68.73,58.71,20.54,12.39,146444.4,7.336,9.21,9.85,117593.8,10.59,12.83,13.18,137,3.827
101,2012-10-25T11:00,2012,299,1100,0,68.08,60.89,68.93,59.85,68.03,58.29,68.46,60.4,66.97,54.39,69.05,59.68,20.48,12.32,143777,7.185,9.08,9.73,103000.1,8.06,12.58,13.18,128,3.575
101,2012-10-25T12:00,2012,299,1200,0,67.84,60.73,68.69,59.62,67.79,58.06,68.21,58.71,66.73,54.22,68.8,59.19,20.55,12.38,143861.4,7.114,9.07,9.73,110404.4,9.5,12.51,13.17,132,3.687
101,2012-10-25T13:00,2012,299,1300,0,67.93,60.87,68.78,59.74,67.88,58.1,68.29,58.51,66.81,54.4,68.91,59.29,20.47,12.36,143049.5,7.057,9.04,9.78,111179.8,9.78,12.42,13.17,131,3.659
101,2012-10-25T14:00,2012,299,1400,0,67.96,60.91,68.82,59.78,67.92,58.12,68.32,58.81,66.84,54.4,68.94,59.36,20.59,12.41,144002.4,7.055,9.04,9.8,110393.2,9.51,12.44,13.17,132,3.687
101,2012-10-25T15:00,2012,299,1500,0,67.92,60.89,68.78,59.78,67.88,58.13,68.28,59.89,66.81,54.37,68.9,59.57,20.65,12.41,143795,7.029,9,9.76,104805.8,8.4,12.44,13.17,129,3.603
101,2012-10-25T16:00,2012,299,1600,0,67.85,60.75,68.7,59.64,67.8,57.97,68.21,59.2,66.73,54.2,68.83,59.31,20.52,12.36,144030.3,7.097,9.06,9.84,107876.4,9.01,12.53,13.17,130,3.631
101,2012-10-25T17:00,2012,299,1700,0,67.97,60.81,68.82,59.72,67.92,57.97,68.32,59.26,66.85,54.21,68.95,59.37,20.4,12.32,144310.7,7.162,9.09,9.94,108322.4,9.07,12.64,13.17,131,3.659
101,2012-10-25T18:00,2012,299,1800,0,67.76,60.55,68.59,59.51,67.7,57.82,68.11,58.67,66.63,53.9,68.73,59.04,20.56,12.4,145379.9,7.212,9.09,9.89,111429.8,9.44,12.73,13.17,133,3.715
101,2012-10-25T19:00,2012,299,1900,0,67.82,60.45,68.67,59.43,67.77,57.84,68.17,57.85,66.69,53.64,68.78,58.75,20.65,12.44,148008.2,7.37,9.24,9.93,117790.9,10.32,13.04,13.17,138,3.855
101,2012-10-25T20:00,2012,299,2000,0,67.98,60.43,68.84,59.41,67.93,57.92,68.34,59.84,66.84,53.46,68.94,59.08,20.73,12.4,151181.3,7.554,9.44,10.01,109999.7,8.5,13.39,13.17,136,3.799
101,2012-10-25T21:00,2012,299,2100,0,67.78,60.13,68.65,59.12,67.74,57.78,68.14,57.46,66.65,53.15,68.73,58.36,20.55,12.39,150562.5,7.65,9.53,9.95,121373.9,10.68,13.5,13.17,142,3.966
101,2012-10-25T22:00,2012,299,2200,0,67.79,60.19,68.66,59.23,67.74,57.84,68.16,57.18,66.67,53.28,68.73,58.4,20.67,12.45,150332.1,7.6,9.43,9.9,122954.4,10.98,13.39,13.17,143,3.994
101,2012-10-25T23:00,2012,299,2300,0,67.99,60.35,68.88,59.37,67.95,57.97,68.36,58.64,66.88,54.02,68.95,58.9,20.5,12.33,150243.9,7.647,9.51,9.98,112762.5,9.72,12.85,13.17,137,3.827
101,2012-10-26T00:00,2012,300,0,0,67.85,60.23,68.73,59.31,67.81,57.87,68.22,58.72,66.74,53.32,68.79,58.73,20.64,12.42,150364,7.628,9.41,9.94,115393.7,9.5,13.42,13.17,138,3.855
101,2012-10-26T01:00,2012,300,100,0,67.82,60.24,68.7,59.32,67.77,57.86,68.18,58.24,66.7,53.39,68.77,58.66,20.59,12.44,149519.8,7.585,9.38,9.92,117186.3,9.95,13.31,13.17,139,3.883
101,2012-10-26T02:00,2012,300,200,0,67.88,60.42,68.75,59.37,67.84,57.8,68.25,58.78,66.76,53.67,68.84,58.88,20.58,12.41,149421.3,7.464,9.39,10.04,113465.5,9.48,13.08,13.17,137,3.827
101,2012-10-26T03:00,2012,300,300,0,67.89,60.51,68.75,59.46,67.84,57.92,68.26,58.09,66.77,53.79,68.84,58.86,20.63,12.45,148159.3,7.381,9.29,9.92,116764.4,10.16,12.98,13.17,137,3.827
101,2012-10-26T04:00,2012,300,400,0,68.06,60.67,68.9,59.58,68.01,57.98,68.43,61.34,66.93,53.96,69.02,59.61,20.65,12.36,149149.3,7.383,9.32,10.04,100535,7.092,12.97,13.17,129,3.603
101,2012-10-26T05:00,2012,300,500,0,67.8,60.41,68.65,59.31,67.76,57.69,68.16,58.55,66.68,53.77,68.76,58.87,20.37,12.32,147380.8,7.39,9.34,10.06,112493.8,9.62,12.91,13.17,134,3.743
101,2012-10-26T06:00,2012,300,600,0,67.9,60.51,68.76,59.4,67.86,57.77,68.28,58.83,66.78,53.86,68.87,58.97,20.39,12.32,147835.3,7.393,9.37,10.09,111616.9,9.44,12.93,13.17,134,3.743
101,2012-10-26T07:00,2012,300,700,0,67.81,60.52,68.65,59.44,67.76,57.85,68.17,57.59,66.68,53.87,68.76,58.76,20.67,12.47,147564.6,7.296,9.22,9.92,118162.3,10.58,12.81,13.17,138,3.855
101,2012-10-26T08:00,2012,300,800,0,67.96,60.66,68.81,59.56,67.92,57.95,68.32,57.52,66.83,54.01,68.92,58.84,20.56,12.42,147244.3,7.298,9.25,9.97,118845.9,10.8,12.82,13.17,138,3.855
101,2012-10-26T09:00,2012,300,900,0,67.86,60.7,68.7,59.61,67.81,57.94,68.22,57.81,66.74,54.17,68.82,58.99,20.54,12.42,144854.6,7.157,9.09,9.87,115564.6,10.4,12.57,13.17,134,3.743
101,2012-10-26T10:00,2012,300,1000,0,67.96,60.86,68.81,59.74,67.92,58,68.32,58.82,66.84,54.35,68.94,59.32,20.53,12.38,144628.3,7.1,9.07,9.92,110343.8,9.5,12.49,13.17,131,3.659
101,2012-10-26T11:00,2012,300,1100,0,67.93,60.88,68.78,59.76,67.9,58.02,68.3,58.75,66.82,54.4,68.92,59.32,20.54,12.39,143964.1,7.048,9.03,9.88,110281.4,9.55,12.42,13.17,131,3.659
101,2012-10-26T12:00,2012,300,1200,0,67.92,61.01,68.78,59.86,67.88,58.11,68.29,59.13,66.81,54.59,68.91,59.56,20.63,12.43,142668.4,6.914,8.92,9.77,107605.2,9.15,12.22,13.17,129,3.603
101,2012-10-26T13:00,2012,300,1300,0,67.88,60.98,68.74,59.8,67.86,58.05,68.25,57.92,66.77,54.61,68.89,59.26,20.51,12.4,142070.8,6.894,8.94,9.81,113052.3,10.33,12.16,13.17,132,3.687
101,2012-10-26T14:00,2012,300,1400,0,67.95,61.11,68.83,59.94,67.93,58.18,68.32,59.63,66.85,54.76,68.97,59.74,20.51,12.37,141109.3,6.844,8.89,9.75,104131.1,8.69,12.09,13.17,126,3.52
101,2012-10-26T15:00,2012,300,1500,0,67.87,61.03,68.73,59.84,67.85,58.06,68.23,59.49,66.76,54.64,68.88,59.64,20.58,12.38,141774.1,6.838,8.89,9.78,104643.6,8.74,12.12,13.17,127,3.547
101,2012-10-26T16:00,2012,300,1600,0,67.73,60.89,68.59,59.73,67.7,57.92,68.09,58,66.62,54.51,68.74,59.25,20.67,12.46,142158.9,6.835,8.85,9.78,111992.4,10.09,12.11,13.17,131,3.659
101,2012-10-26T17:00,2012,300,1700,0,67.89,60.95,68.74,59.8,67.85,58.02,68.25,58.36,66.77,54.44,68.89,59.33,20.6,12.41,143099.9,6.943,8.94,9.83,111765.3,9.89,12.33,13.17,131,3.659
101,2012-10-26T18:00,2012,300,1800,0,67.78,60.58,68.62,59.51,67.73,57.74,68.13,57.47,66.65,53.93,68.75,58.8,20.37,12.36,144673.1,7.199,9.11,9.99,117081.9,10.66,12.72,13.17,136,3.799
101,2012-10-26T19:00,2012,300,1900,0,67.77,60.53,68.6,59.48,67.71,57.72,68.11,56.89,66.62,53.78,68.73,58.62,20.63,12.46,146787.5,7.238,9.12,9.99,121459.2,11.22,12.85,13.17,139,3.883
101,2012-10-26T20:00,2012,300,2000,0,67.86,60.59,68.71,59.55,67.8,57.88,68.2,57.88,66.72,53.78,68.83,58.88,20.76,12.47,147755.9,7.277,9.16,9.92,117467.9,10.33,12.93,13.18,137,3.827
101,2012-10-26T21:00,2012,300,2100,0,67.95,60.61,68.81,59.56,67.9,57.86,68.3,58.87,66.81,53.85,68.93,59.08,20.37,12.29,146491.4,7.344,9.25,10.03,111547.9,9.43,12.96,13.18,134,3.743
101,2012-10-26T22:00,2012,300,2200,0,67.7,60.4,68.54,59.36,67.65,57.74,68.05,57.97,66.56,53.74,68.66,58.78,20.36,12.32,145116.1,7.305,9.18,9.91,114327.4,10.08,12.82,13.18,134,3.743
101,2012-10-26T23:00,2012,300,2300,0,67.79,60.39,68.64,59.37,67.73,57.74,68.14,57.76,66.65,53.6,68.75,58.7,20.47,12.36,147412.4,7.397,9.27,9.99,117261.3,10.37,13.04,13.18,137,3.827
101,2012-10-27T00:00,2012,301,0,0,68.01,60.68,68.87,59.58,67.96,58.04,68.37,59.08,66.87,53.96,68.98,59.17,20.49,12.34,146874.6,7.333,9.29,9.92,111021.2,9.29,12.92,13.18,133,3.715
101,2012-10-27T01:00,2012,301,100,0,67.9,60.68,68.75,59.57,67.85,58.07,68.26,60.96,66.77,54.04,68.85,59.59,20.55,12.32,145332.2,7.222,9.18,9.78,100048.3,7.303,12.74,13.18,126,3.52
101,2012-10-27T02:00,2012,301,200,0,67.81,60.6,68.66,59.49,67.77,57.89,68.17,59.13,66.68,53.96,68.78,59.15,20.61,12.39,146095.5,7.202,9.17,9.88,109222.8,9.05,12.72,13.17,132,3.687
101,2012-10-27T03:00,2012,301,300,0,67.8,60.59,68.65,59.51,67.76,57.83,68.16,57.51,66.67,53.91,68.77,58.81,20.65,12.46,146550.3,7.213,9.14,9.92,118179.3,10.65,12.76,13.17,136,3.799
101,2012-10-27T04:00,2012,301,400,0,67.84,60.56,68.7,59.5,67.8,57.9,68.21,58.37,66.72,53.85,68.81,58.96,20.61,12.42,146825.5,7.278,9.2,9.9,114316.6,9.84,12.87,13.18,135,3.771
101,2012-10-27T05:00,2012,301,500,0,67.79,60.51,68.63,59.45,67.74,57.89,68.14,57.1,66.66,53.85,68.74,58.68,20.43,12.39,145109.3,7.274,9.18,9.85,119706.8,11.04,12.81,13.17,137,3.827
101,2012-10-27T06:00,2012,301,600,0,67.91,60.53,68.77,59.44,67.86,57.88,68.27,58.47,66.78,54.37,68.87,59.04,20.48,12.35,147599.9,7.378,9.32,9.99,111108,9.8,12.4,13.17,134,3.743
101,2012-10-27T07:00,2012,301,700,0,67.92,60.41,68.77,59.34,67.86,57.77,68.28,59.45,66.78,54.19,68.87,59.15,20.47,12.32,149448.4,7.512,9.43,10.1,106887.1,8.83,12.59,13.18,132,3.687
101,2012-10-27T08:00,2012,301,800,0,67.76,60.18,68.61,59.14,67.7,57.57,68.12,57.22,66.63,53.38,68.71,58.39,20.25,12.29,148612.7,7.574,9.47,10.13,120270.2,10.89,13.25,13.18,140,3.911
101,2012-10-27T09:00,2012,301,900,0,67.84,60.39,68.69,59.34,67.79,57.79,68.21,57.32,66.72,53.59,68.8,58.59,20.56,12.41,148778.8,7.455,9.35,9.99,120791.9,10.89,13.13,13.18,139,3.883
101,2012-10-27T10:00,2012,301,1000,0,67.8,60.52,68.65,59.48,67.76,57.86,68.16,57.02,66.67,53.86,68.75,58.66,20.55,12.43,146252.8,7.284,9.17,9.89,120588.4,11.14,12.81,13.17,138,3.855
101,2012-10-27T11:00,2012,301,1100,0,68.13,60.93,69,59.83,68.1,58.21,68.51,60.73,67.01,54.25,69.13,59.74,20.66,12.36,146484.4,7.197,9.18,9.89,102917.3,7.784,12.76,13.18,129,3.603
101,2012-10-27T12:00,2012,301,1200,0,67.69,60.64,68.55,59.55,67.66,57.97,68.06,58.83,66.58,54.09,68.68,59.19,20.59,12.4,143116.8,7.051,9.01,9.69,109101.4,9.23,12.49,13.18,130,3.631
101,2012-10-27T13:00,2012,301,1300,0,67.83,60.85,68.69,59.73,67.79,58.17,68.2,58.8,66.72,54.31,68.82,59.34,20.69,12.44,142770.7,6.979,8.96,9.62,109881.2,9.4,12.4,13.18,130,3.631
101,2012-10-27T14:00,2012,301,1400,0,67.97,60.97,68.84,59.83,67.94,58.21,68.34,58.35,66.85,54.41,68.97,59.34,20.65,12.44,143514,6.995,9.01,9.73,113088.1,9.99,12.44,13.18,133,3.715
101,2012-10-27T15:00,2012,301,1500,0,67.73,60.88,68.61,59.74,67.7,58.07,68.1,57.54,66.63,54.39,68.75,59.15,20.71,12.49,141801.9,6.851,8.87,9.64,115384.9,10.56,12.24,13.18,133,3.715
101,2012-10-27T16:00,2012,301,1600,0,67.97,61.14,68.85,60,67.95,58.38,68.34,59.04,66.87,54.68,68.99,59.65,20.7,12.46,141214.3,6.836,8.86,9.56,108474.1,9.31,12.19,13.17,128,3.575
101,2012-10-27T17:00,2012,301,1700,0,67.74,60.78,68.61,59.65,67.71,58.02,68.11,58.39,66.65,54.3,68.74,59.23,20.55,12.39,142073.2,6.958,8.96,9.69,110823.4,9.72,12.35,13.17,131,3.659
101,2012-10-27T18:00,2012,301,1800,0,67.9,60.82,68.76,59.7,67.87,58.03,68.27,57.71,66.79,54.31,68.91,59.1,20.36,12.33,142842.6,7.074,9.06,9.85,115029.1,10.56,12.48,13.17,133,3.715
101,2012-10-27T19:00,2012,301,1900,0,67.8,60.73,68.66,59.64,67.77,58.02,68.17,58.28,66.7,54.19,68.79,59.15,20.53,12.38,143300.2,7.077,9.02,9.75,112317.4,9.89,12.51,13.17,131,3.659
101,2012-10-27T20:00,2012,301,2000,0,67.92,60.8,68.77,59.68,67.88,58.06,68.28,57.68,66.79,54.2,68.9,59.04,20.49,12.39,144035.2,7.122,9.09,9.82,116342.4,10.59,12.59,13.17,135,3.771
101,2012-10-27T21:00,2012,301,2100,0,67.78,60.71,68.63,59.6,67.73,58,68.14,57.84,66.67,54.13,68.75,59.03,20.66,12.45,144106.9,7.07,9.03,9.73,115214.4,10.3,12.55,13.17,133,3.715
101,2012-10-27T22:00,2012,301,2200,0,67.94,60.79,68.8,59.67,67.89,58.1,68.3,58.73,66.83,54.1,68.91,59.23,20.74,12.44,146027.3,7.153,9.13,9.79,112372.4,9.57,12.72,13.17,133,3.715
101,2012-10-27T23:00,2012,301,2300,0,67.8,60.61,68.65,59.51,67.74,57.94,68.16,58.05,66.67,53.92,68.76,58.96,20.74,12.46,146394.3,7.187,9.14,9.81,115298.9,10.1,12.75,13.17,134,3.743
101,2012-10-28T00:00,2012,302,0,0,68.01,60.66,68.87,59.58,67.96,58.05,68.38,59,66.89,53.91,68.97,59.16,20.61,12.37,147722.5,7.349,9.29,9.91,112085.1,9.38,12.98,13.17,134,3.743
101,2012-10-28T01:00,2012,302,100,0,67.87,60.48,68.73,59.41,67.81,57.93,68.22,58.43,66.74,53.68,68.82,58.9,20.65,12.4,148311.1,7.397,9.32,9.88,114788.4,9.79,13.06,13.17,136,3.799
101,2012-10-28T02:00,2012,302,200,0,67.82,60.4,68.67,59.37,67.76,57.93,68.17,58.83,66.68,54.21,68.76,59.03,20.65,12.37,148091.2,7.42,9.3,9.83,109342.8,9.34,12.48,13.17,133,3.715
101,2012-10-28T03:00,2012,302,300,0,67.87,60.44,68.73,59.43,67.82,58.05,68.24,58.46,66.76,53.65,68.82,58.89,20.65,12.4,147810,7.437,9.3,9.77,114965,9.78,13.11,13.17,136,3.799
101,2012-10-28T04:00,2012,302,400,0,67.98,60.44,68.85,59.43,67.94,58.05,68.36,57.31,66.86,55.3,68.94,58.95,20.63,12.35,149585.2,7.543,9.43,9.89,113145.3,11.05,11.55,13.17,136,3.799
101,2012-10-28T05:00,2012,302,500,0,67.88,60.29,68.74,59.29,67.82,57.96,68.24,58.65,66.76,53.62,68.81,58.8,20.54,12.35,149278.5,7.589,9.45,9.87,113683.2,9.59,13.13,13.17,137,3.827
101,2012-10-28T06:00,2012,302,600,0,67.76,60.16,68.63,59.16,67.7,57.79,68.12,58.83,66.63,53.32,68.69,58.71,20.46,12.31,149049.5,7.596,9.46,9.91,112702.3,9.29,13.31,13.17,135,3.771
101,2012-10-28T07:00,2012,302,700,0,68.02,60.31,68.9,59.29,67.97,57.89,68.39,58.73,66.89,53.41,68.97,58.77,20.24,12.24,149801.6,7.713,9.61,10.09,114733.9,9.66,13.48,13.17,137,3.827
101,2012-10-28T08:00,2012,302,800,0,67.89,60.31,68.76,59.29,67.84,57.9,68.26,57.89,66.76,54.53,68.84,58.84,20.69,12.4,150860.1,7.584,9.47,9.94,113500.2,10.37,12.23,13.17,137,3.827
101,2012-10-28T09:00,2012,302,900,0,67.83,60.37,68.69,59.37,67.77,58.02,68.19,57.32,66.71,54.39,68.77,58.75,20.6,12.37,147607.5,7.464,9.32,9.75,116234.1,10.87,12.32,13.17,137,3.827
101,2012-10-28T10:00,2012,302,1000,0,68,60.5,68.86,59.46,67.95,58,68.37,58.86,66.88,53.76,68.96,58.99,20.28,12.24,147038.3,7.5,9.4,9.95,112203.6,9.5,13.12,13.17,134,3.743
101,2012-10-28T11:00,2012,302,1100,0,68.04,60.61,68.9,59.57,67.98,58.09,68.4,60.61,66.91,53.86,69,59.44,20.45,12.25,147220.4,7.429,9.33,9.89,103406.7,7.785,13.05,13.17,129,3.603
101,2012-10-28T12:00,2012,302,1200,0,67.91,60.49,68.77,59.44,67.86,57.97,68.27,62.49,66.8,54.36,68.87,59.85,20.41,12.17,146809.4,7.418,9.33,9.88,89899.61,5.784,12.44,13.17,121,3.38
101,2012-10-28T13:00,2012,302,1300,0,67.73,60.28,68.58,59.23,67.68,57.75,68.09,60.07,66.61,53.51,68.68,59.05,20.39,12.25,147190.3,7.452,9.35,9.92,104856.2,8.01,13.09,13.17,131,3.659
101,2012-10-28T14:00,2012,302,1400,0,67.93,60.45,68.79,59.41,67.88,57.97,68.29,57.74,66.8,53.63,68.87,58.72,20.53,12.36,148403.9,7.482,9.38,9.91,118746.6,10.55,13.17,13.17,139,3.883
101,2012-10-28T15:00,2012,302,1500,0,67.81,60.32,68.68,59.3,67.75,57.87,68.16,58.7,66.69,53.5,68.76,58.83,20.54,12.35,148365.8,7.487,9.37,9.88,113354,9.46,13.19,13.17,135,3.771
101,2012-10-28T16:00,2012,302,1600,0,68.04,60.49,68.91,59.48,67.98,58.1,68.4,59.93,66.92,53.66,68.98,59.19,20.59,12.42,149280.9,7.55,9.43,9.88,109213.4,8.47,13.26,13.17,134,3.743
101,2012-10-28T17:00,2012,302,1700,0,67.7,60.09,68.57,59.06,67.66,57.64,68.06,56.96,66.57,53.2,68.64,58.23,20.49,12.37,150212.8,7.615,9.51,10.02,122620.9,11.1,13.37,13.17,142,3.966
101,2012-10-28T18:00,2012,302,1800,0,67.83,60.19,68.69,59.16,67.78,57.77,68.18,57.06,66.7,53.27,68.77,58.35,20.47,12.36,150223.3,7.639,9.53,10,122883.8,11.12,13.42,13.17,142,3.966
101,2012-10-28T19:00,2012,302,1900,0,67.89,60.17,68.76,59.15,67.84,57.79,68.25,57.41,66.76,53.21,68.83,58.38,20.53,12.36,151825.9,7.716,9.62,10.05,122177.2,10.84,13.55,13.17,143,3.994
101,2012-10-28T20:00,2012,302,2000,0,67.91,60.16,68.79,59.15,67.86,57.8,68.27,58.11,66.78,53.17,68.84,58.53,20.67,12.41,153195.7,7.742,9.64,10.06,119566.3,10.16,13.62,13.17,142,3.966
101,2012-10-28T21:00,2012,302,2100,0,67.87,60.09,68.75,59.07,67.82,57.7,68.24,57.97,66.74,53.71,68.81,58.55,20.59,12.36,153371.2,7.781,9.68,10.12,116688.2,10.27,13.03,13.17,140,3.911
101,2012-10-28T22:00,2012,302,2200,0,67.83,60.11,68.69,59.1,67.77,57.78,68.19,59.93,66.7,53.15,68.76,58.86,20.61,12.33,151904.1,7.713,9.59,9.99,108919,8.26,13.55,13.17,135,3.771
101,2012-10-28T23:00,2012,302,2300,0,67.85,60.12,68.74,59.09,67.82,57.76,68.22,57.93,66.74,53.11,68.8,58.43,20.76,12.45,153886.8,7.734,9.65,10.06,120616,10.3,13.62,13.17,143,3.994
101,2012-10-29T00:00,2012,303,0,0,67.91,60.21,68.78,59.19,67.87,57.87,68.29,59.85,66.8,53.89,68.85,59.03,20.57,12.3,151649.4,7.709,9.59,10,106401.3,8.44,12.92,13.18,135,3.771
101,2012-10-29T01:00,2012,303,100,0,67.78,60.12,68.65,59.11,67.74,57.8,68.14,56.62,66.66,53.22,68.71,58.22,20.63,12.44,151132.3,7.66,9.54,9.93,125740.1,11.51,13.44,13.17,144,4.022
101,2012-10-29T02:00,2012,303,200,0,67.94,60.3,68.8,59.28,67.9,57.89,68.3,58.2,66.82,53.39,68.88,58.67,20.66,12.41,151556.9,7.631,9.52,10,118339.2,10.1,13.43,13.17,141,3.939
101,2012-10-29T03:00,2012,303,300,0,67.94,60.3,68.82,59.25,67.9,57.89,68.31,58.13,66.82,53.36,68.89,58.64,20.67,12.41,151956.1,7.646,9.57,10.01,118834.3,10.18,13.46,13.17,142,3.966
101,2012-10-29T04:00,2012,303,400,0,68.02,60.37,68.89,59.32,67.98,57.98,68.39,62.14,66.91,53.47,68.96,59.5,20.55,12.26,151046.2,7.648,9.57,10,97820.13,6.251,13.43,13.17,129,3.603
101,2012-10-29T05:00,2012,303,500,0,67.79,60.23,68.65,59.2,67.74,57.82,68.15,58.98,66.68,53.35,68.73,58.8,20.63,12.39,150006.2,7.56,9.45,9.92,112980.1,9.17,13.33,13.17,137,3.827
101,2012-10-29T06:00,2012,303,600,0,67.88,60.29,68.74,59.25,67.83,57.88,68.24,59.29,66.75,53.39,68.83,58.89,20.67,12.4,150888.9,7.585,9.49,9.96,112026.2,8.94,13.36,13.18,138,3.855
101,2012-10-29T07:00,2012,303,700,0,67.95,60.35,68.83,59.3,67.92,57.96,68.32,58.17,66.84,53.47,68.91,58.7,20.52,12.38,150163.8,7.608,9.52,9.96,117939.8,10.15,13.37,13.17,141,3.939
101,2012-10-29T08:00,2012,303,800,0,67.82,60.27,68.69,59.2,67.78,57.87,68.19,58.74,66.71,54.07,68.77,58.89,20.47,12.31,149078.7,7.556,9.49,9.91,110123.3,9.45,12.63,13.18,136,3.799
101,2012-10-29T09:00,2012,303,900,0,67.89,60.43,68.76,59.35,67.85,58.08,68.26,58.33,66.78,53.66,68.85,58.83,20.52,12.36,147703.4,7.469,9.41,9.78,115422.7,9.94,13.12,13.18,137,3.827
101,2012-10-29T10:00,2012,303,1000,0,57.44,53.74,58.13,53.1,56.83,51.95,56.55,50.99,55.43,48.44,59.21,56.02,5.568,3.358,39420.36,3.702,5.035,4.883,32312.37,5.552,6.992,13.19,39,1.089
101,2012-10-29T11:00,2012,303,1100,0,43.4,41.2,43.2,41.08,42.41,39.8,41.93,39.55,40.96,38.73,49.38,49.58,0,0,0,2.204,2.116,2.61,0,2.379,2.228,13.2,0,0
101,2012-10-29T12:00,2012,303,1200,0,36.54,35.23,36.23,35.22,35.65,34.09,35.25,34.11,34.48,33.9,43.81,44.28,0,0,0,1.31,1.005,1.561,0,1.146,0.577,13.21,0,0
101,2012-10-29T13:00,2012,303,1300,0,32.4,31.64,32.17,31.69,31.68,30.76,31.38,30.84,30.81,30.86,39.49,39.97,0,0,0,0.764,0.488,0.921,0,0.544,-0.052,13.22,0,0
101,2012-10-29T14:00,2012,303,1400,0,29.77,29.27,29.64,29.33,29.19,28.57,28.99,28.67,28.59,28.8,36.11,36.54,0,0,0,0.493,0.315,0.626,0,0.323,-0.208,13.24,0,0
101,2012-10-29T15:00,2012,303,1500,0,27.99,27.63,27.93,27.67,27.53,27.04,27.41,27.15,27.11,27.32,33.44,33.84,0,0,0,0.359,0.261,0.489,0,0.26,-0.213,13.25,0,0
101,2012-10-29T16:00,2012,303,1600,0,26.68,26.39,26.66,26.41,26.32,25.9,26.25,25.96,26.02,26.19,31.32,31.68,0,0,0,0.291,0.247,0.417,0.0051,0.29,-0.171,12.49,0,0
101,2012-10-29T17:00,2012,303,1700,0,25.56,25.31,25.57,25.33,25.27,24.92,25.24,24.9,25.05,25.2,29.53,29.87,0,0,0.02392,0.253,0.242,0.349,0.00917,0.339,-0.142,13.26,0,0
101,2012-10-29T18:00,2012,303,1800,0,24.65,24.41,24.67,24.41,24.4,24.08,24.39,24.05,24.24,24.36,28.03,28.35,0,0,0,0.234,0.257,0.315,0,0.333,-0.122,13.28,0,0
101,2012-10-29T19:00,2012,303,1900,0,23.94,23.72,23.98,23.7,23.74,23.43,23.74,23.43,23.62,23.72,26.83,27.12,0,0,0,0.223,0.282,0.31,0,0.315,-0.099,13.3,0,0
101,2012-10-29T20:00,2012,303,2000,0,23.41,23.19,23.45,23.15,23.25,22.94,23.25,22.97,23.15,23.23,25.87,26.13,0,0,0,0.215,0.298,0.306,0,0.285,-0.079,13.3,0,0
101,2012-10-29T21:00,2012,303,2100,0,22.97,22.76,23.01,22.7,22.84,22.54,22.85,22.59,22.77,22.81,25.07,25.3,0,0,0,0.212,0.306,0.299,0,0.261,-0.044,13.31,0,0
101,2012-10-29T22:00,2012,303,2200,0,22.61,22.4,22.65,22.33,22.51,22.21,22.52,22.28,22.45,22.48,24.41,24.62,0,0,0,0.217,0.319,0.304,0,0.239,-0.033,13.32,0,0
101,2012-10-29T23:00,2012,303,2300,0,22.29,22.08,22.33,22.01,22.21,21.91,22.22,22,22.16,22.19,23.85,24.03,0,0,0,0.218,0.322,0.303,0,0.221,-0.027,13.32,0,0
101,2012-10-30T00:00,2012,304,0,0,22.01,21.8,22.05,21.72,21.95,21.65,21.96,21.75,21.9,21.93,23.37,23.53,0,0,0,0.217,0.322,0.303,0,0.206,-0.024,13.32,0,0
101,2012-10-30T01:00,2012,304,100,0,21.76,21.55,21.79,21.47,21.71,21.41,21.72,21.52,21.67,21.69,22.95,23.1,0,0,0,0.216,0.321,0.299,0,0.194,-0.025,13.33,0,0
101,2012-10-30T02:00,2012,304,200,0,21.54,21.32,21.56,21.24,21.49,21.2,21.5,21.32,21.45,21.48,22.59,22.73,0,0,0,0.215,0.32,0.297,0,0.182,-0.024,13.34,0,0
101,2012-10-30T03:00,2012,304,300,0,21.32,21.1,21.34,21.03,21.27,20.99,21.28,21.11,21.24,21.26,22.26,22.38,0,0,0,0.212,0.314,0.288,0,0.177,-0.025,13.34,0,0
101,2012-10-30T04:00,2012,304,400,0,21.09,20.88,21.11,20.8,21.05,20.77,21.06,20.88,21.01,21.04,21.95,22.06,0,0,0,0.207,0.307,0.279,0,0.172,-0.025,13.34,0,0
101,2012-10-30T05:00,2012,304,500,0,20.85,20.65,20.87,20.57,20.81,20.54,20.82,20.65,20.78,20.81,21.65,21.76,0,0,0,0.205,0.304,0.273,0,0.167,-0.029,13.35,0,0
101,2012-10-30T06:00,2012,304,600,0,20.61,20.41,20.63,20.33,20.57,20.3,20.58,20.41,20.53,20.56,21.36,21.46,0,0,0,0.201,0.3,0.267,0,0.165,-0.029,13.35,0,0
101,2012-10-30T07:00,2012,304,700,0,20.37,20.17,20.39,20.09,20.33,20.06,20.34,20.18,20.3,20.33,21.09,21.18,0,0,0,0.2,0.302,0.269,0,0.162,-0.03,13.36,0,0
101,2012-10-30T08:00,2012,304,800,0,20.08,19.87,20.1,19.79,20.03,19.77,20.05,19.89,20.01,20.02,20.8,20.88,0,0.001,0,0.212,0.309,0.268,0.12163,0.167,-0.015,13.37,2,0.056
101,2012-10-30T09:00,2012,304,900,0,19.76,19.54,19.78,19.47,19.72,19.44,19.76,19.6,19.74,19.72,20.5,20.58,0,0,0,0.22,0.307,0.286,0,0.166,0.015,13.37,0,0
101,2012-10-30T10:00,2012,304,1000,0,19.57,19.36,19.58,19.28,19.53,19.25,20.73,19.37,20.52,19.42,21.38,20.14,0,1.331,0,0.205,0.304,0.274,11943.23,1.36,1.094,13.37,14,0.391
101,2012-10-30T11:00,2012,304,1100,0,20.14,24.39,20.67,21.78,32.01,27.51,65.99,54.79,64.14,51.87,66.72,53.49,1.951,12.48,-10.27795,-4.251,-1.107,4.503,118807.4,11.2,12.27,13.35,86,2.402
101,2012-10-30T12:00,2012,304,1200,0,63.95,58.54,65.12,55.29,67.06,58.34,67.59,57.96,66.01,54.17,68.2,58.32,19.45,12.12,132135.8,5.413,9.84,8.72,105419.7,9.63,11.84,13.29,138,3.855
101,2012-10-30T13:00,2012,304,1300,0,67.52,60.8,68.53,59.85,67.53,58.83,67.97,58.86,66.34,54.6,68.7,59.58,20.45,12.09,133104.1,6.727,8.67,8.7,102155.7,9.11,11.74,13.26,130,3.631
101,2012-10-30T14:00,2012,304,1400,0,67.54,60.86,68.55,59.94,67.55,58.9,68,58.7,66.36,54.59,68.74,59.58,20.61,12.16,133263.7,6.687,8.6,8.65,103779.7,9.29,11.78,13.25,130,3.631
101,2012-10-30T15:00,2012,304,1500,0,67.46,60.8,68.45,59.9,67.48,58.94,67.93,58.33,66.32,55.08,68.65,59.57,20.69,12.18,132661.7,6.661,8.55,8.54,102847.8,9.6,11.23,13.24,129,3.603
101,2012-10-30T16:00,2012,304,1600,0,68,61.11,68.85,60.22,67.9,59.24,68.39,60.33,66.94,55.48,68.9,60.14,20.57,12.08,134341.8,6.891,8.62,8.66,95508.8,8.06,11.45,13.21,124,3.464
101,2012-10-30T17:00,2012,304,1700,0,67.7,60.7,68.58,59.71,67.64,58.35,68.1,58.66,66.65,54.37,68.69,59.3,20.46,12.09,138934.4,6.998,8.87,9.28,106381.4,9.43,12.27,13.19,132,3.687
101,2012-10-30T18:00,2012,304,1800,0,67.86,60.72,68.72,59.69,67.79,58.3,68.24,57.66,66.78,54.22,68.84,59.06,20.5,12.12,142089.3,7.147,9.03,9.49,113656.5,10.58,12.57,13.18,139,3.883
101,2012-10-30T19:00,2012,304,1900,0,67.85,60.69,68.71,59.61,67.77,58.21,68.22,58.37,66.78,54.09,68.84,59.14,20.61,12.16,143685.7,7.16,9.09,9.56,111004.1,9.85,12.69,13.18,137,3.827
101,2012-10-30T20:00,2012,304,2000,0,67.76,60.63,68.62,59.55,67.7,58.2,68.12,57.64,66.69,53.96,68.73,58.96,20.87,12.28,144843.3,7.133,9.08,9.5,115530.1,10.49,12.73,13.17,140,3.911
101,2012-10-30T21:00,2012,304,2100,0,67.89,60.65,68.74,59.57,67.81,58.18,68.26,57.37,66.81,55.18,68.86,59.12,20.9,12.24,146991.8,7.238,9.17,9.64,111734.1,10.9,11.63,13.17,139,3.883
101,2012-10-30T22:00,2012,304,2200,0,67.99,60.66,68.85,59.57,67.91,58.18,68.36,58.47,66.9,54.36,68.97,59.19,20.55,12.1,146187.4,7.332,9.28,9.73,109993.1,9.89,12.54,13.17,138,3.855
101,2012-10-30T23:00,2012,304,2300,0,67.82,60.57,68.67,59.47,67.73,58.12,68.19,58.39,66.75,56.05,68.78,59.43,20.65,12.11,145333.9,7.249,9.2,9.61,100665.3,9.8,10.7,13.17,133,3.715
101,2012-10-31T00:00,2012,305,0,0,68.02,60.72,68.89,59.62,67.95,58.24,68.39,59.55,66.94,53.97,69.01,59.35,20.72,12.16,147048.8,7.298,9.27,9.71,107428.9,8.84,12.96,13.17,136,3.799
101,2012-10-31T01:00,2012,305,100,0,67.83,60.56,68.7,59.46,67.76,58.13,68.21,61.44,66.77,53.84,68.81,59.64,20.75,12.1,146503.7,7.272,9.24,9.64,96597.64,6.773,12.93,13.17,130,3.631
101,2012-10-31T02:00,2012,305,200,0,67.88,60.56,68.75,59.45,67.82,58.14,68.26,60.65,66.81,53.79,68.86,59.45,20.81,12.14,147764,7.323,9.3,9.68,101513.7,7.612,13.02,13.17,134,3.743
101,2012-10-31T03:00,2012,305,300,0,67.99,60.66,68.86,59.51,67.92,58.19,68.38,61.59,66.93,55.28,68.97,59.95,20.83,12.24,148558.8,7.333,9.35,9.73,91326.16,6.793,11.64,13.17,129,3.603
101,2012-10-31T04:00,2012,305,400,0,67.77,60.44,68.63,59.33,67.7,58.02,68.15,60.72,66.71,53.7,68.74,59.37,20.75,12.17,147436.7,7.332,9.3,9.68,100830.5,7.421,13.01,13.17,133,3.715
101,2012-10-31T05:00,2012,305,500,0,67.98,60.61,68.84,59.52,67.91,58.19,68.36,59.02,66.91,53.87,68.95,59.16,20.77,12.25,148126,7.37,9.32,9.72,111073.2,9.34,13.04,13.17,139,3.883
101,2012-10-31T06:00,2012,305,600,0,67.7,60.35,68.56,59.29,67.63,57.94,68.07,57.3,66.64,53.71,68.66,58.63,20.57,12.18,146080.6,7.353,9.26,9.69,116962.1,10.76,12.93,13.17,142,3.966
101,2012-10-31T07:00,2012,305,700,0,67.9,60.37,68.75,59.3,67.84,57.92,68.27,57.62,66.82,53.59,68.85,58.65,20.48,12.15,148789.8,7.536,9.45,9.91,117536.6,10.66,13.23,13.17,143,3.994
101,2012-10-31T08:00,2012,305,800,0,67.82,60.14,68.69,59.03,67.77,57.71,68.2,57.77,66.74,53.21,68.78,58.45,20.62,12.19,152622.4,7.684,9.66,10.06,118317,10.42,13.53,13.17,146,4.078
101,2012-10-31T09:00,2012,305,900,0,67.77,60.03,68.67,58.95,67.72,57.6,68.17,61.35,66.68,53.03,68.82,59.15,20.7,12.12,154224.4,7.742,9.72,10.12,100533.2,6.82,13.65,13.18,136,3.799
101,2012-10-31T10:00,2012,305,1000,0,66.96,59.36,68.02,58.23,66.99,57.01,67.44,56.76,65.8,52.28,68.36,57.95,20.71,12.26,153069.4,7.598,9.79,9.98,120164.2,10.68,13.52,13.21,147,4.106
101,2012-10-31T11:00,2012,305,1100,0,67.44,59.86,68.42,58.79,67.44,57.65,67.9,58.16,66.28,52.94,68.65,58.55,20.64,12.21,150477.7,7.575,9.63,9.79,114176.3,9.74,13.34,13.21,141,3.939
101,2012-10-31T12:00,2012,305,1200,0,67.58,60.05,68.53,59.03,67.57,57.88,68.03,60.74,66.45,53.19,68.73,59.18,20.71,12.15,149493.9,7.536,9.5,9.69,101116.9,7.286,13.26,13.22,134,3.743
101,2012-10-31T13:00,2012,305,1300,0,67.13,59.71,68.22,58.63,67.18,57.52,67.63,59.28,65.95,53.79,68.52,58.9,20.71,12.13,149235.6,7.424,9.59,9.67,100807.9,8.35,12.16,13.24,135,3.771
101,2012-10-31T14:00,2012,305,1400,0,66.69,59.3,67.77,58.23,66.73,57.19,67.19,58.37,65.5,52.49,68.09,58.26,20.73,12.19,148173.6,7.389,9.54,9.55,107900.5,8.82,13.01,13.25,138,3.855
101,2012-10-31T15:00,2012,305,1500,0,66.9,59.48,67.99,58.37,66.93,57.21,67.4,57.57,65.66,52.42,68.29,58.16,20.78,12.28,150143.4,7.42,9.62,9.72,114791.6,9.83,13.24,13.27,143,3.994
101,2012-10-31T16:00,2012,305,1600,0,67.49,59.83,68.41,58.78,67.44,57.64,67.92,57.16,66.34,53.51,68.54,58.37,20.83,12.3,152338.5,7.658,9.63,9.8,117598.1,10.76,12.84,13.24,144,4.022
101,2012-10-31T17:00,2012,305,1700,0,67.82,60.12,68.7,59.13,67.75,58.01,68.22,59.7,66.74,53.18,68.78,58.89,20.78,12.27,151530.1,7.7,9.57,9.74,109811.9,8.52,13.56,13.22,140,3.911
101,2012-10-31T18:00,2012,305,1800,0,67.93,60.05,68.79,59.1,67.87,57.95,68.34,61.92,66.91,53.72,68.86,59.32,20.6,12.11,152941.7,7.879,9.69,9.93,96221.38,6.424,13.19,13.19,133,3.715
101,2012-10-31T19:00,2012,305,1900,0,67.51,59.77,68.37,58.79,67.44,57.56,67.9,58.01,66.46,52.89,68.43,58.23,20.64,12.24,151672.4,7.74,9.59,9.88,116423,9.89,13.57,13.19,144,4.022
101,2012-10-31T20:00,2012,305,2000,0,67.87,60.03,68.75,58.99,67.81,57.7,68.26,57.7,66.81,53.02,68.81,58.33,20.7,12.28,154828.9,7.833,9.76,10.1,121159.7,10.56,13.79,13.18,148,4.134
101,2012-10-31T21:00,2012,305,2100,0,67.66,59.84,68.54,58.81,67.6,57.55,68.05,56.62,66.59,52.84,68.58,57.97,20.86,12.37,155348.2,7.811,9.72,10.05,126188.1,11.43,13.76,13.18,151,4.218
101,2012-10-31T22:00,2012,305,2200,0,67.84,59.94,68.72,58.88,67.79,57.58,68.24,57.93,66.77,52.91,68.77,58.29,20.51,12.18,154781.4,7.901,9.84,10.21,119244.6,10.3,13.86,13.18,146,4.078
101,2012-10-31T23:00,2012,305,2300,0,67.87,59.94,68.74,58.86,67.83,57.55,68.27,60.65,66.8,52.87,68.81,58.8,20.6,12.13,156313.1,7.935,9.89,10.27,105983.7,7.627,13.94,13.18,140,3.911
101,2012-11-01T00:00,2012,306,0,0,67.55,59.7,68.41,58.64,67.49,57.38,67.93,57.35,66.48,52.67,68.47,57.99,20.65,12.25,154764.2,7.854,9.77,10.12,121113.5,10.59,13.81,13.18,148,4.134
101,2012-11-01T01:00,2012,306,100,0,67.84,59.91,68.71,58.83,67.79,57.56,68.23,57.14,66.76,52.84,68.77,58.09,20.48,12.16,155109.4,7.929,9.88,10.23,123245.8,11.09,13.92,13.17,150,4.19
101,2012-11-01T02:00,2012,306,200,0,67.86,59.91,68.74,58.83,67.82,57.55,68.26,58.07,66.79,53.48,68.8,58.39,20.54,12.17,156058.7,7.958,9.92,10.26,115876.3,10.19,13.31,13.17,145,4.05
101,2012-11-01T03:00,2012,306,300,0,67.7,59.77,68.57,58.72,67.66,57.47,68.09,57.07,66.62,52.71,68.63,57.98,20.64,12.27,155917,7.928,9.85,10.2,123960.4,11.02,13.91,13.17,150,4.19
