id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-11-01T04:00,2012,306,400,0,67.84,59.88,68.71,58.82,67.79,57.57,68.22,57.17,66.76,52.76,68.76,58.08,20.68,12.29,156742.4,7.959,9.89,10.22,124753.9,11.06,14,13.17,151,4.218
101,2012-11-01T05:00,2012,306,500,0,67.71,59.73,68.57,58.67,67.66,57.42,68.09,56.55,66.63,53.25,68.63,57.96,20.68,12.28,157072.7,7.974,9.9,10.24,123902.7,11.53,13.38,13.17,151,4.218
101,2012-11-01T06:00,2012,306,600,0,67.74,59.69,68.62,58.61,67.7,57.32,68.13,56.77,66.66,52.54,68.68,57.81,20.55,12.24,157831.6,8.05,10.01,10.38,126348,11.36,14.11,13.17,152,4.246
101,2012-11-01T07:00,2012,306,700,0,67.79,59.69,68.66,58.64,67.75,57.36,68.19,57.47,66.72,52.52,68.72,57.96,20.56,12.23,158338.3,8.09,10.02,10.4,123500.8,10.72,14.2,13.17,151,4.218
101,2012-11-01T08:00,2012,306,800,0,67.95,59.91,68.83,58.86,67.91,57.59,68.36,59.49,66.89,52.73,68.88,58.55,20.74,12.24,158723.4,8.05,9.97,10.32,114191.3,8.86,14.16,13.17,145,4.05
101,2012-11-01T09:00,2012,306,900,0,67.82,59.86,68.69,58.83,67.78,57.51,68.23,61.5,66.76,52.73,68.76,58.93,20.81,12.26,157855.9,7.956,9.86,10.27,103128.9,6.73,14.03,13.17,139,3.883
101,2012-11-01T10:00,2012,306,1000,0,67.93,60.05,68.8,58.98,67.89,57.64,68.33,62.09,66.85,52.95,68.88,59.19,20.75,12.23,156625.4,7.882,9.82,10.25,99834.97,6.244,13.9,13.17,136,3.799
101,2012-11-01T11:00,2012,306,1100,0,67.65,59.92,68.51,58.91,67.61,57.58,68.06,60.8,66.58,52.99,68.64,58.94,20.73,12.25,153177.2,7.723,9.6,10.03,103462.9,7.259,13.59,13.18,137,3.827
101,2012-11-01T12:00,2012,306,1200,0,67.02,59.39,68.07,58.28,67.03,57.06,67.49,58.44,65.87,52.29,68.39,58.32,20.86,12.34,154248.4,7.629,9.78,9.97,113197.1,9.04,13.57,13.21,145,4.05
101,2012-11-01T13:00,2012,306,1300,0,67.72,60.02,68.59,59.04,67.66,57.91,68.11,56.89,66.65,53.13,68.67,58.28,20.76,12.4,151389.6,7.705,9.55,9.75,124228.9,11.22,13.52,13.19,147,4.106
101,2012-11-01T14:00,2012,306,1400,0,68.04,60.39,68.89,59.42,67.98,58.18,68.44,58.83,66.99,54.73,68.97,59.14,20.86,12.34,151784.8,7.653,9.48,9.81,109360.3,9.61,12.25,13.18,139,3.883
101,2012-11-01T15:00,2012,306,1500,0,67.55,59.95,68.4,58.94,67.49,57.62,67.94,56.79,66.48,53.84,68.48,58.26,20.74,12.36,150860,7.599,9.47,9.87,119154.2,11.16,12.65,13.18,145,4.05
101,2012-11-01T16:00,2012,306,1600,0,68.08,60.36,68.95,59.31,68.03,57.95,68.48,61.12,67.01,53.91,69.03,59.39,20.71,12.19,153365.6,7.715,9.63,10.08,101028,7.359,13.1,13.18,135,3.771
101,2012-11-01T17:00,2012,306,1700,0,67.64,59.98,68.5,58.91,67.59,57.54,68.02,57.82,66.57,53.13,68.58,58.34,20.56,12.23,151596.6,7.668,9.58,10.05,117128.3,10.2,13.44,13.18,144,4.022
101,2012-11-01T18:00,2012,306,1800,0,67.76,60.06,68.61,59.01,67.71,57.69,68.14,58.52,66.69,53.01,68.69,58.53,20.87,12.33,154016.5,7.705,9.6,10.02,116437.7,9.62,13.68,13.17,143,3.994
101,2012-11-01T19:00,2012,306,1900,0,67.72,59.95,68.59,58.88,67.67,57.56,68.1,56.69,66.64,52.84,68.67,58.05,20.89,12.39,155620.6,7.77,9.71,10.11,126630.9,11.42,13.81,13.17,151,4.218
101,2012-11-01T20:00,2012,306,2000,0,67.9,60.01,68.77,58.9,67.86,57.59,68.29,58.48,66.82,52.8,68.85,58.39,20.85,12.34,157842.3,7.889,9.87,10.27,119090.8,9.81,14.02,13.17,148,4.134
101,2012-11-01T21:00,2012,306,2100,0,67.75,59.92,68.61,58.84,67.71,57.55,68.14,60.35,66.68,53.36,68.69,58.87,20.82,12.29,156102.6,7.83,9.78,10.15,105215.5,7.797,13.32,13.17,138,3.855
101,2012-11-01T22:00,2012,306,2200,0,67.68,59.81,68.54,58.71,67.63,57.47,68.06,56.56,66.6,52.74,68.61,57.89,20.53,12.27,154484.1,7.873,9.83,10.16,126052.7,11.5,13.86,13.17,149,4.162
101,2012-11-01T23:00,2012,306,2300,0,67.92,59.99,68.78,58.91,67.87,57.6,68.31,58.68,66.84,52.86,68.86,58.45,20.53,12.25,155589.7,7.923,9.87,10.27,117126.5,9.62,13.98,13.17,144,4.022
101,2012-11-02T00:00,2012,307,0,0,67.86,59.97,68.72,58.91,67.81,57.58,68.25,56.76,66.78,54.88,68.8,58.46,20.59,12.23,155284.6,7.888,9.81,10.23,115947.4,11.49,11.9,13.17,144,4.022
101,2012-11-02T01:00,2012,307,100,0,67.78,59.86,68.65,58.79,67.74,57.47,68.19,58.35,66.7,55.68,68.73,58.84,20.55,12.18,155618,7.916,9.85,10.27,103005.3,9.84,11.03,13.17,137,3.827
101,2012-11-02T02:00,2012,307,200,0,67.65,59.71,68.5,58.62,67.59,57.35,68.03,58.94,66.56,52.56,68.58,58.27,20.52,12.19,155481.6,7.938,9.88,10.24,114057.3,9.09,14,13.17,143,3.994
101,2012-11-02T03:00,2012,307,300,0,67.77,59.81,68.64,58.72,67.73,57.44,68.16,58.16,66.7,52.64,68.72,58.19,20.5,12.22,155992.5,7.963,9.92,10.29,119046,10,14.05,13.17,146,4.078
101,2012-11-02T04:00,2012,307,400,0,67.78,59.76,68.64,58.67,67.73,57.42,68.16,57.57,66.7,52.56,68.71,58.02,20.47,12.21,156397.4,8.01,9.97,10.31,122274.4,10.59,14.14,13.17,148,4.134
101,2012-11-02T05:00,2012,307,500,0,67.83,59.78,68.7,58.68,67.79,57.44,68.22,58.64,66.76,52.51,68.77,58.23,20.73,12.29,158987.7,8.04,10.02,10.35,118668.7,9.58,14.25,13.17,148,4.134
101,2012-11-02T06:00,2012,307,600,0,67.67,59.63,68.54,58.58,67.63,57.33,68.07,59.36,66.61,52.41,68.61,58.3,20.62,12.17,157659.1,8.05,9.97,10.3,112988.4,8.7,14.2,13.17,143,3.994
101,2012-11-02T07:00,2012,307,700,0,67.75,59.69,68.63,58.61,67.71,57.32,68.15,58.07,66.68,52.45,68.7,58.06,20.58,12.22,158248.9,8.06,10.02,10.39,120363,10.08,14.23,13.17,148,4.134
101,2012-11-02T08:00,2012,307,800,0,67.76,59.72,68.62,58.66,67.71,57.41,68.15,56.44,66.69,52.49,68.69,57.76,20.64,12.29,157791.3,8.04,9.96,10.3,128965.4,11.71,14.19,13.17,153,4.274
101,2012-11-02T09:00,2012,307,900,0,67.57,59.64,68.48,58.54,67.55,57.29,67.98,56.85,66.47,52.44,68.64,57.9,20.67,12.28,157070.2,7.926,9.95,10.26,125159.7,11.12,14.03,13.18,149,4.162
101,2012-11-02T10:00,2012,307,1000,0,66.97,59.1,68,57.97,66.96,56.69,67.45,55.78,65.79,51.91,68.32,57.51,20.62,12.28,156793.7,7.866,10.03,10.27,127151.7,11.67,13.89,13.21,150,4.19
101,2012-11-02T11:00,2012,307,1100,0,66.9,59.2,67.97,58.08,66.94,56.97,67.44,55.46,65.73,52.71,68.31,57.68,20.64,12.29,153639.1,7.704,9.89,9.97,124432.8,11.98,13.02,13.24,148,4.134
101,2012-11-02T12:00,2012,307,1200,0,67.49,59.74,68.38,58.72,67.45,57.58,67.92,57.09,66.37,52.75,68.52,58.1,20.81,12.34,153330.5,7.755,9.66,9.88,122259.9,10.83,13.62,13.22,146,4.078
101,2012-11-02T13:00,2012,307,1300,0,67.65,59.98,68.49,59.01,67.6,57.89,68.06,56.88,66.58,53.05,68.6,58.21,20.88,12.38,151453.9,7.674,9.48,9.71,123971.3,11.18,13.53,13.2,146,4.078
101,2012-11-02T14:00,2012,307,1400,0,67.57,59.93,68.49,58.95,67.55,57.8,68,57.31,66.46,53,68.68,58.35,20.8,12.34,151279.5,7.641,9.54,9.76,120794,10.69,13.46,13.2,145,4.05
101,2012-11-02T15:00,2012,307,1500,0,67.49,59.73,68.4,58.72,67.45,57.6,67.9,57.66,66.34,52.77,68.59,58.3,20.67,12.28,152373,7.757,9.68,9.85,118486,10.24,13.57,13.2,143,3.994
101,2012-11-02T16:00,2012,307,1600,0,68.04,60.19,68.89,59.2,67.98,58.06,68.44,60.28,66.99,53.16,68.97,58.98,20.73,12.21,153683.8,7.841,9.69,9.92,108733.2,8.15,13.83,13.18,139,3.883
101,2012-11-02T17:00,2012,307,1700,0,67.71,59.85,68.57,58.86,67.65,57.61,68.11,60.8,66.64,52.83,68.66,58.82,20.57,12.13,153393.9,7.857,9.72,10.04,103803.5,7.313,13.81,13.18,136,3.799
101,2012-11-02T18:00,2012,307,1800,0,67.65,59.75,68.51,58.74,67.61,57.47,68.05,56.55,66.58,52.7,68.59,57.87,20.54,12.23,154257.1,7.904,9.77,10.14,125759.9,11.5,13.89,13.18,148,4.134
101,2012-11-02T19:00,2012,307,1900,0,67.82,59.86,68.69,58.83,67.77,57.56,68.21,57.71,66.73,52.71,68.75,58.15,20.71,12.28,156771.6,7.959,9.86,10.21,122017.2,10.5,14.02,13.18,147,4.106
101,2012-11-02T20:00,2012,307,2000,0,67.65,59.68,68.53,58.67,67.61,57.37,68.05,57.55,66.57,52.49,68.59,57.98,20.86,12.32,158147.2,7.974,9.86,10.24,122744.1,10.5,14.09,13.18,148,4.134
101,2012-11-02T21:00,2012,307,2100,0,67.83,59.76,68.71,58.75,67.79,57.45,68.23,58.8,66.75,52.55,68.77,58.29,20.64,12.19,158113.8,8.07,9.96,10.34,116749.7,9.43,14.2,13.17,145,4.05
101,2012-11-02T22:00,2012,307,2200,0,67.65,59.51,68.52,58.5,67.6,57.25,68.04,57.43,66.58,52.28,68.57,57.81,20.54,12.2,158086.8,8.14,10.02,10.35,123168.7,10.61,14.3,13.17,148,4.134
101,2012-11-02T23:00,2012,307,2300,0,67.62,59.36,68.51,58.32,67.58,57.06,68.01,56.6,66.55,51.96,68.55,57.46,20.76,12.26,162472,8.26,10.2,10.51,129164.5,11.41,14.59,13.17,155,4.33
101,2012-11-03T00:00,2012,308,0,0,67.86,59.45,68.78,58.39,67.82,57.14,68.26,57.76,66.79,51.96,68.8,57.74,20.64,12.21,164285.4,8.41,10.38,10.68,125308.5,10.5,14.83,13.17,153,4.274
101,2012-11-03T01:00,2012,308,100,0,67.6,59.24,68.5,58.21,67.56,56.97,67.99,57.08,66.53,51.8,68.52,57.46,20.71,12.27,163602.2,8.36,10.3,10.59,127468.2,10.91,14.73,13.17,154,4.302
101,2012-11-03T02:00,2012,308,200,0,67.79,59.48,68.69,58.45,67.76,57.26,68.19,56.67,66.73,52.05,68.72,57.57,20.78,12.3,163050.9,8.31,10.25,10.5,130582.4,11.52,14.68,13.17,155,4.33
101,2012-11-03T03:00,2012,308,300,0,67.75,59.49,68.64,58.45,67.71,57.22,68.14,57.25,66.68,52.07,68.68,57.7,20.75,12.28,162267.5,8.27,10.2,10.49,126873.1,10.89,14.6,13.17,153,4.274
101,2012-11-03T04:00,2012,308,400,0,68.16,59.85,69.05,58.81,68.11,57.58,68.56,59.44,67.07,53.89,69.09,58.69,20.69,12.14,162483,8.3,10.24,10.53,109917.2,9.12,13.19,13.17,143,3.994
101,2012-11-03T05:00,2012,308,500,0,67.56,59.36,68.41,58.32,67.52,57.11,67.96,61.65,66.49,52.03,68.48,58.5,20.63,12.1,159822.7,8.2,10.09,10.41,101825.5,6.307,14.46,13.17,138,3.855
101,2012-11-03T06:00,2012,308,600,0,67.71,59.47,68.6,58.42,67.67,57.19,68.11,57.22,66.64,52.06,68.64,57.67,20.76,12.23,162004.3,8.24,10.18,10.49,126212.3,10.88,14.58,13.17,152,4.246
101,2012-11-03T07:00,2012,308,700,0,67.88,59.53,68.77,58.45,67.84,57.23,68.28,57.34,66.81,52.07,68.81,57.71,20.53,12.15,162286.3,8.35,10.32,10.61,126345.1,10.93,14.73,13.17,153,4.274
101,2012-11-03T08:00,2012,308,800,0,67.81,59.53,68.67,58.46,67.77,57.24,68.2,59.4,66.73,52.16,68.72,58.15,20.52,12.09,160864.7,8.28,10.21,10.53,114411.1,8.8,14.56,13.17,144,4.022
101,2012-11-03T09:00,2012,308,900,0,67.91,59.72,68.77,58.67,67.87,57.41,68.31,60.64,66.83,52.45,68.85,58.56,20.52,12.07,159440,8.19,10.11,10.47,107899.5,7.677,14.39,13.17,141,3.939
101,2012-11-03T10:00,2012,308,1000,0,67.7,59.73,68.56,58.7,67.66,57.43,68.09,60.03,66.63,52.62,68.64,58.52,20.52,12.09,155522.2,7.971,9.87,10.22,108066.9,8.06,14.01,13.17,138,3.855
101,2012-11-03T11:00,2012,308,1100,0,67.83,59.93,68.69,58.94,67.79,57.66,68.22,58.36,66.75,53.56,68.76,58.51,20.59,12.14,154417.4,7.895,9.75,10.12,113411.1,9.86,13.19,13.17,141,3.939
101,2012-11-03T12:00,2012,308,1200,0,67.83,60.06,68.68,59.08,67.78,57.82,68.21,58.61,66.75,53.15,68.76,58.58,20.55,12.17,151710.3,7.767,9.6,9.97,114345.3,9.6,13.59,13.17,140,3.911
101,2012-11-03T13:00,2012,308,1300,0,67.8,60.06,68.66,59.07,67.77,57.8,68.19,57.42,66.73,53.18,68.75,58.33,20.55,12.18,151477.1,7.74,9.59,9.97,119965.5,10.77,13.55,13.17,142,3.966
101,2012-11-03T14:00,2012,308,1400,0,67.74,60,68.59,59.02,67.7,57.75,68.12,58.52,66.66,53.07,68.68,58.52,20.71,12.22,152480.8,7.745,9.57,9.94,114835.4,9.6,13.6,13.17,141,3.939
101,2012-11-03T15:00,2012,308,1500,0,67.7,59.83,68.57,58.81,67.66,57.53,68.09,57.15,66.62,52.78,68.64,58.05,20.64,12.22,154738.9,7.875,9.76,10.13,122630.2,10.94,13.84,13.17,146,4.078
101,2012-11-03T16:00,2012,308,1600,0,67.79,59.82,68.66,58.8,67.75,57.54,68.17,57.19,66.7,52.72,68.72,58.03,20.51,12.17,155267.4,7.97,9.86,10.21,123008.3,10.98,13.98,13.17,146,4.078
101,2012-11-03T17:00,2012,308,1700,0,67.82,59.8,68.69,58.8,67.78,57.52,68.21,58.23,66.75,52.69,68.76,58.23,20.48,12.13,155801.1,8.02,9.89,10.26,118147.6,9.98,14.06,13.17,143,3.994
101,2012-11-03T18:00,2012,308,1800,0,67.67,59.57,68.54,58.56,67.63,57.28,68.05,55.84,66.58,52.4,68.6,57.54,20.53,12.2,157517.2,8.09,9.98,10.34,130402,12.21,14.18,13.17,152,4.246
101,2012-11-03T19:00,2012,308,1900,0,67.86,59.71,68.74,58.68,67.82,57.4,68.24,56.99,66.77,52.45,68.79,57.85,20.54,12.2,158767.6,8.15,10.06,10.42,126392.2,11.26,14.33,13.17,149,4.162
101,2012-11-03T20:00,2012,308,2000,0,67.68,59.51,68.57,58.47,67.65,57.23,68.06,57.4,66.6,52.17,68.62,57.77,20.81,12.3,161207.9,8.17,10.1,10.42,125007,10.66,14.43,13.17,149,4.162
101,2012-11-03T21:00,2012,308,2100,0,67.56,59.27,68.45,58.24,67.53,57.04,67.95,57.77,66.48,51.83,68.47,57.63,20.9,12.33,163633.1,8.29,10.22,10.49,124015.9,10.18,14.66,13.17,151,4.218
101,2012-11-03T22:00,2012,308,2200,0,67.84,59.41,68.74,58.39,67.81,57.18,68.22,57.2,66.76,51.85,68.76,57.59,20.91,12.33,166058.3,8.43,10.35,10.63,129595.5,11.03,14.91,13.17,154,4.302
101,2012-11-03T23:00,2012,308,2300,0,67.53,59.09,68.43,58.04,67.51,56.88,67.91,56.35,66.45,51.52,68.45,57.17,20.95,12.37,166631.6,8.44,10.38,10.63,132760.1,11.56,14.94,13.16,157,4.385
101,2012-11-04T00:00,2012,309,0,0,67.72,59.25,68.63,58.2,67.69,56.99,68.11,55.88,66.65,51.67,68.65,57.19,20.82,12.32,166493.8,8.48,10.43,10.7,135838.9,12.23,14.98,13.16,158,4.413
101,2012-11-04T01:00,2012,309,100,0,67.75,59.18,68.65,58.15,67.71,56.9,68.14,56.94,66.69,51.6,68.67,57.33,20.68,12.25,166895.4,8.57,10.5,10.81,130454.7,11.19,15.09,13.16,156,4.358
101,2012-11-04T02:00,2012,309,200,0,67.82,59.24,68.72,58.19,67.79,56.95,68.21,57.61,66.75,51.61,68.74,57.49,20.7,12.25,167489.5,8.58,10.54,10.84,127798.5,10.6,15.15,13.16,154,4.302
101,2012-11-04T03:00,2012,309,300,0,67.85,59.24,68.76,58.17,67.82,56.94,68.25,60.23,66.78,51.59,68.78,58,20.65,12.13,167712.5,8.6,10.59,10.88,114079.7,8.02,15.19,13.17,147,4.106
101,2012-11-04T04:00,2012,309,400,0,67.65,59.07,68.55,58.07,67.61,56.9,68.04,60.91,66.59,51.5,68.56,58.08,20.68,12.15,166235.3,8.57,10.48,10.71,109365.5,7.126,15.09,13.16,143,3.994
101,2012-11-04T05:00,2012,309,500,0,67.67,58.98,68.58,57.98,67.64,56.76,68.06,58.36,66.6,51.34,68.59,57.46,20.65,12.25,168237.6,8.69,10.59,10.89,123902,9.7,15.26,13.17,152,4.246
101,2012-11-04T06:00,2012,309,600,0,67.7,59.04,68.61,57.99,67.68,56.82,68.09,56.19,66.64,51.39,68.61,57.05,20.56,12.23,167279.3,8.65,10.62,10.86,134479.8,11.9,15.25,13.16,158,4.413
101,2012-11-04T07:00,2012,309,700,0,67.8,59.2,68.71,58.17,67.78,56.94,68.2,57.55,66.75,51.62,68.73,57.47,20.53,12.19,166210.9,8.61,10.55,10.83,127279.7,10.64,15.12,13.17,153,4.274
101,2012-11-04T08:00,2012,309,800,0,67.76,59.22,68.66,58.17,67.73,56.92,68.15,55.8,66.69,51.7,68.69,57.13,20.36,12.18,164104.1,8.55,10.49,10.81,134960.3,12.35,14.99,13.17,157,4.385
101,2012-11-04T09:00,2012,309,900,0,67.99,59.69,68.87,58.67,67.96,57.45,68.38,60.69,66.92,52.36,68.91,58.57,20.48,12.1,160424.3,8.3,10.2,10.51,109031,7.689,14.56,13.17,140,3.911
101,2012-11-04T10:00,2012,309,1000,0,67.69,59.66,68.55,58.67,67.65,57.38,68.08,58.29,66.63,52.54,68.62,58.11,20.54,12.18,156293.8,8.03,9.88,10.27,117793,9.79,14.09,13.17,142,3.966
101,2012-11-04T11:00,2012,309,1100,0,67.82,59.92,68.68,58.97,67.78,57.67,68.2,58.42,66.74,52.92,68.76,58.39,20.43,12.17,153058.9,7.901,9.71,10.12,116411.3,9.78,13.83,13.17,140,3.911
101,2012-11-04T12:00,2012,309,1200,0,67.8,60.01,68.67,59.07,67.77,57.78,68.19,58.52,66.72,53.11,68.74,58.51,20.6,12.22,152335.3,7.797,9.59,9.99,115298,9.67,13.6,13.17,140,3.911
101,2012-11-04T13:00,2012,309,1300,0,67.75,59.96,68.61,59.01,67.71,57.73,68.13,57.92,66.67,53.03,68.69,58.37,20.6,12.22,152282,7.792,9.6,9.98,118126.3,10.21,13.64,13.17,141,3.939
101,2012-11-04T14:00,2012,309,1400,0,67.83,59.94,68.7,58.96,67.8,57.67,68.22,57.3,66.75,52.9,68.78,58.18,20.66,12.22,154905.8,7.894,9.74,10.12,122650.6,10.92,13.85,13.17,145,4.05
101,2012-11-04T15:00,2012,309,1500,0,67.53,59.53,68.4,58.59,67.48,57.34,67.9,55.86,66.44,52.43,68.46,57.58,20.7,12.3,156251.8,8,9.81,10.15,129855.6,12.04,14.02,13.17,149,4.162
101,2012-11-04T16:00,2012,309,1600,0,67.8,59.62,68.69,58.66,67.76,57.39,68.19,57.46,66.72,53.77,68.74,58.18,20.73,12.25,159978.3,8.18,10.03,10.36,117496.4,10.73,12.95,13.17,144,4.022
101,2012-11-04T17:00,2012,309,1700,0,67.7,59.45,68.6,58.49,67.67,57.19,68.09,56.16,66.62,52.83,68.64,57.62,20.63,12.24,160724.8,8.25,10.11,10.48,127494.4,11.92,13.79,13.17,150,4.19
101,2012-11-04T18:00,2012,309,1800,0,67.7,59.48,68.58,58.53,67.65,57.29,68.08,57.33,66.62,52.17,68.62,57.77,20.78,12.3,160714.9,8.22,10.05,10.36,125539.1,10.74,14.45,13.17,148,4.134
101,2012-11-04T19:00,2012,309,1900,0,67.66,59.42,68.57,58.47,67.63,57.22,68.06,57.29,66.59,52.08,68.59,57.69,20.8,12.3,161435.4,8.24,10.1,10.41,125991,10.77,14.5,13.17,149,4.162
101,2012-11-04T20:00,2012,309,2000,0,67.76,59.52,68.67,58.57,67.73,57.34,68.16,56.74,66.7,52.16,68.69,57.66,20.86,12.33,161914.2,8.24,10.1,10.39,129610.5,11.41,14.54,13.17,152,4.246
101,2012-11-04T21:00,2012,309,2100,0,67.84,59.57,68.74,58.59,67.8,57.36,68.24,57.4,66.76,52.13,68.77,57.8,20.94,12.31,163170,8.26,10.16,10.43,127045.8,10.83,14.63,13.17,150,4.19
101,2012-11-04T22:00,2012,309,2200,0,67.65,59.39,68.56,58.43,67.62,57.21,68.05,57.25,66.59,52,68.59,57.65,20.86,12.32,162325.1,8.27,10.13,10.42,126695,10.81,14.59,13.17,150,4.19
101,2012-11-04T23:00,2012,309,2300,0,67.71,59.37,68.61,58.4,67.68,57.18,68.1,57.73,66.64,51.91,68.64,57.71,20.84,12.3,163567,8.34,10.22,10.5,125019.9,10.37,14.73,13.17,150,4.19
101,2012-11-05T00:00,2012,310,0,0,67.7,59.31,68.61,58.34,67.67,57.15,68.09,57.72,66.63,51.79,68.63,57.65,20.9,12.33,164751.4,8.39,10.27,10.52,125928.9,10.37,14.84,13.17,151,4.218
101,2012-11-05T01:00,2012,310,100,0,67.63,59.15,68.55,58.19,67.6,57.02,68.02,56.96,66.57,52.33,68.55,57.5,20.73,12.25,164783.5,8.49,10.36,10.58,125497.7,11.06,14.24,13.17,151,4.218
101,2012-11-05T02:00,2012,310,200,0,67.88,59.3,68.8,58.33,67.85,57.14,68.28,56.5,66.82,53.21,68.8,57.65,20.78,12.24,167057.7,8.58,10.47,10.71,125943.7,11.78,13.61,13.17,151,4.218
101,2012-11-05T03:00,2012,310,300,0,67.67,59.08,68.59,58.11,67.64,56.93,68.06,59.52,66.61,52.23,68.58,57.94,20.65,12.12,166026.8,8.59,10.48,10.7,112591.5,8.53,14.39,13.16,145,4.05
101,2012-11-05T04:00,2012,310,400,0,67.61,58.96,68.54,57.96,67.59,56.73,68,56.1,66.56,51.33,68.54,56.98,20.6,12.22,167327.4,8.65,10.57,10.86,134362.9,11.9,15.23,13.17,156,4.358
101,2012-11-05T05:00,2012,310,500,0,67.68,59.02,68.6,58.01,67.66,56.75,68.07,56.09,66.62,51.32,68.6,57.01,20.87,12.34,170067,8.66,10.6,10.91,136322,11.97,15.3,13.17,159,4.441
101,2012-11-05T06:00,2012,310,600,0,67.81,59.13,68.73,58.13,67.79,56.9,68.19,58.16,66.75,51.47,68.73,57.53,20.63,12.21,168072.6,8.68,10.6,10.89,125247.7,10.04,15.28,13.17,152,4.246
101,2012-11-05T07:00,2012,310,700,0,67.54,58.85,68.46,57.85,67.51,56.61,67.92,55.5,66.49,51.25,68.44,56.78,20.55,12.23,167565.9,8.69,10.6,10.9,137024.9,12.42,15.24,13.16,158,4.413
101,2012-11-05T08:00,2012,310,800,0,67.77,59.1,68.7,58.1,67.75,56.83,68.16,56.74,66.71,51.43,68.69,57.21,20.71,12.27,168869.9,8.67,10.6,10.92,132727.3,11.42,15.28,13.17,156,4.358
101,2012-11-05T09:00,2012,310,900,0,67.79,59.21,68.71,58.24,67.77,57,68.17,57.57,66.73,52.3,68.7,57.65,20.85,12.3,167870.8,8.58,10.47,10.77,124678.9,10.6,14.42,13.17,151,4.218
101,2012-11-05T10:00,2012,310,1000,0,67.69,59.09,68.62,58.12,67.68,56.87,68.07,57.48,66.64,51.51,68.6,57.39,20.82,12.32,168145.5,8.6,10.5,10.81,128341.9,10.59,15.12,13.16,153,4.274
101,2012-11-05T11:00,2012,310,1100,0,67.79,59.25,68.72,58.28,67.77,57.06,68.17,57.62,66.73,51.67,68.72,57.56,20.82,12.31,166909.2,8.54,10.43,10.71,127728.5,10.55,15.06,13.16,152,4.246
101,2012-11-05T12:00,2012,310,1200,0,67.67,59.19,68.59,58.22,67.65,56.97,68.05,55.86,66.6,51.69,68.58,57.17,20.81,12.34,165986.9,8.48,10.37,10.68,135457.3,12.19,14.9,13.16,156,4.358
101,2012-11-05T13:00,2012,310,1300,0,67.6,59.25,68.51,58.32,67.57,57.1,67.98,56.59,66.53,51.85,68.52,57.42,20.78,12.32,162779,8.34,10.19,10.47,130073.2,11.38,14.68,13.17,151,4.218
101,2012-11-05T14:00,2012,310,1400,0,67.87,59.49,68.79,58.55,67.85,57.3,68.26,58.57,66.8,52.09,68.8,57.98,20.76,12.24,163501.9,8.39,10.24,10.54,121024,9.69,14.71,13.17,147,4.106
101,2012-11-05T15:00,2012,310,1500,0,67.47,59.03,68.37,58.11,67.45,56.86,67.86,56.26,66.41,51.58,68.4,57.16,20.83,12.33,164777.4,8.44,10.27,10.59,132012.2,11.6,14.83,13.17,154,4.302
101,2012-11-05T16:00,2012,310,1600,0,67.71,59.06,68.61,58.08,67.69,56.79,68.08,55.62,66.63,51.4,68.62,56.96,20.79,12.32,168919.2,8.64,10.54,10.91,138301.8,12.47,15.23,13.17,159,4.441
101,2012-11-05T17:00,2012,310,1700,0,67.61,58.9,68.51,57.91,67.59,56.59,67.99,56.06,66.56,51.2,68.53,56.94,20.72,12.28,169596,8.71,10.6,11,135737,11.93,15.36,13.17,157,4.385
101,2012-11-05T18:00,2012,310,1800,0,67.63,58.74,68.51,57.71,67.62,56.34,68.04,57.15,66.61,52.51,68.55,57.27,20.59,12.17,172191.8,8.89,10.8,11.28,123381.2,10.89,14.1,13.17,152,4.246
101,2012-11-05T19:00,2012,310,1900,0,67.8,58.81,68.67,57.77,67.8,56.43,68.19,56.51,66.75,50.91,68.73,56.88,20.6,12.23,173926.8,8.99,10.9,11.36,136305.8,11.68,15.84,13.17,159,4.441
101,2012-11-05T20:00,2012,310,2000,0,67.45,58.51,68.3,57.5,67.43,56.13,67.84,54.48,66.43,50.71,68.36,56.28,20.68,12.3,173329.1,8.94,10.81,11.29,144868.6,13.36,15.72,13.17,164,4.581
101,2012-11-05T21:00,2012,310,2100,0,67.79,58.73,68.64,57.69,67.77,56.35,68.18,57.19,66.77,50.78,68.71,56.95,20.82,12.27,176639.4,9.05,10.95,11.42,134179,10.99,16,13.17,160,4.469
101,2012-11-05T22:00,2012,310,2200,0,67.89,58.74,68.75,57.67,67.88,56.4,68.3,61.93,66.87,50.72,68.82,57.86,20.61,12.09,176512.2,9.15,11.08,11.49,110277.8,6.37,16.15,13.17,146,4.078
101,2012-11-05T23:00,2012,310,2300,0,67.67,58.6,68.51,57.55,67.66,56.37,68.09,61.35,66.67,53.86,68.58,58.29,20.7,12.06,175129,9.08,10.96,11.3,95715.73,6.741,12.81,13.17,138,3.855
101,2012-11-06T00:00,2012,311,0,0,67.45,58.31,68.27,57.27,67.44,56.03,67.83,55.96,66.42,50.29,68.37,56.33,20.8,12.32,177275.1,9.14,11.01,11.41,139703.1,11.86,16.13,13.17,164,4.581
101,2012-11-06T01:00,2012,311,100,0,67.56,58.39,68.36,57.33,67.55,56.08,67.93,56.05,66.54,50.31,68.46,56.41,20.78,12.32,177651.8,9.17,11.03,11.46,140257.6,11.88,16.23,13.17,163,4.553
101,2012-11-06T02:00,2012,311,200,0,67.59,58.36,68.38,57.33,67.57,56.07,67.95,56.02,66.56,50.24,68.49,56.37,20.77,12.31,178184.9,9.23,11.05,11.5,140820.4,11.93,16.32,13.16,164,4.581
101,2012-11-06T03:00,2012,311,300,0,67.34,58.07,68.12,57.01,67.34,55.77,67.7,54.4,66.3,49.89,68.24,55.76,20.79,12.34,179305.3,9.27,11.11,11.57,148578.1,13.3,16.41,13.16,169,4.721
101,2012-11-06T04:00,2012,311,400,0,67.54,58.21,68.33,57.16,67.53,55.94,67.9,55.21,66.5,50.05,68.44,56.07,20.63,12.26,178755.2,9.33,11.17,11.59,144796.1,12.69,16.45,13.16,166,4.637
101,2012-11-06T05:00,2012,311,500,0,67.61,58.28,68.4,57.22,67.59,56.03,67.99,56.85,66.58,50.06,68.52,56.44,20.79,12.27,180083.9,9.34,11.18,11.57,137544.3,11.14,16.52,13.16,163,4.553
101,2012-11-06T06:00,2012,311,600,0,67.81,58.4,68.6,57.35,67.8,56.12,68.18,59.7,66.77,50.17,68.72,57.1,20.58,12.14,179745.2,9.41,11.25,11.68,123298.7,8.49,16.59,13.16,156,4.358
101,2012-11-06T07:00,2012,311,700,0,67.36,57.97,68.14,56.92,67.35,55.71,67.72,56.39,66.33,49.8,68.26,56.1,20.46,12.2,178205.2,9.38,11.23,11.63,137757,11.33,16.53,13.16,162,4.525
101,2012-11-06T08:00,2012,311,800,0,67.83,58.54,68.62,57.51,67.82,56.25,68.22,56.92,66.79,54.65,68.73,57.48,20.69,12.21,178618.6,9.29,11.11,11.57,115998.1,11.29,12.14,13.16,151,4.218
101,2012-11-06T09:00,2012,311,900,0,67.57,58.56,68.41,57.45,67.58,56.22,67.95,56.96,66.52,50.61,68.5,56.73,20.8,12.35,176049,9.01,10.96,11.36,134615,11,15.91,13.17,160,4.469
101,2012-11-06T10:00,2012,311,1000,0,67.83,58.99,68.7,57.93,67.83,56.62,68.2,56.08,66.75,51.19,68.74,56.94,20.78,12.34,172880.2,8.84,10.76,11.2,138394.1,12.12,15.56,13.17,159,4.441
101,2012-11-06T11:00,2012,311,1100,0,67.55,58.93,68.44,57.97,67.54,56.57,67.92,55.13,66.48,51.33,68.46,56.79,20.87,12.4,169349.6,8.62,10.47,10.97,140362.2,12.8,15.15,13.17,167,4.665
101,2012-11-06T12:00,2012,311,1200,0,67.79,59.29,68.68,58.39,67.78,57.01,68.18,56.57,66.73,51.81,68.71,57.42,20.89,12.38,166756.8,8.5,10.29,10.76,132997.3,11.61,14.91,13.17,161,4.497
101,2012-11-06T13:00,2012,311,1300,0,67.7,59.24,68.59,58.41,67.68,57.02,68.08,57.12,66.63,51.9,68.63,57.53,20.78,12.32,164426.5,8.47,10.18,10.66,128251.3,10.96,14.73,13.17,156,4.358
101,2012-11-06T14:00,2012,311,1400,0,67.77,59.39,68.66,58.56,67.75,57.18,68.15,57.23,66.69,52.06,68.69,57.69,20.86,12.35,163566.3,8.38,10.1,10.56,127721.1,10.91,14.62,13.17,156,4.358
101,2012-11-06T15:00,2012,311,1500,0,67.65,59.31,68.54,58.43,67.63,57.05,68.03,56.59,66.57,51.94,68.58,57.46,20.9,12.38,163818,8.34,10.11,10.58,130751.1,11.44,14.63,13.17,157,4.385
101,2012-11-06T16:00,2012,311,1600,0,67.65,59.2,68.53,58.28,67.63,56.96,68.03,56.49,66.58,51.78,68.57,57.34,20.66,12.28,163833.5,8.45,10.25,10.67,131028.4,11.54,14.8,13.17,158,4.413
101,2012-11-06T17:00,2012,311,1700,0,67.71,59.04,68.57,58.11,67.71,56.74,68.1,57.49,66.65,51.45,68.62,57.37,20.66,12.26,167867.3,8.66,10.46,10.97,128242.9,10.61,15.21,13.17,157,4.385
101,2012-11-06T18:00,2012,311,1800,0,67.68,58.82,68.52,57.82,67.69,56.47,68.06,55.33,66.61,51.05,68.6,56.69,20.62,12.27,171370.8,8.86,10.7,11.22,140652.2,12.74,15.55,13.17,166,4.637
101,2012-11-06T19:00,2012,311,1900,0,67.44,58.64,68.28,57.62,67.44,56.41,67.84,55.86,66.41,50.86,68.36,56.68,20.83,12.35,171554.6,8.81,10.65,11.03,137785.8,11.98,15.55,13.17,165,4.609
101,2012-11-06T20:00,2012,311,2000,0,67.82,58.85,68.66,57.78,67.82,56.68,68.2,58.88,66.77,50.86,68.75,57.38,20.94,12.37,175256.3,8.97,10.88,11.15,126455.8,9.33,15.91,13.17,160,4.469
101,2012-11-06T21:00,2012,311,2100,0,67.65,58.68,68.48,57.62,67.64,56.57,68.04,57.83,66.62,50.74,68.56,57.05,20.94,12.37,174680.2,8.97,10.86,11.06,130676.3,10.2,15.88,13.17,162,4.525
101,2012-11-06T22:00,2012,311,2200,0,67.47,58.51,68.29,57.41,67.44,56.42,67.86,56.4,66.43,53.05,68.38,57.08,20.67,12.22,172282.7,8.96,10.88,11.02,123103.4,11.46,13.38,13.17,157,4.385
101,2012-11-06T23:00,2012,311,2300,0,67.59,58.55,68.42,57.49,67.57,56.45,67.96,55.62,66.56,50.63,68.51,56.5,20.75,12.3,174188.7,9.04,10.93,11.11,140966.8,12.35,15.93,13.17,168,4.693
101,2012-11-07T00:00,2012,312,0,0,67.61,58.57,68.42,57.54,67.6,56.45,67.98,56.97,66.59,50.64,68.51,56.78,20.87,12.35,175145.9,9.04,10.89,11.14,134843.7,11.01,15.95,13.17,165,4.609
101,2012-11-07T01:00,2012,312,100,0,67.49,58.42,68.3,57.39,67.49,56.3,67.86,56.22,66.44,50.48,68.41,56.52,20.92,12.37,176052,9.07,10.91,11.19,138360.1,11.64,15.96,13.17,167,4.665
101,2012-11-07T02:00,2012,312,200,0,67.85,58.76,68.7,57.73,67.86,56.64,68.24,57.86,66.82,50.82,68.79,57.13,20.9,12.31,176468.6,9.09,10.96,11.22,131599.5,10.38,16,13.17,163,4.553
101,2012-11-07T03:00,2012,312,300,0,67.93,58.85,68.78,57.89,67.94,56.69,68.33,61.41,66.89,51.01,68.86,57.95,20.82,12.18,175538.8,9.08,10.89,11.25,112536.3,6.924,15.87,13.17,152,4.246
101,2012-11-07T04:00,2012,312,400,0,67.39,58.35,68.21,57.39,67.39,56.24,67.76,55.02,66.35,50.59,68.29,56.29,20.77,12.33,173929.1,9.04,10.82,11.15,142345.9,12.73,15.76,13.17,168,4.693
101,2012-11-07T05:00,2012,312,500,0,67.58,58.58,68.41,57.64,67.58,56.45,67.96,55.24,66.54,50.83,68.5,56.53,20.88,12.39,174225.6,9,10.77,11.13,142693.5,12.72,15.71,13.17,168,4.693
101,2012-11-07T06:00,2012,312,600,0,67.55,58.62,68.38,57.7,67.54,56.51,67.92,54.78,66.5,50.97,68.45,56.5,20.84,12.38,172384,8.93,10.67,11.03,143839.2,13.14,15.54,13.17,168,4.693
101,2012-11-07T07:00,2012,312,700,0,67.79,58.8,68.64,57.86,67.79,56.63,68.17,57.23,66.73,51.15,68.71,57.11,20.62,12.25,172217,8.99,10.78,11.16,131567.8,10.94,15.58,13.17,161,4.497
101,2012-11-07T08:00,2012,312,800,0,67.78,58.83,68.62,57.92,67.78,56.68,68.16,57.37,66.73,51.2,68.69,57.19,20.66,12.26,171580.8,8.95,10.7,11.1,130721.8,10.8,15.53,13.17,160,4.469
101,2012-11-07T09:00,2012,312,900,0,67.61,58.69,68.44,57.78,67.6,56.55,67.98,56.04,66.56,51.08,68.5,56.82,20.7,12.3,171147.8,8.91,10.66,11.05,136530.3,11.93,15.47,13.17,163,4.553
101,2012-11-07T10:00,2012,312,1000,0,67.58,58.67,68.42,57.76,67.58,56.56,67.96,55.36,66.52,51.05,68.49,56.66,20.82,12.35,171930.8,8.91,10.65,11.02,140495.5,12.6,15.47,13.17,166,4.637
101,2012-11-07T11:00,2012,312,1100,0,67.8,58.87,68.64,57.97,67.8,56.74,68.18,56.7,66.74,51.25,68.72,57.09,20.73,12.29,171630.3,8.93,10.67,11.06,134349.5,11.48,15.49,13.17,162,4.525
101,2012-11-07T12:00,2012,312,1200,0,67.58,58.71,68.41,57.83,67.58,56.62,67.95,57.34,66.53,51.13,68.48,57.12,20.81,12.3,170946.2,8.87,10.59,10.96,129661.2,10.61,15.4,13.17,159,4.441
101,2012-11-07T13:00,2012,312,1300,0,67.93,58.96,68.78,58.05,67.93,56.8,68.33,59.51,66.88,52.83,68.85,57.99,20.76,12.15,172883.7,8.97,10.73,11.14,112560.1,8.82,14.04,13.17,151,4.218
101,2012-11-07T14:00,2012,312,1400,0,67.53,58.64,68.35,57.72,67.52,56.51,67.9,56.09,66.47,51.03,68.42,56.79,20.74,12.3,171022.3,8.89,10.63,11.01,135744.3,11.8,15.43,13.17,163,4.553
101,2012-11-07T15:00,2012,312,1500,0,67.71,58.78,68.57,57.87,67.72,56.58,68.11,56.61,66.66,51.14,68.65,57.02,20.82,12.33,172982.5,8.93,10.7,11.14,134914.9,11.5,15.52,13.18,163,4.553
101,2012-11-07T16:00,2012,312,1600,0,67.76,58.86,68.6,57.96,67.75,56.73,68.14,56.81,66.71,51.24,68.66,57.12,20.9,12.36,172479.6,8.9,10.63,11.03,134227.6,11.33,15.47,13.17,162,4.525
101,2012-11-07T17:00,2012,312,1700,0,67.69,58.79,68.52,57.87,67.68,56.7,68.07,56.81,66.63,51.16,68.6,57.05,20.76,12.27,171189.6,8.9,10.65,10.99,132916.3,11.26,15.47,13.18,161,4.497
101,2012-11-07T18:00,2012,312,1800,0,67.65,58.77,68.48,57.89,67.65,56.65,68.03,59.44,66.6,51.23,68.55,57.59,20.65,12.16,169907,8.88,10.6,10.99,118123.2,8.59,15.37,13.18,151,4.218
101,2012-11-07T19:00,2012,312,1900,0,67.84,58.97,68.69,58.05,67.84,56.81,68.24,58.28,66.79,52.1,68.76,57.61,20.73,12.24,171070.7,8.87,10.65,11.04,122302.9,9.96,14.69,13.18,155,4.33
101,2012-11-07T20:00,2012,312,2000,0,67.61,58.84,68.45,57.98,67.61,56.81,67.98,57.42,66.55,51.31,68.49,57.27,20.99,12.38,170199.7,8.77,10.46,10.8,129408.2,10.56,15.24,13.17,158,4.413
101,2012-11-07T21:00,2012,312,2100,0,67.76,58.83,68.59,57.92,67.75,56.76,68.14,57.25,66.7,51.19,68.67,57.17,20.87,12.33,172432.2,8.92,10.68,10.99,131842.3,10.89,15.5,13.17,161,4.497
101,2012-11-07T22:00,2012,312,2200,0,67.59,58.5,68.41,57.57,67.58,56.39,67.97,56.33,66.54,50.8,68.49,56.68,20.63,12.24,173396.3,9.09,10.84,11.2,135791,11.64,15.74,13.18,163,4.553
101,2012-11-07T23:00,2012,312,2300,0,67.66,58.54,68.48,57.62,67.65,56.46,68.02,57.08,66.61,50.84,68.57,56.88,20.69,12.27,174189.1,9.12,10.86,11.19,132809.7,10.94,15.77,13.17,163,4.553
101,2012-11-08T00:00,2012,313,0,0,67.61,58.53,68.45,57.6,67.61,56.44,68.01,57.07,66.59,52.59,68.52,57.18,20.76,12.4,174367.9,9.09,10.84,11.17,125150.2,10.93,14.01,13.17,158,4.413
101,2012-11-08T01:00,2012,313,100,0,67.86,58.88,68.7,57.97,67.86,56.83,68.25,59.41,66.8,51.21,68.78,57.64,20.74,12.21,172168.3,8.98,10.73,11.03,120894.5,8.84,15.59,13.18,155,4.33
101,2012-11-08T02:00,2012,313,200,0,67.35,58.37,68.16,57.45,67.34,56.32,67.72,54.51,66.3,50.76,68.23,56.23,20.76,12.35,172170.5,8.98,10.71,11.02,143863.3,13.21,15.54,13.17,168,4.693
101,2012-11-08T03:00,2012,313,300,0,67.78,58.78,68.61,57.87,67.77,56.69,68.16,57.19,66.71,51.09,68.71,57.09,20.8,12.33,173184.5,9,10.74,11.09,132780.7,10.96,15.62,13.18,162,4.525
101,2012-11-08T04:00,2012,313,400,0,67.46,58.55,68.29,57.65,67.45,56.45,67.83,55.26,66.41,50.95,68.36,56.56,20.77,12.35,171393.8,8.91,10.64,11,140216.1,12.57,15.46,13.18,165,4.609
101,2012-11-08T05:00,2012,313,500,0,67.72,58.76,68.55,57.87,67.72,56.61,68.1,55.95,66.66,51.11,68.64,56.84,20.85,12.36,173068.8,8.96,10.68,11.11,138675.9,12.16,15.55,13.17,165,4.609
101,2012-11-08T06:00,2012,313,600,0,67.56,58.6,68.39,57.71,67.56,56.48,67.94,55.34,66.51,51.02,68.47,56.62,20.58,12.26,170777.6,8.96,10.68,11.09,139562.2,12.6,15.49,13.17,165,4.609
101,2012-11-08T07:00,2012,313,700,0,67.66,58.66,68.48,57.77,67.66,56.52,68.03,55.34,66.59,51.03,68.57,56.64,20.64,12.29,171971,9,10.71,11.14,140674.9,12.7,15.56,13.17,166,4.637
101,2012-11-08T08:00,2012,313,800,0,68,58.98,68.84,58.05,68,56.78,68.38,58.92,66.93,51.26,68.94,57.56,20.69,12.22,173376.5,9.02,10.79,11.22,124485.5,9.46,15.67,13.17,157,4.385
101,2012-11-08T09:00,2012,313,900,0,67.51,58.65,68.33,57.78,67.51,56.55,67.9,56.11,66.47,51.75,68.42,56.95,20.75,12.31,170272.7,8.86,10.56,10.96,132212.3,11.79,14.72,13.17,161,4.497
101,2012-11-08T10:00,2012,313,1000,0,67.68,58.92,68.51,58.05,67.68,56.86,68.06,56.14,66.61,51.49,68.59,57.06,20.86,12.37,169269.3,8.77,10.46,10.82,135421.4,11.91,15.12,13.17,162,4.525
101,2012-11-08T11:00,2012,313,1100,0,67.62,58.93,68.44,58.06,67.61,56.87,68,55.19,66.56,51.48,68.52,56.9,20.92,12.41,168369,8.69,10.38,10.74,140269.2,12.81,15.08,13.17,163,4.553
101,2012-11-08T12:00,2012,313,1200,0,67.8,59.14,68.65,58.27,67.79,57.04,68.18,57,66.74,51.7,68.72,57.41,20.94,12.38,168407,8.66,10.38,10.74,131468.8,11.18,15.04,13.17,159,4.441
101,2012-11-08T13:00,2012,313,1300,0,67.94,59.23,68.81,58.38,67.93,57.15,68.33,61.6,66.87,51.72,68.87,58.39,20.94,12.24,169253.6,8.71,10.43,10.78,108507.6,6.734,15.14,13.17,146,4.078
101,2012-11-08T14:00,2012,313,1400,0,67.75,59,68.66,58.14,67.73,56.88,68.16,60.21,66.7,54.58,68.68,58.49,20.76,12.13,168952.3,8.75,10.52,10.86,98683.61,7.948,12.12,13.18,142,3.966
101,2012-11-08T15:00,2012,313,1500,0,67.72,58.99,68.61,58.15,67.69,56.88,68.1,60.89,66.66,51.54,68.63,58.07,20.73,12.19,167867.8,8.72,10.46,10.8,110260.1,7.215,15.12,13.17,146,4.078
101,2012-11-08T16:00,2012,313,1600,0,67.95,59.18,68.85,58.31,67.92,57.04,68.34,60.25,66.89,52.38,68.87,58.19,20.81,12.2,169577.9,8.77,10.54,10.88,111747.8,8.09,14.51,13.17,148,4.134
101,2012-11-08T17:00,2012,313,1700,0,67.45,58.75,68.33,57.92,67.42,56.67,67.83,59.43,66.39,51.3,68.36,57.6,20.89,12.28,168408.4,8.7,10.41,10.74,116831.1,8.4,15.08,13.17,150,4.19
101,2012-11-08T18:00,2012,313,1800,0,67.67,58.87,68.56,58.01,67.65,56.72,68.05,55.59,66.61,51.37,68.57,56.88,20.72,12.32,169521.4,8.81,10.55,10.93,138274.9,12.46,15.24,13.17,163,4.553
101,2012-11-08T19:00,2012,313,1900,0,67.85,59.04,68.75,58.19,67.82,56.91,68.23,57.5,66.77,51.54,68.77,57.41,20.74,12.29,169576.8,8.81,10.56,10.91,129311.5,10.73,15.24,13.17,157,4.385
101,2012-11-08T20:00,2012,313,2000,0,67.73,58.98,68.63,58.13,67.7,56.85,68.11,56.35,66.67,52.11,68.64,57.27,20.96,12.38,170392.7,8.76,10.5,10.85,131982.6,11.76,14.56,13.17,158,4.413
101,2012-11-08T21:00,2012,313,2100,0,67.53,58.87,68.43,58.02,67.49,56.78,67.91,56.86,66.46,52.3,68.44,57.33,20.99,12.36,168777.8,8.67,10.4,10.71,126243,11.05,14.16,13.17,156,4.358
101,2012-11-08T22:00,2012,313,2200,0,67.78,59.01,68.68,58.17,67.74,56.89,68.16,57,66.71,51.6,68.68,57.31,20.61,12.25,167719.1,8.77,10.51,10.85,130410.2,11.16,15.11,13.17,157,4.385
101,2012-11-08T23:00,2012,313,2300,0,67.78,59.01,68.69,58.16,67.75,56.86,68.16,56.29,66.71,51.6,68.71,57.15,20.56,12.24,167670.8,8.77,10.53,10.89,133783.7,11.87,15.11,13.17,158,4.413
101,2012-11-09T00:00,2012,314,0,0,67.66,58.97,68.55,58.15,67.61,56.9,68.03,57,66.59,51.59,68.57,57.31,20.76,12.31,167055.3,8.69,10.4,10.71,129765.8,11.03,15,13.17,156,4.358
101,2012-11-09T01:00,2012,314,100,0,67.64,58.94,68.54,58.11,67.6,56.84,68.01,56.32,66.58,51.53,68.54,57.12,20.93,12.39,168956.3,8.7,10.43,10.76,134185.4,11.69,15.05,13.17,159,4.441
101,2012-11-09T02:00,2012,314,200,0,67.85,59.14,68.76,58.3,67.82,57.05,68.23,58.2,66.77,51.66,68.78,57.65,20.94,12.36,169321.8,8.71,10.46,10.77,125845.2,10.03,15.11,13.17,155,4.33
101,2012-11-09T03:00,2012,314,300,0,67.83,59.07,68.74,58.2,67.8,56.93,68.22,56.93,66.76,52.95,68.76,57.58,20.97,12.34,170861.2,8.76,10.54,10.87,125589.9,11.29,13.82,13.17,155,4.33
101,2012-11-09T04:00,2012,314,400,0,67.42,58.7,68.32,57.88,67.38,56.62,67.81,55.51,66.37,52.12,68.32,56.94,20.99,12.4,169525.5,8.72,10.44,10.75,133424.1,12.3,14.24,13.17,160,4.469
101,2012-11-09T05:00,2012,314,500,0,67.79,58.98,68.69,58.13,67.77,56.86,68.16,56.34,66.72,52.19,68.69,57.27,20.77,12.29,169855.3,8.81,10.56,10.91,131317.8,11.83,14.54,13.17,157,4.385
101,2012-11-09T06:00,2012,314,600,0,67.71,58.83,68.61,57.94,67.69,56.63,68.09,56.68,66.64,51.28,68.63,57.03,20.6,12.27,170378.8,8.88,10.68,11.07,133093.7,11.41,15.36,13.16,160,4.469
101,2012-11-09T07:00,2012,314,700,0,67.71,58.8,68.6,57.92,67.69,56.62,68.08,55.52,66.64,51.24,68.61,56.79,20.6,12.28,170611.2,8.91,10.68,11.07,139049.1,12.56,15.39,13.17,162,4.525
101,2012-11-09T08:00,2012,314,800,0,67.87,58.97,68.76,58.09,67.84,56.79,68.24,56.34,66.79,52.84,68.78,57.37,20.59,12.23,170271.9,8.9,10.67,11.05,128078.8,11.9,13.95,13.17,156,4.358
101,2012-11-09T09:00,2012,314,900,0,67.66,59,68.56,58.11,67.63,56.83,68.04,55.72,66.59,53.23,68.57,57.33,20.77,12.31,167700.5,8.65,10.45,10.8,128115.7,12.32,13.35,13.17,155,4.33
101,2012-11-09T10:00,2012,314,1000,0,67.92,59.55,68.83,58.71,67.89,57.41,68.31,57.51,66.85,53.72,68.84,58.17,20.97,12.33,164029.9,8.37,10.12,10.48,119630.6,10.8,13.13,13.17,148,4.134
101,2012-11-09T11:00,2012,314,1100,0,67.66,59.53,68.56,58.73,67.62,57.35,68.05,57.53,66.59,52.47,68.59,57.92,20.97,12.37,159975.9,8.13,9.83,10.28,123404,10.51,14.12,13.17,148,4.134
101,2012-11-09T12:00,2012,314,1200,0,67.91,59.99,68.8,59.26,67.87,57.9,68.29,58.65,66.82,53.2,68.84,58.62,20.9,12.3,154831.8,7.917,9.54,9.97,115894,9.64,13.62,13.17,141,3.939
101,2012-11-09T13:00,2012,314,1300,0,67.64,59.85,68.51,59.17,67.59,57.8,68.01,58.1,66.55,53.22,68.56,58.45,20.91,12.3,151918.8,7.783,9.33,9.79,115798.4,9.92,13.33,13.17,139,3.883
101,2012-11-09T14:00,2012,314,1400,0,67.84,60.08,68.73,59.4,67.79,58.02,68.22,58.15,66.76,53.46,68.77,58.65,20.77,12.28,150733.1,7.766,9.33,9.77,116162.8,10.07,13.29,13.17,139,3.883
101,2012-11-09T15:00,2012,314,1500,0,67.88,60.06,68.77,59.28,67.82,57.9,68.26,60.79,66.79,53.35,68.82,59.1,20.78,12.23,152812.8,7.813,9.49,9.93,103571,7.462,13.44,13.18,133,3.715
101,2012-11-09T16:00,2012,314,1600,0,67.64,59.71,68.52,58.86,67.59,57.53,68.02,57.33,66.55,52.88,68.57,58.07,20.71,12.27,154625.1,7.923,9.66,10.06,121123.9,10.69,13.66,13.18,143,3.994
101,2012-11-09T17:00,2012,314,1700,0,67.58,59.42,68.45,58.63,67.52,57.28,67.94,56.41,66.48,52.44,68.49,57.64,20.61,12.26,157076.3,8.16,9.83,10.24,127037.9,11.53,14.04,13.18,148,4.134
101,2012-11-09T18:00,2012,314,1800,0,67.71,59.16,68.57,58.38,67.67,57.06,68.09,57.06,66.63,51.91,68.64,57.5,20.64,12.24,163651,8.56,10.19,10.61,127691.7,11.02,14.72,13.17,151,4.218
101,2012-11-09T19:00,2012,314,1900,0,67.7,59.11,68.57,58.32,67.67,56.99,68.09,56.54,66.62,51.81,68.64,57.35,20.68,12.25,164860,8.59,10.25,10.68,130858.2,11.55,14.82,13.18,154,4.302
101,2012-11-09T20:00,2012,314,2000,0,67.8,59.17,68.67,58.37,67.77,57.09,68.21,60.35,66.74,53.28,68.74,58.44,20.8,12.15,166218.6,8.63,10.29,10.68,104986.2,7.86,13.46,13.18,139,3.883
101,2012-11-09T21:00,2012,314,2100,0,67.54,58.95,68.39,58.14,67.51,56.88,67.94,59.22,66.48,51.6,68.47,57.76,20.82,12.26,165692.8,8.59,10.25,10.63,117331.6,8.72,14.88,13.18,147,4.106
101,2012-11-09T22:00,2012,314,2200,0,67.81,59.23,68.67,58.41,67.78,57.13,68.22,56,66.75,52.52,68.75,57.45,20.71,12.27,164922.1,8.57,10.26,10.65,131431.6,12.22,14.23,13.18,153,4.274
101,2012-11-09T23:00,2012,314,2300,0,67.77,59.29,68.64,58.5,67.74,57.24,68.18,57.19,66.72,53.64,68.71,57.95,20.8,12.26,163617.6,8.48,10.14,10.5,119542.3,10.99,13.08,13.17,147,4.106
101,2012-11-10T00:00,2012,315,0,0,67.85,59.42,68.73,58.59,67.82,57.35,68.25,58.76,66.78,52.15,68.79,58.04,20.97,12.34,164484.8,8.43,10.14,10.47,120674.7,9.5,14.64,13.18,147,4.106
101,2012-11-10T01:00,2012,315,100,0,67.8,59.43,68.7,58.6,67.76,57.35,68.2,61.51,66.73,52.88,68.74,58.75,20.86,12.22,162727.8,8.36,10.11,10.41,101748,6.693,13.85,13.18,136,3.799
101,2012-11-10T02:00,2012,315,200,0,67.81,59.5,68.72,58.65,67.79,57.41,68.23,57.46,66.74,56.84,68.75,58.71,20.86,12.22,161983.8,8.31,10.06,10.37,102349.8,10.77,9.9,13.18,137,3.827
101,2012-11-10T03:00,2012,315,300,0,67.41,59.09,68.31,58.26,67.39,57.07,67.8,56.58,66.35,52.79,68.33,57.53,20.83,12.32,161447.7,8.32,10.05,10.32,123737.9,11.23,13.56,13.17,148,4.134
101,2012-11-10T04:00,2012,315,400,0,67.69,59.2,68.61,58.38,67.66,57.11,68.09,56.54,66.63,51.93,68.62,57.42,20.89,12.35,165139.4,8.5,10.23,10.55,131279.1,11.54,14.7,13.17,153,4.274
101,2012-11-10T05:00,2012,315,500,0,67.71,59.07,68.63,58.2,67.7,56.95,68.1,56.33,66.63,51.66,68.64,57.22,20.91,12.36,168377.4,8.64,10.42,10.75,133847.2,11.76,14.97,13.17,157,4.385
101,2012-11-10T06:00,2012,315,600,0,67.63,58.98,68.52,58.21,67.61,56.97,68.02,55.78,66.56,51.59,68.55,57.1,20.83,12.33,166534.9,8.65,10.31,10.64,135974.3,12.25,14.97,13.17,156,4.358
101,2012-11-10T07:00,2012,315,700,0,67.81,59,68.72,58.2,67.79,56.91,68.21,57.4,66.76,51.5,68.74,57.38,20.72,12.24,169076.2,8.81,10.52,10.88,129239.4,10.81,15.26,13.17,154,4.302
101,2012-11-10T08:00,2012,315,800,0,67.77,59.09,68.69,58.29,67.75,57.04,68.17,58.93,66.7,51.72,68.7,57.8,20.58,12.11,165457.4,8.67,10.4,10.7,118878.8,9.24,14.98,13.18,146,4.078
101,2012-11-10T09:00,2012,315,900,0,67.71,59.38,68.63,58.54,67.68,57.31,68.1,56.76,66.64,52.2,68.64,57.64,20.82,12.29,161886.6,8.33,10.08,10.38,128341.2,11.33,14.44,13.17,149,4.162
101,2012-11-10T10:00,2012,315,1000,0,67.76,59.73,68.66,58.93,67.74,57.63,68.16,57.77,66.69,52.76,68.71,58.18,20.85,12.3,156896.4,8.03,9.73,10.11,121224.3,10.39,13.93,13.17,143,3.994
101,2012-11-10T11:00,2012,315,1100,0,67.7,59.86,68.58,59.05,67.66,57.68,68.09,56.44,66.62,53.07,68.65,58.06,20.75,12.3,153225.2,7.838,9.52,9.98,125515,11.65,13.55,13.18,143,3.994
101,2012-11-10T12:00,2012,315,1200,0,67.81,60.09,68.68,59.33,67.77,57.93,68.2,57.16,66.73,53.4,68.76,58.42,20.86,12.34,151619,7.724,9.35,9.84,121831.2,11.04,13.32,13.17,141,3.939
101,2012-11-10T13:00,2012,315,1300,0,67.76,60.17,68.62,59.46,67.72,58.04,68.16,57.87,66.68,56.6,68.71,59.26,20.87,12.41,148981,7.59,9.16,9.68,102260.9,10.29,10.08,13.17,128,3.575
101,2012-11-10T14:00,2012,315,1400,0,67.76,60.24,68.62,59.52,67.71,58.06,68.15,57.29,66.67,54.29,68.72,58.75,20.9,12.34,148318.2,7.524,9.11,9.65,116201.8,10.86,12.38,13.17,135,3.771
101,2012-11-10T15:00,2012,315,1500,0,67.82,60.26,68.68,59.47,67.77,58.02,68.2,57.74,66.72,53.67,68.77,58.69,20.81,12.31,149061.5,7.559,9.21,9.75,117282.8,10.46,13.05,13.17,137,3.827
101,2012-11-10T16:00,2012,315,1600,0,67.63,59.99,68.49,59.23,67.58,57.89,68.01,57.1,66.54,53.35,68.57,58.37,20.87,12.35,149817.4,7.641,9.25,9.69,120592.4,10.91,13.19,13.17,138,3.855
101,2012-11-10T17:00,2012,315,1700,0,67.64,59.63,68.53,58.89,67.61,57.59,68.02,57.04,66.55,52.73,68.59,57.99,20.66,12.26,154336.5,8.01,9.64,10.02,123075.6,10.97,13.82,13.17,142,3.966
101,2012-11-10T18:00,2012,315,1800,0,67.8,59.46,68.7,58.69,67.79,57.47,68.18,57.98,66.7,52.33,68.75,57.96,20.57,12.18,159278.1,8.34,10.01,10.32,121279.3,10.2,14.38,13.18,144,4.022
101,2012-11-10T19:00,2012,315,1900,0,67.52,59.18,68.41,58.37,67.51,57.2,67.91,56.71,66.44,52.04,68.44,57.48,20.6,12.22,159678.6,8.34,10.04,10.32,126709.2,11.2,14.4,13.18,146,4.078
101,2012-11-10T20:00,2012,315,2000,0,67.8,59.38,68.71,58.52,67.77,57.28,68.2,55.61,66.72,53.47,68.74,57.62,20.67,12.24,162426.1,8.42,10.19,10.49,128157.5,12.59,13.26,13.18,148,4.134
101,2012-11-10T21:00,2012,315,2100,0,67.59,59.18,68.51,58.31,67.56,57.08,67.99,55.93,66.53,53.35,68.52,57.54,20.81,12.29,163487.9,8.41,10.2,10.48,125626,12.06,13.18,13.18,148,4.134
101,2012-11-10T22:00,2012,315,2200,0,67.61,59.3,68.52,58.45,67.58,57.31,67.99,56.09,66.54,52.94,68.54,57.6,20.84,12.32,161322,8.31,10.08,10.27,127313.8,11.9,13.6,13.18,148,4.134
101,2012-11-10T23:00,2012,315,2300,0,67.59,59.18,68.51,58.33,67.57,57.16,67.97,57.07,66.52,51.9,68.52,57.52,21.01,12.4,164544.9,8.41,10.18,10.41,128190.4,10.9,14.62,13.18,149,4.162
101,2012-11-11T00:00,2012,316,0,0,67.8,59.48,68.73,58.7,67.77,57.55,68.2,56.38,66.74,53.03,68.73,57.82,20.99,12.38,161944.3,8.31,10.02,10.22,128018.3,11.82,13.71,13.18,147,4.106
101,2012-11-11T01:00,2012,316,100,0,67.72,59.49,68.63,58.74,67.69,57.59,68.11,58.23,66.65,52.52,68.66,58.1,20.91,12.35,159340.2,8.23,9.89,10.1,120123.5,9.88,14.13,13.18,142,3.966
101,2012-11-11T02:00,2012,316,200,0,67.63,59.4,68.55,58.65,67.6,57.47,68.03,56.43,66.57,52.5,68.56,57.67,20.78,12.32,158599,8.23,9.9,10.13,128033.3,11.59,14.07,13.18,147,4.106
101,2012-11-11T03:00,2012,316,300,0,67.69,59.51,68.6,58.8,67.66,57.56,68.09,57.09,66.62,53.3,68.64,58.03,20.77,12.28,157502.6,8.18,9.8,10.1,121012.1,10.99,13.32,13.18,142,3.966
101,2012-11-11T04:00,2012,316,400,0,67.86,59.73,68.79,58.96,67.86,57.67,68.28,57.18,66.8,53.38,68.83,58.17,20.79,12.28,158026.1,8.13,9.83,10.18,122016.2,11.09,13.42,13.18,143,3.994
101,2012-11-11T05:00,2012,316,500,0,67.83,59.76,68.74,58.99,67.81,57.76,68.25,61.33,66.77,53.73,68.78,59.09,20.74,12.14,156103.8,8.07,9.75,10.05,98192.09,6.915,13.04,13.18,128,3.575
101,2012-11-11T06:00,2012,316,600,0,67.57,59.58,68.48,58.83,67.56,57.61,67.98,57.67,66.51,52.83,68.52,58.11,20.6,12.23,153583.4,7.989,9.65,9.96,118882.6,10.3,13.69,13.17,139,3.883
101,2012-11-11T07:00,2012,316,700,0,67.65,59.68,68.57,58.88,67.65,57.64,68.07,56.66,66.59,53.53,68.61,58.06,20.69,12.28,154680.2,7.972,9.7,10.01,121810.1,11.41,13.06,13.18,141,3.939
101,2012-11-11T08:00,2012,316,800,0,67.79,59.82,68.71,59.03,67.79,57.78,68.21,57.28,66.73,53.06,68.76,58.18,20.57,12.23,153659.3,7.972,9.68,10.01,121866.9,10.93,13.66,13.17,141,3.939
101,2012-11-11T09:00,2012,316,900,0,67.89,60.08,68.8,59.28,67.89,57.95,68.3,60.32,66.81,53.39,68.87,59.04,20.78,12.25,152987.9,7.807,9.52,9.94,106149,7.972,13.42,13.18,131,3.659
101,2012-11-11T10:00,2012,316,1000,0,67.54,59.91,68.41,59.12,67.53,57.78,67.93,57.6,66.46,53.34,68.49,58.41,20.83,12.33,149969.3,7.624,9.3,9.74,117134.5,10.33,13.12,13.17,135,3.771
101,2012-11-11T11:00,2012,316,1100,0,67.87,60.43,68.74,59.63,67.85,58.08,68.26,58.48,66.79,53.96,68.85,59.01,20.83,12.32,148017.8,7.443,9.11,9.76,112797.7,9.78,12.83,13.17,131,3.659
101,2012-11-11T12:00,2012,316,1200,0,67.91,60.59,68.77,59.76,67.88,58.12,68.3,58.21,66.82,54.73,68.92,59.21,20.65,12.23,145495.5,7.322,9.01,9.76,109991.9,10.1,12.09,13.17,129,3.603
101,2012-11-11T13:00,2012,316,1300,0,67.69,60.48,68.54,59.67,67.65,58.02,68.07,59.6,66.6,54.27,68.68,59.36,20.75,12.28,144172.6,7.216,8.87,9.64,103508,8.47,12.34,13.17,125,3.492
101,2012-11-11T14:00,2012,316,1400,0,67.77,60.67,68.62,59.83,67.74,58.06,68.15,59.23,66.68,54.39,68.77,59.43,20.89,12.32,144284.6,7.104,8.79,9.68,105899.1,8.92,12.29,13.17,125,3.492
101,2012-11-11T15:00,2012,316,1500,0,68.06,61.11,68.93,60.17,68.04,58.35,68.47,62.75,66.99,56.55,69.1,60.79,20.94,12.25,143608.4,6.952,8.76,9.69,80177.48,5.722,10.45,13.17,111,3.101
101,2012-11-11T16:00,2012,316,1600,0,67.72,60.78,68.57,59.84,67.69,57.99,68.12,61.39,66.65,56.11,68.76,60.23,20.86,12.26,142851.6,6.941,8.72,9.7,85770.17,6.731,10.55,13.17,114,3.184
101,2012-11-11T17:00,2012,316,1700,0,67.6,60.52,68.44,59.61,67.56,57.79,67.98,60.7,66.53,54.21,68.61,59.59,20.76,12.21,143970.8,7.083,8.83,9.78,96891.34,7.272,12.32,13.17,121,3.38
101,2012-11-11T18:00,2012,316,1800,0,67.75,60.48,68.61,59.6,67.71,57.86,68.13,58.48,66.67,54.72,68.76,59.19,20.69,12.29,146006.2,7.267,9.02,9.85,107548.8,9.65,11.95,13.17,127,3.547
101,2012-11-11T19:00,2012,316,1900,0,67.83,60.45,68.7,59.6,67.8,57.96,68.21,59.67,66.74,53.98,68.83,59.26,20.64,12.23,146623.8,7.372,9.1,9.84,105543.2,8.54,12.76,13.17,127,3.547
101,2012-11-11T20:00,2012,316,2000,0,67.58,60.17,68.45,59.33,67.56,57.87,67.97,58.42,66.51,53.68,68.56,58.78,20.76,12.3,146994.9,7.411,9.12,9.69,111565,9.55,12.83,13.17,131,3.659
101,2012-11-11T21:00,2012,316,2100,0,67.76,60.27,68.64,59.45,67.75,57.99,68.15,58.36,66.69,53.68,68.75,58.84,20.94,12.37,149537.9,7.487,9.19,9.77,114239.8,9.8,13,13.17,133,3.715
101,2012-11-11T22:00,2012,316,2200,0,67.8,60.22,68.69,59.4,67.79,57.96,68.2,58.52,66.73,54.2,68.79,58.93,20.93,12.34,150879.5,7.58,9.29,9.83,111037.8,9.69,12.53,13.17,133,3.715
101,2012-11-11T23:00,2012,316,2300,0,67.6,60.02,68.48,59.21,67.59,57.82,67.99,57.56,66.52,53.98,68.58,58.58,21.02,12.39,151062.8,7.577,9.27,9.77,115316.5,10.43,12.54,13.17,135,3.771
101,2012-11-12T00:00,2012,317,0,0,67.8,60.13,68.7,59.3,67.79,57.94,68.19,59.16,66.72,53.42,68.79,58.84,21.04,12.39,152860.6,7.664,9.4,9.85,112086.2,9.04,13.3,13.17,134,3.743
101,2012-11-12T01:00,2012,317,100,0,67.66,60,68.56,59.2,67.66,57.85,68.07,57.03,66.6,54.63,68.64,58.57,21.02,12.38,152340.1,7.665,9.37,9.81,115438.8,11.04,11.96,13.17,136,3.799
101,2012-11-12T02:00,2012,317,200,0,67.7,60.01,68.6,59.2,67.69,57.82,68.1,57.5,66.62,53.32,68.68,58.43,20.92,12.37,152337.4,7.688,9.4,9.87,119751.2,10.59,13.31,13.17,138,3.855
101,2012-11-12T03:00,2012,317,300,0,67.71,60.01,68.61,59.21,67.7,57.88,68.11,58.06,66.64,53.33,68.68,58.54,20.98,12.38,152575,7.694,9.4,9.83,117117.2,10.05,13.31,13.17,137,3.827
