id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-11-12T04:00,2012,317,400,0,67.86,60.17,68.76,59.39,67.86,58.03,68.27,62.18,66.8,53.49,68.86,59.51,20.97,12.24,152282.2,7.692,9.37,9.83,96254.16,6.095,13.32,13.17,125,3.492
101,2012-11-12T05:00,2012,317,500,0,67.89,60.12,68.8,59.31,67.89,57.94,68.31,61.7,66.82,53.39,68.87,59.33,20.95,12.25,153956.4,7.768,9.49,9.95,99466.1,6.61,13.43,13.17,127,3.547
101,2012-11-12T06:00,2012,317,600,0,67.52,59.78,68.43,58.97,67.52,57.63,67.93,57.86,66.46,53.13,68.49,58.31,20.68,12.24,151271.6,7.738,9.46,9.88,116054.9,10.07,13.33,13.17,136,3.799
101,2012-11-12T07:00,2012,317,700,0,67.66,59.88,68.57,59.06,67.66,57.73,68.07,56.9,66.59,53.18,68.64,58.18,20.73,12.29,152376.8,7.785,9.5,9.93,122443,11.17,13.42,13.17,140,3.911
101,2012-11-12T08:00,2012,317,800,0,67.63,59.92,68.54,59.13,67.63,57.86,68.04,56.99,66.58,53.24,68.6,58.26,20.87,12.35,151585.6,7.712,9.41,9.77,122060.7,11.06,13.34,13.17,139,3.883
101,2012-11-12T09:00,2012,317,900,0,67.72,60.16,68.61,59.35,67.71,57.93,68.12,58.24,66.65,53.54,68.71,58.72,20.94,12.36,150436.8,7.559,9.26,9.78,115121.1,9.88,13.11,13.17,135,3.771
101,2012-11-12T10:00,2012,317,1000,0,67.82,60.46,68.68,59.63,67.79,58.07,68.23,58.08,66.75,55.25,68.79,59.19,20.86,12.29,147230.8,7.354,9.05,9.72,107827.8,10.15,11.49,13.17,128,3.575
101,2012-11-12T11:00,2012,317,1100,0,67.86,60.75,68.71,59.88,67.84,58.12,68.25,57.87,66.78,54.95,68.87,59.28,20.87,12.32,144625.1,7.111,8.83,9.72,110834.9,10.38,11.83,13.17,128,3.575
101,2012-11-12T12:00,2012,317,1200,0,67.72,60.76,68.57,59.91,67.7,58.05,68.11,57.89,66.64,54.5,68.74,59.24,20.94,12.37,142933.9,6.96,8.67,9.65,112044.3,10.22,12.14,13.17,128,3.575
101,2012-11-12T13:00,2012,317,1300,0,67.81,60.96,68.68,60.1,67.79,58.14,68.19,58.53,66.73,55.23,68.86,59.64,21.04,12.38,142489.9,6.847,8.58,9.66,106197.9,9.67,11.51,13.17,124,3.464
101,2012-11-12T14:00,2012,317,1400,0,67.72,61.03,68.59,60.11,67.7,58.08,68.1,58.1,66.65,57.41,68.77,60.03,20.76,12.22,138972.7,6.692,8.48,9.62,95252.01,10,9.24,13.17,117,3.268
101,2012-11-12T15:00,2012,317,1500,0,67.59,60.88,68.46,59.91,67.57,57.77,67.98,58.39,66.51,55.22,68.66,59.56,21.04,12.38,142387.2,6.71,8.55,9.8,104747.5,9.59,11.3,13.17,123,3.436
101,2012-11-12T16:00,2012,317,1600,0,67.88,60.94,68.74,59.98,67.85,57.96,68.27,60.38,66.81,54.59,68.93,59.84,20.96,12.32,144868.8,6.941,8.76,9.89,100399,7.888,12.22,13.17,122,3.408
101,2012-11-12T17:00,2012,317,1700,0,67.51,60.41,68.35,59.6,67.48,57.68,67.88,57,66.43,54.06,68.53,58.77,20.77,12.33,143855.2,7.103,8.75,9.79,116093.4,10.88,12.37,13.17,131,3.659
101,2012-11-12T18:00,2012,317,1800,0,67.8,60.77,68.63,59.94,67.76,57.99,68.17,58.27,66.72,54.46,68.82,59.32,20.82,12.32,143386.9,7.033,8.69,9.77,110636.7,9.9,12.26,13.17,127,3.547
101,2012-11-12T19:00,2012,317,1900,0,67.66,60.67,68.5,59.83,67.63,57.85,68.04,58.22,66.59,54.35,68.69,59.22,21.01,12.4,144369.5,6.992,8.68,9.78,110812.4,9.82,12.24,13.17,128,3.575
101,2012-11-12T20:00,2012,317,2000,0,67.79,60.74,68.63,59.9,67.75,57.9,68.17,59.2,66.71,54.39,68.82,59.48,20.96,12.36,145055.5,7.044,8.73,9.86,106605.7,8.97,12.33,13.17,126,3.52
101,2012-11-12T21:00,2012,317,2100,0,67.69,60.71,68.54,59.86,67.66,57.85,68.06,58.72,66.61,54.38,68.73,59.36,21.03,12.4,144620.8,6.984,8.68,9.81,108416.6,9.34,12.24,13.17,127,3.547
101,2012-11-12T22:00,2012,317,2200,0,67.78,60.84,68.63,59.94,67.75,57.89,68.15,58.4,66.71,54.57,68.82,59.39,20.69,12.28,142414,6.938,8.69,9.86,108942.4,9.75,12.14,13.17,125,3.492
101,2012-11-12T23:00,2012,317,2300,0,67.91,60.98,68.77,60.06,67.88,58,68.3,60.43,66.84,54.69,68.96,59.91,20.79,12.24,143259.1,6.933,8.71,9.88,99247.6,7.864,12.15,13.17,121,3.38
101,2012-11-13T00:00,2012,318,0,0,67.52,60.67,68.37,59.75,67.5,57.72,67.91,57.33,66.45,54.41,68.56,59.05,20.97,12.41,143003.4,6.846,8.63,9.78,113672.4,10.58,12.03,13.17,129,3.603
101,2012-11-13T01:00,2012,318,100,0,67.85,60.96,68.71,60.01,67.84,57.92,68.23,60.01,66.78,55.19,68.91,59.92,21.02,12.36,144783.9,6.89,8.7,9.91,99194.93,8.22,11.59,13.17,121,3.38
101,2012-11-13T02:00,2012,318,200,0,67.71,60.86,68.58,59.88,67.7,57.73,68.09,59.27,66.65,54.55,68.79,59.59,20.92,12.34,144172.4,6.851,8.7,9.97,104545.5,8.82,12.1,13.17,124,3.464
101,2012-11-13T03:00,2012,318,300,0,67.6,60.75,68.46,59.8,67.58,57.75,67.99,57.89,66.53,54.51,68.64,59.24,20.82,12.34,142465.2,6.853,8.65,9.83,110575,10.1,12.03,13.17,127,3.547
101,2012-11-13T04:00,2012,318,400,0,67.74,60.93,68.61,59.92,67.72,57.85,68.12,58.45,66.67,54.68,68.81,59.49,20.76,12.32,142264.6,6.814,8.68,9.87,108180.4,9.68,11.99,13.17,125,3.492
101,2012-11-13T05:00,2012,318,500,0,67.57,60.72,68.44,59.73,67.55,57.69,67.95,57.76,66.5,54.44,68.62,59.17,20.85,12.37,143204,6.852,8.71,9.86,111478.6,10.19,12.06,13.18,128,3.575
101,2012-11-13T06:00,2012,318,600,0,67.56,59.8,68.44,58.91,67.54,57.31,67.93,58.29,66.47,53,68.53,58.38,20.65,12.25,153416.8,7.764,9.52,10.23,114684.4,9.64,13.47,13.17,135,3.771
101,2012-11-13T07:00,2012,318,700,0,67.7,59.74,68.58,58.88,67.66,57.4,68.06,57.13,66.6,52.79,68.65,58.06,20.64,12.27,155600.8,7.956,9.7,10.26,123050.7,10.94,13.81,13.18,142,3.966
101,2012-11-13T08:00,2012,318,800,0,67.76,59.74,68.66,58.88,67.72,57.45,68.13,58.73,66.66,52.72,68.71,58.35,20.88,12.33,158335.2,8.02,9.78,10.27,116600.5,9.4,13.94,13.18,140,3.911
101,2012-11-13T09:00,2012,318,900,0,67.76,59.64,68.64,58.78,67.71,57.39,68.13,57.71,66.67,53.23,68.69,58.19,20.93,12.35,159968.8,8.12,9.86,10.32,119304.2,10.42,13.43,13.17,142,3.966
101,2012-11-13T10:00,2012,318,1000,0,67.63,59.43,68.5,58.55,67.59,57.24,68.01,58.18,66.55,53.06,68.56,58.13,20.66,12.21,158985.9,8.19,9.95,10.35,115403.7,9.83,13.49,13.17,139,3.883
101,2012-11-13T11:00,2012,318,1100,0,67.75,59.55,68.64,58.65,67.72,57.27,68.14,56.9,66.67,52.5,68.7,57.8,20.68,12.26,159955.7,8.2,9.99,10.45,126161.4,11.24,14.17,13.17,145,4.05
101,2012-11-13T12:00,2012,318,1200,0,67.68,59.39,68.57,58.52,67.64,57.15,68.06,57.91,66.59,52.27,68.62,57.88,20.65,12.23,160817.7,8.29,10.05,10.5,121299.5,10.15,14.33,13.17,150,4.19
101,2012-11-13T13:00,2012,318,1300,0,67.78,59.42,68.66,58.55,67.74,57.21,68.16,58.56,66.71,52.22,68.72,58.01,20.75,12.27,162580,8.36,10.12,10.53,119754.2,9.61,14.49,13.17,154,4.302
101,2012-11-13T14:00,2012,318,1400,0,67.87,59.54,68.75,58.67,67.82,57.35,68.25,58.33,66.79,52.39,68.81,58.08,20.71,12.24,161496.2,8.33,10.08,10.47,120595.8,9.92,14.4,13.17,151,4.218
101,2012-11-13T15:00,2012,318,1500,0,67.57,59.27,68.46,58.41,67.54,57.06,67.95,57.28,66.5,52.08,68.52,57.64,20.95,12.37,163109.6,8.29,10.06,10.48,125802.6,10.68,14.42,13.17,155,4.33
101,2012-11-13T16:00,2012,318,1600,0,67.77,59.42,68.64,58.58,67.73,57.29,68.15,57.57,66.69,52.23,68.69,57.84,20.9,12.35,162804.9,8.35,10.06,10.44,125264.8,10.58,14.47,13.17,154,4.302
101,2012-11-13T17:00,2012,318,1700,0,67.73,59.29,68.61,58.44,67.69,57.13,68.12,58.45,66.66,52.08,68.65,57.89,20.7,12.24,163002.8,8.44,10.17,10.55,120225.1,9.67,14.58,13.17,151,4.218
101,2012-11-13T18:00,2012,318,1800,0,67.67,59.15,68.56,58.3,67.63,57,68.04,57.17,66.6,51.88,68.6,57.51,20.68,12.26,164174.6,8.51,10.26,10.62,127083,10.87,14.72,13.17,155,4.33
101,2012-11-13T19:00,2012,318,1900,0,67.81,59.23,68.71,58.38,67.77,57.13,68.21,57.16,66.77,51.91,68.74,57.55,20.68,12.25,165056.5,8.58,10.32,10.65,128624.7,11.05,14.86,13.17,156,4.358
101,2012-11-13T20:00,2012,318,2000,0,67.82,59.27,68.71,58.42,67.78,57.19,68.23,56.62,66.78,54.98,68.75,58.05,20.78,12.22,165099.2,8.55,10.29,10.59,115996.6,11.61,11.81,13.17,149,4.162
101,2012-11-13T21:00,2012,318,2100,0,67.75,59.18,68.65,58.3,67.71,57.02,68.14,57.61,66.69,51.77,68.69,57.57,20.99,12.37,167856,8.57,10.34,10.69,127633.3,10.54,14.93,13.17,157,4.385
101,2012-11-13T22:00,2012,318,2200,0,67.64,58.94,68.54,58.07,67.59,56.81,68.04,56.84,66.6,51.51,68.56,57.22,20.8,12.3,168202.5,8.7,10.47,10.78,130998.5,11.19,15.09,13.17,158,4.413
101,2012-11-13T23:00,2012,318,2300,0,67.59,58.76,68.5,57.88,67.55,56.58,67.97,55.51,66.55,51.18,68.51,56.79,20.82,12.33,171010.5,8.83,10.61,10.97,139004.4,12.46,15.37,13.17,164,4.581
101,2012-11-14T00:00,2012,319,0,0,67.78,58.9,68.71,58,67.74,56.58,68.17,56.08,66.73,51.25,68.72,56.98,20.97,12.39,174086.7,8.88,10.7,11.16,138321.5,12.09,15.47,13.17,165,4.609
101,2012-11-14T01:00,2012,319,100,0,67.65,58.84,68.56,57.94,67.61,56.56,68.03,56.18,66.62,51.25,68.55,56.97,20.98,12.39,172679.4,8.81,10.62,11.05,136581.9,11.85,15.37,13.17,162,4.525
101,2012-11-14T02:00,2012,319,200,0,67.95,59.03,68.86,58.12,67.91,56.7,68.35,56.81,66.91,53.69,68.88,57.66,20.95,12.31,174618,8.91,10.74,11.21,123481.6,11.54,13.22,13.17,157,4.385
101,2012-11-14T03:00,2012,319,300,0,67.85,58.88,68.78,57.96,67.82,56.5,68.25,58.78,66.82,52.53,68.79,57.73,20.96,12.24,176078.6,8.97,10.82,11.32,117856.5,9.46,14.28,13.17,153,4.274
101,2012-11-14T04:00,2012,319,400,0,67.47,58.55,68.37,57.65,67.44,56.22,67.85,57.16,66.45,51.78,68.38,57.09,20.94,12.32,174542.7,8.92,10.72,11.22,126686.2,10.7,14.67,13.17,158,4.413
101,2012-11-14T05:00,2012,319,500,0,67.71,58.68,68.64,57.77,67.7,56.29,68.09,55.27,66.67,50.91,68.64,56.58,20.92,12.37,176879,9.04,10.87,11.41,143254.2,12.82,15.76,13.17,168,4.693
101,2012-11-14T06:00,2012,319,600,0,67.65,58.68,68.56,57.78,67.63,56.35,68.02,55.41,66.6,51.02,68.56,56.67,20.68,12.27,173261.1,8.98,10.78,11.27,140148.1,12.61,15.58,13.17,164,4.581
101,2012-11-14T07:00,2012,319,700,0,67.79,58.84,68.69,57.94,67.77,56.6,68.16,58.04,66.72,51.23,68.7,57.34,20.67,12.24,172350.5,8.95,10.75,11.18,126981.1,10.11,15.49,13.17,156,4.358
101,2012-11-14T08:00,2012,319,800,0,67.72,58.81,68.62,57.88,67.7,56.61,68.1,56.13,66.66,52.85,68.64,57.22,20.92,12.4,173770.6,8.91,10.75,11.1,129529.7,11.97,13.81,13.17,158,4.413
101,2012-11-14T09:00,2012,319,900,0,67.73,58.98,68.62,58.04,67.71,56.8,68.1,55.71,66.63,51.44,68.64,56.99,20.95,12.39,171108.6,8.75,10.59,10.91,138359.1,12.38,15.19,13.17,162,4.525
101,2012-11-14T10:00,2012,319,1000,0,67.91,59.34,68.81,58.43,67.89,57.13,68.31,57.28,66.84,51.88,68.85,57.61,20.97,12.38,168323,8.58,10.38,10.76,130310.6,11.03,14.96,13.17,156,4.358
101,2012-11-14T11:00,2012,319,1100,0,67.68,59.34,68.57,58.5,67.64,57.18,68.07,57.46,66.62,52.75,68.61,57.85,21.03,12.39,163945,8.34,10.07,10.46,122906.3,10.61,13.87,13.17,149,4.162
101,2012-11-14T12:00,2012,319,1200,0,67.92,59.62,68.81,58.83,67.88,57.46,68.31,58.2,66.85,53.8,68.86,58.38,21.04,12.37,163126.9,8.3,9.98,10.42,116068.9,10.11,13.05,13.17,146,4.078
101,2012-11-14T13:00,2012,319,1300,0,67.92,59.67,68.81,58.92,67.89,57.56,68.32,61.29,66.85,52.76,68.88,58.84,20.97,12.32,161250.2,8.25,9.89,10.33,105487.3,7.034,14.09,13.17,138,3.855
101,2012-11-14T14:00,2012,319,1400,0,67.49,59.38,68.37,58.64,67.44,57.29,67.87,58.53,66.42,53.08,68.42,58.21,20.98,12.33,158600.7,8.11,9.73,10.15,113487.2,9.34,13.34,13.17,142,3.966
101,2012-11-14T15:00,2012,319,1500,0,67.69,59.58,68.58,58.77,67.65,57.49,68.06,56.47,66.61,52.57,68.62,57.79,20.98,12.39,159040.4,8.11,9.81,10.15,128693.9,11.59,14.04,13.17,151,4.218
101,2012-11-14T16:00,2012,319,1600,0,67.68,59.46,68.58,58.65,67.64,57.42,68.06,57.43,66.62,52.35,68.61,57.87,21.07,12.41,161415.2,8.22,9.93,10.23,125138.2,10.63,14.26,13.17,149,4.162
101,2012-11-14T17:00,2012,319,1700,0,67.59,59.1,68.49,58.27,67.56,57.01,67.97,56.48,66.52,51.85,68.53,57.33,20.69,12.26,163489.9,8.49,10.22,10.55,130019.9,11.49,14.67,13.18,154,4.302
101,2012-11-14T18:00,2012,319,1800,0,67.74,59.07,68.65,58.22,67.71,56.98,68.14,57.63,66.7,51.69,68.67,57.5,20.68,12.24,166629.8,8.67,10.44,10.73,126555.4,10.5,15.01,13.17,153,4.274
101,2012-11-14T19:00,2012,319,1900,0,67.59,58.8,68.51,57.92,67.56,56.54,67.97,55.49,66.55,51.3,68.53,56.82,20.77,12.31,170534.3,8.79,10.59,11.02,138268.6,12.48,15.25,13.17,161,4.497
101,2012-11-14T20:00,2012,319,2000,0,67.75,58.91,68.67,58.07,67.74,56.67,68.13,56.76,66.7,51.35,68.68,57.15,20.96,12.35,172718.4,8.84,10.6,11.07,133704.3,11.37,15.35,13.17,159,4.441
101,2012-11-14T21:00,2012,319,2100,0,67.87,59.07,68.78,58.21,67.85,56.87,68.27,60.18,66.82,53.01,68.81,58.26,21.04,12.25,172519.5,8.8,10.57,10.99,108711.4,8.09,13.81,13.17,145,4.05
101,2012-11-14T22:00,2012,319,2200,0,67.78,58.91,68.7,58.04,67.76,56.69,68.17,60.18,66.73,51.35,68.69,57.84,20.81,12.2,171971.8,8.87,10.66,11.07,115516.5,7.991,15.38,13.17,148,4.134
101,2012-11-14T23:00,2012,319,2300,0,67.47,58.58,68.38,57.69,67.45,56.32,67.85,58.55,66.41,50.98,68.39,57.22,20.92,12.28,173505.1,8.89,10.69,11.13,123127.6,9.3,15.43,13.17,154,4.302
101,2012-11-15T00:00,2012,320,0,0,67.72,58.77,68.64,57.88,67.7,56.49,68.09,55.43,66.66,51.85,68.63,56.88,20.93,12.36,174810.9,8.96,10.76,11.21,137610.4,12.66,14.81,13.17,161,4.497
101,2012-11-15T01:00,2012,320,100,0,67.69,58.73,68.6,57.84,67.67,56.49,68.05,54.83,66.63,51.07,68.6,56.59,20.97,12.41,175018.5,8.96,10.76,11.18,144667.5,13.22,15.57,13.17,166,4.637
101,2012-11-15T02:00,2012,320,200,0,67.69,58.7,68.62,57.79,67.67,56.43,68.06,55.97,66.64,51.02,68.6,56.78,20.83,12.33,174725.5,9,10.83,11.24,138407.1,12.09,15.61,13.16,161,4.497
101,2012-11-15T03:00,2012,320,300,0,67.69,58.67,68.61,57.76,67.67,56.39,68.05,55.32,66.64,50.97,68.6,56.62,20.88,12.36,175708.7,9.02,10.85,11.28,142216.6,12.72,15.67,13.17,165,4.609
101,2012-11-15T04:00,2012,320,400,0,67.83,58.75,68.74,57.87,67.81,56.46,68.19,58.05,66.77,51.02,68.73,57.24,20.88,12.28,176485.4,9.08,10.87,11.35,128891.2,10.14,15.75,13.17,157,4.385
101,2012-11-15T05:00,2012,320,500,0,67.47,58.37,68.39,57.43,67.45,56.03,67.83,55.63,66.41,50.58,68.38,56.41,20.96,12.38,178184.9,9.1,10.95,11.42,140630.8,12.2,15.83,13.17,165,4.609
101,2012-11-15T06:00,2012,320,600,0,67.78,58.55,68.7,57.62,67.77,56.22,68.14,57.09,66.73,50.7,68.67,56.84,20.81,12.3,179060.8,9.23,11.08,11.55,134962.4,11.04,16.03,13.16,162,4.525
101,2012-11-15T07:00,2012,320,700,0,67.72,58.5,68.63,57.51,67.7,56.1,68.09,56.92,66.67,50.65,68.64,56.73,20.69,12.25,178592.5,9.23,11.12,11.6,134966.1,11.17,16.02,13.17,161,4.497
101,2012-11-15T08:00,2012,320,800,0,67.64,58.53,68.55,57.6,67.62,56.19,67.99,55.21,66.61,50.78,68.53,56.46,20.85,12.35,177263.9,9.11,10.94,11.42,143080.1,12.78,15.82,13.16,166,4.637
101,2012-11-15T09:00,2012,320,900,0,67.82,58.86,68.74,57.95,67.8,56.54,68.18,57.21,66.76,51.16,68.74,57.16,21.06,12.4,176260.9,8.96,10.79,11.25,133389.3,10.97,15.59,13.17,159,4.441
101,2012-11-15T10:00,2012,320,1000,0,67.6,58.87,68.55,57.99,67.58,56.64,68.01,56.42,66.56,51.37,68.59,57.15,20.88,12.35,170440.3,8.73,10.56,10.94,134081.7,11.59,15.2,13.18,157,4.385
101,2012-11-15T11:00,2012,320,1100,0,67.78,59.19,68.7,58.33,67.77,57,68.19,55.99,66.74,51.87,68.7,57.24,20.72,12.29,166354.5,8.59,10.37,10.77,134778.9,12.2,14.87,13.18,156,4.358
101,2012-11-15T12:00,2012,320,1200,0,67.82,59.37,68.72,58.57,67.8,57.3,68.21,57.37,66.78,52.85,68.74,57.87,20.79,12.27,163351,8.45,10.15,10.5,123083.2,10.83,13.93,13.17,148,4.134
101,2012-11-15T13:00,2012,320,1300,0,67.57,59.26,68.45,58.51,67.55,57.26,67.96,56.2,66.53,52.15,68.49,57.47,21.04,12.42,162149.7,8.31,9.94,10.29,131466.4,11.75,14.38,13.17,153,4.274
101,2012-11-15T14:00,2012,320,1400,0,67.78,59.53,68.66,58.77,67.76,57.52,68.16,57.5,66.71,52.42,68.72,57.93,20.92,12.35,160370.9,8.25,9.9,10.24,124810.4,10.67,14.28,13.17,148,4.134
101,2012-11-15T15:00,2012,320,1500,0,67.75,59.48,68.65,58.66,67.74,57.44,68.15,57.95,66.71,52.33,68.69,57.94,20.98,12.36,161835.4,8.27,9.99,10.3,123108.8,10.2,14.38,13.17,147,4.106
101,2012-11-15T16:00,2012,320,1600,0,67.63,59.36,68.52,58.56,67.62,57.32,68.03,57.33,66.58,52.21,68.57,57.76,20.95,12.38,161383.9,8.27,9.96,10.29,125726.4,10.7,14.37,13.17,149,4.162
101,2012-11-15T17:00,2012,320,1700,0,67.6,59.07,68.49,58.23,67.6,57,68.01,55.88,66.55,52.52,68.54,57.31,20.69,12.27,164185.5,8.53,10.27,10.6,129971,12.12,14.02,13.17,153,4.274
101,2012-11-15T18:00,2012,320,1800,0,67.8,59.11,68.72,58.3,67.8,57.01,68.2,56.97,66.75,51.74,68.75,57.4,20.79,12.29,167867.3,8.69,10.42,10.79,130698.9,11.24,15.02,13.17,154,4.302
101,2012-11-15T19:00,2012,320,1900,0,67.54,58.87,68.46,58.07,67.53,56.74,67.94,56.28,66.51,51.51,68.46,57.09,20.92,12.39,168720.6,8.67,10.39,10.8,133804.3,11.66,15,13.17,157,4.385
101,2012-11-15T20:00,2012,320,2000,0,67.69,58.86,68.62,58.01,67.7,56.63,68.09,56.04,66.67,51.27,68.64,56.96,21.02,12.42,173235.2,8.83,10.62,11.07,138149.5,12.06,15.39,13.17,161,4.497
101,2012-11-15T21:00,2012,320,2100,0,67.63,58.76,68.57,57.92,67.62,56.54,68.04,55.56,66.63,51.24,68.54,56.81,20.78,12.35,171752.6,8.87,10.65,11.08,139325.8,12.47,15.39,13.17,160,4.469
101,2012-11-15T22:00,2012,320,2200,0,67.71,58.83,68.65,57.97,67.71,56.59,68.12,56.98,66.7,51.28,68.64,57.13,20.75,12.32,171906.3,8.88,10.68,11.12,132592.6,11.15,15.42,13.17,157,4.385
101,2012-11-15T23:00,2012,320,2300,0,67.76,58.82,68.7,57.94,67.77,56.54,68.19,57.85,66.75,51.15,68.72,57.26,20.95,12.38,174974.1,8.95,10.76,11.23,130068.2,10.34,15.59,13.17,157,4.385
101,2012-11-16T00:00,2012,321,0,0,67.59,58.65,68.52,57.78,67.59,56.4,67.99,56.51,66.57,51,68.51,56.88,20.86,12.37,173921.8,8.95,10.74,11.19,135529.6,11.48,15.57,13.17,160,4.469
101,2012-11-16T01:00,2012,321,100,0,67.8,58.83,68.74,57.95,67.8,56.54,68.2,56.7,66.78,51.2,68.71,57.04,20.83,12.36,174435.6,8.96,10.78,11.26,135566.8,11.5,15.58,13.17,159,4.441
101,2012-11-16T02:00,2012,321,200,0,67.58,58.58,68.51,57.7,67.58,56.25,67.99,55.8,66.58,50.89,68.5,56.63,20.85,12.39,175371.2,9.01,10.82,11.33,139868,12.18,15.68,13.17,163,4.553
101,2012-11-16T03:00,2012,321,300,0,67.6,58.65,68.5,57.79,67.59,56.37,67.98,56.03,66.54,51.04,68.5,56.79,20.88,12.4,174166.3,8.94,10.71,11.22,137809.3,11.94,15.5,13.17,162,4.525
101,2012-11-16T04:00,2012,321,400,0,67.74,58.71,68.67,57.81,67.74,56.37,68.16,56.48,66.73,51,68.66,56.87,20.85,12.36,176061.5,9.03,10.86,11.37,137233.3,11.67,15.73,13.17,162,4.525
101,2012-11-16T05:00,2012,321,500,0,67.76,58.76,68.69,57.87,67.75,56.47,68.16,57.26,66.74,51.07,68.67,57.09,20.95,12.39,176018.8,9,10.82,11.28,133304.8,10.9,15.67,13.17,158,4.413
101,2012-11-16T06:00,2012,321,600,0,67.63,58.61,68.55,57.72,67.63,56.35,68.04,56.57,66.6,50.97,68.54,56.84,20.7,12.29,173947.8,9.02,10.83,11.27,134860.1,11.47,15.63,13.17,160,4.469
101,2012-11-16T07:00,2012,321,700,0,67.65,58.6,68.56,57.7,67.64,56.31,68.05,55.84,66.61,50.98,68.56,56.67,20.69,12.28,174589.8,9.04,10.86,11.34,138549.9,12.2,15.64,13.17,162,4.525
101,2012-11-16T08:00,2012,321,800,0,67.69,58.62,68.6,57.71,67.68,56.3,68.09,55.28,66.66,50.97,68.6,56.57,20.72,12.3,175292.8,9.07,10.89,11.38,142034.5,12.81,15.69,13.17,163,4.553
101,2012-11-16T09:00,2012,321,900,0,67.88,58.89,68.8,57.98,67.88,56.63,68.27,57.93,66.82,51.24,68.8,57.33,20.88,12.33,175186.3,8.99,10.83,11.25,129476.4,10.34,15.58,13.16,157,4.385
101,2012-11-16T10:00,2012,321,1000,0,67.69,58.98,68.6,58.09,67.68,56.76,68.09,56.91,66.64,51.53,68.61,57.25,20.98,12.39,170795,8.71,10.51,10.92,132000.8,11.18,15.11,13.17,156,4.358
101,2012-11-16T11:00,2012,321,1100,0,67.74,59.24,68.65,58.41,67.74,57.05,68.14,55.56,66.68,52.53,68.68,57.35,20.96,12.39,166498.4,8.5,10.23,10.69,134147.4,12.58,14.15,13.17,155,4.33
101,2012-11-16T12:00,2012,321,1200,0,67.72,59.45,68.6,58.66,67.7,57.36,68.11,58.09,66.65,53.99,68.63,58.29,20.98,12.34,161682.5,8.26,9.94,10.34,113455.4,10.02,12.66,13.17,142,3.966
101,2012-11-16T13:00,2012,321,1300,0,67.7,59.44,68.6,58.67,67.69,57.34,68.1,55.87,66.64,52.45,68.64,57.55,20.75,12.33,159930.9,8.26,9.92,10.35,131938.4,12.23,14.19,13.17,150,4.19
101,2012-11-16T14:00,2012,321,1400,0,67.88,59.55,68.78,58.74,67.88,57.45,68.28,56.44,66.82,53.79,68.82,57.96,20.75,12.27,161421,8.33,10.04,10.43,123665,11.85,13.03,13.17,147,4.106
101,2012-11-16T15:00,2012,321,1500,0,67.64,59.39,68.54,58.58,67.64,57.28,68.05,57.84,66.58,53.88,68.58,58.16,20.96,12.34,161691.6,8.24,9.96,10.36,114569.7,10.21,12.7,13.17,143,3.994
101,2012-11-16T16:00,2012,321,1600,0,67.64,59.29,68.55,58.47,67.64,57.2,68.04,56.78,66.59,52.13,68.57,57.58,20.83,12.34,162371.7,8.35,10.07,10.43,128559.9,11.26,14.45,13.17,150,4.19
101,2012-11-16T17:00,2012,321,1700,0,67.66,59.14,68.58,58.3,67.67,56.99,68.07,58.95,66.62,51.88,68.6,57.83,20.74,12.22,165185.8,8.53,10.28,10.68,118180.7,9.12,14.73,13.17,146,4.078
101,2012-11-16T18:00,2012,321,1800,0,67.85,59.14,68.79,58.28,67.86,56.87,68.26,58.2,66.8,51.67,68.8,57.61,21.04,12.36,171611.9,8.71,10.51,10.99,126227.2,10.06,15.13,13.17,153,4.274
101,2012-11-16T19:00,2012,321,1900,0,67.74,58.93,68.67,58.09,67.74,56.66,68.17,60.13,66.72,51.47,68.67,57.86,20.9,12.24,171922.6,8.8,10.58,11.08,115498.9,8.04,15.25,13.17,146,4.078
101,2012-11-16T20:00,2012,321,2000,0,67.45,58.65,68.37,57.8,67.45,56.4,67.85,58.07,66.42,51.2,68.36,57.23,20.88,12.3,171511.3,8.8,10.57,11.05,124698.2,9.78,15.22,13.17,152,4.246
101,2012-11-16T21:00,2012,321,2100,0,67.85,59.06,68.79,58.16,67.86,56.77,68.26,56.9,66.81,51.56,68.79,57.29,20.9,12.36,172109.4,8.78,10.62,11.08,133213.9,11.36,15.25,13.17,156,4.358
101,2012-11-16T22:00,2012,321,2200,0,67.61,58.84,68.53,57.96,67.61,56.59,68.01,56.2,66.57,51.44,68.53,57,20.61,12.25,168927.2,8.77,10.57,11.02,133740.4,11.81,15.13,13.17,155,4.33
101,2012-11-16T23:00,2012,321,2300,0,67.62,58.78,68.53,57.87,67.62,56.51,68.02,55.53,66.59,51.34,68.53,56.78,20.72,12.31,171224.4,8.84,10.66,11.11,138325.1,12.49,15.25,13.17,159,4.441
101,2012-11-17T00:00,2012,322,0,0,67.64,58.79,68.54,57.88,67.64,56.53,68.03,55.51,66.58,51.27,68.56,56.79,20.79,12.34,171920.9,8.85,10.66,11.11,139135.2,12.52,15.31,13.17,159,4.441
101,2012-11-17T01:00,2012,322,100,0,67.97,58.94,68.88,58.06,67.97,56.65,68.39,59.33,66.94,51.33,68.89,57.64,20.83,12.24,175293.6,9.03,10.82,11.32,122318.2,9.06,15.6,13.17,151,4.218
101,2012-11-17T02:00,2012,322,200,0,67.44,58.53,68.32,57.68,67.43,56.25,67.83,57.19,66.41,50.97,68.34,56.94,20.92,12.36,173606.1,8.91,10.64,11.18,130628.4,10.64,15.44,13.17,156,4.358
101,2012-11-17T03:00,2012,322,300,0,67.71,58.75,68.59,57.84,67.71,56.42,68.12,55.45,66.67,51.17,68.61,56.72,20.8,12.35,174109.1,8.97,10.74,11.29,140843,12.66,15.49,13.17,160,4.469
101,2012-11-17T04:00,2012,322,400,0,67.7,58.68,68.56,57.8,67.69,56.34,68.09,56.01,66.65,51.07,68.59,56.77,20.85,12.36,175230.3,9.02,10.76,11.35,138512.2,12.08,15.59,13.17,160,4.469
101,2012-11-17T05:00,2012,322,500,0,67.86,58.86,68.76,57.99,67.87,56.56,68.27,57.96,66.81,51.26,68.79,57.32,20.78,12.31,174432.2,9,10.76,11.32,128947.2,10.31,15.56,13.17,154,4.302
101,2012-11-17T06:00,2012,322,600,0,67.66,58.71,68.56,57.82,67.66,56.36,68.08,55.4,66.64,51.91,68.57,56.82,20.62,12.25,172623.2,8.96,10.74,11.3,136004.1,12.67,14.72,13.17,158,4.413
101,2012-11-17T07:00,2012,322,700,0,67.7,58.75,68.6,57.85,67.7,56.41,68.11,56.09,66.68,51.18,68.61,56.84,20.76,12.32,173761.4,8.96,10.75,11.28,137370.5,12.02,15.5,13.17,158,4.413
101,2012-11-17T08:00,2012,322,800,0,67.78,58.88,68.68,58,67.79,56.59,68.19,56.87,66.74,51.36,68.71,57.14,20.64,12.26,171590.3,8.91,10.69,11.19,132627.3,11.32,15.38,13.17,154,4.302
101,2012-11-17T09:00,2012,322,900,0,67.63,58.91,68.55,57.98,67.63,56.61,68.03,56.38,66.59,51.56,68.54,57.07,20.58,12.25,168438.3,8.72,10.57,11.02,132432.9,11.65,15.03,13.17,153,4.274
101,2012-11-17T10:00,2012,322,1000,0,67.9,59.39,68.81,58.52,67.9,57.14,68.3,57.37,66.84,52.14,68.84,57.69,20.57,12.24,164244.9,8.51,10.29,10.76,127129.6,10.93,14.7,13.17,148,4.134
101,2012-11-17T11:00,2012,322,1100,0,67.69,59.35,68.6,58.52,67.68,57.14,68.08,56.31,66.63,52.29,68.61,57.5,20.53,12.27,160551.9,8.33,10.08,10.54,129677.5,11.76,14.33,13.17,148,4.134
101,2012-11-17T12:00,2012,322,1200,0,67.72,59.5,68.61,58.71,67.72,57.29,68.11,58.19,66.65,52.56,68.66,58.04,20.67,12.3,159366.8,8.22,9.9,10.43,119682.2,9.92,14.1,13.17,142,3.966
101,2012-11-17T13:00,2012,322,1300,0,67.62,59.49,68.51,58.8,67.63,57.38,68.02,57.65,66.57,52.62,68.57,57.98,20.71,12.34,157186.6,8.14,9.71,10.25,121581.6,10.37,13.95,13.17,142,3.966
101,2012-11-17T14:00,2012,322,1400,0,67.85,59.76,68.73,59.05,67.85,57.61,68.24,57.8,66.78,52.88,68.8,58.21,20.84,12.37,157625.9,8.08,9.68,10.24,122012.4,10.45,13.9,13.17,142,3.966
101,2012-11-17T15:00,2012,322,1500,0,67.55,59.51,68.44,58.74,67.56,57.35,67.95,56.49,66.49,52.66,68.49,57.74,20.69,12.32,156143,8.04,9.69,10.21,126250.6,11.46,13.83,13.18,144,4.022
101,2012-11-17T16:00,2012,322,1600,0,67.65,59.48,68.56,58.69,67.67,57.33,68.05,56.41,66.59,52.5,68.6,57.67,20.62,12.29,158020.5,8.17,9.87,10.34,128115,11.64,14.09,13.18,146,4.078
101,2012-11-17T17:00,2012,322,1700,0,67.55,59.06,68.45,58.27,67.57,56.91,67.95,56.44,66.5,51.92,68.49,57.3,20.54,12.24,162680.3,8.49,10.17,10.66,129446.3,11.51,14.59,13.17,149,4.162
101,2012-11-17T18:00,2012,322,1800,0,67.66,58.99,68.54,58.2,67.68,56.77,68.06,56.39,66.61,51.68,68.6,57.21,20.62,12.29,166626.9,8.67,10.35,10.91,132417,11.67,14.94,13.18,151,4.218
101,2012-11-17T19:00,2012,322,1900,0,67.75,59.11,68.65,58.33,67.76,56.84,68.16,56.99,66.71,52.49,68.69,57.55,20.89,12.36,168596,8.64,10.32,10.92,127096.6,11.17,14.22,13.17,150,4.19
101,2012-11-17T20:00,2012,322,2000,0,67.6,58.87,68.47,58.03,67.61,56.66,68.01,56.41,66.56,52.04,68.53,57.2,20.92,12.37,170144.4,8.73,10.44,10.96,130951,11.6,14.52,13.17,152,4.246
101,2012-11-17T21:00,2012,322,2100,0,67.74,59.05,68.63,58.26,67.74,56.86,68.15,57.02,66.7,52.58,68.66,57.54,20.88,12.37,168801.2,8.68,10.37,10.88,126489.8,11.13,14.12,13.17,149,4.162
101,2012-11-17T22:00,2012,322,2200,0,67.56,58.79,68.41,57.95,67.57,56.58,67.96,56.68,66.51,51.33,68.48,57.06,20.88,12.38,170454.3,8.77,10.47,10.99,132732.9,11.28,15.18,13.18,154,4.302
101,2012-11-17T23:00,2012,322,2300,0,67.53,58.62,68.35,57.73,67.54,56.45,67.92,55.43,66.52,51.04,68.45,56.66,20.98,12.45,173495.7,8.91,10.62,11.1,141074.6,12.5,15.48,13.17,159,4.441
101,2012-11-18T00:00,2012,323,0,0,67.58,58.61,68.38,57.75,67.58,56.37,67.98,54.74,66.55,51.03,68.49,56.51,20.98,12.46,174560.2,8.96,10.63,11.21,145216.9,13.24,15.52,13.18,162,4.525
101,2012-11-18T01:00,2012,323,100,0,67.73,58.65,68.55,57.76,67.75,56.46,68.13,55.87,66.7,50.97,68.65,56.73,20.85,12.39,175492.7,9.07,10.8,11.29,140503.1,12.26,15.73,13.17,160,4.469
101,2012-11-18T02:00,2012,323,200,0,67.74,58.7,68.56,57.8,67.76,56.44,68.14,57.22,66.71,51.06,68.67,57.05,20.67,12.29,173738.8,9.05,10.76,11.32,132266.5,10.92,15.65,13.18,154,4.302
101,2012-11-18T03:00,2012,323,300,0,67.57,58.5,68.39,57.62,67.59,56.35,67.98,57.31,66.55,50.91,68.48,56.92,20.64,12.27,173240.3,9.07,10.77,11.24,130851.4,10.68,15.64,13.17,154,4.302
101,2012-11-18T04:00,2012,323,400,0,67.68,58.49,68.53,57.53,67.71,56.44,68.09,55.66,66.67,50.73,68.62,56.49,20.63,12.29,175285.5,9.19,11,11.27,141280.2,12.43,15.94,13.18,161,4.497
101,2012-11-18T05:00,2012,323,500,0,67.65,58.45,68.49,57.5,67.67,56.46,68.04,55.11,66.64,50.72,68.57,56.38,20.6,12.29,174608.8,9.19,10.99,11.21,143604.8,12.93,15.92,13.17,162,4.525
101,2012-11-18T06:00,2012,323,600,0,67.77,58.51,68.6,57.57,67.79,56.52,68.18,57.13,66.75,52.19,68.69,57.11,20.45,12.16,174311.8,9.26,11.03,11.27,126096.5,11.04,14.56,13.18,152,4.246
101,2012-11-18T07:00,2012,323,700,0,67.47,58.21,68.28,57.29,67.48,56.15,67.87,54.88,66.46,51.43,68.36,56.31,20.65,12.29,176063.7,9.26,10.98,11.32,139608.2,12.99,15.03,13.17,160,4.469
101,2012-11-18T08:00,2012,323,800,0,67.82,58.59,68.65,57.56,67.82,56.52,68.22,56.45,66.8,50.8,68.75,56.72,20.64,12.27,176256.5,9.23,11.09,11.3,138072.2,11.76,16.01,13.17,159,4.441
101,2012-11-18T09:00,2012,323,900,0,67.67,58.79,68.51,57.78,67.68,56.57,68.08,55.5,66.66,51.29,68.61,56.77,20.59,12.3,170840.3,8.88,10.72,11.11,139209.7,12.58,15.37,13.17,156,4.358
101,2012-11-18T10:00,2012,323,1000,0,67.8,59.17,68.7,58.25,67.8,56.93,68.22,57.78,66.8,51.86,68.74,57.59,20.66,12.29,167089.9,8.63,10.45,10.87,126393.3,10.44,14.94,13.18,148,4.134
101,2012-11-18T11:00,2012,323,1100,0,67.67,59.38,68.56,58.54,67.66,57.14,68.07,59.31,66.65,52.3,68.59,58.14,20.68,12.24,160958.8,8.29,10.02,10.52,114578,8.76,14.35,13.17,138,3.855
101,2012-11-18T12:00,2012,323,1200,0,67.68,59.48,68.58,58.71,67.68,57.31,68.09,56.5,66.64,52.6,68.62,57.7,20.67,12.31,158669.8,8.19,9.87,10.36,127796.2,11.58,14.04,13.18,145,4.05
101,2012-11-18T13:00,2012,323,1300,0,67.68,59.61,68.58,58.88,67.69,57.54,68.09,58.31,66.64,52.79,68.63,58.21,20.8,12.35,156854.1,8.07,9.69,10.15,118193.4,9.78,13.85,13.17,138,3.855
101,2012-11-18T14:00,2012,323,1400,0,67.93,59.84,68.82,59.13,67.94,57.7,68.34,59.58,66.88,53.01,68.89,58.63,20.74,12.25,156944.7,8.09,9.69,10.24,112286.1,8.76,13.87,13.18,136,3.799
101,2012-11-18T15:00,2012,323,1500,0,67.92,59.86,68.82,59.12,67.94,57.77,68.34,62.02,66.89,54.27,68.88,59.38,20.81,12.17,157004,8.05,9.7,10.17,93437.77,6.323,12.62,13.17,126,3.52
101,2012-11-18T16:00,2012,323,1600,0,67.54,59.43,68.44,58.64,67.57,57.34,67.94,61.01,66.5,52.54,68.49,58.57,20.78,12.21,157952.6,8.12,9.8,10.23,103335.2,6.934,13.96,13.18,132,3.687
101,2012-11-18T17:00,2012,323,1700,0,67.7,59.27,68.58,58.42,67.72,57.08,68.11,61.61,66.65,52.02,68.65,58.48,20.74,12.18,163758.9,8.44,10.16,10.64,104302.2,6.497,14.63,13.18,134,3.743
101,2012-11-18T18:00,2012,323,1800,0,67.41,58.73,68.24,57.78,67.42,56.51,67.8,55.46,66.37,52.77,68.34,57.01,20.65,12.28,167555.3,8.68,10.46,10.91,129076.1,12.35,13.6,13.18,151,4.218
101,2012-11-18T19:00,2012,323,1900,0,67.69,58.88,68.54,57.96,67.69,56.71,68.1,56.78,66.67,51.38,68.63,57.13,20.77,12.33,170353.1,8.8,10.58,10.99,132944.4,11.32,15.29,13.18,153,4.274
101,2012-11-18T20:00,2012,323,2000,0,67.54,58.71,68.41,57.78,67.55,56.54,67.94,55.97,66.52,51.21,68.48,56.83,20.8,12.3,171096.5,8.82,10.63,11.01,135928.8,11.97,15.31,13.18,155,4.33
101,2012-11-18T21:00,2012,323,2100,0,67.49,58.61,68.34,57.66,67.51,56.44,67.9,56.02,66.48,51.04,68.43,56.76,20.93,12.29,173081.6,8.88,10.67,11.07,136005.3,11.88,15.44,13.18,157,4.385
101,2012-11-18T22:00,2012,323,2200,0,67.69,58.74,68.53,57.78,67.72,56.63,68.1,56.51,66.67,51.08,68.63,56.92,21,12.39,174629.2,8.95,10.75,11.08,136358.6,11.59,15.58,13.18,157,4.385
101,2012-11-18T23:00,2012,323,2300,0,67.59,58.66,68.44,57.68,67.62,56.61,68,56.51,66.58,50.99,68.53,56.86,21.03,12.42,174390.4,8.93,10.77,11.01,136303.1,11.5,15.59,13.18,157,4.385
101,2012-11-19T00:00,2012,324,0,0,67.59,58.64,68.42,57.73,67.61,56.63,68,57.24,66.57,51.03,68.51,57.03,20.93,12.38,173080.8,8.95,10.69,10.98,131902.1,10.76,15.54,13.18,154,4.302
101,2012-11-19T01:00,2012,324,100,0,67.56,58.46,68.38,57.51,67.57,56.48,67.95,54.56,66.54,50.75,68.47,56.29,20.9,12.41,175329.5,9.1,10.87,11.1,146713.7,13.39,15.79,13.17,164,4.581
101,2012-11-19T02:00,2012,324,200,0,67.62,58.51,68.45,57.59,67.65,56.56,68.02,56.45,66.6,50.8,68.56,56.72,20.9,12.38,175331.6,9.11,10.86,11.09,137363.1,11.58,15.8,13.18,158,4.413
101,2012-11-19T03:00,2012,324,300,0,67.67,58.58,68.51,57.64,67.69,56.63,68.07,56.49,66.66,50.86,68.6,56.78,20.88,12.36,174938.9,9.09,10.87,11.06,137088.7,11.58,15.8,13.17,159,4.441
101,2012-11-19T04:00,2012,324,400,0,67.77,58.58,68.6,57.62,67.79,56.64,68.17,57.69,66.75,50.78,68.71,56.99,20.9,12.36,176781,9.19,10.98,11.16,132438.8,10.48,15.97,13.18,156,4.358
101,2012-11-19T05:00,2012,324,500,0,67.58,58.48,68.4,57.57,67.59,56.51,67.97,57.88,66.56,51.56,68.49,57.15,20.92,12.3,175156,9.09,10.82,11.09,125096.1,10.1,15,13.17,152,4.246
101,2012-11-19T06:00,2012,324,600,0,67.73,58.61,68.56,57.66,67.76,56.56,68.13,55.84,66.71,50.91,68.66,56.67,20.78,12.34,175149.8,9.12,10.9,11.19,140374.7,12.29,15.8,13.18,160,4.469
101,2012-11-19T07:00,2012,324,700,0,67.64,58.63,68.46,57.74,67.66,56.5,68.04,57.32,66.62,51.1,68.56,57.05,20.62,12.26,172009,9.01,10.72,11.16,130295.4,10.71,15.52,13.17,153,4.274
101,2012-11-19T08:00,2012,324,800,0,67.76,58.73,68.59,57.81,67.79,56.53,68.17,57.91,66.73,51.08,68.69,57.2,20.96,12.38,175863.7,9.03,10.78,11.26,129964.1,10.26,15.65,13.18,154,4.302
101,2012-11-19T09:00,2012,324,900,0,67.73,58.86,68.56,57.93,67.74,56.71,68.13,57.47,66.69,51.32,68.64,57.24,21.01,12.39,173168.3,8.87,10.62,11.03,130747.9,10.66,15.37,13.17,154,4.302
101,2012-11-19T10:00,2012,324,1000,0,67.75,59.25,68.7,58.33,67.75,56.71,68.2,62.8,66.69,52.55,68.83,58.87,21.07,12.26,170169.9,8.5,10.37,11.04,97035.68,5.403,14.13,13.18,133,3.715
101,2012-11-19T11:00,2012,324,1100,0,66.21,58.14,67.37,57.06,66.22,55.19,66.71,55.52,64.96,50.71,67.76,56.77,21.02,12.44,166973.1,8.07,10.31,11.03,128190,11.19,14.25,13.25,148,4.134
101,2012-11-19T12:00,2012,324,1200,0,66.56,58.58,67.75,57.54,66.59,55.9,67.1,57.58,65.28,51.29,68.09,57.51,20.84,12.33,162577.7,7.984,10.22,10.69,117368.8,9.52,13.98,13.29,141,3.939
101,2012-11-19T13:00,2012,324,1300,0,67.14,59.11,68.11,58.27,67.11,56.86,67.61,56.81,66,52.2,68.25,57.7,20.92,12.37,158833.4,8.03,9.84,10.25,123274.1,10.8,13.79,13.27,141,3.939
101,2012-11-19T14:00,2012,324,1400,0,66.59,58.77,67.59,57.98,66.56,56.45,67.07,60.89,65.47,56.48,67.76,59.12,20.87,12.36,155341.4,7.823,9.62,10.11,75747.36,6.177,8.99,13.26,115,3.212
101,2012-11-19T15:00,2012,324,1500,0,67,59.19,68.17,58.2,67.02,56.67,67.6,65.36,65.78,64.36,68.49,61.91,20.97,12.47,159281.6,7.81,9.97,10.35,18480.06,2.241,1.416,13.3,87,2.43
101,2012-11-19T16:00,2012,324,1600,0,66.77,58.82,67.96,57.76,66.75,56.1,67.35,65.35,65.5,64.15,68.27,61.66,20.98,12.41,163161.5,7.944,10.2,10.65,16863.7,2.006,1.346,13.32,88,2.458
101,2012-11-19T17:00,2012,324,1700,0,67.27,58.8,68.31,57.81,67.26,56.38,67.82,65.73,66.12,64.75,68.49,61.68,20.78,12.38,167487,8.47,10.5,10.87,17337.31,2.088,1.368,13.3,91,2.542
101,2012-11-19T18:00,2012,324,1800,0,67.73,59.06,68.77,58.11,67.69,56.67,68.25,66.2,66.71,65.28,68.77,61.84,20.97,12.49,171934.8,8.67,10.66,11.02,17613.92,2.052,1.428,13.26,93,2.598
101,2012-11-19T19:00,2012,324,1900,0,67.9,59.12,68.93,58.18,67.87,56.76,68.39,66.34,66.92,65.49,68.87,61.87,21.06,12.48,174276.4,8.78,10.75,11.11,17590.61,2.048,1.432,13.23,94,2.626
101,2012-11-19T20:00,2012,324,2000,0,68.05,59.19,69.05,58.28,68.06,56.95,68.54,66.51,67.12,65.61,69.01,61.97,21.06,12.53,174840.1,8.85,10.78,11.11,17921.06,2.023,1.508,13.21,95,2.654
101,2012-11-19T21:00,2012,324,2100,0,68.12,59.22,69.09,58.37,68.13,57.05,68.62,66.55,67.19,65.75,69.06,62.02,21.04,12.53,174452.8,8.9,10.72,11.08,17816.5,2.069,1.442,13.19,95,2.654
101,2012-11-19T22:00,2012,324,2200,0,68.1,59.15,69,58.25,68.11,56.98,68.59,66.53,67.17,65.73,69.04,61.95,20.73,12.41,172667.4,8.95,10.76,11.13,17587.09,2.057,1.44,13.18,95,2.654
101,2012-11-19T23:00,2012,324,2300,0,68.09,59.1,68.95,58.14,68.1,56.89,68.59,66.5,67.13,65.69,69.03,61.89,20.84,12.45,174545.1,8.99,10.81,11.21,17733.81,2.081,1.436,13.18,96,2.682
101,2012-11-20T00:00,2012,325,0,0,68.11,59.09,68.97,58.14,68.11,56.91,68.59,66.52,67.11,65.7,69.03,61.88,20.87,12.41,175045.4,9.02,10.83,11.2,17500.34,2.07,1.411,13.18,96,2.682
101,2012-11-20T01:00,2012,325,100,0,68.1,59.07,68.94,58.09,68.11,56.94,68.6,66.51,67.11,65.7,69.03,61.87,20.95,12.49,175656.7,9.03,10.84,11.17,17691.83,2.088,1.41,13.18,97,2.709
101,2012-11-20T02:00,2012,325,200,0,68.17,59.1,69,58.14,68.18,56.98,68.67,66.57,67.17,65.75,69.07,61.91,20.99,12.5,176454.5,9.07,10.86,11.2,17793.46,2.099,1.416,13.17,97,2.709
101,2012-11-20T03:00,2012,325,300,0,68.11,59.09,68.94,58.1,68.12,57.06,68.61,66.5,67.11,65.71,69.04,61.88,20.98,12.5,175218.7,9.02,10.84,11.06,17772.5,2.116,1.395,13.17,96,2.682
101,2012-11-20T04:00,2012,325,400,0,68.14,59.13,69,58.19,68.14,57.02,68.63,66.55,67.13,65.74,69.07,61.93,20.96,12.46,175110.1,9.01,10.81,11.12,17542.28,2.08,1.394,13.17,97,2.709
101,2012-11-20T05:00,2012,325,500,0,68.15,59.18,69.03,58.29,68.14,57.05,68.63,66.57,67.13,65.77,69.07,61.99,20.98,12.5,174486.8,8.96,10.74,11.09,17362.85,2.069,1.36,13.17,95,2.654
101,2012-11-20T06:00,2012,325,600,0,68.13,59.09,69.01,58.14,68.13,56.97,68.62,66.57,67.12,65.72,69.05,61.91,20.76,12.37,174178.5,9.04,10.87,11.16,17290.22,2.055,1.396,13.17,96,2.682
101,2012-11-20T07:00,2012,325,700,0,68.13,59,68.96,58.03,68.14,56.95,68.63,66.5,67.11,65.71,69.05,61.82,20.76,12.38,175199.1,9.12,10.93,11.19,17666.79,2.121,1.402,13.17,97,2.709
101,2012-11-20T08:00,2012,325,800,0,68.19,59.07,69,58.14,68.19,56.98,68.69,66.59,67.18,65.79,69.09,61.91,20.87,12.44,175726.4,9.11,10.86,11.21,17589.48,2.099,1.392,13.17,97,2.709
101,2012-11-20T09:00,2012,325,900,0,68.21,59.4,69.1,58.45,68.21,57.17,68.7,66.69,67.18,65.88,69.13,62.13,21.03,12.45,173203.1,8.81,10.64,11.04,16646.48,2.004,1.296,13.17,94,2.626
101,2012-11-20T10:00,2012,325,1000,0,68,59.53,68.95,58.6,67.99,57.27,63.37,61.52,61.56,60.55,69.07,60.64,20.89,5.522,166682.6,8.47,10.35,10.72,7179.363,1.855,1.015,13.18,90,2.514
101,2012-11-20T11:00,2012,325,1100,0,67.34,59.18,68.38,58.13,67.28,56.62,42.16,42.45,41.8,42.03,68.63,59,21.01,0.002,164960.2,8.16,10.25,10.66,-3.22848,-0.298,-0.228,13.22,87,2.43
101,2012-11-20T12:00,2012,325,1200,0,67.95,59.79,68.86,58.9,67.95,57.62,32.91,32.82,32.69,32.63,68.93,59.56,20.93,0.003,160764.1,8.16,9.96,10.33,0.3844,0.087,0.066,13.21,83,2.318
101,2012-11-20T13:00,2012,325,1300,0,68.1,60.02,68.9,59.21,68.09,57.99,26.84,27.01,26.9,26.9,69.04,59.81,21.16,0.006,159287.5,8.08,9.69,10.1,-0.36114,-0.17,-0.001,13.2,83,2.318
101,2012-11-20T14:00,2012,325,1400,0,68.19,60.14,68.98,59.35,68.14,58.23,23.03,23.38,23.24,23.29,69.07,59.92,21.2,0.002,158012.5,8.05,9.63,9.91,-0.31781,-0.356,-0.048,13.18,82,2.291
101,2012-11-20T15:00,2012,325,1500,0,67.3,59.43,68.28,58.5,67.27,57.3,19.8,19.86,19.9,19.93,68.64,59.39,21.26,0.003,158614.2,7.872,9.78,9.97,-0.14655,-0.058,-0.023,13.22,83,2.318
101,2012-11-20T16:00,2012,325,1600,0,67.61,59.28,68.5,58.4,67.56,57.2,17.59,17.91,17.85,17.86,68.71,59.2,21.27,0.002,165300.6,8.32,10.1,10.36,-0.3061,-0.322,-0.004,13.22,85,2.374
101,2012-11-20T17:00,2012,325,1700,0,67.97,59.33,68.8,58.47,67.93,57.22,15.53,16.04,15.92,16.01,68.93,59.12,20.93,0.002,167698.2,8.63,10.33,10.71,-0.37288,-0.517,-0.096,13.21,86,2.402
101,2012-11-20T18:00,2012,325,1800,0,68.02,59.28,68.8,58.38,67.94,57.1,13.6,14.2,14.07,14.25,68.93,59.01,21.13,0.002,171203.4,8.74,10.42,10.84,-0.47391,-0.597,-0.179,13.2,88,2.458
101,2012-11-20T19:00,2012,325,1900,0,68.08,59.31,68.86,58.44,67.98,56.96,12.11,12.74,12.63,12.84,69.01,59.04,21.16,0.002,172552.3,8.76,10.42,11.02,-0.58527,-0.632,-0.214,13.19,88,2.458
101,2012-11-20T20:00,2012,325,2000,0,68.05,59.41,68.88,58.53,68,57.01,11.16,11.8,11.72,11.94,69.01,59.15,21.24,0.002,171871.2,8.64,10.35,10.99,-0.53063,-0.643,-0.223,13.19,87,2.43
101,2012-11-20T21:00,2012,325,2100,0,68.06,59.47,68.89,58.57,68.02,57.02,10.6,11.27,11.18,11.41,69.01,59.18,21.31,0.003,172064.5,8.58,10.32,11,-1.12019,-0.668,-0.224,13.18,88,2.458
101,2012-11-20T22:00,2012,325,2200,0,68.1,59.41,68.93,58.56,68.03,56.93,10.23,10.91,10.83,11.06,69.03,59.13,21.09,0.002,171784.1,8.69,10.37,11.11,-0.71228,-0.684,-0.229,13.18,87,2.43
101,2012-11-20T23:00,2012,325,2300,0,68.14,59.34,68.96,58.46,68.03,56.85,9.82,10.51,10.43,10.66,69.03,59.04,21.03,0.001,173062.7,8.8,10.49,11.18,-0.40982,-0.696,-0.233,13.18,87,2.43
101,2012-11-21T00:00,2012,326,0,0,68.13,59.35,68.97,58.49,68.04,56.87,9.41,10.11,10.04,10.26,69.04,59.05,21.1,0.001,173364.6,8.78,10.48,11.16,-0.35945,-0.704,-0.223,13.18,88,2.458
101,2012-11-21T01:00,2012,326,100,0,68.14,59.36,69,58.49,68.05,56.87,9.14,9.85,9.77,10,69.06,59.05,21.1,0.003,173655.9,8.79,10.51,11.18,-1.01113,-0.713,-0.224,13.18,88,2.458
101,2012-11-21T02:00,2012,326,200,0,68.14,59.34,68.99,58.47,68.07,56.88,8.88,9.6,9.53,9.75,69.08,59.05,21.19,0.002,174651.1,8.81,10.53,11.19,-0.81573,-0.717,-0.218,13.18,89,2.486
101,2012-11-21T03:00,2012,326,300,0,68.15,59.38,68.99,58.48,68.08,56.92,8.71,9.42,9.36,9.58,69.09,59.06,21.24,0.001,174613.7,8.76,10.51,11.16,-0.47884,-0.712,-0.212,13.17,89,2.486
101,2012-11-21T04:00,2012,326,400,0,68.19,59.56,69.01,58.67,68.14,57.13,8.66,9.37,9.32,9.52,69.13,59.26,21.25,0.001,172024.7,8.63,10.34,11.01,-0.34648,-0.707,-0.208,13.17,86,2.402
101,2012-11-21T05:00,2012,326,500,0,68.15,59.52,68.99,58.64,68.09,57.09,8.8,9.5,9.45,9.66,69.08,59.22,21.19,0.003,171615.9,8.63,10.35,11,-1.20922,-0.698,-0.208,13.17,87,2.43
101,2012-11-21T06:00,2012,326,600,0,68.13,59.33,68.98,58.44,68.07,56.85,8.86,9.57,9.52,9.72,69.07,59.01,21.05,0.003,173755,8.8,10.54,11.23,-0.96625,-0.706,-0.205,13.17,88,2.458
101,2012-11-21T07:00,2012,326,700,0,68.16,59.33,68.98,58.43,68.09,56.82,8.75,9.46,9.41,9.61,69.09,59.01,20.97,0,173664.2,8.83,10.56,11.27,-0.12077,-0.71,-0.201,13.17,88,2.458
101,2012-11-21T08:00,2012,326,800,0,68.16,59.38,69,58.48,68.11,56.88,8.74,9.45,9.4,9.6,69.1,59.05,21.06,0.001,173550.5,8.78,10.51,11.22,-0.51523,-0.709,-0.193,13.17,88,2.458
101,2012-11-21T09:00,2012,326,900,0,68.19,59.64,69.01,58.74,68.13,57.16,9.09,9.78,9.74,9.93,69.12,59.31,21.29,0.001,171267.1,8.55,10.27,10.97,-0.42225,-0.697,-0.186,13.17,86,2.402
101,2012-11-21T10:00,2012,326,1000,0,68.23,59.86,69.04,58.96,68.14,57.45,9.83,10.49,10.45,10.64,69.16,59.55,21.08,0.003,165972,8.37,10.08,10.7,-1.05044,-0.658,-0.189,13.17,84,2.346
101,2012-11-21T11:00,2012,326,1100,0,68.17,59.91,68.97,59.08,68.08,57.56,10.87,11.51,11.46,11.64,69.09,59.65,21.02,0.002,162732.6,8.25,9.9,10.52,-0.70877,-0.642,-0.177,13.17,82,2.291
101,2012-11-21T12:00,2012,326,1200,0,68.19,60.04,69,59.23,68.09,57.74,12.04,12.64,12.59,12.77,69.11,59.78,21.03,0.001,160536.1,8.15,9.77,10.35,-0.39781,-0.596,-0.175,13.17,81,2.263
101,2012-11-21T13:00,2012,326,1300,0,68.18,60.11,68.99,59.34,68.09,57.89,13.27,13.83,13.78,13.96,69.1,59.88,21.04,0.001,158614,8.07,9.65,10.2,-0.23601,-0.565,-0.179,13.17,80,2.235
101,2012-11-21T14:00,2012,326,1400,0,68.16,60.13,68.97,59.36,68.06,57.99,14.02,14.56,14.51,14.69,69.08,59.89,21.03,0.001,157360.8,8.03,9.61,10.07,-0.34832,-0.539,-0.186,13.18,80,2.235
101,2012-11-21T15:00,2012,326,1500,0,68.15,60.12,68.95,59.33,68.05,58,14.47,15,14.94,15.12,69.06,59.87,20.97,0.002,156969.4,8.03,9.63,10.06,-0.65625,-0.526,-0.177,13.18,80,2.235
101,2012-11-21T16:00,2012,326,1600,0,68.13,60,68.93,59.17,68.04,57.87,14.4,14.91,14.88,15.06,69.04,59.75,20.95,0.002,158768.9,8.13,9.76,10.17,-0.44203,-0.516,-0.183,13.18,81,2.263
101,2012-11-21T17:00,2012,326,1700,0,68.1,59.68,68.92,58.82,68.05,57.42,13.7,14.25,14.21,14.42,69.03,59.4,20.91,0.003,164604,8.42,10.1,10.62,-0.9144,-0.549,-0.203,13.18,83,2.318
101,2012-11-21T18:00,2012,326,1800,0,68.09,59.45,68.92,58.56,68.04,57.11,12.59,13.17,13.13,13.34,69.03,59.15,21.07,0.002,170293.4,8.64,10.35,10.94,-0.5688,-0.578,-0.208,13.18,86,2.402
101,2012-11-21T19:00,2012,326,1900,0,68.14,59.42,68.95,58.54,68.07,57.01,11.51,12.13,12.09,12.3,69.06,59.12,21.31,0.002,173694,8.71,10.41,11.06,-0.78197,-0.628,-0.21,13.17,88,2.458
101,2012-11-21T20:00,2012,326,2000,0,68.18,59.38,68.99,58.51,68.11,56.91,10.62,11.3,11.25,11.46,69.1,59.06,21.08,0.003,173545.7,8.8,10.48,11.2,-1.13365,-0.672,-0.216,13.17,87,2.43
101,2012-11-21T21:00,2012,326,2100,0,68.12,59.26,68.93,58.38,68.05,56.81,9.84,10.51,10.48,10.68,69.05,58.95,21.18,0.001,175248.5,8.86,10.55,11.23,-0.25192,-0.672,-0.205,13.17,88,2.458
101,2012-11-21T22:00,2012,326,2200,0,68.17,59.23,69,58.35,68.07,56.76,9.26,9.96,9.92,10.12,69.07,58.91,20.95,0.002,174751.1,8.93,10.65,11.31,-0.64177,-0.706,-0.197,13.17,88,2.458
101,2012-11-21T23:00,2012,326,2300,0,68.15,59.22,68.99,58.31,68.08,56.78,8.78,9.5,9.46,9.66,69.08,58.9,21,0.001,175331.4,8.93,10.68,11.3,-0.46929,-0.721,-0.196,13.17,88,2.458
101,2012-11-22T00:00,2012,327,0,0,68.16,59.26,68.98,58.34,68.09,56.83,8.41,9.12,9.09,9.28,69.07,58.95,21.12,0.002,175684.2,8.9,10.64,11.26,-0.70923,-0.714,-0.188,13.17,88,2.458
101,2012-11-22T01:00,2012,327,100,0,68.14,59.23,68.98,58.3,68.06,56.78,8.16,8.88,8.85,9.04,69.05,58.9,21.26,0.003,177200.2,8.91,10.67,11.28,-0.97501,-0.712,-0.186,13.17,89,2.486
101,2012-11-22T02:00,2012,327,200,0,68.15,59.22,68.99,58.29,68.07,56.73,7.92,8.62,8.61,8.8,69.06,58.88,21.26,0.002,177913.8,8.93,10.71,11.34,-0.8338,-0.704,-0.187,13.17,90,2.514
101,2012-11-22T03:00,2012,327,300,0,68.14,59.23,68.98,58.31,68.05,56.78,7.759,8.46,8.46,8.64,69.04,58.91,21.31,0.002,177540.1,8.91,10.66,11.27,-0.65715,-0.703,-0.18,13.17,89,2.486
101,2012-11-22T04:00,2012,327,400,0,68.14,59.24,68.99,58.33,68.07,56.77,7.682,8.38,8.38,8.56,69.06,58.93,21.26,0.001,177220.4,8.91,10.66,11.29,-0.42099,-0.7,-0.176,13.17,89,2.486
101,2012-11-22T05:00,2012,327,500,0,68.13,59.19,68.96,58.29,68.05,56.74,7.635,8.35,8.33,8.51,69.04,58.88,21.12,0.003,176378.1,8.94,10.67,11.31,-1.01226,-0.716,-0.18,13.18,88,2.458
101,2012-11-22T06:00,2012,327,600,0,68.14,59.17,68.97,58.27,68.03,56.73,7.566,8.28,8.26,8.44,69.03,58.86,21.06,0.001,176095.5,8.97,10.7,11.3,-0.29671,-0.711,-0.174,13.17,89,2.486
101,2012-11-22T07:00,2012,327,700,0,68.1,59.15,68.93,58.24,68.04,56.69,7.517,8.24,8.22,8.39,69.04,58.83,20.94,0.001,175328.6,8.95,10.69,11.36,-0.50223,-0.724,-0.172,13.17,88,2.458
101,2012-11-22T08:00,2012,327,800,0,68.13,59.22,68.97,58.31,68.05,56.76,7.55,8.27,8.25,8.42,69.05,58.92,20.92,0,174198.4,8.9,10.65,11.28,-0.11644,-0.717,-0.168,13.18,87,2.43
101,2012-11-22T09:00,2012,327,900,0,68.19,59.62,69.02,58.71,68.15,57.23,8.06,8.73,8.74,8.9,69.14,59.33,20.79,0.002,167238.6,8.57,10.3,10.91,-0.50388,-0.665,-0.161,13.17,84,2.346
101,2012-11-22T10:00,2012,327,1000,0,68.18,59.98,68.99,59.09,68.1,57.67,9.38,10.03,10.01,10.18,69.11,59.7,20.9,0.001,161054.2,8.2,9.9,10.43,-0.42068,-0.651,-0.17,13.18,81,2.263
101,2012-11-22T11:00,2012,327,1100,0,68.19,60.16,69.01,59.33,68.08,57.85,11.15,11.71,11.72,11.85,69.1,59.88,20.94,0,157891.2,8.02,9.68,10.23,-0.11946,-0.561,-0.131,13.17,79,2.207
101,2012-11-22T12:00,2012,327,1200,0,68.18,60.28,69.01,59.53,68.1,58.09,13.11,13.64,13.62,13.76,69.11,60.05,21.02,0.002,155507.7,7.899,9.48,10.01,-0.58169,-0.526,-0.134,13.18,79,2.207
101,2012-11-22T13:00,2012,327,1300,0,68.16,60.37,69,59.68,68.07,58.29,14.7,15.19,15.16,15.31,69.09,60.15,21.19,0.003,153848.7,7.788,9.32,9.79,-0.77822,-0.483,-0.148,13.17,78,2.179
101,2012-11-22T14:00,2012,327,1400,0,68.18,60.5,69.02,59.8,68.1,58.46,15.86,16.32,16.3,16.44,69.11,60.29,21.2,0.003,151904.4,7.68,9.22,9.64,-0.73863,-0.46,-0.149,13.17,77,2.151
101,2012-11-22T15:00,2012,327,1500,0,68.14,60.47,68.98,59.72,68.04,58.48,16.44,16.86,16.85,17,69.06,60.22,21.12,0.003,151047.6,7.666,9.26,9.55,-0.88507,-0.423,-0.153,13.18,77,2.151
101,2012-11-22T16:00,2012,327,1600,0,68.15,60.37,68.97,59.59,68.06,58.37,16.36,16.79,16.78,16.93,69.07,60.12,21.21,0.003,153839.6,7.781,9.38,9.69,-0.64348,-0.43,-0.151,13.17,78,2.179
101,2012-11-22T17:00,2012,327,1700,0,68.1,59.93,68.91,59.12,68.02,57.9,15.53,15.99,15.98,16.16,69.02,59.67,21.06,0.002,159716.4,8.17,9.79,10.12,-0.52001,-0.46,-0.177,13.17,81,2.263
101,2012-11-22T18:00,2012,327,1800,0,68.13,59.68,68.93,58.82,68.05,57.47,14.3,14.8,14.79,14.98,69.05,59.39,20.84,0.002,163995.2,8.45,10.11,10.58,-0.6277,-0.495,-0.194,13.17,83,2.318
101,2012-11-22T19:00,2012,327,1900,0,68.12,59.57,68.93,58.7,68.06,57.24,13.09,13.64,13.63,13.83,69.05,59.27,20.86,0.001,166731.4,8.56,10.23,10.81,-0.32113,-0.549,-0.203,13.18,84,2.346
101,2012-11-22T20:00,2012,327,2000,0,68.16,59.64,68.97,58.83,68.1,57.26,12.19,12.77,12.75,12.96,69.08,59.36,20.88,0.003,166410.7,8.52,10.14,10.84,-0.79944,-0.582,-0.207,13.17,83,2.318
101,2012-11-22T21:00,2012,327,2100,0,68.13,59.55,68.93,58.69,68.05,57.13,11.51,12.1,12.09,12.29,69.05,59.25,20.83,0.002,167288.8,8.59,10.24,10.92,-0.54799,-0.591,-0.195,13.18,84,2.346
101,2012-11-22T22:00,2012,327,2200,0,68.13,59.5,68.97,58.62,68.06,57.04,10.93,11.56,11.53,11.72,69.07,59.17,20.79,0.002,168460.2,8.63,10.35,11.02,-0.84155,-0.633,-0.189,13.17,85,2.374
101,2012-11-22T23:00,2012,327,2300,0,68.14,59.5,68.97,58.64,68.08,57.05,10.44,11.1,11.07,11.25,69.08,59.18,20.85,0.001,168984.4,8.64,10.33,11.03,-0.45919,-0.65,-0.182,13.17,85,2.374
101,2012-11-23T00:00,2012,328,0,0,68.17,59.56,68.98,58.72,68.09,57.1,10.1,10.75,10.73,10.9,69.09,59.26,20.85,0.002,168101.6,8.61,10.26,10.99,-0.50209,-0.657,-0.164,13.17,84,2.346
101,2012-11-23T01:00,2012,328,100,0,68.15,59.57,68.96,58.76,68.07,57.12,9.89,10.56,10.53,10.7,69.07,59.28,20.91,0.002,167871.6,8.58,10.2,10.95,-0.71341,-0.67,-0.173,13.17,85,2.374
101,2012-11-23T02:00,2012,328,200,0,68.16,59.66,69,58.8,68.11,57.17,9.78,10.47,10.44,10.6,69.12,59.33,20.99,0.002,168119.2,8.5,10.21,10.95,-0.6618,-0.683,-0.158,13.17,84,2.346
101,2012-11-23T03:00,2012,328,300,0,68.14,59.51,68.97,58.71,68.07,57.06,9.68,10.35,10.33,10.49,69.09,59.22,20.94,0,169088.1,8.62,10.27,11.01,-0.10777,-0.675,-0.161,13.17,85,2.374
