id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-11-23T04:00,2012,328,400,0,68.16,59.53,68.98,58.68,68.09,57.07,9.54,10.21,10.19,10.35,69.1,59.22,20.93,0.002,169247.4,8.63,10.29,11.02,-0.55382,-0.677,-0.157,13.17,86,2.402
101,2012-11-23T05:00,2012,328,500,0,68.16,59.48,68.97,58.68,68.08,57.01,9.4,10.09,10.07,10.22,69.07,59.19,21.22,0.002,172146.1,8.68,10.28,11.08,-0.54924,-0.682,-0.153,13.16,86,2.402
101,2012-11-23T06:00,2012,328,600,0,68.14,59.44,68.96,58.62,68.07,56.96,9.21,9.88,9.88,10.03,69.08,59.15,21.22,0.003,172764.9,8.7,10.34,11.11,-1.01463,-0.67,-0.152,13.17,88,2.458
101,2012-11-23T07:00,2012,328,700,0,68.16,59.48,69,58.68,68.1,57,9.08,9.77,9.76,9.92,69.1,59.18,21.2,0.002,172295.9,8.68,10.32,11.1,-0.57269,-0.692,-0.152,13.17,86,2.402
101,2012-11-23T08:00,2012,328,800,0,68.19,59.53,68.99,58.7,68.11,57.07,9,9.67,9.68,9.82,69.11,59.23,21.27,0.002,172288.8,8.66,10.29,11.04,-0.5782,-0.666,-0.143,13.17,87,2.43
101,2012-11-23T09:00,2012,328,900,0,68.18,59.72,69.01,58.91,68.12,57.32,9.32,9.97,9.98,10.12,69.13,59.45,21.2,0.002,168125.1,8.46,10.1,10.8,-0.71656,-0.646,-0.142,13.17,85,2.374
101,2012-11-23T10:00,2012,328,1000,0,68.19,59.98,68.99,59.1,68.1,57.61,10.26,10.92,10.89,11.04,69.1,59.68,21.08,0.001,162747.1,8.22,9.89,10.49,-0.48376,-0.657,-0.156,13.17,82,2.291
101,2012-11-23T11:00,2012,328,1100,0,68.16,60.19,68.99,59.34,68.07,57.91,11.67,12.23,12.24,12.37,69.1,59.9,21.01,0.001,157545.3,7.971,9.64,10.15,-0.17306,-0.556,-0.125,13.17,80,2.235
101,2012-11-23T12:00,2012,328,1200,0,68.2,60.47,69.04,59.72,68.13,58.25,13.57,14.09,14.08,14.2,69.14,60.22,20.99,0.002,152673,7.735,9.32,9.88,-0.58649,-0.52,-0.117,13.17,78,2.179
101,2012-11-23T13:00,2012,328,1300,0,68.17,60.58,69.01,59.87,68.09,58.55,15.27,15.73,15.73,15.86,69.09,60.37,21.11,0.003,149707.2,7.585,9.13,9.54,-0.7487,-0.459,-0.131,13.17,76,2.123
101,2012-11-23T14:00,2012,328,1400,0,68.14,60.67,68.97,59.93,68.04,58.75,16.43,16.85,16.84,16.97,69.06,60.45,21.23,0.001,147982.8,7.477,9.04,9.29,-0.20094,-0.423,-0.126,13.18,76,2.123
101,2012-11-23T15:00,2012,328,1500,0,68.16,60.62,68.99,59.85,68.06,58.63,17,17.41,17.4,17.52,69.07,60.37,21.2,0.004,149436.1,7.534,9.14,9.43,-0.85622,-0.412,-0.121,13.18,77,2.151
101,2012-11-23T16:00,2012,328,1600,0,68.13,60.46,68.96,59.65,68.03,58.49,16.86,17.26,17.27,17.39,69.04,60.18,21.06,0.002,150782.2,7.67,9.31,9.54,-0.4436,-0.397,-0.124,13.18,78,2.179
101,2012-11-23T17:00,2012,328,1700,0,68.15,60.17,68.96,59.4,68.06,58.15,16.13,16.57,16.58,16.72,69.05,59.91,20.84,0.002,154487.6,7.977,9.56,9.91,-0.34047,-0.437,-0.146,13.18,79,2.207
101,2012-11-23T18:00,2012,328,1800,0,68.14,60.13,68.95,59.32,68.05,58.05,15.22,15.69,15.7,15.85,69.05,59.85,21,0.002,156743.3,8.01,9.63,10,-0.56285,-0.465,-0.153,13.18,80,2.235
101,2012-11-23T19:00,2012,328,1900,0,68.15,60.06,68.95,59.22,68.06,57.9,14.52,14.99,15.01,15.17,69.06,59.77,20.96,0.001,158337.4,8.09,9.73,10.16,-0.35489,-0.477,-0.157,13.18,82,2.291
101,2012-11-23T20:00,2012,328,2000,0,68.14,60.03,68.93,59.18,68.04,57.86,14.02,14.51,14.53,14.69,69.04,59.73,21.04,0.003,159359.8,8.12,9.76,10.18,-0.69141,-0.495,-0.16,13.18,81,2.263
101,2012-11-23T21:00,2012,328,2100,0,68.16,60.03,68.95,59.18,68.07,57.82,13.71,14.22,14.23,14.39,69.06,59.74,21.17,0.002,160993.7,8.13,9.77,10.25,-0.5719,-0.515,-0.156,13.18,83,2.318
101,2012-11-23T22:00,2012,328,2200,0,68.16,60.02,68.96,59.19,68.06,57.84,13.5,14.02,14.04,14.19,69.07,59.75,21.16,0.002,160753.9,8.14,9.77,10.23,-0.41767,-0.513,-0.156,13.17,82,2.291
101,2012-11-23T23:00,2012,328,2300,0,68.15,60.01,68.94,59.16,68.05,57.8,13.31,13.83,13.85,14,69.05,59.73,21.23,0.002,161536.4,8.14,9.78,10.25,-0.44919,-0.518,-0.154,13.18,83,2.318
101,2012-11-24T00:00,2012,329,0,0,68.18,59.97,68.96,59.14,68.08,57.76,13.13,13.67,13.68,13.83,69.07,59.7,21.19,0.003,162175.5,8.21,9.81,10.31,-0.85502,-0.539,-0.153,13.17,83,2.318
101,2012-11-24T01:00,2012,329,100,0,68.18,59.94,68.97,59.11,68.08,57.73,12.9,13.44,13.46,13.61,69.08,59.67,21.06,0.002,161834.4,8.24,9.86,10.35,-0.4612,-0.542,-0.154,13.17,83,2.318
101,2012-11-24T02:00,2012,329,200,0,68.18,59.95,68.96,59.11,68.08,57.73,12.75,13.29,13.31,13.46,69.08,59.68,20.99,0.001,161191.3,8.23,9.86,10.35,-0.2741,-0.546,-0.153,13.17,82,2.291
101,2012-11-24T03:00,2012,329,300,0,68.17,59.96,68.96,59.1,68.08,57.73,12.69,13.25,13.26,13.41,69.09,59.68,20.94,0.001,160715.8,8.21,9.86,10.36,-0.3449,-0.553,-0.149,13.17,83,2.318
101,2012-11-24T04:00,2012,329,400,0,68.14,59.75,68.93,58.91,68.06,57.45,12.45,13.02,13.04,13.18,69.05,59.47,21.03,0.003,164788.9,8.39,10.01,10.61,-0.89802,-0.573,-0.147,13.17,84,2.346
101,2012-11-24T05:00,2012,329,500,0,68.15,59.66,68.97,58.81,68.08,57.28,11.85,12.45,12.46,12.6,69.08,59.35,20.97,0.002,166880.7,8.49,10.17,10.8,-0.62372,-0.599,-0.143,13.16,85,2.374
101,2012-11-24T06:00,2012,329,600,0,68.16,59.54,68.97,58.69,68.08,57.14,11.22,11.84,11.85,11.99,69.09,59.23,20.83,0.002,167871.3,8.62,10.28,10.94,-0.50504,-0.624,-0.144,13.17,85,2.374
101,2012-11-24T07:00,2012,329,700,0,68.15,59.46,68.97,58.58,68.07,56.98,10.65,11.31,11.31,11.44,69.08,59.12,20.84,0.002,169828.2,8.69,10.39,11.09,-0.71068,-0.661,-0.129,13.16,87,2.43
101,2012-11-24T08:00,2012,329,800,0,68.16,59.37,68.99,58.5,68.08,56.89,10.05,10.72,10.73,10.86,69.09,59.03,20.84,0.002,171468,8.8,10.49,11.18,-0.76954,-0.67,-0.126,13.16,87,2.43
101,2012-11-24T09:00,2012,329,900,0,68.17,59.35,68.96,58.46,68.09,56.87,9.6,10.27,10.3,10.41,69.09,59,20.89,0.002,172264.2,8.82,10.51,11.21,-0.49136,-0.664,-0.113,13.17,88,2.458
101,2012-11-24T10:00,2012,329,1000,0,68.17,59.47,68.98,58.58,68.08,57.01,9.49,10.17,10.19,10.32,69.08,59.12,21,0.001,171040.8,8.7,10.4,11.07,-0.27354,-0.68,-0.133,13.17,87,2.43
101,2012-11-24T11:00,2012,329,1100,0,68.17,59.57,68.96,58.71,68.07,57.12,9.99,10.62,10.67,10.76,69.08,59.23,20.97,0.001,168747.9,8.59,10.26,10.95,-0.26146,-0.628,-0.089,13.17,86,2.402
101,2012-11-24T12:00,2012,329,1200,0,68.16,59.51,68.94,58.67,68.07,57.07,10.61,11.24,11.27,11.37,69.06,59.18,21.14,0.002,170824.8,8.65,10.27,11,-0.4407,-0.631,-0.097,13.16,87,2.43
101,2012-11-24T13:00,2012,329,1300,0,68.19,59.55,69,58.72,68.1,57.12,10.69,11.33,11.35,11.46,69.11,59.23,21.1,0.002,170420.8,8.65,10.28,10.98,-0.44852,-0.642,-0.104,13.17,87,2.43
101,2012-11-24T14:00,2012,329,1400,0,68.2,59.6,68.98,58.79,68.1,57.19,10.8,11.44,11.46,11.56,69.1,59.29,21.08,0.002,169096,8.6,10.19,10.91,-0.7726,-0.637,-0.107,13.16,87,2.43
101,2012-11-24T15:00,2012,329,1500,0,68.18,59.45,68.96,58.59,68.07,57.03,10.74,11.38,11.41,11.51,69.06,59.12,21.09,0.002,171579.6,8.72,10.37,11.04,-0.55276,-0.639,-0.107,13.16,88,2.458
101,2012-11-24T16:00,2012,329,1600,0,68.16,59.34,68.99,58.47,68.1,56.86,10.17,10.83,10.86,10.97,69.1,58.99,21.02,0.002,173637.7,8.82,10.52,11.24,-0.70536,-0.657,-0.116,13.16,88,2.458
101,2012-11-24T17:00,2012,329,1700,0,68.15,59.22,68.98,58.34,68.06,56.71,9.46,10.14,10.17,10.27,69.08,58.87,20.9,0.001,174529.6,8.93,10.64,11.34,-0.43751,-0.675,-0.106,13.16,89,2.486
101,2012-11-24T18:00,2012,329,1800,0,68.13,59.08,68.93,58.17,68.03,56.55,8.71,9.39,9.44,9.54,69.04,58.72,20.94,0.003,176877.1,9.04,10.76,11.48,-0.83773,-0.681,-0.1,13.17,91,2.542
101,2012-11-24T19:00,2012,329,1900,0,68.08,58.93,68.9,58.05,68.02,56.36,7.931,8.63,8.68,8.78,69.01,58.56,20.93,0.003,178911.5,9.15,10.84,11.66,-0.81805,-0.697,-0.105,13.17,91,2.542
101,2012-11-24T20:00,2012,329,2000,0,68.05,58.91,68.87,58.01,68.01,56.36,7.201,7.893,7.966,8.06,69.01,58.55,21.06,0.001,180052.5,9.15,10.86,11.65,-0.27453,-0.692,-0.09,13.18,92,2.57
101,2012-11-24T21:00,2012,329,2100,0,68.03,58.88,68.84,58,67.95,56.32,6.747,7.443,7.517,7.6,69,58.54,21.14,0.002,180527.6,9.14,10.84,11.63,-0.60599,-0.696,-0.083,13.18,92,2.57
101,2012-11-24T22:00,2012,329,2200,0,67.99,58.81,68.78,57.91,67.88,56.25,6.432,7.124,7.206,7.283,68.95,58.48,21.18,0.002,181226.3,9.17,10.87,11.63,-0.53612,-0.692,-0.077,13.18,93,2.598
101,2012-11-24T23:00,2012,329,2300,0,67.92,58.7,68.75,57.77,67.83,56.1,6.008,6.702,6.789,6.861,68.89,58.35,21.1,0,181996.6,9.22,10.98,11.73,-0.13211,-0.695,-0.072,13.18,93,2.598
101,2012-11-25T00:00,2012,330,0,0,67.91,58.7,68.75,57.76,67.81,56.1,5.571,6.279,6.357,6.436,68.89,58.35,21.22,0.002,182826,9.21,10.99,11.71,-0.64309,-0.708,-0.08,13.19,94,2.626
101,2012-11-25T01:00,2012,330,100,0,67.89,58.7,68.72,57.76,67.8,56.09,5.383,6.082,6.163,6.238,68.87,58.36,21.15,0.001,181963.1,9.19,10.95,11.71,-0.37807,-0.698,-0.075,13.19,93,2.598
101,2012-11-25T02:00,2012,330,200,0,67.89,58.67,68.73,57.74,67.83,56.02,5.193,5.901,5.976,6.043,68.88,58.33,21.12,0.001,182649.4,9.22,10.99,11.81,-0.26964,-0.708,-0.067,13.19,93,2.598
101,2012-11-25T03:00,2012,330,300,0,67.86,58.61,68.71,57.68,67.82,55.93,5.044,5.756,5.828,5.895,68.85,58.27,21.16,0.002,183707.1,9.24,11.02,11.89,-0.54842,-0.712,-0.067,13.2,94,2.626
101,2012-11-25T04:00,2012,330,400,0,67.85,58.52,68.7,57.59,67.77,55.83,4.79,5.508,5.576,5.642,68.83,58.17,21.17,0.002,185128.2,9.33,11.11,11.94,-0.59998,-0.718,-0.066,13.2,94,2.626
101,2012-11-25T05:00,2012,330,500,0,67.85,58.48,68.7,57.5,67.75,55.74,4.432,5.165,5.225,5.3,68.83,58.11,21.1,0.002,185666.6,9.37,11.19,12.01,-0.58183,-0.733,-0.074,13.21,95,2.654
101,2012-11-25T06:00,2012,330,600,0,67.85,58.44,68.69,57.48,67.74,55.69,4.145,4.872,4.939,5.001,68.83,58.09,21.09,0.001,186121.5,9.41,11.21,12.05,-0.2045,-0.727,-0.062,13.21,94,2.626
101,2012-11-25T07:00,2012,330,700,0,67.82,58.35,68.66,57.37,67.73,55.58,3.897,4.633,4.695,4.763,68.82,57.98,21.13,0.002,187849.3,9.47,11.29,12.15,-0.50785,-0.736,-0.068,13.21,96,2.682
101,2012-11-25T08:00,2012,330,800,0,67.86,58.41,68.69,57.43,67.76,55.63,3.618,4.344,4.419,4.476,68.87,58.06,21,0.002,186222,9.45,11.26,12.14,-0.58972,-0.726,-0.057,13.21,94,2.626
101,2012-11-25T09:00,2012,330,900,0,67.82,58.53,68.66,57.55,67.71,55.79,3.776,4.479,4.558,4.617,68.84,58.18,20.93,0,182665.8,9.29,11.11,11.92,-0.12632,-0.703,-0.058,13.22,93,2.598
101,2012-11-25T10:00,2012,330,1000,0,67.82,58.68,68.65,57.73,67.72,56.03,4.451,5.147,5.195,5.279,68.83,58.35,20.86,0.001,178811.1,9.14,10.92,11.69,-0.24536,-0.696,-0.084,13.22,91,2.542
101,2012-11-25T11:00,2012,330,1100,0,67.84,58.8,68.67,57.88,67.75,56.13,5.36,6.027,6.08,6.151,68.84,58.48,21.05,0.001,178771.9,9.05,10.79,11.62,-0.3509,-0.667,-0.071,13.22,90,2.514
101,2012-11-25T12:00,2012,330,1200,0,67.85,58.83,68.68,57.92,67.75,56.19,6.269,6.926,6.966,7.04,68.84,58.54,20.98,0.001,177609.8,9.02,10.76,11.56,-0.25394,-0.656,-0.075,13.22,90,2.514
101,2012-11-25T13:00,2012,330,1300,0,67.87,58.88,68.69,57.96,67.78,56.23,6.788,7.437,7.474,7.552,68.86,58.56,21.06,0.001,177786.2,8.99,10.72,11.55,-0.37377,-0.65,-0.078,13.21,90,2.514
101,2012-11-25T14:00,2012,330,1400,0,67.91,58.9,68.75,58.02,67.81,56.26,7.145,7.794,7.83,7.92,68.89,58.6,21.09,0.002,178141.3,9.01,10.73,11.55,-0.74688,-0.649,-0.09,13.21,90,2.514
101,2012-11-25T15:00,2012,330,1500,0,67.9,58.87,68.75,58,67.81,56.19,7.331,7.987,8.02,8.11,68.87,58.57,20.96,0,177729.9,9.02,10.75,11.62,-0.13223,-0.656,-0.087,13.21,90,2.514
101,2012-11-25T16:00,2012,330,1600,0,67.88,58.86,68.73,57.97,67.83,56.15,7.304,7.967,8.01,8.09,68.87,58.53,20.99,0.002,178395.5,9.03,10.77,11.68,-0.65478,-0.663,-0.089,13.21,90,2.514
101,2012-11-25T17:00,2012,330,1700,0,67.87,58.82,68.71,57.94,67.83,56.11,7.151,7.828,7.861,7.948,68.85,58.51,21.03,0.002,179166.3,9.05,10.78,11.72,-0.72473,-0.677,-0.087,13.21,91,2.542
101,2012-11-25T18:00,2012,330,1800,0,67.86,58.75,68.71,57.84,67.82,55.99,6.812,7.488,7.536,7.628,68.84,58.41,21.11,0.001,181372.3,9.11,10.87,11.83,-0.32825,-0.676,-0.092,13.2,92,2.57
101,2012-11-25T19:00,2012,330,1900,0,67.9,58.72,68.75,57.81,67.84,55.94,6.388,7.074,7.128,7.218,68.89,58.37,20.96,0.001,181335.3,9.18,10.94,11.91,-0.26475,-0.686,-0.09,13.2,91,2.542
101,2012-11-25T20:00,2012,330,2000,0,67.9,58.78,68.74,57.85,67.85,56.05,6.102,6.806,6.854,6.928,68.89,58.45,20.95,0.001,179976.2,9.11,10.89,11.8,-0.43499,-0.704,-0.075,13.2,91,2.542
101,2012-11-25T21:00,2012,330,2100,0,67.88,58.81,68.73,57.9,67.83,56.09,6.082,6.78,6.836,6.903,68.86,58.49,21.18,0.002,180962.9,9.07,10.83,11.74,-0.69833,-0.697,-0.067,13.2,91,2.542
101,2012-11-25T22:00,2012,330,2200,0,67.89,58.82,68.74,57.92,67.85,56.09,6.075,6.778,6.829,6.904,68.87,58.49,21.18,0.003,181039.4,9.07,10.83,11.76,-0.80315,-0.703,-0.076,13.2,92,2.57
101,2012-11-25T23:00,2012,330,2300,0,67.91,58.86,68.76,57.94,67.85,56.13,6.088,6.782,6.842,6.913,68.89,58.52,21.17,0.002,180678.3,9.06,10.82,11.72,-0.62876,-0.694,-0.071,13.2,91,2.542
101,2012-11-26T00:00,2012,331,0,0,67.91,58.85,68.76,57.94,67.85,56.12,6.148,6.841,6.901,6.975,68.89,58.52,21.02,0.002,179393.9,9.07,10.81,11.73,-0.46136,-0.693,-0.073,13.2,90,2.514
101,2012-11-26T01:00,2012,331,100,0,67.91,58.85,68.75,57.93,67.85,56.1,6.196,6.883,6.952,7.015,68.89,58.51,21.14,0.001,180595.1,9.06,10.82,11.75,-0.42163,-0.687,-0.063,13.2,91,2.542
101,2012-11-26T02:00,2012,331,200,0,67.9,58.85,68.75,57.95,67.85,56.1,6.202,6.905,6.958,7.032,68.89,58.51,21.22,0.001,181074.5,9.05,10.8,11.75,-0.41664,-0.703,-0.074,13.2,92,2.57
101,2012-11-26T03:00,2012,331,300,0,67.93,58.87,68.77,57.99,67.85,56.13,6.21,6.903,6.965,7.035,68.91,58.54,21.22,0.002,180922,9.06,10.79,11.72,-0.72803,-0.693,-0.07,13.2,91,2.542
101,2012-11-26T04:00,2012,331,400,0,67.91,58.87,68.75,57.98,67.85,56.13,6.274,6.964,7.025,7.093,68.89,58.54,21.21,0.002,180656,9.05,10.77,11.72,-0.59459,-0.69,-0.068,13.2,91,2.542
101,2012-11-26T05:00,2012,331,500,0,67.93,58.84,68.78,57.95,67.85,56.08,6.3,6.987,7.053,7.12,68.91,58.51,21.12,0.002,180669.7,9.09,10.83,11.76,-0.6448,-0.686,-0.067,13.2,90,2.514
101,2012-11-26T06:00,2012,331,600,0,67.93,58.81,68.78,57.9,67.85,56.04,6.348,7.031,7.101,7.157,68.91,58.47,20.92,0.002,179776.8,9.12,10.88,11.81,-0.50676,-0.684,-0.056,13.2,91,2.542
101,2012-11-26T07:00,2012,331,700,0,67.9,58.76,68.75,57.85,67.84,55.99,6.307,7.01,7.062,7.137,68.88,58.42,20.83,0.002,179362.9,9.14,10.89,11.85,-0.49469,-0.703,-0.076,13.2,90,2.514
101,2012-11-26T08:00,2012,331,800,0,67.92,58.78,68.76,57.86,67.86,55.99,6.162,6.859,6.922,6.99,68.9,58.42,21,0.001,180984.8,9.14,10.9,11.87,-0.20714,-0.697,-0.068,13.2,91,2.542
101,2012-11-26T09:00,2012,331,900,0,67.95,58.98,68.79,58.07,67.87,56.26,6.331,7.017,7.088,7.133,68.94,58.64,20.96,0.002,177223.5,8.97,10.72,11.62,-0.45156,-0.686,-0.045,13.2,89,2.486
101,2012-11-26T10:00,2012,331,1000,0,67.95,59.14,68.79,58.26,67.86,56.47,7.003,7.666,7.738,7.782,68.93,58.81,21.13,0.001,175284,8.81,10.53,11.39,-0.18532,-0.663,-0.044,13.2,88,2.458
101,2012-11-26T11:00,2012,331,1100,0,68.01,59.31,68.83,58.46,67.9,56.68,7.874,8.53,8.58,8.63,68.99,59.01,21.05,0.001,172156.5,8.7,10.36,11.22,-0.1773,-0.651,-0.046,13.19,86,2.402
101,2012-11-26T12:00,2012,331,1200,0,68.01,59.48,68.81,58.68,67.91,56.89,9.16,9.78,9.83,9.88,68.98,59.19,21.01,0.001,168361.5,8.53,10.14,11.01,-0.20123,-0.621,-0.047,13.19,85,2.374
101,2012-11-26T13:00,2012,331,1300,0,68.01,59.55,68.81,58.81,67.93,57.02,10.64,11.24,11.28,11.34,68.96,59.28,21.01,0.002,166596.8,8.46,10,10.91,-0.49957,-0.596,-0.059,13.19,83,2.318
101,2012-11-26T14:00,2012,331,1400,0,68.06,59.56,68.87,58.79,67.98,57.03,11.39,12,12.02,12.1,69,59.28,21.11,0.001,168425.5,8.5,10.08,10.96,-0.37879,-0.61,-0.078,13.18,85,2.374
101,2012-11-26T15:00,2012,331,1500,0,68.11,59.54,68.91,58.73,68.03,56.96,11.46,12.06,12.1,12.18,69.03,59.21,21.06,0.003,169503.8,8.57,10.18,11.06,-0.73004,-0.607,-0.081,13.18,84,2.346
101,2012-11-26T16:00,2012,331,1600,0,68.11,59.53,68.92,58.72,68.03,56.94,11.2,11.82,11.87,11.94,69.02,59.21,21.18,0.002,170806.2,8.58,10.2,11.08,-0.6437,-0.617,-0.076,13.18,86,2.402
101,2012-11-26T17:00,2012,331,1700,0,68.11,59.28,68.91,58.48,68.02,56.62,10.63,11.26,11.32,11.4,69.01,58.95,20.97,0.001,173635.3,8.83,10.44,11.4,-0.31059,-0.628,-0.086,13.17,86,2.402
101,2012-11-26T18:00,2012,331,1800,0,68.15,59.09,68.99,58.3,68.06,56.43,9.68,10.33,10.39,10.49,69.06,58.75,20.93,0.001,177246.1,9.05,10.68,11.63,-0.22416,-0.655,-0.094,13.17,88,2.458
101,2012-11-26T19:00,2012,331,1900,0,68.09,58.97,68.91,58.08,68.02,56.26,8.7,9.37,9.45,9.52,69.02,58.58,20.91,0.001,179056.6,9.12,10.83,11.77,-0.41507,-0.674,-0.074,13.18,90,2.514
101,2012-11-26T20:00,2012,331,2000,0,68.07,58.87,68.9,58.03,68.02,56.16,7.813,8.51,8.59,8.65,69.01,58.51,21.07,0.001,181685.5,9.21,10.87,11.86,-0.32594,-0.694,-0.067,13.18,90,2.514
101,2012-11-26T21:00,2012,331,2100,0,68.03,58.84,68.87,58.01,68.01,56.17,7.076,7.78,7.867,7.929,69.01,58.5,21.26,0.002,183087.6,9.19,10.86,11.84,-0.67571,-0.704,-0.061,13.18,91,2.542
101,2012-11-26T22:00,2012,331,2200,0,68.07,58.9,68.89,58.02,68,56.21,6.647,7.353,7.448,7.501,69.02,58.54,20.88,0.002,179525.5,9.17,10.87,11.79,-0.69152,-0.706,-0.053,13.18,89,2.486
101,2012-11-26T23:00,2012,331,2300,0,68.01,58.87,68.82,58.01,67.94,56.21,6.563,7.266,7.361,7.401,68.97,58.53,20.79,0.002,177834.6,9.13,10.81,11.73,-0.49861,-0.703,-0.04,13.18,89,2.486
101,2012-11-27T00:00,2012,332,0,0,68.01,58.74,68.79,57.88,67.91,56.07,6.352,7.065,7.156,7.204,68.96,58.39,20.92,0.002,180936.2,9.28,10.92,11.84,-0.73254,-0.713,-0.048,13.18,90,2.514
101,2012-11-27T01:00,2012,332,100,0,67.97,58.69,68.78,57.82,67.88,56.02,5.976,6.685,6.785,6.828,68.92,58.36,21.1,0.002,182884.1,9.28,10.95,11.86,-0.52062,-0.709,-0.043,13.18,91,2.542
101,2012-11-27T02:00,2012,332,200,0,67.93,58.66,68.76,57.79,67.88,55.99,5.656,6.361,6.471,6.516,68.9,58.33,21.21,0.002,184037.6,9.27,10.97,11.89,-0.55606,-0.705,-0.045,13.19,91,2.542
101,2012-11-27T03:00,2012,332,300,0,67.92,58.63,68.77,57.74,67.88,55.92,5.36,6.079,6.182,6.225,68.91,58.3,21.07,0.002,183628.9,9.29,11.03,11.96,-0.52374,-0.719,-0.042,13.19,91,2.542
101,2012-11-27T04:00,2012,332,400,0,67.92,58.74,68.76,57.81,67.85,56.04,5.355,6.06,6.172,6.205,68.89,58.39,20.99,0.001,181059.5,9.18,10.95,11.81,-0.25683,-0.705,-0.033,13.19,90,2.514
101,2012-11-27T05:00,2012,332,500,0,67.91,58.79,68.75,57.91,67.84,56.1,5.572,6.262,6.376,6.408,68.88,58.47,21.2,0.001,181546.6,9.12,10.85,11.74,-0.40185,-0.69,-0.032,13.19,90,2.514
101,2012-11-27T06:00,2012,332,600,0,67.94,58.85,68.79,58.02,67.88,56.17,5.815,6.503,6.611,6.644,68.92,58.54,21.16,0.001,180389.8,9.09,10.76,11.71,-0.40954,-0.689,-0.033,13.19,89,2.486
101,2012-11-27T07:00,2012,332,700,0,67.93,58.87,68.77,58.04,67.86,56.2,6.069,6.761,6.859,6.891,68.9,58.56,21.13,0.002,179437.6,9.06,10.73,11.66,-0.47392,-0.692,-0.032,13.19,89,2.486
101,2012-11-27T08:00,2012,332,800,0,67.93,58.96,68.77,58.12,67.86,56.25,6.385,7.063,7.167,7.198,68.9,58.63,21.21,0.001,178869.8,8.97,10.65,11.62,-0.30761,-0.677,-0.031,13.19,88,2.458
101,2012-11-27T09:00,2012,332,900,0,67.92,58.86,68.77,58.01,67.86,56.14,6.63,7.315,7.406,7.452,68.9,58.52,21.09,0.001,179611.8,9.06,10.76,11.72,-0.31089,-0.685,-0.046,13.19,89,2.486
101,2012-11-27T10:00,2012,332,1000,0,67.92,58.84,68.77,57.98,67.86,56.13,6.783,7.461,7.558,7.594,68.9,58.51,21.07,0.001,179836.3,9.08,10.79,11.73,-0.34256,-0.678,-0.036,13.19,89,2.486
101,2012-11-27T11:00,2012,332,1100,0,67.96,58.86,68.78,58,67.88,56.17,6.876,7.555,7.651,7.689,68.94,58.53,21.04,0.002,179521.2,9.1,10.78,11.72,-0.65515,-0.679,-0.038,13.19,89,2.486
101,2012-11-27T12:00,2012,332,1200,0,67.96,58.86,68.77,58,67.89,56.19,6.993,7.669,7.77,7.797,68.93,58.54,20.92,0.001,178311.1,9.1,10.76,11.7,-0.27267,-0.675,-0.027,13.19,88,2.458
101,2012-11-27T13:00,2012,332,1300,0,67.96,58.93,68.77,58.04,67.89,56.26,7.13,7.804,7.906,7.935,68.92,58.58,21.08,0.001,178664.5,9.03,10.73,11.63,-0.18952,-0.673,-0.029,13.19,89,2.486
101,2012-11-27T14:00,2012,332,1400,0,68.01,58.97,68.8,58.07,67.91,56.29,7.285,7.95,8.06,8.09,68.98,58.61,20.91,0.002,177247,9.04,10.73,11.62,-0.63509,-0.666,-0.033,13.19,88,2.458
101,2012-11-27T15:00,2012,332,1500,0,67.98,58.97,68.77,58.08,67.89,56.29,7.426,8.09,8.2,8.23,68.93,58.61,21,0.001,177554.1,9.01,10.69,11.6,-0.27881,-0.669,-0.03,13.19,88,2.458
101,2012-11-27T16:00,2012,332,1600,0,68.02,58.99,68.81,58.11,67.91,56.35,7.449,8.12,8.23,8.25,68.99,58.65,21.13,0.002,178549.6,9.03,10.7,11.56,-0.42487,-0.67,-0.025,13.18,88,2.458
101,2012-11-27T17:00,2012,332,1700,0,68.02,58.96,68.83,58.08,67.95,56.31,7.413,8.09,8.19,8.23,68.98,58.61,20.87,0.002,177199.4,9.06,10.75,11.64,-0.46825,-0.681,-0.037,13.18,88,2.458
101,2012-11-27T18:00,2012,332,1800,0,68.02,58.95,68.81,58.04,67.92,56.29,7.365,8.03,8.14,8.17,68.98,58.58,20.91,0.002,177759.1,9.07,10.77,11.64,-0.47826,-0.67,-0.027,13.18,88,2.458
101,2012-11-27T19:00,2012,332,1900,0,68.01,58.92,68.8,58.03,67.92,56.28,7.322,7.99,8.1,8.13,68.97,58.57,20.98,0.002,178504.7,9.09,10.77,11.64,-0.46391,-0.669,-0.025,13.18,89,2.486
101,2012-11-27T20:00,2012,332,2000,0,68.02,58.94,68.81,58.04,67.92,56.29,7.239,7.912,8.02,8.05,68.98,58.58,21.09,0.001,179267,9.07,10.77,11.63,-0.34046,-0.673,-0.027,13.18,88,2.458
101,2012-11-27T21:00,2012,332,2100,0,68.02,58.88,68.8,58,67.92,56.24,7.155,7.827,7.941,7.965,68.97,58.54,21.13,0.001,180429.1,9.14,10.8,11.68,-0.205,-0.671,-0.024,13.18,90,2.514
101,2012-11-27T22:00,2012,332,2200,0,67.98,58.81,68.79,57.91,67.9,56.13,6.979,7.656,7.77,7.796,68.94,58.46,21.08,0.002,181251.5,9.18,10.88,11.77,-0.55101,-0.677,-0.026,13.18,89,2.486
101,2012-11-27T23:00,2012,332,2300,0,68.02,58.89,68.81,58.02,67.93,56.23,6.799,7.467,7.596,7.618,68.97,58.55,21.21,0.002,181106.8,9.13,10.79,11.69,-0.52714,-0.669,-0.022,13.18,90,2.514
101,2012-11-28T00:00,2012,333,0,0,68,58.88,68.79,58,67.9,56.23,6.742,7.412,7.538,7.561,68.95,58.54,21.2,0.001,180794.4,9.12,10.79,11.67,-0.33198,-0.67,-0.023,13.18,90,2.514
101,2012-11-28T01:00,2012,333,100,0,68,58.9,68.8,58.02,67.91,56.26,6.711,7.385,7.508,7.527,68.96,58.56,21.19,0.001,180396.7,9.1,10.78,11.64,-0.29963,-0.674,-0.018,13.19,89,2.486
101,2012-11-28T02:00,2012,333,200,0,68,58.84,68.77,57.96,67.9,56.18,6.643,7.319,7.442,7.458,68.93,58.5,21.07,0.002,180359.9,9.16,10.81,11.72,-0.42474,-0.676,-0.016,13.18,89,2.486
101,2012-11-28T03:00,2012,333,300,0,67.98,58.8,68.77,57.92,67.9,56.12,6.496,7.173,7.299,7.317,68.93,58.46,21.08,0.002,181042.5,9.18,10.85,11.78,-0.66621,-0.677,-0.018,13.19,90,2.514
101,2012-11-28T04:00,2012,333,400,0,67.95,58.79,68.76,57.88,67.88,56.1,6.37,7.049,7.177,7.188,68.91,58.46,21.09,0.002,181243.7,9.16,10.88,11.79,-0.49098,-0.679,-0.011,13.19,90,2.514
101,2012-11-28T05:00,2012,333,500,0,67.95,58.75,68.76,57.87,67.87,56.08,6.259,6.942,7.068,7.084,68.91,58.43,21.09,0.002,181567,9.2,10.89,11.79,-0.41532,-0.684,-0.017,13.19,90,2.514
101,2012-11-28T06:00,2012,333,600,0,67.94,58.72,68.76,57.83,67.86,56.04,6.163,6.843,6.975,6.979,68.91,58.38,21.08,0.002,182082.3,9.22,10.94,11.83,-0.50222,-0.68,-0.004,13.19,91,2.542
101,2012-11-28T07:00,2012,333,700,0,67.92,58.64,68.76,57.76,67.85,55.95,6.009,6.7,6.827,6.835,68.89,58.3,20.89,0.001,181535.4,9.28,11,11.9,-0.26636,-0.691,-0.008,13.19,90,2.514
101,2012-11-28T08:00,2012,333,800,0,67.91,58.61,68.75,57.71,67.82,55.91,5.827,6.509,6.648,6.643,68.88,58.29,20.97,0.001,182639.9,9.3,11.04,11.91,-0.24101,-0.682,0.005,13.19,91,2.542
101,2012-11-28T09:00,2012,333,900,0,67.92,58.7,68.76,57.78,67.83,55.95,5.777,6.454,6.592,6.601,68.89,58.33,21.14,0.002,183165.6,9.22,10.98,11.88,-0.72209,-0.677,-0.009,13.19,91,2.542
101,2012-11-28T10:00,2012,333,1000,0,67.93,58.79,68.78,57.9,67.86,56.08,5.99,6.656,6.8,6.797,68.91,58.45,21.03,0.002,180652.7,9.14,10.88,11.78,-0.52611,-0.666,0.003,13.19,90,2.514
101,2012-11-28T11:00,2012,333,1100,0,67.96,58.93,68.78,58.07,67.89,56.26,6.541,7.191,7.332,7.339,68.93,58.6,21.08,0.002,178622,9.03,10.71,11.64,-0.41212,-0.65,-0.007,13.19,89,2.486
101,2012-11-28T12:00,2012,333,1200,0,67.89,58.95,68.72,58.09,67.82,56.27,7.303,7.916,8.05,8.05,68.9,58.64,21,0.002,176486.3,8.94,10.64,11.55,-0.39211,-0.613,0,13.19,88,2.458
101,2012-11-28T13:00,2012,333,1300,0,67.93,59.05,68.78,58.21,67.85,56.35,7.983,8.62,8.72,8.73,68.92,58.73,21.11,0.002,176539.1,8.88,10.58,11.51,-0.43216,-0.64,-0.014,13.19,88,2.458
101,2012-11-28T14:00,2012,333,1400,0,67.95,59.06,68.76,58.21,67.87,56.35,8.32,8.96,9.05,9.08,68.91,58.72,21.08,0.003,176204.3,8.88,10.55,11.52,-0.72482,-0.64,-0.023,13.19,90,2.514
101,2012-11-28T15:00,2012,333,1500,0,68.02,59.09,68.81,58.24,67.92,56.36,8.32,8.97,9.07,9.09,68.99,58.74,21.09,0.003,176926.3,8.92,10.57,11.57,-0.79918,-0.646,-0.023,13.19,91,2.542
101,2012-11-28T16:00,2012,333,1600,0,68.01,59.03,68.83,58.22,67.95,56.32,8.2,8.83,8.95,8.98,68.99,58.7,21.09,0.002,177851.3,8.98,10.61,11.63,-0.46061,-0.632,-0.03,13.19,90,2.514
101,2012-11-28T17:00,2012,333,1700,0,68.02,58.94,68.85,58.11,67.97,56.23,7.918,8.57,8.69,8.71,69,58.59,20.81,0,177388.7,9.08,10.74,11.74,-0.05669,-0.654,-0.023,13.19,90,2.514
101,2012-11-28T18:00,2012,333,1800,0,68.02,58.89,68.83,58.05,67.95,56.16,7.604,8.26,8.39,8.41,69,58.53,20.77,0,177853.5,9.13,10.78,11.79,-0.02958,-0.652,-0.018,13.18,90,2.514
101,2012-11-28T19:00,2012,333,1900,0,68.02,58.8,68.81,57.94,67.93,56.05,7.304,7.964,8.1,8.11,68.98,58.44,20.79,0,179447,9.22,10.87,11.88,-0.11228,-0.66,-0.016,13.18,91,2.542
101,2012-11-28T20:00,2012,333,2000,0,67.99,58.67,68.77,57.79,67.9,55.94,6.812,7.489,7.622,7.638,68.94,58.32,20.99,0.001,182841.5,9.32,10.98,11.96,-0.34891,-0.677,-0.016,13.18,92,2.57
101,2012-11-28T21:00,2012,333,2100,0,67.98,58.57,68.78,57.73,67.9,55.85,6.197,6.864,7.021,7.033,68.95,58.22,21.06,0.001,184902.8,9.41,11.05,12.05,-0.23453,-0.668,-0.011,13.19,94,2.626
101,2012-11-28T22:00,2012,333,2200,0,67.95,58.53,68.78,57.68,67.88,55.82,5.626,6.312,6.47,6.475,68.93,58.19,20.94,0.001,184238.5,9.43,11.09,12.06,-0.39313,-0.686,-0.006,13.19,93,2.598
101,2012-11-28T23:00,2012,333,2300,0,67.92,58.51,68.76,57.64,67.87,55.78,5.115,5.8,5.97,5.966,68.9,58.15,21,0.001,184982.1,9.41,11.12,12.09,-0.2364,-0.685,0.004,13.19,94,2.626
101,2012-11-29T00:00,2012,334,0,0,67.91,58.54,68.75,57.68,67.84,55.84,4.833,5.518,5.691,5.677,68.89,58.21,21.07,0.003,184631.5,9.37,11.07,12.01,-0.75811,-0.685,0.014,13.19,93,2.598
101,2012-11-29T01:00,2012,334,100,0,67.89,58.51,68.74,57.61,67.82,55.76,4.574,5.256,5.438,5.428,68.87,58.15,21.13,0.002,185888.3,9.38,11.13,12.07,-0.61209,-0.682,0.01,13.19,94,2.626
101,2012-11-29T02:00,2012,334,200,0,67.91,58.56,68.76,57.62,67.85,55.78,4.406,5.069,5.271,5.252,68.9,58.18,21.15,0.002,185923.9,9.35,11.14,12.06,-0.5059,-0.663,0.02,13.19,94,2.626
101,2012-11-29T03:00,2012,334,300,0,67.9,58.62,68.75,57.69,67.85,55.85,4.468,5.138,5.327,5.302,68.89,58.27,21.04,0.002,183797.1,9.28,11.06,12,-0.40385,-0.67,0.026,13.2,93,2.598
101,2012-11-29T04:00,2012,334,400,0,67.89,58.61,68.74,57.68,67.85,55.84,4.58,5.256,5.438,5.412,68.88,58.25,21.11,0.001,184406.1,9.28,11.06,12.01,-0.28263,-0.676,0.026,13.2,93,2.598
101,2012-11-29T05:00,2012,334,500,0,67.89,58.65,68.74,57.76,67.85,55.89,4.717,5.384,5.565,5.541,68.88,58.32,21.1,0.002,183305.8,9.23,10.98,11.95,-0.42858,-0.666,0.024,13.2,92,2.57
101,2012-11-29T06:00,2012,334,600,0,67.88,58.58,68.73,57.67,67.85,55.77,4.81,5.484,5.654,5.639,68.87,58.22,20.83,0.001,182456.4,9.3,11.06,12.08,-0.3723,-0.675,0.015,13.2,92,2.57
101,2012-11-29T07:00,2012,334,700,0,67.86,58.61,68.7,57.67,67.83,55.81,4.861,5.524,5.707,5.676,68.86,58.23,20.89,0.002,182237.1,9.25,11.04,12.02,-0.57328,-0.664,0.031,13.2,91,2.542
101,2012-11-29T08:00,2012,334,800,0,67.86,58.56,68.71,57.69,67.84,55.76,4.911,5.586,5.748,5.731,68.85,58.21,21.1,0.002,184706.3,9.3,11.02,12.09,-0.51578,-0.675,0.016,13.2,93,2.598
101,2012-11-29T09:00,2012,334,900,0,67.91,58.67,68.78,57.81,67.86,55.89,4.998,5.657,5.83,5.823,68.91,58.34,21.13,0.002,183663.6,9.24,10.97,11.97,-0.59796,-0.659,0.006,13.2,92,2.57
101,2012-11-29T10:00,2012,334,1000,0,67.9,58.88,68.76,58.03,67.86,56.17,5.632,6.291,6.451,6.451,68.89,58.56,21.18,0.002,179869.5,9.02,10.73,11.69,-0.53947,-0.658,0.001,13.2,90,2.514
101,2012-11-29T11:00,2012,334,1100,0,67.95,58.98,68.81,58.13,67.88,56.28,6.371,6.998,7.167,7.159,68.94,58.65,21.14,0.001,178349.5,8.97,10.67,11.6,-0.20801,-0.627,0.008,13.2,90,2.514
101,2012-11-29T12:00,2012,334,1200,0,67.97,59.18,68.81,58.34,67.89,56.48,7.24,7.845,8.01,7.987,68.95,58.84,21.15,0.001,175201.6,8.79,10.47,11.41,-0.25033,-0.605,0.026,13.2,88,2.458
101,2012-11-29T13:00,2012,334,1300,0,68.01,59.29,68.83,58.51,67.92,56.63,8.32,8.92,9.06,9.04,68.99,58.99,21.15,0.001,173196.2,8.72,10.32,11.29,-0.28716,-0.602,0.024,13.19,87,2.43
101,2012-11-29T14:00,2012,334,1400,0,68.15,60.29,68.94,58.72,68.04,56.86,9.14,9.72,9.87,9.86,69.1,59.47,21.11,0.002,166783.7,7.859,10.22,11.18,-0.39674,-0.581,0.01,13.19,83,2.318
101,2012-11-29T15:00,2012,334,1500,0,67.94,59.47,68.75,58.52,67.87,57.31,9.59,10.18,10.31,10.31,68.9,59.26,21.03,0.002,166193.5,8.48,10.23,10.56,-0.36499,-0.59,0.004,13.19,84,2.346
101,2012-11-29T16:00,2012,334,1600,0,68.03,59.48,68.85,58.5,67.98,56.87,9.54,10.16,10.28,10.26,69,59.13,21,0.002,170124.4,8.55,10.35,11.11,-0.49805,-0.622,0.018,13.18,85,2.374
101,2012-11-29T17:00,2012,334,1700,0,68.08,59.33,68.87,58.35,68,56.66,9.15,9.79,9.92,9.9,69,58.95,20.87,0.001,172470.7,8.75,10.52,11.34,-0.20627,-0.642,0.016,13.18,87,2.43
101,2012-11-29T18:00,2012,334,1800,0,68.1,59.28,68.9,58.32,68.02,56.62,8.6,9.25,9.4,9.38,69.02,58.9,21.02,0.002,174887.3,8.83,10.58,11.4,-0.3713,-0.649,0.02,13.18,87,2.43
101,2012-11-29T19:00,2012,334,1900,0,68.09,59.25,68.89,58.29,68.02,56.62,8.12,8.76,8.94,8.91,69.01,58.87,21.17,0.002,176287.3,8.84,10.59,11.4,-0.4764,-0.641,0.029,13.18,89,2.486
101,2012-11-29T20:00,2012,334,2000,0,68.1,59.24,68.9,58.26,68.02,56.67,7.723,8.38,8.55,8.52,69.03,58.88,21.17,0.003,176279.7,8.86,10.64,11.34,-0.6739,-0.656,0.027,13.17,88,2.458
101,2012-11-29T21:00,2012,334,2100,0,68.07,59.23,68.88,58.21,68.02,56.64,7.423,8.07,8.26,8.22,69.01,58.84,21.24,0.002,177213.4,8.85,10.67,11.38,-0.39966,-0.647,0.043,13.18,89,2.486
101,2012-11-29T22:00,2012,334,2200,0,68.07,59.17,68.89,58.16,68.03,56.55,7.168,7.821,8.01,7.966,69.03,58.78,20.9,0.002,175545.3,8.9,10.73,11.47,-0.54345,-0.653,0.045,13.17,88,2.458
101,2012-11-29T23:00,2012,334,2300,0,68.04,59.12,68.85,58.12,67.99,56.5,6.959,7.615,7.805,7.761,69.01,58.74,20.99,0.003,176542.6,8.92,10.74,11.49,-0.74224,-0.656,0.044,13.18,89,2.486
101,2012-11-30T00:00,2012,335,0,0,68.05,59.17,68.88,58.15,68.01,56.57,6.867,7.526,7.715,7.672,69.01,58.81,21,0.002,176043.1,8.88,10.73,11.44,-0.61801,-0.659,0.042,13.18,88,2.458
101,2012-11-30T01:00,2012,335,100,0,68.04,59.2,68.87,58.2,68.02,56.62,6.904,7.558,7.753,7.701,69.01,58.84,21.05,0.002,175704,8.84,10.67,11.4,-0.47613,-0.654,0.052,13.18,88,2.458
101,2012-11-30T02:00,2012,335,200,0,68.08,59.25,68.89,58.29,68.02,56.67,7.038,7.706,7.881,7.839,69.02,58.91,21.01,0.002,174553.5,8.83,10.6,11.35,-0.59062,-0.668,0.042,13.18,87,2.43
101,2012-11-30T03:00,2012,335,300,0,68.07,59.22,68.88,58.29,68.02,56.64,7.219,7.884,8.06,8.01,69.01,58.88,21.05,0.002,175161.6,8.85,10.59,11.37,-0.43175,-0.665,0.046,13.18,87,2.43
101,2012-11-30T04:00,2012,335,400,0,68.06,59.15,68.88,58.19,68.02,56.56,7.295,7.97,8.13,8.11,69.01,58.8,21.01,0.002,176307.1,8.91,10.69,11.46,-0.47515,-0.675,0.026,13.17,88,2.458
101,2012-11-30T05:00,2012,335,500,0,68.08,59.09,68.87,58.13,68,56.49,7.185,7.853,8.03,7.992,69,58.74,21.1,0.002,178034.3,8.99,10.74,11.51,-0.52141,-0.668,0.039,13.18,89,2.486
101,2012-11-30T06:00,2012,335,600,0,68.05,59.02,68.88,58.07,68.02,56.44,7.07,7.737,7.917,7.877,69.01,58.67,21.12,0.002,179229.5,9.03,10.81,11.58,-0.38055,-0.667,0.04,13.18,89,2.486
101,2012-11-30T07:00,2012,335,700,0,68.07,58.92,68.89,57.95,68.02,56.3,6.776,7.458,7.637,7.599,69.02,58.56,20.87,0.001,179303.3,9.15,10.94,11.72,-0.25088,-0.682,0.038,13.18,90,2.514
101,2012-11-30T08:00,2012,335,800,0,68.04,58.86,68.84,57.89,67.98,56.26,6.432,7.105,7.296,7.26,68.99,58.51,21.16,0.002,182040.5,9.18,10.95,11.72,-0.64625,-0.673,0.037,13.18,90,2.514
101,2012-11-30T09:00,2012,335,900,0,68.02,58.75,68.82,57.78,67.97,56.12,6.137,6.815,7.009,6.974,68.99,58.39,21.06,0.001,182981,9.27,11.05,11.85,-0.16677,-0.678,0.036,13.18,91,2.542
101,2012-11-30T10:00,2012,335,1000,0,68.03,58.72,68.84,57.75,67.98,56.07,5.966,6.638,6.84,6.799,69,58.36,21.03,0.001,183381.3,9.3,11.08,11.91,-0.32608,-0.671,0.041,13.18,91,2.542
101,2012-11-30T11:00,2012,335,1100,0,68.03,58.8,68.85,57.82,67.99,56.15,6.154,6.81,7.017,6.967,69,58.44,21.06,0.002,182572,9.23,11.02,11.84,-0.36617,-0.655,0.05,13.18,91,2.542
101,2012-11-30T12:00,2012,335,1200,0,68.02,58.83,68.83,57.87,67.97,56.16,6.684,7.338,7.525,7.487,69,58.47,21.01,0.002,181423.9,9.19,10.97,11.81,-0.44848,-0.654,0.039,13.18,90,2.514
101,2012-11-30T13:00,2012,335,1300,0,68.02,58.9,68.83,57.94,67.97,56.26,6.948,7.599,7.782,7.743,68.98,58.54,21.04,0.003,180240,9.12,10.89,11.71,-0.70594,-0.652,0.038,13.18,89,2.486
101,2012-11-30T14:00,2012,335,1400,0,68.02,58.97,68.85,58.02,67.98,56.33,7.21,7.865,8.04,8.01,69,58.62,21.14,0.001,179954.3,9.05,10.82,11.65,-0.2942,-0.655,0.032,13.18,90,2.514
101,2012-11-30T15:00,2012,335,1500,0,68.03,58.99,68.84,58.02,67.97,56.36,7.307,7.958,8.14,8.1,69,58.64,21.15,0.002,179732.3,9.03,10.82,11.62,-0.52017,-0.651,0.034,13.18,89,2.486
101,2012-11-30T16:00,2012,335,1600,0,68.04,58.9,68.85,57.91,68,56.25,7.106,7.773,7.945,7.909,69,58.53,20.9,0.001,179656,9.14,10.94,11.75,-0.26171,-0.668,0.036,13.18,89,2.486
101,2012-11-30T17:00,2012,335,1700,0,68.03,58.84,68.84,57.87,67.98,56.21,6.736,7.418,7.589,7.548,69,58.48,20.89,0.001,180202,9.19,10.98,11.77,-0.25152,-0.682,0.042,13.18,89,2.486
101,2012-11-30T18:00,2012,335,1800,0,68.02,58.83,68.83,57.85,67.97,56.19,6.44,7.122,7.299,7.251,69,58.47,20.9,0.001,180371.8,9.2,10.98,11.78,-0.21584,-0.683,0.048,13.18,90,2.514
101,2012-11-30T19:00,2012,335,1900,0,68.02,58.81,68.81,57.83,67.93,56.18,6.254,6.94,7.117,7.069,68.99,58.46,20.91,0.002,180356.4,9.21,10.98,11.75,-0.57373,-0.686,0.048,13.18,89,2.486
101,2012-11-30T20:00,2012,335,2000,0,68,58.75,68.78,57.76,67.91,56.1,6.058,6.744,6.926,6.878,68.95,58.4,21.02,0.001,182145.2,9.24,11.03,11.81,-0.23078,-0.686,0.049,13.18,90,2.514
101,2012-11-30T21:00,2012,335,2100,0,68,58.69,68.78,57.71,67.9,56.05,5.777,6.45,6.652,6.599,68.95,58.35,21.13,0.003,183878.7,9.3,11.07,11.85,-0.6468,-0.673,0.053,13.18,91,2.542
101,2012-11-30T22:00,2012,335,2200,0,67.99,58.64,68.8,57.65,67.92,55.99,5.417,6.099,6.302,6.25,68.95,58.29,20.9,0,182967.5,9.35,11.15,11.92,-0.05406,-0.682,0.052,13.18,91,2.542
101,2012-11-30T23:00,2012,335,2300,0,67.97,58.6,68.77,57.61,67.9,55.97,5.133,5.82,6.026,5.971,68.93,58.27,20.91,0.001,183306.6,9.37,11.15,11.93,-0.23447,-0.687,0.055,13.18,90,2.514
101,2012-12-01T00:00,2012,336,0,0,67.92,58.56,68.76,57.57,67.88,55.9,4.92,5.608,5.814,5.751,68.89,58.21,20.82,0.001,182896,9.36,11.19,11.97,-0.2469,-0.688,0.063,13.19,91,2.542
101,2012-12-01T01:00,2012,336,100,0,67.89,58.53,68.73,57.52,67.84,55.87,4.748,5.441,5.647,5.581,68.86,58.18,20.86,0.001,183338.9,9.37,11.21,11.97,-0.29073,-0.694,0.066,13.19,90,2.514
101,2012-12-01T02:00,2012,336,200,0,67.88,58.46,68.73,57.44,67.83,55.74,4.605,5.31,5.504,5.439,68.86,58.1,20.94,0.001,185446.9,9.43,11.28,12.08,-0.24382,-0.705,0.065,13.19,92,2.57
101,2012-12-01T03:00,2012,336,300,0,67.88,58.32,68.71,57.32,67.81,55.61,4.282,4.989,5.193,5.123,68.85,57.96,20.94,0.002,187450.2,9.56,11.39,12.2,-0.38054,-0.707,0.07,13.19,93,2.598
101,2012-12-01T04:00,2012,336,400,0,67.87,58.28,68.72,57.27,67.82,55.56,3.966,4.69,4.884,4.814,68.86,57.91,20.86,0,187554.8,9.59,11.45,12.26,-0.09435,-0.725,0.07,13.19,92,2.57
101,2012-12-01T05:00,2012,336,500,0,67.87,58.29,68.71,57.28,67.82,55.56,3.665,4.382,4.588,4.516,68.87,57.93,20.88,0.001,187646.6,9.58,11.43,12.26,-0.34475,-0.716,0.073,13.19,93,2.598
101,2012-12-01T06:00,2012,336,600,0,67.87,58.33,68.72,57.31,67.84,55.58,3.538,4.253,4.462,4.392,68.86,57.96,20.9,0.001,187410.9,9.54,11.41,12.26,-0.20575,-0.715,0.07,13.2,93,2.598
101,2012-12-01T07:00,2012,336,700,0,67.86,58.33,68.71,57.29,67.84,55.56,3.453,4.168,4.376,4.297,68.85,57.95,20.8,0.001,186695,9.53,11.42,12.29,-0.19522,-0.714,0.079,13.2,92,2.57
101,2012-12-01T08:00,2012,336,800,0,67.85,58.29,68.69,57.26,67.81,55.53,3.424,4.139,4.346,4.267,68.84,57.91,20.86,0.001,187533.4,9.56,11.44,12.28,-0.25128,-0.715,0.079,13.2,92,2.57
101,2012-12-01T09:00,2012,336,900,0,67.86,58.33,68.71,57.32,67.85,55.58,3.436,4.149,4.358,4.278,68.85,57.97,20.9,0.001,187328.4,9.53,11.4,12.27,-0.17139,-0.713,0.08,13.2,92,2.57
101,2012-12-01T10:00,2012,336,1000,0,67.85,58.41,68.7,57.39,67.82,55.66,3.648,4.352,4.559,4.477,68.83,58.05,21,0.002,186596.4,9.44,11.31,12.16,-0.49024,-0.704,0.082,13.2,92,2.57
101,2012-12-01T11:00,2012,336,1100,0,67.86,58.51,68.71,57.51,67.85,55.74,4.005,4.694,4.902,4.824,68.86,58.16,21.02,0.001,185407.3,9.35,11.2,12.1,-0.2337,-0.689,0.078,13.2,91,2.542
101,2012-12-01T12:00,2012,336,1200,0,67.87,58.57,68.72,57.59,67.85,55.83,4.406,5.087,5.29,5.215,68.86,58.23,21.07,0.001,184589.3,9.3,11.12,12.01,-0.34715,-0.681,0.076,13.2,91,2.542
101,2012-12-01T13:00,2012,336,1300,0,67.87,58.66,68.72,57.67,67.85,55.91,4.786,5.471,5.662,5.592,68.86,58.32,21.18,0.001,184210,9.22,11.05,11.94,-0.26027,-0.685,0.07,13.2,91,2.542
101,2012-12-01T14:00,2012,336,1400,0,67.9,58.7,68.74,57.72,67.85,55.97,5.119,5.799,5.988,5.917,68.88,58.37,21.17,0.001,183551.9,9.2,11.03,11.88,-0.2609,-0.68,0.072,13.2,90,2.514
101,2012-12-01T15:00,2012,336,1500,0,67.93,58.75,68.78,57.77,67.87,56.03,5.396,6.076,6.265,6.195,68.91,58.42,21.18,0.001,183199.3,9.18,11,11.84,-0.20514,-0.679,0.07,13.19,91,2.542
101,2012-12-01T16:00,2012,336,1600,0,67.91,58.69,68.76,57.72,67.84,55.96,5.538,6.217,6.408,6.338,68.89,58.35,21.09,0.002,183085.5,9.22,11.04,11.89,-0.58498,-0.679,0.07,13.19,90,2.514
101,2012-12-01T17:00,2012,336,1700,0,67.91,58.66,68.75,57.68,67.84,55.93,5.53,6.217,6.402,6.334,68.89,58.3,20.99,0.002,182742.7,9.25,11.07,11.92,-0.37216,-0.687,0.067,13.19,90,2.514
101,2012-12-01T18:00,2012,336,1800,0,67.92,58.65,68.76,57.64,67.85,55.93,5.487,6.166,6.365,6.285,68.9,58.3,20.91,0.001,182480.8,9.27,11.12,11.92,-0.24637,-0.679,0.08,13.19,90,2.514
101,2012-12-01T19:00,2012,336,1900,0,67.91,58.69,68.75,57.7,67.85,55.98,5.417,6.093,6.296,6.216,68.88,58.34,21.1,0.002,183183.8,9.22,11.05,11.87,-0.36752,-0.676,0.081,13.19,90,2.514
101,2012-12-01T20:00,2012,336,2000,0,67.93,58.72,68.76,57.76,67.87,56.05,5.487,6.151,6.365,6.288,68.9,58.39,21.12,0.002,182600.9,9.2,11,11.82,-0.50608,-0.665,0.077,13.19,90,2.514
101,2012-12-01T21:00,2012,336,2100,0,67.93,58.77,68.77,57.78,67.88,56.09,5.573,6.243,6.451,6.376,68.91,58.46,21.19,0.001,182634.4,9.16,10.98,11.78,-0.3081,-0.67,0.075,13.19,91,2.542
101,2012-12-01T22:00,2012,336,2200,0,67.95,58.79,68.77,57.8,67.88,56.12,5.701,6.37,6.576,6.504,68.92,58.46,21.1,0.001,181697.6,9.16,10.96,11.76,-0.26664,-0.668,0.072,13.19,89,2.486
101,2012-12-01T23:00,2012,336,2300,0,67.97,58.82,68.78,57.85,67.9,56.16,5.849,6.512,6.722,6.642,68.94,58.49,21.04,0.001,180823.9,9.15,10.93,11.74,-0.32687,-0.663,0.08,13.19,89,2.486
101,2012-12-02T00:00,2012,337,0,0,68,58.91,68.78,57.93,67.91,56.24,6.005,6.669,6.873,6.805,68.95,58.56,20.86,0.001,177983.6,9.09,10.85,11.66,-0.1218,-0.664,0.068,13.19,88,2.458
101,2012-12-02T01:00,2012,337,100,0,68,58.97,68.8,58.01,67.92,56.34,6.257,6.915,7.123,7.045,68.97,58.63,20.92,0.002,177381.5,9.03,10.79,11.58,-0.39229,-0.658,0.078,13.18,88,2.458
101,2012-12-02T02:00,2012,337,200,0,67.99,59,68.81,58.04,67.92,56.38,6.501,7.15,7.362,7.29,68.95,58.67,21.01,0.002,177614.1,9,10.77,11.54,-0.54495,-0.649,0.072,13.18,87,2.43
101,2012-12-02T03:00,2012,337,300,0,68.03,59.15,68.85,58.21,67.99,56.57,6.744,7.382,7.602,7.527,69,58.83,21.03,0.002,175694.5,8.88,10.65,11.42,-0.37659,-0.638,0.075,13.18,87,2.43
101,2012-12-02T04:00,2012,337,400,0,68.03,59.15,68.85,58.18,68,56.51,7.007,7.648,7.862,7.796,69,58.81,21.07,0.002,176579.6,8.87,10.67,11.48,-0.34806,-0.641,0.065,13.18,87,2.43
101,2012-12-02T05:00,2012,337,500,0,68.09,59.21,68.91,58.26,68.02,56.62,7.184,7.827,8.03,7.972,69.04,58.88,21.06,0.002,175927.1,8.88,10.65,11.4,-0.53467,-0.643,0.063,13.18,87,2.43
101,2012-12-02T06:00,2012,337,600,0,68.07,59.21,68.89,58.24,68.02,56.59,7.369,7.994,8.22,8.16,69.02,58.86,20.92,0.003,174814.1,8.87,10.65,11.43,-0.6831,-0.625,0.059,13.18,87,2.43
101,2012-12-02T07:00,2012,337,700,0,68.09,59.16,68.91,58.2,68.03,56.61,7.473,8.1,8.32,8.25,69.04,58.82,20.89,0,175133.9,8.92,10.7,11.42,-0.09491,-0.626,0.068,13.18,86,2.402
101,2012-12-02T08:00,2012,337,800,0,68.15,59.23,68.98,58.32,68.06,56.72,7.562,8.19,8.41,8.35,69.07,58.92,20.77,0,173384.1,8.91,10.66,11.35,-0.05079,-0.627,0.065,13.17,86,2.402
101,2012-12-02T09:00,2012,337,900,0,68.14,59.42,68.98,58.51,68.06,56.95,7.82,8.4,8.66,8.56,69.08,59.13,20.75,0.001,169742.4,8.72,10.47,11.11,-0.09081,-0.584,0.101,13.17,83,2.318
101,2012-12-02T10:00,2012,337,1000,0,68.08,59.49,68.92,58.58,68.02,57.01,8.29,8.86,9.09,9.03,69.06,59.18,20.81,0.002,168313.8,8.59,10.34,11.02,-0.31307,-0.57,0.062,13.17,84,2.346
101,2012-12-02T11:00,2012,337,1100,0,68.11,59.6,68.95,58.66,68.03,57.09,8.96,9.54,9.75,9.69,69.06,59.28,20.77,0.001,166804.3,8.51,10.29,10.95,-0.24721,-0.579,0.063,13.18,82,2.291
101,2012-12-02T12:00,2012,337,1200,0,68.12,59.57,68.95,58.67,68.03,57.07,9.49,10.08,10.26,10.21,69.06,59.26,20.89,0.002,168016.9,8.55,10.27,10.96,-0.36158,-0.584,0.05,13.17,83,2.318
101,2012-12-02T13:00,2012,337,1300,0,68.08,59.6,68.89,58.7,67.99,57.14,9.88,10.44,10.63,10.59,69.02,59.3,20.96,0.002,167180.5,8.48,10.2,10.85,-0.33338,-0.561,0.04,13.18,83,2.318
101,2012-12-02T14:00,2012,337,1400,0,68.1,59.75,68.94,58.87,68.02,57.31,10.28,10.84,11.01,10.98,69.06,59.47,21.02,0.003,165342.1,8.34,10.07,10.71,-0.69385,-0.564,0.032,13.18,82,2.291
101,2012-12-02T15:00,2012,337,1500,0,68.1,59.89,68.92,59.05,68.02,57.5,10.79,11.34,11.5,11.48,69.06,59.64,21.15,0.002,163463.3,8.21,9.88,10.53,-0.44068,-0.548,0.027,13.18,81,2.263
101,2012-12-02T16:00,2012,337,1600,0,68.11,59.92,68.93,59.05,68.03,57.54,11.19,11.74,11.89,11.87,69.06,59.67,21.17,0.003,163275,8.19,9.87,10.49,-0.69543,-0.545,0.02,13.18,82,2.291
101,2012-12-02T17:00,2012,337,1700,0,68.08,59.88,68.92,59.02,68.01,57.51,11.4,11.93,12.08,12.07,69.05,59.63,21.1,0.001,163006.2,8.2,9.91,10.51,-0.30649,-0.537,0.01,13.18,81,2.263
101,2012-12-02T18:00,2012,337,1800,0,68.12,59.9,68.93,59.03,68.03,57.52,11.49,12.03,12.17,12.17,69.06,59.63,20.9,0.002,161599.9,8.21,9.9,10.52,-0.39504,-0.537,0.001,13.18,80,2.235
101,2012-12-02T19:00,2012,337,1900,0,68.1,59.92,68.93,59.05,68.01,57.55,11.59,12.13,12.27,12.27,69.05,59.65,20.81,0.001,160287.4,8.18,9.88,10.46,-0.30925,-0.542,0,13.18,80,2.235
101,2012-12-02T20:00,2012,337,2000,0,68.1,59.91,68.93,59.02,68,57.56,11.65,12.2,12.33,12.33,69.04,59.64,20.99,0.002,161760.3,8.19,9.9,10.44,-0.40975,-0.542,0.002,13.17,81,2.263
101,2012-12-02T21:00,2012,337,2100,0,68.09,59.94,68.91,59.03,68.02,57.58,11.69,12.22,12.36,12.36,69.04,59.65,21.22,0.003,163160.9,8.15,9.88,10.44,-0.61433,-0.529,-0.001,13.17,81,2.263
101,2012-12-02T22:00,2012,337,2200,0,68.1,59.92,68.9,59.02,68.01,57.57,11.68,12.2,12.35,12.35,69.04,59.63,21.22,0.002,163338.1,8.18,9.88,10.44,-0.4238,-0.526,0,13.18,82,2.291
101,2012-12-02T23:00,2012,337,2300,0,68.09,59.94,68.9,59.03,68.01,57.58,11.66,12.18,12.33,12.33,69.04,59.65,21.2,0.002,162843.7,8.15,9.87,10.43,-0.51812,-0.519,-0.004,13.18,81,2.263
101,2012-12-03T00:00,2012,338,0,0,68.12,60,68.93,59.1,68.05,57.64,11.77,12.3,12.44,12.44,69.08,59.72,21.15,0.003,162063.3,8.13,9.84,10.41,-0.5887,-0.53,0,13.18,81,2.263
101,2012-12-03T01:00,2012,338,100,0,68.11,60.01,68.92,59.12,68.04,57.65,11.93,12.46,12.59,12.59,69.07,59.74,21.01,0.002,160532,8.1,9.8,10.39,-0.51131,-0.53,0,13.17,79,2.207
101,2012-12-03T02:00,2012,338,200,0,68.06,60.01,68.88,59.12,67.99,57.68,12.07,12.58,12.73,12.73,69.02,59.74,21.16,0.002,160734.8,8.05,9.76,10.31,-0.36515,-0.508,0,13.18,81,2.263
101,2012-12-03T03:00,2012,338,300,0,68.13,60.08,68.92,59.18,68.04,57.73,12.21,12.73,12.86,12.87,69.06,59.8,21.19,0.003,160710.8,8.05,9.74,10.3,-0.6509,-0.518,-0.003,13.17,80,2.235
101,2012-12-03T04:00,2012,338,400,0,68.11,60.07,68.92,59.17,68.04,57.73,12.34,12.86,12.99,12.99,69.06,59.8,21.14,0.002,160379.2,8.04,9.75,10.31,-0.3701,-0.514,0,13.18,80,2.235
101,2012-12-03T05:00,2012,338,500,0,68.08,60.05,68.89,59.14,68,57.72,12.42,12.92,13.06,13.06,69.03,59.78,21.19,0.004,160559.6,8.03,9.74,10.28,-0.87409,-0.498,0,13.18,80,2.235
101,2012-12-03T06:00,2012,338,600,0,68.15,60.08,68.93,59.16,68.06,57.73,12.5,13.01,13.15,13.15,69.08,59.81,21,0.002,159785.7,8.07,9.77,10.32,-0.35165,-0.506,-0.001,13.18,79,2.207
101,2012-12-03T07:00,2012,338,700,0,68.1,59.96,68.9,59.03,68.02,57.63,12.45,12.95,13.09,13.1,69.05,59.67,20.88,0.001,160209.5,8.15,9.87,10.4,-0.2746,-0.504,-0.01,13.18,80,2.235
101,2012-12-03T08:00,2012,338,800,0,68.08,59.91,68.88,58.99,68,57.58,12.25,12.76,12.9,12.9,69.03,59.63,21.16,0.002,162770,8.17,9.9,10.42,-0.41764,-0.509,-0.006,13.18,81,2.263
101,2012-12-03T09:00,2012,338,900,0,67.52,59.74,68.25,58.97,67.38,57.61,12.26,12.76,12.91,12.91,68.38,59.63,21.11,0.002,153033.8,7.778,9.28,9.77,-0.48695,-0.495,0,13.18,74,2.067
101,2012-12-03T10:00,2012,338,1000,0,25.98,24.64,25.91,25.21,25.77,25.33,12.44,12.81,12.99,13.06,25.64,25.39,19.04,0,13124.3,1.34,0.705,0.435,0,-0.366,-0.07,13.2,0,0
101,2012-12-03T11:00,2012,338,1100,0,13.28,12.84,13.19,13.16,14.45,13.18,14.34,12.82,13.64,13.05,13.21,13.02,10.83,0,4892.271,0.44,0.033,1.264,0,1.522,0.585,13.25,2,0.056
101,2012-12-03T12:00,2012,338,1200,0,12.97,12.61,12.84,12.87,21.62,14.75,13.04,13.27,13.33,13.45,12.71,12.72,12.81,0,24900.73,0.364,-0.027,6.863,0,-0.232,-0.119,13.28,0,0
101,2012-12-03T13:00,2012,338,1300,0,16.13,14.77,16.23,14.58,20.85,15.03,13.5,13.66,13.76,13.8,16.23,14.37,16.33,0,39911.08,1.361,1.648,5.821,0,-0.16,-0.048,13.31,16,0.447
101,2012-12-03T14:00,2012,338,1400,0,64.65,56.97,65.54,55.82,64.69,54.09,14.35,14.77,14.7,14.69,65.8,56.36,20.95,0.002,158275.2,7.679,9.72,10.59,-0.36224,-0.42,0.009,13.28,80,2.235
101,2012-12-03T15:00,2012,338,1500,0,67.44,59.84,68.26,59,67.39,57.59,15.04,15.49,15.47,15.45,68.42,59.65,21.11,0.004,152078.8,7.607,9.26,9.81,-0.61326,-0.451,0.03,13.25,76,2.123
101,2012-12-03T16:00,2012,338,1600,0,67.54,59.75,68.37,58.88,67.51,57.42,15.06,15.52,15.54,15.53,68.49,59.49,20.96,0.003,154898.3,7.787,9.49,10.09,-0.53777,-0.462,0.019,13.22,78,2.179
101,2012-12-03T17:00,2012,338,1700,0,67.7,59.55,68.49,58.67,67.62,57.06,14.46,14.98,15,15.01,68.61,59.24,20.83,0.005,160528.1,8.15,9.83,10.56,-1.12771,-0.528,-0.012,13.21,79,2.207
101,2012-12-03T18:00,2012,338,1800,0,67.69,59.39,68.49,58.53,67.6,56.87,13.56,14.1,14.15,14.17,68.58,59.09,21.03,0.003,164677.1,8.3,9.96,10.73,-0.5821,-0.534,-0.015,13.2,81,2.263
101,2012-12-03T19:00,2012,338,1900,0,67.67,59.27,68.49,58.42,67.59,56.75,12.64,13.19,13.27,13.28,68.58,58.95,21,0.002,166271.7,8.41,10.07,10.84,-0.40874,-0.551,-0.014,13.19,83,2.318
101,2012-12-03T20:00,2012,338,2000,0,67.71,59.16,68.52,58.3,67.61,56.64,11.79,12.36,12.46,12.46,68.6,58.85,20.93,0.003,168095,8.54,10.22,10.97,-0.70091,-0.571,0.001,13.18,83,2.318
101,2012-12-03T21:00,2012,338,2100,0,67.74,59.15,68.58,58.26,67.68,56.59,10.96,11.54,11.66,11.66,68.68,58.81,20.87,0.001,169128.5,8.59,10.32,11.09,-0.20995,-0.577,-0.005,13.18,84,2.346
101,2012-12-03T22:00,2012,338,2200,0,67.8,59.07,68.64,58.13,67.72,56.47,10.25,10.85,10.98,10.97,68.73,58.68,20.63,0.002,169839.5,8.73,10.51,11.25,-0.59601,-0.595,0.006,13.18,84,2.346
101,2012-12-03T23:00,2012,338,2300,0,67.79,59.03,68.64,58.08,67.7,56.46,9.58,10.17,10.33,10.31,68.71,58.66,20.73,0.002,171087.8,8.76,10.57,11.24,-0.5677,-0.582,0.013,13.18,85,2.374
101,2012-12-04T00:00,2012,339,0,0,67.76,59.02,68.61,58.06,67.66,56.47,9.08,9.66,9.84,9.83,68.68,58.65,20.77,0.002,170962.8,8.75,10.54,11.19,-0.55234,-0.576,0.009,13.18,85,2.374
101,2012-12-04T01:00,2012,339,100,0,67.71,59.02,68.56,58.07,67.61,56.46,8.74,9.31,9.51,9.49,68.65,58.65,20.82,0.002,170590.5,8.7,10.49,11.15,-0.3584,-0.566,0.015,13.18,85,2.374
101,2012-12-04T02:00,2012,339,200,0,67.63,58.98,68.49,58.01,67.54,56.45,8.54,9.08,9.31,9.28,68.57,58.61,21,0.002,171406.4,8.65,10.48,11.09,-0.51891,-0.542,0.032,13.18,85,2.374
101,2012-12-04T03:00,2012,339,300,0,67.64,58.98,68.5,57.99,67.52,56.5,8.41,8.96,9.18,9.14,68.58,58.61,20.97,0.002,171000.6,8.66,10.51,11.02,-0.50415,-0.558,0.038,13.18,86,2.402
101,2012-12-04T04:00,2012,339,400,0,67.73,59,68.59,58,67.59,56.55,8.2,8.78,8.98,8.93,68.65,58.65,20.82,0.002,170640,8.73,10.58,11.04,-0.32907,-0.578,0.057,13.18,85,2.374
