id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-12-04T05:00,2012,339,500,0,67.71,58.92,68.56,57.97,67.59,56.45,8.13,8.68,8.91,8.88,68.64,58.58,20.8,0.002,171463.2,8.78,10.6,11.14,-0.45858,-0.545,0.032,13.18,85,2.374
101,2012-12-04T06:00,2012,339,600,0,67.78,59.08,68.64,58.11,67.68,56.62,8.12,8.68,8.89,8.86,68.71,58.74,20.65,0.002,168853.4,8.7,10.52,11.06,-0.32847,-0.564,0.031,13.19,84,2.346
101,2012-12-04T07:00,2012,339,700,0,67.79,59.2,68.65,58.29,67.66,56.79,8.43,8.97,9.19,9.14,68.72,58.91,20.66,0.001,166421.8,8.59,10.36,10.87,-0.25349,-0.541,0.052,13.19,83,2.318
101,2012-12-04T08:00,2012,339,800,0,67.75,59.31,68.61,58.46,67.64,56.88,8.98,9.49,9.72,9.69,68.65,59.03,20.89,0.002,165575.3,8.45,10.15,10.76,-0.35669,-0.508,0.03,13.19,82,2.291
101,2012-12-04T09:00,2012,339,900,0,67.75,59.44,68.6,58.59,67.64,57.02,9.6,10.1,10.32,10.29,68.66,59.15,20.92,0.001,163484.3,8.31,10.01,10.62,-0.16147,-0.508,0.028,13.18,81,2.263
101,2012-12-04T10:00,2012,339,1000,0,67.82,59.61,68.68,58.8,67.73,57.17,10.29,10.81,11,10.98,68.73,59.33,20.79,0.002,160900.6,8.22,9.89,10.56,-0.33827,-0.517,0.023,13.18,80,2.235
101,2012-12-04T11:00,2012,339,1100,0,67.82,59.66,68.68,58.84,67.75,57.21,10.98,11.51,11.68,11.67,68.73,59.36,20.77,0.002,160153.1,8.16,9.85,10.54,-0.4574,-0.522,0.013,13.18,80,2.235
101,2012-12-04T12:00,2012,339,1200,0,67.92,59.77,68.75,58.91,67.82,57.3,11.56,12.09,12.24,12.24,68.8,59.45,20.64,0.003,158807.4,8.15,9.83,10.52,-0.57848,-0.532,0.004,13.18,80,2.235
101,2012-12-04T13:00,2012,339,1300,0,67.95,59.84,68.78,58.98,67.85,57.37,12.09,12.62,12.76,12.76,68.83,59.52,20.72,0.002,158814,8.11,9.8,10.48,-0.3409,-0.533,0.001,13.17,82,2.291
101,2012-12-04T14:00,2012,339,1400,0,67.98,59.9,68.81,59.07,67.88,57.48,12.48,13.02,13.14,13.15,68.88,59.6,20.66,0.002,157430.1,8.08,9.74,10.39,-0.3942,-0.534,-0.008,13.17,80,2.235
101,2012-12-04T15:00,2012,339,1500,0,67.94,59.95,68.75,59.12,67.83,57.55,12.91,13.44,13.54,13.55,68.83,59.66,20.71,0.002,156097.6,7.991,9.64,10.28,-0.47356,-0.532,-0.01,13.17,79,2.207
101,2012-12-04T16:00,2012,339,1600,0,67.96,60.04,68.77,59.2,67.86,57.68,13.29,13.82,13.91,13.93,68.85,59.75,20.7,0.004,154701.8,7.921,9.57,10.18,-0.79407,-0.537,-0.022,13.17,78,2.179
101,2012-12-04T17:00,2012,339,1700,0,67.92,60.09,68.75,59.24,67.82,57.78,13.67,14.17,14.26,14.28,68.84,59.82,20.59,0.002,152244.3,7.835,9.51,10.04,-0.53373,-0.505,-0.02,13.17,78,2.179
101,2012-12-04T18:00,2012,339,1800,0,67.96,60.19,68.78,59.35,67.85,57.91,14.09,14.58,14.68,14.71,68.87,59.91,20.52,0.002,150381.1,7.777,9.43,9.94,-0.33612,-0.49,-0.026,13.17,76,2.123
101,2012-12-04T19:00,2012,339,1900,0,67.92,60.24,68.72,59.43,67.82,58.01,14.52,15.01,15.09,15.11,68.82,59.98,20.78,0.002,150234.3,7.676,9.29,9.8,-0.53681,-0.49,-0.024,13.17,76,2.123
101,2012-12-04T20:00,2012,339,2000,0,67.9,60.26,68.72,59.46,67.79,58.09,14.86,15.33,15.42,15.45,68.81,60.01,20.74,0.002,149031.3,7.643,9.26,9.7,-0.48988,-0.468,-0.027,13.17,77,2.151
101,2012-12-04T21:00,2012,339,2100,0,67.88,60.29,68.69,59.46,67.78,58.14,15.16,15.6,15.7,15.73,68.79,60.03,20.8,0.003,148602.7,7.588,9.23,9.64,-0.60163,-0.447,-0.031,13.17,75,2.095
101,2012-12-04T22:00,2012,339,2200,0,67.93,60.35,68.73,59.5,67.83,58.22,15.43,15.88,15.97,16,68.83,60.08,20.7,0.003,147715.9,7.581,9.23,9.61,-0.65967,-0.45,-0.033,13.17,76,2.123
101,2012-12-04T23:00,2012,339,2300,0,67.91,60.37,68.71,59.53,67.8,58.29,15.63,16.07,16.16,16.2,68.8,60.1,20.88,0,147853.5,7.537,9.18,9.51,-0.08073,-0.44,-0.035,13.17,75,2.095
101,2012-12-05T00:00,2012,340,0,0,67.87,60.36,68.68,59.53,67.74,58.3,15.8,16.22,16.31,16.35,68.77,60.1,20.9,0.002,147224.6,7.505,9.15,9.44,-0.44198,-0.422,-0.032,13.18,76,2.123
101,2012-12-05T01:00,2012,340,100,0,67.89,60.4,68.7,59.56,67.77,58.3,15.91,16.33,16.42,16.46,68.78,60.12,20.91,0.004,147359.5,7.491,9.14,9.47,-0.74118,-0.427,-0.038,13.18,75,2.095
101,2012-12-05T02:00,2012,340,200,0,67.89,60.4,68.7,59.57,67.77,58.32,15.99,16.42,16.51,16.55,68.79,60.13,20.89,0.003,147086.8,7.492,9.13,9.45,-0.47843,-0.428,-0.039,13.17,76,2.123
101,2012-12-05T03:00,2012,340,300,0,67.87,60.36,68.69,59.54,67.75,58.29,16.02,16.44,16.53,16.57,68.76,60.09,20.92,0.003,147542,7.506,9.15,9.46,-0.65412,-0.429,-0.039,13.17,75,2.095
101,2012-12-05T04:00,2012,340,400,0,67.84,60.26,68.66,59.43,67.72,58.19,15.93,16.35,16.45,16.49,68.74,59.99,20.83,0.001,148100.6,7.574,9.23,9.53,-0.18192,-0.415,-0.043,13.17,77,2.151
101,2012-12-05T05:00,2012,340,500,0,67.89,60.22,68.68,59.35,67.8,58.08,15.82,16.25,16.35,16.4,68.77,59.92,20.74,0.001,149669.6,7.67,9.33,9.72,-0.1081,-0.436,-0.045,13.17,77,2.151
101,2012-12-05T06:00,2012,340,600,0,67.92,60.06,68.71,59.18,67.83,57.85,15.52,15.96,16.06,16.12,68.82,59.74,20.49,0.002,151448.7,7.854,9.53,9.98,-0.43348,-0.44,-0.054,13.17,78,2.179
101,2012-12-05T07:00,2012,340,700,0,67.94,59.98,68.72,59.09,67.84,57.73,15.05,15.51,15.61,15.66,68.81,59.65,20.6,0.001,154102.4,7.959,9.63,10.12,-0.21562,-0.465,-0.05,13.16,78,2.179
101,2012-12-05T08:00,2012,340,800,0,67.86,59.83,68.65,58.94,67.78,57.53,14.53,15.01,15.11,15.17,68.75,59.49,20.8,0.002,157218,8.03,9.71,10.25,-0.4355,-0.488,-0.059,13.16,81,2.263
101,2012-12-05T09:00,2012,340,900,0,67.85,59.72,68.66,58.84,67.76,57.36,13.89,14.4,14.49,14.54,68.74,59.38,20.93,0.002,160215.8,8.13,9.82,10.4,-0.45446,-0.507,-0.055,13.17,82,2.291
101,2012-12-05T10:00,2012,340,1000,0,68.03,59.92,68.79,59.03,67.95,57.52,13.58,14.12,14.21,14.27,68.9,59.57,20.72,0.003,158358.2,8.11,9.76,10.43,-0.67244,-0.541,-0.063,13.16,80,2.235
101,2012-12-05T11:00,2012,340,1100,0,67.95,59.9,68.72,59.02,67.86,57.56,13.62,14.14,14.25,14.29,68.83,59.56,20.73,0.003,157028.6,8.04,9.7,10.3,-0.60002,-0.514,-0.04,13.16,80,2.235
101,2012-12-05T12:00,2012,340,1200,0,67.99,59.91,68.78,59.05,67.93,57.53,13.65,14.19,14.28,14.31,68.87,59.58,20.67,0.003,157555.7,8.09,9.73,10.4,-0.77132,-0.539,-0.039,13.16,80,2.235
101,2012-12-05T13:00,2012,340,1300,0,67.95,59.83,68.74,58.97,67.86,57.48,13.49,14.02,14.11,14.15,68.83,59.5,20.69,0.002,158000.7,8.12,9.77,10.39,-0.51164,-0.532,-0.04,13.16,80,2.235
101,2012-12-05T14:00,2012,340,1400,0,67.97,59.85,68.75,58.98,67.9,57.48,13.43,13.98,14.07,14.11,68.84,59.51,20.73,0.002,158437.3,8.12,9.77,10.41,-0.46712,-0.548,-0.037,13.16,80,2.235
101,2012-12-05T15:00,2012,340,1500,0,67.86,59.54,68.65,58.66,67.78,57.17,13.19,13.72,13.83,13.88,68.74,59.19,20.77,0.002,162271,8.32,9.99,10.61,-0.53086,-0.53,-0.046,13.16,83,2.318
101,2012-12-05T16:00,2012,340,1600,0,67.93,59.39,68.73,58.49,67.84,56.93,12.41,12.98,13.08,13.12,68.81,59.02,20.68,0.003,165810.4,8.54,10.24,10.91,-0.73421,-0.569,-0.04,13.16,84,2.346
101,2012-12-05T17:00,2012,340,1700,0,67.94,59.23,68.74,58.29,67.85,56.77,11.5,12.09,12.2,12.24,68.82,58.83,20.45,0.001,166998.3,8.71,10.45,11.08,-0.26982,-0.584,-0.036,13.16,85,2.374
101,2012-12-05T18:00,2012,340,1800,0,67.84,59.14,68.66,58.18,67.76,56.61,10.59,11.18,11.31,11.33,68.73,58.73,20.71,0.002,169746,8.71,10.49,11.15,-0.51904,-0.596,-0.015,13.17,87,2.43
101,2012-12-05T19:00,2012,340,1900,0,67.85,59.08,68.69,58.12,67.79,56.53,9.8,10.39,10.54,10.54,68.77,58.67,20.68,0.002,170944.3,8.77,10.57,11.26,-0.4657,-0.595,-0.002,13.17,86,2.402
101,2012-12-05T20:00,2012,340,2000,0,67.73,58.84,68.56,57.89,67.65,56.3,9.08,9.67,9.84,9.84,68.63,58.45,20.69,0.002,172710,8.89,10.67,11.34,-0.38707,-0.59,0.002,13.18,88,2.458
101,2012-12-05T21:00,2012,340,2100,0,67.52,58.56,68.36,57.6,67.43,55.98,8.32,8.9,9.1,9.09,68.45,58.15,20.59,0,173377.7,8.96,10.76,11.45,-0.10031,-0.579,0.006,13.18,88,2.458
101,2012-12-05T22:00,2012,340,2200,0,67.44,58.44,68.3,57.46,67.37,55.84,7.651,8.24,8.44,8.43,68.38,58.04,20.61,0.002,174640.1,9.01,10.84,11.53,-0.54666,-0.584,0.012,13.18,88,2.458
101,2012-12-05T23:00,2012,340,2300,0,67.17,58.18,68,57.2,67.08,55.58,7.129,7.711,7.921,7.914,68.11,57.77,20.74,0.002,175198.3,8.98,10.8,11.5,-0.58556,-0.581,0.007,13.19,89,2.486
101,2012-12-06T00:00,2012,341,0,0,66.74,57.76,67.59,56.78,66.67,55.16,6.663,7.247,7.464,7.451,67.69,57.35,20.76,0.003,175411.2,8.98,10.81,11.5,-0.66545,-0.584,0.014,13.19,88,2.458
101,2012-12-06T01:00,2012,341,100,0,66.1,57.13,66.94,56.13,66.02,54.51,6.037,6.592,6.846,6.84,67.04,56.71,20.86,0.002,176239.8,8.97,10.8,11.51,-0.33057,-0.555,0.006,13.2,89,2.486
101,2012-12-06T02:00,2012,341,200,0,65.72,56.76,66.57,55.78,65.65,54.16,5.438,5.986,6.254,6.248,66.68,56.35,20.9,0.001,176368.9,8.97,10.8,11.49,-0.22886,-0.548,0.006,13.2,89,2.486
101,2012-12-06T03:00,2012,341,300,0,65.43,56.41,66.28,55.43,65.35,53.82,4.871,5.426,5.695,5.67,66.38,56,20.82,0,176543.7,9.02,10.85,11.54,-0.0716,-0.555,0.026,13.21,89,2.486
101,2012-12-06T04:00,2012,341,400,0,65.11,56.08,65.98,55.1,65.05,53.47,4.345,4.902,5.173,5.15,66.07,55.67,20.77,0.002,176676.4,9.03,10.88,11.58,-0.45301,-0.557,0.023,13.21,89,2.486
101,2012-12-06T05:00,2012,341,500,0,64.76,55.73,65.59,54.72,64.69,53.12,3.844,4.435,4.676,4.639,65.7,55.32,20.76,0.002,176417.3,9.03,10.87,11.57,-0.37268,-0.591,0.037,13.22,89,2.486
101,2012-12-06T06:00,2012,341,600,0,64.68,55.59,65.54,54.58,64.61,52.92,3.419,3.996,4.252,4.217,65.65,55.16,20.55,0.001,176098.3,9.08,10.96,11.69,-0.28304,-0.577,0.035,13.23,89,2.486
101,2012-12-06T07:00,2012,341,700,0,64.65,55.56,65.51,54.55,64.57,52.88,3.068,3.642,3.899,3.875,65.62,55.15,20.71,0.001,177450.5,9.09,10.96,11.69,-0.23575,-0.574,0.024,13.24,89,2.486
101,2012-12-06T08:00,2012,341,800,0,64.57,55.52,65.44,54.51,64.5,52.78,2.803,3.368,3.638,3.614,65.54,55.09,20.77,0.001,177776.3,9.05,10.93,11.71,-0.28273,-0.565,0.024,13.24,90,2.514
101,2012-12-06T09:00,2012,341,900,0,65.05,56.02,65.94,54.99,64.98,53.21,2.855,3.424,3.68,3.645,66.06,55.59,20.72,0.001,177701.3,9.03,10.95,11.77,-0.23514,-0.569,0.035,13.24,89,2.486
101,2012-12-06T10:00,2012,341,1000,0,66.12,57.04,67.02,55.99,66.05,54.14,3.414,4.048,4.23,4.218,67.13,56.61,20.56,0.001,177731,9.07,11.03,11.92,-0.14505,-0.635,0.013,13.24,89,2.486
101,2012-12-06T11:00,2012,341,1100,0,67.02,58.03,67.92,57.01,66.95,55.08,4.342,4.941,5.129,5.093,68.05,57.62,20.79,0.002,178469.5,9,10.92,11.88,-0.3429,-0.598,0.036,13.24,89,2.486
101,2012-12-06T12:00,2012,341,1200,0,67.42,58.5,68.34,57.56,67.37,55.61,5.713,6.306,6.45,6.424,68.45,58.14,20.75,0,176329.2,8.92,10.78,11.77,-0.07553,-0.594,0.026,13.24,88,2.458
101,2012-12-06T13:00,2012,341,1300,0,67.5,58.71,68.4,57.83,67.45,55.83,7.129,7.704,7.831,7.817,68.51,58.38,20.79,0.002,173913.1,8.79,10.58,11.62,-0.38445,-0.576,0.013,13.23,87,2.43
101,2012-12-06T14:00,2012,341,1400,0,67.56,58.83,68.44,57.95,67.49,56,8.22,8.8,8.9,8.9,68.55,58.51,20.67,0.002,171406.8,8.73,10.49,11.49,-0.36744,-0.578,0.006,13.22,85,2.374
101,2012-12-06T15:00,2012,341,1500,0,67.58,58.88,68.45,57.95,67.51,56.05,8.79,9.37,9.47,9.47,68.56,58.53,20.77,0.003,171921.6,8.69,10.5,11.46,-0.67027,-0.575,0.001,13.22,86,2.402
101,2012-12-06T16:00,2012,341,1600,0,67.56,58.72,68.44,57.8,67.49,55.92,8.73,9.3,9.43,9.42,68.55,58.37,20.73,0.001,173801.7,8.84,10.64,11.57,-0.26612,-0.572,0.007,13.21,87,2.43
101,2012-12-06T17:00,2012,341,1700,0,67.3,58.27,68.18,57.33,67.22,55.47,8.04,8.62,8.76,8.75,68.28,57.9,20.71,0.002,176904.4,9.03,10.85,11.75,-0.42968,-0.585,0.013,13.21,88,2.458
101,2012-12-06T18:00,2012,341,1800,0,66.61,57.59,67.47,56.64,66.52,54.82,7.114,7.696,7.871,7.862,67.58,57.21,20.83,0.002,177453.3,9.01,10.83,11.7,-0.35827,-0.582,0.009,13.21,89,2.486
101,2012-12-06T19:00,2012,341,1900,0,66.25,57.2,67.12,56.22,66.16,54.46,6.285,6.859,7.066,7.047,67.22,56.81,20.79,0.002,177684.9,9.05,10.9,11.7,-0.35462,-0.574,0.019,13.21,89,2.486
101,2012-12-06T20:00,2012,341,2000,0,65.8,56.81,66.66,55.82,65.72,54.09,5.546,6.109,6.343,6.323,66.78,56.39,20.94,0.003,177980.1,8.99,10.84,11.63,-0.56983,-0.563,0.02,13.22,89,2.486
101,2012-12-06T21:00,2012,341,2100,0,65.8,56.77,66.66,55.8,65.71,54.08,5.028,5.591,5.837,5.816,66.77,56.4,20.92,0.001,178021.8,9.03,10.86,11.63,-0.16317,-0.563,0.021,13.22,89,2.486
101,2012-12-06T22:00,2012,341,2200,0,65.95,56.8,66.83,55.78,65.88,54.01,4.548,5.121,5.366,5.338,66.95,56.37,20.6,0.001,178295.9,9.14,11.05,11.86,-0.28425,-0.573,0.028,13.22,89,2.486
101,2012-12-06T23:00,2012,341,2300,0,65.86,56.75,66.74,55.74,65.78,54,4.151,4.72,4.975,4.944,66.86,56.35,20.73,0.002,178468.7,9.1,10.99,11.78,-0.32479,-0.568,0.031,13.22,90,2.514
101,2012-12-07T00:00,2012,342,0,0,65.6,56.55,66.47,55.53,65.52,53.83,3.856,4.418,4.684,4.649,66.58,56.15,20.87,0.001,178519.5,9.05,10.94,11.69,-0.2267,-0.562,0.036,13.22,89,2.486
101,2012-12-07T01:00,2012,342,100,0,65.42,56.39,66.3,55.35,65.33,53.66,3.624,4.185,4.454,4.417,66.42,55.97,20.89,0.002,178622.3,9.03,10.95,11.68,-0.47707,-0.561,0.037,13.23,90,2.514
101,2012-12-07T02:00,2012,342,200,0,65.55,56.48,66.45,55.45,65.46,53.71,3.503,4.066,4.332,4.288,66.55,56.07,20.69,0.001,177854.9,9.08,11,11.75,-0.24133,-0.563,0.044,13.24,89,2.486
101,2012-12-07T03:00,2012,342,300,0,65.72,56.62,66.61,55.68,65.65,53.87,3.48,4.046,4.307,4.26,66.73,56.26,20.67,0.002,177589.9,9.1,10.94,11.78,-0.4663,-0.566,0.047,13.24,89,2.486
101,2012-12-07T04:00,2012,342,400,0,66.12,57.05,67.02,56.11,66.03,54.27,3.533,4.12,4.359,4.307,67.14,56.69,20.73,0.001,177639.9,9.07,10.92,11.75,-0.13984,-0.587,0.051,13.24,89,2.486
101,2012-12-07T05:00,2012,342,500,0,66.27,57.25,67.18,56.31,66.19,54.42,3.727,4.314,4.541,4.493,67.3,56.89,20.68,0.001,176875.6,9.02,10.88,11.77,-0.10804,-0.587,0.049,13.24,88,2.458
101,2012-12-07T06:00,2012,342,600,0,66.54,57.47,67.45,56.53,66.45,54.63,4.015,4.617,4.822,4.775,67.54,57.13,20.6,0.003,177002.6,9.07,10.92,11.82,-0.58705,-0.602,0.047,13.24,89,2.486
101,2012-12-07T07:00,2012,342,700,0,66.5,57.43,67.43,56.53,66.43,54.63,4.228,4.83,5.028,4.985,67.52,57.1,20.61,0.002,176742.8,9.07,10.89,11.79,-0.44415,-0.603,0.043,13.24,88,2.458
101,2012-12-07T08:00,2012,342,800,0,66.54,57.55,67.45,56.61,66.46,54.72,4.403,5.001,5.196,5.159,67.55,57.21,20.83,0.001,177550.9,8.99,10.84,11.74,-0.31348,-0.597,0.037,13.24,89,2.486
101,2012-12-07T09:00,2012,342,900,0,66.79,57.85,67.71,56.89,66.69,55.01,4.74,5.347,5.523,5.488,67.82,57.5,20.94,0.002,177757.7,8.94,10.81,11.68,-0.36709,-0.607,0.035,13.24,89,2.486
101,2012-12-07T10:00,2012,342,1000,0,66.98,58.06,67.9,57.11,66.89,55.21,5.21,5.816,5.979,5.95,68.01,57.71,20.85,0.001,176799.1,8.93,10.79,11.69,-0.29682,-0.606,0.029,13.24,89,2.486
101,2012-12-07T11:00,2012,342,1100,0,67.49,58.58,68.4,57.63,67.41,55.69,5.821,6.423,6.575,6.549,68.5,58.23,20.69,0.003,175497.3,8.91,10.77,11.72,-0.65931,-0.602,0.026,13.23,88,2.458
101,2012-12-07T12:00,2012,342,1200,0,67.53,58.73,68.45,57.8,67.46,55.89,6.546,7.135,7.281,7.262,68.55,58.41,20.66,0.001,173057.5,8.8,10.65,11.57,-0.25014,-0.589,0.02,13.22,86,2.402
101,2012-12-07T13:00,2012,342,1300,0,67.56,58.87,68.44,57.93,67.47,56.08,7.331,7.906,8.05,8.03,68.55,58.55,20.72,0.002,171164.7,8.69,10.51,11.39,-0.34734,-0.575,0.013,13.22,86,2.402
101,2012-12-07T14:00,2012,342,1400,0,67.57,58.91,68.46,57.96,67.5,56.13,7.886,8.45,8.59,8.6,68.56,58.58,20.75,0.003,171024.5,8.66,10.5,11.37,-0.62333,-0.567,-0.003,13.22,85,2.374
101,2012-12-07T15:00,2012,342,1500,0,67.55,58.91,68.43,57.96,67.47,56.13,8.24,8.8,8.94,8.95,68.53,58.57,20.81,0.002,171158.2,8.65,10.47,11.35,-0.50943,-0.562,-0.007,13.22,87,2.43
101,2012-12-07T16:00,2012,342,1600,0,67.62,58.88,68.5,57.94,67.54,56.08,8.37,8.93,9.08,9.09,68.6,58.55,20.67,0.003,171712.2,8.74,10.56,11.46,-0.61336,-0.558,-0.005,13.21,86,2.402
101,2012-12-07T17:00,2012,342,1700,0,67.65,58.9,68.52,57.97,67.56,56.12,8.35,8.93,9.07,9.07,68.63,58.55,20.61,0.002,171115.9,8.75,10.56,11.44,-0.42638,-0.579,-0.002,13.21,85,2.374
101,2012-12-07T18:00,2012,342,1800,0,67.63,58.96,68.51,58.03,67.55,56.19,8.4,8.98,9.12,9.11,68.6,58.6,20.7,0.002,170533.7,8.67,10.48,11.36,-0.57421,-0.58,0.003,13.21,86,2.402
101,2012-12-07T19:00,2012,342,1900,0,67.64,59.03,68.5,58.13,67.54,56.31,8.54,9.12,9.26,9.26,68.6,58.68,20.78,0.001,169501.2,8.61,10.37,11.23,-0.14673,-0.583,0.004,13.21,85,2.374
101,2012-12-07T20:00,2012,342,2000,0,67.57,59.06,68.44,58.15,67.49,56.34,8.74,9.32,9.46,9.45,68.52,58.7,20.98,0.002,169674.6,8.51,10.29,11.15,-0.50077,-0.581,0.012,13.2,85,2.374
101,2012-12-07T21:00,2012,342,2100,0,67.59,59.09,68.45,58.18,67.5,56.41,8.97,9.55,9.68,9.67,68.54,58.74,21.03,0.002,169494.8,8.49,10.26,11.09,-0.42177,-0.584,0.011,13.2,85,2.374
101,2012-12-07T22:00,2012,342,2200,0,67.71,59.16,68.57,58.25,67.63,56.46,9.16,9.74,9.88,9.87,68.66,58.81,20.66,0.002,167644.7,8.55,10.33,11.17,-0.56262,-0.58,0.007,13.19,84,2.346
101,2012-12-07T23:00,2012,342,2300,0,67.66,59.17,68.51,58.25,67.56,56.48,9.33,9.91,10.05,10.03,68.59,58.81,20.84,0.001,167857.6,8.49,10.25,11.08,-0.25026,-0.577,0.016,13.19,84,2.346
101,2012-12-08T00:00,2012,343,0,0,67.65,59.19,68.5,58.29,67.56,56.52,9.5,10.08,10.22,10.2,68.59,58.84,20.9,0.001,167724.2,8.46,10.21,11.04,-0.23926,-0.575,0.016,13.19,85,2.374
101,2012-12-08T01:00,2012,343,100,0,67.66,59.23,68.51,58.33,67.56,56.57,9.68,10.25,10.4,10.38,68.6,58.87,20.91,0.003,167243.5,8.44,10.18,10.99,-0.67986,-0.57,0.018,13.19,84,2.346
101,2012-12-08T02:00,2012,343,200,0,67.66,59.18,68.5,58.33,67.55,56.6,9.84,10.42,10.55,10.54,68.59,58.87,20.96,0.005,167612,8.48,10.18,10.96,-1.10983,-0.578,0.014,13.19,84,2.346
101,2012-12-08T03:00,2012,343,300,0,67.67,59.19,68.51,58.31,67.58,56.61,9.87,10.44,10.58,10.57,68.6,58.85,20.96,0.002,167871,8.49,10.19,10.97,-0.43877,-0.573,0.013,13.18,85,2.374
101,2012-12-08T04:00,2012,343,400,0,67.73,59.18,68.56,58.31,67.63,56.62,9.86,10.43,10.58,10.57,68.63,58.85,20.92,0.001,168497.5,8.56,10.25,11.01,-0.11428,-0.567,0.016,13.18,84,2.346
101,2012-12-08T05:00,2012,343,500,0,67.73,59.2,68.57,58.31,67.65,56.65,9.8,10.36,10.52,10.51,68.67,58.85,20.84,0.003,167690.3,8.53,10.25,11.01,-0.61051,-0.565,0.01,13.18,84,2.346
101,2012-12-08T06:00,2012,343,600,0,67.77,59.24,68.61,58.33,67.68,56.7,9.72,10.27,10.45,10.43,68.68,58.88,20.8,0.002,167297.3,8.53,10.28,10.98,-0.32655,-0.547,0.021,13.18,84,2.346
101,2012-12-08T07:00,2012,343,700,0,67.77,59.28,68.62,58.34,67.69,56.73,9.67,10.22,10.4,10.38,68.7,58.91,20.76,0.001,166716,8.49,10.28,10.96,-0.15344,-0.546,0.024,13.18,84,2.346
101,2012-12-08T08:00,2012,343,800,0,67.81,59.33,68.67,58.39,67.7,56.81,9.62,10.16,10.36,10.32,68.73,58.98,20.73,0.001,166030.5,8.48,10.28,10.9,-0.25727,-0.535,0.042,13.18,83,2.318
101,2012-12-08T09:00,2012,343,900,0,67.8,59.35,68.67,58.42,67.71,56.82,9.67,10.2,10.4,10.37,68.72,58.98,20.64,0.004,164931.2,8.45,10.25,10.89,-0.74233,-0.532,0.038,13.18,83,2.318
101,2012-12-08T10:00,2012,343,1000,0,67.79,59.36,68.64,58.42,67.7,56.83,9.83,10.34,10.56,10.53,68.71,58.99,20.67,0.002,164870.1,8.44,10.22,10.88,-0.37311,-0.517,0.032,13.18,83,2.318
101,2012-12-08T11:00,2012,343,1100,0,67.75,59.36,68.59,58.44,67.66,56.81,9.98,10.48,10.72,10.69,68.65,58.99,20.89,0.002,165852.4,8.4,10.15,10.85,-0.29514,-0.499,0.031,13.18,83,2.318
101,2012-12-08T12:00,2012,343,1200,0,67.78,59.45,68.63,58.52,67.69,56.91,10.16,10.66,10.89,10.86,68.68,59.06,20.95,0.002,165340.1,8.33,10.11,10.78,-0.46243,-0.505,0.03,13.17,83,2.318
101,2012-12-08T13:00,2012,343,1300,0,67.81,59.54,68.67,58.63,67.76,57.04,10.48,11,11.21,11.18,68.73,59.18,20.9,0.004,163847.3,8.27,10.04,10.72,-0.7354,-0.512,0.025,13.17,83,2.318
101,2012-12-08T14:00,2012,343,1400,0,67.78,59.55,68.63,58.66,67.71,57.07,10.87,11.38,11.58,11.56,68.68,59.2,20.99,0.003,163505.6,8.23,9.97,10.64,-0.68738,-0.514,0.027,13.17,82,2.291
101,2012-12-08T15:00,2012,343,1500,0,67.8,59.58,68.64,58.7,67.75,57.1,11.15,11.66,11.85,11.85,68.71,59.23,21.02,0.002,163494.1,8.21,9.94,10.65,-0.47931,-0.512,0.004,13.17,82,2.291
101,2012-12-08T16:00,2012,343,1600,0,67.85,59.62,68.69,58.75,67.78,57.09,11.33,11.85,12.02,12.02,68.75,59.25,20.95,0.002,163295.2,8.22,9.94,10.7,-0.49721,-0.52,-0.001,13.16,82,2.291
101,2012-12-08T17:00,2012,343,1700,0,67.96,59.67,68.77,58.78,67.87,57.13,11.39,11.91,12.08,12.09,68.86,59.28,20.64,0.002,161822.3,8.3,10,10.74,-0.48293,-0.525,-0.007,13.16,81,2.263
101,2012-12-08T18:00,2012,343,1800,0,67.87,59.62,68.7,58.72,67.8,57.07,11.41,11.93,12.1,12.1,68.77,59.23,20.81,0.003,162747.8,8.25,9.99,10.72,-0.69551,-0.527,-0.002,13.16,82,2.291
101,2012-12-08T19:00,2012,343,1900,0,67.89,59.67,68.72,58.76,67.81,57.12,11.4,11.93,12.1,12.1,68.78,59.28,20.88,0.002,162737.6,8.21,9.96,10.69,-0.51236,-0.525,0.001,13.16,82,2.291
101,2012-12-08T20:00,2012,343,2000,0,67.8,59.64,68.64,58.72,67.74,57.1,11.4,11.92,12.08,12.08,68.73,59.26,21.05,0.003,163193.4,8.16,9.92,10.64,-0.66103,-0.528,-0.003,13.16,81,2.263
101,2012-12-08T21:00,2012,343,2100,0,67.82,59.69,68.66,58.75,67.78,57.1,11.48,12.02,12.17,12.17,68.74,59.27,21.01,0.001,162949.4,8.14,9.9,10.68,-0.27807,-0.541,0.002,13.16,82,2.291
101,2012-12-08T22:00,2012,343,2200,0,67.84,59.67,68.68,58.76,67.78,57.12,11.53,12.07,12.22,12.22,68.73,59.28,21,0.004,162989.1,8.17,9.92,10.65,-0.76835,-0.538,0.001,13.16,82,2.291
101,2012-12-08T23:00,2012,343,2300,0,67.82,59.66,68.65,58.74,67.78,57.12,11.56,12.09,12.26,12.25,68.75,59.26,21.07,0.002,163495.1,8.17,9.91,10.67,-0.33136,-0.533,0.002,13.16,82,2.291
101,2012-12-09T00:00,2012,344,0,0,67.88,59.7,68.71,58.77,67.79,57.14,11.62,12.16,12.31,12.31,68.76,59.29,21,0.002,163128.7,8.18,9.94,10.65,-0.32953,-0.537,0.005,13.16,81,2.263
101,2012-12-09T01:00,2012,344,100,0,67.89,59.68,68.72,58.75,67.83,57.15,11.66,12.2,12.35,12.35,68.79,59.29,20.97,0.003,163311.5,8.21,9.96,10.67,-0.60786,-0.545,0.001,13.16,82,2.291
101,2012-12-09T02:00,2012,344,200,0,67.85,59.61,68.68,58.67,67.81,57.1,11.58,12.12,12.28,12.27,68.75,59.22,21.08,0.003,164771.8,8.24,10,10.7,-0.5722,-0.537,0.007,13.16,82,2.291
101,2012-12-09T03:00,2012,344,300,0,67.82,59.58,68.65,58.64,67.78,57.05,11.29,11.83,12,12.01,68.74,59.18,21.03,0.003,164635.6,8.24,10.01,10.74,-0.79933,-0.547,-0.012,13.16,82,2.291
101,2012-12-09T04:00,2012,344,400,0,67.81,59.48,68.65,58.53,67.78,56.91,10.93,11.47,11.65,11.65,68.74,59.06,21.02,0.002,166446.8,8.33,10.12,10.87,-0.49432,-0.54,-0.004,13.16,83,2.318
101,2012-12-09T05:00,2012,344,500,0,67.81,59.35,68.66,58.44,67.75,56.8,10.47,11.02,11.2,11.21,68.72,58.96,20.96,0.003,167718.6,8.46,10.21,10.95,-0.75225,-0.553,-0.005,13.16,84,2.346
101,2012-12-09T06:00,2012,344,600,0,67.85,59.27,68.69,58.36,67.79,56.73,9.97,10.53,10.71,10.72,68.77,58.88,20.87,0.002,168894.4,8.57,10.33,11.06,-0.54565,-0.557,-0.007,13.16,84,2.346
101,2012-12-09T07:00,2012,344,700,0,67.81,59.2,68.66,58.25,67.78,56.61,9.49,10.04,10.24,10.24,68.76,58.79,20.78,0.001,169510.3,8.62,10.41,11.17,-0.11822,-0.551,0.005,13.16,84,2.346
101,2012-12-09T08:00,2012,344,800,0,67.85,59.18,68.69,58.21,67.79,56.59,9.08,9.62,9.84,9.83,68.79,58.76,20.74,0.001,170018.8,8.67,10.49,11.19,-0.18705,-0.545,0.007,13.17,85,2.374
101,2012-12-09T09:00,2012,344,900,0,67.87,59.32,68.72,58.38,67.79,56.76,8.97,9.51,9.73,9.72,68.8,58.93,20.73,0.001,167463,8.54,10.34,11.03,-0.27877,-0.541,0.008,13.17,83,2.318
101,2012-12-09T10:00,2012,344,1000,0,67.83,59.34,68.69,58.41,67.78,56.77,9.19,9.72,9.93,9.93,68.78,58.94,20.62,0.001,165881.9,8.5,10.28,11.01,-0.204,-0.534,0.007,13.18,82,2.291
101,2012-12-09T11:00,2012,344,1100,0,67.83,59.32,68.67,58.39,67.73,56.75,9.44,9.97,10.17,10.16,68.73,58.94,20.73,0.002,166637,8.51,10.28,10.98,-0.45893,-0.532,0.01,13.18,83,2.318
101,2012-12-09T12:00,2012,344,1200,0,67.82,59.41,68.67,58.49,67.77,56.85,9.76,10.3,10.48,10.48,68.75,59.04,20.8,0.002,165742.8,8.41,10.18,10.92,-0.4807,-0.539,-0.003,13.18,82,2.291
101,2012-12-09T13:00,2012,344,1300,0,67.8,59.5,68.65,58.6,67.76,56.94,10.35,10.89,11.05,11.05,68.74,59.14,20.84,0.002,164143.6,8.3,10.04,10.82,-0.53246,-0.54,0.003,13.18,82,2.291
101,2012-12-09T14:00,2012,344,1400,0,67.84,59.54,68.69,58.7,67.78,57,10.95,11.48,11.64,11.64,68.76,59.2,20.86,0.001,163718.6,8.3,9.99,10.78,-0.29606,-0.531,0.005,13.17,81,2.263
101,2012-12-09T15:00,2012,344,1500,0,67.81,59.56,68.66,58.72,67.77,57.05,11.32,11.85,12,12.02,68.74,59.21,20.93,0.002,163480.2,8.25,9.94,10.72,-0.33939,-0.528,-0.014,13.17,81,2.263
101,2012-12-09T16:00,2012,344,1600,0,67.81,59.4,68.65,58.5,67.75,56.86,11.24,11.77,11.93,11.94,68.72,59.02,20.84,0.002,165789.4,8.41,10.16,10.89,-0.35976,-0.527,-0.007,13.16,82,2.291
101,2012-12-09T17:00,2012,344,1700,0,67.81,59.26,68.64,58.34,67.73,56.7,10.76,11.29,11.47,11.47,68.73,58.87,20.87,0.002,168406.5,8.55,10.3,11.03,-0.40575,-0.538,-0.005,13.16,83,2.318
101,2012-12-09T18:00,2012,344,1800,0,67.86,59.3,68.69,58.36,67.8,56.73,10.26,10.8,10.99,11,68.78,58.9,20.88,0.002,168900.3,8.56,10.33,11.06,-0.40313,-0.535,-0.008,13.16,84,2.346
101,2012-12-09T19:00,2012,344,1900,0,67.82,59.31,68.66,58.39,67.77,56.78,9.96,10.48,10.69,10.69,68.76,58.95,20.89,0.002,167956.8,8.5,10.28,10.99,-0.49242,-0.529,0.001,13.17,83,2.318
101,2012-12-09T20:00,2012,344,2000,0,67.79,59.27,68.64,58.38,67.7,56.78,9.77,10.28,10.5,10.49,68.71,58.92,20.96,0.001,168120.3,8.52,10.26,10.92,-0.27368,-0.516,0.01,13.17,84,2.346
101,2012-12-09T21:00,2012,344,2100,0,67.8,59.27,68.65,58.36,67.7,56.8,9.61,10.13,10.34,10.33,68.71,58.92,20.99,0.003,168375.7,8.53,10.29,10.9,-0.63573,-0.519,0.016,13.17,83,2.318
101,2012-12-09T22:00,2012,344,2200,0,67.77,59.19,68.61,58.24,67.65,56.67,9.44,9.96,10.18,10.17,68.69,58.81,20.88,0.002,168757.7,8.58,10.36,10.98,-0.36071,-0.523,0.013,13.17,84,2.346
101,2012-12-09T23:00,2012,344,2300,0,67.75,59.1,68.6,58.14,67.62,56.57,9.12,9.64,9.87,9.84,68.66,58.72,21.05,0.002,171453.9,8.65,10.46,11.05,-0.40412,-0.519,0.025,13.18,86,2.402
101,2012-12-10T00:00,2012,345,0,0,67.85,59.16,68.72,58.21,67.75,56.67,8.81,9.38,9.57,9.53,68.77,58.77,20.69,0.002,169167.4,8.69,10.51,11.08,-0.51985,-0.576,0.043,13.18,84,2.346
101,2012-12-10T01:00,2012,345,100,0,67.82,59.18,68.69,58.24,67.72,56.69,8.61,9.18,9.37,9.33,68.75,58.81,20.65,0.002,167997.9,8.64,10.45,11.03,-0.3147,-0.564,0.04,13.18,84,2.346
101,2012-12-10T02:00,2012,345,200,0,67.79,59.18,68.65,58.24,67.68,56.74,8.59,9.19,9.35,9.3,68.7,58.82,20.71,0.001,167463.9,8.61,10.41,10.93,-0.31002,-0.596,0.048,13.18,84,2.346
101,2012-12-10T03:00,2012,345,300,0,67.8,59.25,68.67,58.35,67.71,56.81,8.66,9.25,9.41,9.37,68.74,58.91,20.69,0.001,166272.6,8.54,10.32,10.89,-0.17998,-0.587,0.045,13.18,83,2.318
101,2012-12-10T04:00,2012,345,400,0,67.81,59.33,68.68,58.42,67.72,56.82,8.86,9.4,9.61,9.57,68.73,58.98,20.69,0.002,165641.1,8.48,10.26,10.9,-0.43561,-0.536,0.034,13.18,83,2.318
101,2012-12-10T05:00,2012,345,500,0,67.75,59.35,68.61,58.45,67.65,56.85,9.11,9.61,9.85,9.82,68.66,59,20.93,0.002,165930,8.4,10.16,10.8,-0.4589,-0.495,0.025,13.18,84,2.346
101,2012-12-10T06:00,2012,345,600,0,67.83,59.44,68.69,58.52,67.72,57.01,9.39,9.93,10.12,10.08,68.72,59.11,20.83,0.003,164644,8.38,10.18,10.71,-0.53872,-0.537,0.04,13.18,82,2.291
101,2012-12-10T07:00,2012,345,700,0,67.83,59.48,68.69,58.54,67.74,56.98,9.7,10.2,10.42,10.4,68.75,59.12,20.72,0.002,163794.7,8.35,10.15,10.77,-0.30227,-0.496,0.027,13.18,83,2.318
101,2012-12-10T08:00,2012,345,800,0,67.75,59.45,68.6,58.55,67.66,56.98,9.94,10.43,10.66,10.65,68.65,59.11,21.07,0.003,165130.8,8.3,10.05,10.68,-0.58617,-0.485,0.004,13.18,83,2.318
101,2012-12-10T09:00,2012,345,900,0,67.82,59.56,68.67,58.69,67.73,57.09,10.24,10.73,10.95,10.95,68.72,59.23,20.97,0.002,163604.8,8.25,9.98,10.65,-0.4308,-0.483,0.003,13.18,82,2.291
101,2012-12-10T10:00,2012,345,1000,0,67.9,59.77,68.75,58.9,67.81,57.26,10.67,11.16,11.38,11.38,68.79,59.42,20.91,0.002,161144,8.14,9.85,10.55,-0.44139,-0.486,0,13.17,81,2.263
101,2012-12-10T11:00,2012,345,1100,0,67.85,59.8,68.7,58.93,67.78,57.3,11.27,11.76,11.95,11.95,68.74,59.46,20.99,0.002,160317,8.05,9.76,10.47,-0.43022,-0.488,-0.001,13.17,81,2.263
101,2012-12-10T12:00,2012,345,1200,0,67.93,59.86,68.77,59.01,67.84,57.38,11.69,12.18,12.36,12.38,68.83,59.53,20.92,0.003,159912.9,8.06,9.77,10.47,-0.72177,-0.497,-0.014,13.16,80,2.235
101,2012-12-10T13:00,2012,345,1300,0,67.92,59.96,68.75,59.12,67.82,57.51,12.08,12.6,12.73,12.74,68.79,59.65,20.91,0.004,157510.2,7.958,9.63,10.31,-0.77649,-0.522,-0.011,13.16,80,2.235
101,2012-12-10T14:00,2012,345,1400,0,67.88,60.03,68.7,59.18,67.79,57.64,12.55,13.06,13.18,13.2,68.77,59.73,21.06,0.005,156452.2,7.847,9.52,10.15,-0.95867,-0.513,-0.017,13.16,79,2.207
101,2012-12-10T15:00,2012,345,1500,0,67.87,60.16,68.68,59.31,67.77,57.82,13.08,13.59,13.69,13.71,68.76,59.87,21.12,0.002,154152.6,7.711,9.37,9.95,-0.43168,-0.511,-0.027,13.16,77,2.151
101,2012-12-10T16:00,2012,345,1600,0,67.86,60.23,68.68,59.39,67.76,57.93,13.64,14.15,14.22,14.25,68.75,59.95,21.06,0.003,152120.7,7.632,9.29,9.83,-0.7442,-0.506,-0.032,13.17,78,2.179
101,2012-12-10T17:00,2012,345,1700,0,67.91,60.31,68.71,59.46,67.8,58.05,14.17,14.65,14.73,14.77,68.8,60.03,20.84,0.001,149724.1,7.598,9.25,9.75,-0.22365,-0.484,-0.04,13.17,76,2.123
101,2012-12-10T18:00,2012,345,1800,0,67.9,60.36,68.7,59.52,67.79,58.13,14.59,15.06,15.14,15.19,68.8,60.08,20.86,0.001,148690.7,7.542,9.19,9.67,-0.24797,-0.464,-0.043,13.17,75,2.095
101,2012-12-10T19:00,2012,345,1900,0,67.81,60.35,68.6,59.49,67.69,58.16,14.95,15.4,15.49,15.53,68.71,60.06,21.15,0.003,149100.6,7.459,9.12,9.53,-0.55835,-0.458,-0.044,13.17,76,2.123
101,2012-12-10T20:00,2012,345,2000,0,67.92,60.38,68.71,59.51,67.81,58.19,15.17,15.62,15.7,15.75,68.82,60.09,20.81,0.003,148164.5,7.544,9.2,9.62,-0.63853,-0.443,-0.048,13.17,75,2.095
101,2012-12-10T21:00,2012,345,2100,0,67.87,60.33,68.67,59.47,67.76,58.16,15.3,15.75,15.83,15.87,68.76,60.04,20.92,0.004,148836.9,7.544,9.2,9.6,-0.83726,-0.447,-0.046,13.17,76,2.123
101,2012-12-10T22:00,2012,345,2200,0,67.92,60.37,68.72,59.5,67.8,58.19,15.35,15.8,15.88,15.93,68.81,60.08,20.84,0.002,148473.7,7.557,9.21,9.61,-0.42986,-0.447,-0.051,13.17,76,2.123
101,2012-12-10T23:00,2012,345,2300,0,67.85,60.35,68.65,59.46,67.75,58.15,15.36,15.8,15.89,15.95,68.75,60.03,20.98,0.005,149005.2,7.508,9.19,9.6,-1.01719,-0.436,-0.056,13.17,76,2.123
101,2012-12-11T00:00,2012,346,0,0,67.75,60.03,68.55,59.14,67.66,57.81,15.17,15.61,15.71,15.77,68.65,59.72,21.03,0.004,153212.5,7.721,9.41,9.85,-0.77118,-0.44,-0.067,13.17,78,2.179
101,2012-12-11T01:00,2012,346,100,0,67.79,59.86,68.59,58.98,67.72,57.57,14.6,15.09,15.16,15.22,68.67,59.53,21.07,0.004,157603.2,7.932,9.61,10.16,-0.85915,-0.495,-0.063,13.17,79,2.207
101,2012-12-11T02:00,2012,346,200,0,67.8,59.74,68.6,58.85,67.73,57.38,13.87,14.39,14.46,14.52,68.68,59.41,21.09,0.003,160410,8.05,9.76,10.35,-0.59635,-0.515,-0.059,13.16,81,2.263
101,2012-12-11T03:00,2012,346,300,0,67.78,59.66,68.61,58.78,67.73,57.25,13.16,13.7,13.77,13.83,68.68,59.32,21.08,0.004,161811.8,8.11,9.82,10.48,-0.87545,-0.536,-0.057,13.16,82,2.291
101,2012-12-11T04:00,2012,346,400,0,67.85,59.71,68.66,58.8,67.79,57.22,12.7,13.26,13.34,13.38,68.74,59.33,21.09,0.003,162693.4,8.14,9.86,10.57,-0.76142,-0.556,-0.035,13.16,82,2.291
101,2012-12-11T05:00,2012,346,500,0,67.84,59.6,68.65,58.69,67.78,57.09,12.23,12.79,12.89,12.92,68.73,59.21,21.04,0.002,164160.2,8.24,9.97,10.69,-0.46733,-0.563,-0.031,13.16,82,2.291
101,2012-12-11T06:00,2012,346,600,0,67.84,59.52,68.68,58.6,67.77,56.99,11.75,12.3,12.4,12.43,68.76,59.13,20.9,0.003,164698.7,8.33,10.08,10.78,-0.64203,-0.554,-0.033,13.16,83,2.318
101,2012-12-11T07:00,2012,346,700,0,67.91,59.5,68.74,58.55,67.82,56.91,11.31,11.89,12,12.03,68.8,59.08,20.78,0.002,165634.9,8.41,10.19,10.91,-0.41077,-0.575,-0.032,13.16,83,2.318
101,2012-12-11T08:00,2012,346,800,0,67.78,59.39,68.61,58.47,67.71,56.85,10.99,11.54,11.69,11.7,68.67,59,21.13,0.002,167740.5,8.39,10.14,10.86,-0.53772,-0.548,-0.009,13.16,85,2.374
101,2012-12-11T09:00,2012,346,900,0,67.79,59.41,68.62,58.45,67.75,56.87,10.73,11.3,11.43,11.46,68.71,59,21.1,0.003,167720.9,8.38,10.17,10.88,-0.80549,-0.567,-0.026,13.16,84,2.346
101,2012-12-11T10:00,2012,346,1000,0,67.84,59.32,68.65,58.36,67.77,56.79,10.54,11.16,11.25,11.3,68.73,58.9,20.87,0.003,167911.4,8.52,10.29,10.98,-0.74463,-0.614,-0.043,13.16,84,2.346
101,2012-12-11T11:00,2012,346,1100,0,67.84,59.43,68.65,58.47,67.78,56.84,10.43,11.01,11.14,11.16,68.75,59.01,20.98,0.004,167308.8,8.41,10.18,10.94,-0.96035,-0.577,-0.024,13.17,84,2.346
101,2012-12-11T12:00,2012,346,1200,0,67.83,59.44,68.65,58.52,67.78,56.87,10.86,11.41,11.54,11.56,68.73,59.05,20.92,0.003,166264.3,8.39,10.13,10.91,-0.59588,-0.557,-0.02,13.17,83,2.318
101,2012-12-11T13:00,2012,346,1300,0,67.83,59.53,68.66,58.7,67.78,57.01,11.47,12,12.13,12.15,68.73,59.17,21.02,0.001,164743.4,8.3,9.96,10.77,-0.28787,-0.524,-0.013,13.17,82,2.291
101,2012-12-11T14:00,2012,346,1400,0,67.85,59.52,68.64,58.66,67.77,56.98,11.97,12.51,12.62,12.65,68.73,59.15,20.98,0.005,164783.5,8.33,9.97,10.79,-1.0428,-0.542,-0.034,13.17,83,2.318
101,2012-12-11T15:00,2012,346,1500,0,67.81,59.45,68.61,58.52,67.75,56.88,11.89,12.45,12.55,12.59,68.7,59.04,20.92,0.002,165657.1,8.36,10.09,10.87,-0.44659,-0.551,-0.041,13.16,83,2.318
101,2012-12-11T16:00,2012,346,1600,0,67.79,59.3,68.62,58.35,67.74,56.72,11.34,11.89,12.02,12.05,68.68,58.87,20.95,0.004,168536.7,8.49,10.27,11.02,-0.82881,-0.552,-0.03,13.16,84,2.346
101,2012-12-11T17:00,2012,346,1700,0,67.84,59.16,68.67,58.19,67.77,56.54,10.45,11,11.16,11.18,68.75,58.72,20.75,0.002,170300.6,8.68,10.48,11.24,-0.37459,-0.546,-0.025,13.17,85,2.374
101,2012-12-11T18:00,2012,346,1800,0,67.77,59.03,68.61,58.06,67.71,56.42,9.6,10.17,10.32,10.36,68.7,58.6,20.78,0.004,171687.4,8.74,10.56,11.29,-0.98354,-0.567,-0.03,13.17,86,2.402
101,2012-12-11T19:00,2012,346,1900,0,67.33,58.56,68.17,57.57,67.25,55.97,8.78,9.34,9.53,9.55,68.24,58.14,21.1,0.003,174625.9,8.77,10.6,11.28,-0.7886,-0.555,-0.029,13.18,88,2.458
101,2012-12-11T20:00,2012,346,2000,0,66.92,58.1,67.76,57.13,66.85,55.52,7.983,8.52,8.74,8.77,67.86,57.68,21,0.002,174564.3,8.82,10.63,11.33,-0.37985,-0.538,-0.031,13.18,87,2.43
101,2012-12-11T21:00,2012,346,2100,0,66.52,57.73,67.36,56.72,66.44,55.14,7.298,7.835,8.07,8.09,67.45,57.28,21.03,0.002,174507,8.79,10.64,11.3,-0.48758,-0.537,-0.02,13.18,87,2.43
101,2012-12-11T22:00,2012,346,2200,0,66.59,57.65,67.43,56.63,66.5,55,6.708,7.25,7.487,7.504,67.53,57.19,20.79,0.002,175354.8,8.94,10.8,11.5,-0.40002,-0.542,-0.017,13.19,88,2.458
101,2012-12-11T23:00,2012,346,2300,0,66.61,57.66,67.45,56.64,66.52,55.03,6.187,6.742,6.968,6.979,67.56,57.22,20.91,0.002,176344.1,8.94,10.8,11.49,-0.38364,-0.555,-0.011,13.19,88,2.458
101,2012-12-12T00:00,2012,347,0,0,66.6,57.68,67.45,56.65,66.52,55.02,5.738,6.304,6.525,6.541,67.55,57.24,21,0.001,177022,8.92,10.8,11.5,-0.2606,-0.567,-0.016,13.19,88,2.458
101,2012-12-12T01:00,2012,347,100,0,66.28,57.36,67.13,56.34,66.2,54.71,5.351,5.904,6.142,6.147,67.24,56.95,21.06,0.001,177432.1,8.92,10.79,11.48,-0.32886,-0.553,-0.005,13.2,89,2.486
101,2012-12-12T02:00,2012,347,200,0,65.94,57.03,66.81,56.02,65.87,54.38,5.004,5.551,5.794,5.807,66.91,56.61,21.05,0.002,177316.3,8.91,10.79,11.49,-0.48127,-0.547,-0.013,13.21,88,2.458
101,2012-12-12T03:00,2012,347,300,0,65.68,56.76,66.56,55.79,65.61,54.13,4.701,5.26,5.492,5.506,66.66,56.37,21.09,0.001,177563.4,8.92,10.77,11.48,-0.2394,-0.559,-0.014,13.21,88,2.458
101,2012-12-12T04:00,2012,347,400,0,65.4,56.46,66.27,55.46,65.32,53.81,4.41,4.965,5.201,5.216,66.38,56.05,21.1,0.001,178040.8,8.94,10.81,11.51,-0.28831,-0.556,-0.015,13.21,89,2.486
101,2012-12-12T05:00,2012,347,500,0,65.1,56.12,65.96,55.12,65.01,53.46,4.113,4.672,4.905,4.914,66.08,55.71,20.93,0.003,177253.7,8.98,10.84,11.55,-0.63328,-0.559,-0.01,13.22,88,2.458
101,2012-12-12T06:00,2012,347,600,0,65.31,56.28,66.18,55.27,65.22,53.53,3.901,4.457,4.688,4.691,66.29,55.85,20.74,0.001,177119.8,9.03,10.91,11.69,-0.14463,-0.557,-0.002,13.22,88,2.458
101,2012-12-12T07:00,2012,347,700,0,65.54,56.5,66.43,55.44,65.46,53.74,3.729,4.317,4.519,4.522,66.53,56.06,20.76,0.001,177936,9.05,10.98,11.71,-0.22377,-0.587,-0.003,13.23,88,2.458
101,2012-12-12T08:00,2012,347,800,0,65.59,56.58,66.48,55.58,65.5,53.84,3.603,4.183,4.388,4.394,66.57,56.18,21.04,0.001,179369,9.02,10.9,11.66,-0.26886,-0.58,-0.006,13.23,89,2.486
101,2012-12-12T09:00,2012,347,900,0,65.57,56.61,66.45,55.62,65.49,53.83,3.623,4.196,4.403,4.398,66.57,56.22,21.09,0.002,179068.1,8.96,10.83,11.66,-0.44882,-0.573,0.005,13.24,89,2.486
101,2012-12-12T10:00,2012,347,1000,0,66.33,57.41,67.23,56.37,66.25,54.5,3.971,4.591,4.741,4.762,67.36,56.99,20.97,0.001,178516.8,8.92,10.86,11.75,-0.26681,-0.62,-0.021,13.24,88,2.458
101,2012-12-12T11:00,2012,347,1100,0,67.05,58.16,67.96,57.16,66.99,55.23,4.748,5.345,5.496,5.5,68.08,57.77,21.06,0.003,178843.8,8.89,10.8,11.76,-0.74431,-0.597,-0.004,13.24,88,2.458
101,2012-12-12T12:00,2012,347,1200,0,67.38,58.47,68.28,57.47,67.31,55.54,5.546,6.143,6.273,6.281,68.4,58.09,20.89,0.001,177634.7,8.92,10.81,11.77,-0.21247,-0.596,-0.008,13.23,88,2.458
101,2012-12-12T13:00,2012,347,1300,0,67.48,58.67,68.4,57.77,67.43,55.78,6.409,6.996,7.112,7.12,68.5,58.33,20.86,0.001,175193.1,8.81,10.64,11.65,-0.31704,-0.587,-0.008,13.22,86,2.402
101,2012-12-12T14:00,2012,347,1400,0,67.49,58.8,68.4,57.95,67.44,55.95,7.325,7.918,8.01,8.04,68.49,58.5,20.9,0.002,172869.8,8.68,10.45,11.49,-0.4898,-0.593,-0.027,13.22,85,2.374
101,2012-12-12T15:00,2012,347,1500,0,67.5,58.8,68.41,57.89,67.45,55.96,7.943,8.52,8.62,8.64,68.5,58.46,20.94,0.002,173608.6,8.7,10.51,11.49,-0.49958,-0.573,-0.016,13.22,85,2.374
101,2012-12-12T16:00,2012,347,1600,0,67.54,58.76,68.43,57.82,67.46,55.9,7.945,8.53,8.63,8.65,68.54,58.38,20.85,0.001,174337.7,8.78,10.61,11.57,-0.34467,-0.585,-0.02,13.21,86,2.402
101,2012-12-12T17:00,2012,347,1700,0,67.49,58.57,68.39,57.57,67.43,55.71,7.537,8.12,8.24,8.26,68.5,58.17,20.81,0.001,176835.7,8.92,10.82,11.72,-0.32657,-0.585,-0.021,13.21,87,2.43
101,2012-12-12T18:00,2012,347,1800,0,67.11,58.09,67.99,57.12,67.02,55.27,6.912,7.505,7.638,7.658,68.1,57.71,20.83,0.002,177975.1,9.01,10.87,11.75,-0.40885,-0.592,-0.02,13.21,88,2.458
101,2012-12-12T19:00,2012,347,1900,0,66.75,57.72,67.63,56.71,66.66,54.9,6.324,6.92,7.065,7.082,67.74,57.3,20.78,0.001,177910.4,9.02,10.92,11.76,-0.28936,-0.596,-0.016,13.21,87,2.43
101,2012-12-12T20:00,2012,347,2000,0,66.59,57.59,67.47,56.59,66.51,54.8,5.829,6.42,6.584,6.595,67.58,57.19,20.96,0.001,178772.5,9,10.88,11.71,-0.18745,-0.592,-0.011,13.21,88,2.458
101,2012-12-12T21:00,2012,347,2100,0,66.54,57.55,67.41,56.56,66.46,54.8,5.473,6.057,6.236,6.244,67.53,57.17,21.11,0.003,179540.6,8.98,10.85,11.66,-0.82016,-0.585,-0.008,13.22,89,2.486
101,2012-12-12T22:00,2012,347,2200,0,66.77,57.71,67.68,56.68,66.69,54.91,5.166,5.749,5.934,5.933,67.78,57.29,20.9,0.002,179620.8,9.06,11,11.78,-0.37731,-0.583,0.002,13.22,88,2.458
101,2012-12-12T23:00,2012,347,2300,0,66.79,57.73,67.69,56.7,66.7,54.94,4.939,5.531,5.71,5.709,67.79,57.34,20.97,0.001,180079.6,9.06,10.99,11.75,-0.25081,-0.592,0,13.22,89,2.486
101,2012-12-13T00:00,2012,348,0,0,66.46,57.39,67.37,56.35,66.36,54.61,4.676,5.264,5.452,5.449,67.46,56.99,20.8,0.001,178820.4,9.07,11.01,11.76,-0.40063,-0.588,0.003,13.22,88,2.458
101,2012-12-13T01:00,2012,348,100,0,66.46,57.43,67.36,56.42,66.38,54.65,4.433,5.025,5.212,5.215,67.47,57.04,20.96,0.002,179502.7,9.04,10.95,11.73,-0.39172,-0.591,-0.004,13.22,88,2.458
101,2012-12-13T02:00,2012,348,200,0,66.51,57.47,67.41,56.45,66.41,54.68,4.316,4.894,5.096,5.089,67.49,57.09,20.99,0.002,179877.3,9.04,10.96,11.73,-0.5594,-0.578,0.007,13.22,89,2.486
101,2012-12-13T03:00,2012,348,300,0,66.44,57.42,67.34,56.41,66.37,54.66,4.271,4.853,5.052,5.042,67.46,57.05,21.02,0.002,179832.9,9.02,10.94,11.71,-0.45419,-0.581,0.01,13.22,88,2.458
101,2012-12-13T04:00,2012,348,400,0,66.01,56.98,66.9,55.93,65.92,54.22,4.082,4.665,4.863,4.861,67.01,56.58,21.02,0.002,179927.6,9.03,10.96,11.7,-0.44545,-0.583,0.002,13.23,88,2.458
101,2012-12-13T05:00,2012,348,500,0,65.8,56.84,66.69,55.84,65.72,54.11,3.918,4.499,4.7,4.702,66.8,56.48,21.07,0.001,178770.1,8.96,10.85,11.61,-0.25186,-0.581,-0.002,13.23,89,2.486
101,2012-12-13T06:00,2012,348,600,0,65.68,56.64,66.57,55.61,65.59,53.87,3.764,4.343,4.549,4.541,66.68,56.24,20.86,0.001,178758.4,9.04,10.97,11.72,-0.23597,-0.579,0.009,13.24,88,2.458
101,2012-12-13T07:00,2012,348,700,0,66.03,56.97,66.93,55.93,65.95,54.15,3.627,4.218,4.414,4.406,67.07,56.56,20.8,0.001,178980.7,9.07,11.01,11.79,-0.25177,-0.591,0.008,13.24,88,2.458
101,2012-12-13T08:00,2012,348,800,0,65.96,56.93,66.84,55.91,65.86,54.15,3.583,4.18,4.365,4.365,66.95,56.55,21.07,0.001,180250.9,9.04,10.94,11.71,-0.15156,-0.597,0,13.24,89,2.486
101,2012-12-13T09:00,2012,348,900,0,66.16,57.2,67.06,56.16,66.07,54.38,3.666,4.243,4.443,4.429,67.18,56.81,21.08,0.002,179628.7,8.96,10.9,11.7,-0.35316,-0.576,0.014,13.24,88,2.458
101,2012-12-13T10:00,2012,348,1000,0,67.39,58.51,68.31,57.49,67.32,55.59,4.313,4.954,5.082,5.095,68.44,58.13,20.82,0.001,176757.2,8.89,10.83,11.73,-0.16463,-0.641,-0.013,13.24,87,2.43
101,2012-12-13T11:00,2012,348,1100,0,67.44,58.76,68.33,57.76,67.36,55.84,5.464,6.052,6.204,6.195,68.44,58.39,20.9,0.002,173709.3,8.68,10.57,11.52,-0.52404,-0.588,0.009,13.23,85,2.374
101,2012-12-13T12:00,2012,348,1200,0,67.48,58.91,68.38,57.96,67.43,56.06,6.918,7.489,7.606,7.609,68.49,58.57,20.92,0.002,171564.3,8.57,10.42,11.37,-0.51101,-0.572,-0.003,13.23,83,2.318
101,2012-12-13T13:00,2012,348,1300,0,67.57,59.02,68.45,58.11,67.51,56.19,8.26,8.82,8.91,8.93,68.56,58.68,20.79,0.002,169598.9,8.56,10.34,11.32,-0.36806,-0.56,-0.013,13.22,83,2.318
101,2012-12-13T14:00,2012,348,1400,0,67.59,59.09,68.46,58.24,67.51,56.33,9.28,9.83,9.92,9.93,68.57,58.76,20.86,0.005,168479.4,8.5,10.22,11.19,-1.02619,-0.549,-0.01,13.22,83,2.318
101,2012-12-13T15:00,2012,348,1500,0,67.62,59.09,68.49,58.18,67.55,56.34,9.72,10.28,10.36,10.39,68.59,58.73,20.83,0.003,169036.5,8.53,10.31,11.21,-0.62562,-0.56,-0.03,13.21,83,2.318
101,2012-12-13T16:00,2012,348,1600,0,67.56,58.91,68.43,57.99,67.49,56.18,9.58,10.14,10.24,10.25,68.53,58.55,20.82,0.002,170901.8,8.64,10.44,11.31,-0.39304,-0.56,-0.012,13.21,84,2.346
101,2012-12-13T17:00,2012,348,1700,0,67.5,58.61,68.37,57.62,67.43,55.85,8.87,9.44,9.57,9.57,68.47,58.23,20.85,0.001,175767.7,8.89,10.75,11.58,-0.20222,-0.567,-0.009,13.2,86,2.402
101,2012-12-13T18:00,2012,348,1800,0,67.35,58.37,68.24,57.35,67.3,55.6,7.938,8.52,8.66,8.67,68.32,57.95,20.82,0.002,177456.1,8.98,10.89,11.7,-0.38896,-0.579,-0.012,13.2,87,2.43
101,2012-12-13T19:00,2012,348,1900,0,67.05,58.06,67.93,57.06,66.96,55.33,7.13,7.707,7.87,7.883,68.02,57.66,20.91,0.001,177832.6,8.99,10.87,11.64,-0.27816,-0.577,-0.012,13.2,87,2.43
101,2012-12-13T20:00,2012,348,2000,0,66.91,57.94,67.77,56.95,66.8,55.25,6.491,7.063,7.25,7.257,67.89,57.55,21.03,0.003,178058.5,8.98,10.82,11.56,-0.63695,-0.572,-0.007,13.2,88,2.458
101,2012-12-13T21:00,2012,348,2100,0,66.42,57.47,67.29,56.46,66.34,54.78,5.947,6.508,6.717,6.724,67.39,57.07,21.13,0.002,178849.6,8.95,10.83,11.55,-0.42073,-0.561,-0.007,13.21,88,2.458
101,2012-12-13T22:00,2012,348,2200,0,66.69,57.67,67.57,56.64,66.61,54.93,5.49,6.066,6.269,6.27,67.69,57.24,20.87,0.002,178292,9.02,10.93,11.68,-0.35328,-0.576,-0.001,13.21,88,2.458
101,2012-12-13T23:00,2012,348,2300,0,66.69,57.67,67.57,56.64,66.6,54.94,5.124,5.698,5.906,5.904,67.69,57.27,20.96,0.001,178939.2,9.02,10.94,11.66,-0.2168,-0.574,0.002,13.21,89,2.486
101,2012-12-14T00:00,2012,349,0,0,66.34,57.32,67.23,56.3,66.26,54.6,4.798,5.369,5.585,5.578,67.34,56.91,20.83,0.001,177847.4,9.02,10.93,11.66,-0.14001,-0.571,0.007,13.21,88,2.458
101,2012-12-14T01:00,2012,349,100,0,66.49,57.49,67.36,56.49,66.4,54.78,4.609,5.176,5.395,5.388,67.48,57.12,20.94,0.002,178081.8,9,10.88,11.62,-0.34283,-0.567,0.007,13.22,88,2.458
101,2012-12-14T02:00,2012,349,200,0,66.5,57.54,67.39,56.53,66.42,54.81,4.496,5.061,5.28,5.275,67.49,57.16,21.03,0.002,178482.9,8.96,10.85,11.61,-0.39285,-0.565,0.005,13.22,88,2.458
101,2012-12-14T03:00,2012,349,300,0,66.37,57.36,67.25,56.38,66.27,54.64,4.408,4.988,5.191,5.189,67.35,57,20.99,0.001,178637.7,9.01,10.87,11.63,-0.25508,-0.58,0.003,13.22,88,2.458
101,2012-12-14T04:00,2012,349,400,0,66.26,57.29,67.15,56.3,66.17,54.55,4.303,4.869,5.086,5.074,67.28,56.91,20.98,0.003,178209.6,8.97,10.85,11.62,-0.61853,-0.566,0.012,13.22,88,2.458
101,2012-12-14T05:00,2012,349,500,0,66.12,57.18,67,56.22,66.03,54.46,4.294,4.87,5.073,5.063,67.11,56.83,20.98,0.002,177273.8,8.94,10.78,11.58,-0.37648,-0.576,0.01,13.22,87,2.43
101,2012-12-14T06:00,2012,349,600,0,65.83,56.84,66.71,55.85,65.74,54.08,4.194,4.767,4.971,4.964,66.84,56.46,20.81,0.001,177071.9,8.99,10.86,11.66,-0.31,-0.573,0.007,13.23,88,2.458
101,2012-12-14T07:00,2012,349,700,0,65.69,56.66,66.57,55.7,65.61,53.93,3.939,4.515,4.722,4.716,66.68,56.29,20.81,0.001,177489.5,9.03,10.87,11.68,-0.14824,-0.576,0.005,13.23,88,2.458
101,2012-12-14T08:00,2012,349,800,0,65.73,56.8,66.62,55.85,65.65,54.07,3.783,4.362,4.567,4.562,66.74,56.45,21.09,0.001,178145.2,8.93,10.77,11.58,-0.16933,-0.579,0.004,13.24,88,2.458
101,2012-12-14T09:00,2012,349,900,0,66.33,57.43,67.23,56.44,66.25,54.64,3.977,4.558,4.75,4.744,67.34,57.06,21.13,0.002,178606.8,8.9,10.79,11.6,-0.48382,-0.581,0.006,13.23,88,2.458
101,2012-12-14T10:00,2012,349,1000,0,67.04,58.19,67.96,57.21,66.95,55.34,4.637,5.26,5.401,5.409,68.07,57.83,21.08,0.001,177689,8.86,10.75,11.61,-0.3176,-0.622,-0.008,13.23,88,2.458
101,2012-12-14T11:00,2012,349,1100,0,67.5,58.81,68.42,57.83,67.42,55.93,5.624,6.211,6.366,6.354,68.52,58.46,20.95,0.002,174109.3,8.69,10.59,11.49,-0.38214,-0.586,0.012,13.23,86,2.402
101,2012-12-14T12:00,2012,349,1200,0,67.5,58.98,68.39,58.06,67.41,56.19,7.027,7.598,7.718,7.712,68.49,58.66,20.98,0.002,170335.9,8.52,10.33,11.22,-0.5724,-0.57,0.006,13.22,84,2.346
101,2012-12-14T13:00,2012,349,1300,0,67.56,59.22,68.45,58.33,67.5,56.51,8.44,9,9.09,9.1,68.54,58.91,21.05,0.002,167364.5,8.33,10.11,11,-0.55589,-0.567,-0.009,13.22,82,2.291
101,2012-12-14T14:00,2012,349,1400,0,67.6,59.41,68.44,58.53,67.53,56.74,9.7,10.24,10.33,10.36,68.56,59.1,20.99,0.002,163818.6,8.19,9.91,10.8,-0.42632,-0.541,-0.023,13.21,84,2.346
101,2012-12-14T15:00,2012,349,1500,0,67.68,59.47,68.52,58.55,67.61,56.79,10.49,11.03,11.11,11.14,68.63,59.12,20.86,0.003,163412.2,8.21,9.97,10.82,-0.64213,-0.546,-0.033,13.21,84,2.346
101,2012-12-14T16:00,2012,349,1600,0,67.64,59.29,68.47,58.35,67.57,56.6,10.57,11.12,11.21,11.23,68.58,58.93,20.92,0.002,166407.1,8.36,10.13,10.97,-0.49434,-0.542,-0.027,13.2,86,2.402
101,2012-12-14T17:00,2012,349,1700,0,67.66,59.08,68.51,58.13,67.58,56.36,10.13,10.67,10.79,10.81,68.61,58.69,20.87,0.001,170042.1,8.58,10.38,11.21,-0.29138,-0.54,-0.018,13.2,86,2.402
101,2012-12-14T18:00,2012,349,1800,0,67.65,58.95,68.5,58,67.56,56.17,9.39,9.96,10.08,10.1,68.61,58.54,20.92,0.003,172814.5,8.7,10.5,11.39,-0.62385,-0.567,-0.023,13.19,88,2.458
101,2012-12-14T19:00,2012,349,1900,0,67.45,58.76,68.32,57.83,67.37,56.04,8.69,9.26,9.4,9.42,68.41,58.38,21.02,0.001,173250.2,8.69,10.49,11.34,-0.23304,-0.572,-0.023,13.19,88,2.458
101,2012-12-14T20:00,2012,349,2000,0,67.44,58.65,68.33,57.72,67.37,55.92,8.07,8.63,8.79,8.81,68.41,58.25,20.8,0.002,173319.9,8.8,10.61,11.45,-0.51486,-0.567,-0.012,13.19,88,2.458
101,2012-12-14T21:00,2012,349,2100,0,67.12,58.32,67.97,57.36,67.03,55.63,7.519,8.08,8.26,8.27,68.08,57.93,20.91,0.002,174001,8.81,10.61,11.4,-0.34629,-0.563,-0.006,13.19,89,2.486
101,2012-12-14T22:00,2012,349,2200,0,67.38,58.5,68.24,57.53,67.28,55.77,7.075,7.651,7.822,7.829,68.36,58.09,20.73,0.001,174183.4,8.88,10.72,11.52,-0.18304,-0.576,-0.007,13.2,89,2.486
101,2012-12-14T23:00,2012,349,2300,0,67.3,58.41,68.19,57.43,67.23,55.68,6.691,7.267,7.447,7.456,68.28,58,20.75,0,174878.5,8.9,10.76,11.55,-0.07611,-0.576,-0.009,13.2,88,2.458
101,2012-12-15T00:00,2012,350,0,0,67.25,58.34,68.09,57.38,67.13,55.62,6.378,6.958,7.14,7.144,68.21,57.94,20.8,0.002,174921.8,8.91,10.72,11.52,-0.52398,-0.579,-0.004,13.2,89,2.486
101,2012-12-15T01:00,2012,350,100,0,67.29,58.4,68.16,57.43,67.19,55.69,6.202,6.778,6.964,6.967,68.27,58.02,20.81,0.001,174863.8,8.89,10.73,11.5,-0.33147,-0.576,-0.003,13.2,89,2.486
101,2012-12-15T02:00,2012,350,200,0,66.84,57.96,67.71,56.98,66.75,55.27,6.03,6.61,6.793,6.797,67.84,57.58,20.86,0.002,175195.5,8.88,10.74,11.48,-0.43412,-0.58,-0.004,13.21,89,2.486
101,2012-12-15T03:00,2012,350,300,0,67.07,58.22,67.95,57.24,66.98,55.51,5.912,6.479,6.674,6.674,68.07,57.84,20.93,0.001,175418,8.84,10.71,11.47,-0.2688,-0.568,0,13.21,89,2.486
101,2012-12-15T04:00,2012,350,400,0,67.53,58.73,68.41,57.74,67.43,56.01,6.121,6.691,6.875,6.872,68.52,58.37,20.94,0.002,174658.7,8.8,10.67,11.42,-0.46506,-0.57,0.003,13.21,88,2.458
