id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-12-15T05:00,2012,350,500,0,67.59,58.78,68.48,57.82,67.49,56.07,6.386,6.96,7.133,7.132,68.59,58.42,20.85,0.002,173920.2,8.8,10.66,11.42,-0.57306,-0.574,0.001,13.21,88,2.458
101,2012-12-15T06:00,2012,350,600,0,67.62,58.77,68.48,57.8,67.5,56.03,6.569,7.151,7.307,7.307,68.59,58.41,20.74,0.001,173583.5,8.85,10.67,11.47,-0.32853,-0.582,0,13.21,88,2.458
101,2012-12-15T07:00,2012,350,700,0,67.55,58.65,68.43,57.66,67.45,55.89,6.593,7.178,7.334,7.33,68.54,58.27,20.72,0.001,174691.6,8.89,10.77,11.56,-0.19739,-0.585,0.005,13.21,88,2.458
101,2012-12-15T08:00,2012,350,800,0,66.96,58.09,67.83,57.11,66.87,55.39,6.361,6.948,7.109,7.116,67.94,57.73,21.03,0.003,176374.2,8.87,10.72,11.47,-0.78323,-0.587,-0.007,13.21,89,2.486
101,2012-12-15T09:00,2012,350,900,0,67.18,58.37,68.07,57.35,67.09,55.6,6.228,6.801,6.978,6.97,68.18,57.97,21.03,0.001,176183,8.81,10.72,11.5,-0.20132,-0.573,0.008,13.21,88,2.458
101,2012-12-15T10:00,2012,350,1000,0,67.56,58.83,68.45,57.84,67.47,56.08,6.543,7.167,7.29,7.314,68.55,58.47,21.02,0.003,174392.9,8.73,10.61,11.39,-0.77247,-0.623,-0.024,13.21,88,2.458
101,2012-12-15T11:00,2012,350,1100,0,67.61,59,68.49,58.02,67.52,56.21,7.186,7.762,7.921,7.908,68.6,58.61,21.03,0.002,172647.4,8.61,10.47,11.32,-0.46199,-0.575,0.014,13.21,87,2.43
101,2012-12-15T12:00,2012,350,1200,0,67.56,59.05,68.44,58.15,67.48,56.35,8.33,8.89,9.01,9.01,68.53,58.71,21.13,0.001,170858.6,8.51,10.29,11.13,-0.12587,-0.559,0.004,13.2,85,2.374
101,2012-12-15T13:00,2012,350,1300,0,67.58,59.15,68.44,58.29,67.51,56.48,9.47,10.02,10.13,10.13,68.53,58.82,21.19,0.003,169482.6,8.43,10.15,11.03,-0.64883,-0.544,-0.001,13.2,85,2.374
101,2012-12-15T14:00,2012,350,1400,0,67.63,59.22,68.48,58.37,67.56,56.57,10.32,10.86,10.96,10.96,68.57,58.88,21.16,0.001,168727.8,8.42,10.11,10.99,-0.21652,-0.545,-0.007,13.2,85,2.374
101,2012-12-15T15:00,2012,350,1500,0,67.64,59.18,68.48,58.28,67.57,56.51,10.65,11.2,11.29,11.31,68.57,58.82,21.08,0.003,169201.2,8.45,10.2,11.06,-0.58875,-0.549,-0.016,13.19,85,2.374
101,2012-12-15T16:00,2012,350,1600,0,67.66,59.12,68.49,58.18,67.57,56.46,10.44,10.98,11.1,11.11,68.6,58.75,21.04,0.002,170284.4,8.54,10.31,11.11,-0.32697,-0.54,-0.003,13.19,85,2.374
101,2012-12-15T17:00,2012,350,1700,0,67.52,58.71,68.37,57.75,67.44,56.04,9.7,10.26,10.39,10.4,68.47,58.33,20.85,0.002,173528.5,8.81,10.62,11.4,-0.3781,-0.559,-0.015,13.19,88,2.458
101,2012-12-15T18:00,2012,350,1800,0,66.87,58,67.73,56.99,66.79,55.36,8.56,9.12,9.28,9.3,67.82,57.59,20.91,0.002,175295.7,8.87,10.74,11.44,-0.44433,-0.557,-0.014,13.19,88,2.458
101,2012-12-15T19:00,2012,350,1900,0,66.75,57.87,67.62,56.81,66.66,55.23,7.51,8.05,8.26,8.26,67.72,57.44,20.91,0.001,175789.8,8.89,10.8,11.43,-0.26287,-0.545,0.001,13.19,89,2.486
101,2012-12-15T20:00,2012,350,2000,0,66.58,57.72,67.46,56.67,66.47,55.16,6.717,7.276,7.488,7.463,67.52,57.31,21.12,0.002,176596.4,8.86,10.79,11.31,-0.55932,-0.559,0.025,13.19,89,2.486
101,2012-12-15T21:00,2012,350,2100,0,66.53,57.61,67.39,56.61,66.42,55.14,6.097,6.693,6.876,6.847,67.47,57.24,21.11,0.002,176567,8.92,10.78,11.27,-0.46252,-0.596,0.03,13.2,89,2.486
101,2012-12-15T22:00,2012,350,2200,0,66.66,57.73,67.53,56.74,66.54,55.21,5.771,6.353,6.555,6.523,67.61,57.38,21.08,0.002,176818.2,8.93,10.8,11.33,-0.43007,-0.581,0.032,13.2,89,2.486
101,2012-12-15T23:00,2012,350,2300,0,66.48,57.57,67.35,56.56,66.37,55.08,5.537,6.131,6.319,6.284,67.42,57.21,21.16,0.002,177038.7,8.9,10.8,11.28,-0.52862,-0.595,0.036,13.21,89,2.486
101,2012-12-16T00:00,2012,351,0,0,66.29,57.4,67.18,56.38,66.2,54.82,5.342,5.895,6.121,6.099,67.25,57.04,21.18,0,177660.3,8.89,10.8,11.38,-0.08739,-0.553,0.022,13.21,89,2.486
101,2012-12-16T01:00,2012,351,100,0,66.15,57.24,67.03,56.23,66.05,54.73,5.169,5.764,5.95,5.907,67.1,56.88,21.15,0.003,177330.3,8.91,10.8,11.33,-0.62697,-0.594,0.042,13.21,89,2.486
101,2012-12-16T02:00,2012,351,200,0,66.23,57.29,67.12,56.3,66.12,54.75,5.068,5.666,5.847,5.803,67.21,56.93,21.06,0.001,177051.3,8.94,10.82,11.36,-0.18795,-0.598,0.044,13.22,89,2.486
101,2012-12-16T03:00,2012,351,300,0,66.42,57.5,67.31,56.52,66.34,54.83,5.083,5.629,5.851,5.84,67.41,57.15,21.09,0.001,177730,8.91,10.79,11.51,-0.24479,-0.546,0.011,13.22,89,2.486
101,2012-12-16T04:00,2012,351,400,0,66.24,57.3,67.12,56.31,66.12,54.66,5.075,5.625,5.844,5.82,67.22,56.95,21.07,0.002,177574.7,8.94,10.8,11.46,-0.37731,-0.549,0.024,13.22,89,2.486
101,2012-12-16T05:00,2012,351,500,0,66.12,57.21,67,56.21,66.05,54.57,5.012,5.56,5.777,5.759,67.11,56.86,21.09,0.001,177600.3,8.91,10.79,11.48,-0.32088,-0.548,0.019,13.22,89,2.486
101,2012-12-16T06:00,2012,351,600,0,65.91,56.97,66.78,55.96,65.79,54.33,4.893,5.463,5.66,5.634,66.86,56.61,21.01,0.001,177125,8.94,10.82,11.46,-0.31609,-0.571,0.027,13.22,89,2.486
101,2012-12-16T07:00,2012,351,700,0,65.63,56.67,66.52,55.65,65.52,54.02,4.69,5.263,5.462,5.434,66.56,56.29,21,0,177689.3,8.96,10.87,11.49,-0.07397,-0.573,0.028,13.22,89,2.486
101,2012-12-16T08:00,2012,351,800,0,65.51,56.53,66.4,55.51,65.41,53.91,4.452,5.054,5.226,5.191,66.48,56.14,20.86,0.001,176751.6,8.98,10.89,11.5,-0.28924,-0.602,0.035,13.23,89,2.486
101,2012-12-16T09:00,2012,351,900,0,65.78,56.75,66.67,55.72,65.68,54.02,4.3,4.871,5.073,5.049,66.76,56.35,20.74,0.001,177198,9.02,10.95,11.67,-0.16089,-0.571,0.024,13.23,88,2.458
101,2012-12-16T10:00,2012,351,1000,0,65.92,56.87,66.81,55.84,65.79,54.16,4.226,4.815,4.998,4.965,66.88,56.49,20.82,0.001,177953.1,9.05,10.97,11.63,-0.23361,-0.589,0.033,13.23,90,2.514
101,2012-12-16T11:00,2012,351,1100,0,65.99,56.97,66.89,55.94,65.9,54.2,4.26,4.824,5.029,5.003,67,56.58,20.73,0.001,177372.1,9.02,10.95,11.71,-0.29996,-0.563,0.026,13.24,89,2.486
101,2012-12-16T12:00,2012,351,1200,0,65.83,56.81,66.73,55.78,65.76,54.05,4.281,4.842,5.041,5.033,66.83,56.43,20.73,0.001,177327.2,9.02,10.94,11.71,-0.22009,-0.561,0.008,13.24,88,2.458
101,2012-12-16T13:00,2012,351,1300,0,65.74,56.73,66.64,55.7,65.67,53.96,4.241,4.803,5.005,4.989,66.73,56.35,20.73,0.002,177199.3,9.01,10.93,11.71,-0.4052,-0.562,0.016,13.24,90,2.514
101,2012-12-16T14:00,2012,351,1400,0,65.63,56.63,66.52,55.6,65.55,53.84,4.187,4.752,4.951,4.946,66.62,56.24,20.84,0.001,177950,8.99,10.92,11.71,-0.1954,-0.565,0.005,13.24,89,2.486
101,2012-12-16T15:00,2012,351,1500,0,65.3,56.39,66.19,55.38,65.21,53.65,4.155,4.71,4.921,4.911,66.31,56.02,21.13,0.001,178559.3,8.91,10.82,11.57,-0.20824,-0.554,0.011,13.24,89,2.486
101,2012-12-16T16:00,2012,351,1600,0,65.19,56.29,66.08,55.28,65.12,53.54,4.092,4.651,4.854,4.846,66.19,55.91,21.04,0,177705.2,8.9,10.8,11.57,-0.11876,-0.559,0.008,13.24,90,2.514
101,2012-12-16T17:00,2012,351,1700,0,65.42,56.46,66.31,55.42,65.34,53.66,4.057,4.621,4.816,4.811,66.42,56.06,20.82,0,177302.7,8.96,10.89,11.68,-0.06437,-0.565,0.005,13.24,88,2.458
101,2012-12-16T18:00,2012,351,1800,0,65.53,56.59,66.42,55.57,65.44,53.81,4.059,4.616,4.822,4.807,66.52,56.22,21.02,0.001,178308.8,8.93,10.85,11.62,-0.21436,-0.557,0.015,13.24,90,2.514
101,2012-12-16T19:00,2012,351,1900,0,65.61,56.75,66.51,55.71,65.55,53.96,4.165,4.731,4.92,4.908,66.62,56.37,21.06,0.001,177766.5,8.86,10.8,11.59,-0.16482,-0.566,0.012,13.24,89,2.486
101,2012-12-16T20:00,2012,351,2000,0,65.73,56.87,66.63,55.83,65.65,54.06,4.273,4.84,5.026,5.014,66.74,56.51,21.03,0.001,177450.7,8.86,10.8,11.59,-0.26947,-0.566,0.012,13.24,89,2.486
101,2012-12-16T21:00,2012,351,2100,0,65.93,57.04,66.81,56,65.83,54.23,4.395,4.961,5.145,5.13,66.91,56.65,21,0.002,177598.3,8.89,10.81,11.61,-0.46384,-0.566,0.015,13.24,90,2.514
101,2012-12-16T22:00,2012,351,2200,0,66.17,57.33,67.08,56.3,66.08,54.52,4.544,5.112,5.291,5.277,67.18,56.96,21.13,0.001,177981,8.85,10.78,11.56,-0.16495,-0.567,0.014,13.24,89,2.486
101,2012-12-16T23:00,2012,351,2300,0,66.37,57.54,67.26,56.53,66.27,54.74,4.815,5.381,5.559,5.537,67.37,57.19,21.17,0.002,177724.5,8.83,10.73,11.54,-0.32121,-0.566,0.023,13.24,89,2.486
101,2012-12-17T00:00,2012,352,0,0,66.4,57.59,67.29,56.57,66.32,54.75,5.031,5.608,5.765,5.753,67.4,57.22,21.14,0.002,177548,8.81,10.72,11.57,-0.48653,-0.578,0.011,13.24,89,2.486
101,2012-12-17T01:00,2012,352,100,0,66.5,57.69,67.42,56.68,66.42,54.86,5.192,5.773,5.928,5.914,67.51,57.33,21.15,0.001,177647.3,8.81,10.74,11.56,-0.15308,-0.581,0.014,13.24,89,2.486
101,2012-12-17T02:00,2012,352,200,0,66.46,57.61,67.34,56.6,66.35,54.78,5.27,5.852,6.006,5.993,67.43,57.23,21.1,0.004,177562.7,8.85,10.75,11.57,-0.84482,-0.582,0.013,13.24,89,2.486
101,2012-12-17T03:00,2012,352,300,0,66.31,57.52,67.21,56.48,66.25,54.69,5.253,5.825,5.992,5.975,67.33,57.13,21.14,0.002,177436.9,8.79,10.73,11.56,-0.36846,-0.572,0.017,13.23,89,2.486
101,2012-12-17T04:00,2012,352,400,0,66.22,57.4,67.12,56.37,66.12,54.63,5.216,5.786,5.955,5.923,67.21,57.03,21.13,0.002,177236.8,8.83,10.75,11.49,-0.4086,-0.57,0.032,13.24,89,2.486
101,2012-12-17T05:00,2012,352,500,0,65.91,57.12,66.8,56.09,65.8,54.34,5.092,5.663,5.829,5.813,66.9,56.73,21.02,0.001,175813.1,8.79,10.71,11.46,-0.30813,-0.571,0.016,13.23,89,2.486
101,2012-12-17T06:00,2012,352,600,0,66.25,57.37,67.15,56.35,66.16,54.55,5.086,5.659,5.824,5.805,67.26,56.99,20.8,0.001,175713.5,8.88,10.8,11.61,-0.12373,-0.574,0.019,13.24,88,2.458
101,2012-12-17T07:00,2012,352,700,0,66.36,57.48,67.27,56.44,66.25,54.79,5.119,5.715,5.853,5.829,67.36,57.1,20.81,0.001,175274.3,8.88,10.84,11.47,-0.19786,-0.596,0.025,13.24,89,2.486
101,2012-12-17T08:00,2012,352,800,0,66.78,57.93,67.71,56.91,66.67,55.11,5.273,5.852,6.004,5.982,67.81,57.55,20.89,0.001,176033.5,8.85,10.8,11.56,-0.13182,-0.579,0.022,13.24,88,2.458
101,2012-12-17T09:00,2012,352,900,0,66.84,58.02,67.72,57.03,66.72,55.23,5.466,6.028,6.194,6.172,67.83,57.68,21.07,0.002,176388.2,8.81,10.69,11.49,-0.43402,-0.563,0.022,13.23,89,2.486
101,2012-12-17T10:00,2012,352,1000,0,66.81,58.01,67.69,57,66.7,55.22,5.662,6.23,6.388,6.371,67.8,57.65,21.04,0.002,176034.8,8.8,10.69,11.48,-0.53091,-0.568,0.018,13.23,88,2.458
101,2012-12-17T11:00,2012,352,1100,0,66.84,58.02,67.75,56.99,66.72,55.23,5.804,6.375,6.531,6.497,67.85,57.65,20.98,0.001,176034.8,8.81,10.76,11.49,-0.27779,-0.571,0.034,13.23,89,2.486
101,2012-12-17T12:00,2012,352,1200,0,67.27,58.48,68.18,57.44,67.17,55.64,5.969,6.538,6.692,6.677,68.28,58.1,20.96,0,175829.7,8.79,10.74,11.53,-0.09529,-0.57,0.015,13.22,89,2.486
101,2012-12-17T13:00,2012,352,1300,0,67.22,58.48,68.12,57.47,67.13,55.7,6.208,6.772,6.929,6.909,68.22,58.12,21.1,0.001,175659.6,8.74,10.65,11.43,-0.22177,-0.564,0.02,13.22,88,2.458
101,2012-12-17T14:00,2012,352,1400,0,67.28,58.54,68.18,57.54,67.19,55.75,6.362,6.919,7.072,7.064,68.29,58.19,21.09,0.002,175596.7,8.75,10.64,11.45,-0.33233,-0.557,0.008,13.22,89,2.486
101,2012-12-17T15:00,2012,352,1500,0,67.28,58.59,68.19,57.59,67.19,55.83,6.529,7.105,7.237,7.235,68.27,58.24,21.22,0.003,175660.1,8.69,10.6,11.36,-0.80719,-0.575,0.002,13.22,88,2.458
101,2012-12-17T16:00,2012,352,1600,0,67.27,58.58,68.15,57.58,67.18,55.82,6.654,7.222,7.366,7.356,68.25,58.22,21.16,0.002,175018.6,8.69,10.57,11.36,-0.44301,-0.568,0.009,13.22,88,2.458
101,2012-12-17T17:00,2012,352,1700,0,67.46,58.7,68.35,57.68,67.36,55.9,6.714,7.278,7.427,7.418,68.46,58.32,20.9,0.002,174293.2,8.76,10.67,11.46,-0.5283,-0.563,0.009,13.22,88,2.458
101,2012-12-17T18:00,2012,352,1800,0,67.54,58.77,68.43,57.75,67.43,55.98,6.712,7.278,7.43,7.413,68.53,58.38,20.88,0.001,174210.1,8.76,10.68,11.45,-0.22846,-0.565,0.018,13.22,88,2.458
101,2012-12-17T19:00,2012,352,1900,0,67.45,58.72,68.37,57.7,67.34,55.98,6.719,7.297,7.437,7.42,68.42,58.35,21.02,0.001,174615,8.73,10.67,11.36,-0.12397,-0.578,0.017,13.22,88,2.458
101,2012-12-17T20:00,2012,352,2000,0,67.43,58.67,68.34,57.65,67.31,56,6.711,7.299,7.43,7.4,68.39,58.3,21.01,0.001,174442,8.75,10.69,11.31,-0.21877,-0.587,0.03,13.22,88,2.458
101,2012-12-17T21:00,2012,352,2100,0,67.22,58.53,68.15,57.48,67.11,55.93,6.637,7.248,7.357,7.339,68.19,58.15,21.2,0.003,174868.1,8.69,10.67,11.19,-0.67256,-0.61,0.018,13.22,88,2.458
101,2012-12-17T22:00,2012,352,2200,0,67.44,58.7,68.34,57.66,67.33,56,6.575,7.157,7.295,7.263,68.41,58.32,21.01,0.001,174386.9,8.74,10.67,11.33,-0.24328,-0.582,0.032,13.22,89,2.486
101,2012-12-17T23:00,2012,352,2300,0,67.35,58.67,68.23,57.65,67.23,55.95,6.572,7.106,7.293,7.268,68.32,58.3,21.18,0.002,174707.4,8.68,10.58,11.28,-0.39045,-0.534,0.024,13.21,88,2.458
101,2012-12-18T00:00,2012,353,0,0,67.3,58.63,68.2,57.6,67.18,55.95,6.571,7.12,7.294,7.265,68.28,58.24,21.13,0.003,174050.7,8.68,10.6,11.23,-0.54575,-0.549,0.03,13.21,88,2.458
101,2012-12-18T01:00,2012,353,100,0,67.42,58.74,68.32,57.72,67.29,56.06,6.561,7.111,7.285,7.258,68.39,58.38,21.12,0.001,174032.6,8.68,10.6,11.24,-0.29112,-0.55,0.027,13.21,88,2.458
101,2012-12-18T02:00,2012,353,200,0,67.5,58.84,68.42,57.8,67.36,56.17,6.591,7.143,7.315,7.285,68.46,58.47,21.01,0.003,172863.9,8.66,10.61,11.19,-0.64901,-0.552,0.03,13.21,88,2.458
101,2012-12-18T03:00,2012,353,300,0,67.56,58.91,68.47,57.88,67.45,56.32,6.664,7.251,7.384,7.355,68.53,58.54,20.97,0.003,171955.4,8.65,10.58,11.13,-0.64345,-0.587,0.03,13.21,87,2.43
101,2012-12-18T04:00,2012,353,400,0,67.59,59.01,68.5,57.96,67.47,56.41,6.815,7.39,7.531,7.501,68.56,58.63,20.96,0.002,170805.8,8.58,10.54,11.05,-0.46429,-0.576,0.029,13.21,87,2.43
101,2012-12-18T05:00,2012,353,500,0,67.49,58.91,68.39,57.89,67.38,56.44,6.96,7.564,7.666,7.65,68.45,58.57,21.11,0.002,171131.6,8.58,10.5,10.94,-0.53791,-0.604,0.016,13.21,88,2.458
101,2012-12-18T06:00,2012,353,600,0,67.62,59.09,68.53,58.07,67.51,56.58,7.148,7.741,7.85,7.831,68.59,58.74,20.97,0.001,169401,8.53,10.45,10.93,-0.23244,-0.593,0.019,13.21,86,2.402
101,2012-12-18T07:00,2012,353,700,0,67.61,59.17,68.51,58.17,67.5,56.62,7.544,8.1,8.24,8.23,68.58,58.82,20.93,0.002,167675,8.44,10.35,10.88,-0.3936,-0.556,0.009,13.21,86,2.402
101,2012-12-18T08:00,2012,353,800,0,67.6,59.27,68.49,58.27,67.47,56.79,7.926,8.5,8.61,8.6,68.54,58.94,21.19,0.003,167290.1,8.33,10.22,10.68,-0.69309,-0.575,0.016,13.21,85,2.374
101,2012-12-18T09:00,2012,353,900,0,67.64,59.37,68.52,58.36,67.51,56.88,8.43,9,9.11,9.09,68.58,59.04,21.09,0.001,165511.9,8.27,10.16,10.63,-0.14589,-0.568,0.019,13.21,85,2.374
101,2012-12-18T10:00,2012,353,1000,0,67.68,59.41,68.56,58.4,67.55,56.98,8.94,9.52,9.61,9.6,68.62,59.07,21.02,0.002,164609,8.27,10.16,10.57,-0.43133,-0.57,0.014,13.2,84,2.346
101,2012-12-18T11:00,2012,353,1100,0,67.77,59.57,68.64,58.59,67.65,57.01,9.47,10,10.13,10.12,68.7,59.22,20.93,0.001,163387.3,8.21,10.05,10.64,-0.26399,-0.534,0.002,13.2,83,2.318
101,2012-12-18T12:00,2012,353,1200,0,67.76,59.64,68.61,58.71,67.68,57.06,10.15,10.65,10.79,10.8,68.69,59.29,20.95,0.002,161980.3,8.12,9.9,10.61,-0.44911,-0.507,-0.011,13.19,83,2.318
101,2012-12-18T13:00,2012,353,1300,0,67.76,59.64,68.6,58.71,67.69,57.07,10.77,11.29,11.41,11.42,68.67,59.29,21,0.002,162353.1,8.12,9.89,10.62,-0.365,-0.517,-0.015,13.19,83,2.318
101,2012-12-18T14:00,2012,353,1400,0,67.77,59.56,68.59,58.6,67.69,56.98,11.13,11.65,11.76,11.78,68.65,59.19,20.92,0.002,163374.9,8.21,9.99,10.71,-0.45969,-0.516,-0.018,13.18,83,2.318
101,2012-12-18T15:00,2012,353,1500,0,67.78,59.58,68.63,58.64,67.76,57.02,11.16,11.68,11.8,11.82,68.72,59.21,21.06,0.001,164566.5,8.2,9.99,10.75,-0.14105,-0.521,-0.025,13.18,84,2.346
101,2012-12-18T16:00,2012,353,1600,0,67.78,59.55,68.61,58.6,67.69,56.98,11.18,11.7,11.82,11.85,68.66,59.18,21.1,0.004,165015.7,8.23,10.01,10.71,-0.80751,-0.518,-0.03,13.18,85,2.374
101,2012-12-18T17:00,2012,353,1700,0,67.85,59.54,68.7,58.57,67.78,56.94,11.02,11.54,11.67,11.7,68.77,59.15,20.86,0.002,164952.5,8.31,10.13,10.84,-0.39024,-0.523,-0.031,13.18,84,2.346
101,2012-12-18T18:00,2012,353,1800,0,67.79,59.49,68.64,58.51,67.74,56.88,10.77,11.3,11.42,11.45,68.71,59.09,21.08,0.002,166784.4,8.31,10.13,10.86,-0.49691,-0.525,-0.029,13.18,85,2.374
101,2012-12-18T19:00,2012,353,1900,0,67.79,59.44,68.64,58.48,67.72,56.86,10.52,11.04,11.18,11.21,68.69,59.06,21.14,0.003,167657.3,8.35,10.16,10.86,-0.60926,-0.519,-0.023,13.18,86,2.402
101,2012-12-18T20:00,2012,353,2000,0,67.78,59.42,68.62,58.45,67.72,56.83,10.31,10.83,10.98,11.01,68.69,59.04,21.16,0.002,168211,8.37,10.17,10.89,-0.39034,-0.519,-0.027,13.18,86,2.402
101,2012-12-18T21:00,2012,353,2100,0,67.76,59.4,68.59,58.44,67.68,56.8,10.13,10.65,10.81,10.84,68.65,58.99,21.21,0.002,168299.2,8.36,10.14,10.87,-0.44321,-0.519,-0.027,13.17,85,2.374
101,2012-12-18T22:00,2012,353,2200,0,67.86,59.45,68.71,58.47,67.79,56.84,10.03,10.54,10.71,10.73,68.79,59.06,20.87,0.001,166850.6,8.41,10.24,10.95,-0.29838,-0.513,-0.021,13.18,85,2.374
101,2012-12-18T23:00,2012,353,2300,0,67.84,59.44,68.69,58.45,67.78,56.82,9.89,10.4,10.57,10.59,68.77,59.03,20.87,0.001,166749,8.39,10.24,10.96,-0.26151,-0.511,-0.027,13.18,85,2.374
101,2012-12-19T00:00,2012,354,0,0,67.8,59.42,68.66,58.45,67.77,56.82,9.77,10.3,10.45,10.48,68.75,59.02,20.93,0.002,166978.8,8.38,10.21,10.95,-0.44846,-0.529,-0.028,13.18,85,2.374
101,2012-12-19T01:00,2012,354,100,0,67.75,59.28,68.58,58.3,67.68,56.68,9.6,10.12,10.29,10.31,68.68,58.88,21.01,0.002,168834.5,8.47,10.29,11.01,-0.43284,-0.522,-0.029,13.18,85,2.374
101,2012-12-19T02:00,2012,354,200,0,67.67,59.12,68.51,58.15,67.58,56.52,9.23,9.75,9.93,9.96,68.59,58.72,21.04,0.002,170263.8,8.55,10.36,11.06,-0.3511,-0.519,-0.027,13.18,87,2.43
101,2012-12-19T03:00,2012,354,300,0,67.21,58.66,68.06,57.68,67.13,56.06,8.73,9.25,9.44,9.47,68.12,58.25,21.1,0.003,170982.9,8.55,10.39,11.07,-0.67874,-0.521,-0.029,13.18,87,2.43
101,2012-12-19T04:00,2012,354,400,0,67.29,58.75,68.13,57.76,67.22,56.13,8.34,8.86,9.05,9.08,68.23,58.34,21.09,0.002,170826.2,8.54,10.37,11.09,-0.41562,-0.519,-0.031,13.18,86,2.402
101,2012-12-19T05:00,2012,354,500,0,67.28,58.76,68.13,57.76,67.21,56.14,8.13,8.66,8.85,8.86,68.21,58.35,21.12,0.002,170922.3,8.53,10.37,11.07,-0.47992,-0.531,-0.008,13.18,87,2.43
101,2012-12-19T06:00,2012,354,600,0,67.51,58.91,68.36,57.89,67.43,56.25,8.05,8.59,8.76,8.75,68.44,58.49,20.89,0.001,170642.8,8.6,10.47,11.18,-0.17661,-0.536,0.018,13.19,87,2.43
101,2012-12-19T07:00,2012,354,700,0,67.69,59.07,68.53,58.06,67.61,56.4,7.932,8.49,8.65,8.64,68.63,58.65,20.85,0.003,170574.8,8.62,10.47,11.21,-0.60695,-0.557,0.003,13.19,87,2.43
101,2012-12-19T08:00,2012,354,800,0,67.55,59,68.4,57.99,67.47,56.38,7.853,8.42,8.56,8.56,68.48,58.6,21.08,0.003,171046.9,8.55,10.41,11.08,-0.75877,-0.563,0.002,13.19,87,2.43
101,2012-12-19T09:00,2012,354,900,0,67.57,59.09,68.42,58.1,67.49,56.47,7.832,8.4,8.53,8.54,68.52,58.71,21.2,0.002,170707.4,8.48,10.32,11.02,-0.50914,-0.568,-0.006,13.19,86,2.402
101,2012-12-19T10:00,2012,354,1000,0,67.63,59.19,68.46,58.23,67.53,56.58,8.15,8.74,8.85,8.87,68.55,58.83,21.19,0.002,169418.8,8.43,10.22,10.95,-0.52589,-0.585,-0.022,13.19,86,2.402
101,2012-12-19T11:00,2012,354,1100,0,67.65,59.33,68.48,58.4,67.56,56.76,8.77,9.32,9.45,9.45,68.58,59,21.16,0.002,166828.4,8.32,10.08,10.8,-0.43282,-0.552,-0.001,13.2,85,2.374
101,2012-12-19T12:00,2012,354,1200,0,67.62,59.28,68.45,58.34,67.52,56.73,9.23,9.79,9.89,9.9,68.55,58.95,21.13,0.002,166882.8,8.34,10.11,10.79,-0.44136,-0.553,-0.006,13.2,84,2.346
101,2012-12-19T13:00,2012,354,1300,0,67.63,59.28,68.46,58.34,67.54,56.71,9.43,9.99,10.08,10.1,68.56,58.95,21.11,0.003,167043.5,8.35,10.12,10.83,-0.63154,-0.56,-0.013,13.2,84,2.346
101,2012-12-19T14:00,2012,354,1400,0,67.62,59.27,68.46,58.33,67.52,56.7,9.51,10.06,10.16,10.17,68.56,58.93,21.14,0.002,167237.3,8.35,10.13,10.82,-0.51772,-0.55,-0.013,13.19,85,2.374
101,2012-12-19T15:00,2012,354,1500,0,67.61,59.27,68.45,58.35,67.52,56.72,9.58,10.13,10.22,10.24,68.54,58.95,21.18,0.002,167252.2,8.34,10.1,10.8,-0.55834,-0.551,-0.017,13.19,84,2.346
101,2012-12-19T16:00,2012,354,1600,0,67.63,59.25,68.46,58.31,67.55,56.69,9.54,10.09,10.19,10.19,68.56,58.91,21.16,0.002,167869.7,8.38,10.14,10.86,-0.37534,-0.55,-0.006,13.19,84,2.346
101,2012-12-19T17:00,2012,354,1700,0,67.68,59.24,68.51,58.28,67.58,56.6,9.47,10.02,10.13,10.13,68.59,58.88,20.92,0.001,167515.4,8.44,10.23,10.98,-0.22342,-0.55,0.001,13.19,84,2.346
101,2012-12-19T18:00,2012,354,1800,0,67.68,59.18,68.52,58.21,67.57,56.53,9.19,9.76,9.86,9.88,68.61,58.8,20.94,0.003,168812.9,8.5,10.31,11.04,-0.78008,-0.572,-0.015,13.19,85,2.374
101,2012-12-19T19:00,2012,354,1900,0,67.6,59.11,68.44,58.15,67.49,56.47,9,9.55,9.67,9.68,68.52,58.75,21.15,0.005,170144.1,8.48,10.29,11.02,-1.06435,-0.559,-0.016,13.19,85,2.374
101,2012-12-19T20:00,2012,354,2000,0,67.6,59.09,68.45,58.12,67.51,56.4,8.84,9.39,9.52,9.53,68.53,58.7,21.09,0.001,170628.6,8.52,10.33,11.11,-0.29842,-0.551,-0.01,13.19,86,2.402
101,2012-12-19T21:00,2012,354,2100,0,67.62,59.03,68.48,58.07,67.54,56.35,8.59,9.15,9.28,9.29,68.56,58.65,21.05,0.004,171585.8,8.59,10.41,11.19,-0.80588,-0.553,-0.004,13.19,85,2.374
101,2012-12-19T22:00,2012,354,2200,0,67.69,59.01,68.55,58.02,67.6,56.3,8.37,8.93,9.06,9.06,68.63,58.61,20.81,0.001,171370.2,8.68,10.52,11.3,-0.23711,-0.561,0.003,13.19,86,2.402
101,2012-12-19T23:00,2012,354,2300,0,67.66,58.99,68.52,58.02,67.56,56.27,8.11,8.68,8.81,8.81,68.61,58.6,20.91,0.002,171961.1,8.67,10.5,11.29,-0.3478,-0.571,0.007,13.2,86,2.402
101,2012-12-20T00:00,2012,355,0,0,67.62,59.01,68.49,58.02,67.53,56.32,7.979,8.55,8.69,8.68,68.58,58.63,21.03,0.003,171961.4,8.61,10.46,11.21,-0.78616,-0.572,0.007,13.2,85,2.374
101,2012-12-20T01:00,2012,355,100,0,67.56,58.97,68.43,57.99,67.47,56.28,7.899,8.47,8.6,8.6,68.51,58.59,21.17,0.002,172860.7,8.59,10.44,11.19,-0.40915,-0.571,0.007,13.2,86,2.402
101,2012-12-20T02:00,2012,355,200,0,67.53,58.93,68.4,57.95,67.46,56.27,7.798,8.37,8.5,8.5,68.49,58.57,21.24,0.001,173472.8,8.6,10.46,11.19,-0.27035,-0.569,0.001,13.2,87,2.43
101,2012-12-20T03:00,2012,355,300,0,67.5,58.84,68.38,57.86,67.42,56.15,7.644,8.21,8.36,8.35,68.46,58.48,21.19,0.002,174184.4,8.66,10.52,11.26,-0.376,-0.566,0.009,13.2,86,2.402
101,2012-12-20T04:00,2012,355,400,0,67.16,58.38,68.01,57.37,67.06,55.67,7.243,7.827,7.967,7.958,68.1,57.99,21.07,0,175335.8,8.78,10.65,11.39,-0.0978,-0.584,0.009,13.2,87,2.43
101,2012-12-20T05:00,2012,355,500,0,66.92,58.16,67.79,57.14,66.83,55.48,6.808,7.387,7.538,7.523,67.88,57.77,21.15,0.001,175701.1,8.76,10.65,11.36,-0.28104,-0.579,0.015,13.21,88,2.458
101,2012-12-20T06:00,2012,355,600,0,66.6,57.81,67.47,56.79,66.52,55.11,6.382,6.963,7.12,7.106,67.57,57.4,21.04,0.004,175516.4,8.79,10.68,11.42,-0.84796,-0.581,0.014,13.21,87,2.43
101,2012-12-20T07:00,2012,355,700,0,66.71,57.85,67.6,56.81,66.64,55.12,6.002,6.585,6.747,6.731,67.7,57.44,20.88,0.002,175711.3,8.86,10.79,11.52,-0.33545,-0.583,0.016,13.21,88,2.458
101,2012-12-20T08:00,2012,355,800,0,66.75,57.89,67.64,56.88,66.67,55.18,5.701,6.288,6.448,6.432,67.75,57.51,21.1,0.003,177274.3,8.86,10.76,11.49,-0.60718,-0.587,0.016,13.21,88,2.458
101,2012-12-20T09:00,2012,355,900,0,67.06,58.28,67.96,57.23,66.98,55.49,5.651,6.232,6.393,6.372,68.05,57.87,21.2,0.002,177465.6,8.78,10.73,11.49,-0.36332,-0.581,0.021,13.22,88,2.458
101,2012-12-20T10:00,2012,355,1000,0,67.51,58.77,68.41,57.74,67.43,55.96,6.05,6.657,6.78,6.785,68.5,58.39,21.08,0.001,175775.8,8.74,10.67,11.47,-0.32577,-0.606,-0.004,13.22,87,2.43
101,2012-12-20T11:00,2012,355,1100,0,67.55,59.03,68.44,57.99,67.46,56.23,6.795,7.363,7.512,7.484,68.52,58.65,21.18,0.002,172637.2,8.52,10.44,11.23,-0.51387,-0.568,0.027,13.22,86,2.402
101,2012-12-20T12:00,2012,355,1200,0,67.63,59.21,68.51,58.26,67.54,56.48,7.998,8.56,8.66,8.64,68.6,58.87,21.09,0.001,169384.2,8.42,10.25,11.06,-0.31674,-0.558,0.024,13.21,84,2.346
101,2012-12-20T13:00,2012,355,1300,0,67.63,59.24,68.5,58.34,67.53,56.58,9.25,9.79,9.88,9.86,68.58,58.93,21.04,0.002,167624.8,8.39,10.16,10.95,-0.36423,-0.537,0.025,13.21,83,2.318
101,2012-12-20T14:00,2012,355,1400,0,67.63,59.23,68.49,58.33,67.52,56.61,9.93,10.47,10.55,10.54,68.57,58.92,20.99,0.003,167063.3,8.4,10.16,10.91,-0.7145,-0.544,0.009,13.2,83,2.318
101,2012-12-20T15:00,2012,355,1500,0,67.68,59.18,68.53,58.26,67.56,56.58,10.15,10.71,10.77,10.78,68.63,58.85,20.88,0.002,167784.7,8.5,10.27,10.98,-0.3728,-0.554,-0.009,13.21,83,2.318
101,2012-12-20T16:00,2012,355,1600,0,67.68,59.12,68.53,58.17,67.56,56.48,9.88,10.42,10.52,10.52,68.61,58.78,20.96,0.002,169832.3,8.57,10.36,11.08,-0.36967,-0.538,0.001,13.2,85,2.374
101,2012-12-20T17:00,2012,355,1700,0,67.66,59.01,68.51,58.04,67.55,56.39,9.42,9.96,10.08,10.07,68.61,58.66,20.94,0.003,171294.2,8.65,10.48,11.16,-0.62039,-0.543,0.006,13.2,85,2.374
101,2012-12-20T18:00,2012,355,1800,0,67.62,58.9,68.48,57.9,67.5,56.29,8.85,9.4,9.53,9.52,68.54,58.53,21.04,0.003,173386.7,8.73,10.58,11.22,-0.58105,-0.556,0.013,13.2,86,2.402
101,2012-12-20T19:00,2012,355,1900,0,67.63,58.87,68.49,57.87,67.5,56.34,8.28,8.86,8.97,8.96,68.57,58.52,21.08,0.002,173923.8,8.77,10.63,11.16,-0.4765,-0.579,0.007,13.2,87,2.43
101,2012-12-20T20:00,2012,355,2000,0,67.52,58.78,68.41,57.79,67.41,56.38,7.819,8.43,8.52,8.54,68.47,58.44,21.2,0.002,173991.3,8.74,10.61,11.03,-0.45183,-0.606,-0.02,13.2,87,2.43
101,2012-12-20T21:00,2012,355,2100,0,67.55,58.79,68.43,57.81,67.44,56.36,7.545,8.16,8.25,8.26,68.5,58.47,21.16,0.004,173967.6,8.75,10.62,11.07,-0.96377,-0.611,-0.01,13.2,87,2.43
101,2012-12-20T22:00,2012,355,2200,0,67.59,58.82,68.47,57.85,67.48,56.27,7.357,7.953,8.06,8.06,68.54,58.48,21.04,0.002,173865.3,8.77,10.62,11.21,-0.54808,-0.597,0.007,13.2,87,2.43
101,2012-12-20T23:00,2012,355,2300,0,67.51,58.79,68.39,57.81,67.4,56.27,7.264,7.859,7.97,7.964,68.46,58.46,21.23,0.002,174418,8.71,10.58,11.13,-0.42453,-0.595,0.006,13.21,87,2.43
101,2012-12-21T00:00,2012,356,0,0,67.42,58.68,68.31,57.7,67.33,56.22,7.178,7.785,7.882,7.885,68.37,58.35,21.19,0.001,174282.2,8.73,10.61,11.11,-0.23943,-0.607,-0.003,13.21,87,2.43
101,2012-12-21T01:00,2012,356,100,0,66.93,58.16,67.82,57.19,66.82,55.67,6.941,7.534,7.647,7.644,67.87,57.83,21.15,0.003,174530.7,8.77,10.63,11.15,-0.64726,-0.593,0.003,13.21,87,2.43
101,2012-12-21T02:00,2012,356,200,0,66.88,58.06,67.79,57.07,66.77,55.65,6.664,7.294,7.372,7.385,67.84,57.74,21,0.001,173900.4,8.82,10.71,11.13,-0.35213,-0.63,-0.013,13.21,88,2.458
101,2012-12-21T03:00,2012,356,300,0,67.06,58.25,67.94,57.28,66.95,55.82,6.5,7.124,7.204,7.222,68.02,57.93,21.06,0.002,174076,8.81,10.66,11.13,-0.63878,-0.623,-0.017,13.22,87,2.43
101,2012-12-21T04:00,2012,356,400,0,67.34,58.54,68.22,57.54,67.23,56.08,6.446,7.071,7.15,7.171,68.31,58.22,21.06,0.002,174140.6,8.8,10.67,11.15,-0.62985,-0.624,-0.02,13.22,88,2.458
101,2012-12-21T05:00,2012,356,500,0,67.07,58.37,67.95,57.36,66.98,55.95,6.445,7.051,7.14,7.165,68.05,58.06,21.19,0.002,173496.4,8.7,10.59,11.03,-0.47265,-0.607,-0.025,13.22,87,2.43
101,2012-12-21T06:00,2012,356,600,0,67.16,58.47,68.05,57.43,67.1,56.05,6.37,6.974,7.058,7.095,68.16,58.14,21,0.002,172188.6,8.7,10.62,11.05,-0.45839,-0.604,-0.037,13.22,87,2.43
101,2012-12-21T07:00,2012,356,700,0,67.59,58.95,68.51,57.93,67.52,56.49,6.488,7.095,7.173,7.199,68.6,58.63,20.89,0.002,170706,8.65,10.58,11.04,-0.54628,-0.607,-0.025,13.22,87,2.43
101,2012-12-21T08:00,2012,356,800,0,67.55,59,68.46,57.99,67.49,56.55,6.751,7.355,7.431,7.456,68.56,58.69,20.92,0.004,169199.2,8.55,10.47,10.93,-0.96511,-0.604,-0.024,13.22,85,2.374
101,2012-12-21T09:00,2012,356,900,0,67.53,59.03,68.42,58.03,67.46,56.58,7.049,7.65,7.72,7.737,68.51,58.71,21.02,0.002,169006.6,8.5,10.39,10.88,-0.37228,-0.601,-0.017,13.22,86,2.402
101,2012-12-21T10:00,2012,356,1000,0,67.61,59.15,68.49,58.15,67.55,56.73,7.265,7.854,7.93,7.945,68.6,58.84,20.97,0.003,167702.8,8.46,10.34,10.82,-0.7852,-0.589,-0.014,13.22,85,2.374
101,2012-12-21T11:00,2012,356,1100,0,67.68,59.3,68.55,58.31,67.61,56.93,7.677,8.26,8.33,8.37,68.68,59.02,20.84,0.002,164951.3,8.38,10.24,10.68,-0.43463,-0.579,-0.037,13.22,84,2.346
101,2012-12-21T12:00,2012,356,1200,0,67.58,59.42,68.47,58.45,67.54,57.07,8.46,8.99,9.07,9.1,68.6,59.19,20.97,0.002,162219.6,8.16,10.03,10.47,-0.41226,-0.531,-0.036,13.22,83,2.318
101,2012-12-21T13:00,2012,356,1300,0,67.63,59.64,68.5,58.69,67.57,57.31,9.56,10.1,10.15,10.19,68.61,59.4,20.97,0.003,158948.4,7.985,9.82,10.26,-0.60684,-0.538,-0.038,13.22,82,2.291
101,2012-12-21T14:00,2012,356,1400,0,67.79,59.9,68.64,59.02,67.67,57.44,10.68,11.23,11.26,11.28,68.72,59.62,20.95,0.002,156966.6,7.892,9.62,10.23,-0.4752,-0.542,-0.027,13.21,80,2.235
101,2012-12-21T15:00,2012,356,1500,0,67.8,60,68.6,59.15,67.67,57.55,11.74,12.26,12.29,12.33,68.7,59.75,20.9,0.003,154470.1,7.801,9.45,10.11,-0.66531,-0.519,-0.031,13.2,78,2.179
101,2012-12-21T16:00,2012,356,1600,0,67.78,59.86,68.61,58.95,67.68,57.34,12.15,12.66,12.71,12.75,68.68,59.53,20.85,0.003,157242.3,7.917,9.66,10.34,-0.60134,-0.516,-0.039,13.19,81,2.263
101,2012-12-21T17:00,2012,356,1700,0,67.77,59.65,68.58,58.71,67.7,57.12,12.01,12.52,12.58,12.64,68.67,59.29,20.9,0.002,161155.1,8.11,9.86,10.58,-0.44724,-0.515,-0.054,13.19,82,2.291
101,2012-12-21T18:00,2012,356,1800,0,67.69,59.37,68.49,58.4,67.59,56.8,11.44,11.97,12.03,12.08,68.57,58.99,21.1,0.004,166411.4,8.32,10.09,10.79,-0.8837,-0.53,-0.047,13.19,85,2.374
101,2012-12-21T19:00,2012,356,1900,0,67.76,59.33,68.57,58.37,67.69,56.73,10.75,11.3,11.37,11.41,68.66,58.95,21.03,0.003,168021.9,8.42,10.2,10.96,-0.72015,-0.548,-0.039,13.19,86,2.402
101,2012-12-21T20:00,2012,356,2000,0,67.69,59.23,68.52,58.24,67.59,56.59,10.13,10.68,10.77,10.8,68.58,58.83,21.04,0.002,168947.5,8.47,10.28,10.99,-0.57886,-0.549,-0.029,13.19,86,2.402
101,2012-12-21T21:00,2012,356,2100,0,67.38,58.95,68.22,57.97,67.3,56.34,9.6,10.15,10.25,10.28,68.29,58.55,21.18,0.002,169503.2,8.42,10.25,10.96,-0.50023,-0.543,-0.029,13.19,86,2.402
101,2012-12-21T22:00,2012,356,2200,0,67.53,59.02,68.37,58.03,67.44,56.39,9.15,9.71,9.82,9.84,68.46,58.62,20.98,0.002,169424.2,8.5,10.34,11.05,-0.35275,-0.554,-0.019,13.19,87,2.43
101,2012-12-21T23:00,2012,356,2300,0,67.46,58.92,68.32,57.93,67.38,56.29,8.76,9.32,9.43,9.46,68.38,58.52,20.91,0.001,169551.7,8.54,10.39,11.09,-0.32909,-0.56,-0.021,13.19,86,2.402
101,2012-12-22T00:00,2012,357,0,0,67.15,58.58,67.98,57.61,67.05,55.96,8.37,8.93,9.05,9.07,68.05,58.21,20.98,0.001,170185.7,8.57,10.37,11.09,-0.22281,-0.559,-0.019,13.19,87,2.43
101,2012-12-22T01:00,2012,357,100,0,66.86,58.35,67.73,57.37,66.78,55.75,7.996,8.55,8.68,8.7,67.79,57.97,21.09,0.002,170322,8.51,10.37,11.04,-0.33644,-0.552,-0.018,13.19,87,2.43
101,2012-12-22T02:00,2012,357,200,0,66.69,58.17,67.54,57.21,66.61,55.59,7.673,8.22,8.36,8.38,67.62,57.82,21.17,0.002,170686.4,8.51,10.33,11.01,-0.37225,-0.544,-0.016,13.2,87,2.43
101,2012-12-22T03:00,2012,357,300,0,66.65,58.15,67.5,57.16,66.57,55.52,7.41,7.963,8.1,8.12,67.59,57.77,21.14,0.002,170687.5,8.5,10.35,11.05,-0.38054,-0.553,-0.019,13.2,87,2.43
101,2012-12-22T04:00,2012,357,400,0,66.61,58.08,67.47,57.1,66.53,55.45,7.198,7.758,7.892,7.906,67.53,57.69,21.08,0.003,170690.7,8.53,10.38,11.08,-0.62855,-0.56,-0.015,13.2,87,2.43
101,2012-12-22T05:00,2012,357,500,0,66.6,58.07,67.47,57.07,66.52,55.43,7.064,7.616,7.752,7.766,67.54,57.67,21.05,0.002,170630.9,8.53,10.39,11.1,-0.52053,-0.552,-0.015,13.21,87,2.43
101,2012-12-22T06:00,2012,357,600,0,66.7,58.14,67.57,57.12,66.63,55.46,6.957,7.517,7.64,7.658,67.66,57.75,20.92,0.001,170514.3,8.57,10.44,11.17,-0.31573,-0.559,-0.018,13.21,87,2.43
101,2012-12-22T07:00,2012,357,700,0,66.97,58.41,67.85,57.38,66.89,55.71,6.907,7.478,7.59,7.608,67.93,58,20.97,0.001,171209.5,8.57,10.47,11.19,-0.20603,-0.571,-0.017,13.21,87,2.43
101,2012-12-22T08:00,2012,357,800,0,66.97,58.38,67.84,57.33,66.9,55.68,6.825,7.417,7.508,7.536,67.93,57.97,20.89,0.001,171024.4,8.59,10.51,11.21,-0.29027,-0.592,-0.028,13.21,87,2.43
101,2012-12-22T09:00,2012,357,900,0,66.82,58.15,67.67,57.09,66.74,55.43,6.707,7.308,7.391,7.422,67.79,57.73,20.7,0.002,170872.4,8.67,10.58,11.31,-0.40553,-0.601,-0.031,13.22,87,2.43
101,2012-12-22T10:00,2012,357,1000,0,66.83,58.12,67.66,57.07,66.73,55.39,6.649,7.238,7.327,7.363,67.79,57.71,20.74,0.001,171623.4,8.71,10.59,11.34,-0.29391,-0.589,-0.036,13.22,87,2.43
101,2012-12-22T11:00,2012,357,1100,0,66.6,57.92,67.47,56.88,66.56,55.25,6.646,7.24,7.322,7.375,67.56,57.53,20.85,0,172205.3,8.68,10.59,11.31,-0.05872,-0.594,-0.053,13.22,88,2.458
101,2012-12-22T12:00,2012,357,1200,0,66.4,57.67,67.23,56.62,66.31,55.01,6.576,7.162,7.245,7.306,67.35,57.27,20.8,0.001,172063.8,8.73,10.61,11.29,-0.16798,-0.586,-0.061,13.22,87,2.43
101,2012-12-22T13:00,2012,357,1300,0,65.89,57.16,66.72,56.12,65.81,54.51,6.421,7.006,7.086,7.135,66.84,56.76,20.84,0.001,172385,8.73,10.6,11.3,-0.13214,-0.585,-0.049,13.22,88,2.458
101,2012-12-22T14:00,2012,357,1400,0,65.64,56.92,66.47,55.87,65.56,54.26,6.175,6.751,6.843,6.889,66.59,56.51,20.87,0.001,172615.4,8.72,10.6,11.3,-0.26682,-0.576,-0.046,13.23,88,2.458
101,2012-12-22T15:00,2012,357,1500,0,65.37,56.65,66.22,55.61,65.29,54.01,5.826,6.418,6.499,6.548,66.32,56.25,20.96,0.001,173379,8.72,10.61,11.29,-0.33322,-0.592,-0.049,13.24,88,2.458
101,2012-12-22T16:00,2012,357,1600,0,65.05,56.31,65.89,55.27,64.96,53.61,5.379,5.971,6.056,6.097,65.99,55.91,20.95,0.001,173769.1,8.75,10.62,11.35,-0.20212,-0.591,-0.041,13.24,88,2.458
101,2012-12-22T17:00,2012,357,1700,0,64.92,56.17,65.76,55.12,64.84,53.44,4.882,5.482,5.566,5.607,65.87,55.76,20.95,0.001,174087.9,8.75,10.63,11.4,-0.2219,-0.6,-0.041,13.24,88,2.458
101,2012-12-22T18:00,2012,357,1800,0,64.88,56.11,65.71,55.04,64.8,53.39,4.498,5.103,5.194,5.231,65.83,55.7,20.9,0.001,174069,8.76,10.67,11.41,-0.24266,-0.605,-0.037,13.25,88,2.458
101,2012-12-22T19:00,2012,357,1900,0,64.74,55.99,65.59,54.92,64.67,53.27,4.167,4.772,4.864,4.896,65.69,55.59,21.03,0.001,175062.3,8.76,10.67,11.4,-0.24951,-0.605,-0.031,13.25,88,2.458
101,2012-12-22T20:00,2012,357,2000,0,64.59,55.83,65.42,54.75,64.51,53.1,3.894,4.502,4.59,4.624,65.55,55.42,21.06,0.001,175441.5,8.76,10.67,11.42,-0.20828,-0.609,-0.033,13.25,88,2.458
101,2012-12-22T21:00,2012,357,2100,0,64.52,55.78,65.37,54.7,64.44,53.05,3.687,4.289,4.383,4.418,65.49,55.37,21.14,0,175764.9,8.74,10.66,11.39,0,-0.603,-0.035,13.25,89,2.486
101,2012-12-22T22:00,2012,357,2200,0,64.39,55.67,65.23,54.6,64.33,52.96,3.465,4.072,4.163,4.204,65.38,55.28,21.22,0.001,175990.4,8.71,10.63,11.37,-0.19672,-0.607,-0.04,13.26,89,2.486
101,2012-12-22T23:00,2012,357,2300,0,64.49,55.74,65.34,54.67,64.4,52.97,3.296,3.907,3.997,4.035,65.46,55.34,21.16,0,176294.7,8.74,10.67,11.43,-0.1141,-0.611,-0.038,13.26,89,2.486
101,2012-12-23T00:00,2012,358,0,0,64.34,55.58,65.18,54.5,64.27,52.78,3.08,3.693,3.783,3.813,65.31,55.17,21.08,0.002,176127.3,8.76,10.68,11.49,-0.4191,-0.613,-0.029,13.26,88,2.458
101,2012-12-23T01:00,2012,358,100,0,64.39,55.66,65.24,54.57,64.32,52.89,2.855,3.467,3.562,3.592,65.37,55.25,21.15,0.001,176101,8.73,10.67,11.43,-0.196,-0.612,-0.031,13.27,89,2.486
101,2012-12-23T02:00,2012,358,200,0,64.5,55.74,65.36,54.65,64.41,52.97,2.735,3.346,3.439,3.474,65.48,55.34,21.13,0.001,176313.2,8.75,10.71,11.44,-0.30316,-0.61,-0.035,13.27,88,2.458
101,2012-12-23T03:00,2012,358,300,0,64.55,55.75,65.42,54.66,64.48,52.91,2.621,3.23,3.328,3.355,65.55,55.34,20.96,0,176225.6,8.8,10.76,11.57,-0.05882,-0.61,-0.027,13.27,89,2.486
101,2012-12-23T04:00,2012,358,400,0,64.63,55.84,65.5,54.73,64.59,52.99,2.526,3.136,3.234,3.265,65.66,55.42,20.99,0.001,176639.3,8.79,10.78,11.6,-0.36227,-0.61,-0.031,13.28,88,2.458
101,2012-12-23T05:00,2012,358,500,0,64.72,55.88,65.59,54.76,64.64,53,2.468,3.079,3.174,3.205,65.72,55.47,20.9,0,176720,8.84,10.83,11.64,-0.05713,-0.611,-0.031,13.28,89,2.486
101,2012-12-23T06:00,2012,358,600,0,64.75,55.86,65.63,54.74,64.66,52.95,2.426,3.038,3.129,3.154,65.74,55.46,20.87,0.001,177350.5,8.88,10.88,11.71,-0.13891,-0.612,-0.025,13.28,88,2.458
101,2012-12-23T07:00,2012,358,700,0,64.52,55.64,65.41,54.51,64.45,52.71,2.321,2.931,3.023,3.047,65.54,55.24,20.83,0,177290,8.89,10.89,11.74,-0.08104,-0.609,-0.023,13.28,89,2.486
101,2012-12-23T08:00,2012,358,800,0,64.47,55.53,65.35,54.43,64.39,52.6,2.193,2.806,2.902,2.914,65.47,55.13,20.75,0,177355.1,8.93,10.92,11.79,-0.10399,-0.613,-0.011,13.28,88,2.458
101,2012-12-23T09:00,2012,358,900,0,64.93,56.02,65.81,54.87,64.85,53.07,2.213,2.831,2.918,2.951,65.95,55.6,20.75,0,177300.4,8.91,10.94,11.79,-0.0315,-0.617,-0.033,13.28,88,2.458
101,2012-12-23T10:00,2012,358,1000,0,66.05,57.17,66.96,56.06,65.97,54.2,2.747,3.369,3.445,3.501,67.1,56.77,20.8,0.001,177224.3,8.88,10.9,11.77,-0.17829,-0.622,-0.056,13.28,89,2.486
101,2012-12-23T11:00,2012,358,1100,0,66.94,58.13,67.84,57.04,66.85,55.16,3.819,4.391,4.497,4.541,67.99,57.77,20.9,0.002,176585.7,8.8,10.79,11.69,-0.37252,-0.572,-0.044,13.27,88,2.458
101,2012-12-23T12:00,2012,358,1200,0,67.16,58.36,68.05,57.29,67.06,55.4,4.723,5.289,5.369,5.415,68.2,58,20.84,0.002,175741.6,8.8,10.75,11.67,-0.42729,-0.566,-0.046,13.27,88,2.458
101,2012-12-23T13:00,2012,358,1300,0,67.18,58.43,68.05,57.4,67.08,55.51,5.558,6.107,6.185,6.232,68.22,58.09,20.93,0.002,175026.1,8.75,10.65,11.56,-0.38656,-0.549,-0.047,13.26,87,2.43
101,2012-12-23T14:00,2012,358,1400,0,67,58.24,67.89,57.22,66.91,55.36,5.939,6.494,6.565,6.613,68.03,57.9,20.99,0.002,175559.7,8.75,10.67,11.55,-0.61989,-0.555,-0.048,13.26,88,2.458
101,2012-12-23T15:00,2012,358,1500,0,67.21,58.48,68.08,57.43,67.12,55.57,6.138,6.696,6.766,6.822,68.22,58.11,20.98,0.002,175274,8.74,10.65,11.55,-0.52055,-0.558,-0.056,13.25,87,2.43
101,2012-12-23T16:00,2012,358,1600,0,67.09,58.43,67.98,57.41,67.02,55.54,6.29,6.853,6.921,6.971,68.1,58.08,21.13,0.002,175247.3,8.66,10.57,11.48,-0.49658,-0.563,-0.05,13.25,88,2.458
101,2012-12-23T17:00,2012,358,1700,0,67.08,58.3,67.96,57.25,66.99,55.36,6.252,6.818,6.894,6.937,68.08,57.92,20.85,0.002,175283.5,8.78,10.71,11.63,-0.54038,-0.566,-0.043,13.25,87,2.43
101,2012-12-23T18:00,2012,358,1800,0,67.2,58.43,68.09,57.38,67.12,55.5,6.14,6.719,6.792,6.827,68.21,58.06,20.93,0.001,175831.4,8.77,10.71,11.62,-0.15918,-0.579,-0.035,13.24,87,2.43
101,2012-12-23T19:00,2012,358,1900,0,66.84,58.15,67.73,57.1,66.76,55.26,6.113,6.694,6.77,6.789,67.85,57.79,21.2,0.002,176465.6,8.7,10.62,11.5,-0.49944,-0.582,-0.019,13.24,88,2.458
101,2012-12-23T20:00,2012,358,2000,0,66.78,58.07,67.67,57,66.7,55.17,6.112,6.686,6.774,6.783,67.79,57.69,21.1,0.001,176134.4,8.71,10.67,11.54,-0.15092,-0.574,-0.009,13.24,88,2.458
101,2012-12-23T21:00,2012,358,2100,0,66.12,57.4,66.97,56.32,66.04,54.52,5.864,6.457,6.532,6.554,67.08,57.01,21.23,0.003,177133.2,8.72,10.65,11.52,-0.65471,-0.593,-0.022,13.24,88,2.458
101,2012-12-23T22:00,2012,358,2200,0,66.06,57.35,66.93,56.25,65.99,54.45,5.416,6.013,6.099,6.111,67.03,56.95,21.21,0.002,177202.7,8.71,10.68,11.54,-0.58753,-0.597,-0.012,13.24,88,2.458
101,2012-12-23T23:00,2012,358,2300,0,66.26,57.51,67.14,56.44,66.17,54.61,5.188,5.786,5.876,5.891,67.23,57.11,21.1,0.001,176758.2,8.75,10.71,11.56,-0.26802,-0.597,-0.015,13.24,87,2.43
101,2012-12-24T00:00,2012,359,0,0,66.48,57.73,67.37,56.65,66.38,54.84,5.139,5.733,5.826,5.831,67.45,57.34,21.09,0.002,176653,8.75,10.72,11.55,-0.36705,-0.594,-0.005,13.24,88,2.458
101,2012-12-24T01:00,2012,359,100,0,66.59,57.88,67.49,56.82,66.52,55.01,5.184,5.782,5.867,5.879,67.59,57.5,21.16,0.001,176595.4,8.72,10.68,11.51,-0.18668,-0.598,-0.012,13.24,88,2.458
101,2012-12-24T02:00,2012,359,200,0,66.59,57.87,67.47,56.8,66.52,55.01,5.269,5.865,5.949,5.959,67.58,57.5,21.19,0.001,176870.8,8.72,10.67,11.52,-0.29677,-0.596,-0.01,13.24,87,2.43
101,2012-12-24T03:00,2012,359,300,0,66.51,57.77,67.38,56.66,66.41,54.89,5.291,5.883,5.973,5.981,67.46,57.38,21.21,0.001,177453.2,8.74,10.72,11.52,-0.30711,-0.592,-0.008,13.24,88,2.458
101,2012-12-24T04:00,2012,359,400,0,66.52,57.79,67.4,56.67,66.44,54.92,5.269,5.863,5.951,5.971,67.49,57.39,21.19,0.001,177204.8,8.72,10.73,11.52,-0.3237,-0.594,-0.02,13.24,88,2.458
101,2012-12-24T05:00,2012,359,500,0,66.43,57.69,67.3,56.61,66.35,54.87,5.227,5.816,5.908,5.947,67.42,57.3,21.12,0.002,176362.6,8.73,10.7,11.49,-0.53869,-0.589,-0.039,13.24,88,2.458
101,2012-12-24T06:00,2012,359,600,0,66.18,57.38,67.06,56.32,66.1,54.48,5.075,5.669,5.759,5.787,67.16,56.99,21.03,0.002,176987.4,8.8,10.74,11.62,-0.5607,-0.594,-0.028,13.24,87,2.43
101,2012-12-24T07:00,2012,359,700,0,65.91,57.12,66.78,56.04,65.83,54.22,4.813,5.41,5.504,5.526,66.89,56.72,21.07,0.001,177199.7,8.79,10.74,11.61,-0.29242,-0.597,-0.022,13.25,88,2.458
101,2012-12-24T08:00,2012,359,800,0,65.91,57.08,66.77,55.97,65.83,54.13,4.566,5.172,5.263,5.293,66.89,56.64,20.98,0,177511.2,8.83,10.8,11.7,-0.05453,-0.606,-0.03,13.25,88,2.458
101,2012-12-24T09:00,2012,359,900,0,66.17,57.35,67.04,56.27,66.1,54.41,4.536,5.132,5.232,5.243,67.16,56.94,21.12,0.002,178398.4,8.82,10.77,11.69,-0.43337,-0.597,-0.011,13.25,88,2.458
101,2012-12-24T10:00,2012,359,1000,0,66.13,57.52,66.99,56.51,66.05,54.79,4.868,5.475,5.557,5.619,67.09,57.21,21.06,0.003,172618,8.61,10.47,11.26,-0.7046,-0.607,-0.061,13.25,86,2.402
101,2012-12-24T11:00,2012,359,1100,0,67.4,58.42,68.32,57.28,67.35,55.27,5.395,5.978,6.095,6.101,68.46,57.9,20.98,0.002,181819.3,8.97,11.04,12.08,-0.38942,-0.583,-0.006,13.24,91,2.542
101,2012-12-24T12:00,2012,359,1200,0,67.82,58.99,68.76,57.96,67.76,56.02,6.274,6.861,6.953,6.959,68.84,58.61,20.95,0,177489.8,8.83,10.8,11.75,-0.07093,-0.587,-0.006,13.24,87,2.43
101,2012-12-24T13:00,2012,359,1300,0,67.9,59.14,68.77,58.18,67.81,56.2,7.311,7.88,7.972,7.972,68.88,58.77,21.01,0.003,175678.1,8.76,10.59,11.61,-0.79742,-0.569,-0.001,13.22,87,2.43
101,2012-12-24T14:00,2012,359,1400,0,67.95,59.28,68.86,58.35,67.91,56.35,8.16,8.72,8.82,8.81,68.94,58.91,21.09,0.001,175001.7,8.66,10.51,11.56,-0.23528,-0.558,0.001,13.22,85,2.374
101,2012-12-24T15:00,2012,359,1500,0,67.96,59.25,68.86,58.25,67.9,56.28,8.45,9,9.11,9.11,68.95,58.85,21.01,0,175530.8,8.71,10.62,11.62,-0.09611,-0.548,0,13.21,87,2.43
101,2012-12-24T16:00,2012,359,1600,0,67.97,59.18,68.85,58.17,67.88,56.27,8.21,8.74,8.89,8.88,68.96,58.78,21.04,0.002,176633.6,8.79,10.68,11.62,-0.44391,-0.537,0.007,13.21,87,2.43
101,2012-12-24T17:00,2012,359,1700,0,67.99,59,68.87,57.97,67.9,56.11,7.671,8.23,8.38,8.39,68.98,58.58,20.79,0.001,177878.1,8.99,10.9,11.79,-0.13754,-0.561,-0.008,13.2,87,2.43
101,2012-12-24T18:00,2012,359,1800,0,67.97,58.89,68.86,57.84,67.89,55.95,6.953,7.524,7.686,7.69,68.97,58.44,20.75,0.003,179618.7,9.08,11.02,11.94,-0.69445,-0.571,-0.004,13.2,89,2.486
101,2012-12-24T19:00,2012,359,1900,0,67.96,58.82,68.86,57.77,67.89,55.91,6.251,6.831,7.007,7.013,68.97,58.38,20.99,0.001,182580,9.14,11.09,11.98,-0.32705,-0.58,-0.006,13.2,90,2.514
101,2012-12-24T20:00,2012,359,2000,0,67.95,58.78,68.85,57.69,67.88,55.89,5.701,6.273,6.469,6.47,68.96,58.33,21.1,0.001,184126.3,9.17,11.15,11.99,-0.20393,-0.572,-0.002,13.2,91,2.542
101,2012-12-24T21:00,2012,359,2100,0,67.94,58.72,68.84,57.61,67.87,55.79,5.188,5.756,5.97,5.966,68.95,58.25,21.01,0.004,184571.6,9.23,11.23,12.08,-0.81345,-0.568,0.004,13.2,92,2.57
101,2012-12-24T22:00,2012,359,2200,0,67.98,58.81,68.89,57.67,67.91,55.88,4.873,5.446,5.662,5.65,69,58.33,20.78,0.002,181907.8,9.17,11.21,12.03,-0.43757,-0.573,0.012,13.2,90,2.514
101,2012-12-24T23:00,2012,359,2300,0,67.94,58.76,68.84,57.67,67.86,55.85,4.776,5.344,5.563,5.554,68.95,58.31,20.63,0.002,180273.2,9.18,11.17,12.01,-0.4544,-0.568,0.009,13.2,89,2.486
101,2012-12-25T00:00,2012,360,0,0,67.95,58.82,68.84,57.68,67.86,55.88,4.765,5.344,5.554,5.539,68.95,58.34,20.63,0.001,179784.6,9.13,11.16,11.99,-0.14908,-0.578,0.015,13.2,89,2.486
101,2012-12-25T01:00,2012,360,100,0,67.94,58.9,68.85,57.78,67.87,55.97,4.862,5.436,5.648,5.63,68.94,58.45,20.65,0.001,178507,9.04,11.06,11.9,-0.23874,-0.574,0.018,13.2,89,2.486
101,2012-12-25T02:00,2012,360,200,0,67.95,58.92,68.85,57.8,67.86,55.99,4.98,5.542,5.76,5.739,68.95,58.45,20.73,0.002,178797.8,9.03,11.05,11.87,-0.30636,-0.562,0.02,13.2,89,2.486
101,2012-12-25T03:00,2012,360,300,0,67.92,58.9,68.83,57.78,67.86,55.94,5.032,5.592,5.811,5.794,68.92,58.43,20.91,0.002,180612.6,9.02,11.05,11.91,-0.40284,-0.559,0.017,13.2,89,2.486
101,2012-12-25T04:00,2012,360,400,0,67.92,58.84,68.83,57.75,67.85,55.91,5.037,5.599,5.814,5.801,68.93,58.38,20.93,0.001,181479.8,9.08,11.09,11.94,-0.20562,-0.562,0.013,13.2,90,2.514
101,2012-12-25T05:00,2012,360,500,0,67.93,58.79,68.83,57.69,67.85,55.84,4.929,5.497,5.708,5.697,68.94,58.31,20.93,0.001,182489.4,9.14,11.14,12.02,-0.18318,-0.568,0.011,13.2,91,2.542
101,2012-12-25T06:00,2012,360,600,0,67.9,58.68,68.83,57.6,67.85,55.67,4.768,5.341,5.552,5.539,68.91,58.2,20.87,0.002,183820.4,9.22,11.22,12.18,-0.38578,-0.572,0.013,13.21,91,2.542
101,2012-12-25T07:00,2012,360,700,0,67.92,58.68,68.83,57.59,67.86,55.7,4.574,5.152,5.363,5.354,68.94,58.21,20.85,0.001,183735.7,9.24,11.25,12.16,-0.1468,-0.577,0.008,13.2,91,2.542
101,2012-12-25T08:00,2012,360,800,0,67.9,58.67,68.83,57.59,67.85,55.69,4.439,5.032,5.234,5.227,68.93,58.2,20.76,0.002,182908.9,9.23,11.24,12.16,-0.36903,-0.593,0.008,13.21,91,2.542
101,2012-12-25T09:00,2012,360,900,0,67.89,58.66,68.81,57.56,67.84,55.66,4.436,5.027,5.232,5.216,68.91,58.17,20.6,0,181795.1,9.24,11.26,12.18,-0.07883,-0.591,0.016,13.21,90,2.514
101,2012-12-25T10:00,2012,360,1000,0,67.89,58.69,68.81,57.62,67.84,55.71,4.501,5.092,5.29,5.277,68.91,58.23,20.81,0.001,182862.5,9.2,11.2,12.14,-0.14455,-0.591,0.014,13.21,90,2.514
101,2012-12-25T11:00,2012,360,1100,0,67.9,58.79,68.82,57.71,67.85,55.83,4.769,5.355,5.552,5.533,68.91,58.34,20.73,0.002,180499.5,9.11,11.11,12.03,-0.38158,-0.586,0.019,13.21,89,2.486
101,2012-12-25T12:00,2012,360,1200,0,67.89,58.84,68.82,57.74,67.85,55.87,5.146,5.733,5.916,5.895,68.91,58.38,20.84,0.001,180801.8,9.05,11.09,11.99,-0.17087,-0.587,0.021,13.21,90,2.514
101,2012-12-25T13:00,2012,360,1300,0,67.9,58.88,68.83,57.82,67.85,55.92,5.457,6.048,6.217,6.199,68.91,58.44,20.88,0.001,180219.9,9.01,11.01,11.93,-0.3327,-0.591,0.017,13.21,89,2.486
101,2012-12-25T14:00,2012,360,1400,0,67.93,59.01,68.83,57.93,67.85,56.04,5.958,6.539,6.706,6.692,68.93,58.56,20.98,0.002,179148,8.91,10.91,11.81,-0.36151,-0.581,0.014,13.2,88,2.458
101,2012-12-25T15:00,2012,360,1500,0,67.95,59.06,68.85,58.01,67.87,56.09,6.285,6.865,7.027,7.02,68.96,58.61,21,0.001,178765,8.89,10.85,11.78,-0.26803,-0.579,0.007,13.2,88,2.458
101,2012-12-25T16:00,2012,360,1600,0,67.95,58.99,68.84,57.93,67.86,56.03,6.364,6.94,7.108,7.1,68.94,58.54,20.88,0.002,178754.9,8.96,10.91,11.83,-0.46583,-0.575,0.007,13.2,89,2.486
101,2012-12-25T17:00,2012,360,1700,0,67.96,58.85,68.84,57.79,67.87,55.83,6.079,6.661,6.835,6.836,68.96,58.38,20.66,0.001,179683.8,9.11,11.06,12.03,-0.30672,-0.582,-0.001,13.2,88,2.458
101,2012-12-25T18:00,2012,360,1800,0,67.91,58.71,68.81,57.63,67.84,55.69,5.57,6.155,6.339,6.338,68.92,58.22,20.87,0.001,183414.1,9.2,11.18,12.15,-0.20101,-0.585,0.001,13.2,90,2.514
101,2012-12-25T19:00,2012,360,1900,0,67.91,58.64,68.81,57.53,67.84,55.64,5.014,5.613,5.8,5.802,68.92,58.14,20.94,0.001,185220.1,9.28,11.28,12.2,-0.14984,-0.599,-0.003,13.2,92,2.57
101,2012-12-25T20:00,2012,360,2000,0,67.89,58.52,68.82,57.42,67.85,55.52,4.453,5.044,5.252,5.237,68.92,58.05,20.91,0.001,186876.8,9.37,11.4,12.32,-0.1732,-0.591,0.015,13.2,92,2.57
101,2012-12-25T21:00,2012,360,2100,0,67.86,58.52,68.79,57.42,67.83,55.55,3.901,4.498,4.714,4.7,68.87,58.07,21.1,0.001,188007.8,9.34,11.37,12.29,-0.22722,-0.597,0.014,13.2,92,2.57
101,2012-12-25T22:00,2012,360,2200,0,67.85,58.48,68.77,57.36,67.81,55.47,3.467,4.071,4.29,4.275,68.86,57.99,21.05,0.001,188296.8,9.37,11.41,12.34,-0.22825,-0.604,0.016,13.21,92,2.57
101,2012-12-25T23:00,2012,360,2300,0,67.86,58.38,68.74,57.26,67.77,55.34,3.075,3.686,3.906,3.884,68.85,57.89,21.03,0.002,189632.9,9.48,11.49,12.42,-0.45799,-0.611,0.022,13.21,94,2.626
101,2012-12-26T00:00,2012,361,0,0,67.81,58.28,68.75,57.16,67.76,55.25,2.675,3.293,3.513,3.491,68.85,57.81,20.99,0.002,190667.3,9.53,11.59,12.52,-0.64385,-0.618,0.022,13.21,93,2.598
101,2012-12-26T01:00,2012,361,100,0,67.81,58.23,68.75,57.11,67.75,55.18,2.266,2.899,3.109,3.097,68.85,57.77,21.04,0.002,191892.8,9.58,11.64,12.56,-0.54775,-0.633,0.012,13.22,94,2.626
101,2012-12-26T02:00,2012,361,200,0,67.78,58.16,68.74,57.02,67.69,55.1,1.886,2.515,2.737,2.705,68.82,57.68,21.03,0.001,192626.2,9.62,11.71,12.59,-0.29053,-0.629,0.031,13.22,95,2.654
101,2012-12-26T03:00,2012,361,300,0,67.73,58.07,68.69,56.94,67.66,55.05,1.504,2.148,2.363,2.329,68.8,57.6,21,0.001,192932.7,9.66,11.75,12.61,-0.29774,-0.644,0.035,13.22,94,2.626
101,2012-12-26T04:00,2012,361,400,0,67.69,58,68.64,56.86,67.62,54.95,1.151,1.8,2.02,1.98,68.78,57.53,20.96,0.003,193248.1,9.69,11.78,12.67,-0.72648,-0.649,0.04,13.23,95,2.654
