id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2012-12-26T05:00,2012,361,500,0,67.65,57.93,68.61,56.8,67.58,54.81,0.861,1.521,1.738,1.694,68.75,57.46,20.93,0.001,193912.1,9.73,11.82,12.77,-0.21262,-0.66,0.044,13.24,96,2.682
101,2012-12-26T06:00,2012,361,600,0,67.61,57.85,68.58,56.71,67.56,54.69,0.625,1.284,1.504,1.463,68.7,57.37,20.9,0.002,194703.2,9.76,11.86,12.88,-0.3595,-0.658,0.041,13.24,95,2.654
101,2012-12-26T07:00,2012,361,700,0,67.6,57.74,68.56,56.59,67.52,54.54,0.346,1.023,1.23,1.186,68.69,57.25,20.71,0.001,194653.3,9.86,11.97,12.98,-0.21091,-0.677,0.044,13.24,96,2.682
101,2012-12-26T08:00,2012,361,800,0,67.56,57.71,68.52,56.55,67.48,54.5,-0.005,0.678,0.884,0.842,68.65,57.21,20.84,0.001,195912.1,9.85,11.97,12.99,-0.27822,-0.682,0.041,13.25,96,2.682
101,2012-12-26T09:00,2012,361,900,0,67.56,57.78,68.54,56.61,67.49,54.54,-0.053,0.635,0.834,0.794,68.66,57.28,20.76,0.001,194365.8,9.78,11.93,12.95,-0.2154,-0.688,0.04,13.25,96,2.682
101,2012-12-26T10:00,2012,361,1000,0,67.57,57.96,68.54,56.8,67.51,54.73,0.326,1.021,1.193,1.171,68.66,57.49,20.76,0.002,191295.7,9.61,11.73,12.78,-0.4079,-0.695,0.022,13.25,94,2.626
101,2012-12-26T11:00,2012,361,1100,0,67.6,58.27,68.57,57.17,67.53,55.09,1.187,1.818,2.026,1.976,68.7,57.84,20.97,0,187818.7,9.33,11.4,12.44,-0.09501,-0.631,0.05,13.25,91,2.542
101,2012-12-26T12:00,2012,361,1200,0,67.67,58.63,68.63,57.55,67.59,55.52,2.537,3.127,3.313,3.275,68.75,58.24,20.88,0.001,181532.5,9.04,11.08,12.07,-0.16409,-0.591,0.038,13.25,89,2.486
101,2012-12-26T13:00,2012,361,1300,0,67.73,58.76,68.67,57.72,67.63,55.69,3.826,4.394,4.567,4.541,68.77,58.4,20.95,0.001,180196.6,8.97,10.96,11.93,-0.21314,-0.568,0.026,13.24,88,2.458
101,2012-12-26T14:00,2012,361,1400,0,67.79,58.83,68.71,57.81,67.67,55.8,4.73,5.299,5.456,5.435,68.79,58.46,20.88,0.002,178890.1,8.96,10.89,11.87,-0.37762,-0.568,0.021,13.24,87,2.43
101,2012-12-26T15:00,2012,361,1500,0,67.81,58.81,68.74,57.78,67.69,55.8,5.243,5.826,5.966,5.944,68.81,58.43,20.93,0.002,180035.1,9,10.96,11.89,-0.4957,-0.583,0.023,13.23,88,2.458
101,2012-12-26T16:00,2012,361,1600,0,67.85,58.74,68.77,57.69,67.74,55.72,5.309,5.897,6.038,6.022,68.85,58.34,20.87,0.001,181530.5,9.11,11.08,12.02,-0.27568,-0.588,0.016,13.22,89,2.486
101,2012-12-26T17:00,2012,361,1700,0,67.88,58.68,68.78,57.61,67.76,55.64,5.119,5.706,5.86,5.837,68.88,58.26,20.77,0.001,182152.9,9.2,11.16,12.11,-0.22314,-0.587,0.022,13.22,88,2.458
101,2012-12-26T18:00,2012,361,1800,0,67.89,58.68,68.79,57.61,67.78,55.67,4.826,5.423,5.578,5.564,68.88,58.25,20.83,0.002,182799.2,9.21,11.18,12.11,-0.52938,-0.597,0.014,13.22,90,2.514
101,2012-12-26T19:00,2012,361,1900,0,67.88,58.69,68.78,57.59,67.77,55.68,4.66,5.247,5.42,5.393,68.87,58.24,20.86,0.001,182903.1,9.19,11.18,12.09,-0.29227,-0.587,0.027,13.22,89,2.486
101,2012-12-26T20:00,2012,361,2000,0,67.89,58.71,68.79,57.61,67.77,55.77,4.532,5.134,5.293,5.261,68.87,58.27,20.96,0.002,183112.2,9.18,11.17,12,-0.48571,-0.602,0.032,13.22,90,2.514
101,2012-12-26T21:00,2012,361,2100,0,67.89,58.74,68.79,57.68,67.78,55.81,4.498,5.066,5.264,5.226,68.89,58.32,21.12,0.002,183957.5,9.15,11.12,11.98,-0.53761,-0.569,0.038,13.22,90,2.514
101,2012-12-26T22:00,2012,361,2200,0,67.93,58.81,68.86,57.71,67.84,56.06,4.438,5.005,5.212,5.163,68.92,58.43,20.89,0.002,180764,9.12,11.15,11.78,-0.46931,-0.567,0.049,13.22,89,2.486
101,2012-12-26T23:00,2012,361,2300,0,67.92,58.98,68.84,57.8,67.81,56.31,4.468,5.019,5.239,5.185,68.9,58.58,21.04,0.001,178916.8,8.94,11.04,11.5,-0.14953,-0.551,0.053,13.22,88,2.458
101,2012-12-27T00:00,2012,362,0,0,67.91,59.1,68.85,57.91,67.83,56.46,4.591,5.153,5.359,5.308,68.91,58.7,21.1,0.002,177416.7,8.82,10.95,11.37,-0.41537,-0.562,0.051,13.22,88,2.458
101,2012-12-27T01:00,2012,362,100,0,67.91,59.08,68.85,57.92,67.81,56.43,4.785,5.323,5.547,5.5,68.89,58.69,21.05,0.002,176963.8,8.82,10.93,11.38,-0.30744,-0.539,0.047,13.21,87,2.43
101,2012-12-27T02:00,2012,362,200,0,67.93,59.11,68.86,57.93,67.85,56.52,4.878,5.445,5.633,5.589,68.92,58.72,21.02,0.002,176396.6,8.82,10.93,11.33,-0.42166,-0.567,0.044,13.21,88,2.458
101,2012-12-27T03:00,2012,362,300,0,67.91,59.07,68.85,57.94,67.83,56.48,4.979,5.518,5.733,5.682,68.89,58.7,21,0.002,176328.5,8.83,10.91,11.35,-0.31811,-0.54,0.051,13.21,87,2.43
101,2012-12-27T04:00,2012,362,400,0,67.9,59.03,68.84,57.89,67.82,56.49,5.037,5.573,5.785,5.751,68.89,58.66,20.97,0.002,176401.6,8.87,10.95,11.33,-0.37623,-0.536,0.034,13.21,88,2.458
101,2012-12-27T05:00,2012,362,500,0,67.9,59.02,68.83,57.89,67.82,56.47,5.008,5.531,5.754,5.713,68.88,58.65,21.11,0.001,177687.5,8.88,10.95,11.34,-0.10806,-0.523,0.04,13.21,89,2.486
101,2012-12-27T06:00,2012,362,600,0,67.91,59.01,68.86,57.89,67.86,56.39,5.086,5.623,5.837,5.803,68.9,58.63,20.93,0.002,177152.6,8.91,10.97,11.47,-0.34285,-0.537,0.034,13.21,89,2.486
101,2012-12-27T07:00,2012,362,700,0,67.93,59.05,68.87,57.89,67.87,56.4,5.144,5.676,5.897,5.868,68.92,58.63,20.8,0.001,175965.5,8.88,10.98,11.47,-0.1664,-0.532,0.029,13.21,88,2.458
101,2012-12-27T08:00,2012,362,800,0,67.95,59.17,68.87,57.94,67.89,56.56,5.214,5.753,5.97,5.934,68.94,58.75,20.87,0.003,174896.7,8.77,10.93,11.33,-0.62706,-0.539,0.036,13.21,88,2.458
101,2012-12-27T09:00,2012,362,900,0,67.91,59.14,68.85,57.93,67.87,56.48,5.296,5.823,6.047,6.014,68.9,58.7,20.75,0.001,174211.1,8.77,10.92,11.39,-0.24651,-0.526,0.033,13.21,87,2.43
101,2012-12-27T10:00,2012,362,1000,0,67.93,59.13,68.85,57.98,67.86,56.47,5.446,5.968,6.184,6.156,68.92,58.71,20.74,0.002,173902.8,8.8,10.87,11.39,-0.29456,-0.522,0.028,13.21,87,2.43
101,2012-12-27T11:00,2012,362,1100,0,67.92,59.07,68.85,57.99,67.86,56.42,5.57,6.086,6.302,6.282,68.91,58.68,20.73,0.002,174417.6,8.85,10.86,11.44,-0.37598,-0.517,0.02,13.21,88,2.458
101,2012-12-27T12:00,2012,362,1200,0,67.9,59.04,68.83,58.02,67.84,56.34,5.775,6.281,6.49,6.472,68.89,58.66,20.73,0.003,174519.7,8.86,10.81,11.5,-0.51765,-0.506,0.018,13.21,88,2.458
101,2012-12-27T13:00,2012,362,1300,0,67.94,59.1,68.87,58.12,67.9,56.39,5.995,6.546,6.718,6.708,68.93,58.71,20.72,0.002,174031.9,8.84,10.75,11.51,-0.35992,-0.551,0.009,13.21,88,2.458
101,2012-12-27T14:00,2012,362,1400,0,67.93,59.08,68.85,58.08,67.88,56.29,6.244,6.807,6.974,6.961,68.92,58.66,20.67,0.002,174266.1,8.85,10.78,11.59,-0.42988,-0.563,0.012,13.21,88,2.458
101,2012-12-27T15:00,2012,362,1500,0,67.97,59.05,68.85,58.08,67.86,56.29,6.409,6.964,7.14,7.125,68.95,58.66,20.77,0.002,175328,8.91,10.77,11.57,-0.31425,-0.555,0.015,13.21,88,2.458
101,2012-12-27T16:00,2012,362,1600,0,67.97,59.04,68.86,58.07,67.87,56.28,6.485,7.045,7.219,7.208,68.95,58.65,20.85,0.001,176319.7,8.93,10.79,11.59,-0.26851,-0.56,0.011,13.2,88,2.458
101,2012-12-27T17:00,2012,362,1700,0,67.98,59.01,68.88,57.99,67.88,56.29,6.479,7.041,7.218,7.198,68.96,58.6,20.8,0.001,176579.6,8.97,10.88,11.6,-0.13724,-0.562,0.02,13.2,89,2.486
101,2012-12-27T18:00,2012,362,1800,0,67.97,58.98,68.86,57.98,67.87,56.3,6.44,6.991,7.177,7.156,68.95,58.59,21,0.001,178294.8,8.99,10.88,11.57,-0.25411,-0.552,0.021,13.2,89,2.486
101,2012-12-27T19:00,2012,362,1900,0,67.97,58.94,68.86,57.94,67.88,56.23,6.372,6.931,7.116,7.099,68.96,58.55,21,0.002,179235.9,9.03,10.92,11.65,-0.55367,-0.559,0.017,13.2,90,2.514
101,2012-12-27T20:00,2012,362,2000,0,67.98,58.86,68.86,57.86,67.87,56.16,6.271,6.84,7.019,7.002,68.96,58.48,20.94,0.001,179976.1,9.12,11,11.71,-0.28064,-0.569,0.017,13.2,90,2.514
101,2012-12-27T21:00,2012,362,2100,0,67.96,58.85,68.84,57.86,67.86,56.12,6.168,6.729,6.918,6.902,68.95,58.48,21.04,0.001,180876.8,9.11,10.98,11.74,-0.30378,-0.56,0.016,13.2,91,2.542
101,2012-12-27T22:00,2012,362,2200,0,67.94,58.79,68.84,57.77,67.86,55.99,6.062,6.639,6.816,6.802,68.94,58.38,20.77,0.001,179940.1,9.15,11.06,11.87,-0.22178,-0.577,0.014,13.2,90,2.514
101,2012-12-27T23:00,2012,362,2300,0,67.93,58.75,68.83,57.71,67.85,55.9,5.904,6.486,6.656,6.64,68.93,58.32,20.8,0.001,181138.6,9.19,11.12,11.94,-0.13184,-0.582,0.016,13.2,90,2.514
101,2012-12-28T00:00,2012,363,0,0,67.9,58.67,68.82,57.64,67.84,55.84,5.691,6.285,6.446,6.431,68.9,58.24,20.94,0.001,183248.7,9.23,11.18,12,-0.34759,-0.593,0.015,13.2,91,2.542
101,2012-12-28T01:00,2012,363,100,0,67.86,58.53,68.77,57.47,67.82,55.67,5.356,5.958,6.114,6.103,68.86,58.1,20.81,0.001,184176.5,9.34,11.3,12.15,-0.18462,-0.602,0.01,13.2,92,2.57
101,2012-12-28T02:00,2012,363,200,0,67.86,58.48,68.76,57.43,67.79,55.6,5.027,5.63,5.788,5.776,68.85,58.04,20.86,0.001,185287.6,9.37,11.33,12.19,-0.31697,-0.603,0.012,13.21,92,2.57
101,2012-12-28T03:00,2012,363,300,0,67.84,58.39,68.72,57.32,67.75,55.49,4.706,5.302,5.469,5.446,68.83,57.94,20.9,0.001,186931,9.46,11.4,12.26,-0.20707,-0.596,0.023,13.21,93,2.598
101,2012-12-28T04:00,2012,363,400,0,67.87,58.38,68.74,57.3,67.76,55.45,4.352,4.981,5.124,5.119,68.86,57.93,20.92,0.001,187839.1,9.49,11.44,12.31,-0.32353,-0.628,0.005,13.21,93,2.598
101,2012-12-28T05:00,2012,363,500,0,67.85,58.41,68.76,57.33,67.76,55.44,4.116,4.739,4.89,4.878,68.86,57.96,20.97,0.001,187925.1,9.45,11.43,12.32,-0.28831,-0.624,0.012,13.21,94,2.626
101,2012-12-28T06:00,2012,363,600,0,67.86,58.43,68.77,57.35,67.77,55.44,4.007,4.627,4.781,4.768,68.88,57.97,20.88,0.003,187120.8,9.43,11.43,12.33,-0.62694,-0.62,0.013,13.22,92,2.57
101,2012-12-28T07:00,2012,363,700,0,67.82,58.33,68.75,57.23,67.72,55.3,3.909,4.528,4.685,4.665,68.84,57.89,20.83,0.002,188023,9.49,11.51,12.42,-0.40911,-0.618,0.02,13.22,93,2.598
101,2012-12-28T08:00,2012,363,800,0,67.8,58.29,68.74,57.2,67.69,55.25,3.752,4.375,4.529,4.51,68.83,57.85,20.9,0.002,189061,9.5,11.54,12.45,-0.3654,-0.623,0.019,13.22,93,2.598
101,2012-12-28T09:00,2012,363,900,0,67.81,58.36,68.75,57.26,67.73,55.28,3.635,4.252,4.416,4.388,68.85,57.89,20.9,0.002,188500,9.45,11.49,12.45,-0.37432,-0.616,0.027,13.22,93,2.598
101,2012-12-28T10:00,2012,363,1000,0,67.81,58.49,68.74,57.39,67.72,55.44,3.748,4.396,4.523,4.529,68.85,58.03,20.79,0.001,185019.8,9.32,11.35,12.28,-0.31583,-0.648,-0.006,13.22,91,2.542
101,2012-12-28T11:00,2012,363,1100,0,67.79,58.65,68.71,57.57,67.71,55.64,4.22,4.83,4.992,4.96,68.82,58.22,20.9,0.001,182611.5,9.14,11.14,12.07,-0.15816,-0.61,0.032,13.22,94,2.626
101,2012-12-28T12:00,2012,363,1200,0,67.9,58.83,68.79,57.79,67.8,55.83,4.854,5.456,5.598,5.582,68.9,58.41,20.92,0.002,181112.8,9.07,11,11.98,-0.39199,-0.602,0.016,13.22,96,2.682
101,2012-12-28T13:00,2012,363,1300,0,67.92,58.93,68.81,57.91,67.83,55.96,5.563,6.153,6.289,6.276,68.91,58.53,20.97,0.001,179804.9,8.99,10.9,11.87,-0.22708,-0.59,0.013,13.22,94,2.626
101,2012-12-28T14:00,2012,363,1400,0,67.92,58.97,68.81,57.97,67.85,56.03,6.048,6.624,6.769,6.761,68.91,58.56,21.08,0.003,180003.9,8.95,10.85,11.82,-0.73873,-0.576,0.008,13.21,93,2.598
101,2012-12-28T15:00,2012,363,1500,0,67.94,59.05,68.86,58.02,67.89,56.05,6.362,6.932,7.082,7.072,68.95,58.61,21,0.003,178908.4,8.88,10.83,11.83,-0.67453,-0.57,0.01,13.21,92,2.57
101,2012-12-28T16:00,2012,363,1600,0,67.9,58.96,68.83,57.91,67.86,55.95,6.484,7.041,7.207,7.198,68.91,58.51,20.9,0.002,179329.3,8.94,10.93,11.91,-0.49919,-0.557,0.009,13.21,93,2.598
101,2012-12-28T17:00,2012,363,1700,0,67.94,58.84,68.83,57.77,67.86,55.81,6.316,6.883,7.048,7.041,68.94,58.36,20.75,0.001,180511,9.1,11.07,12.05,-0.2947,-0.567,0.007,13.21,93,2.598
101,2012-12-28T18:00,2012,363,1800,0,67.9,58.65,68.82,57.57,67.85,55.6,6.014,6.592,6.76,6.751,68.91,58.16,20.74,0.002,183403.1,9.25,11.25,12.25,-0.50272,-0.579,0.009,13.21,94,2.626
101,2012-12-28T19:00,2012,363,1900,0,67.91,58.65,68.83,57.53,67.85,55.62,5.657,6.243,6.413,6.398,68.93,58.16,20.87,0.001,184778.8,9.26,11.29,12.23,-0.1478,-0.586,0.015,13.2,95,2.654
101,2012-12-28T20:00,2012,363,2000,0,67.89,58.7,68.82,57.61,67.84,55.67,5.457,6.056,6.213,6.208,68.91,58.22,20.92,0.001,184044.6,9.2,11.21,12.17,-0.3283,-0.599,0.005,13.21,94,2.626
101,2012-12-28T21:00,2012,363,2100,0,67.88,58.7,68.81,57.63,67.84,55.7,5.319,5.919,6.081,6.064,68.89,58.22,21,0,184325.5,9.17,11.18,12.14,-0.10612,-0.6,0.017,13.21,95,2.654
101,2012-12-28T22:00,2012,363,2200,0,67.9,58.64,68.82,57.56,67.83,55.61,5.208,5.813,5.969,5.961,68.91,58.17,20.81,0.001,183958,9.26,11.25,12.22,-0.20974,-0.605,0.008,13.2,94,2.626
101,2012-12-28T23:00,2012,363,2300,0,67.86,58.58,68.78,57.51,67.82,55.53,5.01,5.611,5.777,5.763,68.87,58.13,21.08,0.003,187011.3,9.28,11.28,12.3,-0.67545,-0.601,0.014,13.21,95,2.654
101,2012-12-29T00:00,2012,364,0,0,67.85,58.53,68.77,57.45,67.81,55.47,4.752,5.367,5.524,5.519,68.86,58.06,21.11,0.003,187979.9,9.32,11.32,12.34,-0.59764,-0.615,0.005,13.21,96,2.682
101,2012-12-29T01:00,2012,364,100,0,67.86,58.49,68.77,57.41,67.82,55.43,4.495,5.105,5.273,5.262,68.87,58.01,21.03,0.003,188092.8,9.37,11.36,12.38,-0.73991,-0.611,0.011,13.21,97,2.709
101,2012-12-29T02:00,2012,364,200,0,67.86,58.36,68.73,57.27,67.76,55.31,4.207,4.814,4.991,4.974,68.85,57.89,21.05,0.002,189919.4,9.51,11.46,12.44,-0.35547,-0.607,0.017,13.21,97,2.709
101,2012-12-29T03:00,2012,364,300,0,67.87,58.36,68.75,57.29,67.77,55.32,3.937,4.543,4.728,4.708,68.86,57.91,21.08,0.002,190262.6,9.51,11.46,12.46,-0.42794,-0.606,0.019,13.21,97,2.709
101,2012-12-29T04:00,2012,364,400,0,67.89,58.41,68.76,57.33,67.78,55.36,3.744,4.344,4.536,4.518,68.88,57.95,21.1,0.002,189887.5,9.48,11.43,12.42,-0.37685,-0.6,0.018,13.21,97,2.709
101,2012-12-29T05:00,2012,364,500,0,67.87,58.38,68.77,57.27,67.78,55.32,3.617,4.229,4.409,4.397,68.88,57.92,21.06,0.002,190139.9,9.49,11.49,12.46,-0.49592,-0.612,0.012,13.22,96,2.682
101,2012-12-29T06:00,2012,364,600,0,67.85,58.34,68.77,57.23,67.78,55.3,3.529,4.138,4.323,4.305,68.88,57.88,20.95,0.002,189697,9.51,11.54,12.48,-0.38086,-0.609,0.018,13.22,97,2.709
101,2012-12-29T07:00,2012,364,700,0,67.87,58.41,68.78,57.3,67.8,55.35,3.418,4.033,4.215,4.199,68.89,57.94,20.98,0.001,189248.4,9.47,11.48,12.46,-0.30766,-0.615,0.017,13.22,96,2.682
101,2012-12-29T08:00,2012,364,800,0,67.87,58.48,68.78,57.39,67.79,55.45,3.474,4.079,4.267,4.246,68.89,58.03,20.98,0.002,187630.6,9.39,11.39,12.35,-0.35833,-0.606,0.021,13.22,96,2.682
101,2012-12-29T09:00,2012,364,900,0,67.89,58.55,68.79,57.45,67.8,55.5,3.66,4.251,4.44,4.416,68.9,58.13,20.88,0.001,185926.1,9.34,11.34,12.29,-0.30007,-0.591,0.024,13.22,94,2.626
101,2012-12-29T10:00,2012,364,1000,0,67.9,58.63,68.79,57.51,67.81,55.62,3.907,4.513,4.683,4.673,68.9,58.19,20.79,0.001,183879.3,9.28,11.28,12.19,-0.19892,-0.606,0.01,13.22,93,2.598
101,2012-12-29T11:00,2012,364,1100,0,67.9,58.76,68.83,57.66,67.84,55.74,4.303,4.892,5.07,5.051,68.92,58.32,20.69,0.001,181038.9,9.14,11.17,12.09,-0.19996,-0.589,0.019,13.22,93,2.598
101,2012-12-29T12:00,2012,364,1200,0,67.91,58.89,68.82,57.82,67.83,55.91,4.87,5.443,5.62,5.604,68.9,58.46,20.68,0,178424.1,9.02,11,11.92,-0.09583,-0.573,0.017,13.21,91,2.542
101,2012-12-29T13:00,2012,364,1300,0,67.92,58.98,68.84,57.9,67.86,56.02,5.306,5.875,6.048,6.041,68.91,58.56,21.05,0.002,180330,8.94,10.94,11.83,-0.39934,-0.569,0.007,13.21,92,2.57
101,2012-12-29T14:00,2012,364,1400,0,67.91,58.96,68.84,57.88,67.84,56.06,5.584,6.149,6.327,6.301,68.91,58.54,21.08,0.002,180387.4,8.95,10.96,11.78,-0.44615,-0.565,0.026,13.21,92,2.57
101,2012-12-29T15:00,2012,364,1500,0,67.91,58.89,68.83,57.8,67.84,55.96,5.676,6.246,6.423,6.394,68.9,58.45,20.88,0.001,180026.5,9.02,11.03,11.88,-0.2967,-0.57,0.029,13.21,92,2.57
101,2012-12-29T16:00,2012,364,1600,0,67.89,58.78,68.81,57.71,67.84,55.87,5.658,6.219,6.402,6.393,68.88,58.34,20.84,0.001,181117,9.11,11.1,11.98,-0.32944,-0.561,0.009,13.21,93,2.598
101,2012-12-29T17:00,2012,364,1700,0,67.89,58.67,68.82,57.61,67.85,55.8,5.51,6.079,6.264,6.242,68.89,58.23,20.77,0.001,182239.3,9.22,11.22,12.05,-0.32507,-0.569,0.022,13.21,94,2.626
101,2012-12-29T18:00,2012,364,1800,0,67.97,58.87,68.88,57.74,67.87,56.11,5.254,5.821,6.015,5.987,68.96,58.45,20.89,0.002,180560.1,9.1,11.14,11.76,-0.34886,-0.567,0.028,13.21,93,2.598
101,2012-12-29T19:00,2012,364,1900,0,67.96,59.12,68.86,57.97,67.87,56.62,5.183,5.744,5.947,5.927,68.96,58.78,21.05,0.001,176086,8.84,10.89,11.25,-0.19286,-0.561,0.02,13.21,91,2.542
101,2012-12-29T20:00,2012,364,2000,0,67.96,59.22,68.86,58.03,67.87,56.93,5.194,5.759,5.959,5.942,68.95,58.94,21.13,0.003,174078.9,8.74,10.83,10.95,-0.68801,-0.566,0.018,13.21,89,2.486
101,2012-12-29T21:00,2012,364,2100,0,67.97,59.25,68.86,58.05,67.87,56.99,5.223,5.783,5.994,5.966,68.96,58.98,21.02,0.003,172651.4,8.72,10.81,10.89,-0.58346,-0.56,0.028,13.2,90,2.514
101,2012-12-29T22:00,2012,364,2200,0,67.95,59.26,68.84,58.07,67.86,57.03,5.279,5.84,6.046,6.018,68.93,59.01,21.03,0.001,171995.3,8.69,10.77,10.82,-0.28394,-0.56,0.028,13.2,88,2.458
101,2012-12-29T23:00,2012,364,2300,0,67.93,59.19,68.83,57.99,67.85,56.93,5.321,5.889,6.088,6.064,68.92,58.93,21.14,0.002,174153.8,8.74,10.84,10.93,-0.31331,-0.568,0.024,13.2,90,2.514
101,2012-12-30T00:00,2012,365,0,0,67.92,59.05,68.83,57.84,67.85,56.73,5.292,5.855,6.056,6.023,68.91,58.76,21.09,0.002,176428.7,8.87,10.99,11.12,-0.47768,-0.563,0.033,13.2,91,2.542
101,2012-12-30T01:00,2012,365,100,0,67.91,58.94,68.83,57.76,67.85,56.57,5.213,5.795,5.978,5.956,68.91,58.64,21.06,0.001,178165.9,8.97,11.07,11.29,-0.25531,-0.582,0.021,13.2,91,2.542
101,2012-12-30T02:00,2012,365,200,0,67.9,58.88,68.83,57.7,67.85,56.52,5.092,5.673,5.859,5.836,68.9,58.59,20.94,0.002,178018.9,9.02,11.12,11.33,-0.43823,-0.581,0.023,13.21,92,2.57
101,2012-12-30T03:00,2012,365,300,0,67.89,58.86,68.82,57.69,67.85,56.43,5.185,5.748,5.946,5.909,68.89,58.55,20.98,0.001,178903.2,9.03,11.13,11.41,-0.28978,-0.563,0.038,13.21,92,2.57
101,2012-12-30T04:00,2012,365,400,0,67.86,58.76,68.79,57.59,67.82,56.21,5.085,5.68,5.852,5.843,68.86,58.41,21.01,0.003,181073.2,9.11,11.2,11.61,-0.72819,-0.595,0.009,13.21,93,2.598
101,2012-12-30T05:00,2012,365,500,0,67.86,58.64,68.78,57.48,67.81,56.01,4.953,5.542,5.719,5.696,68.86,58.28,21.02,0.003,183428.2,9.21,11.3,11.8,-0.6365,-0.589,0.023,13.21,95,2.654
101,2012-12-30T06:00,2012,365,600,0,67.86,58.47,68.75,57.31,67.77,55.79,4.708,5.31,5.476,5.461,68.85,58.08,20.86,0.002,184870.3,9.39,11.44,11.98,-0.38513,-0.603,0.015,13.21,95,2.654
101,2012-12-30T07:00,2012,365,700,0,67.86,58.36,68.74,57.2,67.76,55.6,4.373,4.981,5.147,5.126,68.85,57.94,20.89,0.003,187266.6,9.5,11.54,12.16,-0.63971,-0.608,0.021,13.21,96,2.682
101,2012-12-30T08:00,2012,365,800,0,67.81,58.22,68.74,57.08,67.73,55.38,4.045,4.662,4.821,4.798,68.84,57.81,20.85,0.002,189260.9,9.59,11.66,12.35,-0.38917,-0.617,0.023,13.21,97,2.709
101,2012-12-30T09:00,2012,365,900,0,67.82,58.21,68.76,57.07,67.75,55.3,3.778,4.407,4.559,4.54,68.87,57.77,20.82,0.001,189751.1,9.61,11.68,12.45,-0.31508,-0.628,0.019,13.22,97,2.709
101,2012-12-30T10:00,2012,365,1000,0,67.84,58.26,68.77,57.14,67.76,55.3,3.708,4.346,4.483,4.473,68.88,57.83,20.68,0.001,188040.7,9.58,11.63,12.46,-0.18951,-0.638,0.009,13.22,96,2.682
101,2012-12-30T11:00,2012,365,1100,0,67.81,58.38,68.76,57.27,67.73,55.41,3.921,4.537,4.689,4.671,68.86,57.94,20.88,0.001,187469.5,9.44,11.5,12.32,-0.29741,-0.617,0.018,13.22,96,2.682
101,2012-12-30T12:00,2012,365,1200,0,67.85,58.4,68.76,57.28,67.75,55.42,4.154,4.766,4.916,4.894,68.87,57.96,20.77,0.001,186486.2,9.45,11.48,12.33,-0.15646,-0.611,0.022,13.22,95,2.654
101,2012-12-30T13:00,2012,365,1300,0,67.8,58.43,68.71,57.34,67.71,55.49,4.467,5.075,5.213,5.205,68.82,57.98,20.92,0.001,186255.8,9.37,11.38,12.23,-0.2016,-0.608,0.007,13.22,95,2.654
101,2012-12-30T14:00,2012,365,1400,0,67.84,58.54,68.76,57.49,67.76,55.59,4.852,5.459,5.589,5.586,68.86,58.12,21.04,0.001,186012.3,9.3,11.27,12.17,-0.15069,-0.608,0.003,13.22,95,2.654
101,2012-12-30T15:00,2012,365,1500,0,67.82,58.56,68.75,57.45,67.75,55.6,5.003,5.606,5.737,5.737,68.85,58.11,21.09,0.002,186310.3,9.27,11.3,12.15,-0.50516,-0.603,0,13.22,95,2.654
101,2012-12-30T16:00,2012,365,1600,0,67.87,58.53,68.77,57.41,67.78,55.51,4.944,5.536,5.691,5.673,68.88,58.06,21.01,0.001,187096.8,9.34,11.36,12.27,-0.30212,-0.592,0.018,13.22,95,2.654
101,2012-12-30T17:00,2012,365,1700,0,67.83,58.36,68.75,57.23,67.75,55.3,4.674,5.266,5.431,5.409,68.86,57.87,20.86,0.002,188418.8,9.47,11.52,12.45,-0.56019,-0.592,0.021,13.22,96,2.682
101,2012-12-30T18:00,2012,365,1800,0,67.83,58.28,68.74,57.16,67.73,55.2,4.286,4.885,5.052,5.033,68.85,57.8,21.11,0.001,192021.6,9.55,11.59,12.54,-0.32768,-0.599,0.019,13.22,97,2.709
101,2012-12-30T19:00,2012,365,1900,0,67.8,58.16,68.72,57.03,67.71,55.04,3.859,4.47,4.635,4.617,68.83,57.67,21.06,0.001,193387,9.64,11.69,12.67,-0.2652,-0.611,0.018,13.22,98,2.737
101,2012-12-30T20:00,2012,365,2000,0,67.76,58.08,68.66,56.91,67.67,54.97,3.404,4.027,4.187,4.168,68.79,57.58,21.17,0.001,195144.9,9.68,11.75,12.7,-0.26886,-0.623,0.019,13.22,99,2.765
101,2012-12-30T21:00,2012,365,2100,0,67.72,58,68.66,56.84,67.64,54.81,2.988,3.619,3.78,3.757,68.79,57.49,21.05,0.001,195403.6,9.72,11.83,12.83,-0.21627,-0.631,0.023,13.22,99,2.765
101,2012-12-30T22:00,2012,365,2200,0,67.68,57.88,68.61,56.73,67.58,54.67,2.537,3.159,3.333,3.302,68.77,57.36,20.98,0.002,195923,9.79,11.88,12.91,-0.52527,-0.622,0.03,13.22,99,2.765
101,2012-12-30T23:00,2012,365,2300,0,67.63,57.85,68.57,56.66,67.55,54.58,2.079,2.711,2.884,2.852,68.72,57.3,21.03,0.001,196775,9.78,11.91,12.96,-0.209,-0.632,0.032,13.24,100,2.793
101,2012-12-31T00:00,2012,366,0,0,67.61,57.84,68.56,56.66,67.54,54.54,1.753,2.396,2.562,2.53,68.71,57.3,20.99,0.001,196634.4,9.78,11.9,13,-0.15848,-0.642,0.032,13.24,99,2.765
101,2012-12-31T01:00,2012,366,100,0,67.56,57.78,68.52,56.6,67.49,54.47,1.529,2.176,2.338,2.304,68.65,57.25,21.04,0.001,197287.7,9.78,11.92,13.02,-0.24781,-0.647,0.034,13.24,100,2.793
101,2012-12-31T02:00,2012,366,200,0,67.58,57.75,68.54,56.56,67.5,54.45,1.345,2.003,2.16,2.122,68.68,57.23,20.85,0,196216.3,9.83,11.98,13.04,-0.07895,-0.658,0.038,13.25,99,2.765
101,2012-12-31T03:00,2012,366,300,0,67.55,57.79,68.51,56.59,67.47,54.5,1.248,1.913,2.061,2.023,68.65,57.28,20.74,0.001,194086.1,9.76,11.93,12.96,-0.13425,-0.665,0.038,13.25,98,2.737
101,2012-12-31T04:00,2012,366,400,0,67.52,57.76,68.48,56.57,67.44,54.47,1.264,1.921,2.076,2.034,68.61,57.26,20.81,0,194681.7,9.76,11.91,12.97,-0.08272,-0.657,0.042,13.25,98,2.737
101,2012-12-31T05:00,2012,366,500,0,67.51,57.7,68.48,56.53,67.44,54.4,1.278,1.936,2.083,2.052,68.61,57.22,20.98,0.001,197229.4,9.81,11.95,13.04,-0.32052,-0.658,0.031,13.25,100,2.793
101,2012-12-31T06:00,2012,366,600,0,67.53,57.77,68.5,56.6,67.46,54.49,1.246,1.903,2.052,2.02,68.63,57.29,21,0.002,196363.2,9.76,11.89,12.96,-0.36942,-0.656,0.032,13.25,99,2.765
101,2012-12-31T07:00,2012,366,700,0,67.55,57.88,68.52,56.72,67.47,54.63,1.298,1.953,2.102,2.067,68.65,57.42,20.88,0.001,193373.9,9.66,11.8,12.84,-0.22882,-0.654,0.035,13.25,97,2.709
101,2012-12-31T08:00,2012,366,800,0,67.55,58.03,68.52,56.87,67.46,54.86,1.578,2.23,2.371,2.334,68.66,57.6,20.75,0.002,189310.1,9.53,11.65,12.6,-0.4349,-0.652,0.037,13.25,96,2.682
101,2012-12-31T09:00,2012,366,900,0,67.56,58.21,68.52,57.04,67.47,55.07,2.006,2.646,2.783,2.745,68.66,57.78,20.77,0.001,186380.7,9.35,11.48,12.4,-0.33258,-0.64,0.038,13.25,94,2.626
101,2012-12-31T10:00,2012,366,1000,0,67.57,58.34,68.53,57.19,67.49,55.26,2.504,3.137,3.261,3.232,68.66,57.92,20.83,0,184563,9.23,11.34,12.24,-0.11142,-0.633,0.029,13.25,93,2.598
101,2012-12-31T11:00,2012,366,1100,0,67.61,58.39,68.56,57.27,67.53,55.29,3.055,3.678,3.804,3.784,68.67,57.97,20.75,0.001,183485,9.22,11.28,12.24,-0.1883,-0.623,0.02,13.25,93,2.598
101,2012-12-31T12:00,2012,366,1200,0,67.63,58.41,68.56,57.29,67.54,55.31,3.474,4.094,4.213,4.196,68.69,57.99,20.79,0.002,183706,9.21,11.27,12.23,-0.45681,-0.62,0.017,13.25,92,2.57
101,2012-12-31T13:00,2012,366,1300,0,67.65,58.5,68.58,57.39,67.55,55.44,3.859,4.474,4.59,4.582,68.73,58.1,21.02,0.003,184280.8,9.15,11.19,12.11,-0.77055,-0.616,0.008,13.25,93,2.598
101,2012-12-31T14:00,2012,366,1400,0,67.68,58.56,68.62,57.46,67.6,55.51,4.203,4.814,4.932,4.922,68.75,58.15,20.93,0.001,183043.3,9.13,11.17,12.09,-0.25795,-0.611,0.01,13.24,93,2.598
101,2012-12-31T15:00,2012,366,1500,0,67.73,58.65,68.65,57.56,67.64,55.64,4.514,5.117,5.238,5.229,68.77,58.25,21.07,0.002,183091,9.08,11.09,12,-0.46595,-0.603,0.008,13.24,92,2.57
101,2012-12-31T16:00,2012,366,1600,0,67.78,58.71,68.69,57.64,67.67,55.69,4.807,5.402,5.528,5.523,68.79,58.33,21.08,0.003,182666.8,9.07,11.05,11.98,-0.64594,-0.594,0.005,13.24,92,2.57
101,2012-12-31T17:00,2012,366,1700,0,67.8,58.57,68.72,57.5,67.69,55.52,4.937,5.53,5.662,5.653,68.81,58.17,20.82,0.001,183382.2,9.23,11.21,12.17,-0.31171,-0.593,0.009,13.23,93,2.598
101,2012-12-31T18:00,2012,366,1800,0,67.79,58.53,68.72,57.43,67.68,55.48,4.865,5.461,5.595,5.592,68.81,58.1,20.91,0.001,184968.3,9.27,11.29,12.21,-0.26032,-0.595,0.004,13.22,93,2.598
101,2012-12-31T19:00,2012,366,1900,0,67.82,58.66,68.76,57.54,67.72,55.62,4.823,5.424,5.559,5.551,68.84,58.22,21.05,0.002,184667.1,9.17,11.22,12.1,-0.54928,-0.601,0.009,13.22,93,2.598
101,2012-12-31T20:00,2012,366,2000,0,67.84,58.72,68.78,57.62,67.75,55.71,4.866,5.457,5.606,5.59,68.86,58.3,21.13,0.002,184378.4,9.11,11.15,12.04,-0.49406,-0.591,0.016,13.22,93,2.598
101,2012-12-31T21:00,2012,366,2100,0,67.85,58.73,68.78,57.64,67.77,55.7,4.943,5.539,5.682,5.669,68.87,58.29,21.09,0.002,184077.5,9.12,11.14,12.07,-0.53076,-0.596,0.013,13.22,93,2.598
101,2012-12-31T22:00,2012,366,2200,0,67.92,58.79,68.81,57.69,67.83,55.78,5.024,5.619,5.766,5.752,68.92,58.36,20.75,0.003,181004.1,9.13,11.12,12.05,-0.72105,-0.595,0.014,13.22,92,2.57
101,2012-12-31T23:00,2012,366,2300,0,67.91,58.8,68.8,57.7,67.8,55.78,5.191,5.774,5.928,5.902,68.9,58.37,20.71,0.001,180252.2,9.11,11.09,12.02,-0.25913,-0.583,0.026,13.22,91,2.542
101,2013-01-01T00:00,2013,1,0,0,67.91,58.82,68.78,57.7,67.8,55.83,5.34,5.931,6.074,6.057,68.9,58.38,20.73,0.002,179881.6,9.09,11.08,11.96,-0.42641,-0.591,0.017,13.22,91,2.542
101,2013-01-01T01:00,2013,1,100,0,67.91,58.83,68.78,57.73,67.8,55.89,5.357,5.956,6.095,6.081,68.9,58.39,20.66,0.002,178871.8,9.09,11.06,11.92,-0.40018,-0.6,0.014,13.22,91,2.542
101,2013-01-01T02:00,2013,1,200,0,67.91,58.88,68.77,57.77,67.79,55.94,5.46,6.055,6.194,6.175,68.89,58.45,20.78,0.001,178957.2,9.03,11,11.85,-0.28265,-0.595,0.019,13.22,90,2.514
101,2013-01-01T03:00,2013,1,300,0,67.91,58.95,68.79,57.86,67.81,56.03,5.606,6.203,6.339,6.329,68.89,58.53,20.92,0.001,178956.5,8.97,10.93,11.77,-0.22328,-0.597,0.01,13.21,91,2.542
101,2013-01-01T04:00,2013,1,400,0,67.9,59.03,68.83,57.94,67.85,56.12,5.757,6.341,6.491,6.478,68.9,58.6,20.94,0.001,178049.6,8.87,10.89,11.73,-0.17528,-0.584,0.013,13.21,90,2.514
101,2013-01-01T05:00,2013,1,500,0,67.89,59.04,68.82,57.93,67.84,56.12,5.912,6.494,6.645,6.631,68.89,58.6,20.86,0.002,177289.9,8.85,10.89,11.73,-0.51932,-0.582,0.014,13.21,90,2.514
101,2013-01-01T06:00,2013,1,600,0,67.87,59.02,68.81,57.92,67.85,56.12,6.039,6.624,6.769,6.758,68.88,58.57,20.8,0.002,176814.7,8.85,10.9,11.73,-0.41518,-0.586,0.01,13.21,90,2.514
101,2013-01-01T07:00,2013,1,700,0,67.89,59.05,68.8,57.95,67.84,56.18,6.148,6.724,6.876,6.857,68.88,58.62,20.93,0.001,177170.5,8.84,10.85,11.66,-0.13575,-0.576,0.018,13.21,90,2.514
101,2013-01-01T08:00,2013,1,800,0,67.87,59.02,68.78,57.91,67.84,56.16,6.155,6.74,6.881,6.87,68.86,58.58,20.94,0.002,177516.4,8.85,10.87,11.67,-0.42893,-0.585,0.011,13.21,90,2.514
101,2013-01-01T09:00,2013,1,900,0,67.87,58.93,68.77,57.85,67.82,56.08,6.083,6.67,6.81,6.807,68.86,58.51,21.1,0.003,180039.6,8.93,10.92,11.75,-0.61914,-0.587,0.004,13.21,91,2.542
101,2013-01-01T10:00,2013,1,1000,0,67.86,58.83,68.75,57.78,67.82,55.96,6.002,6.597,6.733,6.732,68.85,58.41,20.97,0.004,180453.5,9.03,10.98,11.86,-0.96002,-0.595,0.001,13.21,92,2.57
101,2013-01-01T11:00,2013,1,1100,0,67.87,58.85,68.78,57.78,67.84,55.97,5.96,6.545,6.691,6.682,68.87,58.42,20.84,0.002,179472.2,9.02,11,11.87,-0.471,-0.586,0.009,13.21,91,2.542
101,2013-01-01T12:00,2013,1,1200,0,67.86,58.78,68.75,57.71,67.8,55.9,5.978,6.563,6.701,6.697,68.85,58.34,20.77,0.002,179559.6,9.08,11.04,11.9,-0.57886,-0.585,0.004,13.21,91,2.542
101,2013-01-01T13:00,2013,1,1300,0,67.85,58.74,68.72,57.65,67.78,55.83,5.997,6.588,6.72,6.715,68.83,58.28,20.79,0.001,180469,9.11,11.07,11.96,-0.29724,-0.591,0.005,13.21,92,2.57
101,2013-01-01T14:00,2013,1,1400,0,67.86,58.74,68.75,57.65,67.81,55.81,5.895,6.49,6.626,6.62,68.85,58.28,20.84,0.001,181337.2,9.13,11.1,12,-0.20806,-0.595,0.006,13.21,91,2.542
101,2013-01-01T15:00,2013,1,1500,0,67.86,58.62,68.73,57.53,67.75,55.68,5.723,6.316,6.458,6.449,68.84,58.18,20.92,0.001,183591.4,9.23,11.19,12.07,-0.23191,-0.593,0.008,13.21,93,2.598
101,2013-01-01T16:00,2013,1,1600,0,67.85,58.54,68.74,57.43,67.76,55.58,5.398,5.996,6.142,6.13,68.84,58.08,20.8,0.001,184181.2,9.31,11.31,12.18,-0.2433,-0.599,0.012,13.21,94,2.626
101,2013-01-01T17:00,2013,1,1700,0,67.86,58.47,68.74,57.34,67.76,55.47,5.029,5.635,5.784,5.765,68.85,57.97,20.67,0.001,184629.1,9.39,11.4,12.29,-0.299,-0.607,0.019,13.21,93,2.598
101,2013-01-01T18:00,2013,1,1800,0,67.79,58.32,68.72,57.2,67.72,55.29,4.622,5.23,5.385,5.369,68.82,57.85,20.78,0.001,187538.1,9.47,11.52,12.43,-0.25365,-0.608,0.016,13.21,95,2.654
101,2013-01-01T19:00,2013,1,1900,0,67.81,58.32,68.71,57.19,67.72,55.28,4.276,4.879,5.047,5.022,68.83,57.85,21.04,0.002,190093.8,9.5,11.52,12.43,-0.40961,-0.603,0.024,13.21,96,2.682
101,2013-01-01T20:00,2013,1,2000,0,67.79,58.17,68.7,57.02,67.69,55.11,3.886,4.499,4.667,4.634,68.81,57.68,21.05,0.002,192630.7,9.62,11.69,12.58,-0.35745,-0.612,0.033,13.22,96,2.682
101,2013-01-01T21:00,2013,1,2100,0,67.74,58.03,68.66,56.87,67.66,54.96,3.381,4.012,4.171,4.154,68.79,57.55,21.1,0.001,194868.7,9.71,11.79,12.7,-0.31053,-0.631,0.018,13.22,98,2.737
101,2013-01-01T22:00,2013,1,2200,0,67.7,57.88,68.64,56.7,67.62,54.76,2.803,3.446,3.602,3.575,68.78,57.37,20.93,0.001,195762,9.82,11.95,12.86,-0.34473,-0.643,0.027,13.22,99,2.765
101,2013-01-01T23:00,2013,1,2300,0,67.63,57.75,68.57,56.56,67.55,54.57,2.268,2.913,3.077,3.047,68.71,57.23,20.87,0.001,196421.9,9.88,12.01,12.98,-0.15657,-0.645,0.03,13.23,98,2.737
101,2013-01-02T00:00,2013,2,0,0,67.58,57.64,68.54,56.47,67.51,54.41,1.762,2.42,2.583,2.547,68.67,57.14,20.92,0.001,198364.3,9.94,12.06,13.1,-0.24173,-0.658,0.037,13.24,100,2.793
101,2013-01-02T01:00,2013,2,100,0,67.56,57.48,68.52,56.33,67.48,54.25,1.303,1.966,2.133,2.096,68.65,56.98,20.98,0.001,201118.6,10.07,12.19,13.23,-0.35551,-0.663,0.038,13.24,101,2.821
101,2013-01-02T02:00,2013,2,200,0,67.53,57.38,68.49,56.21,67.45,54.11,0.768,1.446,1.62,1.567,68.64,56.88,20.97,0,202561.3,10.15,12.27,13.34,-0.09993,-0.678,0.052,13.24,102,2.849
101,2013-01-02T03:00,2013,2,300,0,67.47,57.3,68.44,56.14,67.44,54.02,0.29,0.962,1.148,1.092,68.6,56.81,21.01,0.001,203666.3,10.18,12.3,13.42,-0.20265,-0.672,0.057,13.25,102,2.849
101,2013-01-02T04:00,2013,2,400,0,67.45,57.27,68.42,56.1,67.43,53.97,-0.144,0.554,0.727,0.684,68.58,56.78,20.98,0.001,203789,10.19,12.32,13.46,-0.19839,-0.698,0.044,13.25,102,2.849
101,2013-01-02T05:00,2013,2,500,0,67.44,57.22,68.4,56.03,67.36,53.91,-0.496,0.205,0.38,0.328,68.53,56.73,21.04,0.001,204867.1,10.22,12.37,13.46,-0.20059,-0.701,0.052,13.25,103,2.877
101,2013-01-02T06:00,2013,2,600,0,67.41,57.1,68.39,55.91,67.34,53.74,-0.836,-0.131,0.046,-0.015,68.52,56.6,20.86,0.002,205042.8,10.31,12.48,13.6,-0.39399,-0.705,0.06,13.26,103,2.877
101,2013-01-02T07:00,2013,2,700,0,67.4,57.11,68.37,55.93,67.31,53.74,-1.129,-0.412,-0.24,-0.301,68.5,56.62,20.87,0,204653.9,10.29,12.45,13.57,-0.11159,-0.717,0.061,13.26,102,2.849
101,2013-01-02T08:00,2013,2,800,0,67.37,57.18,68.35,55.97,67.29,53.81,-1.3,-0.595,-0.413,-0.478,68.49,56.69,21.15,0.001,205813.8,10.19,12.38,13.47,-0.13625,-0.705,0.065,13.27,104,2.905
101,2013-01-02T09:00,2013,2,900,0,67.44,57.43,68.44,56.24,67.37,54.1,-1.146,-0.463,-0.272,-0.35,68.58,56.98,21.15,0.001,202652.3,10.01,12.2,13.27,-0.3389,-0.683,0.078,13.27,101,2.821
101,2013-01-02T10:00,2013,2,1000,0,67.49,57.68,68.46,56.51,67.39,54.41,-0.651,0.043,0.196,0.137,68.6,57.25,21.02,0.001,197273.3,9.81,11.95,12.99,-0.2668,-0.694,0.06,13.27,98,2.737
101,2013-01-02T11:00,2013,2,1100,0,67.52,57.87,68.5,56.72,67.42,54.62,0.121,0.785,0.941,0.885,68.62,57.46,20.89,0.003,193115,9.65,11.78,12.81,-0.66878,-0.665,0.055,13.27,96,2.682
101,2013-01-02T12:00,2013,2,1200,0,67.49,57.97,68.46,56.86,67.41,54.76,0.946,1.599,1.74,1.693,68.59,57.57,20.85,0.002,190120.3,9.52,11.6,12.65,-0.5196,-0.653,0.046,13.27,95,2.654
101,2013-01-02T13:00,2013,2,1300,0,67.49,58.09,68.45,57,67.43,54.93,1.664,2.295,2.433,2.395,68.58,57.71,20.96,0.002,188799.2,9.4,11.45,12.5,-0.44172,-0.631,0.038,13.26,94,2.626
101,2013-01-02T14:00,2013,2,1400,0,67.48,58.16,68.44,57.07,67.44,55.03,2.311,2.919,3.064,3.031,68.57,57.76,20.95,0.001,187276.6,9.32,11.37,12.41,-0.29945,-0.608,0.033,13.26,94,2.626
101,2013-01-02T15:00,2013,2,1500,0,67.54,58.23,68.49,57.17,67.46,55.11,2.794,3.413,3.536,3.523,68.63,57.85,21.08,0,187695.9,9.3,11.32,12.35,-0.09086,-0.619,0.014,13.26,93,2.598
101,2013-01-02T16:00,2013,2,1600,0,67.54,58.12,68.49,57.04,67.46,54.98,3.147,3.759,3.89,3.873,68.62,57.72,21.02,0.002,189290.9,9.42,11.45,12.47,-0.48644,-0.612,0.018,13.25,95,2.654
101,2013-01-02T17:00,2013,2,1700,0,67.57,57.98,68.51,56.84,67.48,54.75,3.037,3.655,3.792,3.768,68.65,57.51,20.77,0.002,190706.4,9.59,11.67,12.73,-0.43494,-0.618,0.024,13.25,95,2.654
101,2013-01-02T18:00,2013,2,1800,0,67.56,57.87,68.52,56.74,67.47,54.64,2.716,3.339,3.483,3.472,68.65,57.42,20.94,0.001,193886,9.69,11.77,12.83,-0.17099,-0.623,0.012,13.25,97,2.709
101,2013-01-02T19:00,2013,2,1900,0,67.55,57.72,68.5,56.61,67.46,54.47,2.324,2.951,3.104,3.082,68.64,57.26,20.9,0.002,195861.6,9.82,11.89,12.99,-0.36811,-0.627,0.022,13.25,97,2.709
101,2013-01-02T20:00,2013,2,2000,0,67.53,57.58,68.48,56.45,67.45,54.34,1.882,2.516,2.681,2.648,68.62,57.13,20.92,0.001,198300.2,9.95,12.03,13.12,-0.22098,-0.635,0.034,13.25,99,2.765
101,2013-01-02T21:00,2013,2,2100,0,67.48,57.41,68.44,56.26,67.44,54.14,1.269,1.915,2.088,2.054,68.58,56.95,21.09,0.001,202410.4,10.06,12.17,13.3,-0.34355,-0.645,0.034,13.25,101,2.821
101,2013-01-02T22:00,2013,2,2200,0,67.46,57.25,68.42,56.07,67.41,53.92,0.584,1.25,1.426,1.383,68.55,56.75,20.96,0.001,204027.6,10.21,12.35,13.49,-0.12189,-0.666,0.044,13.25,101,2.821
101,2013-01-02T23:00,2013,2,2300,0,67.41,57.09,68.37,55.89,67.33,53.71,-0.1,0.568,0.76,0.699,68.5,56.57,21.08,0.001,207278.6,10.32,12.48,13.62,-0.20217,-0.669,0.061,13.26,103,2.877
101,2013-01-03T00:00,2013,3,0,0,67.36,56.94,68.33,55.73,67.28,53.54,-0.797,-0.109,0.075,0.021,68.48,56.42,21.08,0,209260.1,10.42,12.6,13.74,-0.07915,-0.688,0.054,13.26,105,2.933
101,2013-01-03T01:00,2013,3,100,0,67.31,56.78,68.3,55.55,67.23,53.3,-1.538,-0.83,-0.648,-0.718,68.44,56.23,20.98,0.001,210879.4,10.53,12.75,13.94,-0.20704,-0.709,0.07,13.27,104,2.905
101,2013-01-03T02:00,2013,3,200,0,67.3,56.66,68.3,55.43,67.25,53.17,-2.26,-1.538,-1.353,-1.423,68.48,56.14,21.07,0,213846.2,10.64,12.87,14.07,-0.11383,-0.722,0.07,13.28,106,2.961
101,2013-01-03T03:00,2013,3,300,0,67.32,56.63,68.31,55.39,67.23,53.06,-2.893,-2.155,-1.972,-2.048,68.48,56.09,21.03,0,214561.8,10.69,12.92,14.17,-0.11144,-0.738,0.076,13.28,106,2.961
101,2013-01-03T04:00,2013,3,400,0,67.23,56.51,68.26,55.26,67.14,52.92,-3.468,-2.723,-2.534,-2.625,68.42,55.97,21.04,0.002,215575.3,10.72,13,14.22,-0.41809,-0.745,0.09,13.29,107,2.989
101,2013-01-03T05:00,2013,3,500,0,67.14,56.33,68.18,55.08,67.07,52.65,-4.023,-3.28,-3.079,-3.182,68.36,55.78,21.03,0.001,217691.3,10.81,13.1,14.42,-0.17778,-0.743,0.103,13.3,108,3.017
101,2013-01-03T06:00,2013,3,600,0,67.13,56.3,68.17,55.01,67.06,52.55,-4.558,-3.787,-3.605,-3.711,68.35,55.73,20.94,0.002,217756.9,10.83,13.17,14.51,-0.50821,-0.771,0.106,13.31,109,3.045
101,2013-01-03T07:00,2013,3,700,0,67.07,56.26,68.11,54.95,67.01,52.47,-4.935,-4.172,-3.975,-4.096,68.32,55.7,20.84,0.002,216761.6,10.81,13.16,14.54,-0.49793,-0.762,0.122,13.31,107,2.989
101,2013-01-03T08:00,2013,3,800,0,67.03,56.21,68.08,54.87,66.96,52.39,-5.253,-4.49,-4.288,-4.412,68.28,55.65,20.96,0.001,218466.4,10.82,13.21,14.56,-0.16447,-0.763,0.124,13.32,108,3.017
101,2013-01-03T09:00,2013,3,900,0,67.05,56.31,68.12,54.97,66.99,52.48,-5.509,-4.746,-4.545,-4.67,68.32,55.75,21.08,0,218539.6,10.74,13.14,14.51,0,-0.763,0.124,13.32,108,3.017
101,2013-01-03T10:00,2013,3,1000,0,67.08,56.51,68.13,55.22,67,52.73,-5.288,-4.5,-4.338,-4.433,68.33,56,21.1,0,215151.4,10.57,12.92,14.27,-0.08533,-0.788,0.095,13.33,107,2.989
101,2013-01-03T11:00,2013,3,1100,0,67.12,56.79,68.15,55.52,67.05,53.09,-4.554,-3.84,-3.623,-3.766,68.36,56.31,21.09,0,210246.6,10.34,12.63,13.95,-0.08917,-0.714,0.143,13.33,103,2.877
101,2013-01-03T12:00,2013,3,1200,0,67.12,56.99,68.15,55.8,67.04,53.32,-3.49,-2.79,-2.639,-2.721,68.37,56.59,21.05,0,205755.4,10.13,12.35,13.72,-0.11861,-0.7,0.082,13.33,101,2.821
101,2013-01-03T13:00,2013,3,1300,0,67.19,57.29,68.23,56.09,67.12,53.61,-2.356,-1.66,-1.529,-1.613,68.4,56.87,20.89,0.001,200576.9,9.9,12.15,13.51,-0.31426,-0.696,0.084,13.32,99,2.765
101,2013-01-03T14:00,2013,3,1400,0,67.25,57.51,68.27,56.39,67.16,53.93,-1.293,-0.618,-0.494,-0.568,68.43,57.13,20.92,0.002,196950.5,9.74,11.89,13.23,-0.41501,-0.675,0.074,13.32,96,2.682
101,2013-01-03T15:00,2013,3,1500,0,67.29,57.68,68.3,56.55,67.18,54.16,-0.293,0.363,0.485,0.429,68.43,57.29,20.94,0,194484,9.61,11.76,13.02,-0.10161,-0.655,0.056,13.31,96,2.682
101,2013-01-03T16:00,2013,3,1600,0,67.34,57.7,68.33,56.55,67.25,54.15,0.337,0.975,1.108,1.049,68.48,57.28,20.79,0.001,193798.7,9.64,11.78,13.1,-0.13089,-0.639,0.058,13.3,95,2.654
101,2013-01-03T17:00,2013,3,1700,0,67.36,57.59,68.35,56.44,67.28,54.09,0.547,1.196,1.32,1.283,68.5,57.17,20.81,0.001,196017.2,9.77,11.91,13.2,-0.1309,-0.648,0.038,13.3,97,2.709
101,2013-01-03T18:00,2013,3,1800,0,67.39,57.5,68.37,56.35,67.3,53.99,0.474,1.129,1.262,1.223,68.51,57.06,21.07,0.001,200359.9,9.89,12.02,13.31,-0.31662,-0.654,0.038,13.29,98,2.737
101,2013-01-03T19:00,2013,3,1900,0,67.45,57.53,68.43,56.39,67.35,54.04,0.295,0.963,1.097,1.057,68.56,57.1,21.05,0.001,200458.2,9.92,12.04,13.3,-0.14956,-0.668,0.041,13.28,99,2.765
101,2013-01-03T20:00,2013,3,2000,0,67.43,57.56,68.41,56.42,67.34,54.13,0.243,0.914,1.05,1.015,68.56,57.15,21.17,0.001,200582,9.87,11.99,13.21,-0.21145,-0.672,0.035,13.28,99,2.765
101,2013-01-03T21:00,2013,3,2100,0,67.46,57.56,68.43,56.41,67.35,54.14,0.165,0.836,0.976,0.935,68.57,57.15,21.17,0.002,200866.2,9.9,12.03,13.21,-0.57623,-0.671,0.04,13.28,99,2.765
101,2013-01-03T22:00,2013,3,2200,0,67.49,57.65,68.47,56.5,67.4,54.26,0.164,0.826,0.98,0.931,68.61,57.24,20.97,0.001,197893.1,9.84,11.97,13.14,-0.21688,-0.662,0.049,13.28,97,2.709
101,2013-01-03T23:00,2013,3,2300,0,67.48,57.78,68.45,56.66,67.38,54.41,0.389,1.053,1.198,1.16,68.58,57.37,21.16,0.001,196895,9.7,11.79,12.97,-0.21947,-0.664,0.038,13.27,97,2.709
101,2013-01-04T00:00,2013,4,0,0,67.49,57.77,68.46,56.65,67.39,54.43,0.502,1.165,1.31,1.274,68.58,57.37,21.07,0.002,196226.1,9.72,11.81,12.96,-0.48783,-0.663,0.036,13.27,96,2.682
101,2013-01-04T01:00,2013,4,100,0,67.46,57.82,68.43,56.64,67.36,54.41,0.714,1.363,1.516,1.475,68.54,57.38,21.09,0.001,195740.6,9.63,11.79,12.95,-0.30122,-0.648,0.041,13.27,97,2.709
101,2013-01-04T02:00,2013,4,200,0,67.48,57.85,68.44,56.69,67.37,54.46,0.884,1.533,1.68,1.646,68.56,57.4,21.1,0.002,195409.9,9.62,11.75,12.91,-0.59092,-0.649,0.034,13.27,96,2.682
101,2013-01-04T03:00,2013,4,300,0,67.47,57.89,68.43,56.75,67.36,54.56,1.101,1.739,1.891,1.85,68.55,57.47,21.11,0.003,194198.9,9.58,11.68,12.8,-0.74391,-0.638,0.04,13.26,96,2.682
101,2013-01-04T04:00,2013,4,400,0,67.46,57.89,68.43,56.74,67.38,54.55,1.252,1.886,2.038,2.002,68.55,57.47,21.11,0.002,194394.6,9.58,11.69,12.83,-0.36754,-0.634,0.036,13.26,96,2.682
101,2013-01-04T05:00,2013,4,500,0,67.45,57.75,68.42,56.6,67.38,54.43,1.29,1.93,2.08,2.049,68.55,57.32,20.97,0.001,195289.2,9.7,11.82,12.95,-0.3288,-0.641,0.031,13.26,97,2.709
101,2013-01-04T06:00,2013,4,600,0,67.51,57.88,68.47,56.74,67.44,54.58,1.284,1.931,2.078,2.041,68.61,57.46,20.84,0,192537,9.62,11.73,12.86,-0.05578,-0.647,0.037,13.26,95,2.654
101,2013-01-04T07:00,2013,4,700,0,67.49,58.01,68.45,56.84,67.44,54.67,1.518,2.149,2.308,2.263,68.59,57.56,20.77,0.002,189965.4,9.48,11.62,12.77,-0.46482,-0.631,0.044,13.26,94,2.626
101,2013-01-04T08:00,2013,4,800,0,67.5,58.12,68.46,56.96,67.42,54.83,1.876,2.494,2.655,2.62,68.59,57.68,20.99,0.002,189768.5,9.38,11.5,12.59,-0.35868,-0.618,0.035,13.25,94,2.626
101,2013-01-04T09:00,2013,4,900,0,67.52,58.23,68.47,57.09,67.45,55.01,2.23,2.832,2.999,2.961,68.6,57.82,21.13,0.001,189021.9,9.28,11.39,12.45,-0.23775,-0.602,0.038,13.25,94,2.626
101,2013-01-04T10:00,2013,4,1000,0,67.57,58.37,68.52,57.21,67.48,55.2,2.697,3.306,3.455,3.422,68.65,57.94,20.99,0.003,185853.5,9.2,11.31,12.27,-0.6394,-0.609,0.033,13.25,92,2.57
101,2013-01-04T11:00,2013,4,1100,0,67.61,58.57,68.57,57.45,67.53,55.4,3.292,3.887,4.043,4.008,68.7,58.15,20.95,0.002,182686.8,9.05,11.12,12.12,-0.50336,-0.595,0.035,13.25,94,2.626
101,2013-01-04T12:00,2013,4,1200,0,67.68,58.77,68.61,57.69,67.58,55.69,4.151,4.737,4.879,4.851,68.74,58.38,20.94,0.001,179281.7,8.9,10.92,11.89,-0.29125,-0.586,0.028,13.25,91,2.542
101,2013-01-04T13:00,2013,4,1300,0,67.75,58.89,68.67,57.82,67.64,55.87,4.884,5.453,5.6,5.573,68.78,58.5,21.01,0.002,178654.3,8.86,10.85,11.78,-0.46738,-0.569,0.027,13.24,92,2.57
101,2013-01-04T14:00,2013,4,1400,0,67.8,59,68.68,57.95,67.68,56.05,5.64,6.192,6.343,6.313,68.78,58.62,20.85,0.001,175466.4,8.8,10.73,11.64,-0.18267,-0.552,0.03,13.24,89,2.486
101,2013-01-04T15:00,2013,4,1500,0,67.83,59.01,68.75,57.93,67.74,56.05,6.039,6.596,6.742,6.722,68.84,58.61,20.82,0.001,176211.1,8.83,10.82,11.69,-0.1564,-0.557,0.02,13.22,90,2.514
101,2013-01-04T16:00,2013,4,1600,0,67.87,58.99,68.77,57.88,67.78,56.03,6.193,6.757,6.902,6.888,68.86,58.57,20.8,0.003,177051.5,8.88,10.89,11.75,-0.57686,-0.564,0.014,13.22,90,2.514
101,2013-01-04T17:00,2013,4,1700,0,67.88,58.94,68.77,57.84,67.78,55.94,6.228,6.796,6.943,6.934,68.86,58.51,20.85,0.002,178580.6,8.94,10.93,11.84,-0.35791,-0.567,0.009,13.22,91,2.542
101,2013-01-04T18:00,2013,4,1800,0,67.88,58.86,68.77,57.74,67.78,55.85,6.151,6.718,6.872,6.856,68.87,58.41,20.96,0.001,181054.1,9.03,11.03,11.93,-0.3231,-0.567,0.016,13.21,92,2.57
101,2013-01-04T19:00,2013,4,1900,0,67.88,58.76,68.77,57.69,67.79,55.83,5.963,6.544,6.697,6.677,68.87,58.36,21.1,0.002,183231,9.11,11.08,11.96,-0.41597,-0.58,0.02,13.21,93,2.598
101,2013-01-04T20:00,2013,4,2000,0,67.88,58.74,68.74,57.59,67.77,55.74,5.721,6.305,6.463,6.443,68.86,58.29,21.09,0.002,184028.6,9.14,11.15,12.03,-0.35878,-0.583,0.02,13.21,93,2.598
101,2013-01-04T21:00,2013,4,2100,0,67.85,58.69,68.72,57.49,67.75,55.74,5.454,6.043,6.197,6.175,68.83,58.23,21.04,0.002,184106.4,9.16,11.23,12.01,-0.60524,-0.589,0.022,13.21,94,2.626
101,2013-01-04T22:00,2013,4,2200,0,67.87,58.74,68.76,57.55,67.78,55.77,5.238,5.833,5.985,5.962,68.87,58.28,20.87,0.002,182320.7,9.13,11.21,12.01,-0.41881,-0.596,0.023,13.21,92,2.57
101,2013-01-04T23:00,2013,4,2300,0,67.87,58.85,68.75,57.71,67.77,55.9,5.222,5.81,5.969,5.942,68.86,58.41,20.92,0.002,180377.1,9.02,11.04,11.87,-0.32207,-0.587,0.028,13.21,92,2.57
101,2013-01-05T00:00,2013,5,0,0,67.87,58.88,68.75,57.75,67.77,55.93,5.321,5.902,6.065,6.035,68.87,58.45,20.94,0.002,180032.5,9,11,11.84,-0.46918,-0.581,0.03,13.21,91,2.542
101,2013-01-05T01:00,2013,5,100,0,67.88,58.89,68.75,57.79,67.77,55.96,5.403,5.992,6.146,6.133,68.87,58.46,21.04,0.002,180479.1,8.99,10.96,11.82,-0.39472,-0.589,0.013,13.21,91,2.542
101,2013-01-05T02:00,2013,5,200,0,67.88,58.92,68.75,57.83,67.77,55.99,5.453,6.035,6.192,6.17,68.87,58.51,21.11,0.002,180547.5,8.97,10.92,11.78,-0.40662,-0.582,0.022,13.21,92,2.57
101,2013-01-05T03:00,2013,5,300,0,67.89,58.92,68.75,57.84,67.77,55.96,5.538,6.122,6.277,6.254,68.87,58.52,21.03,0.001,179964.7,8.97,10.91,11.81,-0.30152,-0.584,0.023,13.21,91,2.542
101,2013-01-05T04:00,2013,5,400,0,67.86,58.84,68.74,57.71,67.76,55.87,5.614,6.204,6.349,6.336,68.84,58.4,21.05,0.002,181570.5,9.02,11.02,11.9,-0.50262,-0.59,0.013,13.21,92,2.57
101,2013-01-05T05:00,2013,5,500,0,67.87,58.89,68.74,57.78,67.77,55.96,5.611,6.194,6.347,6.33,68.85,58.46,21.02,0.001,180181.4,8.98,10.96,11.81,-0.31807,-0.583,0.017,13.21,91,2.542
101,2013-01-05T06:00,2013,5,600,0,67.88,58.91,68.77,57.8,67.8,55.93,5.644,6.232,6.384,6.363,68.88,58.47,20.88,0.001,179391.8,8.97,10.97,11.87,-0.27218,-0.587,0.022,13.21,90,2.514
101,2013-01-05T07:00,2013,5,700,0,67.87,58.86,68.75,57.75,67.78,55.86,5.735,6.313,6.472,6.45,68.86,58.42,20.83,0.002,179577.9,9.01,11,11.91,-0.41319,-0.578,0.022,13.21,91,2.542
101,2013-01-05T08:00,2013,5,800,0,67.86,58.83,68.72,57.72,67.75,55.84,5.712,6.294,6.457,6.43,68.84,58.38,20.92,0.001,180503.9,9.03,11,11.91,-0.24892,-0.581,0.028,13.21,90,2.514
101,2013-01-05T09:00,2013,5,900,0,67.87,58.9,68.78,57.78,67.81,55.89,5.718,6.292,6.46,6.435,68.87,58.45,20.9,0.002,180017.3,8.97,11,11.92,-0.35944,-0.575,0.024,13.21,91,2.542
101,2013-01-05T10:00,2013,5,1000,0,67.88,59.09,68.79,57.97,67.84,56.12,6.014,6.601,6.749,6.734,68.88,58.63,20.76,0.001,175597.7,8.79,10.82,11.72,-0.15337,-0.587,0.015,13.21,88,2.458
101,2013-01-05T11:00,2013,5,1100,0,67.88,59.2,68.78,58.12,67.84,56.25,6.513,7.084,7.249,7.227,68.87,58.75,20.66,0.001,172655.9,8.68,10.67,11.59,-0.13955,-0.572,0.022,13.21,86,2.402
101,2013-01-05T12:00,2013,5,1200,0,67.91,59.23,68.8,58.18,67.83,56.35,7.007,7.57,7.722,7.707,68.9,58.82,20.97,0.002,174297.7,8.68,10.62,11.48,-0.50835,-0.562,0.014,13.2,88,2.458
101,2013-01-05T13:00,2013,5,1300,0,67.94,59.3,68.81,58.27,67.86,56.43,7.549,8.1,8.25,8.24,68.92,58.88,20.95,0.002,173209.4,8.64,10.55,11.43,-0.35634,-0.551,0.013,13.2,86,2.402
101,2013-01-05T14:00,2013,5,1400,0,67.96,59.36,68.83,58.38,67.87,56.51,8.02,8.55,8.72,8.7,68.93,58.96,20.99,0.002,172426,8.6,10.45,11.36,-0.47635,-0.526,0.025,13.19,87,2.43
101,2013-01-05T15:00,2013,5,1500,0,67.99,59.33,68.85,58.32,67.88,56.48,8.15,8.67,8.86,8.83,68.96,58.91,20.97,0.003,173250.5,8.66,10.53,11.4,-0.51957,-0.518,0.023,13.19,86,2.402
101,2013-01-05T16:00,2013,5,1600,0,67.98,59.26,68.83,58.24,67.89,56.41,8.11,8.62,8.82,8.8,68.95,58.81,20.98,0.002,174466.3,8.72,10.59,11.48,-0.46554,-0.51,0.026,13.19,88,2.458
101,2013-01-05T17:00,2013,5,1700,0,67.99,59.03,68.84,57.99,67.89,56.12,7.814,8.34,8.54,8.52,68.95,58.56,20.74,0,176716.1,8.95,10.84,11.76,-0.08444,-0.522,0.018,13.19,88,2.458
101,2013-01-05T18:00,2013,5,1800,0,67.96,58.81,68.81,57.76,67.87,55.86,7.284,7.823,8.02,8.01,68.93,58.33,20.74,0.001,180428.3,9.15,11.06,12.01,-0.11567,-0.539,0.012,13.19,91,2.542
101,2013-01-05T19:00,2013,5,1900,0,67.95,58.74,68.81,57.67,67.87,55.81,6.733,7.29,7.487,7.471,68.93,58.26,20.95,0.002,183419.9,9.21,11.15,12.06,-0.39853,-0.557,0.016,13.19,91,2.542
101,2013-01-05T20:00,2013,5,2000,0,67.93,58.67,68.81,57.62,67.86,55.75,6.256,6.821,7.02,7.003,68.93,58.2,21.06,0.002,185208.1,9.26,11.19,12.11,-0.43372,-0.565,0.018,13.19,92,2.57
101,2013-01-05T21:00,2013,5,2100,0,67.9,58.6,68.78,57.53,67.81,55.67,5.831,6.409,6.605,6.586,68.89,58.14,21.08,0.001,186090.3,9.3,11.25,12.14,-0.24032,-0.578,0.018,13.19,93,2.598
101,2013-01-05T22:00,2013,5,2200,0,67.87,58.47,68.77,57.38,67.81,55.51,5.48,6.055,6.257,6.227,68.87,58,21.07,0.002,188215.2,9.39,11.39,12.29,-0.54512,-0.575,0.031,13.19,93,2.598
101,2013-01-05T23:00,2013,5,2300,0,67.86,58.4,68.76,57.26,67.8,55.42,5.073,5.642,5.857,5.82,68.86,57.9,21.04,0.003,189385,9.46,11.5,12.38,-0.56357,-0.569,0.037,13.19,95,2.654
101,2013-01-06T00:00,2013,6,0,0,67.85,58.42,68.77,57.26,67.82,55.41,4.693,5.298,5.485,5.465,68.86,57.91,20.77,0.001,187042.2,9.43,11.51,12.4,-0.1707,-0.605,0.021,13.2,93,2.598
101,2013-01-06T01:00,2013,6,100,0,67.87,58.53,68.79,57.39,67.83,55.53,4.511,5.094,5.305,5.273,68.88,58.04,20.86,0.001,186122.9,9.34,11.39,12.3,-0.21264,-0.583,0.032,13.2,92,2.57
101,2013-01-06T02:00,2013,6,200,0,67.85,58.56,68.76,57.47,67.82,55.6,4.537,5.115,5.325,5.292,68.85,58.12,20.87,0.001,184843.6,9.29,11.29,12.22,-0.29056,-0.578,0.033,13.2,92,2.57
101,2013-01-06T03:00,2013,6,300,0,67.85,58.59,68.76,57.49,67.82,55.6,4.624,5.214,5.407,5.382,68.85,58.15,20.71,0.002,183262.1,9.26,11.28,12.22,-0.33715,-0.59,0.025,13.21,91,2.542
101,2013-01-06T04:00,2013,6,400,0,67.84,58.51,68.73,57.44,67.77,55.53,4.706,5.283,5.482,5.455,68.83,58.07,20.74,0.001,184061.8,9.34,11.29,12.24,-0.13753,-0.577,0.027,13.21,91,2.542
