id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-01-06T05:00,2013,6,500,0,67.85,58.5,68.77,57.4,67.82,55.58,4.702,5.28,5.478,5.447,68.86,58.07,20.7,0.001,184277.2,9.36,11.37,12.24,-0.29565,-0.578,0.031,13.21,92,2.57
101,2013-01-06T06:00,2013,6,600,0,67.85,58.51,68.77,57.42,67.81,55.56,4.723,5.307,5.496,5.47,68.85,58.08,20.6,0.001,183321.2,9.35,11.35,12.25,-0.30524,-0.585,0.026,13.21,92,2.57
101,2013-01-06T07:00,2013,6,700,0,67.85,58.5,68.75,57.4,67.78,55.53,4.768,5.366,5.54,5.517,68.85,58.05,20.59,0.002,183276.8,9.35,11.36,12.26,-0.38437,-0.597,0.023,13.21,91,2.542
101,2013-01-06T08:00,2013,6,800,0,67.85,58.5,68.72,57.38,67.75,55.48,4.823,5.409,5.592,5.563,68.83,58.02,20.63,0.002,183534.7,9.35,11.34,12.27,-0.39971,-0.586,0.029,13.21,92,2.57
101,2013-01-06T09:00,2013,6,900,0,67.86,58.54,68.74,57.45,67.76,55.51,4.88,5.467,5.646,5.614,68.84,58.11,20.88,0.001,185291.9,9.32,11.29,12.26,-0.16042,-0.588,0.032,13.21,92,2.57
101,2013-01-06T10:00,2013,6,1000,0,67.86,58.72,68.78,57.6,67.81,55.69,5.107,5.702,5.865,5.848,68.86,58.26,20.84,0,182628.1,9.15,11.18,12.12,-0.04457,-0.595,0.017,13.21,91,2.542
101,2013-01-06T11:00,2013,6,1100,0,67.87,58.92,68.81,57.79,67.84,55.87,5.536,6.114,6.302,6.268,68.88,58.44,20.75,0.001,178946.5,8.95,11.01,11.97,-0.13574,-0.578,0.034,13.21,89,2.486
101,2013-01-06T12:00,2013,6,1200,0,67.9,59.09,68.82,58.02,67.85,56.11,6.201,6.747,6.931,6.902,68.9,58.65,20.8,0.003,176100.4,8.81,10.8,11.74,-0.58989,-0.546,0.029,13.21,88,2.458
101,2013-01-06T13:00,2013,6,1300,0,67.95,59.27,68.85,58.23,67.88,56.35,6.945,7.461,7.656,7.623,68.94,58.84,20.75,0.001,172775.1,8.69,10.62,11.52,-0.22833,-0.516,0.033,13.2,86,2.402
101,2013-01-06T14:00,2013,6,1400,0,67.99,59.41,68.87,58.39,67.9,56.51,7.525,8.03,8.23,8.2,68.97,58.98,20.9,0.002,171873.5,8.58,10.49,11.39,-0.44689,-0.504,0.034,13.2,86,2.402
101,2013-01-06T15:00,2013,6,1500,0,67.97,59.42,68.84,58.38,67.88,56.53,7.917,8.41,8.62,8.59,68.94,58.99,20.95,0.003,171775,8.55,10.46,11.35,-0.62957,-0.493,0.028,13.19,86,2.402
101,2013-01-06T16:00,2013,6,1600,0,68.01,59.44,68.86,58.39,67.91,56.53,8.03,8.53,8.74,8.72,68.98,58.98,21,0.003,172636.9,8.58,10.48,11.38,-0.57626,-0.502,0.019,13.19,86,2.402
101,2013-01-06T17:00,2013,6,1700,0,68,59.22,68.87,58.17,67.92,56.36,7.943,8.46,8.66,8.65,68.97,58.77,20.91,0.001,175277.3,8.78,10.7,11.56,-0.18191,-0.517,0.014,13.19,88,2.458
101,2013-01-06T18:00,2013,6,1800,0,68.02,59.17,68.9,58.11,67.94,56.3,7.718,8.24,8.44,8.43,68.99,58.71,20.88,0.001,176462.7,8.85,10.79,11.65,-0.1998,-0.52,0.013,13.18,88,2.458
101,2013-01-06T19:00,2013,6,1900,0,68.02,59.15,68.89,58.06,67.93,56.28,7.506,8.02,8.24,8.22,69,58.67,20.97,0.003,177488.7,8.87,10.82,11.65,-0.52323,-0.514,0.016,13.18,89,2.486
101,2013-01-06T20:00,2013,6,2000,0,68.04,59.14,68.92,58.1,67.96,56.28,7.335,7.851,8.07,8.05,69.01,58.68,20.86,0.001,176884.5,8.9,10.82,11.68,-0.26033,-0.517,0.017,13.18,88,2.458
101,2013-01-06T21:00,2013,6,2100,0,68.02,59.19,68.9,58.14,67.95,56.33,7.182,7.706,7.924,7.91,69,58.74,21,0.001,177052.4,8.83,10.77,11.62,-0.27353,-0.524,0.014,13.18,89,2.486
101,2013-01-06T22:00,2013,6,2200,0,68.01,59.12,68.87,58.07,67.92,56.27,7.133,7.66,7.881,7.86,68.97,58.66,20.94,0.001,177232,8.89,10.8,11.65,-0.24398,-0.527,0.021,13.18,88,2.458
101,2013-01-06T23:00,2013,6,2300,0,68.02,59.09,68.89,58.01,67.93,56.19,6.949,7.48,7.699,7.677,68.99,58.61,21.02,0.001,179123.2,8.93,10.88,11.75,-0.22364,-0.531,0.022,13.18,90,2.514
101,2013-01-07T00:00,2013,7,0,0,68.01,59.1,68.88,58,67.92,56.15,6.845,7.378,7.596,7.574,68.99,58.6,20.91,0.001,178199.8,8.91,10.88,11.77,-0.27466,-0.533,0.022,13.18,88,2.458
101,2013-01-07T01:00,2013,7,100,0,68.01,59.13,68.87,58.05,67.92,56.2,6.793,7.322,7.545,7.519,68.98,58.64,20.96,0.001,177870.2,8.88,10.82,11.72,-0.23529,-0.53,0.025,13.18,89,2.486
101,2013-01-07T02:00,2013,7,200,0,68.01,58.99,68.86,57.9,67.9,56.07,6.687,7.232,7.441,7.42,68.98,58.51,20.94,0.001,179929.6,9.02,10.96,11.83,-0.30055,-0.545,0.022,13.18,90,2.514
101,2013-01-07T03:00,2013,7,300,0,68,58.97,68.86,57.88,67.9,56.05,6.57,7.113,7.324,7.305,68.98,58.49,20.98,0.001,180578.3,9.04,10.98,11.85,-0.29134,-0.543,0.019,13.18,90,2.514
101,2013-01-07T04:00,2013,7,400,0,68.01,59.04,68.86,57.96,67.9,56.12,6.503,7.038,7.258,7.235,68.99,58.57,20.87,0.002,178350.5,8.97,10.9,11.78,-0.30739,-0.535,0.022,13.19,89,2.486
101,2013-01-07T05:00,2013,7,500,0,67.94,59.03,68.81,57.93,67.86,56.09,6.574,7.112,7.328,7.297,68.92,58.55,20.86,0.001,177828,8.92,10.88,11.77,-0.21071,-0.538,0.031,13.19,88,2.458
101,2013-01-07T06:00,2013,7,600,0,67.98,58.86,68.84,57.79,67.88,55.88,6.461,7.018,7.219,7.197,68.97,58.38,20.64,0,179411.6,9.12,11.05,12.01,-0.09171,-0.557,0.022,13.19,90,2.514
101,2013-01-07T07:00,2013,7,700,0,67.97,58.95,68.84,57.88,67.88,56,6.381,6.924,7.137,7.114,68.96,58.47,20.71,0.001,178237.1,9.02,10.96,11.88,-0.16152,-0.544,0.023,13.19,88,2.458
101,2013-01-07T08:00,2013,7,800,0,67.93,58.92,68.81,57.83,67.85,55.94,6.336,6.879,7.093,7.067,68.92,58.43,20.77,0.003,178953.7,9.01,10.98,11.91,-0.71332,-0.542,0.026,13.19,89,2.486
101,2013-01-07T09:00,2013,7,900,0,67.93,58.92,68.82,57.84,67.86,55.94,6.26,6.8,7.021,6.99,68.93,58.45,20.93,0.002,180382.9,9.01,10.98,11.92,-0.50394,-0.54,0.03,13.19,89,2.486
101,2013-01-07T10:00,2013,7,1000,0,67.95,58.98,68.82,57.88,67.87,55.97,6.371,6.951,7.127,7.12,68.96,58.48,20.71,0.001,177971.4,8.97,10.95,11.91,-0.15002,-0.58,0.007,13.19,88,2.458
101,2013-01-07T11:00,2013,7,1100,0,67.93,58.97,68.79,57.88,67.84,55.95,6.624,7.186,7.393,7.365,68.92,58.47,20.67,0.001,177293.7,8.96,10.91,11.89,-0.15921,-0.562,0.027,13.19,88,2.458
101,2013-01-07T12:00,2013,7,1200,0,67.96,59,68.82,57.95,67.86,56,7.022,7.557,7.757,7.733,68.95,58.52,20.69,0,177023.3,8.96,10.87,11.86,-0.06629,-0.535,0.023,13.19,88,2.458
101,2013-01-07T13:00,2013,7,1300,0,67.96,59.03,68.81,58.05,67.87,56.11,7.539,8.04,8.26,8.23,68.94,58.59,20.86,0.002,177075.5,8.92,10.76,11.75,-0.31118,-0.506,0.027,13.19,87,2.43
101,2013-01-07T14:00,2013,7,1400,0,68.01,59.11,68.85,58.14,67.91,56.21,7.899,8.39,8.61,8.59,68.98,58.67,20.99,0.001,177447.3,8.9,10.71,11.7,-0.16697,-0.487,0.021,13.19,87,2.43
101,2013-01-07T15:00,2013,7,1500,0,68.02,59.15,68.88,58.13,67.94,56.22,7.982,8.46,8.7,8.68,69,58.68,20.88,0.001,176693,8.87,10.75,11.72,-0.19358,-0.481,0.022,13.18,87,2.43
101,2013-01-07T16:00,2013,7,1600,0,68.02,59.08,68.88,58.06,67.94,56.18,7.828,8.31,8.55,8.53,69.01,58.59,20.95,0.001,178381.3,8.94,10.82,11.76,-0.09277,-0.481,0.017,13.18,88,2.458
101,2013-01-07T17:00,2013,7,1700,0,68.02,58.87,68.87,57.81,67.93,55.94,7.408,7.905,8.15,8.13,69,58.37,20.71,0.001,180158.8,9.15,11.06,12,-0.27146,-0.497,0.018,13.18,89,2.486
101,2013-01-07T18:00,2013,7,1800,0,67.97,58.71,68.83,57.65,67.89,55.77,6.867,7.38,7.621,7.598,68.96,58.21,20.78,0.001,182749.9,9.27,11.18,12.12,-0.28763,-0.513,0.023,13.18,90,2.514
101,2013-01-07T19:00,2013,7,1900,0,67.95,58.59,68.81,57.5,67.87,55.64,6.318,6.866,7.085,7.07,68.94,58.09,20.88,0.001,185552.6,9.36,11.31,12.24,-0.22171,-0.548,0.015,13.19,91,2.542
101,2013-01-07T20:00,2013,7,2000,0,67.9,58.46,68.78,57.36,67.84,55.49,5.743,6.302,6.524,6.502,68.9,57.95,20.94,0.001,187776.1,9.44,11.42,12.35,-0.26492,-0.559,0.023,13.19,93,2.598
101,2013-01-07T21:00,2013,7,2100,0,67.85,58.37,68.75,57.25,67.8,55.4,5.21,5.771,5.997,5.972,68.86,57.86,20.99,0.001,189203.5,9.48,11.5,12.4,-0.30439,-0.561,0.026,13.19,93,2.598
101,2013-01-07T22:00,2013,7,2200,0,67.85,58.23,68.76,57.11,67.81,55.2,4.695,5.28,5.492,5.47,68.87,57.72,20.74,0.002,189851.6,9.62,11.66,12.61,-0.38454,-0.585,0.023,13.19,94,2.626
101,2013-01-07T23:00,2013,7,2300,0,67.85,58.33,68.76,57.26,67.8,55.32,4.291,4.861,5.093,5.056,68.86,57.84,20.89,0.002,188950.6,9.52,11.5,12.48,-0.3674,-0.57,0.038,13.2,93,2.598
101,2013-01-08T00:00,2013,8,0,0,67.84,58.26,68.73,57.2,67.81,55.26,4.055,4.638,4.855,4.827,68.83,57.8,20.99,0.001,190791.3,9.59,11.53,12.55,-0.2567,-0.583,0.028,13.2,94,2.626
101,2013-01-08T01:00,2013,8,100,0,67.85,58.2,68.74,57.22,67.81,55.2,3.772,4.357,4.577,4.541,68.85,57.79,20.92,0.001,190897.6,9.65,11.52,12.61,-0.17,-0.585,0.036,13.2,93,2.598
101,2013-01-08T02:00,2013,8,200,0,67.85,58.44,68.74,57.34,67.78,55.39,3.589,4.188,4.395,4.373,68.85,57.97,20.94,0.002,187708.7,9.41,11.4,12.39,-0.53524,-0.598,0.022,13.21,93,2.598
101,2013-01-08T03:00,2013,8,300,0,67.8,58.44,68.71,57.28,67.74,55.33,3.573,4.17,4.378,4.348,68.82,57.93,20.95,0.003,187876.1,9.36,11.43,12.41,-0.59321,-0.597,0.03,13.21,92,2.57
101,2013-01-08T04:00,2013,8,400,0,67.79,58.48,68.72,57.33,67.73,55.36,3.672,4.275,4.465,4.433,68.82,57.98,20.95,0.001,187061.5,9.3,11.39,12.37,-0.13185,-0.603,0.032,13.21,92,2.57
101,2013-01-08T05:00,2013,8,500,0,67.82,58.56,68.75,57.44,67.77,55.48,3.765,4.366,4.55,4.522,68.85,58.09,21.01,0.001,186364.9,9.26,11.31,12.29,-0.15143,-0.601,0.028,13.21,92,2.57
101,2013-01-08T06:00,2013,8,600,0,67.82,58.6,68.73,57.45,67.73,55.47,3.922,4.515,4.698,4.665,68.83,58.11,20.79,0.002,183900.5,9.22,11.28,12.26,-0.32784,-0.593,0.033,13.22,90,2.514
101,2013-01-08T07:00,2013,8,700,0,67.8,58.59,68.71,57.44,67.72,55.48,4.099,4.691,4.866,4.83,68.82,58.1,20.79,0.001,183666.4,9.21,11.27,12.23,-0.21944,-0.593,0.035,13.22,91,2.542
101,2013-01-08T08:00,2013,8,800,0,67.8,58.58,68.73,57.46,67.71,55.48,4.229,4.82,4.99,4.956,68.82,58.13,20.97,0.001,185305.9,9.22,11.27,12.23,-0.19187,-0.591,0.034,13.22,91,2.542
101,2013-01-08T09:00,2013,8,900,0,67.83,58.68,68.76,57.55,67.74,55.57,4.416,5.008,5.17,5.145,68.86,58.22,20.94,0,183932.1,9.15,11.2,12.16,-0.07474,-0.592,0.025,13.22,90,2.514
101,2013-01-08T10:00,2013,8,1000,0,67.88,58.84,68.78,57.76,67.78,55.79,4.849,5.451,5.589,5.592,68.88,58.41,20.88,0.001,180713.9,9.04,11.02,11.99,-0.3145,-0.602,-0.004,13.22,88,2.458
101,2013-01-08T11:00,2013,8,1100,0,67.91,59.08,68.8,57.98,67.82,56.05,5.51,6.081,6.255,6.232,68.89,58.64,20.9,0.002,177252.9,8.82,10.81,11.77,-0.36981,-0.571,0.023,13.21,86,2.402
101,2013-01-08T12:00,2013,8,1200,0,67.91,59.24,68.83,58.2,67.85,56.26,6.395,6.946,7.101,7.084,68.9,58.82,20.83,0.002,173776.3,8.67,10.63,11.59,-0.48857,-0.55,0.017,13.21,86,2.402
101,2013-01-08T13:00,2013,8,1300,0,67.92,59.37,68.84,58.34,67.88,56.44,7.277,7.799,7.965,7.942,68.92,58.96,20.76,0.002,170944.7,8.55,10.51,11.43,-0.39702,-0.522,0.023,13.21,83,2.318
101,2013-01-08T14:00,2013,8,1400,0,67.96,59.47,68.84,58.45,67.87,56.55,7.888,8.41,8.57,8.55,68.95,59.05,20.75,0.002,169278.4,8.5,10.4,11.32,-0.42122,-0.518,0.017,13.2,83,2.318
101,2013-01-08T15:00,2013,8,1500,0,67.99,59.55,68.87,58.52,67.92,56.66,8.27,8.79,8.96,8.94,68.97,59.14,20.94,0.001,169910.8,8.44,10.36,11.25,-0.23243,-0.515,0.012,13.19,83,2.318
101,2013-01-08T16:00,2013,8,1600,0,68.02,59.55,68.87,58.54,67.91,56.68,8.45,8.97,9.14,9.12,68.99,59.15,21,0.002,170333.8,8.47,10.34,11.23,-0.42711,-0.514,0.017,13.19,83,2.318
101,2013-01-08T17:00,2013,8,1700,0,68.02,59.33,68.87,58.35,67.92,56.47,8.4,8.92,9.09,9.08,68.99,58.92,20.79,0.002,172149.1,8.68,10.53,11.45,-0.35769,-0.519,0.006,13.19,85,2.374
101,2013-01-08T18:00,2013,8,1800,0,68.02,59.21,68.89,58.21,67.94,56.33,8.08,8.62,8.79,8.78,68.99,58.77,20.73,0.002,174199.5,8.82,10.69,11.61,-0.42916,-0.536,0.007,13.19,85,2.374
101,2013-01-08T19:00,2013,8,1900,0,68.02,59.13,68.88,58.13,67.92,56.21,7.736,8.27,8.46,8.46,68.99,58.67,20.66,0,174926.9,8.88,10.75,11.71,-0.0941,-0.539,0.002,13.18,86,2.402
101,2013-01-08T20:00,2013,8,2000,0,68.02,59.12,68.9,58.1,67.94,56.17,7.44,7.976,8.17,8.16,69.01,58.64,20.66,0.001,175560.2,8.91,10.79,11.77,-0.24077,-0.535,0.009,13.18,86,2.402
101,2013-01-08T21:00,2013,8,2100,0,68.01,59.09,68.87,58.07,67.92,56.17,7.238,7.775,7.975,7.964,68.99,58.63,20.79,0.001,176732.6,8.92,10.81,11.75,-0.16601,-0.537,0.01,13.18,87,2.43
101,2013-01-08T22:00,2013,8,2200,0,68.01,59.08,68.88,58.05,67.92,56.16,7.071,7.609,7.808,7.801,68.99,58.61,20.81,0.001,177258,8.94,10.84,11.76,-0.14051,-0.538,0.006,13.18,87,2.43
101,2013-01-08T23:00,2013,8,2300,0,67.99,59.02,68.85,57.97,67.9,56.12,6.923,7.459,7.663,7.652,68.97,58.56,20.89,0.001,178474.5,8.97,10.88,11.78,-0.20688,-0.536,0.011,13.18,87,2.43
101,2013-01-09T00:00,2013,9,0,0,68.02,59.11,68.88,58.08,67.92,56.2,6.796,7.338,7.545,7.532,69,58.65,20.99,0.001,178070.7,8.91,10.79,11.72,-0.27879,-0.542,0.013,13.18,87,2.43
101,2013-01-09T01:00,2013,9,100,0,68.02,59.13,68.87,58.11,67.9,56.19,6.782,7.321,7.529,7.509,69,58.66,20.96,0.002,177486.4,8.89,10.76,11.71,-0.53175,-0.539,0.019,13.19,87,2.43
101,2013-01-09T02:00,2013,9,200,0,67.98,59.09,68.84,58.07,67.89,56.18,6.72,7.262,7.465,7.457,68.96,58.63,21,0.003,177846.5,8.89,10.76,11.7,-0.58292,-0.542,0.008,13.19,87,2.43
101,2013-01-09T03:00,2013,9,300,0,68.01,59.05,68.88,58.03,67.92,56.13,6.654,7.195,7.399,7.381,68.99,58.59,20.88,0.002,178230.7,8.96,10.85,11.79,-0.31866,-0.54,0.018,13.18,88,2.458
101,2013-01-09T04:00,2013,9,400,0,67.93,58.88,68.8,57.81,67.84,55.93,6.563,7.113,7.312,7.301,68.91,58.41,20.79,0.001,179291.1,9.05,10.98,11.91,-0.2243,-0.55,0.011,13.19,88,2.458
101,2013-01-09T05:00,2013,9,500,0,67.92,58.73,68.8,57.64,67.85,55.79,6.284,6.839,7.039,7.022,68.91,58.25,20.89,0.001,182746.9,9.19,11.15,12.06,-0.13531,-0.555,0.017,13.19,90,2.514
101,2013-01-09T06:00,2013,9,600,0,67.9,58.6,68.78,57.47,67.83,55.61,5.961,6.525,6.721,6.701,68.9,58.09,20.71,0,183563.5,9.29,11.31,12.22,-0.07278,-0.564,0.02,13.19,90,2.514
101,2013-01-09T07:00,2013,9,700,0,67.87,58.54,68.77,57.41,67.82,55.53,5.571,6.142,6.339,6.323,68.88,58.04,20.66,0.001,183991.5,9.34,11.36,12.29,-0.12023,-0.572,0.016,13.19,90,2.514
101,2013-01-09T08:00,2013,9,800,0,67.85,58.56,68.77,57.43,67.81,55.56,5.351,5.916,6.122,6.099,68.86,58.07,20.92,0.001,185741.4,9.29,11.33,12.25,-0.25647,-0.565,0.023,13.19,91,2.542
101,2013-01-09T09:00,2013,9,900,0,67.89,58.7,68.79,57.58,67.83,55.75,5.257,5.813,6.025,6.011,68.89,58.23,21.01,0.002,184283.6,9.19,11.21,12.08,-0.32563,-0.556,0.014,13.19,90,2.514
101,2013-01-09T10:00,2013,9,1000,0,67.94,58.94,68.82,57.89,67.86,56.05,5.5,6.019,6.259,6.234,68.94,58.51,21.02,0.002,180220.6,9,10.93,11.81,-0.3171,-0.519,0.025,13.19,89,2.486
101,2013-01-09T11:00,2013,9,1100,0,67.97,59.25,68.85,58.27,67.89,56.39,6.123,6.641,6.87,6.845,68.96,58.87,21.03,0.002,174910.4,8.72,10.58,11.5,-0.39407,-0.517,0.025,13.19,85,2.374
101,2013-01-09T12:00,2013,9,1200,0,68.01,59.42,68.88,58.46,67.91,56.59,6.911,7.398,7.64,7.606,68.99,59.03,20.86,0.001,170853.1,8.59,10.43,11.32,-0.21893,-0.487,0.033,13.19,84,2.346
101,2013-01-09T13:00,2013,9,1300,0,68.01,59.52,68.87,58.52,67.9,56.71,7.585,8.08,8.3,8.27,68.97,59.13,20.95,0.001,169911.9,8.49,10.35,11.19,-0.22143,-0.5,0.028,13.19,83,2.318
101,2013-01-09T14:00,2013,9,1400,0,68.02,59.44,68.88,58.41,67.93,56.6,7.994,8.51,8.7,8.69,68.99,59.01,21.02,0.003,172492.7,8.58,10.47,11.34,-0.53858,-0.519,0.012,13.19,85,2.374
101,2013-01-09T15:00,2013,9,1500,0,68.02,59.42,68.9,58.4,67.96,56.59,8.09,8.61,8.8,8.8,69,58.98,20.94,0.002,172346.1,8.61,10.5,11.37,-0.46479,-0.521,0.006,13.18,85,2.374
101,2013-01-09T16:00,2013,9,1600,0,68.05,59.4,68.94,58.41,67.96,56.6,8.03,8.54,8.75,8.73,69,58.98,20.96,0.001,172864.3,8.64,10.53,11.36,-0.18025,-0.507,0.016,13.18,85,2.374
101,2013-01-09T17:00,2013,9,1700,0,68.07,59.45,68.98,58.41,68.02,56.59,8,8.52,8.72,8.71,69.01,58.99,20.68,0.002,170928.8,8.61,10.57,11.42,-0.46609,-0.514,0.016,13.18,84,2.346
101,2013-01-09T18:00,2013,9,1800,0,68.06,59.51,68.96,58.47,68,56.71,7.999,8.51,8.72,8.7,69.01,59.05,20.87,0.002,170939.8,8.56,10.49,11.29,-0.46363,-0.511,0.014,13.18,84,2.346
101,2013-01-09T19:00,2013,9,1900,0,68.06,59.5,68.97,58.45,68.01,56.67,8.04,8.54,8.75,8.74,69.01,59.04,20.79,0.003,170776.7,8.55,10.52,11.35,-0.62074,-0.506,0.011,13.18,84,2.346
101,2013-01-09T20:00,2013,9,2000,0,68.06,59.47,68.98,58.45,68.02,56.66,8.04,8.55,8.76,8.76,69.01,59.02,20.85,0.002,171605.1,8.59,10.53,11.36,-0.3064,-0.511,0.005,13.18,85,2.374
101,2013-01-09T21:00,2013,9,2100,0,68.03,59.4,68.95,58.33,68.01,56.54,7.993,8.5,8.72,8.7,69,58.92,20.91,0.002,173460.8,8.63,10.62,11.47,-0.31205,-0.506,0.024,13.18,86,2.402
101,2013-01-09T22:00,2013,9,2200,0,68.08,59.48,68.98,58.38,68.03,56.61,7.914,8.44,8.64,8.62,69.03,58.97,20.74,0.001,171500.9,8.6,10.6,11.42,-0.10606,-0.521,0.022,13.18,84,2.346
101,2013-01-09T23:00,2013,9,2300,0,68.06,59.56,68.94,58.47,68,56.8,7.894,8.41,8.62,8.59,69.03,59.11,20.86,0.002,169993.5,8.5,10.47,11.2,-0.44401,-0.52,0.034,13.18,84,2.346
101,2013-01-10T00:00,2013,10,0,0,68.06,59.67,68.95,58.57,68.02,56.94,7.946,8.47,8.67,8.64,69.01,59.2,20.86,0.002,168154.5,8.38,10.38,11.08,-0.3066,-0.528,0.023,13.18,83,2.318
101,2013-01-10T01:00,2013,10,100,0,68.03,59.67,68.91,58.58,67.99,56.95,8.06,8.59,8.77,8.75,69.01,59.2,20.97,0.003,168376.3,8.36,10.34,11.04,-0.55909,-0.533,0.024,13.18,83,2.318
101,2013-01-10T02:00,2013,10,200,0,68.02,59.55,68.87,58.46,67.94,56.82,8.08,8.6,8.78,8.76,68.98,59.08,21.02,0.003,170316.2,8.47,10.41,11.12,-0.53644,-0.518,0.021,13.18,84,2.346
101,2013-01-10T03:00,2013,10,300,0,68.02,59.45,68.87,58.37,67.93,56.71,7.904,8.43,8.61,8.6,68.99,58.98,21.03,0.001,172115.7,8.57,10.5,11.23,-0.28783,-0.522,0.019,13.18,84,2.346
101,2013-01-10T04:00,2013,10,400,0,68.01,59.41,68.87,58.32,67.93,56.62,7.731,8.27,8.45,8.43,68.98,58.94,21,0.003,172743,8.61,10.54,11.31,-0.54268,-0.535,0.017,13.18,86,2.402
101,2013-01-10T05:00,2013,10,500,0,68.02,59.35,68.89,58.29,67.94,56.45,7.631,8.15,8.36,8.34,68.99,58.86,20.93,0.002,173911,8.68,10.6,11.49,-0.40466,-0.521,0.017,13.18,85,2.374
101,2013-01-10T06:00,2013,10,600,0,68.02,59.21,68.89,58.17,67.95,56.26,7.525,8.04,8.25,8.24,68.99,58.72,20.7,0.002,174509.6,8.8,10.72,11.69,-0.45403,-0.519,0.016,13.18,85,2.374
101,2013-01-10T07:00,2013,10,700,0,68,59.12,68.88,58.06,67.95,56.17,7.332,7.862,8.07,8.05,68.98,58.61,20.66,0.002,175679.1,8.88,10.83,11.78,-0.41933,-0.531,0.016,13.18,86,2.402
101,2013-01-10T08:00,2013,10,800,0,68,59.08,68.86,58.03,67.92,56.17,7.098,7.622,7.839,7.825,68.98,58.59,21.02,0.001,178813,8.92,10.84,11.75,-0.16229,-0.524,0.014,13.18,88,2.458
101,2013-01-10T09:00,2013,10,900,0,68.02,59.15,68.87,58.09,67.93,56.25,6.983,7.513,7.723,7.704,69,58.67,20.96,0,177341.1,8.87,10.78,11.67,-0.02187,-0.53,0.019,13.18,86,2.402
101,2013-01-10T10:00,2013,10,1000,0,68.02,59.4,68.9,58.33,67.95,56.52,7.194,7.751,7.928,7.932,69,58.94,21.08,0.002,174317.5,8.62,10.57,11.44,-0.53394,-0.557,-0.004,13.18,85,2.374
101,2013-01-10T11:00,2013,10,1100,0,68.04,59.55,68.91,58.48,67.97,56.7,7.678,8.21,8.42,8.41,69.01,59.08,21.03,0.001,171458.2,8.49,10.43,11.27,-0.23431,-0.536,0.008,13.18,84,2.346
101,2013-01-10T12:00,2013,10,1200,0,68.04,59.64,68.93,58.62,68,56.81,8.39,8.9,9.09,9.08,69.01,59.18,20.91,0.001,168928.2,8.41,10.31,11.19,-0.19727,-0.507,0.018,13.18,82,2.291
101,2013-01-10T13:00,2013,10,1300,0,68.11,59.7,68.99,58.73,68.02,56.94,9.13,9.62,9.81,9.79,69.02,59.27,20.83,0.001,167314,8.41,10.25,11.08,-0.22241,-0.492,0.025,13.18,82,2.291
101,2013-01-10T14:00,2013,10,1400,0,68.14,59.77,69,58.82,68.04,57.01,9.67,10.14,10.34,10.33,69.07,59.34,20.86,0.001,166676.6,8.37,10.18,11.03,-0.2274,-0.469,0.015,13.18,81,2.263
101,2013-01-10T15:00,2013,10,1500,0,68.16,59.83,69.02,58.86,68.1,57.06,9.95,10.4,10.62,10.61,69.11,59.39,20.82,0.003,166051.7,8.33,10.16,11.04,-0.46204,-0.454,0.01,13.17,80,2.235
101,2013-01-10T16:00,2013,10,1600,0,68.16,59.75,69,58.74,68.1,56.97,9.9,10.34,10.58,10.57,69.11,59.27,20.79,0.001,167306.5,8.41,10.26,11.13,-0.12198,-0.44,0.019,13.17,82,2.291
101,2013-01-10T17:00,2013,10,1700,0,68.14,59.52,69,58.49,68.06,56.66,9.52,10,10.2,10.2,69.08,59.04,20.66,0.001,170322.4,8.61,10.51,11.41,-0.26294,-0.48,0.003,13.17,83,2.318
101,2013-01-10T18:00,2013,10,1800,0,68.13,59.37,69,58.35,68.06,56.51,9.06,9.54,9.77,9.75,69.07,58.88,20.78,0.002,173662.4,8.76,10.64,11.55,-0.48119,-0.487,0.012,13.17,84,2.346
101,2013-01-10T19:00,2013,10,1900,0,68.14,59.27,69,58.26,68.07,56.45,8.55,9.04,9.27,9.26,69.08,58.79,20.95,0.002,176781.6,8.87,10.74,11.62,-0.28491,-0.49,0.004,13.17,86,2.402
101,2013-01-10T20:00,2013,10,2000,0,68.12,59.17,68.99,58.15,68.04,56.34,8.07,8.58,8.81,8.8,69.06,58.69,20.91,0.002,177829.9,8.95,10.84,11.7,-0.37634,-0.504,0.012,13.17,86,2.402
101,2013-01-10T21:00,2013,10,2100,0,68.07,59.03,68.94,57.99,68.02,56.16,7.666,8.18,8.41,8.39,69.03,58.53,20.86,0.002,179480.7,9.03,10.96,11.86,-0.45548,-0.515,0.015,13.17,87,2.43
101,2013-01-10T22:00,2013,10,2200,0,68.08,59.03,68.97,57.96,68.03,56.14,7.25,7.775,7.999,7.989,69.04,58.53,20.74,0.001,178914.8,9.05,11,11.89,-0.13861,-0.524,0.01,13.18,87,2.43
101,2013-01-10T23:00,2013,10,2300,0,68.04,59.02,68.91,57.94,67.97,56.15,6.93,7.46,7.681,7.663,69.01,58.52,20.85,0.002,179021.6,9.01,10.97,11.82,-0.36478,-0.531,0.017,13.18,87,2.43
101,2013-01-11T00:00,2013,11,0,0,68.01,58.97,68.87,57.92,67.93,56.14,6.713,7.241,7.469,7.447,68.99,58.51,21.01,0.001,180326.1,9.04,10.95,11.79,-0.27572,-0.528,0.021,13.18,87,2.43
101,2013-01-11T01:00,2013,11,100,0,68,58.84,68.85,57.78,67.92,55.93,6.493,7.033,7.248,7.23,68.98,58.36,20.99,0.003,182691.3,9.16,11.08,11.99,-0.65282,-0.54,0.018,13.18,89,2.486
101,2013-01-11T02:00,2013,11,200,0,67.95,58.75,68.81,57.67,67.88,55.83,6.169,6.722,6.93,6.915,68.95,58.28,20.99,0.001,183549.7,9.19,11.14,12.05,-0.30538,-0.552,0.014,13.18,90,2.514
101,2013-01-11T03:00,2013,11,300,0,67.93,58.76,68.81,57.69,67.87,55.84,5.884,6.439,6.647,6.633,68.93,58.29,21.01,0.003,183376.2,9.17,11.12,12.03,-0.60372,-0.555,0.015,13.19,89,2.486
101,2013-01-11T04:00,2013,11,400,0,67.91,58.7,68.78,57.63,67.83,55.74,5.693,6.254,6.457,6.442,68.9,58.22,20.98,0.001,183817.2,9.21,11.15,12.09,-0.23001,-0.561,0.015,13.19,89,2.486
101,2013-01-11T05:00,2013,11,500,0,67.87,58.6,68.75,57.51,67.8,55.65,5.487,6.047,6.252,6.231,68.87,58.13,21.02,0.002,185395.2,9.27,11.25,12.15,-0.48411,-0.56,0.021,13.19,91,2.542
101,2013-01-11T06:00,2013,11,600,0,67.88,58.61,68.77,57.5,67.82,55.63,5.334,5.903,6.099,6.081,68.88,58.14,20.74,0.001,183265,9.27,11.27,12.19,-0.2744,-0.569,0.018,13.19,89,2.486
101,2013-01-11T07:00,2013,11,700,0,67.88,58.67,68.77,57.56,67.82,55.69,5.266,5.837,6.026,6.01,68.88,58.18,20.73,0.001,182155.4,9.21,11.21,12.12,-0.13582,-0.572,0.016,13.19,89,2.486
101,2013-01-11T08:00,2013,11,800,0,67.88,58.83,68.8,57.73,67.84,55.86,5.398,5.944,6.152,6.124,68.89,58.37,20.97,0.003,181808.7,9.05,11.07,11.98,-0.56687,-0.546,0.028,13.2,88,2.458
101,2013-01-11T09:00,2013,11,900,0,67.92,58.9,68.82,57.84,67.85,55.97,5.695,6.232,6.44,6.41,68.92,58.46,21.01,0.002,180845.6,9.02,10.97,11.88,-0.42876,-0.538,0.03,13.2,88,2.458
101,2013-01-11T10:00,2013,11,1000,0,67.93,59.07,68.82,58.02,67.84,56.19,6.149,6.668,6.885,6.844,68.91,58.64,20.88,0.001,176522.3,8.86,10.8,11.65,-0.10349,-0.519,0.041,13.2,85,2.374
101,2013-01-11T11:00,2013,11,1100,0,67.94,59.15,68.82,58.11,67.83,56.4,6.668,7.226,7.386,7.33,68.9,58.75,20.93,0.001,174743,8.79,10.7,11.43,-0.35775,-0.558,0.056,13.2,86,2.402
101,2013-01-11T12:00,2013,11,1200,0,67.95,59.2,68.84,58.21,67.86,56.34,7.076,7.574,7.787,7.753,68.93,58.79,20.93,0.002,174645.8,8.75,10.63,11.52,-0.36488,-0.498,0.034,13.19,85,2.374
101,2013-01-11T13:00,2013,11,1300,0,67.99,59.26,68.86,58.28,67.9,56.38,7.34,7.852,8.05,8.05,68.97,58.84,20.95,0.002,174444,8.74,10.58,11.52,-0.28162,-0.512,-0.003,13.19,85,2.374
101,2013-01-11T14:00,2013,11,1400,0,67.99,59.22,68.85,58.26,67.89,56.36,7.567,8.07,8.28,8.26,68.95,58.81,20.87,0.002,174111.5,8.77,10.59,11.53,-0.30717,-0.501,0.015,13.19,84,2.346
101,2013-01-11T15:00,2013,11,1500,0,68.01,59.24,68.88,58.27,67.9,56.41,7.68,8.18,8.39,8.37,68.97,58.82,20.8,0.002,173395.3,8.77,10.61,11.5,-0.29449,-0.504,0.02,13.19,85,2.374
101,2013-01-11T16:00,2013,11,1600,0,68.02,59.25,68.91,58.3,67.95,56.43,7.754,8.24,8.46,8.45,69,58.84,20.93,0.001,174675.8,8.77,10.61,11.52,-0.11787,-0.489,0.018,13.18,85,2.374
101,2013-01-11T17:00,2013,11,1700,0,68.02,59.22,68.91,58.23,67.97,56.36,7.771,8.27,8.49,8.48,69,58.78,20.73,0.002,174048.8,8.8,10.68,11.61,-0.43257,-0.502,0.009,13.18,85,2.374
101,2013-01-11T18:00,2013,11,1800,0,68.02,59.12,68.89,58.1,67.92,56.28,7.617,8.13,8.34,8.31,69,58.66,20.69,0.001,175066.9,8.9,10.79,11.64,-0.18295,-0.51,0.031,13.18,85,2.374
101,2013-01-11T19:00,2013,11,1900,0,68.02,59.16,68.92,58.16,67.91,56.4,7.396,7.922,8.13,8.08,69,58.73,20.92,0.001,175930.8,8.87,10.76,11.51,-0.17865,-0.526,0.05,13.18,86,2.402
101,2013-01-11T20:00,2013,11,2000,0,68.04,59.16,68.93,58.17,67.93,56.42,7.317,7.829,8.05,8,69,58.74,20.85,0.001,175433.6,8.88,10.76,11.51,-0.21075,-0.513,0.046,13.18,86,2.402
101,2013-01-11T21:00,2013,11,2100,0,68.05,59.24,68.96,58.27,67.96,56.49,7.271,7.767,8.01,7.958,69.01,58.83,21.02,0.002,175748.2,8.81,10.69,11.47,-0.4638,-0.496,0.05,13.18,86,2.402
101,2013-01-11T22:00,2013,11,2200,0,68.06,59.24,68.96,58.25,67.96,56.5,7.299,7.832,8.03,7.972,69.02,58.82,20.56,0.002,172017.1,8.82,10.71,11.46,-0.29187,-0.533,0.06,13.18,85,2.374
101,2013-01-11T23:00,2013,11,2300,0,68.04,59.34,68.95,58.32,68,56.53,7.441,7.921,8.17,8.13,69.01,58.9,20.61,0.001,171396.8,8.7,10.63,11.47,-0.13213,-0.48,0.036,13.18,83,2.318
101,2013-01-12T00:00,2013,12,0,0,68.07,59.35,68.97,58.35,68.01,56.55,7.596,8.07,8.32,8.3,69.01,58.92,20.75,0.003,172562.2,8.72,10.62,11.46,-0.48347,-0.471,0.018,13.18,84,2.346
101,2013-01-12T01:00,2013,12,100,0,68.08,59.34,68.99,58.36,67.99,56.61,7.648,8.13,8.38,8.33,69.01,58.93,20.73,0.001,172052.7,8.73,10.63,11.38,-0.20951,-0.486,0.053,13.18,85,2.374
101,2013-01-12T02:00,2013,12,200,0,68.11,59.41,69,58.4,68.01,56.72,7.702,8.2,8.43,8.37,69.01,58.99,20.88,0.002,172450.5,8.7,10.6,11.29,-0.34625,-0.501,0.053,13.18,84,2.346
101,2013-01-12T03:00,2013,12,300,0,68.12,59.48,69,58.45,68.02,56.7,7.873,8.33,8.59,8.58,69.03,59.03,20.83,0.002,171691.9,8.64,10.55,11.33,-0.29967,-0.46,0.015,13.18,84,2.346
101,2013-01-12T04:00,2013,12,400,0,68.12,59.46,69,58.41,68.02,56.68,7.995,8.46,8.71,8.7,69.01,59,20.88,0,172497.1,8.66,10.59,11.35,-0.02035,-0.467,0.012,13.18,84,2.346
101,2013-01-12T05:00,2013,12,500,0,68.12,59.46,69,58.42,68.03,56.68,8.06,8.54,8.78,8.77,69.03,58.99,20.9,0.002,172676.1,8.66,10.58,11.35,-0.37163,-0.477,0.009,13.17,85,2.374
101,2013-01-12T06:00,2013,12,600,0,68.13,59.41,69,58.35,68.03,56.65,8.08,8.55,8.8,8.78,69.03,58.96,20.74,0.001,172256.9,8.73,10.65,11.37,-0.10796,-0.472,0.02,13.18,84,2.346
101,2013-01-12T07:00,2013,12,700,0,68.13,59.44,69,58.36,68.06,56.64,8.08,8.55,8.79,8.78,69.07,58.95,20.62,0.002,171264.7,8.7,10.64,11.42,-0.29737,-0.477,0.01,13.17,84,2.346
101,2013-01-12T08:00,2013,12,800,0,68.14,59.45,69.01,58.36,68.05,56.63,8.09,8.57,8.81,8.8,69.06,58.96,20.66,0.002,171649,8.69,10.65,11.42,-0.43033,-0.476,0.012,13.17,84,2.346
101,2013-01-12T09:00,2013,12,900,0,68.15,59.5,69.02,58.44,68.09,56.7,8.16,8.64,8.88,8.87,69.09,59.04,20.64,0.001,170656,8.65,10.58,11.38,-0.19738,-0.479,0.003,13.17,83,2.318
101,2013-01-12T10:00,2013,12,1000,0,68.14,59.55,69,58.5,68.07,56.79,8.38,8.85,9.09,9.09,69.08,59.11,20.65,0.001,169356,8.59,10.51,11.27,-0.2038,-0.472,0.001,13.17,83,2.318
101,2013-01-12T11:00,2013,12,1100,0,68.16,59.65,69.02,58.6,68.1,56.87,8.63,9.1,9.33,9.33,69.11,59.18,20.7,0.001,168545.6,8.51,10.42,11.23,-0.24531,-0.471,0.003,13.17,82,2.291
101,2013-01-12T12:00,2013,12,1200,0,68.18,59.77,69.03,58.76,68.14,57.03,8.98,9.44,9.68,9.67,69.13,59.32,20.83,0.001,167548.6,8.41,10.27,11.11,-0.0958,-0.458,0.005,13.16,82,2.291
101,2013-01-12T13:00,2013,12,1300,0,68.17,59.81,69.04,58.82,68.08,57.09,9.28,9.75,9.96,9.96,69.11,59.39,20.91,0.002,167092.9,8.36,10.22,11,-0.44193,-0.461,-0.008,13.17,82,2.291
101,2013-01-12T14:00,2013,12,1400,0,68.16,59.8,69.02,58.77,68.08,57.09,9.53,9.99,10.2,10.2,69.1,59.35,20.98,0.004,167707.1,8.36,10.24,10.99,-0.67002,-0.461,-0.006,13.17,82,2.291
101,2013-01-12T15:00,2013,12,1500,0,68.19,59.82,69.05,58.84,68.1,57.13,9.65,10.12,10.32,10.33,69.11,59.41,20.99,0.002,167479.1,8.37,10.21,10.97,-0.48292,-0.463,-0.016,13.17,82,2.291
101,2013-01-12T16:00,2013,12,1600,0,68.18,59.84,69.03,58.85,68.13,57.13,9.74,10.23,10.41,10.43,69.13,59.42,20.95,0.001,167060.6,8.35,10.18,11,-0.17356,-0.485,-0.02,13.16,82,2.291
101,2013-01-12T17:00,2013,12,1700,0,68.18,59.72,69.04,58.75,68.1,57.02,9.63,10.12,10.28,10.31,69.12,59.31,20.86,0.001,168059.2,8.46,10.29,11.08,-0.24296,-0.491,-0.029,13.16,82,2.291
101,2013-01-12T18:00,2013,12,1800,0,68.19,59.67,69.04,58.68,68.1,56.96,9.46,9.94,10.13,10.15,69.11,59.23,20.76,0.002,168258.8,8.52,10.36,11.14,-0.50019,-0.483,-0.019,13.17,82,2.291
101,2013-01-12T19:00,2013,12,1900,0,68.19,59.61,69.04,58.68,68.1,56.93,9.25,9.76,9.93,9.95,69.09,59.2,20.98,0.001,170569.9,8.58,10.37,11.17,-0.22756,-0.505,-0.018,13.16,84,2.346
101,2013-01-12T20:00,2013,12,2000,0,68.17,59.69,69.02,58.7,68.09,56.97,9.13,9.61,9.8,9.82,69.1,59.25,21.05,0.003,170017.1,8.48,10.32,11.12,-0.53597,-0.487,-0.02,13.16,83,2.318
101,2013-01-12T21:00,2013,12,2100,0,68.2,59.7,69.05,58.71,68.14,56.95,9.11,9.6,9.79,9.8,69.14,59.25,20.81,0.001,168732.4,8.49,10.34,11.19,-0.13168,-0.486,-0.007,13.16,82,2.291
101,2013-01-12T22:00,2013,12,2200,0,68.2,59.71,69.05,58.72,68.14,56.96,9.12,9.61,9.8,9.83,69.13,59.24,20.79,0.001,168484.8,8.49,10.33,11.18,-0.20882,-0.484,-0.025,13.16,83,2.318
101,2013-01-12T23:00,2013,12,2300,0,68.14,59.67,69.01,58.65,68.07,56.91,9.1,9.59,9.77,9.79,69.1,59.21,20.82,0.002,168629.2,8.47,10.36,11.16,-0.51409,-0.493,-0.025,13.16,82,2.291
101,2013-01-13T00:00,2013,13,0,0,68.17,59.7,69.03,58.66,68.11,56.95,9.11,9.6,9.79,9.8,69.12,59.22,20.89,0.003,169243,8.46,10.36,11.17,-0.56137,-0.49,-0.016,13.16,83,2.318
101,2013-01-13T01:00,2013,13,100,0,68.21,59.75,69.06,58.72,68.14,57,9.12,9.61,9.8,9.82,69.13,59.27,20.98,0.002,169723.8,8.47,10.34,11.15,-0.41644,-0.487,-0.019,13.16,83,2.318
101,2013-01-13T02:00,2013,13,200,0,68.16,59.69,69.02,58.69,68.09,56.95,9.1,9.59,9.77,9.79,69.1,59.24,21,0.003,169753.5,8.47,10.33,11.14,-0.53676,-0.486,-0.027,13.16,84,2.346
101,2013-01-13T03:00,2013,13,300,0,68.18,59.73,69.03,58.71,68.14,56.97,9.12,9.61,9.8,9.82,69.13,59.26,20.96,0.002,169365.8,8.44,10.31,11.17,-0.37646,-0.49,-0.02,13.16,83,2.318
101,2013-01-13T04:00,2013,13,400,0,68.19,59.7,69.04,58.72,68.14,56.98,9.17,9.65,9.85,9.86,69.13,59.25,20.95,0,169564.2,8.49,10.32,11.16,-0.09331,-0.484,-0.018,13.16,83,2.318
101,2013-01-13T05:00,2013,13,500,0,68.15,59.67,69.02,58.67,68.08,56.95,9.11,9.59,9.77,9.8,69.1,59.24,20.99,0.002,169773.7,8.48,10.35,11.12,-0.36257,-0.479,-0.027,13.16,83,2.318
101,2013-01-13T06:00,2013,13,600,0,68.17,59.65,69.02,58.62,68.13,56.92,9.09,9.57,9.77,9.79,69.13,59.19,20.91,0.004,170201.8,8.52,10.4,11.21,-0.79869,-0.485,-0.019,13.16,84,2.346
101,2013-01-13T07:00,2013,13,700,0,68.23,59.68,69.07,58.69,68.15,56.96,9.03,9.52,9.72,9.74,69.13,59.23,20.92,0.002,170117.8,8.54,10.38,11.19,-0.44928,-0.489,-0.025,13.16,83,2.318
101,2013-01-13T08:00,2013,13,800,0,68.16,59.64,69.03,58.63,68.08,56.9,8.99,9.49,9.66,9.68,69.11,59.2,20.84,0.001,169474.5,8.53,10.4,11.18,-0.11321,-0.494,-0.025,13.16,83,2.318
101,2013-01-13T09:00,2013,13,900,0,68.22,59.71,69.07,58.71,68.14,56.98,9.07,9.55,9.75,9.77,69.14,59.26,20.71,0.003,167918.6,8.5,10.35,11.16,-0.57436,-0.475,-0.022,13.16,83,2.318
101,2013-01-13T10:00,2013,13,1000,0,68.17,59.7,69.03,58.7,68.09,56.96,9.19,9.66,9.84,9.87,69.12,59.26,20.63,0.001,166674.7,8.47,10.33,11.13,-0.19488,-0.476,-0.033,13.16,81,2.263
101,2013-01-13T11:00,2013,13,1100,0,68.19,59.78,69.05,58.76,68.1,57.02,9.43,9.91,10.08,10.1,69.11,59.33,20.57,0.002,165408.1,8.41,10.29,11.08,-0.45939,-0.477,-0.029,13.17,81,2.263
101,2013-01-13T12:00,2013,13,1200,0,68.18,59.84,69.04,58.8,68.09,57.1,9.75,10.23,10.38,10.41,69.12,59.41,20.61,0.002,164608.4,8.34,10.24,10.99,-0.31965,-0.48,-0.029,13.17,81,2.263
101,2013-01-13T13:00,2013,13,1300,0,68.18,59.86,69.05,58.84,68.09,57.13,10,10.48,10.63,10.66,69.11,59.44,20.75,0.003,165274,8.32,10.21,10.96,-0.60898,-0.479,-0.034,13.17,81,2.263
101,2013-01-13T14:00,2013,13,1400,0,68.18,59.89,69.05,58.89,68.1,57.18,10.18,10.67,10.81,10.84,69.11,59.48,20.77,0.001,164666.8,8.29,10.15,10.91,-0.22122,-0.486,-0.034,13.17,81,2.263
101,2013-01-13T15:00,2013,13,1500,0,68.15,59.88,69.01,58.89,68.05,57.19,10.28,10.76,10.89,10.93,69.1,59.48,20.79,0.002,164262.5,8.27,10.12,10.86,-0.46335,-0.477,-0.049,13.17,81,2.263
101,2013-01-13T16:00,2013,13,1600,0,68.17,59.9,69.03,58.91,68.08,57.17,10.36,10.84,10.97,11.01,69.11,59.48,20.84,0.002,164949.1,8.28,10.12,10.91,-0.52515,-0.484,-0.039,13.17,81,2.263
101,2013-01-13T17:00,2013,13,1700,0,68.19,59.97,69.06,58.99,68.1,57.28,10.4,10.88,11.01,11.05,69.13,59.56,20.88,0.002,164139,8.22,10.07,10.81,-0.43916,-0.486,-0.039,13.17,80,2.235
101,2013-01-13T18:00,2013,13,1800,0,68.14,59.96,69.01,58.96,68.05,57.28,10.44,10.92,11.04,11.09,69.11,59.56,20.78,0.003,162764.2,8.18,10.05,10.77,-0.54598,-0.473,-0.048,13.17,81,2.263
101,2013-01-13T19:00,2013,13,1900,0,68.16,59.98,69.02,58.97,68.1,57.27,10.55,11.03,11.15,11.19,69.12,59.55,20.92,0.003,164266.6,8.19,10.05,10.83,-0.53641,-0.485,-0.041,13.17,80,2.235
101,2013-01-13T20:00,2013,13,2000,0,68.18,60,69.04,58.97,68.1,57.3,10.6,11.09,11.2,11.25,69.12,59.57,20.92,0.002,164105.6,8.18,10.06,10.8,-0.50888,-0.494,-0.047,13.17,81,2.263
101,2013-01-13T21:00,2013,13,2100,0,68.19,60.04,69.03,59.02,68.11,57.37,10.69,11.18,11.29,11.34,69.12,59.62,20.99,0.003,163744.4,8.14,10.01,10.74,-0.64004,-0.489,-0.048,13.17,80,2.235
101,2013-01-13T22:00,2013,13,2200,0,68.18,59.98,69.03,58.98,68.09,57.28,10.79,11.28,11.38,11.43,69.11,59.56,20.9,0.002,163996.2,8.2,10.05,10.81,-0.54535,-0.489,-0.045,13.16,81,2.263
101,2013-01-13T23:00,2013,13,2300,0,68.17,59.99,69.03,59,68.07,57.33,10.85,11.33,11.43,11.49,69.09,59.59,21.02,0.003,164226,8.17,10.02,10.74,-0.61042,-0.484,-0.056,13.17,81,2.263
101,2013-01-14T00:00,2013,14,0,0,68.18,59.99,69.03,59,68.09,57.32,10.91,11.4,11.5,11.55,69.12,59.59,20.97,0.002,164106.6,8.18,10.03,10.77,-0.51473,-0.487,-0.056,13.17,81,2.263
101,2013-01-14T01:00,2013,14,100,0,68.19,60.03,69.04,59.05,68.1,57.36,10.98,11.47,11.57,11.62,69.12,59.62,21.05,0.003,164306,8.17,10,10.74,-0.65497,-0.494,-0.057,13.17,80,2.235
101,2013-01-14T02:00,2013,14,200,0,68.15,60,69.01,59.01,68.07,57.34,11.03,11.5,11.6,11.67,69.11,59.61,20.9,0.002,162992.4,8.14,10,10.73,-0.48878,-0.475,-0.067,13.17,81,2.263
101,2013-01-14T03:00,2013,14,300,0,68.19,60.06,69.05,59.06,68.1,57.38,11.13,11.63,11.71,11.77,69.13,59.66,20.86,0.002,162419.7,8.13,9.98,10.72,-0.34503,-0.494,-0.06,13.17,80,2.235
101,2013-01-14T04:00,2013,14,400,0,68.17,60.06,69.01,59.05,68.09,57.4,11.26,11.75,11.84,11.9,69.11,59.66,20.85,0.002,161979.3,8.11,9.96,10.69,-0.38735,-0.493,-0.057,13.16,79,2.207
101,2013-01-14T05:00,2013,14,500,0,68.13,59.99,68.99,59,68.04,57.35,11.34,11.82,11.9,11.97,69.1,59.6,20.89,0.002,162610.8,8.14,9.99,10.7,-0.4753,-0.482,-0.071,13.17,81,2.263
101,2013-01-14T06:00,2013,14,600,0,68.19,59.98,69.04,59.01,68.09,57.31,11.37,11.87,11.95,12.01,69.12,59.58,20.66,0.001,161935.8,8.21,10.03,10.78,-0.27659,-0.498,-0.065,13.17,80,2.235
101,2013-01-14T07:00,2013,14,700,0,68.15,60,69.01,59.02,68.05,57.37,11.38,11.87,11.95,12.01,69.1,59.59,20.6,0.001,160298.1,8.16,9.98,10.68,-0.27125,-0.498,-0.068,13.17,79,2.207
101,2013-01-14T08:00,2013,14,800,0,68.2,60.12,69.05,59.12,68.09,57.47,11.51,12,12.07,12.14,69.11,59.71,20.76,0.001,160460.6,8.08,9.92,10.62,-0.31722,-0.497,-0.07,13.17,80,2.235
101,2013-01-14T09:00,2013,14,900,0,68.14,60.12,69,59.13,68.06,57.54,11.72,12.2,12.27,12.35,69.09,59.75,20.99,0.002,160977.4,8.02,9.87,10.51,-0.55544,-0.487,-0.077,13.17,79,2.207
101,2013-01-14T10:00,2013,14,1000,0,68.21,60.2,69.04,59.16,68.13,57.59,11.93,12.42,12.48,12.55,69.14,59.79,20.9,0.002,160450.2,8.01,9.88,10.54,-0.37673,-0.493,-0.069,13.17,79,2.207
101,2013-01-14T11:00,2013,14,1100,0,68.17,60.26,69.01,59.24,68.08,57.7,12.34,12.81,12.87,12.95,69.11,59.87,20.91,0.003,158341.2,7.901,9.76,10.38,-0.70746,-0.475,-0.08,13.17,78,2.179
101,2013-01-14T12:00,2013,14,1200,0,68.21,60.53,69.03,59.55,68.13,57.93,13.23,13.68,13.73,13.81,69.15,60.12,20.99,0.003,155057.8,7.681,9.48,10.19,-0.54169,-0.448,-0.084,13.17,77,2.151
101,2013-01-14T13:00,2013,14,1300,0,68.14,60.53,68.97,59.63,68.06,58.06,14.39,14.79,14.85,14.94,69.09,60.17,20.99,0.004,152798.6,7.615,9.34,10,-0.76394,-0.401,-0.089,13.17,76,2.123
101,2013-01-14T14:00,2013,14,1400,0,68.16,60.41,68.97,59.57,68.07,57.95,15.07,15.47,15.52,15.62,69.09,60.07,20.94,0.003,154222.8,7.747,9.41,10.12,-0.55568,-0.399,-0.098,13.18,76,2.123
101,2013-01-14T15:00,2013,14,1500,0,68.16,60.27,68.98,59.37,68.08,57.78,15.09,15.51,15.55,15.67,69.09,59.92,20.92,0.002,157084.3,7.89,9.62,10.3,-0.44191,-0.419,-0.115,13.17,78,2.179
101,2013-01-14T16:00,2013,14,1600,0,68.15,60.03,68.95,59.07,68.05,57.43,14.34,14.77,14.82,14.93,69.07,59.61,20.84,0.002,161158.5,8.13,9.88,10.62,-0.51718,-0.428,-0.108,13.17,79,2.207
101,2013-01-14T17:00,2013,14,1700,0,68.13,59.81,68.95,58.83,68.05,57.15,13.32,13.78,13.83,13.94,69.07,59.39,20.71,0.001,164065.6,8.32,10.12,10.9,-0.33559,-0.454,-0.105,13.17,80,2.235
101,2013-01-14T18:00,2013,14,1800,0,68.14,59.65,68.98,58.68,68.07,56.93,12.19,12.7,12.74,12.84,69.07,59.22,20.76,0.003,167794.6,8.49,10.3,11.14,-0.85248,-0.51,-0.094,13.17,83,2.318
101,2013-01-14T19:00,2013,14,1900,0,68.12,59.49,68.98,58.5,68.07,56.76,11.09,11.6,11.68,11.76,69.08,59.06,20.76,0.002,170562,8.63,10.49,11.31,-0.53645,-0.517,-0.079,13.17,83,2.318
101,2013-01-14T20:00,2013,14,2000,0,68.16,59.52,69.02,58.48,68.09,56.73,10.26,10.78,10.88,10.94,69.1,59.06,20.68,0.002,170581.2,8.65,10.54,11.36,-0.34285,-0.528,-0.063,13.17,84,2.346
101,2013-01-14T21:00,2013,14,2100,0,68.16,59.49,69.01,58.45,68.1,56.7,9.7,10.2,10.34,10.39,69.11,59,20.78,0.001,171876.4,8.67,10.56,11.4,-0.14827,-0.504,-0.048,13.16,84,2.346
101,2013-01-14T22:00,2013,14,2200,0,68.16,59.4,69.02,58.38,68.13,56.62,9.26,9.77,9.91,9.97,69.13,58.93,20.59,0.002,171829.3,8.76,10.64,11.51,-0.37809,-0.513,-0.057,13.16,84,2.346
101,2013-01-14T23:00,2013,14,2300,0,68.17,59.36,69.02,58.32,68.1,56.58,8.83,9.34,9.5,9.54,69.1,58.87,20.63,0,172908.9,8.81,10.71,11.52,-0.09221,-0.505,-0.036,13.16,84,2.346
101,2013-01-15T00:00,2013,15,0,0,68.15,59.31,69.01,58.29,68.1,56.55,8.5,9,9.17,9.22,69.12,58.84,20.66,0.001,173548.7,8.84,10.72,11.55,-0.25859,-0.496,-0.045,13.16,85,2.374
101,2013-01-15T01:00,2013,15,100,0,68.14,59.29,69,58.26,68.05,56.53,8.24,8.74,8.91,8.95,69.07,58.81,20.76,0.003,174460.3,8.86,10.75,11.51,-0.63474,-0.5,-0.037,13.16,85,2.374
101,2013-01-15T02:00,2013,15,200,0,68.13,59.25,69,58.21,68.02,56.51,7.985,8.49,8.67,8.7,69.03,58.8,20.91,0.002,176182.6,8.88,10.79,11.52,-0.32693,-0.501,-0.037,13.17,86,2.402
101,2013-01-15T03:00,2013,15,300,0,68.12,59.23,68.99,58.2,68.03,56.5,7.74,8.24,8.42,8.47,69.04,58.79,20.97,0.002,176748,8.88,10.8,11.53,-0.36875,-0.503,-0.045,13.17,86,2.402
101,2013-01-15T04:00,2013,15,400,0,68.11,59.23,69,58.19,68.02,56.48,7.588,8.09,8.28,8.31,69.03,58.77,20.91,0.004,176459.8,8.89,10.81,11.55,-0.74692,-0.504,-0.03,13.17,86,2.402
101,2013-01-15T05:00,2013,15,500,0,68.08,59.18,68.96,58.13,68.02,56.43,7.459,7.958,8.15,8.18,69.02,58.73,20.99,0.002,177571.6,8.9,10.83,11.59,-0.45029,-0.499,-0.034,13.18,87,2.43
101,2013-01-15T06:00,2013,15,600,0,68.06,59.02,68.97,57.95,68.02,56.24,7.125,7.64,7.817,7.857,69.02,58.55,20.78,0.001,178646.9,9.04,11.01,11.78,-0.31729,-0.515,-0.041,13.18,88,2.458
101,2013-01-15T07:00,2013,15,700,0,68.04,58.91,68.9,57.84,67.96,56.13,6.688,7.211,7.392,7.431,69.01,58.46,20.71,0.001,179057.9,9.13,11.06,11.84,-0.2136,-0.523,-0.039,13.18,88,2.458
101,2013-01-15T08:00,2013,15,800,0,68.02,58.86,68.89,57.79,67.96,56.06,6.319,6.836,7.026,7.06,69,58.4,20.82,0.001,180849,9.16,11.1,11.9,-0.16589,-0.517,-0.034,13.18,88,2.458
101,2013-01-15T09:00,2013,15,900,0,68.02,58.98,68.9,57.89,67.96,56.17,6.121,6.64,6.828,6.866,69.01,58.51,20.98,0.001,180436.1,9.05,11,11.79,-0.12216,-0.519,-0.037,13.18,88,2.458
101,2013-01-15T10:00,2013,15,1000,0,68.02,59.16,68.89,58.08,67.94,56.35,6.479,6.998,7.175,7.202,69,58.7,21,0.002,177279.8,8.86,10.81,11.6,-0.40367,-0.52,-0.027,13.18,87,2.43
101,2013-01-15T11:00,2013,15,1100,0,68.02,59.25,68.9,58.18,67.96,56.42,7.161,7.676,7.849,7.873,69,58.79,20.87,0.002,174890.2,8.77,10.72,11.54,-0.32246,-0.515,-0.024,13.18,85,2.374
101,2013-01-15T12:00,2013,15,1200,0,68.03,59.34,68.92,58.31,67.96,56.5,7.892,8.38,8.55,8.57,69,58.9,21,0.002,174454.4,8.69,10.61,11.46,-0.42191,-0.486,-0.021,13.18,85,2.374
101,2013-01-15T13:00,2013,15,1300,0,68.06,59.4,68.96,58.39,68,56.59,8.62,9.11,9.27,9.29,69.01,58.98,21,0.002,173715.4,8.66,10.56,11.41,-0.48872,-0.491,-0.024,13.18,85,2.374
101,2013-01-15T14:00,2013,15,1400,0,68.07,59.43,68.98,58.43,68.02,56.63,9.08,9.57,9.71,9.75,69.01,58.99,20.87,0.002,172314.4,8.63,10.55,11.38,-0.39265,-0.487,-0.037,13.18,84,2.346
101,2013-01-15T15:00,2013,15,1500,0,68.08,59.48,68.99,58.47,68.03,56.66,9.43,9.93,10.06,10.1,69.02,59.04,20.92,0.002,172261,8.6,10.52,11.37,-0.49018,-0.497,-0.044,13.18,84,2.346
101,2013-01-15T16:00,2013,15,1600,0,68.13,59.48,69,58.46,68.03,56.66,9.47,9.97,10.1,10.15,69.04,59.04,21.06,0.001,173888.1,8.66,10.55,11.37,-0.22313,-0.496,-0.048,13.17,85,2.374
101,2013-01-15T17:00,2013,15,1700,0,68.14,59.36,69,58.33,68.04,56.55,9.2,9.7,9.84,9.89,69.07,58.92,20.88,0.001,174464,8.78,10.67,11.49,-0.2133,-0.504,-0.052,13.18,85,2.374
101,2013-01-15T18:00,2013,15,1800,0,68.1,59.17,68.99,58.12,68.02,56.37,8.67,9.19,9.33,9.39,69.03,58.72,20.75,0.002,176189.9,8.93,10.87,11.65,-0.57339,-0.519,-0.057,13.17,85,2.374
101,2013-01-15T19:00,2013,15,1900,0,68.1,59.13,68.99,58.08,68.02,56.33,8.05,8.56,8.72,8.76,69.02,58.65,20.95,0.002,178646.5,8.97,10.91,11.7,-0.31043,-0.511,-0.047,13.18,88,2.458
101,2013-01-15T20:00,2013,15,2000,0,68.08,59.03,68.98,57.96,68.02,56.24,7.458,7.975,8.14,8.19,69.01,58.55,20.8,0.002,178928.9,9.05,11.02,11.78,-0.39391,-0.517,-0.049,13.18,87,2.43
101,2013-01-15T21:00,2013,15,2100,0,68.05,59.05,68.94,57.99,68.02,56.28,7.078,7.586,7.77,7.805,69.03,58.58,20.77,0.001,177721.6,9,10.95,11.74,-0.18728,-0.508,-0.035,13.18,87,2.43
101,2013-01-15T22:00,2013,15,2200,0,68.04,59.03,68.92,57.97,68.01,56.25,6.856,7.367,7.551,7.594,69.02,58.57,20.8,0.002,178198.3,9.01,10.96,11.75,-0.35417,-0.511,-0.043,13.18,87,2.43
101,2013-01-15T23:00,2013,15,2300,0,68.02,59.03,68.9,57.93,67.98,56.23,6.625,7.147,7.321,7.362,69,58.55,20.87,0.002,178721,8.99,10.97,11.75,-0.38823,-0.522,-0.041,13.18,88,2.458
101,2013-01-16T00:00,2013,16,0,0,68.01,59.01,68.89,57.92,67.95,56.25,6.49,7.006,7.187,7.227,68.99,58.56,20.9,0.003,178705.6,9,10.97,11.69,-0.75579,-0.516,-0.041,13.18,87,2.43
101,2013-01-16T01:00,2013,16,100,0,68.01,59.03,68.89,57.94,67.96,56.2,6.439,6.959,7.137,7.171,68.99,58.56,20.76,0.003,177623.3,8.98,10.95,11.76,-0.65701,-0.52,-0.034,13.18,87,2.43
101,2013-01-16T02:00,2013,16,200,0,68.02,59.01,68.87,57.9,67.9,56.23,6.428,6.946,7.122,7.159,68.99,58.55,20.87,0,178411.3,9.01,10.97,11.68,-0.10188,-0.518,-0.037,13.18,88,2.458
101,2013-01-16T03:00,2013,16,300,0,68,59.01,68.86,57.9,67.91,56.23,6.422,6.931,7.113,7.151,68.98,58.55,20.88,0.003,178420.9,9,10.96,11.68,-0.57777,-0.509,-0.038,13.18,87,2.43
101,2013-01-16T04:00,2013,16,400,0,67.95,58.95,68.83,57.85,67.85,56.21,6.391,6.9,7.085,7.108,68.92,58.5,20.87,0,178193.3,9,10.98,11.64,-0.11054,-0.509,-0.023,13.19,88,2.458
101,2013-01-16T05:00,2013,16,500,0,67.93,58.76,68.81,57.67,67.82,56.03,6.131,6.656,6.835,6.847,68.9,58.31,20.92,0.002,181316.9,9.17,11.14,11.79,-0.41888,-0.525,-0.012,13.19,89,2.486
101,2013-01-16T06:00,2013,16,600,0,68.02,58.92,68.88,57.76,67.9,56.33,5.815,6.33,6.523,6.546,68.99,58.5,20.7,0,177624.5,9.1,11.12,11.57,-0.07083,-0.515,-0.023,13.19,88,2.458
101,2013-01-16T07:00,2013,16,700,0,67.97,59.07,68.84,57.83,67.87,56.68,5.615,6.123,6.33,6.349,68.95,58.7,20.64,0.001,173318.7,8.9,11,11.19,-0.22632,-0.507,-0.019,13.19,85,2.374
101,2013-01-16T08:00,2013,16,800,0,67.91,59.04,68.8,57.82,67.81,56.58,5.534,6.034,6.246,6.252,68.88,58.64,20.98,0.003,176066.9,8.87,10.98,11.23,-0.60882,-0.5,-0.006,13.19,87,2.43
101,2013-01-16T09:00,2013,16,900,0,67.92,59.01,68.81,57.84,67.85,56.5,5.544,6.043,6.255,6.271,68.9,58.63,21.01,0.001,177178.1,8.91,10.96,11.35,-0.1993,-0.499,-0.016,13.19,87,2.43
101,2013-01-16T10:00,2013,16,1000,0,67.92,58.92,68.79,57.81,67.83,56.34,5.668,6.174,6.375,6.39,68.9,58.53,20.93,0.001,177754.5,8.99,10.97,11.49,-0.23094,-0.506,-0.015,13.19,88,2.458
101,2013-01-16T11:00,2013,16,1100,0,67.85,58.89,68.75,57.83,67.79,56.19,5.819,6.323,6.496,6.522,68.87,58.53,20.91,0.001,177746.1,8.96,10.92,11.6,-0.26508,-0.504,-0.026,13.19,88,2.458
101,2013-01-16T12:00,2013,16,1200,0,67.87,58.84,68.79,57.82,67.82,55.91,5.997,6.564,6.663,6.702,68.88,58.46,20.76,0.001,178909.1,9.03,10.97,11.91,-0.34823,-0.567,-0.039,13.2,87,2.43
101,2013-01-16T13:00,2013,16,1300,0,67.94,58.98,68.82,57.92,67.84,56.06,6.214,6.75,6.884,6.92,68.93,58.54,20.86,0.002,178194,8.96,10.9,11.78,-0.40476,-0.536,-0.036,13.2,88,2.458
101,2013-01-16T14:00,2013,16,1400,0,67.93,59,68.81,57.93,67.84,56.11,6.426,6.951,7.096,7.131,68.92,58.55,20.85,0.001,177651,8.94,10.88,11.73,-0.19018,-0.526,-0.035,13.19,87,2.43
101,2013-01-16T15:00,2013,16,1500,0,67.93,59.07,68.82,58.01,67.85,56.17,6.608,7.127,7.277,7.313,68.92,58.61,20.97,0.001,177607.3,8.87,10.81,11.69,-0.13642,-0.519,-0.036,13.19,88,2.458
101,2013-01-16T16:00,2013,16,1600,0,67.94,59.07,68.82,58,67.86,56.15,6.722,7.241,7.39,7.432,68.93,58.6,21,0.001,178065.9,8.87,10.82,11.71,-0.3051,-0.518,-0.041,13.19,87,2.43
101,2013-01-16T17:00,2013,16,1700,0,67.97,59.04,68.84,57.92,67.87,56.09,6.788,7.31,7.459,7.495,68.95,58.54,20.63,0.002,176219.7,8.92,10.92,11.79,-0.54258,-0.522,-0.036,13.19,87,2.43
101,2013-01-16T18:00,2013,16,1800,0,67.95,59.02,68.84,57.92,67.87,56.09,6.822,7.341,7.493,7.529,68.94,58.54,20.71,0.001,176904.2,8.93,10.92,11.78,-0.11966,-0.518,-0.037,13.19,87,2.43
101,2013-01-16T19:00,2013,16,1900,0,67.96,59.02,68.83,57.98,67.87,56.13,6.844,7.355,7.513,7.555,68.94,58.56,20.87,0.002,177765.6,8.94,10.86,11.74,-0.42775,-0.512,-0.041,13.19,88,2.458
101,2013-01-16T20:00,2013,16,2000,0,67.98,59.1,68.85,58,67.89,56.18,6.851,7.368,7.525,7.564,68.96,58.61,21.03,0.002,178508.1,8.88,10.85,11.71,-0.3676,-0.516,-0.038,13.19,88,2.458
101,2013-01-16T21:00,2013,16,2100,0,67.99,59.09,68.85,58,67.89,56.17,6.866,7.384,7.54,7.577,68.97,58.61,21,0.002,178566.9,8.91,10.86,11.73,-0.43782,-0.518,-0.038,13.19,88,2.458
101,2013-01-16T22:00,2013,16,2200,0,67.99,59.1,68.87,57.98,67.91,56.16,6.866,7.391,7.542,7.582,68.97,58.59,20.67,0.001,175995.5,8.88,10.88,11.75,-0.1984,-0.525,-0.04,13.19,87,2.43
101,2013-01-16T23:00,2013,16,2300,0,67.95,59.07,68.82,57.95,67.87,56.14,6.86,7.379,7.534,7.568,68.93,58.56,20.77,0.002,176641,8.88,10.88,11.74,-0.35156,-0.519,-0.034,13.19,87,2.43
101,2013-01-17T00:00,2013,17,0,0,67.98,59.11,68.86,57.99,67.89,56.19,6.861,7.377,7.534,7.568,68.97,58.62,20.81,0.001,176692.1,8.87,10.87,11.7,-0.30032,-0.516,-0.033,13.19,87,2.43
101,2013-01-17T01:00,2013,17,100,0,67.94,59.07,68.82,57.94,67.87,56.18,6.863,7.395,7.54,7.58,68.93,58.58,20.87,0.001,177185.9,8.87,10.88,11.68,-0.26126,-0.532,-0.041,13.19,88,2.458
101,2013-01-17T02:00,2013,17,200,0,67.92,58.96,68.81,57.79,67.85,56.01,6.738,7.269,7.42,7.45,68.91,58.44,20.82,0.002,178913.1,8.97,11.02,11.84,-0.4771,-0.532,-0.03,13.19,88,2.458
101,2013-01-17T03:00,2013,17,300,0,67.91,58.87,68.79,57.73,67.84,55.94,6.499,7.046,7.184,7.22,68.91,58.37,20.93,0.001,180972.4,9.04,11.07,11.9,-0.23163,-0.547,-0.036,13.19,89,2.486
101,2013-01-17T04:00,2013,17,400,0,67.9,58.88,68.79,57.71,67.83,55.87,6.268,6.813,6.957,6.99,68.89,58.36,20.91,0.002,181046.3,9.02,11.08,11.96,-0.39804,-0.545,-0.034,13.19,90,2.514
101,2013-01-17T05:00,2013,17,500,0,67.89,58.81,68.77,57.65,67.8,55.82,6.076,6.625,6.767,6.8,68.88,58.29,20.94,0.002,181991.8,9.08,11.12,11.98,-0.37457,-0.548,-0.034,13.19,90,2.514
101,2013-01-17T06:00,2013,17,600,0,67.91,58.76,68.79,57.62,67.82,55.8,5.861,6.414,6.557,6.586,68.91,58.25,20.78,0.001,181495.2,9.15,11.17,12.02,-0.28295,-0.553,-0.03,13.19,89,2.486
101,2013-01-17T07:00,2013,17,700,0,67.9,58.79,68.78,57.62,67.81,55.81,5.703,6.26,6.401,6.427,68.9,58.28,20.68,0.001,180354.3,9.11,11.17,12.01,-0.29537,-0.557,-0.026,13.19,90,2.514
101,2013-01-17T08:00,2013,17,800,0,67.87,58.87,68.79,57.72,67.82,55.91,5.668,6.216,6.365,6.386,68.88,58.38,20.89,0.002,180409.5,9,11.07,11.91,-0.34728,-0.548,-0.02,13.19,88,2.458
