id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-01-17T09:00,2013,17,900,0,67.91,58.96,68.81,57.82,67.84,56.03,5.791,6.339,6.481,6.509,68.92,58.48,20.93,0,179449.9,8.94,11,11.81,-0.05056,-0.548,-0.029,13.2,89,2.486
101,2013-01-17T10:00,2013,17,1000,0,67.92,59.09,68.81,57.95,67.83,56.14,6.157,6.703,6.836,6.867,68.92,58.59,20.8,0.001,176247.3,8.83,10.86,11.69,-0.28252,-0.547,-0.03,13.2,86,2.402
101,2013-01-17T11:00,2013,17,1100,0,67.95,59.22,68.84,58.09,67.86,56.26,6.632,7.165,7.302,7.335,68.94,58.72,20.8,0.003,174600.4,8.73,10.75,11.6,-0.61698,-0.534,-0.034,13.19,86,2.402
101,2013-01-17T12:00,2013,17,1200,0,67.94,59.27,68.82,58.18,67.86,56.39,7.147,7.672,7.805,7.838,68.93,58.79,20.77,0.001,172630.6,8.67,10.65,11.47,-0.12436,-0.525,-0.033,13.19,85,2.374
101,2013-01-17T13:00,2013,17,1300,0,67.98,59.34,68.85,58.28,67.89,56.49,7.663,8.2,8.31,8.35,68.97,58.88,20.83,0.001,172172.8,8.64,10.56,11.4,-0.21489,-0.533,-0.038,13.19,85,2.374
101,2013-01-17T14:00,2013,17,1400,0,68.01,59.37,68.86,58.33,67.9,56.54,8.03,8.56,8.68,8.72,68.98,58.93,20.76,0.003,171131.2,8.63,10.53,11.36,-0.59922,-0.523,-0.037,13.19,84,2.346
101,2013-01-17T15:00,2013,17,1500,0,68,59.29,68.86,58.24,67.9,56.46,8.16,8.67,8.81,8.84,68.97,58.83,20.84,0.002,173160.3,8.71,10.61,11.44,-0.34261,-0.507,-0.037,13.18,85,2.374
101,2013-01-17T16:00,2013,17,1600,0,68.02,59.19,68.88,58.12,67.93,56.32,7.963,8.48,8.62,8.66,68.99,58.71,20.72,0.001,174529.3,8.83,10.76,11.61,-0.31556,-0.522,-0.044,13.18,85,2.374
101,2013-01-17T17:00,2013,17,1700,0,68.01,59.11,68.86,58.01,67.91,56.13,7.67,8.2,8.33,8.38,68.99,58.58,20.62,0.002,175658,8.9,10.86,11.79,-0.44045,-0.526,-0.042,13.18,86,2.402
101,2013-01-17T18:00,2013,17,1800,0,67.98,59.04,68.84,57.95,67.89,56.09,7.329,7.853,7.998,8.04,68.95,58.53,20.96,0.002,178929.3,8.94,10.88,11.79,-0.42427,-0.524,-0.045,13.18,87,2.43
101,2013-01-17T19:00,2013,17,1900,0,67.98,58.95,68.83,57.85,67.88,56.01,6.972,7.507,7.651,7.7,68.96,58.45,20.98,0.002,180626.3,9.03,10.98,11.87,-0.58841,-0.535,-0.049,13.18,89,2.486
101,2013-01-17T20:00,2013,17,2000,0,67.96,58.85,68.83,57.79,67.88,55.92,6.552,7.1,7.242,7.286,68.95,58.39,20.97,0.003,181844.5,9.11,11.04,11.97,-0.63917,-0.548,-0.044,13.19,89,2.486
101,2013-01-17T21:00,2013,17,2100,0,67.9,58.75,68.77,57.67,67.82,55.81,6.154,6.702,6.851,6.892,68.89,58.26,21.01,0.002,183125.9,9.15,11.11,12.01,-0.36057,-0.548,-0.041,13.19,90,2.514
101,2013-01-17T22:00,2013,17,2200,0,67.89,58.63,68.78,57.53,67.83,55.64,5.748,6.302,6.451,6.487,68.88,58.14,20.75,0.001,183195.4,9.26,11.25,12.18,-0.18101,-0.555,-0.036,13.19,89,2.486
101,2013-01-17T23:00,2013,17,2300,0,67.85,58.55,68.76,57.45,67.79,55.59,5.313,5.876,6.023,6.062,68.86,58.08,20.98,0.001,185937.6,9.3,11.31,12.2,-0.155,-0.563,-0.039,13.19,92,2.57
101,2013-01-18T00:00,2013,18,0,0,67.86,58.5,68.78,57.4,67.81,55.53,4.93,5.503,5.645,5.681,68.87,58.03,20.85,0.002,185949.9,9.36,11.38,12.28,-0.40231,-0.573,-0.036,13.19,91,2.542
101,2013-01-18T01:00,2013,18,100,0,67.84,58.47,68.77,57.36,67.82,55.46,4.557,5.139,5.277,5.318,68.86,57.97,20.88,0.001,186866.6,9.37,11.41,12.36,-0.213,-0.582,-0.04,13.2,92,2.57
101,2013-01-18T02:00,2013,18,200,0,67.84,58.38,68.73,57.27,67.8,55.37,4.176,4.763,4.903,4.941,68.83,57.89,20.99,0.002,189009.5,9.46,11.46,12.43,-0.52113,-0.587,-0.038,13.2,92,2.57
101,2013-01-18T03:00,2013,18,300,0,67.82,58.31,68.71,57.18,67.76,55.28,3.792,4.38,4.522,4.559,68.82,57.83,20.96,0.001,189837.8,9.51,11.54,12.48,-0.357,-0.588,-0.037,13.2,93,2.598
101,2013-01-18T04:00,2013,18,400,0,67.78,58.12,68.71,56.97,67.73,55.05,3.279,3.877,4.023,4.061,68.81,57.61,20.95,0.001,192836,9.67,11.74,12.68,-0.30313,-0.598,-0.039,13.21,95,2.654
101,2013-01-18T05:00,2013,18,500,0,67.73,57.91,68.65,56.77,67.67,54.78,2.607,3.21,3.365,3.393,68.76,57.39,20.88,0.002,195038.2,9.82,11.88,12.89,-0.49147,-0.604,-0.028,13.21,95,2.654
101,2013-01-18T06:00,2013,18,600,0,67.73,57.74,68.65,56.56,67.66,54.54,1.873,2.508,2.648,2.677,68.77,57.2,20.73,0,197010.6,9.98,12.09,13.12,-0.10813,-0.636,-0.029,13.22,97,2.709
101,2013-01-18T07:00,2013,18,700,0,67.65,57.53,68.59,56.35,67.58,54.3,1.024,1.686,1.825,1.855,68.74,56.99,20.65,0,198761.5,10.12,12.24,13.28,-0.09122,-0.663,-0.03,13.22,97,2.709
101,2013-01-18T08:00,2013,18,800,0,67.59,57.43,68.55,56.23,67.55,54.18,0.251,0.921,1.069,1.091,68.68,56.89,20.85,0,201838.3,10.16,12.31,13.37,-0.08526,-0.669,-0.022,13.23,99,2.765
101,2013-01-18T09:00,2013,18,900,0,67.56,57.49,68.52,56.27,67.51,54.19,-0.295,0.382,0.527,0.55,68.66,56.96,20.94,0.001,201540.4,10.07,12.26,13.32,-0.25416,-0.677,-0.023,13.24,99,2.765
101,2013-01-18T10:00,2013,18,1000,0,67.5,57.52,68.46,56.32,67.43,54.21,-0.313,0.355,0.502,0.508,68.6,57.01,20.86,0.001,199051.8,9.98,12.14,13.22,-0.16015,-0.668,-0.005,13.24,99,2.765
101,2013-01-18T11:00,2013,18,1100,0,67.55,57.72,68.51,56.51,67.49,54.39,0.063,0.717,0.865,0.876,68.67,57.19,20.9,0.001,197157.1,9.83,12,13.1,-0.30232,-0.655,-0.012,13.24,102,2.849
101,2013-01-18T12:00,2013,18,1200,0,67.53,57.84,68.49,56.69,67.47,54.53,0.877,1.494,1.632,1.635,68.64,57.35,21,0.001,195265.6,9.7,11.81,12.93,-0.22785,-0.617,-0.003,13.25,101,2.821
101,2013-01-18T13:00,2013,18,1300,0,67.54,57.93,68.5,56.81,67.47,54.67,1.836,2.432,2.553,2.56,68.64,57.46,20.92,0,192758.2,9.62,11.69,12.8,-0.1084,-0.595,-0.007,13.25,99,2.765
101,2013-01-18T14:00,2013,18,1400,0,67.55,57.94,68.49,56.86,67.46,54.72,2.582,3.161,3.276,3.284,68.64,57.5,20.96,0.001,192317,9.61,11.63,12.73,-0.28887,-0.58,-0.007,13.25,99,2.765
101,2013-01-18T15:00,2013,18,1500,0,67.56,57.92,68.52,56.79,67.48,54.65,2.788,3.401,3.48,3.518,68.65,57.44,20.77,0.001,191877.7,9.64,11.73,12.83,-0.13688,-0.612,-0.037,13.25,98,2.737
101,2013-01-18T16:00,2013,18,1600,0,67.56,57.89,68.51,56.71,67.49,54.58,2.69,3.291,3.391,3.412,68.65,57.38,20.73,0,192432.1,9.67,11.8,12.91,-0.08041,-0.602,-0.022,13.25,98,2.737
101,2013-01-18T17:00,2013,18,1700,0,67.55,57.79,68.49,56.58,67.47,54.44,2.187,2.814,2.907,2.937,68.64,57.25,20.66,0.002,193631.6,9.76,11.91,13.03,-0.55457,-0.627,-0.029,13.25,99,2.765
101,2013-01-18T18:00,2013,18,1800,0,67.53,57.68,68.48,56.48,67.45,54.35,1.551,2.196,2.291,2.318,68.62,57.17,20.9,0.001,197227.4,9.84,12,13.1,-0.393,-0.645,-0.027,13.25,101,2.821
101,2013-01-18T19:00,2013,18,1900,0,67.5,57.57,68.46,56.38,67.44,54.25,0.882,1.544,1.648,1.673,68.61,57.08,20.97,0.002,199351.4,9.93,12.08,13.2,-0.53781,-0.662,-0.025,13.25,101,2.821
101,2013-01-18T20:00,2013,18,2000,0,67.49,57.6,68.46,56.38,67.44,54.19,0.364,1.034,1.144,1.158,68.61,57.07,20.93,0.001,199086.1,9.89,12.08,13.25,-0.17974,-0.671,-0.014,13.25,101,2.821
101,2013-01-18T21:00,2013,18,2100,0,67.45,57.56,68.42,56.38,67.41,54.2,0.034,0.7,0.819,0.829,68.56,57.06,21.06,0.002,199881.1,9.9,12.04,13.21,-0.67171,-0.667,-0.01,13.25,101,2.821
101,2013-01-18T22:00,2013,18,2200,0,67.46,57.48,68.43,56.4,67.4,54.17,-0.308,0.382,0.489,0.515,68.56,57.05,20.86,0.001,198439.2,9.98,12.03,13.23,-0.22346,-0.69,-0.026,13.25,100,2.793
101,2013-01-18T23:00,2013,18,2300,0,67.45,57.6,68.42,56.46,67.42,54.28,-0.477,0.204,0.319,0.338,68.57,57.15,20.93,0.001,197563.8,9.85,11.96,13.15,-0.3482,-0.681,-0.02,13.25,100,2.793
101,2013-01-19T00:00,2013,19,0,0,67.45,57.73,68.42,56.57,67.41,54.42,-0.344,0.319,0.442,0.455,68.55,57.26,20.86,0.001,194715.6,9.72,11.85,12.99,-0.32976,-0.663,-0.013,13.26,99,2.765
101,2013-01-19T01:00,2013,19,100,0,67.45,57.8,68.41,56.6,67.37,54.52,-0.076,0.562,0.696,0.704,68.53,57.33,20.93,0,193901.4,9.65,11.81,12.84,-0.05527,-0.639,-0.009,13.26,98,2.737
101,2013-01-19T02:00,2013,19,200,0,67.45,57.87,68.42,56.68,67.38,54.61,0.227,0.86,0.982,0.996,68.54,57.41,20.98,0.001,193107.5,9.58,11.74,12.76,-0.16604,-0.633,-0.015,13.26,97,2.709
101,2013-01-19T03:00,2013,19,300,0,67.46,57.91,68.42,56.73,67.36,54.66,0.535,1.167,1.276,1.298,68.54,57.46,20.95,0.002,192067.5,9.55,11.7,12.7,-0.47645,-0.632,-0.022,13.26,98,2.737
101,2013-01-19T04:00,2013,19,400,0,67.45,57.94,68.42,56.77,67.36,54.69,0.859,1.495,1.584,1.618,68.53,57.51,21.03,0.001,192101.6,9.51,11.65,12.67,-0.20154,-0.636,-0.034,13.26,96,2.682
101,2013-01-19T05:00,2013,19,500,0,67.46,57.98,68.43,56.83,67.38,54.7,1.086,1.71,1.8,1.837,68.55,57.55,20.97,0.001,191215.7,9.49,11.61,12.67,-0.22663,-0.624,-0.036,13.26,97,2.709
101,2013-01-19T06:00,2013,19,600,0,67.46,58.04,68.43,56.88,67.39,54.79,1.343,1.954,2.05,2.085,68.54,57.6,20.91,0.001,189596.9,9.42,11.55,12.6,-0.19505,-0.611,-0.036,13.26,96,2.682
101,2013-01-19T07:00,2013,19,700,0,67.46,58.12,68.44,56.95,67.42,54.86,1.556,2.161,2.253,2.291,68.56,57.69,20.93,0.003,188746.5,9.35,11.49,12.56,-0.93603,-0.605,-0.038,13.26,95,2.654
101,2013-01-19T08:00,2013,19,800,0,67.46,58.18,68.44,57.03,67.43,54.95,1.837,2.432,2.528,2.568,68.55,57.75,20.86,0.002,186865.8,9.28,11.41,12.48,-0.38117,-0.595,-0.041,13.26,95,2.654
101,2013-01-19T09:00,2013,19,900,0,67.49,58.26,68.46,57.15,67.45,55.07,2.291,2.885,2.973,3.01,68.57,57.86,20.68,0.001,183851.1,9.22,11.32,12.38,-0.21154,-0.594,-0.037,13.26,93,2.598
101,2013-01-19T10:00,2013,19,1000,0,67.52,58.41,68.5,57.27,67.45,55.22,2.956,3.536,3.621,3.657,68.6,57.98,20.67,0.002,181856.3,9.12,11.23,12.23,-0.38492,-0.58,-0.036,13.26,92,2.57
101,2013-01-19T11:00,2013,19,1100,0,67.58,58.57,68.54,57.46,67.5,55.41,3.695,4.27,4.344,4.395,68.65,58.18,20.71,0.001,180002.1,9.01,11.09,12.09,-0.23935,-0.575,-0.051,13.25,91,2.542
101,2013-01-19T12:00,2013,19,1200,0,67.64,58.78,68.6,57.69,67.56,55.65,4.549,5.109,5.181,5.231,68.71,58.39,20.85,0.002,178380.4,8.86,10.9,11.92,-0.4013,-0.559,-0.051,13.25,91,2.542
101,2013-01-19T13:00,2013,19,1300,0,67.71,59.02,68.65,57.98,67.63,55.98,5.734,6.276,6.344,6.386,68.77,58.65,20.86,0.002,174679.3,8.69,10.67,11.65,-0.35053,-0.541,-0.043,13.24,88,2.458
101,2013-01-19T14:00,2013,19,1400,0,67.8,59.28,68.73,58.28,67.72,56.32,6.869,7.392,7.46,7.503,68.81,58.92,21.02,0.002,172424.5,8.53,10.45,11.4,-0.37001,-0.523,-0.043,13.23,88,2.458
101,2013-01-19T15:00,2013,19,1500,0,67.91,59.47,68.79,58.47,67.81,56.56,7.73,8.25,8.31,8.37,68.89,59.11,20.98,0.002,169969.4,8.43,10.32,11.24,-0.46126,-0.522,-0.051,13.22,86,2.402
101,2013-01-19T16:00,2013,19,1600,0,67.93,59.48,68.84,58.45,67.88,56.55,8.21,8.72,8.8,8.84,68.91,59.08,20.97,0.001,170946.3,8.45,10.4,11.33,-0.24,-0.51,-0.047,13.22,86,2.402
101,2013-01-19T17:00,2013,19,1700,0,67.99,59.48,68.85,58.44,67.87,56.52,8.26,8.77,8.86,8.91,68.96,59.07,20.62,0.001,168607.2,8.5,10.41,11.36,-0.11977,-0.508,-0.047,13.21,86,2.402
101,2013-01-19T18:00,2013,19,1800,0,67.95,59.37,68.83,58.34,67.86,56.4,8.16,8.67,8.77,8.81,68.93,58.94,20.65,0,170268.1,8.58,10.5,11.46,-0.04965,-0.516,-0.043,13.2,87,2.43
101,2013-01-19T19:00,2013,19,1900,0,67.97,59.33,68.85,58.28,67.88,56.4,7.953,8.48,8.58,8.63,68.95,58.88,20.61,0.001,170860,8.64,10.57,11.49,-0.29232,-0.531,-0.053,13.2,87,2.43
101,2013-01-19T20:00,2013,19,2000,0,67.96,59.35,68.85,58.31,67.88,56.42,7.758,8.29,8.39,8.45,68.94,58.9,20.79,0.001,171846.1,8.61,10.54,11.46,-0.32899,-0.531,-0.052,13.19,87,2.43
101,2013-01-19T21:00,2013,19,2100,0,67.96,59.4,68.85,58.35,67.89,56.5,7.652,8.18,8.29,8.34,68.94,58.97,20.96,0.002,172299.3,8.56,10.5,11.39,-0.57313,-0.533,-0.048,13.19,88,2.458
101,2013-01-19T22:00,2013,19,2200,0,67.98,59.41,68.85,58.37,67.89,56.52,7.627,8.16,8.27,8.32,68.95,58.98,21.04,0.002,172883.9,8.57,10.49,11.37,-0.36965,-0.532,-0.05,13.19,88,2.458
101,2013-01-19T23:00,2013,19,2300,0,68.02,59.4,68.88,58.39,67.91,56.56,7.598,8.12,8.25,8.29,68.99,58.99,20.98,0.002,172567.3,8.62,10.49,11.35,-0.436,-0.524,-0.048,13.19,88,2.458
101,2013-01-20T00:00,2013,20,0,0,68.02,59.45,68.88,58.42,67.91,56.64,7.659,8.19,8.31,8.35,68.98,59.04,20.98,0.002,171642.1,8.57,10.46,11.26,-0.37145,-0.527,-0.042,13.19,87,2.43
101,2013-01-20T01:00,2013,20,100,0,68.02,59.48,68.89,58.43,67.91,56.67,7.729,8.25,8.38,8.42,68.99,59.06,20.98,0.002,171378.6,8.54,10.46,11.24,-0.44236,-0.526,-0.048,13.19,88,2.458
101,2013-01-20T02:00,2013,20,200,0,68.02,59.52,68.9,58.46,67.95,56.71,7.818,8.34,8.47,8.51,69,59.07,20.99,0.003,171127,8.51,10.44,11.24,-0.69708,-0.524,-0.042,13.19,88,2.458
101,2013-01-20T03:00,2013,20,300,0,68.02,59.51,68.9,58.46,67.94,56.72,7.891,8.42,8.54,8.58,69,59.07,20.96,0.001,170780.2,8.51,10.44,11.22,-0.27028,-0.525,-0.042,13.18,87,2.43
101,2013-01-20T04:00,2013,20,400,0,68.02,59.44,68.89,58.39,67.93,56.65,7.883,8.41,8.53,8.58,69,59,20.97,0.002,171993.6,8.58,10.5,11.28,-0.45508,-0.528,-0.043,13.19,88,2.458
101,2013-01-20T05:00,2013,20,500,0,68.02,59.4,68.91,58.34,67.95,56.6,7.774,8.3,8.43,8.47,69,58.96,20.98,0.001,173027.7,8.62,10.56,11.35,-0.28562,-0.528,-0.043,13.18,89,2.486
101,2013-01-20T06:00,2013,20,600,0,68.02,59.31,68.9,58.27,67.94,56.5,7.612,8.14,8.27,8.32,69,58.86,20.86,0.001,173471.3,8.71,10.63,11.44,-0.17795,-0.532,-0.049,13.19,89,2.486
101,2013-01-20T07:00,2013,20,700,0,68.02,59.28,68.9,58.22,67.94,56.47,7.412,7.946,8.08,8.11,69,58.82,20.81,0.002,173615.4,8.74,10.68,11.47,-0.35446,-0.534,-0.039,13.19,89,2.486
101,2013-01-20T08:00,2013,20,800,0,68.02,59.25,68.88,58.18,67.9,56.44,7.255,7.79,7.921,7.96,68.99,58.8,20.69,0.001,172900.6,8.77,10.7,11.46,-0.32717,-0.535,-0.039,13.19,89,2.486
101,2013-01-20T09:00,2013,20,900,0,68.02,59.35,68.92,58.28,67.94,56.53,7.29,7.821,7.951,7.993,69,58.9,20.71,0,171802.8,8.67,10.64,11.41,-0.07648,-0.531,-0.042,13.19,88,2.458
101,2013-01-20T10:00,2013,20,1000,0,68.03,59.5,68.94,58.42,67.99,56.7,7.687,8.21,8.34,8.37,69.01,59.05,20.58,0,168625.3,8.52,10.52,11.29,-0.09944,-0.523,-0.036,13.19,87,2.43
101,2013-01-20T11:00,2013,20,1100,0,68.05,59.68,68.95,58.6,67.98,56.92,8.28,8.79,8.91,8.95,68.99,59.24,20.82,0.002,167449.1,8.37,10.34,11.06,-0.43037,-0.514,-0.036,13.18,86,2.402
101,2013-01-20T12:00,2013,20,1200,0,68.09,59.91,68.99,58.86,68.02,57.19,9.18,9.67,9.78,9.82,69.01,59.49,20.93,0.002,164669.3,8.18,10.13,10.83,-0.50914,-0.491,-0.031,13.18,84,2.346
101,2013-01-20T13:00,2013,20,1300,0,68.07,59.79,68.93,58.73,67.99,57.11,9.59,10.09,10.2,10.24,69,59.36,20.78,0.002,164751,8.28,10.2,10.88,-0.37181,-0.499,-0.039,13.18,85,2.374
101,2013-01-20T14:00,2013,20,1400,0,68.11,59.65,68.99,58.59,68.03,56.93,9.47,9.99,10.09,10.14,69.02,59.2,20.82,0.001,168407.2,8.46,10.39,11.09,-0.19178,-0.517,-0.044,13.18,86,2.402
101,2013-01-20T15:00,2013,20,1500,0,68.13,59.84,68.99,58.82,68.05,57.14,9.67,10.18,10.28,10.33,69.08,59.42,20.96,0.001,166164.9,8.28,10.17,10.91,-0.26149,-0.511,-0.044,13.18,85,2.374
101,2013-01-20T16:00,2013,20,1600,0,68.13,59.68,68.99,58.65,68.03,56.99,9.81,10.3,10.42,10.46,69.03,59.24,20.93,0.002,168596.2,8.44,10.35,11.04,-0.43636,-0.497,-0.035,13.18,87,2.43
101,2013-01-20T17:00,2013,20,1700,0,68.06,59.3,68.94,58.25,68.01,56.57,9.23,9.75,9.87,9.91,69.01,58.84,20.84,0.001,173873.4,8.76,10.69,11.44,-0.30854,-0.52,-0.043,13.17,89,2.486
101,2013-01-20T18:00,2013,20,1800,0,68.07,59.05,68.95,57.96,68.01,56.26,8.2,8.75,8.86,8.92,69.01,58.55,20.66,0.001,177176.8,9.01,10.99,11.75,-0.22599,-0.55,-0.055,13.18,90,2.514
101,2013-01-20T19:00,2013,20,1900,0,68.02,58.85,68.88,57.75,67.92,55.99,7.145,7.707,7.833,7.876,69,58.35,20.6,0,179358.7,9.17,11.13,11.93,-0.05291,-0.562,-0.043,13.18,91,2.542
101,2013-01-20T20:00,2013,20,2000,0,67.97,58.69,68.83,57.57,67.88,55.84,6.225,6.793,6.927,6.966,68.96,58.19,20.68,0.001,181880.7,9.28,11.26,12.03,-0.17557,-0.568,-0.038,13.18,93,2.598
101,2013-01-20T21:00,2013,20,2100,0,67.89,58.6,68.77,57.47,67.81,55.73,5.374,5.951,6.091,6.124,68.88,58.11,20.82,0.001,183664.8,9.29,11.3,12.07,-0.26563,-0.577,-0.033,13.19,94,2.626
101,2013-01-20T22:00,2013,20,2200,0,67.85,58.58,68.76,57.45,67.79,55.73,4.787,5.363,5.511,5.54,68.86,58.12,20.98,0.001,184856.8,9.27,11.31,12.06,-0.21472,-0.575,-0.029,13.19,94,2.626
101,2013-01-20T23:00,2013,20,2300,0,67.83,58.5,68.72,57.37,67.76,55.63,4.36,4.942,5.085,5.112,68.82,58.03,21.01,0.001,186062.6,9.32,11.34,12.13,-0.26813,-0.582,-0.027,13.2,95,2.654
101,2013-01-21T00:00,2013,21,0,0,67.85,58.39,68.73,57.25,67.76,55.44,3.927,4.509,4.658,4.681,68.84,57.9,20.73,0,186112.2,9.46,11.47,12.31,-0.10483,-0.582,-0.023,13.2,94,2.626
101,2013-01-21T01:00,2013,21,100,0,67.78,58.19,68.7,57.04,67.71,55.19,3.366,3.972,4.102,4.134,68.81,57.69,20.8,0.001,189723.4,9.59,11.66,12.52,-0.32215,-0.606,-0.032,13.21,97,2.709
101,2013-01-21T02:00,2013,21,200,0,67.74,58.16,68.68,57.02,67.66,55.13,2.806,3.413,3.551,3.572,68.78,57.68,20.92,0.001,190813.1,9.58,11.66,12.53,-0.24082,-0.608,-0.021,13.21,96,2.682
101,2013-01-21T03:00,2013,21,300,0,67.71,58.01,68.64,56.84,67.64,54.94,2.231,2.842,2.987,3.007,68.77,57.51,20.87,0.001,192751.6,9.7,11.8,12.71,-0.17119,-0.611,-0.021,13.22,98,2.737
101,2013-01-21T04:00,2013,21,400,0,67.68,57.9,68.61,56.71,67.57,54.73,1.591,2.225,2.363,2.38,68.76,57.39,20.83,0.002,194168.9,9.77,11.9,12.84,-0.45392,-0.634,-0.017,13.22,98,2.737
101,2013-01-21T05:00,2013,21,500,0,67.61,57.84,68.56,56.61,67.55,54.63,1.069,1.71,1.854,1.863,68.68,57.3,20.99,0.001,196364.8,9.77,11.95,12.92,-0.23795,-0.642,-0.009,13.23,100,2.793
101,2013-01-21T06:00,2013,21,600,0,67.57,57.7,68.53,56.49,67.49,54.48,0.546,1.201,1.344,1.355,68.65,57.19,20.98,0.001,197820.8,9.87,12.04,13.01,-0.22675,-0.654,-0.011,13.24,100,2.793
101,2013-01-21T07:00,2013,21,700,0,67.55,57.66,68.51,56.42,67.47,54.38,0.063,0.736,0.87,0.875,68.64,57.13,20.85,0.001,197471.3,9.89,12.09,13.09,-0.26169,-0.673,-0.005,13.24,100,2.793
101,2013-01-21T08:00,2013,21,800,0,67.52,57.56,68.48,56.36,67.44,54.27,-0.31,0.357,0.502,0.502,68.62,57.05,20.79,0.001,197966.4,9.96,12.12,13.17,-0.16888,-0.667,0,13.25,100,2.793
101,2013-01-21T09:00,2013,21,900,0,67.49,57.67,68.47,56.47,67.44,54.37,-0.428,0.246,0.378,0.38,68.61,57.16,20.64,0.001,194561.6,9.82,12,13.08,-0.26127,-0.675,-0.001,13.25,98,2.737
101,2013-01-21T10:00,2013,21,1000,0,67.47,57.8,68.44,56.61,67.43,54.49,0.084,0.739,0.863,0.862,68.58,57.3,20.7,0.001,192587.7,9.68,11.83,12.94,-0.19628,-0.655,0.001,13.25,97,2.709
101,2013-01-21T11:00,2013,21,1100,0,67.49,57.88,68.46,56.73,67.44,54.59,0.938,1.569,1.681,1.687,68.6,57.43,20.63,0.001,190496,9.61,11.73,12.85,-0.28757,-0.631,-0.006,13.25,96,2.682
101,2013-01-21T12:00,2013,21,1200,0,67.5,57.93,68.46,56.82,67.44,54.67,1.752,2.367,2.464,2.472,68.59,57.5,20.63,0.001,189276.6,9.56,11.64,12.77,-0.28657,-0.616,-0.008,13.25,95,2.654
101,2013-01-21T13:00,2013,21,1300,0,67.52,58,68.49,56.87,67.44,54.75,2.336,2.938,3.033,3.054,68.61,57.56,20.86,0.001,190631.3,9.53,11.62,12.69,-0.32099,-0.602,-0.021,13.25,95,2.654
101,2013-01-21T14:00,2013,21,1400,0,67.55,58,68.51,56.89,67.46,54.75,2.678,3.28,3.368,3.39,68.64,57.57,20.8,0.001,190295,9.55,11.62,12.71,-0.13284,-0.603,-0.022,13.25,96,2.682
101,2013-01-21T15:00,2013,21,1500,0,67.57,58.08,68.53,56.97,67.49,54.84,2.81,3.419,3.501,3.53,68.65,57.66,20.85,0,189841,9.49,11.57,12.65,-0.05552,-0.609,-0.029,13.25,95,2.654
101,2013-01-21T16:00,2013,21,1600,0,67.58,58.06,68.55,56.98,67.51,54.83,2.862,3.475,3.554,3.59,68.67,57.64,20.77,0.001,189326.9,9.52,11.57,12.67,-0.25224,-0.613,-0.035,13.25,96,2.682
101,2013-01-21T17:00,2013,21,1700,0,67.57,57.98,68.53,56.9,67.5,54.74,2.722,3.331,3.424,3.452,68.65,57.56,20.75,0.001,190390.7,9.59,11.63,12.76,-0.22588,-0.609,-0.028,13.25,95,2.654
101,2013-01-21T18:00,2013,21,1800,0,67.58,57.91,68.54,56.85,67.5,54.65,2.423,3.045,3.136,3.177,68.65,57.47,20.81,0.001,192272.4,9.67,11.69,12.85,-0.29713,-0.621,-0.041,13.25,97,2.709
101,2013-01-21T19:00,2013,21,1900,0,67.59,57.87,68.55,56.76,67.52,54.72,2.111,2.723,2.838,2.86,68.67,57.45,20.79,0.001,192598.8,9.72,11.79,12.8,-0.24103,-0.613,-0.023,13.24,97,2.709
101,2013-01-21T20:00,2013,21,2000,0,67.57,57.88,68.53,56.76,67.5,54.76,1.886,2.492,2.622,2.643,68.65,57.45,20.87,0.003,192727.2,9.69,11.77,12.74,-0.69098,-0.607,-0.021,13.24,97,2.709
101,2013-01-21T21:00,2013,21,2100,0,67.57,57.9,68.53,56.79,67.5,54.74,1.765,2.375,2.503,2.526,68.65,57.47,21.01,0,193911,9.67,11.75,12.76,-0.10954,-0.61,-0.023,13.24,98,2.737
101,2013-01-21T22:00,2013,21,2200,0,67.56,57.77,68.52,56.58,67.49,54.51,1.48,2.1,2.231,2.251,68.65,57.27,20.79,0.002,194901,9.8,11.95,12.98,-0.43369,-0.621,-0.02,13.24,98,2.737
101,2013-01-21T23:00,2013,21,2300,0,67.57,57.81,68.54,56.61,67.51,54.56,1.071,1.695,1.835,1.855,68.66,57.31,20.85,0,194988.6,9.76,11.93,12.95,-0.11367,-0.624,-0.02,13.25,99,2.765
101,2013-01-22T00:00,2013,22,0,0,67.54,57.81,68.51,56.61,67.47,54.55,0.877,1.505,1.647,1.661,68.63,57.32,20.76,0.001,193629.2,9.74,11.9,12.91,-0.19207,-0.628,-0.014,13.25,98,2.737
101,2013-01-22T01:00,2013,22,100,0,67.53,57.85,68.5,56.67,67.46,54.61,0.818,1.443,1.587,1.599,68.62,57.38,20.99,0.001,194782.7,9.68,11.83,12.85,-0.28065,-0.625,-0.013,13.25,98,2.737
101,2013-01-22T02:00,2013,22,200,0,67.54,57.82,68.5,56.67,67.45,54.59,0.834,1.46,1.599,1.612,68.63,57.36,20.86,0.001,193877.8,9.72,11.84,12.86,-0.30499,-0.626,-0.013,13.25,98,2.737
101,2013-01-22T03:00,2013,22,300,0,67.49,57.71,68.45,56.56,67.44,54.5,0.833,1.461,1.597,1.606,68.58,57.27,20.83,0.001,194730.5,9.78,11.9,12.94,-0.27617,-0.629,-0.009,13.25,99,2.765
101,2013-01-22T04:00,2013,22,400,0,67.53,57.71,68.49,56.55,67.45,54.4,0.642,1.28,1.413,1.425,68.62,57.23,20.84,0.001,195854,9.81,11.94,13.04,-0.19464,-0.638,-0.012,13.25,99,2.765
101,2013-01-22T05:00,2013,22,500,0,67.47,57.63,68.43,56.44,67.43,54.3,0.485,1.121,1.255,1.253,68.56,57.14,20.87,0.002,197019.1,9.84,11.99,13.13,-0.40295,-0.636,0.002,13.25,100,2.793
101,2013-01-22T06:00,2013,22,600,0,67.44,57.47,68.41,56.28,67.37,54.09,0.119,0.765,0.899,0.9,68.53,56.97,20.75,0.001,198239.8,9.97,12.13,13.28,-0.17336,-0.646,-0.001,13.25,100,2.793
101,2013-01-22T07:00,2013,22,700,0,67.42,57.39,68.39,56.18,67.34,53.98,-0.367,0.286,0.423,0.421,68.51,56.88,20.68,0,198805.1,10.03,12.21,13.36,0,-0.653,0.003,13.26,100,2.793
101,2013-01-22T08:00,2013,22,800,0,67.38,57.32,68.37,56.13,67.29,53.94,-0.823,-0.161,-0.025,-0.034,68.47,56.85,20.83,0.001,200521.8,10.05,12.24,13.36,-0.17652,-0.663,0.009,13.26,101,2.821
101,2013-01-22T09:00,2013,22,900,0,67.36,57.33,68.34,56.12,67.27,53.95,-1.109,-0.45,-0.31,-0.324,68.47,56.86,20.87,0.001,200543.5,10.03,12.22,13.32,-0.13738,-0.659,0.015,13.27,102,2.849
101,2013-01-22T10:00,2013,22,1000,0,67.39,57.41,68.36,56.18,67.3,53.99,-1.03,-0.371,-0.243,-0.247,68.49,56.91,20.76,0.001,198871.8,9.98,12.18,13.31,-0.20002,-0.659,0.004,13.27,100,2.793
101,2013-01-22T11:00,2013,22,1100,0,67.43,57.55,68.39,56.32,67.33,54.12,-0.558,0.071,0.207,0.21,68.52,57.05,20.83,0,197755.7,9.88,12.07,13.2,-0.06758,-0.63,-0.002,13.28,99,2.765
101,2013-01-22T12:00,2013,22,1200,0,67.45,57.6,68.42,56.41,67.36,54.16,0.312,0.909,1.044,1.02,68.55,57.12,20.77,0.001,196592.6,9.85,12.01,13.19,-0.30809,-0.597,0.024,13.28,99,2.765
101,2013-01-22T13:00,2013,22,1300,0,67.44,57.6,68.4,56.42,67.36,54.25,1.011,1.607,1.71,1.712,68.54,57.15,20.88,0.001,196963.3,9.84,11.98,13.11,-0.27018,-0.596,-0.002,13.28,98,2.737
101,2013-01-22T14:00,2013,22,1400,0,67.46,57.65,68.41,56.5,67.39,54.32,1.339,1.922,2.025,2.035,68.55,57.22,20.84,0,195749.8,9.81,11.91,13.07,-0.03217,-0.584,-0.01,13.28,98,2.737
101,2013-01-22T15:00,2013,22,1500,0,67.44,57.61,68.4,56.45,67.35,54.27,1.496,2.088,2.181,2.207,68.54,57.17,20.89,0.001,196715.7,9.83,11.96,13.09,-0.34224,-0.593,-0.026,13.28,98,2.737
101,2013-01-22T16:00,2013,22,1600,0,67.41,57.51,68.38,56.3,67.31,54.07,1.252,1.857,1.952,1.977,68.5,57.02,20.9,0.001,198859,9.91,12.07,13.24,-0.21677,-0.604,-0.026,13.28,100,2.793
101,2013-01-22T17:00,2013,22,1700,0,67.42,57.38,68.39,56.15,67.32,53.91,0.488,1.121,1.223,1.235,68.51,56.89,20.78,0,200269.5,10.05,12.23,13.41,-0.10987,-0.633,-0.013,13.28,100,2.793
101,2013-01-22T18:00,2013,22,1800,0,67.38,57.22,68.39,56,67.31,53.67,-0.373,0.277,0.393,0.393,68.52,56.7,20.62,0.002,201515.4,10.16,12.39,13.64,-0.4149,-0.65,0,13.28,100,2.793
101,2013-01-22T19:00,2013,22,1900,0,67.37,57.13,68.41,55.93,67.33,53.58,-1.123,-0.448,-0.333,-0.346,68.54,56.63,20.68,0.001,203635.3,10.24,12.48,13.75,-0.23888,-0.675,0.013,13.28,102,2.849
101,2013-01-22T20:00,2013,22,2000,0,67.34,57.06,68.34,55.85,67.28,53.5,-1.849,-1.155,-1.04,-1.045,68.53,56.56,20.76,0.001,204948.8,10.29,12.49,13.78,-0.3046,-0.694,0.005,13.28,102,2.849
101,2013-01-22T21:00,2013,22,2100,0,67.34,57,68.31,55.79,67.23,53.45,-2.534,-1.837,-1.708,-1.72,68.47,56.5,20.95,0.001,207255,10.34,12.52,13.78,-0.38443,-0.698,0.012,13.29,104,2.905
101,2013-01-22T22:00,2013,22,2200,0,67.29,56.93,68.32,55.69,67.2,53.32,-3.094,-2.387,-2.251,-2.267,68.46,56.41,20.67,0.001,205769.8,10.36,12.62,13.89,-0.1827,-0.707,0.016,13.3,102,2.849
101,2013-01-22T23:00,2013,22,2300,0,67.21,56.79,68.24,55.55,67.13,53.15,-3.598,-2.887,-2.742,-2.766,68.4,56.27,20.67,0.001,207049.4,10.42,12.69,13.98,-0.38323,-0.711,0.023,13.3,103,2.877
101,2013-01-23T00:00,2013,23,0,0,67.17,56.7,68.21,55.45,67.1,53.01,-4.075,-3.352,-3.212,-3.239,68.38,56.18,20.81,0,209683.9,10.47,12.76,14.09,-0.12218,-0.723,0.027,13.3,105,2.933
101,2013-01-23T01:00,2013,23,100,0,67.12,56.66,68.18,55.4,67.07,52.95,-4.508,-3.789,-3.638,-3.682,68.34,56.14,20.84,0.001,210323.8,10.47,12.78,14.12,-0.28086,-0.719,0.044,13.31,104,2.905
101,2013-01-23T02:00,2013,23,200,0,67.1,56.57,68.12,55.3,67,52.84,-4.86,-4.131,-3.984,-4.022,68.31,56.05,20.88,0.001,211507.4,10.52,12.82,14.17,-0.17573,-0.73,0.038,13.31,106,2.961
101,2013-01-23T03:00,2013,23,300,0,67.03,56.51,68.07,55.19,66.98,52.74,-5.235,-4.514,-4.355,-4.403,68.29,55.99,20.85,0,211943,10.52,12.88,14.24,-0.11502,-0.721,0.048,13.32,105,2.933
101,2013-01-23T04:00,2013,23,400,0,67.03,56.48,68.1,55.14,66.96,52.65,-5.603,-4.863,-4.716,-4.754,68.28,55.94,20.84,0.001,212882.5,10.55,12.96,14.31,-0.14687,-0.74,0.038,13.32,106,2.961
101,2013-01-23T05:00,2013,23,500,0,67.01,56.4,68.07,55.04,66.92,52.59,-5.945,-5.218,-5.06,-5.112,68.23,55.86,20.92,0.001,214495.6,10.61,13.03,14.33,-0.36372,-0.728,0.053,13.33,106,2.961
101,2013-01-23T06:00,2013,23,600,0,66.99,56.35,68.08,55.04,66.92,52.45,-6.247,-5.512,-5.349,-5.407,68.25,55.84,20.78,0,213995.3,10.64,13.04,14.47,-0.06353,-0.735,0.058,13.34,106,2.961
101,2013-01-23T07:00,2013,23,700,0,66.93,56.22,68,54.86,66.84,52.25,-6.537,-5.799,-5.629,-5.698,68.18,55.68,20.64,0.001,214181.5,10.71,13.14,14.59,-0.20237,-0.738,0.07,13.34,106,2.961
101,2013-01-23T08:00,2013,23,800,0,66.87,56.17,67.95,54.83,66.79,52.25,-7.008,-6.23,-6.091,-6.123,68.14,55.66,20.93,0,216795.3,10.69,13.12,14.54,-0.21689,-0.778,0.032,13.35,107,2.989
101,2013-01-23T09:00,2013,23,900,0,66.89,56.27,67.97,54.94,66.81,52.37,-7.073,-6.322,-6.167,-6.218,68.15,55.75,21,0,215972.6,10.62,13.03,14.44,-0.10857,-0.751,0.05,13.35,108,3.017
101,2013-01-23T10:00,2013,23,1000,0,66.9,56.4,67.97,55.09,66.84,52.52,-6.607,-5.868,-5.735,-5.768,68.17,55.93,20.93,0.001,213046.8,10.5,12.88,14.32,-0.29797,-0.739,0.034,13.35,105,2.933
101,2013-01-23T11:00,2013,23,1100,0,66.95,56.63,68.02,55.32,66.87,52.77,-5.654,-4.967,-4.818,-4.865,68.19,56.13,21,0.001,210487.4,10.32,12.7,14.1,-0.33582,-0.687,0.047,13.35,104,2.905
101,2013-01-23T12:00,2013,23,1200,0,66.96,56.69,67.99,55.43,66.89,52.88,-4.261,-3.632,-3.491,-3.537,68.18,56.21,20.91,0.001,208063.3,10.26,12.57,14.01,-0.12672,-0.63,0.045,13.35,102,2.849
101,2013-01-23T13:00,2013,23,1300,0,66.97,56.73,68.02,55.5,66.93,53.05,-3.044,-2.434,-2.318,-2.334,68.2,56.3,20.95,0.001,207313.1,10.25,12.52,13.88,-0.26251,-0.609,0.016,13.35,103,2.877
101,2013-01-23T14:00,2013,23,1400,0,67.02,56.78,68.05,55.58,66.96,53.05,-2.293,-1.68,-1.578,-1.602,68.22,56.33,20.92,0.001,206839.6,10.24,12.47,13.91,-0.25571,-0.613,0.024,13.34,102,2.849
101,2013-01-23T15:00,2013,23,1500,0,67.06,56.82,68.11,55.62,67.01,53.05,-1.991,-1.359,-1.265,-1.295,68.27,56.35,20.99,0.001,207962,10.25,12.49,13.95,-0.12706,-0.632,0.029,13.34,103,2.877
101,2013-01-23T16:00,2013,23,1600,0,67.12,56.81,68.14,55.56,67.05,53.03,-2.071,-1.421,-1.329,-1.346,68.35,56.31,20.89,0.002,208193.4,10.31,12.58,14.02,-0.54237,-0.65,0.018,13.33,102,2.849
101,2013-01-23T17:00,2013,23,1700,0,67.13,56.74,68.16,55.5,67.06,52.92,-2.644,-1.988,-1.865,-1.905,68.36,56.23,20.7,0,207910.5,10.39,12.65,14.14,-0.0506,-0.656,0.04,13.32,103,2.877
101,2013-01-23T18:00,2013,23,1800,0,67.12,56.63,68.15,55.36,67.05,52.75,-3.477,-2.802,-2.662,-2.714,68.36,56.07,20.64,0,209418.3,10.49,12.79,14.3,-0.07905,-0.675,0.052,13.32,103,2.877
101,2013-01-23T19:00,2013,23,1900,0,67.08,56.55,68.12,55.27,67.02,52.67,-4.271,-3.577,-3.425,-3.484,68.32,56,20.74,0.001,211397,10.53,12.86,14.35,-0.1715,-0.694,0.059,13.32,105,2.933
101,2013-01-23T20:00,2013,23,2000,0,67.05,56.46,68.12,55.16,66.99,52.58,-4.97,-4.266,-4.098,-4.173,68.3,55.88,20.74,0.001,212660.7,10.59,12.96,14.42,-0.33023,-0.704,0.075,13.32,105,2.933
101,2013-01-23T21:00,2013,23,2100,0,67.05,56.4,68.12,55.09,66.96,52.52,-5.626,-4.903,-4.73,-4.814,68.26,55.84,20.92,0.001,215307.7,10.65,13.03,14.44,-0.20119,-0.723,0.084,13.32,106,2.961
101,2013-01-23T22:00,2013,23,2200,0,67.03,56.3,68.11,54.97,66.96,52.37,-6.175,-5.441,-5.26,-5.348,68.27,55.73,20.73,0,215326.4,10.73,13.14,14.59,-0.11855,-0.735,0.088,13.33,107,2.989
101,2013-01-23T23:00,2013,23,2300,0,66.97,56.22,68.07,54.9,66.92,52.28,-6.724,-5.973,-5.787,-5.886,68.23,55.66,20.86,0.002,217211,10.75,13.17,14.64,-0.44552,-0.751,0.099,13.34,107,2.989
101,2013-01-24T00:00,2013,24,0,0,66.95,56.16,68.05,54.85,66.88,52.22,-7.213,-6.436,-6.26,-6.347,68.2,55.6,20.81,0.001,217206.4,10.79,13.2,14.67,-0.36178,-0.776,0.088,13.34,108,3.017
101,2013-01-24T01:00,2013,24,100,0,66.92,56.08,68.02,54.76,66.85,52.11,-7.629,-6.856,-6.666,-6.759,68.17,55.52,20.79,0.001,218151.7,10.84,13.26,14.74,-0.47185,-0.773,0.092,13.34,108,3.017
101,2013-01-24T02:00,2013,24,200,0,66.91,56.04,68.01,54.68,66.84,51.97,-8.15,-7.393,-7.173,-7.289,68.16,55.42,20.69,0.001,218290,10.87,13.34,14.87,-0.16894,-0.755,0.116,13.35,108,3.017
101,2013-01-24T03:00,2013,24,300,0,66.87,56.02,67.98,54.68,66.81,51.98,-8.58,-7.793,-7.588,-7.692,68.15,55.44,20.73,0.001,218221.7,10.84,13.3,14.83,-0.19843,-0.785,0.104,13.35,108,3.017
101,2013-01-24T04:00,2013,24,400,0,66.87,56,67.96,54.66,66.8,51.94,-8.78,-8,-7.782,-7.919,68.18,55.43,20.74,0,218607.3,10.87,13.31,14.86,-0.08283,-0.774,0.138,13.35,108,3.017
101,2013-01-24T05:00,2013,24,500,0,66.84,55.91,67.94,54.54,66.78,51.81,-9.09,-8.29,-8.08,-8.21,68.16,55.33,20.79,0.001,220682.5,10.93,13.4,14.97,-0.25285,-0.802,0.131,13.37,109,3.045
101,2013-01-24T06:00,2013,24,600,0,66.84,55.85,67.94,54.51,66.77,51.72,-9.43,-8.63,-8.4,-8.56,68.16,55.27,20.66,0,220174.7,10.99,13.43,15.05,-0.10457,-0.803,0.165,13.37,109,3.045
101,2013-01-24T07:00,2013,24,700,0,66.79,55.82,67.89,54.47,66.74,51.68,-9.63,-8.81,-8.6,-8.76,68.11,55.25,20.59,0.001,219432.9,10.97,13.42,15.07,-0.14518,-0.82,0.166,13.37,108,3.017
101,2013-01-24T08:00,2013,24,800,0,66.76,55.82,67.84,54.45,66.67,51.66,-9.72,-8.9,-8.69,-8.85,68.06,55.24,20.82,0.001,221165.7,10.94,13.39,15.01,-0.18749,-0.813,0.163,13.38,110,3.073
101,2013-01-24T09:00,2013,24,900,0,66.77,55.95,67.87,54.54,66.7,51.8,-9.6,-8.79,-8.59,-8.73,68.08,55.38,20.98,0.001,221246.5,10.82,13.32,14.9,-0.14007,-0.805,0.145,13.38,109,3.045
101,2013-01-24T10:00,2013,24,1000,0,66.8,56.18,67.9,54.83,66.75,52.12,-8.84,-8.05,-7.882,-7.988,68.12,55.67,20.97,0.001,216957.1,10.62,13.07,14.63,-0.40853,-0.787,0.106,13.38,107,2.989
101,2013-01-24T11:00,2013,24,1100,0,66.85,56.45,67.94,55.13,66.78,52.48,-7.459,-6.734,-6.56,-6.662,68.17,55.97,20.94,0,212158.5,10.4,12.81,14.31,-0.02503,-0.725,0.102,13.37,104,2.905
101,2013-01-24T12:00,2013,24,1200,0,66.88,56.67,67.95,55.45,66.81,52.79,-5.601,-4.951,-4.789,-4.893,68.18,56.24,20.93,0.001,207684.5,10.22,12.51,14.02,-0.27919,-0.65,0.104,13.37,102,2.849
101,2013-01-24T13:00,2013,24,1300,0,66.97,56.88,68.03,55.68,66.9,53.05,-3.814,-3.177,-3.065,-3.142,68.22,56.46,20.93,0.001,205219.4,10.09,12.36,13.85,-0.15184,-0.636,0.077,13.36,101,2.821
101,2013-01-24T14:00,2013,24,1400,0,67.06,57.09,68.12,55.97,66.99,53.31,-2.354,-1.722,-1.641,-1.694,68.28,56.7,20.89,0,202003.8,9.97,12.15,13.69,-0.07085,-0.631,0.053,13.35,99,2.765
101,2013-01-24T15:00,2013,24,1500,0,67.06,57.12,68.11,55.96,67,53.39,-1.454,-0.827,-0.757,-0.778,68.26,56.7,20.91,0.001,201558.1,9.93,12.15,13.61,-0.14347,-0.626,0.021,13.34,99,2.765
101,2013-01-24T16:00,2013,24,1600,0,67.09,57.09,68.13,55.85,67.05,53.34,-1.2,-0.583,-0.497,-0.519,68.32,56.62,20.95,0.001,203501.2,10,12.27,13.71,-0.23351,-0.617,0.022,13.34,100,2.793
101,2013-01-24T17:00,2013,24,1700,0,67.16,57.01,68.16,55.74,67.07,53.26,-1.685,-1.059,-0.948,-0.981,68.37,56.52,20.72,0,203584.6,10.15,12.42,13.81,-0.08336,-0.626,0.033,13.33,100,2.793
101,2013-01-24T18:00,2013,24,1800,0,67.13,56.9,68.13,55.61,67.05,53.14,-2.392,-1.76,-1.624,-1.658,68.34,56.38,20.69,0,204787,10.23,12.52,13.91,-0.03158,-0.632,0.034,13.32,101,2.821
101,2013-01-24T19:00,2013,24,1900,0,67.09,56.79,68.13,55.48,67.04,53.05,-3.131,-2.49,-2.337,-2.368,68.31,56.27,20.73,0.001,206804.7,10.3,12.65,13.99,-0.15354,-0.642,0.032,13.32,101,2.821
101,2013-01-24T20:00,2013,24,2000,0,67.08,56.71,68.12,55.42,67.03,52.97,-3.814,-3.151,-2.99,-3.037,68.31,56.2,20.76,0.001,208140.6,10.38,12.7,14.05,-0.17744,-0.662,0.048,13.32,103,2.877
101,2013-01-24T21:00,2013,24,2100,0,67.05,56.66,68.1,55.38,66.99,52.96,-4.452,-3.795,-3.609,-3.676,68.27,56.14,20.96,0.001,210220.3,10.39,12.72,14.03,-0.28758,-0.657,0.067,13.32,103,2.877
101,2013-01-24T22:00,2013,24,2200,0,67.07,56.61,68.14,55.32,67,52.82,-4.957,-4.272,-4.091,-4.153,68.29,56.08,20.79,0,210279.7,10.46,12.82,14.18,-0.10129,-0.686,0.062,13.32,103,2.877
101,2013-01-24T23:00,2013,24,2300,0,67.04,56.55,68.1,55.21,66.98,52.72,-5.38,-4.683,-4.501,-4.577,68.29,56,20.75,0,210949.4,10.49,12.89,14.26,-0.1174,-0.697,0.076,13.33,104,2.905
101,2013-01-25T00:00,2013,25,0,0,67.03,56.52,68.1,55.23,66.95,52.7,-5.762,-5.054,-4.869,-4.945,68.26,55.99,20.81,0,211445.9,10.51,12.87,14.25,-0.0566,-0.708,0.076,13.33,103,2.877
101,2013-01-25T01:00,2013,25,100,0,66.98,56.44,68.06,55.11,66.91,52.56,-6.051,-5.333,-5.149,-5.228,68.23,55.89,20.77,0.001,212251.6,10.54,12.95,14.35,-0.13892,-0.719,0.079,13.34,104,2.905
101,2013-01-25T02:00,2013,25,200,0,66.96,56.34,68.05,55.05,66.9,52.44,-6.358,-5.623,-5.444,-5.527,68.22,55.82,20.78,0,213657,10.62,13,14.46,0,-0.735,0.083,13.34,105,2.933
101,2013-01-25T03:00,2013,25,300,0,66.93,56.27,68.02,54.97,66.86,52.35,-6.673,-5.923,-5.749,-5.838,68.18,55.73,20.84,0.001,214996.3,10.65,13.05,14.5,-0.15749,-0.75,0.089,13.34,105,2.933
101,2013-01-25T04:00,2013,25,400,0,66.93,56.26,68.02,54.94,66.85,52.3,-6.981,-6.233,-6.046,-6.145,68.17,55.72,20.84,0.001,215501.9,10.66,13.08,14.55,-0.13786,-0.749,0.099,13.34,105,2.933
101,2013-01-25T05:00,2013,25,500,0,66.87,56.25,67.97,54.89,66.8,52.29,-7.223,-6.473,-6.285,-6.378,68.14,55.7,20.99,0,216610,10.62,13.08,14.51,-0.08338,-0.75,0.093,13.35,106,2.961
101,2013-01-25T06:00,2013,25,600,0,66.89,56.23,67.99,54.89,66.81,52.25,-7.421,-6.651,-6.475,-6.565,68.14,55.69,20.88,0.001,216095.5,10.66,13.1,14.57,-0.26712,-0.77,0.089,13.35,106,2.961
101,2013-01-25T07:00,2013,25,700,0,66.88,56.21,67.98,54.86,66.8,52.21,-7.531,-6.785,-6.591,-6.691,68.15,55.67,20.71,0.001,214630.4,10.66,13.12,14.59,-0.17834,-0.746,0.101,13.35,104,2.905
101,2013-01-25T08:00,2013,25,800,0,66.87,56.26,67.96,54.91,66.79,52.28,-7.575,-6.818,-6.636,-6.731,68.16,55.73,20.96,0,216063.5,10.61,13.05,14.51,-0.11385,-0.757,0.095,13.35,106,2.961
101,2013-01-25T09:00,2013,25,900,0,66.88,56.37,67.96,55.03,66.8,52.41,-7.287,-6.541,-6.366,-6.459,68.18,55.86,21.03,0.001,214860,10.51,12.93,14.39,-0.19765,-0.746,0.094,13.35,105,2.933
101,2013-01-25T10:00,2013,25,1000,0,66.93,56.55,68.03,55.23,66.86,52.6,-6.518,-5.788,-5.636,-5.721,68.2,56.05,21.01,0.001,212423,10.38,12.8,14.26,-0.25958,-0.729,0.085,13.35,104,2.905
101,2013-01-25T11:00,2013,25,1100,0,66.97,56.72,68.05,55.44,66.88,52.81,-5.261,-4.562,-4.433,-4.514,68.21,56.25,20.95,0.001,208939.5,10.25,12.61,14.07,-0.3205,-0.699,0.081,13.35,102,2.849
101,2013-01-25T12:00,2013,25,1200,0,67.02,56.93,68.09,55.68,66.94,53.04,-3.864,-3.205,-3.089,-3.16,68.25,56.46,20.98,0.002,206215.1,10.09,12.4,13.9,-0.38375,-0.659,0.071,13.35,100,2.793
101,2013-01-25T13:00,2013,25,1300,0,67.06,57.17,68.12,55.98,66.98,53.38,-2.26,-1.632,-1.537,-1.591,68.27,56.74,21.08,0.001,202838.3,9.89,12.14,13.6,-0.18544,-0.628,0.054,13.34,98,2.737
101,2013-01-25T14:00,2013,25,1400,0,67.15,57.36,68.19,56.22,67.07,53.67,-0.96,-0.337,-0.265,-0.299,68.36,56.96,20.97,0.001,199182,9.79,11.97,13.4,-0.20885,-0.623,0.034,13.33,97,2.709
101,2013-01-25T15:00,2013,25,1500,0,67.2,57.45,68.23,56.27,67.13,53.75,-0.072,0.539,0.609,0.585,68.39,57.02,20.88,0.001,197850.6,9.75,11.95,13.38,-0.28547,-0.612,0.024,13.32,97,2.709
101,2013-01-25T16:00,2013,25,1600,0,67.22,57.49,68.25,56.3,67.14,53.8,0.286,0.894,0.969,0.942,68.38,57.05,20.93,0.002,197947.8,9.73,11.94,13.34,-0.53089,-0.608,0.026,13.31,96,2.682
101,2013-01-25T17:00,2013,25,1700,0,67.3,57.46,68.3,56.27,67.19,53.73,0.267,0.884,0.969,0.947,68.44,56.99,20.7,0.002,197500.9,9.83,12.04,13.46,-0.48574,-0.617,0.022,13.3,96,2.682
101,2013-01-25T18:00,2013,25,1800,0,67.33,57.42,68.32,56.25,67.23,53.69,0.007,0.637,0.732,0.71,68.48,56.97,20.66,0,198171.5,9.91,12.07,13.54,-0.10537,-0.63,0.022,13.3,97,2.709
101,2013-01-25T19:00,2013,25,1900,0,67.34,57.4,68.33,56.21,67.26,53.7,-0.275,0.358,0.466,0.439,68.49,56.95,20.67,0,198774.9,9.94,12.12,13.55,-0.04867,-0.633,0.027,13.3,97,2.709
101,2013-01-25T20:00,2013,25,2000,0,67.35,57.43,68.36,56.24,67.28,53.8,-0.503,0.133,0.251,0.227,68.51,56.97,20.82,0.002,199763.8,9.92,12.12,13.48,-0.56223,-0.635,0.023,13.29,98,2.737
101,2013-01-25T21:00,2013,25,2100,0,67.35,57.44,68.36,56.25,67.29,53.83,-0.66,-0.021,0.103,0.077,68.5,56.98,20.94,0.001,200489.9,9.9,12.1,13.45,-0.29663,-0.639,0.026,13.29,98,2.737
101,2013-01-25T22:00,2013,25,2200,0,67.37,57.31,68.39,56.09,67.31,53.62,-0.857,-0.216,-0.082,-0.113,68.52,56.81,20.62,0.001,200686.3,10.05,12.3,13.69,-0.13569,-0.641,0.031,13.28,98,2.737
101,2013-01-25T23:00,2013,25,2300,0,67.34,57.28,68.37,56.03,67.29,53.58,-1.105,-0.458,-0.322,-0.355,68.52,56.75,20.67,0.001,201588,10.07,12.34,13.71,-0.18638,-0.647,0.033,13.28,98,2.737
101,2013-01-26T00:00,2013,26,0,0,67.37,57.21,68.38,55.98,67.3,53.62,-1.296,-0.657,-0.504,-0.547,68.52,56.72,20.6,0.001,201502.2,10.15,12.4,13.68,-0.20419,-0.639,0.043,13.28,99,2.765
101,2013-01-26T01:00,2013,26,100,0,67.35,57.19,68.37,55.95,67.31,53.56,-1.458,-0.816,-0.658,-0.711,68.54,56.68,20.53,0.001,201424.4,10.16,12.42,13.75,-0.26627,-0.641,0.053,13.28,99,2.765
101,2013-01-26T02:00,2013,26,200,0,67.34,57.07,68.33,55.84,67.26,53.43,-1.761,-1.098,-0.949,-0.991,68.49,56.57,20.58,0.001,203336.3,10.26,12.49,13.83,-0.12882,-0.664,0.041,13.28,100,2.793
101,2013-01-26T03:00,2013,26,300,0,67.34,57,68.33,55.76,67.26,53.33,-2.33,-1.662,-1.498,-1.549,68.49,56.48,20.59,0,204857,10.34,12.56,13.93,-0.09276,-0.669,0.05,13.29,100,2.793
101,2013-01-26T04:00,2013,26,400,0,67.33,56.96,68.31,55.71,67.23,53.27,-2.88,-2.203,-2.03,-2.083,68.44,56.43,20.58,0.001,205290.2,10.37,12.6,13.96,-0.28373,-0.677,0.053,13.29,101,2.821
101,2013-01-26T05:00,2013,26,500,0,67.28,56.89,68.3,55.63,67.19,53.18,-3.356,-2.669,-2.492,-2.56,68.43,56.33,20.51,0.001,205337.4,10.39,12.66,14.01,-0.20817,-0.687,0.068,13.3,101,2.821
101,2013-01-26T06:00,2013,26,600,0,67.21,56.8,68.25,55.52,67.13,53.07,-3.789,-3.104,-2.915,-2.99,68.39,56.24,20.57,0,206646.1,10.4,12.73,14.06,0,-0.685,0.075,13.3,102,2.849
101,2013-01-26T07:00,2013,26,700,0,67.2,56.81,68.24,55.53,67.13,53.12,-4.21,-3.53,-3.329,-3.412,68.41,56.26,20.91,0.001,209581.4,10.4,12.72,14.01,-0.28724,-0.68,0.083,13.3,103,2.877
101,2013-01-26T08:00,2013,26,800,0,67.16,56.74,68.21,55.48,67.12,53.04,-4.55,-3.853,-3.659,-3.744,68.37,56.22,20.82,0.001,209297.6,10.42,12.73,14.07,-0.1808,-0.696,0.085,13.3,103,2.877
101,2013-01-26T09:00,2013,26,900,0,67.18,56.8,68.23,55.53,67.11,53.04,-4.617,-3.919,-3.73,-3.81,68.38,56.26,20.68,0,207484.9,10.37,12.7,14.08,-0.09743,-0.698,0.08,13.3,102,2.849
101,2013-01-26T10:00,2013,26,1000,0,67.17,56.95,68.21,55.66,67.1,53.23,-4.18,-3.498,-3.314,-3.398,68.39,56.43,20.61,0.001,203931.3,10.22,12.55,13.87,-0.16571,-0.682,0.083,13.31,100,2.793
101,2013-01-26T11:00,2013,26,1100,0,67.2,57.14,68.23,55.88,67.12,53.44,-3.144,-2.494,-2.319,-2.392,68.4,56.63,20.57,0.001,200444.2,10.06,12.36,13.67,-0.16384,-0.649,0.073,13.31,99,2.765
101,2013-01-26T12:00,2013,26,1200,0,67.25,57.33,68.28,56.14,67.15,53.69,-1.73,-1.131,-0.96,-1.039,68.42,56.86,20.75,0.001,199058.3,9.92,12.14,13.46,-0.12522,-0.599,0.078,13.3,97,2.709
101,2013-01-26T13:00,2013,26,1300,0,67.31,57.49,68.31,56.35,67.21,53.95,-0.287,0.302,0.432,0.382,68.44,57.06,20.89,0,197630.5,9.82,11.96,13.25,-0.07561,-0.589,0.05,13.3,97,2.709
101,2013-01-26T14:00,2013,26,1400,0,67.36,57.65,68.36,56.55,67.29,54.19,0.804,1.367,1.49,1.457,68.5,57.25,21,0.002,196369.8,9.71,11.81,13.1,-0.47316,-0.563,0.034,13.3,96,2.682
101,2013-01-26T15:00,2013,26,1500,0,67.39,57.74,68.4,56.62,67.34,54.28,1.46,2.027,2.136,2.125,68.54,57.32,20.97,0.002,195245.8,9.65,11.78,13.06,-0.33724,-0.568,0.011,13.28,95,2.654
101,2013-01-26T16:00,2013,26,1600,0,67.43,57.65,68.42,56.51,67.34,54.2,1.604,2.16,2.285,2.273,68.55,57.21,20.99,0.001,197389.4,9.77,11.91,13.15,-0.16182,-0.555,0.013,13.28,96,2.682
101,2013-01-26T17:00,2013,26,1700,0,67.45,57.5,68.43,56.34,67.35,54.02,0.982,1.557,1.698,1.686,68.55,57.02,20.83,0.001,199008.2,9.95,12.09,13.34,-0.14912,-0.575,0.011,13.28,98,2.737
101,2013-01-26T18:00,2013,26,1800,0,67.41,57.33,68.39,56.13,67.31,53.78,0.085,0.69,0.845,0.824,68.51,56.82,20.63,0.001,199847.8,10.08,12.26,13.52,-0.15451,-0.605,0.021,13.27,97,2.709
101,2013-01-26T19:00,2013,26,1900,0,67.38,57.28,68.37,56.08,67.3,53.78,-0.744,-0.135,0.047,0.013,68.5,56.77,20.87,0.001,202430.5,10.1,12.3,13.52,-0.26665,-0.61,0.034,13.28,99,2.765
101,2013-01-26T20:00,2013,26,2000,0,67.34,57.24,68.35,56,67.29,53.73,-1.497,-0.873,-0.684,-0.724,68.51,56.7,20.94,0.001,203686.2,10.11,12.35,13.56,-0.18279,-0.624,0.04,13.28,100,2.793
101,2013-01-26T21:00,2013,26,2100,0,67.33,57.17,68.34,55.94,67.29,53.6,-2.104,-1.452,-1.272,-1.312,68.5,56.64,21.04,0.001,206072.8,10.16,12.4,13.7,-0.31817,-0.652,0.041,13.28,100,2.793
101,2013-01-26T22:00,2013,26,2200,0,67.34,57.07,68.35,55.82,67.29,53.45,-2.631,-1.969,-1.783,-1.835,68.49,56.53,20.93,0.001,206979.9,10.27,12.52,13.83,-0.18331,-0.662,0.052,13.28,101,2.821
101,2013-01-26T23:00,2013,26,2300,0,67.32,56.95,68.32,55.69,67.25,53.32,-3.196,-2.523,-2.332,-2.387,68.46,56.4,20.93,0.001,208642.9,10.37,12.62,13.93,-0.2539,-0.674,0.055,13.28,102,2.849
101,2013-01-27T00:00,2013,27,0,0,67.27,56.84,68.3,55.56,67.2,53.18,-3.769,-3.09,-2.888,-2.967,68.44,56.28,20.79,0,208817.8,10.43,12.75,14.02,-0.10747,-0.679,0.079,13.29,102,2.849
101,2013-01-27T01:00,2013,27,100,0,67.23,56.78,68.28,55.5,67.16,53.08,-4.257,-3.565,-3.365,-3.449,68.42,56.23,20.75,0.001,209119,10.45,12.79,14.08,-0.12568,-0.692,0.085,13.3,102,2.849
101,2013-01-27T02:00,2013,27,200,0,67.19,56.76,68.25,55.48,67.13,53.05,-4.618,-3.921,-3.718,-3.803,68.4,56.21,20.79,0,209282.1,10.43,12.77,14.08,-0.10146,-0.697,0.085,13.3,102,2.849
101,2013-01-27T03:00,2013,27,300,0,67.14,56.74,68.19,55.44,67.09,53.07,-4.854,-4.158,-3.949,-4.044,68.34,56.22,20.85,0.002,209255.9,10.39,12.75,14.02,-0.48374,-0.696,0.095,13.3,102,2.849
101,2013-01-27T04:00,2013,27,400,0,67.12,56.76,68.17,55.5,67.08,53.06,-4.986,-4.294,-4.084,-4.17,68.32,56.24,20.9,0.001,209003.6,10.35,12.66,14.01,-0.15298,-0.692,0.086,13.31,101,2.821
101,2013-01-27T05:00,2013,27,500,0,67.11,56.75,68.16,55.48,67.06,53.02,-5.01,-4.308,-4.112,-4.196,68.31,56.23,20.87,0.001,208989.5,10.36,12.67,14.04,-0.25467,-0.702,0.084,13.31,102,2.849
101,2013-01-27T06:00,2013,27,600,0,67.09,56.66,68.12,55.37,67.01,52.86,-5.039,-4.354,-4.142,-4.248,68.31,56.11,20.76,0.001,209384.3,10.43,12.75,14.16,-0.24322,-0.685,0.106,13.31,102,2.849
101,2013-01-27T07:00,2013,27,700,0,67.07,56.57,68.11,55.27,67,52.72,-5.262,-4.551,-4.358,-4.451,68.3,56.01,20.72,0,210428.6,10.5,12.84,14.28,-0.05207,-0.711,0.093,13.31,102,2.849
101,2013-01-27T08:00,2013,27,800,0,67.07,56.59,68.12,55.31,67.01,52.77,-5.477,-4.757,-4.568,-4.667,68.31,56.05,20.67,0,209585.1,10.48,12.81,14.25,-0.05646,-0.72,0.098,13.32,102,2.849
101,2013-01-27T09:00,2013,27,900,0,67.11,56.8,68.14,55.52,67.03,52.99,-5.254,-4.549,-4.362,-4.46,68.34,56.27,20.62,0,205870.2,10.31,12.61,14.04,-0.06064,-0.705,0.098,13.32,100,2.793
101,2013-01-27T10:00,2013,27,1000,0,67.15,57.18,68.19,55.89,67.08,53.47,-4.321,-3.658,-3.471,-3.563,68.36,56.69,20.81,0.001,201646.4,9.97,12.3,13.62,-0.15214,-0.663,0.092,13.32,98,2.737
101,2013-01-27T11:00,2013,27,1100,0,67.16,57.44,68.2,56.22,67.1,53.81,-2.72,-2.088,-1.926,-1.995,68.35,57,20.91,0.002,197648.5,9.72,11.98,13.29,-0.34814,-0.633,0.069,13.31,95,2.654
101,2013-01-27T12:00,2013,27,1200,0,67.26,57.69,68.27,56.54,67.16,54.13,-0.697,-0.123,0.021,-0.057,68.42,57.28,20.88,0.001,193544.8,9.57,11.73,13.03,-0.14813,-0.574,0.079,13.31,93,2.598
101,2013-01-27T13:00,2013,27,1300,0,67.32,57.88,68.32,56.78,67.23,54.42,1.181,1.737,1.84,1.793,68.46,57.49,20.96,0.001,191251.9,9.43,11.54,12.81,-0.24761,-0.556,0.047,13.3,92,2.57
101,2013-01-27T14:00,2013,27,1400,0,67.43,58.07,68.42,57.01,67.36,54.66,2.622,3.169,3.252,3.226,68.56,57.69,20.74,0,187426.8,9.36,11.41,12.7,0,-0.547,0.026,13.29,90,2.514
101,2013-01-27T15:00,2013,27,1500,0,67.49,58.12,68.46,57.05,67.39,54.71,3.484,4.042,4.106,4.104,68.58,57.72,20.62,0.001,186348.3,9.37,11.41,12.69,-0.19075,-0.557,0.002,13.28,90,2.514
101,2013-01-27T16:00,2013,27,1600,0,67.53,58.15,68.5,57.03,67.44,54.7,3.824,4.366,4.455,4.443,68.61,57.7,20.59,0,186749.3,9.38,11.47,12.74,-0.09863,-0.542,0.012,13.27,90,2.514
101,2013-01-27T17:00,2013,27,1700,0,67.45,58.02,68.41,56.91,67.39,54.57,3.554,4.11,4.208,4.203,68.53,57.57,20.67,0.001,188444.4,9.43,11.51,12.81,-0.32695,-0.556,0.006,13.26,90,2.514
101,2013-01-27T18:00,2013,27,1800,0,67.46,57.82,68.42,56.7,67.41,54.34,2.915,3.485,3.599,3.592,68.54,57.36,20.66,0.001,192048.6,9.64,11.72,13.07,-0.1975,-0.57,0.007,13.26,93,2.598
101,2013-01-27T19:00,2013,27,1900,0,67.45,57.71,68.42,56.6,67.42,54.29,2.074,2.642,2.788,2.78,68.54,57.24,20.95,0.002,196179.6,9.74,11.82,13.12,-0.45619,-0.569,0.008,13.25,95,2.654
101,2013-01-27T20:00,2013,27,2000,0,67.45,57.64,68.42,56.49,67.42,54.19,1.264,1.85,2.008,1.989,68.54,57.16,20.91,0,197457.2,9.81,11.93,13.23,-0.09121,-0.586,0.019,13.25,95,2.654
101,2013-01-27T21:00,2013,27,2100,0,67.44,57.55,68.42,56.39,67.4,54.12,0.556,1.15,1.328,1.302,68.53,57.07,21.01,0.001,199707.1,9.9,12.03,13.28,-0.17454,-0.594,0.025,13.25,96,2.682
101,2013-01-27T22:00,2013,27,2200,0,67.43,57.5,68.41,56.32,67.38,54.09,-0.073,0.535,0.722,0.693,68.52,57.01,21,0.001,200308.2,9.93,12.09,13.29,-0.27705,-0.608,0.029,13.25,97,2.709
101,2013-01-27T23:00,2013,27,2300,0,67.42,57.42,68.4,56.23,67.36,54.01,-0.611,0.01,0.202,0.17,68.51,56.92,20.91,0.002,200611.8,10,12.17,13.35,-0.51203,-0.621,0.032,13.26,97,2.709
101,2013-01-28T00:00,2013,28,0,0,67.4,57.39,68.4,56.18,67.34,53.99,-1.078,-0.453,-0.252,-0.294,68.49,56.89,20.98,0.002,201514,10.01,12.21,13.35,-0.50523,-0.624,0.043,13.26,97,2.709
101,2013-01-28T01:00,2013,28,100,0,67.37,57.39,68.37,56.18,67.32,53.98,-1.388,-0.758,-0.555,-0.598,68.47,56.89,21,0,201434.2,9.98,12.19,13.34,-0.07169,-0.63,0.043,13.26,98,2.737
101,2013-01-28T02:00,2013,28,200,0,67.37,57.49,68.37,56.29,67.31,54.09,-1.523,-0.89,-0.69,-0.732,68.47,57.01,21.05,0.001,200043.8,9.88,12.08,13.23,-0.18694,-0.632,0.042,13.26,96,2.682
101,2013-01-28T03:00,2013,28,300,0,67.37,57.47,68.37,56.26,67.31,54.05,-1.519,-0.883,-0.689,-0.742,68.47,56.98,20.96,0.001,199648.2,9.9,12.11,13.27,-0.33271,-0.635,0.053,13.27,97,2.709
101,2013-01-28T04:00,2013,28,400,0,67.38,57.52,68.36,56.31,67.29,54.1,-1.366,-0.739,-0.546,-0.6,68.47,57.05,20.9,0.002,198113.3,9.86,12.06,13.18,-0.37121,-0.627,0.054,13.27,96,2.682
101,2013-01-28T05:00,2013,28,500,0,67.37,57.44,68.36,56.25,67.29,54.02,-1.272,-0.635,-0.453,-0.501,68.47,56.97,20.94,0.001,199691.1,9.93,12.11,13.27,-0.16605,-0.638,0.048,13.27,96,2.682
101,2013-01-28T06:00,2013,28,600,0,67.41,57.47,68.42,56.26,67.34,54.02,-1.24,-0.606,-0.424,-0.477,68.52,56.99,20.77,0.001,198588.4,9.94,12.15,13.32,-0.15209,-0.634,0.053,13.27,96,2.682
