id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-01-28T07:00,2013,28,700,0,67.4,57.53,68.41,56.31,67.33,54.07,-1.113,-0.487,-0.305,-0.362,68.51,57.04,20.64,0,196348.6,9.88,12.1,13.26,-0.09271,-0.626,0.057,13.27,95,2.654
101,2013-01-28T08:00,2013,28,800,0,67.39,57.62,68.39,56.41,67.32,54.19,-0.811,-0.188,-0.013,-0.061,68.5,57.16,20.86,0.001,196551.1,9.78,11.98,13.14,-0.17372,-0.623,0.048,13.27,95,2.654
101,2013-01-28T09:00,2013,28,900,0,67.42,57.72,68.41,56.53,67.34,54.28,-0.307,0.298,0.472,0.424,68.52,57.25,20.88,0,195462.2,9.7,11.88,13.07,-0.05009,-0.606,0.048,13.27,94,2.626
101,2013-01-28T10:00,2013,28,1000,0,67.44,57.81,68.42,56.63,67.36,54.39,0.231,0.833,0.991,0.962,68.53,57.35,20.82,0.002,193436.3,9.64,11.79,12.97,-0.39397,-0.602,0.029,13.27,94,2.626
101,2013-01-28T11:00,2013,28,1100,0,67.45,57.94,68.43,56.81,67.37,54.59,0.92,1.508,1.655,1.628,68.54,57.51,20.88,0.002,191237.9,9.52,11.62,12.78,-0.33925,-0.588,0.027,13.26,92,2.57
101,2013-01-28T12:00,2013,28,1200,0,67.46,58.02,68.43,56.9,67.41,54.68,1.666,2.229,2.377,2.345,68.54,57.61,20.85,0.002,189764.4,9.43,11.53,12.73,-0.37273,-0.564,0.031,13.26,92,2.57
101,2013-01-28T13:00,2013,28,1300,0,67.45,57.86,68.43,56.7,67.4,54.47,2.155,2.729,2.86,2.842,68.53,57.4,20.7,0.001,191415.1,9.59,11.73,12.92,-0.16905,-0.574,0.017,13.26,93,2.598
101,2013-01-28T14:00,2013,28,1400,0,67.49,57.85,68.46,56.77,67.43,54.61,2.284,2.85,2.996,2.979,68.57,57.44,20.75,0.001,191367.6,9.63,11.69,12.82,-0.12102,-0.566,0.018,13.25,92,2.57
101,2013-01-28T15:00,2013,28,1500,0,67.56,58.02,68.53,56.9,67.45,54.9,2.334,2.888,3.04,3.007,68.63,57.62,20.76,0.001,189064.2,9.54,11.63,12.55,-0.284,-0.554,0.033,13.25,93,2.598
101,2013-01-28T16:00,2013,28,1600,0,67.55,58.12,68.51,57,67.45,54.97,2.476,3.017,3.185,3.162,68.61,57.7,20.85,0.001,188159.5,9.43,11.51,12.48,-0.1827,-0.541,0.023,13.25,91,2.542
101,2013-01-28T17:00,2013,28,1700,0,67.61,58.22,68.57,57.06,67.51,55.1,2.614,3.149,3.332,3.307,68.68,57.8,20.75,0.002,186708,9.39,11.51,12.42,-0.29153,-0.535,0.025,13.24,91,2.542
101,2013-01-28T18:00,2013,28,1800,0,67.58,58.14,68.54,57.04,67.46,55.09,2.676,3.204,3.388,3.344,68.63,57.72,20.78,0.001,186924.3,9.43,11.5,12.37,-0.2719,-0.529,0.044,13.25,92,2.57
101,2013-01-28T19:00,2013,28,1900,0,67.61,58.13,68.58,57.08,67.5,55.08,2.78,3.302,3.492,3.447,68.68,57.73,20.93,0.002,188858.8,9.49,11.5,12.42,-0.31019,-0.522,0.046,13.24,92,2.57
101,2013-01-28T20:00,2013,28,2000,0,67.64,58.19,68.59,57.14,67.54,55.15,2.872,3.403,3.592,3.57,68.69,57.8,21,0.002,188817.6,9.45,11.46,12.39,-0.33995,-0.531,0.022,13.24,93,2.598
101,2013-01-28T21:00,2013,28,2100,0,67.68,58.21,68.63,57.15,67.56,55.21,2.979,3.5,3.694,3.652,68.71,57.82,21.02,0.002,189044.5,9.47,11.48,12.35,-0.34811,-0.521,0.041,13.24,92,2.57
101,2013-01-28T22:00,2013,28,2200,0,67.71,58.22,68.65,57.17,67.62,55.16,3.106,3.625,3.829,3.794,68.76,57.82,20.69,0.001,186811.9,9.49,11.48,12.47,-0.10874,-0.519,0.034,13.23,92,2.57
101,2013-01-28T23:00,2013,28,2300,0,67.7,58.26,68.65,57.17,67.64,55.19,3.2,3.732,3.922,3.903,68.77,57.84,20.66,0.001,186215.8,9.44,11.48,12.45,-0.11449,-0.532,0.019,13.23,91,2.542
101,2013-01-29T00:00,2013,29,0,0,67.72,58.29,68.64,57.18,67.64,55.22,3.298,3.817,4.017,3.999,68.75,57.85,21.01,0.002,188978.5,9.43,11.46,12.43,-0.38855,-0.519,0.018,13.23,92,2.57
101,2013-01-29T01:00,2013,29,100,0,67.75,58.33,68.68,57.22,67.69,55.28,3.389,3.913,4.107,4.092,68.79,57.89,21.01,0.001,188815.8,9.42,11.45,12.41,-0.22938,-0.523,0.016,13.22,92,2.57
101,2013-01-29T02:00,2013,29,200,0,67.77,58.38,68.67,57.23,67.68,55.29,3.471,3.998,4.19,4.17,68.78,57.91,20.97,0.002,188093.1,9.4,11.43,12.39,-0.36309,-0.527,0.019,13.22,92,2.57
101,2013-01-29T03:00,2013,29,300,0,67.76,58.38,68.66,57.24,67.68,55.3,3.514,4.039,4.23,4.219,68.78,57.91,21.01,0.003,188284.2,9.38,11.42,12.39,-0.64167,-0.524,0.011,13.22,92,2.57
101,2013-01-29T04:00,2013,29,400,0,67.78,58.38,68.67,57.26,67.68,55.32,3.559,4.085,4.276,4.259,68.78,57.93,21,0.003,188116,9.4,11.41,12.37,-0.5685,-0.526,0.017,13.22,92,2.57
101,2013-01-29T05:00,2013,29,500,0,67.79,58.39,68.7,57.28,67.7,55.31,3.642,4.163,4.359,4.334,68.79,57.94,20.91,0,187551.6,9.4,11.42,12.39,-0.08542,-0.521,0.025,13.22,91,2.542
101,2013-01-29T06:00,2013,29,600,0,67.8,58.37,68.72,57.26,67.72,55.28,3.735,4.275,4.455,4.436,68.81,57.9,20.72,0,186532.7,9.44,11.47,12.44,-0.04523,-0.54,0.019,13.22,92,2.57
101,2013-01-29T07:00,2013,29,700,0,67.78,58.32,68.68,57.2,67.68,55.19,3.723,4.259,4.445,4.425,68.78,57.86,20.66,0.001,186563.4,9.46,11.48,12.49,-0.18306,-0.535,0.02,13.22,90,2.514
101,2013-01-29T08:00,2013,29,800,0,67.81,58.34,68.71,57.23,67.71,55.26,3.717,4.248,4.435,4.419,68.81,57.89,20.93,0.001,188678,9.46,11.47,12.45,-0.14733,-0.531,0.016,13.22,92,2.57
101,2013-01-29T09:00,2013,29,900,0,67.81,58.43,68.75,57.32,67.74,55.34,3.791,4.326,4.51,4.495,68.83,57.97,20.92,0.001,187621.6,9.38,11.43,12.41,-0.15596,-0.536,0.015,13.22,92,2.57
101,2013-01-29T10:00,2013,29,1000,0,67.82,58.55,68.76,57.44,67.76,55.47,4.128,4.647,4.839,4.823,68.85,58.11,20.9,0.001,185617.8,9.27,11.32,12.3,-0.11809,-0.519,0.016,13.22,90,2.514
101,2013-01-29T11:00,2013,29,1100,0,67.85,58.71,68.76,57.64,67.78,55.65,4.729,5.229,5.423,5.4,68.86,58.28,20.97,0.003,183463.3,9.14,11.12,12.13,-0.57955,-0.5,0.023,13.22,89,2.486
101,2013-01-29T12:00,2013,29,1200,0,67.89,58.83,68.78,57.8,67.8,55.81,5.414,5.91,6.095,6.078,68.87,58.42,20.83,0.002,180156.6,9.05,10.98,11.99,-0.29355,-0.495,0.017,13.21,87,2.43
101,2013-01-29T13:00,2013,29,1300,0,67.86,58.93,68.78,57.87,67.82,55.93,5.975,6.461,6.648,6.634,68.85,58.5,20.92,0.001,179296.1,8.93,10.92,11.89,-0.26261,-0.486,0.014,13.21,87,2.43
101,2013-01-29T14:00,2013,29,1400,0,67.89,58.98,68.81,57.93,67.84,56.01,6.344,6.832,7.014,7.005,68.88,58.55,20.86,0.001,178062.1,8.9,10.88,11.83,-0.28473,-0.488,0.009,13.2,87,2.43
101,2013-01-29T15:00,2013,29,1500,0,67.9,59.03,68.82,58.01,67.84,56.09,6.612,7.093,7.28,7.272,68.89,58.6,21,0.002,178317.5,8.88,10.81,11.75,-0.41382,-0.481,0.008,13.2,86,2.402
101,2013-01-29T16:00,2013,29,1600,0,67.93,59.02,68.83,58,67.86,56.1,6.744,7.219,7.411,7.409,68.92,58.58,20.81,0.001,177093.1,8.91,10.84,11.76,-0.13628,-0.476,0.002,13.2,87,2.43
101,2013-01-29T17:00,2013,29,1700,0,67.92,58.99,68.81,57.96,67.85,56.07,6.803,7.283,7.476,7.469,68.9,58.55,20.62,0.002,175721.9,8.92,10.85,11.78,-0.43086,-0.48,0.007,13.19,85,2.374
101,2013-01-29T18:00,2013,29,1800,0,67.92,58.99,68.81,57.96,67.86,56.08,6.836,7.311,7.512,7.498,68.91,58.55,20.68,0.001,176236.8,8.93,10.85,11.78,-0.23147,-0.475,0.013,13.19,86,2.402
101,2013-01-29T19:00,2013,29,1900,0,67.91,58.98,68.8,57.94,67.84,56.08,6.818,7.291,7.499,7.487,68.89,58.53,20.73,0.001,176624.2,8.93,10.86,11.76,-0.18362,-0.472,0.012,13.19,86,2.402
101,2013-01-29T20:00,2013,29,2000,0,67.93,59,68.83,58,67.88,56.11,6.764,7.225,7.447,7.436,68.91,58.55,20.88,0,177765.6,8.93,10.83,11.77,-0.07613,-0.461,0.011,13.19,87,2.43
101,2013-01-29T21:00,2013,29,2100,0,67.95,59.04,68.84,58.05,67.87,56.16,6.727,7.193,7.414,7.401,68.93,58.59,21.02,0.003,178386.8,8.92,10.79,11.71,-0.60238,-0.466,0.013,13.19,87,2.43
101,2013-01-29T22:00,2013,29,2200,0,67.98,59.08,68.87,58.04,67.89,56.21,6.668,7.125,7.362,7.337,68.95,58.62,20.7,0.001,175619.8,8.9,10.83,11.68,-0.24519,-0.457,0.025,13.19,86,2.402
101,2013-01-29T23:00,2013,29,2300,0,68,59.07,68.87,58.04,67.89,56.2,6.691,7.139,7.382,7.36,68.96,58.61,20.73,0.001,176096.3,8.93,10.83,11.69,-0.0877,-0.448,0.022,13.19,86,2.402
101,2013-01-30T00:00,2013,30,0,0,68.01,59.14,68.87,58.11,67.9,56.29,6.727,7.172,7.422,7.404,68.97,58.68,20.85,0.002,175997.4,8.87,10.76,11.61,-0.31993,-0.445,0.017,13.18,85,2.374
101,2013-01-30T01:00,2013,30,100,0,68.02,59.18,68.9,58.14,67.93,56.36,6.774,7.218,7.467,7.447,68.99,58.73,20.91,0.002,176057.4,8.84,10.76,11.57,-0.29437,-0.443,0.02,13.18,86,2.402
101,2013-01-30T02:00,2013,30,200,0,68.02,59.19,68.89,58.19,67.93,56.39,6.822,7.262,7.517,7.494,68.99,58.75,21.01,0.002,176341,8.83,10.71,11.54,-0.39338,-0.44,0.023,13.18,86,2.402
101,2013-01-30T03:00,2013,30,300,0,68.02,59.22,68.93,58.23,67.95,56.45,6.892,7.319,7.587,7.553,69,58.79,20.98,0.002,175721.9,8.81,10.7,11.5,-0.32924,-0.427,0.034,13.18,86,2.402
101,2013-01-30T04:00,2013,30,400,0,68.02,59.27,68.93,58.29,67.94,56.51,6.979,7.411,7.674,7.645,69,58.84,20.94,0.002,174290.9,8.75,10.64,11.43,-0.42332,-0.433,0.029,13.18,85,2.374
101,2013-01-30T05:00,2013,30,500,0,68.06,59.34,68.98,58.36,67.97,56.6,7.076,7.523,7.771,7.725,69,58.92,20.81,0.002,172593.4,8.72,10.61,11.37,-0.29649,-0.446,0.047,13.18,85,2.374
101,2013-01-30T06:00,2013,30,600,0,68.07,59.4,68.99,58.42,67.99,56.68,7.264,7.688,7.957,7.915,69.01,58.98,20.6,0.001,169950.7,8.67,10.57,11.32,-0.14893,-0.424,0.042,13.18,83,2.318
101,2013-01-30T07:00,2013,30,700,0,68.09,59.56,68.99,58.59,67.99,56.87,7.535,7.971,8.22,8.17,69.02,59.15,20.61,0.001,167279,8.53,10.4,11.12,-0.09586,-0.436,0.055,13.18,82,2.291
101,2013-01-30T08:00,2013,30,800,0,68.09,59.68,68.98,58.71,67.99,57.01,7.901,8.32,8.58,8.53,69.02,59.28,20.93,0.003,167712.1,8.41,10.27,10.98,-0.41239,-0.422,0.053,13.18,83,2.318
101,2013-01-30T09:00,2013,30,900,0,68.16,59.92,69.03,58.95,68.07,57.28,8.37,8.77,9.04,9,69.12,59.52,21.03,0.002,165324,8.25,10.07,10.8,-0.26372,-0.398,0.042,13.17,81,2.263
101,2013-01-30T10:00,2013,30,1000,0,68.17,60,69.04,59.1,68.07,57.43,8.94,9.33,9.59,9.56,69.1,59.64,20.91,0.001,162372.6,8.18,9.94,10.64,-0.16733,-0.394,0.032,13.18,81,2.263
101,2013-01-30T11:00,2013,30,1100,0,68.21,60.24,69.08,59.28,68.11,57.64,9.59,9.99,10.21,10.19,69.14,59.87,20.93,0.002,159589.2,7.962,9.8,10.47,-0.29776,-0.404,0.02,13.17,79,2.207
101,2013-01-30T12:00,2013,30,1200,0,68.14,60.23,69.02,59.31,68.04,57.66,10.26,10.69,10.85,10.87,69.08,59.88,20.92,0.003,158193.5,7.916,9.71,10.37,-0.45877,-0.425,-0.013,13.17,78,2.179
101,2013-01-30T13:00,2013,30,1300,0,68.14,60.22,68.99,59.31,68.04,57.64,10.75,11.18,11.33,11.36,69.08,59.87,20.97,0.002,158584.6,7.92,9.69,10.4,-0.32992,-0.432,-0.029,13.17,79,2.207
101,2013-01-30T14:00,2013,30,1400,0,68.13,60.22,68.98,59.22,68.05,57.64,11.21,11.64,11.77,11.8,69.08,59.83,20.98,0.001,159066.3,7.907,9.76,10.41,-0.15906,-0.434,-0.029,13.17,79,2.207
101,2013-01-30T15:00,2013,30,1500,0,68.18,60.39,69.03,59.4,68.08,57.83,11.67,12.1,12.22,12.25,69.12,60,21.02,0.002,157076.3,7.783,9.63,10.25,-0.47016,-0.43,-0.034,13.17,79,2.207
101,2013-01-30T16:00,2013,30,1600,0,68.15,60.45,69.01,59.47,68.05,57.91,12.25,12.67,12.78,12.82,69.1,60.08,20.85,0.002,154153,7.698,9.54,10.14,-0.36042,-0.414,-0.04,13.17,77,2.151
101,2013-01-30T17:00,2013,30,1700,0,68.15,60.51,69,59.55,68.06,57.97,12.84,13.25,13.35,13.4,69.12,60.14,20.73,0.002,152060,7.63,9.44,10.08,-0.37813,-0.405,-0.048,13.17,76,2.123
101,2013-01-30T18:00,2013,30,1800,0,68.12,60.54,68.98,59.61,68,58.06,13.35,13.73,13.84,13.89,69.08,60.2,20.68,0.001,150114.2,7.571,9.36,9.94,-0.25208,-0.382,-0.051,13.18,75,2.095
101,2013-01-30T19:00,2013,30,1900,0,68.1,60.63,68.96,59.7,67.99,58.23,13.84,14.21,14.32,14.38,69.05,60.29,20.97,0.003,150087.5,7.474,9.26,9.77,-0.45439,-0.366,-0.058,13.18,76,2.123
101,2013-01-30T20:00,2013,30,2000,0,68.12,60.62,68.97,59.67,68.02,58.22,14.24,14.6,14.71,14.77,69.07,60.27,20.92,0.001,150312.3,7.499,9.3,9.81,-0.13984,-0.359,-0.058,13.18,75,2.095
101,2013-01-30T21:00,2013,30,2100,0,68.13,60.59,68.98,59.65,68.04,58.24,14.47,14.83,14.94,14.99,69.08,60.26,21.04,0.003,151623.2,7.543,9.33,9.8,-0.4694,-0.356,-0.054,13.18,77,2.151
101,2013-01-30T22:00,2013,30,2200,0,68.13,60.55,68.99,59.62,68.03,58.19,14.6,14.95,15.06,15.11,69.09,60.21,20.76,0.001,150181.4,7.579,9.37,9.84,-0.21414,-0.348,-0.052,13.18,75,2.095
101,2013-01-30T23:00,2013,30,2300,0,68.1,60.51,68.95,59.58,67.99,58.16,14.64,14.99,15.09,15.15,69.05,60.17,20.91,0.002,151297.7,7.594,9.37,9.83,-0.34325,-0.351,-0.057,13.18,77,2.151
101,2013-01-31T00:00,2013,31,0,0,68.14,60.55,68.98,59.66,68.03,58.22,14.53,14.89,14.99,15.05,69.09,60.24,20.94,0.004,151111.7,7.594,9.32,9.81,-0.62194,-0.36,-0.065,13.18,76,2.123
101,2013-01-31T01:00,2013,31,100,0,68.12,60.73,68.97,59.8,68,58.43,14.74,15.09,15.19,15.25,69.06,60.4,20.92,0.003,147587.5,7.383,9.18,9.57,-0.52969,-0.343,-0.057,13.18,75,2.095
101,2013-01-31T02:00,2013,31,200,0,68.1,60.8,68.97,59.87,67.98,58.54,15.21,15.52,15.64,15.69,69.05,60.47,21.02,0.001,146671.7,7.301,9.1,9.44,-0.13542,-0.32,-0.047,13.18,75,2.095
101,2013-01-31T03:00,2013,31,300,0,68.12,60.78,68.99,59.83,67.99,58.51,15.57,15.88,15.99,16.04,69.06,60.44,20.99,0.003,147276.3,7.341,9.15,9.48,-0.38727,-0.315,-0.051,13.18,75,2.095
101,2013-01-31T04:00,2013,31,400,0,68.14,60.86,69.01,59.93,68.02,58.65,15.77,16.08,16.19,16.24,69.08,60.52,21.04,0.001,146237.8,7.285,9.08,9.37,-0.20317,-0.31,-0.052,13.18,75,2.095
101,2013-01-31T05:00,2013,31,500,0,68.1,60.85,68.97,59.91,67.98,58.67,15.98,16.27,16.39,16.44,69.04,60.52,20.95,0.002,144897.5,7.247,9.06,9.31,-0.21993,-0.29,-0.044,13.18,75,2.095
101,2013-01-31T06:00,2013,31,600,0,68.09,60.79,68.97,59.81,67.97,58.56,16.22,16.5,16.62,16.67,69.03,60.42,20.72,0.001,144872.6,7.306,9.17,9.41,-0.17913,-0.286,-0.047,13.18,75,2.095
101,2013-01-31T07:00,2013,31,700,0,68.11,60.81,68.99,59.84,68,58.6,16.33,16.62,16.74,16.78,69.06,60.45,20.87,0.001,145690.7,7.308,9.15,9.4,-0.14455,-0.289,-0.046,13.18,75,2.095
101,2013-01-31T08:00,2013,31,800,0,68.08,60.7,68.97,59.77,67.96,58.52,16.17,16.46,16.58,16.62,69.04,60.37,21.02,0.004,147756.8,7.387,9.2,9.45,-0.52061,-0.288,-0.041,13.18,76,2.123
101,2013-01-31T09:00,2013,31,900,0,68.04,60.05,68.86,59.03,67.93,57.72,15.54,15.88,15.98,16.06,68.95,59.65,20.67,0.002,156409.2,7.988,9.82,10.21,-0.2121,-0.339,-0.08,13.18,81,2.263
101,2013-01-31T10:00,2013,31,1000,0,68.16,59.7,68.97,58.63,68.08,57.19,13.74,14.15,14.24,14.35,69.06,59.23,20.65,0.002,165447.2,8.45,10.33,10.89,-0.34199,-0.413,-0.107,13.17,85,2.374
101,2013-01-31T11:00,2013,31,1100,0,68.17,59.72,69,58.63,68.13,57.15,12.48,12.95,13.03,13.12,69.07,59.23,20.63,0.001,166103.8,8.46,10.37,10.98,-0.21896,-0.473,-0.091,13.16,85,2.374
101,2013-01-31T12:00,2013,31,1200,0,68.21,59.76,69,58.7,68.13,57.19,11.52,12.01,12.1,12.16,69.11,59.28,20.82,0.002,166876.6,8.45,10.3,10.94,-0.49715,-0.496,-0.068,13.16,84,2.346
101,2013-01-31T13:00,2013,31,1300,0,68.19,59.87,69,58.87,68.12,57.35,11.45,11.92,12.02,12.06,69.09,59.44,20.89,0.002,164919.1,8.33,10.12,10.78,-0.39994,-0.467,-0.041,13.16,84,2.346
101,2013-01-31T14:00,2013,31,1400,0,68.16,59.71,68.98,58.69,68.1,57.15,11.2,11.69,11.79,11.84,69.06,59.25,20.91,0.001,167638.1,8.45,10.29,10.95,-0.30033,-0.487,-0.049,13.16,85,2.374
101,2013-01-31T15:00,2013,31,1500,0,68.15,59.66,68.99,58.61,68.08,57.08,10.67,11.17,11.26,11.32,69.04,59.19,20.93,0.003,168851,8.49,10.38,11,-0.59503,-0.503,-0.053,13.16,85,2.374
101,2013-01-31T16:00,2013,31,1600,0,68.14,59.59,68.98,58.53,68.06,56.96,10.28,10.79,10.89,10.93,69.04,59.12,20.93,0.002,170123,8.55,10.46,11.1,-0.38765,-0.511,-0.044,13.16,86,2.402
101,2013-01-31T17:00,2013,31,1700,0,68.1,59.4,68.95,58.27,68.03,56.74,9.53,10.04,10.16,10.19,69.01,58.9,20.88,0.001,172996.6,8.71,10.68,11.29,-0.21237,-0.503,-0.033,13.16,87,2.43
101,2013-01-31T18:00,2013,31,1800,0,68.07,59.21,68.93,58.06,68.02,56.51,8.52,9.05,9.17,9.21,69.03,58.7,20.68,0,174451.2,8.86,10.87,11.51,-0.09456,-0.534,-0.035,13.17,87,2.43
101,2013-01-31T19:00,2013,31,1900,0,68.02,59.06,68.89,57.88,67.97,56.31,7.571,8.11,8.25,8.27,68.99,58.53,20.75,0.001,177230.4,8.96,11.01,11.66,-0.16828,-0.537,-0.024,13.18,89,2.486
101,2013-01-31T20:00,2013,31,2000,0,67.99,58.9,68.83,57.75,67.89,56.16,6.757,7.288,7.445,7.464,68.95,58.39,20.87,0.001,179793.3,9.09,11.08,11.73,-0.1406,-0.532,-0.019,13.18,91,2.542
101,2013-01-31T21:00,2013,31,2100,0,67.95,58.87,68.8,57.71,67.85,56.12,6.089,6.619,6.788,6.8,68.91,58.37,20.95,0,180422.6,9.07,11.09,11.73,-0.07399,-0.531,-0.012,13.18,90,2.514
101,2013-01-31T22:00,2013,31,2200,0,67.89,58.68,68.77,57.5,67.81,55.85,5.535,6.068,6.242,6.248,68.87,58.17,20.67,0.001,181015.5,9.21,11.27,11.95,-0.14349,-0.533,-0.006,13.19,91,2.542
101,2013-01-31T23:00,2013,31,2300,0,67.83,58.54,68.73,57.33,67.78,55.67,4.943,5.495,5.658,5.665,68.81,58.01,20.61,0.001,182621.4,9.29,11.4,12.11,-0.31837,-0.551,-0.008,13.19,91,2.542
101,2013-02-01T00:00,2013,32,0,0,67.81,58.53,68.7,57.31,67.77,55.69,4.383,4.935,5.103,5.102,68.8,58.01,20.75,0.001,183488.5,9.28,11.39,12.08,-0.20088,-0.552,0,13.2,92,2.57
101,2013-02-01T01:00,2013,32,100,0,67.84,58.5,68.7,57.26,67.74,55.59,3.937,4.488,4.662,4.656,68.81,57.97,20.76,0.001,184577.7,9.33,11.44,12.15,-0.1929,-0.551,0.007,13.2,92,2.57
101,2013-02-01T02:00,2013,32,200,0,67.79,58.5,68.7,57.26,67.72,55.58,3.55,4.107,4.28,4.277,68.79,57.97,20.91,0.001,185687.6,9.3,11.44,12.14,-0.22699,-0.557,0.003,13.21,93,2.598
101,2013-02-01T03:00,2013,32,300,0,67.77,58.46,68.67,57.23,67.67,55.54,3.312,3.865,4.04,4.031,68.76,57.94,20.98,0.002,186320.2,9.3,11.44,12.13,-0.39113,-0.553,0.008,13.21,93,2.598
101,2013-02-01T04:00,2013,32,400,0,67.78,58.44,68.66,57.19,67.67,55.44,2.991,3.56,3.722,3.73,68.76,57.91,21.01,0,187395.5,9.34,11.46,12.22,-0.10065,-0.569,-0.008,13.21,94,2.626
101,2013-02-01T05:00,2013,32,500,0,67.73,58.32,68.64,57.11,67.65,55.32,2.74,3.304,3.471,3.47,68.77,57.81,20.87,0.001,187528.9,9.41,11.54,12.33,-0.19803,-0.564,0.001,13.22,93,2.598
101,2013-02-01T06:00,2013,32,600,0,67.69,58.22,68.63,56.98,67.62,55.19,2.396,2.976,3.131,3.135,68.77,57.7,20.72,0.001,187731.7,9.46,11.65,12.43,-0.15212,-0.58,-0.004,13.22,94,2.626
101,2013-02-01T07:00,2013,32,700,0,67.68,58.16,68.6,56.88,67.57,55.05,2.073,2.66,2.813,2.81,68.73,57.6,20.57,0.001,187525,9.52,11.72,12.52,-0.30844,-0.587,0.003,13.22,93,2.598
101,2013-02-01T08:00,2013,32,800,0,67.63,58.16,68.56,56.89,67.56,55.05,1.809,2.392,2.556,2.544,68.68,57.62,20.84,0,189365.8,9.47,11.67,12.51,-0.0712,-0.584,0.011,13.23,94,2.626
101,2013-02-01T09:00,2013,32,900,0,67.62,58.22,68.56,56.96,67.56,55.16,1.831,2.416,2.566,2.564,68.69,57.71,20.91,0.001,188535.4,9.4,11.6,12.4,-0.26164,-0.585,0.003,13.24,94,2.626
101,2013-02-01T10:00,2013,32,1000,0,67.6,58.32,68.52,57.07,67.52,55.23,2.278,2.848,2.993,2.99,68.65,57.81,20.91,0,186446.3,9.28,11.44,12.29,-0.10965,-0.57,0.003,13.24,94,2.626
101,2013-02-01T11:00,2013,32,1100,0,67.68,58.46,68.59,57.27,67.6,55.36,3.249,3.802,3.931,3.944,68.73,57.97,20.91,0.001,185127.8,9.21,11.32,12.24,-0.18909,-0.553,-0.013,13.24,98,2.737
101,2013-02-01T12:00,2013,32,1200,0,67.67,58.5,68.58,57.34,67.6,55.4,4.43,4.95,5.077,5.071,68.72,58.04,20.98,0.001,184779.6,9.17,11.24,12.2,-0.16794,-0.52,0.006,13.24,96,2.682
101,2013-02-01T13:00,2013,32,1300,0,67.7,58.52,68.62,57.36,67.64,55.42,5.031,5.57,5.669,5.686,68.74,58.04,20.87,0.001,184040.1,9.18,11.26,12.22,-0.23742,-0.54,-0.017,13.24,96,2.682
101,2013-02-01T14:00,2013,32,1400,0,67.7,58.51,68.61,57.36,67.63,55.46,5.413,5.948,6.038,6.067,68.74,58.05,20.77,0.001,182894.7,9.19,11.25,12.17,-0.142,-0.535,-0.029,13.23,95,2.654
101,2013-02-01T15:00,2013,32,1500,0,67.7,58.45,68.62,57.3,67.63,55.37,5.39,5.936,6.022,6.065,68.75,57.98,20.82,0.002,184539.3,9.25,11.32,12.26,-0.3503,-0.545,-0.043,13.23,95,2.654
101,2013-02-01T16:00,2013,32,1600,0,67.74,58.42,68.64,57.23,67.64,55.27,4.971,5.533,5.621,5.654,68.77,57.92,20.72,0.001,185145.7,9.32,11.41,12.36,-0.17703,-0.561,-0.032,13.23,96,2.682
101,2013-02-01T17:00,2013,32,1700,0,67.72,58.33,68.64,57.12,67.64,55.15,4.523,5.092,5.19,5.218,68.77,57.84,20.62,0.001,186062.3,9.39,11.53,12.49,-0.38271,-0.569,-0.028,13.22,96,2.682
101,2013-02-01T18:00,2013,32,1800,0,67.68,58.23,68.61,57.02,67.59,55.01,3.888,4.467,4.574,4.599,68.75,57.72,20.69,0.001,187974,9.46,11.59,12.59,-0.22349,-0.579,-0.025,13.22,96,2.682
101,2013-02-01T19:00,2013,32,1900,0,67.68,58.16,68.6,56.91,67.57,54.93,3.226,3.807,3.928,3.951,68.75,57.63,20.78,0,190004.5,9.52,11.69,12.64,-0.07861,-0.581,-0.023,13.23,98,2.737
101,2013-02-01T20:00,2013,32,2000,0,67.62,57.96,68.55,56.73,67.55,54.71,2.482,3.085,3.203,3.229,68.68,57.45,20.63,0.001,191167.4,9.66,11.82,12.84,-0.36453,-0.604,-0.027,13.23,98,2.737
101,2013-02-01T21:00,2013,32,2100,0,67.58,57.91,68.53,56.67,67.5,54.66,1.804,2.404,2.541,2.551,68.65,57.4,20.86,0.001,193528.1,9.66,11.85,12.84,-0.18266,-0.6,-0.01,13.24,99,2.765
101,2013-02-01T22:00,2013,32,2200,0,67.56,57.83,68.51,56.57,67.49,54.55,1.119,1.747,1.877,1.888,68.64,57.28,20.66,0,193160,9.73,11.95,12.94,-0.08202,-0.628,-0.011,13.24,99,2.765
101,2013-02-01T23:00,2013,32,2300,0,67.54,57.79,68.5,56.54,67.45,54.48,0.591,1.226,1.364,1.371,68.63,57.24,20.77,0.001,194428.9,9.75,11.95,12.96,-0.20597,-0.635,-0.007,13.24,100,2.793
101,2013-02-02T00:00,2013,33,0,0,67.48,57.78,68.44,56.5,67.44,54.43,0.32,0.953,1.093,1.096,68.58,57.22,20.79,0.001,194537.1,9.7,11.94,13.01,-0.31979,-0.633,-0.003,13.25,99,2.765
101,2013-02-02T01:00,2013,33,100,0,67.47,57.73,68.43,56.44,67.4,54.4,0.156,0.786,0.931,0.922,68.56,57.19,20.78,0,194822.4,9.74,11.99,12.99,-0.11006,-0.631,0.009,13.25,99,2.765
101,2013-02-02T02:00,2013,33,200,0,67.44,57.64,68.4,56.37,67.37,54.26,-0.022,0.622,0.756,0.752,68.53,57.11,20.81,0.002,196446.8,9.8,12.04,13.11,-0.40932,-0.643,0.004,13.25,100,2.793
101,2013-02-02T03:00,2013,33,300,0,67.44,57.55,68.41,56.27,67.34,54.16,-0.428,0.231,0.36,0.357,68.53,57.04,20.78,0.001,197516,9.89,12.13,13.18,-0.30876,-0.658,0.003,13.25,101,2.821
101,2013-02-02T04:00,2013,33,400,0,67.39,57.46,68.36,56.17,67.31,54.04,-0.824,-0.165,-0.029,-0.04,68.48,56.92,20.86,0.001,199310.7,9.92,12.19,13.27,-0.23659,-0.659,0.012,13.26,101,2.821
101,2013-02-02T05:00,2013,33,500,0,67.38,57.38,68.35,56.06,67.29,53.92,-1.287,-0.612,-0.479,-0.493,68.49,56.83,20.77,0,199969.9,10,12.3,13.36,-0.08492,-0.675,0.013,13.26,102,2.849
101,2013-02-02T06:00,2013,33,600,0,67.34,57.26,68.33,55.97,67.26,53.78,-1.716,-1.026,-0.9,-0.908,68.46,56.72,20.68,0.001,200580.1,10.08,12.36,13.48,-0.41064,-0.69,0.009,13.26,102,2.849
101,2013-02-02T07:00,2013,33,700,0,67.35,57.2,68.34,55.92,67.27,53.69,-2.132,-1.454,-1.304,-1.327,68.48,56.65,20.61,0,201148.1,10.14,12.42,13.58,-0.11143,-0.678,0.023,13.27,102,2.849
101,2013-02-02T08:00,2013,33,800,0,67.35,57.2,68.39,55.92,67.31,53.67,-2.489,-1.794,-1.654,-1.669,68.52,56.66,20.69,0.001,202513.6,10.15,12.46,13.64,-0.20619,-0.695,0.015,13.27,102,2.849
101,2013-02-02T09:00,2013,33,900,0,67.42,57.4,68.42,56.11,67.34,53.87,-2.446,-1.757,-1.62,-1.641,68.55,56.89,20.54,0.001,198524.6,10.01,12.31,13.46,-0.29047,-0.689,0.022,13.28,100,2.793
101,2013-02-02T10:00,2013,33,1000,0,67.42,57.61,68.42,56.32,67.34,54.11,-1.692,-1.025,-0.9,-0.927,68.55,57.11,20.56,0.001,195118,9.81,12.11,13.23,-0.37413,-0.668,0.026,13.28,98,2.737
101,2013-02-02T11:00,2013,33,1100,0,67.43,57.8,68.41,56.54,67.34,54.33,-0.252,0.376,0.482,0.468,68.55,57.3,20.58,0.001,191863.9,9.64,11.88,13.01,-0.17911,-0.629,0.014,13.28,96,2.682
101,2013-02-02T12:00,2013,33,1200,0,67.5,57.94,68.48,56.75,67.41,54.52,1.196,1.788,1.882,1.872,68.6,57.49,20.6,0.002,190182.7,9.56,11.73,12.89,-0.32913,-0.592,0.009,13.27,95,2.654
101,2013-02-02T13:00,2013,33,1300,0,67.5,58.03,68.46,56.88,67.41,54.67,2.563,3.122,3.209,3.202,68.57,57.6,20.67,0.001,188531.2,9.46,11.57,12.74,-0.23492,-0.559,0.006,13.27,94,2.626
101,2013-02-02T14:00,2013,33,1400,0,67.5,58.11,68.46,56.99,67.43,54.76,3.539,4.099,4.166,4.176,68.57,57.68,20.6,0.001,186465,9.39,11.47,12.66,-0.29256,-0.56,-0.01,13.26,94,2.626
101,2013-02-02T15:00,2013,33,1500,0,67.48,58.11,68.44,56.96,67.42,54.77,3.969,4.531,4.596,4.615,68.55,57.67,20.67,0.001,186913.7,9.37,11.48,12.65,-0.32726,-0.561,-0.019,13.26,93,2.598
101,2013-02-02T16:00,2013,33,1600,0,67.52,58.13,68.48,56.95,67.44,54.77,3.878,4.441,4.514,4.537,68.59,57.66,20.7,0.001,187782.6,9.39,11.53,12.67,-0.17866,-0.563,-0.023,13.25,95,2.654
101,2013-02-02T17:00,2013,33,1700,0,67.54,58.11,68.51,56.92,67.46,54.73,3.541,4.107,4.193,4.218,68.62,57.63,20.64,0.002,188084.7,9.43,11.58,12.73,-0.42969,-0.567,-0.025,13.25,95,2.654
101,2013-02-02T18:00,2013,33,1800,0,67.55,58.12,68.51,56.94,67.47,54.76,3.145,3.722,3.815,3.841,68.62,57.66,20.79,0.001,189176.7,9.42,11.57,12.7,-0.36323,-0.577,-0.026,13.25,95,2.654
101,2013-02-02T19:00,2013,33,1900,0,67.56,58.08,68.52,56.91,67.46,54.76,2.748,3.334,3.434,3.459,68.63,57.61,20.87,0.001,190427.6,9.47,11.61,12.7,-0.24004,-0.586,-0.025,13.25,95,2.654
101,2013-02-02T20:00,2013,33,2000,0,67.56,58.08,68.53,56.9,67.48,54.77,2.362,2.948,3.061,3.085,68.64,57.61,20.98,0.001,191591.4,9.48,11.63,12.71,-0.20257,-0.587,-0.024,13.25,97,2.709
101,2013-02-02T21:00,2013,33,2100,0,67.56,58.11,68.53,56.88,67.48,54.8,2.115,2.707,2.824,2.839,68.65,57.62,20.88,0.002,190453.9,9.45,11.65,12.68,-0.46123,-0.591,-0.014,13.25,96,2.682
101,2013-02-02T22:00,2013,33,2200,0,67.54,58.07,68.5,56.86,67.45,54.76,1.996,2.585,2.708,2.716,68.62,57.58,20.87,0.002,190531.9,9.47,11.64,12.69,-0.39881,-0.589,-0.007,13.25,96,2.682
101,2013-02-02T23:00,2013,33,2300,0,67.54,58.01,68.5,56.79,67.45,54.68,1.894,2.482,2.608,2.617,68.62,57.51,20.76,0.001,190754.3,9.53,11.72,12.77,-0.18552,-0.588,-0.009,13.25,96,2.682
101,2013-02-03T00:00,2013,34,0,0,67.53,57.96,68.49,56.7,67.44,54.62,1.741,2.339,2.46,2.473,68.62,57.45,20.8,0.002,192030.7,9.57,11.79,12.82,-0.50239,-0.598,-0.012,13.25,97,2.709
101,2013-02-03T01:00,2013,34,100,0,67.53,57.88,68.49,56.63,67.45,54.53,1.541,2.147,2.269,2.271,68.61,57.37,20.78,0.001,193228.5,9.65,11.86,12.92,-0.23625,-0.605,-0.002,13.25,97,2.709
101,2013-02-03T02:00,2013,34,200,0,67.51,57.86,68.47,56.58,67.45,54.53,1.364,1.97,2.098,2.1,68.61,57.35,20.83,0.001,193812.5,9.65,11.89,12.91,-0.16194,-0.607,-0.002,13.25,97,2.709
101,2013-02-03T03:00,2013,34,300,0,67.53,57.87,68.49,56.58,67.45,54.59,1.235,1.847,1.973,1.973,68.63,57.37,20.82,0.002,193618.4,9.66,11.91,12.86,-0.3706,-0.612,0,13.25,98,2.737
101,2013-02-03T04:00,2013,34,400,0,67.5,57.84,68.47,56.55,67.44,54.52,1.152,1.761,1.891,1.885,68.6,57.32,20.8,0.001,193819.8,9.66,11.92,12.92,-0.18574,-0.609,0.006,13.25,98,2.737
101,2013-02-03T05:00,2013,34,500,0,67.49,57.79,68.46,56.53,67.44,54.46,0.961,1.584,1.712,1.708,68.59,57.28,20.82,0.001,194552.2,9.7,11.92,12.98,-0.21429,-0.623,0.003,13.25,98,2.737
101,2013-02-03T06:00,2013,34,600,0,67.48,57.72,68.46,56.41,67.44,54.32,0.679,1.308,1.443,1.44,68.59,57.18,20.71,0.001,195362.5,9.77,12.04,13.12,-0.27614,-0.629,0.003,13.25,99,2.765
101,2013-02-03T07:00,2013,34,700,0,67.46,57.69,68.44,56.38,67.43,54.31,0.298,0.93,1.071,1.075,68.56,57.17,20.82,0.001,196513.4,9.77,12.05,13.12,-0.30798,-0.633,-0.005,13.25,99,2.765
101,2013-02-03T08:00,2013,34,800,0,67.46,57.64,68.43,56.3,67.42,54.25,-0.089,0.552,0.698,0.694,68.56,57.09,20.7,0.001,196332.1,9.82,12.13,13.18,-0.27445,-0.641,0.004,13.25,99,2.765
101,2013-02-03T09:00,2013,34,900,0,67.48,57.77,68.45,56.47,67.43,54.39,-0.089,0.546,0.696,0.687,68.58,57.24,20.53,0.001,192556.8,9.71,11.98,13.04,-0.27163,-0.635,0.008,13.25,97,2.709
101,2013-02-03T10:00,2013,34,1000,0,67.47,57.9,68.44,56.61,67.44,54.53,0.385,1.005,1.15,1.138,68.56,57.38,20.64,0.001,191247.3,9.57,11.83,12.9,-0.14432,-0.619,0.012,13.25,97,2.709
101,2013-02-03T11:00,2013,34,1100,0,67.5,58.05,68.47,56.8,67.45,54.69,1.34,1.925,2.066,2.05,68.59,57.53,20.52,0.001,187791.5,9.46,11.67,12.76,-0.22713,-0.585,0.016,13.25,95,2.654
101,2013-02-03T12:00,2013,34,1200,0,67.54,58.14,68.5,56.92,67.46,54.83,2.31,2.866,3.004,2.992,68.62,57.64,20.59,0.001,186840.8,9.4,11.58,12.63,-0.14063,-0.556,0.012,13.25,94,2.626
101,2013-02-03T13:00,2013,34,1300,0,67.57,58.25,68.53,57.04,67.48,54.97,3.053,3.626,3.729,3.734,68.64,57.78,20.63,0.002,185644.1,9.32,11.49,12.51,-0.62741,-0.573,-0.006,13.25,94,2.626
101,2013-02-03T14:00,2013,34,1400,0,67.6,58.33,68.55,57.09,67.52,55.04,3.575,4.138,4.243,4.245,68.65,57.84,20.74,0,185962.3,9.27,11.46,12.47,0,-0.562,-0.002,13.24,94,2.626
101,2013-02-03T15:00,2013,34,1500,0,67.65,58.38,68.59,57.17,67.56,55.12,3.872,4.438,4.534,4.55,68.7,57.88,20.74,0.001,185606.9,9.27,11.42,12.44,-0.17465,-0.567,-0.016,13.24,94,2.626
101,2013-02-03T16:00,2013,34,1600,0,67.67,58.39,68.62,57.18,67.58,55.14,3.958,4.526,4.621,4.642,68.74,57.9,20.74,0,185698.4,9.28,11.44,12.44,-0.07628,-0.568,-0.02,13.24,94,2.626
101,2013-02-03T17:00,2013,34,1700,0,67.67,58.39,68.62,57.17,67.58,55.12,3.92,4.494,4.596,4.615,68.74,57.88,20.66,0.001,185151.8,9.28,11.45,12.45,-0.26592,-0.573,-0.019,13.24,93,2.598
101,2013-02-03T18:00,2013,34,1800,0,67.69,58.3,68.63,57.07,67.6,55.07,3.655,4.232,4.338,4.367,68.74,57.82,20.88,0.001,188732.8,9.39,11.55,12.53,-0.34586,-0.577,-0.028,13.23,96,2.682
101,2013-02-03T19:00,2013,34,1900,0,67.66,58.21,68.61,56.94,67.57,54.97,3.197,3.781,3.898,3.92,68.71,57.71,20.9,0,190391.4,9.45,11.67,12.6,-0.07367,-0.584,-0.022,13.23,96,2.682
101,2013-02-03T20:00,2013,34,2000,0,67.68,58.17,68.64,56.88,67.6,54.92,2.724,3.306,3.438,3.462,68.75,57.64,20.81,0,190855.3,9.52,11.75,12.68,-0.09959,-0.582,-0.024,13.23,97,2.709
101,2013-02-03T21:00,2013,34,2100,0,67.68,58.19,68.64,56.9,67.58,54.95,2.362,2.95,3.087,3.1,68.75,57.67,20.77,0,189953.4,9.49,11.74,12.63,-0.09972,-0.588,-0.013,13.24,96,2.682
101,2013-02-03T22:00,2013,34,2200,0,67.66,58.2,68.62,56.93,67.57,54.97,2.2,2.795,2.928,2.943,68.72,57.7,20.84,0,189939.3,9.47,11.68,12.6,-0.10515,-0.595,-0.015,13.23,97,2.709
101,2013-02-03T23:00,2013,34,2300,0,67.62,58.08,68.58,56.85,67.56,54.86,2.076,2.658,2.806,2.814,68.68,57.57,20.93,0.001,191992.8,9.55,11.72,12.7,-0.13231,-0.583,-0.008,13.24,97,2.709
101,2013-02-04T00:00,2013,35,0,0,67.58,57.88,68.55,56.6,67.53,54.61,1.59,2.196,2.336,2.349,68.66,57.34,20.78,0.002,193990,9.7,11.95,12.92,-0.41291,-0.606,-0.013,13.24,99,2.765
101,2013-02-04T01:00,2013,35,100,0,67.57,57.81,68.54,56.53,67.51,54.51,0.961,1.575,1.728,1.735,68.66,57.25,20.77,0,195112.4,9.76,12.01,13,-0.07846,-0.614,-0.007,13.24,99,2.765
101,2013-02-04T02:00,2013,35,200,0,67.56,57.77,68.53,56.51,67.48,54.48,0.448,1.081,1.231,1.234,68.65,57.23,20.78,0.001,195462,9.79,12.03,13.01,-0.27705,-0.633,-0.002,13.24,98,2.737
101,2013-02-04T03:00,2013,35,300,0,67.53,57.8,68.5,56.53,67.47,54.52,0.255,0.882,1.041,1.035,68.61,57.28,20.83,0.001,194862.1,9.73,11.97,12.94,-0.21563,-0.627,0.006,13.24,99,2.765
101,2013-02-04T04:00,2013,35,400,0,67.54,57.79,68.51,56.53,67.45,54.51,0.07,0.693,0.856,0.846,68.63,57.27,20.81,0.001,194803,9.75,11.98,12.94,-0.13604,-0.623,0.009,13.25,99,2.765
101,2013-02-04T05:00,2013,35,500,0,67.46,57.73,68.44,56.47,67.43,54.46,-0.074,0.553,0.712,0.7,68.56,57.21,20.95,0.001,196240,9.73,11.97,12.98,-0.2598,-0.627,0.012,13.25,99,2.765
101,2013-02-04T06:00,2013,35,600,0,67.47,57.65,68.44,56.38,67.43,54.31,-0.304,0.326,0.49,0.475,68.56,57.13,20.83,0.001,196811.8,9.81,12.06,13.12,-0.31158,-0.63,0.015,13.25,99,2.765
101,2013-02-04T07:00,2013,35,700,0,67.45,57.56,68.42,56.25,67.42,54.19,-0.622,0.022,0.18,0.165,68.55,57.03,20.65,0.001,196822.3,9.89,12.17,13.23,-0.37449,-0.645,0.015,13.25,100,2.793
101,2013-02-04T08:00,2013,35,800,0,67.44,57.6,68.41,56.32,67.37,54.26,-0.795,-0.154,0.006,-0.014,68.52,57.09,20.91,0.001,197890.6,9.84,12.09,13.11,-0.19639,-0.64,0.02,13.25,100,2.793
101,2013-02-04T09:00,2013,35,900,0,67.46,57.81,68.43,56.51,67.37,54.5,-0.604,0.023,0.183,0.154,68.55,57.29,20.86,0,193887.3,9.65,11.91,12.86,-0.05151,-0.627,0.029,13.26,98,2.737
101,2013-02-04T10:00,2013,35,1000,0,67.45,57.95,68.41,56.65,67.4,54.68,0.171,0.772,0.921,0.907,68.54,57.45,20.76,0,190551.9,9.5,11.76,12.72,-0.04724,-0.601,0.014,13.26,96,2.682
101,2013-02-04T11:00,2013,35,1100,0,67.44,57.99,68.39,56.74,67.38,54.75,1.284,1.856,1.99,1.983,68.52,57.52,20.79,0,189321.9,9.45,11.65,12.62,-0.06288,-0.573,0.007,13.26,95,2.654
101,2013-02-04T12:00,2013,35,1200,0,67.46,58.08,68.42,56.84,67.42,54.82,2.217,2.775,2.895,2.887,68.55,57.6,20.75,0.001,188138.2,9.38,11.58,12.61,-0.16868,-0.559,0.008,13.26,95,2.654
101,2013-02-04T13:00,2013,35,1300,0,67.49,58.07,68.42,57.27,67.42,54.82,2.814,3.362,3.475,3.484,68.57,57.72,20.79,0.001,186354.8,9.42,11.16,12.61,-0.12573,-0.548,-0.01,13.26,94,2.626
101,2013-02-04T14:00,2013,35,1400,0,67.47,58.1,68.42,56.93,67.44,54.88,3.191,3.74,3.844,3.863,68.55,57.64,20.75,0.001,187273.8,9.37,11.49,12.56,-0.16036,-0.549,-0.018,13.25,94,2.626
101,2013-02-04T15:00,2013,35,1500,0,67.49,58.12,68.44,56.94,67.45,54.9,3.199,3.747,3.86,3.874,68.57,57.66,20.86,0.002,188277,9.37,11.5,12.55,-0.38482,-0.547,-0.015,13.25,95,2.654
101,2013-02-04T16:00,2013,35,1600,0,67.51,58.09,68.44,56.91,67.44,54.9,3.137,3.686,3.803,3.825,68.58,57.63,20.86,0.002,188691,9.42,11.53,12.55,-0.34964,-0.549,-0.023,13.25,95,2.654
101,2013-02-04T17:00,2013,35,1700,0,67.51,57.97,68.45,56.79,67.45,54.71,2.682,3.247,3.363,3.387,68.58,57.49,20.83,0.001,190847.6,9.54,11.66,12.73,-0.27819,-0.565,-0.025,13.25,96,2.682
101,2013-02-04T18:00,2013,35,1800,0,67.49,57.88,68.45,56.67,67.44,54.57,2.016,2.599,2.725,2.734,68.58,57.39,20.82,0.001,192605.8,9.61,11.77,12.87,-0.20389,-0.582,-0.009,13.25,97,2.709
101,2013-02-04T19:00,2013,35,1900,0,67.47,57.81,68.43,56.58,67.43,54.47,1.38,1.982,2.108,2.117,68.56,57.29,20.82,0.001,193823.4,9.67,11.85,12.96,-0.28529,-0.602,-0.008,13.25,98,2.737
101,2013-02-04T20:00,2013,35,2000,0,67.46,57.68,68.42,56.45,67.42,54.34,0.748,1.359,1.502,1.493,68.56,57.17,20.73,0,194985.5,9.78,11.97,13.08,-0.05197,-0.611,0.009,13.25,98,2.737
101,2013-02-04T21:00,2013,35,2100,0,67.44,57.64,68.4,56.41,67.36,54.31,0.196,0.824,0.965,0.962,68.51,57.14,20.84,0.001,196072.9,9.79,11.99,13.05,-0.13534,-0.628,0.003,13.25,98,2.737
101,2013-02-04T22:00,2013,35,2200,0,67.45,57.59,68.42,56.35,67.36,54.22,-0.251,0.383,0.529,0.519,68.54,57.09,20.73,0.001,196224.9,9.86,12.07,13.13,-0.16062,-0.634,0.01,13.25,99,2.765
101,2013-02-04T23:00,2013,35,2300,0,67.36,57.46,68.33,56.19,67.29,54.08,-0.704,-0.06,0.089,0.076,68.45,56.94,20.8,0,197978,9.9,12.14,13.21,-0.07442,-0.644,0.012,13.26,99,2.765
101,2013-02-05T00:00,2013,36,0,0,67.39,57.46,68.36,56.22,67.3,54.08,-1.124,-0.474,-0.32,-0.341,68.48,56.96,20.91,0.001,199321.4,9.93,12.14,13.22,-0.18536,-0.65,0.021,13.26,100,2.793
101,2013-02-05T01:00,2013,36,100,0,67.39,57.57,68.37,56.36,67.3,54.21,-1.301,-0.656,-0.495,-0.525,68.49,57.1,20.99,0.001,197825.8,9.82,12,13.09,-0.21334,-0.645,0.03,13.26,99,2.765
101,2013-02-05T02:00,2013,36,200,0,67.35,57.56,68.32,56.32,67.25,54.15,-1.177,-0.532,-0.383,-0.41,68.45,57.06,20.91,0,197052.8,9.8,12,13.1,-0.11067,-0.645,0.027,13.27,99,2.765
101,2013-02-05T03:00,2013,36,300,0,67.36,57.55,68.33,56.33,67.26,54.14,-1.054,-0.405,-0.267,-0.288,68.46,57.09,20.94,0,197525.2,9.82,12,13.11,-0.07613,-0.649,0.021,13.27,99,2.765
101,2013-02-05T04:00,2013,36,400,0,67.38,57.57,68.34,56.34,67.27,54.14,-0.983,-0.339,-0.2,-0.223,68.47,57.08,20.94,0.001,197587.5,9.81,12.01,13.13,-0.18747,-0.645,0.023,13.27,98,2.737
101,2013-02-05T05:00,2013,36,500,0,67.4,57.6,68.38,56.41,67.3,54.17,-0.847,-0.209,-0.071,-0.093,68.5,57.15,20.97,0.001,197581.6,9.8,11.97,13.13,-0.21085,-0.638,0.021,13.27,99,2.765
101,2013-02-05T06:00,2013,36,600,0,67.4,57.56,68.38,56.36,67.31,54.11,-0.74,-0.097,0.036,0.015,68.51,57.1,20.73,0,196192.5,9.84,12.02,13.19,-0.07374,-0.643,0.022,13.27,98,2.737
101,2013-02-05T07:00,2013,36,700,0,67.42,57.55,68.39,56.34,67.32,54.11,-0.689,-0.043,0.087,0.067,68.51,57.09,20.64,0.001,195838.3,9.87,12.05,13.21,-0.31527,-0.645,0.02,13.27,97,2.709
101,2013-02-05T08:00,2013,36,800,0,67.4,57.59,68.38,56.39,67.3,54.17,-0.61,0.027,0.161,0.139,68.51,57.14,20.88,0.002,196948.8,9.81,11.98,13.14,-0.60733,-0.637,0.022,13.27,98,2.737
101,2013-02-05T09:00,2013,36,900,0,67.43,57.73,68.4,56.54,67.34,54.32,-0.34,0.298,0.419,0.406,68.53,57.28,21.01,0,196221.2,9.69,11.87,13.02,-0.10373,-0.638,0.013,13.27,98,2.737
101,2013-02-05T10:00,2013,36,1000,0,67.46,57.85,68.44,56.64,67.37,54.43,0.261,0.878,0.998,0.982,68.55,57.4,20.95,0.001,194297.7,9.6,11.8,12.94,-0.29172,-0.617,0.016,13.27,96,2.682
101,2013-02-05T11:00,2013,36,1100,0,67.46,57.95,68.43,56.77,67.37,54.54,1.163,1.75,1.868,1.851,68.55,57.5,20.8,0.001,191048.8,9.51,11.66,12.84,-0.22642,-0.587,0.017,13.27,95,2.654
101,2013-02-05T12:00,2013,36,1200,0,67.46,58.13,68.43,56.98,67.41,54.77,2.428,2.987,3.092,3.076,68.55,57.69,20.72,0.001,187013.4,9.33,11.45,12.63,-0.1947,-0.559,0.016,13.26,93,2.598
101,2013-02-05T13:00,2013,36,1300,0,67.48,58.24,68.44,57.12,67.44,54.97,3.584,4.133,4.222,4.222,68.56,57.83,20.8,0.001,185467.1,9.24,11.31,12.47,-0.26033,-0.549,0,13.26,92,2.57
101,2013-02-05T14:00,2013,36,1400,0,67.56,58.32,68.51,57.25,67.46,55.09,4.368,4.906,4.994,5,68.63,57.91,20.73,0.001,184071.6,9.24,11.26,12.38,-0.19053,-0.539,-0.006,13.25,92,2.57
101,2013-02-05T15:00,2013,36,1500,0,67.59,58.47,68.54,57.41,67.52,55.26,4.996,5.546,5.617,5.639,68.65,58.05,20.87,0.001,183243.2,9.12,11.13,12.26,-0.20625,-0.55,-0.022,13.25,91,2.542
101,2013-02-05T16:00,2013,36,1600,0,67.66,58.47,68.61,57.42,67.56,55.24,5.36,5.895,5.982,5.997,68.72,58.06,20.92,0.002,184695.1,9.18,11.18,12.32,-0.32472,-0.534,-0.015,13.24,92,2.57
101,2013-02-05T17:00,2013,36,1700,0,67.69,58.46,68.65,57.37,67.62,55.23,5.147,5.686,5.785,5.807,68.77,58.02,20.76,0.002,184392.6,9.23,11.28,12.39,-0.55874,-0.539,-0.022,13.24,92,2.57
101,2013-02-05T18:00,2013,36,1800,0,67.69,58.4,68.63,57.28,67.61,55.22,4.753,5.302,5.41,5.426,68.75,57.96,20.86,0.001,186065.2,9.28,11.35,12.39,-0.19787,-0.549,-0.016,13.23,93,2.598
101,2013-02-05T19:00,2013,36,1900,0,67.7,58.28,68.65,57.2,67.64,55.11,4.272,4.818,4.945,4.962,68.78,57.86,20.69,0,186652.4,9.42,11.45,12.53,-0.10723,-0.546,-0.016,13.23,92,2.57
101,2013-02-05T20:00,2013,36,2000,0,67.71,58.22,68.65,57.13,67.64,55.07,3.744,4.295,4.439,4.45,68.77,57.78,20.74,0.002,188060.2,9.49,11.52,12.57,-0.40175,-0.551,-0.011,13.22,94,2.626
101,2013-02-05T21:00,2013,36,2100,0,67.71,58.21,68.65,57.14,67.66,55.08,3.346,3.9,4.053,4.059,68.78,57.78,20.81,0.001,188709.1,9.49,11.51,12.58,-0.17803,-0.553,-0.006,13.22,94,2.626
101,2013-02-05T22:00,2013,36,2200,0,67.7,58.21,68.65,57.08,67.64,55.08,3.062,3.616,3.776,3.785,68.77,57.74,20.82,0.001,189084.8,9.48,11.57,12.57,-0.31297,-0.554,-0.009,13.22,95,2.654
101,2013-02-05T23:00,2013,36,2300,0,67.69,58.2,68.63,57.06,67.62,55.11,2.834,3.389,3.554,3.564,68.74,57.74,20.99,0.001,190297.5,9.49,11.57,12.51,-0.26381,-0.555,-0.01,13.22,95,2.654
101,2013-02-06T00:00,2013,37,0,0,67.7,58.22,68.64,57.1,67.64,55.1,2.705,3.261,3.425,3.43,68.77,57.78,20.94,0.002,189825.9,9.48,11.55,12.54,-0.40785,-0.557,-0.005,13.22,94,2.626
101,2013-02-06T01:00,2013,37,100,0,67.68,58.19,68.64,57.04,67.61,55.1,2.63,3.183,3.353,3.358,68.76,57.72,20.9,0.001,189720.2,9.49,11.59,12.52,-0.25034,-0.554,-0.004,13.22,95,2.654
101,2013-02-06T02:00,2013,37,200,0,67.68,58.2,68.63,57.04,67.63,55.1,2.55,3.1,3.275,3.279,68.76,57.74,20.94,0.001,190036.8,9.49,11.59,12.52,-0.17374,-0.55,-0.004,13.22,95,2.654
101,2013-02-06T03:00,2013,37,300,0,67.68,58.16,68.62,57,67.6,55.05,2.484,3.047,3.211,3.218,68.74,57.7,20.96,0.001,190719.6,9.51,11.62,12.55,-0.32014,-0.563,-0.007,13.22,95,2.654
101,2013-02-06T04:00,2013,37,400,0,67.68,58.08,68.63,56.89,67.59,54.92,2.253,2.823,2.988,2.993,68.74,57.59,20.88,0.001,191676.5,9.59,11.74,12.67,-0.26297,-0.57,-0.004,13.23,95,2.654
101,2013-02-06T05:00,2013,37,500,0,67.67,58.17,68.63,56.99,67.6,55,2.08,2.654,2.818,2.818,68.75,57.69,21,0.001,191375.4,9.51,11.64,12.6,-0.20358,-0.573,-0.001,13.23,96,2.682
101,2013-02-06T06:00,2013,37,600,0,67.67,58.15,68.62,56.99,67.58,54.98,2.089,2.658,2.827,2.822,68.74,57.68,20.83,0.001,189801.8,9.52,11.62,12.61,-0.33474,-0.569,0.006,13.23,94,2.626
101,2013-02-06T07:00,2013,37,700,0,67.64,58.08,68.58,56.89,67.56,54.85,2.064,2.646,2.802,2.803,68.7,57.57,20.7,0.002,189894.7,9.56,11.69,12.71,-0.43701,-0.582,0,13.23,95,2.654
101,2013-02-06T08:00,2013,37,800,0,67.63,58.09,68.58,56.88,67.56,54.86,2.005,2.579,2.741,2.731,68.69,57.59,20.84,0.002,191009,9.54,11.69,12.7,-0.35642,-0.575,0.01,13.24,95,2.654
101,2013-02-06T09:00,2013,37,900,0,67.67,58.25,68.62,57.11,67.59,55.07,2.205,2.776,2.932,2.927,68.74,57.81,21,0.001,189647.3,9.41,11.5,12.52,-0.14162,-0.572,0.005,13.23,95,2.654
101,2013-02-06T10:00,2013,37,1000,0,67.67,58.47,68.62,57.32,67.6,55.3,2.937,3.485,3.639,3.629,68.75,58.01,21.02,0.001,186298.4,9.2,11.31,12.3,-0.11371,-0.549,0.011,13.23,92,2.57
101,2013-02-06T11:00,2013,37,1100,0,67.76,58.64,68.68,57.52,67.67,55.51,3.986,4.518,4.66,4.654,68.8,58.2,20.79,0.001,182070.5,9.12,11.16,12.15,-0.27004,-0.532,0.006,13.23,91,2.542
101,2013-02-06T12:00,2013,37,1200,0,67.77,58.74,68.67,57.63,67.68,55.67,5.074,5.581,5.722,5.711,68.79,58.31,20.77,0.001,179882.2,9.03,11.04,12.01,-0.19507,-0.507,0.011,13.22,89,2.486
101,2013-02-06T13:00,2013,37,1300,0,67.82,58.85,68.71,57.75,67.71,55.81,5.844,6.359,6.476,6.473,68.82,58.43,20.83,0.001,179059.2,8.97,10.95,11.9,-0.18774,-0.515,0.003,13.22,88,2.458
101,2013-02-06T14:00,2013,37,1400,0,67.83,58.84,68.73,57.76,67.73,55.81,6.231,6.754,6.861,6.877,68.83,58.42,20.77,0.002,178749.7,8.99,10.96,11.92,-0.37385,-0.524,-0.016,13.22,89,2.486
101,2013-02-06T15:00,2013,37,1500,0,67.86,58.97,68.75,57.92,67.77,55.99,6.639,7.155,7.26,7.281,68.85,58.55,20.8,0.001,176883.4,8.88,10.83,11.78,-0.19209,-0.516,-0.02,13.22,87,2.43
101,2013-02-06T16:00,2013,37,1600,0,67.85,58.95,68.75,57.87,67.77,55.95,7.078,7.583,7.696,7.71,68.84,58.53,20.93,0.002,178588.9,8.9,10.88,11.82,-0.37844,-0.505,-0.014,13.21,89,2.486
101,2013-02-06T17:00,2013,37,1700,0,67.85,58.8,68.72,57.7,67.74,55.77,6.777,7.296,7.412,7.436,68.83,58.35,20.82,0.002,180162.1,9.05,11.02,11.98,-0.34878,-0.519,-0.025,13.21,89,2.486
101,2013-02-06T18:00,2013,37,1800,0,67.81,58.59,68.7,57.45,67.72,55.51,6.03,6.563,6.688,6.704,68.8,58.1,20.73,0.001,183007.8,9.23,11.25,12.21,-0.19657,-0.533,-0.016,13.21,90,2.514
101,2013-02-06T19:00,2013,37,1900,0,67.79,58.46,68.7,57.3,67.7,55.36,5.219,5.761,5.896,5.915,68.79,57.95,20.76,0.001,185467.9,9.32,11.41,12.34,-0.17526,-0.542,-0.019,13.21,92,2.57
101,2013-02-06T20:00,2013,37,2000,0,67.76,58.34,68.67,57.15,67.67,55.23,4.425,4.978,5.12,5.131,68.77,57.83,20.75,0.001,187062.6,9.43,11.53,12.43,-0.14642,-0.553,-0.011,13.21,92,2.57
101,2013-02-06T21:00,2013,37,2100,0,67.74,58.24,68.64,57.05,67.65,55.13,3.645,4.208,4.356,4.367,68.75,57.74,20.94,0.001,190034.6,9.5,11.59,12.51,-0.15399,-0.563,-0.011,13.21,94,2.626
101,2013-02-06T22:00,2013,37,2200,0,67.71,58.13,68.66,56.94,67.65,54.98,2.961,3.533,3.692,3.694,68.78,57.61,20.82,0.001,190970.8,9.58,11.72,12.67,-0.19836,-0.573,-0.002,13.22,95,2.654
101,2013-02-06T23:00,2013,37,2300,0,67.68,58.07,68.62,56.87,67.6,54.92,2.249,2.823,2.993,2.988,68.75,57.55,20.94,0.001,192506.7,9.61,11.75,12.68,-0.17642,-0.573,0.005,13.22,95,2.654
101,2013-02-07T00:00,2013,38,0,0,67.67,58,68.6,56.82,67.56,54.85,1.705,2.282,2.461,2.45,68.73,57.5,21.01,0.002,193837.8,9.66,11.78,12.72,-0.35554,-0.577,0.011,13.22,95,2.654
101,2013-02-07T01:00,2013,38,100,0,67.61,57.88,68.56,56.68,67.55,54.68,1.183,1.776,1.952,1.942,68.69,57.38,20.98,0.001,195307.8,9.73,11.88,12.87,-0.30439,-0.593,0.01,13.23,96,2.682
101,2013-02-07T02:00,2013,38,200,0,67.57,57.77,68.54,56.57,67.5,54.54,0.643,1.25,1.428,1.417,68.65,57.25,20.9,0.001,196007.8,9.8,11.97,12.96,-0.25702,-0.606,0.012,13.24,97,2.709
101,2013-02-07T03:00,2013,38,300,0,67.53,57.64,68.5,56.43,67.46,54.39,0.161,0.78,0.956,0.937,68.62,57.13,20.92,0.001,197919.3,9.89,12.07,13.07,-0.2187,-0.619,0.018,13.24,97,2.709
101,2013-02-07T04:00,2013,38,400,0,67.48,57.49,68.45,56.28,67.44,54.23,-0.363,0.27,0.445,0.427,68.57,57,20.97,0.001,200252,9.98,12.17,13.21,-0.18071,-0.633,0.018,13.24,99,2.765
101,2013-02-07T05:00,2013,38,500,0,67.45,57.43,68.43,56.18,67.42,54.1,-0.917,-0.269,-0.095,-0.121,68.55,56.9,20.94,0.001,201267.7,10.02,12.25,13.32,-0.21324,-0.649,0.026,13.25,99,2.765
101,2013-02-07T06:00,2013,38,600,0,67.43,57.29,68.41,56.02,67.37,53.93,-1.425,-0.763,-0.592,-0.62,68.52,56.75,20.77,0,201787.7,10.14,12.39,13.45,-0.08113,-0.661,0.029,13.25,99,2.765
101,2013-02-07T07:00,2013,38,700,0,67.38,57.19,68.38,55.88,67.32,53.77,-1.928,-1.257,-1.08,-1.11,68.48,56.62,20.64,0,202039.3,10.2,12.5,13.55,-0.04998,-0.671,0.031,13.26,99,2.765
101,2013-02-07T08:00,2013,38,800,0,67.35,57.28,68.34,56,67.3,53.91,-2.27,-1.601,-1.423,-1.458,68.45,56.76,20.96,0.001,202697.9,10.06,12.35,13.4,-0.29733,-0.668,0.035,13.26,98,2.737
101,2013-02-07T09:00,2013,38,900,0,67.37,57.47,68.35,56.21,67.31,54.11,-2.003,-1.346,-1.173,-1.211,68.48,56.98,20.89,0.001,198801.3,9.9,12.14,13.2,-0.31222,-0.657,0.038,13.26,98,2.737
101,2013-02-07T10:00,2013,38,1000,0,67.4,57.6,68.37,56.36,67.32,54.19,-1.058,-0.424,-0.268,-0.302,68.5,57.13,20.69,0.001,195173.2,9.8,12.01,13.13,-0.15484,-0.634,0.034,13.26,94,2.626
101,2013-02-07T11:00,2013,38,1100,0,67.45,57.8,68.42,56.61,67.37,54.4,0.195,0.8,0.935,0.903,68.54,57.33,20.67,0,192159.7,9.64,11.81,12.97,-0.07796,-0.605,0.032,13.26,94,2.626
101,2013-02-07T12:00,2013,38,1200,0,67.46,58,68.42,56.89,67.38,54.65,1.946,2.486,2.625,2.572,68.54,57.57,20.7,0,188465.4,9.46,11.53,12.73,-0.06315,-0.539,0.054,13.26,91,2.542
101,2013-02-07T13:00,2013,38,1300,0,67.46,58.14,68.42,57.07,67.42,54.83,3.558,4.093,4.191,4.171,68.55,57.73,20.77,0.001,186613.1,9.33,11.36,12.59,-0.27987,-0.534,0.019,13.26,91,2.542
101,2013-02-07T14:00,2013,38,1400,0,67.5,58.26,68.46,57.19,67.44,55,4.713,5.245,5.326,5.318,68.58,57.86,20.83,0.001,185379.5,9.24,11.27,12.44,-0.2204,-0.532,0.008,13.25,90,2.514
101,2013-02-07T15:00,2013,38,1500,0,67.57,58.32,68.52,57.23,67.48,55.09,5.255,5.791,5.865,5.876,68.64,57.91,20.98,0.001,186510.3,9.24,11.29,12.39,-0.13442,-0.536,-0.011,13.25,90,2.514
101,2013-02-07T16:00,2013,38,1600,0,67.63,58.35,68.57,57.23,67.54,55.08,5.259,5.79,5.883,5.892,68.67,57.91,20.94,0.001,187101.9,9.28,11.34,12.47,-0.31219,-0.531,-0.009,13.24,91,2.542
101,2013-02-07T17:00,2013,38,1700,0,67.67,58.33,68.61,57.2,67.58,55.06,4.933,5.467,5.574,5.585,68.73,57.87,20.84,0.001,187205.8,9.34,11.41,12.51,-0.11601,-0.534,-0.011,13.24,91,2.542
101,2013-02-07T18:00,2013,38,1800,0,67.67,58.28,68.62,57.14,67.59,55.05,4.528,5.06,5.189,5.194,68.75,57.85,20.72,0,186864.1,9.39,11.48,12.53,-0.04537,-0.531,-0.005,13.24,90,2.514
101,2013-02-07T19:00,2013,38,1900,0,67.67,58.26,68.61,57.12,67.58,55.08,4.126,4.661,4.799,4.81,68.71,57.84,21.02,0.001,189620.8,9.41,11.49,12.5,-0.13153,-0.535,-0.011,13.23,92,2.57
101,2013-02-07T20:00,2013,38,2000,0,67.69,58.22,68.64,57.09,67.61,55.09,3.657,4.184,4.346,4.349,68.75,57.79,20.96,0.001,189797.1,9.47,11.55,12.52,-0.25868,-0.527,-0.003,13.23,93,2.598
101,2013-02-07T21:00,2013,38,2100,0,67.67,58.19,68.63,57.03,67.57,55.12,3.246,3.787,3.938,3.935,68.71,57.73,21,0.001,190128,9.49,11.6,12.45,-0.32951,-0.541,0.004,13.23,92,2.57
101,2013-02-07T22:00,2013,38,2200,0,67.66,58.11,68.62,56.93,67.56,55.13,2.817,3.384,3.51,3.505,68.69,57.65,20.81,0.001,189224.3,9.55,11.69,12.43,-0.19265,-0.567,0.004,13.23,93,2.598
101,2013-02-07T23:00,2013,38,2300,0,67.6,58.03,68.56,56.89,67.51,55.03,2.431,2.996,3.136,3.126,68.66,57.59,20.98,0.001,191013.3,9.57,11.66,12.48,-0.22152,-0.565,0.009,13.24,93,2.598
101,2013-02-08T00:00,2013,39,0,0,67.63,58.05,68.57,56.93,67.56,54.94,2.206,2.747,2.932,2.918,68.67,57.62,20.97,0.001,191523.8,9.57,11.63,12.62,-0.1842,-0.541,0.014,13.24,94,2.626
101,2013-02-08T01:00,2013,39,100,0,67.58,58.01,68.54,56.87,67.51,54.97,2.006,2.568,2.729,2.721,68.65,57.56,20.99,0.001,191482.3,9.57,11.67,12.54,-0.16332,-0.562,0.008,13.24,93,2.598
101,2013-02-08T02:00,2013,39,200,0,67.59,58.01,68.55,56.86,67.52,54.95,1.792,2.359,2.524,2.507,68.65,57.56,20.94,0.001,191478.6,9.59,11.7,12.57,-0.26518,-0.567,0.016,13.24,94,2.626
101,2013-02-08T03:00,2013,39,300,0,67.59,58.01,68.55,56.85,67.53,54.89,1.7,2.251,2.439,2.418,68.65,57.54,20.94,0.004,191789,9.57,11.7,12.64,-0.94226,-0.552,0.02,13.24,94,2.626
101,2013-02-08T04:00,2013,39,400,0,67.58,57.99,68.55,56.8,67.52,54.88,1.61,2.169,2.344,2.32,68.65,57.53,20.9,0.001,191760.3,9.59,11.75,12.64,-0.22867,-0.558,0.024,13.24,94,2.626
101,2013-02-08T05:00,2013,39,500,0,67.58,58,68.54,56.83,67.51,54.9,1.502,2.066,2.242,2.229,68.64,57.54,20.95,0.001,191775.2,9.58,11.71,12.61,-0.31943,-0.564,0.013,13.24,94,2.626
101,2013-02-08T06:00,2013,39,600,0,67.59,58.01,68.55,56.84,67.51,54.88,1.542,2.098,2.279,2.253,68.64,57.55,20.8,0.001,190525.8,9.57,11.71,12.63,-0.11703,-0.555,0.026,13.24,93,2.598
101,2013-02-08T07:00,2013,39,700,0,67.58,58.03,68.54,56.86,67.51,54.89,1.627,2.185,2.36,2.335,68.65,57.55,20.71,0.001,189270,9.55,11.68,12.61,-0.11824,-0.559,0.025,13.24,93,2.598
