id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-02-08T08:00,2013,39,800,0,67.57,58.04,68.53,56.86,67.48,54.95,1.687,2.248,2.41,2.376,68.63,57.57,20.78,0,189308.3,9.52,11.67,12.54,-0.09272,-0.56,0.034,13.24,93,2.598
101,2013-02-08T09:00,2013,39,900,0,67.56,58.06,68.53,56.87,67.47,54.96,1.807,2.366,2.522,2.488,68.63,57.59,20.78,0.002,188967.4,9.51,11.67,12.51,-0.31082,-0.559,0.034,13.24,93,2.598
101,2013-02-08T10:00,2013,39,1000,0,67.58,58.08,68.54,56.88,67.49,54.96,1.958,2.518,2.669,2.638,68.64,57.6,20.7,0.001,188410.7,9.5,11.67,12.54,-0.17913,-0.56,0.031,13.25,92,2.57
101,2013-02-08T11:00,2013,39,1100,0,67.57,58.07,68.54,56.88,67.49,54.93,2.172,2.723,2.883,2.858,68.64,57.6,20.66,0.001,188187.1,9.5,11.66,12.56,-0.25333,-0.551,0.025,13.25,93,2.598
101,2013-02-08T12:00,2013,39,1200,0,67.6,58.19,68.57,57,67.53,55.07,2.42,2.952,3.124,3.086,68.66,57.7,20.67,0.001,186618.3,9.41,11.56,12.46,-0.19117,-0.532,0.037,13.24,92,2.57
101,2013-02-08T13:00,2013,39,1300,0,67.61,58.24,68.57,57.07,67.52,55.15,2.813,3.336,3.506,3.474,68.66,57.78,20.74,0,186190.2,9.37,11.5,12.38,-0.06307,-0.523,0.032,13.24,92,2.57
101,2013-02-08T14:00,2013,39,1400,0,67.61,58.19,68.56,57.02,67.52,55.07,3.093,3.612,3.781,3.759,68.65,57.71,20.83,0.002,187956.6,9.42,11.54,12.46,-0.33907,-0.519,0.022,13.24,93,2.598
101,2013-02-08T15:00,2013,39,1500,0,67.62,58.07,68.57,56.91,67.53,54.99,2.877,3.393,3.568,3.55,68.66,57.6,20.9,0.001,190501.8,9.54,11.66,12.54,-0.2577,-0.516,0.018,13.24,94,2.626
101,2013-02-08T16:00,2013,39,1600,0,67.6,57.96,68.55,56.8,67.51,54.84,2.504,3.018,3.212,3.194,68.65,57.47,20.68,0.001,190157.9,9.64,11.75,12.67,-0.1346,-0.514,0.018,13.24,94,2.626
101,2013-02-08T17:00,2013,39,1700,0,67.59,57.88,68.55,56.72,67.5,54.94,1.966,2.47,2.69,2.657,68.65,57.45,20.68,0.001,190430.9,9.7,11.83,12.57,-0.18601,-0.504,0.033,13.24,95,2.654
101,2013-02-08T18:00,2013,39,1800,0,67.57,57.94,68.54,56.74,67.49,55.1,1.513,2.026,2.246,2.219,68.63,57.52,20.74,0,189410.2,9.63,11.8,12.39,-0.05697,-0.513,0.027,13.24,95,2.654
101,2013-02-08T19:00,2013,39,1900,0,67.56,58.09,68.52,56.8,67.47,55.27,1.306,1.806,2.043,2.007,68.62,57.66,21.01,0.002,189399.3,9.47,11.71,12.2,-0.28597,-0.499,0.036,13.25,94,2.626
101,2013-02-08T20:00,2013,39,2000,0,67.55,58.15,68.51,56.78,67.46,55.36,1.05,1.566,1.795,1.765,68.61,57.7,21,0.001,188379.5,9.4,11.73,12.1,-0.198,-0.516,0.03,13.25,94,2.626
101,2013-02-08T21:00,2013,39,2100,0,67.52,58.14,68.48,56.79,67.44,55.38,0.751,1.261,1.504,1.474,68.58,57.71,20.94,0.001,187391.8,9.37,11.7,12.07,-0.15072,-0.51,0.03,13.25,94,2.626
101,2013-02-08T22:00,2013,39,2200,0,67.52,58.35,68.49,56.89,67.45,55.56,0.461,0.996,1.219,1.18,68.59,57.89,20.82,0.002,183642.5,9.16,11.6,11.9,-0.34789,-0.535,0.038,13.25,92,2.57
101,2013-02-08T23:00,2013,39,2300,0,67.5,58.52,68.47,57.07,67.43,55.68,0.157,0.702,0.919,0.888,68.57,58.05,20.96,0.002,181857.3,8.98,11.4,11.75,-0.3238,-0.545,0.031,13.25,90,2.514
101,2013-02-09T00:00,2013,40,0,0,67.56,59.14,68.53,57.7,67.46,56.34,-0.013,0.528,0.752,0.702,68.63,58.7,20.95,0.002,171819.7,8.42,10.83,11.12,-0.37412,-0.541,0.05,13.26,86,2.402
101,2013-02-09T01:00,2013,40,100,0,67.46,59.1,68.42,57.62,67.37,56.41,0.068,0.62,0.828,0.775,68.52,58.68,20.99,0.001,170724.4,8.35,10.8,10.96,-0.28272,-0.551,0.053,13.26,85,2.374
101,2013-02-09T02:00,2013,40,200,0,67.52,59.16,68.48,57.72,67.43,56.46,0.205,0.761,0.96,0.916,68.59,58.76,20.92,0.001,170047.3,8.36,10.77,10.97,-0.13178,-0.556,0.044,13.26,85,2.374
101,2013-02-09T03:00,2013,40,300,0,67.55,59.34,68.52,57.97,67.46,57.07,0.469,1.034,1.219,1.18,68.63,59.13,21.02,0.001,165533.6,8.22,10.55,10.39,-0.20312,-0.564,0.039,13.26,82,2.291
101,2013-02-09T04:00,2013,40,400,0,67.53,59.39,68.48,58.17,67.45,57.42,0.794,1.354,1.531,1.499,68.59,59.33,21.07,0.002,162060.8,8.14,10.32,10.02,-0.32622,-0.56,0.032,13.26,80,2.235
101,2013-02-09T05:00,2013,40,500,0,67.55,59.27,68.51,58.03,67.45,57.24,1.005,1.553,1.737,1.691,68.61,59.2,20.97,0.001,164132.3,8.29,10.48,10.21,-0.19256,-0.548,0.046,13.26,81,2.263
101,2013-02-09T06:00,2013,40,600,0,67.5,59.12,68.45,57.86,67.44,57.04,1.143,1.692,1.868,1.825,68.56,59,20.8,0.001,165023.9,8.38,10.59,10.4,-0.12098,-0.549,0.043,13.26,82,2.291
101,2013-02-09T07:00,2013,40,700,0,67.5,58.99,68.44,57.75,67.42,56.89,1.217,1.781,1.938,1.911,68.56,58.87,20.8,0,166978.1,8.51,10.7,10.53,-0.06216,-0.564,0.027,13.26,83,2.318
101,2013-02-09T08:00,2013,40,800,0,67.48,58.76,68.44,57.51,67.41,56.53,1.209,1.764,1.928,1.891,68.56,58.59,20.61,0.001,169914.2,8.72,10.92,10.88,-0.25474,-0.555,0.037,13.26,84,2.346
101,2013-02-09T09:00,2013,40,900,0,67.45,58.67,68.4,57.37,67.37,56.37,1.262,1.787,1.973,1.926,68.51,58.45,20.56,0,171050.8,8.78,11.03,11,-0.08201,-0.525,0.047,13.26,85,2.374
101,2013-02-09T10:00,2013,40,1000,0,67.44,58.44,68.38,57.13,67.33,56.03,1.159,1.715,1.866,1.859,68.48,58.18,20.61,0.002,175566.5,9,11.24,11.3,-0.38922,-0.555,0.007,13.26,87,2.43
101,2013-02-09T11:00,2013,40,1100,0,67.46,58.53,68.42,57.15,67.36,56.08,1.068,1.623,1.777,1.755,68.52,58.24,20.83,0.003,177110.1,8.94,11.27,11.28,-0.70559,-0.555,0.022,13.27,88,2.458
101,2013-02-09T12:00,2013,40,1200,0,67.46,58.47,68.4,57.11,67.36,55.97,1.113,1.655,1.819,1.796,68.52,58.19,20.81,0.001,177960.8,8.99,11.3,11.39,-0.11556,-0.542,0.022,13.26,88,2.458
101,2013-02-09T13:00,2013,40,1300,0,67.45,58.37,68.39,57.07,67.34,55.67,1.327,1.885,2.025,2.018,68.5,58.03,20.84,0.001,180423.1,9.07,11.32,11.67,-0.11796,-0.558,0.008,13.26,90,2.514
101,2013-02-09T14:00,2013,40,1400,0,67.45,58.39,68.39,57.14,67.38,55.61,1.798,2.348,2.485,2.475,68.51,58.04,20.95,0.001,181555.5,9.07,11.25,11.77,-0.18737,-0.55,0.009,13.26,89,2.486
101,2013-02-09T15:00,2013,40,1500,0,67.46,58.28,68.41,57.11,67.38,55.48,2.184,2.724,2.856,2.848,68.52,57.93,20.93,0.001,183024.7,9.18,11.3,11.9,-0.12362,-0.54,0.008,13.26,91,2.542
101,2013-02-09T16:00,2013,40,1600,0,67.45,58.17,68.4,57.02,67.38,55.29,2.422,2.957,3.095,3.079,68.52,57.81,20.86,0.001,184488.6,9.28,11.38,12.09,-0.28646,-0.534,0.015,13.26,91,2.542
101,2013-02-09T17:00,2013,40,1700,0,67.45,58.03,68.41,56.87,67.41,55.14,2.392,2.93,3.065,3.072,68.53,57.66,20.85,0.001,187041.3,9.41,11.54,12.27,-0.18998,-0.538,-0.007,13.26,93,2.598
101,2013-02-09T18:00,2013,40,1800,0,67.45,57.86,68.41,56.69,67.38,54.82,2.195,2.739,2.884,2.874,68.53,57.45,20.67,0.001,189074.3,9.59,11.72,12.56,-0.2789,-0.544,0.01,13.25,93,2.598
101,2013-02-09T19:00,2013,40,1900,0,67.44,57.77,68.4,56.62,67.37,54.73,1.904,2.46,2.6,2.595,68.51,57.37,21.04,0.001,193682.5,9.67,11.78,12.64,-0.11262,-0.556,0.005,13.25,95,2.654
101,2013-02-09T20:00,2013,40,2000,0,67.44,57.67,68.41,56.54,67.35,54.62,1.58,2.137,2.286,2.266,68.52,57.29,20.91,0,194032.6,9.77,11.86,12.73,-0.08748,-0.557,0.02,13.25,96,2.682
101,2013-02-09T21:00,2013,40,2100,0,67.41,57.53,68.36,56.4,67.32,54.47,1.291,1.837,2.002,1.973,68.47,57.15,20.91,0.002,195824.4,9.88,11.95,12.85,-0.30963,-0.546,0.029,13.26,96,2.682
101,2013-02-09T22:00,2013,40,2200,0,67.41,57.49,68.37,56.38,67.32,54.36,1.001,1.572,1.719,1.701,68.48,57.11,20.93,0.001,197082,9.92,11.99,12.96,-0.17935,-0.572,0.018,13.26,96,2.682
101,2013-02-09T23:00,2013,40,2300,0,67.4,57.46,68.36,56.34,67.3,54.29,0.688,1.276,1.415,1.386,68.48,57.06,20.8,0.001,196403.2,9.94,12.02,13.01,-0.3085,-0.588,0.029,13.26,96,2.682
101,2013-02-10T00:00,2013,41,0,0,67.37,57.4,68.33,56.3,67.26,54.22,0.566,1.171,1.297,1.274,68.45,57.03,20.91,0.001,197872,9.97,12.02,13.05,-0.29738,-0.605,0.023,13.26,97,2.709
101,2013-02-10T01:00,2013,41,100,0,67.36,57.3,68.32,56.17,67.27,54.09,0.352,0.963,1.086,1.062,68.47,56.91,20.94,0.001,200114,10.06,12.15,13.18,-0.22911,-0.61,0.024,13.27,98,2.737
101,2013-02-10T02:00,2013,41,200,0,67.36,57.22,68.33,56.04,67.26,53.96,0.113,0.721,0.851,0.824,68.47,56.82,20.72,0.001,199871.8,10.14,12.29,13.3,-0.21259,-0.608,0.027,13.27,98,2.737
101,2013-02-10T03:00,2013,41,300,0,67.33,57.11,68.34,55.98,67.28,53.81,-0.076,0.536,0.666,0.621,68.49,56.71,20.67,0,201248.9,10.22,12.36,13.47,-0.1004,-0.612,0.045,13.27,98,2.737
101,2013-02-10T04:00,2013,41,400,0,67.35,57.06,68.35,55.94,67.29,53.72,-0.409,0.225,0.343,0.308,68.52,56.66,20.69,0.002,202672.6,10.29,12.41,13.57,-0.43411,-0.634,0.034,13.28,99,2.765
101,2013-02-10T05:00,2013,41,500,0,67.36,57.02,68.35,55.87,67.29,53.63,-0.633,0.004,0.123,0.087,68.52,56.61,20.59,0.001,202837.8,10.34,12.48,13.66,-0.23611,-0.637,0.036,13.28,98,2.737
101,2013-02-10T06:00,2013,41,600,0,67.35,56.92,68.35,55.78,67.28,53.51,-1.044,-0.399,-0.273,-0.323,68.53,56.5,20.48,0.001,203356.9,10.42,12.57,13.77,-0.14615,-0.645,0.05,13.28,99,2.765
101,2013-02-10T07:00,2013,41,700,0,67.32,57.02,68.31,55.88,67.22,53.65,-1.26,-0.619,-0.487,-0.538,68.48,56.62,20.65,0,202360.1,10.3,12.43,13.56,0,-0.642,0.051,13.28,99,2.765
101,2013-02-10T08:00,2013,41,800,0,67.34,57,68.33,55.87,67.24,53.6,-1.402,-0.755,-0.628,-0.678,68.51,56.61,20.62,0.001,202884.5,10.34,12.46,13.64,-0.17347,-0.647,0.05,13.29,98,2.737
101,2013-02-10T09:00,2013,41,900,0,67.34,57.32,68.35,56.22,67.26,53.97,-1.193,-0.547,-0.434,-0.477,68.52,56.97,20.66,0.002,197670.6,10.02,12.13,13.29,-0.3841,-0.646,0.043,13.29,96,2.682
101,2013-02-10T10:00,2013,41,1000,0,67.34,57.54,68.33,56.48,67.27,54.32,-0.602,0.006,0.13,0.09,68.51,57.23,21,0.001,196143.1,9.8,11.84,12.95,-0.13967,-0.608,0.039,13.29,94,2.626
101,2013-02-10T11:00,2013,41,1100,0,67.43,57.95,68.42,56.94,67.35,54.79,0.345,0.937,1.049,1.019,68.56,57.66,21.01,0.001,190190.3,9.48,11.48,12.56,-0.31826,-0.592,0.03,13.28,92,2.57
101,2013-02-10T12:00,2013,41,1200,0,67.5,58.31,68.46,57.34,67.42,55.22,1.527,2.077,2.199,2.162,68.6,58.04,20.98,0.001,184146.9,9.2,11.12,12.2,-0.1556,-0.55,0.037,13.28,89,2.486
101,2013-02-10T13:00,2013,41,1300,0,67.55,58.56,68.51,57.64,67.48,55.55,2.712,3.244,3.361,3.347,68.63,58.31,21.02,0.001,180398.2,8.98,10.86,11.93,-0.21097,-0.532,0.015,13.27,87,2.43
101,2013-02-10T14:00,2013,41,1400,0,67.54,58.73,68.48,57.82,67.46,55.77,3.784,4.286,4.417,4.399,68.61,58.47,20.97,0.001,176495.1,8.81,10.66,11.7,-0.12808,-0.503,0.018,13.26,85,2.374
101,2013-02-10T15:00,2013,41,1500,0,67.62,58.91,68.56,57.96,67.54,55.93,4.588,5.078,5.219,5.208,68.67,58.61,20.85,0.002,174017.1,8.71,10.59,11.61,-0.355,-0.49,0.011,13.25,85,2.374
101,2013-02-10T16:00,2013,41,1600,0,67.68,58.96,68.61,58.01,67.6,56.01,5.188,5.652,5.817,5.796,68.73,58.64,20.87,0.002,174267.2,8.72,10.61,11.59,-0.38794,-0.464,0.021,13.24,84,2.346
101,2013-02-10T17:00,2013,41,1700,0,67.75,58.85,68.67,57.91,67.66,55.94,5.434,5.917,6.068,6.065,68.78,58.54,20.73,0.002,175681,8.9,10.76,11.73,-0.38105,-0.483,0.003,13.24,85,2.374
101,2013-02-10T18:00,2013,41,1800,0,67.75,58.6,68.65,57.6,67.65,55.69,5.346,5.842,5.993,5.984,68.76,58.26,20.78,0.001,180514,9.15,11.05,11.96,-0.26963,-0.496,0.008,13.22,88,2.458
101,2013-02-10T19:00,2013,41,1900,0,67.79,58.52,68.69,57.51,67.69,55.61,5.14,5.632,5.796,5.779,68.79,58.17,20.91,0.002,183645.5,9.27,11.18,12.07,-0.35145,-0.493,0.017,13.22,89,2.486
101,2013-02-10T20:00,2013,41,2000,0,67.79,58.42,68.7,57.4,67.69,55.53,4.82,5.323,5.487,5.478,68.8,58.06,20.97,0.001,185906.4,9.36,11.3,12.16,-0.13573,-0.503,0.009,13.22,90,2.514
101,2013-02-10T21:00,2013,41,2100,0,67.8,58.31,68.7,57.27,67.71,55.38,4.424,4.932,5.106,5.09,68.81,57.94,20.94,0,187957.9,9.48,11.43,12.33,-0.021,-0.508,0.017,13.22,92,2.57
101,2013-02-10T22:00,2013,41,2200,0,67.76,58.31,68.69,57.29,67.69,55.4,4.082,4.603,4.77,4.759,68.79,57.95,20.95,0.001,187411.6,9.45,11.4,12.29,-0.22235,-0.521,0.012,13.22,90,2.514
101,2013-02-10T23:00,2013,41,2300,0,67.79,58.43,68.72,57.46,67.71,55.57,3.862,4.389,4.559,4.544,68.82,58.12,20.97,0.002,185520.4,9.36,11.26,12.14,-0.31537,-0.527,0.015,13.22,90,2.514
101,2013-02-11T00:00,2013,42,0,0,67.78,58.49,68.72,57.49,67.72,55.62,3.818,4.343,4.515,4.496,68.82,58.17,21.03,0.001,185238.6,9.29,11.23,12.09,-0.15811,-0.525,0.018,13.22,90,2.514
101,2013-02-11T01:00,2013,42,100,0,67.77,58.47,68.68,57.47,67.68,55.6,3.81,4.336,4.508,4.489,68.79,58.16,20.95,0.001,184322.1,9.29,11.21,12.08,-0.25029,-0.526,0.019,13.22,90,2.514
101,2013-02-11T02:00,2013,42,200,0,67.77,58.45,68.72,57.46,67.71,55.6,3.8,4.317,4.493,4.473,68.82,58.13,21.03,0.001,185701.4,9.33,11.25,12.11,-0.15167,-0.517,0.02,13.22,90,2.514
101,2013-02-11T03:00,2013,42,300,0,67.8,58.49,68.72,57.53,67.72,55.66,3.876,4.401,4.572,4.55,68.82,58.19,20.99,0.002,184596.5,9.31,11.19,12.06,-0.43702,-0.525,0.022,13.22,90,2.514
101,2013-02-11T04:00,2013,42,400,0,67.81,58.66,68.76,57.71,67.74,55.78,3.966,4.485,4.657,4.635,68.84,58.35,21.01,0.002,182429.7,9.15,11.05,11.96,-0.33768,-0.519,0.022,13.22,88,2.458
101,2013-02-11T05:00,2013,42,500,0,67.81,58.65,68.75,57.71,67.74,55.76,4.124,4.638,4.813,4.794,68.83,58.34,20.87,0.001,181409.9,9.16,11.04,11.98,-0.19148,-0.514,0.019,13.22,89,2.486
101,2013-02-11T06:00,2013,42,600,0,67.83,58.67,68.76,57.7,67.76,55.75,4.257,4.768,4.943,4.917,68.85,58.32,20.67,0.001,179955.1,9.17,11.06,12.01,-0.21454,-0.511,0.026,13.22,87,2.43
101,2013-02-11T07:00,2013,42,700,0,67.81,58.7,68.76,57.74,67.74,55.82,4.406,4.922,5.09,5.074,68.83,58.36,20.66,0.001,178795.8,9.11,11.02,11.92,-0.2379,-0.516,0.016,13.22,87,2.43
101,2013-02-11T08:00,2013,42,800,0,67.83,58.76,68.75,57.82,67.74,56,4.577,5.07,5.259,5.233,68.84,58.46,20.9,0.002,179219.6,9.08,10.93,11.74,-0.33365,-0.493,0.025,13.22,88,2.458
101,2013-02-11T09:00,2013,42,900,0,67.87,58.85,68.77,57.96,67.73,56.21,4.785,5.28,5.458,5.414,68.86,58.59,21,0.001,177824.5,9.01,10.81,11.52,-0.13525,-0.494,0.043,13.22,87,2.43
101,2013-02-11T10:00,2013,42,1000,0,67.9,59.04,68.79,58.13,67.77,56.37,5.085,5.577,5.752,5.702,68.87,58.76,20.87,0.002,174301.6,8.86,10.66,11.4,-0.29417,-0.492,0.051,13.22,86,2.402
101,2013-02-11T11:00,2013,42,1100,0,67.89,59.12,68.79,58.22,67.77,56.48,5.446,5.928,6.105,6.051,68.87,58.84,20.82,0.001,172214.3,8.78,10.57,11.29,-0.20368,-0.482,0.054,13.21,84,2.346
101,2013-02-11T12:00,2013,42,1200,0,67.87,59.2,68.8,58.31,67.77,56.52,5.794,6.274,6.448,6.392,68.86,58.9,20.68,0.001,169885.9,8.67,10.5,11.25,-0.22671,-0.48,0.055,13.21,84,2.346
101,2013-02-11T13:00,2013,42,1300,0,67.87,59.2,68.8,58.33,67.77,56.45,6.119,6.599,6.766,6.712,68.85,58.88,20.65,0.001,169842.9,8.66,10.47,11.32,-0.12982,-0.48,0.053,13.21,84,2.346
101,2013-02-11T14:00,2013,42,1400,0,67.91,59.36,68.82,58.4,67.82,56.63,6.477,6.946,7.124,7.098,68.88,59.02,20.81,0.002,169580.7,8.54,10.43,11.2,-0.41174,-0.469,0.026,13.2,84,2.346
101,2013-02-11T15:00,2013,42,1500,0,67.94,59.52,68.84,58.48,67.87,56.75,6.867,7.305,7.51,7.493,68.91,59.12,20.97,0.001,169306.2,8.42,10.36,11.12,-0.14975,-0.437,0.017,13.2,84,2.346
101,2013-02-11T16:00,2013,42,1600,0,68,59.54,68.88,58.53,67.91,56.83,7.164,7.597,7.808,7.793,68.96,59.16,20.92,0.002,168812.6,8.46,10.34,11.08,-0.38553,-0.433,0.015,13.19,84,2.346
101,2013-02-11T17:00,2013,42,1700,0,68.01,59.58,68.9,58.57,67.93,56.88,7.414,7.844,8.06,8.05,68.98,59.18,20.87,0.002,168025.6,8.44,10.33,11.06,-0.28022,-0.43,0.011,13.19,84,2.346
101,2013-02-11T18:00,2013,42,1800,0,68.02,59.57,68.92,58.55,67.97,56.82,7.605,8.04,8.25,8.24,69,59.15,20.64,0.002,166960.7,8.45,10.37,11.14,-0.26279,-0.431,0.007,13.19,83,2.318
101,2013-02-11T19:00,2013,42,1900,0,68.03,59.68,68.97,58.64,68.01,56.94,7.772,8.19,8.42,8.41,69.01,59.24,20.76,0.002,166783.9,8.35,10.32,11.07,-0.39298,-0.42,0.011,13.18,83,2.318
101,2013-02-11T20:00,2013,42,2000,0,68.06,59.7,68.99,58.69,68.02,57.02,7.926,8.34,8.57,8.56,69.01,59.26,20.86,0.001,167122.2,8.36,10.3,11.01,-0.21182,-0.415,0.006,13.18,84,2.346
101,2013-02-11T21:00,2013,42,2100,0,68.1,59.7,69,58.7,68.02,57.04,8.03,8.45,8.68,8.67,69.01,59.27,20.99,0.002,168276.7,8.4,10.3,10.98,-0.35914,-0.421,0.009,13.18,83,2.318
101,2013-02-11T22:00,2013,42,2200,0,68.12,59.65,69.01,58.62,68.04,56.99,8.11,8.52,8.76,8.75,69.03,59.22,20.82,0.001,168103.6,8.47,10.39,11.04,-0.19454,-0.414,0.014,13.18,84,2.346
101,2013-02-11T23:00,2013,42,2300,0,68.1,59.63,68.99,58.54,68.02,56.95,8.12,8.55,8.78,8.77,69.01,59.17,20.77,0.002,168242.8,8.47,10.45,11.07,-0.34377,-0.423,0.007,13.18,84,2.346
101,2013-02-12T00:00,2013,43,0,0,68.08,59.53,68.96,58.46,68,56.86,8.04,8.49,8.7,8.69,69.01,59.08,20.94,0.002,170658.5,8.54,10.49,11.14,-0.36945,-0.443,0.012,13.18,85,2.374
101,2013-02-12T01:00,2013,43,100,0,68.07,59.43,68.96,58.35,68.02,56.74,7.911,8.37,8.57,8.56,69.01,58.97,20.91,0.001,172437.9,8.64,10.62,11.28,-0.18433,-0.455,0.009,13.18,87,2.43
101,2013-02-12T02:00,2013,43,200,0,68.03,59.33,68.9,58.26,67.96,56.65,7.658,8.14,8.32,8.32,69,58.89,21,0.002,173804.9,8.7,10.64,11.3,-0.42614,-0.48,0,13.18,87,2.43
101,2013-02-12T03:00,2013,43,300,0,68.03,59.29,68.92,58.21,67.97,56.58,7.444,7.925,8.11,8.1,69.01,58.84,20.87,0.001,173920.9,8.74,10.71,11.4,-0.28499,-0.481,0.006,13.18,86,2.402
101,2013-02-12T04:00,2013,43,400,0,68.02,59.25,68.89,58.17,67.93,56.53,7.276,7.758,7.942,7.932,69,58.8,20.82,0.002,173735.2,8.77,10.73,11.4,-0.32167,-0.482,0.009,13.18,87,2.43
101,2013-02-12T05:00,2013,43,500,0,68.01,59.26,68.86,58.2,67.9,56.55,7.163,7.65,7.826,7.82,68.98,58.82,20.92,0.001,173785.5,8.75,10.67,11.35,-0.28865,-0.487,0.006,13.18,87,2.43
101,2013-02-12T06:00,2013,43,600,0,68.02,59.25,68.88,58.16,67.92,56.51,7.108,7.591,7.771,7.759,69,58.81,20.7,0.002,172772.1,8.77,10.72,11.41,-0.45743,-0.483,0.012,13.18,86,2.402
101,2013-02-12T07:00,2013,43,700,0,68.01,59.25,68.86,58.17,67.9,56.48,7.09,7.57,7.753,7.742,68.98,58.8,20.65,0.001,172210.8,8.76,10.69,11.42,-0.13956,-0.48,0.01,13.18,86,2.402
101,2013-02-12T08:00,2013,43,800,0,68,59.27,68.86,58.2,67.89,56.5,7.081,7.572,7.745,7.741,68.96,58.83,20.82,0,173070.8,8.73,10.65,11.39,-0.06225,-0.491,0.004,13.18,86,2.402
101,2013-02-12T09:00,2013,43,900,0,67.98,59.31,68.83,58.24,67.88,56.6,7.08,7.574,7.738,7.735,68.95,58.88,20.92,0.001,172631.4,8.68,10.6,11.29,-0.13931,-0.493,0.003,13.18,86,2.402
101,2013-02-12T10:00,2013,43,1000,0,68,59.45,68.83,58.37,67.89,56.76,7.256,7.741,7.905,7.908,68.96,59.02,20.94,0.001,170466.5,8.55,10.46,11.13,-0.23927,-0.485,-0.003,13.18,85,2.374
101,2013-02-12T11:00,2013,43,1100,0,67.98,59.42,68.82,58.38,67.88,56.77,7.484,7.94,8.12,8.12,68.93,59.01,20.94,0.002,170282.2,8.56,10.44,11.11,-0.29274,-0.456,0.002,13.19,85,2.374
101,2013-02-12T12:00,2013,43,1200,0,68.01,59.43,68.84,58.37,67.9,56.78,7.566,8.04,8.2,8.21,68.96,59,20.93,0.003,170538.8,8.58,10.47,11.12,-0.52712,-0.47,-0.004,13.18,85,2.374
101,2013-02-12T13:00,2013,43,1300,0,68.02,59.46,68.85,58.39,67.9,56.83,7.707,8.16,8.34,8.34,68.98,59.03,20.94,0.001,170118.6,8.56,10.46,11.07,-0.23422,-0.458,0.002,13.18,85,2.374
101,2013-02-12T14:00,2013,43,1400,0,68.01,59.41,68.85,58.36,67.91,56.79,7.74,8.2,8.38,8.37,68.97,58.98,20.9,0.002,170473.1,8.6,10.49,11.12,-0.42637,-0.459,0.005,13.18,85,2.374
101,2013-02-12T15:00,2013,43,1500,0,68.02,59.43,68.88,58.36,67.93,56.79,7.738,8.19,8.38,8.38,69,59,20.91,0.002,170759.9,8.59,10.51,11.14,-0.45214,-0.456,-0.002,13.18,85,2.374
101,2013-02-12T16:00,2013,43,1600,0,68.03,59.44,68.88,58.38,67.94,56.81,7.73,8.2,8.37,8.37,68.99,59,20.87,0.002,170273.3,8.59,10.5,11.13,-0.3259,-0.469,-0.001,13.18,85,2.374
101,2013-02-12T17:00,2013,43,1700,0,68.01,59.32,68.83,58.26,67.9,56.68,7.669,8.14,8.32,8.32,68.95,58.88,20.81,0.003,171277.5,8.69,10.58,11.22,-0.52903,-0.475,0.001,13.18,86,2.402
101,2013-02-12T18:00,2013,43,1800,0,68.02,59.29,68.88,58.23,67.92,56.59,7.571,8.03,8.22,8.22,68.99,58.84,20.7,0.002,171743.9,8.73,10.65,11.34,-0.37063,-0.462,0.003,13.18,85,2.374
101,2013-02-12T19:00,2013,43,1900,0,68.02,59.24,68.88,58.19,67.92,56.53,7.435,7.894,8.09,8.08,68.99,58.8,20.82,0.002,173525.8,8.78,10.69,11.39,-0.26573,-0.459,0.008,13.18,86,2.402
101,2013-02-12T20:00,2013,43,2000,0,68.02,59.21,68.88,58.15,67.92,56.51,7.32,7.774,7.979,7.966,68.99,58.77,20.79,0.001,173724.7,8.81,10.73,11.41,-0.19214,-0.453,0.013,13.18,86,2.402
101,2013-02-12T21:00,2013,43,2100,0,68.02,59.19,68.87,58.13,67.91,56.47,7.22,7.683,7.883,7.871,68.99,58.74,20.82,0.002,174349.5,8.83,10.74,11.44,-0.29334,-0.463,0.012,13.18,87,2.43
101,2013-02-12T22:00,2013,43,2200,0,68.01,59.17,68.87,58.08,67.91,56.39,7.154,7.615,7.82,7.808,68.98,58.69,20.58,0.001,173183.6,8.84,10.79,11.53,-0.14206,-0.461,0.012,13.18,86,2.402
101,2013-02-12T23:00,2013,43,2300,0,67.99,59.15,68.85,58.1,67.9,56.38,7.036,7.506,7.7,7.69,68.96,58.7,20.72,0,174041.9,8.84,10.75,11.52,-0.06198,-0.47,0.01,13.18,86,2.402
101,2013-02-13T00:00,2013,44,0,0,68,59.16,68.85,58.11,67.9,56.39,6.969,7.422,7.631,7.623,68.97,58.72,20.91,0.003,175661,8.84,10.74,11.51,-0.44493,-0.453,0.007,13.18,87,2.43
101,2013-02-13T01:00,2013,44,100,0,67.99,59.12,68.84,58.04,67.89,56.34,6.904,7.359,7.567,7.561,68.96,58.66,20.91,0.001,176245.7,8.86,10.8,11.54,-0.18522,-0.455,0.006,13.18,88,2.458
101,2013-02-13T02:00,2013,44,200,0,67.95,59.03,68.81,57.94,67.87,56.26,6.757,7.213,7.423,7.411,68.92,58.57,20.96,0.003,177695.4,8.91,10.88,11.61,-0.52632,-0.456,0.012,13.18,88,2.458
101,2013-02-13T03:00,2013,44,300,0,67.93,58.97,68.81,57.88,67.87,56.15,6.587,7.048,7.255,7.24,68.91,58.49,20.93,0.002,178675.7,8.96,10.93,11.72,-0.2908,-0.461,0.014,13.19,88,2.458
101,2013-02-13T04:00,2013,44,400,0,67.93,58.98,68.81,57.9,67.86,56.18,6.477,6.945,7.147,7.137,68.92,58.52,20.99,0.001,178743,8.94,10.91,11.69,-0.25452,-0.467,0.01,13.19,89,2.486
101,2013-02-13T05:00,2013,44,500,0,67.92,58.99,68.8,57.89,67.85,56.16,6.426,6.896,7.094,7.086,68.91,58.52,20.97,0.002,178551.6,8.93,10.91,11.69,-0.28153,-0.47,0.008,13.19,89,2.486
101,2013-02-13T06:00,2013,44,600,0,67.93,58.97,68.81,57.87,67.85,56.11,6.406,6.868,7.071,7.057,68.92,58.49,20.76,0,177426,8.96,10.94,11.75,-0.0191,-0.462,0.013,13.19,88,2.458
101,2013-02-13T07:00,2013,44,700,0,67.91,58.93,68.79,57.88,67.84,56.09,6.417,6.885,7.081,7.071,68.9,58.48,20.82,0.002,177808.1,8.98,10.9,11.75,-0.44906,-0.468,0.01,13.19,88,2.458
101,2013-02-13T08:00,2013,44,800,0,67.91,59,68.78,57.93,67.83,56.15,6.451,6.911,7.114,7.103,68.89,58.55,21,0.001,178337.1,8.91,10.85,11.68,-0.14224,-0.46,0.011,13.19,88,2.458
101,2013-02-13T09:00,2013,44,900,0,67.91,59.06,68.79,57.98,67.84,56.25,6.521,6.992,7.183,7.176,68.89,58.61,20.91,0.001,176381.2,8.84,10.8,11.59,-0.20627,-0.471,0.007,13.19,88,2.458
101,2013-02-13T10:00,2013,44,1000,0,67.92,59.09,68.79,58.02,67.84,56.27,6.731,7.198,7.385,7.383,68.91,58.64,20.64,0.001,173808,8.83,10.78,11.57,-0.23254,-0.468,0.003,13.19,86,2.402
101,2013-02-13T11:00,2013,44,1100,0,67.95,59.19,68.83,58.13,67.88,56.39,7.06,7.527,7.709,7.706,68.93,58.76,20.76,0.003,173453.2,8.75,10.7,11.48,-0.65126,-0.467,0.003,13.19,86,2.402
101,2013-02-13T12:00,2013,44,1200,0,67.98,59.31,68.84,58.28,67.89,56.53,7.584,8.02,8.22,8.22,68.95,58.89,20.73,0.002,171255.9,8.67,10.56,11.36,-0.27189,-0.44,0.006,13.19,85,2.374
101,2013-02-13T13:00,2013,44,1300,0,68.02,59.39,68.88,58.36,67.92,56.64,7.966,8.4,8.6,8.6,68.99,58.98,20.87,0.002,171451.4,8.63,10.51,11.28,-0.31509,-0.436,0.003,13.18,84,2.346
101,2013-02-13T14:00,2013,44,1400,0,68.04,59.47,68.92,58.5,67.98,56.78,8.32,8.75,8.95,8.95,69,59.08,20.94,0.003,170693.6,8.57,10.42,11.2,-0.48085,-0.434,-0.004,13.18,85,2.374
101,2013-02-13T15:00,2013,44,1500,0,68.07,59.54,68.96,58.56,68.01,56.89,8.65,9.08,9.27,9.3,69.01,59.15,21.01,0.001,170488.3,8.54,10.39,11.12,-0.24366,-0.424,-0.021,13.18,84,2.346
101,2013-02-13T16:00,2013,44,1600,0,68.11,59.54,68.99,58.54,68.03,56.87,8.82,9.23,9.44,9.46,69.03,59.13,20.97,0,170949.7,8.57,10.44,11.17,-0.02126,-0.409,-0.014,13.18,85,2.374
101,2013-02-13T17:00,2013,44,1700,0,68.11,59.46,68.99,58.41,68.02,56.77,8.68,9.09,9.31,9.32,69.01,59.01,20.91,0.002,172167.2,8.66,10.58,11.25,-0.288,-0.404,-0.011,13.18,85,2.374
101,2013-02-13T18:00,2013,44,1800,0,68.06,59.14,68.95,58.07,68.02,56.43,8.26,8.67,8.9,8.91,69.01,58.67,20.73,0.002,175728.2,8.92,10.89,11.59,-0.31426,-0.41,-0.012,13.17,87,2.43
101,2013-02-13T19:00,2013,44,1900,0,68.1,59.12,68.99,58.05,68.03,56.41,7.717,8.14,8.37,8.39,69.03,58.65,20.75,0.002,176735.6,8.98,10.94,11.62,-0.29499,-0.418,-0.019,13.18,88,2.458
101,2013-02-13T20:00,2013,44,2000,0,68.09,59.16,68.99,58.1,68.02,56.46,7.359,7.775,8.02,8.03,69.01,58.71,20.71,0.001,175469.8,8.93,10.88,11.56,-0.15609,-0.415,-0.005,13.18,87,2.43
101,2013-02-13T21:00,2013,44,2100,0,68.06,59.12,68.93,58.05,68,56.44,7.112,7.535,7.777,7.786,69.01,58.67,20.82,0.001,176492.9,8.94,10.88,11.57,-0.23352,-0.423,-0.009,13.18,87,2.43
101,2013-02-13T22:00,2013,44,2200,0,68.04,59.17,68.94,58.1,68.01,56.47,6.965,7.38,7.629,7.634,69.01,58.72,20.79,0.001,175451.7,8.87,10.84,11.54,-0.24193,-0.415,-0.005,13.18,87,2.43
101,2013-02-13T23:00,2013,44,2300,0,68.02,59.17,68.9,58.09,68,56.46,6.857,7.28,7.522,7.532,69,58.72,20.81,0.001,175359.1,8.85,10.82,11.53,-0.12519,-0.423,-0.009,13.18,87,2.43
101,2013-02-14T00:00,2013,45,0,0,68.02,59.16,68.9,58.09,67.98,56.43,6.818,7.252,7.484,7.488,69,58.7,20.73,0.001,174794.2,8.86,10.81,11.55,-0.10578,-0.434,-0.004,13.18,87,2.43
101,2013-02-14T01:00,2013,45,100,0,68,59.13,68.85,58.06,67.91,56.39,6.795,7.229,7.457,7.462,68.95,58.67,20.98,0.001,176707.7,8.88,10.79,11.53,-0.09458,-0.433,-0.005,13.18,88,2.458
101,2013-02-14T02:00,2013,45,200,0,68.01,59.12,68.89,58.05,67.96,56.39,6.755,7.196,7.416,7.417,68.99,58.67,20.96,0.001,177231.6,8.89,10.84,11.57,-0.12173,-0.441,-0.001,13.18,88,2.458
101,2013-02-14T03:00,2013,45,300,0,68,59.06,68.85,57.99,67.9,56.3,6.677,7.12,7.339,7.348,68.96,58.6,20.95,0.001,177671.1,8.94,10.86,11.6,-0.21909,-0.443,-0.009,13.18,88,2.458
101,2013-02-14T04:00,2013,45,400,0,68,58.98,68.84,57.9,67.9,56.17,6.544,6.999,7.21,7.216,68.95,58.52,20.96,0.002,179420.4,9.01,10.95,11.73,-0.35902,-0.455,-0.006,13.18,89,2.486
101,2013-02-14T05:00,2013,45,500,0,67.94,58.86,68.81,57.8,67.87,56,6.336,6.79,7.004,7.01,68.92,58.39,20.93,0.001,180659,9.08,11.01,11.87,-0.22535,-0.454,-0.007,13.19,90,2.514
101,2013-02-14T06:00,2013,45,600,0,67.92,58.73,68.8,57.68,67.86,55.89,6.086,6.536,6.759,6.754,68.91,58.27,20.8,0.001,181306.6,9.2,11.12,11.96,-0.21206,-0.451,0.005,13.19,90,2.514
101,2013-02-14T07:00,2013,45,700,0,67.88,58.63,68.77,57.55,67.83,55.76,5.844,6.302,6.52,6.512,68.87,58.15,20.67,0,181670.6,9.25,11.22,12.07,-0.01902,-0.458,0.008,13.19,90,2.514
101,2013-02-14T08:00,2013,45,800,0,67.89,58.67,68.76,57.59,67.82,55.78,5.597,6.07,6.272,6.28,68.87,58.19,20.99,0.001,183817.4,9.22,11.17,12.04,-0.11545,-0.473,-0.009,13.19,91,2.542
101,2013-02-14T09:00,2013,45,900,0,67.91,58.88,68.8,57.77,67.84,55.98,5.647,6.109,6.323,6.32,68.91,58.41,21,0.002,181049,9.04,11.03,11.86,-0.29361,-0.462,0.003,13.19,90,2.514
101,2013-02-14T10:00,2013,45,1000,0,67.94,59.12,68.81,58.01,67.86,56.22,6.111,6.567,6.778,6.769,68.93,58.64,20.83,0,175852.8,8.82,10.8,11.64,-0.07914,-0.456,0.009,13.19,87,2.43
101,2013-02-14T11:00,2013,45,1100,0,67.97,59.32,68.84,58.27,67.89,56.46,7.005,7.443,7.646,7.646,68.95,58.88,20.79,0.002,172063.6,8.66,10.57,11.42,-0.33892,-0.437,0,13.19,85,2.374
101,2013-02-14T12:00,2013,45,1200,0,68.02,59.46,68.87,58.45,67.91,56.66,7.858,8.28,8.48,8.49,68.99,59.04,20.78,0.001,169609.8,8.56,10.41,11.25,-0.21455,-0.417,-0.004,13.19,83,2.318
101,2013-02-14T13:00,2013,45,1300,0,68.04,59.57,68.91,58.62,67.97,56.86,8.66,9.07,9.27,9.28,69,59.18,20.96,0.002,169106.6,8.48,10.29,11.11,-0.35641,-0.412,-0.011,13.18,84,2.346
101,2013-02-14T14:00,2013,45,1400,0,68.11,59.66,68.98,58.76,68.02,56.99,9.29,9.68,9.89,9.9,69.01,59.28,20.9,0.001,167696.7,8.45,10.23,11.03,-0.18689,-0.389,-0.016,13.18,82,2.291
101,2013-02-14T15:00,2013,45,1500,0,68.15,59.79,69.01,58.84,68.07,57.13,9.62,10,10.22,10.25,69.07,59.4,20.96,0.003,166772.6,8.36,10.17,10.94,-0.46169,-0.385,-0.03,13.18,82,2.291
101,2013-02-14T16:00,2013,45,1600,0,68.18,59.82,69.02,58.83,68.12,57.15,9.78,10.15,10.38,10.4,69.11,59.39,20.89,0.001,166583.9,8.36,10.19,10.98,-0.20222,-0.371,-0.021,13.16,82,2.291
101,2013-02-14T17:00,2013,45,1700,0,68.13,59.69,69,58.68,68.06,57.04,9.54,9.93,10.14,10.16,69.08,59.27,20.87,0.001,167843.8,8.44,10.32,11.03,-0.21394,-0.394,-0.023,13.17,83,2.318
101,2013-02-14T18:00,2013,45,1800,0,68.15,59.39,69.01,58.37,68.07,56.69,9.12,9.52,9.74,9.76,69.06,58.94,20.62,0.001,171439.4,8.77,10.64,11.38,-0.14392,-0.399,-0.018,13.17,84,2.346
101,2013-02-14T19:00,2013,45,1900,0,68.12,59.17,68.98,58.12,68.05,56.49,8.51,8.92,9.15,9.18,69.04,58.71,20.91,0.001,177153.2,8.95,10.86,11.56,-0.11788,-0.408,-0.033,13.16,87,2.43
101,2013-02-14T20:00,2013,45,2000,0,68.11,59.26,68.98,58.22,68.09,56.57,7.994,8.4,8.65,8.66,69.09,58.8,20.91,0.002,175861.3,8.86,10.76,11.52,-0.27222,-0.411,-0.012,13.17,87,2.43
101,2013-02-14T21:00,2013,45,2100,0,68.08,59.07,68.97,58.02,68.02,56.38,7.572,7.996,8.23,8.25,69.01,58.61,21.03,0.002,179447.1,9,10.96,11.64,-0.42292,-0.424,-0.022,13.17,88,2.458
101,2013-02-14T22:00,2013,45,2200,0,68.09,59.03,68.99,57.97,68.04,56.33,7.165,7.594,7.831,7.849,69.04,58.58,20.83,0.002,178738.6,9.06,11.01,11.71,-0.35123,-0.429,-0.018,13.17,88,2.458
101,2013-02-14T23:00,2013,45,2300,0,68.05,59.05,68.93,58.07,68.02,56.37,6.957,7.402,7.629,7.63,69.03,58.63,20.58,0.001,175129.5,9,10.86,11.64,-0.09567,-0.445,0,13.18,86,2.402
101,2013-02-15T00:00,2013,46,0,0,68.04,59.03,68.91,58.06,68,56.34,6.796,7.246,7.47,7.472,69,58.62,20.71,0.001,176342.6,9.01,10.85,11.66,-0.22746,-0.45,-0.003,13.18,87,2.43
101,2013-02-15T01:00,2013,46,100,0,68.02,58.94,68.88,57.97,67.98,56.23,6.609,7.062,7.284,7.286,68.99,58.52,20.72,0.002,177617.3,9.08,10.91,11.74,-0.31286,-0.453,-0.002,13.18,87,2.43
101,2013-02-15T02:00,2013,46,200,0,68.02,58.97,68.88,57.95,67.94,56.21,6.445,6.907,7.122,7.127,69,58.53,20.79,0.001,177998,9.05,10.93,11.73,-0.23943,-0.462,-0.005,13.18,88,2.458
101,2013-02-15T03:00,2013,46,300,0,68.01,58.95,68.87,57.92,67.93,56.19,6.317,6.772,6.995,6.995,68.99,58.51,20.82,0,178508.3,9.06,10.95,11.75,-0.04036,-0.455,0,13.18,88,2.458
101,2013-02-15T04:00,2013,46,400,0,67.99,58.95,68.85,57.92,67.91,56.18,6.233,6.698,6.908,6.909,68.97,58.52,20.81,0.001,178107.6,9.04,10.92,11.72,-0.21204,-0.465,-0.001,13.18,87,2.43
101,2013-02-15T05:00,2013,46,500,0,67.98,59.03,68.84,57.99,67.9,56.26,6.278,6.735,6.948,6.944,68.95,58.59,20.95,0.001,177873.6,8.95,10.85,11.64,-0.08888,-0.457,0.004,13.18,88,2.458
101,2013-02-15T06:00,2013,46,600,0,67.96,58.99,68.83,57.91,67.9,56.17,6.366,6.828,7.036,7.029,68.94,58.52,20.66,0.001,176460.8,8.97,10.93,11.73,-0.20251,-0.463,0.007,13.19,87,2.43
101,2013-02-15T07:00,2013,46,700,0,67.93,58.97,68.81,57.88,67.88,56.14,6.326,6.804,6.993,6.999,68.92,58.5,20.71,0.001,176958.7,8.97,10.93,11.74,-0.24558,-0.478,-0.006,13.19,87,2.43
101,2013-02-15T08:00,2013,46,800,0,67.93,59.05,68.81,58,67.87,56.26,6.35,6.814,7.013,7.011,68.91,58.61,20.92,0.001,176763.8,8.88,10.8,11.61,-0.18125,-0.464,0.002,13.19,87,2.43
101,2013-02-15T09:00,2013,46,900,0,67.95,59.14,68.83,58.11,67.88,56.34,6.531,6.99,7.191,7.196,68.93,58.71,20.99,0.001,176076.4,8.81,10.72,11.54,-0.15494,-0.459,-0.005,13.19,87,2.43
101,2013-02-15T10:00,2013,46,1000,0,67.97,59.34,68.85,58.3,67.89,56.54,6.966,7.411,7.613,7.621,68.94,58.9,20.88,0.003,172214.6,8.63,10.55,11.35,-0.50526,-0.445,-0.008,13.19,87,2.43
101,2013-02-15T11:00,2013,46,1100,0,68.06,59.63,68.97,58.58,68,56.8,7.705,8.13,8.34,8.34,69.02,59.18,20.88,0.001,169232.1,8.44,10.38,11.2,-0.17038,-0.427,-0.004,13.18,89,2.486
101,2013-02-15T12:00,2013,46,1200,0,68.14,59.95,69.01,58.98,68.06,57.19,8.64,9.04,9.25,9.26,69.08,59.54,20.9,0.002,164169.5,8.19,10.03,10.87,-0.29788,-0.406,-0.011,13.18,86,2.402
101,2013-02-15T13:00,2013,46,1300,0,68.17,60.07,69.02,59.11,68.1,57.47,9.64,10.03,10.23,10.25,69.1,59.7,21,0.002,162467,8.1,9.91,10.63,-0.36171,-0.388,-0.017,13.18,85,2.374
101,2013-02-15T14:00,2013,46,1400,0,68.21,60.15,69.06,59.24,68.11,57.62,10.39,10.77,10.96,10.99,69.12,59.81,20.96,0.002,160550.4,8.06,9.82,10.49,-0.36497,-0.379,-0.029,13.17,83,2.318
101,2013-02-15T15:00,2013,46,1500,0,68.18,60.17,69.03,59.25,68.07,57.71,10.77,11.16,11.32,11.37,69.1,59.84,21.01,0.001,159762.4,8,9.79,10.36,-0.1767,-0.394,-0.051,13.18,83,2.318
101,2013-02-15T16:00,2013,46,1600,0,68.17,60.14,69.01,59.17,68.1,57.64,10.92,11.32,11.48,11.52,69.12,59.79,20.91,0.003,160065.8,8.04,9.85,10.46,-0.48236,-0.4,-0.038,13.17,83,2.318
101,2013-02-15T17:00,2013,46,1700,0,68.2,60.03,69.03,59.07,68.1,57.54,10.74,11.14,11.31,11.35,69.11,59.67,20.94,0.002,162262.6,8.17,9.97,10.56,-0.30328,-0.404,-0.037,13.17,83,2.318
101,2013-02-15T18:00,2013,46,1800,0,68.14,59.76,69,58.83,68.06,57.3,10.29,10.71,10.87,10.91,69.07,59.42,20.77,0.001,164411.6,8.38,10.17,10.76,-0.19834,-0.423,-0.045,13.17,85,2.374
101,2013-02-15T19:00,2013,46,1900,0,68.15,59.68,69.01,58.7,68.07,57.2,9.81,10.24,10.41,10.43,69.08,59.32,20.83,0.001,166738.9,8.47,10.31,10.86,-0.24055,-0.425,-0.028,13.16,86,2.402
101,2013-02-15T20:00,2013,46,2000,0,68.17,59.56,69.02,58.52,68.11,57.07,9.37,9.79,9.99,10.02,69.1,59.16,20.99,0.001,170893.6,8.61,10.5,11.04,-0.26889,-0.425,-0.037,13.16,88,2.458
101,2013-02-15T21:00,2013,46,2100,0,68.17,59.44,69.02,58.37,68.12,56.94,8.88,9.29,9.51,9.53,69.11,59.03,21.07,0.001,173867.2,8.73,10.65,11.19,-0.13715,-0.416,-0.025,13.16,89,2.486
101,2013-02-15T22:00,2013,46,2200,0,68.17,59.33,69.03,58.23,68.12,56.85,8.45,8.87,9.1,9.12,69.11,58.92,20.79,0.001,173529.1,8.84,10.8,11.27,-0.18998,-0.414,-0.02,13.16,89,2.486
101,2013-02-15T23:00,2013,46,2300,0,68.16,59.33,69.02,58.24,68.09,56.85,8.12,8.53,8.77,8.78,69.09,58.92,20.72,0.001,172609.2,8.83,10.78,11.24,-0.18867,-0.415,-0.012,13.16,88,2.458
101,2013-02-16T00:00,2013,47,0,0,68.15,59.42,69.01,58.34,68.11,56.95,7.909,8.34,8.56,8.58,69.1,59.02,20.8,0,171731,8.73,10.67,11.16,-0.05312,-0.426,-0.017,13.16,88,2.458
101,2013-02-16T01:00,2013,47,100,0,68.14,59.42,69,58.38,68.06,56.95,7.844,8.27,8.5,8.51,69.04,59.03,20.98,0.002,172549.3,8.72,10.63,11.11,-0.4325,-0.428,-0.012,13.17,88,2.458
101,2013-02-16T02:00,2013,47,200,0,68.09,59.33,68.97,58.29,68.03,56.84,7.785,8.21,8.44,8.45,69.01,58.94,21.13,0.003,174766.8,8.76,10.68,11.19,-0.57476,-0.423,-0.01,13.17,89,2.486
101,2013-02-16T03:00,2013,47,300,0,68.09,59.1,68.97,58.03,68.03,56.65,7.539,7.969,8.2,8.2,69.03,58.72,21.11,0,178411.6,8.98,10.94,11.38,-0.07687,-0.43,-0.008,13.17,91,2.542
101,2013-02-16T04:00,2013,47,400,0,68.06,59.03,68.97,57.96,68.02,56.7,7.289,7.721,7.951,7.96,69.01,58.7,21.04,0.002,178222.9,9.03,11.01,11.32,-0.27618,-0.433,-0.008,13.17,91,2.542
101,2013-02-16T05:00,2013,47,500,0,68.04,58.99,68.96,57.91,68.02,56.65,7.084,7.525,7.751,7.755,69.01,58.65,20.98,0,178384.5,9.06,11.05,11.37,-0.07541,-0.44,-0.005,13.18,91,2.542
101,2013-02-16T06:00,2013,47,600,0,68.05,58.98,68.94,57.89,68.02,56.56,6.975,7.43,7.639,7.648,69.01,58.6,20.85,0.001,177896.4,9.07,11.06,11.46,-0.2238,-0.455,-0.01,13.18,91,2.542
101,2013-02-16T07:00,2013,47,700,0,68.02,58.92,68.89,57.83,67.97,56.45,6.875,7.33,7.54,7.549,69,58.54,20.9,0.001,178787.5,9.1,11.06,11.52,-0.11651,-0.454,-0.01,13.18,91,2.542
101,2013-02-16T08:00,2013,47,800,0,68.02,58.94,68.91,57.84,67.99,56.4,6.765,7.211,7.43,7.421,69.01,58.54,20.74,0.002,177840,9.08,11.07,11.6,-0.4321,-0.446,0.008,13.18,91,2.542
101,2013-02-16T09:00,2013,47,900,0,68.02,58.98,68.89,57.85,67.97,56.38,6.759,7.227,7.419,7.421,69,58.55,20.67,0,176800.4,9.04,11.05,11.59,-0.06717,-0.468,-0.002,13.18,90,2.514
101,2013-02-16T10:00,2013,47,1000,0,68,59.03,68.87,57.91,67.94,56.42,6.844,7.307,7.503,7.503,68.97,58.6,20.78,0.001,176414.7,8.97,10.96,11.51,-0.15903,-0.463,0,13.18,90,2.514
101,2013-02-16T11:00,2013,47,1100,0,68.02,59.09,68.9,57.99,67.96,56.48,7.038,7.502,7.692,7.696,69,58.67,20.78,0.001,175782.3,8.93,10.91,11.48,-0.26466,-0.464,-0.004,13.18,90,2.514
101,2013-02-16T12:00,2013,47,1200,0,68.02,59.18,68.9,58.12,67.96,56.58,7.356,7.802,8.01,8,69,58.79,20.83,0.002,174423.7,8.85,10.78,11.38,-0.30333,-0.446,0.003,13.18,88,2.458
101,2013-02-16T13:00,2013,47,1300,0,68.04,59.32,68.94,58.28,68,56.76,7.755,8.19,8.39,8.4,69,58.95,21,0.003,173578.8,8.71,10.66,11.23,-0.45006,-0.438,-0.007,13.18,89,2.486
101,2013-02-16T14:00,2013,47,1400,0,68.05,59.44,68.94,58.4,68,56.91,8.13,8.56,8.76,8.77,69.01,59.06,21.09,0.002,172291.8,8.61,10.55,11.09,-0.40125,-0.436,-0.008,13.18,88,2.458
101,2013-02-16T15:00,2013,47,1500,0,68.09,59.48,68.98,58.44,68.02,56.95,8.44,8.86,9.07,9.07,69.03,59.11,21.08,0.001,171984,8.61,10.53,11.07,-0.23011,-0.424,-0.008,13.18,87,2.43
101,2013-02-16T16:00,2013,47,1600,0,68.12,59.43,68.99,58.38,68.02,56.91,8.49,8.92,9.12,9.14,69.01,59.04,20.99,0.001,172388.1,8.68,10.61,11.12,-0.24314,-0.432,-0.015,13.17,88,2.458
101,2013-02-16T17:00,2013,47,1700,0,68.12,59.35,69,58.29,68.03,56.82,8.33,8.76,8.96,8.99,69.02,58.95,20.86,0.001,172920.8,8.77,10.71,11.21,-0.11414,-0.429,-0.024,13.18,88,2.458
101,2013-02-16T18:00,2013,47,1800,0,68.08,59.18,68.97,58.13,68.02,56.63,7.984,8.42,8.63,8.64,69.01,58.78,20.81,0.001,174879.3,8.89,10.85,11.38,-0.14286,-0.439,-0.014,13.18,89,2.486
101,2013-02-16T19:00,2013,47,1900,0,68.06,59.1,68.97,58.05,68.02,56.53,7.565,7.998,8.22,8.23,69.01,58.68,20.8,0.002,176267.5,8.97,10.92,11.5,-0.3152,-0.434,-0.015,13.17,90,2.514
101,2013-02-16T20:00,2013,47,2000,0,68.03,59.06,68.93,57.99,68.02,56.5,7.172,7.611,7.831,7.846,69.01,58.64,20.96,0.002,177893.9,8.97,10.94,11.51,-0.35922,-0.439,-0.015,13.18,91,2.542
101,2013-02-16T21:00,2013,47,2100,0,68.02,58.98,68.89,57.92,67.99,56.44,6.844,7.286,7.508,7.51,69,58.57,21.06,0.002,179487.3,9.04,10.97,11.55,-0.40299,-0.442,-0.002,13.18,92,2.57
101,2013-02-16T22:00,2013,47,2200,0,68.01,58.87,68.86,57.82,67.92,56.33,6.496,6.943,7.165,7.174,68.97,58.48,21.08,0.001,180868.3,9.14,11.05,11.59,-0.22691,-0.447,-0.009,13.18,92,2.57
101,2013-02-16T23:00,2013,47,2300,0,67.96,58.74,68.83,57.66,67.88,56.17,6.132,6.583,6.806,6.811,68.93,58.33,20.96,0.002,181726.8,9.22,11.17,11.71,-0.34862,-0.451,-0.005,13.18,94,2.626
101,2013-02-17T00:00,2013,48,0,0,67.91,58.63,68.78,57.55,67.84,56.05,5.749,6.195,6.418,6.43,68.88,58.22,21.15,0.001,184487.3,9.28,11.24,11.79,-0.17692,-0.446,-0.011,13.19,94,2.626
101,2013-02-17T01:00,2013,48,100,0,67.86,58.46,68.76,57.38,67.8,55.83,5.348,5.807,6.03,6.027,68.84,58.06,20.95,0.001,185268.2,9.4,11.38,11.97,-0.16208,-0.459,0.002,13.19,96,2.682
101,2013-02-17T02:00,2013,48,200,0,67.84,58.38,68.76,57.27,67.79,55.72,4.918,5.388,5.604,5.599,68.83,57.95,20.99,0.002,187191,9.46,11.49,12.07,-0.33642,-0.47,0.005,13.19,96,2.682
101,2013-02-17T03:00,2013,48,300,0,67.82,58.25,68.71,57.15,67.77,55.57,4.405,4.898,5.098,5.099,68.8,57.83,21.01,0.001,189127.7,9.56,11.56,12.2,-0.20988,-0.493,-0.001,13.2,97,2.709
101,2013-02-17T04:00,2013,48,400,0,67.83,58.18,68.71,57.07,67.74,55.47,3.88,4.369,4.579,4.574,68.81,57.76,21.09,0.002,191083.5,9.65,11.64,12.27,-0.43967,-0.49,0.005,13.2,99,2.765
101,2013-02-17T05:00,2013,48,500,0,67.76,58.05,68.69,56.92,67.68,55.3,3.35,3.841,4.056,4.04,68.76,57.62,21.04,0.001,192393.9,9.72,11.77,12.38,-0.12861,-0.49,0.016,13.21,99,2.765
101,2013-02-17T06:00,2013,48,600,0,67.76,57.94,68.69,56.81,67.66,55.19,2.773,3.286,3.489,3.476,68.76,57.51,20.94,0.003,193188.4,9.82,11.87,12.47,-0.56435,-0.513,0.012,13.21,99,2.765
101,2013-02-17T07:00,2013,48,700,0,67.69,57.87,68.64,56.71,67.62,55.09,2.215,2.729,2.936,2.914,68.76,57.43,20.89,0.002,193367.2,9.82,11.93,12.53,-0.39523,-0.515,0.022,13.22,100,2.793
101,2013-02-17T08:00,2013,48,800,0,67.67,57.83,68.62,56.64,67.58,54.97,1.772,2.299,2.497,2.472,68.74,57.37,20.74,0,192896.2,9.84,11.98,12.62,-0.02176,-0.527,0.025,13.22,100,2.793
101,2013-02-17T09:00,2013,48,900,0,67.61,57.76,68.56,56.58,67.53,54.86,1.567,2.097,2.29,2.257,68.66,57.3,20.66,0.002,192525.3,9.85,11.98,12.67,-0.31448,-0.529,0.033,13.23,99,2.765
101,2013-02-17T10:00,2013,48,1000,0,67.55,57.68,68.51,56.49,67.48,54.77,1.395,1.93,2.118,2.085,68.62,57.22,20.63,0,192782.5,9.88,12.02,12.71,-0.07092,-0.535,0.032,13.24,99,2.765
101,2013-02-17T11:00,2013,48,1100,0,67.53,57.68,68.47,56.49,67.45,54.75,1.316,1.836,2.024,1.99,68.6,57.22,20.7,0,193045.8,9.85,11.98,12.7,-0.07067,-0.52,0.034,13.25,100,2.793
101,2013-02-17T12:00,2013,48,1200,0,67.49,57.72,68.45,56.54,67.43,54.78,1.266,1.814,1.967,1.968,68.57,57.29,20.9,0.002,193732.9,9.77,11.9,12.65,-0.43084,-0.549,-0.001,13.25,100,2.793
101,2013-02-17T13:00,2013,48,1300,0,67.49,57.78,68.45,56.61,67.43,54.83,1.355,1.899,2.048,2.043,68.57,57.35,21.01,0.001,193786,9.71,11.84,12.6,-0.15671,-0.544,0.006,13.25,100,2.793
101,2013-02-17T14:00,2013,48,1400,0,67.46,57.76,68.42,56.58,67.43,54.83,1.445,1.977,2.133,2.131,68.55,57.34,20.93,0.001,192973.8,9.7,11.84,12.61,-0.13428,-0.532,0.002,13.25,99,2.765
101,2013-02-17T15:00,2013,48,1500,0,67.46,57.78,68.41,56.6,67.39,54.86,1.457,1.991,2.134,2.141,68.53,57.36,20.99,0.001,192913.8,9.69,11.81,12.54,-0.21041,-0.535,-0.007,13.25,100,2.793
101,2013-02-17T16:00,2013,48,1600,0,67.46,57.85,68.42,56.68,67.44,54.88,1.535,2.075,2.218,2.218,68.55,57.44,21,0.003,192346.6,9.61,11.75,12.56,-0.66991,-0.539,0,13.25,98,2.737
101,2013-02-17T17:00,2013,48,1700,0,67.47,57.86,68.43,56.68,67.43,54.85,1.602,2.139,2.281,2.28,68.55,57.45,20.88,0.001,191356.8,9.61,11.75,12.58,-0.20643,-0.537,0.001,13.25,98,2.737
101,2013-02-17T18:00,2013,48,1800,0,67.44,57.72,68.41,56.54,67.39,54.72,1.446,1.978,2.131,2.13,68.52,57.29,20.7,0,191548.5,9.72,11.87,12.67,-0.0844,-0.532,0.001,13.25,99,2.765
101,2013-02-17T19:00,2013,48,1900,0,67.44,57.7,68.41,56.52,67.36,54.67,1.225,1.77,1.916,1.916,68.51,57.27,20.94,0.001,194116.3,9.74,11.88,12.7,-0.30604,-0.545,0,13.25,99,2.765
101,2013-02-17T20:00,2013,48,2000,0,67.43,57.59,68.38,56.38,67.35,54.57,0.909,1.459,1.605,1.611,68.5,57.14,20.75,0,194053.3,9.84,12,12.78,-0.06403,-0.55,-0.006,13.26,99,2.765
101,2013-02-17T21:00,2013,48,2100,0,67.39,57.48,68.34,56.25,67.31,54.38,0.52,1.067,1.227,1.214,68.46,57.02,20.83,0.001,196600.6,9.92,12.09,12.94,-0.25416,-0.547,0.014,13.26,100,2.793
101,2013-02-17T22:00,2013,48,2200,0,67.35,57.36,68.31,56.13,67.25,54.25,0.056,0.621,0.773,0.771,68.43,56.92,21.11,0.001,200544.9,9.99,12.18,13.01,-0.15164,-0.565,0.002,13.26,103,2.877
101,2013-02-17T23:00,2013,48,2300,0,67.37,57.27,68.33,56.03,67.27,54.13,-0.391,0.169,0.333,0.326,68.46,56.83,21.01,0,201614.4,10.1,12.3,13.13,-0.04678,-0.56,0.007,13.27,103,2.877
101,2013-02-18T00:00,2013,49,0,0,67.34,57.23,68.32,55.96,67.3,54.05,-0.805,-0.236,-0.077,-0.089,68.49,56.76,21.05,0.001,203064.6,10.1,12.37,13.25,-0.19857,-0.569,0.012,13.27,103,2.877
101,2013-02-18T01:00,2013,49,100,0,67.34,57.18,68.32,55.91,67.33,54,-1.21,-0.642,-0.474,-0.48,68.52,56.71,21.06,0.001,204164.2,10.16,12.41,13.33,-0.21735,-0.568,0.006,13.28,104,2.905
101,2013-02-18T02:00,2013,49,200,0,67.34,57.1,68.3,55.82,67.24,53.85,-1.606,-1.025,-0.867,-0.872,68.44,56.64,21.02,0,204899.1,10.23,12.48,13.38,-0.02201,-0.581,0.005,13.28,103,2.877
101,2013-02-18T03:00,2013,49,300,0,67.28,57.02,68.27,55.73,67.19,53.76,-1.91,-1.336,-1.167,-1.186,68.43,56.57,20.98,0.001,205343.9,10.26,12.54,13.44,-0.12511,-0.574,0.02,13.29,104,2.905
101,2013-02-18T04:00,2013,49,400,0,67.24,56.96,68.26,55.7,67.15,53.66,-2.209,-1.615,-1.459,-1.482,68.42,56.52,21.01,0,206097.5,10.28,12.57,13.48,-0.0256,-0.594,0.023,13.3,105,2.933
101,2013-02-18T05:00,2013,49,500,0,67.2,56.9,68.2,55.65,67.11,53.57,-2.555,-1.958,-1.794,-1.829,68.38,56.47,21.09,0.002,207255.8,10.29,12.55,13.54,-0.40656,-0.598,0.035,13.3,105,2.933
101,2013-02-18T06:00,2013,49,600,0,67.17,56.86,68.19,55.58,67.11,53.49,-2.854,-2.265,-2.094,-2.132,68.35,56.4,21.06,0.001,207691.6,10.3,12.61,13.61,-0.28381,-0.59,0.038,13.3,104,2.905
101,2013-02-18T07:00,2013,49,700,0,67.12,56.8,68.15,55.5,67.07,53.4,-3.091,-2.492,-2.33,-2.365,68.31,56.33,21.05,0.001,208342.1,10.32,12.65,13.67,-0.24501,-0.599,0.034,13.31,105,2.933
101,2013-02-18T08:00,2013,49,800,0,67.11,56.78,68.1,55.44,67.04,53.39,-3.26,-2.67,-2.503,-2.53,68.31,56.31,20.97,0.001,207526.3,10.32,12.66,13.65,-0.31508,-0.59,0.027,13.31,104,2.905
101,2013-02-18T09:00,2013,49,900,0,67.11,56.95,68.11,55.64,67.07,53.59,-3.107,-2.515,-2.366,-2.378,68.31,56.51,21.08,0.001,205495.4,10.16,12.47,13.47,-0.20019,-0.592,0.012,13.31,103,2.877
101,2013-02-18T10:00,2013,49,1000,0,67.16,57.23,68.18,55.96,67.11,53.83,-2.345,-1.731,-1.624,-1.626,68.35,56.8,20.99,0,200854,9.93,12.22,13.29,-0.09886,-0.614,0.003,13.31,100,2.793
101,2013-02-18T11:00,2013,49,1100,0,67.22,57.53,68.21,56.33,67.15,54.23,-0.956,-0.393,-0.286,-0.292,68.39,57.14,21.06,0.001,196112.6,9.69,11.88,12.92,-0.14615,-0.564,0.006,13.31,97,2.709
101,2013-02-18T12:00,2013,49,1200,0,67.32,57.88,68.3,56.75,67.24,54.61,0.694,1.229,1.324,1.304,68.44,57.51,21.04,0.002,190976.8,9.44,11.55,12.63,-0.36542,-0.535,0.02,13.3,95,2.654
101,2013-02-18T13:00,2013,49,1300,0,67.39,58.06,68.35,56.99,67.34,54.93,2.163,2.653,2.756,2.734,68.54,57.73,21.01,0.002,187766.7,9.32,11.36,12.41,-0.27048,-0.49,0.022,13.3,93,2.598
101,2013-02-18T14:00,2013,49,1400,0,67.46,58.13,68.41,57.13,67.38,55.07,3.348,3.832,3.924,3.914,68.56,57.82,20.93,0.001,186134.9,9.33,11.29,12.31,-0.20026,-0.484,0.01,13.28,93,2.598
101,2013-02-18T15:00,2013,49,1500,0,67.54,58.27,68.48,57.21,67.47,55.21,3.994,4.49,4.569,4.583,68.61,57.92,21.12,0.002,187117.5,9.27,11.27,12.26,-0.4986,-0.495,-0.014,13.27,93,2.598
101,2013-02-18T16:00,2013,49,1600,0,67.5,58.24,68.45,57.13,67.45,55.15,4.288,4.767,4.871,4.872,68.57,57.86,21.08,0.001,187132.1,9.26,11.32,12.3,-0.13248,-0.479,-0.001,13.26,93,2.598
101,2013-02-18T17:00,2013,49,1700,0,67.49,58.17,68.42,57,67.45,55.08,4.136,4.616,4.734,4.737,68.56,57.76,20.89,0.001,186758.5,9.32,11.42,12.36,-0.12119,-0.48,-0.003,13.26,92,2.57
101,2013-02-18T18:00,2013,49,1800,0,67.5,58.03,68.44,56.88,67.44,54.89,3.744,4.248,4.363,4.362,68.58,57.62,20.79,0.001,188568.3,9.47,11.56,12.55,-0.17828,-0.504,0.001,13.25,94,2.626
101,2013-02-18T19:00,2013,49,1900,0,67.47,57.91,68.42,56.67,67.43,54.75,3.251,3.753,3.885,3.884,68.55,57.45,20.98,0,192571.8,9.56,11.75,12.68,-0.0867,-0.502,0,13.25,96,2.682
101,2013-02-18T20:00,2013,49,2000,0,67.48,57.83,68.43,56.61,67.44,54.67,2.719,3.227,3.37,3.367,68.57,57.37,21.05,0.001,194642.9,9.65,11.83,12.77,-0.23859,-0.508,0.003,13.25,97,2.709
101,2013-02-18T21:00,2013,49,2100,0,67.48,57.78,68.44,56.61,67.43,54.62,2.202,2.723,2.868,2.862,68.57,57.35,21.11,0.003,195726.6,9.7,11.83,12.81,-0.62899,-0.521,0.006,13.25,97,2.709
101,2013-02-18T22:00,2013,49,2200,0,67.5,57.71,68.47,56.57,67.45,54.56,1.779,2.309,2.459,2.454,68.6,57.28,20.87,0.001,194839.8,9.79,11.9,12.89,-0.18241,-0.53,0.005,13.25,97,2.709
101,2013-02-18T23:00,2013,49,2300,0,67.46,57.65,68.42,56.51,67.42,54.47,1.388,1.928,2.082,2.072,68.55,57.22,20.85,0.001,195222.7,9.81,11.91,12.95,-0.20778,-0.54,0.01,13.25,97,2.709
101,2013-02-19T00:00,2013,50,0,0,67.47,57.53,68.44,56.42,67.41,54.39,0.99,1.539,1.698,1.682,68.56,57.12,20.87,0.001,197125.1,9.93,12.02,13.02,-0.27145,-0.55,0.016,13.25,98,2.737
101,2013-02-19T01:00,2013,50,100,0,67.46,57.63,68.43,56.51,67.41,54.48,0.681,1.24,1.398,1.381,68.55,57.22,20.93,0.001,195905.5,9.83,11.91,12.93,-0.12543,-0.559,0.017,13.25,98,2.737
101,2013-02-19T02:00,2013,50,200,0,67.47,57.83,68.44,56.7,67.43,54.67,0.661,1.217,1.377,1.356,68.57,57.43,20.87,0.001,192393.1,9.63,11.74,12.76,-0.30164,-0.556,0.021,13.25,95,2.654
101,2013-02-19T03:00,2013,50,300,0,67.45,57.73,68.42,56.62,67.38,54.63,0.8,1.357,1.513,1.491,68.53,57.34,20.79,0,192430.9,9.72,11.79,12.76,-0.08788,-0.557,0.022,13.25,96,2.682
101,2013-02-19T04:00,2013,50,400,0,67.46,57.89,68.44,56.75,67.43,54.81,0.969,1.515,1.672,1.657,68.56,57.51,20.81,0,190315,9.57,11.68,12.61,-0.0619,-0.547,0.016,13.25,94,2.626
101,2013-02-19T05:00,2013,50,500,0,67.49,58.04,68.46,56.96,67.43,54.98,1.334,1.863,2.022,2.011,68.57,57.69,20.98,0.002,189268.8,9.45,11.5,12.45,-0.40259,-0.529,0.011,13.25,94,2.626
101,2013-02-19T06:00,2013,50,600,0,67.47,57.98,68.44,56.91,67.43,54.9,1.72,2.241,2.4,2.376,68.56,57.62,20.91,0.001,189481.1,9.49,11.53,12.54,-0.10882,-0.522,0.024,13.25,95,2.654
101,2013-02-19T07:00,2013,50,700,0,67.52,58.02,68.48,57,67.44,54.98,1.908,2.43,2.583,2.571,68.59,57.69,20.83,0.001,188076.8,9.49,11.48,12.47,-0.15355,-0.522,0.012,13.25,93,2.598
101,2013-02-19T08:00,2013,50,800,0,67.53,58.06,68.49,57.02,67.46,55.03,2.124,2.641,2.797,2.787,68.61,57.73,20.98,0.001,189059.9,9.47,11.47,12.43,-0.19507,-0.517,0.01,13.25,94,2.626
101,2013-02-19T09:00,2013,50,900,0,67.59,58.45,68.55,57.37,67.53,55.42,2.597,3.107,3.26,3.26,68.66,58.1,21.13,0.001,185020.1,9.14,11.18,12.11,-0.19648,-0.509,0,13.25,92,2.57
