id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-02-19T10:00,2013,50,1000,0,67.68,58.74,68.64,57.63,67.59,55.71,3.585,4.094,4.224,4.23,68.76,58.36,20.83,0.002,178952,8.94,11.01,11.88,-0.34246,-0.509,-0.006,13.24,89,2.486
101,2013-02-19T11:00,2013,50,1100,0,67.74,59.03,68.69,57.96,67.66,56.09,4.843,5.302,5.453,5.45,68.79,58.67,20.79,0.001,174073.8,8.71,10.73,11.57,-0.20991,-0.459,0.003,13.24,86,2.402
101,2013-02-19T12:00,2013,50,1200,0,67.84,59.3,68.75,58.3,67.74,56.45,6.101,6.542,6.692,6.692,68.84,58.96,20.8,0.001,170129.4,8.54,10.45,11.29,-0.21112,-0.441,0,13.23,84,2.346
101,2013-02-19T13:00,2013,50,1300,0,67.92,59.6,68.81,58.61,67.83,56.83,7.214,7.645,7.79,7.793,68.9,59.27,20.95,0.001,166943.3,8.32,10.2,10.99,-0.14678,-0.431,-0.003,13.22,83,2.318
101,2013-02-19T14:00,2013,50,1400,0,67.95,59.62,68.85,58.68,67.87,56.94,7.988,8.41,8.56,8.56,68.92,59.32,20.91,0.003,166253.9,8.33,10.18,10.93,-0.44402,-0.424,0.003,13.21,83,2.318
101,2013-02-19T15:00,2013,50,1500,0,67.98,59.69,68.87,58.75,67.87,57.05,8.42,8.84,9,9,68.94,59.38,20.96,0.001,165459.9,8.3,10.12,10.81,-0.23377,-0.424,-0.004,13.2,83,2.318
101,2013-02-19T16:00,2013,50,1600,0,67.94,59.57,68.82,58.59,67.83,56.94,8.68,9.09,9.26,9.26,68.89,59.22,20.97,0.002,167080.6,8.37,10.24,10.9,-0.32698,-0.414,0.002,13.19,84,2.346
101,2013-02-19T17:00,2013,50,1700,0,68.02,59.48,68.91,58.48,67.92,56.82,8.55,8.97,9.15,9.14,68.98,59.12,20.93,0.002,169901.4,8.54,10.42,11.09,-0.37137,-0.412,0.006,13.19,85,2.374
101,2013-02-19T18:00,2013,50,1800,0,68.02,59.45,68.92,58.46,67.93,56.8,8.44,8.86,9.05,9.05,69,59.07,20.74,0.001,168917.9,8.57,10.46,11.13,-0.16021,-0.412,0.001,13.18,86,2.402
101,2013-02-19T19:00,2013,50,1900,0,68.06,59.45,68.95,58.48,67.95,56.9,8.26,8.68,8.88,8.87,69.01,59.09,20.84,0.001,169593,8.61,10.48,11.06,-0.12212,-0.418,0.015,13.18,85,2.374
101,2013-02-19T20:00,2013,50,2000,0,68.08,59.63,69,58.58,68.04,57.01,8.24,8.64,8.86,8.85,69.02,59.21,20.91,0.001,168869.9,8.46,10.42,11.03,-0.2073,-0.397,0.012,13.18,85,2.374
101,2013-02-19T21:00,2013,50,2100,0,68.13,59.69,69,58.64,68.03,57.1,8.35,8.74,8.98,8.97,69.01,59.26,21.05,0.002,169077.1,8.44,10.37,10.93,-0.32631,-0.389,0.011,13.18,85,2.374
101,2013-02-19T22:00,2013,50,2200,0,68.15,59.69,69.01,58.64,68.07,57.11,8.46,8.84,9.08,9.07,69.04,59.28,20.97,0.001,168747,8.46,10.37,10.96,-0.17765,-0.388,0.012,13.17,85,2.374
101,2013-02-19T23:00,2013,50,2300,0,68.14,59.67,69.01,58.58,68.08,57.11,8.46,8.85,9.1,9.08,69.06,59.23,21,0.002,169376.9,8.48,10.42,10.97,-0.34484,-0.389,0.012,13.17,85,2.374
101,2013-02-20T00:00,2013,51,0,0,68.15,59.57,69.01,58.52,68.1,57.03,8.43,8.82,9.06,9.05,69.08,59.17,21.02,0.001,171023.8,8.57,10.49,11.07,-0.1282,-0.388,0.007,13.16,86,2.402
101,2013-02-20T01:00,2013,51,100,0,68.15,59.55,69.01,58.48,68.1,57,8.33,8.72,8.97,8.96,69.08,59.15,21.07,0.001,171962,8.59,10.52,11.1,-0.18581,-0.385,0.01,13.16,87,2.43
101,2013-02-20T02:00,2013,51,200,0,68.13,59.46,69,58.39,68.09,56.92,8.21,8.59,8.85,8.83,69.08,59.06,21,0.002,172702.9,8.68,10.6,11.18,-0.36309,-0.388,0.018,13.16,87,2.43
101,2013-02-20T03:00,2013,51,300,0,68.12,59.24,69,58.16,68.02,56.69,7.916,8.32,8.57,8.55,69.01,58.81,20.96,0.002,175760.6,8.89,10.84,11.33,-0.35271,-0.402,0.019,13.16,89,2.486
101,2013-02-20T04:00,2013,51,400,0,68.08,59.14,68.97,58.06,68.02,56.56,7.53,7.951,8.19,8.18,69.01,58.71,20.98,0.003,177437.8,8.94,10.92,11.46,-0.53972,-0.421,0.011,13.17,89,2.486
101,2013-02-20T05:00,2013,51,500,0,68.03,59.02,68.91,57.92,67.98,56.45,7.1,7.525,7.759,7.743,69,58.58,21,0.002,178888.8,9.01,11,11.53,-0.34843,-0.425,0.016,13.17,91,2.542
101,2013-02-20T06:00,2013,51,600,0,68.01,58.87,68.87,57.76,67.92,56.28,6.688,7.134,7.351,7.34,68.99,58.42,20.92,0.003,180211.8,9.15,11.11,11.64,-0.53411,-0.447,0.011,13.18,91,2.542
101,2013-02-20T07:00,2013,51,700,0,67.96,58.68,68.81,57.56,67.87,55.99,6.138,6.6,6.809,6.796,68.94,58.21,20.86,0.002,182588,9.28,11.25,11.88,-0.27843,-0.461,0.013,13.18,92,2.57
101,2013-02-20T08:00,2013,51,800,0,67.93,58.64,68.8,57.52,67.85,55.94,5.654,6.112,6.328,6.312,68.92,58.19,20.86,0,182955.2,9.29,11.28,11.91,-0.05533,-0.459,0.016,13.18,93,2.598
101,2013-02-20T09:00,2013,51,900,0,67.87,58.71,68.75,57.59,67.8,56.04,5.527,5.992,6.195,6.178,68.85,58.27,21.02,0.002,182132.2,9.16,11.17,11.76,-0.40825,-0.465,0.017,13.19,92,2.57
101,2013-02-20T10:00,2013,51,1000,0,67.86,58.75,68.75,57.63,67.79,56.04,5.726,6.207,6.38,6.38,68.85,58.31,20.95,0.002,180982.9,9.12,11.12,11.75,-0.30279,-0.481,0,13.19,92,2.57
101,2013-02-20T11:00,2013,51,1100,0,67.82,58.69,68.71,57.56,67.79,55.98,6.073,6.515,6.71,6.682,68.8,58.25,20.9,0,181022.8,9.12,11.14,11.8,-0.01831,-0.442,0.028,13.19,92,2.57
101,2013-02-20T12:00,2013,51,1200,0,67.86,58.71,68.75,57.59,67.81,56.02,6.102,6.586,6.735,6.74,68.84,58.27,20.81,0.001,180326.6,9.14,11.16,11.79,-0.25746,-0.485,-0.005,13.2,91,2.542
101,2013-02-20T13:00,2013,51,1300,0,67.86,58.81,68.74,57.72,67.81,56.12,6.192,6.661,6.821,6.819,68.84,58.39,20.96,0.002,179710.5,9.05,11.01,11.69,-0.29268,-0.469,0.002,13.2,91,2.542
101,2013-02-20T14:00,2013,51,1400,0,67.85,58.78,68.73,57.69,67.81,56.07,6.383,6.852,7.005,7.009,68.83,58.36,20.94,0.002,180073.7,9.08,11.04,11.74,-0.37416,-0.469,-0.004,13.2,91,2.542
101,2013-02-20T15:00,2013,51,1500,0,67.84,58.69,68.72,57.58,67.78,55.97,6.28,6.755,6.9,6.909,68.82,58.25,20.93,0.002,181439.6,9.16,11.13,11.81,-0.37926,-0.475,-0.009,13.2,92,2.57
101,2013-02-20T16:00,2013,51,1600,0,67.84,58.67,68.72,57.56,67.79,55.97,6.13,6.603,6.754,6.765,68.82,58.24,20.97,0.002,182009.6,9.17,11.16,11.82,-0.3521,-0.474,-0.012,13.2,91,2.542
101,2013-02-20T17:00,2013,51,1700,0,67.85,58.53,68.71,57.39,67.76,55.76,5.708,6.185,6.341,6.348,68.82,58.07,20.87,0,183958.9,9.32,11.32,12,-0.08299,-0.477,-0.008,13.2,93,2.598
101,2013-02-20T18:00,2013,51,1800,0,67.81,58.4,68.69,57.22,67.72,55.58,5.082,5.566,5.728,5.732,68.8,57.91,20.85,0.001,185903.7,9.41,11.47,12.14,-0.18745,-0.484,-0.004,13.21,94,2.626
101,2013-02-20T19:00,2013,51,1900,0,67.78,58.31,68.67,57.14,67.69,55.47,4.477,4.972,5.133,5.132,68.77,57.83,20.78,0.001,186466.8,9.47,11.53,12.22,-0.18577,-0.495,0.001,13.21,94,2.626
101,2013-02-20T20:00,2013,51,2000,0,67.76,58.29,68.66,57.12,67.66,55.4,4.01,4.513,4.674,4.67,68.76,57.83,20.94,0.001,188134.1,9.47,11.54,12.26,-0.2331,-0.503,0.004,13.21,94,2.626
101,2013-02-20T21:00,2013,51,2100,0,67.76,58.24,68.65,57.08,67.66,55.31,3.583,4.089,4.258,4.249,68.77,57.77,21.04,0.002,190125.8,9.53,11.57,12.35,-0.38174,-0.506,0.008,13.22,96,2.682
101,2013-02-20T22:00,2013,51,2200,0,67.73,58.2,68.64,56.99,67.65,55.28,3.17,3.679,3.846,3.839,68.77,57.71,20.8,0,188422.3,9.53,11.65,12.36,-0.04084,-0.509,0.007,13.22,95,2.654
101,2013-02-20T23:00,2013,51,2300,0,67.67,58.18,68.58,56.95,67.59,55.28,2.901,3.414,3.565,3.565,68.74,57.69,20.85,0,188179.9,9.48,11.64,12.31,-0.02229,-0.513,0,13.22,94,2.626
101,2013-02-21T00:00,2013,52,0,0,67.65,58.2,68.57,57,67.57,55.26,2.711,3.227,3.383,3.375,68.7,57.74,20.98,0.002,188846,9.45,11.57,12.31,-0.46995,-0.515,0.009,13.23,95,2.654
101,2013-02-21T01:00,2013,52,100,0,67.63,58.2,68.56,57.01,67.56,55.25,2.597,3.108,3.273,3.267,68.69,57.72,20.98,0.001,188755.4,9.44,11.56,12.31,-0.11091,-0.511,0.006,13.23,95,2.654
101,2013-02-21T02:00,2013,52,200,0,67.6,58.19,68.54,57,67.53,55.26,2.469,2.973,3.143,3.128,68.66,57.73,21.04,0,188773.1,9.41,11.54,12.27,-0.0398,-0.503,0.014,13.24,95,2.654
101,2013-02-21T03:00,2013,52,300,0,67.57,58.08,68.51,56.88,67.49,55.12,2.361,2.875,3.035,3.024,68.64,57.63,20.97,0.002,189582.4,9.49,11.63,12.37,-0.39458,-0.514,0.011,13.24,95,2.654
101,2013-02-21T04:00,2013,52,400,0,67.57,58.08,68.53,56.89,67.5,55.04,2.246,2.77,2.924,2.914,68.65,57.63,21,0,190452,9.48,11.63,12.46,-0.08596,-0.524,0.01,13.24,95,2.654
101,2013-02-21T05:00,2013,52,500,0,67.54,57.99,68.48,56.8,67.47,54.95,2.104,2.616,2.777,2.768,68.61,57.53,21.01,0,191400.6,9.55,11.68,12.51,-0.08758,-0.513,0.009,13.24,96,2.682
101,2013-02-21T06:00,2013,52,600,0,67.53,57.9,68.47,56.7,67.45,54.85,1.822,2.345,2.504,2.495,68.6,57.45,21.01,0,192904.6,9.63,11.77,12.6,-0.09085,-0.522,0.009,13.25,97,2.709
101,2013-02-21T07:00,2013,52,700,0,67.51,57.85,68.45,56.62,67.44,54.75,1.492,2.009,2.183,2.159,68.59,57.36,20.89,0.001,192870.2,9.66,11.84,12.69,-0.21587,-0.517,0.024,13.25,96,2.682
101,2013-02-21T08:00,2013,52,800,0,67.5,57.84,68.46,56.64,67.44,54.73,1.3,1.837,2,1.982,68.59,57.37,20.88,0.002,192865.5,9.66,11.82,12.72,-0.38478,-0.537,0.018,13.25,97,2.709
101,2013-02-21T09:00,2013,52,900,0,67.48,57.9,68.43,56.7,67.44,54.84,1.364,1.891,2.054,2.034,68.57,57.44,20.94,0.001,191771.2,9.58,11.73,12.6,-0.2184,-0.527,0.019,13.25,96,2.682
101,2013-02-21T10:00,2013,52,1000,0,67.53,58.06,68.47,56.9,67.46,54.98,1.982,2.527,2.647,2.663,68.6,57.62,20.93,0,189397.5,9.47,11.57,12.47,-0.05041,-0.545,-0.016,13.25,95,2.654
101,2013-02-21T11:00,2013,52,1100,0,67.54,58.19,68.47,57.04,67.47,55.12,3.053,3.546,3.686,3.673,68.6,57.75,20.9,0.001,186944.7,9.35,11.43,12.34,-0.18828,-0.492,0.013,13.25,93,2.598
101,2013-02-21T12:00,2013,52,1200,0,67.61,58.4,68.55,57.32,67.53,55.36,4.168,4.649,4.778,4.773,68.68,57.99,20.97,0.001,184698.8,9.21,11.23,12.17,-0.23616,-0.481,0.006,13.24,92,2.57
101,2013-02-21T13:00,2013,52,1300,0,67.66,58.52,68.59,57.46,67.58,55.57,5.106,5.554,5.699,5.677,68.72,58.14,20.97,0.001,182767.8,9.14,11.12,12.01,-0.20458,-0.448,0.022,13.24,91,2.542
101,2013-02-21T14:00,2013,52,1400,0,67.69,58.54,68.6,57.5,67.59,55.67,5.732,6.171,6.318,6.299,68.71,58.17,20.99,0.001,182398.1,9.15,11.1,11.92,-0.20171,-0.439,0.019,13.23,90,2.514
101,2013-02-21T15:00,2013,52,1500,0,67.74,58.61,68.65,57.6,67.65,55.74,6.008,6.471,6.599,6.602,68.77,58.25,20.99,0.001,181849.9,9.13,11.05,11.91,-0.15177,-0.463,-0.003,13.22,91,2.542
101,2013-02-21T16:00,2013,52,1600,0,67.77,58.49,68.67,57.44,67.67,55.62,5.976,6.421,6.574,6.571,68.78,58.1,21.01,0.002,184803.4,9.28,11.23,12.05,-0.33034,-0.444,0.003,13.22,91,2.542
101,2013-02-21T17:00,2013,52,1700,0,67.77,58.42,68.69,57.31,67.68,55.53,5.465,5.929,6.084,6.081,68.79,57.98,20.82,0.001,184958.1,9.36,11.38,12.15,-0.19873,-0.464,0.003,13.22,92,2.57
101,2013-02-21T18:00,2013,52,1800,0,67.77,58.33,68.66,57.21,67.67,55.41,4.828,5.289,5.463,5.454,68.78,57.89,20.78,0,186048.2,9.44,11.45,12.26,-0.07504,-0.461,0.01,13.22,92,2.57
101,2013-02-21T19:00,2013,52,1900,0,67.75,58.22,68.66,57.09,67.67,55.3,4.193,4.663,4.845,4.83,68.78,57.79,20.86,0.001,188480,9.53,11.56,12.37,-0.24577,-0.47,0.015,13.22,94,2.626
101,2013-02-21T20:00,2013,52,2000,0,67.72,58.19,68.65,57.04,67.64,55.22,3.587,4.064,4.251,4.237,68.78,57.72,20.92,0.001,189618.8,9.53,11.61,12.42,-0.17538,-0.477,0.014,13.22,94,2.626
101,2013-02-21T21:00,2013,52,2100,0,67.69,58.17,68.62,57.03,67.61,55.21,3.102,3.578,3.78,3.761,68.75,57.71,21.04,0.002,190398.6,9.51,11.6,12.4,-0.29561,-0.475,0.019,13.22,94,2.626
101,2013-02-21T22:00,2013,52,2200,0,67.71,58.16,68.64,56.99,67.63,55.16,2.735,3.222,3.421,3.403,68.77,57.68,20.77,0.001,188936.7,9.55,11.66,12.47,-0.2383,-0.487,0.018,13.22,93,2.598
101,2013-02-21T23:00,2013,52,2300,0,67.66,58.1,68.58,56.91,67.57,55.03,2.489,2.98,3.176,3.152,68.71,57.62,20.76,0.001,189316.5,9.56,11.67,12.54,-0.12512,-0.491,0.024,13.23,93,2.598
101,2013-02-22T00:00,2013,53,0,0,67.63,58.1,68.56,56.92,67.55,55.04,2.284,2.78,2.975,2.947,68.69,57.62,20.89,0.002,190002.3,9.52,11.65,12.51,-0.42694,-0.495,0.027,13.23,94,2.626
101,2013-02-22T01:00,2013,53,100,0,67.59,58.08,68.54,56.9,67.54,55.02,2.182,2.678,2.87,2.843,68.66,57.62,20.98,0.001,190820.5,9.52,11.64,12.52,-0.20644,-0.496,0.027,13.23,94,2.626
101,2013-02-22T02:00,2013,53,200,0,67.59,58.01,68.54,56.86,67.54,54.94,2.034,2.537,2.725,2.707,68.66,57.55,21.02,0.002,192167.6,9.58,11.68,12.6,-0.3176,-0.504,0.018,13.24,94,2.626
101,2013-02-22T03:00,2013,53,300,0,67.57,58.09,68.53,56.91,67.53,55.01,1.894,2.39,2.586,2.563,68.65,57.63,21.07,0.001,191383.8,9.48,11.62,12.52,-0.27751,-0.495,0.022,13.24,94,2.626
101,2013-02-22T04:00,2013,53,400,0,67.57,58.04,68.53,56.87,67.53,54.95,1.844,2.34,2.536,2.512,68.65,57.57,20.93,0.002,190913.9,9.53,11.66,12.58,-0.31935,-0.496,0.024,13.24,94,2.626
101,2013-02-22T05:00,2013,53,500,0,67.57,57.99,68.52,56.85,67.51,54.92,1.773,2.269,2.467,2.445,68.65,57.54,20.95,0.001,191433.4,9.58,11.67,12.59,-0.14807,-0.495,0.022,13.24,94,2.626
101,2013-02-22T06:00,2013,53,600,0,67.56,57.91,68.52,56.78,67.5,54.84,1.678,2.179,2.377,2.348,68.64,57.46,20.84,0,191606.6,9.66,11.74,12.65,-0.0201,-0.501,0.029,13.24,94,2.626
101,2013-02-22T07:00,2013,53,700,0,67.55,57.9,68.51,56.71,67.48,54.79,1.602,2.114,2.303,2.275,68.63,57.44,20.75,0,191191,9.65,11.79,12.68,-0.0201,-0.512,0.028,13.24,94,2.626
101,2013-02-22T08:00,2013,53,800,0,67.54,58.03,68.5,56.87,67.48,54.93,1.631,2.138,2.328,2.295,68.62,57.59,20.92,0.001,190330.3,9.51,11.63,12.55,-0.11044,-0.507,0.033,13.24,93,2.598
101,2013-02-22T09:00,2013,53,900,0,67.57,58.31,68.53,57.16,67.52,55.24,2.07,2.564,2.747,2.73,68.65,57.88,21.12,0.002,187689.3,9.26,11.37,12.27,-0.29411,-0.493,0.017,13.24,91,2.542
101,2013-02-22T10:00,2013,53,1000,0,67.66,58.64,68.6,57.54,67.57,55.62,3.248,3.754,3.893,3.903,68.72,58.25,21.05,0.002,182055.3,9.02,11.06,11.95,-0.3557,-0.506,-0.01,13.24,89,2.486
101,2013-02-22T11:00,2013,53,1100,0,67.74,58.92,68.64,57.84,67.64,55.97,4.927,5.367,5.531,5.515,68.75,58.54,21.03,0.001,177681,8.82,10.8,11.67,-0.14705,-0.44,0.016,13.24,87,2.43
101,2013-02-22T12:00,2013,53,1200,0,67.81,59.07,68.72,58.02,67.71,56.19,6.294,6.707,6.877,6.862,68.81,58.69,21.01,0.002,175655.3,8.74,10.7,11.53,-0.39573,-0.413,0.015,13.22,85,2.374
101,2013-02-22T13:00,2013,53,1300,0,67.9,59.24,68.81,58.24,67.83,56.43,7.375,7.781,7.942,7.931,68.88,58.88,20.93,0.002,173160,8.66,10.57,11.4,-0.30572,-0.406,0.011,13.22,84,2.346
101,2013-02-22T14:00,2013,53,1400,0,67.91,59.29,68.81,58.31,67.85,56.54,8.27,8.67,8.83,8.82,68.89,58.94,20.97,0.001,172352.6,8.62,10.51,11.32,-0.14869,-0.4,0.012,13.21,84,2.346
101,2013-02-22T15:00,2013,53,1500,0,67.94,59.38,68.83,58.4,67.86,56.65,8.8,9.21,9.36,9.37,68.91,59.04,21.09,0,172105.9,8.56,10.43,11.22,-0.0635,-0.41,-0.004,13.2,84,2.346
101,2013-02-22T16:00,2013,53,1600,0,67.99,59.38,68.84,58.33,67.9,56.63,9.04,9.43,9.61,9.6,68.93,59,20.92,0.001,171631.3,8.6,10.51,11.26,-0.16315,-0.393,0.008,13.19,83,2.318
101,2013-02-22T17:00,2013,53,1700,0,68,59.29,68.84,58.27,67.89,56.59,8.91,9.3,9.49,9.49,68.93,58.92,20.96,0.002,173173.9,8.72,10.58,11.3,-0.2702,-0.388,0.005,13.19,85,2.374
101,2013-02-22T18:00,2013,53,1800,0,68.01,59.14,68.87,58.12,67.93,56.43,8.52,8.92,9.12,9.12,68.97,58.74,20.78,0.002,174660.8,8.87,10.75,11.5,-0.38287,-0.4,-0.004,13.18,85,2.374
101,2013-02-22T19:00,2013,53,1900,0,68.02,59.04,68.86,57.99,67.93,56.36,8.04,8.44,8.65,8.65,68.98,58.63,20.88,0.003,177205.9,8.98,10.87,11.57,-0.43503,-0.402,-0.001,13.18,87,2.43
101,2013-02-22T20:00,2013,53,2000,0,68.02,59.03,68.89,58,67.94,56.38,7.617,8.02,8.24,8.24,68.98,58.63,20.87,0.001,177237.7,9,10.88,11.56,-0.11827,-0.4,0.003,13.18,86,2.402
101,2013-02-22T21:00,2013,53,2100,0,68.02,58.99,68.86,58.01,67.9,56.33,7.263,7.657,7.896,7.885,68.97,58.61,21.02,0.001,178578.5,9.03,10.85,11.57,-0.16154,-0.394,0.011,13.18,88,2.458
101,2013-02-22T22:00,2013,53,2200,0,68.02,58.97,68.89,57.96,67.94,56.25,7.015,7.42,7.65,7.643,68.99,58.56,20.75,0.001,177428.4,9.05,10.92,11.69,-0.16454,-0.404,0.007,13.18,87,2.43
101,2013-02-22T23:00,2013,53,2300,0,67.97,58.87,68.82,57.85,67.89,56.18,6.784,7.197,7.427,7.414,68.94,58.47,20.73,0.001,177916.8,9.1,10.97,11.71,-0.19596,-0.413,0.013,13.18,86,2.402
101,2013-02-23T00:00,2013,54,0,0,67.99,58.87,68.84,57.85,67.92,56.18,6.557,6.97,7.199,7.198,68.96,58.47,20.99,0.002,180585.8,9.12,10.99,11.74,-0.32629,-0.414,0.001,13.18,89,2.486
101,2013-02-23T01:00,2013,54,100,0,67.95,58.88,68.81,57.85,67.89,56.18,6.408,6.818,7.053,7.043,68.93,58.48,21.01,0.002,180147.5,9.08,10.96,11.71,-0.25699,-0.41,0.01,13.18,88,2.458
101,2013-02-23T02:00,2013,54,200,0,67.96,58.88,68.82,57.86,67.9,56.2,6.337,6.755,6.984,6.971,68.94,58.49,21.03,0.001,180251,9.08,10.96,11.7,-0.11404,-0.418,0.013,13.18,88,2.458
101,2013-02-23T03:00,2013,54,300,0,67.92,58.86,68.8,57.84,67.89,56.13,6.312,6.725,6.959,6.94,68.9,58.46,20.97,0.001,179971.7,9.06,10.96,11.75,-0.15965,-0.413,0.019,13.19,89,2.486
101,2013-02-23T04:00,2013,54,400,0,67.92,58.85,68.8,57.8,67.88,56.14,6.226,6.65,6.874,6.865,68.9,58.46,20.95,0.001,179993.1,9.07,11,11.74,-0.22647,-0.424,0.009,13.19,88,2.458
101,2013-02-23T05:00,2013,54,500,0,67.9,58.82,68.78,57.78,67.86,56.11,6.169,6.591,6.816,6.796,68.88,58.45,20.88,0.001,179509.2,9.08,11,11.75,-0.13562,-0.422,0.02,13.19,88,2.458
101,2013-02-23T06:00,2013,54,600,0,67.91,58.81,68.79,57.78,67.87,56.09,6.125,6.556,6.771,6.76,68.9,58.43,20.8,0.001,179136.2,9.09,11.01,11.78,-0.13224,-0.431,0.011,13.19,88,2.458
101,2013-02-23T07:00,2013,54,700,0,67.9,58.8,68.78,57.76,67.83,56.09,6.062,6.491,6.713,6.693,68.88,58.4,20.82,0.002,179100.7,9.1,11.01,11.74,-0.33182,-0.429,0.02,13.19,88,2.458
101,2013-02-23T08:00,2013,54,800,0,67.9,58.8,68.79,57.77,67.82,56.1,6.013,6.438,6.663,6.647,68.89,58.4,20.72,0.001,178084.2,9.11,11.01,11.72,-0.13837,-0.425,0.016,13.19,88,2.458
101,2013-02-23T09:00,2013,54,900,0,67.91,58.82,68.79,57.78,67.79,56.17,6.005,6.444,6.647,6.61,68.87,58.44,20.63,0.002,176796.2,9.09,11.01,11.63,-0.23474,-0.44,0.037,13.19,87,2.43
101,2013-02-23T10:00,2013,54,1000,0,67.91,58.87,68.78,57.83,67.8,56.22,6.121,6.554,6.759,6.725,68.87,58.48,20.63,0.002,175828.9,9.03,10.95,11.58,-0.3314,-0.433,0.034,13.19,87,2.43
101,2013-02-23T11:00,2013,54,1100,0,67.91,58.99,68.78,57.93,67.8,56.33,6.42,6.835,7.048,7.021,68.88,58.58,20.78,0,175304.9,8.92,10.86,11.46,-0.07033,-0.415,0.027,13.19,87,2.43
101,2013-02-23T12:00,2013,54,1200,0,67.91,58.98,68.8,57.92,67.81,56.3,6.665,7.082,7.294,7.261,68.88,58.56,20.69,0.002,175048.5,8.93,10.88,11.51,-0.34856,-0.417,0.033,13.19,86,2.402
101,2013-02-23T13:00,2013,54,1300,0,67.93,59,68.81,57.96,67.84,56.33,6.874,7.276,7.499,7.481,68.9,58.59,20.73,0.001,175155.7,8.92,10.86,11.51,-0.19041,-0.402,0.018,13.19,87,2.43
101,2013-02-23T14:00,2013,54,1400,0,67.97,59.06,68.84,58.02,67.89,56.36,7.013,7.411,7.638,7.624,68.94,58.64,20.85,0.003,176014.4,8.91,10.82,11.53,-0.42394,-0.397,0.014,13.19,87,2.43
101,2013-02-23T15:00,2013,54,1500,0,67.99,59.09,68.85,58.04,67.89,56.4,7.068,7.461,7.697,7.681,68.95,58.68,20.95,0.001,176518.1,8.9,10.81,11.49,-0.1507,-0.393,0.016,13.18,87,2.43
101,2013-02-23T16:00,2013,54,1600,0,68.01,59.11,68.87,58.05,67.9,56.44,7.103,7.496,7.732,7.713,68.97,58.71,20.95,0.002,176487.6,8.91,10.82,11.46,-0.22556,-0.392,0.019,13.18,87,2.43
101,2013-02-23T17:00,2013,54,1700,0,68.03,59.11,68.9,58.05,67.94,56.43,7.144,7.541,7.775,7.757,68.99,58.7,20.73,0.001,175126.1,8.92,10.85,11.51,-0.16608,-0.396,0.018,13.18,86,2.402
101,2013-02-23T18:00,2013,54,1800,0,68.01,59.07,68.87,57.99,67.93,56.38,7.161,7.559,7.791,7.777,68.97,58.63,20.66,0.001,175052.1,8.94,10.88,11.55,-0.20915,-0.398,0.014,13.18,87,2.43
101,2013-02-23T19:00,2013,54,1900,0,68.02,59.09,68.89,58.01,67.95,56.4,7.115,7.513,7.745,7.735,68.98,58.66,20.71,0.001,175415.3,8.93,10.88,11.56,-0.21539,-0.398,0.01,13.18,86,2.402
101,2013-02-23T20:00,2013,54,2000,0,68.02,59.1,68.88,58.03,67.94,56.42,7.074,7.47,7.707,7.687,68.98,58.68,20.88,0.001,176411.3,8.92,10.85,11.52,-0.11202,-0.396,0.02,13.18,88,2.458
101,2013-02-23T21:00,2013,54,2100,0,68.01,59.09,68.87,58.01,67.9,56.45,6.989,7.395,7.62,7.597,68.96,58.67,21.01,0.002,177202.3,8.92,10.86,11.45,-0.33976,-0.406,0.022,13.18,87,2.43
101,2013-02-23T22:00,2013,54,2200,0,68.02,59.15,68.9,58.08,67.97,56.47,7.003,7.396,7.634,7.623,69,58.72,21.02,0.001,176997.6,8.87,10.81,11.49,-0.21302,-0.393,0.011,13.18,88,2.458
101,2013-02-23T23:00,2013,54,2300,0,68.01,59.14,68.88,58.06,67.94,56.46,7.002,7.394,7.632,7.622,68.97,58.71,21.01,0.002,176901.5,8.86,10.82,11.49,-0.37889,-0.392,0.01,13.18,87,2.43
101,2013-02-24T00:00,2013,55,0,0,68.02,59.15,68.89,58.06,67.96,56.48,7.024,7.417,7.65,7.644,68.99,58.72,21.04,0.002,177119.1,8.87,10.83,11.48,-0.38652,-0.393,0.007,13.18,88,2.458
101,2013-02-24T01:00,2013,55,100,0,68.02,59.16,68.89,58.06,67.95,56.47,6.986,7.375,7.615,7.599,68.99,58.72,21,0.002,176714.9,8.86,10.82,11.48,-0.31929,-0.389,0.016,13.18,88,2.458
101,2013-02-24T02:00,2013,55,200,0,68.02,59.18,68.9,58.1,67.95,56.53,6.994,7.381,7.622,7.606,69,58.76,20.99,0.002,176081.3,8.84,10.79,11.43,-0.30302,-0.387,0.016,13.18,87,2.43
101,2013-02-24T03:00,2013,55,300,0,68.02,59.2,68.9,58.1,67.95,56.54,7.016,7.41,7.648,7.631,68.99,58.76,20.92,0.002,175320.9,8.83,10.8,11.41,-0.30771,-0.395,0.017,13.18,87,2.43
101,2013-02-24T04:00,2013,55,400,0,68.02,59.22,68.91,58.12,67.99,56.56,7.023,7.411,7.651,7.635,69,58.79,20.84,0.001,174630.7,8.81,10.8,11.43,-0.12582,-0.389,0.016,13.18,87,2.43
101,2013-02-24T05:00,2013,55,500,0,68.02,59.19,68.89,58.1,67.95,56.52,7.051,7.435,7.678,7.664,69,58.74,20.72,0.001,173842.9,8.83,10.8,11.43,-0.07945,-0.385,0.014,13.18,86,2.402
101,2013-02-24T06:00,2013,55,600,0,68.02,59.22,68.9,58.12,67.98,56.56,7.092,7.485,7.72,7.704,69,58.79,20.68,0.002,173139.2,8.81,10.78,11.42,-0.2662,-0.392,0.016,13.18,86,2.402
101,2013-02-24T07:00,2013,55,700,0,68.02,59.19,68.89,58.09,67.95,56.52,7.136,7.535,7.766,7.748,68.99,58.75,20.76,0.001,174083.8,8.83,10.8,11.43,-0.1814,-0.398,0.017,13.18,87,2.43
101,2013-02-24T08:00,2013,55,800,0,68.03,59.22,68.94,58.11,68,56.54,7.097,7.485,7.727,7.71,69.01,58.77,20.66,0.002,173511.4,8.81,10.83,11.46,-0.27367,-0.387,0.018,13.18,86,2.402
101,2013-02-24T09:00,2013,55,900,0,68.02,59.22,68.9,58.12,67.98,56.54,7.195,7.587,7.824,7.804,68.99,58.77,20.56,0.001,172217.8,8.8,10.78,11.44,-0.11916,-0.392,0.02,13.18,86,2.402
101,2013-02-24T10:00,2013,55,1000,0,68.02,59.27,68.91,58.18,67.98,56.62,7.356,7.743,7.981,7.964,68.99,58.84,20.82,0.002,173415.9,8.75,10.73,11.36,-0.24082,-0.387,0.017,13.18,86,2.402
101,2013-02-24T11:00,2013,55,1100,0,68.04,59.28,68.94,58.21,68,56.63,7.556,7.946,8.18,8.16,69,58.85,20.61,0.002,171744.5,8.75,10.74,11.37,-0.26169,-0.39,0.012,13.18,86,2.402
101,2013-02-24T12:00,2013,55,1200,0,68.04,59.3,68.96,58.22,68.01,56.65,7.738,8.13,8.36,8.35,69.01,58.86,20.6,0.001,171560.8,8.74,10.74,11.36,-0.16866,-0.391,0.008,13.18,85,2.374
101,2013-02-24T13:00,2013,55,1300,0,68.03,59.29,68.94,58.23,68,56.64,7.871,8.25,8.49,8.48,69,58.84,20.81,0.001,173141.9,8.74,10.71,11.36,-0.09888,-0.38,0.01,13.18,87,2.43
101,2013-02-24T14:00,2013,55,1400,0,68.05,59.28,68.97,58.23,68.02,56.66,7.819,8.2,8.44,8.44,69.01,58.85,20.99,0.002,174988,8.77,10.74,11.36,-0.21824,-0.379,0,13.18,87,2.43
101,2013-02-24T15:00,2013,55,1500,0,68.11,59.29,69,58.25,68.04,56.71,7.737,8.11,8.36,8.35,69.03,58.87,20.94,0.002,174717.2,8.82,10.75,11.33,-0.25859,-0.375,0.009,13.18,87,2.43
101,2013-02-24T16:00,2013,55,1600,0,68.12,59.34,69,58.28,68.03,56.74,7.802,8.17,8.43,8.42,69.02,58.9,20.86,0.001,173388.8,8.78,10.72,11.29,-0.11104,-0.373,0.007,13.18,86,2.402
101,2013-02-24T17:00,2013,55,1700,0,68.09,59.29,68.99,58.23,68.04,56.68,7.789,8.17,8.42,8.41,69.02,58.85,20.72,0.001,173045.9,8.8,10.76,11.36,-0.11597,-0.383,0.007,13.17,87,2.43
101,2013-02-24T18:00,2013,55,1800,0,68.1,59.2,68.98,58.13,68.04,56.6,7.626,8,8.26,8.25,69.03,58.77,20.69,0.001,174243.2,8.89,10.85,11.43,-0.1692,-0.376,0.007,13.18,86,2.402
101,2013-02-24T19:00,2013,55,1900,0,68.08,59.17,68.98,58.11,68.02,56.59,7.484,7.858,8.12,8.11,69.01,58.73,20.72,0.001,174624.5,8.91,10.86,11.44,-0.15603,-0.374,0.009,13.18,87,2.43
101,2013-02-24T20:00,2013,55,2000,0,68.06,59.16,68.96,58.1,68.02,56.56,7.412,7.789,8.05,8.03,69.01,58.73,20.77,0.001,175049.6,8.89,10.86,11.46,-0.13382,-0.377,0.013,13.18,87,2.43
101,2013-02-24T21:00,2013,55,2100,0,68.04,59.17,68.95,58.11,68.02,56.58,7.374,7.753,8.01,7.995,69.01,58.74,21.07,0.003,177295.8,8.87,10.84,11.44,-0.41292,-0.38,0.011,13.18,88,2.458
101,2013-02-24T22:00,2013,55,2200,0,68.07,59.16,68.97,58.07,68.04,56.53,7.313,7.691,7.949,7.933,69.03,58.72,20.76,0.001,175601,8.91,10.9,11.51,-0.10444,-0.378,0.015,13.18,88,2.458
101,2013-02-24T23:00,2013,55,2300,0,68.04,59.12,68.94,58.05,68.01,56.52,7.261,7.651,7.898,7.883,69,58.7,20.83,0.001,176046.7,8.91,10.89,11.49,-0.11266,-0.39,0.015,13.18,87,2.43
101,2013-02-25T00:00,2013,56,0,0,68.03,59.11,68.92,58.05,68.01,56.5,7.191,7.579,7.827,7.811,69,58.69,20.95,0.002,177088.1,8.92,10.87,11.51,-0.30238,-0.387,0.016,13.18,88,2.458
101,2013-02-25T01:00,2013,56,100,0,68.02,59.09,68.91,58.03,68,56.45,7.138,7.517,7.777,7.756,69,58.65,20.99,0.002,177749.2,8.94,10.88,11.54,-0.22415,-0.378,0.021,13.18,88,2.458
101,2013-02-25T02:00,2013,56,200,0,68.03,59.07,68.91,57.98,68,56.38,7.105,7.492,7.742,7.722,69,58.6,20.8,0.002,177006.8,8.96,10.93,11.62,-0.31287,-0.386,0.02,13.18,88,2.458
101,2013-02-25T03:00,2013,56,300,0,68.02,59.02,68.87,57.92,67.97,56.3,7.069,7.462,7.707,7.694,68.99,58.55,20.89,0.003,178398.7,9,10.96,11.66,-0.52414,-0.393,0.013,13.18,88,2.458
101,2013-02-25T04:00,2013,56,400,0,68.02,58.94,68.88,57.85,67.96,56.19,6.919,7.315,7.553,7.543,69,58.48,20.86,0,179563.9,9.08,11.03,11.76,-0.05388,-0.396,0.011,13.18,89,2.486
101,2013-02-25T05:00,2013,56,500,0,67.99,58.81,68.85,57.74,67.91,56.05,6.716,7.119,7.356,7.341,68.97,58.35,20.92,0,181638.6,9.19,11.11,11.85,-0.05065,-0.403,0.015,13.18,90,2.514
101,2013-02-25T06:00,2013,56,600,0,67.99,58.71,68.85,57.63,67.91,55.92,6.442,6.867,7.088,7.078,68.97,58.24,20.69,0.001,181475.2,9.28,11.22,11.99,-0.11982,-0.425,0.01,13.18,90,2.514
101,2013-02-25T07:00,2013,56,700,0,67.92,58.65,68.79,57.55,67.86,55.86,6.17,6.588,6.818,6.803,68.9,58.17,20.79,0,182564.9,9.27,11.24,12,-0.01811,-0.417,0.015,13.18,91,2.542
101,2013-02-25T08:00,2013,56,800,0,67.94,58.72,68.81,57.61,67.87,55.9,5.996,6.418,6.643,6.632,68.92,58.24,20.77,0.002,181693.8,9.22,11.2,11.97,-0.24342,-0.422,0.01,13.19,90,2.514
101,2013-02-25T09:00,2013,56,900,0,67.95,58.93,68.83,57.83,67.9,56.13,6.132,6.544,6.773,6.757,68.95,58.46,20.87,0.001,179122.4,9.02,11,11.77,-0.22689,-0.411,0.016,13.19,89,2.486
101,2013-02-25T10:00,2013,56,1000,0,67.95,59.09,68.83,57.98,67.89,56.33,6.554,6.961,7.186,7.17,68.94,58.65,20.84,0.001,175909,8.86,10.84,11.56,-0.19373,-0.406,0.017,13.19,87,2.43
101,2013-02-25T11:00,2013,56,1100,0,67.98,59.17,68.85,58.08,67.9,56.4,7.05,7.452,7.671,7.655,68.97,58.72,20.72,0.001,173983.4,8.82,10.77,11.51,-0.08362,-0.402,0.016,13.19,86,2.402
101,2013-02-25T12:00,2013,56,1200,0,67.99,59.17,68.85,58.11,67.9,56.44,7.391,7.791,8.01,7.995,68.96,58.73,20.78,0,174064.1,8.82,10.74,11.46,-0.0509,-0.401,0.013,13.18,85,2.374
101,2013-02-25T13:00,2013,56,1300,0,68.02,59.21,68.89,58.12,67.94,56.47,7.575,7.97,8.19,8.18,69,58.76,20.73,0.002,173747,8.81,10.76,11.47,-0.27513,-0.395,0.008,13.18,86,2.402
101,2013-02-25T14:00,2013,56,1400,0,68.02,59.23,68.91,58.14,67.97,56.47,7.71,8.11,8.33,8.32,69,58.78,20.69,0.001,173500.1,8.8,10.77,11.5,-0.21832,-0.4,0.005,13.18,85,2.374
101,2013-02-25T15:00,2013,56,1500,0,68.04,59.28,68.96,58.2,68,56.56,7.854,8.25,8.47,8.46,69,58.83,20.68,0.001,172870.3,8.76,10.76,11.44,-0.24598,-0.4,0.004,13.18,85,2.374
101,2013-02-25T16:00,2013,56,1600,0,68.03,59.29,68.93,58.21,68,56.59,7.958,8.36,8.57,8.57,69,58.85,20.68,0.002,172457.3,8.74,10.72,11.42,-0.30444,-0.397,0,13.18,85,2.374
101,2013-02-25T17:00,2013,56,1700,0,68.05,59.3,68.93,58.25,68,56.61,8.01,8.39,8.62,8.62,69,58.87,20.96,0.001,174460.3,8.75,10.68,11.39,-0.11541,-0.38,0,13.18,85,2.374
101,2013-02-25T18:00,2013,56,1800,0,68.08,59.28,68.98,58.18,68.02,56.57,7.974,8.36,8.59,8.59,69.02,58.82,20.72,0.001,173761.2,8.8,10.8,11.45,-0.20803,-0.389,-0.001,13.18,85,2.374
101,2013-02-25T19:00,2013,56,1900,0,68.05,59.25,68.94,58.16,68.02,56.56,7.842,8.24,8.46,8.46,69.01,58.81,20.89,0.003,175022.5,8.79,10.78,11.46,-0.49193,-0.394,-0.003,13.18,86,2.402
101,2013-02-25T20:00,2013,56,2000,0,68.05,59.26,68.95,58.17,68.03,56.59,7.752,8.14,8.37,8.37,69.01,58.82,21,0.002,175831.3,8.79,10.78,11.44,-0.27752,-0.391,-0.002,13.18,86,2.402
101,2013-02-25T21:00,2013,56,2100,0,68.04,59.26,68.94,58.17,68.02,56.6,7.7,8.08,8.32,8.31,69.01,58.81,21.04,0.002,175999.1,8.78,10.77,11.42,-0.38903,-0.379,0.005,13.18,86,2.402
101,2013-02-25T22:00,2013,56,2200,0,68.06,59.24,68.96,58.13,68.02,56.57,7.635,8.03,8.26,8.26,69.02,58.79,20.81,0.001,174793.8,8.82,10.83,11.45,-0.08524,-0.396,0.002,13.18,86,2.402
101,2013-02-25T23:00,2013,56,2300,0,68.02,59.19,68.92,58.11,68.01,56.52,7.56,7.945,8.19,8.18,69,58.75,21,0.002,176518.4,8.83,10.81,11.49,-0.38886,-0.386,0.005,13.17,86,2.402
101,2013-02-26T00:00,2013,57,0,0,68.03,59.14,68.94,58.04,68.02,56.46,7.401,7.794,8.03,8.03,69.01,58.68,20.93,0.002,177211.4,8.89,10.9,11.56,-0.23838,-0.393,0.001,13.18,87,2.43
101,2013-02-26T01:00,2013,57,100,0,68.03,59.17,68.92,58.1,68.02,56.52,7.323,7.711,7.952,7.949,69.01,58.74,20.98,0.004,176556.3,8.86,10.81,11.5,-0.56258,-0.388,0.003,13.18,87,2.43
101,2013-02-26T02:00,2013,57,200,0,68.03,59.17,68.91,58.08,68,56.5,7.314,7.698,7.94,7.935,69,58.72,20.99,0.001,176777.5,8.86,10.83,11.51,-0.11275,-0.383,0.005,13.18,86,2.402
101,2013-02-26T03:00,2013,57,300,0,68.03,59.18,68.92,58.1,68.01,56.5,7.31,7.71,7.939,7.935,69.01,58.73,20.86,0.002,175622.9,8.84,10.82,11.51,-0.24355,-0.4,0.004,13.18,86,2.402
101,2013-02-26T04:00,2013,57,400,0,68.02,59.18,68.91,58.1,68.01,56.5,7.303,7.691,7.93,7.927,69.01,58.73,20.93,0.002,176072.2,8.84,10.8,11.51,-0.34241,-0.388,0.003,13.18,86,2.402
101,2013-02-26T05:00,2013,57,500,0,68.02,59.17,68.92,58.07,68,56.48,7.295,7.694,7.922,7.925,69,58.72,20.94,0.001,176543.2,8.85,10.84,11.53,-0.19313,-0.4,-0.003,13.18,86,2.402
101,2013-02-26T06:00,2013,57,600,0,68.02,59.16,68.89,58.04,68,56.46,7.268,7.668,7.895,7.89,69,58.72,20.78,0.001,175349.9,8.87,10.85,11.54,-0.19501,-0.401,0.005,13.18,86,2.402
101,2013-02-26T07:00,2013,57,700,0,68,59.1,68.86,57.98,67.94,56.41,7.262,7.664,7.89,7.885,68.97,58.65,20.8,0.002,175931.8,8.9,10.88,11.53,-0.37201,-0.402,0.005,13.18,86,2.402
101,2013-02-26T08:00,2013,57,800,0,68.02,59.18,68.9,58.09,68.01,56.5,7.262,7.654,7.885,7.886,69.01,58.75,21.05,0.004,177142.4,8.85,10.81,11.51,-0.63859,-0.392,-0.001,13.18,86,2.402
101,2013-02-26T09:00,2013,57,900,0,68.02,59.22,68.91,58.12,68,56.56,7.362,7.745,7.983,7.983,69.01,58.79,21.04,0.001,176348.9,8.81,10.79,11.44,-0.14811,-0.383,-0.001,13.18,86,2.402
101,2013-02-26T10:00,2013,57,1000,0,68.04,59.28,68.94,58.19,68,56.62,7.601,7.979,8.22,8.21,69,58.84,20.84,0.002,173884.3,8.76,10.75,11.38,-0.22708,-0.378,0.003,13.18,85,2.374
101,2013-02-26T11:00,2013,57,1100,0,68.08,59.46,68.97,58.41,68.02,56.8,8.19,8.57,8.8,8.79,69.03,59.04,20.91,0.001,171701.1,8.61,10.57,11.22,-0.12739,-0.373,0.008,13.18,84,2.346
101,2013-02-26T12:00,2013,57,1200,0,68.11,59.51,69,58.47,68.03,56.83,8.65,9.02,9.25,9.25,69.01,59.07,20.78,0.002,170204.1,8.6,10.53,11.2,-0.31201,-0.364,0.002,13.18,83,2.318
101,2013-02-26T13:00,2013,57,1300,0,68.12,59.51,69,58.5,68.05,56.83,8.86,9.22,9.46,9.46,69.04,59.08,20.91,0.002,171270.9,8.61,10.5,11.22,-0.31262,-0.364,-0.004,13.17,83,2.318
101,2013-02-26T14:00,2013,57,1400,0,68.15,59.54,69.01,58.52,68.11,56.94,8.96,9.32,9.55,9.56,69.1,59.15,20.86,0.003,170517.5,8.61,10.49,11.17,-0.52198,-0.362,-0.003,13.17,83,2.318
101,2013-02-26T15:00,2013,57,1500,0,68.1,59.51,68.97,58.49,68.04,56.93,8.96,9.34,9.55,9.56,69.05,59.12,20.86,0.002,169992.8,8.58,10.49,11.11,-0.24591,-0.373,-0.01,13.17,83,2.318
101,2013-02-26T16:00,2013,57,1600,0,68.14,59.52,69.01,58.47,68.04,56.95,8.92,9.3,9.53,9.52,69.04,59.12,20.9,0.002,170770.9,8.62,10.54,11.09,-0.23743,-0.38,0.013,13.16,84,2.346
101,2013-02-26T17:00,2013,57,1700,0,68.09,59.44,68.97,58.39,68,56.82,8.75,9.14,9.34,9.35,69.02,59.02,20.88,0.001,171509.1,8.65,10.58,11.18,-0.10271,-0.39,-0.014,13.17,84,2.346
101,2013-02-26T18:00,2013,57,1800,0,68.13,59.4,69,58.33,68.04,56.78,8.55,8.94,9.16,9.17,69.04,58.97,20.65,0.001,170957.3,8.73,10.68,11.26,-0.19394,-0.383,-0.004,13.17,83,2.318
101,2013-02-26T19:00,2013,57,1900,0,68.12,59.34,68.99,58.27,68.03,56.75,8.31,8.69,8.93,8.92,69.03,58.91,20.79,0.001,172777.6,8.77,10.72,11.28,-0.20275,-0.377,0.006,13.17,85,2.374
101,2013-02-26T20:00,2013,57,2000,0,68.13,59.26,69,58.21,68.02,56.69,8.05,8.43,8.68,8.66,69.01,58.83,20.85,0.001,174464.6,8.87,10.79,11.33,-0.17727,-0.376,0.017,13.17,85,2.374
101,2013-02-26T21:00,2013,57,2100,0,68.1,59.25,68.99,58.19,68.02,56.66,7.802,8.18,8.43,8.43,69.01,58.81,21.03,0.002,176182.8,8.85,10.81,11.37,-0.3327,-0.375,0.003,13.17,86,2.402
101,2013-02-26T22:00,2013,57,2200,0,68.1,59.2,69,58.13,68.03,56.58,7.579,7.954,8.21,8.2,69.03,58.76,20.77,0.002,175159.6,8.91,10.87,11.46,-0.23125,-0.375,0.008,13.17,86,2.402
101,2013-02-26T23:00,2013,57,2300,0,68.04,59.14,68.96,58.05,67.97,56.52,7.362,7.76,7.998,7.966,69.01,58.7,20.72,0.002,174899.5,8.9,10.9,11.45,-0.22607,-0.398,0.032,13.17,86,2.402
101,2013-02-27T00:00,2013,58,0,0,68.03,59.15,68.96,58.08,67.97,56.54,7.162,7.57,7.797,7.767,69.01,58.72,20.82,0,175372.9,8.88,10.88,11.44,0,-0.408,0.03,13.18,86,2.402
101,2013-02-27T01:00,2013,58,100,0,68.02,59.13,68.9,58.04,67.91,56.52,7.04,7.446,7.674,7.645,69,58.7,20.84,0.002,175248.2,8.89,10.86,11.39,-0.24561,-0.406,0.029,13.18,86,2.402
101,2013-02-27T02:00,2013,58,200,0,68.02,59.11,68.88,58.01,67.9,56.49,6.898,7.303,7.529,7.499,68.98,58.66,20.9,0.002,176007.8,8.91,10.88,11.4,-0.26907,-0.405,0.03,13.18,87,2.43
101,2013-02-27T03:00,2013,58,300,0,68.02,59.09,68.88,57.98,67.89,56.45,6.763,7.167,7.394,7.364,68.95,58.64,20.87,0.001,176244.9,8.92,10.9,11.44,-0.09285,-0.404,0.03,13.18,87,2.43
101,2013-02-27T04:00,2013,58,400,0,67.99,59,68.85,57.9,67.85,56.39,6.606,7.019,7.242,7.204,68.9,58.55,20.88,0.001,177045.1,8.99,10.95,11.46,-0.13539,-0.413,0.038,13.18,88,2.458
101,2013-02-27T05:00,2013,58,500,0,67.98,59.01,68.85,57.93,67.85,56.44,6.457,6.877,7.09,7.052,68.91,58.58,20.94,0.001,176968.2,8.97,10.92,11.41,-0.19538,-0.42,0.038,13.18,87,2.43
101,2013-02-27T06:00,2013,58,600,0,67.97,59.06,68.84,57.96,67.84,56.41,6.467,6.867,7.092,7.059,68.92,58.61,20.81,0.001,175479.2,8.91,10.88,11.43,-0.23313,-0.4,0.033,13.19,87,2.43
101,2013-02-27T07:00,2013,58,700,0,67.96,59.05,68.83,57.96,67.83,56.4,6.485,6.886,7.111,7.068,68.9,58.6,20.65,0.001,174046.4,8.9,10.87,11.43,-0.12164,-0.401,0.043,13.19,86,2.402
101,2013-02-27T08:00,2013,58,800,0,67.94,59.12,68.82,58.05,67.83,56.46,6.537,6.923,7.163,7.13,68.89,58.68,20.75,0.003,173538.8,8.82,10.77,11.37,-0.36191,-0.387,0.034,13.19,87,2.43
101,2013-02-27T09:00,2013,58,900,0,67.93,59.14,68.81,58.05,67.81,56.48,6.606,7.002,7.225,7.197,68.89,58.69,20.76,0.001,173156.9,8.79,10.76,11.33,-0.09004,-0.397,0.028,13.19,86,2.402
101,2013-02-27T10:00,2013,58,1000,0,67.98,59.18,68.85,58.11,67.85,56.54,6.673,7.062,7.298,7.262,68.92,58.75,20.77,0.001,173033.4,8.8,10.73,11.32,-0.17319,-0.389,0.036,13.19,86,2.402
101,2013-02-27T11:00,2013,58,1100,0,67.97,59.32,68.85,58.28,67.84,56.76,6.838,7.249,7.452,7.415,68.91,58.92,20.82,0.001,170378.6,8.65,10.57,11.08,-0.16756,-0.411,0.037,13.19,85,2.374
101,2013-02-27T12:00,2013,58,1200,0,68,59.41,68.87,58.35,67.87,56.85,7.105,7.527,7.711,7.677,68.94,59,20.76,0.002,168887.8,8.59,10.52,11.02,-0.30836,-0.422,0.035,13.19,84,2.346
101,2013-02-27T13:00,2013,58,1300,0,68,59.41,68.87,58.36,67.86,56.88,7.351,7.777,7.953,7.921,68.94,59.02,20.81,0.001,169019.5,8.59,10.5,10.98,-0.18853,-0.426,0.032,13.19,84,2.346
101,2013-02-27T14:00,2013,58,1400,0,67.99,59.36,68.85,58.32,67.86,56.83,7.498,7.937,8.1,8.07,68.91,58.97,20.8,0.001,169621,8.63,10.53,11.03,-0.20223,-0.438,0.028,13.18,85,2.374
101,2013-02-27T15:00,2013,58,1500,0,67.96,59.21,68.85,58.14,67.85,56.64,7.463,7.886,8.06,8.03,68.9,58.79,20.78,0.005,172076.1,8.75,10.71,11.21,-0.70841,-0.423,0.034,13.18,86,2.402
101,2013-02-27T16:00,2013,58,1600,0,67.94,59.17,68.82,58.11,67.84,56.64,7.242,7.695,7.834,7.823,68.89,58.76,20.93,0.001,173436.4,8.77,10.71,11.21,-0.19891,-0.453,0.011,13.19,87,2.43
101,2013-02-27T17:00,2013,58,1700,0,67.93,59.11,68.81,58,67.83,56.54,6.967,7.443,7.558,7.568,68.89,58.68,20.83,0.001,173865.4,8.82,10.8,11.29,-0.2313,-0.477,-0.009,13.19,88,2.458
101,2013-02-27T18:00,2013,58,1800,0,67.89,59.03,68.78,57.91,67.8,56.48,6.706,7.182,7.298,7.304,68.86,58.61,20.69,0.002,173462.8,8.86,10.87,11.33,-0.29516,-0.476,-0.006,13.19,87,2.43
101,2013-02-27T19:00,2013,58,1900,0,67.9,59.07,68.78,57.95,67.8,56.51,6.543,7.021,7.146,7.143,68.85,58.65,20.89,0.001,174594.1,8.84,10.83,11.29,-0.18352,-0.478,0.003,13.19,87,2.43
101,2013-02-27T20:00,2013,58,2000,0,67.89,59.06,68.77,57.94,67.79,56.47,6.448,6.912,7.053,7.039,68.85,58.63,20.94,0.002,175253.7,8.83,10.84,11.32,-0.28638,-0.464,0.014,13.19,88,2.458
101,2013-02-27T21:00,2013,58,2100,0,67.89,59.1,68.78,57.98,67.79,56.5,6.386,6.835,6.989,6.98,68.84,58.68,21.05,0.001,175519.4,8.79,10.79,11.29,-0.27491,-0.449,0.009,13.19,88,2.458
101,2013-02-27T22:00,2013,58,2200,0,67.93,59.12,68.8,58.01,67.82,56.46,6.468,6.863,7.078,7.059,68.88,58.68,20.73,0.002,173343.2,8.8,10.79,11.36,-0.24958,-0.394,0.019,13.19,87,2.43
101,2013-02-27T23:00,2013,58,2300,0,67.91,59.13,68.78,58.03,67.82,56.47,6.544,6.946,7.161,7.142,68.88,58.69,20.72,0.001,172812.8,8.78,10.76,11.35,-0.13285,-0.402,0.019,13.19,87,2.43
101,2013-02-28T00:00,2013,59,0,0,67.92,59.2,68.8,58.11,67.87,56.51,6.746,7.138,7.361,7.352,68.89,58.76,20.84,0.001,173105.6,8.72,10.68,11.36,-0.21522,-0.392,0.009,13.19,86,2.402
101,2013-02-28T01:00,2013,59,100,0,67.93,59.18,68.8,58.1,67.87,56.49,6.904,7.302,7.517,7.518,68.9,58.74,20.92,0.001,174199,8.75,10.7,11.38,-0.19057,-0.398,-0.002,13.19,88,2.458
101,2013-02-28T02:00,2013,59,200,0,67.96,59.17,68.82,58.07,67.88,56.48,6.993,7.396,7.605,7.608,68.92,58.73,20.94,0.002,174989.6,8.8,10.75,11.4,-0.37407,-0.404,-0.004,13.19,87,2.43
101,2013-02-28T03:00,2013,59,300,0,67.94,59.15,68.81,58.05,67.88,56.46,7.04,7.442,7.651,7.655,68.9,58.71,20.96,0.002,175296.8,8.79,10.77,11.42,-0.37861,-0.403,-0.003,13.19,88,2.458
101,2013-02-28T04:00,2013,59,400,0,67.96,59.16,68.83,58.03,67.89,56.43,7.042,7.444,7.652,7.653,68.92,58.7,20.95,0.001,175812.4,8.81,10.81,11.46,-0.14919,-0.402,-0.001,13.18,88,2.458
101,2013-02-28T05:00,2013,59,500,0,67.98,59.15,68.84,58.06,67.89,56.45,7.085,7.499,7.695,7.706,68.94,58.71,20.99,0.001,176005.4,8.83,10.78,11.44,-0.18159,-0.414,-0.011,13.18,88,2.458
101,2013-02-28T06:00,2013,59,600,0,68.02,59.12,68.87,58.02,67.91,56.37,7.103,7.521,7.716,7.726,68.99,58.65,20.8,0.003,175766.7,8.9,10.85,11.55,-0.43426,-0.418,-0.01,13.18,87,2.43
101,2013-02-28T07:00,2013,59,700,0,67.98,59.09,68.84,57.97,67.89,56.34,7.062,7.475,7.677,7.674,68.94,58.62,20.72,0.002,175240.1,8.9,10.87,11.55,-0.29674,-0.413,0.004,13.19,88,2.458
101,2013-02-28T08:00,2013,59,800,0,67.97,59.1,68.84,58,67.89,56.37,7.084,7.493,7.694,7.7,68.93,58.64,20.85,0.001,175848.4,8.88,10.83,11.52,-0.115,-0.409,-0.006,13.18,88,2.458
101,2013-02-28T09:00,2013,59,900,0,68,59.14,68.86,58.07,67.9,56.43,7.124,7.529,7.733,7.741,68.96,58.7,21.04,0.002,176833.2,8.87,10.79,11.47,-0.37063,-0.405,-0.008,13.18,88,2.458
101,2013-02-28T10:00,2013,59,1000,0,68.02,59.23,68.89,58.18,67.93,56.53,7.276,7.677,7.881,7.89,69,58.81,21.05,0.002,175661.5,8.79,10.71,11.4,-0.3244,-0.401,-0.01,13.18,87,2.43
101,2013-02-28T11:00,2013,59,1100,0,68.01,59.21,68.87,58.15,67.93,56.51,7.464,7.866,8.07,8.07,68.97,58.79,20.96,0.001,175123.3,8.8,10.73,11.42,-0.09291,-0.403,-0.004,13.18,88,2.458
101,2013-02-28T12:00,2013,59,1200,0,68.03,59.34,68.93,58.27,67.99,56.65,7.702,8.1,8.3,8.31,69.01,58.92,20.91,0.002,173304.1,8.69,10.66,11.34,-0.41349,-0.402,-0.012,13.18,86,2.402
101,2013-02-28T13:00,2013,59,1300,0,68.05,59.56,68.96,58.51,68.01,56.93,8.26,8.64,8.84,8.85,69.01,59.16,21.03,0.002,170442.2,8.49,10.45,11.08,-0.28097,-0.387,-0.011,13.18,85,2.374
101,2013-02-28T14:00,2013,59,1400,0,68.09,59.62,68.98,58.57,68.02,56.99,8.72,9.11,9.31,9.32,69.01,59.2,21.01,0.002,169641.6,8.47,10.41,11.02,-0.30667,-0.386,-0.009,13.18,84,2.346
101,2013-02-28T15:00,2013,59,1500,0,68.14,59.7,69.01,58.67,68.03,57.11,9.06,9.44,9.64,9.66,69.01,59.29,21.02,0.002,168623.3,8.44,10.34,10.92,-0.32918,-0.38,-0.013,13.17,85,2.374
101,2013-02-28T16:00,2013,59,1600,0,68.15,59.71,69.01,58.65,68.1,57.11,9.19,9.57,9.77,9.79,69.09,59.28,20.95,0.002,168530,8.44,10.36,10.99,-0.32172,-0.386,-0.017,13.17,84,2.346
101,2013-02-28T17:00,2013,59,1700,0,68.17,59.64,69.02,58.59,68.13,57.05,9.13,9.51,9.72,9.73,69.12,59.21,20.76,0.001,168399.3,8.53,10.43,11.08,-0.10212,-0.383,-0.01,13.16,84,2.346
101,2013-02-28T18:00,2013,59,1800,0,68.12,59.48,68.99,58.43,68.04,56.9,8.95,9.34,9.54,9.55,69.05,59.07,20.72,0.001,169694.5,8.64,10.56,11.14,-0.21711,-0.391,-0.011,13.17,85,2.374
101,2013-02-28T19:00,2013,59,1900,0,68.14,59.42,69.01,58.37,68.06,56.8,8.7,9.11,9.3,9.32,69.06,58.98,20.73,0.002,171463.9,8.72,10.64,11.27,-0.24139,-0.406,-0.022,13.16,85,2.374
101,2013-02-28T20:00,2013,59,2000,0,68.13,59.37,69,58.31,68.04,56.78,8.36,8.76,8.96,8.98,69.02,58.95,20.82,0.002,172618.1,8.75,10.69,11.26,-0.26048,-0.403,-0.016,13.16,87,2.43
101,2013-02-28T21:00,2013,59,2100,0,68.12,59.36,68.99,58.3,68.04,56.75,8.09,8.48,8.7,8.72,69.04,58.93,20.97,0.001,174069.6,8.76,10.69,11.29,-0.2155,-0.395,-0.019,13.16,86,2.402
101,2013-02-28T22:00,2013,59,2200,0,68.12,59.28,68.99,58.22,68.06,56.67,7.854,8.25,8.47,8.49,69.05,58.84,20.76,0.002,173837.4,8.84,10.78,11.39,-0.29233,-0.399,-0.016,13.17,87,2.43
101,2013-02-28T23:00,2013,59,2300,0,68.12,59.38,69,58.31,68.03,56.77,7.688,8.09,8.31,8.32,69.02,58.96,21.04,0.002,174418.1,8.74,10.69,11.26,-0.32309,-0.399,-0.014,13.17,87,2.43
101,2013-03-01T00:00,2013,60,0,0,68.09,59.39,68.98,58.34,68.02,56.77,7.671,8.06,8.28,8.3,69.01,58.95,21,0.002,173519.1,8.7,10.64,11.25,-0.34696,-0.393,-0.015,13.17,87,2.43
101,2013-03-01T01:00,2013,60,100,0,68.07,59.33,68.97,58.28,68.02,56.72,7.634,8.03,8.25,8.26,69.01,58.9,20.83,0.002,172899.5,8.73,10.7,11.31,-0.37032,-0.399,-0.01,13.17,86,2.402
101,2013-03-01T02:00,2013,60,200,0,68.05,59.37,68.96,58.3,68.02,56.76,7.655,8.06,8.27,8.29,69.01,58.96,20.91,0.001,172806,8.69,10.65,11.26,-0.19743,-0.41,-0.019,13.18,87,2.43
101,2013-03-01T03:00,2013,60,300,0,68.06,59.35,68.97,58.29,68.02,56.73,7.664,8.07,8.28,8.29,69.01,58.94,20.87,0.002,172939.1,8.71,10.68,11.29,-0.3726,-0.408,-0.007,13.17,86,2.402
101,2013-03-01T04:00,2013,60,400,0,68.03,59.31,68.94,58.25,68.01,56.68,7.652,8.06,8.27,8.28,69,58.88,20.89,0.001,173367.1,8.72,10.68,11.33,-0.18253,-0.411,-0.011,13.17,86,2.402
101,2013-03-01T05:00,2013,60,500,0,68.04,59.29,68.92,58.23,67.99,56.65,7.583,7.987,8.19,8.21,69.01,58.85,20.93,0.001,174019.5,8.76,10.69,11.34,-0.12474,-0.404,-0.013,13.18,87,2.43
101,2013-03-01T06:00,2013,60,600,0,68.04,59.21,68.94,58.12,68.01,56.52,7.471,7.884,8.09,8.1,69.01,58.77,20.81,0.001,174981.9,8.83,10.82,11.49,-0.16927,-0.414,-0.018,13.18,88,2.458
101,2013-03-01T07:00,2013,60,700,0,68.02,59.18,68.9,58.11,68,56.52,7.424,7.838,8.04,8.05,69,58.75,20.7,0.002,173987.1,8.85,10.79,11.49,-0.24915,-0.414,-0.008,13.18,86,2.402
101,2013-03-01T08:00,2013,60,800,0,68.02,59.18,68.87,58.12,67.95,56.5,7.401,7.82,8.01,8.02,68.98,58.74,20.99,0.002,176014.9,8.84,10.76,11.45,-0.43053,-0.419,-0.011,13.18,88,2.458
101,2013-03-01T09:00,2013,60,900,0,68.03,59.35,68.93,58.29,68,56.68,7.505,7.928,8.12,8.14,69.01,58.92,21.01,0.002,173923.3,8.69,10.65,11.32,-0.41064,-0.424,-0.021,13.18,87,2.43
101,2013-03-01T10:00,2013,60,1000,0,68.03,59.49,68.92,58.47,67.97,56.85,8.14,8.56,8.73,8.75,68.98,59.1,20.86,0.002,169643,8.55,10.45,11.12,-0.41981,-0.424,-0.025,13.18,85,2.374
101,2013-03-01T11:00,2013,60,1100,0,68.12,59.66,68.98,58.63,68.03,57.05,9.04,9.43,9.62,9.62,69.05,59.25,20.7,0.002,166586.8,8.46,10.35,10.98,-0.35019,-0.385,-0.007,13.18,91,2.542
101,2013-03-01T12:00,2013,60,1200,0,68.14,59.59,69.01,58.56,68.04,56.98,9.31,9.71,9.89,9.9,69.07,59.18,20.64,0.004,167542.9,8.55,10.45,11.06,-0.69949,-0.394,-0.013,13.18,89,2.486
101,2013-03-01T13:00,2013,60,1300,0,68.15,59.62,69.01,58.58,68.06,57.04,9.26,9.64,9.84,9.85,69.07,59.2,20.93,0.003,169453.5,8.54,10.43,11.02,-0.52877,-0.383,-0.013,13.17,90,2.514
101,2013-03-01T14:00,2013,60,1400,0,68.15,59.63,69.01,58.59,68.08,57.07,9.3,9.69,9.88,9.9,69.09,59.21,20.9,0.004,169085.1,8.53,10.41,11.01,-0.66456,-0.392,-0.021,13.16,89,2.486
101,2013-03-01T15:00,2013,60,1500,0,68.15,59.63,69.01,58.6,68.11,57.06,9.3,9.69,9.88,9.9,69.11,59.22,20.95,0.002,169676.4,8.53,10.4,11.05,-0.30097,-0.389,-0.017,13.16,90,2.514
101,2013-03-01T16:00,2013,60,1600,0,68.15,59.61,69.01,58.57,68.12,57.04,9.22,9.61,9.81,9.83,69.11,59.19,20.96,0.003,170165.9,8.55,10.44,11.07,-0.43604,-0.391,-0.026,13.16,89,2.486
101,2013-03-01T17:00,2013,60,1700,0,68.16,59.55,69.01,58.52,68.12,57.02,9,9.39,9.59,9.62,69.11,59.16,20.95,0.005,170924,8.61,10.49,11.1,-0.80561,-0.393,-0.023,13.16,89,2.486
101,2013-03-01T18:00,2013,60,1800,0,68.17,59.42,69.02,58.42,68.13,56.89,8.7,9.09,9.3,9.32,69.12,59.02,20.64,0.001,170567.7,8.75,10.6,11.24,-0.1237,-0.395,-0.018,13.16,89,2.486
101,2013-03-01T19:00,2013,60,1900,0,68.14,59.31,69.01,58.33,68.08,56.79,8.4,8.8,9.01,9.02,69.08,58.91,20.6,0.003,171378.6,8.83,10.68,11.29,-0.5628,-0.392,-0.013,13.16,90,2.514
101,2013-03-01T20:00,2013,60,2000,0,68.14,59.3,69.01,58.3,68.07,56.78,8.21,8.59,8.82,8.83,69.08,58.9,20.77,0.001,173041.5,8.85,10.7,11.3,-0.07513,-0.381,-0.008,13.16,90,2.514
101,2013-03-01T21:00,2013,60,2100,0,68.13,59.29,69,58.3,68.05,56.76,8.1,8.48,8.7,8.71,69.04,58.91,20.95,0.002,174404.9,8.84,10.7,11.29,-0.34323,-0.381,-0.007,13.17,90,2.514
101,2013-03-01T22:00,2013,60,2200,0,68.13,59.23,69.01,58.22,68.05,56.66,7.956,8.36,8.56,8.58,69.06,58.83,20.63,0.001,173144.1,8.9,10.79,11.39,-0.20638,-0.4,-0.014,13.17,90,2.514
101,2013-03-01T23:00,2013,60,2300,0,68.07,59.11,68.97,58.08,68.02,56.51,7.597,8.02,8.21,8.24,69.02,58.68,20.5,0,173588.1,8.96,10.89,11.51,-0.0491,-0.422,-0.024,13.17,91,2.542
101,2013-03-02T00:00,2013,61,0,0,68.05,59.06,68.95,58.03,68.01,56.44,7.336,7.751,7.955,7.963,69.01,58.63,20.49,0.001,174245.8,8.98,10.93,11.57,-0.17328,-0.414,-0.009,13.17,90,2.514
101,2013-03-02T01:00,2013,61,100,0,68.02,59.02,68.91,57.98,68,56.39,7.133,7.562,7.754,7.769,69.01,58.59,20.46,0.001,174301.5,9,10.93,11.61,-0.1066,-0.429,-0.015,13.18,91,2.542
101,2013-03-02T02:00,2013,61,200,0,68.02,59,68.89,57.96,67.95,56.32,6.984,7.404,7.602,7.613,69,58.56,20.5,0.002,174867.8,9.02,10.93,11.63,-0.28054,-0.42,-0.011,13.18,91,2.542
101,2013-03-02T03:00,2013,61,300,0,68.02,58.99,68.87,57.94,67.91,56.33,6.871,7.291,7.486,7.499,68.99,58.55,20.63,0.001,175771.3,9.03,10.92,11.59,-0.1794,-0.42,-0.013,13.18,91,2.542
101,2013-03-02T04:00,2013,61,400,0,68,58.98,68.86,57.93,67.91,56.32,6.756,7.19,7.373,7.387,68.97,58.54,20.61,0.001,175561.6,9.03,10.93,11.59,-0.25201,-0.434,-0.013,13.18,91,2.542
101,2013-03-02T05:00,2013,61,500,0,68.01,58.98,68.85,57.92,67.9,56.29,6.659,7.082,7.275,7.281,68.98,58.54,20.55,0.001,175187.6,9.03,10.93,11.61,-0.22362,-0.423,-0.006,13.18,91,2.542
101,2013-03-02T06:00,2013,61,600,0,67.95,58.95,68.82,57.87,67.89,56.25,6.594,7.024,7.212,7.225,68.93,58.51,20.5,0.003,174843.5,9,10.95,11.64,-0.44001,-0.43,-0.013,13.19,91,2.542
101,2013-03-02T07:00,2013,61,700,0,67.96,58.97,68.83,57.89,67.89,56.25,6.559,6.991,7.171,7.183,68.93,58.53,20.57,0.003,175239.6,8.99,10.93,11.64,-0.49849,-0.432,-0.012,13.19,90,2.514
101,2013-03-02T08:00,2013,61,800,0,67.96,58.99,68.82,57.94,67.88,56.29,6.62,7.045,7.231,7.24,68.93,58.55,20.56,0.002,174650.8,8.97,10.88,11.59,-0.2591,-0.425,-0.009,13.19,91,2.542
101,2013-03-02T09:00,2013,61,900,0,67.93,59.04,68.81,57.99,67.86,56.35,6.76,7.188,7.365,7.381,68.91,58.63,20.62,0.002,173889.6,8.89,10.82,11.52,-0.35023,-0.428,-0.017,13.19,90,2.514
101,2013-03-02T10:00,2013,61,1000,0,67.98,59.15,68.84,58.11,67.89,56.47,7.083,7.507,7.681,7.691,68.94,58.74,20.69,0.001,173083.2,8.82,10.73,11.42,-0.1096,-0.424,-0.01,13.19,90,2.514
101,2013-03-02T11:00,2013,61,1100,0,68.01,59.23,68.87,58.2,67.91,56.57,7.518,7.926,8.11,8.11,68.98,58.83,20.75,0.001,172506.1,8.78,10.67,11.34,-0.1779,-0.409,-0.002,13.19,89,2.486
101,2013-03-02T12:00,2013,61,1200,0,68.01,59.27,68.86,58.26,67.9,56.64,7.858,8.28,8.44,8.46,68.96,58.88,20.78,0.002,171732.4,8.74,10.6,11.26,-0.2675,-0.425,-0.019,13.18,88,2.458
101,2013-03-02T13:00,2013,61,1300,0,68.02,59.36,68.88,58.34,67.92,56.76,8.14,8.55,8.72,8.74,68.99,58.98,20.96,0.001,171880.1,8.66,10.54,11.16,-0.18909,-0.413,-0.018,13.18,89,2.486
