id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-03-02T14:00,2013,61,1400,0,68.03,59.43,68.93,58.41,67.99,56.8,8.46,8.87,9.03,9.05,69.01,59.06,20.86,0.002,170735.6,8.6,10.52,11.19,-0.31895,-0.41,-0.017,13.18,88,2.458
101,2013-03-02T15:00,2013,61,1500,0,68.05,59.43,68.95,58.44,68,56.81,8.66,9.06,9.23,9.25,69,59.05,20.84,0.002,170778.3,8.63,10.52,11.19,-0.29165,-0.406,-0.021,13.18,88,2.458
101,2013-03-02T16:00,2013,61,1600,0,68.07,59.44,68.98,58.43,68.02,56.84,8.7,9.11,9.28,9.3,69.01,59.06,20.83,0.003,170834.6,8.64,10.55,11.19,-0.45096,-0.409,-0.026,13.18,88,2.458
101,2013-03-02T17:00,2013,61,1700,0,68.1,59.4,68.98,58.37,68.02,56.8,8.6,9.01,9.18,9.21,69.02,59,20.8,0.002,171561.6,8.7,10.61,11.22,-0.27342,-0.408,-0.023,13.17,89,2.486
101,2013-03-02T18:00,2013,61,1800,0,68.1,59.32,68.99,58.3,68.02,56.74,8.44,8.84,9.03,9.05,69.01,58.93,20.71,0.001,171926.3,8.78,10.69,11.28,-0.13636,-0.403,-0.02,13.17,88,2.458
101,2013-03-02T19:00,2013,61,1900,0,68.09,59.22,68.97,58.19,68.01,56.62,8.18,8.59,8.78,8.8,69.01,58.81,20.74,0.002,173837.2,8.87,10.78,11.39,-0.32276,-0.408,-0.021,13.17,90,2.514
101,2013-03-02T20:00,2013,61,2000,0,68.04,59.13,68.93,58.11,68.01,56.53,7.871,8.28,8.47,8.49,69.01,58.72,20.84,0.001,175599.2,8.91,10.82,11.48,-0.23632,-0.413,-0.024,13.17,90,2.514
101,2013-03-02T21:00,2013,61,2100,0,68.03,59.07,68.91,58.03,68.01,56.47,7.573,7.989,8.18,8.19,69.01,58.65,20.84,0.002,176594.4,8.95,10.88,11.54,-0.27029,-0.416,-0.019,13.18,91,2.542
101,2013-03-02T22:00,2013,61,2200,0,68.02,59.04,68.9,58.01,67.97,56.44,7.295,7.705,7.901,7.916,69,58.63,20.98,0.002,177923.2,8.98,10.89,11.52,-0.32762,-0.41,-0.015,13.18,92,2.57
101,2013-03-02T23:00,2013,61,2300,0,68.02,58.98,68.89,57.92,67.95,56.38,7,7.417,7.611,7.629,69,58.56,20.89,0.002,178156,9.04,10.96,11.57,-0.39613,-0.416,-0.018,13.18,92,2.57
101,2013-03-03T00:00,2013,62,0,0,68,58.94,68.84,57.87,67.9,56.31,6.764,7.189,7.375,7.398,68.96,58.52,21,0.001,179293.4,9.06,10.97,11.59,-0.16826,-0.425,-0.023,13.18,92,2.57
101,2013-03-03T01:00,2013,62,100,0,67.97,58.86,68.83,57.8,67.89,56.22,6.541,6.968,7.152,7.171,68.94,58.46,20.84,0.001,178974.6,9.11,11.03,11.67,-0.12804,-0.427,-0.018,13.18,93,2.598
101,2013-03-03T02:00,2013,62,200,0,67.92,58.85,68.8,57.79,67.86,56.2,6.369,6.798,6.982,7.002,68.91,58.46,20.95,0.001,179696.2,9.07,11.01,11.67,-0.21779,-0.429,-0.019,13.18,92,2.57
101,2013-03-03T03:00,2013,62,300,0,67.91,58.81,68.78,57.76,67.84,56.11,6.215,6.651,6.832,6.846,68.89,58.39,20.98,0.001,180507.2,9.1,11.02,11.73,-0.21589,-0.436,-0.013,13.19,94,2.626
101,2013-03-03T04:00,2013,62,400,0,67.89,58.74,68.76,57.66,67.81,56.05,6.042,6.481,6.662,6.671,68.87,58.32,20.82,0.001,179987.1,9.15,11.1,11.76,-0.21222,-0.439,-0.009,13.19,92,2.57
101,2013-03-03T05:00,2013,62,500,0,67.88,58.72,68.77,57.63,67.8,55.98,5.892,6.34,6.509,6.52,68.87,58.29,20.76,0.001,180056.5,9.16,11.13,11.82,-0.21684,-0.448,-0.011,13.19,94,2.626
101,2013-03-03T06:00,2013,62,600,0,67.85,58.64,68.76,57.55,67.79,55.9,5.761,6.208,6.379,6.382,68.85,58.21,20.54,0.001,179220.9,9.21,11.21,11.89,-0.10083,-0.447,-0.003,13.19,92,2.57
101,2013-03-03T07:00,2013,62,700,0,67.83,58.6,68.76,57.49,67.8,55.85,5.592,6.047,6.209,6.224,68.82,58.16,20.59,0,180420.3,9.23,11.26,11.95,-0.09671,-0.455,-0.015,13.19,93,2.598
101,2013-03-03T08:00,2013,62,800,0,67.83,58.52,68.74,57.4,67.8,55.74,5.444,5.896,6.061,6.064,68.83,58.09,20.49,0.002,181077.2,9.31,11.34,12.06,-0.26946,-0.452,-0.003,13.2,93,2.598
101,2013-03-03T09:00,2013,62,900,0,67.85,58.58,68.77,57.47,67.81,55.81,5.454,5.909,6.067,6.078,68.84,58.15,20.6,0.001,181137.6,9.27,11.3,11.99,-0.19915,-0.455,-0.011,13.2,94,2.626
101,2013-03-03T10:00,2013,62,1000,0,67.86,58.71,68.78,57.6,67.82,55.93,5.692,6.145,6.296,6.301,68.85,58.28,20.62,0.001,179422.1,9.15,11.18,11.89,-0.22398,-0.453,-0.005,13.2,92,2.57
101,2013-03-03T11:00,2013,62,1100,0,67.88,58.8,68.8,57.74,67.83,56.04,6.085,6.537,6.682,6.694,68.87,58.4,20.75,0,178958.9,9.08,11.06,11.79,-0.07889,-0.452,-0.012,13.2,92,2.57
101,2013-03-03T12:00,2013,62,1200,0,67.91,59,68.8,57.92,67.84,56.27,6.772,7.206,7.35,7.361,68.88,58.59,20.91,0.002,177139.4,8.91,10.88,11.57,-0.266,-0.434,-0.011,13.2,91,2.542
101,2013-03-03T13:00,2013,62,1300,0,67.92,59.04,68.81,57.97,67.84,56.29,7.283,7.706,7.856,7.864,68.89,58.62,20.9,0.002,176517.7,8.88,10.84,11.55,-0.25062,-0.423,-0.009,13.19,91,2.542
101,2013-03-03T14:00,2013,62,1400,0,67.92,59.11,68.8,58.06,67.83,56.4,7.601,8.03,8.17,8.19,68.89,58.71,20.87,0,174732.5,8.81,10.75,11.43,-0.07694,-0.425,-0.018,13.19,90,2.514
101,2013-03-03T15:00,2013,62,1500,0,67.94,59.14,68.8,58.09,67.85,56.45,7.772,8.2,8.34,8.36,68.9,58.72,20.95,0.002,174949.8,8.8,10.72,11.4,-0.31677,-0.426,-0.019,13.19,90,2.514
101,2013-03-03T16:00,2013,62,1600,0,67.99,59.12,68.85,58.06,67.89,56.39,7.847,8.27,8.42,8.44,68.94,58.7,20.81,0.001,175066.9,8.87,10.79,11.49,-0.18017,-0.42,-0.016,13.19,90,2.514
101,2013-03-03T17:00,2013,62,1700,0,67.97,59.04,68.84,57.97,67.87,56.33,7.711,8.14,8.29,8.31,68.93,58.61,20.68,0.002,175110,8.94,10.87,11.55,-0.41223,-0.428,-0.021,13.19,91,2.542
101,2013-03-03T18:00,2013,62,1800,0,68,58.97,68.85,57.9,67.89,56.26,7.448,7.876,8.03,8.05,68.95,58.53,20.54,0.002,175399.4,9.03,10.95,11.64,-0.30376,-0.428,-0.018,13.19,90,2.514
101,2013-03-03T19:00,2013,62,1900,0,67.95,58.9,68.81,57.83,67.86,56.19,7.107,7.533,7.701,7.714,68.91,58.47,20.69,0.002,177203.4,9.05,10.99,11.67,-0.33701,-0.426,-0.013,13.18,91,2.542
101,2013-03-03T20:00,2013,62,2000,0,67.95,58.88,68.82,57.81,67.87,56.16,6.822,7.254,7.421,7.436,68.92,58.46,20.66,0.002,177353.1,9.06,11.01,11.71,-0.36639,-0.432,-0.015,13.19,91,2.542
101,2013-03-03T21:00,2013,62,2100,0,67.91,58.89,68.78,57.8,67.84,56.15,6.595,7.031,7.199,7.216,68.89,58.46,20.76,0.001,177621.1,9.02,10.98,11.68,-0.1787,-0.436,-0.017,13.19,91,2.542
101,2013-03-03T22:00,2013,62,2200,0,67.9,58.85,68.78,57.78,67.82,56.13,6.438,6.866,7.045,7.053,68.88,58.44,20.72,0.002,177585.3,9.05,11,11.69,-0.42813,-0.427,-0.008,13.19,91,2.542
101,2013-03-03T23:00,2013,62,2300,0,67.88,58.85,68.76,57.78,67.8,56.11,6.309,6.746,6.914,6.92,68.86,58.43,20.77,0.001,177886.9,9.03,10.99,11.69,-0.11428,-0.437,-0.006,13.19,92,2.57
101,2013-03-04T00:00,2013,63,0,0,67.88,58.86,68.76,57.77,67.79,56.09,6.251,6.686,6.856,6.869,68.86,58.43,20.92,0.002,179192.2,9.03,10.99,11.7,-0.31838,-0.434,-0.013,13.19,92,2.57
101,2013-03-04T01:00,2013,63,100,0,67.85,58.75,68.76,57.67,67.79,55.97,6.13,6.569,6.734,6.742,68.83,58.32,20.81,0.002,179882.1,9.1,11.1,11.82,-0.32236,-0.439,-0.008,13.19,92,2.57
101,2013-03-04T02:00,2013,63,200,0,67.82,58.66,68.73,57.55,67.78,55.85,5.921,6.371,6.526,6.539,68.8,58.21,20.81,0.002,181362,9.16,11.17,11.94,-0.31635,-0.45,-0.013,13.19,93,2.598
101,2013-03-04T03:00,2013,63,300,0,67.83,58.61,68.74,57.49,67.8,55.79,5.632,6.089,6.241,6.259,68.83,58.15,20.86,0.001,182957.2,9.22,11.25,12,-0.15656,-0.457,-0.018,13.19,94,2.626
101,2013-03-04T04:00,2013,63,400,0,67.84,58.56,68.74,57.45,67.79,55.75,5.375,5.834,5.984,5.996,68.83,58.13,20.88,0.002,183798.4,9.28,11.28,12.04,-0.29894,-0.459,-0.012,13.2,94,2.626
101,2013-03-04T05:00,2013,63,500,0,67.84,58.46,68.71,57.33,67.75,55.6,5.071,5.537,5.682,5.699,68.82,58,20.8,0.002,184893.9,9.39,11.38,12.15,-0.32488,-0.466,-0.016,13.2,94,2.626
101,2013-03-04T06:00,2013,63,600,0,67.82,58.35,68.7,57.22,67.72,55.45,4.743,5.211,5.361,5.369,68.81,57.88,20.65,0.001,185284.1,9.47,11.48,12.27,-0.19256,-0.468,-0.009,13.21,95,2.654
101,2013-03-04T07:00,2013,63,700,0,67.79,58.31,68.7,57.18,67.71,55.37,4.437,4.902,5.058,5.065,68.79,57.83,20.62,0.001,185666.5,9.48,11.52,12.34,-0.15044,-0.466,-0.007,13.21,95,2.654
101,2013-03-04T08:00,2013,63,800,0,67.8,58.39,68.71,57.25,67.72,55.49,4.285,4.752,4.906,4.909,68.81,57.92,20.63,0.001,184487.3,9.41,11.46,12.24,-0.1186,-0.467,-0.003,13.21,95,2.654
101,2013-03-04T09:00,2013,63,900,0,67.81,58.53,68.72,57.42,67.72,55.64,4.478,4.95,5.089,5.102,68.81,58.09,20.85,0.003,183852.5,9.28,11.3,12.08,-0.50575,-0.471,-0.013,13.21,93,2.598
101,2013-03-04T10:00,2013,63,1000,0,67.83,58.7,68.73,57.61,67.73,55.87,4.971,5.427,5.565,5.575,68.82,58.29,20.84,0.002,180772.5,9.13,11.12,11.86,-0.36587,-0.457,-0.01,13.21,93,2.598
101,2013-03-04T11:00,2013,63,1100,0,67.85,58.84,68.73,57.77,67.75,56.05,5.718,6.168,6.295,6.308,68.83,58.45,20.99,0.002,179526,9.01,10.96,11.71,-0.26923,-0.449,-0.014,13.21,92,2.57
101,2013-03-04T12:00,2013,63,1200,0,67.88,59.04,68.78,57.98,67.82,56.24,6.556,7.005,7.116,7.138,68.87,58.63,20.86,0.002,175903.4,8.85,10.8,11.58,-0.29353,-0.449,-0.022,13.21,89,2.486
101,2013-03-04T13:00,2013,63,1300,0,67.88,59.07,68.76,58.02,67.81,56.3,7.308,7.741,7.858,7.873,68.86,58.67,20.82,0.002,174630.2,8.81,10.74,11.51,-0.29803,-0.433,-0.015,13.21,90,2.514
101,2013-03-04T14:00,2013,63,1400,0,67.92,59.23,68.8,58.22,67.85,56.54,7.872,8.3,8.41,8.43,68.89,58.87,20.79,0.002,171661.1,8.69,10.57,11.31,-0.35928,-0.431,-0.02,13.2,88,2.458
101,2013-03-04T15:00,2013,63,1500,0,67.95,59.32,68.82,58.33,67.85,56.65,8.6,9.02,9.13,9.15,68.9,58.96,20.81,0.003,170409,8.63,10.49,11.21,-0.64321,-0.421,-0.022,13.2,87,2.43
101,2013-03-04T16:00,2013,63,1600,0,67.94,59.26,68.8,58.26,67.85,56.6,8.73,9.14,9.27,9.29,68.89,58.88,20.97,0.001,172594.2,8.69,10.55,11.25,-0.14988,-0.414,-0.019,13.19,88,2.458
101,2013-03-04T17:00,2013,63,1700,0,67.94,59.14,68.79,58.12,67.85,56.47,8.52,8.94,9.07,9.1,68.89,58.75,20.91,0.001,174135.9,8.79,10.67,11.38,-0.16467,-0.422,-0.025,13.19,89,2.486
101,2013-03-04T18:00,2013,63,1800,0,67.94,58.99,68.79,57.94,67.84,56.28,8.08,8.51,8.65,8.67,68.9,58.55,20.68,0.001,175116.8,8.95,10.85,11.56,-0.14859,-0.427,-0.023,13.19,90,2.514
101,2013-03-04T19:00,2013,63,1900,0,67.9,58.9,68.77,57.84,67.82,56.19,7.51,7.939,8.09,8.11,68.88,58.47,20.79,0.002,177289.3,9.01,10.94,11.63,-0.31557,-0.429,-0.017,13.19,90,2.514
101,2013-03-04T20:00,2013,63,2000,0,67.9,58.83,68.76,57.77,67.8,56.1,7.081,7.508,7.666,7.678,68.88,58.41,20.88,0.002,179094.5,9.07,10.99,11.7,-0.39175,-0.426,-0.012,13.19,92,2.57
101,2013-03-04T21:00,2013,63,2100,0,67.91,58.82,68.78,57.77,67.83,56.09,6.749,7.176,7.341,7.358,68.89,58.41,20.89,0.002,179589,9.09,11.01,11.74,-0.33684,-0.427,-0.018,13.19,92,2.57
101,2013-03-04T22:00,2013,63,2200,0,67.88,58.74,68.77,57.69,67.8,55.98,6.462,6.898,7.057,7.069,68.86,58.31,20.7,0.001,179031.8,9.13,11.08,11.82,-0.18964,-0.436,-0.012,13.19,91,2.542
101,2013-03-04T23:00,2013,63,2300,0,67.85,58.71,68.75,57.64,67.79,55.93,6.222,6.661,6.82,6.823,68.84,58.28,20.69,0.001,179377.7,9.14,11.11,11.86,-0.16063,-0.439,-0.004,13.19,91,2.542
101,2013-03-05T00:00,2013,64,0,0,67.82,58.7,68.74,57.61,67.79,55.89,6.046,6.463,6.643,6.639,68.82,58.27,20.86,0,181148.5,9.12,11.13,11.9,-0.0682,-0.416,0.004,13.19,93,2.598
101,2013-03-05T01:00,2013,64,100,0,67.82,58.61,68.74,57.53,67.8,55.78,5.83,6.255,6.427,6.429,68.82,58.17,20.85,0.002,182626.7,9.21,11.21,12.02,-0.31715,-0.425,-0.002,13.19,93,2.598
101,2013-03-05T02:00,2013,64,200,0,67.83,58.54,68.73,57.44,67.8,55.73,5.373,5.819,5.978,6,68.81,58.12,20.81,0.001,183469.5,9.28,11.29,12.07,-0.22885,-0.446,-0.022,13.2,93,2.598
101,2013-03-05T03:00,2013,64,300,0,67.83,58.51,68.72,57.38,67.75,55.66,5.026,5.479,5.639,5.65,68.81,58.06,20.86,0.001,184498.9,9.32,11.33,12.09,-0.2188,-0.453,-0.011,13.2,94,2.626
101,2013-03-05T04:00,2013,64,400,0,67.84,58.5,68.72,57.39,67.75,55.59,4.735,5.175,5.347,5.359,68.83,58.04,20.87,0.001,185024.8,9.34,11.33,12.16,-0.14341,-0.44,-0.012,13.2,93,2.598
101,2013-03-05T05:00,2013,64,500,0,67.83,58.42,68.7,57.31,67.74,55.52,4.507,4.95,5.123,5.129,68.82,57.97,20.87,0.002,186039.7,9.4,11.39,12.22,-0.38463,-0.443,-0.006,13.21,94,2.626
101,2013-03-05T06:00,2013,64,600,0,67.82,58.34,68.71,57.22,67.74,55.39,4.268,4.714,4.883,4.886,68.83,57.87,20.67,0.001,186003.2,9.48,11.49,12.36,-0.11426,-0.447,-0.003,13.21,94,2.626
101,2013-03-05T07:00,2013,64,700,0,67.79,58.33,68.7,57.21,67.72,55.39,4.022,4.48,4.642,4.647,68.8,57.86,20.67,0.002,185841.2,9.46,11.49,12.33,-0.37842,-0.458,-0.006,13.21,93,2.598
101,2013-03-05T08:00,2013,64,800,0,67.82,58.54,68.73,57.41,67.75,55.6,4.059,4.497,4.674,4.674,68.84,58.08,20.8,0.001,184017.3,9.28,11.32,12.15,-0.22044,-0.438,0,13.21,93,2.598
101,2013-03-05T09:00,2013,64,900,0,67.85,58.74,68.75,57.64,67.77,55.87,4.454,4.889,5.059,5.057,68.85,58.32,20.94,0.002,181593.6,9.11,11.11,11.9,-0.33879,-0.435,0.002,13.21,91,2.542
101,2013-03-05T10:00,2013,64,1000,0,67.88,58.92,68.78,57.84,67.8,56.08,5.134,5.572,5.725,5.727,68.87,58.52,20.9,0.003,178440.2,8.96,10.93,11.72,-0.51877,-0.438,-0.002,13.21,89,2.486
101,2013-03-05T11:00,2013,64,1100,0,67.89,59.11,68.79,58.06,67.83,56.29,6.106,6.53,6.674,6.678,68.87,58.71,20.73,0.001,173860.7,8.77,10.74,11.54,-0.1992,-0.424,-0.004,13.21,87,2.43
101,2013-03-05T12:00,2013,64,1200,0,67.89,59.28,68.81,58.29,67.85,56.55,7.292,7.696,7.837,7.843,68.87,58.93,20.93,0.001,171988.1,8.6,10.53,11.3,-0.23811,-0.403,-0.006,13.2,86,2.402
101,2013-03-05T13:00,2013,64,1300,0,67.99,59.48,68.87,58.51,67.89,56.79,8.34,8.74,8.87,8.89,68.96,59.13,20.9,0.001,169211.6,8.52,10.36,11.11,-0.10615,-0.398,-0.014,13.2,85,2.374
101,2013-03-05T14:00,2013,64,1400,0,68.02,59.61,68.87,58.68,67.9,56.99,9.31,9.69,9.83,9.84,68.97,59.29,20.77,0.001,165578,8.41,10.19,10.91,-0.22054,-0.378,-0.006,13.19,83,2.318
101,2013-03-05T15:00,2013,64,1500,0,68.06,59.75,68.93,58.8,67.97,57.13,10.11,10.47,10.62,10.64,68.99,59.39,20.9,0.003,165236.7,8.32,10.13,10.83,-0.42281,-0.361,-0.02,13.18,82,2.291
101,2013-03-05T16:00,2013,64,1600,0,68.13,59.72,69,58.74,68.02,57.08,10.31,10.67,10.84,10.85,69.01,59.34,20.77,0.001,166122.1,8.41,10.26,10.94,-0.09521,-0.357,-0.016,13.18,83,2.318
101,2013-03-05T17:00,2013,64,1700,0,68.15,59.68,69.01,58.68,68.07,57,10.14,10.5,10.67,10.69,69.06,59.25,20.73,0.001,167183.5,8.47,10.33,11.06,-0.19953,-0.363,-0.02,13.17,83,2.318
101,2013-03-05T18:00,2013,64,1800,0,68.1,59.48,68.97,58.48,68.03,56.83,9.79,10.16,10.32,10.35,69.05,59.09,20.6,0.001,168597.3,8.62,10.49,11.2,-0.13094,-0.376,-0.035,13.17,85,2.374
101,2013-03-05T19:00,2013,64,1900,0,68.11,59.32,68.99,58.3,68.03,56.68,9.32,9.7,9.87,9.9,69.02,58.9,20.65,0.001,171969.3,8.79,10.69,11.35,-0.13679,-0.38,-0.024,13.17,85,2.374
101,2013-03-05T20:00,2013,64,2000,0,68.12,59.28,69,58.2,68.05,56.68,8.78,9.15,9.34,9.37,69.04,58.85,20.95,0.002,175418.7,8.84,10.8,11.37,-0.25981,-0.374,-0.031,13.17,88,2.458
101,2013-03-05T21:00,2013,64,2100,0,68.15,59.41,69.01,58.35,68.1,56.78,8.35,8.72,8.93,8.96,69.09,58.98,20.88,0,173180.8,8.73,10.66,11.32,-0.06614,-0.365,-0.029,13.17,86,2.402
101,2013-03-05T22:00,2013,64,2200,0,68.11,59.26,68.99,58.21,68.05,56.63,8.14,8.51,8.72,8.74,69.04,58.83,20.69,0.002,173522.2,8.85,10.78,11.43,-0.3688,-0.37,-0.02,13.17,87,2.43
101,2013-03-05T23:00,2013,64,2300,0,68.11,59.29,68.99,58.27,68.04,56.68,8,8.38,8.58,8.6,69.03,58.88,20.84,0.001,173915.1,8.82,10.73,11.35,-0.18991,-0.375,-0.02,13.17,86,2.402
101,2013-03-06T00:00,2013,65,0,0,68.09,59.29,68.98,58.22,68.03,56.67,7.897,8.27,8.47,8.49,69.02,58.87,20.93,0.002,174692.5,8.8,10.76,11.36,-0.25097,-0.372,-0.018,13.17,87,2.43
101,2013-03-06T01:00,2013,65,100,0,68.09,59.27,68.97,58.18,68.04,56.61,7.762,8.13,8.34,8.36,69.03,58.83,20.68,0.002,173366.1,8.82,10.8,11.43,-0.36733,-0.371,-0.019,13.17,87,2.43
101,2013-03-06T02:00,2013,65,200,0,68.08,59.22,68.97,58.15,68.02,56.55,7.655,8.02,8.24,8.25,69.01,58.78,20.69,0.001,174068.7,8.86,10.82,11.47,-0.192,-0.369,-0.016,13.17,87,2.43
101,2013-03-06T03:00,2013,65,300,0,68.04,59.25,68.96,58.19,68.02,56.59,7.601,7.965,8.18,8.2,69.01,58.81,20.77,0.002,173766.2,8.79,10.77,11.43,-0.28157,-0.364,-0.017,13.18,86,2.402
101,2013-03-06T04:00,2013,65,400,0,68.03,59.23,68.94,58.17,68,56.6,7.567,7.924,8.15,8.15,69.01,58.8,20.76,0.001,173740.6,8.8,10.78,11.41,-0.19133,-0.356,0,13.18,87,2.43
101,2013-03-06T05:00,2013,65,500,0,68.06,59.21,68.96,58.13,68,56.56,7.499,7.859,8.09,8.09,69,58.77,20.76,0.001,174486,8.85,10.82,11.44,-0.2098,-0.359,-0.002,13.18,87,2.43
101,2013-03-06T06:00,2013,65,600,0,68.03,59.15,68.93,58.08,68,56.46,7.388,7.748,7.974,7.981,69,58.69,20.6,0.001,174014.1,8.88,10.85,11.54,-0.12822,-0.36,-0.007,13.18,87,2.43
101,2013-03-06T07:00,2013,65,700,0,68.03,59.12,68.92,58.04,67.98,56.42,7.284,7.639,7.871,7.872,69,58.65,20.58,0.002,174271.1,8.91,10.88,11.56,-0.28794,-0.355,-0.001,13.18,88,2.458
101,2013-03-06T08:00,2013,65,800,0,68.02,59.11,68.89,58.04,67.96,56.43,7.215,7.575,7.803,7.807,68.99,58.65,20.67,0.003,174630.8,8.9,10.85,11.53,-0.40805,-0.36,-0.004,13.18,87,2.43
101,2013-03-06T09:00,2013,65,900,0,68.02,59.12,68.89,58.07,67.93,56.45,7.154,7.502,7.739,7.731,69,58.67,20.81,0.003,175328.4,8.9,10.82,11.48,-0.36426,-0.348,0.007,13.18,88,2.458
101,2013-03-06T10:00,2013,65,1000,0,68.02,59.13,68.9,58.08,67.91,56.49,7.122,7.487,7.702,7.69,68.98,58.69,20.79,0.002,174766.6,8.89,10.82,11.42,-0.30948,-0.366,0.012,13.18,87,2.43
101,2013-03-06T11:00,2013,65,1100,0,68.01,59.12,68.88,58.08,67.91,56.46,7.153,7.499,7.734,7.726,68.96,58.69,20.88,0.001,175594,8.89,10.8,11.45,-0.17651,-0.346,0.007,13.18,88,2.458
101,2013-03-06T12:00,2013,65,1200,0,68.03,59.18,68.9,58.13,67.93,56.52,7.266,7.608,7.844,7.842,68.97,58.75,20.88,0.002,174952.5,8.84,10.77,11.41,-0.33974,-0.341,0.002,13.18,87,2.43
101,2013-03-06T13:00,2013,65,1300,0,68.02,59.15,68.89,58.12,67.92,56.48,7.387,7.714,7.962,7.956,68.99,58.71,20.85,0.001,175075,8.87,10.78,11.44,-0.13912,-0.328,0.006,13.18,88,2.458
101,2013-03-06T14:00,2013,65,1400,0,68.01,59.09,68.88,58.05,67.93,56.42,7.427,7.761,8,7.998,68.97,58.65,20.71,0.001,174797.7,8.92,10.82,11.51,-0.14503,-0.334,0.003,13.18,87,2.43
101,2013-03-06T15:00,2013,65,1500,0,68.01,59.17,68.89,58.13,67.93,56.53,7.467,7.797,8.04,8.04,68.98,58.73,20.85,0.001,174554.1,8.84,10.76,11.4,-0.10924,-0.33,-0.003,13.18,88,2.458
101,2013-03-06T16:00,2013,65,1600,0,68.01,59.12,68.87,58.07,67.9,56.46,7.543,7.877,8.12,8.12,68.97,58.67,20.87,0.002,175468.9,8.89,10.8,11.44,-0.28595,-0.334,-0.003,13.18,88,2.458
101,2013-03-06T17:00,2013,65,1700,0,68.02,59.06,68.9,57.99,67.94,56.38,7.296,7.632,7.877,7.875,68.99,58.59,20.67,0.001,175424.3,8.96,10.9,11.56,-0.11437,-0.336,0.002,13.18,87,2.43
101,2013-03-06T18:00,2013,65,1800,0,67.98,59,68.85,57.9,67.9,56.3,7.039,7.375,7.621,7.623,68.93,58.52,20.65,0.001,175811.8,8.98,10.95,11.6,-0.13338,-0.336,-0.002,13.18,88,2.458
101,2013-03-06T19:00,2013,65,1900,0,67.98,58.94,68.84,57.88,67.89,56.24,6.808,7.15,7.396,7.401,68.93,58.48,20.75,0.002,177393.9,9.04,10.96,11.65,-0.19855,-0.342,-0.006,13.18,89,2.486
101,2013-03-06T20:00,2013,65,2000,0,67.96,58.95,68.83,57.87,67.89,56.24,6.576,6.919,7.163,7.172,68.93,58.48,20.75,0.002,177131.7,9.01,10.96,11.65,-0.22096,-0.343,-0.009,13.18,88,2.458
101,2013-03-06T21:00,2013,65,2100,0,67.92,58.91,68.8,57.83,67.85,56.19,6.406,6.755,6.999,7.006,68.89,58.45,20.78,0.001,177535.1,9.01,10.97,11.66,-0.13446,-0.349,-0.007,13.19,89,2.486
101,2013-03-06T22:00,2013,65,2200,0,67.91,58.86,68.8,57.78,67.83,56.14,6.229,6.571,6.817,6.815,68.88,58.4,20.57,0.001,176378.3,9.05,11.01,11.69,-0.07363,-0.343,0.002,13.19,89,2.486
101,2013-03-06T23:00,2013,65,2300,0,67.87,58.88,68.76,57.81,67.79,56.16,6.089,6.439,6.679,6.68,68.84,58.43,20.81,0.001,177482.5,8.99,10.96,11.63,-0.19289,-0.351,-0.001,13.19,88,2.458
101,2013-03-07T00:00,2013,66,0,0,67.89,58.86,68.78,57.78,67.81,56.12,6.033,6.387,6.623,6.619,68.86,58.4,20.59,0.001,176430,9.03,11,11.69,-0.10292,-0.353,0.004,13.19,89,2.486
101,2013-03-07T01:00,2013,66,100,0,67.87,58.8,68.77,57.73,67.8,56.06,5.955,6.322,6.543,6.544,68.84,58.34,20.59,0,177079.9,9.06,11.04,11.74,0,-0.367,-0.001,13.19,88,2.458
101,2013-03-07T02:00,2013,66,200,0,67.86,58.74,68.76,57.68,67.79,55.97,5.833,6.183,6.42,6.408,68.83,58.28,20.61,0.003,178237.9,9.11,11.08,11.83,-0.38948,-0.35,0.012,13.2,90,2.514
101,2013-03-07T03:00,2013,66,300,0,67.86,58.77,68.79,57.7,67.82,56,5.711,6.081,6.298,6.31,68.84,58.32,20.67,0.002,178567.3,9.09,11.08,11.81,-0.33942,-0.37,-0.012,13.19,89,2.486
101,2013-03-07T04:00,2013,66,400,0,67.84,58.76,68.76,57.68,67.81,55.99,5.648,6.026,6.234,6.243,68.82,58.31,20.69,0.002,178720.4,9.08,11.08,11.82,-0.22507,-0.378,-0.009,13.2,89,2.486
101,2013-03-07T05:00,2013,66,500,0,67.84,58.71,68.75,57.63,67.79,55.91,5.562,5.925,6.149,6.152,68.82,58.25,20.83,0.001,180785.6,9.13,11.12,11.89,-0.0834,-0.363,-0.003,13.2,91,2.542
101,2013-03-07T06:00,2013,66,600,0,67.86,58.7,68.79,57.61,67.83,55.86,5.428,5.803,6.013,6.024,68.84,58.22,20.66,0.001,180311.3,9.16,11.18,11.97,-0.09942,-0.375,-0.011,13.2,90,2.514
101,2013-03-07T07:00,2013,66,700,0,67.85,58.66,68.75,57.56,67.8,55.82,5.331,5.723,5.923,5.928,68.83,58.18,20.62,0.002,180188.5,9.19,11.19,11.97,-0.28776,-0.392,-0.005,13.2,90,2.514
101,2013-03-07T08:00,2013,66,800,0,67.85,58.64,68.74,57.55,67.77,55.8,5.303,5.688,5.891,5.901,68.83,58.18,20.76,0,181505,9.21,11.19,11.97,-0.05567,-0.385,-0.01,13.21,90,2.514
101,2013-03-07T09:00,2013,66,900,0,67.85,58.69,68.75,57.58,67.81,55.84,5.336,5.729,5.924,5.932,68.83,58.22,20.8,0.003,181367.2,9.17,11.17,11.96,-0.49346,-0.393,-0.008,13.21,90,2.514
101,2013-03-07T10:00,2013,66,1000,0,67.87,58.84,68.78,57.79,67.82,56.04,5.689,6.073,6.271,6.271,68.86,58.41,20.83,0.001,178850.7,9.03,10.99,11.78,-0.17258,-0.384,-0.001,13.2,89,2.486
101,2013-03-07T11:00,2013,66,1100,0,67.87,58.94,68.79,57.87,67.83,56.14,6.167,6.55,6.736,6.748,68.85,58.51,20.85,0.001,177577.1,8.93,10.91,11.69,-0.15424,-0.384,-0.013,13.2,89,2.486
101,2013-03-07T12:00,2013,66,1200,0,67.89,58.99,68.8,57.91,67.84,56.21,6.538,6.918,7.1,7.115,68.87,58.55,20.79,0.002,176412.3,8.9,10.89,11.63,-0.26056,-0.381,-0.015,13.2,87,2.43
101,2013-03-07T13:00,2013,66,1300,0,67.89,58.97,68.8,57.89,67.84,56.16,6.793,7.181,7.353,7.369,68.86,58.53,20.76,0.001,176661.5,8.92,10.91,11.68,-0.17636,-0.388,-0.017,13.2,88,2.458
101,2013-03-07T14:00,2013,66,1400,0,67.91,58.96,68.81,57.88,67.84,56.17,6.933,7.325,7.496,7.513,68.88,58.5,20.71,0.001,176448.6,8.95,10.93,11.67,-0.22629,-0.392,-0.016,13.2,87,2.43
101,2013-03-07T15:00,2013,66,1500,0,67.89,58.98,68.78,57.9,67.82,56.22,7.048,7.428,7.608,7.627,68.86,58.53,20.93,0.002,177428.8,8.9,10.88,11.6,-0.35239,-0.381,-0.019,13.19,89,2.486
101,2013-03-07T16:00,2013,66,1600,0,67.9,58.93,68.78,57.86,67.81,56.17,7.017,7.391,7.582,7.601,68.87,58.47,20.88,0.002,177837.8,8.98,10.92,11.64,-0.33513,-0.374,-0.02,13.19,88,2.458
101,2013-03-07T17:00,2013,66,1700,0,67.9,58.87,68.79,57.81,67.83,56.12,6.876,7.25,7.447,7.456,68.88,58.43,20.79,0,178048.5,9.03,10.98,11.71,-0.03203,-0.375,-0.008,13.19,89,2.486
101,2013-03-07T18:00,2013,66,1800,0,67.93,58.85,68.81,57.78,67.85,56.21,6.698,7.075,7.273,7.284,68.9,58.43,20.75,0.001,177931.5,9.08,11.03,11.64,-0.15632,-0.377,-0.01,13.19,89,2.486
101,2013-03-07T19:00,2013,66,1900,0,67.91,58.87,68.81,57.78,67.85,56.33,6.556,6.93,7.14,7.146,68.89,58.48,20.65,0.001,176127.8,9.04,11.03,11.52,-0.15879,-0.374,-0.006,13.19,87,2.43
101,2013-03-07T20:00,2013,66,2000,0,67.92,58.9,68.8,57.8,67.85,56.41,6.528,6.901,7.111,7.119,68.88,58.53,20.65,0.002,175448.7,9.02,11,11.44,-0.37412,-0.373,-0.008,13.19,88,2.458
101,2013-03-07T21:00,2013,66,2100,0,67.9,58.97,68.79,57.86,67.84,56.44,6.591,6.964,7.167,7.183,68.87,58.58,20.95,0.003,176864.4,8.93,10.92,11.4,-0.40456,-0.373,-0.016,13.19,88,2.458
101,2013-03-07T22:00,2013,66,2200,0,67.95,58.97,68.84,57.85,67.89,56.47,6.653,7.024,7.23,7.233,68.92,58.59,20.61,0.001,174658.8,8.98,10.99,11.41,-0.2134,-0.37,-0.003,13.19,86,2.402
101,2013-03-07T23:00,2013,66,2300,0,67.91,58.98,68.79,57.84,67.85,56.54,6.673,7.053,7.253,7.262,68.88,58.61,20.61,0.001,173642.6,8.93,10.96,11.31,-0.12839,-0.38,-0.009,13.19,87,2.43
101,2013-03-08T00:00,2013,67,0,0,67.93,58.98,68.81,57.83,67.85,56.59,6.601,6.98,7.186,7.185,68.9,58.63,20.69,0.001,174264,8.95,10.98,11.26,-0.11163,-0.379,0.001,13.19,87,2.43
101,2013-03-08T01:00,2013,67,100,0,67.93,59.01,68.8,57.86,67.83,56.65,6.477,6.855,7.059,7.069,68.89,58.66,20.88,0.001,175012.2,8.92,10.94,11.18,-0.13545,-0.379,-0.01,13.19,87,2.43
101,2013-03-08T02:00,2013,67,200,0,67.9,59.01,68.78,57.87,67.83,56.72,6.416,6.794,7.001,7.006,68.87,58.69,20.94,0.001,174719.4,8.89,10.91,11.11,-0.16535,-0.378,-0.005,13.19,87,2.43
101,2013-03-08T03:00,2013,67,300,0,67.91,58.95,68.8,57.81,67.84,56.59,6.327,6.717,6.912,6.92,68.88,58.61,20.72,0.002,174602.1,8.96,10.99,11.25,-0.22062,-0.389,-0.008,13.19,87,2.43
101,2013-03-08T04:00,2013,67,400,0,67.91,58.96,68.79,57.82,67.84,56.57,6.338,6.72,6.92,6.928,68.88,58.61,20.63,0.001,173752.4,8.95,10.97,11.27,-0.21579,-0.382,-0.008,13.19,87,2.43
101,2013-03-08T05:00,2013,67,500,0,67.91,58.95,68.79,57.83,67.83,56.6,6.39,6.781,6.973,6.979,68.87,58.63,20.8,0.001,174922.2,8.95,10.96,11.23,-0.22481,-0.391,-0.006,13.19,87,2.43
101,2013-03-08T06:00,2013,67,600,0,67.91,58.96,68.8,57.8,67.85,56.66,6.419,6.804,7.001,7.003,68.89,58.64,20.63,0.001,173584.8,8.96,11,11.19,-0.08462,-0.385,-0.002,13.19,87,2.43
101,2013-03-08T07:00,2013,67,700,0,67.92,58.99,68.81,57.83,67.84,56.77,6.432,6.827,7.016,7.024,68.89,58.71,20.59,0.001,172312,8.93,10.98,11.08,-0.12139,-0.394,-0.008,13.19,86,2.402
101,2013-03-08T08:00,2013,67,800,0,67.91,59.02,68.79,57.86,67.83,56.8,6.43,6.825,7.014,7.021,68.88,58.73,20.62,0.001,171857.2,8.89,10.93,11.04,-0.15693,-0.395,-0.007,13.19,85,2.374
101,2013-03-08T09:00,2013,67,900,0,67.9,59.02,68.79,57.86,67.82,56.75,6.462,6.848,7.04,7.04,68.87,58.72,20.65,0.001,172225.8,8.88,10.93,11.07,-0.18526,-0.385,0,13.19,86,2.402
101,2013-03-08T10:00,2013,67,1000,0,67.9,59.06,68.78,57.9,67.8,56.75,6.427,6.803,7.004,7.01,68.86,58.74,20.93,0.001,173895.3,8.84,10.88,11.05,-0.15719,-0.376,-0.006,13.19,87,2.43
101,2013-03-08T11:00,2013,67,1100,0,67.91,59.05,68.79,57.91,67.82,56.69,6.523,6.898,7.099,7.096,68.88,58.72,20.74,0.002,172927.2,8.86,10.89,11.13,-0.22937,-0.375,0.003,13.19,86,2.402
101,2013-03-08T12:00,2013,67,1200,0,67.9,59.05,68.78,57.94,67.8,56.57,6.68,7.054,7.251,7.252,68.85,58.68,20.69,0.001,172798.9,8.85,10.84,11.24,-0.0877,-0.374,0,13.19,86,2.402
101,2013-03-08T13:00,2013,67,1300,0,67.95,59.06,68.82,58.01,67.85,56.46,6.854,7.22,7.42,7.424,68.91,58.66,20.57,0.002,172675.2,8.89,10.81,11.39,-0.29412,-0.366,-0.004,13.19,86,2.402
101,2013-03-08T14:00,2013,67,1400,0,67.94,59.25,68.81,58.25,67.86,56.65,7.172,7.535,7.736,7.748,68.89,58.86,20.9,0.002,171890.5,8.68,10.57,11.21,-0.24576,-0.362,-0.013,13.19,85,2.374
101,2013-03-08T15:00,2013,67,1500,0,67.99,59.29,68.86,58.26,67.9,56.65,7.457,7.812,8.02,8.03,68.95,58.88,20.85,0.002,172012,8.71,10.59,11.25,-0.28193,-0.356,-0.015,13.19,85,2.374
101,2013-03-08T16:00,2013,67,1600,0,68.01,59.28,68.87,58.27,67.91,56.65,7.68,8.03,8.24,8.26,68.95,58.87,20.94,0.004,172924.6,8.73,10.6,11.26,-0.63529,-0.354,-0.014,13.19,86,2.402
101,2013-03-08T17:00,2013,67,1700,0,68.02,59.31,68.9,58.3,67.96,56.68,7.806,8.17,8.37,8.39,69,58.91,20.88,0.002,172488.9,8.71,10.61,11.28,-0.24022,-0.359,-0.019,13.18,85,2.374
101,2013-03-08T18:00,2013,67,1800,0,68.02,59.3,68.91,58.29,67.99,56.65,7.792,8.15,8.36,8.38,69,58.88,20.84,0.001,172678.6,8.72,10.63,11.33,-0.14259,-0.358,-0.022,13.18,85,2.374
101,2013-03-08T19:00,2013,67,1900,0,68.02,59.29,68.92,58.25,67.99,56.59,7.784,8.14,8.35,8.37,68.99,58.84,20.7,0.002,172215.5,8.74,10.68,11.4,-0.29448,-0.359,-0.017,13.18,86,2.402
101,2013-03-08T20:00,2013,67,2000,0,68.02,59.19,68.87,58.16,67.93,56.5,7.723,8.09,8.29,8.31,68.97,58.76,20.85,0.003,174423.6,8.83,10.72,11.44,-0.47922,-0.365,-0.015,13.18,86,2.402
101,2013-03-08T21:00,2013,67,2100,0,68.01,59.12,68.88,58.08,67.95,56.4,7.545,7.909,8.11,8.13,68.96,58.67,20.99,0.001,177050.4,8.89,10.8,11.55,-0.13443,-0.364,-0.018,13.18,87,2.43
101,2013-03-08T22:00,2013,67,2200,0,68.03,59.09,68.92,58.03,67.99,56.33,7.334,7.701,7.909,7.922,69,58.62,20.74,0.001,176375.8,8.94,10.89,11.66,-0.17036,-0.367,-0.013,13.18,87,2.43
101,2013-03-08T23:00,2013,67,2300,0,68,59.02,68.86,57.98,67.93,56.3,7.166,7.549,7.743,7.763,68.95,58.57,20.89,0.001,177639.3,8.98,10.88,11.63,-0.08466,-0.383,-0.02,13.18,88,2.458
101,2013-03-09T00:00,2013,68,0,0,67.98,58.91,68.84,57.87,67.91,56.17,6.981,7.355,7.559,7.573,68.95,58.47,20.97,0.002,179985.7,9.07,10.97,11.74,-0.27047,-0.374,-0.014,13.18,89,2.486
101,2013-03-09T01:00,2013,68,100,0,67.98,58.96,68.84,57.89,67.91,56.24,6.798,7.18,7.378,7.39,68.96,58.52,20.95,0.001,178927.4,9.02,10.95,11.66,-0.23234,-0.382,-0.013,13.18,88,2.458
101,2013-03-09T02:00,2013,68,200,0,67.95,58.89,68.81,57.83,67.87,56.18,6.678,7.07,7.261,7.273,68.92,58.46,20.94,0.001,179391.5,9.06,10.98,11.69,-0.16328,-0.392,-0.012,13.18,89,2.486
101,2013-03-09T03:00,2013,68,300,0,67.92,58.84,68.79,57.79,67.84,56.12,6.535,6.932,7.117,7.128,68.9,58.43,20.99,0.002,180209.2,9.08,10.99,11.72,-0.26304,-0.397,-0.011,13.19,89,2.486
101,2013-03-09T04:00,2013,68,400,0,67.89,58.81,68.77,57.76,67.82,56.03,6.39,6.78,6.975,6.983,68.87,58.37,20.88,0.002,179870.1,9.09,11.02,11.79,-0.33046,-0.389,-0.008,13.19,89,2.486
101,2013-03-09T05:00,2013,68,500,0,67.88,58.74,68.77,57.69,67.81,55.92,6.277,6.681,6.86,6.87,68.86,58.3,20.82,0.001,180512.7,9.14,11.08,11.89,-0.15896,-0.404,-0.01,13.19,89,2.486
101,2013-03-09T06:00,2013,68,600,0,67.85,58.62,68.75,57.58,67.79,55.85,6.1,6.506,6.686,6.692,68.83,58.19,20.63,0.001,180092.2,9.23,11.17,11.94,-0.21593,-0.405,-0.006,13.19,89,2.486
101,2013-03-09T07:00,2013,68,700,0,67.85,58.55,68.76,57.49,67.8,55.75,5.938,6.354,6.523,6.532,68.84,58.12,20.55,0,180972.1,9.29,11.26,12.05,-0.01807,-0.415,-0.009,13.19,90,2.514
101,2013-03-09T08:00,2013,68,800,0,67.88,58.71,68.78,57.63,67.82,55.87,5.911,6.329,6.495,6.501,68.88,58.27,20.47,0.001,178413.8,9.17,11.15,11.95,-0.12646,-0.418,-0.006,13.19,88,2.458
101,2013-03-09T09:00,2013,68,900,0,67.92,59.01,68.82,57.92,67.85,56.15,6.244,6.635,6.819,6.825,68.92,58.56,20.52,0,174544.2,8.91,10.9,11.7,-0.05845,-0.391,-0.006,13.19,86,2.402
101,2013-03-09T10:00,2013,68,1000,0,67.98,59.36,68.86,58.31,67.89,56.56,7.079,7.472,7.635,7.652,68.97,58.93,20.37,0.002,167714.7,8.62,10.55,11.33,-0.37832,-0.393,-0.016,13.19,83,2.318
101,2013-03-09T11:00,2013,68,1100,0,68.01,59.68,68.87,58.64,67.91,56.97,8.15,8.51,8.69,8.7,68.98,59.27,20.55,0.001,163734.4,8.33,10.23,10.94,-0.21396,-0.356,-0.007,13.19,80,2.235
101,2013-03-09T12:00,2013,68,1200,0,68.08,59.97,68.97,59.02,68.02,57.36,9.14,9.46,9.66,9.68,69.02,59.61,20.64,0.001,160113.2,8.11,9.94,10.66,-0.17206,-0.32,-0.02,13.18,79,2.207
101,2013-03-09T13:00,2013,68,1300,0,68.18,60.21,69.02,59.28,68.1,57.69,10.1,10.38,10.62,10.63,69.11,59.87,20.59,0.003,156342.1,7.967,9.75,10.4,-0.31311,-0.279,-0.009,13.18,77,2.151
101,2013-03-09T14:00,2013,68,1400,0,68.17,60.35,69.01,59.47,68.06,57.89,10.7,10.98,11.2,11.21,69.08,60.04,20.76,0.002,154335.9,7.823,9.54,10.16,-0.25849,-0.278,-0.016,13.18,76,2.123
101,2013-03-09T15:00,2013,68,1500,0,68.16,60.42,69,59.54,68.05,58.02,11.12,11.42,11.6,11.65,69.09,60.13,20.84,0.002,153223,7.735,9.46,10.03,-0.2553,-0.303,-0.045,13.18,75,2.095
101,2013-03-09T16:00,2013,68,1600,0,68.14,60.4,68.98,59.54,68.05,58.03,11.31,11.62,11.79,11.85,69.09,60.12,20.82,0.002,153010,7.74,9.44,10.03,-0.24881,-0.309,-0.053,13.18,75,2.095
101,2013-03-09T17:00,2013,68,1700,0,68.12,60.25,68.97,59.37,68.03,57.8,11.12,11.43,11.6,11.65,69.06,59.94,20.77,0.004,155415.7,7.874,9.6,10.23,-0.53868,-0.309,-0.05,13.18,77,2.151
101,2013-03-09T18:00,2013,68,1800,0,68.14,59.96,68.99,59.05,68.04,57.42,10.7,11.02,11.2,11.23,69.05,59.61,20.55,0.001,159452.4,8.18,9.94,10.62,-0.15589,-0.322,-0.038,13.17,78,2.179
101,2013-03-09T19:00,2013,68,1900,0,68.11,59.74,68.98,58.79,68.02,57.17,10.16,10.48,10.67,10.71,69.03,59.36,20.74,0.002,164702,8.37,10.18,10.85,-0.3387,-0.324,-0.039,13.17,81,2.263
101,2013-03-09T20:00,2013,68,2000,0,68.08,59.53,68.95,58.49,68,56.97,9.57,9.89,10.09,10.13,69.01,59.12,20.87,0.003,169370.9,8.55,10.46,11.04,-0.43284,-0.321,-0.045,13.17,83,2.318
101,2013-03-09T21:00,2013,68,2100,0,68.14,59.45,69,58.36,68.07,56.83,9.02,9.32,9.56,9.59,69.06,58.98,20.73,0.001,171167.5,8.69,10.64,11.25,-0.07725,-0.307,-0.026,13.16,84,2.346
101,2013-03-09T22:00,2013,68,2200,0,68.1,59.32,68.99,58.17,68.02,56.68,8.46,8.79,9.03,9.04,69.01,58.83,20.82,0.001,173917.5,8.78,10.82,11.34,-0.15001,-0.327,-0.015,13.16,85,2.374
101,2013-03-09T23:00,2013,68,2300,0,68.12,59.2,68.99,58.16,68.07,56.6,8.05,8.36,8.62,8.64,69.04,58.76,20.81,0.001,175446.3,8.92,10.82,11.47,-0.11243,-0.313,-0.021,13.16,86,2.402
101,2013-03-10T00:00,2013,69,0,0,68.08,59.11,68.96,58.05,68.04,56.48,7.694,8.02,8.27,8.28,69.03,58.65,20.86,0.002,177068,8.97,10.91,11.56,-0.27706,-0.324,-0.011,13.17,87,2.43
101,2013-03-10T01:00,2013,69,100,0,68.04,59.03,68.93,58,68.03,56.4,7.398,7.735,7.983,7.987,69.01,58.59,20.77,0.002,177083.5,9.01,10.94,11.63,-0.20852,-0.337,-0.004,13.17,87,2.43
101,2013-03-10T02:00,2013,69,200,0,68.03,58.95,68.91,57.92,68.01,56.29,7.138,7.48,7.72,7.73,69,58.51,20.79,0.001,178398.6,9.07,10.98,11.72,-0.18089,-0.341,-0.01,13.17,88,2.458
101,2013-03-10T03:00,2013,69,300,0,68.03,58.95,68.9,57.9,68,56.26,6.907,7.26,7.488,7.494,69,58.5,20.78,0.003,178544.1,9.08,11.01,11.73,-0.43543,-0.353,-0.006,13.18,87,2.43
101,2013-03-10T04:00,2013,69,400,0,68.02,58.83,68.85,57.79,67.91,56.11,6.695,7.055,7.28,7.284,68.99,58.39,20.77,0,179821.2,9.19,11.07,11.8,-0.07031,-0.36,-0.004,13.18,89,2.486
101,2013-03-10T05:00,2013,69,500,0,67.97,58.83,68.83,57.76,67.9,56.07,6.524,6.895,7.112,7.111,68.95,58.37,20.74,0.002,179506.1,9.15,11.07,11.84,-0.32305,-0.371,0.001,13.18,88,2.458
101,2013-03-10T06:00,2013,69,600,0,67.94,58.74,68.8,57.66,67.87,55.94,6.378,6.761,6.965,6.966,68.92,58.27,20.78,0.001,181134,9.19,11.14,11.93,-0.1506,-0.383,-0.001,13.18,89,2.486
101,2013-03-10T07:00,2013,69,700,0,67.91,58.72,68.79,57.64,67.86,55.9,6.168,6.554,6.757,6.759,68.91,58.26,20.78,0.001,181205.5,9.2,11.14,11.96,-0.18191,-0.385,-0.002,13.19,89,2.486
101,2013-03-10T08:00,2013,69,800,0,67.94,58.84,68.83,57.75,67.89,56.05,6.106,6.493,6.691,6.688,68.92,58.39,20.75,0.002,179372.6,9.1,11.08,11.84,-0.28829,-0.387,0.003,13.19,88,2.458
101,2013-03-10T09:00,2013,69,900,0,67.96,59.16,68.83,58.11,67.89,56.39,6.509,6.872,7.081,7.083,68.95,58.73,20.79,0.002,174214.4,8.8,10.73,11.5,-0.34016,-0.363,-0.002,13.19,85,2.374
101,2013-03-10T10:00,2013,69,1000,0,67.99,59.39,68.85,58.39,67.9,56.62,7.409,7.771,7.96,7.979,68.96,58.98,20.71,0.002,169756.5,8.6,10.47,11.28,-0.22799,-0.362,-0.019,13.19,83,2.318
101,2013-03-10T11:00,2013,69,1100,0,68.04,59.68,68.94,58.7,67.98,57.02,8.53,8.85,9.06,9.07,69,59.29,20.73,0.003,165522.1,8.36,10.24,10.96,-0.34878,-0.326,-0.004,13.18,80,2.235
101,2013-03-10T12:00,2013,69,1200,0,68.15,60,69.01,59.08,68.06,57.38,9.64,9.95,10.16,10.18,69.06,59.63,20.87,0.004,162026.7,8.15,9.93,10.68,-0.52277,-0.304,-0.02,13.18,79,2.207
101,2013-03-10T13:00,2013,69,1300,0,68.16,60.11,69.01,59.27,68.06,57.64,10.65,10.92,11.13,11.15,69.1,59.8,20.9,0.003,159315.4,8.05,9.74,10.42,-0.29733,-0.275,-0.015,13.18,78,2.179
101,2013-03-10T14:00,2013,69,1400,0,68.13,60.15,68.99,59.36,68.02,57.73,11.26,11.55,11.73,11.74,69.07,59.9,20.85,0.003,157031.8,7.975,9.63,10.29,-0.37032,-0.286,-0.016,13.18,77,2.151
101,2013-03-10T15:00,2013,69,1500,0,68.15,60.2,69.01,59.38,68.04,57.77,11.67,11.97,12.13,12.17,69.08,59.93,20.73,0.002,155898,7.955,9.62,10.26,-0.1993,-0.306,-0.04,13.18,77,2.151
101,2013-03-10T16:00,2013,69,1600,0,68.08,60.12,68.94,59.32,67.98,57.68,11.79,12.1,12.24,12.29,69.04,59.86,20.83,0.001,156788.4,7.958,9.62,10.3,-0.14024,-0.309,-0.049,13.18,76,2.123
101,2013-03-10T17:00,2013,69,1700,0,68.12,60.02,68.97,59.16,68.01,57.59,11.54,11.85,12,12.04,69.05,59.73,20.62,0.001,157771.8,8.1,9.81,10.42,-0.15185,-0.313,-0.042,13.18,78,2.179
101,2013-03-10T18:00,2013,69,1800,0,68.1,59.79,68.96,58.92,68,57.35,11.03,11.37,11.51,11.54,69.04,59.5,20.64,0.003,161580.3,8.31,10.03,10.65,-0.39872,-0.336,-0.025,13.17,79,2.207
101,2013-03-10T19:00,2013,69,1900,0,68.06,59.63,68.93,58.73,67.95,57.21,10.46,10.82,10.95,10.96,69.01,59.32,20.54,0,162958.3,8.43,10.2,10.75,-0.06841,-0.357,-0.007,13.18,80,2.235
101,2013-03-10T20:00,2013,69,2000,0,68.11,59.61,68.98,58.7,68,57.2,9.97,10.34,10.47,10.47,69.02,59.3,20.75,0.002,165721.8,8.5,10.28,10.8,-0.22462,-0.373,0.002,13.17,81,2.263
101,2013-03-10T21:00,2013,69,2100,0,68.1,59.61,68.97,58.69,67.99,57.13,9.57,9.92,10.08,10.08,69.02,59.27,20.81,0.001,166544.6,8.49,10.28,10.86,-0.10792,-0.35,0.003,13.17,82,2.291
101,2013-03-10T22:00,2013,69,2200,0,68.11,59.6,68.98,58.69,68.03,57.03,9.35,9.68,9.88,9.9,69.03,59.23,20.87,0.002,167890.2,8.51,10.29,11,-0.27578,-0.325,-0.016,13.17,82,2.291
101,2013-03-10T23:00,2013,69,2300,0,68.12,59.51,69,58.54,68.03,56.87,9.14,9.48,9.68,9.69,69.03,59.11,20.63,0.001,168459.7,8.61,10.46,11.16,-0.1557,-0.339,-0.011,13.17,82,2.291
101,2013-03-11T00:00,2013,70,0,0,68.14,59.4,69,58.42,68.03,56.76,8.91,9.25,9.45,9.46,69.01,58.98,20.64,0.001,170539.3,8.74,10.58,11.27,-0.15975,-0.333,-0.007,13.16,84,2.346
101,2013-03-11T01:00,2013,70,100,0,68.13,59.37,69,58.37,68.06,56.76,8.65,8.98,9.2,9.2,69.03,58.97,20.73,0,171816.3,8.76,10.63,11.3,-0.03008,-0.336,-0.006,13.16,84,2.346
101,2013-03-11T02:00,2013,70,200,0,68.13,59.26,69,58.29,68.03,56.65,8.42,8.76,8.97,8.98,69.01,58.85,20.75,0.002,173496.3,8.87,10.71,11.38,-0.33068,-0.337,-0.008,13.16,85,2.374
101,2013-03-11T03:00,2013,70,300,0,68.13,59.2,69,58.26,68.05,56.56,8.2,8.53,8.76,8.76,69.04,58.8,20.68,0.002,174009.6,8.93,10.74,11.49,-0.26744,-0.336,-0.002,13.17,85,2.374
101,2013-03-11T04:00,2013,70,400,0,68.07,59.15,68.97,58.15,68.02,56.47,7.962,8.31,8.53,8.53,69.01,58.72,20.61,0.001,174097.8,8.92,10.82,11.55,-0.10117,-0.349,-0.006,13.17,85,2.374
101,2013-03-11T05:00,2013,70,500,0,68.07,59.14,68.96,58.14,68.01,56.48,7.748,8.1,8.31,8.32,69,58.71,20.76,0.001,175371.3,8.93,10.82,11.53,-0.14203,-0.349,-0.005,13.17,87,2.43
101,2013-03-11T06:00,2013,70,600,0,68.04,59.12,68.95,58.11,68.02,56.45,7.612,7.966,8.18,8.17,69.01,58.69,20.59,0.001,174245.1,8.92,10.84,11.57,-0.10817,-0.353,0.004,13.17,85,2.374
101,2013-03-11T07:00,2013,70,700,0,68.02,59.11,68.9,58.09,67.98,56.43,7.51,7.875,8.08,8.08,68.99,58.67,20.66,0.001,174408.7,8.91,10.8,11.56,-0.17638,-0.364,0,13.18,86,2.402
101,2013-03-11T08:00,2013,70,800,0,68.03,59.16,68.92,58.15,68,56.48,7.495,7.853,8.06,8.06,69,58.74,20.75,0.002,174619.1,8.86,10.77,11.52,-0.32413,-0.358,-0.004,13.18,86,2.402
101,2013-03-11T09:00,2013,70,900,0,68.02,59.23,68.92,58.24,68.01,56.57,7.641,7.996,8.2,8.21,69,58.82,20.8,0.001,173616.6,8.79,10.68,11.44,-0.0772,-0.355,-0.009,13.18,85,2.374
101,2013-03-11T10:00,2013,70,1000,0,68.04,59.35,68.94,58.32,68.01,56.68,7.863,8.22,8.42,8.42,69.01,58.92,20.61,0.002,170572.1,8.69,10.62,11.33,-0.216,-0.359,0.002,13.18,84,2.346
101,2013-03-11T11:00,2013,70,1100,0,68.08,59.53,68.98,58.54,68.02,56.89,8.29,8.64,8.84,8.84,69.02,59.13,20.78,0.004,169116.3,8.55,10.44,11.14,-0.53346,-0.351,-0.002,13.18,83,2.318
101,2013-03-11T12:00,2013,70,1200,0,68.13,59.76,69,58.76,68.05,57.12,8.95,9.29,9.49,9.48,69.05,59.36,20.77,0.002,165626.7,8.37,10.24,10.92,-0.20204,-0.333,0.002,13.18,81,2.263
101,2013-03-11T13:00,2013,70,1300,0,68.16,59.91,69.02,58.97,68.1,57.3,9.65,9.98,10.18,10.18,69.1,59.54,20.62,0.002,162049.2,8.24,10.05,10.8,-0.20955,-0.328,-0.003,13.17,79,2.207
101,2013-03-11T14:00,2013,70,1400,0,68.12,60.02,68.98,59.1,68.04,57.51,10.26,10.59,10.75,10.78,69.08,59.69,20.88,0.002,160750.3,8.1,9.88,10.53,-0.2252,-0.325,-0.024,13.17,79,2.207
101,2013-03-11T15:00,2013,70,1500,0,68.16,60.1,69.01,59.17,68.09,57.55,10.79,11.13,11.27,11.29,69.11,59.76,20.81,0.003,159868.8,8.06,9.84,10.54,-0.43749,-0.34,-0.019,13.16,79,2.207
101,2013-03-11T16:00,2013,70,1600,0,68.12,60.07,68.98,59.17,68.03,57.58,11.05,11.38,11.52,11.56,69.07,59.76,20.78,0.002,158882.9,8.05,9.8,10.45,-0.29763,-0.332,-0.041,13.17,78,2.179
101,2013-03-11T17:00,2013,70,1700,0,68.14,60,68.99,59.15,68.04,57.48,11.09,11.43,11.56,11.6,69.08,59.71,20.73,0.002,159774.3,8.13,9.84,10.56,-0.26235,-0.342,-0.044,13.17,79,2.207
101,2013-03-11T18:00,2013,70,1800,0,68.09,59.83,68.94,59,68.01,57.37,10.88,11.23,11.36,11.4,69.06,59.55,20.6,0.002,160483.5,8.25,9.95,10.64,-0.25511,-0.342,-0.048,13.17,79,2.207
101,2013-03-11T19:00,2013,70,1900,0,68.07,59.78,68.93,58.91,67.98,57.29,10.56,10.9,11.04,11.08,69.03,59.47,20.9,0.002,163725.7,8.29,10.02,10.7,-0.35067,-0.336,-0.042,13.17,80,2.235
101,2013-03-11T20:00,2013,70,2000,0,68.12,59.75,68.99,58.84,68.02,57.19,10.27,10.62,10.77,10.79,69.06,59.42,20.75,0.002,164482.7,8.37,10.14,10.84,-0.23015,-0.344,-0.021,13.17,81,2.263
101,2013-03-11T21:00,2013,70,2100,0,68.11,59.77,68.97,58.82,68,57.2,10.08,10.42,10.58,10.6,69.03,59.41,20.92,0.003,165510.7,8.34,10.16,10.8,-0.35583,-0.342,-0.021,13.17,82,2.291
101,2013-03-11T22:00,2013,70,2200,0,68.13,59.78,69,58.83,68.02,57.21,9.92,10.26,10.42,10.44,69.06,59.42,20.73,0.001,164208.4,8.35,10.17,10.82,-0.19629,-0.336,-0.02,13.17,80,2.235
101,2013-03-11T23:00,2013,70,2300,0,68.11,59.79,68.98,58.81,68.03,57.21,9.83,10.16,10.33,10.35,69.04,59.41,20.71,0.003,163904.9,8.32,10.17,10.83,-0.38112,-0.332,-0.013,13.17,81,2.263
101,2013-03-12T00:00,2013,71,0,0,68.12,59.83,68.99,58.86,68.04,57.24,9.81,10.14,10.31,10.33,69.08,59.46,20.75,0.002,163724.7,8.29,10.13,10.8,-0.26049,-0.33,-0.016,13.17,81,2.263
101,2013-03-12T01:00,2013,71,100,0,68.12,59.81,68.98,58.88,68.02,57.25,9.82,10.14,10.33,10.33,69.06,59.46,20.67,0.002,162890.1,8.31,10.1,10.77,-0.193,-0.322,-0.003,13.17,80,2.235
101,2013-03-12T02:00,2013,71,200,0,68.12,59.82,68.98,58.93,68,57.3,9.88,10.2,10.38,10.39,69.05,59.48,20.7,0.004,162442.4,8.3,10.05,10.7,-0.55077,-0.321,-0.007,13.17,80,2.235
101,2013-03-12T03:00,2013,71,300,0,68.11,59.84,68.97,58.95,68.02,57.34,9.92,10.24,10.41,10.42,69.08,59.52,20.74,0.001,162247.9,8.27,10.02,10.69,-0.16519,-0.327,-0.009,13.17,81,2.263
101,2013-03-12T04:00,2013,71,400,0,68.13,59.79,68.99,58.94,68.03,57.31,10,10.33,10.5,10.51,69.05,59.48,20.56,0.001,161585.9,8.34,10.05,10.71,-0.18867,-0.328,-0.008,13.17,79,2.207
101,2013-03-12T05:00,2013,71,500,0,68.09,59.78,68.95,58.96,67.98,57.35,9.98,10.3,10.47,10.49,69.03,59.48,20.69,0.002,161626.5,8.31,9.99,10.63,-0.33407,-0.328,-0.02,13.17,80,2.235
101,2013-03-12T06:00,2013,71,600,0,68.12,59.81,68.99,58.99,68.01,57.41,10,10.35,10.5,10.51,69.05,59.54,20.87,0.002,162919.4,8.32,9.99,10.6,-0.25622,-0.347,-0.005,13.17,81,2.263
101,2013-03-12T07:00,2013,71,700,0,68.11,59.88,68.97,59.06,67.99,57.51,10.06,10.39,10.56,10.56,69.06,59.61,20.77,0.002,160509.2,8.23,9.91,10.48,-0.26507,-0.335,-0.001,13.17,79,2.207
101,2013-03-12T08:00,2013,71,800,0,68.11,59.87,68.97,59.02,68,57.42,10.17,10.52,10.67,10.67,69.05,59.58,20.59,0.002,160051.7,8.24,9.96,10.58,-0.33495,-0.347,-0.008,13.17,80,2.235
101,2013-03-12T09:00,2013,71,900,0,68.08,59.88,68.94,59.05,67.95,57.5,10.3,10.65,10.79,10.79,69.03,59.61,20.8,0.002,160383.9,8.21,9.9,10.45,-0.2634,-0.354,0,13.18,79,2.207
101,2013-03-12T10:00,2013,71,1000,0,68.12,59.99,68.98,59.16,68,57.62,10.53,10.87,11.01,11.01,69.05,59.73,20.86,0.002,159558.5,8.14,9.82,10.37,-0.22161,-0.339,-0.001,13.17,79,2.207
101,2013-03-12T11:00,2013,71,1100,0,68.11,60.03,68.95,59.2,67.98,57.67,10.84,11.18,11.31,11.33,69.05,59.78,20.87,0.002,158644.8,8.08,9.76,10.31,-0.30646,-0.344,-0.019,13.18,79,2.207
101,2013-03-12T12:00,2013,71,1200,0,68.1,60.07,68.95,59.23,67.97,57.71,11.16,11.51,11.62,11.65,69.05,59.82,20.94,0.002,158439.6,8.03,9.72,10.26,-0.23902,-0.346,-0.023,13.18,79,2.207
101,2013-03-12T13:00,2013,71,1300,0,68.1,60.07,68.95,59.23,67.97,57.71,11.4,11.75,11.86,11.89,69.05,59.81,20.8,0.001,157273.3,8.03,9.72,10.26,-0.16241,-0.349,-0.028,13.18,78,2.179
101,2013-03-12T14:00,2013,71,1400,0,68.09,60.05,68.93,59.22,67.95,57.69,11.51,11.87,11.97,11.99,69.04,59.79,20.88,0.002,157999.2,8.04,9.72,10.26,-0.37738,-0.36,-0.025,13.18,79,2.207
101,2013-03-12T15:00,2013,71,1500,0,68.08,60.06,68.94,59.24,67.94,57.74,11.59,11.94,12.04,12.07,69.03,59.81,20.81,0.002,156904.6,8.03,9.69,10.21,-0.36362,-0.345,-0.037,13.18,78,2.179
101,2013-03-12T16:00,2013,71,1600,0,68.12,60.11,68.97,59.27,67.99,57.74,11.7,12.07,12.15,12.19,69.05,59.83,20.69,0.001,156263.4,8.02,9.7,10.25,-0.20866,-0.363,-0.035,13.18,78,2.179
101,2013-03-12T17:00,2013,71,1700,0,68.1,60.14,68.96,59.28,67.97,57.81,11.82,12.18,12.26,12.3,69.03,59.87,20.86,0.001,156595.8,7.967,9.68,10.16,-0.17114,-0.366,-0.038,13.18,78,2.179
101,2013-03-12T18:00,2013,71,1800,0,68.09,60.05,68.94,59.18,67.96,57.79,11.91,12.28,12.35,12.39,69.02,59.79,20.62,0.001,155706.8,8.04,9.76,10.16,-0.14642,-0.371,-0.043,13.18,78,2.179
101,2013-03-12T19:00,2013,71,1900,0,68.07,60.09,68.93,59.26,67.93,57.84,12,12.35,12.43,12.48,69.02,59.84,20.86,0.004,156159.3,7.974,9.67,10.08,-0.5822,-0.351,-0.048,13.18,79,2.207
101,2013-03-12T20:00,2013,71,2000,0,68.12,60.24,68.97,59.34,68,57.85,12.15,12.49,12.59,12.64,69.05,59.93,20.88,0.003,156032.7,7.883,9.63,10.15,-0.415,-0.34,-0.046,13.18,77,2.151
101,2013-03-12T21:00,2013,71,2100,0,68.12,60.26,68.96,59.33,68.02,57.85,12.34,12.68,12.78,12.83,69.04,59.94,20.97,0.002,156603.9,7.857,9.63,10.16,-0.35591,-0.345,-0.056,13.17,79,2.207
101,2013-03-12T22:00,2013,71,2200,0,68.06,59.91,68.9,58.95,67.96,57.48,12.29,12.64,12.73,12.8,69,59.56,20.73,0.004,160036.2,8.15,9.95,10.49,-0.70311,-0.349,-0.063,13.18,79,2.207
101,2013-03-12T23:00,2013,71,2300,0,68.12,59.74,68.97,58.76,68.03,57.23,11.77,12.15,12.24,12.3,69.02,59.37,20.8,0.002,165061.2,8.37,10.21,10.8,-0.36536,-0.383,-0.056,13.17,82,2.291
101,2013-03-13T00:00,2013,72,0,0,68.12,59.63,68.97,58.63,68.04,57.08,11.08,11.47,11.57,11.61,69.05,59.23,20.75,0.002,166944.4,8.49,10.34,10.96,-0.27592,-0.389,-0.048,13.17,83,2.318
101,2013-03-13T01:00,2013,72,100,0,68.11,59.52,68.97,58.54,68.01,56.96,10.41,10.79,10.91,10.95,69.03,59.14,20.77,0.002,168625.8,8.59,10.43,11.05,-0.35753,-0.379,-0.041,13.17,84,2.346
101,2013-03-13T02:00,2013,72,200,0,68.14,59.52,69.01,58.52,68.05,56.93,9.85,10.22,10.38,10.4,69.05,59.12,20.79,0.002,169754,8.63,10.48,11.12,-0.27454,-0.371,-0.025,13.16,84,2.346
101,2013-03-13T03:00,2013,72,300,0,68.15,59.48,69.01,58.46,68.08,56.88,9.44,9.8,9.97,9.99,69.08,59.05,20.7,0.002,170068.6,8.67,10.54,11.21,-0.34351,-0.359,-0.018,13.16,84,2.346
101,2013-03-13T04:00,2013,72,400,0,68.15,59.35,69.01,58.37,68.1,56.77,9,9.36,9.55,9.57,69.1,58.96,20.65,0.002,171524.8,8.79,10.64,11.32,-0.26229,-0.351,-0.014,13.16,86,2.402
101,2013-03-13T05:00,2013,72,500,0,68.14,59.36,69,58.38,68.07,56.8,8.61,8.97,9.16,9.18,69.06,58.96,20.77,0.002,171959.2,8.77,10.62,11.27,-0.20993,-0.361,-0.02,13.16,85,2.374
101,2013-03-13T06:00,2013,72,600,0,68.13,59.31,69,58.32,68.06,56.74,8.38,8.73,8.94,8.95,69.05,58.9,20.67,0.002,172041.4,8.82,10.68,11.33,-0.24574,-0.347,-0.013,13.16,86,2.402
101,2013-03-13T07:00,2013,72,700,0,68.11,59.18,68.99,58.19,68.03,56.62,8.02,8.37,8.58,8.6,69.01,58.78,20.69,0.001,173928.8,8.93,10.8,11.41,-0.11957,-0.354,-0.017,13.16,86,2.402
101,2013-03-13T08:00,2013,72,800,0,68.12,59.33,68.99,58.34,68.04,56.77,7.829,8.18,8.39,8.41,69.04,58.94,20.95,0.001,173832.8,8.79,10.66,11.27,-0.14827,-0.348,-0.016,13.17,86,2.402
101,2013-03-13T09:00,2013,72,900,0,68.15,59.56,69.02,58.56,68.06,56.94,8.09,8.43,8.65,8.67,69.06,59.14,20.92,0.001,170387.5,8.59,10.46,11.12,-0.19682,-0.342,-0.021,13.17,85,2.374
101,2013-03-13T10:00,2013,72,1000,0,68.16,59.75,69.01,58.79,68.07,57.16,9.24,9.59,9.77,9.79,69.07,59.36,20.91,0.001,166808.1,8.41,10.22,10.91,-0.21017,-0.353,-0.018,13.16,83,2.318
101,2013-03-13T11:00,2013,72,1100,0,68.17,59.86,69.01,58.88,68.08,57.29,10.59,10.95,11.1,11.13,69.08,59.47,20.94,0.002,165289,8.31,10.13,10.79,-0.24245,-0.361,-0.028,13.16,82,2.291
101,2013-03-13T12:00,2013,72,1200,0,68.2,59.95,69.03,59.04,68.12,57.49,11.46,11.82,11.94,11.97,69.12,59.62,21.01,0.004,163800.1,8.25,9.98,10.63,-0.64717,-0.359,-0.033,13.16,82,2.291
101,2013-03-13T13:00,2013,72,1300,0,68.19,60.06,69,59.22,68.11,57.7,13.09,13.41,13.53,13.53,69.09,59.78,20.97,0.001,160398.4,8.13,9.78,10.41,-0.16237,-0.322,-0.005,13.16,79,2.207
101,2013-03-13T14:00,2013,72,1400,0,68.15,60.06,68.97,59.25,68.07,57.77,14,14.31,14.41,14.44,69.06,59.8,21,0.003,159429.5,8.09,9.72,10.3,-0.42026,-0.316,-0.032,13.16,80,2.235
101,2013-03-13T15:00,2013,72,1500,0,68.19,60.05,69.01,59.21,68.13,57.73,14.38,14.73,14.78,14.85,69.1,59.77,20.89,0.003,159873.3,8.14,9.8,10.39,-0.50972,-0.351,-0.07,13.16,80,2.235
