id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-03-13T16:00,2013,72,1600,0,68.14,59.92,68.95,59.05,68.05,57.58,14.19,14.53,14.59,14.67,69.06,59.62,20.83,0.004,160901.9,8.22,9.9,10.48,-0.60784,-0.346,-0.081,13.17,80,2.235
101,2013-03-13T17:00,2013,72,1700,0,68.14,59.79,68.97,58.83,68.08,57.32,13.39,13.76,13.82,13.9,69.06,59.42,20.62,0.001,162847.1,8.36,10.14,10.75,-0.20277,-0.362,-0.076,13.16,81,2.263
101,2013-03-13T18:00,2013,72,1800,0,68.13,59.61,68.98,58.64,68.07,57.05,12.22,12.59,12.67,12.73,69.06,59.23,20.53,0.001,165637.9,8.52,10.34,11.02,-0.18489,-0.368,-0.063,13.17,82,2.291
101,2013-03-13T19:00,2013,72,1900,0,68.11,59.4,68.97,58.44,68.01,56.79,11.02,11.38,11.49,11.55,69.02,59.01,20.75,0.002,170653.4,8.7,10.53,11.22,-0.33427,-0.359,-0.06,13.17,85,2.374
101,2013-03-13T20:00,2013,72,2000,0,68.14,59.33,69,58.34,68.05,56.7,9.9,10.25,10.39,10.44,69.05,58.92,20.83,0.001,173369.4,8.81,10.66,11.35,-0.08702,-0.357,-0.047,13.16,86,2.402
101,2013-03-13T21:00,2013,72,2100,0,68.14,59.24,69,58.23,68.03,56.64,8.98,9.32,9.5,9.53,69.02,58.82,20.86,0.001,174931.5,8.9,10.77,11.39,-0.07707,-0.34,-0.037,13.16,86,2.402
101,2013-03-13T22:00,2013,72,2200,0,68.13,59.24,69.01,58.24,68.06,56.64,8.35,8.68,8.88,8.91,69.04,58.83,20.65,0.001,173212.4,8.88,10.76,11.42,-0.14372,-0.336,-0.025,13.16,86,2.402
101,2013-03-13T23:00,2013,72,2300,0,68.1,59.22,68.99,58.23,68.02,56.63,7.854,8.19,8.4,8.42,69.01,58.81,20.83,0.001,174575.1,8.88,10.76,11.39,-0.13938,-0.337,-0.024,13.17,87,2.43
101,2013-03-14T00:00,2013,73,0,0,68.06,59.16,68.96,58.12,68.02,56.5,7.441,7.773,7.992,8,69.01,58.72,20.86,0.002,176164.2,8.9,10.84,11.53,-0.24907,-0.332,-0.012,13.17,87,2.43
101,2013-03-14T01:00,2013,73,100,0,68.04,59.15,68.94,58.12,68.01,56.51,7.12,7.462,7.678,7.689,69.01,58.72,20.84,0.002,175665.1,8.89,10.82,11.5,-0.27411,-0.342,-0.011,13.17,88,2.458
101,2013-03-14T02:00,2013,73,200,0,68.02,59.09,68.9,58.06,67.95,56.45,6.92,7.263,7.483,7.483,69,58.67,20.79,0.002,175487.4,8.93,10.83,11.5,-0.26857,-0.343,0,13.18,87,2.43
101,2013-03-14T03:00,2013,73,300,0,68.01,58.99,68.86,57.94,67.9,56.31,6.705,7.057,7.267,7.269,68.97,58.55,20.83,0,177323.2,9.02,10.92,11.59,-0.04508,-0.352,-0.002,13.18,89,2.486
101,2013-03-14T04:00,2013,73,400,0,67.94,58.84,68.82,57.78,67.86,56.15,6.29,6.657,6.856,6.858,68.91,58.41,20.77,0.001,178606.4,9.1,11.03,11.71,-0.13545,-0.367,-0.002,13.18,89,2.486
101,2013-03-14T05:00,2013,73,500,0,67.9,58.74,68.79,57.7,67.83,56.03,5.846,6.225,6.42,6.421,68.88,58.31,20.77,0.002,179824.7,9.16,11.09,11.8,-0.22898,-0.378,-0.002,13.18,90,2.514
101,2013-03-14T06:00,2013,73,600,0,67.88,58.66,68.77,57.6,67.81,55.9,5.45,5.845,6.027,6.022,68.87,58.2,20.57,0,179509.3,9.22,11.18,11.91,-0.05047,-0.395,0.006,13.19,89,2.486
101,2013-03-14T07:00,2013,73,700,0,67.82,58.63,68.73,57.55,67.77,55.86,5.18,5.571,5.755,5.75,68.8,58.18,20.79,0.002,181160.7,9.19,11.18,11.91,-0.27562,-0.391,0.004,13.19,91,2.542
101,2013-03-14T08:00,2013,73,800,0,67.82,58.6,68.72,57.56,67.77,55.86,5.091,5.486,5.659,5.66,68.8,58.17,20.81,0.001,181431.1,9.22,11.16,11.9,-0.08074,-0.395,-0.001,13.19,91,2.542
101,2013-03-14T09:00,2013,73,900,0,67.83,58.68,68.73,57.61,67.78,55.89,5.234,5.618,5.794,5.801,68.82,58.24,20.86,0.001,181219.3,9.15,11.12,11.9,-0.11371,-0.384,-0.007,13.2,96,2.682
101,2013-03-14T10:00,2013,73,1000,0,67.87,58.66,68.78,57.61,67.83,55.86,5.764,6.153,6.306,6.309,68.87,58.23,20.71,0.001,180878.9,9.21,11.17,11.97,-0.1652,-0.389,-0.003,13.2,96,2.682
101,2013-03-14T11:00,2013,73,1100,0,67.87,58.68,68.76,57.64,67.83,55.87,6.237,6.637,6.763,6.779,68.86,58.25,20.66,0.002,180187.8,9.19,11.13,11.97,-0.34708,-0.4,-0.016,13.2,95,2.654
101,2013-03-14T12:00,2013,73,1200,0,67.85,58.67,68.72,57.63,67.8,55.87,6.837,7.229,7.347,7.364,68.82,58.25,20.76,0.002,180550.2,9.18,11.09,11.93,-0.27533,-0.392,-0.017,13.2,95,2.654
101,2013-03-14T13:00,2013,73,1300,0,67.86,58.67,68.75,57.64,67.83,55.84,6.966,7.354,7.479,7.493,68.84,58.26,20.72,0,180675.1,9.19,11.11,11.99,0,-0.388,-0.013,13.2,94,2.626
101,2013-03-14T14:00,2013,73,1400,0,67.86,58.67,68.76,57.64,67.83,55.87,6.8,7.191,7.312,7.338,68.85,58.25,20.77,0.001,181020.5,9.19,11.12,11.97,-0.21885,-0.391,-0.026,13.2,95,2.654
101,2013-03-14T15:00,2013,73,1500,0,67.85,58.6,68.74,57.55,67.81,55.77,6.712,7.088,7.223,7.242,68.84,58.18,20.73,0.001,181856.9,9.26,11.19,12.04,-0.08605,-0.376,-0.018,13.2,95,2.654
101,2013-03-14T16:00,2013,73,1600,0,67.84,58.45,68.71,57.38,67.76,55.61,6.262,6.65,6.784,6.807,68.82,57.99,20.69,0.001,183753.7,9.4,11.33,12.15,-0.21236,-0.388,-0.022,13.2,96,2.682
101,2013-03-14T17:00,2013,73,1700,0,67.85,58.35,68.72,57.26,67.76,55.49,5.563,5.969,6.1,6.126,68.83,57.89,20.52,0.002,184129.6,9.5,11.46,12.27,-0.42714,-0.405,-0.026,13.21,96,2.682
101,2013-03-14T18:00,2013,73,1800,0,67.8,58.26,68.7,57.18,67.72,55.41,4.842,5.242,5.39,5.407,68.8,57.82,20.61,0.002,185682.6,9.54,11.51,12.31,-0.26567,-0.4,-0.017,13.21,97,2.709
101,2013-03-14T19:00,2013,73,1900,0,67.77,58.13,68.67,57.04,67.67,55.22,4.039,4.437,4.6,4.607,68.77,57.66,20.59,0.001,187502.7,9.63,11.63,12.45,-0.20811,-0.398,-0.006,13.21,98,2.737
101,2013-03-14T20:00,2013,73,2000,0,67.76,58.09,68.68,56.99,67.67,55.14,3.2,3.608,3.78,3.784,68.78,57.61,20.74,0.001,189875.3,9.67,11.69,12.53,-0.15651,-0.408,-0.004,13.22,99,2.765
101,2013-03-14T21:00,2013,73,2100,0,67.76,58.02,68.67,56.94,67.68,55.06,2.544,2.944,3.133,3.13,68.78,57.56,20.9,0.001,192298.3,9.73,11.72,12.62,-0.10047,-0.4,0.003,13.22,100,2.793
101,2013-03-14T22:00,2013,73,2200,0,67.73,57.97,68.68,56.88,67.67,54.95,2.026,2.443,2.629,2.622,68.8,57.5,20.6,0.001,190712,9.76,11.8,12.72,-0.21513,-0.417,0.008,13.22,100,2.793
101,2013-03-14T23:00,2013,73,2300,0,67.67,57.93,68.62,56.83,67.59,54.9,1.649,2.072,2.263,2.241,68.75,57.45,20.58,0,190217,9.74,11.79,12.69,-0.04871,-0.423,0.023,13.22,98,2.737
101,2013-03-15T00:00,2013,74,0,0,67.65,57.88,68.6,56.77,67.57,54.85,1.373,1.804,1.992,1.969,68.73,57.43,20.47,0.001,189731.9,9.77,11.84,12.72,-0.22642,-0.43,0.023,13.23,99,2.765
101,2013-03-15T01:00,2013,74,100,0,67.6,57.89,68.56,56.79,67.53,54.87,1.206,1.635,1.822,1.795,68.68,57.45,20.49,0,188894.4,9.71,11.76,12.67,0,-0.43,0.026,13.24,98,2.737
101,2013-03-15T02:00,2013,74,200,0,67.57,57.9,68.54,56.79,67.51,54.89,1.1,1.526,1.718,1.688,68.66,57.46,20.49,0.001,188379.1,9.67,11.75,12.62,-0.15121,-0.426,0.03,13.24,97,2.709
101,2013-03-15T03:00,2013,74,300,0,67.54,57.83,68.5,56.69,67.46,54.75,0.991,1.434,1.608,1.591,68.62,57.36,20.48,0.002,189354.8,9.71,11.82,12.71,-0.40423,-0.442,0.018,13.24,98,2.737
101,2013-03-15T04:00,2013,74,400,0,67.55,57.72,68.51,56.58,67.46,54.6,0.715,1.148,1.339,1.314,68.63,57.24,20.51,0.001,191816.2,9.83,11.94,12.86,-0.12684,-0.433,0.025,13.25,99,2.765
101,2013-03-15T05:00,2013,74,500,0,67.5,57.64,68.46,56.51,67.44,54.53,0.337,0.778,0.966,0.947,68.59,57.18,20.76,0.002,194671.9,9.86,11.96,12.91,-0.28694,-0.441,0.02,13.25,101,2.821
101,2013-03-15T06:00,2013,74,600,0,67.49,57.56,68.46,56.47,67.44,54.43,-0.025,0.423,0.61,0.587,68.58,57.13,20.72,0.001,195474.4,9.92,11.99,13.01,-0.09165,-0.448,0.023,13.25,101,2.821
101,2013-03-15T07:00,2013,74,700,0,67.45,57.52,68.43,56.4,67.43,54.33,-0.309,0.139,0.329,0.298,68.55,57.06,20.63,0.001,195301.2,9.93,12.03,13.1,-0.09732,-0.448,0.031,13.25,101,2.821
101,2013-03-15T08:00,2013,74,800,0,67.45,57.75,68.43,56.59,67.43,54.57,-0.219,0.227,0.412,0.381,68.55,57.28,20.83,0.001,193561,9.71,11.84,12.86,-0.21662,-0.446,0.031,13.25,100,2.793
101,2013-03-15T09:00,2013,74,900,0,67.5,58.03,68.46,56.92,67.45,54.84,0.664,1.117,1.265,1.255,68.6,57.6,20.94,0.001,190075.2,9.46,11.55,12.6,-0.11647,-0.453,0.01,13.25,97,2.709
101,2013-03-15T10:00,2013,74,1000,0,67.54,58.26,68.48,57.17,67.45,55.11,2.427,2.849,2.969,2.962,68.61,57.84,20.77,0,184669.5,9.27,11.32,12.34,-0.07669,-0.422,0.006,13.25,94,2.626
101,2013-03-15T11:00,2013,74,1100,0,67.61,58.61,68.55,57.61,67.52,55.62,4.659,5.065,5.146,5.159,68.66,58.27,20.9,0.002,179601,9,10.93,11.89,-0.24052,-0.407,-0.013,13.25,92,2.57
101,2013-03-15T12:00,2013,74,1200,0,67.7,58.89,68.63,57.92,67.63,55.99,6.87,7.247,7.319,7.321,68.75,58.56,20.88,0.001,175670.3,8.81,10.7,11.64,-0.21085,-0.377,-0.003,13.24,90,2.514
101,2013-03-15T13:00,2013,74,1300,0,67.77,58.97,68.67,58.05,67.7,56.21,8.45,8.8,8.88,8.87,68.78,58.66,20.84,0.001,174018.8,8.81,10.62,11.49,-0.11706,-0.345,0.014,13.23,89,2.486
101,2013-03-15T14:00,2013,74,1400,0,67.86,59.16,68.74,58.22,67.8,56.39,9.3,9.66,9.72,9.73,68.83,58.83,20.96,0.001,173384,8.71,10.52,11.4,-0.12285,-0.354,-0.008,13.22,89,2.486
101,2013-03-15T15:00,2013,74,1500,0,67.91,59.23,68.79,58.28,67.85,56.49,9.77,10.12,10.19,10.21,68.88,58.89,20.92,0.003,172594,8.68,10.51,11.36,-0.38923,-0.348,-0.016,13.21,88,2.458
101,2013-03-15T16:00,2013,74,1600,0,67.9,59.2,68.8,58.21,67.86,56.42,9.59,9.94,10.02,10.04,68.87,58.82,20.84,0.001,172974.5,8.7,10.59,11.44,-0.14418,-0.344,-0.019,13.21,89,2.486
101,2013-03-15T17:00,2013,74,1700,0,67.91,59.07,68.81,58.1,67.85,56.27,9,9.35,9.46,9.48,68.88,58.69,20.64,0,173556.3,8.84,10.71,11.58,-0.04899,-0.352,-0.021,13.2,89,2.486
101,2013-03-15T18:00,2013,74,1800,0,67.92,59.05,68.8,58.05,67.83,56.26,8.41,8.76,8.88,8.9,68.89,58.65,20.65,0,173920.9,8.87,10.75,11.57,-0.03158,-0.352,-0.018,13.2,89,2.486
101,2013-03-15T19:00,2013,74,1900,0,67.9,58.98,68.78,57.96,67.81,56.18,7.901,8.25,8.39,8.4,68.86,58.57,20.65,0.001,175003.6,8.92,10.83,11.63,-0.169,-0.346,-0.008,13.19,90,2.514
101,2013-03-15T20:00,2013,74,2000,0,67.91,58.93,68.78,57.88,67.81,56.15,7.407,7.755,7.908,7.915,68.89,58.5,20.63,0.001,175780.3,8.98,10.9,11.66,-0.12291,-0.348,-0.007,13.19,91,2.542
101,2013-03-15T21:00,2013,74,2100,0,67.87,58.9,68.76,57.83,67.8,56.13,7.013,7.348,7.523,7.521,68.85,58.46,20.69,0.001,176356.1,8.97,10.93,11.67,-0.16975,-0.335,0.001,13.19,91,2.542
101,2013-03-15T22:00,2013,74,2200,0,67.9,58.9,68.81,57.83,67.84,56.13,6.658,6.996,7.179,7.168,68.88,58.47,20.65,0.001,176745.7,9.01,10.98,11.71,-0.16937,-0.338,0.011,13.19,91,2.542
101,2013-03-15T23:00,2013,74,2300,0,67.89,58.93,68.76,57.84,67.79,56.16,6.317,6.656,6.846,6.837,68.87,58.48,20.65,0.002,175720.1,8.97,10.92,11.63,-0.23587,-0.339,0.009,13.19,91,2.542
101,2013-03-16T00:00,2013,75,0,0,67.86,58.83,68.74,57.79,67.78,56.05,6.113,6.455,6.642,6.635,68.84,58.4,20.6,0.001,176428.4,9.03,10.95,11.73,-0.09453,-0.342,0.007,13.19,90,2.514
101,2013-03-16T01:00,2013,75,100,0,67.87,58.82,68.78,57.79,67.81,56.02,5.999,6.333,6.527,6.519,68.85,58.39,20.68,0.002,177669.6,9.04,10.99,11.79,-0.19663,-0.334,0.008,13.19,92,2.57
101,2013-03-16T02:00,2013,75,200,0,67.85,58.74,68.77,57.7,67.8,55.93,5.817,6.164,6.352,6.351,68.84,58.32,20.69,0.002,179151.4,9.1,11.07,11.88,-0.22779,-0.346,0.001,13.19,92,2.57
101,2013-03-16T03:00,2013,75,300,0,67.82,58.62,68.75,57.58,67.8,55.81,5.407,5.757,5.95,5.939,68.81,58.18,20.71,0.002,181070.1,9.2,11.17,11.99,-0.32618,-0.351,0.011,13.2,93,2.598
101,2013-03-16T04:00,2013,75,400,0,67.83,58.5,68.73,57.45,67.81,55.63,4.935,5.286,5.485,5.473,68.81,58.06,20.71,0.001,183406.5,9.33,11.28,12.18,-0.10246,-0.351,0.012,13.2,94,2.626
101,2013-03-16T05:00,2013,75,500,0,67.84,58.42,68.74,57.35,67.79,55.52,4.446,4.806,5.002,4.993,68.83,57.95,20.58,0.001,183864.9,9.43,11.4,12.27,-0.09167,-0.36,0.008,13.2,94,2.626
101,2013-03-16T06:00,2013,75,600,0,67.82,58.28,68.71,57.21,67.75,55.42,3.928,4.297,4.493,4.481,68.82,57.84,20.49,0.001,184669.9,9.54,11.5,12.33,-0.09049,-0.369,0.012,13.21,95,2.654
101,2013-03-16T07:00,2013,75,700,0,67.79,58.21,68.7,57.16,67.73,55.32,3.457,3.829,4.032,4.016,68.79,57.79,20.57,0.001,186312.5,9.58,11.55,12.41,-0.11883,-0.371,0.016,13.21,95,2.654
101,2013-03-16T08:00,2013,75,800,0,67.81,58.34,68.73,57.25,67.75,55.43,3.33,3.694,3.904,3.884,68.82,57.88,20.47,0.001,183939.1,9.47,11.48,12.32,-0.08905,-0.364,0.02,13.21,94,2.626
101,2013-03-16T09:00,2013,75,900,0,67.79,58.51,68.71,57.4,67.72,55.55,3.854,4.215,4.409,4.392,68.81,58.04,20.5,0.001,181416.1,9.28,11.31,12.17,-0.15526,-0.362,0.016,13.21,93,2.598
101,2013-03-16T10:00,2013,75,1000,0,67.82,58.59,68.74,57.53,67.74,55.61,4.747,5.095,5.28,5.258,68.83,58.17,20.63,0,181507,9.23,11.21,12.13,-0.05028,-0.348,0.021,13.21,92,2.57
101,2013-03-16T11:00,2013,75,1100,0,67.86,58.69,68.77,57.65,67.78,55.71,5.543,5.891,6.057,6.034,68.86,58.26,20.59,0.001,179854.5,9.17,11.11,12.07,-0.12578,-0.348,0.023,13.21,91,2.542
101,2013-03-16T12:00,2013,75,1200,0,67.87,58.83,68.74,57.83,67.77,55.89,6.679,7.027,7.168,7.158,68.85,58.43,20.71,0.001,178089.6,9.05,10.91,11.88,-0.09604,-0.347,0.01,13.21,91,2.542
101,2013-03-16T13:00,2013,75,1300,0,67.88,59.02,68.79,58.09,67.84,56.21,8.06,8.37,8.52,8.49,68.87,58.66,20.85,0.001,175670.9,8.86,10.7,11.63,-0.16132,-0.309,0.025,13.21,89,2.486
101,2013-03-16T14:00,2013,75,1400,0,67.93,59.13,68.82,58.2,67.85,56.38,9.15,9.47,9.6,9.59,68.9,58.79,20.78,0.001,173345.3,8.8,10.63,11.47,-0.12475,-0.323,0.007,13.2,89,2.486
101,2013-03-16T15:00,2013,75,1500,0,67.94,59.16,68.8,58.21,67.84,56.37,9.71,10.05,10.15,10.16,68.9,58.77,20.65,0.002,171962.8,8.77,10.59,11.47,-0.21105,-0.336,-0.011,13.19,87,2.43
101,2013-03-16T16:00,2013,75,1600,0,67.96,59.16,68.82,58.28,67.87,56.42,9.82,10.16,10.27,10.28,68.92,58.81,20.82,0.002,173180.1,8.8,10.54,11.45,-0.22723,-0.333,-0.016,13.19,89,2.486
101,2013-03-16T17:00,2013,75,1700,0,68.02,59.16,68.86,58.22,67.91,56.36,9.52,9.85,9.98,9.99,68.97,58.76,20.65,0.001,173149.8,8.86,10.64,11.55,-0.15852,-0.333,-0.016,13.19,88,2.458
101,2013-03-16T18:00,2013,75,1800,0,68.02,59.11,68.88,58.14,67.92,56.29,9.01,9.33,9.48,9.49,68.99,58.71,20.57,0.001,173723.5,8.91,10.74,11.64,-0.18407,-0.328,-0.015,13.18,88,2.458
101,2013-03-16T19:00,2013,75,1900,0,68.01,59.08,68.88,58.11,67.93,56.38,8.42,8.74,8.91,8.92,68.98,58.7,20.67,0.001,174409.4,8.93,10.76,11.55,-0.1721,-0.313,-0.01,13.18,89,2.486
101,2013-03-16T20:00,2013,75,2000,0,68.02,59.05,68.87,58.11,67.92,56.36,7.903,8.22,8.4,8.4,68.99,58.65,20.8,0.002,175839.4,8.97,10.77,11.56,-0.22785,-0.318,-0.005,13.18,90,2.514
101,2013-03-16T21:00,2013,75,2100,0,68,59.01,68.85,58.03,67.91,56.31,7.46,7.779,7.968,7.974,68.96,58.61,20.81,0,176518.1,8.99,10.83,11.59,-0.0327,-0.319,-0.006,13.18,90,2.514
101,2013-03-16T22:00,2013,75,2200,0,67.95,58.87,68.82,57.84,67.89,56.18,6.94,7.253,7.453,7.453,68.92,58.46,20.85,0.001,178909.3,9.09,10.98,11.71,-0.13181,-0.313,0,13.18,90,2.514
101,2013-03-16T23:00,2013,75,2300,0,67.9,58.7,68.77,57.67,67.84,56.02,6.309,6.627,6.833,6.834,68.88,58.31,20.92,0.003,181467.3,9.2,11.1,11.82,-0.34339,-0.318,-0.001,13.18,92,2.57
101,2013-03-17T00:00,2013,76,0,0,67.9,58.62,68.78,57.6,67.84,55.92,5.679,5.999,6.214,6.214,68.88,58.22,20.97,0.001,183365.7,9.28,11.18,11.92,-0.14477,-0.32,0,13.18,93,2.598
101,2013-03-17T01:00,2013,76,100,0,67.85,58.46,68.76,57.42,67.8,55.74,5.083,5.404,5.626,5.618,68.84,58.04,20.89,0.001,185047.3,9.39,11.34,12.06,-0.08356,-0.321,0.008,13.19,95,2.654
101,2013-03-17T02:00,2013,76,200,0,67.82,58.37,68.74,57.3,67.79,55.61,4.491,4.815,5.045,5.031,68.81,57.94,20.84,0.001,186076.8,9.44,11.44,12.18,-0.17352,-0.323,0.014,13.19,94,2.626
101,2013-03-17T03:00,2013,76,300,0,67.82,58.32,68.73,57.28,67.81,55.58,3.977,4.304,4.539,4.52,68.8,57.91,20.88,0.002,187089.8,9.5,11.45,12.23,-0.23295,-0.327,0.019,13.2,95,2.654
101,2013-03-17T04:00,2013,76,400,0,67.84,58.29,68.72,57.24,67.79,55.53,3.552,3.883,4.119,4.094,68.82,57.87,20.81,0.001,187038.4,9.55,11.47,12.27,-0.12736,-0.332,0.025,13.2,95,2.654
101,2013-03-17T05:00,2013,76,500,0,67.79,58.16,68.7,57.08,67.75,55.35,3.119,3.461,3.696,3.664,68.79,57.73,20.79,0.001,188972.7,9.64,11.63,12.39,-0.10345,-0.341,0.032,13.21,96,2.682
101,2013-03-17T06:00,2013,76,600,0,67.77,58.13,68.71,57.07,67.73,55.28,2.665,3.008,3.246,3.218,68.79,57.7,20.87,0.002,190146,9.65,11.64,12.45,-0.24193,-0.344,0.028,13.21,97,2.709
101,2013-03-17T07:00,2013,76,700,0,67.79,58.06,68.71,57.02,67.73,55.19,2.304,2.663,2.892,2.866,68.81,57.64,20.74,0.001,190225,9.73,11.69,12.53,-0.14036,-0.358,0.027,13.21,96,2.682
101,2013-03-17T08:00,2013,76,800,0,67.79,58.23,68.72,57.14,67.73,55.33,2.241,2.582,2.829,2.781,68.8,57.8,20.72,0.001,187692.8,9.56,11.58,12.4,-0.07551,-0.341,0.048,13.22,96,2.682
101,2013-03-17T09:00,2013,76,900,0,67.8,58.47,68.71,57.36,67.72,55.5,3.024,3.37,3.583,3.555,68.82,58.01,20.61,0.001,183093.7,9.33,11.35,12.22,-0.1237,-0.346,0.028,13.22,92,2.57
101,2013-03-17T10:00,2013,76,1000,0,67.78,58.6,68.7,57.55,67.68,55.67,4.646,5.007,5.163,5.144,68.8,58.2,20.52,0.001,179231.7,9.18,11.15,12.01,-0.06899,-0.361,0.019,13.22,90,2.514
101,2013-03-17T11:00,2013,76,1100,0,67.84,58.82,68.74,57.81,67.75,55.94,6.268,6.623,6.749,6.741,68.84,58.45,20.87,0.001,179029.7,9.02,10.93,11.81,-0.16701,-0.355,0.008,13.22,90,2.514
101,2013-03-17T12:00,2013,76,1200,0,67.87,58.95,68.76,58,67.79,56.17,7.934,8.26,8.38,8.36,68.85,58.61,20.8,0.002,175842.2,8.92,10.77,11.62,-0.24754,-0.322,0.02,13.21,88,2.458
101,2013-03-17T13:00,2013,76,1300,0,67.87,58.99,68.74,58.1,67.81,56.31,9.42,9.71,9.84,9.8,68.85,58.67,20.76,0.002,173895.9,8.88,10.64,11.5,-0.22617,-0.29,0.038,13.21,87,2.43
101,2013-03-17T14:00,2013,76,1400,0,67.87,59,68.75,58.15,67.84,56.39,10.04,10.35,10.46,10.44,68.84,58.71,20.85,0.002,174111.4,8.87,10.6,11.45,-0.20158,-0.307,0.011,13.2,88,2.458
101,2013-03-17T15:00,2013,76,1500,0,67.92,59,68.79,58.13,67.85,56.34,10.1,10.42,10.52,10.54,68.89,58.68,20.82,0.002,174746,8.92,10.66,11.51,-0.22202,-0.318,-0.019,13.2,87,2.43
101,2013-03-17T16:00,2013,76,1600,0,67.91,58.96,68.78,58.08,67.82,56.28,9.79,10.12,10.22,10.25,68.87,58.62,20.74,0.002,174773,8.95,10.71,11.54,-0.32321,-0.335,-0.031,13.19,88,2.458
101,2013-03-17T17:00,2013,76,1700,0,67.91,58.9,68.77,57.92,67.82,56.18,9.04,9.36,9.49,9.51,68.88,58.52,20.56,0,174948.7,9.02,10.85,11.64,-0.04314,-0.318,-0.014,13.19,88,2.458
101,2013-03-17T18:00,2013,76,1800,0,67.9,58.8,68.77,57.8,67.82,56.03,8.06,8.36,8.54,8.54,68.87,58.39,20.56,0.001,176915.8,9.1,10.98,11.79,-0.13645,-0.299,0.006,13.19,89,2.486
101,2013-03-17T19:00,2013,76,1900,0,67.89,58.71,68.77,57.69,67.8,55.9,7.113,7.423,7.612,7.611,68.86,58.29,20.63,0,179100.4,9.18,11.07,11.9,-0.05147,-0.31,0.001,13.19,90,2.514
101,2013-03-17T20:00,2013,76,2000,0,67.86,58.58,68.76,57.58,67.8,55.8,6.265,6.57,6.779,6.765,68.85,58.16,20.67,0.001,181160.4,9.27,11.19,12,-0.09716,-0.306,0.014,13.19,91,2.542
101,2013-03-17T21:00,2013,76,2100,0,67.81,58.48,68.73,57.44,67.78,55.7,5.499,5.804,6.026,6.009,68.8,58.07,20.82,0.001,183830.6,9.33,11.29,12.09,-0.10006,-0.305,0.017,13.19,92,2.57
101,2013-03-17T22:00,2013,76,2200,0,67.81,58.37,68.73,57.31,67.8,55.56,4.76,5.063,5.299,5.277,68.8,57.92,20.86,0.001,186427.7,9.44,11.42,12.23,-0.11708,-0.303,0.022,13.19,93,2.598
101,2013-03-17T23:00,2013,76,2300,0,67.81,58.23,68.7,57.17,67.76,55.37,4.041,4.352,4.591,4.567,68.8,57.79,20.75,0.001,187648.3,9.58,11.53,12.38,-0.16358,-0.311,0.023,13.2,94,2.626
101,2013-03-18T00:00,2013,77,0,0,67.79,58.09,68.7,57.05,67.74,55.22,3.382,3.703,3.945,3.916,68.79,57.66,20.81,0.001,190334.6,9.7,11.66,12.53,-0.09673,-0.321,0.029,13.2,96,2.682
101,2013-03-18T01:00,2013,77,100,0,67.75,57.98,68.7,56.87,67.72,55.06,2.69,3.012,3.264,3.232,68.77,57.51,20.75,0.001,191963,9.77,11.83,12.66,-0.0955,-0.322,0.032,13.21,95,2.654
101,2013-03-18T02:00,2013,77,200,0,67.71,57.84,68.63,56.72,67.65,54.89,2.01,2.346,2.597,2.561,68.74,57.37,20.74,0.002,193444.4,9.87,11.9,12.76,-0.23044,-0.336,0.036,13.21,97,2.709
101,2013-03-18T03:00,2013,77,300,0,67.68,57.72,68.64,56.58,67.65,54.73,1.31,1.657,1.917,1.874,68.77,57.23,20.71,0.001,195470,9.96,12.07,12.92,-0.15452,-0.347,0.043,13.22,98,2.737
101,2013-03-18T04:00,2013,77,400,0,67.64,57.63,68.6,56.5,67.59,54.59,0.661,1.021,1.279,1.237,68.72,57.15,20.65,0.001,195844.9,10.02,12.1,12.99,-0.12588,-0.36,0.042,13.22,98,2.737
101,2013-03-18T05:00,2013,77,500,0,67.6,57.5,68.56,56.36,67.55,54.42,0.101,0.481,0.733,0.684,68.67,57.02,20.56,0.001,196685.5,10.1,12.2,13.13,-0.15659,-0.38,0.049,13.23,98,2.737
101,2013-03-18T06:00,2013,77,600,0,67.52,57.45,68.49,56.3,67.48,54.34,-0.456,-0.076,0.187,0.124,68.61,56.96,20.64,0,197370.8,10.08,12.19,13.14,-0.05505,-0.381,0.062,13.24,99,2.765
101,2013-03-18T07:00,2013,77,700,0,67.51,57.54,68.48,56.43,67.47,54.45,-0.784,-0.406,-0.144,-0.206,68.61,57.09,20.91,0.001,197883.3,9.97,12.06,13.02,-0.06289,-0.378,0.062,13.24,98,2.737
101,2013-03-18T08:00,2013,77,800,0,67.49,57.7,68.47,56.56,67.45,54.57,-0.548,-0.161,0.078,0.015,68.59,57.23,20.79,0.001,194189.1,9.79,11.91,12.88,-0.19467,-0.387,0.063,13.25,96,2.682
101,2013-03-18T09:00,2013,77,900,0,67.5,57.95,68.48,56.85,67.46,54.81,0.493,0.886,1.083,1.039,68.6,57.51,20.8,0.001,190037.3,9.55,11.63,12.65,-0.09472,-0.393,0.044,13.25,94,2.626
101,2013-03-18T10:00,2013,77,1000,0,67.55,58.21,68.51,57.15,67.47,55.06,2.299,2.661,2.829,2.794,68.63,57.81,20.78,0.001,185848,9.34,11.37,12.41,-0.17403,-0.363,0.035,13.25,92,2.57
101,2013-03-18T11:00,2013,77,1100,0,67.65,58.51,68.6,57.49,67.57,55.42,4.492,4.848,4.971,4.949,68.71,58.14,20.62,0.001,180308.2,9.14,11.1,12.15,-0.09965,-0.355,0.022,13.24,89,2.486
101,2013-03-18T12:00,2013,77,1200,0,67.68,58.74,68.61,57.77,67.59,55.77,6.798,7.124,7.236,7.201,68.73,58.4,20.64,0.001,176078.8,8.94,10.84,11.82,-0.0977,-0.326,0.035,13.24,87,2.43
101,2013-03-18T13:00,2013,77,1300,0,67.81,58.94,68.71,58.02,67.7,56.11,8.61,8.92,9.02,8.99,68.79,58.61,20.66,0.002,173860.9,8.87,10.69,11.59,-0.21481,-0.31,0.035,13.22,85,2.374
101,2013-03-18T14:00,2013,77,1400,0,67.91,59.13,68.79,58.21,67.81,56.36,9.55,9.86,9.95,9.93,68.88,58.8,20.74,0.002,172558.4,8.78,10.58,11.44,-0.23124,-0.311,0.023,13.22,85,2.374
101,2013-03-18T15:00,2013,77,1500,0,67.91,59.2,68.82,58.29,67.86,56.44,9.99,10.31,10.4,10.4,68.89,58.86,20.75,0.002,171816.2,8.72,10.53,11.42,-0.22349,-0.321,0.009,13.21,85,2.374
101,2013-03-18T16:00,2013,77,1600,0,67.94,59.16,68.82,58.26,67.85,56.36,9.99,10.31,10.41,10.41,68.9,58.81,20.67,0.002,172083.8,8.77,10.56,11.49,-0.27451,-0.314,0.001,13.2,85,2.374
101,2013-03-18T17:00,2013,77,1700,0,67.92,59.05,68.79,58.15,67.83,56.2,9.59,9.9,10.02,10.02,68.88,58.69,20.54,0.002,172727.7,8.87,10.64,11.63,-0.24068,-0.313,0,13.19,86,2.402
101,2013-03-18T18:00,2013,77,1800,0,67.94,58.98,68.8,58.09,67.84,56.15,8.92,9.23,9.37,9.37,68.9,58.62,20.6,0.001,174428.8,8.95,10.71,11.69,-0.09762,-0.309,0.001,13.19,86,2.402
101,2013-03-18T19:00,2013,77,1900,0,67.93,58.97,68.8,58.02,67.85,56.19,8.28,8.58,8.76,8.75,68.89,58.59,20.7,0.001,175483,8.95,10.78,11.66,-0.139,-0.298,0.009,13.19,87,2.43
101,2013-03-18T20:00,2013,77,2000,0,67.9,58.81,68.78,57.87,67.81,56.05,7.683,7.974,8.17,8.15,68.86,58.42,20.58,0.001,176591.4,9.1,10.91,11.77,-0.0613,-0.29,0.017,13.19,88,2.458
101,2013-03-18T21:00,2013,77,2100,0,67.89,58.57,68.77,57.62,67.81,55.78,6.897,7.18,7.398,7.382,68.86,58.16,20.78,0,182477.2,9.33,11.16,12.03,-0.02401,-0.283,0.016,13.19,91,2.542
101,2013-03-18T22:00,2013,77,2200,0,67.92,58.66,68.8,57.66,67.87,55.88,6.267,6.539,6.778,6.756,68.91,58.25,20.91,0.001,182885.2,9.25,11.14,12,-0.09648,-0.271,0.022,13.19,91,2.542
101,2013-03-18T23:00,2013,77,2300,0,67.88,58.62,68.76,57.61,67.82,55.87,5.869,6.142,6.387,6.361,68.86,58.23,20.88,0.001,182405.9,9.26,11.14,11.95,-0.10396,-0.273,0.025,13.19,91,2.542
101,2013-03-19T00:00,2013,78,0,0,67.87,58.56,68.76,57.54,67.81,55.87,5.505,5.767,6.029,5.997,68.86,58.17,20.88,0.001,183055.1,9.32,11.22,11.93,-0.08837,-0.262,0.032,13.19,91,2.542
101,2013-03-19T01:00,2013,78,100,0,67.86,58.62,68.76,57.57,67.79,55.99,5.094,5.358,5.629,5.58,68.83,58.24,20.85,0.001,181411.9,9.24,11.19,11.8,-0.1149,-0.264,0.049,13.19,91,2.542
101,2013-03-19T02:00,2013,78,200,0,67.84,58.63,68.77,57.59,67.79,55.98,4.749,5.032,5.287,5.218,68.81,58.25,20.79,0.001,180824.1,9.21,11.18,11.81,-0.08598,-0.283,0.069,13.19,91,2.542
101,2013-03-19T03:00,2013,78,300,0,67.84,58.67,68.78,57.65,67.81,56,4.603,4.87,5.145,5.086,68.82,58.29,20.78,0.002,180273.2,9.17,11.14,11.81,-0.15635,-0.267,0.058,13.2,91,2.542
101,2013-03-19T04:00,2013,78,400,0,67.91,58.87,68.83,57.76,67.84,56.41,4.57,4.82,5.112,5.051,68.89,58.52,20.54,0.002,174961.8,9.04,11.07,11.43,-0.14006,-0.25,0.06,13.2,87,2.43
101,2013-03-19T05:00,2013,78,500,0,67.86,58.87,68.8,57.79,67.82,56.45,4.567,4.827,5.109,5.033,68.84,58.53,20.38,0.001,172695,8.99,11.01,11.37,-0.09711,-0.26,0.076,13.2,87,2.43
101,2013-03-19T06:00,2013,78,600,0,67.86,58.84,68.78,57.8,67.79,56.37,4.71,4.957,5.25,5.172,68.82,58.51,20.57,0.003,174423.6,9.01,10.97,11.42,-0.18458,-0.247,0.078,13.2,88,2.458
101,2013-03-19T07:00,2013,78,700,0,67.85,58.81,68.77,57.82,67.76,56.32,4.817,5.085,5.347,5.268,68.82,58.48,20.8,0.001,176662.2,9.05,10.95,11.45,-0.07767,-0.269,0.079,13.2,88,2.458
101,2013-03-19T08:00,2013,78,800,0,67.86,58.78,68.78,57.85,67.77,56.24,4.9,5.181,5.428,5.35,68.83,58.48,20.85,0.001,177561.9,9.08,10.93,11.53,-0.06695,-0.28,0.078,13.2,90,2.514
101,2013-03-19T09:00,2013,78,900,0,67.86,58.77,68.77,57.86,67.77,56.23,5.101,5.373,5.623,5.549,68.83,58.47,20.81,0.002,177289.3,9.09,10.91,11.54,-0.11682,-0.271,0.074,13.2,89,2.486
101,2013-03-19T10:00,2013,78,1000,0,67.86,58.82,68.79,57.93,67.79,56.29,5.352,5.608,5.87,5.791,68.83,58.52,20.83,0.001,176648.1,9.04,10.87,11.49,-0.08919,-0.256,0.079,13.2,89,2.486
101,2013-03-19T11:00,2013,78,1100,0,67.86,58.84,68.79,57.93,67.79,56.3,5.673,5.963,6.175,6.104,68.84,58.52,20.75,0.001,175753.2,9.03,10.86,11.48,-0.09946,-0.29,0.071,13.2,89,2.486
101,2013-03-19T12:00,2013,78,1200,0,67.86,58.87,68.78,57.96,67.78,56.34,5.912,6.221,6.41,6.354,68.83,58.55,20.87,0.001,176219.5,9,10.83,11.44,-0.1136,-0.309,0.055,13.2,89,2.486
101,2013-03-19T13:00,2013,78,1300,0,67.91,58.92,68.81,58.02,67.84,56.3,6.172,6.43,6.682,6.629,68.88,58.57,20.67,0.002,174804.2,8.99,10.79,11.54,-0.14015,-0.258,0.053,13.2,88,2.458
101,2013-03-19T14:00,2013,78,1400,0,67.92,58.93,68.83,57.97,67.86,56.42,6.341,6.599,6.852,6.806,68.88,58.59,20.63,0.001,174268.5,8.98,10.86,11.44,-0.0555,-0.258,0.047,13.2,88,2.458
101,2013-03-19T15:00,2013,78,1500,0,67.88,58.93,68.79,57.92,67.8,56.52,6.377,6.657,6.874,6.817,68.83,58.6,20.58,0.001,172771.9,8.95,10.87,11.28,-0.09616,-0.28,0.057,13.2,88,2.458
101,2013-03-19T16:00,2013,78,1600,0,67.91,58.92,68.81,58,67.83,56.42,6.541,6.791,7.047,7.001,68.87,58.6,20.56,0.002,173253.7,8.99,10.8,11.42,-0.14843,-0.25,0.046,13.2,88,2.458
101,2013-03-19T17:00,2013,78,1700,0,67.91,58.87,68.8,57.99,67.83,56.32,6.64,6.893,7.147,7.103,68.87,58.54,20.52,0.002,173750.9,9.04,10.81,11.51,-0.20903,-0.253,0.044,13.19,88,2.458
101,2013-03-19T18:00,2013,78,1800,0,67.92,58.84,68.81,57.95,67.85,56.3,6.725,6.983,7.231,7.188,68.88,58.5,20.39,0,173382.9,9.08,10.86,11.54,-0.02228,-0.259,0.043,13.19,88,2.458
101,2013-03-19T19:00,2013,78,1900,0,67.89,58.89,68.78,57.97,67.82,56.43,6.786,7.05,7.295,7.251,68.84,58.58,20.8,0,175271.2,9,10.81,11.39,-0.039,-0.265,0.044,13.19,88,2.458
101,2013-03-19T20:00,2013,78,2000,0,67.9,58.87,68.78,57.96,67.82,56.34,6.759,7.026,7.265,7.234,68.86,58.54,20.87,0.001,176647.5,9.04,10.82,11.49,-0.06684,-0.267,0.031,13.19,90,2.514
101,2013-03-19T21:00,2013,78,2100,0,67.9,58.79,68.78,57.88,67.82,56.25,6.73,6.995,7.238,7.201,68.86,58.47,20.81,0.002,177460.1,9.1,10.9,11.57,-0.15397,-0.265,0.037,13.19,90,2.514
101,2013-03-19T22:00,2013,78,2200,0,67.91,58.74,68.79,57.84,67.84,56.15,6.631,6.907,7.145,7.105,68.88,58.41,20.76,0.002,178327.9,9.17,10.95,11.68,-0.16092,-0.276,0.04,13.19,90,2.514
101,2013-03-19T23:00,2013,78,2300,0,67.88,58.68,68.76,57.78,67.79,56.1,6.501,6.783,7.018,6.98,68.85,58.35,20.87,0.002,179707.4,9.2,10.98,11.7,-0.19456,-0.281,0.038,13.19,91,2.542
101,2013-03-20T00:00,2013,79,0,0,67.89,58.62,68.78,57.72,67.81,55.99,6.371,6.657,6.891,6.847,68.86,58.28,20.77,0.001,180287.6,9.27,11.05,11.83,-0.099,-0.285,0.044,13.19,91,2.542
101,2013-03-20T01:00,2013,79,100,0,67.82,58.52,68.73,57.6,67.78,55.83,6.153,6.443,6.676,6.629,68.8,58.16,20.86,0.003,182481,9.31,11.14,11.95,-0.29609,-0.29,0.047,13.19,92,2.57
101,2013-03-20T02:00,2013,79,200,0,67.81,58.36,68.73,57.41,67.79,55.6,5.836,6.136,6.363,6.321,68.79,57.98,20.87,0.001,185720.9,9.44,11.32,12.19,-0.13478,-0.3,0.042,13.19,94,2.626
101,2013-03-20T03:00,2013,79,300,0,67.81,58.26,68.73,57.3,67.78,55.5,5.43,5.727,5.958,5.914,68.8,57.87,20.9,0.002,187717.6,9.55,11.42,12.28,-0.1687,-0.297,0.044,13.19,95,2.654
101,2013-03-20T04:00,2013,79,400,0,67.83,58.14,68.72,57.16,67.78,55.29,5.009,5.317,5.543,5.497,68.82,57.74,20.79,0.002,189416.8,9.69,11.56,12.49,-0.16223,-0.307,0.046,13.2,96,2.682
101,2013-03-20T05:00,2013,79,500,0,67.83,58.07,68.74,57.08,67.77,55.2,4.583,4.906,5.127,5.071,68.82,57.65,20.53,0,188479.4,9.76,11.65,12.57,-0.04993,-0.323,0.057,13.2,95,2.654
101,2013-03-20T06:00,2013,79,600,0,67.78,58.05,68.71,57.06,67.73,55.18,4.231,4.547,4.778,4.712,68.79,57.65,20.57,0.001,188440.6,9.73,11.64,12.55,-0.11513,-0.316,0.066,13.21,95,2.654
101,2013-03-20T07:00,2013,79,700,0,67.76,58.14,68.71,57.15,67.71,55.26,3.999,4.319,4.546,4.486,68.78,57.74,20.91,0.002,189850.6,9.62,11.56,12.45,-0.1638,-0.321,0.059,13.21,95,2.654
101,2013-03-20T08:00,2013,79,800,0,67.68,58.1,68.61,57.12,67.6,55.22,3.899,4.207,4.415,4.352,68.75,57.81,20.9,0.002,188823,9.58,11.5,12.39,-0.23188,-0.308,0.063,13.22,95,2.654
101,2013-03-20T09:00,2013,79,900,0,67.74,58.36,68.66,57.37,67.65,55.39,4.227,4.582,4.745,4.702,68.78,58,20.87,0.001,185572.5,9.38,11.29,12.26,-0.12928,-0.355,0.042,13.22,93,2.598
101,2013-03-20T10:00,2013,79,1000,0,67.77,58.48,68.7,57.49,67.67,55.56,4.814,5.149,5.323,5.275,68.79,58.11,20.7,0.001,182377.1,9.3,11.21,12.12,-0.09328,-0.335,0.048,13.22,92,2.57
101,2013-03-20T11:00,2013,79,1100,0,67.8,58.56,68.73,57.58,67.7,55.68,5.277,5.607,5.783,5.742,68.81,58.19,20.63,0.001,180595.3,9.24,11.15,12.02,-0.08016,-0.33,0.04,13.22,90,2.514
101,2013-03-20T12:00,2013,79,1200,0,67.85,58.73,68.77,57.78,67.77,55.87,5.798,6.109,6.294,6.253,68.85,58.37,20.69,0.002,178839.2,9.12,10.99,11.9,-0.19245,-0.312,0.041,13.22,90,2.514
101,2013-03-20T13:00,2013,79,1300,0,67.85,58.82,68.74,57.86,67.77,56.04,6.476,6.79,6.965,6.93,68.83,58.46,20.64,0.001,176408.1,9.04,10.88,11.73,-0.19524,-0.314,0.035,13.21,88,2.458
101,2013-03-20T14:00,2013,79,1400,0,67.86,58.86,68.74,57.9,67.79,56.13,6.953,7.261,7.433,7.398,68.83,58.51,20.74,0.002,176397,9,10.84,11.66,-0.17394,-0.308,0.035,13.21,89,2.486
101,2013-03-20T15:00,2013,79,1500,0,67.9,58.95,68.77,57.99,67.82,56.23,7.197,7.504,7.68,7.652,68.87,58.59,20.67,0.001,174802.3,8.95,10.79,11.59,-0.13501,-0.306,0.028,13.21,88,2.458
101,2013-03-20T16:00,2013,79,1600,0,67.9,59.01,68.79,58.06,67.82,56.28,7.389,7.684,7.874,7.84,68.87,58.64,20.7,0.001,174233.9,8.9,10.73,11.54,-0.06819,-0.295,0.034,13.2,87,2.43
101,2013-03-20T17:00,2013,79,1700,0,67.87,58.98,68.77,57.99,67.83,56.27,7.352,7.655,7.845,7.813,68.83,58.58,20.82,0.002,175619.8,8.89,10.79,11.57,-0.22084,-0.302,0.032,13.2,88,2.458
101,2013-03-20T18:00,2013,79,1800,0,67.87,58.88,68.78,57.87,67.82,56.11,7.15,7.446,7.647,7.614,68.84,58.47,20.71,0.001,176782.1,8.99,10.91,11.71,-0.1237,-0.296,0.032,13.2,89,2.486
101,2013-03-20T19:00,2013,79,1900,0,67.84,58.74,68.77,57.73,67.8,55.91,6.86,7.154,7.364,7.326,68.82,58.32,20.58,0.001,178033.5,9.1,11.04,11.89,-0.13187,-0.294,0.037,13.19,89,2.486
101,2013-03-20T20:00,2013,79,2000,0,67.85,58.62,68.75,57.67,67.79,55.83,6.514,6.808,7.025,6.989,68.83,58.23,20.75,0.001,180799,9.23,11.08,11.96,-0.08733,-0.294,0.036,13.19,90,2.514
101,2013-03-20T21:00,2013,79,2100,0,67.82,58.55,68.75,57.59,67.8,55.74,6.142,6.432,6.655,6.625,68.8,58.15,20.92,0.002,183643.6,9.27,11.16,12.06,-0.19173,-0.289,0.03,13.19,92,2.57
101,2013-03-20T22:00,2013,79,2200,0,67.85,58.51,68.76,57.52,67.8,55.68,5.77,6.064,6.293,6.252,68.84,58.1,20.92,0.001,184816.2,9.34,11.25,12.12,-0.15663,-0.293,0.041,13.19,93,2.598
101,2013-03-20T23:00,2013,79,2300,0,67.83,58.44,68.77,57.45,67.82,55.59,5.429,5.731,5.957,5.913,68.83,58.03,20.73,0.001,184450.1,9.39,11.32,12.24,-0.06332,-0.302,0.044,13.2,93,2.598
101,2013-03-21T00:00,2013,80,0,0,67.84,58.46,68.73,57.43,67.8,55.59,5.194,5.498,5.725,5.681,68.81,58.03,20.83,0.002,184941.6,9.37,11.3,12.21,-0.21855,-0.304,0.044,13.2,92,2.57
101,2013-03-21T01:00,2013,80,100,0,67.84,58.27,68.72,57.27,67.76,55.37,4.923,5.233,5.461,5.416,68.82,57.85,20.65,0.001,186292,9.56,11.45,12.39,-0.09157,-0.309,0.045,13.2,94,2.626
101,2013-03-21T02:00,2013,80,200,0,67.82,58.17,68.71,57.15,67.74,55.27,4.538,4.847,5.079,5.026,68.81,57.75,20.69,0,188133,9.65,11.56,12.47,-0.03269,-0.308,0.054,13.2,94,2.626
101,2013-03-21T03:00,2013,80,300,0,67.81,58.1,68.71,57.05,67.73,55.2,4.117,4.436,4.663,4.613,68.81,57.66,20.77,0.001,190179.6,9.71,11.66,12.54,-0.15919,-0.319,0.05,13.21,95,2.654
101,2013-03-21T04:00,2013,80,400,0,67.78,58.01,68.7,56.97,67.71,55.1,3.712,4.046,4.269,4.217,68.79,57.58,20.6,0,189781.3,9.78,11.73,12.61,-0.04352,-0.334,0.052,13.21,95,2.654
101,2013-03-21T05:00,2013,80,500,0,67.76,57.94,68.69,56.88,67.7,54.99,3.395,3.725,3.959,3.893,68.78,57.51,20.49,0,189985.1,9.82,11.81,12.71,-0.02066,-0.33,0.066,13.21,95,2.654
101,2013-03-21T06:00,2013,80,600,0,67.77,57.98,68.69,56.95,67.7,55.02,3.155,3.48,3.72,3.649,68.79,57.55,20.58,0,190190,9.79,11.74,12.69,-0.04319,-0.325,0.071,13.22,95,2.654
101,2013-03-21T07:00,2013,80,700,0,67.77,57.98,68.68,56.96,67.69,55.02,2.913,3.257,3.48,3.427,68.78,57.56,20.66,0.001,190649.1,9.78,11.71,12.67,-0.06166,-0.344,0.053,13.22,96,2.682
101,2013-03-21T08:00,2013,80,800,0,67.77,58.2,68.67,57.16,67.68,55.25,2.945,3.269,3.507,3.443,68.78,57.79,20.9,0.001,189175.8,9.58,11.51,12.43,-0.12901,-0.324,0.063,13.22,95,2.654
101,2013-03-21T09:00,2013,80,900,0,67.78,58.5,68.72,57.44,67.72,55.51,3.531,3.848,4.076,4.014,68.82,58.07,20.69,0.001,183074,9.28,11.28,12.21,-0.10429,-0.316,0.062,13.22,91,2.542
101,2013-03-21T10:00,2013,80,1000,0,67.84,58.74,68.75,57.73,67.75,55.78,4.66,4.977,5.178,5.128,68.84,58.33,20.8,0.002,180164.7,9.1,11.02,11.97,-0.18412,-0.317,0.05,13.22,90,2.514
101,2013-03-21T11:00,2013,80,1100,0,67.85,58.83,68.75,57.85,67.75,55.96,5.864,6.164,6.359,6.317,68.83,58.46,20.74,0.001,177601.5,9.01,10.89,11.8,-0.1405,-0.3,0.041,13.22,89,2.486
101,2013-03-21T12:00,2013,80,1200,0,67.9,58.96,68.79,57.98,67.82,56.1,6.619,6.904,7.104,7.057,68.88,58.58,20.73,0.001,176207.2,8.94,10.81,11.71,-0.08548,-0.284,0.046,13.21,88,2.458
101,2013-03-21T13:00,2013,80,1300,0,67.89,59.09,68.79,58.14,67.84,56.32,7.362,7.656,7.837,7.807,68.86,58.72,20.71,0.002,173189.8,8.8,10.65,11.52,-0.14417,-0.293,0.031,13.21,87,2.43
101,2013-03-21T14:00,2013,80,1400,0,67.93,59.2,68.82,58.28,67.85,56.49,8.07,8.33,8.53,8.5,68.89,58.85,20.87,0.003,172661.8,8.73,10.54,11.36,-0.29118,-0.269,0.023,13.2,87,2.43
101,2013-03-21T15:00,2013,80,1500,0,67.96,59.3,68.83,58.38,67.87,56.61,8.48,8.74,8.94,8.92,68.92,58.95,20.77,0.002,170403.4,8.67,10.46,11.26,-0.23632,-0.258,0.018,13.19,85,2.374
101,2013-03-21T16:00,2013,80,1600,0,67.98,59.31,68.85,58.39,67.9,56.64,8.73,8.98,9.19,9.17,68.93,58.96,20.69,0.002,169804.6,8.67,10.47,11.26,-0.15755,-0.258,0.021,13.19,86,2.402
101,2013-03-21T17:00,2013,80,1700,0,68,59.3,68.86,58.36,67.9,56.65,8.7,8.96,9.18,9.15,68.95,58.91,20.65,0.001,169880.9,8.71,10.5,11.25,-0.08973,-0.257,0.028,13.18,85,2.374
101,2013-03-21T18:00,2013,80,1800,0,68.02,59.24,68.88,58.28,67.93,56.56,8.47,8.72,8.95,8.92,68.98,58.83,20.76,0.001,172474.9,8.78,10.61,11.37,-0.09563,-0.245,0.03,13.18,87,2.43
101,2013-03-21T19:00,2013,80,1900,0,68.02,59,68.87,58.01,67.92,56.3,8.03,8.28,8.52,8.49,68.97,58.57,20.66,0.001,175745.1,9.02,10.86,11.62,-0.12539,-0.252,0.027,13.18,88,2.458
101,2013-03-21T20:00,2013,80,2000,0,67.99,58.92,68.84,57.92,67.9,56.17,7.502,7.76,8.01,7.972,68.94,58.48,20.75,0.002,177789.9,9.08,10.93,11.73,-0.12963,-0.258,0.035,13.18,90,2.514
101,2013-03-21T21:00,2013,80,2100,0,67.95,58.83,68.82,57.83,67.88,56.08,7.037,7.301,7.545,7.513,68.92,58.4,20.91,0.002,180182.8,9.11,10.99,11.8,-0.1604,-0.264,0.032,13.18,91,2.542
101,2013-03-21T22:00,2013,80,2200,0,67.93,58.76,68.81,57.77,67.87,55.98,6.617,6.879,7.132,7.093,68.9,58.32,20.96,0.002,181707.2,9.17,11.03,11.89,-0.14709,-0.261,0.039,13.18,91,2.542
101,2013-03-21T23:00,2013,80,2300,0,67.92,58.68,68.8,57.68,67.86,55.86,6.252,6.525,6.773,6.731,68.9,58.24,20.9,0.001,182601.8,9.24,11.12,11.99,-0.11054,-0.273,0.042,13.19,92,2.57
101,2013-03-22T00:00,2013,81,0,0,67.88,58.64,68.77,57.62,67.8,55.83,5.946,6.226,6.47,6.423,68.86,58.2,20.82,0.001,181922,9.24,11.14,11.97,-0.05295,-0.28,0.047,13.19,92,2.57
101,2013-03-22T01:00,2013,81,100,0,67.84,58.53,68.75,57.5,67.78,55.7,5.665,5.946,6.192,6.143,68.82,58.11,20.94,0.001,184540.4,9.3,11.25,12.08,-0.05983,-0.281,0.05,13.19,93,2.598
101,2013-03-22T02:00,2013,81,200,0,67.81,58.44,68.74,57.41,67.79,55.58,5.32,5.619,5.849,5.806,68.81,58,20.93,0.001,186101.6,9.37,11.34,12.21,-0.10189,-0.299,0.043,13.19,94,2.626
101,2013-03-22T03:00,2013,81,300,0,67.81,58.33,68.73,57.29,67.8,55.45,4.902,5.202,5.436,5.393,68.8,57.88,20.94,0.002,188147.6,9.48,11.45,12.35,-0.20377,-0.299,0.043,13.19,94,2.626
101,2013-03-22T04:00,2013,81,400,0,67.83,58.24,68.71,57.19,67.78,55.34,4.461,4.764,5.003,4.951,68.81,57.81,20.82,0,188648.6,9.59,11.52,12.45,-0.04034,-0.303,0.052,13.2,95,2.654
101,2013-03-22T05:00,2013,81,500,0,67.82,58.13,68.71,57.08,67.75,55.18,4.056,4.374,4.604,4.554,68.81,57.68,20.53,0.001,187857.5,9.68,11.63,12.57,-0.08143,-0.318,0.05,13.21,95,2.654
101,2013-03-22T06:00,2013,81,600,0,67.76,58.08,68.66,57,67.68,55.12,3.617,3.932,4.171,4.107,68.77,57.62,20.87,0.001,191141.2,9.68,11.66,12.56,-0.08033,-0.315,0.063,13.21,96,2.682
101,2013-03-22T07:00,2013,81,700,0,67.78,58.09,68.71,57,67.73,55.09,3.24,3.566,3.8,3.743,68.81,57.62,20.63,0.001,189700,9.7,11.71,12.64,-0.09042,-0.326,0.058,13.21,95,2.654
101,2013-03-22T08:00,2013,81,800,0,67.78,58.33,68.72,57.22,67.73,55.33,3.225,3.533,3.782,3.713,68.8,57.86,20.85,0.001,187715.5,9.45,11.5,12.39,-0.11607,-0.308,0.068,13.21,95,2.654
101,2013-03-22T09:00,2013,81,900,0,67.84,58.66,68.75,57.58,67.76,55.68,3.892,4.194,4.428,4.37,68.85,58.22,20.94,0.001,183451.6,9.18,11.17,12.08,-0.0752,-0.302,0.059,13.21,91,2.542
101,2013-03-22T10:00,2013,81,1000,0,67.85,58.81,68.76,57.79,67.77,55.91,5.089,5.392,5.599,5.555,68.86,58.4,20.85,0.001,179494.2,9.04,10.97,11.85,-0.1004,-0.303,0.044,13.21,90,2.514
101,2013-03-22T11:00,2013,81,1100,0,67.89,58.99,68.78,57.97,67.81,56.18,6.406,6.714,6.89,6.856,68.88,58.59,20.57,0.001,174167.2,8.9,10.81,11.64,-0.08273,-0.307,0.033,13.21,87,2.43
101,2013-03-22T12:00,2013,81,1200,0,67.87,59.08,68.76,58.09,67.81,56.3,7.411,7.697,7.881,7.844,68.84,58.68,20.65,0.001,172706.5,8.79,10.66,11.51,-0.06133,-0.285,0.037,13.21,87,2.43
101,2013-03-22T13:00,2013,81,1300,0,67.93,59.15,68.79,58.19,67.85,56.45,7.999,8.29,8.46,8.43,68.89,58.78,20.57,0.001,170997.4,8.77,10.61,11.4,-0.11193,-0.291,0.027,13.2,86,2.402
101,2013-03-22T14:00,2013,81,1400,0,67.94,59.23,68.8,58.3,67.84,56.58,8.54,8.82,9,8.97,68.89,58.88,20.59,0.002,169443.4,8.71,10.5,11.26,-0.15418,-0.281,0.029,13.19,85,2.374
101,2013-03-22T15:00,2013,81,1500,0,67.93,59.21,68.79,58.27,67.85,56.54,8.75,9.02,9.21,9.19,68.89,58.83,20.63,0.001,170178.2,8.72,10.52,11.3,-0.07745,-0.277,0.02,13.19,85,2.374
101,2013-03-22T16:00,2013,81,1600,0,67.95,59.16,68.79,58.18,67.86,56.47,8.65,8.93,9.12,9.1,68.88,58.75,20.71,0.002,172167.8,8.79,10.61,11.38,-0.1789,-0.278,0.02,13.19,87,2.43
101,2013-03-22T17:00,2013,81,1700,0,67.95,59.14,68.8,58.13,67.86,56.46,8.33,8.61,8.81,8.78,68.9,58.72,20.74,0.001,172991,8.81,10.67,11.4,-0.09889,-0.277,0.026,13.19,87,2.43
101,2013-03-22T18:00,2013,81,1800,0,67.95,59.05,68.8,58.05,67.85,56.35,7.948,8.23,8.43,8.4,68.9,58.62,20.7,0.001,174202.3,8.9,10.75,11.5,-0.07904,-0.277,0.033,13.19,87,2.43
101,2013-03-22T19:00,2013,81,1900,0,67.93,58.9,68.78,57.86,67.84,56.17,7.467,7.753,7.963,7.928,68.88,58.45,20.65,0.001,176289.3,9.03,10.92,11.66,-0.0971,-0.287,0.035,13.19,89,2.486
101,2013-03-22T20:00,2013,81,2000,0,67.89,58.78,68.76,57.75,67.79,56.02,6.927,7.23,7.427,7.397,68.85,58.34,20.76,0.002,178752.1,9.11,11,11.76,-0.20708,-0.303,0.03,13.19,90,2.514
101,2013-03-22T21:00,2013,81,2100,0,67.83,58.65,68.73,57.6,67.78,55.86,6.461,6.759,6.969,6.93,68.8,58.2,20.81,0.001,181059.1,9.18,11.13,11.92,-0.05759,-0.298,0.039,13.19,90,2.514
101,2013-03-22T22:00,2013,81,2200,0,67.8,58.59,68.71,57.55,67.77,55.77,5.999,6.296,6.515,6.467,68.79,58.14,20.9,0.001,182642.7,9.2,11.16,12,-0.12384,-0.297,0.048,13.19,92,2.57
101,2013-03-22T23:00,2013,81,2300,0,67.81,58.52,68.69,57.45,67.75,55.67,5.621,5.917,6.138,6.092,68.79,58.08,20.87,0.001,183768.4,9.28,11.24,12.08,-0.10161,-0.296,0.047,13.19,92,2.57
101,2013-03-23T00:00,2013,82,0,0,67.82,58.51,68.7,57.43,67.74,55.63,5.286,5.587,5.808,5.754,68.8,58.06,20.89,0.002,184490,9.31,11.27,12.12,-0.17809,-0.302,0.054,13.2,92,2.57
101,2013-03-23T01:00,2013,82,100,0,67.85,58.55,68.74,57.46,67.77,55.67,5.025,5.338,5.551,5.502,68.84,58.11,20.81,0.001,183653.8,9.3,11.28,12.1,-0.09145,-0.312,0.049,13.2,92,2.57
101,2013-03-23T02:00,2013,82,200,0,67.79,58.41,68.7,57.29,67.73,55.46,4.839,5.145,5.364,5.313,68.8,57.92,20.76,0.001,185390.4,9.39,11.41,12.27,-0.05955,-0.306,0.051,13.2,93,2.598
101,2013-03-23T03:00,2013,82,300,0,67.81,58.37,68.7,57.3,67.73,55.41,4.576,4.881,5.104,5.05,68.81,57.9,20.81,0.001,186352,9.44,11.41,12.31,-0.13536,-0.305,0.053,13.21,93,2.598
101,2013-03-23T04:00,2013,82,400,0,67.84,58.53,68.72,57.45,67.75,55.6,4.421,4.717,4.95,4.891,68.83,58.09,20.73,0.002,183320.3,9.31,11.28,12.15,-0.22138,-0.296,0.059,13.21,92,2.57
101,2013-03-23T05:00,2013,82,500,0,67.82,58.57,68.72,57.51,67.73,55.67,4.507,4.816,5.036,4.98,68.81,58.16,20.61,0.001,180974.1,9.24,11.21,12.07,-0.10145,-0.309,0.056,13.21,91,2.542
101,2013-03-23T06:00,2013,82,600,0,67.76,58.5,68.71,57.42,67.69,55.55,4.535,4.83,5.061,5.006,68.76,58.05,20.78,0.002,183453.6,9.26,11.29,12.14,-0.17952,-0.294,0.056,13.21,91,2.542
101,2013-03-23T07:00,2013,82,700,0,67.82,58.51,68.73,57.42,67.74,55.57,4.45,4.761,4.98,4.923,68.82,58.05,20.66,0.001,182879.8,9.3,11.31,12.17,-0.10021,-0.311,0.057,13.21,92,2.57
101,2013-03-23T08:00,2013,82,800,0,67.81,58.66,68.73,57.6,67.73,55.77,4.578,4.877,5.097,5.035,68.81,58.24,20.68,0,179981.3,9.14,11.14,11.96,-0.02983,-0.298,0.061,13.21,90,2.514
101,2013-03-23T09:00,2013,82,900,0,67.8,58.77,68.71,57.73,67.71,55.91,4.986,5.29,5.496,5.44,68.8,58.36,20.62,0.001,177221.3,9.03,10.99,11.81,-0.13673,-0.304,0.056,13.21,88,2.458
101,2013-03-23T10:00,2013,82,1000,0,67.83,58.89,68.72,57.87,67.74,56.08,5.646,5.947,6.142,6.103,68.81,58.5,20.91,0.003,177555,8.94,10.85,11.65,-0.35293,-0.3,0.039,13.21,89,2.486
101,2013-03-23T11:00,2013,82,1100,0,67.89,59.1,68.77,58.09,67.81,56.35,6.349,6.636,6.83,6.791,68.86,58.72,20.97,0.002,175109.5,8.79,10.67,11.46,-0.16876,-0.287,0.04,13.21,88,2.458
101,2013-03-23T12:00,2013,82,1200,0,67.88,59.26,68.77,58.28,67.84,56.58,7.483,7.772,7.945,7.912,68.86,58.89,20.72,0.001,169929.7,8.62,10.49,11.26,-0.12129,-0.289,0.033,13.21,85,2.374
101,2013-03-23T13:00,2013,82,1300,0,67.89,59.32,68.77,58.38,67.85,56.71,8.47,8.75,8.92,8.88,68.85,58.98,20.68,0.001,168039.9,8.57,10.38,11.14,-0.09915,-0.273,0.034,13.2,84,2.346
101,2013-03-23T14:00,2013,82,1400,0,67.93,59.42,68.79,58.51,67.85,56.87,9.11,9.39,9.55,9.52,68.88,59.1,20.82,0.001,167419.9,8.51,10.28,10.98,-0.12133,-0.274,0.023,13.2,84,2.346
101,2013-03-23T15:00,2013,82,1500,0,67.96,59.39,68.79,58.44,67.87,56.81,9.44,9.71,9.87,9.86,68.89,59.03,20.81,0.004,168447.6,8.57,10.35,11.05,-0.38891,-0.27,0.014,13.19,84,2.346
101,2013-03-23T16:00,2013,82,1600,0,67.99,59.35,68.81,58.39,67.9,56.77,9.31,9.58,9.76,9.74,68.92,58.98,20.69,0.001,168708.8,8.64,10.42,11.13,-0.0951,-0.275,0.016,13.19,85,2.374
101,2013-03-23T17:00,2013,82,1700,0,68,59.32,68.82,58.35,67.89,56.74,9.08,9.35,9.54,9.51,68.91,58.94,20.64,0.002,168820.2,8.68,10.47,11.15,-0.17044,-0.27,0.027,13.18,85,2.374
101,2013-03-23T18:00,2013,82,1800,0,68,59.24,68.85,58.26,67.89,56.61,8.69,8.95,9.16,9.13,68.96,58.83,20.54,0.001,169903,8.76,10.59,11.28,-0.11953,-0.261,0.036,13.18,85,2.374
101,2013-03-23T19:00,2013,82,1900,0,68.01,59.18,68.86,58.18,67.91,56.49,8.24,8.5,8.72,8.68,68.96,58.75,20.53,0.001,171483.7,8.84,10.68,11.42,-0.08076,-0.258,0.042,13.18,86,2.402
101,2013-03-23T20:00,2013,82,2000,0,67.98,59.09,68.83,58.1,67.88,56.39,7.844,8.11,8.34,8.29,68.93,58.65,20.52,0.001,172474.2,8.89,10.73,11.5,-0.11971,-0.261,0.051,13.18,86,2.402
101,2013-03-23T21:00,2013,82,2100,0,67.96,59,68.81,58,67.86,56.27,7.473,7.739,7.969,7.925,68.91,58.56,20.49,0.001,173556,8.95,10.82,11.59,-0.059,-0.266,0.043,13.18,87,2.43
101,2013-03-23T22:00,2013,82,2200,0,67.91,58.92,68.79,57.9,67.84,56.16,7.134,7.393,7.635,7.591,68.88,58.47,20.61,0.001,175763.8,9,10.89,11.69,-0.09525,-0.259,0.044,13.18,88,2.458
101,2013-03-23T23:00,2013,82,2300,0,67.91,58.89,68.79,57.85,67.85,56.1,6.859,7.12,7.363,7.311,68.89,58.45,20.79,0.002,177963.2,9.02,10.93,11.75,-0.15331,-0.261,0.052,13.18,89,2.486
101,2013-03-24T00:00,2013,83,0,0,67.91,58.87,68.79,57.86,67.85,56.09,6.641,6.904,7.145,7.104,68.89,58.45,20.88,0.001,178892.5,9.04,10.93,11.76,-0.06192,-0.263,0.041,13.19,90,2.514
101,2013-03-24T01:00,2013,83,100,0,67.91,58.92,68.79,57.91,67.85,56.13,6.491,6.747,6.999,6.948,68.89,58.48,20.91,0.001,178382,8.99,10.88,11.71,-0.0897,-0.255,0.051,13.19,89,2.486
101,2013-03-24T02:00,2013,83,200,0,67.9,58.88,68.77,57.87,67.82,56.1,6.38,6.648,6.888,6.839,68.87,58.46,20.74,0.001,177259.5,9.02,10.9,11.72,-0.1031,-0.268,0.049,13.19,88,2.458
101,2013-03-24T03:00,2013,83,300,0,67.89,58.87,68.76,57.85,67.8,56.08,6.307,6.576,6.818,6.768,68.86,58.46,20.77,0.002,177471.9,9.02,10.91,11.72,-0.1327,-0.269,0.05,13.19,89,2.486
101,2013-03-24T04:00,2013,83,400,0,67.88,58.85,68.76,57.84,67.8,56.06,6.301,6.562,6.811,6.755,68.85,58.45,20.73,0.002,177376.2,9.02,10.93,11.74,-0.14281,-0.262,0.056,13.19,89,2.486
101,2013-03-24T05:00,2013,83,500,0,67.84,58.74,68.75,57.72,67.78,55.94,6.234,6.51,6.742,6.699,68.81,58.31,20.61,0.002,177897.7,9.09,11.02,11.84,-0.21036,-0.276,0.043,13.19,89,2.486
101,2013-03-24T06:00,2013,83,600,0,67.84,58.62,68.75,57.61,67.79,55.82,6.002,6.28,6.511,6.468,68.82,58.19,20.82,0.002,181731,9.21,11.14,11.97,-0.13747,-0.278,0.043,13.19,90,2.514
101,2013-03-24T07:00,2013,83,700,0,67.89,58.75,68.78,57.71,67.82,55.92,5.823,6.103,6.338,6.289,68.87,58.32,20.66,0.002,179123,9.14,11.06,11.9,-0.18017,-0.28,0.049,13.19,90,2.514
101,2013-03-24T08:00,2013,83,800,0,67.87,58.92,68.77,57.88,67.8,56.11,6.062,6.326,6.574,6.508,68.85,58.49,20.61,0.001,175506.3,8.95,10.89,11.7,-0.04115,-0.264,0.066,13.19,87,2.43
101,2013-03-24T09:00,2013,83,900,0,67.92,59.18,68.8,58.19,67.82,56.38,6.715,6.998,7.212,7.176,68.89,58.76,20.63,0.001,171481.7,8.74,10.6,11.44,-0.13751,-0.283,0.036,13.19,86,2.402
101,2013-03-24T10:00,2013,83,1000,0,67.94,59.37,68.8,58.39,67.84,56.58,7.934,8.22,8.41,8.38,68.91,58.95,20.66,0.002,168689.9,8.57,10.41,11.26,-0.25996,-0.287,0.023,13.19,84,2.346
101,2013-03-24T11:00,2013,83,1100,0,68.01,59.53,68.85,58.58,67.9,56.84,9.22,9.49,9.67,9.65,68.96,59.15,20.61,0.001,165974.8,8.48,10.28,11.07,-0.15148,-0.27,0.02,13.19,82,2.291
101,2013-03-24T12:00,2013,83,1200,0,68.05,59.62,68.92,58.68,67.97,56.97,10.04,10.28,10.48,10.45,68.99,59.23,20.67,0.002,165584.8,8.43,10.23,11,-0.13238,-0.244,0.028,13.18,83,2.318
101,2013-03-24T13:00,2013,83,1300,0,68.11,59.8,68.97,58.92,68.03,57.24,10.74,10.98,11.17,11.15,69.02,59.46,20.79,0.002,163652.9,8.31,10.05,10.78,-0.1428,-0.237,0.022,13.18,81,2.263
101,2013-03-24T14:00,2013,83,1400,0,68.16,59.85,69,59.04,68.07,57.35,11.45,11.68,11.87,11.85,69.05,59.53,20.85,0.001,163207.6,8.31,9.96,10.72,-0.10534,-0.229,0.021,13.17,81,2.263
101,2013-03-24T15:00,2013,83,1500,0,68.16,59.83,68.99,58.99,68.08,57.32,11.77,12,12.18,12.18,69.07,59.51,20.62,0.002,161935.4,8.33,10,10.76,-0.19008,-0.236,0.002,13.17,81,2.263
101,2013-03-24T16:00,2013,83,1600,0,68.12,59.74,68.96,58.88,68.02,57.21,11.68,11.92,12.09,12.1,69.04,59.4,20.61,0.003,162880.4,8.37,10.08,10.82,-0.24062,-0.234,-0.012,13.17,81,2.263
101,2013-03-24T17:00,2013,83,1700,0,68.14,59.7,68.99,58.77,68.06,57.08,11.18,11.41,11.6,11.6,69.06,59.3,20.48,0.001,163889.4,8.44,10.22,10.98,-0.12491,-0.234,0.007,13.17,81,2.263
101,2013-03-24T18:00,2013,83,1800,0,68.14,59.63,69,58.67,68.06,56.95,10.57,10.8,11.01,10.99,69.05,59.19,20.51,0.001,165941,8.51,10.34,11.12,-0.1037,-0.231,0.02,13.16,83,2.318
