id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-03-24T19:00,2013,83,1900,0,68.08,59.38,68.96,58.38,68.01,56.68,9.86,10.08,10.3,10.29,69.01,58.93,20.45,0.003,169087.9,8.71,10.57,11.33,-0.30256,-0.224,0.015,13.17,84,2.346
101,2013-03-24T20:00,2013,83,2000,0,68.12,59.34,69,58.35,68.02,56.64,9.21,9.43,9.68,9.65,69.01,58.89,20.65,0.001,171814.7,8.78,10.65,11.38,-0.10915,-0.216,0.025,13.17,85,2.374
101,2013-03-24T21:00,2013,83,2100,0,68.11,59.28,68.99,58.27,68.04,56.6,8.65,8.87,9.13,9.1,69.02,58.83,20.67,0.002,173000.9,8.83,10.72,11.44,-0.13115,-0.214,0.033,13.16,86,2.402
101,2013-03-24T22:00,2013,83,2200,0,68.1,59.28,68.99,58.26,68.02,56.61,8.18,8.38,8.66,8.63,69.01,58.83,20.84,0.003,174198,8.82,10.72,11.41,-0.24738,-0.205,0.032,13.17,87,2.43
101,2013-03-24T23:00,2013,83,2300,0,68.08,59.22,68.96,58.19,68.02,56.55,7.8,8.01,8.3,8.26,69.01,58.77,20.83,0.001,175014.1,8.86,10.77,11.47,-0.08393,-0.211,0.039,13.17,87,2.43
101,2013-03-25T00:00,2013,84,0,0,68.05,59.21,68.94,58.16,68.02,56.51,7.5,7.713,7.998,7.957,69.01,58.76,20.86,0.002,175297.9,8.84,10.78,11.51,-0.15008,-0.213,0.041,13.17,87,2.43
101,2013-03-25T01:00,2013,84,100,0,68.03,59.12,68.91,58.06,67.99,56.43,7.268,7.481,7.77,7.728,69,58.66,20.71,0.001,175243.7,8.91,10.85,11.56,-0.06147,-0.213,0.042,13.18,87,2.43
101,2013-03-25T02:00,2013,84,200,0,68.02,59.09,68.89,58.01,68,56.4,7.043,7.253,7.545,7.502,69,58.62,20.73,0.002,175892.7,8.93,10.88,11.61,-0.11085,-0.21,0.043,13.18,88,2.458
101,2013-03-25T03:00,2013,84,300,0,68.02,59.07,68.87,57.95,67.93,56.36,6.859,7.074,7.364,7.316,68.97,58.59,20.66,0.002,175459.5,8.95,10.91,11.58,-0.12281,-0.215,0.049,13.18,88,2.458
101,2013-03-25T04:00,2013,84,400,0,68.01,59.03,68.86,57.92,67.92,56.31,6.684,6.906,7.194,7.146,68.96,58.56,20.6,0.002,175363.1,8.98,10.93,11.61,-0.15699,-0.222,0.049,13.18,87,2.43
101,2013-03-25T05:00,2013,84,500,0,67.99,58.99,68.85,57.87,67.92,56.27,6.521,6.748,7.033,6.978,68.94,58.51,20.48,0,174918.7,9,10.98,11.64,-0.0203,-0.227,0.055,13.18,88,2.458
101,2013-03-25T06:00,2013,84,600,0,67.97,59,68.82,57.91,67.89,56.29,6.385,6.612,6.894,6.848,68.92,58.54,20.81,0.001,176942,8.97,10.91,11.6,-0.06155,-0.227,0.046,13.18,88,2.458
101,2013-03-25T07:00,2013,84,700,0,67.95,59.03,68.82,57.97,67.9,56.33,6.322,6.546,6.831,6.779,68.92,58.59,20.83,0.002,176266.2,8.91,10.85,11.57,-0.12445,-0.224,0.053,13.18,88,2.458
101,2013-03-25T08:00,2013,84,800,0,67.95,59.1,68.82,58.06,67.89,56.38,6.506,6.734,7.01,6.959,68.91,58.66,20.83,0.001,175024,8.85,10.76,11.51,-0.04396,-0.228,0.051,13.19,88,2.458
101,2013-03-25T09:00,2013,84,900,0,68,59.33,68.88,58.3,67.92,56.62,7.052,7.278,7.544,7.494,68.96,58.9,20.92,0.002,172615.8,8.67,10.58,11.3,-0.12156,-0.226,0.05,13.19,86,2.402
101,2013-03-25T10:00,2013,84,1000,0,68,59.49,68.89,58.5,67.93,56.8,7.969,8.19,8.44,8.39,68.96,59.09,20.91,0.002,169565.1,8.51,10.39,11.13,-0.1131,-0.222,0.059,13.18,85,2.374
101,2013-03-25T11:00,2013,84,1100,0,68.05,59.62,68.93,58.66,67.95,56.99,8.91,9.14,9.37,9.32,68.99,59.23,20.91,0.001,167465.2,8.42,10.27,10.96,-0.1036,-0.226,0.05,13.18,83,2.318
101,2013-03-25T12:00,2013,84,1200,0,68.09,59.72,68.97,58.77,67.99,57.12,9.8,10.02,10.24,10.18,69.01,59.34,20.79,0.001,165404.5,8.38,10.2,10.88,-0.0576,-0.224,0.061,13.18,83,2.318
101,2013-03-25T13:00,2013,84,1300,0,68.14,59.78,69.01,58.81,68.05,57.16,10.49,10.7,10.93,10.87,69.05,59.38,20.83,0.001,165692.5,8.37,10.2,10.89,-0.05725,-0.205,0.06,13.18,82,2.291
101,2013-03-25T14:00,2013,84,1400,0,68.11,59.67,68.98,58.72,68.01,57.09,10.58,10.8,11.02,10.98,69.02,59.28,20.69,0.002,165479,8.44,10.26,10.92,-0.10743,-0.216,0.034,13.17,83,2.318
101,2013-03-25T15:00,2013,84,1500,0,68.16,59.71,69.02,58.75,68.06,57.09,10.43,10.64,10.88,10.85,69.04,59.29,20.71,0.001,166016.9,8.45,10.27,10.96,-0.03716,-0.206,0.027,13.17,83,2.318
101,2013-03-25T16:00,2013,84,1600,0,68.13,59.69,69,58.74,68.03,57.12,10.23,10.44,10.67,10.64,69.05,59.29,20.72,0.002,165664.5,8.44,10.26,10.91,-0.13329,-0.215,0.033,13.17,83,2.318
101,2013-03-25T17:00,2013,84,1700,0,68.1,59.58,68.97,58.6,68.01,56.98,10.02,10.24,10.47,10.43,69.02,59.17,20.51,0.002,165714.5,8.51,10.37,11.03,-0.1531,-0.213,0.038,13.17,83,2.318
101,2013-03-25T18:00,2013,84,1800,0,68.14,59.56,69.01,58.58,68.03,56.95,9.68,9.88,10.13,10.1,69.02,59.15,20.8,0.001,168995.4,8.58,10.43,11.08,-0.08912,-0.202,0.032,13.17,85,2.374
101,2013-03-25T19:00,2013,84,1900,0,68.14,59.5,69,58.49,68.06,56.86,9.24,9.44,9.71,9.67,69.04,59.06,20.71,0.001,169780.1,8.64,10.51,11.2,-0.08795,-0.197,0.036,13.16,85,2.374
101,2013-03-25T20:00,2013,84,2000,0,68.14,59.46,69,58.47,68.06,56.81,8.86,9.06,9.34,9.31,69.04,59.02,20.69,0.002,170187.7,8.67,10.53,11.25,-0.09419,-0.198,0.027,13.17,85,2.374
101,2013-03-25T21:00,2013,84,2100,0,68.13,59.42,68.99,58.43,68.04,56.78,8.58,8.78,9.07,9.03,69.01,58.98,20.76,0.002,171050.6,8.7,10.56,11.25,-0.12891,-0.2,0.037,13.17,86,2.402
101,2013-03-25T22:00,2013,84,2200,0,68.13,59.42,69,58.43,68.03,56.78,8.35,8.55,8.84,8.8,69.01,58.98,20.86,0.003,171968.4,8.71,10.57,11.25,-0.1664,-0.202,0.039,13.17,86,2.402
101,2013-03-25T23:00,2013,84,2300,0,68.12,59.39,69,58.39,68.04,56.76,8.21,8.42,8.69,8.65,69.03,58.95,20.79,0.001,171916.2,8.73,10.6,11.29,-0.07823,-0.21,0.039,13.17,86,2.402
101,2013-03-26T00:00,2013,85,0,0,68.11,59.33,68.99,58.32,68.02,56.68,8.1,8.31,8.59,8.55,69.01,58.89,20.68,0.001,171949.5,8.78,10.67,11.34,-0.06709,-0.214,0.041,13.17,86,2.402
101,2013-03-26T01:00,2013,85,100,0,68.09,59.32,68.97,58.32,68.02,56.67,7.995,8.21,8.49,8.44,69.01,58.89,20.75,0.003,172336.1,8.77,10.65,11.35,-0.21158,-0.215,0.045,13.17,86,2.402
101,2013-03-26T02:00,2013,85,200,0,68.08,59.33,68.97,58.31,68.04,56.67,7.911,8.13,8.41,8.36,69.02,58.91,20.82,0.003,172933.7,8.74,10.65,11.36,-0.18306,-0.219,0.05,13.17,87,2.43
101,2013-03-26T03:00,2013,85,300,0,68.04,59.32,68.95,58.32,68.02,56.68,7.836,8.04,8.33,8.28,69.01,58.89,20.85,0.003,172799.9,8.72,10.63,11.33,-0.20492,-0.209,0.051,13.17,86,2.402
101,2013-03-26T04:00,2013,85,400,0,68.06,59.32,68.98,58.3,68.02,56.64,7.771,7.989,8.26,8.22,69.01,58.89,20.78,0.001,172854.5,8.75,10.68,11.38,-0.0393,-0.219,0.044,13.17,86,2.402
101,2013-03-26T05:00,2013,85,500,0,68.05,59.26,68.96,58.26,68.02,56.59,7.724,7.948,8.22,8.17,69.01,58.83,20.64,0.001,172387.2,8.79,10.7,11.43,-0.04661,-0.224,0.052,13.18,86,2.402
101,2013-03-26T06:00,2013,85,600,0,68.02,59.21,68.9,58.2,67.99,56.58,7.686,7.914,8.18,8.13,68.99,58.8,20.67,0.001,172662.4,8.82,10.7,11.41,-0.08684,-0.228,0.052,13.18,87,2.43
101,2013-03-26T07:00,2013,85,700,0,68.02,59.21,68.91,58.19,67.99,56.55,7.668,7.899,8.16,8.11,69,58.79,20.77,0.002,173673.6,8.81,10.71,11.44,-0.12465,-0.23,0.05,13.18,87,2.43
101,2013-03-26T08:00,2013,85,800,0,68.03,59.24,68.91,58.26,68,56.6,7.695,7.932,8.19,8.14,69,58.83,20.93,0.001,174315.4,8.79,10.66,11.4,-0.10151,-0.236,0.053,13.18,87,2.43
101,2013-03-26T09:00,2013,85,900,0,68.04,59.24,68.94,58.21,68.01,56.55,7.785,8.02,8.28,8.22,69.01,58.8,20.63,0,172629.4,8.8,10.72,11.46,-0.02392,-0.233,0.057,13.18,86,2.402
101,2013-03-26T10:00,2013,85,1000,0,68.05,59.39,68.95,58.38,68.01,56.75,8.17,8.41,8.65,8.59,69.01,58.98,20.73,0.002,170684.6,8.66,10.56,11.26,-0.15328,-0.241,0.057,13.18,85,2.374
101,2013-03-26T11:00,2013,85,1100,0,68.11,59.59,68.99,58.61,68.02,56.98,9.09,9.32,9.56,9.5,69.02,59.2,20.69,0.002,167286.2,8.52,10.38,11.05,-0.11883,-0.23,0.058,13.18,83,2.318
101,2013-03-26T12:00,2013,85,1200,0,68.12,59.67,68.99,58.7,68.02,57.07,9.84,10.08,10.3,10.25,69.02,59.26,20.75,0.002,166378.6,8.45,10.29,10.95,-0.14465,-0.236,0.05,13.17,83,2.318
101,2013-03-26T13:00,2013,85,1300,0,68.17,59.75,69.02,58.8,68.08,57.18,10.28,10.51,10.73,10.68,69.08,59.37,20.69,0.001,165060.1,8.42,10.22,10.9,-0.10283,-0.238,0.048,13.17,82,2.291
101,2013-03-26T14:00,2013,85,1400,0,68.15,59.86,69,58.99,68.06,57.39,11.05,11.27,11.48,11.44,69.07,59.54,20.87,0.001,163265.7,8.29,10.01,10.67,-0.03951,-0.222,0.038,13.17,81,2.263
101,2013-03-26T15:00,2013,85,1500,0,68.16,59.9,69,59.04,68.08,57.45,11.61,11.86,12.02,12.01,69.07,59.59,20.85,0.002,162437.7,8.26,9.97,10.63,-0.18466,-0.246,0.014,13.17,81,2.263
101,2013-03-26T16:00,2013,85,1600,0,68.15,59.91,68.98,59.03,68.06,57.42,11.9,12.15,12.31,12.3,69.06,59.58,20.64,0.002,160686.8,8.24,9.96,10.64,-0.22066,-0.251,0.015,13.16,80,2.235
101,2013-03-26T17:00,2013,85,1700,0,68.11,59.78,68.96,58.86,68.03,57.23,11.79,12.02,12.19,12.19,69.04,59.41,20.5,0.001,161810.4,8.33,10.1,10.8,-0.07988,-0.239,0,13.17,81,2.263
101,2013-03-26T18:00,2013,85,1800,0,68.12,59.66,68.98,58.73,68.05,57.05,11.22,11.47,11.64,11.63,69.06,59.27,20.49,0.002,164475.5,8.46,10.25,11,-0.18528,-0.25,0.013,13.17,81,2.263
101,2013-03-26T19:00,2013,85,1900,0,68.1,59.5,68.97,58.54,68.03,56.84,10.5,10.74,10.94,10.92,69.02,59.09,20.57,0.001,167828.3,8.6,10.43,11.19,-0.13931,-0.239,0.023,13.17,83,2.318
101,2013-03-26T20:00,2013,85,2000,0,68.08,59.29,68.97,58.31,68.02,56.63,9.67,9.91,10.12,10.1,69.01,58.87,20.75,0.002,172840.9,8.79,10.67,11.39,-0.14061,-0.244,0.023,13.17,86,2.402
101,2013-03-26T21:00,2013,85,2100,0,68.1,59.21,68.99,58.23,68.02,56.55,8.89,9.11,9.36,9.33,69.01,58.79,20.9,0.003,175657.2,8.89,10.76,11.47,-0.21999,-0.225,0.026,13.16,87,2.43
101,2013-03-26T22:00,2013,85,2200,0,68.09,59.16,68.97,58.14,68.03,56.49,8.19,8.42,8.68,8.65,69.01,58.72,20.84,0.002,176119.9,8.93,10.83,11.54,-0.12782,-0.223,0.033,13.17,87,2.43
101,2013-03-26T23:00,2013,85,2300,0,68.07,59.12,68.96,58.12,68.02,56.46,7.641,7.858,8.13,8.09,69.01,58.7,20.89,0.001,176912.7,8.95,10.84,11.56,-0.04317,-0.218,0.042,13.17,88,2.458
101,2013-03-27T00:00,2013,86,0,0,68.03,59.02,68.9,58.02,67.99,56.37,7.151,7.378,7.655,7.61,69,58.59,20.84,0.001,177369.7,9.01,10.88,11.63,-0.08524,-0.226,0.045,13.18,88,2.458
101,2013-03-27T01:00,2013,86,100,0,68.02,58.97,68.88,57.96,67.97,56.29,6.752,6.971,7.259,7.206,69,58.53,20.77,0.002,177512.1,9.05,10.92,11.68,-0.10585,-0.218,0.053,13.18,88,2.458
101,2013-03-27T02:00,2013,86,200,0,68.02,58.91,68.86,57.89,67.91,56.22,6.427,6.656,6.94,6.886,68.97,58.48,20.76,0.001,178043.3,9.11,10.96,11.69,-0.06782,-0.229,0.054,13.18,89,2.486
101,2013-03-27T03:00,2013,86,300,0,67.96,58.85,68.82,57.84,67.89,56.15,6.138,6.366,6.652,6.598,68.92,58.44,20.7,0.001,177945.7,9.11,10.98,11.74,-0.09855,-0.228,0.054,13.18,88,2.458
101,2013-03-27T04:00,2013,86,400,0,67.95,58.84,68.82,57.85,67.9,56.14,5.882,6.115,6.401,6.342,68.92,58.45,20.68,0.002,177756.9,9.1,10.97,11.76,-0.11951,-0.233,0.059,13.18,89,2.486
101,2013-03-27T05:00,2013,86,500,0,67.91,58.76,68.78,57.74,67.85,56.02,5.673,5.916,6.194,6.133,68.88,58.33,20.45,0.002,176842.7,9.15,11.04,11.83,-0.11214,-0.243,0.061,13.19,88,2.458
101,2013-03-27T06:00,2013,86,600,0,67.86,58.72,68.75,57.7,67.8,55.97,5.467,5.707,5.987,5.925,68.84,58.29,20.72,0.001,179179.9,9.14,11.05,11.82,-0.0585,-0.24,0.061,13.19,89,2.486
101,2013-03-27T07:00,2013,86,700,0,67.9,58.85,68.78,57.83,67.83,56.11,5.399,5.637,5.918,5.855,68.88,58.43,20.76,0.001,177779.9,9.05,10.95,11.72,-0.0693,-0.237,0.063,13.19,88,2.458
101,2013-03-27T08:00,2013,86,800,0,67.9,59.15,68.78,58.07,67.82,56.35,5.791,6.027,6.303,6.232,68.88,58.69,20.89,0.002,174467.4,8.75,10.71,11.47,-0.15331,-0.236,0.071,13.19,87,2.43
101,2013-03-27T09:00,2013,86,900,0,67.97,59.57,68.85,58.55,67.88,56.76,7.106,7.347,7.59,7.529,68.95,59.14,20.86,0.002,167988.6,8.4,10.3,11.12,-0.15536,-0.241,0.061,13.19,84,2.346
101,2013-03-27T10:00,2013,86,1000,0,68.04,59.88,68.91,58.92,67.93,57.15,9.2,9.47,9.64,9.61,69.01,59.5,20.8,0.001,162503.9,8.16,9.98,10.78,-0.1247,-0.268,0.033,13.19,80,2.235
101,2013-03-27T11:00,2013,86,1100,0,68.09,60.07,68.94,59.15,68.01,57.44,11.38,11.66,11.79,11.77,69.03,59.71,20.7,0.001,158690.9,8.02,9.79,10.57,-0.10233,-0.272,0.021,13.18,79,2.207
101,2013-03-27T12:00,2013,86,1200,0,68.16,60.27,68.97,59.43,68.05,57.81,13.51,13.75,13.88,13.86,69.05,59.96,20.88,0.003,156051,7.885,9.55,10.25,-0.27826,-0.238,0.018,13.18,77,2.151
101,2013-03-27T13:00,2013,86,1300,0,68.1,60.16,68.91,59.34,67.99,57.79,14.81,15.01,15.14,15.14,69.01,59.87,20.84,0.004,155956.4,7.941,9.57,10.19,-0.27708,-0.201,0.002,13.18,78,2.179
101,2013-03-27T14:00,2013,86,1400,0,68.14,60.03,68.94,59.14,68.04,57.56,14.55,14.76,14.89,14.9,69.06,59.69,20.86,0.002,159966.5,8.12,9.79,10.48,-0.14235,-0.21,-0.009,13.18,79,2.207
101,2013-03-27T15:00,2013,86,1500,0,68.13,60.03,68.96,59.13,68.05,57.57,13.94,14.16,14.3,14.31,69.03,59.7,20.81,0.004,159599.2,8.09,9.82,10.48,-0.35126,-0.216,-0.015,13.18,80,2.235
101,2013-03-27T16:00,2013,86,1600,0,68.13,60.01,68.95,59.12,68.04,57.53,13.47,13.69,13.83,13.85,69.05,59.68,20.77,0.001,159648.3,8.12,9.83,10.51,-0.08697,-0.222,-0.02,13.17,79,2.207
101,2013-03-27T17:00,2013,86,1700,0,68.18,59.98,68.98,59.07,68.09,57.41,12.98,13.22,13.36,13.37,69.08,59.62,20.6,0.001,160209.4,8.2,9.92,10.67,-0.10913,-0.237,-0.008,13.17,79,2.207
101,2013-03-27T18:00,2013,86,1800,0,68.09,59.76,68.95,58.82,68.01,57.15,12.43,12.66,12.81,12.82,69.02,59.38,20.48,0.002,162139.6,8.34,10.13,10.86,-0.23169,-0.233,-0.013,13.17,80,2.235
101,2013-03-27T19:00,2013,86,1900,0,68.11,59.54,68.96,58.6,68.01,56.89,11.57,11.81,11.98,11.97,69.02,59.15,20.54,0.002,166637.4,8.56,10.36,11.12,-0.13693,-0.243,0.005,13.17,82,2.291
101,2013-03-27T20:00,2013,86,2000,0,68.11,59.56,68.98,58.6,68.03,56.92,10.76,11.01,11.19,11.18,69.04,59.17,20.68,0.002,167761.4,8.55,10.38,11.11,-0.15167,-0.247,0.014,13.17,83,2.318
101,2013-03-27T21:00,2013,86,2100,0,68.15,59.54,69.01,58.58,68.06,56.88,10.26,10.5,10.7,10.67,69.06,59.14,20.58,0.002,167865.3,8.6,10.42,11.17,-0.14752,-0.247,0.033,13.16,83,2.318
101,2013-03-27T22:00,2013,86,2200,0,68.09,59.48,68.96,58.52,67.99,56.86,9.78,10.01,10.22,10.19,68.99,59.11,20.9,0.002,170395.4,8.61,10.44,11.14,-0.14566,-0.232,0.029,13.16,84,2.346
101,2013-03-27T23:00,2013,86,2300,0,68.15,59.55,69.01,58.57,68.08,56.91,9.43,9.66,9.89,9.85,69.07,59.12,20.86,0.002,170221.3,8.6,10.44,11.18,-0.12299,-0.233,0.04,13.16,83,2.318
101,2013-03-28T00:00,2013,87,0,0,68.15,59.56,69.01,58.57,68.07,56.95,9.21,9.43,9.69,9.63,69.06,59.15,20.81,0.001,169449.8,8.59,10.44,11.12,-0.0344,-0.22,0.057,13.16,84,2.346
101,2013-03-28T01:00,2013,87,100,0,68.14,59.52,69.01,58.54,68.05,56.92,9.08,9.3,9.56,9.5,69.03,59.13,20.81,0.001,169828.6,8.62,10.47,11.13,-0.09693,-0.216,0.052,13.16,84,2.346
101,2013-03-28T02:00,2013,87,200,0,68.13,59.43,69,58.43,68.08,56.79,8.95,9.17,9.43,9.38,69.06,59,20.54,0.001,169532.7,8.7,10.57,11.29,-0.08326,-0.218,0.053,13.16,83,2.318
101,2013-03-28T03:00,2013,87,300,0,68.13,59.29,69,58.31,68.04,56.66,8.74,8.96,9.23,9.17,69.02,58.86,20.51,0,171185.5,8.84,10.68,11.39,-0.02293,-0.221,0.055,13.16,85,2.374
101,2013-03-28T04:00,2013,87,400,0,68.13,59.3,69,58.3,68.07,56.64,8.49,8.71,8.98,8.92,69.06,58.86,20.44,0.001,170928.5,8.84,10.7,11.43,-0.03044,-0.219,0.064,13.16,84,2.346
101,2013-03-28T05:00,2013,87,500,0,68.12,59.25,68.99,58.25,68.05,56.59,8.28,8.5,8.78,8.72,69.05,58.81,20.47,0.001,171759.8,8.87,10.74,11.46,-0.08262,-0.221,0.06,13.17,85,2.374
101,2013-03-28T06:00,2013,87,600,0,68.11,59.24,68.99,58.22,68.03,56.57,8.13,8.35,8.63,8.56,69.02,58.81,20.51,0.001,172217.9,8.87,10.77,11.45,-0.08813,-0.219,0.07,13.17,85,2.374
101,2013-03-28T07:00,2013,87,700,0,68.07,59.28,68.95,58.27,68.02,56.67,8.03,8.25,8.53,8.47,69.01,58.86,20.91,0.002,173932.2,8.78,10.68,11.35,-0.11402,-0.216,0.061,13.16,85,2.374
101,2013-03-28T08:00,2013,87,800,0,68.09,59.35,68.98,58.33,68.03,56.74,8.13,8.35,8.63,8.56,69.02,58.92,20.81,0.001,172401.9,8.74,10.65,11.29,-0.06508,-0.216,0.068,13.17,85,2.374
101,2013-03-28T09:00,2013,87,900,0,68.12,59.55,68.99,58.53,68.03,56.9,8.76,8.98,9.25,9.18,69.03,59.11,20.76,0.001,169142.1,8.57,10.46,11.14,-0.05988,-0.223,0.067,13.17,84,2.346
101,2013-03-28T10:00,2013,87,1000,0,68.16,59.78,69.02,58.81,68.07,57.15,9.91,10.14,10.37,10.31,69.08,59.37,20.87,0.003,166360.7,8.38,10.21,10.92,-0.20014,-0.226,0.063,13.16,81,2.263
101,2013-03-28T11:00,2013,87,1100,0,68.15,59.89,68.99,58.95,68.07,57.31,11.27,11.52,11.69,11.67,69.08,59.52,20.82,0.003,163362.3,8.25,10.04,10.76,-0.26818,-0.252,0.024,13.16,81,2.263
101,2013-03-28T12:00,2013,87,1200,0,68.15,60.04,68.99,59.18,68.07,57.55,12.46,12.71,12.85,12.85,69.09,59.72,20.89,0.002,160434.9,8.11,9.81,10.52,-0.2288,-0.244,-0.004,13.16,79,2.207
101,2013-03-28T13:00,2013,87,1300,0,66.6,58.81,67.45,58.01,66.54,56.58,13.91,14.09,14.22,14.19,67.65,58.68,20.92,0.003,153648.7,7.79,9.44,9.96,-0.22213,-0.181,0.023,13.18,76,2.123
101,2013-03-28T14:00,2013,87,1400,0,67.86,59.82,68.66,58.97,67.77,57.45,14.55,14.82,14.89,14.85,68.76,59.55,20.84,0.001,157881.9,8.04,9.69,10.33,-0.11215,-0.271,0.041,13.18,78,2.179
101,2013-03-28T15:00,2013,87,1500,0,67.86,59.82,68.68,58.96,67.8,57.31,14.38,14.65,14.74,14.73,68.75,59.49,20.81,0.003,158726.6,8.04,9.72,10.49,-0.29014,-0.271,0.004,13.17,78,2.179
101,2013-03-28T16:00,2013,87,1600,0,67.89,59.86,68.71,58.98,67.8,57.36,14.05,14.27,14.41,14.43,68.78,59.51,20.84,0.002,158708.9,8.04,9.73,10.44,-0.26657,-0.228,-0.021,13.16,78,2.179
101,2013-03-28T17:00,2013,87,1700,0,67.9,59.7,68.72,58.81,67.8,57.14,13.46,13.67,13.83,13.86,68.8,59.34,20.67,0.001,160643.5,8.21,9.91,10.66,-0.13636,-0.215,-0.034,13.16,79,2.207
101,2013-03-28T18:00,2013,87,1800,0,67.89,59.52,68.73,58.62,67.79,56.94,12.61,12.83,13,13.03,68.79,59.15,20.5,0.001,162426.2,8.37,10.11,10.85,-0.16108,-0.224,-0.029,13.16,80,2.235
101,2013-03-28T19:00,2013,87,1900,0,67.95,59.57,68.79,58.62,67.86,56.94,11.88,12.13,12.29,12.3,68.86,59.16,20.53,0.002,163471,8.39,10.17,10.92,-0.15617,-0.251,-0.008,13.16,81,2.263
101,2013-03-28T20:00,2013,87,2000,0,67.84,59.47,68.69,58.52,67.76,56.86,11.28,11.51,11.69,11.69,68.74,59.07,20.9,0.002,166192.8,8.37,10.17,10.9,-0.19143,-0.232,-0.005,13.16,81,2.263
101,2013-03-28T21:00,2013,87,2100,0,67.84,59.38,68.69,58.44,67.79,56.82,10.77,11.01,11.2,11.19,68.75,59.01,20.85,0.001,167210.1,8.46,10.26,10.97,-0.12951,-0.236,0.006,13.16,82,2.291
101,2013-03-28T22:00,2013,87,2200,0,67.81,59.31,68.66,58.37,67.76,56.78,10.31,10.54,10.75,10.74,68.72,58.93,20.97,0.001,168591.9,8.5,10.29,10.98,-0.13051,-0.222,0.009,13.16,83,2.318
101,2013-03-28T23:00,2013,87,2300,0,67.8,59.28,68.65,58.35,67.76,56.77,9.94,10.15,10.38,10.37,68.71,58.91,21.01,0.001,169118.5,8.52,10.3,10.99,-0.10819,-0.204,0.014,13.16,83,2.318
101,2013-03-29T00:00,2013,88,0,0,67.89,59.22,68.74,58.26,67.82,56.68,9.49,9.7,9.95,9.94,68.8,58.82,20.85,0.002,170535,8.66,10.48,11.14,-0.13695,-0.208,0.008,13.16,84,2.346
101,2013-03-29T01:00,2013,88,100,0,67.89,59.23,68.74,58.27,67.83,56.7,9.06,9.26,9.51,9.5,68.81,58.84,20.8,0.002,169942.9,8.66,10.47,11.13,-0.12003,-0.206,0.016,13.17,84,2.346
101,2013-03-29T02:00,2013,88,200,0,67.89,59.18,68.76,58.22,67.81,56.64,8.71,8.91,9.17,9.15,68.81,58.79,20.73,0.002,170289.5,8.71,10.54,11.18,-0.15654,-0.199,0.018,13.17,84,2.346
101,2013-03-29T03:00,2013,88,300,0,67.86,59.2,68.73,58.23,67.79,56.66,8.49,8.69,8.95,8.93,68.79,58.82,20.74,0.001,169603.6,8.65,10.49,11.13,-0.07228,-0.198,0.017,13.18,83,2.318
101,2013-03-29T04:00,2013,88,400,0,67.86,59.19,68.74,58.23,67.79,56.64,8.39,8.59,8.85,8.84,68.8,58.81,20.71,0.001,169644.6,8.67,10.51,11.15,-0.0597,-0.203,0.013,13.18,84,2.346
101,2013-03-29T05:00,2013,88,500,0,67.8,59.16,68.67,58.17,67.73,56.59,8.3,8.51,8.77,8.76,68.73,58.77,20.88,0.002,170744.3,8.64,10.5,11.14,-0.18191,-0.201,0.015,13.18,84,2.346
101,2013-03-29T06:00,2013,88,600,0,67.86,59.13,68.75,58.14,67.79,56.54,8.13,8.34,8.6,8.58,68.81,58.74,20.65,0.002,170620.8,8.73,10.61,11.25,-0.14096,-0.207,0.016,13.18,84,2.346
101,2013-03-29T07:00,2013,88,700,0,67.88,59.19,68.75,58.2,67.79,56.64,8.08,8.29,8.55,8.52,68.82,58.8,20.67,0.002,169562.7,8.68,10.54,11.16,-0.17244,-0.208,0.023,13.18,84,2.346
101,2013-03-29T08:00,2013,88,800,0,67.83,59.37,68.71,58.4,67.77,56.79,8.53,8.75,8.98,8.96,68.77,59,20.82,0.001,167344.6,8.46,10.32,10.98,-0.0431,-0.22,0.019,13.18,82,2.291
101,2013-03-29T09:00,2013,88,900,0,67.87,59.64,68.72,58.68,67.81,57.02,9.61,9.87,10.03,10.04,68.8,59.25,20.8,0.003,163139.3,8.22,10.04,10.79,-0.26488,-0.26,-0.002,13.18,83,2.318
101,2013-03-29T10:00,2013,88,1000,0,67.99,60.04,68.78,59.12,67.9,57.51,11.8,12.1,12.19,12.22,68.88,59.69,20.95,0.001,158394.8,7.948,9.65,10.39,-0.14424,-0.299,-0.025,13.18,83,2.318
101,2013-03-29T11:00,2013,88,1100,0,68.03,60.26,68.81,59.42,67.97,57.87,14.29,14.58,14.65,14.67,68.9,59.96,20.96,0.002,154319.5,7.766,9.4,10.1,-0.27855,-0.292,-0.023,13.17,80,2.235
101,2013-03-29T12:00,2013,88,1200,0,68.03,60.35,68.82,59.55,67.95,58.08,16.26,16.5,16.58,16.58,68.92,60.08,20.89,0.003,151232.4,7.676,9.27,9.87,-0.30412,-0.238,0.002,13.17,80,2.235
101,2013-03-29T13:00,2013,88,1300,0,67.94,60.29,68.75,59.52,67.86,58.14,17.21,17.41,17.5,17.5,68.85,60.05,20.93,0.002,150408.2,7.652,9.23,9.72,-0.11982,-0.204,0.007,13.16,78,2.179
101,2013-03-29T14:00,2013,88,1400,0,67.93,60.22,68.71,59.39,67.83,58.03,17.18,17.38,17.47,17.48,68.82,59.94,21.01,0.002,152263.6,7.713,9.32,9.8,-0.16761,-0.198,-0.01,13.17,80,2.235
101,2013-03-29T15:00,2013,88,1500,0,67.91,60.11,68.71,59.25,67.82,57.91,16.68,16.89,16.99,17.01,68.81,59.81,20.94,0.002,153663.9,7.809,9.45,9.91,-0.16799,-0.206,-0.022,13.17,80,2.235
101,2013-03-29T16:00,2013,88,1600,0,68.03,60.13,68.83,59.27,67.95,57.92,15.96,16.18,16.29,16.31,68.92,59.83,20.76,0.002,154144.8,7.903,9.56,10.03,-0.16875,-0.214,-0.019,13.16,81,2.263
101,2013-03-29T17:00,2013,88,1700,0,68,60.01,68.78,59.13,67.93,57.75,15.35,15.56,15.69,15.71,68.89,59.69,20.72,0.004,155559.4,7.985,9.64,10.18,-0.42241,-0.204,-0.023,13.16,81,2.263
101,2013-03-29T18:00,2013,88,1800,0,67.98,59.8,68.77,58.91,67.9,57.46,14.54,14.75,14.89,14.92,68.88,59.47,20.71,0.004,159258.5,8.18,9.86,10.44,-0.41785,-0.209,-0.028,13.16,83,2.318
101,2013-03-29T19:00,2013,88,1900,0,68.01,59.68,68.81,58.78,67.94,57.24,13.56,13.8,13.93,13.96,68.91,59.33,20.6,0.002,161615.9,8.32,10.03,10.7,-0.24477,-0.235,-0.027,13.16,84,2.346
101,2013-03-29T20:00,2013,88,2000,0,67.91,59.59,68.72,58.67,67.83,57.13,12.7,12.94,13.09,13.1,68.8,59.23,20.99,0.001,164731.9,8.32,10.05,10.69,-0.0862,-0.235,-0.014,13.16,85,2.374
101,2013-03-29T21:00,2013,88,2100,0,67.93,59.53,68.77,58.63,67.86,57.06,11.99,12.24,12.39,12.39,68.84,59.18,20.94,0.002,166011.1,8.4,10.15,10.81,-0.20892,-0.253,0.006,13.16,85,2.374
101,2013-03-29T22:00,2013,88,2200,0,67.86,59.42,68.71,58.51,67.81,56.94,11.37,11.61,11.79,11.78,68.78,59.07,21.05,0.001,167767.4,8.44,10.2,10.87,-0.12724,-0.242,0.005,13.16,87,2.43
101,2013-03-29T23:00,2013,88,2300,0,67.97,59.43,68.81,58.5,67.87,56.95,10.78,11.01,11.21,11.2,68.88,59.05,20.99,0.003,168810.5,8.55,10.31,10.92,-0.26646,-0.232,0.013,13.16,87,2.43
101,2013-03-30T00:00,2013,89,0,0,67.97,59.4,68.79,58.48,67.87,56.92,10.35,10.57,10.79,10.77,68.88,59.04,20.91,0.002,168453.9,8.57,10.31,10.96,-0.17551,-0.219,0.017,13.16,86,2.402
101,2013-03-30T01:00,2013,89,100,0,67.88,59.31,68.75,58.37,67.78,56.84,9.97,10.2,10.42,10.39,68.78,58.96,21.02,0.002,169675.9,8.57,10.38,10.95,-0.1874,-0.222,0.024,13.16,87,2.43
101,2013-03-30T02:00,2013,89,200,0,67.7,59.06,68.56,58.1,67.65,56.58,9.55,9.77,10,9.99,68.64,58.69,21,0.001,171091.4,8.64,10.46,11.07,-0.10485,-0.22,0.015,13.16,88,2.458
101,2013-03-30T03:00,2013,89,300,0,67.45,58.69,68.31,57.72,67.38,56.21,8.96,9.17,9.42,9.4,68.38,58.31,20.77,0.002,171097.8,8.76,10.58,11.17,-0.1473,-0.213,0.024,13.17,88,2.458
101,2013-03-30T04:00,2013,89,400,0,67.22,58.39,68.07,57.38,67.13,55.89,8.35,8.56,8.81,8.79,68.13,57.98,20.61,0.002,171309.8,8.83,10.69,11.24,-0.14248,-0.213,0.029,13.18,89,2.486
101,2013-03-30T05:00,2013,89,500,0,67.32,58.48,68.18,57.51,67.24,55.96,7.78,7.994,8.25,8.23,68.26,58.09,20.69,0.001,172062.7,8.84,10.68,11.28,-0.03982,-0.214,0.029,13.18,89,2.486
101,2013-03-30T06:00,2013,89,600,0,67.26,58.45,68.13,57.47,67.18,55.94,7.411,7.626,7.888,7.855,68.2,58.07,20.72,0.002,171869.9,8.81,10.66,11.25,-0.15743,-0.215,0.032,13.18,88,2.458
101,2013-03-30T07:00,2013,89,700,0,67.37,58.53,68.25,57.51,67.3,55.95,7.169,7.389,7.645,7.614,68.33,58.12,20.53,0.001,171469,8.84,10.74,11.35,-0.09252,-0.22,0.031,13.19,88,2.458
101,2013-03-30T08:00,2013,89,800,0,67.87,59.27,68.76,58.24,67.8,56.64,7.477,7.708,7.943,7.912,68.85,58.86,20.7,0.001,169216.4,8.6,10.51,11.16,-0.09795,-0.231,0.031,13.19,87,2.43
101,2013-03-30T09:00,2013,89,900,0,67.9,59.66,68.75,58.69,67.83,57.03,8.91,9.17,9.34,9.33,68.84,59.28,20.9,0.001,164274,8.24,10.06,10.8,-0.11176,-0.262,0.013,13.18,84,2.346
101,2013-03-30T10:00,2013,89,1000,0,67.97,59.97,68.8,59.06,67.89,57.41,11.33,11.63,11.72,11.73,68.89,59.63,20.79,0.003,158477.9,8,9.74,10.48,-0.40441,-0.304,-0.009,13.18,81,2.263
101,2013-03-30T11:00,2013,89,1100,0,68.04,60.19,68.83,59.36,67.98,57.77,13.94,14.26,14.3,14.32,68.95,59.89,20.8,0.003,154596.6,7.842,9.47,10.22,-0.41285,-0.314,-0.018,13.18,79,2.207
101,2013-03-30T12:00,2013,89,1200,0,68.1,60.38,68.89,59.6,68.05,58.08,16.18,16.45,16.5,16.48,68.98,60.12,20.82,0.002,151650.2,7.717,9.29,9.96,-0.20068,-0.268,0.016,13.17,77,2.151
101,2013-03-30T13:00,2013,89,1300,0,68.03,60.38,68.83,59.71,67.95,58.3,17.86,18.06,18.14,18.12,68.93,60.19,20.86,0.001,148867.9,7.654,9.12,9.65,-0.06655,-0.197,0.021,13.17,76,2.123
101,2013-03-30T14:00,2013,89,1400,0,67.98,60.32,68.78,59.66,67.87,58.32,18.61,18.78,18.87,18.85,68.87,60.16,21,0.004,149275.1,7.659,9.11,9.55,-0.22641,-0.175,0.022,13.17,77,2.151
101,2013-03-30T15:00,2013,89,1500,0,67.98,60.35,68.77,59.69,67.87,58.47,18.95,19.14,19.2,19.22,68.89,60.21,20.87,0.003,147238.6,7.633,9.08,9.41,-0.23084,-0.192,-0.017,13.17,76,2.123
101,2013-03-30T16:00,2013,89,1600,0,68.02,60.25,68.83,59.52,67.92,58.27,18.58,18.78,18.84,18.87,68.93,60.06,20.66,0.004,149133.1,7.767,9.31,9.65,-0.34769,-0.198,-0.028,13.17,77,2.151
101,2013-03-30T17:00,2013,89,1700,0,67.97,60.17,68.76,59.37,67.86,58.16,17.67,17.86,17.95,17.98,68.86,59.93,20.66,0.002,150114,7.802,9.4,9.7,-0.18484,-0.191,-0.026,13.17,77,2.151
101,2013-03-30T18:00,2013,89,1800,0,67.99,60.02,68.79,59.15,67.9,57.88,16.46,16.65,16.77,16.8,68.9,59.73,20.59,0.003,153671.7,7.973,9.65,10.02,-0.23245,-0.186,-0.034,13.17,79,2.207
101,2013-03-30T19:00,2013,89,1900,0,67.9,59.59,68.68,58.73,67.81,57.36,15.05,15.26,15.38,15.42,68.78,59.28,20.8,0.003,161228.3,8.3,9.95,10.45,-0.33428,-0.217,-0.034,13.16,83,2.318
101,2013-03-30T20:00,2013,89,2000,0,67.88,59.39,68.7,58.46,67.8,57.05,13.47,13.72,13.84,13.86,68.77,59.05,21.01,0.002,167170.3,8.49,10.24,10.74,-0.18067,-0.25,-0.023,13.17,86,2.402
101,2013-03-30T21:00,2013,89,2100,0,68.02,59.41,68.84,58.5,67.93,56.96,12.13,12.41,12.53,12.54,68.92,59.05,20.82,0.001,168215.6,8.61,10.34,10.97,-0.07867,-0.274,-0.005,13.16,85,2.374
101,2013-03-30T22:00,2013,89,2200,0,68.01,59.35,68.83,58.43,67.91,56.9,11.08,11.35,11.51,11.5,68.93,59,20.69,0.002,167998.3,8.66,10.4,11.01,-0.17816,-0.261,0.011,13.16,86,2.402
101,2013-03-30T23:00,2013,89,2300,0,67.95,59.29,68.81,58.34,67.87,56.84,10.26,10.52,10.7,10.68,68.88,58.92,20.86,0.002,169865,8.66,10.46,11.02,-0.20753,-0.259,0.022,13.16,87,2.43
101,2013-03-31T00:00,2013,90,0,0,67.91,59.29,68.76,58.37,67.82,56.85,9.63,9.87,10.08,10.05,68.84,58.95,20.88,0.002,169091.5,8.62,10.39,10.97,-0.19449,-0.235,0.029,13.16,86,2.402
101,2013-03-31T01:00,2013,90,100,0,67.83,59.21,68.69,58.31,67.77,56.78,9.16,9.4,9.62,9.59,68.78,58.87,20.96,0.002,169823.6,8.63,10.39,10.99,-0.14968,-0.237,0.031,13.17,87,2.43
101,2013-03-31T02:00,2013,90,200,0,67.54,58.84,68.4,57.85,67.48,56.39,8.69,8.93,9.16,9.13,68.47,58.47,21.01,0.002,172210.5,8.7,10.56,11.09,-0.12688,-0.243,0.028,13.17,88,2.458
101,2013-03-31T03:00,2013,90,300,0,67.24,58.5,68.09,57.5,67.15,56.05,8.18,8.41,8.65,8.61,68.17,58.12,20.99,0.002,172501.9,8.74,10.59,11.1,-0.15537,-0.23,0.034,13.18,88,2.458
101,2013-03-31T04:00,2013,90,400,0,66.67,57.92,67.5,56.91,66.58,55.48,7.649,7.867,8.13,8.09,67.61,57.53,20.97,0.001,172480.4,8.76,10.6,11.1,-0.08738,-0.218,0.037,13.18,88,2.458
101,2013-03-31T05:00,2013,90,500,0,67,58.23,67.86,57.21,66.92,55.75,7.249,7.452,7.728,7.687,67.94,57.83,20.86,0.002,172331.9,8.77,10.66,11.17,-0.09379,-0.203,0.041,13.18,88,2.458
101,2013-03-31T06:00,2013,90,600,0,66.83,58.04,67.71,57.01,66.76,55.56,6.906,7.119,7.385,7.358,67.8,57.65,20.81,0.001,172522.2,8.79,10.7,11.21,-0.05692,-0.213,0.027,13.19,89,2.486
101,2013-03-31T07:00,2013,90,700,0,67.42,58.6,68.31,57.55,67.34,56.04,6.787,6.998,7.267,7.219,68.39,58.19,20.64,0.001,172060.1,8.82,10.75,11.3,-0.05833,-0.211,0.048,13.19,88,2.458
101,2013-03-31T08:00,2013,90,800,0,67.94,59.49,68.83,58.56,67.85,57.01,7.414,7.635,7.882,7.834,68.92,59.17,20.53,0.001,164001.9,8.46,10.27,10.85,-0.04867,-0.22,0.048,13.19,83,2.318
101,2013-03-31T09:00,2013,90,900,0,67.89,59.86,68.77,58.91,67.82,57.29,9.12,9.35,9.55,9.52,68.85,59.52,20.68,0.001,158778.4,8.03,9.86,10.54,-0.10031,-0.231,0.033,13.19,81,2.263
101,2013-03-31T10:00,2013,90,1000,0,67.99,60.18,68.8,59.28,67.88,57.67,11.56,11.84,11.96,11.94,68.9,59.86,20.66,0.001,153701.1,7.811,9.52,10.21,-0.07496,-0.272,0.011,13.18,78,2.179
101,2013-03-31T11:00,2013,90,1100,0,68.09,60.41,68.89,59.56,68.02,58.02,14.04,14.33,14.4,14.39,68.99,60.11,20.56,0.002,149979.9,7.682,9.33,10,-0.19228,-0.282,0.011,13.18,76,2.123
101,2013-03-31T12:00,2013,90,1200,0,68.1,60.53,68.88,59.71,68.02,58.27,16.11,16.37,16.44,16.42,68.98,60.25,20.65,0.002,147689.3,7.573,9.16,9.75,-0.19077,-0.257,0.021,13.17,75,2.095
101,2013-03-31T13:00,2013,90,1300,0,68.01,60.46,68.81,59.65,67.92,58.31,17.31,17.51,17.6,17.58,68.9,60.21,20.76,0.002,147566.8,7.551,9.16,9.61,-0.17158,-0.204,0.017,13.17,75,2.095
101,2013-03-31T14:00,2013,90,1400,0,68,60.42,68.79,59.58,67.9,58.27,17.6,17.79,17.89,17.88,68.9,60.15,20.84,0.002,148761.1,7.578,9.21,9.64,-0.13271,-0.187,0.01,13.17,77,2.151
101,2013-03-31T15:00,2013,90,1500,0,68.04,60.46,68.84,59.65,67.94,58.36,17.63,17.82,17.92,17.92,68.93,60.2,20.75,0.001,147689.1,7.577,9.2,9.58,-0.09624,-0.186,0.002,13.17,76,2.123
101,2013-03-31T16:00,2013,90,1600,0,68.04,60.37,68.84,59.54,67.93,58.24,17.43,17.61,17.72,17.71,68.93,60.1,20.68,0.003,148817.5,7.66,9.31,9.68,-0.25132,-0.187,0.003,13.17,77,2.151
101,2013-03-31T17:00,2013,90,1700,0,67.93,60.16,68.73,59.3,67.83,58.01,16.87,17.06,17.17,17.18,68.82,59.87,20.85,0.002,152108.2,7.764,9.43,9.82,-0.15238,-0.189,-0.005,13.17,78,2.179
101,2013-03-31T18:00,2013,90,1800,0,67.93,59.87,68.74,58.95,67.84,57.65,15.85,16.04,16.17,16.17,68.82,59.55,20.68,0.001,156572.6,8.07,9.78,10.19,-0.11206,-0.191,-0.007,13.16,80,2.235
101,2013-03-31T19:00,2013,90,1900,0,67.98,59.56,68.77,58.7,67.89,57.24,14.48,14.69,14.84,14.85,68.86,59.23,20.71,0.001,162998.6,8.42,10.07,10.65,-0.09921,-0.215,-0.013,13.16,84,2.346
101,2013-03-31T20:00,2013,90,2000,0,67.94,59.51,68.76,58.6,67.81,57.24,13.14,13.38,13.52,13.51,68.83,59.2,20.96,0.002,165139.8,8.44,10.16,10.57,-0.13488,-0.237,0.005,13.16,84,2.346
101,2013-03-31T21:00,2013,90,2100,0,67.98,59.53,68.82,58.6,67.85,57.3,12.18,12.43,12.58,12.56,68.88,59.23,20.83,0.001,164253,8.44,10.21,10.54,-0.09283,-0.244,0.024,13.17,84,2.346
101,2013-03-31T22:00,2013,90,2200,0,67.96,59.57,68.78,58.65,67.81,57.37,11.59,11.85,12.01,11.96,68.83,59.27,21.01,0.003,164392.3,8.38,10.14,10.45,-0.22996,-0.263,0.047,13.17,85,2.374
101,2013-03-31T23:00,2013,90,2300,0,67.97,59.56,68.81,58.63,67.83,57.26,11.17,11.4,11.59,11.54,68.86,59.25,20.9,0.002,164550.7,8.41,10.18,10.58,-0.10353,-0.23,0.05,13.16,84,2.346
101,2013-04-01T00:00,2013,91,0,0,67.99,59.57,68.86,58.61,67.92,57.13,10.81,11.03,11.25,11.2,68.92,59.2,20.75,0.001,165138,8.42,10.25,10.79,-0.03481,-0.213,0.042,13.17,85,2.374
101,2013-04-01T01:00,2013,91,100,0,68.04,59.61,68.9,58.65,67.96,57.17,10.63,10.82,11.07,11.02,68.97,59.22,20.72,0.002,164875.9,8.43,10.25,10.78,-0.13353,-0.193,0.05,13.16,84,2.346
101,2013-04-01T02:00,2013,91,200,0,68.03,59.61,68.9,58.66,67.97,57.18,10.46,10.66,10.91,10.86,68.99,59.24,20.69,0.001,164575.9,8.41,10.24,10.8,-0.03312,-0.2,0.044,13.16,85,2.374
101,2013-04-01T03:00,2013,91,300,0,68.03,59.58,68.88,58.62,67.94,57.13,10.34,10.54,10.79,10.75,68.96,59.19,20.65,0.003,164691.5,8.45,10.26,10.81,-0.14463,-0.198,0.048,13.16,85,2.374
101,2013-04-01T04:00,2013,91,400,0,68.02,59.6,68.89,58.61,67.96,57.1,10.27,10.46,10.72,10.67,68.98,59.18,20.6,0.001,164479,8.43,10.28,10.86,-0.05383,-0.193,0.047,13.16,84,2.346
101,2013-04-01T05:00,2013,91,500,0,68.05,59.58,68.92,58.59,67.98,57.06,10.23,10.43,10.68,10.64,69,59.17,20.5,0.001,164557.6,8.47,10.33,10.92,-0.03404,-0.201,0.043,13.16,85,2.374
101,2013-04-01T06:00,2013,91,600,0,68,59.53,68.85,58.53,67.92,57,10.18,10.38,10.63,10.58,68.94,59.14,20.63,0.002,165549,8.47,10.32,10.92,-0.10959,-0.201,0.045,13.16,85,2.374
101,2013-04-01T07:00,2013,91,700,0,68,59.56,68.84,58.57,67.91,57.02,10.16,10.35,10.6,10.56,68.93,59.15,20.86,0.002,166715.8,8.44,10.27,10.89,-0.10957,-0.19,0.043,13.17,86,2.402
101,2013-04-01T08:00,2013,91,800,0,68.01,59.66,68.86,58.67,67.94,57.12,10.3,10.5,10.75,10.71,68.94,59.25,20.85,0.002,165281.2,8.35,10.18,10.82,-0.14732,-0.199,0.042,13.17,84,2.346
101,2013-04-01T09:00,2013,91,900,0,68.06,59.95,68.9,59.01,68,57.47,11.05,11.27,11.48,11.45,68.99,59.57,20.87,0.001,160815,8.11,9.89,10.53,-0.10392,-0.219,0.032,13.16,83,2.318
101,2013-04-01T10:00,2013,91,1000,0,68.1,60.13,68.92,59.24,68.05,57.71,12.28,12.52,12.69,12.67,69.03,59.78,20.85,0.002,157633.6,7.973,9.68,10.34,-0.21867,-0.244,0.017,13.16,81,2.263
101,2013-04-01T11:00,2013,91,1100,0,68.13,60.42,68.94,59.56,68.04,58.1,14.16,14.41,14.52,14.52,69.02,60.12,20.81,0.004,151920.1,7.713,9.38,9.94,-0.39441,-0.259,0,13.16,78,2.179
101,2013-04-01T12:00,2013,91,1200,0,67.98,60.47,68.78,59.67,67.87,58.33,15.94,16.15,16.26,16.25,68.89,60.24,20.98,0.003,148132.7,7.506,9.11,9.53,-0.20238,-0.205,0.009,13.16,76,2.123
101,2013-04-01T13:00,2013,91,1300,0,67.95,60.48,68.76,59.68,67.85,58.38,16.8,17,17.11,17.09,68.86,60.25,20.98,0.001,147460.7,7.471,9.08,9.47,-0.06688,-0.198,0.012,13.17,76,2.123
101,2013-04-01T14:00,2013,91,1400,0,67.82,60.16,68.61,59.31,67.73,58.03,17.03,17.21,17.33,17.33,68.71,59.88,20.87,0.003,150271.1,7.656,9.3,9.7,-0.18809,-0.185,0.001,13.17,78,2.179
101,2013-04-01T15:00,2013,91,1500,0,68.05,59.85,68.85,58.91,67.98,57.6,15.8,16,16.13,16.14,68.96,59.49,20.77,0.004,159936.6,8.2,9.94,10.38,-0.30178,-0.203,-0.002,13.16,83,2.318
101,2013-04-01T16:00,2013,91,1600,0,68.06,59.62,68.84,58.65,67.99,57.27,14.38,14.59,14.76,14.77,68.94,59.22,20.68,0.001,163904.9,8.44,10.19,10.71,-0.09851,-0.206,-0.01,13.16,84,2.346
101,2013-04-01T17:00,2013,91,1700,0,68.08,59.54,68.86,58.56,68.02,57.14,13.06,13.29,13.46,13.47,68.98,59.14,20.54,0.002,164899.1,8.54,10.3,10.88,-0.16849,-0.225,-0.008,13.16,85,2.374
101,2013-04-01T18:00,2013,91,1800,0,68.08,59.5,68.89,58.5,68.03,57.04,11.9,12.14,12.32,12.32,69,59.08,20.54,0.002,166205.2,8.58,10.4,10.99,-0.17941,-0.236,0.003,13.16,85,2.374
101,2013-04-01T19:00,2013,91,1900,0,67.97,59.23,68.78,58.2,67.9,56.77,10.77,11.03,11.21,11.2,68.88,58.8,20.44,0,168068.9,8.74,10.58,11.13,-0.03588,-0.258,0.015,13.16,86,2.402
101,2013-04-01T20:00,2013,91,2000,0,67.58,58.81,68.4,57.78,67.5,56.34,9.5,9.74,9.95,9.93,68.48,58.39,20.69,0.002,170714.4,8.77,10.62,11.17,-0.13143,-0.239,0.028,13.17,87,2.43
101,2013-04-01T21:00,2013,91,2100,0,66.88,58.14,67.69,57.11,66.8,55.72,8.38,8.62,8.85,8.81,67.78,57.72,20.87,0.001,171359.8,8.74,10.58,11.08,-0.10118,-0.241,0.035,13.18,89,2.486
101,2013-04-01T22:00,2013,91,2200,0,66.58,57.79,67.4,56.75,66.51,55.34,7.446,7.687,7.924,7.881,67.49,57.36,20.74,0.002,171435.7,8.79,10.65,11.17,-0.12405,-0.241,0.043,13.18,88,2.458
101,2013-04-01T23:00,2013,91,2300,0,66.25,57.43,67.08,56.39,66.18,54.98,6.67,6.92,7.157,7.102,67.17,57.02,20.8,0.003,172494.1,8.82,10.69,11.2,-0.22536,-0.25,0.055,13.19,89,2.486
101,2013-04-02T00:00,2013,92,0,0,65.94,57.13,66.77,56.07,65.87,54.61,6.085,6.31,6.564,6.516,66.86,56.7,20.79,0.001,172779.7,8.82,10.7,11.26,-0.0429,-0.224,0.048,13.19,89,2.486
101,2013-04-02T01:00,2013,92,100,0,65.62,56.81,66.46,55.76,65.55,54.28,5.567,5.781,6.049,6.001,66.55,56.39,20.82,0.001,173130.9,8.81,10.7,11.27,-0.0864,-0.214,0.048,13.2,89,2.486
101,2013-04-02T02:00,2013,92,200,0,65.36,56.52,66.2,55.46,65.29,53.97,5.135,5.36,5.618,5.565,66.3,56.09,20.78,0.001,173370.2,8.84,10.74,11.31,-0.10108,-0.225,0.053,13.21,89,2.486
101,2013-04-02T03:00,2013,92,300,0,65.03,56.18,65.88,55.12,64.96,53.63,4.709,4.933,5.192,5.142,65.97,55.76,20.77,0,173585.3,8.85,10.76,11.33,-0.01338,-0.223,0.05,13.21,89,2.486
101,2013-04-02T04:00,2013,92,400,0,64.8,55.9,65.65,54.82,64.74,53.3,4.341,4.548,4.822,4.776,65.74,55.47,20.6,0,173390.5,8.9,10.83,11.43,-0.01501,-0.207,0.046,13.22,88,2.458
101,2013-04-02T05:00,2013,92,500,0,64.62,55.75,65.47,54.66,64.56,53.12,4.017,4.219,4.497,4.452,65.58,55.3,20.73,0,174238.3,8.88,10.81,11.44,-0.03286,-0.202,0.045,13.22,90,2.514
101,2013-04-02T06:00,2013,92,600,0,64.42,55.49,65.27,54.41,64.37,52.86,3.733,3.947,4.216,4.169,65.39,55.06,20.52,0.001,173478.2,8.93,10.86,11.51,-0.06015,-0.214,0.048,13.23,88,2.458
101,2013-04-02T07:00,2013,92,700,0,64.59,55.69,65.45,54.58,64.52,53.01,3.534,3.78,4.021,3.96,65.56,55.24,20.56,0,173749.8,8.9,10.88,11.51,-0.02115,-0.246,0.061,13.24,89,2.486
101,2013-04-02T08:00,2013,92,800,0,65.11,56.29,65.98,55.19,65.04,53.61,3.779,4.044,4.262,4.208,66.09,55.87,20.76,0,174091.1,8.82,10.8,11.44,-0.03523,-0.265,0.054,13.24,89,2.486
101,2013-04-02T09:00,2013,92,900,0,65.96,57.15,66.83,56.07,65.89,54.41,4.713,4.989,5.174,5.13,66.94,56.74,20.74,0,173911.5,8.81,10.76,11.48,-0.03834,-0.276,0.044,13.24,89,2.486
101,2013-04-02T10:00,2013,92,1000,0,66.63,57.77,67.5,56.7,66.57,55.04,5.966,6.249,6.404,6.386,67.64,57.38,20.65,0.001,173913.5,8.85,10.8,11.53,-0.07599,-0.283,0.018,13.24,89,2.486
101,2013-04-02T11:00,2013,92,1100,0,66.75,57.91,67.6,56.87,66.68,55.2,6.958,7.224,7.38,7.365,67.74,57.53,20.81,0.002,174622.1,8.84,10.73,11.49,-0.1774,-0.266,0.015,13.24,89,2.486
101,2013-04-02T12:00,2013,92,1200,0,67.33,58.58,68.2,57.58,67.28,55.94,7.821,8.08,8.22,8.21,68.34,58.24,20.86,0.001,173013.3,8.75,10.63,11.33,-0.0712,-0.258,0.008,13.24,88,2.458
101,2013-04-02T13:00,2013,92,1300,0,67.3,58.54,68.14,57.56,67.22,55.97,8.86,9.09,9.25,9.23,68.27,58.22,20.88,0.002,172406.9,8.75,10.58,11.25,-0.18417,-0.229,0.02,13.23,88,2.458
101,2013-04-02T14:00,2013,92,1400,0,67.17,58.43,68.01,57.43,67.1,55.85,8.94,9.18,9.34,9.33,68.14,58.08,20.93,0.001,172816.2,8.74,10.59,11.25,-0.05636,-0.239,0.011,13.22,88,2.458
101,2013-04-02T15:00,2013,92,1500,0,67.32,58.56,68.16,57.56,67.24,55.98,8.87,9.11,9.26,9.26,68.3,58.22,20.88,0.002,172784.3,8.77,10.61,11.27,-0.17295,-0.242,0.003,13.22,88,2.458
101,2013-04-02T16:00,2013,92,1600,0,67.33,58.58,68.18,57.59,67.26,56.03,8.73,8.98,9.13,9.13,68.3,58.25,20.98,0.002,173279.5,8.75,10.59,11.23,-0.18165,-0.248,0.001,13.22,88,2.458
101,2013-04-02T17:00,2013,92,1700,0,67.11,58.28,67.94,57.25,67.03,55.68,8.38,8.62,8.79,8.79,68.06,57.91,20.72,0.001,172700.9,8.83,10.69,11.35,-0.08341,-0.244,0.007,13.22,88,2.458
101,2013-04-02T18:00,2013,92,1800,0,66.92,58.06,67.79,57.01,66.86,55.37,7.791,8.03,8.22,8.2,67.91,57.67,20.72,0.002,174116.9,8.85,10.78,11.49,-0.16435,-0.238,0.024,13.22,87,2.43
101,2013-04-02T19:00,2013,92,1900,0,66.79,57.89,67.64,56.82,66.71,55.18,7.135,7.387,7.574,7.551,67.75,57.49,20.61,0.001,173905,8.9,10.82,11.53,-0.08967,-0.252,0.023,13.22,88,2.458
101,2013-04-02T20:00,2013,92,2000,0,66.6,57.63,67.45,56.61,66.52,54.99,6.497,6.748,6.947,6.912,67.56,57.25,20.58,0.001,174142.3,8.97,10.84,11.53,-0.0667,-0.25,0.035,13.22,88,2.458
101,2013-04-02T21:00,2013,92,2100,0,66.44,57.5,67.29,56.49,66.36,54.9,6.048,6.303,6.507,6.472,67.4,57.15,20.8,0,175258.1,8.93,10.8,11.46,-0.01902,-0.255,0.035,13.22,88,2.458
101,2013-04-02T22:00,2013,92,2200,0,66.2,57.27,67.05,56.26,66.13,54.72,5.639,5.902,6.102,6.073,67.17,56.92,20.79,0.002,174805.4,8.93,10.8,11.41,-0.15022,-0.263,0.029,13.22,89,2.486
101,2013-04-02T23:00,2013,92,2300,0,66.08,57.19,66.94,56.16,66.02,54.63,5.323,5.58,5.786,5.746,67.06,56.84,20.88,0.001,175219.2,8.9,10.78,11.39,-0.12738,-0.257,0.04,13.22,89,2.486
101,2013-04-03T00:00,2013,93,0,0,65.9,56.99,66.74,55.96,65.81,54.43,5.068,5.334,5.535,5.502,66.86,56.62,20.86,0.001,175057.3,8.91,10.77,11.38,-0.07709,-0.266,0.033,13.23,88,2.458
101,2013-04-03T01:00,2013,93,100,0,65.7,56.75,66.55,55.73,65.63,54.15,4.791,5.053,5.262,5.22,66.67,56.41,20.69,0.001,174612.3,8.95,10.82,11.49,-0.05981,-0.262,0.042,13.24,89,2.486
101,2013-04-03T02:00,2013,93,200,0,65.51,56.56,66.37,55.53,65.43,53.92,4.555,4.819,5.026,4.986,66.48,56.18,20.71,0.001,175078.5,8.95,10.84,11.51,-0.10818,-0.264,0.04,13.24,88,2.458
101,2013-04-03T03:00,2013,93,300,0,65.31,56.36,66.15,55.33,65.23,53.75,4.332,4.593,4.806,4.759,66.27,55.99,20.74,0.001,175093.3,8.95,10.83,11.48,-0.07583,-0.261,0.047,13.24,89,2.486
101,2013-04-03T04:00,2013,93,400,0,65.06,56.07,65.93,55.05,64.99,53.46,4.031,4.3,4.508,4.46,66.04,55.71,20.62,0,174908.4,8.99,10.88,11.53,-0.02953,-0.269,0.047,13.24,88,2.458
101,2013-04-03T05:00,2013,93,500,0,64.75,55.77,65.62,54.73,64.68,53.11,3.695,3.953,4.173,4.118,65.71,55.39,20.7,0,175800.4,8.98,10.89,11.57,-0.01736,-0.258,0.055,13.25,89,2.486
101,2013-04-03T06:00,2013,93,600,0,64.68,55.63,65.55,54.6,64.6,52.94,3.345,3.607,3.828,3.777,65.65,55.25,20.5,0.002,175155.5,9.04,10.95,11.65,-0.15964,-0.262,0.052,13.25,89,2.486
101,2013-04-03T07:00,2013,93,700,0,64.93,55.89,65.81,54.86,64.86,53.19,3.158,3.421,3.642,3.579,65.93,55.51,20.53,0,175545.2,9.03,10.95,11.67,-0.01518,-0.263,0.063,13.25,89,2.486
101,2013-04-03T08:00,2013,93,800,0,65.57,56.61,66.45,55.55,65.5,53.87,3.45,3.732,3.929,3.884,66.58,56.22,20.64,0,175471.4,8.96,10.89,11.63,-0.0259,-0.282,0.044,13.25,89,2.486
101,2013-04-03T09:00,2013,93,900,0,66.66,57.8,67.55,56.77,66.6,55,4.735,5.034,5.18,5.159,67.69,57.42,20.75,0.002,175061.5,8.86,10.78,11.6,-0.20497,-0.3,0.021,13.25,89,2.486
101,2013-04-03T10:00,2013,93,1000,0,67.47,58.7,68.36,57.7,67.41,55.95,6.773,7.093,7.183,7.183,68.5,58.37,20.73,0.001,172973.5,8.77,10.66,11.46,-0.16828,-0.32,0.001,13.25,87,2.43
101,2013-04-03T11:00,2013,93,1100,0,67.58,58.98,68.46,58.04,67.52,56.33,9.07,9.36,9.44,9.43,68.59,58.69,20.81,0.001,169657.4,8.6,10.42,11.18,-0.14416,-0.294,0.006,13.24,86,2.402
101,2013-04-03T12:00,2013,93,1200,0,67.62,59.1,68.47,58.26,67.57,56.6,11.1,11.35,11.44,11.4,68.61,58.87,20.67,0.002,165852.6,8.52,10.21,10.97,-0.16196,-0.252,0.039,13.23,83,2.318
101,2013-04-03T13:00,2013,93,1300,0,67.67,59.21,68.52,58.45,67.62,56.85,12.63,12.84,12.95,12.9,68.66,59.03,20.73,0.001,164012,8.46,10.07,10.77,-0.08152,-0.214,0.053,13.22,83,2.318
101,2013-04-03T14:00,2013,93,1400,0,67.76,59.34,68.6,58.6,67.71,57.05,13.54,13.75,13.85,13.81,68.73,59.19,20.77,0.002,163087.8,8.42,9.99,10.66,-0.12954,-0.206,0.046,13.21,82,2.291
101,2013-04-03T15:00,2013,93,1500,0,67.75,59.32,68.55,58.55,67.67,57.09,13.89,14.12,14.21,14.2,68.67,59.15,20.83,0.002,163136.5,8.43,10,10.58,-0.18956,-0.234,0.01,13.21,83,2.318
101,2013-04-03T16:00,2013,93,1600,0,67.73,59.25,68.53,58.44,67.65,56.97,13.54,13.78,13.88,13.88,68.65,59.05,20.86,0.001,164817.1,8.48,10.09,10.69,-0.12085,-0.239,-0.002,13.2,83,2.318
101,2013-04-03T17:00,2013,93,1700,0,67.75,59.12,68.57,58.23,67.69,56.74,12.6,12.82,12.96,12.96,68.67,58.83,20.78,0.001,167934.3,8.63,10.34,10.95,-0.07695,-0.221,0.005,13.19,84,2.346
101,2013-04-03T18:00,2013,93,1800,0,67.75,58.93,68.56,57.97,67.67,56.47,11.22,11.44,11.61,11.6,68.66,58.59,20.62,0.003,170474.4,8.82,10.58,11.2,-0.32565,-0.219,0.007,13.19,86,2.402
101,2013-04-03T19:00,2013,93,1900,0,67.66,58.7,68.5,57.71,67.58,56.12,9.77,9.99,10.19,10.17,68.6,58.34,20.52,0.001,172955.2,8.96,10.79,11.46,-0.11878,-0.227,0.018,13.19,86,2.402
101,2013-04-03T20:00,2013,93,2000,0,67.2,58.21,68.04,57.21,67.11,55.66,8.44,8.67,8.89,8.86,68.14,57.84,20.64,0.003,174315.7,8.99,10.82,11.46,-0.22556,-0.231,0.028,13.19,88,2.458
101,2013-04-03T21:00,2013,93,2100,0,66.9,57.9,67.75,56.88,66.82,55.31,7.368,7.622,7.834,7.807,67.86,57.52,20.63,0.001,174899.9,9.01,10.87,11.51,-0.07272,-0.253,0.027,13.2,87,2.43
101,2013-04-03T22:00,2013,93,2200,0,66.56,57.6,67.41,56.59,66.48,54.99,6.607,6.851,7.074,7.033,67.51,57.22,20.89,0.001,176388.5,8.97,10.82,11.49,-0.08965,-0.244,0.041,13.2,88,2.458
101,2013-04-03T23:00,2013,93,2300,0,66.37,57.38,67.23,56.37,66.29,54.76,6.014,6.261,6.485,6.443,67.34,57.01,20.84,0,176654.8,8.99,10.86,11.54,-0.02456,-0.247,0.042,13.21,89,2.486
101,2013-04-04T00:00,2013,94,0,0,66.2,57.19,67.06,56.18,66.11,54.57,5.533,5.778,6.008,5.96,67.16,56.83,20.8,0.001,176480.3,9,10.88,11.54,-0.08235,-0.245,0.048,13.21,88,2.458
101,2013-04-04T01:00,2013,94,100,0,65.95,56.93,66.82,55.94,65.88,54.26,5.146,5.378,5.62,5.571,66.92,56.57,20.77,0.001,176751.6,9.02,10.88,11.61,-0.08047,-0.232,0.049,13.22,88,2.458
101,2013-04-04T02:00,2013,94,200,0,65.62,56.61,66.51,55.65,65.56,53.98,4.778,5.006,5.25,5.209,66.61,56.26,20.84,0.001,176983.5,9.01,10.86,11.59,-0.07311,-0.228,0.041,13.22,89,2.486
101,2013-04-04T03:00,2013,94,300,0,65.4,56.38,66.29,55.4,65.31,53.71,4.43,4.649,4.907,4.861,66.39,56.01,20.82,0.001,177113.9,9.02,10.89,11.6,-0.09758,-0.22,0.047,13.22,88,2.458
101,2013-04-04T04:00,2013,94,400,0,65.19,56.15,66.08,55.17,65.13,53.48,4.106,4.328,4.585,4.535,66.16,55.78,20.73,0.001,176853.9,9.04,10.91,11.64,-0.05358,-0.223,0.05,13.23,89,2.486
101,2013-04-04T05:00,2013,94,500,0,65.02,55.98,65.9,54.96,64.96,53.32,3.793,4.024,4.273,4.22,66.02,55.62,20.7,0,176781.3,9.04,10.94,11.64,-0.01475,-0.231,0.053,13.24,88,2.458
101,2013-04-04T06:00,2013,94,600,0,65.23,56.1,66.13,55.1,65.16,53.38,3.533,3.765,4.017,3.963,66.24,55.73,20.55,0.001,177188.3,9.13,11.02,11.78,-0.04846,-0.232,0.054,13.24,88,2.458
101,2013-04-04T07:00,2013,94,700,0,65.41,56.37,66.32,55.38,65.34,53.65,3.443,3.677,3.926,3.87,66.42,56.01,20.86,0.002,178482,9.04,10.94,11.69,-0.11377,-0.234,0.056,13.24,90,2.514
101,2013-04-04T08:00,2013,94,800,0,66.69,57.78,67.6,56.73,66.63,54.94,4.012,4.266,4.481,4.435,67.72,57.4,20.96,0.001,178131.8,8.92,10.87,11.68,-0.11479,-0.254,0.046,13.24,89,2.486
101,2013-04-04T09:00,2013,94,900,0,67.49,58.77,68.39,57.76,67.43,55.9,5.705,5.989,6.146,6.106,68.51,58.42,20.97,0.002,174835.8,8.72,10.63,11.52,-0.16625,-0.284,0.04,13.24,87,2.43
101,2013-04-04T10:00,2013,94,1000,0,67.61,59.13,68.48,58.16,67.54,56.37,8.17,8.5,8.58,8.56,68.61,58.79,20.96,0.002,169665.5,8.48,10.32,11.17,-0.25468,-0.325,0.016,13.22,84,2.346
101,2013-04-04T11:00,2013,94,1100,0,67.74,59.43,68.58,58.52,67.68,56.82,10.94,11.25,11.3,11.27,68.71,59.15,20.85,0.002,164627.7,8.31,10.06,10.86,-0.21114,-0.31,0.029,13.22,82,2.291
101,2013-04-04T12:00,2013,94,1200,0,67.82,59.7,68.63,58.92,67.75,57.32,13.41,13.67,13.74,13.66,68.76,59.51,20.84,0.002,159090.3,8.11,9.72,10.44,-0.13891,-0.264,0.073,13.21,78,2.179
101,2013-04-04T13:00,2013,94,1300,0,67.83,59.91,68.62,59.24,67.76,57.75,15.51,15.75,15.81,15.73,68.73,59.78,21,0.002,154854.9,7.919,9.38,10.01,-0.09343,-0.232,0.082,13.2,78,2.179
101,2013-04-04T14:00,2013,94,1400,0,67.87,60.03,68.67,59.4,67.8,58.07,16.85,17.09,17.14,17.06,68.76,59.92,21.02,0.003,152401.2,7.847,9.28,9.73,-0.20885,-0.238,0.08,13.19,76,2.123
101,2013-04-04T15:00,2013,94,1500,0,67.95,60.21,68.73,59.53,67.88,58.24,17.56,17.82,17.85,17.8,68.81,60.06,20.96,0.002,150399.7,7.736,9.2,9.64,-0.14409,-0.261,0.048,13.18,75,2.095
101,2013-04-04T16:00,2013,94,1600,0,67.98,60.24,68.76,59.5,67.9,58.24,17.64,17.87,17.93,17.9,68.84,60.07,20.95,0.003,150703.5,7.738,9.25,9.65,-0.22946,-0.23,0.03,13.18,75,2.095
101,2013-04-04T17:00,2013,94,1700,0,67.98,60.16,68.78,59.35,67.89,58.12,17.1,17.3,17.4,17.38,68.88,59.93,20.72,0.002,151126.7,7.821,9.43,9.77,-0.20814,-0.199,0.021,13.17,76,2.123
101,2013-04-04T18:00,2013,94,1800,0,67.99,60.01,68.78,59.14,67.92,57.8,16.16,16.36,16.49,16.46,68.88,59.73,20.5,0.002,153549,7.981,9.64,10.12,-0.12592,-0.196,0.023,13.17,77,2.151
101,2013-04-04T19:00,2013,94,1900,0,68.02,59.81,68.81,58.92,67.94,57.47,15.04,15.24,15.39,15.37,68.92,59.48,20.45,0.003,157758.1,8.21,9.89,10.47,-0.20281,-0.199,0.017,13.16,79,2.207
101,2013-04-04T20:00,2013,94,2000,0,67.96,59.61,68.77,58.73,67.87,57.2,13.84,14.07,14.22,14.2,68.84,59.28,20.67,0.002,162199.5,8.35,10.03,10.67,-0.1954,-0.222,0.02,13.16,80,2.235
101,2013-04-04T21:00,2013,94,2100,0,67.97,59.48,68.81,58.58,67.9,57.02,12.75,12.97,13.15,13.12,68.87,59.13,20.68,0.002,165310.6,8.5,10.23,10.88,-0.16644,-0.226,0.026,13.16,82,2.291
