id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-04-04T22:00,2013,94,2200,0,67.93,59.38,68.77,58.48,67.85,56.9,11.76,11.99,12.18,12.15,68.83,59.02,20.84,0.001,167658.9,8.55,10.3,10.95,-0.06722,-0.229,0.029,13.16,84,2.346
101,2013-04-04T23:00,2013,94,2300,0,67.84,59.22,68.7,58.32,67.78,56.73,10.91,11.14,11.35,11.32,68.76,58.86,20.96,0.001,170109.4,8.62,10.38,11.05,-0.07812,-0.227,0.034,13.16,85,2.374
101,2013-04-05T00:00,2013,95,0,0,67.89,59.18,68.74,58.24,67.82,56.67,10.09,10.32,10.54,10.5,68.82,58.81,20.86,0.002,171086.6,8.71,10.51,11.15,-0.15028,-0.225,0.039,13.17,85,2.374
101,2013-04-05T01:00,2013,95,100,0,67.85,59.05,68.73,58.13,67.78,56.54,9.43,9.65,9.88,9.84,68.78,58.7,20.76,0.002,171744,8.8,10.6,11.24,-0.12091,-0.224,0.041,13.17,86,2.402
101,2013-04-05T02:00,2013,95,200,0,67.79,58.98,68.65,58.05,67.76,56.45,8.86,9.08,9.32,9.27,68.76,58.6,20.76,0.003,172225.5,8.81,10.6,11.31,-0.23153,-0.222,0.05,13.18,87,2.43
101,2013-04-05T03:00,2013,95,300,0,67.78,58.89,68.64,57.96,67.69,56.37,8.39,8.61,8.86,8.81,68.69,58.53,20.69,0.002,172603.1,8.88,10.68,11.32,-0.15148,-0.218,0.055,13.18,86,2.402
101,2013-04-05T04:00,2013,95,400,0,67.81,59.01,68.71,58.05,67.77,56.46,8.05,8.27,8.52,8.46,68.76,58.63,20.65,0.002,171653.5,8.81,10.66,11.31,-0.11476,-0.22,0.054,13.18,87,2.43
101,2013-04-05T05:00,2013,95,500,0,67.78,58.93,68.66,57.99,67.7,56.39,7.859,8.09,8.33,8.27,68.73,58.58,20.6,0.001,171457,8.84,10.67,11.3,-0.06718,-0.228,0.062,13.18,86,2.402
101,2013-04-05T06:00,2013,95,600,0,67.78,59.01,68.66,58.04,67.72,56.43,7.771,7.99,8.24,8.19,68.75,58.64,20.68,0.001,171361,8.77,10.62,11.29,-0.05396,-0.219,0.056,13.19,86,2.402
101,2013-04-05T07:00,2013,95,700,0,67.8,59.02,68.68,58.07,67.72,56.46,7.822,8.05,8.29,8.24,68.75,58.67,20.56,0.002,170201.7,8.78,10.61,11.26,-0.17223,-0.229,0.054,13.19,86,2.402
101,2013-04-05T08:00,2013,95,800,0,67.8,59.17,68.67,58.22,67.72,56.61,8.18,8.4,8.63,8.58,68.75,58.83,20.74,0.002,169112.5,8.63,10.46,11.11,-0.14925,-0.226,0.049,13.19,85,2.374
101,2013-04-05T09:00,2013,95,900,0,67.81,59.59,68.68,58.65,67.76,57.02,9.53,9.78,9.96,9.92,68.76,59.24,20.88,0.002,163445.7,8.23,10.03,10.74,-0.17211,-0.25,0.032,13.19,82,2.291
101,2013-04-05T10:00,2013,95,1000,0,67.92,59.96,68.73,59.07,67.84,57.49,12.03,12.32,12.41,12.4,68.82,59.65,20.9,0.001,157797.2,7.957,9.65,10.34,-0.10339,-0.295,0.011,13.18,79,2.207
101,2013-04-05T11:00,2013,95,1100,0,68.02,60.33,68.81,59.48,67.95,57.96,14.96,15.24,15.3,15.27,68.9,60.05,20.92,0.003,152601.4,7.689,9.33,9.99,-0.22731,-0.287,0.029,13.18,77,2.151
101,2013-04-05T12:00,2013,95,1200,0,68.11,60.62,68.88,59.9,68.05,58.48,17.65,17.88,17.95,17.89,68.99,60.44,20.85,0.002,146655.2,7.493,8.98,9.56,-0.10675,-0.229,0.064,13.17,73,2.039
101,2013-04-05T13:00,2013,95,1300,0,68.06,60.72,68.86,60.12,67.97,58.82,19.78,19.94,20.03,19.96,68.95,60.61,20.86,0.002,142158.2,7.343,8.74,9.16,-0.08779,-0.154,0.064,13.17,72,2.011
101,2013-04-05T14:00,2013,95,1400,0,68.01,60.74,68.84,60.17,67.91,59.01,21.04,21.17,21.26,21.2,68.92,60.67,20.8,0.003,139556.3,7.278,8.67,8.9,-0.05664,-0.131,0.057,13.17,71,1.983
101,2013-04-05T15:00,2013,95,1500,0,67.94,60.56,68.76,59.93,67.85,58.86,21.42,21.57,21.63,21.61,68.84,60.48,20.83,0.004,141779.8,7.385,8.83,8.99,-0.15331,-0.151,0.027,13.17,73,2.039
101,2013-04-05T16:00,2013,95,1600,0,67.88,60.38,68.69,59.71,67.77,58.58,20.84,21.01,21.05,21.05,68.77,60.26,20.91,0.002,144999.1,7.507,8.98,9.19,-0.09226,-0.17,0.009,13.17,73,2.039
101,2013-04-05T17:00,2013,95,1700,0,67.98,60.31,68.77,59.55,67.87,58.39,19.69,19.85,19.93,19.91,68.87,60.11,20.79,0.006,148062.3,7.673,9.22,9.48,-0.40734,-0.161,0.02,13.17,75,2.095
101,2013-04-05T18:00,2013,95,1800,0,67.92,60.11,68.72,59.29,67.81,58.13,18.31,18.45,18.58,18.57,68.82,59.88,20.65,0.001,150106.6,7.806,9.43,9.68,-0.04053,-0.14,0.013,13.17,77,2.151
101,2013-04-05T19:00,2013,95,1900,0,68.02,60,68.8,59.12,67.95,57.88,16.87,17.03,17.19,17.17,68.92,59.7,20.53,0.002,154009.6,8.02,9.69,10.07,-0.15338,-0.159,0.015,13.16,77,2.151
101,2013-04-05T20:00,2013,95,2000,0,67.89,59.67,68.68,58.78,67.79,57.52,15.46,15.62,15.8,15.79,68.77,59.38,20.74,0.002,159067.6,8.22,9.9,10.28,-0.1407,-0.163,0.013,13.17,80,2.235
101,2013-04-05T21:00,2013,95,2100,0,67.95,59.5,68.75,58.61,67.86,57.16,14.08,14.3,14.47,14.44,68.81,59.16,20.82,0.002,164758.8,8.45,10.14,10.71,-0.15082,-0.218,0.026,13.16,83,2.318
101,2013-04-05T22:00,2013,95,2200,0,67.88,59.26,68.73,58.35,67.81,56.86,12.65,12.87,13.06,13.04,68.78,58.92,20.95,0.003,169443.9,8.62,10.37,10.95,-0.24051,-0.22,0.021,13.16,85,2.374
101,2013-04-05T23:00,2013,95,2300,0,67.89,59.18,68.74,58.26,67.82,56.73,11.35,11.58,11.78,11.75,68.8,58.81,20.91,0.001,170973.4,8.72,10.48,11.09,-0.08752,-0.235,0.03,13.16,86,2.402
101,2013-04-06T00:00,2013,96,0,0,67.98,59.16,68.81,58.22,67.88,56.68,10.41,10.65,10.86,10.82,68.91,58.8,20.62,0.002,170467.1,8.82,10.59,11.2,-0.12662,-0.239,0.041,13.16,85,2.374
101,2013-04-06T01:00,2013,96,100,0,67.88,59.06,68.73,58.12,67.81,56.59,9.7,9.94,10.16,10.12,68.81,58.7,20.69,0.002,171215.5,8.82,10.62,11.21,-0.16589,-0.24,0.047,13.17,86,2.402
101,2013-04-06T02:00,2013,96,200,0,67.4,58.5,68.24,57.53,67.32,56.03,8.89,9.12,9.37,9.31,68.32,58.12,20.72,0.002,172840.5,8.9,10.71,11.29,-0.08158,-0.227,0.057,13.18,87,2.43
101,2013-04-06T03:00,2013,96,300,0,66.91,57.98,67.75,57.01,66.82,55.51,7.998,8.22,8.48,8.42,67.84,57.61,20.7,0.002,173140.2,8.93,10.74,11.32,-0.16236,-0.219,0.059,13.18,87,2.43
101,2013-04-06T04:00,2013,96,400,0,66.56,57.59,67.4,56.6,66.48,55.13,7.124,7.35,7.623,7.546,67.48,57.21,20.62,0.001,173330.6,8.97,10.8,11.35,-0.05089,-0.227,0.077,13.18,87,2.43
101,2013-04-06T05:00,2013,96,500,0,66.27,57.27,67.12,56.28,66.19,54.81,6.363,6.6,6.867,6.789,67.2,56.9,20.72,0.001,174716.8,9,10.84,11.39,-0.06709,-0.237,0.077,13.19,88,2.458
101,2013-04-06T06:00,2013,96,600,0,65.93,56.9,66.77,55.89,65.84,54.43,5.652,5.889,6.162,6.078,66.85,56.52,20.69,0.002,174922.8,9.03,10.87,11.41,-0.08588,-0.237,0.084,13.2,87,2.43
101,2013-04-06T07:00,2013,96,700,0,66.05,56.95,66.92,55.93,65.99,54.42,5.217,5.437,5.723,5.636,67.01,56.56,20.52,0.001,175354.1,9.09,10.98,11.57,-0.05646,-0.219,0.087,13.21,88,2.458
101,2013-04-06T08:00,2013,96,800,0,66.43,57.32,67.3,56.28,66.36,54.71,5.196,5.44,5.7,5.615,67.4,56.94,20.48,0,175768.7,9.11,11.02,11.64,-0.01532,-0.244,0.085,13.21,88,2.458
101,2013-04-06T09:00,2013,96,900,0,66.9,57.95,67.78,56.95,66.83,55.25,6.029,6.298,6.506,6.449,67.88,57.56,20.83,0.001,176429.7,8.95,10.83,11.58,-0.1363,-0.269,0.056,13.21,88,2.458
101,2013-04-06T10:00,2013,96,1000,0,67.63,58.76,68.5,57.77,67.56,56.07,7.838,8.14,8.28,8.26,68.61,58.39,20.89,0.001,175392.8,8.87,10.73,11.49,-0.14522,-0.298,0.019,13.21,87,2.43
101,2013-04-06T11:00,2013,96,1100,0,67.78,59.06,68.62,58.09,67.71,56.51,9.98,10.26,10.38,10.35,68.74,58.73,20.75,0.002,170636.4,8.72,10.53,11.2,-0.25877,-0.283,0.026,13.21,85,2.374
101,2013-04-06T12:00,2013,96,1200,0,67.78,59.2,68.61,58.36,67.72,56.85,12.01,12.26,12.37,12.31,68.73,58.96,20.7,0.001,166065.4,8.58,10.25,10.87,-0.09596,-0.251,0.062,13.2,82,2.291
101,2013-04-06T13:00,2013,96,1300,0,67.77,59.28,68.58,58.52,67.7,57.03,13.69,13.92,14.03,13.96,68.69,59.1,20.87,0.002,164635.2,8.49,10.06,10.67,-0.1116,-0.23,0.073,13.2,82,2.291
101,2013-04-06T14:00,2013,96,1400,0,67.81,59.47,68.62,58.76,67.75,57.26,14.73,14.96,15.06,14.98,68.71,59.3,20.96,0.001,162347.4,8.34,9.86,10.49,-0.04561,-0.232,0.08,13.19,80,2.235
101,2013-04-06T15:00,2013,96,1500,0,67.81,59.55,68.62,58.81,67.76,57.42,15.3,15.56,15.63,15.59,68.71,59.37,21.01,0.003,161242.1,8.26,9.82,10.34,-0.24114,-0.259,0.043,13.18,80,2.235
101,2013-04-06T16:00,2013,96,1600,0,67.84,59.59,68.64,58.83,67.78,57.4,15.23,15.49,15.58,15.55,68.71,59.38,21.02,0.002,161505,8.24,9.82,10.38,-0.22233,-0.257,0.032,13.18,80,2.235
101,2013-04-06T17:00,2013,96,1700,0,67.95,59.63,68.75,58.78,67.87,57.3,14.63,14.87,15,14.96,68.83,59.35,20.83,0.002,162338.2,8.32,9.98,10.56,-0.10982,-0.24,0.04,13.17,80,2.235
101,2013-04-06T18:00,2013,96,1800,0,67.98,59.56,68.79,58.69,67.89,57.12,13.71,13.94,14.1,14.06,68.86,59.24,20.72,0.001,163871.1,8.42,10.11,10.77,-0.07916,-0.238,0.039,13.17,80,2.235
101,2013-04-06T19:00,2013,96,1900,0,67.92,59.23,68.74,58.33,67.83,56.73,12.55,12.78,12.97,12.93,68.82,58.88,20.57,0.001,167805.7,8.69,10.41,11.1,-0.04187,-0.228,0.038,13.16,83,2.318
101,2013-04-06T20:00,2013,96,2000,0,67.86,58.93,68.7,57.93,67.79,56.4,11.11,11.34,11.55,11.5,68.78,58.52,20.78,0.003,174451.4,8.93,10.77,11.39,-0.237,-0.234,0.046,13.16,86,2.402
101,2013-04-06T21:00,2013,96,2100,0,67.6,58.62,68.44,57.63,67.5,56.11,9.69,9.92,10.15,10.1,68.53,58.22,20.84,0.002,175448.3,8.98,10.81,11.39,-0.12903,-0.231,0.05,13.17,87,2.43
101,2013-04-06T22:00,2013,96,2200,0,67.5,58.53,68.36,57.53,67.41,56.02,8.6,8.82,9.08,9.01,68.42,58.14,20.9,0.002,175965.7,8.96,10.82,11.4,-0.11434,-0.218,0.071,13.18,87,2.43
101,2013-04-06T23:00,2013,96,2300,0,67.18,58.22,68.03,57.18,67.1,55.69,7.736,7.956,8.23,8.16,68.11,57.8,20.95,0.002,176534.4,8.96,10.85,11.4,-0.14147,-0.22,0.074,13.18,87,2.43
101,2013-04-07T00:00,2013,97,0,0,67.25,58.27,68.11,57.24,67.17,55.72,7.081,7.29,7.584,7.5,68.19,57.86,20.83,0.001,176010.1,8.98,10.87,11.45,-0.06225,-0.209,0.084,13.18,87,2.43
101,2013-04-07T01:00,2013,97,100,0,67.54,58.5,68.43,57.47,67.45,56,6.679,6.887,7.186,7.095,68.5,58.12,20.68,0.001,175607,9.04,10.95,11.45,-0.04905,-0.208,0.091,13.19,87,2.43
101,2013-04-07T02:00,2013,97,200,0,67.56,58.54,68.44,57.53,67.44,56.09,6.37,6.596,6.884,6.784,68.51,58.2,20.78,0.002,175543.5,9.02,10.91,11.35,-0.08221,-0.226,0.101,13.19,87,2.43
101,2013-04-07T03:00,2013,97,300,0,67.19,58.18,68.06,57.2,67.1,55.71,6.172,6.376,6.68,6.582,68.14,57.84,20.87,0.001,176090.8,9,10.85,11.39,-0.01489,-0.205,0.098,13.19,88,2.458
101,2013-04-07T04:00,2013,97,400,0,67.26,58.17,68.14,57.14,67.18,55.59,5.975,6.188,6.482,6.386,68.23,57.77,20.55,0.001,175860.1,9.09,11,11.59,-0.04175,-0.213,0.095,13.2,87,2.43
101,2013-04-07T05:00,2013,97,500,0,67.28,58.17,68.16,57.23,67.2,55.66,5.792,6.006,6.299,6.209,68.24,57.84,20.74,0.001,176909.6,9.11,10.93,11.54,-0.03267,-0.215,0.09,13.2,88,2.458
101,2013-04-07T06:00,2013,97,600,0,67.37,58.39,68.27,57.51,67.3,55.84,5.76,5.973,6.263,6.173,68.36,58.09,20.93,0,176376.5,8.98,10.76,11.46,-0.01274,-0.214,0.09,13.2,87,2.43
101,2013-04-07T07:00,2013,97,700,0,67.77,58.87,68.68,57.91,67.69,56.24,6.159,6.386,6.652,6.568,68.74,58.55,20.56,0,172760.6,8.9,10.77,11.45,-0.02218,-0.228,0.084,13.2,86,2.402
101,2013-04-07T08:00,2013,97,800,0,67.76,59.06,68.66,58.1,67.66,56.45,7.012,7.238,7.486,7.409,68.73,58.74,20.52,0,168816.8,8.7,10.56,11.21,-0.01894,-0.226,0.076,13.2,83,2.318
101,2013-04-07T09:00,2013,97,900,0,67.77,59.22,68.65,58.29,67.67,56.64,8.22,8.44,8.67,8.6,68.72,58.93,20.53,0.002,166024.1,8.55,10.36,11.03,-0.10974,-0.221,0.068,13.2,82,2.291
101,2013-04-07T10:00,2013,97,1000,0,67.82,59.43,68.7,58.55,67.74,56.88,9.25,9.48,9.68,9.63,68.75,59.15,20.66,0.001,163982.9,8.39,10.15,10.86,-0.08378,-0.228,0.055,13.2,81,2.263
101,2013-04-07T11:00,2013,97,1100,0,67.82,59.79,68.68,58.93,67.75,57.38,11.1,11.35,11.5,11.45,68.74,59.52,20.85,0.002,158536.2,8.03,9.75,10.38,-0.15324,-0.249,0.046,13.19,79,2.207
101,2013-04-07T12:00,2013,97,1200,0,67.84,60.08,68.68,59.32,67.75,57.81,13.34,13.6,13.71,13.64,68.73,59.87,20.98,0.002,153378.6,7.763,9.36,9.95,-0.14995,-0.255,0.064,13.19,76,2.123
101,2013-04-07T13:00,2013,97,1300,0,67.96,60.29,68.78,59.55,67.9,58.13,15.29,15.53,15.63,15.56,68.84,60.09,20.94,0.002,150860.2,7.673,9.23,9.77,-0.11796,-0.244,0.065,13.18,75,2.095
101,2013-04-07T14:00,2013,97,1400,0,68.03,60.51,68.81,59.81,67.95,58.47,16.89,17.13,17.21,17.15,68.89,60.35,20.9,0.003,146806,7.521,9.01,9.49,-0.20452,-0.234,0.064,13.17,73,2.039
101,2013-04-07T15:00,2013,97,1500,0,67.86,60.39,68.68,59.66,67.76,58.5,17.93,18.09,18.22,18.18,68.76,60.24,20.94,0.002,145572.5,7.467,9.02,9.25,-0.08514,-0.158,0.033,13.18,73,2.039
101,2013-04-07T16:00,2013,97,1600,0,67.94,60.28,68.77,59.5,67.84,58.25,17.91,18.08,18.21,18.17,68.83,60.06,20.84,0.003,149266.8,7.661,9.27,9.59,-0.13775,-0.168,0.038,13.17,75,2.095
101,2013-04-07T17:00,2013,97,1700,0,67.98,60.19,68.8,59.33,67.9,58.11,17.33,17.5,17.64,17.6,68.88,59.93,20.57,0.002,150222.6,7.795,9.46,9.79,-0.12117,-0.168,0.041,13.17,75,2.095
101,2013-04-07T18:00,2013,97,1800,0,67.94,59.94,68.73,59.06,67.85,57.81,16.49,16.65,16.81,16.78,68.81,59.65,20.51,0.001,153417.1,7.993,9.67,10.03,-0.02821,-0.16,0.029,13.17,76,2.123
101,2013-04-07T19:00,2013,97,1900,0,67.97,59.81,68.75,58.9,67.88,57.57,15.29,15.47,15.65,15.61,68.84,59.49,20.73,0.002,158546.7,8.16,9.85,10.31,-0.12451,-0.183,0.034,13.17,79,2.207
101,2013-04-07T20:00,2013,97,2000,0,67.88,59.72,68.69,58.83,67.8,57.43,14.12,14.32,14.51,14.47,68.76,59.41,21.01,0.004,161073.2,8.16,9.86,10.37,-0.25001,-0.202,0.037,13.16,80,2.235
101,2013-04-07T21:00,2013,97,2100,0,67.98,59.78,68.79,58.89,67.91,57.43,13.31,13.52,13.71,13.67,68.87,59.46,20.79,0.003,160483.6,8.2,9.9,10.48,-0.15968,-0.209,0.038,13.16,80,2.235
101,2013-04-07T22:00,2013,97,2200,0,67.9,59.73,68.73,58.84,67.82,57.4,12.9,13.11,13.31,13.27,68.79,59.43,20.9,0.002,160717.4,8.17,9.88,10.42,-0.16078,-0.206,0.039,13.16,79,2.207
101,2013-04-07T23:00,2013,97,2300,0,67.94,59.75,68.75,58.84,67.84,57.41,12.65,12.86,13.06,13.02,68.81,59.44,20.87,0.002,160781.4,8.19,9.91,10.44,-0.12624,-0.207,0.043,13.16,80,2.235
101,2013-04-08T00:00,2013,98,0,0,68,59.77,68.83,58.84,67.93,57.39,12.5,12.72,12.92,12.88,68.9,59.44,20.61,0.003,160158.9,8.24,9.99,10.55,-0.18215,-0.22,0.048,13.16,80,2.235
101,2013-04-08T01:00,2013,98,100,0,67.98,59.76,68.82,58.84,67.93,57.42,12.37,12.57,12.8,12.75,68.9,59.45,20.63,0.001,159969.3,8.22,9.98,10.51,-0.02959,-0.197,0.045,13.16,80,2.235
101,2013-04-08T02:00,2013,98,200,0,68.02,59.77,68.85,58.85,67.95,57.37,12.31,12.54,12.73,12.68,68.92,59.45,20.6,0.002,160421.6,8.25,10,10.58,-0.1482,-0.232,0.051,13.16,80,2.235
101,2013-04-08T03:00,2013,98,300,0,68.02,59.78,68.85,58.84,67.96,57.38,12.31,12.54,12.74,12.7,68.92,59.45,20.6,0,160413.1,8.25,10.01,10.58,-0.03088,-0.228,0.043,13.16,80,2.235
101,2013-04-08T04:00,2013,98,400,0,68.03,59.75,68.86,58.79,67.97,57.32,12.3,12.52,12.73,12.68,68.94,59.39,20.53,0.002,160744.7,8.29,10.07,10.64,-0.11132,-0.223,0.048,13.16,79,2.207
101,2013-04-08T05:00,2013,98,500,0,67.95,59.52,68.78,58.59,67.87,57.11,12,12.21,12.43,12.39,68.87,59.16,20.66,0.001,163965.7,8.43,10.2,10.77,-0.08769,-0.211,0.041,13.16,82,2.291
101,2013-04-08T06:00,2013,98,600,0,68,59.5,68.84,58.6,67.93,57.07,11.49,11.73,11.94,11.89,68.93,59.17,20.59,0.001,164560.6,8.49,10.24,10.87,-0.10525,-0.235,0.047,13.16,82,2.291
101,2013-04-08T07:00,2013,98,700,0,68.01,59.62,68.83,58.72,67.92,57.22,11.24,11.47,11.69,11.63,68.9,59.29,20.75,0.004,163496,8.38,10.11,10.69,-0.22735,-0.229,0.06,13.16,81,2.263
101,2013-04-08T08:00,2013,98,800,0,68.08,59.96,68.91,59.05,68.01,57.58,11.66,11.88,12.1,12.03,68.98,59.64,20.67,0.003,158631.2,8.13,9.86,10.43,-0.18667,-0.222,0.063,13.16,79,2.207
101,2013-04-08T09:00,2013,98,900,0,68.04,59.96,68.86,59.07,67.94,57.68,12.47,12.68,12.88,12.83,68.93,59.66,20.62,0.001,156620.4,8.08,9.79,10.26,-0.05337,-0.213,0.048,13.16,78,2.179
101,2013-04-08T10:00,2013,98,1000,0,68.05,60.13,68.85,59.24,67.96,57.87,13.47,13.69,13.86,13.83,68.95,59.82,20.7,0.003,154379.7,7.92,9.61,10.09,-0.25697,-0.224,0.033,13.16,77,2.151
101,2013-04-08T11:00,2013,98,1100,0,68.17,60.58,68.96,59.71,68.09,58.36,15.61,15.85,15.96,15.93,69.05,60.29,20.62,0.002,147976.8,7.589,9.25,9.73,-0.14811,-0.242,0.024,13.16,73,2.039
101,2013-04-08T12:00,2013,98,1200,0,68.04,60.7,68.83,59.98,67.94,58.77,18.27,18.44,18.56,18.51,68.94,60.54,20.82,0.002,142593.4,7.337,8.86,9.17,-0.07628,-0.167,0.053,13.16,72,2.011
101,2013-04-08T13:00,2013,98,1300,0,67.99,60.81,68.84,60.19,67.9,59.07,20.53,20.67,20.76,20.7,68.9,60.71,20.86,0.003,138854.9,7.179,8.65,8.83,-0.07172,-0.134,0.067,13.16,69,1.927
101,2013-04-08T14:00,2013,98,1400,0,67.97,61.01,68.86,60.38,67.89,59.46,22.09,22.19,22.29,22.23,68.88,60.91,20.97,0.003,135208.9,6.961,8.48,8.43,0.01357,-0.096,0.063,13.17,68,1.899
101,2013-04-08T15:00,2013,98,1500,0,67.91,61.01,68.8,60.33,67.78,59.51,22.88,22.96,23.06,23.02,68.84,60.9,20.92,0.005,133540.7,6.899,8.47,8.27,-0.05407,-0.081,0.046,13.18,68,1.899
101,2013-04-08T16:00,2013,98,1600,0,67.91,61.01,68.77,60.27,67.76,59.47,22.83,22.94,23.02,22.98,68.81,60.86,20.91,0.002,133744.6,6.897,8.5,8.28,-0.01061,-0.102,0.038,13.18,67,1.872
101,2013-04-08T17:00,2013,98,1700,0,67.98,60.97,68.84,60.19,67.87,59.4,22.29,22.41,22.5,22.45,68.87,60.8,20.72,0.004,134903.4,7.006,8.64,8.46,-0.0562,-0.118,0.044,13.17,68,1.899
101,2013-04-08T18:00,2013,98,1800,0,67.92,60.72,68.79,59.96,67.81,58.97,21.29,21.39,21.51,21.47,68.83,60.52,20.64,0.002,138641.7,7.196,8.83,8.85,-0.06724,-0.093,0.042,13.17,70,1.955
101,2013-04-08T19:00,2013,98,1900,0,67.88,60.29,68.7,59.43,67.77,58.43,19.97,20.09,20.22,20.18,68.77,60.04,20.57,0.001,145642,7.597,9.27,9.35,-0.02751,-0.123,0.037,13.18,73,2.039
101,2013-04-08T20:00,2013,98,2000,0,67.86,60.18,68.67,59.3,67.76,58.29,18.47,18.59,18.74,18.72,68.75,59.92,20.97,0.002,150146.2,7.673,9.37,9.47,-0.07769,-0.119,0.027,13.17,75,2.095
101,2013-04-08T21:00,2013,98,2100,0,67.92,60.2,68.73,59.29,67.82,58.29,17.31,17.43,17.6,17.58,68.81,59.93,20.74,0.002,149580.5,7.726,9.45,9.53,-0.08144,-0.122,0.024,13.17,75,2.095
101,2013-04-08T22:00,2013,98,2200,0,67.9,60.15,68.72,59.25,67.8,58.25,16.52,16.67,16.84,16.82,68.79,59.9,20.78,0.004,150290.2,7.753,9.48,9.55,-0.20901,-0.141,0.022,13.18,75,2.095
101,2013-04-08T23:00,2013,98,2300,0,67.88,60.1,68.72,59.28,67.76,58.23,15.83,15.99,16.16,16.14,68.76,59.9,20.94,0.002,151244.1,7.784,9.44,9.53,-0.11027,-0.158,0.026,13.18,76,2.123
101,2013-04-09T00:00,2013,99,0,0,67.88,60.06,68.7,59.27,67.75,58.15,15.39,15.57,15.73,15.7,68.75,59.87,21,0.003,152237.2,7.812,9.43,9.6,-0.1986,-0.181,0.031,13.17,76,2.123
101,2013-04-09T01:00,2013,99,100,0,67.91,60.12,68.73,59.3,67.79,58.14,15.09,15.27,15.45,15.41,68.79,59.89,20.84,0.001,151216.8,7.793,9.43,9.65,-0.05075,-0.17,0.036,13.17,75,2.095
101,2013-04-09T02:00,2013,99,200,0,67.82,60.01,68.64,59.2,67.72,57.98,14.87,15.05,15.23,15.19,68.71,59.78,20.94,0.002,152625.1,7.809,9.44,9.74,-0.13174,-0.173,0.035,13.17,77,2.151
101,2013-04-09T03:00,2013,99,300,0,67.87,59.96,68.69,59.14,67.75,57.91,14.53,14.71,14.9,14.86,68.76,59.74,20.93,0,154402.5,7.913,9.56,9.85,-0.02209,-0.183,0.036,13.17,77,2.151
101,2013-04-09T04:00,2013,99,400,0,67.88,59.97,68.7,59.07,67.81,57.86,14.33,14.52,14.7,14.67,68.77,59.7,20.78,0.001,154260.1,7.908,9.63,9.95,-0.04883,-0.186,0.037,13.17,77,2.151
101,2013-04-09T05:00,2013,99,500,0,67.98,59.82,68.8,58.9,67.85,57.7,13.89,14.1,14.27,14.22,68.86,59.53,20.61,0.001,157046.9,8.16,9.9,10.15,-0.09304,-0.215,0.052,13.17,79,2.207
101,2013-04-09T06:00,2013,99,600,0,67.94,59.71,68.78,58.83,67.83,57.57,13.33,13.53,13.72,13.68,68.83,59.44,20.54,0.002,157815.8,8.23,9.95,10.26,-0.14393,-0.207,0.043,13.17,79,2.207
101,2013-04-09T07:00,2013,99,700,0,68.03,59.91,68.87,59.05,67.97,57.65,13.06,13.28,13.47,13.42,68.95,59.62,20.55,0.001,156809.9,8.12,9.82,10.32,-0.09237,-0.214,0.051,13.17,78,2.179
101,2013-04-09T08:00,2013,99,800,0,67.96,59.98,68.77,59.14,67.85,57.78,13.3,13.5,13.69,13.65,68.85,59.71,20.69,0.002,154716.4,7.984,9.63,10.07,-0.08985,-0.199,0.039,13.17,77,2.151
101,2013-04-09T09:00,2013,99,900,0,68.06,60.26,68.87,59.4,67.97,58.07,13.97,14.19,14.35,14.31,68.95,59.99,20.76,0.003,152367.9,7.794,9.47,9.9,-0.19762,-0.22,0.04,13.17,76,2.123
101,2013-04-09T10:00,2013,99,1000,0,68.12,60.87,68.93,60.02,68.04,58.76,15.57,15.79,15.91,15.91,69.02,60.6,20.85,0.003,143274.9,7.248,8.91,9.29,-0.28044,-0.225,0.004,13.17,72,2.011
101,2013-04-09T11:00,2013,99,1100,0,67.98,60.94,68.8,60.15,67.88,59.01,17.72,17.88,18.02,17.99,68.88,60.72,20.94,0.002,138834.6,7.04,8.65,8.87,-0.05878,-0.163,0.032,13.17,70,1.955
101,2013-04-09T12:00,2013,99,1200,0,68,61.22,68.85,60.52,67.89,59.54,19.68,19.81,19.92,19.89,68.89,61.08,20.9,0.004,132327.8,6.773,8.33,8.34,-0.13725,-0.133,0.031,13.17,66,1.844
101,2013-04-09T13:00,2013,99,1300,0,67.96,61.12,68.82,60.48,67.87,59.44,21.69,21.81,21.9,21.85,68.85,61.01,20.91,0.003,133311.2,6.834,8.35,8.43,-0.12007,-0.122,0.047,13.17,68,1.899
101,2013-04-09T14:00,2013,99,1400,0,67.9,61.1,68.8,60.48,67.81,59.47,22.91,22.99,23.09,23.04,68.81,60.99,20.95,0.004,132752.3,6.8,8.33,8.34,-0.02198,-0.079,0.049,13.17,67,1.872
101,2013-04-09T15:00,2013,99,1500,0,67.87,61.04,68.78,60.36,67.79,59.5,23.33,23.41,23.51,23.48,68.78,60.91,20.95,0.003,133174.9,6.827,8.42,8.29,-0.10371,-0.079,0.026,13.18,67,1.872
101,2013-04-09T16:00,2013,99,1600,0,67.85,60.93,68.75,60.18,67.76,59.37,23.01,23.1,23.19,23.16,68.75,60.74,20.98,0.003,135300.5,6.913,8.57,8.39,-0.07772,-0.09,0.027,13.18,69,1.927
101,2013-04-09T17:00,2013,99,1700,0,67.96,60.87,68.81,60.06,67.88,59.24,22.26,22.39,22.46,22.42,68.85,60.66,20.83,0.002,137698.8,7.084,8.76,8.64,-0.10507,-0.136,0.037,13.17,70,1.955
101,2013-04-09T18:00,2013,99,1800,0,67.92,60.68,68.78,59.83,67.8,58.99,21.17,21.27,21.39,21.36,68.81,60.44,20.71,0.001,139885.9,7.245,8.95,8.81,-0.01207,-0.104,0.032,13.18,71,1.983
101,2013-04-09T19:00,2013,99,1900,0,67.93,60.4,68.76,59.6,67.82,58.59,20.01,20.14,20.25,20.22,68.81,60.19,20.58,0.002,144101.9,7.53,9.16,9.23,-0.11784,-0.13,0.037,13.17,73,2.039
101,2013-04-09T20:00,2013,99,2000,0,67.85,60.13,68.65,59.29,67.75,58.29,18.64,18.76,18.91,18.88,68.74,59.9,20.93,0.002,149966.6,7.715,9.36,9.45,-0.10914,-0.125,0.028,13.17,75,2.095
101,2013-04-09T21:00,2013,99,2100,0,67.93,60.21,68.72,59.33,67.84,58.33,17.45,17.59,17.76,17.73,68.81,59.95,20.93,0.002,150531.1,7.721,9.4,9.51,-0.07869,-0.137,0.03,13.17,75,2.095
101,2013-04-09T22:00,2013,99,2200,0,67.89,60.24,68.69,59.35,67.78,58.35,16.71,16.86,17.03,17,68.77,59.99,21,0.003,149904.7,7.651,9.34,9.44,-0.14655,-0.146,0.031,13.17,75,2.095
101,2013-04-09T23:00,2013,99,2300,0,67.86,60.15,68.66,59.25,67.77,58.24,16.16,16.31,16.48,16.45,68.75,59.9,21.03,0.003,151452.3,7.718,9.41,9.53,-0.1326,-0.155,0.034,13.17,76,2.123
101,2013-04-10T00:00,2013,100,0,0,67.91,60.23,68.71,59.34,67.82,58.28,15.74,15.92,16.08,16.05,68.79,59.97,20.95,0.002,150422.7,7.682,9.37,9.53,-0.1246,-0.177,0.032,13.17,75,2.095
101,2013-04-10T01:00,2013,100,100,0,67.95,60.14,68.74,59.29,67.86,58.14,15.49,15.67,15.84,15.81,68.83,59.89,20.77,0.002,151370.2,7.813,9.46,9.71,-0.10551,-0.187,0.027,13.17,76,2.123
101,2013-04-10T02:00,2013,100,200,0,67.92,59.99,68.7,59.07,67.82,57.94,15.11,15.3,15.46,15.43,68.79,59.7,20.78,0.002,154021.4,7.929,9.64,9.88,-0.16533,-0.189,0.029,13.17,76,2.123
101,2013-04-10T03:00,2013,100,300,0,67.92,59.88,68.73,58.93,67.81,57.78,14.5,14.69,14.87,14.83,68.8,59.57,20.81,0.001,156609.9,8.04,9.8,10.03,-0.04674,-0.191,0.039,13.17,79,2.207
101,2013-04-10T04:00,2013,100,400,0,67.9,59.86,68.72,58.92,67.78,57.75,14.03,14.23,14.41,14.37,68.78,59.56,20.76,0.001,156196.6,8.04,9.8,10.02,-0.07419,-0.198,0.036,13.17,78,2.179
101,2013-04-10T05:00,2013,100,500,0,67.98,59.92,68.8,58.97,67.9,57.75,13.72,13.92,14.11,14.07,68.89,59.62,20.67,0.002,156478.2,8.05,9.83,10.15,-0.13349,-0.204,0.041,13.17,78,2.179
101,2013-04-10T06:00,2013,100,600,0,67.97,59.88,68.78,58.98,67.89,57.7,13.53,13.75,13.92,13.88,68.88,59.6,20.56,0.002,155910,8.09,9.8,10.2,-0.15531,-0.22,0.036,13.17,77,2.151
101,2013-04-10T07:00,2013,100,700,0,68.03,59.99,68.85,59.09,67.95,57.77,13.53,13.76,13.92,13.89,68.94,59.7,20.66,0.001,156081.7,8.04,9.76,10.18,-0.0511,-0.229,0.039,13.17,78,2.179
101,2013-04-10T08:00,2013,100,800,0,67.99,60.08,68.78,59.19,67.9,57.87,13.82,14.05,14.21,14.17,68.89,59.81,20.81,0.001,154737.5,7.914,9.59,10.03,-0.11263,-0.233,0.039,13.16,77,2.151
101,2013-04-10T09:00,2013,100,900,0,67.93,60.13,68.72,59.24,67.83,58.03,14.28,14.49,14.65,14.61,68.84,59.87,20.95,0.004,153222.1,7.798,9.48,9.8,-0.30186,-0.212,0.036,13.16,76,2.123
101,2013-04-10T10:00,2013,100,1000,0,68,60.34,68.81,59.49,67.9,58.32,15.06,15.27,15.42,15.39,68.91,60.1,20.85,0.002,149539.1,7.658,9.31,9.59,-0.16849,-0.207,0.034,13.17,75,2.095
101,2013-04-10T11:00,2013,100,1100,0,68.02,60.45,68.83,59.61,67.93,58.44,15.85,16.04,16.19,16.15,68.94,60.22,20.78,0.002,147497.7,7.575,9.22,9.49,-0.11281,-0.191,0.032,13.17,74,2.067
101,2013-04-10T12:00,2013,100,1200,0,68.05,60.63,68.87,59.83,67.95,58.69,16.92,17.09,17.24,17.21,68.94,60.43,20.57,0.001,142838.8,7.422,9.04,9.25,-0.08923,-0.173,0.031,13.17,71,1.983
101,2013-04-10T13:00,2013,100,1300,0,68.03,60.9,68.85,60.15,67.91,59.08,18.28,18.42,18.56,18.53,68.96,60.72,20.73,0.002,138142.9,7.138,8.71,8.83,-0.06069,-0.132,0.037,13.18,70,1.955
101,2013-04-10T14:00,2013,100,1400,0,67.92,60.77,68.73,60.02,67.79,58.99,19.68,19.81,19.94,19.9,68.83,60.59,20.77,0.002,138309.4,7.154,8.7,8.81,-0.08052,-0.124,0.042,13.17,69,1.927
101,2013-04-10T15:00,2013,100,1500,0,67.89,60.79,68.73,60.06,67.74,59.07,19.98,20.09,20.23,20.18,68.82,60.62,20.88,0.002,137770.9,7.095,8.67,8.67,-0.0365,-0.104,0.048,13.18,70,1.955
101,2013-04-10T16:00,2013,100,1600,0,67.96,60.83,68.77,60.06,67.82,59.08,19.99,20.12,20.24,20.19,68.86,60.65,20.86,0.002,138353.7,7.122,8.71,8.74,-0.09879,-0.129,0.048,13.18,70,1.955
101,2013-04-10T17:00,2013,100,1700,0,67.96,60.76,68.8,60.01,67.82,59.05,19.73,19.84,19.99,19.94,68.88,60.59,20.67,0.002,138235.2,7.202,8.79,8.77,-0.04336,-0.111,0.045,13.18,70,1.955
101,2013-04-10T18:00,2013,100,1800,0,67.89,60.5,68.71,59.69,67.76,58.77,19.3,19.41,19.56,19.52,68.8,60.3,20.59,0.002,141230.7,7.392,9.02,8.99,-0.06158,-0.113,0.046,13.18,72,2.011
101,2013-04-10T19:00,2013,100,1900,0,67.93,60.34,68.73,59.52,67.81,58.51,18.51,18.63,18.8,18.76,68.84,60.12,20.62,0.002,145374.8,7.591,9.21,9.3,-0.09382,-0.118,0.031,13.17,73,2.039
101,2013-04-10T20:00,2013,100,2000,0,67.87,60.24,68.7,59.38,67.73,58.37,17.58,17.71,17.88,17.86,68.78,60,20.82,0.001,147925.1,7.626,9.31,9.36,-0.05432,-0.129,0.02,13.18,75,2.095
101,2013-04-10T21:00,2013,100,2100,0,67.84,60.16,68.66,59.27,67.7,58.25,16.75,16.91,17.07,17.04,68.73,59.91,20.95,0.003,150012.6,7.676,9.4,9.45,-0.12029,-0.163,0.03,13.17,75,2.095
101,2013-04-10T22:00,2013,100,2200,0,67.83,60.12,68.66,59.22,67.69,58.14,16.11,16.27,16.44,16.4,68.73,59.87,21,0.003,151342,7.706,9.44,9.54,-0.17011,-0.165,0.031,13.18,77,2.151
101,2013-04-10T23:00,2013,100,2300,0,67.83,60.08,68.64,59.18,67.71,58.05,15.63,15.81,15.97,15.94,68.72,59.81,21,0.002,152394.8,7.746,9.47,9.66,-0.10238,-0.181,0.031,13.18,76,2.123
101,2013-04-11T00:00,2013,101,0,0,67.88,60.07,68.69,59.13,67.76,57.98,15.17,15.36,15.52,15.49,68.77,59.78,20.92,0.001,153407.5,7.815,9.55,9.78,-0.07522,-0.195,0.024,13.17,77,2.151
101,2013-04-11T01:00,2013,101,100,0,67.85,59.95,68.64,59.04,67.73,57.83,14.73,14.94,15.09,15.07,68.74,59.67,20.95,0.004,154986.6,7.898,9.6,9.9,-0.25297,-0.212,0.02,13.17,77,2.151
101,2013-04-11T02:00,2013,101,200,0,67.91,59.89,68.69,58.99,67.8,57.74,14.3,14.52,14.67,14.66,68.79,59.61,20.93,0.003,157061,8.02,9.7,10.07,-0.30184,-0.226,0.008,13.17,79,2.207
101,2013-04-11T03:00,2013,101,300,0,67.9,59.85,68.71,58.94,67.8,57.63,13.85,14.08,14.24,14.22,68.77,59.53,20.94,0.002,158253.5,8.05,9.77,10.16,-0.11344,-0.23,0.02,13.16,79,2.207
101,2013-04-11T04:00,2013,101,400,0,67.94,59.84,68.74,58.92,67.86,57.59,13.47,13.71,13.86,13.84,68.82,59.52,20.84,0.002,158654.7,8.11,9.82,10.26,-0.1412,-0.235,0.023,13.16,80,2.235
101,2013-04-11T05:00,2013,101,500,0,67.98,59.81,68.79,58.87,67.9,57.51,13.19,13.44,13.58,13.56,68.88,59.49,20.6,0.001,158340.9,8.16,9.92,10.39,-0.05686,-0.246,0.018,13.16,79,2.207
101,2013-04-11T06:00,2013,101,600,0,67.99,59.69,68.82,58.77,67.93,57.39,12.87,13.1,13.27,13.24,68.91,59.36,20.44,0.002,159464.3,8.3,10.05,10.54,-0.13542,-0.235,0.03,13.16,79,2.207
101,2013-04-11T07:00,2013,101,700,0,68.04,59.76,68.86,58.82,67.98,57.4,12.59,12.84,12.99,12.96,68.95,59.42,20.55,0,160372,8.28,10.04,10.58,-0.02817,-0.248,0.026,13.16,79,2.207
101,2013-04-11T08:00,2013,101,800,0,68.01,59.85,68.82,58.94,67.9,57.56,12.71,12.95,13.11,13.07,68.9,59.52,20.63,0.001,158131,8.16,9.88,10.34,-0.09944,-0.241,0.032,13.16,79,2.207
101,2013-04-11T09:00,2013,101,900,0,68.01,59.96,68.84,59.05,67.93,57.7,13.16,13.4,13.55,13.52,68.92,59.65,20.73,0.001,157094,8.05,9.78,10.22,-0.10359,-0.243,0.027,13.16,78,2.179
101,2013-04-11T10:00,2013,101,1000,0,67.97,60.03,68.77,59.14,67.87,57.8,14.01,14.26,14.38,14.36,68.86,59.73,20.78,0.004,155085.2,7.943,9.63,10.06,-0.32558,-0.246,0.021,13.16,78,2.179
101,2013-04-11T11:00,2013,101,1100,0,68.04,60.11,68.82,59.21,67.94,57.93,14.73,14.96,15.09,15.08,68.94,59.82,20.69,0.002,153975.8,7.931,9.61,10.02,-0.13702,-0.223,0.012,13.16,77,2.151
101,2013-04-11T12:00,2013,101,1200,0,67.94,60.09,68.73,59.22,67.84,58.01,15.33,15.53,15.67,15.66,68.84,59.83,20.83,0.004,152943.2,7.851,9.51,9.83,-0.3403,-0.197,0.005,13.16,76,2.123
101,2013-04-11T13:00,2013,101,1300,0,67.99,60.13,68.77,59.26,67.91,58.06,15.87,16.07,16.2,16.19,68.89,59.87,20.7,0.002,152130.2,7.858,9.51,9.84,-0.11622,-0.198,0.004,13.16,76,2.123
101,2013-04-11T14:00,2013,101,1400,0,67.93,59.91,68.72,59.03,67.84,57.87,16.03,16.22,16.35,16.36,68.81,59.65,20.69,0.003,154645.5,8.02,9.69,9.97,-0.23227,-0.199,-0.003,13.16,77,2.151
101,2013-04-11T15:00,2013,101,1500,0,67.93,59.91,68.71,59.05,67.83,57.87,15.93,16.12,16.25,16.26,68.82,59.66,20.91,0.003,156112.7,8.03,9.66,9.97,-0.26378,-0.197,-0.006,13.16,78,2.179
101,2013-04-11T16:00,2013,101,1600,0,67.9,59.83,68.68,58.94,67.8,57.75,15.66,15.87,16,16,68.77,59.55,20.91,0.004,157351.8,8.07,9.74,10.05,-0.33603,-0.203,-0.003,13.16,78,2.179
101,2013-04-11T17:00,2013,101,1700,0,67.97,59.78,68.75,58.86,67.89,57.63,15.06,15.27,15.41,15.41,68.85,59.48,20.76,0.002,158877.4,8.19,9.88,10.26,-0.14739,-0.212,-0.004,13.16,79,2.207
101,2013-04-11T18:00,2013,101,1800,0,67.98,59.61,68.76,58.7,67.89,57.4,14.26,14.48,14.62,14.62,68.86,59.3,20.57,0.001,160649.5,8.37,10.06,10.49,-0.0976,-0.22,-0.001,13.16,80,2.235
101,2013-04-11T19:00,2013,101,1900,0,68,59.5,68.78,58.56,67.92,57.18,13.34,13.59,13.73,13.71,68.87,59.16,20.5,0.001,163069.8,8.49,10.23,10.74,-0.13725,-0.248,0.015,13.16,80,2.235
101,2013-04-11T20:00,2013,101,2000,0,67.99,59.45,68.78,58.5,67.89,57.09,12.44,12.7,12.85,12.82,68.86,59.09,20.7,0.001,165595.2,8.54,10.28,10.8,-0.14874,-0.256,0.026,13.16,82,2.291
101,2013-04-11T21:00,2013,101,2100,0,67.88,59.37,68.72,58.45,67.8,57,11.72,11.97,12.14,12.1,68.77,59.02,20.89,0.002,166950.5,8.51,10.28,10.8,-0.16496,-0.246,0.041,13.16,82,2.291
101,2013-04-11T22:00,2013,101,2200,0,67.88,59.3,68.72,58.36,67.81,56.91,11.17,11.41,11.6,11.55,68.79,58.95,20.91,0.001,168466.3,8.57,10.36,10.9,-0.0628,-0.241,0.051,13.16,83,2.318
101,2013-04-11T23:00,2013,101,2300,0,67.95,59.25,68.78,58.27,67.86,56.83,10.59,10.83,11.03,10.98,68.87,58.88,20.7,0,168992.4,8.7,10.5,11.03,-0.03375,-0.234,0.054,13.16,84,2.346
101,2013-04-12T00:00,2013,102,0,0,67.91,59.26,68.75,58.29,67.81,56.87,10.21,10.44,10.66,10.6,68.82,58.91,20.71,0.002,168095.5,8.65,10.46,10.95,-0.13754,-0.228,0.056,13.16,83,2.318
101,2013-04-12T01:00,2013,102,100,0,67.87,59.23,68.73,58.24,67.78,56.81,9.96,10.18,10.41,10.34,68.78,58.86,20.76,0.001,168785.1,8.64,10.49,10.97,-0.11561,-0.221,0.061,13.17,83,2.318
101,2013-04-12T02:00,2013,102,200,0,67.84,59.12,68.71,58.13,67.78,56.71,9.66,9.87,10.11,10.05,68.77,58.76,20.74,0.001,170052.1,8.72,10.58,11.07,-0.07698,-0.208,0.066,13.17,84,2.346
101,2013-04-12T03:00,2013,102,300,0,67.85,59.04,68.71,58.01,67.76,56.58,9.17,9.38,9.63,9.56,68.78,58.64,20.73,0.001,171765.6,8.81,10.71,11.17,-0.03565,-0.207,0.073,13.17,86,2.402
101,2013-04-12T04:00,2013,102,400,0,67.83,59.02,68.72,57.98,67.76,56.56,8.71,8.9,9.18,9.09,68.77,58.61,20.64,0.001,171343,8.81,10.74,11.2,-0.07226,-0.193,0.087,13.18,84,2.346
101,2013-04-12T05:00,2013,102,500,0,67.83,58.95,68.7,57.9,67.73,56.47,8.31,8.5,8.78,8.69,68.75,58.54,20.52,0.002,171431.5,8.87,10.8,11.26,-0.05189,-0.188,0.093,13.18,85,2.374
101,2013-04-12T06:00,2013,102,600,0,67.78,58.86,68.65,57.83,67.67,56.4,7.96,8.15,8.43,8.34,68.72,58.47,20.58,0.001,172352.9,8.92,10.83,11.27,-0.05249,-0.192,0.095,13.18,86,2.402
101,2013-04-12T07:00,2013,102,700,0,67.72,58.75,68.6,57.73,67.6,56.28,7.625,7.81,8.1,7.996,68.67,58.36,20.62,0,173418.2,8.97,10.86,11.31,-0.0075,-0.185,0.105,13.18,86,2.402
101,2013-04-12T08:00,2013,102,800,0,67.53,58.59,68.41,57.58,67.42,56.15,7.295,7.486,7.773,7.68,68.48,58.22,20.73,0.002,173743.6,8.94,10.83,11.27,-0.09249,-0.192,0.093,13.19,87,2.43
101,2013-04-12T09:00,2013,102,900,0,67.68,58.73,68.55,57.71,67.55,56.25,7.13,7.324,7.608,7.511,68.62,58.35,20.63,0.001,173159.8,8.94,10.84,11.3,-0.03974,-0.194,0.097,13.19,86,2.402
101,2013-04-12T10:00,2013,102,1000,0,66.61,57.9,67.47,56.9,66.5,55.52,7.039,7.217,7.51,7.407,67.54,57.55,20.71,0.002,169214.6,8.72,10.57,10.97,-0.0377,-0.178,0.103,13.19,90,2.514
101,2013-04-12T11:00,2013,102,1100,0,66.23,57.53,67.08,56.53,66.11,55.16,6.902,7.092,7.372,7.27,67.15,57.17,20.74,0.001,169063.1,8.7,10.55,10.94,-0.04786,-0.19,0.102,13.19,90,2.514
101,2013-04-12T12:00,2013,102,1200,0,66.34,57.67,67.23,56.67,66.23,55.27,6.768,6.933,7.238,7.139,67.27,57.3,20.92,0.001,170525.5,8.67,10.55,10.96,-0.02341,-0.165,0.099,13.2,90,2.514
101,2013-04-12T13:00,2013,102,1300,0,66.62,57.93,67.5,56.96,66.51,55.54,6.799,6.975,7.264,7.17,67.55,57.59,20.98,0.002,171069.3,8.69,10.54,10.97,-0.05365,-0.177,0.094,13.2,90,2.514
101,2013-04-12T14:00,2013,102,1400,0,66.91,58.16,67.78,57.18,66.79,55.74,6.885,7.091,7.35,7.244,67.85,57.81,20.83,0.002,171085.7,8.75,10.6,11.05,-0.08247,-0.206,0.105,13.2,89,2.486
101,2013-04-12T15:00,2013,102,1500,0,67.16,58.4,68.04,57.43,67.05,55.94,7.053,7.24,7.515,7.419,68.11,58.07,20.82,0.001,171349.2,8.77,10.6,11.11,-0.02075,-0.187,0.096,13.2,89,2.486
101,2013-04-12T16:00,2013,102,1600,0,67.14,58.37,68,57.39,67.01,55.89,7.153,7.321,7.605,7.524,68.09,58.02,20.82,0,171500.4,8.77,10.6,11.12,-0.02354,-0.168,0.08,13.2,89,2.486
101,2013-04-12T17:00,2013,102,1700,0,67.21,58.42,68.06,57.45,67.1,55.94,7.225,7.397,7.677,7.594,68.16,58.07,20.75,0,171260.2,8.78,10.62,11.16,-0.01067,-0.173,0.083,13.2,89,2.486
101,2013-04-12T18:00,2013,102,1800,0,67.14,58.38,68,57.39,67.02,55.89,7.194,7.38,7.649,7.57,68.09,58.02,20.79,0.001,171221.2,8.76,10.61,11.13,-0.04656,-0.186,0.079,13.2,89,2.486
101,2013-04-12T19:00,2013,102,1900,0,67.27,58.49,68.15,57.49,67.17,55.98,7.192,7.372,7.646,7.569,68.23,58.13,20.69,0,171192.9,8.78,10.66,11.19,-0.01359,-0.179,0.077,13.2,89,2.486
101,2013-04-12T20:00,2013,102,2000,0,67.27,58.51,68.15,57.51,67.16,55.99,7.146,7.339,7.599,7.528,68.22,58.15,20.8,0.001,171716.2,8.76,10.64,11.17,-0.05631,-0.193,0.071,13.2,88,2.458
101,2013-04-12T21:00,2013,102,2100,0,67.17,58.44,68.03,57.45,67.07,55.95,7.139,7.329,7.592,7.517,68.12,58.1,20.97,0,172326.1,8.73,10.57,11.12,-0.02038,-0.19,0.075,13.2,90,2.514
101,2013-04-12T22:00,2013,102,2200,0,67.12,58.39,68,57.4,67.03,55.9,7.105,7.3,7.561,7.486,68.08,58.04,20.92,0.002,172088.8,8.73,10.6,11.12,-0.10894,-0.196,0.076,13.2,89,2.486
101,2013-04-12T23:00,2013,102,2300,0,67.23,58.5,68.1,57.5,67.14,55.99,7.131,7.327,7.581,7.508,68.19,58.15,20.9,0.001,171950.4,8.72,10.6,11.14,-0.07473,-0.196,0.074,13.2,89,2.486
101,2013-04-13T00:00,2013,103,0,0,67.14,58.45,68.03,57.46,67.07,55.94,7.148,7.351,7.601,7.53,68.1,58.11,21.02,0.001,172540.3,8.69,10.57,11.13,-0.05387,-0.203,0.07,13.2,89,2.486
101,2013-04-13T01:00,2013,103,100,0,67.14,58.45,67.99,57.44,67.03,55.93,7.166,7.374,7.612,7.554,68.09,58.1,20.99,0.001,171971,8.69,10.55,11.09,-0.08865,-0.209,0.059,13.2,89,2.486
101,2013-04-13T02:00,2013,103,200,0,67.17,58.41,68.04,57.41,67.08,55.88,7.162,7.381,7.61,7.548,68.14,58.06,20.66,0.001,170691.7,8.76,10.63,11.2,-0.05194,-0.219,0.063,13.2,88,2.458
101,2013-04-13T03:00,2013,103,300,0,67.22,58.48,68.09,57.47,67.14,55.94,7.179,7.393,7.624,7.565,68.2,58.13,20.68,0,170677,8.74,10.63,11.2,-0.0136,-0.214,0.059,13.2,89,2.486
101,2013-04-13T04:00,2013,103,400,0,67.34,58.56,68.21,57.55,67.24,55.99,7.236,7.454,7.678,7.626,68.32,58.19,20.62,0.001,170915.9,8.78,10.66,11.25,-0.04885,-0.218,0.052,13.2,88,2.458
101,2013-04-13T05:00,2013,103,500,0,67.39,58.61,68.28,57.59,67.32,56.03,7.289,7.511,7.732,7.678,68.36,58.24,20.54,0.001,170594.1,8.78,10.69,11.29,-0.07078,-0.222,0.055,13.21,88,2.458
101,2013-04-13T06:00,2013,103,600,0,67.48,58.68,68.35,57.67,67.38,56.1,7.341,7.562,7.78,7.73,68.46,58.33,20.53,0.002,170611.1,8.8,10.69,11.29,-0.15331,-0.221,0.05,13.2,88,2.458
101,2013-04-13T07:00,2013,103,700,0,67.42,58.66,68.29,57.67,67.33,56.1,7.432,7.649,7.869,7.817,68.4,58.32,20.83,0.003,172193.5,8.77,10.62,11.23,-0.18044,-0.217,0.053,13.2,89,2.486
101,2013-04-13T08:00,2013,103,800,0,67.39,58.69,68.27,57.72,67.32,56.13,7.625,7.844,8.06,8.01,68.37,58.35,20.92,0.001,172017,8.71,10.56,11.18,-0.07605,-0.218,0.048,13.2,88,2.458
101,2013-04-13T09:00,2013,103,900,0,67.69,58.97,68.56,57.98,67.59,56.39,8.02,8.24,8.44,8.4,68.66,58.61,20.69,0.001,170381.2,8.72,10.58,11.21,-0.04964,-0.219,0.047,13.2,88,2.458
101,2013-04-13T10:00,2013,103,1000,0,67.83,59.29,68.69,58.33,67.73,56.73,8.7,8.93,9.11,9.08,68.78,58.96,20.73,0.001,167408.3,8.54,10.36,11,-0.06006,-0.23,0.032,13.2,86,2.402
101,2013-04-13T11:00,2013,103,1100,0,67.81,59.61,68.66,58.67,67.76,57.14,10.1,10.33,10.49,10.46,68.75,59.29,20.87,0.001,162409.8,8.21,9.98,10.62,-0.08158,-0.234,0.028,13.19,84,2.346
101,2013-04-13T12:00,2013,103,1200,0,67.88,59.92,68.68,59.08,67.81,57.59,11.86,12.1,12.22,12.2,68.78,59.67,20.92,0.002,156933.6,7.96,9.6,10.22,-0.14443,-0.238,0.024,13.19,80,2.235
101,2013-04-13T13:00,2013,103,1300,0,67.8,59.85,68.6,59,67.75,57.55,13.31,13.53,13.66,13.63,68.68,59.56,20.93,0.001,156850.2,7.952,9.59,10.2,-0.10042,-0.223,0.025,13.18,81,2.263
101,2013-04-13T14:00,2013,103,1400,0,68.03,60.2,68.81,59.39,67.96,57.96,13.8,14.02,14.15,14.13,68.92,59.95,21.04,0.003,154845.1,7.823,9.42,10.01,-0.25292,-0.219,0.02,13.18,79,2.207
101,2013-04-13T15:00,2013,103,1500,0,67.95,60.26,68.73,59.46,67.91,58.11,15.03,15.25,15.37,15.35,68.83,60.03,20.91,0.002,151078.2,7.687,9.27,9.8,-0.13917,-0.214,0.017,13.17,78,2.179
101,2013-04-13T16:00,2013,103,1600,0,68.01,60.17,68.78,59.31,67.93,58,15.33,15.52,15.66,15.65,68.89,59.9,20.74,0.001,152520.6,7.838,9.47,9.92,-0.078,-0.191,0.005,13.16,78,2.179
101,2013-04-13T17:00,2013,103,1700,0,68,60.09,68.78,59.22,67.89,57.91,15.07,15.25,15.4,15.4,68.9,59.82,20.66,0.003,153217.5,7.911,9.56,9.98,-0.19851,-0.178,-0.002,13.17,79,2.207
101,2013-04-13T18:00,2013,103,1800,0,68.03,60,68.82,59.1,67.94,57.78,14.68,14.87,15.02,15.02,68.93,59.71,20.5,0.003,154497.2,8.04,9.71,10.16,-0.2247,-0.184,-0.004,13.17,80,2.235
101,2013-04-13T19:00,2013,103,1900,0,67.95,59.8,68.75,58.89,67.87,57.58,14.1,14.3,14.44,14.45,68.84,59.51,20.75,0.001,158571.4,8.15,9.86,10.29,-0.09821,-0.203,-0.009,13.16,81,2.263
101,2013-04-13T20:00,2013,103,2000,0,67.99,59.76,68.8,58.82,67.92,57.46,13.48,13.7,13.85,13.83,68.87,59.44,20.86,0.002,161479.3,8.22,9.98,10.46,-0.17198,-0.222,0.015,13.16,83,2.318
101,2013-04-13T21:00,2013,103,2100,0,67.96,59.69,68.75,58.77,67.86,57.4,12.87,13.09,13.24,13.23,68.85,59.39,20.85,0.002,161674,8.27,9.98,10.46,-0.13376,-0.217,0.011,13.16,83,2.318
101,2013-04-13T22:00,2013,103,2200,0,68,59.75,68.81,58.85,67.92,57.41,12.49,12.71,12.87,12.85,68.89,59.44,20.88,0.002,161922.3,8.25,9.96,10.51,-0.12927,-0.22,0.021,13.16,82,2.291
101,2013-04-13T23:00,2013,103,2300,0,67.93,59.65,68.74,58.74,67.83,57.28,12.11,12.32,12.49,12.47,68.82,59.32,20.92,0.002,162878,8.28,10,10.54,-0.14775,-0.212,0.019,13.16,84,2.346
101,2013-04-14T00:00,2013,104,0,0,67.99,59.58,68.83,58.64,67.92,57.19,11.78,11.99,12.18,12.15,68.91,59.24,20.76,0.001,164400.1,8.41,10.19,10.73,-0.06136,-0.21,0.034,13.16,84,2.346
101,2013-04-14T01:00,2013,104,100,0,67.98,59.44,68.8,58.5,67.88,57.03,11.34,11.55,11.75,11.72,68.88,59.09,20.64,0.001,165418.2,8.54,10.3,10.84,-0.10083,-0.206,0.028,13.16,84,2.346
101,2013-04-14T02:00,2013,104,200,0,68,59.31,68.85,58.32,67.91,56.89,10.66,10.87,11.08,11.05,68.93,58.93,20.59,0.001,168161.4,8.7,10.52,11.02,-0.05935,-0.207,0.03,13.16,87,2.43
101,2013-04-14T03:00,2013,104,300,0,68.02,59.42,68.86,58.46,67.93,57.02,10.18,10.38,10.61,10.57,68.95,59.06,20.6,0.003,166421.9,8.6,10.4,10.91,-0.1675,-0.197,0.04,13.16,85,2.374
101,2013-04-14T04:00,2013,104,400,0,67.98,59.39,68.81,58.43,67.88,56.97,9.98,10.18,10.41,10.37,68.91,59.03,20.59,0.001,166089.3,8.59,10.39,10.9,-0.07845,-0.196,0.039,13.16,85,2.374
101,2013-04-14T05:00,2013,104,500,0,67.99,59.38,68.84,58.4,67.89,56.96,9.84,10.03,10.26,10.22,68.95,59.01,20.49,0.001,165950.5,8.61,10.44,10.94,-0.0538,-0.194,0.041,13.17,85,2.374
101,2013-04-14T06:00,2013,104,600,0,67.92,59.24,68.76,58.27,67.83,56.82,9.6,9.79,10.03,9.99,68.85,58.88,20.68,0.002,168565.7,8.68,10.49,11.01,-0.1301,-0.192,0.039,13.17,86,2.402
101,2013-04-14T07:00,2013,104,700,0,67.99,59.48,68.85,58.48,67.92,57.02,9.54,9.72,9.96,9.91,68.94,59.1,20.6,0.001,165591,8.51,10.36,10.9,-0.05196,-0.188,0.047,13.17,84,2.346
101,2013-04-14T08:00,2013,104,800,0,67.93,59.56,68.78,58.58,67.85,57.13,9.93,10.13,10.35,10.3,68.87,59.2,20.74,0.003,164073.8,8.37,10.2,10.72,-0.18595,-0.198,0.043,13.17,84,2.346
101,2013-04-14T09:00,2013,104,900,0,67.98,59.77,68.81,58.81,67.92,57.36,10.69,10.91,11.1,11.07,68.9,59.42,20.76,0.002,161345.3,8.21,10.01,10.56,-0.12777,-0.221,0.029,13.17,82,2.291
101,2013-04-14T10:00,2013,104,1000,0,68.02,59.84,68.83,58.93,67.94,57.46,11.85,12.08,12.24,12.22,68.91,59.52,20.61,0.001,158970.8,8.18,9.9,10.48,-0.06021,-0.23,0.02,13.17,81,2.263
101,2013-04-14T11:00,2013,104,1100,0,68.08,60.06,68.86,59.16,67.99,57.76,13.1,13.33,13.47,13.46,68.95,59.76,20.6,0.003,155444.5,8.01,9.7,10.23,-0.22926,-0.229,0.006,13.17,79,2.207
101,2013-04-14T12:00,2013,104,1200,0,68.07,60.14,68.85,59.26,68.01,57.92,14.75,14.95,15.09,15.08,68.94,59.84,20.61,0.001,153686.4,7.931,9.58,10.09,-0.09365,-0.196,0.01,13.16,78,2.179
101,2013-04-14T13:00,2013,104,1300,0,68.09,60.15,68.88,59.3,68.02,58,15.49,15.68,15.81,15.81,68.99,59.88,20.64,0.002,153562.6,7.946,9.58,10.03,-0.12426,-0.186,-0.001,13.16,79,2.207
101,2013-04-14T14:00,2013,104,1400,0,67.95,59.92,68.72,59.05,67.88,57.8,15.85,16.03,16.17,16.17,68.83,59.65,20.73,0.003,155500.3,8.03,9.67,10.08,-0.2048,-0.178,-0.005,13.16,79,2.207
101,2013-04-14T15:00,2013,104,1500,0,68.06,60.01,68.85,59.17,67.98,57.88,15.48,15.67,15.8,15.82,68.95,59.75,20.74,0.001,155855.1,8.05,9.67,10.1,-0.10613,-0.188,-0.019,13.16,80,2.235
101,2013-04-14T16:00,2013,104,1600,0,67.93,59.85,68.72,59,67.84,57.71,15.32,15.5,15.63,15.66,68.81,59.57,20.77,0.002,156620.8,8.08,9.72,10.12,-0.24302,-0.18,-0.025,13.16,80,2.235
101,2013-04-14T17:00,2013,104,1700,0,68.07,59.9,68.85,59.02,68.01,57.71,14.81,15.01,15.15,15.16,68.96,59.61,20.6,0.001,157460.2,8.17,9.84,10.3,-0.05469,-0.201,-0.012,13.16,80,2.235
101,2013-04-14T18:00,2013,104,1800,0,67.99,59.75,68.8,58.82,67.93,57.46,14.15,14.34,14.49,14.51,68.9,59.42,20.55,0.001,159269.4,8.24,9.98,10.47,-0.08032,-0.196,-0.014,13.16,80,2.235
101,2013-04-14T19:00,2013,104,1900,0,68.03,59.62,68.81,58.7,67.94,57.21,13.27,13.49,13.64,13.65,68.91,59.26,20.62,0.002,162863.5,8.4,10.11,10.73,-0.13728,-0.213,-0.004,13.16,83,2.318
101,2013-04-14T20:00,2013,104,2000,0,68.01,59.43,68.82,58.49,67.93,56.97,12.29,12.51,12.68,12.68,68.92,59.07,20.65,0.002,166543.3,8.58,10.33,10.96,-0.19496,-0.215,0.005,13.16,84,2.346
101,2013-04-14T21:00,2013,104,2100,0,67.97,59.23,68.8,58.3,67.9,56.79,11.21,11.43,11.62,11.61,68.89,58.85,20.76,0.001,170127.3,8.74,10.5,11.1,-0.11064,-0.219,0.015,13.16,86,2.402
101,2013-04-14T22:00,2013,104,2200,0,67.81,58.98,68.64,57.98,67.76,56.53,10.17,10.38,10.59,10.58,68.74,58.58,20.75,0.001,172176.8,8.83,10.67,11.23,-0.05581,-0.207,0.018,13.16,86,2.402
101,2013-04-14T23:00,2013,104,2300,0,67.59,58.74,68.44,57.76,67.5,56.34,9.23,9.43,9.67,9.64,68.54,58.37,20.86,0.002,172898.2,8.85,10.67,11.16,-0.11001,-0.192,0.03,13.16,88,2.458
101,2013-04-15T00:00,2013,105,0,0,67.59,58.71,68.44,57.72,67.5,56.29,8.49,8.67,8.94,8.9,68.53,58.32,20.76,0.002,172676,8.88,10.72,11.21,-0.08815,-0.183,0.036,13.17,87,2.43
101,2013-04-15T01:00,2013,105,100,0,67.53,58.65,68.38,57.66,67.44,56.23,7.942,8.13,8.4,8.36,68.47,58.27,20.79,0.001,172960.5,8.88,10.72,11.21,-0.05496,-0.183,0.04,13.18,88,2.458
101,2013-04-15T02:00,2013,105,200,0,67.56,58.67,68.41,57.68,67.46,56.22,7.545,7.729,8,7.959,68.5,58.3,20.77,0.001,173157.9,8.89,10.74,11.24,-0.05967,-0.184,0.044,13.18,87,2.43
101,2013-04-15T03:00,2013,105,300,0,67.71,58.84,68.58,57.84,67.62,56.35,7.272,7.477,7.73,7.687,68.65,58.46,20.83,0.002,173693.8,8.87,10.74,11.27,-0.10208,-0.205,0.043,13.18,88,2.458
101,2013-04-15T04:00,2013,105,400,0,67.75,58.95,68.62,57.97,67.67,56.46,7.167,7.376,7.625,7.578,68.71,58.58,20.78,0.002,172087,8.8,10.66,11.21,-0.11975,-0.209,0.047,13.18,87,2.43
101,2013-04-15T05:00,2013,105,500,0,67.68,58.89,68.54,57.9,67.57,56.43,7.168,7.374,7.622,7.572,68.63,58.54,20.89,0.002,172437,8.79,10.64,11.14,-0.14696,-0.206,0.05,13.19,86,2.402
101,2013-04-15T06:00,2013,105,600,0,67.49,58.63,68.36,57.62,67.4,56.14,7.163,7.386,7.612,7.568,68.45,58.27,20.84,0.003,173619,8.86,10.73,11.26,-0.21332,-0.223,0.044,13.19,88,2.458
101,2013-04-15T07:00,2013,105,700,0,67.79,59.05,68.66,58.06,67.7,56.52,7.334,7.558,7.777,7.728,68.74,58.7,20.79,0.002,171315.9,8.74,10.6,11.18,-0.10985,-0.223,0.048,13.19,85,2.374
101,2013-04-15T08:00,2013,105,800,0,67.78,59.42,68.65,58.43,67.71,56.84,8.27,8.49,8.7,8.65,68.74,59.05,20.88,0.001,166041.9,8.36,10.22,10.87,-0.09844,-0.215,0.044,13.19,83,2.318
101,2013-04-15T09:00,2013,105,900,0,67.77,59.54,68.63,58.6,67.72,57.05,9.81,10.05,10.2,10.18,68.72,59.22,20.83,0.002,162786.4,8.23,10.03,10.68,-0.14853,-0.239,0.021,13.19,82,2.291
101,2013-04-15T10:00,2013,105,1000,0,67.88,59.94,68.72,59.05,67.83,57.5,11.58,11.85,11.95,11.95,68.82,59.63,20.93,0.002,157961.7,7.949,9.67,10.33,-0.20205,-0.272,-0.001,13.18,78,2.179
101,2013-04-15T11:00,2013,105,1100,0,67.98,60.2,68.76,59.36,67.89,57.88,14.26,14.53,14.59,14.58,68.86,59.92,20.98,0.001,153967.7,7.779,9.39,10.01,-0.12084,-0.267,0.013,13.18,77,2.151
101,2013-04-15T12:00,2013,105,1200,0,68.04,60.4,68.83,59.66,67.96,58.26,16.68,16.9,16.97,16.96,68.94,60.2,20.83,0.001,149145,7.638,9.17,9.7,-0.11033,-0.223,0.015,13.17,75,2.095
101,2013-04-15T13:00,2013,105,1300,0,67.97,60.44,68.77,59.73,67.87,58.42,18.29,18.47,18.55,18.53,68.87,60.27,20.91,0.002,146998.8,7.533,9.04,9.45,-0.08317,-0.183,0.016,13.17,74,2.067
101,2013-04-15T14:00,2013,105,1400,0,67.94,60.5,68.75,59.82,67.84,58.59,19.25,19.42,19.49,19.47,68.85,60.37,21,0.002,145357.4,7.442,8.94,9.25,-0.12925,-0.165,0.019,13.17,73,2.039
101,2013-04-15T15:00,2013,105,1500,0,67.86,60.5,68.69,59.84,67.73,58.71,19.88,20.03,20.1,20.09,68.77,60.4,21.05,0.003,143372.3,7.355,8.84,9.02,-0.19514,-0.148,0.013,13.18,73,2.039
101,2013-04-15T16:00,2013,105,1600,0,67.94,60.66,68.75,60,67.8,58.88,20.03,20.17,20.25,20.23,68.85,60.57,21.06,0.002,141915.5,7.277,8.75,8.92,-0.0865,-0.143,0.013,13.18,71,1.983
101,2013-04-15T17:00,2013,105,1700,0,67.91,60.55,68.71,59.81,67.78,58.72,19.79,19.93,20.01,20,68.81,60.42,20.92,0.003,142977.3,7.352,8.89,9.06,-0.15123,-0.145,0.013,13.17,72,2.011
101,2013-04-15T18:00,2013,105,1800,0,67.88,60.44,68.69,59.62,67.76,58.48,19.02,19.14,19.26,19.25,68.8,60.23,20.8,0.001,144819.3,7.443,9.07,9.28,-0.07032,-0.122,0.007,13.18,74,2.067
101,2013-04-15T19:00,2013,105,1900,0,67.9,60.17,68.7,59.31,67.78,58.23,18.02,18.15,18.27,18.27,68.8,59.93,20.58,0.003,148255.9,7.735,9.39,9.55,-0.16313,-0.133,-0.003,13.18,75,2.095
101,2013-04-15T20:00,2013,105,2000,0,67.85,59.79,68.64,58.87,67.75,57.77,16.66,16.81,16.94,16.97,68.74,59.51,20.86,0.003,156634.5,8.05,9.77,9.97,-0.20461,-0.155,-0.023,13.17,78,2.179
101,2013-04-15T21:00,2013,105,2100,0,67.87,59.72,68.68,58.89,67.78,57.69,15.3,15.47,15.62,15.63,68.78,59.47,20.95,0.001,158600.8,8.16,9.79,10.08,-0.04693,-0.172,-0.012,13.17,80,2.235
101,2013-04-15T22:00,2013,105,2200,0,67.83,59.65,68.65,58.87,67.75,57.53,14.26,14.47,14.61,14.61,68.72,59.42,20.98,0.003,159697.8,8.18,9.78,10.22,-0.28266,-0.204,-0.003,13.17,80,2.235
101,2013-04-15T23:00,2013,105,2300,0,67.94,59.7,68.75,58.85,67.85,57.42,13.45,13.66,13.81,13.8,68.83,59.42,20.87,0.001,161021.2,8.24,9.9,10.43,-0.08641,-0.212,0.005,13.17,80,2.235
