id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-04-16T00:00,2013,106,0,0,67.95,59.61,68.76,58.74,67.85,57.26,12.78,12.99,13.15,13.15,68.85,59.31,20.66,0.002,161435.4,8.33,10.02,10.59,-0.15235,-0.214,0.001,13.16,81,2.263
101,2013-04-16T01:00,2013,106,100,0,67.94,59.56,68.77,58.68,67.86,57.15,12.22,12.46,12.61,12.6,68.84,59.24,20.73,0.002,163386.6,8.38,10.08,10.71,-0.20422,-0.235,0.01,13.16,81,2.263
101,2013-04-16T02:00,2013,106,200,0,67.97,59.51,68.79,58.6,67.88,57.08,11.71,11.94,12.11,12.09,68.88,59.17,20.69,0.001,164533.3,8.47,10.19,10.8,-0.10904,-0.229,0.027,13.16,82,2.291
101,2013-04-16T03:00,2013,106,300,0,67.99,59.45,68.82,58.55,67.9,57.04,11.23,11.46,11.64,11.62,68.9,59.11,20.68,0.002,165608,8.53,10.26,10.86,-0.11722,-0.228,0.028,13.16,83,2.318
101,2013-04-16T04:00,2013,106,400,0,67.99,59.48,68.83,58.55,67.9,57.06,10.82,11.04,11.24,11.2,68.92,59.13,20.61,0.002,164954,8.51,10.28,10.84,-0.16641,-0.221,0.037,13.16,82,2.291
101,2013-04-16T05:00,2013,106,500,0,67.97,59.45,68.81,58.52,67.89,57.03,10.54,10.77,10.96,10.92,68.9,59.1,20.53,0.002,164561.1,8.53,10.3,10.86,-0.18262,-0.228,0.038,13.16,82,2.291
101,2013-04-16T06:00,2013,106,600,0,67.96,59.44,68.82,58.55,67.88,57.03,10.36,10.58,10.78,10.74,68.88,59.11,20.56,0.001,164556.5,8.52,10.27,10.84,-0.06171,-0.223,0.045,13.16,82,2.291
101,2013-04-16T07:00,2013,106,700,0,67.97,59.59,68.81,58.67,67.86,57.19,10.44,10.66,10.86,10.83,68.87,59.26,20.8,0.002,163943.2,8.37,10.14,10.67,-0.13207,-0.219,0.038,13.16,82,2.291
101,2013-04-16T08:00,2013,106,800,0,67.98,59.89,68.83,58.98,67.9,57.53,11.25,11.46,11.66,11.62,68.89,59.57,20.88,0.002,159710.3,8.09,9.86,10.37,-0.16013,-0.209,0.042,13.16,80,2.235
101,2013-04-16T09:00,2013,106,900,0,68.14,60.29,68.98,59.4,68.04,57.96,12.54,12.76,12.91,12.9,69.04,59.99,20.63,0.002,153190.7,7.844,9.58,10.08,-0.16066,-0.224,0.01,13.16,76,2.123
101,2013-04-16T10:00,2013,106,1000,0,67.99,60.58,68.79,59.71,67.88,58.32,14.93,15.16,15.25,15.27,68.89,60.28,20.94,0.003,147272.6,7.41,9.08,9.56,-0.28693,-0.237,-0.018,13.16,74,2.067
101,2013-04-16T11:00,2013,106,1100,0,68.08,60.89,68.91,60.09,67.97,58.84,17.7,17.9,17.97,17.97,68.99,60.66,20.82,0.001,141479.1,7.199,8.82,9.14,-0.10409,-0.201,0.007,13.17,71,1.983
101,2013-04-16T12:00,2013,106,1200,0,68.03,61.09,68.88,60.37,67.9,59.38,20.27,20.4,20.49,20.46,68.94,60.96,20.88,0.002,135217.9,6.944,8.51,8.53,-0.12957,-0.137,0.033,13.17,68,1.899
101,2013-04-16T13:00,2013,106,1300,0,67.99,61.08,68.86,60.3,67.86,59.46,21.84,21.93,22.03,21.98,68.92,60.93,20.82,0.002,134164.2,6.909,8.56,8.4,-0.03164,-0.098,0.044,13.18,68,1.899
101,2013-04-16T14:00,2013,106,1400,0,67.88,60.89,68.74,60.05,67.75,59.23,22.18,22.28,22.37,22.34,68.78,60.68,20.89,0.003,136559.6,6.994,8.69,8.52,-0.00201,-0.096,0.034,13.18,70,1.955
101,2013-04-16T15:00,2013,106,1500,0,67.92,60.66,68.76,59.81,67.79,58.87,21.26,21.38,21.47,21.44,68.82,60.43,20.74,0.004,140767,7.258,8.95,8.92,-0.12892,-0.122,0.029,13.17,72,2.011
101,2013-04-16T16:00,2013,106,1600,0,67.94,60.41,68.77,59.56,67.81,58.49,19.79,19.91,20.03,20,68.84,60.16,20.71,0.002,145712,7.526,9.21,9.32,-0.06866,-0.117,0.024,13.17,74,2.067
101,2013-04-16T17:00,2013,106,1700,0,67.97,60.49,68.8,59.65,67.85,58.57,18.74,18.85,18.99,18.98,68.87,60.25,20.68,0.003,144631,7.473,9.15,9.28,-0.13668,-0.113,0.011,13.18,73,2.039
101,2013-04-16T18:00,2013,106,1800,0,67.96,60.39,68.77,59.5,67.85,58.4,17.97,18.11,18.24,18.23,68.86,60.12,20.73,0.003,147083.9,7.569,9.26,9.44,-0.1519,-0.132,0.012,13.17,75,2.095
101,2013-04-16T19:00,2013,106,1900,0,67.94,60.32,68.75,59.44,67.84,58.33,17.21,17.36,17.49,17.49,68.85,60.05,20.71,0.002,147825.2,7.615,9.31,9.5,-0.11967,-0.149,-0.002,13.17,75,2.095
101,2013-04-16T20:00,2013,106,2000,0,67.93,60.32,68.73,59.43,67.83,58.31,16.68,16.84,16.98,16.98,68.82,60.05,20.87,0.002,148893,7.61,9.3,9.51,-0.1053,-0.161,0,13.17,75,2.095
101,2013-04-16T21:00,2013,106,2100,0,67.92,60.32,68.72,59.44,67.82,58.33,16.3,16.47,16.61,16.61,68.81,60.06,20.98,0.003,149418.9,7.598,9.28,9.49,-0.16043,-0.169,0,13.17,76,2.123
101,2013-04-16T22:00,2013,106,2200,0,67.96,60.35,68.76,59.45,67.88,58.32,16.05,16.22,16.36,16.37,68.87,60.07,20.86,0.002,149207.7,7.611,9.32,9.56,-0.12873,-0.177,-0.006,13.17,75,2.095
101,2013-04-16T23:00,2013,106,2300,0,67.91,60.33,68.71,59.44,67.83,58.33,15.93,16.1,16.24,16.25,68.81,60.06,20.98,0.002,149299.8,7.584,9.27,9.5,-0.17651,-0.175,-0.007,13.17,75,2.095
101,2013-04-17T00:00,2013,107,0,0,67.9,60.29,68.69,59.4,67.78,58.29,15.83,16,16.15,16.15,68.81,60.01,20.91,0.003,149090.5,7.614,9.29,9.49,-0.22052,-0.165,-0.004,13.17,76,2.123
101,2013-04-17T01:00,2013,107,100,0,68.02,60.38,68.81,59.46,67.94,58.35,15.8,15.98,16.12,16.12,68.92,60.09,20.76,0.002,148992,7.647,9.35,9.58,-0.12082,-0.182,-0.002,13.16,75,2.095
101,2013-04-17T02:00,2013,107,200,0,67.88,60.14,68.67,59.22,67.79,58.09,15.69,15.86,16.01,16.01,68.77,59.85,20.78,0.001,150868,7.738,9.45,9.7,-0.08465,-0.169,-0.005,13.17,76,2.123
101,2013-04-17T03:00,2013,107,300,0,67.94,60.05,68.73,59.12,67.84,57.96,15.23,15.42,15.56,15.57,68.84,59.74,20.8,0.004,153848.7,7.896,9.61,9.88,-0.31217,-0.185,-0.011,13.16,78,2.179
101,2013-04-17T04:00,2013,107,400,0,68,60.03,68.79,59.12,67.89,57.88,14.79,14.99,15.12,15.13,68.9,59.72,20.67,0.003,154327.8,7.969,9.66,10.01,-0.2826,-0.2,-0.008,13.17,77,2.151
101,2013-04-17T05:00,2013,107,500,0,67.98,59.99,68.76,59.09,67.9,57.8,14.44,14.65,14.79,14.79,68.86,59.7,20.75,0.001,155596.9,7.994,9.67,10.11,-0.11777,-0.213,-0.004,13.17,78,2.179
101,2013-04-17T06:00,2013,107,600,0,68,59.86,68.8,58.97,67.91,57.63,13.95,14.17,14.31,14.32,68.89,59.55,20.62,0.001,157370.2,8.14,9.84,10.29,-0.08936,-0.22,-0.012,13.16,79,2.207
101,2013-04-17T07:00,2013,107,700,0,68.01,59.97,68.81,59.06,67.95,57.75,13.59,13.81,13.95,13.96,68.93,59.66,20.79,0.001,157120.2,8.04,9.75,10.2,-0.11878,-0.221,-0.011,13.16,80,2.235
101,2013-04-17T08:00,2013,107,800,0,67.94,60.13,68.74,59.21,67.84,57.93,13.83,14.05,14.17,14.2,68.85,59.83,20.99,0.002,154464.4,7.809,9.53,9.91,-0.20414,-0.222,-0.022,13.16,77,2.151
101,2013-04-17T09:00,2013,107,900,0,68.09,60.41,68.88,59.48,68,58.19,15.08,15.32,15.41,15.43,68.97,60.09,20.72,0.001,150406.3,7.677,9.39,9.81,-0.10993,-0.235,-0.022,13.16,75,2.095
101,2013-04-17T10:00,2013,107,1000,0,68.13,60.65,68.93,59.76,68.03,58.39,17.03,17.28,17.32,17.36,69.02,60.32,20.52,0.002,145700.2,7.488,9.16,9.64,-0.20865,-0.253,-0.045,13.16,73,2.039
101,2013-04-17T11:00,2013,107,1100,0,68.08,60.83,68.89,59.98,67.97,58.79,19.42,19.61,19.65,19.66,68.98,60.57,20.71,0.002,141730.5,7.254,8.91,9.18,-0.13759,-0.193,-0.01,13.16,71,1.983
101,2013-04-17T12:00,2013,107,1200,0,68.05,61.02,68.9,60.29,67.93,59.28,21.52,21.69,21.71,21.69,68.94,60.86,20.89,0.002,137063.7,7.028,8.61,8.66,-0.0692,-0.163,0.02,13.17,70,1.955
101,2013-04-17T13:00,2013,107,1300,0,67.99,61.09,68.87,60.46,67.89,59.46,23.24,23.37,23.4,23.36,68.89,60.98,20.98,0.003,134457.4,6.895,8.41,8.43,-0.16167,-0.131,0.037,13.17,67,1.872
101,2013-04-17T14:00,2013,107,1400,0,67.91,61.05,68.81,60.41,67.81,59.54,24.18,24.28,24.33,24.29,68.82,60.93,21.02,0.003,133644.5,6.864,8.4,8.28,-0.07562,-0.093,0.038,13.17,68,1.899
101,2013-04-17T15:00,2013,107,1500,0,67.95,61.06,68.84,60.37,67.81,59.56,24.28,24.36,24.42,24.39,68.86,60.94,20.93,0.002,133493.1,6.889,8.47,8.26,-0.02533,-0.085,0.034,13.18,68,1.899
101,2013-04-17T16:00,2013,107,1600,0,67.84,60.94,68.72,60.24,67.68,59.41,23.7,23.77,23.86,23.83,68.77,60.81,21.02,0.002,134280.9,6.907,8.48,8.27,-0.14464,-0.069,0.029,13.18,68,1.899
101,2013-04-17T17:00,2013,107,1700,0,67.89,60.78,68.74,60.04,67.75,59.14,22.66,22.78,22.84,22.81,68.8,60.64,20.88,0.003,137651.7,7.108,8.7,8.61,-0.09872,-0.114,0.033,13.18,70,1.955
101,2013-04-17T18:00,2013,107,1800,0,67.94,60.68,68.77,59.9,67.79,58.92,21.38,21.47,21.58,21.55,68.85,60.49,20.67,0.002,139595.9,7.258,8.88,8.87,-0.03286,-0.096,0.032,13.18,70,1.955
101,2013-04-17T19:00,2013,107,1900,0,67.9,60.4,68.7,59.62,67.78,58.54,20.14,20.26,20.36,20.33,68.79,60.2,20.63,0.001,143822.6,7.494,9.08,9.24,-0.03007,-0.126,0.03,13.18,72,2.011
101,2013-04-17T20:00,2013,107,2000,0,67.79,59.99,68.59,59.13,67.68,58.12,18.58,18.71,18.83,18.82,68.67,59.75,20.97,0.001,151847.8,7.797,9.46,9.56,-0.04282,-0.127,0.008,13.18,77,2.151
101,2013-04-17T21:00,2013,107,2100,0,67.9,60.03,68.71,59.1,67.82,58.14,16.99,17.13,17.27,17.28,68.81,59.76,20.9,0.002,153236.5,7.871,9.6,9.67,-0.12986,-0.138,-0.005,13.18,76,2.123
101,2013-04-17T22:00,2013,107,2200,0,67.88,59.95,68.66,59.01,67.78,58,15.78,15.96,16.1,16.1,68.76,59.68,20.96,0.002,154860.5,7.924,9.65,9.78,-0.08006,-0.176,-0.002,13.17,78,2.179
101,2013-04-17T23:00,2013,107,2300,0,67.88,59.86,68.69,58.89,67.8,57.8,14.78,14.99,15.13,15.13,68.76,59.56,20.94,0.002,157396.1,8.03,9.8,10,-0.12372,-0.208,0,13.17,79,2.207
101,2013-04-18T00:00,2013,108,0,0,67.8,59.57,68.62,58.58,67.74,57.32,13.84,14.05,14.2,14.2,68.71,59.23,20.99,0.001,162583,8.22,10.04,10.42,-0.07143,-0.208,0.003,13.17,81,2.263
101,2013-04-18T01:00,2013,108,100,0,67.9,59.55,68.72,58.51,67.81,57.16,12.9,13.12,13.28,13.27,68.79,59.16,20.86,0.002,164609.4,8.35,10.21,10.66,-0.20681,-0.219,0.009,13.17,82,2.291
101,2013-04-18T02:00,2013,108,200,0,67.96,59.58,68.8,58.53,67.85,57.18,12.11,12.35,12.52,12.49,68.85,59.19,20.77,0.001,164437.9,8.38,10.27,10.67,-0.09605,-0.233,0.031,13.17,81,2.263
101,2013-04-18T03:00,2013,108,300,0,67.95,59.56,68.78,58.52,67.83,57.23,11.6,11.83,12.02,11.97,68.84,59.2,20.77,0.002,163989.6,8.39,10.26,10.59,-0.17237,-0.226,0.053,13.16,81,2.263
101,2013-04-18T04:00,2013,108,400,0,67.96,59.54,68.8,58.5,67.83,57.35,11.11,11.36,11.54,11.49,68.84,59.19,20.71,0.001,163331,8.42,10.3,10.47,-0.07523,-0.248,0.049,13.16,81,2.263
101,2013-04-18T05:00,2013,108,500,0,67.96,59.49,68.8,58.47,67.83,57.34,10.76,11.01,11.2,11.15,68.84,59.15,20.66,0.001,163372.2,8.47,10.32,10.49,-0.04735,-0.247,0.052,13.17,82,2.291
101,2013-04-18T06:00,2013,108,600,0,68,59.53,68.85,58.57,67.86,57.42,10.53,10.79,10.97,10.92,68.9,59.23,20.61,0.002,162443.7,8.47,10.28,10.44,-0.13836,-0.258,0.056,13.17,81,2.263
101,2013-04-18T07:00,2013,108,700,0,68.02,59.75,68.86,58.8,67.88,57.56,10.67,10.91,11.1,11.04,68.92,59.47,20.66,0.001,159862.8,8.27,10.06,10.32,-0.05158,-0.244,0.068,13.17,79,2.207
101,2013-04-18T08:00,2013,108,800,0,67.99,60.1,68.83,59.17,67.87,57.86,11.6,11.82,12.01,11.94,68.9,59.82,20.88,0.002,155382.9,7.893,9.66,10.01,-0.10489,-0.219,0.071,13.16,77,2.151
101,2013-04-18T09:00,2013,108,900,0,67.97,60.42,68.8,59.57,67.87,58.21,13.56,13.77,13.92,13.89,68.89,60.16,20.94,0.006,149491,7.553,9.22,9.65,-0.29102,-0.205,0.033,13.17,74,2.067
101,2013-04-18T10:00,2013,108,1000,0,67.94,60.58,68.76,59.78,67.82,58.44,16.16,16.37,16.46,16.45,68.86,60.33,20.91,0.002,145202.7,7.359,8.98,9.38,-0.13518,-0.208,0.012,13.18,72,2.011
101,2013-04-18T11:00,2013,108,1100,0,67.97,60.62,68.81,59.85,67.87,58.66,18.03,18.2,18.3,18.27,68.88,60.42,20.88,0.002,143857.2,7.352,8.95,9.21,-0.09644,-0.177,0.029,13.18,72,2.011
101,2013-04-18T12:00,2013,108,1200,0,68.01,60.85,68.85,60.1,67.89,59.05,19.5,19.65,19.74,19.71,68.89,60.67,20.86,0.005,139465.9,7.161,8.75,8.84,-0.28887,-0.148,0.037,13.17,70,1.955
101,2013-04-18T13:00,2013,108,1300,0,67.96,60.87,68.82,60.1,67.85,59.19,20.47,20.59,20.69,20.65,68.84,60.68,20.83,0.002,137654.4,7.086,8.72,8.66,-0.06445,-0.122,0.035,13.17,69,1.927
101,2013-04-18T14:00,2013,108,1400,0,67.95,60.81,68.83,60.02,67.83,59.12,20.64,20.75,20.86,20.82,68.85,60.6,20.87,0.002,139012,7.14,8.8,8.72,-0.02862,-0.112,0.034,13.17,70,1.955
101,2013-04-18T15:00,2013,108,1500,0,67.96,60.76,68.8,59.98,67.86,59.03,20.45,20.59,20.67,20.64,68.83,60.56,20.87,0.004,140068.8,7.2,8.82,8.83,-0.15612,-0.141,0.037,13.17,70,1.955
101,2013-04-18T16:00,2013,108,1600,0,67.94,60.69,68.79,59.88,67.84,58.98,20.13,20.24,20.36,20.32,68.82,60.48,20.81,0.005,140627.3,7.252,8.91,8.86,-0.15797,-0.117,0.035,13.17,71,1.983
101,2013-04-18T17:00,2013,108,1700,0,67.99,60.57,68.82,59.76,67.87,58.72,19.63,19.74,19.87,19.83,68.88,60.35,20.59,0.002,142544.7,7.422,9.06,9.16,-0.04246,-0.118,0.032,13.17,71,1.983
101,2013-04-18T18:00,2013,108,1800,0,67.99,60.47,68.8,59.68,67.88,58.56,18.96,19.09,19.21,19.18,68.88,60.25,20.55,0.004,144120.5,7.524,9.13,9.32,-0.22637,-0.137,0.032,13.17,73,2.039
101,2013-04-18T19:00,2013,108,1900,0,67.91,60.32,68.71,59.49,67.8,58.42,18.16,18.29,18.43,18.41,68.8,60.08,20.76,0.001,146797.8,7.588,9.22,9.38,-0.04911,-0.127,0.02,13.17,73,2.039
101,2013-04-18T20:00,2013,108,2000,0,67.94,60.3,68.74,59.44,67.84,58.34,17.43,17.58,17.72,17.7,68.82,60.04,20.83,0.002,148697.4,7.639,9.3,9.49,-0.07459,-0.144,0.023,13.17,75,2.095
101,2013-04-18T21:00,2013,108,2100,0,67.91,60.19,68.72,59.31,67.82,58.22,16.81,16.96,17.12,17.09,68.8,59.92,20.78,0.002,150051.3,7.725,9.41,9.6,-0.08952,-0.148,0.025,13.17,75,2.095
101,2013-04-18T22:00,2013,108,2200,0,67.94,60.15,68.74,59.27,67.86,58.16,16.29,16.45,16.6,16.59,68.84,59.88,20.78,0.004,151303.4,7.797,9.47,9.69,-0.23115,-0.166,0.018,13.17,76,2.123
101,2013-04-18T23:00,2013,108,2300,0,67.89,60.14,68.69,59.25,67.8,58.16,15.88,16.03,16.2,16.17,68.77,59.87,20.95,0.002,151761.7,7.746,9.44,9.64,-0.07217,-0.151,0.026,13.17,76,2.123
101,2013-04-19T00:00,2013,109,0,0,67.92,60.17,68.71,59.31,67.82,58.17,15.68,15.86,16.01,15.98,68.8,59.91,20.97,0.002,151773.2,7.754,9.39,9.66,-0.10606,-0.179,0.037,13.17,76,2.123
101,2013-04-19T01:00,2013,109,100,0,67.91,60.07,68.72,59.25,67.82,58.06,15.46,15.62,15.8,15.77,68.81,59.83,20.79,0.004,151967.5,7.836,9.47,9.76,-0.22616,-0.157,0.024,13.17,77,2.151
101,2013-04-19T02:00,2013,109,200,0,67.97,60.16,68.77,59.29,67.87,58.13,15.24,15.41,15.58,15.55,68.86,59.9,20.81,0.001,151926.5,7.807,9.48,9.74,-0.06162,-0.176,0.031,13.17,76,2.123
101,2013-04-19T03:00,2013,109,300,0,67.92,60.16,68.72,59.27,67.83,58.15,15.22,15.39,15.56,15.53,68.81,59.89,20.89,0.002,151698.9,7.761,9.45,9.68,-0.09741,-0.172,0.03,13.17,76,2.123
101,2013-04-19T04:00,2013,109,400,0,67.92,60.16,68.73,59.28,67.84,58.14,15.22,15.39,15.56,15.53,68.83,59.9,20.84,0.001,151436.8,7.761,9.45,9.7,-0.06439,-0.177,0.027,13.17,76,2.123
101,2013-04-19T05:00,2013,109,500,0,68.03,60.4,68.84,59.55,67.93,58.41,15.31,15.5,15.66,15.62,68.94,60.15,20.84,0.001,148759.3,7.624,9.29,9.52,-0.06878,-0.187,0.032,13.17,75,2.095
101,2013-04-19T06:00,2013,109,600,0,68,60.47,68.81,59.59,67.89,58.5,15.63,15.79,15.96,15.94,68.91,60.22,20.61,0.002,145479.2,7.529,9.23,9.39,-0.14085,-0.162,0.022,13.17,74,2.067
101,2013-04-19T07:00,2013,109,700,0,67.98,60.57,68.79,59.69,67.86,58.6,16.04,16.21,16.37,16.34,68.88,60.32,20.76,0.003,144486.8,7.41,9.1,9.26,-0.17145,-0.164,0.026,13.17,73,2.039
101,2013-04-19T08:00,2013,109,800,0,68,60.69,68.84,59.82,67.86,58.8,16.59,16.74,16.9,16.88,68.91,60.46,20.79,0.002,142560.1,7.305,9.02,9.07,-0.14582,-0.149,0.028,13.17,72,2.011
101,2013-04-19T09:00,2013,109,900,0,67.97,60.73,68.82,59.84,67.85,58.88,17.13,17.28,17.43,17.41,68.87,60.49,20.8,0.002,141517.7,7.243,8.97,8.97,-0.07981,-0.145,0.027,13.17,71,1.983
101,2013-04-19T10:00,2013,109,1000,0,67.96,60.79,68.82,59.93,67.82,59.04,17.69,17.81,17.98,17.95,68.86,60.56,20.82,0.001,139645.5,7.162,8.9,8.78,-0.01853,-0.116,0.027,13.18,72,2.011
101,2013-04-19T11:00,2013,109,1100,0,68,61.02,68.89,60.17,67.86,59.29,18.35,18.46,18.63,18.6,68.92,60.8,20.87,0.003,136803.6,6.979,8.72,8.57,-0.04787,-0.106,0.029,13.18,70,1.955
101,2013-04-19T12:00,2013,109,1200,0,68.03,61.45,68.97,60.7,67.96,59.91,19.74,19.83,19.99,19.95,68.97,61.29,20.91,0.002,129275.7,6.573,8.27,8.05,-0.06263,-0.083,0.039,13.18,65,1.816
101,2013-04-19T13:00,2013,109,1300,0,67.94,61.52,68.95,60.76,67.89,59.96,21.11,21.14,21.33,21.29,68.93,61.34,20.82,0.003,126778.7,6.425,8.2,7.928,0.00578,-0.032,0.041,13.18,65,1.816
101,2013-04-19T14:00,2013,109,1400,0,67.91,61.6,68.92,60.87,67.88,60.08,22.32,22.34,22.52,22.47,68.9,61.42,20.97,0.002,125502.3,6.307,8.05,7.806,0.02645,-0.015,0.052,13.18,65,1.816
101,2013-04-19T15:00,2013,109,1500,0,67.86,61.45,68.87,60.7,67.83,59.9,23.05,23.06,23.24,23.19,68.84,61.28,20.85,0.003,126695.5,6.415,8.16,7.927,0.0434,-0.006,0.049,13.18,65,1.816
101,2013-04-19T16:00,2013,109,1600,0,67.87,61.17,68.87,60.41,67.81,59.52,22.82,22.83,23.01,22.97,68.87,60.96,20.81,0.003,131712.2,6.696,8.46,8.29,0.04086,-0.006,0.04,13.18,67,1.872
101,2013-04-19T17:00,2013,109,1700,0,67.91,61.24,68.93,60.5,67.85,59.6,22.29,22.31,22.48,22.45,68.93,61.04,20.68,0.005,130455.2,6.67,8.43,8.25,0.02093,-0.018,0.033,13.18,68,1.899
101,2013-04-19T18:00,2013,109,1800,0,67.87,61.14,68.86,60.36,67.83,59.51,21.95,22,22.15,22.11,68.86,60.94,20.7,0.001,131664.5,6.739,8.49,8.32,-0.01593,-0.05,0.038,13.18,67,1.872
101,2013-04-19T19:00,2013,109,1900,0,67.89,61.05,68.87,60.26,67.85,59.47,21.47,21.52,21.68,21.64,68.88,60.85,20.63,0.002,132768.7,6.834,8.61,8.39,-0.05952,-0.05,0.038,13.18,69,1.927
101,2013-04-19T20:00,2013,109,2000,0,67.94,61.06,68.87,60.22,67.86,59.43,21.03,21.12,21.25,21.21,68.87,60.83,20.68,0.001,133840.7,6.883,8.65,8.43,-0.04198,-0.092,0.037,13.18,68,1.899
101,2013-04-19T21:00,2013,109,2100,0,67.93,61.07,68.87,60.22,67.84,59.45,20.71,20.8,20.93,20.9,68.86,60.85,20.76,0.001,133982.5,6.86,8.64,8.39,-0.02006,-0.085,0.029,13.18,69,1.927
101,2013-04-19T22:00,2013,109,2200,0,67.93,61.11,68.85,60.26,67.82,59.48,20.51,20.6,20.74,20.7,68.86,60.88,20.9,0.001,134132.2,6.827,8.6,8.34,-0.01551,-0.09,0.033,13.18,69,1.927
101,2013-04-19T23:00,2013,109,2300,0,67.83,60.94,68.73,60.02,67.68,59.2,20.32,20.41,20.55,20.52,68.76,60.68,20.95,0.003,136305.8,6.895,8.71,8.48,-0.09956,-0.086,0.031,13.18,70,1.955
101,2013-04-20T00:00,2013,110,0,0,67.91,60.91,68.77,60.02,67.78,59.12,19.87,19.98,20.11,20.08,68.83,60.66,21.01,0.002,138489.9,7.002,8.76,8.66,-0.0784,-0.104,0.03,13.18,71,1.983
101,2013-04-20T01:00,2013,110,100,0,67.75,60.36,68.58,59.45,67.63,58.54,19.22,19.33,19.46,19.44,68.64,60.09,20.99,0.002,145196.9,7.398,9.13,9.09,-0.06526,-0.108,0.022,13.18,75,2.095
101,2013-04-20T02:00,2013,110,200,0,67.88,60.21,68.68,59.34,67.78,58.3,18.12,18.26,18.39,18.39,68.76,59.95,20.91,0.002,149561.6,7.674,9.34,9.48,-0.0803,-0.133,0.01,13.17,76,2.123
101,2013-04-20T03:00,2013,110,300,0,67.83,60.01,68.65,59.12,67.74,58.06,16.96,17.12,17.26,17.26,68.73,59.73,20.95,0.002,152962.8,7.826,9.53,9.68,-0.10843,-0.157,0.001,13.17,79,2.207
101,2013-04-20T04:00,2013,110,400,0,67.85,59.83,68.65,58.9,67.75,57.8,15.78,15.97,16.1,16.11,68.75,59.51,20.88,0.002,156315.3,8.02,9.75,9.95,-0.16883,-0.184,-0.007,13.17,80,2.235
101,2013-04-20T05:00,2013,110,500,0,67.97,59.82,68.74,58.87,67.88,57.72,14.69,14.9,15.03,15.04,68.85,59.49,20.82,0.001,158449,8.15,9.86,10.16,-0.11368,-0.211,-0.009,13.17,80,2.235
101,2013-04-20T06:00,2013,110,600,0,67.91,59.66,68.68,58.7,67.81,57.46,13.85,14.06,14.21,14.21,68.79,59.31,20.83,0.002,160770.2,8.25,9.98,10.35,-0.16433,-0.209,-0.008,13.17,82,2.291
101,2013-04-20T07:00,2013,110,700,0,68.06,59.71,68.84,58.74,68.01,57.43,13.18,13.42,13.56,13.55,68.97,59.34,20.62,0.002,161638.4,8.35,10.1,10.58,-0.22079,-0.24,0.006,13.16,81,2.263
101,2013-04-20T08:00,2013,110,800,0,68.03,59.72,68.82,58.74,68.01,57.45,12.84,13.06,13.22,13.22,68.96,59.35,20.53,0.001,160463.1,8.31,10.08,10.56,-0.10121,-0.227,0.005,13.16,81,2.263
101,2013-04-20T09:00,2013,110,900,0,68.11,59.9,68.89,58.94,68.03,57.61,12.96,13.19,13.34,13.32,68.98,59.54,20.61,0.001,159043.3,8.21,9.95,10.41,-0.12218,-0.238,0.013,13.16,80,2.235
101,2013-04-20T10:00,2013,110,1000,0,68.12,60.1,68.89,59.16,68.02,57.9,13.65,13.87,14.01,14.02,69.01,59.78,20.54,0.002,154615.1,8.02,9.73,10.12,-0.18883,-0.226,-0.009,13.16,78,2.179
101,2013-04-20T11:00,2013,110,1100,0,68.06,60.15,68.83,59.24,67.97,58.02,14.44,14.65,14.78,14.79,68.95,59.86,20.6,0.001,152714.1,7.911,9.59,9.95,-0.09446,-0.212,-0.004,13.16,77,2.151
101,2013-04-20T12:00,2013,110,1200,0,68.07,60.26,68.85,59.37,67.99,58.16,15.1,15.3,15.43,15.44,68.96,59.97,20.6,0.001,150906.2,7.807,9.48,9.84,-0.09444,-0.199,-0.012,13.16,76,2.123
101,2013-04-20T13:00,2013,110,1300,0,68.05,60.24,68.84,59.34,68,58.14,15.78,15.97,16.1,16.11,68.95,59.95,20.51,0.001,150527.7,7.809,9.5,9.86,-0.10706,-0.191,-0.014,13.16,76,2.123
101,2013-04-20T14:00,2013,110,1400,0,68.08,60.42,68.88,59.6,68,58.41,16.45,16.63,16.75,16.76,68.97,60.19,20.57,0.003,147407.2,7.665,9.28,9.59,-0.23887,-0.182,-0.012,13.16,74,2.067
101,2013-04-20T15:00,2013,110,1500,0,68.09,60.51,68.87,59.72,68.01,58.56,17.22,17.41,17.51,17.52,68.97,60.32,20.64,0.002,145827.4,7.573,9.15,9.44,-0.12188,-0.186,-0.008,13.16,74,2.067
101,2013-04-20T16:00,2013,110,1600,0,68.05,60.5,68.85,59.71,67.96,58.61,17.6,17.77,17.87,17.88,68.95,60.31,20.69,0.001,145457.1,7.546,9.14,9.35,-0.10369,-0.167,-0.011,13.16,73,2.039
101,2013-04-20T17:00,2013,110,1700,0,67.97,60.25,68.76,59.38,67.88,58.3,17.55,17.72,17.83,17.83,68.85,60.02,20.56,0.001,148091.5,7.717,9.38,9.58,-0.04354,-0.166,-0.007,13.16,74,2.067
101,2013-04-20T18:00,2013,110,1800,0,67.95,60.09,68.74,59.19,67.87,58.07,16.84,17.01,17.13,17.15,68.85,59.83,20.53,0.001,150908.4,7.861,9.55,9.81,-0.04436,-0.168,-0.015,13.17,76,2.123
101,2013-04-20T19:00,2013,110,1900,0,67.95,59.92,68.72,58.98,67.89,57.78,15.84,16.02,16.15,16.16,68.84,59.6,20.66,0.001,155492.8,8.03,9.74,10.1,-0.09591,-0.181,-0.007,13.16,78,2.179
101,2013-04-20T20:00,2013,110,2000,0,67.89,59.7,68.69,58.75,67.81,57.47,14.64,14.84,14.98,14.99,68.77,59.35,20.91,0.004,160778.4,8.19,9.94,10.35,-0.32992,-0.204,-0.011,13.16,80,2.235
101,2013-04-20T21:00,2013,110,2100,0,67.97,59.61,68.76,58.65,67.9,57.27,13.48,13.7,13.85,13.86,68.84,59.24,20.84,0.002,163771.4,8.36,10.11,10.63,-0.18427,-0.216,-0.005,13.16,81,2.263
101,2013-04-20T22:00,2013,110,2200,0,67.94,59.42,68.75,58.44,67.87,57.05,12.37,12.59,12.77,12.76,68.82,59.05,20.83,0.002,166785.4,8.52,10.31,10.82,-0.20152,-0.218,0.009,13.16,83,2.318
101,2013-04-20T23:00,2013,110,2300,0,67.91,59.22,68.71,58.23,67.81,56.84,11.3,11.52,11.71,11.69,68.78,58.84,20.85,0.001,169764.1,8.69,10.48,10.97,-0.1131,-0.221,0.022,13.16,84,2.346
101,2013-04-21T00:00,2013,111,0,0,67.93,59.1,68.75,58.07,67.84,56.68,10.26,10.47,10.69,10.65,68.82,58.68,20.72,0.001,171597.2,8.83,10.68,11.16,-0.03171,-0.21,0.031,13.16,85,2.374
101,2013-04-21T01:00,2013,111,100,0,67.91,58.96,68.76,57.92,67.83,56.49,9.24,9.46,9.69,9.66,68.84,58.54,20.49,0.001,172195.6,8.95,10.84,11.33,-0.03826,-0.218,0.028,13.17,86,2.402
101,2013-04-21T02:00,2013,111,200,0,67.82,58.8,68.68,57.79,67.74,56.34,8.42,8.62,8.87,8.83,68.75,58.41,20.57,0.002,174007.7,9.02,10.9,11.4,-0.10048,-0.2,0.042,13.18,87,2.43
101,2013-04-21T03:00,2013,111,300,0,67.77,58.69,68.63,57.66,67.7,56.21,7.738,7.949,8.2,8.15,68.72,58.28,20.48,0.001,174418.6,9.08,10.96,11.49,-0.07716,-0.211,0.048,13.18,87,2.43
101,2013-04-21T04:00,2013,111,400,0,67.58,58.49,68.43,57.46,67.48,55.98,7.199,7.395,7.66,7.603,68.54,58.08,20.46,0.002,174351.4,9.08,10.98,11.5,-0.08737,-0.196,0.057,13.18,87,2.43
101,2013-04-21T05:00,2013,111,500,0,67.38,58.28,68.24,57.26,67.3,55.77,6.721,6.926,7.188,7.13,68.34,57.87,20.53,0.001,175212.3,9.09,10.98,11.52,-0.0438,-0.205,0.058,13.19,87,2.43
101,2013-04-21T06:00,2013,111,600,0,67.26,58.19,68.13,57.16,67.18,55.68,6.373,6.569,6.839,6.783,68.23,57.79,20.69,0.001,176214.4,9.07,10.97,11.5,-0.03763,-0.196,0.056,13.19,88,2.458
101,2013-04-21T07:00,2013,111,700,0,67.71,58.67,68.59,57.64,67.64,56.09,6.334,6.546,6.798,6.732,68.69,58.27,20.52,0,174828.6,9.04,10.95,11.55,-0.02435,-0.211,0.066,13.19,86,2.402
101,2013-04-21T08:00,2013,111,800,0,67.79,58.95,68.67,57.88,67.73,56.35,6.903,7.12,7.353,7.297,68.76,58.55,20.49,0,171609.9,8.84,10.79,11.38,-0.01161,-0.217,0.056,13.19,85,2.374
101,2013-04-21T09:00,2013,111,900,0,67.81,59.22,68.68,58.2,67.73,56.6,8.48,8.72,8.9,8.85,68.77,58.84,20.51,0,167279.1,8.59,10.48,11.13,-0.0188,-0.233,0.048,13.2,82,2.291
101,2013-04-21T10:00,2013,111,1000,0,67.83,59.44,68.66,58.47,67.78,56.87,10.69,10.98,11.07,11.08,68.77,59.07,20.63,0.003,164258.3,8.39,10.2,10.9,-0.33983,-0.292,-0.015,13.19,81,2.263
101,2013-04-21T11:00,2013,111,1100,0,67.87,59.64,68.68,58.67,67.8,57.21,13.31,13.57,13.64,13.65,68.79,59.29,20.54,0.001,159997.8,8.23,10.01,10.6,-0.06235,-0.264,-0.004,13.19,79,2.207
101,2013-04-21T12:00,2013,111,1200,0,67.94,59.83,68.72,59,67.86,57.57,15.55,15.78,15.85,15.83,68.83,59.59,20.52,0.001,155876.9,8.11,9.72,10.29,-0.055,-0.23,0.025,13.18,76,2.123
101,2013-04-21T13:00,2013,111,1300,0,67.97,60,68.74,59.27,67.9,57.85,17.41,17.62,17.69,17.66,68.84,59.82,20.78,0.001,154237,7.966,9.46,10.05,-0.09842,-0.215,0.028,13.18,76,2.123
101,2013-04-21T14:00,2013,111,1400,0,68,60.13,68.78,59.41,67.93,58.12,18.57,18.76,18.83,18.8,68.9,59.96,20.85,0.001,152295.3,7.875,9.37,9.81,-0.04352,-0.191,0.027,13.17,74,2.067
101,2013-04-21T15:00,2013,111,1500,0,67.95,60.12,68.76,59.41,67.86,58.28,18.86,19.03,19.1,19.1,68.87,59.99,20.83,0.003,150542.4,7.836,9.35,9.57,-0.2442,-0.172,-0.002,13.17,74,2.067
101,2013-04-21T16:00,2013,111,1600,0,67.94,60.08,68.73,59.32,67.83,58.27,18.54,18.72,18.8,18.81,68.83,59.92,20.72,0.003,150169.2,7.859,9.41,9.57,-0.24915,-0.18,-0.009,13.17,74,2.067
101,2013-04-21T17:00,2013,111,1700,0,67.98,60.05,68.78,59.22,67.87,58.2,17.7,17.87,17.97,17.98,68.89,59.85,20.55,0.002,150768.9,7.928,9.56,9.67,-0.13955,-0.168,-0.011,13.17,75,2.095
101,2013-04-21T18:00,2013,111,1800,0,67.93,59.95,68.72,59.06,67.83,57.97,16.66,16.84,16.95,16.97,68.82,59.7,20.65,0.002,153380.6,7.977,9.66,9.86,-0.1446,-0.179,-0.016,13.17,75,2.095
101,2013-04-21T19:00,2013,111,1900,0,67.89,59.67,68.68,58.74,67.81,57.53,15.48,15.68,15.8,15.8,68.77,59.37,20.65,0.002,158564.3,8.22,9.94,10.28,-0.16217,-0.199,-0.002,13.17,78,2.179
101,2013-04-21T20:00,2013,111,2000,0,67.84,59.41,68.65,58.46,67.77,57.18,14.05,14.26,14.41,14.42,68.74,59.08,20.88,0.002,164755,8.43,10.19,10.59,-0.20157,-0.207,-0.008,13.16,81,2.263
101,2013-04-21T21:00,2013,111,2100,0,67.91,59.27,68.72,58.27,67.84,56.92,12.65,12.89,13.04,13.03,68.8,58.91,20.86,0.001,169047.5,8.64,10.46,10.92,-0.10088,-0.239,0.013,13.16,82,2.291
101,2013-04-21T22:00,2013,111,2200,0,67.89,59.24,68.73,58.2,67.81,56.9,11.45,11.67,11.87,11.84,68.8,58.88,20.87,0.002,169586.7,8.66,10.52,10.91,-0.10666,-0.221,0.035,13.16,83,2.318
101,2013-04-21T23:00,2013,111,2300,0,67.87,59.18,68.71,58.14,67.79,56.77,10.47,10.67,10.91,10.86,68.78,58.77,20.94,0.002,171219.6,8.69,10.57,11.02,-0.09464,-0.2,0.048,13.16,84,2.346
101,2013-04-22T00:00,2013,112,0,0,67.8,58.99,68.66,57.95,67.74,56.54,9.69,9.88,10.14,10.09,68.73,58.57,20.94,0.002,173742.8,8.81,10.7,11.2,-0.13744,-0.189,0.05,13.16,85,2.374
101,2013-04-22T01:00,2013,112,100,0,67.85,58.97,68.72,57.89,67.79,56.5,8.95,9.14,9.41,9.35,68.79,58.54,20.83,0.001,174341.9,8.88,10.82,11.29,-0.06058,-0.19,0.06,13.17,85,2.374
101,2013-04-22T02:00,2013,112,200,0,67.85,58.93,68.71,57.85,67.76,56.46,8.38,8.56,8.84,8.78,68.78,58.5,20.75,0.001,174157.2,8.92,10.86,11.31,-0.04511,-0.187,0.064,13.18,86,2.402
101,2013-04-22T03:00,2013,112,300,0,67.79,58.8,68.66,57.74,67.73,56.32,7.881,8.07,8.36,8.29,68.74,58.39,20.72,0.002,175237.3,8.99,10.92,11.4,-0.07743,-0.187,0.067,13.18,86,2.402
101,2013-04-22T04:00,2013,112,400,0,67.75,58.72,68.62,57.65,67.66,56.22,7.446,7.631,7.921,7.853,68.69,58.3,20.75,0.002,176147,9.03,10.96,11.44,-0.08826,-0.186,0.067,13.18,86,2.402
101,2013-04-22T05:00,2013,112,500,0,67.78,58.71,68.64,57.61,67.7,56.17,7.04,7.241,7.522,7.451,68.75,58.29,20.54,0.001,175485.4,9.07,11.04,11.53,-0.04727,-0.201,0.071,13.18,86,2.402
101,2013-04-22T06:00,2013,112,600,0,67.82,58.91,68.7,57.81,67.75,56.43,6.863,7.059,7.343,7.256,68.79,58.51,20.52,0.001,172413.7,8.91,10.89,11.32,-0.03484,-0.196,0.087,13.19,85,2.374
101,2013-04-22T07:00,2013,112,700,0,67.7,58.94,68.57,57.86,67.59,56.4,7.14,7.33,7.61,7.525,68.65,58.52,20.69,0.002,171274.3,8.75,10.71,11.19,-0.10055,-0.19,0.085,13.19,84,2.346
101,2013-04-22T08:00,2013,112,800,0,67.78,59.23,68.67,58.2,67.71,56.65,7.895,8.09,8.35,8.26,68.74,58.85,20.75,0.001,168515.4,8.55,10.47,11.05,-0.05308,-0.191,0.083,13.19,82,2.291
101,2013-04-22T09:00,2013,112,900,0,67.85,59.66,68.72,58.7,67.76,57.15,9.65,9.86,10.06,9.98,68.79,59.33,20.7,0.002,161101.8,8.18,10.02,10.61,-0.11316,-0.215,0.08,13.19,79,2.207
101,2013-04-22T10:00,2013,112,1000,0,67.86,59.89,68.71,58.99,67.77,57.41,12.16,12.42,12.54,12.51,68.77,59.57,20.74,0.003,157116.1,7.967,9.72,10.36,-0.23411,-0.26,0.031,13.18,76,2.123
101,2013-04-22T11:00,2013,112,1100,0,68,60.13,68.8,59.24,67.88,57.77,14.87,15.12,15.2,15.18,68.88,59.83,20.71,0.002,153985.5,7.863,9.55,10.11,-0.20844,-0.248,0.026,13.18,75,2.095
101,2013-04-22T12:00,2013,112,1200,0,68,60.36,68.81,59.55,67.9,58.21,17.24,17.45,17.53,17.5,68.88,60.13,20.85,0.002,149747.3,7.641,9.26,9.69,-0.12047,-0.203,0.035,13.18,73,2.039
101,2013-04-22T13:00,2013,112,1300,0,67.94,60.32,68.77,59.61,67.81,58.45,18.99,19.15,19.23,19.2,68.85,60.17,20.85,0.002,147149.6,7.617,9.16,9.35,-0.11065,-0.167,0.033,13.18,72,2.011
101,2013-04-22T14:00,2013,112,1400,0,67.85,60.23,68.67,59.55,67.71,58.41,19.91,20.06,20.13,20.1,68.75,60.11,20.92,0.003,147206.4,7.619,9.12,9.31,-0.1333,-0.155,0.035,13.18,73,2.039
101,2013-04-22T15:00,2013,112,1500,0,67.83,60.1,68.65,59.37,67.69,58.34,19.9,20.04,20.12,20.1,68.73,59.98,20.93,0.002,148944.4,7.727,9.28,9.35,-0.11617,-0.142,0.019,13.18,73,2.039
101,2013-04-22T16:00,2013,112,1600,0,67.82,59.96,68.64,59.19,67.7,58.17,19.03,19.19,19.27,19.27,68.72,59.81,20.91,0.002,151607.4,7.867,9.45,9.52,-0.10509,-0.152,0.005,13.18,75,2.095
101,2013-04-22T17:00,2013,112,1700,0,67.87,59.86,68.69,59.03,67.74,57.99,17.85,18.01,18.12,18.11,68.76,59.67,20.76,0.001,153667.1,8.01,9.65,9.76,-0.08892,-0.157,0.006,13.18,75,2.095
101,2013-04-22T18:00,2013,112,1800,0,67.81,59.59,68.64,58.71,67.71,57.54,16.41,16.58,16.72,16.69,68.72,59.34,20.73,0.002,158508.4,8.22,9.93,10.17,-0.07729,-0.162,0.027,13.18,78,2.179
101,2013-04-22T19:00,2013,112,1900,0,67.91,59.51,68.73,58.56,67.81,57.27,14.98,15.19,15.33,15.31,68.8,59.19,20.64,0.001,162231.1,8.41,10.16,10.53,-0.09872,-0.207,0.023,13.17,79,2.207
101,2013-04-22T20:00,2013,112,2000,0,67.85,59.36,68.69,58.42,67.76,57.06,13.55,13.76,13.92,13.9,68.75,59.04,20.75,0.002,165117.6,8.49,10.27,10.7,-0.14681,-0.211,0.021,13.17,81,2.263
101,2013-04-22T21:00,2013,112,2100,0,67.86,59.31,68.69,58.34,67.78,56.93,12.43,12.64,12.84,12.8,68.77,58.96,20.81,0.002,167222.2,8.54,10.35,10.86,-0.16418,-0.209,0.039,13.17,82,2.291
101,2013-04-22T22:00,2013,112,2200,0,67.8,59.18,68.66,58.19,67.76,56.75,11.45,11.66,11.88,11.82,68.73,58.81,20.91,0.001,169930.3,8.62,10.47,11.01,-0.09999,-0.214,0.057,13.17,82,2.291
101,2013-04-22T23:00,2013,112,2300,0,67.82,59.14,68.68,58.13,67.77,56.71,10.6,10.81,11.05,10.98,68.75,58.75,20.9,0.002,171061.4,8.68,10.55,11.06,-0.09764,-0.21,0.064,13.16,84,2.346
101,2013-04-23T00:00,2013,113,0,0,67.79,59.06,68.64,58.03,67.74,56.61,9.86,10.06,10.32,10.25,68.73,58.68,20.93,0.002,172217,8.72,10.61,11.13,-0.11832,-0.194,0.069,13.17,84,2.346
101,2013-04-23T01:00,2013,113,100,0,67.81,59.05,68.67,58.04,67.74,56.61,9.25,9.44,9.72,9.64,68.74,58.67,20.93,0.002,172583.5,8.76,10.64,11.13,-0.07663,-0.184,0.079,13.17,85,2.374
101,2013-04-23T02:00,2013,113,200,0,67.81,59.07,68.68,58.05,67.76,56.59,8.88,9.07,9.35,9.28,68.75,58.67,20.84,0.002,171816.7,8.74,10.63,11.16,-0.08468,-0.188,0.077,13.18,85,2.374
101,2013-04-23T03:00,2013,113,300,0,67.79,59.04,68.66,58.01,67.74,56.56,8.71,8.89,9.18,9.09,68.75,58.65,20.77,0.001,171519.1,8.75,10.64,11.18,-0.03853,-0.184,0.09,13.18,84,2.346
101,2013-04-23T04:00,2013,113,400,0,67.79,58.97,68.65,57.91,67.73,56.48,8.46,8.66,8.94,8.86,68.74,58.57,20.66,0.001,171993.5,8.82,10.75,11.25,-0.10252,-0.198,0.077,13.18,85,2.374
101,2013-04-23T05:00,2013,113,500,0,67.83,59,68.71,57.92,67.75,56.47,8.17,8.37,8.65,8.57,68.78,58.59,20.56,0.002,171568.2,8.83,10.79,11.28,-0.06894,-0.201,0.082,13.18,84,2.346
101,2013-04-23T06:00,2013,113,600,0,67.8,59.03,68.68,57.93,67.73,56.48,8.08,8.27,8.56,8.46,68.73,58.6,20.59,0,171058.2,8.77,10.75,11.24,0,-0.191,0.096,13.18,84,2.346
101,2013-04-23T07:00,2013,113,700,0,67.74,59.01,68.6,57.96,67.64,56.49,8.2,8.4,8.67,8.58,68.69,58.62,20.71,0.001,170730,8.73,10.64,11.15,-0.02645,-0.192,0.09,13.19,84,2.346
101,2013-04-23T08:00,2013,113,800,0,67.71,59.06,68.58,58.02,67.62,56.54,8.42,8.61,8.88,8.78,68.66,58.67,20.92,0.002,171134.8,8.65,10.55,11.09,-0.06151,-0.193,0.093,13.18,84,2.346
101,2013-04-23T09:00,2013,113,900,0,67.72,59.03,68.57,58.01,67.6,56.51,8.66,8.86,9.12,9.03,68.64,58.66,20.86,0.002,170940.5,8.68,10.57,11.09,-0.08535,-0.197,0.085,13.18,85,2.374
101,2013-04-23T10:00,2013,113,1000,0,67.79,59.14,68.66,58.14,67.69,56.63,8.9,9.1,9.35,9.26,68.72,58.77,20.79,0.001,169716.1,8.65,10.52,11.06,-0.03844,-0.199,0.091,13.19,83,2.318
101,2013-04-23T11:00,2013,113,1100,0,67.81,59.2,68.68,58.18,67.72,56.73,9.23,9.43,9.67,9.58,68.75,58.84,20.57,0.001,167313,8.61,10.5,11,-0.04968,-0.207,0.09,13.19,82,2.291
101,2013-04-23T12:00,2013,113,1200,0,67.78,59.22,68.65,58.23,67.69,56.73,9.66,9.87,10.1,10.01,68.72,58.86,20.67,0.001,167240.3,8.56,10.42,10.97,-0.0659,-0.206,0.084,13.18,83,2.318
101,2013-04-23T13:00,2013,113,1300,0,67.81,59.28,68.67,58.3,67.72,56.77,10.05,10.26,10.48,10.41,68.72,58.92,20.71,0.001,166944.4,8.53,10.38,10.95,-0.08799,-0.217,0.075,13.18,82,2.291
101,2013-04-23T14:00,2013,113,1400,0,67.79,59.3,68.66,58.32,67.74,56.79,10.35,10.57,10.78,10.71,68.74,58.95,20.77,0.001,167030.9,8.49,10.34,10.94,-0.05132,-0.218,0.073,13.18,82,2.291
101,2013-04-23T15:00,2013,113,1500,0,67.82,59.33,68.69,58.35,67.76,56.83,10.5,10.72,10.93,10.86,68.75,58.98,20.77,0.003,166972.8,8.49,10.34,10.93,-0.15417,-0.223,0.068,13.18,82,2.291
101,2013-04-23T16:00,2013,113,1600,0,67.78,59.28,68.64,58.32,67.71,56.82,10.54,10.77,10.97,10.9,68.7,58.95,20.93,0.002,167906.6,8.5,10.32,10.89,-0.11585,-0.227,0.069,13.18,83,2.318
101,2013-04-23T17:00,2013,113,1700,0,67.87,59.32,68.73,58.33,67.79,56.84,10.48,10.71,10.92,10.85,68.81,58.97,20.58,0.001,166171.9,8.55,10.4,10.95,-0.06425,-0.223,0.067,13.18,82,2.291
101,2013-04-23T18:00,2013,113,1800,0,67.8,59.3,68.66,58.31,67.73,56.82,10.4,10.62,10.83,10.77,68.73,58.95,20.84,0.002,167418.5,8.5,10.35,10.91,-0.12915,-0.22,0.066,13.18,82,2.291
101,2013-04-23T19:00,2013,113,1900,0,67.87,59.33,68.74,58.35,67.78,56.86,10.31,10.52,10.74,10.67,68.8,58.99,20.69,0.001,166838.5,8.54,10.39,10.93,-0.06189,-0.214,0.07,13.18,83,2.318
101,2013-04-23T20:00,2013,113,2000,0,67.86,59.32,68.72,58.33,67.78,56.84,10.17,10.4,10.61,10.55,68.79,58.97,20.67,0.001,166701.8,8.54,10.39,10.94,-0.04825,-0.228,0.059,13.18,82,2.291
101,2013-04-23T21:00,2013,113,2100,0,67.83,59.32,68.7,58.33,67.77,56.83,10.1,10.32,10.54,10.48,68.77,58.97,20.73,0.001,166923.8,8.51,10.37,10.94,-0.05801,-0.217,0.063,13.18,83,2.318
101,2013-04-23T22:00,2013,113,2200,0,67.78,59.27,68.64,58.29,67.7,56.8,10.06,10.27,10.5,10.43,68.69,58.92,20.96,0.001,168417.4,8.52,10.34,10.9,-0.08425,-0.211,0.068,13.18,83,2.318
101,2013-04-23T23:00,2013,113,2300,0,67.8,59.32,68.66,58.36,67.73,56.88,9.96,10.17,10.41,10.33,68.73,58.98,20.96,0.003,167569.4,8.47,10.3,10.84,-0.17268,-0.208,0.072,13.18,83,2.318
101,2013-04-24T00:00,2013,114,0,0,67.83,59.44,68.69,58.45,67.77,56.99,10.02,10.23,10.45,10.38,68.76,59.09,20.91,0.002,166098.7,8.39,10.24,10.78,-0.14715,-0.214,0.071,13.18,82,2.291
101,2013-04-24T01:00,2013,114,100,0,67.9,59.48,68.75,58.48,67.8,57.03,10.17,10.38,10.61,10.54,68.82,59.13,20.67,0.002,164429.1,8.42,10.27,10.77,-0.1192,-0.21,0.068,13.18,82,2.291
101,2013-04-24T02:00,2013,114,200,0,67.89,59.47,68.75,58.48,67.78,57.01,10.33,10.54,10.76,10.7,68.79,59.11,20.58,0.001,163812.6,8.42,10.27,10.78,-0.07545,-0.215,0.065,13.18,81,2.263
101,2013-04-24T03:00,2013,114,300,0,67.91,59.47,68.76,58.47,67.81,57.02,10.43,10.66,10.86,10.8,68.83,59.11,20.58,0.001,164096.9,8.44,10.29,10.79,-0.10796,-0.222,0.061,13.18,82,2.291
101,2013-04-24T04:00,2013,114,400,0,67.94,59.51,68.78,58.5,67.84,57.05,10.48,10.7,10.91,10.85,68.86,59.14,20.49,0.001,163221.7,8.43,10.28,10.79,-0.06829,-0.213,0.066,13.18,82,2.291
101,2013-04-24T05:00,2013,114,500,0,67.92,59.49,68.75,58.53,67.82,57.05,10.6,10.81,11.03,10.97,68.81,59.14,20.7,0.001,164479.1,8.43,10.22,10.76,-0.04018,-0.209,0.066,13.18,81,2.263
101,2013-04-24T06:00,2013,114,600,0,67.96,59.54,68.8,58.55,67.87,57.1,10.65,10.85,11.07,11.01,68.89,59.18,20.6,0.001,163817.6,8.41,10.25,10.78,-0.03573,-0.204,0.061,13.17,82,2.291
101,2013-04-24T07:00,2013,114,700,0,67.91,59.56,68.75,58.58,67.82,57.14,10.8,11.01,11.22,11.17,68.82,59.2,20.77,0.001,163767.6,8.35,10.17,10.69,-0.03657,-0.21,0.057,13.17,81,2.263
101,2013-04-24T08:00,2013,114,800,0,67.9,59.72,68.74,58.74,67.83,57.36,11.24,11.45,11.66,11.6,68.8,59.39,20.98,0.001,162305.3,8.17,10.01,10.47,-0.06455,-0.214,0.056,13.17,81,2.263
101,2013-04-24T09:00,2013,114,900,0,68.05,60.14,68.87,59.18,68,57.79,12.46,12.71,12.86,12.83,68.97,59.8,20.93,0.002,157180.5,7.91,9.69,10.2,-0.21445,-0.242,0.032,13.16,78,2.179
101,2013-04-24T10:00,2013,114,1000,0,68.06,60.64,68.86,59.73,67.96,58.37,14.98,15.22,15.31,15.33,68.97,60.32,21.02,0.003,148400.2,7.423,9.13,9.59,-0.34951,-0.242,-0.012,13.16,74,2.067
101,2013-04-24T11:00,2013,114,1100,0,68.09,61.15,68.94,60.27,68.01,59.13,18.38,18.57,18.64,18.63,68.99,60.88,21,0.003,138917.4,6.946,8.67,8.88,-0.18577,-0.192,0.017,13.17,69,1.927
101,2013-04-24T12:00,2013,114,1200,0,68.03,61.41,68.92,60.68,67.92,59.73,21.58,21.71,21.78,21.72,68.93,61.27,21.06,0.003,131074.1,6.623,8.23,8.19,-0.12525,-0.135,0.052,13.16,66,1.844
101,2013-04-24T13:00,2013,114,1300,0,67.9,61.59,68.94,60.86,67.76,59.9,24.1,24.1,24.25,24.21,68.9,61.44,20.98,0.005,126111.3,6.313,8.08,7.867,0.07708,0.006,0.037,13.18,63,1.76
101,2013-04-24T14:00,2013,114,1400,0,67.97,61.69,69,61.07,67.86,60.19,25.74,25.72,25.86,25.82,68.96,61.58,20.97,0.002,123871.3,6.276,7.93,7.668,0.03583,0.017,0.04,13.17,63,1.76
101,2013-04-24T15:00,2013,114,1500,0,67.95,61.72,68.96,61.07,67.88,60.3,26.43,26.41,26.55,26.52,68.93,61.59,20.99,0.003,122992.2,6.232,7.885,7.577,0.07536,0.022,0.032,13.16,62,1.732
101,2013-04-24T16:00,2013,114,1600,0,68.03,61.79,69.04,61.12,68.02,60.42,26.39,26.38,26.51,26.48,69.01,61.65,20.92,0.004,122885.7,6.241,7.914,7.594,0.06548,0.013,0.028,13.16,63,1.76
101,2013-04-24T17:00,2013,114,1700,0,68.04,61.68,69.03,60.93,68.02,60.32,25.76,25.75,25.9,25.87,69.02,61.5,20.68,0.003,123759.4,6.36,8.1,7.702,0.04293,0.013,0.026,13.16,63,1.76
101,2013-04-24T18:00,2013,114,1800,0,68,61.49,68.99,60.63,67.93,60.03,24.72,24.71,24.88,24.85,68.97,61.23,20.67,0.003,127054.6,6.506,8.36,7.893,0.05135,0.01,0.028,13.16,65,1.816
101,2013-04-24T19:00,2013,114,1900,0,67.93,61.2,68.91,60.19,67.74,59.52,23.4,23.4,23.57,23.54,68.9,60.9,20.58,0.002,131602.5,6.731,8.72,8.22,0.03211,0.008,0.033,13.18,67,1.872
101,2013-04-24T20:00,2013,114,2000,0,67.77,60.84,68.69,59.9,67.59,59.1,22.06,22.11,22.25,22.2,68.69,60.57,20.99,0.003,137168.8,6.929,8.79,8.48,-0.00329,-0.051,0.046,13.18,70,1.955
101,2013-04-24T21:00,2013,114,2100,0,67.82,60.54,68.68,59.67,67.68,58.82,20.71,20.81,20.93,20.89,68.7,60.3,20.97,0.002,142378.9,7.275,9.01,8.86,-0.04372,-0.093,0.039,13.18,72,2.011
101,2013-04-24T22:00,2013,114,2200,0,67.83,60.29,68.64,59.41,67.7,58.47,19.37,19.48,19.61,19.58,68.71,60.04,20.96,0.003,147153,7.536,9.23,9.23,-0.09222,-0.111,0.031,13.18,74,2.067
101,2013-04-24T23:00,2013,114,2300,0,67.86,60.09,68.66,59.18,67.74,58.22,18.04,18.16,18.31,18.29,68.74,59.84,20.9,0.003,151084.8,7.764,9.48,9.52,-0.10406,-0.119,0.015,13.18,76,2.123
101,2013-04-25T00:00,2013,115,0,0,67.94,60.17,68.73,59.25,67.83,58.24,17,17.16,17.31,17.29,68.82,59.89,20.94,0.002,151763.8,7.771,9.48,9.59,-0.0893,-0.157,0.013,13.17,76,2.123
101,2013-04-25T01:00,2013,115,100,0,67.94,60.18,68.75,59.26,67.83,58.26,16.35,16.51,16.67,16.66,68.84,59.91,20.75,0,150288.3,7.761,9.49,9.57,-0.02416,-0.158,0.011,13.17,76,2.123
101,2013-04-25T02:00,2013,115,200,0,67.94,60.16,68.73,59.22,67.85,58.21,15.96,16.14,16.29,16.29,68.83,59.88,20.76,0.002,151049.6,7.785,9.52,9.64,-0.16359,-0.179,0.004,13.17,76,2.123
101,2013-04-25T03:00,2013,115,300,0,67.97,60.17,68.75,59.2,67.88,58.15,15.57,15.75,15.91,15.9,68.86,59.87,20.77,0.002,151875.5,7.795,9.55,9.73,-0.16161,-0.178,0.013,13.17,76,2.123
101,2013-04-25T04:00,2013,115,400,0,67.87,59.78,68.66,58.82,67.78,57.7,15.01,15.18,15.36,15.37,68.75,59.46,20.7,0.002,156570.8,8.09,9.84,10.08,-0.11552,-0.173,-0.006,13.17,79,2.207
101,2013-04-25T05:00,2013,115,500,0,68.03,59.7,68.8,58.71,67.97,57.45,14.01,14.22,14.39,14.4,68.92,59.33,20.56,0.001,160762.9,8.34,10.1,10.52,-0.09961,-0.207,-0.006,13.16,80,2.235
101,2013-04-25T06:00,2013,115,600,0,68,59.66,68.78,58.69,67.91,57.37,13.15,13.38,13.54,13.53,68.89,59.32,20.57,0.001,160846.8,8.33,10.09,10.53,-0.08322,-0.225,0.014,13.16,79,2.207
101,2013-04-25T07:00,2013,115,700,0,68.04,59.72,68.84,58.75,67.98,57.38,12.68,12.91,13.09,13.06,68.94,59.36,20.61,0.001,161530.7,8.32,10.1,10.6,-0.10522,-0.23,0.031,13.16,80,2.235
101,2013-04-25T08:00,2013,115,800,0,68.01,59.86,68.82,58.87,67.92,57.55,12.69,12.91,13.09,13.07,68.9,59.5,20.64,0.002,158700.4,8.15,9.95,10.37,-0.14542,-0.222,0.018,13.16,79,2.207
101,2013-04-25T09:00,2013,115,900,0,68.13,60.15,68.9,59.17,68.05,57.82,13.88,14.08,14.26,14.25,69.01,59.79,20.6,0.002,155443.2,7.979,9.73,10.23,-0.18399,-0.204,0.011,13.16,77,2.151
101,2013-04-25T10:00,2013,115,1000,0,67.98,60.29,68.78,59.36,67.89,58.06,15.72,15.95,16.05,16.08,68.87,59.95,20.89,0.002,151930.8,7.692,9.41,9.83,-0.17137,-0.233,-0.026,13.16,75,2.095
101,2013-04-25T11:00,2013,115,1100,0,68.11,60.57,68.9,59.65,68.04,58.39,18.06,18.28,18.34,18.35,69,60.25,20.83,0.003,148715.4,7.537,9.26,9.65,-0.23079,-0.218,-0.007,13.16,74,2.067
101,2013-04-25T12:00,2013,115,1200,0,68.04,60.68,68.87,59.93,67.95,58.84,20.08,20.23,20.3,20.28,68.92,60.51,20.91,0.002,143485.7,7.359,8.94,9.11,-0.14295,-0.158,0.023,13.16,71,1.983
101,2013-04-25T13:00,2013,115,1300,0,68.04,60.76,68.87,60.1,67.96,59.04,21.78,21.95,21.98,21.94,68.91,60.63,20.82,0.002,140383.8,7.279,8.77,8.91,-0.14277,-0.166,0.035,13.16,71,1.983
101,2013-04-25T14:00,2013,115,1400,0,67.95,60.77,68.81,60.08,67.88,59.13,22.72,22.84,22.9,22.86,68.83,60.63,20.96,0.002,139516.9,7.176,8.73,8.75,-0.05972,-0.122,0.032,13.16,69,1.927
101,2013-04-25T15:00,2013,115,1500,0,67.95,60.77,68.82,60.06,67.85,59.21,22.85,22.96,23.03,23,68.84,60.63,20.96,0.005,139168.8,7.178,8.77,8.64,-0.07826,-0.111,0.029,13.16,70,1.955
101,2013-04-25T16:00,2013,115,1600,0,67.95,60.73,68.79,59.95,67.82,59.13,22.38,22.5,22.56,22.55,68.83,60.56,20.86,0.002,139407.7,7.219,8.84,8.69,-0.07847,-0.128,0.014,13.17,70,1.955
101,2013-04-25T17:00,2013,115,1700,0,67.94,60.59,68.76,59.82,67.82,58.9,21.48,21.6,21.69,21.66,68.83,60.43,20.79,0.002,141529.8,7.35,8.94,8.92,-0.05615,-0.124,0.031,13.17,70,1.955
101,2013-04-25T18:00,2013,115,1800,0,67.91,60.47,68.71,59.62,67.79,58.67,20.27,20.38,20.5,20.46,68.81,60.25,20.77,0.002,143961.1,7.447,9.1,9.12,-0.04124,-0.118,0.035,13.17,72,2.011
101,2013-04-25T19:00,2013,115,1900,0,67.85,60.14,68.65,59.28,67.74,58.3,18.89,19.02,19.15,19.13,68.74,59.9,20.78,0.001,148838.4,7.708,9.37,9.44,-0.05236,-0.135,0.014,13.17,74,2.067
101,2013-04-25T20:00,2013,115,2000,0,67.84,59.78,68.64,58.82,67.75,57.81,17.27,17.42,17.56,17.57,68.72,59.46,20.82,0.001,156371.6,8.06,9.82,9.93,-0.08662,-0.151,-0.008,13.17,78,2.179
101,2013-04-25T21:00,2013,115,2100,0,67.94,59.72,68.71,58.77,67.84,57.65,15.74,15.92,16.09,16.09,68.81,59.39,20.78,0.001,159047.2,8.22,9.93,10.19,-0.03946,-0.183,-0.009,13.17,78,2.179
101,2013-04-25T22:00,2013,115,2200,0,67.87,59.57,68.69,58.61,67.8,57.4,14.38,14.58,14.75,14.76,68.75,59.23,20.85,0.001,161992.6,8.3,10.07,10.4,-0.08327,-0.196,-0.006,13.17,80,2.235
101,2013-04-25T23:00,2013,115,2300,0,67.9,59.58,68.69,58.65,67.81,57.32,13.32,13.53,13.71,13.7,68.78,59.25,20.97,0.002,163353.9,8.32,10.04,10.48,-0.1546,-0.219,0.011,13.17,80,2.235
101,2013-04-26T00:00,2013,116,0,0,67.94,59.74,68.75,58.8,67.86,57.46,12.59,12.83,13.01,12.97,68.83,59.42,20.99,0.002,161781.2,8.2,9.94,10.39,-0.16904,-0.24,0.044,13.16,80,2.235
101,2013-04-26T01:00,2013,116,100,0,67.79,59.5,68.62,58.51,67.72,57.24,12.11,12.33,12.53,12.48,68.69,59.17,20.95,0.002,163313.3,8.29,10.11,10.48,-0.17601,-0.221,0.05,13.16,80,2.235
101,2013-04-26T02:00,2013,116,200,0,67.93,59.52,68.78,58.45,67.82,57.15,11.55,11.78,11.99,11.92,68.82,59.13,20.86,0.002,165706.7,8.41,10.32,10.67,-0.11977,-0.236,0.064,13.16,81,2.263
101,2013-04-26T03:00,2013,116,300,0,67.92,59.52,68.76,58.47,67.79,57.3,11.06,11.31,11.52,11.43,68.81,59.18,20.82,0.001,164144.9,8.4,10.29,10.49,-0.086,-0.244,0.082,13.17,81,2.263
101,2013-04-26T04:00,2013,116,400,0,67.97,59.48,68.8,58.38,67.83,57.14,10.72,10.94,11.18,11.08,68.85,59.09,20.63,0.001,164862.9,8.49,10.42,10.69,-0.04985,-0.223,0.093,13.17,81,2.263
101,2013-04-26T05:00,2013,116,500,0,67.96,59.46,68.81,58.35,67.83,57.19,10.38,10.61,10.84,10.74,68.85,59.09,20.55,0.001,164280,8.5,10.45,10.64,-0.05362,-0.23,0.104,13.17,81,2.263
101,2013-04-26T06:00,2013,116,600,0,68,59.53,68.84,58.47,67.86,57.29,10.15,10.39,10.61,10.52,68.89,59.18,20.61,0,163652.6,8.46,10.37,10.57,-0.01824,-0.244,0.095,13.17,81,2.263
101,2013-04-26T07:00,2013,116,700,0,68.01,59.79,68.85,58.8,67.87,57.58,10.4,10.64,10.86,10.76,68.9,59.48,20.69,0.002,159611.1,8.22,10.05,10.29,-0.10943,-0.241,0.103,13.17,78,2.179
101,2013-04-26T08:00,2013,116,800,0,68.02,60.11,68.86,59.13,67.89,57.91,11.49,11.72,11.93,11.82,68.9,59.81,20.85,0.001,155484.1,7.907,9.72,9.98,-0.08195,-0.227,0.104,13.17,76,2.123
101,2013-04-26T09:00,2013,116,900,0,67.99,60.43,68.82,59.51,67.88,58.26,13.52,13.71,13.89,13.82,68.88,60.16,20.89,0.003,149358,7.559,9.3,9.62,-0.16525,-0.196,0.074,13.17,74,2.067
101,2013-04-26T10:00,2013,116,1000,0,67.92,60.6,68.77,59.72,67.83,58.52,16.18,16.39,16.49,16.48,68.83,60.32,20.91,0.002,145011.2,7.326,9.05,9.3,-0.11941,-0.21,0.011,13.17,77,2.151
101,2013-04-26T11:00,2013,116,1100,0,68.08,60.93,68.93,60.08,68.01,59.03,19.17,19.35,19.43,19.4,68.97,60.69,20.91,0.003,141035.3,7.156,8.84,8.98,-0.09353,-0.182,0.03,13.17,73,2.039
101,2013-04-26T12:00,2013,116,1200,0,67.94,60.85,68.81,60.07,67.88,59.17,21.35,21.48,21.56,21.51,68.84,60.65,20.96,0.004,138938,7.097,8.74,8.71,-0.1113,-0.129,0.05,13.17,74,2.067
101,2013-04-26T13:00,2013,116,1300,0,68.02,60.95,68.91,60.19,67.98,59.3,21.98,22.08,22.18,22.14,68.94,60.78,20.98,0.004,138672.9,7.07,8.73,8.68,-0.12272,-0.098,0.047,13.17,72,2.011
101,2013-04-26T14:00,2013,116,1400,0,68,61.03,68.89,60.29,67.97,59.48,22.53,22.63,22.72,22.67,68.9,60.86,21,0.003,136441.6,6.965,8.6,8.49,-0.03717,-0.098,0.049,13.17,72,2.011
101,2013-04-26T15:00,2013,116,1500,0,67.95,61.06,68.87,60.34,67.92,59.56,22.85,22.92,23.03,22.98,68.87,60.91,20.96,0.002,134591.3,6.887,8.53,8.35,-0.05525,-0.076,0.045,13.17,70,1.955
101,2013-04-26T16:00,2013,116,1600,0,67.85,60.82,68.74,59.99,67.81,59.29,22.86,22.92,23.03,23,68.74,60.62,20.93,0.002,137393.6,7.025,8.75,8.52,-0.06011,-0.067,0.036,13.17,72,2.011
101,2013-04-26T17:00,2013,116,1700,0,67.94,60.65,68.81,59.75,67.87,58.98,21.89,22,22.1,22.05,68.83,60.41,20.8,0.002,141767.5,7.289,9.06,8.89,-0.0621,-0.111,0.051,13.17,74,2.067
101,2013-04-26T18:00,2013,116,1800,0,67.96,60.46,68.8,59.53,67.88,58.7,20.5,20.61,20.73,20.69,68.84,60.2,20.64,0.003,144622.6,7.497,9.27,9.18,-0.0806,-0.108,0.045,13.17,75,2.095
101,2013-04-26T19:00,2013,116,1900,0,67.93,60.33,68.76,59.41,67.85,58.53,19.23,19.36,19.49,19.46,68.82,60.07,20.72,0.002,146966.5,7.596,9.35,9.32,-0.05998,-0.13,0.032,13.17,76,2.123
101,2013-04-26T20:00,2013,116,2000,0,67.94,60.15,68.77,59.19,67.86,58.29,17.98,18.12,18.27,18.24,68.84,59.87,20.63,0.003,150102.9,7.79,9.57,9.57,-0.11855,-0.138,0.028,13.17,78,2.179
101,2013-04-26T21:00,2013,116,2100,0,67.93,60.01,68.73,59.04,67.84,58.05,16.78,16.94,17.1,17.07,68.8,59.72,20.71,0.002,153182.1,7.916,9.68,9.79,-0.07638,-0.16,0.025,13.17,80,2.235
101,2013-04-26T22:00,2013,116,2200,0,67.86,59.77,68.69,58.76,67.77,57.69,15.65,15.83,16,15.97,68.74,59.44,20.82,0.003,158060.2,8.09,9.93,10.09,-0.23268,-0.186,0.034,13.17,81,2.263
101,2013-04-26T23:00,2013,116,2300,0,67.83,59.63,68.67,58.62,67.74,57.48,14.43,14.62,14.8,14.76,68.72,59.31,20.97,0.002,161436.3,8.2,10.05,10.26,-0.12919,-0.19,0.036,13.17,84,2.346
