id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-04-27T00:00,2013,117,0,0,67.92,59.58,68.74,58.55,67.83,57.26,13.42,13.62,13.82,13.79,68.79,59.22,20.9,0.002,164102.4,8.33,10.18,10.57,-0.12157,-0.201,0.038,13.17,84,2.346
101,2013-04-27T01:00,2013,117,100,0,67.94,59.52,68.76,58.56,67.87,57.14,12.65,12.88,13.08,13.03,68.82,59.16,20.75,0.001,164450.1,8.42,10.21,10.72,-0.06313,-0.227,0.046,13.16,84,2.346
101,2013-04-27T02:00,2013,117,200,0,67.9,59.3,68.74,58.27,67.82,56.88,11.82,12.04,12.26,12.2,68.8,58.93,20.74,0.002,168139.2,8.6,10.47,10.95,-0.14272,-0.222,0.055,13.17,86,2.402
101,2013-04-27T03:00,2013,117,300,0,67.91,59.29,68.75,58.28,67.84,56.89,11.11,11.34,11.56,11.5,68.83,58.92,20.75,0.001,168352.8,8.62,10.47,10.95,-0.11879,-0.231,0.062,13.17,86,2.402
101,2013-04-27T04:00,2013,117,400,0,67.87,59.2,68.72,58.16,67.8,56.79,10.52,10.75,10.99,10.91,68.79,58.82,20.85,0.002,170276.5,8.67,10.56,11.01,-0.07922,-0.229,0.076,13.17,87,2.43
101,2013-04-27T05:00,2013,117,500,0,67.94,59.22,68.78,58.18,67.84,56.83,10.01,10.23,10.49,10.41,68.87,58.85,20.75,0.001,169916.4,8.72,10.6,11.01,-0.03689,-0.22,0.083,13.17,87,2.43
101,2013-04-27T06:00,2013,117,600,0,67.99,59.36,68.84,58.31,67.89,57,9.65,9.87,10.13,10.04,68.92,59,20.75,0.002,168447.8,8.63,10.53,10.89,-0.09314,-0.218,0.088,13.17,85,2.374
101,2013-04-27T07:00,2013,117,700,0,68.04,59.85,68.9,58.83,67.95,57.47,10,10.22,10.47,10.38,68.95,59.51,20.63,0.002,160100.8,8.19,10.07,10.47,-0.13741,-0.223,0.09,13.17,81,2.263
101,2013-04-27T08:00,2013,117,800,0,68.11,60.34,68.96,59.36,68.01,57.98,11.43,11.64,11.87,11.78,69,60.01,20.75,0.002,153564.6,7.773,9.61,10.03,-0.08667,-0.214,0.096,13.17,77,2.151
101,2013-04-27T09:00,2013,117,900,0,68.08,60.63,68.91,59.71,67.98,58.41,13.89,14.07,14.27,14.19,68.98,60.32,20.69,0.002,146525.7,7.452,9.19,9.57,-0.0948,-0.183,0.071,13.17,75,2.095
101,2013-04-27T10:00,2013,117,1000,0,68.09,60.86,68.91,59.98,68.01,58.7,16.81,17.03,17.13,17.1,68.98,60.57,20.79,0.002,142957.6,7.227,8.94,9.31,-0.09847,-0.219,0.026,13.16,72,2.011
101,2013-04-27T11:00,2013,117,1100,0,68.01,60.77,68.85,59.93,67.95,58.85,19.13,19.28,19.4,19.36,68.9,60.54,20.9,0.003,142487.6,7.239,8.91,9.09,-0.07912,-0.156,0.041,13.16,73,2.039
101,2013-04-27T12:00,2013,117,1200,0,68.07,60.9,68.95,60.09,68.02,59.17,20.15,20.27,20.39,20.35,68.97,60.69,20.68,0.002,138963,7.172,8.86,8.84,-0.08638,-0.119,0.036,13.17,72,2.011
101,2013-04-27T13:00,2013,117,1300,0,68.1,61.07,68.97,60.39,68.06,59.45,21.44,21.56,21.66,21.61,69.01,60.94,20.66,0.001,135142.9,7.037,8.58,8.61,-0.05314,-0.119,0.048,13.17,69,1.927
101,2013-04-27T14:00,2013,117,1400,0,68,61.23,68.93,60.57,67.97,59.64,23.18,23.25,23.36,23.3,68.93,61.1,20.75,0.001,131375,6.762,8.36,8.33,-0.01897,-0.071,0.053,13.17,67,1.872
101,2013-04-27T15:00,2013,117,1500,0,67.98,61.13,68.92,60.44,67.96,59.58,23.89,23.95,24.06,24,68.91,60.99,20.66,0.002,132319.4,6.849,8.48,8.38,0.01059,-0.054,0.055,13.17,67,1.872
101,2013-04-27T16:00,2013,117,1600,0,67.95,61.19,68.89,60.45,67.96,59.78,23.84,23.91,24.01,23.98,68.89,61.03,20.85,0.002,131664.9,6.766,8.44,8.18,-0.04467,-0.062,0.033,13.17,68,1.899
101,2013-04-27T17:00,2013,117,1700,0,67.91,61.06,68.86,60.19,67.91,59.63,23.34,23.38,23.51,23.48,68.85,60.82,20.72,0.002,133163.3,6.856,8.67,8.28,-0.01796,-0.039,0.029,13.18,69,1.927
101,2013-04-27T18:00,2013,117,1800,0,67.94,61.05,68.86,60.18,67.92,59.51,22.51,22.57,22.7,22.65,68.87,60.79,20.8,0.003,134714.9,6.893,8.68,8.41,-0.03413,-0.057,0.054,13.18,69,1.927
101,2013-04-27T19:00,2013,117,1900,0,67.9,60.84,68.78,59.98,67.86,59.19,21.67,21.76,21.88,21.81,68.8,60.6,20.87,0.002,138212.3,7.062,8.79,8.67,0.02727,-0.093,0.068,13.18,71,1.983
101,2013-04-27T20:00,2013,117,2000,0,67.87,60.54,68.72,59.63,67.8,58.76,20.55,20.66,20.79,20.73,68.75,60.28,20.92,0.004,143786.6,7.332,9.08,9.04,-0.09678,-0.112,0.058,13.17,73,2.039
101,2013-04-27T21:00,2013,117,2100,0,67.9,60.41,68.74,59.53,67.82,58.58,19.38,19.5,19.64,19.59,68.78,60.16,20.92,0.003,146531.3,7.49,9.21,9.24,-0.05623,-0.124,0.049,13.17,74,2.067
101,2013-04-27T22:00,2013,117,2200,0,67.84,60.27,68.67,59.34,67.76,58.4,18.34,18.47,18.62,18.58,68.73,59.99,20.96,0.003,148658.5,7.577,9.33,9.35,-0.07062,-0.131,0.038,13.17,76,2.123
101,2013-04-27T23:00,2013,117,2300,0,67.86,60.08,68.67,59.16,67.79,58.17,17.38,17.54,17.7,17.67,68.73,59.81,20.95,0.001,152231.3,7.78,9.51,9.62,-0.02399,-0.152,0.026,13.17,78,2.179
101,2013-04-28T00:00,2013,118,0,0,67.84,59.81,68.66,58.89,67.77,57.84,16.22,16.39,16.57,16.52,68.72,59.53,20.92,0.002,156651.1,8.03,9.76,9.93,-0.04861,-0.165,0.046,13.17,79,2.207
101,2013-04-28T01:00,2013,118,100,0,67.94,59.8,68.74,58.87,67.86,57.69,15.17,15.35,15.54,15.5,68.82,59.48,20.75,0.001,158004,8.15,9.87,10.18,-0.0548,-0.186,0.039,13.17,80,2.235
101,2013-04-28T02:00,2013,118,200,0,67.93,59.66,68.72,58.72,67.85,57.46,14.21,14.4,14.6,14.58,68.8,59.35,20.75,0.001,160638.2,8.27,10,10.39,-0.04893,-0.196,0.022,13.17,81,2.263
101,2013-04-28T03:00,2013,118,300,0,67.89,59.61,68.71,58.69,67.81,57.36,13.36,13.57,13.78,13.74,68.76,59.3,20.99,0.003,162942.5,8.28,10.02,10.45,-0.16896,-0.209,0.036,13.17,83,2.318
101,2013-04-28T04:00,2013,118,400,0,68.03,59.63,68.85,58.68,67.96,57.29,12.73,12.96,13.17,13.13,68.93,59.29,20.52,0.002,162006.6,8.4,10.17,10.67,-0.11065,-0.225,0.048,13.16,82,2.291
101,2013-04-28T05:00,2013,118,500,0,67.88,59.4,68.72,58.4,67.8,57.04,12.11,12.33,12.56,12.5,68.78,59.04,20.62,0.001,164656.8,8.48,10.32,10.77,-0.06953,-0.216,0.059,13.16,83,2.318
101,2013-04-28T06:00,2013,118,600,0,68.03,59.52,68.87,58.51,67.95,57.12,11.56,11.79,12.02,11.95,68.95,59.15,20.68,0.001,165851.2,8.51,10.36,10.83,-0.07907,-0.235,0.068,13.16,84,2.346
101,2013-04-28T07:00,2013,118,700,0,68.12,59.88,68.96,58.92,68.02,57.51,11.58,11.82,12.04,11.96,69.01,59.55,20.58,0.001,160083.5,8.24,10.04,10.52,-0.04452,-0.239,0.082,13.16,80,2.235
101,2013-04-28T08:00,2013,118,800,0,68.09,60.27,68.92,59.29,68.01,58,12.58,12.8,13,12.93,69.01,59.94,20.66,0.002,153272,7.816,9.64,10.02,-0.12399,-0.218,0.073,13.16,77,2.151
101,2013-04-28T09:00,2013,118,900,0,68.1,60.75,68.92,59.81,68.01,58.57,14.9,15.09,15.27,15.2,69,60.43,20.76,0.002,145191,7.357,9.11,9.44,-0.10075,-0.184,0.062,13.16,73,2.039
101,2013-04-28T10:00,2013,118,1000,0,68.12,61.16,68.96,60.27,68.07,59.09,17.93,18.13,18.23,18.2,69.01,60.87,20.8,0.004,138385.2,6.961,8.69,8.98,-0.21094,-0.203,0.028,13.16,70,1.955
101,2013-04-28T11:00,2013,118,1100,0,68.08,61.31,68.97,60.54,68.05,59.51,21.18,21.33,21.41,21.37,69,61.11,20.81,0.002,133471.4,6.77,8.43,8.54,-0.05076,-0.153,0.038,13.16,68,1.899
101,2013-04-28T12:00,2013,118,1200,0,67.96,61.43,68.94,60.78,67.94,59.78,23.81,23.84,23.98,23.92,68.94,61.3,20.88,0.003,128825.8,6.528,8.16,8.16,0.05895,-0.031,0.061,13.17,66,1.844
101,2013-04-28T13:00,2013,118,1300,0,67.92,61.52,68.92,60.99,67.83,59.76,25.81,25.79,25.93,25.88,68.91,61.41,20.93,0.003,126559.3,6.394,7.934,8.06,0.07148,0.023,0.044,13.17,64,1.788
101,2013-04-28T14:00,2013,118,1400,0,67.95,61.58,68.95,61.02,67.94,60.03,26.96,26.93,27.07,27.02,68.94,61.48,20.93,0.002,125608,6.374,7.926,7.918,0.05862,0.031,0.044,13.17,64,1.788
101,2013-04-28T15:00,2013,118,1500,0,68.02,61.67,69.01,61.12,68.05,60.23,27.26,27.23,27.37,27.33,69,61.58,20.9,0.002,124525.4,6.346,7.891,7.829,0.05632,0.029,0.034,13.17,64,1.788
101,2013-04-28T16:00,2013,118,1600,0,68.01,61.57,69,60.93,68.04,60.09,26.89,26.89,27.01,26.98,69,61.43,20.74,0.002,125785.6,6.443,8.07,7.948,0.02743,0.009,0.024,13.17,64,1.788
101,2013-04-28T17:00,2013,118,1700,0,68.01,61.46,68.99,60.73,68.03,59.95,25.99,25.98,26.12,26.09,68.99,61.28,20.7,0.003,128018.3,6.554,8.26,8.09,0.05151,0.01,0.035,13.18,66,1.844
101,2013-04-28T18:00,2013,118,1800,0,67.88,61.12,68.84,60.3,67.92,59.6,24.65,24.64,24.8,24.76,68.85,60.88,20.68,0.003,131879.8,6.754,8.54,8.32,0.05624,0.007,0.037,13.18,68,1.899
101,2013-04-28T19:00,2013,118,1900,0,67.82,60.79,68.74,59.88,67.8,59.23,22.99,23.02,23.17,23.12,68.74,60.5,20.88,0.001,137906,7.024,8.86,8.57,0.01973,-0.029,0.052,13.18,70,1.955
101,2013-04-28T20:00,2013,118,2000,0,67.89,60.58,68.73,59.68,67.82,58.83,21.37,21.48,21.6,21.52,68.77,60.31,20.9,0.003,143103.2,7.309,9.05,8.99,-0.03087,-0.106,0.082,13.18,73,2.039
101,2013-04-28T21:00,2013,118,2100,0,67.87,60.37,68.72,59.49,67.8,58.62,19.83,19.95,20.1,20.02,68.75,60.12,20.88,0.003,146061.7,7.503,9.23,9.18,-0.04797,-0.119,0.073,13.18,75,2.095
101,2013-04-28T22:00,2013,118,2200,0,67.91,60.23,68.73,59.37,67.83,58.43,18.5,18.63,18.79,18.73,68.78,59.99,20.79,0,148421.9,7.681,9.36,9.4,-0.00543,-0.132,0.061,13.17,75,2.095
101,2013-04-28T23:00,2013,118,2300,0,67.87,60.12,68.68,59.26,67.79,58.29,17.39,17.52,17.71,17.65,68.74,59.88,20.99,0.002,151126.2,7.745,9.42,9.5,-0.07106,-0.134,0.062,13.17,77,2.151
101,2013-04-29T00:00,2013,119,0,0,67.93,60.12,68.74,59.21,67.86,58.2,16.5,16.66,16.85,16.79,68.8,59.85,20.86,0.001,152110.2,7.816,9.53,9.66,-0.0367,-0.162,0.062,13.17,77,2.151
101,2013-04-29T01:00,2013,119,100,0,67.98,60.04,68.78,59.14,67.9,58.06,15.79,15.96,16.15,16.08,68.86,59.77,20.62,0.001,152647.9,7.933,9.63,9.84,-0.0261,-0.177,0.069,13.17,77,2.151
101,2013-04-29T02:00,2013,119,200,0,67.91,60.02,68.71,59.08,67.84,57.98,15.26,15.44,15.64,15.58,68.79,59.74,20.89,0.003,154454.9,7.889,9.63,9.86,-0.15735,-0.183,0.059,13.17,78,2.179
101,2013-04-29T03:00,2013,119,300,0,67.94,59.99,68.73,59.08,67.85,57.88,14.9,15.1,15.29,15.24,68.79,59.7,20.94,0.002,155919.6,7.954,9.64,9.97,-0.10908,-0.204,0.054,13.16,78,2.179
101,2013-04-29T04:00,2013,119,400,0,67.97,60,68.78,59.06,67.91,57.88,14.57,14.77,14.97,14.9,68.87,59.7,20.75,0.001,155391.8,7.978,9.72,10.03,-0.05928,-0.193,0.07,13.17,79,2.207
101,2013-04-29T05:00,2013,119,500,0,68,59.99,68.82,59.07,67.95,57.87,14.37,14.56,14.77,14.7,68.92,59.71,20.58,0.003,154763.8,8.01,9.75,10.09,-0.18787,-0.2,0.071,13.17,78,2.179
101,2013-04-29T06:00,2013,119,600,0,68.04,60.01,68.84,59.1,67.97,57.86,14.2,14.41,14.6,14.53,68.92,59.73,20.52,0.001,154486.9,8.03,9.75,10.1,-0.05367,-0.217,0.07,13.16,77,2.151
101,2013-04-29T07:00,2013,119,700,0,68.02,60.17,68.83,59.26,67.95,58.07,14.33,14.52,14.73,14.66,68.91,59.9,20.77,0.002,153113.8,7.845,9.57,9.88,-0.11309,-0.192,0.072,13.16,77,2.151
101,2013-04-29T08:00,2013,119,800,0,67.95,60.29,68.78,59.39,67.87,58.29,14.93,15.11,15.31,15.24,68.84,60.03,20.92,0.002,150375,7.656,9.39,9.58,-0.07438,-0.175,0.068,13.17,76,2.123
101,2013-04-29T09:00,2013,119,900,0,68.08,60.59,68.93,59.67,68.01,58.58,15.88,16.06,16.24,16.18,68.98,60.31,20.7,0.001,146324.7,7.488,9.25,9.43,-0.05079,-0.182,0.057,13.17,74,2.067
101,2013-04-29T10:00,2013,119,1000,0,68.09,60.92,68.94,60.06,68.03,59.01,17.9,18.08,18.21,18.16,68.97,60.67,20.53,0.002,138983.1,7.168,8.88,9.02,-0.07385,-0.181,0.049,13.17,70,1.955
101,2013-04-29T11:00,2013,119,1100,0,68,60.93,68.86,60.14,67.95,59.25,19.96,20.09,20.21,20.16,68.89,60.73,20.8,0.003,137594.1,7.068,8.72,8.7,-0.06332,-0.133,0.049,13.17,70,1.955
101,2013-04-29T12:00,2013,119,1200,0,68.04,61.2,68.94,60.5,68.02,59.6,21.47,21.59,21.7,21.63,68.98,61.06,20.88,0.003,133733.5,6.841,8.45,8.42,-0.09406,-0.116,0.066,13.17,68,1.899
101,2013-04-29T13:00,2013,119,1300,0,67.96,61.37,68.93,60.76,68,59.76,23.33,23.38,23.51,23.45,68.95,61.24,20.86,0.002,129544.4,6.592,8.16,8.24,0.01984,-0.052,0.056,13.17,66,1.844
101,2013-04-29T14:00,2013,119,1400,0,67.87,61.35,68.85,60.69,67.95,59.71,24.68,24.68,24.83,24.78,68.9,61.2,20.78,0.005,128615.3,6.525,8.16,8.24,0.07297,-0.005,0.05,13.18,66,1.844
101,2013-04-29T15:00,2013,119,1500,0,67.77,60.93,68.72,60.15,67.8,59.24,24.4,24.4,24.55,24.5,68.76,60.72,20.69,0.003,133917.1,6.838,8.57,8.56,0.06149,0,0.044,13.18,69,1.927
101,2013-04-29T16:00,2013,119,1600,0,67.9,60.84,68.78,60.01,67.88,59.24,23.37,23.45,23.54,23.49,68.81,60.62,20.77,0.003,137248.3,7.054,8.77,8.65,-0.01205,-0.08,0.055,13.18,70,1.955
101,2013-04-29T17:00,2013,119,1700,0,68.01,60.81,68.87,59.93,67.97,59.2,22.22,22.33,22.43,22.37,68.89,60.58,20.62,0.003,138600.4,7.192,8.94,8.77,-0.0818,-0.105,0.056,13.18,70,1.955
101,2013-04-29T18:00,2013,119,1800,0,67.94,60.6,68.79,59.7,67.89,58.85,21.09,21.22,21.33,21.26,68.82,60.34,20.57,0.003,141597,7.344,9.09,9.05,-0.04022,-0.129,0.068,13.18,72,2.011
101,2013-04-29T19:00,2013,119,1900,0,67.95,60.52,68.79,59.63,67.88,58.69,19.89,20.03,20.16,20.09,68.83,60.27,20.72,0.003,144338.4,7.432,9.17,9.19,-0.11679,-0.141,0.069,13.17,73,2.039
101,2013-04-29T20:00,2013,119,2000,0,68,60.45,68.84,59.59,67.92,58.61,18.95,19.09,19.24,19.17,68.89,60.21,20.56,0.002,144953.8,7.548,9.25,9.31,-0.03077,-0.139,0.07,13.17,73,2.039
101,2013-04-29T21:00,2013,119,2100,0,68.01,60.39,68.83,59.55,67.94,58.53,18.2,18.34,18.5,18.44,68.9,60.17,20.58,0.001,146187,7.617,9.28,9.4,-0.04062,-0.143,0.068,13.17,74,2.067
101,2013-04-29T22:00,2013,119,2200,0,67.92,60.33,68.73,59.43,67.84,58.45,17.56,17.7,17.88,17.83,68.79,60.07,20.87,0.002,148095.8,7.59,9.3,9.39,-0.05177,-0.145,0.052,13.17,75,2.095
101,2013-04-29T23:00,2013,119,2300,0,67.95,60.33,68.76,59.43,67.88,58.42,17.08,17.22,17.42,17.36,68.83,60.07,20.84,0.001,148628.4,7.621,9.33,9.46,-0.04047,-0.147,0.058,13.17,75,2.095
101,2013-04-30T00:00,2013,120,0,0,67.98,60.31,68.79,59.39,67.92,58.35,16.69,16.84,17.03,16.99,68.87,60.04,20.76,0.002,149324,7.671,9.4,9.57,-0.03762,-0.153,0.048,13.17,75,2.095
101,2013-04-30T01:00,2013,120,100,0,68,60.27,68.81,59.35,67.94,58.28,16.35,16.52,16.72,16.67,68.89,59.99,20.65,0.002,149758.6,7.732,9.46,9.65,-0.08575,-0.162,0.049,13.17,76,2.123
101,2013-04-30T02:00,2013,120,200,0,67.94,60.21,68.74,59.28,67.86,58.25,16.08,16.24,16.45,16.41,68.81,59.93,20.83,0.001,150798.7,7.732,9.46,9.61,-0.04065,-0.159,0.046,13.17,76,2.123
101,2013-04-30T03:00,2013,120,300,0,67.93,60.12,68.74,59.22,67.86,58.19,15.81,15.97,16.18,16.13,68.81,59.87,20.83,0.002,151840.3,7.805,9.52,9.67,-0.07977,-0.156,0.052,13.17,76,2.123
101,2013-04-30T04:00,2013,120,400,0,67.93,60.11,68.74,59.19,67.87,58.12,15.57,15.73,15.95,15.89,68.81,59.85,20.82,0.001,152536.5,7.823,9.55,9.75,-0.03492,-0.163,0.053,13.17,77,2.151
101,2013-04-30T05:00,2013,120,500,0,68.01,60.15,68.82,59.21,67.94,58.12,15.33,15.51,15.72,15.66,68.89,59.87,20.64,0.002,152116.3,7.863,9.61,9.82,-0.09514,-0.18,0.065,13.17,76,2.123
101,2013-04-30T06:00,2013,120,600,0,67.97,60.09,68.78,59.15,67.91,58.07,15.16,15.34,15.55,15.49,68.86,59.83,20.74,0.002,153206.6,7.884,9.63,9.84,-0.07482,-0.178,0.063,13.17,77,2.151
101,2013-04-30T07:00,2013,120,700,0,68.06,60.32,68.88,59.42,67.99,58.29,15.25,15.43,15.64,15.57,68.95,60.05,20.67,0.003,150145.1,7.741,9.46,9.7,-0.18114,-0.183,0.071,13.17,75,2.095
101,2013-04-30T08:00,2013,120,800,0,68.03,60.63,68.88,59.73,67.95,58.67,16.23,16.4,16.58,16.51,68.92,60.38,20.79,0.002,145048.6,7.392,9.15,9.29,-0.08544,-0.164,0.071,13.17,73,2.039
101,2013-04-30T09:00,2013,120,900,0,68.07,60.84,68.93,59.96,68.02,58.95,17.86,18.03,18.18,18.12,68.96,60.58,20.77,0.002,141772.2,7.23,8.97,9.07,-0.06424,-0.17,0.065,13.17,71,1.983
101,2013-04-30T10:00,2013,120,1000,0,68.09,61.16,68.95,60.33,68.05,59.29,20.09,20.26,20.34,20.3,68.99,60.91,20.78,0.003,136434.7,6.927,8.63,8.76,-0.16024,-0.17,0.038,13.17,69,1.927
101,2013-04-30T11:00,2013,120,1100,0,68.01,61.39,68.94,60.62,68.04,59.62,22.84,22.95,23.03,22.99,68.97,61.18,20.7,0.002,130622.2,6.621,8.32,8.42,-0.10187,-0.113,0.038,13.17,66,1.844
101,2013-04-30T12:00,2013,120,1200,0,68,61.54,68.93,60.89,68.05,59.93,25.16,25.18,25.31,25.24,68.99,61.4,20.82,0.005,127208.2,6.458,8.04,8.12,0.12279,-0.014,0.069,13.18,64,1.788
101,2013-04-30T13:00,2013,120,1300,0,68,61.59,68.93,61.1,68.06,60,26.89,26.86,26.99,26.94,69,61.49,20.73,0.003,124828.1,6.405,7.838,8.06,0.10629,0.025,0.05,13.17,64,1.788
101,2013-04-30T14:00,2013,120,1400,0,68.03,61.73,68.96,61.17,68.1,60.23,27.85,27.82,27.95,27.9,69.03,61.63,20.85,0.003,123696.8,6.3,7.792,7.873,0.08381,0.026,0.045,13.17,62,1.732
101,2013-04-30T15:00,2013,120,1500,0,68.05,61.72,68.98,61.11,68.11,60.28,27.99,27.97,28.09,28.05,69.02,61.63,20.88,0.003,124271.9,6.325,7.879,7.835,0.05673,0.016,0.034,13.16,63,1.76
101,2013-04-30T16:00,2013,120,1600,0,68.08,61.66,69,60.94,68.12,60.25,27.48,27.48,27.59,27.57,69.03,61.54,20.77,0.002,125422.4,6.419,8.06,7.873,-0.00076,0.001,0.019,13.17,63,1.76
101,2013-04-30T17:00,2013,120,1700,0,68.09,61.57,69.03,60.78,68.12,60.15,26.54,26.53,26.67,26.64,69.05,61.43,20.73,0.003,127257.9,6.52,8.25,7.967,0.05663,0.016,0.037,13.16,64,1.788
101,2013-04-30T18:00,2013,120,1800,0,68.01,61.38,68.94,60.54,68.02,59.95,25.3,25.29,25.45,25.41,68.94,61.19,20.81,0.003,129803.7,6.625,8.39,8.08,0.06194,0.016,0.044,13.17,66,1.844
101,2013-04-30T19:00,2013,120,1900,0,67.94,61.03,68.84,60.11,67.95,59.63,23.75,23.74,23.91,23.88,68.85,60.79,20.63,0.003,133484.6,6.912,8.73,8.32,0.04926,0.004,0.038,13.18,68,1.899
101,2013-04-30T20:00,2013,120,2000,0,67.79,60.6,68.66,59.67,67.75,59.1,21.94,21.99,22.16,22.08,68.68,60.36,20.93,0.004,140278.4,7.191,8.99,8.64,-0.00974,-0.048,0.083,13.18,71,1.983
101,2013-04-30T21:00,2013,120,2100,0,67.84,60.37,68.68,59.52,67.76,58.79,20.33,20.42,20.61,20.49,68.71,60.18,20.96,0.003,144891.4,7.468,9.15,8.97,0.04043,-0.089,0.115,13.18,73,2.039
101,2013-04-30T22:00,2013,120,2200,0,67.85,60.19,68.68,59.32,67.79,58.55,18.87,18.97,19.18,19.09,68.75,59.98,20.87,0.002,148041.4,7.662,9.36,9.24,0.03986,-0.093,0.086,13.18,75,2.095
101,2013-04-30T23:00,2013,120,2300,0,67.84,60,68.66,59.04,67.78,58.2,17.56,17.67,17.9,17.83,68.73,59.75,20.85,0.002,152258,7.841,9.63,9.58,-0.07557,-0.112,0.072,13.18,76,2.123
101,2013-05-01T00:00,2013,121,0,0,67.84,59.87,68.66,58.91,67.77,58,16.32,16.45,16.69,16.62,68.72,59.6,20.96,0.002,155630.4,7.967,9.75,9.77,-0.04993,-0.132,0.067,13.17,79,2.207
101,2013-05-01T01:00,2013,121,100,0,67.89,59.77,68.69,58.8,67.82,57.75,15.3,15.46,15.7,15.64,68.76,59.48,20.83,0.002,157969.8,8.12,9.9,10.06,-0.1294,-0.161,0.068,13.17,78,2.179
101,2013-05-01T02:00,2013,121,200,0,67.91,59.64,68.71,58.66,67.83,57.52,14.34,14.51,14.77,14.71,68.78,59.34,20.77,0.003,160583.3,8.27,10.05,10.31,-0.12135,-0.164,0.061,13.17,80,2.235
101,2013-05-01T03:00,2013,121,300,0,67.9,59.68,68.74,58.76,67.85,57.53,13.6,13.79,14.05,13.99,68.79,59.41,20.77,0.002,160045,8.23,9.98,10.32,-0.06556,-0.182,0.062,13.17,80,2.235
101,2013-05-01T04:00,2013,121,400,0,67.92,59.49,68.73,58.5,67.84,57.23,12.91,13.1,13.38,13.31,68.81,59.17,20.68,0.001,163440.4,8.43,10.23,10.6,-0.06557,-0.188,0.067,13.17,81,2.263
101,2013-05-01T05:00,2013,121,500,0,67.99,59.47,68.82,58.47,67.9,57.14,12.28,12.48,12.77,12.69,68.88,59.13,20.47,0.002,163723.7,8.52,10.35,10.76,-0.16278,-0.198,0.073,13.17,81,2.263
101,2013-05-01T06:00,2013,121,600,0,68.07,59.66,68.9,58.66,67.98,57.35,11.82,12.02,12.31,12.22,68.98,59.32,20.56,0.002,162606.8,8.41,10.24,10.63,-0.09941,-0.205,0.095,13.16,81,2.263
101,2013-05-01T07:00,2013,121,700,0,68.09,60.14,68.94,59.17,68.02,57.94,12.1,12.31,12.58,12.45,69,59.86,20.61,0.002,154770.2,7.956,9.77,10.08,-0.10488,-0.209,0.133,13.16,76,2.123
101,2013-05-01T08:00,2013,121,800,0,68.1,60.71,68.95,59.75,68.04,58.57,13.57,13.77,14,13.88,69,60.42,20.83,0.003,146541.8,7.389,9.2,9.46,-0.08835,-0.193,0.121,13.17,73,2.039
101,2013-05-01T09:00,2013,121,900,0,68.05,61.12,68.92,60.21,68,59.2,16.37,16.53,16.73,16.62,68.94,60.86,20.89,0.001,137937.2,6.934,8.71,8.8,-0.01059,-0.153,0.105,13.17,68,1.899
101,2013-05-01T10:00,2013,121,1000,0,68,61.31,68.89,60.46,67.98,59.44,19.59,19.73,19.87,19.8,68.92,61.06,20.94,0.002,133833.5,6.692,8.43,8.55,-0.06394,-0.14,0.066,13.17,67,1.872
101,2013-05-01T11:00,2013,121,1100,0,68.02,61.55,68.93,60.74,68.03,59.76,22.82,22.92,23.03,22.97,68.99,61.33,20.84,0.001,129036.7,6.465,8.19,8.27,-0.04491,-0.093,0.06,13.18,65,1.816
101,2013-05-01T12:00,2013,121,1200,0,67.98,61.69,68.91,60.99,68.06,60.03,25.37,25.67,25.51,25.92,68.99,61.55,20.77,0.002,124680.6,6.287,7.911,8.02,-0.31839,-0.305,-0.407,13.18,62,1.732
101,2013-05-01T13:00,2013,121,1300,0,68.06,61.88,68.96,61.26,68.12,60.29,26.88,29.65,27.01,30.39,69.05,61.76,20.81,0.005,122024.9,6.184,7.704,7.829,-13.65596,-2.77,-3.377,13.17,62,1.732
101,2013-05-01T14:00,2013,121,1400,0,68.11,61.94,69.03,61.28,68.17,60.53,28.17,31.82,28.25,32.22,69.09,61.87,20.87,0.006,121524.2,6.169,7.749,7.643,-17.85996,-3.647,-3.967,13.16,60,1.676
101,2013-05-01T15:00,2013,121,1500,0,68.19,61.93,69.09,61.24,68.21,60.58,28.98,32.75,29.07,32.95,69.14,61.89,20.86,0.004,122493.6,6.256,7.852,7.636,-11.63157,-3.773,-3.875,13.16,62,1.732
101,2013-05-01T16:00,2013,121,1600,0,68.15,61.81,69.06,61.08,68.16,60.57,29.47,33.2,29.58,33.33,69.08,61.74,20.94,0.005,123946,6.337,7.981,7.596,-15.06184,-3.725,-3.756,13.16,61,1.704
101,2013-05-01T17:00,2013,121,1700,0,68.19,61.78,69.09,60.96,68.2,60.49,29.71,33.33,29.83,33.45,69.11,61.63,20.81,0.005,125050.3,6.407,8.14,7.71,-14.88412,-3.62,-3.617,13.16,63,1.76
101,2013-05-01T18:00,2013,121,1800,0,68.1,61.52,69,60.66,68.11,60.17,29.68,33.24,29.8,33.31,69,61.32,20.75,0.004,128095.7,6.579,8.34,7.935,-10.14287,-3.559,-3.511,13.16,64,1.788
101,2013-05-01T19:00,2013,121,1900,0,67.99,61.15,68.87,60.24,67.99,59.76,29.29,32.84,29.4,32.84,68.89,60.91,20.82,0.004,133228.6,6.838,8.62,8.23,-10.68332,-3.551,-3.444,13.16,67,1.872
101,2013-05-01T20:00,2013,121,2000,0,67.87,60.71,68.75,59.73,67.89,59.28,28.51,32.03,28.6,32.02,68.8,60.48,20.67,0.003,138456.2,7.159,9.03,8.61,-7.85917,-3.519,-3.419,13.17,70,1.955
101,2013-05-01T21:00,2013,121,2100,0,67.87,60.47,68.74,59.53,67.85,58.97,27.96,31.66,28.07,31.68,68.77,60.24,20.66,0.003,142237.7,7.399,9.21,8.88,-10.19137,-3.699,-3.615,13.17,71,1.983
101,2013-05-01T22:00,2013,121,2200,0,67.9,60.35,68.74,59.43,67.88,58.75,27.9,31.87,28.04,31.82,68.78,60.11,20.7,0.002,145329.9,7.549,9.31,9.13,-6.08436,-3.968,-3.786,13.17,73,2.039
101,2013-05-01T23:00,2013,121,2300,0,67.85,60.3,68.69,59.36,67.83,58.63,27.92,31.99,28.05,31.89,68.72,60.04,20.94,0.005,147543.1,7.551,9.33,9.21,-16.15032,-4.077,-3.839,13.17,74,2.067
101,2013-05-02T00:00,2013,122,0,0,67.87,60.2,68.69,59.24,67.86,58.47,27.97,32.15,28.11,31.96,68.72,59.94,20.94,0.005,149924.4,7.67,9.45,9.38,-16.80183,-4.175,-3.849,13.17,75,2.095
101,2013-05-02T01:00,2013,122,100,0,67.91,60.16,68.74,59.15,67.91,58.4,28.02,32.23,28.15,32.02,68.78,59.87,20.72,0.003,150239.2,7.753,9.59,9.51,-8.4849,-4.203,-3.866,13.17,75,2.095
101,2013-05-02T02:00,2013,122,200,0,67.9,60.02,68.72,59.09,67.89,58.25,28.1,32.32,28.23,32.09,68.76,59.78,20.81,0.003,152548,7.872,9.63,9.64,-9.17389,-4.222,-3.859,13.17,76,2.123
101,2013-05-02T03:00,2013,122,300,0,67.86,60,68.69,59.06,67.84,58.15,28.17,32.4,28.31,32.15,68.72,59.76,20.93,0.004,153596,7.857,9.62,9.7,-11.65877,-4.23,-3.843,13.17,77,2.151
101,2013-05-02T04:00,2013,122,400,0,67.97,60.09,68.78,59.17,67.96,58.25,28.23,32.46,28.36,32.21,68.84,59.85,20.72,0.002,152246.1,7.879,9.62,9.71,-7.0939,-4.232,-3.847,13.17,75,2.095
101,2013-05-02T05:00,2013,122,500,0,67.97,60.02,68.78,59.1,67.96,58.14,28.3,32.57,28.43,32.28,68.84,59.78,20.53,0.004,152200.3,7.952,9.68,9.82,-12.38653,-4.27,-3.849,13.17,76,2.123
101,2013-05-02T06:00,2013,122,600,0,67.99,60.03,68.82,59.1,67.98,58.2,28.32,32.56,28.46,32.28,68.86,59.8,20.64,0.003,153096.1,7.963,9.72,9.78,-10.56153,-4.239,-3.823,13.17,76,2.123
101,2013-05-02T07:00,2013,122,700,0,68.04,60.45,68.87,59.49,68.03,58.6,28.33,32.65,28.47,32.31,68.91,60.22,20.71,0.008,147649,7.592,9.38,9.43,-25.65054,-4.321,-3.842,13.17,73,2.039
101,2013-05-02T08:00,2013,122,800,0,68.02,60.8,68.86,59.83,68.02,58.94,28.32,32.66,28.44,32.35,68.91,60.54,20.81,0.004,142292.7,7.217,9.03,9.08,-14.02003,-4.335,-3.911,13.17,71,1.983
101,2013-05-02T09:00,2013,122,900,0,68.11,61.34,68.99,60.44,68.12,59.59,28.36,32.67,28.46,32.46,69.04,61.12,20.77,0.002,133761,6.773,8.54,8.53,-6.84013,-4.306,-4.001,13.17,67,1.872
101,2013-05-02T10:00,2013,122,1000,0,68.02,61.72,68.93,60.9,68.07,59.87,28.36,32.46,28.43,32.47,69.02,61.48,20.76,0.002,126316,6.299,8.03,8.2,-6.40178,-4.097,-4.041,13.17,63,1.76
101,2013-05-02T11:00,2013,122,1100,0,67.96,61.98,68.88,61.23,68.04,60.14,28.36,32.26,28.36,32.46,68.98,61.78,21,0.005,122011.4,5.979,7.647,7.892,-16.70238,-3.891,-4.097,13.17,61,1.704
101,2013-05-02T12:00,2013,122,1200,0,68.19,62.37,69.08,61.7,68.25,60.65,28.63,32.43,28.64,32.79,69.18,62.21,20.74,0.005,116545.6,5.823,7.384,7.599,-14.90342,-3.791,-4.148,13.16,58,1.62
101,2013-05-02T13:00,2013,122,1300,0,68.23,62.43,69.11,61.83,68.28,60.8,29.29,33.04,29.3,33.55,69.18,62.29,20.71,0.006,115014.4,5.802,7.282,7.479,-19.55861,-3.747,-4.247,13.16,58,1.62
101,2013-05-02T14:00,2013,122,1400,0,68.29,62.51,69.18,61.82,68.34,61.02,30.06,33.82,30.14,34.15,69.24,62.38,20.83,0.006,115111.4,5.782,7.361,7.32,-17.66021,-3.761,-4.016,13.15,57,1.592
101,2013-05-02T15:00,2013,122,1500,0,68.24,62.41,69.11,61.65,68.3,60.89,30.65,34.34,30.76,34.57,69.2,62.28,20.99,0.005,117259.3,5.832,7.458,7.401,-16.39483,-3.689,-3.805,13.15,59,1.648
101,2013-05-02T16:00,2013,122,1600,0,68.25,62.27,69.13,61.48,68.27,60.7,31,34.59,31.11,34.8,69.18,62.11,20.77,0.003,118857.7,5.978,7.646,7.567,-9.85923,-3.59,-3.683,13.14,59,1.648
101,2013-05-02T17:00,2013,122,1700,0,68.07,61.72,68.97,60.9,68.06,60.3,31.05,34.52,31.24,34.65,68.97,61.51,20.66,0.006,123702.7,6.346,8.07,7.76,-15.93195,-3.471,-3.41,13.14,63,1.76
101,2013-05-02T18:00,2013,122,1800,0,67.92,60.88,68.81,59.91,67.87,59.5,30.45,33.68,30.7,33.71,68.8,60.58,20.64,0.004,135548.1,7.046,8.9,8.38,-10.42498,-3.232,-3.006,13.14,68,1.899
101,2013-05-02T19:00,2013,122,1900,0,67.85,60.37,68.76,59.35,67.84,58.9,29.37,32.45,29.65,32.43,68.76,60.06,20.69,0.002,144260.3,7.476,9.41,8.93,-3.58717,-3.082,-2.786,13.16,74,2.067
101,2013-05-02T20:00,2013,122,2000,0,67.87,60.16,68.74,59.14,67.84,58.48,28.59,31.94,28.83,32.02,68.75,59.86,20.73,0.005,149293.5,7.71,9.59,9.36,-11.8962,-3.353,-3.185,13.16,74,2.067
101,2013-05-02T21:00,2013,122,2100,0,67.88,60.08,68.72,59.07,67.87,58.29,28.29,31.97,28.48,32.01,68.75,59.79,20.89,0.003,152513.2,7.804,9.65,9.58,-7.50087,-3.68,-3.525,13.16,76,2.123
101,2013-05-02T22:00,2013,122,2200,0,67.94,60.06,68.76,59.06,67.93,58.25,28.19,32.1,28.37,32.04,68.81,59.79,20.77,0.002,152816.1,7.876,9.69,9.68,-6.24094,-3.914,-3.661,13.17,76,2.123
101,2013-05-02T23:00,2013,122,2300,0,67.88,59.98,68.7,58.99,67.87,58.14,28.17,32.21,28.34,32.08,68.74,59.71,20.86,0.002,154006.3,7.9,9.71,9.73,-7.86727,-4.035,-3.74,13.17,77,2.151
101,2013-05-03T00:00,2013,123,0,0,67.93,59.91,68.74,58.92,67.92,57.95,28.2,32.33,28.36,32.14,68.79,59.65,20.64,0.005,155030.6,8.02,9.82,9.97,-15.84118,-4.125,-3.777,13.17,76,2.123
101,2013-05-03T01:00,2013,123,100,0,67.88,59.78,68.7,58.8,67.86,57.81,28.26,32.41,28.4,32.22,68.75,59.5,20.73,0.003,157045.8,8.1,9.9,10.06,-9.02379,-4.156,-3.813,13.17,78,2.179
101,2013-05-03T02:00,2013,123,200,0,67.92,59.67,68.71,58.69,67.9,57.64,28.35,32.54,28.48,32.3,68.77,59.39,20.72,0.004,159665.3,8.25,10.02,10.27,-13.2814,-4.191,-3.819,13.17,79,2.207
101,2013-05-03T03:00,2013,123,300,0,67.9,59.53,68.7,58.55,67.89,57.5,28.44,32.67,28.57,32.41,68.76,59.25,20.78,0.004,162336.5,8.38,10.16,10.39,-12.65662,-4.23,-3.842,13.17,80,2.235
101,2013-05-03T04:00,2013,123,400,0,67.93,59.45,68.74,58.45,67.93,57.4,28.54,32.78,28.66,32.52,68.79,59.15,20.66,0.002,163505.7,8.49,10.29,10.53,-7.05302,-4.239,-3.854,13.17,81,2.263
101,2013-05-03T05:00,2013,123,500,0,67.95,59.37,68.75,58.34,67.94,57.27,28.59,32.83,28.7,32.55,68.8,59.07,20.61,0.002,165046.5,8.58,10.41,10.67,-5.97957,-4.239,-3.845,13.16,82,2.291
101,2013-05-03T06:00,2013,123,600,0,67.99,59.46,68.81,58.43,67.99,57.35,28.62,32.84,28.72,32.56,68.87,59.16,20.53,0.003,163797.9,8.53,10.38,10.63,-9.14756,-4.222,-3.839,13.16,80,2.235
101,2013-05-03T07:00,2013,123,700,0,67.92,59.59,68.74,58.55,67.9,57.53,28.61,32.8,28.72,32.53,68.79,59.29,20.83,0.003,162473.4,8.33,10.19,10.37,-10.4501,-4.185,-3.811,13.17,81,2.263
101,2013-05-03T08:00,2013,123,800,0,67.94,59.9,68.75,58.93,67.93,57.84,28.54,32.7,28.66,32.42,68.81,59.62,20.98,0.003,158388.5,8.04,9.82,10.1,-9.31338,-4.162,-3.756,13.17,78,2.179
101,2013-05-03T09:00,2013,123,900,0,68.04,60.3,68.87,59.33,68.02,58.34,28.43,32.63,28.56,32.33,68.91,60.02,20.86,0.005,151898.3,7.743,9.54,9.68,-16.69863,-4.2,-3.77,13.17,75,2.095
101,2013-05-03T10:00,2013,123,1000,0,67.97,60.56,68.79,59.58,67.96,58.61,28.34,32.59,28.47,32.28,68.84,60.26,20.89,0.003,146450.3,7.405,9.21,9.35,-9.50322,-4.251,-3.809,13.17,72,2.011
101,2013-05-03T11:00,2013,123,1100,0,68.06,60.87,68.92,59.87,68.05,58.98,28.31,32.58,28.43,32.29,68.96,60.59,20.75,0.005,141790.4,7.189,9.05,9.07,-15.99483,-4.27,-3.86,13.17,70,1.955
101,2013-05-03T12:00,2013,123,1200,0,68.06,61.04,68.94,60.15,68.07,59.37,28.25,32.47,28.38,32.28,68.99,60.85,20.59,0.002,136243.2,7.018,8.79,8.7,-6.38192,-4.214,-3.897,13.17,68,1.899
101,2013-05-03T13:00,2013,123,1300,0,67.92,61.02,68.85,60.21,67.96,59.46,28.15,32.13,28.26,32.17,68.92,60.91,20.6,0.002,133689.9,6.898,8.63,8.5,-5.19489,-3.98,-3.909,13.18,66,1.844
101,2013-05-03T14:00,2013,123,1400,0,67.9,61.12,68.85,60.34,67.94,59.66,28.02,31.85,28.11,31.97,68.9,61,20.7,0.003,131811.7,6.783,8.51,8.29,-9.35797,-3.836,-3.861,13.18,66,1.844
101,2013-05-03T15:00,2013,123,1500,0,67.82,61.02,68.77,60.22,67.85,59.77,27.78,31.53,27.93,31.63,68.79,60.91,20.85,0.005,131927.4,6.803,8.55,8.08,-14.97259,-3.748,-3.7,13.18,67,1.872
101,2013-05-03T16:00,2013,123,1600,0,67.81,60.94,68.75,60.07,67.82,59.66,27.53,31.31,27.7,31.34,68.76,60.77,20.89,0.002,133693.3,6.872,8.68,8.15,-4.54036,-3.775,-3.636,13.18,67,1.872
101,2013-05-03T17:00,2013,123,1700,0,67.78,60.81,68.73,59.89,67.78,59.5,27.35,31.03,27.56,31.14,68.73,60.6,20.84,0.004,135597.1,6.975,8.84,8.28,-12.04979,-3.679,-3.582,13.18,69,1.927
101,2013-05-03T18:00,2013,123,1800,0,67.84,60.71,68.74,59.72,67.82,59.22,27.21,31.09,27.43,31.09,68.75,60.46,20.78,0.003,138904,7.132,9.02,8.6,-9.78411,-3.873,-3.663,13.18,69,1.927
101,2013-05-03T19:00,2013,123,1900,0,67.81,60.5,68.68,59.49,67.78,58.94,27.44,31.55,27.67,31.47,68.7,60.23,20.85,0.003,142711.6,7.312,9.19,8.84,-8.87336,-4.111,-3.8,13.18,72,2.011
101,2013-05-03T20:00,2013,123,2000,0,67.87,60.29,68.71,59.26,67.84,58.61,27.63,31.81,27.86,31.62,68.74,60.01,20.75,0.004,147172.2,7.577,9.45,9.23,-11.47456,-4.179,-3.758,13.18,73,2.039
101,2013-05-03T21:00,2013,123,2100,0,67.83,60.12,68.69,59.08,67.81,58.42,27.75,31.89,27.98,31.7,68.71,59.84,20.87,0.005,150512.3,7.715,9.6,9.39,-14.75296,-4.137,-3.728,13.18,75,2.095
101,2013-05-03T22:00,2013,123,2200,0,67.82,59.91,68.65,58.88,67.8,58.07,27.88,32.06,28.11,31.83,68.69,59.61,20.9,0.005,154778.3,7.913,9.77,9.73,-16.23586,-4.173,-3.722,13.18,77,2.151
101,2013-05-03T23:00,2013,123,2300,0,67.86,59.81,68.67,58.78,67.85,57.9,28,32.17,28.21,31.94,68.73,59.52,20.9,0.003,157340.8,8.05,9.89,9.95,-10.63825,-4.176,-3.734,13.18,79,2.207
101,2013-05-04T00:00,2013,124,0,0,67.9,59.72,68.7,58.68,67.88,57.67,28.11,32.32,28.31,32.06,68.75,59.42,20.86,0.004,159948.8,8.18,10.02,10.2,-12.13701,-4.21,-3.754,13.17,79,2.207
101,2013-05-04T01:00,2013,124,100,0,67.91,59.74,68.72,58.73,67.9,57.68,28.21,32.44,28.4,32.17,68.78,59.45,20.83,0.002,159747,8.18,9.99,10.22,-7.71554,-4.234,-3.771,13.17,79,2.207
101,2013-05-04T02:00,2013,124,200,0,67.94,59.74,68.75,58.74,67.94,57.59,28.29,32.52,28.47,32.24,68.81,59.44,20.74,0.004,159944.5,8.2,10,10.35,-12.21234,-4.229,-3.768,13.17,79,2.207
101,2013-05-04T03:00,2013,124,300,0,67.89,59.63,68.7,58.6,67.87,57.52,28.34,32.57,28.51,32.29,68.75,59.31,20.74,0.005,160867.1,8.26,10.1,10.35,-17.77836,-4.224,-3.781,13.17,79,2.207
101,2013-05-04T04:00,2013,124,400,0,67.91,59.53,68.71,58.49,67.89,57.47,28.4,32.63,28.56,32.36,68.77,59.21,20.78,0.006,162844.8,8.37,10.23,10.42,-18.53476,-4.225,-3.797,13.17,81,2.263
101,2013-05-04T05:00,2013,124,500,0,67.96,59.55,68.77,58.51,67.96,57.45,28.45,32.69,28.61,32.4,68.83,59.23,20.69,0.003,163052.6,8.42,10.26,10.51,-10.45592,-4.235,-3.794,13.17,81,2.263
101,2013-05-04T06:00,2013,124,600,0,68.03,59.7,68.85,58.67,68.01,57.59,28.49,32.72,28.63,32.45,68.9,59.39,20.68,0.002,161529.8,8.33,10.18,10.42,-5.27348,-4.235,-3.813,13.17,80,2.235
101,2013-05-04T07:00,2013,124,700,0,68.17,60.31,69,59.32,68.15,58.26,28.48,32.75,28.64,32.43,69.03,60.05,20.53,0.003,152001.9,7.855,9.68,9.89,-10.21214,-4.269,-3.789,13.17,75,2.095
101,2013-05-04T08:00,2013,124,800,0,68.1,60.78,68.95,59.79,68.09,58.83,28.4,32.68,28.55,32.37,68.97,60.51,20.54,0.004,142767.1,7.327,9.16,9.26,-13.4181,-4.276,-3.828,13.17,70,1.955
101,2013-05-04T09:00,2013,124,900,0,68.04,60.95,68.89,60,68.03,59.11,28.33,32.6,28.46,32.35,68.94,60.7,20.59,0.003,138389.4,7.087,8.89,8.92,-10.31355,-4.262,-3.896,13.17,69,1.927
101,2013-05-04T10:00,2013,124,1000,0,68.05,61.23,68.92,60.3,68.06,59.35,28.3,32.55,28.43,32.33,68.98,60.98,20.57,0.002,134183.9,6.819,8.62,8.71,-7.10263,-4.248,-3.894,13.18,67,1.872
101,2013-05-04T11:00,2013,124,1100,0,68.03,61.34,68.92,60.41,68.05,59.51,28.28,32.4,28.39,32.28,68.99,61.08,20.55,0.002,131746.4,6.689,8.51,8.54,-7.99415,-4.123,-3.887,13.18,66,1.844
101,2013-05-04T12:00,2013,124,1200,0,67.94,61.4,68.85,60.53,68.01,59.72,28.15,32.02,28.21,32.15,68.97,61.23,20.56,0.002,128499.5,6.541,8.32,8.29,-7.86313,-3.871,-3.938,13.18,64,1.788
101,2013-05-04T13:00,2013,124,1300,0,67.94,61.41,68.84,60.68,67.99,59.82,28.09,31.8,28.14,32.14,68.95,61.29,20.67,0.003,127639.1,6.532,8.16,8.17,-8.10452,-3.71,-4.003,13.18,64,1.788
101,2013-05-04T14:00,2013,124,1400,0,67.93,61.44,68.85,60.64,67.97,59.96,28.18,31.91,28.21,32.22,68.93,61.33,20.82,0.005,127720.1,6.495,8.21,8.01,-17.24147,-3.739,-4.007,13.18,64,1.788
101,2013-05-04T15:00,2013,124,1500,0,67.92,61.36,68.83,60.59,67.94,59.99,28.27,32.04,28.39,32.21,68.87,61.28,20.91,0.003,128494.9,6.555,8.24,7.956,-8.34504,-3.773,-3.822,13.18,64,1.788
101,2013-05-04T16:00,2013,124,1600,0,67.91,61.24,68.82,60.42,67.92,59.94,28.28,32.04,28.48,32.09,68.84,61.09,20.94,0.004,130367,6.667,8.41,7.979,-12.49761,-3.762,-3.611,13.17,65,1.816
101,2013-05-04T17:00,2013,124,1700,0,67.9,61.06,68.83,60.1,67.91,59.7,28.12,31.79,28.34,31.85,68.81,60.82,20.76,0.005,133258.6,6.84,8.72,8.21,-13.16221,-3.671,-3.509,13.18,67,1.872
101,2013-05-04T18:00,2013,124,1800,0,67.81,60.71,68.72,59.72,67.8,59.2,27.7,31.42,27.94,31.35,68.74,60.45,20.77,0.004,138567.5,7.106,9,8.6,-11.509,-3.721,-3.408,13.18,70,1.955
101,2013-05-04T19:00,2013,124,1900,0,67.83,60.43,68.69,59.43,67.79,58.79,27.71,31.67,27.96,31.6,68.71,60.17,20.82,0.003,144297.8,7.401,9.26,9,-9.28546,-3.957,-3.64,13.18,72,2.011
101,2013-05-04T20:00,2013,124,2000,0,67.82,60.14,68.67,59.15,67.77,58.43,27.84,31.88,28.06,31.8,68.69,59.88,20.87,0.003,149535,7.678,9.53,9.33,-10.87926,-4.042,-3.741,13.18,75,2.095
101,2013-05-04T21:00,2013,124,2100,0,67.83,59.94,68.67,58.93,67.79,58.09,27.94,32.06,28.15,31.9,68.7,59.67,20.87,0.007,153974.8,7.881,9.73,9.71,-21.64623,-4.115,-3.746,13.18,77,2.151
101,2013-05-04T22:00,2013,124,2200,0,67.84,59.72,68.67,58.7,67.83,57.71,28.04,32.17,28.25,31.98,68.71,59.41,20.72,0.004,157844.9,8.12,9.96,10.13,-12.68824,-4.129,-3.73,13.18,79,2.207
101,2013-05-04T23:00,2013,124,2300,0,67.88,59.55,68.7,58.56,67.87,57.61,28.16,32.35,28.37,32.12,68.74,59.25,20.78,0.003,161137.1,8.33,10.13,10.26,-10.37219,-4.191,-3.749,13.17,80,2.235
101,2013-05-05T00:00,2013,125,0,0,67.87,59.38,68.68,58.4,67.86,57.29,28.29,32.52,28.48,32.26,68.73,59.07,20.87,0.003,165281.4,8.49,10.28,10.56,-8.38167,-4.228,-3.786,13.17,82,2.291
101,2013-05-05T01:00,2013,125,100,0,67.88,59.22,68.68,58.2,67.86,56.97,28.41,32.66,28.58,32.37,68.74,58.89,20.88,0.003,169259.1,8.66,10.47,10.89,-8.39956,-4.255,-3.781,13.16,84,2.346
101,2013-05-05T02:00,2013,125,200,0,67.83,59.09,68.64,58.05,67.82,56.81,28.49,32.72,28.65,32.42,68.72,58.74,20.85,0.003,170856.8,8.74,10.59,11.01,-10.81365,-4.224,-3.77,13.17,84,2.346
101,2013-05-05T03:00,2013,125,300,0,67.97,59.14,68.77,58.08,67.95,56.76,28.61,32.88,28.76,32.55,68.84,58.77,20.65,0.003,171276.8,8.83,10.69,11.19,-9.8406,-4.263,-3.784,13.17,85,2.374
101,2013-05-05T04:00,2013,125,400,0,67.94,59.06,68.74,58,67.93,56.67,28.71,32.96,28.85,32.62,68.79,58.68,20.67,0.002,172461.9,8.89,10.75,11.26,-5.23712,-4.247,-3.771,13.16,85,2.374
101,2013-05-05T05:00,2013,125,500,0,67.95,59.09,68.73,58.06,67.93,56.7,28.74,32.98,28.87,32.64,68.8,58.73,20.81,0.002,172868.7,8.86,10.67,11.23,-6.29063,-4.244,-3.771,13.17,85,2.374
101,2013-05-05T06:00,2013,125,600,0,68,59.13,68.81,58.06,67.98,56.73,28.74,32.95,28.86,32.62,68.86,58.76,20.73,0.003,172887.3,8.87,10.75,11.26,-11.13485,-4.213,-3.759,13.17,85,2.374
101,2013-05-05T07:00,2013,125,700,0,68.16,59.69,68.98,58.66,68.13,57.35,28.75,32.99,28.88,32.66,69.01,59.38,20.52,0.003,163881.5,8.47,10.32,10.78,-10.506,-4.245,-3.783,13.16,80,2.235
101,2013-05-05T08:00,2013,125,800,0,68.02,59.98,68.83,59.01,68.01,57.84,28.66,32.86,28.79,32.56,68.89,59.7,20.7,0.007,156691.1,8.04,9.82,10.17,-22.20867,-4.202,-3.763,13.17,77,2.151
101,2013-05-05T09:00,2013,125,900,0,68.07,60.35,68.9,59.39,68.05,58.36,28.52,32.72,28.66,32.42,68.94,60.08,20.7,0.003,150462,7.715,9.51,9.69,-9.68792,-4.201,-3.768,13.17,74,2.067
101,2013-05-05T10:00,2013,125,1000,0,68.1,60.7,68.93,59.74,68.08,58.71,28.39,32.69,28.54,32.33,68.98,60.43,20.53,0.002,144010,7.399,9.2,9.38,-6.35202,-4.303,-3.794,13.17,71,1.983
101,2013-05-05T11:00,2013,125,1100,0,68.05,61.06,68.93,60.08,68.05,59.16,28.36,32.65,28.52,32.36,68.97,60.8,20.8,0.003,138881.9,6.992,8.85,8.88,-9.90412,-4.296,-3.84,13.17,69,1.927
101,2013-05-05T12:00,2013,125,1200,0,68.01,61.26,68.89,60.4,68.01,59.57,28.3,32.5,28.48,32.31,68.92,61.08,20.93,0.003,133883.8,6.751,8.49,8.44,-9.43589,-4.195,-3.834,13.17,67,1.872
101,2013-05-05T13:00,2013,125,1300,0,67.89,61.31,68.81,60.59,67.92,59.71,28.2,32.09,28.38,32.22,68.87,61.19,21,0.003,130579,6.586,8.23,8.21,-8.79359,-3.887,-3.841,13.18,65,1.816
101,2013-05-05T14:00,2013,125,1400,0,67.92,61.42,68.84,60.65,67.97,60,28.17,31.94,28.36,32.15,68.89,61.32,21,0.005,128563,6.502,8.19,7.971,-15.0926,-3.767,-3.788,13.18,64,1.788
101,2013-05-05T15:00,2013,125,1500,0,67.94,61.42,68.86,60.65,67.96,60.01,28.19,31.93,28.38,32.12,68.91,61.35,21,0.003,128610.2,6.521,8.2,7.954,-10.45657,-3.739,-3.742,13.18,64,1.788
101,2013-05-05T16:00,2013,125,1600,0,67.95,61.36,68.88,60.55,67.97,60.01,28.21,31.99,28.39,32.07,68.9,61.22,20.89,0.003,129073.5,6.591,8.34,7.956,-8.44973,-3.781,-3.677,13.18,65,1.816
101,2013-05-05T17:00,2013,125,1700,0,68,61.23,68.92,60.34,68.02,59.88,28.17,31.92,28.35,31.99,68.91,61.03,20.7,0.004,131329.5,6.77,8.58,8.14,-12.57314,-3.752,-3.632,13.18,65,1.816
101,2013-05-05T18:00,2013,125,1800,0,67.89,60.96,68.81,60,67.91,59.53,27.93,31.66,28.15,31.66,68.8,60.7,20.62,0.006,134318.1,6.93,8.81,8.37,-18.38297,-3.724,-3.518,13.18,68,1.899
101,2013-05-05T19:00,2013,125,1900,0,67.85,60.64,68.73,59.69,67.84,59.07,27.57,31.35,27.8,31.31,68.75,60.38,20.59,0.005,139168.5,7.216,9.04,8.77,-13.2251,-3.778,-3.511,13.18,70,1.955
101,2013-05-05T20:00,2013,125,2000,0,67.76,60.25,68.62,59.24,67.73,58.62,27.62,31.62,27.86,31.55,68.64,59.98,20.94,0.005,147078.4,7.51,9.39,9.11,-14.40561,-4.001,-3.688,13.18,73,2.039
101,2013-05-05T21:00,2013,125,2100,0,67.79,60.01,68.65,58.98,67.76,58.31,27.77,31.81,28,31.71,68.67,59.74,20.98,0.008,152427.7,7.784,9.67,9.45,-24.21291,-4.035,-3.714,13.18,77,2.151
101,2013-05-05T22:00,2013,125,2200,0,67.84,59.85,68.68,58.84,67.82,58,27.89,31.96,28.11,31.8,68.72,59.6,20.86,0.003,155803.3,7.988,9.84,9.82,-8.14254,-4.078,-3.694,13.18,78,2.179
101,2013-05-05T23:00,2013,125,2300,0,67.8,59.67,68.63,58.66,67.79,57.78,27.97,32.08,28.19,31.89,68.67,59.41,20.95,0.006,159045.1,8.12,9.97,10.01,-18.05094,-4.106,-3.701,13.17,79,2.207
101,2013-05-06T00:00,2013,126,0,0,67.79,59.5,68.61,58.48,67.78,57.58,28.07,32.21,28.28,32,68.68,59.2,20.95,0.005,161964.4,8.3,10.13,10.2,-15.76365,-4.14,-3.725,13.18,80,2.235
101,2013-05-06T01:00,2013,126,100,0,67.96,59.5,68.77,58.51,67.95,57.46,28.2,32.44,28.41,32.17,68.84,59.2,20.66,0.004,162916.3,8.47,10.26,10.48,-11.54054,-4.238,-3.765,13.17,81,2.263
101,2013-05-06T02:00,2013,126,200,0,67.9,59.37,68.7,58.36,67.88,57.28,28.33,32.58,28.51,32.32,68.76,59.07,20.67,0.004,164452.3,8.53,10.34,10.6,-13.03121,-4.257,-3.808,13.17,82,2.291
101,2013-05-06T03:00,2013,126,300,0,67.99,59.34,68.76,58.36,67.97,57.22,28.46,32.74,28.62,32.45,68.84,59.05,20.62,0.003,165998.4,8.65,10.41,10.75,-8.89019,-4.279,-3.822,13.17,82,2.291
101,2013-05-06T04:00,2013,126,400,0,67.97,59.24,68.75,58.23,67.94,57.03,28.53,32.81,28.69,32.49,68.81,58.93,20.54,0.003,167294.9,8.73,10.52,10.91,-10.54649,-4.272,-3.806,13.17,82,2.291
101,2013-05-06T05:00,2013,126,500,0,67.87,59.17,68.67,58.14,67.85,56.94,28.62,32.87,28.76,32.56,68.75,58.85,20.92,0.003,170288.5,8.7,10.53,10.9,-9.51445,-4.248,-3.805,13.17,84,2.346
101,2013-05-06T06:00,2013,126,600,0,68.02,59.38,68.8,58.4,67.99,57.1,28.66,32.92,28.8,32.61,68.87,59.1,20.65,0.004,166912.8,8.64,10.4,10.9,-11.61269,-4.257,-3.809,13.17,82,2.291
101,2013-05-06T07:00,2013,126,700,0,67.97,59.45,68.77,58.48,67.95,57.2,28.64,32.87,28.78,32.56,68.83,59.17,20.69,0.003,165143.6,8.52,10.29,10.75,-8.39229,-4.236,-3.788,13.16,81,2.263
101,2013-05-06T08:00,2013,126,800,0,67.95,59.58,68.75,58.61,67.93,57.46,28.59,32.79,28.73,32.5,68.82,59.32,20.8,0.003,162726.8,8.37,10.14,10.47,-9.07383,-4.194,-3.767,13.17,81,2.263
101,2013-05-06T09:00,2013,126,900,0,68.04,60.04,68.86,59.05,68.03,57.97,28.52,32.72,28.67,32.4,68.92,59.76,20.85,0.004,156898.2,8,9.81,10.06,-12.43971,-4.202,-3.722,13.17,77,2.151
101,2013-05-06T10:00,2013,126,1000,0,68.06,60.62,68.9,59.58,68.06,58.59,28.37,32.6,28.51,32.25,68.96,60.31,20.87,0.005,147817.3,7.445,9.31,9.47,-16.34195,-4.238,-3.736,13.17,73,2.039
101,2013-05-06T11:00,2013,126,1100,0,68.06,60.93,68.9,59.95,68.05,59.06,28.3,32.62,28.46,32.27,68.96,60.69,20.68,0.004,140048.4,7.125,8.95,9,-12.00661,-4.315,-3.806,13.17,69,1.927
101,2013-05-06T12:00,2013,126,1200,0,67.99,61.27,68.86,60.39,68,59.6,28.27,32.49,28.43,32.29,68.93,61.12,21,0.004,133790.9,6.718,8.47,8.41,-12.3499,-4.224,-3.859,13.18,66,1.844
101,2013-05-06T13:00,2013,126,1300,0,67.88,61.41,68.78,60.64,67.96,59.78,28.1,31.92,28.21,32.07,68.94,61.31,20.94,0.004,128976.8,6.477,8.15,8.19,-13.74756,-3.822,-3.868,13.18,65,1.816
101,2013-05-06T14:00,2013,126,1400,0,67.9,61.6,68.8,60.83,67.97,60.03,28.07,31.8,28.1,32.11,68.92,61.5,21.04,0.005,126224.1,6.304,7.968,7.943,-15.19304,-3.731,-4.006,13.18,62,1.732
101,2013-05-06T15:00,2013,126,1500,0,67.94,61.65,68.86,60.86,67.98,60.13,28.25,32.04,28.27,32.32,68.93,61.57,21.03,0.004,125773.5,6.289,7.998,7.856,-11.60997,-3.792,-4.045,13.18,62,1.732
101,2013-05-06T16:00,2013,126,1600,0,68,61.7,68.94,60.88,68.04,60.2,28.52,32.38,28.57,32.54,68.97,61.61,20.99,0.003,125873,6.302,8.06,7.839,-10.92225,-3.862,-3.961,13.18,63,1.76
101,2013-05-06T17:00,2013,126,1700,0,68.08,61.68,68.99,60.79,68.11,60.11,28.78,32.62,28.87,32.74,69.05,61.55,20.72,0.004,126441.2,6.402,8.2,7.998,-13.11198,-3.838,-3.872,13.17,62,1.732
101,2013-05-06T18:00,2013,126,1800,0,68.02,61.51,68.92,60.6,68.02,59.88,28.93,32.69,29.04,32.79,68.99,61.35,20.79,0.006,128943.4,6.508,8.31,8.14,-18.28549,-3.764,-3.747,13.17,64,1.788
101,2013-05-06T19:00,2013,126,1900,0,67.91,61.14,68.82,60.23,67.93,59.62,28.76,32.46,28.9,32.47,68.84,60.91,20.8,0.001,132892.3,6.769,8.59,8.31,-4.12071,-3.703,-3.573,13.17,66,1.844
101,2013-05-06T20:00,2013,126,2000,0,67.8,60.64,68.71,59.66,67.81,59.08,28.12,31.74,28.27,31.7,68.72,60.38,20.77,0.005,139898.7,7.156,9.05,8.73,-12.9461,-3.626,-3.427,13.18,71,1.983
101,2013-05-06T21:00,2013,126,2100,0,67.89,60.62,68.76,59.73,67.85,59.07,27.78,31.61,27.98,31.56,68.76,60.39,20.94,0.004,141831.3,7.263,9.03,8.79,-11.82064,-3.824,-3.571,13.18,71,1.983
101,2013-05-06T22:00,2013,126,2200,0,67.88,60.64,68.74,59.67,67.85,58.98,27.75,31.73,27.97,31.64,68.77,60.37,20.97,0.004,142592.1,7.24,9.07,8.87,-11.34191,-3.976,-3.667,13.18,71,1.983
101,2013-05-06T23:00,2013,126,2300,0,67.87,60.49,68.71,59.55,67.84,58.79,27.77,31.86,28.01,31.7,68.73,60.23,21.03,0.004,145344.9,7.38,9.16,9.04,-12.24075,-4.084,-3.688,13.17,72,2.011
101,2013-05-07T00:00,2013,127,0,0,67.93,60.36,68.77,59.43,67.91,58.62,27.82,31.98,28.05,31.76,68.81,60.1,20.72,0.004,146581.6,7.563,9.35,9.29,-11.33631,-4.159,-3.71,13.17,74,2.067
101,2013-05-07T01:00,2013,127,100,0,67.93,60.26,68.76,59.31,67.92,58.5,27.91,32.11,28.14,31.87,68.8,60,20.69,0.003,148311,7.677,9.45,9.42,-11.04505,-4.191,-3.727,13.17,74,2.067
101,2013-05-07T02:00,2013,127,200,0,67.92,60.17,68.76,59.23,67.91,58.39,27.97,32.18,28.18,31.91,68.8,59.92,20.72,0.003,149993.1,7.753,9.53,9.53,-8.32138,-4.208,-3.728,13.17,74,2.067
101,2013-05-07T03:00,2013,127,300,0,67.92,60.07,68.73,59.11,67.9,58.22,28.05,32.26,28.25,31.98,68.77,59.81,20.73,0.004,152034.8,7.847,9.62,9.69,-11.78623,-4.213,-3.734,13.17,76,2.123
101,2013-05-07T04:00,2013,127,400,0,67.92,59.98,68.74,58.97,67.91,58.02,28.1,32.3,28.29,32.03,68.79,59.7,20.75,0.004,154589.5,7.936,9.77,9.89,-13.15067,-4.198,-3.739,13.17,77,2.151
101,2013-05-07T05:00,2013,127,500,0,68,59.99,68.81,59.02,67.98,58.02,28.17,32.39,28.36,32.12,68.87,59.73,20.55,0.002,154155.8,8.01,9.8,9.97,-6.63821,-4.217,-3.761,13.17,76,2.123
101,2013-05-07T06:00,2013,127,600,0,68,60.04,68.81,59.06,67.99,58.05,28.22,32.47,28.4,32.17,68.87,59.77,20.6,0.002,153816.1,7.958,9.76,9.94,-5.24348,-4.244,-3.765,13.17,76,2.123
101,2013-05-07T07:00,2013,127,700,0,68.07,60.46,68.91,59.48,68.05,58.6,28.23,32.48,28.4,32.17,68.94,60.21,20.69,0.002,148019,7.612,9.43,9.46,-6.69206,-4.259,-3.767,13.17,73,2.039
101,2013-05-07T08:00,2013,127,800,0,68.05,60.96,68.9,59.96,68.04,59.14,28.24,32.54,28.41,32.25,68.93,60.69,20.9,0.005,140719.3,7.086,8.94,8.9,-17.43887,-4.3,-3.845,13.17,70,1.955
101,2013-05-07T09:00,2013,127,900,0,68.06,61.29,68.94,60.36,68.05,59.52,28.3,32.55,28.46,32.36,68.97,61.06,20.84,0.003,134431.3,6.769,8.59,8.53,-10.00902,-4.256,-3.896,13.17,67,1.872
101,2013-05-07T10:00,2013,127,1000,0,68,61.67,68.93,60.75,68.02,59.84,28.4,32.54,28.58,32.45,68.96,61.42,20.96,0.005,128452.3,6.331,8.18,8.18,-16.461,-4.136,-3.873,13.17,64,1.788
101,2013-05-07T11:00,2013,127,1100,0,68,62.02,68.91,61.13,68.04,60.14,28.51,32.36,28.63,32.6,69,61.77,20.92,0.003,122394.5,5.982,7.783,7.901,-10.91727,-3.848,-3.969,13.17,62,1.732
101,2013-05-07T12:00,2013,127,1200,0,68.18,62.32,69.1,61.47,68.22,60.56,28.84,32.57,28.9,33.01,69.16,62.1,20.87,0.004,119248,5.866,7.63,7.661,-12.30534,-3.732,-4.103,13.16,63,1.76
101,2013-05-07T13:00,2013,127,1300,0,68.28,62.44,69.17,61.74,68.31,60.88,29.43,33.1,29.47,33.68,69.22,62.3,20.77,0.004,116107.7,5.835,7.43,7.435,-13.73078,-3.666,-4.209,13.16,60,1.676
101,2013-05-07T14:00,2013,127,1400,0,68.32,62.55,69.21,61.82,68.36,61.03,30.14,33.81,30.19,34.29,69.26,62.43,20.99,0.004,116044.1,5.767,7.382,7.326,-12.17749,-3.674,-4.097,13.15,61,1.704
101,2013-05-07T15:00,2013,127,1500,0,68.3,62.48,69.17,61.73,68.32,60.99,30.81,34.47,30.89,34.8,69.22,62.38,20.93,0.005,116379.6,5.815,7.445,7.326,-16.79951,-3.658,-3.915,13.14,60,1.676
101,2013-05-07T16:00,2013,127,1600,0,68.28,62.32,69.16,61.54,68.3,60.8,31.25,34.92,31.37,35.03,69.19,62.19,20.83,0.005,118585.3,5.965,7.617,7.497,-15.05776,-3.67,-3.669,13.14,61,1.704
101,2013-05-07T17:00,2013,127,1700,0,68.28,62.15,69.16,61.35,68.31,60.58,31.45,35.03,31.57,35.09,69.19,62.02,20.69,0.005,121051.2,6.127,7.812,7.731,-14.56793,-3.582,-3.518,13.14,63,1.76
101,2013-05-07T18:00,2013,127,1800,0,68.22,62.04,69.11,61.17,68.25,60.46,31.45,34.92,31.56,35.01,69.14,61.87,20.66,0.003,122297.4,6.187,7.942,7.791,-9.03985,-3.472,-3.441,13.13,63,1.76
101,2013-05-07T19:00,2013,127,1900,0,68.16,61.69,69.05,60.85,68.17,60.21,31.2,34.63,31.31,34.64,69.1,61.49,20.6,0.005,125903.7,6.469,8.2,7.96,-15.07249,-3.432,-3.332,13.14,65,1.816
101,2013-05-07T20:00,2013,127,2000,0,68.14,61.4,69.01,60.55,68.14,60.03,30.65,34.09,30.77,34.01,69.01,61.18,20.53,0.005,129279.9,6.74,8.46,8.11,-12.5105,-3.436,-3.238,13.14,67,1.872
101,2013-05-07T21:00,2013,127,2100,0,68.12,61.21,69.01,60.34,68.14,59.81,29.93,33.39,30.05,33.31,69.01,60.97,20.51,0.004,132416.5,6.916,8.66,8.33,-11.4296,-3.464,-3.254,13.15,70,1.955
101,2013-05-07T22:00,2013,127,2200,0,68.06,61.01,68.98,60.14,68.07,59.57,29.12,32.61,29.22,32.6,68.99,60.76,20.55,0.003,135340.5,7.041,8.84,8.5,-8.39737,-3.487,-3.382,13.16,70,1.955
