id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-05-07T23:00,2013,127,2300,0,67.92,60.81,68.82,59.91,67.94,59.33,28.29,31.84,28.38,31.87,68.86,60.57,20.65,0.004,137350,7.107,8.92,8.61,-10.1743,-3.55,-3.489,13.17,72,2.011
101,2013-05-08T00:00,2013,128,0,0,67.87,60.65,68.76,59.74,67.86,59.12,27.64,31.39,27.74,31.37,68.79,60.41,20.73,0.004,139797.1,7.214,9.02,8.74,-12.78776,-3.742,-3.638,13.18,72,2.011
101,2013-05-08T01:00,2013,128,100,0,67.9,60.57,68.76,59.58,67.88,58.96,27.63,31.7,27.77,31.63,68.78,60.3,20.82,0.005,142960.3,7.331,9.17,8.91,-16.28436,-4.074,-3.864,13.17,74,2.067
101,2013-05-08T02:00,2013,128,200,0,67.92,60.52,68.77,59.5,67.89,58.82,27.74,31.93,27.91,31.76,68.8,60.23,20.87,0.005,145120.4,7.407,9.27,9.07,-15.87451,-4.199,-3.845,13.17,76,2.123
101,2013-05-08T03:00,2013,128,300,0,67.92,60.49,68.77,59.46,67.88,58.8,27.84,32.04,28.02,31.84,68.79,60.19,20.86,0.003,145445.6,7.428,9.31,9.08,-8.35481,-4.199,-3.817,13.17,75,2.095
101,2013-05-08T04:00,2013,128,400,0,67.92,60.45,68.78,59.41,67.89,58.75,27.91,32.1,28.09,31.86,68.8,60.16,20.8,0.004,145874.2,7.473,9.36,9.14,-13.19623,-4.199,-3.778,13.17,76,2.123
101,2013-05-08T05:00,2013,128,500,0,68,60.49,68.86,59.42,67.97,58.72,27.95,32.15,28.14,31.89,68.88,60.17,20.61,0.003,145936.2,7.513,9.44,9.26,-10.02276,-4.194,-3.756,13.17,75,2.095
101,2013-05-08T06:00,2013,128,600,0,68.03,60.53,68.88,59.49,68,58.85,27.98,32.19,28.16,31.92,68.91,60.25,20.58,0.005,144719.4,7.501,9.39,9.15,-14.95218,-4.212,-3.765,13.17,74,2.067
101,2013-05-08T07:00,2013,128,700,0,68.1,60.87,68.97,59.92,68.07,59.25,28.04,32.27,28.2,32.02,69,60.65,20.59,0.005,139475.7,7.221,9.04,8.82,-17.57665,-4.235,-3.815,13.18,72,2.011
101,2013-05-08T08:00,2013,128,800,0,68.05,61.12,68.94,60.21,68.04,59.53,28.13,32.35,28.3,32.16,68.96,60.92,20.67,0.003,134948.2,6.933,8.73,8.51,-9.48327,-4.218,-3.858,13.17,69,1.927
101,2013-05-08T09:00,2013,128,900,0,68.06,61.24,68.98,60.35,68.06,59.66,28.15,32.25,28.32,32.16,69.01,61.06,20.59,0.002,132563.2,6.817,8.63,8.39,-5.86274,-4.095,-3.841,13.17,68,1.899
101,2013-05-08T10:00,2013,128,1000,0,68.01,61.45,68.96,60.6,68.04,59.76,28.18,32.16,28.38,32.17,68.99,61.28,20.6,0.005,129044.8,6.556,8.36,8.28,-16.31159,-3.972,-3.791,13.18,66,1.844
101,2013-05-08T11:00,2013,128,1100,0,68.03,61.61,68.99,60.77,68.07,59.9,28.28,32.16,28.47,32.29,69.02,61.43,20.51,0.002,126273,6.42,8.22,8.16,-7.04101,-3.879,-3.82,13.17,64,1.788
101,2013-05-08T12:00,2013,128,1200,0,68.04,61.64,68.98,60.77,68.09,59.93,28.46,32.26,28.58,32.5,69.06,61.48,20.56,0.003,126432.1,6.399,8.21,8.16,-10.78755,-3.803,-3.923,13.18,65,1.816
101,2013-05-08T13:00,2013,128,1300,0,67.88,61.27,68.8,60.38,67.94,59.59,28.57,32.32,28.61,32.56,68.89,61.13,20.7,0.003,130786.8,6.614,8.43,8.35,-10.43691,-3.74,-3.956,13.18,66,1.844
101,2013-05-08T14:00,2013,128,1400,0,67.95,61.33,68.89,60.45,67.98,59.64,28.46,32.18,28.51,32.3,68.95,61.16,20.84,0.005,131723.7,6.616,8.45,8.35,-14.06974,-3.721,-3.787,13.18,68,1.899
101,2013-05-08T15:00,2013,128,1500,0,67.89,61.24,68.83,60.37,67.92,59.57,28.37,32.09,28.47,32.23,68.88,61.04,20.81,0.002,131868,6.653,8.46,8.35,-4.90193,-3.724,-3.759,13.18,67,1.872
101,2013-05-08T16:00,2013,128,1600,0,67.82,60.96,68.76,60.1,67.85,59.34,28.19,31.89,28.29,32.02,68.81,60.75,20.8,0.003,134957.1,6.851,8.66,8.51,-9.35523,-3.697,-3.729,13.18,70,1.955
101,2013-05-08T17:00,2013,128,1700,0,67.88,60.95,68.81,60.04,67.92,59.36,27.99,31.77,28.08,31.85,68.86,60.71,20.75,0.003,136016.3,6.931,8.77,8.56,-7.88455,-3.781,-3.769,13.18,70,1.955
101,2013-05-08T18:00,2013,128,1800,0,67.91,60.93,68.83,60.04,67.92,59.38,27.94,31.86,28.03,31.9,68.86,60.69,20.75,0.003,136225.6,6.974,8.8,8.54,-9.88719,-3.924,-3.871,13.18,71,1.983
101,2013-05-08T19:00,2013,128,1900,0,67.93,60.89,68.85,59.98,67.94,59.35,27.97,31.97,28.06,31.97,68.88,60.66,20.64,0.003,136554,7.041,8.86,8.59,-9.63811,-4.005,-3.902,13.18,70,1.955
101,2013-05-08T20:00,2013,128,2000,0,67.96,60.9,68.85,60,67.96,59.35,28.01,32.07,28.1,32.05,68.89,60.67,20.65,0.006,136734.5,7.058,8.86,8.6,-18.21446,-4.061,-3.95,13.18,71,1.983
101,2013-05-08T21:00,2013,128,2100,0,67.95,60.9,68.85,60,67.95,59.35,28.07,32.17,28.14,32.1,68.89,60.67,20.73,0.003,137189.1,7.053,8.84,8.61,-8.79609,-4.098,-3.957,13.17,71,1.983
101,2013-05-08T22:00,2013,128,2200,0,67.99,60.91,68.89,60.02,68,59.34,28.13,32.24,28.2,32.16,68.93,60.68,20.57,0.003,136668.2,7.074,8.87,8.66,-8.40493,-4.102,-3.956,13.18,70,1.955
101,2013-05-08T23:00,2013,128,2300,0,67.97,60.89,68.85,60,67.97,59.3,28.2,32.37,28.27,32.25,68.89,60.65,20.66,0.003,137259.3,7.078,8.85,8.66,-9.57944,-4.161,-3.985,13.17,71,1.983
101,2013-05-09T00:00,2013,129,0,0,67.94,60.77,68.84,59.86,67.94,59.22,28.2,32.32,28.25,32.21,68.88,60.54,20.62,0.003,138407.8,7.166,8.97,8.72,-8.79259,-4.12,-3.959,13.18,71,1.983
101,2013-05-09T01:00,2013,129,100,0,67.97,60.76,68.82,59.83,67.95,59.14,28.18,32.35,28.22,32.18,68.87,60.52,20.72,0.002,139890.6,7.205,8.99,8.81,-6.69876,-4.173,-3.96,13.18,72,2.011
101,2013-05-09T02:00,2013,129,200,0,67.96,60.76,68.81,59.84,67.95,59.15,28.19,32.37,28.22,32.22,68.87,60.53,20.76,0.004,139931.3,7.193,8.97,8.8,-12.07747,-4.187,-3.998,13.17,72,2.011
101,2013-05-09T03:00,2013,129,300,0,67.92,60.71,68.78,59.77,67.92,59.09,28.21,32.4,28.24,32.24,68.84,60.47,20.78,0.004,140563.3,7.21,9.01,8.84,-13.61284,-4.188,-4.005,13.18,73,2.039
101,2013-05-09T04:00,2013,129,400,0,67.99,60.7,68.83,59.73,67.98,59.02,28.21,32.43,28.24,32.25,68.88,60.45,20.7,0.005,141732.2,7.29,9.1,8.96,-17.19869,-4.223,-4.006,13.17,73,2.039
101,2013-05-09T05:00,2013,129,500,0,67.99,60.69,68.85,59.71,67.99,59,28.22,32.45,28.25,32.27,68.9,60.43,20.57,0.003,141302.6,7.306,9.14,8.99,-9.0132,-4.229,-4.015,13.18,72,2.011
101,2013-05-09T06:00,2013,129,600,0,68.03,60.71,68.87,59.74,68.02,59.01,28.28,32.56,28.31,32.33,68.92,60.46,20.56,0.003,141323.8,7.322,9.13,9.01,-10.10526,-4.275,-4.021,13.17,73,2.039
101,2013-05-09T07:00,2013,129,700,0,67.95,60.68,68.81,59.74,67.95,59.07,28.3,32.53,28.32,32.33,68.87,60.44,20.65,0.003,140626.9,7.274,9.07,8.87,-11.46452,-4.226,-4.015,13.17,72,2.011
101,2013-05-09T08:00,2013,129,800,0,68.05,60.83,68.89,59.89,68.04,59.2,28.35,32.59,28.37,32.4,68.95,60.6,20.65,0.004,139701.7,7.213,9.01,8.84,-12.68109,-4.249,-4.027,13.17,73,2.039
101,2013-05-09T09:00,2013,129,900,0,68.09,61.09,68.95,60.2,68.09,59.54,28.42,32.67,28.45,32.47,69.01,60.87,20.6,0.004,135198.9,7,8.76,8.55,-14.55171,-4.25,-4.016,13.17,70,1.955
101,2013-05-09T10:00,2013,129,1000,0,68.06,61.25,68.95,60.42,68.07,59.69,28.52,32.73,28.57,32.58,68.98,61.05,20.64,0.003,132199.4,6.809,8.53,8.38,-10.13497,-4.214,-4.009,13.17,68,1.899
101,2013-05-09T11:00,2013,129,1100,0,67.93,61.05,68.81,60.22,67.93,59.52,28.62,32.78,28.68,32.68,68.86,60.85,20.67,0.003,133315.5,6.878,8.59,8.41,-10.36174,-4.158,-4.005,13.17,69,1.927
101,2013-05-09T12:00,2013,129,1200,0,67.87,60.78,68.75,59.9,67.88,59.25,28.47,32.45,28.5,32.37,68.81,60.55,20.92,0.007,138799.5,7.085,8.86,8.63,-22.86445,-3.971,-3.866,13.17,72,2.011
101,2013-05-09T13:00,2013,129,1300,0,68.06,61.12,68.95,60.24,68.06,59.6,28.41,32.44,28.45,32.35,69,60.9,20.87,0.003,135873.5,6.935,8.71,8.47,-9.98955,-4.022,-3.898,13.17,70,1.955
101,2013-05-09T14:00,2013,129,1400,0,67.96,61.25,68.87,60.44,67.98,59.76,28.48,32.51,28.53,32.5,68.91,61.07,20.76,0.007,130937,6.702,8.43,8.22,-23.8049,-4.033,-3.964,13.17,68,1.899
101,2013-05-09T15:00,2013,129,1500,0,67.92,61.14,68.82,60.33,67.94,59.61,28.51,32.51,28.56,32.49,68.86,60.94,20.85,0.005,132885.7,6.777,8.49,8.33,-15.56702,-3.996,-3.933,13.17,69,1.927
101,2013-05-09T16:00,2013,129,1600,0,67.9,61.13,68.8,60.31,67.91,59.64,28.54,32.49,28.58,32.5,68.84,60.93,20.98,0.004,133398.6,6.777,8.49,8.28,-12.379,-3.956,-3.912,13.17,69,1.927
101,2013-05-09T17:00,2013,129,1700,0,67.86,60.96,68.77,60.13,67.88,59.46,28.45,32.33,28.49,32.35,68.81,60.75,20.9,0.002,135221.9,6.903,8.64,8.41,-7.78227,-3.878,-3.866,13.17,70,1.955
101,2013-05-09T18:00,2013,129,1800,0,67.84,60.69,68.72,59.74,67.85,59.22,28.26,32.12,28.28,32.12,68.76,60.43,20.85,0.005,139449.5,7.147,8.99,8.63,-16.09408,-3.855,-3.839,13.18,73,2.039
101,2013-05-09T19:00,2013,129,1900,0,67.88,60.58,68.74,59.58,67.88,58.94,28.12,32.09,28.13,32.02,68.78,60.28,20.83,0.001,142862.8,7.299,9.16,8.94,-4.45491,-3.976,-3.896,13.18,73,2.039
101,2013-05-09T20:00,2013,129,2000,0,67.93,60.58,68.78,59.57,67.93,58.91,28.1,32.21,28.12,32.08,68.83,60.29,20.8,0.004,143655.4,7.354,9.2,9.02,-13.37357,-4.104,-3.959,13.18,74,2.067
101,2013-05-09T21:00,2013,129,2100,0,67.9,60.54,68.74,59.54,67.89,58.83,28.13,32.32,28.16,32.14,68.79,60.25,20.89,0.005,144622.5,7.367,9.21,9.06,-15.69519,-4.186,-3.984,13.17,76,2.123
101,2013-05-09T22:00,2013,129,2200,0,67.92,60.52,68.75,59.51,67.9,58.76,28.17,32.39,28.2,32.19,68.79,60.22,20.93,0.005,145706.6,7.403,9.24,9.14,-16.07422,-4.219,-3.992,13.17,75,2.095
101,2013-05-09T23:00,2013,129,2300,0,67.88,60.49,68.72,59.5,67.87,58.73,28.21,32.45,28.23,32.22,68.76,60.2,20.95,0.006,145736.4,7.396,9.22,9.14,-20.03253,-4.236,-3.997,13.17,74,2.067
101,2013-05-10T00:00,2013,130,0,0,67.95,60.51,68.77,59.54,67.93,58.7,28.28,32.57,28.31,32.31,68.82,60.24,20.93,0.005,146422.8,7.444,9.23,9.23,-15.48017,-4.286,-3.995,13.17,75,2.095
101,2013-05-10T01:00,2013,130,100,0,67.9,60.47,68.74,59.48,67.89,58.71,28.27,32.5,28.29,32.27,68.78,60.19,20.92,0.005,146083.4,7.429,9.25,9.18,-15.11088,-4.23,-3.987,13.17,75,2.095
101,2013-05-10T02:00,2013,130,200,0,67.89,60.39,68.72,59.41,67.88,58.57,28.25,32.51,28.26,32.26,68.77,60.11,20.89,0.006,147359.7,7.504,9.31,9.31,-19.44534,-4.255,-3.998,13.17,75,2.095
101,2013-05-10T03:00,2013,130,300,0,67.9,60.36,68.71,59.36,67.88,58.47,28.24,32.55,28.24,32.28,68.77,60.07,20.94,0.004,148723.1,7.541,9.35,9.41,-12.05645,-4.312,-4.044,13.17,76,2.123
101,2013-05-10T04:00,2013,130,400,0,67.91,60.34,68.73,59.35,67.9,58.47,28.26,32.6,28.26,32.32,68.78,60.06,20.87,0.003,148555.3,7.563,9.38,9.42,-9.85454,-4.339,-4.064,13.17,77,2.151
101,2013-05-10T05:00,2013,130,500,0,67.96,60.32,68.77,59.3,67.94,58.44,28.31,32.65,28.31,32.36,68.83,60.02,20.81,0.005,149533.2,7.639,9.47,9.5,-18.63129,-4.342,-4.051,13.17,77,2.151
101,2013-05-10T06:00,2013,130,600,0,67.99,60.38,68.81,59.37,67.97,58.42,28.38,32.73,28.4,32.43,68.86,60.08,20.74,0.003,149000.5,7.614,9.43,9.56,-8.75263,-4.353,-4.029,13.17,75,2.095
101,2013-05-10T07:00,2013,130,700,0,67.99,60.46,68.82,59.48,67.97,58.59,28.41,32.72,28.42,32.45,68.87,60.18,20.77,0.004,147252.5,7.522,9.34,9.38,-14.2692,-4.315,-4.026,13.17,75,2.095
101,2013-05-10T08:00,2013,130,800,0,67.99,60.75,68.83,59.75,67.98,58.93,28.42,32.72,28.43,32.45,68.89,60.45,20.91,0.003,143313.7,7.245,9.09,9.04,-8.70691,-4.303,-4.012,13.17,74,2.067
101,2013-05-10T09:00,2013,130,900,0,68.1,61.19,68.95,60.27,68.1,59.46,28.44,32.69,28.48,32.47,69.02,60.94,20.84,0.004,136410.4,6.912,8.69,8.64,-14.30321,-4.243,-3.99,13.16,69,1.927
101,2013-05-10T10:00,2013,130,1000,0,68.04,61.46,68.95,60.58,68.03,59.71,28.45,32.55,28.5,32.44,69.01,61.22,20.7,0.004,130146,6.582,8.37,8.32,-13.96245,-4.107,-3.942,13.17,67,1.872
101,2013-05-10T11:00,2013,130,1100,0,68.04,61.73,68.99,60.92,67.98,59.93,28.32,32.16,28.36,32.22,69.03,61.51,20.69,0.005,125345.4,6.309,8.08,8.05,-15.77891,-3.841,-3.861,13.17,64,1.788
101,2013-05-10T12:00,2013,130,1200,0,68.04,61.84,68.97,61.14,67.96,60.19,28.35,32.11,28.35,32.37,69.01,61.68,20.72,0.003,121947,6.194,7.826,7.77,-9.15292,-3.763,-4.022,13.17,63,1.76
101,2013-05-10T13:00,2013,130,1300,0,68.09,62,69.01,61.34,68.06,60.46,28.59,32.37,28.6,32.67,69.05,61.86,20.79,0.004,119938.3,6.094,7.671,7.601,-13.35087,-3.779,-4.069,13.16,62,1.732
101,2013-05-10T14:00,2013,130,1400,0,68.15,62.16,69.06,61.5,68.14,60.68,28.97,32.75,29.01,33.02,69.1,62.04,21.01,0.005,119271.8,5.992,7.562,7.463,-14.25302,-3.772,-4.014,13.16,61,1.704
101,2013-05-10T15:00,2013,130,1500,0,68.18,62.19,69.08,61.53,68.2,60.78,29.4,33.14,29.46,33.38,69.13,62.07,20.98,0.004,118735.4,5.987,7.544,7.427,-13.00967,-3.737,-3.913,13.15,61,1.704
101,2013-05-10T16:00,2013,130,1600,0,68.08,61.66,68.96,61.26,68.13,60.76,29.78,33.49,29.84,33.69,69.04,61.8,20.92,0.006,121374.5,6.425,7.697,7.368,-17.80003,-3.708,-3.854,13.15,62,1.732
101,2013-05-10T17:00,2013,130,1700,0,68.09,61.17,68.98,61,68.16,60.79,29.78,33.5,29.8,33.61,69.07,61.57,20.77,0.007,124888.7,6.917,7.979,7.367,-20.99086,-3.721,-3.81,13.15,65,1.816
101,2013-05-10T18:00,2013,130,1800,0,68.12,61.03,68.99,60.86,68.17,60.68,29.93,33.52,30.01,33.66,69.1,61.39,20.74,0.003,127247.6,7.095,8.13,7.493,-7.89014,-3.589,-3.653,13.15,65,1.816
101,2013-05-10T19:00,2013,130,1900,0,68.07,60.79,68.97,60.63,68.13,60.47,29.91,33.36,29.98,33.52,69.04,61.17,20.74,0.007,130350.1,7.281,8.34,7.652,-18.89796,-3.449,-3.537,13.15,67,1.872
101,2013-05-10T20:00,2013,130,2000,0,68.06,60.63,68.95,60.44,68.11,60.3,29.68,33.04,29.73,33.21,69.04,61.01,20.6,0.003,132101.4,7.434,8.5,7.806,-8.0819,-3.365,-3.489,13.16,69,1.927
101,2013-05-10T21:00,2013,130,2100,0,68,60.46,68.89,60.23,68.06,60.1,29.32,32.66,29.33,32.86,68.99,60.81,20.54,0.002,134015.9,7.542,8.66,7.957,-6.29576,-3.345,-3.527,13.16,69,1.927
101,2013-05-10T22:00,2013,130,2200,0,67.9,60.26,68.8,60.05,67.96,59.93,28.86,32.21,28.84,32.44,68.9,60.65,20.68,0.004,136337.5,7.638,8.74,8.03,-10.3026,-3.342,-3.6,13.17,70,1.955
101,2013-05-10T23:00,2013,130,2300,0,67.82,60.09,68.75,59.9,67.89,59.78,28.38,31.75,28.33,32.01,68.84,60.5,20.69,0.004,137865,7.721,8.85,8.11,-12.62156,-3.375,-3.674,13.18,72,2.011
101,2013-05-11T00:00,2013,131,0,0,67.76,59.93,68.68,59.73,67.8,59.58,27.87,31.29,27.81,31.54,68.76,60.33,20.77,0.004,140254.7,7.832,8.95,8.22,-10.57189,-3.416,-3.73,13.18,72,2.011
101,2013-05-11T01:00,2013,131,100,0,67.91,59.95,68.78,59.78,67.9,59.66,27.72,31.51,27.7,31.62,68.83,60.37,20.7,0.004,140838.5,7.959,9,8.24,-11.68157,-3.792,-3.921,13.18,73,2.039
101,2013-05-11T02:00,2013,131,200,0,67.98,60.04,68.86,59.84,67.98,59.76,28.15,32.35,28.19,32.32,68.9,60.44,20.69,0.002,140696.9,7.94,9.02,8.22,-5.43694,-4.193,-4.129,13.17,74,2.067
101,2013-05-11T03:00,2013,131,300,0,67.98,59.98,68.86,59.81,67.97,59.75,28.45,32.61,28.5,32.52,68.9,60.4,20.72,0.005,141431,8.01,9.05,8.22,-15.79891,-4.166,-4.016,13.17,73,2.039
101,2013-05-11T04:00,2013,131,400,0,67.92,59.85,68.78,59.62,67.92,59.61,28.57,32.66,28.62,32.55,68.83,60.25,20.7,0.004,142716.3,8.07,9.15,8.31,-13.67879,-4.086,-3.937,13.17,74,2.067
101,2013-05-11T05:00,2013,131,500,0,67.94,59.63,68.81,59.42,67.94,59.41,28.53,32.54,28.56,32.43,68.87,60.03,20.64,0.005,146158.5,8.3,9.4,8.52,-16.77848,-4.006,-3.873,13.17,76,2.123
101,2013-05-11T06:00,2013,131,600,0,67.95,59.68,68.83,59.43,67.95,59.43,28.43,32.4,28.44,32.28,68.88,60.06,20.67,0.004,146238.2,8.27,9.4,8.52,-11.60438,-3.971,-3.847,13.17,76,2.123
101,2013-05-11T07:00,2013,131,700,0,67.95,59.72,68.85,59.46,67.96,59.45,28.2,32.15,28.2,32.04,68.9,60.1,20.56,0.003,145104.2,8.23,9.39,8.51,-10.17048,-3.949,-3.837,13.17,75,2.095
101,2013-05-11T08:00,2013,131,800,0,67.98,59.83,68.88,59.58,67.99,59.53,28.11,32.13,28.12,32.04,68.92,60.22,20.47,0.004,143144.3,8.15,9.29,8.46,-11.70802,-4.016,-3.914,13.18,74,2.067
101,2013-05-11T09:00,2013,131,900,0,67.95,59.79,68.85,59.55,67.95,59.48,28.12,32.18,28.14,32.08,68.89,60.18,20.39,0.003,142719.9,8.16,9.3,8.47,-8.4165,-4.064,-3.936,13.18,74,2.067
101,2013-05-11T10:00,2013,131,1000,0,67.96,59.82,68.86,59.59,67.96,59.51,28.12,32.19,28.16,32.08,68.9,60.22,20.47,0.002,142970.7,8.14,9.27,8.45,-6.92618,-4.072,-3.92,13.17,74,2.067
101,2013-05-11T11:00,2013,131,1100,0,67.98,59.85,68.87,59.62,67.98,59.53,28.12,32.19,28.16,32.07,68.92,60.25,20.4,0.004,142304.4,8.13,9.25,8.45,-12.93715,-4.069,-3.909,13.17,74,2.067
101,2013-05-11T12:00,2013,131,1200,0,68,59.93,68.89,59.69,67.99,59.59,28.15,32.2,28.19,32.1,68.94,60.32,20.37,0.003,141210.3,8.07,9.2,8.41,-10.48845,-4.058,-3.91,13.17,73,2.039
101,2013-05-11T13:00,2013,131,1300,0,67.97,60.02,68.87,59.8,67.95,59.66,28.16,32.19,28.21,32.09,68.91,60.41,20.56,0.002,140499,7.952,9.06,8.3,-7.91484,-4.029,-3.88,13.17,72,2.011
101,2013-05-11T14:00,2013,131,1400,0,67.93,60.1,68.86,59.89,67.91,59.75,28.18,32.15,28.23,32.11,68.89,60.52,20.61,0.004,138921.4,7.828,8.97,8.16,-14.03671,-3.977,-3.884,13.17,72,2.011
101,2013-05-11T15:00,2013,131,1500,0,67.92,60,68.82,59.79,67.89,59.65,28.1,32.02,28.15,31.97,68.86,60.39,20.56,0.004,139869.6,7.914,9.04,8.24,-12.17355,-3.922,-3.82,13.17,73,2.039
101,2013-05-11T16:00,2013,131,1600,0,67.93,59.92,68.84,59.7,67.91,59.58,28.07,32.03,28.13,31.98,68.87,60.31,20.57,0.005,141626.9,8.02,9.14,8.33,-14.22399,-3.955,-3.852,13.17,73,2.039
101,2013-05-11T17:00,2013,131,1700,0,67.91,59.85,68.82,59.59,67.88,59.47,28.01,32,28.07,31.93,68.86,60.22,20.5,0.003,142280,8.07,9.23,8.41,-9.24814,-3.986,-3.862,13.17,74,2.067
101,2013-05-11T18:00,2013,131,1800,0,67.95,59.84,68.86,59.57,67.87,59.45,28.06,32.11,28.12,32.01,68.87,60.21,20.46,0.004,142599.8,8.1,9.28,8.42,-13.19067,-4.051,-3.888,13.17,74,2.067
101,2013-05-11T19:00,2013,131,1900,0,67.96,59.88,68.87,59.62,67.9,59.5,28.11,32.19,28.18,32.07,68.89,60.25,20.5,0.003,142455.7,8.09,9.24,8.4,-8.66629,-4.079,-3.893,13.17,74,2.067
101,2013-05-11T20:00,2013,131,2000,0,67.98,59.89,68.9,59.64,67.91,59.51,28.12,32.2,28.19,32.07,68.91,60.27,20.38,0.002,141738.9,8.09,9.26,8.4,-5.15944,-4.081,-3.877,13.18,73,2.039
101,2013-05-11T21:00,2013,131,2100,0,67.94,59.85,68.81,59.61,67.87,59.48,28.15,32.28,28.22,32.12,68.85,60.23,20.59,0.004,142729.7,8.08,9.2,8.39,-13.00965,-4.129,-3.897,13.17,74,2.067
101,2013-05-11T22:00,2013,131,2200,0,67.93,59.86,68.81,59.62,67.85,59.48,28.16,32.26,28.23,32.11,68.85,60.25,20.71,0.004,143346.4,8.07,9.19,8.37,-14.20489,-4.103,-3.879,13.17,74,2.067
101,2013-05-11T23:00,2013,131,2300,0,67.91,59.82,68.79,59.6,67.82,59.45,28.16,32.3,28.24,32.12,68.82,60.22,20.85,0.006,144428.4,8.09,9.19,8.37,-18.56504,-4.136,-3.888,13.17,75,2.095
101,2013-05-12T00:00,2013,132,0,0,67.93,59.83,68.81,59.6,67.85,59.47,28.16,32.29,28.23,32.11,68.84,60.22,20.78,0.002,144225.1,8.1,9.21,8.38,-7.27349,-4.123,-3.879,13.17,75,2.095
101,2013-05-12T01:00,2013,132,100,0,67.87,59.76,68.75,59.58,67.78,59.41,28.13,32.26,28.21,32.08,68.77,60.17,20.9,0.004,144795.9,8.1,9.17,8.38,-11.46786,-4.126,-3.87,13.17,75,2.095
101,2013-05-12T02:00,2013,132,200,0,67.91,59.77,68.79,59.55,67.83,59.46,28.15,32.28,28.23,32.1,68.82,60.17,20.83,0.005,144862.4,8.14,9.24,8.37,-15.71748,-4.127,-3.871,13.17,75,2.095
101,2013-05-12T03:00,2013,132,300,0,67.9,59.73,68.77,59.49,67.82,59.37,28.15,32.29,28.23,32.1,68.79,60.12,20.85,0.003,145705.1,8.16,9.28,8.44,-9.7849,-4.141,-3.871,13.17,76,2.123
101,2013-05-12T04:00,2013,132,400,0,67.87,59.56,68.75,59.31,67.79,59.25,28.13,32.31,28.21,32.1,68.76,59.96,20.8,0.004,147674.8,8.32,9.44,8.53,-14.10013,-4.179,-3.89,13.17,76,2.123
101,2013-05-12T05:00,2013,132,500,0,67.91,59.54,68.76,59.29,67.83,59.24,28.17,32.41,28.24,32.17,68.78,59.94,20.8,0.003,148473.3,8.37,9.47,8.58,-11.38597,-4.242,-3.933,13.17,77,2.151
101,2013-05-12T06:00,2013,132,600,0,67.95,59.53,68.81,59.28,67.88,59.26,28.2,32.45,28.27,32.19,68.85,59.94,20.73,0.005,148786.3,8.43,9.53,8.62,-14.95561,-4.246,-3.915,13.17,78,2.179
101,2013-05-12T07:00,2013,132,700,0,68,59.57,68.86,59.33,67.92,59.27,28.24,32.5,28.31,32.23,68.88,59.98,20.52,0.002,147393.9,8.42,9.53,8.65,-8.2165,-4.261,-3.915,13.17,77,2.151
101,2013-05-12T08:00,2013,132,800,0,67.97,59.5,68.83,59.26,67.9,59.2,28.28,32.54,28.35,32.27,68.86,59.91,20.37,0.002,147115.8,8.48,9.57,8.7,-7.84126,-4.263,-3.914,13.17,76,2.123
101,2013-05-12T09:00,2013,132,900,0,67.98,59.52,68.85,59.28,67.92,59.23,28.31,32.57,28.39,32.28,68.88,59.92,20.45,0.003,147626.8,8.47,9.57,8.69,-11.03276,-4.26,-3.897,13.17,77,2.151
101,2013-05-12T10:00,2013,132,1000,0,68.03,59.65,68.89,59.39,67.96,59.33,28.37,32.65,28.45,32.35,68.92,60.04,20.45,0.002,146337.9,8.38,9.49,8.63,-5.34908,-4.273,-3.895,13.17,76,2.123
101,2013-05-12T11:00,2013,132,1100,0,68.1,60,68.98,59.75,68.02,59.62,28.42,32.66,28.5,32.39,69.01,60.39,20.5,0.004,142472.4,8.1,9.24,8.4,-14.16994,-4.24,-3.888,13.17,74,2.067
101,2013-05-12T12:00,2013,132,1200,0,68.09,60.2,68.98,59.94,68,59.82,28.47,32.69,28.56,32.45,69,60.6,20.46,0.002,138739.2,7.894,9.03,8.18,-7.8608,-4.225,-3.893,13.16,71,1.983
101,2013-05-12T13:00,2013,132,1300,0,67.99,60.14,68.89,59.89,67.89,59.73,28.47,32.6,28.56,32.43,68.91,60.52,20.58,0.003,139086.6,7.859,9,8.16,-10.52182,-4.134,-3.878,13.17,72,2.011
101,2013-05-12T14:00,2013,132,1400,0,67.95,60.16,68.85,59.94,67.85,59.82,28.44,32.52,28.52,32.37,68.86,60.57,20.78,0.003,138861.2,7.792,8.92,8.03,-10.66905,-4.086,-3.849,13.17,72,2.011
101,2013-05-12T15:00,2013,132,1500,0,67.85,59.73,68.73,59.51,67.75,59.42,28.31,32.38,28.38,32.22,68.75,60.13,20.75,0.005,143877.6,8.12,9.22,8.34,-14.4973,-4.071,-3.843,13.17,75,2.095
101,2013-05-12T16:00,2013,132,1600,0,67.9,59.39,68.75,59.15,67.82,59.14,28.19,32.33,28.25,32.13,68.79,59.81,20.64,0.005,149370.1,8.51,9.6,8.69,-15.84634,-4.143,-3.88,13.17,78,2.179
101,2013-05-12T17:00,2013,132,1700,0,68.01,59.5,68.84,59.23,67.94,59.25,28.21,32.45,28.29,32.21,68.9,59.91,20.61,0.003,149224.1,8.51,9.61,8.7,-9.95467,-4.24,-3.918,13.17,77,2.151
101,2013-05-12T18:00,2013,132,1800,0,67.95,59.38,68.77,59.11,67.87,59.06,28.27,32.55,28.34,32.27,68.83,59.8,20.47,0.005,149509.8,8.57,9.67,8.81,-17.23316,-4.28,-3.933,13.17,77,2.151
101,2013-05-12T19:00,2013,132,1900,0,67.91,59.15,68.71,58.88,67.84,58.72,28.33,32.63,28.4,32.33,68.78,59.56,20.53,0.002,153680.3,8.76,9.83,9.12,-6.8274,-4.305,-3.937,13.17,79,2.207
101,2013-05-12T20:00,2013,132,2000,0,67.92,58.89,68.71,58.65,67.88,58.36,28.38,32.69,28.45,32.36,68.8,59.3,20.47,0.002,158162.4,9.03,10.06,9.52,-7.15049,-4.308,-3.918,13.17,81,2.263
101,2013-05-12T21:00,2013,132,2100,0,67.94,58.8,68.73,58.57,67.9,58.27,28.41,32.74,28.48,32.38,68.81,59.22,20.61,0.003,160958.6,9.13,10.16,9.63,-9.34936,-4.325,-3.899,13.17,82,2.291
101,2013-05-12T22:00,2013,132,2200,0,67.91,58.7,68.69,58.49,67.88,58.13,28.46,32.81,28.53,32.43,68.76,59.13,20.76,0.006,163493.5,9.21,10.2,9.75,-19.7775,-4.346,-3.893,13.17,84,2.346
101,2013-05-12T23:00,2013,132,2300,0,67.92,58.57,68.7,58.37,67.9,57.95,28.53,32.9,28.61,32.5,68.74,59,20.79,0.003,166352.1,9.35,10.33,9.95,-11.56734,-4.372,-3.89,13.17,84,2.346
101,2013-05-13T00:00,2013,133,0,0,67.85,58.37,68.65,58.17,67.84,57.81,28.58,32.96,28.66,32.54,68.72,58.8,20.78,0.006,168248.4,9.48,10.48,10.03,-19.06075,-4.385,-3.874,13.16,86,2.402
101,2013-05-13T01:00,2013,133,100,0,67.86,58.25,68.63,58.06,67.85,57.71,28.68,33.04,28.77,32.61,68.7,58.68,20.67,0.003,169267.3,9.61,10.57,10.14,-11.42456,-4.366,-3.838,13.16,86,2.402
101,2013-05-13T02:00,2013,133,200,0,67.57,57.91,68.33,57.72,67.55,57.41,28.75,33.07,28.85,32.65,68.4,58.35,20.67,0.002,169737.7,9.65,10.61,10.14,-6.37643,-4.318,-3.799,13.16,86,2.402
101,2013-05-13T03:00,2013,133,300,0,67.42,57.77,68.19,57.59,67.42,57.23,28.82,33.1,28.94,32.67,68.25,58.2,20.69,0.003,170126.9,9.66,10.6,10.19,-10.4914,-4.278,-3.735,13.16,86,2.402
101,2013-05-13T04:00,2013,133,400,0,67.23,57.53,67.99,57.33,67.22,57.03,29,33.26,29.13,32.83,68.05,57.95,20.61,0.003,170018.1,9.7,10.66,10.19,-9.75388,-4.256,-3.706,13.16,87,2.43
101,2013-05-13T05:00,2013,133,500,0,67.55,57.79,68.32,57.6,67.53,57.33,28.92,33.08,29.03,32.64,68.39,58.23,20.45,0.002,169465.8,9.76,10.73,10.2,-7.1151,-4.155,-3.611,13.16,86,2.402
101,2013-05-13T06:00,2013,133,600,0,67.94,58.19,68.71,58.01,67.93,57.59,28.99,33.22,29.11,32.79,68.78,58.62,20.44,0.002,169936.2,9.75,10.7,10.34,-5.52386,-4.237,-3.678,13.16,86,2.402
101,2013-05-13T07:00,2013,133,700,0,67.98,58.4,68.74,58.22,67.97,57.77,28.96,33.21,29.08,32.78,68.82,58.83,20.65,0.003,168991.2,9.58,10.52,10.2,-9.36302,-4.249,-3.7,13.16,86,2.402
101,2013-05-13T08:00,2013,133,800,0,67.98,58.48,68.76,58.29,67.95,57.85,28.94,33.2,29.05,32.78,68.84,58.91,20.73,0.003,168342.5,9.5,10.47,10.1,-8.36198,-4.257,-3.729,13.16,85,2.374
101,2013-05-13T09:00,2013,133,900,0,68.02,58.72,68.79,58.51,67.99,58.03,28.94,33.18,29.04,32.8,68.86,59.14,20.71,0.005,165195.2,9.29,10.28,9.96,-14.66467,-4.244,-3.754,13.16,83,2.318
101,2013-05-13T10:00,2013,133,1000,0,67.98,58.72,68.76,58.53,67.96,58.03,28.88,33.1,28.97,32.72,68.83,59.16,20.72,0.002,164589.2,9.26,10.23,9.93,-6.9388,-4.226,-3.742,13.16,83,2.318
101,2013-05-13T11:00,2013,133,1100,0,68.09,59.05,68.87,58.79,68.06,58.38,28.81,33.05,28.9,32.66,68.96,59.46,20.6,0.003,160197.8,9.04,10.07,9.68,-9.41891,-4.241,-3.762,13.16,81,2.263
101,2013-05-13T12:00,2013,133,1200,0,67.92,59.06,68.72,58.81,67.87,58.51,28.73,32.96,28.81,32.61,68.79,59.48,20.76,0.005,157731.7,8.86,9.92,9.36,-15.08534,-4.227,-3.794,13.16,80,2.235
101,2013-05-13T13:00,2013,133,1300,0,67.97,59.19,68.77,58.95,67.93,58.68,28.67,32.92,28.75,32.57,68.84,59.63,20.77,0.005,156203.8,8.79,9.82,9.25,-15.13941,-4.251,-3.814,13.16,79,2.207
101,2013-05-13T14:00,2013,133,1400,0,67.94,59.11,68.74,58.88,67.89,58.61,28.64,32.87,28.73,32.56,68.81,59.54,20.81,0.003,157230.8,8.84,9.86,9.29,-10.8426,-4.227,-3.835,13.16,79,2.207
101,2013-05-13T15:00,2013,133,1500,0,67.93,59.07,68.73,58.85,67.9,58.55,28.61,32.85,28.69,32.51,68.8,59.51,20.82,0.002,157948.8,8.86,9.88,9.35,-5.246,-4.245,-3.82,13.16,80,2.235
101,2013-05-13T16:00,2013,133,1600,0,67.88,59.02,68.69,58.79,67.84,58.56,28.56,32.78,28.63,32.46,68.76,59.46,20.87,0.004,157983.9,8.86,9.9,9.28,-11.63117,-4.227,-3.831,13.17,81,2.263
101,2013-05-13T17:00,2013,133,1700,0,67.93,58.89,68.71,58.67,67.89,58.29,28.54,32.8,28.63,32.45,68.78,59.31,20.74,0.004,160677.7,9.04,10.04,9.6,-12.71073,-4.255,-3.822,13.16,80,2.235
101,2013-05-13T18:00,2013,133,1800,0,67.93,58.75,68.71,58.55,67.9,58.19,28.53,32.8,28.62,32.46,68.79,59.19,20.63,0.003,161850.4,9.18,10.16,9.71,-8.50033,-4.269,-3.835,13.16,82,2.291
101,2013-05-13T19:00,2013,133,1900,0,67.92,58.62,68.71,58.44,67.9,58.01,28.53,32.82,28.61,32.46,68.78,59.06,20.63,0.002,164082.4,9.29,10.27,9.89,-4.95271,-4.291,-3.845,13.16,83,2.318
101,2013-05-13T20:00,2013,133,2000,0,68,58.55,68.79,58.39,67.99,57.9,28.54,32.88,28.63,32.46,68.87,58.99,20.47,0.003,165573,9.45,10.41,10.09,-11.07341,-4.342,-3.836,13.16,83,2.318
101,2013-05-13T21:00,2013,133,2100,0,67.91,58.46,68.7,58.29,67.89,57.87,28.56,32.9,28.65,32.49,68.76,58.89,20.61,0.004,166342.2,9.45,10.42,10.02,-13.91194,-4.337,-3.842,13.16,84,2.346
101,2013-05-13T22:00,2013,133,2200,0,67.94,58.41,68.72,58.25,67.92,57.79,28.62,32.97,28.72,32.54,68.76,58.84,20.71,0.003,168501.3,9.52,10.46,10.14,-8.90785,-4.354,-3.823,13.16,85,2.374
101,2013-05-13T23:00,2013,133,2300,0,67.91,58.32,68.71,58.16,67.89,57.76,28.67,32.98,28.76,32.58,68.76,58.77,20.7,0.005,169218.2,9.59,10.55,10.13,-16.3341,-4.312,-3.821,13.16,85,2.374
101,2013-05-14T00:00,2013,134,0,0,67.8,58.19,68.61,58.02,67.79,57.65,28.66,32.96,28.76,32.55,68.66,58.63,20.79,0.003,170297.5,9.61,10.59,10.13,-8.85059,-4.297,-3.784,13.16,86,2.402
101,2013-05-14T01:00,2013,134,100,0,67.15,57.49,67.92,57.33,67.15,57.03,28.76,33.04,28.88,32.65,67.98,57.94,20.85,0.003,171031.5,9.66,10.59,10.11,-8.79289,-4.285,-3.774,13.16,86,2.402
101,2013-05-14T02:00,2013,134,200,0,66.84,57.21,67.62,57,66.84,56.76,28.8,32.96,28.91,32.56,67.68,57.62,20.82,0.004,170496.4,9.64,10.62,10.07,-13.00898,-4.162,-3.652,13.16,86,2.402
101,2013-05-14T03:00,2013,134,300,0,67.47,57.79,68.26,57.61,67.46,57.33,28.86,33.05,29,32.67,68.31,58.26,20.77,0.004,170876.8,9.68,10.65,10.13,-13.29153,-4.187,-3.672,13.16,86,2.402
101,2013-05-14T04:00,2013,134,400,0,67.61,57.92,68.4,57.73,67.6,57.43,28.87,33.05,28.99,32.66,68.47,58.36,20.67,0.003,170438.3,9.69,10.67,10.17,-10.57768,-4.178,-3.664,13.16,86,2.402
101,2013-05-14T05:00,2013,134,500,0,68,58.17,68.75,58.01,67.99,57.62,28.94,33.19,29.07,32.8,68.82,58.62,20.48,0.004,171159.8,9.83,10.74,10.37,-13.17445,-4.248,-3.722,13.16,86,2.402
101,2013-05-14T06:00,2013,134,600,0,67.92,58.14,68.69,57.95,67.9,57.57,28.85,33.07,28.97,32.66,68.78,58.58,20.47,0.003,170537.2,9.78,10.74,10.33,-9.32166,-4.216,-3.697,13.16,86,2.402
101,2013-05-14T07:00,2013,134,700,0,67.95,58.34,68.73,58.13,67.93,57.64,28.91,33.17,29.02,32.76,68.81,58.75,20.69,0.004,170420.2,9.61,10.61,10.29,-12.22305,-4.259,-3.739,13.16,86,2.402
101,2013-05-14T08:00,2013,134,800,0,68,58.75,68.78,58.53,67.99,57.99,28.85,33.09,28.96,32.68,68.85,59.16,20.74,0.003,165234.6,9.25,10.26,10,-8.68019,-4.234,-3.717,13.16,82,2.291
101,2013-05-14T09:00,2013,134,900,0,67.98,59.05,68.78,58.77,67.95,58.31,28.78,33.01,28.87,32.63,68.85,59.45,20.77,0.002,160302.1,8.93,10.01,9.64,-7.32557,-4.232,-3.762,13.16,80,2.235
101,2013-05-14T10:00,2013,134,1000,0,67.93,59.19,68.73,58.93,67.9,58.49,28.7,32.97,28.79,32.59,68.79,59.59,20.73,0.004,156447.3,8.74,9.8,9.4,-11.62699,-4.269,-3.792,13.16,79,2.207
101,2013-05-14T11:00,2013,134,1100,0,67.93,59.13,68.74,58.89,67.9,58.56,28.65,32.93,28.74,32.57,68.8,59.55,20.57,0.003,155549.9,8.81,9.85,9.34,-10.94974,-4.28,-3.829,13.17,78,2.179
101,2013-05-14T12:00,2013,134,1200,0,67.98,59.24,68.79,59.01,67.95,58.7,28.63,32.91,28.72,32.54,68.84,59.66,20.7,0.004,155139.8,8.74,9.77,9.24,-11.95976,-4.28,-3.815,13.16,78,2.179
101,2013-05-14T13:00,2013,134,1300,0,67.86,59.18,68.69,58.95,67.83,58.75,28.59,32.83,28.68,32.52,68.74,59.61,20.74,0.004,153955.5,8.68,9.74,9.08,-12.66574,-4.239,-3.838,13.16,78,2.179
101,2013-05-14T14:00,2013,134,1400,0,67.97,59.38,68.79,59.18,67.94,58.94,28.56,32.8,28.64,32.48,68.85,59.82,20.78,0.004,152645.6,8.58,9.61,9,-13.0732,-4.233,-3.838,13.16,77,2.151
101,2013-05-14T15:00,2013,134,1500,0,67.86,59.28,68.68,59.08,67.83,58.88,28.53,32.78,28.6,32.47,68.73,59.72,20.83,0.005,152719.3,8.59,9.6,8.96,-16.31347,-4.251,-3.863,13.16,77,2.151
101,2013-05-14T16:00,2013,134,1600,0,67.85,59.21,68.68,58.99,67.82,58.76,28.5,32.73,28.57,32.44,68.73,59.63,20.88,0.005,154456.8,8.64,9.69,9.06,-17.93848,-4.229,-3.867,13.16,78,2.179
101,2013-05-14T17:00,2013,134,1700,0,67.91,59.19,68.74,58.97,67.89,58.7,28.48,32.69,28.54,32.42,68.79,59.61,20.71,0.004,154856.3,8.72,9.77,9.19,-11.59998,-4.212,-3.874,13.17,79,2.207
101,2013-05-14T18:00,2013,134,1800,0,67.91,59.05,68.73,58.84,67.89,58.53,28.49,32.72,28.56,32.45,68.78,59.47,20.59,0.003,156348.9,8.86,9.89,9.36,-11.26427,-4.222,-3.891,13.16,79,2.207
101,2013-05-14T19:00,2013,134,1900,0,67.86,58.9,68.68,58.67,67.84,58.37,28.47,32.67,28.53,32.41,68.74,59.31,20.65,0.004,158670.2,8.97,10.02,9.47,-13.76224,-4.202,-3.878,13.17,80,2.235
101,2013-05-14T20:00,2013,134,2000,0,67.85,58.68,68.65,58.42,67.84,58.17,28.44,32.66,28.51,32.38,68.71,59.09,20.69,0.003,162393.9,9.17,10.23,9.66,-8.80798,-4.219,-3.868,13.17,83,2.318
101,2013-05-14T21:00,2013,134,2100,0,67.81,58.52,68.61,58.26,67.81,58.06,28.46,32.67,28.54,32.38,68.67,58.93,20.85,0.005,165455.5,9.29,10.35,9.75,-15.12437,-4.218,-3.841,13.16,83,2.318
101,2013-05-14T22:00,2013,134,2200,0,67.74,58.27,68.56,58,67.73,57.85,28.46,32.66,28.55,32.36,68.6,58.67,20.86,0.005,168481.9,9.47,10.56,9.88,-16.09393,-4.201,-3.818,13.16,85,2.374
101,2013-05-14T23:00,2013,134,2300,0,67.72,58.13,68.51,57.89,67.71,57.78,28.54,32.78,28.66,32.45,68.56,58.54,20.9,0.003,170147.3,9.59,10.62,9.93,-10.50864,-4.232,-3.794,13.16,86,2.402
101,2013-05-15T00:00,2013,135,0,0,67.66,57.99,68.44,57.75,67.65,57.63,28.6,32.82,28.72,32.49,68.48,58.42,20.8,0.003,170693.9,9.67,10.69,10.02,-9.75494,-4.22,-3.764,13.16,86,2.402
101,2013-05-15T01:00,2013,135,100,0,67.53,57.89,68.33,57.67,67.52,57.54,28.64,32.84,28.76,32.5,68.37,58.33,20.94,0.004,171206,9.64,10.66,9.98,-13.47291,-4.198,-3.74,13.16,86,2.402
101,2013-05-15T02:00,2013,135,200,0,67.15,57.47,67.91,57.23,67.13,57.09,28.7,32.87,28.82,32.54,67.98,57.9,20.9,0.004,171581.5,9.67,10.68,10.04,-11.72856,-4.174,-3.715,13.17,86,2.402
101,2013-05-15T03:00,2013,135,300,0,67.2,57.53,67.97,57.33,67.19,57.07,28.78,32.96,28.92,32.61,68.02,57.96,20.9,0.004,171792.7,9.67,10.64,10.12,-14.05434,-4.175,-3.69,13.16,86,2.402
101,2013-05-15T04:00,2013,135,400,0,67.49,57.83,68.28,57.61,67.48,57.44,28.76,32.88,28.88,32.54,68.34,58.28,20.87,0.003,171204.9,9.66,10.67,10.04,-10.87308,-4.121,-3.659,13.16,87,2.43
101,2013-05-15T05:00,2013,135,500,0,66.95,57.25,67.72,56.99,66.94,56.7,28.85,33.03,28.98,32.69,67.79,57.66,20.78,0.006,172116.5,9.71,10.73,10.24,-18.25493,-4.178,-3.713,13.16,86,2.402
101,2013-05-15T06:00,2013,135,600,0,67.52,57.75,68.32,57.49,67.51,57.27,28.94,33.06,29.06,32.71,68.38,58.15,20.48,0.001,170616.4,9.77,10.83,10.25,-3.03807,-4.118,-3.653,13.16,86,2.402
101,2013-05-15T07:00,2013,135,700,0,68.06,58.68,68.87,58.51,68.04,58.06,28.82,32.96,28.95,32.6,68.93,59.13,20.56,0.002,164997.9,9.37,10.36,9.99,-7.13959,-4.137,-3.649,13.17,82,2.291
101,2013-05-15T08:00,2013,135,800,0,68.05,59.26,68.89,59.01,68.04,58.46,28.76,32.97,28.88,32.64,68.93,59.65,20.59,0.003,157056.4,8.79,9.87,9.57,-10.79334,-4.21,-3.761,13.16,79,2.207
101,2013-05-15T09:00,2013,135,900,0,68.03,59.53,68.85,59.24,68,58.8,28.69,32.94,28.79,32.62,68.89,59.92,20.62,0.004,152009.5,8.5,9.6,9.2,-13.79769,-4.252,-3.829,13.16,76,2.123
101,2013-05-15T10:00,2013,135,1000,0,68.03,59.81,68.86,59.51,68,59.28,28.65,32.94,28.74,32.63,68.9,60.17,20.48,0.006,145362.9,8.22,9.35,8.72,-20.75123,-4.296,-3.889,13.16,73,2.039
101,2013-05-15T11:00,2013,135,1100,0,67.9,59.76,68.76,59.5,67.89,59.4,28.56,32.79,28.65,32.51,68.8,60.15,20.69,0.005,144657.3,8.14,9.26,8.49,-16.42583,-4.229,-3.853,13.17,73,2.039
101,2013-05-15T12:00,2013,135,1200,0,67.91,59.72,68.75,59.48,67.89,59.4,28.53,32.74,28.61,32.48,68.79,60.12,20.83,0.004,145957.8,8.19,9.27,8.49,-13.05575,-4.216,-3.867,13.17,74,2.067
101,2013-05-15T13:00,2013,135,1300,0,67.9,59.81,68.77,59.59,67.88,59.55,28.47,32.62,28.55,32.43,68.8,60.23,20.82,0.002,143927.1,8.09,9.18,8.33,-6.9659,-4.149,-3.881,13.17,74,2.067
101,2013-05-15T14:00,2013,135,1400,0,67.75,59.3,68.61,59.05,67.74,58.98,28.4,32.54,28.44,32.33,68.65,59.7,20.78,0.006,150218.8,8.45,9.56,8.76,-18.57981,-4.141,-3.891,13.17,76,2.123
101,2013-05-15T15:00,2013,135,1500,0,67.82,58.98,68.66,58.73,67.79,58.56,28.33,32.48,28.36,32.25,68.72,59.37,20.81,0.004,157478.5,8.84,9.94,9.24,-12.60834,-4.148,-3.887,13.17,80,2.235
101,2013-05-15T16:00,2013,135,1600,0,67.87,59.24,68.72,59,67.85,58.84,28.28,32.44,28.3,32.21,68.76,59.66,20.86,0.004,154186.4,8.64,9.73,9.01,-12.00865,-4.161,-3.902,13.17,78,2.179
101,2013-05-15T17:00,2013,135,1700,0,67.88,59.22,68.72,58.99,67.84,58.81,28.27,32.46,28.29,32.21,68.76,59.64,20.72,0.003,153405.7,8.66,9.73,9.03,-10.26514,-4.196,-3.911,13.17,78,2.179
101,2013-05-15T18:00,2013,135,1800,0,67.91,59.32,68.76,59.07,67.89,58.93,28.26,32.49,28.3,32.21,68.8,59.73,20.68,0.004,152111.2,8.59,9.68,8.97,-13.82244,-4.233,-3.91,13.17,78,2.179
101,2013-05-15T19:00,2013,135,1900,0,67.89,59.32,68.74,59.09,67.86,58.96,28.27,32.52,28.31,32.24,68.78,59.74,20.65,0.003,151313.1,8.57,9.65,8.91,-8.94862,-4.255,-3.926,13.17,77,2.151
101,2013-05-15T20:00,2013,135,2000,0,67.89,59.27,68.73,59.05,67.87,58.87,28.3,32.57,28.35,32.28,68.78,59.68,20.58,0.004,151741.1,8.62,9.68,9,-11.8176,-4.274,-3.932,13.17,77,2.151
101,2013-05-15T21:00,2013,135,2100,0,67.86,59.24,68.69,58.99,67.83,58.79,28.32,32.58,28.38,32.3,68.74,59.65,20.76,0.004,153377.8,8.62,9.7,9.04,-14.6069,-4.257,-3.923,13.17,79,2.207
101,2013-05-15T22:00,2013,135,2200,0,67.83,59.18,68.66,58.89,67.81,58.68,28.34,32.59,28.39,32.32,68.7,59.56,20.82,0.006,154918.7,8.65,9.77,9.13,-19.27378,-4.25,-3.924,13.17,78,2.179
101,2013-05-15T23:00,2013,135,2300,0,67.85,59.17,68.67,58.89,67.82,58.66,28.36,32.63,28.41,32.34,68.72,59.56,20.84,0.004,155460.1,8.68,9.79,9.16,-12.90392,-4.272,-3.93,13.17,79,2.207
101,2013-05-16T00:00,2013,136,0,0,67.87,59.21,68.68,58.89,67.85,58.7,28.41,32.72,28.46,32.4,68.74,59.6,20.9,0.004,155780.8,8.66,9.79,9.16,-13.98061,-4.311,-3.934,13.17,79,2.207
101,2013-05-16T01:00,2013,136,100,0,67.84,59.23,68.66,58.92,67.81,58.7,28.4,32.7,28.45,32.37,68.71,59.61,20.94,0.004,155288.8,8.6,9.74,9.12,-11.73936,-4.3,-3.92,13.17,79,2.207
101,2013-05-16T02:00,2013,136,200,0,67.88,59.23,68.7,58.96,67.85,58.76,28.43,32.73,28.49,32.41,68.75,59.63,20.78,0.004,154200.6,8.65,9.74,9.09,-13.58577,-4.297,-3.927,13.16,78,2.179
101,2013-05-16T03:00,2013,136,300,0,67.85,59.12,68.68,58.87,67.82,58.64,28.46,32.76,28.51,32.44,68.71,59.53,20.75,0.006,155311.5,8.73,9.81,9.17,-18.68726,-4.301,-3.925,13.17,79,2.207
101,2013-05-16T04:00,2013,136,400,0,67.86,59.01,68.67,58.77,67.83,58.49,28.47,32.77,28.52,32.45,68.72,59.43,20.74,0.004,157376.8,8.85,9.91,9.34,-14.67998,-4.294,-3.925,13.17,80,2.235
101,2013-05-16T05:00,2013,136,500,0,67.91,58.95,68.71,58.72,67.88,58.36,28.49,32.81,28.54,32.46,68.76,59.37,20.65,0.002,158679.6,8.96,9.98,9.52,-8.31057,-4.321,-3.924,13.17,80,2.235
101,2013-05-16T06:00,2013,136,600,0,67.95,59.06,68.76,58.82,67.93,58.51,28.53,32.83,28.58,32.51,68.81,59.47,20.59,0.002,157141.7,8.89,9.95,9.42,-8.30667,-4.308,-3.93,13.17,80,2.235
101,2013-05-16T07:00,2013,136,700,0,68.02,59.43,68.84,59.19,67.99,58.88,28.55,32.88,28.61,32.54,68.88,59.84,20.76,0.002,153242.9,8.58,9.65,9.1,-8.29401,-4.331,-3.925,13.17,77,2.151
101,2013-05-16T08:00,2013,136,800,0,67.97,59.95,68.8,59.62,67.93,59.46,28.54,32.84,28.6,32.53,68.85,60.3,20.96,0.005,145248.1,8.02,9.18,8.47,-16.89418,-4.295,-3.928,13.17,75,2.095
101,2013-05-16T09:00,2013,136,900,0,68.04,60.38,68.89,60.07,68,59.88,28.56,32.84,28.63,32.55,68.93,60.73,20.86,0.002,138594.4,7.666,8.82,8.11,-6.11812,-4.281,-3.925,13.17,70,1.955
101,2013-05-16T10:00,2013,136,1000,0,68.04,60.77,68.95,60.47,67.95,60.22,28.59,32.82,28.68,32.62,68.96,61.09,20.9,0.002,132536.4,7.263,8.48,7.734,-8.19386,-4.228,-3.937,13.16,68,1.899
101,2013-05-16T11:00,2013,136,1100,0,68.04,61.08,68.99,60.77,67.92,60.43,28.59,32.65,28.65,32.59,68.99,61.38,20.8,0.003,127349,6.968,8.22,7.49,-9.41723,-4.061,-3.939,13.17,65,1.816
101,2013-05-16T12:00,2013,136,1200,0,68.02,61.31,69.01,61.09,67.86,60.65,28.56,32.4,28.59,32.53,68.99,61.63,20.87,0.007,123109.3,6.712,7.921,7.212,-20.71087,-3.84,-3.947,13.17,62,1.732
101,2013-05-16T13:00,2013,136,1300,0,68.09,61.45,69.06,61.29,67.96,60.89,28.78,32.55,28.8,32.85,69.04,61.79,20.77,0.002,120481,6.645,7.768,7.066,-6.8134,-3.763,-4.049,13.16,62,1.732
101,2013-05-16T14:00,2013,136,1400,0,68.16,61.52,69.09,61.41,68.08,61.11,29.19,32.94,29.24,33.24,69.08,61.91,20.78,0.005,119456.2,6.638,7.677,6.973,-14.19433,-3.749,-4.002,13.16,61,1.704
101,2013-05-16T15:00,2013,136,1500,0,68.19,61.5,69.13,61.42,68.17,61.2,29.63,33.35,29.71,33.59,69.13,61.9,20.72,0.001,119504.3,6.684,7.709,6.967,-4.31502,-3.72,-3.886,13.15,61,1.704
101,2013-05-16T16:00,2013,136,1600,0,68.16,61.47,69.08,61.38,68.19,61.22,30.02,33.7,30.12,33.88,69.09,61.88,20.83,0.005,120177.3,6.69,7.701,6.97,-15.25625,-3.68,-3.762,13.15,61,1.704
101,2013-05-16T17:00,2013,136,1700,0,68.12,61.35,69.02,61.22,68.18,61.09,30.32,33.91,30.42,34.09,69.08,61.72,20.81,0.007,121821.9,6.774,7.807,7.094,-20.28627,-3.586,-3.667,13.15,63,1.76
101,2013-05-16T18:00,2013,136,1800,0,68.09,61.14,68.97,60.95,68.12,60.85,30.43,33.9,30.51,34.07,69.01,61.5,20.86,0.004,125240.1,6.951,8.01,7.267,-11.92961,-3.466,-3.553,13.15,64,1.788
101,2013-05-16T19:00,2013,136,1900,0,68.1,60.9,68.99,60.7,68.13,60.59,30.27,33.64,30.35,33.8,69.03,61.25,20.72,0.006,128800.5,7.203,8.28,7.535,-15.80598,-3.373,-3.449,13.15,66,1.844
101,2013-05-16T20:00,2013,136,2000,0,67.95,60.52,68.84,60.3,68.01,60.22,29.82,33.13,29.88,33.3,68.91,60.86,20.75,0.004,133135.6,7.427,8.54,7.79,-11.73668,-3.31,-3.415,13.16,68,1.899
101,2013-05-16T21:00,2013,136,2100,0,67.8,60.21,68.69,59.94,67.83,59.91,29.13,32.41,29.12,32.64,68.75,60.53,20.92,0.006,137024,7.593,8.75,7.915,-15.43417,-3.276,-3.514,13.17,70,1.955
101,2013-05-16T22:00,2013,136,2200,0,67.67,59.9,68.59,59.63,67.71,59.58,28.33,31.65,28.27,31.88,68.64,60.22,20.95,0.003,140658.5,7.772,8.96,8.13,-8.76408,-3.322,-3.614,13.18,72,2.011
101,2013-05-16T23:00,2013,136,2300,0,67.82,59.86,68.68,59.58,67.82,59.6,28.07,31.86,28.06,31.95,68.72,60.21,20.93,0.004,142844.5,7.957,9.1,8.22,-11.94413,-3.788,-3.89,13.18,73,2.039
101,2013-05-17T00:00,2013,137,0,0,67.76,59.6,68.62,59.31,67.76,59.37,28.11,32.11,28.13,32.11,68.66,59.97,20.91,0.004,145953,8.16,9.3,8.39,-13.2445,-3.996,-3.98,13.18,74,2.067
101,2013-05-17T01:00,2013,137,100,0,67.77,59.38,68.6,59.06,67.75,59.04,28.11,32.19,28.15,32.09,68.65,59.74,20.92,0.003,150526.8,8.39,9.54,8.71,-8.76238,-4.076,-3.942,13.18,76,2.123
101,2013-05-17T02:00,2013,137,200,0,67.74,59.15,68.57,58.84,67.73,58.77,28.13,32.29,28.17,32.11,68.62,59.53,20.94,0.003,154269,8.59,9.73,8.96,-9.92197,-4.162,-3.943,13.17,78,2.179
101,2013-05-17T03:00,2013,137,300,0,67.8,58.94,68.62,58.66,67.78,58.54,28.16,32.39,28.21,32.15,68.66,59.32,20.76,0.003,157330.6,8.86,9.96,9.24,-11.35033,-4.228,-3.947,13.17,80,2.235
101,2013-05-17T04:00,2013,137,400,0,67.82,58.76,68.63,58.47,67.81,58.31,28.21,32.48,28.26,32.19,68.67,59.15,20.69,0.006,160437.6,9.05,10.16,9.5,-18.60655,-4.272,-3.929,13.17,80,2.235
101,2013-05-17T05:00,2013,137,500,0,67.89,58.76,68.69,58.48,67.88,58.3,28.27,32.55,28.34,32.23,68.74,59.16,20.55,0.003,160560.4,9.13,10.21,9.58,-9.62014,-4.284,-3.897,13.17,81,2.263
101,2013-05-17T06:00,2013,137,600,0,67.92,58.82,68.72,58.56,67.91,58.32,28.35,32.65,28.44,32.31,68.77,59.23,20.48,0.003,159589.4,9.1,10.16,9.59,-10.3372,-4.305,-3.877,13.17,80,2.235
101,2013-05-17T07:00,2013,137,700,0,67.9,58.94,68.7,58.67,67.89,58.43,28.37,32.67,28.44,32.33,68.74,59.34,20.57,0.004,158013.8,8.95,10.03,9.45,-13.94759,-4.303,-3.887,13.17,79,2.207
101,2013-05-17T08:00,2013,137,800,0,67.98,59.25,68.78,58.94,67.97,58.69,28.43,32.74,28.5,32.41,68.83,59.62,20.64,0.004,155241.7,8.73,9.84,9.27,-11.87301,-4.311,-3.913,13.17,78,2.179
101,2013-05-17T09:00,2013,137,900,0,67.97,59.54,68.79,59.25,67.95,58.99,28.45,32.78,28.5,32.45,68.84,59.93,20.64,0.003,150088.3,8.43,9.54,8.96,-11.22917,-4.328,-3.956,13.17,75,2.095
101,2013-05-17T10:00,2013,137,1000,0,67.97,59.84,68.8,59.54,67.96,59.41,28.48,32.8,28.53,32.49,68.86,60.21,20.68,0.003,144832.9,8.13,9.26,8.54,-10.81834,-4.319,-3.966,13.17,73,2.039
101,2013-05-17T11:00,2013,137,1100,0,68.01,60.03,68.84,59.77,68.01,59.62,28.53,32.81,28.61,32.49,68.92,60.42,20.48,0.003,140677,7.985,9.07,8.38,-10.7233,-4.286,-3.887,13.17,70,1.955
101,2013-05-17T12:00,2013,137,1200,0,67.95,60.16,68.82,59.92,67.97,59.82,28.54,32.71,28.62,32.5,68.89,60.55,20.54,0.002,137855.3,7.798,8.9,8.15,-8.05018,-4.167,-3.882,13.17,70,1.955
101,2013-05-17T13:00,2013,137,1300,0,67.89,60.22,68.76,60.05,67.91,59.89,28.47,32.48,28.55,32.36,68.83,60.63,20.79,0.004,137005.1,7.672,8.72,8.02,-12.27888,-4.019,-3.813,13.17,69,1.927
101,2013-05-17T14:00,2013,137,1400,0,67.82,60.27,68.72,60.11,67.86,59.99,28.29,32.12,28.36,32.14,68.8,60.7,20.84,0.005,135256.4,7.548,8.61,7.871,-16.92215,-3.833,-3.78,13.18,68,1.899
101,2013-05-17T15:00,2013,137,1500,0,67.78,60.28,68.69,60.14,67.83,60.03,28.12,31.9,28.19,31.97,68.75,60.72,20.93,0.005,134843.3,7.5,8.55,7.802,-16.5308,-3.774,-3.778,13.18,68,1.899
101,2013-05-17T16:00,2013,137,1600,0,67.79,60.26,68.7,60.09,67.83,59.99,28.02,31.78,28.07,31.88,68.77,60.68,20.9,0.003,135320.8,7.53,8.61,7.834,-8.23282,-3.757,-3.81,13.18,68,1.899
101,2013-05-17T17:00,2013,137,1700,0,67.76,60.18,68.65,59.99,67.8,59.89,27.85,31.49,27.88,31.68,68.76,60.61,20.71,0.004,135004.4,7.577,8.66,7.903,-11.71346,-3.641,-3.804,13.18,68,1.899
101,2013-05-17T18:00,2013,137,1800,0,67.74,60.02,68.63,59.81,67.76,59.75,27.77,31.55,27.8,31.69,68.68,60.42,20.77,0.003,137686,7.717,8.82,8.01,-10.01619,-3.778,-3.896,13.18,70,1.955
101,2013-05-17T19:00,2013,137,1900,0,67.8,59.87,68.67,59.61,67.79,59.64,27.98,32,28.02,32.05,68.71,60.25,20.74,0.004,140772.7,7.925,9.06,8.15,-11.55497,-4.025,-4.03,13.18,71,1.983
101,2013-05-17T20:00,2013,137,2000,0,67.71,59.45,68.56,59.11,67.71,59.14,28.01,32.01,28.06,32,68.62,59.8,20.71,0.003,147009.9,8.26,9.45,8.57,-10.71865,-4.001,-3.939,13.18,74,2.067
101,2013-05-17T21:00,2013,137,2100,0,67.79,59.29,68.62,58.92,67.77,58.95,28.03,32.13,28.08,31.99,68.66,59.64,20.78,0.003,151639.8,8.5,9.7,8.83,-10.07988,-4.1,-3.917,13.18,76,2.123
101,2013-05-17T22:00,2013,137,2200,0,67.76,59.1,68.59,58.7,67.75,58.72,28.06,32.23,28.14,32.02,68.63,59.45,20.8,0.004,154936.3,8.66,9.89,9.03,-14.42641,-4.169,-3.881,13.18,77,2.151
101,2013-05-17T23:00,2013,137,2300,0,67.76,59,68.58,58.6,67.75,58.62,28.09,32.27,28.18,32.04,68.63,59.35,20.86,0.002,157048.8,8.76,9.99,9.13,-7.01191,-4.177,-3.857,13.17,78,2.179
101,2013-05-18T00:00,2013,138,0,0,67.77,58.93,68.58,58.55,67.76,58.48,28.15,32.34,28.25,32.08,68.64,59.29,20.9,0.005,158933.7,8.84,10.03,9.28,-17.81418,-4.19,-3.825,13.17,79,2.207
101,2013-05-18T01:00,2013,138,100,0,67.75,58.83,68.57,58.52,67.73,58.37,28.19,32.41,28.31,32.13,68.61,59.23,20.93,0.003,160113.5,8.91,10.06,9.36,-10.82184,-4.211,-3.814,13.17,79,2.207
101,2013-05-18T02:00,2013,138,200,0,67.74,58.74,68.56,58.41,67.73,58.26,28.25,32.45,28.38,32.18,68.6,59.14,20.97,0.004,162048.8,9,10.15,9.47,-13.61577,-4.198,-3.799,13.17,81,2.263
101,2013-05-18T03:00,2013,138,300,0,67.79,58.67,68.6,58.41,67.78,58.13,28.3,32.5,28.43,32.2,68.65,59.11,20.92,0.005,163514.5,9.11,10.19,9.65,-16.0206,-4.202,-3.771,13.17,80,2.235
101,2013-05-18T04:00,2013,138,400,0,67.8,58.59,68.61,58.29,67.8,58.02,28.37,32.58,28.51,32.29,68.67,59.01,20.82,0.003,164772.2,9.21,10.32,9.77,-10.07194,-4.202,-3.782,13.17,82,2.291
101,2013-05-18T05:00,2013,138,500,0,67.85,58.69,68.67,58.39,67.85,58.14,28.41,32.61,28.54,32.31,68.71,59.1,20.78,0.002,163599.2,9.17,10.28,9.7,-5.91911,-4.201,-3.772,13.17,80,2.235
101,2013-05-18T06:00,2013,138,600,0,67.9,58.95,68.72,58.64,67.9,58.43,28.43,32.62,28.55,32.33,68.76,59.36,20.81,0.002,160112.3,8.95,10.07,9.47,-7.97474,-4.185,-3.781,13.17,79,2.207
101,2013-05-18T07:00,2013,138,700,0,68,59.34,68.82,59.05,67.99,58.85,28.43,32.69,28.54,32.36,68.87,59.76,20.56,0.005,153137.5,8.67,9.77,9.14,-15.24105,-4.255,-3.819,13.17,76,2.123
101,2013-05-18T08:00,2013,138,800,0,67.99,59.69,68.83,59.35,67.98,59.12,28.45,32.76,28.55,32.46,68.86,60.06,20.53,0.006,147732.1,8.31,9.48,8.86,-18.58925,-4.304,-3.917,13.17,73,2.039
101,2013-05-18T09:00,2013,138,900,0,67.99,59.91,68.83,59.6,67.97,59.51,28.52,32.83,28.61,32.56,68.87,60.3,20.57,0.003,143224.8,8.08,9.23,8.47,-10.03995,-4.31,-3.948,13.17,70,1.955
101,2013-05-18T10:00,2013,138,1000,0,68.02,60.28,68.88,59.99,68.02,59.93,28.57,32.82,28.66,32.6,68.94,60.66,20.51,0.004,136993.6,7.742,8.89,8.1,-14.68874,-4.258,-3.945,13.17,69,1.927
101,2013-05-18T11:00,2013,138,1100,0,67.95,60.52,68.86,60.25,67.99,60.11,28.59,32.7,28.67,32.61,68.94,60.89,20.55,0.004,132659.3,7.428,8.6,7.875,-13.10093,-4.113,-3.941,13.17,66,1.844
101,2013-05-18T12:00,2013,138,1200,0,67.83,60.41,68.74,60.19,67.89,60.04,28.38,32.21,28.44,32.26,68.83,60.8,20.5,0.004,131832.9,7.418,8.55,7.843,-13.0524,-3.833,-3.812,13.18,66,1.844
101,2013-05-18T13:00,2013,138,1300,0,67.9,60.63,68.81,60.43,67.95,60.27,28.36,32.21,28.43,32.36,68.89,61.02,20.76,0.006,130804,7.271,8.38,7.679,-17.99084,-3.857,-3.923,13.18,66,1.844
101,2013-05-18T14:00,2013,138,1400,0,67.76,60.47,68.64,60.27,67.81,60.07,28.3,31.97,28.34,32.23,68.76,60.87,20.79,0.007,131421.7,7.296,8.37,7.74,-21.13105,-3.667,-3.881,13.18,66,1.844
101,2013-05-18T15:00,2013,138,1500,0,67.81,60.47,68.71,60.27,67.87,60.09,28.19,31.79,28.24,32.02,68.83,60.87,20.66,0.003,131450.5,7.339,8.43,7.786,-7.74683,-3.597,-3.785,13.18,66,1.844
101,2013-05-18T16:00,2013,138,1600,0,67.76,60.31,68.63,60.1,67.78,59.91,28.09,31.66,28.12,31.91,68.75,60.71,20.71,0.005,133412.3,7.448,8.53,7.875,-14.14069,-3.575,-3.791,13.18,66,1.844
101,2013-05-18T17:00,2013,138,1700,0,67.73,60.24,68.62,60.01,67.78,59.83,27.93,31.48,27.95,31.75,68.75,60.64,20.62,0.002,133937.2,7.491,8.61,7.953,-7.05349,-3.556,-3.791,13.19,67,1.872
101,2013-05-18T18:00,2013,138,1800,0,67.7,60.09,68.61,59.83,67.78,59.66,27.72,31.27,27.73,31.54,68.74,60.48,20.5,0.002,135725.6,7.615,8.79,8.12,-7.06651,-3.55,-3.811,13.19,68,1.899
101,2013-05-18T19:00,2013,138,1900,0,67.79,59.94,68.66,59.69,67.8,59.57,27.72,31.55,27.74,31.68,68.71,60.34,20.6,0.002,139307.1,7.846,8.96,8.23,-7.38516,-3.837,-3.937,13.18,70,1.955
101,2013-05-18T20:00,2013,138,2000,0,67.81,59.74,68.69,59.48,67.81,59.47,27.99,32.07,28.04,32.09,68.73,60.13,20.49,0.004,141764.1,8.07,9.21,8.34,-12.38077,-4.072,-4.047,13.18,71,1.983
