id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-05-18T21:00,2013,138,2100,0,67.79,59.59,68.66,59.29,67.8,59.26,28.01,32.05,28.07,31.98,68.72,59.97,20.58,0.003,145118.4,8.2,9.36,8.55,-10.38832,-4.031,-3.907,13.18,72,2.011
101,2013-05-18T22:00,2013,138,2200,0,67.78,59.46,68.62,59.13,67.78,59.07,28.02,32.11,28.08,31.99,68.68,59.83,20.7,0.003,148222.3,8.32,9.49,8.7,-9.80569,-4.093,-3.908,13.18,74,2.067
101,2013-05-18T23:00,2013,138,2300,0,67.79,59.34,68.61,58.99,67.78,58.91,28.05,32.24,28.12,32.05,68.67,59.7,20.72,0.001,150753.9,8.44,9.63,8.87,-2.12193,-4.183,-3.933,13.18,75,2.095
101,2013-05-19T00:00,2013,139,0,0,67.79,59.23,68.61,58.9,67.78,58.82,28.09,32.34,28.15,32.1,68.67,59.61,20.8,0.005,152957.4,8.56,9.71,8.96,-17.53179,-4.244,-3.949,13.17,76,2.123
101,2013-05-19T01:00,2013,139,100,0,67.75,59.15,68.58,58.83,67.75,58.75,28.11,32.38,28.17,32.11,68.63,59.53,20.86,0.005,154068.1,8.6,9.75,8.99,-16.4669,-4.267,-3.937,13.17,76,2.123
101,2013-05-19T02:00,2013,139,200,0,67.78,59.12,68.61,58.81,67.77,58.73,28.14,32.45,28.21,32.14,68.65,59.5,20.82,0.005,154597.8,8.66,9.8,9.04,-17.25539,-4.302,-3.938,13.17,77,2.151
101,2013-05-19T03:00,2013,139,300,0,67.76,59.05,68.59,58.79,67.75,58.7,28.19,32.5,28.26,32.19,68.62,59.46,20.9,0.005,155508.1,8.7,9.8,9.05,-16.57221,-4.312,-3.936,13.17,78,2.179
101,2013-05-19T04:00,2013,139,400,0,67.74,58.94,68.57,58.66,67.74,58.59,28.21,32.51,28.28,32.19,68.61,59.35,20.89,0.005,157150.1,8.8,9.91,9.14,-15.01971,-4.296,-3.904,13.17,78,2.179
101,2013-05-19T05:00,2013,139,500,0,67.81,58.91,68.63,58.64,67.81,58.56,28.23,32.52,28.3,32.19,68.68,59.33,20.75,0.003,157650,8.9,9.99,9.25,-9.63305,-4.287,-3.883,13.17,78,2.179
101,2013-05-19T06:00,2013,139,600,0,67.82,59.01,68.64,58.73,67.81,58.61,28.27,32.56,28.34,32.24,68.69,59.42,20.79,0.004,156676,8.81,9.91,9.2,-13.19536,-4.29,-3.901,13.17,78,2.179
101,2013-05-19T07:00,2013,139,700,0,67.91,59.24,68.72,58.95,67.91,58.8,28.31,32.61,28.38,32.29,68.77,59.65,20.67,0.003,153826.4,8.67,9.77,9.11,-8.59979,-4.294,-3.912,13.17,76,2.123
101,2013-05-19T08:00,2013,139,800,0,68.01,59.66,68.83,59.34,67.99,59.12,28.38,32.69,28.44,32.38,68.88,60.04,20.58,0.002,148527,8.35,9.5,8.87,-5.03885,-4.313,-3.941,13.17,73,2.039
101,2013-05-19T09:00,2013,139,900,0,67.96,59.89,68.82,59.64,67.95,59.59,28.5,32.81,28.57,32.53,68.86,60.3,20.57,0.005,142294.7,8.07,9.18,8.36,-16.98232,-4.303,-3.964,13.17,70,1.955
101,2013-05-19T10:00,2013,139,1000,0,67.9,60.12,68.77,59.84,67.9,59.77,28.55,32.72,28.61,32.53,68.84,60.52,20.65,0.005,138521,7.782,8.93,8.14,-15.18505,-4.17,-3.917,13.17,70,1.955
101,2013-05-19T11:00,2013,139,1100,0,67.85,60.15,68.73,59.92,67.88,59.81,28.44,32.43,28.52,32.3,68.81,60.56,20.68,0.004,137274.7,7.708,8.8,8.07,-13.55712,-3.99,-3.782,13.18,68,1.899
101,2013-05-19T12:00,2013,139,1200,0,67.8,60.16,68.68,59.97,67.85,59.84,28.41,32.36,28.48,32.33,68.78,60.58,20.74,0.005,136383.5,7.633,8.71,8,-14.24803,-3.942,-3.853,13.18,68,1.899
101,2013-05-19T13:00,2013,139,1300,0,67.73,60.03,68.61,59.83,67.78,59.66,28.05,31.68,28.08,31.76,68.73,60.44,20.72,0.003,137684.6,7.696,8.79,8.12,-10.20518,-3.629,-3.684,13.18,69,1.927
101,2013-05-19T14:00,2013,139,1400,0,67.76,60,68.64,59.79,67.79,59.7,27.86,31.63,27.9,31.7,68.72,60.42,20.67,0.003,137892.7,7.763,8.85,8.09,-8.5336,-3.775,-3.795,13.18,69,1.927
101,2013-05-19T15:00,2013,139,1500,0,67.74,59.54,68.62,59.31,67.75,59.3,28.14,32.25,28.2,32.21,68.67,59.95,20.63,0.004,144650.9,8.2,9.31,8.45,-12.27122,-4.111,-4.01,13.18,72,2.011
101,2013-05-19T16:00,2013,139,1600,0,67.8,59.46,68.67,59.19,67.8,59.22,28.15,32.17,28.2,32.05,68.72,59.86,20.64,0.005,147095.5,8.33,9.48,8.58,-14.35403,-4.012,-3.846,13.18,74,2.067
101,2013-05-19T17:00,2013,139,1700,0,67.82,59.43,68.69,59.14,67.82,59.15,28.11,32.16,28.16,32,68.73,59.81,20.56,0.004,147767.6,8.39,9.55,8.67,-12.34832,-4.044,-3.844,13.18,74,2.067
101,2013-05-19T18:00,2013,139,1800,0,67.81,59.35,68.66,59.07,67.8,59.01,28.1,32.21,28.14,32.03,68.7,59.74,20.71,0.003,150166.3,8.46,9.59,8.8,-9.38428,-4.11,-3.893,13.18,74,2.067
101,2013-05-19T19:00,2013,139,1900,0,67.84,59.29,68.67,59.03,67.82,58.92,28.13,32.29,28.17,32.08,68.72,59.7,20.62,0.003,150818.7,8.55,9.64,8.9,-11.25589,-4.158,-3.915,13.17,75,2.095
101,2013-05-19T20:00,2013,139,2000,0,67.8,59.25,68.63,59,67.78,58.87,28.18,32.35,28.21,32.13,68.69,59.66,20.8,0.006,152206.6,8.55,9.64,8.91,-19.07356,-4.167,-3.916,13.17,76,2.123
101,2013-05-19T21:00,2013,139,2100,0,67.76,59.24,68.6,58.98,67.74,58.83,28.19,32.34,28.22,32.13,68.66,59.64,20.93,0.003,152830.6,8.51,9.62,8.91,-9.86093,-4.154,-3.912,13.17,76,2.123
101,2013-05-19T22:00,2013,139,2200,0,67.79,59.28,68.62,59.03,67.77,58.87,28.23,32.41,28.26,32.16,68.69,59.7,20.92,0.006,152513.1,8.51,9.58,8.9,-19.01851,-4.182,-3.904,13.17,75,2.095
101,2013-05-19T23:00,2013,139,2300,0,67.81,59.32,68.65,59.09,67.79,58.95,28.29,32.48,28.32,32.25,68.7,59.74,20.9,0.005,151776.2,8.49,9.56,8.84,-15.93865,-4.194,-3.929,13.17,76,2.123
101,2013-05-20T00:00,2013,140,0,0,67.8,59.34,68.63,59.1,67.78,58.98,28.36,32.56,28.4,32.31,68.69,59.76,20.94,0.006,151459.8,8.46,9.53,8.8,-18.42748,-4.204,-3.906,13.17,76,2.123
101,2013-05-20T01:00,2013,140,100,0,67.84,59.37,68.68,59.14,67.81,59.04,28.46,32.67,28.5,32.41,68.71,59.79,20.83,0.004,150678.4,8.47,9.54,8.78,-14.13949,-4.207,-3.909,13.16,75,2.095
101,2013-05-20T02:00,2013,140,200,0,67.82,59.39,68.66,59.13,67.79,59.08,28.52,32.7,28.56,32.45,68.71,59.8,20.87,0.004,150349.6,8.44,9.53,8.71,-13.73026,-4.184,-3.887,13.16,76,2.123
101,2013-05-20T03:00,2013,140,300,0,67.8,59.41,68.64,59.13,67.77,59.11,28.47,32.63,28.51,32.37,68.69,59.8,20.9,0.005,149961,8.39,9.52,8.67,-15.07438,-4.157,-3.865,13.17,75,2.095
101,2013-05-20T04:00,2013,140,400,0,67.84,59.42,68.67,59.11,67.81,59.11,28.39,32.58,28.43,32.28,68.72,59.8,20.76,0.005,149564.8,8.42,9.56,8.7,-17.57373,-4.184,-3.853,13.17,75,2.095
101,2013-05-20T05:00,2013,140,500,0,67.9,59.45,68.74,59.16,67.87,59.16,28.35,32.55,28.39,32.26,68.78,59.84,20.59,0.004,148636.9,8.44,9.58,8.71,-12.72303,-4.197,-3.87,13.17,75,2.095
101,2013-05-20T06:00,2013,140,600,0,67.89,59.47,68.71,59.18,67.85,59.17,28.37,32.59,28.42,32.31,68.75,59.85,20.6,0.002,148157.3,8.42,9.53,8.68,-5.67054,-4.224,-3.886,13.16,74,2.067
101,2013-05-20T07:00,2013,140,700,0,67.9,59.53,68.73,59.25,67.87,59.25,28.39,32.59,28.45,32.33,68.78,59.92,20.57,0.004,147035.9,8.37,9.48,8.62,-13.02409,-4.199,-3.877,13.17,74,2.067
101,2013-05-20T08:00,2013,140,800,0,67.9,59.67,68.74,59.38,67.87,59.33,28.38,32.54,28.44,32.29,68.79,60.04,20.69,0.003,146014.7,8.23,9.35,8.55,-8.72043,-4.166,-3.851,13.17,73,2.039
101,2013-05-20T09:00,2013,140,900,0,67.94,59.99,68.81,59.71,67.9,59.57,28.35,32.49,28.42,32.26,68.85,60.36,20.57,0.003,140977.3,7.953,9.1,8.33,-10.05538,-4.135,-3.841,13.17,71,1.983
101,2013-05-20T10:00,2013,140,1000,0,67.9,60.1,68.78,59.88,67.84,59.68,28.34,32.43,28.43,32.22,68.82,60.49,20.62,0.004,138456.3,7.798,8.9,8.16,-12.38573,-4.09,-3.795,13.17,69,1.927
101,2013-05-20T11:00,2013,140,1100,0,67.93,60.37,68.87,60.15,67.86,59.91,28.27,32.23,28.37,32.11,68.89,60.75,20.7,0.004,135446.1,7.562,8.72,7.946,-11.79153,-3.962,-3.741,13.17,68,1.899
101,2013-05-20T12:00,2013,140,1200,0,67.9,60.81,68.93,60.56,67.77,60.22,28.22,32.01,28.32,32.03,68.9,61.16,20.81,0.003,129320.5,7.082,8.38,7.553,-7.84046,-3.795,-3.712,13.17,65,1.816
101,2013-05-20T13:00,2013,140,1300,0,67.98,61.1,68.99,60.86,67.82,60.5,28.36,32.12,28.47,32.24,68.95,61.44,20.73,0.003,124997.4,6.882,8.13,7.316,-9.87979,-3.765,-3.771,13.17,63,1.76
101,2013-05-20T14:00,2013,140,1400,0,68.1,61.33,69.08,61.14,67.92,60.82,28.76,32.51,28.86,32.75,69.03,61.68,20.63,0.003,121465.4,6.764,7.934,7.1,-10.64682,-3.745,-3.886,13.16,61,1.704
101,2013-05-20T15:00,2013,140,1500,0,68.13,61.44,69.11,61.27,67.96,60.96,29.3,33.03,29.39,33.29,69.06,61.8,20.72,0.003,120454.3,6.687,7.837,7.006,-9.95372,-3.725,-3.897,13.15,61,1.704
101,2013-05-20T16:00,2013,140,1600,0,68.14,61.49,69.12,61.36,68.01,61.05,29.83,33.5,29.92,33.72,69.04,61.85,20.94,0.005,120893.5,6.653,7.764,6.958,-14.99338,-3.672,-3.802,13.15,60,1.676
101,2013-05-20T17:00,2013,140,1700,0,68.13,61.39,69.1,61.26,68,60.96,30.26,33.84,30.36,34.04,69.05,61.74,20.76,0.005,121224.6,6.743,7.842,7.038,-14.55568,-3.582,-3.678,13.14,61,1.704
101,2013-05-20T18:00,2013,140,1800,0,68.04,61.19,68.98,61.02,67.91,60.73,30.51,33.98,30.62,34.16,68.92,61.51,20.9,0.004,124029,6.841,7.96,7.178,-11.9345,-3.478,-3.539,13.14,63,1.76
101,2013-05-20T19:00,2013,140,1900,0,67.97,60.93,68.93,60.8,67.87,60.54,30.53,33.91,30.64,34.05,68.9,61.28,20.88,0.009,126859.8,7.044,8.12,7.333,-23.38838,-3.381,-3.404,13.14,64,1.788
101,2013-05-20T20:00,2013,140,2000,0,67.93,60.64,68.88,60.45,67.86,60.28,30.31,33.63,30.43,33.73,68.86,60.99,20.75,0.003,130537.4,7.288,8.43,7.578,-8.40147,-3.32,-3.304,13.14,66,1.844
101,2013-05-20T21:00,2013,140,2100,0,67.87,60.4,68.86,60.14,67.77,60.03,29.87,33.13,29.96,33.24,68.81,60.72,20.87,0.003,134828.2,7.476,8.71,7.736,-7.12715,-3.257,-3.278,13.15,68,1.899
101,2013-05-20T22:00,2013,140,2200,0,67.82,60.23,68.82,59.96,67.74,59.87,29.3,32.54,29.34,32.68,68.77,60.58,20.93,0.003,137436.4,7.588,8.86,7.87,-8.30231,-3.24,-3.34,13.16,69,1.927
101,2013-05-20T23:00,2013,140,2300,0,67.78,60.15,68.77,59.89,67.67,59.8,28.7,32,28.73,32.15,68.75,60.5,20.97,0.005,138045.8,7.63,8.88,7.873,-13.1729,-3.294,-3.417,13.16,70,1.955
101,2013-05-21T00:00,2013,141,0,0,67.78,60.07,68.77,59.88,67.67,59.71,28.21,31.59,28.24,31.75,68.75,60.45,20.8,0.004,137941.9,7.709,8.89,7.96,-11.42785,-3.379,-3.503,13.17,69,1.927
101,2013-05-21T01:00,2013,141,100,0,67.71,60.03,68.7,59.78,67.58,59.59,27.82,31.28,27.86,31.45,68.69,60.38,20.84,0.003,138436.4,7.684,8.92,7.988,-8.6273,-3.461,-3.583,13.18,70,1.955
101,2013-05-21T02:00,2013,141,200,0,67.77,59.99,68.69,59.71,67.68,59.61,27.66,31.38,27.73,31.46,68.7,60.36,20.85,0.006,139797.2,7.777,8.98,8.07,-16.71118,-3.719,-3.731,13.18,70,1.955
101,2013-05-21T03:00,2013,141,300,0,67.79,59.94,68.7,59.7,67.7,59.6,27.71,31.54,27.79,31.58,68.72,60.33,20.85,0.003,140525,7.843,9,8.11,-8.57207,-3.832,-3.792,13.18,71,1.983
101,2013-05-21T04:00,2013,141,400,0,67.78,59.88,68.69,59.66,67.75,59.56,27.85,31.78,27.93,31.8,68.73,60.29,20.78,0.004,140925.5,7.901,9.03,8.19,-12.97102,-3.93,-3.874,13.18,71,1.983
101,2013-05-21T05:00,2013,141,500,0,67.9,59.92,68.76,59.65,67.84,59.66,28.13,32.24,28.22,32.15,68.79,60.31,20.7,0.003,141213.5,7.976,9.1,8.18,-10.51138,-4.109,-3.929,13.17,71,1.983
101,2013-05-21T06:00,2013,141,600,0,67.89,59.97,68.8,59.76,67.86,59.7,28.14,32,28.21,31.98,68.84,60.39,20.6,0.002,139791,7.921,9.04,8.16,-7.69352,-3.863,-3.769,13.17,70,1.955
101,2013-05-21T07:00,2013,141,700,0,67.93,60.25,68.89,60.04,67.86,59.9,28.26,32.2,28.33,32.21,68.91,60.65,20.54,0.003,135884.5,7.68,8.85,7.968,-10.50213,-3.936,-3.873,13.17,69,1.927
101,2013-05-21T08:00,2013,141,800,0,67.92,60.62,68.9,60.37,67.8,60.08,28.18,31.94,28.25,31.98,68.88,60.98,20.78,0.004,132166.5,7.297,8.53,7.72,-12.44164,-3.764,-3.73,13.18,66,1.844
101,2013-05-21T09:00,2013,141,900,0,67.95,60.98,68.94,60.64,67.78,60.34,28.19,31.89,28.28,32.02,68.93,61.29,20.82,0.005,127702.7,6.969,8.3,7.437,-14.28074,-3.697,-3.741,13.17,64,1.788
101,2013-05-21T10:00,2013,141,1000,0,67.83,60.96,68.74,60.61,67.74,60.35,28.16,32.02,28.18,32.13,68.83,61.32,20.77,0.003,125597.5,6.869,8.13,7.393,-9.2015,-3.864,-3.943,13.17,63,1.76
101,2013-05-21T11:00,2013,141,1100,0,68,61.41,68.96,61.02,67.91,60.71,28.02,32.08,28.03,32.07,68.99,61.72,20.66,0.003,121293.1,6.598,7.934,7.205,-9.87691,-4.059,-4.034,13.17,63,1.76
101,2013-05-21T12:00,2013,141,1200,0,68.22,61.97,69.19,61.51,68.06,61.25,28.86,32.91,28.92,33.09,69.16,62.2,20.71,0.005,116027.2,6.247,7.681,6.814,-17.20838,-4.048,-4.167,13.16,58,1.62
101,2013-05-21T13:00,2013,141,1300,0,68.4,62.3,69.33,61.96,68.23,61.67,29.93,33.81,29.98,34.14,69.28,62.54,20.52,0.007,110909.9,6.101,7.361,6.554,-21.37176,-3.881,-4.158,13.15,55,1.536
101,2013-05-21T14:00,2013,141,1400,0,68.34,62.18,69.25,61.97,68.17,61.61,30.9,34.64,30.95,34.94,69.19,62.45,20.48,0.004,110615.1,6.16,7.286,6.554,-13.18675,-3.741,-3.989,13.13,56,1.564
101,2013-05-21T15:00,2013,141,1500,0,68.36,62.23,69.27,62.06,68.22,61.69,31.68,35.29,31.77,35.5,69.21,62.51,20.74,0.005,111325.4,6.137,7.218,6.522,-13.3559,-3.608,-3.732,13.13,56,1.564
101,2013-05-21T16:00,2013,141,1600,0,68.26,61.85,69.14,61.7,68.18,61.46,32.27,35.74,32.37,35.92,69.12,62.16,20.83,0.006,115744.6,6.41,7.443,6.725,-17.56479,-3.47,-3.545,13.12,59,1.648
101,2013-05-21T17:00,2013,141,1700,0,68.18,61.27,69.05,61.11,68.18,60.97,32.43,35.7,32.55,35.8,69.05,61.6,20.74,0.005,123621.5,6.91,7.948,7.209,-12.24238,-3.27,-3.248,13.12,62,1.732
101,2013-05-21T18:00,2013,141,1800,0,67.87,60.35,68.78,60.11,67.85,60.2,31.97,35.07,32.06,35.11,68.77,60.66,20.95,0.007,134920.5,7.524,8.66,7.657,-17.99679,-3.099,-3.05,13.13,69,1.927
101,2013-05-21T19:00,2013,141,1900,0,67.71,59.56,68.63,59.21,67.65,59.38,30.78,33.76,30.78,33.75,68.64,59.85,20.82,0.005,145335.8,8.15,9.42,8.28,-12.22957,-2.989,-2.977,13.14,74,2.067
101,2013-05-21T20:00,2013,141,2000,0,67.75,59.29,68.67,58.95,67.68,59.07,29.28,32.33,29.17,32.33,68.7,59.63,20.73,0.004,150009.2,8.46,9.72,8.61,-10.6363,-3.046,-3.156,13.15,76,2.123
101,2013-05-21T21:00,2013,141,2100,0,67.77,59.2,68.64,58.88,67.73,58.94,28.48,32.03,28.4,31.99,68.68,59.57,20.79,0.005,152241.5,8.57,9.76,8.79,-13.86914,-3.556,-3.587,13.16,77,2.151
101,2013-05-21T22:00,2013,141,2200,0,67.78,59.08,68.64,58.77,67.74,58.75,28.28,32.23,28.27,32.11,68.68,59.45,20.77,0.006,154580.4,8.7,9.87,8.99,-17.64247,-3.944,-3.839,13.16,77,2.151
101,2013-05-21T23:00,2013,141,2300,0,67.79,59.02,68.63,58.7,67.73,58.63,28.26,32.38,28.29,32.19,68.67,59.4,20.75,0.003,155756.6,8.77,9.92,9.1,-11.16715,-4.119,-3.9,13.17,77,2.151
101,2013-05-22T00:00,2013,142,0,0,67.79,58.84,68.61,58.53,67.68,58.35,28.29,32.48,28.34,32.21,68.68,59.23,20.8,0.003,159265.6,8.94,10.08,9.33,-11.28874,-4.183,-3.873,13.17,81,2.263
101,2013-05-22T01:00,2013,142,100,0,67.79,58.98,68.62,58.66,67.7,58.46,28.32,32.53,28.37,32.26,68.69,59.38,20.8,0.002,157325,8.81,9.95,9.24,-6.00047,-4.214,-3.894,13.17,78,2.179
101,2013-05-22T02:00,2013,142,200,0,67.83,59.04,68.63,58.75,67.76,58.46,28.34,32.58,28.4,32.28,68.71,59.44,20.75,0.003,156694.3,8.79,9.88,9.29,-10.56569,-4.238,-3.879,13.18,78,2.179
101,2013-05-22T03:00,2013,142,300,0,67.8,58.95,68.61,58.59,67.7,58.3,28.4,32.7,28.47,32.35,68.66,59.32,20.78,0.005,158679.5,8.85,10.02,9.4,-15.70209,-4.307,-3.884,13.17,79,2.207
101,2013-05-22T04:00,2013,142,400,0,67.88,59.11,68.7,58.79,67.77,58.51,28.52,32.76,28.6,32.47,68.75,59.5,20.71,0.002,156250.7,8.77,9.9,9.26,-7.79905,-4.247,-3.87,13.17,77,2.151
101,2013-05-22T05:00,2013,142,500,0,67.88,59.2,68.71,58.89,67.78,58.69,28.57,32.75,28.64,32.5,68.76,59.59,20.62,0.005,153607.7,8.67,9.82,9.09,-15.45083,-4.184,-3.859,13.17,77,2.151
101,2013-05-22T06:00,2013,142,600,0,67.9,59.24,68.71,58.96,67.82,58.71,28.5,32.69,28.56,32.38,68.77,59.64,20.54,0.004,152654.3,8.65,9.75,9.11,-13.25266,-4.197,-3.819,13.17,76,2.123
101,2013-05-22T07:00,2013,142,700,0,67.91,59.38,68.73,59.11,67.85,58.83,28.54,32.77,28.62,32.49,68.77,59.77,20.58,0.005,151019.4,8.54,9.62,9.02,-14.7359,-4.231,-3.868,13.17,75,2.095
101,2013-05-22T08:00,2013,142,800,0,67.92,59.56,68.77,59.25,67.82,59.12,28.5,32.66,28.57,32.41,68.81,59.93,20.57,0.005,147671,8.36,9.52,8.7,-14.68633,-4.162,-3.832,13.18,74,2.067
101,2013-05-22T09:00,2013,142,900,0,67.94,59.73,68.8,59.44,67.85,59.36,28.44,32.6,28.53,32.34,68.83,60.11,20.55,0.002,144586.6,8.21,9.36,8.49,-6.57254,-4.161,-3.815,13.17,72,2.011
101,2013-05-22T10:00,2013,142,1000,0,67.92,59.83,68.78,59.54,67.81,59.47,28.44,32.58,28.54,32.36,68.81,60.2,20.51,0.003,142195,8.09,9.24,8.34,-11.10135,-4.139,-3.816,13.17,71,1.983
101,2013-05-22T11:00,2013,142,1100,0,67.91,59.91,68.79,59.63,67.79,59.57,28.4,32.45,28.5,32.28,68.82,60.28,20.67,0.004,141663.5,8,9.16,8.22,-11.891,-4.053,-3.781,13.17,71,1.983
101,2013-05-22T12:00,2013,142,1200,0,67.95,60.21,68.85,59.93,67.85,59.86,28.37,32.36,28.48,32.25,68.88,60.59,20.7,0.005,137801.3,7.742,8.92,7.985,-14.19661,-3.99,-3.771,13.17,70,1.955
101,2013-05-22T13:00,2013,142,1300,0,67.86,60.43,68.87,60.18,67.78,60.07,28.32,32.12,28.41,32.14,68.87,60.82,20.71,0.006,133349.8,7.436,8.69,7.715,-19.96111,-3.807,-3.721,13.17,70,1.955
101,2013-05-22T14:00,2013,142,1400,0,67.85,60.52,68.88,60.22,67.74,60.1,28.12,31.71,28.21,31.84,68.86,60.89,20.73,0.003,132255.6,7.327,8.65,7.638,-7.88896,-3.596,-3.635,13.18,71,1.983
101,2013-05-22T15:00,2013,142,1500,0,67.94,60.87,68.98,60.59,67.81,60.38,28.08,31.71,28.19,31.89,68.95,61.24,20.89,0.007,129129.8,7.066,8.39,7.43,-20.44202,-3.627,-3.706,13.17,68,1.899
101,2013-05-22T16:00,2013,142,1600,0,67.94,61.01,68.96,60.71,67.8,60.51,28.37,32.06,28.49,32.28,68.93,61.37,20.88,0.006,126650.5,6.934,8.25,7.282,-17.65174,-3.697,-3.793,13.17,67,1.872
101,2013-05-22T17:00,2013,142,1700,0,67.98,61.01,68.99,60.67,67.83,60.46,28.72,32.41,28.85,32.61,68.96,61.35,20.79,0.004,127225.4,6.973,8.32,7.367,-13.32004,-3.685,-3.767,13.16,67,1.872
101,2013-05-22T18:00,2013,142,1800,0,67.95,60.72,68.91,60.4,67.82,60.19,28.92,32.51,29.04,32.7,68.95,61.04,20.68,0.005,130476,7.238,8.51,7.623,-16.16535,-3.591,-3.665,13.16,69,1.927
101,2013-05-22T19:00,2013,142,1900,0,67.8,60.38,68.79,60.08,67.71,60,28.89,32.41,28.99,32.58,68.77,60.72,20.79,0.007,133875.6,7.426,8.71,7.708,-20.79686,-3.522,-3.594,13.16,71,1.983
101,2013-05-22T20:00,2013,142,2000,0,67.75,59.99,68.73,59.75,67.61,59.75,28.53,31.95,28.59,32.1,68.72,60.37,20.87,0.002,138577.5,7.757,8.98,7.859,-6.96295,-3.428,-3.512,13.17,74,2.067
101,2013-05-22T21:00,2013,142,2100,0,67.71,59.79,68.66,59.52,67.56,59.53,27.99,31.47,28.03,31.57,68.67,60.15,20.91,0.007,141715.7,7.921,9.14,8.03,-18.56058,-3.483,-3.532,13.18,76,2.123
101,2013-05-22T22:00,2013,142,2200,0,67.77,59.72,68.67,59.42,67.63,59.43,28.01,31.93,28.07,31.95,68.68,60.08,20.88,0.004,143867.6,8.05,9.25,8.21,-12.09047,-3.925,-3.883,13.18,76,2.123
101,2013-05-22T23:00,2013,142,2300,0,67.83,59.72,68.7,59.43,67.7,59.44,28.12,32.15,28.2,32.07,68.72,60.1,20.92,0.002,144912.6,8.11,9.27,8.26,-5.8519,-4.03,-3.868,13.17,77,2.151
101,2013-05-23T00:00,2013,143,0,0,67.82,59.71,68.7,59.43,67.67,59.44,28.26,32.35,28.33,32.24,68.72,60.1,20.87,0.004,144298.8,8.11,9.27,8.23,-13.28509,-4.095,-3.908,13.17,76,2.123
101,2013-05-23T01:00,2013,143,100,0,67.82,59.77,68.71,59.49,67.67,59.47,28.24,32.24,28.31,32.11,68.74,60.15,20.93,0.004,143992.2,8.05,9.22,8.2,-11.53984,-4.005,-3.798,13.18,76,2.123
101,2013-05-23T02:00,2013,143,200,0,67.86,59.91,68.74,59.63,67.73,59.66,28.24,32.27,28.32,32.14,68.76,60.3,20.9,0.002,141794.7,7.943,9.11,8.07,-7.45621,-4.03,-3.815,13.18,75,2.095
101,2013-05-23T03:00,2013,143,300,0,67.86,59.96,68.73,59.69,67.75,59.73,28.25,32.27,28.34,32.14,68.75,60.36,20.92,0.002,140965.9,7.895,9.04,8.02,-4.77703,-4.015,-3.798,13.17,74,2.067
101,2013-05-23T04:00,2013,143,400,0,67.82,59.93,68.73,59.68,67.69,59.72,28.24,32.2,28.32,32.12,68.74,60.33,20.92,0.004,140761.9,7.897,9.05,7.973,-13.53193,-3.963,-3.8,13.17,74,2.067
101,2013-05-23T05:00,2013,143,500,0,67.9,60.16,68.81,59.94,67.81,59.87,28.21,32.15,28.3,32.08,68.83,60.56,20.83,0.003,138103.9,7.739,8.88,7.939,-10.77262,-3.941,-3.783,13.17,73,2.039
101,2013-05-23T06:00,2013,143,600,0,67.92,60.29,68.85,60.05,67.87,59.96,28.24,32.15,28.34,32.12,68.88,60.68,20.66,0.003,135826.6,7.635,8.8,7.913,-8.77998,-3.91,-3.781,13.17,71,1.983
101,2013-05-23T07:00,2013,143,700,0,67.96,60.34,68.87,60.12,67.9,59.96,28.43,32.42,28.53,32.37,68.91,60.73,20.49,0.002,134520.3,7.617,8.75,7.939,-6.76929,-3.989,-3.836,13.17,70,1.955
101,2013-05-23T08:00,2013,143,800,0,67.79,60.2,68.77,59.98,67.78,59.83,28.36,32.08,28.45,32.12,68.79,60.59,20.53,0.002,134858.1,7.593,8.79,7.945,-6.90892,-3.714,-3.667,13.17,71,1.983
101,2013-05-23T09:00,2013,143,900,0,67.83,60.24,68.7,59.94,67.73,59.64,28.18,31.78,28.25,31.87,68.87,60.57,20.5,0.002,135284.6,7.591,8.76,8.09,-4.75165,-3.604,-3.62,13.18,72,2.011
101,2013-05-23T10:00,2013,143,1000,0,67.82,60.35,68.79,59.97,67.68,59.81,28.03,31.68,28.11,31.79,68.81,60.67,20.44,0.004,133395.7,7.474,8.82,7.875,-12.72462,-3.644,-3.689,13.18,70,1.955
101,2013-05-23T11:00,2013,143,1100,0,67.78,60.37,68.81,60.01,67.66,59.84,27.83,31.41,27.9,31.56,68.79,60.69,20.46,0.003,132821.2,7.416,8.8,7.816,-8.53999,-3.584,-3.666,13.18,70,1.955
101,2013-05-23T12:00,2013,143,1200,0,67.85,60.46,68.84,60.13,67.71,59.94,27.8,31.52,27.87,31.63,68.83,60.79,20.61,0.005,132824.7,7.382,8.7,7.778,-15.78352,-3.723,-3.759,13.18,69,1.927
101,2013-05-23T13:00,2013,143,1300,0,67.85,60.66,68.86,60.28,67.72,60.05,27.92,31.61,28,31.78,68.84,60.97,20.57,0.004,130206.1,7.193,8.58,7.674,-10.75267,-3.695,-3.778,13.18,68,1.899
101,2013-05-23T14:00,2013,143,1400,0,67.83,60.58,68.82,60.19,67.66,59.96,28.02,31.7,28.11,31.88,68.82,60.89,20.58,0.003,130989.8,7.245,8.63,7.697,-8.74006,-3.678,-3.762,13.18,69,1.927
101,2013-05-23T15:00,2013,143,1500,0,67.75,60.39,68.63,60.09,67.61,59.77,28.03,31.67,28.11,31.83,68.77,60.7,20.7,0.003,132604.1,7.353,8.53,7.84,-9.29862,-3.634,-3.722,13.18,70,1.955
101,2013-05-23T16:00,2013,143,1600,0,67.73,60.31,68.61,60.06,67.6,59.74,27.96,31.57,28.02,31.72,68.75,60.64,20.78,0.004,133701.9,7.419,8.55,7.859,-11.49021,-3.616,-3.702,13.18,70,1.955
101,2013-05-23T17:00,2013,143,1700,0,67.73,60.31,68.6,60.04,67.59,59.74,27.89,31.53,27.94,31.67,68.75,60.65,20.65,0.004,132944.3,7.416,8.57,7.851,-13.15766,-3.639,-3.721,13.18,71,1.983
101,2013-05-23T18:00,2013,143,1800,0,67.68,60.11,68.56,59.87,67.56,59.57,27.84,31.56,27.9,31.65,68.7,60.46,20.76,0.005,136018.2,7.571,8.69,7.992,-14.02526,-3.718,-3.749,13.18,71,1.983
101,2013-05-23T19:00,2013,143,1900,0,67.78,60.14,68.64,59.86,67.66,59.59,27.83,31.61,27.9,31.67,68.77,60.48,20.68,0.004,136734,7.639,8.78,8.07,-11.22414,-3.777,-3.774,13.18,72,2.011
101,2013-05-23T20:00,2013,143,2000,0,67.83,60.23,68.69,59.92,67.71,59.68,27.91,31.8,27.99,31.8,68.8,60.58,20.6,0.004,135779.8,7.601,8.78,8.03,-12.41167,-3.883,-3.81,13.18,72,2.011
101,2013-05-23T21:00,2013,143,2100,0,67.75,60.15,68.62,59.87,67.65,59.58,27.93,31.79,28.01,31.78,68.75,60.5,20.72,0.005,136719.9,7.603,8.75,8.08,-15.06342,-3.863,-3.779,13.18,72,2.011
101,2013-05-23T22:00,2013,143,2200,0,67.76,60.18,68.65,59.89,67.65,59.61,27.98,31.87,28.06,31.86,68.76,60.52,20.75,0.004,136563.9,7.581,8.76,8.04,-11.13998,-3.888,-3.805,13.18,71,1.983
101,2013-05-23T23:00,2013,143,2300,0,67.75,60.17,68.61,59.88,67.63,59.62,28.03,31.95,28.1,31.91,68.71,60.52,20.89,0.004,137260,7.578,8.73,8.02,-12.77282,-3.925,-3.806,13.18,72,2.011
101,2013-05-24T00:00,2013,144,0,0,67.75,60.13,68.61,59.87,67.61,59.61,28.03,31.95,28.1,31.9,68.7,60.49,20.9,0.004,137492.7,7.62,8.74,8,-12.13009,-3.915,-3.795,13.18,73,2.039
101,2013-05-24T01:00,2013,144,100,0,67.73,60.09,68.61,59.86,67.61,59.62,28.06,32,28.14,31.95,68.7,60.46,20.88,0.005,137432.1,7.635,8.75,7.99,-14.89849,-3.934,-3.811,13.18,72,2.011
101,2013-05-24T02:00,2013,144,200,0,67.82,60.11,68.67,59.84,67.72,59.59,28.13,32.11,28.21,32.02,68.77,60.47,20.7,0.005,137864.9,7.708,8.83,8.12,-17.20255,-3.979,-3.806,13.18,73,2.039
101,2013-05-24T03:00,2013,144,300,0,67.78,60.09,68.63,59.82,67.68,59.55,28.14,32.12,28.21,32.03,68.75,60.45,20.77,0.003,138131.1,7.688,8.81,8.13,-10.15324,-3.976,-3.816,13.18,72,2.011
101,2013-05-24T04:00,2013,144,400,0,67.82,60.11,68.66,59.83,67.73,59.59,28.2,32.23,28.27,32.1,68.76,60.46,20.79,0.004,138565,7.715,8.83,8.14,-11.64206,-4.032,-3.829,13.17,74,2.067
101,2013-05-24T05:00,2013,144,500,0,67.81,60.1,68.67,59.82,67.69,59.57,28.21,32.19,28.28,32.09,68.77,60.45,20.73,0.003,138104.8,7.706,8.84,8.12,-10.8092,-3.98,-3.808,13.18,73,2.039
101,2013-05-24T06:00,2013,144,600,0,67.84,60.09,68.73,59.84,67.72,59.62,28.16,32.13,28.23,32.04,68.82,60.46,20.5,0.003,136966.3,7.745,8.89,8.1,-10.77995,-3.97,-3.811,13.18,72,2.011
101,2013-05-24T07:00,2013,144,700,0,67.88,60.11,68.76,59.87,67.77,59.7,28.18,32.18,28.26,32.08,68.81,60.48,20.54,0.002,137226,7.769,8.9,8.07,-5.77365,-4,-3.816,13.18,72,2.011
101,2013-05-24T08:00,2013,144,800,0,67.83,60.1,68.71,59.86,67.72,59.67,28.23,32.26,28.31,32.15,68.78,60.48,20.71,0.003,137792,7.738,8.85,8.05,-10.60684,-4.024,-3.845,13.18,73,2.039
101,2013-05-24T09:00,2013,144,900,0,67.84,60.15,68.72,59.9,67.72,59.69,28.22,32.21,28.3,32.1,68.78,60.51,20.73,0.005,137429,7.692,8.82,8.03,-14.25658,-3.998,-3.808,13.17,72,2.011
101,2013-05-24T10:00,2013,144,1000,0,67.83,60.23,68.7,59.95,67.71,59.75,28.21,32.15,28.28,32.08,68.79,60.58,20.72,0.003,135974.9,7.595,8.75,7.959,-10.16862,-3.939,-3.795,13.18,71,1.983
101,2013-05-24T11:00,2013,144,1100,0,67.84,60.22,68.72,59.98,67.72,59.8,28.22,32.15,28.3,32.09,68.8,60.59,20.56,0.004,134764.2,7.613,8.74,7.918,-12.10576,-3.924,-3.786,13.17,71,1.983
101,2013-05-24T12:00,2013,144,1200,0,67.78,59.96,68.66,59.74,67.67,59.51,28.21,32.14,28.28,32.07,68.74,60.33,20.64,0.004,138779.6,7.817,8.92,8.16,-13.85155,-3.935,-3.789,13.17,73,2.039
101,2013-05-24T13:00,2013,144,1300,0,67.82,59.88,68.7,59.65,67.72,59.47,28.17,32.17,28.23,32.06,68.76,60.25,20.57,0.003,140177.7,7.941,9.05,8.24,-10.24061,-4.004,-3.821,13.18,74,2.067
101,2013-05-24T14:00,2013,144,1400,0,67.75,59.67,68.64,59.43,67.63,59.29,28.21,32.29,28.29,32.17,68.68,60.04,20.64,0.004,142947.1,8.08,9.22,8.35,-13.18083,-4.078,-3.883,13.18,75,2.095
101,2013-05-24T15:00,2013,144,1500,0,67.8,59.5,68.67,59.25,67.7,59.12,28.3,32.42,28.37,32.26,68.69,59.88,20.71,0.004,147005.8,8.29,9.42,8.58,-12.5366,-4.122,-3.886,13.17,76,2.123
101,2013-05-24T16:00,2013,144,1600,0,67.81,59.36,68.68,59.1,67.71,58.93,28.3,32.45,28.36,32.24,68.71,59.75,20.66,0.003,149527.7,8.45,9.57,8.78,-9.11318,-4.149,-3.883,13.18,78,2.179
101,2013-05-24T17:00,2013,144,1700,0,67.81,59.18,68.65,58.91,67.72,58.72,28.31,32.52,28.37,32.27,68.69,59.57,20.56,0.005,152003.6,8.63,9.74,9,-16.62426,-4.214,-3.899,13.17,79,2.207
101,2013-05-24T18:00,2013,144,1800,0,67.76,58.99,68.58,58.74,67.68,58.49,28.37,32.62,28.42,32.34,68.64,59.4,20.7,0.005,155384,8.77,9.84,9.19,-17.44609,-4.256,-3.916,13.17,80,2.235
101,2013-05-24T19:00,2013,144,1900,0,67.8,58.92,68.61,58.67,67.73,58.42,28.41,32.7,28.46,32.37,68.66,59.34,20.78,0.002,157764,8.87,9.94,9.3,-7.88344,-4.289,-3.908,13.17,82,2.291
101,2013-05-24T20:00,2013,144,2000,0,67.8,58.81,68.6,58.57,67.73,58.31,28.47,32.78,28.53,32.45,68.66,59.23,20.77,0.004,159568.7,8.99,10.03,9.42,-13.63423,-4.303,-3.918,13.17,82,2.291
101,2013-05-24T21:00,2013,144,2100,0,67.79,58.73,68.59,58.47,67.74,58.23,28.51,32.82,28.56,32.48,68.66,59.14,20.75,0.002,160762.6,9.07,10.12,9.51,-4.98703,-4.306,-3.918,13.17,83,2.318
101,2013-05-24T22:00,2013,144,2200,0,67.8,58.65,68.58,58.41,67.73,58.14,28.58,32.89,28.63,32.55,68.65,59.07,20.8,0.005,162456.2,9.15,10.17,9.59,-18.25991,-4.309,-3.912,13.17,84,2.346
101,2013-05-24T23:00,2013,144,2300,0,67.79,58.59,68.59,58.34,67.75,58.01,28.62,32.91,28.68,32.54,68.64,58.99,20.87,0.005,164531.2,9.2,10.25,9.74,-18.14893,-4.299,-3.862,13.16,84,2.346
101,2013-05-25T00:00,2013,145,0,0,67.75,58.56,68.57,58.31,67.7,57.91,28.66,32.94,28.73,32.6,68.61,58.96,20.84,0.002,164657.5,9.2,10.26,9.79,-7.79905,-4.276,-3.869,13.17,85,2.374
101,2013-05-25T01:00,2013,145,100,0,67.87,58.62,68.69,58.37,67.85,57.91,28.7,32.97,28.78,32.6,68.73,59.02,20.64,0.005,164412.8,9.25,10.32,9.93,-17.63897,-4.273,-3.823,13.16,84,2.346
101,2013-05-25T02:00,2013,145,200,0,67.9,58.58,68.7,58.34,67.85,57.9,28.78,33.07,28.86,32.7,68.74,58.98,20.37,0.003,163079.2,9.32,10.36,9.96,-9.9099,-4.294,-3.838,13.16,83,2.318
101,2013-05-25T03:00,2013,145,300,0,67.86,58.55,68.67,58.3,67.8,57.95,28.77,33.02,28.84,32.66,68.72,58.95,20.43,0.004,162963.8,9.31,10.37,9.85,-11.97986,-4.251,-3.821,13.16,84,2.346
101,2013-05-25T04:00,2013,145,400,0,67.9,58.61,68.71,58.36,67.87,57.96,28.77,33.06,28.86,32.66,68.75,59.01,20.45,0.003,163238.9,9.29,10.35,9.91,-8.81772,-4.281,-3.804,13.16,84,2.346
101,2013-05-25T05:00,2013,145,500,0,67.87,58.58,68.68,58.34,67.83,57.99,28.79,33.09,28.87,32.71,68.73,58.98,20.46,0.002,162745,9.29,10.33,9.83,-8.17734,-4.295,-3.835,13.16,84,2.346
101,2013-05-25T06:00,2013,145,600,0,67.89,58.59,68.7,58.35,67.86,57.94,28.77,33.06,28.85,32.66,68.74,59,20.51,0.003,163826.9,9.31,10.35,9.92,-9.18951,-4.289,-3.806,13.16,84,2.346
101,2013-05-25T07:00,2013,145,700,0,67.91,58.58,68.7,58.35,67.86,57.93,28.8,33.09,28.89,32.71,68.74,58.99,20.42,0.003,163304.4,9.33,10.35,9.93,-9.91402,-4.284,-3.819,13.16,84,2.346
101,2013-05-25T08:00,2013,145,800,0,67.86,58.58,68.66,58.35,67.8,57.95,28.78,33.03,28.86,32.67,68.72,58.98,20.47,0.002,162713.8,9.28,10.31,9.85,-7.75256,-4.252,-3.815,13.17,83,2.318
101,2013-05-25T09:00,2013,145,900,0,67.86,58.64,68.65,58.42,67.8,57.97,28.8,33.06,28.88,32.69,68.7,59.05,20.64,0.002,163222.2,9.22,10.23,9.83,-7.38212,-4.264,-3.8,13.16,84,2.346
101,2013-05-25T10:00,2013,145,1000,0,67.83,58.62,68.64,58.39,67.76,57.99,28.75,33,28.82,32.65,68.69,59.04,20.59,0.002,162512.7,9.21,10.25,9.77,-7.388,-4.244,-3.823,13.17,84,2.346
101,2013-05-25T11:00,2013,145,1100,0,67.86,58.61,68.66,58.39,67.78,57.98,28.76,33.01,28.84,32.66,68.71,59.03,20.54,0.003,162645.4,9.25,10.27,9.81,-9.83173,-4.245,-3.822,13.16,83,2.318
101,2013-05-25T12:00,2013,145,1200,0,67.89,58.57,68.69,58.35,67.83,57.91,28.74,32.99,28.82,32.63,68.73,58.99,20.52,0.003,163956.9,9.32,10.33,9.93,-9.4922,-4.245,-3.816,13.16,84,2.346
101,2013-05-25T13:00,2013,145,1300,0,67.83,58.53,68.63,58.32,67.78,57.89,28.77,33.02,28.85,32.67,68.69,58.95,20.71,0.004,164941.7,9.3,10.31,9.89,-12.30281,-4.248,-3.815,13.16,85,2.374
101,2013-05-25T14:00,2013,145,1400,0,67.78,58.43,68.58,58.22,67.7,57.81,28.74,32.96,28.81,32.62,68.64,58.84,20.76,0.005,165977.1,9.35,10.37,9.88,-15.05856,-4.216,-3.81,13.17,86,2.402
101,2013-05-25T15:00,2013,145,1500,0,67.63,58.24,68.44,58.01,67.6,57.58,28.77,32.99,28.85,32.64,68.48,58.65,20.78,0.003,167411,9.39,10.43,10.01,-10.44907,-4.218,-3.792,13.16,85,2.374
101,2013-05-25T16:00,2013,145,1600,0,67.27,57.84,68.08,57.63,67.22,57.22,28.82,33.01,28.89,32.66,68.12,58.24,20.74,0.002,167347.9,9.43,10.45,10.01,-7.67058,-4.19,-3.772,13.17,86,2.402
101,2013-05-25T17:00,2013,145,1700,0,67.11,57.58,67.88,57.37,67.04,56.95,28.82,32.97,28.91,32.61,67.92,57.98,20.64,0.004,167985.1,9.54,10.51,10.09,-12.3231,-4.142,-3.699,13.16,86,2.402
101,2013-05-25T18:00,2013,145,1800,0,66.95,57.39,67.73,57.19,66.91,56.76,28.98,33.12,29.07,32.76,67.76,57.79,20.56,0.003,167939.5,9.56,10.55,10.14,-10.93043,-4.144,-3.683,13.16,86,2.402
101,2013-05-25T19:00,2013,145,1900,0,67.03,57.5,67.82,57.3,67,56.9,28.9,32.95,28.97,32.58,67.88,57.89,20.68,0.002,168520.3,9.54,10.53,10.1,-5.66667,-4.048,-3.607,13.16,86,2.402
101,2013-05-25T20:00,2013,145,2000,0,67.18,57.61,67.91,57.42,67.1,57.01,28.97,33.08,29.06,32.71,68,58.03,20.75,0.003,168937.9,9.57,10.49,10.09,-10.85406,-4.113,-3.653,13.16,87,2.43
101,2013-05-25T21:00,2013,145,2100,0,67.09,57.55,67.84,57.37,67.05,56.96,29.07,33.19,29.17,32.81,67.88,57.95,20.84,0.003,169380.8,9.55,10.47,10.09,-8.10713,-4.124,-3.638,13.16,87,2.43
101,2013-05-25T22:00,2013,145,2200,0,67.03,57.53,67.82,57.33,67.01,56.97,28.97,33.02,29.06,32.63,67.87,57.93,20.82,0.004,168882.3,9.5,10.49,10.04,-12.36474,-4.046,-3.572,13.16,86,2.402
101,2013-05-25T23:00,2013,145,2300,0,67.08,57.56,67.87,57.37,67.07,56.95,28.96,33.05,29.06,32.66,67.9,57.95,20.71,0.003,168567.6,9.52,10.5,10.12,-8.38481,-4.093,-3.608,13.16,87,2.43
101,2013-05-26T00:00,2013,146,0,0,66.63,57.03,67.4,56.87,66.58,56.49,29.01,33.1,29.11,32.72,67.44,57.45,20.66,0.003,168710.8,9.61,10.53,10.09,-9.05381,-4.092,-3.607,13.16,86,2.402
101,2013-05-26T01:00,2013,146,100,0,66.38,56.84,67.16,56.66,66.36,56.29,29.04,33.07,29.14,32.66,67.2,57.23,20.78,0.003,168997.1,9.53,10.5,10.07,-9.53847,-4.027,-3.516,13.16,87,2.43
101,2013-05-26T02:00,2013,146,200,0,66.63,57.1,67.4,56.92,66.62,56.55,29.04,33.06,29.16,32.66,67.43,57.5,20.74,0.003,168462.4,9.53,10.48,10.06,-8.84001,-4.013,-3.498,13.16,86,2.402
101,2013-05-26T03:00,2013,146,300,0,66.9,57.34,67.67,57.17,66.87,56.8,29.07,33.11,29.18,32.7,67.73,57.75,20.65,0.004,168025.7,9.56,10.5,10.07,-12.84418,-4.035,-3.515,13.16,86,2.402
101,2013-05-26T04:00,2013,146,400,0,67.09,57.52,67.82,57.35,67.07,56.99,29.1,33.18,29.22,32.77,67.88,57.93,20.71,0.002,168435.9,9.56,10.47,10.08,-7.64582,-4.075,-3.546,13.16,87,2.43
101,2013-05-26T05:00,2013,146,500,0,67.14,57.6,67.9,57.42,67.12,57.04,29.15,33.24,29.27,32.83,67.97,58.01,20.69,0.003,168217.9,9.54,10.48,10.08,-8.02051,-4.094,-3.552,13.16,86,2.402
101,2013-05-26T06:00,2013,146,600,0,67.23,57.72,68,57.52,67.2,57.17,29.02,33.07,29.13,32.66,68.08,58.14,20.77,0.004,168362.9,9.5,10.48,10.03,-11.23321,-4.043,-3.531,13.16,86,2.402
101,2013-05-26T07:00,2013,146,700,0,67.72,58.22,68.49,58.02,67.69,57.57,28.99,33.11,29.1,32.7,68.55,58.62,20.66,0.005,167962.8,9.5,10.48,10.12,-14.47841,-4.121,-3.605,13.16,86,2.402
101,2013-05-26T08:00,2013,146,800,0,67.97,58.6,68.73,58.4,67.89,57.97,28.97,33.14,29.08,32.74,68.78,59.02,20.64,0.003,165127.2,9.36,10.34,9.93,-10.59828,-4.17,-3.665,13.16,84,2.346
101,2013-05-26T09:00,2013,146,900,0,67.96,58.75,68.76,58.52,67.91,58.06,28.94,33.17,29.04,32.76,68.8,59.15,20.63,0.003,163221.3,9.21,10.24,9.85,-10.03503,-4.231,-3.726,13.16,83,2.318
101,2013-05-26T10:00,2013,146,1000,0,67.96,58.84,68.75,58.58,67.89,58.11,28.93,33.18,29.02,32.8,68.8,59.23,20.47,0.004,160685.4,9.12,10.17,9.78,-12.25418,-4.255,-3.777,13.16,82,2.291
101,2013-05-26T11:00,2013,146,1100,0,67.94,58.97,68.73,58.7,67.87,58.31,28.86,33.11,28.94,32.75,68.78,59.37,20.53,0.002,158324.4,8.97,10.04,9.56,-8.08664,-4.253,-3.807,13.16,81,2.263
101,2013-05-26T12:00,2013,146,1200,0,67.89,59.03,68.71,58.76,67.83,58.36,28.8,33.05,28.88,32.68,68.75,59.43,20.61,0.006,157415.8,8.86,9.95,9.47,-19.30923,-4.25,-3.8,13.16,80,2.235
101,2013-05-26T13:00,2013,146,1300,0,67.85,59.07,68.65,58.8,67.79,58.43,28.73,32.98,28.8,32.61,68.71,59.48,20.83,0.006,157551.6,8.79,9.85,9.37,-18.62479,-4.252,-3.815,13.16,80,2.235
101,2013-05-26T14:00,2013,146,1400,0,67.85,59.07,68.64,58.81,67.77,58.42,28.67,32.93,28.74,32.58,68.7,59.49,20.84,0.005,157325.3,8.78,9.83,9.35,-16.60268,-4.258,-3.838,13.17,79,2.207
101,2013-05-26T15:00,2013,146,1500,0,67.83,59.03,68.63,58.75,67.77,58.41,28.62,32.89,28.69,32.54,68.7,59.44,20.78,0.004,157397.7,8.8,9.89,9.36,-12.76925,-4.267,-3.845,13.17,80,2.235
101,2013-05-26T16:00,2013,146,1600,0,67.9,59.11,68.69,58.83,67.83,58.43,28.64,32.92,28.72,32.56,68.74,59.5,20.68,0.007,156633.5,8.79,9.85,9.4,-21.88103,-4.272,-3.848,13.16,80,2.235
101,2013-05-26T17:00,2013,146,1700,0,67.87,59.03,68.68,58.76,67.8,58.41,28.62,32.89,28.69,32.55,68.74,59.43,20.62,0.003,156773.1,8.84,9.92,9.39,-11.38416,-4.27,-3.864,13.17,79,2.207
101,2013-05-26T18:00,2013,146,1800,0,67.81,58.88,68.63,58.63,67.74,58.31,28.58,32.85,28.64,32.51,68.69,59.29,20.61,0.004,157867.7,8.93,10,9.43,-13.43946,-4.264,-3.87,13.17,81,2.263
101,2013-05-26T19:00,2013,146,1900,0,67.86,58.82,68.65,58.57,67.8,58.19,28.6,32.87,28.66,32.52,68.71,59.23,20.68,0.004,160403.9,9.04,10.08,9.61,-13.45685,-4.277,-3.86,13.17,81,2.263
101,2013-05-26T20:00,2013,146,2000,0,67.86,58.73,68.66,58.49,67.82,58.12,28.62,32.9,28.69,32.54,68.72,59.14,20.58,0.001,161194,9.13,10.18,9.7,-3.53365,-4.276,-3.849,13.16,81,2.263
101,2013-05-26T21:00,2013,146,2100,0,67.84,58.56,68.63,58.35,67.81,58,28.62,32.91,28.69,32.52,68.7,58.99,20.64,0.004,163623.2,9.28,10.28,9.8,-13.45952,-4.288,-3.826,13.16,83,2.318
101,2013-05-26T22:00,2013,146,2200,0,67.76,58.4,68.55,58.18,67.73,57.89,28.64,32.91,28.71,32.53,68.63,58.83,20.78,0.003,165886.4,9.36,10.37,9.84,-9.55363,-4.267,-3.823,13.17,84,2.346
101,2013-05-26T23:00,2013,146,2300,0,67.8,58.37,68.59,58.1,67.79,57.81,28.69,32.93,28.77,32.55,68.67,58.76,20.82,0.002,168106.9,9.43,10.49,9.98,-5.59574,-4.237,-3.785,13.16,85,2.374
101,2013-05-27T00:00,2013,147,0,0,67.78,58.3,68.56,58.05,67.77,57.76,28.74,32.96,28.82,32.58,68.62,58.71,20.86,0.004,168964.2,9.49,10.5,10.01,-13.92575,-4.215,-3.751,13.16,85,2.374
101,2013-05-27T01:00,2013,147,100,0,67.74,58.26,68.51,58.02,67.73,57.76,28.76,32.95,28.84,32.56,68.59,58.66,20.91,0.004,169077.4,9.48,10.5,9.96,-11.40089,-4.196,-3.72,13.16,86,2.402
101,2013-05-27T02:00,2013,147,200,0,67.79,58.31,68.58,58.09,67.77,57.81,28.78,33,28.87,32.6,68.64,58.73,20.88,0.005,168834.5,9.48,10.5,9.96,-14.83977,-4.218,-3.727,13.16,85,2.374
101,2013-05-27T03:00,2013,147,300,0,67.79,58.31,68.58,58.09,67.77,57.8,28.79,33.02,28.89,32.61,68.64,58.73,20.9,0.003,168922.6,9.47,10.49,9.97,-9.37279,-4.229,-3.721,13.16,86,2.402
101,2013-05-27T04:00,2013,147,400,0,67.83,58.3,68.61,58.09,67.83,57.74,28.82,33.04,28.92,32.63,68.68,58.71,20.8,0.005,169413.3,9.54,10.52,10.09,-15.54871,-4.221,-3.706,13.16,85,2.374
101,2013-05-27T05:00,2013,147,500,0,67.83,58.35,68.62,58.11,67.81,57.8,28.81,33.01,28.9,32.61,68.69,58.76,20.85,0.007,168893.8,9.48,10.51,10.01,-22.79266,-4.198,-3.709,13.16,85,2.374
101,2013-05-27T06:00,2013,147,600,0,67.87,58.41,68.66,58.16,67.86,57.87,28.83,33.06,28.92,32.64,68.73,58.81,20.79,0.003,168123.5,9.46,10.5,9.98,-9.70907,-4.225,-3.713,13.16,85,2.374
101,2013-05-27T07:00,2013,147,700,0,67.96,58.67,68.74,58.46,67.94,58.07,28.84,33.11,28.94,32.67,68.8,59.09,20.7,0.002,164540.6,9.29,10.27,9.87,-8.01636,-4.264,-3.727,13.16,83,2.318
101,2013-05-27T08:00,2013,147,800,0,67.97,59.09,68.77,58.83,67.94,58.35,28.77,33.04,28.86,32.63,68.85,59.48,20.67,0.004,158554.3,8.88,9.94,9.59,-13.68213,-4.264,-3.773,13.16,79,2.207
101,2013-05-27T09:00,2013,147,900,0,68.01,59.55,68.81,59.25,67.97,58.77,28.75,33.03,28.84,32.66,68.87,59.93,20.57,0.004,151267.3,8.46,9.56,9.2,-13.75978,-4.284,-3.818,13.16,77,2.151
101,2013-05-27T10:00,2013,147,1000,0,67.99,59.89,68.8,59.53,67.93,59.19,28.69,32.98,28.77,32.61,68.87,60.24,20.56,0.004,144915.3,8.1,9.27,8.74,-11.73584,-4.295,-3.839,13.16,73,2.039
101,2013-05-27T11:00,2013,147,1100,0,67.96,60.08,68.81,59.77,67.87,59.52,28.65,32.93,28.74,32.58,68.87,60.45,20.57,0.004,140424.3,7.885,9.04,8.36,-14.16828,-4.285,-3.834,13.17,71,1.983
101,2013-05-27T12:00,2013,147,1200,0,68,60.35,68.87,59.99,67.91,59.84,28.63,32.9,28.75,32.57,68.9,60.68,20.49,0.002,136137.3,7.651,8.88,8.07,-8.10272,-4.264,-3.82,13.17,69,1.927
101,2013-05-27T13:00,2013,147,1300,0,67.93,60.36,68.81,60.06,67.8,59.94,28.59,32.74,28.7,32.53,68.85,60.72,20.58,0.004,134381,7.567,8.75,7.859,-12.13223,-4.151,-3.831,13.17,68,1.899
101,2013-05-27T14:00,2013,147,1400,0,67.91,60.42,68.8,60.15,67.77,60.02,28.56,32.63,28.68,32.5,68.84,60.8,20.63,0.004,133143.6,7.493,8.65,7.755,-11.71634,-4.064,-3.816,13.18,68,1.899
101,2013-05-27T15:00,2013,147,1500,0,67.91,60.45,68.82,60.19,67.78,60.09,28.52,32.49,28.64,32.42,68.86,60.83,20.63,0.001,132465.6,7.465,8.63,7.688,-3.07842,-3.974,-3.782,13.18,68,1.899
101,2013-05-27T16:00,2013,147,1600,0,67.87,60.41,68.77,60.17,67.69,60.04,28.41,32.25,28.52,32.25,68.82,60.8,20.64,0.002,132218,7.461,8.6,7.658,-6.2571,-3.841,-3.729,13.18,68,1.899
101,2013-05-27T17:00,2013,147,1700,0,67.81,60.31,68.73,60.02,67.63,59.96,28.23,31.95,28.32,32.05,68.78,60.68,20.61,0.003,132894.8,7.496,8.71,7.673,-9.13473,-3.721,-3.728,13.18,68,1.899
101,2013-05-27T18:00,2013,147,1800,0,67.78,60.12,68.68,59.89,67.62,59.76,28.19,31.99,28.28,32.07,68.71,60.5,20.81,0.004,136655.3,7.652,8.8,7.863,-12.61288,-3.801,-3.789,13.18,70,1.955
101,2013-05-27T19:00,2013,147,1900,0,67.73,59.86,68.64,59.61,67.61,59.48,28.16,32.04,28.25,32.04,68.67,60.23,20.91,0.004,141329.5,7.871,9.03,8.13,-11.3198,-3.876,-3.789,13.18,72,2.011
101,2013-05-27T20:00,2013,147,2000,0,67.77,59.53,68.65,59.21,67.65,59.09,28.16,32.12,28.25,32.07,68.67,59.88,20.65,0.003,146312.1,8.24,9.44,8.56,-8.54522,-3.952,-3.826,13.18,74,2.067
101,2013-05-27T21:00,2013,147,2100,0,67.74,59.31,68.59,58.97,67.67,58.81,28.2,32.25,28.28,32.12,68.64,59.66,20.86,0.004,151645.9,8.43,9.63,8.86,-11.39277,-4.051,-3.848,13.18,77,2.151
101,2013-05-27T22:00,2013,147,2200,0,67.79,59.25,68.62,58.89,67.71,58.71,28.22,32.33,28.29,32.15,68.68,59.61,20.83,0.005,153414.1,8.55,9.73,9,-16.28052,-4.101,-3.856,13.18,77,2.151
101,2013-05-27T23:00,2013,147,2300,0,67.76,59.19,68.58,58.86,67.69,58.65,28.25,32.42,28.32,32.19,68.65,59.57,20.94,0.007,154583.3,8.57,9.72,9.04,-21.36927,-4.17,-3.871,13.18,78,2.179
101,2013-05-28T00:00,2013,148,0,0,67.79,59.21,68.61,58.89,67.73,58.68,28.3,32.52,28.38,32.25,68.66,59.6,20.92,0.008,154492,8.58,9.71,9.05,-25.32487,-4.219,-3.866,13.17,78,2.179
101,2013-05-28T01:00,2013,148,100,0,67.79,59.09,68.61,58.69,67.73,58.51,28.38,32.62,28.45,32.33,68.66,59.44,20.79,0.003,156360.4,8.7,9.92,9.23,-11.34507,-4.24,-3.873,13.17,79,2.207
101,2013-05-28T02:00,2013,148,200,0,67.86,59.01,68.65,58.62,67.8,58.42,28.41,32.65,28.48,32.34,68.72,59.36,20.64,0.003,157523.3,8.84,10.03,9.38,-8.49013,-4.239,-3.863,13.17,79,2.207
101,2013-05-28T03:00,2013,148,300,0,67.82,58.89,68.63,58.52,67.79,58.33,28.47,32.73,28.55,32.4,68.7,59.24,20.64,0.002,158856.9,8.93,10.11,9.45,-6.01117,-4.254,-3.855,13.17,80,2.235
101,2013-05-28T04:00,2013,148,400,0,67.89,58.93,68.69,58.55,67.84,58.34,28.49,32.73,28.56,32.41,68.75,59.27,20.65,0.005,159466.8,8.96,10.14,9.5,-14.83246,-4.24,-3.847,13.17,80,2.235
101,2013-05-28T05:00,2013,148,500,0,67.84,58.86,68.64,58.5,67.79,58.36,28.52,32.74,28.58,32.43,68.71,59.21,20.66,0.002,159335.9,8.99,10.14,9.43,-7.02131,-4.223,-3.849,13.17,80,2.235
101,2013-05-28T06:00,2013,148,600,0,67.92,58.98,68.72,58.63,67.88,58.4,28.54,32.79,28.61,32.44,68.78,59.35,20.56,0.004,158237.7,8.94,10.09,9.48,-11.65314,-4.248,-3.826,13.17,79,2.207
101,2013-05-28T07:00,2013,148,700,0,67.95,59.31,68.76,59.01,67.9,58.67,28.54,32.83,28.62,32.46,68.82,59.71,20.75,0.003,154766.9,8.64,9.75,9.24,-8.86546,-4.291,-3.839,13.17,78,2.179
101,2013-05-28T08:00,2013,148,800,0,67.99,59.82,68.81,59.51,67.92,59.15,28.56,32.83,28.64,32.5,68.86,60.18,20.79,0.004,147272.9,8.17,9.29,8.77,-13.83153,-4.274,-3.86,13.17,73,2.039
101,2013-05-28T09:00,2013,148,900,0,67.94,60.16,68.79,59.87,67.84,59.64,28.58,32.82,28.68,32.56,68.83,60.53,20.81,0.005,140015.3,7.785,8.93,8.2,-18.05646,-4.24,-3.886,13.17,71,1.983
101,2013-05-28T10:00,2013,148,1000,0,67.93,60.29,68.77,60.01,67.83,59.83,28.6,32.78,28.69,32.57,68.82,60.66,20.78,0.004,136907.1,7.638,8.77,7.991,-12.68024,-4.186,-3.881,13.17,69,1.927
101,2013-05-28T11:00,2013,148,1100,0,67.92,60.55,68.8,60.29,67.79,60.11,28.61,32.66,28.7,32.54,68.86,60.92,20.93,0.005,133205.6,7.371,8.52,7.683,-16.09701,-4.056,-3.841,13.17,67,1.872
101,2013-05-28T12:00,2013,148,1200,0,67.82,60.72,68.75,60.45,67.68,60.25,28.5,32.33,28.59,32.36,68.84,61.08,20.94,0.003,129050.7,7.098,8.3,7.43,-10.59512,-3.832,-3.762,13.18,66,1.844
101,2013-05-28T13:00,2013,148,1300,0,67.82,60.77,68.81,60.48,67.7,60.45,28.26,31.87,28.34,32.05,68.82,61.11,20.86,0.004,127432.7,7.049,8.33,7.246,-11.14584,-3.611,-3.704,13.18,65,1.816
101,2013-05-28T14:00,2013,148,1400,0,67.81,60.76,68.8,60.52,67.7,60.46,28.11,31.69,28.18,31.95,68.81,61.1,20.85,0.005,127103.5,7.055,8.28,7.238,-16.38121,-3.586,-3.771,13.18,65,1.816
101,2013-05-28T15:00,2013,148,1500,0,67.81,60.68,68.78,60.44,67.7,60.4,28.06,31.66,28.14,31.96,68.78,61.04,20.68,0.004,127145.2,7.127,8.34,7.302,-12.28479,-3.592,-3.821,13.18,66,1.844
101,2013-05-28T16:00,2013,148,1600,0,67.79,60.61,68.78,60.35,67.73,60.35,27.99,31.55,28.06,31.84,68.76,60.95,20.86,0.006,129513,7.177,8.44,7.383,-16.95486,-3.561,-3.772,13.18,66,1.844
101,2013-05-28T17:00,2013,148,1700,0,67.8,60.57,68.79,60.27,67.73,60.28,27.89,31.43,27.97,31.72,68.78,60.88,20.81,0.004,130375.4,7.233,8.52,7.449,-13.0463,-3.533,-3.751,13.18,67,1.872
101,2013-05-28T18:00,2013,148,1800,0,67.74,60.4,68.73,60.13,67.66,60.09,27.78,31.31,27.86,31.61,68.72,60.73,20.8,0.003,132042,7.342,8.59,7.568,-9.51516,-3.524,-3.748,13.18,67,1.872
101,2013-05-28T19:00,2013,148,1900,0,67.76,60.11,68.7,59.84,67.63,59.75,27.69,31.36,27.77,31.56,68.72,60.45,20.54,0.003,135375.8,7.652,8.87,7.883,-10.47522,-3.67,-3.791,13.18,69,1.927
101,2013-05-28T20:00,2013,148,2000,0,67.79,59.86,68.69,59.64,67.66,59.47,27.79,31.63,27.88,31.73,68.74,60.24,20.49,0.005,139296.4,7.935,9.04,8.19,-14.4209,-3.848,-3.86,13.18,71,1.983
101,2013-05-28T21:00,2013,148,2100,0,67.84,59.75,68.73,59.57,67.71,59.41,27.99,31.94,28.08,32,68.77,60.15,20.57,0.002,141936.9,8.1,9.16,8.3,-6.16756,-3.955,-3.927,13.18,72,2.011
101,2013-05-28T22:00,2013,148,2200,0,67.8,59.75,68.69,59.56,67.68,59.4,28.03,31.99,28.12,31.96,68.73,60.15,20.7,0.003,142323.2,8.05,9.14,8.27,-9.50361,-3.957,-3.843,13.18,73,2.039
101,2013-05-28T23:00,2013,148,2300,0,67.77,59.73,68.65,59.51,67.64,59.34,28.07,32.04,28.15,32,68.71,60.12,20.76,0.005,142760,8.04,9.14,8.29,-14.68272,-3.971,-3.848,13.18,72,2.011
101,2013-05-29T00:00,2013,149,0,0,67.8,59.7,68.68,59.49,67.68,59.34,28.12,32.14,28.21,32.05,68.72,60.1,20.74,0.004,143590.2,8.11,9.19,8.34,-13.01003,-4.022,-3.843,13.18,73,2.039
101,2013-05-29T01:00,2013,149,100,0,67.78,59.64,68.67,59.43,67.66,59.28,28.12,32.15,28.21,32.04,68.71,60.04,20.77,0.003,144551.8,8.14,9.24,8.38,-8.59908,-4.027,-3.828,13.18,74,2.067
101,2013-05-29T02:00,2013,149,200,0,67.79,59.59,68.67,59.37,67.66,59.22,28.16,32.23,28.25,32.11,68.71,59.99,20.72,0.005,145114.4,8.2,9.29,8.44,-14.89276,-4.071,-3.858,13.18,74,2.067
101,2013-05-29T03:00,2013,149,300,0,67.79,59.5,68.66,59.27,67.66,59.15,28.23,32.32,28.31,32.18,68.7,59.91,20.72,0.003,146549,8.29,9.39,8.51,-10.37513,-4.099,-3.864,13.18,74,2.067
101,2013-05-29T04:00,2013,149,400,0,67.82,59.48,68.69,59.21,67.71,59.05,28.26,32.36,28.35,32.18,68.74,59.85,20.68,0.005,147938.6,8.35,9.48,8.66,-15.20966,-4.101,-3.838,13.18,75,2.095
101,2013-05-29T05:00,2013,149,500,0,67.88,59.5,68.71,59.25,67.78,59.1,28.3,32.44,28.4,32.23,68.77,59.89,20.45,0.001,146420.3,8.37,9.46,8.67,-4.52091,-4.135,-3.836,13.18,75,2.095
101,2013-05-29T06:00,2013,149,600,0,67.84,59.51,68.7,59.28,67.72,59.13,28.32,32.46,28.41,32.25,68.75,59.91,20.55,0.003,146169.4,8.33,9.42,8.59,-9.33663,-4.135,-3.832,13.18,74,2.067
101,2013-05-29T07:00,2013,149,700,0,67.85,59.6,68.69,59.38,67.74,59.21,28.32,32.46,28.42,32.24,68.75,60,20.78,0.003,146305.4,8.24,9.31,8.52,-9.08975,-4.141,-3.822,13.17,74,2.067
101,2013-05-29T08:00,2013,149,800,0,67.85,59.67,68.71,59.43,67.74,59.25,28.34,32.48,28.44,32.26,68.75,60.05,20.74,0.005,145350.1,8.18,9.27,8.49,-17.67106,-4.138,-3.825,13.18,74,2.067
101,2013-05-29T09:00,2013,149,900,0,67.84,59.73,68.71,59.5,67.73,59.31,28.32,32.43,28.42,32.23,68.77,60.11,20.71,0.004,143963.7,8.11,9.21,8.42,-12.46381,-4.107,-3.814,13.18,73,2.039
101,2013-05-29T10:00,2013,149,1000,0,67.82,59.73,68.68,59.51,67.71,59.33,28.31,32.4,28.41,32.21,68.73,60.11,20.69,0.003,143254.5,8.08,9.17,8.39,-10.02109,-4.09,-3.807,13.18,73,2.039
101,2013-05-29T11:00,2013,149,1100,0,67.85,59.84,68.71,59.62,67.72,59.43,28.27,32.34,28.38,32.16,68.77,60.22,20.73,0.003,142195.5,8.01,9.09,8.3,-10.18477,-4.069,-3.786,13.18,72,2.011
101,2013-05-29T12:00,2013,149,1200,0,67.83,59.91,68.7,59.69,67.72,59.5,28.26,32.33,28.36,32.16,68.76,60.3,20.82,0.004,141388.3,7.92,9.01,8.22,-12.02445,-4.07,-3.799,13.18,73,2.039
101,2013-05-29T13:00,2013,149,1300,0,67.86,59.99,68.73,59.78,67.75,59.56,28.25,32.29,28.35,32.13,68.8,60.38,20.7,0.002,139835.7,7.869,8.95,8.19,-7.92354,-4.042,-3.782,13.18,71,1.983
101,2013-05-29T14:00,2013,149,1400,0,67.83,60.26,68.72,60.03,67.7,59.82,28.2,32.17,28.31,32.08,68.8,60.63,20.86,0.004,135927.1,7.571,8.69,7.872,-12.45792,-3.966,-3.775,13.18,70,1.955
101,2013-05-29T15:00,2013,149,1500,0,67.81,60.52,68.7,60.24,67.68,60.07,28.16,31.98,28.26,31.99,68.81,60.88,20.91,0.002,131960.5,7.294,8.46,7.611,-6.19913,-3.823,-3.725,13.18,67,1.872
101,2013-05-29T16:00,2013,149,1600,0,67.77,60.64,68.67,60.36,67.62,60.15,28.05,31.74,28.15,31.85,68.77,60.99,20.96,0.004,129628.9,7.125,8.31,7.474,-13.20846,-3.685,-3.696,13.18,67,1.872
101,2013-05-29T17:00,2013,149,1700,0,67.79,60.73,68.72,60.47,67.68,60.25,28.1,31.81,28.21,31.96,68.83,61.08,20.77,0.004,127578.3,7.063,8.25,7.425,-12.67319,-3.703,-3.742,13.18,66,1.844
101,2013-05-29T18:00,2013,149,1800,0,67.81,60.62,68.79,60.26,67.66,60.19,28.23,31.92,28.33,32.1,68.79,60.96,20.72,0.004,129767.4,7.193,8.53,7.467,-10.72615,-3.697,-3.762,13.18,66,1.844
