id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-05-29T19:00,2013,149,1900,0,67.83,60.58,68.79,60.22,67.68,60.16,28.29,31.94,28.4,32.12,68.8,60.9,20.81,0.004,131149,7.252,8.57,7.514,-11.55084,-3.643,-3.714,13.18,67,1.872
101,2013-05-29T20:00,2013,149,2000,0,67.78,60.4,68.71,60.13,67.61,60.03,28.27,31.86,28.36,32.04,68.76,60.75,20.82,0.005,132400.1,7.378,8.58,7.586,-13.93095,-3.591,-3.675,13.18,68,1.899
101,2013-05-29T21:00,2013,149,2100,0,67.66,60.03,68.55,59.73,67.53,59.49,28.16,31.71,28.24,31.9,68.67,60.34,20.82,0.005,137703.5,7.628,8.82,8.04,-14.4966,-3.55,-3.66,13.18,71,1.983
101,2013-05-29T22:00,2013,149,2200,0,67.62,60.04,68.53,59.76,67.49,59.47,27.85,31.37,27.91,31.53,68.68,60.38,20.86,0.004,137283.2,7.587,8.77,8.02,-12.44852,-3.521,-3.618,13.18,70,1.955
101,2013-05-29T23:00,2013,149,2300,0,67.71,60.03,68.59,59.79,67.61,59.6,27.7,31.48,27.77,31.5,68.69,60.39,20.93,0.004,138413,7.684,8.8,8.01,-12.70597,-3.786,-3.736,13.18,71,1.983
101,2013-05-30T00:00,2013,150,0,0,67.71,60.07,68.6,59.83,67.6,59.63,27.78,31.74,27.86,31.72,68.69,60.44,20.93,0.004,137747.7,7.635,8.77,7.967,-13.2278,-3.955,-3.858,13.18,70,1.955
101,2013-05-30T01:00,2013,150,100,0,67.72,60.05,68.62,59.8,67.61,59.59,27.87,31.85,27.96,31.81,68.7,60.41,20.91,0.004,138452.1,7.672,8.82,8.03,-13.61317,-3.981,-3.846,13.18,71,1.983
101,2013-05-30T02:00,2013,150,200,0,67.85,60.05,68.71,59.8,67.72,59.58,28.03,32.07,28.12,31.99,68.77,60.41,20.7,0.003,138893.2,7.794,8.91,8.14,-11.01607,-4.04,-3.868,13.18,70,1.955
101,2013-05-30T03:00,2013,150,300,0,67.83,60.01,68.71,59.76,67.72,59.56,28.11,32.16,28.2,32.06,68.77,60.37,20.64,0.005,139001.1,7.824,8.95,8.16,-15.83926,-4.044,-3.855,13.17,71,1.983
101,2013-05-30T04:00,2013,150,400,0,67.88,60.04,68.74,59.79,67.76,59.64,28.18,32.22,28.26,32.11,68.81,60.41,20.6,0.004,138531.1,7.835,8.95,8.12,-13.78259,-4.044,-3.849,13.18,70,1.955
101,2013-05-30T05:00,2013,150,500,0,67.82,59.95,68.69,59.7,67.7,59.57,28.21,32.24,28.29,32.14,68.76,60.33,20.63,0.004,139263.9,7.875,9,8.13,-11.38835,-4.03,-3.846,13.18,71,1.983
101,2013-05-30T06:00,2013,150,600,0,67.88,60.07,68.77,59.81,67.76,59.66,28.23,32.24,28.31,32.13,68.84,60.45,20.53,0.004,137892.9,7.812,8.97,8.09,-11.82123,-4.008,-3.826,13.18,71,1.983
101,2013-05-30T07:00,2013,150,700,0,67.91,60.29,68.79,60,67.8,59.83,28.26,32.28,28.35,32.17,68.85,60.65,20.52,0.003,135132.6,7.624,8.79,7.967,-8.19787,-4.017,-3.825,13.18,68,1.899
101,2013-05-30T08:00,2013,150,800,0,67.91,60.49,68.85,60.2,67.81,60.04,28.28,32.16,28.36,32.15,68.9,60.83,20.54,0.004,132331.4,7.427,8.66,7.774,-13.27968,-3.888,-3.786,13.17,67,1.872
101,2013-05-30T09:00,2013,150,900,0,67.87,60.76,68.81,60.45,67.76,60.28,28.26,31.96,28.34,32.08,68.95,61.09,20.53,0.003,127251.1,7.118,8.36,7.478,-8.16741,-3.701,-3.741,13.18,66,1.844
101,2013-05-30T10:00,2013,150,1000,0,67.86,61.06,68.78,60.69,67.75,60.52,28.27,32,28.33,32.14,68.89,61.38,20.83,0.005,124425,6.797,8.09,7.239,-13.86704,-3.736,-3.802,13.18,63,1.76
101,2013-05-30T11:00,2013,150,1100,0,68.02,61.4,68.92,61.05,67.88,60.94,28.55,32.39,28.65,32.52,69.03,61.73,20.61,0.005,119185,6.612,7.866,6.94,-16.19164,-3.838,-3.864,13.16,61,1.704
101,2013-05-30T12:00,2013,150,1200,0,68.06,61.63,68.96,61.29,67.91,61.2,29.15,32.97,29.25,33.16,69.06,61.95,20.85,0.004,117167.5,6.435,7.67,6.707,-13.199,-3.828,-3.913,13.16,60,1.676
101,2013-05-30T13:00,2013,150,1300,0,68.18,61.85,69.07,61.57,68.01,61.44,29.79,33.53,29.89,33.78,69.13,62.17,20.91,0.005,115158.2,6.334,7.494,6.57,-15.32657,-3.733,-3.894,13.15,61,1.704
101,2013-05-30T14:00,2013,150,1400,0,68.21,61.89,69.09,61.68,68.04,61.53,30.41,34.02,30.49,34.32,69.14,62.24,20.89,0.005,114158.8,6.319,7.408,6.512,-14.56618,-3.61,-3.825,13.15,58,1.62
101,2013-05-30T15:00,2013,150,1500,0,68.23,61.98,69.11,61.8,68.07,61.63,30.98,34.53,31.08,34.81,69.14,62.31,20.8,0.004,112362.1,6.249,7.31,6.445,-11.08242,-3.544,-3.732,13.14,58,1.62
101,2013-05-30T16:00,2013,150,1600,0,68.24,61.92,69.12,61.73,68.09,61.58,31.47,34.96,31.57,35.17,69.14,62.25,20.8,0.007,113633.9,6.325,7.389,6.514,-19.21063,-3.485,-3.606,13.13,58,1.62
101,2013-05-30T17:00,2013,150,1700,0,68.26,61.91,69.12,61.74,68.1,61.53,31.85,35.26,31.95,35.46,69.15,62.22,20.73,0.006,113707.6,6.358,7.389,6.568,-16.28044,-3.41,-3.506,13.13,58,1.62
101,2013-05-30T18:00,2013,150,1800,0,68.22,61.71,69.08,61.56,68.05,61.35,32.08,35.39,32.16,35.58,69.13,62.03,20.73,0.006,116112.7,6.514,7.527,6.703,-17.59661,-3.316,-3.415,13.12,60,1.676
101,2013-05-30T19:00,2013,150,1900,0,68.14,61.46,69,61.29,67.98,61.13,32.09,35.3,32.17,35.47,69.07,61.77,20.85,0.006,119634.3,6.688,7.711,6.851,-15.26922,-3.207,-3.299,13.13,62,1.732
101,2013-05-30T20:00,2013,150,2000,0,68.14,61.23,69.01,61.06,67.98,60.89,31.87,34.99,31.97,35.17,69.07,61.54,20.64,0.005,122287.2,6.908,7.948,7.087,-11.86627,-3.119,-3.198,13.13,62,1.732
101,2013-05-30T21:00,2013,150,2100,0,68.06,60.99,68.93,60.8,67.9,60.7,31.5,34.59,31.59,34.75,69.01,61.29,20.62,0.004,124749,7.072,8.13,7.206,-10.36693,-3.091,-3.165,13.13,65,1.816
101,2013-05-30T22:00,2013,150,2200,0,67.97,60.8,68.86,60.59,67.78,60.51,31.04,34.12,31.11,34.32,68.9,61.12,20.7,0.005,126919.6,7.168,8.26,7.27,-11.52417,-3.078,-3.213,13.14,65,1.816
101,2013-05-30T23:00,2013,150,2300,0,67.97,60.66,68.91,60.44,67.79,60.33,30.53,33.64,30.58,33.85,68.95,60.99,20.68,0.004,129741.5,7.314,8.47,7.453,-9.43065,-3.111,-3.268,13.15,67,1.872
101,2013-05-31T00:00,2013,151,0,0,67.97,60.57,68.88,60.34,67.77,60.23,30,33.18,30.04,33.36,68.97,60.9,20.71,0.002,131398.1,7.401,8.54,7.548,-5.69792,-3.181,-3.329,13.15,67,1.872
101,2013-05-31T01:00,2013,151,100,0,67.9,60.52,68.82,60.31,67.75,60.16,29.51,32.76,29.55,32.95,68.91,60.87,20.72,0.003,131442,7.377,8.51,7.598,-9.30153,-3.25,-3.398,13.16,67,1.872
101,2013-05-31T02:00,2013,151,200,0,67.81,60.43,68.75,60.2,67.68,60.05,29.08,32.4,29.12,32.59,68.81,60.76,20.8,0.005,132355.8,7.376,8.55,7.635,-13.30268,-3.316,-3.463,13.16,68,1.899
101,2013-05-31T03:00,2013,151,300,0,67.78,60.36,68.75,60.11,67.64,59.95,28.7,32.09,28.75,32.27,68.78,60.68,20.84,0.005,133673.7,7.424,8.64,7.688,-13.29758,-3.382,-3.522,13.16,69,1.927
101,2013-05-31T04:00,2013,151,400,0,67.78,60.33,68.73,60.09,67.62,59.93,28.38,31.82,28.43,32,68.76,60.68,20.82,0.006,133787.2,7.45,8.64,7.698,-16.86789,-3.447,-3.576,13.17,68,1.899
101,2013-05-31T05:00,2013,151,500,0,67.77,60.31,68.69,60.08,67.6,59.92,28.11,31.63,28.17,31.8,68.77,60.67,20.71,0.006,132918.7,7.467,8.62,7.678,-16.5656,-3.513,-3.633,13.18,68,1.899
101,2013-05-31T06:00,2013,151,600,0,67.79,60.42,68.75,60.2,67.66,60.06,27.94,31.51,28.01,31.69,68.84,60.79,20.7,0.004,131404.8,7.368,8.54,7.602,-11.67792,-3.564,-3.678,13.18,67,1.872
101,2013-05-31T07:00,2013,151,700,0,67.82,60.66,68.76,60.48,67.71,60.34,27.95,31.59,28.03,31.79,68.85,61.06,20.76,0.005,127797.9,7.159,8.27,7.369,-14.50398,-3.636,-3.753,13.18,66,1.844
101,2013-05-31T08:00,2013,151,800,0,67.95,61.02,68.88,60.79,67.79,60.66,28.19,31.89,28.29,32.1,68.99,61.38,20.62,0.002,123352.8,6.931,8.08,7.136,-6.24002,-3.704,-3.807,13.18,63,1.76
101,2013-05-31T09:00,2013,151,900,0,68.07,61.49,69,61.19,67.93,61.11,28.69,32.44,28.81,32.66,69.07,61.84,20.64,0.002,118192.7,6.586,7.806,6.814,-6.64182,-3.758,-3.848,13.16,61,1.704
101,2013-05-31T10:00,2013,151,1000,0,68.21,61.95,69.12,61.62,68.08,61.55,29.41,33.2,29.55,33.42,69.18,62.26,20.78,0.003,113805.9,6.262,7.498,6.523,-10.01317,-3.787,-3.873,13.16,58,1.62
101,2013-05-31T11:00,2013,151,1100,0,68.34,62.28,69.26,62,68.21,61.91,30.27,34.03,30.38,34.29,69.27,62.61,20.73,0.007,109861.3,6.065,7.263,6.297,-22.07017,-3.759,-3.908,13.15,56,1.564
101,2013-05-31T12:00,2013,151,1200,0,68.3,62.49,69.19,62.17,68.15,62.11,31.14,34.81,31.23,35.1,69.2,62.77,20.96,0.007,106822.3,5.814,7.021,6.039,-21.79151,-3.671,-3.876,13.13,54,1.508
101,2013-05-31T13:00,2013,151,1300,0,68.43,62.6,69.31,62.33,68.27,62.24,31.98,35.52,32.06,35.87,69.28,62.88,20.82,0.003,105908.2,5.833,6.979,6.026,-9.62142,-3.537,-3.814,13.13,54,1.508
101,2013-05-31T14:00,2013,151,1400,0,68.55,62.74,69.48,62.49,68.41,62.39,32.74,36.16,32.82,36.5,69.37,62.99,20.77,0.007,105565.5,5.809,6.988,6.027,-21.36711,-3.416,-3.682,13.12,54,1.508
101,2013-05-31T15:00,2013,151,1500,0,68.59,62.72,69.47,62.53,68.44,62.42,33.4,36.72,33.48,37.04,69.39,63,20.68,0.005,105097.4,5.864,6.936,6.014,-14.07488,-3.319,-3.554,13.11,53,1.48
101,2013-05-31T16:00,2013,151,1600,0,68.62,62.63,69.53,62.48,68.53,62.38,33.89,37.14,33.99,37.39,69.45,62.92,20.66,0.007,107135,5.989,7.058,6.155,-17.97236,-3.249,-3.401,13.1,55,1.536
101,2013-05-31T17:00,2013,151,1700,0,68.63,62.52,69.49,62.37,68.47,62.21,34.22,37.38,34.31,37.59,69.44,62.82,20.69,0.006,108860.6,6.106,7.117,6.262,-16.05397,-3.165,-3.275,13.1,55,1.536
101,2013-05-31T18:00,2013,151,1800,0,68.54,62.32,69.37,62.15,68.36,61.99,34.36,37.45,34.46,37.62,69.35,62.62,20.83,0.007,111426.2,6.221,7.219,6.37,-18.03267,-3.089,-3.161,13.1,57,1.592
101,2013-05-31T19:00,2013,151,1900,0,68.48,62.05,69.3,61.89,68.29,61.76,34.3,37.29,34.39,37.46,69.3,62.36,20.92,0.005,115036.4,6.426,7.412,6.528,-13.56908,-3,-3.068,13.1,59,1.648
101,2013-05-31T20:00,2013,151,2000,0,68.38,61.76,69.22,61.56,68.22,61.45,34.03,36.92,34.12,37.09,69.24,62.05,20.9,0.009,118881.2,6.623,7.667,6.768,-21.50705,-2.897,-2.972,13.1,61,1.704
101,2013-05-31T21:00,2013,151,2100,0,68.38,61.6,69.23,61.44,68.22,61.31,33.63,36.49,33.72,36.67,69.25,61.92,20.76,0.009,120347.1,6.778,7.782,6.904,-21.76188,-2.852,-2.946,13.1,62,1.732
101,2013-05-31T22:00,2013,151,2200,0,68.29,61.48,69.13,61.39,68.13,61.2,33.21,36.09,33.29,36.28,69.18,61.82,20.9,0.008,121231.5,6.807,7.742,6.928,-19.46703,-2.875,-2.994,13.11,62,1.732
101,2013-05-31T23:00,2013,151,2300,0,68.22,61.34,69.09,61.17,68.07,61.03,32.76,35.68,32.83,35.88,69.14,61.65,20.87,0.007,123147.5,6.886,7.925,7.038,-16.09135,-2.917,-3.046,13.12,63,1.76
101,2013-06-01T00:00,2013,152,0,0,68.1,61.16,68.96,60.97,67.95,60.85,32.28,35.24,32.35,35.45,69.04,61.46,20.94,0.005,124578.3,6.943,7.986,7.098,-12.17152,-2.962,-3.099,13.12,64,1.788
101,2013-06-01T01:00,2013,152,100,0,68.07,60.96,68.93,60.76,67.9,60.68,31.76,34.75,31.82,34.97,69,61.27,20.9,0.003,127007.8,7.11,8.17,7.222,-6.95005,-2.983,-3.15,13.13,65,1.816
101,2013-06-01T02:00,2013,152,200,0,67.96,60.74,68.84,60.52,67.79,60.48,31.21,34.25,31.26,34.47,68.89,61.06,20.87,0.008,128838.4,7.222,8.32,7.318,-20.73709,-3.04,-3.211,13.13,67,1.872
101,2013-06-01T03:00,2013,152,300,0,67.98,60.61,68.89,60.4,67.81,60.34,30.66,33.76,30.69,33.96,68.91,60.95,20.64,0.003,130079.9,7.37,8.49,7.471,-8.63115,-3.104,-3.262,13.14,66,1.844
101,2013-06-01T04:00,2013,152,400,0,67.99,60.57,68.91,60.35,67.83,60.26,30.13,33.32,30.17,33.51,68.97,60.92,20.65,0.003,131315.8,7.421,8.56,7.567,-7.97427,-3.187,-3.335,13.15,68,1.899
101,2013-06-01T05:00,2013,152,500,0,68.01,60.6,68.93,60.39,67.84,60.27,29.67,32.94,29.72,33.14,69,60.95,20.58,0.004,130710.9,7.409,8.54,7.57,-10.46927,-3.268,-3.415,13.15,67,1.872
101,2013-06-01T06:00,2013,152,600,0,68.01,60.6,68.95,60.45,67.85,60.28,29.32,32.67,29.37,32.86,69,60.98,20.44,0.004,129566.2,7.41,8.5,7.57,-10.13062,-3.349,-3.49,13.16,66,1.844
101,2013-06-01T07:00,2013,152,700,0,68.03,60.81,68.98,60.66,67.88,60.48,29.13,32.57,29.2,32.78,69.02,61.2,20.43,0.002,126623.6,7.222,8.32,7.405,-6.137,-3.438,-3.581,13.16,65,1.816
101,2013-06-01T08:00,2013,152,800,0,68.07,61.12,69.01,60.9,67.93,60.76,29.19,32.71,29.27,32.96,69.07,61.46,20.47,0.002,122953,6.953,8.11,7.175,-6.2963,-3.524,-3.683,13.16,63,1.76
101,2013-06-01T09:00,2013,152,900,0,68.18,61.52,69.09,61.24,68.05,61.17,29.48,33.09,29.58,33.32,69.17,61.85,20.58,0.003,118967.4,6.668,7.859,6.881,-8.97718,-3.608,-3.742,13.16,61,1.704
101,2013-06-01T10:00,2013,152,1000,0,68.28,61.93,69.23,61.61,68.15,61.56,30,33.68,30.11,33.89,69.25,62.24,20.64,0.007,114553.6,6.348,7.612,6.596,-20.12483,-3.678,-3.782,13.15,59,1.648
101,2013-06-01T11:00,2013,152,1100,0,68.35,62.23,69.32,61.94,68.22,61.76,30.7,34.35,30.79,34.63,69.25,62.52,20.71,0.006,111542.6,6.116,7.371,6.46,-17.66218,-3.652,-3.842,13.14,56,1.564
101,2013-06-01T12:00,2013,152,1200,0,68.41,62.5,69.35,62.13,68.25,61.91,31.48,35.06,31.55,35.37,69.25,62.72,20.77,0.004,109140.9,5.907,7.216,6.334,-12.57727,-3.58,-3.823,13.13,56,1.564
101,2013-06-01T13:00,2013,152,1300,0,68.48,62.61,69.42,62.37,68.34,62.1,32.27,35.74,32.33,36.12,69.3,62.85,20.8,0.004,107619.9,5.865,7.05,6.242,-12.03502,-3.465,-3.783,13.12,54,1.508
101,2013-06-01T14:00,2013,152,1400,0,68.57,62.73,69.51,62.53,68.47,62.31,33.02,36.39,33.08,36.76,69.38,62.98,20.78,0.005,106610.2,5.847,6.988,6.159,-14.98745,-3.366,-3.675,13.11,54,1.508
101,2013-06-01T15:00,2013,152,1500,0,68.62,62.75,69.57,62.6,68.57,62.43,33.66,36.95,33.74,37.27,69.47,63.02,20.69,0.005,106025.6,5.868,6.968,6.144,-13.96466,-3.286,-3.523,13.1,54,1.508
101,2013-06-01T16:00,2013,152,1600,0,68.64,62.71,69.59,62.56,68.63,62.43,34.17,37.39,34.26,37.64,69.49,62.97,20.59,0.005,106519.7,5.93,7.029,6.199,-12.7199,-3.221,-3.379,13.1,54,1.508
101,2013-06-01T17:00,2013,152,1700,0,68.64,62.59,69.57,62.42,68.64,62.32,34.53,37.67,34.61,37.88,69.49,62.86,20.55,0.005,108282.9,6.047,7.146,6.322,-11.69984,-3.144,-3.27,13.1,56,1.564
101,2013-06-01T18:00,2013,152,1800,0,68.59,62.36,69.49,62.2,68.6,62.11,34.72,37.77,34.8,37.97,69.44,62.66,20.6,0.007,111362.2,6.235,7.296,6.489,-16.61947,-3.057,-3.172,13.09,56,1.564
101,2013-06-01T19:00,2013,152,1900,0,68.53,62.13,69.43,61.97,68.55,61.88,34.7,37.64,34.77,37.82,69.39,62.44,20.59,0.004,114123.9,6.4,7.457,6.666,-9.17948,-2.938,-3.052,13.09,59,1.648
101,2013-06-01T20:00,2013,152,2000,0,68.49,61.92,69.33,61.74,68.37,61.66,34.5,37.35,34.57,37.54,69.34,62.2,20.65,0.006,116402.9,6.568,7.59,6.711,-13.67808,-2.858,-2.967,13.1,60,1.676
101,2013-06-01T21:00,2013,152,2100,0,68.46,61.71,69.3,61.54,68.28,61.5,34.14,36.96,34.22,37.15,69.31,62,20.58,0.006,118332,6.748,7.763,6.776,-14.30153,-2.818,-2.933,13.1,61,1.704
101,2013-06-01T22:00,2013,152,2200,0,68.33,61.51,69.17,61.33,68.13,61.31,33.69,36.5,33.76,36.69,69.2,61.81,20.86,0.005,121072.6,6.826,7.837,6.826,-11.78354,-2.812,-2.937,13.1,62,1.732
101,2013-06-01T23:00,2013,152,2300,0,68.24,61.31,69.12,61.17,68.06,61.12,33.19,36.02,33.25,36.21,69.12,61.62,20.85,0.007,122908.9,6.932,7.952,6.945,-16.93161,-2.833,-2.963,13.11,64,1.788
101,2013-06-02T00:00,2013,153,0,0,68.17,61.19,69.08,61,68.01,60.97,32.66,35.54,32.73,35.74,69.09,61.49,20.84,0.005,124331,6.977,8.08,7.038,-12.58068,-2.875,-3.015,13.12,64,1.788
101,2013-06-02T01:00,2013,153,100,0,68.13,61.07,69,60.88,67.94,60.87,32.14,35.05,32.19,35.29,69.02,61.37,20.89,0.005,125534.2,7.06,8.12,7.073,-11.03485,-2.915,-3.093,13.13,65,1.816
101,2013-06-02T02:00,2013,153,200,0,68.11,60.98,68.99,60.78,67.92,60.76,31.65,34.63,31.7,34.87,69.02,61.3,20.76,0.005,126123.6,7.126,8.21,7.161,-12.89828,-2.984,-3.167,13.13,65,1.816
101,2013-06-02T03:00,2013,153,300,0,68.07,60.88,68.94,60.69,67.89,60.65,31.21,34.26,31.27,34.5,68.99,61.24,20.69,0.004,126721.2,7.182,8.26,7.24,-10.93366,-3.047,-3.231,13.13,66,1.844
101,2013-06-02T04:00,2013,153,400,0,68.05,60.82,68.92,60.6,67.88,60.55,30.84,33.95,30.89,34.19,68.97,61.14,20.59,0.004,127147.7,7.226,8.32,7.327,-9.22455,-3.112,-3.301,13.14,65,1.816
101,2013-06-02T05:00,2013,153,500,0,68.03,60.72,68.93,60.56,67.84,60.49,30.47,33.64,30.52,33.87,68.95,61.07,20.68,0.003,128690.4,7.31,8.37,7.352,-7.67967,-3.171,-3.347,13.15,67,1.872
101,2013-06-02T06:00,2013,153,600,0,68.07,60.76,68.97,60.59,67.89,60.53,30.16,33.38,30.21,33.61,69.03,61.12,20.71,0.004,128939.9,7.317,8.37,7.362,-9.80617,-3.218,-3.394,13.15,66,1.844
101,2013-06-02T07:00,2013,153,700,0,68.17,61,69.05,60.77,67.99,60.65,29.98,33.27,30.05,33.51,69.12,61.33,20.54,0.003,126375.1,7.167,8.28,7.335,-7.95071,-3.291,-3.466,13.15,65,1.816
101,2013-06-02T08:00,2013,153,800,0,68.21,61.27,69.09,61,68.05,60.88,30.01,33.38,30.09,33.64,69.17,61.57,20.5,0.003,122874.5,6.939,8.09,7.165,-8.75231,-3.366,-3.554,13.15,63,1.76
101,2013-06-02T09:00,2013,153,900,0,68.24,61.49,69.15,61.22,68.1,61.16,30.2,33.65,30.29,33.91,69.2,61.8,20.47,0.004,119502.4,6.751,7.929,6.935,-11.73993,-3.447,-3.616,13.15,62,1.732
101,2013-06-02T10:00,2013,153,1000,0,68.24,61.79,69.17,61.49,68.11,61.47,30.58,34.09,30.68,34.33,69.2,62.08,20.66,0.004,115801.5,6.446,7.68,6.635,-10.32808,-3.518,-3.658,13.14,60,1.676
101,2013-06-02T11:00,2013,153,1100,0,68.34,62.1,69.23,61.84,68.2,61.76,31.09,34.63,31.19,34.9,69.22,62.39,20.69,0.005,112128.2,6.232,7.392,6.443,-15.51681,-3.538,-3.709,13.13,57,1.592
101,2013-06-02T12:00,2013,153,1200,0,68.42,62.41,69.37,62.11,68.31,61.92,31.71,35.21,31.78,35.52,69.28,62.65,20.62,0.007,109565.7,6.013,7.267,6.391,-20.17795,-3.494,-3.739,13.13,56,1.564
101,2013-06-02T13:00,2013,153,1300,0,68.47,62.42,69.4,62.24,68.42,62.04,32.35,35.74,32.4,36.12,69.32,62.72,20.52,0.002,108542.1,6.045,7.169,6.375,-6.52468,-3.39,-3.717,13.12,56,1.564
101,2013-06-02T14:00,2013,153,1400,0,68.54,62.46,69.46,62.34,68.51,62.17,32.95,36.27,33.01,36.64,69.39,62.78,20.5,0.002,108118.5,6.077,7.115,6.341,-6.35762,-3.319,-3.629,13.11,55,1.536
101,2013-06-02T15:00,2013,153,1500,0,68.53,62.38,69.46,62.23,68.51,62.11,33.44,36.7,33.51,37.01,69.37,62.69,20.43,0.005,109179.8,6.158,7.235,6.398,-14.14834,-3.258,-3.499,13.11,56,1.564
101,2013-06-02T16:00,2013,153,1600,0,68.46,62.07,69.35,61.93,68.5,61.84,33.75,36.95,33.83,37.17,69.33,62.39,20.39,0.005,112734.4,6.388,7.427,6.657,-12.87361,-3.195,-3.344,13.1,58,1.62
101,2013-06-02T17:00,2013,153,1700,0,68.39,61.78,69.28,61.62,68.43,61.54,33.79,36.86,33.87,37,69.28,62.09,20.64,0.004,117898,6.604,7.661,6.889,-9.9857,-3.068,-3.125,13.1,60,1.676
101,2013-06-02T18:00,2013,153,1800,0,68.22,61.27,69.12,61.12,68.19,61.08,33.54,36.49,33.61,36.62,69.11,61.59,20.72,0.007,123462.5,6.951,8,7.112,-16.13013,-2.954,-3.011,13.11,64,1.788
101,2013-06-02T19:00,2013,153,1900,0,68.21,61.13,69.06,60.91,68.05,60.94,33.05,35.97,33.14,36.05,69.1,61.43,20.86,0.005,125873.4,7.084,8.15,7.11,-11.92629,-2.913,-2.906,13.12,65,1.816
101,2013-06-02T20:00,2013,153,2000,0,68.14,60.94,69,60.73,67.98,60.76,32.44,35.35,32.52,35.46,69.06,61.26,20.82,0.006,127554.4,7.197,8.27,7.222,-14.79486,-2.917,-2.941,13.12,66,1.844
101,2013-06-02T21:00,2013,153,2100,0,68.09,60.87,68.94,60.64,67.92,60.65,31.83,34.79,31.89,34.95,69.02,61.19,20.78,0.006,127799,7.215,8.3,7.264,-14.20955,-2.964,-3.058,13.13,66,1.844
101,2013-06-02T22:00,2013,153,2200,0,68,60.73,68.86,60.54,67.83,60.54,31.3,34.33,31.35,34.52,68.92,61.08,20.85,0.005,128825.8,7.27,8.32,7.292,-13.78213,-3.036,-3.169,13.13,67,1.872
101,2013-06-02T23:00,2013,153,2300,0,68,60.69,68.88,60.49,67.8,60.47,30.81,33.91,30.86,34.11,68.9,61.03,20.78,0.004,129244.1,7.311,8.39,7.333,-11.04905,-3.092,-3.246,13.14,67,1.872
101,2013-06-03T00:00,2013,154,0,0,67.96,60.65,68.82,60.46,67.78,60.39,30.38,33.54,30.43,33.74,68.93,61,20.87,0.005,130032.6,7.312,8.37,7.393,-11.81561,-3.158,-3.312,13.15,67,1.872
101,2013-06-03T01:00,2013,154,100,0,67.99,60.57,68.84,60.36,67.8,60.28,29.98,33.2,30.03,33.41,68.96,60.93,20.76,0.002,131297.9,7.419,8.48,7.522,-4.89359,-3.218,-3.375,13.15,68,1.899
101,2013-06-03T02:00,2013,154,200,0,67.94,60.49,68.81,60.27,67.79,60.18,29.59,32.86,29.65,33.06,68.93,60.83,20.64,0.003,131579.4,7.448,8.55,7.609,-7.30409,-3.27,-3.416,13.15,68,1.899
101,2013-06-03T03:00,2013,154,300,0,67.9,60.43,68.79,60.23,67.77,60.09,29.23,32.55,29.28,32.76,68.9,60.79,20.7,0.004,132495.9,7.467,8.57,7.673,-10.66761,-3.324,-3.476,13.16,68,1.899
101,2013-06-03T04:00,2013,154,400,0,67.85,60.4,68.76,60.21,67.73,60.04,28.92,32.29,28.98,32.5,68.85,60.76,20.64,0.003,132016.6,7.446,8.55,7.688,-8.73782,-3.371,-3.525,13.16,68,1.899
101,2013-06-03T05:00,2013,154,500,0,67.87,60.37,68.77,60.18,67.76,60.02,28.67,32.08,28.73,32.29,68.88,60.73,20.44,0.004,131542.6,7.495,8.59,7.739,-10.97935,-3.413,-3.562,13.16,68,1.899
101,2013-06-03T06:00,2013,154,600,0,67.8,60.28,68.72,60.11,67.71,59.88,28.45,31.91,28.51,32.12,68.84,60.65,20.34,0.002,131625.8,7.525,8.62,7.824,-6.14824,-3.455,-3.602,13.17,68,1.899
101,2013-06-03T07:00,2013,154,700,0,67.77,60.26,68.66,60.01,67.65,59.79,28.23,31.73,28.3,31.92,68.79,60.62,20.58,0.004,133511.5,7.507,8.65,7.861,-10.24397,-3.499,-3.623,13.18,69,1.927
101,2013-06-03T08:00,2013,154,800,0,67.76,60.26,68.65,60.07,67.63,59.86,28.05,31.59,28.12,31.77,68.78,60.64,20.64,0.003,132921,7.503,8.58,7.768,-7.54024,-3.543,-3.652,13.18,68,1.899
101,2013-06-03T09:00,2013,154,900,0,67.84,60.28,68.69,60.06,67.74,59.91,27.98,31.68,28.07,31.78,68.8,60.65,20.54,0.003,133258.2,7.559,8.63,7.83,-8.8132,-3.699,-3.712,13.18,69,1.927
101,2013-06-03T10:00,2013,154,1000,0,67.9,60.36,68.82,60.1,67.82,60.01,28.31,32.26,28.42,32.3,68.87,60.74,20.55,0.002,133588.9,7.54,8.72,7.815,-6.17173,-3.95,-3.88,13.17,69,1.927
101,2013-06-03T11:00,2013,154,1100,0,67.88,60.38,68.8,60.13,67.8,60.03,28.45,32.23,28.55,32.27,68.87,60.75,20.58,0.005,133081.5,7.502,8.67,7.772,-15.72161,-3.782,-3.72,13.16,68,1.899
101,2013-06-03T12:00,2013,154,1200,0,67.93,60.67,68.81,60.39,67.81,60.25,28.55,32.31,28.66,32.38,68.95,61.02,20.64,0.006,129608.7,7.262,8.43,7.561,-17.59425,-3.753,-3.725,13.17,66,1.844
101,2013-06-03T13:00,2013,154,1300,0,67.93,60.87,68.8,60.61,67.8,60.48,28.6,32.27,28.7,32.4,68.96,61.23,20.56,0.004,125315.1,7.06,8.19,7.319,-11.56121,-3.667,-3.7,13.17,65,1.816
101,2013-06-03T14:00,2013,154,1400,0,67.95,60.96,68.83,60.71,67.81,60.59,28.74,32.39,28.83,32.57,68.96,61.32,20.52,0.005,123719,6.991,8.12,7.215,-15.17666,-3.659,-3.736,13.16,64,1.788
101,2013-06-03T15:00,2013,154,1500,0,68.04,61.16,68.95,60.95,67.9,60.78,28.94,32.61,29.05,32.8,69.03,61.52,20.47,0.004,121628.2,6.879,8,7.118,-11.639,-3.666,-3.752,13.16,63,1.76
101,2013-06-03T16:00,2013,154,1600,0,68,61.07,68.9,60.9,67.85,60.75,29.2,32.86,29.3,33.06,68.98,61.44,20.49,0.004,121937.4,6.932,7.998,7.103,-12.94957,-3.666,-3.751,13.16,63,1.76
101,2013-06-03T17:00,2013,154,1700,0,67.99,60.87,68.84,60.66,67.81,60.5,29.35,32.92,29.46,33.12,68.97,61.24,20.4,0.004,124582.3,7.122,8.17,7.314,-10.38028,-3.568,-3.666,13.16,64,1.788
101,2013-06-03T18:00,2013,154,1800,0,67.96,60.73,68.84,60.54,67.82,60.38,29.33,32.79,29.42,33.02,68.95,61.1,20.41,0.003,126706.1,7.233,8.3,7.445,-8.61165,-3.459,-3.598,13.16,65,1.816
101,2013-06-03T19:00,2013,154,1900,0,67.84,60.42,68.74,60.2,67.71,60.05,29.11,32.51,29.17,32.73,68.84,60.77,20.46,0.002,130510.9,7.422,8.54,7.662,-6.9969,-3.402,-3.557,13.16,68,1.899
101,2013-06-03T20:00,2013,154,2000,0,67.74,60.03,68.65,59.85,67.59,59.68,28.62,31.99,28.67,32.18,68.74,60.4,20.5,0.004,135211.2,7.715,8.8,7.908,-11.11051,-3.366,-3.517,13.17,69,1.927
101,2013-06-03T21:00,2013,154,2100,0,67.81,59.84,68.65,59.63,67.72,59.54,28.39,32.14,28.45,32.17,68.72,60.23,20.63,0.003,140257.6,7.973,9.02,8.18,-9.51096,-3.748,-3.714,13.17,72,2.011
101,2013-06-03T22:00,2013,154,2200,0,67.84,59.59,68.68,59.39,67.76,59.26,28.6,32.61,28.67,32.57,68.75,59.98,20.64,0.004,145152.1,8.25,9.29,8.5,-11.70529,-4.006,-3.899,13.17,74,2.067
101,2013-06-03T23:00,2013,154,2300,0,67.84,59.49,68.66,59.27,67.75,59.14,28.68,32.7,28.73,32.59,68.72,59.89,20.63,0.002,146797.6,8.35,9.39,8.61,-7.91147,-4.027,-3.859,13.17,74,2.067
101,2013-06-04T00:00,2013,155,0,0,67.77,59.35,68.6,59.13,67.69,58.94,28.66,32.71,28.71,32.53,68.67,59.76,20.82,0.006,149875,8.43,9.47,8.76,-17.96299,-4.051,-3.828,13.17,76,2.123
101,2013-06-04T01:00,2013,155,100,0,67.79,59.19,68.6,59,67.71,58.72,28.64,32.75,28.69,32.54,68.67,59.62,20.77,0.004,152499.8,8.6,9.61,8.98,-11.46988,-4.11,-3.855,13.17,77,2.151
101,2013-06-04T02:00,2013,155,200,0,67.82,59.01,68.63,58.78,67.74,58.47,28.65,32.85,28.7,32.57,68.7,59.42,20.59,0.004,155248.6,8.81,9.84,9.27,-14.06378,-4.201,-3.876,13.17,78,2.179
101,2013-06-04T03:00,2013,155,300,0,67.84,58.91,68.64,58.68,67.78,58.33,28.64,32.87,28.69,32.56,68.71,59.3,20.54,0.003,157200.2,8.93,9.96,9.45,-9.56698,-4.231,-3.869,13.17,80,2.235
101,2013-06-04T04:00,2013,155,400,0,67.89,59.01,68.69,58.82,67.82,58.44,28.66,32.93,28.72,32.61,68.75,59.43,20.51,0.002,155870.4,8.89,9.87,9.38,-8.17596,-4.274,-3.883,13.17,79,2.207
101,2013-06-04T05:00,2013,155,500,0,67.86,58.9,68.65,58.74,67.79,58.36,28.7,32.99,28.77,32.67,68.71,59.34,20.36,0.002,155602.7,8.96,9.91,9.42,-7.1685,-4.289,-3.897,13.17,78,2.179
101,2013-06-04T06:00,2013,155,600,0,67.94,58.99,68.73,58.8,67.9,58.4,28.73,33.04,28.81,32.68,68.79,59.41,20.36,0.003,156085.9,8.95,9.93,9.5,-8.56456,-4.306,-3.872,13.17,78,2.179
101,2013-06-04T07:00,2013,155,700,0,67.92,59.16,68.71,58.93,67.87,58.56,28.74,33.02,28.82,32.69,68.79,59.56,20.45,0.003,153748.5,8.75,9.79,9.3,-8.47607,-4.281,-3.869,13.17,78,2.179
101,2013-06-04T08:00,2013,155,800,0,67.95,59.45,68.74,59.19,67.89,58.83,28.77,33.05,28.85,32.72,68.81,59.83,20.47,0.004,149884.7,8.5,9.55,9.06,-13.10431,-4.283,-3.869,13.17,76,2.123
101,2013-06-04T09:00,2013,155,900,0,67.97,59.7,68.77,59.43,67.9,59.17,28.75,33.01,28.83,32.7,68.85,60.08,20.44,0.004,145420,8.27,9.34,8.74,-14.18332,-4.256,-3.868,13.17,73,2.039
101,2013-06-04T10:00,2013,155,1000,0,67.99,60,68.8,59.71,67.91,59.54,28.8,33.04,28.89,32.76,68.89,60.37,20.36,0.003,139961.1,7.994,9.09,8.37,-9.52004,-4.236,-3.869,13.17,71,1.983
101,2013-06-04T11:00,2013,155,1100,0,67.99,60.17,68.8,59.92,67.9,59.8,28.85,33.04,28.95,32.78,68.88,60.56,20.48,0.001,137151.9,7.818,8.88,8.1,-3.81035,-4.197,-3.831,13.16,69,1.927
101,2013-06-04T12:00,2013,155,1200,0,67.91,60.21,68.74,59.95,67.8,59.84,28.83,32.94,28.94,32.73,68.82,60.58,20.64,0.004,136286.2,7.698,8.8,7.959,-12.43281,-4.105,-3.795,13.17,69,1.927
101,2013-06-04T13:00,2013,155,1300,0,67.96,60.33,68.81,60.09,67.83,59.99,28.76,32.76,28.87,32.63,68.89,60.72,20.65,0.003,134870.3,7.622,8.73,7.843,-8.11461,-4,-3.759,13.17,69,1.927
101,2013-06-04T14:00,2013,155,1400,0,67.91,60.4,68.78,60.18,67.78,60.07,28.71,32.63,28.82,32.57,68.85,60.79,20.61,0.004,132544.1,7.505,8.6,7.709,-13.69156,-3.924,-3.755,13.17,67,1.872
101,2013-06-04T15:00,2013,155,1500,0,67.92,60.51,68.8,60.3,67.8,60.21,28.63,32.49,28.74,32.46,68.86,60.91,20.69,0.002,131369.4,7.415,8.51,7.586,-7.56424,-3.866,-3.727,13.17,67,1.872
101,2013-06-04T16:00,2013,155,1600,0,67.81,60.46,68.72,60.26,67.66,60.21,28.51,32.2,28.61,32.3,68.79,60.87,20.73,0.004,130148.5,7.345,8.46,7.447,-12.79866,-3.691,-3.689,13.18,67,1.872
101,2013-06-04T17:00,2013,155,1700,0,67.8,60.41,68.71,60.18,67.65,60.14,28.27,31.8,28.36,31.99,68.79,60.79,20.53,0.003,129857.9,7.395,8.53,7.504,-8.73499,-3.532,-3.622,13.18,67,1.872
101,2013-06-04T18:00,2013,155,1800,0,67.85,60.35,68.71,60.14,67.74,60.05,28.18,31.86,28.28,32,68.77,60.73,20.64,0.004,132404.7,7.494,8.57,7.694,-12.52019,-3.682,-3.722,13.18,67,1.872
101,2013-06-04T19:00,2013,155,1900,0,67.86,60.17,68.71,59.97,67.78,59.92,28.5,32.48,28.6,32.55,68.77,60.57,20.61,0.005,135243,7.696,8.74,7.862,-17.66982,-3.981,-3.956,13.17,69,1.927
101,2013-06-04T20:00,2013,155,2000,0,67.77,59.81,68.63,59.57,67.68,59.51,28.62,32.51,28.7,32.54,68.72,60.19,20.53,0.004,139609.9,7.957,9.06,8.17,-12.43393,-3.885,-3.842,13.17,71,1.983
101,2013-06-04T21:00,2013,155,2100,0,67.78,59.63,68.62,59.36,67.69,59.29,28.52,32.35,28.56,32.35,68.71,60.01,20.55,0.003,143206,8.15,9.26,8.39,-10.03295,-3.834,-3.786,13.17,72,2.011
101,2013-06-04T22:00,2013,155,2200,0,67.79,59.55,68.63,59.32,67.7,59.23,28.51,32.46,28.55,32.4,68.69,59.95,20.68,0.005,145225.6,8.24,9.3,8.47,-17.35652,-3.95,-3.856,13.17,74,2.067
101,2013-06-04T23:00,2013,155,2300,0,67.78,59.42,68.61,59.16,67.7,58.97,28.51,32.53,28.54,32.39,68.68,59.81,20.74,0.005,148660.9,8.36,9.45,8.73,-17.16176,-4.02,-3.853,13.17,74,2.067
101,2013-06-05T00:00,2013,156,0,0,67.79,59.4,68.62,59.14,67.69,58.96,28.51,32.58,28.54,32.43,68.68,59.79,20.71,0.002,148749.8,8.39,9.48,8.73,-7.59337,-4.076,-3.89,13.17,75,2.095
101,2013-06-05T01:00,2013,156,100,0,67.76,59.26,68.58,59,67.68,58.76,28.52,32.66,28.56,32.45,68.64,59.65,20.81,0.004,151753.8,8.5,9.58,8.93,-13.33215,-4.141,-3.885,13.18,76,2.123
101,2013-06-05T02:00,2013,156,200,0,67.76,59.11,68.57,58.82,67.7,58.56,28.53,32.7,28.57,32.45,68.64,59.48,20.83,0.005,154943.7,8.64,9.76,9.14,-16.15263,-4.173,-3.87,13.17,77,2.151
101,2013-06-05T03:00,2013,156,300,0,67.81,59.08,68.62,58.77,67.75,58.52,28.51,32.7,28.57,32.43,68.69,59.44,20.71,0.006,155521.3,8.73,9.85,9.23,-20.34459,-4.19,-3.862,13.17,78,2.179
101,2013-06-05T04:00,2013,156,400,0,67.82,59.09,68.63,58.78,67.77,58.51,28.53,32.74,28.59,32.46,68.7,59.46,20.67,0.004,155350.4,8.73,9.85,9.25,-12.00753,-4.215,-3.868,13.17,77,2.151
101,2013-06-05T05:00,2013,156,500,0,67.83,59.07,68.63,58.77,67.77,58.49,28.54,32.77,28.61,32.48,68.69,59.44,20.62,0.004,155267.3,8.75,9.86,9.27,-13.7631,-4.231,-3.877,13.17,77,2.151
101,2013-06-05T06:00,2013,156,600,0,67.92,59.21,68.72,58.94,67.87,58.62,28.58,32.85,28.65,32.54,68.79,59.6,20.4,0.003,152848.9,8.71,9.79,9.24,-10.32851,-4.269,-3.884,13.17,77,2.151
101,2013-06-05T07:00,2013,156,700,0,67.91,59.46,68.71,59.22,67.84,58.92,28.63,32.9,28.7,32.59,68.78,59.86,20.65,0.004,149840.4,8.45,9.49,8.93,-13.49989,-4.268,-3.888,13.17,75,2.095
101,2013-06-05T08:00,2013,156,800,0,67.88,59.79,68.69,59.52,67.81,59.28,28.71,32.93,28.78,32.69,68.75,60.17,20.81,0.003,144896.8,8.1,9.17,8.52,-11.35602,-4.221,-3.916,13.17,72,2.011
101,2013-06-05T09:00,2013,156,900,0,67.92,60.05,68.74,59.79,67.84,59.68,28.79,32.96,28.85,32.77,68.81,60.44,20.8,0.002,140306.6,7.863,8.95,8.16,-6.00981,-4.168,-3.923,13.17,70,1.955
101,2013-06-05T10:00,2013,156,1000,0,67.96,60.26,68.79,59.97,67.88,59.91,28.89,33.07,28.97,32.89,68.86,60.63,20.61,0.004,136227.8,7.699,8.81,7.969,-12.75458,-4.179,-3.924,13.17,69,1.927
101,2013-06-05T11:00,2013,156,1100,0,67.95,60.52,68.84,60.27,67.9,60.17,28.92,33.01,29,32.83,68.88,60.89,20.78,0.005,133202,7.426,8.57,7.733,-15.83782,-4.091,-3.829,13.16,67,1.872
101,2013-06-05T12:00,2013,156,1200,0,67.92,60.61,68.86,60.38,67.9,60.28,28.89,32.84,28.98,32.74,68.87,60.99,20.74,0.002,131089.9,7.312,8.47,7.626,-6.734,-3.951,-3.765,13.16,65,1.816
101,2013-06-05T13:00,2013,156,1300,0,67.92,60.63,68.87,60.43,67.91,60.31,28.87,32.72,28.96,32.73,68.89,61.01,20.7,0.005,130422.8,7.289,8.45,7.6,-15.81144,-3.854,-3.774,13.16,66,1.844
101,2013-06-05T14:00,2013,156,1400,0,67.83,60.67,68.84,60.56,67.83,60.37,28.7,32.31,28.77,32.44,68.83,61.09,20.79,0.003,128576.4,7.158,8.28,7.46,-9.52918,-3.611,-3.673,13.16,65,1.816
101,2013-06-05T15:00,2013,156,1500,0,67.9,60.75,68.91,60.64,67.91,60.44,28.58,32.17,28.66,32.36,68.91,61.17,20.74,0.003,128142.2,7.146,8.27,7.466,-8.88632,-3.581,-3.702,13.16,64,1.788
101,2013-06-05T16:00,2013,156,1600,0,67.83,60.62,68.83,60.48,67.85,60.28,28.53,32.09,28.6,32.31,68.83,61.02,20.7,0.006,129359.3,7.213,8.36,7.571,-19.00957,-3.554,-3.713,13.16,65,1.816
101,2013-06-05T17:00,2013,156,1700,0,67.83,60.52,68.85,60.38,67.85,60.16,28.45,31.96,28.51,32.2,68.85,60.92,20.57,0.003,130354.7,7.304,8.47,7.694,-10.05085,-3.508,-3.686,13.17,66,1.844
101,2013-06-05T18:00,2013,156,1800,0,67.81,60.44,68.82,60.3,67.83,60.07,28.32,31.81,28.38,32.07,68.83,60.84,20.54,0.005,131165.4,7.367,8.52,7.76,-13.43394,-3.489,-3.681,13.17,66,1.844
101,2013-06-05T19:00,2013,156,1900,0,67.73,60.18,68.71,60.04,67.77,59.85,28.13,31.61,28.18,31.86,68.72,60.58,20.59,0.005,134182.5,7.542,8.67,7.915,-15.9177,-3.484,-3.683,13.17,67,1.872
101,2013-06-05T20:00,2013,156,2000,0,67.76,59.92,68.68,59.65,67.75,59.62,27.94,31.58,28,31.73,68.7,60.27,20.55,0.005,138747.6,7.839,9.03,8.13,-15.97273,-3.64,-3.728,13.18,70,1.955
101,2013-06-05T21:00,2013,156,2100,0,67.84,59.8,68.71,59.61,67.76,59.6,28.15,32.09,28.21,32.16,68.77,60.2,20.49,0.003,140015.1,8.04,9.1,8.16,-9.26024,-3.939,-3.941,13.18,71,1.983
101,2013-06-05T22:00,2013,156,2200,0,67.86,59.82,68.71,59.68,67.78,59.58,28.36,32.36,28.43,32.34,68.76,60.24,20.56,0.002,140211.6,8.04,9.02,8.19,-5.51948,-4.003,-3.912,13.17,71,1.983
101,2013-06-05T23:00,2013,156,2300,0,67.77,59.7,68.64,59.49,67.68,59.46,28.4,32.36,28.45,32.32,68.72,60.11,20.74,0.001,142430.1,8.07,9.14,8.22,-2.38917,-3.957,-3.869,13.18,71,1.983
101,2013-06-06T00:00,2013,157,0,0,67.82,59.76,68.66,59.53,67.73,59.49,28.44,32.42,28.48,32.36,68.73,60.15,20.8,0.005,142871.3,8.06,9.14,8.24,-15.7076,-3.989,-3.877,13.18,72,2.011
101,2013-06-06T01:00,2013,157,100,0,67.78,59.62,68.63,59.37,67.69,59.3,28.45,32.46,28.48,32.35,68.7,60.01,20.81,0.003,145063.2,8.16,9.26,8.39,-8.9154,-4.016,-3.874,13.18,73,2.039
101,2013-06-06T02:00,2013,157,200,0,67.86,59.56,68.69,59.34,67.77,59.22,28.49,32.58,28.53,32.42,68.74,59.96,20.69,0.005,146395,8.29,9.36,8.55,-15.33564,-4.09,-3.889,13.17,73,2.039
101,2013-06-06T03:00,2013,157,300,0,67.83,59.6,68.66,59.38,67.74,59.25,28.48,32.56,28.52,32.4,68.73,60,20.77,0.005,145888.6,8.23,9.28,8.5,-15.52237,-4.078,-3.885,13.18,73,2.039
101,2013-06-06T04:00,2013,157,400,0,67.84,59.48,68.67,59.26,67.76,59.11,28.52,32.65,28.56,32.46,68.71,59.88,20.61,0.004,147067.7,8.36,9.41,8.65,-13.65758,-4.135,-3.903,13.17,74,2.067
101,2013-06-06T05:00,2013,157,500,0,67.8,59.3,68.65,59.01,67.74,58.91,28.51,32.67,28.54,32.44,68.7,59.68,20.54,0.003,149608.8,8.5,9.64,8.83,-9.48888,-4.158,-3.902,13.17,74,2.067
101,2013-06-06T06:00,2013,157,600,0,67.94,59.4,68.77,59.11,67.89,58.92,28.52,32.71,28.56,32.44,68.82,59.78,20.47,0.005,150169.1,8.54,9.66,8.96,-15.20787,-4.189,-3.887,13.17,75,2.095
101,2013-06-06T07:00,2013,157,700,0,67.94,59.62,68.78,59.37,67.87,59.21,28.56,32.75,28.6,32.52,68.83,60.01,20.49,0.005,146096.5,8.33,9.41,8.66,-15.94278,-4.193,-3.927,13.17,73,2.039
101,2013-06-06T08:00,2013,157,800,0,68,60.03,68.84,59.78,67.94,59.66,28.67,32.86,28.72,32.67,68.9,60.41,20.6,0.003,140810.5,7.974,9.06,8.28,-10.26264,-4.188,-3.945,13.17,70,1.955
101,2013-06-06T09:00,2013,157,900,0,67.76,60.1,68.66,59.85,67.76,59.65,28.18,32.16,28.18,32.06,68.8,60.61,20.6,0.005,136734.6,7.655,8.81,8.11,-16.50317,-3.978,-3.876,13.18,68,1.899
101,2013-06-06T10:00,2013,157,1000,0,67.46,59.93,68.4,59.68,67.51,59.45,26.68,30.49,26.69,30.36,68.62,60.48,20.55,0.005,134937.7,7.53,8.72,8.06,-13.70518,-3.808,-3.672,13.19,67,1.872
101,2013-06-06T11:00,2013,157,1100,0,67.57,60.13,68.47,59.87,67.59,59.61,25.82,30,25.9,29.81,68.66,60.65,20.69,0.002,134219.9,7.435,8.61,7.984,-8.14001,-4.177,-3.906,13.19,70,1.955
101,2013-06-06T12:00,2013,157,1200,0,67.98,60.64,68.81,60.41,67.9,60.23,26.63,31.5,26.85,31.17,68.86,61.08,20.79,0.003,131451.7,7.34,8.4,7.677,-10.01579,-4.868,-4.327,13.18,69,1.927
101,2013-06-06T13:00,2013,157,1300,0,67.77,60.51,68.68,60.34,67.79,60.1,27.45,32.07,27.64,31.93,68.75,60.97,20.87,0.003,131241.3,7.258,8.34,7.689,-12.19763,-4.618,-4.286,13.18,69,1.927
101,2013-06-06T14:00,2013,157,1400,0,67.65,60.35,68.54,60.11,67.69,59.84,26.99,31.2,27.09,31.03,68.72,60.86,20.78,0.003,132357.8,7.304,8.43,7.852,-9.24633,-4.211,-3.94,13.18,68,1.899
101,2013-06-06T15:00,2013,157,1500,0,67.71,60.34,68.6,60.11,67.7,59.92,26.72,31.05,26.87,30.81,68.7,60.84,20.75,0.004,132443.7,7.369,8.49,7.781,-12.65684,-4.329,-3.942,13.18,69,1.927
101,2013-06-06T16:00,2013,157,1600,0,67.86,60.48,68.79,60.31,67.87,60.15,27.5,31.97,27.71,31.86,68.82,60.88,20.72,0.006,131960.1,7.38,8.48,7.717,-21.07649,-4.467,-4.152,13.18,70,1.955
101,2013-06-06T17:00,2013,157,1700,0,67.86,60.34,68.78,60.21,67.85,60.09,28.07,32.27,28.24,32.25,68.8,60.75,20.69,0.004,133342.3,7.521,8.57,7.765,-14.74544,-4.206,-4.012,13.17,70,1.955
101,2013-06-06T18:00,2013,157,1800,0,67.89,60.23,68.8,60.08,67.89,60.04,28.45,32.56,28.59,32.54,68.82,60.65,20.77,0.003,135898.7,7.661,8.72,7.85,-10.6596,-4.111,-3.955,13.17,71,1.983
101,2013-06-06T19:00,2013,157,1900,0,67.88,60.14,68.78,60,67.85,59.98,28.7,32.71,28.79,32.69,68.79,60.57,20.8,0.002,136993.8,7.735,8.78,7.866,-7.59791,-4.017,-3.898,13.16,72,2.011
101,2013-06-06T20:00,2013,157,2000,0,67.89,60,68.81,59.86,67.85,59.87,28.78,32.71,28.84,32.7,68.81,60.42,20.62,0.003,138217.4,7.891,8.95,7.979,-9.84781,-3.931,-3.86,13.16,73,2.039
101,2013-06-06T21:00,2013,157,2100,0,67.8,59.69,68.71,59.52,67.75,59.57,28.65,32.48,28.68,32.48,68.72,60.09,20.62,0.005,141881.4,8.1,9.19,8.18,-16.90154,-3.828,-3.801,13.17,75,2.095
101,2013-06-06T22:00,2013,157,2200,0,67.75,59.42,68.64,59.2,67.71,59.21,28.5,32.38,28.51,32.33,68.67,59.82,20.72,0.003,146967.8,8.32,9.43,8.5,-10.39885,-3.881,-3.822,13.17,77,2.151
101,2013-06-06T23:00,2013,157,2300,0,67.75,59.34,68.62,59.05,67.71,58.98,28.43,32.41,28.44,32.3,68.66,59.71,20.85,0.005,150413.3,8.41,9.57,8.73,-16.37729,-3.986,-3.854,13.17,79,2.207
101,2013-06-07T00:00,2013,158,0,0,67.82,59.36,68.67,59.1,67.73,58.94,28.46,32.55,28.49,32.39,68.71,59.75,20.85,0.004,151067.6,8.46,9.57,8.8,-11.79506,-4.088,-3.903,13.17,79,2.207
101,2013-06-07T01:00,2013,158,100,0,67.83,59.33,68.66,59.08,67.73,58.88,28.47,32.6,28.51,32.41,68.71,59.75,20.77,0.004,151043.1,8.49,9.58,8.85,-13.25196,-4.122,-3.899,13.17,79,2.207
101,2013-06-07T02:00,2013,158,200,0,67.8,59.32,68.65,59.07,67.69,58.9,28.48,32.6,28.52,32.44,68.7,59.73,20.81,0.003,150836.3,8.47,9.58,8.79,-10.51244,-4.122,-3.921,13.17,78,2.179
101,2013-06-07T03:00,2013,158,300,0,67.84,59.44,68.66,59.19,67.76,58.99,28.52,32.69,28.56,32.47,68.72,59.84,20.83,0.006,149888.4,8.4,9.48,8.77,-18.65899,-4.169,-3.907,13.17,78,2.179
101,2013-06-07T04:00,2013,158,400,0,67.84,59.41,68.66,59.17,67.73,58.96,28.55,32.72,28.6,32.51,68.71,59.83,20.74,0.004,149525,8.43,9.49,8.77,-12.73486,-4.176,-3.91,13.17,77,2.151
101,2013-06-07T05:00,2013,158,500,0,67.86,59.4,68.7,59.15,67.74,58.95,28.6,32.76,28.64,32.56,68.74,59.81,20.62,0.006,149247.5,8.47,9.55,8.79,-20.40051,-4.165,-3.92,13.17,78,2.179
101,2013-06-07T06:00,2013,158,600,0,67.87,59.38,68.71,59.14,67.74,58.94,28.62,32.76,28.66,32.58,68.75,59.81,20.55,0.003,148987.2,8.49,9.56,8.8,-10.94279,-4.143,-3.918,13.18,77,2.151
101,2013-06-07T07:00,2013,158,700,0,67.88,59.35,68.71,59.12,67.76,58.9,28.61,32.77,28.65,32.56,68.75,59.78,20.55,0.003,149774.9,8.53,9.59,8.87,-8.43275,-4.158,-3.906,13.18,77,2.151
101,2013-06-07T08:00,2013,158,800,0,67.85,59.33,68.68,59.08,67.75,58.86,28.61,32.77,28.64,32.56,68.73,59.74,20.56,0.003,149980.8,8.52,9.6,8.89,-10.2199,-4.165,-3.921,13.17,78,2.179
101,2013-06-07T09:00,2013,158,900,0,67.87,59.28,68.67,59.04,67.78,58.79,28.61,32.79,28.66,32.56,68.73,59.69,20.5,0.003,150598.4,8.58,9.63,9,-10.56462,-4.181,-3.899,13.17,77,2.151
101,2013-06-07T10:00,2013,158,1000,0,67.85,59.18,68.68,58.91,67.75,58.67,28.59,32.77,28.63,32.54,68.74,59.58,20.42,0.002,151777.8,8.67,9.76,9.09,-8.17433,-4.181,-3.904,13.17,79,2.207
101,2013-06-07T11:00,2013,158,1100,0,67.89,59.23,68.71,58.97,67.8,58.7,28.61,32.81,28.66,32.56,68.77,59.63,20.39,0.002,151454.3,8.67,9.74,9.1,-7.44135,-4.206,-3.9,13.17,78,2.179
101,2013-06-07T12:00,2013,158,1200,0,67.82,59.27,68.64,59.02,67.73,58.74,28.62,32.8,28.68,32.56,68.71,59.66,20.65,0.003,151476.2,8.55,9.62,8.99,-9.54651,-4.185,-3.881,13.17,79,2.207
101,2013-06-07T13:00,2013,158,1300,0,67.81,59.26,68.64,59,67.71,58.78,28.61,32.75,28.67,32.54,68.7,59.64,20.71,0.004,151614.7,8.55,9.64,8.92,-12.58354,-4.145,-3.87,13.17,78,2.179
101,2013-06-07T14:00,2013,158,1400,0,67.82,59.34,68.64,59.07,67.75,58.82,28.6,32.76,28.66,32.51,68.7,59.72,20.83,0.004,151824.1,8.49,9.57,8.93,-14.00715,-4.166,-3.842,13.17,79,2.207
101,2013-06-07T15:00,2013,158,1500,0,67.82,59.34,68.65,59.06,67.71,58.83,28.6,32.74,28.66,32.51,68.7,59.71,20.77,0.006,151132.9,8.48,9.59,8.88,-17.9837,-4.147,-3.853,13.17,79,2.207
101,2013-06-07T16:00,2013,158,1600,0,67.87,59.42,68.68,59.15,67.77,58.93,28.58,32.74,28.65,32.48,68.74,59.8,20.65,0.003,149550.5,8.44,9.53,8.85,-9.45992,-4.162,-3.829,13.17,77,2.151
101,2013-06-07T17:00,2013,158,1700,0,67.88,59.37,68.71,59.1,67.78,58.89,28.57,32.72,28.65,32.48,68.77,59.75,20.37,0.003,148615.8,8.51,9.61,8.89,-8.35989,-4.148,-3.835,13.17,78,2.179
101,2013-06-07T18:00,2013,158,1800,0,67.79,59.25,68.62,58.99,67.69,58.75,28.55,32.72,28.62,32.46,68.68,59.64,20.55,0.003,150394.2,8.54,9.63,8.94,-8.72587,-4.173,-3.836,13.17,78,2.179
101,2013-06-07T19:00,2013,158,1900,0,67.84,59.24,68.66,58.98,67.73,58.69,28.53,32.73,28.6,32.44,68.72,59.64,20.61,0.002,152110.6,8.6,9.69,9.03,-7.67802,-4.197,-3.839,13.18,78,2.179
101,2013-06-07T20:00,2013,158,2000,0,67.79,59.11,68.62,58.83,67.67,58.54,28.51,32.73,28.58,32.44,68.67,59.5,20.6,0.005,153497,8.67,9.79,9.13,-16.59904,-4.22,-3.862,13.18,80,2.235
101,2013-06-07T21:00,2013,158,2100,0,67.84,59.11,68.65,58.83,67.72,58.49,28.51,32.77,28.59,32.45,68.7,59.5,20.65,0.004,154903.3,8.72,9.82,9.23,-14.20648,-4.26,-3.862,13.17,80,2.235
101,2013-06-07T22:00,2013,158,2200,0,67.78,59.09,68.62,58.81,67.66,58.5,28.51,32.75,28.58,32.45,68.66,59.47,20.79,0.004,155298.9,8.7,9.8,9.16,-14.4939,-4.234,-3.869,13.17,80,2.235
101,2013-06-07T23:00,2013,158,2300,0,67.87,59.13,68.68,58.86,67.76,58.52,28.51,32.76,28.59,32.44,68.73,59.52,20.61,0.003,154787.8,8.73,9.83,9.25,-9.87316,-4.249,-3.853,13.17,80,2.235
101,2013-06-08T00:00,2013,159,0,0,67.78,59.05,68.59,58.79,67.7,58.41,28.51,32.79,28.59,32.46,68.65,59.43,20.67,0.003,155356.4,8.74,9.8,9.29,-10.34119,-4.275,-3.873,13.17,80,2.235
101,2013-06-08T01:00,2013,159,100,0,67.83,59.03,68.64,58.77,67.77,58.36,28.55,32.82,28.64,32.48,68.69,59.4,20.8,0.005,157719.6,8.8,9.87,9.42,-14.87316,-4.268,-3.843,13.17,81,2.263
101,2013-06-08T02:00,2013,159,200,0,67.83,59.14,68.64,58.88,67.78,58.51,28.56,32.81,28.66,32.48,68.7,59.52,20.77,0.003,155565.3,8.69,9.77,9.28,-11.24418,-4.252,-3.818,13.17,81,2.263
101,2013-06-08T03:00,2013,159,300,0,67.8,59.18,68.61,58.92,67.74,58.56,28.57,32.82,28.67,32.5,68.68,59.58,20.87,0.007,154898.7,8.62,9.69,9.18,-21.48359,-4.252,-3.83,13.17,80,2.235
101,2013-06-08T04:00,2013,159,400,0,67.83,59.23,68.63,58.98,67.77,58.64,28.58,32.84,28.67,32.51,68.7,59.63,20.81,0.004,153884.8,8.6,9.65,9.13,-13.46536,-4.26,-3.835,13.17,79,2.207
101,2013-06-08T05:00,2013,159,500,0,67.85,59.23,68.66,58.97,67.81,58.6,28.59,32.87,28.7,32.53,68.71,59.61,20.67,0.005,153623.3,8.63,9.69,9.21,-14.74152,-4.28,-3.831,13.17,80,2.235
101,2013-06-08T06:00,2013,159,600,0,67.86,59.26,68.67,59,67.78,58.66,28.59,32.85,28.7,32.51,68.72,59.64,20.74,0.003,153425.4,8.6,9.67,9.12,-11.29558,-4.258,-3.819,13.17,79,2.207
101,2013-06-08T07:00,2013,159,700,0,67.9,59.37,68.71,59.12,67.83,58.8,28.61,32.86,28.71,32.54,68.77,59.76,20.58,0.003,150903.4,8.53,9.59,9.03,-10.57043,-4.25,-3.824,13.17,78,2.179
101,2013-06-08T08:00,2013,159,800,0,67.91,59.47,68.72,59.22,67.82,58.94,28.65,32.88,28.74,32.58,68.77,59.86,20.56,0.002,148914.5,8.44,9.5,8.88,-5.93276,-4.233,-3.841,13.17,78,2.179
101,2013-06-08T09:00,2013,159,900,0,67.98,59.66,68.79,59.4,67.9,59.12,28.65,32.87,28.75,32.58,68.86,60.04,20.36,0.003,145737.3,8.32,9.4,8.78,-9.47936,-4.221,-3.826,13.17,75,2.095
101,2013-06-08T10:00,2013,159,1000,0,67.96,59.93,68.79,59.67,67.89,59.48,28.71,32.9,28.81,32.66,68.86,60.31,20.41,0.005,140888.6,8.03,9.12,8.41,-14.8065,-4.188,-3.849,13.17,73,2.039
101,2013-06-08T11:00,2013,159,1100,0,67.94,60.24,68.79,59.99,67.84,59.82,28.71,32.75,28.81,32.6,68.89,60.61,20.59,0.001,136349.2,7.697,8.81,8.02,-3.44355,-4.046,-3.796,13.17,72,2.011
101,2013-06-08T12:00,2013,159,1200,0,68,60.64,68.85,60.36,67.89,60.2,28.67,32.64,28.78,32.55,68.95,61.01,20.69,0.005,131438.5,7.357,8.49,7.683,-14.80799,-3.964,-3.766,13.17,68,1.899
101,2013-06-08T13:00,2013,159,1300,0,67.8,60.6,68.69,60.37,67.66,60.12,28.48,32.15,28.58,32.22,68.83,60.97,20.76,0.004,129271.8,7.199,8.33,7.537,-10.81403,-3.676,-3.641,13.18,68,1.899
101,2013-06-08T14:00,2013,159,1400,0,67.82,60.72,68.71,60.52,67.66,60.27,28.31,31.93,28.42,32.07,68.83,61.11,20.85,0.005,127656.9,7.094,8.19,7.39,-13.30518,-3.618,-3.653,13.18,67,1.872
101,2013-06-08T15:00,2013,159,1500,0,67.83,60.79,68.74,60.59,67.69,60.37,28.31,31.95,28.42,32.14,68.83,61.19,20.81,0.003,126453.4,7.041,8.14,7.323,-9.01954,-3.647,-3.726,13.18,66,1.844
101,2013-06-08T16:00,2013,159,1600,0,67.77,60.6,68.65,60.4,67.63,60.17,28.34,31.96,28.46,32.16,68.76,60.99,20.83,0.003,128709.6,7.172,8.25,7.457,-9.88765,-3.623,-3.707,13.18,67,1.872
101,2013-06-08T17:00,2013,159,1700,0,67.71,60.35,68.59,60.11,67.54,59.93,28.23,31.77,28.33,31.98,68.71,60.69,20.86,0.004,132162.9,7.366,8.49,7.609,-11.59377,-3.541,-3.645,13.18,69,1.927
101,2013-06-08T18:00,2013,159,1800,0,67.75,60.32,68.61,60.09,67.56,59.91,27.99,31.5,28.09,31.71,68.74,60.68,20.85,0.006,132846.9,7.424,8.51,7.652,-17.6924,-3.5,-3.621,13.18,70,1.955
101,2013-06-08T19:00,2013,159,1900,0,67.79,60.2,68.62,59.95,67.69,59.83,28.02,31.82,28.12,31.91,68.7,60.58,20.88,0.006,135956.2,7.586,8.67,7.853,-17.56963,-3.808,-3.79,13.18,70,1.955
101,2013-06-08T20:00,2013,159,2000,0,67.87,60.1,68.7,59.87,67.78,59.74,28.49,32.58,28.59,32.6,68.78,60.49,20.74,0.006,137994.6,7.764,8.83,8.04,-18.43279,-4.097,-4.008,13.17,72,2.011
101,2013-06-08T21:00,2013,159,2100,0,67.86,60.01,68.69,59.76,67.75,59.67,28.74,32.74,28.83,32.73,68.77,60.39,20.77,0.005,139452.6,7.853,8.92,8.09,-16.5227,-3.994,-3.9,13.17,72,2.011
101,2013-06-08T22:00,2013,159,2200,0,67.79,59.93,68.63,59.68,67.66,59.59,28.62,32.43,28.69,32.41,68.73,60.3,20.83,0.004,139970.5,7.864,8.95,8.07,-11.07376,-3.807,-3.721,13.17,72,2.011
101,2013-06-08T23:00,2013,159,2300,0,67.82,59.89,68.65,59.63,67.69,59.52,28.5,32.34,28.57,32.33,68.74,60.26,20.85,0.004,141459.3,7.935,9.02,8.17,-11.98784,-3.843,-3.759,13.17,74,2.067
101,2013-06-09T00:00,2013,160,0,0,67.78,59.82,68.61,59.59,67.66,59.47,28.48,32.41,28.55,32.35,68.69,60.21,20.85,0.004,141719.6,7.964,9.02,8.18,-13.168,-3.93,-3.798,13.17,73,2.039
101,2013-06-09T01:00,2013,160,100,0,67.79,59.71,68.62,59.44,67.69,59.33,28.51,32.54,28.59,32.42,68.69,60.07,20.88,0.006,144465.5,8.08,9.18,8.36,-19.80161,-4.024,-3.828,13.18,74,2.067
101,2013-06-09T02:00,2013,160,200,0,67.85,59.66,68.68,59.4,67.75,59.26,28.53,32.59,28.61,32.44,68.74,60.04,20.73,0.004,145272.9,8.19,9.28,8.49,-12.67631,-4.066,-3.836,13.17,75,2.095
101,2013-06-09T03:00,2013,160,300,0,67.84,59.59,68.66,59.34,67.75,59.19,28.58,32.7,28.65,32.51,68.73,59.98,20.74,0.005,146318.4,8.25,9.32,8.56,-15.02847,-4.117,-3.859,13.17,75,2.095
101,2013-06-09T04:00,2013,160,400,0,67.83,59.52,68.65,59.23,67.74,59.06,28.64,32.79,28.7,32.58,68.71,59.89,20.74,0.006,147912.6,8.31,9.41,8.68,-19.33801,-4.152,-3.878,13.17,76,2.123
101,2013-06-09T05:00,2013,160,500,0,67.84,59.43,68.66,59.14,67.76,58.94,28.65,32.81,28.71,32.57,68.73,59.81,20.67,0.005,149309.6,8.41,9.52,8.81,-15.13708,-4.157,-3.865,13.17,76,2.123
101,2013-06-09T06:00,2013,160,600,0,67.9,59.57,68.71,59.3,67.83,59.09,28.66,32.83,28.71,32.59,68.79,59.95,20.68,0.004,147914.9,8.33,9.41,8.74,-13.07858,-4.174,-3.874,13.17,75,2.095
101,2013-06-09T07:00,2013,160,700,0,67.94,59.78,68.76,59.5,67.86,59.34,28.65,32.83,28.71,32.57,68.85,60.15,20.57,0.003,144125.4,8.16,9.26,8.52,-9.79916,-4.176,-3.86,13.17,74,2.067
101,2013-06-09T08:00,2013,160,800,0,68.04,60.1,68.87,59.82,67.97,59.68,28.75,32.95,28.82,32.74,68.96,60.48,20.42,0.005,139421.1,7.943,9.05,8.29,-14.87408,-4.204,-3.913,13.16,71,1.983
101,2013-06-09T09:00,2013,160,900,0,68.04,60.38,68.86,60.11,67.96,60.02,28.96,33.17,29.05,33.02,68.97,60.76,20.55,0.004,135158.8,7.662,8.75,7.944,-13.56952,-4.203,-3.976,13.16,71,1.983
101,2013-06-09T10:00,2013,160,1000,0,68.06,60.67,68.9,60.37,67.98,60.32,29.17,33.32,29.25,33.21,68.99,61.04,20.59,0.003,131156.5,7.389,8.53,7.664,-10.56935,-4.155,-3.96,13.16,67,1.872
101,2013-06-09T11:00,2013,160,1100,0,68,60.83,68.87,60.57,67.9,60.47,29.27,33.28,29.36,33.24,68.96,61.21,20.71,0.005,128139.4,7.168,8.3,7.436,-15.84174,-4.002,-3.882,13.16,66,1.844
101,2013-06-09T12:00,2013,160,1200,0,67.98,61.01,68.86,60.74,67.82,60.56,29.12,32.83,29.21,32.87,68.98,61.36,20.75,0.005,125261.2,6.971,8.13,7.26,-13.55165,-3.706,-3.663,13.16,64,1.788
101,2013-06-09T13:00,2013,160,1300,0,67.96,61.11,68.83,60.89,67.78,60.72,29.03,32.66,29.12,32.79,68.96,61.47,20.73,0.005,122361.3,6.852,7.945,7.059,-14.65941,-3.633,-3.672,13.16,64,1.788
101,2013-06-09T14:00,2013,160,1400,0,67.96,60.98,68.85,60.79,67.8,60.58,29.03,32.63,29.13,32.8,68.95,61.36,20.71,0.003,124536.8,6.983,8.06,7.22,-8.87943,-3.598,-3.677,13.16,64,1.788
101,2013-06-09T15:00,2013,160,1500,0,68.03,61.09,68.93,60.91,67.87,60.68,29.09,32.68,29.2,32.89,69.01,61.47,20.57,0.004,123029.3,6.937,8.02,7.193,-12.05398,-3.586,-3.688,13.16,64,1.788
101,2013-06-09T16:00,2013,160,1600,0,68.02,61.04,68.94,60.85,67.86,60.66,29.2,32.76,29.3,32.98,68.99,61.42,20.48,0.005,123118.2,6.979,8.09,7.194,-13.5772,-3.564,-3.682,13.16,63,1.76
