id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-06-09T17:00,2013,160,1700,0,67.98,60.8,68.86,60.59,67.81,60.4,29.23,32.73,29.33,32.95,68.95,61.16,20.5,0.003,126490.3,7.173,8.27,7.406,-9.34277,-3.496,-3.617,13.16,66,1.844
101,2013-06-09T18:00,2013,160,1800,0,67.96,60.71,68.81,60.51,67.8,60.3,29.15,32.58,29.25,32.83,68.95,61.07,20.49,0.006,127521.5,7.248,8.3,7.497,-15.88484,-3.431,-3.576,13.16,66,1.844
101,2013-06-09T19:00,2013,160,1900,0,67.89,60.62,68.75,60.39,67.76,60.2,29.01,32.41,29.1,32.66,68.88,60.98,20.66,0.003,129451.9,7.276,8.37,7.559,-8.79859,-3.399,-3.556,13.16,67,1.872
101,2013-06-09T20:00,2013,160,2000,0,67.85,60.44,68.72,60.17,67.7,60.05,28.77,32.16,28.85,32.41,68.84,60.79,20.56,0.002,131067.4,7.41,8.54,7.651,-6.67398,-3.393,-3.557,13.17,67,1.872
101,2013-06-09T21:00,2013,160,2100,0,67.72,60.09,68.61,59.8,67.53,59.71,28.36,31.73,28.43,31.96,68.71,60.44,20.69,0.005,135514.7,7.625,8.81,7.815,-13.28946,-3.377,-3.538,13.18,71,1.983
101,2013-06-09T22:00,2013,160,2200,0,67.81,60.04,68.64,59.73,67.71,59.68,28.21,31.96,28.29,32.03,68.71,60.38,20.84,0.003,139084.3,7.77,8.91,8.03,-10.2547,-3.751,-3.738,13.17,71,1.983
101,2013-06-09T23:00,2013,160,2300,0,67.87,60.01,68.7,59.73,67.78,59.67,28.59,32.64,28.67,32.66,68.76,60.38,20.8,0.002,140107.2,7.86,8.97,8.11,-7.71653,-4.048,-3.987,13.17,72,2.011
101,2013-06-10T00:00,2013,161,0,0,67.85,59.93,68.69,59.62,67.75,59.58,28.8,32.79,28.87,32.77,68.77,60.28,20.8,0.005,141334.9,7.917,9.07,8.18,-16.15866,-3.986,-3.897,13.17,72,2.011
101,2013-06-10T01:00,2013,161,100,0,67.87,59.94,68.71,59.65,67.78,59.59,28.86,32.82,28.91,32.76,68.77,60.3,20.83,0.006,141536.1,7.932,9.05,8.18,-17.63645,-3.954,-3.849,13.16,72,2.011
101,2013-06-10T02:00,2013,161,200,0,67.82,59.92,68.66,59.6,67.72,59.56,28.88,32.84,28.92,32.77,68.73,60.27,20.87,0.004,141624.6,7.901,9.06,8.16,-12.2336,-3.958,-3.85,13.16,73,2.039
101,2013-06-10T03:00,2013,161,300,0,67.89,59.94,68.72,59.63,67.8,59.59,28.87,32.83,28.91,32.76,68.8,60.31,20.74,0.005,141426.4,7.947,9.09,8.21,-16.87815,-3.958,-3.854,13.17,73,2.039
101,2013-06-10T04:00,2013,161,400,0,67.91,59.99,68.72,59.74,67.83,59.64,28.91,32.94,28.96,32.85,68.79,60.38,20.66,0.003,139987.4,7.922,8.98,8.19,-8.60009,-4.028,-3.888,13.16,72,2.011
101,2013-06-10T05:00,2013,161,500,0,67.88,59.88,68.71,59.6,67.79,59.56,28.95,32.98,28.99,32.89,68.79,60.26,20.61,0.005,141013.2,7.995,9.11,8.23,-14.55537,-4.031,-3.892,13.16,73,2.039
101,2013-06-10T06:00,2013,161,600,0,67.93,59.94,68.75,59.64,67.85,59.6,28.97,32.99,29.01,32.89,68.84,60.31,20.58,0.005,140915.4,7.991,9.12,8.25,-16.22732,-4.019,-3.874,13.16,72,2.011
101,2013-06-10T07:00,2013,161,700,0,67.96,60.14,68.79,59.83,67.88,59.84,29.04,33.09,29.09,32.98,68.87,60.52,20.64,0.005,138325.4,7.814,8.96,8.04,-17.37084,-4.046,-3.898,13.16,71,1.983
101,2013-06-10T08:00,2013,161,800,0,68.03,60.51,68.87,60.21,67.94,60.19,29.15,33.19,29.2,33.11,68.95,60.88,20.7,0.004,133756.2,7.518,8.66,7.749,-14.21963,-4.039,-3.911,13.16,68,1.899
101,2013-06-10T09:00,2013,161,900,0,67.92,60.54,68.78,60.27,67.84,60.25,29.24,33.21,29.29,33.2,68.85,60.94,20.79,0.004,131862.7,7.385,8.51,7.597,-11.27986,-3.966,-3.904,13.16,68,1.899
101,2013-06-10T10:00,2013,161,1000,0,67.92,60.52,68.79,60.27,67.85,60.25,29.29,33.2,29.34,33.21,68.86,60.93,20.77,0.004,131896.4,7.402,8.52,7.599,-13.95539,-3.907,-3.872,13.16,68,1.899
101,2013-06-10T11:00,2013,161,1100,0,67.91,60.57,68.79,60.32,67.84,60.29,29.3,33.12,29.34,33.19,68.87,60.97,20.79,0.002,131158,7.333,8.47,7.557,-7.33719,-3.823,-3.847,13.16,67,1.872
101,2013-06-10T12:00,2013,161,1200,0,67.92,60.55,68.8,60.31,67.85,60.25,29.29,33.07,29.33,33.17,68.89,60.95,20.74,0.004,131450.2,7.373,8.5,7.597,-12.60332,-3.787,-3.834,13.16,68,1.899
101,2013-06-10T13:00,2013,161,1300,0,67.74,60.33,68.65,60.08,67.78,59.88,28.86,32.79,28.86,32.71,68.78,60.8,20.76,0.003,133849.6,7.404,8.57,7.899,-9.83386,-3.927,-3.853,13.16,67,1.872
101,2013-06-10T14:00,2013,161,1400,0,67.86,60.28,68.74,60.07,67.8,60.03,28.77,32.79,28.83,32.74,68.78,60.69,20.76,0.002,134655.6,7.583,8.67,7.769,-7.93363,-4.015,-3.911,13.16,70,1.955
101,2013-06-10T15:00,2013,161,1500,0,67.87,60.18,68.73,59.93,67.78,59.87,28.99,33.01,29.07,32.98,68.8,60.59,20.8,0.005,137078.3,7.688,8.8,7.918,-14.48067,-4.015,-3.906,13.16,71,1.983
101,2013-06-10T16:00,2013,161,1600,0,67.86,60.06,68.72,59.81,67.77,59.76,29.13,33.05,29.2,33.04,68.79,60.46,20.72,0.005,138345.1,7.806,8.9,8.01,-14.5549,-3.922,-3.842,13.16,71,1.983
101,2013-06-10T17:00,2013,161,1700,0,67.89,59.94,68.75,59.69,67.8,59.65,29.13,32.99,29.19,32.97,68.83,60.33,20.56,0.002,139691,7.946,9.06,8.15,-5.99891,-3.853,-3.789,13.16,72,2.011
101,2013-06-10T18:00,2013,161,1800,0,67.85,59.88,68.72,59.63,67.74,59.51,28.83,32.51,28.88,32.51,68.8,60.24,20.52,0.004,140192.9,7.979,9.09,8.22,-12.73028,-3.681,-3.631,13.16,72,2.011
101,2013-06-10T19:00,2013,161,1900,0,67.86,59.83,68.69,59.56,67.74,59.44,28.62,32.42,28.67,32.37,68.79,60.19,20.54,0.003,141257.8,8.03,9.13,8.3,-8.59694,-3.798,-3.7,13.17,73,2.039
101,2013-06-10T20:00,2013,161,2000,0,67.84,59.76,68.67,59.49,67.74,59.39,28.58,32.52,28.65,32.43,68.76,60.13,20.58,0.003,142346.1,8.08,9.18,8.35,-9.09218,-3.943,-3.786,13.17,73,2.039
101,2013-06-10T21:00,2013,161,2100,0,67.82,59.72,68.65,59.47,67.71,59.35,28.53,32.54,28.61,32.4,68.73,60.09,20.65,0.006,142973.6,8.1,9.18,8.36,-17.63091,-4.011,-3.79,13.17,74,2.067
101,2013-06-10T22:00,2013,161,2200,0,67.83,59.67,68.66,59.42,67.72,59.28,28.47,32.52,28.55,32.34,68.75,60.04,20.67,0.004,144165.1,8.15,9.24,8.44,-12.62068,-4.045,-3.789,13.17,74,2.067
101,2013-06-10T23:00,2013,161,2300,0,67.92,59.71,68.75,59.44,67.83,59.34,28.54,32.68,28.64,32.47,68.82,60.08,20.43,0.004,143453.8,8.21,9.31,8.48,-13.12919,-4.135,-3.831,13.17,74,2.067
101,2013-06-11T00:00,2013,162,0,0,67.78,59.63,68.61,59.37,67.67,59.28,28.62,32.72,28.7,32.54,68.68,60.02,20.84,0.005,145116,8.15,9.24,8.4,-14.89802,-4.101,-3.844,13.17,75,2.095
101,2013-06-11T01:00,2013,162,100,0,67.81,59.61,68.65,59.34,67.7,59.21,28.58,32.65,28.66,32.46,68.73,59.99,20.76,0.003,145742.6,8.2,9.31,8.49,-10.90382,-4.068,-3.798,13.17,75,2.095
101,2013-06-11T02:00,2013,162,200,0,67.82,59.59,68.65,59.31,67.7,59.2,28.55,32.66,28.64,32.45,68.71,59.97,20.77,0.005,146225.1,8.22,9.35,8.5,-15.58821,-4.11,-3.815,13.17,75,2.095
101,2013-06-11T03:00,2013,162,300,0,67.79,59.55,68.63,59.27,67.67,59.14,28.56,32.72,28.64,32.49,68.68,59.94,20.86,0.004,147161,8.24,9.36,8.53,-12.93672,-4.159,-3.851,13.17,76,2.123
101,2013-06-11T04:00,2013,162,400,0,67.84,59.5,68.68,59.19,67.72,59.02,28.58,32.73,28.66,32.5,68.74,59.88,20.73,0.005,148536.8,8.34,9.49,8.7,-15.65979,-4.158,-3.84,13.17,76,2.123
101,2013-06-11T05:00,2013,162,500,0,67.89,59.5,68.72,59.19,67.77,59.01,28.61,32.79,28.69,32.54,68.77,59.89,20.55,0.003,148002.3,8.39,9.52,8.75,-9.13152,-4.185,-3.858,13.17,76,2.123
101,2013-06-11T06:00,2013,162,600,0,67.87,59.49,68.7,59.17,67.74,58.97,28.61,32.82,28.69,32.56,68.75,59.87,20.62,0.002,148527.6,8.38,9.53,8.77,-5.66352,-4.201,-3.873,13.17,76,2.123
101,2013-06-11T07:00,2013,162,700,0,67.81,59.48,68.64,59.16,67.7,58.95,28.65,32.86,28.72,32.62,68.69,59.86,20.79,0.005,149120.3,8.33,9.48,8.75,-18.13012,-4.207,-3.906,13.17,77,2.151
101,2013-06-11T08:00,2013,162,800,0,67.84,59.55,68.66,59.25,67.75,59.08,28.67,32.85,28.74,32.6,68.72,59.94,20.85,0.003,148476.5,8.29,9.41,8.66,-9.14228,-4.175,-3.861,13.17,76,2.123
101,2013-06-11T09:00,2013,162,900,0,67.89,59.57,68.7,59.3,67.82,59.15,28.69,32.87,28.77,32.63,68.77,59.96,20.65,0.005,147114.9,8.32,9.39,8.67,-16.491,-4.172,-3.863,13.17,76,2.123
101,2013-06-11T10:00,2013,162,1000,0,67.93,59.7,68.74,59.44,67.86,59.33,28.76,32.96,28.84,32.73,68.82,60.09,20.58,0.002,144839.6,8.24,9.31,8.52,-8.14033,-4.197,-3.888,13.17,75,2.095
101,2013-06-11T11:00,2013,162,1100,0,67.94,59.79,68.75,59.52,67.87,59.48,28.79,32.96,28.87,32.72,68.83,60.18,20.52,0.004,142839.3,8.15,9.24,8.39,-11.92994,-4.172,-3.853,13.17,73,2.039
101,2013-06-11T12:00,2013,162,1200,0,67.92,59.85,68.75,59.59,67.84,59.53,28.78,32.9,28.86,32.69,68.82,60.24,20.56,0.005,141781.1,8.07,9.16,8.31,-17.60846,-4.12,-3.83,13.17,74,2.067
101,2013-06-11T13:00,2013,162,1300,0,67.96,59.92,68.77,59.67,67.88,59.64,28.82,32.95,28.9,32.76,68.85,60.33,20.48,0.002,140326.4,8.03,9.1,8.24,-6.97886,-4.128,-3.86,13.16,72,2.011
101,2013-06-11T14:00,2013,162,1400,0,67.95,60.04,68.77,59.79,67.87,59.76,28.92,33.04,29,32.9,68.85,60.45,20.54,0.002,138638.3,7.907,8.98,8.11,-6.27691,-4.125,-3.898,13.16,72,2.011
101,2013-06-11T15:00,2013,162,1500,0,67.9,60.13,68.73,59.86,67.81,59.84,29,33.07,29.07,32.96,68.82,60.54,20.77,0.003,138015.4,7.771,8.87,7.972,-10.43537,-4.067,-3.884,13.16,72,2.011
101,2013-06-11T16:00,2013,162,1600,0,66.19,58.51,66.99,58.28,66.09,58.21,28.92,32.88,28.99,32.77,66.98,58.93,20.1,0.007,131667.9,7.681,8.71,7.877,-23.01678,-3.958,-3.782,13.16,68,1.899
101,2013-06-11T17:00,2013,162,1700,0,67.95,59.9,68.8,59.68,67.84,59.47,28.83,32.68,28.89,32.6,68.91,60.26,20.67,0.006,142596.2,8.05,9.12,8.37,-19.85348,-3.851,-3.714,13.17,75,2.095
101,2013-06-11T18:00,2013,162,1800,0,67.83,59.72,68.65,59.52,67.73,59.28,28.65,32.57,28.72,32.42,68.73,60.08,20.66,0.004,143347,8.11,9.13,8.45,-10.88409,-3.919,-3.705,13.17,75,2.095
101,2013-06-11T19:00,2013,162,1900,0,67.82,59.76,68.64,59.59,67.7,59.35,28.56,32.55,28.64,32.4,68.73,60.14,20.69,0.004,142230.9,8.06,9.05,8.35,-11.73371,-3.984,-3.763,13.17,74,2.067
101,2013-06-11T20:00,2013,162,2000,0,67.82,59.72,68.65,59.55,67.71,59.35,28.55,32.61,28.64,32.43,68.72,60.12,20.7,0.005,142825.4,8.09,9.1,8.36,-16.69406,-4.059,-3.793,13.17,74,2.067
101,2013-06-11T21:00,2013,162,2100,0,67.86,59.79,68.69,59.61,67.76,59.4,28.57,32.68,28.66,32.5,68.75,60.18,20.71,0.004,142621.5,8.06,9.08,8.36,-13.14572,-4.108,-3.835,13.17,75,2.095
101,2013-06-11T22:00,2013,162,2200,0,67.82,59.81,68.66,59.6,67.72,59.38,28.6,32.69,28.69,32.52,68.71,60.17,20.77,0.005,142588,8.01,9.07,8.35,-15.2014,-4.092,-3.832,13.17,74,2.067
101,2013-06-11T23:00,2013,162,2300,0,67.81,59.82,68.64,59.63,67.73,59.41,28.66,32.77,28.75,32.61,68.71,60.2,20.82,0.004,142326.2,7.989,9.01,8.31,-11.45001,-4.107,-3.86,13.17,74,2.067
101,2013-06-12T00:00,2013,163,0,0,67.8,59.81,68.63,59.63,67.7,59.39,28.66,32.73,28.74,32.56,68.7,60.19,20.86,0.004,142531,7.988,9,8.31,-11.38648,-4.072,-3.819,13.17,74,2.067
101,2013-06-12T01:00,2013,163,100,0,67.85,59.81,68.68,59.62,67.75,59.42,28.64,32.71,28.72,32.54,68.74,60.19,20.74,0.005,142437.2,8.04,9.06,8.33,-14.44219,-4.076,-3.815,13.16,74,2.067
101,2013-06-12T02:00,2013,163,200,0,67.8,59.73,68.62,59.55,67.7,59.35,28.65,32.75,28.73,32.57,68.69,60.12,20.82,0.005,143413.1,8.07,9.08,8.35,-14.55087,-4.104,-3.835,13.17,74,2.067
101,2013-06-12T03:00,2013,163,300,0,67.8,59.68,68.63,59.51,67.7,59.3,28.62,32.72,28.71,32.52,68.7,60.08,20.84,0.005,144327.8,8.12,9.12,8.4,-17.18187,-4.1,-3.811,13.17,75,2.095
101,2013-06-12T04:00,2013,163,400,0,67.82,59.65,68.66,59.48,67.73,59.27,28.63,32.75,28.71,32.55,68.71,60.05,20.79,0.006,144881.7,8.18,9.18,8.45,-17.95651,-4.123,-3.834,13.17,77,2.151
101,2013-06-12T05:00,2013,163,500,0,67.88,59.63,68.7,59.47,67.79,59.24,28.65,32.81,28.73,32.59,68.77,60.04,20.59,0.004,144702.3,8.25,9.23,8.55,-13.94814,-4.159,-3.86,13.17,75,2.095
101,2013-06-12T06:00,2013,163,600,0,67.92,59.65,68.75,59.5,67.84,59.26,28.7,32.88,28.77,32.64,68.81,60.06,20.44,0.001,143960.3,8.26,9.24,8.57,-2.09318,-4.183,-3.865,13.17,74,2.067
101,2013-06-12T07:00,2013,163,700,0,67.91,59.64,68.72,59.47,67.83,59.26,28.72,32.91,28.79,32.66,68.79,60.05,20.41,0.003,143806.4,8.27,9.25,8.57,-10.5925,-4.194,-3.873,13.17,75,2.095
101,2013-06-12T08:00,2013,163,800,0,67.95,59.78,68.76,59.6,67.86,59.38,28.8,32.98,28.87,32.77,68.83,60.18,20.53,0.004,143041.9,8.16,9.16,8.49,-12.30933,-4.184,-3.906,13.17,74,2.067
101,2013-06-12T09:00,2013,163,900,0,67.91,59.91,68.74,59.7,67.81,59.49,28.76,32.89,28.82,32.7,68.82,60.3,20.62,0.003,141243.1,8,9.04,8.32,-9.75951,-4.13,-3.872,13.17,73,2.039
101,2013-06-12T10:00,2013,163,1000,0,67.92,60,68.74,59.8,67.82,59.61,28.79,32.94,28.86,32.76,68.82,60.39,20.59,0.004,139385.9,7.921,8.94,8.21,-13.96131,-4.146,-3.901,13.17,72,2.011
101,2013-06-12T11:00,2013,163,1100,0,67.96,60.07,68.78,59.86,67.88,59.72,28.9,33.09,28.97,32.92,68.84,60.47,20.43,0.003,137760.6,7.895,8.91,8.16,-9.99531,-4.193,-3.953,13.16,71,1.983
101,2013-06-12T12:00,2013,163,1200,0,67.94,60.03,68.76,59.84,67.84,59.69,29,33.11,29.07,32.98,68.85,60.43,20.46,0.005,138079.8,7.912,8.92,8.15,-17.57929,-4.113,-3.916,13.16,71,1.983
101,2013-06-12T13:00,2013,163,1300,0,67.96,60.14,68.8,59.94,67.82,59.75,28.86,32.78,28.92,32.71,68.91,60.54,20.47,0.004,136833.4,7.814,8.87,8.08,-13.2025,-3.925,-3.79,13.17,71,1.983
101,2013-06-12T14:00,2013,163,1400,0,67.87,60.08,68.7,59.88,67.76,59.73,28.69,32.65,28.76,32.53,68.78,60.48,20.53,0.003,136674.8,7.796,8.82,8.03,-10.48841,-3.964,-3.766,13.17,71,1.983
101,2013-06-12T15:00,2013,163,1500,0,67.93,60.23,68.79,60.03,67.81,59.85,28.57,32.51,28.64,32.44,68.88,60.62,20.45,0.005,134869.2,7.699,8.76,7.959,-14.54556,-3.944,-3.803,13.18,70,1.955
101,2013-06-12T16:00,2013,163,1600,0,67.9,60.17,68.71,59.95,67.79,59.84,28.59,32.64,28.68,32.55,68.8,60.56,20.45,0.004,135052.3,7.732,8.77,7.955,-11.39933,-4.043,-3.864,13.17,69,1.927
101,2013-06-12T17:00,2013,163,1700,0,68,60.23,68.82,60.02,67.9,59.91,28.87,33,28.94,32.94,68.9,60.63,20.43,0.003,135477.9,7.763,8.8,7.992,-8.49447,-4.137,-3.994,13.16,70,1.955
101,2013-06-12T18:00,2013,163,1800,0,67.89,60.22,68.73,60,67.78,59.89,28.99,32.98,29.05,32.96,68.81,60.62,20.65,0.004,135416.8,7.679,8.72,7.885,-11.34862,-3.998,-3.909,13.16,70,1.955
101,2013-06-12T19:00,2013,163,1900,0,67.86,60.04,68.67,59.83,67.76,59.71,29.07,33.09,29.12,33.05,68.76,60.43,20.8,0.003,138806.7,7.819,8.84,8.06,-9.01094,-4.023,-3.93,13.16,72,2.011
101,2013-06-12T20:00,2013,163,2000,0,67.91,59.92,68.73,59.74,67.81,59.59,29.15,33.16,29.18,33.09,68.8,60.32,20.61,0.003,140268.5,7.994,8.99,8.22,-8.98595,-4.015,-3.908,13.16,72,2.011
101,2013-06-12T21:00,2013,163,2100,0,67.87,59.71,68.69,59.47,67.76,59.33,29.11,33.09,29.13,33,68.76,60.08,20.53,0.003,143157.8,8.16,9.23,8.43,-10.56089,-3.974,-3.867,13.16,73,2.039
101,2013-06-12T22:00,2013,163,2200,0,67.88,59.64,68.7,59.36,67.78,59.19,29.06,33.06,29.07,32.94,68.76,60,20.65,0.004,145859,8.23,9.34,8.59,-12.01967,-4.002,-3.868,13.16,75,2.095
101,2013-06-12T23:00,2013,163,2300,0,67.86,59.6,68.67,59.33,67.77,59.13,29,33.04,29.01,32.88,68.74,59.96,20.71,0.003,146812.6,8.26,9.34,8.65,-8.2721,-4.043,-3.875,13.16,75,2.095
101,2013-06-13T00:00,2013,164,0,0,67.82,59.53,68.64,59.23,67.74,58.97,28.93,33,28.94,32.81,68.71,59.88,20.82,0.004,148804.1,8.29,9.41,8.76,-13.55058,-4.074,-3.868,13.16,76,2.123
101,2013-06-13T01:00,2013,164,100,0,67.84,59.57,68.66,59.35,67.75,59.06,28.84,32.93,28.86,32.75,68.73,59.97,20.82,0.005,147609.1,8.26,9.3,8.69,-16.30093,-4.086,-3.888,13.17,76,2.123
101,2013-06-13T02:00,2013,164,200,0,67.83,59.5,68.64,59.24,67.75,58.95,28.84,32.99,28.86,32.77,68.71,59.88,20.77,0.005,148769.7,8.33,9.4,8.8,-15.15833,-4.151,-3.904,13.16,76,2.123
101,2013-06-13T03:00,2013,164,300,0,67.81,59.48,68.62,59.25,67.73,58.96,28.77,32.9,28.8,32.68,68.7,59.88,20.83,0.002,148986.4,8.33,9.38,8.78,-6.97356,-4.123,-3.876,13.17,76,2.123
101,2013-06-13T04:00,2013,164,400,0,67.84,59.46,68.64,59.17,67.76,58.86,28.77,32.97,28.81,32.72,68.71,59.82,20.77,0.003,150046.7,8.38,9.47,8.9,-11.40361,-4.201,-3.91,13.17,77,2.151
101,2013-06-13T05:00,2013,164,500,0,67.89,59.4,68.69,59.12,67.82,58.83,28.78,33.01,28.82,32.73,68.76,59.78,20.56,0.004,150161.9,8.49,9.58,8.99,-12.03077,-4.227,-3.91,13.17,76,2.123
101,2013-06-13T06:00,2013,164,600,0,67.97,59.5,68.77,59.27,67.9,58.93,28.81,33.05,28.85,32.77,68.85,59.9,20.48,0.003,148942.7,8.47,9.5,8.97,-11.04935,-4.247,-3.913,13.17,76,2.123
101,2013-06-13T07:00,2013,164,700,0,67.98,59.74,68.78,59.52,67.92,59.19,28.87,33.12,28.92,32.85,68.86,60.13,20.44,0.002,144842.8,8.24,9.26,8.73,-5.70565,-4.249,-3.928,13.16,74,2.067
101,2013-06-13T08:00,2013,164,800,0,67.96,59.86,68.76,59.63,67.87,59.43,28.96,33.17,29.01,32.95,68.85,60.24,20.46,0.003,141907.7,8.1,9.14,8.44,-9.63459,-4.213,-3.944,13.16,72,2.011
101,2013-06-13T09:00,2013,164,900,0,67.92,59.85,68.73,59.64,67.83,59.49,29.02,33.19,29.07,32.98,68.81,60.25,20.47,0.005,140866.7,8.07,9.09,8.34,-16.55256,-4.174,-3.911,13.16,73,2.039
101,2013-06-13T10:00,2013,164,1000,0,67.84,59.81,68.67,59.6,67.73,59.46,28.97,33.03,29.02,32.86,68.74,60.2,20.72,0.006,141904,8.03,9.07,8.27,-18.96628,-4.056,-3.836,13.17,73,2.039
101,2013-06-13T11:00,2013,164,1100,0,67.83,59.68,68.66,59.49,67.7,59.31,28.78,32.76,28.83,32.59,68.73,60.07,20.63,0.004,143261,8.15,9.18,8.39,-12.47128,-3.986,-3.757,13.16,74,2.067
101,2013-06-13T12:00,2013,164,1200,0,67.82,59.59,68.64,59.38,67.71,59.23,28.67,32.73,28.74,32.53,68.7,59.97,20.7,0.007,145144.3,8.23,9.26,8.48,-20.75349,-4.062,-3.791,13.17,74,2.067
101,2013-06-13T13:00,2013,164,1300,0,67.87,59.59,68.7,59.35,67.78,59.19,28.68,32.8,28.75,32.59,68.76,59.95,20.54,0.004,145473.8,8.29,9.36,8.59,-13.54158,-4.127,-3.839,13.16,76,2.123
101,2013-06-13T14:00,2013,164,1400,0,67.82,59.48,68.64,59.24,67.71,59.08,28.65,32.76,28.72,32.52,68.71,59.85,20.64,0.001,146996.4,8.33,9.4,8.63,-4.51583,-4.119,-3.795,13.17,77,2.151
101,2013-06-13T15:00,2013,164,1500,0,67.83,59.44,68.65,59.21,67.72,59,28.65,32.8,28.73,32.56,68.71,59.82,20.73,0.003,148638.3,8.39,9.44,8.73,-11.10967,-4.148,-3.828,13.17,77,2.151
101,2013-06-13T16:00,2013,164,1600,0,67.82,59.37,68.65,59.14,67.7,58.86,28.64,32.81,28.72,32.56,68.71,59.75,20.75,0.004,150215.9,8.45,9.51,8.84,-13.65263,-4.164,-3.839,13.17,77,2.151
101,2013-06-13T17:00,2013,164,1700,0,67.85,59.38,68.67,59.15,67.74,58.86,28.62,32.79,28.69,32.52,68.73,59.76,20.7,0.003,150179,8.47,9.53,8.87,-10.51981,-4.173,-3.824,13.17,77,2.151
101,2013-06-13T18:00,2013,164,1800,0,67.89,59.4,68.71,59.16,67.8,58.9,28.68,32.89,28.75,32.61,68.76,59.77,20.58,0.003,149600.2,8.48,9.55,8.89,-8.4481,-4.216,-3.858,13.17,77,2.151
101,2013-06-13T19:00,2013,164,1900,0,67.86,59.36,68.68,59.13,67.75,58.88,28.67,32.87,28.75,32.59,68.74,59.75,20.6,0.003,149753.5,8.5,9.55,8.87,-9.09989,-4.199,-3.839,13.17,77,2.151
101,2013-06-13T20:00,2013,164,2000,0,67.86,59.27,68.68,59.06,67.74,58.74,28.67,32.88,28.74,32.59,68.73,59.67,20.6,0.004,151384.4,8.6,9.62,8.99,-13.67551,-4.215,-3.846,13.17,77,2.151
101,2013-06-13T21:00,2013,164,2100,0,67.81,59.2,68.62,58.98,67.71,58.66,28.65,32.87,28.72,32.57,68.68,59.59,20.68,0.006,152414.2,8.61,9.64,9.05,-18.6294,-4.228,-3.853,13.17,78,2.179
101,2013-06-13T22:00,2013,164,2200,0,67.84,59.21,68.65,58.97,67.74,58.61,28.64,32.88,28.72,32.57,68.7,59.59,20.71,0.002,153512.7,8.64,9.68,9.13,-6.70885,-4.242,-3.845,13.17,78,2.179
101,2013-06-13T23:00,2013,164,2300,0,67.79,59.11,68.6,58.88,67.7,58.52,28.63,32.88,28.7,32.56,68.67,59.5,20.77,0.002,154660,8.68,9.72,9.18,-6.04094,-4.255,-3.859,13.17,79,2.207
101,2013-06-14T00:00,2013,165,0,0,67.81,59.03,68.62,58.81,67.75,58.43,28.62,32.88,28.7,32.54,68.68,59.43,20.72,0.003,156166.1,8.78,9.81,9.32,-9.16105,-4.26,-3.836,13.17,80,2.235
101,2013-06-14T01:00,2013,165,100,0,67.78,59.03,68.6,58.81,67.72,58.44,28.59,32.86,28.68,32.53,68.67,59.43,20.75,0.004,155821.4,8.75,9.78,9.28,-13.77323,-4.266,-3.853,13.17,80,2.235
101,2013-06-14T02:00,2013,165,200,0,67.81,59.05,68.6,58.82,67.77,58.39,28.62,32.9,28.71,32.54,68.67,59.45,20.78,0.004,156686.3,8.76,9.79,9.37,-14.1357,-4.281,-3.826,13.17,79,2.207
101,2013-06-14T03:00,2013,165,300,0,67.8,59.06,68.61,58.84,67.76,58.41,28.63,32.93,28.73,32.56,68.68,59.46,20.82,0.004,156726.6,8.74,9.77,9.35,-13.12568,-4.296,-3.833,13.17,80,2.235
101,2013-06-14T04:00,2013,165,400,0,67.81,59.09,68.62,58.86,67.75,58.48,28.63,32.92,28.72,32.57,68.69,59.49,20.73,0.003,155374.9,8.72,9.76,9.27,-10.29075,-4.286,-3.846,13.17,79,2.207
101,2013-06-14T05:00,2013,165,500,0,67.91,59.16,68.71,58.91,67.86,58.48,28.66,32.98,28.76,32.59,68.77,59.54,20.54,0.004,154871.4,8.75,9.8,9.37,-13.17379,-4.324,-3.833,13.17,79,2.207
101,2013-06-14T06:00,2013,165,600,0,67.91,59.17,68.71,58.95,67.84,58.57,28.69,33.03,28.79,32.66,68.77,59.58,20.49,0.002,153682.4,8.73,9.76,9.27,-6.4375,-4.336,-3.867,13.17,78,2.179
101,2013-06-14T07:00,2013,165,700,0,67.89,59.21,68.69,58.99,67.83,58.58,28.7,33.01,28.79,32.63,68.75,59.61,20.57,0.004,153504.5,8.68,9.71,9.25,-12.85921,-4.32,-3.843,13.17,78,2.179
101,2013-06-14T08:00,2013,165,800,0,67.9,59.32,68.71,59.09,67.83,58.67,28.69,33,28.78,32.62,68.75,59.72,20.64,0.003,152523.3,8.58,9.62,9.16,-11.02153,-4.306,-3.842,13.17,78,2.179
101,2013-06-14T09:00,2013,165,900,0,67.87,59.48,68.69,59.24,67.8,58.87,28.71,33,28.81,32.66,68.74,59.87,20.72,0.005,149841,8.39,9.45,8.93,-17.41508,-4.287,-3.855,13.17,76,2.123
101,2013-06-14T10:00,2013,165,1000,0,67.92,59.65,68.73,59.4,67.85,59.11,28.74,33.01,28.83,32.69,68.8,60.03,20.61,0.003,146668.8,8.27,9.34,8.74,-11.02949,-4.277,-3.863,13.17,75,2.095
101,2013-06-14T11:00,2013,165,1100,0,67.91,59.75,68.73,59.51,67.82,59.26,28.73,32.98,28.83,32.68,68.79,60.13,20.58,0.006,144144.4,8.16,9.22,8.55,-20.47452,-4.244,-3.855,13.17,74,2.067
101,2013-06-14T12:00,2013,165,1200,0,67.98,60.05,68.81,59.8,67.88,59.6,28.72,32.91,28.82,32.67,68.88,60.42,20.62,0.005,140484.3,7.928,9.01,8.28,-17.55556,-4.188,-3.852,13.17,71,1.983
101,2013-06-14T13:00,2013,165,1300,0,67.95,60.3,68.78,60.05,67.86,59.9,28.72,32.88,28.81,32.69,68.87,60.7,20.62,0.001,135472.9,7.649,8.72,7.952,-4.20778,-4.165,-3.885,13.16,70,1.955
101,2013-06-14T14:00,2013,165,1400,0,67.97,60.44,68.8,60.19,67.9,60.05,28.83,33.08,28.91,32.9,68.89,60.83,20.63,0.002,133681.6,7.527,8.62,7.855,-6.13586,-4.256,-3.989,13.16,68,1.899
101,2013-06-14T15:00,2013,165,1500,0,67.95,60.59,68.8,60.35,67.86,60.23,29.05,33.27,29.13,33.18,68.88,60.98,20.68,0.006,130923,7.361,8.45,7.63,-21.5598,-4.215,-4.051,13.16,67,1.872
101,2013-06-14T16:00,2013,165,1600,0,67.91,60.61,68.78,60.39,67.81,60.28,29.15,33.18,29.21,33.2,68.87,61.02,20.71,0.002,129858.7,7.297,8.39,7.535,-6.98315,-4.032,-3.987,13.16,67,1.872
101,2013-06-14T17:00,2013,165,1700,0,67.84,60.56,68.74,60.35,67.71,60.13,28.92,32.57,28.97,32.71,68.85,60.95,20.66,0.002,129662.5,7.276,8.39,7.579,-6.75383,-3.651,-3.74,13.17,68,1.899
101,2013-06-14T18:00,2013,165,1800,0,67.77,60.32,68.66,60.11,67.59,59.87,28.5,31.99,28.55,32.17,68.77,60.68,20.58,0.005,131792.4,7.45,8.55,7.721,-14.28844,-3.498,-3.626,13.18,68,1.899
101,2013-06-14T19:00,2013,165,1900,0,67.88,60.34,68.72,60.12,67.78,59.93,28.42,32.24,28.49,32.31,68.78,60.7,20.57,0.005,133269.6,7.546,8.6,7.845,-15.25329,-3.815,-3.828,13.17,68,1.899
101,2013-06-14T20:00,2013,165,2000,0,67.9,60.12,68.74,59.9,67.81,59.74,28.78,32.85,28.84,32.9,68.81,60.5,20.46,0.003,136385.9,7.78,8.84,8.06,-9.55919,-4.07,-4.056,13.17,70,1.955
101,2013-06-14T21:00,2013,165,2100,0,67.91,59.96,68.75,59.76,67.82,59.6,28.94,32.91,28.98,32.92,68.83,60.34,20.39,0.003,138496,7.946,8.99,8.22,-8.63195,-3.978,-3.947,13.17,72,2.011
101,2013-06-14T22:00,2013,165,2200,0,67.88,59.89,68.71,59.71,67.79,59.52,28.93,32.87,28.95,32.84,68.79,60.27,20.57,0.004,140315.2,7.991,9.01,8.26,-13.37652,-3.944,-3.894,13.17,72,2.011
101,2013-06-14T23:00,2013,165,2300,0,67.83,59.79,68.67,59.58,67.72,59.41,28.89,32.84,28.9,32.8,68.74,60.17,20.65,0.006,141907.2,8.04,9.09,8.32,-17.74191,-3.954,-3.899,13.17,72,2.011
101,2013-06-15T00:00,2013,166,0,0,67.78,59.65,68.6,59.44,67.67,59.23,28.8,32.77,28.81,32.69,68.68,60.03,20.86,0.005,144929.1,8.12,9.16,8.45,-17.52298,-3.973,-3.884,13.17,75,2.095
101,2013-06-15T01:00,2013,166,100,0,67.79,59.63,68.6,59.4,67.68,59.17,28.72,32.74,28.72,32.62,68.69,60,20.79,0.004,145242.9,8.16,9.2,8.51,-11.44939,-4.019,-3.897,13.17,74,2.067
101,2013-06-15T02:00,2013,166,200,0,67.81,59.62,68.62,59.4,67.71,59.13,28.73,32.82,28.75,32.67,68.7,59.99,20.86,0.003,146424,8.19,9.22,8.58,-8.4251,-4.097,-3.926,13.17,74,2.067
101,2013-06-15T03:00,2013,166,300,0,67.81,59.59,68.63,59.38,67.71,59.11,28.74,32.85,28.76,32.69,68.7,59.98,20.88,0.005,146999.4,8.22,9.25,8.6,-17.5798,-4.113,-3.924,13.17,75,2.095
101,2013-06-15T04:00,2013,166,400,0,67.77,59.51,68.59,59.27,67.68,58.99,28.72,32.86,28.74,32.66,68.65,59.89,20.9,0.006,148218.2,8.25,9.32,8.68,-18.23036,-4.139,-3.923,13.17,75,2.095
101,2013-06-15T05:00,2013,166,500,0,67.83,59.46,68.64,59.22,67.75,58.9,28.73,32.9,28.76,32.68,68.71,59.84,20.77,0.003,149455.2,8.38,9.43,8.84,-9.51215,-4.17,-3.917,13.17,76,2.123
101,2013-06-15T06:00,2013,166,600,0,67.83,59.48,68.65,59.24,67.75,58.93,28.74,32.94,28.77,32.7,68.71,59.87,20.84,0.004,149619.3,8.35,9.41,8.82,-12.40805,-4.199,-3.928,13.17,76,2.123
101,2013-06-15T07:00,2013,166,700,0,67.9,59.66,68.71,59.43,67.83,59.13,28.74,32.93,28.77,32.69,68.78,60.05,20.74,0.003,146912.5,8.24,9.28,8.7,-9.57289,-4.191,-3.914,13.17,74,2.067
101,2013-06-15T08:00,2013,166,800,0,67.94,59.96,68.77,59.72,67.87,59.47,28.79,32.98,28.82,32.78,68.83,60.34,20.66,0.005,141881.1,7.984,9.05,8.4,-16.06474,-4.192,-3.96,13.17,72,2.011
101,2013-06-15T09:00,2013,166,900,0,68.03,60.26,68.85,60.02,67.95,59.83,28.93,33.16,28.98,32.99,68.93,60.64,20.56,0.003,137256.7,7.769,8.83,8.12,-11.20417,-4.233,-4.01,13.16,69,1.927
101,2013-06-15T10:00,2013,166,1000,0,68.08,60.56,68.92,60.29,68,60.19,29.12,33.33,29.18,33.2,68.98,60.94,20.41,0.004,132016.9,7.514,8.63,7.809,-12.20222,-4.214,-4.014,13.16,67,1.872
101,2013-06-15T11:00,2013,166,1100,0,68.02,60.76,68.89,60.54,67.93,60.41,29.25,33.36,29.32,33.28,68.96,61.15,20.65,0.003,129050.7,7.263,8.35,7.519,-9.53759,-4.11,-3.956,13.16,66,1.844
101,2013-06-15T12:00,2013,166,1200,0,67.97,60.91,68.86,60.65,67.87,60.52,29.23,33.12,29.3,33.14,68.94,61.28,20.66,0.004,126201.6,7.064,8.21,7.352,-11.1546,-3.884,-3.839,13.16,65,1.816
101,2013-06-15T13:00,2013,166,1300,0,67.91,61,68.78,60.8,67.75,60.56,29.03,32.67,29.1,32.81,68.9,61.37,20.82,0.004,124205.2,6.907,7.987,7.194,-10.53936,-3.643,-3.707,13.16,64,1.788
101,2013-06-15T14:00,2013,166,1400,0,67.91,61.03,68.79,60.85,67.76,60.63,28.9,32.51,28.97,32.71,68.91,61.42,20.76,0.004,123064.8,6.883,7.945,7.122,-13.12562,-3.604,-3.737,13.17,64,1.788
101,2013-06-15T15:00,2013,166,1500,0,67.9,60.98,68.76,60.81,67.77,60.61,28.89,32.5,28.97,32.74,68.88,61.37,20.73,0.003,123338,6.919,7.95,7.165,-8.36669,-3.607,-3.768,13.17,63,1.76
101,2013-06-15T16:00,2013,166,1600,0,67.9,60.91,68.77,60.74,67.73,60.54,28.93,32.51,29.01,32.76,68.87,61.31,20.75,0.006,124443.5,6.986,8.03,7.195,-17.2732,-3.589,-3.748,13.17,64,1.788
101,2013-06-15T17:00,2013,166,1700,0,67.91,60.81,68.78,60.64,67.76,60.45,28.96,32.51,29.04,32.77,68.9,61.21,20.62,0.003,125584.1,7.104,8.14,7.311,-8.25801,-3.557,-3.727,13.17,64,1.788
101,2013-06-15T18:00,2013,166,1800,0,67.89,60.68,68.76,60.5,67.72,60.29,28.92,32.42,29,32.69,68.86,61.05,20.57,0.003,127226.4,7.211,8.26,7.43,-8.77804,-3.497,-3.688,13.17,66,1.844
101,2013-06-15T19:00,2013,166,1900,0,67.82,60.44,68.7,60.23,67.66,60.07,28.74,32.18,28.82,32.45,68.8,60.81,20.58,0.001,130261.5,7.386,8.47,7.586,-4.02295,-3.439,-3.638,13.17,67,1.872
101,2013-06-15T20:00,2013,166,2000,0,67.73,60.07,68.63,59.84,67.53,59.72,28.35,31.75,28.41,32.01,68.72,60.44,20.53,0.002,134521.1,7.663,8.8,7.811,-5.19484,-3.403,-3.604,13.18,69,1.927
101,2013-06-15T21:00,2013,166,2100,0,67.82,59.94,68.65,59.7,67.72,59.6,28.25,32.05,28.31,32.13,68.72,60.31,20.58,0.004,138670.3,7.881,8.96,8.11,-10.92601,-3.794,-3.824,13.17,71,1.983
101,2013-06-15T22:00,2013,166,2200,0,67.79,59.82,68.63,59.56,67.68,59.47,28.49,32.46,28.53,32.53,68.7,60.19,20.69,0.006,141121.6,7.97,9.07,8.21,-19.11975,-3.964,-3.997,13.18,72,2.011
101,2013-06-15T23:00,2013,166,2300,0,67.84,59.85,68.67,59.64,67.75,59.47,28.54,32.49,28.56,32.5,68.76,60.24,20.74,0.004,141682.3,7.986,9.03,8.28,-14.21099,-3.946,-3.932,13.17,72,2.011
101,2013-06-16T00:00,2013,167,0,0,67.81,59.75,68.63,59.53,67.71,59.34,28.62,32.64,28.64,32.6,68.71,60.14,20.75,0.006,143049.7,8.05,9.11,8.36,-19.12847,-4.021,-3.966,13.17,72,2.011
101,2013-06-16T01:00,2013,167,100,0,67.72,59.61,68.57,59.33,67.62,59.15,28.63,32.66,28.64,32.57,68.64,59.98,20.88,0.004,145540.5,8.11,9.23,8.47,-14.26617,-4.032,-3.939,13.17,74,2.067
101,2013-06-16T02:00,2013,167,200,0,67.83,59.68,68.66,59.42,67.74,59.16,28.61,32.68,28.63,32.56,68.74,60.05,20.79,0.004,145866.8,8.15,9.24,8.59,-12.18644,-4.07,-3.934,13.17,74,2.067
101,2013-06-16T03:00,2013,167,300,0,67.84,59.59,68.67,59.29,67.75,59.05,28.59,32.71,28.6,32.55,68.73,59.95,20.57,0.004,146253.1,8.25,9.38,8.71,-12.34357,-4.122,-3.955,13.18,73,2.039
101,2013-06-16T04:00,2013,167,400,0,67.87,59.56,68.68,59.26,67.78,59,28.62,32.8,28.64,32.62,68.74,59.92,20.58,0.003,147352.5,8.31,9.42,8.79,-8.46597,-4.183,-3.978,13.17,75,2.095
101,2013-06-16T05:00,2013,167,500,0,67.92,59.66,68.73,59.42,67.84,59.12,28.66,32.86,28.67,32.65,68.8,60.05,20.58,0.002,146103.4,8.26,9.31,8.72,-7.87399,-4.207,-3.976,13.17,73,2.039
101,2013-06-16T06:00,2013,167,600,0,67.9,59.68,68.72,59.44,67.82,59.16,28.69,32.88,28.71,32.69,68.79,60.07,20.55,0.002,145192.4,8.22,9.28,8.65,-6.06904,-4.191,-3.986,13.17,73,2.039
101,2013-06-16T07:00,2013,167,700,0,67.94,59.81,68.75,59.64,67.86,59.34,28.74,32.92,28.76,32.74,68.82,60.23,20.61,0.004,143377.3,8.13,9.12,8.52,-12.13021,-4.184,-3.98,13.17,73,2.039
101,2013-06-16T08:00,2013,167,800,0,67.94,59.99,68.76,59.83,67.86,59.61,28.83,33.01,28.86,32.86,68.85,60.43,20.55,0.002,139439.5,7.949,8.93,8.25,-5.00146,-4.176,-4.006,13.17,70,1.955
101,2013-06-16T09:00,2013,167,900,0,68.1,60.42,68.94,60.19,68.02,60.05,28.97,33.15,29.01,33.02,69,60.8,20.44,0.003,134692.6,7.683,8.75,7.97,-11.09469,-4.178,-4.005,13.16,69,1.927
101,2013-06-16T10:00,2013,167,1000,0,68.04,60.78,68.9,60.55,67.97,60.42,29.14,33.24,29.19,33.21,68.97,61.17,20.53,0.003,128340.9,7.257,8.35,7.546,-10.60351,-4.103,-4.016,13.16,65,1.816
101,2013-06-16T11:00,2013,167,1100,0,67.95,60.89,68.94,60.69,67.92,60.58,29.13,32.95,29.18,33.07,68.96,61.29,20.5,0.004,125419.2,7.064,8.25,7.348,-11.89864,-3.827,-3.886,13.16,64,1.788
101,2013-06-16T12:00,2013,167,1200,0,67.87,60.6,68.89,60.47,67.8,60.28,28.9,32.51,28.95,32.67,68.89,61,20.51,0.003,128520.1,7.266,8.42,7.517,-7.92868,-3.606,-3.714,13.16,66,1.844
101,2013-06-16T13:00,2013,167,1300,0,67.84,60.59,68.85,60.45,67.79,60.25,28.67,32.2,28.73,32.42,68.85,60.98,20.56,0.003,128748.7,7.245,8.4,7.541,-7.8698,-3.529,-3.693,13.16,66,1.844
101,2013-06-16T14:00,2013,167,1400,0,67.85,60.63,68.84,60.53,67.78,60.3,28.53,32.08,28.59,32.33,68.86,61.04,20.61,0.005,128121.5,7.224,8.31,7.48,-14.61115,-3.547,-3.738,13.17,66,1.844
101,2013-06-16T15:00,2013,167,1500,0,67.88,60.52,68.76,60.43,67.74,60.15,28.45,32,28.51,32.25,68.88,60.94,20.51,0.004,128923.6,7.361,8.33,7.586,-10.7977,-3.552,-3.734,13.17,66,1.844
101,2013-06-16T16:00,2013,167,1600,0,67.84,60.55,68.74,60.43,67.69,60.17,28.37,31.93,28.44,32.18,68.84,60.96,20.53,0.003,128208,7.284,8.32,7.523,-7.94992,-3.554,-3.74,13.18,67,1.872
101,2013-06-16T17:00,2013,167,1700,0,67.84,60.65,68.74,60.48,67.7,60.2,28.29,31.86,28.37,32.12,68.84,61.02,20.6,0.004,127685.3,7.189,8.26,7.503,-11.48083,-3.564,-3.749,13.18,65,1.816
101,2013-06-16T18:00,2013,167,1800,0,67.83,60.61,68.73,60.41,67.69,60.11,28.21,31.8,28.29,32.05,68.83,60.97,20.49,0.004,127950.5,7.22,8.32,7.579,-12.17058,-3.585,-3.76,13.18,67,1.872
101,2013-06-16T19:00,2013,167,1900,0,67.85,60.65,68.76,60.43,67.78,60.24,28.28,32.03,28.36,32.21,68.79,61,20.69,0.003,128984.7,7.209,8.34,7.545,-9.52918,-3.753,-3.847,13.17,66,1.844
101,2013-06-16T20:00,2013,167,2000,0,67.9,60.6,68.76,60.35,67.83,60.22,28.73,32.76,28.81,32.87,68.82,60.97,20.72,0.005,130461.7,7.296,8.41,7.605,-15.82682,-4.027,-4.061,13.16,67,1.872
101,2013-06-16T21:00,2013,167,2100,0,67.82,60.54,68.71,60.28,67.71,60.16,28.98,32.85,29.04,33,68.78,60.91,20.89,0.006,131217.2,7.284,8.44,7.545,-19.60204,-3.876,-3.954,13.17,67,1.872
101,2013-06-16T22:00,2013,167,2200,0,67.79,60.37,68.68,60.17,67.6,60,28.73,32.28,28.78,32.45,68.78,60.73,20.77,0.005,132018.6,7.423,8.51,7.601,-14.84204,-3.55,-3.673,13.17,69,1.927
101,2013-06-16T23:00,2013,167,2300,0,67.68,60.22,68.59,60.02,67.51,59.8,28.28,31.77,28.33,31.94,68.68,60.58,20.87,0.003,133810.1,7.465,8.57,7.706,-8.66212,-3.481,-3.612,13.18,68,1.899
101,2013-06-17T00:00,2013,168,0,0,67.78,60.13,68.63,59.92,67.68,59.76,28.16,31.99,28.23,32.03,68.7,60.52,20.83,0.007,136591.2,7.646,8.71,7.928,-20.74272,-3.824,-3.803,13.18,70,1.955
101,2013-06-17T01:00,2013,168,100,0,67.83,60.05,68.68,59.85,67.74,59.7,28.54,32.62,28.6,32.62,68.75,60.44,20.75,0.005,138099.3,7.777,8.83,8.04,-15.56369,-4.088,-4.022,13.17,71,1.983
101,2013-06-17T02:00,2013,168,200,0,67.89,60.04,68.74,59.84,67.79,59.7,28.77,32.81,28.82,32.79,68.81,60.44,20.61,0.005,138171.5,7.843,8.89,8.09,-17.91962,-4.043,-3.964,13.17,71,1.983
101,2013-06-17T03:00,2013,168,300,0,67.88,60,68.72,59.82,67.78,59.69,28.88,32.9,28.92,32.86,68.79,60.41,20.67,0.002,138846.6,7.875,8.9,8.09,-7.95523,-4.016,-3.938,13.17,71,1.983
101,2013-06-17T04:00,2013,168,400,0,67.83,59.88,68.69,59.68,67.72,59.58,28.89,32.84,28.9,32.82,68.77,60.28,20.57,0.006,139465.5,7.948,9.01,8.15,-19.2469,-3.954,-3.912,13.17,71,1.983
101,2013-06-17T05:00,2013,168,500,0,67.89,59.83,68.73,59.62,67.79,59.55,28.82,32.78,28.82,32.72,68.8,60.23,20.47,0.004,140434.5,8.05,9.11,8.24,-13.33271,-3.962,-3.895,13.17,72,2.011
101,2013-06-17T06:00,2013,168,600,0,67.96,59.98,68.8,59.81,67.88,59.69,28.82,32.87,28.83,32.77,68.88,60.38,20.44,0.002,138927.1,7.983,9,8.19,-7.40205,-4.047,-3.94,13.17,72,2.011
101,2013-06-17T07:00,2013,168,700,0,67.97,60.31,68.83,60.07,67.88,59.93,28.88,32.93,28.91,32.85,68.91,60.68,20.48,0.002,134743,7.661,8.75,7.947,-7.36454,-4.046,-3.941,13.17,69,1.927
101,2013-06-17T08:00,2013,168,800,0,68,60.62,68.86,60.39,67.91,60.22,28.91,32.89,28.96,32.86,68.96,60.98,20.54,0.002,130645.6,7.385,8.48,7.691,-6.82804,-3.979,-3.899,13.16,67,1.872
101,2013-06-17T09:00,2013,168,900,0,68.02,60.92,68.95,60.69,67.91,60.53,29.05,32.96,29.1,33.05,68.99,61.28,20.48,0.005,125692.3,7.1,8.25,7.374,-17.10089,-3.91,-3.953,13.16,64,1.788
101,2013-06-17T10:00,2013,168,1000,0,67.98,61.18,68.88,60.95,67.82,60.76,29.06,32.79,29.12,32.93,68.96,61.52,20.71,0.005,121872,6.807,7.929,7.057,-14.14161,-3.735,-3.807,13.16,63,1.76
101,2013-06-17T11:00,2013,168,1100,0,68.06,61.39,68.99,61.2,67.93,60.99,29.23,33,29.32,33.12,69.02,61.74,20.84,0.007,120468.6,6.67,7.791,6.943,-20.14482,-3.764,-3.808,13.16,62,1.732
101,2013-06-17T12:00,2013,168,1200,0,68.14,61.68,69.12,61.47,68.07,61.22,29.6,33.36,29.7,33.54,69.07,62.01,20.76,0.004,117557.1,6.469,7.65,6.853,-11.58965,-3.759,-3.842,13.15,59,1.648
101,2013-06-17T13:00,2013,168,1300,0,68.12,61.46,69.09,61.33,68.09,61.08,30.04,33.7,30.1,34,69.08,61.83,20.61,0.004,119253.8,6.663,7.765,7.001,-12.53236,-3.657,-3.895,13.15,61,1.704
101,2013-06-17T14:00,2013,168,1400,0,68.19,61.53,69.15,61.44,68.17,61.18,30.35,33.95,30.43,34.17,69.14,61.91,20.59,0.006,118807.9,6.657,7.716,6.992,-17.25192,-3.598,-3.748,13.15,60,1.676
101,2013-06-17T15:00,2013,168,1500,0,68.09,61.53,69.05,61.42,68.07,61.23,30.66,34.21,30.72,34.48,69.03,61.91,20.74,0.005,117836.3,6.56,7.63,6.846,-16.23492,-3.551,-3.756,13.14,60,1.676
101,2013-06-17T16:00,2013,168,1600,0,67.74,60.44,68.69,60.32,67.66,60.18,30.74,34.16,30.79,34.36,68.68,60.82,20.71,0.003,129453.4,7.298,8.37,7.487,-8.29477,-3.421,-3.575,13.14,67,1.872
101,2013-06-17T17:00,2013,168,1700,0,67.93,60.16,68.8,60.01,67.8,59.81,30.19,33.42,30.23,33.54,68.94,60.53,20.66,0.002,136954.9,7.772,8.79,7.989,-6.27925,-3.231,-3.311,13.15,71,1.983
101,2013-06-17T18:00,2013,168,1800,0,67.83,60.23,68.73,60,67.7,59.88,29.44,32.67,29.46,32.8,68.83,60.58,20.68,0.002,134904.9,7.606,8.73,7.825,-5.99633,-3.235,-3.34,13.16,69,1.927
101,2013-06-17T19:00,2013,168,1900,0,67.73,60.13,68.65,59.91,67.56,59.77,28.78,32.11,28.81,32.25,68.73,60.49,20.78,0.002,135438.3,7.599,8.74,7.795,-5.89095,-3.335,-3.432,13.17,70,1.955
101,2013-06-17T20:00,2013,168,2000,0,67.66,59.98,68.56,59.75,67.48,59.58,28.19,31.62,28.24,31.75,68.66,60.34,20.78,0.004,136920.5,7.682,8.82,7.896,-12.11215,-3.431,-3.514,13.18,71,1.983
101,2013-06-17T21:00,2013,168,2100,0,67.86,60.08,68.68,59.82,67.79,59.74,28.2,32.17,28.28,32.13,68.75,60.45,20.76,0.002,138368.8,7.787,8.86,8.04,-6.07601,-3.967,-3.847,13.17,70,1.955
101,2013-06-17T22:00,2013,168,2200,0,67.81,60,68.65,59.76,67.72,59.69,28.62,32.77,28.7,32.73,68.73,60.39,20.88,0.004,139454.8,7.807,8.89,8.04,-13.57075,-4.144,-4.028,13.16,71,1.983
101,2013-06-17T23:00,2013,168,2300,0,67.79,59.94,68.64,59.69,67.67,59.6,28.74,32.72,28.8,32.69,68.74,60.31,20.83,0.004,139996.3,7.858,8.96,8.07,-13.02989,-3.977,-3.888,13.17,72,2.011
101,2013-06-18T00:00,2013,169,0,0,67.81,59.89,68.65,59.63,67.71,59.56,28.67,32.63,28.73,32.52,68.72,60.26,20.81,0.004,141032.3,7.923,9.03,8.15,-11.53966,-3.959,-3.798,13.17,72,2.011
101,2013-06-18T01:00,2013,169,100,0,67.81,59.82,68.64,59.58,67.71,59.48,28.72,32.78,28.77,32.68,68.71,60.19,20.83,0.004,142253.6,7.991,9.06,8.24,-14.21394,-4.055,-3.909,13.16,72,2.011
101,2013-06-18T02:00,2013,169,200,0,67.9,59.88,68.73,59.67,67.82,59.57,28.82,32.89,28.85,32.79,68.82,60.28,20.58,0.002,140761.7,8.02,9.06,8.25,-6.22403,-4.071,-3.931,13.17,72,2.011
101,2013-06-18T03:00,2013,169,300,0,67.86,59.89,68.7,59.67,67.75,59.57,28.74,32.74,28.78,32.61,68.77,60.28,20.6,0.005,140047.5,7.966,9.03,8.18,-15.41907,-3.998,-3.83,13.17,71,1.983
101,2013-06-18T04:00,2013,169,400,0,67.86,59.85,68.69,59.59,67.76,59.49,28.69,32.75,28.74,32.62,68.76,60.22,20.58,0.003,140970.2,8,9.1,8.26,-8.63211,-4.06,-3.879,13.17,72,2.011
101,2013-06-18T05:00,2013,169,500,0,67.93,59.89,68.74,59.65,67.84,59.57,28.69,32.8,28.74,32.63,68.82,60.27,20.53,0.003,140772.9,8.04,9.09,8.27,-11.11591,-4.108,-3.892,13.17,72,2.011
101,2013-06-18T06:00,2013,169,600,0,67.91,59.97,68.75,59.75,67.79,59.66,28.71,32.78,28.76,32.65,68.83,60.36,20.56,0.005,139224.8,7.943,9,8.13,-17.63645,-4.071,-3.893,13.16,71,1.983
101,2013-06-18T07:00,2013,169,700,0,67.83,60.03,68.67,59.81,67.71,59.68,28.65,32.67,28.7,32.54,68.75,60.41,20.73,0.004,138223.6,7.806,8.86,8.03,-12.61576,-4.026,-3.839,13.17,70,1.955
101,2013-06-18T08:00,2013,169,800,0,67.9,60.32,68.73,60.07,67.82,59.9,28.7,32.77,28.77,32.65,68.82,60.67,20.78,0.005,135534.9,7.58,8.66,7.914,-17.63303,-4.067,-3.889,13.17,69,1.927
101,2013-06-18T09:00,2013,169,900,0,67.94,60.51,68.81,60.24,67.86,60.08,28.7,32.67,28.78,32.6,68.88,60.87,20.68,0.004,132749.3,7.431,8.56,7.774,-13.62128,-3.961,-3.825,13.16,68,1.899
101,2013-06-18T10:00,2013,169,1000,0,67.84,60.6,68.73,60.38,67.71,60.17,28.72,32.53,28.79,32.6,68.86,60.96,20.63,0.004,128861.9,7.241,8.35,7.541,-10.96339,-3.816,-3.807,13.17,66,1.844
101,2013-06-18T11:00,2013,169,1100,0,67.84,60.65,68.79,60.43,67.73,60.18,28.53,32.18,28.6,32.29,68.85,61.01,20.58,0.004,128347.6,7.19,8.36,7.548,-11.83034,-3.644,-3.688,13.17,66,1.844
101,2013-06-18T12:00,2013,169,1200,0,67.76,60.46,68.65,60.27,67.62,60.05,28.39,32,28.46,32.15,68.77,60.83,20.64,0.004,129638.2,7.299,8.38,7.575,-10.81795,-3.607,-3.692,13.18,66,1.844
101,2013-06-18T13:00,2013,169,1300,0,67.66,60.05,68.54,59.84,67.51,59.64,28.15,31.79,28.21,31.89,68.65,60.42,20.64,0.005,134713,7.605,8.69,7.871,-16.31189,-3.639,-3.675,13.18,69,1.927
101,2013-06-18T14:00,2013,169,1400,0,67.84,60.09,68.7,59.81,67.75,59.64,28.17,32.07,28.25,32.07,68.79,60.44,20.64,0.003,137934.1,7.751,8.89,8.11,-9.38993,-3.9,-3.812,13.17,71,1.983
101,2013-06-18T15:00,2013,169,1500,0,67.76,60.04,68.61,59.78,67.64,59.62,28.18,32.05,28.27,32.05,68.72,60.39,20.73,0.003,137508.5,7.718,8.83,8.02,-8.04575,-3.864,-3.784,13.18,70,1.955
101,2013-06-18T16:00,2013,169,1600,0,67.81,60,68.65,59.73,67.68,59.59,28.26,32.24,28.34,32.19,68.73,60.36,20.67,0.004,138560.5,7.815,8.92,8.09,-11.95421,-3.979,-3.846,13.18,70,1.955
101,2013-06-18T17:00,2013,169,1700,0,67.82,59.96,68.65,59.72,67.7,59.61,28.37,32.4,28.45,32.33,68.72,60.34,20.71,0.006,139135.8,7.854,8.93,8.09,-20.38441,-4.032,-3.876,13.17,71,1.983
101,2013-06-18T18:00,2013,169,1800,0,67.85,59.94,68.69,59.7,67.74,59.55,28.53,32.6,28.61,32.52,68.78,60.31,20.61,0.005,139647.2,7.905,9,8.19,-16.0638,-4.064,-3.916,13.17,71,1.983
101,2013-06-18T19:00,2013,169,1900,0,67.85,59.87,68.67,59.63,67.73,59.51,28.51,32.55,28.58,32.42,68.74,60.25,20.58,0.003,140230.8,7.973,9.04,8.22,-8.1906,-4.034,-3.835,13.17,72,2.011
101,2013-06-18T20:00,2013,169,2000,0,67.84,59.75,68.68,59.51,67.74,59.4,28.48,32.57,28.54,32.4,68.73,60.12,20.61,0.002,142459.1,8.09,9.17,8.34,-6.94819,-4.092,-3.852,13.17,72,2.011
101,2013-06-18T21:00,2013,169,2100,0,67.87,59.73,68.69,59.47,67.78,59.35,28.62,32.82,28.69,32.64,68.75,60.09,20.62,0.003,143539.7,8.14,9.21,8.43,-11.01325,-4.201,-3.943,13.17,73,2.039
101,2013-06-18T22:00,2013,169,2200,0,67.8,59.67,68.63,59.44,67.7,59.31,28.66,32.81,28.73,32.61,68.7,60.05,20.82,0.005,144515.6,8.13,9.19,8.4,-15.01208,-4.15,-3.88,13.17,73,2.039
101,2013-06-18T23:00,2013,169,2300,0,67.81,59.65,68.63,59.43,67.72,59.31,28.73,32.91,28.79,32.69,68.7,60.03,20.86,0.005,145169.8,8.16,9.2,8.41,-16.25313,-4.18,-3.901,13.16,74,2.067
101,2013-06-19T00:00,2013,170,0,0,67.86,59.67,68.68,59.44,67.76,59.3,28.68,32.84,28.74,32.58,68.74,60.05,20.71,0.005,144794.5,8.19,9.24,8.47,-16.03449,-4.161,-3.84,13.17,75,2.095
101,2013-06-19T01:00,2013,170,100,0,67.88,59.66,68.7,59.42,67.8,59.27,28.67,32.88,28.75,32.6,68.76,60.04,20.57,0.001,144559.8,8.22,9.28,8.52,-4.22666,-4.209,-3.848,13.17,73,2.039
101,2013-06-19T02:00,2013,170,200,0,67.88,59.58,68.7,59.32,67.79,59.19,28.7,32.92,28.78,32.65,68.76,59.95,20.47,0.001,145319.3,8.3,9.38,8.6,-4.58824,-4.212,-3.866,13.17,74,2.067
101,2013-06-19T03:00,2013,170,300,0,67.88,59.49,68.7,59.22,67.8,59.07,28.72,32.94,28.8,32.66,68.75,59.86,20.48,0.002,147120.6,8.39,9.48,8.73,-5.31046,-4.22,-3.869,13.17,75,2.095
101,2013-06-19T04:00,2013,170,400,0,67.91,59.41,68.72,59.14,67.84,58.95,28.74,33,28.81,32.7,68.78,59.78,20.4,0.004,148601.8,8.5,9.58,8.89,-12.44257,-4.257,-3.882,13.17,75,2.095
101,2013-06-19T05:00,2013,170,500,0,67.89,59.35,68.7,59.08,67.82,58.83,28.75,33.01,28.82,32.7,68.76,59.73,20.53,0.006,150561.2,8.54,9.62,8.99,-20.86434,-4.257,-3.881,13.17,75,2.095
101,2013-06-19T06:00,2013,170,600,0,67.92,59.41,68.72,59.15,67.86,58.91,28.78,33.05,28.85,32.75,68.79,59.8,20.44,0.003,149149.7,8.51,9.57,8.94,-11.05916,-4.276,-3.901,13.16,75,2.095
101,2013-06-19T07:00,2013,170,700,0,67.91,59.53,68.71,59.24,67.84,59,28.82,33.1,28.89,32.79,68.78,59.89,20.65,0.005,148791.9,8.38,9.47,8.84,-17.8077,-4.281,-3.903,13.17,75,2.095
101,2013-06-19T08:00,2013,170,800,0,67.9,59.75,68.71,59.47,67.84,59.27,28.83,33.06,28.9,32.78,68.79,60.11,20.71,0.005,145186.1,8.15,9.24,8.57,-16.2832,-4.231,-3.886,13.16,73,2.039
101,2013-06-19T09:00,2013,170,900,0,67.95,60.02,68.77,59.75,67.86,59.59,28.84,33.01,28.92,32.8,68.84,60.39,20.65,0.004,140584,7.922,9.02,8.27,-14.05925,-4.166,-3.886,13.17,71,1.983
101,2013-06-19T10:00,2013,170,1000,0,67.97,60.31,68.79,60.03,67.9,59.91,28.87,33.05,28.95,32.84,68.86,60.68,20.67,0.003,136256.6,7.66,8.76,7.987,-10.18569,-4.183,-3.887,13.16,69,1.927
101,2013-06-19T11:00,2013,170,1100,0,67.91,60.47,68.75,60.2,67.82,60.05,28.96,33.1,29.04,32.95,68.84,60.83,20.7,0.003,132881,7.445,8.55,7.775,-9.47889,-4.145,-3.904,13.16,68,1.899
101,2013-06-19T12:00,2013,170,1200,0,67.97,60.66,68.82,60.37,67.89,60.26,28.98,33.1,29.06,32.95,68.89,61.01,20.68,0.006,130620.4,7.311,8.45,7.632,-18.82549,-4.117,-3.881,13.16,66,1.844
101,2013-06-19T13:00,2013,170,1300,0,67.86,60.66,68.72,60.46,67.74,60.24,28.99,32.97,29.07,32.96,68.83,61.04,20.74,0.003,128607.5,7.196,8.26,7.501,-10.66041,-3.973,-3.895,13.17,65,1.816
101,2013-06-19T14:00,2013,170,1400,0,67.84,60.66,68.71,60.46,67.7,60.26,28.65,32.35,28.73,32.4,68.81,61.03,20.78,0.003,128360.9,7.177,8.25,7.446,-10.2988,-3.701,-3.675,13.17,66,1.844
101,2013-06-19T15:00,2013,170,1500,0,67.87,60.65,68.74,60.47,67.75,60.3,28.51,32.27,28.59,32.37,68.82,61.04,20.66,0.005,127887,7.214,8.27,7.447,-13.86266,-3.753,-3.781,13.17,65,1.816
101,2013-06-19T16:00,2013,170,1600,0,67.84,60.62,68.72,60.42,67.72,60.29,28.68,32.6,28.76,32.73,68.78,61,20.78,0.005,128718.1,7.219,8.29,7.429,-15.64046,-3.912,-3.973,13.17,65,1.816
101,2013-06-19T17:00,2013,170,1700,0,67.79,60.51,68.65,60.29,67.6,60.14,28.55,32.17,28.62,32.35,68.77,60.88,20.72,0.007,129303.2,7.284,8.36,7.462,-21.75813,-3.619,-3.729,13.18,66,1.844
101,2013-06-19T18:00,2013,170,1800,0,67.87,60.45,68.72,60.25,67.78,60.1,28.6,32.41,28.66,32.53,68.79,60.83,20.71,0.004,131822.8,7.415,8.47,7.685,-13.3941,-3.806,-3.868,13.17,67,1.872
101,2013-06-19T19:00,2013,170,1900,0,67.86,60.21,68.71,59.99,67.76,59.86,28.85,32.78,28.9,32.9,68.78,60.59,20.62,0.003,135075.6,7.645,8.72,7.896,-9.34835,-3.927,-4,13.17,68,1.899
101,2013-06-19T20:00,2013,170,2000,0,67.82,59.98,68.68,59.72,67.71,59.6,28.94,32.8,28.96,32.89,68.76,60.34,20.62,0.005,138703.1,7.844,8.95,8.11,-15.30177,-3.867,-3.928,13.16,70,1.955
101,2013-06-19T21:00,2013,170,2100,0,67.8,59.79,68.65,59.53,67.69,59.41,28.8,32.59,28.79,32.66,68.74,60.15,20.58,0.003,141236,8.01,9.12,8.28,-9.94332,-3.783,-3.866,13.17,72,2.011
101,2013-06-19T22:00,2013,170,2200,0,67.76,59.69,68.59,59.42,67.66,59.27,28.64,32.52,28.62,32.52,68.67,60.05,20.8,0.003,144016.1,8.07,9.18,8.39,-8.51528,-3.881,-3.896,13.17,72,2.011
101,2013-06-19T23:00,2013,170,2300,0,67.8,59.66,68.62,59.37,67.71,59.19,28.6,32.64,28.6,32.56,68.7,60.02,20.84,0.004,145876.5,8.14,9.25,8.53,-13.30569,-4.036,-3.965,13.17,73,2.039
101,2013-06-20T00:00,2013,171,0,0,67.79,59.59,68.61,59.29,67.71,59.1,28.59,32.72,28.6,32.57,68.69,59.95,20.91,0.002,147564.6,8.2,9.32,8.61,-7.01166,-4.126,-3.973,13.17,75,2.095
101,2013-06-20T01:00,2013,171,100,0,67.82,59.62,68.64,59.38,67.73,59.14,28.59,32.74,28.6,32.59,68.7,60.01,20.92,0.004,147108.5,8.2,9.26,8.59,-14.18462,-4.145,-3.982,13.17,73,2.039
101,2013-06-20T02:00,2013,171,200,0,67.84,59.61,68.65,59.4,67.76,59.13,28.63,32.82,28.65,32.64,68.72,60.01,20.83,0.006,146880,8.23,9.25,8.63,-20.97532,-4.195,-3.991,13.17,73,2.039
101,2013-06-20T03:00,2013,171,300,0,67.81,59.46,68.62,59.17,67.73,59.01,28.63,32.86,28.65,32.63,68.7,59.85,20.7,0.004,148327.1,8.35,9.45,8.72,-13.97057,-4.226,-3.983,13.17,74,2.067
101,2013-06-20T04:00,2013,171,400,0,67.83,59.37,68.64,59.08,67.76,58.82,28.63,32.84,28.66,32.6,68.71,59.75,20.72,0.004,150834.8,8.46,9.56,8.93,-13.45504,-4.212,-3.945,13.17,75,2.095
101,2013-06-20T05:00,2013,171,500,0,67.86,59.31,68.68,59.01,67.79,58.69,28.6,32.82,28.62,32.56,68.75,59.68,20.63,0.004,152215,8.55,9.68,9.1,-14.59775,-4.225,-3.938,13.17,75,2.095
101,2013-06-20T06:00,2013,171,600,0,67.98,59.43,68.78,59.15,67.91,58.79,28.63,32.91,28.67,32.61,68.85,59.81,20.48,0.002,151014.3,8.55,9.63,9.13,-6.11893,-4.281,-3.937,13.17,75,2.095
101,2013-06-20T07:00,2013,171,700,0,67.95,59.69,68.76,59.41,67.88,59.12,28.69,32.96,28.72,32.69,68.84,60.06,20.58,0.003,146603.5,8.27,9.35,8.76,-11.12776,-4.271,-3.97,13.17,73,2.039
101,2013-06-20T08:00,2013,171,800,0,67.98,60.01,68.78,59.7,67.91,59.53,28.78,33.04,28.82,32.81,68.87,60.36,20.63,0.003,141752.2,7.973,9.09,8.38,-9.68975,-4.255,-3.982,13.17,70,1.955
101,2013-06-20T09:00,2013,171,900,0,67.99,60.36,68.83,60.07,67.91,59.96,28.94,33.15,28.99,33.02,68.91,60.72,20.72,0.005,136219,7.629,8.76,7.945,-16.13031,-4.214,-4.028,13.16,68,1.899
101,2013-06-20T10:00,2013,171,1000,0,67.96,60.61,68.8,60.36,67.87,60.24,29.09,33.24,29.14,33.15,68.88,60.98,20.81,0.004,131602.4,7.351,8.44,7.628,-14.11042,-4.152,-4.003,13.16,66,1.844
101,2013-06-20T11:00,2013,171,1100,0,67.78,60.58,68.68,60.38,67.73,60.02,28.65,32.5,28.67,32.47,68.83,60.99,20.63,0.001,129310.6,7.198,8.3,7.714,-3.99781,-3.848,-3.8,13.17,65,1.816
101,2013-06-20T12:00,2013,171,1200,0,67.85,60.71,68.81,60.51,67.82,60.17,28.33,32.29,28.39,32.21,68.83,61.09,20.76,0.003,129428.9,7.14,8.3,7.648,-10.20578,-3.954,-3.817,13.17,65,1.816
101,2013-06-20T13:00,2013,171,1300,0,67.91,60.82,68.94,60.71,67.83,60.27,28.51,32.35,28.61,32.46,68.92,61.19,20.61,0.005,127307.3,7.089,8.23,7.559,-14.39262,-3.835,-3.852,13.16,64,1.788
101,2013-06-20T14:00,2013,171,1400,0,67.98,60.92,68.99,60.84,67.94,60.45,28.76,32.49,28.86,32.68,68.98,61.29,20.6,0.004,126315.9,7.057,8.15,7.492,-11.529,-3.735,-3.823,13.16,63,1.76
