id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-06-20T15:00,2013,171,1500,0,67.92,60.96,68.94,60.9,67.89,60.51,29.02,32.69,29.12,32.91,68.9,61.34,20.86,0.004,126035.1,6.957,8.04,7.382,-10.7307,-3.661,-3.794,13.16,63,1.76
101,2013-06-20T16:00,2013,171,1600,0,67.98,60.96,68.99,60.88,67.96,60.52,29.28,32.88,29.37,33.13,68.97,61.33,20.8,0.005,126750.6,7.018,8.11,7.44,-16.4028,-3.6,-3.756,13.16,63,1.76
101,2013-06-20T17:00,2013,171,1700,0,68.01,60.92,69.01,60.86,68,60.49,29.5,33.03,29.58,33.3,69,61.28,20.66,0.005,127019.3,7.098,8.15,7.515,-14.89595,-3.527,-3.721,13.15,64,1.788
101,2013-06-20T18:00,2013,171,1800,0,67.93,60.72,68.94,60.68,67.89,60.29,29.61,33.05,29.66,33.32,68.92,61.1,20.71,0.004,129049.3,7.211,8.26,7.606,-10.81542,-3.444,-3.659,13.15,64,1.788
101,2013-06-20T19:00,2013,171,1900,0,67.83,60.5,68.79,60.42,67.75,60.1,29.52,32.89,29.58,33.16,68.81,60.87,20.9,0.005,131798.5,7.33,8.38,7.65,-14.25823,-3.371,-3.584,13.16,67,1.872
101,2013-06-20T20:00,2013,171,2000,0,67.78,60.13,68.68,59.96,67.57,59.78,29.22,32.51,29.28,32.78,68.76,60.48,20.78,0.003,135552.5,7.65,8.72,7.793,-8.00071,-3.29,-3.503,13.16,69,1.927
101,2013-06-20T21:00,2013,171,2100,0,67.7,59.87,68.63,59.71,67.49,59.54,28.73,32,28.78,32.26,68.69,60.21,20.73,0.005,138260.1,7.834,8.92,7.947,-12.64303,-3.267,-3.477,13.18,70,1.955
101,2013-06-20T22:00,2013,171,2200,0,67.71,59.85,68.64,59.82,67.5,59.54,28.2,31.52,28.26,31.76,68.72,60.27,20.81,0.005,138515.2,7.859,8.83,7.964,-14.27986,-3.312,-3.506,13.18,70,1.955
101,2013-06-20T23:00,2013,171,2300,0,67.68,59.84,68.58,59.75,67.55,59.49,27.94,31.49,28.01,31.66,68.64,60.23,20.84,0.003,139159.8,7.837,8.82,8.06,-10.29745,-3.551,-3.65,13.18,70,1.955
101,2013-06-21T00:00,2013,172,0,0,67.77,59.79,68.63,59.64,67.69,59.45,28.36,32.42,28.44,32.46,68.66,60.17,20.94,0.004,142511.3,7.977,8.99,8.24,-12.3142,-4.061,-4.02,13.17,72,2.011
101,2013-06-21T01:00,2013,172,100,0,67.85,59.77,68.7,59.64,67.75,59.41,28.69,32.72,28.75,32.7,68.76,60.16,20.84,0.004,143310.5,8.08,9.05,8.34,-13.56727,-4.031,-3.951,13.17,72,2.011
101,2013-06-21T02:00,2013,172,200,0,67.85,59.69,68.72,59.6,67.76,59.37,28.84,32.82,28.88,32.77,68.76,60.1,20.69,0.004,143437.8,8.16,9.12,8.39,-12.13057,-3.981,-3.893,13.17,72,2.011
101,2013-06-21T03:00,2013,172,300,0,67.81,59.61,68.67,59.52,67.72,59.26,28.87,32.81,28.89,32.74,68.72,60.02,20.86,0.006,145363.6,8.2,9.15,8.46,-20.44063,-3.948,-3.85,13.17,73,2.039
101,2013-06-21T04:00,2013,172,400,0,67.85,59.5,68.7,59.45,67.75,59.18,28.84,32.81,28.85,32.71,68.76,59.93,20.71,0.004,146318.1,8.34,9.25,8.58,-13.66468,-3.966,-3.853,13.17,73,2.039
101,2013-06-21T05:00,2013,172,500,0,67.9,59.51,68.74,59.42,67.82,59.15,28.81,32.81,28.83,32.68,68.79,59.91,20.56,0.005,146421.9,8.39,9.32,8.67,-16.70602,-3.999,-3.858,13.17,73,2.039
101,2013-06-21T06:00,2013,172,600,0,67.93,59.55,68.79,59.47,67.85,59.18,28.8,32.83,28.82,32.69,68.85,59.96,20.41,0.003,145313.1,8.38,9.32,8.67,-9.28424,-4.027,-3.879,13.17,73,2.039
101,2013-06-21T07:00,2013,172,700,0,67.92,59.73,68.76,59.61,67.84,59.35,28.84,32.88,28.86,32.74,68.84,60.12,20.44,0.004,142639.9,8.19,9.15,8.5,-11.44229,-4.041,-3.88,13.17,72,2.011
101,2013-06-21T08:00,2013,172,800,0,67.98,60.06,68.84,59.92,67.91,59.66,28.91,32.96,28.93,32.85,68.9,60.44,20.61,0.003,139616.6,7.917,8.92,8.25,-10.74872,-4.055,-3.915,13.16,70,1.955
101,2013-06-21T09:00,2013,172,900,0,67.99,60.43,68.88,60.26,67.94,60.01,29.1,33.2,29.14,33.14,68.92,60.77,20.71,0.003,134802.1,7.567,8.61,7.928,-11.3516,-4.1,-4.009,13.16,67,1.872
101,2013-06-21T10:00,2013,172,1000,0,67.94,60.76,68.88,60.59,67.88,60.32,29.26,33.22,29.29,33.3,68.92,61.11,20.88,0.004,129929.3,7.185,8.29,7.565,-11.46801,-3.962,-4.006,13.16,65,1.816
101,2013-06-21T11:00,2013,172,1100,0,68.01,61.05,68.98,60.95,67.93,60.51,29.29,33.04,29.36,33.14,68.99,61.4,20.81,0.004,126011.5,6.96,8.03,7.426,-12.15965,-3.745,-3.781,13.16,63,1.76
101,2013-06-21T12:00,2013,172,1200,0,68.06,61.31,69.05,61.21,68,60.76,29.47,33.16,29.55,33.31,69.02,61.65,20.86,0.004,123020.4,6.747,7.843,7.246,-12.99883,-3.696,-3.755,13.15,61,1.704
101,2013-06-21T13:00,2013,172,1300,0,68.14,61.52,69.12,61.46,68.09,60.98,29.83,33.49,29.92,33.72,69.08,61.88,20.82,0.005,120256.1,6.615,7.663,7.106,-14.0049,-3.665,-3.798,13.15,60,1.676
101,2013-06-21T14:00,2013,172,1400,0,68.14,61.55,69.12,61.51,68.13,61.07,30.27,33.86,30.34,34.17,69.07,61.91,20.82,0.007,119572.8,6.589,7.612,7.067,-20.72027,-3.595,-3.831,13.15,60,1.676
101,2013-06-21T15:00,2013,172,1500,0,68.12,61.44,69.08,61.42,68.13,61.04,30.69,34.23,30.76,34.52,69.05,61.82,20.74,0.005,119974.5,6.676,7.652,7.097,-15.3131,-3.533,-3.762,13.14,59,1.648
101,2013-06-21T16:00,2013,172,1600,0,68.08,61.3,69.02,61.28,68.11,60.9,31.03,34.5,31.11,34.74,69.01,61.66,20.78,0.003,121929.2,6.779,7.74,7.212,-8.97972,-3.465,-3.631,13.13,61,1.704
101,2013-06-21T17:00,2013,172,1700,0,68.11,61.35,69.08,61.33,68.15,60.96,31.31,34.7,31.39,34.94,69.07,61.72,20.74,0.005,121630.5,6.766,7.754,7.193,-12.69702,-3.391,-3.545,13.13,61,1.704
101,2013-06-21T18:00,2013,172,1800,0,68.11,61.19,69.06,61.21,68.14,60.81,31.49,34.82,31.56,35.06,69.04,61.56,20.58,0.005,122859.8,6.92,7.849,7.334,-13.10816,-3.325,-3.496,13.13,62,1.732
101,2013-06-21T19:00,2013,172,1900,0,68.02,60.9,68.94,60.87,68.04,60.56,31.47,34.7,31.52,34.93,68.94,61.26,20.66,0.002,126515.4,7.12,8.07,7.485,-6.36714,-3.228,-3.414,13.13,63,1.76
101,2013-06-21T20:00,2013,172,2000,0,67.92,60.54,68.88,60.4,67.93,60.25,31.13,34.26,31.15,34.5,68.88,60.85,20.58,0.006,130809.7,7.376,8.48,7.677,-14.65062,-3.131,-3.347,13.14,66,1.844
101,2013-06-21T21:00,2013,172,2100,0,67.97,60.47,68.91,60.3,67.94,60.19,30.62,33.7,30.61,33.97,68.91,60.76,20.66,0.005,133180.8,7.505,8.61,7.753,-12.07621,-3.086,-3.355,13.14,67,1.872
101,2013-06-21T22:00,2013,172,2200,0,67.92,60.48,68.89,60.36,67.97,60.12,30.19,33.33,30.18,33.6,68.9,60.82,20.87,0.008,134202.4,7.448,8.52,7.842,-20.88829,-3.139,-3.412,13.15,67,1.872
101,2013-06-21T23:00,2013,172,2300,0,67.87,60.37,68.84,60.32,67.92,59.97,29.84,33.05,29.85,33.31,68.86,60.74,20.82,0.004,134745.5,7.5,8.52,7.947,-10.79045,-3.212,-3.466,13.15,68,1.899
101,2013-06-22T00:00,2013,173,0,0,67.85,60.24,68.81,60.2,67.9,59.85,29.46,32.73,29.48,32.98,68.84,60.63,20.75,0.007,135985.8,7.602,8.61,8.05,-18.59816,-3.265,-3.501,13.15,68,1.899
101,2013-06-22T01:00,2013,173,100,0,67.79,60.13,68.76,60.09,67.82,59.72,29.05,32.35,29.07,32.61,68.77,60.53,20.78,0.003,137064.4,7.654,8.67,8.1,-9.56526,-3.302,-3.537,13.16,68,1.899
101,2013-06-22T02:00,2013,173,200,0,67.77,59.94,68.73,59.91,67.78,59.54,28.62,31.95,28.64,32.21,68.75,60.33,20.64,0.004,138798.5,7.826,8.82,8.25,-11.12277,-3.329,-3.57,13.17,70,1.955
101,2013-06-22T03:00,2013,173,300,0,67.7,59.83,68.68,59.79,67.75,59.4,28.17,31.54,28.19,31.79,68.71,60.22,20.66,0.005,140122.3,7.874,8.89,8.34,-13.07081,-3.37,-3.6,13.18,70,1.955
101,2013-06-22T04:00,2013,173,400,0,67.82,59.83,68.7,59.71,67.79,59.46,28.07,31.86,28.11,31.94,68.72,60.2,20.71,0.002,141620.1,7.995,8.99,8.33,-6.87927,-3.788,-3.83,13.17,70,1.955
101,2013-06-22T05:00,2013,173,500,0,67.89,59.87,68.75,59.79,67.83,59.51,28.5,32.62,28.54,32.63,68.78,60.24,20.67,0.003,141234.5,8.02,8.96,8.32,-10.37449,-4.129,-4.084,13.17,71,1.983
101,2013-06-22T06:00,2013,173,600,0,67.93,59.93,68.8,59.83,67.89,59.59,28.79,32.91,28.82,32.85,68.83,60.3,20.56,0.002,140269.7,8,8.97,8.3,-5.34211,-4.119,-4.031,13.16,70,1.955
101,2013-06-22T07:00,2013,173,700,0,67.98,60.01,68.84,59.92,67.92,59.67,28.97,33.05,28.98,32.99,68.89,60.41,20.39,0.002,138469.2,7.967,8.93,8.25,-5.99648,-4.088,-4.008,13.16,69,1.927
101,2013-06-22T08:00,2013,173,800,0,67.99,60.27,68.88,60.14,67.95,59.89,29.12,33.19,29.13,33.14,68.91,60.62,20.57,0.003,136260.7,7.718,8.75,8.07,-10.95193,-4.071,-4.014,13.16,69,1.927
101,2013-06-22T09:00,2013,173,900,0,67.98,60.53,68.9,60.39,67.97,60.13,29.26,33.27,29.28,33.31,68.94,60.88,20.64,0.002,132771.3,7.452,8.51,7.849,-7.33693,-4.002,-4.031,13.16,66,1.844
101,2013-06-22T10:00,2013,173,1000,0,68,60.81,68.97,60.68,68.02,60.41,29.37,33.24,29.39,33.41,68.99,61.16,20.5,0.005,127873.5,7.188,8.29,7.615,-15.83644,-3.872,-4.021,13.16,64,1.788
101,2013-06-22T11:00,2013,173,1100,0,68.06,61.1,69.03,61.02,68.09,60.64,29.53,33.32,29.57,33.54,69.05,61.46,20.51,0.003,124232.6,6.964,8.01,7.455,-9.4577,-3.788,-3.971,13.16,62,1.732
101,2013-06-22T12:00,2013,173,1200,0,68.2,61.45,69.17,61.39,68.16,60.88,29.85,33.59,29.94,33.77,69.16,61.8,20.45,0.004,120433.1,6.745,7.776,7.286,-10.89575,-3.734,-3.833,13.15,60,1.676
101,2013-06-22T13:00,2013,173,1300,0,68.23,61.55,69.2,61.53,68.2,61.02,30.31,33.98,30.42,34.21,69.17,61.91,20.48,0.005,119095.3,6.679,7.676,7.182,-15.60159,-3.672,-3.793,13.15,59,1.648
101,2013-06-22T14:00,2013,173,1400,0,68.2,61.64,69.17,61.63,68.2,61.16,30.8,34.36,30.88,34.66,69.15,62,20.59,0.005,117545.3,6.56,7.539,7.039,-15.02157,-3.56,-3.778,13.14,58,1.62
101,2013-06-22T15:00,2013,173,1500,0,68.14,61.64,69.12,61.63,68.16,61.21,31.24,34.73,31.32,35.04,69.1,61.98,20.73,0.004,117221.9,6.503,7.486,6.953,-12.86805,-3.488,-3.723,13.13,59,1.648
101,2013-06-22T16:00,2013,173,1600,0,68.15,61.58,69.08,61.57,68.19,61.16,31.63,35.04,31.69,35.32,69.08,61.92,20.76,0.004,118312.8,6.568,7.511,7.028,-12.27691,-3.415,-3.625,13.13,59,1.648
101,2013-06-22T17:00,2013,173,1700,0,68.21,61.51,69.13,61.49,68.26,61.1,31.9,35.23,31.97,35.49,69.13,61.86,20.56,0.003,119406.2,6.7,7.637,7.164,-8.68067,-3.335,-3.521,13.13,60,1.676
101,2013-06-22T18:00,2013,173,1800,0,68.18,61.35,69.12,61.38,68.24,60.97,32.04,35.3,32.11,35.53,69.13,61.73,20.51,0.004,120919.2,6.831,7.739,7.266,-11.66003,-3.265,-3.427,13.13,60,1.676
101,2013-06-22T19:00,2013,173,1900,0,68.12,61.14,69.07,61.2,68.17,60.76,32.03,35.21,32.09,35.43,69.09,61.52,20.5,0.003,123227,6.984,7.867,7.407,-8.5595,-3.182,-3.342,13.13,62,1.732
101,2013-06-22T20:00,2013,173,2000,0,68.09,60.89,69.01,60.97,68.13,60.55,31.85,34.96,31.87,35.19,69.04,61.28,20.46,0.003,126203.2,7.206,8.04,7.588,-7.31672,-3.115,-3.32,13.13,63,1.76
101,2013-06-22T21:00,2013,173,2100,0,68.05,60.73,68.98,60.77,68.11,60.38,31.51,34.6,31.51,34.83,69.01,61.11,20.48,0.003,128654.1,7.314,8.21,7.739,-8.95076,-3.089,-3.324,13.13,64,1.788
101,2013-06-22T22:00,2013,173,2200,0,67.99,60.64,68.95,60.64,68.08,60.26,31.12,34.22,31.11,34.47,68.96,61.02,20.62,0.002,130691.4,7.35,8.31,7.815,-4.22433,-3.099,-3.358,13.14,65,1.816
101,2013-06-22T23:00,2013,173,2300,0,67.98,60.53,68.93,60.52,67.99,60.1,30.69,33.82,30.68,34.07,68.96,60.9,20.76,0.004,133230.1,7.457,8.41,7.895,-10.81891,-3.13,-3.393,13.15,67,1.872
101,2013-06-23T00:00,2013,174,0,0,67.88,60.42,68.83,60.4,67.97,59.98,30.22,33.39,30.21,33.64,68.85,60.78,20.87,0.008,134657.3,7.463,8.44,7.993,-21.0074,-3.168,-3.426,13.15,66,1.844
101,2013-06-23T01:00,2013,174,100,0,67.82,60.27,68.77,60.26,67.89,59.86,29.75,32.95,29.74,33.2,68.79,60.64,20.92,0.005,136119.2,7.553,8.51,8.03,-13.09045,-3.208,-3.462,13.15,68,1.899
101,2013-06-23T02:00,2013,174,200,0,67.81,60.21,68.76,60.2,67.87,59.78,29.31,32.58,29.31,32.83,68.8,60.6,20.83,0.003,136445.3,7.602,8.56,8.09,-8.60163,-3.268,-3.523,13.16,68,1.899
101,2013-06-23T03:00,2013,174,300,0,67.77,60.08,68.72,60.07,67.81,59.66,28.91,32.23,28.91,32.48,68.75,60.48,20.81,0.004,137619.1,7.694,8.64,8.15,-11.73101,-3.323,-3.57,13.16,68,1.899
101,2013-06-23T04:00,2013,174,400,0,67.7,59.92,68.65,59.95,67.77,59.51,28.51,31.88,28.51,32.12,68.69,60.35,20.9,0.003,139684,7.781,8.7,8.27,-8.82597,-3.37,-3.614,13.17,70,1.955
101,2013-06-23T05:00,2013,174,500,0,67.84,60,68.72,59.95,67.82,59.69,28.54,32.36,28.57,32.44,68.74,60.41,20.87,0.006,139463,7.84,8.77,8.13,-19.81767,-3.817,-3.877,13.16,69,1.927
101,2013-06-23T06:00,2013,174,600,0,67.92,60.14,68.79,60.08,67.91,59.8,28.89,32.92,28.91,32.96,68.82,60.53,20.79,0.003,138110.1,7.783,8.71,8.11,-10.58765,-4.037,-4.048,13.16,69,1.927
101,2013-06-23T07:00,2013,174,700,0,67.95,60.27,68.83,60.19,67.94,59.89,29.12,33.14,29.14,33.16,68.87,60.64,20.69,0.004,136179.1,7.68,8.64,8.06,-11.93382,-4.018,-4.018,13.16,68,1.899
101,2013-06-23T08:00,2013,174,800,0,68.05,60.61,68.97,60.5,68.05,60.15,29.3,33.24,29.31,33.32,69,60.95,20.46,0.003,131564.2,7.44,8.47,7.898,-11.06609,-3.938,-4.011,13.16,66,1.844
101,2013-06-23T09:00,2013,174,900,0,68,60.91,68.95,60.79,68.05,60.43,29.41,33.18,29.43,33.42,69.01,61.26,20.56,0.003,126999.7,7.083,8.17,7.624,-10.82691,-3.771,-3.991,13.16,62,1.732
101,2013-06-23T10:00,2013,174,1000,0,68.13,61.34,69.08,61.21,68.15,60.83,29.69,33.46,29.74,33.74,69.09,61.66,20.58,0.004,122150.3,6.787,7.876,7.319,-13.20177,-3.771,-3.999,13.15,61,1.704
101,2013-06-23T11:00,2013,174,1100,0,68.26,61.7,69.2,61.64,68.17,61.1,30.19,33.93,30.3,34.13,69.17,62.03,20.72,0.005,118560.4,6.559,7.563,7.064,-13.91535,-3.743,-3.828,13.15,58,1.62
101,2013-06-23T12:00,2013,174,1200,0,68.32,62.04,69.26,61.97,68.24,61.43,30.89,34.53,31.01,34.79,69.21,62.34,20.76,0.004,114240.4,6.275,7.288,6.812,-11.99262,-3.646,-3.786,13.13,57,1.592
101,2013-06-23T13:00,2013,174,1300,0,68.36,62.16,69.27,62.13,68.28,61.59,31.68,35.2,31.78,35.57,69.22,62.45,20.74,0.005,112159.6,6.206,7.137,6.684,-14.32515,-3.512,-3.788,13.12,55,1.536
101,2013-06-23T14:00,2013,174,1400,0,68.41,62.22,69.3,62.2,68.35,61.74,32.46,35.87,32.54,36.24,69.24,62.53,20.88,0.006,112199.9,6.189,7.098,6.612,-17.36734,-3.413,-3.695,13.12,55,1.536
101,2013-06-23T15:00,2013,174,1500,0,68.46,62.28,69.34,62.29,68.44,61.84,33.14,36.46,33.23,36.78,69.29,62.6,20.9,0.006,111952.8,6.187,7.049,6.599,-16.74192,-3.322,-3.55,13.11,56,1.564
101,2013-06-23T16:00,2013,174,1600,0,68.47,62.25,69.33,62.26,68.49,61.86,33.69,36.93,33.79,37.2,69.3,62.58,20.95,0.008,112673.4,6.221,7.069,6.624,-20.36792,-3.246,-3.412,13.1,55,1.536
101,2013-06-23T17:00,2013,174,1700,0,68.49,62.19,69.35,62.19,68.54,61.8,34.07,37.23,34.16,37.48,69.33,62.51,20.85,0.006,113700.9,6.299,7.162,6.736,-16.951,-3.164,-3.317,13.1,57,1.592
101,2013-06-23T18:00,2013,174,1800,0,68.49,61.96,69.35,61.95,68.52,61.59,34.23,37.28,34.29,37.5,69.35,62.27,20.6,0.006,115976.4,6.527,7.401,6.921,-16.10754,-3.054,-3.204,13.1,58,1.62
101,2013-06-23T19:00,2013,174,1900,0,68.48,61.81,69.34,61.81,68.52,61.45,34.2,37.17,34.25,37.37,69.35,62.13,20.52,0.006,117881.5,6.676,7.529,7.07,-15.42397,-2.975,-3.121,13.1,58,1.62
101,2013-06-23T20:00,2013,174,2000,0,68.37,61.6,69.25,61.6,68.45,61.27,34.04,36.97,34.09,37.17,69.26,61.97,20.6,0.007,120145.9,6.772,7.643,7.182,-17.55895,-2.925,-3.079,13.1,60,1.676
101,2013-06-23T21:00,2013,174,2100,0,68.32,61.37,69.19,61.41,68.37,61.06,33.79,36.7,33.82,36.87,69.21,61.75,20.59,0.001,122534.8,6.951,7.775,7.309,-2.8595,-2.91,-3.055,13.1,62,1.732
101,2013-06-23T22:00,2013,174,2200,0,68.25,61.23,69.13,61.22,68.29,60.89,33.42,36.32,33.45,36.5,69.15,61.58,20.71,0.002,124873.4,7.017,7.911,7.4,-5.44997,-2.9,-3.056,13.11,62,1.732
101,2013-06-23T23:00,2013,174,2300,0,68.14,61.08,69.06,61.07,68.18,60.7,33,35.9,33,36.11,69.09,61.42,20.89,0.005,127154.1,7.067,7.994,7.481,-13.38091,-2.902,-3.104,13.12,64,1.788
101,2013-06-24T00:00,2013,175,0,0,68.1,60.92,69.01,60.9,68.14,60.55,32.54,35.47,32.55,35.69,69.03,61.28,20.86,0.005,128821.4,7.174,8.11,7.592,-11.90499,-2.93,-3.14,13.12,65,1.816
101,2013-06-24T01:00,2013,175,100,0,68.09,60.81,68.99,60.81,68.13,60.42,32.08,35.04,32.09,35.26,69.02,61.16,20.7,0.005,129587.9,7.28,8.18,7.716,-13.61878,-2.957,-3.173,13.12,65,1.816
101,2013-06-24T02:00,2013,175,200,0,68.01,60.65,68.95,60.68,68.08,60.31,31.65,34.66,31.66,34.88,68.97,61.05,20.74,0.003,131111.5,7.366,8.27,7.776,-7.86437,-3.01,-3.225,13.13,66,1.844
101,2013-06-24T03:00,2013,175,300,0,67.98,60.59,68.9,60.62,68.02,60.23,31.26,34.32,31.27,34.55,68.92,60.99,20.82,0.008,131937.6,7.39,8.28,7.795,-19.94241,-3.06,-3.28,13.13,67,1.872
101,2013-06-24T04:00,2013,175,400,0,67.95,60.56,68.91,60.61,68.02,60.2,30.94,34.06,30.96,34.28,68.91,60.98,20.84,0.007,132299.5,7.389,8.3,7.819,-19.11788,-3.115,-3.327,13.14,67,1.872
101,2013-06-24T05:00,2013,175,500,0,68,60.57,68.96,60.59,68.04,60.19,30.67,33.83,30.69,34.04,68.97,60.96,20.7,0.004,132159.8,7.426,8.37,7.851,-9.36118,-3.154,-3.354,13.14,67,1.872
101,2013-06-24T06:00,2013,175,600,0,68.02,60.61,68.99,60.59,68.03,60.19,30.45,33.64,30.47,33.86,69,60.99,20.66,0.005,131976.8,7.413,8.4,7.842,-14.34395,-3.191,-3.387,13.14,67,1.872
101,2013-06-24T07:00,2013,175,700,0,68.08,60.72,69.06,60.7,68.06,60.27,30.29,33.53,30.33,33.76,69.07,61.12,20.53,0.003,130352.7,7.359,8.36,7.787,-7.86707,-3.24,-3.437,13.14,66,1.844
101,2013-06-24T08:00,2013,175,800,0,68.17,61.1,69.15,61.05,68.14,60.62,30.3,33.59,30.35,33.83,69.15,61.47,20.61,0.002,126210,7.067,8.09,7.518,-5.8886,-3.298,-3.488,13.14,63,1.76
101,2013-06-24T09:00,2013,175,900,0,68.26,61.5,69.21,61.48,68.21,61.02,30.54,33.94,30.63,34.2,69.21,61.87,20.54,0.003,120334.6,6.763,7.733,7.196,-9.78333,-3.392,-3.579,13.14,61,1.704
101,2013-06-24T10:00,2013,175,1000,0,68.29,62.01,69.23,61.77,68.26,61.35,31,34.5,31.12,34.75,69.2,62.23,20.61,0.004,114942.9,6.282,7.461,6.912,-11.21008,-3.499,-3.632,13.13,59,1.648
101,2013-06-24T11:00,2013,175,1100,0,68.36,62.09,69.28,62.03,68.28,61.55,31.62,35.13,31.75,35.39,69.23,62.4,20.59,0.005,112644.5,6.267,7.253,6.738,-15.59761,-3.508,-3.645,13.12,57,1.592
101,2013-06-24T12:00,2013,175,1200,0,68.53,62.95,69.44,62.26,68.46,61.96,32.32,35.75,32.41,36.09,69.39,62.91,20.69,0.005,107591.7,5.579,7.176,6.501,-14.24135,-3.432,-3.674,13.12,54,1.508
101,2013-06-24T13:00,2013,175,1300,0,68.62,63.18,69.55,62.52,68.56,62.21,33.02,36.39,33.11,36.75,69.47,63.14,20.66,0.005,104948.5,5.439,7.025,6.344,-14.06048,-3.363,-3.637,13.11,53,1.48
101,2013-06-24T14:00,2013,175,1400,0,68.56,63.04,69.45,62.44,68.52,62.21,33.71,36.99,33.79,37.39,69.39,63.03,20.57,0.005,104704.6,5.522,7.016,6.311,-12.91277,-3.276,-3.598,13.1,53,1.48
101,2013-06-24T15:00,2013,175,1500,0,68.69,63.11,69.56,62.48,68.69,62.29,34.25,37.47,34.35,37.72,69.54,63.07,20.9,0.006,107627.9,5.586,7.08,6.401,-15.50675,-3.222,-3.377,13.1,54,1.508
101,2013-06-24T16:00,2013,175,1600,0,68.68,63.2,69.56,62.58,68.7,62.44,34.7,37.85,34.8,38.12,69.53,63.18,20.86,0.009,105461.7,5.478,6.983,6.262,-23.68948,-3.158,-3.32,13.09,54,1.508
101,2013-06-24T17:00,2013,175,1700,0,68.53,62.85,69.38,62.21,68.56,62.11,35.02,38.09,35.1,38.34,69.36,62.83,20.92,0.009,109018.1,5.68,7.169,6.445,-22.32175,-3.073,-3.235,13.09,55,1.536
101,2013-06-24T18:00,2013,175,1800,0,68.35,62.25,69.18,61.59,68.36,61.53,35.06,38.02,35.13,38.21,69.16,62.23,20.79,0.005,115200.1,6.097,7.585,6.836,-10.9856,-2.961,-3.075,13.09,59,1.648
101,2013-06-24T19:00,2013,175,1900,0,68.35,61.59,69.21,60.75,68.2,60.71,34.46,37.3,34.56,37.3,69.23,61.45,20.82,0.004,127676.5,6.752,8.46,7.493,-8.68561,-2.843,-2.739,13.1,66,1.844
101,2013-06-24T20:00,2013,175,2000,0,68.21,61.53,69.07,60.67,68.07,60.61,33.57,36.3,33.63,36.42,69.13,61.4,20.82,0.006,126696.4,6.681,8.4,7.455,-13.27959,-2.731,-2.787,13.11,66,1.844
101,2013-06-24T21:00,2013,175,2100,0,68.1,61.42,68.94,60.56,67.93,60.54,32.71,35.52,32.75,35.68,69,61.31,20.97,0.005,127086.2,6.674,8.38,7.392,-11.06973,-2.819,-2.935,13.12,66,1.844
101,2013-06-24T22:00,2013,175,2200,0,67.99,61.31,68.86,60.42,67.83,60.41,31.95,34.85,31.98,35.04,68.91,61.2,21.06,0.007,128223.5,6.681,8.45,7.421,-16.85267,-2.9,-3.058,13.12,66,1.844
101,2013-06-24T23:00,2013,175,2300,0,67.95,61.26,68.82,60.37,67.78,60.34,31.28,34.27,31.32,34.49,68.88,61.15,21.02,0.006,128164.2,6.689,8.45,7.441,-16.13982,-2.994,-3.165,13.13,66,1.844
101,2013-06-25T00:00,2013,176,0,0,67.95,61.27,68.79,60.37,67.77,60.32,30.74,33.84,30.79,34.06,68.89,61.15,21.06,0.004,128211.1,6.678,8.42,7.451,-11.07061,-3.092,-3.268,13.14,67,1.872
101,2013-06-25T01:00,2013,176,100,0,67.96,61.23,68.91,60.34,67.83,60.27,30.29,33.47,30.34,33.7,68.93,61.14,20.89,0.006,128950.6,6.732,8.57,7.552,-15.40724,-3.185,-3.364,13.15,66,1.844
101,2013-06-25T02:00,2013,176,200,0,67.89,61.12,68.76,60.24,67.77,60.15,29.89,33.14,29.94,33.37,68.86,61.03,20.97,0.004,129781.8,6.776,8.52,7.62,-11.66173,-3.254,-3.43,13.15,67,1.872
101,2013-06-25T03:00,2013,176,300,0,67.86,61.1,68.73,60.23,67.73,60.12,29.52,32.82,29.58,33.05,68.83,61.01,21.05,0.004,130033.5,6.757,8.51,7.613,-11.82843,-3.301,-3.473,13.15,68,1.899
101,2013-06-25T04:00,2013,176,400,0,67.8,61.05,68.68,60.17,67.67,60.03,29.21,32.56,29.27,32.79,68.78,60.98,21.02,0.007,130043.4,6.755,8.52,7.639,-18.56474,-3.35,-3.52,13.16,67,1.872
101,2013-06-25T05:00,2013,176,500,0,67.81,60.99,68.71,60.08,67.68,59.96,28.92,32.31,28.98,32.54,68.79,60.91,20.89,0.003,130658,6.82,8.63,7.712,-7.58006,-3.392,-3.559,13.16,68,1.899
101,2013-06-25T06:00,2013,176,600,0,67.85,60.99,68.78,60.12,67.72,59.98,28.66,32.09,28.72,32.33,68.85,60.96,20.76,0.003,130344.8,6.862,8.65,7.734,-8.29227,-3.425,-3.607,13.17,67,1.872
101,2013-06-25T07:00,2013,176,700,0,67.87,61.12,68.89,60.22,67.78,60.04,28.5,31.99,28.56,32.23,68.88,61.05,20.61,0.001,128957.1,6.755,8.68,7.742,-1.55775,-3.481,-3.672,13.17,66,1.844
101,2013-06-25T08:00,2013,176,800,0,67.9,61.35,68.86,60.44,67.89,60.37,28.62,32.32,28.68,32.57,68.9,61.3,20.87,0.003,126768,6.55,8.43,7.515,-10.6421,-3.697,-3.891,13.16,65,1.816
101,2013-06-25T09:00,2013,176,900,0,67.96,61.64,68.92,60.71,67.97,60.69,28.96,32.79,29,33.1,68.96,61.58,20.9,0.006,123089.7,6.316,8.21,7.276,-18.65226,-3.837,-4.095,13.16,63,1.76
101,2013-06-25T10:00,2013,176,1000,0,68.15,62.07,69.1,61.17,68.11,61.07,29.43,33.32,29.5,33.57,69.11,62.01,20.84,0.004,118460.6,6.079,7.933,7.04,-12.82113,-3.892,-4.069,13.16,60,1.676
101,2013-06-25T11:00,2013,176,1100,0,68.29,62.45,69.25,61.6,68.18,61.38,30.03,33.88,30.15,34.04,69.23,62.39,20.79,0.004,113874,5.84,7.648,6.798,-12.85151,-3.853,-3.886,13.15,58,1.62
101,2013-06-25T12:00,2013,176,1200,0,68.31,62.64,69.24,61.83,68.22,61.61,30.76,34.53,30.91,34.7,69.22,62.57,20.86,0.007,110928,5.67,7.409,6.611,-22.37262,-3.774,-3.788,13.14,56,1.564
101,2013-06-25T13:00,2013,176,1300,0,68.32,62.74,69.19,61.91,68.2,61.74,31.23,35.3,31.61,34.94,69.2,62.68,20.84,0.005,108765.6,5.584,7.278,6.467,-14.18718,-4.066,-3.331,13.13,59,1.648
101,2013-06-25T14:00,2013,176,1400,0,68.38,62.79,69.2,61.99,68.26,61.88,31.84,35.75,32.13,35.73,69.25,62.77,20.75,0.006,107545.7,5.594,7.217,6.379,-16.94814,-3.913,-3.604,13.13,55,1.536
101,2013-06-25T15:00,2013,176,1500,0,68.42,62.85,69.24,62.07,68.25,61.89,32.58,36.27,32.78,36.39,69.28,62.83,20.82,0.005,107394.4,5.577,7.171,6.355,-14.36108,-3.687,-3.61,13.12,55,1.536
101,2013-06-25T16:00,2013,176,1600,0,68.47,62.84,69.25,62.06,68.29,61.94,33.17,36.69,33.32,36.86,69.28,62.79,20.82,0.005,107835.6,5.636,7.188,6.352,-14.15048,-3.524,-3.546,13.11,56,1.564
101,2013-06-25T17:00,2013,176,1700,0,68.41,62.68,69.2,61.94,68.24,61.78,33.55,36.95,33.66,37.13,69.23,62.62,21,0.008,110299.3,5.729,7.256,6.462,-20.93209,-3.393,-3.467,13.11,57,1.592
101,2013-06-25T18:00,2013,176,1800,0,68.36,62.49,69.19,61.71,68.2,61.46,33.7,36.94,33.77,37.13,69.23,62.44,21,0.006,113949.1,5.87,7.475,6.744,-16.54176,-3.241,-3.354,13.11,59,1.648
101,2013-06-25T19:00,2013,176,1900,0,68.3,62.32,69.13,61.52,68.14,61.19,33.65,36.79,33.7,36.99,69.19,62.25,20.9,0.007,115867.5,5.971,7.606,6.955,-18.50342,-3.139,-3.284,13.11,59,1.648
101,2013-06-25T20:00,2013,176,2000,0,68.27,62,69.12,61.2,68.12,60.79,33.38,36.41,33.41,36.61,69.19,61.91,20.69,0.004,120312.4,6.276,7.925,7.332,-10.61688,-3.029,-3.205,13.11,62,1.732
101,2013-06-25T21:00,2013,176,2100,0,68.16,61.81,69.02,60.99,68.01,60.55,32.97,35.96,32.99,36.19,69.09,61.72,20.84,0.008,122929,6.346,8.04,7.458,-19.70985,-2.99,-3.203,13.12,63,1.76
101,2013-06-25T22:00,2013,176,2200,0,68.05,61.66,68.91,60.83,67.91,60.37,32.49,35.49,32.5,35.72,69.02,61.58,21.03,0.007,125054.9,6.394,8.09,7.542,-17.34741,-2.993,-3.218,13.12,64,1.788
101,2013-06-25T23:00,2013,176,2300,0,68.01,61.59,68.89,60.77,67.87,60.28,32.02,35.05,32.03,35.29,68.97,61.52,21.09,0.005,126077.3,6.428,8.12,7.588,-13.15198,-3.033,-3.254,13.13,65,1.816
101,2013-06-26T00:00,2013,177,0,0,67.97,61.53,68.86,60.67,67.81,60.2,31.6,34.7,31.62,34.93,68.92,61.44,21.08,0.004,126620.1,6.438,8.19,7.616,-11.49378,-3.101,-3.315,13.13,65,1.816
101,2013-06-26T01:00,2013,177,100,0,67.93,61.48,68.82,60.6,67.77,60.18,31.24,34.39,31.27,34.63,68.9,61.39,21.14,0.004,127038.9,6.45,8.22,7.59,-9.94184,-3.156,-3.361,13.14,65,1.816
101,2013-06-26T02:00,2013,177,200,0,67.98,61.43,68.83,60.54,67.8,60.15,30.91,34.11,30.94,34.34,68.96,61.35,21.12,0.007,128315.8,6.55,8.29,7.65,-19.85905,-3.2,-3.404,13.14,66,1.844
101,2013-06-26T03:00,2013,177,300,0,67.95,61.35,68.8,60.46,67.78,60.05,30.58,33.82,30.61,34.05,68.94,61.3,21.11,0.006,129224.9,6.596,8.34,7.733,-15.13532,-3.235,-3.44,13.15,66,1.844
101,2013-06-26T04:00,2013,177,400,0,67.96,61.34,68.8,60.43,67.79,60.04,30.26,33.52,30.29,33.76,68.98,61.27,21.06,0.004,129310.8,6.62,8.37,7.752,-12.05258,-3.265,-3.467,13.15,66,1.844
101,2013-06-26T05:00,2013,177,500,0,67.98,61.37,68.82,60.44,67.8,60.12,30,33.32,30.04,33.56,68.98,61.31,20.96,0.006,128337.7,6.608,8.38,7.684,-15.86722,-3.325,-3.521,13.15,67,1.872
101,2013-06-26T06:00,2013,177,600,0,67.96,61.36,68.83,60.42,67.87,60.17,29.65,33.01,29.65,33.25,68.97,61.35,20.76,0.005,127288,6.595,8.4,7.706,-12.75865,-3.361,-3.601,13.16,65,1.816
101,2013-06-26T07:00,2013,177,700,0,67.78,61.31,68.67,60.33,67.81,60.09,28.51,32.07,28.44,32.15,68.78,61.29,20.75,0.004,126212.9,6.473,8.34,7.716,-10.45734,-3.564,-3.709,13.17,64,1.788
101,2013-06-26T08:00,2013,177,800,0,67.77,61.5,68.71,60.55,67.85,60.28,27.74,31.86,27.7,31.75,68.79,61.49,20.69,0.005,122838.7,6.268,8.15,7.564,-14.82248,-4.124,-4.052,13.18,62,1.732
101,2013-06-26T09:00,2013,177,900,0,67.69,61.56,68.64,60.64,67.79,60.38,27.5,31.98,27.47,31.83,68.72,61.56,20.85,0.004,121307.1,6.137,8,7.413,-13.87076,-4.485,-4.364,13.18,62,1.732
101,2013-06-26T10:00,2013,177,1000,0,67.71,61.67,68.65,60.75,67.81,60.52,27.51,32.25,27.49,32,68.74,61.68,21.04,0.005,120563.9,6.034,7.902,7.288,-18.59628,-4.745,-4.51,13.18,61,1.704
101,2013-06-26T11:00,2013,177,1100,0,67.88,62.01,68.81,61.08,67.98,60.96,27.78,32.65,27.78,32.45,68.9,62.01,21.01,0.006,116996.4,5.866,7.732,7.021,-23.35528,-4.867,-4.664,13.17,59,1.648
101,2013-06-26T12:00,2013,177,1200,0,67.78,61.74,68.7,60.84,67.87,60.6,28.06,32.92,28.05,32.68,68.8,61.75,20.96,0.003,119761.4,6.036,7.853,7.268,-10.77334,-4.864,-4.625,13.17,61,1.704
101,2013-06-26T13:00,2013,177,1300,0,67.78,61.73,68.72,60.84,67.88,60.62,28.05,32.78,28.03,32.5,68.81,61.76,21.08,0.005,120609,6.047,7.878,7.257,-18.83754,-4.727,-4.472,13.17,61,1.704
101,2013-06-26T14:00,2013,177,1400,0,67.77,61.73,68.69,60.85,67.84,60.6,28.06,32.83,28.03,32.54,68.77,61.74,21.05,0.005,120061.7,6.038,7.84,7.24,-19.42625,-4.77,-4.511,13.17,61,1.704
101,2013-06-26T15:00,2013,177,1500,0,67.75,61.64,68.67,60.77,67.82,60.49,28.01,32.74,27.97,32.47,68.75,61.66,20.95,0.004,120773.2,6.11,7.9,7.334,-14.49053,-4.727,-4.499,13.17,61,1.704
101,2013-06-26T16:00,2013,177,1600,0,67.94,61.74,68.82,60.83,67.83,60.72,28.37,32.83,28.43,32.72,68.93,61.71,20.9,0.006,120191.1,6.199,7.984,7.111,-20.14228,-4.465,-4.292,13.16,62,1.732
101,2013-06-26T17:00,2013,177,1700,0,68.15,61.95,69.06,61.03,68.02,60.79,29.19,33.39,29.3,33.42,69.11,61.9,20.63,0.006,119647.8,6.205,8.04,7.232,-20.01547,-4.2,-4.117,13.16,61,1.704
101,2013-06-26T18:00,2013,177,1800,0,68.18,61.97,69.09,61.05,68.04,60.79,29.85,33.81,29.96,33.9,69.11,61.92,20.76,0.005,120556.3,6.205,8.05,7.255,-17.5344,-3.953,-3.939,13.15,61,1.704
101,2013-06-26T19:00,2013,177,1900,0,68.07,61.82,68.97,60.94,67.93,60.64,30.29,34.04,30.38,34.18,69.02,61.77,20.93,0.005,121900,6.255,8.03,7.282,-15.50559,-3.749,-3.795,13.15,62,1.732
101,2013-06-26T20:00,2013,177,2000,0,68.02,61.61,68.93,60.68,67.86,60.42,30.48,34.04,30.55,34.21,69.01,61.55,20.91,0.006,124872.3,6.415,8.25,7.446,-17.38615,-3.564,-3.656,13.15,64,1.788
101,2013-06-26T21:00,2013,177,2100,0,67.99,61.44,68.86,60.49,67.8,60.14,30.41,33.84,30.46,34.03,68.99,61.37,20.99,0.005,128070.6,6.555,8.37,7.664,-14.04422,-3.431,-3.567,13.15,65,1.816
101,2013-06-26T22:00,2013,177,2200,0,67.95,61.38,68.84,60.42,67.78,60.09,30.21,33.57,30.24,33.77,68.98,61.32,21.03,0.005,128830.7,6.57,8.42,7.692,-14.74695,-3.364,-3.537,13.15,66,1.844
101,2013-06-26T23:00,2013,177,2300,0,67.88,61.31,68.78,60.34,67.75,60.02,30,33.36,30.02,33.58,68.91,61.25,21.06,0.006,129352.5,6.576,8.44,7.731,-17.80923,-3.365,-3.555,13.15,66,1.844
101,2013-06-27T00:00,2013,178,0,0,67.92,61.31,68.81,60.37,67.78,60.04,29.83,33.21,29.86,33.44,68.93,61.26,21.02,0.005,129353.5,6.614,8.44,7.732,-13.9457,-3.383,-3.573,13.16,66,1.844
101,2013-06-27T01:00,2013,178,100,0,67.92,61.29,68.81,60.35,67.79,60,29.68,33.09,29.72,33.32,68.95,61.22,20.86,0.003,128913,6.631,8.46,7.786,-9.4774,-3.411,-3.601,13.16,66,1.844
101,2013-06-27T02:00,2013,178,200,0,67.88,61.25,68.77,60.28,67.77,59.93,29.53,32.96,29.57,33.18,68.9,61.18,20.94,0.003,129828.4,6.635,8.49,7.839,-9.82609,-3.432,-3.614,13.16,66,1.844
101,2013-06-27T03:00,2013,178,300,0,67.86,61.18,68.75,60.24,67.76,59.9,29.37,32.81,29.42,33.04,68.86,61.13,20.97,0.002,130505.5,6.679,8.5,7.861,-6.75676,-3.438,-3.619,13.16,67,1.872
101,2013-06-27T04:00,2013,178,400,0,67.88,61.25,68.75,60.28,67.77,59.94,29.25,32.73,29.3,32.94,68.88,61.18,20.95,0.005,129746.7,6.632,8.47,7.833,-14.29061,-3.477,-3.642,13.16,66,1.844
101,2013-06-27T05:00,2013,178,500,0,67.89,61.26,68.76,60.31,67.78,59.97,29.16,32.67,29.22,32.88,68.9,61.18,20.85,0.003,128831.5,6.632,8.45,7.806,-9.38157,-3.504,-3.668,13.16,66,1.844
101,2013-06-27T06:00,2013,178,600,0,67.93,61.27,68.79,60.35,67.78,59.97,29.11,32.65,29.17,32.86,68.96,61.22,20.74,0.006,128278.2,6.652,8.44,7.816,-17.34407,-3.535,-3.691,13.16,65,1.816
101,2013-06-27T07:00,2013,178,700,0,67.92,61.29,68.78,60.37,67.78,59.98,29.09,32.65,29.16,32.86,68.95,61.26,20.76,0.005,128028.4,6.625,8.41,7.802,-16.15505,-3.557,-3.704,13.16,66,1.844
101,2013-06-27T08:00,2013,178,800,0,67.95,61.32,68.81,60.41,67.79,60.02,29.09,32.66,29.16,32.86,68.98,61.27,20.64,0.003,127020.8,6.63,8.4,7.766,-9.51508,-3.57,-3.703,13.16,65,1.816
101,2013-06-27T09:00,2013,178,900,0,67.95,61.35,68.8,60.41,67.78,60.12,29.11,32.69,29.18,32.9,68.95,61.32,20.68,0.003,126514.4,6.601,8.39,7.66,-7.63055,-3.574,-3.718,13.16,64,1.788
101,2013-06-27T10:00,2013,178,1000,0,67.95,61.41,68.81,60.48,67.8,60.2,29.15,32.73,29.22,32.93,68.97,61.37,20.85,0.003,126546.5,6.534,8.33,7.604,-7.94776,-3.578,-3.713,13.16,65,1.816
101,2013-06-27T11:00,2013,178,1100,0,67.98,61.56,68.86,60.62,67.83,60.39,29.25,32.85,29.33,33.06,68.98,61.52,20.82,0.006,124294.6,6.427,8.24,7.444,-17.61184,-3.599,-3.731,13.16,64,1.788
101,2013-06-27T12:00,2013,178,1200,0,68.11,61.87,69.02,60.96,67.96,60.78,29.49,33.15,29.58,33.35,69.08,61.85,20.78,0.004,120529.1,6.242,8.06,7.178,-11.04148,-3.658,-3.762,13.16,61,1.704
101,2013-06-27T13:00,2013,178,1300,0,68.1,61.96,68.99,61.05,67.95,60.87,29.9,33.61,30,33.79,69.07,61.94,20.87,0.006,119179.9,6.139,7.932,7.078,-17.6813,-3.712,-3.792,13.15,62,1.732
101,2013-06-27T14:00,2013,178,1400,0,68.12,61.95,69.03,61.07,67.98,60.9,30.29,33.95,30.39,34.12,69.09,61.95,20.89,0.005,119684.2,6.168,7.959,7.086,-14.43486,-3.659,-3.726,13.15,61,1.704
101,2013-06-27T15:00,2013,178,1500,0,68.24,62.06,69.11,61.19,68.07,60.98,30.62,34.23,30.73,34.41,69.18,62.03,20.7,0.003,118500.8,6.181,7.923,7.09,-8.57056,-3.605,-3.679,13.15,61,1.704
101,2013-06-27T16:00,2013,178,1600,0,68.17,61.99,69.05,61.15,68.01,60.89,30.91,34.48,31,34.66,69.08,61.97,20.76,0.003,118814,6.175,7.896,7.12,-9.76207,-3.57,-3.657,13.14,61,1.704
101,2013-06-27T17:00,2013,178,1700,0,68.07,61.69,68.95,60.8,67.91,60.49,31.05,34.51,31.13,34.7,69,61.63,20.74,0.004,122869.8,6.381,8.15,7.414,-10.74896,-3.466,-3.566,13.14,62,1.732
101,2013-06-27T18:00,2013,178,1800,0,68.08,61.54,68.96,60.65,67.93,60.33,30.99,34.34,31.05,34.53,69.05,61.48,20.66,0.003,125275.6,6.544,8.31,7.6,-8.63526,-3.347,-3.479,13.14,65,1.816
101,2013-06-27T19:00,2013,178,1900,0,68.04,61.42,68.95,60.55,67.9,60.16,30.8,34.1,30.85,34.31,69.01,61.38,20.78,0.003,127697.8,6.622,8.4,7.739,-8.83687,-3.296,-3.462,13.15,65,1.816
101,2013-06-27T20:00,2013,178,2000,0,68.04,61.35,68.98,60.48,67.89,60.04,30.54,33.82,30.57,34.04,69.03,61.31,20.68,0.003,128707.8,6.692,8.5,7.852,-7.94786,-3.278,-3.467,13.15,66,1.844
101,2013-06-27T21:00,2013,178,2100,0,67.94,61.21,68.87,60.32,67.79,59.89,30.24,33.53,30.26,33.75,68.96,61.16,20.86,0.004,130557,6.728,8.55,7.9,-10.34538,-3.29,-3.489,13.15,66,1.844
101,2013-06-27T22:00,2013,178,2200,0,67.84,61.07,68.77,60.17,67.72,59.74,29.88,33.18,29.9,33.39,68.85,61,21,0.004,132429.6,6.771,8.59,7.987,-11.25878,-3.3,-3.497,13.15,68,1.899
101,2013-06-27T23:00,2013,178,2300,0,67.81,61,68.75,60.08,67.68,59.64,29.5,32.83,29.52,33.06,68.82,60.95,20.96,0.004,133194.1,6.807,8.67,8.05,-10.19677,-3.323,-3.539,13.16,68,1.899
101,2013-06-28T00:00,2013,179,0,0,67.78,60.94,68.68,59.99,67.61,59.53,29.13,32.48,29.15,32.71,68.77,60.85,21.02,0.004,134024.8,6.839,8.69,8.07,-12.36639,-3.352,-3.565,13.16,68,1.899
101,2013-06-28T01:00,2013,179,100,0,67.67,60.59,68.55,59.63,67.53,59.18,28.76,32.15,28.78,32.38,68.67,60.5,20.87,0.005,137295,7.089,8.91,8.35,-13.39536,-3.392,-3.594,13.17,71,1.983
101,2013-06-28T02:00,2013,179,200,0,67.84,60.72,68.68,59.7,67.74,59.52,28.59,32.25,28.63,32.36,68.78,60.63,21.02,0.003,138024.2,7.116,8.98,8.22,-9.99558,-3.654,-3.723,13.17,71,1.983
101,2013-06-28T03:00,2013,179,300,0,67.88,60.73,68.72,59.73,67.78,59.72,28.8,32.84,28.85,32.86,68.78,60.65,20.96,0.005,136904.8,7.145,8.98,8.06,-16.51607,-4.039,-4.011,13.16,70,1.955
101,2013-06-28T04:00,2013,179,400,0,67.87,60.69,68.73,59.71,67.77,59.72,28.99,33.06,29.03,33.03,68.79,60.63,20.9,0.006,136837.3,7.177,9.01,8.05,-20.47289,-4.069,-4.008,13.16,71,1.983
101,2013-06-28T05:00,2013,179,500,0,67.83,60.62,68.69,59.64,67.72,59.62,29.06,33.1,29.08,33.06,68.75,60.56,20.93,0.003,137764.1,7.212,9.06,8.1,-10.87358,-4.042,-3.973,13.16,71,1.983
101,2013-06-28T06:00,2013,179,600,0,67.94,60.65,68.79,59.65,67.84,59.64,29.08,33.15,29.1,33.07,68.87,60.58,20.71,0.003,137777.1,7.288,9.14,8.21,-10.14556,-4.069,-3.972,13.16,72,2.011
101,2013-06-28T07:00,2013,179,700,0,67.9,60.66,68.75,59.66,67.81,59.64,29.1,33.18,29.12,33.1,68.83,60.59,20.77,0.003,137445.9,7.243,9.09,8.17,-10.17099,-4.075,-3.986,13.16,71,1.983
101,2013-06-28T08:00,2013,179,800,0,67.96,60.87,68.8,59.89,67.87,59.87,29.19,33.32,29.22,33.23,68.87,60.79,20.91,0.004,135527.4,7.09,8.91,8,-13.10486,-4.122,-4.013,13.16,71,1.983
101,2013-06-28T09:00,2013,179,900,0,67.96,61.08,68.83,60.14,67.89,60.13,29.31,33.37,29.33,33.36,68.91,61.03,20.96,0.003,131985.5,6.873,8.69,7.753,-9.52821,-4.059,-4.027,13.16,68,1.899
101,2013-06-28T10:00,2013,179,1000,0,67.98,61.32,68.94,60.4,67.94,60.39,29.39,33.32,29.4,33.42,68.98,61.29,20.77,0.004,127585.5,6.664,8.54,7.543,-13.17627,-3.928,-4.019,13.16,66,1.844
101,2013-06-28T11:00,2013,179,1100,0,67.96,61.38,68.92,60.44,67.96,60.4,29.44,33.22,29.44,33.45,68.96,61.35,20.72,0.004,126517.2,6.574,8.48,7.558,-13.93448,-3.779,-4.004,13.16,65,1.816
101,2013-06-28T12:00,2013,179,1200,0,68.04,61.76,69.01,60.82,68.05,60.82,29.62,33.41,29.64,33.68,69.03,61.71,20.83,0.004,122073.2,6.283,8.18,7.232,-14.00101,-3.79,-4.046,13.16,63,1.76
101,2013-06-28T13:00,2013,179,1300,0,68.05,61.8,69,60.89,68.01,60.8,29.9,33.67,29.96,33.94,69.02,61.73,20.72,0.004,120766.7,6.254,8.11,7.209,-13.20536,-3.77,-3.979,13.15,62,1.732
101,2013-06-28T14:00,2013,179,1400,0,68.15,61.95,69.06,61.05,68.06,60.97,30.16,33.85,30.23,34.08,69.06,61.89,20.96,0.005,120520,6.199,8,7.084,-16.45985,-3.698,-3.854,13.15,63,1.76
101,2013-06-28T15:00,2013,179,1500,0,68.18,62.07,69.08,61.21,68.08,61.15,30.47,34.12,30.55,34.37,69.09,62.04,20.85,0.008,117761.8,6.112,7.865,6.936,-23.17092,-3.655,-3.826,13.15,60,1.676
101,2013-06-28T16:00,2013,179,1600,0,68.2,62.1,69.08,61.27,68.1,61.25,30.77,34.37,30.85,34.62,69.1,62.07,20.96,0.007,117468.7,6.1,7.806,6.851,-20.26974,-3.606,-3.769,13.14,61,1.704
101,2013-06-28T17:00,2013,179,1700,0,68.13,61.94,68.99,61.1,68.03,61.07,31.05,34.61,31.13,34.86,69.05,61.9,20.77,0.004,117984.3,6.188,7.896,6.953,-12.76007,-3.556,-3.737,13.14,62,1.732
101,2013-06-28T18:00,2013,179,1800,0,67.9,61.35,68.76,60.41,67.8,60.3,31.13,34.58,31.18,34.83,68.84,61.27,20.7,0.003,125266,6.551,8.35,7.499,-8.69478,-3.455,-3.651,13.14,65,1.816
101,2013-06-28T19:00,2013,179,1900,0,68.09,61.23,68.91,60.18,67.96,59.99,30.82,34.08,30.85,34.27,69.02,61.11,20.86,0.005,132653.1,6.86,8.73,7.963,-13.719,-3.264,-3.419,13.14,68,1.899
101,2013-06-28T20:00,2013,179,2000,0,68.07,61.35,68.91,60.36,67.93,59.98,30.42,33.67,30.46,33.88,69.03,61.26,20.75,0.002,130074.6,6.719,8.55,7.951,-5.52979,-3.243,-3.421,13.15,66,1.844
101,2013-06-28T21:00,2013,179,2100,0,68.02,61.35,68.88,60.45,67.87,59.94,30.09,33.37,30.13,33.61,69,61.3,20.91,0.003,130072.9,6.668,8.43,7.934,-7.66859,-3.283,-3.484,13.15,67,1.872
101,2013-06-28T22:00,2013,179,2200,0,67.95,61.4,68.79,60.52,67.8,60.08,29.88,33.23,29.94,33.49,68.93,61.37,21.1,0.003,128441.2,6.552,8.27,7.719,-9.62805,-3.349,-3.553,13.15,65,1.816
101,2013-06-28T23:00,2013,179,2300,0,67.94,61.39,68.79,60.53,67.79,60.09,29.78,33.18,29.84,33.42,68.93,61.37,21.07,0.003,128076.3,6.547,8.26,7.697,-9.44424,-3.399,-3.582,13.15,66,1.844
101,2013-06-29T00:00,2013,180,0,0,67.94,61.43,68.78,60.55,67.79,60.12,29.72,33.14,29.78,33.39,68.93,61.39,21.07,0.006,127569.2,6.517,8.23,7.669,-17.77317,-3.428,-3.605,13.15,66,1.844
101,2013-06-29T01:00,2013,180,100,0,67.94,61.43,68.79,60.53,67.81,60.14,29.68,33.13,29.75,33.37,68.92,61.39,21.03,0.004,127428.3,6.515,8.26,7.665,-10.48526,-3.452,-3.619,13.15,65,1.816
101,2013-06-29T02:00,2013,180,200,0,67.93,61.41,68.78,60.52,67.79,60.11,29.66,33.11,29.73,33.36,68.92,61.37,21.02,0.006,127536.3,6.526,8.26,7.684,-17.90053,-3.451,-3.627,13.15,65,1.816
101,2013-06-29T03:00,2013,180,300,0,68,61.42,68.82,60.52,67.83,60.11,29.63,33.07,29.7,33.33,68.99,61.37,20.86,0.004,127320.4,6.582,8.3,7.717,-12.65096,-3.446,-3.631,13.15,66,1.844
101,2013-06-29T04:00,2013,180,400,0,67.93,61.37,68.77,60.43,67.79,60.02,29.57,33.02,29.63,33.26,68.93,61.33,20.91,0.004,127983.6,6.563,8.34,7.765,-12.04738,-3.45,-3.631,13.16,66,1.844
101,2013-06-29T05:00,2013,180,500,0,67.97,61.36,68.8,60.42,67.8,59.96,29.47,32.92,29.54,33.16,68.98,61.31,20.86,0.002,128585.1,6.611,8.37,7.837,-7.09174,-3.443,-3.624,13.16,65,1.816
101,2013-06-29T06:00,2013,180,600,0,67.95,61.38,68.79,60.43,67.8,60.02,29.38,32.84,29.44,33.08,68.94,61.32,20.84,0.004,127831.7,6.566,8.36,7.786,-12.07439,-3.459,-3.64,13.16,66,1.844
101,2013-06-29T07:00,2013,180,700,0,68.01,61.41,68.83,60.43,67.83,60.11,29.31,32.78,29.37,33.03,69,61.37,20.65,0.006,126732.6,6.596,8.4,7.728,-16.16352,-3.468,-3.658,13.16,65,1.816
101,2013-06-29T08:00,2013,180,800,0,67.94,61.42,68.77,60.47,67.79,60.17,29.29,32.79,29.35,33.04,68.92,61.38,20.89,0.005,126610.5,6.517,8.3,7.628,-15.36335,-3.501,-3.686,13.16,65,1.816
101,2013-06-29T09:00,2013,180,900,0,67.96,61.47,68.81,60.51,67.83,60.22,29.32,32.85,29.38,33.07,68.94,61.42,20.86,0.004,126144.8,6.487,8.3,7.604,-12.60396,-3.53,-3.69,13.16,65,1.816
101,2013-06-29T10:00,2013,180,1000,0,68,61.5,68.83,60.59,67.83,60.28,29.36,32.89,29.44,33.12,68.99,61.46,20.77,0.005,125042.3,6.503,8.24,7.549,-13.52791,-3.531,-3.683,13.16,64,1.788
101,2013-06-29T11:00,2013,180,1100,0,68.05,61.7,68.91,60.75,67.91,60.52,29.47,33.03,29.55,33.25,69.02,61.66,20.85,0.006,123273.5,6.346,8.16,7.391,-16.79408,-3.555,-3.695,13.15,63,1.76
101,2013-06-29T12:00,2013,180,1200,0,68.06,61.95,68.92,60.96,67.92,60.79,29.69,33.3,29.78,33.5,69.01,61.87,21.03,0.003,120439.7,6.117,7.956,7.137,-7.68203,-3.609,-3.722,13.15,62,1.732
101,2013-06-29T13:00,2013,180,1300,0,68.2,62.2,69.05,61.26,68.05,61.1,30.02,33.66,30.12,33.87,69.14,62.16,20.86,0.003,116867.6,5.998,7.791,6.958,-9.68867,-3.646,-3.751,13.15,59,1.648
101,2013-06-29T14:00,2013,180,1400,0,68.17,62.24,69.03,61.37,68.03,61.19,30.42,34.08,30.54,34.29,69.11,62.23,20.97,0.01,115714,5.935,7.657,6.844,-29.69894,-3.653,-3.751,13.15,60,1.676
101,2013-06-29T15:00,2013,180,1500,0,68.27,62.29,69.13,61.44,68.12,61.22,30.82,34.42,30.94,34.64,69.19,62.28,20.7,0.005,115022.8,5.981,7.694,6.904,-13.41687,-3.603,-3.705,13.14,58,1.62
101,2013-06-29T16:00,2013,180,1600,0,68.25,62.3,69.13,61.46,68.13,61.18,31.17,34.72,31.28,34.94,69.17,62.27,20.6,0.005,114391.6,5.949,7.673,6.943,-14.76505,-3.551,-3.66,13.14,59,1.648
101,2013-06-29T17:00,2013,180,1700,0,68.22,62.21,69.1,61.38,68.1,61.15,31.45,34.93,31.55,35.15,69.13,62.15,20.64,0.004,115291.2,6.012,7.722,6.949,-11.45676,-3.487,-3.602,13.13,59,1.648
101,2013-06-29T18:00,2013,180,1800,0,68.17,62.07,69.05,61.25,68.04,60.86,31.61,35.03,31.7,35.24,69.12,62.02,20.54,0.005,116939.3,6.1,7.799,7.182,-13.66059,-3.416,-3.543,13.13,60,1.676
101,2013-06-29T19:00,2013,180,1900,0,68.11,61.87,68.95,61.05,67.95,60.54,31.6,34.92,31.68,35.14,69.01,61.82,20.78,0.007,120899,6.238,7.899,7.409,-18.10155,-3.316,-3.463,13.13,62,1.732
101,2013-06-29T20:00,2013,180,2000,0,68.12,61.71,68.97,60.93,67.95,60.41,31.49,34.73,31.55,34.96,69.02,61.68,20.74,0.003,123133.1,6.406,8.05,7.535,-8.9825,-3.239,-3.41,13.13,63,1.76
101,2013-06-29T21:00,2013,180,2100,0,68.03,61.57,68.89,60.76,67.9,60.2,31.28,34.48,31.33,34.72,68.99,61.53,20.78,0.004,125115.4,6.46,8.14,7.699,-10.0425,-3.198,-3.388,13.13,63,1.76
101,2013-06-29T22:00,2013,180,2200,0,67.99,61.45,68.9,60.64,67.85,60.09,31.01,34.2,31.06,34.44,68.94,61.42,20.92,0.004,127451.6,6.543,8.26,7.761,-10.59683,-3.185,-3.383,13.14,65,1.816
101,2013-06-29T23:00,2013,180,2300,0,67.99,61.44,68.87,60.61,67.84,60.06,30.74,33.93,30.78,34.18,68.97,61.42,21.01,0.005,128177.2,6.546,8.26,7.785,-12.6428,-3.197,-3.394,13.14,65,1.816
101,2013-06-30T00:00,2013,181,0,0,68.03,61.51,68.89,60.63,67.87,60.09,30.5,33.74,30.55,33.99,69,61.46,20.94,0.004,127553,6.512,8.26,7.78,-10.18401,-3.24,-3.433,13.15,64,1.788
101,2013-06-30T01:00,2013,181,100,0,68.01,61.47,68.83,60.59,67.84,60.04,30.3,33.58,30.36,33.82,68.99,61.41,20.97,0.005,127825.6,6.537,8.24,7.791,-13.829,-3.279,-3.46,13.15,65,1.816
101,2013-06-30T02:00,2013,181,200,0,67.94,61.43,68.79,60.57,67.79,60.01,30.13,33.44,30.19,33.68,68.93,61.38,21.03,0.005,127893.1,6.512,8.22,7.785,-12.76468,-3.31,-3.493,13.15,65,1.816
101,2013-06-30T03:00,2013,181,300,0,67.98,61.43,68.83,60.56,67.83,60.07,30,33.34,30.06,33.57,68.98,61.4,20.91,0.004,127410,6.545,8.27,7.755,-9.85609,-3.348,-3.515,13.15,65,1.816
101,2013-06-30T04:00,2013,181,400,0,67.97,61.41,68.8,60.52,67.8,60.05,29.88,33.25,29.94,33.48,68.96,61.37,20.94,0.005,127765.1,6.56,8.28,7.754,-15.39528,-3.374,-3.543,13.15,65,1.816
101,2013-06-30T05:00,2013,181,500,0,67.95,61.41,68.8,60.49,67.81,60.03,29.77,33.17,29.84,33.39,68.94,61.37,20.92,0.003,127789.4,6.539,8.31,7.772,-8.77617,-3.396,-3.549,13.15,64,1.788
101,2013-06-30T06:00,2013,181,600,0,67.94,61.39,68.79,60.5,67.8,60.03,29.68,33.1,29.74,33.32,68.93,61.37,20.93,0.003,127809.9,6.551,8.29,7.771,-9.77839,-3.423,-3.582,13.15,65,1.816
101,2013-06-30T07:00,2013,181,700,0,68.04,61.49,68.91,60.6,67.91,60.16,29.62,33.08,29.69,33.3,69.02,61.45,20.64,0.006,125991.6,6.542,8.31,7.755,-16.00039,-3.457,-3.611,13.16,64,1.788
101,2013-06-30T08:00,2013,181,800,0,68.08,61.68,68.94,60.72,67.94,60.4,29.64,33.15,29.72,33.36,69.07,61.61,20.7,0.003,123887,6.403,8.22,7.545,-9.37078,-3.506,-3.644,13.15,63,1.76
101,2013-06-30T09:00,2013,181,900,0,68.07,61.8,68.95,60.84,67.94,60.61,29.79,33.34,29.88,33.55,69.03,61.75,20.77,0.005,121792,6.272,8.1,7.332,-13.55666,-3.548,-3.678,13.15,62,1.732
101,2013-06-30T10:00,2013,181,1000,0,68.16,62.03,69.02,61.07,68.02,60.85,30.02,33.6,30.12,33.8,69.12,61.97,20.8,0.005,119383.6,6.136,7.947,7.171,-14.87455,-3.577,-3.677,13.15,60,1.676
101,2013-06-30T11:00,2013,181,1100,0,68.21,62.31,69.06,61.38,68.09,61.26,30.4,34.04,30.52,34.21,69.15,62.27,21.05,0.004,115980.3,5.9,7.679,6.821,-13.10695,-3.634,-3.694,13.15,59,1.648
101,2013-06-30T12:00,2013,181,1200,0,68.29,62.51,69.12,61.57,68.16,61.5,30.9,34.55,31.04,34.72,69.2,62.46,20.91,0.005,112921.6,5.779,7.552,6.663,-15.34275,-3.649,-3.674,13.14,57,1.592
101,2013-06-30T13:00,2013,181,1300,0,68.3,62.54,69.14,61.65,68.17,61.5,31.42,35.04,31.57,35.22,69.19,62.49,20.7,0.006,111370.3,5.76,7.492,6.672,-16.75428,-3.613,-3.649,13.13,57,1.592
101,2013-06-30T14:00,2013,181,1400,0,68.37,62.61,69.18,61.74,68.22,61.58,31.9,35.45,32.04,35.64,69.24,62.55,20.61,0.006,110450.2,5.766,7.44,6.642,-17.8106,-3.552,-3.6,13.13,56,1.564
101,2013-06-30T15:00,2013,181,1500,0,68.29,62.59,69.11,61.75,68.14,61.58,32.32,35.8,32.45,35.99,69.15,62.55,20.98,0.007,111141.2,5.704,7.359,6.557,-19.01708,-3.485,-3.54,13.12,57,1.592
101,2013-06-30T16:00,2013,181,1600,0,68.23,62.4,69.06,61.59,68.09,61.35,32.64,36.04,32.75,36.21,69.1,62.36,21.03,0.006,113754.4,5.824,7.465,6.743,-15.78668,-3.395,-3.458,13.12,58,1.62
101,2013-06-30T17:00,2013,181,1700,0,68.2,62.19,69.04,61.38,68.06,61.04,32.78,36.06,32.87,36.24,69.11,62.13,20.99,0.008,117282.1,6.008,7.654,7.023,-20.29996,-3.279,-3.365,13.12,60,1.676
101,2013-06-30T18:00,2013,181,1800,0,68.21,62.08,69.05,61.26,68.08,60.85,32.73,35.89,32.79,36.08,69.11,62.03,20.91,0.005,119416.6,6.134,7.786,7.228,-12.6717,-3.161,-3.286,13.12,60,1.676
101,2013-06-30T19:00,2013,181,1900,0,68.13,61.97,68.99,61.16,68,60.73,32.56,35.67,32.62,35.88,69.09,61.91,21,0.007,120587.6,6.162,7.827,7.275,-19.18894,-3.108,-3.267,13.12,62,1.732
101,2013-06-30T20:00,2013,181,2000,0,68.12,61.82,68.94,61.04,67.97,60.59,32.36,35.45,32.4,35.67,69.01,61.79,21,0.005,122429,6.298,7.908,7.381,-13.31164,-3.091,-3.268,13.12,62,1.732
101,2013-06-30T21:00,2013,181,2100,0,68.08,61.74,68.88,60.93,67.91,60.52,32.12,35.21,32.17,35.44,68.99,61.7,21.04,0.004,123165.5,6.337,7.951,7.391,-9.9808,-3.089,-3.271,13.12,62,1.732
101,2013-06-30T22:00,2013,181,2200,0,68.04,61.67,68.87,60.87,67.89,60.44,31.87,34.98,31.92,35.2,68.98,61.64,21,0.005,123766.2,6.364,8,7.454,-14.19912,-3.102,-3.287,13.13,63,1.76
101,2013-06-30T23:00,2013,181,2300,0,68.02,61.65,68.86,60.78,67.89,60.35,31.62,34.76,31.67,34.97,68.96,61.58,20.99,0.008,124654.4,6.371,8.08,7.536,-19.95819,-3.133,-3.305,13.13,63,1.76
101,2013-07-01T00:00,2013,182,0,0,68.06,61.64,68.9,60.75,67.92,60.31,31.38,34.54,31.43,34.77,69.02,61.57,20.74,0.003,124274.6,6.418,8.15,7.614,-6.77992,-3.155,-3.335,13.13,63,1.76
101,2013-07-01T01:00,2013,182,100,0,68.04,61.58,68.89,60.72,67.9,60.28,31.17,34.37,31.22,34.59,68.98,61.53,20.85,0.005,125274.6,6.457,8.17,7.625,-12.88148,-3.194,-3.373,13.13,63,1.76
101,2013-07-01T02:00,2013,182,200,0,67.96,61.56,68.81,60.66,67.83,60.21,30.98,34.21,31.03,34.43,68.93,61.49,21.03,0.006,125887.8,6.401,8.15,7.617,-16.17154,-3.231,-3.392,13.13,63,1.76
101,2013-07-01T03:00,2013,182,300,0,68.01,61.57,68.85,60.69,67.88,60.21,30.81,34.06,30.87,34.28,68.96,61.5,20.97,0.003,126146.4,6.445,8.17,7.661,-8.13823,-3.249,-3.411,13.14,64,1.788
101,2013-07-01T04:00,2013,182,400,0,68.03,61.56,68.88,60.69,67.89,60.22,30.68,33.95,30.73,34.17,68.98,61.51,20.92,0.007,126123.5,6.461,8.19,7.671,-18.14999,-3.274,-3.437,13.14,64,1.788
101,2013-07-01T05:00,2013,182,500,0,68.07,61.56,68.94,60.69,67.94,60.2,30.54,33.84,30.61,34.05,69.03,61.5,20.8,0.004,126429.9,6.518,8.25,7.741,-11.172,-3.295,-3.445,13.14,63,1.76
101,2013-07-01T06:00,2013,182,600,0,68.1,61.61,68.95,60.71,67.96,60.28,30.44,33.76,30.5,33.97,69.06,61.54,20.68,0.004,125181.8,6.491,8.24,7.683,-10.95554,-3.323,-3.472,13.15,63,1.76
101,2013-07-01T07:00,2013,182,700,0,68.1,61.64,68.94,60.74,67.96,60.32,30.38,33.73,30.44,33.95,69.05,61.59,20.79,0.003,125198.3,6.459,8.2,7.634,-7.77197,-3.356,-3.509,13.15,63,1.76
101,2013-07-01T08:00,2013,182,800,0,68.13,61.68,68.98,60.78,68,60.43,30.37,33.75,30.45,33.97,69.09,61.64,20.68,0.006,124056.7,6.449,8.2,7.562,-17.78952,-3.381,-3.528,13.15,63,1.76
101,2013-07-01T09:00,2013,182,900,0,68.12,61.72,68.97,60.79,67.98,60.53,30.42,33.83,30.49,34.04,69.05,61.65,20.73,0.003,123364.9,6.402,8.18,7.451,-8.80653,-3.416,-3.55,13.15,63,1.76
101,2013-07-01T10:00,2013,182,1000,0,68.14,61.73,68.98,60.82,68.01,60.55,30.49,33.9,30.58,34.11,69.09,61.68,20.6,0.004,122590.6,6.416,8.17,7.457,-12.40187,-3.409,-3.53,13.14,62,1.732
101,2013-07-01T11:00,2013,182,1100,0,68.14,61.77,68.95,60.84,67.98,60.6,30.57,33.98,30.66,34.19,69.08,61.72,20.66,0.004,121955.1,6.367,8.11,7.383,-9.98318,-3.408,-3.531,13.14,61,1.704
