id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-07-01T12:00,2013,182,1200,0,68.03,61.6,68.87,60.61,67.9,60.45,30.65,34.04,30.74,34.24,68.97,61.53,20.87,0.004,124806.8,6.435,8.26,7.451,-12.35686,-3.387,-3.499,13.14,63,1.76
101,2013-07-01T13:00,2013,182,1300,0,68.07,61.59,68.9,60.58,67.95,60.43,30.69,34.03,30.77,34.23,68.99,61.51,20.95,0.003,126237.6,6.482,8.32,7.516,-8.30993,-3.346,-3.46,13.14,64,1.788
101,2013-07-01T14:00,2013,182,1400,0,68.09,61.65,68.92,60.67,67.96,60.47,30.71,34.03,30.79,34.23,69,61.62,20.91,0.002,125208.4,6.434,8.25,7.495,-6.19369,-3.321,-3.446,13.14,63,1.76
101,2013-07-01T15:00,2013,182,1500,0,68.07,61.66,68.9,60.68,67.94,60.43,30.72,34.05,30.81,34.27,69,61.6,20.93,0.004,125131.4,6.411,8.22,7.513,-11.83767,-3.333,-3.457,13.14,63,1.76
101,2013-07-01T16:00,2013,182,1600,0,68.07,61.73,68.9,60.77,67.94,60.5,30.75,34.09,30.84,34.29,69.02,61.67,20.96,0.005,123970.7,6.336,8.13,7.435,-14.80155,-3.343,-3.451,13.14,62,1.732
101,2013-07-01T17:00,2013,182,1700,0,68.12,61.75,68.96,60.81,67.99,60.47,30.8,34.14,30.88,34.35,69.09,61.69,20.67,0.005,123007.6,6.362,8.16,7.517,-13.96974,-3.345,-3.466,13.14,62,1.732
101,2013-07-01T18:00,2013,182,1800,0,68.14,61.76,68.97,60.86,68,60.47,30.83,34.18,30.92,34.38,69.1,61.71,20.6,0.004,122491.7,6.379,8.11,7.535,-11.59473,-3.349,-3.465,13.14,62,1.732
101,2013-07-01T19:00,2013,182,1900,0,68.11,61.78,68.95,60.85,67.97,60.47,30.85,34.19,30.93,34.41,69.08,61.71,20.65,0.005,122330.6,6.323,8.1,7.505,-13.0593,-3.332,-3.473,13.14,61,1.704
101,2013-07-01T20:00,2013,182,2000,0,68.11,61.71,68.95,60.8,67.98,60.39,30.85,34.18,30.93,34.4,69.06,61.65,20.63,0.004,123331.1,6.401,8.15,7.587,-10.65252,-3.324,-3.462,13.14,62,1.732
101,2013-07-01T21:00,2013,182,2100,0,68.04,61.63,68.9,60.76,67.92,60.28,30.82,34.12,30.89,34.34,68.99,61.59,20.83,0.008,124781,6.41,8.13,7.638,-21.16858,-3.3,-3.446,13.14,63,1.76
101,2013-07-01T22:00,2013,182,2200,0,67.99,61.62,68.84,60.72,67.87,60.24,30.75,34.04,30.82,34.27,68.96,61.54,21.01,0.005,125495.5,6.371,8.11,7.631,-12.33995,-3.293,-3.446,13.14,63,1.76
101,2013-07-01T23:00,2013,182,2300,0,68,61.57,68.84,60.67,67.87,60.19,30.65,33.94,30.72,34.17,68.97,61.5,20.98,0.005,126288.5,6.433,8.17,7.684,-13.22447,-3.283,-3.45,13.14,63,1.76
101,2013-07-02T00:00,2013,183,0,0,68.01,61.55,68.82,60.63,67.86,60.16,30.53,33.81,30.59,34.04,68.99,61.47,21.03,0.003,126992.6,6.464,8.19,7.704,-7.92823,-3.276,-3.448,13.14,64,1.788
101,2013-07-02T01:00,2013,183,100,0,68.02,61.55,68.85,60.65,67.88,60.16,30.41,33.7,30.47,33.94,69,61.48,20.98,0.005,126835,6.471,8.2,7.716,-13.54681,-3.285,-3.465,13.15,63,1.76
101,2013-07-02T02:00,2013,183,200,0,68.02,61.55,68.84,60.65,67.87,60.18,30.33,33.65,30.39,33.88,69,61.49,20.98,0.004,126607.4,6.469,8.18,7.696,-10.70544,-3.318,-3.492,13.15,64,1.788
101,2013-07-02T03:00,2013,183,300,0,68.02,61.58,68.84,60.68,67.87,60.22,30.27,33.6,30.34,33.84,69,61.53,21.01,0.007,126303.8,6.445,8.16,7.654,-18.14474,-3.325,-3.497,13.15,63,1.76
101,2013-07-02T04:00,2013,183,400,0,68.02,61.61,68.85,60.68,67.88,60.25,30.24,33.58,30.31,33.82,69,61.55,20.99,0.004,125955.8,6.414,8.17,7.635,-11.0518,-3.341,-3.511,13.15,63,1.76
101,2013-07-02T05:00,2013,183,500,0,68.02,61.59,68.87,60.66,67.89,60.23,30.23,33.58,30.3,33.83,69,61.54,20.84,0.004,125461,6.429,8.2,7.659,-10.78443,-3.347,-3.523,13.15,63,1.76
101,2013-07-02T06:00,2013,183,600,0,68.04,61.64,68.89,60.68,67.91,60.26,30.22,33.58,30.3,33.82,69.01,61.56,20.88,0.005,125526.2,6.402,8.21,7.653,-14.70725,-3.359,-3.519,13.15,63,1.76
101,2013-07-02T07:00,2013,183,700,0,68.07,61.65,68.92,60.7,67.94,60.27,30.22,33.58,30.29,33.82,69.01,61.56,20.73,0.005,124786,6.411,8.21,7.668,-12.9175,-3.365,-3.529,13.15,62,1.732
101,2013-07-02T08:00,2013,183,800,0,68.1,61.66,68.96,60.72,67.97,60.3,30.22,33.61,30.3,33.84,69.05,61.59,20.61,0.003,124405.8,6.441,8.24,7.672,-8.76384,-3.385,-3.539,13.15,62,1.732
101,2013-07-02T09:00,2013,183,900,0,68.07,61.68,68.93,60.75,67.95,60.34,30.25,33.65,30.33,33.88,69.04,61.64,20.72,0.005,124126.2,6.393,8.18,7.604,-14.85277,-3.397,-3.554,13.15,62,1.732
101,2013-07-02T10:00,2013,183,1000,0,68.11,61.75,68.96,60.82,67.99,60.46,30.3,33.71,30.39,33.94,69.07,61.7,20.79,0.005,123676.2,6.354,8.15,7.528,-15.1574,-3.402,-3.557,13.15,62,1.732
101,2013-07-02T11:00,2013,183,1100,0,67.97,61.61,68.82,60.7,67.91,60.51,29.79,33.29,29.78,33.44,68.95,61.6,20.76,0.003,122734.2,6.36,8.13,7.401,-10.02325,-3.509,-3.659,13.15,62,1.732
101,2013-07-02T12:00,2013,183,1200,0,67.99,61.79,68.9,60.71,67.92,60.14,29.37,33.11,29.4,33.15,68.99,61.74,20.77,0.004,124306.4,6.204,8.19,7.774,-13.35032,-3.744,-3.754,13.15,60,1.676
101,2013-07-02T13:00,2013,183,1300,0,68.06,61.92,69,60.86,67.99,59.98,29.78,33.63,29.84,33.62,69.04,61.87,20.8,0.002,125186.1,6.144,8.14,8,-6.3323,-3.851,-3.773,13.15,60,1.676
101,2013-07-02T14:00,2013,183,1400,0,68.18,62.11,69.11,61.05,68.09,60.22,30.27,34.01,30.33,33.98,69.16,62.05,20.69,0.006,122971.6,6.078,8.06,7.873,-17.08443,-3.738,-3.65,13.14,60,1.676
101,2013-07-02T15:00,2013,183,1500,0,68.16,62.18,69.06,61.17,68.07,60.39,30.73,34.36,30.79,34.36,69.11,62.14,20.78,0.004,120961.9,5.978,7.891,7.681,-11.30526,-3.633,-3.562,13.13,58,1.62
101,2013-07-02T16:00,2013,183,1600,0,68.13,62.21,69.02,61.2,68.05,60.47,31.17,34.72,31.22,34.72,69.07,62.17,20.92,0.004,120485.8,5.924,7.823,7.583,-11.70294,-3.554,-3.496,13.13,58,1.62
101,2013-07-02T17:00,2013,183,1700,0,68.15,62.12,69.04,61.17,68.07,60.43,31.54,35.02,31.59,35.02,69.07,62.11,20.79,0.005,120945.5,6.029,7.876,7.636,-12.9357,-3.476,-3.429,13.13,59,1.648
101,2013-07-02T18:00,2013,183,1800,0,68.2,62.12,69.08,61.19,68.11,60.45,31.81,35.2,31.85,35.2,69.11,62.1,20.68,0.004,120734.4,6.077,7.886,7.658,-10.02673,-3.395,-3.356,13.12,58,1.62
101,2013-07-02T19:00,2013,183,1900,0,68.16,61.98,69.04,61.04,68.07,60.28,31.95,35.29,31.98,35.29,69.08,61.96,20.76,0.004,123108.3,6.177,7.997,7.79,-10.11906,-3.337,-3.308,13.12,60,1.676
101,2013-07-02T20:00,2013,183,2000,0,68.14,61.86,69.03,60.92,68.05,60.14,31.98,35.25,31.99,35.24,69.07,61.86,20.63,0.004,124282.6,6.287,8.11,7.914,-9.68808,-3.275,-3.258,13.12,60,1.676
101,2013-07-02T21:00,2013,183,2100,0,68.09,61.83,68.96,60.87,67.98,60.06,31.91,35.14,31.91,35.15,69.03,61.81,20.8,0.004,125174.6,6.267,8.09,7.921,-9.8658,-3.23,-3.236,13.12,61,1.704
101,2013-07-02T22:00,2013,183,2200,0,68.04,61.77,68.9,60.76,67.93,59.93,31.8,35,31.8,35.01,68.95,61.71,20.99,0.005,127002.5,6.27,8.14,7.994,-13.99083,-3.198,-3.217,13.12,61,1.704
101,2013-07-02T23:00,2013,183,2300,0,68.01,61.69,68.86,60.68,67.89,59.86,31.66,34.85,31.65,34.86,68.94,61.65,21,0.005,127748,6.315,8.18,8.03,-11.9873,-3.183,-3.209,13.12,62,1.732
101,2013-07-03T00:00,2013,184,0,0,68.09,61.68,68.96,60.65,67.98,59.83,31.52,34.71,31.51,34.73,68.98,61.64,20.74,0.005,128117.7,6.412,8.31,8.15,-13.97649,-3.188,-3.215,13.13,62,1.732
101,2013-07-03T01:00,2013,184,100,0,68.06,61.69,68.95,60.64,67.96,59.81,31.4,34.62,31.39,34.63,68.99,61.65,20.68,0.003,127466.2,6.364,8.31,8.15,-7.88253,-3.21,-3.243,13.13,61,1.704
101,2013-07-03T02:00,2013,184,200,0,68.01,61.67,68.88,60.61,67.89,59.78,31.3,34.54,31.29,34.56,68.97,61.63,20.77,0.004,127494.1,6.344,8.27,8.12,-10.52881,-3.242,-3.267,13.13,62,1.732
101,2013-07-03T03:00,2013,184,300,0,68.01,61.65,68.88,60.6,67.9,59.78,31.22,34.49,31.21,34.5,68.94,61.6,20.83,0.005,128024,6.365,8.28,8.12,-14.31388,-3.268,-3.286,13.13,62,1.732
101,2013-07-03T04:00,2013,184,400,0,68.02,61.63,68.88,60.58,67.9,59.73,31.13,34.4,31.12,34.41,68.97,61.57,20.78,0.004,128283.7,6.389,8.31,8.17,-9.4519,-3.269,-3.285,13.13,62,1.732
101,2013-07-03T05:00,2013,184,500,0,68.05,61.61,68.95,60.54,67.94,59.71,31.02,34.29,31.01,34.3,69.01,61.57,20.6,0.004,128352.5,6.436,8.41,8.23,-10.58741,-3.271,-3.292,13.13,62,1.732
101,2013-07-03T06:00,2013,184,600,0,68.04,61.61,68.94,60.53,67.94,59.66,30.9,34.19,30.89,34.19,68.98,61.55,20.65,0.004,128877.1,6.422,8.41,8.27,-10.91933,-3.286,-3.298,13.13,62,1.732
101,2013-07-03T07:00,2013,184,700,0,68.08,61.66,68.99,60.56,67.98,59.69,30.81,34.11,30.79,34.11,69.04,61.6,20.54,0.004,128417.5,6.429,8.43,8.29,-10.95211,-3.299,-3.319,13.13,62,1.732
101,2013-07-03T08:00,2013,184,800,0,68.1,61.76,69,60.65,67.99,59.81,30.77,34.1,30.76,34.12,69.06,61.69,20.55,0.006,126913.3,6.338,8.34,8.19,-15.46107,-3.335,-3.354,13.13,60,1.676
101,2013-07-03T09:00,2013,184,900,0,68.09,61.81,68.98,60.71,67.99,59.91,30.82,34.19,30.81,34.19,69.02,61.74,20.7,0.004,126578.1,6.281,8.27,8.09,-12.069,-3.369,-3.38,13.13,61,1.704
101,2013-07-03T10:00,2013,184,1000,0,68.04,61.82,68.94,60.72,67.94,59.91,30.9,34.29,30.91,34.3,68.97,61.75,20.81,0.005,126244.7,6.224,8.22,8.02,-14.48355,-3.387,-3.393,13.13,63,1.76
101,2013-07-03T11:00,2013,184,1100,0,68.19,62.08,69.06,61.05,68.1,60.51,30.95,34.42,30.94,34.45,69.1,61.99,20.66,0.004,121160.6,6.105,8.01,7.593,-11.3319,-3.47,-3.514,13.13,62,1.732
101,2013-07-03T12:00,2013,184,1200,0,68.25,62.35,69.12,61.34,68.15,60.4,31.25,34.79,31.29,34.85,69.17,62.21,20.66,0.004,119637.5,5.902,7.789,7.75,-11.74418,-3.539,-3.554,13.13,60,1.676
101,2013-07-03T13:00,2013,184,1300,0,68.3,62.47,69.16,61.51,68.2,60.57,31.72,35.24,31.78,35.31,69.21,62.34,20.6,0.005,117471.2,5.832,7.655,7.634,-13.20653,-3.519,-3.524,13.12,59,1.648
101,2013-07-03T14:00,2013,184,1400,0,68.29,62.58,69.15,61.68,68.19,60.83,32.21,35.67,32.28,35.74,69.19,62.49,20.85,0.006,115611.6,5.709,7.467,7.362,-15.99063,-3.461,-3.461,13.12,59,1.648
101,2013-07-03T15:00,2013,184,1500,0,68.28,62.5,69.13,61.59,68.18,60.62,32.62,36,32.68,36.04,69.17,62.37,20.95,0.006,118171.9,5.78,7.548,7.553,-15.62325,-3.38,-3.359,13.12,59,1.648
101,2013-07-03T16:00,2013,184,1600,0,68.35,62.54,69.21,61.65,68.24,60.81,32.9,36.17,32.95,36.21,69.23,62.46,20.86,0.004,117198.5,5.817,7.56,7.43,-11.68457,-3.271,-3.256,13.11,59,1.648
101,2013-07-03T17:00,2013,184,1700,0,68.43,62.61,69.26,61.73,68.31,60.95,33.16,36.4,33.21,36.44,69.29,62.52,20.71,0.005,115791.8,5.817,7.529,7.36,-13.83141,-3.234,-3.233,13.1,59,1.648
101,2013-07-03T18:00,2013,184,1800,0,68.37,62.45,69.21,61.57,68.26,60.78,33.35,36.53,33.38,36.57,69.24,62.38,20.72,0.005,117666.3,5.913,7.646,7.473,-11.98222,-3.185,-3.187,13.1,59,1.648
101,2013-07-03T19:00,2013,184,1900,0,68.33,62.38,69.18,61.5,68.22,60.66,33.42,36.53,33.45,36.57,69.2,62.28,20.92,0.006,119801.2,5.958,7.685,7.56,-15.78357,-3.106,-3.122,13.1,61,1.704
101,2013-07-03T20:00,2013,184,2000,0,68.32,62.23,69.17,61.39,68.2,60.46,33.4,36.47,33.41,36.5,69.19,62.14,20.79,0.004,121359.3,6.088,7.78,7.747,-9.67089,-3.074,-3.09,13.1,61,1.704
101,2013-07-03T21:00,2013,184,2100,0,68.31,62.12,69.16,61.28,68.2,60.35,33.28,36.32,33.29,36.35,69.19,62.06,20.74,0.005,122747.1,6.195,7.881,7.843,-12.78516,-3.035,-3.064,13.1,62,1.732
101,2013-07-03T22:00,2013,184,2200,0,68.24,62.02,69.11,61.16,68.13,60.25,33.12,36.13,33.12,36.17,69.13,61.96,20.9,0.004,124514.2,6.224,7.95,7.883,-10.08338,-3.015,-3.059,13.1,62,1.732
101,2013-07-03T23:00,2013,184,2300,0,68.2,62,69.08,61.09,68.1,60.13,32.94,35.97,32.93,36,69.11,61.91,20.94,0.003,125271.4,6.196,7.99,7.969,-8.52663,-3.029,-3.07,13.11,63,1.76
101,2013-07-04T00:00,2013,185,0,0,68.17,61.96,69.06,61.04,68.08,60.07,32.75,35.8,32.73,35.83,69.1,61.86,20.95,0.005,125802.8,6.205,8.02,8.02,-11.27939,-3.056,-3.095,13.11,63,1.76
101,2013-07-04T01:00,2013,185,100,0,68.16,61.91,69.06,60.96,68.06,60,32.55,35.63,32.54,35.65,69.09,61.83,20.86,0.004,126250.5,6.252,8.1,8.07,-11.08077,-3.078,-3.115,13.12,63,1.76
101,2013-07-04T02:00,2013,185,200,0,68.16,61.87,69.07,60.9,68.08,59.95,32.36,35.46,32.35,35.48,69.1,61.78,20.79,0.007,126852.9,6.292,8.17,8.13,-17.96736,-3.099,-3.135,13.12,63,1.76
101,2013-07-04T03:00,2013,185,300,0,68.12,61.81,68.98,60.8,68,59.84,32.18,35.29,32.16,35.32,68.99,61.66,20.96,0.005,128200.9,6.308,8.18,8.16,-12.59258,-3.115,-3.158,13.12,64,1.788
101,2013-07-04T04:00,2013,185,400,0,68.09,61.78,68.96,60.76,67.97,59.81,32,35.13,31.98,35.15,69.01,61.66,20.96,0.005,128258.4,6.307,8.19,8.16,-12.6292,-3.135,-3.164,13.12,64,1.788
101,2013-07-04T05:00,2013,185,500,0,68.09,61.74,68.97,60.72,67.98,59.77,31.84,34.99,31.83,35.01,68.99,61.64,20.91,0.004,128813.1,6.355,8.24,8.21,-11.07052,-3.157,-3.187,13.12,63,1.76
101,2013-07-04T06:00,2013,185,600,0,68.08,61.74,68.96,60.71,67.97,59.78,31.69,34.88,31.69,34.89,69.02,61.64,20.85,0.005,128252.8,6.339,8.25,8.19,-13.11944,-3.188,-3.206,13.12,64,1.788
101,2013-07-04T07:00,2013,185,700,0,68.12,61.83,69,60.78,68.01,59.83,31.59,34.82,31.59,34.83,69.06,61.71,20.68,0.005,126768.3,6.299,8.22,8.18,-13.51268,-3.223,-3.236,13.12,63,1.76
101,2013-07-04T08:00,2013,185,800,0,68.16,62.03,69.07,60.97,68.07,60.05,31.61,34.88,31.61,34.89,69.11,61.94,20.65,0.004,124095.3,6.129,8.1,8.03,-10.57893,-3.275,-3.277,13.12,62,1.732
101,2013-07-04T09:00,2013,185,900,0,68.25,62.29,69.13,61.25,68.16,60.4,31.78,35.1,31.8,35.13,69.17,62.2,20.7,0.007,120704.7,5.959,7.884,7.753,-19.42877,-3.318,-3.328,13.12,60,1.676
101,2013-07-04T10:00,2013,185,1000,0,68.3,62.49,69.17,61.46,68.21,60.7,32.11,35.49,32.16,35.53,69.2,62.41,20.67,0.005,117379.1,5.806,7.713,7.508,-12.65417,-3.376,-3.371,13.12,58,1.62
101,2013-07-04T11:00,2013,185,1100,0,68.41,62.68,69.27,61.68,68.31,60.94,32.52,35.91,32.59,35.93,69.31,62.6,20.63,0.005,115271.4,5.733,7.586,7.376,-12.6192,-3.396,-3.343,13.12,57,1.592
101,2013-07-04T12:00,2013,185,1200,0,68.43,62.81,69.26,61.85,68.33,61.15,32.98,36.37,33.06,36.39,69.31,62.73,20.87,0.008,113871.8,5.623,7.403,7.181,-21.95643,-3.387,-3.331,13.11,57,1.592
101,2013-07-04T13:00,2013,185,1300,0,68.5,63.01,69.3,62.15,68.38,61.49,33.47,36.81,33.56,36.88,69.35,62.96,21.01,0.007,110816.9,5.482,7.155,6.893,-18.00759,-3.34,-3.317,13.1,56,1.564
101,2013-07-04T14:00,2013,185,1400,0,68.55,63.1,69.36,62.32,68.45,61.69,34,37.29,34.09,37.38,69.4,63.05,20.98,0.008,109127,5.451,7.046,6.762,-21.82669,-3.295,-3.291,13.1,55,1.536
101,2013-07-04T15:00,2013,185,1500,0,68.61,63.16,69.43,62.42,68.5,61.77,34.47,37.7,34.56,37.8,69.48,63.13,20.92,0.007,108482.8,5.454,7.017,6.732,-18.3078,-3.229,-3.244,13.09,54,1.508
101,2013-07-04T16:00,2013,185,1600,0,68.64,63.14,69.46,62.39,68.54,61.74,34.86,38.02,34.93,38.12,69.49,63.08,20.86,0.006,109110,5.498,7.069,6.8,-16.31695,-3.161,-3.186,13.09,55,1.536
101,2013-07-04T17:00,2013,185,1700,0,68.66,63.07,69.5,62.29,68.57,61.62,35.13,38.22,35.19,38.32,69.51,62.97,20.58,0.005,109702.5,5.59,7.209,6.943,-11.38664,-3.09,-3.13,13.09,56,1.564
101,2013-07-04T18:00,2013,185,1800,0,68.62,62.94,69.46,62.12,68.53,61.45,35.26,38.26,35.3,38.36,69.47,62.83,20.63,0.008,111968.3,5.681,7.334,7.083,-19.88672,-3.003,-3.056,13.09,57,1.592
101,2013-07-04T19:00,2013,185,1900,0,68.54,62.76,69.33,61.95,68.44,61.21,35.24,38.17,35.26,38.25,69.35,62.66,20.77,0.005,114349.1,5.783,7.376,7.224,-11.9113,-2.932,-2.997,13.09,57,1.592
101,2013-07-04T20:00,2013,185,2000,0,68.52,62.58,69.33,61.73,68.42,60.97,35.08,37.95,35.08,38.02,69.35,62.45,20.72,0.005,117412.2,5.931,7.604,7.45,-12.91689,-2.869,-2.94,13.09,59,1.648
101,2013-07-04T21:00,2013,185,2100,0,68.49,62.48,69.29,61.6,68.37,60.84,34.82,37.67,34.81,37.74,69.32,62.37,20.8,0.005,119279.6,6.014,7.689,7.536,-11.84292,-2.851,-2.928,13.09,60,1.676
101,2013-07-04T22:00,2013,185,2200,0,68.41,62.38,69.23,61.49,68.29,60.69,34.53,37.38,34.51,37.44,69.25,62.26,20.91,0.005,120724,6.033,7.741,7.608,-12.09705,-2.846,-2.93,13.09,61,1.704
101,2013-07-04T23:00,2013,185,2300,0,68.4,62.29,69.23,61.39,68.29,60.59,34.25,37.13,34.23,37.18,69.25,62.17,20.82,0.006,121765.3,6.113,7.838,7.701,-13.18449,-2.873,-2.951,13.1,61,1.704
101,2013-07-05T00:00,2013,186,0,0,68.32,62.16,69.15,61.24,68.2,60.47,33.97,36.88,33.94,36.92,69.18,62.06,20.87,0.008,122876.1,6.159,7.907,7.734,-18.50637,-2.917,-2.976,13.1,61,1.704
101,2013-07-05T01:00,2013,186,100,0,68.29,62.08,69.13,61.18,68.18,60.37,33.66,36.63,33.63,36.64,69.16,61.98,20.89,0.005,124015.1,6.214,7.956,7.809,-12.23254,-2.963,-3.004,13.1,63,1.76
101,2013-07-05T02:00,2013,186,200,0,68.26,62.01,69.12,61.13,68.15,60.33,33.38,36.39,33.35,36.4,69.14,61.92,20.87,0.009,124355.7,6.248,7.993,7.826,-21.1216,-3.01,-3.047,13.1,62,1.732
101,2013-07-05T03:00,2013,186,300,0,68.2,61.95,69.09,61.04,68.11,60.18,33.11,36.15,33.08,36.16,69.1,61.84,20.93,0.006,125596.3,6.249,8.05,7.927,-15.23584,-3.048,-3.081,13.1,63,1.76
101,2013-07-05T04:00,2013,186,400,0,68.17,61.86,69.07,60.9,68.09,60.07,32.84,35.93,32.82,35.93,69.11,61.75,20.83,0.004,126574,6.307,8.18,8.02,-10.53871,-3.083,-3.109,13.11,63,1.76
101,2013-07-05T05:00,2013,186,500,0,68.18,61.84,69.08,60.86,68.09,60,32.59,35.71,32.56,35.69,69.11,61.71,20.77,0.005,127117.3,6.345,8.22,8.09,-13.64936,-3.124,-3.13,13.11,64,1.788
101,2013-07-05T06:00,2013,186,600,0,68.18,61.85,69.07,60.85,68.09,59.99,32.35,35.5,32.32,35.48,69.09,61.72,20.7,0.007,126706.8,6.338,8.23,8.1,-17.61128,-3.155,-3.156,13.12,63,1.76
101,2013-07-05T07:00,2013,186,700,0,68.24,61.97,69.11,60.94,68.13,60.09,32.2,35.42,32.18,35.39,69.14,61.86,20.55,0.005,124668.9,6.266,8.17,8.04,-13.76524,-3.222,-3.212,13.12,62,1.732
101,2013-07-05T08:00,2013,186,800,0,68.28,62.19,69.13,61.18,68.17,60.4,32.21,35.5,32.21,35.48,69.19,62.1,20.56,0.003,121073.7,6.088,7.95,7.767,-7.71758,-3.291,-3.275,13.12,60,1.676
101,2013-07-05T09:00,2013,186,900,0,68.35,62.46,69.21,61.47,68.25,60.72,32.4,35.76,32.42,35.75,69.25,62.38,20.56,0.005,117523,5.893,7.738,7.531,-13.6973,-3.359,-3.331,13.12,59,1.648
101,2013-07-05T10:00,2013,186,1000,0,68.41,62.66,69.24,61.73,68.3,61.04,32.75,36.16,32.8,36.15,69.29,62.59,20.72,0.006,114832.9,5.756,7.502,7.26,-16.20702,-3.405,-3.354,13.11,57,1.592
101,2013-07-05T11:00,2013,186,1100,0,68.53,62.89,69.36,61.99,68.43,61.32,33.19,36.62,33.26,36.59,69.4,62.81,20.63,0.006,112083.2,5.644,7.368,7.109,-17.4104,-3.431,-3.333,13.1,56,1.564
101,2013-07-05T12:00,2013,186,1200,0,68.57,63.08,69.37,62.19,68.47,61.59,33.69,37.11,33.77,37.09,69.42,63,20.82,0.008,109924.9,5.483,7.185,6.887,-22.90388,-3.422,-3.312,13.1,55,1.536
101,2013-07-05T13:00,2013,186,1300,0,68.64,63.19,69.46,62.41,68.54,61.82,34.21,37.57,34.3,37.58,69.49,63.13,20.79,0.008,107882.8,5.45,7.042,6.721,-20.5658,-3.358,-3.282,13.1,55,1.536
101,2013-07-05T14:00,2013,186,1400,0,68.7,63.28,69.52,62.55,68.6,61.98,34.7,37.99,34.79,38.02,69.54,63.23,20.75,0.007,106515.9,5.423,6.971,6.618,-17.33919,-3.282,-3.23,13.09,54,1.508
101,2013-07-05T15:00,2013,186,1500,0,68.73,63.25,69.51,62.54,68.6,61.98,35.14,38.34,35.22,38.38,69.54,63.2,20.66,0.007,106403.1,5.472,6.971,6.628,-17.1628,-3.196,-3.162,13.09,54,1.508
101,2013-07-05T16:00,2013,186,1600,0,68.73,63.23,69.52,62.55,68.6,61.99,35.49,38.63,35.56,38.68,69.53,63.17,20.61,0.004,106234.2,5.505,6.97,6.612,-11.21775,-3.143,-3.126,13.08,54,1.508
101,2013-07-05T17:00,2013,186,1700,0,68.68,63.17,69.47,62.46,68.57,61.78,35.75,38.84,35.8,38.89,69.48,63.05,20.72,0.005,108015.1,5.511,7.013,6.784,-12.63996,-3.087,-3.089,13.08,55,1.536
101,2013-07-05T18:00,2013,186,1800,0,68.68,63.07,69.48,62.34,68.55,61.61,35.88,38.89,35.92,38.96,69.5,62.93,20.71,0.007,110057.1,5.603,7.135,6.939,-17.15305,-3.011,-3.037,13.08,56,1.564
101,2013-07-05T19:00,2013,186,1900,0,68.57,62.85,69.39,62.15,68.47,61.41,35.88,38.82,35.9,38.87,69.41,62.74,20.87,0.007,112870.4,5.726,7.238,7.064,-17.05518,-2.944,-2.972,13.08,57,1.592
101,2013-07-05T20:00,2013,186,2000,0,68.52,62.6,69.29,61.85,68.42,61.15,35.72,38.6,35.72,38.63,69.31,62.47,20.84,0.005,116074.7,5.912,7.439,7.27,-12.6583,-2.872,-2.908,13.08,59,1.648
101,2013-07-05T21:00,2013,186,2100,0,68.44,62.47,69.26,61.7,68.33,60.95,35.44,38.27,35.42,38.31,69.29,62.36,20.96,0.009,118401.4,5.974,7.564,7.38,-21.43867,-2.83,-2.887,13.09,60,1.676
101,2013-07-05T22:00,2013,186,2200,0,68.43,62.43,69.23,61.58,68.32,60.86,35.11,37.93,35.07,37.97,69.26,62.27,20.98,0.007,119665,6.001,7.654,7.467,-17.22556,-2.823,-2.895,13.09,61,1.704
101,2013-07-05T23:00,2013,186,2300,0,68.44,62.36,69.25,61.5,68.33,60.72,34.76,37.61,34.73,37.64,69.3,62.19,20.84,0.006,120717.8,6.078,7.757,7.612,-14.31521,-2.846,-2.917,13.09,61,1.704
101,2013-07-06T00:00,2013,187,0,0,68.35,62.24,69.19,61.38,68.25,60.57,34.43,37.3,34.39,37.33,69.22,62.07,20.96,0.006,122280.4,6.116,7.804,7.679,-14.4646,-2.872,-2.937,13.09,62,1.732
101,2013-07-06T01:00,2013,187,100,0,68.33,62.15,69.17,61.35,68.23,60.51,34.11,37.02,34.08,37.04,69.2,62.03,20.91,0.009,122627.9,6.176,7.818,7.719,-20.47297,-2.903,-2.961,13.1,62,1.732
101,2013-07-06T02:00,2013,187,200,0,68.38,62.14,69.23,61.32,68.27,60.45,33.84,36.8,33.81,36.82,69.25,62,20.6,0.006,122246.5,6.242,7.917,7.818,-15.13008,-2.965,-3.008,13.1,62,1.732
101,2013-07-06T03:00,2013,187,300,0,68.25,62.03,69.11,61.22,68.15,60.32,33.57,36.56,33.55,36.58,69.14,61.88,20.91,0.007,123900,6.218,7.89,7.831,-18.1374,-2.996,-3.031,13.1,62,1.732
101,2013-07-06T04:00,2013,187,400,0,68.22,61.94,69.1,61.12,68.13,60.23,33.3,36.32,33.28,36.33,69.11,61.81,20.9,0.005,125097.5,6.283,7.988,7.891,-13.2346,-3.025,-3.052,13.1,64,1.788
101,2013-07-06T05:00,2013,187,500,0,68.19,61.88,69.07,61.04,68.1,60.17,33.03,36.09,33,36.08,69.1,61.74,20.92,0.005,125784.9,6.304,8.02,7.937,-11.50786,-3.066,-3.081,13.11,63,1.76
101,2013-07-06T06:00,2013,187,600,0,68.17,61.88,69.05,61,68.08,60.11,32.77,35.87,32.75,35.85,69.09,61.74,20.88,0.002,125756.5,6.287,8.05,7.973,-3.77934,-3.093,-3.104,13.11,64,1.788
101,2013-07-06T07:00,2013,187,700,0,68.26,62.03,69.12,61.14,68.15,60.24,32.61,35.76,32.59,35.75,69.16,61.89,20.71,0.003,123699.5,6.224,7.987,7.901,-8.81577,-3.149,-3.161,13.12,62,1.732
101,2013-07-06T08:00,2013,187,800,0,68.32,62.24,69.18,61.38,68.21,60.46,32.6,35.82,32.6,35.82,69.22,62.12,20.66,0.004,120636,6.076,7.795,7.749,-10.95691,-3.223,-3.225,13.12,61,1.704
101,2013-07-06T09:00,2013,187,900,0,68.39,62.42,69.24,61.6,68.28,60.73,32.75,36.02,32.77,36.05,69.26,62.33,20.53,0.003,117331.5,5.975,7.646,7.543,-8.86344,-3.269,-3.278,13.11,59,1.648
101,2013-07-06T10:00,2013,187,1000,0,68.39,62.55,69.23,61.75,68.28,60.88,32.98,36.28,33.01,36.3,69.26,62.44,20.73,0.003,115993.2,5.839,7.485,7.401,-8.91948,-3.301,-3.296,13.11,58,1.62
101,2013-07-06T11:00,2013,187,1100,0,68.45,62.75,69.29,61.97,68.34,61.19,33.28,36.61,33.33,36.62,69.31,62.65,20.81,0.006,113304.2,5.697,7.319,7.148,-16.42185,-3.322,-3.288,13.1,57,1.592
101,2013-07-06T12:00,2013,187,1200,0,68.54,62.8,69.37,62.03,68.44,61.22,33.62,36.92,33.68,36.92,69.41,62.7,20.62,0.006,113005.4,5.743,7.34,7.214,-14.83674,-3.297,-3.245,13.1,57,1.592
101,2013-07-06T13:00,2013,187,1300,0,68.52,62.76,69.34,62,68.41,61.23,33.94,37.2,34,37.23,69.37,62.66,20.6,0.006,112825.4,5.757,7.34,7.179,-15.28823,-3.26,-3.227,13.1,57,1.592
101,2013-07-06T14:00,2013,187,1400,0,68.58,62.97,69.4,62.27,68.47,61.56,34.23,37.44,34.28,37.47,69.42,62.89,20.92,0.011,110989.1,5.606,7.125,6.915,-29.02629,-3.211,-3.189,13.1,57,1.592
101,2013-07-06T15:00,2013,187,1500,0,68.56,62.98,69.38,62.28,68.47,61.63,34.52,37.71,34.57,37.76,69.4,62.89,20.94,0.008,110392.5,5.577,7.098,6.843,-19.74361,-3.189,-3.19,13.09,56,1.564
101,2013-07-06T16:00,2013,187,1600,0,68.6,62.95,69.38,62.23,68.49,61.64,34.79,37.95,34.84,38,69.4,62.84,20.95,0.005,111187.5,5.65,7.152,6.854,-11.84763,-3.157,-3.161,13.09,56,1.564
101,2013-07-06T17:00,2013,187,1700,0,68.57,62.86,69.38,62.12,68.49,61.52,35,38.11,35.04,38.17,69.4,62.74,20.89,0.006,112462.8,5.708,7.257,6.972,-15.2189,-3.106,-3.123,13.09,57,1.592
101,2013-07-06T18:00,2013,187,1800,0,68.57,62.75,69.37,61.94,68.47,61.32,35.08,38.13,35.1,38.17,69.41,62.59,20.75,0.007,114376,5.82,7.436,7.156,-17.13208,-3.05,-3.077,13.09,59,1.648
101,2013-07-06T19:00,2013,187,1900,0,68.5,62.51,69.31,61.69,68.4,61.08,34.98,37.97,34.98,38.01,69.36,62.36,20.67,0.006,116835.9,5.99,7.616,7.321,-14.42577,-2.986,-3.029,13.09,59,1.648
101,2013-07-06T20:00,2013,187,2000,0,68.44,62.32,69.25,61.47,68.34,60.85,34.72,37.66,34.69,37.69,69.3,62.15,20.77,0.004,119953.2,6.121,7.778,7.484,-8.80748,-2.938,-2.993,13.09,62,1.732
101,2013-07-06T21:00,2013,187,2100,0,68.34,62.18,69.17,61.33,68.24,60.66,34.34,37.25,34.3,37.28,69.22,62.01,20.87,0.007,121681.7,6.169,7.842,7.575,-17.49236,-2.914,-2.983,13.1,62,1.732
101,2013-07-06T22:00,2013,187,2200,0,68.26,62.02,69.1,61.17,68.16,60.51,33.92,36.84,33.87,36.86,69.14,61.87,20.97,0.005,123440.8,6.233,7.923,7.643,-11.10972,-2.925,-2.992,13.1,63,1.76
101,2013-07-06T23:00,2013,187,2300,0,68.21,61.95,69.07,61.09,68.13,60.43,33.49,36.46,33.45,36.48,69.12,61.78,20.97,0.006,124225.6,6.261,7.976,7.7,-13.87141,-2.972,-3.031,13.1,63,1.76
101,2013-07-07T00:00,2013,188,0,0,68.16,61.85,69.04,61.01,68.1,60.32,33.1,36.12,33.06,36.14,69.11,61.7,20.91,0.005,124890.6,6.304,8.03,7.781,-12.26075,-3.021,-3.079,13.11,64,1.788
101,2013-07-07T01:00,2013,188,100,0,68.16,61.79,69.04,60.92,68.08,60.22,32.74,35.81,32.7,35.82,69.09,61.64,20.77,0.004,125456.9,6.379,8.12,7.863,-9.20407,-3.07,-3.122,13.12,64,1.788
101,2013-07-07T02:00,2013,188,200,0,68.18,61.73,69.08,60.9,68.09,60.15,32.41,35.53,32.38,35.54,69.13,61.6,20.49,0.005,124854.6,6.444,8.18,7.943,-11.76781,-3.116,-3.159,13.12,63,1.76
101,2013-07-07T03:00,2013,188,300,0,68.12,61.67,69.02,60.85,68.03,60.07,32.12,35.29,32.09,35.29,69.09,61.54,20.56,0.004,125400.4,6.456,8.17,7.957,-10.82244,-3.164,-3.205,13.12,64,1.788
101,2013-07-07T04:00,2013,188,400,0,68.1,61.58,68.98,60.73,68,59.98,31.85,35.06,31.81,35.06,69.03,61.46,20.61,0.003,126814.2,6.518,8.25,8.02,-7.32972,-3.213,-3.242,13.13,64,1.788
101,2013-07-07T05:00,2013,188,500,0,68.03,61.5,68.92,60.62,67.92,59.9,31.56,34.81,31.53,34.8,69,61.37,20.7,0.005,127724,6.526,8.3,8.03,-14.23068,-3.251,-3.271,13.13,65,1.816
101,2013-07-07T06:00,2013,188,600,0,68.06,61.53,68.97,60.64,67.96,59.89,31.29,34.56,31.26,34.55,69.01,61.4,20.73,0.003,128369.3,6.535,8.33,8.07,-7.44749,-3.269,-3.289,13.13,66,1.844
101,2013-07-07T07:00,2013,188,700,0,68.12,61.68,69.04,60.85,68.03,60.07,31.14,34.48,31.13,34.49,69.07,61.58,20.68,0.005,126260.3,6.447,8.19,7.963,-12.53894,-3.331,-3.358,13.13,64,1.788
101,2013-07-07T08:00,2013,188,800,0,68.19,61.91,69.12,61.09,68.1,60.26,31.17,34.57,31.16,34.58,69.15,61.8,20.6,0.005,123183,6.282,8.03,7.836,-12.7908,-3.407,-3.417,13.13,62,1.732
101,2013-07-07T09:00,2013,188,900,0,68.22,62.12,69.1,61.36,68.12,60.62,31.39,34.86,31.41,34.89,69.17,62.07,20.62,0.003,118851.6,6.096,7.741,7.502,-9.67909,-3.472,-3.478,13.13,60,1.676
101,2013-07-07T10:00,2013,188,1000,0,68.18,62.1,69.06,61.35,68.08,60.62,31.74,35.24,31.78,35.27,69.1,62.05,20.64,0.005,118475.8,6.08,7.712,7.46,-13.99964,-3.5,-3.487,13.12,60,1.676
101,2013-07-07T11:00,2013,188,1100,0,68.35,62.41,69.21,61.67,68.25,60.97,32.11,35.57,32.17,35.58,69.26,62.33,20.67,0.006,115932.8,5.941,7.543,7.286,-16.79721,-3.461,-3.415,13.12,60,1.676
101,2013-07-07T12:00,2013,188,1200,0,68.43,62.8,69.26,62.06,68.32,61.43,32.61,36.11,32.68,36.14,69.3,62.74,20.82,0.004,110943.3,5.632,7.198,6.899,-11.84368,-3.498,-3.451,13.12,56,1.564
101,2013-07-07T13:00,2013,188,1300,0,68.53,62.95,69.35,62.28,68.42,61.68,33.22,36.71,33.31,36.76,69.39,62.9,20.77,0.009,108733.3,5.576,7.072,6.741,-23.91792,-3.486,-3.448,13.11,56,1.564
101,2013-07-07T14:00,2013,188,1400,0,68.52,62.9,69.32,62.21,68.42,61.64,33.83,37.26,33.93,37.33,69.35,62.83,20.81,0.003,109621.2,5.623,7.104,6.779,-9.59088,-3.435,-3.406,13.1,56,1.564
101,2013-07-07T15:00,2013,188,1500,0,68.43,62.63,69.22,61.92,68.32,61.31,34.29,37.59,34.36,37.64,69.26,62.53,20.92,0.007,113625.2,5.802,7.305,7.007,-19.76151,-3.303,-3.274,13.1,58,1.62
101,2013-07-07T16:00,2013,188,1600,0,68.37,62.31,69.2,61.52,68.27,60.91,34.42,37.56,34.46,37.58,69.23,62.18,20.94,0.007,119339.3,6.064,7.68,7.356,-16.92514,-3.134,-3.12,13.1,61,1.704
101,2013-07-07T17:00,2013,188,1700,0,68.35,62.13,69.16,61.3,68.25,60.75,34.25,37.27,34.25,37.3,69.22,61.99,20.92,0.003,121939.4,6.221,7.868,7.499,-7.66391,-3.011,-3.042,13.1,62,1.732
101,2013-07-07T18:00,2013,188,1800,0,68.38,62.13,69.22,61.28,68.27,60.73,33.97,36.95,33.94,36.99,69.25,62.01,20.69,0.004,121457.9,6.247,7.943,7.545,-8.97602,-2.988,-3.056,13.1,62,1.732
101,2013-07-07T19:00,2013,188,1900,0,68.35,62.16,69.19,61.32,68.24,60.75,33.71,36.75,33.67,36.79,69.23,62.03,20.75,0.006,120795.3,6.195,7.868,7.497,-15.83303,-3.041,-3.113,13.1,62,1.732
101,2013-07-07T20:00,2013,188,2000,0,68.25,61.96,69.11,61.09,68.14,60.48,33.45,36.51,33.41,36.54,69.13,61.81,20.8,0.006,123411.1,6.293,8.02,7.653,-14.61113,-3.064,-3.131,13.1,63,1.76
101,2013-07-07T21:00,2013,188,2100,0,68.22,61.9,69.09,61.04,68.13,60.46,33.16,36.22,33.12,36.25,69.12,61.78,20.9,0.006,124339.3,6.315,8.04,7.668,-14.60733,-3.069,-3.126,13.11,64,1.788
101,2013-07-07T22:00,2013,188,2200,0,68.15,61.83,69.02,60.93,68.07,60.36,32.87,35.96,32.84,36,69.09,61.68,20.89,0.004,124812,6.315,8.09,7.71,-10.07825,-3.091,-3.156,13.11,63,1.76
101,2013-07-07T23:00,2013,188,2300,0,68.15,61.8,69.02,60.9,68.06,60.32,32.6,35.73,32.57,35.76,69.09,61.64,20.88,0.005,125197.1,6.351,8.13,7.732,-12.38491,-3.129,-3.19,13.12,65,1.816
101,2013-07-08T00:00,2013,189,0,0,68.18,61.82,69.06,60.95,68.1,60.35,32.39,35.56,32.36,35.59,69.13,61.7,20.73,0.004,124328,6.359,8.11,7.744,-9.47539,-3.172,-3.232,13.12,63,1.76
101,2013-07-08T01:00,2013,189,100,0,68.16,61.82,69.05,60.95,68.06,60.32,32.23,35.46,32.21,35.48,69.11,61.67,20.75,0.004,124349.8,6.344,8.1,7.742,-11.32751,-3.223,-3.268,13.12,64,1.788
101,2013-07-08T02:00,2013,189,200,0,68.18,61.87,69.07,61.04,68.09,60.39,32.14,35.41,32.13,35.43,69.1,61.76,20.72,0.005,123322.8,6.304,8.03,7.702,-14.03764,-3.275,-3.296,13.12,63,1.76
101,2013-07-08T03:00,2013,189,300,0,68.13,61.88,69,61.1,68.03,60.42,32.13,35.44,32.13,35.47,69.09,61.82,20.86,0.006,122571.7,6.245,7.902,7.609,-15.95395,-3.309,-3.339,13.12,62,1.732
101,2013-07-08T04:00,2013,189,400,0,68.13,61.84,69.02,61.06,68.03,60.34,32.15,35.47,32.16,35.48,69.08,61.74,20.83,0.005,123376.8,6.293,7.955,7.69,-14.4748,-3.312,-3.327,13.12,63,1.76
101,2013-07-08T05:00,2013,189,500,0,68.13,61.83,69.04,60.99,68.04,60.27,32.13,35.43,32.13,35.44,69.09,61.69,20.81,0.004,124292.8,6.302,8.04,7.773,-11.23853,-3.296,-3.305,13.12,64,1.788
101,2013-07-08T06:00,2013,189,600,0,68.17,61.82,69.07,61.01,68.08,60.22,32.07,35.35,32.07,35.35,69.09,61.69,20.7,0.003,124433.7,6.349,8.06,7.855,-9.16732,-3.281,-3.283,13.12,63,1.76
101,2013-07-08T07:00,2013,189,700,0,68.2,61.85,69.08,61.03,68.1,60.23,32,35.3,31.99,35.29,69.11,61.74,20.56,0.004,123671.2,6.346,8.06,7.869,-11.50486,-3.3,-3.297,13.12,63,1.76
101,2013-07-08T08:00,2013,189,800,0,68.21,62.01,69.1,61.24,68.11,60.41,32,35.33,32,35.31,69.13,61.94,20.73,0.004,121806.7,6.202,7.86,7.696,-11.59733,-3.33,-3.314,13.12,61,1.704
101,2013-07-08T09:00,2013,189,900,0,68.31,62.2,69.19,61.46,68.21,60.64,32.12,35.48,32.14,35.49,69.22,62.13,20.53,0.003,118672.6,6.113,7.726,7.561,-9.05569,-3.354,-3.351,13.12,60,1.676
101,2013-07-08T10:00,2013,189,1000,0,68.35,62.39,69.21,61.65,68.24,60.92,32.36,35.75,32.4,35.77,69.24,62.34,20.58,0.003,115760.3,5.958,7.557,7.318,-8.54432,-3.384,-3.375,13.12,59,1.648
101,2013-07-08T11:00,2013,189,1100,0,68.34,62.48,69.19,61.78,68.23,61,32.68,36.11,32.74,36.11,69.22,62.43,20.84,0.006,115304.6,5.855,7.407,7.23,-16.60664,-3.424,-3.375,13.12,58,1.62
101,2013-07-08T12:00,2013,189,1200,0,68.42,62.64,69.25,61.92,68.31,61.17,33.03,36.44,33.09,36.43,69.28,62.59,20.89,0.004,114129.9,5.776,7.326,7.133,-11.183,-3.408,-3.339,13.11,58,1.62
101,2013-07-08T13:00,2013,189,1300,0,68.46,62.7,69.3,62.02,68.36,61.3,33.37,36.72,33.43,36.73,69.32,62.64,20.85,0.006,113134.8,5.762,7.276,7.058,-15.1113,-3.352,-3.304,13.1,57,1.592
101,2013-07-08T14:00,2013,189,1400,0,68.49,62.8,69.32,62.13,68.39,61.5,33.73,37.06,33.79,37.13,69.34,62.73,20.82,0.006,111183.2,5.691,7.193,6.891,-17.43816,-3.327,-3.339,13.1,57,1.592
101,2013-07-08T15:00,2013,189,1500,0,68.48,62.67,69.3,61.95,68.37,61.35,34.05,37.32,34.11,37.39,69.33,62.58,20.72,0.005,112891.1,5.809,7.346,7.02,-12.59994,-3.271,-3.285,13.1,58,1.62
101,2013-07-08T16:00,2013,189,1600,0,68.51,62.6,69.3,61.87,68.4,61.25,34.24,37.41,34.27,37.46,69.35,62.5,20.74,0.009,114803.3,5.914,7.431,7.151,-23.01638,-3.172,-3.184,13.1,58,1.62
101,2013-07-08T17:00,2013,189,1700,0,68.54,62.58,69.37,61.83,68.43,61.21,34.3,37.4,34.32,37.45,69.42,62.47,20.62,0.007,115418.6,5.96,7.543,7.22,-18.21694,-3.106,-3.136,13.1,59,1.648
101,2013-07-08T18:00,2013,189,1800,0,68.5,62.49,69.3,61.74,68.38,61.16,34.3,37.4,34.31,37.46,69.35,62.39,20.55,0.005,115472.5,6.015,7.561,7.226,-12.5225,-3.092,-3.147,13.1,59,1.648
101,2013-07-08T19:00,2013,189,1900,0,68.45,62.32,69.26,61.56,68.33,60.97,34.21,37.27,34.21,37.32,69.3,62.2,20.58,0.005,117777.5,6.126,7.704,7.358,-13.71928,-3.053,-3.113,13.1,60,1.676
101,2013-07-08T20:00,2013,189,2000,0,68.34,62.11,69.16,61.28,68.23,60.75,34.01,37.03,33.99,37.08,69.21,61.97,20.68,0.004,120511.8,6.227,7.878,7.478,-9.62018,-3.025,-3.093,13.1,62,1.732
101,2013-07-08T21:00,2013,189,2100,0,68.24,61.87,69.06,60.96,68.14,60.57,33.7,36.69,33.66,36.76,69.13,61.71,20.81,0.003,123794.7,6.369,8.09,7.572,-7.95296,-2.994,-3.091,13.1,64,1.788
101,2013-07-08T22:00,2013,189,2200,0,68.17,61.64,69,60.74,68.08,60.36,33.27,36.26,33.23,36.32,69.08,61.49,20.85,0.005,126732.8,6.526,8.26,7.724,-13.52249,-2.989,-3.09,13.11,65,1.816
101,2013-07-08T23:00,2013,189,2300,0,68.13,61.58,68.98,60.64,68.03,60.19,32.77,35.77,32.72,35.8,69.07,61.4,20.85,0.004,128036.4,6.558,8.34,7.839,-10.07934,-2.998,-3.08,13.12,65,1.816
101,2013-07-09T00:00,2013,190,0,0,68.08,61.51,68.91,60.57,67.98,60.1,32.28,35.33,32.23,35.34,69.01,61.33,20.87,0.004,128464.9,6.57,8.34,7.883,-8.86283,-3.049,-3.111,13.12,66,1.844
101,2013-07-09T01:00,2013,190,100,0,68.06,61.47,68.91,60.55,67.97,60.03,31.86,34.98,31.82,34.99,69.02,61.3,20.66,0.005,127749.1,6.592,8.36,7.943,-12.35126,-3.12,-3.178,13.13,66,1.844
101,2013-07-09T02:00,2013,190,200,0,68.06,61.43,68.92,60.54,67.96,59.95,31.51,34.7,31.48,34.72,69.01,61.28,20.65,0.004,128378.7,6.632,8.38,8.01,-10.94716,-3.19,-3.238,13.13,65,1.816
101,2013-07-09T03:00,2013,190,300,0,67.99,61.37,68.87,60.48,67.9,59.87,31.23,34.48,31.2,34.48,68.96,61.23,20.74,0.002,129184.7,6.628,8.4,8.04,-5.12426,-3.246,-3.281,13.13,67,1.872
101,2013-07-09T04:00,2013,190,400,0,68.01,61.31,68.92,60.38,67.94,59.77,30.95,34.23,30.92,34.22,68.97,61.14,20.71,0.003,131007.4,6.707,8.54,8.17,-7.45389,-3.277,-3.305,13.14,67,1.872
101,2013-07-09T05:00,2013,190,500,0,68.06,61.29,68.95,60.37,67.97,59.73,30.65,33.95,30.62,33.95,69.04,61.14,20.57,0.002,131097.3,6.774,8.58,8.24,-6.08509,-3.301,-3.331,13.14,66,1.844
101,2013-07-09T06:00,2013,190,600,0,68.06,61.27,68.97,60.37,67.97,59.67,30.38,33.73,30.35,33.73,69.04,61.14,20.53,0.004,131317.4,6.789,8.6,8.3,-11.12992,-3.349,-3.375,13.15,67,1.872
101,2013-07-09T07:00,2013,190,700,0,68.02,61.24,68.92,60.37,67.92,59.61,30.16,33.57,30.14,33.56,69.01,61.13,20.58,0.003,131306.8,6.776,8.55,8.31,-7.73939,-3.403,-3.42,13.15,67,1.872
101,2013-07-09T08:00,2013,190,800,0,68.01,61.26,68.91,60.4,67.9,59.58,29.98,33.43,29.96,33.41,69,61.16,20.66,0.003,131568.5,6.752,8.51,8.32,-7.52154,-3.453,-3.444,13.15,66,1.844
101,2013-07-09T09:00,2013,190,900,0,68.05,61.21,68.95,60.3,67.94,59.33,29.87,33.36,29.86,33.33,69.04,61.08,20.42,0.003,132989.7,6.847,8.65,8.61,-7.59147,-3.489,-3.478,13.15,67,1.872
101,2013-07-09T10:00,2013,190,1000,0,68.06,61.46,68.96,60.52,67.96,59.52,29.84,33.37,29.84,33.34,69.02,61.32,20.73,0.004,131432.5,6.6,8.43,8.44,-11.03353,-3.533,-3.496,13.15,65,1.816
101,2013-07-09T11:00,2013,190,1100,0,68.07,61.66,69,60.73,68,59.74,29.96,33.54,29.98,33.51,69.03,61.52,20.73,0.003,128431.8,6.411,8.28,8.25,-8.06019,-3.579,-3.528,13.15,64,1.788
101,2013-07-09T12:00,2013,190,1200,0,68.08,61.73,68.98,60.84,67.98,59.84,30.19,33.79,30.22,33.76,69.03,61.61,20.85,0.004,127450.8,6.354,8.15,8.13,-10.89202,-3.598,-3.532,13.15,64,1.788
101,2013-07-09T13:00,2013,190,1300,0,68.16,61.79,69.06,60.9,68.06,59.93,30.43,34,30.47,33.97,69.1,61.67,20.72,0.003,126773.7,6.369,8.15,8.13,-8.02138,-3.569,-3.498,13.14,63,1.76
101,2013-07-09T14:00,2013,190,1400,0,68.25,62.04,69.14,61.23,68.15,60.3,30.72,34.28,30.77,34.26,69.19,61.94,20.66,0.002,122570.4,6.205,7.913,7.848,-7.06243,-3.555,-3.49,13.14,61,1.704
101,2013-07-09T15:00,2013,190,1500,0,68.15,61.99,69.01,61.17,68.05,60.33,31.07,34.63,31.12,34.61,69.07,61.88,20.76,0.002,121733.3,6.159,7.843,7.713,-7.0681,-3.56,-3.489,13.13,61,1.704
101,2013-07-09T16:00,2013,190,1600,0,68.1,61.92,68.97,61.13,68.01,60.3,31.36,34.88,31.4,34.85,69.03,61.82,20.86,0.006,122421.7,6.182,7.843,7.711,-17.2873,-3.518,-3.444,13.13,62,1.732
101,2013-07-09T17:00,2013,190,1700,0,68.16,61.92,69.03,61.12,68.06,60.24,31.56,35.02,31.6,34.99,69.07,61.82,20.74,0.004,123044.4,6.232,7.917,7.818,-11.93356,-3.458,-3.385,13.13,62,1.732
101,2013-07-09T18:00,2013,190,1800,0,68.18,61.92,69.08,61.09,68.1,60.25,31.7,35.11,31.73,35.08,69.12,61.82,20.46,0.004,122106.7,6.257,7.985,7.858,-10.61436,-3.41,-3.353,13.13,61,1.704
101,2013-07-09T19:00,2013,190,1900,0,68.12,61.72,68.98,60.88,68,60.02,31.76,35.14,31.77,35.1,69.01,61.6,20.62,0.004,125203,6.397,8.1,7.983,-11.11025,-3.378,-3.329,13.13,63,1.76
101,2013-07-09T20:00,2013,190,2000,0,68.12,61.59,69,60.7,68.02,59.88,31.69,35.04,31.7,34.98,69.06,61.46,20.47,0.003,126943.8,6.526,8.3,8.14,-8.96972,-3.349,-3.284,13.13,64,1.788
101,2013-07-09T21:00,2013,190,2100,0,68.05,61.49,68.91,60.59,67.93,59.77,31.53,34.84,31.53,34.8,68.98,61.37,20.76,0.004,129077,6.554,8.31,8.15,-10.89406,-3.303,-3.274,13.13,65,1.816
101,2013-07-09T22:00,2013,190,2200,0,68.02,61.45,68.89,60.55,67.91,59.7,31.34,34.63,31.33,34.61,68.94,61.31,20.88,0.005,130342.8,6.574,8.34,8.2,-12.6193,-3.292,-3.289,13.13,65,1.816
101,2013-07-09T23:00,2013,190,2300,0,68.02,61.38,68.91,60.5,67.92,59.59,31.12,34.42,31.11,34.41,68.95,61.26,20.81,0.006,131421.8,6.637,8.41,8.33,-16.095,-3.295,-3.3,13.13,66,1.844
101,2013-07-10T00:00,2013,191,0,0,67.98,61.33,68.9,60.43,67.89,59.52,30.89,34.2,30.87,34.2,68.94,61.21,20.88,0.002,132503.1,6.656,8.47,8.37,-5.49647,-3.314,-3.325,13.14,66,1.844
101,2013-07-10T01:00,2013,191,100,0,68.03,61.33,68.96,60.42,67.94,59.5,30.66,33.99,30.64,33.97,68.99,61.2,20.78,0.003,132822.1,6.695,8.54,8.44,-8.41898,-3.33,-3.337,13.14,67,1.872
101,2013-07-10T02:00,2013,191,200,0,68.03,61.3,68.93,60.36,67.92,59.4,30.43,33.79,30.41,33.78,68.99,61.17,20.76,0.003,133561.3,6.729,8.57,8.52,-8.50493,-3.359,-3.363,13.14,66,1.844
101,2013-07-10T03:00,2013,191,300,0,68,61.23,68.88,60.3,67.87,59.35,30.23,33.61,30.21,33.6,68.97,61.12,20.86,0.005,134441,6.771,8.58,8.51,-14.75361,-3.38,-3.386,13.15,67,1.872
101,2013-07-10T04:00,2013,191,400,0,68,61.19,68.87,60.25,67.86,59.35,30.04,33.45,30.03,33.45,68.97,61.08,20.82,0.005,134616.4,6.811,8.62,8.51,-14.87795,-3.405,-3.416,13.15,67,1.872
101,2013-07-10T05:00,2013,191,500,0,67.97,61.18,68.87,60.23,67.84,59.26,29.87,33.3,29.87,33.3,68.95,61.05,20.8,0.006,134907.9,6.788,8.64,8.59,-16.19296,-3.43,-3.438,13.15,68,1.899
101,2013-07-10T06:00,2013,191,600,0,67.98,61.19,68.89,60.25,67.85,59.3,29.72,33.18,29.72,33.18,68.96,61.08,20.79,0.003,134566.3,6.787,8.64,8.55,-9.65004,-3.462,-3.458,13.15,67,1.872
101,2013-07-10T07:00,2013,191,700,0,68.03,61.25,68.96,60.31,67.91,59.32,29.62,33.11,29.63,33.11,69.01,61.15,20.54,0.003,133210.7,6.773,8.65,8.59,-9.4208,-3.487,-3.489,13.15,66,1.844
101,2013-07-10T08:00,2013,191,800,0,68.07,61.34,68.98,60.42,67.95,59.43,29.59,33.12,29.6,33.13,69.04,61.25,20.46,0.006,131578.3,6.732,8.56,8.52,-16.63403,-3.528,-3.534,13.15,66,1.844
101,2013-07-10T09:00,2013,191,900,0,68.11,61.43,69.01,60.55,68,59.57,29.64,33.23,29.66,33.24,69.06,61.36,20.38,0.003,129712,6.673,8.46,8.44,-8.43992,-3.581,-3.576,13.15,65,1.816
101,2013-07-10T10:00,2013,191,1000,0,68.1,61.58,69.01,60.69,67.98,59.76,29.79,33.39,29.82,33.4,69.06,61.48,20.51,0.005,127785.1,6.523,8.32,8.22,-13.77707,-3.605,-3.585,13.15,65,1.816
101,2013-07-10T11:00,2013,191,1100,0,68.21,61.87,69.08,61.05,68.12,60.45,30.08,33.75,30.11,33.86,69.12,61.76,20.64,0.004,122859.5,6.34,8.03,7.668,-12.93448,-3.672,-3.745,13.15,63,1.76
101,2013-07-10T12:00,2013,191,1200,0,68.31,62.28,69.18,61.48,68.27,60.99,30.58,34.41,30.62,34.62,69.25,62.15,20.67,0.004,117310.8,6.034,7.704,7.276,-11.2488,-3.825,-4.001,13.14,62,1.732
101,2013-07-10T13:00,2013,191,1300,0,68.37,62.54,69.23,61.76,68.29,61.29,31.18,35.08,31.23,35.28,69.26,62.41,20.62,0.005,113077,5.829,7.476,7.001,-15.26534,-3.898,-4.047,13.13,59,1.648
101,2013-07-10T14:00,2013,191,1400,0,68.21,62.29,69.07,61.52,68.12,60.79,31.72,35.51,31.79,35.59,69.11,62.19,20.6,0.006,115690.9,5.922,7.544,7.33,-18.57418,-3.794,-3.806,13.13,59,1.648
101,2013-07-10T15:00,2013,191,1500,0,68.26,62.13,69.12,61.35,68.17,60.55,32.1,35.69,32.16,35.71,69.18,62.03,20.65,0.006,120013.8,6.131,7.772,7.622,-17.79576,-3.591,-3.543,13.12,62,1.732
101,2013-07-10T16:00,2013,191,1600,0,68.24,62.04,69.1,61.2,68.13,60.33,32.33,35.77,32.38,35.77,69.13,61.93,20.61,0.006,121895.3,6.2,7.896,7.801,-17.55661,-3.441,-3.389,13.12,62,1.732
101,2013-07-10T17:00,2013,191,1700,0,68.3,62.03,69.16,61.11,68.19,60.21,32.42,35.76,32.45,35.76,69.2,61.87,20.41,0.006,122919.1,6.272,8.05,7.98,-15.07338,-3.337,-3.308,13.12,62,1.732
101,2013-07-10T18:00,2013,191,1800,0,68.25,62,69.11,61.09,68.13,60.18,32.42,35.73,32.44,35.71,69.13,61.84,20.53,0.005,123202.3,6.246,8.02,7.953,-12.36473,-3.31,-3.279,13.12,63,1.76
101,2013-07-10T19:00,2013,191,1900,0,68.19,61.92,69.06,61.02,68.09,60.08,32.37,35.65,32.38,35.64,69.11,61.78,20.71,0.006,124835.2,6.268,8.04,8.01,-16.26812,-3.283,-3.255,13.12,63,1.76
101,2013-07-10T20:00,2013,191,2000,0,68.2,61.88,69.09,60.95,68.11,59.98,32.26,35.52,32.25,35.49,69.11,61.74,20.68,0.004,126204.7,6.319,8.14,8.13,-10.21691,-3.266,-3.239,13.12,64,1.788
101,2013-07-10T21:00,2013,191,2100,0,68.15,61.85,69.02,60.93,68.05,59.98,32.12,35.38,32.12,35.36,69.08,61.71,20.8,0.004,126150.5,6.307,8.09,8.07,-11.60797,-3.259,-3.24,13.12,63,1.76
101,2013-07-10T22:00,2013,191,2200,0,68.14,61.86,69.02,60.95,68.04,59.96,32.01,35.27,32,35.24,69.07,61.73,20.92,0.005,126673.9,6.28,8.07,8.07,-13.64235,-3.268,-3.244,13.12,64,1.788
101,2013-07-10T23:00,2013,191,2300,0,68.12,61.84,68.98,60.91,68,59.95,31.92,35.21,31.92,35.19,69.03,61.71,20.95,0.004,126787.4,6.28,8.07,8.06,-11.15813,-3.288,-3.27,13.12,64,1.788
101,2013-07-11T00:00,2013,192,0,0,68.13,61.85,69,60.95,68.01,59.97,31.85,35.16,31.85,35.14,69.06,61.73,20.92,0.005,126289.1,6.28,8.04,8.04,-13.22376,-3.309,-3.283,13.12,63,1.76
101,2013-07-11T01:00,2013,192,100,0,68.14,61.84,69.02,60.91,68.03,59.93,31.81,35.12,31.81,35.1,69.05,61.69,20.8,0.004,126368.7,6.295,8.1,8.1,-11.22856,-3.312,-3.291,13.12,64,1.788
101,2013-07-11T02:00,2013,192,200,0,68.16,61.81,69.06,60.92,68.05,59.92,31.74,35.07,31.74,35.04,69.12,61.68,20.63,0.004,125951.9,6.344,8.14,8.13,-9.54476,-3.331,-3.299,13.12,64,1.788
101,2013-07-11T03:00,2013,192,300,0,68.15,61.78,69.06,60.89,68.06,59.89,31.67,35,31.66,34.97,69.11,61.65,20.59,0.002,126244.1,6.364,8.17,8.17,-5.78521,-3.334,-3.304,13.13,64,1.788
101,2013-07-11T04:00,2013,192,400,0,68.13,61.73,69.01,60.87,68.02,59.84,31.58,34.92,31.57,34.88,69.1,61.62,20.61,0.003,126397.4,6.395,8.14,8.18,-6.95698,-3.343,-3.307,13.13,63,1.76
101,2013-07-11T05:00,2013,192,500,0,68.13,61.69,69,60.85,68.01,59.81,31.49,34.84,31.48,34.79,69.09,61.59,20.6,0.003,126711.8,6.435,8.14,8.2,-9.29191,-3.357,-3.307,13.13,64,1.788
101,2013-07-11T06:00,2013,192,600,0,68.08,61.66,68.96,60.83,67.96,59.79,31.4,34.77,31.4,34.72,69,61.57,20.8,0.006,127640.6,6.419,8.13,8.18,-16.91756,-3.367,-3.322,13.13,65,1.816
101,2013-07-11T07:00,2013,192,700,0,68.15,61.73,69.04,60.86,68.04,59.81,31.32,34.71,31.32,34.67,69.12,61.62,20.58,0.005,126846.2,6.415,8.18,8.23,-13.77115,-3.391,-3.34,13.13,63,1.76
101,2013-07-11T08:00,2013,192,800,0,68.14,61.77,69.03,60.84,68.03,59.83,31.29,34.72,31.29,34.66,69.1,61.64,20.53,0.005,126164.6,6.369,8.18,8.2,-12.44258,-3.428,-3.368,13.13,64,1.788
101,2013-07-11T09:00,2013,192,900,0,68.16,61.81,69.05,60.9,68.05,59.89,31.29,34.72,31.3,34.68,69.12,61.67,20.54,0.004,125699.2,6.35,8.15,8.16,-11.59289,-3.435,-3.382,13.13,63,1.76
101,2013-07-11T10:00,2013,192,1000,0,68.15,61.79,69.04,60.86,68.04,59.87,31.3,34.73,31.31,34.68,69.06,61.67,20.63,0.003,126528.6,6.36,8.18,8.17,-7.11702,-3.431,-3.367,13.13,63,1.76
101,2013-07-11T11:00,2013,192,1100,0,68.17,61.89,69.07,60.94,68.07,60.03,31.33,34.76,31.34,34.71,69.12,61.77,20.56,0.005,124668.6,6.281,8.13,8.04,-12.7276,-3.429,-3.363,13.13,63,1.76
101,2013-07-11T12:00,2013,192,1200,0,68.19,62,69.08,61.1,68.09,60.15,31.42,34.87,31.44,34.81,69.14,61.89,20.65,0.004,123272.9,6.185,7.977,7.94,-10.72737,-3.449,-3.375,13.13,62,1.732
101,2013-07-11T13:00,2013,192,1300,0,68.2,62.09,69.07,61.22,68.09,60.28,31.59,35.05,31.61,35.01,69.12,61.99,20.55,0.003,120801.4,6.105,7.852,7.809,-9.26894,-3.467,-3.396,13.13,61,1.704
101,2013-07-11T14:00,2013,192,1400,0,68.2,62.13,69.08,61.26,68.1,60.37,31.77,35.23,31.8,35.18,69.12,62.02,20.8,0.004,121479.6,6.073,7.82,7.736,-9.83393,-3.457,-3.377,13.12,61,1.704
101,2013-07-11T15:00,2013,192,1500,0,68.22,62.26,69.08,61.43,68.11,60.57,31.98,35.42,32.02,35.38,69.11,62.15,20.87,0.006,119222.1,5.96,7.656,7.541,-16.61137,-3.435,-3.367,13.12,60,1.676
101,2013-07-11T16:00,2013,192,1600,0,68.24,62.25,69.1,61.44,68.15,60.57,32.21,35.62,32.24,35.59,69.15,62.14,20.84,0.005,119450.5,5.989,7.659,7.575,-12.96228,-3.411,-3.343,13.12,60,1.676
101,2013-07-11T17:00,2013,192,1700,0,68.21,62.16,69.07,61.34,68.1,60.48,32.39,35.78,32.42,35.74,69.11,62.04,20.83,0.006,120437.4,6.049,7.733,7.627,-15.80091,-3.382,-3.321,13.12,61,1.704
101,2013-07-11T18:00,2013,192,1800,0,68.2,62,69.08,61.16,68.12,60.25,32.43,35.74,32.45,35.7,69.11,61.87,20.82,0.009,123604.2,6.2,7.921,7.864,-22.87141,-3.306,-3.254,13.12,62,1.732
101,2013-07-11T19:00,2013,192,1900,0,68.15,61.85,69.03,60.98,68.06,60.11,32.34,35.6,32.35,35.56,69.08,61.7,20.82,0.005,125416.8,6.298,8.05,7.958,-14.3992,-3.252,-3.214,13.12,64,1.788
101,2013-07-11T20:00,2013,192,2000,0,68.11,61.69,68.97,60.83,68.01,59.91,32.14,35.36,32.13,35.32,69.07,61.55,20.73,0.006,126797.8,6.415,8.14,8.1,-15.67159,-3.22,-3.195,13.12,64,1.788
101,2013-07-11T21:00,2013,192,2100,0,68.08,61.6,68.94,60.71,67.97,59.79,31.84,35.05,31.83,35.02,69.01,61.45,20.83,0.005,128752.8,6.475,8.23,8.18,-11.99463,-3.202,-3.194,13.12,65,1.816
101,2013-07-11T22:00,2013,192,2200,0,68.03,61.46,68.9,60.56,67.92,59.63,31.52,34.73,31.49,34.71,68.95,61.31,20.74,0.003,129918.2,6.568,8.34,8.29,-7.01811,-3.214,-3.22,13.13,65,1.816
101,2013-07-11T23:00,2013,192,2300,0,67.98,61.36,68.87,60.47,67.87,59.48,31.16,34.39,31.13,34.36,68.93,61.23,20.89,0.003,132042.8,6.615,8.4,8.39,-7.6086,-3.23,-3.228,13.13,67,1.872
101,2013-07-12T00:00,2013,193,0,0,67.96,61.26,68.85,60.33,67.84,59.28,30.78,34.03,30.75,33.99,68.94,61.12,20.88,0.006,134078.4,6.701,8.52,8.56,-16.13889,-3.246,-3.243,13.14,67,1.872
101,2013-07-12T01:00,2013,193,100,0,68.04,61.22,68.94,60.29,67.93,59.18,30.37,33.64,30.33,33.61,69.01,61.09,20.62,0.004,134884.3,6.823,8.65,8.75,-9.71151,-3.271,-3.278,13.14,67,1.872
101,2013-07-12T02:00,2013,193,200,0,67.99,61.19,68.89,60.27,67.86,59.19,29.96,33.28,29.92,33.25,68.97,61.06,20.71,0.003,134704.8,6.798,8.62,8.67,-7.82953,-3.322,-3.33,13.15,68,1.899
101,2013-07-12T03:00,2013,193,300,0,67.85,61.08,68.77,60.18,67.77,59.09,29.58,32.95,29.55,32.93,68.83,60.97,20.9,0.007,135722.5,6.769,8.59,8.69,-18.23711,-3.372,-3.379,13.15,68,1.899
101,2013-07-12T04:00,2013,193,400,0,67.88,61.12,68.79,60.2,67.78,59.1,29.25,32.68,29.22,32.65,68.87,60.99,20.84,0.003,135206.4,6.758,8.58,8.68,-7.78201,-3.432,-3.432,13.16,67,1.872
101,2013-07-12T05:00,2013,193,500,0,67.9,61.07,68.82,60.18,67.8,59.05,28.98,32.48,28.96,32.45,68.89,60.97,20.48,0.002,133976,6.828,8.64,8.75,-6.40468,-3.504,-3.491,13.16,67,1.872
101,2013-07-12T06:00,2013,193,600,0,68.01,61.14,68.87,60.23,67.92,59.74,28.96,32.73,28.97,32.66,68.95,61,20.52,0.002,131240.9,6.87,8.63,8.18,-6.52277,-3.777,-3.692,13.16,67,1.872
101,2013-07-12T07:00,2013,193,700,0,68.05,61.21,68.91,60.3,67.97,59.88,29.18,33.21,29.22,33.13,68.98,61.06,20.46,0.002,130102.4,6.844,8.61,8.09,-6.23556,-4.026,-3.91,13.16,66,1.844
101,2013-07-12T08:00,2013,193,800,0,68.04,61.3,68.92,60.4,67.97,59.85,29.31,33.29,29.34,33.23,69,61.15,20.5,0.004,129351.8,6.74,8.52,8.11,-12.7182,-3.977,-3.888,13.16,67,1.872
