id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-07-12T09:00,2013,193,900,0,68.04,61.45,68.95,60.6,67.95,59.8,29.3,33.16,29.32,33.18,69,61.33,20.47,0.003,127658,6.592,8.35,8.15,-9.79397,-3.861,-3.866,13.16,64,1.788
101,2013-07-12T10:00,2013,193,1000,0,68.04,61.58,68.94,60.72,67.99,60.12,29.37,33.21,29.38,33.27,69,61.44,20.51,0.003,124865.4,6.461,8.22,7.87,-10.112,-3.837,-3.894,13.16,64,1.788
101,2013-07-12T11:00,2013,193,1100,0,68.11,61.77,68.99,60.94,68.02,60.17,29.56,33.43,29.59,33.48,69.06,61.65,20.61,0.003,123813.8,6.342,8.05,7.851,-10.13471,-3.869,-3.889,13.15,62,1.732
101,2013-07-12T12:00,2013,193,1200,0,68.11,61.91,69.01,61.09,68.02,60.29,29.9,33.78,29.95,33.82,69.05,61.8,20.74,0.004,122316.7,6.2,7.914,7.724,-12.88455,-3.888,-3.869,13.15,62,1.732
101,2013-07-12T13:00,2013,193,1300,0,68.17,61.98,69.04,61.19,68.08,60.51,30.27,34.09,30.33,34.12,69.09,61.88,20.71,0.004,120863.2,6.191,7.852,7.572,-13.27499,-3.821,-3.789,13.15,62,1.732
101,2013-07-12T14:00,2013,193,1400,0,68.22,62.03,69.08,61.26,68.12,60.52,30.59,34.36,30.66,34.4,69.17,61.97,20.69,0.004,120760.8,6.187,7.819,7.607,-13.47564,-3.77,-3.741,13.14,61,1.704
101,2013-07-12T15:00,2013,193,1500,0,68.2,62,69.05,61.22,68.09,60.52,30.86,34.55,30.92,34.55,69.1,61.91,20.77,0.004,121107.6,6.199,7.828,7.564,-11.46801,-3.688,-3.625,13.14,61,1.704
101,2013-07-12T16:00,2013,193,1600,0,68.09,61.83,68.95,61.03,68,60.34,31.03,34.63,31.09,34.63,69.04,61.72,20.85,0.004,122917.6,6.258,7.917,7.652,-11.90297,-3.603,-3.542,13.14,62,1.732
101,2013-07-12T17:00,2013,193,1700,0,68.12,61.8,68.96,60.99,68.01,60.25,31.1,34.62,31.13,34.61,69.05,61.69,20.77,0.003,123698.9,6.314,7.978,7.76,-9.15674,-3.523,-3.479,13.13,63,1.76
101,2013-07-12T18:00,2013,193,1800,0,68.09,61.67,68.95,60.84,67.98,60.11,31.07,34.55,31.1,34.55,69.04,61.55,20.71,0.004,125343.1,6.428,8.11,7.875,-10.28469,-3.478,-3.451,13.13,63,1.76
101,2013-07-12T19:00,2013,193,1900,0,68.04,61.5,68.92,60.66,67.94,59.92,30.95,34.39,30.95,34.38,68.97,61.39,20.77,0.005,128004.4,6.545,8.26,8.02,-13.18031,-3.436,-3.43,13.14,64,1.788
101,2013-07-12T20:00,2013,193,2000,0,68.04,61.38,68.93,60.53,67.94,59.76,30.72,34.13,30.71,34.12,68.99,61.27,20.77,0.004,130311.3,6.654,8.4,8.18,-11.88101,-3.403,-3.407,13.14,66,1.844
101,2013-07-12T21:00,2013,193,2100,0,67.99,61.27,68.86,60.41,67.87,59.64,30.43,33.82,30.4,33.8,68.97,61.16,20.88,0.004,131980.4,6.725,8.45,8.23,-10.37913,-3.395,-3.4,13.15,66,1.844
101,2013-07-12T22:00,2013,193,2200,0,68.01,61.22,68.89,60.34,67.9,59.57,30.1,33.52,30.08,33.5,69,61.09,20.69,0.005,132268.7,6.79,8.56,8.32,-13.11668,-3.42,-3.422,13.15,67,1.872
101,2013-07-12T23:00,2013,193,2300,0,67.9,61.13,68.78,60.24,67.8,59.42,29.75,33.21,29.73,33.18,68.9,61,20.85,0.005,133398.3,6.773,8.54,8.38,-13.54537,-3.453,-3.452,13.15,67,1.872
101,2013-07-13T00:00,2013,194,0,0,67.82,61.02,68.72,60.12,67.74,59.29,29.4,32.9,29.38,32.86,68.81,60.88,20.95,0.005,134964.6,6.805,8.6,8.45,-13.39178,-3.499,-3.481,13.16,68,1.899
101,2013-07-13T01:00,2013,194,100,0,67.81,60.97,68.71,60.07,67.72,59.22,29.08,32.62,29.06,32.57,68.8,60.83,20.93,0.002,135601.9,6.842,8.64,8.51,-6.76955,-3.534,-3.514,13.16,68,1.899
101,2013-07-13T02:00,2013,194,200,0,67.94,61.01,68.81,60.1,67.85,59.61,28.89,32.58,28.89,32.5,68.91,60.88,20.69,0.003,133387.6,6.927,8.71,8.24,-9.07764,-3.69,-3.617,13.16,68,1.899
101,2013-07-13T03:00,2013,194,300,0,67.98,61.05,68.81,60.12,67.89,59.89,29.07,33.07,29.1,32.99,68.92,60.93,20.74,0.003,132310.2,6.928,8.69,8,-10.65444,-3.996,-3.89,13.16,68,1.899
101,2013-07-13T04:00,2013,194,400,0,67.98,61.04,68.81,60.07,67.89,59.87,29.24,33.28,29.27,33.18,68.93,60.91,20.69,0.002,132383.5,6.942,8.73,8.02,-5.53232,-4.042,-3.911,13.16,67,1.872
101,2013-07-13T05:00,2013,194,500,0,68.01,61.03,68.83,60.04,67.91,59.9,29.33,33.38,29.36,33.25,68.96,60.88,20.61,0.003,132373.7,6.981,8.79,8.02,-11.1084,-4.046,-3.892,13.16,68,1.899
101,2013-07-13T06:00,2013,194,600,0,67.97,61.03,68.81,60.06,67.88,59.85,29.36,33.36,29.37,33.24,68.93,60.88,20.63,0.004,132190,6.945,8.75,8.03,-11.31863,-4.001,-3.872,13.16,68,1.899
101,2013-07-13T07:00,2013,194,700,0,68.06,61.15,68.88,60.2,67.96,59.98,29.39,33.39,29.4,33.29,69.01,61.01,20.45,0.002,130130.1,6.913,8.67,7.984,-5.84245,-4.003,-3.891,13.16,67,1.872
101,2013-07-13T08:00,2013,194,800,0,68,61.2,68.81,60.26,67.91,59.98,29.42,33.38,29.44,33.32,68.97,61.06,20.57,0.003,129323.5,6.8,8.55,7.925,-8.54236,-3.954,-3.888,13.16,66,1.844
101,2013-07-13T09:00,2013,194,900,0,68,61.36,68.83,60.47,67.93,60.09,29.45,33.32,29.46,33.34,68.98,61.22,20.68,0.004,127631.8,6.642,8.37,7.841,-13.86657,-3.872,-3.882,13.16,65,1.816
101,2013-07-13T10:00,2013,194,1000,0,68.05,61.43,68.9,60.6,68,60.22,29.59,33.45,29.6,33.55,69.02,61.33,20.54,0.002,125926.7,6.619,8.3,7.782,-7.16532,-3.863,-3.954,13.16,64,1.788
101,2013-07-13T11:00,2013,194,1100,0,68.1,61.61,68.93,60.79,68.04,60.36,29.84,33.73,29.85,33.88,69.05,61.5,20.52,0.002,123574.4,6.481,8.14,7.673,-4.84812,-3.892,-4.028,13.15,63,1.76
101,2013-07-13T12:00,2013,194,1200,0,68.08,61.53,68.93,60.69,68.02,60.18,30.08,33.96,30.09,34.04,69.04,61.39,20.65,0.003,126247.3,6.557,8.23,7.845,-10.90156,-3.877,-3.948,13.15,64,1.788
101,2013-07-13T13:00,2013,194,1300,0,68.16,61.74,68.99,60.94,68.09,60.49,30.37,34.23,30.37,34.37,69.08,61.63,20.62,0.005,122953.6,6.424,8.05,7.607,-16.46014,-3.858,-3.995,13.15,63,1.76
101,2013-07-13T14:00,2013,194,1400,0,68.16,61.82,69.01,61,68.11,60.56,30.69,34.54,30.69,34.67,69.09,61.69,20.79,0.006,122935.1,6.339,8.01,7.553,-18.0946,-3.848,-3.977,13.15,62,1.732
101,2013-07-13T15:00,2013,194,1500,0,68.22,61.93,69.02,61.14,68.15,60.63,30.99,34.8,31,34.94,69.13,61.79,20.74,0.005,121521.6,6.291,7.883,7.518,-17.22273,-3.808,-3.942,13.14,62,1.732
101,2013-07-13T16:00,2013,194,1600,0,68.19,61.96,69.03,61.14,68.14,60.63,31.27,35.04,31.27,35.17,69.09,61.84,20.8,0.005,121513.2,6.233,7.891,7.51,-16.4224,-3.769,-3.901,13.14,61,1.704
101,2013-07-13T17:00,2013,194,1700,0,68.19,62.01,69.02,61.23,68.14,60.75,31.53,35.28,31.54,35.42,69.11,61.89,20.72,0.007,119632.5,6.186,7.795,7.398,-21.61836,-3.748,-3.881,13.13,61,1.704
101,2013-07-13T18:00,2013,194,1800,0,68.19,61.95,69.03,61.16,68.15,60.66,31.78,35.49,31.78,35.61,69.11,61.82,20.56,0.004,120071.1,6.243,7.879,7.498,-11.80523,-3.703,-3.827,13.13,61,1.704
101,2013-07-13T19:00,2013,194,1900,0,68.19,61.86,69.02,61.08,68.14,60.54,31.94,35.59,31.93,35.69,69.12,61.75,20.5,0.002,121061.6,6.327,7.941,7.599,-6.78451,-3.652,-3.756,13.13,61,1.704
101,2013-07-13T20:00,2013,194,2000,0,68.14,61.8,68.99,60.96,68.12,60.46,32.01,35.63,32,35.72,69.1,61.66,20.54,0.004,122125.9,6.34,8.03,7.654,-10.91695,-3.619,-3.725,13.13,62,1.732
101,2013-07-13T21:00,2013,194,2100,0,68.11,61.69,68.93,60.88,68.05,60.39,32,35.58,31.99,35.65,69.03,61.57,20.66,0.007,123496.1,6.42,8.06,7.659,-21.16268,-3.584,-3.665,13.13,63,1.76
101,2013-07-13T22:00,2013,194,2200,0,68.12,61.64,68.93,60.84,68.03,60.29,31.94,35.51,31.92,35.56,69.01,61.51,20.7,0.005,124762,6.481,8.1,7.744,-14.14554,-3.569,-3.639,13.13,63,1.76
101,2013-07-13T23:00,2013,194,2300,0,68.06,61.59,68.88,60.74,67.99,60.19,31.83,35.4,31.8,35.44,68.98,61.43,20.81,0.002,125970.7,6.475,8.14,7.8,-6.27864,-3.563,-3.635,13.13,64,1.788
101,2013-07-14T00:00,2013,195,0,0,68.09,61.59,68.91,60.75,68.02,60.24,31.69,35.24,31.65,35.28,69.01,61.45,20.84,0.005,126322.9,6.496,8.16,7.784,-14.71368,-3.547,-3.627,13.13,64,1.788
101,2013-07-14T01:00,2013,195,100,0,68.13,61.65,68.95,60.8,68.05,60.3,31.58,35.15,31.53,35.2,69.04,61.49,20.71,0.005,125214.2,6.485,8.16,7.748,-14.52676,-3.574,-3.666,13.13,64,1.788
101,2013-07-14T02:00,2013,195,200,0,68.07,61.62,68.92,60.8,68.02,60.23,31.5,35.09,31.46,35.16,69.02,61.49,20.8,0.003,125569,6.447,8.12,7.787,-9.8493,-3.591,-3.696,13.14,63,1.76
101,2013-07-14T03:00,2013,195,300,0,68.08,61.64,68.93,60.81,68.05,60.25,31.43,35.04,31.4,35.1,69.04,61.5,20.82,0.003,125683.7,6.44,8.11,7.801,-10.20428,-3.611,-3.701,13.13,64,1.788
101,2013-07-14T04:00,2013,195,400,0,68.08,61.63,68.93,60.81,68.02,60.23,31.39,35.01,31.36,35.06,69.01,61.48,20.78,0.004,125476.5,6.453,8.12,7.786,-12.14613,-3.624,-3.706,13.13,63,1.76
101,2013-07-14T05:00,2013,195,500,0,68.08,61.61,68.93,60.77,68.01,60.17,31.34,34.98,31.31,35.03,69.03,61.46,20.72,0.004,125788.2,6.473,8.16,7.839,-11.23051,-3.646,-3.715,13.14,64,1.788
101,2013-07-14T06:00,2013,195,600,0,68.13,61.65,68.98,60.81,68.05,60.22,31.29,34.93,31.27,34.97,69.04,61.49,20.7,0.005,125687.5,6.487,8.17,7.83,-14.07149,-3.636,-3.704,13.13,63,1.76
101,2013-07-14T07:00,2013,195,700,0,68.18,61.75,69.03,60.9,68.11,60.32,31.28,34.92,31.26,34.98,69.11,61.6,20.6,0.003,124357,6.429,8.14,7.79,-8.33661,-3.635,-3.724,13.14,63,1.76
101,2013-07-14T08:00,2013,195,800,0,68.25,61.98,69.12,61.15,68.2,60.62,31.36,35.01,31.34,35.14,69.19,61.83,20.48,0.005,120664.5,6.27,7.97,7.581,-13.93937,-3.653,-3.795,13.13,61,1.704
101,2013-07-14T09:00,2013,195,900,0,68.3,62.22,69.15,61.4,68.24,60.93,31.58,35.27,31.56,35.47,69.2,62.08,20.56,0.005,117309,6.074,7.746,7.305,-14.87476,-3.686,-3.905,13.13,60,1.676
101,2013-07-14T10:00,2013,195,1000,0,68.35,62.47,69.17,61.64,68.29,61.27,31.91,35.65,31.91,35.86,69.22,62.32,20.51,0.005,113136.8,5.88,7.53,7.02,-14.05772,-3.736,-3.954,13.13,58,1.62
101,2013-07-14T11:00,2013,195,1100,0,68.43,62.66,69.22,61.88,68.35,61.53,32.34,36.13,32.37,36.3,69.28,62.53,20.54,0.006,110564.9,5.773,7.338,6.819,-19.8812,-3.785,-3.939,13.12,56,1.564
101,2013-07-14T12:00,2013,195,1200,0,68.36,62.6,69.16,61.86,68.3,61.49,32.83,36.6,32.87,36.76,69.2,62.48,20.65,0.006,110813.4,5.759,7.303,6.808,-17.35033,-3.769,-3.89,13.12,57,1.592
101,2013-07-14T13:00,2013,195,1300,0,68.44,62.72,69.23,61.96,68.37,61.57,33.28,36.94,33.31,37.11,69.27,62.58,20.81,0.005,111208.2,5.72,7.266,6.802,-15.90675,-3.656,-3.797,13.11,56,1.564
101,2013-07-14T14:00,2013,195,1400,0,68.52,62.79,69.3,62.06,68.47,61.68,33.69,37.25,33.71,37.44,69.36,62.66,20.79,0.004,110877.6,5.726,7.236,6.784,-11.10845,-3.564,-3.727,13.1,57,1.592
101,2013-07-14T15:00,2013,195,1500,0,68.51,62.89,69.28,62.19,68.45,61.84,34.08,37.6,34.1,37.8,69.32,62.78,20.84,0.006,108796.8,5.625,7.095,6.61,-18.6496,-3.522,-3.701,13.1,55,1.536
101,2013-07-14T16:00,2013,195,1600,0,68.48,62.66,69.25,61.93,68.43,61.53,34.37,37.78,34.38,37.94,69.3,62.53,20.8,0.006,112491.8,5.818,7.313,6.896,-15.82616,-3.409,-3.556,13.1,57,1.592
101,2013-07-14T17:00,2013,195,1700,0,68.57,62.76,69.34,62.02,68.51,61.62,34.56,37.87,34.56,38.05,69.4,62.63,20.81,0.005,112487.9,5.813,7.318,6.889,-12.7541,-3.307,-3.49,13.1,58,1.62
101,2013-07-14T18:00,2013,195,1800,0,68.59,62.7,69.35,61.97,68.51,61.54,34.72,38,34.71,38.19,69.4,62.58,20.53,0.004,112178.9,5.885,7.377,6.967,-10.33375,-3.285,-3.48,13.1,56,1.564
101,2013-07-14T19:00,2013,195,1900,0,68.55,62.6,69.32,61.84,68.49,61.4,34.79,38.03,34.76,38.2,69.38,62.47,20.53,0.006,113724.9,5.946,7.485,7.084,-15.73241,-3.242,-3.438,13.1,58,1.62
101,2013-07-14T20:00,2013,195,2000,0,68.49,62.39,69.24,61.58,68.38,61.15,34.7,37.94,34.67,38.04,69.31,62.23,20.61,0.003,116888.8,6.103,7.662,7.235,-7.21782,-3.239,-3.369,13.1,60,1.676
101,2013-07-14T21:00,2013,195,2100,0,68.39,62.16,69.18,61.32,68.32,60.9,34.46,37.66,34.41,37.73,69.24,62.02,20.64,0.002,119850.3,6.225,7.858,7.418,-6.25073,-3.198,-3.315,13.1,60,1.676
101,2013-07-14T22:00,2013,195,2200,0,68.32,62.06,69.11,61.26,68.24,60.81,34.12,37.29,34.07,37.36,69.19,61.93,20.83,0.005,121207.7,6.264,7.857,7.427,-12.95941,-3.172,-3.298,13.1,62,1.732
101,2013-07-14T23:00,2013,195,2300,0,68.28,62.02,69.08,61.2,68.2,60.73,33.81,37.03,33.75,37.09,69.15,61.87,20.83,0.007,121586.2,6.259,7.884,7.469,-17.42121,-3.216,-3.337,13.1,62,1.732
101,2013-07-15T00:00,2013,196,0,0,68.29,62,69.1,61.15,68.21,60.7,33.53,36.79,33.48,36.85,69.16,61.83,20.76,0.006,121867.6,6.285,7.948,7.504,-15.87854,-3.256,-3.367,13.11,62,1.732
101,2013-07-15T01:00,2013,196,100,0,68.24,61.92,69.08,61.08,68.18,60.65,33.28,36.58,33.23,36.64,69.14,61.79,20.73,0.005,122255.5,6.32,7.994,7.526,-14.62646,-3.298,-3.404,13.11,62,1.732
101,2013-07-15T02:00,2013,196,200,0,68.18,61.84,69.01,60.97,68.13,60.55,33.04,36.36,32.99,36.42,69.11,61.67,20.8,0.006,123363.7,6.343,8.04,7.577,-15.60134,-3.322,-3.425,13.11,63,1.76
101,2013-07-15T03:00,2013,196,300,0,68.12,61.73,68.96,60.88,68.05,60.45,32.79,36.11,32.75,36.18,69.03,61.58,20.9,0.005,124643.2,6.39,8.09,7.603,-13.56657,-3.328,-3.431,13.12,63,1.76
101,2013-07-15T04:00,2013,196,400,0,68.11,61.69,68.93,60.86,68.02,60.41,32.54,35.89,32.5,35.95,69,61.55,20.96,0.005,125054,6.421,8.07,7.605,-12.73893,-3.347,-3.447,13.12,64,1.788
101,2013-07-15T05:00,2013,196,500,0,68.13,61.66,68.96,60.81,68.04,60.39,32.32,35.72,32.28,35.77,69.04,61.54,20.81,0.002,125110.2,6.464,8.14,7.656,-5.99875,-3.398,-3.489,13.12,63,1.76
101,2013-07-15T06:00,2013,196,600,0,68.17,61.72,69.03,60.89,68.12,60.43,32.13,35.59,32.09,35.63,69.12,61.59,20.6,0.005,123929.7,6.45,8.14,7.695,-14.01774,-3.459,-3.537,13.13,63,1.76
101,2013-07-15T07:00,2013,196,700,0,68.18,61.87,69.04,60.99,68.13,60.55,32.03,35.54,32,35.61,69.12,61.7,20.59,0.006,122011.3,6.315,8.05,7.58,-17.69546,-3.51,-3.609,13.13,62,1.732
101,2013-07-15T08:00,2013,196,800,0,68.25,62.11,69.11,61.25,68.2,60.79,32.08,35.63,32.06,35.77,69.15,61.94,20.58,0.004,118961.1,6.145,7.853,7.408,-11.71336,-3.543,-3.71,13.12,60,1.676
101,2013-07-15T09:00,2013,196,900,0,68.28,62.34,69.11,61.55,68.2,61.07,32.29,35.87,32.28,36.05,69.16,62.22,20.83,0.005,116023,5.935,7.559,7.133,-13.803,-3.58,-3.773,13.12,59,1.648
101,2013-07-15T10:00,2013,196,1000,0,68.44,62.69,69.25,61.87,68.38,61.51,32.65,36.29,32.65,36.48,69.29,62.54,20.58,0.007,111158.5,5.748,7.384,6.871,-20.5111,-3.645,-3.834,13.12,57,1.592
101,2013-07-15T11:00,2013,196,1100,0,68.55,62.88,69.34,62.12,68.49,61.78,33.11,36.82,33.14,36.97,69.39,62.75,20.43,0.006,108169.4,5.671,7.222,6.712,-18.06575,-3.709,-3.833,13.11,55,1.536
101,2013-07-15T12:00,2013,196,1200,0,68.55,63.03,69.33,62.28,68.48,61.97,33.63,37.33,33.67,37.45,69.37,62.9,20.67,0.003,106516.2,5.515,7.046,6.517,-9.79347,-3.705,-3.786,13.11,55,1.536
101,2013-07-15T13:00,2013,196,1300,0,68.61,63.09,69.41,62.37,68.55,62.01,34.14,37.77,34.18,37.91,69.44,62.96,20.61,0.006,106298.3,5.521,7.037,6.541,-16.68838,-3.633,-3.726,13.1,54,1.508
101,2013-07-15T14:00,2013,196,1400,0,68.7,63.19,69.49,62.49,68.62,62.18,34.59,38.13,34.63,38.29,69.51,63.07,20.64,0.008,105554.3,5.503,6.992,6.438,-22.9156,-3.539,-3.656,13.1,53,1.48
101,2013-07-15T15:00,2013,196,1500,0,68.72,63.26,69.5,62.59,68.64,62.28,35.01,38.48,35.05,38.66,69.52,63.15,20.65,0.004,104483.3,5.464,6.912,6.359,-12.06004,-3.468,-3.611,13.09,54,1.508
101,2013-07-15T16:00,2013,196,1600,0,68.72,63.17,69.49,62.47,68.64,62.13,35.38,38.76,35.4,38.93,69.52,63.03,20.6,0.006,106120.5,5.548,7.022,6.509,-16.87808,-3.381,-3.525,13.09,54,1.508
101,2013-07-15T17:00,2013,196,1700,0,68.75,63.13,69.5,62.39,68.66,62.07,35.65,38.92,35.67,39.09,69.54,62.97,20.58,0.005,107381.3,5.621,7.113,6.588,-14.81803,-3.267,-3.42,13.09,55,1.536
101,2013-07-15T18:00,2013,196,1800,0,68.69,62.91,69.44,62.19,68.61,61.85,35.81,38.98,35.81,39.15,69.5,62.78,20.55,0.005,109758.9,5.774,7.253,6.751,-14.46673,-3.178,-3.335,13.09,55,1.536
101,2013-07-15T19:00,2013,196,1900,0,68.59,62.7,69.35,61.93,68.52,61.58,35.79,38.94,35.77,39.02,69.4,62.55,20.64,0.006,112848.2,5.884,7.417,6.941,-15.62263,-3.149,-3.244,13.09,58,1.62
101,2013-07-15T20:00,2013,196,2000,0,68.51,62.48,69.26,61.68,68.44,61.37,35.58,38.68,35.55,38.73,69.34,62.33,20.75,0.005,115892.2,6.029,7.58,7.07,-12.63603,-3.098,-3.186,13.09,59,1.648
101,2013-07-15T21:00,2013,196,2100,0,68.45,62.33,69.2,61.47,68.36,61.16,35.24,38.28,35.19,38.35,69.28,62.15,20.89,0.004,118764.9,6.122,7.733,7.196,-10.26543,-3.039,-3.16,13.09,61,1.704
101,2013-07-15T22:00,2013,196,2200,0,68.4,62.18,69.16,61.33,68.32,61.02,34.83,37.86,34.76,37.93,69.25,62.04,20.89,0.006,120377.1,6.216,7.826,7.294,-14.6021,-3.03,-3.169,13.09,61,1.704
101,2013-07-15T23:00,2013,196,2300,0,68.36,62.13,69.13,61.27,68.27,60.98,34.42,37.48,34.35,37.55,69.23,61.99,20.88,0.006,120570.2,6.234,7.854,7.289,-16.37839,-3.059,-3.198,13.1,62,1.732
101,2013-07-16T00:00,2013,197,0,0,68.34,62.09,69.11,61.25,68.24,60.91,34.06,37.17,34,37.24,69.2,61.94,20.86,0.006,120827,6.247,7.866,7.333,-16.62768,-3.108,-3.242,13.1,61,1.704
101,2013-07-16T01:00,2013,197,100,0,68.29,61.98,69.1,61.12,68.2,60.75,33.71,36.87,33.64,36.93,69.17,61.83,20.71,0.006,121602.9,6.311,7.984,7.451,-15.48237,-3.16,-3.288,13.1,62,1.732
101,2013-07-16T02:00,2013,197,200,0,68.2,61.83,69.01,60.96,68.12,60.55,33.33,36.51,33.27,36.56,69.11,61.66,20.79,0.004,123487.9,6.371,8.05,7.576,-10.73182,-3.178,-3.296,13.11,63,1.76
101,2013-07-16T03:00,2013,197,300,0,68.13,61.7,68.97,60.87,68.06,60.46,32.93,36.13,32.87,36.19,69.06,61.56,20.91,0.005,124945,6.436,8.1,7.596,-13.63709,-3.199,-3.321,13.12,64,1.788
101,2013-07-16T04:00,2013,197,400,0,68.12,61.61,68.92,60.73,68.01,60.38,32.55,35.79,32.49,35.84,69.01,61.47,20.86,0.007,125705.7,6.502,8.18,7.627,-19.84131,-3.242,-3.358,13.12,64,1.788
101,2013-07-16T05:00,2013,197,500,0,68.1,61.55,68.9,60.69,68,60.29,32.18,35.47,32.12,35.51,68.99,61.41,20.84,0.005,126436.4,6.55,8.21,7.707,-12.77234,-3.284,-3.391,13.12,64,1.788
101,2013-07-16T06:00,2013,197,600,0,68.07,61.55,68.91,60.69,67.99,60.27,31.88,35.25,31.83,35.28,69.02,61.42,20.72,0.005,125668.5,6.512,8.23,7.718,-14.58786,-3.367,-3.454,13.13,64,1.788
101,2013-07-16T07:00,2013,197,700,0,68.18,61.71,69.03,60.87,68.14,60.44,31.69,35.16,31.65,35.18,69.15,61.58,20.44,0.002,123224,6.466,8.15,7.7,-6.97276,-3.468,-3.53,13.13,63,1.76
101,2013-07-16T08:00,2013,197,800,0,68.17,61.83,69.03,60.97,68.12,60.53,31.65,35.21,31.62,35.25,69.13,61.69,20.59,0.003,122296.5,6.342,8.06,7.598,-9.08864,-3.566,-3.63,13.13,62,1.732
101,2013-07-16T09:00,2013,197,900,0,68.35,62.27,69.16,61.42,68.28,61.04,31.77,35.38,31.76,35.51,69.26,62.12,20.59,0.006,117191.1,6.078,7.746,7.248,-18.95238,-3.609,-3.749,13.13,59,1.648
101,2013-07-16T10:00,2013,197,1000,0,68.39,62.62,69.2,61.78,68.33,61.46,32.13,35.85,32.13,36.03,69.26,62.47,20.57,0.005,111462.3,5.773,7.424,6.868,-13.93062,-3.719,-3.899,13.12,57,1.592
101,2013-07-16T11:00,2013,197,1100,0,68.44,62.87,69.24,62.11,68.37,61.82,32.67,36.47,32.7,36.61,69.26,62.76,20.81,0.008,108265.1,5.574,7.132,6.555,-25.23079,-3.802,-3.912,13.12,56,1.564
101,2013-07-16T12:00,2013,197,1200,0,68.54,63.12,69.33,62.37,68.48,62.11,33.3,37.11,33.34,37.22,69.36,62.98,20.8,0.004,105293.7,5.42,6.952,6.372,-12.72311,-3.805,-3.881,13.11,53,1.48
101,2013-07-16T13:00,2013,197,1300,0,68.61,63.24,69.37,62.53,68.52,62.24,33.94,37.67,33.98,37.82,69.39,63.13,20.8,0.005,103819.9,5.369,6.838,6.279,-15.79606,-3.731,-3.838,13.1,54,1.508
101,2013-07-16T14:00,2013,197,1400,0,68.71,63.26,69.47,62.56,68.63,62.33,34.52,38.14,34.56,38.3,69.52,63.14,20.49,0.006,103290,5.45,6.918,6.295,-17.96223,-3.621,-3.74,13.1,52,1.453
101,2013-07-16T15:00,2013,197,1500,0,68.76,63.26,69.51,62.57,68.68,62.31,35.02,38.54,35.06,38.69,69.56,63.15,20.54,0.005,104398.2,5.5,6.943,6.375,-13.74136,-3.521,-3.638,13.09,54,1.508
101,2013-07-16T16:00,2013,197,1600,0,68.78,63.22,69.51,62.51,68.69,62.29,35.45,38.87,35.47,39.03,69.56,63.1,20.49,0.005,104907.5,5.557,7.003,6.402,-15.54953,-3.425,-3.555,13.09,53,1.48
101,2013-07-16T17:00,2013,197,1700,0,68.76,63.12,69.48,62.39,68.67,62.1,35.76,39.07,35.77,39.22,69.56,62.97,20.49,0.007,106734.5,5.637,7.085,6.565,-18.04853,-3.313,-3.444,13.09,54,1.508
101,2013-07-16T18:00,2013,197,1800,0,68.66,62.94,69.4,62.22,68.59,61.92,35.92,39.12,35.92,39.26,69.47,62.8,20.66,0.005,109127.6,5.719,7.18,6.663,-14.30243,-3.205,-3.338,13.09,56,1.564
101,2013-07-16T19:00,2013,197,1900,0,68.57,62.76,69.31,62,68.51,61.72,35.91,39.08,35.89,39.14,69.4,62.6,20.83,0.008,112007.9,5.806,7.305,6.796,-19.56604,-3.17,-3.25,13.08,57,1.592
101,2013-07-16T20:00,2013,197,2000,0,68.52,62.56,69.25,61.81,68.45,61.53,35.75,38.89,35.71,38.91,69.32,62.43,20.9,0.007,114661.4,5.959,7.439,6.916,-16.8705,-3.143,-3.197,13.09,59,1.648
101,2013-07-16T21:00,2013,197,2100,0,68.47,62.43,69.21,61.6,68.39,61.39,35.46,38.57,35.4,38.59,69.29,62.27,20.93,0.007,116817.1,6.042,7.616,7.007,-17.56998,-3.105,-3.191,13.09,60,1.676
101,2013-07-16T22:00,2013,197,2200,0,68.46,62.35,69.21,61.53,68.39,61.3,35.12,38.23,35.05,38.25,69.29,62.21,20.93,0.005,118015.6,6.111,7.681,7.087,-13.47941,-3.107,-3.197,13.09,60,1.676
101,2013-07-16T23:00,2013,197,2300,0,68.46,62.22,69.2,61.38,68.34,61.15,34.76,37.87,34.69,37.9,69.28,62.08,20.85,0.005,119619.9,6.234,7.822,7.188,-12.95164,-3.11,-3.212,13.1,61,1.704
101,2013-07-17T00:00,2013,198,0,0,68.37,62.13,69.13,61.29,68.27,61.06,34.4,37.53,34.33,37.56,69.22,62.02,20.85,0.005,119853.7,6.237,7.836,7.215,-12.21579,-3.134,-3.233,13.1,61,1.704
101,2013-07-17T01:00,2013,198,100,0,68.36,62.07,69.13,61.27,68.26,60.98,34.05,37.22,33.99,37.26,69.22,61.96,20.86,0.007,120708.3,6.288,7.86,7.284,-19.10631,-3.169,-3.269,13.1,61,1.704
101,2013-07-17T02:00,2013,198,200,0,68.28,62,69.1,61.18,68.2,60.91,33.74,36.95,33.68,36.98,69.14,61.87,20.9,0.006,121260.1,6.277,7.919,7.288,-16.76672,-3.21,-3.304,13.1,62,1.732
101,2013-07-17T03:00,2013,198,300,0,68.23,61.91,69.04,61.1,68.13,60.83,33.44,36.69,33.39,36.71,69.11,61.81,20.96,0.006,122046.2,6.318,7.944,7.3,-15.73995,-3.241,-3.322,13.11,62,1.732
101,2013-07-17T04:00,2013,198,400,0,68.21,61.85,69.02,61.03,68.13,60.73,33.16,36.44,33.1,36.45,69.11,61.73,20.87,0.007,122586.6,6.356,7.994,7.399,-18.22466,-3.28,-3.345,13.11,63,1.76
101,2013-07-17T05:00,2013,198,500,0,68.2,61.76,69.01,60.9,68.12,60.64,32.86,36.16,32.81,36.17,69.11,61.64,20.72,0.005,123276.3,6.438,8.11,7.485,-14.50808,-3.294,-3.361,13.12,63,1.76
101,2013-07-17T06:00,2013,198,600,0,68.19,61.78,69.03,60.95,68.13,60.66,32.59,35.92,32.53,35.94,69.11,61.66,20.7,0.004,122742.3,6.408,8.08,7.468,-11.16738,-3.337,-3.401,13.12,62,1.732
101,2013-07-17T07:00,2013,198,700,0,68.23,61.86,69.05,61.02,68.14,60.73,32.4,35.83,32.36,35.83,69.12,61.74,20.62,0.004,121438.5,6.365,8.03,7.411,-10.56945,-3.425,-3.475,13.12,62,1.732
101,2013-07-17T08:00,2013,198,800,0,68.28,62.09,69.1,61.24,68.2,60.91,32.36,35.86,32.34,35.9,69.17,61.94,20.59,0.005,118576.3,6.185,7.856,7.289,-13.23981,-3.497,-3.56,13.12,61,1.704
101,2013-07-17T09:00,2013,198,900,0,68.41,62.43,69.2,61.6,68.35,61.27,32.53,36.1,32.52,36.21,69.28,62.29,20.48,0.006,114287.9,5.971,7.606,7.082,-17.40376,-3.567,-3.69,13.12,58,1.62
101,2013-07-17T10:00,2013,198,1000,0,68.49,62.76,69.27,61.93,68.43,61.62,32.9,36.55,32.9,36.69,69.33,62.59,20.45,0.003,109799.8,5.736,7.342,6.807,-9.39551,-3.647,-3.786,13.12,56,1.564
101,2013-07-17T11:00,2013,198,1100,0,68.58,62.96,69.36,62.23,68.52,61.88,33.41,37.11,33.44,37.21,69.43,62.84,20.44,0.005,106981.9,5.614,7.131,6.638,-15.32205,-3.699,-3.775,13.11,54,1.508
101,2013-07-17T12:00,2013,198,1200,0,68.63,63.23,69.4,62.5,68.58,62.16,34.02,37.73,34.05,37.81,69.47,63.09,20.66,0.007,104439.7,5.402,6.899,6.423,-21.13972,-3.706,-3.757,13.1,53,1.48
101,2013-07-17T13:00,2013,198,1300,0,68.68,63.36,69.45,62.66,68.6,62.32,34.64,38.27,34.68,38.38,69.49,63.23,20.75,0.003,103006.7,5.324,6.782,6.279,-7.65427,-3.625,-3.699,13.1,53,1.48
101,2013-07-17T14:00,2013,198,1400,0,68.75,63.43,69.5,62.79,68.65,62.41,35.24,38.77,35.28,38.89,69.54,63.3,20.83,0.005,102749.8,5.317,6.709,6.237,-15.19822,-3.525,-3.619,13.09,52,1.453
101,2013-07-17T15:00,2013,198,1500,0,68.75,63.38,69.5,62.74,68.66,62.35,35.76,39.19,35.79,39.32,69.52,63.26,20.88,0.006,103917.5,5.364,6.757,6.308,-17.33104,-3.429,-3.527,13.09,53,1.48
101,2013-07-17T16:00,2013,198,1600,0,68.74,63.31,69.46,62.66,68.65,62.28,36.16,39.48,36.18,39.58,69.51,63.19,20.82,0.01,104525.2,5.428,6.804,6.363,-26.38193,-3.319,-3.396,13.08,54,1.508
101,2013-07-17T17:00,2013,198,1700,0,68.78,63.25,69.52,62.59,68.73,62.22,36.47,39.68,36.48,39.77,69.55,63.13,20.68,0.005,105940.3,5.53,6.93,6.51,-13.60848,-3.212,-3.287,13.08,53,1.48
101,2013-07-17T18:00,2013,198,1800,0,68.79,63.12,69.53,62.47,68.72,62.12,36.64,39.79,36.64,39.88,69.55,63.01,20.49,0.007,106837.4,5.665,7.051,6.593,-19.23095,-3.147,-3.237,13.07,55,1.536
101,2013-07-17T19:00,2013,198,1900,0,68.76,62.91,69.47,62.19,68.63,61.93,36.65,39.75,36.64,39.79,69.54,62.78,20.51,0.005,109770.7,5.843,7.275,6.703,-12.54376,-3.095,-3.159,13.08,56,1.564
101,2013-07-17T20:00,2013,198,2000,0,68.7,62.72,69.44,61.94,68.58,61.71,36.49,39.54,36.45,39.56,69.51,62.59,20.46,0.005,112469.5,5.988,7.497,6.868,-13.42615,-3.052,-3.104,13.08,58,1.62
101,2013-07-17T21:00,2013,198,2100,0,68.62,62.6,69.38,61.83,68.53,61.58,36.21,39.22,36.15,39.24,69.44,62.48,20.61,0.006,114213.3,6.024,7.549,6.948,-14.62413,-3.015,-3.084,13.08,58,1.62
101,2013-07-17T22:00,2013,198,2200,0,68.52,62.5,69.26,61.72,68.42,61.49,35.89,38.92,35.84,38.93,69.33,62.38,20.87,0.004,115469.1,6.017,7.542,6.93,-10.67187,-3.028,-3.096,13.08,59,1.648
101,2013-07-17T23:00,2013,198,2300,0,68.5,62.47,69.25,61.68,68.43,61.43,35.58,38.62,35.53,38.63,69.32,62.36,20.96,0.005,116634.2,6.035,7.571,6.996,-12.3338,-3.037,-3.11,13.09,59,1.648
101,2013-07-18T00:00,2013,199,0,0,68.53,62.43,69.29,61.65,68.44,61.36,35.31,38.38,35.26,38.39,69.37,62.32,20.78,0.007,116933.4,6.107,7.642,7.086,-17.82053,-3.067,-3.13,13.09,60,1.676
101,2013-07-18T01:00,2013,199,100,0,68.47,62.37,69.22,61.58,68.36,61.28,35.04,38.14,34.99,38.15,69.3,62.23,20.9,0.005,117508.6,6.1,7.642,7.075,-12.55837,-3.095,-3.158,13.09,60,1.676
101,2013-07-18T02:00,2013,199,200,0,68.43,62.25,69.18,61.44,68.32,61.18,34.78,37.9,34.73,37.91,69.25,62.11,20.92,0.005,118924,6.177,7.74,7.134,-13.46761,-3.121,-3.177,13.09,61,1.704
101,2013-07-18T03:00,2013,199,300,0,68.36,62.12,69.12,61.3,68.26,61.06,34.5,37.64,34.45,37.65,69.22,62.02,20.94,0.007,120273,6.245,7.826,7.196,-16.84068,-3.138,-3.196,13.1,61,1.704
101,2013-07-18T04:00,2013,199,400,0,68.36,62.06,69.13,61.24,68.26,61,34.22,37.38,34.17,37.39,69.21,61.95,20.89,0.006,120987.4,6.302,7.89,7.255,-16.42047,-3.162,-3.227,13.1,62,1.732
101,2013-07-18T05:00,2013,199,500,0,68.35,62.03,69.12,61.19,68.24,60.95,33.94,37.14,33.89,37.15,69.21,61.91,20.81,0.008,121040.2,6.321,7.922,7.299,-20.91063,-3.202,-3.26,13.1,62,1.732
101,2013-07-18T06:00,2013,199,600,0,68.34,62.04,69.13,61.21,68.25,60.94,33.69,36.93,33.64,36.94,69.21,61.92,20.75,0.006,120614.6,6.303,7.914,7.306,-15.40584,-3.24,-3.296,13.1,62,1.732
101,2013-07-18T07:00,2013,199,700,0,68.36,62.15,69.17,61.32,68.28,61.04,33.52,36.83,33.48,36.83,69.22,62.03,20.7,0.006,119089.4,6.21,7.847,7.245,-16.79206,-3.305,-3.343,13.1,61,1.704
101,2013-07-18T08:00,2013,199,800,0,68.49,62.47,69.28,61.65,68.41,61.33,33.53,36.91,33.5,36.93,69.36,62.33,20.5,0.005,114749.7,6.02,7.628,7.082,-13.03573,-3.384,-3.428,13.1,58,1.62
101,2013-07-18T09:00,2013,199,900,0,68.55,62.73,69.34,61.93,68.47,61.61,33.71,37.16,33.71,37.25,69.39,62.6,20.59,0.004,111659.8,5.822,7.402,6.861,-11.90281,-3.445,-3.539,13.11,57,1.592
101,2013-07-18T10:00,2013,199,1000,0,68.62,62.98,69.43,62.17,68.55,61.89,34.03,37.51,34.03,37.62,69.46,62.84,20.5,0.005,108221.2,5.635,7.262,6.654,-15.12584,-3.485,-3.591,13.1,55,1.536
101,2013-07-18T11:00,2013,199,1100,0,68.67,63.17,69.47,62.44,68.61,62.1,34.43,37.96,34.45,38.05,69.49,63.04,20.57,0.008,105725,5.5,7.029,6.507,-22.08571,-3.532,-3.604,13.1,54,1.508
101,2013-07-18T12:00,2013,199,1200,0,68.73,63.39,69.5,62.68,68.64,62.33,34.93,38.46,34.95,38.53,69.53,63.25,20.81,0.009,103707.7,5.333,6.816,6.308,-25.76629,-3.533,-3.584,13.09,53,1.48
101,2013-07-18T13:00,2013,199,1300,0,68.77,63.42,69.53,62.73,68.66,62.39,35.46,38.93,35.48,39.03,69.54,63.3,20.71,0.007,103023.8,5.351,6.798,6.271,-21.13401,-3.47,-3.548,13.09,53,1.48
101,2013-07-18T14:00,2013,199,1400,0,68.81,63.42,69.55,62.75,68.73,62.44,35.91,39.28,35.93,39.39,69.58,63.31,20.79,0.008,103779.3,5.39,6.804,6.294,-21.15405,-3.37,-3.454,13.08,53,1.48
101,2013-07-18T15:00,2013,199,1500,0,68.77,63.36,69.51,62.68,68.69,62.36,36.28,39.58,36.3,39.68,69.54,63.23,20.72,0.008,103915.8,5.41,6.832,6.326,-21.84054,-3.302,-3.376,13.08,53,1.48
101,2013-07-18T16:00,2013,199,1600,0,68.79,63.21,69.52,62.52,68.7,62.21,36.55,39.76,36.57,39.83,69.55,63.08,20.5,0.006,105575.7,5.583,7.001,6.487,-16.41317,-3.208,-3.269,13.08,54,1.508
101,2013-07-18T17:00,2013,199,1700,0,68.85,63.28,69.57,62.59,68.77,62.32,36.74,39.89,36.76,39.96,69.61,63.16,20.54,0.006,105356.3,5.57,6.977,6.447,-15.77234,-3.142,-3.202,13.07,54,1.508
101,2013-07-18T18:00,2013,199,1800,0,68.76,63,69.48,62.29,68.64,62.05,36.82,39.94,36.82,39.97,69.52,62.86,20.67,0.006,109030.2,5.76,7.184,6.587,-15.04062,-3.12,-3.152,13.07,55,1.536
101,2013-07-18T19:00,2013,199,1900,0,68.71,62.9,69.43,62.17,68.59,61.93,36.76,39.84,36.74,39.83,69.49,62.77,20.83,0.009,111107.1,5.817,7.267,6.664,-23.37676,-3.075,-3.085,13.07,57,1.592
101,2013-07-18T20:00,2013,199,2000,0,68.62,62.74,69.36,61.99,68.54,61.75,36.58,39.62,36.55,39.61,69.43,62.62,20.84,0.008,112747.1,5.877,7.374,6.782,-19.43729,-3.04,-3.066,13.08,58,1.62
101,2013-07-18T21:00,2013,199,2100,0,68.55,62.58,69.27,61.78,68.45,61.59,36.31,39.31,36.26,39.33,69.33,62.43,20.94,0.006,114880.9,5.969,7.489,6.855,-14.79905,-3,-3.064,13.08,59,1.648
101,2013-07-18T22:00,2013,199,2200,0,68.53,62.47,69.26,61.66,68.44,61.48,35.98,38.98,35.92,38.99,69.35,62.34,20.88,0.006,116305.6,6.06,7.601,6.966,-15.36742,-3.001,-3.074,13.08,59,1.648
101,2013-07-18T23:00,2013,199,2300,0,68.52,62.37,69.26,61.5,68.44,61.31,35.61,38.62,35.54,38.64,69.35,62.2,20.78,0.006,118044.5,6.152,7.757,7.123,-14.12473,-3.009,-3.102,13.09,61,1.704
101,2013-07-19T00:00,2013,200,0,0,68.45,62.24,69.19,61.37,68.35,61.21,35.2,38.24,35.13,38.27,69.28,62.09,20.94,0.006,119660.5,6.208,7.815,7.134,-15.06478,-3.034,-3.141,13.09,61,1.704
101,2013-07-19T01:00,2013,200,100,0,68.49,62.21,69.23,61.35,68.38,61.2,34.81,37.9,34.73,37.93,69.31,62.07,20.75,0.005,119629.9,6.284,7.877,7.183,-13.39816,-3.087,-3.192,13.1,61,1.704
101,2013-07-19T02:00,2013,200,200,0,68.45,62.19,69.19,61.36,68.33,61.16,34.47,37.63,34.41,37.64,69.28,62.08,20.79,0.004,119419.7,6.264,7.834,7.173,-11.14163,-3.158,-3.238,13.1,62,1.732
101,2013-07-19T03:00,2013,200,300,0,68.36,62.1,69.12,61.28,68.26,61.08,34.21,37.42,34.15,37.42,69.22,62,20.89,0.006,120088,6.26,7.84,7.181,-14.69741,-3.21,-3.273,13.1,61,1.704
101,2013-07-19T04:00,2013,200,400,0,68.35,62.06,69.12,61.26,68.25,61,33.98,37.23,33.92,37.22,69.21,61.96,20.86,0.007,120572.1,6.289,7.858,7.252,-18.57353,-3.247,-3.297,13.1,62,1.732
101,2013-07-19T05:00,2013,200,500,0,68.36,62.06,69.14,61.24,68.27,60.99,33.77,37.08,33.72,37.06,69.23,61.96,20.7,0.003,120068,6.305,7.899,7.277,-8.97635,-3.304,-3.333,13.1,62,1.732
101,2013-07-19T06:00,2013,200,600,0,68.41,62.09,69.18,61.31,68.31,61.02,33.6,36.94,33.55,36.91,69.27,62,20.62,0.007,119663.4,6.324,7.871,7.29,-18.37025,-3.335,-3.352,13.1,61,1.704
101,2013-07-19T07:00,2013,200,700,0,68.45,62.26,69.22,61.43,68.34,61.08,33.51,36.92,33.48,36.88,69.31,62.12,20.52,0.006,117744.2,6.19,7.791,7.267,-16.88297,-3.402,-3.403,13.11,60,1.676
101,2013-07-19T08:00,2013,200,800,0,68.46,62.45,69.24,61.61,68.38,61.29,33.57,37.02,33.55,37.03,69.3,62.31,20.52,0.004,114887.6,6.011,7.631,7.086,-9.9516,-3.45,-3.483,13.1,59,1.648
101,2013-07-19T09:00,2013,200,900,0,68.59,62.76,69.39,61.94,68.53,61.59,33.76,37.25,33.75,37.31,69.45,62.61,20.45,0.004,111680.3,5.826,7.457,6.94,-10.74294,-3.494,-3.565,13.1,57,1.592
101,2013-07-19T10:00,2013,200,1000,0,68.66,63.13,69.48,62.31,68.6,62.04,34.11,37.65,34.11,37.75,69.5,62.98,20.54,0.006,106845.9,5.537,7.166,6.558,-17.21243,-3.531,-3.638,13.1,55,1.536
101,2013-07-19T11:00,2013,200,1100,0,68.75,63.34,69.52,62.6,68.64,62.29,34.61,38.2,34.62,38.28,69.56,63.2,20.52,0.006,103508.4,5.403,6.92,6.352,-18.66252,-3.592,-3.658,13.1,53,1.48
101,2013-07-19T12:00,2013,200,1200,0,68.8,63.57,69.55,62.83,68.68,62.52,35.18,38.76,35.2,38.83,69.58,63.42,20.87,0.005,102079,5.227,6.722,6.164,-15.06031,-3.575,-3.624,13.09,52,1.453
101,2013-07-19T13:00,2013,200,1300,0,68.84,63.67,69.59,63.02,68.74,62.66,35.77,39.26,35.79,39.37,69.59,63.58,20.85,0.005,100262.4,5.162,6.563,6.086,-14.48135,-3.484,-3.58,13.09,51,1.425
101,2013-07-19T14:00,2013,200,1400,0,68.81,63.65,69.53,63,68.73,62.67,36.31,39.7,36.32,39.84,69.54,63.55,20.85,0.009,99899.63,5.155,6.533,6.052,-24.75381,-3.392,-3.515,13.08,51,1.425
101,2013-07-19T15:00,2013,200,1500,0,68.91,63.69,69.62,63.06,68.81,62.72,36.79,40.09,36.8,40.21,69.64,63.58,20.76,0.007,100189.1,5.211,6.566,6.097,-18.81952,-3.305,-3.409,13.07,52,1.453
101,2013-07-19T16:00,2013,200,1600,0,68.92,63.66,69.64,63,68.83,62.67,37.19,40.4,37.19,40.49,69.65,63.55,20.69,0.005,100925.3,5.259,6.642,6.159,-13.60061,-3.213,-3.301,13.07,51,1.425
101,2013-07-19T17:00,2013,200,1700,0,68.93,63.62,69.63,62.93,68.83,62.62,37.48,40.62,37.48,40.7,69.66,63.49,20.7,0.01,101910.1,5.313,6.7,6.214,-24.95564,-3.145,-3.213,13.07,53,1.48
101,2013-07-19T18:00,2013,200,1800,0,68.89,63.48,69.57,62.78,68.79,62.46,37.65,40.74,37.65,40.78,69.58,63.35,20.87,0.005,104387.8,5.402,6.785,6.33,-12.25443,-3.096,-3.133,13.07,53,1.48
101,2013-07-19T19:00,2013,200,1900,0,68.81,63.31,69.54,62.61,68.75,62.3,37.67,40.73,37.66,40.72,69.55,63.14,20.96,0.007,106887.7,5.497,6.937,6.447,-16.57722,-3.061,-3.058,13.06,55,1.536
101,2013-07-19T20:00,2013,200,2000,0,68.79,63.12,69.53,62.4,68.68,62.1,37.56,40.58,37.53,40.54,69.54,62.99,20.97,0.008,109701.3,5.668,7.128,6.571,-18.94806,-3.019,-3.01,13.07,56,1.564
101,2013-07-19T21:00,2013,200,2100,0,68.78,63.05,69.51,62.35,68.66,62.02,37.35,40.34,37.31,40.3,69.54,62.92,20.95,0.01,110523.7,5.729,7.164,6.644,-23.6988,-2.983,-2.997,13.07,56,1.564
101,2013-07-19T22:00,2013,200,2200,0,68.78,62.98,69.51,62.24,68.64,61.96,37.1,40.09,37.04,40.06,69.54,62.84,20.87,0.006,111260.2,5.799,7.264,6.683,-14.14773,-2.991,-3.024,13.07,58,1.62
101,2013-07-19T23:00,2013,200,2300,0,68.67,62.89,69.4,62.14,68.55,61.84,36.85,39.87,36.79,39.84,69.45,62.76,20.93,0.009,111700.2,5.779,7.267,6.712,-21.7388,-3.025,-3.049,13.07,57,1.592
101,2013-07-20T00:00,2013,201,0,0,68.65,62.74,69.39,61.97,68.55,61.73,36.59,39.63,36.54,39.6,69.46,62.63,20.73,0.007,112779,5.908,7.419,6.814,-17.2676,-3.035,-3.064,13.07,58,1.62
101,2013-07-20T01:00,2013,201,100,0,68.55,62.42,69.29,61.64,68.45,61.41,36.18,39.19,36.1,39.18,69.39,62.3,20.63,0.006,116058.3,6.131,7.658,7.039,-14.56838,-3.005,-3.072,13.08,59,1.648
101,2013-07-20T02:00,2013,201,200,0,68.48,62.22,69.22,61.41,68.38,61.21,35.65,38.63,35.56,38.63,69.3,62.1,20.8,0.005,119292.4,6.262,7.811,7.168,-11.87109,-2.978,-3.075,13.09,62,1.732
101,2013-07-20T03:00,2013,201,300,0,68.45,62.15,69.2,61.33,68.34,61.16,35.09,38.09,34.99,38.11,69.27,62.04,20.92,0.006,120600,6.298,7.864,7.182,-14.39652,-3.001,-3.116,13.09,62,1.732
101,2013-07-20T04:00,2013,201,400,0,68.33,61.99,69.11,61.14,68.24,60.96,34.58,37.63,34.48,37.66,69.2,61.85,20.91,0.009,121984.9,6.342,7.975,7.28,-21.48073,-3.056,-3.179,13.1,63,1.76
101,2013-07-20T05:00,2013,201,500,0,68.29,61.88,69.11,61.01,68.2,60.86,34.08,37.19,33.99,37.21,69.17,61.77,20.9,0.006,123368.9,6.414,8.1,7.345,-16.57215,-3.107,-3.222,13.1,63,1.76
101,2013-07-20T06:00,2013,201,600,0,68.42,61.97,69.18,61.12,68.31,60.96,33.66,36.85,33.58,36.86,69.28,61.88,20.57,0.006,121438.1,6.45,8.06,7.344,-14.6199,-3.193,-3.285,13.11,63,1.76
101,2013-07-20T07:00,2013,201,700,0,68.46,62.29,69.23,61.45,68.37,61.21,33.5,36.86,33.45,36.83,69.31,62.17,20.57,0.006,117283.3,6.171,7.777,7.161,-15.28902,-3.362,-3.387,13.11,61,1.704
101,2013-07-20T08:00,2013,201,800,0,68.49,62.41,69.24,61.57,68.37,61.3,33.58,37.06,33.56,37.03,69.33,62.29,20.43,0.005,114834.3,6.077,7.664,7.072,-13.96165,-3.474,-3.47,13.1,58,1.62
101,2013-07-20T09:00,2013,201,900,0,68.56,62.56,69.34,61.76,68.47,61.42,33.77,37.28,33.77,37.26,69.41,62.45,20.42,0.005,113742.7,5.992,7.581,7.053,-13.76503,-3.518,-3.487,13.1,59,1.648
101,2013-07-20T10:00,2013,201,1000,0,68.57,62.78,69.34,61.98,68.48,61.68,34.03,37.56,34.04,37.56,69.4,62.66,20.58,0.005,110884.7,5.785,7.362,6.805,-15.05929,-3.532,-3.514,13.1,57,1.592
101,2013-07-20T11:00,2013,201,1100,0,68.61,62.85,69.37,62.11,68.52,61.79,34.34,37.87,34.37,37.86,69.44,62.74,20.58,0.005,109753.4,5.756,7.266,6.729,-13.48008,-3.529,-3.498,13.1,56,1.564
101,2013-07-20T12:00,2013,201,1200,0,68.66,63.01,69.42,62.26,68.55,61.96,34.69,38.18,34.71,38.18,69.46,62.88,20.66,0.006,108299.2,5.651,7.166,6.592,-17.62277,-3.495,-3.467,13.1,56,1.564
101,2013-07-20T13:00,2013,201,1300,0,68.71,63.04,69.47,62.31,68.61,61.99,35.03,38.47,35.06,38.48,69.5,62.91,20.75,0.008,108988.2,5.675,7.158,6.616,-21.22181,-3.439,-3.422,13.09,56,1.564
101,2013-07-20T14:00,2013,201,1400,0,68.7,63.05,69.47,62.34,68.6,62.04,35.31,38.7,35.34,38.69,69.5,62.93,20.84,0.008,108857.2,5.656,7.131,6.555,-22.63385,-3.384,-3.352,13.09,56,1.564
101,2013-07-20T15:00,2013,201,1500,0,68.61,62.84,69.36,62.12,68.52,61.84,35.49,38.82,35.5,38.81,69.4,62.73,20.81,0.005,110632.6,5.771,7.235,6.678,-13.91124,-3.332,-3.308,13.09,57,1.592
101,2013-07-20T16:00,2013,201,1600,0,68.74,63.04,69.51,62.32,68.64,62.08,35.58,38.86,35.59,38.85,69.53,62.92,20.81,0.006,109329.9,5.702,7.189,6.564,-16.25143,-3.28,-3.262,13.09,56,1.564
101,2013-07-20T17:00,2013,201,1700,0,68.6,62.82,69.35,62.09,68.51,61.86,35.65,38.91,35.65,38.9,69.39,62.7,20.89,0.009,111033.7,5.781,7.259,6.646,-22.67002,-3.256,-3.245,13.09,57,1.592
101,2013-07-20T18:00,2013,201,1800,0,68.59,62.7,69.34,61.95,68.5,61.68,35.63,38.84,35.62,38.81,69.41,62.56,20.81,0.005,113008.1,5.898,7.395,6.818,-13.14201,-3.211,-3.194,13.09,59,1.648
101,2013-07-20T19:00,2013,201,1900,0,68.55,62.5,69.3,61.76,68.45,61.5,35.49,38.64,35.46,38.62,69.34,62.39,20.85,0.006,115646.5,6.053,7.544,6.946,-15.10097,-3.151,-3.16,13.09,59,1.648
101,2013-07-20T20:00,2013,201,2000,0,68.42,62.12,69.16,61.33,68.31,61.13,35.16,38.26,35.11,38.26,69.24,61.99,20.81,0.005,119771.7,6.299,7.834,7.176,-11.45989,-3.095,-3.155,13.09,62,1.732
101,2013-07-20T21:00,2013,201,2100,0,68.29,61.8,69.08,60.92,68.2,60.79,34.61,37.64,34.53,37.66,69.17,61.66,20.81,0.004,123973,6.495,8.16,7.406,-11.00003,-3.028,-3.131,13.1,64,1.788
101,2013-07-20T22:00,2013,201,2200,0,68.18,61.59,68.98,60.7,68.1,60.57,33.94,36.97,33.84,37,69.09,61.45,20.94,0.006,126640.6,6.586,8.28,7.526,-16.19983,-3.031,-3.155,13.1,66,1.844
101,2013-07-20T23:00,2013,201,2300,0,68.14,61.43,68.94,60.52,68.05,60.4,33.23,36.32,33.12,36.34,69.07,61.29,20.81,0.004,128056.2,6.711,8.42,7.648,-9.90883,-3.094,-3.219,13.11,66,1.844
101,2013-07-21T00:00,2013,202,0,0,68.1,61.39,68.91,60.5,68.01,60.35,32.55,35.73,32.45,35.75,69.04,61.28,20.85,0.006,128247,6.705,8.41,7.666,-15.25007,-3.171,-3.299,13.12,66,1.844
101,2013-07-21T01:00,2013,202,100,0,68,61.32,68.8,60.44,67.9,60.24,32.01,35.29,31.91,35.33,68.9,61.23,20.93,0.007,128309.1,6.681,8.35,7.662,-19.90638,-3.284,-3.414,13.13,66,1.844
101,2013-07-21T02:00,2013,202,200,0,68.05,61.25,68.87,60.31,67.95,60.13,31.53,34.89,31.44,34.91,68.96,61.14,20.81,0.005,130219.3,6.801,8.55,7.818,-12.77376,-3.357,-3.468,13.14,66,1.844
101,2013-07-21T03:00,2013,202,300,0,68,61.15,68.83,60.21,67.91,60.05,31.09,34.5,31,34.52,68.98,61.04,20.81,0.004,131149,6.856,8.61,7.862,-12.08408,-3.415,-3.518,13.14,68,1.899
101,2013-07-21T04:00,2013,202,400,0,67.99,61.07,68.81,60.15,67.88,59.95,30.66,34.13,30.58,34.15,68.97,60.98,20.83,0.007,132228.9,6.914,8.66,7.928,-19.43395,-3.476,-3.572,13.15,68,1.899
101,2013-07-21T05:00,2013,202,500,0,67.91,60.97,68.75,59.99,67.8,59.83,30.26,33.8,30.18,33.81,68.89,60.83,20.8,0.004,132948.1,6.935,8.76,7.975,-11.2326,-3.536,-3.621,13.15,68,1.899
101,2013-07-21T06:00,2013,202,600,0,67.98,61.05,68.81,60.11,67.87,59.92,29.9,33.48,29.83,33.5,68.97,60.95,20.78,0.002,132300.2,6.931,8.7,7.951,-4.41958,-3.587,-3.672,13.15,68,1.899
101,2013-07-21T07:00,2013,202,700,0,68.08,61.24,68.93,60.35,67.98,60.16,29.68,33.38,29.63,33.38,69.05,61.17,20.52,0.003,128847,6.842,8.58,7.827,-8.78664,-3.7,-3.753,13.16,66,1.844
101,2013-07-21T08:00,2013,202,800,0,68.08,61.47,68.92,60.59,68.02,60.34,29.68,33.51,29.66,33.5,69.04,61.38,20.56,0.004,125584.8,6.611,8.33,7.677,-11.34581,-3.831,-3.842,13.16,64,1.788
101,2013-07-21T09:00,2013,202,900,0,68.17,61.78,69.01,60.92,68.09,60.66,29.9,33.8,29.9,33.82,69.1,61.68,20.6,0.005,121843.9,6.387,8.09,7.424,-16.07902,-3.904,-3.924,13.15,63,1.76
101,2013-07-21T10:00,2013,202,1000,0,68.21,61.99,69.04,61.1,68.12,60.84,30.28,34.23,30.29,34.26,69.12,61.86,20.64,0.005,119474,6.225,7.932,7.28,-16.93426,-3.95,-3.966,13.15,61,1.704
101,2013-07-21T11:00,2013,202,1100,0,68.29,62.1,69.1,61.29,68.19,60.97,30.7,34.65,30.73,34.67,69.17,61.99,20.67,0.004,118481.9,6.186,7.815,7.222,-14.1102,-3.946,-3.943,13.15,60,1.676
101,2013-07-21T12:00,2013,202,1200,0,68.3,62.32,69.13,61.51,68.23,61.26,31.17,35.1,31.2,35.14,69.19,62.22,20.83,0.005,115789.2,5.989,7.621,6.973,-17.15869,-3.928,-3.935,13.14,59,1.648
101,2013-07-21T13:00,2013,202,1300,0,68.31,62.39,69.15,61.61,68.23,61.3,31.65,35.51,31.68,35.55,69.19,62.28,20.87,0.007,114991.5,5.927,7.542,6.937,-21.61349,-3.862,-3.868,13.13,59,1.648
101,2013-07-21T14:00,2013,202,1400,0,68.26,62.37,69.07,61.61,68.18,61.34,32.09,35.89,32.13,35.93,69.13,62.28,20.95,0.007,114278.9,5.898,7.458,6.84,-21.89524,-3.795,-3.808,13.13,58,1.62
101,2013-07-21T15:00,2013,202,1500,0,68.36,62.51,69.13,61.82,68.25,61.5,32.52,36.25,32.56,36.31,69.2,62.44,20.88,0.006,112325.6,5.85,7.314,6.751,-17.95345,-3.732,-3.753,13.12,58,1.62
101,2013-07-21T16:00,2013,202,1600,0,68.35,62.44,69.14,61.7,68.27,61.42,32.92,36.59,32.95,36.64,69.19,62.33,20.78,0.003,113395.8,5.919,7.445,6.848,-10.27813,-3.675,-3.683,13.12,58,1.62
101,2013-07-21T17:00,2013,202,1700,0,68.4,62.38,69.16,61.62,68.3,61.36,33.19,36.79,33.22,36.8,69.23,62.26,20.76,0.007,114973.3,6.02,7.546,6.941,-21.57897,-3.601,-3.589,13.12,59,1.648
101,2013-07-21T18:00,2013,202,1800,0,68.37,62.21,69.13,61.46,68.26,61.25,33.34,36.87,33.35,36.87,69.21,62.11,20.75,0.006,116846,6.164,7.673,7.017,-16.59263,-3.531,-3.512,13.11,60,1.676
101,2013-07-21T19:00,2013,202,1900,0,68.33,62.06,69.1,61.26,68.23,61.08,33.37,36.86,33.37,36.82,69.18,61.96,20.62,0.007,118395.2,6.271,7.841,7.144,-19.72111,-3.5,-3.45,13.11,61,1.704
101,2013-07-21T20:00,2013,202,2000,0,68.22,61.82,68.99,60.91,68.12,60.78,33.22,36.62,33.19,36.59,69.11,61.66,20.87,0.006,123003.5,6.399,8.08,7.348,-15.43704,-3.401,-3.394,13.11,63,1.76
101,2013-07-21T21:00,2013,202,2100,0,68.13,61.66,68.92,60.75,68.05,60.63,32.92,36.25,32.88,36.26,69.04,61.52,20.9,0.005,124567.2,6.479,8.17,7.423,-12.8917,-3.33,-3.387,13.12,64,1.788
101,2013-07-21T22:00,2013,202,2200,0,68.13,61.6,68.92,60.66,68.05,60.55,32.59,35.92,32.53,35.95,69.04,61.5,20.92,0.009,125909.1,6.525,8.26,7.498,-23.29632,-3.335,-3.424,13.12,64,1.788
101,2013-07-21T23:00,2013,202,2300,0,68.07,61.5,68.89,60.57,68.01,60.47,32.26,35.64,32.2,35.66,69.01,61.39,20.91,0.005,126685,6.577,8.32,7.539,-14.62533,-3.378,-3.464,13.12,65,1.816
101,2013-07-22T00:00,2013,203,0,0,68.04,61.39,68.87,60.48,67.94,60.37,31.94,35.34,31.88,35.37,68.96,61.29,20.89,0.006,127616.5,6.656,8.39,7.575,-16.5549,-3.406,-3.496,13.13,65,1.816
101,2013-07-22T01:00,2013,203,100,0,68.06,61.37,68.87,60.44,67.96,60.3,31.63,35.07,31.57,35.1,68.98,61.27,20.82,0.003,128186.6,6.695,8.44,7.666,-8.20651,-3.437,-3.53,13.13,65,1.816
101,2013-07-22T02:00,2013,203,200,0,68.02,61.28,68.83,60.35,67.94,60.21,31.33,34.81,31.27,34.83,68.95,61.18,20.88,0.005,129454.4,6.735,8.49,7.729,-13.79491,-3.476,-3.563,13.14,66,1.844
101,2013-07-22T03:00,2013,203,300,0,68.01,61.25,68.83,60.28,67.92,60.16,31.03,34.53,30.97,34.55,68.99,61.14,20.9,0.007,130254.8,6.761,8.56,7.757,-21.00705,-3.5,-3.581,13.14,67,1.872
101,2013-07-22T04:00,2013,203,400,0,68.03,61.24,68.86,60.3,67.96,60.17,30.75,34.29,30.69,34.31,69,61.15,20.86,0.006,130398.2,6.797,8.56,7.79,-17.81769,-3.537,-3.62,13.14,67,1.872
101,2013-07-22T05:00,2013,203,500,0,68.05,61.18,68.88,60.23,67.95,60.1,30.5,34.09,30.45,34.11,69.02,61.08,20.63,0.005,130139.3,6.868,8.65,7.841,-13.6016,-3.584,-3.663,13.15,66,1.844
101,2013-07-22T06:00,2013,203,600,0,68.06,61.21,68.91,60.32,67.97,60.16,30.28,33.9,30.22,33.92,69.03,61.13,20.56,0.003,129146.3,6.855,8.59,7.816,-10.19929,-3.624,-3.695,13.15,66,1.844
101,2013-07-22T07:00,2013,203,700,0,68.03,61.34,68.87,60.46,67.94,60.26,30.15,33.84,30.11,33.84,68.98,61.24,20.87,0.007,128391.1,6.695,8.41,7.678,-19.76962,-3.694,-3.736,13.15,66,1.844
101,2013-07-22T08:00,2013,203,800,0,68.12,61.64,68.97,60.76,68.03,60.54,30.21,33.98,30.19,33.97,69.03,61.53,20.87,0.006,124994,6.477,8.21,7.488,-18.12367,-3.776,-3.785,13.15,63,1.76
101,2013-07-22T09:00,2013,203,900,0,68.22,61.73,69.06,60.88,68.12,60.62,30.41,34.24,30.41,34.24,69.11,61.62,20.59,0.003,123260.9,6.495,8.17,7.503,-10.69779,-3.836,-3.83,13.15,63,1.76
101,2013-07-22T10:00,2013,203,1000,0,68.21,61.77,69.03,60.94,68.13,60.56,30.65,34.5,30.66,34.49,69.14,61.63,20.55,0.006,122662.3,6.44,8.1,7.567,-18.40859,-3.849,-3.827,13.14,62,1.732
101,2013-07-22T11:00,2013,203,1100,0,68.27,61.89,69.11,61.09,68.19,60.79,30.93,34.76,30.94,34.77,69.19,61.77,20.56,0.005,121140.7,6.388,8.02,7.407,-14.70045,-3.83,-3.831,13.14,63,1.76
101,2013-07-22T12:00,2013,203,1200,0,68.38,62.33,69.2,61.49,68.3,61.25,31.23,35.05,31.24,35.1,69.27,62.19,20.61,0.005,115876.9,6.051,7.707,7.059,-16.12312,-3.814,-3.861,13.14,60,1.676
101,2013-07-22T13:00,2013,203,1300,0,68.34,62.38,69.16,61.58,68.26,61.32,31.66,35.48,31.66,35.57,69.21,62.25,20.64,0.007,114194.7,5.962,7.581,6.94,-22.58909,-3.826,-3.906,13.13,59,1.648
101,2013-07-22T14:00,2013,203,1400,0,68.35,62.47,69.16,61.71,68.26,61.4,32.11,35.91,32.12,35.99,69.19,62.36,20.68,0.004,112752.9,5.881,7.443,6.86,-13.37252,-3.801,-3.868,13.12,57,1.592
101,2013-07-22T15:00,2013,203,1500,0,68.37,62.44,69.16,61.69,68.27,61.39,32.56,36.29,32.58,36.35,69.21,62.32,20.65,0.004,113171.1,5.933,7.471,6.887,-13.01875,-3.729,-3.773,13.12,58,1.62
101,2013-07-22T16:00,2013,203,1600,0,68.4,62.48,69.17,61.71,68.3,61.45,32.95,36.6,32.97,36.66,69.23,62.35,20.64,0.005,112815,5.925,7.463,6.851,-14.75061,-3.652,-3.693,13.12,58,1.62
101,2013-07-22T17:00,2013,203,1700,0,68.44,62.4,69.2,61.63,68.33,61.39,33.26,36.85,33.28,36.88,69.27,62.3,20.55,0.006,114036.6,6.036,7.569,6.939,-16.6465,-3.593,-3.6,13.11,59,1.648
101,2013-07-22T18:00,2013,203,1800,0,68.4,62.24,69.16,61.46,68.29,61.26,33.43,36.95,33.44,36.95,69.22,62.12,20.6,0.004,116233.8,6.165,7.699,7.031,-11.96012,-3.519,-3.508,13.11,59,1.648
101,2013-07-22T19:00,2013,203,1900,0,68.35,62.03,69.13,61.24,68.24,61.05,33.45,36.89,33.44,36.85,69.19,61.93,20.61,0.005,119081.4,6.313,7.887,7.192,-14.92189,-3.447,-3.415,13.11,61,1.704
101,2013-07-22T20:00,2013,203,2000,0,68.24,61.82,69.06,60.99,68.14,60.82,33.28,36.63,33.24,36.61,69.12,61.71,20.77,0.006,122327.9,6.424,8.07,7.324,-15.26025,-3.359,-3.37,13.11,63,1.76
101,2013-07-22T21:00,2013,203,2100,0,68.17,61.66,68.97,60.82,68.1,60.65,32.96,36.27,32.91,36.28,69.09,61.55,20.84,0.008,124499.6,6.514,8.15,7.451,-20.66766,-3.307,-3.371,13.12,64,1.788
101,2013-07-22T22:00,2013,203,2200,0,68.13,61.52,68.93,60.65,68.04,60.51,32.59,35.91,32.53,35.92,69.05,61.4,20.8,0.004,125921.1,6.602,8.28,7.531,-10.83394,-3.313,-3.399,13.12,65,1.816
101,2013-07-22T23:00,2013,203,2300,0,68.09,61.45,68.89,60.56,68,60.45,32.23,35.58,32.16,35.6,69.01,61.34,20.83,0.004,126687.4,6.646,8.33,7.545,-12.15817,-3.352,-3.439,13.12,65,1.816
101,2013-07-23T00:00,2013,204,0,0,68.05,61.38,68.88,60.51,67.96,60.36,31.91,35.29,31.84,35.3,68.99,61.28,20.83,0.005,127366.3,6.673,8.37,7.604,-15.25885,-3.389,-3.462,13.13,65,1.816
101,2013-07-23T01:00,2013,204,100,0,68.03,61.24,68.85,60.31,67.94,60.15,31.6,35.02,31.54,35.03,68.97,61.12,20.72,0.004,129336.5,6.788,8.54,7.79,-11.13854,-3.416,-3.485,13.13,67,1.872
101,2013-07-23T02:00,2013,204,200,0,68.05,61.23,68.88,60.31,67.96,60.1,31.29,34.72,31.24,34.74,68.99,61.13,20.74,0.005,130233.5,6.82,8.57,7.866,-12.99905,-3.43,-3.503,13.14,67,1.872
101,2013-07-23T03:00,2013,204,300,0,68.09,61.28,68.95,60.39,68.01,60.12,31.01,34.48,30.95,34.5,69.02,61.17,20.76,0.004,130450.5,6.815,8.56,7.895,-10.12157,-3.477,-3.549,13.14,66,1.844
101,2013-07-23T04:00,2013,204,400,0,68.03,61.26,68.88,60.37,67.97,60.06,30.77,34.3,30.72,34.32,69,61.14,20.74,0.003,129933.6,6.779,8.51,7.904,-8.73496,-3.539,-3.599,13.14,67,1.872
