id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-07-23T05:00,2013,204,500,0,68.09,61.3,68.93,60.4,68.02,60.02,30.58,34.16,30.54,34.17,69.04,61.16,20.63,0.004,129933,6.788,8.53,8,-11.31445,-3.578,-3.629,13.15,67,1.872
101,2013-07-23T06:00,2013,204,600,0,68.1,61.29,68.94,60.4,68,59.96,30.45,34.09,30.42,34.08,69.05,61.15,20.49,0.004,129309,6.803,8.53,8.03,-10.83182,-3.637,-3.664,13.15,67,1.872
101,2013-07-23T07:00,2013,204,700,0,68.11,61.37,68.97,60.46,68.02,59.95,30.36,34.02,30.34,34.03,69.06,61.2,20.43,0.005,128658.5,6.739,8.5,8.07,-15.35985,-3.656,-3.69,13.15,65,1.816
101,2013-07-23T08:00,2013,204,800,0,68.12,61.42,68.98,60.54,68.03,60.04,30.3,34,30.28,34.01,69.05,61.27,20.42,0.002,127581.6,6.705,8.44,7.996,-5.50165,-3.701,-3.729,13.15,66,1.844
101,2013-07-23T09:00,2013,204,900,0,68.05,61.48,68.88,60.63,67.96,60.21,30.32,34.07,30.3,34.08,69.01,61.34,20.66,0.003,125873,6.569,8.25,7.747,-10.19964,-3.756,-3.776,13.15,65,1.816
101,2013-07-23T10:00,2013,204,1000,0,68.08,61.56,68.93,60.71,68,60.27,30.42,34.19,30.42,34.21,69.03,61.41,20.77,0.006,126031.4,6.519,8.22,7.733,-18.47553,-3.773,-3.792,13.15,69,1.927
101,2013-07-23T11:00,2013,204,1100,0,68.18,61.75,69,60.9,68.1,60.39,30.58,34.35,30.59,34.38,69.11,61.57,20.82,0.006,125019.6,6.427,8.09,7.71,-18.48487,-3.772,-3.799,13.15,68,1.899
101,2013-07-23T12:00,2013,204,1200,0,68.23,62.04,69.04,61.2,68.17,60.76,30.85,34.64,30.87,34.72,69.16,61.87,20.95,0.006,121340.8,6.19,7.843,7.414,-18.34089,-3.791,-3.855,13.14,65,1.816
101,2013-07-23T13:00,2013,204,1300,0,68.25,62.14,69.06,61.29,68.17,60.87,31.24,35.04,31.26,35.13,69.14,61.98,20.77,0.006,118732.5,6.107,7.767,7.294,-18.40478,-3.806,-3.87,13.13,63,1.76
101,2013-07-23T14:00,2013,204,1400,0,68.17,61.75,68.99,60.88,68.09,60.33,31.51,35.28,31.54,35.3,69.08,61.54,20.66,0.005,124389.6,6.421,8.11,7.763,-15.41266,-3.767,-3.757,13.13,67,1.872
101,2013-07-23T15:00,2013,204,1500,0,68.28,62.13,69.09,61.29,68.19,60.84,31.7,35.37,31.72,35.42,69.16,61.97,20.77,0.005,119512.9,6.144,7.807,7.351,-13.81586,-3.671,-3.7,13.13,64,1.788
101,2013-07-23T16:00,2013,204,1600,0,68.23,62.11,69.04,61.28,68.15,60.82,31.95,35.63,31.97,35.69,69.13,61.95,20.77,0.004,118955.4,6.118,7.757,7.328,-12.90327,-3.686,-3.719,13.13,63,1.76
101,2013-07-23T17:00,2013,204,1700,0,68.15,61.94,68.93,61.1,68.05,60.61,32.12,35.78,32.14,35.8,69.03,61.77,20.79,0.004,120516.9,6.201,7.823,7.437,-11.47645,-3.657,-3.657,13.13,65,1.816
101,2013-07-23T18:00,2013,204,1800,0,68.2,61.95,69.01,61.12,68.13,60.64,32.17,35.78,32.17,35.77,69.11,61.8,20.75,0.006,121185.7,6.246,7.892,7.493,-17.59154,-3.607,-3.6,13.12,65,1.816
101,2013-07-23T19:00,2013,204,1900,0,68.17,61.9,68.99,61.04,68.1,60.6,32.18,35.75,32.17,35.75,69.09,61.75,20.7,0.003,121347.8,6.267,7.944,7.5,-8.73315,-3.576,-3.578,13.12,64,1.788
101,2013-07-23T20:00,2013,204,2000,0,68.15,61.83,68.96,60.92,68.08,60.49,32.12,35.66,32.11,35.67,69.07,61.63,20.64,0.005,122299.9,6.324,8.04,7.582,-14.21988,-3.538,-3.552,13.13,65,1.816
101,2013-07-23T21:00,2013,204,2100,0,68.13,61.72,68.94,60.83,68.04,60.37,31.99,35.51,31.98,35.51,69.04,61.54,20.65,0.005,123733.1,6.41,8.11,7.67,-15.68938,-3.521,-3.538,13.13,66,1.844
101,2013-07-23T22:00,2013,204,2200,0,68.06,61.6,68.88,60.7,67.96,60.27,31.8,35.3,31.78,35.3,68.97,61.43,20.86,0.004,125786.6,6.454,8.18,7.695,-11.02132,-3.492,-3.524,13.13,67,1.872
101,2013-07-23T23:00,2013,204,2300,0,68.1,61.58,68.91,60.67,68,60.18,31.6,35.1,31.57,35.1,69.02,61.41,20.76,0.005,126587,6.519,8.24,7.817,-13.17225,-3.495,-3.531,13.13,66,1.844
101,2013-07-24T00:00,2013,205,0,0,68.09,61.59,68.92,60.7,67.99,60.22,31.4,34.9,31.37,34.92,69,61.42,20.89,0.005,126930.5,6.505,8.21,7.777,-13.21731,-3.505,-3.543,13.14,67,1.872
101,2013-07-24T01:00,2013,205,100,0,68.16,61.73,68.98,60.89,68.07,60.38,31.29,34.85,31.28,34.86,69.09,61.58,20.75,0.004,124355.4,6.426,8.09,7.681,-12.47672,-3.562,-3.583,13.13,66,1.844
101,2013-07-24T02:00,2013,205,200,0,68.14,61.72,68.95,60.84,68.05,60.39,31.25,34.85,31.24,34.87,69.06,61.55,20.65,0.004,123787.5,6.426,8.11,7.657,-12.91467,-3.602,-3.625,13.14,65,1.816
101,2013-07-24T03:00,2013,205,300,0,68.13,61.67,68.97,60.8,68.02,60.31,31.21,34.83,31.21,34.83,69.06,61.51,20.74,0.004,125086.1,6.454,8.17,7.709,-12.30695,-3.617,-3.626,13.14,66,1.844
101,2013-07-24T04:00,2013,205,400,0,68.11,61.54,68.95,60.67,67.99,60.17,31.12,34.71,31.11,34.72,69,61.4,20.75,0.006,127047.9,6.568,8.28,7.821,-17.26387,-3.595,-3.604,13.14,66,1.844
101,2013-07-24T05:00,2013,205,500,0,68.12,61.5,68.97,60.61,68.02,60.11,30.97,34.55,30.95,34.55,69.08,61.36,20.59,0.007,127333.6,6.627,8.36,7.91,-19.71474,-3.58,-3.596,13.14,67,1.872
101,2013-07-24T06:00,2013,205,600,0,68.08,61.48,68.9,60.63,67.98,60.09,30.79,34.36,30.78,34.38,69.02,61.34,20.79,0.004,127757.1,6.594,8.27,7.889,-11.58567,-3.576,-3.602,13.14,67,1.872
101,2013-07-24T07:00,2013,205,700,0,68.2,61.65,69.02,60.79,68.11,60.26,30.68,34.3,30.67,34.32,69.13,61.48,20.51,0.004,125296.6,6.552,8.23,7.846,-12.0551,-3.617,-3.649,13.14,66,1.844
101,2013-07-24T08:00,2013,205,800,0,68.18,61.76,69,60.87,68.1,60.39,30.68,34.37,30.69,34.42,69.11,61.57,20.52,0.003,123417.1,6.429,8.13,7.714,-9.3785,-3.697,-3.73,13.15,65,1.816
101,2013-07-24T09:00,2013,205,900,0,68.22,61.92,69.05,61.08,68.14,60.64,30.78,34.51,30.8,34.59,69.15,61.76,20.58,0.003,120966.6,6.304,7.966,7.5,-10.50039,-3.731,-3.792,13.14,63,1.76
101,2013-07-24T10:00,2013,205,1000,0,68.2,62,69.02,61.15,68.12,60.71,30.96,34.71,30.98,34.79,69.12,61.83,20.77,0.005,120536.3,6.2,7.866,7.418,-15.48067,-3.747,-3.807,13.14,64,1.788
101,2013-07-24T11:00,2013,205,1100,0,68.2,61.97,69,61.15,68.12,60.69,31.13,34.88,31.16,34.94,69.11,61.81,20.8,0.004,120850.7,6.231,7.848,7.43,-12.80249,-3.753,-3.777,13.14,63,1.76
101,2013-07-24T12:00,2013,205,1200,0,68.23,62.12,69.05,61.3,68.17,60.87,31.3,35.03,31.32,35.09,69.16,61.97,20.78,0.005,118735.5,6.107,7.751,7.296,-16.04474,-3.737,-3.772,13.14,62,1.732
101,2013-07-24T13:00,2013,205,1300,0,68.21,62.15,68.99,61.34,68.12,60.93,31.47,35.18,31.48,35.27,69.1,62.01,20.88,0.005,117842.5,6.059,7.654,7.189,-15.0599,-3.718,-3.793,13.13,62,1.732
101,2013-07-24T14:00,2013,205,1400,0,68.18,62.03,68.98,61.24,68.11,60.84,31.63,35.32,31.64,35.42,69.09,61.9,20.73,0.008,118398.5,6.146,7.738,7.267,-23.46235,-3.686,-3.781,13.13,63,1.76
101,2013-07-24T15:00,2013,205,1500,0,68.23,62.03,69.03,61.24,68.17,60.81,31.73,35.37,31.73,35.46,69.15,61.89,20.7,0.004,119348.8,6.207,7.789,7.354,-12.86746,-3.644,-3.728,13.13,62,1.732
101,2013-07-24T16:00,2013,205,1600,0,68.19,61.94,68.97,61.13,68.11,60.71,31.78,35.44,31.77,35.5,69.09,61.79,20.56,0.005,119281.1,6.245,7.838,7.405,-15.14259,-3.655,-3.727,13.13,63,1.76
101,2013-07-24T17:00,2013,205,1700,0,68.2,61.96,69,61.13,68.14,60.73,31.8,35.44,31.79,35.48,69.13,61.81,20.63,0.003,119889.2,6.236,7.871,7.417,-8.6282,-3.634,-3.693,13.13,63,1.76
101,2013-07-24T18:00,2013,205,1800,0,68.1,61.76,68.9,60.92,68.03,60.46,31.77,35.39,31.75,35.42,69.03,61.6,20.68,0.002,122233.6,6.344,7.981,7.564,-6.35425,-3.615,-3.67,13.13,64,1.788
101,2013-07-24T19:00,2013,205,1900,0,68.09,61.57,68.88,60.71,68,60.2,31.63,35.19,31.6,35.21,69.01,61.42,20.64,0.004,125369.8,6.52,8.17,7.798,-11.24124,-3.558,-3.61,13.13,65,1.816
101,2013-07-24T20:00,2013,205,2000,0,68.03,61.33,68.85,60.41,67.97,59.84,31.3,34.78,31.25,34.81,68.98,61.16,20.65,0.007,129763,6.7,8.43,8.13,-19.60487,-3.482,-3.558,13.14,68,1.899
101,2013-07-24T21:00,2013,205,2100,0,67.92,61.09,68.75,60.17,67.84,59.61,30.83,34.27,30.76,34.31,68.91,60.95,20.74,0.004,132419.7,6.833,8.58,8.23,-10.67332,-3.44,-3.553,13.15,68,1.899
101,2013-07-24T22:00,2013,205,2200,0,67.84,60.92,68.69,59.97,67.78,59.34,30.26,33.7,30.18,33.75,68.84,60.74,20.84,0.005,135493.4,6.918,8.72,8.44,-14.07922,-3.44,-3.574,13.15,70,1.955
101,2013-07-24T23:00,2013,205,2300,0,67.82,60.69,68.65,59.73,67.73,59.38,29.75,33.33,29.68,33.32,68.77,60.53,20.83,0.006,137238.3,7.125,8.92,8.35,-16.313,-3.577,-3.631,13.16,72,2.011
101,2013-07-25T00:00,2013,206,0,0,67.76,60.45,68.59,59.45,67.68,59.23,29.36,33.12,29.31,33,68.71,60.25,20.9,0.006,140568.8,7.315,9.14,8.45,-18.16563,-3.76,-3.687,13.16,73,2.039
101,2013-07-25T01:00,2013,206,100,0,67.81,60.35,68.64,59.35,67.74,59.21,29.09,33.01,29.07,32.82,68.74,60.16,20.78,0.003,141867.4,7.46,9.3,8.53,-9.97189,-3.921,-3.749,13.16,75,2.095
101,2013-07-25T02:00,2013,206,200,0,67.84,60.27,68.67,59.26,67.77,59.17,28.94,32.99,28.94,32.74,68.76,60.08,20.69,0.004,142866.8,7.562,9.4,8.6,-11.31357,-4.053,-3.8,13.16,75,2.095
101,2013-07-25T03:00,2013,206,300,0,67.84,60.23,68.67,59.22,67.79,59.08,28.86,32.98,28.88,32.7,68.76,60.03,20.69,0.004,143997,7.612,9.45,8.71,-11.39595,-4.122,-3.815,13.16,75,2.095
101,2013-07-25T04:00,2013,206,400,0,67.86,60.2,68.68,59.2,67.81,59.06,28.85,33.03,28.88,32.71,68.76,59.99,20.65,0.004,144421.1,7.662,9.48,8.75,-12.60809,-4.185,-3.83,13.16,76,2.123
101,2013-07-25T05:00,2013,206,500,0,67.82,60.15,68.65,59.16,67.78,59.03,28.86,33.07,28.9,32.74,68.73,59.94,20.74,0.004,145107.3,7.672,9.49,8.74,-11.89255,-4.211,-3.836,13.16,76,2.123
101,2013-07-25T06:00,2013,206,600,0,67.88,60.18,68.71,59.16,67.83,59.06,28.85,33.04,28.89,32.7,68.78,59.96,20.73,0.004,145690.4,7.699,9.55,8.78,-14.31137,-4.199,-3.806,13.16,76,2.123
101,2013-07-25T07:00,2013,206,700,0,67.95,60.26,68.78,59.22,67.91,59.15,28.86,33.09,28.92,32.74,68.86,60.04,20.5,0.002,144074.6,7.69,9.56,8.76,-4.92444,-4.228,-3.826,13.16,75,2.095
101,2013-07-25T08:00,2013,206,800,0,67.97,60.41,68.81,59.41,67.93,59.32,28.93,33.19,28.99,32.83,68.88,60.21,20.54,0.004,141820.2,7.558,9.4,8.61,-14.52176,-4.26,-3.844,13.16,74,2.067
101,2013-07-25T09:00,2013,206,900,0,67.94,60.55,68.78,59.54,67.89,59.43,28.94,33.15,28.99,32.83,68.87,60.36,20.64,0.004,139841.5,7.388,9.24,8.46,-13.35201,-4.21,-3.839,13.16,73,2.039
101,2013-07-25T10:00,2013,206,1000,0,68.02,60.82,68.85,59.82,67.95,59.7,28.98,33.2,29.03,32.91,68.95,60.63,20.57,0.003,136015.6,7.202,9.03,8.26,-10.25803,-4.225,-3.879,13.16,70,1.955
101,2013-07-25T11:00,2013,206,1100,0,67.97,60.85,68.8,59.88,67.9,59.72,29.02,33.22,29.06,32.96,68.91,60.68,20.55,0.006,134430.5,7.12,8.92,8.18,-19.09572,-4.203,-3.903,13.16,70,1.955
101,2013-07-25T12:00,2013,206,1200,0,68.01,61.03,68.83,60.05,67.92,59.85,29.08,33.25,29.13,33.02,68.95,60.86,20.58,0.002,132456.6,6.978,8.78,8.07,-8.07151,-4.169,-3.898,13.16,69,1.927
101,2013-07-25T13:00,2013,206,1300,0,67.95,61.02,68.78,60.06,67.87,59.82,29.12,33.23,29.16,33.06,68.9,60.87,20.5,0.004,131262.3,6.928,8.72,8.05,-12.24216,-4.114,-3.898,13.16,68,1.899
101,2013-07-25T14:00,2013,206,1400,0,67.95,60.96,68.77,59.97,67.88,59.8,29.18,33.29,29.22,33.11,68.88,60.78,20.58,0.002,132615.7,6.989,8.8,8.08,-4.91116,-4.116,-3.89,13.16,69,1.927
101,2013-07-25T15:00,2013,206,1500,0,67.91,60.96,68.73,59.97,67.85,59.79,29.22,33.3,29.26,33.13,68.85,60.78,20.71,0.004,132974,6.956,8.76,8.05,-13.881,-4.079,-3.876,13.16,69,1.927
101,2013-07-25T16:00,2013,206,1600,0,67.94,60.92,68.75,59.92,67.86,59.76,29.26,33.32,29.29,33.16,68.89,60.73,20.65,0.003,133572.3,7.015,8.84,8.1,-10.71258,-4.057,-3.863,13.16,70,1.955
101,2013-07-25T17:00,2013,206,1700,0,67.92,60.88,68.74,59.86,67.85,59.71,29.23,33.24,29.25,33.08,68.88,60.69,20.61,0.004,133928.7,7.043,8.88,8.14,-14.02707,-4.011,-3.828,13.16,69,1.927
101,2013-07-25T18:00,2013,206,1800,0,67.89,60.8,68.71,59.81,67.82,59.64,29.22,33.24,29.24,33.08,68.83,60.63,20.71,0.003,135193.9,7.088,8.9,8.18,-9.9436,-4.024,-3.848,13.16,71,1.983
101,2013-07-25T19:00,2013,206,1900,0,67.87,60.65,68.7,59.65,67.81,59.48,29.21,33.25,29.23,33.07,68.8,60.48,20.71,0.003,137567.3,7.216,9.04,8.33,-9.58858,-4.033,-3.835,13.16,71,1.983
101,2013-07-25T20:00,2013,206,2000,0,67.9,60.62,68.73,59.58,67.84,59.44,29.19,33.23,29.22,33.03,68.84,60.43,20.68,0.004,138629.2,7.275,9.15,8.4,-11.322,-4.033,-3.809,13.16,72,2.011
101,2013-07-25T21:00,2013,206,2100,0,67.85,60.61,68.68,59.54,67.79,59.45,29.12,33.14,29.14,32.93,68.78,60.41,20.84,0.004,139174,7.247,9.14,8.34,-13.64854,-4.019,-3.794,13.16,72,2.011
101,2013-07-25T22:00,2013,206,2200,0,67.89,60.65,68.71,59.62,67.83,59.49,29.09,33.15,29.11,32.93,68.82,60.46,20.85,0.004,138826.1,7.236,9.09,8.33,-14.06228,-4.067,-3.822,13.16,72,2.011
101,2013-07-25T23:00,2013,206,2300,0,67.87,60.67,68.7,59.64,67.8,59.5,29.09,33.18,29.12,32.95,68.8,60.49,20.84,0.004,138317.3,7.208,9.06,8.3,-11.76206,-4.087,-3.832,13.16,72,2.011
101,2013-07-26T00:00,2013,207,0,0,67.86,60.69,68.69,59.66,67.8,59.55,29.07,33.15,29.1,32.94,68.8,60.52,20.84,0.002,137530.9,7.173,9.02,8.25,-5.52148,-4.079,-3.843,13.16,72,2.011
101,2013-07-26T01:00,2013,207,100,0,67.87,60.75,68.69,59.75,67.81,59.63,29.09,33.22,29.12,32.99,68.79,60.59,20.93,0.005,136998.7,7.118,8.94,8.18,-17.33781,-4.121,-3.869,13.16,71,1.983
101,2013-07-26T02:00,2013,207,200,0,67.88,60.76,68.71,59.75,67.81,59.58,29.13,33.25,29.16,33.03,68.81,60.59,20.87,0.007,137070.8,7.12,8.96,8.24,-22.58539,-4.116,-3.866,13.16,71,1.983
101,2013-07-26T03:00,2013,207,300,0,67.89,60.7,68.72,59.7,67.82,59.51,29.14,33.22,29.17,33.01,68.82,60.53,20.79,0.003,137662.9,7.191,9.02,8.31,-8.59477,-4.082,-3.839,13.16,71,1.983
101,2013-07-26T04:00,2013,207,400,0,67.92,60.65,68.75,59.63,67.86,59.46,29.15,33.24,29.18,33.01,68.86,60.46,20.7,0.002,138592.1,7.271,9.12,8.4,-7.93503,-4.088,-3.826,13.16,72,2.011
101,2013-07-26T05:00,2013,207,500,0,67.96,60.63,68.79,59.61,67.9,59.38,29.15,33.24,29.19,32.99,68.91,60.43,20.52,0.002,138714.9,7.331,9.19,8.51,-7.88553,-4.088,-3.807,13.16,72,2.011
101,2013-07-26T06:00,2013,207,600,0,67.99,60.66,68.82,59.66,67.92,59.39,29.13,33.21,29.16,32.97,68.95,60.46,20.42,0.003,137992.2,7.324,9.16,8.53,-10.35504,-4.083,-3.807,13.16,72,2.011
101,2013-07-26T07:00,2013,207,700,0,67.91,60.66,68.75,59.66,67.84,59.35,29.1,33.16,29.13,32.93,68.86,60.46,20.62,0.004,138308.5,7.256,9.09,8.49,-12.02329,-4.06,-3.803,13.16,72,2.011
101,2013-07-26T08:00,2013,207,800,0,67.94,60.77,68.77,59.77,67.88,59.5,29.08,33.17,29.11,32.93,68.88,60.58,20.71,0.004,137310.3,7.169,9,8.38,-13.43698,-4.086,-3.819,13.16,71,1.983
101,2013-07-26T09:00,2013,207,900,0,67.81,60.71,68.67,59.75,67.73,59.16,28.95,32.92,28.97,32.71,68.78,60.56,20.88,0.003,138661.6,7.102,8.92,8.57,-9.46322,-3.968,-3.744,13.16,72,2.011
101,2013-07-26T10:00,2013,207,1000,0,67.93,60.89,68.76,59.89,67.86,59.65,28.88,32.91,28.91,32.68,68.85,60.7,20.84,0.005,135771.3,7.038,8.87,8.21,-16.30021,-4.032,-3.773,13.16,70,1.955
101,2013-07-26T11:00,2013,207,1100,0,67.89,60.96,68.73,59.96,67.83,59.62,29.02,33.14,29.06,32.96,68.84,60.76,20.9,0.002,134992.5,6.938,8.77,8.21,-7.73468,-4.117,-3.902,13.16,70,1.955
101,2013-07-26T12:00,2013,207,1200,0,67.92,60.98,68.75,59.99,67.84,59.65,29.12,33.22,29.16,33.04,68.86,60.78,20.86,0.006,134552.2,6.936,8.76,8.19,-19.82089,-4.1,-3.877,13.16,70,1.955
101,2013-07-26T13:00,2013,207,1300,0,67.82,60.91,68.7,59.95,67.74,59.26,29.02,32.97,29.04,32.81,68.81,60.74,20.86,0.003,135924.5,6.913,8.74,8.48,-9.16486,-3.958,-3.774,13.16,69,1.927
101,2013-07-26T14:00,2013,207,1400,0,67.92,61.05,68.77,60.09,67.83,59.68,28.9,32.82,28.93,32.62,68.86,60.9,20.9,0.004,133681.8,6.861,8.67,8.15,-13.49551,-3.926,-3.693,13.16,69,1.927
101,2013-07-26T15:00,2013,207,1500,0,67.9,61.09,68.73,60.15,67.84,59.74,29.02,33.06,29.06,32.93,68.85,60.93,20.81,0.006,131972.3,6.805,8.59,8.1,-19.01198,-4.039,-3.873,13.16,68,1.899
101,2013-07-26T16:00,2013,207,1600,0,67.89,61.07,68.74,60.15,67.84,59.66,29.09,33.09,29.12,32.98,68.87,60.92,20.71,0.006,131949.6,6.818,8.59,8.18,-18.50233,-3.998,-3.864,13.16,68,1.899
101,2013-07-26T17:00,2013,207,1700,0,67.99,61.17,68.82,60.23,67.9,59.79,29.14,33.12,29.16,33.02,68.96,60.99,20.53,0.004,130353.2,6.821,8.59,8.11,-13.01368,-3.984,-3.856,13.16,68,1.899
101,2013-07-26T18:00,2013,207,1800,0,67.97,61.13,68.8,60.21,67.89,59.7,29.16,33.13,29.18,33.04,68.95,60.96,20.47,0.002,130540.8,6.838,8.59,8.19,-6.81934,-3.968,-3.864,13.16,67,1.872
101,2013-07-26T19:00,2013,207,1900,0,67.88,61.04,68.73,60.15,67.81,59.64,29.17,33.13,29.19,33.04,68.85,60.9,20.72,0.006,132039.6,6.84,8.58,8.17,-17.67708,-3.959,-3.855,13.16,69,1.927
101,2013-07-26T20:00,2013,207,2000,0,67.96,61,68.79,60.03,67.87,59.68,29.19,33.17,29.21,33.05,68.92,60.82,20.5,0.002,132316.4,6.956,8.76,8.19,-4.78001,-3.982,-3.846,13.16,68,1.899
101,2013-07-26T21:00,2013,207,2100,0,67.9,60.89,68.74,59.91,67.84,59.57,29.2,33.2,29.21,33.06,68.86,60.69,20.6,0.003,134206.1,7.016,8.83,8.27,-9.5929,-4.002,-3.843,13.16,69,1.927
101,2013-07-26T22:00,2013,207,2200,0,67.91,60.84,68.75,59.86,67.84,59.49,29.18,33.18,29.2,33.03,68.87,60.64,20.75,0.004,136290.2,7.069,8.89,8.35,-11.60087,-3.999,-3.829,13.16,71,1.983
101,2013-07-26T23:00,2013,207,2300,0,67.86,60.73,68.7,59.72,67.79,59.41,29.15,33.15,29.17,32.99,68.81,60.54,20.91,0.003,138281,7.134,8.98,8.38,-9.59871,-4.001,-3.826,13.16,71,1.983
101,2013-07-27T00:00,2013,208,0,0,67.89,60.69,68.72,59.69,67.82,59.42,29.13,33.13,29.15,32.97,68.82,60.5,20.95,0.003,139290.3,7.194,9.03,8.39,-10.27492,-4.002,-3.815,13.16,72,2.011
101,2013-07-27T01:00,2013,208,100,0,67.92,60.67,68.75,59.67,67.86,59.42,29.11,33.14,29.13,32.96,68.86,60.47,20.86,0.003,139584.1,7.251,9.08,8.44,-10.95433,-4.024,-3.824,13.16,73,2.039
101,2013-07-27T02:00,2013,208,200,0,67.93,60.63,68.77,59.64,67.87,59.4,29.09,33.12,29.11,32.93,68.88,60.44,20.75,0.002,139561.3,7.3,9.13,8.47,-7.8278,-4.034,-3.822,13.16,72,2.011
101,2013-07-27T03:00,2013,208,300,0,67.95,60.64,68.79,59.61,67.89,59.39,29.08,33.12,29.1,32.93,68.9,60.44,20.67,0.003,139446.3,7.307,9.18,8.5,-9.24781,-4.041,-3.826,13.16,72,2.011
101,2013-07-27T04:00,2013,208,400,0,67.96,60.6,68.8,59.55,67.9,59.37,29.07,33.13,29.09,32.92,68.91,60.39,20.64,0.004,140155,7.361,9.25,8.53,-12.03646,-4.066,-3.831,13.16,73,2.039
101,2013-07-27T05:00,2013,208,500,0,67.98,60.59,68.82,59.54,67.91,59.35,29.03,33.09,29.06,32.87,68.93,60.37,20.53,0.006,139858.3,7.391,9.28,8.56,-18.16132,-4.059,-3.819,13.16,72,2.011
101,2013-07-27T06:00,2013,208,600,0,68.03,60.63,68.87,59.65,67.96,59.42,29.02,33.1,29.05,32.89,68.98,60.45,20.49,0.001,139217.7,7.395,9.22,8.54,-2.06748,-4.072,-3.833,13.16,72,2.011
101,2013-07-27T07:00,2013,208,700,0,68.07,60.84,68.9,59.89,68,59.63,29.07,33.18,29.11,32.97,69.01,60.67,20.45,0.002,135919,7.225,9.01,8.37,-5.94622,-4.106,-3.867,13.16,70,1.955
101,2013-07-27T08:00,2013,208,800,0,68.02,61.01,68.86,60.04,67.94,59.69,29.14,33.22,29.18,33.06,68.98,60.82,20.68,0.004,134495.4,7.009,8.82,8.25,-11.79486,-4.077,-3.88,13.16,70,1.955
101,2013-07-27T09:00,2013,208,900,0,68.09,61.35,68.95,60.4,68.02,59.98,29.23,33.22,29.27,33.16,69.06,61.18,20.6,0.005,129792.9,6.741,8.55,8.04,-16.1897,-3.991,-3.894,13.16,66,1.844
101,2013-07-27T10:00,2013,208,1000,0,68.09,61.65,68.95,60.71,68.03,60.27,29.27,33.11,29.28,33.2,69.06,61.46,20.53,0.004,124466.9,6.442,8.24,7.764,-12.57159,-3.836,-3.918,13.16,64,1.788
101,2013-07-27T11:00,2013,208,1100,0,68.17,61.9,69,61.03,68.1,60.68,29.48,33.4,29.49,33.58,69.11,61.73,20.44,0.004,119580,6.27,7.966,7.428,-12.88166,-3.912,-4.085,13.16,62,1.732
101,2013-07-27T12:00,2013,208,1200,0,68.19,62.06,69.01,61.21,68.13,60.88,29.86,33.85,29.89,34.02,69.12,61.91,20.47,0.004,117122.3,6.13,7.809,7.246,-14.53303,-3.988,-4.131,13.15,61,1.704
101,2013-07-27T13:00,2013,208,1300,0,68.17,62.15,69,61.32,68.11,60.98,30.28,34.21,30.3,34.41,69.09,62,20.9,0.003,117590.1,6.02,7.682,7.128,-9.81302,-3.939,-4.105,13.15,61,1.704
101,2013-07-27T14:00,2013,208,1400,0,68.21,62.2,69.02,61.38,68.14,61.03,30.68,34.55,30.71,34.75,69.11,62.06,20.92,0.006,117289.6,6.009,7.644,7.103,-18.31214,-3.87,-4.039,13.15,60,1.676
101,2013-07-27T15:00,2013,208,1500,0,68.24,62.2,69.05,61.4,68.19,61.01,31.06,34.87,31.08,35.05,69.15,62.08,20.83,0.003,117371.5,6.04,7.65,7.179,-10.85981,-3.806,-3.965,13.14,61,1.704
101,2013-07-27T16:00,2013,208,1600,0,68.23,62.18,69.06,61.38,68.2,60.98,31.39,35.12,31.41,35.29,69.16,62.06,20.85,0.006,118044.1,6.056,7.684,7.224,-17.60452,-3.729,-3.885,13.14,60,1.676
101,2013-07-27T17:00,2013,208,1700,0,68.23,62.11,69.08,61.28,68.2,60.8,31.62,35.26,31.64,35.42,69.16,61.95,20.74,0.004,119489,6.125,7.804,7.406,-11.66302,-3.636,-3.787,13.13,62,1.732
101,2013-07-27T18:00,2013,208,1800,0,68.2,61.92,69.02,61.04,68.15,60.6,31.76,35.34,31.77,35.49,69.13,61.74,20.49,0.003,120632.4,6.281,7.979,7.543,-10.18408,-3.582,-3.72,13.13,62,1.732
101,2013-07-27T19:00,2013,208,1900,0,68.18,61.69,68.97,60.83,68.09,60.37,31.76,35.3,31.76,35.39,69.08,61.53,20.57,0.005,124109.3,6.483,8.13,7.722,-13.13348,-3.539,-3.632,13.13,63,1.76
101,2013-07-27T20:00,2013,208,2000,0,68.18,61.53,68.97,60.65,68.08,60.15,31.63,35.1,31.61,35.16,69.09,61.38,20.5,0.004,126764.6,6.649,8.31,7.932,-12.57778,-3.476,-3.555,13.13,65,1.816
101,2013-07-27T21:00,2013,208,2100,0,68.13,61.37,68.95,60.56,68.05,59.96,31.37,34.8,31.33,34.86,69.07,61.26,20.56,0.004,129041.8,6.755,8.39,8.09,-12.4499,-3.432,-3.526,13.14,66,1.844
101,2013-07-27T22:00,2013,208,2200,0,68.13,61.34,68.97,60.51,68.02,59.87,31.06,34.49,31.02,34.56,69.07,61.2,20.67,0.002,130628.6,6.792,8.46,8.15,-6.37374,-3.42,-3.539,13.14,67,1.872
101,2013-07-27T23:00,2013,208,2300,0,68.01,61.14,68.83,60.25,67.9,59.61,30.7,34.13,30.65,34.2,68.99,61,20.8,0.005,133353.1,6.87,8.58,8.29,-12.78254,-3.423,-3.55,13.14,68,1.899
101,2013-07-28T00:00,2013,209,0,0,67.91,60.96,68.75,59.98,67.81,59.38,30.26,33.67,30.2,33.75,68.92,60.78,20.86,0.002,136095.3,6.943,8.78,8.44,-6.66429,-3.403,-3.547,13.15,70,1.955
101,2013-07-28T01:00,2013,209,100,0,67.9,60.9,68.75,59.89,67.83,59.5,29.86,33.36,29.81,33.41,68.88,60.7,20.94,0.004,136811.3,7.001,8.86,8.33,-12.00813,-3.503,-3.604,13.15,70,1.955
101,2013-07-28T02:00,2013,209,200,0,67.95,60.89,68.8,59.89,67.87,59.49,29.57,33.2,29.53,33.19,68.95,60.7,20.83,0.005,136950.3,7.059,8.91,8.38,-16.15228,-3.632,-3.663,13.16,70,1.955
101,2013-07-28T03:00,2013,209,300,0,67.95,60.92,68.8,59.95,67.88,59.59,29.43,33.2,29.42,33.14,68.92,60.75,20.74,0.003,135360.3,7.036,8.85,8.29,-9.16507,-3.767,-3.724,13.16,70,1.955
101,2013-07-28T04:00,2013,209,400,0,67.92,60.83,68.77,59.84,67.85,59.48,29.31,33.11,29.31,33.04,68.9,60.66,20.71,0.003,136433.4,7.094,8.93,8.37,-8.53103,-3.803,-3.735,13.16,70,1.955
101,2013-07-28T05:00,2013,209,500,0,67.98,60.79,68.82,59.75,67.9,59.48,29.24,33.13,29.25,33,68.94,60.6,20.63,0.002,137489.7,7.189,9.07,8.42,-5.32238,-3.895,-3.753,13.16,71,1.983
101,2013-07-28T06:00,2013,209,600,0,67.97,60.86,68.82,59.81,67.89,59.54,29.21,33.15,29.22,33.02,68.93,60.65,20.72,0.004,136881.6,7.111,9,8.35,-12.4721,-3.942,-3.795,13.16,72,2.011
101,2013-07-28T07:00,2013,209,700,0,68,60.98,68.84,59.96,67.91,59.67,29.19,33.16,29.21,33.01,68.95,60.79,20.85,0.006,135917.2,7.021,8.87,8.24,-17.93322,-3.964,-3.799,13.16,70,1.955
101,2013-07-28T08:00,2013,209,800,0,68.07,61.3,68.91,60.31,67.99,59.95,29.25,33.22,29.27,33.11,69.03,61.12,20.76,0.005,131262,6.775,8.59,8.04,-17.35178,-3.968,-3.84,13.16,69,1.927
101,2013-07-28T09:00,2013,209,900,0,68.07,61.51,68.93,60.56,68,60.12,29.34,33.27,29.36,33.23,69.02,61.33,20.59,0.004,126813.6,6.559,8.37,7.876,-12.92293,-3.93,-3.867,13.16,65,1.816
101,2013-07-28T10:00,2013,209,1000,0,68.13,61.8,68.99,60.86,68.08,60.53,29.51,33.38,29.52,33.49,69.09,61.63,20.53,0.004,122067.8,6.333,8.13,7.546,-13.02316,-3.873,-3.966,13.16,63,1.76
101,2013-07-28T11:00,2013,209,1100,0,68.18,61.99,69.04,61.09,68.12,60.74,29.8,33.72,29.81,33.87,69.12,61.83,20.53,0.005,119320.2,6.195,7.946,7.377,-16.37052,-3.92,-4.06,13.15,61,1.704
101,2013-07-28T12:00,2013,209,1200,0,68.23,62.18,69.06,61.29,68.17,61,30.2,34.17,30.23,34.32,69.15,62.03,20.57,0.003,116601.7,6.053,7.771,7.17,-9.13089,-3.966,-4.091,13.15,60,1.676
101,2013-07-28T13:00,2013,209,1300,0,68.28,62.27,69.13,61.45,68.22,61.17,30.71,34.66,30.74,34.82,69.18,62.14,20.65,0.003,115635.6,6.006,7.683,7.051,-10.51899,-3.946,-4.074,13.15,60,1.676
101,2013-07-28T14:00,2013,209,1400,0,68.3,62.29,69.15,61.46,68.26,61.08,31.19,35.05,31.22,35.19,69.23,62.15,20.69,0.005,116649.1,6.014,7.69,7.175,-15.11123,-3.861,-3.969,13.14,60,1.676
101,2013-07-28T15:00,2013,209,1500,0,68.24,62.18,69.07,61.32,68.18,60.88,31.57,35.32,31.6,35.45,69.14,62.02,20.77,0.005,118398.1,6.058,7.755,7.293,-13.88577,-3.751,-3.845,13.13,61,1.704
101,2013-07-28T16:00,2013,209,1600,0,68.2,62.08,69.04,61.23,68.16,60.78,31.82,35.46,31.85,35.59,69.12,61.91,20.79,0.006,119681.8,6.124,7.816,7.376,-19.21607,-3.637,-3.734,13.13,61,1.704
101,2013-07-28T17:00,2013,209,1700,0,68.2,61.96,69.03,61.11,68.13,60.67,31.99,35.54,32.01,35.67,69.1,61.81,20.72,0.006,120966.5,6.236,7.926,7.457,-16.37338,-3.556,-3.658,13.13,62,1.732
101,2013-07-28T18:00,2013,209,1800,0,68.18,61.87,69.01,61.05,68.12,60.54,32.07,35.57,32.08,35.68,69.11,61.71,20.69,0.005,122166.9,6.313,7.969,7.585,-14.87411,-3.507,-3.592,13.13,63,1.76
101,2013-07-28T19:00,2013,209,1900,0,68.18,61.7,69.03,60.89,68.1,60.33,32.03,35.51,32.03,35.58,69.09,61.57,20.5,0.003,123940.8,6.478,8.14,7.775,-9.18409,-3.478,-3.545,13.13,63,1.76
101,2013-07-28T20:00,2013,209,2000,0,68.15,61.58,68.98,60.72,68.06,60.15,31.85,35.28,31.84,35.32,69.08,61.43,20.61,0.006,126536.3,6.568,8.27,7.905,-16.26692,-3.429,-3.486,13.13,65,1.816
101,2013-07-28T21:00,2013,209,2100,0,68.14,61.53,68.97,60.62,68.03,60.13,31.61,35.02,31.59,35.07,69.05,61.37,20.64,0.005,127428.1,6.609,8.35,7.906,-13.23404,-3.406,-3.481,13.13,65,1.816
101,2013-07-28T22:00,2013,209,2200,0,68.09,61.48,68.94,60.59,68.01,60.08,31.37,34.79,31.34,34.83,69.05,61.33,20.78,0.004,128478,6.614,8.35,7.935,-12.36659,-3.419,-3.497,13.14,66,1.844
101,2013-07-28T23:00,2013,209,2300,0,68.08,61.47,68.93,60.61,68.01,60.09,31.16,34.62,31.13,34.67,69.01,61.35,20.87,0.007,128781.1,6.61,8.32,7.915,-19.89542,-3.466,-3.54,13.14,66,1.844
101,2013-07-29T00:00,2013,210,0,0,68.15,61.5,68.99,60.62,68.07,60.07,30.99,34.51,30.97,34.55,69.1,61.36,20.75,0.005,128989.4,6.65,8.37,7.996,-13.61212,-3.519,-3.577,13.14,66,1.844
101,2013-07-29T01:00,2013,210,100,0,68.11,61.4,68.97,60.54,68.03,59.96,30.83,34.37,30.8,34.4,69.07,61.27,20.7,0.004,129653.4,6.703,8.43,8.07,-12.47478,-3.546,-3.599,13.14,66,1.844
101,2013-07-29T02:00,2013,210,200,0,68.07,61.35,68.94,60.47,68,59.86,30.63,34.19,30.61,34.22,69.03,61.19,20.71,0.003,130517.2,6.725,8.47,8.13,-8.75027,-3.555,-3.61,13.14,66,1.844
101,2013-07-29T03:00,2013,210,300,0,68.05,61.35,68.93,60.43,68,59.84,30.41,33.96,30.37,34,69.02,61.18,20.73,0.005,130820.7,6.702,8.5,8.16,-13.78198,-3.554,-3.628,13.15,67,1.872
101,2013-07-29T04:00,2013,210,400,0,68.03,61.34,68.93,60.43,67.99,59.84,30.21,33.81,30.18,33.85,69.01,61.18,20.7,0.004,130429.2,6.69,8.49,8.15,-11.11993,-3.603,-3.667,13.15,66,1.844
101,2013-07-29T05:00,2013,210,500,0,68,61.3,68.89,60.44,67.94,59.83,30.06,33.72,30.04,33.74,68.98,61.16,20.71,0.005,130110.4,6.699,8.45,8.12,-16.35815,-3.658,-3.702,13.15,67,1.872
101,2013-07-29T06:00,2013,210,600,0,68.05,61.39,68.93,60.51,67.98,59.9,29.97,33.67,29.95,33.7,69.03,61.23,20.71,0.003,129574,6.665,8.42,8.08,-10.0465,-3.705,-3.745,13.15,66,1.844
101,2013-07-29T07:00,2013,210,700,0,68.06,61.45,68.94,60.57,67.98,59.98,29.94,33.69,29.93,33.71,69.01,61.3,20.59,0.006,127795.3,6.612,8.37,8,-17.76109,-3.754,-3.788,13.15,65,1.816
101,2013-07-29T08:00,2013,210,800,0,68.12,61.65,68.99,60.75,68.03,60.23,30.01,33.76,30,33.83,69.07,61.47,20.79,0.003,126405,6.47,8.24,7.803,-8.92099,-3.751,-3.829,13.15,65,1.816
101,2013-07-29T09:00,2013,210,900,0,68.14,61.78,69,60.89,68.06,60.39,30.17,33.94,30.17,34.05,69.09,61.6,20.81,0.006,124419.3,6.356,8.12,7.663,-18.36273,-3.774,-3.877,13.15,63,1.76
101,2013-07-29T10:00,2013,210,1000,0,68.21,62.03,69.05,61.13,68.16,60.71,30.41,34.19,30.42,34.34,69.15,61.86,20.73,0.004,120559.3,6.176,7.916,7.443,-11.07921,-3.777,-3.919,13.15,62,1.732
101,2013-07-29T11:00,2013,210,1100,0,68.28,62.2,69.12,61.36,68.21,60.98,30.76,34.57,30.77,34.72,69.2,62.07,20.81,0.009,118387.8,6.074,7.766,7.23,-28.8107,-3.814,-3.953,13.14,60,1.676
101,2013-07-29T12:00,2013,210,1200,0,68.31,62.34,69.14,61.49,68.24,61.11,31.16,34.98,31.18,35.11,69.21,62.19,20.87,0.006,116986.4,5.969,7.657,7.13,-19.25117,-3.821,-3.93,13.14,60,1.676
101,2013-07-29T13:00,2013,210,1300,0,68.32,62.48,69.17,61.66,68.25,61.34,31.59,35.38,31.62,35.54,69.19,62.32,20.82,0.002,113969,5.84,7.514,6.915,-7.42077,-3.794,-3.926,13.13,59,1.648
101,2013-07-29T14:00,2013,210,1400,0,68.35,62.6,69.16,61.81,68.27,61.5,32.03,35.79,32.07,35.95,69.21,62.46,20.89,0.007,112175.2,5.756,7.354,6.772,-21.67259,-3.759,-3.882,13.13,58,1.62
101,2013-07-29T15:00,2013,210,1500,0,68.31,62.55,69.12,61.77,68.24,61.43,32.29,36.01,32.31,36.13,69.18,62.41,20.92,0.007,112531.8,5.764,7.351,6.807,-22.72989,-3.72,-3.819,13.12,58,1.62
101,2013-07-29T16:00,2013,210,1600,0,68.33,62.55,69.11,61.77,68.25,61.42,32.65,36.29,32.67,36.42,69.17,62.43,20.94,0.005,112821.8,5.785,7.338,6.827,-14.85199,-3.643,-3.751,13.12,58,1.62
101,2013-07-29T17:00,2013,210,1700,0,68.37,62.49,69.14,61.68,68.28,61.3,32.95,36.49,32.97,36.63,69.21,62.36,20.85,0.005,114458.5,5.88,7.458,6.989,-13.81201,-3.545,-3.661,13.12,58,1.62
101,2013-07-29T18:00,2013,210,1800,0,68.3,62.28,69.1,61.47,68.22,61.06,33.11,36.56,33.11,36.69,69.16,62.13,20.78,0.007,116673.3,6.011,7.628,7.154,-20.92969,-3.459,-3.579,13.12,60,1.676
101,2013-07-29T19:00,2013,210,1900,0,68.26,61.97,69.07,61.09,68.18,60.62,33.02,36.41,33.01,36.48,69.15,61.79,20.57,0.004,121293.4,6.291,7.984,7.559,-10.4139,-3.39,-3.469,13.12,62,1.732
101,2013-07-29T20:00,2013,210,2000,0,68.18,61.68,68.99,60.78,68.12,60.33,32.71,36,32.67,36.06,69.11,61.5,20.55,0.003,124925.2,6.497,8.21,7.794,-8.43899,-3.289,-3.384,13.12,64,1.788
101,2013-07-29T21:00,2013,210,2100,0,68.12,61.54,68.92,60.61,68.03,60.13,32.27,35.51,32.22,35.58,69.03,61.35,20.75,0.003,127707.6,6.582,8.31,7.9,-7.20172,-3.235,-3.368,13.12,66,1.844
101,2013-07-29T22:00,2013,210,2200,0,68.07,61.44,68.9,60.52,67.99,60.06,31.8,35.03,31.74,35.13,69.01,61.27,20.88,0.007,129403.9,6.633,8.38,7.935,-17.89772,-3.232,-3.387,13.13,66,1.844
101,2013-07-29T23:00,2013,210,2300,0,68.03,61.27,68.89,60.32,67.95,59.87,31.32,34.58,31.25,34.68,68.99,61.08,20.8,0.006,131438,6.759,8.57,8.08,-15.46521,-3.26,-3.429,13.14,67,1.872
101,2013-07-30T00:00,2013,211,0,0,68,61.12,68.84,60.15,67.89,59.73,30.8,34.09,30.73,34.19,68.99,60.94,20.85,0.007,133620.1,6.878,8.69,8.16,-18.8364,-3.288,-3.461,13.15,68,1.899
101,2013-07-30T01:00,2013,211,100,0,68.03,61.02,68.91,60.06,67.94,59.57,30.24,33.57,30.17,33.66,69.04,60.85,20.49,0.003,134098.2,7.008,8.85,8.37,-9.24054,-3.328,-3.495,13.15,69,1.927
101,2013-07-30T02:00,2013,211,200,0,67.86,60.95,68.76,59.99,67.8,59.51,29.72,33.13,29.66,33.22,68.88,60.78,20.86,0.002,135062.2,6.912,8.77,8.29,-6.0766,-3.41,-3.565,13.16,68,1.899
101,2013-07-30T03:00,2013,211,300,0,67.83,60.8,68.71,59.84,67.75,59.45,29.34,32.9,29.29,32.95,68.8,60.64,20.89,0.005,136506.2,7.03,8.86,8.3,-13.27096,-3.561,-3.661,13.16,70,1.955
101,2013-07-30T04:00,2013,211,400,0,67.87,60.73,68.75,59.76,67.81,59.48,29.11,32.84,29.08,32.8,68.84,60.57,20.9,0.006,138082.9,7.147,8.99,8.33,-17.15777,-3.725,-3.715,13.16,71,1.983
101,2013-07-30T05:00,2013,211,500,0,67.9,60.62,68.76,59.61,67.84,59.41,29.04,32.92,29.04,32.82,68.85,60.43,20.71,0.004,139078.1,7.282,9.16,8.43,-11.02585,-3.881,-3.782,13.16,72,2.011
101,2013-07-30T06:00,2013,211,600,0,68.01,60.67,68.88,59.69,67.94,59.46,28.99,32.94,29,32.76,68.98,60.49,20.5,0.003,138438.9,7.337,9.19,8.48,-8.35652,-3.955,-3.768,13.16,71,1.983
101,2013-07-30T07:00,2013,211,700,0,68.02,60.8,68.89,59.79,67.95,59.59,29.01,33.03,29.03,32.84,68.97,60.6,20.51,0.005,136659.4,7.219,9.1,8.36,-17.4516,-4.019,-3.804,13.16,70,1.955
101,2013-07-30T08:00,2013,211,800,0,68.08,61.04,68.93,60,68,59.8,29.07,33.11,29.1,32.94,69.02,60.84,20.48,0.003,133597.9,7.039,8.93,8.2,-9.98187,-4.041,-3.841,13.16,68,1.899
101,2013-07-30T09:00,2013,211,900,0,68.09,61.27,68.98,60.3,68.02,59.97,29.19,33.22,29.22,33.11,69.03,61.09,20.45,0.003,130042.3,6.817,8.67,8.05,-8.96754,-4.03,-3.887,13.16,67,1.872
101,2013-07-30T10:00,2013,211,1000,0,68.07,61.53,68.98,60.58,68.02,60.14,29.22,33.09,29.23,33.1,69.04,61.35,20.41,0.004,125716.8,6.54,8.39,7.878,-11.15697,-3.873,-3.873,13.16,64,1.788
101,2013-07-30T11:00,2013,211,1100,0,68.08,61.71,68.95,60.83,68.01,60.38,29.34,33.23,29.35,33.33,69.03,61.56,20.58,0.003,122959,6.369,8.12,7.628,-10.61204,-3.887,-3.988,13.16,62,1.732
101,2013-07-30T12:00,2013,211,1200,0,68.11,61.91,68.97,61.02,68.03,60.58,29.64,33.58,29.64,33.71,69.03,61.74,20.79,0.004,121329.9,6.198,7.957,7.452,-12.22546,-3.946,-4.066,13.16,62,1.732
101,2013-07-30T13:00,2013,211,1300,0,68.14,61.98,68.97,61.15,68.06,60.69,30.02,33.96,30.04,34.12,69.06,61.84,20.83,0.007,120109.9,6.159,7.821,7.371,-21.68846,-3.939,-4.08,13.15,61,1.704
101,2013-07-30T14:00,2013,211,1400,0,68.15,61.98,68.98,61.16,68.09,60.76,30.4,34.27,30.41,34.42,69.08,61.85,20.91,0.005,120363,6.17,7.817,7.33,-15.47697,-3.878,-4.006,13.15,62,1.732
101,2013-07-30T15:00,2013,211,1500,0,68.19,62.05,69.02,61.24,68.12,60.82,30.72,34.56,30.74,34.69,69.11,61.92,20.9,0.004,119769.3,6.141,7.772,7.305,-12.57354,-3.833,-3.954,13.15,61,1.704
101,2013-07-30T16:00,2013,211,1600,0,68.21,62,69.01,61.19,68.14,60.75,31.01,34.79,31.02,34.9,69.13,61.88,20.87,0.004,120722.2,6.213,7.818,7.387,-13.71086,-3.788,-3.878,13.14,62,1.732
101,2013-07-30T17:00,2013,211,1700,0,68.24,61.95,69.01,61.14,68.14,60.69,31.21,34.94,31.23,35.03,69.12,61.81,20.81,0.005,121403.2,6.287,7.864,7.447,-15.12543,-3.73,-3.801,13.14,62,1.732
101,2013-07-30T18:00,2013,211,1800,0,68.15,61.74,68.99,60.91,68.08,60.49,31.29,34.97,31.3,35.02,69.09,61.59,20.77,0.007,123865.5,6.415,8.08,7.588,-20.60505,-3.672,-3.718,13.14,63,1.76
101,2013-07-30T19:00,2013,211,1900,0,68.2,61.68,69.01,60.85,68.1,60.43,31.27,34.88,31.27,34.91,69.1,61.54,20.71,0.003,125032.5,6.522,8.16,7.67,-8.84764,-3.613,-3.647,13.14,64,1.788
101,2013-07-30T20:00,2013,211,2000,0,68.09,61.34,68.95,60.42,68,60.04,31.1,34.62,31.07,34.67,69.04,61.17,20.57,0.004,129200.4,6.753,8.54,7.963,-11.53847,-3.523,-3.594,13.14,66,1.844
101,2013-07-30T21:00,2013,211,2100,0,68.07,61.2,68.93,60.22,67.98,59.91,30.73,34.17,30.68,34.24,69.05,61.02,20.63,0.003,131761.8,6.871,8.71,8.07,-7.32725,-3.439,-3.558,13.15,67,1.872
101,2013-07-30T22:00,2013,211,2200,0,67.96,61.06,68.8,60.1,67.87,59.78,30.29,33.72,30.22,33.8,68.97,60.91,20.84,0.004,133336.6,6.9,8.7,8.09,-11.90905,-3.432,-3.578,13.15,68,1.899
101,2013-07-30T23:00,2013,211,2300,0,67.87,61,68.75,60.04,67.79,59.71,29.85,33.33,29.78,33.42,68.88,60.84,20.98,0.005,134078,6.872,8.71,8.08,-14.24405,-3.472,-3.63,13.15,69,1.927
101,2013-07-31T00:00,2013,212,0,0,67.84,60.9,68.72,59.93,67.78,59.63,29.46,33.01,29.4,33.08,68.84,60.73,20.96,0.005,135187.3,6.939,8.79,8.16,-14.80292,-3.547,-3.682,13.16,69,1.927
101,2013-07-31T01:00,2013,212,100,0,67.86,60.85,68.75,59.88,67.78,59.54,29.13,32.75,29.07,32.81,68.88,60.69,20.77,0.004,135247.3,7.006,8.87,8.24,-10.60252,-3.619,-3.743,13.16,69,1.927
101,2013-07-31T02:00,2013,212,200,0,67.82,60.73,68.69,59.75,67.76,59.55,28.9,32.66,28.86,32.66,68.79,60.57,20.81,0.002,136220.2,7.09,8.94,8.21,-6.9752,-3.767,-3.806,13.16,70,1.955
101,2013-07-31T03:00,2013,212,300,0,67.85,60.64,68.72,59.63,67.79,59.47,28.81,32.7,28.8,32.64,68.81,60.47,20.88,0.006,138814.2,7.207,9.09,8.32,-19.201,-3.887,-3.846,13.16,71,1.983
101,2013-07-31T04:00,2013,212,400,0,67.89,60.63,68.75,59.63,67.82,59.47,28.81,32.79,28.81,32.67,68.84,60.46,20.84,0.005,139164.9,7.258,9.12,8.36,-14.70975,-3.974,-3.858,13.17,72,2.011
101,2013-07-31T05:00,2013,212,500,0,67.95,60.61,68.82,59.6,67.89,59.46,28.84,32.86,28.85,32.71,68.91,60.44,20.59,0.005,138870.7,7.335,9.22,8.43,-17.54951,-4.026,-3.861,13.16,71,1.983
101,2013-07-31T06:00,2013,212,600,0,67.97,60.64,68.84,59.64,67.91,59.48,28.88,32.95,28.9,32.76,68.94,60.48,20.61,0.004,138843.8,7.326,9.19,8.43,-12.06407,-4.066,-3.856,13.16,71,1.983
101,2013-07-31T07:00,2013,212,700,0,68.03,60.83,68.89,59.84,67.96,59.71,28.94,33.03,28.97,32.82,68.98,60.66,20.58,0.003,136137.5,7.2,9.05,8.25,-11.10295,-4.089,-3.851,13.16,69,1.927
101,2013-07-31T08:00,2013,212,800,0,68.09,61.12,68.95,60.1,68.01,59.94,29.05,33.14,29.08,32.96,69.03,60.94,20.51,0.002,132345,6.964,8.85,8.08,-6.62858,-4.091,-3.877,13.16,68,1.899
101,2013-07-31T09:00,2013,212,900,0,68.07,61.38,68.93,60.42,67.99,60.17,29.2,33.24,29.23,33.15,69.02,61.23,20.68,0.004,128520.8,6.692,8.51,7.818,-11.83776,-4.047,-3.919,13.16,65,1.816
101,2013-07-31T10:00,2013,212,1000,0,68.06,61.63,68.94,60.67,68,60.3,29.31,33.23,29.32,33.27,69.02,61.45,20.62,0.005,124740.8,6.436,8.27,7.697,-16.81599,-3.92,-3.949,13.16,64,1.788
101,2013-07-31T11:00,2013,212,1100,0,68.13,61.79,68.99,60.9,68.04,60.55,29.51,33.44,29.51,33.56,69.07,61.65,20.54,0.003,121540.9,6.336,8.09,7.486,-9.39449,-3.93,-4.048,13.16,62,1.732
101,2013-07-31T12:00,2013,212,1200,0,68.12,61.8,68.97,60.94,68.05,60.56,29.82,33.77,29.82,33.89,69.07,61.66,20.59,0.003,121416.4,6.324,8.02,7.488,-10.50614,-3.952,-4.073,13.15,62,1.732
101,2013-07-31T13:00,2013,212,1300,0,68.15,61.97,68.99,61.1,68.09,60.77,30.15,34.08,30.15,34.22,69.1,61.83,20.85,0.006,120522,6.186,7.891,7.325,-19.55778,-3.928,-4.07,13.15,61,1.704
101,2013-07-31T14:00,2013,212,1400,0,68.16,61.84,68.98,61,68.08,60.6,30.46,34.31,30.46,34.43,69.09,61.7,20.77,0.007,122180.3,6.317,7.985,7.483,-22.86682,-3.854,-3.97,13.15,63,1.76
101,2013-07-31T15:00,2013,212,1500,0,68.24,62.07,69.05,61.27,68.17,60.91,30.75,34.56,30.76,34.7,69.16,61.95,20.79,0.004,119081.3,6.17,7.781,7.259,-12.53518,-3.807,-3.947,13.14,61,1.704
101,2013-07-31T16:00,2013,212,1600,0,68.26,62.02,69.05,61.23,68.16,60.78,31.03,34.8,31.04,34.93,69.15,61.9,20.74,0.004,120109.7,6.238,7.825,7.379,-13.05025,-3.771,-3.893,13.14,61,1.704
101,2013-07-31T17:00,2013,212,1700,0,68.22,61.9,69.04,61.07,68.14,60.68,31.23,34.93,31.23,35.03,69.13,61.75,20.7,0.005,121558.9,6.322,7.968,7.454,-14.08528,-3.698,-3.795,13.14,62,1.732
101,2013-07-31T18:00,2013,212,1800,0,68.23,61.76,69.05,60.91,68.14,60.59,31.31,34.95,31.31,35.02,69.16,61.63,20.53,0.004,122796.7,6.463,8.14,7.545,-12.81383,-3.644,-3.71,13.14,63,1.76
101,2013-07-31T19:00,2013,212,1900,0,68.16,61.56,68.99,60.64,68.07,60.37,31.26,34.84,31.25,34.87,69.08,61.4,20.53,0.002,125618.3,6.609,8.34,7.704,-4.42592,-3.589,-3.628,13.14,64,1.788
101,2013-07-31T20:00,2013,212,2000,0,68.14,61.39,68.99,60.44,68.04,60.21,31.05,34.56,31.01,34.6,69.11,61.24,20.51,0.004,128058.7,6.747,8.55,7.827,-10.50764,-3.513,-3.587,13.14,66,1.844
101,2013-07-31T21:00,2013,212,2100,0,68.1,61.3,68.95,60.31,67.99,60.1,30.72,34.19,30.66,34.25,69.07,61.13,20.62,0.004,129874,6.794,8.64,7.887,-11.99915,-3.473,-3.587,13.15,66,1.844
101,2013-07-31T22:00,2013,212,2200,0,67.99,61.16,68.81,60.18,67.89,59.97,30.36,33.84,30.29,33.91,68.98,61,20.81,0.003,131443.2,6.831,8.63,7.921,-9.61048,-3.488,-3.616,13.15,68,1.899
101,2013-07-31T23:00,2013,212,2300,0,67.91,61.07,68.76,60.13,67.82,59.89,30,33.51,29.94,33.58,68.91,60.95,20.99,0.004,132663.2,6.838,8.63,7.931,-11.85276,-3.512,-3.64,13.15,68,1.899
101,2013-08-01T00:00,2013,213,0,0,67.88,60.98,68.77,60.03,67.8,59.77,29.67,33.2,29.61,33.27,68.88,60.85,20.98,0.006,134085.3,6.893,8.74,8.03,-16.63521,-3.533,-3.659,13.16,68,1.899
101,2013-08-01T01:00,2013,213,100,0,67.91,60.98,68.77,59.98,67.82,59.76,29.38,32.99,29.33,33.05,68.91,60.81,20.8,0.004,133575,6.93,8.8,8.06,-12.76154,-3.613,-3.716,13.16,69,1.927
101,2013-08-01T02:00,2013,213,200,0,67.92,60.9,68.8,59.9,67.84,59.7,29.18,32.89,29.15,32.91,68.92,60.74,20.68,0.004,134341.9,7.017,8.9,8.14,-11.72993,-3.709,-3.765,13.16,69,1.927
101,2013-08-01T03:00,2013,213,300,0,67.93,60.87,68.81,59.85,67.86,59.69,29.07,32.87,29.05,32.86,68.92,60.7,20.68,0.003,135082.3,7.061,8.95,8.17,-10.66486,-3.798,-3.81,13.16,70,1.955
101,2013-08-01T04:00,2013,213,400,0,67.94,60.8,68.8,59.79,67.87,59.64,29,32.85,28.99,32.8,68.92,60.64,20.65,0.003,135955.1,7.143,9.02,8.22,-8.41273,-3.858,-3.816,13.16,69,1.927
101,2013-08-01T05:00,2013,213,500,0,68.01,60.79,68.88,59.77,67.93,59.63,28.96,32.89,28.95,32.79,68.99,60.63,20.47,0.004,136128.1,7.217,9.11,8.3,-11.84453,-3.931,-3.84,13.17,70,1.955
101,2013-08-01T06:00,2013,213,600,0,67.98,60.81,68.86,59.82,67.91,59.66,28.93,32.89,28.93,32.78,68.97,60.65,20.52,0.004,135570,7.174,9.04,8.25,-12.20979,-3.964,-3.848,13.16,70,1.955
101,2013-08-01T07:00,2013,213,700,0,68.04,60.97,68.91,59.99,67.96,59.84,28.97,32.99,28.98,32.85,69.01,60.82,20.57,0.003,133973.3,7.075,8.92,8.12,-9.99999,-4.023,-3.874,13.16,69,1.927
101,2013-08-01T08:00,2013,213,800,0,68.12,61.32,69,60.36,68.06,60.08,29.12,33.19,29.14,33.07,69.07,61.15,20.59,0.005,130195.1,6.805,8.64,7.973,-17.10566,-4.071,-3.929,13.16,66,1.844
101,2013-08-01T09:00,2013,213,900,0,68.09,61.55,68.95,60.63,67.99,60.25,29.27,33.2,29.28,33.22,69.06,61.42,20.63,0.005,125960.3,6.543,8.32,7.749,-17.48529,-3.934,-3.94,13.16,64,1.788
101,2013-08-01T10:00,2013,213,1000,0,68.15,61.86,69,60.94,68.08,60.59,29.52,33.44,29.52,33.55,69.11,61.72,20.58,0.003,121381.8,6.285,8.06,7.495,-10.39679,-3.918,-4.033,13.16,63,1.76
101,2013-08-01T11:00,2013,213,1100,0,68.21,62,69.05,61.14,68.15,60.73,29.92,33.88,29.92,34.01,69.15,61.86,20.51,0.004,119322.7,6.205,7.917,7.423,-12.29916,-3.965,-4.092,13.15,61,1.704
101,2013-08-01T12:00,2013,213,1200,0,68.17,62.03,69.02,61.22,68.1,60.8,30.37,34.33,30.38,34.45,69.09,61.91,20.76,0.004,119060.2,6.139,7.8,7.298,-13.30532,-3.956,-4.066,13.15,60,1.676
101,2013-08-01T13:00,2013,213,1300,0,68.02,61.46,68.88,60.65,67.95,60.16,30.69,34.52,30.71,34.58,68.96,61.34,20.97,0.005,127816.4,6.556,8.23,7.789,-15.97906,-3.825,-3.867,13.15,66,1.844
101,2013-08-01T14:00,2013,213,1400,0,68.1,61.45,68.98,60.6,68.01,60.17,30.75,34.41,30.77,34.42,69.05,61.31,20.99,0.006,129698.5,6.649,8.38,7.848,-16.58709,-3.657,-3.649,13.15,66,1.844
101,2013-08-01T15:00,2013,213,1500,0,68.12,61.41,69.01,60.54,68.04,60.08,30.69,34.26,30.69,34.28,69.07,61.28,20.83,0.005,130153.2,6.702,8.47,7.959,-15.30834,-3.571,-3.594,13.15,66,1.844
101,2013-08-01T16:00,2013,213,1600,0,68.07,61.29,68.93,60.36,67.97,59.9,30.53,34.06,30.51,34.1,69.04,61.13,20.78,0.004,131442.8,6.779,8.57,8.07,-10.85557,-3.525,-3.581,13.15,67,1.872
101,2013-08-01T17:00,2013,213,1700,0,68.06,61.2,68.98,60.29,67.98,59.79,30.3,33.8,30.27,33.86,69.05,61.05,20.55,0.005,131790.5,6.861,8.69,8.2,-13.88888,-3.5,-3.582,13.15,68,1.899
101,2013-08-01T18:00,2013,213,1800,0,68.01,61.05,68.88,60.18,67.9,59.64,30,33.51,29.97,33.56,69,60.94,20.71,0.004,133747.1,6.957,8.7,8.26,-11.72763,-3.502,-3.592,13.15,68,1.899
101,2013-08-01T19:00,2013,213,1900,0,67.98,61.02,68.9,60.17,67.9,59.61,29.69,33.23,29.66,33.28,69,60.92,20.68,0.004,133890.9,6.958,8.73,8.29,-11.26488,-3.539,-3.627,13.16,68,1.899
101,2013-08-01T20:00,2013,213,2000,0,67.95,60.97,68.85,60.11,67.85,59.58,29.43,33.05,29.4,33.09,68.96,60.86,20.72,0.003,134228.7,6.98,8.73,8.27,-9.64461,-3.616,-3.69,13.16,69,1.927
101,2013-08-01T21:00,2013,213,2100,0,67.94,60.97,68.83,60.08,67.85,59.62,29.26,32.97,29.24,32.98,68.94,60.82,20.8,0.004,134492.5,6.973,8.75,8.22,-11.67004,-3.705,-3.737,13.16,68,1.899
101,2013-08-01T22:00,2013,213,2200,0,67.88,60.84,68.78,59.97,67.82,59.52,29.16,32.95,29.16,32.92,68.87,60.71,20.83,0.005,135876,7.038,8.81,8.3,-16.11761,-3.782,-3.761,13.16,70,1.955
101,2013-08-01T23:00,2013,213,2300,0,67.89,60.78,68.75,59.88,67.8,59.37,29.13,32.96,29.13,32.91,68.86,60.62,20.93,0.003,137976.5,7.108,8.87,8.43,-8.30833,-3.835,-3.777,13.16,71,1.983
101,2013-08-02T00:00,2013,214,0,0,67.95,60.81,68.81,59.87,67.86,59.38,29.15,33.02,29.16,32.94,68.9,60.63,20.94,0.003,138891.1,7.143,8.94,8.48,-10.04757,-3.876,-3.784,13.16,71,1.983
101,2013-08-02T01:00,2013,214,100,0,68,60.91,68.86,59.94,67.92,59.42,29.16,33.03,29.18,32.97,68.96,60.7,20.77,0.004,137505.9,7.099,8.92,8.5,-11.39219,-3.871,-3.784,13.16,70,1.955
101,2013-08-02T02:00,2013,214,200,0,67.93,60.96,68.78,60,67.85,59.57,29.17,33.07,29.19,33,68.89,60.77,20.9,0.003,135673.7,6.979,8.78,8.28,-10.74554,-3.901,-3.81,13.16,70,1.955
101,2013-08-02T03:00,2013,214,300,0,67.96,61.03,68.8,60.07,67.88,59.65,29.22,33.15,29.23,33.07,68.92,60.84,20.9,0.005,134826,6.933,8.73,8.23,-14.83018,-3.931,-3.838,13.16,70,1.955
101,2013-08-02T04:00,2013,214,400,0,67.97,61.06,68.81,60.11,67.88,59.68,29.25,33.19,29.27,33.1,68.95,60.87,20.87,0.004,134212.7,6.909,8.7,8.2,-13.55074,-3.937,-3.832,13.16,69,1.927
101,2013-08-02T05:00,2013,214,500,0,67.94,61.05,68.79,60.12,67.87,59.68,29.24,33.14,29.25,33.06,68.93,60.9,20.93,0.004,134233.3,6.888,8.67,8.18,-12.43136,-3.902,-3.807,13.16,69,1.927
101,2013-08-02T06:00,2013,214,600,0,67.99,61.1,68.83,60.14,67.89,59.72,29.22,33.11,29.23,33.04,68.96,60.93,20.81,0.003,133479.4,6.888,8.69,8.18,-10.05386,-3.891,-3.801,13.16,69,1.927
101,2013-08-02T07:00,2013,214,700,0,68.06,61.14,68.91,60.18,67.98,59.73,29.21,33.11,29.23,33.04,69.04,60.95,20.56,0.002,132713.9,6.927,8.73,8.24,-7.70831,-3.9,-3.81,13.16,68,1.899
101,2013-08-02T08:00,2013,214,800,0,68.04,61.18,68.88,60.23,67.95,59.79,29.27,33.23,29.29,33.14,69,61,20.7,0.005,132335.3,6.864,8.65,8.16,-14.98981,-3.956,-3.847,13.16,68,1.899
101,2013-08-02T09:00,2013,214,900,0,68.04,61.3,68.89,60.35,67.96,59.84,29.32,33.22,29.34,33.16,69.03,61.12,20.71,0.004,130924.4,6.743,8.54,8.13,-12.78494,-3.901,-3.826,13.16,67,1.872
101,2013-08-02T10:00,2013,214,1000,0,68.09,61.49,68.95,60.54,68,60.01,29.31,33.09,29.32,33.12,69.07,61.31,20.57,0.003,127759.1,6.593,8.41,7.996,-9.26507,-3.782,-3.8,13.16,65,1.816
101,2013-08-02T11:00,2013,214,1100,0,68.15,61.73,69.01,60.82,68.1,60.24,29.43,33.25,29.44,33.37,69.12,61.53,20.43,0.004,123953.1,6.418,8.19,7.858,-11.14723,-3.819,-3.931,13.16,64,1.788
101,2013-08-02T12:00,2013,214,1200,0,68.03,61.81,68.87,60.91,67.98,60.36,29.68,33.55,29.69,33.71,69,61.61,20.91,0.004,123078.6,6.222,7.958,7.618,-13.76983,-3.869,-4.022,13.16,63,1.76
101,2013-08-02T13:00,2013,214,1300,0,68.14,61.95,68.96,61.07,68.06,60.53,29.95,33.79,29.96,33.97,69.08,61.77,20.88,0.007,121783.3,6.186,7.884,7.531,-22.6254,-3.837,-4.019,13.15,62,1.732
101,2013-08-02T14:00,2013,214,1400,0,68.15,62.03,68.99,61.17,68.1,60.7,30.21,34,30.21,34.23,69.1,61.86,20.82,0.005,119990.2,6.122,7.821,7.4,-15.67919,-3.795,-4.027,13.15,63,1.76
101,2013-08-02T15:00,2013,214,1500,0,68.18,62.05,69.01,61.21,68.13,60.74,30.45,34.2,30.44,34.45,69.12,61.89,20.85,0.004,120006.7,6.132,7.792,7.392,-12.17139,-3.753,-4.006,13.15,61,1.704
101,2013-08-02T16:00,2013,214,1600,0,68.2,62.05,69.02,61.2,68.13,60.73,30.68,34.38,30.67,34.63,69.13,61.88,20.84,0.004,120220.2,6.149,7.813,7.403,-13.71676,-3.706,-3.961,13.15,62,1.732
101,2013-08-02T17:00,2013,214,1700,0,68.18,61.96,68.99,61.1,68.12,60.59,30.87,34.52,30.85,34.76,69.11,61.77,20.77,0.004,121444.7,6.224,7.892,7.534,-11.85823,-3.653,-3.901,13.14,62,1.732
101,2013-08-02T18:00,2013,214,1800,0,68.19,61.8,69.01,60.94,68.14,60.37,30.96,34.56,30.93,34.77,69.15,61.61,20.57,0.005,123568.8,6.395,8.08,7.768,-15.90128,-3.606,-3.834,13.14,63,1.76
101,2013-08-02T19:00,2013,214,1900,0,68.13,61.61,68.95,60.7,68.07,60.17,30.9,34.49,30.87,34.64,69.08,61.42,20.63,0.004,126256.6,6.52,8.25,7.896,-11.21925,-3.586,-3.772,13.14,65,1.816
101,2013-08-02T20:00,2013,214,2000,0,68.03,61.35,68.83,60.38,67.93,59.85,30.68,34.21,30.63,34.31,69.01,61.13,20.8,0.004,130407.5,6.679,8.45,8.09,-12.58677,-3.53,-3.685,13.15,67,1.872
101,2013-08-02T21:00,2013,214,2100,0,67.9,60.95,68.74,59.99,67.83,59.28,30.29,33.73,30.22,33.84,68.92,60.75,20.85,0.003,136413.9,6.942,8.75,8.54,-7.68453,-3.443,-3.615,13.15,69,1.927
101,2013-08-02T22:00,2013,214,2200,0,67.92,60.87,68.78,59.86,67.85,59.3,29.84,33.32,29.78,33.39,68.94,60.64,20.9,0.004,138358.9,7.053,8.92,8.54,-12.02345,-3.474,-3.607,13.15,71,1.983
101,2013-08-02T23:00,2013,214,2300,0,67.93,60.9,68.78,59.87,67.86,59.47,29.54,33.18,29.5,33.19,68.91,60.67,20.97,0.005,137768.1,7.026,8.91,8.39,-14.98319,-3.639,-3.686,13.16,70,1.955
101,2013-08-03T00:00,2013,215,0,0,67.88,60.81,68.73,59.77,67.82,59.38,29.35,33.09,29.33,33.07,68.86,60.59,20.96,0.005,138531.9,7.073,8.96,8.45,-16.04335,-3.738,-3.735,13.16,71,1.983
101,2013-08-03T01:00,2013,215,100,0,67.88,60.74,68.73,59.7,67.82,59.34,29.2,33,29.19,32.95,68.85,60.53,20.96,0.004,139482.6,7.144,9.03,8.48,-11.18691,-3.803,-3.759,13.16,72,2.011
101,2013-08-03T02:00,2013,215,200,0,67.95,60.75,68.8,59.69,67.89,59.43,29.1,33,29.1,32.89,68.92,60.53,20.87,0.004,139671.3,7.204,9.11,8.46,-13.3934,-3.906,-3.789,13.16,71,1.983
