id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-08-03T03:00,2013,215,300,0,67.92,60.75,68.76,59.7,67.86,59.4,29.05,33,29.07,32.89,68.88,60.54,20.87,0.005,139208.9,7.169,9.07,8.46,-15.21638,-3.947,-3.824,13.16,72,2.011
101,2013-08-03T04:00,2013,215,400,0,67.93,60.75,68.78,59.74,67.86,59.42,29.03,33,29.04,32.88,68.9,60.56,20.88,0.005,138973.5,7.174,9.03,8.44,-16.28765,-3.976,-3.84,13.16,71,1.983
101,2013-08-03T05:00,2013,215,500,0,68.02,60.84,68.87,59.84,67.95,59.55,29.02,33.03,29.03,32.88,68.98,60.64,20.62,0.003,137063.1,7.183,9.03,8.4,-9.61952,-4.016,-3.842,13.16,71,1.983
101,2013-08-03T06:00,2013,215,600,0,68.02,60.94,68.87,59.97,67.95,59.59,29.05,33.09,29.07,32.94,68.98,60.74,20.74,0.003,136344.1,7.084,8.9,8.36,-10.74309,-4.036,-3.868,13.16,69,1.927
101,2013-08-03T07:00,2013,215,700,0,68.06,61.06,68.91,60.07,67.99,59.66,29.1,33.14,29.12,33.01,69.01,60.85,20.59,0.003,134304.1,6.999,8.83,8.33,-9.67591,-4.033,-3.886,13.16,69,1.927
101,2013-08-03T08:00,2013,215,800,0,68.11,61.16,68.96,60.17,68.03,59.75,29.18,33.21,29.2,33.09,69.05,60.95,20.49,0.004,132916.4,6.952,8.78,8.28,-12.04144,-4.035,-3.886,13.16,68,1.899
101,2013-08-03T09:00,2013,215,900,0,68.08,61.19,68.92,60.22,68,59.78,29.25,33.28,29.28,33.17,69.03,60.99,20.52,0.005,131970.1,6.891,8.7,8.22,-14.55062,-4.025,-3.889,13.16,68,1.899
101,2013-08-03T10:00,2013,215,1000,0,68.11,61.33,68.96,60.39,68.04,59.91,29.32,33.3,29.34,33.22,69.07,61.15,20.57,0.003,130421.7,6.779,8.57,8.13,-10.34346,-3.973,-3.879,13.16,67,1.872
101,2013-08-03T11:00,2013,215,1100,0,68.12,61.44,68.97,60.54,68.03,60.04,29.39,33.33,29.4,33.31,69.08,61.28,20.51,0.002,127927.5,6.672,8.43,7.998,-7.86607,-3.943,-3.909,13.16,65,1.816
101,2013-08-03T12:00,2013,215,1200,0,68.12,61.68,68.96,60.76,68.05,60.24,29.46,33.3,29.46,33.4,69.09,61.5,20.6,0.002,124841.4,6.438,8.2,7.81,-7.1276,-3.846,-3.944,13.16,64,1.788
101,2013-08-03T13:00,2013,215,1300,0,68.02,61.66,68.85,60.74,67.97,60.22,29.57,33.38,29.55,33.56,68.99,61.46,20.83,0.005,124966.7,6.361,8.11,7.745,-16.38268,-3.816,-4.01,13.16,64,1.788
101,2013-08-03T14:00,2013,215,1400,0,68.06,61.77,68.9,60.9,68.01,60.36,29.71,33.51,29.7,33.71,69.01,61.6,20.88,0.004,123730.1,6.288,8,7.645,-13.63511,-3.799,-4.017,13.15,63,1.76
101,2013-08-03T15:00,2013,215,1500,0,68.04,61.75,68.88,60.89,67.98,60.35,29.9,33.68,29.89,33.89,69,61.59,20.98,0.003,124166.7,6.296,7.985,7.635,-10.85574,-3.789,-3.999,13.15,64,1.788
101,2013-08-03T16:00,2013,215,1600,0,68.11,61.86,68.94,61.01,68.03,60.49,30.1,33.87,30.09,34.07,69.04,61.69,20.91,0.004,122720,6.25,7.933,7.545,-12.16749,-3.77,-3.977,13.15,62,1.732
101,2013-08-03T17:00,2013,215,1700,0,68.06,61.76,68.9,60.93,68.02,60.39,30.28,34.02,30.27,34.22,69.02,61.61,20.86,0.006,123435,6.308,7.971,7.632,-19.80199,-3.736,-3.954,13.15,64,1.788
101,2013-08-03T18:00,2013,215,1800,0,68.08,61.59,68.93,60.72,68.02,60.15,30.35,34.02,30.32,34.19,69.05,61.41,20.77,0.004,126557.7,6.495,8.2,7.867,-11.85402,-3.677,-3.869,13.15,64,1.788
101,2013-08-03T19:00,2013,215,1900,0,68.01,61.39,68.8,60.49,67.92,59.86,30.23,33.85,30.19,33.97,68.99,61.21,20.88,0.005,129693.4,6.617,8.31,8.07,-15.17977,-3.624,-3.78,13.15,66,1.844
101,2013-08-03T20:00,2013,215,2000,0,67.94,61.18,68.77,60.28,67.85,59.59,29.93,33.49,29.88,33.59,68.95,61,20.86,0.005,132436.7,6.76,8.49,8.26,-13.6431,-3.561,-3.71,13.15,68,1.899
101,2013-08-03T21:00,2013,215,2100,0,67.86,60.97,68.71,60.01,67.81,59.5,29.62,33.25,29.57,33.3,68.84,60.75,20.98,0.006,135433.2,6.895,8.7,8.31,-19.39916,-3.623,-3.731,13.16,69,1.927
101,2013-08-03T22:00,2013,215,2200,0,67.93,60.9,68.78,59.97,67.86,59.5,29.42,33.18,29.39,33.16,68.91,60.7,20.99,0.007,137237.4,7.032,8.81,8.36,-21.71596,-3.751,-3.771,13.16,71,1.983
101,2013-08-03T23:00,2013,215,2300,0,67.9,60.81,68.74,59.88,67.83,59.48,29.34,33.21,29.33,33.13,68.84,60.63,21,0.004,137710.3,7.084,8.85,8.35,-12.09681,-3.869,-3.802,13.16,70,1.955
101,2013-08-04T00:00,2013,216,0,0,67.87,60.66,68.71,59.65,67.8,59.36,29.26,33.18,29.26,33.05,68.81,60.44,21,0.006,140213.3,7.211,9.06,8.45,-19.5051,-3.922,-3.791,13.16,72,2.011
101,2013-08-04T01:00,2013,216,100,0,67.94,60.65,68.78,59.65,67.88,59.4,29.16,33.12,29.17,32.94,68.89,60.44,20.98,0.008,141036.9,7.292,9.13,8.47,-25.20998,-3.958,-3.77,13.16,73,2.039
101,2013-08-04T02:00,2013,216,200,0,67.99,60.62,68.84,59.58,67.92,59.39,29.09,33.11,29.12,32.9,68.94,60.4,20.82,0.006,141439.6,7.366,9.25,8.54,-20.4598,-4.019,-3.787,13.16,73,2.039
101,2013-08-04T03:00,2013,216,300,0,67.97,60.58,68.81,59.53,67.91,59.37,29.06,33.13,29.09,32.89,68.91,60.35,20.8,0.004,141596.5,7.397,9.28,8.54,-12.35254,-4.07,-3.802,13.16,72,2.011
101,2013-08-04T04:00,2013,216,400,0,67.97,60.61,68.81,59.61,67.91,59.4,29.02,33.1,29.05,32.85,68.91,60.4,20.87,0.005,141297.8,7.355,9.2,8.51,-15.77368,-4.085,-3.802,13.16,73,2.039
101,2013-08-04T05:00,2013,216,500,0,67.97,60.61,68.81,59.61,67.91,59.41,29,33.11,29.03,32.86,68.91,60.41,20.8,0.004,140716.2,7.356,9.2,8.5,-13.51883,-4.114,-3.829,13.16,73,2.039
101,2013-08-04T06:00,2013,216,600,0,67.96,60.61,68.8,59.59,67.9,59.38,29,33.12,29.04,32.86,68.9,60.39,20.92,0.004,141724.5,7.356,9.21,8.52,-12.19841,-4.122,-3.826,13.16,72,2.011
101,2013-08-04T07:00,2013,216,700,0,68.05,60.78,68.89,59.8,67.98,59.57,29.03,33.17,29.08,32.91,68.98,60.59,20.81,0.003,139110,7.264,9.09,8.41,-8.35535,-4.138,-3.837,13.16,72,2.011
101,2013-08-04T08:00,2013,216,800,0,68.04,61.01,68.89,59.99,67.96,59.7,29.09,33.21,29.13,32.99,68.99,60.79,20.82,0.006,135965.5,7.028,8.89,8.26,-20.82551,-4.117,-3.863,13.16,70,1.955
101,2013-08-04T09:00,2013,216,900,0,68.13,61.27,68.97,60.3,68.05,60.03,29.23,33.37,29.27,33.2,69.05,61.08,20.77,0.005,132028.5,6.854,8.67,8.01,-16.55998,-4.14,-3.922,13.16,67,1.872
101,2013-08-04T10:00,2013,216,1000,0,68.09,61.47,68.94,60.52,68.03,60.11,29.35,33.39,29.38,33.31,69.05,61.3,20.69,0.005,128307,6.623,8.42,7.914,-14.97853,-4.046,-3.929,13.16,66,1.844
101,2013-08-04T11:00,2013,216,1100,0,68.09,61.63,68.96,60.7,68.03,60.27,29.37,33.25,29.37,33.32,69.07,61.45,20.62,0.004,125219.7,6.469,8.26,7.754,-11.98989,-3.886,-3.945,13.16,64,1.788
101,2013-08-04T12:00,2013,216,1200,0,68.04,61.7,68.89,60.81,67.96,60.37,29.48,33.36,29.48,33.53,68.99,61.54,20.71,0.005,123136.4,6.339,8.08,7.593,-17.29137,-3.88,-4.048,13.16,63,1.76
101,2013-08-04T13:00,2013,216,1300,0,68.03,61.6,68.87,60.71,67.97,60.21,29.62,33.47,29.62,33.63,69,61.43,20.84,0.006,125752.6,6.428,8.16,7.758,-17.83122,-3.853,-4.012,13.16,64,1.788
101,2013-08-04T14:00,2013,216,1400,0,68.12,61.74,68.96,60.87,68.07,60.4,29.76,33.57,29.75,33.74,69.08,61.58,20.85,0.004,124710.5,6.38,8.1,7.672,-11.92026,-3.817,-3.989,13.16,64,1.788
101,2013-08-04T15:00,2013,216,1500,0,67.79,61.19,68.62,60.31,67.7,59.78,29.86,33.65,29.86,33.82,68.74,61.05,20.75,0.004,127945.5,6.603,8.31,7.921,-11.53514,-3.787,-3.96,13.15,67,1.872
101,2013-08-04T16:00,2013,216,1600,0,68.1,61.03,68.95,60.07,68.02,59.4,29.63,33.25,29.61,33.3,69.12,60.82,20.74,0.002,137617.1,7.072,8.88,8.62,-5.72845,-3.619,-3.689,13.16,70,1.955
101,2013-08-04T17:00,2013,216,1700,0,68.04,61.11,68.88,60.16,67.97,59.68,29.45,33.15,29.44,33.19,69.02,60.94,20.54,0.005,132816,6.932,8.72,8.29,-13.65995,-3.698,-3.757,13.16,68,1.899
101,2013-08-04T18:00,2013,216,1800,0,68.06,61.11,68.9,60.16,67.97,59.71,29.43,33.26,29.43,33.24,69.03,60.92,20.55,0.003,132927.9,6.95,8.74,8.26,-10.61333,-3.825,-3.812,13.16,68,1.899
101,2013-08-04T19:00,2013,216,1900,0,67.95,60.95,68.8,59.98,67.86,59.5,29.4,33.23,29.4,33.19,68.93,60.75,20.66,0.004,134906.3,6.999,8.82,8.36,-12.64371,-3.829,-3.79,13.16,69,1.927
101,2013-08-04T20:00,2013,216,2000,0,67.94,60.78,68.8,59.82,67.86,59.36,29.31,33.16,29.32,33.08,68.92,60.6,20.72,0.005,137954.2,7.166,8.97,8.51,-14.56198,-3.844,-3.762,13.16,70,1.955
101,2013-08-04T21:00,2013,216,2100,0,67.9,60.61,68.75,59.61,67.84,59.26,29.18,33.08,29.19,32.94,68.86,60.4,20.83,0.002,140701.3,7.291,9.14,8.58,-6.96027,-3.898,-3.752,13.16,72,2.011
101,2013-08-04T22:00,2013,216,2200,0,67.89,60.54,68.74,59.52,67.83,59.2,29.08,33.03,29.09,32.85,68.83,60.32,20.95,0.005,142601.1,7.354,9.22,8.63,-15.12651,-3.958,-3.761,13.16,73,2.039
101,2013-08-04T23:00,2013,216,2300,0,67.95,60.51,68.79,59.49,67.88,59.22,29,33.03,29.02,32.79,68.88,60.28,20.89,0.003,143267.4,7.433,9.3,8.67,-10.91874,-4.037,-3.769,13.16,73,2.039
101,2013-08-05T00:00,2013,217,0,0,67.88,60.41,68.72,59.39,67.82,59.1,28.94,33.02,28.97,32.75,68.81,60.18,20.98,0.005,144597.3,7.476,9.33,8.71,-16.16728,-4.081,-3.781,13.16,74,2.067
101,2013-08-05T01:00,2013,217,100,0,67.91,60.32,68.74,59.28,67.85,59.06,28.91,33.03,28.95,32.73,68.82,60.08,20.98,0.003,146420.3,7.593,9.46,8.79,-8.25853,-4.12,-3.789,13.16,75,2.095
101,2013-08-05T02:00,2013,217,200,0,67.93,60.24,68.76,59.23,67.86,59,28.85,32.98,28.89,32.67,68.85,60.02,20.9,0.005,147167.2,7.682,9.53,8.86,-14.469,-4.13,-3.779,13.16,76,2.123
101,2013-08-05T03:00,2013,217,300,0,67.89,60.19,68.72,59.18,67.84,58.96,28.8,32.94,28.84,32.62,68.8,59.97,20.94,0.005,147686.1,7.708,9.54,8.87,-16.92109,-4.145,-3.783,13.16,75,2.095
101,2013-08-05T04:00,2013,217,400,0,67.95,60.16,68.78,59.14,67.89,58.97,28.77,32.95,28.82,32.61,68.85,59.93,20.88,0.003,148625.7,7.786,9.64,8.93,-10.43632,-4.183,-3.793,13.16,76,2.123
101,2013-08-05T05:00,2013,217,500,0,68.03,60.2,68.87,59.13,67.98,59,28.78,33,28.84,32.65,68.94,59.94,20.6,0.005,147765.5,7.837,9.74,8.98,-15.03749,-4.221,-3.811,13.16,76,2.123
101,2013-08-05T06:00,2013,217,600,0,68.01,60.19,68.85,59.15,67.97,59.01,28.81,33.05,28.87,32.7,68.93,59.96,20.51,0.003,146768,7.825,9.7,8.96,-8.44967,-4.24,-3.83,13.16,75,2.095
101,2013-08-05T07:00,2013,217,700,0,67.99,60.35,68.82,59.32,67.94,59.15,28.87,33.12,28.93,32.76,68.89,60.11,20.86,0.006,146079.9,7.64,9.5,8.79,-18.70985,-4.248,-3.83,13.16,75,2.095
101,2013-08-05T08:00,2013,217,800,0,67.98,60.53,68.82,59.5,67.93,59.3,28.9,33.12,28.96,32.79,68.91,60.3,20.9,0.006,143352.4,7.451,9.32,8.63,-19.6351,-4.228,-3.837,13.16,73,2.039
101,2013-08-05T09:00,2013,217,900,0,68.09,60.68,68.92,59.68,68.02,59.52,28.94,33.19,29,32.87,69,60.48,20.68,0.004,140475.6,7.404,9.24,8.51,-13.07019,-4.247,-3.865,13.16,72,2.011
101,2013-08-05T10:00,2013,217,1000,0,68.12,60.94,68.96,59.9,68.05,59.7,29.01,33.26,29.07,32.98,69.04,60.71,20.59,0.003,136760.5,7.184,9.06,8.35,-9.26018,-4.249,-3.912,13.16,69,1.927
101,2013-08-05T11:00,2013,217,1100,0,68.11,61.14,68.94,60.14,68.04,59.9,29.12,33.38,29.17,33.11,69.03,60.96,20.6,0.002,133014.4,6.97,8.79,8.14,-6.45812,-4.261,-3.939,13.16,68,1.899
101,2013-08-05T12:00,2013,217,1200,0,68.1,61.35,68.93,60.37,68.03,60.05,29.2,33.41,29.26,33.18,69.04,61.15,20.8,0.004,130764.6,6.745,8.56,7.974,-14.56512,-4.207,-3.925,13.16,66,1.844
101,2013-08-05T13:00,2013,217,1300,0,68.07,61.43,68.92,60.49,68.01,60.13,29.22,33.31,29.27,33.18,69.02,61.26,20.78,0.004,128737.1,6.642,8.42,7.877,-12.50523,-4.086,-3.916,13.16,66,1.844
101,2013-08-05T14:00,2013,217,1400,0,68,61.43,68.84,60.55,67.93,60.13,29.23,33.23,29.25,33.21,68.96,61.29,20.85,0.003,127516.1,6.566,8.29,7.792,-10.12016,-4.004,-3.952,13.16,65,1.816
101,2013-08-05T15:00,2013,217,1500,0,67.95,61.42,68.82,60.57,67.84,59.84,29.1,32.95,29.12,32.96,68.96,61.3,20.86,0.004,128365.3,6.532,8.25,8.01,-13.76279,-3.845,-3.843,13.16,64,1.788
101,2013-08-05T16:00,2013,217,1600,0,67.95,61.39,68.82,60.53,67.84,59.83,28.96,32.71,28.98,32.7,68.97,61.27,20.87,0.005,128866.1,6.559,8.29,8.02,-13.68418,-3.753,-3.717,13.16,65,1.816
101,2013-08-05T17:00,2013,217,1700,0,67.92,61.31,68.79,60.4,67.82,59.73,28.9,32.63,28.92,32.65,68.94,61.15,20.82,0.004,129754.5,6.603,8.38,8.09,-11.73173,-3.734,-3.73,13.16,66,1.844
101,2013-08-05T18:00,2013,217,1800,0,67.86,61.14,68.76,60.23,67.79,59.49,28.8,32.48,28.82,32.51,68.89,60.98,20.78,0.003,132194.2,6.722,8.53,8.31,-9.00198,-3.681,-3.693,13.17,67,1.872
101,2013-08-05T19:00,2013,217,1900,0,67.78,60.85,68.68,59.88,67.71,59.15,28.57,32.2,28.59,32.21,68.79,60.68,20.84,0.006,136687.8,6.93,8.79,8.56,-17.72368,-3.63,-3.621,13.17,68,1.899
101,2013-08-05T20:00,2013,217,2000,0,67.92,60.73,68.78,59.73,67.86,59.43,28.44,32.27,28.47,32.18,68.88,60.55,20.75,0.006,138250.5,7.188,9.05,8.43,-18.65196,-3.825,-3.706,13.17,71,1.983
101,2013-08-05T21:00,2013,217,2100,0,67.91,60.63,68.74,59.61,67.85,59.44,28.64,32.73,28.68,32.61,68.84,60.43,20.89,0.004,140039.9,7.284,9.14,8.41,-11.56632,-4.089,-3.924,13.17,71,1.983
101,2013-08-05T22:00,2013,217,2200,0,67.96,60.62,68.79,59.59,67.9,59.46,28.8,32.93,28.84,32.74,68.88,60.42,20.9,0.004,141026.9,7.342,9.21,8.44,-11.58004,-4.135,-3.9,13.16,72,2.011
101,2013-08-05T23:00,2013,217,2300,0,67.88,60.4,68.72,59.32,67.83,59.23,28.82,32.92,28.87,32.71,68.82,60.18,21.01,0.006,144600.8,7.482,9.4,8.6,-18.69337,-4.1,-3.844,13.16,73,2.039
101,2013-08-06T00:00,2013,218,0,0,67.95,60.37,68.79,59.28,67.9,59.18,28.78,32.87,28.81,32.63,68.88,60.13,20.92,0.006,145736.3,7.574,9.51,8.72,-19.31067,-4.098,-3.814,13.17,74,2.067
101,2013-08-06T01:00,2013,218,100,0,67.93,60.33,68.78,59.27,67.88,59.11,28.71,32.83,28.75,32.57,68.87,60.09,20.9,0.004,146090.1,7.6,9.51,8.78,-12.48652,-4.118,-3.824,13.17,75,2.095
101,2013-08-06T02:00,2013,218,200,0,67.97,60.31,68.8,59.21,67.92,59.11,28.7,32.86,28.74,32.56,68.89,60.06,20.91,0.004,147158.7,7.663,9.59,8.81,-12.89862,-4.159,-3.826,13.17,75,2.095
101,2013-08-06T03:00,2013,218,300,0,67.97,60.29,68.8,59.19,67.93,59.12,28.68,32.87,28.73,32.56,68.88,60.04,20.94,0.005,147612.4,7.68,9.61,8.81,-15.73365,-4.185,-3.831,13.17,76,2.123
101,2013-08-06T04:00,2013,218,400,0,67.93,60.21,68.76,59.15,67.88,59.05,28.67,32.87,28.71,32.56,68.84,59.98,20.91,0.006,147652.5,7.715,9.61,8.83,-18.92235,-4.2,-3.847,13.17,75,2.095
101,2013-08-06T05:00,2013,218,500,0,68.02,60.24,68.85,59.16,67.98,59.08,28.69,32.92,28.74,32.59,68.92,59.99,20.8,0.004,148154.1,7.779,9.69,8.9,-12.30859,-4.23,-3.85,13.17,76,2.123
101,2013-08-06T06:00,2013,218,600,0,68.03,60.25,68.87,59.16,67.99,59.09,28.7,32.94,28.75,32.61,68.94,60.01,20.72,0.002,147682.3,7.778,9.71,8.9,-5.30836,-4.234,-3.856,13.16,75,2.095
101,2013-08-06T07:00,2013,218,700,0,68.12,60.46,68.95,59.39,68.07,59.33,28.77,33.03,28.83,32.68,69.02,60.23,20.78,0.003,145714.4,7.654,9.56,8.75,-8.86512,-4.259,-3.852,13.16,74,2.067
101,2013-08-06T08:00,2013,218,800,0,68.12,60.8,68.95,59.74,68.06,59.6,28.84,33.09,28.9,32.78,69.04,60.57,20.78,0.007,140286.8,7.322,9.21,8.47,-21.74245,-4.251,-3.88,13.16,71,1.983
101,2013-08-06T09:00,2013,218,900,0,68.14,61.12,68.98,60.07,68.07,59.89,28.93,33.16,28.98,32.91,69.08,60.91,20.74,0.004,135005.8,7.019,8.91,8.18,-11.73386,-4.229,-3.928,13.16,68,1.899
101,2013-08-06T10:00,2013,218,1000,0,68.15,61.43,68.99,60.41,68.08,60.16,29.04,33.24,29.09,33.06,69.09,61.23,20.7,0.005,129829.2,6.722,8.58,7.916,-14.97174,-4.201,-3.967,13.16,66,1.844
101,2013-08-06T11:00,2013,218,1100,0,68.07,61.52,68.93,60.57,68,60.2,29.1,33.14,29.12,33.09,69.03,61.35,20.77,0.004,127315.7,6.547,8.35,7.8,-13.65766,-4.048,-3.965,13.16,64,1.788
101,2013-08-06T12:00,2013,218,1200,0,68.11,61.71,68.99,60.76,68.03,60.4,29.16,33.11,29.17,33.2,69.07,61.52,20.69,0.003,124402.3,6.398,8.23,7.637,-8.70901,-3.953,-4.031,13.16,63,1.76
101,2013-08-06T13:00,2013,218,1300,0,68.08,61.75,68.95,60.86,68.01,60.52,29.32,33.27,29.33,33.42,69.03,61.6,20.87,0.004,123456.5,6.331,8.08,7.486,-11.93436,-3.949,-4.096,13.16,63,1.76
101,2013-08-06T14:00,2013,218,1400,0,68.07,61.77,68.92,60.91,68.01,60.59,29.55,33.48,29.56,33.63,69.01,61.63,21.03,0.005,123401.5,6.295,8.01,7.421,-14.68249,-3.931,-4.078,13.16,62,1.732
101,2013-08-06T15:00,2013,218,1500,0,68.11,61.77,68.96,60.91,68.04,60.59,29.76,33.64,29.77,33.78,69.05,61.63,21.01,0.007,123917.5,6.339,8.05,7.454,-22.74721,-3.886,-4.01,13.15,63,1.76
101,2013-08-06T16:00,2013,218,1600,0,68.1,61.8,68.96,60.98,68.03,60.6,29.98,33.84,29.99,33.98,69.02,61.66,21.04,0.005,123292.8,6.296,7.977,7.428,-15.40882,-3.865,-3.993,13.15,63,1.76
101,2013-08-06T17:00,2013,218,1700,0,68.13,61.72,68.99,60.85,68.03,60.48,30.17,33.99,30.18,34.11,69.04,61.56,20.9,0.007,124713.6,6.41,8.14,7.547,-20.93709,-3.815,-3.929,13.15,63,1.76
101,2013-08-06T18:00,2013,218,1800,0,68.1,61.57,68.94,60.69,68.04,60.31,30.26,34.02,30.26,34.11,69.03,61.41,20.93,0.002,127224.8,6.524,8.25,7.728,-5.97162,-3.759,-3.853,13.15,64,1.788
101,2013-08-06T19:00,2013,218,1900,0,68.03,61.34,68.87,60.39,67.97,60,30.18,33.9,30.17,33.95,69,61.16,20.9,0.004,130623.7,6.691,8.48,7.968,-12.42049,-3.723,-3.779,13.15,66,1.844
101,2013-08-06T20:00,2013,218,2000,0,68.02,61.08,68.87,60.11,67.95,59.75,29.92,33.55,29.88,33.58,69.02,60.93,20.75,0.005,133944.7,6.943,8.76,8.19,-13.45642,-3.635,-3.702,13.15,68,1.899
101,2013-08-06T21:00,2013,218,2100,0,67.87,60.91,68.73,59.96,67.8,59.57,29.55,33.14,29.5,33.19,68.87,60.77,20.9,0.006,135161.3,6.956,8.76,8.24,-17.78115,-3.595,-3.687,13.16,68,1.899
101,2013-08-06T22:00,2013,218,2200,0,67.83,60.86,68.7,59.89,67.77,59.49,29.18,32.82,29.13,32.85,68.83,60.68,20.96,0.003,136282.4,6.974,8.82,8.28,-8.997,-3.638,-3.716,13.16,69,1.927
101,2013-08-06T23:00,2013,218,2300,0,67.86,60.83,68.71,59.85,67.8,59.58,29.01,32.83,28.99,32.8,68.82,60.65,20.98,0.003,136569.6,7.028,8.85,8.22,-10.67438,-3.82,-3.81,13.16,69,1.927
101,2013-08-07T00:00,2013,219,0,0,67.82,60.74,68.68,59.77,67.74,59.43,28.92,32.8,28.92,32.74,68.79,60.59,20.99,0.003,137740.3,7.082,8.91,8.31,-10.3726,-3.878,-3.823,13.16,70,1.955
101,2013-08-07T01:00,2013,219,100,0,67.8,60.7,68.65,59.68,67.73,59.39,28.78,32.66,28.78,32.57,68.78,60.52,21.01,0.004,138501.5,7.105,8.97,8.34,-12.37782,-3.876,-3.787,13.17,70,1.955
101,2013-08-07T02:00,2013,219,200,0,67.86,60.68,68.69,59.65,67.79,59.43,28.74,32.7,28.74,32.57,68.81,60.49,20.96,0.004,139137.6,7.181,9.04,8.35,-11.906,-3.967,-3.828,13.17,70,1.955
101,2013-08-07T03:00,2013,219,300,0,67.84,60.62,68.67,59.58,67.77,59.39,28.77,32.82,28.79,32.66,68.78,60.43,21.02,0.004,140146.1,7.215,9.09,8.38,-13.79121,-4.051,-3.867,13.16,71,1.983
101,2013-08-07T04:00,2013,219,400,0,67.83,60.57,68.67,59.54,67.76,59.32,28.76,32.8,28.79,32.6,68.79,60.38,20.92,0.004,140317.2,7.264,9.14,8.44,-12.99624,-4.031,-3.816,13.17,71,1.983
101,2013-08-07T05:00,2013,219,500,0,67.91,60.62,68.75,59.58,67.86,59.43,28.79,32.88,28.82,32.66,68.85,60.43,20.81,0.005,139889.5,7.292,9.17,8.43,-14.86464,-4.089,-3.836,13.17,71,1.983
101,2013-08-07T06:00,2013,219,600,0,67.9,60.61,68.75,59.58,67.84,59.39,28.81,32.88,28.83,32.67,68.87,60.44,20.81,0.005,140000.1,7.291,9.18,8.45,-15.58462,-4.078,-3.839,13.17,70,1.955
101,2013-08-07T07:00,2013,219,700,0,67.98,60.79,68.82,59.81,67.91,59.64,28.84,32.95,28.86,32.72,68.93,60.63,20.83,0.003,137658.1,7.186,9.01,8.27,-10.4727,-4.113,-3.859,13.16,70,1.955
101,2013-08-07T08:00,2013,219,800,0,67.98,61,68.83,60,67.91,59.74,28.94,33.07,28.97,32.88,68.93,60.81,20.79,0.003,134649.7,6.984,8.82,8.17,-10.86119,-4.134,-3.913,13.16,68,1.899
101,2013-08-07T09:00,2013,219,900,0,68.1,61.23,68.95,60.26,68.02,60,29.08,33.24,29.12,33.04,69.04,61.05,20.66,0.003,131667.9,6.878,8.7,8.03,-9.83882,-4.154,-3.923,13.16,66,1.844
101,2013-08-07T10:00,2013,219,1000,0,68.05,61.45,68.91,60.45,67.96,60.09,29.21,33.26,29.23,33.17,69.02,61.26,20.74,0.004,128410.5,6.603,8.46,7.867,-12.2007,-4.052,-3.942,13.16,65,1.816
101,2013-08-07T11:00,2013,219,1100,0,68.04,61.61,68.93,60.67,67.99,60.31,29.27,33.19,29.27,33.23,69.02,61.44,20.8,0.005,125675.5,6.43,8.26,7.678,-15.12862,-3.926,-3.961,13.16,63,1.76
101,2013-08-07T12:00,2013,219,1200,0,68.1,61.84,68.97,60.93,68.03,60.6,29.47,33.44,29.47,33.56,69.05,61.67,20.84,0.004,122321.9,6.264,8.04,7.432,-13.34801,-3.963,-4.09,13.16,62,1.732
101,2013-08-07T13:00,2013,219,1300,0,68.1,61.94,68.96,61.06,68.04,60.78,29.78,33.76,29.79,33.91,69.05,61.79,20.9,0.003,120407.8,6.164,7.904,7.267,-11.3066,-3.974,-4.124,13.15,60,1.676
101,2013-08-07T14:00,2013,219,1400,0,68.15,61.99,69,61.14,68.09,60.87,30.11,34.05,30.12,34.21,69.09,61.85,20.88,0.004,119776.9,6.159,7.858,7.221,-13.27466,-3.938,-4.091,13.15,61,1.704
101,2013-08-07T15:00,2013,219,1500,0,68.16,61.95,68.99,61.1,68.08,60.81,30.42,34.31,30.43,34.44,69.07,61.81,20.91,0.005,120632.6,6.206,7.89,7.27,-14.45444,-3.891,-4.008,13.15,61,1.704
101,2013-08-07T16:00,2013,219,1600,0,68.17,61.88,69.01,61.01,68.09,60.68,30.66,34.47,30.67,34.57,69.08,61.72,20.92,0.005,122594.5,6.294,7.998,7.41,-15.08581,-3.807,-3.903,13.15,62,1.732
101,2013-08-07T17:00,2013,219,1700,0,68.17,61.83,69,60.98,68.09,60.63,30.82,34.56,30.82,34.64,69.1,61.67,20.93,0.005,123407.8,6.334,8.03,7.465,-16.15394,-3.739,-3.819,13.14,62,1.732
101,2013-08-07T18:00,2013,219,1800,0,68.1,61.69,68.95,60.84,68.04,60.47,30.9,34.59,30.9,34.67,69.04,61.54,20.99,0.005,125245.7,6.407,8.11,7.576,-14.92889,-3.685,-3.761,13.14,63,1.76
101,2013-08-07T19:00,2013,219,1900,0,68.14,61.54,68.99,60.71,68.04,60.37,30.89,34.56,30.88,34.59,69.08,61.42,20.86,0.005,127001.6,6.601,8.28,7.672,-13.8495,-3.673,-3.716,13.14,64,1.788
101,2013-08-07T20:00,2013,219,2000,0,68.05,61.38,68.91,60.55,68.01,60.18,30.75,34.39,30.73,34.41,69.01,61.25,20.9,0.003,128897.4,6.668,8.35,7.824,-9.91366,-3.639,-3.685,13.15,65,1.816
101,2013-08-07T21:00,2013,219,2100,0,68.06,61.28,68.89,60.42,67.97,60.06,30.53,34.15,30.49,34.17,69.03,61.15,20.86,0.004,130527.4,6.784,8.48,7.908,-11.13769,-3.622,-3.678,13.15,66,1.844
101,2013-08-07T22:00,2013,219,2200,0,68,61.17,68.81,60.28,67.9,59.91,30.25,33.87,30.2,33.88,68.99,61.02,20.92,0.005,131942.6,6.826,8.54,7.989,-15.2417,-3.618,-3.671,13.15,67,1.872
101,2013-08-07T23:00,2013,219,2300,0,67.99,61.1,68.82,60.24,67.89,59.84,29.96,33.59,29.92,33.6,68.99,60.99,20.85,0.005,132431.6,6.884,8.58,8.06,-15.95358,-3.631,-3.688,13.15,67,1.872
101,2013-08-08T00:00,2013,220,0,0,67.9,61.05,68.76,60.21,67.81,59.77,29.7,33.36,29.65,33.37,68.9,60.95,20.95,0.006,132625.5,6.848,8.56,8.04,-17.05937,-3.668,-3.719,13.16,67,1.872
101,2013-08-08T01:00,2013,220,100,0,67.87,61.02,68.75,60.17,67.8,59.77,29.48,33.2,29.44,33.19,68.86,60.91,20.98,0.003,132962.5,6.858,8.58,8.03,-8.45504,-3.721,-3.753,13.16,67,1.872
101,2013-08-08T02:00,2013,220,200,0,67.88,60.99,68.76,60.11,67.81,59.73,29.35,33.13,29.32,33.11,68.87,60.86,20.88,0.003,133076.7,6.885,8.64,8.07,-9.58268,-3.788,-3.796,13.16,68,1.899
101,2013-08-08T03:00,2013,220,300,0,67.91,60.99,68.79,60.11,67.84,59.75,29.25,33.07,29.23,33.02,68.91,60.86,20.81,0.003,133167.9,6.929,8.68,8.09,-9.65223,-3.822,-3.795,13.16,67,1.872
101,2013-08-08T04:00,2013,220,400,0,67.9,60.93,68.79,60.03,67.83,59.65,29.17,32.99,29.15,32.95,68.91,60.79,20.67,0.002,133488.6,6.97,8.76,8.18,-7.30586,-3.826,-3.791,13.16,68,1.899
101,2013-08-08T05:00,2013,220,500,0,67.96,61.01,68.82,60.1,67.88,59.74,29.14,33.01,29.13,32.93,68.95,60.86,20.72,0.005,133242.9,6.949,8.72,8.14,-14.35878,-3.874,-3.802,13.16,67,1.872
101,2013-08-08T06:00,2013,220,600,0,67.96,61.08,68.82,60.18,67.88,59.78,29.18,33.09,29.18,33.02,68.95,60.94,20.74,0.003,132298.7,6.876,8.64,8.1,-9.80739,-3.915,-3.838,13.16,67,1.872
101,2013-08-08T07:00,2013,220,700,0,67.94,61.17,68.81,60.21,67.85,59.72,29.19,33.06,29.2,33.01,68.96,60.99,20.73,0.005,131533.7,6.768,8.6,8.13,-16.78099,-3.865,-3.813,13.16,67,1.872
101,2013-08-08T08:00,2013,220,800,0,67.99,61.28,68.85,60.31,67.89,59.85,29.23,33.11,29.24,33.07,68.97,61.09,20.69,0.003,130119.9,6.707,8.54,8.04,-9.74823,-3.876,-3.829,13.16,65,1.816
101,2013-08-08T09:00,2013,220,900,0,67.99,61.39,68.87,60.46,67.92,59.95,29.31,33.16,29.31,33.17,68.97,61.22,20.75,0.004,128822.4,6.601,8.42,7.974,-13.7859,-3.854,-3.859,13.16,65,1.816
101,2013-08-08T10:00,2013,220,1000,0,67.98,61.45,68.82,60.56,67.89,60.02,29.45,33.33,29.46,33.36,68.96,61.28,20.95,0.004,128274.4,6.531,8.27,7.873,-12.5453,-3.875,-3.899,13.16,64,1.788
101,2013-08-08T11:00,2013,220,1100,0,68.03,61.65,68.89,60.76,67.97,60.25,29.68,33.54,29.69,33.61,68.99,61.48,21.01,0.006,126229,6.386,8.14,7.723,-18.68682,-3.865,-3.921,13.15,63,1.76
101,2013-08-08T12:00,2013,220,1200,0,68.08,61.71,68.95,60.83,68,60.29,29.97,33.83,29.98,33.92,69.01,61.54,20.91,0.005,125293.7,6.365,8.11,7.709,-15.654,-3.857,-3.942,13.15,63,1.76
101,2013-08-08T13:00,2013,220,1300,0,68.09,61.72,68.98,60.87,68.04,60.33,30.24,34.06,30.24,34.15,69.03,61.58,20.91,0.004,125294.1,6.364,8.11,7.715,-12.4875,-3.829,-3.905,13.15,63,1.76
101,2013-08-08T14:00,2013,220,1400,0,68.22,62.09,69.06,61.25,68.13,60.79,30.55,34.35,30.55,34.48,69.11,61.95,20.99,0.006,120559.2,6.13,7.808,7.333,-19.53446,-3.797,-3.929,13.15,60,1.676
101,2013-08-08T15:00,2013,220,1500,0,68.21,62.11,69.07,61.25,68.14,60.75,30.92,34.72,30.93,34.85,69.13,61.95,20.89,0.005,120186,6.099,7.812,7.396,-14.1343,-3.798,-3.915,13.14,61,1.704
101,2013-08-08T16:00,2013,220,1600,0,68.26,62.12,69.12,61.29,68.2,60.76,31.25,35,31.26,35.12,69.19,61.95,20.77,0.008,120118.7,6.138,7.838,7.443,-23.19663,-3.744,-3.854,13.14,60,1.676
101,2013-08-08T17:00,2013,220,1700,0,68.25,62.14,69.11,61.32,68.2,60.8,31.54,35.24,31.54,35.37,69.17,61.99,20.79,0.006,119651.1,6.11,7.799,7.399,-18.40744,-3.7,-3.828,13.13,60,1.676
101,2013-08-08T18:00,2013,220,1800,0,68.2,62.08,69.05,61.23,68.15,60.66,31.77,35.42,31.77,35.54,69.12,61.9,20.84,0.004,120598.1,6.12,7.818,7.487,-11.97989,-3.652,-3.767,13.13,61,1.704
101,2013-08-08T19:00,2013,220,1900,0,68.18,61.98,69.03,61.14,68.15,60.54,31.9,35.51,31.9,35.59,69.13,61.8,20.77,0.005,121696.7,6.204,7.89,7.606,-15.62967,-3.613,-3.695,13.13,61,1.704
101,2013-08-08T20:00,2013,220,2000,0,68.16,61.84,68.99,61,68.1,60.43,31.93,35.51,31.92,35.56,69.08,61.65,20.7,0.002,122866.3,6.315,7.993,7.667,-6.60595,-3.582,-3.637,13.13,62,1.732
101,2013-08-08T21:00,2013,220,2100,0,68.13,61.81,68.95,60.96,68.06,60.39,31.88,35.43,31.86,35.47,69.04,61.63,20.98,0.003,124548.9,6.313,7.995,7.673,-9.65704,-3.552,-3.604,13.13,62,1.732
101,2013-08-08T22:00,2013,220,2200,0,68.14,61.75,68.98,60.94,68.06,60.36,31.82,35.36,31.8,35.4,69.05,61.6,20.96,0.006,125238.7,6.392,8.04,7.694,-18.37984,-3.546,-3.598,13.13,63,1.76
101,2013-08-08T23:00,2013,220,2300,0,68.12,61.75,68.94,60.91,68.04,60.31,31.74,35.28,31.71,35.32,69.03,61.58,21,0.005,125367.7,6.363,8.02,7.725,-14.33182,-3.542,-3.604,13.13,63,1.76
101,2013-08-09T00:00,2013,221,0,0,68.1,61.72,68.94,60.87,68.02,60.26,31.65,35.21,31.62,35.23,69.01,61.55,21.02,0.007,126021.1,6.374,8.07,7.762,-19.67169,-3.558,-3.607,13.13,63,1.76
101,2013-08-09T01:00,2013,221,100,0,68.15,61.67,69,60.84,68.05,60.22,31.54,35.1,31.52,35.12,69.06,61.51,20.92,0.004,126882.9,6.473,8.16,7.829,-11.25341,-3.566,-3.6,13.13,63,1.76
101,2013-08-09T02:00,2013,221,200,0,68.12,61.66,68.97,60.8,68.06,60.19,31.43,35,31.4,35.01,69.07,61.5,20.91,0.006,127026.4,6.458,8.17,7.867,-18.48235,-3.575,-3.611,13.14,63,1.76
101,2013-08-09T03:00,2013,221,300,0,68.1,61.64,68.96,60.79,68.02,60.16,31.32,34.91,31.3,34.93,69.04,61.48,20.95,0.006,127311.4,6.464,8.17,7.862,-18.8899,-3.592,-3.626,13.14,64,1.788
101,2013-08-09T04:00,2013,221,400,0,68.13,61.65,68.98,60.83,68.07,60.22,31.24,34.84,31.22,34.86,69.09,61.51,20.83,0.006,126440.1,6.475,8.15,7.852,-17.37216,-3.603,-3.643,13.14,63,1.76
101,2013-08-09T05:00,2013,221,500,0,68.19,61.67,69.05,60.82,68.13,60.2,31.16,34.79,31.15,34.8,69.14,61.5,20.67,0.004,126544,6.525,8.22,7.928,-12.38344,-3.624,-3.656,13.14,64,1.788
101,2013-08-09T06:00,2013,221,600,0,68.13,61.61,68.99,60.75,68.03,60.14,31.1,34.75,31.09,34.75,69.06,61.43,20.81,0.002,127335.6,6.521,8.24,7.895,-6.06298,-3.649,-3.665,13.14,63,1.76
101,2013-08-09T07:00,2013,221,700,0,68.13,61.56,68.99,60.7,68.04,60.05,31.05,34.71,31.04,34.72,69.05,61.37,20.88,0.004,128842.3,6.573,8.29,7.992,-11.21841,-3.662,-3.685,13.14,65,1.816
101,2013-08-09T08:00,2013,221,800,0,68.09,61.49,68.95,60.65,67.99,59.93,31.01,34.65,31.01,34.67,69,61.31,20.91,0.005,129582.3,6.596,8.29,8.06,-14.61672,-3.636,-3.659,13.14,64,1.788
101,2013-08-09T09:00,2013,221,900,0,68.24,61.67,69.1,60.78,68.16,60.08,31,34.61,31,34.65,69.19,61.45,20.73,0.006,128611.8,6.573,8.32,8.09,-18.65246,-3.603,-3.648,13.14,65,1.816
101,2013-08-09T10:00,2013,221,1000,0,68.18,61.68,69.01,60.83,68.1,60.17,31,34.65,31,34.71,69.11,61.48,20.72,0.004,126472.3,6.5,8.18,7.922,-13.09219,-3.644,-3.704,13.14,63,1.76
101,2013-08-09T11:00,2013,221,1100,0,68.23,61.73,69.06,60.87,68.14,60.2,31.03,34.67,31.02,34.75,69.16,61.52,20.67,0.004,126344.4,6.502,8.19,7.941,-12.53871,-3.641,-3.732,13.14,64,1.788
101,2013-08-09T12:00,2013,221,1200,0,68.12,61.46,68.95,60.58,68.04,59.8,31.06,34.71,31.05,34.78,69.05,61.23,20.72,0.005,130314.6,6.665,8.37,8.25,-14.15424,-3.649,-3.728,13.14,65,1.816
101,2013-08-09T13:00,2013,221,1300,0,68.27,61.6,69.11,60.69,68.17,59.94,31.04,34.7,31.05,34.72,69.18,61.37,20.68,0.004,130250.4,6.669,8.42,8.24,-11.18612,-3.654,-3.674,13.14,65,1.816
101,2013-08-09T14:00,2013,221,1400,0,68.16,61.77,68.98,60.9,68.07,60.27,31.07,34.74,31.08,34.78,69.07,61.57,20.96,0.005,126132.8,6.394,8.09,7.802,-14.78782,-3.663,-3.702,13.14,63,1.76
101,2013-08-09T15:00,2013,221,1500,0,68.17,61.85,68.99,60.96,68.09,60.31,31.13,34.81,31.14,34.84,69.09,61.64,21.04,0.006,125720.1,6.318,8.03,7.788,-18.36317,-3.676,-3.706,13.14,63,1.76
101,2013-08-09T16:00,2013,221,1600,0,68.18,61.92,68.99,61.01,68.1,60.42,31.21,34.88,31.22,34.93,69.1,61.7,21,0.006,124269.5,6.261,7.971,7.678,-17.36623,-3.671,-3.705,13.14,63,1.76
101,2013-08-09T17:00,2013,221,1700,0,68.22,61.96,69.01,61.06,68.12,60.49,31.33,35.01,31.34,35.05,69.12,61.74,20.87,0.007,123089,6.261,7.948,7.634,-21.32491,-3.688,-3.717,13.13,62,1.732
101,2013-08-09T18:00,2013,221,1800,0,68.17,61.96,68.97,61.08,68.11,60.5,31.44,35.12,31.45,35.16,69.09,61.75,20.93,0.003,122739.6,6.215,7.893,7.608,-9.97853,-3.677,-3.705,13.14,61,1.704
101,2013-08-09T19:00,2013,221,1900,0,68.2,61.96,69,61.1,68.13,60.51,31.55,35.22,31.56,35.25,69.12,61.76,20.84,0.004,122424.1,6.232,7.903,7.622,-12.83138,-3.669,-3.688,13.13,62,1.732
101,2013-08-09T20:00,2013,221,2000,0,68.11,61.84,68.95,60.97,68.04,60.36,31.59,35.27,31.59,35.25,69.05,61.64,20.96,0.007,124098.4,6.266,7.978,7.683,-19.81977,-3.68,-3.653,13.13,62,1.732
101,2013-08-09T21:00,2013,221,2100,0,68.12,61.81,68.93,60.93,68.05,60.3,31.56,35.22,31.56,35.16,69.06,61.61,20.93,0.004,124737.8,6.316,8,7.751,-10.78453,-3.66,-3.606,13.13,63,1.76
101,2013-08-09T22:00,2013,221,2200,0,68.18,61.81,68.99,60.92,68.1,60.29,31.49,35.14,31.48,35.08,69.13,61.61,20.73,0.005,124528.9,6.365,8.07,7.813,-15.8165,-3.655,-3.599,13.13,63,1.76
101,2013-08-09T23:00,2013,221,2300,0,68.15,61.71,68.94,60.83,68.07,60.19,31.37,35.01,31.35,34.94,69.07,61.52,20.77,0.003,125807.5,6.433,8.12,7.879,-9.45896,-3.643,-3.59,13.14,63,1.76
101,2013-08-10T00:00,2013,222,0,0,68.11,61.66,68.95,60.75,68.02,60.13,31.22,34.85,31.2,34.78,69.06,61.47,20.87,0.005,126999.2,6.446,8.2,7.887,-13.2129,-3.632,-3.586,13.14,63,1.76
101,2013-08-10T01:00,2013,222,100,0,68.08,61.57,68.9,60.68,68,60.02,31.03,34.65,31,34.58,69.02,61.39,20.95,0.004,128506.1,6.509,8.23,7.98,-12.87431,-3.616,-3.581,13.14,64,1.788
101,2013-08-10T02:00,2013,222,200,0,68.03,61.45,68.87,60.6,67.97,59.91,30.8,34.41,30.77,34.35,69,61.31,20.97,0.005,129713.9,6.576,8.27,8.06,-13.4678,-3.605,-3.578,13.14,65,1.816
101,2013-08-10T03:00,2013,222,300,0,67.98,61.29,68.82,60.43,67.89,59.71,30.52,34.11,30.48,34.05,68.98,61.14,20.98,0.004,131823.4,6.689,8.39,8.18,-11.26396,-3.593,-3.576,13.15,66,1.844
101,2013-08-10T04:00,2013,222,400,0,67.84,61.04,68.71,60.15,67.78,59.43,30.14,33.7,30.09,33.65,68.84,60.87,21.07,0.003,134907.9,6.803,8.56,8.35,-9.93754,-3.558,-3.557,13.15,67,1.872
101,2013-08-10T05:00,2013,222,500,0,67.81,60.88,68.67,59.96,67.77,59.36,29.7,33.28,29.64,33.22,68.81,60.7,21.05,0.005,136775.1,6.938,8.72,8.41,-14.01576,-3.582,-3.579,13.15,68,1.899
101,2013-08-10T06:00,2013,222,600,0,67.85,60.87,68.7,59.9,67.77,59.45,29.39,33.1,29.34,33,68.81,60.67,21.06,0.004,137060.1,6.979,8.8,8.32,-13.24651,-3.717,-3.665,13.16,69,1.927
101,2013-08-10T07:00,2013,222,700,0,68.01,61.04,68.86,60.06,67.93,59.66,29.27,33.16,29.25,33.01,68.98,60.84,20.81,0.003,135119.9,6.972,8.8,8.28,-8.62423,-3.887,-3.769,13.16,67,1.872
101,2013-08-10T08:00,2013,222,800,0,68.01,61.15,68.85,60.2,67.92,59.74,29.25,33.21,29.24,33.05,68.97,60.97,20.71,0.004,132425.8,6.856,8.65,8.18,-12.18455,-3.962,-3.811,13.16,66,1.844
101,2013-08-10T09:00,2013,222,900,0,68.04,61.28,68.91,60.33,67.97,59.81,29.28,33.26,29.28,33.09,69.02,61.09,20.64,0.001,131077.1,6.766,8.58,8.17,-3.74885,-3.982,-3.818,13.16,65,1.816
101,2013-08-10T10:00,2013,222,1000,0,68.05,61.53,68.87,60.59,67.97,60.09,29.32,33.26,29.32,33.18,69.02,61.35,20.78,0.003,127230.6,6.516,8.28,7.882,-9.86308,-3.945,-3.854,13.16,63,1.76
101,2013-08-10T11:00,2013,222,1100,0,68.05,61.71,68.9,60.82,68.01,60.29,29.45,33.35,29.46,33.38,69.03,61.55,20.76,0.004,124063.8,6.337,8.07,7.718,-12.29972,-3.901,-3.925,13.16,62,1.732
101,2013-08-10T12:00,2013,222,1200,0,68.11,61.95,68.94,61.03,68.06,60.59,29.69,33.59,29.69,33.69,69.06,61.77,20.79,0.006,120856.9,6.157,7.907,7.466,-18.95042,-3.906,-3.997,13.16,60,1.676
101,2013-08-10T13:00,2013,222,1300,0,68.08,62.01,68.91,61.13,68.02,60.73,29.96,33.86,29.97,34.01,69.01,61.85,20.92,0.005,119462.5,6.071,7.775,7.298,-16.25723,-3.896,-4.032,13.15,60,1.676
101,2013-08-10T14:00,2013,222,1400,0,68.13,62.04,68.95,61.17,68.09,60.77,30.21,34.05,30.22,34.2,69.09,61.88,20.91,0.005,119760.7,6.098,7.784,7.326,-15.03098,-3.843,-3.982,13.15,61,1.704
101,2013-08-10T15:00,2013,222,1500,0,68.07,61.87,68.9,61.06,68.03,60.57,30.41,34.21,30.42,34.33,69.02,61.74,20.95,0.005,121544.6,6.191,7.836,7.456,-16.83649,-3.8,-3.913,13.15,61,1.704
101,2013-08-10T16:00,2013,222,1600,0,68.09,61.8,68.91,60.96,68.01,60.49,30.5,34.24,30.5,34.34,69.02,61.66,20.93,0.004,123040.1,6.285,7.958,7.527,-11.22391,-3.739,-3.837,13.15,62,1.732
101,2013-08-10T17:00,2013,222,1700,0,68.08,61.73,68.9,60.88,68.02,60.4,30.53,34.27,30.52,34.32,69.01,61.58,20.84,0.003,123826.8,6.354,8.02,7.625,-10.17411,-3.736,-3.802,13.15,63,1.76
101,2013-08-10T18:00,2013,222,1800,0,68,61.53,68.82,60.64,67.93,60.14,30.45,34.19,30.42,34.19,68.96,61.36,20.85,0.004,126342.6,6.473,8.17,7.789,-13.11283,-3.743,-3.768,13.15,64,1.788
101,2013-08-10T19:00,2013,222,1900,0,67.93,61.28,68.76,60.38,67.85,59.79,30.22,33.91,30.18,33.87,68.93,61.12,20.9,0.005,130265,6.657,8.37,8.06,-13.87137,-3.694,-3.686,13.15,66,1.844
101,2013-08-10T20:00,2013,222,2000,0,67.85,60.96,68.71,59.99,67.79,59.51,29.83,33.5,29.79,33.43,68.84,60.76,20.84,0.006,134406.4,6.893,8.71,8.28,-17.23069,-3.667,-3.642,13.15,69,1.927
101,2013-08-10T21:00,2013,222,2100,0,67.87,60.83,68.73,59.84,67.81,59.44,29.49,33.24,29.45,33.13,68.86,60.63,20.82,0.005,136641.6,7.044,8.89,8.37,-13.70314,-3.755,-3.683,13.16,70,1.955
101,2013-08-10T22:00,2013,222,2200,0,67.93,60.83,68.77,59.85,67.86,59.57,29.31,33.22,29.29,33.05,68.89,60.63,20.92,0.003,137327.3,7.095,8.92,8.3,-10.03903,-3.912,-3.763,13.16,70,1.955
101,2013-08-10T23:00,2013,222,2300,0,67.86,60.7,68.69,59.72,67.8,59.46,29.22,33.22,29.21,33,68.8,60.51,20.87,0.005,138015.6,7.166,8.98,8.34,-16.04297,-4.005,-3.788,13.16,71,1.983
101,2013-08-11T00:00,2013,223,0,0,67.81,60.57,68.64,59.56,67.74,59.34,29.13,33.19,29.13,32.93,68.74,60.35,21.01,0.007,140368.4,7.246,9.08,8.41,-22.59709,-4.058,-3.799,13.16,73,2.039
101,2013-08-11T01:00,2013,223,100,0,67.85,60.52,68.68,59.48,67.79,59.31,29.08,33.17,29.09,32.89,68.77,60.29,20.95,0.005,141434.4,7.331,9.2,8.48,-15.46225,-4.092,-3.802,13.16,73,2.039
101,2013-08-11T02:00,2013,223,200,0,67.87,60.46,68.7,59.4,67.82,59.26,29.04,33.16,29.05,32.86,68.79,60.22,20.94,0.003,142925.2,7.414,9.3,8.56,-10.0447,-4.127,-3.81,13.16,74,2.067
101,2013-08-11T03:00,2013,223,300,0,67.87,60.42,68.69,59.36,67.81,59.23,29.01,33.15,29.03,32.84,68.78,60.19,20.93,0.006,143314.5,7.449,9.33,8.57,-19.03829,-4.14,-3.809,13.16,74,2.067
101,2013-08-11T04:00,2013,223,400,0,67.85,60.35,68.67,59.26,67.8,59.17,29.01,33.19,29.04,32.87,68.75,60.11,20.97,0.004,144627.8,7.502,9.41,8.63,-13.59879,-4.176,-3.824,13.16,75,2.095
101,2013-08-11T05:00,2013,223,500,0,67.87,60.33,68.69,59.25,67.82,59.17,29,33.17,29.04,32.84,68.77,60.11,20.98,0.005,145223.8,7.537,9.44,8.66,-15.66803,-4.168,-3.808,13.16,75,2.095
101,2013-08-11T06:00,2013,223,600,0,67.88,60.36,68.71,59.29,67.83,59.17,28.98,33.15,29.01,32.82,68.79,60.13,20.99,0.004,145096.4,7.518,9.43,8.66,-12.53684,-4.171,-3.802,13.16,75,2.095
101,2013-08-11T07:00,2013,223,700,0,67.93,60.53,68.77,59.51,67.89,59.29,28.96,33.14,29,32.82,68.85,60.3,20.96,0.005,142938.2,7.402,9.26,8.59,-17.39174,-4.178,-3.818,13.16,74,2.067
101,2013-08-11T08:00,2013,223,800,0,68.01,60.8,68.85,59.76,67.95,59.53,29.01,33.24,29.05,32.92,68.94,60.56,20.88,0.005,139435,7.206,9.09,8.43,-15.21653,-4.229,-3.875,13.16,72,2.011
101,2013-08-11T09:00,2013,223,900,0,68.08,61.09,68.91,60.07,68.01,59.85,29.14,33.4,29.18,33.12,68.99,60.87,20.81,0.005,134743.2,6.984,8.83,8.16,-16.06867,-4.264,-3.935,13.16,70,1.955
101,2013-08-11T10:00,2013,223,1000,0,68.14,61.41,68.97,60.41,68.08,60.12,29.3,33.54,29.34,33.32,69.08,61.2,20.6,0.004,129355.2,6.732,8.57,7.958,-13.97596,-4.239,-3.979,13.16,66,1.844
101,2013-08-11T11:00,2013,223,1100,0,68.1,61.51,68.93,60.58,68.03,60.18,29.38,33.46,29.4,33.38,69.06,61.33,20.57,0.003,126599.1,6.593,8.35,7.847,-11.27501,-4.08,-3.978,13.16,65,1.816
101,2013-08-11T12:00,2013,223,1200,0,67.95,61.56,68.79,60.64,67.89,60.19,29.37,33.28,29.36,33.37,68.93,61.38,20.95,0.004,125861.2,6.389,8.15,7.705,-12.76858,-3.911,-4.001,13.16,65,1.816
101,2013-08-11T13:00,2013,223,1300,0,68.02,61.7,68.84,60.8,67.95,60.41,29.45,33.33,29.44,33.5,68.98,61.54,20.89,0.008,123566.3,6.319,8.04,7.542,-25.60312,-3.877,-4.059,13.16,63,1.76
101,2013-08-11T14:00,2013,223,1400,0,68.11,61.81,68.94,60.93,68.05,60.58,29.59,33.46,29.59,33.66,69.08,61.65,20.89,0.004,122845.2,6.301,8.01,7.471,-11.76942,-3.865,-4.071,13.16,64,1.788
101,2013-08-11T15:00,2013,223,1500,0,68.04,61.79,68.87,60.96,67.98,60.6,29.8,33.66,29.8,33.89,68.99,61.66,20.91,0.007,121577.8,6.247,7.903,7.383,-21.15185,-3.864,-4.088,13.16,63,1.76
101,2013-08-11T16:00,2013,223,1600,0,68.06,61.73,68.87,60.92,67.99,60.47,30.01,33.84,30,34.04,69,61.6,20.91,0.007,123163.1,6.332,7.95,7.523,-21.22719,-3.829,-4.033,13.15,63,1.76
101,2013-08-11T17:00,2013,223,1700,0,68.03,61.66,68.85,60.83,68,60.37,30.17,33.95,30.16,34.14,68.99,61.53,20.99,0.004,124758.4,6.37,8.02,7.626,-13.16313,-3.774,-3.977,13.15,64,1.788
101,2013-08-11T18:00,2013,223,1800,0,68.02,61.5,68.83,60.65,67.97,60.11,30.24,33.98,30.22,34.13,68.98,61.36,20.89,0.005,127318.3,6.518,8.18,7.861,-16.38009,-3.739,-3.915,13.15,66,1.844
101,2013-08-11T19:00,2013,223,1900,0,67.89,61.2,68.73,60.32,67.83,59.78,30.13,33.83,30.1,33.9,68.88,61.04,20.98,0.005,131165.6,6.688,8.41,8.05,-14.75933,-3.699,-3.807,13.15,67,1.872
101,2013-08-11T20:00,2013,223,2000,0,67.88,60.94,68.72,60,67.81,59.51,29.83,33.46,29.77,33.51,68.88,60.76,20.89,0.004,135141.7,6.935,8.72,8.3,-13.19018,-3.628,-3.738,13.16,70,1.955
101,2013-08-11T21:00,2013,223,2100,0,67.91,60.87,68.75,59.93,67.84,59.61,29.57,33.3,29.52,33.3,68.88,60.7,20.95,0.005,136270,7.039,8.82,8.23,-15.08496,-3.729,-3.778,13.16,70,1.955
101,2013-08-11T22:00,2013,223,2200,0,67.86,60.72,68.7,59.79,67.79,59.49,29.41,33.23,29.38,33.18,68.81,60.58,21.02,0.005,138187.7,7.142,8.9,8.3,-14.29602,-3.82,-3.807,13.16,72,2.011
101,2013-08-11T23:00,2013,223,2300,0,67.86,60.64,68.7,59.7,67.8,59.45,29.29,33.16,29.27,33.08,68.8,60.51,21.03,0.005,139482,7.214,9,8.35,-14.09884,-3.872,-3.812,13.16,72,2.011
101,2013-08-12T00:00,2013,224,0,0,67.92,60.63,68.76,59.69,67.85,59.48,29.23,33.17,29.22,33.05,68.86,60.49,20.93,0.005,139775.6,7.291,9.07,8.37,-16.26043,-3.942,-3.826,13.16,72,2.011
101,2013-08-12T01:00,2013,224,100,0,67.88,60.57,68.72,59.65,67.82,59.4,29.15,33.12,29.16,32.97,68.83,60.43,20.95,0.004,140323,7.307,9.07,8.42,-12.53736,-3.961,-3.814,13.16,72,2.011
101,2013-08-12T02:00,2013,224,200,0,67.88,60.61,68.72,59.68,67.82,59.48,29.08,33.05,29.08,32.89,68.81,60.47,21.07,0.006,140256.5,7.278,9.04,8.34,-20.07021,-3.978,-3.801,13.16,73,2.039
101,2013-08-12T03:00,2013,224,300,0,67.87,60.61,68.7,59.72,67.8,59.48,29.07,33.09,29.08,32.93,68.8,60.48,21.09,0.005,139905.6,7.253,8.99,8.32,-17.51206,-4.026,-3.85,13.16,72,2.011
101,2013-08-12T04:00,2013,224,400,0,67.91,60.62,68.75,59.72,67.85,59.47,29.07,33.11,29.09,32.94,68.86,60.49,20.9,0.005,139363.7,7.288,9.03,8.37,-16.46824,-4.033,-3.845,13.16,72,2.011
101,2013-08-12T05:00,2013,224,500,0,67.95,60.63,68.79,59.74,67.88,59.5,29.08,33.12,29.1,32.94,68.9,60.51,20.77,0.004,138796.3,7.313,9.04,8.38,-11.7013,-4.048,-3.843,13.16,72,2.011
101,2013-08-12T06:00,2013,224,600,0,67.9,60.52,68.75,59.6,67.85,59.39,29.05,33.09,29.07,32.89,68.85,60.38,20.79,0.006,140328,7.388,9.14,8.46,-19.19447,-4.048,-3.824,13.16,72,2.011
101,2013-08-12T07:00,2013,224,700,0,67.97,60.62,68.82,59.77,67.9,59.49,29.01,33.04,29.03,32.84,68.94,60.52,20.77,0.006,139157,7.349,9.05,8.41,-19.50186,-4.034,-3.813,13.16,72,2.011
101,2013-08-12T08:00,2013,224,800,0,68.03,60.88,68.88,60.03,67.96,59.72,29.05,33.13,29.08,32.94,68.99,60.76,20.8,0.003,136155.3,7.146,8.85,8.24,-11.06401,-4.08,-3.862,13.16,70,1.955
101,2013-08-12T09:00,2013,224,900,0,68.06,61.12,68.91,60.29,67.99,59.94,29.16,33.26,29.19,33.1,69,61.01,20.82,0.004,132691.2,6.935,8.61,8.04,-11.84906,-4.099,-3.909,13.16,68,1.899
101,2013-08-12T10:00,2013,224,1000,0,68.09,61.44,68.93,60.6,68.02,60.28,29.31,33.37,29.33,33.29,69.04,61.33,20.83,0.006,127835.9,6.653,8.33,7.74,-20.67966,-4.067,-3.955,13.16,66,1.844
101,2013-08-12T11:00,2013,224,1100,0,68.01,61.57,68.87,60.79,67.98,60.41,29.41,33.33,29.42,33.4,68.99,61.49,21.02,0.006,125327.7,6.44,8.08,7.562,-19.6658,-3.917,-3.98,13.16,64,1.788
101,2013-08-12T12:00,2013,224,1200,0,68.12,61.77,68.99,61,68.07,60.65,29.6,33.5,29.6,33.67,69.08,61.69,20.86,0.006,122593.6,6.35,7.99,7.424,-19.12926,-3.907,-4.072,13.16,63,1.76
101,2013-08-12T13:00,2013,224,1300,0,68.16,61.94,69.02,61.19,68.12,60.9,29.88,33.81,29.9,34.03,69.11,61.88,20.9,0.005,120047.8,6.225,7.821,7.228,-14.75756,-3.922,-4.133,13.15,62,1.732
101,2013-08-12T14:00,2013,224,1400,0,68.14,61.85,68.98,61.15,68.09,60.81,30.22,34.11,30.24,34.32,69.09,61.81,20.98,0.003,121307.8,6.298,7.831,7.282,-9.38841,-3.888,-4.075,13.15,62,1.732
101,2013-08-12T15:00,2013,224,1500,0,68.13,61.89,68.98,61.19,68.1,60.84,30.55,34.38,30.57,34.57,69.08,61.86,21.02,0.005,120801.1,6.248,7.781,7.255,-16.36796,-3.827,-4.002,13.15,62,1.732
101,2013-08-12T16:00,2013,224,1600,0,68.17,61.77,69,61.06,68.11,60.64,30.79,34.54,30.81,34.68,69.09,61.71,21.04,0.006,123986.7,6.402,7.947,7.469,-19.9893,-3.752,-3.873,13.15,64,1.788
101,2013-08-12T17:00,2013,224,1700,0,68.16,61.72,68.98,61,68.08,60.59,30.95,34.62,30.95,34.75,69.08,61.66,21.09,0.008,124845.2,6.441,7.988,7.495,-24.77166,-3.677,-3.8,13.14,64,1.788
101,2013-08-12T18:00,2013,224,1800,0,68.21,61.7,69.02,60.94,68.14,60.52,31.03,34.69,31.02,34.79,69.14,61.61,20.93,0.004,125599.1,6.518,8.09,7.619,-11.00234,-3.658,-3.768,13.14,64,1.788
101,2013-08-12T19:00,2013,224,1900,0,68.15,61.5,69,60.68,68.1,60.28,31.01,34.65,31,34.72,69.11,61.4,20.76,0.004,127771.4,6.655,8.31,7.818,-11.2349,-3.635,-3.721,13.14,66,1.844
101,2013-08-12T20:00,2013,224,2000,0,68.15,61.29,69,60.43,68.06,60.02,30.82,34.39,30.79,34.43,69.12,61.19,20.6,0.005,130563.9,6.864,8.57,8.04,-13.206,-3.567,-3.641,13.15,67,1.872
101,2013-08-12T21:00,2013,224,2100,0,68.06,61.13,68.93,60.26,67.99,59.82,30.5,34.02,30.46,34.07,69.05,61.03,20.66,0.003,132612.9,6.939,8.66,8.16,-9.32099,-3.513,-3.61,13.15,68,1.899
101,2013-08-12T22:00,2013,224,2200,0,68.06,61.17,68.92,60.3,68,59.87,30.16,33.69,30.11,33.74,69.05,61.07,20.74,0.007,132357.9,6.889,8.61,8.13,-20.9238,-3.531,-3.629,13.15,68,1.899
101,2013-08-12T23:00,2013,224,2300,0,67.99,61.06,68.82,60.24,67.89,59.79,29.86,33.45,29.82,33.49,68.99,60.99,20.82,0.003,132742.2,6.929,8.58,8.1,-8.86186,-3.584,-3.678,13.15,68,1.899
101,2013-08-13T00:00,2013,225,0,0,67.95,61.02,68.78,60.24,67.86,59.78,29.62,33.26,29.58,33.3,68.96,60.99,20.9,0.005,132966.6,6.921,8.55,8.09,-15.38479,-3.632,-3.712,13.16,68,1.899
101,2013-08-13T01:00,2013,225,100,0,67.93,61.01,68.79,60.22,67.85,59.79,29.47,33.17,29.44,33.19,68.93,60.97,20.93,0.005,133113.4,6.92,8.57,8.06,-16.36039,-3.707,-3.759,13.16,69,1.927
101,2013-08-13T02:00,2013,225,200,0,67.93,60.99,68.79,60.18,67.85,59.82,29.44,33.27,29.43,33.24,68.91,60.93,20.97,0.003,133534.2,6.949,8.61,8.03,-10.32429,-3.827,-3.808,13.16,68,1.899
101,2013-08-13T03:00,2013,225,300,0,67.88,60.87,68.74,60.04,67.82,59.68,29.42,33.26,29.42,33.21,68.86,60.79,21.01,0.004,135408.3,7.017,8.71,8.14,-13.35982,-3.844,-3.794,13.16,70,1.955
101,2013-08-13T04:00,2013,225,400,0,67.94,60.91,68.8,60.09,67.87,59.76,29.38,33.23,29.38,33.16,68.93,60.84,20.98,0.004,135162.6,7.031,8.71,8.11,-11.01151,-3.854,-3.783,13.16,70,1.955
101,2013-08-13T05:00,2013,225,500,0,67.96,60.9,68.81,60.08,67.88,59.8,29.39,33.31,29.39,33.22,68.92,60.83,20.94,0.004,135034.1,7.061,8.74,8.08,-13.83218,-3.921,-3.821,13.16,70,1.955
101,2013-08-13T06:00,2013,225,600,0,67.96,60.91,68.82,60.18,67.89,59.82,29.38,33.27,29.38,33.18,68.94,60.89,20.99,0.005,134723.7,7.048,8.64,8.08,-14.7669,-3.894,-3.8,13.16,69,1.927
101,2013-08-13T07:00,2013,225,700,0,67.9,61.01,68.76,60.33,67.81,59.84,29.33,33.14,29.33,33.1,68.9,61,20.99,0.005,132005,6.89,8.43,7.973,-15.53129,-3.805,-3.771,13.16,68,1.899
101,2013-08-13T08:00,2013,225,800,0,67.96,61.06,68.8,60.39,67.87,59.89,29.28,33.07,29.27,33.07,68.96,61.05,20.9,0.004,131476.4,6.899,8.42,7.981,-12.24973,-3.792,-3.797,13.16,68,1.899
101,2013-08-13T09:00,2013,225,900,0,68,61.08,68.84,60.42,67.91,59.9,29.27,33.09,29.26,33.1,68.99,61.07,20.72,0.002,130735.2,6.928,8.43,8.01,-6.00306,-3.817,-3.836,13.16,68,1.899
101,2013-08-13T10:00,2013,225,1000,0,67.95,60.96,68.82,60.25,67.87,59.72,29.25,33.1,29.25,33.09,68.94,60.94,20.72,0.004,132600.8,6.985,8.57,8.14,-13.06798,-3.848,-3.838,13.16,68,1.899
101,2013-08-13T11:00,2013,225,1100,0,67.92,61.03,68.79,60.32,67.84,59.78,29.25,33.07,29.25,33.07,68.91,60.98,20.97,0.002,132709.2,6.897,8.47,8.06,-7.01271,-3.823,-3.822,13.16,68,1.899
101,2013-08-13T12:00,2013,225,1200,0,67.83,60.93,68.7,60.25,67.75,59.65,29.27,33.08,29.27,33.1,68.8,60.88,21.14,0.005,133933.2,6.903,8.46,8.1,-16.30711,-3.807,-3.822,13.16,69,1.927
101,2013-08-13T13:00,2013,225,1300,0,68.04,61.15,68.9,60.45,67.95,59.87,29.29,33.09,29.3,33.12,69.02,61.1,20.94,0.004,132426.7,6.891,8.45,8.08,-12.98219,-3.799,-3.825,13.16,69,1.927
101,2013-08-13T14:00,2013,225,1400,0,67.91,61.14,68.77,60.44,67.84,59.87,29.37,33.2,29.38,33.27,68.9,61.1,21.05,0.004,131215.6,6.773,8.33,7.979,-11.10491,-3.83,-3.889,13.16,67,1.872
101,2013-08-13T15:00,2013,225,1500,0,67.97,61.25,68.83,60.54,67.89,60.01,29.46,33.29,29.46,33.35,68.94,61.19,21.03,0.004,130040.2,6.722,8.29,7.883,-12.46401,-3.833,-3.891,13.16,68,1.899
101,2013-08-13T16:00,2013,225,1600,0,67.93,61.19,68.79,60.46,67.85,59.92,29.53,33.37,29.53,33.42,68.9,61.12,21.09,0.006,130977.5,6.742,8.32,7.934,-18.19633,-3.837,-3.887,13.16,67,1.872
101,2013-08-13T17:00,2013,225,1700,0,68.04,61.31,68.89,60.58,67.95,60.05,29.6,33.43,29.59,33.49,69.01,61.25,20.92,0.003,129622.3,6.73,8.31,7.902,-8.76151,-3.834,-3.898,13.16,67,1.872
101,2013-08-13T18:00,2013,225,1800,0,68.01,61.29,68.86,60.57,67.92,60,29.66,33.5,29.65,33.57,68.99,61.23,20.85,0.005,129133.2,6.721,8.29,7.92,-15.56556,-3.841,-3.922,13.16,67,1.872
101,2013-08-13T19:00,2013,225,1900,0,67.97,61.12,68.8,60.36,67.87,59.8,29.66,33.5,29.64,33.53,68.96,61.06,20.83,0.004,131421.3,6.846,8.45,8.07,-13.479,-3.841,-3.882,13.16,68,1.899
101,2013-08-13T20:00,2013,225,2000,0,67.98,61,68.83,60.23,67.88,59.69,29.55,33.38,29.53,33.36,68.97,60.93,20.77,0.004,133313.4,6.98,8.6,8.19,-12.34658,-3.827,-3.827,13.16,69,1.927
101,2013-08-13T21:00,2013,225,2100,0,68,61.03,68.86,60.28,67.92,59.75,29.44,33.28,29.42,33.23,68.99,60.98,20.78,0.004,133159.5,6.972,8.59,8.17,-13.68519,-3.834,-3.807,13.16,68,1.899
101,2013-08-13T22:00,2013,225,2200,0,67.97,61.03,68.84,60.31,67.87,59.77,29.37,33.23,29.35,33.19,68.94,60.99,20.89,0.004,132952.4,6.933,8.53,8.1,-12.42775,-3.864,-3.835,13.16,69,1.927
101,2013-08-13T23:00,2013,225,2300,0,67.96,61.02,68.83,60.26,67.86,59.71,29.33,33.2,29.31,33.14,68.94,60.95,20.9,0.006,133448.8,6.933,8.57,8.15,-17.8125,-3.88,-3.833,13.16,69,1.927
101,2013-08-14T00:00,2013,226,0,0,67.91,60.95,68.79,60.21,67.83,59.64,29.3,33.19,29.29,33.11,68.88,60.88,20.99,0.003,134536.9,6.961,8.58,8.19,-10.41853,-3.889,-3.823,13.16,69,1.927
