id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-08-14T01:00,2013,226,100,0,67.91,60.83,68.76,60.1,67.82,59.6,29.3,33.23,29.3,33.12,68.85,60.76,20.97,0.005,135695.5,7.081,8.66,8.22,-16.25117,-3.934,-3.819,13.16,71,1.983
101,2013-08-14T02:00,2013,226,200,0,67.83,60.55,68.69,59.83,67.74,59.29,29.21,33.12,29.2,32.99,68.78,60.49,21,0.006,139467,7.274,8.86,8.46,-17.38468,-3.908,-3.784,13.16,72,2.011
101,2013-08-14T03:00,2013,226,300,0,67.79,60.29,68.63,59.54,67.72,59.15,29.1,33.06,29.1,32.86,68.72,60.21,21.07,0.007,143155.5,7.506,9.09,8.57,-21.8628,-3.968,-3.763,13.16,74,2.067
101,2013-08-14T04:00,2013,226,400,0,67.82,60.13,68.66,59.35,67.76,59.06,29,33.05,29.01,32.78,68.74,60.03,21.08,0.005,146300.1,7.699,9.31,8.7,-17.04309,-4.053,-3.767,13.16,76,2.123
101,2013-08-14T05:00,2013,226,500,0,67.86,60.06,68.69,59.23,67.79,59,28.91,33.01,28.93,32.71,68.77,59.95,20.96,0.002,147384.8,7.799,9.46,8.78,-7.2301,-4.095,-3.776,13.16,77,2.151
101,2013-08-14T06:00,2013,226,600,0,67.91,60,68.73,59.17,67.84,58.99,28.86,33.01,28.9,32.68,68.81,59.89,20.96,0.004,148946.8,7.909,9.56,8.85,-12.47573,-4.146,-3.78,13.16,77,2.151
101,2013-08-14T07:00,2013,226,700,0,67.96,60.13,68.79,59.29,67.92,59.11,28.87,33.07,28.92,32.71,68.87,60.01,20.89,0.003,147563.1,7.836,9.51,8.81,-9.4228,-4.195,-3.796,13.16,77,2.151
101,2013-08-14T08:00,2013,226,800,0,67.99,60.42,68.83,59.56,67.94,59.34,28.93,33.14,28.98,32.8,68.92,60.29,20.92,0.002,143728,7.57,9.27,8.6,-6.31074,-4.211,-3.823,13.16,74,2.067
101,2013-08-14T09:00,2013,226,900,0,68.03,60.6,68.88,59.78,67.97,59.48,28.93,33.11,28.98,32.79,68.95,60.49,20.82,0.004,140626,7.432,9.09,8.49,-11.87901,-4.182,-3.814,13.16,74,2.067
101,2013-08-14T10:00,2013,226,1000,0,68,60.67,68.84,59.87,67.93,59.55,29,33.21,29.05,32.93,68.94,60.58,20.77,0.004,138434.9,7.333,8.97,8.38,-13.39741,-4.208,-3.883,13.16,71,1.983
101,2013-08-14T11:00,2013,226,1100,0,68.04,60.86,68.88,60.06,67.97,59.73,29.09,33.3,29.14,33.03,68.98,60.76,20.8,0.004,136250.8,7.184,8.83,8.24,-14.49078,-4.205,-3.885,13.16,72,2.011
101,2013-08-14T12:00,2013,226,1200,0,67.97,60.95,68.81,60.15,67.9,59.81,29.21,33.39,29.26,33.15,68.9,60.86,21.02,0.006,134968.8,7.024,8.66,8.09,-20.41719,-4.187,-3.892,13.16,72,2.011
101,2013-08-14T13:00,2013,226,1300,0,68.02,61.05,68.86,60.29,67.94,59.92,29.3,33.43,29.35,33.23,68.95,60.99,21.03,0.006,133785.2,6.964,8.57,8.02,-18.82475,-4.13,-3.877,13.16,71,1.983
101,2013-08-14T14:00,2013,226,1400,0,68,61.04,68.84,60.29,67.92,59.9,29.35,33.43,29.39,33.27,68.96,60.99,20.88,0.006,132694.9,6.962,8.55,8.02,-18.00747,-4.076,-3.877,13.16,70,1.955
101,2013-08-14T15:00,2013,226,1500,0,68.01,61.14,68.85,60.43,67.93,59.98,29.38,33.41,29.42,33.29,68.95,61.09,20.95,0.003,131444.8,6.874,8.42,7.943,-11.02801,-4.028,-3.876,13.16,70,1.955
101,2013-08-14T16:00,2013,226,1600,0,67.99,61.2,68.82,60.48,67.9,60.05,29.36,33.33,29.38,33.26,68.94,61.14,20.97,0.005,130083.2,6.781,8.34,7.855,-17.10733,-3.964,-3.888,13.16,69,1.927
101,2013-08-14T17:00,2013,226,1700,0,67.98,61.08,68.81,60.33,67.89,59.91,29.36,33.34,29.37,33.27,68.93,61.02,20.86,0.003,131571.5,6.899,8.48,7.974,-9.59413,-3.975,-3.899,13.16,69,1.927
101,2013-08-14T18:00,2013,226,1800,0,68.04,60.97,68.87,60.21,67.96,59.84,29.42,33.44,29.43,33.33,68.99,60.9,20.73,0.005,133487.4,7.067,8.66,8.13,-14.88541,-4.02,-3.895,13.16,71,1.983
101,2013-08-14T19:00,2013,226,1900,0,68.01,60.86,68.84,60.08,67.92,59.74,29.45,33.45,29.47,33.33,68.97,60.77,20.73,0.004,134942.9,7.155,8.76,8.18,-12.33092,-4,-3.857,13.16,71,1.983
101,2013-08-14T20:00,2013,226,2000,0,67.94,60.59,68.78,59.81,67.87,59.49,29.38,33.36,29.4,33.2,68.9,60.51,20.71,0.003,138103,7.345,8.97,8.38,-8.16292,-3.974,-3.809,13.16,74,2.067
101,2013-08-14T21:00,2013,226,2100,0,67.93,60.48,68.77,59.7,67.87,59.4,29.27,33.23,29.28,33.05,68.89,60.39,20.84,0.005,140678.6,7.457,9.07,8.47,-17.13661,-3.962,-3.769,13.16,74,2.067
101,2013-08-14T22:00,2013,226,2200,0,67.87,60.26,68.7,59.46,67.81,59.23,29.16,33.16,29.17,32.94,68.8,60.17,20.86,0.004,143251.4,7.612,9.24,8.58,-11.8856,-4.004,-3.771,13.16,75,2.095
101,2013-08-14T23:00,2013,226,2300,0,67.9,60.19,68.73,59.33,67.83,59.17,29.05,33.09,29.08,32.84,68.81,60.08,20.89,0.003,145409,7.71,9.4,8.66,-9.81831,-4.039,-3.762,13.16,77,2.151
101,2013-08-15T00:00,2013,227,0,0,67.88,60.07,68.7,59.19,67.81,59.06,29,33.08,29.03,32.8,68.79,59.95,20.94,0.005,147478.4,7.811,9.51,8.75,-14.36445,-4.083,-3.775,13.16,78,2.179
101,2013-08-15T01:00,2013,227,100,0,67.84,59.99,68.66,59.11,67.78,59.02,28.95,33.05,28.99,32.76,68.74,59.88,20.99,0.003,148283.7,7.849,9.55,8.76,-10.67089,-4.107,-3.772,13.16,78,2.179
101,2013-08-15T02:00,2013,227,200,0,67.83,59.93,68.65,59.04,67.77,58.98,28.95,33.09,29,32.77,68.72,59.82,21.07,0.003,149743.8,7.906,9.61,8.8,-8.97579,-4.143,-3.77,13.16,78,2.179
101,2013-08-15T03:00,2013,227,300,0,67.85,59.9,68.66,59.03,67.78,58.95,28.92,33.07,28.97,32.74,68.73,59.8,21.08,0.006,150377,7.943,9.64,8.84,-19.02735,-4.148,-3.762,13.16,79,2.207
101,2013-08-15T04:00,2013,227,400,0,67.86,59.88,68.68,59,67.8,58.94,28.91,33.07,28.96,32.73,68.74,59.78,21.05,0.003,150757.8,7.983,9.68,8.85,-10.73238,-4.164,-3.772,13.16,79,2.207
101,2013-08-15T05:00,2013,227,500,0,67.9,59.89,68.72,58.99,67.85,58.96,28.92,33.1,28.98,32.76,68.79,59.78,20.88,0.004,150199.8,8.01,9.73,8.89,-11.45953,-4.185,-3.78,13.16,79,2.207
101,2013-08-15T06:00,2013,227,600,0,67.94,59.97,68.77,59.11,67.89,58.99,28.93,33.12,28.98,32.77,68.83,59.86,20.86,0.005,149447,7.967,9.66,8.9,-15.71523,-4.2,-3.788,13.16,78,2.179
101,2013-08-15T07:00,2013,227,700,0,68,60.17,68.84,59.34,67.96,59.1,28.96,33.18,29.02,32.82,68.91,60.04,20.72,0.003,146506.7,7.827,9.5,8.85,-9.08249,-4.219,-3.804,13.16,77,2.151
101,2013-08-15T08:00,2013,227,800,0,68,60.42,68.84,59.55,67.95,59.29,28.98,33.2,29.04,32.84,68.91,60.26,20.8,0.004,143383.1,7.581,9.29,8.66,-12.95046,-4.218,-3.801,13.16,75,2.095
101,2013-08-15T09:00,2013,227,900,0,67.93,60.55,68.77,59.69,67.89,59.34,28.35,32.39,28.4,32.06,68.89,60.5,20.77,0.004,140240.9,7.378,9.08,8.55,-11.90784,-4.031,-3.664,13.16,72,2.011
101,2013-08-15T10:00,2013,227,1000,0,68.02,60.97,68.85,60.12,67.96,59.8,28.67,33.04,28.76,32.74,68.95,60.86,20.93,0.008,135257.1,7.05,8.73,8.15,-27.3363,-4.372,-3.985,13.16,71,1.983
101,2013-08-15T11:00,2013,227,1100,0,68.04,61.15,68.87,60.37,67.96,59.97,29.02,33.35,29.11,33.09,68.98,61.08,20.96,0.003,132346.9,6.89,8.5,7.986,-11.28855,-4.332,-3.982,13.16,68,1.899
101,2013-08-15T12:00,2013,227,1200,0,67.99,61.29,68.83,60.54,67.89,59.97,29.2,33.33,29.28,33.19,68.97,61.22,20.96,0.004,129743.7,6.699,8.29,7.924,-11.84786,-4.131,-3.91,13.16,68,1.899
101,2013-08-15T13:00,2013,227,1300,0,68.02,61.36,68.87,60.63,67.94,60.05,29.26,33.2,29.29,33.18,69.02,61.29,20.73,0.003,127589.2,6.66,8.24,7.884,-8.17733,-3.941,-3.889,13.16,66,1.844
101,2013-08-15T14:00,2013,227,1400,0,67.96,61.35,68.81,60.66,67.88,60.09,29.28,33.12,29.29,33.22,68.97,61.31,20.86,0.003,127013.7,6.606,8.15,7.79,-10.52709,-3.846,-3.933,13.16,66,1.844
101,2013-08-15T15:00,2013,227,1500,0,67.91,61.25,68.76,60.57,67.83,59.98,29.3,33.11,29.3,33.24,68.94,61.2,20.97,0.005,128524.9,6.657,8.19,7.85,-15.54405,-3.813,-3.937,13.16,67,1.872
101,2013-08-15T16:00,2013,227,1600,0,67.93,61.24,68.78,60.55,67.85,59.99,29.31,33.12,29.31,33.24,68.95,61.2,20.92,0.004,128693.9,6.689,8.22,7.863,-12.49686,-3.806,-3.933,13.16,67,1.872
101,2013-08-15T17:00,2013,227,1700,0,67.9,61.16,68.75,60.47,67.82,59.86,29.32,33.12,29.3,33.22,68.9,61.11,20.94,0.003,129930.6,6.733,8.28,7.959,-10.10011,-3.806,-3.917,13.16,68,1.899
101,2013-08-15T18:00,2013,227,1800,0,67.92,61,68.77,60.26,67.84,59.73,29.3,33.14,29.29,33.18,68.9,60.94,20.86,0.005,132632.9,6.922,8.5,8.12,-15.85567,-3.839,-3.898,13.16,69,1.927
101,2013-08-15T19:00,2013,227,1900,0,67.91,60.82,68.75,60.06,67.82,59.6,29.35,33.25,29.35,33.24,68.87,60.75,20.88,0.003,135277.6,7.082,8.68,8.22,-9.15642,-3.903,-3.896,13.16,70,1.955
101,2013-08-15T20:00,2013,227,2000,0,67.92,60.61,68.77,59.76,67.85,59.36,29.25,33.11,29.25,33.06,68.92,60.5,20.72,0.002,138769.6,7.309,9,8.49,-5.71641,-3.863,-3.808,13.16,72,2.011
101,2013-08-15T21:00,2013,227,2100,0,67.93,60.51,68.76,59.66,67.87,59.33,29.14,33.04,29.14,32.94,68.9,60.4,20.69,0.004,139978.3,7.418,9.11,8.53,-11.12447,-3.906,-3.799,13.16,73,2.039
101,2013-08-15T22:00,2013,227,2200,0,67.87,60.38,68.7,59.51,67.79,59.19,29,32.93,29.01,32.81,68.84,60.25,20.79,0.005,141867.9,7.486,9.19,8.6,-16.56254,-3.927,-3.807,13.16,74,2.067
101,2013-08-15T23:00,2013,227,2300,0,67.87,60.28,68.69,59.41,67.81,59.17,28.89,32.87,28.91,32.72,68.82,60.16,20.82,0.004,143438.3,7.586,9.28,8.64,-13.28123,-3.981,-3.81,13.16,74,2.067
101,2013-08-16T00:00,2013,228,0,0,67.82,60.19,68.63,59.31,67.75,59.1,28.85,32.9,28.88,32.71,68.75,60.06,21.01,0.003,145275.4,7.628,9.33,8.65,-10.31869,-4.048,-3.829,13.16,76,2.123
101,2013-08-16T01:00,2013,228,100,0,67.83,60.13,68.65,59.25,67.77,59.08,28.82,32.91,28.86,32.68,68.75,60.01,21.08,0.005,146785.7,7.698,9.4,8.68,-16.51692,-4.084,-3.818,13.16,76,2.123
101,2013-08-16T02:00,2013,228,200,0,67.87,60.22,68.69,59.33,67.82,59.18,28.84,32.95,28.89,32.7,68.78,60.1,21.1,0.007,146149.4,7.656,9.36,8.64,-22.15889,-4.118,-3.818,13.16,76,2.123
101,2013-08-16T03:00,2013,228,300,0,67.87,60.19,68.68,59.3,67.8,59.15,28.89,33.04,28.95,32.77,68.78,60.07,21.01,0.006,145890.3,7.674,9.38,8.65,-18.77538,-4.148,-3.827,13.16,75,2.095
101,2013-08-16T04:00,2013,228,400,0,67.88,60.17,68.69,59.29,67.81,59.1,28.92,33.06,28.98,32.79,68.8,60.05,20.99,0.003,146434.8,7.707,9.41,8.72,-9.3738,-4.134,-3.81,13.16,76,2.123
101,2013-08-16T05:00,2013,228,500,0,67.95,60.17,68.76,59.29,67.89,59.14,28.93,33.07,28.98,32.78,68.86,60.05,20.8,0.003,146054.6,7.775,9.47,8.75,-8.64827,-4.146,-3.794,13.16,76,2.123
101,2013-08-16T06:00,2013,228,600,0,67.9,60.12,68.72,59.24,67.84,59.07,28.92,33.06,28.97,32.77,68.82,60,20.92,0.003,147013.1,7.78,9.48,8.77,-10.70684,-4.135,-3.794,13.16,76,2.123
101,2013-08-16T07:00,2013,228,700,0,67.98,60.34,68.8,59.53,67.92,59.31,28.91,33.05,28.97,32.76,68.91,60.25,20.89,0.004,143945.8,7.637,9.27,8.61,-11.75451,-4.135,-3.795,13.16,75,2.095
101,2013-08-16T08:00,2013,228,800,0,68.01,60.68,68.85,59.85,67.95,59.59,28.96,33.11,29.01,32.86,68.96,60.58,20.87,0.003,139128.2,7.334,8.99,8.36,-11.15312,-4.153,-3.845,13.16,72,2.011
101,2013-08-16T09:00,2013,228,900,0,68.08,60.99,68.91,60.18,68,59.86,29.08,33.24,29.13,33.04,69.01,60.9,20.78,0.004,134379.7,7.087,8.73,8.13,-12.59635,-4.161,-3.906,13.16,71,1.983
101,2013-08-16T10:00,2013,228,1000,0,68.08,61.23,68.91,60.45,68,60.02,29.25,33.39,29.29,33.23,69.03,61.14,20.8,0.005,130868.5,6.857,8.46,7.979,-15.84007,-4.146,-3.941,13.16,67,1.872
101,2013-08-16T11:00,2013,228,1100,0,68.03,61.36,68.87,60.63,67.94,60.14,29.33,33.31,29.35,33.27,69.02,61.31,20.85,0.003,127875.3,6.667,8.24,7.802,-10.3585,-3.982,-3.925,13.16,66,1.844
101,2013-08-16T12:00,2013,228,1200,0,67.97,61.47,68.82,60.72,67.89,60.24,29.36,33.2,29.36,33.35,68.96,61.4,20.95,0.004,125857.8,6.505,8.09,7.651,-12.62128,-3.837,-3.986,13.16,65,1.816
101,2013-08-16T13:00,2013,228,1300,0,68.06,61.65,68.89,60.97,67.98,60.54,29.49,33.32,29.48,33.55,69.03,61.61,20.94,0.005,123116.9,6.406,7.924,7.441,-16.55516,-3.823,-4.068,13.16,64,1.788
101,2013-08-16T14:00,2013,228,1400,0,68.01,61.67,68.84,61.02,67.93,60.62,29.72,33.56,29.72,33.81,68.98,61.66,21.06,0.005,122132.3,6.344,7.815,7.311,-15.87308,-3.842,-4.083,13.16,63,1.76
101,2013-08-16T15:00,2013,228,1500,0,68.01,61.56,68.84,60.9,67.94,60.44,29.95,33.75,29.96,33.95,68.98,61.53,21.02,0.006,124236.2,6.45,7.938,7.493,-18.99581,-3.797,-3.989,13.15,65,1.816
101,2013-08-16T16:00,2013,228,1600,0,68.06,61.55,68.91,60.88,68,60.37,30.06,33.86,30.05,34.01,69.04,61.53,20.94,0.007,125345.7,6.515,8.02,7.631,-20.66641,-3.798,-3.963,13.15,65,1.816
101,2013-08-16T17:00,2013,228,1700,0,68.04,61.45,68.89,60.79,67.93,60.12,30.05,33.79,30.08,33.85,69.02,61.43,20.97,0.006,127417.3,6.585,8.1,7.816,-17.34481,-3.739,-3.773,13.15,65,1.816
101,2013-08-16T18:00,2013,228,1800,0,67.95,61.26,68.82,60.54,67.86,59.89,30.03,33.64,30.05,33.7,68.95,61.2,21.01,0.003,130186.5,6.697,8.28,7.97,-10.14998,-3.616,-3.648,13.15,67,1.872
101,2013-08-16T19:00,2013,228,1900,0,67.83,60.92,68.73,60.17,67.78,59.57,29.82,33.32,29.83,33.37,68.85,60.86,21,0.004,134249.6,6.907,8.56,8.21,-11.06232,-3.503,-3.544,13.16,68,1.899
101,2013-08-16T20:00,2013,228,2000,0,67.78,60.65,68.68,59.89,67.73,59.27,29.39,32.8,29.39,32.84,68.82,60.6,20.94,0.003,137878.6,7.127,8.79,8.46,-8.39724,-3.411,-3.458,13.16,71,1.983
101,2013-08-16T21:00,2013,228,2100,0,67.69,60.46,68.56,59.65,67.59,59.07,28.86,32.26,28.85,32.3,68.72,60.37,21,0.004,139889.7,7.232,8.91,8.52,-9.86732,-3.402,-3.452,13.17,72,2.011
101,2013-08-16T22:00,2013,228,2200,0,67.8,60.46,68.66,59.61,67.73,59.19,28.42,31.98,28.42,31.95,68.78,60.36,20.89,0.003,140695.6,7.344,9.05,8.54,-9.3031,-3.56,-3.534,13.17,72,2.011
101,2013-08-16T23:00,2013,228,2300,0,67.85,60.41,68.67,59.56,67.78,59.32,28.55,32.54,28.58,32.46,68.78,60.3,20.87,0.002,140966.8,7.44,9.11,8.46,-5.85323,-3.989,-3.882,13.17,73,2.039
101,2013-08-17T00:00,2013,229,0,0,67.79,60.33,68.6,59.49,67.71,59.25,28.7,32.78,28.74,32.63,68.72,60.22,21.07,0.004,142467.4,7.459,9.12,8.46,-13.22126,-4.076,-3.891,13.17,74,2.067
101,2013-08-17T01:00,2013,229,100,0,67.87,60.43,68.69,59.59,67.8,59.38,28.78,32.86,28.83,32.67,68.8,60.33,21.09,0.005,142142.6,7.432,9.1,8.42,-15.17995,-4.079,-3.842,13.16,73,2.039
101,2013-08-17T02:00,2013,229,200,0,67.82,60.42,68.64,59.6,67.75,59.34,28.85,32.9,28.88,32.73,68.76,60.33,21.06,0.005,141275.9,7.396,9.04,8.4,-16.86408,-4.054,-3.844,13.16,73,2.039
101,2013-08-17T03:00,2013,229,300,0,67.81,60.41,68.64,59.58,67.74,59.33,28.88,32.93,28.91,32.74,68.76,60.31,21.12,0.004,141929.9,7.403,9.06,8.41,-11.33539,-4.048,-3.825,13.16,73,2.039
101,2013-08-17T04:00,2013,229,400,0,67.81,60.39,68.64,59.56,67.74,59.32,28.9,32.95,28.94,32.75,68.74,60.29,21.16,0.004,142462.1,7.423,9.08,8.42,-11.69499,-4.055,-3.816,13.16,73,2.039
101,2013-08-17T05:00,2013,229,500,0,67.8,60.29,68.63,59.46,67.73,59.22,28.89,32.93,28.92,32.72,68.74,60.19,21.1,0.004,143544.1,7.514,9.17,8.52,-11.67313,-4.041,-3.798,13.16,74,2.067
101,2013-08-17T06:00,2013,229,600,0,67.87,60.33,68.69,59.54,67.81,59.33,28.89,32.96,28.92,32.73,68.8,60.27,21.01,0.006,142776.8,7.533,9.15,8.48,-19.23917,-4.072,-3.806,13.16,74,2.067
101,2013-08-17T07:00,2013,229,700,0,67.92,60.4,68.76,59.59,67.86,59.4,28.91,33.02,28.96,32.77,68.86,60.32,20.89,0.003,141926.5,7.525,9.17,8.46,-10.40441,-4.106,-3.816,13.16,73,2.039
101,2013-08-17T08:00,2013,229,800,0,68.02,60.69,68.86,59.84,67.95,59.61,28.96,33.06,29,32.85,68.98,60.59,20.72,0.002,138116.5,7.326,9.02,8.34,-7.60619,-4.103,-3.843,13.16,71,1.983
101,2013-08-17T09:00,2013,229,900,0,68.07,61.01,68.92,60.18,68,59.96,29.13,33.29,29.18,33.09,69.01,60.94,20.77,0.006,133763.4,7.063,8.74,8.04,-19.29939,-4.16,-3.914,13.16,68,1.899
101,2013-08-17T10:00,2013,229,1000,0,68.08,61.37,68.94,60.55,68.01,60.2,29.3,33.35,29.33,33.25,69.06,61.28,20.76,0.003,128495.2,6.717,8.38,7.817,-10.80368,-4.055,-3.923,13.16,66,1.844
101,2013-08-17T11:00,2013,229,1100,0,67.99,61.4,68.85,60.65,67.91,60.25,29.39,33.26,29.41,33.33,68.99,61.36,20.68,0.003,125431.2,6.588,8.2,7.669,-8.4947,-3.868,-3.925,13.16,64,1.788
101,2013-08-17T12:00,2013,229,1200,0,68.12,61.62,68.94,60.88,68.03,60.46,29.52,33.36,29.53,33.48,69.1,61.55,20.82,0.003,124412,6.501,8.07,7.562,-10.18905,-3.837,-3.95,13.16,64,1.788
101,2013-08-17T13:00,2013,229,1300,0,68.09,61.74,68.92,61.02,68.01,60.64,29.75,33.59,29.76,33.77,69.06,61.69,20.91,0.005,122072.3,6.351,7.896,7.371,-17.46416,-3.844,-4.011,13.15,63,1.76
101,2013-08-17T14:00,2013,229,1400,0,68.11,61.83,68.93,61.15,68.04,60.79,30.05,33.88,30.07,34.08,69.07,61.8,20.96,0.006,120685.9,6.284,7.787,7.25,-19.8242,-3.826,-4.009,13.15,62,1.732
101,2013-08-17T15:00,2013,229,1500,0,68.18,61.85,69.02,61.15,68.12,60.75,30.35,34.14,30.37,34.32,69.14,61.8,20.83,0.003,121395.9,6.338,7.873,7.367,-10.11566,-3.795,-3.946,13.15,62,1.732
101,2013-08-17T16:00,2013,229,1600,0,68.12,61.73,68.96,61.06,68.05,60.65,30.6,34.35,30.63,34.51,69.1,61.71,20.95,0.005,122732.3,6.388,7.904,7.405,-16.9593,-3.744,-3.885,13.15,63,1.76
101,2013-08-17T17:00,2013,229,1700,0,68.17,61.69,68.98,61.01,68.07,60.58,30.81,34.52,30.82,34.64,69.11,61.64,20.87,0.006,123676.7,6.483,7.969,7.487,-17.06789,-3.709,-3.812,13.15,63,1.76
101,2013-08-17T18:00,2013,229,1800,0,68.12,61.52,68.95,60.81,68.02,60.4,30.91,34.6,30.92,34.66,69.07,61.46,20.93,0.005,126393.5,6.603,8.14,7.619,-14.23314,-3.687,-3.735,13.15,65,1.816
101,2013-08-17T19:00,2013,229,1900,0,68.04,61.27,68.86,60.52,67.97,60.1,30.87,34.49,30.85,34.52,69.02,61.21,20.87,0.004,129458,6.763,8.35,7.862,-10.51554,-3.625,-3.671,13.15,66,1.844
101,2013-08-17T20:00,2013,229,2000,0,67.98,61.03,68.83,60.22,67.91,59.83,30.61,34.11,30.57,34.18,68.99,60.94,20.78,0.004,132662.6,6.949,8.61,8.08,-11.1691,-3.505,-3.61,13.15,68,1.899
101,2013-08-17T21:00,2013,229,2100,0,67.92,60.81,68.76,59.98,67.84,59.61,30.15,33.57,30.09,33.67,68.98,60.72,20.81,0.006,135535.7,7.108,8.78,8.23,-15.89376,-3.424,-3.585,13.15,70,1.955
101,2013-08-17T22:00,2013,229,2200,0,67.82,60.74,68.68,59.89,67.74,59.55,29.65,33.08,29.58,33.2,68.85,60.67,20.92,0.005,135941.4,7.083,8.78,8.2,-14.79615,-3.432,-3.622,13.16,70,1.955
101,2013-08-17T23:00,2013,229,2300,0,67.83,60.68,68.67,59.81,67.75,59.57,29.29,32.91,29.24,32.97,68.81,60.61,21,0.005,137165.5,7.148,8.86,8.18,-15.98375,-3.611,-3.732,13.16,70,1.955
101,2013-08-18T00:00,2013,230,0,0,67.87,60.72,68.71,59.87,67.79,59.64,29.14,32.94,29.11,32.93,68.82,60.65,21.06,0.006,137347.6,7.152,8.84,8.15,-19.5173,-3.802,-3.815,13.16,71,1.983
101,2013-08-18T01:00,2013,230,100,0,67.82,60.68,68.66,59.86,67.74,59.61,29.09,32.97,29.08,32.93,68.78,60.62,21.13,0.004,137386.2,7.139,8.81,8.13,-12.51654,-3.881,-3.848,13.16,70,1.955
101,2013-08-18T02:00,2013,230,200,0,67.85,60.65,68.68,59.82,67.78,59.58,29.07,33,29.08,32.91,68.81,60.59,21.07,0.006,137966,7.195,8.86,8.2,-18.24334,-3.923,-3.835,13.16,71,1.983
101,2013-08-18T03:00,2013,230,300,0,67.85,60.59,68.69,59.74,67.77,59.5,29.06,33.01,29.07,32.9,68.8,60.52,21.06,0.003,139215.6,7.262,8.95,8.27,-10.15118,-3.947,-3.826,13.16,71,1.983
101,2013-08-18T04:00,2013,230,400,0,67.84,60.57,68.68,59.72,67.76,59.51,29.05,33.01,29.07,32.88,68.78,60.49,21.08,0.004,139365.1,7.268,8.96,8.26,-11.84991,-3.963,-3.814,13.16,71,1.983
101,2013-08-18T05:00,2013,230,500,0,67.87,60.54,68.71,59.68,67.8,59.45,29.05,33.02,29.07,32.88,68.82,60.46,21.03,0.004,140394.6,7.333,9.03,8.35,-13.33287,-3.97,-3.811,13.16,72,2.011
101,2013-08-18T06:00,2013,230,600,0,67.8,60.47,68.63,59.62,67.72,59.42,29.02,32.99,29.04,32.84,68.76,60.41,21.1,0.006,140390.1,7.323,9.01,8.3,-20.046,-3.967,-3.807,13.16,73,2.039
101,2013-08-18T07:00,2013,230,700,0,67.89,60.62,68.74,59.77,67.83,59.53,28.98,32.95,29,32.8,68.86,60.55,21.07,0.005,139603.5,7.276,8.97,8.29,-17.25743,-3.973,-3.796,13.16,72,2.011
101,2013-08-18T08:00,2013,230,800,0,68.01,60.97,68.84,60.15,67.92,59.9,29.08,33.15,29.1,32.98,68.97,60.9,20.96,0.003,134452.4,7.039,8.69,8.02,-8.69544,-4.072,-3.873,13.16,69,1.927
101,2013-08-18T09:00,2013,230,900,0,68.04,61.18,68.88,60.35,67.95,60.03,29.26,33.34,29.29,33.19,69.01,61.12,20.86,0.005,131360.1,6.867,8.53,7.921,-15.96921,-4.074,-3.896,13.16,67,1.872
101,2013-08-18T10:00,2013,230,1000,0,68.08,61.52,68.94,60.68,68.01,60.34,29.38,33.32,29.41,33.3,69.08,61.44,20.71,0.002,125711,6.564,8.25,7.666,-7.51532,-3.931,-3.89,13.16,64,1.788
101,2013-08-18T11:00,2013,230,1100,0,68.05,61.57,68.86,60.82,67.96,60.43,29.56,33.44,29.58,33.53,69.04,61.53,20.89,0.006,124406.2,6.48,8.04,7.53,-18.1211,-3.877,-3.956,13.16,64,1.788
101,2013-08-18T12:00,2013,230,1200,0,68.06,61.6,68.89,60.89,68,60.45,29.81,33.66,29.83,33.77,69.04,61.57,20.96,0.005,124589,6.459,8,7.549,-17.34646,-3.852,-3.941,13.15,63,1.76
101,2013-08-18T13:00,2013,230,1300,0,68.04,61.65,68.88,60.93,68,60.47,30.06,33.88,30.08,34,69.01,61.6,21.07,0.005,124505.2,6.395,7.95,7.533,-14.82522,-3.812,-3.916,13.15,64,1.788
101,2013-08-18T14:00,2013,230,1400,0,68.04,61.59,68.87,60.9,67.99,60.4,30.3,34.07,30.31,34.2,69.01,61.54,21.07,0.004,125274.4,6.453,7.974,7.585,-13.37701,-3.773,-3.887,13.15,64,1.788
101,2013-08-18T15:00,2013,230,1500,0,68.08,61.53,68.92,60.8,68,60.35,30.45,34.2,30.46,34.28,69.05,61.47,21.01,0.006,126638.4,6.554,8.12,7.647,-18.49554,-3.748,-3.821,13.15,64,1.788
101,2013-08-18T16:00,2013,230,1600,0,68.04,61.46,68.89,60.73,68.01,60.33,30.52,34.26,30.53,34.29,69.02,61.42,21.07,0.005,127574.2,6.582,8.16,7.674,-16.6778,-3.735,-3.761,13.15,65,1.816
101,2013-08-18T17:00,2013,230,1700,0,68.04,61.41,68.89,60.69,68,60.27,30.55,34.28,30.55,34.29,69.02,61.37,21.04,0.007,128225.8,6.638,8.21,7.728,-21.49066,-3.727,-3.741,13.15,66,1.844
101,2013-08-18T18:00,2013,230,1800,0,68.04,61.34,68.88,60.62,67.97,60.18,30.53,34.23,30.52,34.24,69.02,61.32,20.95,0.007,128738,6.7,8.27,7.789,-20.65031,-3.697,-3.713,13.15,66,1.844
101,2013-08-18T19:00,2013,230,1900,0,68.02,61.21,68.88,60.41,67.94,60,30.44,34.08,30.43,34.1,69.01,61.16,20.86,0.005,130763.4,6.815,8.46,7.938,-15.03477,-3.642,-3.673,13.15,67,1.872
101,2013-08-18T20:00,2013,230,2000,0,67.94,61.03,68.79,60.23,67.86,59.87,30.23,33.82,30.21,33.84,68.97,60.98,20.94,0.006,132677.6,6.91,8.56,7.989,-17.34653,-3.591,-3.635,13.15,68,1.899
101,2013-08-18T21:00,2013,230,2100,0,67.84,60.88,68.71,60.08,67.78,59.66,29.94,33.49,29.91,33.53,68.86,60.82,21.07,0.007,134808.1,6.957,8.62,8.12,-20.33261,-3.544,-3.614,13.16,69,1.927
101,2013-08-18T22:00,2013,230,2200,0,67.85,60.83,68.72,60.04,67.78,59.66,29.65,33.22,29.62,33.27,68.86,60.79,21.09,0.004,135634.2,7.018,8.67,8.12,-12.00175,-3.573,-3.649,13.16,70,1.955
101,2013-08-18T23:00,2013,230,2300,0,67.81,60.74,68.68,59.95,67.74,59.59,29.4,33.02,29.37,33.05,68.82,60.69,21.09,0.004,136441.3,7.075,8.73,8.15,-11.15538,-3.624,-3.676,13.16,70,1.955
101,2013-08-19T00:00,2013,231,0,0,67.85,60.66,68.72,59.88,67.77,59.57,29.2,32.92,29.18,32.9,68.84,60.62,21.04,0.004,137741.2,7.196,8.84,8.21,-13.30938,-3.724,-3.721,13.16,70,1.955
101,2013-08-19T01:00,2013,231,100,0,67.82,60.6,68.68,59.78,67.74,59.44,29.04,32.81,29.03,32.77,68.8,60.54,20.98,0.005,138397.3,7.226,8.9,8.3,-13.74807,-3.769,-3.739,13.16,72,2.011
101,2013-08-19T02:00,2013,231,200,0,67.86,60.58,68.7,59.75,67.78,59.49,28.98,32.88,28.98,32.77,68.81,60.51,20.98,0.002,138964.3,7.28,8.96,8.29,-7.01811,-3.899,-3.783,13.16,71,1.983
101,2013-08-19T03:00,2013,231,300,0,67.86,60.57,68.71,59.76,67.78,59.49,28.95,32.9,28.96,32.76,68.81,60.52,20.96,0.005,138880.7,7.288,8.95,8.3,-15.65401,-3.954,-3.803,13.16,71,1.983
101,2013-08-19T04:00,2013,231,400,0,67.87,60.6,68.72,59.81,67.8,59.52,28.96,32.96,28.98,32.8,68.83,60.55,20.96,0.003,138512,7.277,8.91,8.28,-8.87043,-3.998,-3.819,13.16,72,2.011
101,2013-08-19T05:00,2013,231,500,0,67.88,60.56,68.74,59.74,67.82,59.47,28.97,32.99,29,32.81,68.85,60.49,20.81,0.003,138637.1,7.324,9,8.35,-9.53917,-4.016,-3.819,13.16,71,1.983
101,2013-08-19T06:00,2013,231,600,0,67.89,60.55,68.73,59.74,67.82,59.49,28.95,32.97,28.98,32.79,68.84,60.49,20.9,0.004,139229.1,7.343,8.99,8.33,-12.27972,-4.017,-3.805,13.16,72,2.011
101,2013-08-19T07:00,2013,231,700,0,67.93,60.65,68.79,59.85,67.85,59.56,28.96,33,28.99,32.82,68.89,60.58,20.88,0.004,138202.4,7.279,8.94,8.29,-13.74185,-4.037,-3.827,13.16,71,1.983
101,2013-08-19T08:00,2013,231,800,0,68.01,60.91,68.87,60.07,67.93,59.81,29.08,33.18,29.11,32.99,68.96,60.82,20.84,0.003,135252.8,7.104,8.8,8.12,-8.71221,-4.099,-3.875,13.16,69,1.927
101,2013-08-19T09:00,2013,231,900,0,68.02,61.12,68.89,60.32,67.96,59.97,29.23,33.32,29.26,33.17,68.99,61.08,20.82,0.005,131874.5,6.902,8.57,7.982,-16.34284,-4.096,-3.902,13.16,68,1.899
101,2013-08-19T10:00,2013,231,1000,0,68.02,61.4,68.86,60.63,67.94,60.2,29.33,33.29,29.36,33.22,69.02,61.35,20.97,0.005,127955.3,6.623,8.23,7.739,-14.66109,-3.961,-3.858,13.16,66,1.844
101,2013-08-19T11:00,2013,231,1100,0,68.03,61.56,68.9,60.85,67.94,60.37,29.46,33.34,29.49,33.39,69.02,61.53,21.03,0.005,125490.7,6.475,8.05,7.572,-14.59163,-3.871,-3.904,13.16,65,1.816
101,2013-08-19T12:00,2013,231,1200,0,68.09,61.75,68.95,61.04,68.02,60.54,29.7,33.59,29.71,33.71,69.07,61.71,20.89,0.004,122613.8,6.34,7.917,7.478,-11.68001,-3.887,-4,13.16,63,1.76
101,2013-08-19T13:00,2013,231,1300,0,68,61.67,68.89,60.95,67.95,60.47,29.45,33.34,29.42,33.32,68.98,61.64,20.89,0.003,122679.9,6.331,7.938,7.48,-8.46252,-3.89,-3.904,13.16,62,1.732
101,2013-08-19T14:00,2013,231,1400,0,67.94,61.65,68.83,60.95,67.89,60.4,29.06,33.05,29.05,33,68.91,61.62,21.07,0.004,123164.2,6.289,7.874,7.487,-12.46591,-3.987,-3.95,13.16,63,1.76
101,2013-08-19T15:00,2013,231,1500,0,68.03,61.67,68.91,61.03,67.93,60.37,29.18,33.27,29.26,33.23,69,61.67,21.15,0.005,124502.4,6.359,7.885,7.558,-16.52153,-4.087,-3.967,13.15,63,1.76
101,2013-08-19T16:00,2013,231,1600,0,68.08,61.72,68.96,61.06,68,60.46,29.76,33.84,29.87,33.83,69.04,61.7,21.09,0.006,124171.8,6.361,7.898,7.542,-18.5798,-4.078,-3.956,13.15,63,1.76
101,2013-08-19T17:00,2013,231,1700,0,68.08,61.62,68.94,60.92,67.99,60.34,30.21,34.17,30.31,34.16,69.05,61.57,21.02,0.007,125599,6.456,8.02,7.649,-23.16538,-3.952,-3.845,13.15,65,1.816
101,2013-08-19T18:00,2013,231,1800,0,68.11,61.58,68.96,60.82,68.04,60.31,30.49,34.3,30.55,34.31,69.08,61.52,20.97,0.003,126795.7,6.525,8.14,7.722,-9.85998,-3.817,-3.759,13.15,64,1.788
101,2013-08-19T19:00,2013,231,1900,0,68.04,61.36,68.92,60.65,68.01,60.15,30.6,34.33,30.61,34.35,69.02,61.34,20.95,0.006,129044,6.671,8.28,7.862,-17.92709,-3.732,-3.738,13.15,66,1.844
101,2013-08-19T20:00,2013,231,2000,0,68.03,61.2,68.92,60.45,67.98,60.01,30.53,34.19,30.5,34.22,69.03,61.19,20.82,0.004,130805.7,6.83,8.47,7.962,-10.60926,-3.658,-3.721,13.15,67,1.872
101,2013-08-19T21:00,2013,231,2100,0,68.03,61.13,68.89,60.36,67.95,59.94,30.34,33.96,30.27,34,69.04,61.1,20.79,0.003,131679.2,6.901,8.54,8.02,-8.96962,-3.624,-3.722,13.15,68,1.899
101,2013-08-19T22:00,2013,231,2200,0,67.94,61.01,68.79,60.19,67.84,59.83,30.08,33.71,30.02,33.75,68.97,60.96,20.93,0.003,133124.9,6.934,8.6,8.01,-9.32168,-3.628,-3.729,13.15,68,1.899
101,2013-08-19T23:00,2013,231,2300,0,67.91,60.97,68.76,60.18,67.82,59.85,29.84,33.5,29.79,33.53,68.95,60.94,20.99,0.003,133162.6,6.939,8.59,7.968,-9.99879,-3.657,-3.74,13.15,69,1.927
101,2013-08-20T00:00,2013,232,0,0,67.91,60.96,68.76,60.19,67.83,59.85,29.68,33.42,29.65,33.44,68.91,60.93,21.02,0.005,133410.8,6.95,8.57,7.98,-14.18361,-3.741,-3.79,13.16,68,1.899
101,2013-08-20T01:00,2013,232,100,0,67.88,60.9,68.73,60.09,67.81,59.8,29.61,33.42,29.59,33.4,68.87,60.85,21.04,0.006,134241.6,6.979,8.64,8.01,-19.59347,-3.806,-3.812,13.16,69,1.927
101,2013-08-20T02:00,2013,232,200,0,67.91,60.85,68.76,60.06,67.83,59.75,29.53,33.34,29.52,33.32,68.92,60.8,20.96,0.005,134980.8,7.064,8.7,8.08,-13.99001,-3.814,-3.802,13.16,70,1.955
101,2013-08-20T03:00,2013,232,300,0,67.87,60.72,68.72,59.92,67.81,59.62,29.4,33.2,29.38,33.17,68.87,60.67,20.93,0.006,136376.9,7.147,8.79,8.19,-18.85375,-3.806,-3.786,13.16,70,1.955
101,2013-08-20T04:00,2013,232,400,0,67.9,60.66,68.74,59.84,67.83,59.58,29.24,33.08,29.23,33.02,68.9,60.6,20.88,0.003,137549.7,7.244,8.9,8.25,-9.96171,-3.838,-3.793,13.16,71,1.983
101,2013-08-20T05:00,2013,232,500,0,67.91,60.64,68.74,59.84,67.83,59.59,29.17,33.08,29.16,33,68.89,60.59,20.86,0.002,137536.8,7.271,8.9,8.24,-7.13586,-3.917,-3.843,13.16,71,1.983
101,2013-08-20T06:00,2013,232,600,0,67.92,60.68,68.77,59.9,67.86,59.66,29.13,33.08,29.13,32.98,68.89,60.64,20.99,0.002,137836.8,7.243,8.87,8.2,-7.18967,-3.956,-3.852,13.16,71,1.983
101,2013-08-20T07:00,2013,232,700,0,67.95,60.8,68.8,59.99,67.87,59.78,29.15,33.17,29.16,33.05,68.92,60.75,20.96,0.003,136087.1,7.149,8.81,8.08,-11.06516,-4.019,-3.89,13.16,70,1.955
101,2013-08-20T08:00,2013,232,800,0,68.06,61.06,68.91,60.22,67.97,59.99,29.28,33.38,29.3,33.22,69,60.98,20.92,0.004,133769.6,7.002,8.69,7.984,-13.32541,-4.094,-3.923,13.16,68,1.899
101,2013-08-20T09:00,2013,232,900,0,67.97,61.21,68.82,60.39,67.88,59.9,29.29,33.35,29.29,33.24,68.96,61.15,21.03,0.004,131610.3,6.757,8.44,7.979,-13.6583,-4.062,-3.951,13.16,67,1.872
101,2013-08-20T10:00,2013,232,1000,0,67.8,61.27,68.67,60.38,67.73,59.88,28.27,32.1,28.2,31.96,68.85,61.26,21.03,0.003,128707.7,6.53,8.29,7.845,-10.30601,-3.821,-3.757,13.17,67,1.872
101,2013-08-20T11:00,2013,232,1100,0,68.07,61.64,68.9,60.96,67.99,60.56,28.26,32.36,28.3,32.33,69.03,61.66,20.81,0.005,122543.3,6.425,7.945,7.432,-16.19874,-4.094,-4.033,13.16,64,1.788
101,2013-08-20T12:00,2013,232,1200,0,68.11,61.96,68.96,61.3,68.03,60.84,29,33.17,29.09,33.27,69.07,61.95,21.13,0.005,119808,6.153,7.657,7.183,-15.69273,-4.172,-4.178,13.16,62,1.732
101,2013-08-20T13:00,2013,232,1300,0,68.21,62.14,69.03,61.51,68.11,61.13,29.78,33.86,29.87,33.99,69.14,62.16,21.15,0.004,117523,6.071,7.52,6.982,-14.3189,-4.078,-4.114,13.15,62,1.732
101,2013-08-20T14:00,2013,232,1400,0,68.29,62.24,69.1,61.65,68.21,61.37,30.49,34.45,30.57,34.62,69.22,62.29,21.05,0.005,115548.8,6.047,7.446,6.836,-17.8286,-3.966,-4.043,13.14,60,1.676
101,2013-08-20T15:00,2013,232,1500,0,68.31,62.28,69.11,61.67,68.22,61.42,31.12,34.98,31.19,35.14,69.22,62.33,21.03,0.007,115161,6.035,7.44,6.803,-22.16082,-3.861,-3.942,13.13,59,1.648
101,2013-08-20T16:00,2013,232,1600,0,68.26,62.21,69.08,61.6,68.18,61.32,31.66,35.41,31.72,35.56,69.17,62.25,21.04,0.005,115889,6.058,7.477,6.857,-16.86275,-3.752,-3.838,13.13,60,1.676
101,2013-08-20T17:00,2013,232,1700,0,68.22,62.03,69.03,61.41,68.15,61.11,32.06,35.7,32.11,35.83,69.14,62.06,20.98,0.005,118101.1,6.187,7.62,7.038,-14.4653,-3.649,-3.716,13.13,61,1.704
101,2013-08-20T18:00,2013,232,1800,0,68.17,61.85,69,61.22,68.1,60.95,32.27,35.85,32.3,35.92,69.11,61.87,21,0.005,120502.7,6.326,7.773,7.148,-15.07494,-3.583,-3.617,13.12,63,1.76
101,2013-08-20T19:00,2013,232,1900,0,68.12,61.58,68.96,60.89,68.02,60.7,32.25,35.75,32.25,35.79,69.08,61.59,20.96,0.004,124134.7,6.544,8.07,7.321,-11.03758,-3.5,-3.539,13.13,65,1.816
101,2013-08-20T20:00,2013,232,2000,0,68.11,61.36,68.91,60.6,68.01,60.47,32.01,35.4,31.97,35.46,69.06,61.36,20.83,0.004,127083,6.746,8.31,7.532,-11.1208,-3.391,-3.486,13.13,66,1.844
101,2013-08-20T21:00,2013,232,2100,0,68.03,61.22,68.89,60.44,67.95,60.31,31.61,34.95,31.55,35.02,69.01,61.23,20.91,0.003,129421.6,6.816,8.45,7.646,-8.92288,-3.339,-3.476,13.14,67,1.872
101,2013-08-20T22:00,2013,232,2200,0,68,61.14,68.84,60.35,67.9,60.21,31.15,34.49,31.08,34.58,68.98,61.15,21.13,0.004,131448.7,6.858,8.49,7.684,-11.00691,-3.342,-3.497,13.14,68,1.899
101,2013-08-20T23:00,2013,232,2300,0,67.96,61.06,68.8,60.27,67.85,60.14,30.71,34.1,30.63,34.19,68.96,61.08,21.17,0.007,132266.2,6.9,8.53,7.708,-19.99319,-3.394,-3.554,13.15,69,1.927
101,2013-08-21T00:00,2013,233,0,0,67.95,61.04,68.8,60.27,67.84,60.11,30.32,33.79,30.25,33.86,68.96,61.07,21.11,0.005,132081,6.91,8.53,7.727,-13.58935,-3.471,-3.615,13.15,68,1.899
101,2013-08-21T01:00,2013,233,100,0,67.88,60.96,68.75,60.18,67.8,60.05,30,33.56,29.95,33.62,68.88,60.99,21.11,0.005,132402.3,6.914,8.57,7.75,-16.10109,-3.564,-3.672,13.15,69,1.927
101,2013-08-21T02:00,2013,233,200,0,67.98,61,68.85,60.21,67.88,60.07,29.74,33.38,29.7,33.43,68.99,61.02,20.86,0.005,131865,6.971,8.63,7.807,-15.11412,-3.636,-3.728,13.16,68,1.899
101,2013-08-21T03:00,2013,233,300,0,67.97,60.97,68.82,60.18,67.86,60.07,29.6,33.37,29.57,33.37,68.98,60.99,20.84,0.003,131876.6,6.998,8.64,7.793,-8.54867,-3.773,-3.795,13.16,69,1.927
101,2013-08-21T04:00,2013,233,400,0,67.97,60.9,68.82,60.09,67.87,60.02,29.52,33.37,29.51,33.34,68.96,60.91,20.81,0.004,132890.7,7.064,8.73,7.848,-11.72348,-3.846,-3.837,13.16,68,1.899
101,2013-08-21T05:00,2013,233,500,0,67.99,60.86,68.84,60.07,67.89,59.99,29.45,33.31,29.44,33.27,68.98,60.88,20.73,0.004,133212,7.127,8.77,7.9,-11.71367,-3.858,-3.827,13.16,70,1.955
101,2013-08-21T06:00,2013,233,600,0,68.01,60.85,68.87,60.06,67.91,59.97,29.37,33.23,29.36,33.18,69.01,60.87,20.69,0.002,133541.6,7.163,8.81,7.934,-5.68726,-3.858,-3.824,13.16,69,1.927
101,2013-08-21T07:00,2013,233,700,0,68.02,60.95,68.87,60.18,67.92,60.09,29.36,33.3,29.35,33.23,68.99,60.97,20.77,0.004,132325.1,7.068,8.69,7.833,-13.29582,-3.942,-3.872,13.16,69,1.927
101,2013-08-21T08:00,2013,233,800,0,68.08,61.21,68.95,60.41,67.99,60.29,29.48,33.5,29.5,33.4,69.04,61.21,20.82,0.003,129982.4,6.871,8.54,7.707,-8.63187,-4.02,-3.907,13.16,67,1.872
101,2013-08-21T09:00,2013,233,900,0,68.09,61.47,68.99,60.68,68.02,60.43,29.61,33.55,29.63,33.51,69.09,61.46,20.73,0.003,126095.3,6.627,8.31,7.59,-8.85767,-3.935,-3.883,13.16,65,1.816
101,2013-08-21T10:00,2013,233,1000,0,68.2,61.81,69.03,61.06,68.11,60.79,29.82,33.69,29.84,33.76,69.18,61.81,20.78,0.006,121697,6.394,7.973,7.323,-19.01363,-3.868,-3.922,13.15,63,1.76
101,2013-08-21T11:00,2013,233,1100,0,68.3,62.09,69.08,61.42,68.2,61.16,30.22,34.11,30.25,34.24,69.21,62.13,20.82,0.007,117578.6,6.204,7.659,7.045,-22.00559,-3.884,-3.99,13.15,60,1.676
101,2013-08-21T12:00,2013,233,1200,0,68.34,62.34,69.15,61.66,68.25,61.41,30.77,34.67,30.82,34.81,69.25,62.36,20.9,0.004,114714.8,5.999,7.485,6.839,-12.73273,-3.901,-3.994,13.14,59,1.648
101,2013-08-21T13:00,2013,233,1300,0,68.35,62.46,69.17,61.83,68.24,61.54,31.35,35.21,31.42,35.35,69.24,62.5,21.02,0.006,113110.8,5.888,7.334,6.703,-18.06715,-3.859,-3.937,13.13,59,1.648
101,2013-08-21T14:00,2013,233,1400,0,68.35,62.49,69.13,61.92,68.26,61.65,31.91,35.69,31.97,35.85,69.23,62.56,21.12,0.007,112281.4,5.862,7.213,6.609,-21.70337,-3.777,-3.879,13.13,58,1.62
101,2013-08-21T15:00,2013,233,1500,0,68.35,62.49,69.11,61.95,68.24,61.63,32.44,36.12,32.5,36.28,69.22,62.55,21.16,0.004,112273.1,5.867,7.161,6.614,-13.3626,-3.685,-3.787,13.12,58,1.62
101,2013-08-21T16:00,2013,233,1600,0,68.38,62.47,69.13,61.91,68.28,61.61,32.9,36.49,32.95,36.63,69.25,62.52,21.08,0.009,112796.8,5.917,7.222,6.672,-26.99395,-3.589,-3.678,13.12,58,1.62
101,2013-08-21T17:00,2013,233,1700,0,68.37,62.35,69.12,61.74,68.28,61.48,33.25,36.77,33.3,36.87,69.24,62.38,21.03,0.005,114723.8,6.026,7.377,6.8,-15.71698,-3.513,-3.57,13.11,59,1.648
101,2013-08-21T18:00,2013,233,1800,0,68.34,62.19,69.1,61.56,68.24,61.3,33.46,36.9,33.49,36.98,69.22,62.2,21.05,0.005,117289.5,6.153,7.545,6.934,-13.91985,-3.443,-3.487,13.11,61,1.704
101,2013-08-21T19:00,2013,233,1900,0,68.25,61.85,69.07,61.15,68.14,61.01,33.43,36.79,33.43,36.82,69.15,61.85,21,0.006,121703.4,6.4,7.922,7.138,-16.8037,-3.36,-3.392,13.11,63,1.76
101,2013-08-21T20:00,2013,233,2000,0,68.19,61.6,69.02,60.85,68.11,60.76,33.14,36.39,33.11,36.45,69.13,61.6,20.94,0.004,124958.7,6.589,8.17,7.344,-11.4618,-3.242,-3.337,13.12,65,1.816
101,2013-08-21T21:00,2013,233,2100,0,68.12,61.42,68.92,60.63,68.01,60.56,32.71,35.91,32.65,35.99,69.08,61.41,21.12,0.004,128045.6,6.704,8.29,7.449,-10.83604,-3.2,-3.338,13.12,66,1.844
101,2013-08-21T22:00,2013,233,2200,0,68.04,61.31,68.86,60.51,67.94,60.47,32.24,35.46,32.17,35.55,68.99,61.31,21.21,0.004,129131,6.723,8.35,7.474,-9.78648,-3.225,-3.375,13.13,67,1.872
101,2013-08-21T23:00,2013,233,2300,0,68.03,61.26,68.87,60.45,67.92,60.36,31.81,35.07,31.74,35.16,68.99,61.27,21.2,0.006,130239.7,6.769,8.42,7.559,-17.49716,-3.268,-3.419,13.13,67,1.872
101,2013-08-22T00:00,2013,234,0,0,68.01,61.21,68.86,60.43,67.95,60.35,31.42,34.75,31.36,34.82,68.98,61.24,21.22,0.004,130770,6.795,8.43,7.595,-12.17779,-3.333,-3.469,13.14,68,1.899
101,2013-08-22T01:00,2013,234,100,0,68.01,61.18,68.87,60.43,67.92,60.3,31.08,34.47,31.03,34.55,69,61.23,21.17,0.004,130942.3,6.836,8.44,7.624,-11.49733,-3.397,-3.52,13.14,68,1.899
101,2013-08-22T02:00,2013,234,200,0,68.01,61.12,68.86,60.37,67.91,60.24,30.77,34.21,30.72,34.28,69,61.17,21.09,0.005,131256.2,6.89,8.49,7.667,-14.06224,-3.45,-3.562,13.14,67,1.872
101,2013-08-22T03:00,2013,234,300,0,67.95,60.98,68.79,60.21,67.83,60.1,30.45,33.92,30.41,33.99,68.97,61.02,21.14,0.005,132901.8,6.97,8.58,7.728,-14.77227,-3.469,-3.585,13.15,69,1.927
101,2013-08-22T04:00,2013,234,400,0,67.89,60.91,68.77,60.09,67.79,59.97,30.11,33.59,30.06,33.67,68.93,60.93,21.17,0.004,134317.4,6.988,8.68,7.827,-12.64843,-3.475,-3.602,13.15,70,1.955
101,2013-08-22T05:00,2013,234,500,0,67.92,60.88,68.79,60.05,67.82,59.95,29.8,33.33,29.75,33.4,68.96,60.89,21.01,0.004,134217.8,7.047,8.74,7.867,-10.63011,-3.538,-3.651,13.15,69,1.927
101,2013-08-22T06:00,2013,234,600,0,67.96,60.9,68.83,60.08,67.86,59.99,29.57,33.2,29.53,33.26,68.98,60.93,20.96,0.005,133971.1,7.063,8.75,7.862,-13.74669,-3.634,-3.724,13.16,70,1.955
101,2013-08-22T07:00,2013,234,700,0,68.03,61.05,68.88,60.31,67.93,60.21,29.52,33.33,29.51,33.32,68.99,61.11,20.97,0.005,131723.6,6.979,8.56,7.716,-15.26186,-3.81,-3.815,13.16,68,1.899
101,2013-08-22T08:00,2013,234,800,0,68.04,61.29,68.89,60.57,67.93,60.3,29.56,33.39,29.57,33.38,69.03,61.33,21,0.003,128731.1,6.746,8.32,7.633,-8.3426,-3.827,-3.817,13.16,66,1.844
101,2013-08-22T09:00,2013,234,900,0,68.14,61.59,68.98,60.88,68.06,60.58,29.7,33.55,29.72,33.57,69.12,61.62,20.83,0.005,124527.1,6.553,8.1,7.486,-15.12406,-3.847,-3.856,13.16,65,1.816
101,2013-08-22T10:00,2013,234,1000,0,68.23,61.95,69.05,61.24,68.14,60.95,30.04,33.89,30.06,34,69.2,61.97,20.88,0.006,119950.7,6.281,7.805,7.183,-18.33277,-3.853,-3.933,13.15,61,1.704
101,2013-08-22T11:00,2013,234,1100,0,68.31,62.25,69.14,61.63,68.25,61.3,30.56,34.44,30.61,34.57,69.26,62.3,21.04,0.005,116571.9,6.06,7.508,6.948,-16.06303,-3.874,-3.959,13.15,60,1.676
101,2013-08-22T12:00,2013,234,1200,0,68.37,62.48,69.2,61.83,68.28,61.44,31.19,35.08,31.27,35.18,69.29,62.49,21.04,0.008,114170.6,5.891,7.364,6.839,-24.49785,-3.891,-3.91,13.14,59,1.648
101,2013-08-22T13:00,2013,234,1300,0,68.33,62.48,69.13,61.87,68.24,61.51,31.8,35.59,31.89,35.71,69.22,62.51,21.17,0.007,113451.9,5.85,7.258,6.735,-22.50954,-3.787,-3.814,13.13,58,1.62
101,2013-08-22T14:00,2013,234,1400,0,68.32,62.44,69.1,61.86,68.22,61.53,32.42,36.1,32.5,36.25,69.19,62.47,21.17,0.006,113239.2,5.876,7.24,6.688,-16.86348,-3.674,-3.753,13.12,59,1.648
101,2013-08-22T15:00,2013,234,1500,0,68.33,62.34,69.09,61.74,68.22,61.39,32.91,36.47,32.97,36.6,69.2,62.35,21.16,0.006,115303.8,5.989,7.351,6.84,-18.20523,-3.569,-3.632,13.12,60,1.676
101,2013-08-22T16:00,2013,234,1600,0,68.37,62.35,69.14,61.75,68.28,61.41,33.25,36.74,33.3,36.83,69.25,62.38,21.06,0.007,115347.1,6.024,7.389,6.863,-19.30411,-3.49,-3.528,13.11,59,1.648
101,2013-08-22T17:00,2013,234,1700,0,68.4,62.27,69.16,61.62,68.3,61.32,33.49,36.93,33.52,36.98,69.28,62.28,20.98,0.003,116988.4,6.125,7.539,6.986,-9.31927,-3.442,-3.46,13.11,61,1.704
101,2013-08-22T18:00,2013,234,1800,0,68.34,62.13,69.12,61.5,68.24,61.2,33.59,36.99,33.61,37.01,69.23,62.14,21.08,0.005,118805.3,6.21,7.618,7.039,-13.06521,-3.399,-3.409,13.11,62,1.732
101,2013-08-22T19:00,2013,234,1900,0,68.34,61.98,69.12,61.32,68.24,61.04,33.54,36.87,33.53,36.91,69.23,61.98,20.92,0.005,120676.3,6.361,7.802,7.197,-13.45723,-3.33,-3.379,13.11,63,1.76
101,2013-08-22T20:00,2013,234,2000,0,68.29,61.8,69.1,61.14,68.19,60.88,33.35,36.62,33.32,36.67,69.19,61.81,20.91,0.007,122865.4,6.485,7.965,7.306,-19.63026,-3.268,-3.352,13.11,63,1.76
101,2013-08-22T21:00,2013,234,2100,0,68.22,61.68,69.06,60.99,68.13,60.75,33.08,36.33,33.04,36.38,69.14,61.68,20.96,0.006,124474.5,6.536,8.07,7.383,-14.93513,-3.242,-3.346,13.12,65,1.816
101,2013-08-22T22:00,2013,234,2200,0,68.2,61.64,69.04,60.91,68.12,60.69,32.79,36.02,32.74,36.09,69.13,61.64,20.96,0.007,125225.9,6.566,8.14,7.422,-19.83554,-3.237,-3.353,13.12,65,1.816
101,2013-08-22T23:00,2013,234,2300,0,68.15,61.58,69,60.86,68.08,60.64,32.51,35.79,32.46,35.86,69.11,61.59,20.93,0.004,125181.3,6.569,8.14,7.441,-10.18304,-3.279,-3.395,13.12,65,1.816
101,2013-08-23T00:00,2013,235,0,0,68.11,61.5,68.94,60.79,68,60.57,32.25,35.55,32.2,35.62,69.07,61.53,21.08,0.006,126384.3,6.61,8.15,7.437,-15.53626,-3.3,-3.417,13.12,65,1.816
101,2013-08-23T01:00,2013,235,100,0,68.05,61.41,68.88,60.68,67.97,60.5,31.98,35.31,31.94,35.38,69.01,61.43,21.14,0.007,127357.9,6.642,8.2,7.465,-18.2935,-3.325,-3.445,13.13,66,1.844
101,2013-08-23T02:00,2013,235,200,0,68.06,61.34,68.91,60.6,67.97,60.41,31.71,35.05,31.66,35.12,69.04,61.37,21.03,0.004,128291.5,6.721,8.31,7.554,-11.56273,-3.342,-3.46,13.13,67,1.872
101,2013-08-23T03:00,2013,235,300,0,67.97,61.16,68.82,60.43,67.89,60.2,31.37,34.72,31.32,34.79,68.95,61.18,21.15,0.004,130791.6,6.817,8.39,7.688,-11.61185,-3.353,-3.476,13.14,68,1.899
101,2013-08-23T04:00,2013,235,400,0,67.99,61.06,68.83,60.29,67.88,60.1,30.97,34.32,30.91,34.4,68.99,61.08,21.12,0.006,132578.6,6.927,8.54,7.778,-16.12731,-3.35,-3.492,13.14,68,1.899
101,2013-08-23T05:00,2013,235,500,0,67.93,60.87,68.8,60.11,67.84,59.9,30.51,33.88,30.45,33.96,69,60.9,21.05,0.004,134600.6,7.058,8.69,7.939,-11.98443,-3.361,-3.506,13.15,70,1.955
101,2013-08-23T06:00,2013,235,600,0,67.86,60.72,68.75,59.95,67.78,59.76,30.02,33.41,29.95,33.5,68.91,60.75,21.09,0.003,136459.1,7.144,8.79,8.02,-8.74677,-3.387,-3.541,13.15,71,1.983
101,2013-08-23T07:00,2013,235,700,0,67.89,60.78,68.76,60,67.82,59.87,29.62,33.15,29.57,33.2,68.91,60.81,21.15,0.003,136077.2,7.109,8.76,7.946,-7.49744,-3.524,-3.63,13.16,70,1.955
101,2013-08-23T08:00,2013,235,800,0,67.96,60.99,68.81,60.18,67.87,60.12,29.48,33.23,29.46,33.22,68.94,61,21.12,0.004,133261,6.977,8.64,7.752,-13.0796,-3.753,-3.76,13.16,69,1.927
101,2013-08-23T09:00,2013,235,900,0,68.02,61.13,68.87,60.35,67.94,60.25,29.52,33.42,29.52,33.37,68.98,61.14,21.03,0.004,131203.6,6.896,8.53,7.684,-12.84516,-3.899,-3.843,13.16,68,1.899
101,2013-08-23T10:00,2013,235,1000,0,68.06,61.39,68.91,60.65,67.96,60.42,29.58,33.45,29.59,33.41,69.05,61.41,20.96,0.006,127187.5,6.672,8.26,7.536,-19.45939,-3.871,-3.821,13.16,66,1.844
101,2013-08-23T11:00,2013,235,1100,0,68.13,61.63,68.97,60.95,68.04,60.67,29.7,33.52,29.71,33.6,69.1,61.67,20.9,0.005,123493.2,6.494,8.02,7.373,-16.15312,-3.824,-3.888,13.16,63,1.76
101,2013-08-23T12:00,2013,235,1200,0,68.12,61.78,68.96,61.06,68.02,60.76,29.95,33.78,29.97,33.91,69.08,61.79,21.02,0.003,121988.3,6.34,7.891,7.257,-10.50006,-3.832,-3.939,13.15,63,1.76
101,2013-08-23T13:00,2013,235,1300,0,68.17,61.83,68.99,61.15,68.08,60.92,30.25,34.07,30.27,34.21,69.12,61.86,20.92,0.002,120587.7,6.342,7.844,7.158,-6.41941,-3.824,-3.937,13.15,62,1.732
101,2013-08-23T14:00,2013,235,1400,0,68.21,61.86,69.01,61.21,68.11,60.97,30.54,34.31,30.56,34.47,69.15,61.91,20.94,0.005,120423.9,6.351,7.801,7.145,-17.08663,-3.779,-3.907,13.15,62,1.732
101,2013-08-23T15:00,2013,235,1500,0,68.22,61.85,69.01,61.19,68.13,60.99,30.78,34.53,30.8,34.66,69.14,61.9,21,0.003,120987.3,6.372,7.82,7.14,-9.29327,-3.745,-3.861,13.14,62,1.732
101,2013-08-23T16:00,2013,235,1600,0,68.16,61.74,68.97,61.08,68.06,60.89,30.99,34.71,31,34.82,69.09,61.8,21.07,0.003,122145.4,6.415,7.885,7.171,-8.55014,-3.725,-3.827,13.14,63,1.76
101,2013-08-23T17:00,2013,235,1700,0,68.14,61.63,68.97,60.94,68.03,60.75,31.09,34.81,31.09,34.85,69.08,61.66,21.08,0.005,124246.5,6.514,8.03,7.281,-13.70687,-3.724,-3.758,13.14,64,1.788
101,2013-08-23T18:00,2013,235,1800,0,68.04,61.39,68.86,60.7,67.97,60.52,31.04,34.71,31.02,34.72,68.99,61.42,21.13,0.004,127023.9,6.652,8.16,7.453,-10.63494,-3.672,-3.699,13.14,65,1.816
101,2013-08-23T19:00,2013,235,1900,0,68.03,61.09,68.87,60.36,67.92,60.21,30.83,34.39,30.78,34.43,69.01,61.11,20.93,0.005,130863.5,6.934,8.5,7.717,-14.75707,-3.566,-3.644,13.15,68,1.899
101,2013-08-23T20:00,2013,235,2000,0,68.02,60.95,68.87,60.16,67.91,60.05,30.43,33.93,30.36,33.97,69.01,60.98,20.83,0.003,133001.8,7.077,8.71,7.858,-9.31331,-3.502,-3.613,13.15,68,1.899
101,2013-08-23T21:00,2013,235,2100,0,67.93,60.82,68.78,60.01,67.83,59.93,29.95,33.49,29.87,33.53,68.95,60.83,20.88,0.004,134101.3,7.111,8.77,7.899,-11.58202,-3.539,-3.653,13.16,70,1.955
101,2013-08-23T22:00,2013,235,2200,0,67.92,60.7,68.77,59.88,67.82,59.75,29.52,33.15,29.45,33.19,68.93,60.68,20.74,0.002,135357.7,7.216,8.89,8.07,-7.07545,-3.625,-3.735,13.16,69,1.927
101,2013-08-23T23:00,2013,235,2300,0,67.86,60.54,68.72,59.7,67.8,59.58,29.15,32.89,29.1,32.9,68.86,60.5,20.8,0.006,137977.9,7.327,9.02,8.21,-18.75084,-3.733,-3.802,13.16,71,1.983
101,2013-08-24T00:00,2013,236,0,0,67.89,60.47,68.72,59.63,67.82,59.59,28.94,32.82,28.9,32.76,68.85,60.44,20.91,0.002,139687.7,7.416,9.1,8.23,-6.72727,-3.878,-3.862,13.17,72,2.011
101,2013-08-24T01:00,2013,236,100,0,67.86,60.33,68.69,59.49,67.79,59.49,28.86,32.88,28.85,32.77,68.8,60.29,20.96,0.003,141747.6,7.531,9.2,8.31,-11.11154,-4.022,-3.925,13.16,73,2.039
101,2013-08-24T02:00,2013,236,200,0,67.84,60.24,68.67,59.41,67.78,59.44,28.79,32.84,28.79,32.69,68.77,60.22,21.04,0.002,143160.1,7.599,9.26,8.34,-7.94765,-4.055,-3.902,13.17,74,2.067
101,2013-08-24T03:00,2013,236,300,0,67.86,60.22,68.7,59.41,67.81,59.43,28.77,32.89,28.78,32.7,68.78,60.2,21.02,0.003,143723.4,7.646,9.29,8.38,-9.83402,-4.12,-3.922,13.17,73,2.039
101,2013-08-24T04:00,2013,236,400,0,67.84,60.14,68.68,59.33,67.79,59.37,28.76,32.92,28.78,32.71,68.77,60.13,21.04,0.007,144690.1,7.703,9.35,8.42,-23.23444,-4.158,-3.923,13.17,74,2.067
101,2013-08-24T05:00,2013,236,500,0,67.9,60.09,68.73,59.25,67.85,59.34,28.78,32.97,28.81,32.73,68.81,60.07,20.92,0.004,145809,7.81,9.48,8.51,-13.42107,-4.193,-3.917,13.17,75,2.095
101,2013-08-24T06:00,2013,236,600,0,67.89,60.13,68.72,59.29,67.85,59.36,28.82,33.04,28.86,32.77,68.8,60.1,21.04,0.004,145900.8,7.76,9.43,8.49,-13.44653,-4.216,-3.91,13.17,75,2.095
101,2013-08-24T07:00,2013,236,700,0,67.98,60.16,68.82,59.25,67.94,59.37,28.84,33.08,28.88,32.79,68.9,60.1,20.8,0.004,145767.5,7.821,9.56,8.57,-13.13287,-4.235,-3.913,13.16,74,2.067
101,2013-08-24T08:00,2013,236,800,0,68.06,60.56,68.91,59.68,68.01,59.75,28.89,33.11,28.93,32.86,69,60.51,20.78,0.003,140311.2,7.502,9.23,8.27,-9.58651,-4.222,-3.927,13.16,72,2.011
101,2013-08-24T09:00,2013,236,900,0,68.04,60.85,68.88,60.03,67.97,60.05,28.97,33.22,29.01,32.99,68.96,60.84,20.93,0.004,135440.3,7.192,8.84,7.923,-14.68392,-4.25,-3.974,13.16,69,1.927
101,2013-08-24T10:00,2013,236,1000,0,68.03,61.05,68.86,60.28,67.95,60.19,29.09,33.33,29.12,33.11,68.98,61.05,20.83,0.004,131111.4,6.975,8.58,7.753,-12.60089,-4.243,-3.987,13.16,67,1.872
101,2013-08-24T11:00,2013,236,1100,0,68.02,61.22,68.84,60.51,67.92,60.28,29.17,33.29,29.2,33.16,69,61.24,20.94,0.004,128773.4,6.806,8.33,7.642,-14.50172,-4.12,-3.96,13.16,66,1.844
101,2013-08-24T12:00,2013,236,1200,0,68.04,61.44,68.9,60.7,67.97,60.36,29.22,33.16,29.23,33.19,69.03,61.43,20.81,0.006,125912.7,6.597,8.2,7.609,-19.32365,-3.942,-3.959,13.16,64,1.788
101,2013-08-24T13:00,2013,236,1300,0,68.07,61.55,68.9,60.88,68,60.57,29.36,33.27,29.38,33.4,69.03,61.58,20.86,0.004,123657.4,6.517,8.01,7.422,-12.44863,-3.903,-4.028,13.16,63,1.76
101,2013-08-24T14:00,2013,236,1400,0,68.09,61.61,68.89,60.96,67.99,60.66,29.59,33.48,29.6,33.66,69.04,61.64,20.93,0.004,122850.4,6.485,7.932,7.323,-12.47853,-3.89,-4.056,13.16,63,1.76
101,2013-08-24T15:00,2013,236,1500,0,68.12,61.69,68.93,61.04,68.03,60.77,29.82,33.69,29.84,33.88,69.08,61.72,20.93,0.004,122028.7,6.437,7.889,7.265,-12.05918,-3.862,-4.04,13.16,62,1.732
101,2013-08-24T16:00,2013,236,1600,0,68.07,61.62,68.88,60.99,67.99,60.69,30.05,33.89,30.06,34.07,69.03,61.65,21.05,0.005,122982.5,6.448,7.888,7.301,-16.42487,-3.84,-4.004,13.15,62,1.732
101,2013-08-24T17:00,2013,236,1700,0,68.07,61.48,68.88,60.83,67.98,60.56,30.22,34.03,30.22,34.14,69.02,61.5,20.98,0.004,124961.7,6.592,8.05,7.419,-13.14145,-3.807,-3.92,13.15,64,1.788
101,2013-08-24T18:00,2013,236,1800,0,68.05,61.26,68.86,60.57,67.96,60.32,30.24,33.99,30.23,34.07,69.02,61.27,20.88,0.005,128106.8,6.786,8.29,7.64,-13.8994,-3.751,-3.84,13.15,66,1.844
101,2013-08-24T19:00,2013,236,1900,0,67.96,60.97,68.76,60.17,67.84,60.01,30.11,33.77,30.07,33.84,68.96,60.97,20.89,0.004,132007.9,6.992,8.58,7.829,-13.3026,-3.656,-3.771,13.15,67,1.872
101,2013-08-24T20:00,2013,236,2000,0,67.89,60.71,68.72,59.89,67.79,59.74,29.79,33.34,29.73,33.45,68.91,60.69,20.83,0.004,135415.6,7.184,8.83,8.05,-11.43287,-3.552,-3.719,13.16,69,1.927
101,2013-08-24T21:00,2013,236,2100,0,67.79,60.53,68.64,59.66,67.72,59.55,29.32,32.85,29.25,32.97,68.81,60.52,20.96,0.004,138212.5,7.26,8.98,8.17,-10.74252,-3.527,-3.719,13.16,71,1.983
