id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-08-24T22:00,2013,236,2200,0,67.89,60.57,68.72,59.72,67.81,59.67,29.01,32.75,28.95,32.79,68.87,60.55,20.97,0.004,138519.3,7.324,9,8.14,-12.19643,-3.742,-3.832,13.17,71,1.983
101,2013-08-24T23:00,2013,236,2300,0,67.88,60.52,68.71,59.67,67.81,59.63,28.89,32.82,28.86,32.79,68.85,60.5,20.89,0.005,138653.3,7.36,9.04,8.17,-15.10986,-3.926,-3.932,13.17,70,1.955
101,2013-08-25T00:00,2013,237,0,0,67.85,60.4,68.68,59.53,67.77,59.55,28.83,32.85,28.81,32.76,68.81,60.38,20.93,0.006,140241.2,7.445,9.15,8.23,-20.88049,-4.012,-3.949,13.17,72,2.011
101,2013-08-25T01:00,2013,237,100,0,67.87,60.32,68.71,59.44,67.82,59.49,28.8,32.85,28.79,32.73,68.82,60.3,20.93,0.003,142112.4,7.553,9.26,8.33,-10.46431,-4.055,-3.941,13.17,72,2.011
101,2013-08-25T02:00,2013,237,200,0,67.87,60.27,68.71,59.4,67.8,59.44,28.78,32.89,28.77,32.73,68.8,60.24,21.02,0.005,143450.6,7.597,9.31,8.36,-15.86736,-4.106,-3.956,13.17,73,2.039
101,2013-08-25T03:00,2013,237,300,0,67.91,60.39,68.76,59.55,67.86,59.59,28.85,33.01,28.85,32.81,68.84,60.38,21.03,0.005,141972.4,7.526,9.21,8.27,-14.83594,-4.161,-3.957,13.17,73,2.039
101,2013-08-25T04:00,2013,237,400,0,67.88,60.34,68.72,59.49,67.81,59.52,28.87,32.99,28.88,32.82,68.82,60.33,20.99,0.004,142042.4,7.531,9.23,8.3,-13.6476,-4.122,-3.937,13.17,72,2.011
101,2013-08-25T05:00,2013,237,500,0,67.88,60.24,68.72,59.39,67.82,59.44,28.84,32.94,28.85,32.76,68.83,60.23,20.95,0.005,143395.6,7.639,9.33,8.37,-15.38399,-4.096,-3.91,13.17,73,2.039
101,2013-08-25T06:00,2013,237,600,0,67.88,60.24,68.73,59.37,67.83,59.45,28.82,32.96,28.84,32.76,68.81,60.22,21.02,0.004,144034.7,7.644,9.35,8.38,-12.3177,-4.135,-3.92,13.17,73,2.039
101,2013-08-25T07:00,2013,237,700,0,67.99,60.41,68.84,59.58,67.94,59.64,28.84,33.01,28.86,32.79,68.93,60.41,20.83,0.003,141338,7.578,9.25,8.3,-11.36767,-4.172,-3.935,13.16,72,2.011
101,2013-08-25T08:00,2013,237,800,0,68.07,60.71,68.9,59.85,68,59.92,28.94,33.16,28.96,32.94,69.01,60.69,20.78,0.002,137436.3,7.36,9.05,8.08,-7.1282,-4.221,-3.982,13.16,70,1.955
101,2013-08-25T09:00,2013,237,900,0,68.12,61.02,68.96,60.15,68.05,60.17,29.08,33.31,29.1,33.1,69.05,60.98,20.67,0.003,132879.1,7.103,8.82,7.884,-9.70747,-4.233,-4,13.16,68,1.899
101,2013-08-25T10:00,2013,237,1000,0,68.05,61.28,68.9,60.48,67.96,60.28,29.23,33.4,29.26,33.23,69.02,61.25,20.86,0.005,128773.1,6.767,8.42,7.679,-15.96296,-4.165,-3.973,13.16,65,1.816
101,2013-08-25T11:00,2013,237,1100,0,68.06,61.51,68.89,60.81,67.98,60.49,29.31,33.28,29.33,33.28,69.04,61.52,20.9,0.003,124864.7,6.546,8.08,7.49,-10.71313,-3.97,-3.948,13.16,63,1.76
101,2013-08-25T12:00,2013,237,1200,0,68.1,61.75,68.95,61.04,68.02,60.69,29.53,33.48,29.54,33.6,69.07,61.75,20.97,0.005,122241.2,6.35,7.903,7.33,-17.79425,-3.95,-4.05,13.16,62,1.732
101,2013-08-25T13:00,2013,237,1300,0,68.09,61.81,68.93,61.17,68.02,60.85,29.86,33.81,29.88,33.96,69.05,61.85,21.1,0.005,120853.6,6.281,7.756,7.176,-15.40768,-3.954,-4.079,13.15,62,1.732
101,2013-08-25T14:00,2013,237,1400,0,68.17,61.89,68.98,61.28,68.07,60.95,30.19,34.08,30.22,34.26,69.1,61.94,21.06,0.004,120035.3,6.289,7.705,7.113,-12.10375,-3.89,-4.047,13.15,60,1.676
101,2013-08-25T15:00,2013,237,1500,0,68.17,61.92,68.98,61.34,68.08,60.97,30.56,34.38,30.58,34.57,69.1,61.96,21.13,0.003,119768.9,6.249,7.637,7.106,-8.17721,-3.825,-3.994,13.15,61,1.704
101,2013-08-25T16:00,2013,237,1600,0,68.24,61.96,69.02,61.35,68.14,61,30.93,34.7,30.95,34.87,69.17,62,21.05,0.003,119940.9,6.279,7.675,7.143,-9.74862,-3.777,-3.919,13.14,61,1.704
101,2013-08-25T17:00,2013,237,1700,0,68.22,61.83,69.01,61.24,68.13,60.89,31.22,34.96,31.24,35.09,69.16,61.86,20.95,0.004,121058.1,6.386,7.77,7.242,-11.26217,-3.74,-3.85,13.14,62,1.732
101,2013-08-25T18:00,2013,237,1800,0,68.13,61.54,68.95,60.91,68.03,60.62,31.37,35.06,31.37,35.12,69.08,61.56,20.9,0.003,124377.7,6.589,8.04,7.408,-10.38252,-3.694,-3.745,13.14,63,1.76
101,2013-08-25T19:00,2013,237,1900,0,68.08,61.24,68.9,60.49,67.98,60.35,31.28,34.85,31.25,34.91,69.04,61.24,20.92,0.007,129334.4,6.847,8.41,7.637,-21.39877,-3.574,-3.661,13.14,67,1.872
101,2013-08-25T20:00,2013,237,2000,0,68.07,61.1,68.89,60.35,67.99,60.21,30.96,34.44,30.9,34.51,69.04,61.12,20.93,0.005,131626.7,6.971,8.54,7.777,-13.3034,-3.476,-3.614,13.15,67,1.872
101,2013-08-25T21:00,2013,237,2100,0,68.01,61.04,68.85,60.28,67.91,60.13,30.58,34.06,30.51,34.15,69,61.06,20.97,0.003,131991.1,6.965,8.57,7.776,-8.38101,-3.487,-3.642,13.15,67,1.872
101,2013-08-25T22:00,2013,237,2200,0,67.99,61.01,68.79,60.29,67.86,60.11,30.22,33.76,30.15,33.84,68.98,61.05,21.1,0.007,132254.2,6.97,8.49,7.747,-19.86287,-3.543,-3.69,13.15,68,1.899
101,2013-08-25T23:00,2013,237,2300,0,67.91,61.03,68.74,60.31,67.8,60.1,29.93,33.57,29.87,33.62,68.91,61.06,21.16,0.003,131545,6.883,8.43,7.705,-9.04451,-3.632,-3.752,13.15,67,1.872
101,2013-08-26T00:00,2013,238,0,0,67.83,60.97,68.7,60.17,67.78,59.96,29.69,33.36,29.63,33.42,68.84,60.97,21.14,0.004,132528.1,6.866,8.53,7.817,-12.70042,-3.677,-3.788,13.16,68,1.899
101,2013-08-26T01:00,2013,238,100,0,67.92,60.95,68.78,60.18,67.82,59.96,29.45,33.15,29.4,33.2,68.93,60.95,20.9,0.003,132335.8,6.976,8.6,7.868,-9.83658,-3.705,-3.807,13.16,68,1.899
101,2013-08-26T02:00,2013,238,200,0,67.85,60.71,68.72,59.92,67.8,59.78,29.23,32.97,29.18,33.01,68.87,60.72,20.84,0.004,134875.1,7.141,8.8,8.02,-10.88921,-3.749,-3.832,13.16,69,1.927
101,2013-08-26T03:00,2013,238,300,0,67.86,60.63,68.71,59.83,67.8,59.74,29.06,32.9,29.03,32.9,68.87,60.64,20.89,0.003,136369.1,7.232,8.89,8.06,-8.05508,-3.837,-3.872,13.17,70,1.955
101,2013-08-26T04:00,2013,238,400,0,67.89,60.65,68.75,59.86,67.83,59.77,28.92,32.8,28.89,32.78,68.89,60.66,20.88,0.003,136443.7,7.244,8.89,8.07,-10.52927,-3.881,-3.886,13.17,70,1.955
101,2013-08-26T05:00,2013,238,500,0,67.94,60.64,68.79,59.84,67.88,59.79,28.93,32.96,28.92,32.87,68.91,60.64,20.72,0.002,136212.4,7.308,8.95,8.08,-7.2913,-4.032,-3.947,13.17,70,1.955
101,2013-08-26T06:00,2013,238,600,0,67.94,60.64,68.79,59.84,67.87,59.77,28.98,33.05,28.98,32.94,68.92,60.63,20.76,0.005,136575.6,7.304,8.95,8.1,-14.69238,-4.068,-3.956,13.17,70,1.955
101,2013-08-26T07:00,2013,238,700,0,67.99,60.72,68.83,59.88,67.91,59.83,29.02,33.09,29.02,32.96,68.95,60.69,20.78,0.001,136395,7.27,8.95,8.08,-2.80769,-4.065,-3.939,13.16,70,1.955
101,2013-08-26T08:00,2013,238,800,0,67.84,60.71,68.72,59.84,67.81,59.64,28.68,32.66,28.64,32.57,68.88,60.73,20.9,0.003,136391.3,7.126,8.88,8.17,-9.7021,-3.977,-3.923,13.17,69,1.927
101,2013-08-26T09:00,2013,238,900,0,68.03,60.99,68.89,60.15,67.98,60.05,28.1,32.13,28.15,31.98,68.99,61.01,20.73,0.003,132679,7.038,8.74,7.93,-10.70988,-4.031,-3.833,13.17,67,1.872
101,2013-08-26T10:00,2013,238,1000,0,68.13,61.45,68.96,60.68,68.05,60.45,28.65,32.97,28.74,32.87,69.08,61.44,20.74,0.004,126340.5,6.68,8.28,7.596,-15.18248,-4.326,-4.134,13.16,65,1.816
101,2013-08-26T11:00,2013,238,1100,0,68.07,61.55,68.9,60.86,67.97,60.51,29.11,33.22,29.18,33.25,69.05,61.58,20.78,0.004,123548,6.513,8.04,7.462,-11.75244,-4.11,-4.065,13.16,63,1.76
101,2013-08-26T12:00,2013,238,1200,0,68.08,61.55,68.91,60.87,67.99,60.49,29.52,33.54,29.58,33.58,69.07,61.56,20.88,0.004,124449.3,6.537,8.03,7.499,-12.9725,-4.023,-4.003,13.16,64,1.788
101,2013-08-26T13:00,2013,238,1300,0,68.16,61.73,69,61.09,68.05,60.71,29.89,33.83,29.94,33.89,69.13,61.75,20.93,0.004,122528.9,6.423,7.916,7.34,-13.77675,-3.941,-3.945,13.15,63,1.76
101,2013-08-26T14:00,2013,238,1400,0,68.23,61.94,69.05,61.28,68.13,60.94,30.32,34.22,30.37,34.32,69.18,61.95,20.87,0.005,119859.3,6.294,7.774,7.195,-14.71815,-3.895,-3.954,13.15,61,1.704
101,2013-08-26T15:00,2013,238,1500,0,68.2,61.84,69.01,61.18,68.11,60.79,30.74,34.59,30.79,34.68,69.13,61.84,20.98,0.006,121853.1,6.355,7.824,7.322,-17.47196,-3.851,-3.883,13.14,62,1.732
101,2013-08-26T16:00,2013,238,1600,0,68.19,61.75,69,61.05,68.11,60.72,31.05,34.83,31.09,34.87,69.12,61.74,20.98,0.007,123416.1,6.431,7.956,7.393,-20.46539,-3.788,-3.775,13.14,64,1.788
101,2013-08-26T17:00,2013,238,1700,0,68.24,61.7,69.08,61,68.12,60.68,31.23,34.95,31.26,34.96,69.2,61.69,20.82,0.005,123978.9,6.532,8.08,7.438,-15.86732,-3.718,-3.704,13.14,63,1.76
101,2013-08-26T18:00,2013,238,1800,0,68.2,61.63,69.03,60.94,68.11,60.65,31.31,34.99,31.32,35,69.13,61.63,20.87,0.005,124683.8,6.575,8.09,7.457,-15.42595,-3.685,-3.678,13.14,64,1.788
101,2013-08-26T19:00,2013,238,1900,0,68.19,61.59,69.05,60.86,68.1,60.63,31.31,34.96,31.31,34.97,69.14,61.58,20.81,0.003,125111.3,6.602,8.19,7.472,-8.28956,-3.648,-3.657,13.14,64,1.788
101,2013-08-26T20:00,2013,238,2000,0,68.09,61.5,68.96,60.75,67.99,60.53,31.25,34.86,31.24,34.88,69.06,61.49,21.06,0.003,126602.4,6.591,8.21,7.458,-8.21846,-3.611,-3.635,13.14,65,1.816
101,2013-08-26T21:00,2013,238,2100,0,68.09,61.45,68.96,60.7,68,60.5,31.15,34.72,31.12,34.75,69.06,61.44,21.12,0.007,127765.8,6.636,8.27,7.502,-19.44205,-3.571,-3.626,13.14,66,1.844
101,2013-08-26T22:00,2013,238,2200,0,68.05,61.32,68.93,60.58,67.95,60.34,31.01,34.56,30.98,34.6,69.03,61.31,21.05,0.004,128948.4,6.732,8.35,7.606,-11.56749,-3.552,-3.613,13.14,66,1.844
101,2013-08-26T23:00,2013,238,2300,0,68.02,61.26,68.92,60.49,67.97,60.26,30.84,34.36,30.81,34.42,69,61.26,21.17,0.007,130906,6.76,8.43,7.709,-20.81718,-3.522,-3.604,13.14,68,1.899
101,2013-08-27T00:00,2013,239,0,0,68.06,61.26,68.95,60.49,67.98,60.22,30.66,34.2,30.64,34.26,69.05,61.26,21.03,0.007,130661.2,6.795,8.46,7.758,-20.57387,-3.533,-3.619,13.15,67,1.872
101,2013-08-27T01:00,2013,239,100,0,68.03,61.24,68.89,60.48,67.93,60.16,30.51,34.06,30.48,34.12,69.01,61.24,21.09,0.005,130765.8,6.784,8.41,7.772,-16.01388,-3.556,-3.638,13.15,67,1.872
101,2013-08-27T02:00,2013,239,200,0,68.02,61.23,68.87,60.47,67.92,60.13,30.38,33.95,30.36,34,69.01,61.23,21.07,0.005,130705,6.785,8.4,7.787,-16.05066,-3.571,-3.644,13.15,67,1.872
101,2013-08-27T03:00,2013,239,300,0,68.02,61.23,68.86,60.47,67.93,60.12,30.26,33.86,30.25,33.92,69.01,61.22,21.05,0.003,130728.5,6.794,8.39,7.808,-10.14417,-3.596,-3.668,13.15,67,1.872
101,2013-08-27T04:00,2013,239,400,0,68.02,61.2,68.87,60.44,67.91,60.07,30.15,33.76,30.14,33.83,69.01,61.19,20.99,0.005,130890.2,6.821,8.43,7.836,-15.27038,-3.611,-3.683,13.15,67,1.872
101,2013-08-27T05:00,2013,239,500,0,68.02,61.2,68.87,60.43,67.92,60.08,30.04,33.66,30.03,33.72,69.02,61.19,20.92,0.004,130584.1,6.829,8.44,7.837,-11.4661,-3.618,-3.686,13.15,67,1.872
101,2013-08-27T06:00,2013,239,600,0,67.97,61.16,68.81,60.39,67.85,60.05,29.94,33.59,29.92,33.64,68.97,61.16,21.04,0.005,130815.3,6.806,8.41,7.806,-16.08331,-3.654,-3.72,13.15,67,1.872
101,2013-08-27T07:00,2013,239,700,0,68.03,61.25,68.89,60.47,67.93,60.13,29.86,33.53,29.84,33.58,69.03,61.25,20.93,0.003,129989.6,6.783,8.42,7.801,-9.38084,-3.677,-3.738,13.15,67,1.872
101,2013-08-27T08:00,2013,239,800,0,68.06,61.39,68.94,60.64,68,60.32,29.86,33.61,29.86,33.64,69.06,61.39,20.88,0.004,127734.1,6.676,8.3,7.681,-11.48852,-3.751,-3.783,13.15,65,1.816
101,2013-08-27T09:00,2013,239,900,0,68.15,61.56,69,60.82,68.07,60.54,29.98,33.78,29.99,33.84,69.13,61.55,20.76,0.004,125036.7,6.59,8.18,7.535,-13.32167,-3.796,-3.851,13.15,65,1.816
101,2013-08-27T10:00,2013,239,1000,0,68.16,61.74,69,61.04,68.08,60.76,30.23,34.01,30.23,34.13,69.12,61.74,20.89,0.005,122395.5,6.422,7.955,7.314,-16.43799,-3.789,-3.905,13.15,62,1.732
101,2013-08-27T11:00,2013,239,1100,0,68.23,61.86,69.04,61.13,68.13,60.88,30.52,34.3,30.53,34.43,69.19,61.85,20.83,0.005,121076.3,6.368,7.909,7.249,-14.73593,-3.775,-3.896,13.15,64,1.788
101,2013-08-27T12:00,2013,239,1200,0,68.23,61.91,69.05,61.2,68.16,60.96,30.78,34.53,30.79,34.67,69.19,61.91,20.8,0.005,120037.9,6.326,7.852,7.191,-14.29322,-3.749,-3.879,13.14,61,1.704
101,2013-08-27T13:00,2013,239,1300,0,68.36,62.17,69.17,61.49,68.27,61.28,31.09,34.82,31.1,34.98,69.29,62.17,20.85,0.006,117417.3,6.185,7.683,6.988,-17.58061,-3.721,-3.884,13.14,61,1.704
101,2013-08-27T14:00,2013,239,1400,0,68.31,62.24,69.12,61.6,68.23,61.39,31.44,35.13,31.45,35.33,69.23,62.26,20.93,0.003,115415.6,6.071,7.516,6.838,-10.56926,-3.683,-3.878,13.13,59,1.648
101,2013-08-27T15:00,2013,239,1500,0,68.23,62.23,69.03,61.61,68.15,61.42,31.83,35.46,31.84,35.66,69.15,62.26,21.18,0.007,115231.4,5.999,7.422,6.729,-20.15196,-3.633,-3.822,13.13,60,1.676
101,2013-08-27T16:00,2013,239,1600,0,68.24,62.17,69.04,61.52,68.16,61.31,32.18,35.77,32.2,35.93,69.15,62.17,21.09,0.007,116384.4,6.078,7.514,6.843,-20.52463,-3.591,-3.734,13.12,60,1.676
101,2013-08-27T17:00,2013,239,1700,0,68.29,62.17,69.09,61.56,68.19,61.33,32.49,36.03,32.51,36.18,69.18,62.19,20.89,0.007,115699,6.112,7.532,6.864,-19.16603,-3.536,-3.67,13.12,59,1.648
101,2013-08-27T18:00,2013,239,1800,0,68.27,62.02,69.11,61.39,68.18,61.09,32.69,36.2,32.69,36.29,69.19,62.03,20.83,0.007,118502.9,6.246,7.723,7.093,-19.86223,-3.516,-3.596,13.12,61,1.704
101,2013-08-27T19:00,2013,239,1900,0,68.24,61.86,69.07,61.16,68.14,60.88,32.72,36.19,32.71,36.23,69.16,61.85,20.76,0.005,120874.6,6.377,7.912,7.267,-14.32613,-3.467,-3.523,13.12,63,1.76
101,2013-08-27T20:00,2013,239,2000,0,68.15,61.65,69,60.91,68.1,60.61,32.58,35.96,32.54,36.01,69.11,61.62,20.88,0.004,124494.8,6.508,8.08,7.493,-11.07393,-3.385,-3.47,13.12,64,1.788
101,2013-08-27T21:00,2013,239,2100,0,68.1,61.56,68.93,60.84,68.03,60.49,32.33,35.69,32.28,35.74,69.05,61.56,20.99,0.003,125734.3,6.548,8.09,7.539,-9.51548,-3.36,-3.459,13.12,64,1.788
101,2013-08-27T22:00,2013,239,2200,0,68.02,61.26,68.86,60.48,67.94,60.03,32.04,35.37,31.98,35.43,68.98,61.22,21.1,0.005,131356.5,6.763,8.39,7.904,-13.02655,-3.339,-3.451,13.13,67,1.872
101,2013-08-27T23:00,2013,239,2300,0,68.06,61.32,68.91,60.53,67.95,60.14,31.69,35.02,31.64,35.09,69.04,61.29,21.11,0.003,130818,6.745,8.38,7.818,-8.86373,-3.33,-3.453,13.13,66,1.844
101,2013-08-28T00:00,2013,240,0,0,68.04,61.35,68.89,60.6,67.99,60.19,31.39,34.79,31.34,34.85,69.01,61.35,21.14,0.005,130030.3,6.687,8.29,7.799,-15.08388,-3.396,-3.515,13.14,67,1.872
101,2013-08-28T01:00,2013,240,100,0,68.01,61.27,68.86,60.52,67.92,60.06,31.13,34.58,31.08,34.64,68.99,61.26,21.14,0.005,130920,6.733,8.34,7.862,-15.57769,-3.448,-3.555,13.14,67,1.872
101,2013-08-28T02:00,2013,240,200,0,68,61.23,68.84,60.42,67.9,60,30.85,34.32,30.8,34.38,69,61.21,21.2,0.005,132212.3,6.778,8.42,7.902,-14.14928,-3.467,-3.573,13.14,67,1.872
101,2013-08-28T03:00,2013,240,300,0,68,61.19,68.83,60.39,67.89,59.96,30.57,34.08,30.53,34.13,69,61.17,21.11,0.006,132147,6.811,8.44,7.927,-16.71746,-3.507,-3.599,13.15,67,1.872
101,2013-08-28T04:00,2013,240,400,0,67.97,61.17,68.81,60.36,67.87,59.93,30.32,33.88,30.28,33.92,69,61.14,21.1,0.004,132211.5,6.807,8.45,7.943,-12.55565,-3.557,-3.643,13.15,68,1.899
101,2013-08-28T05:00,2013,240,500,0,67.99,61.13,68.83,60.31,67.89,59.88,30.1,33.71,30.06,33.74,69,61.1,20.93,0.004,132181.1,6.861,8.52,8,-11.79775,-3.615,-3.678,13.15,67,1.872
101,2013-08-28T06:00,2013,240,600,0,68.01,61.07,68.85,60.27,67.9,60,29.93,33.64,29.91,33.64,68.98,61.06,20.98,0.004,132706.1,6.934,8.58,7.903,-11.33698,-3.711,-3.731,13.15,68,1.899
101,2013-08-28T07:00,2013,240,700,0,68.02,61.16,68.87,60.4,67.9,60,29.84,33.6,29.84,33.58,69.01,61.15,21,0.006,131732.6,6.859,8.47,7.896,-18.62775,-3.757,-3.746,13.15,67,1.872
101,2013-08-28T08:00,2013,240,800,0,68.05,61.33,68.92,60.6,67.94,60.16,29.8,33.57,29.81,33.55,69.04,61.32,21.02,0.005,129549.5,6.713,8.32,7.782,-13.73205,-3.762,-3.732,13.15,66,1.844
101,2013-08-28T09:00,2013,240,900,0,68.16,61.64,69,60.92,68.06,60.58,29.93,33.75,29.96,33.76,69.13,61.63,20.86,0.006,124399.2,6.52,8.08,7.482,-18.25982,-3.817,-3.807,13.15,64,1.788
101,2013-08-28T10:00,2013,240,1000,0,68.26,61.88,69.08,61.2,68.15,60.89,30.25,34.08,30.29,34.15,69.21,61.89,20.79,0.006,120918.8,6.383,7.888,7.266,-18.79421,-3.834,-3.861,13.15,62,1.732
101,2013-08-28T11:00,2013,240,1100,0,68.24,62.02,69.06,61.35,68.14,61.08,30.7,34.52,30.75,34.65,69.19,62.03,20.88,0.003,118384.7,6.217,7.716,7.058,-9.08225,-3.816,-3.902,13.14,60,1.676
101,2013-08-28T12:00,2013,240,1200,0,68.22,61.89,69.06,61.2,68.13,60.88,31.12,34.89,31.16,34.99,69.17,61.88,20.94,0.003,121257,6.337,7.855,7.249,-10.29055,-3.772,-3.828,13.14,62,1.732
101,2013-08-28T13:00,2013,240,1300,0,68.34,62.13,69.19,61.45,68.24,61.19,31.47,35.16,31.51,35.28,69.25,62.12,20.89,0.007,118431.4,6.208,7.737,7.047,-22.13637,-3.686,-3.768,13.13,61,1.704
101,2013-08-28T14:00,2013,240,1400,0,68.31,62.31,69.15,61.66,68.21,61.42,31.85,35.5,31.88,35.67,69.21,62.31,20.98,0.006,114882.6,5.996,7.487,6.792,-17.5382,-3.659,-3.79,13.13,59,1.648
101,2013-08-28T15:00,2013,240,1500,0,68.27,62.24,69.09,61.59,68.18,61.35,32.21,35.83,32.24,35.99,69.18,62.24,20.86,0.003,114742.6,6.032,7.498,6.834,-10.27937,-3.617,-3.755,13.12,59,1.648
101,2013-08-28T16:00,2013,240,1600,0,68.23,62.03,69.05,61.36,68.14,61.04,32.45,36.05,32.47,36.12,69.14,62.02,20.95,0.004,118807.8,6.204,7.694,7.103,-12.66675,-3.6,-3.648,13.12,61,1.704
101,2013-08-28T17:00,2013,240,1700,0,68.25,61.94,69.09,61.22,68.15,60.91,32.55,36.11,32.56,36.13,69.16,61.91,20.81,0.006,120389.6,6.315,7.864,7.239,-17.70766,-3.563,-3.568,13.12,62,1.732
101,2013-08-28T18:00,2013,240,1800,0,68.24,61.85,69.06,61.17,68.15,60.81,32.54,36.07,32.53,36.07,69.16,61.85,20.8,0.005,121458.3,6.386,7.892,7.346,-13.89236,-3.526,-3.547,13.12,62,1.732
101,2013-08-28T19:00,2013,240,1900,0,68.11,61.52,68.95,60.78,68.02,60.42,32.36,35.81,32.33,35.82,69.06,61.51,20.91,0.003,126238.6,6.588,8.17,7.596,-8.46204,-3.45,-3.487,13.12,65,1.816
101,2013-08-28T20:00,2013,240,2000,0,68.08,61.4,68.92,60.65,68,60.27,32.02,35.4,31.97,35.43,69.05,61.38,20.98,0.005,128520.2,6.683,8.27,7.726,-12.81898,-3.379,-3.453,13.13,65,1.816
101,2013-08-28T21:00,2013,240,2100,0,68.02,61.3,68.86,60.53,67.93,60.15,31.68,35.05,31.62,35.1,68.98,61.28,21.12,0.003,130237.9,6.712,8.34,7.782,-8.38061,-3.377,-3.484,13.13,67,1.872
101,2013-08-28T22:00,2013,240,2200,0,68,61.31,68.85,60.51,67.93,60.12,31.35,34.74,31.29,34.81,68.98,61.27,21.2,0.004,130682.6,6.691,8.33,7.802,-12.03731,-3.394,-3.513,13.14,66,1.844
101,2013-08-28T23:00,2013,240,2300,0,68.05,61.36,68.91,60.59,67.98,60.2,31.06,34.51,31.02,34.58,69.02,61.34,21.18,0.01,130357.7,6.689,8.32,7.78,-27.45231,-3.447,-3.557,13.14,67,1.872
101,2013-08-29T00:00,2013,241,0,0,67.98,61.22,68.83,60.44,67.89,60,30.81,34.3,30.76,34.37,68.97,61.21,21.11,0.003,131391.4,6.768,8.39,7.889,-7.41952,-3.49,-3.6,13.14,66,1.844
101,2013-08-29T01:00,2013,241,100,0,67.83,60.58,68.68,59.74,67.72,59.08,30.4,33.81,30.36,33.89,68.83,60.51,21.18,0.005,142025.2,7.248,8.95,8.64,-12.73541,-3.403,-3.536,13.15,72,2.011
101,2013-08-29T02:00,2013,241,200,0,67.95,60.78,68.79,59.95,67.84,59.54,29.99,33.44,29.95,33.49,68.97,60.73,21.03,0.006,138022.1,7.163,8.84,8.3,-17.10935,-3.459,-3.543,13.15,70,1.955
101,2013-08-29T03:00,2013,241,300,0,67.93,60.85,68.79,60.01,67.85,59.72,29.76,33.4,29.74,33.41,68.92,60.81,21.07,0.003,136432.8,7.08,8.77,8.12,-10.22448,-3.643,-3.671,13.15,71,1.983
101,2013-08-29T04:00,2013,241,400,0,67.96,60.87,68.81,60.04,67.87,59.74,29.65,33.4,29.65,33.38,68.95,60.84,21.03,0.005,136201.7,7.088,8.77,8.13,-14.32073,-3.747,-3.723,13.16,69,1.927
101,2013-08-29T05:00,2013,241,500,0,68.02,60.92,68.86,60.08,67.93,59.82,29.58,33.39,29.59,33.33,69,60.88,20.89,0.004,135331.5,7.107,8.78,8.11,-11.9018,-3.81,-3.74,13.15,69,1.927
101,2013-08-29T06:00,2013,241,600,0,67.96,60.93,68.81,60.1,67.87,59.83,29.56,33.42,29.57,33.35,68.94,60.9,21,0.004,134883.1,7.036,8.71,8.04,-12.35683,-3.86,-3.779,13.16,68,1.899
101,2013-08-29T07:00,2013,241,700,0,67.99,60.98,68.83,60.17,67.9,59.9,29.55,33.45,29.57,33.36,68.97,60.96,21.02,0.006,134360.4,7.002,8.67,7.995,-20.10475,-3.897,-3.792,13.16,69,1.927
101,2013-08-29T08:00,2013,241,800,0,67.99,61.04,68.83,60.23,67.9,59.98,29.58,33.49,29.6,33.39,68.96,61.02,21.06,0.004,133465,6.954,8.6,7.913,-13.74898,-3.916,-3.794,13.15,67,1.872
101,2013-08-29T09:00,2013,241,900,0,68.01,61.06,68.86,60.27,67.92,59.98,29.61,33.5,29.63,33.43,69,61.05,20.95,0.006,132781,6.953,8.59,7.936,-19.80903,-3.895,-3.795,13.16,68,1.899
101,2013-08-29T10:00,2013,241,1000,0,68.04,61.14,68.89,60.36,67.94,60.04,29.63,33.54,29.66,33.47,69.01,61.15,20.86,0.006,131398,6.891,8.53,7.904,-18.52368,-3.904,-3.817,13.16,66,1.844
101,2013-08-29T11:00,2013,241,1100,0,68.08,62.1,68.94,60.42,67.98,60.15,29.44,33.27,29.44,33.25,69.08,61.54,20.76,0.005,125300.5,5.987,8.52,7.839,-14.38514,-3.839,-3.805,13.16,64,1.788
101,2013-08-29T12:00,2013,241,1200,0,67.97,61.3,68.82,60.27,67.87,59.94,29.4,33.29,29.41,33.27,68.98,61.14,20.79,0.002,129938.6,6.672,8.55,7.93,-6.7625,-3.889,-3.864,13.16,66,1.844
101,2013-08-29T13:00,2013,241,1300,0,67.92,61.17,68.78,60.15,67.84,59.85,29.38,33.28,29.4,33.23,68.93,61.02,20.91,0.004,132043.3,6.756,8.63,7.998,-13.44587,-3.894,-3.833,13.16,67,1.872
101,2013-08-29T14:00,2013,241,1400,0,67.9,61.12,68.75,60.08,67.83,59.85,29.39,33.31,29.4,33.25,68.89,60.97,21,0.004,132919.8,6.788,8.66,7.984,-12.87127,-3.92,-3.846,13.16,67,1.872
101,2013-08-29T15:00,2013,241,1500,0,67.91,61.07,68.76,60.06,67.83,59.79,29.38,33.3,29.39,33.23,68.89,60.93,21.11,0.003,134433.3,6.837,8.7,8.04,-9.82733,-3.924,-3.84,13.16,68,1.899
101,2013-08-29T16:00,2013,241,1600,0,67.92,61.06,68.77,60.04,67.85,59.82,29.38,33.31,29.4,33.22,68.9,60.91,21.05,0.004,134346.8,6.867,8.73,8.03,-13.18392,-3.931,-3.82,13.16,69,1.927
101,2013-08-29T17:00,2013,241,1700,0,67.89,61.02,68.73,60,67.82,59.79,29.35,33.28,29.36,33.19,68.86,60.87,21.12,0.004,134750.3,6.87,8.73,8.02,-12.43303,-3.93,-3.825,13.16,69,1.927
101,2013-08-29T18:00,2013,241,1800,0,67.92,61,68.76,59.95,67.85,59.79,29.36,33.33,29.37,33.22,68.89,60.83,21.03,0.003,135125.3,6.924,8.81,8.06,-9.56167,-3.969,-3.847,13.16,69,1.927
101,2013-08-29T19:00,2013,241,1900,0,67.93,60.97,68.76,59.9,67.85,59.77,29.36,33.34,29.37,33.21,68.89,60.79,21.02,0.003,135648.2,6.961,8.86,8.08,-8.49838,-3.978,-3.838,13.16,69,1.927
101,2013-08-29T20:00,2013,241,2000,0,67.91,60.94,68.74,59.88,67.85,59.75,29.35,33.34,29.36,33.22,68.87,60.76,21.03,0.005,135826.8,6.967,8.86,8.09,-15.72104,-3.991,-3.854,13.16,69,1.927
101,2013-08-29T21:00,2013,241,2100,0,67.92,60.91,68.75,59.86,67.84,59.76,29.36,33.39,29.37,33.23,68.86,60.73,21.08,0.003,136522.8,7.01,8.89,8.08,-8.97755,-4.032,-3.856,13.16,70,1.955
101,2013-08-29T22:00,2013,241,2200,0,67.9,60.88,68.74,59.84,67.83,59.71,29.37,33.4,29.38,33.24,68.85,60.71,21.14,0.004,137237.3,7.02,8.89,8.13,-13.73186,-4.035,-3.859,13.16,70,1.955
101,2013-08-29T23:00,2013,241,2300,0,67.9,60.85,68.73,59.81,67.83,59.72,29.36,33.4,29.38,33.23,68.83,60.68,21.17,0.005,137624.6,7.046,8.92,8.11,-16.88298,-4.041,-3.849,13.16,70,1.955
101,2013-08-30T00:00,2013,242,0,0,67.89,60.81,68.72,59.77,67.82,59.64,29.33,33.36,29.35,33.19,68.83,60.65,21.17,0.003,138398.4,7.077,8.95,8.18,-10.65756,-4.025,-3.843,13.16,70,1.955
101,2013-08-30T01:00,2013,242,100,0,67.93,60.87,68.77,59.83,67.87,59.71,29.32,33.37,29.33,33.18,68.88,60.68,21.1,0.004,137777.5,7.067,8.94,8.16,-14.07232,-4.052,-3.851,13.16,70,1.955
101,2013-08-30T02:00,2013,242,200,0,67.95,60.9,68.79,59.83,67.88,59.69,29.31,33.35,29.32,33.18,68.91,60.7,21.03,0.004,137439.1,7.051,8.95,8.2,-12.39796,-4.046,-3.857,13.16,70,1.955
101,2013-08-30T03:00,2013,242,300,0,67.96,60.9,68.8,59.83,67.89,59.67,29.3,33.35,29.31,33.17,68.92,60.69,20.99,0.007,137421.8,7.06,8.97,8.22,-21.14298,-4.055,-3.859,13.16,71,1.983
101,2013-08-30T04:00,2013,242,400,0,67.93,60.85,68.77,59.8,67.86,59.65,29.3,33.37,29.31,33.18,68.88,60.67,21.04,0.004,137921.6,7.086,8.97,8.22,-13.09933,-4.072,-3.868,13.16,70,1.955
101,2013-08-30T05:00,2013,242,500,0,67.99,60.89,68.83,59.82,67.92,59.67,29.29,33.36,29.3,33.17,68.96,60.69,20.86,0.002,137239.4,7.107,9.01,8.25,-7.60395,-4.078,-3.87,13.16,70,1.955
101,2013-08-30T06:00,2013,242,600,0,68.02,60.93,68.85,59.87,67.94,59.71,29.31,33.41,29.33,33.22,68.97,60.72,20.85,0.005,136799.4,7.09,8.99,8.22,-16.3318,-4.1,-3.884,13.16,69,1.927
101,2013-08-30T07:00,2013,242,700,0,68,60.98,68.85,59.91,67.92,59.74,29.32,33.39,29.34,33.21,68.98,60.79,20.89,0.004,136169.2,7.023,8.94,8.18,-11.44982,-4.078,-3.872,13.16,71,1.983
101,2013-08-30T08:00,2013,242,800,0,68.04,61.09,68.88,60.03,67.96,59.81,29.32,33.4,29.34,33.21,69,60.92,20.84,0.006,134707.7,6.949,8.85,8.14,-18.95691,-4.074,-3.871,13.16,68,1.899
101,2013-08-30T09:00,2013,242,900,0,67.94,61.17,68.82,60.16,67.89,59.83,29.08,33.06,29.06,32.94,68.98,61.03,20.86,0.004,132292.2,6.771,8.65,8.07,-13.69316,-3.982,-3.88,13.16,68,1.899
101,2013-08-30T10:00,2013,242,1000,0,67.96,61.29,68.81,60.29,67.9,60.18,28.33,32.24,28.35,32.12,68.97,61.22,20.73,0.004,128258.5,6.671,8.52,7.719,-12.28366,-3.913,-3.773,13.16,66,1.844
101,2013-08-30T11:00,2013,242,1100,0,68.02,61.58,68.84,60.62,67.93,60.51,28.47,32.69,28.54,32.57,68.98,61.48,20.96,0.004,125029.2,6.444,8.22,7.417,-13.2313,-4.222,-4.024,13.16,63,1.76
101,2013-08-30T12:00,2013,242,1200,0,68.03,61.78,68.85,60.86,67.92,60.58,28.97,33.06,29.06,33.09,69.03,61.67,21.06,0.003,122767.1,6.254,7.992,7.34,-11.31837,-4.096,-4.037,13.16,63,1.76
101,2013-08-30T13:00,2013,242,1300,0,68.11,62.08,68.94,61.23,68.04,60.97,29.46,33.41,29.54,33.54,69.07,62,21.11,0.003,118649.4,6.032,7.71,7.068,-10.74761,-3.954,-3.994,13.15,61,1.704
101,2013-08-30T14:00,2013,242,1400,0,68.14,62.18,68.98,61.34,68.04,61.1,29.99,33.88,30.08,34.03,69.11,62.09,21.12,0.005,117206.7,5.964,7.638,6.946,-16.4165,-3.885,-3.957,13.15,60,1.676
101,2013-08-30T15:00,2013,242,1500,0,68.24,62.29,69.05,61.47,68.15,61.23,30.5,34.31,30.59,34.48,69.19,62.19,21.04,0.005,116185.8,5.95,7.578,6.917,-15.45906,-3.803,-3.894,13.15,60,1.676
101,2013-08-30T16:00,2013,242,1600,0,68.25,62.29,69.06,61.51,68.16,61.22,30.97,34.71,31.05,34.88,69.2,62.19,21.01,0.007,116061.5,5.965,7.551,6.938,-20.7439,-3.733,-3.831,13.14,59,1.648
101,2013-08-30T17:00,2013,242,1700,0,68.21,62.17,68.98,61.38,68.11,60.94,31.34,35.01,31.4,35.16,69.13,62.03,21.02,0.003,118049.1,6.036,7.593,7.164,-9.08741,-3.666,-3.755,13.13,61,1.704
101,2013-08-30T18:00,2013,242,1800,0,68.15,61.94,68.93,61.06,68.05,60.56,31.54,35.16,31.58,35.24,69.07,61.75,21,0.004,122361.1,6.212,7.869,7.492,-12.30853,-3.612,-3.655,13.13,62,1.732
101,2013-08-30T19:00,2013,242,1900,0,68.16,61.85,68.97,60.93,68.06,60.38,31.57,35.11,31.59,35.17,69.11,61.65,20.93,0.006,124494.4,6.308,8.04,7.68,-17.07987,-3.542,-3.58,13.13,64,1.788
101,2013-08-30T20:00,2013,242,2000,0,68.16,61.77,68.99,60.88,68.06,60.32,31.48,34.97,31.48,35.03,69.13,61.58,20.87,0.005,125345.3,6.393,8.1,7.745,-15.35115,-3.497,-3.548,13.13,64,1.788
101,2013-08-30T21:00,2013,242,2100,0,68.12,61.71,68.96,60.8,68.02,60.23,31.33,34.83,31.33,34.89,69.1,61.53,20.96,0.005,126586.8,6.407,8.17,7.789,-12.93024,-3.492,-3.568,13.14,64,1.788
101,2013-08-30T22:00,2013,242,2200,0,68.12,61.72,68.97,60.77,68.01,60.22,31.17,34.67,31.16,34.74,69.1,61.52,21.04,0.003,127263.5,6.4,8.21,7.793,-9.88102,-3.496,-3.585,13.14,65,1.816
101,2013-08-30T23:00,2013,242,2300,0,68.12,61.69,68.97,60.79,68.01,60.17,31.02,34.55,31.01,34.62,69.08,61.51,21.02,0.004,127376.2,6.426,8.18,7.835,-10.90073,-3.531,-3.609,13.14,65,1.816
101,2013-08-31T00:00,2013,243,0,0,68.1,61.65,68.96,60.76,68,60.17,30.89,34.45,30.88,34.5,69.08,61.48,21.08,0.005,128001.4,6.45,8.2,7.829,-14.07791,-3.554,-3.625,13.14,65,1.816
101,2013-08-31T01:00,2013,243,100,0,68.06,61.58,68.93,60.69,68,60.11,30.77,34.33,30.75,34.4,69.03,61.42,21.05,0.003,128507,6.478,8.23,7.899,-8.81097,-3.566,-3.646,13.14,65,1.816
101,2013-08-31T02:00,2013,243,200,0,68.02,61.52,68.88,60.62,67.94,60.03,30.63,34.2,30.62,34.27,69.01,61.37,21.12,0.004,129381.6,6.508,8.27,7.912,-12.91258,-3.57,-3.647,13.15,66,1.844
101,2013-08-31T03:00,2013,243,300,0,68.03,61.51,68.9,60.63,67.95,60.05,30.5,34.09,30.49,34.15,69.02,61.37,21.08,0.004,129140.2,6.514,8.27,7.9,-10.44318,-3.59,-3.664,13.15,66,1.844
101,2013-08-31T04:00,2013,243,400,0,68.03,61.59,68.89,60.68,67.97,60.11,30.41,34.03,30.4,34.09,69.01,61.41,21.05,0.005,127958.9,6.436,8.22,7.853,-13.70599,-3.613,-3.692,13.15,65,1.816
101,2013-08-31T05:00,2013,243,500,0,68.05,61.55,68.93,60.62,67.97,60.03,30.36,34.01,30.36,34.07,69.04,61.36,20.98,0.006,128955.8,6.508,8.31,7.946,-18.90947,-3.643,-3.708,13.15,66,1.844
101,2013-08-31T06:00,2013,243,600,0,68.06,61.56,68.91,60.62,67.95,60.01,30.32,33.98,30.32,34.03,69.04,61.38,21.05,0.007,129166.7,6.501,8.28,7.941,-20.53393,-3.655,-3.705,13.15,65,1.816
101,2013-08-31T07:00,2013,243,700,0,68.16,61.66,69.02,60.72,68.05,60.12,30.29,33.97,30.3,34.01,69.15,61.46,20.79,0.004,127588.9,6.501,8.3,7.927,-11.91046,-3.675,-3.709,13.15,65,1.816
101,2013-08-31T08:00,2013,243,800,0,68.16,61.71,69.01,60.81,68.06,60.23,30.32,34.03,30.33,34.08,69.14,61.53,20.79,0.003,126240.7,6.45,8.21,7.83,-8.45715,-3.709,-3.742,13.15,64,1.788
101,2013-08-31T09:00,2013,243,900,0,68.2,61.75,69.02,60.86,68.1,60.3,30.4,34.12,30.41,34.16,69.17,61.56,20.67,0.004,125073,6.45,8.15,7.801,-12.71981,-3.728,-3.751,13.15,64,1.788
101,2013-08-31T10:00,2013,243,1000,0,68.17,61.79,69.01,60.9,68.07,60.34,30.49,34.22,30.51,34.27,69.13,61.62,20.9,0.004,125364.8,6.382,8.1,7.732,-11.75676,-3.735,-3.753,13.15,64,1.788
101,2013-08-31T11:00,2013,243,1100,0,68.22,61.92,69.03,61.02,68.13,60.48,30.62,34.34,30.64,34.39,69.18,61.72,20.84,0.005,123620.1,6.305,8.02,7.647,-14.67596,-3.72,-3.751,13.14,63,1.76
101,2013-08-31T12:00,2013,243,1200,0,68.2,62,69.02,61.12,68.1,60.61,30.8,34.53,30.82,34.59,69.14,61.82,21.07,0.005,122801.9,6.203,7.902,7.482,-16.36393,-3.734,-3.769,13.14,63,1.76
101,2013-08-31T13:00,2013,243,1300,0,68.23,62.13,69.04,61.27,68.12,60.77,31.03,34.74,31.06,34.81,69.16,61.94,21.07,0.005,120744.8,6.093,7.772,7.354,-13.99934,-3.708,-3.754,13.14,61,1.704
101,2013-08-31T14:00,2013,243,1400,0,68.26,62.16,69.11,61.36,68.16,60.87,31.28,34.96,31.32,35.06,69.22,62.02,20.91,0.004,119438.8,6.099,7.755,7.296,-12.30592,-3.678,-3.735,13.14,62,1.732
101,2013-08-31T15:00,2013,243,1500,0,68.3,62.19,69.14,61.37,68.2,60.9,31.53,35.19,31.57,35.28,69.21,62.04,20.8,0.005,118952.5,6.104,7.767,7.302,-16.08943,-3.655,-3.71,13.13,60,1.676
101,2013-08-31T16:00,2013,243,1600,0,68.22,62.11,69.07,61.3,68.14,60.77,31.74,35.37,31.76,35.44,69.17,61.96,20.8,0.005,119392.3,6.112,7.77,7.374,-13.99562,-3.629,-3.677,13.13,61,1.704
101,2013-08-31T17:00,2013,243,1700,0,68.26,62.11,69.11,61.28,68.16,60.75,31.87,35.46,31.88,35.52,69.18,61.95,20.76,0.003,119970.8,6.159,7.824,7.414,-10.09617,-3.592,-3.639,13.13,62,1.732
101,2013-08-31T18:00,2013,243,1800,0,68.21,62.05,69.05,61.24,68.13,60.65,31.94,35.51,31.95,35.56,69.14,61.87,20.86,0.006,120825.3,6.156,7.81,7.483,-16.58036,-3.568,-3.609,13.13,62,1.732
101,2013-08-31T19:00,2013,243,1900,0,68.21,62.03,69.04,61.18,68.13,60.6,31.97,35.51,31.97,35.55,69.14,61.85,20.86,0.007,121537.3,6.179,7.861,7.53,-19.56784,-3.537,-3.587,13.13,62,1.732
101,2013-08-31T20:00,2013,243,2000,0,68.17,62,69,61.11,68.1,60.54,31.96,35.49,31.95,35.53,69.12,61.82,20.95,0.007,122279.2,6.17,7.89,7.553,-20.75048,-3.524,-3.575,13.13,62,1.732
101,2013-08-31T21:00,2013,243,2100,0,68.16,61.98,69.01,61.09,68.1,60.52,31.93,35.43,31.91,35.49,69.13,61.79,21.02,0.004,123076.5,6.184,7.913,7.585,-10.18896,-3.505,-3.575,13.13,63,1.76
101,2013-08-31T22:00,2013,243,2200,0,68.16,61.96,69,61.08,68.09,60.51,31.88,35.38,31.87,35.44,69.13,61.76,21,0.003,123063.3,6.205,7.916,7.578,-7.40203,-3.499,-3.575,13.13,63,1.76
101,2013-08-31T23:00,2013,243,2300,0,68.18,61.99,69.02,61.09,68.12,60.52,31.85,35.36,31.83,35.43,69.14,61.8,20.97,0.004,122980.8,6.191,7.93,7.598,-10.84731,-3.513,-3.595,13.13,63,1.76
101,2013-09-01T00:00,2013,244,0,0,68.2,61.97,69.03,61.09,68.13,60.51,31.81,35.33,31.8,35.39,69.15,61.77,20.92,0.004,123062.5,6.229,7.937,7.621,-12.72037,-3.525,-3.589,13.13,63,1.76
101,2013-09-01T01:00,2013,244,100,0,68.15,61.9,68.96,61,68.04,60.41,31.76,35.3,31.75,35.34,69.07,61.71,21.14,0.006,124635.3,6.25,7.957,7.627,-18.04464,-3.54,-3.593,13.13,63,1.76
101,2013-09-01T02:00,2013,244,200,0,68.02,61.65,68.83,60.74,67.91,60.11,31.7,35.23,31.69,35.27,68.95,61.45,21.09,0.004,126773.4,6.374,8.09,7.802,-10.54303,-3.528,-3.585,13.13,65,1.816
101,2013-09-01T03:00,2013,244,300,0,68.17,61.46,69.02,60.46,68.06,59.68,31.48,34.9,31.46,34.95,69.14,61.23,21.09,0.004,134698,6.709,8.56,8.38,-9.92061,-3.418,-3.488,13.13,68,1.899
101,2013-09-01T04:00,2013,244,400,0,68.1,61.49,68.96,60.51,67.99,59.86,31.17,34.59,31.14,34.64,69.07,61.33,21.09,0.004,132132.2,6.613,8.46,8.13,-12.08688,-3.417,-3.503,13.14,67,1.872
101,2013-09-01T05:00,2013,244,500,0,68.11,61.49,68.99,60.49,68,59.87,30.85,34.31,30.82,34.36,69.09,61.34,21.05,0.007,132129.4,6.618,8.5,8.13,-19.49019,-3.456,-3.537,13.14,66,1.844
101,2013-09-01T06:00,2013,244,600,0,68.11,61.54,68.99,60.53,68.01,59.99,30.57,34.08,30.54,34.12,69.1,61.37,21.07,0.003,131062.8,6.568,8.46,8.01,-8.0342,-3.517,-3.585,13.15,66,1.844
101,2013-09-01T07:00,2013,244,700,0,68.14,61.59,69.01,60.6,68.03,60.09,30.36,33.94,30.34,33.97,69.13,61.41,20.85,0.003,128972.9,6.551,8.41,7.94,-7.8803,-3.587,-3.64,13.15,65,1.816
101,2013-09-01T08:00,2013,244,800,0,68.13,61.59,69,60.63,68.03,60.15,30.23,33.89,30.21,33.91,69.12,61.44,20.8,0.003,127984.8,6.539,8.37,7.879,-8.98733,-3.662,-3.699,13.15,65,1.816
101,2013-09-01T09:00,2013,244,900,0,68.13,61.72,68.99,60.75,68.03,60.34,30.19,33.93,30.19,33.95,69.11,61.56,20.97,0.004,126565,6.413,8.24,7.697,-11.43515,-3.734,-3.755,13.15,64,1.788
101,2013-09-01T10:00,2013,244,1000,0,68.19,61.82,69.02,60.9,68.09,60.51,30.27,34.05,30.28,34.06,69.17,61.68,20.9,0.003,124595.2,6.373,8.12,7.584,-8.90553,-3.781,-3.778,13.15,63,1.76
101,2013-09-01T11:00,2013,244,1100,0,68.21,61.91,69.04,60.98,68.11,60.59,30.42,34.22,30.44,34.23,69.18,61.75,20.82,0.002,123010.4,6.302,8.07,7.512,-6.95332,-3.8,-3.795,13.15,63,1.76
101,2013-09-01T12:00,2013,244,1200,0,68.31,62.14,69.14,61.24,68.21,60.93,30.63,34.41,30.65,34.46,69.28,62.01,20.77,0.005,119778.3,6.175,7.899,7.281,-15.20557,-3.777,-3.804,13.14,61,1.704
101,2013-09-01T13:00,2013,244,1300,0,68.3,62.23,69.15,61.36,68.22,61.1,30.94,34.71,30.97,34.8,69.27,62.12,20.79,0.002,117843.1,6.073,7.797,7.121,-6.96027,-3.774,-3.825,13.14,60,1.676
101,2013-09-01T14:00,2013,244,1400,0,68.29,62.3,69.11,61.44,68.22,61.19,31.28,35.02,31.32,35.13,69.23,62.19,20.93,0.003,116886.4,5.987,7.666,7.026,-10.22402,-3.737,-3.81,13.14,60,1.676
101,2013-09-01T15:00,2013,244,1500,0,68.31,62.28,69.13,61.41,68.22,61.11,31.59,35.3,31.63,35.38,69.25,62.15,20.8,0.003,117201.9,6.035,7.724,7.11,-8.47028,-3.704,-3.75,13.13,59,1.648
101,2013-09-01T16:00,2013,244,1600,0,68.2,62.19,69.03,61.33,68.13,61.01,31.83,35.5,31.86,35.54,69.15,62.08,21.08,0.008,118582.4,6.016,7.696,7.117,-22.73715,-3.668,-3.679,13.13,61,1.704
101,2013-09-01T17:00,2013,244,1700,0,68.19,62.12,69,61.26,68.11,60.92,31.98,35.61,32.01,35.62,69.13,62.01,21.11,0.004,119780.5,6.07,7.749,7.193,-10.7334,-3.633,-3.613,13.13,61,1.704
101,2013-09-01T18:00,2013,244,1800,0,68.25,62.08,69.07,61.23,68.15,60.9,32.08,35.68,32.1,35.68,69.17,61.98,20.9,0.004,120017.5,6.168,7.846,7.246,-12.86236,-3.606,-3.581,13.12,61,1.704
101,2013-09-01T19:00,2013,244,1900,0,68.21,61.99,69.03,61.05,68.12,60.71,32.12,35.7,32.12,35.69,69.14,61.86,20.79,0.003,121288.8,6.222,7.98,7.405,-9.35459,-3.584,-3.564,13.13,62,1.732
101,2013-09-01T20:00,2013,244,2000,0,68.15,61.75,68.99,60.78,68.06,60.37,31.99,35.52,31.98,35.51,69.11,61.57,20.88,0.005,125759.1,6.402,8.21,7.687,-13.83777,-3.532,-3.529,13.13,64,1.788
101,2013-09-01T21:00,2013,244,2100,0,68.19,61.79,69.04,60.86,68.09,60.45,31.81,35.32,31.79,35.32,69.15,61.65,20.84,0.005,125037.3,6.398,8.18,7.636,-14.14988,-3.516,-3.529,13.13,63,1.76
101,2013-09-01T22:00,2013,244,2200,0,68.17,61.82,69,60.92,68.07,60.53,31.67,35.21,31.64,35.21,69.12,61.68,21.04,0.003,124817.8,6.348,8.08,7.541,-9.58041,-3.544,-3.568,13.13,64,1.788
101,2013-09-01T23:00,2013,244,2300,0,68.16,61.82,68.97,60.93,68.07,60.51,31.57,35.16,31.56,35.16,69.09,61.7,21.09,0.006,124986.2,6.347,8.04,7.557,-18.50413,-3.594,-3.601,13.13,63,1.76
101,2013-09-02T00:00,2013,245,0,0,68.13,61.8,68.94,60.91,68.03,60.51,31.48,35.05,31.47,35.05,69.06,61.68,21.21,0.008,125393.5,6.338,8.03,7.522,-22.77835,-3.574,-3.584,13.13,64,1.788
101,2013-09-02T01:00,2013,245,100,0,68.2,61.82,69.03,60.94,68.1,60.55,31.4,35,31.39,34.99,69.17,61.7,20.96,0.005,124662.9,6.382,8.1,7.546,-14.73453,-3.593,-3.593,13.13,63,1.76
101,2013-09-02T02:00,2013,245,200,0,68.21,61.8,69.03,60.95,68.1,60.53,31.34,34.96,31.34,34.95,69.17,61.71,20.96,0.005,124896.9,6.411,8.08,7.571,-14.19123,-3.615,-3.615,13.14,64,1.788
101,2013-09-02T03:00,2013,245,300,0,68.2,61.81,69.02,60.95,68.1,60.53,31.29,34.92,31.29,34.91,69.16,61.71,21.01,0.003,124980.7,6.388,8.07,7.569,-8.53145,-3.624,-3.624,13.14,63,1.76
101,2013-09-02T04:00,2013,245,400,0,68.15,61.78,68.97,60.92,68.05,60.47,31.24,34.87,31.23,34.87,69.1,61.67,21.05,0.004,125083.5,6.37,8.05,7.584,-12.6831,-3.631,-3.632,13.14,64,1.788
101,2013-09-02T05:00,2013,245,500,0,68.22,61.82,69.02,60.97,68.11,60.53,31.21,34.84,31.21,34.83,69.16,61.72,20.94,0.004,124573.9,6.397,8.05,7.576,-12.03524,-3.633,-3.628,13.14,63,1.76
101,2013-09-02T06:00,2013,245,600,0,68.18,61.83,69.02,60.96,68.08,60.47,31.17,34.82,31.17,34.82,69.15,61.7,20.97,0.003,124663.7,6.35,8.06,7.609,-10.19261,-3.654,-3.649,13.14,63,1.76
101,2013-09-02T07:00,2013,245,700,0,68.24,61.86,69.09,60.97,68.15,60.48,31.16,34.82,31.16,34.82,69.22,61.71,20.73,0.004,124086.2,6.386,8.11,7.666,-11.81129,-3.66,-3.66,13.14,63,1.76
101,2013-09-02T08:00,2013,245,800,0,68.26,61.89,69.09,61,68.18,60.53,31.17,34.84,31.16,34.84,69.23,61.74,20.61,0.002,123044.1,6.367,8.09,7.65,-5.78478,-3.677,-3.678,13.14,63,1.76
101,2013-09-02T09:00,2013,245,900,0,68.24,61.95,69.07,61.07,68.15,60.59,31.2,34.89,31.2,34.89,69.2,61.79,20.87,0.005,123096.6,6.287,8,7.557,-13.84874,-3.692,-3.694,13.14,62,1.732
101,2013-09-02T10:00,2013,245,1000,0,68.28,62.03,69.11,61.15,68.19,60.7,31.27,34.96,31.28,34.97,69.23,61.89,20.74,0.005,121487.8,6.246,7.955,7.49,-13.51709,-3.684,-3.699,13.14,62,1.732
101,2013-09-02T11:00,2013,245,1100,0,68.19,62.03,68.99,61.17,68.08,60.72,31.39,35.08,31.39,35.11,69.13,61.9,21.02,0.006,121191.2,6.164,7.821,7.363,-18.4266,-3.69,-3.718,13.14,62,1.732
101,2013-09-02T12:00,2013,245,1200,0,68.19,62,69,61.15,68.09,60.7,31.51,35.18,31.52,35.21,69.13,61.86,21.02,0.006,121666.6,6.19,7.851,7.387,-17.98999,-3.676,-3.695,13.13,62,1.732
101,2013-09-02T13:00,2013,245,1300,0,68.22,62.05,69.06,61.18,68.16,60.75,31.6,35.26,31.61,35.28,69.18,61.9,20.99,0.006,121626.2,6.164,7.886,7.406,-17.56619,-3.659,-3.665,13.13,62,1.732
101,2013-09-02T14:00,2013,245,1400,0,68.29,62.21,69.12,61.33,68.19,60.96,31.76,35.39,31.77,35.44,69.21,62.07,20.88,0.004,119018.5,6.087,7.786,7.237,-12.42968,-3.635,-3.672,13.13,61,1.704
101,2013-09-02T15:00,2013,245,1500,0,68.19,62.14,69.02,61.3,68.1,60.88,31.92,35.56,31.93,35.59,69.13,62,20.99,0.005,119015.8,6.051,7.72,7.224,-15.90642,-3.642,-3.66,13.13,61,1.704
101,2013-09-02T16:00,2013,245,1600,0,68.23,62.15,69.04,61.32,68.14,60.9,32.05,35.67,32.06,35.69,69.14,62.03,20.99,0.005,119210,6.079,7.717,7.239,-13.59362,-3.619,-3.627,13.12,61,1.704
101,2013-09-02T17:00,2013,245,1700,0,68.24,62.11,69.07,61.29,68.14,60.83,32.14,35.74,32.14,35.75,69.15,61.98,20.85,0.005,119500.5,6.136,7.788,7.302,-15.44642,-3.607,-3.613,13.12,61,1.704
101,2013-09-02T18:00,2013,245,1800,0,68.23,61.99,69.06,61.14,68.15,60.68,32.14,35.72,32.13,35.72,69.16,61.86,20.66,0.003,120680.4,6.241,7.921,7.471,-9.66727,-3.584,-3.586,13.12,62,1.732
101,2013-09-02T19:00,2013,245,1900,0,68.2,61.92,69.05,61.04,68.12,60.56,32.07,35.62,32.05,35.61,69.14,61.78,20.8,0.004,122774.4,6.281,8.01,7.561,-11.48445,-3.552,-3.559,13.13,62,1.732
101,2013-09-02T20:00,2013,245,2000,0,68.17,61.88,69.02,60.99,68.09,60.53,31.96,35.52,31.94,35.5,69.13,61.73,20.89,0.004,123450.8,6.294,8.03,7.561,-10.88,-3.557,-3.56,13.13,63,1.76
101,2013-09-02T21:00,2013,245,2100,0,68.15,61.83,68.97,60.93,68.04,60.46,31.84,35.39,31.82,35.38,69.07,61.68,21.08,0.006,124864.5,6.316,8.03,7.581,-18.59102,-3.558,-3.556,13.13,64,1.788
101,2013-09-02T22:00,2013,245,2200,0,68.18,61.88,69.01,60.98,68.07,60.51,31.71,35.26,31.7,35.25,69.12,61.73,21.09,0.004,124584.5,6.291,8.02,7.556,-12.68788,-3.544,-3.551,13.13,63,1.76
101,2013-09-02T23:00,2013,245,2300,0,68.15,61.87,69,60.99,68.04,60.51,31.61,35.19,31.6,35.18,69.1,61.71,21.11,0.008,124437.1,6.282,8.01,7.533,-21.85945,-3.574,-3.582,13.13,63,1.76
101,2013-09-03T00:00,2013,246,0,0,68.18,61.83,69.02,60.96,68.08,60.5,31.54,35.13,31.54,35.12,69.13,61.7,21,0.007,124660,6.345,8.06,7.58,-20.66392,-3.591,-3.584,13.13,64,1.788
101,2013-09-03T01:00,2013,246,100,0,68.19,61.83,69.03,60.94,68.08,60.42,31.47,35.06,31.46,35.06,69.13,61.68,20.92,0.007,124892.3,6.356,8.09,7.661,-21.0171,-3.594,-3.601,13.13,63,1.76
101,2013-09-03T02:00,2013,246,200,0,68.15,61.78,68.99,60.87,68.05,60.39,31.36,34.96,31.35,34.95,69.1,61.63,21.06,0.004,125952.3,6.376,8.11,7.659,-11.60591,-3.597,-3.599,13.14,64,1.788
101,2013-09-03T03:00,2013,246,300,0,68.11,61.72,68.97,60.81,68,60.29,31.24,34.83,31.23,34.82,69.09,61.58,21.07,0.004,126651.1,6.394,8.15,7.712,-11.90707,-3.589,-3.597,13.14,64,1.788
101,2013-09-03T04:00,2013,246,400,0,68.13,61.65,68.99,60.71,68.01,60.16,31.08,34.66,31.07,34.67,69.09,61.48,21.04,0.002,128485.9,6.482,8.28,7.849,-6.89574,-3.584,-3.6,13.14,66,1.844
101,2013-09-03T05:00,2013,246,500,0,68.12,61.5,68.99,60.57,68.01,60,30.87,34.45,30.85,34.46,69.1,61.36,20.82,0.003,129533.2,6.615,8.41,8.01,-9.72395,-3.58,-3.605,13.14,65,1.816
101,2013-09-03T06:00,2013,246,600,0,68.11,61.33,69.01,60.33,68.03,59.74,30.53,34.07,30.49,34.08,69.12,61.16,20.68,0.003,132625.1,6.776,8.67,8.29,-8.39977,-3.538,-3.586,13.15,67,1.872
101,2013-09-03T07:00,2013,246,700,0,68.05,61.34,68.94,60.37,67.97,59.76,30.15,33.72,30.1,33.73,69.06,61.17,20.78,0.005,131848,6.714,8.57,8.21,-13.48049,-3.564,-3.627,13.15,67,1.872
101,2013-09-03T08:00,2013,246,800,0,68.03,61.43,68.92,60.48,67.95,59.9,29.89,33.55,29.85,33.57,69.03,61.27,20.84,0.005,130020.3,6.606,8.44,8.05,-13.84899,-3.655,-3.72,13.15,65,1.816
101,2013-09-03T09:00,2013,246,900,0,68.1,61.62,68.98,60.68,68.01,60.19,29.8,33.55,29.76,33.58,69.09,61.47,20.83,0.003,127028.5,6.475,8.29,7.816,-9.9203,-3.747,-3.816,13.15,65,1.816
101,2013-09-03T10:00,2013,246,1000,0,68.11,61.73,68.97,60.81,68,60.38,29.86,33.67,29.84,33.72,69.1,61.57,20.78,0.003,124421.9,6.384,8.16,7.625,-8.73119,-3.814,-3.877,13.15,63,1.76
101,2013-09-03T11:00,2013,246,1100,0,68.16,61.84,69.01,60.96,68.07,60.52,30.02,33.86,30.02,33.93,69.14,61.69,20.74,0.003,122765.2,6.321,8.05,7.547,-9.79711,-3.84,-3.906,13.15,63,1.76
101,2013-09-03T12:00,2013,246,1200,0,68.11,61.78,68.98,60.91,68.04,60.44,30.2,34.04,30.2,34.08,69.08,61.63,20.84,0.006,123721.4,6.328,8.06,7.595,-19.21665,-3.845,-3.886,13.15,63,1.76
101,2013-09-03T13:00,2013,246,1300,0,68.15,61.87,69.01,60.98,68.05,60.56,30.35,34.18,30.35,34.21,69.13,61.73,20.93,0.005,123176.3,6.277,8.03,7.487,-16.08588,-3.829,-3.862,13.15,63,1.76
101,2013-09-03T14:00,2013,246,1400,0,68.13,61.7,68.99,60.83,68.02,60.33,30.45,34.27,30.45,34.29,69.09,61.58,20.9,0.003,125691.7,6.423,8.16,7.689,-8.6586,-3.813,-3.834,13.15,63,1.76
101,2013-09-03T15:00,2013,246,1500,0,68.05,61.58,68.93,60.69,67.98,60.18,30.43,34.17,30.42,34.18,69.03,61.45,21.04,0.003,127889.2,6.475,8.23,7.799,-9.8098,-3.738,-3.76,13.15,65,1.816
101,2013-09-03T16:00,2013,246,1600,0,68.03,61.56,68.91,60.64,67.96,60.1,30.33,34.02,30.3,34.04,69.01,61.4,21.05,0.006,128504.7,6.469,8.27,7.864,-17.50796,-3.695,-3.736,13.15,65,1.816
101,2013-09-03T17:00,2013,246,1700,0,68.11,61.59,68.97,60.66,68.01,60.13,30.21,33.9,30.18,33.93,69.1,61.43,20.82,0.004,127684.5,6.514,8.31,7.881,-12.33544,-3.692,-3.751,13.15,65,1.816
101,2013-09-03T18:00,2013,246,1800,0,68.05,61.45,68.9,60.54,67.94,60,30.11,33.82,30.08,33.85,69.04,61.31,20.78,0.005,128444.1,6.598,8.36,7.938,-15.31898,-3.709,-3.771,13.15,65,1.816
101,2013-09-03T19:00,2013,246,1900,0,68.03,61.24,68.88,60.3,67.92,59.75,29.92,33.61,29.88,33.63,69.02,61.09,20.69,0.003,131545.2,6.792,8.58,8.17,-9.72824,-3.692,-3.749,13.15,67,1.872
101,2013-09-03T20:00,2013,246,2000,0,68,61.09,68.85,60.12,67.9,59.76,29.73,33.5,29.7,33.47,68.98,60.94,20.88,0.005,134058.3,6.907,8.73,8.14,-16.76921,-3.769,-3.765,13.15,68,1.899
101,2013-09-03T21:00,2013,246,2100,0,68,61.04,68.85,60.02,67.91,59.76,29.63,33.48,29.62,33.4,68.96,60.87,20.98,0.004,135690.7,6.963,8.83,8.15,-13.32554,-3.857,-3.784,13.15,69,1.927
101,2013-09-03T22:00,2013,246,2200,0,67.96,60.93,68.81,59.89,67.89,59.69,29.57,33.49,29.57,33.37,68.93,60.74,20.99,0.005,136847.4,7.034,8.91,8.2,-16.86392,-3.925,-3.803,13.16,70,1.955
101,2013-09-03T23:00,2013,246,2300,0,67.95,60.83,68.78,59.79,67.88,59.63,29.49,33.44,29.5,33.3,68.91,60.65,21.05,0.004,138379.8,7.111,8.99,8.25,-12.16627,-3.951,-3.799,13.16,70,1.955
101,2013-09-04T00:00,2013,247,0,0,67.98,60.74,68.81,59.71,67.9,59.58,29.4,33.38,29.41,33.2,68.95,60.59,20.95,0.003,139521,7.233,9.11,8.32,-8.84824,-3.986,-3.794,13.16,72,2.011
101,2013-09-04T01:00,2013,247,100,0,67.96,60.71,68.8,59.67,67.89,59.58,29.32,33.34,29.33,33.14,68.91,60.55,20.93,0.004,139556.2,7.25,9.13,8.31,-13.00374,-4.026,-3.803,13.16,71,1.983
101,2013-09-04T02:00,2013,247,200,0,68.04,60.73,68.88,59.67,67.97,59.58,29.26,33.34,29.28,33.12,68.99,60.56,20.72,0.004,139340.7,7.309,9.21,8.38,-11.36317,-4.075,-3.835,13.16,71,1.983
101,2013-09-04T03:00,2013,247,300,0,68,60.65,68.83,59.55,67.93,59.54,29.23,33.34,29.25,33.1,68.95,60.46,20.73,0.006,140100.9,7.347,9.28,8.39,-19.47453,-4.115,-3.852,13.16,71,1.983
101,2013-09-04T04:00,2013,247,400,0,68.01,60.66,68.85,59.6,67.94,59.55,29.2,33.34,29.23,33.09,68.96,60.49,20.71,0.004,139765.9,7.349,9.24,8.39,-14.34688,-4.138,-3.861,13.16,72,2.011
101,2013-09-04T05:00,2013,247,500,0,68.04,60.66,68.87,59.6,67.96,59.55,29.2,33.35,29.23,33.09,68.98,60.48,20.68,0.003,139916.9,7.374,9.27,8.41,-9.41811,-4.157,-3.864,13.16,71,1.983
101,2013-09-04T06:00,2013,247,600,0,67.96,60.64,68.79,59.56,67.9,59.52,29.19,33.36,29.22,33.09,68.89,60.46,20.91,0.004,140810.9,7.32,9.24,8.38,-12.2394,-4.169,-3.867,13.16,72,2.011
101,2013-09-04T07:00,2013,247,700,0,68.01,60.73,68.85,59.67,67.94,59.59,29.18,33.35,29.21,33.08,68.97,60.55,20.91,0.002,140156.3,7.283,9.19,8.36,-8.04328,-4.168,-3.867,13.16,71,1.983
101,2013-09-04T08:00,2013,247,800,0,68.07,60.97,68.91,59.88,68,59.77,29.23,33.41,29.26,33.15,69.01,60.76,20.91,0.005,137520.4,7.1,9.03,8.23,-16.14108,-4.184,-3.89,13.16,70,1.955
101,2013-09-04T09:00,2013,247,900,0,68.15,61.25,68.99,60.22,68.07,60.05,29.32,33.52,29.36,33.27,69.08,61.07,20.77,0.007,132883.7,6.9,8.77,8.03,-22.28309,-4.194,-3.918,13.16,67,1.872
101,2013-09-04T10:00,2013,247,1000,0,68.14,61.4,69,60.44,68.07,60.14,29.43,33.58,29.46,33.39,69.1,61.25,20.63,0.005,129526.6,6.744,8.57,7.933,-16.86345,-4.143,-3.928,13.16,66,1.844
101,2013-09-04T11:00,2013,247,1100,0,68.14,61.58,69,60.64,68.05,60.27,29.47,33.46,29.49,33.42,69.13,61.43,20.7,0.005,126854.1,6.559,8.36,7.773,-14.50361,-3.99,-3.933,13.16,64,1.788
101,2013-09-04T12:00,2013,247,1200,0,68.08,61.75,68.94,60.82,68.02,60.5,29.51,33.37,29.5,33.5,69.06,61.62,20.9,0.003,123976.4,6.326,8.12,7.518,-8.91635,-3.864,-3.997,13.16,63,1.76
101,2013-09-04T13:00,2013,247,1300,0,68.07,61.83,68.9,60.96,67.98,60.64,29.63,33.47,29.62,33.66,69.04,61.7,21.03,0.004,122160.5,6.236,7.94,7.331,-12.73071,-3.846,-4.04,13.16,62,1.732
101,2013-09-04T14:00,2013,247,1400,0,68.13,61.95,68.98,61.07,68.02,60.76,29.8,33.63,29.8,33.85,69.1,61.8,20.97,0.003,120903.9,6.186,7.908,7.258,-8.25105,-3.83,-4.044,13.15,62,1.732
101,2013-09-04T15:00,2013,247,1500,0,68.12,61.94,68.97,61.1,68.02,60.77,30,33.81,30,34.04,69.09,61.81,20.98,0.003,120689.9,6.182,7.871,7.251,-10.24878,-3.808,-4.035,13.15,61,1.704
101,2013-09-04T16:00,2013,247,1600,0,68.14,61.88,69,61.02,68.04,60.71,30.18,33.95,30.18,34.15,69.12,61.74,20.86,0.005,121416.1,6.255,7.973,7.328,-14.85022,-3.773,-3.974,13.15,62,1.732
101,2013-09-04T17:00,2013,247,1700,0,68.13,61.69,68.99,60.83,68.03,60.47,30.28,34.01,30.26,34.19,69.11,61.56,20.79,0.004,124380.1,6.439,8.16,7.557,-13.03447,-3.73,-3.926,13.15,63,1.76
101,2013-09-04T18:00,2013,247,1800,0,68.1,61.52,68.97,60.61,68,60.19,30.25,33.95,30.23,34.07,69.08,61.38,20.7,0.004,127137.2,6.58,8.35,7.808,-13.46088,-3.698,-3.848,13.15,65,1.816
