id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-09-04T19:00,2013,247,1900,0,68.04,61.26,68.9,60.28,67.93,59.87,30.05,33.67,30.01,33.78,69.03,61.1,20.69,0.004,131080.6,6.778,8.62,8.06,-12.32053,-3.621,-3.779,13.15,66,1.844
101,2013-09-04T20:00,2013,247,2000,0,68.04,61.21,68.89,60.2,67.94,59.93,29.77,33.41,29.73,33.51,69.04,61.05,20.76,0.002,131882.6,6.827,8.69,8.01,-7.11298,-3.632,-3.778,13.15,67,1.872
101,2013-09-04T21:00,2013,247,2100,0,67.97,60.99,68.81,59.93,67.89,59.78,29.6,33.37,29.57,33.41,68.96,60.8,20.84,0.004,134844.2,6.978,8.88,8.1,-11.51024,-3.769,-3.837,13.16,69,1.927
101,2013-09-04T22:00,2013,247,2200,0,67.95,60.92,68.79,59.84,67.87,59.75,29.51,33.35,29.49,33.33,68.92,60.71,21.02,0.005,136812.3,7.032,8.94,8.13,-16.45233,-3.849,-3.837,13.16,69,1.927
101,2013-09-04T23:00,2013,247,2300,0,67.94,60.86,68.77,59.76,67.87,59.72,29.42,33.31,29.41,33.24,68.91,60.66,21.06,0.004,137812.3,7.081,9,8.15,-13.43234,-3.893,-3.832,13.16,72,2.011
101,2013-09-05T00:00,2013,248,0,0,67.94,60.8,68.77,59.69,67.88,59.72,29.34,33.3,29.35,33.19,68.89,60.61,21.11,0.004,138974.3,7.147,9.07,8.16,-12.25179,-3.952,-3.844,13.16,70,1.955
101,2013-09-05T01:00,2013,248,100,0,68.01,60.88,68.84,59.82,67.94,59.81,29.32,33.33,29.33,33.2,68.96,60.7,21,0.005,137720.8,7.135,9.02,8.13,-14.36067,-4.008,-3.87,13.16,70,1.955
101,2013-09-05T02:00,2013,248,200,0,68.08,60.91,68.91,59.86,68,59.82,29.31,33.33,29.32,33.2,69.02,60.73,20.8,0.003,137067.8,7.171,9.05,8.18,-10.67858,-4.019,-3.877,13.16,70,1.955
101,2013-09-05T03:00,2013,248,300,0,68.04,60.92,68.88,59.89,67.96,59.82,29.31,33.35,29.32,33.22,69,60.75,20.8,0.004,136224.6,7.125,8.99,8.14,-14.16129,-4.037,-3.896,13.16,70,1.955
101,2013-09-05T04:00,2013,248,400,0,68.07,60.92,68.9,59.88,67.99,59.83,29.28,33.3,29.29,33.17,69.02,60.75,20.73,0.004,136230.3,7.153,9.02,8.16,-11.31358,-4.024,-3.875,13.16,69,1.927
101,2013-09-05T05:00,2013,248,500,0,68.06,60.89,68.9,59.84,67.98,59.77,29.24,33.25,29.25,33.13,69.02,60.71,20.66,0.001,136340.4,7.172,9.06,8.2,-4.51487,-4.013,-3.881,13.16,69,1.927
101,2013-09-05T06:00,2013,248,600,0,68.07,60.92,68.91,59.86,68,59.81,29.21,33.25,29.22,33.12,69.03,60.74,20.72,0.003,136460.7,7.156,9.05,8.19,-9.07692,-4.041,-3.896,13.16,70,1.955
101,2013-09-05T07:00,2013,248,700,0,68.08,61,68.91,59.94,68,59.86,29.25,33.32,29.27,33.18,69.01,60.83,20.75,0.003,135494.7,7.078,8.97,8.14,-8.68604,-4.073,-3.916,13.16,69,1.927
101,2013-09-05T08:00,2013,248,800,0,68.03,61.04,68.87,60,67.94,59.88,29.3,33.36,29.32,33.24,68.99,60.88,20.97,0.004,135429.3,6.989,8.87,8.06,-12.2278,-4.061,-3.919,13.16,68,1.899
101,2013-09-05T09:00,2013,248,900,0,68.02,61.06,68.86,60.04,67.94,59.93,29.34,33.39,29.36,33.26,68.97,60.91,21.06,0.004,135287.8,6.96,8.82,8.01,-13.11452,-4.043,-3.897,13.16,69,1.927
101,2013-09-05T10:00,2013,248,1000,0,68.05,61.05,68.88,60.04,67.97,59.96,29.37,33.42,29.39,33.3,68.99,60.91,20.87,0.005,134375.4,6.998,8.84,8,-15.59273,-4.043,-3.901,13.16,70,1.955
101,2013-09-05T11:00,2013,248,1100,0,68.15,61.15,68.99,60.13,68.07,60.02,29.4,33.43,29.42,33.32,69.1,60.99,20.61,0.002,133109.8,7.004,8.86,8.05,-7.62362,-4.035,-3.901,13.16,68,1.899
101,2013-09-05T12:00,2013,248,1200,0,68.05,61.28,68.9,60.28,67.96,60.1,29.43,33.45,29.44,33.35,69.01,61.12,20.99,0.006,131907.3,6.777,8.63,7.865,-18.72148,-4.026,-3.909,13.16,66,1.844
101,2013-09-05T13:00,2013,248,1300,0,67.99,61.2,68.82,60.23,67.9,60.05,29.42,33.42,29.43,33.34,68.95,61.05,21.06,0.003,132095.5,6.782,8.59,7.854,-10.00816,-3.999,-3.912,13.16,67,1.872
101,2013-09-05T14:00,2013,248,1400,0,68.03,61.24,68.86,60.28,67.94,60.11,29.37,33.36,29.37,33.29,68.99,61.11,20.99,0.006,131417.6,6.788,8.58,7.824,-19.30213,-3.988,-3.915,13.16,67,1.872
101,2013-09-05T15:00,2013,248,1500,0,67.99,61.16,68.81,60.22,67.9,60.06,29.31,33.28,29.31,33.24,68.94,61.04,21.02,0.005,132081,6.829,8.59,7.846,-15.49645,-3.976,-3.93,13.16,67,1.872
101,2013-09-05T16:00,2013,248,1600,0,67.96,61.04,68.77,60.07,67.88,59.96,29.26,33.26,29.26,33.21,68.91,60.91,20.9,0.004,132882.3,6.919,8.71,7.92,-13.12595,-3.998,-3.945,13.16,67,1.872
101,2013-09-05T17:00,2013,248,1700,0,68,60.91,68.82,59.9,67.92,59.87,29.22,33.24,29.22,33.15,68.95,60.75,20.88,0.004,135727,7.095,8.92,8.05,-12.44223,-4.022,-3.928,13.16,69,1.927
101,2013-09-05T18:00,2013,248,1800,0,67.96,60.71,68.79,59.66,67.9,59.67,29.15,33.16,29.15,33.06,68.93,60.55,20.84,0.004,138453.5,7.248,9.13,8.23,-12.46902,-4.012,-3.906,13.16,70,1.955
101,2013-09-05T19:00,2013,248,1900,0,67.94,60.5,68.77,59.41,67.88,59.44,29.02,33.01,29.02,32.92,68.91,60.31,20.78,0.003,141637.1,7.436,9.36,8.44,-10.64576,-3.99,-3.892,13.16,72,2.011
101,2013-09-05T20:00,2013,248,2000,0,68.06,60.44,68.88,59.29,68.02,59.43,28.94,33.02,28.96,32.85,68.98,60.23,20.7,0.004,144161.4,7.617,9.59,8.59,-12.82283,-4.087,-3.897,13.16,73,2.039
101,2013-09-05T21:00,2013,248,2100,0,67.94,60.31,68.76,59.18,67.88,59.3,28.89,33,28.91,32.82,68.88,60.12,20.89,0.003,145415.8,7.625,9.58,8.58,-9.38917,-4.113,-3.906,13.16,74,2.067
101,2013-09-05T22:00,2013,248,2200,0,68,60.33,68.82,59.19,67.96,59.36,28.88,33.04,28.92,32.81,68.92,60.13,20.89,0.003,146129.7,7.678,9.63,8.6,-11.24672,-4.169,-3.894,13.16,74,2.067
101,2013-09-05T23:00,2013,248,2300,0,67.97,60.26,68.79,59.09,67.92,59.3,28.86,33.07,28.91,32.81,68.87,60.05,21.01,0.003,147670.3,7.71,9.7,8.62,-10.94206,-4.204,-3.903,13.16,74,2.067
101,2013-09-06T00:00,2013,249,0,0,67.93,60.15,68.75,58.98,67.89,59.18,28.83,33.03,28.88,32.77,68.83,59.94,21.03,0.004,149158.8,7.789,9.77,8.71,-14.13879,-4.205,-3.893,13.17,75,2.095
101,2013-09-06T01:00,2013,249,100,0,67.98,60.11,68.8,58.93,67.94,59.16,28.83,33.07,28.89,32.77,68.87,59.9,21,0.003,150383.3,7.863,9.87,8.78,-10.96293,-4.238,-3.878,13.16,76,2.123
101,2013-09-06T02:00,2013,249,200,0,68.03,60.08,68.86,58.91,67.99,59.12,28.82,33.07,28.88,32.75,68.93,59.87,20.82,0.002,150471.6,7.946,9.95,8.87,-6.73411,-4.248,-3.866,13.16,75,2.095
101,2013-09-06T03:00,2013,249,300,0,68,59.98,68.83,58.8,67.96,58.99,28.8,33.06,28.86,32.73,68.9,59.75,20.79,0.002,151791.2,8.02,10.04,8.97,-7.8054,-4.264,-3.864,13.16,77,2.151
101,2013-09-06T04:00,2013,249,400,0,68.05,59.93,68.88,58.73,68.03,58.94,28.79,33.06,28.87,32.71,68.93,59.7,20.72,0.003,153107.8,8.12,10.15,9.09,-10.98984,-4.27,-3.847,13.16,77,2.151
101,2013-09-06T05:00,2013,249,500,0,68.09,59.89,68.91,58.68,68.07,58.91,28.8,33.09,28.87,32.7,68.97,59.65,20.64,0.003,153796.7,8.2,10.24,9.16,-10.98402,-4.289,-3.832,13.17,77,2.151
101,2013-09-06T06:00,2013,249,600,0,68,59.83,68.82,58.62,67.98,58.8,28.8,33.08,28.87,32.7,68.87,59.58,20.93,0.004,155678.8,8.17,10.2,9.18,-14.14752,-4.283,-3.828,13.16,78,2.179
101,2013-09-06T07:00,2013,249,700,0,68.07,59.99,68.9,58.82,68.06,59.01,28.78,33.06,28.86,32.67,68.95,59.77,20.92,0.003,153653,8.08,10.08,9.04,-9.55518,-4.283,-3.804,13.16,77,2.151
101,2013-09-06T08:00,2013,249,800,0,68.15,60.18,68.98,58.99,68.14,59.19,28.86,33.19,28.95,32.79,69.02,59.95,20.76,0.005,150891.4,7.972,9.99,8.95,-16.37585,-4.332,-3.841,13.16,75,2.095
101,2013-09-06T09:00,2013,249,900,0,68.08,60.37,68.91,59.22,68.05,59.37,28.92,33.24,29.01,32.87,68.97,60.14,20.76,0.003,146224.3,7.711,9.69,8.68,-9.98859,-4.312,-3.856,13.16,76,2.123
101,2013-09-06T10:00,2013,249,1000,0,68.13,60.64,68.96,59.57,68.09,59.65,28.98,33.25,29.06,32.94,69.04,60.46,20.79,0.002,142185.2,7.49,9.39,8.44,-6.75429,-4.267,-3.883,13.16,76,2.123
101,2013-09-06T11:00,2013,249,1100,0,68.09,60.76,68.92,59.73,68.04,59.76,29.02,33.26,29.1,32.99,69.02,60.6,20.8,0.003,139285.9,7.325,9.19,8.28,-11.0071,-4.241,-3.894,13.16,73,2.039
101,2013-09-06T12:00,2013,249,1200,0,68.07,60.91,68.9,59.86,68.01,59.87,29.08,33.27,29.15,33.05,69,60.73,20.88,0.003,137284.1,7.161,9.05,8.14,-10.21332,-4.196,-3.894,13.16,72,2.011
101,2013-09-06T13:00,2013,249,1300,0,68.1,60.99,68.94,59.98,68.03,59.98,29.09,33.24,29.15,33.05,69.04,60.85,20.8,0.003,135505.6,7.112,8.96,8.05,-8.70556,-4.151,-3.891,13.16,72,2.011
101,2013-09-06T14:00,2013,249,1400,0,68.07,61.02,68.9,60.02,68,59.98,29.09,33.22,29.15,33.07,69.03,60.89,20.81,0.002,134562.5,7.052,8.88,8.01,-6.31703,-4.126,-3.915,13.16,71,1.983
101,2013-09-06T15:00,2013,249,1500,0,68.05,61.04,68.88,60.08,67.97,60.02,29.09,33.21,29.15,33.07,69,60.93,20.9,0.005,134032.1,7.006,8.8,7.947,-16.13646,-4.118,-3.927,13.16,70,1.955
101,2013-09-06T16:00,2013,249,1600,0,67.99,61.01,68.83,60.06,67.91,59.97,29.06,33.13,29.1,33.02,68.95,60.9,20.91,0.005,133752.9,6.982,8.77,7.939,-15.31564,-4.075,-3.913,13.16,71,1.983
101,2013-09-06T17:00,2013,249,1700,0,68,60.93,68.83,59.96,67.92,59.89,29.05,33.11,29.09,33.01,68.96,60.79,20.87,0.004,135134.1,7.073,8.87,8.03,-12.16632,-4.058,-3.92,13.16,71,1.983
101,2013-09-06T18:00,2013,249,1800,0,67.97,60.72,68.79,59.73,67.91,59.71,29.03,33.08,29.06,32.96,68.92,60.58,20.86,0.002,138067.9,7.25,9.07,8.19,-7.95149,-4.052,-3.905,13.16,73,2.039
101,2013-09-06T19:00,2013,249,1900,0,67.92,60.44,68.75,59.34,67.86,59.41,28.94,32.94,28.96,32.84,68.89,60.25,20.84,0.003,142659.4,7.479,9.42,8.45,-11.02646,-4.003,-3.88,13.17,75,2.095
101,2013-09-06T20:00,2013,249,2000,0,67.96,60.31,68.78,59.19,67.91,59.32,28.79,32.81,28.81,32.68,68.9,60.12,20.86,0.003,145524.3,7.647,9.59,8.59,-10.65067,-4.025,-3.865,13.16,77,2.151
101,2013-09-06T21:00,2013,249,2100,0,67.97,60.33,68.79,59.23,67.93,59.36,28.76,32.91,28.8,32.71,68.9,60.15,20.95,0.004,145860,7.643,9.57,8.57,-12.2957,-4.149,-3.916,13.16,76,2.123
101,2013-09-06T22:00,2013,249,2200,0,67.93,60.28,68.75,59.17,67.88,59.31,28.76,32.94,28.81,32.72,68.85,60.1,21.07,0.002,146730.8,7.648,9.58,8.57,-6.72792,-4.179,-3.917,13.16,77,2.151
101,2013-09-06T23:00,2013,249,2300,0,67.86,60.16,68.68,59.06,67.81,59.21,28.74,32.94,28.79,32.7,68.78,59.99,21.1,0.004,147732.4,7.699,9.63,8.6,-13.09337,-4.2,-3.908,13.17,78,2.179
101,2013-09-07T00:00,2013,250,0,0,67.99,60.25,68.82,59.14,67.96,59.3,28.76,32.99,28.82,32.72,68.9,60.06,21.06,0.005,148354.2,7.747,9.68,8.66,-15.60601,-4.234,-3.902,13.16,77,2.151
101,2013-09-07T01:00,2013,250,100,0,67.88,60.12,68.69,59.04,67.83,59.18,28.77,33.02,28.82,32.75,68.79,59.95,21.09,0.007,148454.3,7.755,9.65,8.65,-21.7458,-4.256,-3.926,13.16,78,2.179
101,2013-09-07T02:00,2013,250,200,0,67.98,60.19,68.8,59.11,67.94,59.26,28.77,33.03,28.83,32.73,68.88,60.02,21.05,0.004,148706,7.786,9.69,8.69,-14.57403,-4.255,-3.895,13.16,78,2.179
101,2013-09-07T03:00,2013,250,300,0,67.9,60.08,68.72,58.99,67.85,59.15,28.77,33.03,28.82,32.73,68.8,59.91,21.1,0.006,149584.3,7.82,9.72,8.71,-18.48409,-4.263,-3.908,13.16,79,2.207
101,2013-09-07T04:00,2013,250,400,0,67.93,60.17,68.76,59.08,67.9,59.2,28.78,33.05,28.84,32.73,68.83,59.98,21.08,0.002,148803.2,7.757,9.68,8.7,-6.41036,-4.274,-3.897,13.16,78,2.179
101,2013-09-07T05:00,2013,250,500,0,67.99,60.19,68.82,59.07,67.96,59.19,28.79,33.08,28.85,32.75,68.9,59.98,20.94,0.005,148889.1,7.807,9.75,8.76,-15.0387,-4.286,-3.9,13.16,78,2.179
101,2013-09-07T06:00,2013,250,600,0,68,60.17,68.82,59.04,67.97,59.18,28.84,33.15,28.9,32.81,68.89,59.97,20.94,0.003,149233,7.825,9.78,8.79,-11.07252,-4.311,-3.909,13.16,78,2.179
101,2013-09-07T07:00,2013,250,700,0,68.07,60.26,68.9,59.12,68.04,59.24,28.84,33.13,28.91,32.8,68.98,60.04,20.78,0.003,148101.9,7.813,9.79,8.8,-9.61533,-4.284,-3.896,13.16,78,2.179
101,2013-09-07T08:00,2013,250,800,0,68.12,60.46,68.95,59.35,68.08,59.44,28.87,33.15,28.93,32.84,69.04,60.25,20.71,0.003,144876.9,7.659,9.61,8.64,-8.93492,-4.287,-3.906,13.16,76,2.123
101,2013-09-07T09:00,2013,250,900,0,68.15,60.75,68.99,59.66,68.1,59.74,28.96,33.27,29.03,32.98,69.07,60.57,20.71,0.006,140295.3,7.4,9.33,8.36,-19.85218,-4.307,-3.953,13.16,73,2.039
101,2013-09-07T10:00,2013,250,1000,0,68.17,61.04,69.01,60.01,68.1,60.03,29.07,33.35,29.14,33.1,69.09,60.89,20.72,0.004,135373.8,7.126,8.99,8.08,-13.99429,-4.275,-3.957,13.16,71,1.983
101,2013-09-07T11:00,2013,250,1100,0,68.15,61.34,69.01,60.37,68.07,60.23,29.18,33.4,29.25,33.2,69.1,61.2,20.81,0.003,130900,6.813,8.63,7.846,-9.99612,-4.218,-3.957,13.16,68,1.899
101,2013-09-07T12:00,2013,250,1200,0,68.08,61.54,68.96,60.6,67.99,60.31,29.21,33.19,29.24,33.18,69.08,61.42,20.84,0.004,127085.1,6.541,8.37,7.677,-12.46148,-3.983,-3.94,13.16,67,1.872
101,2013-09-07T13:00,2013,250,1300,0,68.07,61.67,68.93,60.79,67.99,60.6,29.21,33.08,29.22,33.22,69.05,61.58,20.9,0.005,123784.4,6.397,8.14,7.39,-14.40778,-3.869,-3.999,13.16,65,1.816
101,2013-09-07T14:00,2013,250,1400,0,68.04,61.64,68.87,60.75,67.93,60.57,29.33,33.22,29.34,33.39,69.02,61.54,20.89,0.003,123442.2,6.405,8.11,7.362,-10.73121,-3.888,-4.049,13.16,65,1.816
101,2013-09-07T15:00,2013,250,1500,0,68.08,61.62,68.91,60.71,67.97,60.52,29.47,33.35,29.49,33.49,69.06,61.5,20.92,0.006,124903.2,6.463,8.2,7.448,-18.55146,-3.879,-3.999,13.16,65,1.816
101,2013-09-07T16:00,2013,250,1600,0,68.04,61.6,68.85,60.68,67.92,60.5,29.62,33.48,29.63,33.6,69.02,61.49,21.06,0.007,125250.6,6.44,8.17,7.418,-21.17061,-3.859,-3.961,13.16,66,1.844
101,2013-09-07T17:00,2013,250,1700,0,68,61.49,68.84,60.55,67.91,60.39,29.73,33.58,29.75,33.66,69,61.39,20.97,0.005,126317.1,6.506,8.29,7.511,-16.25972,-3.85,-3.914,13.16,66,1.844
101,2013-09-07T18:00,2013,250,1800,0,68,61.3,68.82,60.34,67.87,60.17,29.72,33.52,29.73,33.57,69,61.18,20.95,0.003,129481.9,6.708,8.48,7.707,-10.33221,-3.798,-3.841,13.16,68,1.899
101,2013-09-07T19:00,2013,250,1900,0,68,61.14,68.83,60.15,67.89,60,29.54,33.26,29.53,33.3,69.01,61.01,20.79,0.003,131538.4,6.867,8.67,7.889,-10.12791,-3.721,-3.771,13.16,70,1.955
101,2013-09-07T20:00,2013,250,2000,0,67.96,61.06,68.78,60.06,67.87,59.98,29.32,33.1,29.3,33.11,68.95,60.93,20.91,0.005,132720.2,6.901,8.72,7.885,-16.54508,-3.781,-3.808,13.16,70,1.955
101,2013-09-07T21:00,2013,250,2100,0,67.93,60.99,68.76,59.99,67.85,59.95,29.22,33.12,29.21,33.09,68.9,60.87,21.16,0.005,134940,6.943,8.77,7.9,-14.57191,-3.9,-3.876,13.16,71,1.983
101,2013-09-07T22:00,2013,250,2200,0,67.93,60.94,68.75,59.93,67.85,59.9,29.18,33.13,29.18,33.08,68.9,60.81,21.1,0.005,135349.9,6.987,8.82,7.952,-15.46914,-3.952,-3.908,13.16,71,1.983
101,2013-09-07T23:00,2013,250,2300,0,67.9,60.88,68.73,59.89,67.83,59.85,29.15,33.14,29.16,33.06,68.86,60.74,21.18,0.007,136313.3,7.023,8.84,7.977,-22.01249,-3.991,-3.902,13.16,71,1.983
101,2013-09-08T00:00,2013,251,0,0,67.91,60.78,68.74,59.78,67.84,59.76,29.12,33.12,29.12,33.02,68.87,60.65,21.06,0.006,137487.7,7.133,8.97,8.07,-17.87383,-4.003,-3.898,13.16,72,2.011
101,2013-09-08T01:00,2013,251,100,0,67.92,60.73,68.76,59.7,67.86,59.73,29.04,33.03,29.04,32.92,68.89,60.6,21.06,0.003,138573.8,7.194,9.06,8.12,-10.93582,-3.995,-3.876,13.16,73,2.039
101,2013-09-08T02:00,2013,251,200,0,67.95,60.75,68.78,59.71,67.89,59.75,29.02,33.07,29.03,32.94,68.91,60.61,21.05,0.006,138757.2,7.199,9.07,8.14,-20.19923,-4.051,-3.91,13.16,73,2.039
101,2013-09-08T03:00,2013,251,300,0,67.92,60.69,68.74,59.67,67.85,59.7,28.99,33.05,29,32.91,68.87,60.56,21.1,0.006,139290.6,7.225,9.07,8.15,-18.78226,-4.058,-3.905,13.16,74,2.067
101,2013-09-08T04:00,2013,251,400,0,68.02,60.77,68.86,59.72,67.96,59.75,28.96,33.04,28.98,32.9,68.99,60.61,20.8,0.003,138180.2,7.25,9.14,8.21,-10.12647,-4.08,-3.913,13.16,72,2.011
101,2013-09-08T05:00,2013,251,500,0,68.02,60.78,68.85,59.74,67.95,59.74,28.98,33.09,29,32.93,68.98,60.62,20.75,0.004,137622.5,7.243,9.11,8.21,-11.96313,-4.112,-3.935,13.16,73,2.039
101,2013-09-08T06:00,2013,251,600,0,67.96,60.77,68.79,59.74,67.88,59.75,28.98,33.1,29,32.94,68.92,60.62,21,0.004,138229.3,7.192,9.05,8.13,-12.60186,-4.117,-3.936,13.16,72,2.011
101,2013-09-08T07:00,2013,251,700,0,67.99,60.83,68.82,59.81,67.92,59.8,29,33.12,29.02,32.95,68.94,60.67,21.04,0.004,138090.6,7.164,9.01,8.12,-14.35277,-4.128,-3.933,13.16,73,2.039
101,2013-09-08T08:00,2013,251,800,0,68.06,60.96,68.89,59.95,67.98,59.9,29.03,33.15,29.05,32.99,69.01,60.81,20.9,0.004,136129.5,7.104,8.94,8.08,-13.37406,-4.125,-3.942,13.16,72,2.011
101,2013-09-08T09:00,2013,251,900,0,68.05,61.04,68.87,60.08,67.96,60,29.1,33.24,29.12,33.07,69,60.92,20.91,0.004,134216.8,7.009,8.8,7.96,-11.61585,-4.149,-3.95,13.16,70,1.955
101,2013-09-08T10:00,2013,251,1000,0,68.11,61.29,68.93,60.33,68.02,60.21,29.2,33.34,29.23,33.19,69.06,61.17,20.85,0.003,130803,6.814,8.61,7.805,-9.9031,-4.139,-3.953,13.16,69,1.927
101,2013-09-08T11:00,2013,251,1100,0,68.02,61.18,68.85,60.23,67.92,60.07,29.32,33.43,29.36,33.3,68.98,61.05,20.85,0.004,131281,6.842,8.62,7.855,-12.69687,-4.109,-3.946,13.16,69,1.927
101,2013-09-08T12:00,2013,251,1200,0,68.01,61.01,68.86,60.02,67.93,59.94,29.29,33.31,29.31,33.18,68.98,60.87,21.04,0.004,135369.8,7,8.83,7.988,-11.72677,-4.024,-3.873,13.16,70,1.955
101,2013-09-08T13:00,2013,251,1300,0,68.05,61.35,68.88,60.42,67.96,60.33,29.32,33.41,29.34,33.27,69.01,61.24,21.14,0.004,130125.3,6.705,8.46,7.631,-11.59838,-4.096,-3.933,13.16,68,1.899
101,2013-09-08T14:00,2013,251,1400,0,67.96,61.25,68.79,60.32,67.87,60.2,29.33,33.4,29.35,33.3,68.93,61.14,21.11,0.003,130272.3,6.711,8.47,7.674,-10.4987,-4.078,-3.951,13.16,69,1.927
101,2013-09-08T15:00,2013,251,1500,0,67.93,61.14,68.75,60.22,67.85,60.1,29.28,33.31,29.29,33.21,68.89,61.04,21.19,0.005,132006.4,6.791,8.53,7.746,-15.27928,-4.039,-3.919,13.16,69,1.927
101,2013-09-08T16:00,2013,251,1600,0,67.92,61.05,68.75,60.12,67.84,60.05,29.18,33.21,29.19,33.09,68.9,60.96,21.14,0.004,132916.2,6.867,8.63,7.789,-13.16099,-4.037,-3.907,13.16,70,1.955
101,2013-09-08T17:00,2013,251,1700,0,67.92,60.89,68.75,59.89,67.85,59.91,29.1,33.17,29.11,33.03,68.87,60.76,21.07,0.005,135564.2,7.031,8.86,7.94,-17.81325,-4.068,-3.918,13.16,70,1.955
101,2013-09-08T18:00,2013,251,1800,0,67.95,60.7,68.78,59.7,67.89,59.74,29.02,33.1,29.03,32.94,68.91,60.57,20.89,0.004,138169.7,7.256,9.09,8.15,-11.53601,-4.082,-3.914,13.16,73,2.039
101,2013-09-08T19:00,2013,251,1900,0,67.9,60.38,68.73,59.3,67.84,59.41,28.91,32.99,28.92,32.83,68.86,60.22,20.85,0.003,142873,7.524,9.43,8.43,-8.35696,-4.079,-3.912,13.17,74,2.067
101,2013-09-08T20:00,2013,251,2000,0,67.87,60.17,68.68,59.04,67.82,59.21,28.79,32.92,28.81,32.7,68.78,59.99,21.06,0.003,147616,7.702,9.64,8.61,-8.78767,-4.124,-3.896,13.17,77,2.151
101,2013-09-08T21:00,2013,251,2100,0,67.95,60.18,68.76,59.03,67.9,59.21,28.74,32.92,28.76,32.68,68.86,59.99,21.12,0.002,149374.6,7.761,9.74,8.69,-7.43169,-4.18,-3.916,13.17,78,2.179
101,2013-09-08T22:00,2013,251,2200,0,67.92,60.11,68.73,58.96,67.87,59.17,28.74,32.98,28.77,32.71,68.82,59.92,21.07,0.004,149516.3,7.808,9.77,8.7,-13.56184,-4.248,-3.94,13.17,77,2.151
101,2013-09-08T23:00,2013,251,2300,0,67.93,60.07,68.74,58.93,67.88,59.12,28.75,33.03,28.78,32.71,68.82,59.88,21.13,0.004,150881.9,7.862,9.81,8.77,-13.9783,-4.281,-3.926,13.16,78,2.179
101,2013-09-09T00:00,2013,252,0,0,67.9,59.93,68.71,58.82,67.85,59.01,28.75,33.06,28.79,32.72,68.77,59.77,21.1,0.005,152156.1,7.966,9.89,8.85,-17.25963,-4.302,-3.93,13.16,79,2.207
101,2013-09-09T01:00,2013,252,100,0,67.99,59.81,68.81,58.64,67.95,58.86,28.73,33.01,28.76,32.65,68.88,59.61,20.88,0.003,154693.5,8.18,10.16,9.08,-9.2467,-4.281,-3.888,13.16,80,2.235
101,2013-09-09T02:00,2013,252,200,0,67.98,59.8,68.8,58.6,67.95,58.82,28.74,33.03,28.78,32.67,68.86,59.58,20.86,0.003,154982.7,8.19,10.2,9.13,-11.42632,-4.29,-3.891,13.17,80,2.235
101,2013-09-09T03:00,2013,252,300,0,67.95,59.76,68.77,58.57,67.92,58.8,28.74,33.03,28.79,32.65,68.82,59.55,20.98,0.002,155853.4,8.19,10.2,9.12,-7.48056,-4.291,-3.865,13.16,81,2.263
101,2013-09-09T04:00,2013,252,400,0,67.92,59.7,68.73,58.48,67.9,58.73,28.73,33.01,28.77,32.61,68.78,59.46,21.08,0.003,157392.7,8.23,10.25,9.18,-8.86086,-4.28,-3.836,13.17,81,2.263
101,2013-09-09T05:00,2013,252,500,0,67.94,59.59,68.74,58.4,67.93,58.64,28.74,33.02,28.79,32.62,68.79,59.38,20.98,0.005,158511,8.35,10.33,9.29,-16.28821,-4.28,-3.832,13.17,82,2.291
101,2013-09-09T06:00,2013,252,600,0,67.97,59.57,68.76,58.34,67.96,58.6,28.73,33,28.78,32.6,68.83,59.32,20.97,0.004,159615,8.39,10.42,9.37,-14.11848,-4.273,-3.817,13.17,82,2.291
101,2013-09-09T07:00,2013,252,700,0,68.08,59.78,68.88,58.58,68.06,58.83,28.74,33.02,28.79,32.59,68.94,59.56,20.93,0.005,157290.4,8.3,10.3,9.24,-14.77896,-4.28,-3.796,13.17,81,2.263
101,2013-09-09T08:00,2013,252,800,0,68.07,60.06,68.9,58.87,68.06,59.08,28.76,33.07,28.82,32.66,68.95,59.83,20.95,0.003,152883.9,8.01,10.03,8.98,-10.65642,-4.307,-3.836,13.16,78,2.179
101,2013-09-09T09:00,2013,252,900,0,68.1,60.36,68.94,59.2,68.08,59.38,28.81,33.13,28.87,32.76,69,60.16,20.93,0.004,148004.3,7.747,9.74,8.7,-14.37524,-4.326,-3.887,13.16,76,2.123
101,2013-09-09T10:00,2013,252,1000,0,68.08,60.62,68.91,59.54,68.04,59.68,28.9,33.23,28.97,32.9,68.98,60.46,20.97,0.004,142713.9,7.457,9.38,8.37,-12.96251,-4.333,-3.934,13.16,73,2.039
101,2013-09-09T11:00,2013,252,1100,0,68.06,60.81,68.9,59.78,68.01,59.86,28.99,33.28,29.06,33,69,60.67,20.97,0.004,138822.9,7.253,9.12,8.15,-13.67186,-4.293,-3.938,13.16,72,2.011
101,2013-09-09T12:00,2013,252,1200,0,68.09,60.99,68.93,59.94,68.02,59.99,29.07,33.31,29.14,33.07,69.01,60.85,20.84,0.004,135769.2,7.096,8.99,8.03,-13.18415,-4.243,-3.933,13.16,70,1.955
101,2013-09-09T13:00,2013,252,1300,0,68.08,60.96,68.91,59.95,68,59.99,29.11,33.31,29.17,33.08,69.03,60.83,20.76,0.003,135019.8,7.112,8.96,8.02,-8.48785,-4.201,-3.918,13.16,70,1.955
101,2013-09-09T14:00,2013,252,1400,0,68.03,60.95,68.87,59.94,67.95,59.96,29.12,33.28,29.17,33.08,68.98,60.81,20.91,0.003,135530,7.083,8.93,7.99,-10.24475,-4.162,-3.914,13.16,70,1.955
101,2013-09-09T15:00,2013,252,1500,0,68.03,60.97,68.85,59.96,67.94,59.99,29.12,33.25,29.16,33.07,68.97,60.84,20.92,0.004,135032.5,7.055,8.9,7.954,-11.92783,-4.138,-3.913,13.16,70,1.955
101,2013-09-09T16:00,2013,252,1600,0,68.03,60.99,68.85,60,67.95,60.01,29.1,33.22,29.13,33.06,68.99,60.88,20.91,0.003,134585.5,7.038,8.86,7.934,-8.43473,-4.128,-3.925,13.16,69,1.927
101,2013-09-09T17:00,2013,252,1700,0,68.01,60.89,68.84,59.91,67.93,59.91,29.08,33.2,29.11,33.04,68.97,60.77,20.8,0.002,135136.7,7.116,8.92,8.02,-7.02949,-4.129,-3.934,13.16,70,1.955
101,2013-09-09T18:00,2013,252,1800,0,67.93,60.62,68.76,59.66,67.85,59.66,29,33.08,29.02,32.94,68.9,60.52,20.79,0.003,138081.9,7.306,9.1,8.19,-11.1838,-4.081,-3.917,13.16,72,2.011
101,2013-09-09T19:00,2013,252,1900,0,68.03,60.57,68.86,59.59,67.97,59.61,28.89,32.97,28.9,32.79,68.99,60.45,20.79,0.003,140756.7,7.451,9.27,8.35,-10.0702,-4.082,-3.886,13.16,73,2.039
101,2013-09-09T20:00,2013,252,2000,0,67.99,60.7,68.82,59.72,67.93,59.75,28.87,33.02,28.89,32.84,68.94,60.59,20.91,0.003,138705,7.289,9.1,8.18,-9.55563,-4.156,-3.955,13.16,71,1.983
101,2013-09-09T21:00,2013,252,2100,0,67.94,60.62,68.78,59.56,67.89,59.63,28.88,33.06,28.9,32.87,68.9,60.47,20.91,0.004,140023.8,7.326,9.21,8.26,-13.12901,-4.18,-3.968,13.16,73,2.039
101,2013-09-09T22:00,2013,252,2200,0,67.98,60.59,68.82,59.54,67.92,59.62,28.87,33.04,28.9,32.85,68.93,60.44,20.88,0.003,140817,7.392,9.28,8.31,-10.64428,-4.174,-3.952,13.16,72,2.011
101,2013-09-09T23:00,2013,252,2300,0,67.91,60.52,68.74,59.48,67.86,59.55,28.89,33.08,28.92,32.87,68.85,60.37,21.05,0.005,141894.1,7.393,9.26,8.31,-16.69331,-4.197,-3.957,13.16,74,2.067
101,2013-09-10T00:00,2013,253,0,0,67.94,60.55,68.77,59.5,67.89,59.59,28.92,33.11,28.95,32.9,68.88,60.4,21.06,0.003,142060.5,7.396,9.28,8.31,-8.4839,-4.192,-3.947,13.16,73,2.039
101,2013-09-10T01:00,2013,253,100,0,67.93,60.54,68.76,59.51,67.88,59.58,28.92,33.1,28.95,32.89,68.88,60.4,21.08,0.005,141952.8,7.387,9.25,8.3,-17.70066,-4.186,-3.94,13.16,74,2.067
101,2013-09-10T02:00,2013,253,200,0,68.05,60.66,68.88,59.61,67.99,59.7,28.93,33.14,28.97,32.9,68.99,60.52,20.84,0.002,140334.3,7.385,9.27,8.29,-6.40558,-4.207,-3.94,13.16,72,2.011
101,2013-09-10T03:00,2013,253,300,0,67.98,60.7,68.81,59.66,67.92,59.74,28.96,33.17,28.99,32.95,68.93,60.57,20.92,0.006,139035.1,7.281,9.15,8.18,-18.87138,-4.21,-3.957,13.16,72,2.011
101,2013-09-10T04:00,2013,253,400,0,68.01,60.8,68.85,59.78,67.95,59.83,28.99,33.18,29.02,32.97,68.96,60.66,20.98,0.005,138232,7.209,9.06,8.12,-16.9925,-4.186,-3.953,13.16,71,1.983
101,2013-09-10T05:00,2013,253,500,0,68,60.84,68.84,59.82,67.93,59.85,29,33.16,29.03,32.97,68.95,60.7,20.88,0.005,136823,7.158,9.02,8.08,-14.77407,-4.156,-3.946,13.16,71,1.983
101,2013-09-10T06:00,2013,253,600,0,67.96,60.87,68.79,59.87,67.89,59.87,29.01,33.14,29.03,32.98,68.93,60.74,20.99,0.006,136265.9,7.091,8.92,8.02,-19.30793,-4.133,-3.952,13.16,71,1.983
101,2013-09-10T07:00,2013,253,700,0,67.99,60.9,68.82,59.9,67.91,59.88,29.01,33.11,29.03,32.97,68.97,60.77,20.93,0.005,135844.4,7.096,8.92,8.02,-16.49033,-4.098,-3.94,13.16,70,1.955
101,2013-09-10T08:00,2013,253,800,0,68.07,60.98,68.89,59.96,67.99,59.99,29.04,33.16,29.06,33,69.02,60.86,20.82,0.004,135053,7.089,8.93,7.998,-14.37695,-4.117,-3.939,13.16,70,1.955
101,2013-09-10T09:00,2013,253,900,0,68.07,61.05,68.9,60.06,67.98,60.03,29.1,33.21,29.12,33.08,69.03,60.94,20.78,0.002,133655,7.028,8.83,7.957,-7.72371,-4.114,-3.954,13.16,68,1.899
101,2013-09-10T10:00,2013,253,1000,0,67.94,61.02,68.77,60.06,67.86,59.99,29.16,33.24,29.18,33.12,68.93,60.92,21.02,0.004,133478.1,6.925,8.71,7.872,-13.65898,-4.079,-3.935,13.16,69,1.927
101,2013-09-10T11:00,2013,253,1100,0,68.06,61.04,68.9,60.05,67.97,59.88,29.21,33.24,29.23,33.13,69.04,60.89,20.8,0.004,134567.3,7.02,8.84,8.1,-12.80453,-4.028,-3.9,13.16,70,1.955
101,2013-09-10T12:00,2013,253,1200,0,68.07,61.22,68.9,60.23,67.98,60.02,29.29,33.33,29.32,33.23,69.03,61.08,20.92,0.003,132643.9,6.847,8.67,7.96,-10.05463,-4.04,-3.91,13.16,68,1.899
101,2013-09-10T13:00,2013,253,1300,0,68.05,61.33,68.9,60.36,67.96,60.05,29.35,33.32,29.37,33.26,69.04,61.2,20.86,0.004,130555.8,6.72,8.54,7.915,-13.70527,-3.975,-3.885,13.16,67,1.872
101,2013-09-10T14:00,2013,253,1400,0,68.02,61.41,68.85,60.49,67.9,60.08,29.34,33.25,29.36,33.24,69.02,61.28,21.07,0.006,129645,6.608,8.36,7.822,-18.62392,-3.902,-3.879,13.16,67,1.872
101,2013-09-10T15:00,2013,253,1500,0,67.99,61.48,68.86,60.57,67.95,60.23,28.83,32.64,28.78,32.78,68.97,61.35,20.95,0.003,127432.5,6.506,8.29,7.724,-10.88093,-3.816,-4.006,13.16,66,1.844
101,2013-09-10T16:00,2013,253,1600,0,67.98,61.59,68.84,60.65,67.93,60.34,28.49,32.44,28.46,32.66,68.93,61.43,21.01,0.003,125756.2,6.395,8.19,7.584,-10.63406,-3.952,-4.202,13.16,64,1.788
101,2013-09-10T17:00,2013,253,1700,0,68.01,61.54,68.86,60.63,67.91,60.18,28.28,32.27,28.26,32.5,68.97,61.41,20.85,0.003,126339.9,6.475,8.23,7.733,-11.49543,-3.995,-4.242,13.16,65,1.816
101,2013-09-10T18:00,2013,253,1800,0,67.9,61.52,68.77,60.61,67.85,60.35,28.16,32.21,28.15,32.42,68.83,61.37,21.14,0.005,125888.1,6.387,8.16,7.503,-15.21602,-4.042,-4.262,13.16,64,1.788
101,2013-09-10T19:00,2013,253,1900,0,68.02,61.59,68.88,60.67,68,60.44,28.18,32.35,28.17,32.55,68.96,61.43,20.93,0.003,125499.8,6.429,8.22,7.561,-10.79146,-4.167,-4.377,13.16,65,1.816
101,2013-09-10T20:00,2013,253,2000,0,68.01,61.56,68.85,60.65,67.97,60.41,28.19,32.38,28.19,32.59,68.93,61.41,20.97,0.005,125812.3,6.452,8.2,7.563,-17.25272,-4.193,-4.406,13.16,64,1.788
101,2013-09-10T21:00,2013,253,2100,0,68.01,61.61,68.86,60.69,67.94,60.34,28.17,32.32,28.17,32.55,68.95,61.45,21.01,0.003,125783.4,6.4,8.17,7.601,-11.14701,-4.151,-4.38,13.16,64,1.788
101,2013-09-10T22:00,2013,253,2200,0,67.96,61.57,68.8,60.68,67.88,60.31,28.16,32.29,28.16,32.51,68.88,61.44,21.12,0.004,125972.1,6.382,8.13,7.573,-15.17181,-4.129,-4.351,13.16,65,1.816
101,2013-09-10T23:00,2013,253,2300,0,67.91,61.55,68.78,60.63,67.87,60.27,28.14,32.23,28.14,32.48,68.86,61.4,21.18,0.006,126377.7,6.363,8.14,7.59,-21.67739,-4.083,-4.34,13.16,64,1.788
101,2013-09-11T00:00,2013,254,0,0,68.01,61.6,68.9,60.67,67.95,60.28,28.13,32.2,28.12,32.47,68.97,61.45,20.95,0.004,126241.9,6.418,8.22,7.674,-13.2193,-4.072,-4.344,13.16,65,1.816
101,2013-09-11T01:00,2013,254,100,0,68,61.57,68.86,60.68,67.91,60.24,28.08,32.11,28.08,32.37,68.96,61.46,20.98,0.004,126187.6,6.429,8.17,7.672,-13.78698,-4.026,-4.299,13.16,64,1.788
101,2013-09-11T02:00,2013,254,200,0,67.95,61.59,68.8,60.69,67.89,60.37,28.1,32.17,28.1,32.43,68.88,61.45,21.16,0.004,125778.3,6.362,8.12,7.527,-14.26675,-4.064,-4.333,13.16,64,1.788
101,2013-09-11T03:00,2013,254,300,0,68.01,61.63,68.83,60.68,67.97,60.52,28.2,32.39,28.21,32.6,68.89,61.45,21.17,0.007,125634.8,6.373,8.15,7.453,-22.82975,-4.19,-4.392,13.16,64,1.788
101,2013-09-11T04:00,2013,254,400,0,68.03,61.66,68.86,60.71,68,60.52,28.29,32.51,28.3,32.72,68.92,61.47,21.16,0.003,125722.3,6.373,8.15,7.475,-10.55856,-4.221,-4.423,13.16,65,1.816
101,2013-09-11T05:00,2013,254,500,0,68.04,61.66,68.91,60.72,68.02,60.52,28.35,32.57,28.35,32.77,68.99,61.48,20.91,0.003,124669.5,6.379,8.19,7.5,-10.5486,-4.222,-4.419,13.16,63,1.76
101,2013-09-11T06:00,2013,254,600,0,68.07,61.66,68.95,60.71,68.03,60.44,28.35,32.53,28.35,32.77,69,61.47,20.78,0.004,124823.7,6.412,8.25,7.588,-13.85019,-4.179,-4.414,13.16,64,1.788
101,2013-09-11T07:00,2013,254,700,0,68.06,61.64,68.93,60.71,68.03,60.41,28.29,32.39,28.29,32.68,68.99,61.48,20.77,0.003,124871.8,6.418,8.22,7.623,-11.4674,-4.103,-4.383,13.16,64,1.788
101,2013-09-11T08:00,2013,254,800,0,68.06,61.71,68.92,60.8,68,60.54,28.3,32.44,28.31,32.69,68.97,61.57,20.96,0.003,124044.7,6.341,8.12,7.461,-9.26362,-4.144,-4.378,13.16,63,1.76
101,2013-09-11T09:00,2013,254,900,0,68.18,61.97,69.02,61.07,68.09,60.81,28.53,32.82,28.55,32.95,69.07,61.81,20.9,0.005,121100.3,6.218,7.955,7.285,-19.24563,-4.289,-4.404,13.16,62,1.732
101,2013-09-11T10:00,2013,254,1000,0,68.33,62.37,69.13,61.51,68.23,61.48,29.1,33.65,29.15,33.58,69.2,62.21,21.02,0.003,115396.5,5.96,7.624,6.749,-12.19343,-4.553,-4.43,13.15,60,1.676
101,2013-09-11T11:00,2013,254,1100,0,68.51,62.76,69.29,61.97,68.36,61.96,30.08,34.84,30.14,34.64,69.32,62.64,20.85,0.004,109577.4,5.75,7.316,6.398,-16.18375,-4.767,-4.492,13.15,57,1.592
101,2013-09-11T12:00,2013,254,1200,0,68.49,62.95,69.26,62.13,68.34,62.12,31.04,35.81,31.1,35.52,69.29,62.8,21.14,0.007,107922.6,5.544,7.13,6.227,-26.00923,-4.765,-4.423,13.13,55,1.536
101,2013-09-11T13:00,2013,254,1300,0,68.49,63.06,69.25,62.32,68.35,62.22,31.84,36.44,31.88,36.15,69.27,62.94,21.25,0.008,106120.7,5.429,6.931,6.134,-27.03729,-4.597,-4.271,13.12,55,1.536
101,2013-09-11T14:00,2013,254,1400,0,68.55,63.2,69.34,62.52,68.48,62.35,32.66,36.85,32.73,36.8,69.38,63.11,21.09,0.008,104219.7,5.347,6.82,6.134,-26.13353,-4.19,-4.064,13.12,54,1.508
101,2013-09-11T15:00,2013,254,1500,0,68.64,63.28,69.43,62.61,68.58,62.39,33.5,37.41,33.58,37.46,69.49,63.17,20.85,0.006,103452.9,5.362,6.823,6.193,-19.98975,-3.905,-3.873,13.1,54,1.508
101,2013-09-11T16:00,2013,254,1600,0,68.65,63.19,69.43,62.51,68.59,62.29,34.15,37.8,34.22,37.9,69.49,63.09,20.79,0.006,104855.1,5.465,6.915,6.297,-16.85513,-3.652,-3.685,13.1,54,1.508
101,2013-09-11T17:00,2013,254,1700,0,68.61,62.93,69.37,62.21,68.54,61.99,34.59,38.05,34.63,38.17,69.44,62.82,20.84,0.007,109065.6,5.677,7.158,6.547,-20.44632,-3.458,-3.534,13.1,56,1.564
101,2013-09-11T18:00,2013,254,1800,0,68.62,62.84,69.38,62.14,68.56,61.83,34.81,38.15,34.83,38.23,69.49,62.74,20.89,0.006,111431,5.785,7.24,6.73,-17.0327,-3.342,-3.398,13.1,58,1.62
101,2013-09-11T19:00,2013,254,1900,0,68.63,62.77,69.38,62.1,68.54,61.75,34.87,38.15,34.87,38.22,69.49,62.67,20.87,0.004,112220.4,5.851,7.272,6.792,-11.0042,-3.281,-3.35,13.09,58,1.62
101,2013-09-11T20:00,2013,254,2000,0,68.54,62.77,69.28,62.02,68.46,61.67,34.86,38.09,34.84,38.17,69.38,62.62,21.13,0.009,113071,5.77,7.256,6.788,-25.15159,-3.231,-3.33,13.09,58,1.62
101,2013-09-11T21:00,2013,254,2100,0,68.36,62.37,69.12,61.58,68.28,61.2,34.75,37.94,34.73,38.02,69.22,62.24,21.14,0.006,117689.2,5.995,7.541,7.081,-16.38141,-3.187,-3.294,13.1,60,1.676
101,2013-09-11T22:00,2013,254,2200,0,68.37,61.94,69.15,61.02,68.28,60.54,34.31,37.33,34.27,37.42,69.27,61.76,21.09,0.004,126993.8,6.426,8.13,7.744,-9.95786,-3.021,-3.151,13.1,65,1.816
101,2013-09-11T23:00,2013,254,2300,0,68.27,61.81,69.08,60.87,68.18,60.38,33.72,36.69,33.65,36.8,69.18,61.62,20.99,0.007,127375.2,6.46,8.21,7.802,-16.83792,-2.979,-3.151,13.1,65,1.816
101,2013-09-12T00:00,2013,255,0,0,68.24,61.74,69.05,60.79,68.16,60.28,33.11,36.15,33.04,36.26,69.16,61.56,20.91,0.005,127828.8,6.501,8.26,7.874,-11.94373,-3.034,-3.214,13.12,65,1.816
101,2013-09-12T01:00,2013,255,100,0,68.17,61.63,68.99,60.7,68.1,60.2,32.56,35.69,32.5,35.79,69.11,61.47,20.97,0.007,128646.8,6.536,8.29,7.899,-18.16894,-3.128,-3.29,13.12,66,1.844
101,2013-09-12T02:00,2013,255,200,0,68.12,61.58,68.94,60.69,68.03,60.14,32.08,35.29,32.03,35.39,69.07,61.44,21.11,0.005,129327.8,6.54,8.25,7.897,-13.20929,-3.214,-3.36,13.12,66,1.844
101,2013-09-12T03:00,2013,255,300,0,68.07,61.55,68.92,60.64,67.98,60.1,31.68,34.97,31.63,35.05,69.04,61.4,21.18,0.008,129721.2,6.52,8.28,7.878,-21.91612,-3.289,-3.421,13.13,66,1.844
101,2013-09-12T04:00,2013,255,400,0,68.12,61.53,68.96,60.62,68.03,60.11,31.34,34.7,31.3,34.78,69.09,61.4,21.12,0.006,130326.6,6.586,8.35,7.919,-15.52828,-3.365,-3.484,13.14,66,1.844
101,2013-09-12T05:00,2013,255,500,0,68.18,61.54,69.03,60.62,68.1,60.09,31.03,34.45,31,34.52,69.16,61.39,20.91,0.008,130196.4,6.646,8.41,8,-21.50209,-3.424,-3.529,13.14,67,1.872
101,2013-09-12T06:00,2013,255,600,0,68.11,61.56,68.96,60.67,68.04,60.18,30.78,34.3,30.76,34.35,69.07,61.43,21.1,0.003,129333.1,6.554,8.29,7.857,-8.67488,-3.519,-3.592,13.14,66,1.844
101,2013-09-12T07:00,2013,255,700,0,68.23,61.73,69.04,60.84,68.14,60.4,30.67,34.29,30.66,34.32,69.18,61.58,20.78,0.002,125992.5,6.502,8.2,7.747,-6.06657,-3.622,-3.663,13.14,64,1.788
101,2013-09-12T08:00,2013,255,800,0,68.21,61.8,69.04,60.94,68.13,60.55,30.67,34.37,30.68,34.4,69.17,61.68,20.9,0.004,124655.6,6.405,8.1,7.582,-12.29607,-3.695,-3.727,13.14,64,1.788
101,2013-09-12T09:00,2013,255,900,0,68.24,61.85,69.05,60.96,68.15,60.59,30.76,34.5,30.78,34.53,69.18,61.7,20.79,0.004,123732.7,6.39,8.08,7.562,-10.78704,-3.737,-3.753,13.14,64,1.788
101,2013-09-12T10:00,2013,255,1000,0,68.27,61.9,69.11,61,68.19,60.57,30.89,34.63,30.92,34.65,69.21,61.73,20.78,0.004,124029.2,6.375,8.12,7.612,-12.38725,-3.737,-3.732,13.15,64,1.788
101,2013-09-12T11:00,2013,255,1100,0,68.25,62.06,69.09,61.17,68.19,60.78,31.05,34.8,31.08,34.82,69.2,61.92,20.95,0.005,121691.6,6.194,7.914,7.406,-15.0011,-3.743,-3.739,13.14,62,1.732
101,2013-09-12T12:00,2013,255,1200,0,68.31,62.25,69.14,61.39,68.24,61.02,31.25,34.98,31.28,35.02,69.24,62.11,21.07,0.005,119655.8,6.063,7.75,7.219,-15.65356,-3.731,-3.742,13.14,62,1.732
101,2013-09-12T13:00,2013,255,1300,0,68.32,62.35,69.13,61.51,68.24,61.25,31.47,35.18,31.5,35.27,69.22,62.21,20.95,0.006,116354,5.965,7.612,6.987,-18.60645,-3.713,-3.767,13.13,61,1.704
101,2013-09-12T14:00,2013,255,1400,0,68.33,62.48,69.13,61.7,68.25,61.33,31.84,35.56,31.88,35.67,69.22,62.38,21.01,0.005,114600.9,5.846,7.438,6.913,-16.36393,-3.726,-3.785,13.13,59,1.648
101,2013-09-12T15:00,2013,255,1500,0,68.31,62.36,69.13,61.57,68.22,61.03,32.14,35.81,32.21,35.85,69.2,62.24,20.91,0.003,116865.8,5.95,7.561,7.185,-10.2093,-3.678,-3.64,13.12,60,1.676
101,2013-09-12T16:00,2013,255,1600,0,68.28,62.29,69.1,61.5,68.17,60.93,32.33,35.9,32.4,35.95,69.17,62.17,21.02,0.005,118250.3,5.99,7.598,7.244,-13.63443,-3.57,-3.546,13.12,61,1.704
101,2013-09-12T17:00,2013,255,1700,0,68.33,62.28,69.16,61.46,68.24,60.91,32.45,35.95,32.51,36.01,69.24,62.15,20.76,0.006,118069.2,6.046,7.695,7.322,-17.11053,-3.504,-3.5,13.12,60,1.676
101,2013-09-12T18:00,2013,255,1800,0,68.24,62.11,69.08,61.32,68.14,60.77,32.49,35.95,32.53,36.01,69.14,62.01,20.99,0.006,120530.4,6.132,7.754,7.379,-16.6479,-3.459,-3.476,13.12,62,1.732
101,2013-09-12T19:00,2013,255,1900,0,68.04,61.53,68.86,60.63,67.95,60.08,32.4,35.8,32.4,35.87,68.95,61.4,21.11,0.006,128786.1,6.504,8.23,7.865,-17.96964,-3.409,-3.47,13.12,77,2.151
101,2013-09-12T20:00,2013,255,2000,0,68.05,61.45,68.9,60.48,67.97,59.99,31.96,35.26,31.93,35.3,69.02,61.31,21.18,0.005,131568.1,6.602,8.42,7.98,-13.6665,-3.295,-3.366,13.13,67,1.872
101,2013-09-12T21:00,2013,255,2100,0,68.08,61.41,68.94,60.43,67.98,59.95,31.45,34.77,31.4,34.82,69.04,61.29,21.06,0.003,131927,6.66,8.5,8.03,-8.22141,-3.314,-3.415,13.14,68,1.899
101,2013-09-12T22:00,2013,255,2200,0,68.05,61.32,68.92,60.3,67.96,59.69,30.98,34.37,30.93,34.42,69.02,61.17,21.14,0.004,134831.8,6.73,8.62,8.26,-10.82134,-3.388,-3.489,13.14,68,1.899
101,2013-09-12T23:00,2013,255,2300,0,68.08,61.34,68.94,60.33,67.96,59.79,30.55,34.03,30.5,34.05,69.06,61.23,21.05,0.003,133662.1,6.738,8.61,8.17,-9.19833,-3.478,-3.549,13.15,68,1.899
101,2013-09-13T00:00,2013,256,0,0,67.96,61.24,68.81,60.29,67.85,59.83,30.16,33.71,30.12,33.72,68.96,61.16,21.2,0.004,133144.8,6.713,8.52,8.02,-11.83919,-3.549,-3.604,13.15,68,1.899
101,2013-09-13T01:00,2013,256,100,0,68.01,61.28,68.86,60.32,67.89,59.84,29.83,33.44,29.79,33.45,69,61.17,21.02,0.004,132331.5,6.733,8.53,8.05,-11.11733,-3.617,-3.658,13.15,68,1.899
101,2013-09-13T02:00,2013,256,200,0,68.02,61.32,68.87,60.32,67.93,60.04,29.65,33.42,29.62,33.39,68.99,61.19,20.98,0.003,131070.9,6.697,8.55,7.89,-8.90884,-3.779,-3.768,13.15,68,1.899
101,2013-09-13T03:00,2013,256,300,0,68,61.31,68.85,60.3,67.91,60.05,29.57,33.46,29.57,33.39,68.99,61.19,21.04,0.002,131250.8,6.693,8.55,7.864,-6.72235,-3.882,-3.817,13.15,68,1.899
101,2013-09-13T04:00,2013,256,400,0,68.05,61.31,68.89,60.33,67.94,60.06,29.55,33.47,29.55,33.38,69.02,61.2,20.98,0.003,131392,6.741,8.56,7.888,-9.45304,-3.926,-3.829,13.16,68,1.899
101,2013-09-13T05:00,2013,256,500,0,68.09,61.31,68.95,60.32,68.01,60.11,29.53,33.48,29.54,33.37,69.05,61.2,20.8,0.003,130903.9,6.783,8.63,7.895,-9.16376,-3.956,-3.833,13.16,68,1.899
101,2013-09-13T06:00,2013,256,600,0,68.13,61.34,69,60.34,68.05,60.01,29.53,33.53,29.54,33.41,69.09,61.18,20.6,0.004,130643.2,6.781,8.66,8.04,-12.38204,-3.994,-3.861,13.16,67,1.872
101,2013-09-13T07:00,2013,256,700,0,68.03,61.3,68.88,60.3,67.94,59.97,29.52,33.52,29.53,33.39,68.99,61.14,20.92,0.003,131518.4,6.73,8.58,7.969,-9.57401,-3.996,-3.854,13.16,68,1.899
101,2013-09-13T08:00,2013,256,800,0,68.11,61.38,68.97,60.36,68.03,60.01,29.51,33.5,29.52,33.37,69.08,61.21,20.68,0.002,130476.2,6.733,8.61,8.02,-7.18748,-3.987,-3.851,13.16,67,1.872
101,2013-09-13T09:00,2013,256,900,0,68.03,61.37,68.92,60.4,67.96,59.92,29.47,33.41,29.47,33.32,69.04,61.24,20.78,0.002,130313.9,6.664,8.52,8.04,-7.83419,-3.948,-3.853,13.16,68,1.899
101,2013-09-13T10:00,2013,256,1000,0,68.01,61.41,68.87,60.46,67.93,60,29.34,33.21,29.33,33.16,69,61.3,20.91,0.003,129445.7,6.592,8.41,7.926,-10.78328,-3.876,-3.838,13.16,67,1.872
101,2013-09-13T11:00,2013,256,1100,0,67.99,61.47,68.86,60.53,67.93,60.16,29.23,33.16,29.24,33.1,68.98,61.34,20.97,0.003,128128.3,6.528,8.33,7.765,-10.86476,-3.923,-3.864,13.16,66,1.844
101,2013-09-13T12:00,2013,256,1200,0,68.04,61.62,68.9,60.65,67.98,60.3,29.34,33.34,29.36,33.27,69.02,61.47,20.97,0.007,126610.9,6.425,8.25,7.679,-22.10105,-4.001,-3.913,13.16,66,1.844
101,2013-09-13T13:00,2013,256,1300,0,68.04,61.58,68.88,60.65,67.96,60.23,29.45,33.42,29.47,33.37,69.02,61.45,20.91,0.004,126593.8,6.453,8.24,7.731,-12.34946,-3.967,-3.9,13.16,65,1.816
101,2013-09-13T14:00,2013,256,1400,0,67.95,61.41,68.8,60.45,67.87,60.02,29.48,33.41,29.5,33.36,68.97,61.29,20.98,0.006,128848.3,6.542,8.35,7.846,-20.0514,-3.928,-3.864,13.16,67,1.872
101,2013-09-13T15:00,2013,256,1500,0,67.92,61.2,68.78,60.21,67.83,59.81,29.38,33.25,29.38,33.2,68.92,61.06,20.94,0.003,131826.6,6.717,8.57,8.02,-9.42029,-3.872,-3.819,13.16,68,1.899
101,2013-09-13T16:00,2013,256,1600,0,68.01,61.15,68.85,60.15,67.93,59.92,29.33,33.28,29.34,33.18,68.98,61.02,20.94,0.005,133282.8,6.865,8.7,8.01,-15.70018,-3.952,-3.842,13.16,68,1.899
101,2013-09-13T17:00,2013,256,1700,0,67.96,61.08,68.8,60.09,67.88,59.88,29.33,33.33,29.35,33.21,68.94,60.96,20.99,0.005,133753.8,6.886,8.72,7.997,-16.11732,-3.996,-3.86,13.16,69,1.927
101,2013-09-13T18:00,2013,256,1800,0,67.96,60.99,68.8,59.98,67.89,59.84,29.31,33.34,29.32,33.18,68.92,60.87,20.96,0.002,134913.7,6.975,8.82,8.04,-5.15836,-4.032,-3.863,13.16,70,1.955
101,2013-09-13T19:00,2013,256,1900,0,67.97,60.9,68.8,59.88,67.89,59.77,29.28,33.33,29.29,33.15,68.94,60.75,20.96,0.004,136555.8,7.073,8.93,8.12,-11.40439,-4.053,-3.853,13.16,71,1.983
101,2013-09-13T20:00,2013,256,2000,0,67.91,60.68,68.74,59.68,67.85,59.63,29.21,33.28,29.22,33.07,68.85,60.57,21.04,0.002,139281.8,7.229,9.06,8.22,-5.17408,-4.073,-3.851,13.16,72,2.011
101,2013-09-13T21:00,2013,256,2100,0,67.95,60.65,68.78,59.64,67.88,59.61,29.14,33.26,29.16,33.02,68.89,60.53,20.99,0.002,140015.3,7.297,9.14,8.26,-6.96491,-4.115,-3.859,13.16,72,2.011
101,2013-09-13T22:00,2013,256,2200,0,67.91,60.58,68.73,59.54,67.85,59.59,29.1,33.25,29.11,32.98,68.83,60.45,21.05,0.003,140886,7.33,9.19,8.27,-11.17956,-4.156,-3.872,13.16,73,2.039
101,2013-09-13T23:00,2013,256,2300,0,67.96,60.57,68.78,59.53,67.9,59.6,29.06,33.24,29.08,32.96,68.89,60.43,21.03,0.004,141628.6,7.387,9.25,8.3,-11.93805,-4.182,-3.877,13.16,73,2.039
101,2013-09-14T00:00,2013,257,0,0,67.95,60.5,68.76,59.44,67.88,59.52,29.02,33.23,29.05,32.93,68.87,60.34,21.02,0.005,142640.3,7.451,9.32,8.36,-17.99426,-4.209,-3.883,13.16,74,2.067
101,2013-09-14T01:00,2013,257,100,0,67.93,60.43,68.74,59.35,67.87,59.48,28.98,33.2,29.01,32.88,68.83,60.27,21.07,0.004,143802.4,7.495,9.39,8.39,-13.4193,-4.221,-3.873,13.16,74,2.067
101,2013-09-14T02:00,2013,257,200,0,67.94,60.37,68.76,59.3,67.89,59.43,28.93,33.16,28.96,32.84,68.85,60.22,20.99,0.004,144440,7.57,9.46,8.45,-14.47795,-4.231,-3.879,13.16,75,2.095
101,2013-09-14T03:00,2013,257,300,0,67.94,60.3,68.75,59.23,67.87,59.38,28.91,33.18,28.95,32.85,68.83,60.15,21.04,0.005,145773.3,7.638,9.52,8.5,-17.74777,-4.263,-3.9,13.16,75,2.095
101,2013-09-14T04:00,2013,257,400,0,67.97,60.26,68.79,59.19,67.91,59.36,28.89,33.16,28.93,32.82,68.87,60.11,20.98,0.005,146570.6,7.715,9.6,8.55,-14.97561,-4.268,-3.886,13.16,76,2.123
101,2013-09-14T05:00,2013,257,500,0,68,60.21,68.81,59.15,67.94,59.32,28.87,33.16,28.92,32.81,68.9,60.06,20.86,0.003,146863.3,7.787,9.67,8.62,-10.71617,-4.287,-3.896,13.16,76,2.123
101,2013-09-14T06:00,2013,257,600,0,67.94,60.11,68.75,59.04,67.89,59.21,28.87,33.16,28.91,32.8,68.82,59.95,21.03,0.005,148925.3,7.831,9.71,8.68,-15.72698,-4.291,-3.886,13.16,77,2.151
101,2013-09-14T07:00,2013,257,700,0,68.09,60.23,68.9,59.15,68.03,59.33,28.86,33.15,28.91,32.79,68.98,60.07,20.79,0.003,147787.3,7.855,9.76,8.71,-9.60184,-4.287,-3.877,13.16,76,2.123
101,2013-09-14T08:00,2013,257,800,0,68.1,60.37,68.91,59.26,68.05,59.48,28.89,33.22,28.95,32.85,68.98,60.2,20.76,0.004,145493.2,7.733,9.65,8.56,-14.33151,-4.324,-3.899,13.16,75,2.095
101,2013-09-14T09:00,2013,257,900,0,68.11,60.47,68.92,59.37,68.04,59.56,28.92,33.23,28.97,32.88,69.01,60.31,20.67,0.004,143355.1,7.64,9.55,8.48,-12.85647,-4.315,-3.912,13.16,74,2.067
101,2013-09-14T10:00,2013,257,1000,0,68.13,60.64,68.95,59.55,68.07,59.73,28.98,33.3,29.03,32.97,69.03,60.48,20.67,0.003,140858.1,7.487,9.4,8.34,-9.74657,-4.319,-3.938,13.16,72,2.011
101,2013-09-14T11:00,2013,257,1100,0,68.14,60.8,68.96,59.74,68.09,59.88,29.03,33.34,29.08,33.01,69.05,60.66,20.82,0.002,139328.5,7.34,9.23,8.21,-8.27987,-4.307,-3.933,13.16,71,1.983
101,2013-09-14T12:00,2013,257,1200,0,68.11,60.93,68.94,59.88,68.04,59.97,29.11,33.4,29.15,33.11,69.03,60.79,20.8,0.003,136525.3,7.176,9.06,8.08,-8.6182,-4.299,-3.961,13.16,70,1.955
101,2013-09-14T13:00,2013,257,1300,0,68.06,60.98,68.89,59.95,67.99,60.04,29.17,33.44,29.21,33.16,68.99,60.87,20.97,0.003,135818.4,7.09,8.94,7.95,-11.44698,-4.273,-3.947,13.16,70,1.955
101,2013-09-14T14:00,2013,257,1400,0,68.12,61,68.95,59.96,68.05,60.04,29.24,33.5,29.29,33.24,69.04,60.87,20.8,0.006,135508.6,7.123,8.99,8.01,-19.71394,-4.255,-3.952,13.16,70,1.955
101,2013-09-14T15:00,2013,257,1500,0,68.08,60.94,68.9,59.9,68,59.95,29.28,33.49,29.31,33.25,69.01,60.81,20.81,0.005,135936.3,7.138,9,8.05,-16.36772,-4.212,-3.936,13.16,69,1.927
101,2013-09-14T16:00,2013,257,1600,0,68.1,60.93,68.93,59.89,68.03,59.93,29.29,33.46,29.31,33.24,69.04,60.79,20.71,0.003,136069,7.178,9.04,8.11,-9.90153,-4.179,-3.923,13.16,70,1.955
101,2013-09-14T17:00,2013,257,1700,0,68.09,60.81,68.91,59.79,68.02,59.82,29.27,33.42,29.29,33.2,69.02,60.67,20.68,0.002,137435.7,7.284,9.12,8.19,-7.02914,-4.147,-3.902,13.16,71,1.983
101,2013-09-14T18:00,2013,257,1800,0,68.06,60.67,68.88,59.65,67.99,59.72,29.2,33.33,29.22,33.11,69,60.55,20.75,0.004,139506.1,7.389,9.23,8.27,-13.57311,-4.129,-3.882,13.16,71,1.983
101,2013-09-14T19:00,2013,257,1900,0,68.04,60.53,68.87,59.5,67.97,59.59,29.14,33.28,29.16,33.05,68.98,60.41,20.71,0.001,141304.1,7.512,9.37,8.38,-4.55645,-4.144,-3.889,13.16,73,2.039
101,2013-09-14T20:00,2013,257,2000,0,68,60.41,68.83,59.31,67.94,59.47,29.03,33.17,29.05,32.92,68.94,60.25,20.74,0.002,143308.1,7.594,9.52,8.47,-5.25058,-4.138,-3.877,13.16,73,2.039
101,2013-09-14T21:00,2013,257,2100,0,68.02,60.28,68.83,59.16,67.96,59.38,28.97,33.16,28.99,32.88,68.92,60.11,20.83,0.003,146157,7.74,9.67,8.58,-10.23437,-4.189,-3.883,13.16,75,2.095
101,2013-09-14T22:00,2013,257,2200,0,67.95,60.19,68.78,59.1,67.9,59.31,28.91,33.12,28.94,32.82,68.86,60.04,21,0.006,147533.3,7.759,9.67,8.59,-20.49797,-4.211,-3.881,13.16,76,2.123
101,2013-09-14T23:00,2013,257,2300,0,67.95,60.14,68.76,59.04,67.89,59.27,28.88,33.12,28.92,32.79,68.84,59.98,21.01,0.004,148351.4,7.81,9.72,8.62,-13.81092,-4.242,-3.877,13.16,76,2.123
101,2013-09-15T00:00,2013,258,0,0,67.96,60.08,68.77,58.98,67.9,59.22,28.85,33.11,28.9,32.76,68.85,59.93,21.09,0.005,150093.3,7.88,9.79,8.68,-16.64074,-4.261,-3.866,13.16,77,2.151
101,2013-09-15T01:00,2013,258,100,0,67.97,60.04,68.78,58.93,67.9,59.18,28.8,33.06,28.85,32.72,68.86,59.89,21.05,0.005,150718.7,7.922,9.86,8.73,-14.84104,-4.254,-3.865,13.16,76,2.123
101,2013-09-15T02:00,2013,258,200,0,67.99,60.03,68.81,58.9,67.94,59.18,28.8,33.11,28.85,32.74,68.89,59.87,20.96,0.005,150800.6,7.964,9.92,8.76,-16.44794,-4.307,-3.889,13.17,78,2.179
101,2013-09-15T03:00,2013,258,300,0,68.02,59.95,68.84,58.77,67.97,59.1,28.84,33.16,28.89,32.79,68.91,59.79,20.93,0.004,152678.4,8.06,10.07,8.87,-12.53068,-4.318,-3.893,13.16,78,2.179
101,2013-09-15T04:00,2013,258,400,0,68.02,59.91,68.85,58.72,67.97,59.05,28.87,33.19,28.93,32.81,68.9,59.72,20.92,0.003,153445.3,8.11,10.13,8.92,-8.56776,-4.317,-3.882,13.16,78,2.179
101,2013-09-15T05:00,2013,258,500,0,68.05,59.87,68.87,58.68,68,59.03,28.89,33.2,28.95,32.82,68.93,59.68,20.82,0.005,153743.5,8.18,10.19,8.97,-14.93377,-4.309,-3.861,13.16,78,2.179
101,2013-09-15T06:00,2013,258,600,0,68.04,59.84,68.86,58.61,67.99,58.98,28.9,33.22,28.97,32.83,68.92,59.64,20.88,0.003,154825.6,8.2,10.25,9.01,-9.26743,-4.317,-3.859,13.16,79,2.207
101,2013-09-15T07:00,2013,258,700,0,68.1,59.94,68.91,58.75,68.06,59.1,28.93,33.25,29,32.86,68.97,59.76,20.89,0.005,153862.6,8.16,10.17,8.96,-15.34569,-4.325,-3.858,13.16,78,2.179
101,2013-09-15T08:00,2013,258,800,0,68.11,60.17,68.91,59,68.08,59.29,28.97,33.3,29.04,32.9,69,59.99,20.81,0.003,149711.4,7.938,9.91,8.79,-10.01861,-4.337,-3.865,13.16,77,2.151
101,2013-09-15T09:00,2013,258,900,0,68.17,60.39,68.99,59.22,68.14,59.51,29,33.35,29.06,32.94,69.06,60.21,20.69,0.003,146246.3,7.778,9.76,8.63,-8.98298,-4.352,-3.88,13.16,74,2.067
101,2013-09-15T10:00,2013,258,1000,0,68.17,60.64,69,59.54,68.13,59.74,29.05,33.39,29.11,33.04,69.08,60.5,20.67,0.002,141586.7,7.531,9.45,8.38,-7.54377,-4.342,-3.925,13.16,72,2.011
101,2013-09-15T11:00,2013,258,1100,0,68.16,60.86,68.99,59.79,68.11,59.93,29.12,33.43,29.18,33.11,69.06,60.72,20.77,0.004,138400.8,7.296,9.2,8.18,-14.74142,-4.313,-3.927,13.16,70,1.955
101,2013-09-15T12:00,2013,258,1200,0,68.08,61.03,68.9,59.97,68,60.02,29.17,33.43,29.23,33.16,69,60.9,21.02,0.005,135996.7,7.045,8.93,7.985,-16.42053,-4.261,-3.935,13.16,69,1.927
101,2013-09-15T13:00,2013,258,1300,0,68.05,61.12,68.88,60.12,67.98,60.12,29.21,33.42,29.25,33.18,68.99,61.02,21.05,0.005,133976.9,6.936,8.77,7.859,-17.01821,-4.215,-3.93,13.16,68,1.899
101,2013-09-15T14:00,2013,258,1400,0,68.03,61.08,68.86,60.1,67.97,60.13,29.23,33.43,29.28,33.22,68.97,60.99,21.03,0.004,133849.2,6.956,8.77,7.839,-12.76207,-4.199,-3.938,13.16,68,1.899
101,2013-09-15T15:00,2013,258,1500,0,68.05,61.17,68.88,60.19,67.98,60.16,29.24,33.4,29.28,33.22,69,61.07,21.02,0.004,132686.4,6.876,8.69,7.813,-13.37886,-4.155,-3.944,13.16,67,1.872
101,2013-09-15T16:00,2013,258,1600,0,68.01,61.12,68.84,60.12,67.94,60.11,29.25,33.38,29.28,33.22,68.97,61.02,20.96,0.004,132684.3,6.888,8.72,7.828,-12.31075,-4.126,-3.939,13.16,68,1.899
