id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-09-15T17:00,2013,258,1700,0,68,60.97,68.84,59.95,67.93,59.9,29.21,33.27,29.23,33.15,68.97,60.85,20.82,0.003,134616.7,7.036,8.88,8.03,-10.81524,-4.063,-3.919,13.16,69,1.927
101,2013-09-15T18:00,2013,258,1800,0,68.02,60.76,68.84,59.71,67.95,59.78,29.13,33.19,29.15,33.03,68.97,60.63,20.72,0.003,137415.2,7.261,9.13,8.17,-9.05188,-4.061,-3.889,13.16,70,1.955
101,2013-09-15T19:00,2013,258,1900,0,68.02,60.62,68.86,59.53,67.95,59.65,29.02,33.06,29.03,32.9,68.99,60.48,20.72,0.003,140110.5,7.404,9.33,8.3,-9.02551,-4.042,-3.875,13.16,71,1.983
101,2013-09-15T20:00,2013,258,2000,0,68,60.54,68.83,59.45,67.94,59.65,28.96,33.07,28.97,32.88,68.95,60.41,20.87,0.005,141602.6,7.464,9.38,8.28,-15.75223,-4.116,-3.912,13.16,73,2.039
101,2013-09-15T21:00,2013,258,2100,0,67.97,60.53,68.8,59.46,67.91,59.64,28.94,33.1,28.97,32.89,68.91,60.41,21.06,0.005,142431.3,7.434,9.34,8.27,-17.61399,-4.153,-3.92,13.16,73,2.039
101,2013-09-15T22:00,2013,258,2200,0,67.97,60.52,68.79,59.44,67.92,59.64,28.92,33.11,28.95,32.86,68.89,60.39,21.1,0.003,142890.6,7.453,9.35,8.27,-10.94568,-4.189,-3.912,13.16,72,2.011
101,2013-09-15T23:00,2013,258,2300,0,67.98,60.52,68.8,59.43,67.92,59.63,28.91,33.12,28.95,32.86,68.89,60.39,21.07,0.004,142838.1,7.452,9.36,8.29,-14.51686,-4.202,-3.911,13.16,74,2.067
101,2013-09-16T00:00,2013,259,0,0,67.96,60.53,68.78,59.44,67.9,59.6,28.9,33.11,28.94,32.85,68.89,60.38,21.07,0.003,142705.4,7.427,9.35,8.3,-8.47904,-4.209,-3.915,13.16,72,2.011
101,2013-09-16T01:00,2013,259,100,0,67.98,60.55,68.81,59.46,67.93,59.62,28.9,33.11,28.93,32.85,68.91,60.4,21.05,0.004,142604.5,7.434,9.35,8.31,-14.49288,-4.21,-3.923,13.16,73,2.039
101,2013-09-16T02:00,2013,259,200,0,68.01,60.55,68.85,59.47,67.95,59.64,28.9,33.14,28.94,32.87,68.94,60.41,20.91,0.003,142050.8,7.458,9.38,8.31,-10.66666,-4.239,-3.936,13.16,73,2.039
101,2013-09-16T03:00,2013,259,300,0,68.03,60.5,68.86,59.42,67.97,59.62,28.91,33.16,28.95,32.88,68.95,60.37,20.85,0.005,142491.1,7.523,9.44,8.34,-14.98244,-4.25,-3.93,13.16,72,2.011
101,2013-09-16T04:00,2013,259,400,0,68.06,60.48,68.88,59.39,68,59.61,28.92,33.16,28.96,32.88,68.98,60.35,20.75,0.003,142644.4,7.576,9.49,8.39,-9.61594,-4.247,-3.921,13.16,73,2.039
101,2013-09-16T05:00,2013,259,500,0,68.06,60.46,68.89,59.37,68,59.6,28.93,33.2,28.97,32.91,68.98,60.33,20.74,0.002,142955.6,7.6,9.52,8.41,-7.14478,-4.265,-3.938,13.16,73,2.039
101,2013-09-16T06:00,2013,259,600,0,68.01,60.43,68.84,59.35,67.95,59.57,28.93,33.19,28.97,32.89,68.93,60.3,20.86,0.005,143354.9,7.579,9.49,8.38,-16.34755,-4.255,-3.925,13.16,73,2.039
101,2013-09-16T07:00,2013,259,700,0,68.01,60.41,68.84,59.31,67.95,59.54,28.91,33.15,28.94,32.86,68.94,60.27,20.84,0.002,143717.3,7.599,9.52,8.41,-7.47973,-4.241,-3.917,13.16,74,2.067
101,2013-09-16T08:00,2013,259,800,0,68,60.36,68.83,59.27,67.95,59.48,28.89,33.13,28.92,32.85,68.92,60.22,20.87,0.005,144613.4,7.64,9.56,8.46,-17.09122,-4.239,-3.924,13.16,73,2.039
101,2013-09-16T09:00,2013,259,900,0,68.02,60.39,68.84,59.27,67.96,59.5,28.89,33.13,28.93,32.84,68.93,60.24,20.89,0.002,144840.8,7.633,9.58,8.46,-7.10788,-4.245,-3.911,13.16,74,2.067
101,2013-09-16T10:00,2013,259,1000,0,68.02,60.48,68.84,59.35,67.97,59.58,28.9,33.16,28.94,32.86,68.93,60.32,21.06,0.005,144580.7,7.538,9.49,8.39,-16.4069,-4.258,-3.918,13.16,74,2.067
101,2013-09-16T11:00,2013,259,1100,0,68.04,60.68,68.87,59.59,67.97,59.77,28.94,33.19,28.98,32.91,68.96,60.56,21.08,0.004,141405.3,7.357,9.28,8.21,-14.68559,-4.254,-3.93,13.16,72,2.011
101,2013-09-16T12:00,2013,259,1200,0,68.06,60.85,68.9,59.8,68,59.87,29,33.22,29.03,32.97,69,60.73,20.99,0.003,138545.4,7.208,9.1,8.13,-8.89181,-4.218,-3.94,13.16,70,1.955
101,2013-09-16T13:00,2013,259,1300,0,68.01,60.87,68.84,59.83,67.95,59.93,29.06,33.27,29.09,33.05,68.94,60.77,20.89,0.003,136372,7.148,9.01,8.02,-11.45685,-4.213,-3.958,13.16,70,1.955
101,2013-09-16T14:00,2013,259,1400,0,67.94,60.88,68.83,59.85,67.92,59.79,28.75,32.87,28.72,32.68,68.98,60.8,20.86,0.003,136117.3,7.06,8.98,8.13,-9.10349,-4.119,-3.954,13.17,70,1.955
101,2013-09-16T15:00,2013,259,1500,0,67.71,60.68,68.63,59.63,67.71,59.57,27.33,31.22,27.3,31.03,68.81,60.7,20.93,0.005,136560,7.026,8.99,8.14,-14.29959,-3.892,-3.723,13.18,69,1.927
101,2013-09-16T16:00,2013,259,1600,0,68.02,60.77,68.82,59.74,67.96,59.89,27.64,32.21,27.75,31.93,68.89,60.72,20.93,0.005,137838.2,7.246,9.08,8.06,-16.14683,-4.57,-4.181,13.17,69,1.927
101,2013-09-16T17:00,2013,259,1700,0,67.99,60.65,68.83,59.63,67.92,59.76,28.25,32.81,28.37,32.55,68.91,60.57,20.88,0.004,139273,7.332,9.21,8.17,-13.29885,-4.562,-4.184,13.17,71,1.983
101,2013-09-16T18:00,2013,259,1800,0,67.96,60.43,68.79,59.39,67.9,59.57,28.59,32.91,28.68,32.71,68.87,60.32,20.89,0.003,142511.3,7.535,9.4,8.33,-10.21668,-4.325,-4.024,13.16,72,2.011
101,2013-09-16T19:00,2013,259,1900,0,67.97,60.21,68.81,59.14,67.93,59.35,28.75,32.93,28.82,32.78,68.88,60.08,20.83,0.002,146371.6,7.768,9.67,8.58,-7.42677,-4.177,-3.953,13.16,75,2.095
101,2013-09-16T20:00,2013,259,2000,0,68,60.03,68.83,58.94,67.97,59.21,28.85,33.02,28.92,32.86,68.89,59.89,20.77,0.002,149459.9,7.98,9.9,8.76,-7.40396,-4.17,-3.935,13.16,75,2.095
101,2013-09-16T21:00,2013,259,2100,0,67.98,59.84,68.78,58.72,67.92,59.05,28.86,33.05,28.94,32.84,68.86,59.69,20.96,0.003,153308.2,8.14,10.06,8.88,-10.59999,-4.187,-3.899,13.16,78,2.179
101,2013-09-16T22:00,2013,259,2200,0,67.91,59.69,68.72,58.55,67.89,58.88,28.9,33.09,28.98,32.86,68.8,59.54,21.1,0.003,156127.1,8.23,10.17,9,-11.26312,-4.194,-3.882,13.16,79,2.207
101,2013-09-16T23:00,2013,259,2300,0,68.01,59.67,68.79,58.51,67.97,58.9,28.97,33.2,29.07,32.91,68.86,59.52,21.1,0.003,157730.5,8.34,10.28,9.07,-9.85582,-4.223,-3.847,13.16,80,2.235
101,2013-09-17T00:00,2013,260,0,0,68.03,59.52,68.81,58.38,67.95,58.72,29.03,33.26,29.12,32.95,68.9,59.37,20.96,0.002,159439.5,8.51,10.44,9.22,-5.61657,-4.226,-3.836,13.16,81,2.263
101,2013-09-17T01:00,2013,260,100,0,68.12,59.53,68.91,58.31,68.08,58.71,29.06,33.27,29.16,32.96,68.97,59.33,20.76,0.003,160140.8,8.59,10.6,9.37,-9.05775,-4.209,-3.794,13.16,80,2.235
101,2013-09-17T02:00,2013,260,200,0,68.11,59.46,68.9,58.2,68.09,58.61,29.11,33.29,29.23,33.01,68.97,59.24,20.77,0.004,161703.3,8.64,10.7,9.49,-13.21976,-4.177,-3.783,13.16,82,2.291
101,2013-09-17T03:00,2013,260,300,0,68.1,59.41,68.9,58.13,68.09,58.55,29.19,33.34,29.31,33.07,68.97,59.18,20.78,0.003,162772.2,8.69,10.77,9.54,-8.27027,-4.154,-3.762,13.16,81,2.263
101,2013-09-17T04:00,2013,260,400,0,68.16,59.47,68.98,58.19,68.16,58.62,29.23,33.35,29.36,33.09,69.01,59.23,20.72,0.003,162401.5,8.69,10.79,9.54,-9.57662,-4.126,-3.726,13.16,82,2.291
101,2013-09-17T05:00,2013,260,500,0,68.04,59.33,68.85,58.1,68.03,58.49,29.24,33.34,29.37,33.08,68.9,59.12,20.87,0.004,163436,8.71,10.76,9.53,-14.03118,-4.101,-3.711,13.16,82,2.291
101,2013-09-17T06:00,2013,260,600,0,68.15,59.45,68.93,58.2,68.15,58.62,29.28,33.39,29.42,33.13,68.98,59.22,20.84,0.002,162938.4,8.7,10.72,9.53,-5.79137,-4.103,-3.709,13.16,82,2.291
101,2013-09-17T07:00,2013,260,700,0,68.08,59.49,68.89,58.26,68.07,58.64,29.3,33.4,29.43,33.12,68.96,59.28,20.98,0.005,162329.1,8.59,10.63,9.43,-16.32899,-4.096,-3.695,13.16,81,2.263
101,2013-09-17T08:00,2013,260,800,0,68.06,59.68,68.87,58.47,68.05,58.83,29.27,33.39,29.4,33.11,68.93,59.48,21.1,0.004,159486.2,8.37,10.4,9.22,-11.62697,-4.118,-3.719,13.16,80,2.235
101,2013-09-17T09:00,2013,260,900,0,68.14,59.99,68.94,58.82,68.14,59.17,29.23,33.37,29.33,33.1,69.01,59.83,20.96,0.003,154220.1,8.15,10.12,8.97,-10.35265,-4.148,-3.765,13.16,78,2.179
101,2013-09-17T10:00,2013,260,1000,0,68.08,60.17,68.89,59.05,68.05,59.37,29.2,33.36,29.29,33.14,68.95,60.02,20.99,0.005,149763.8,7.902,9.84,8.68,-14.6705,-4.154,-3.849,13.16,75,2.095
101,2013-09-17T11:00,2013,260,1100,0,68.09,60.33,68.9,59.22,68.06,59.52,29.1,33.23,29.19,33.03,68.96,60.2,20.96,0.003,146996,7.752,9.68,8.54,-9.01582,-4.129,-3.841,13.16,73,2.039
101,2013-09-17T12:00,2013,260,1200,0,68.02,60.52,68.86,59.41,68,59.64,29.06,33.19,29.15,33.05,68.92,60.37,21.01,0.005,143614.7,7.503,9.45,8.36,-15.7414,-4.127,-3.899,13.16,73,2.039
101,2013-09-17T13:00,2013,260,1300,0,68.09,60.66,68.92,59.59,68.06,59.86,29.08,33.23,29.17,33.05,68.98,60.55,20.9,0.005,140920.6,7.437,9.33,8.2,-14.75085,-4.157,-3.886,13.16,71,1.983
101,2013-09-17T14:00,2013,260,1400,0,68,60.68,68.83,59.63,67.96,59.87,29.07,33.17,29.16,33.07,68.91,60.58,20.97,0.003,139376.5,7.318,9.2,8.09,-8.39892,-4.098,-3.916,13.16,70,1.955
101,2013-09-17T15:00,2013,260,1500,0,67.97,60.69,68.81,59.66,67.93,59.89,29.01,33.05,29.09,32.97,68.89,60.6,21.05,0.005,139183,7.286,9.15,8.04,-15.18239,-4.038,-3.875,13.16,70,1.955
101,2013-09-17T16:00,2013,260,1600,0,67.96,60.64,68.8,59.61,67.92,59.85,28.94,32.97,29.01,32.89,68.88,60.56,21.05,0.004,139752.2,7.321,9.19,8.07,-11.41808,-4.032,-3.882,13.16,71,1.983
101,2013-09-17T17:00,2013,260,1700,0,67.94,60.51,68.78,59.48,67.91,59.67,28.9,32.92,28.97,32.87,68.87,60.41,20.95,0.005,141281,7.437,9.3,8.23,-16.25974,-4.021,-3.899,13.16,71,1.983
101,2013-09-17T18:00,2013,260,1800,0,67.93,60.32,68.75,59.24,67.89,59.48,28.92,32.96,28.99,32.9,68.83,60.18,20.94,0.004,144413.2,7.61,9.51,8.42,-13.18406,-4.038,-3.916,13.16,73,2.039
101,2013-09-17T19:00,2013,260,1900,0,67.92,60.1,68.75,58.96,67.9,59.27,28.86,32.89,28.92,32.81,68.83,59.95,20.99,0.001,148790.7,7.825,9.8,8.63,-3.7981,-4.03,-3.889,13.17,74,2.067
101,2013-09-17T20:00,2013,260,2000,0,67.92,59.99,68.74,58.78,67.89,59.18,28.85,32.94,28.93,32.83,68.81,59.82,21.04,0.006,151093.9,7.935,9.95,8.71,-18.1145,-4.089,-3.901,13.16,76,2.123
101,2013-09-17T21:00,2013,260,2100,0,68.02,60,68.84,58.79,68,59.19,28.87,32.97,28.96,32.85,68.91,59.83,20.99,0.005,152401.6,8.02,10.05,8.81,-14.65385,-4.101,-3.894,13.16,77,2.151
101,2013-09-17T22:00,2013,260,2200,0,67.97,59.97,68.78,58.78,67.96,59.19,28.9,33.02,28.99,32.88,68.85,59.81,21.03,0.004,152029.1,8.01,10,8.77,-11.89875,-4.12,-3.897,13.17,76,2.123
101,2013-09-17T23:00,2013,260,2300,0,67.96,59.89,68.76,58.68,67.93,59.1,28.9,33.03,28.98,32.87,68.83,59.73,21.11,0.005,153848.6,8.07,10.08,8.83,-15.38927,-4.135,-3.886,13.16,78,2.179
101,2013-09-18T00:00,2013,261,0,0,67.95,59.8,68.76,58.58,67.93,59.02,28.88,33.02,28.97,32.84,68.82,59.63,21.07,0.003,155006.3,8.15,10.18,8.91,-10.13939,-4.139,-3.872,13.16,78,2.179
101,2013-09-18T01:00,2013,261,100,0,68.03,59.81,68.83,58.58,68.03,59.01,28.92,33.09,29.02,32.88,68.88,59.64,21,0.002,155920,8.22,10.26,9.01,-6.66079,-4.169,-3.863,13.16,78,2.179
101,2013-09-18T02:00,2013,261,200,0,67.99,59.75,68.8,58.52,67.98,58.95,28.93,33.11,29.02,32.9,68.86,59.57,21.01,0.005,156308.4,8.24,10.28,9.03,-15.43228,-4.173,-3.874,13.16,78,2.179
101,2013-09-18T03:00,2013,261,300,0,68.11,59.81,68.92,58.57,68.11,59.01,28.99,33.18,29.08,32.96,68.97,59.63,20.73,0.003,155297.8,8.3,10.34,9.1,-11.28208,-4.186,-3.876,13.16,78,2.179
101,2013-09-18T04:00,2013,261,400,0,68.1,59.79,68.92,58.55,68.09,58.98,29.05,33.27,29.14,33.03,68.96,59.6,20.72,0.003,155532.9,8.31,10.37,9.11,-11.30845,-4.22,-3.885,13.16,79,2.207
101,2013-09-18T05:00,2013,261,500,0,68.06,59.77,68.86,58.56,68.05,58.98,29.07,33.25,29.16,33.02,68.91,59.59,20.8,0.002,155347.8,8.29,10.3,9.07,-8.10291,-4.183,-3.866,13.16,78,2.179
101,2013-09-18T06:00,2013,261,600,0,68.06,59.76,68.88,58.54,68.05,58.98,29.05,33.25,29.13,33,68.93,59.59,20.9,0.005,156460.4,8.3,10.34,9.07,-16.88199,-4.195,-3.863,13.16,78,2.179
101,2013-09-18T07:00,2013,261,700,0,68.12,59.85,68.94,58.64,68.11,59.06,29.07,33.26,29.16,33.02,68.99,59.69,20.79,0.002,155015.5,8.27,10.29,9.05,-8.09223,-4.191,-3.864,13.16,78,2.179
101,2013-09-18T08:00,2013,261,800,0,68.07,59.98,68.9,58.78,68.06,59.18,29.08,33.28,29.16,33.04,68.94,59.82,20.95,0.004,153200.2,8.08,10.12,8.88,-13.0255,-4.203,-3.875,13.16,77,2.151
101,2013-09-18T09:00,2013,261,900,0,68.1,60.25,68.91,59.09,68.08,59.43,29.06,33.22,29.14,33.02,68.97,60.09,20.94,0.003,148859.9,7.851,9.82,8.65,-10.18463,-4.166,-3.88,13.16,75,2.095
101,2013-09-18T10:00,2013,261,1000,0,68.03,60.54,68.87,59.43,67.99,59.64,28.85,32.89,28.91,32.76,68.97,60.45,21.01,0.006,143408.5,7.492,9.44,8.35,-17.83812,-4.039,-3.853,13.16,71,1.983
101,2013-09-18T11:00,2013,261,1100,0,68.07,60.86,68.92,59.8,68.02,60,28.84,32.96,28.91,32.8,69.01,60.78,20.96,0.005,137780.2,7.207,9.12,8.01,-17.05071,-4.121,-3.899,13.16,70,1.955
101,2013-09-18T12:00,2013,261,1200,0,68.05,61.08,68.89,60.04,67.99,60.25,28.99,33.19,29.07,32.99,68.99,60.98,20.95,0.004,133320.4,6.968,8.85,7.743,-13.12411,-4.204,-3.917,13.16,67,1.872
101,2013-09-18T13:00,2013,261,1300,0,68.09,61.26,68.93,60.31,68.01,60.49,29.12,33.32,29.21,33.08,69.02,61.21,21.02,0.005,130422.8,6.83,8.62,7.525,-17.60248,-4.202,-3.865,13.16,66,1.844
101,2013-09-18T14:00,2013,261,1400,0,68.04,61.3,68.87,60.37,67.95,60.5,29.18,33.34,29.27,33.13,68.98,61.24,21.02,0.005,128797.6,6.738,8.5,7.447,-17.47789,-4.159,-3.863,13.16,65,1.816
101,2013-09-18T15:00,2013,261,1500,0,68.01,61.3,68.84,60.38,67.93,60.47,29.2,33.33,29.27,33.12,68.96,61.23,21.05,0.004,128671.3,6.715,8.47,7.455,-13.90571,-4.127,-3.849,13.16,65,1.816
101,2013-09-18T16:00,2013,261,1600,0,67.98,61.21,68.81,60.3,67.9,60.38,29.24,33.36,29.31,33.17,68.94,61.14,21,0.003,129354.1,6.775,8.51,7.52,-10.42933,-4.113,-3.864,13.16,66,1.844
101,2013-09-18T17:00,2013,261,1700,0,67.98,61.04,68.81,60.12,67.89,60.18,29.2,33.22,29.26,33.06,68.97,60.98,20.87,0.005,131443.9,6.931,8.69,7.702,-14.25886,-4.012,-3.795,13.16,67,1.872
101,2013-09-18T18:00,2013,261,1800,0,67.98,60.86,68.82,59.86,67.91,60.04,29.15,33.15,29.2,32.97,68.94,60.76,20.83,0.004,134719,7.117,8.96,7.871,-13.21914,-4.006,-3.772,13.16,69,1.927
101,2013-09-18T19:00,2013,261,1900,0,67.97,60.64,68.81,59.58,67.91,59.85,29.09,33.09,29.14,32.91,68.93,60.53,20.83,0.003,138587.5,7.336,9.23,8.06,-8.10854,-4.004,-3.775,13.16,70,1.955
101,2013-09-18T20:00,2013,261,2000,0,67.97,60.53,68.81,59.48,67.93,59.78,29.02,33.08,29.07,32.86,68.92,60.43,20.95,0.004,141015.9,7.446,9.33,8.14,-12.29612,-4.062,-3.789,13.16,72,2.011
101,2013-09-18T21:00,2013,261,2100,0,67.93,60.48,68.77,59.45,67.87,59.74,29.03,33.14,29.07,32.91,68.86,60.38,21.11,0.004,141937.3,7.443,9.32,8.14,-13.20304,-4.111,-3.837,13.16,72,2.011
101,2013-09-18T22:00,2013,261,2200,0,67.92,60.39,68.76,59.33,67.88,59.66,28.98,33.1,29.02,32.84,68.86,60.29,21.08,0.003,143371.7,7.527,9.43,8.22,-11.10015,-4.117,-3.822,13.16,73,2.039
101,2013-09-18T23:00,2013,261,2300,0,67.94,60.31,68.77,59.23,67.9,59.57,28.93,33.06,28.97,32.8,68.87,60.2,21.04,0.002,144828.7,7.628,9.53,8.33,-7.632,-4.126,-3.833,13.16,73,2.039
101,2013-09-19T00:00,2013,262,0,0,67.97,60.24,68.79,59.14,67.93,59.49,28.96,33.16,29.01,32.87,68.88,60.11,21.03,0.005,146654.1,7.735,9.65,8.44,-15.10822,-4.197,-3.864,13.16,75,2.095
101,2013-09-19T01:00,2013,262,100,0,67.97,60.19,68.79,59.08,67.93,59.44,28.99,33.2,29.03,32.88,68.87,60.06,21.07,0.003,147763.4,7.777,9.71,8.48,-11.22694,-4.208,-3.849,13.16,74,2.067
101,2013-09-19T02:00,2013,262,200,0,67.98,60.19,68.81,59.06,67.95,59.43,29.01,33.23,29.06,32.9,68.88,60.06,21.09,0.003,148429.3,7.796,9.75,8.52,-9.13613,-4.22,-3.845,13.16,75,2.095
101,2013-09-19T03:00,2013,262,300,0,67.97,60.19,68.79,59.07,67.93,59.44,29.01,33.23,29.06,32.9,68.87,60.06,21.09,0.006,148003.3,7.775,9.73,8.48,-20.04376,-4.214,-3.845,13.16,76,2.123
101,2013-09-19T04:00,2013,262,400,0,67.98,60.18,68.8,59.06,67.94,59.44,28.99,33.21,29.04,32.87,68.87,60.05,21.08,0.007,148234.8,7.797,9.74,8.5,-21.72527,-4.212,-3.834,13.16,74,2.067
101,2013-09-19T05:00,2013,262,500,0,68.07,60.17,68.9,59.05,68.04,59.42,28.98,33.21,29.02,32.88,68.96,60.04,20.78,0.003,147968.6,7.899,9.85,8.62,-11.32537,-4.229,-3.86,13.16,75,2.095
101,2013-09-19T06:00,2013,262,600,0,68.03,60.05,68.87,58.87,68.01,59.27,28.99,33.24,29.03,32.89,68.93,59.89,20.74,0.005,149715.6,7.983,10,8.74,-15.22832,-4.256,-3.86,13.16,76,2.123
101,2013-09-19T07:00,2013,262,700,0,68.05,60.12,68.86,58.99,68.02,59.38,29.02,33.3,29.07,32.93,68.92,59.99,21.03,0.003,150133.1,7.926,9.87,8.64,-11.36715,-4.281,-3.857,13.16,76,2.123
101,2013-09-19T08:00,2013,262,800,0,68.05,60.34,68.88,59.2,68.02,59.58,29.04,33.32,29.1,32.97,68.95,60.2,21.06,0.004,146946,7.71,9.68,8.44,-12.09576,-4.277,-3.869,13.16,75,2.095
101,2013-09-19T09:00,2013,262,900,0,68.15,60.67,68.99,59.55,68.11,59.9,29.09,33.37,29.14,33.03,69.06,60.54,20.85,0.003,141477.1,7.479,9.43,8.21,-9.29598,-4.283,-3.888,13.16,71,1.983
101,2013-09-19T10:00,2013,262,1000,0,68.15,61.02,68.98,59.94,68.1,60.22,29.18,33.43,29.23,33.15,69.07,60.91,20.86,0.004,135449.6,7.127,9.04,7.872,-12.10057,-4.254,-3.913,13.16,69,1.927
101,2013-09-19T11:00,2013,262,1100,0,67.85,61.05,68.78,60.04,67.86,59.98,28.22,32.13,28.22,31.94,68.96,61.06,20.91,0.002,132246.9,6.8,8.74,7.876,-7.91407,-3.909,-3.726,13.17,66,1.844
101,2013-09-19T12:00,2013,262,1200,0,68.11,61.47,68.92,60.45,68.05,60.64,28.16,32.41,28.27,32.23,69.02,61.41,20.93,0.004,127365.1,6.643,8.48,7.41,-12.88077,-4.256,-3.962,13.16,65,1.816
101,2013-09-19T13:00,2013,262,1300,0,67.93,61.51,68.82,60.61,67.9,60.53,28.1,32.36,28.16,32.24,68.97,61.5,20.99,0.004,124628.1,6.416,8.21,7.361,-13.55275,-4.26,-4.075,13.17,63,1.76
101,2013-09-19T14:00,2013,262,1400,0,67.82,61.46,68.72,60.57,67.82,60.6,27.52,31.78,27.59,31.61,68.86,61.51,21.14,0.005,124085.7,6.364,8.15,7.218,-16.26539,-4.262,-4.021,13.17,62,1.732
101,2013-09-19T15:00,2013,262,1500,0,67.96,61.61,68.79,60.73,67.92,60.79,27.95,32.32,28.11,32.24,68.92,61.57,21.13,0.004,122944.4,6.355,8.06,7.136,-14.04364,-4.367,-4.133,13.17,62,1.732
101,2013-09-19T16:00,2013,262,1600,0,67.96,61.53,68.76,60.64,67.87,60.72,28.6,32.92,28.73,32.85,68.89,61.47,21.2,0.006,124220.8,6.434,8.12,7.141,-21.33124,-4.327,-4.124,13.16,64,1.788
101,2013-09-19T17:00,2013,262,1700,0,67.96,61.36,68.76,60.46,67.85,60.46,29.02,33.21,29.11,33.11,68.92,61.29,21.12,0.004,127102.1,6.598,8.29,7.388,-12.53538,-4.189,-3.997,13.16,65,1.816
101,2013-09-19T18:00,2013,262,1800,0,67.84,61.05,68.68,60.07,67.75,60.08,29.13,33.11,29.18,33.05,68.83,60.96,21.12,0.002,131619.1,6.792,8.61,7.668,-7.85316,-3.986,-3.868,13.16,67,1.872
101,2013-09-19T19:00,2013,262,1900,0,67.92,60.91,68.76,59.88,67.86,60.04,29.1,33.04,29.13,32.96,68.9,60.8,21.1,0.005,135112.1,7.007,8.88,7.826,-16.61556,-3.941,-3.835,13.16,69,1.927
101,2013-09-19T20:00,2013,262,2000,0,67.97,60.88,68.81,59.86,67.9,60.01,29.09,33.08,29.12,33,68.94,60.76,21,0.005,135704,7.089,8.94,7.895,-17.22089,-3.988,-3.88,13.16,69,1.927
101,2013-09-19T21:00,2013,262,2100,0,67.95,60.88,68.79,59.88,67.89,60.03,29.12,33.14,29.14,33.04,68.9,60.78,21.12,0.005,135950.2,7.072,8.91,7.856,-16.88319,-4.022,-3.897,13.16,69,1.927
101,2013-09-19T22:00,2013,262,2200,0,67.94,60.88,68.78,59.86,67.88,60.02,29.15,33.19,29.18,33.08,68.9,60.77,21.15,0.005,136192,7.065,8.92,7.862,-15.93014,-4.034,-3.899,13.16,69,1.927
101,2013-09-19T23:00,2013,262,2300,0,67.95,60.71,68.78,59.68,67.89,59.88,29.16,33.19,29.18,33.07,68.9,60.61,21.03,0.003,138255.6,7.241,9.1,8.01,-9.66025,-4.031,-3.884,13.16,70,1.955
101,2013-09-20T00:00,2013,263,0,0,67.96,60.6,68.79,59.53,67.91,59.78,29.11,33.14,29.13,32.98,68.91,60.48,21,0.003,140377.7,7.362,9.26,8.13,-9.24593,-4.032,-3.85,13.16,72,2.011
101,2013-09-20T01:00,2013,263,100,0,68.03,60.57,68.87,59.49,67.98,59.74,29.09,33.14,29.12,32.98,68.97,60.44,20.85,0.004,141193.2,7.456,9.38,8.23,-12.11106,-4.059,-3.865,13.16,72,2.011
101,2013-09-20T02:00,2013,263,200,0,68.05,60.51,68.88,59.42,68,59.71,29.03,33.12,29.06,32.92,68.99,60.37,20.83,0.002,142234.7,7.537,9.47,8.28,-6.94367,-4.092,-3.86,13.16,72,2.011
101,2013-09-20T03:00,2013,263,300,0,68.02,60.49,68.87,59.4,67.98,59.69,29,33.12,29.03,32.92,68.96,60.36,20.85,0.002,142360.9,7.534,9.47,8.28,-7.72328,-4.129,-3.886,13.16,72,2.011
101,2013-09-20T04:00,2013,263,400,0,68.03,60.42,68.86,59.3,67.98,59.62,28.98,33.13,29.02,32.92,68.95,60.28,20.79,0.004,143354.9,7.611,9.56,8.36,-14.03345,-4.149,-3.896,13.16,73,2.039
101,2013-09-20T05:00,2013,263,500,0,68.01,60.38,68.85,59.27,67.97,59.61,29,33.19,29.04,32.94,68.91,60.25,20.88,0.005,144156.9,7.635,9.58,8.35,-16.55927,-4.19,-3.901,13.16,73,2.039
101,2013-09-20T06:00,2013,263,600,0,67.94,60.29,68.78,59.22,67.9,59.54,28.96,33.12,29,32.87,68.85,60.18,21.15,0.006,146109.8,7.651,9.56,8.36,-19.22033,-4.162,-3.877,13.16,74,2.067
101,2013-09-20T07:00,2013,263,700,0,67.95,60.32,68.79,59.22,67.91,59.57,28.93,33.1,28.97,32.84,68.86,60.2,21.09,0.005,145441.7,7.63,9.57,8.34,-15.10169,-4.172,-3.867,13.16,74,2.067
101,2013-09-20T08:00,2013,263,800,0,68.06,60.59,68.89,59.52,68.01,59.82,28.95,33.14,29,32.89,68.97,60.49,21.08,0.005,142407.8,7.463,9.37,8.19,-14.83601,-4.194,-3.894,13.16,72,2.011
101,2013-09-20T09:00,2013,263,900,0,68.04,60.81,68.87,59.74,68,60,29.07,33.3,29.13,33.06,68.96,60.7,21.13,0.005,138978,7.227,9.14,7.991,-16.06651,-4.228,-3.936,13.16,70,1.955
101,2013-09-20T10:00,2013,263,1000,0,68.13,61.24,68.96,60.19,68.06,60.4,29.24,33.43,29.29,33.23,69.05,61.13,21.14,0.002,133109.6,6.892,8.77,7.658,-8.14984,-4.19,-3.932,13.16,68,1.899
101,2013-09-20T11:00,2013,263,1100,0,68.07,61.54,68.9,60.57,67.99,60.58,29.33,33.42,29.38,33.28,69.02,61.45,21.15,0.006,127216.7,6.537,8.33,7.406,-18.44893,-4.086,-3.897,13.16,64,1.788
101,2013-09-20T12:00,2013,263,1200,0,68.17,61.85,69,60.92,68.1,60.92,29.46,33.49,29.49,33.44,69.11,61.75,20.97,0.002,122213.8,6.322,8.08,7.179,-6.60074,-4.031,-3.954,13.16,62,1.732
101,2013-09-20T13:00,2013,263,1300,0,68.16,61.95,68.97,61.04,68.08,61.15,29.67,33.73,29.71,33.73,69.06,61.9,21.1,0.003,120031.3,6.205,7.926,6.93,-8.47121,-4.064,-4.022,13.15,61,1.704
101,2013-09-20T14:00,2013,263,1400,0,68.21,62.05,69,61.17,68.13,61.31,29.95,33.99,29.99,34.02,69.1,62,21.1,0.004,118544.9,6.159,7.834,6.814,-13.02561,-4.048,-4.026,13.15,60,1.676
101,2013-09-20T15:00,2013,263,1500,0,68.18,61.96,69,61.05,68.11,61.15,30.23,34.28,30.28,34.25,69.1,61.88,20.97,0.005,119669.5,6.217,7.944,6.967,-16.4296,-4.05,-3.975,13.15,61,1.704
101,2013-09-20T16:00,2013,263,1600,0,68.22,61.84,69,60.95,68.13,61.03,30.46,34.45,30.49,34.39,69.13,61.77,20.88,0.003,121399.5,6.384,8.05,7.096,-10.94735,-3.992,-3.896,13.15,62,1.732
101,2013-09-20T17:00,2013,263,1700,0,68.18,61.66,68.99,60.73,68.07,60.79,30.57,34.44,30.58,34.37,69.11,61.59,20.94,0.006,124655.6,6.513,8.25,7.276,-17.75812,-3.871,-3.787,13.15,63,1.76
101,2013-09-20T18:00,2013,263,1800,0,68.07,61.39,68.87,60.44,67.97,60.51,30.5,34.25,30.51,34.22,69.03,61.31,20.92,0.006,127456.6,6.68,8.43,7.459,-19.51143,-3.748,-3.705,13.15,65,1.816
101,2013-09-20T19:00,2013,263,1900,0,68,61.12,68.82,60.11,67.92,60.23,30.23,33.84,30.22,33.85,69.03,61.03,20.91,0.004,131528.4,6.882,8.72,7.69,-12.62938,-3.61,-3.626,13.15,67,1.872
101,2013-09-20T20:00,2013,263,2000,0,67.9,60.87,68.73,59.89,67.82,60.07,29.8,33.36,29.77,33.37,68.92,60.8,21.12,0.003,134655.9,7.024,8.83,7.748,-9.39838,-3.557,-3.599,13.15,69,1.927
101,2013-09-20T21:00,2013,263,2100,0,67.88,60.75,68.72,59.79,67.82,59.99,29.5,33.2,29.48,33.18,68.87,60.7,21.18,0.003,136684,7.13,8.93,7.836,-10.27507,-3.702,-3.698,13.16,70,1.955
101,2013-09-20T22:00,2013,263,2200,0,67.9,60.67,68.75,59.71,67.85,59.94,29.34,33.2,29.35,33.12,68.88,60.63,21.17,0.004,138242.8,7.234,9.04,7.916,-12.26084,-3.852,-3.771,13.16,70,1.955
101,2013-09-20T23:00,2013,263,2300,0,67.94,60.7,68.77,59.75,67.89,59.93,29.29,33.25,29.31,33.11,68.88,60.64,21.2,0.005,138552.5,7.234,9.01,7.955,-16.29766,-3.96,-3.806,13.16,71,1.983
101,2013-09-21T00:00,2013,264,0,0,67.92,60.62,68.76,59.66,67.87,59.87,29.26,33.25,29.28,33.11,68.87,60.56,21.18,0.007,139623.2,7.306,9.1,7.999,-20.76021,-3.999,-3.833,13.16,71,1.983
101,2013-09-21T01:00,2013,264,100,0,68.04,60.66,68.88,59.63,67.99,59.89,29.23,33.28,29.26,33.09,68.99,60.57,20.88,0.003,139424.3,7.374,9.25,8.1,-9.67842,-4.047,-3.835,13.16,71,1.983
101,2013-09-21T02:00,2013,264,200,0,68.01,60.64,68.86,59.59,67.96,59.85,29.2,33.26,29.23,33.08,68.96,60.54,20.88,0.005,139582,7.376,9.27,8.11,-16.21771,-4.057,-3.851,13.16,71,1.983
101,2013-09-21T03:00,2013,264,300,0,68.03,60.63,68.87,59.62,67.97,59.85,29.19,33.28,29.23,33.09,68.97,60.54,20.91,0.004,139890.5,7.398,9.25,8.12,-12.7978,-4.088,-3.856,13.16,71,1.983
101,2013-09-21T04:00,2013,264,400,0,68.03,60.59,68.87,59.55,67.97,59.81,29.18,33.28,29.22,33.07,68.98,60.49,20.89,0.004,140586,7.435,9.32,8.16,-13.54543,-4.098,-3.858,13.16,71,1.983
101,2013-09-21T05:00,2013,264,500,0,68.06,60.56,68.9,59.56,68,59.79,29.17,33.27,29.2,33.07,69,60.48,20.76,0.005,140427.7,7.501,9.34,8.2,-14.9411,-4.107,-3.864,13.16,72,2.011
101,2013-09-21T06:00,2013,264,600,0,67.99,60.56,68.83,59.51,67.94,59.77,29.16,33.28,29.2,33.07,68.93,60.45,21.01,0.004,141431.5,7.436,9.32,8.18,-12.50856,-4.115,-3.868,13.16,72,2.011
101,2013-09-21T07:00,2013,264,700,0,68.06,60.65,68.9,59.6,68.01,59.87,29.16,33.27,29.2,33.07,69,60.54,20.88,0.004,140154.3,7.414,9.3,8.14,-13.16891,-4.106,-3.867,13.16,71,1.983
101,2013-09-21T08:00,2013,264,800,0,68.03,60.68,68.85,59.67,67.97,59.91,29.16,33.26,29.2,33.06,68.96,60.59,21.02,0.004,139604.7,7.343,9.18,8.06,-11.41245,-4.094,-3.865,13.16,71,1.983
101,2013-09-21T09:00,2013,264,900,0,68.02,60.84,68.85,59.83,67.96,60.05,29.17,33.27,29.21,33.08,68.96,60.75,21.07,0.005,137263.2,7.185,9.02,7.914,-15.21535,-4.092,-3.873,13.16,70,1.955
101,2013-09-21T10:00,2013,264,1000,0,68.07,61.08,68.91,60.07,68.01,60.28,29.25,33.35,29.29,33.2,69.01,61,21.08,0.006,134042.8,6.992,8.83,7.728,-18.59174,-4.106,-3.904,13.16,68,1.899
101,2013-09-21T11:00,2013,264,1100,0,68.02,61.3,68.84,60.35,67.92,60.42,29.32,33.35,29.35,33.24,69,61.24,21.2,0.002,129939.5,6.718,8.49,7.497,-6.92773,-4.038,-3.884,13.16,66,1.844
101,2013-09-21T12:00,2013,264,1200,0,68.03,61.39,68.84,60.45,67.92,60.48,29.34,33.3,29.36,33.23,69,61.33,21.06,0.003,127726.8,6.634,8.39,7.439,-9.19215,-3.963,-3.867,13.16,66,1.844
101,2013-09-21T13:00,2013,264,1300,0,68.04,61.44,68.86,60.54,67.96,60.57,29.38,33.34,29.4,33.28,69.01,61.39,21.06,0.004,126860.7,6.608,8.32,7.388,-11.95605,-3.957,-3.876,13.16,64,1.788
101,2013-09-21T14:00,2013,264,1400,0,68.01,61.53,68.81,60.66,67.93,60.7,29.44,33.38,29.47,33.34,68.97,61.5,21.16,0.007,124950.8,6.486,8.15,7.225,-20.78263,-3.936,-3.874,13.16,64,1.788
101,2013-09-21T15:00,2013,264,1500,0,67.99,61.35,68.79,60.49,67.88,60.46,29.54,33.45,29.56,33.41,68.97,61.3,21.07,0.005,127228.1,6.642,8.3,7.422,-15.5958,-3.91,-3.858,13.16,66,1.844
101,2013-09-21T16:00,2013,264,1600,0,68.06,61.45,68.87,60.6,67.98,60.6,29.58,33.45,29.6,33.43,69.02,61.4,20.97,0.003,126104.1,6.615,8.27,7.384,-8.05846,-3.873,-3.828,13.16,64,1.788
101,2013-09-21T17:00,2013,264,1700,0,68.03,61.38,68.8,60.54,67.91,60.53,29.61,33.47,29.62,33.46,69,61.34,20.99,0.003,126377.7,6.643,8.26,7.388,-9.38842,-3.853,-3.842,13.16,66,1.844
101,2013-09-21T18:00,2013,264,1800,0,68.02,61.32,68.83,60.47,67.93,60.45,29.59,33.41,29.59,33.4,69,61.3,20.91,0.004,127328.6,6.708,8.36,7.479,-12.67398,-3.825,-3.818,13.16,65,1.816
101,2013-09-21T19:00,2013,264,1900,0,67.93,61.22,68.73,60.36,67.82,60.34,29.51,33.3,29.5,33.31,68.92,61.2,21.22,0.005,129260.5,6.705,8.37,7.484,-14.91122,-3.793,-3.806,13.16,67,1.872
101,2013-09-21T20:00,2013,264,2000,0,67.95,61.19,68.75,60.31,67.84,60.29,29.42,33.21,29.41,33.22,68.95,61.16,21.16,0.004,129997.4,6.761,8.44,7.545,-11.24522,-3.791,-3.807,13.16,66,1.844
101,2013-09-21T21:00,2013,264,2100,0,67.93,61.2,68.75,60.34,67.83,60.31,29.37,33.2,29.36,33.2,68.93,61.18,21.23,0.004,129857.9,6.732,8.41,7.515,-12.70355,-3.828,-3.839,13.16,67,1.872
101,2013-09-21T22:00,2013,264,2200,0,67.95,61.22,68.78,60.37,67.85,60.34,29.36,33.21,29.36,33.21,68.93,61.2,21.2,0.004,129609.1,6.727,8.41,7.504,-12.76457,-3.853,-3.857,13.16,67,1.872
101,2013-09-21T23:00,2013,264,2300,0,68.02,61.29,68.83,60.41,67.93,60.41,29.33,33.17,29.33,33.18,69.01,61.24,20.95,0.004,128316.4,6.734,8.43,7.523,-11.71485,-3.839,-3.844,13.16,66,1.844
101,2013-09-22T00:00,2013,265,0,0,67.99,61.28,68.77,60.43,67.87,60.4,29.34,33.19,29.34,33.2,68.99,61.27,21.04,0.004,127957.1,6.71,8.34,7.475,-11.42589,-3.848,-3.86,13.16,66,1.844
101,2013-09-22T01:00,2013,265,100,0,67.96,61.26,68.75,60.41,67.85,60.37,29.31,33.15,29.31,33.16,68.96,61.23,21.1,0.003,128312.7,6.704,8.34,7.479,-8.37674,-3.836,-3.849,13.16,66,1.844
101,2013-09-22T02:00,2013,265,200,0,68.03,61.3,68.82,60.44,67.92,60.43,29.34,33.23,29.35,33.23,69.02,61.27,20.95,0.003,127788,6.722,8.38,7.486,-10.85744,-3.887,-3.881,13.16,66,1.844
101,2013-09-22T03:00,2013,265,300,0,67.92,60.96,68.76,59.96,67.84,59.88,29.37,33.28,29.38,33.26,68.89,60.83,20.92,0.005,134054.5,6.966,8.8,7.963,-16.64854,-3.902,-3.876,13.16,69,1.927
101,2013-09-22T04:00,2013,265,400,0,68.04,60.84,68.89,59.8,67.96,59.8,29.36,33.25,29.37,33.18,69,60.68,20.89,0.005,137927.4,7.202,9.09,8.16,-16.44939,-3.894,-3.812,13.16,70,1.955
101,2013-09-22T05:00,2013,265,500,0,68.08,60.85,68.91,59.78,68,59.82,29.37,33.32,29.39,33.21,69.02,60.68,20.8,0.004,137814.3,7.23,9.13,8.17,-13.21148,-3.953,-3.819,13.16,71,1.983
101,2013-09-22T06:00,2013,265,600,0,68.04,60.82,68.87,59.73,67.96,59.79,29.33,33.3,29.36,33.16,68.99,60.65,20.89,0.004,138379.7,7.218,9.14,8.17,-13.20994,-3.97,-3.801,13.16,70,1.955
101,2013-09-22T07:00,2013,265,700,0,68.1,60.9,68.94,59.79,68.03,59.93,29.34,33.36,29.37,33.2,69.03,60.72,20.82,0.006,137479.5,7.198,9.15,8.1,-19.57952,-4.024,-3.821,13.16,71,1.983
101,2013-09-22T08:00,2013,265,800,0,67.96,60.61,68.79,59.53,67.89,59.7,29.33,33.37,29.36,33.18,68.87,60.45,20.97,0.004,140462.5,7.354,9.26,8.19,-11.29152,-4.043,-3.816,13.16,72,2.011
101,2013-09-22T09:00,2013,265,900,0,67.99,60.66,68.82,59.57,67.93,59.75,29.29,33.35,29.33,33.13,68.91,60.5,21.18,0.004,141654.3,7.338,9.25,8.17,-14.07539,-4.062,-3.797,13.16,72,2.011
101,2013-09-22T10:00,2013,265,1000,0,68.02,60.74,68.85,59.68,67.95,59.84,29.26,33.31,29.31,33.1,68.94,60.6,21.11,0.004,139992.9,7.273,9.17,8.11,-13.318,-4.051,-3.797,13.16,72,2.011
101,2013-09-22T11:00,2013,265,1100,0,68.07,60.92,68.9,59.85,67.99,59.99,29.3,33.38,29.36,33.18,68.99,60.77,21,0.004,137183.9,7.144,9.05,7.999,-13.06833,-4.075,-3.821,13.16,70,1.955
101,2013-09-22T12:00,2013,265,1200,0,68.05,60.97,68.89,59.9,67.98,60.03,29.35,33.44,29.41,33.24,68.97,60.81,21,0.004,136235.3,7.084,8.99,7.95,-11.77605,-4.084,-3.835,13.16,69,1.927
101,2013-09-22T13:00,2013,265,1300,0,67.99,60.91,68.82,59.89,67.92,60.04,29.36,33.42,29.41,33.24,68.92,60.79,21.17,0.003,136582.3,7.078,8.94,7.88,-10.66343,-4.056,-3.824,13.16,70,1.955
101,2013-09-22T14:00,2013,265,1400,0,68.03,60.92,68.85,59.9,67.95,60.06,29.37,33.43,29.42,33.25,68.94,60.8,21.12,0.004,136663.8,7.109,8.95,7.894,-14.05838,-4.062,-3.835,13.16,70,1.955
101,2013-09-22T15:00,2013,265,1500,0,68.04,60.93,68.86,59.9,67.96,60.08,29.38,33.46,29.43,33.27,68.96,60.81,21.13,0.006,136585.6,7.106,8.95,7.879,-20.70211,-4.074,-3.84,13.16,70,1.955
101,2013-09-22T16:00,2013,265,1600,0,68.02,60.87,68.84,59.85,67.95,60.02,29.38,33.44,29.43,33.26,68.95,60.75,21.04,0.004,136821.3,7.154,8.99,7.931,-13.11593,-4.061,-3.833,13.16,69,1.927
101,2013-09-22T17:00,2013,265,1700,0,67.97,60.71,68.8,59.7,67.9,59.87,29.32,33.37,29.36,33.19,68.91,60.6,20.98,0.004,138234.9,7.267,9.1,8.03,-13.76939,-4.046,-3.831,13.16,71,1.983
101,2013-09-22T18:00,2013,265,1800,0,68.03,60.53,68.85,59.48,67.97,59.71,29.26,33.34,29.3,33.12,68.94,60.4,20.87,0.004,141626.2,7.499,9.38,8.26,-12.08011,-4.081,-3.824,13.16,72,2.011
101,2013-09-22T19:00,2013,265,1900,0,68.02,60.41,68.84,59.34,67.96,59.6,29.19,33.29,29.23,33.06,68.93,60.27,20.93,0.004,143894.5,7.608,9.5,8.35,-12.09264,-4.102,-3.826,13.16,74,2.067
101,2013-09-22T20:00,2013,265,2000,0,67.95,60.33,68.76,59.26,67.88,59.55,29.13,33.26,29.18,33.01,68.83,60.2,21.17,0.005,145468,7.612,9.49,8.34,-17.71634,-4.131,-3.826,13.16,74,2.067
101,2013-09-22T21:00,2013,265,2100,0,67.93,60.21,68.74,59.12,67.87,59.44,29.09,33.22,29.14,32.96,68.81,60.07,21.18,0.005,147407.3,7.725,9.62,8.43,-15.58554,-4.138,-3.822,13.16,74,2.067
101,2013-09-22T22:00,2013,265,2200,0,67.97,60.09,68.79,58.99,67.92,59.31,29.04,33.17,29.08,32.91,68.85,59.95,21.06,0.004,149575.9,7.88,9.8,8.61,-11.49384,-4.131,-3.832,13.16,76,2.123
101,2013-09-22T23:00,2013,265,2300,0,68,60.06,68.82,58.95,67.96,59.29,29.04,33.21,29.09,32.93,68.87,59.92,21.12,0.006,150997.1,7.944,9.87,8.66,-19.9455,-4.177,-3.842,13.16,77,2.151
101,2013-09-23T00:00,2013,266,0,0,67.96,60.03,68.77,58.94,67.92,59.27,29.03,33.19,29.08,32.91,68.82,59.9,21.19,0.002,151132.7,7.926,9.84,8.65,-6.63541,-4.162,-3.834,13.16,77,2.151
101,2013-09-23T01:00,2013,266,100,0,67.95,59.9,68.78,58.79,67.91,59.11,28.99,33.16,29.04,32.87,68.82,59.75,21.03,0.004,152450.8,8.06,9.98,8.8,-13.96339,-4.164,-3.828,13.16,77,2.151
101,2013-09-23T02:00,2013,266,200,0,68.02,59.81,68.85,58.7,67.98,59.03,28.98,33.17,29.03,32.85,68.89,59.67,21.02,0.004,154959,8.21,10.14,8.95,-12.22367,-4.185,-3.815,13.16,78,2.179
101,2013-09-23T03:00,2013,266,300,0,67.95,59.78,68.75,58.64,67.91,58.97,28.93,33.1,28.98,32.79,68.8,59.62,21.11,0.003,155200.4,8.17,10.11,8.94,-10.44799,-4.164,-3.81,13.16,79,2.207
101,2013-09-23T04:00,2013,266,400,0,68.02,59.68,68.82,58.53,67.96,58.88,28.9,33.08,28.96,32.76,68.88,59.51,20.93,0.003,156689.4,8.34,10.3,9.09,-9.41698,-4.181,-3.806,13.16,79,2.207
101,2013-09-23T05:00,2013,266,500,0,68.11,59.67,68.93,58.47,68.08,58.84,28.9,33.1,28.96,32.77,68.97,59.48,20.74,0.005,157617,8.44,10.46,9.24,-14.67603,-4.196,-3.816,13.16,80,2.235
101,2013-09-23T06:00,2013,266,600,0,68.01,59.66,68.81,58.45,67.98,58.84,28.93,33.14,29,32.8,68.84,59.47,21.06,0.005,158411.9,8.35,10.36,9.14,-17.50707,-4.21,-3.807,13.16,80,2.235
101,2013-09-23T07:00,2013,266,700,0,67.99,59.63,68.8,58.44,67.97,58.78,28.9,33.08,28.97,32.76,68.84,59.43,21.08,0.006,158944.4,8.37,10.37,9.19,-19.1178,-4.18,-3.792,13.16,81,2.263
101,2013-09-23T08:00,2013,266,800,0,67.94,59.74,68.85,58.59,67.91,58.83,28.63,32.65,28.68,32.36,68.87,59.62,21.11,0.004,156968.8,8.19,10.26,9.08,-12.02477,-4.028,-3.68,13.17,79,2.207
101,2013-09-23T09:00,2013,266,900,0,68.07,60.03,69.01,58.87,68.06,59.19,28.69,32.93,28.78,32.64,68.95,59.87,21.05,0.006,153706.5,8.03,10.14,8.86,-19.36709,-4.239,-3.862,13.16,77,2.151
101,2013-09-23T10:00,2013,266,1000,0,67.74,59.96,68.73,58.85,67.73,58.75,28.32,32.4,28.33,32.12,68.81,59.86,21.1,0.003,151807,7.78,9.88,8.98,-10.84762,-4.078,-3.789,13.18,76,2.123
101,2013-09-23T11:00,2013,266,1100,0,67.18,59.67,68.28,58.57,67.13,58.03,24.91,28.11,24.79,27.89,68.49,59.69,21.09,0.003,149940.7,7.507,9.71,9.11,-7.72711,-3.204,-3.101,13.22,75,2.095
101,2013-09-23T12:00,2013,266,1200,0,67.18,59.83,68.29,58.71,67.17,58.57,22.58,26.36,22.48,26.29,68.42,59.84,21.14,0.002,145737.9,7.351,9.58,8.6,-6.84081,-3.783,-3.807,13.23,73,2.039
101,2013-09-23T13:00,2013,266,1300,0,67.44,60.05,68.51,58.97,67.45,59.14,22.32,27.01,22.36,26.93,68.59,60.12,21.05,0.002,143419.4,7.391,9.54,8.3,-6.55276,-4.694,-4.574,13.22,72,2.011
101,2013-09-23T14:00,2013,266,1400,0,67.4,60.08,68.48,59.04,67.42,59.04,22.7,27.55,22.84,27.43,68.57,60.15,21.05,0.002,142941.8,7.321,9.45,8.38,-6.27264,-4.848,-4.584,13.24,71,1.983
101,2013-09-23T15:00,2013,266,1500,0,67.14,59.96,68.27,58.91,67.16,58.76,21.93,26.45,22,26.4,68.39,59.97,21.16,0.005,142551.5,7.18,9.35,8.41,-17.86828,-4.519,-4.399,13.24,71,1.983
101,2013-09-23T16:00,2013,266,1600,0,67.09,59.87,68.24,58.82,67.13,58.71,21.16,25.79,21.19,25.77,68.35,59.9,21.14,0.003,143033.2,7.221,9.42,8.42,-10.42435,-4.625,-4.585,13.25,72,2.011
101,2013-09-23T17:00,2013,266,1700,0,67.63,60.05,68.61,58.94,67.58,59.06,22.02,27.44,22.2,27.12,68.59,60.06,21.03,0.004,146427.3,7.588,9.67,8.52,-15.17324,-5.417,-4.929,13.23,72,2.011
101,2013-09-23T18:00,2013,266,1800,0,67.85,60.04,68.8,58.97,67.82,59.23,23.89,29.67,24.14,29.18,68.76,60.01,20.91,0.002,148096.3,7.806,9.83,8.59,-7.06904,-5.78,-5.045,13.21,74,2.067
101,2013-09-23T19:00,2013,266,1900,0,67.97,59.99,68.91,58.86,67.94,59.21,25.58,31.05,25.84,30.53,68.86,59.9,20.89,0.004,151011,7.98,10.05,8.73,-18.03359,-5.473,-4.68,13.19,75,2.095
101,2013-09-23T20:00,2013,266,2000,0,68.05,59.96,68.97,58.86,68.02,59.2,26.91,32.04,27.16,31.54,68.9,59.87,20.93,0.003,152715,8.1,10.11,8.82,-13.20326,-5.135,-4.381,13.18,76,2.123
101,2013-09-23T21:00,2013,266,2100,0,67.96,59.88,68.89,58.74,67.94,59.1,27.83,32.64,28.03,32.15,68.84,59.76,21.03,0.005,153722.4,8.08,10.15,8.84,-16.30963,-4.814,-4.126,13.18,77,2.151
101,2013-09-23T22:00,2013,266,2200,0,67.91,59.65,68.83,58.53,67.87,58.88,28.29,32.85,28.44,32.4,68.78,59.51,21,0.004,156252.9,8.25,10.3,9,-14.14194,-4.558,-3.956,13.17,79,2.207
101,2013-09-23T23:00,2013,266,2300,0,67.98,59.67,68.9,58.54,67.95,58.87,28.53,32.94,28.67,32.5,68.84,59.53,21.04,0.002,157653,8.31,10.36,9.08,-7.91431,-4.407,-3.839,13.16,79,2.207
101,2013-09-24T00:00,2013,267,0,0,67.95,59.52,68.87,58.38,67.92,58.74,28.65,33,28.76,32.58,68.83,59.37,21.07,0.004,159857.5,8.43,10.49,9.18,-12.84119,-4.355,-3.824,13.16,80,2.235
101,2013-09-24T01:00,2013,267,100,0,68.02,59.62,68.93,58.49,67.99,58.8,28.73,33.04,28.83,32.65,68.91,59.45,21.06,0.003,159477,8.4,10.44,9.19,-9.2433,-4.315,-3.821,13.16,81,2.263
101,2013-09-24T02:00,2013,267,200,0,68.03,59.65,68.94,58.5,68.02,58.86,28.83,33.14,28.93,32.76,68.91,59.48,21.05,0.004,159057.9,8.38,10.44,9.15,-14.56154,-4.307,-3.832,13.16,80,2.235
101,2013-09-24T03:00,2013,267,300,0,67.98,59.52,68.89,58.36,67.96,58.72,28.87,33.16,28.97,32.77,68.83,59.35,21.05,0.004,160483.3,8.45,10.54,9.24,-14.50178,-4.289,-3.805,13.16,81,2.263
101,2013-09-24T04:00,2013,267,400,0,68.05,59.48,68.95,58.34,68.04,58.65,28.93,33.19,29.02,32.81,68.92,59.31,20.95,0.005,161530.4,8.56,10.6,9.39,-16.51136,-4.26,-3.786,13.16,81,2.263
101,2013-09-24T05:00,2013,267,500,0,68.06,59.46,68.99,58.31,68.07,58.62,28.96,33.22,29.06,32.83,68.94,59.27,20.76,0.002,161063.4,8.61,10.68,9.45,-6.32249,-4.255,-3.776,13.16,82,2.291
101,2013-09-24T06:00,2013,267,600,0,68.07,59.4,68.97,58.27,68.04,58.57,29.01,33.28,29.11,32.9,68.95,59.22,20.82,0.003,162114.9,8.66,10.7,9.47,-10.92496,-4.261,-3.793,13.16,82,2.291
101,2013-09-24T07:00,2013,267,700,0,68.11,59.49,69.01,58.32,68.12,58.65,29.03,33.26,29.12,32.87,68.98,59.3,20.76,0.003,161384.2,8.63,10.69,9.47,-9.42893,-4.236,-3.752,13.16,81,2.263
101,2013-09-24T08:00,2013,267,800,0,67.69,59.47,68.71,58.31,67.73,58.24,28.41,32.35,28.42,32.05,68.83,59.37,21.03,0.004,159660.2,8.22,10.4,9.49,-11.14732,-3.945,-3.631,13.18,81,2.263
101,2013-09-24T09:00,2013,267,900,0,67.17,59.3,68.29,58.1,67.23,57.93,24.89,28.14,24.76,28.01,68.57,59.33,20.93,0.002,154668,7.872,10.19,9.3,-3.96548,-3.254,-3.25,13.21,78,2.179
101,2013-09-24T10:00,2013,267,1000,0,67.21,59.52,68.27,58.35,67.2,58.37,22.64,26.52,22.63,26.52,68.5,59.56,21.07,0.004,150465.4,7.693,9.92,8.83,-11.78969,-3.877,-3.891,13.23,76,2.123
101,2013-09-24T11:00,2013,267,1100,0,67.25,59.8,68.31,58.68,67.26,58.68,21.88,26.41,21.99,26.34,68.49,59.85,21.11,0.004,146370.2,7.456,9.64,8.58,-15.48367,-4.527,-4.354,13.24,74,2.067
101,2013-09-24T12:00,2013,267,1200,0,67.18,60.07,68.26,58.95,67.22,58.96,21.37,26.12,21.47,26.08,68.43,60.07,21.25,0.002,141600.6,7.111,9.31,8.26,-8.89177,-4.756,-4.61,13.25,72,2.011
101,2013-09-24T13:00,2013,267,1300,0,67.3,60.28,68.35,59.23,67.32,59.27,21.34,26.49,21.48,26.32,68.47,60.32,21.16,0.003,138208.4,7.021,9.12,8.05,-12.6603,-5.144,-4.845,13.25,71,1.983
101,2013-09-24T14:00,2013,267,1400,0,67.25,60.36,68.32,59.35,67.26,59.32,21.57,26.83,21.69,26.68,68.43,60.38,21.17,0.007,136096.6,6.892,8.97,7.943,-29.06245,-5.26,-4.991,13.25,69,1.927
101,2013-09-24T15:00,2013,267,1500,0,67.24,60.32,68.29,59.33,67.22,59.2,21.65,26.75,21.73,26.59,68.42,60.33,21.17,0.004,136655.4,6.922,8.96,8.02,-17.82871,-5.096,-4.863,13.25,70,1.955
101,2013-09-24T16:00,2013,267,1600,0,67.16,60.17,68.21,59.19,67.16,59.05,21.6,26.59,21.63,26.48,68.35,60.18,21.2,0.004,138140.1,6.989,9.03,8.11,-15.42523,-4.993,-4.843,13.25,70,1.955
101,2013-09-24T17:00,2013,267,1700,0,67.12,60.03,68.21,58.97,67.14,58.8,21.29,26.14,21.3,26.08,68.36,60.03,21.11,0.002,140674.8,7.097,9.24,8.34,-9.24973,-4.852,-4.783,13.25,72,2.011
101,2013-09-24T18:00,2013,267,1800,0,67.33,59.88,68.35,58.75,67.29,58.86,21.47,26.57,21.57,26.35,68.37,59.89,21.14,0.004,145487.1,7.45,9.6,8.43,-16.56709,-5.1,-4.782,13.24,74,2.067
101,2013-09-24T19:00,2013,267,1900,0,67.69,59.98,68.66,58.88,67.66,59.19,23.31,29.09,23.51,28.63,68.6,59.96,21.04,0.004,147557,7.715,9.78,8.47,-17.54091,-5.78,-5.118,13.22,75,2.095
101,2013-09-24T20:00,2013,267,2000,0,67.84,60.02,68.77,58.91,67.81,59.24,25.1,30.69,25.34,30.19,68.72,59.96,21.17,0.005,150060.7,7.819,9.86,8.58,-21.37782,-5.591,-4.846,13.2,76,2.123
101,2013-09-24T21:00,2013,267,2100,0,67.86,60.04,68.81,58.92,67.85,59.26,26.55,31.8,26.79,31.31,68.74,59.93,21.1,0.004,149862.1,7.821,9.89,8.59,-14.86632,-5.251,-4.523,13.18,77,2.151
101,2013-09-24T22:00,2013,267,2200,0,67.87,59.98,68.8,58.82,67.86,59.17,27.59,32.5,27.79,32.04,68.75,59.83,21.08,0.005,151220.8,7.897,9.98,8.68,-19.21685,-4.91,-4.246,13.18,77,2.151
101,2013-09-24T23:00,2013,267,2300,0,67.8,59.88,68.71,58.74,67.77,59.1,28.08,32.68,28.23,32.23,68.68,59.75,21.26,0.004,152441.7,7.916,9.97,8.67,-13.61333,-4.601,-3.996,13.18,78,2.179
101,2013-09-25T00:00,2013,268,0,0,67.86,59.85,68.78,58.67,67.84,59.04,28.36,32.83,28.49,32.42,68.73,59.69,21.14,0.005,153753.6,8.01,10.11,8.8,-16.86137,-4.472,-3.932,13.17,79,2.207
101,2013-09-25T01:00,2013,268,100,0,67.85,59.86,68.77,58.68,67.83,59.02,28.53,32.94,28.64,32.53,68.73,59.68,21.19,0.002,153902.6,7.993,10.09,8.81,-7.24055,-4.404,-3.893,13.16,79,2.207
101,2013-09-25T02:00,2013,268,200,0,67.86,59.84,68.78,58.65,67.84,59,28.62,32.97,28.71,32.6,68.73,59.66,21.13,0.006,153925.2,8.02,10.13,8.83,-19.02238,-4.35,-3.882,13.16,79,2.207
101,2013-09-25T03:00,2013,268,300,0,67.89,59.84,68.8,58.65,67.87,59,28.67,33.02,28.76,32.62,68.75,59.66,21.12,0.007,154400.5,8.05,10.15,8.87,-21.81159,-4.341,-3.863,13.16,80,2.235
101,2013-09-25T04:00,2013,268,400,0,67.92,59.8,68.82,58.57,67.9,58.94,28.75,33.08,28.83,32.71,68.78,59.6,20.98,0.003,154914.2,8.12,10.25,8.96,-8.96988,-4.331,-3.88,13.16,79,2.207
101,2013-09-25T05:00,2013,268,500,0,67.85,59.68,68.78,58.46,67.83,58.84,28.75,33.05,28.83,32.68,68.74,59.48,21.03,0.004,156091.6,8.18,10.32,8.99,-13.19783,-4.3,-3.853,13.16,80,2.235
101,2013-09-25T06:00,2013,268,600,0,67.9,59.72,68.83,58.49,67.89,58.88,28.78,33.06,28.86,32.69,68.77,59.53,21.04,0.005,156455,8.17,10.34,9.01,-16.61925,-4.282,-3.829,13.16,81,2.263
101,2013-09-25T07:00,2013,268,700,0,67.9,59.76,68.81,58.56,67.89,58.94,28.8,33.09,28.88,32.72,68.76,59.58,21.19,0.005,156508,8.14,10.25,8.95,-15.57917,-4.287,-3.839,13.16,80,2.235
101,2013-09-25T08:00,2013,268,800,0,67.94,59.94,68.85,58.78,67.92,59.11,28.72,32.86,28.78,32.6,68.84,59.81,21.14,0.002,153481.6,7.999,10.07,8.81,-7.96325,-4.137,-3.82,13.16,78,2.179
101,2013-09-25T09:00,2013,268,900,0,67.95,60.22,68.86,59.1,67.94,59.4,28.77,32.78,28.86,32.68,68.85,60.11,21.09,0.005,148266.5,7.734,9.76,8.53,-15.76176,-4.009,-3.824,13.16,79,2.207
101,2013-09-25T10:00,2013,268,1000,0,67.75,60.35,68.75,59.27,67.76,59.32,28.35,32.34,28.37,32.19,68.83,60.29,21.05,0.004,143969.3,7.398,9.48,8.45,-12.41582,-3.988,-3.827,13.18,77,2.151
101,2013-09-25T11:00,2013,268,1100,0,67.37,60.31,68.42,59.25,67.42,59.21,26.23,29.83,26.18,29.78,68.61,60.33,21.17,0.003,139692,7.057,9.17,8.21,-7.51946,-3.599,-3.606,13.19,75,2.095
101,2013-09-25T12:00,2013,268,1200,0,67.38,60.45,68.4,59.38,67.32,59.15,24.5,28.33,24.47,28.3,68.56,60.46,21.15,0.003,137792,6.93,9.03,8.16,-8.36479,-3.828,-3.828,13.21,73,2.039
101,2013-09-25T13:00,2013,268,1300,0,67.92,60.92,68.84,59.86,67.89,60.15,24.84,29.65,24.94,29.42,68.83,60.95,21.08,0.003,134996.2,6.996,8.97,7.743,-13.5607,-4.812,-4.482,13.2,71,1.983
101,2013-09-25T14:00,2013,268,1400,0,67.62,60.86,68.63,59.89,67.62,59.88,25.37,30.25,25.47,30.07,68.75,60.9,21.09,0.003,132294.3,6.754,8.73,7.738,-10.42122,-4.881,-4.597,13.2,70,1.955
101,2013-09-25T15:00,2013,268,1500,0,67.84,60.99,68.77,59.96,67.79,60.17,25.49,30.21,25.65,29.89,68.79,61.01,21.12,0.007,132729,6.849,8.8,7.616,-26.0943,-4.711,-4.247,13.19,70,1.955
101,2013-09-25T16:00,2013,268,1600,0,67.96,61.1,68.86,60.09,67.91,60.36,26.91,32.08,27.12,31.7,68.83,61.07,21.13,0.002,132216.6,6.852,8.77,7.55,-9.3462,-5.171,-4.581,13.18,70,1.955
101,2013-09-25T17:00,2013,268,1700,0,67.95,61.05,68.89,60.06,67.91,60.3,27.86,32.67,28.04,32.33,68.9,60.98,21.01,0.005,132386.3,6.897,8.84,7.605,-18.91995,-4.807,-4.289,13.17,70,1.955
101,2013-09-25T18:00,2013,268,1800,0,67.9,60.9,68.85,59.87,67.86,60.12,28.38,32.87,28.49,32.61,68.84,60.79,20.96,0.004,134282,7.002,8.98,7.737,-14.96489,-4.486,-4.119,13.16,72,2.011
101,2013-09-25T19:00,2013,268,1900,0,67.91,60.77,68.85,59.69,67.85,59.95,28.55,32.82,28.61,32.63,68.87,60.64,20.89,0.005,136594.8,7.149,9.16,7.905,-16.27274,-4.266,-4.022,13.17,73,2.039
101,2013-09-25T20:00,2013,268,2000,0,67.87,60.6,68.81,59.51,67.82,59.79,28.62,32.84,28.66,32.68,68.82,60.47,20.91,0.002,138941.1,7.273,9.3,8.03,-7.55593,-4.222,-4.018,13.16,74,2.067
101,2013-09-25T21:00,2013,268,2100,0,67.84,60.49,68.79,59.36,67.79,59.69,28.6,32.8,28.63,32.63,68.78,60.34,21.06,0.005,141584,7.359,9.42,8.11,-17.45705,-4.196,-3.996,13.16,75,2.095
101,2013-09-25T22:00,2013,268,2200,0,67.83,60.4,68.76,59.3,67.78,59.62,28.61,32.84,28.63,32.65,68.75,60.27,21.16,0.003,143163.7,7.429,9.47,8.15,-11.17321,-4.236,-4.014,13.16,75,2.095
101,2013-09-25T23:00,2013,268,2300,0,67.86,60.38,68.79,59.28,67.81,59.59,28.67,32.93,28.7,32.72,68.78,60.25,21.08,0.006,143522.6,7.484,9.51,8.22,-20.29997,-4.267,-4.026,13.16,76,2.123
101,2013-09-26T00:00,2013,269,0,0,67.94,60.36,68.88,59.23,67.9,59.55,28.73,33.03,28.77,32.77,68.85,60.21,20.88,0.003,144234.1,7.582,9.65,8.36,-11.20964,-4.301,-3.999,13.16,76,2.123
101,2013-09-26T01:00,2013,269,100,0,67.96,60.34,68.89,59.22,67.93,59.53,28.8,33.13,28.85,32.84,68.88,60.19,20.85,0.005,144631.3,7.619,9.67,8.4,-15.58227,-4.328,-3.985,13.16,77,2.151
101,2013-09-26T02:00,2013,269,200,0,67.91,60.3,68.85,59.19,67.87,59.48,28.84,33.16,28.89,32.85,68.81,60.14,20.98,0.005,145352.6,7.609,9.66,8.39,-15.1709,-4.323,-3.96,13.16,76,2.123
101,2013-09-26T03:00,2013,269,300,0,67.91,60.25,68.84,59.16,67.88,59.46,28.89,33.2,28.95,32.9,68.81,60.11,21.02,0.004,146258.9,7.662,9.69,8.42,-13.30766,-4.303,-3.944,13.16,77,2.151
101,2013-09-26T04:00,2013,269,400,0,67.89,60.21,68.81,59.11,67.86,59.43,28.89,33.17,28.95,32.87,68.78,60.08,21.11,0.003,147110.9,7.676,9.7,8.43,-10.382,-4.278,-3.921,13.16,78,2.179
101,2013-09-26T05:00,2013,269,500,0,67.94,60.17,68.87,59.07,67.91,59.38,28.91,33.18,28.96,32.88,68.85,60.03,20.91,0.004,147377.6,7.771,9.8,8.53,-12.88205,-4.278,-3.919,13.16,78,2.179
101,2013-09-26T06:00,2013,269,600,0,67.99,60.15,68.92,59.03,67.98,59.38,28.94,33.25,29,32.91,68.9,60.01,20.84,0.004,148172.8,7.842,9.89,8.6,-11.81135,-4.306,-3.909,13.16,77,2.151
101,2013-09-26T07:00,2013,269,700,0,67.95,60.11,68.88,58.98,67.93,59.34,28.96,33.25,29.02,32.91,68.86,59.97,20.85,0.002,148307.8,7.843,9.9,8.59,-6.42885,-4.292,-3.895,13.16,78,2.179
101,2013-09-26T08:00,2013,269,800,0,67.96,60.26,68.88,59.15,67.93,59.48,28.99,33.29,29.06,32.95,68.85,60.13,21.09,0.004,147374.3,7.693,9.73,8.45,-14.26886,-4.294,-3.892,13.16,78,2.179
101,2013-09-26T09:00,2013,269,900,0,67.97,60.37,68.89,59.27,67.93,59.59,28.99,33.27,29.04,32.96,68.88,60.24,21.01,0.005,144963,7.596,9.62,8.34,-15.36686,-4.283,-3.913,13.16,76,2.123
101,2013-09-26T10:00,2013,269,1000,0,67.99,60.45,68.93,59.35,67.96,59.65,28.99,33.3,29.05,32.98,68.89,60.3,20.96,0.004,143949.2,7.543,9.58,8.31,-14.01036,-4.301,-3.934,13.16,75,2.095
101,2013-09-26T11:00,2013,269,1100,0,68,60.58,68.94,59.5,67.97,59.78,29.04,33.35,29.1,33.04,68.91,60.45,21,0.004,142050.1,7.418,9.44,8.19,-11.90372,-4.306,-3.94,13.16,75,2.095
101,2013-09-26T12:00,2013,269,1200,0,67.98,60.75,68.92,59.7,67.95,59.96,29.07,33.32,29.12,33.06,68.91,60.64,21.12,0.005,139333.8,7.233,9.22,7.983,-14.98594,-4.252,-3.939,13.16,73,2.039
101,2013-09-26T13:00,2013,269,1300,0,67.98,60.77,68.92,59.74,67.94,59.98,29.08,33.31,29.14,33.08,68.91,60.66,21.05,0.005,138430.2,7.21,9.18,7.967,-17.76551,-4.229,-3.945,13.16,73,2.039
101,2013-09-26T14:00,2013,269,1400,0,67.93,60.8,68.87,59.78,67.89,60.02,29.1,33.31,29.15,33.1,68.87,60.7,21.12,0.004,137385.3,7.13,9.09,7.869,-14.59226,-4.21,-3.951,13.16,72,2.011
