id,datetime,year,doy,hour,seconds,ants1.high.avg,ants1.low.avg,ants2.high.avg,ants2.low.avg,ants3.high.avg,ants3.low.avg,plants1.high.avg,plants1.low.avg,plants2.high.avg,plants2.low.avg,boiler.supply.avg,boiler.return.avg,ants.flow.avg,plants.flow.avg,ants.btuh.avg,ants1.delta.avg,ants2.delta.avg,ants3.delta.avg,plants.btuh.avg,plants1.delta.avg,plants2.delta.avg,batt.volt,gas.flow.cf.tot,gas.flow.gal.tot
101,2013-09-26T15:00,2013,269,1500,0,67.91,60.84,68.85,59.83,67.86,60.07,29.08,33.26,29.12,33.07,68.84,60.74,21.17,0.004,136513.7,7.074,9.02,7.792,-14.56057,-4.183,-3.941,13.16,72,2.011
101,2013-09-26T16:00,2013,269,1600,0,67.88,60.79,68.81,59.78,67.83,60.01,29.07,33.24,29.1,33.06,68.81,60.69,21.17,0.004,136895.3,7.094,9.03,7.822,-14.17925,-4.173,-3.954,13.16,72,2.011
101,2013-09-26T17:00,2013,269,1700,0,67.93,60.7,68.87,59.7,67.88,59.91,29.07,33.26,29.11,33.06,68.87,60.61,20.99,0.005,138109.9,7.23,9.17,7.966,-14.923,-4.185,-3.953,13.16,72,2.011
101,2013-09-26T18:00,2013,269,1800,0,67.92,60.5,68.86,59.42,67.87,59.7,29.08,33.27,29.12,33.06,68.85,60.36,20.83,0.003,140811.7,7.424,9.44,8.17,-8.50363,-4.188,-3.938,13.16,74,2.067
101,2013-09-26T19:00,2013,269,1900,0,67.87,60.32,68.82,59.2,67.83,59.51,29.04,33.19,29.07,32.97,68.8,60.17,20.99,0.003,144499.2,7.556,9.62,8.32,-10.84783,-4.152,-3.897,13.16,76,2.123
101,2013-09-26T20:00,2013,269,2000,0,67.91,60.28,68.84,59.14,67.87,59.47,28.99,33.17,29.03,32.91,68.82,60.12,21.06,0.006,146282.5,7.623,9.7,8.4,-18.65466,-4.181,-3.879,13.16,76,2.123
101,2013-09-26T21:00,2013,269,2100,0,67.95,60.43,68.88,59.38,67.91,59.67,28.97,33.18,29.02,32.92,68.86,60.32,21.14,0.007,144162.2,7.514,9.5,8.24,-22.6905,-4.211,-3.905,13.16,76,2.123
101,2013-09-26T22:00,2013,269,2200,0,67.91,60.43,68.84,59.39,67.87,59.68,29.02,33.25,29.07,33,68.82,60.32,21.09,0.003,143097,7.478,9.46,8.19,-9.25456,-4.231,-3.933,13.16,75,2.095
101,2013-09-26T23:00,2013,269,2300,0,67.9,60.38,68.83,59.32,67.86,59.64,29.04,33.28,29.09,33.01,68.79,60.27,21.13,0.006,144048.7,7.52,9.51,8.22,-19.93046,-4.237,-3.921,13.16,75,2.095
101,2013-09-27T00:00,2013,270,0,0,67.88,60.35,68.82,59.26,67.84,59.6,29,33.22,29.04,32.94,68.79,60.22,21.16,0.003,144766.7,7.535,9.55,8.24,-10.62029,-4.221,-3.905,13.16,75,2.095
101,2013-09-27T01:00,2013,270,100,0,67.9,60.34,68.83,59.24,67.86,59.57,28.96,33.18,29.01,32.9,68.81,60.21,21.16,0.007,145379.6,7.559,9.59,8.3,-21.91054,-4.215,-3.897,13.16,76,2.123
101,2013-09-27T02:00,2013,270,200,0,67.97,60.4,68.91,59.31,67.93,59.64,28.97,33.22,29.01,32.95,68.89,60.28,21.13,0.003,145314.8,7.569,9.59,8.3,-9.65902,-4.251,-3.937,13.16,76,2.123
101,2013-09-27T03:00,2013,270,300,0,67.95,60.35,68.9,59.26,67.92,59.59,28.98,33.25,29.02,32.95,68.87,60.22,21.13,0.004,145917.9,7.6,9.64,8.33,-14.33454,-4.272,-3.935,13.16,76,2.123
101,2013-09-27T04:00,2013,270,400,0,67.97,60.34,68.9,59.22,67.93,59.56,28.99,33.25,29.03,32.96,68.88,60.19,21.07,0.004,146129.1,7.63,9.68,8.37,-13.25409,-4.268,-3.932,13.16,76,2.123
101,2013-09-27T05:00,2013,270,500,0,68.08,60.34,69.01,59.23,68.04,59.58,29.03,33.31,29.08,33.01,69,60.21,20.81,0.004,146042.4,7.738,9.78,8.47,-12.19141,-4.281,-3.934,13.16,77,2.151
101,2013-09-27T06:00,2013,270,600,0,68.12,60.38,69.05,59.27,68.08,59.62,29.05,33.34,29.1,33.02,69.04,60.25,20.7,0.004,145292.9,7.742,9.78,8.46,-13.59476,-4.288,-3.921,13.16,76,2.123
101,2013-09-27T07:00,2013,270,700,0,68.05,60.4,68.98,59.3,68.02,59.65,29.04,33.31,29.09,33,68.96,60.28,20.94,0.004,145278.6,7.642,9.68,8.37,-14.24245,-4.267,-3.91,13.16,75,2.095
101,2013-09-27T08:00,2013,270,800,0,68,60.42,68.93,59.32,67.96,59.67,29.04,33.31,29.09,33.02,68.91,60.3,21.12,0.003,145266.9,7.574,9.61,8.29,-9.65855,-4.271,-3.934,13.16,76,2.123
101,2013-09-27T09:00,2013,270,900,0,68,60.48,68.94,59.39,67.96,59.72,29.05,33.33,29.09,33.03,68.92,60.36,21.15,0.007,144622.4,7.523,9.55,8.25,-23.95301,-4.276,-3.937,13.16,75,2.095
101,2013-09-27T10:00,2013,270,1000,0,67.96,60.51,68.89,59.45,67.93,59.7,28.98,33.19,29,32.95,68.91,60.42,21.17,0.003,143572.3,7.446,9.44,8.23,-9.63269,-4.219,-3.952,13.16,75,2.095
101,2013-09-27T11:00,2013,270,1100,0,67.97,60.56,68.92,59.51,67.95,59.69,28.53,32.52,28.55,32.39,68.96,60.54,21.04,0.005,142499.6,7.418,9.41,8.25,-16.32446,-3.994,-3.836,13.16,75,2.095
101,2013-09-27T12:00,2013,270,1200,0,67.96,60.69,68.89,59.67,67.91,59.91,28.43,32.55,28.48,32.39,68.91,60.66,21.15,0.007,139855,7.268,9.22,7.999,-23.82788,-4.123,-3.909,13.16,72,2.011
101,2013-09-27T13:00,2013,270,1300,0,68.02,60.8,68.96,59.77,67.97,60.03,28.45,32.75,28.52,32.49,68.96,60.74,21.08,0.005,138654.3,7.218,9.19,7.946,-18.45659,-4.294,-3.97,13.16,72,2.011
101,2013-09-27T14:00,2013,270,1400,0,67.95,60.82,68.9,59.79,67.92,60.06,28.66,32.99,28.73,32.75,68.9,60.73,21.19,0.003,137905.3,7.135,9.11,7.854,-10.20206,-4.329,-4.02,13.16,71,1.983
101,2013-09-27T15:00,2013,270,1500,0,67.99,60.84,68.94,59.8,67.94,60.08,28.78,33.07,28.84,32.84,68.94,60.74,21.13,0.004,137883,7.152,9.14,7.868,-12.96653,-4.284,-3.999,13.16,72,2.011
101,2013-09-27T16:00,2013,270,1600,0,68,60.85,68.95,59.82,67.95,60.09,28.84,33.09,28.88,32.87,68.96,60.76,21.02,0.003,137089.1,7.153,9.13,7.865,-11.1294,-4.248,-3.987,13.16,71,1.983
101,2013-09-27T17:00,2013,270,1700,0,68.03,60.78,68.98,59.77,67.98,60.01,28.88,33.09,28.91,32.88,68.99,60.7,20.98,0.004,138387.2,7.247,9.21,7.964,-13.59406,-4.212,-3.975,13.16,72,2.011
101,2013-09-27T18:00,2013,270,1800,0,67.95,60.6,68.91,59.55,67.89,59.82,28.85,33.04,28.88,32.84,68.91,60.5,20.88,0.004,139731.6,7.352,9.36,8.08,-14.17754,-4.186,-3.964,13.16,73,2.039
101,2013-09-27T19:00,2013,270,1900,0,67.95,60.43,68.9,59.33,67.91,59.61,28.81,33,28.84,32.77,68.9,60.29,20.94,0.005,143586.1,7.523,9.57,8.3,-14.89384,-4.193,-3.936,13.16,74,2.067
101,2013-09-27T20:00,2013,270,2000,0,67.96,60.37,68.91,59.27,67.92,59.58,28.79,33,28.82,32.75,68.9,60.24,21.01,0.004,145072.3,7.59,9.63,8.34,-14.22494,-4.217,-3.933,13.16,75,2.095
101,2013-09-27T21:00,2013,270,2100,0,67.98,60.33,68.92,59.23,67.94,59.55,28.78,33.04,28.82,32.76,68.9,60.21,21.03,0.005,146163.1,7.648,9.69,8.4,-15.74498,-4.255,-3.942,13.16,76,2.123
101,2013-09-27T22:00,2013,270,2200,0,67.94,60.27,68.87,59.15,67.9,59.5,28.79,33.06,28.83,32.76,68.87,60.14,21.11,0.006,147086,7.672,9.72,8.41,-20.02229,-4.273,-3.93,13.16,76,2.123
101,2013-09-27T23:00,2013,270,2300,0,67.96,60.31,68.91,59.26,67.93,59.59,28.78,33.06,28.83,32.76,68.89,60.21,21.15,0.004,146460.8,7.653,9.65,8.34,-13.23676,-4.28,-3.932,13.16,75,2.095
101,2013-09-28T00:00,2013,271,0,0,67.99,60.32,68.93,59.25,67.97,59.6,28.81,33.11,28.86,32.79,68.91,60.22,21.05,0.004,146200.8,7.672,9.68,8.37,-13.29949,-4.297,-3.936,13.16,76,2.123
101,2013-09-28T01:00,2013,271,100,0,68,60.3,68.92,59.22,67.96,59.55,28.84,33.16,28.9,32.83,68.91,60.18,21,0.003,146443.9,7.702,9.71,8.42,-10.78834,-4.315,-3.93,13.16,75,2.095
101,2013-09-28T02:00,2013,271,200,0,68.01,60.2,68.95,59.06,67.99,59.43,28.88,33.18,28.93,32.84,68.93,60.07,20.91,0.004,148284.5,7.808,9.89,8.56,-11.80637,-4.304,-3.912,13.16,77,2.151
101,2013-09-28T03:00,2013,271,300,0,68.03,60.18,68.96,59.03,68,59.45,28.9,33.21,28.95,32.86,68.95,60.05,20.95,0.005,149015.3,7.857,9.94,8.55,-15.07319,-4.307,-3.911,13.16,77,2.151
101,2013-09-28T04:00,2013,271,400,0,67.99,60.1,68.92,58.95,67.96,59.36,28.91,33.21,28.96,32.86,68.9,59.97,20.96,0.005,149794.1,7.898,9.97,8.6,-15.40189,-4.298,-3.899,13.16,77,2.151
101,2013-09-28T05:00,2013,271,500,0,68.1,60.15,69.01,58.98,68.09,59.38,28.93,33.25,28.99,32.88,68.99,60.01,20.83,0.002,150127.6,7.95,10.03,8.71,-7.52233,-4.319,-3.893,13.16,77,2.151
101,2013-09-28T06:00,2013,271,600,0,68.05,60.14,68.98,59,68.02,59.34,28.95,33.26,29,32.91,68.97,60,20.83,0.003,149498.2,7.916,9.98,8.68,-11.12959,-4.313,-3.918,13.16,77,2.151
101,2013-09-28T07:00,2013,271,700,0,68.13,60.25,69.06,59.1,68.12,59.48,28.98,33.31,29.04,32.94,69.05,60.11,20.78,0.005,148627.4,7.887,9.97,8.63,-15.78325,-4.326,-3.9,13.16,76,2.123
101,2013-09-28T08:00,2013,271,800,0,68.17,60.34,69.12,59.17,68.15,59.56,29.02,33.34,29.07,32.98,69.09,60.19,20.7,0.004,147390.1,7.826,9.94,8.6,-14.37241,-4.322,-3.911,13.16,76,2.123
101,2013-09-28T09:00,2013,271,900,0,68.16,60.61,69.11,59.49,68.13,59.83,29.01,33.3,29.06,32.97,69.12,60.48,20.77,0.003,142855.8,7.545,9.62,8.3,-10.40728,-4.294,-3.916,13.16,73,2.039
101,2013-09-28T10:00,2013,271,1000,0,68.2,61.1,69.15,60.03,68.15,60.34,29.02,33.29,29.05,33.02,69.13,61,20.95,0.005,135946.5,7.094,9.12,7.817,-16.22932,-4.275,-3.967,13.16,70,1.955
101,2013-09-28T11:00,2013,271,1100,0,68.16,61.34,69.1,60.33,68.11,60.6,29.1,33.41,29.13,33.18,69.1,61.27,20.92,0.005,130474.6,6.818,8.77,7.511,-15.30052,-4.311,-4.051,13.16,68,1.899
101,2013-09-28T12:00,2013,271,1200,0,68.23,61.59,69.16,60.61,68.17,60.83,29.2,33.44,29.24,33.28,69.19,61.5,20.83,0.003,126780.6,6.642,8.56,7.34,-9.80395,-4.241,-4.04,13.16,65,1.816
101,2013-09-28T13:00,2013,271,1300,0,68.07,61.44,69.01,60.48,68,60.7,29.28,33.44,29.31,33.34,69.03,61.38,21.09,0.005,127926.6,6.633,8.53,7.305,-17.14225,-4.158,-4.025,13.16,67,1.872
101,2013-09-28T14:00,2013,271,1400,0,68.03,61.49,68.95,60.57,67.95,60.78,29.28,33.33,29.3,33.29,69.01,61.45,21.18,0.006,126294.3,6.538,8.38,7.171,-21.10368,-4.056,-3.999,13.16,65,1.816
101,2013-09-28T15:00,2013,271,1500,0,68.03,61.42,68.96,60.49,67.96,60.7,29.27,33.33,29.28,33.3,69,61.38,21.14,0.003,127520.8,6.604,8.47,7.267,-10.21215,-4.053,-4.011,13.16,66,1.844
101,2013-09-28T16:00,2013,271,1600,0,68,61.35,68.93,60.41,67.95,60.59,29.27,33.29,29.27,33.28,68.98,61.3,21.05,0.006,128091.7,6.65,8.52,7.359,-18.95777,-4.026,-4.012,13.16,67,1.872
101,2013-09-28T17:00,2013,271,1700,0,68.01,61.22,68.94,60.22,67.94,60.43,29.16,33.14,29.15,33.11,69,61.14,21.09,0.003,131103.1,6.787,8.72,7.512,-10.39718,-3.975,-3.956,13.16,68,1.899
101,2013-09-28T18:00,2013,271,1800,0,67.92,60.93,68.85,59.86,67.86,60.1,29.09,33.09,29.08,33.05,68.91,60.81,21.01,0.002,134710.9,6.989,9,7.763,-6.96873,-4.003,-3.975,13.16,69,1.927
101,2013-09-28T19:00,2013,271,1900,0,67.9,60.71,68.85,59.61,67.84,59.91,28.88,32.83,28.87,32.77,68.9,60.61,21.11,0.003,138822,7.19,9.24,7.924,-8.91864,-3.948,-3.908,13.16,72,2.011
101,2013-09-28T20:00,2013,271,2000,0,67.93,60.6,68.88,59.52,67.87,59.85,28.71,32.77,28.69,32.67,68.89,60.51,21.03,0.004,140294.1,7.328,9.36,8.02,-12.6575,-4.063,-3.977,13.16,73,2.039
101,2013-09-28T21:00,2013,271,2100,0,67.95,60.53,68.9,59.4,67.9,59.73,28.7,32.89,28.69,32.72,68.89,60.4,21.03,0.003,142446.2,7.416,9.5,8.16,-9.32267,-4.195,-4.024,13.16,73,2.039
101,2013-09-28T22:00,2013,271,2200,0,67.89,60.42,68.84,59.25,67.83,59.61,28.65,32.88,28.65,32.66,68.84,60.28,21.17,0.004,144595.9,7.474,9.59,8.23,-12.92758,-4.228,-4.002,13.16,74,2.067
101,2013-09-28T23:00,2013,271,2300,0,67.95,60.38,68.89,59.22,67.9,59.56,28.66,32.92,28.67,32.68,68.88,60.23,21.1,0.003,145733.1,7.567,9.67,8.34,-10.0765,-4.263,-4.004,13.16,75,2.095
101,2013-09-29T00:00,2013,272,0,0,67.92,60.27,68.87,59.1,67.88,59.45,28.69,32.98,28.72,32.69,68.85,60.12,21.15,0.003,147704.3,7.658,9.77,8.43,-11.53113,-4.291,-3.973,13.16,76,2.123
101,2013-09-29T01:00,2013,272,100,0,67.95,60.24,68.89,59.09,67.93,59.45,28.73,33.04,28.77,32.72,68.86,60.11,21.15,0.004,148393.3,7.712,9.79,8.47,-14.05433,-4.308,-3.95,13.16,76,2.123
101,2013-09-29T02:00,2013,272,200,0,68.03,60.19,68.97,59,68.01,59.38,28.78,33.1,28.83,32.78,68.94,60.03,20.86,0.004,148864.5,7.836,9.97,8.63,-12.94739,-4.316,-3.949,13.16,77,2.151
101,2013-09-29T03:00,2013,272,300,0,68.01,60.19,68.95,58.99,67.99,59.37,28.84,33.16,28.89,32.83,68.93,60.02,20.93,0.003,149305.8,7.827,9.96,8.62,-11.19517,-4.319,-3.943,13.16,76,2.123
101,2013-09-29T04:00,2013,272,400,0,68.05,60.24,68.98,59.04,68.03,59.43,28.86,33.17,28.91,32.83,68.97,60.08,20.94,0.003,149021.6,7.814,9.94,8.6,-9.34594,-4.307,-3.92,13.16,77,2.151
101,2013-09-29T05:00,2013,272,500,0,68.1,60.29,69.03,59.08,68.08,59.5,28.89,33.2,28.94,32.86,69.01,60.13,20.82,0.003,148050,7.812,9.95,8.58,-10.04831,-4.314,-3.922,13.16,76,2.123
101,2013-09-29T06:00,2013,272,600,0,67.99,60.12,68.93,58.91,67.96,59.32,28.89,33.18,28.93,32.85,68.91,59.97,20.91,0.004,149839.6,7.873,10.02,8.64,-13.63105,-4.298,-3.921,13.16,77,2.151
101,2013-09-29T07:00,2013,272,700,0,68.17,60.3,69.1,59.08,68.15,59.51,28.91,33.22,28.96,32.87,69.08,60.14,20.77,0.003,148818.6,7.871,10.02,8.64,-10.39225,-4.317,-3.907,13.16,76,2.123
101,2013-09-29T08:00,2013,272,800,0,68.07,60.5,69.02,59.36,68.04,59.76,28.92,33.24,28.97,32.91,69,60.39,21,0.004,144634.1,7.571,9.66,8.27,-12.97575,-4.321,-3.939,13.16,74,2.067
101,2013-09-29T09:00,2013,272,900,0,68.08,60.77,69.04,59.7,68.03,60.04,28.92,33.23,28.95,32.92,69.03,60.68,20.97,0.002,139601.7,7.319,9.33,7.994,-6.49567,-4.315,-3.97,13.16,72,2.011
101,2013-09-29T10:00,2013,272,1000,0,68.13,61.02,69.08,60.01,68.08,60.29,28.92,33.23,28.95,32.99,69.07,60.95,20.92,0.004,135467.8,7.111,9.08,7.788,-12.36283,-4.304,-4.04,13.16,70,1.955
101,2013-09-29T11:00,2013,272,1100,0,68.14,61.16,69.09,60.17,68.09,60.44,28.98,33.32,29,33.07,69.08,61.1,20.8,0.004,132235.8,6.974,8.92,7.647,-12.09947,-4.338,-4.07,13.16,68,1.899
101,2013-09-29T12:00,2013,272,1200,0,68.09,61.28,69.02,60.28,68.03,60.51,29.07,33.35,29.1,33.15,69.04,61.19,20.99,0.002,130756.7,6.813,8.74,7.513,-7.97041,-4.278,-4.059,13.16,68,1.899
101,2013-09-29T13:00,2013,272,1300,0,68.06,61.32,69,60.37,67.99,60.61,29.14,33.37,29.16,33.21,69.01,61.27,21.09,0.005,129663.5,6.744,8.63,7.387,-18.04242,-4.234,-4.048,13.16,67,1.872
101,2013-09-29T14:00,2013,272,1400,0,68.01,61.33,68.94,60.4,67.94,60.63,29.16,33.33,29.18,33.21,68.98,61.28,21.17,0.006,128835.1,6.679,8.54,7.316,-18.71307,-4.17,-4.037,13.16,67,1.872
101,2013-09-29T15:00,2013,272,1500,0,67.96,61.25,68.91,60.31,67.89,60.5,29.06,33.14,29.06,33.06,68.97,61.2,21.09,0.005,129317.8,6.708,8.6,7.397,-16.87362,-4.08,-4.002,13.16,67,1.872
101,2013-09-29T16:00,2013,272,1600,0,67.94,61.14,68.88,60.15,67.86,60.37,28.92,32.99,28.91,32.93,68.93,61.07,21.07,0.006,130985.4,6.798,8.73,7.494,-19.06646,-4.066,-4.02,13.16,68,1.899
101,2013-09-29T17:00,2013,272,1700,0,67.97,60.93,68.93,59.91,67.9,60.17,28.82,32.92,28.8,32.84,68.96,60.86,20.87,0.003,134065.2,7.045,9.02,7.73,-10.22269,-4.098,-4.032,13.16,69,1.927
101,2013-09-29T18:00,2013,272,1800,0,67.89,60.56,68.85,59.51,67.82,59.83,28.61,32.66,28.58,32.57,68.88,60.5,20.75,0.004,138158.9,7.323,9.34,7.987,-12.9436,-4.048,-3.986,13.17,72,2.011
101,2013-09-29T19:00,2013,272,1900,0,67.88,60.4,68.83,59.25,67.82,59.63,28.53,32.74,28.52,32.55,68.8,60.28,21.13,0.004,144055.8,7.48,9.58,8.19,-12.94688,-4.213,-4.033,13.17,74,2.067
101,2013-09-29T20:00,2013,272,2000,0,67.91,60.27,68.85,59.14,67.86,59.54,28.53,32.85,28.53,32.6,68.83,60.16,21.15,0.003,146674,7.64,9.71,8.33,-9.16373,-4.323,-4.065,13.16,76,2.123
101,2013-09-29T21:00,2013,272,2100,0,67.92,60.15,68.85,58.96,67.85,59.38,28.56,32.91,28.58,32.61,68.84,60.01,21.03,0.003,148426.1,7.766,9.89,8.48,-11.31879,-4.352,-4.039,13.17,76,2.123
101,2013-09-29T22:00,2013,272,2200,0,67.95,60.09,68.88,58.89,67.9,59.32,28.61,32.97,28.64,32.64,68.85,59.95,21.08,0.006,150376.7,7.856,9.99,8.58,-21.93172,-4.367,-4.009,13.16,77,2.151
101,2013-09-29T23:00,2013,272,2300,0,67.94,60.06,68.87,58.86,67.91,59.26,28.63,32.97,28.67,32.64,68.85,59.91,21.15,0.005,151538.3,7.882,10.01,8.64,-17.05027,-4.342,-3.97,13.16,78,2.179
101,2013-09-30T00:00,2013,273,0,0,67.99,59.97,68.91,58.76,67.98,59.18,28.67,33,28.71,32.66,68.89,59.83,21.01,0.003,153014.8,8.01,10.15,8.81,-10.81799,-4.336,-3.944,13.16,79,2.207
101,2013-09-30T01:00,2013,273,100,0,68.03,59.96,68.96,58.72,68.03,59.15,28.67,32.99,28.72,32.63,68.93,59.79,20.89,0.003,153489.6,8.07,10.25,8.89,-10.03525,-4.319,-3.912,13.16,78,2.179
101,2013-09-30T02:00,2013,273,200,0,68.03,59.97,68.96,58.74,68.04,59.16,28.72,33.03,28.77,32.69,68.94,59.81,20.9,0.004,153297.9,8.06,10.22,8.88,-12.94993,-4.317,-3.921,13.16,79,2.207
101,2013-09-30T03:00,2013,273,300,0,68.03,59.99,68.95,58.77,68.03,59.19,28.73,33.05,28.79,32.69,68.93,59.83,20.99,0.003,153409.2,8.04,10.18,8.84,-10.42306,-4.319,-3.907,13.16,79,2.207
101,2013-09-30T04:00,2013,273,400,0,68.03,59.97,68.97,58.75,68.05,59.16,28.76,33.08,28.82,32.74,68.94,59.82,20.86,0.005,153066.9,8.07,10.22,8.88,-16.90866,-4.317,-3.925,13.16,78,2.179
101,2013-09-30T05:00,2013,273,500,0,68.05,59.94,68.98,58.72,68.05,59.15,28.8,33.12,28.85,32.77,68.95,59.79,20.79,0.003,153011.3,8.1,10.26,8.9,-10.80155,-4.324,-3.917,13.16,79,2.207
101,2013-09-30T06:00,2013,273,600,0,68.09,59.97,69,58.75,68.09,59.17,28.81,33.11,28.86,32.75,68.98,59.82,20.78,0.002,153165.7,8.12,10.26,8.92,-7.15141,-4.305,-3.887,13.16,78,2.179
101,2013-09-30T07:00,2013,273,700,0,68.06,60.01,68.99,58.85,68.05,59.27,28.8,33.11,28.85,32.76,68.96,59.89,20.85,0.005,151909.4,8.05,10.15,8.78,-16.45868,-4.307,-3.908,13.16,79,2.207
101,2013-09-30T08:00,2013,273,800,0,68.1,60.31,69.05,59.18,68.09,59.56,28.84,33.17,28.89,32.82,69.02,60.19,21.02,0.004,148639.9,7.792,9.87,8.53,-12.95366,-4.326,-3.928,13.16,76,2.123
101,2013-09-30T09:00,2013,273,900,0,68.1,60.56,69.05,59.44,68.08,59.79,28.85,33.2,28.9,32.87,69.03,60.45,20.86,0.003,143359.5,7.547,9.61,8.29,-11.26253,-4.352,-3.973,13.16,73,2.039
101,2013-09-30T10:00,2013,273,1000,0,68.12,60.82,69.06,59.74,68.08,60.05,28.87,33.22,28.92,32.93,69.06,60.73,20.88,0.002,139014.7,7.299,9.33,8.03,-6.92618,-4.345,-4.01,13.16,72,2.011
101,2013-09-30T11:00,2013,273,1100,0,68.11,61.08,69.04,60.04,68.06,60.28,28.96,33.31,29,33.04,69.07,61.01,20.95,0.003,134672,7.032,9,7.777,-11.68113,-4.347,-4.037,13.16,69,1.927
101,2013-09-30T12:00,2013,273,1200,0,68.04,61.21,68.96,60.2,67.98,60.39,29.04,33.32,29.08,33.1,69.01,61.14,21.08,0.004,132006,6.838,8.76,7.592,-14.49173,-4.288,-4.022,13.16,69,1.927
101,2013-09-30T13:00,2013,273,1300,0,68.09,61.36,69,60.41,68.03,60.64,29.09,33.31,29.12,33.14,69.05,61.33,21.08,0.002,129284.8,6.734,8.59,7.384,-8.27028,-4.228,-4.019,13.16,67,1.872
101,2013-09-30T14:00,2013,273,1400,0,68,61.38,68.91,60.47,67.93,60.62,29.09,33.23,29.11,33.15,69,61.37,21.11,0.007,127506.3,6.619,8.44,7.306,-22.89623,-4.148,-4.045,13.16,66,1.844
101,2013-09-30T15:00,2013,273,1500,0,68.08,61.42,68.98,60.47,68.01,60.69,29.11,33.27,29.13,33.19,69.05,61.39,20.95,0.003,127212.9,6.655,8.51,7.318,-10.0245,-4.156,-4.062,13.16,66,1.844
101,2013-09-30T16:00,2013,273,1600,0,68.01,61.24,68.92,60.27,67.94,60.46,29.06,33.15,29.06,33.09,69.01,61.19,20.85,0.002,128900.3,6.772,8.64,7.474,-6.36272,-4.092,-4.03,13.16,67,1.872
101,2013-09-30T17:00,2013,273,1700,0,67.95,61,68.85,60.01,67.86,60.18,28.92,32.95,28.9,32.88,68.96,60.96,20.88,0.006,132285.6,6.946,8.84,7.675,-20.32114,-4.037,-3.982,13.16,70,1.955
101,2013-09-30T18:00,2013,273,1800,0,67.85,60.7,68.78,59.64,67.78,59.84,28.76,32.78,28.73,32.72,68.85,60.62,20.86,0.002,136423.2,7.148,9.14,7.937,-8.03644,-4.019,-3.989,13.17,71,1.983
101,2013-09-30T19:00,2013,273,1900,0,67.98,60.6,68.93,59.46,67.93,59.78,28.65,32.76,28.64,32.63,68.94,60.49,20.8,0.005,140433.4,7.384,9.47,8.15,-16.56978,-4.11,-3.984,13.17,73,2.039
101,2013-09-30T20:00,2013,273,2000,0,67.9,60.43,68.84,59.27,67.84,59.64,28.62,32.81,28.62,32.64,68.84,60.31,21.02,0.006,143317.5,7.469,9.57,8.2,-20.4072,-4.19,-4.017,13.17,74,2.067
101,2013-09-30T21:00,2013,273,2100,0,67.95,60.38,68.9,59.25,67.9,59.59,28.65,32.89,28.66,32.68,68.89,60.27,20.99,0.003,144772.3,7.571,9.65,8.31,-11.51178,-4.239,-4.014,13.17,74,2.067
101,2013-09-30T22:00,2013,273,2200,0,67.95,60.33,68.89,59.18,67.9,59.55,28.68,32.96,28.7,32.7,68.88,60.21,21.08,0.002,146240.5,7.618,9.71,8.35,-7.93888,-4.276,-3.993,13.16,76,2.123
101,2013-09-30T23:00,2013,273,2300,0,67.98,60.36,68.91,59.21,67.93,59.58,28.72,33.04,28.75,32.74,68.9,60.25,21.04,0.005,145926.9,7.622,9.71,8.35,-17.37484,-4.311,-3.992,13.16,75,2.095
101,2013-10-01T00:00,2013,274,0,0,67.97,60.31,68.91,59.15,67.92,59.52,28.76,33.07,28.79,32.77,68.9,60.19,21.02,0.005,146552,7.661,9.76,8.4,-17.02087,-4.312,-3.984,13.16,75,2.095
101,2013-10-01T01:00,2013,274,100,0,67.99,60.33,68.93,59.19,67.95,59.56,28.77,33.09,28.8,32.77,68.91,60.21,21.05,0.005,146651.9,7.663,9.74,8.39,-17.72161,-4.318,-3.973,13.16,76,2.123
101,2013-10-01T02:00,2013,274,200,0,68,60.3,68.94,59.17,67.95,59.54,28.8,33.13,28.83,32.81,68.92,60.19,20.94,0.005,146365.3,7.698,9.76,8.42,-18.12665,-4.33,-3.987,13.16,75,2.095
101,2013-10-01T03:00,2013,274,300,0,67.98,60.26,68.91,59.13,67.95,59.47,28.8,33.12,28.83,32.79,68.89,60.14,21.01,0.004,147417.4,7.718,9.79,8.47,-12.65217,-4.32,-3.965,13.16,76,2.123
101,2013-10-01T04:00,2013,274,400,0,68.03,60.29,68.97,59.15,68,59.51,28.8,33.12,28.83,32.79,68.95,60.17,20.91,0.003,147114.5,7.742,9.82,8.49,-9.02725,-4.325,-3.964,13.16,76,2.123
101,2013-10-01T05:00,2013,274,500,0,68.04,60.28,68.98,59.16,68.01,59.51,28.83,33.17,28.86,32.84,68.97,60.18,20.79,0.003,146378.4,7.761,9.82,8.49,-11.6089,-4.339,-3.978,13.16,75,2.095
101,2013-10-01T06:00,2013,274,600,0,68,60.16,68.93,59.02,67.98,59.38,28.84,33.19,28.88,32.83,68.91,60.04,21.03,0.006,149572.6,7.833,9.91,8.59,-18.84186,-4.344,-3.953,13.16,77,2.151
101,2013-10-01T07:00,2013,274,700,0,68.07,60.24,69,59.1,68.04,59.47,28.86,33.21,28.9,32.85,69,60.11,20.89,0.003,148436.5,7.834,9.9,8.58,-10.13399,-4.346,-3.949,13.16,76,2.123
101,2013-10-01T08:00,2013,274,800,0,68.05,60.39,68.99,59.27,68.02,59.63,28.89,33.23,28.92,32.88,68.97,60.29,20.98,0.006,145924.7,7.658,9.71,8.39,-19.53541,-4.337,-3.96,13.16,75,2.095
101,2013-10-01T09:00,2013,274,900,0,68.07,60.69,69,59.59,68.03,59.9,28.9,33.24,28.93,32.92,69.01,60.59,21.08,0.003,141834.3,7.376,9.4,8.13,-10.15905,-4.344,-3.988,13.16,73,2.039
101,2013-10-01T10:00,2013,274,1000,0,68.09,61.04,69.02,60,68.04,60.27,28.91,33.24,28.93,32.97,69.02,60.97,21.12,0.007,135956.3,7.041,9.03,7.771,-23.74202,-4.335,-4.037,13.16,70,1.955
101,2013-10-01T11:00,2013,274,1100,0,68.14,61.37,69.07,60.38,68.09,60.57,29.02,33.36,29.04,33.13,69.09,61.31,20.96,0.003,129986.9,6.767,8.68,7.513,-10.28292,-4.339,-4.083,13.16,67,1.872
101,2013-10-01T12:00,2013,274,1200,0,68.17,61.62,69.07,60.69,68.09,60.75,29.12,33.28,29.14,33.23,69.15,61.56,20.81,0.003,125164.1,6.544,8.38,7.341,-11.20395,-4.155,-4.085,13.16,65,1.816
101,2013-10-01T13:00,2013,274,1300,0,68.14,61.7,69.02,60.79,68.05,60.92,29.17,33.2,29.17,33.3,69.13,61.66,20.74,0.004,122105.8,6.441,8.23,7.133,-13.16901,-4.035,-4.13,13.16,64,1.788
101,2013-10-01T14:00,2013,274,1400,0,68.15,61.78,69.04,60.93,68.07,61,29.31,33.33,29.31,33.48,69.11,61.76,20.83,0.005,121184.8,6.363,8.11,7.066,-16.45734,-4.028,-4.175,13.16,63,1.76
101,2013-10-01T15:00,2013,274,1500,0,68.11,61.81,69.01,60.94,68.05,61,29.54,33.57,29.54,33.69,69.07,61.76,21.05,0.005,121765.4,6.3,8.07,7.047,-15.71218,-4.033,-4.146,13.16,63,1.76
101,2013-10-01T16:00,2013,274,1600,0,68.09,61.71,68.98,60.81,68.01,60.89,29.77,33.77,29.78,33.86,69.04,61.66,21.1,0.005,123490.6,6.378,8.17,7.126,-14.81978,-4.003,-4.083,13.15,64,1.788
101,2013-10-01T17:00,2013,274,1700,0,68.03,61.48,68.95,60.59,67.97,60.66,29.89,33.85,29.9,33.88,69.01,61.45,21.12,0.007,126667.4,6.546,8.35,7.313,-23.56034,-3.957,-3.982,13.15,65,1.816
101,2013-10-01T18:00,2013,274,1800,0,68.07,61.28,69,60.31,68.01,60.44,29.84,33.73,29.83,33.73,69.07,61.23,20.82,0.005,129661.6,6.798,8.69,7.569,-14.5659,-3.891,-3.892,13.16,68,1.899
101,2013-10-01T19:00,2013,274,1900,0,68,61.04,68.93,60.02,67.91,60.15,29.59,33.39,29.55,33.39,69.02,60.98,20.84,0.003,133064.2,6.964,8.91,7.761,-9.3,-3.8,-3.839,13.16,68,1.899
101,2013-10-01T20:00,2013,274,2000,0,67.86,60.86,68.78,59.82,67.78,59.98,29.17,32.9,29.11,32.93,68.9,60.79,21.13,0.003,135589.9,7.002,8.96,7.805,-8.57375,-3.732,-3.817,13.16,71,1.983
101,2013-10-01T21:00,2013,274,2100,0,67.91,60.81,68.84,59.79,67.85,59.99,28.82,32.66,28.76,32.65,68.89,60.75,21.14,0.006,137022.4,7.093,9.05,7.851,-17.47233,-3.848,-3.888,13.16,71,1.983
101,2013-10-01T22:00,2013,274,2200,0,67.91,60.79,68.85,59.77,67.84,59.97,28.72,32.77,28.68,32.71,68.89,60.72,21.09,0.002,137090,7.126,9.08,7.864,-7.10234,-4.047,-4.027,13.16,70,1.955
101,2013-10-01T23:00,2013,274,2300,0,67.95,60.77,68.89,59.77,67.89,59.99,28.7,32.85,28.68,32.72,68.92,60.7,21.1,0.006,137871.1,7.176,9.12,7.904,-20.80242,-4.145,-4.038,13.17,72,2.011
101,2013-10-02T00:00,2013,275,0,0,67.91,60.69,68.85,59.65,67.85,59.91,28.69,32.89,28.67,32.71,68.88,60.62,21.14,0.004,139156.1,7.226,9.2,7.946,-14.73661,-4.198,-4.04,13.17,72,2.011
101,2013-10-02T01:00,2013,275,100,0,67.97,60.66,68.91,59.61,67.9,59.88,28.69,32.93,28.69,32.72,68.91,60.58,20.94,0.004,139286.3,7.308,9.3,8.03,-12.60422,-4.237,-4.036,13.17,71,1.983
101,2013-10-02T02:00,2013,275,200,0,67.91,60.55,68.86,59.49,67.84,59.76,28.72,32.99,28.72,32.76,68.86,60.48,21.12,0.003,141455.1,7.358,9.37,8.08,-9.76336,-4.271,-4.039,13.17,73,2.039
101,2013-10-02T03:00,2013,275,300,0,67.93,60.52,68.87,59.47,67.87,59.75,28.71,32.99,28.71,32.73,68.88,60.44,21.12,0.006,142199,7.411,9.41,8.12,-18.84512,-4.279,-4.016,13.16,74,2.067
101,2013-10-02T04:00,2013,275,400,0,67.99,60.52,68.94,59.44,67.95,59.75,28.74,33.06,28.75,32.76,68.92,60.43,21.03,0.003,142939.7,7.473,9.5,8.2,-11.25801,-4.319,-4.008,13.16,73,2.039
101,2013-10-02T05:00,2013,275,500,0,68,60.5,68.95,59.44,67.94,59.73,28.76,33.08,28.78,32.79,68.94,60.42,20.99,0.003,142859.9,7.494,9.51,8.21,-10.58291,-4.322,-4.013,13.16,74,2.067
101,2013-10-02T06:00,2013,275,600,0,68.05,60.5,69,59.42,68,59.75,28.8,33.15,28.82,32.83,68.99,60.41,20.78,0.005,142393.6,7.547,9.57,8.25,-16.73706,-4.347,-4.011,13.16,73,2.039
101,2013-10-02T07:00,2013,275,700,0,68.01,60.54,68.95,59.48,67.96,59.78,28.83,33.16,28.84,32.84,68.95,60.46,21.01,0.004,142427.6,7.461,9.46,8.18,-13.83291,-4.338,-3.996,13.16,74,2.067
101,2013-10-02T08:00,2013,275,800,0,68.04,60.74,68.98,59.7,67.98,59.91,28.81,33.11,28.82,32.83,68.99,60.66,21.03,0.004,139928.9,7.298,9.27,8.07,-13.03212,-4.3,-4.01,13.16,72,2.011
101,2013-10-02T09:00,2013,275,900,0,34.79,33.33,34.96,33.72,34.59,34.08,27.45,30.95,27.34,30.72,34.8,34.21,19.56,0,17834.63,1.465,1.246,0.509,-1.40364,-3.499,-3.383,13.2,4,0.112
101,2013-10-02T10:00,2013,275,1000,0,45.85,41.15,46.5,40.04,46.02,39.22,25.45,26.85,25.32,26.36,46.64,40.24,19.8,0,98744.91,4.703,6.453,6.8,0,-1.399,-1.033,13.21,58,1.62
101,2013-10-02T11:00,2013,275,1100,0,68.24,61.67,69.17,60.67,68.2,60.69,26.26,29.67,26.33,29.6,69.14,61.66,20.68,0.003,126081.8,6.567,8.5,7.511,-9.52653,-3.409,-3.264,13.19,64,1.788
101,2013-10-02T12:00,2013,275,1200,0,68.05,61.73,69.01,60.83,67.99,60.63,27.45,31.84,27.56,31.86,69.03,61.65,20.69,0.004,122160.2,6.322,8.18,7.363,-12.51735,-4.382,-4.302,13.18,63,1.76
101,2013-10-02T13:00,2013,275,1300,0,68.08,61.79,69.02,60.94,68.03,60.79,28.24,32.55,28.36,32.54,69.05,61.73,20.67,0.003,120667,6.294,8.08,7.246,-9.62347,-4.313,-4.183,13.17,62,1.732
101,2013-10-02T14:00,2013,275,1400,0,68.15,61.89,69.04,61.05,68.06,60.93,28.98,33.22,29.08,33.23,69.1,61.81,20.72,0.004,119641.6,6.264,7.988,7.132,-14.59119,-4.24,-4.145,13.16,62,1.732
101,2013-10-02T15:00,2013,275,1500,0,68.15,61.92,69.05,61.09,68.09,60.98,29.57,33.73,29.66,33.71,69.1,61.85,20.85,0.005,120011,6.235,7.964,7.112,-16.10284,-4.157,-4.052,13.15,62,1.732
101,2013-10-02T16:00,2013,275,1600,0,68.16,61.83,69.03,60.96,68.07,60.9,30,34.1,30.07,34.04,69.09,61.74,20.94,0.004,121984.6,6.33,8.07,7.172,-13.41776,-4.092,-3.974,13.15,63,1.76
101,2013-10-02T17:00,2013,275,1700,0,68.11,61.64,69,60.7,68.03,60.65,30.24,34.26,30.28,34.15,69.07,61.53,20.9,0.006,125008.4,6.473,8.3,7.375,-17.86709,-4.02,-3.874,13.15,65,1.816
101,2013-10-02T18:00,2013,275,1800,0,68.12,61.4,69,60.46,68.02,60.39,30.27,34.17,30.27,34.08,69.09,61.32,20.62,0.004,127449.7,6.72,8.54,7.628,-11.07802,-3.904,-3.805,13.15,66,1.844
101,2013-10-02T19:00,2013,275,1900,0,68.06,61.19,68.95,60.24,67.96,60.18,30.08,33.88,30.06,33.81,69.04,61.1,20.65,0.004,130202.1,6.864,8.71,7.777,-12.50667,-3.8,-3.747,13.15,67,1.872
101,2013-10-02T20:00,2013,275,2000,0,67.96,61.11,68.86,60.16,67.86,60.1,29.78,33.56,29.74,33.5,68.96,61.01,20.96,0.006,131965.3,6.858,8.7,7.754,-19.06997,-3.778,-3.757,13.16,69,1.927
101,2013-10-02T21:00,2013,275,2100,0,67.88,61.02,68.79,60.06,67.8,60,29.45,33.24,29.4,33.19,68.9,60.94,21.02,0.003,132827.6,6.865,8.73,7.804,-8.24657,-3.784,-3.786,13.16,68,1.899
101,2013-10-02T22:00,2013,275,2200,0,67.86,60.94,68.79,59.96,67.8,59.94,29.18,33.06,29.13,32.98,68.86,60.84,21.06,0.004,134285.4,6.921,8.83,7.858,-13.83905,-3.877,-3.847,13.16,70,1.955
101,2013-10-02T23:00,2013,275,2300,0,67.85,60.83,68.79,59.84,67.78,59.83,28.89,32.8,28.85,32.71,68.85,60.72,20.95,0.005,135338.7,7.024,8.95,7.954,-14.87828,-3.909,-3.859,13.16,70,1.955
101,2013-10-03T00:00,2013,276,0,0,67.93,60.79,68.87,59.8,67.88,59.86,28.8,32.9,28.79,32.73,68.9,60.67,20.82,0.003,136293.6,7.146,9.07,8.02,-9.79523,-4.091,-3.945,13.16,70,1.955
101,2013-10-03T01:00,2013,276,100,0,67.9,60.65,68.86,59.62,67.83,59.7,28.83,33.01,28.83,32.81,68.86,60.53,20.89,0.003,138938.4,7.255,9.24,8.14,-10.3373,-4.181,-3.981,13.16,71,1.983
101,2013-10-03T02:00,2013,276,200,0,67.93,60.59,68.87,59.55,67.87,59.66,28.83,33.07,28.84,32.8,68.87,60.46,21.05,0.006,141348.8,7.338,9.32,8.21,-20.36492,-4.239,-3.959,13.16,73,2.039
101,2013-10-03T03:00,2013,276,300,0,67.9,60.5,68.86,59.43,67.85,59.56,28.85,33.14,28.86,32.84,68.84,60.35,21,0.003,142433,7.402,9.43,8.29,-10.08812,-4.284,-3.974,13.16,73,2.039
101,2013-10-03T04:00,2013,276,400,0,67.97,60.45,68.92,59.35,67.91,59.53,28.91,33.24,28.93,32.89,68.9,60.29,20.89,0.005,143659.7,7.516,9.57,8.38,-16.27353,-4.332,-3.97,13.16,74,2.067
101,2013-10-03T05:00,2013,276,500,0,67.96,60.34,68.91,59.22,67.91,59.41,28.95,33.28,28.97,32.92,68.9,60.17,20.76,0.005,144726.5,7.616,9.69,8.51,-17.00119,-4.332,-3.956,13.16,74,2.067
101,2013-10-03T06:00,2013,276,600,0,67.98,60.21,68.9,59.04,67.94,59.26,28.95,33.28,28.97,32.9,68.88,60.01,20.81,0.003,147830.6,7.769,9.86,8.68,-10.4621,-4.329,-3.93,13.16,76,2.123
101,2013-10-03T07:00,2013,276,700,0,68.03,60.41,68.98,59.28,67.98,59.48,28.95,33.29,28.98,32.92,68.96,60.24,20.97,0.002,146220.9,7.623,9.7,8.49,-6.14181,-4.342,-3.94,13.16,74,2.067
101,2013-10-03T08:00,2013,276,800,0,67.99,60.6,68.94,59.53,67.94,59.69,28.97,33.33,28.99,32.96,68.92,60.47,20.99,0.005,142052.7,7.386,9.42,8.25,-18.12098,-4.364,-3.967,13.16,73,2.039
101,2013-10-03T09:00,2013,276,900,0,67.99,60.76,68.93,59.72,67.94,59.85,29.01,33.38,29.03,33.02,68.92,60.63,21.04,0.005,139322.6,7.23,9.21,8.08,-15.29724,-4.377,-3.99,13.16,71,1.983
101,2013-10-03T10:00,2013,276,1000,0,67.99,60.88,68.92,59.82,67.93,59.99,29.03,33.36,29.04,33.04,68.94,60.75,20.94,0.006,136588.6,7.102,9.11,7.945,-19.64721,-4.336,-3.995,13.16,70,1.955
101,2013-10-03T11:00,2013,276,1100,0,68.08,61.22,69.01,60.19,68.02,60.28,29.03,33.33,29.04,33.02,69.05,61.1,20.89,0.002,132097.4,6.863,8.82,7.737,-5.04222,-4.3,-3.979,13.16,68,1.899
101,2013-10-03T12:00,2013,276,1200,0,68.06,61.43,68.98,60.46,68,60.53,29.08,33.35,29.1,33.11,69.02,61.35,20.93,0.004,127768.2,6.628,8.51,7.461,-12.62593,-4.271,-4.007,13.16,65,1.816
101,2013-10-03T13:00,2013,276,1300,0,68,61.55,68.9,60.64,67.92,60.63,29.08,33.2,29.09,33.08,68.99,61.48,21.04,0.003,125038.4,6.452,8.27,7.291,-10.62661,-4.119,-3.984,13.16,64,1.788
101,2013-10-03T14:00,2013,276,1400,0,67.98,61.49,68.89,60.59,67.91,60.56,29.07,33.16,29.09,33.1,68.97,61.41,20.84,0.005,124655.8,6.495,8.3,7.353,-17.63754,-4.086,-4.007,13.16,65,1.816
101,2013-10-03T15:00,2013,276,1500,0,67.97,61.49,68.86,60.59,67.88,60.54,29.11,33.19,29.12,33.11,68.96,61.41,20.99,0.004,125268.2,6.484,8.27,7.343,-12.29829,-4.078,-3.987,13.16,64,1.788
101,2013-10-03T16:00,2013,276,1600,0,67.9,61.33,68.8,60.37,67.82,60.38,29.13,33.2,29.15,33.1,68.9,61.24,21.06,0.006,127641.1,6.57,8.43,7.442,-19.55891,-4.07,-3.949,13.16,66,1.844
101,2013-10-03T17:00,2013,276,1700,0,67.88,61.1,68.78,60.07,67.8,60.12,29.06,33.08,29.06,32.97,68.89,60.99,20.94,0.002,130977.9,6.78,8.71,7.674,-7.95131,-4.018,-3.903,13.16,68,1.899
101,2013-10-03T18:00,2013,276,1800,0,67.89,60.85,68.83,59.77,67.82,59.88,28.86,32.84,28.84,32.72,68.9,60.73,20.75,0.004,134746.5,7.041,9.06,7.941,-12.34286,-3.978,-3.88,13.17,69,1.927
101,2013-10-03T19:00,2013,276,1900,0,67.89,60.73,68.82,59.65,67.81,59.78,28.77,32.86,28.76,32.71,68.84,60.61,21.04,0.004,138466.1,7.161,9.17,8.03,-14.02968,-4.097,-3.95,13.16,71,1.983
101,2013-10-03T20:00,2013,276,2000,0,67.91,60.75,68.85,59.73,67.85,59.8,28.7,32.85,28.7,32.66,68.87,60.65,21.07,0.005,138396.7,7.153,9.12,8.05,-15.87225,-4.148,-3.964,13.16,70,1.955
101,2013-10-03T21:00,2013,276,2100,0,67.91,60.7,68.85,59.67,67.84,59.73,28.72,32.95,28.73,32.73,68.86,60.58,20.88,0.004,138170.8,7.211,9.18,8.11,-13.26461,-4.227,-4.001,13.16,72,2.011
101,2013-10-03T22:00,2013,276,2200,0,67.9,60.61,68.85,59.54,67.84,59.64,28.8,33.07,28.81,32.81,68.83,60.47,21.03,0.005,140814,7.283,9.31,8.2,-17.69137,-4.277,-3.995,13.16,72,2.011
101,2013-10-03T23:00,2013,276,2300,0,67.93,60.57,68.88,59.45,67.88,59.58,28.83,33.11,28.85,32.81,68.86,60.4,21.03,0.005,142457,7.36,9.43,8.3,-16.91111,-4.279,-3.969,13.16,73,2.039
101,2013-10-04T00:00,2013,277,0,0,67.98,60.62,68.94,59.49,67.92,59.64,28.85,33.15,28.86,32.84,68.92,60.46,20.78,0.003,140763,7.36,9.45,8.28,-11.49106,-4.305,-3.979,13.16,72,2.011
101,2013-10-04T01:00,2013,277,100,0,67.96,60.54,68.9,59.39,67.91,59.59,28.89,33.21,28.9,32.88,68.89,60.37,20.86,0.003,142248.1,7.421,9.51,8.32,-10.14221,-4.327,-3.984,13.16,72,2.011
101,2013-10-04T02:00,2013,277,200,0,67.98,60.54,68.92,59.42,67.92,59.59,28.92,33.26,28.93,32.92,68.91,60.38,20.88,0.004,142550.3,7.441,9.5,8.33,-13.05748,-4.348,-3.989,13.16,73,2.039
101,2013-10-04T03:00,2013,277,300,0,67.92,60.57,68.87,59.47,67.87,59.65,28.94,33.28,28.96,32.95,68.85,60.43,21.01,0.004,141585.8,7.347,9.39,8.22,-13.42719,-4.339,-3.988,13.16,72,2.011
101,2013-10-04T04:00,2013,277,400,0,67.93,60.48,68.88,59.33,67.88,59.53,28.96,33.29,28.98,32.95,68.85,60.31,20.91,0.003,143172.4,7.454,9.55,8.35,-8.65524,-4.325,-3.972,13.16,73,2.039
101,2013-10-04T05:00,2013,277,500,0,67.95,60.45,68.89,59.27,67.9,59.48,28.96,33.28,28.97,32.94,68.87,60.27,20.91,0.004,144266.4,7.505,9.63,8.42,-14.48324,-4.318,-3.965,13.16,74,2.067
101,2013-10-04T06:00,2013,277,600,0,68.09,60.57,69.03,59.39,68.04,59.61,28.97,33.3,28.99,32.94,69.01,60.39,20.66,0.002,142764.9,7.524,9.64,8.43,-7.61347,-4.335,-3.958,13.16,72,2.011
101,2013-10-04T07:00,2013,277,700,0,68.04,60.65,69,59.54,67.99,59.72,28.97,33.3,28.99,32.97,68.98,60.51,20.68,0.005,140318.4,7.391,9.46,8.27,-17.71318,-4.329,-3.976,13.16,72,2.011
101,2013-10-04T08:00,2013,277,800,0,68.06,60.77,69,59.71,67.99,59.86,28.99,33.32,29.01,33,68.99,60.65,20.73,0.004,138338.7,7.288,9.29,8.13,-13.09793,-4.324,-3.988,13.16,71,1.983
101,2013-10-04T09:00,2013,277,900,0,67.97,60.67,68.93,59.58,67.92,59.73,28.99,33.31,29,32.99,68.92,60.53,20.7,0.002,138857.7,7.298,9.34,8.19,-6.14461,-4.316,-3.994,13.16,71,1.983
101,2013-10-04T10:00,2013,277,1000,0,68.01,60.64,68.97,59.54,67.96,59.7,28.97,33.26,28.98,32.94,68.96,60.49,20.69,0.003,140070.5,7.366,9.44,8.26,-9.36595,-4.288,-3.962,13.16,71,1.983
101,2013-10-04T11:00,2013,277,1100,0,67.98,60.55,68.94,59.46,67.93,59.6,28.97,33.27,28.98,32.95,68.93,60.4,20.63,0.004,140615.7,7.426,9.48,8.33,-14.03435,-4.297,-3.975,13.16,72,2.011
101,2013-10-04T12:00,2013,277,1200,0,67.97,60.4,68.91,59.29,67.91,59.43,28.97,33.25,28.98,32.93,68.91,60.23,20.76,0.002,143946.9,7.57,9.62,8.48,-5.3926,-4.281,-3.948,13.16,73,2.039
101,2013-10-04T13:00,2013,277,1300,0,68.04,60.74,68.97,59.66,67.98,59.78,28.98,33.25,29,32.93,68.99,60.59,20.92,0.004,140250.5,7.304,9.32,8.2,-13.96065,-4.273,-3.933,13.16,72,2.011
101,2013-10-04T14:00,2013,277,1400,0,68.04,60.89,68.97,59.84,67.98,59.94,29.01,33.29,29.04,33,69,60.75,20.78,0.002,136467.5,7.155,9.12,8.04,-7.57596,-4.275,-3.965,13.16,70,1.955
101,2013-10-04T15:00,2013,277,1500,0,67.96,60.89,68.87,59.85,67.9,59.89,29.03,33.25,29.05,33,68.94,60.75,20.87,0.004,135811.3,7.07,9.02,8,-14.63548,-4.22,-3.948,13.16,70,1.955
101,2013-10-04T16:00,2013,277,1600,0,67.96,60.89,68.88,59.85,67.9,59.87,28.98,33.14,28.99,32.9,68.96,60.74,20.8,0.004,135545.7,7.07,9.03,8.03,-12.32114,-4.162,-3.91,13.16,69,1.927
101,2013-10-04T17:00,2013,277,1700,0,67.97,60.86,68.89,59.8,67.92,59.88,28.97,33.16,28.99,32.91,68.96,60.72,20.76,0.002,135972.5,7.109,9.1,8.05,-7.76886,-4.188,-3.922,13.16,70,1.955
101,2013-10-04T18:00,2013,277,1800,0,67.96,60.78,68.89,59.71,67.91,59.79,28.93,33.09,28.94,32.86,68.95,60.64,20.7,0.001,136918.2,7.188,9.18,8.12,-4.22542,-4.162,-3.915,13.16,70,1.955
101,2013-10-04T19:00,2013,277,1900,0,67.99,60.7,68.93,59.62,67.95,59.74,28.9,33.11,28.92,32.84,68.96,60.56,20.62,0.003,138128.2,7.289,9.31,8.21,-10.27886,-4.209,-3.927,13.16,71,1.983
101,2013-10-04T20:00,2013,277,2000,0,68,60.7,68.93,59.64,67.95,59.75,28.94,33.19,28.96,32.91,68.97,60.57,20.74,0.003,138881.5,7.303,9.29,8.2,-10.35938,-4.247,-3.95,13.16,71,1.983
101,2013-10-04T21:00,2013,277,2100,0,67.9,60.65,68.83,59.57,67.85,59.7,28.93,33.15,28.95,32.87,68.87,60.52,20.9,0.005,139247.6,7.251,9.27,8.16,-15.65255,-4.22,-3.924,13.16,71,1.983
101,2013-10-04T22:00,2013,277,2200,0,67.92,60.67,68.86,59.56,67.88,59.73,28.92,33.15,28.94,32.85,68.87,60.53,21.01,0.004,140106.6,7.256,9.29,8.14,-13.18641,-4.23,-3.918,13.16,71,1.983
101,2013-10-04T23:00,2013,277,2300,0,67.9,60.65,68.83,59.57,67.86,59.71,28.91,33.14,28.93,32.86,68.86,60.52,21.02,0.003,140056.8,7.253,9.27,8.15,-11.35659,-4.231,-3.92,13.16,72,2.011
101,2013-10-05T00:00,2013,278,0,0,67.94,60.64,68.88,59.59,67.89,59.71,28.93,33.18,28.95,32.89,68.9,60.52,20.91,0.003,139896.2,7.305,9.29,8.18,-8.56255,-4.255,-3.94,13.16,72,2.011
101,2013-10-05T01:00,2013,278,100,0,67.92,60.63,68.86,59.52,67.88,59.71,28.93,33.17,28.95,32.87,68.87,60.49,20.94,0.005,140229.9,7.3,9.33,8.17,-16.37458,-4.242,-3.923,13.16,71,1.983
101,2013-10-05T02:00,2013,278,200,0,67.94,60.64,68.86,59.59,67.89,59.72,28.93,33.17,28.94,32.87,68.89,60.52,21,0.003,140254.2,7.296,9.27,8.16,-8.91161,-4.241,-3.924,13.16,72,2.011
101,2013-10-05T03:00,2013,278,300,0,67.96,60.65,68.9,59.59,67.92,59.72,28.93,33.19,28.95,32.88,68.92,60.52,20.88,0.003,139965.2,7.311,9.31,8.2,-8.60205,-4.26,-3.93,13.16,72,2.011
101,2013-10-05T04:00,2013,278,400,0,67.95,60.63,68.88,59.55,67.9,59.71,28.93,33.17,28.95,32.87,68.91,60.51,20.89,0.003,140058,7.321,9.32,8.19,-9.64102,-4.248,-3.923,13.16,71,1.983
101,2013-10-05T05:00,2013,278,500,0,67.97,60.66,68.91,59.57,67.93,59.73,28.92,33.16,28.94,32.86,68.94,60.52,20.85,0.005,139843,7.309,9.34,8.2,-16.6809,-4.245,-3.922,13.16,71,1.983
101,2013-10-05T06:00,2013,278,600,0,67.93,60.6,68.87,59.55,67.89,59.67,28.94,33.2,28.96,32.89,68.89,60.48,20.91,0.007,140426.8,7.335,9.32,8.21,-21.84054,-4.263,-3.932,13.16,72,2.011
101,2013-10-05T07:00,2013,278,700,0,67.97,60.62,68.9,59.57,67.93,59.71,28.93,33.18,28.96,32.87,68.92,60.5,20.83,0.006,140054.3,7.345,9.33,8.22,-18.47331,-4.249,-3.914,13.16,72,2.011
101,2013-10-05T08:00,2013,278,800,0,68.03,60.73,68.97,59.67,67.98,59.82,28.94,33.2,28.96,32.88,68.99,60.6,20.71,0.005,138483.7,7.303,9.3,8.16,-16.80281,-4.267,-3.923,13.16,70,1.955
101,2013-10-05T09:00,2013,278,900,0,67.96,60.79,68.89,59.77,67.91,59.89,28.95,33.21,28.97,32.91,68.91,60.68,20.9,0.004,137212,7.17,9.12,8.02,-13.57749,-4.259,-3.938,13.16,70,1.955
101,2013-10-05T10:00,2013,278,1000,0,68,60.93,68.92,59.91,67.94,59.98,28.98,33.24,29,32.96,68.96,60.81,20.85,0.004,135320.4,7.065,9,7.958,-12.1628,-4.254,-3.954,13.16,69,1.927
101,2013-10-05T11:00,2013,278,1100,0,68.02,61.06,68.93,60.07,67.95,60.1,29.01,33.25,29.04,32.99,68.97,60.95,20.89,0.005,133470.1,6.95,8.86,7.851,-17.82854,-4.235,-3.948,13.16,68,1.899
101,2013-10-05T12:00,2013,278,1200,0,68.05,61.15,68.95,60.17,67.98,60.17,29.06,33.29,29.09,33.05,69.02,61.04,20.71,0.003,131349.1,6.902,8.78,7.802,-9.99416,-4.222,-3.967,13.16,67,1.872
101,2013-10-05T13:00,2013,278,1300,0,67.99,61.15,68.88,60.19,67.91,60.14,29.11,33.29,29.13,33.08,68.97,61.05,20.84,0.004,131162.3,6.839,8.7,7.773,-11.70065,-4.181,-3.955,13.16,67,1.872
101,2013-10-05T14:00,2013,278,1400,0,67.97,61.2,68.85,60.24,67.89,60.17,29.11,33.25,29.12,33.05,68.94,61.09,20.97,0.004,130770.1,6.774,8.61,7.711,-14.45384,-4.143,-3.931,13.16,67,1.872
101,2013-10-05T15:00,2013,278,1500,0,67.92,61.19,68.81,60.23,67.84,60.13,29.11,33.22,29.12,33.05,68.91,61.08,21.01,0.004,130621.6,6.73,8.58,7.713,-13.35536,-4.118,-3.937,13.16,67,1.872
101,2013-10-05T16:00,2013,278,1600,0,67.97,61.14,68.86,60.19,67.88,60.1,29.08,33.16,29.09,33,68.96,61.04,20.87,0.003,131261.5,6.829,8.67,7.787,-10.7972,-4.079,-3.905,13.16,67,1.872
101,2013-10-05T17:00,2013,278,1700,0,67.99,61.07,68.88,60.07,67.91,60.06,29.06,33.15,29.07,32.99,68.97,60.97,20.75,0.004,132053.7,6.918,8.8,7.848,-12.27508,-4.086,-3.915,13.16,68,1.899
101,2013-10-05T18:00,2013,278,1800,0,67.89,60.93,68.8,59.92,67.83,59.95,29.04,33.13,29.05,32.96,68.87,60.82,20.94,0.003,134133.7,6.954,8.88,7.885,-11.17666,-4.092,-3.911,13.16,68,1.899
101,2013-10-05T19:00,2013,278,1900,0,67.94,60.9,68.86,59.88,67.88,59.94,28.97,33.04,28.98,32.86,68.94,60.78,20.85,0.005,134901.3,7.042,8.98,7.937,-14.55779,-4.067,-3.886,13.16,69,1.927
101,2013-10-05T20:00,2013,278,2000,0,67.95,60.86,68.87,59.86,67.89,59.91,28.95,33.06,28.96,32.88,68.94,60.75,20.78,0.003,135166,7.092,9.01,7.98,-10.48173,-4.113,-3.915,13.16,69,1.927
101,2013-10-05T21:00,2013,278,2100,0,67.92,60.78,68.84,59.75,67.86,59.85,28.95,33.07,28.96,32.86,68.9,60.67,20.9,0.003,136757,7.134,9.09,8.01,-10.13398,-4.121,-3.902,13.16,70,1.955
101,2013-10-05T22:00,2013,278,2200,0,67.89,60.75,68.82,59.72,67.84,59.81,28.93,33.06,28.94,32.85,68.86,60.64,21.01,0.004,137713,7.144,9.1,8.02,-14.04006,-4.134,-3.905,13.16,70,1.955
101,2013-10-05T23:00,2013,278,2300,0,67.89,60.68,68.83,59.67,67.85,59.77,28.93,33.09,28.95,32.85,68.86,60.58,21,0.005,138733,7.218,9.16,8.08,-16.13523,-4.161,-3.902,13.16,71,1.983
101,2013-10-06T00:00,2013,279,0,0,67.93,60.71,68.86,59.66,67.87,59.78,28.94,33.1,28.96,32.86,68.9,60.6,20.99,0.006,138917.5,7.217,9.2,8.09,-18.30389,-4.164,-3.897,13.16,71,1.983
101,2013-10-06T01:00,2013,279,100,0,67.98,60.69,68.92,59.62,67.93,59.78,28.93,33.12,28.96,32.86,68.96,60.57,20.69,0.003,138240.3,7.296,9.3,8.15,-10.57326,-4.188,-3.899,13.16,72,2.011
101,2013-10-06T02:00,2013,279,200,0,67.9,60.63,68.83,59.58,67.84,59.74,28.91,33.1,28.94,32.84,68.86,60.52,20.96,0.006,139423.5,7.275,9.25,8.1,-18.75994,-4.19,-3.903,13.16,71,1.983
101,2013-10-06T03:00,2013,279,300,0,67.87,60.59,68.79,59.54,67.8,59.7,28.89,33.08,28.91,32.81,68.82,60.49,21.05,0.004,140001.2,7.28,9.25,8.1,-13.41434,-4.191,-3.901,13.16,71,1.983
101,2013-10-06T04:00,2013,279,400,0,67.95,60.6,68.88,59.52,67.89,59.69,28.89,33.11,28.91,32.82,68.91,60.47,20.8,0.002,139981.8,7.35,9.36,8.2,-6.40909,-4.227,-3.913,13.16,72,2.011
101,2013-10-06T05:00,2013,279,500,0,67.97,60.56,68.88,59.46,67.91,59.54,28.91,33.13,28.94,32.85,68.92,60.38,20.75,0.002,141255.8,7.412,9.42,8.37,-6.37074,-4.216,-3.909,13.16,72,2.011
101,2013-10-06T06:00,2013,279,600,0,67.93,60.47,68.85,59.36,67.87,59.5,28.9,33.1,28.93,32.82,68.88,60.31,20.79,0.005,142180.6,7.458,9.5,8.37,-15.88738,-4.203,-3.899,13.16,73,2.039
101,2013-10-06T07:00,2013,279,700,0,67.89,60.41,68.8,59.3,67.82,59.47,28.86,33.06,28.88,32.79,68.84,60.26,20.94,0.004,143198.8,7.475,9.5,8.35,-11.6425,-4.194,-3.9,13.16,73,2.039
101,2013-10-06T08:00,2013,279,800,0,67.97,60.36,68.91,59.25,67.91,59.43,28.84,33.07,28.87,32.77,68.92,60.2,20.72,0.003,144060.2,7.609,9.66,8.48,-10.63033,-4.226,-3.901,13.16,73,2.039
101,2013-10-06T09:00,2013,279,900,0,67.92,60.32,68.85,59.22,67.86,59.4,28.84,33.09,28.86,32.79,68.84,60.16,20.82,0.004,144471.4,7.598,9.64,8.46,-13.50924,-4.253,-3.922,13.16,73,2.039
101,2013-10-06T10:00,2013,279,1000,0,67.94,60.2,68.87,59.1,67.89,59.29,28.85,33.14,28.88,32.81,68.85,60.03,20.81,0.003,146711.6,7.736,9.77,8.59,-10.41323,-4.287,-3.925,13.16,75,2.095
101,2013-10-06T11:00,2013,279,1100,0,67.95,60.18,68.89,59.08,67.91,59.25,28.85,33.14,28.88,32.8,68.89,60.01,20.86,0.004,147736,7.765,9.81,8.65,-14.3463,-4.283,-3.918,13.16,75,2.095
101,2013-10-06T12:00,2013,279,1200,0,67.96,60.15,68.9,59.03,67.92,59.21,28.86,33.16,28.9,32.8,68.88,59.97,20.84,0.005,148476.7,7.81,9.86,8.71,-15.40996,-4.297,-3.904,13.16,75,2.095
101,2013-10-06T13:00,2013,279,1300,0,67.93,60.13,68.87,59.01,67.9,59.2,28.89,33.2,28.93,32.83,68.84,59.95,20.85,0.002,148402.2,7.8,9.86,8.7,-7.85382,-4.308,-3.898,13.16,75,2.095
101,2013-10-06T14:00,2013,279,1400,0,67.94,60.15,68.87,59.02,67.91,59.22,28.9,33.22,28.94,32.84,68.84,59.96,20.94,0.008,148934.4,7.787,9.85,8.69,-25.86969,-4.327,-3.9,13.16,76,2.123
101,2013-10-06T15:00,2013,279,1500,0,67.9,60.21,68.85,59.09,67.87,59.29,28.89,33.2,28.94,32.84,68.83,60.03,21.06,0.006,148142.6,7.699,9.76,8.59,-19.31808,-4.304,-3.902,13.16,75,2.095
101,2013-10-06T16:00,2013,279,1600,0,67.91,60.23,68.85,59.08,67.87,59.29,28.9,33.19,28.94,32.83,68.82,60.04,21.06,0.005,148084.1,7.681,9.77,8.58,-16.74489,-4.295,-3.891,13.16,75,2.095
101,2013-10-06T17:00,2013,279,1700,0,67.97,60.25,68.92,59.11,67.94,59.31,28.9,33.2,28.94,32.84,68.9,60.06,20.85,0.005,147302.9,7.728,9.81,8.62,-15.76164,-4.306,-3.901,13.16,75,2.095
101,2013-10-06T18:00,2013,279,1800,0,68,60.22,68.95,59.08,67.97,59.3,28.92,33.25,28.97,32.88,68.92,60.04,20.7,0.003,147120.1,7.78,9.86,8.67,-10.41091,-4.324,-3.909,13.16,75,2.095
101,2013-10-06T19:00,2013,279,1900,0,67.95,60.18,68.88,59.07,67.91,59.26,28.92,33.24,28.96,32.87,68.86,60.01,20.82,0.003,147431.3,7.764,9.81,8.65,-9.32101,-4.325,-3.907,13.16,75,2.095
101,2013-10-06T20:00,2013,279,2000,0,67.96,60.3,68.9,59.18,67.93,59.37,28.9,33.22,28.94,32.86,68.89,60.13,20.87,0.005,146158.1,7.665,9.72,8.55,-18.37768,-4.319,-3.912,13.16,75,2.095
101,2013-10-06T21:00,2013,279,2100,0,67.91,60.3,68.85,59.21,67.87,59.38,28.9,33.21,28.94,32.86,68.82,60.14,21.01,0.003,146097.4,7.612,9.64,8.49,-11.48441,-4.317,-3.923,13.16,75,2.095
101,2013-10-06T22:00,2013,279,2200,0,67.97,60.34,68.91,59.23,67.92,59.42,28.91,33.24,28.95,32.89,68.89,60.17,20.88,0.004,145516.1,7.624,9.68,8.5,-11.88934,-4.326,-3.943,13.16,74,2.067
101,2013-10-06T23:00,2013,279,2300,0,67.95,60.36,68.89,59.25,67.9,59.44,28.9,33.22,28.94,32.88,68.88,60.2,20.94,0.005,145227.1,7.588,9.64,8.46,-15.11369,-4.319,-3.941,13.16,73,2.039
101,2013-10-07T00:00,2013,280,0,0,67.98,60.41,68.92,59.28,67.93,59.47,28.9,33.22,28.93,32.88,68.92,60.24,20.76,0.006,143963,7.569,9.64,8.47,-19.12206,-4.317,-3.945,13.16,74,2.067
101,2013-10-07T01:00,2013,280,100,0,67.94,60.43,68.88,59.32,67.9,59.48,28.9,33.22,28.94,32.88,68.88,60.27,20.87,0.002,143674.5,7.505,9.56,8.42,-8.29414,-4.317,-3.947,13.16,72,2.011
101,2013-10-07T02:00,2013,280,200,0,67.96,60.46,68.9,59.36,67.91,59.54,28.9,33.22,28.94,32.89,68.9,60.3,20.86,0.002,143160.3,7.497,9.54,8.37,-7.91721,-4.319,-3.948,13.16,73,2.039
101,2013-10-07T03:00,2013,280,300,0,67.96,60.53,68.9,59.46,67.91,59.63,28.9,33.21,28.94,32.89,68.91,60.4,20.86,0.005,141682.9,7.434,9.44,8.27,-16.55665,-4.304,-3.953,13.16,73,2.039
101,2013-10-07T04:00,2013,280,400,0,68.02,60.61,68.96,59.54,67.96,59.7,28.91,33.21,28.93,32.9,68.98,60.47,20.72,0.004,140488,7.414,9.42,8.26,-14.78023,-4.308,-3.963,13.16,71,1.983
101,2013-10-07T05:00,2013,280,500,0,68.02,60.65,68.95,59.62,67.95,59.74,28.94,33.26,28.96,32.94,68.97,60.53,20.62,0.003,138743.9,7.375,9.33,8.21,-10.1591,-4.32,-3.978,13.16,71,1.983
101,2013-10-07T06:00,2013,280,600,0,67.98,60.65,68.91,59.64,67.92,59.76,28.93,33.22,28.95,32.91,68.95,60.56,20.71,0.003,138452.5,7.331,9.27,8.16,-9.7123,-4.291,-3.959,13.16,71,1.983
101,2013-10-07T07:00,2013,280,700,0,67.99,60.75,68.91,59.74,67.92,59.84,28.94,33.23,28.96,32.93,68.95,60.64,20.8,0.005,137585.7,7.241,9.17,8.08,-16.20485,-4.285,-3.968,13.16,70,1.955
101,2013-10-07T08:00,2013,280,800,0,67.97,60.8,68.88,59.81,67.9,59.87,28.96,33.24,28.98,32.95,68.93,60.69,20.84,0.005,136586.3,7.163,9.08,8.03,-16.57922,-4.279,-3.974,13.16,70,1.955
101,2013-10-07T09:00,2013,280,900,0,68.02,60.93,68.93,59.95,67.94,59.99,29,33.27,29.02,32.99,68.98,60.83,20.84,0.003,135050.5,7.081,8.97,7.942,-8.99396,-4.263,-3.969,13.16,69,1.927
101,2013-10-07T10:00,2013,280,1000,0,68.06,61.18,68.94,60.21,67.98,60.21,29.06,33.31,29.07,33.06,69.02,61.08,20.77,0.005,131157.8,6.881,8.73,7.768,-15.40711,-4.256,-3.985,13.16,67,1.872
101,2013-10-07T11:00,2013,280,1100,0,68.06,61.41,68.95,60.48,68.01,60.43,29.15,33.37,29.16,33.16,69.02,61.32,20.77,0.003,127289.1,6.646,8.47,7.575,-10.0446,-4.22,-3.995,13.16,65,1.816
101,2013-10-07T12:00,2013,280,1200,0,68.02,61.62,68.88,60.71,67.92,60.47,29.24,33.34,29.25,33.24,69,61.47,21.03,0.005,125049.1,6.397,8.17,7.454,-15.8747,-4.102,-3.994,13.16,64,1.788
